Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-08 07:30:00,65.366,-11.507,66.3711157432,4.8260000000000005,-0.357,4.8391863986,60.54,-11.15,61.5582171607,130.48,57.18,7.24,57.6365335529,4.8260000000000005,-0.357,4.8391863986,57.18,7.24,57.6365335529,130.71
2020-02-08 08:00:00,65.879,-12.344,67.0254949777,3.919,-0.354,3.9349557812000002,61.96,-11.99,63.1094422412,132.22,58.59,6.98,59.0043091647,3.919,-0.354,3.9349557812000002,58.59,6.98,59.0043091647,132.64
2020-02-08 08:30:00,67.7675,-11.906,68.8054277819,3.6475,-0.296,3.6594907091,64.12,-11.61,65.1626158161,132.27,60.74,7.39,61.1879048506,3.6475,-0.296,3.6594907091,60.74,7.39,61.1879048506,132.94
2020-02-08 09:00:00,68.3855,-11.743,69.3864155239,8.5355,-0.503,8.5503081377,59.85,-11.24,60.8963061277,131.98,56.82,7.65,57.3326686977,8.5355,-0.503,8.5503081377,56.82,7.65,57.3326686977,132.63
2020-02-08 09:30:00,67.5625,-12.0545,68.6294570611,17.8125,-1.1844999999999999,17.8518401432,49.75,-10.87,50.9236624763,131.85,47.41,7.95,48.0719315193,17.8125,-1.1844999999999999,17.8518401432,47.41,7.95,48.0719315193,132.5
2020-02-08 10:00:00,66.581,-12.3905,67.7241024396,25.821,-2.0205,25.8999316843,40.76,-10.37,42.0584652597,131.96,38.93,8.36,39.8175149903,25.821,-2.0205,25.8999316843,38.93,8.36,39.8175149903,132.6
2020-02-08 10:30:00,64.8505,-12.681000000000001,66.0787039162,33.6205,-2.721,33.7304293072,31.23,-9.96,32.7797879798,132.37,29.94,8.74,31.189600831,33.6205,-2.721,33.7304293072,29.94,8.74,31.189600831,132.99
2020-02-08 11:00:00,63.9105,-12.868500000000001,65.1931768094,36.9105,-3.4185,37.0684657425,27.0,-9.45,28.6059871356,132.6,25.98,9.24,27.5742270971,36.9105,-3.4185,37.0684657425,25.98,9.24,27.5742270971,133.19
2020-02-08 11:30:00,62.8425,-12.685,64.1099760665,39.8825,-3.895,40.0722451486,22.96,-8.79,24.5850706731,132.38,22.16,9.82,24.2383580302,39.8825,-3.895,40.0722451486,22.16,9.82,24.2383580302,132.96
2020-02-08 12:00:00,61.164,-12.5945,62.4472283312,47.204,-5.0245,47.4706563705,13.96,-7.57,15.8803809778,132.24,13.73,10.87,17.5119901782,47.204,-5.0245,47.4706563705,13.73,10.87,17.5119901782,132.8
2020-02-08 12:30:00,60.934,-12.795,62.2628651846,45.964,-5.135,46.2499461729,14.97,-7.66,16.8159596812,132.55,14.67,10.84,18.2404632617,45.964,-5.135,46.2499461729,14.67,10.84,18.2404632617,133.09
2020-02-08 13:00:00,62.111,-12.9225,63.4410539576,43.131,-4.5725,43.3726978323,18.98,-8.35,20.7355467736,132.47,18.44,10.2,21.073053884,43.131,-4.5725,43.3726978323,18.44,10.2,21.073053884,132.93
2020-02-08 13:30:00,62.8955,-13.126,64.2505703963,34.0255,-3.086,34.1651583671,28.87,-10.04,30.5659696395,132.43,27.72,8.66,29.0412465297,34.0255,-3.086,34.1651583671,27.72,8.66,29.0412465297,132.86
2020-02-08 14:00:00,65.544,-13.287,66.8772031787,21.804,-2.017,21.8970935286,43.74,-11.27,45.1685786803,132.74,41.68,7.67,42.3798454457,21.804,-2.017,21.8970935286,41.68,7.67,42.3798454457,133.18
2020-02-08 14:30:00,66.8315,-13.008,68.0856626336,15.3215,-1.348,15.3806848433,51.51,-11.66,52.8132152023,132.7,48.94,7.37,49.4918225569,15.3215,-1.348,15.3806848433,48.94,7.37,49.4918225569,133.18
2020-02-08 15:00:00,66.879,-12.85,68.1022990875,13.119,-1.17,13.171069091,53.76,-11.68,55.0141799903,132.58,51.14,7.35,51.6654826746,13.119,-1.17,13.171069091,51.14,7.35,51.6654826746,133.08
2020-02-08 15:30:00,67.6965,-12.651,68.8684536871,11.7965,-1.041,11.8423432331,55.9,-11.61,57.0929251309,132.2,53.16,7.35,53.6657069272,11.7965,-1.041,11.8423432331,53.16,7.35,53.6657069272,132.71
2020-02-08 16:00:00,67.5665,-12.622,68.7353388458,11.4665,-0.992,11.5093303997,56.1,-11.63,57.2928171763,132.2,53.27,7.28,53.765149493,11.4665,-0.992,11.5093303997,53.27,7.28,53.765149493,132.71
2020-02-08 16:30:00,69.4695,-12.1,70.5153985329,9.2895,-0.8200000000000001,9.3256211723,60.18,-11.28,61.228022996,132.15,57.08,7.61,57.5850544846,9.2895,-0.8200000000000001,9.3256211723,57.08,7.61,57.5850544846,132.71
2020-02-08 17:00:00,72.138,-11.203,73.0027277093,7.998,-0.783,8.0362362459,64.14,-10.42,64.9808894984,131.63,60.8,8.29,61.3625626909,7.998,-0.783,8.0362362459,60.8,8.29,61.3625626909,132.18
2020-02-08 17:30:00,74.5635,-24.697,78.5471663477,7.4235,-0.907,7.4787031797,67.14,-23.79,71.2302162007,132.33,63.72,23.45,67.8980183805,7.4235,-0.907,7.4787031797,63.72,23.45,67.8980183805,132.9
2020-02-08 18:00:00,76.526,-40.483,86.5742569417,7.406,-1.153,7.4952148068,69.12,-39.33,79.5262428384,133.9,65.72,38.97,76.4053617229,7.406,-1.153,7.4952148068,65.72,38.97,76.4053617229,134.5
2020-02-08 18:30:00,76.173,-40.7955,86.4094829822,7.503,-1.2055,7.5992262271,68.67,-39.59,79.2649796568,134.08,65.31,39.02,76.0786205185,7.503,-1.2055,7.5992262271,65.31,39.02,76.0786205185,134.67
2020-02-08 19:00:00,75.5265,-41.2375,86.0510523381,7.5065,-1.1175,7.5892258169,68.02,-40.12,78.9704678978,134.38,64.71,38.82,75.4610926239,7.5065,-1.1175,7.5892258169,64.71,38.82,75.4610926239,134.97
2020-02-08 19:30:00,73.8605,-28.691,79.2372825206,7.5105,-1.121,7.5936981274,66.35,-27.57,71.8500340988,133.07,63.03,25.57,68.0191575955,7.5105,-1.121,7.5936981274,63.03,25.57,68.0191575955,133.66
2020-02-08 20:00:00,72.2325,-11.743,73.1808178777,7.5025,-1.053,7.5760355893,64.73,-10.69,65.6067755647,131.31,61.35,7.91,61.8578256973,7.5025,-1.053,7.5760355893,61.35,7.91,61.8578256973,131.92
2020-02-08 20:30:00,70.21,-12.0985,71.2447738592,7.06,-1.0285,7.1345225664,63.15,-11.07,64.1129269337,131.05,59.88,7.51,60.3491052129,7.06,-1.0285,7.1345225664,59.88,7.51,60.3491052129,131.8
2020-02-08 21:00:00,68.8725,-12.653,70.0251359531,6.8725000000000005,-1.003,6.9453052669,62.0,-11.65,63.0850418087,131.1,58.9,6.99,59.3133214379,6.8725000000000005,-1.003,6.9453052669,58.9,6.99,59.3133214379,131.92
2020-02-08 21:30:00,67.7255,-12.416,68.8541967221,7.2655,-1.046,7.3404091337,60.46,-11.37,61.5198220088,130.52,57.47,7.09,57.9056905666,7.2655,-1.046,7.3404091337,57.47,7.09,57.9056905666,131.47
2020-02-08 22:00:00,66.4115,-12.544,67.5857919111,6.6215,-1.054,6.7048622842,59.79,-11.49,60.8840225347,130.62,56.79,7.01,57.221011875,6.6215,-1.054,6.7048622842,56.79,7.01,57.221011875,131.67
2020-02-08 22:30:00,65.45,-13.251,66.7779267498,4.94,-1.091,5.0590395334,60.51,-12.16,61.7197350934,131.35,57.36,6.55,57.7327645276,4.94,-1.091,5.0590395334,57.36,6.55,57.7327645276,132.39
2020-02-08 23:00:00,63.6225,-13.7875,65.0992907987,5.0625,-1.0775,5.1758972652,58.56,-12.71,59.9234319778,132.24,55.43,6.21,55.7767783222,5.0625,-1.0775,5.1758972652,55.43,6.21,55.7767783222,133.11
2020-02-08 23:30:00,61.826,-14.1175,63.4173326643,5.076,-1.0675,5.1870350153,56.75,-13.05,58.231134284,132.81,53.73,6.02,54.0661936888,5.076,-1.0675,5.1870350153,53.73,6.02,54.0661936888,133.48
2020-02-09 00:00:00,60.674,-14.607,62.4075213816,4.224,-1.067,4.3566805024,56.45,-13.54,58.0511334945,133.18,53.45,5.66,53.7488427782,4.224,-1.067,4.3566805024,53.45,5.66,53.7488427782,133.86
2020-02-09 00:30:00,61.445,-14.646,63.1663940794,5.045,-1.026,5.1482716517,56.4,-13.62,58.0212409381,132.82,53.41,5.48,53.6903948579,5.045,-1.026,5.1482716517,53.41,5.48,53.6903948579,133.5
2020-02-09 01:00:00,64.0075,-13.871,65.4932416151,5.8575,-0.961,5.935808896,58.15,-12.91,59.5658509551,131.44,55.03,5.79,55.3337600385,5.8575,-0.961,5.935808896,55.03,5.79,55.3337600385,132.14
2020-02-09 01:30:00,64.4705,-14.0165,65.97656889,6.1405,-0.9765,6.2176597285,58.33,-13.04,59.7698126147,132.01,55.2,5.77,55.5007468418,6.1405,-0.9765,6.2176597285,55.2,5.77,55.5007468418,132.68
2020-02-09 02:00:00,63.6445,-13.9805,65.1619272313,5.6245,-0.9605,5.7059232820000005,58.02,-13.02,59.4629363553,131.45,54.91,5.6,55.1948195033,5.6245,-0.9605,5.7059232820000005,54.91,5.6,55.1948195033,132.06
2020-02-09 02:30:00,62.729,-13.8815,64.2465834364,6.069,-0.9715,6.1462649837,56.66,-12.91,58.1121648194,130.93,53.68,5.59,53.9702742257,6.069,-0.9715,6.1462649837,53.68,5.59,53.9702742257,131.52
2020-02-09 03:00:00,62.2855,-13.9865,63.8365545162,6.8555,-0.9765,6.9246972858,55.43,-13.01,56.9363240823,131.15,52.56,5.57,52.8543139204,6.8555,-0.9765,6.9246972858,52.56,5.57,52.8543139204,131.75
2020-02-09 03:30:00,61.3555,-14.2355,62.9852906677,6.5755,-0.9855,6.6489405547,54.78,-13.25,56.3596566704,131.29,51.88,5.33,52.1530756524,6.5755,-0.9855,6.6489405547,51.88,5.33,52.1530756524,131.9
2020-02-09 04:00:00,60.6195,-14.408,62.3082197166,6.2595,-0.988,6.3369933131,54.36,-13.42,55.9920172882,131.41,51.48,5.22,51.7439735621,6.2595,-0.988,6.3369933131,51.48,5.22,51.7439735621,132.06
2020-02-09 04:30:00,60.08,-14.5405,61.8145010515,5.96,-0.9605,6.0368998874,54.12,-13.58,55.7977669804,131.33,51.24,5.03,51.4862942928,5.96,-0.9605,6.0368998874,51.24,5.03,51.4862942928,132.0
2020-02-09 05:00:00,59.8305,-14.45,61.5507207939,5.9505,-0.97,6.0290422332,53.88,-13.48,55.5406589806,131.24,51.03,5.09,51.2832233776,5.9505,-0.97,6.0290422332,51.03,5.09,51.2832233776,131.89
2020-02-09 05:30:00,59.2725,-13.8395,60.8667480362,5.9625,-0.9895,6.0440480226,53.31,-12.85,54.8368361596,130.66,50.5,5.6,50.8095463471,5.9625,-0.9895,6.0440480226,50.5,5.6,50.8095463471,131.3
2020-02-09 06:00:00,59.5605,-13.9455,61.1713178745,4.6505,-1.0155,4.760083035,54.91,-12.93,56.4118161381,131.21,51.99,5.67,52.2982695698,4.6505,-1.0155,4.760083035,51.99,5.67,52.2982695698,131.81
2020-02-09 06:30:00,61.4005,-13.8655,62.9465923661,4.8205,-1.0155,4.9263029241,56.58,-12.85,58.020848839,132.37,53.57,6.06,53.911673133,4.8205,-1.0155,4.9263029241,53.57,6.06,53.911673133,132.96
2020-02-09 07:00:00,62.033,-13.183,63.4183299843,3.893,-1.003,4.0201315899,58.14,-12.18,59.4021211742,131.82,55.03,6.6,55.4243709933,3.893,-1.003,4.0201315899,55.03,6.6,55.4243709933,132.44
2020-02-09 07:30:00,63.4525,-12.894,64.749324261,3.7325,-1.044,3.8757569906000002,59.72,-11.85,60.8843239266,132.65,56.51,7.14,56.9592810699,3.7325,-1.044,3.8757569906000002,56.51,7.14,56.9592810699,133.3
2020-02-09 08:00:00,63.314,-13.1065,64.6563449187,3.904,-1.0665,4.0470530328,59.41,-12.04,60.6177342038,132.65,56.26,6.97,56.6901093666,3.904,-1.0665,4.0470530328,56.26,6.97,56.6901093666,133.3
2020-02-09 08:30:00,64.8235,-12.8505,66.0849567035,3.8935,-1.0405,4.030134303,60.93,-11.81,62.0640072828,132.04,57.78,7.08,58.2121533702,3.8935,-1.0405,4.030134303,57.78,7.08,58.2121533702,132.69
2020-02-09 09:00:00,65.979,-12.809,67.2108541978,3.859,-1.029,3.9938354999000003,62.12,-11.78,63.2270733152,131.94,58.9,7.12,59.3287822225,3.859,-1.029,3.9938354999000003,58.9,7.12,59.3287822225,132.51
2020-02-09 09:30:00,67.6195,-12.462,68.7582593166,4.1295,-1.012,4.2516954559,63.49,-11.45,64.5142046374,131.05,60.21,7.16,60.6342287821,4.1295,-1.012,4.2516954559,60.21,7.16,60.6342287821,131.61
2020-02-09 10:00:00,68.9965,-31.942,76.0316274734,4.9965,-1.222,5.1437628493,64.0,-30.72,70.9909740742,132.03,60.91,27.66,66.896215887,4.9965,-1.222,5.1437628493,60.91,27.66,66.896215887,132.59
2020-02-09 10:30:00,70.2215,-43.0215,82.3523437705,5.2715,-1.1615,5.3979435436,64.95,-41.86,77.2707066099,134.19,61.9,37.02,72.125518369,5.2715,-1.1615,5.3979435436,61.9,37.02,72.125518369,134.8
2020-02-09 11:00:00,71.051,-42.863,82.9788007265,6.681,-1.173,6.7831917266,64.37,-41.69,76.691283729,134.1,61.36,37.04,71.6729460815,6.681,-1.173,6.7831917266,61.36,37.04,71.6729460815,134.71
2020-02-09 11:30:00,71.227,-42.523,82.9547530766,5.857,-1.193,5.9772650937,65.37,-41.33,77.3395487445,133.82,62.3,37.21,72.5663427492,5.857,-1.193,5.9772650937,62.3,37.21,72.5663427492,134.39
2020-02-09 12:00:00,72.0275,-42.08,83.4187458324,7.1875,-1.24,7.2936791985,64.84,-40.84,76.6298323109,133.6,61.79,37.45,72.253073291,7.1875,-1.24,7.2936791985,61.79,37.45,72.253073291,134.08
2020-02-09 12:30:00,72.483,-42.0655,83.8050808677,7.883,-1.3855,8.0038302862,64.6,-40.68,76.3414854453,133.79,61.56,37.76,72.2180808385,7.883,-1.3855,8.0038302862,61.56,37.76,72.2180808385,134.34
2020-02-09 13:00:00,72.175,-42.364,83.6895400931,8.545,-1.334,8.6485016621,63.63,-41.03,75.7115433735,134.11,60.67,37.66,71.4081542963,8.545,-1.334,8.6485016621,60.67,37.66,71.4081542963,134.64
2020-02-09 13:30:00,70.96,-42.8905,82.9151167776,14.46,-1.9105,14.5856645461,56.5,-40.98,69.7969225683,134.26,53.99,37.81,65.9129441005,14.46,-1.9105,14.5856645461,53.99,37.81,65.9129441005,134.8
2020-02-09 14:00:00,68.7565,-43.762,81.5019566406,19.4665,-2.342,19.6068759942,49.29,-41.42,64.3826102298,134.22,47.37,37.33,60.3112410749,19.4665,-2.342,19.6068759942,47.37,37.33,60.3112410749,134.8
2020-02-09 14:30:00,67.5575,-44.9095,81.1226170467,17.3275,-1.9995,17.4424842411,50.23,-42.91,66.0630078032,135.37,48.16,37.21,60.8602472884,17.3275,-1.9995,17.4424842411,48.16,37.21,60.8602472884,135.94
2020-02-09 15:00:00,68.0345,-14.885,69.6437823158,14.3945,-1.595,14.4825983598,53.64,-13.29,55.2618647894,132.41,50.87,8.29,51.5410613007,14.3945,-1.595,14.4825983598,50.87,8.29,51.5410613007,132.93
2020-02-09 15:30:00,67.498,-12.948,68.7286745689,20.038,-2.158,20.1538683136,47.46,-10.79,48.6710971728,132.06,45.0,7.98,45.7020831035,20.038,-2.158,20.1538683136,45.0,7.98,45.7020831035,132.57
2020-02-09 16:00:00,67.1215,-13.21,68.4090627202,18.6715,-2.1,18.7892233009,48.45,-11.11,49.7074903812,132.25,45.94,7.72,46.5841389316,18.6715,-2.1,18.7892233009,45.94,7.72,46.5841389316,132.73
2020-02-09 16:30:00,70.399,-12.0795,71.4278203591,7.199,-1.1195,7.2855254615,63.2,-10.96,64.1432895945,131.76,59.75,7.82,60.2595627266,7.199,-1.1195,7.2855254615,59.75,7.82,60.2595627266,132.24
2020-02-09 17:00:00,71.3345,-11.7255,72.2917577632,8.3345,-1.1255,8.4101510391,63.0,-10.6,63.8855226166,131.56,59.6,8.1,60.147901044,8.3345,-1.1255,8.4101510391,59.6,8.1,60.147901044,132.03
2020-02-09 17:30:00,73.802,-10.4005,74.5312391166,5.132,-0.8505,5.2019971405,68.67,-9.55,69.3308834503,130.91,64.94,8.96,65.5552072684,5.132,-0.8505,5.2019971405,64.94,8.96,65.5552072684,131.39
2020-02-09 18:00:00,76.0755,-9.4995,76.6663042053,4.4555,-0.8495,4.5357612922,71.62,-8.65,72.1404664526,130.54,67.72,9.7,68.4111716023,4.4555,-0.8495,4.5357612922,67.72,9.7,68.4111716023,131.05
2020-02-09 18:30:00,76.552,-9.846,77.182591431,4.752,-0.996,4.8552569448,71.8,-8.85,72.3433652798,130.4,67.88,9.51,68.5429390966,4.752,-0.996,4.8552569448,67.88,9.51,68.5429390966,130.91
2020-02-09 19:00:00,75.6335,-10.5195,76.3615492411,4.0135,-1.0095,4.1385109037,71.62,-9.51,72.2486297448,130.87,67.72,9.0,68.3154331026,4.0135,-1.0095,4.1385109037,67.72,9.0,68.3154331026,131.38
2020-02-09 19:30:00,73.9665,-11.2705,74.8202331759,4.8665,-1.0905,4.9871848271,69.1,-10.18,69.845847407,131.26,65.42,8.5,65.9698901015,4.8665,-1.0905,4.9871848271,65.42,8.5,65.9698901015,131.77
2020-02-09 20:00:00,72.1425,-11.8915,73.11599058,4.8825,-1.0715,4.9986916788,67.26,-10.82,68.1247385316,131.54,63.72,7.98,64.2177452111,4.8825,-1.0715,4.9986916788,63.72,7.98,64.2177452111,132.05
2020-02-09 20:30:00,70.3165,-12.514,71.4213579278,4.4465,-1.074,4.5743675246,65.87,-11.44,66.8560431076,131.37,62.4,7.31,62.8267148592,4.4465,-1.074,4.5743675246,62.4,7.31,62.8267148592,131.89
2020-02-09 21:00:00,68.669,-12.9315,69.8759991217,4.719,-1.0915,4.8435868166,63.95,-11.84,65.0368211093,131.94,60.64,7.07,61.0507534761,4.719,-1.0915,4.8435868166,60.64,7.07,61.0507534761,132.44
2020-02-09 21:30:00,67.105,-13.262,68.4029361139,5.915,-1.022,6.0026418351,61.19,-12.24,62.4021930704,131.3,58.07,6.5,58.4326526867,5.915,-1.022,6.0026418351,58.07,6.5,58.4326526867,131.81
2020-02-09 22:00:00,65.3885,-13.7535,66.8192688863,4.6185,-1.0435,4.7349165251,60.77,-12.71,62.0849176532,131.98,57.59,6.22,57.9249212343,4.6185,-1.0435,4.7349165251,57.59,6.22,57.9249212343,132.49
2020-02-09 22:30:00,63.2265,-14.1455,64.7895475559,6.5665,-0.9855,6.6400400978,56.66,-13.16,58.1682146881,131.82,53.7,5.74,54.005903381,6.5665,-0.9855,6.6400400978,53.7,5.74,54.005903381,132.33
2020-02-09 23:00:00,61.0495,-14.5755,62.7653300039,7.1095,-1.0155,7.1816593138,53.94,-13.56,55.6183171266,131.89,51.14,5.35,51.4190830334,7.1095,-1.0155,7.1816593138,51.14,5.35,51.4190830334,132.41
2020-02-09 23:30:00,59.1585,-14.55,60.9215119826,7.0185,-0.99,7.087978714,52.14,-13.56,53.8744206465,131.07,49.44,5.13,49.7054373283,7.0185,-0.99,7.087978714,49.44,5.13,49.7054373283,131.58
2020-02-10 00:00:00,59.248,-14.9175,61.0971137637,7.048,-1.5175,7.2095152576,52.2,-13.4,53.8924855615,131.48,49.48,5.4,49.7737923008,7.048,-1.5175,7.2095152576,49.48,5.4,49.7737923008,131.99
2020-02-10 00:30:00,61.497,-14.72,63.2341633059,7.107,-1.28,7.2213467581,54.39,-13.44,56.0259377432,131.65,51.52,5.41,51.8032672715,7.107,-1.28,7.2213467581,51.52,5.41,51.8032672715,132.11
2020-02-10 01:00:00,64.23,-14.268,65.7956588538,6.49,-1.258,6.610799044,57.74,-13.01,59.1875637275,131.2,54.71,5.74,55.0102872198,6.49,-1.258,6.610799044,54.71,5.74,55.0102872198,131.47
2020-02-10 01:30:00,64.847,-14.432,66.4335459915,6.927,-1.242,7.0374635345,57.92,-13.19,59.4028829267,131.9,54.94,5.74,55.2390369214,6.927,-1.242,7.0374635345,54.94,5.74,55.2390369214,132.13
2020-02-10 02:00:00,64.13,-14.4235,65.7319880443,6.96,-1.2235,7.0667214640000005,57.17,-13.2,58.6740905341,131.45,54.17,5.57,54.4556131175,6.96,-1.2235,7.0667214640000005,54.17,5.57,54.4556131175,131.67
2020-02-10 02:30:00,63.438,-14.4695,65.0672442497,6.008,-1.2695,6.1406591055,57.43,-13.2,58.9274545522,131.45,54.39,5.58,54.675483537,6.008,-1.2695,6.1406591055,54.39,5.58,54.675483537,131.6
2020-02-10 03:00:00,63.1075,-14.656,64.7869963206,4.9975000000000005,-1.256,5.1529158978,58.11,-13.4,59.6349905676,131.65,55.05,5.41,55.3151932113,4.9975000000000005,-1.256,5.1529158978,55.05,5.41,55.3151932113,131.76
2020-02-10 03:30:00,63.113,-14.7485,64.8133398403,5.703,-1.4285,5.879185424,57.41,-13.32,58.9349683974,131.65,54.35,5.51,54.628587754,5.703,-1.4285,5.879185424,54.35,5.51,54.628587754,131.85
2020-02-10 04:00:00,63.0265,-14.6785,64.713198534,5.6365,-1.6185,5.8642710118,57.39,-13.06,58.857248491600004,131.7,54.35,5.77,54.6554242505,5.6365,-1.6185,5.8642710118,54.35,5.77,54.6554242505,131.95
2020-02-10 04:30:00,63.01,-14.5795,64.6747394293,6.19,-1.6795,6.4137992056,56.82,-12.9,58.2659626197,131.08,53.83,5.75,54.1362300128,6.19,-1.6795,6.4137992056,53.83,5.75,54.1362300128,131.24
2020-02-10 05:00:00,61.823,-14.4825,63.4966623946,5.973,-1.2725,6.1070439044,55.85,-13.21,57.3909975519,131.08,52.92,5.46,53.2009210447,5.973,-1.2725,6.1070439044,52.92,5.46,53.2009210447,131.24
2020-02-10 05:30:00,61.784,-14.624,63.4911334912,6.684,-1.104,6.77456065,55.1,-13.52,56.7344727657,131.57,52.23,5.29,52.4972094496,6.684,-1.104,6.77456065,52.23,5.29,52.4972094496,131.69
2020-02-10 06:00:00,62.8775,-14.319,64.4873147778,6.3175,-1.149,6.4211375355,56.56,-13.17,58.0730789609,132.15,53.6,5.82,53.9150479922,6.3175,-1.149,6.4211375355,53.6,5.82,53.9150479922,132.22
2020-02-10 06:30:00,65.2585,-13.638,66.6683348093,6.9485,-1.1280000000000001,7.0394627813,58.31,-12.51,59.6368694685,132.59,55.23,6.55,55.6170423521,6.9485,-1.1280000000000001,7.0394627813,55.23,6.55,55.6170423521,132.68
2020-02-10 07:00:00,68.2465,-12.646,69.4082565568,6.6265,-1.126,6.7214863126,61.62,-11.52,62.6875968593,132.14,58.39,7.45,58.863355324,6.6265,-1.126,6.7214863126,58.39,7.45,58.863355324,132.18
2020-02-10 07:30:00,70.8595,-12.031,71.8735952993,6.5395,-1.071,6.6266206508,64.32,-10.96,65.2470995524,131.24,60.98,7.75,61.470504309,6.5395,-1.071,6.6266206508,60.98,7.75,61.470504309,131.27
2020-02-10 08:00:00,70.683,-12.1415,71.718216035,7.043,-1.0815,7.1255519962000005,63.64,-11.06,64.5939099297,130.85,60.26,7.51,60.7261698117,7.043,-1.0815,7.1255519962000005,60.26,7.51,60.7261698117,130.9
2020-02-10 08:30:00,71.694,-11.935,72.6806292006,8.884,-1.295,8.9778884489,62.81,-10.64,63.7048326267,131.52,59.46,8.04,60.0011099897,8.884,-1.295,8.9778884489,59.46,8.04,60.0011099897,131.66
2020-02-10 09:00:00,71.45,-12.086,72.4649839302,11.57,-1.456,11.6612536204,59.88,-10.63,60.816209188,131.63,56.73,8.05,57.2983018946,11.57,-1.456,11.6612536204,56.73,8.05,57.2983018946,131.82
2020-02-10 09:30:00,72.408,-11.9805,73.3924440542,12.068,-1.6705,12.1830699846,60.34,-10.31,61.2144729619,131.56,57.15,8.33,57.7538864493,12.068,-1.6705,12.1830699846,57.15,8.33,57.7538864493,131.82
2020-02-10 10:00:00,72.39,-11.9095,73.3631262301,10.22,-1.4595,10.3236883065,62.17,-10.45,63.0421398748,131.52,58.87,8.21,59.4397257733,10.22,-1.4595,10.3236883065,58.87,8.21,59.4397257733,131.82
2020-02-10 10:30:00,74.1115,-11.336500000000001,74.9735330934,7.3415,-1.2765,7.4516491128,66.77,-10.06,67.5235995782,131.52,63.17,8.64,63.7581249724,7.3415,-1.2765,7.4516491128,63.17,8.64,63.7581249724,131.86
2020-02-10 11:00:00,72.2915,-11.6405,73.2226891919,15.1615,-1.7005,15.2565652262,57.13,-9.94,57.9882789881,131.66,54.11,8.72,54.8081243978,15.1615,-1.7005,15.2565652262,54.11,8.72,54.8081243978,131.9
2020-02-10 11:30:00,68.918,-12.465,70.0361831413,24.918,-3.035,25.1021502864,44.0,-9.43,44.9991655478,131.69,41.84,9.12,42.8224240323,24.918,-3.035,25.1021502864,41.84,9.12,42.8224240323,131.9
2020-02-10 12:00:00,69.5405,-12.5665,70.6668101905,29.0405,-3.5265,29.2538346632,40.5,-9.04,41.4966456476,131.53,38.54,9.44,39.6792792273,29.0405,-3.5265,29.2538346632,38.54,9.44,39.6792792273,131.77
2020-02-10 12:30:00,69.796,-12.4515,70.8979651912,29.146,-3.5515,29.3615815012,40.65,-8.9,41.6128886284,131.44,38.63,9.54,39.7905579252,29.146,-3.5515,29.3615815012,38.63,9.54,39.7905579252,131.69
2020-02-10 13:00:00,70.645,-12.2985,71.7075248998,16.975,-2.5985,17.1727349962,53.67,-9.7,54.5395168662,131.56,50.93,8.91,51.7035105191,16.975,-2.5985,17.1727349962,50.93,8.91,51.7035105191,131.69
2020-02-10 13:30:00,72.9655,-11.9765,73.9418740803,13.5155,-2.1665,13.6880408569,59.45,-9.81,60.2539509078,131.7,56.39,8.9,57.0880206348,13.5155,-2.1665,13.6880408569,56.39,8.9,57.0880206348,131.76
2020-02-10 14:00:00,71.098,-11.869,72.0818892996,20.088,-2.959,20.3047636036,51.01,-8.91,51.7823155141,131.5,48.39,9.61,49.3350200162,20.088,-2.959,20.3047636036,48.39,9.61,49.3350200162,131.62
2020-02-10 14:30:00,70.189,-11.9505,71.1990882754,24.669,-3.5805,24.9274856584,45.52,-8.37,46.2831211134,131.5,43.28,10.02,44.4247543606,24.669,-3.5805,24.9274856584,43.28,10.02,44.4247543606,131.59
2020-02-10 15:00:00,72.9075,-11.6085,73.8258818335,15.8975,-2.1085,16.0367165748,57.01,-9.5,57.7961080005,131.53,54.02,9.06,54.7744831103,15.8975,-2.1085,16.0367165748,54.02,9.06,54.7744831103,131.71
2020-02-10 15:30:00,73.889,-11.1455,74.7248719721,9.769,-1.6355,9.904959427,64.12,-9.51,64.8214046438,131.4,60.68,9.08,61.3555930621,9.769,-1.6355,9.904959427,60.68,9.08,61.3555930621,131.94
2020-02-10 16:00:00,73.6315,-11.266,74.4883920369,19.2915,-2.296,19.4276500959,54.34,-8.97,55.0753710836,130.95,51.51,9.47,52.3732851748,19.2915,-2.296,19.4276500959,51.51,9.47,52.3732851748,131.75
2020-02-10 16:30:00,74.641,-10.7895,75.4167898498,13.571,-1.8094999999999999,13.6911040917,61.07,-8.98,61.7266984375,130.953,57.86,9.49,58.6330938976,13.571,-1.8094999999999999,13.6911040917,57.86,9.49,58.6330938976,131.753
2020-02-10 17:00:00,77.0955,-10.4185,77.7962805184,8.6155,-1.3685,8.7235103313,68.48,-9.05,69.0754145844,130.83,64.78,9.39,65.4570126113,8.6155,-1.3685,8.7235103313,64.78,9.39,65.4570126113,130.85
2020-02-10 17:30:00,79.549,-9.557,80.121031259,5.649,-1.2469999999999999,5.7849987035,73.9,-8.31,74.3657589217,130.57,69.87,10.05,70.5890883919,5.649,-1.2469999999999999,5.7849987035,69.87,10.05,70.5890883919,130.5
2020-02-10 18:00:00,82.892,-14.549,84.1591175393,4.802,-1.249,4.9617743802,78.09,-13.3,79.2145068785,130.79,72.96,17.46,75.0200853105,4.802,-1.249,4.9617743802,72.96,17.46,75.0200853105,130.72
2020-02-10 18:30:00,83.9705,-23.001,87.0637173066,4.2605,-1.321,4.4605942709,79.71,-21.68,82.6057292202,131.73,73.36,25.45,77.6491603303,4.2605,-1.321,4.4605942709,73.36,25.45,77.6491603303,131.65
2020-02-10 19:00:00,82.6485,-23.7765,86.0005610708,5.4885,-1.3365,5.6488817035,77.16,-22.44,80.3568242279,131.89,71.1,24.79,75.2977695553,5.4885,-1.3365,5.6488817035,71.1,24.79,75.2977695553,131.81
2020-02-10 19:30:00,81.136,-24.3025,84.6974734113,4.776,-1.3825,4.9720702177,76.36,-22.92,79.7256295052,131.93,70.44,24.45,74.5626991196,4.776,-1.3825,4.9720702177,70.44,24.45,74.5626991196,131.86
2020-02-10 20:00:00,79.4095,-24.733,83.1720504692,5.3295,-1.343,5.4961094649,74.08,-23.39,77.6848666086,131.77,68.28,23.86,72.3288185995,5.3295,-1.343,5.4961094649,68.28,23.86,72.3288185995,131.71
2020-02-10 20:30:00,77.7175,-25.3675,81.7527972763,4.9375,-1.3975,5.131462998,72.78,-23.97,76.6256438798,131.96,67.09,23.49,71.0833890582,4.9375,-1.3975,5.131462998,67.09,23.49,71.0833890582,131.91
2020-02-10 21:00:00,76.027,-25.9635,80.3380859944,4.377,-1.3835,4.5904467375,71.65,-24.58,75.7489201243,131.93,66.07,22.85,69.9097089109,4.377,-1.3835,4.5904467375,66.07,22.85,69.9097089109,131.91
2020-02-10 21:30:00,73.721,-26.975,78.5011876725,5.111,-1.335,5.2824753667,68.61,-25.64,73.2443970553,132.35,63.29,22.15,67.0540572971,5.111,-1.335,5.2824753667,63.29,22.15,67.0540572971,132.3
2020-02-10 22:00:00,71.7105,-27.8175,76.9168974706,4.7305,-1.3875,4.9297856444,66.98,-26.43,72.006008777,132.88,61.73,21.81,65.4696036341,4.7305,-1.3875,4.9297856444,61.73,21.81,65.4696036341,132.83
2020-02-10 22:30:00,69.499,-28.5895,75.1496540993,6.179,-1.3695,6.3289470886,63.32,-27.22,68.9227886842,133.23,58.33,21.23,62.0733582143,6.179,-1.3695,6.3289470886,58.33,21.23,62.0733582143,133.18
2020-02-10 23:00:00,66.834,-29.6285,73.106987137,6.454,-1.2885,6.5813637074999995,60.38,-28.34,66.7000749625,134.18,55.71,20.84,59.4803303622,6.454,-1.2885,6.5813637074999995,55.71,20.84,59.4803303622,134.15
2020-02-10 23:30:00,64.6115,-29.9695,71.2237099743,4.7615,-1.2395,4.9201872424,59.85,-28.73,66.3885185857,133.87,55.22,20.29,58.8296906332,4.7615,-1.2395,4.9201872424,55.22,20.29,58.8296906332,133.86
2020-02-11 00:00:00,63.544,-30.4275,70.4533369845,5.7940000000000005,-1.1875,5.9144393014,57.75,-29.24,64.7305190772,134.06,53.29,19.86,56.8704114633,5.7940000000000005,-1.1875,5.9144393014,53.29,19.86,56.8704114633,134.05
2020-02-11 00:30:00,64.87,-30.0145,71.4771789472,6.29,-1.2345,6.4099992395,58.58,-28.78,65.2679461911,133.44,54.04,19.88,57.5806912081,6.29,-1.2345,6.4099992395,54.04,19.88,57.5806912081,133.43
2020-02-11 01:00:00,67.294,-29.186,73.3505625882,6.254,-1.206,6.3692191044,61.04,-27.98,67.1473156574,132.69,56.31,20.25,59.840442846,6.254,-1.206,6.3692191044,56.31,20.25,59.840442846,132.68
2020-02-11 01:30:00,67.9745,-29.184,73.9745801357,6.2145,-1.224,6.3338918723,61.76,-27.96,67.7942416434,133.13,57.0,20.56,60.594666432,6.2145,-1.224,6.3338918723,57.0,20.56,60.594666432,133.13
2020-02-11 02:00:00,67.5555,-29.678,73.7870535003,6.1955,-1.218,6.3140909282,61.36,-28.46,67.6389030071,133.46,56.56,20.22,60.0656474201,6.1955,-1.218,6.3140909282,56.56,20.22,60.0656474201,133.46
2020-02-11 02:30:00,67.1435,-29.83,73.471616916,6.1935,-1.22,6.3125147327,60.95,-28.61,67.3307849353,133.6,56.18,20.19,59.6978098426,6.1935,-1.22,6.3125147327,56.18,20.19,59.6978098426,133.6
2020-02-11 03:00:00,66.485,-29.9025,72.9000324503,5.675,-1.2625,5.8137364276,60.81,-28.64,67.2168557729,133.75,56.07,20.28,59.6248547168,5.675,-1.2625,5.8137364276,56.07,20.28,59.6248547168,133.76
2020-02-11 03:30:00,65.1905,-30.624,72.0252085471,6.5105,-1.174,6.6155034767,58.68,-29.45,65.6555016735,134.08,54.13,19.73,57.6136251246,6.5105,-1.174,6.6155034767,54.13,19.73,57.6136251246,134.09
2020-02-11 04:00:00,64.4265,-30.9365,71.4691607233,6.5065,-1.2565,6.6267137029,57.92,-29.68,65.0817086438,134.29,53.45,19.61,56.9337738078,6.5065,-1.2565,6.6267137029,53.45,19.61,56.9337738078,134.31
2020-02-11 04:30:00,63.6865,-30.7295,70.7126046225,7.1965,-1.1995,7.2957804586,56.49,-29.53,63.7427721393,133.92,52.15,19.54,55.6905207374,7.1965,-1.1995,7.2957804586,52.15,19.54,55.6905207374,133.95
2020-02-11 05:00:00,63.687,-30.7565,70.7247924087,7.217,-1.2465,7.3238549446,56.47,-29.51,63.7157829741,133.76,52.13,19.46,55.6437642508,7.217,-1.2465,7.3238549446,52.13,19.46,55.6437642508,133.79
2020-02-11 05:30:00,63.5925,-30.3455,70.4617302264,7.1325,-1.1355,7.2223207143,56.46,-29.21,63.5685118593,133.25,52.12,19.39,55.6099496493,7.1325,-1.1355,7.2223207143,52.12,19.39,55.6099496493,133.27
2020-02-11 06:00:00,64.1975,-30.966,71.2756070634,6.6975,-1.266,6.8161031572,57.5,-29.7,64.7173856085,134.15,53.08,19.59,56.5796297266,6.6975,-1.266,6.8161031572,53.08,19.59,56.5796297266,134.15
2020-02-11 06:30:00,65.8935,-30.332,72.5395310589,5.7035,-1.152,5.8186782219,60.19,-29.18,66.890272088,134.04,55.55,20.08,59.0678330397,5.7035,-1.152,5.8186782219,55.55,20.08,59.0678330397,134.05
2020-02-11 07:00:00,68.509,-29.37,74.5391171198,7.059,-1.23,7.1653597956,61.45,-28.14,67.5867006148,133.57,56.75,20.75,60.4245397169,7.059,-1.23,7.1653597956,56.75,20.75,60.4245397169,133.59
2020-02-11 07:30:00,71.6555,-28.0865,76.9633819586,7.0655,-1.0865,7.1485503775,64.59,-27.0,70.0062004397,132.93,59.64,21.23,63.3059436388,7.0655,-1.0865,7.1485503775,59.64,21.23,63.3059436388,132.93
2020-02-11 08:00:00,72.111,-28.0615,77.3785765135,7.141,-1.1715,7.2364558487,64.97,-26.89,70.3148135175,133.14,60.02,21.43,63.7310387488,7.141,-1.1715,7.2364558487,60.02,21.43,63.7310387488,133.15
2020-02-11 08:30:00,72.486,-27.7565,77.6185769533,8.826,-1.3165,8.9236454574,63.66,-26.44,68.93235234630001,133.06,58.83,21.82,62.7461656199,8.826,-1.3165,8.9236454574,58.83,21.82,62.7461656199,133.05
2020-02-11 09:00:00,72.7975,-27.836,77.937916974,10.9275,-1.6360000000000001,11.0492874091,61.87,-26.2,67.1888152895,133.35,57.2,22.15,61.338915054,10.9275,-1.6360000000000001,11.0492874091,57.2,22.15,61.338915054,133.32
2020-02-11 09:30:00,72.3805,-28.0035,77.6088448084,14.0505,-1.6735,14.1498110411,58.33,-26.33,63.9973265067,133.27,53.97,21.96,58.2666499809,14.0505,-1.6735,14.1498110411,53.97,21.96,58.2666499809,133.28
2020-02-11 10:00:00,70.0155,-28.6205,75.6392970651,28.1855,-3.2105,28.367758468,41.83,-25.41,48.9429974562,133.36,38.98,22.81,45.1634420743,28.1855,-3.2105,28.367758468,38.98,22.81,45.1634420743,133.41
2020-02-11 10:30:00,69.338,-28.7345,75.0561771892,27.028,-3.5845000000000002,27.2646552197,42.31,-25.15,49.2205099527,133.54,39.44,23.18,45.7474152275,27.028,-3.5845000000000002,27.2646552197,39.44,23.18,45.7474152275,133.57
2020-02-11 11:00:00,69.7685,-28.3265,75.2996294446,30.3985,-4.5165,30.7321911764,39.37,-23.81,46.0099228428,133.41,36.73,24.22,43.9966055509,30.3985,-4.5165,30.7321911764,36.73,24.22,43.9966055509,133.44
2020-02-11 11:30:00,68.09,-28.1025,73.6613779823,39.83,-5.2825,40.178771836,28.26,-22.82,36.3232707778,133.65,26.69,25.19,36.7000299727,39.83,-5.2825,40.178771836,26.69,25.19,36.7000299727,133.64
2020-02-11 12:00:00,66.918,-27.804,72.4643439217,42.548,-5.754,42.9353097112,24.37,-22.05,32.8648657384,133.61,23.16,25.92,34.7596317587,42.548,-5.754,42.9353097112,23.16,25.92,34.7596317587,133.71
2020-02-11 12:30:00,65.2235,-27.3235,70.7154764143,51.0135,-7.5135000000000005,51.563842608,14.21,-19.81,24.3795036865,133.23,14.02,27.72,31.0637859895,51.0135,-7.5135000000000005,51.563842608,14.02,27.72,31.0637859895,133.28
2020-02-11 13:00:00,65.589,-27.8415,71.2535335492,48.639,-6.8215,49.1150199354,16.95,-21.02,27.0026461666,133.65,16.46,26.77,31.4255389771,48.639,-6.8215,49.1150199354,16.46,26.77,31.4255389771,133.64
2020-02-11 13:30:00,66.706,-28.102,72.3837885165,43.326,-6.292,43.780492688,23.38,-21.81,31.9734342854,133.43,22.21,25.96,34.164392282,43.326,-6.292,43.780492688,22.21,25.96,34.164392282,133.42
2020-02-11 14:00:00,65.81,-27.7075,71.4049133901,48.08,-6.3975,48.50375662,17.73,-21.31,27.7212734195,133.19,17.08,26.26,31.3259317499,48.08,-6.3975,48.50375662,17.08,26.26,31.3259317499,133.18
2020-02-11 14:30:00,67.2875,-27.631,72.7398090268,40.8575,-5.521,41.2288339303,26.43,-22.11,34.4586273667,133.04,25.0,25.47,35.6892266658,40.8575,-5.521,41.2288339303,25.0,25.47,35.6892266658,133.03
2020-02-11 15:00:00,68.209,-27.7885,73.6523483214,29.259,-3.4985,29.4674156188,38.95,-24.29,45.9032308231,133.24,36.34,23.71,43.3907789743,29.259,-3.4985,29.4674156188,36.34,23.71,43.3907789743,133.23
2020-02-11 15:30:00,68.664,-28.205,74.2311721651,29.354,-3.615,29.575759347800002,39.31,-24.59,46.3674907667,133.24,36.69,23.42,43.5276061827,29.354,-3.615,29.575759347800002,36.69,23.42,43.5276061827,133.23
2020-02-11 16:00:00,71.4075,-27.7825,76.6217877793,19.1575,-2.3925,19.3063166477,52.25,-25.39,58.0922938091,133.15,48.42,22.75,53.4982139889,19.1575,-2.3925,19.3063166477,48.42,22.75,53.4982139889,133.14
2020-02-11 16:30:00,74.744,-26.958,79.4569021546,11.384,-1.698,11.5099374455,63.36,-25.26,68.2096562079,133.15,58.5,22.91,62.8260941011,11.384,-1.698,11.5099374455,58.5,22.91,62.8260941011,133.14
2020-02-11 17:00:00,76.4005,-26.592,80.8960497444,8.1305,-1.222,8.2218194002,68.27,-25.37,72.8315165296,133.42,62.95,23.13,67.0648894728,8.1305,-1.222,8.2218194002,62.95,23.13,67.0648894728,133.46
2020-02-11 17:30:00,78.8505,-26.023,83.0337153164,6.8305,-1.093,6.917396855,72.02,-24.93,76.2127633668,133.12,66.39,23.29,70.3566357922,6.8305,-1.093,6.917396855,66.39,23.29,70.3566357922,133.15
2020-02-11 18:00:00,81.2045,-24.6295,84.8574280219,6.7645,-1.0195,6.8408947149,74.44,-23.61,78.0944665133,132.32,68.66,24.09,72.7634777893,6.7645,-1.0195,6.8408947149,68.66,24.09,72.7634777893,132.34
2020-02-11 18:30:00,82.884,-24.0665,86.3073222748,6.864,-1.2165,6.9709660916,76.02,-22.85,79.3798645753,132.29,70.11,24.75,74.350350369,6.864,-1.2165,6.9709660916,70.11,24.75,74.350350369,132.31
2020-02-11 19:00:00,81.8225,-24.699,85.4690710564,6.5025,-1.049,6.586570219,75.32,-23.65,78.9457085597,132.74,69.43,24.26,73.5463969206,6.5025,-1.049,6.586570219,69.43,24.26,73.5463969206,132.85
2020-02-11 19:30:00,80.611,-25.3405,84.5001435576,6.481,-1.1905000000000001,6.5894348202,74.13,-24.15,77.964603507,132.74,68.33,23.83,72.3661371085,6.481,-1.1905000000000001,6.5894348202,68.33,23.83,72.3661371085,132.85
2020-02-11 20:00:00,78.398,-26.2305,82.6697377173,6.828,-1.1205,6.9193283092,71.57,-25.11,75.8470632259,133.29,66.01,23.33,70.0114919138,6.828,-1.1205,6.9193283092,66.01,23.33,70.0114919138,133.33
2020-02-11 20:30:00,77.1775,-26.6,81.6328763811,6.6775,-1.22,6.788034049,70.5,-25.38,74.9292626415,133.33,65.05,23.05,69.0130784707,6.6775,-1.22,6.788034049,65.05,23.05,69.0130784707,133.38
2020-02-11 21:00:00,75.3355,-27.294,80.1273985366,6.3555,-1.114,6.4523930638,68.98,-26.18,73.7809785785,133.78,63.67,22.64,67.5754282265,6.3555,-1.114,6.4523930638,63.67,22.64,67.5754282265,133.83
2020-02-11 21:30:00,73.5405,-27.9325,78.6665729297,5.9605,-1.1525,6.0708991509,67.58,-26.78,72.6926736336,133.57,62.42,21.94,66.1635851507,5.9605,-1.1525,6.0708991509,62.42,21.94,66.1635851507,133.61
2020-02-11 22:00:00,70.8945,-28.665,76.47033644,6.3945,-1.065,6.4825809096,64.5,-27.6,70.1570381359,133.51,59.54,21.08,63.1615230975,6.3945,-1.065,6.4825809096,59.54,21.08,63.1615230975,133.54
2020-02-11 22:30:00,68.5575,-29.2605,74.5406443928,6.2675,-1.1605,6.3740345543,62.29,-28.1,68.3348673812,133.51,57.44,20.67,61.0459048586,6.2675,-1.1605,6.3740345543,57.44,20.67,61.0459048586,133.54
2020-02-11 23:00:00,65.759,-29.1535,71.9317220929,5.949,-1.0835,6.0468647455,59.81,-28.07,66.0693650643,132.66,55.16,20.05,58.6909541582,5.949,-1.0835,6.0468647455,55.16,20.05,58.6909541582,132.71
2020-02-11 23:30:00,63.711,-29.643,70.2694739556,6.341,-1.103,6.4362170566,57.37,-28.54,64.0768952119,132.89,53.04,19.72,56.5872777221,6.341,-1.103,6.4362170566,53.04,19.72,56.5872777221,132.93
2020-02-12 00:00:00,63.046,-29.9725,69.807942759,5.786,-1.0525,5.8809482441,57.26,-28.92,64.1488425461,133.12,52.96,19.53,56.4462797711,5.786,-1.0525,5.8809482441,52.96,19.53,56.4462797711,133.15
2020-02-12 00:30:00,64.167,-29.377,70.5720342487,5.297,-1.057,5.4014311067000005,58.87,-28.32,65.3276304484,132.26,54.34,19.52,57.7396397633,5.297,-1.057,5.4014311067000005,54.34,19.52,57.7396397633,132.28
2020-02-12 01:00:00,67.1725,-28.349,72.909605384,5.1525,-1.019,5.2522963787,62.02,-27.33,67.7746951303,131.41,57.16,19.89,60.5217126327,5.1525,-1.019,5.2522963787,57.16,19.89,60.5217126327,131.43
2020-02-12 01:30:00,67.32,-29.165,73.3660658956,5.37,-1.015,5.4650823416,61.95,-28.15,68.0457566642,132.54,57.13,19.86,60.4835225495,5.37,-1.015,5.4650823416,57.13,19.86,60.4835225495,132.56
2020-02-12 02:00:00,67.5625,-29.2155,73.6086737178,4.7225,-1.0355,4.8346940441,62.84,-28.18,68.8692819768,132.73,57.93,19.96,61.2722326996,4.7225,-1.0355,4.8346940441,57.93,19.96,61.2722326996,132.76
2020-02-12 02:30:00,66.95,-29.7725,73.2714422968,5.04,-1.0325,5.1446726086,61.91,-28.74,68.2556642338,133.43,57.11,19.88,60.4712038908,5.04,-1.0325,5.1446726086,57.11,19.88,60.4712038908,133.46
2020-02-12 03:00:00,66.4375,-30.107,72.9408860328,4.7275,-1.087,4.8508581973,61.71,-29.02,68.1929945082,133.5,56.92,19.67,60.2228802035,4.7275,-1.087,4.8508581973,56.92,19.67,60.2228802035,133.53
2020-02-12 03:30:00,65.1865,-30.593,72.0084122256,5.0765,-1.103,5.1949457408,60.11,-29.49,66.9542545325,133.89,55.47,19.54,58.8109896193,5.0765,-1.103,5.1949457408,55.47,19.54,58.8109896193,133.95
2020-02-12 04:00:00,64.6075,-31.212,71.7517804675,5.5475,-1.182,5.6720261150999995,59.06,-30.03,66.2562034831,134.28,54.52,19.22,57.8086394927,5.5475,-1.182,5.6720261150999995,54.52,19.22,57.8086394927,134.34
2020-02-12 04:30:00,63.653,-30.685,70.6630995216,5.673,-1.085,5.7758249627,57.98,-29.6,65.0986973756,133.67,53.55,19.35,56.9387829164,5.673,-1.085,5.7758249627,53.55,19.35,56.9387829164,133.73
2020-02-12 05:00:00,63.863,-30.2985,70.6857968141,5.433,-1.2985,5.5860174767,58.43,-29.0,65.230858495,133.18,54.03,19.64,57.4888728364,5.433,-1.2985,5.5860174767,54.03,19.64,57.4888728364,133.24
2020-02-12 05:30:00,65.2485,-30.0795,71.8480554539,5.5685,-1.5394999999999999,5.7773914962,59.68,-28.54,66.1531102821,133.22,55.13,19.97,58.6354653772,5.5685,-1.5394999999999999,5.7773914962,55.13,19.97,58.6354653772,133.24
2020-02-12 06:00:00,66.295,-28.948,72.3395723584,5.585,-1.9580000000000002,5.9182758469,60.71,-26.99,66.4391766957,132.09,56.0,20.67,59.6929551957,5.585,-1.9580000000000002,5.9182758469,56.0,20.67,59.6929551957,132.15
2020-02-12 06:30:00,69.3615,-28.046,74.8170822623,5.5015,-2.146,5.9052365109,63.86,-25.9,68.9123327134,132.25,58.86,21.85,62.7847282386,5.5015,-2.146,5.9052365109,58.86,21.85,62.7847282386,132.32
2020-02-12 07:00:00,72.0205,-27.464,77.0793339116,4.8105,-1.984,5.2035724507,67.21,-25.48,71.877774729,132.21,61.9,22.29,65.7909879847,4.8105,-1.984,5.2035724507,61.9,22.29,65.7909879847,132.28
2020-02-12 07:30:00,74.619,-26.023,79.0265252305,4.889,-1.783,5.2039802075,69.73,-24.24,73.8231027525,131.47,64.32,22.86,68.2615704478,4.889,-1.783,5.2039802075,64.32,22.86,68.2615704478,131.52
2020-02-12 08:00:00,74.4715,-25.738,78.7937114004,3.8515,-1.448,4.1147000194,70.62,-24.29,74.6805764573,131.54,65.16,22.84,69.0470216592,3.8515,-1.448,4.1147000194,65.16,22.84,69.0470216592,131.62
2020-02-12 08:30:00,75.3385,-8.462,75.8122353334,5.9985,-1.6320000000000001,6.2165445587,69.34,-6.83,69.6755660185,133.95,63.83,4.93,64.0201046547,5.9985,-1.6320000000000001,6.2165445587,63.83,4.93,64.0201046547,134.03
2020-02-12 09:00:00,74.547,7.906,74.9650588274,9.817,-2.204,10.0613669548,64.73,10.11,65.5147693272,135.14,60.12,-12.02,61.3098262924,9.817,-2.204,10.0613669548,60.12,-12.02,61.3098262924,135.2
2020-02-12 09:30:00,73.5975,16.5655,75.4387685245,14.1375,-2.8745000000000003,14.4267687477,59.46,19.44,62.5572154112,134.73,56.01,-20.3,59.5752473767,14.1375,-2.8745000000000003,14.4267687477,56.01,-20.3,59.5752473767,134.76
2020-02-12 10:00:00,71.6025,16.0625,73.3820271763,21.1225,-3.9075,21.480888308,50.48,19.97,54.2865664783,135.01,47.57,-19.92,51.5723889305,21.1225,-3.9075,21.480888308,47.57,-19.92,51.5723889305,135.03
2020-02-12 10:30:00,71.0555,-2.673,71.1057593255,20.1255,-3.813,20.4835231162,50.93,1.1400000000000001,50.9427570907,132.85,48.24,-0.1,48.2401036483,20.1255,-3.813,20.4835231162,48.24,-0.1,48.2401036483,132.89
2020-02-12 11:00:00,69.307,-11.8925,70.3199246676,18.587,-3.1425,18.8507791682,50.72,-8.75,51.4692228424,131.44,48.11,9.74,49.0860438414,18.587,-3.1425,18.8507791682,48.11,9.74,49.0860438414,131.48
2020-02-12 11:30:00,67.8555,-12.2285,68.9485684587,22.7555,-3.3285,22.9976453686,45.1,-8.9,45.9697726773,132.03,42.75,9.68,43.8322358544,22.7555,-3.3285,22.9976453686,42.75,9.68,43.8322358544,132.04
2020-02-12 12:00:00,66.891,-12.8575,68.1154988769,21.591,-3.4575,21.866083034,45.3,-9.4,46.2649975684,132.27,42.92,9.26,43.9075619911,21.591,-3.4575,21.866083034,42.92,9.26,43.9075619911,132.3
2020-02-12 12:30:00,67.255,-12.6315,68.4309127314,22.455,-3.7315,22.7629329668,44.8,-8.9,45.6754857664,132.18,42.43,9.74,43.5335789937,22.455,-3.7315,22.7629329668,42.43,9.74,43.5335789937,132.22
2020-02-12 13:00:00,68.8175,-12.461,69.9365771771,22.2275,-4.291,22.6378982516,46.59,-8.17,47.3009196528,132.05,44.11,10.39,45.3171512785,22.2275,-4.291,22.6378982516,44.11,10.39,45.3171512785,132.1
2020-02-12 13:30:00,67.9785,-12.9535,69.2016591167,26.6585,-4.8035,27.0878060112,41.32,-8.15,42.1160883749,132.44,39.17,10.49,40.5503267558,26.6585,-4.8035,27.0878060112,39.17,10.49,40.5503267558,132.48
2020-02-12 14:00:00,68.6025,-13.08,69.8383090163,22.5825,-4.03,22.9392721386,46.02,-9.05,46.9014168229,132.44,43.59,9.67,44.6497144448,22.5825,-4.03,22.9392721386,43.59,9.67,44.6497144448,132.48
2020-02-12 14:30:00,69.431,-13.0365,70.6442785599,19.541,-3.3865,19.8322732749,49.89,-9.65,50.8147085006,132.4,47.23,9.13,48.1043636274,19.541,-3.3865,19.8322732749,47.23,9.13,48.1043636274,132.48
2020-02-12 15:00:00,69.503,-12.986,70.7057508623,20.653,-3.366,20.9254955736,48.85,-9.62,49.7882204944,132.3,46.26,9.14,47.1542914272,20.653,-3.366,20.9254955736,46.26,9.14,47.1542914272,132.38
2020-02-12 15:30:00,70.3555,-12.5125,71.4594922771,18.0955,-3.2425,18.383713621,52.26,-9.27,53.07579957,132.04,49.46,9.45,50.3546829997,18.0955,-3.2425,18.383713621,49.46,9.45,50.3546829997,132.11
2020-02-12 16:00:00,73.124,-11.5395,74.0289094628,9.884,-2.4295,10.178208400799999,63.24,-9.11,63.8927984987,131.89,59.79,9.68,60.5685273059,9.884,-2.4295,10.178208400799999,59.79,9.68,60.5685273059,131.98
2020-02-12 16:30:00,76.6865,-10.4565,77.3961089106,5.0465,-2.1165,5.4723609621,71.64,-8.34,72.1238185345,131.53,67.63,10.25,68.4023347555,5.0465,-2.1165,5.4723609621,67.63,10.25,68.4023347555,131.67
2020-02-12 17:00:00,78.711,-9.961500000000001,79.3388492685,3.071,-1.9215,3.622596203,75.64,-8.04,76.0660975731,131.29,71.37,10.49,72.1367936632,3.071,-1.9215,3.622596203,71.37,10.49,72.1367936632,131.44
2020-02-12 17:30:00,80.971,-9.498,81.5261604947,2.791,-1.808,3.3254390688,78.18,-7.69,78.5572943781,131.54,73.8,10.93,74.6049924603,2.791,-1.808,3.3254390688,73.8,10.93,74.6049924603,131.71
2020-02-12 18:00:00,82.6425,-8.948,83.1255045714,3.2325,-1.978,3.7896622871,79.41,-6.97,79.7152996607,130.96,75.01,11.43,75.8758525488,3.2325,-1.978,3.7896622871,75.01,11.43,75.8758525488,131.17
2020-02-12 18:30:00,83.4915,-8.975,83.9725026259,3.0115,-2.265,3.7682034511999998,80.48,-6.71,80.7592378617,130.9,76.02,11.64,76.9059815619,3.0115,-2.265,3.7682034511999998,76.02,11.64,76.9059815619,131.17
2020-02-12 19:00:00,83.3025,-8.973,83.784373455,3.2625,-2.343,4.016659713,80.04,-6.63,80.3141239135,131.09,75.59,11.78,76.5023953873,3.2625,-2.343,4.016659713,75.59,11.78,76.5023953873,131.36
2020-02-12 19:30:00,81.701,-9.529,82.2548189591,3.9210000000000003,-2.449,4.6229689594,77.78,-7.08,78.1015672058,131.09,73.49,11.33,74.3582476932,3.9210000000000003,-2.449,4.6229689594,73.49,11.33,74.3582476932,131.33
2020-02-12 20:00:00,79.947,-10.3945,80.6199010124,4.837,-2.5045,5.4469339311,75.11,-7.89,75.5232692619,131.14,70.98,10.56,71.7612290865,4.837,-2.5045,5.4469339311,70.98,10.56,71.7612290865,131.4
2020-02-12 20:30:00,77.7585,-10.792,78.503831666,5.6285,-2.212,6.0475578749,72.13,-8.58,72.6385111356,130.54,68.19,9.73,68.8806866981,5.6285,-2.212,6.0475578749,68.19,9.73,68.8806866981,130.79
2020-02-12 21:00:00,76.1155,-11.1095,76.9219756019,6.0155,-2.3095,6.4436038441,70.1,-8.8,70.6501946211,130.15,66.3,9.44,66.9686762599,6.0155,-2.3095,6.4436038441,66.3,9.44,66.9686762599,130.38
2020-02-12 21:30:00,74.2715,-11.637,75.1776262012,6.1615,-2.357,6.5969334732,68.11,-9.28,68.7392937118,130.54,64.49,9.1,65.1288730134,6.1615,-2.357,6.5969334732,64.49,9.1,65.1288730134,130.78
2020-02-12 22:00:00,72.207,-12.3795,73.2605137113,6.467,-2.4095,6.9012882312,65.74,-9.97,66.4917175293,131.06,62.29,8.58,62.8781400806,6.467,-2.4095,6.9012882312,62.29,8.58,62.8781400806,131.29
2020-02-12 22:30:00,69.9875,-13.202,71.2217871178,6.2075,-2.432,6.6669093477,63.78,-10.77,64.6829289689,131.6,60.3,7.9,60.815294129,6.2075,-2.432,6.6669093477,60.3,7.9,60.815294129,131.84
2020-02-12 23:00:00,66.987,-13.4925,68.3323183073,7.1370000000000005,-2.5025,7.5630202466,59.85,-10.99,60.8506581723,130.92,56.53,7.51,57.0266691996,7.1370000000000005,-2.5025,7.5630202466,56.53,7.51,57.0266691996,131.35
2020-02-12 23:30:00,65.257,-13.482,66.635128671,7.057,-2.512,7.4907538339,58.2,-10.97,59.2248334738,130.58,54.99,7.4,55.4856747278,7.057,-2.512,7.4907538339,54.99,7.4,55.4856747278,130.33
2020-02-13 00:00:00,64.676,-13.7265,66.1165771819,7.666,-2.5765000000000002,8.087391931300001,57.01,-11.15,58.0901248062,131.12,53.89,7.38,54.3929820841,7.666,-2.5765000000000002,8.087391931300001,53.89,7.38,54.3929820841,130.78
2020-02-13 00:30:00,66.433,-13.443,67.779478738,7.683,-2.573,8.1023958185,58.75,-10.87,59.7471288013,131.24,55.53,7.66,56.0558337731,7.683,-2.573,8.1023958185,55.53,7.66,56.0558337731,130.67
2020-02-13 01:00:00,69.153,-13.0575,70.3749651172,7.723,-2.5375,8.1291841688,61.43,-10.52,62.3242753668,130.68,58.01,7.86,58.5400691834,7.723,-2.5375,8.1291841688,58.01,7.86,58.5400691834,130.26
2020-02-13 01:30:00,69.2535,-12.995,70.4621691921,5.0435,-2.145,5.4806858376,64.21,-10.85,65.1202472354,130.95,60.64,7.67,61.1231420986,5.0435,-2.145,5.4806858376,60.64,7.67,61.1231420986,130.64
2020-02-13 02:00:00,67.846,-13.396,69.1558568163,5.106,-1.826,5.4226849438,62.74,-11.57,63.7979035706,131.45,59.27,7.12,59.6961246648,5.106,-1.826,5.4226849438,59.27,7.12,59.6961246648,131.45
2020-02-13 02:30:00,66.426,-13.5355,67.7910262221,6.326,-1.7355,6.5597436116,60.1,-11.8,61.2474489265,131.24,56.79,6.82,57.1980462953,6.326,-1.7355,6.5597436116,56.79,6.82,57.1980462953,131.16
2020-02-13 03:00:00,65.5645,-13.565,66.9530647936,6.7045,-1.795,6.9406300326,58.86,-11.77,60.0252655138,130.85,55.63,6.75,56.0380174524,6.7045,-1.795,6.9406300326,55.63,6.75,56.0380174524,130.76
2020-02-13 03:30:00,64.729,-14.0755,66.2417024332,5.839,-1.7155,6.0857917521000005,58.89,-12.36,60.1730978096,131.17,55.76,6.31,56.1158952526,5.839,-1.7155,6.0857917521000005,55.76,6.31,56.1158952526,131.11
2020-02-13 04:00:00,64.3245,-13.917,65.8127965463,3.9645,-1.5670000000000002,4.262950768,60.36,-12.35,61.610486932,131.45,57.1,6.38,57.4553252536,3.9645,-1.5670000000000002,4.262950768,57.1,6.38,57.4553252536,131.37
2020-02-13 04:30:00,63.6935,-13.791,65.169422456,6.4735,-1.791,6.7166869251,57.22,-12.0,58.4647620366,131.13,54.09,6.6,54.4911745148,6.4735,-1.791,6.7166869251,54.09,6.6,54.4911745148,131.1
2020-02-13 05:00:00,63.436,-13.9915,64.9606663162,6.136,-1.8515000000000001,6.4092548904,57.3,-12.14,58.5719181861,131.43,54.17,6.54,54.5633622498,6.136,-1.8515000000000001,6.4092548904,54.17,6.54,54.5633622498,131.37
2020-02-13 05:30:00,64.7275,-13.622,66.1453561503,6.9775,-2.322,7.353719484,57.75,-11.3,58.84515698,130.76,54.59,7.17,55.0588503331,6.9775,-2.322,7.353719484,54.59,7.17,55.0588503331,130.74
2020-02-13 06:00:00,65.795,-12.777,67.024128148,6.715,-2.327,7.1067681825,59.08,-10.45,59.9970740953,130.46,55.82,7.88,56.3734582938,6.715,-2.327,7.1067681825,55.82,7.88,56.3734582938,130.44
2020-02-13 06:30:00,68.5105,-12.4225,69.6276318461,6.3705,-2.2725,6.7636917804,62.14,-10.15,62.9634981557,131.49,58.72,8.49,59.3305865469,6.3705,-2.2725,6.7636917804,58.72,8.49,59.3305865469,131.42
2020-02-13 07:00:00,71.2665,-11.555,72.1971747872,6.4265,-2.335,6.8375527237,64.84,-9.22,65.4922438156,131.78,61.24,9.49,61.9709423843,6.4265,-2.335,6.8375527237,61.24,9.49,61.9709423843,131.72
