Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-13 07:30:00,74.267,-10.579,75.0166816781,6.027,-2.259,6.436443894,68.24,-8.32,68.7453271139,131.13,64.55,10.17,65.3462424321,6.027,-2.259,6.436443894,64.55,10.17,65.3462424321,131.05
2020-02-13 08:00:00,74.5765,-10.512,75.3137205046,4.6565,-2.382,5.2303839486,69.92,-8.13,70.391074008,130.65,66.14,10.22,66.9249430332,4.6565,-2.382,5.2303839486,66.14,10.22,66.9249430332,130.62
2020-02-13 08:30:00,75.597,-9.5585,76.1988932416,5.8870000000000005,-2.5185,6.4030938811,69.71,-7.04,70.0645823509,130.15,65.92,11.13,66.852997689,5.8870000000000005,-2.5185,6.4030938811,65.92,11.13,66.852997689,130.11
2020-02-13 09:00:00,75.5125,-9.3285,76.0865202812,7.2425,-2.8585000000000003,7.7861947381,68.27,-6.47,68.5758980984,130.27,64.59,11.68,65.6375692725,7.2425,-2.8585000000000003,7.7861947381,64.59,11.68,65.6375692725,130.34
2020-02-13 09:30:00,78.2175,-10.6295,78.9364527737,6.7875,-3.0595,7.4451794136,71.43,-7.57,71.8300062648,130.38,67.45,13.91,68.8693734544,6.7875,-3.0595,7.4451794136,67.45,13.91,68.8693734544,130.65
2020-02-13 10:00:00,77.1145,-16.873,78.9388639344,11.2245,-3.653,11.8039742989,65.89,-13.22,67.2031286474,131.05,61.62,19.48,64.6258059911,11.2245,-3.653,11.8039742989,61.62,19.48,64.6258059911,131.39
2020-02-13 10:30:00,73.1215,-17.662,75.2243312117,34.2315,-6.152,34.7799180023,38.89,-11.51,40.5575171824,131.24,36.65,20.95,42.215222373,34.2315,-6.152,34.7799180023,36.65,20.95,42.215222373,131.63
2020-02-13 11:00:00,73.9545,-17.7655,76.0584055874,32.6945,-6.6655,33.3670379342,41.26,-11.1,42.7270125331,131.31,38.83,21.35,44.3124294076,32.6945,-6.6655,33.3670379342,38.83,21.35,44.3124294076,131.69
2020-02-13 11:30:00,75.192,-17.7525,77.2592267645,23.462,-5.1725,24.0254073899,51.73,-12.58,53.2376680556,131.93,48.5,20.27,52.5654154364,23.462,-5.1725,24.0254073899,48.5,20.27,52.5654154364,132.29
2020-02-13 12:00:00,73.504,-17.9,75.6521514301,32.874,-6.65,33.5398624923,40.63,-11.25,42.1587404935,132.03,38.23,21.49,43.8560486136,32.874,-6.65,33.5398624923,38.23,21.49,43.8560486136,132.39
2020-02-13 12:30:00,72.264,-18.3045,74.5462300606,39.834,-7.6845,40.5684495175,32.43,-10.62,34.1246142835,132.12,30.66,22.04,37.7597298719,39.834,-7.6845,40.5684495175,30.66,22.04,37.7597298719,132.49
2020-02-13 13:00:00,72.9345,-18.4075,75.2215218305,29.9445,-6.4075,30.6223633396,42.99,-12.0,44.633396689,132.41,40.43,20.96,45.5401635922,29.9445,-6.4075,30.6223633396,40.43,20.96,45.5401635922,132.78
2020-02-13 13:30:00,73.469,-18.74,75.8213793135,22.949,-5.3,23.5530592705,50.52,-13.44,52.2771843159,132.61,47.37,19.77,51.3300087668,22.949,-5.3,23.5530592705,47.37,19.77,51.3300087668,132.97
2020-02-13 14:00:00,74.1095,-18.435,76.3679724443,26.2995,-5.325,26.8331758324,47.81,-13.11,49.5748746847,132.47,44.88,20.01,49.1387270897,26.2995,-5.325,26.8331758324,44.88,20.01,49.1387270897,132.84
2020-02-13 14:30:00,72.7115,-18.5925,75.0509379588,26.7115,-5.9825,27.3732449392,46.0,-12.61,47.6970869131,132.47,43.18,20.43,47.7692087018,26.7115,-5.9825,27.3732449392,43.18,20.43,47.7692087018,132.84
2020-02-13 15:00:00,73.048,-18.423,75.3353650884,24.918,-5.273,25.4698106196,48.13,-13.15,49.8940818134,132.61,45.2,20.03,49.4392647599,24.918,-5.273,25.4698106196,45.2,20.03,49.4392647599,132.96
2020-02-13 15:30:00,73.5685,-18.2285,75.7931553935,19.6085,-4.3885,20.0935861533,53.96,-13.84,55.7066172012,132.79,50.5,19.6,54.1701947569,19.6085,-4.3885,20.0935861533,50.5,19.6,54.1701947569,133.14
2020-02-13 16:00:00,75.626,-17.847,77.703328661,16.586,-4.127,17.0917385014,59.04,-13.72,60.6131998825,132.53,55.06,19.61,58.4478887557,16.586,-4.127,17.0917385014,55.06,19.61,58.4478887557,132.88
2020-02-13 16:30:00,79.268,-16.894,81.0482761075,8.348,-3.354,8.9965782384,70.92,-13.54,72.2009556723,132.37,65.95,19.79,68.8552583322,8.348,-3.354,8.9965782384,65.95,19.79,68.8552583322,132.73
2020-02-13 17:00:00,82.3705,-15.817,83.8753644359,3.0105,-2.867,4.157258622,79.36,-12.95,80.4096517838,131.94,73.75,20.12,76.4452542674,3.0105,-2.867,4.157258622,73.75,20.12,76.4452542674,132.31
2020-02-13 17:30:00,84.689,-15.088,86.02252301,2.1390000000000002,-2.738,3.4744733414,82.55,-12.35,83.468706711,131.36,76.69,20.4,79.3568906901,2.1390000000000002,-2.738,3.4744733414,76.69,20.4,79.3568906901,131.74
2020-02-13 18:00:00,86.9625,-14.1875,88.1122100648,1.8825,-2.7275,3.3140703825,85.08,-11.46,85.8483430242,131.09,79.04,21.13,81.8156372584,1.8825,-2.7275,3.3140703825,79.04,21.13,81.8156372584,131.48
2020-02-13 18:30:00,87.613,-14.0435,88.7313792367,2.183,-2.7335000000000003,3.4982154379,85.43,-11.31,86.1754083251,131.09,79.37,21.32,82.1835707426,2.183,-2.7335000000000003,3.4982154379,79.37,21.32,82.1835707426,131.48
2020-02-13 19:00:00,86.992,-14.3235,88.1633184281,1.512,-2.7035,3.09758878,85.48,-11.62,86.2661857277,131.18,79.39,21.08,82.1409672453,1.512,-2.7035,3.09758878,79.39,21.08,82.1409672453,131.57
2020-02-13 19:30:00,85.471,-15.0095,86.7788968082,1.061,-2.6695,2.8726209722,84.41,-12.34,85.3072312292,131.34,78.42,20.44,81.0400518262,1.061,-2.6695,2.8726209722,78.42,20.44,81.0400518262,131.73
2020-02-13 20:00:00,83.9815,-15.5945,85.4170988298,0.8715,-2.7345,2.8700178571,83.11,-12.86,84.0990588532,131.48,77.23,20.04,79.7876838867,0.8715,-2.7345,2.8700178571,77.23,20.04,79.7876838867,131.85
2020-02-13 20:30:00,81.9965,-16.2185,83.5850809325,0.8865000000000001,-2.6885,2.8308858154000003,81.11,-13.53,82.2307302655,130.94,75.39,19.13,77.77923244670001,0.8865000000000001,-2.6885,2.8308858154000003,75.39,19.13,77.77923244670001,131.32
2020-02-13 21:00:00,80.0745,-16.891,81.836614246,0.7445,-2.661,2.7631867925,79.33,-14.23,80.5961649212,130.94,73.84,18.54,76.1319722587,0.7445,-2.661,2.7631867925,73.84,18.54,76.1319722587,131.32
2020-02-13 21:30:00,78.236,-17.522,80.1741366028,0.736,-2.802,2.8970502239,77.5,-14.72,78.8855398663,131.09,72.14,18.16,74.3906257535,0.736,-2.802,2.8970502239,72.14,18.16,74.3906257535,131.46
2020-02-13 22:00:00,76.553,-17.9075,78.6195927568,0.403,-2.7875,2.8164810047,76.15,-15.12,77.6365693472,131.24,70.85,17.83,73.0590952586,0.403,-2.7875,2.8164810047,70.85,17.83,73.0590952586,131.61
2020-02-13 22:30:00,74.869,-18.3325,77.0807869527,0.209,-2.7325,2.7404812077000003,74.66,-15.6,76.2723776999,131.33,69.48,17.37,71.618344717,0.209,-2.7325,2.7404812077000003,69.48,17.37,71.618344717,131.7
2020-02-13 23:00:00,72.7565,-19.014,75.2000032463,0.0765,-2.714,2.7150779455,72.68,-16.3,74.4853838011,131.92,67.68,16.99,69.7799577243,0.0765,-2.714,2.7150779455,67.68,16.99,69.7799577243,132.28
2020-02-13 23:30:00,70.44,-19.507,73.0911530146,0.09,-2.757,2.7584685969000002,70.35,-16.75,72.3165610355,132.31,65.53,16.75,67.636849424,0.09,-2.757,2.7584685969000002,65.53,16.75,67.636849424,132.67
2020-02-14 00:00:00,69.2375,-20.0475,72.0814377111,0.0675,-2.7275,2.728335115,69.17,-17.32,71.3054787516,132.53,64.44,16.29,66.4671174341,0.0675,-2.7275,2.728335115,64.44,16.29,66.4671174341,132.89
2020-02-14 00:30:00,70.862,-20.079,73.6518111454,0.042,-2.729,2.7293231762,70.82,-17.35,72.9142983234,132.53,65.97,16.27,67.9466982274,0.042,-2.729,2.7293231762,65.97,16.27,67.9466982274,132.89
2020-02-14 01:00:00,73.7175,-19.277,76.196276387,0.1275,-2.737,2.7399681111,73.59,-16.54,75.4258556465,132.2,68.53,16.9,70.5830780003,0.1275,-2.737,2.7399681111,68.53,16.9,70.5830780003,132.54
2020-02-14 01:30:00,73.947,-19.399,76.449198884,0.397,-2.819,2.8468175214,73.55,-16.58,75.3956159203,132.25,68.48,16.89,70.5321380649,0.397,-2.819,2.8468175214,68.48,16.89,70.5321380649,132.59
2020-02-14 02:00:00,73.3775,-19.5685,75.9419758664,0.7075,-2.8585000000000003,2.944754404,72.67,-16.71,74.5664334671,132.46,67.68,16.86,69.7484193369,0.7075,-2.8585000000000003,2.944754404,67.68,16.86,69.7484193369,132.79
2020-02-14 02:30:00,72.368,-19.8435,75.0392691612,1.198,-2.8535,3.0947804849,71.17,-16.99,73.1698640152,132.46,66.3,16.59,68.3441153282,1.198,-2.8535,3.0947804849,66.3,16.59,68.3441153282,132.79
2020-02-14 03:00:00,71.658,-20.029,74.4045012415,1.418,-2.799,3.1376942171,70.24,-17.23,72.3224066248,132.46,65.52,16.4,67.5413236471,1.418,-2.799,3.1376942171,65.52,16.4,67.5413236471,132.79
2020-02-14 03:30:00,71.0195,-20.1825,73.8315832588,2.1695,-2.8025,3.5441129356000003,68.85,-17.38,71.0097662297,132.32,64.21,16.16,66.2123077683,2.1695,-2.8025,3.5441129356000003,64.21,16.16,66.2123077683,132.65
2020-02-14 04:00:00,69.794,-20.776,72.8206331475,2.384,-2.906,3.7587620301999998,67.41,-17.87,69.738404054,132.5,62.83,15.77,64.778868468,2.384,-2.906,3.7587620301999998,62.83,15.77,64.778868468,132.82
2020-02-14 04:30:00,69.1265,-20.978,72.2395285578,2.8265000000000002,-2.948,4.0840918513,66.3,-18.03,68.7078663619,132.27,61.79,15.54,63.7141718929,2.8265000000000002,-2.948,4.0840918513,61.79,15.54,63.7141718929,132.6
2020-02-14 05:00:00,68.605,-20.961,71.7356922738,3.275,-3.031,4.4623520704,65.33,-17.93,67.745802822,132.32,60.9,15.68,62.886186082500004,3.275,-3.031,4.4623520704,60.9,15.68,62.886186082500004,132.65
2020-02-14 05:30:00,68.0955,-20.761,71.1900009921,4.3355,-2.9210000000000003,5.2276955965,63.76,-17.84,66.2087849156,131.77,59.44,15.52,61.4327599901,4.3355,-2.9210000000000003,5.2276955965,59.44,15.52,61.4327599901,132.12
2020-02-14 06:00:00,67.911,-20.727,71.0036087111,6.011,-2.717,6.5965301485,61.9,-18.01,64.4668139433,131.94,57.73,15.41,59.7513263451,6.011,-2.717,6.5965301485,57.73,15.41,59.7513263451,132.3
2020-02-14 06:30:00,70.4415,-19.9035,73.1994141677,6.7815,-2.7335000000000003,7.3116868437,63.66,-17.17,65.9348504207,131.94,59.36,16.17,61.5229916373,6.7815,-2.7335000000000003,7.3116868437,59.36,16.17,61.5229916373,132.3
2020-02-14 07:00:00,72.598,-19.006,75.0446376499,6.728,-2.716,7.2555247915,65.87,-16.29,67.8544103209,131.29,61.36,16.77,63.6103961629,6.728,-2.716,7.2555247915,61.36,16.77,63.6103961629,131.69
2020-02-14 07:30:00,74.079,-19.1485,76.5138111275,7.199,-2.6785,7.6811433556,66.88,-16.47,68.8781191671,131.18,62.28,16.5,64.4286302819,7.199,-2.6785,7.6811433556,62.28,16.5,64.4286302819,131.57
2020-02-14 08:00:00,73.551,-19.1115,75.9934144071,7.351,-2.5315,7.7746828392000005,66.2,-16.58,68.2446803788,131.18,61.66,16.4,63.8037271639,7.351,-2.5315,7.7746828392000005,61.66,16.4,63.8037271639,131.57
2020-02-14 08:30:00,73.256,-18.4945,75.5545370329,8.136,-2.3245,8.4615481001,65.12,-16.17,67.0975655296,131.05,60.65,16.7,62.9071736768,8.136,-2.3245,8.4615481001,60.65,16.7,62.9071736768,131.44
2020-02-14 09:00:00,74.0595,-17.7865,76.1654063371,9.8395,-2.5065,10.1537334267,64.22,-15.28,66.012777551,131.08,59.88,17.2,62.3013194082,9.8395,-2.5065,10.1537334267,59.88,17.2,62.3013194082,131.48
2020-02-14 09:30:00,74.988,9.1245,75.5410924216,10.238,-2.5255,10.5448942266,64.75,11.65,65.7897028417,135.12,60.1,-12.55,61.396355755,10.238,-2.5255,10.5448942266,60.1,-12.55,61.396355755,135.5
2020-02-14 10:00:00,74.558,8.979,75.0967229977,12.238,-2.811,12.5566860676,62.32,11.79,63.4254404794,135.3,57.78,-12.56,59.1293666464,12.238,-2.811,12.5566860676,57.78,-12.56,59.1293666464,135.68
2020-02-14 10:30:00,74.3815,8.768,74.8964976901,11.6115,-2.782,11.9401196079,62.77,11.55,63.823783968,135.09,58.17,-12.74,59.5487741268,11.6115,-2.782,11.9401196079,58.17,-12.74,59.5487741268,135.47
2020-02-14 11:00:00,74.5035,8.9925,75.0442307476,11.5435,-2.7475,11.8659659742,62.96,11.74,64.0452121552,135.26,58.3,-12.63,59.6523838585,11.5435,-2.7475,11.8659659742,58.3,-12.63,59.6523838585,135.66
2020-02-14 11:30:00,74.522,22.606,77.8752831135,11.252,-2.684,11.5676860262,63.27,25.29,68.1371924869,134.2,59.7,-26.15,65.1760116914,11.252,-2.684,11.5676860262,59.7,-26.15,65.1760116914,134.76
2020-02-14 12:00:00,74.375,33.3155,81.4957861809,10.185,-2.6145,10.5152192203,64.19,35.93,73.5616816012,133.12,61.47,-36.23,71.3524617655,10.185,-2.6145,10.5152192203,61.47,-36.23,71.3524617655,133.89
2020-02-14 12:30:00,74.7165,33.7485,81.9848560681,10.7065,-2.6215,11.0227675518,64.01,36.37,73.6210363959,133.28,61.34,-36.1,71.174472952,10.7065,-2.6215,11.0227675518,61.34,-36.1,71.174472952,133.97
2020-02-14 13:00:00,74.5365,33.6975,81.7998248073,10.7765,-2.6325000000000003,11.0933767853,63.76,36.33,73.3839662324,133.2,61.09,-36.03,70.9235433407,10.7765,-2.6325000000000003,11.0933767853,61.09,-36.03,70.9235433407,133.76
2020-02-14 13:30:00,74.4805,33.5795,81.7002307249,10.7505,-2.4305,11.0218229209,63.73,36.01,73.1999521858,133.25,61.03,-36.32,71.0197388055,10.7505,-2.4305,11.0218229209,61.03,-36.32,71.0197388055,133.66
2020-02-14 14:00:00,73.911,33.596,81.1882204325,10.661,-2.444,10.9375526056,63.25,36.04,72.7972808558,133.21,60.56,-36.35,70.6316933111,10.661,-2.444,10.9375526056,60.56,-36.35,70.6316933111,133.28
2020-02-14 14:30:00,73.134,33.5245,80.4516877154,11.364,-2.4455,11.624154431600001,61.77,35.97,71.4798838835,133.15,59.14,-36.43,69.4599488914,11.364,-2.4455,11.624154431600001,59.14,-36.43,69.4599488914,133.0
2020-02-14 15:00:00,71.6985,33.1685,78.998887932,13.8885,-2.6515,14.1393381917,57.81,35.82,68.0078561638,133.51,55.33,-36.86,66.483595721,13.8885,-2.6515,14.1393381917,55.33,-36.86,66.483595721,133.27
2020-02-14 15:30:00,69.8555,32.2805,76.9533726389,22.9755,-3.2595,23.2055583966,46.88,35.54,58.8287854711,133.6,44.76,-37.14,58.1621629584,22.9755,-3.2595,23.2055583966,44.76,-37.14,58.1621629584,133.34
2020-02-14 16:00:00,70.587,-7.66,71.0014096269,15.687,-2.91,15.9546253168,54.9,-4.75,55.1051041193,131.31,51.88,4.38,52.0645637646,15.687,-2.91,15.9546253168,51.88,4.38,52.0645637646,131.06
2020-02-14 16:30:00,72.8735,-11.5335,73.7805436718,8.5735,-2.1935000000000002,8.8496522248,64.3,-9.34,64.9748074256,130.74,60.66,9.1,61.3387772946,8.5735,-2.1935000000000002,8.8496522248,60.66,9.1,61.3387772946,130.5
2020-02-14 17:00:00,74.8695,-10.896,75.6582106995,6.1995000000000005,-2.016,6.5190533247,68.67,-8.88,69.2417742407,130.74,64.76,9.56,65.4618300997,6.1995000000000005,-2.016,6.5190533247,64.76,9.56,65.4618300997,130.54
2020-02-14 17:30:00,77.1175,-10.2085,77.7902453943,4.3175,-1.7385000000000002,4.6543730512,72.8,-8.47,73.2910697152,130.9,68.6,10.01,69.3264747409,4.3175,-1.7385000000000002,4.6543730512,68.6,10.01,69.3264747409,130.68
2020-02-14 18:00:00,80.2725,6.3985,80.5271076005,3.7125,-1.8115,4.1308822907,76.56,8.21,76.9989460967,132.3,71.99,-5.02,72.1648148338,3.7125,-1.8115,4.1308822907,71.99,-5.02,72.1648148338,132.07
2020-02-14 18:30:00,81.3275,19.0185,83.5216474843,3.9275,-2.0015,4.4080901193,77.4,21.02,80.2034936895,134.25,72.65,-18.57,74.9857813189,3.9275,-2.0015,4.4080901193,72.65,-18.57,74.9857813189,134.02
2020-02-14 19:00:00,80.356,-8.784,80.8346793895,3.016,-1.814,3.5194959866,77.34,-6.97,77.65343843,131.14,72.4,9.88,73.0710229845,3.016,-1.814,3.5194959866,72.4,9.88,73.0710229845,130.94
2020-02-14 19:30:00,79.2095,-17.0595,81.0257454794,2.3895,-1.8195000000000001,3.0033798461,76.82,-15.24,78.3171117956,131.14,71.47,17.72,73.6339548035,2.3895,-1.8195000000000001,3.0033798461,71.47,17.72,73.6339548035,130.94
2020-02-14 20:00:00,77.3095,-17.8005,79.3323174406,1.8795000000000002,-1.7905000000000002,2.5958448528,75.43,-16.01,77.1103430157,131.24,70.2,17.04,72.2385049679,1.8795000000000002,-1.7905000000000002,2.5958448528,70.2,17.04,72.2385049679,131.04
2020-02-14 20:30:00,75.4605,-18.277,77.6423582154,2.1805,-1.7770000000000001,2.8128827295,73.28,-16.5,75.1146350587,131.11,68.23,16.55,70.2085137287,2.1805,-1.7770000000000001,2.8128827295,68.23,16.55,70.2085137287,130.92
2020-02-14 21:00:00,73.981,-18.873,76.3503666658,2.181,-1.783,2.8170640745,71.8,-17.09,73.805881202,131.17,66.94,16.03,68.8325831275,2.181,-1.783,2.8170640745,66.94,16.03,68.8325831275,130.98
2020-02-14 21:30:00,72.4345,-19.359,74.9768475681,1.6345,-1.799,2.4306359764,70.8,-17.56,72.9451410308,131.61,65.94,15.81,67.808846768,1.6345,-1.799,2.4306359764,65.94,15.81,67.808846768,131.43
2020-02-14 22:00:00,70.32,-20.1885,73.1606310269,2.13,-1.8285,2.8071893862,68.19,-18.36,70.6184515548,132.2,63.51,15.3,65.3269477322,2.13,-1.8285,2.8071893862,63.51,15.3,65.3269477322,132.02
2020-02-14 22:30:00,68.3395,-21.027,71.5012027119,2.2795,-1.807,2.9088432839,66.06,-19.22,68.7992151118,132.56,61.73,14.65,63.4445852694,2.2795,-1.807,2.9088432839,61.73,14.65,63.4445852694,132.39
2020-02-14 23:00:00,65.9645,-21.3055,69.3198354766,1.9745,-1.6855,2.5960663512,63.99,-19.62,66.9302958308,131.5,59.85,13.72,61.4024502768,1.9745,-1.6855,2.5960663512,59.85,13.72,61.4024502768,131.34
2020-02-14 23:30:00,63.9155,-21.5015,67.4351958735,2.0355,-1.6815,2.6402087986,61.88,-19.82,64.9766635031,131.38,57.79,13.41,59.3254768207,2.0355,-1.6815,2.6402087986,57.79,13.41,59.3254768207,131.24
2020-02-15 00:00:00,63.2375,-21.6275,66.8336005502,1.5275,-1.6675,2.2613740292,61.71,-19.96,64.8577343113,131.77,57.62,13.46,59.1712430155,1.5275,-1.6675,2.2613740292,57.62,13.46,59.1712430155,131.63
2020-02-15 00:30:00,64.5955,-21.4525,68.0645897402,1.4455,-1.6724999999999999,2.2105941509,63.15,-19.78,66.1753043061,131.77,58.96,13.65,60.5194522447,1.4455,-1.6724999999999999,2.2105941509,58.96,13.65,60.5194522447,131.63
2020-02-15 01:00:00,66.9825,-20.8675,70.1577355856,1.9425,-1.7075,2.5862835305000003,65.04,-19.16,67.8034453402,130.9,60.69,13.84,62.2480658334,1.9425,-1.7075,2.5862835305000003,60.69,13.84,62.2480658334,130.77
2020-02-15 01:30:00,67.745,-21.312,71.0182115306,2.825,-1.772,3.3347577123,64.92,-19.54,67.7968878342,132.19,60.58,14.05,62.1879321091,2.825,-1.772,3.3347577123,60.58,14.05,62.1879321091,132.05
2020-02-15 02:00:00,66.539,-21.89,70.0472028064,3.5789999999999997,-1.79,4.0016672775,62.96,-20.1,66.0906317113,132.39,58.78,13.63,60.3395831938,3.5789999999999997,-1.79,4.0016672775,58.78,13.63,60.3395831938,132.26
2020-02-15 02:30:00,65.402,-22.17,69.057443509,4.842,-1.94,5.2161828956,60.56,-20.23,63.8495614707,132.67,56.66,13.72,58.2974613512,4.842,-1.94,5.2161828956,56.66,13.72,58.2974613512,132.54
2020-02-15 03:00:00,64.6355,-22.913,68.5766245105,5.9055,-2.063,6.2554695467,58.73,-20.85,62.3212275232,133.34,54.95,13.44,56.5697454475,5.9055,-2.063,6.2554695467,54.95,13.44,56.5697454475,133.21
2020-02-15 03:30:00,63.6275,-23.534,67.8403118525,5.9675,-2.014,6.2981943643000005,57.66,-21.52,61.5449916728,133.59,53.92,12.87,55.4346759709,5.9675,-2.014,6.2981943643000005,53.92,12.87,55.4346759709,133.45
2020-02-15 04:00:00,62.9105,-23.7745,67.252939419,6.1305,-2.0245,6.4561312332,56.78,-21.75,60.8032145532,133.71,53.09,12.69,54.5855676896,6.1305,-2.0245,6.4561312332,53.09,12.69,54.5855676896,133.59
2020-02-15 04:30:00,61.854,-24.13,66.3940826881,6.474,-2.07,6.7968798724,55.38,-22.06,59.611978662,133.8,51.81,12.48,53.2918990091,6.474,-2.07,6.7968798724,51.81,12.48,53.2918990091,133.67
2020-02-15 05:00:00,61.6095,-24.0635,66.1421387808,6.6195,-2.1235,6.951764704,54.99,-21.94,59.2052675021,134.1,51.45,12.76,53.008679478,6.6195,-2.1235,6.951764704,51.45,12.76,53.008679478,133.97
2020-02-15 05:30:00,60.02,-24.1335,64.6902328196,6.22,-1.4535,6.3875709194,53.8,-22.68,58.3851213924,133.99,50.35,12.0,51.7602405327,6.22,-1.4535,6.3875709194,50.35,12.0,51.7602405327,133.89
2020-02-15 06:00:00,59.097,-24.4295,63.9472898507,6.527,-1.1095,6.6206283123,52.57,-23.32,57.5102364801,134.56,49.27,11.74,50.6493879529,6.527,-1.1095,6.6206283123,49.27,11.74,50.6493879529,134.44
2020-02-15 06:30:00,60.3625,-23.658,64.8331116811,6.8325,-1.118,6.9233648069000004,53.53,-22.54,58.0819464206,134.03,50.22,12.28,51.6995822033,6.8325,-1.118,6.9233648069000004,50.22,12.28,51.6995822033,133.98
2020-02-15 07:00:00,60.779,-23.1555,65.0404798664,7.499,-1.1455,7.5859851865,53.28,-22.01,57.6471898708,132.95,50.03,12.24,51.5055191217,7.499,-1.1455,7.5859851865,50.03,12.24,51.5055191217,132.92
2020-02-15 07:30:00,62.268,-22.755,66.2955039878,7.688,-1.175,7.7772725939,54.58,-21.58,58.6913349652,133.17,51.22,12.74,52.7806403902,7.688,-1.175,7.7772725939,51.22,12.74,52.7806403902,133.09
2020-02-15 08:00:00,62.467,-22.9965,66.5654948246,7.687,-1.1665,7.7750042604,54.78,-21.83,58.9694607403,133.4,51.43,12.58,52.9462113848,7.687,-1.1665,7.7750042604,51.43,12.58,52.9462113848,133.38
2020-02-15 08:30:00,64.5155,-22.1835,68.2228511021,7.6754999999999995,-1.1435,7.7602121427,56.84,-21.04,60.6091346251,133.01,53.4,13.21,55.0096727858,7.6754999999999995,-1.1435,7.7602121427,53.4,13.21,55.0096727858,132.84
2020-02-15 09:00:00,66.279,-21.496,69.6777142062,7.819,-1.276,7.9224325179,58.46,-20.22,61.8580633386,132.32,54.88,13.64,56.5496595923,7.819,-1.276,7.9224325179,54.88,13.64,56.5496595923,132.24
2020-02-15 09:30:00,68.3315,-21.4235,71.6111740198,7.7515,-1.4835,7.8921812257,60.58,-19.94,63.7772686778,132.42,56.8,13.9,58.476063479,7.7515,-1.4835,7.8921812257,56.8,13.9,58.476063479,132.24
2020-02-15 10:00:00,69.4055,-21.03,72.5216128492,7.8155,-1.52,7.961936966,61.59,-19.51,64.6062551151,131.95,57.74,14.1,59.4366688165,7.8155,-1.52,7.961936966,57.74,14.1,59.4366688165,131.58
2020-02-15 10:30:00,70.6325,-20.567,73.5659673032,8.4025,-1.687,8.5701794176,62.23,-18.88,65.0309718519,132.06,58.3,14.76,60.1394013938,8.4025,-1.687,8.5701794176,58.3,14.76,60.1394013938,131.63
2020-02-15 11:00:00,70.298,-20.669,73.2735720775,9.798,-1.799,9.9617872392,60.5,-18.87,63.3744972367,131.89,56.69,14.66,58.554860601,9.798,-1.799,9.9617872392,56.69,14.66,58.554860601,131.63
2020-02-15 11:30:00,70.1965,-20.824,73.2201310314,10.1765,-1.834,10.3404404282,60.02,-18.99,62.9525257635,131.82,56.25,14.54,58.0988304529,10.1765,-1.834,10.3404404282,56.25,14.54,58.0988304529,131.78
2020-02-15 12:00:00,70.0535,-21.035,73.1434486967,11.6435,-1.955,11.8064862364,58.41,-19.08,61.4473311056,132.01,54.8,14.5,56.6858888966,11.6435,-1.955,11.8064862364,54.8,14.5,56.6858888966,132.07
2020-02-15 12:30:00,71.0285,-20.5155,73.9319521756,8.3485,-1.7555,8.531074522,62.68,-18.76,65.4272114643,131.78,58.74,14.74,60.5611690772,8.3485,-1.7555,8.531074522,58.74,14.74,60.5611690772,131.86
2020-02-15 13:00:00,71.6475,-20.1075,74.4155616286,7.3375,-1.6275,7.5158274661,64.31,-18.48,66.9125287222,131.75,60.28,14.99,62.1158474143,7.3375,-1.6275,7.5158274661,60.28,14.99,62.1158474143,132.11
2020-02-15 13:30:00,71.771,-20.216,74.563818954,7.661,-1.6760000000000002,7.8421870036,64.11,-18.54,66.7369740099,132.15,60.07,15.07,61.9314927965,7.661,-1.6760000000000002,7.8421870036,60.07,15.07,61.9314927965,132.57
2020-02-15 14:00:00,70.818,-20.7375,73.7918222451,9.218,-1.7175,9.3766374703,61.6,-19.02,64.4695307878,132.15,57.81,14.65,59.6373926325,9.218,-1.7175,9.3766374703,57.81,14.65,59.6373926325,132.57
2020-02-15 14:30:00,70.5625,-20.5675,73.4989010972,8.2825,-1.7075,8.4566756175,62.28,-18.86,65.0730205231,132.1,58.46,14.84,60.314154226,8.2825,-1.7075,8.4566756175,58.46,14.84,60.314154226,132.65
2020-02-15 15:00:00,70.2875,-20.655,73.2595501027,8.2575,-1.775,8.4461193012,62.03,-18.88,64.839612121,132.47,58.14,14.92,60.0238785818,8.2575,-1.775,8.4461193012,58.14,14.92,60.0238785818,133.1
2020-02-15 15:30:00,70.8665,-20.4805,73.7666028939,6.9765,-1.6505,7.1690796132,63.89,-18.83,66.6070641899,132.56,59.88,14.96,61.7204666217,6.9765,-1.6505,7.1690796132,59.88,14.96,61.7204666217,133.15
2020-02-15 16:00:00,71.549,-20.264,74.3632240896,5.319,-1.624,5.5613970367,66.23,-18.64,68.8030704257,132.52,62.06,15.09,63.8682370197,5.319,-1.624,5.5613970367,62.06,15.09,63.8682370197,133.11
2020-02-15 16:30:00,72.5795,-19.6925,75.2035795458,5.0795,-1.4525000000000001,5.2830934593,67.5,-18.24,69.9210097181,132.2,63.22,15.31,65.0474019466,5.0795,-1.4525000000000001,5.2830934593,63.22,15.31,65.0474019466,132.8
2020-02-15 17:00:00,74.153,-18.6845,76.4707653241,4.063,-1.3745,4.2891979728,70.09,-17.31,72.1958738433,131.48,65.62,16.02,67.5472042353,4.063,-1.3745,4.2891979728,65.62,16.02,67.5472042353,132.35
2020-02-15 17:30:00,76.3725,-18.1335,78.4957487925,4.8025,-1.3735,4.9950483982,71.57,-16.76,73.5062072209,131.11,66.98,16.37,68.9514126034,4.8025,-1.3735,4.9950483982,66.98,16.37,68.9514126034,132.04
2020-02-15 18:00:00,77.7545,-17.763,79.7576732312,4.0345,-1.473,4.2949876892,73.72,-16.29,75.4983609094,131.42,68.98,16.95,71.031985049,4.0345,-1.473,4.2949876892,68.98,16.95,71.031985049,132.35
2020-02-15 18:30:00,77.3315,-18.3235,79.4727094322,4.9715,-1.5135,5.1967773187,72.36,-16.81,74.2869147293,131.71,67.72,16.62,69.7296407563,4.9715,-1.5135,5.1967773187,67.72,16.62,69.7296407563,132.65
2020-02-15 19:00:00,75.6125,-18.9165,77.9428260233,5.4125,-1.4865,5.6129171114,70.2,-17.43,72.331493141,131.71,65.75,16.04,67.6782394866,5.4125,-1.4865,5.6129171114,65.75,16.04,67.6782394866,132.48
2020-02-15 19:30:00,73.6135,-19.7535,76.2177679055,7.0335,-1.4735,7.1861898458,66.58,-18.28,69.0438614216,131.66,62.42,15.21,64.2464045687,7.0335,-1.4735,7.1861898458,62.42,15.21,64.2464045687,132.25
2020-02-15 20:00:00,71.474,-20.281,74.2957040279,7.124,-1.491,7.2783553774,64.35,-18.79,67.0372031039,131.66,60.37,14.8,62.1576777237,7.124,-1.491,7.2783553774,60.37,14.8,62.1576777237,132.31
2020-02-15 20:30:00,69.3875,-21.039,72.5069974365,7.1575,-1.529,7.3189922291,62.23,-19.51,65.2166619814,131.79,58.36,14.13,60.046203044,7.1575,-1.529,7.3189922291,58.36,14.13,60.046203044,132.64
2020-02-15 21:00:00,68.3925,-21.625,71.7298730046,6.9925,-1.5150000000000001,7.1547383775,61.4,-20.11,64.6093808978,131.92,57.55,13.62,59.1397235367,6.9925,-1.5150000000000001,7.1547383775,57.55,13.62,59.1397235367,132.68
2020-02-15 21:30:00,66.871,-22.248,70.4748476054,7.041,-1.498,7.1985890979,59.83,-20.75,63.3260720399,132.36,56.04,13.13,57.5576102701,7.041,-1.498,7.1985890979,56.04,13.13,57.5576102701,132.91
2020-02-15 22:00:00,65.581,-22.5735,69.3572668381,7.211,-1.6135000000000002,7.3893100659,58.37,-20.96,62.0191784854,132.85,54.68,13.13,56.234324927,7.211,-1.6135000000000002,7.3893100659,54.68,13.13,56.234324927,133.24
2020-02-15 22:30:00,63.5855,-22.859,67.5695914687,7.0955,-1.619,7.2778624094,56.49,-21.24,60.3511201222,132.78,52.92,12.84,54.4554129541,7.0955,-1.619,7.2778624094,52.92,12.84,54.4554129541,133.13
2020-02-15 23:00:00,61.9355,-22.8525,66.0169896049,6.4955,-1.4425,6.6537452987,55.44,-21.41,59.4304778712,132.24,51.91,12.34,53.3565712916,6.4955,-1.4425,6.6537452987,51.91,12.34,53.3565712916,132.63
2020-02-15 23:30:00,59.872,-22.7565,64.0508756868,6.482,-1.4165,6.6349676902,53.39,-21.34,57.4968494789,131.42,50.02,11.97,51.4322982181,6.482,-1.4165,6.6349676902,50.02,11.97,51.4322982181,131.77
2020-02-16 00:00:00,59.128,-23.2105,63.5204509922,6.268,-1.4105,6.4247439054,52.86,-21.8,57.178838743,131.67,49.52,11.62,50.8650646318,6.268,-1.4105,6.4247439054,49.52,11.62,50.8650646318,131.85
2020-02-16 00:30:00,59.8205,-23.229,64.1722577229,5.3205,-1.399,5.50135631,54.5,-21.83,58.7094447257,131.14,51.04,11.42,52.3019884899,5.3205,-1.399,5.50135631,51.04,11.42,52.3019884899,130.82
2020-02-16 01:00:00,61.9625,-22.916,66.0643206447,6.4225,-1.496,6.5944311544000005,55.54,-21.42,59.5273718553,130.87,52.05,11.7,53.3487816168,6.4225,-1.496,6.5944311544000005,52.05,11.7,53.3487816168,130.51
2020-02-16 01:30:00,62.3015,-23.037,66.4242446043,6.7315000000000005,-1.5470000000000002,6.9069748262,55.57,-21.49,59.5805756938,131.21,52.11,11.86,53.4426019202,6.7315000000000005,-1.5470000000000002,6.9069748262,52.11,11.86,53.4426019202,130.79
2020-02-16 02:00:00,61.9005,-23.0715,66.0603210142,6.6105,-1.6015000000000001,6.8017286406,55.29,-21.47,59.3122668594,131.79,51.8,12.14,53.2035675496,6.6105,-1.6015000000000001,6.8017286406,51.8,12.14,53.2035675496,131.39
2020-02-16 02:30:00,61.3925,-23.529,65.7468850764,6.2625,-1.5590000000000002,6.453633647,55.13,-21.97,59.3464219646,132.23,51.65,11.79,52.978548489,6.2625,-1.5590000000000002,6.453633647,51.65,11.79,52.978548489,131.8
2020-02-16 03:00:00,60.417,-23.3065,64.7565196042,7.107,-1.5765,7.2797528289,53.31,-21.73,57.5686459803,131.54,49.95,11.7,51.3019736462,7.107,-1.5765,7.2797528289,49.95,11.7,51.3019736462,131.15
2020-02-16 03:30:00,59.576,-23.4235,64.0153116703,6.816,-1.5635,6.9930242564,52.76,-21.86,57.1093442442,131.42,49.45,11.53,50.7764059382,6.816,-1.5635,6.9930242564,49.45,11.53,50.7764059382,131.27
2020-02-16 04:00:00,58.701,-23.453,63.2127408835,7.131,-1.5430000000000001,7.296027001,51.57,-21.91,56.0313572921,131.58,48.34,11.59,49.7099959767,7.131,-1.5430000000000001,7.296027001,48.34,11.59,49.7099959767,131.53
2020-02-16 04:30:00,58.2945,-23.6235,62.8992725117,7.2145,-1.5635,7.3819741601,51.08,-22.06,55.6400035945,131.68,47.92,11.46,49.2712695189,7.2145,-1.5635,7.3819741601,47.92,11.46,49.2712695189,131.64
2020-02-16 05:00:00,57.7315,-23.5735,62.3589287472,7.1715,-1.5835,7.3442415878,50.56,-21.99,55.1350496508,131.78,47.44,11.53,48.8210456668,7.1715,-1.5835,7.3442415878,47.44,11.53,48.8210456668,131.61
2020-02-16 05:30:00,58.3025,-23.1715,62.7383448817,7.2425,-1.5514999999999999,7.406818379,51.06,-21.62,55.4486068355,131.38,47.91,11.7,49.3179287886,7.2425,-1.5514999999999999,7.406818379,47.91,11.7,49.3179287886,131.18
2020-02-16 06:00:00,58.3915,-22.9755,62.7490308491,7.2215,-1.5554999999999999,7.3871268095,51.17,-21.42,55.472383219,131.14,48.0,11.8,49.4291412023,7.2215,-1.5554999999999999,7.3871268095,48.0,11.8,49.4291412023,130.93
2020-02-16 06:30:00,59.719,-22.6965,63.8865406267,7.039,-1.4765000000000001,7.1921883492,52.68,-21.22,56.7932284696,131.38,49.35,12.04,50.7974812368,7.039,-1.4765000000000001,7.1921883492,49.35,12.04,50.7974812368,131.18
2020-02-16 07:00:00,60.623,-22.4045,64.6305635845,7.073,-1.5345,7.2375423488,53.55,-20.87,57.473118934,131.75,50.26,12.67,51.832388523,7.073,-1.5345,7.2375423488,50.26,12.67,51.832388523,131.54
2020-02-16 07:30:00,61.3195,-22.6415,65.3660355422,7.1395,-1.5615,7.3082653551,54.18,-21.08,58.1363810363,132.2,50.82,12.74,52.3925567233,7.1395,-1.5615,7.3082653551,50.82,12.74,52.3925567233,132.03
2020-02-16 08:00:00,61.639,-22.4685,65.6064007034,6.889,-1.4885000000000002,7.047975117,54.75,-20.98,58.6320978646,132.12,51.27,12.75,52.8315757857,6.889,-1.4885000000000002,7.047975117,51.27,12.75,52.8315757857,132.34
2020-02-16 08:30:00,63.856,-22.271,67.6282942044,7.006,-1.391,7.1427527607,56.85,-20.88,60.5631645474,132.55,53.21,13.01,54.7774059262,7.006,-1.391,7.1427527607,53.21,13.01,54.7774059262,133.1
2020-02-16 09:00:00,65.5245,-21.9205,69.0939101549,7.8645,-1.5505,8.0158848857,57.66,-20.37,61.1523711723,131.75,53.95,13.13,55.5247638446,7.8645,-1.5505,8.0158848857,53.95,13.13,55.5247638446,132.26
2020-02-16 09:30:00,67.455,-20.9525,70.6341580346,8.205,-1.4425,8.3308361675,59.25,-19.51,62.379504647,131.4,55.42,13.75,57.1002530642,8.205,-1.4425,8.3308361675,55.42,13.75,57.1002530642,131.56
2020-02-16 10:00:00,68.3405,-20.8925,71.4627210264,10.3805,-1.3025,10.4618968882,57.96,-19.59,61.1811220884,131.04,54.22,13.49,55.8729675246,10.3805,-1.3025,10.4618968882,54.22,13.49,55.8729675246,130.94
2020-02-16 10:30:00,69.1025,-20.282,72.01746337,11.5725,-1.542,11.6747813791,57.53,-18.74,60.5052766294,130.5,53.83,14.09,55.6434811995,11.5725,-1.542,11.6747813791,53.83,14.09,55.6434811995,130.42
2020-02-16 11:00:00,70.215,-19.9285,72.9882958922,10.405,-1.4385,10.5039662628,59.81,-18.49,62.6028449833,130.37,55.93,14.28,57.7242002976,10.405,-1.4385,10.5039662628,55.93,14.28,57.7242002976,130.32
2020-02-16 11:30:00,71.17,-19.5945,73.8181097716,8.62,-1.4245,8.7369102233,62.55,-18.17,65.1356384785,130.43,58.46,14.6,60.2555524412,8.62,-1.4245,8.7369102233,58.46,14.6,60.2555524412,130.51
2020-02-16 12:00:00,71.443,-19.9745,74.1827668617,11.453,-1.5645,11.5593628393,59.99,-18.41,62.7513203048,131.35,56.1,14.82,58.0244982744,11.453,-1.5645,11.5593628393,56.1,14.82,58.0244982744,131.44
2020-02-16 12:30:00,70.1645,-20.3785,73.0639468035,18.6045,-2.0785,18.7202452575,51.56,-18.3,54.7112748892,131.12,48.35,14.79,50.5615130312,18.6045,-2.0785,18.7202452575,48.35,14.79,50.5615130312,131.19
2020-02-16 13:00:00,67.059,-20.7035,70.1822227722,32.359,-3.8535,32.5876409587,34.7,-16.85,38.5747650673,131.49,32.83,16.2,36.6094099925,32.359,-3.8535,32.5876409587,32.83,16.2,36.6094099925,131.56
2020-02-16 13:30:00,62.6555,-20.6675,65.9761868897,49.0555,-6.4875,49.48262055,13.6,-14.18,19.6477072454,131.6,13.35,18.53,22.8382004545,49.0555,-6.4875,49.48262055,13.35,18.53,22.8382004545,131.66
2020-02-16 14:00:00,62.6105,-20.914,66.011136229,42.8105,-5.094,43.1125010438,19.8,-15.82,25.3438828911,131.25,18.97,16.85,25.3728871042,42.8105,-5.094,43.1125010438,18.97,16.85,25.3728871042,131.3
2020-02-16 14:30:00,60.59,-20.9125,64.0974317446,47.13,-6.1025,47.5234405978,13.46,-14.81,20.0126884751,131.08,13.13,17.65,21.9981681055,47.13,-6.1025,47.5234405978,13.13,17.65,21.9981681055,131.11
2020-02-16 15:00:00,61.443,-21.6605,65.1492095827,42.173,-5.0305,42.4719655685,19.27,-16.63,25.4536794983,131.93,18.5,16.37,24.7027710996,42.173,-5.0305,42.4719655685,18.5,16.37,24.7027710996,131.95
2020-02-16 15:30:00,62.4265,-21.78,66.1168382657,35.2265,-4.13,35.4677769567,27.2,-17.65,32.4247205077,131.93,25.83,15.47,30.1083011809,35.2265,-4.13,35.4677769567,25.83,15.47,30.1083011809,131.9
2020-02-16 16:00:00,63.9855,-21.7465,67.5799857391,26.2555,-2.9765,26.4236793899,37.73,-18.77,42.1410227688,131.85,35.56,14.5,38.4026509502,26.2555,-2.9765,26.4236793899,35.56,14.5,38.4026509502,131.79
2020-02-16 16:30:00,67.2935,-21.066,70.5137681467,15.2035,-2.016,15.3365794182,52.09,-19.05,55.4641379632,131.85,48.81,14.28,50.8560173431,15.2035,-2.016,15.3365794182,48.81,14.28,50.8560173431,131.79
2020-02-16 17:00:00,70.233,-20.1425,73.0643182083,9.133,-1.5025,9.255765514,61.1,-18.64,63.8800407013,131.28,57.13,14.44,58.9266535619,9.133,-1.5025,9.255765514,57.13,14.44,58.9266535619,131.2
2020-02-16 17:30:00,73.7,-25.488,77.9828708371,4.96,-1.178,5.097968615,68.74,-24.31,72.9120271286,131.47,64.23,21.79,67.825489309,4.96,-1.178,5.097968615,64.23,21.79,67.825489309,131.44
2020-02-16 18:00:00,75.827,-49.429,90.5149709717,5.557,-1.199,5.6848790664,70.27,-48.23,85.2291370366,133.76,65.84,44.83,79.6532139967,5.557,-1.199,5.6848790664,65.84,44.83,79.6532139967,133.96
2020-02-16 18:30:00,76.345,-49.3905,90.9284362301,4.575,-1.3205,4.76175863,71.77,-48.07,86.3808879325,133.69,67.24,44.92,80.8642318952,4.575,-1.3205,4.76175863,67.24,44.92,80.8642318952,133.86
2020-02-16 19:00:00,74.951,-50.572,90.416699702,5.371,-1.272,5.5195674649,69.58,-49.3,85.2752390791,134.28,65.3,44.42,78.9761128443,5.371,-1.272,5.5195674649,65.3,44.42,78.9761128443,134.49
2020-02-16 19:30:00,73.08,-51.6695,89.5009699961,6.22,-1.2795,6.3502378105,66.86,-50.39,83.7222294256,134.59,62.75,43.92,76.5932692865,6.22,-1.2795,6.3502378105,62.75,43.92,76.5932692865,134.82
2020-02-16 20:00:00,71.9405,-41.294,82.9495628454,5.6305,-1.204,5.7577900491000005,66.31,-40.09,77.4869292204,133.36,61.08,33.44,69.6347614342,5.6305,-1.204,5.7577900491000005,61.08,33.44,69.6347614342,133.6
2020-02-16 20:30:00,70.8505,-35.198,79.1118989423,5.0505,-1.218,5.195293471,65.8,-33.98,74.0559275143,132.12,59.98,27.13,65.8303676125,5.0505,-1.218,5.195293471,59.98,27.13,65.8303676125,132.32
2020-02-16 21:00:00,69.552,-35.1855,77.945494509,6.322,-1.2655,6.447416091,63.23,-33.92,71.753740669,132.36,57.64,27.44,63.8382581216,6.322,-1.2655,6.447416091,57.64,27.44,63.8382581216,132.5
2020-02-16 21:30:00,68.1945,-35.997,77.1120862074,5.2445,-1.457,5.4431267898,62.95,-34.54,71.8033014561,132.66,57.37,27.13,63.4614355337,5.2445,-1.457,5.4431267898,57.37,27.13,63.4614355337,132.64
2020-02-16 22:00:00,66.379,-36.9795,75.9845712053,5.459,-1.6395,5.6998808102,60.92,-35.34,70.42841756,133.23,55.58,26.82,61.7126307979,5.459,-1.6395,5.6998808102,55.58,26.82,61.7126307979,133.18
2020-02-16 22:30:00,64.3025,-37.996,74.6894070284,6.3825,-1.766,6.622315475,57.92,-36.23,68.3179281009,133.82,52.91,26.54,59.1932403235,6.3825,-1.766,6.622315475,52.91,26.54,59.1932403235,133.78
2020-02-16 23:00:00,61.9595,-38.0275,72.6984896439,6.3595,-1.5875,6.5546469393999995,55.6,-36.44,66.477316432,133.17,50.81,25.63,56.9082858642,6.3595,-1.5875,6.5546469393999995,50.81,25.63,56.9082858642,133.13
2020-02-16 23:30:00,60.142,-38.1785,71.2366340182,6.332,-1.5985,6.5306528196,53.81,-36.58,65.0662162723,133.05,49.22,25.45,55.4103862105,6.332,-1.5985,6.5306528196,49.22,25.45,55.4103862105,133.02
2020-02-17 00:00:00,59.048,-38.337,70.401646806,5.748,-1.637,5.9765602984,53.3,-36.7,64.7130589603,132.85,48.76,25.15,54.864014618,5.748,-1.637,5.9765602984,48.76,25.15,54.864014618,132.83
2020-02-17 00:30:00,60.5945,-38.223,71.6428025642,6.3945,-1.633,6.5997211494,54.2,-36.59,65.3947100307,133.01,49.61,25.4,55.7342991344,6.3945,-1.633,6.5997211494,49.61,25.4,55.7342991344,133.0
2020-02-17 01:00:00,63.393,-37.5435,73.6762298252,5.773,-1.6035,5.9915558288,57.62,-35.94,67.9098520099,132.27,52.7,25.41,58.5060518237,5.773,-1.6035,5.9915558288,52.7,25.41,58.5060518237,132.49
2020-02-17 01:30:00,63.752,-37.85,74.1413515118,6.112,-1.54,6.3030265746,57.64,-36.31,68.1233124562,132.66,52.66,25.29,58.4179741176,6.112,-1.54,6.3030265746,52.66,25.29,58.4179741176,133.22
2020-02-17 02:00:00,63.1415,-38.1525,73.773045745,6.2115,-1.5525,6.4025767079,56.93,-36.6,67.6800184693,133.01,52.0,25.33,57.8412387488,6.2115,-1.5525,6.4025767079,52.0,25.33,57.8412387488,133.22
2020-02-17 02:30:00,62.4945,-38.1495,73.2184872863,6.6245,-1.5695000000000001,6.8078873742,55.87,-36.58,66.7798869421,132.97,51.05,25.42,57.0287550276,6.6245,-1.5695000000000001,6.8078873742,51.05,25.42,57.0287550276,133.17
2020-02-17 03:00:00,62.0715,-38.1325,72.8488755473,6.5515,-1.5225,6.7260804708,55.52,-36.61,66.5038532718,132.93,50.77,25.3,56.7246234011,6.5515,-1.5225,6.7260804708,50.77,25.3,56.7246234011,133.17
2020-02-17 03:30:00,61.2865,-38.219,72.2269135659,6.7265,-1.4889999999999999,6.8893340208,54.56,-36.73,65.7714717792,133.03,49.91,25.3,55.9562159192,6.7265,-1.4889999999999999,6.8893340208,49.91,25.3,55.9562159192,133.31
2020-02-17 04:00:00,60.2455,-38.635,71.5694312905,7.2755,-1.5150000000000001,7.4315627731,52.97,-37.12,64.6816457737,133.47,48.47,25.26,54.6571907438,7.2755,-1.5150000000000001,7.4315627731,48.47,25.26,54.6571907438,133.64
2020-02-17 04:30:00,59.8775,-38.7575,71.3264243636,7.2375,-1.5175,7.39487745,52.64,-37.24,64.4809057008,133.59,48.18,25.25,54.3955411776,7.2375,-1.5175,7.39487745,48.18,25.25,54.3955411776,133.64
2020-02-17 05:00:00,59.449,-39.778,71.5295245685,7.239,-1.568,7.4068714718,52.21,-38.21,64.6984404758,134.72,47.83,25.44,54.1747404239,7.239,-1.568,7.4068714718,47.83,25.44,54.1747404239,134.79
2020-02-17 05:30:00,60.3205,-39.4085,72.0527070449,7.1805,-1.6185,7.3606468805,53.14,-37.79,65.2069298465,134.72,48.63,25.9,55.0970679801,7.1805,-1.6185,7.3606468805,48.63,25.9,55.0970679801,135.18
2020-02-17 06:00:00,60.9625,-39.1605,72.4566847606,7.1725,-1.5405,7.3360681908,53.79,-37.62,65.6401439669,134.9,49.25,26.23,55.799421144,7.1725,-1.5405,7.3360681908,49.25,26.23,55.799421144,135.37
2020-02-17 06:30:00,63.658500000000004,-38.402,74.3445911029,7.1085,-1.522,7.2696118363,56.55,-36.88,67.5132349988,135.0,51.71,26.92,58.2976028667,7.1085,-1.522,7.2696118363,51.71,26.92,58.2976028667,135.49
2020-02-17 07:00:00,65.5905,-37.313,75.4610738013,7.0105,-1.533,7.1761549071,58.58,-35.78,68.6427330458,134.43,53.6,27.59,60.2840617411,7.0105,-1.533,7.1761549071,53.6,27.59,60.2840617411,134.98
2020-02-17 07:30:00,68.1055,-36.7975,77.4106913578,7.0355,-1.5075,7.1951939863,61.07,-35.29,70.5331765909,134.84,55.76,28.3,62.5305333417,7.0355,-1.5075,7.1951939863,55.76,28.3,62.5305333417,135.41
2020-02-17 08:00:00,68.344,-36.6955,77.5723021203,6.834,-1.4255,6.9810891879,61.51,-35.27,70.9045344107,134.69,56.04,28.24,62.7533202309,6.834,-1.4255,6.9810891879,56.04,28.24,62.7533202309,135.28
2020-02-17 08:30:00,70.004,-35.518,78.4989703117,8.114,-1.3780000000000001,8.230181043,61.89,-34.14,70.6817635603,134.0,56.31,28.66,63.1839512851,8.114,-1.3780000000000001,8.230181043,56.31,28.66,63.1839512851,134.58
2020-02-17 09:00:00,70.443,-35.356,78.817910306,15.113,-1.716,15.2101093027,55.33,-33.64,64.7538300026,134.13,50.43,29.11,58.2286613276,15.113,-1.716,15.2101093027,50.43,29.11,58.2286613276,134.69
2020-02-17 09:30:00,69.242,-35.3525,77.7447993132,24.382,-2.5925000000000002,24.5194408633,44.86,-32.76,55.5485121313,133.77,41.08,29.5,50.5748593671,24.382,-2.5925000000000002,24.5194408633,41.08,29.5,50.5748593671,134.33
2020-02-17 10:00:00,67.6875,-35.1165,76.2546144735,31.5775,-3.5865,31.7805205826,36.11,-31.53,47.9382206595,133.57,33.25,30.47,45.0997050988,31.5775,-3.5865,31.7805205826,33.25,30.47,45.0997050988,134.05
2020-02-17 10:30:00,67.562,-35.1945,76.1792404415,33.902,-3.9745,34.1341801462,33.66,-31.22,45.90951971,133.46,31.07,30.62,43.6225778697,33.902,-3.9745,34.1341801462,31.07,30.62,43.6225778697,133.85
2020-02-17 11:00:00,68.0,-35.099,76.5241125463,34.04,-4.309,34.3116464338,33.96,-30.79,45.8400010908,133.52,31.33,30.93,44.0253767729,34.04,-4.309,34.3116464338,31.33,30.93,44.0253767729,133.85
2020-02-17 11:30:00,65.7305,-33.835,73.9277069525,52.2905,-6.755,52.7250074941,13.44,-27.08,30.2317713672,133.09,12.97,33.88,36.2777521354,52.2905,-6.755,52.7250074941,12.97,33.88,36.2777521354,133.39
2020-02-17 12:00:00,65.466,-34.28,73.8980077945,48.926,-6.18,49.3147632662,16.54,-28.1,32.6064656165,133.64,15.77,33.43,36.9629246678,48.926,-6.18,49.3147632662,15.77,33.43,36.9629246678,133.91
2020-02-17 12:30:00,65.7325,-34.2395,74.1154836488,46.7025,-6.0395,47.0913905773,19.03,-28.2,34.020301292,133.64,18.02,33.3,37.8630479492,46.7025,-6.0395,47.0913905773,18.02,33.3,37.8630479492,133.91
2020-02-17 13:00:00,65.4895,-35.002,74.256411267,42.8595,-5.602,43.2240574709,22.63,-29.4,37.1009016063,134.06,21.31,32.72,39.0475927555,42.8595,-5.602,43.2240574709,21.31,32.72,39.0475927555,134.26
2020-02-17 13:30:00,65.5225,-35.3115,74.4318482808,39.9025,-4.7815,40.1879614872,25.62,-30.53,39.8555554471,134.28,23.93,31.91,39.8860000501,39.9025,-4.7815,40.1879614872,23.93,31.91,39.8860000501,134.42
2020-02-17 14:00:00,64.9835,-36.1935,74.3829598396,42.0735,-5.6535,42.4516367706,22.91,-30.54,38.1780002095,135.38,21.48,32.79,39.1991645319,42.0735,-5.6535,42.4516367706,21.48,32.79,39.1991645319,135.47
2020-02-17 14:30:00,64.716,-36.233,74.1686655199,41.926,-5.233,42.251316725,22.79,-31.0,38.4757599015,135.52,21.37,32.47,38.8712978945,41.926,-5.233,42.251316725,21.37,32.47,38.8712978945,135.59
2020-02-17 15:00:00,66.035,-36.608,75.5034230284,32.295,-4.168,32.5628507505,33.74,-32.44,46.8053543946,135.35,31.18,31.16,44.0810390077,32.295,-4.168,32.5628507505,31.18,31.16,44.0810390077,135.41
2020-02-17 15:30:00,68.469,-36.064,77.3861489997,23.959,-3.7039999999999997,24.2436238422,44.51,-32.36,55.0300799563,135.15,40.78,31.07,51.2674682425,23.959,-3.7039999999999997,24.2436238422,40.78,31.07,51.2674682425,135.19
2020-02-17 16:00:00,68.529,-35.764,77.2999840686,23.789,-3.414,24.0327259586,44.74,-32.35,55.2104165896,134.53,41.02,30.56,51.152262902,23.789,-3.414,24.0327259586,41.02,30.56,51.152262902,134.54
2020-02-17 16:30:00,70.585,-35.607,79.0575782199,17.515,-2.617,17.7094300868,53.07,-32.99,62.4881188707,134.39,48.48,29.88,56.9484398382,17.515,-2.617,17.7094300868,48.48,29.88,56.9484398382,134.37
2020-02-17 17:00:00,72.856,-35.0035,80.8284711488,13.046,-2.1735,13.2258163548,59.81,-32.83,68.2278901916,134.31,54.48,30.07,62.2276088244,13.046,-2.1735,13.2258163548,54.48,30.07,62.2276088244,134.3
2020-02-17 17:30:00,76.169,-34.076,83.4439352919,8.069,-1.716,8.2494494968,68.1,-32.36,75.3974774114,134.02,61.89,30.27,68.8958997329,8.069,-1.716,8.2494494968,61.89,30.27,68.8958997329,134.01
2020-02-17 18:00:00,79.47,-32.8265,85.9829052908,6.77,-1.5765,6.951133163,72.7,-31.25,79.1318677904,133.56,66.03,30.89,72.8982372901,6.77,-1.5765,6.951133163,66.03,30.89,72.8982372901,133.54
2020-02-17 18:30:00,81.3405,-32.061,87.4310280235,6.8805,-1.671,7.0805028953,74.46,-30.39,80.4229053193,133.21,67.69,31.37,74.6057169391,6.8805,-1.671,7.0805028953,67.69,31.37,74.6057169391,133.18
2020-02-17 19:00:00,81.0875,-31.954,87.1564155542,5.8275,-1.564,6.0337262326,75.26,-30.39,81.1641528016,132.83,68.39,31.09,75.1250970049,5.8275,-1.564,6.0337262326,68.39,31.09,75.1250970049,132.81
2020-02-17 19:30:00,79.918,-32.556,86.2947267219,3.678,-1.416,3.9411597278,76.24,-31.14,82.3543392907,133.07,69.2,30.58,75.6556435436,3.678,-1.416,3.9411597278,69.2,30.58,75.6556435436,133.1
2020-02-17 20:00:00,78.05,-33.4145,84.9018922654,4.27,-1.4344999999999999,4.50451887,73.78,-31.98,80.4127402841,133.4,66.99,30.13,73.4539107196,4.27,-1.4344999999999999,4.50451887,66.99,30.13,73.4539107196,133.48
2020-02-17 20:30:00,75.936,-33.8945,83.1571598015,5.016,-1.5045000000000002,5.2367715484,70.92,-32.39,77.9663934013,132.94,64.43,29.32,70.787621093,5.016,-1.5045000000000002,5.2367715484,64.43,29.32,70.787621093,132.94
2020-02-17 21:00:00,74.584,-34.134,82.0237954011,5.154,-1.6139999999999999,5.4008066064,69.43,-32.52,76.6686070044,132.89,63.07,29.21,69.5057479637,5.154,-1.6139999999999999,5.4008066064,63.07,29.21,69.5057479637,132.88
2020-02-17 21:30:00,72.798,-35.1565,80.8426143581,5.668,-1.7165,5.9222121078,67.13,-33.44,74.9978033012,133.47,61.01,28.81,67.4702615972,5.668,-1.7165,5.9222121078,61.01,28.81,67.4702615972,133.45
2020-02-17 22:00:00,71.0015,-36.2615,79.7252117244,5.6015,-1.7915,5.8810096497,65.4,-34.47,73.9279439725,134.31,59.48,28.54,65.9727367933,5.6015,-1.7915,5.8810096497,59.48,28.54,65.9727367933,134.3
2020-02-17 22:30:00,69.2535,-37.0225,78.5284201325,5.1535,-1.9625,5.5145234155,64.1,-35.06,73.0617109025,134.65,58.34,28.26,64.8242485494,5.1535,-1.9625,5.5145234155,58.34,28.26,64.8242485494,134.65
2020-02-17 23:00:00,66.3485,-37.8295,76.375352847,5.8385,-1.9595,6.1585487333,60.51,-35.87,70.3428532262,134.91,55.14,27.68,61.6976660823,5.8385,-1.9595,6.1585487333,55.14,27.68,61.6976660823,134.91
2020-02-17 23:30:00,63.7495,-38.115,74.2748407959,5.3995,-2.085,5.7880761268,58.35,-36.03,68.5775721355,134.33,53.17,27.04,59.6507376317,5.3995,-2.085,5.7880761268,53.17,27.04,59.6507376317,134.33
2020-02-18 00:00:00,64.9125,-37.5475,74.9896487023,5.2425,-2.7075,5.9003696918,59.67,-34.84,69.0965592486,133.32,54.45,27.22,60.8747147837,5.2425,-2.7075,5.9003696918,54.45,27.22,60.8747147837,133.33
2020-02-18 00:30:00,63.8665,-37.3215,73.9717796494,2.6065,-2.2615,3.450829538,61.26,-35.06,70.5832218024,133.53,55.89,27.23,62.1704511806,2.6065,-2.2615,3.450829538,55.89,27.23,62.1704511806,133.68
2020-02-18 01:00:00,67.399,-36.3235,76.5638416829,2.419,-2.2335,3.2924281693,64.98,-34.09,73.3793465493,132.95,59.13,27.65,65.2754119098,2.419,-2.2335,3.2924281693,59.13,27.65,65.2754119098,133.02
2020-02-18 01:30:00,67.554,-36.2005,76.6421497366,2.864,-2.1705,3.5935450811000003,64.69,-34.03,73.0947125311,133.33,58.87,28.02,65.1981387771,2.864,-2.1705,3.5935450811000003,58.87,28.02,65.1981387771,133.42
2020-02-18 02:00:00,66.9845,-36.7565,76.4065673388,2.8045,-2.1465,3.531668515,64.18,-34.61,72.9172441882,133.97,58.42,27.99,64.7791363017,2.8045,-2.1465,3.531668515,58.42,27.99,64.7791363017,134.07
2020-02-18 02:30:00,65.8445,-37.0975,75.5759398651,3.2145,-2.1575,3.8714101436,62.63,-34.94,71.7169470906,134.44,57.03,28.13,63.5902335269,3.2145,-2.1575,3.8714101436,57.03,28.13,63.5902335269,134.6
2020-02-18 03:00:00,66.302,-37.884,76.3619843901,3.132,-2.534,4.0287193995,63.17,-35.35,72.3883374585,135.09,57.54,28.25,64.1008120073,3.132,-2.534,4.0287193995,57.54,28.25,64.1008120073,135.24
2020-02-18 03:30:00,65.167,-37.5505,75.2115545595,2.427,-2.3905,3.40658469,62.74,-35.16,71.9203253608,134.69,57.15,28.18,63.7199725361,2.427,-2.3905,3.40658469,57.15,28.18,63.7199725361,134.83
2020-02-18 04:00:00,64.501,-38.2445,74.9868040474,2.811,-2.3845,3.6861309323,61.69,-35.86,71.3554181545,135.08,56.21,27.77,62.6955899566,2.811,-2.3845,3.6861309323,56.21,27.77,62.6955899566,135.16
2020-02-18 04:30:00,61.8965,-38.3475,72.8128248903,2.6265,-1.5875,3.0689833007,59.27,-36.76,69.7440355873,134.88,54.07,26.95,60.4141324526,2.6265,-1.5875,3.0689833007,54.07,26.95,60.4141324526,134.98
2020-02-18 05:00:00,59.745,-38.563,71.109563309,2.715,-0.9430000000000001,2.8741040343,57.03,-37.62,68.3204603322,134.81,52.06,26.13,58.2496394839,2.715,-0.9430000000000001,2.8741040343,52.06,26.13,58.2496394839,134.9
