Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-18 05:30:00,59.613,-38.6735,71.0587740624,2.963,-0.9135000000000001,3.1006211071,56.65,-37.76,68.0811288097,134.91,51.78,26.03,57.9545451194,2.963,-0.9135000000000001,3.1006211071,51.78,26.03,57.9545451194,135.05
2020-02-18 06:00:00,58.9435,-38.7755,70.5540614883,2.9335,-0.8655,3.0585147539,56.01,-37.91,67.6334843107,134.68,51.23,25.74,57.3328919557,2.9335,-0.8655,3.0585147539,51.23,25.74,57.3328919557,134.86
2020-02-18 06:30:00,61.3175,-37.969,72.121292052,3.3375,-0.989,3.4809520609,57.98,-36.98,68.7691849595,134.48,52.85,26.28,59.0233928201,3.3375,-0.989,3.4809520609,52.85,26.28,59.0233928201,134.68
2020-02-18 07:00:00,62.5215,-37.58,72.9465171358,3.5615,-0.9,3.6734564445,58.96,-36.68,69.438490767,134.88,53.7,26.99,60.1011655461,3.5615,-0.9,3.6734564445,53.7,26.99,60.1011655461,135.09
2020-02-18 07:30:00,64.629,-36.619,74.2822913082,3.569,-0.979,3.7008380132000003,61.06,-35.64,70.7003055156,134.38,55.62,27.61,62.0958654018,3.569,-0.979,3.7008380132000003,55.62,27.61,62.0958654018,134.62
2020-02-18 08:00:00,62.4035,-36.5135,72.3009854324,3.7435,-0.0135,3.7435243421,58.66,-36.5,69.0886792463,134.04,53.41,26.47,59.609470724,3.7435,-0.0135,3.7435243421,53.41,26.47,59.609470724,134.28
2020-02-18 08:30:00,63.0145,-35.705,72.4270269668,3.9845,-0.045,3.9847541016,59.03,-35.66,68.965038244,133.66,53.76,26.92,60.1234064238,3.9845,-0.045,3.9847541016,53.76,26.92,60.1234064238,133.92
2020-02-18 09:00:00,62.738,-34.8015,71.7439965868,5.688,-0.07150000000000001,5.6884493713,57.05,-34.73,66.7897851471,133.16,51.97,27.3,58.7040961092,5.688,-0.07150000000000001,5.6884493713,51.97,27.3,58.7040961092,133.41
2020-02-18 09:30:00,58.237,-34.6965,67.7893448947,6.8870000000000005,-0.35650000000000004,6.8962207948,51.35,-34.34,61.7742511084,133.31,46.89,27.81,54.516678182,6.8870000000000005,-0.35650000000000004,6.8962207948,46.89,27.81,54.516678182,133.57
2020-02-18 10:00:00,59.2255,-35.1815,68.8868477469,5.8055,-0.12150000000000001,5.8067712629,53.42,-35.06,63.8975742889,134.09,48.74,27.71,56.0663151991,5.8055,-0.12150000000000001,5.8067712629,48.74,27.71,56.0663151991,134.35
2020-02-18 10:30:00,43.461,-35.0085,55.8072897859,10.481,-0.8985000000000001,10.5194421549,32.98,-34.11,47.446522528,134.33,30.48,28.76,41.9066581822,10.481,-0.8985000000000001,10.5194421549,30.48,28.76,41.9066581822,134.59
2020-02-18 11:00:00,41.523,-34.702,54.1145852151,12.223,-1.012,12.2648225833,29.3,-33.69,44.6486965095,134.44,27.27,29.22,39.9682536521,12.223,-1.012,12.2648225833,27.27,29.22,39.9682536521,134.7
2020-02-18 11:30:00,46.504,-34.899,58.1426024271,12.744,-1.2690000000000001,12.8070252986,33.76,-33.63,47.6520146479,134.3,31.19,29.22,42.7390278317,12.744,-1.2690000000000001,12.8070252986,31.19,29.22,42.7390278317,134.57
2020-02-18 12:00:00,49.2665,-35.221,60.5615956135,11.9265,-0.981,11.9667774798,37.34,-34.24,50.6621476055,134.22,34.27,28.51,44.5786159498,11.9265,-0.981,11.9667774798,34.27,28.51,44.5786159498,134.48
2020-02-18 12:30:00,55.887,-35.798,66.3690709066,7.657,-0.528,7.6751829294,48.23,-35.27,59.750362342,134.28,44.01,27.72,52.0122918165,7.657,-0.528,7.6751829294,44.01,27.72,52.0122918165,134.55
2020-02-18 13:00:00,59.7285,-35.4765,69.469963038,5.7685,-0.17650000000000002,5.771199572,53.96,-35.3,64.4807847347,134.15,49.12,27.67,56.3773296636,5.7685,-0.17650000000000002,5.771199572,49.12,27.67,56.3773296636,134.42
2020-02-18 13:30:00,63.2005,-35.443,72.4603991795,5.4705,-0.233,5.4754597296,57.73,-35.21,67.6202410525,134.19,52.51,27.73,59.3822616612,5.4705,-0.233,5.4754597296,52.51,27.73,59.3822616612,134.46
2020-02-18 14:00:00,64.6315,-35.3085,73.6472739787,4.7015,-0.0485,4.7017501529,59.93,-35.26,69.5332474432,134.08,54.46,27.66,61.0816437238,4.7015,-0.0485,4.7017501529,54.46,27.66,61.0816437238,134.34
2020-02-18 14:30:00,62.6905,-35.4675,72.0280663804,4.9405,-0.11750000000000001,4.9418970548,57.75,-35.35,67.7103020227,133.82,52.5,27.45,59.2431641626,4.9405,-0.11750000000000001,4.9418970548,52.5,27.45,59.2431641626,134.05
2020-02-18 15:00:00,55.831,-35.3415,66.0766387103,8.191,-1.1715,8.2743515305,47.64,-34.17,58.6272846037,133.78,43.48,28.39,51.9278586117,8.191,-1.1715,8.2743515305,43.48,28.39,51.9278586117,133.71
2020-02-18 15:30:00,58.833,-35.3835,68.6535793768,6.603,-1.1635,6.7047252927,52.23,-34.22,62.4418233238,133.72,47.57,28.25,55.326010158,6.603,-1.1635,6.7047252927,47.57,28.25,55.326010158,133.59
2020-02-18 16:00:00,59.5545,-34.873,69.0135102661,7.0145,-1.123,7.1038256771,52.54,-33.75,62.4460895493,133.95,47.93,28.9,55.9686957147,7.0145,-1.123,7.1038256771,47.93,28.9,55.9686957147,133.84
2020-02-18 16:30:00,65.4375,-34.6425,74.0416721347,5.1175,-0.9125000000000001,5.1982172425,60.32,-33.73,69.1101678482,133.79,55.01,28.79,62.088358007,5.1175,-0.9125000000000001,5.1982172425,55.01,28.79,62.088358007,133.68
2020-02-18 17:00:00,69.524,-34.0395,77.409780624,4.324,-0.8495,4.4066570379,65.2,-33.19,73.1615752974,133.34,59.3,28.96,65.993723944,4.324,-0.8495,4.4066570379,59.3,28.96,65.993723944,133.25
2020-02-18 17:30:00,72.9315,-33.394,80.2132341216,3.8115,-0.784,3.8912964742,69.12,-32.61,76.4263468969,133.16,62.72,29.31,69.2305893374,3.8115,-0.784,3.8912964742,62.72,29.31,69.2305893374,133.08
2020-02-18 18:00:00,75.934,-32.6285,82.6473917813,3.2640000000000002,-0.7385,3.3465023906,72.67,-31.89,79.3593157733,132.92,65.89,29.78,72.3072645036,3.2640000000000002,-0.7385,3.3465023906,65.89,29.78,72.3072645036,132.85
2020-02-18 18:30:00,77.39,-32.22,83.8292341609,3.19,-0.75,3.2769803173,74.2,-31.47,80.5977723017,132.89,67.27,30.13,73.7093603283,3.19,-0.75,3.2769803173,67.27,30.13,73.7093603283,132.85
2020-02-18 19:00:00,76.828,-32.4325,83.3930970779,3.008,-0.7525000000000001,3.1006967362,73.82,-31.68,80.3306591533,132.89,66.92,29.94,73.3122772801,3.008,-0.7525000000000001,3.1006967362,66.92,29.94,73.3122772801,132.85
2020-02-18 19:30:00,74.5495,-33.083,81.5604857713,3.3195,-0.803,3.415243659,71.23,-32.28,78.2030133691,132.95,64.63,29.51,71.0484130717,3.3195,-0.803,3.415243659,64.63,29.51,71.0484130717,132.9
2020-02-18 20:00:00,72.4325,-33.9655,80.000764037,3.2625,-0.8355,3.3677836183,69.17,-33.13,76.6947573176,132.95,62.81,28.62,69.0231881327,3.2625,-0.8355,3.3677836183,62.81,28.62,69.0231881327,132.9
2020-02-18 20:30:00,70.6125,-34.853,78.745519017,3.1625,-0.923,3.2944400511,67.45,-33.93,75.5032939679,132.95,61.25,27.92,67.3133634578,3.1625,-0.923,3.2944400511,61.25,27.92,67.3133634578,132.93
2020-02-18 21:00:00,69.3425,-35.227,77.7773992574,2.9325,-0.937,3.0785589567,66.41,-34.29,74.7401645703,133.25,60.35,27.93,66.4996796985,2.9325,-0.937,3.0785589567,60.35,27.93,66.4996796985,133.2
2020-02-18 21:30:00,67.69,-36.341,76.8284086845,3.01,-0.921,3.1477517374,64.68,-35.42,73.7433305459,133.98,58.8,27.45,64.8917752878,3.01,-0.921,3.1477517374,58.8,27.45,64.8917752878,133.93
2020-02-18 22:00:00,65.6075,-37.3655,75.5018188291,2.7175000000000002,-0.9255,2.8707762887,62.89,-36.44,72.6844254294,134.64,57.33,27.1,63.4124506702,2.7175000000000002,-0.9255,2.8707762887,57.33,27.1,63.4124506702,134.6
2020-02-18 22:30:00,62.7845,-38.4595,73.6276210433,2.5845000000000002,-0.9395,2.749963727,60.2,-37.52,70.9351140127,134.57,54.89,26.04,60.7535488675,2.5845000000000002,-0.9395,2.749963727,54.89,26.04,60.7535488675,134.53
2020-02-18 23:00:00,59.954,-39.0385,71.5435992822,2.624,-0.9285,2.7834310212,57.33,-38.11,68.841128695,134.34,52.28,25.21,58.0408692216,2.624,-0.9285,2.7834310212,52.28,25.21,58.0408692216,134.31
2020-02-18 23:30:00,57.862,-40.203,70.4577338055,2.092,-0.9530000000000001,2.2988416648,55.77,-39.25,68.1971802936,134.95,50.83,24.76,56.5397780328,2.092,-0.9530000000000001,2.2988416648,50.83,24.76,56.5397780328,134.92
2020-02-19 00:00:00,56.3215,-40.895,69.6025314716,2.3815,-0.905,2.5476591707000003,53.94,-39.99,67.147030463,135.44,49.21,24.47,54.9582113974,2.3815,-0.905,2.5476591707000003,49.21,24.47,54.9582113974,135.41
2020-02-19 00:30:00,60.4965,-40.8985,73.0240632566,4.9965,-1.1185,5.1201615697,55.5,-39.78,68.2839541913,135.48,50.61,24.77,56.3464728266,4.9965,-1.1185,5.1201615697,50.61,24.77,56.3464728266,135.45
2020-02-19 01:00:00,63.5245,-40.236,75.1950649727,4.2945,-1.066,4.4248261265,59.23,-39.17,71.0104344445,134.97,53.93,25.0,59.4427867785,4.2945,-1.066,4.4248261265,53.93,25.0,59.4427867785,134.95
2020-02-19 01:30:00,64.2665,-40.28,75.846301309,2.7765,-0.9400000000000001,2.9313055538,61.49,-39.34,72.9976417427,135.31,55.91,25.11,61.289805025,2.7765,-0.9400000000000001,2.9313055538,55.91,25.11,61.289805025,135.3
2020-02-19 02:00:00,63.363,-39.7385,74.7931691483,2.983,-0.9285,3.1241640882,60.38,-38.81,71.77715862310001,134.28,54.93,24.62,60.1950936539,2.983,-0.9285,3.1241640882,54.93,24.62,60.1950936539,134.27
2020-02-19 02:30:00,62.537,-39.611,74.0263986021,2.3970000000000002,-0.841,2.5402539243,60.14,-38.77,71.5537036078,134.28,54.71,24.77,60.0561154255,2.3970000000000002,-0.841,2.5402539243,54.71,24.77,60.0561154255,134.27
2020-02-19 03:00:00,62.3605,-39.934,74.0510385899,2.3005,-0.864,2.4573962338,60.06,-39.07,71.6496231672,134.47,54.61,24.61,59.8991168549,2.3005,-0.864,2.4573962338,54.61,24.61,59.8991168549,134.45
2020-02-19 03:30:00,61.566,-39.9585,73.3965535856,2.616,-0.7985,2.7351523267,58.95,-39.16,70.7715204019,134.36,53.7,24.49,59.020759907,2.616,-0.7985,2.7351523267,53.7,24.49,59.020759907,134.34
2020-02-19 04:00:00,61.179,-40.1675,73.1867344349,3.199,-0.8775000000000001,3.3171685592,57.98,-39.29,70.0384501542,134.58,52.87,24.59,58.3087043245,3.199,-0.8775000000000001,3.3171685592,52.87,24.59,58.3087043245,134.56
2020-02-19 04:30:00,60.463,-40.297,72.6610114023,2.833,-0.787,2.9402819593,57.63,-39.51,69.8731493494,134.79,52.46,24.45,57.8779241162,2.833,-0.787,2.9402819593,52.46,24.45,57.8779241162,134.77
2020-02-19 05:00:00,60.3565,-40.128,72.4787105035,3.0765,-0.9480000000000001,3.219247777,57.28,-39.18,69.3979163952,134.47,52.17,24.49,57.6321871874,3.0765,-0.9480000000000001,3.219247777,52.17,24.49,57.6321871874,134.45
2020-02-19 05:30:00,60.066,-39.7905,72.0500398768,2.9859999999999998,-0.7705000000000001,3.0838071032,57.08,-39.02,69.142510802,134.4,51.95,24.62,57.4886675789,2.9859999999999998,-0.7705000000000001,3.0838071032,51.95,24.62,57.4886675789,134.39
2020-02-19 06:00:00,60.5895,-39.404,72.2756025658,3.4295,-0.894,3.5441086679,57.16,-38.51,68.9223164149,133.9,51.99,24.65,57.5376624482,3.4295,-0.894,3.5441086679,51.99,24.65,57.5376624482,133.9
2020-02-19 06:30:00,62.1395,-39.1145,73.4252107283,3.1795,-0.7745000000000001,3.2724716194,58.96,-38.34,70.3294902584,134.15,53.57,25.05,59.1375295392,3.1795,-0.7745000000000001,3.2724716194,53.57,25.05,59.1375295392,134.26
2020-02-19 07:00:00,64.245,-38.2735,74.7815540575,2.725,-0.8735,2.8615777554,61.52,-37.4,71.9963221283,133.5,55.98,25.27,61.4193235065,2.725,-0.8735,2.8615777554,55.98,25.27,61.4193235065,133.67
2020-02-19 07:30:00,65.095,-38.567,75.6622264674,2.285,-0.627,2.3694628083,62.81,-37.94,73.379422865,134.37,57.15,25.43,62.5524372027,2.285,-0.627,2.3694628083,57.15,25.43,62.5524372027,134.56
2020-02-19 08:00:00,66.0605,-37.504,75.9640683235,2.0005,-0.734,2.1309050307,64.06,-36.77,73.8628221773,133.48,58.24,25.76,63.6826130117,2.0005,-0.734,2.1309050307,58.24,25.76,63.6826130117,133.7
2020-02-19 08:30:00,67.861,-36.157,76.8924181568,3.481,-0.687,3.5481445856000002,64.38,-35.47,73.504457688,133.08,58.52,26.61,64.2859432536,3.481,-0.687,3.5481445856000002,58.52,26.61,64.2859432536,133.31
2020-02-19 09:00:00,69.1665,-35.905,77.9305700431,5.5865,-0.935,5.6642040262,63.58,-34.97,72.5625061585,132.86,57.85,26.86,63.781518483,5.5865,-0.935,5.6642040262,57.85,26.86,63.781518483,133.06
2020-02-19 09:30:00,69.514,-35.7235,78.1560275874,7.764,-0.9535,7.8223307428,61.75,-34.77,70.8661795217,0.003,56.26,26.94,62.3774895295,7.764,-0.9535,7.8223307428,56.26,26.94,62.3774895295,0.003
2020-02-19 10:00:00,69.484,-35.643,78.0925713817,8.954,-1.163,9.0292128671,60.53,-34.48,69.6616917681,132.95,55.08,27.31,61.478797158,8.954,-1.163,9.0292128671,55.08,27.31,61.478797158,133.12
2020-02-19 10:30:00,69.295,-35.543,77.8787639476,9.875,-1.263,9.9554404222,59.42,-34.28,68.5992332319,132.95,54.07,27.46,60.6433549534,9.875,-1.263,9.9554404222,54.07,27.46,60.6433549534,133.21
2020-02-19 11:00:00,68.3805,-35.6445,77.1130544104,12.4605,-1.4145,12.5405291156,55.92,-34.23,65.564771791,132.99,50.96,27.51,57.9113261806,12.4605,-1.4145,12.5405291156,50.96,27.51,57.9113261806,133.25
2020-02-19 11:30:00,66.552,-36.632,75.9675728716,15.922,-2.012,16.0486207507,50.63,-34.62,61.3346663804,132.99,46.23,27.13,53.60270329,15.922,-2.012,16.0486207507,46.23,27.13,53.60270329,133.25
2020-02-19 12:00:00,66.8425,-14.674,68.434246414,13.4425,-1.574,13.5343371559,53.4,-13.1,54.9833611195,133.71,49.21,4.57,49.4217462257,13.4425,-1.574,13.5343371559,49.21,4.57,49.4217462257,133.95
2020-02-19 12:30:00,66.973,13.645,68.3488752943,12.253,-1.5150000000000001,12.3463044673,54.72,15.16,56.7811940699,134.43,51.27,-24.16,56.6773190968,12.253,-1.5150000000000001,12.3463044673,51.27,-24.16,56.6773190968,134.72
2020-02-19 13:00:00,67.2825,13.897,68.7027031146,11.9025,-1.5230000000000001,11.9995431267,55.38,15.42,57.4867010708,134.48,51.89,-23.99,57.1672301236,11.9025,-1.5230000000000001,11.9995431267,51.89,-23.99,57.1672301236,134.67
2020-02-19 13:30:00,67.956,13.6565,69.3146299727,11.616,-1.7934999999999999,11.7536419143,56.34,15.45,58.4200145498,134.77,52.8,-24.12,58.0483798224,11.616,-1.7934999999999999,11.7536419143,52.8,-24.12,58.0483798224,134.85
2020-02-19 14:00:00,67.342,13.23,68.629278475,12.612,-2.04,12.7759204756,54.73,15.27,56.8202939098,135.07,51.31,-24.43,56.8290506695,12.612,-2.04,12.7759204756,51.31,-24.43,56.8290506695,135.05
2020-02-19 14:30:00,66.258,12.8065,67.4842871063,14.528,-2.2135,14.6956580748,51.73,15.02,53.8664394591,135.1,48.5,-24.71,54.4319217004,14.528,-2.2135,14.6956580748,48.5,-24.71,54.4319217004,135.05
2020-02-19 15:00:00,66.4045,12.7485,67.6171714323,13.3445,-2.0715,13.5043249554,53.06,14.82,55.0907977797,135.1,49.81,-24.82,55.6513117545,13.3445,-2.0715,13.5043249554,49.81,-24.82,55.6513117545,135.1
2020-02-19 15:30:00,66.9835,13.433,68.3171630065,10.9035,-1.987,11.0830718328,56.08,15.42,58.1613514286,134.77,52.57,-24.2,57.8726610758,10.9035,-1.987,11.0830718328,52.57,-24.2,57.8726610758,134.78
2020-02-19 16:00:00,68.055,13.758,69.4317332997,9.975,-1.8719999999999999,10.1491383378,58.08,15.63,60.1463490164,134.77,54.45,-23.93,59.4764440766,9.975,-1.8719999999999999,10.1491383378,54.45,-23.93,59.4764440766,134.78
2020-02-19 16:30:00,70.3265,14.521,71.8099996049,8.6465,-2.069,8.8905974631,61.68,16.59,63.8721418147,134.74,57.83,-23.01,62.2396095746,8.6465,-2.069,8.8905974631,57.83,-23.01,62.2396095746,134.78
2020-02-19 17:00:00,72.533,15.0545,74.0788367839,7.713,-2.1455,8.0058440686,64.82,17.2,67.0631970607,134.48,60.8,-22.33,64.7708954701,7.713,-2.1455,8.0058440686,60.8,-22.33,64.7708954701,134.52
2020-02-19 17:30:00,74.3755,15.407,75.954530143,7.0655,-1.893,7.3146933805,67.31,17.3,69.4976697451,134.24,63.14,-22.09,66.8926580426,7.0655,-1.893,7.3146933805,63.14,-22.09,66.8926580426,134.29
2020-02-19 18:00:00,74.9435,15.699,76.5701429622,7.0135,-1.611,7.196145027,67.93,17.31,70.1007917216,134.24,63.73,-22.04,67.4334820397,7.0135,-1.611,7.196145027,63.73,-22.04,67.4334820397,134.34
2020-02-19 18:30:00,75.329,15.5095,76.9090555868,7.019,-1.9605000000000001,7.2876554014,68.31,17.47,70.508559764,133.95,64.1,-21.76,67.692744072,7.019,-1.9605000000000001,7.2876554014,64.1,-21.76,67.692744072,134.18
2020-02-19 19:00:00,76.502,15.264,78.0099077041,6.942,-2.926,7.5334480817,69.56,18.19,71.8990243327,133.74,65.28,-20.98,68.5684971397,6.942,-2.926,7.5334480817,65.28,-20.98,68.5684971397,134.24
2020-02-19 19:30:00,75.879,14.655,77.2812504169,6.999,-3.345,7.7572563449,68.88,18.0,71.1930783152,133.95,64.65,-21.27,68.0590581774,6.999,-3.345,7.7572563449,64.65,-21.27,68.0590581774,134.4
2020-02-19 20:00:00,73.5385,13.7725,74.8170618141,6.7885,-3.2275,7.5166806837,66.75,17.0,68.8807846936,134.51,62.63,-22.53,66.5591301025,6.7885,-3.2275,7.5166806837,62.63,-22.53,66.5591301025,134.92
2020-02-19 20:30:00,70.67,-5.1035,70.8540373744,6.95,-3.0535,7.5912029514,63.72,-2.05,63.7529677741,131.71,60.09,-3.44,60.1883850921,6.95,-3.0535,7.5912029514,60.09,-3.44,60.1883850921,132.14
2020-02-19 21:00:00,69.302,-14.6755,70.8388135435,7.182,-3.0655,7.8088676676,62.12,-11.61,63.1956208926,130.01,58.69,6.75,59.0768871895,7.182,-3.0655,7.8088676676,58.69,6.75,59.0768871895,130.48
2020-02-19 21:30:00,67.268,-15.4185,69.0124189277,7.268,-3.1685,7.9286326848,60.0,-12.25,61.2377538778,130.67,56.67,6.31,57.0202157134,7.268,-3.1685,7.9286326848,56.67,6.31,57.0202157134,131.21
2020-02-19 22:00:00,65.7645,-16.031,67.6901944247,7.2445,-3.111,7.8842311768,58.52,-12.92,59.9292649713,131.35,55.26,5.83,55.566685163,7.2445,-3.111,7.8842311768,55.26,5.83,55.566685163,131.95
2020-02-19 22:30:00,63.44,-16.6855,65.5975571973,7.16,-3.1855,7.8366453442,56.28,-13.5,57.8764926373,131.84,53.15,5.41,53.4246254081,7.16,-3.1855,7.8366453442,53.15,5.41,53.4246254081,132.4
2020-02-19 23:00:00,60.768,-17.584,63.2609427688,7.338,-3.184,7.9990061883,53.43,-14.4,55.336469891,132.32,50.49,4.67,50.7055125208,7.338,-3.184,7.9990061883,50.49,4.67,50.7055125208,132.77
2020-02-19 23:30:00,58.185,-18.4145,61.0294030386,7.115,-3.1745,7.7910638073000005,51.07,-15.24,53.2954266331,132.24,48.28,3.85,48.4332623308,7.115,-3.1745,7.7910638073000005,48.28,3.85,48.4332623308,132.72
2020-02-20 00:00:00,57.4215,-18.597,60.3579081086,7.1615,-3.117,7.810427085,50.26,-15.48,52.5899039741,132.29,47.55,3.59,47.6853289807,7.1615,-3.117,7.810427085,47.55,3.59,47.6853289807,132.89
2020-02-20 00:30:00,58.482,-18.561,61.3567848326,7.212,-3.241,7.9067708326,51.27,-15.32,53.5099551486,132.34,48.51,3.76,48.655500203,7.212,-3.241,7.9067708326,48.51,3.76,48.655500203,132.98
2020-02-20 01:00:00,61.4045,-17.951,63.9746123181,7.3645,-3.231,8.042090602,54.04,-14.72,56.0089278598,131.92,51.09,4.23,51.2648124936,7.3645,-3.231,8.042090602,51.09,4.23,51.2648124936,132.42
2020-02-20 01:30:00,61.5375,-17.7975,64.0594638793,7.3075,-3.2175,7.9844763448,54.23,-14.58,56.1557592772,131.75,51.26,4.34,51.4433980215,7.3075,-3.2175,7.9844763448,51.26,4.34,51.4433980215,132.17
2020-02-20 02:00:00,60.8035,-18.3115,63.500997193,7.2535,-3.2315,7.9407716565,53.55,-15.08,55.6328041716,132.32,50.73,4.01,50.8882402918,7.2535,-3.2315,7.9407716565,50.73,4.01,50.8882402918,132.76
2020-02-20 02:30:00,60.296,-18.6275,63.1077758462,7.256,-3.2375,7.945498238,53.04,-15.39,55.2276533994,132.6,50.25,3.8200000000000003,50.3949888382,7.256,-3.2375,7.945498238,50.25,3.8200000000000003,50.3949888382,133.15
2020-02-20 03:00:00,59.703,-18.7375,62.5742927667,7.283,-3.1975,7.9539986956,52.42,-15.54,54.6749302697,132.9,49.58,3.71,49.7186132148,7.283,-3.1975,7.9539986956,49.58,3.71,49.7186132148,133.46
2020-02-20 03:30:00,58.685,-18.9045,61.6547593074,7.335,-3.1745,7.9924761651,51.35,-15.73,53.705264174,133.11,48.59,3.59,48.7224404151,7.335,-3.1745,7.9924761651,48.59,3.59,48.7224404151,133.68
2020-02-20 04:00:00,57.822,-18.975,60.8558486014,7.272,-3.155,7.9269167398,50.55,-15.82,52.96767788,132.72,47.84,3.4,47.960667218,7.272,-3.155,7.9269167398,47.84,3.4,47.960667218,133.3
2020-02-20 04:30:00,57.0605,-18.909,60.1119866686,7.1805,-3.189,7.8567996824,49.88,-15.72,52.2984971103,132.19,47.2,3.37,47.3201532119,7.1805,-3.189,7.8567996824,47.2,3.37,47.3201532119,132.82
2020-02-20 05:00:00,56.669,-18.569,59.6337431493,7.329,-3.219,8.0047612082,49.34,-15.35,51.6726049276,131.89,46.69,3.65,46.8324524235,7.329,-3.219,8.0047612082,46.69,3.65,46.8324524235,132.41
2020-02-20 05:30:00,57.245,-18.132,60.0479762273,7.445,-3.222,8.1122936954,49.8,-14.91,51.9841139195,132.02,47.13,4.09,47.3071347684,7.445,-3.222,8.1122936954,47.13,4.09,47.3071347684,132.63
2020-02-20 06:00:00,58.242,-17.888,60.9270966648,7.402,-3.238,8.0792479848,50.84,-14.65,52.9086769821,132.28,48.06,4.4,48.2609946023,7.402,-3.238,8.0792479848,48.06,4.4,48.2609946023,132.95
2020-02-20 06:30:00,60.958,-17.5755,63.4411220286,7.458,-3.2155,8.1216503403,53.5,-14.36,55.3936783397,132.96,50.51,4.79,50.7366159691,7.458,-3.2155,8.1216503403,50.51,4.79,50.7366159691,133.47
2020-02-20 07:00:00,62.79,-16.88,65.0193701907,7.47,-3.24,8.1423890843,55.32,-13.64,56.9767671951,133.18,52.24,5.61,52.5403625796,7.47,-3.24,8.1423890843,52.24,5.61,52.5403625796,133.69
2020-02-20 07:30:00,65.0645,-15.8475,66.9666515252,4.6945,-3.0175,5.5806483942,60.37,-12.83,61.7182776817,132.53,57.05,6.2,57.3859085491,4.6945,-3.0175,5.5806483942,57.05,6.2,57.3859085491,132.81
2020-02-20 08:00:00,65.6005,-15.461,67.3978346926,4.5504999999999995,-2.831,5.359254729,61.05,-12.63,62.3427573981,132.05,57.7,6.34,58.0472703923,4.5504999999999995,-2.831,5.359254729,57.7,6.34,58.0472703923,131.85
2020-02-20 08:30:00,67.636,-14.327,69.1367588552,5.526,-2.947,6.2627058848,62.11,-11.38,63.143934784,131.1,58.6,7.26,59.0480109741,5.526,-2.947,6.2627058848,58.6,7.26,59.0480109741,130.82
2020-02-20 09:00:00,69.003,-13.927,70.3944268959,7.293,-3.137,7.9390564931,61.71,-10.79,62.6462145704,130.6,58.2,7.63,58.6980144468,7.293,-3.137,7.9390564931,58.2,7.63,58.6980144468,130.31
2020-02-20 09:30:00,68.176,-13.8745,69.5734771752,9.106,-2.5845000000000002,9.4656682939,59.07,-11.29,60.1392467528,130.43,55.73,7.14,56.1855185969,9.106,-2.5845000000000002,9.4656682939,55.73,7.14,56.1855185969,130.24
2020-02-20 10:00:00,68.1815,-13.9225,69.5884541321,8.9115,-2.2425,9.1893219826,59.27,-11.68,60.4098940572,130.2,55.93,6.72,56.3322580765,8.9115,-2.2425,9.1893219826,55.93,6.72,56.3322580765,129.97
2020-02-20 10:30:00,69.6075,-18.521,72.0293794035,7.8675,-2.331,8.2055540489,61.74,-16.19,63.8274525577,131.06,57.8,11.71,58.9742664219,7.8675,-2.331,8.2055540489,57.8,11.71,58.9742664219,130.77
2020-02-20 11:00:00,69.0645,-21.307,72.2765066204,9.6045,-2.487,9.9212695382,59.46,-18.82,62.3673311919,131.48,55.45,14.49,57.3119760609,9.6045,-2.487,9.9212695382,55.45,14.49,57.3119760609,131.31
2020-02-20 11:30:00,66.869,-22.0655,70.4155483629,22.409,-3.5455,22.6877467204,44.46,-18.52,48.1630771442,131.6,41.6,14.68,44.1141972612,22.409,-3.5455,22.6877467204,41.6,14.68,44.1141972612,131.46
2020-02-20 12:00:00,65.7485,-22.4355,69.4709789229,34.6985,-5.9855,35.210965799,31.05,-16.45,35.1383693418,131.43,29.21,16.38,33.4892296119,34.6985,-5.9855,35.210965799,29.21,16.38,33.4892296119,131.3
2020-02-20 12:30:00,65.238,-22.12,68.8860729321,46.198,-8.52,46.9770753027,19.04,-13.6,23.3983247264,131.39,18.12,18.96,26.2262463955,46.198,-8.52,46.9770753027,18.12,18.96,26.2262463955,131.3
2020-02-20 13:00:00,62.3895,-22.1225,66.1955792822,51.6895,-9.4825,52.5520905055,10.7,-12.64,16.5607850055,131.39,10.41,19.8,22.3698033071,51.6895,-9.4825,52.5520905055,10.41,19.8,22.3698033071,131.3
2020-02-20 13:30:00,64.065,-22.733,67.978772525,37.405,-6.843,38.0257895908,26.66,-15.89,31.0362320522,131.89,25.16,17.06,30.3985065423,37.405,-6.843,38.0257895908,25.16,17.06,30.3985065423,131.79
2020-02-20 14:00:00,60.3565,-22.7085,64.4870767247,50.4465,-9.4985,51.3329413194,9.91,-13.21,16.5140001211,131.89,9.7,19.48,21.7614429669,50.4465,-9.4985,51.3329413194,9.7,19.48,21.7614429669,131.79
2020-02-20 14:30:00,60.1435,-22.615,64.2547960642,48.7635,-8.445,49.4893620615,11.38,-14.17,18.1739731484,132.05,11.12,18.7,21.7564794946,48.7635,-8.445,49.4893620615,11.12,18.7,21.7564794946,131.95
2020-02-20 15:00:00,61.941,-22.7855,65.9989885623,41.131,-7.6455,41.8355450694,20.81,-15.14,25.7347177952,132.52,19.78,18.02,26.7575933148,41.131,-7.6455,41.8355450694,19.78,18.02,26.7575933148,132.42
2020-02-20 15:30:00,63.0865,-23.611,67.3601202734,34.6765,-6.451,35.2714481309,28.41,-17.16,33.190265139,133.45,26.82,16.64,31.5626678213,34.6765,-6.451,35.2714481309,26.82,16.64,31.5626678213,133.34
2020-02-20 16:00:00,64.603,-23.6755,68.8046285453,31.433,-5.9155,31.9847874661,33.17,-17.76,37.6253438522,132.91,31.25,15.85,35.0397631271,31.433,-5.9155,31.9847874661,31.25,15.85,35.0397631271,132.81
2020-02-20 16:30:00,66.8805,-22.765,70.6487544494,20.6305,-4.805,21.1826711075,46.25,-17.96,49.6147568774,131.65,43.24,15.23,45.8437618439,20.6305,-4.805,21.1826711075,43.24,15.23,45.8437618439,131.55
2020-02-20 17:00:00,69.96,-22.272,73.4196403151,12.76,-4.092,13.4000770147,57.2,-18.18,60.019600132,131.97,53.36,15.22,55.4881789213,12.76,-4.092,13.4000770147,53.36,15.22,55.4881789213,131.86
2020-02-20 17:30:00,73.845,-21.335,76.8652473489,6.915,-3.535,7.7661734464,66.93,-17.8,69.256515217,131.74,62.35,15.48,64.2429210108,6.915,-3.535,7.7661734464,62.35,15.48,64.2429210108,131.64
2020-02-20 18:00:00,76.653,-19.9745,79.2127708091,6.083,-3.3445,6.9417987042,70.57,-16.63,72.5029778699,130.98,65.69,16.32,67.6869152791,6.083,-3.3445,6.9417987042,65.69,16.32,67.6869152791,130.89
2020-02-20 18:30:00,78.975,-19.3285,81.305851802,6.005,-3.4085,6.9049183377,72.97,-15.92,74.6864599509,130.82,67.92,16.91,69.9933889735,6.005,-3.4085,6.9049183377,67.92,16.91,69.9933889735,130.73
2020-02-20 19:00:00,79.1475,-19.485500000000002,81.5108058266,5.3875,-3.4255,6.3842937354,73.76,-16.06,75.4881527129,130.96,68.67,16.86,70.7094654201,5.3875,-3.4255,6.3842937354,68.67,16.86,70.7094654201,130.88
2020-02-20 19:30:00,77.938,-20.0755,80.4820324312,4.938,-3.3555,5.9701946576000005,73.0,-16.72,74.8903091194,131.17,67.98,16.32,69.9115355288,4.938,-3.3555,5.9701946576000005,67.98,16.32,69.9115355288,131.08
2020-02-20 20:00:00,75.5095,-21.0585,78.3909753256,4.6995000000000005,-3.2785,5.7300839872000005,70.81,-17.78,73.0081125629,131.39,66.01,15.47,67.7985324325,4.6995000000000005,-3.2785,5.7300839872000005,66.01,15.47,67.7985324325,131.3
2020-02-20 20:30:00,71.6465,-21.897,74.9179522628,5.0865,-2.8369999999999997,5.8241781609,66.56,-19.06,69.2352309161,131.12,62.13,14.14,63.7187295856,5.0865,-2.8369999999999997,5.8241781609,62.13,14.14,63.7187295856,131.02
2020-02-20 21:00:00,71.429,-22.2515,74.8146462482,4.849,-3.1815,5.7995468142,66.58,-19.07,69.2572111769,130.81,62.06,13.96,63.610731799,4.849,-3.1815,5.7995468142,62.06,13.96,63.610731799,130.72
2020-02-20 21:30:00,69.4545,-23.0395,73.1761308795,4.6845,-3.1795,5.6616040572,64.77,-19.86,67.7463836673,131.27,60.39,13.41,61.8609747741,4.6845,-3.1795,5.6616040572,60.39,13.41,61.8609747741,131.18
2020-02-20 22:00:00,67.2475,-23.8885,71.3644637652,4.9875,-3.2085,5.9303986797,62.26,-20.68,65.6046492255,131.66,58.09,12.81,59.4856638191,4.9875,-3.2085,5.9303986797,58.09,12.81,59.4856638191,131.57
2020-02-20 22:30:00,65.253,-24.8125,69.8112753447,4.023,-3.2125,5.1482701221,61.23,-21.6,64.9282134361,132.36,57.05,12.36,58.3735565132,4.023,-3.2125,5.1482701221,57.05,12.36,58.3735565132,132.29
2020-02-20 23:00:00,62.6365,-26.034,67.8314107789,4.2465,-3.154,5.2896576685,58.39,-22.88,62.7127299677,132.92,54.45,11.37,55.6244496602,4.2465,-3.154,5.2896576685,54.45,11.37,55.6244496602,132.84
2020-02-20 23:30:00,60.28,-26.225,65.7375769633,3.7199999999999998,-3.105,4.8455572435,56.56,-23.12,61.1029295533,133.2,52.85,11.32,54.0487270895,3.7199999999999998,-3.105,4.8455572435,52.85,11.32,54.0487270895,133.13
2020-02-21 00:00:00,59.0925,-26.7195,64.852565381,4.8125,-3.1295,5.7405510624,54.28,-23.59,59.1845123322,133.52,50.76,10.97,51.9318640143,4.8125,-3.1295,5.7405510624,50.76,10.97,51.9318640143,133.47
2020-02-21 00:30:00,60.173,-26.705,65.832719479,5.803,-3.225,6.6389331974,54.37,-23.48,59.2233678543,133.1,50.84,10.9,51.9953420991,5.803,-3.225,6.6389331974,50.84,10.9,51.9953420991,133.05
2020-02-21 01:00:00,62.474,-26.34,67.7996775509,6.464,-3.34,7.2759120391,56.01,-23.0,60.548493788,132.99,52.35,11.34,53.5641493912,6.464,-3.34,7.2759120391,52.35,11.34,53.5641493912,132.96
2020-02-21 01:30:00,63.743,-26.076,68.8703697173,6.453,-3.296,7.2460213221,57.29,-22.78,61.6528385397,133.19,53.52,11.63,54.7690359601,6.453,-3.296,7.2460213221,53.52,11.63,54.7690359601,133.17
2020-02-21 02:00:00,62.867,-26.4775,68.2152306692,6.627,-3.3575,7.4289928826,56.24,-23.12,60.8068417203,133.76,52.59,11.61,53.8562921115,6.627,-3.3575,7.4289928826,52.59,11.61,53.8562921115,133.81
2020-02-21 02:30:00,61.584,-26.6975,67.121870968,6.994,-3.3875,7.7711770183,54.59,-23.31,59.3584383218,133.59,51.0,11.36,52.2498765549,6.994,-3.3875,7.7711770183,51.0,11.36,52.2498765549,133.66
2020-02-21 03:00:00,61.056,-26.7685,66.6662412939,6.896,-3.4185,7.696814812,54.16,-23.35,58.9790479747,133.59,50.6,11.34,51.8551405359,6.896,-3.4185,7.696814812,50.6,11.34,51.8551405359,133.72
2020-02-21 03:30:00,60.457,-26.9395,66.1875026667,7.247,-3.4595000000000002,8.0303891095,53.21,-23.48,58.160248452,133.84,49.76,11.3,51.0269301448,7.247,-3.4595000000000002,8.0303891095,49.76,11.3,51.0269301448,133.95
2020-02-21 04:00:00,59.872,-27.4965,65.8840944102,7.172,-3.4665,7.9658148516,52.7,-24.03,57.9200388467,134.28,49.3,10.95,50.5014108714,7.172,-3.4665,7.9658148516,49.3,10.95,50.5014108714,134.37
2020-02-21 04:30:00,59.3815,-27.008,65.2349186115,6.8815,-3.388,7.6703054861,52.5,-23.62,57.5686928808,133.68,49.09,11.08,50.3248894683,6.8815,-3.388,7.6703054861,49.09,11.08,50.3248894683,133.83
2020-02-21 05:00:00,58.7445,-26.896,64.6089087994,7.3645,-3.436,8.1266202231,51.38,-23.46,56.482528272,133.32,48.06,11.06,49.3161961226,7.3645,-3.436,8.1266202231,48.06,11.06,49.3161961226,133.46
2020-02-21 05:30:00,59.3415,-26.6825,65.0643483676,7.4615,-3.4825,8.2341841429,51.88,-23.2,56.8311041596,133.56,48.47,11.41,49.7948692136,7.4615,-3.4825,8.2341841429,48.47,11.41,49.7948692136,133.71
2020-02-21 06:00:00,60.0295,-26.405,65.5802172553,7.4495000000000005,-3.495,8.2286132033,52.58,-22.91,57.3543764677,133.96,49.18,11.88,50.5945333015,7.4495000000000005,-3.495,8.2286132033,49.18,11.88,50.5945333015,134.1
2020-02-21 06:30:00,62.0565,-26.053,67.3035511786,7.4465,-3.523,8.237832922,54.61,-22.53,59.0749777825,133.96,51.09,12.24,52.535756395,7.4465,-3.523,8.237832922,51.09,12.24,52.535756395,134.1
2020-02-21 07:00:00,64.668,-24.8765,69.2877368389,7.538,-3.5665,8.339146614,57.13,-21.31,60.9750194752,133.53,53.37,13.17,54.9709541485,7.538,-3.5665,8.339146614,53.37,13.17,54.9709541485,133.71
2020-02-21 07:30:00,66.392,-24.1885,70.6610302518,7.542,-3.4985,8.3139200291,58.85,-20.69,62.381075656,133.1,55.03,13.57,56.6784421099,7.542,-3.4985,8.3139200291,55.03,13.57,56.6784421099,133.28
2020-02-21 08:00:00,66.234,-24.0245,70.4565068411,7.914,-3.4845,8.6471461333,58.32,-20.54,61.831335098,132.94,54.59,13.61,56.2610007021,7.914,-3.4845,8.6471461333,54.59,13.61,56.2610007021,133.11
2020-02-21 08:30:00,68.402,-23.1625,72.2172763973,9.402,-3.6825,10.097445729,59.0,-19.48,62.1326838307,132.42,55.17,14.31,56.9956577293,9.402,-3.6825,10.097445729,55.17,14.31,56.9956577293,132.59
2020-02-21 09:00:00,69.664,-22.736,73.2802742353,11.144,-3.616,11.715980198,58.52,-19.12,61.5643143387,132.39,54.7,14.61,56.6175070098,11.144,-3.616,11.715980198,54.7,14.61,56.6175070098,132.55
2020-02-21 09:30:00,69.9605,-22.7295,73.5601912076,13.1505,-3.6195,13.6395172385,56.81,-19.11,59.9380363375,132.48,53.1,14.65,55.0838678744,13.1505,-3.6195,13.6395172385,53.1,14.65,55.0838678744,132.65
2020-02-21 10:00:00,70.5445,-22.202,73.9557657269,11.6945,-3.612,12.2396026998,58.85,-18.59,61.71637222,131.96,54.98,14.85,56.950179104200004,11.6945,-3.612,12.2396026998,54.98,14.85,56.950179104200004,132.13
2020-02-21 10:30:00,70.199,-22.5525,73.7327258227,13.989,-3.7425,14.4809677594,56.21,-18.81,59.2737732897,132.31,52.52,14.83,54.5736135875,13.989,-3.7425,14.4809677594,52.52,14.83,54.5736135875,132.48
2020-02-21 11:00:00,69.809,-22.5845,73.3713576353,13.989,-3.7845,14.4918791483,55.82,-18.8,58.9008692635,132.31,52.17,14.82,54.2341340855,13.989,-3.7845,14.4918791483,52.17,14.82,54.2341340855,132.48
2020-02-21 11:30:00,70.2225,-22.0475,73.6022537868,12.9225,-3.6075,13.4165965319,57.3,-18.44,60.1940495398,131.92,53.56,14.99,55.6181058649,12.9225,-3.6075,13.4165965319,53.56,14.99,55.6181058649,132.09
2020-02-21 12:00:00,70.4195,-21.716,73.6918627546,13.2095,-3.566,13.6823699062,57.21,-18.15,60.0200516494,131.77,53.49,15.18,55.6022706371,13.2095,-3.566,13.6823699062,53.49,15.18,55.6022706371,131.95
2020-02-21 12:30:00,70.8635,-21.727,74.1194857055,15.0535,-3.737,15.5104168625,55.81,-17.99,58.637839319,131.93,52.21,15.39,54.4310224045,15.0535,-3.737,15.5104168625,52.21,15.39,54.4310224045,132.11
2020-02-21 13:00:00,70.378,-22.1205,73.7724840591,14.148,-3.6805,14.6188913482,56.23,-18.44,59.1764015466,132.26,52.64,15.16,54.7795144192,14.148,-3.6805,14.6188913482,52.64,15.16,54.7795144192,132.45
2020-02-21 13:30:00,69.4045,-22.8485,73.0687249957,15.6245,-3.4585,16.0026942263,53.78,-19.39,57.1687021018,132.92,50.39,14.59,52.4597007235,15.6245,-3.4585,16.0026942263,50.39,14.59,52.4597007235,133.12
2020-02-21 14:00:00,68.1145,-23.192,71.9545271282,14.9445,-3.082,15.2589909316,53.17,-20.11,56.8459409281,133.13,49.74,13.98,51.6672817168,14.9445,-3.082,15.2589909316,49.74,13.98,51.6672817168,133.41
2020-02-21 14:30:00,68.662,-22.9615,72.3995906497,12.622,-2.8715,12.944512206,56.04,-20.09,59.5322576424,133.37,52.39,14.09,54.2516377633,12.622,-2.8715,12.944512206,52.39,14.09,54.2516377633,133.61
2020-02-21 15:00:00,68.9325,-23.014,72.6727854995,12.2325,-2.814,12.5519979386,56.7,-20.2,60.1907800249,134.12,52.98,14.41,54.9047220191,12.2325,-2.814,12.5519979386,52.98,14.41,54.9047220191,134.37
2020-02-21 15:30:00,69.082,-23.033,72.820613929,11.122,-2.723,11.4504852736,57.96,-20.31,61.4154516388,134.15,54.12,14.35,55.9901500266,11.122,-2.723,11.4504852736,54.12,14.35,55.9901500266,134.41
2020-02-21 16:00:00,68.74,-23.7185,72.7169501715,12.13,-2.7685,12.4419247808,56.61,-20.95,60.3621951224,134.4,52.89,13.79,54.6581759666,12.13,-2.7685,12.4419247808,52.89,13.79,54.6581759666,134.7
2020-02-21 16:30:00,69.689,-23.6225,73.5838244946,9.929,-2.6425,10.2746215137,59.76,-20.98,63.335756094,134.16,55.8,13.69,57.4548179007,9.929,-2.6425,10.2746215137,55.8,13.69,57.4548179007,134.48
2020-02-21 17:00:00,71.6275,-22.1105,74.9624770569,8.7075,-2.4705,9.0511837071,62.92,-19.64,65.9140045817,132.51,58.74,14.21,60.434358605,8.7075,-2.4705,9.0511837071,58.74,14.21,60.434358605,132.85
2020-02-21 17:30:00,73.6065,-20.8385,76.499411269,8.0165,-2.3385,8.3506200069,65.59,-18.5,68.1490873013,131.28,61.23,14.67,62.9628604814,8.0165,-2.3385,8.3506200069,61.23,14.67,62.9628604814,131.62
2020-02-21 18:00:00,75.6025,-19.672,78.119943614,7.8825,-2.392,8.2374431865,67.72,-17.28,69.8898905422,130.01,63.2,15.19,64.9998161536,7.8825,-2.392,8.2374431865,63.2,15.19,64.9998161536,130.36
2020-02-21 18:30:00,76.2455,-20.0355,78.8339871534,7.7655,-2.5155000000000003,8.1627648808,68.48,-17.52,70.6856477653,129.9,63.89,15.67,65.7835921792,7.7655,-2.5155000000000003,8.1627648808,63.89,15.67,65.7835921792,130.26
2020-02-21 19:00:00,75.9495,-27.448,80.7571622474,7.8595,-2.648,8.2935905523,68.09,-24.8,72.4657719203,130.98,62.82,22.09,66.5906937943,7.8595,-2.648,8.2935905523,62.82,22.09,66.5906937943,131.34
2020-02-21 19:30:00,74.0825,-27.918,79.1683745586,8.0525,-2.628,8.4704864235,66.03,-25.29,70.7074607096,130.86,60.9,21.57,64.6070808813,8.0525,-2.628,8.4704864235,60.9,21.57,64.6070808813,131.23
2020-02-21 20:00:00,72.5985,-28.602,78.0295880179,7.9385,-2.632,8.363444640200001,64.66,-25.97,69.6803882021,131.17,59.63,21.05,63.2363771891,7.9385,-2.632,8.363444640200001,59.63,21.05,63.2363771891,131.54
2020-02-21 20:30:00,70.9515,-28.8285,76.584579156,8.0915,-2.6585,8.5170414171,62.86,-26.17,68.0900029373,131.09,58.0,20.9,61.6507096472,8.0915,-2.6585,8.5170414171,58.0,20.9,61.6507096472,131.46
2020-02-21 21:00:00,69.5315,-29.166,75.4008292279,7.6815,-2.576,8.1019268233,61.85,-26.59,67.3234773315,131.4,57.07,20.68,60.7012957028,7.6815,-2.576,8.1019268233,57.07,20.68,60.7012957028,131.78
2020-02-21 21:30:00,67.4215,-30.3915,73.9547289529,7.7315000000000005,-2.6115,8.1606387311,59.69,-27.78,65.8378652449,131.98,55.08,20.02,58.6055185115,7.7315000000000005,-2.6115,8.1606387311,55.08,20.02,58.6055185115,132.35
2020-02-21 22:00:00,65.38,-31.9315,72.7610135461,7.96,-2.5815,8.3681385176,57.42,-29.35,64.4862690811,132.89,53.15,19.1,56.4777168448,7.96,-2.5815,8.3681385176,53.15,19.1,56.4777168448,133.26
2020-02-21 22:30:00,62.9995,-32.131,70.7201397146,7.9695,-2.591,8.3801080691,55.03,-29.54,62.4572854037,132.05,51.08,18.34,54.2726634688,7.9695,-2.591,8.3801080691,51.08,18.34,54.2726634688,132.42
2020-02-21 23:00:00,60.927,-32.825,69.2067912419,7.787,-2.585,8.2048518573,53.14,-30.24,61.1417794965,132.57,49.31,18.07,52.5166735428,7.787,-2.585,8.2048518573,49.31,18.07,52.5166735428,132.98
2020-02-21 23:30:00,58.892,-33.369,67.68868313830001,7.882,-2.509,8.2716990395,51.01,-30.86,59.618451003,132.86,47.3,17.69,50.4997633658,7.882,-2.509,8.2716990395,47.3,17.69,50.4997633658,133.31
2020-02-22 00:00:00,58.0395,-33.64,67.0837771764,7.6195,-2.56,8.0380582388,50.42,-31.08,59.2295770709,133.61,46.81,18.01,50.1551213736,7.6195,-2.56,8.0380582388,46.81,18.01,50.1551213736,134.05
2020-02-22 00:30:00,59.4225,-33.8485,68.3868003236,8.2625,-2.6385,8.673556854000001,51.16,-31.21,59.9283714112,133.37,47.54,17.78,50.7560833792,8.2625,-2.6385,8.673556854000001,47.54,17.78,50.7560833792,133.83
2020-02-22 01:00:00,62.2425,-33.4365,70.6549951419,8.2425,-2.6665,8.6630842372,54.0,-30.77,62.1513708618,133.13,50.05,18.05,53.2053098854,8.2425,-2.6665,8.6630842372,50.05,18.05,53.2053098854,133.63
2020-02-22 01:30:00,62.552,-33.4985,70.9570447965,8.212,-2.6385,8.6254638281,54.34,-30.86,62.4914010085,133.13,50.33,17.94,53.4317555392,8.212,-2.6385,8.6254638281,50.33,17.94,53.4317555392,133.68
2020-02-22 02:00:00,61.808,-33.704,70.4002022724,7.838,-2.664,8.2783537011,53.97,-31.04,62.2594771902,133.38,50.0,17.92,53.1142768001,7.838,-2.664,8.2783537011,50.0,17.92,53.1142768001,134.01
2020-02-22 02:30:00,61.2655,-33.8925,70.0154486274,7.9455,-2.6525,8.3765581536,53.32,-31.24,61.7977345863,133.77,49.42,18.06,52.6165373243,7.9455,-2.6525,8.3765581536,49.42,18.06,52.6165373243,134.25
2020-02-22 03:00:00,60.557,-34.004,69.4508622337,8.087,-2.634,8.5051469711,52.47,-31.37,61.1324610988,133.81,48.64,17.99,51.8602902036,8.087,-2.634,8.5051469711,48.64,17.99,51.8602902036,134.32
2020-02-22 03:30:00,59.649,-34.2035,68.7596001534,8.139,-2.6734999999999998,8.5668502526,51.51,-31.53,60.3938821405,133.89,47.78,17.89,51.0194129719,8.139,-2.6734999999999998,8.5668502526,47.78,17.89,51.0194129719,134.44
2020-02-22 04:00:00,58.6935,-35.206,68.4425991488,8.1235,-2.7560000000000002,8.5782742,50.57,-32.45,60.0860000333,134.51,46.92,17.43,50.0528850317,8.1235,-2.7560000000000002,8.5782742,46.92,17.43,50.0528850317,135.18
2020-02-22 04:30:00,57.904,-34.8385,67.5765809896,8.094,-2.6585,8.519416544,49.81,-32.18,59.3008305169,134.03,46.24,17.4,49.4054409959,8.094,-2.6585,8.519416544,46.24,17.4,49.4054409959,134.73
2020-02-22 05:00:00,57.508,-34.783,67.2088324032,7.9879999999999995,-2.7030000000000003,8.4329326453,49.52,-32.08,59.0030236513,134.13,45.98,17.6,49.2333261115,7.9879999999999995,-2.7030000000000003,8.4329326453,45.98,17.6,49.2333261115,134.84
2020-02-22 05:30:00,56.861,-34.505,66.5114151556,7.7010000000000005,-2.095,7.9808787737,49.16,-32.41,58.882201895,133.94,45.65,17.14,48.7616868043,7.7010000000000005,-2.095,7.9808787737,45.65,17.14,48.7616868043,134.67
2020-02-22 06:00:00,56.7195,-34.2055,66.2353222269,7.6495,-1.9055,7.8832595099,49.07,-32.3,58.7465309614,133.97,45.66,17.3,48.8275086401,7.6495,-1.9055,7.8832595099,45.66,17.3,48.8275086401,134.73
2020-02-22 06:30:00,58.315,-33.1695,67.0884114825,7.525,-1.8295,7.7442039778,50.79,-31.34,59.6809827332,133.21,47.17,17.71,50.3850473851,7.525,-1.8295,7.7442039778,47.17,17.71,50.3850473851,133.83
2020-02-22 07:00:00,59.583,-32.651,67.9427824717,7.293,-1.751,7.5002566623,52.29,-30.9,60.7375839164,133.21,48.5,18.06,51.7533921594,7.293,-1.751,7.5002566623,48.5,18.06,51.7533921594,133.79
2020-02-22 07:30:00,60.5445,-32.4485,68.6916416495,7.3645,-1.7485,7.5692213932,53.18,-30.7,61.4052310475,133.08,49.33,18.1,52.5457790883,7.3645,-1.7485,7.5692213932,49.33,18.1,52.5457790883,133.69
2020-02-22 08:00:00,60.283,-32.5205,68.4954232723,8.073,-1.8005,8.27134386,52.21,-30.72,60.5772440773,133.08,48.51,18.16,51.7977383676,8.073,-1.8005,8.27134386,48.51,18.16,51.7977383676,133.69
2020-02-22 08:30:00,61.8685,-32.1015,69.700915306,10.9885,-1.9815,11.1657276745,50.88,-30.12,59.1268872849,132.78,47.36,18.44,50.82325452,10.9885,-1.9815,11.1657276745,47.36,18.44,50.82325452,133.31
2020-02-22 09:00:00,63.1325,-31.809,70.693175323,14.7225,-2.259,14.8948006784,48.41,-29.55,56.7162287181,132.43,45.14,18.61,48.8257278492,14.7225,-2.259,14.8948006784,45.14,18.61,48.8257278492,132.91
2020-02-22 09:30:00,63.177,-31.7165,70.6913693548,20.797,-2.9265,21.0018954204,42.38,-28.79,51.2340560565,132.66,39.65,19.41,44.1460145427,20.797,-2.9265,21.0018954204,39.65,19.41,44.1460145427,133.13
2020-02-22 10:00:00,61.8765,-31.774,69.5578056601,29.6565,-3.8040000000000003,29.8994717052,32.22,-27.97,42.666723567700004,132.6,30.45,20.06,36.463764205,29.6565,-3.8040000000000003,29.8994717052,30.45,20.06,36.463764205,133.07
2020-02-22 10:30:00,61.0815,-31.442,68.698973837,33.8215,-4.732,34.1509251156,27.26,-26.71,38.1645345838,132.36,25.93,21.07,33.4112226654,33.8215,-4.732,34.1509251156,25.93,21.07,33.4112226654,132.82
2020-02-22 11:00:00,61.421,-31.762,69.147406929,28.571,-3.822,28.8255047657,32.85,-27.94,43.1250055072,132.69,31.01,20.21,37.0143782874,28.571,-3.822,28.8255047657,31.01,20.21,37.0143782874,133.15
2020-02-22 11:30:00,59.2765,-31.879,67.3050822245,34.1365,-4.409,34.420051035,25.14,-27.47,37.237353558,132.58,24.1,20.56,31.6784406182,34.1365,-4.409,34.420051035,24.1,20.56,31.6784406182,133.02
2020-02-22 12:00:00,61.5215,-32.3245,69.4965341762,24.8415,-3.5845000000000002,25.0987800998,36.68,-28.74,46.5983905301,133.51,34.56,20.06,39.9599449449,24.8415,-3.5845000000000002,25.0987800998,34.56,20.06,39.9599449449,133.9
2020-02-22 12:30:00,64.432,-32.2275,72.0423096538,16.662,-2.6475,16.8710254653,47.77,-29.58,56.1867359792,133.73,44.55,19.53,48.6428144745,16.662,-2.6475,16.8710254653,44.55,19.53,48.6428144745,134.11
2020-02-22 13:00:00,64.8015,-32.182,72.3527160945,16.6715,-2.5220000000000002,16.8611801559,48.13,-29.66,56.5350554966,133.65,44.89,19.33,48.8749526854,16.6715,-2.5220000000000002,16.8611801559,44.89,19.33,48.8749526854,134.08
2020-02-22 13:30:00,64.906,-31.9015,72.3221580033,15.526,-2.3515,15.7030642949,49.38,-29.55,57.5463891135,133.01,45.98,19.0,49.7509839099,15.526,-2.3515,15.7030642949,45.98,19.0,49.7509839099,133.42
2020-02-22 14:00:00,64.0695,-32.2495,71.7281749419,18.8095,-2.6695,18.997987275,45.26,-29.58,54.0688819933,132.89,42.28,18.82,46.2794857361,18.8095,-2.6695,18.997987275,42.28,18.82,46.2794857361,133.3
2020-02-22 14:30:00,63.746,-32.3885,71.5022198834,18.506,-2.7085,18.7031550346,45.24,-29.68,54.1069311641,133.43,42.27,19.17,46.4138104447,18.506,-2.7085,18.7031550346,42.27,19.17,46.4138104447,133.85
2020-02-22 15:00:00,63.9125,-32.527,71.7134114741,16.8825,-2.557,17.0750418814,47.03,-29.97,55.7675694288,133.63,43.9,19.01,47.8392109049,16.8825,-2.557,17.0750418814,43.9,19.01,47.8392109049,134.05
2020-02-22 15:30:00,65.0155,-32.4125,72.6469916549,12.8155,-2.3425000000000002,13.0278296926,52.2,-30.07,60.2415545948,133.85,48.6,19.06,52.2038657572,12.8155,-2.3425000000000002,13.0278296926,48.6,19.06,52.2038657572,134.27
2020-02-22 16:00:00,66.5595,-31.674,73.7116633665,9.4395,-1.964,9.6416521535,57.12,-29.71,64.3846138452,133.5,53.04,19.22,56.414980280099996,9.4395,-1.964,9.6416521535,53.04,19.22,56.414980280099996,133.95
2020-02-22 16:30:00,67.8565,-31.058,74.6264293414,9.4565,-1.8479999999999999,9.6353773278,58.4,-29.21,65.2976576915,133.24,54.2,19.48,57.5943608351,9.4565,-1.8479999999999999,9.6353773278,54.2,19.48,57.5943608351,133.67
2020-02-22 17:00:00,68.7665,-30.6385,75.2831269575,9.3565,-1.8385,9.5354168498,59.41,-28.8,66.0226332404,132.7,55.21,19.55,58.5691608272,9.3565,-1.8385,9.5354168498,55.21,19.55,58.5691608272,133.11
2020-02-22 17:30:00,70.1205,-29.7775,76.1812577115,7.6505,-1.6575000000000002,7.8279918562,62.47,-28.12,68.5071915933,132.21,57.97,19.89,61.2872988473,7.6505,-1.6575000000000002,7.8279918562,57.97,19.89,61.2872988473,132.62
2020-02-22 18:00:00,72.289,-28.6635,77.764360431,6.999,-1.6535000000000002,7.191666236,65.29,-27.01,70.6563811697,131.65,60.46,20.49,63.8376981101,6.999,-1.6535000000000002,7.191666236,60.46,20.49,63.8376981101,132.05
2020-02-22 18:30:00,72.6075,-28.773,78.1007975968,6.2975,-1.703,6.523704105,66.31,-27.07,71.6226291056,132.1,61.39,20.71,64.7891673044,6.2975,-1.703,6.523704105,61.39,20.71,64.7891673044,132.51
2020-02-22 19:00:00,72.2485,-28.923000000000002,77.8227838184,5.8385,-1.693,6.0790074231,66.41,-27.23,71.7757688917,132.03,61.48,20.56,64.8267228849,5.8385,-1.693,6.0790074231,61.48,20.56,64.8267228849,132.44
2020-02-22 19:30:00,72.0685,-28.968,77.672477212,5.7285,-1.6480000000000001,5.9608402302000005,66.34,-27.32,71.7452298066,132.09,61.42,20.6,64.7825315961,5.7285,-1.6480000000000001,5.9608402302000005,61.42,20.6,64.7825315961,132.5
2020-02-22 20:00:00,70.112,-30.1265,76.3105402042,5.912,-1.6065,6.1263844354,64.2,-28.52,70.2497715299,132.55,59.49,19.72,62.6732678261,5.912,-1.6065,6.1263844354,59.49,19.72,62.6732678261,132.96
2020-02-22 20:30:00,68.301,-30.6865,74.8778197015,5.401,-1.5665,5.6235863335000005,62.9,-29.12,69.313666762,132.55,58.32,19.21,61.4023330176,5.401,-1.5665,5.6235863335000005,58.32,19.21,61.4023330176,132.96
2020-02-22 21:00:00,66.5585,-31.357,73.5751002123,5.2285,-1.617,5.4728330186,61.33,-29.74,68.1603733851,132.72,56.88,18.74,59.8875780108,5.2285,-1.617,5.4728330186,56.88,18.74,59.8875780108,133.13
2020-02-22 21:30:00,65.051,-31.7685,72.393854665,5.111,-1.6785,5.3795616225,59.94,-30.09,67.0687087993,132.78,55.61,18.49,58.6033463208,5.111,-1.6785,5.3795616225,55.61,18.49,58.6033463208,133.2
2020-02-22 22:00:00,63.68,-32.5495,71.5165180238,5.78,-1.9895,6.1128152475,57.9,-30.56,65.4700206201,133.05,53.69,18.14,56.6716481144,5.78,-1.9895,6.1128152475,53.69,18.14,56.6716481144,133.47
2020-02-22 22:30:00,61.837,-33.1845,70.1785266962,6.957,-2.1545,7.2829746155,54.88,-31.03,63.0450259735,133.69,50.93,18.19,54.0808746231,6.957,-2.1545,7.2829746155,50.93,18.19,54.0808746231,134.13
2020-02-22 23:00:00,60.0695,-34.4235,69.2338225328,6.8595,-2.0735,7.1660409223,53.21,-32.35,62.2721976487,134.32,49.4,17.31,52.3449720604,6.8595,-2.0735,7.1660409223,49.4,17.31,52.3449720604,134.74
2020-02-22 23:30:00,58.6415,-34.968,68.2758123075,6.9215,-2.178,7.2560902868,51.72,-32.79,61.2384070662,134.73,48.0,17.24,51.0021332887,6.9215,-2.178,7.2560902868,48.0,17.24,51.0021332887,135.12
2020-02-23 00:00:00,57.9045,-35.0765,67.7000145679,6.9145,-2.1465,7.240011913,50.99,-32.93,60.6989703372,134.8,47.32,17.14,50.3285406107,6.9145,-2.1465,7.240011913,47.32,17.14,50.3285406107,135.24
2020-02-23 00:30:00,59.1665,-34.7315,68.6072285878,4.5665,-2.0815,5.018522143,54.6,-32.65,63.6174700849,134.73,50.59,17.38,53.4921723246,4.5665,-2.0815,5.018522143,50.59,17.38,53.4921723246,134.95
2020-02-23 01:00:00,62.053,-33.9935,70.7540306361,3.7030000000000003,-1.9935,4.2055024967,58.35,-32.0,66.5486476196,134.39,54.0,17.83,56.8674678529,3.7030000000000003,-1.9935,4.2055024967,54.0,17.83,56.8674678529,134.84
2020-02-23 01:30:00,62.3045,-34.4025,71.1715022077,6.4545,-2.1225,6.7945254801,55.85,-32.28,64.5075259175,135.02,51.75,17.86,54.7452472823,6.4545,-2.1225,6.7945254801,51.75,17.86,54.7452472823,135.75
2020-02-23 02:00:00,61.2345,-34.5545,70.3112897087,7.7745,-2.3445,8.1203159113,53.46,-32.21,62.4135858608,134.82,49.59,17.78,52.6810829426,7.7745,-2.3445,8.1203159113,49.59,17.78,52.6810829426,135.67
2020-02-23 02:30:00,60.0135,-35.11,69.5293627344,7.9335,-2.4,8.2885717859,52.08,-32.71,61.5001666664,135.11,48.34,17.5,51.4101702001,7.9335,-2.4,8.2885717859,48.34,17.5,51.4101702001,135.92
2020-02-23 03:00:00,59.0815,-35.411,68.8807851527,7.8915,-2.471,8.2693175807,51.19,-32.94,60.8724872171,135.34,47.54,17.46,50.6448733832,7.8915,-2.471,8.2693175807,47.54,17.46,50.6448733832,136.15
