Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-23 03:30:00,57.9215,-35.649,68.0128764518,7.9015,-2.3689999999999998,8.2489916505,50.02,-33.28,60.0796038602,135.14,46.46,17.02,49.4794098591,7.9015,-2.3689999999999998,8.2489916505,46.46,17.02,49.4794098591,136.01
2020-02-23 04:00:00,57.045,-35.8205,67.3590398183,7.965,-2.3805,8.3131224729,49.08,-33.44,59.3892246119,135.24,45.62,16.92,48.6566624421,7.965,-2.3805,8.3131224729,45.62,16.92,48.6566624421,136.11
2020-02-23 04:30:00,56.703,-35.765,67.0400285949,7.3629999999999995,-2.375,7.7365621564,49.34,-33.39,59.5762343557,135.1,45.93,16.89,48.9370718372,7.3629999999999995,-2.375,7.7365621564,45.93,16.89,48.9370718372,135.95
2020-02-23 05:00:00,56.295,-35.849,66.74037628,6.965,-2.419,7.3731123686,49.33,-33.43,59.5903834524,135.18,45.91,16.88,48.9148494836,6.965,-2.419,7.3731123686,45.91,16.88,48.9148494836,136.04
2020-02-23 05:30:00,56.5675,-35.384,66.722631185,6.9175,-2.414,7.3266091918,49.65,-32.97,59.5998607381,135.01,46.13,17.19,49.2287822315,6.9175,-2.414,7.3266091918,46.13,17.19,49.2287822315,135.86
2020-02-23 06:00:00,56.5815,-35.403,66.7445769426,7.5815,-2.433,7.9623257438,49.0,-32.97,59.0594691815,135.19,45.55,17.28,48.7175625417,7.5815,-2.433,7.9623257438,45.55,17.28,48.7175625417,136.05
2020-02-23 06:30:00,57.8185,-34.685,67.4242402052,7.2285,-2.365,7.6055530534999995,50.59,-32.32,60.0327452312,134.8,46.98,17.63,50.1790524024,7.2285,-2.365,7.6055530534999995,46.98,17.63,50.1790524024,135.65
2020-02-23 07:00:00,58.795,-34.427,68.1327406905,7.845,-2.347,8.1885550618,50.95,-32.08,60.2082128949,134.69,47.3,17.76,50.5243268139,7.845,-2.347,8.1885550618,47.3,17.76,50.5243268139,135.54
2020-02-23 07:30:00,59.8435,-34.3765,69.014406065,7.8435,-2.3265000000000002,8.1812648472,52.0,-32.05,61.083569804,134.79,48.31,17.85,51.5022193697,7.8435,-2.3265000000000002,8.1812648472,48.31,17.85,51.5022193697,135.65
2020-02-23 08:00:00,59.214,-33.8525,68.2076942306,7.754,-2.2525,8.0745447085,51.46,-31.6,60.3878431474,133.69,47.94,17.54,51.0479695972,7.754,-2.2525,8.0745447085,47.94,17.54,51.0479695972,134.54
2020-02-23 08:30:00,60.889,-32.9225,69.2196599764,8.079,-2.2125,8.3764788097,52.81,-30.71,61.0900990341,132.85,49.18,17.82,52.3089361391,8.079,-2.2125,8.3764788097,49.18,17.82,52.3089361391,133.5
2020-02-23 09:00:00,62.629,-32.314,70.474011075,8.899000000000001,-2.334,9.1999867935,53.73,-29.98,61.5281504679,132.56,50.01,18.4,53.2875229299,8.899000000000001,-2.334,9.1999867935,50.01,18.4,53.2875229299,133.11
2020-02-23 09:30:00,63.7985,-32.2155,71.4708824802,10.5585,-2.4255,10.8335115498,53.24,-29.79,61.0077183642,132.56,49.58,18.62,52.9611253657,10.5585,-2.4255,10.8335115498,49.58,18.62,52.9611253657,133.11
2020-02-23 10:00:00,64.2105,-32.564,71.9958499238,14.4005,-2.814,14.6728659862,49.81,-29.75,58.0180885587,133.15,46.43,19.01,50.1709577345,14.4005,-2.814,14.6728659862,46.43,19.01,50.1709577345,133.66
2020-02-23 10:30:00,64.35,-33.054,72.3428601591,18.78,-3.144,19.0413533132,45.57,-29.91,54.5090176026,133.61,42.57,19.04,46.6339629455,18.78,-3.144,19.0413533132,42.57,19.04,46.6339629455,134.1
2020-02-23 11:00:00,63.6295,-33.097,71.7225534909,22.4195,-3.717,22.7255378209,41.21,-29.38,50.6107547859,133.61,38.54,19.52,43.201412014,22.4195,-3.717,22.7255378209,38.54,19.52,43.201412014,134.1
2020-02-23 11:30:00,62.812,-32.449,70.6985498083,23.812,-4.419,24.2185652961,39.0,-28.03,48.0279179228,133.39,36.51,20.57,41.9059065049,23.812,-4.419,24.2185652961,36.51,20.57,41.9059065049,133.89
2020-02-23 12:00:00,63.4985,-32.1505,71.1738305313,26.8185,-3.8405,27.0920907739,36.68,-28.31,46.334420251,133.44,34.42,20.31,39.965391278,26.8185,-3.8405,27.0920907739,34.42,20.31,39.965391278,133.93
2020-02-23 12:30:00,63.0615,-32.085,70.7545052081,32.4315,-5.695,32.9277271801,30.63,-26.39,40.4305453834,133.35,28.89,21.96,36.2887544564,32.4315,-5.695,32.9277271801,28.89,21.96,36.2887544564,133.85
2020-02-23 13:00:00,61.7645,-31.8985,69.5152340318,38.8045,-5.8485,39.2427594914,22.96,-26.05,34.7241140996,133.6,21.91,22.4,31.3338171948,38.8045,-5.8485,39.2427594914,21.91,22.4,31.3338171948,133.9
2020-02-23 13:30:00,63.594,-32.4465,71.3930822857,20.424,-3.6665,20.7504939279,43.17,-28.78,51.8838828539,134.15,40.25,20.39,45.1200022163,20.424,-3.6665,20.7504939279,40.25,20.39,45.1200022163,134.19
2020-02-23 14:00:00,63.14,-32.4995,71.0132177855,18.64,-3.4595000000000002,18.9583158601,44.5,-29.04,53.1372901078,134.27,41.48,20.25,46.158995873,18.64,-3.4595000000000002,18.9583158601,41.48,20.25,46.158995873,134.33
2020-02-23 14:30:00,63.998,-32.29,71.6825509033,12.898,-2.81,13.2005493825,51.1,-29.48,58.9939013797,134.31,47.5,19.99,51.5349405743,12.898,-2.81,13.2005493825,47.5,19.99,51.5349405743,134.38
2020-02-23 15:00:00,64.7175,-32.301,72.3305565252,10.2975,-2.531,10.6039835557,54.42,-29.77,62.0305513437,134.37,50.53,19.76,54.256230057,10.2975,-2.531,10.6039835557,50.53,19.76,54.256230057,134.42
2020-02-23 15:30:00,65.693,-32.8125,73.4318078577,7.533,-2.2825,7.8712067213,58.16,-30.53,65.6861210607,135.08,53.91,19.49,57.3249352376,7.533,-2.2825,7.8712067213,53.91,19.49,57.3249352376,135.11
2020-02-23 16:00:00,66.546,-32.499,74.0577822852,6.966,-2.149,7.2899490396,59.58,-30.35,66.8647807145,134.94,55.31,19.63,58.6901439767,6.966,-2.149,7.2899490396,55.31,19.63,58.6901439767,134.99
2020-02-23 16:30:00,67.1245,-31.6575,74.2151992957,6.1745,-2.0275,6.4988619388,60.95,-29.63,67.7704906283,133.9,56.51,19.56,59.7994456496,6.1745,-2.0275,6.4988619388,56.51,19.56,59.7994456496,133.95
2020-02-23 17:00:00,68.89,-30.536,75.3543588388,2.9,-1.736,3.3798958564,65.99,-28.8,72.0008340229,133.45,60.89,20.03,64.0998673946,2.9,-1.736,3.3798958564,60.89,20.03,64.0998673946,133.47
2020-02-23 17:30:00,71.272,-28.9765,76.9372181473,1.142,-1.5565,1.9305067340000002,70.13,-27.42,75.2998891101,132.46,64.65,20.71,67.8861296584,1.142,-1.5565,1.9305067340000002,64.65,20.71,67.8861296584,132.49
2020-02-23 18:00:00,73.796,-27.712,78.8276890439,0.196,-1.482,1.4949046792,73.6,-26.23,78.1343260034,131.84,67.74,21.44,71.0519612678,0.196,-1.482,1.4949046792,67.74,21.44,71.0519612678,131.89
2020-02-23 18:30:00,75.554,-26.6335,80.1108621739,0.184,-1.5535,1.5643587344,75.37,-25.08,79.4332631836,131.62,69.31,22.31,72.812170686,0.184,-1.5535,1.5643587344,69.31,22.31,72.812170686,131.67
2020-02-23 19:00:00,74.869,-26.712,79.491497061,0.189,-1.5819999999999999,1.5932498234999999,74.68,-25.13,78.7947923406,131.73,68.66,22.33,72.1998926592,0.189,-1.5819999999999999,1.5932498234999999,68.66,22.33,72.1998926592,131.79
2020-02-23 19:30:00,73.1245,-27.3385,78.0678300102,0.3045,-1.6185,1.6468948054,72.82,-25.72,77.2286915595,131.57,66.95,21.65,70.3635203781,0.3045,-1.6185,1.6468948054,66.95,21.65,70.3635203781,131.73
2020-02-23 20:00:00,71.199,-28.1065,76.5458878272,0.259,-1.6365,1.6568685072,70.94,-26.47,75.7175309951,131.81,65.23,21.11,68.5608124223,0.259,-1.6365,1.6568685072,65.23,21.11,68.5608124223,132.05
2020-02-23 20:30:00,69.2915,-28.9795,75.1074123672,0.2615,-1.6795,1.6997360089,69.03,-27.3,74.2322766726,131.92,63.52,20.43,66.7246228914,0.2615,-1.6795,1.6997360089,63.52,20.43,66.7246228914,132.19
2020-02-23 21:00:00,67.1655,-30.227,73.6537569934,0.5855,-1.7570000000000001,1.8519879183999999,66.58,-28.47,72.411582637,132.24,61.29,19.51,64.320324937,0.5855,-1.7570000000000001,1.8519879183999999,61.29,19.51,64.320324937,132.51
2020-02-23 21:30:00,65.504,-31.079,72.5029534364,0.774,-1.799,1.9584373873,64.73,-29.28,71.0442911148,132.73,59.62,19.16,62.6230788128,0.774,-1.799,1.9584373873,59.62,19.16,62.6230788128,133.01
2020-02-23 22:00:00,63.588,-31.86,71.1230858723,1.318,-1.8399999999999999,2.2633435444,62.27,-30.02,69.1285273964,132.97,57.37,18.65,60.3252799413,1.318,-1.8399999999999999,2.2633435444,57.37,18.65,60.3252799413,133.29
2020-02-23 22:30:00,61.6925,-32.2335,69.605769003,2.0025,-1.8735,2.7422633899999997,59.69,-30.36,66.9673480138,132.76,54.96,18.17,57.8856674834,2.0025,-1.8735,2.7422633899999997,54.96,18.17,57.8856674834,133.08
2020-02-23 23:00:00,59.5515,-32.832,68.0023630196,2.9415,-1.962,3.5357978237000003,56.61,-30.87,64.4798340569,133.11,52.13,17.85,55.1013557002,2.9415,-1.962,3.5357978237000003,52.13,17.85,55.1013557002,133.42
2020-02-23 23:30:00,57.8015,-33.501,66.8081612024,4.6315,-2.101,5.0857637824,53.17,-31.4,61.7495659904,133.33,48.95,17.51,51.9875235032,4.6315,-2.101,5.0857637824,48.95,17.51,51.9875235032,133.64
2020-02-24 00:00:00,57.2405,-33.666,66.406885157,5.1705,-2.456,5.7241598729,52.07,-31.21,60.7070753702,133.05,47.89,17.47,50.976985003,5.1705,-2.456,5.7241598729,47.89,17.47,50.976985003,133.37
2020-02-24 00:30:00,59.9835,-32.9115,68.4192012852,5.8135,-2.5615,6.3527997371,54.17,-30.35,62.0927644738,132.15,49.79,17.63,52.8191347903,5.8135,-2.5615,6.3527997371,49.79,17.63,52.8191347903,132.44
2020-02-24 01:00:00,62.8565,-32.79,70.8951598648,5.3265,-2.55,5.9054298954,57.53,-30.24,64.9935266007,132.8,52.89,18.22,55.9403298167,5.3265,-2.55,5.9054298954,52.89,18.22,55.9403298167,133.08
2020-02-24 01:30:00,62.6765,-33.0465,70.8548856078,5.9165,-2.4865,6.4177608634,56.76,-30.56,64.4640302805,133.02,52.2,18.08,55.242432966,5.9165,-2.4865,6.4177608634,52.2,18.08,55.242432966,133.17
2020-02-24 02:00:00,62.2205,-33.2855,70.5642624173,5.1805,-2.4255,5.7201949705,57.04,-30.86,64.8529197492,133.27,52.47,17.96,55.4586557717,5.1805,-2.4255,5.7201949705,52.47,17.96,55.4586557717,133.33
2020-02-24 02:30:00,61.768,-34.032,70.5227824749,5.798,-2.512,6.3187774134,55.97,-31.52,64.2351251264,134.18,51.51,17.95,54.5479843807,5.798,-2.512,6.3187774134,51.51,17.95,54.5479843807,134.08
2020-02-24 03:00:00,60.852,-34.575,69.9885456986,7.252,-2.605,7.7056816052,53.6,-31.97,62.4102627778,134.4,49.36,17.65,52.420722047699996,7.252,-2.605,7.7056816052,49.36,17.65,52.420722047699996,134.23
2020-02-24 03:30:00,60.3855,-34.577,69.5843196363,7.7755,-2.847,8.2803266391,52.61,-31.73,61.4378140887,134.08,48.53,17.74,51.670770267099996,7.7755,-2.847,8.2803266391,48.53,17.74,51.670770267099996,133.96
2020-02-24 04:00:00,60.223,-34.456,69.3831799862,7.843,-2.976,8.3886366592,52.38,-31.48,61.1118220969,134.12,48.34,17.95,51.5650860564,7.843,-2.976,8.3886366592,48.34,17.95,51.5650860564,134.05
2020-02-24 04:30:00,59.2305,-34.864,68.7295469667,7.9105,-2.8040000000000003,8.3927603475,51.32,-32.06,60.511040315,134.31,47.34,17.47,50.4606430795,7.9105,-2.8040000000000003,8.3927603475,47.34,17.47,50.4606430795,134.23
2020-02-24 05:00:00,57.8385,-34.6505,67.4236548438,7.8785,-2.1005,8.1537023799,49.96,-32.55,59.6280479305,134.25,46.17,16.94,49.1795943456,7.8785,-2.1005,8.1537023799,46.17,16.94,49.1795943456,134.17
2020-02-24 05:30:00,58.078,-34.34,67.4706579485,7.898,-1.9500000000000002,8.1351646572,50.18,-32.39,59.7255765983,134.28,46.35,17.22,49.4454335606,7.898,-1.9500000000000002,8.1351646572,46.35,17.22,49.4454335606,134.23
2020-02-24 06:00:00,57.8815,-34.3225,67.2926596926,7.8815,-1.7025000000000001,8.0632839774,50.0,-32.62,59.6997855943,134.28,46.21,17.02,49.244740836,7.8815,-1.7025000000000001,8.0632839774,46.21,17.02,49.244740836,134.46
2020-02-24 06:30:00,61.8335,-32.836,70.0113177868,7.8135,-1.776,8.0127996512,54.02,-31.06,62.3127916242,134.28,49.86,18.44,53.1606358126,7.8135,-1.776,8.0127996512,49.86,18.44,53.1606358126,134.61
2020-02-24 07:00:00,64.8175,-31.802,72.1988608653,7.7375,-1.6720000000000002,7.9160905913,57.08,-30.13,64.5441190195,134.28,52.59,19.31,56.0230684629,7.7375,-1.6720000000000002,7.9160905913,52.59,19.31,56.0230684629,134.4
2020-02-24 07:30:00,67.749,-30.163,74.1601885785,7.779,-1.603,7.9424460968,59.97,-28.56,66.42344842,132.99,55.28,19.91,58.756161379,7.779,-1.603,7.9424460968,55.28,19.91,58.756161379,133.11
2020-02-24 08:00:00,68.7455,-29.3655,74.7547748341,7.7655,-1.6455000000000002,7.9379254532,60.98,-27.72,66.9847654321,132.72,56.18,20.58,59.8308348596,7.7655,-1.6455000000000002,7.9379254532,56.18,20.58,59.8308348596,132.73
2020-02-24 08:30:00,70.0185,-29.0645,75.8111832285,7.8785,-1.7645,8.073674659,62.14,-27.3,67.872450965,133.03,57.23,21.21,61.0339004161,7.8785,-1.7645,8.073674659,57.23,21.21,61.0339004161,132.83
2020-02-24 09:00:00,70.627,-28.8805,76.3037116348,8.017,-1.7705000000000002,8.2101741303,62.61,-27.11,68.2272980558,132.86,57.67,21.31,61.4812573066,8.017,-1.7705000000000002,8.2101741303,57.67,21.31,61.4812573066,132.6
2020-02-24 09:30:00,71.363,-28.405,76.8083445597,8.693,-1.725,8.8624981805,62.67,-26.68,68.1127836753,132.74,57.8,21.66,61.7251618062,8.693,-1.725,8.8624981805,57.8,21.66,61.7251618062,132.31
2020-02-24 10:00:00,71.4715,-28.6255,76.9908732416,9.3115,-1.8955000000000002,9.5024708629,62.16,-26.73,67.6635684841,132.64,57.28,21.55,61.1996805547,9.3115,-1.8955000000000002,9.5024708629,57.28,21.55,61.1996805547,132.45
2020-02-24 10:30:00,70.842,-28.749,76.4532142228,10.462,-1.839,10.6223992111,60.38,-26.91,66.1051624308,132.56,55.63,21.31,59.5719145235,10.462,-1.839,10.6223992111,55.63,21.31,59.5719145235,132.63
2020-02-24 11:00:00,70.3265,-28.791,75.9916987786,12.0765,-1.851,12.2175305709,58.25,-26.94,64.1780811493,132.6,53.69,21.23,57.7349893912,12.0765,-1.851,12.2175305709,53.69,21.23,57.7349893912,132.69
2020-02-24 11:30:00,70.0865,-29.213,75.9310005943,13.3565,-2.083,13.5179503346,56.73,-27.13,62.8834620548,132.76,52.31,21.14,56.4201710384,13.3565,-2.083,13.5179503346,52.31,21.14,56.4201710384,132.86
2020-02-24 12:00:00,69.7355,-29.5215,75.7268705447,14.6755,-2.0615,14.819584424,55.06,-27.46,61.5276783245,133.03,50.79,20.99,54.9563845245,14.6755,-2.0615,14.819584424,50.79,20.99,54.9563845245,133.15
2020-02-24 12:30:00,69.147,-29.635,75.2299198059,19.047,-2.255,19.1800217414,50.1,-27.38,57.0935583056,133.03,46.28,21.06,50.846455137,19.047,-2.255,19.1800217414,46.28,21.06,50.846455137,133.25
2020-02-24 13:00:00,68.713,-30.183,75.0499157761,22.973,-2.643,23.1245362764,45.74,-27.54,53.3910029874,133.17,42.33,20.99,47.2483756335,22.973,-2.643,23.1245362764,42.33,20.99,47.2483756335,133.25
2020-02-24 13:30:00,68.1865,-30.2455,74.5934920251,22.2765,-3.1655,22.5002853871,45.91,-27.08,53.3015431296,132.96,42.48,21.29,47.5164655672,22.2765,-3.1655,22.5002853871,42.48,21.29,47.5164655672,133.05
2020-02-24 14:00:00,66.613,-30.6085,73.3087446438,24.883,-3.3985,25.11400986,41.73,-27.21,49.8174367064,133.13,38.69,21.23,44.1319498776,24.883,-3.3985,25.11400986,38.69,21.23,44.1319498776,133.31
2020-02-24 14:30:00,65.6685,-30.613,72.4534861911,25.4185,-3.483,25.6560213449,40.25,-27.13,48.5396683137,133.24,37.33,21.4,43.0289309651,25.4185,-3.483,25.6560213449,37.33,21.4,43.0289309651,133.65
2020-02-24 15:00:00,65.1815,-30.73,72.0622012032,25.2215,-3.41,25.450975664,39.96,-27.32,48.4064458518,133.4,37.1,21.3,42.7796680679,25.2215,-3.41,25.450975664,37.1,21.3,42.7796680679,133.9
2020-02-24 15:30:00,66.025,-30.4385,72.7035274746,19.865,-2.7885,20.0597596509,46.16,-27.65,53.8076955463,133.47,42.8,21.21,47.7671864359,19.865,-2.7885,20.0597596509,42.8,21.21,47.7671864359,133.99
2020-02-24 16:00:00,67.2685,-30.3755,73.8086857524,15.6885,-2.3655,15.8658319196,51.58,-28.01,58.6946036702,133.53,47.68,20.82,52.0274427586,15.6885,-2.3655,15.8658319196,47.68,20.82,52.0274427586,133.99
2020-02-24 16:30:00,68.8465,-29.989,75.0944783806,15.0365,-2.239,15.2022844747,53.81,-27.75,60.5440220005,133.38,49.65,20.91,53.8734684237,15.0365,-2.239,15.2022844747,49.65,20.91,53.8734684237,133.77
2020-02-24 17:00:00,69.3045,-29.860500000000002,75.4636546988,14.3745,-2.2805,14.5542753341,54.93,-27.58,61.4651226306,133.51,50.68,21.19,54.9315801702,14.3745,-2.2805,14.5542753341,50.68,21.19,54.9315801702,133.85
2020-02-24 17:30:00,71.6285,-29.2905,77.3858863263,7.7285,-1.6305,7.898622823,63.9,-27.66,69.6296316233,133.55,58.8,21.18,62.4982591758,7.7285,-1.6305,7.898622823,58.8,21.18,62.4982591758,133.93
2020-02-24 18:00:00,73.614,-28.4015,78.9028909372,4.194,-1.2715,4.3825047918,69.42,-27.13,74.5330349577,133.13,63.79,21.49,67.3125857474,4.194,-1.2715,4.3825047918,63.79,21.49,67.3125857474,133.51
2020-02-24 18:30:00,76.765,-27.2135,81.4459318029,3.255,-1.2235,3.4773520457,73.51,-25.99,77.9692259805,132.7,67.56,22.22,71.120194038,3.255,-1.2235,3.4773520457,67.56,22.22,71.120194038,133.08
2020-02-24 19:00:00,76.483,-27.7685,81.3679229257,4.223,-1.3385,4.4300464162,72.26,-26.43,76.9418774141,132.83,66.42,21.88,69.9310431783,4.223,-1.3385,4.4300464162,66.42,21.88,69.9310431783,133.18
2020-02-24 19:30:00,75.051,-28.2845,80.2038997883,4.491,-1.4344999999999999,4.714538286,70.56,-26.85,75.4959343276,132.69,64.88,21.43,68.3275881325,4.491,-1.4344999999999999,4.714538286,64.88,21.43,68.3275881325,133.04
2020-02-24 20:00:00,73.171,-28.7245,78.6072015864,3.891,-1.4344999999999999,4.1470075054,69.28,-27.29,74.4611475872,132.45,63.72,20.83,67.038252513,3.891,-1.4344999999999999,4.1470075054,63.72,20.83,67.038252513,132.82
2020-02-24 20:30:00,71.148,-29.4545,77.0039315506,4.578,-1.4445000000000001,4.8004858348,66.57,-28.01,72.2227457246,132.27,61.26,20.07,64.4638852382,4.578,-1.4445000000000001,4.8004858348,61.26,20.07,64.4638852382,132.64
2020-02-24 21:00:00,69.969,-29.8785,76.0814413852,4.229,-1.4885000000000002,4.4833105235,65.74,-28.39,71.6082376546,132.33,60.5,19.71,63.6296636798,4.229,-1.4885000000000002,4.4833105235,60.5,19.71,63.6296636798,132.69
2020-02-24 21:30:00,68.053,-30.4885,74.5704998056,3.323,-1.4385,3.620995892,64.73,-29.05,70.94980902020001,132.69,59.62,19.41,62.7000199362,3.323,-1.4385,3.620995892,59.62,19.41,62.7000199362,133.02
2020-02-24 22:00:00,66.199,-31.454,73.2916210559,3.849,-1.514,4.1360605653,62.35,-29.94,69.1659316427,133.41,57.47,19.0,60.5293391671,3.849,-1.514,4.1360605653,57.47,19.0,60.5293391671,133.74
2020-02-24 22:30:00,63.7785,-32.207,71.4491981148,3.9185,-1.577,4.2239284143999996,59.86,-30.63,67.2414790141,133.77,55.15,18.62,58.2084779049,3.9185,-1.577,4.2239284143999996,55.15,18.62,58.2084779049,134.07
2020-02-24 23:00:00,61.0165,-33.4485,69.5831547467,3.3064999999999998,-1.4485000000000001,3.6098607314,57.71,-32.0,65.9882118261,134.79,53.38,18.03,56.3427484243,3.3064999999999998,-1.4485000000000001,3.6098607314,53.38,18.03,56.3427484243,135.1
2020-02-24 23:30:00,58.9575,-34.088,68.1027058952,3.9275,-1.458,4.1893937807,55.03,-32.63,63.9766973202,135.08,51.01,17.68,53.9870586345,3.9275,-1.458,4.1893937807,51.01,17.68,53.9870586345,135.37
2020-02-25 00:00:00,58.12,-33.9925,67.3307096075,3.51,-1.3325,3.7544182306,54.61,-32.66,63.6311849646,134.63,50.59,17.27,53.4565337447,3.51,-1.3325,3.7544182306,50.59,17.27,53.4565337447,134.9
2020-02-25 00:30:00,59.5595,-33.244,68.2092191441,3.1995,-1.334,3.4664616326,56.36,-31.91,64.7664859322,134.07,52.18,17.61,55.0714490458,3.1995,-1.334,3.4664616326,52.18,17.61,55.0714490458,134.34
2020-02-25 01:00:00,62.4295,-32.7995,70.5212710499,3.3895,-1.3195000000000001,3.637277897,59.04,-31.48,66.9082356665,134.07,54.64,18.03,57.5379048976,3.3895,-1.3195000000000001,3.637277897,54.64,18.03,57.5379048976,134.4
2020-02-25 01:30:00,62.4865,-33.107,70.7151761028,4.6065000000000005,-1.437,4.8254337888,57.88,-31.67,65.9779000878,134.35,53.57,18.0,56.5132276551,4.6065000000000005,-1.437,4.8254337888,53.57,18.0,56.5132276551,134.68
2020-02-25 02:00:00,61.808,-33.293,70.2043639171,5.598,-1.5230000000000001,5.8014767947,56.21,-31.77,64.5669962132,134.3,52.07,17.84,55.041352636,5.598,-1.5230000000000001,5.8014767947,52.07,17.84,55.041352636,134.62
2020-02-25 02:30:00,61.4815,-33.665,70.094986035,4.5515,-1.425,4.7693581591,56.93,-32.24,65.4250907527,134.67,52.73,17.61,55.5928502597,4.5515,-1.425,4.7693581591,52.73,17.61,55.5928502597,134.97
2020-02-25 03:00:00,60.8115,-33.7885,69.5679614801,4.4715,-1.4385,4.6971900643,56.34,-32.35,64.9670539581,134.79,52.25,17.69,55.1633809696,4.4715,-1.4385,4.6971900643,52.25,17.69,55.1633809696,135.08
2020-02-25 03:30:00,60.7455,-34.066,69.6455894242,5.2555,-1.746,5.5379415174,55.49,-32.32,64.2162167992,135.02,51.46,17.86,54.4711960581,5.2555,-1.746,5.5379415174,51.46,17.86,54.4711960581,135.3
2020-02-25 04:00:00,59.285,-34.4625,68.5738662411,5.755,-1.7325,6.0101232308,53.53,-32.73,62.7432370858,135.32,49.62,17.68,52.6756756008,5.755,-1.7325,6.0101232308,49.62,17.68,52.6756756008,135.8
2020-02-25 04:30:00,60.1675,-34.4615,69.3377461308,6.7875,-2.2515,7.1511823148,53.38,-32.21,62.3450759884,135.43,49.48,18.21,52.7245151708,6.7875,-2.2515,7.1511823148,49.48,18.21,52.7245151708,135.92
2020-02-25 05:00:00,59.3435,-34.276,68.5309796242,6.4835,-2.036,6.7956654016,52.86,-32.24,61.9160496156,135.14,49.02,18.01,52.2237541737,6.4835,-2.036,6.7956654016,49.02,18.01,52.2237541737,135.56
2020-02-25 05:30:00,60.323,-33.172,68.8421812045,5.8629999999999995,-1.592,6.0752969475,54.46,-31.58,62.953856117,134.75,50.45,18.33,53.6767305264,5.8629999999999995,-1.592,6.0752969475,50.45,18.33,53.6767305264,135.07
2020-02-25 06:00:00,62.055,-32.675,70.1318661523,3.885,-1.425,4.1380973889,58.17,-31.25,66.0326540433,135.2,53.81,18.94,57.0459437647,3.885,-1.425,4.1380973889,53.81,18.94,57.0459437647,135.49
2020-02-25 06:30:00,64.9685,-31.610500000000002,72.2504650677,3.3485,-1.4705,3.6571604422,61.62,-30.14,68.596238964,134.93,56.89,19.9,60.2700763232,3.3485,-1.4705,3.6571604422,56.89,19.9,60.2700763232,135.19
2020-02-25 07:00:00,68.04,-29.88,74.3118833027,3.09,-1.28,3.3446225497,64.95,-28.6,70.9680385808,134.32,59.71,20.89,63.2588033399,3.09,-1.28,3.3446225497,59.71,20.89,63.2588033399,134.58
2020-02-25 07:30:00,70.1575,-27.683,75.4216367845,2.6975,-0.803,2.8144831231,67.46,-26.88,72.6180831474,132.87,62.04,21.45,65.6434619745,2.6975,-0.803,2.8144831231,62.04,21.45,65.6434619745,133.12
2020-02-25 08:00:00,71.3875,-27.174,76.3845627876,3.8475,-1.014,3.978875752,67.54,-26.16,72.4292565197,132.98,62.13,22.11,65.9468649748,3.8475,-1.014,3.978875752,62.13,22.11,65.9468649748,133.21
2020-02-25 08:30:00,73.682,-26.708,78.3731739054,5.382,-1.088,5.4908713334,68.3,-25.62,72.9470657395,132.74,62.85,22.51,66.759438284,5.382,-1.088,5.4908713334,62.85,22.51,66.759438284,133.0
2020-02-25 09:00:00,73.9575,-25.27,78.1555161601,7.1275,-1.21,7.2294782834,66.83,-24.06,71.0290961508,132.54,61.55,23.77,65.9804167917,7.1275,-1.21,7.2294782834,61.55,23.77,65.9804167917,132.95
2020-02-25 09:30:00,72.604,-25.227,76.8618393288,19.504,-2.887,19.7165104671,53.1,-22.34,57.6080341619,132.31,49.01,25.11,55.0680687876,19.504,-2.887,19.7165104671,49.01,25.11,55.0680687876,132.7
2020-02-25 10:00:00,70.814,-25.217,75.1699387056,32.724,-4.107,32.9807159564,38.09,-21.11,43.5485958442,131.98,35.32,25.87,43.780809723,32.724,-4.107,32.9807159564,35.32,25.87,43.780809723,132.3
2020-02-25 10:30:00,70.699,-25.1945,75.0540567275,34.929,-4.2245,35.1835393508,35.77,-20.97,41.4636443164,132.04,33.2,25.95,42.1383732481,34.929,-4.2245,35.1835393508,33.2,25.95,42.1383732481,132.19
2020-02-25 11:00:00,73.3085,-24.7095,77.3608141277,20.5185,-2.7795,20.7059040493,52.79,-21.93,57.1638784548,132.46,48.66,25.51,54.9413842199,20.5185,-2.7795,20.7059040493,48.66,25.51,54.9413842199,132.54
2020-02-25 11:30:00,75.353,-24.38,79.1988573718,12.943,-1.81,13.0689459789,62.41,-22.57,66.3657517097,132.5,57.4,24.98,62.6000031949,12.943,-1.81,13.0689459789,57.4,24.98,62.6000031949,132.54
2020-02-25 12:00:00,76.658,-23.9655,80.3168360573,10.278,-1.5354999999999999,10.392066409,66.38,-22.43,70.0671770517,132.66,60.98,25.24,65.9971059972,10.278,-1.5354999999999999,10.392066409,60.98,25.24,65.9971059972,132.98
2020-02-25 12:30:00,76.769,-24.102,80.4635679361,16.279,-1.9220000000000002,16.3920689664,60.49,-22.18,64.4281964671,132.66,55.68,25.44,61.2164683725,16.279,-1.9220000000000002,16.3920689664,55.68,25.44,61.2164683725,133.09
2020-02-25 13:00:00,74.805,-23.9365,78.5413525301,22.915,-2.5665,23.0582771961,51.89,-21.37,56.118169963,132.66,47.87,26.22,54.5804479644,22.915,-2.5665,23.0582771961,47.87,26.22,54.5804479644,133.01
2020-02-25 13:30:00,76.297,-24.035,79.9932086742,12.557,-1.795,12.6846471768,63.74,-22.24,67.5085564947,132.66,58.64,25.46,63.9285632562,12.557,-1.795,12.6846471768,58.64,25.46,63.9285632562,132.95
2020-02-25 14:00:00,70.8995,-23.8705,74.8100252005,42.3195,-5.4005,42.662694248,28.58,-18.47,34.0287716499,132.36,26.72,28.46,39.0375460294,42.3195,-5.4005,42.662694248,26.72,28.46,39.0375460294,132.57
2020-02-25 14:30:00,69.885,-24.4325,74.0328324546,41.985,-5.4525,42.3375717448,27.9,-18.98,33.7438942625,132.4,26.11,28.03,38.3068270678,41.985,-5.4525,42.3375717448,26.11,28.03,38.3068270678,132.52
2020-02-25 15:00:00,71.1045,-24.7155,75.2775256003,31.8145,-4.0455,32.0706794518,39.29,-20.67,44.3954164301,132.81,36.51,26.83,45.3081559987,31.8145,-4.0455,32.0706794518,36.51,26.83,45.3081559987,132.86
2020-02-25 15:30:00,73.5315,-24.473,77.497156214,23.6015,-3.153,23.8111782835,49.93,-21.32,54.2913188272,132.81,46.09,26.33,53.0806650297,23.6015,-3.153,23.8111782835,46.09,26.33,53.0806650297,132.86
2020-02-25 16:00:00,74.2705,-24.257,78.1313587444,19.8805,-2.757,20.0707580637,54.39,-21.5,58.4852297593,132.66,50.09,26.05,56.4589284347,19.8805,-2.757,20.0707580637,50.09,26.05,56.4589284347,132.68
2020-02-25 16:30:00,76.13,-24.224,79.8910450301,16.6,-2.094,16.7315521097,59.53,-22.13,63.510296803,132.89,54.76,25.59,60.4442362844,16.6,-2.094,16.7315521097,54.76,25.59,60.4442362844,132.88
2020-02-25 17:00:00,78.4225,-23.9525,81.9988461047,13.2225,-1.7225000000000001,13.3342233557,65.2,-22.23,68.8855057323,132.99,59.92,25.7,65.1988987637,13.2225,-1.7225000000000001,13.3342233557,59.92,25.7,65.1988987637,133.1
2020-02-25 17:30:00,80.865,-23.4745,84.2033275782,7.965,-1.3845,8.0844335145,72.9,-22.09,76.17334245,132.95,66.89,25.8,71.6931802893,7.965,-1.3845,8.0844335145,66.89,25.8,71.6931802893,133.19
2020-02-25 18:00:00,83.1445,-22.7485,86.2003603966,7.3345,-1.1385,7.4223360541,75.81,-21.61,78.8298687047,132.58,69.56,25.96,74.2463143866,7.3345,-1.1385,7.4223360541,69.56,25.96,74.2463143866,132.92
2020-02-25 18:30:00,85.5155,-21.7795,88.245381525,7.4255,-1.3795,7.5525539058,78.09,-20.4,80.7106442794,132.16,71.63,26.87,76.5039463034,7.4255,-1.3795,7.5525539058,71.63,26.87,76.5039463034,132.37
2020-02-25 19:00:00,85.5915,-22.073,88.39186728,7.1015,-1.433,7.2446387936,78.49,-20.64,81.1584234692,132.23,71.99,26.67,76.7714074379,7.1015,-1.433,7.2446387936,71.99,26.67,76.7714074379,132.32
2020-02-25 19:30:00,83.9775,-22.738,87.0013629218,7.5275,-1.318,7.6420141488,76.45,-21.42,79.3940734564,132.23,70.13,25.91,74.7632596935,7.5275,-1.318,7.6420141488,70.13,25.91,74.7632596935,132.28
2020-02-25 20:00:00,82.9345,-23.0,86.0646924717,7.7945,-1.4100000000000001,7.9210056338,75.14,-21.59,78.1802257607,131.96,68.95,25.56,73.5351351396,7.7945,-1.4100000000000001,7.9210056338,68.95,25.56,73.5351351396,131.97
2020-02-25 20:30:00,81.0365,-24.0175,84.5207349619,7.2765,-1.4975,7.4289944474,73.76,-22.52,77.1212551765,132.23,67.74,24.9,72.1714458772,7.2765,-1.4975,7.4289944474,67.74,24.9,72.1714458772,132.21
2020-02-25 21:00:00,78.068,-24.866,81.9324757346,7.038,-1.376,7.1712495424,71.03,-23.49,74.8133744728,132.2,65.34,24.07,69.6324672836,7.038,-1.376,7.1712495424,65.34,24.07,69.6324672836,132.18
2020-02-25 21:30:00,76.226,-25.5275,80.3869164246,7.366,-1.5474999999999999,7.5267996021,68.86,-23.98,72.9159790444,132.05,63.31,23.45,67.5133957078,7.366,-1.5474999999999999,7.5267996021,63.31,23.45,67.5133957078,132.04
2020-02-25 22:00:00,73.8025,-25.638,78.1288426271,7.1425,-1.418,7.2818974347,66.66,-24.22,70.9236490883,131.3,61.24,22.65,65.29441094,7.1425,-1.418,7.2818974347,61.24,22.65,65.29441094,131.28
2020-02-25 22:30:00,71.473,-26.8515,76.3504602557,7.203,-1.3215,7.3232213711,64.27,-25.53,69.1549983732,131.99,58.98,21.87,62.9041914343,7.203,-1.3215,7.3232213711,58.98,21.87,62.9041914343,131.99
2020-02-25 23:00:00,68.9485,-28.1745,74.482871202,7.5185,-1.5645,7.6795509309,61.43,-26.61,66.9457765658,132.95,56.38,21.5,60.3403215106,7.5185,-1.5645,7.6795509309,56.38,21.5,60.3403215106,133.22
2020-02-25 23:30:00,66.7925,-29.068,72.8435767947,7.6725,-1.548,7.8271042059,59.12,-27.52,65.211385509,134.13,54.44,21.47,58.5207185533,7.6725,-1.548,7.8271042059,54.44,21.47,58.5207185533,134.5
2020-02-26 00:00:00,65.393,-30.061,71.9715789045,7.623,-1.401,7.750672874,57.77,-28.66,64.4885144813,134.82,53.32,20.87,57.2588796607,7.623,-1.401,7.750672874,53.32,20.87,57.2588796607,135.22
2020-02-26 00:30:00,66.8825,-29.6945,73.1780850836,7.3725,-1.5045000000000002,7.5244452619,59.51,-28.19,65.8491928576,134.59,54.9,21.2,58.8510832526,7.3725,-1.5045000000000002,7.5244452619,54.9,21.2,58.8510832526,134.98
2020-02-26 01:00:00,69.591,-28.9095,75.3569271617,7.471,-1.4695,7.6141494108,62.12,-27.44,67.9105882761,133.88,57.26,21.46,61.1493188842,7.471,-1.4695,7.6141494108,57.26,21.46,61.1493188842,134.27
2020-02-26 01:30:00,69.7055,-29.023,75.5062332477,7.3655,-1.373,7.4923774096999995,62.34,-27.65,68.196760187,134.26,57.45,21.56,61.3623345384,7.3655,-1.373,7.4923774096999995,57.45,21.56,61.3623345384,134.65
2020-02-26 02:00:00,69.448,-29.281,75.3684394491,7.018,-1.461,7.1684618294,62.43,-27.82,68.3480599578,134.51,57.55,21.53,61.4454506046,7.018,-1.461,7.1684618294,57.55,21.53,61.4454506046,134.91
2020-02-26 02:30:00,68.842,-29.419,74.864534494,7.312,-1.4889999999999999,7.462068413,61.53,-27.93,67.5723745328,134.72,56.77,21.63,60.7510477276,7.312,-1.4889999999999999,7.462068413,56.77,21.63,60.7510477276,135.12
2020-02-26 03:00:00,67.719,-29.7875,73.9807955976,7.069,-1.3575,7.1981641583,60.65,-28.43,66.9827395677,134.88,56.0,21.27,59.9033630108,7.069,-1.3575,7.1981641583,56.0,21.27,59.9033630108,135.27
2020-02-26 03:30:00,67.567,-30.125,73.9784773701,7.187,-1.445,7.3308249195,60.38,-28.68,66.8452451563,135.35,55.7,21.25,59.6158745637,7.187,-1.445,7.3308249195,55.7,21.25,59.6158745637,135.73
2020-02-26 04:00:00,66.8365,-30.2285,73.3544814207,7.0465,-1.4685000000000001,7.1978923651,59.79,-28.76,66.3474317513,135.45,55.12,21.31,59.0959431772,7.0465,-1.4685000000000001,7.1978923651,55.12,21.31,59.0959431772,135.81
2020-02-26 04:30:00,65.8755,-30.1155,72.4328988823,6.9755,-1.3855,7.1117656387,58.9,-28.73,65.5333724144,135.34,54.33,21.26,58.3415503736,6.9755,-1.3855,7.1117656387,54.33,21.26,58.3415503736,135.66
2020-02-26 05:00:00,66.017,-30.2605,72.6219123216,6.787,-1.4605000000000001,6.9423648168,59.23,-28.8,65.8607083169,135.52,54.63,21.27,58.6246518113,6.787,-1.4605000000000001,6.9423648168,54.63,21.27,58.6246518113,135.82
2020-02-26 05:30:00,66.0915,-29.359,72.3189964895,6.6915,-1.389,6.8341417347,59.4,-27.97,65.6557758312,134.43,54.78,21.35,58.7934596703,6.6915,-1.389,6.8341417347,54.78,21.35,58.7934596703,134.69
2020-02-26 06:00:00,66.4145,-29.5825,72.7049524895,6.7345,-1.3525,6.8689698281,59.68,-28.23,66.0199613753,135.2,55.02,21.69,59.1409883245,6.7345,-1.3525,6.8689698281,55.02,21.69,59.1409883245,135.49
2020-02-26 06:30:00,69.211,-28.7,74.9256466172,6.781,-1.43,6.9301414848,62.43,-27.27,68.1260434782,134.66,57.45,22.21,61.5937220827,6.781,-1.43,6.9301414848,57.45,22.21,61.5937220827,134.92
2020-02-26 07:00:00,71.745,-27.615,76.8760902362,7.035,-1.365,7.1662019229,64.71,-26.25,69.8315587682,133.94,59.48,22.59,63.6252976417,7.035,-1.365,7.1662019229,59.48,22.59,63.6252976417,134.14
2020-02-26 07:30:00,72.9415,-26.6485,77.6569699029,6.5115,-1.2285,6.6263749139,66.43,-25.42,71.1275003075,132.99,61.06,22.78,65.1709444461,6.5115,-1.2285,6.6263749139,61.06,22.78,65.1709444461,133.15
2020-02-26 08:00:00,72.812,-27.121,77.6990089062,8.252,-1.471,8.3820847645,64.56,-25.65,69.4688138664,133.26,59.37,22.68,63.5545379969,8.252,-1.471,8.3820847645,59.37,22.68,63.5545379969,133.38
2020-02-26 08:30:00,72.4375,-27.068,77.3296064276,12.3775,-1.658,12.4880531009,60.06,-25.41,65.2140452663,133.2,55.33,22.8,59.8435368273,12.3775,-1.658,12.4880531009,55.33,22.8,59.8435368273,133.31
2020-02-26 09:00:00,70.0905,-27.4825,75.2858950701,23.0905,-2.4125,23.2161871654,47.0,-25.07,53.2682353753,133.36,43.51,23.21,49.3135295837,23.0905,-2.4125,23.2161871654,43.51,23.21,49.3135295837,133.44
2020-02-26 09:30:00,70.196,-27.7845,75.4947472097,26.056,-3.1045,26.2402945153,44.14,-24.68,50.5711577878,133.36,40.82,23.47,47.0862325951,26.056,-3.1045,26.2402945153,40.82,23.47,47.0862325951,133.4
2020-02-26 10:00:00,68.7585,-27.916,74.209395485,29.8285,-4.396,30.1506920028,38.93,-23.52,45.4833518993,133.36,36.07,24.46,43.5813779039,29.8285,-4.396,30.1506920028,36.07,24.46,43.5813779039,133.44
2020-02-26 10:30:00,66.025,-28.2235,71.8043632187,43.275,-6.4135,43.7476697351,22.75,-21.81,31.5156881569,133.18,21.37,25.84,33.5318132525,43.275,-6.4135,43.7476697351,21.37,25.84,33.5318132525,133.21
2020-02-26 11:00:00,65.2295,-27.0535,70.61713342030001,46.7495,-7.1235,47.2891108237,18.48,-19.93,27.1793175043,132.83,17.47,27.36,32.4618314332,46.7495,-7.1235,47.2891108237,17.47,27.36,32.4618314332,132.85
2020-02-26 11:30:00,64.753,-27.6495,70.4091319308,42.683,-6.5095,43.1765223154,22.07,-21.14,30.5611599911,133.09,20.8,26.35,33.5702621378,42.683,-6.5095,43.1765223154,20.8,26.35,33.5702621378,133.09
2020-02-26 12:00:00,66.4665,-27.734,72.0206246727,39.5765,-6.474,40.1025189764,26.89,-21.26,34.2791438049,133.09,25.18,26.26,36.3815887504,39.5765,-6.474,40.1025189764,25.18,26.26,36.3815887504,133.09
2020-02-26 12:30:00,65.2955,-27.4945,70.8480758419,42.4255,-6.4445,42.9121734535,22.87,-21.05,31.0827830157,133.09,21.52,26.41,34.0675578814,42.4255,-6.4445,42.9121734535,21.52,26.41,34.0675578814,133.02
2020-02-26 13:00:00,63.9445,-27.2405,69.5049920545,48.8245,-7.4505,49.3896927557,15.12,-19.79,24.9049894599,132.85,14.46,27.42,30.999161279,48.8245,-7.4505,49.3896927557,14.46,27.42,30.999161279,132.8
2020-02-26 13:30:00,63.589,-27.812,69.4051025862,45.099,-6.692,45.5927918097,18.49,-21.12,28.0701710005,133.25,17.55,26.44,31.7344623399,45.099,-6.692,45.5927918097,17.55,26.44,31.7344623399,133.2
2020-02-26 14:00:00,62.8525,-27.014,68.4119357441,48.7525,-6.594,49.1964134084,14.1,-20.42,24.815043824299998,133.48,13.54,27.25,30.4285080147,48.7525,-6.594,49.1964134084,13.54,27.25,30.4285080147,133.43
2020-02-26 14:30:00,62.7455,-27.5585,68.5307864576,45.6055,-5.5285,45.9393724652,17.14,-22.03,27.9123718089,133.74,16.39,26.04,30.7687130053,45.6055,-5.5285,45.9393724652,16.39,26.04,30.7687130053,133.69
2020-02-26 15:00:00,63.7415,-27.736,69.5144914262,35.4815,-4.5760000000000005,35.7753632861,28.26,-23.16,36.537832448,133.43,26.49,24.92,36.3693071147,35.4815,-4.5760000000000005,35.7753632861,26.49,24.92,36.3693071147,133.38
2020-02-26 15:30:00,65.908,-28.172,71.6765376396,29.048,-3.672,29.279171573,36.86,-24.5,44.2595707164,133.64,34.25,23.85,41.7358958212,29.048,-3.672,29.279171573,34.25,23.85,41.7358958212,133.59
2020-02-26 16:00:00,67.9825,-28.098,73.5603011838,21.5725,-2.648,21.7344118911,46.41,-25.45,52.9300538447,133.71,42.93,23.1,48.7503323066,21.5725,-2.648,21.7344118911,42.93,23.1,48.7503323066,133.65
2020-02-26 16:30:00,70.816,-27.5795,75.9969385979,13.896,-1.7195,14.0019818686,56.92,-25.86,62.5190051104,133.83,52.47,22.83,57.2215850881,13.896,-1.7195,14.0019818686,52.47,22.83,57.2215850881,133.77
2020-02-26 17:00:00,73.253,-26.9185,78.0423452444,8.163,-1.1785,8.2476318571,65.09,-25.74,69.9946833695,133.74,59.89,22.89,64.1152415577,8.163,-1.1785,8.2476318571,59.89,22.89,64.1152415577,133.68
2020-02-26 17:30:00,75.015,-26.0805,79.4194101291,3.875,-0.5905,3.919734079,71.14,-25.49,75.5687746361,133.34,65.37,22.89,69.2617426867,3.875,-0.5905,3.919734079,65.37,22.89,69.2617426867,133.27
2020-02-26 18:00:00,78.018,-24.6885,81.8311087316,2.208,-0.5885,2.2850812349,75.81,-24.1,79.5485141282,132.82,69.61,23.9,73.5986555584,2.208,-0.5885,2.2850812349,69.61,23.9,73.5986555584,132.76
2020-02-26 18:30:00,80.5475,-23.761,83.9790740438,1.8175,-0.651,1.9305717417000001,78.73,-23.11,82.0517214932,132.44,72.25,24.51,76.2941845752,1.8175,-0.651,1.9305717417000001,72.25,24.51,76.2941845752,132.39
2020-02-26 19:00:00,80.308,-23.727,83.7397479874,1.6480000000000001,-0.667,1.7778619181000002,78.66,-23.06,81.9704776124,132.1,72.2,24.3,76.1795904426,1.6480000000000001,-0.667,1.7778619181000002,72.2,24.3,76.1795904426,132.05
2020-02-26 19:30:00,79.112,-24.4845,82.8142456601,2.102,-0.7145,2.2201158191,77.01,-23.77,80.594993641,132.23,70.69,23.66,74.5444276925,2.102,-0.7145,2.2201158191,70.69,23.66,74.5444276925,132.28
2020-02-26 20:00:00,78.9955,-24.9205,82.8330872327,1.9255,-1.1705,2.2533576059,77.07,-23.75,80.6464345151,132.28,70.77,23.77,74.6552462992,1.9255,-1.1705,2.2533576059,70.77,23.77,74.6552462992,132.28
2020-02-26 20:30:00,76.8725,-25.794,81.0845958999,1.9525000000000001,-1.184,2.2834430691,74.92,-24.61,78.8584713268,132.32,68.9,23.06,72.6565454725,1.9525000000000001,-1.184,2.2834430691,68.9,23.06,72.6565454725,132.43
2020-02-26 21:00:00,74.6155,-26.3265,79.1236844598,2.4755000000000003,-1.1265,2.7197614785,72.14,-25.2,76.4147865272,131.65,66.33,22.01,69.88640068,2.4755000000000003,-1.1265,2.7197614785,66.33,22.01,69.88640068,131.87
2020-02-26 21:30:00,72.726,-26.232,77.3122816893,3.116,-1.172,3.3291200038,69.61,-25.06,73.9834826161,131.11,63.98,21.77,67.5823445879,3.116,-1.172,3.3291200038,63.98,21.77,67.5823445879,131.33
2020-02-26 22:00:00,70.666,-27.165,75.7074684625,2.446,-1.215,2.7311428011,68.22,-25.95,72.9888409279,131.33,62.76,21.04,66.1928938784,2.446,-1.215,2.7311428011,62.76,21.04,66.1928938784,131.48
2020-02-26 22:30:00,69.4265,-27.551,74.6933497927,1.6665,-1.461,2.2162453046,67.76,-26.09,72.6092673149,131.58,62.36,21.1,65.8329674251,1.6665,-1.461,2.2162453046,62.36,21.1,65.8329674251,131.71
2020-02-26 23:00:00,67.4355,-28.0755,73.0464260625,1.2855,-1.6555,2.095993917,66.15,-26.42,71.2308844533,131.81,60.87,21.0,64.390658484,1.2855,-1.6555,2.095993917,60.87,21.0,64.390658484,131.95
2020-02-26 23:30:00,65.116,-29.352,71.4257191773,0.6960000000000001,-1.662,1.8018490503,64.42,-27.69,70.1189881558,132.66,59.34,20.29,62.7129946662,0.6960000000000001,-1.662,1.8018490503,59.34,20.29,62.7129946662,132.74
2020-02-27 00:00:00,63.694,-29.9925,70.4022420968,0.544,-1.6825,1.7682596670000001,63.15,-28.31,69.2053364994,132.98,58.17,19.96,61.4991910516,0.544,-1.6825,1.7682596670000001,58.17,19.96,61.4991910516,133.11
2020-02-27 00:30:00,64.7815,-29.925,71.3592906863,0.6915,-1.725,1.8584394663000001,64.09,-28.2,70.0197693512,132.82,59.02,19.98,62.3101982022,0.6915,-1.725,1.8584394663000001,59.02,19.98,62.3101982022,133.0
2020-02-27 01:00:00,67.4175,-29.3035,73.5106415324,0.7975,-1.7535,1.9263355108,66.62,-27.55,72.0917949562,132.41,61.32,20.4,64.6243174045,0.7975,-1.7535,1.9263355108,61.32,20.4,64.6243174045,132.6
2020-02-27 01:30:00,67.9715,-29.4645,74.0829371212,0.7315,-1.7245,1.8732304983999999,67.24,-27.74,72.7373714125,132.54,61.87,20.28,65.1089494617,0.7315,-1.7245,1.8732304983999999,61.87,20.28,65.1089494617,132.71
2020-02-27 02:00:00,67.172,-29.601,73.4050187998,0.722,-1.7309999999999999,1.8755385893,66.45,-27.87,72.057889228,132.73,61.19,20.31,64.4725693609,0.722,-1.7309999999999999,1.8755385893,61.19,20.31,64.4725693609,132.8
2020-02-27 02:30:00,66.7315,-29.6535,73.0234424997,0.6415000000000001,-1.6635,1.782906195,66.09,-27.99,71.7727538834,132.86,60.92,20.32,64.2195359684,0.6415000000000001,-1.6635,1.782906195,60.92,20.32,64.2195359684,132.72
2020-02-27 03:00:00,65.903,-30.063,72.4361054861,0.613,-1.693,1.8005604683,65.29,-28.37,71.187365452,132.99,60.15,20.01,63.3910293338,0.613,-1.693,1.8005604683,60.15,20.01,63.3910293338,132.79
2020-02-27 03:30:00,65.8865,-30.4445,72.5802897659,0.6765,-1.7845,1.9084267081,65.21,-28.66,71.2301881227,133.46,60.04,19.91,63.2551159986,0.6765,-1.7845,1.9084267081,60.04,19.91,63.2551159986,133.21
2020-02-27 04:00:00,65.0635,-30.6975,71.9416120093,0.8635,-1.8975,2.0847394322,64.2,-28.8,70.3639112045,133.74,59.12,20.03,62.4209524118,0.8635,-1.8975,2.0847394322,59.12,20.03,62.4209524118,133.53
2020-02-27 04:30:00,64.7195,-30.6785,71.6225107246,1.3695,-1.9485000000000001,2.3816344178,63.35,-28.73,69.5603004594,133.55,58.34,19.98,61.6664900898,1.3695,-1.9485000000000001,2.3816344178,58.34,19.98,61.6664900898,133.36
2020-02-27 05:00:00,64.02,-30.946,71.1070693813,2.56,-1.986,3.2400302468,61.46,-28.96,67.9412481487,133.75,56.61,19.84,59.9859791951,2.56,-1.986,3.2400302468,56.61,19.84,59.9859791951,133.44
2020-02-27 05:30:00,64.009,-30.3905,70.8571419918,2.629,-2.0105,3.3096451849,61.38,-28.38,67.6234338081,133.13,56.56,20.1,60.0253579748,2.629,-2.0105,3.3096451849,56.56,20.1,60.0253579748,132.82
2020-02-27 06:00:00,64.942,-30.047,71.5561707542,2.212,-1.927,2.9336450024,62.73,-28.12,68.7443619506,133.2,57.78,20.31,61.2456080058,2.212,-1.927,2.9336450024,57.78,20.31,61.2456080058,132.96
2020-02-27 06:30:00,67.677,-28.8365,73.5643939773,1.7570000000000001,-1.9065,2.5926417512,65.92,-26.93,71.2086462447,132.69,60.63,21.17,64.2196683268,1.7570000000000001,-1.9065,2.5926417512,60.63,21.17,64.2196683268,132.5
2020-02-27 07:00:00,70.5875,-27.57,75.7806047498,2.5875,-2.01,3.2764700899,68.0,-25.56,72.6451209649,132.0,62.54,21.95,66.2801184368,2.5875,-2.01,3.2764700899,62.54,21.95,66.2801184368,131.81
2020-02-27 07:30:00,72.768,-26.9355,77.5931890326,3.338,-1.9755,3.8787683934,69.43,-24.96,73.7802581996,131.71,63.81,22.28,67.5878280462,3.338,-1.9755,3.8787683934,63.81,22.28,67.5878280462,131.53
2020-02-27 08:00:00,72.7695,-27.1005,77.6520265705,6.2895,-2.3505000000000003,6.7143622556,66.48,-24.75,70.9376691187,131.85,61.19,22.57,65.2197899414,6.2895,-2.3505000000000003,6.7143622556,61.19,22.57,65.2197899414,131.68
2020-02-27 08:30:00,72.528,-27.2815,77.4892962044,12.298,-2.7715,12.6064275768,60.23,-24.51,65.026094762,132.38,55.55,23.1,60.1615533377,12.298,-2.7715,12.6064275768,55.55,23.1,60.1615533377,132.18
2020-02-27 09:00:00,71.2095,-27.4755,76.3262470615,24.1595,-3.9855,24.4860297006,47.05,-23.49,52.5878560126,132.55,43.48,23.99,49.6591431662,24.1595,-3.9855,24.4860297006,43.48,23.99,49.6591431662,132.35
2020-02-27 09:30:00,69.9745,-27.115,75.0443460578,34.5845,-5.255,34.9814617369,35.39,-21.86,41.5970155179,132.36,32.88,25.32,41.4993590312,34.5845,-5.255,34.9814617369,32.88,25.32,41.4993590312,132.15
2020-02-27 10:00:00,68.5265,-27.138,73.7044927141,42.9265,-6.408,43.4021527836,25.6,-20.73,32.9407483218,132.48,23.97,26.27,35.5622524596,42.9265,-6.408,43.4021527836,23.97,26.27,35.5622524596,132.27
2020-02-27 10:30:00,66.8165,-26.7235,71.9624216136,50.5665,-7.5835,51.1319899329,16.25,-19.14,25.1078095421,132.35,15.48,27.64,31.6796464627,50.5665,-7.5835,51.1319899329,15.48,27.64,31.6796464627,132.19
2020-02-27 11:00:00,65.9085,-26.7935,71.1464827978,51.7185,-8.3335,52.385594055,14.19,-18.46,23.2836358845,132.35,13.6,28.17,31.2811268979,51.7185,-8.3335,52.385594055,13.6,28.17,31.2811268979,132.24
2020-02-27 11:30:00,65.391,-26.628,70.6047680047,54.101,-8.878,54.8246029169,11.29,-17.75,21.0363162174,132.53,10.97,28.91,30.921335676200002,54.101,-8.878,54.8246029169,10.97,28.91,30.921335676200002,132.43
2020-02-27 12:00:00,64.4635,-26.522,69.7062358491,56.5835,-9.692,57.4075546967,7.88,-16.83,18.5834146486,132.86,7.84,29.95,30.9591359699,56.5835,-9.692,57.4075546967,7.84,29.95,30.9591359699,132.76
2020-02-27 12:30:00,64.6575,-26.6235,69.9242665925,55.3375,-9.5635,56.1578083484,9.32,-17.06,19.4398045258,132.56,9.15,29.61,30.9915246479,55.3375,-9.5635,56.1578083484,9.15,29.61,30.9915246479,132.47
2020-02-27 13:00:00,63.578,-26.3615,68.8265266176,59.418,-10.2515,60.2958703084,4.16,-16.11,16.6384404317,132.93,4.46,30.68,31.0024837715,59.418,-10.2515,60.2958703084,4.46,30.68,31.0024837715,132.84
2020-02-27 13:30:00,64.557,-27.8085,70.2916703547,49.917,-9.0085,50.7233670141,14.64,-18.8,23.8279164007,133.24,14.09,28.57,31.8555018796,49.917,-9.0085,50.7233670141,14.09,28.57,31.8555018796,133.16
2020-02-27 14:00:00,64.822,-28.153,70.6716569284,46.652,-8.433,47.4080646409,18.17,-19.72,26.8146844099,133.5,17.33,27.97,32.9036441751,46.652,-8.433,47.4080646409,17.33,27.97,32.9036441751,133.43
2020-02-27 14:30:00,65.1195,-28.7975,71.2028460562,38.9395,-6.8175,39.5317969045,26.18,-21.98,34.1835164955,134.44,24.6,26.62,36.246163935,38.9395,-6.8175,39.5317969045,24.6,26.62,36.246163935,134.36
2020-02-27 15:00:00,64.3755,-29.1285,70.6588601132,40.4355,-6.9785,41.0332684842,23.94,-22.15,32.6151207264,134.65,22.59,26.59,34.8903453695,40.4355,-6.9785,41.0332684842,22.59,26.59,34.8903453695,134.58
2020-02-27 15:30:00,65.6575,-29.45,71.959779087,33.9775,-5.77,34.4639435679,31.68,-23.68,39.5520517799,134.86,29.67,25.34,39.0182585465,33.9775,-5.77,34.4639435679,29.67,25.34,39.0182585465,134.78
2020-02-27 16:00:00,67.423,-28.925,73.3656360567,31.093,-4.835,31.4666787888,36.33,-24.09,43.5912491218,134.46,33.83,24.8,41.94650045,31.093,-4.835,31.4666787888,33.83,24.8,41.94650045,134.37
2020-02-27 16:30:00,72.0825,-28.459,77.4971063153,20.5625,-4.069,20.9612300987,51.52,-24.39,57.0016008547,133.8,47.57,24.13,53.3400581177,20.5625,-4.069,20.9612300987,47.57,24.13,53.3400581177,133.73
2020-02-27 17:00:00,75.443,-26.916,80.1006698162,11.013,-2.876,11.3823347781,64.43,-24.04,68.7687901595,133.09,59.29,24.11,64.004657643,11.013,-2.876,11.3823347781,59.29,24.11,64.004657643,133.02
2020-02-27 17:30:00,77.1755,-25.6365,81.3221244957,4.0255,-1.8465,4.4287935716,73.15,-23.79,76.921301341,132.7,67.22,24.09,71.4062777352,4.0255,-1.8465,4.4287935716,67.22,24.09,71.4062777352,132.63
2020-02-27 18:00:00,79.739,-24.6465,83.4611171939,1.199,-1.5965,1.9966004232,78.54,-23.05,81.8525143169,132.41,72.12,24.65,76.2162508918,1.199,-1.5965,1.9966004232,72.12,24.65,76.2162508918,132.33
2020-02-27 18:30:00,82.513,-23.752,85.8635701156,1.053,-1.682,1.984422586,81.46,-22.07,84.3967801519,131.96,74.76,25.23,78.902537982,1.053,-1.682,1.984422586,74.76,25.23,78.902537982,131.89
2020-02-27 19:00:00,81.9185,-24.052,85.3764566274,1.6485,-1.6920000000000002,2.3622904669,80.27,-22.36,83.3261213546,131.96,73.75,25.04,77.88494142,1.6485,-1.6920000000000002,2.3622904669,73.75,25.04,77.88494142,131.89
2020-02-27 19:30:00,80.3075,-24.93,84.0880458582,2.0675,-1.65,2.6451949361000002,78.24,-23.28,81.6299944873,132.11,71.93,24.2,75.891797317,2.0675,-1.65,2.6451949361000002,71.93,24.2,75.891797317,132.03
2020-02-27 20:00:00,78.6055,-25.544,82.6518031639,2.2755,-1.604,2.7840108207,76.33,-23.94,79.9962030349,132.27,70.1,23.67,73.9883700321,2.2755,-1.604,2.7840108207,70.1,23.67,73.9883700321,132.19
2020-02-27 20:30:00,76.6515,-26.109,80.9761219944,2.2615,-1.5190000000000001,2.7242876592,74.39,-24.59,78.3488366219,132.31,68.37,23.12,72.1733420315,2.2615,-1.5190000000000001,2.7242876592,68.37,23.12,72.1733420315,132.23
2020-02-27 21:00:00,75.1825,-26.2005,79.6170490944,1.8125,-1.6905000000000001,2.4784968227,73.37,-24.51,77.35565267,131.49,67.42,22.61,71.110255941,1.8125,-1.6905000000000001,2.4784968227,67.42,22.61,71.110255941,131.42
2020-02-27 21:30:00,74.1605,-26.027,78.5950665707,1.6305,-2.217,2.7520209392,72.53,-23.81,76.3381752467,130.8,66.65,22.72,70.4160556975,1.6305,-2.217,2.7520209392,66.65,22.72,70.4160556975,130.74
2020-02-27 22:00:00,72.086,-27.011,76.9804229464,1.706,-2.371,2.9209719273,70.38,-24.64,74.568585879,131.15,64.71,22.2,68.4121633922,1.706,-2.371,2.9209719273,64.71,22.2,68.4121633922,131.09
2020-02-27 22:30:00,70.5625,-27.562,75.7544074642,1.6625,-2.582,3.0709331237,68.9,-24.98,73.2885420786,131.52,63.32,22.15,67.082373989,1.6625,-2.582,3.0709331237,63.32,22.15,67.082373989,131.47
2020-02-27 23:00:00,68.036,-28.9065,73.922141732,2.266,-2.7265,3.5452162487,65.77,-26.18,70.7890196288,132.37,60.37,21.59,64.114467946,2.266,-2.7265,3.5452162487,60.37,21.59,64.114467946,132.31
2020-02-27 23:30:00,65.9975,-29.7905,72.4095566655,2.3775,-2.8205,3.6888652049,63.62,-26.97,69.1005448604,133.1,58.4,21.38,62.1905491212,2.3775,-2.8205,3.6888652049,58.4,21.38,62.1905491212,133.02
2020-02-28 00:00:00,64.9695,-30.802,71.901315247,2.5995,-2.8120000000000003,3.8294574355,62.37,-27.99,68.3626871912,133.67,57.28,20.78,60.9328056141,2.5995,-2.8120000000000003,3.8294574355,57.28,20.78,60.9328056141,133.6
2020-02-28 00:30:00,65.945,-30.704,72.7425504158,3.535,-2.864,4.5495847063,62.41,-27.84,68.3379374872,133.5,57.35,20.85,61.0224958519,3.535,-2.864,4.5495847063,57.35,20.85,61.0224958519,133.43
