Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-02-28 01:00:00,68.1945,-30.5175,74.711496013,3.4845,-2.8675,4.5126817415,64.71,-27.65,70.3697847091,133.21,59.49,20.89,63.0511871419,3.4845,-2.8675,4.5126817415,59.49,20.89,63.0511871419,133.15
2020-02-28 01:30:00,68.254,-30.551,74.7794899488,3.324,-2.711,4.28934692,64.93,-27.84,70.6468010599,133.37,59.63,20.76,63.1404347467,3.324,-2.711,4.28934692,59.63,20.76,63.1404347467,133.3
2020-02-28 02:00:00,67.817,-30.592,74.3976878203,4.317,-2.832,5.1630139454,63.5,-27.76,69.3027243332,133.57,58.29,21.01,61.960827948,4.317,-2.832,5.1630139454,58.29,21.01,61.960827948,133.53
2020-02-28 02:30:00,67.2965,-30.91,74.0557020914,5.4165,-2.89,6.1392647972,61.88,-28.02,67.9283063237,133.86,56.81,20.92,60.5394293003,5.4165,-2.89,6.1392647972,56.81,20.92,60.5394293003,133.82
2020-02-28 03:00:00,66.6675,-31.191,73.6032202913,5.6275,-2.951,6.354302263,61.04,-28.24,67.2560718449,134.12,56.07,20.81,59.8071985634,5.6275,-2.951,6.354302263,56.07,20.81,59.8071985634,134.13
2020-02-28 03:30:00,65.5165,-31.952,72.8926750521,6.1265,-2.922,6.7876421716,59.39,-29.03,66.1053174866,134.53,54.59,20.36,58.2631761922,6.1265,-2.922,6.7876421716,54.59,20.36,58.2631761922,134.64
2020-02-28 04:00:00,64.6555,-31.7745,72.0413251579,6.0555,-2.9745,6.7466088148,58.6,-28.8,65.2947164784,134.56,53.89,20.7,57.728867129,6.0555,-2.9745,6.7466088148,53.89,20.7,57.728867129,134.72
2020-02-28 04:30:00,64.3485,-31.9745,71.854701325,6.3485,-2.9445,6.9981092089,58.0,-29.03,64.8593933058,134.56,53.31,20.41,57.0834844767,6.3485,-2.9445,6.9981092089,53.31,20.41,57.0834844767,134.8
2020-02-28 05:00:00,64.1605,-31.871,71.6402847653,7.2705,-3.051,7.8847175758,56.89,-28.82,63.7735407516,134.19,52.29,20.38,56.1211947485,7.2705,-3.051,7.8847175758,52.29,20.38,56.1211947485,134.46
2020-02-28 05:30:00,65.517,-31.2935,72.6068896955,7.527,-3.4735,8.289808879,57.99,-27.82,64.3179018625,133.67,53.27,20.98,57.2525396817,7.527,-3.4735,8.289808879,53.27,20.98,57.2525396817,134.0
2020-02-28 06:00:00,66.387,-30.7245,73.1520927196,7.497,-3.6045,8.3184992186,58.89,-27.12,64.8346088135,133.39,54.09,21.38,58.1621225541,7.497,-3.6045,8.3184992186,54.09,21.38,58.1621225541,133.61
2020-02-28 06:30:00,69.286,-29.5455,75.3225488566,7.406,-3.7055,8.2812780566,61.88,-25.84,67.0584819393,133.44,56.88,22.7,61.242341562,7.406,-3.7055,8.2812780566,56.88,22.7,61.242341562,133.79
2020-02-28 07:00:00,72.221,-29.014,77.8311315413,7.421,-3.694,8.2895643432,64.8,-25.32,69.5711319442,133.91,59.56,23.47,64.0174546511,7.421,-3.694,8.2895643432,59.56,23.47,64.0174546511,134.11
2020-02-28 07:30:00,75.604,-27.2285,80.3576756026,7.144,-3.6885,8.0400104633,68.46,-23.54,72.3940826311,132.61,62.91,24.15,67.3861306205,7.144,-3.6885,8.0400104633,62.91,24.15,67.3861306205,132.77
2020-02-28 08:00:00,76.649,-26.7065,81.1683826576,5.629,-3.5465,6.6530672062,71.02,-23.16,74.7009103024,132.84,65.26,24.62,69.7496379919,5.629,-3.5465,6.6530672062,65.26,24.62,69.7496379919,132.94
2020-02-28 08:30:00,78.106,-26.3225,82.4222132817,5.396,-3.4925,6.4276257086,72.71,-22.83,76.2099271749,133.05,66.81,24.98,71.3272493511,5.396,-3.4925,6.4276257086,66.81,24.98,71.3272493511,133.35
2020-02-28 09:00:00,79.046,-25.538,83.0690048093,6.856,-3.518,7.7059107184,72.19,-22.02,75.4736808431,132.84,66.33,25.61,71.1023276694,6.856,-3.518,7.7059107184,66.33,25.61,71.1023276694,133.09
2020-02-28 09:30:00,79.353,-24.987,83.1940429238,7.023,-3.487,7.841026591,72.33,-21.5,75.4577954886,132.64,66.45,26.06,71.3773500489,7.023,-3.487,7.841026591,66.45,26.06,71.3773500489,132.37
2020-02-28 10:00:00,78.9365,-25.2285,82.8700684475,8.3265,-3.4985,9.0316169372,70.61,-21.73,73.8780413926,132.86,64.9,25.89,69.8734720763,8.3265,-3.4985,9.0316169372,64.9,25.89,69.8734720763,132.4
2020-02-28 10:30:00,78.342,-25.553,82.404033718,9.912,-3.723,10.5881288715,68.43,-21.83,71.8276673713,132.86,62.94,25.9,68.0606611781,9.912,-3.723,10.5881288715,62.94,25.9,68.0606611781,132.44
2020-02-28 11:00:00,78.279,-25.351,82.2816810839,9.909,-3.751,10.5952008947,68.37,-21.6,71.7008849318,132.86,62.87,26.08,68.0646993676,9.909,-3.751,10.5952008947,62.87,26.08,68.0646993676,132.24
2020-02-28 11:30:00,78.2615,-25.6075,82.3444378115,11.2915,-3.8575,11.9322369445,66.97,-21.75,70.4133751499,132.93,61.6,25.93,66.8350574175,11.2915,-3.8575,11.9322369445,61.6,25.93,66.8350574175,132.43
2020-02-28 12:00:00,78.182,-25.717,82.3030328299,10.922,-3.907,11.5997729719,67.26,-21.81,70.7077343718,132.93,61.88,25.9,67.0816249058,10.922,-3.907,11.5997729719,61.88,25.9,67.0816249058,132.43
2020-02-28 12:30:00,79.067,-25.218,82.9911923821,11.977,-3.968,12.6171927543,67.09,-21.25,70.3749287744,132.86,61.77,26.41,67.1790220232,11.977,-3.968,12.6171927543,61.77,26.41,67.1790220232,132.36
2020-02-28 13:00:00,79.8305,-25.1375,83.6946989749,11.8905,-3.9375,12.5254898707,67.94,-21.2,71.1708058125,132.89,62.51,26.46,67.879538154,11.8905,-3.9375,12.5254898707,62.51,26.46,67.879538154,132.48
2020-02-28 13:30:00,80.002,-24.772,83.7494596281,12.042,-3.9619999999999997,12.677034669,67.96,-20.81,71.0747332039,132.85,62.48,26.79,67.9812805116,12.042,-3.9619999999999997,12.677034669,62.48,26.79,67.9812805116,132.53
2020-02-28 14:00:00,79.201,-24.966,83.0427574024,12.731,-4.016,13.3494051178,66.47,-20.95,69.6933526242,132.95,61.12,26.73,66.7094243717,12.731,-4.016,13.3494051178,61.12,26.73,66.7094243717,132.53
2020-02-28 14:30:00,79.6345,-24.7555,83.3935751152,12.4545,-3.9655,13.0705684842,67.18,-20.79,70.3233709374,133.02,61.75,26.92,67.3628154103,12.4545,-3.9655,13.0705684842,61.75,26.92,67.3628154103,132.46
2020-02-28 15:00:00,79.98,-24.5645,83.6672878744,11.88,-3.8545,12.4896585322,68.1,-20.71,71.1794499838,133.16,62.59,27.08,68.1970270613,11.88,-3.8545,12.4896585322,62.59,27.08,68.1970270613,132.6
2020-02-28 15:30:00,79.824,-24.436,83.4804712014,11.354,-3.786,11.968588555,68.47,-20.65,71.5161757926,132.82,62.92,26.93,68.4408598719,11.354,-3.786,11.968588555,62.92,26.93,68.4408598719,132.26
2020-02-28 16:00:00,80.206,-24.002,83.7203585754,10.386,-3.762,11.0463405705,69.82,-20.24,72.6944977285,132.17,64.15,26.95,69.5810678274,10.386,-3.762,11.0463405705,64.15,26.95,69.5810678274,131.62
2020-02-28 16:30:00,81.681,-23.727,85.0573705801,10.151,-3.717,10.8101290464,71.53,-20.01,74.2761132532,132.09,65.7,27.05,71.050633354,10.151,-3.717,10.8101290464,65.7,27.05,71.050633354,131.79
2020-02-28 17:00:00,82.691,-23.458,85.9539367627,9.351,-3.668,10.044671473,73.34,-19.79,75.9631469859,131.99,67.35,27.24,72.6501211286,9.351,-3.668,10.044671473,67.35,27.24,72.6501211286,131.65
2020-02-28 17:30:00,84.3905,-22.756,87.404759746,8.5305,-3.516,9.226683383,75.86,-19.24,78.2618502209,131.76,69.61,27.64,74.8967402495,8.5305,-3.516,9.226683383,69.61,27.64,74.8967402495,131.42
2020-02-28 18:00:00,85.8305,-22.048,88.6170922241,8.1305,-3.488,8.8470997649,77.7,-18.56,79.8859411912,131.45,71.39,28.08,76.7138742341,8.1305,-3.488,8.8470997649,71.39,28.08,76.7138742341,131.15
2020-02-28 18:30:00,87.389,-21.404,89.9720430856,7.849,-3.574,8.6244000951,79.54,-17.83,81.5139282577,131.29,73.03,28.61,78.434131601,7.849,-3.574,8.6244000951,73.03,28.61,78.434131601,131.01
2020-02-28 19:00:00,87.0665,-21.6865,89.7266944922,7.6765,-3.5865,8.4729944235,79.39,-18.1,81.4271582459,131.5,72.83,28.41,78.1750407739,7.6765,-3.5865,8.4729944235,72.83,28.41,78.1750407739,131.15
2020-02-28 19:30:00,84.8255,-22.9085,87.864468487,7.9855,-3.7085,8.8046114338,76.84,-19.2,79.202434306,131.84,70.54,27.65,75.7655205222,7.9855,-3.7085,8.8046114338,70.54,27.65,75.7655205222,131.46
2020-02-28 20:00:00,82.8885,-23.7435,86.2221388305,7.6485,-3.6835,8.4892711407,75.24,-20.06,77.8682297218,132.18,69.08,27.06,74.1909024072,7.6485,-3.6835,8.4892711407,69.08,27.06,74.1909024072,131.81
2020-02-28 20:30:00,80.793,-24.609,84.4577511541,8.213,-3.729,9.0199118621,72.58,-20.88,75.5237101843,132.52,66.67,26.57,71.769448932,8.213,-3.729,9.0199118621,66.67,26.57,71.769448932,132.17
2020-02-28 21:00:00,79.063,-25.0645,82.940865255,8.453,-3.7545,9.2492961489,70.61,-21.31,73.7555977537,132.15,64.92,25.91,69.8994599407,8.453,-3.7545,9.2492961489,64.92,25.91,69.8994599407,131.77
2020-02-28 21:30:00,77.8155,-24.63,81.6203953694,8.6355,-3.7,9.3947783502,69.18,-20.93,72.2768102506,131.07,63.58,25.45,68.4844427589,8.6355,-3.7,9.3947783502,63.58,25.45,68.4844427589,130.34
2020-02-28 22:00:00,76.1985,-24.725,80.1095314382,8.7385,-3.755,9.511120189,67.46,-20.97,70.6441257289,130.93,62.02,25.31,66.9856439844,8.7385,-3.755,9.511120189,62.02,25.31,66.9856439844,130.34
2020-02-28 22:30:00,74.5165,-25.311,78.6978747696,8.7665,-3.821,9.5630310702,65.75,-21.49,69.1728458284,131.72,60.42,25.4,65.5418675352,8.7665,-3.821,9.5630310702,60.42,25.4,65.5418675352,131.08
2020-02-28 23:00:00,72.508,-26.502,77.1995211643,8.738,-3.852,9.5493742203,63.77,-22.65,67.67300348,133.0,58.71,25.16,63.8740142781,8.738,-3.852,9.5493742203,58.71,25.16,63.8740142781,132.49
2020-02-28 23:30:00,70.6125,-27.7595,75.8730188967,8.6825,-3.7595,9.461482257,61.93,-24.0,66.4178055946,133.67,57.17,24.4,62.1592221637,8.6825,-3.7595,9.461482257,57.17,24.4,62.1592221637,133.26
2020-02-29 00:00:00,69.701,-27.654,74.9864862292,8.781,-3.724,9.5380363283,60.92,-23.93,65.4514423065,133.19,56.24,24.07,61.1743614597,8.781,-3.724,9.5380363283,56.24,24.07,61.1743614597,132.65
2020-02-29 00:30:00,70.421,-26.44,75.2209468233,8.541,-3.71,9.3119697701,61.88,-22.73,65.9225856592,131.44,57.01,23.95,61.8364180722,8.541,-3.71,9.3119697701,57.01,23.95,61.8364180722,130.71
2020-02-29 01:00:00,73.3475,-29.8175,79.1766320482,8.1375,-3.6675,8.9257751764,65.21,-26.15,70.2578579235,131.37,59.57,27.82,65.7460059623,8.1375,-3.6675,8.9257751764,59.57,27.82,65.7460059623,130.62
2020-02-29 01:30:00,73.4715,-32.9105,80.5056663999,7.3415,-3.5305,8.1462907203,66.13,-29.38,72.3627065552,131.78,60.09,30.59,67.4281558401,7.3415,-3.5305,8.1462907203,60.09,30.59,67.4281558401,131.34
2020-02-29 02:00:00,72.8455,-33.283,80.0888566484,6.6655,-3.503,7.5299335488,66.18,-29.78,72.5716253091,132.25,60.15,30.65,67.5088512715,6.6655,-3.503,7.5299335488,60.15,30.65,67.5088512715,131.84
2020-02-29 02:30:00,72.4685,-33.2865,79.7475678281,5.0785,-3.2965,6.0545911918,67.39,-29.99,73.761861419,132.21,61.21,30.5,68.3879675089,5.0785,-3.2965,6.0545911918,61.21,30.5,68.3879675089,131.8
2020-02-29 03:00:00,72.105,-33.4745,79.4963720886,6.115,-3.4045,6.9988459942,65.99,-30.07,72.5181701369,132.51,59.98,30.67,67.3665295232,6.115,-3.4045,6.9988459942,59.98,30.67,67.3665295232,132.14
2020-02-29 03:30:00,70.4045,-34.0085,78.1880533873,6.6045,-3.5185,7.4832654971,63.8,-30.49,70.7112445089,132.39,58.01,30.35,65.469707499,6.6045,-3.5185,7.4832654971,58.01,30.35,65.469707499,132.08
2020-02-29 04:00:00,69.4875,-34.204,77.449507889,6.9875,-3.574,7.8484796139,62.5,-30.63,69.60206103269999,132.52,56.87,30.31,64.4429437565,6.9875,-3.574,7.8484796139,56.87,30.31,64.4429437565,132.22
2020-02-29 04:30:00,68.895,-34.0175,76.8356123894,6.845,-3.6075,7.737446688,62.05,-30.41,69.1011620742,132.24,56.48,30.36,64.1226948903,6.845,-3.6075,7.737446688,56.48,30.36,64.1226948903,131.98
2020-02-29 05:00:00,68.3565,-34.2495,76.4567808798,6.4665,-3.5695,7.3862678329,61.89,-30.68,69.0770186097,132.52,56.4,30.4,64.0712103834,6.4665,-3.5695,7.3862678329,56.4,30.4,64.0712103834,132.43
2020-02-29 05:30:00,68.305,-33.943,76.2738505256,5.195,-3.173,6.0873601832,63.11,-30.77,70.2115731201,132.27,57.43,30.12,64.8492043128,5.195,-3.173,6.0873601832,57.43,30.12,64.8492043128,132.24
2020-02-29 06:00:00,68.469,-33.7775,76.3473867742,7.479,-3.4375,8.2311510283,60.99,-30.34,68.1197159419,132.56,55.5,30.72,63.4347570343,7.479,-3.4375,8.2311510283,55.5,30.72,63.4347570343,132.57
2020-02-29 06:30:00,69.9125,-33.4885,77.5192704332,7.7425,-3.4185,8.463595483,62.17,-30.07,69.0602186501,132.44,56.53,30.76,64.3569615504,7.7425,-3.4185,8.463595483,56.53,30.76,64.3569615504,132.36
2020-02-29 07:00:00,71.2295,-34.0255,78.9390671373,6.9895,-3.3355,7.7445897567,64.24,-30.69,71.1944780162,133.54,58.41,31.2,66.2206017792,6.9895,-3.3355,7.7445897567,58.41,31.2,66.2206017792,133.64
2020-02-29 07:30:00,72.1125,-33.4905,79.509912882,5.7925,-3.0405,6.541994841,66.32,-30.45,72.9763310944,133.13,60.29,31.06,67.8204076956,5.7925,-3.0405,6.541994841,60.29,31.06,67.8204076956,133.16
2020-02-29 08:00:00,72.1755,-33.5755,79.6028705544,7.8955,-3.3055,8.5595122817,64.28,-30.27,71.0506249093,132.98,58.45,31.13,66.2229522145,7.8955,-3.3055,8.5595122817,58.45,31.13,66.2229522145,132.93
2020-02-29 08:30:00,73.38,-33.3675,80.6102627229,11.98,-3.5575,12.4970479014,61.4,-29.81,68.2539090456,132.92,55.87,31.46,64.1185503579,11.98,-3.5575,12.4970479014,55.87,31.46,64.1185503579,132.93
2020-02-29 09:00:00,75.232,-32.6975,82.0303622462,11.292,-3.4675000000000002,11.8124011213,63.94,-29.23,70.3044557621,132.61,58.14,31.7,66.2204620944,11.292,-3.4675000000000002,11.8124011213,58.14,31.7,66.2204620944,132.61
2020-02-29 09:30:00,72.952,-32.8905,80.023617103,32.762,-5.4505,33.2122958293,40.19,-27.44,48.6640493588,132.53,36.92,33.05,49.5518808927,32.762,-5.4505,33.2122958293,36.92,33.05,49.5518808927,132.5
2020-02-29 10:00:00,71.961,-33.074,79.1976956546,39.481,-6.554,40.0212977926,32.48,-26.52,41.9316205268,133.22,30.06,34.34,45.6381331783,39.481,-6.554,40.0212977926,30.06,34.34,45.6381331783,133.18
2020-02-29 10:30:00,70.5645,-32.4485,77.6675853397,47.8445,-7.9385,48.4986181504,22.72,-24.51,33.4206298564,132.44,21.38,35.52,41.4581089776,47.8445,-7.9385,48.4986181504,21.38,35.52,41.4581089776,132.38
2020-02-29 11:00:00,71.1025,-32.581,78.2118090013,48.7225,-8.401,49.4414684981,22.38,-24.18,32.9474854883,132.56,21.07,35.83,41.56601737,48.7225,-8.401,49.4414684981,21.07,35.83,41.56601737,132.49
2020-02-29 11:30:00,68.4785,-32.6465,75.8623683027,56.4885,-9.7065,57.3163744012,11.99,-22.94,25.8844296827,133.98,11.78,38.11,39.8891025219,56.4885,-9.7065,57.3163744012,11.78,38.11,39.8891025219,133.91
2020-02-29 12:00:00,67.532,-33.097,75.2062659158,59.752,-10.457,60.6601216039,7.78,-22.64,23.939465324,134.57,8.02,38.8,39.6202019177,59.752,-10.457,60.6601216039,8.02,38.8,39.6202019177,134.5
2020-02-29 12:30:00,66.543,-32.5255,74.0667199169,64.333,-11.2455,65.3084692766,2.21,-21.28,21.394450215,134.57,3.05,40.08,40.1958816298,64.333,-11.2455,65.3084692766,3.05,40.08,40.1958816298,134.5
2020-02-29 13:00:00,70.8365,-33.5535,78.3814205951,45.6065,-8.2335,46.3437521625,25.23,-25.32,35.7443044414,134.15,23.58,36.19,43.194125758,45.6065,-8.2335,46.3437521625,23.58,36.19,43.194125758,134.08
2020-02-29 13:30:00,70.207,-33.417,77.7542200655,45.797,-8.817,46.6380177323,24.41,-24.6,34.6555637669,134.47,22.88,37.08,43.5708710035,45.797,-8.817,46.6380177323,22.88,37.08,43.5708710035,134.63
2020-02-29 14:00:00,69.2245,-34.096,77.1658513609,49.6745,-8.856,50.4577514982,19.55,-25.24,31.9258531601,134.7,18.53,36.67,41.0858832204,49.6745,-8.856,50.4577514982,18.53,36.67,41.0858832204,134.73
2020-02-29 14:30:00,68.354,-33.9425,76.3175118977,48.114,-8.4825,48.8560109122,20.24,-25.46,32.5249012297,134.04,19.13,36.01,40.7759365312,48.114,-8.4825,48.8560109122,19.13,36.01,40.7759365312,133.97
2020-02-29 15:00:00,72.6505,-34.939,80.6153141236,29.7705,-5.309,30.240174458,42.88,-29.63,52.1213132989,134.37,39.39,32.62,51.143293793,29.7705,-5.309,30.240174458,39.39,32.62,51.143293793,134.31
2020-02-29 15:30:00,69.925,-34.7095,78.0657095993,40.685,-6.9095,41.2675467559,29.24,-27.8,40.3462216323,134.12,27.22,33.98,43.5381304146,40.685,-6.9095,41.2675467559,27.22,33.98,43.5381304146,134.19
2020-02-29 16:00:00,74.1065,-34.745,81.8473479549,19.2465,-4.535,19.7735678938,54.86,-30.21,62.6279785719,134.45,50.19,32.4,59.7394015705,19.2465,-4.535,19.7735678938,50.19,32.4,59.7394015705,134.48
2020-02-29 16:30:00,77.3955,-34.2925,84.6524599554,12.5955,-3.8025,13.1569611423,64.8,-30.49,71.6148036372,134.71,59.06,32.45,67.3875812001,12.5955,-3.8025,13.1569611423,59.06,32.45,67.3875812001,134.66
2020-02-29 17:00:00,80.786,-32.8115,87.195024676,9.836,-3.5415,10.4541435924,70.95,-29.27,76.75047491710001,134.52,64.49,33.35,72.60291041,9.836,-3.5415,10.4541435924,64.49,33.35,72.60291041,134.44
2020-02-29 17:30:00,83.4615,-31.744,89.2944764151,6.7415,-3.364,7.5342098624,76.72,-28.38,81.800872856,133.94,69.67,33.68,77.3837922307,6.7415,-3.364,7.5342098624,69.67,33.68,77.3837922307,133.87
2020-02-29 18:00:00,85.092,-31.221,90.6388399363,7.422,-3.231,8.0947788728,77.67,-27.99,82.5594876438,133.62,70.54,33.81,78.224086444,7.422,-3.231,8.0947788728,70.54,33.81,78.224086444,133.56
2020-02-29 18:30:00,86.458,-30.751,91.7638805032,6.228,-3.261,7.0300857036,80.23,-27.49,84.8089205214,133.47,72.84,34.25,80.4905466499,6.228,-3.261,7.0300857036,72.84,34.25,80.4905466499,133.4
2020-02-29 19:00:00,86.644,-30.967,92.0116178806,8.014,-3.247,8.6468031665,78.63,-27.72,83.3731089741,133.37,71.39,33.82,78.9957245679,8.014,-3.247,8.6468031665,71.39,33.82,78.9957245679,133.3
2020-02-29 19:30:00,84.853,-31.269,90.4310896208,8.183,-3.299,8.8229751218,76.67,-27.97,81.6125590825,133.4,69.66,33.73,77.3965664613,8.183,-3.299,8.8229751218,69.66,33.73,77.3965664613,133.34
2020-02-29 20:00:00,83.141,-32.304,89.1962684029,8.191,-3.294,8.828528586400001,74.95,-29.01,80.3684179264,133.96,68.14,33.2,75.7977545842,8.191,-3.294,8.828528586400001,68.14,33.2,75.7977545842,133.9
2020-02-29 20:30:00,81.605,-33.013,88.029734715,8.085,-3.323,8.7412558594,73.52,-29.69,79.28862781,134.37,66.86,32.91,74.520652842,8.085,-3.323,8.7412558594,66.86,32.91,74.520652842,134.32
2020-02-29 21:00:00,80.094,-33.4585,86.8016132238,7.294,-3.2685,7.9928423136,72.8,-30.19,78.8116495196,134.57,66.21,32.59,73.7961530163,7.294,-3.2685,7.9928423136,66.21,32.59,73.7961530163,134.56
2020-02-29 21:30:00,78.8045,-34.145,85.8838182969,8.0645,-3.295,8.711669487,70.74,-30.85,77.1742839293,134.82,64.45,32.22,72.0550546457,8.0645,-3.295,8.711669487,64.45,32.22,72.0550546457,134.83
2020-02-29 22:00:00,76.6315,-34.11,83.8801459956,8.1615,-3.2800000000000002,8.7959355529,68.47,-30.83,75.0908103565,133.65,62.4,31.21,69.7697936073,8.1615,-3.2800000000000002,8.7959355529,62.4,31.21,69.7697936073,133.63
2020-02-29 22:30:00,74.832,-34.115,82.2414825316,8.072,-3.265,8.7073192775,66.76,-30.85,73.5433212467,133.08,60.8,30.65,68.0886370843,8.072,-3.265,8.7073192775,60.8,30.65,68.0886370843,133.02
2020-02-29 23:00:00,72.7365,-34.723,80.5995357384,7.5465,-3.273,8.2257030855,65.19,-31.45,72.3798217738,133.6,59.42,30.53,66.804320968,7.5465,-3.273,8.2257030855,59.42,30.53,66.804320968,133.55
2020-02-29 23:30:00,70.9065,-35.8355,79.447560079,8.1965,-3.3055,8.8379263688,62.71,-32.53,70.6452050744,134.11,57.19,29.94,64.5530766114,8.1965,-3.3055,8.8379263688,57.19,29.94,64.5530766114,134.06
2020-03-01 00:00:00,70.2365,-36.1415,78.9897079024,7.8465,-3.3115,8.5166656915,62.39,-32.83,70.5005035443,134.67,56.9,30.12,64.3803106547,7.8465,-3.3115,8.5166656915,56.9,30.12,64.3803106547,134.61
2020-03-01 00:30:00,72.032,-35.4685,80.2908681996,7.252,-3.2984999999999998,7.9669069437,64.78,-32.17,72.3281224698,134.37,59.04,30.5,66.4527772181,7.252,-3.2984999999999998,7.9669069437,59.04,30.5,66.4527772181,134.32
2020-03-01 01:00:00,74.492,-34.8015,82.2204504138,6.012,-3.2815,6.8492617303,68.48,-31.52,75.3858129889,133.84,62.33,30.69,69.4759310841,6.012,-3.2815,6.8492617303,62.33,30.69,69.4759310841,133.86
2020-03-01 01:30:00,73.697,-35.293,81.7119554166,8.027,-3.083,8.5986986225,65.67,-32.21,73.1439197746,134.32,59.87,30.46,67.1731233456,8.027,-3.083,8.5986986225,59.87,30.46,67.1731233456,134.34
2020-03-01 02:00:00,72.8855,-35.7,81.1590174303,8.1155,-2.98,8.645330546,64.77,-32.72,72.565496622,134.87,59.04,30.47,66.4390133882,8.1155,-2.98,8.645330546,59.04,30.47,66.4390133882,134.88
2020-03-01 02:30:00,72.24,-36.0675,80.7433102879,8.02,-2.9775,8.554876168,64.22,-33.09,72.2437298317,135.11,58.55,30.3,65.9256588894,8.02,-2.9775,8.554876168,58.55,30.3,65.9256588894,135.12
2020-03-01 03:00:00,71.793,-36.22,80.4122083331,7.493,-3.0,8.0712482926,64.3,-33.22,72.3744319494,135.26,58.68,30.38,66.0778843487,7.493,-3.0,8.0712482926,58.68,30.38,66.0778843487,135.32
2020-03-01 03:30:00,71.0055,-36.171,79.6876544469,8.0655,-2.991,8.6022305974,62.94,-33.18,71.1502354177,135.34,57.48,30.54,65.0894922395,8.0655,-2.991,8.6022305974,57.48,30.54,65.0894922395,135.4
2020-03-01 04:00:00,69.6515,-31.056,76.2614357867,7.9015,-2.916,8.4223962297,61.75,-28.14,67.8595763323,135.25,56.89,24.6,61.9809010906,7.9015,-2.916,8.4223962297,56.89,24.6,61.9809010906,135.24
2020-03-01 04:30:00,68.7725,-28.985,74.6310054954,7.8225,-2.915,8.347977674300001,60.95,-26.07,66.2913825471,134.75,56.33,23.33,60.9701385926,7.8225,-2.915,8.347977674300001,56.33,23.33,60.9701385926,134.69
2020-03-01 05:00:00,68.4675,-29.0145,74.3615476338,7.6375,-2.8845,8.1640520883,60.83,-26.13,66.2047264174,134.8,56.24,23.32,60.8831668033,7.6375,-2.8845,8.1640520883,56.24,23.32,60.8831668033,134.75
2020-03-01 05:30:00,69.632,-28.5685,75.2646970116,7.5120000000000005,-3.2885,8.2002668402,62.12,-25.28,67.0669277662,134.54,57.38,23.93,62.170003217,7.5120000000000005,-3.2885,8.2002668402,57.38,23.93,62.170003217,134.52
2020-03-01 06:00:00,69.7495,-28.268,75.2600330471,7.2695,-3.2880000000000003,7.9785070189,62.48,-24.98,67.2885636643,134.25,57.7,24.02,62.5000032,7.2695,-3.2880000000000003,7.9785070189,57.7,24.02,62.5000032,134.26
2020-03-01 06:30:00,70.897,-27.785,76.1471656334,6.857,-3.235,7.5817988631,64.04,-24.55,68.5844304489,134.05,59.14,24.26,63.9225093375,6.857,-3.235,7.5817988631,59.14,24.26,63.9225093375,134.0
2020-03-01 07:00:00,71.8785,-27.1935,76.8505380886,5.9185,-3.0935,6.6782021907,65.96,-24.1,70.2248645424,134.0,60.87,24.67,65.6792646122,5.9185,-3.0935,6.6782021907,60.87,24.67,65.6792646122,133.96
2020-03-01 07:30:00,72.0755,-27.334,77.0845331844,6.9155,-3.104,7.5801686162,65.16,-24.23,69.519195191,134.0,60.15,24.55,64.967107062,6.9155,-3.104,7.5801686162,60.15,24.55,64.967107062,133.96
2020-03-01 08:00:00,72.009,-27.6545,77.136680323,9.619,-3.3445,10.1838519849,62.39,-24.31,66.9588545302,134.23,57.63,24.58,62.6529592278,9.619,-3.3445,10.1838519849,57.63,24.58,62.6529592278,134.23
2020-03-01 08:30:00,73.346,-27.444,78.312252247,15.166,-3.784,15.6309376558,58.18,-23.66,62.8069104478,134.2,53.86,25.08,59.4130120428,15.166,-3.784,15.6309376558,53.86,25.08,59.4130120428,134.2
2020-03-01 09:00:00,73.5285,-26.8375,78.2731864593,21.1485,-4.7175,21.6682684703,52.38,-22.12,56.8591136055,133.65,48.6,26.1,55.1649345146,21.1485,-4.7175,21.6682684703,48.6,26.1,55.1649345146,133.6
2020-03-01 09:30:00,75.127,-26.2835,79.5920127981,24.127,-4.7435,24.588877999,51.0,-21.54,55.3621856505,133.68,47.27,26.56,54.2207202092,24.127,-4.7435,24.588877999,47.27,26.56,54.2207202092,133.6
2020-03-01 10:00:00,74.525,-25.5175,78.7725741058,34.165,-5.8975,34.6702715774,40.36,-19.62,44.8762075046,133.3,37.58,27.99,46.8582596775,34.165,-5.8975,34.6702715774,37.58,27.99,46.8582596775,133.24
2020-03-01 10:30:00,73.9295,-25.04,78.0549330296,41.3195,-8.23,42.1311521353,32.61,-16.81,36.6877118393,132.56,30.52,29.96,42.7676513267,41.3195,-8.23,42.1311521353,30.52,29.96,42.7676513267,132.49
2020-03-01 11:00:00,72.891,-25.315,77.161824149,45.031,-8.025,45.7404808239,27.86,-17.29,32.7890789746,132.83,26.2,29.69,39.5971728789,45.031,-8.025,45.7404808239,26.2,29.69,39.5971728789,132.76
2020-03-01 11:30:00,71.319,-24.5125,75.4139404702,50.379,-9.0425,51.1840839251,20.94,-15.47,26.0346787958,131.96,19.91,30.84,36.7084962917,50.379,-9.0425,51.1840839251,19.91,30.84,36.7084962917,131.91
2020-03-01 12:00:00,71.0525,-24.313,75.0971352666,52.3025,-9.523,53.1623836491,18.75,-14.79,23.8810929398,132.15,17.89,31.53,36.2517999553,52.3025,-9.523,53.1623836491,17.89,31.53,36.2517999553,132.08
2020-03-01 12:30:00,73.5175,-25.3495,77.7651590142,40.8875,-7.6095,41.5895677604,32.63,-17.74,37.1406044647,132.31,30.53,29.05,42.1424180607,40.8875,-7.6095,41.5895677604,30.53,29.05,42.1424180607,132.23
2020-03-01 13:00:00,71.363,-25.0005,75.6154929181,52.633,-9.1105,53.4156709145,18.73,-15.89,24.5622678106,132.39,17.91,30.62,35.4732645805,52.633,-9.1105,53.4156709145,17.91,30.62,35.4732645805,132.34
2020-03-01 13:30:00,69.729,-24.395,73.8731985635,55.489,-9.005,56.2149370363,14.24,-15.39,20.9673484256,132.79,13.81,31.43,34.3301762302,55.489,-9.005,56.2149370363,13.81,31.43,34.3301762302,132.74
2020-03-01 14:00:00,69.9545,-25.7915,74.5575854122,41.0845,-6.8915,41.658479479,28.87,-18.9,34.5063313031,133.02,27.18,28.48,39.3682968898,41.0845,-6.8915,41.658479479,27.18,28.48,39.3682968898,132.98
2020-03-01 14:30:00,70.225,-26.5925,75.0913555694,36.205,-7.6325,37.0007713602,34.02,-18.96,38.9466558256,133.45,31.84,28.72,42.8791790966,36.205,-7.6325,37.0007713602,31.84,28.72,42.8791790966,133.41
2020-03-01 15:00:00,69.903,-26.804,74.8657720524,44.933,-7.074,45.4864371544,24.97,-19.73,31.8241072145,133.61,23.53,28.01,36.5817030768,44.933,-7.074,45.4864371544,23.53,28.01,36.5817030768,133.56
2020-03-01 15:30:00,72.471,-27.153,77.3907697985,28.381,-4.8629999999999995,28.7946163371,44.09,-22.29,49.4041718886,133.31,40.8,25.71,48.2249323483,28.381,-4.8629999999999995,28.7946163371,40.8,25.71,48.2249323483,133.27
2020-03-01 16:00:00,75.401,-26.5895,79.9519375078,20.401,-3.8095,20.7536283876,55.0,-22.78,59.5309028993,133.31,50.72,25.26,56.6620331439,20.401,-3.8095,20.7536283876,50.72,25.26,56.6620331439,133.35
2020-03-01 16:30:00,75.6775,-26.898,80.3155427688,22.2475,-3.8280000000000003,22.574428902,53.43,-23.07,58.1978504758,133.41,49.31,25.06,55.3125636723,22.2475,-3.8280000000000003,22.574428902,49.31,25.06,55.3125636723,133.42
2020-03-01 17:00:00,76.4685,-26.097,80.7990402248,15.7785,-3.467,16.1549110567,60.69,-22.63,64.771853455,133.06,55.87,25.37,61.3603601684,15.7785,-3.467,16.1549110567,55.87,25.37,61.3603601684,132.99
2020-03-01 17:30:00,79.3255,-25.118,83.2072645521,8.8155,-2.738,9.2309091779,70.51,-22.38,73.9765131647,132.64,64.7,25.32,69.4779993955,8.8155,-2.738,9.2309091779,64.7,25.32,69.4779993955,132.6
2020-03-01 18:00:00,81.407,-24.0165,84.87574401,4.727,-2.3565,5.2818198805,76.68,-21.66,79.6804743962,132.23,70.31,25.8,74.8941659944,4.727,-2.3565,5.2818198805,70.31,25.8,74.8941659944,132.24
2020-03-01 18:30:00,83.6925,-23.137,86.8317644946,3.7225,-2.357,4.4059567917,79.97,-20.78,82.6257181512,131.85,73.3,26.34,77.8889311777,3.7225,-2.357,4.4059567917,73.3,26.34,77.8889311777,131.91
2020-03-01 19:00:00,83.903,-23.19,87.0487766083,3.283,-2.41,4.0726145165,80.62,-20.78,83.2549866374,131.79,73.9,26.32,78.4471312414,3.283,-2.41,4.0726145165,73.9,26.32,78.4471312414,131.85
2020-03-01 19:30:00,82.9625,-23.5575,86.2422878436,2.4025,-2.3275,3.3450355006,80.56,-21.23,83.3104225172,131.74,73.87,25.84,78.2590729564,2.4025,-2.3275,3.3450355006,73.87,25.84,78.2590729564,131.79
2020-03-01 20:00:00,82.257,-23.9635,85.6765042544,1.717,-2.2935,2.8650010908,80.54,-21.67,83.4043194325,132.02,73.93,25.56,78.2237719622,1.717,-2.2935,2.8650010908,73.93,25.56,78.2237719622,132.06
2020-03-01 20:30:00,81.0955,-24.294,84.6562375508,0.9555,-2.294,2.4850384806,80.14,-22.0,83.1048710967,132.3,73.49,25.45,77.7719911022,0.9555,-2.294,2.4850384806,73.49,25.45,77.7719911022,132.35
2020-03-01 21:00:00,79.336,-24.71,83.0950359287,0.556,-2.26,2.3273882358,78.78,-22.45,81.9163652758,132.46,72.19,25.17,76.4521091926,0.556,-2.26,2.3273882358,72.19,25.17,76.4521091926,132.53
2020-03-01 21:30:00,76.7925,-25.8625,81.0305927567,0.5125000000000001,-2.2225,2.2808249604,76.28,-23.64,79.8591760539,132.5,69.97,24.08,73.9976168535,0.5125000000000001,-2.2225,2.2808249604,69.97,24.08,73.9976168535,132.58
2020-03-01 22:00:00,74.1445,-27.007,78.9099799091,0.5345,-2.247,2.3096967875,73.61,-24.76,77.6626660629,133.01,67.64,23.36,71.5601788707,0.5345,-2.247,2.3096967875,67.64,23.36,71.5601788707,133.07
2020-03-01 22:30:00,72.976,-27.5285,77.9956081344,0.596,-2.2685,2.3454867832,72.38,-25.26,76.6611505262,133.32,66.52,23.12,70.4233256812,0.596,-2.2685,2.3454867832,66.52,23.12,70.4233256812,133.28
2020-03-01 23:00:00,70.438,-28.19,75.8695455634,0.528,-2.26,2.3208584619,69.91,-25.93,74.5638853601,133.91,64.32,22.96,68.2951242769,0.528,-2.26,2.3208584619,64.32,22.96,68.2951242769,133.63
2020-03-01 23:30:00,68.217,-28.82,74.0550571467,0.547,-2.23,2.2961073581,67.67,-26.59,72.7066503148,133.96,62.21,22.38,66.1131492216,0.547,-2.23,2.2961073581,62.21,22.38,66.1131492216,133.53
2020-03-02 00:00:00,67.6605,-28.399,73.3787875428,0.5205000000000001,-2.129,2.1917028197,67.14,-26.27,72.0964111451,133.09,61.6,22.01,65.4140665301,0.5205000000000001,-2.129,2.1917028197,61.6,22.01,65.4140665301,132.64
2020-03-02 00:30:00,69.025,-28.1115,74.529907133,0.505,-2.1215,2.1807767538,68.52,-25.99,73.2834940488,132.86,62.88,22.2,66.6838391216,0.505,-2.1215,2.1807767538,62.88,22.2,66.6838391216,132.38
2020-03-02 01:00:00,71.663,-27.467,76.7464765185,0.513,-2.147,2.2074369753,71.15,-25.32,75.5210229009,132.59,65.28,22.63,69.0912100053,0.513,-2.147,2.2074369753,65.28,22.63,69.0912100053,132.11
2020-03-02 01:30:00,72.108,-27.5655,77.197282687,0.508,-2.1655,2.2242873578,71.6,-25.4,75.9718368871,132.79,66.07,22.79,69.8901209042,0.508,-2.1655,2.2242873578,66.07,22.79,69.8901209042,132.31
2020-03-02 02:00:00,71.336,-28.106,76.6731513113,0.506,-2.166,2.2243183225,70.83,-25.94,75.4305806686,133.09,65.08,22.39,68.8238221839,0.506,-2.166,2.2243183225,65.08,22.39,68.8238221839,132.63
2020-03-02 02:30:00,71.195,-28.148,76.5574158981,0.535,-2.218,2.2816110536,70.66,-25.93,75.2675261982,133.26,64.85,22.5,68.6423520867,0.535,-2.218,2.2816110536,64.85,22.5,68.6423520867,132.81
2020-03-02 03:00:00,70.313,-28.52,75.8769290957,0.7030000000000001,-2.26,2.3668141034,69.61,-26.26,74.3985194745,133.3,63.86,22.25,67.6251587799,0.7030000000000001,-2.26,2.3668141034,63.86,22.25,67.6251587799,132.86
2020-03-02 03:30:00,69.532,-29.015,75.3430106181,1.542,-2.375,2.8316760055,67.99,-26.64,73.022802603,133.68,62.42,22.15,66.2335179498,1.542,-2.375,2.8316760055,62.42,22.15,66.2335179498,133.25
2020-03-02 04:00:00,68.4835,-29.6325,74.6195338266,2.2135,-2.4425,3.2962688756,66.27,-27.19,71.6310616981,133.94,60.87,21.75,64.639147581,2.2135,-2.4425,3.2962688756,60.87,21.75,64.639147581,133.51
2020-03-02 04:30:00,68.0505,-29.812,74.2941847943,2.5805,-2.492,3.5873450141000003,65.47,-27.32,70.9415484748,134.22,60.2,21.79,64.0222156755,2.5805,-2.492,3.5873450141000003,60.2,21.79,64.0222156755,133.96
2020-03-02 05:00:00,67.519,-29.604,73.7238914939,2.459,-2.5540000000000003,3.5453627459,65.06,-27.05,70.4592513443,134.12,59.88,22.03,63.8038815434,2.459,-2.5540000000000003,3.5453627459,59.88,22.03,63.8038815434,134.08
2020-03-02 05:30:00,67.416,-29.6415,73.6446574997,1.8860000000000001,-2.1215,2.8386190745,65.53,-27.52,71.0741253903,134.46,60.3,21.8,64.1196537732,1.8860000000000001,-2.1215,2.8386190745,60.3,21.8,64.1196537732,134.47
2020-03-02 06:00:00,67.7375,-29.2395,73.7788402355,2.2175,-1.9895,2.9791637249000003,65.52,-27.25,70.9607842403,133.87,60.29,21.68,64.0695442469,2.2175,-1.9895,2.9791637249000003,60.29,21.68,64.0695442469,133.9
2020-03-02 06:30:00,70.004,-27.8965,75.3576454532,2.174,-1.9865,2.9449037760000003,67.83,-25.91,72.6101714638,132.89,62.39,22.25,66.2387696142,2.174,-1.9865,2.9449037760000003,62.39,22.25,66.2387696142,132.92
2020-03-02 07:00:00,73.108,-26.696,77.82966067,2.148,-1.9460000000000002,2.8984168092,70.96,-24.75,75.1524058164,132.89,65.23,23.33,69.2765602495,2.148,-1.9460000000000002,2.8984168092,65.23,23.33,69.2765602495,132.92
2020-03-02 07:30:00,75.062,-25.668,79.3293770806,2.882,-1.968,3.4898349531,72.18,-23.7,75.9713261698,131.98,66.42,23.71,70.5250345622,2.882,-1.968,3.4898349531,66.42,23.71,70.5250345622,132.03
2020-03-02 08:00:00,75.4515,-26.162,79.8584942022,7.3015,-2.342,7.667911466,68.15,-23.82,72.1929006205,132.97,62.74,24.19,67.241829987,7.3015,-2.342,7.667911466,62.74,24.19,67.241829987,132.98
2020-03-02 08:30:00,75.288,-26.0165,79.6563946978,13.708,-2.9265,14.0169064436,61.58,-23.09,65.7665910626,132.9,56.66,24.74,61.8257486813,13.708,-2.9265,14.0169064436,56.66,24.74,61.8257486813,132.88
2020-03-02 09:00:00,74.578,-26.121,79.0201539166,22.058,-3.751,22.3746589918,52.52,-22.37,57.0856137744,132.9,48.42,25.27,54.6174816336,22.058,-3.751,22.3746589918,48.42,25.27,54.6174816336,132.88
2020-03-02 09:30:00,73.13,-26.0275,77.6236282085,32.03,-4.8575,32.3962375323,41.1,-21.17,46.2317953361,132.73,38.04,26.22,46.2009740157,32.03,-4.8575,32.3962375323,38.04,26.22,46.2009740157,132.68
2020-03-02 10:00:00,71.5425,-25.941,76.1003599679,38.9925,-6.141,39.4731166397,32.55,-19.8,38.0991141629,132.78,30.29,27.38,40.830729849,38.9925,-6.141,39.4731166397,30.29,27.38,40.830729849,132.72
2020-03-02 10:30:00,70.808,-25.75,75.3447766205,45.428,-7.25,46.0028877789,25.38,-18.5,31.4069164357,132.78,23.74,28.52,37.1076541969,45.428,-7.25,46.0028877789,23.74,28.52,37.1076541969,132.72
2020-03-02 11:00:00,68.842,-25.527,73.4223991232,48.662,-7.507,49.2376410178,20.18,-18.02,27.0546262218,132.63,19.07,28.77,34.5163410575,48.662,-7.507,49.2376410178,19.07,28.77,34.5163410575,132.57
2020-03-02 11:30:00,68.241,-25.462,72.8364436598,50.021,-7.052,50.5156524752,18.22,-18.41,25.9016698303,132.63,17.26,28.45,33.2762693221,50.021,-7.052,50.5156524752,17.26,28.45,33.2762693221,132.57
2020-03-02 12:00:00,68.0445,-24.7285,72.3985683042,53.7445,-7.3885,54.2499881336,14.3,-17.34,22.4758893039,132.58,13.78,29.46,32.5235299437,53.7445,-7.3885,54.2499881336,13.78,29.46,32.5235299437,132.52
2020-03-02 12:30:00,70.789,-24.692,74.9718439482,47.009,-6.772,47.4942740233,23.78,-17.92,29.7760776463,132.58,22.29,29.0,36.5765512316,47.009,-6.772,47.4942740233,22.29,29.0,36.5765512316,132.52
2020-03-02 13:00:00,68.504,-23.333,72.368687324,60.794,-8.493,61.3843749255,7.71,-14.84,16.7233280181,132.43,7.72,31.6,32.5293467503,60.794,-8.493,61.3843749255,7.72,31.6,32.5293467503,132.37
2020-03-02 13:30:00,68.336,-23.3735,72.2227761738,59.206,-8.5335,59.817815559,9.13,-14.84,17.4236190271,132.43,9.11,31.64,32.9253959733,59.206,-8.5335,59.817815559,9.11,31.64,32.9253959733,132.37
2020-03-02 14:00:00,68.7315,-23.803,72.7365238463,53.7215,-7.963,54.3084609545,15.01,-15.84,21.8221378421,132.43,14.49,30.79,34.029166901400004,53.7215,-7.963,54.3084609545,14.49,30.79,34.029166901400004,132.37
2020-03-02 14:30:00,69.3315,-24.3695,73.4896552074,45.1515,-7.0395,45.6969639309,24.18,-17.33,29.7489714108,132.56,22.71,29.51,37.236866141,45.1515,-7.0395,45.6969639309,22.71,29.51,37.236866141,132.5
2020-03-02 15:00:00,69.2195,-24.0865,73.2905086795,47.4495,-6.4465,47.8854091817,21.77,-17.64,28.0196805835,132.56,20.48,29.24,35.6988515221,47.4495,-6.4465,47.8854091817,20.48,29.24,35.6988515221,132.5
2020-03-02 15:30:00,71.009,-24.8495,75.2314809854,38.359,-4.9595,38.6782822945,32.65,-19.89,38.2313300841,133.07,30.42,27.6,41.0747659762,38.359,-4.9595,38.6782822945,30.42,27.6,41.0747659762,133.01
2020-03-02 16:00:00,72.0515,-24.461,76.0904670327,38.8015,-4.691,39.0840361689,33.25,-19.77,38.6835287946,132.43,30.99,27.33,41.3195958354,38.8015,-4.691,39.0840361689,30.99,27.33,41.3195958354,132.37
2020-03-02 16:30:00,76.054,-24.229,79.8201438047,24.164,-3.089,24.3606407346,51.89,-21.14,56.0309887473,132.4,47.93,26.17,54.6090999743,24.164,-3.089,24.3606407346,47.93,26.17,54.6090999743,132.34
2020-03-02 17:00:00,80.0245,-23.3275,83.3552209313,13.7545,-1.8675000000000002,13.8806997842,66.27,-21.46,69.6580540928,132.06,60.97,25.77,66.1923998658,13.7545,-1.8675000000000002,13.8806997842,60.97,25.77,66.1923998658,132.0
2020-03-02 17:30:00,83.554,-21.658,86.3153513577,8.234,-1.138,8.3122680419,75.32,-20.52,78.0651830203,131.82,69.17,26.54,74.0868443113,8.234,-1.138,8.3122680419,69.17,26.54,74.0868443113,131.77
2020-03-02 18:00:00,85.0595,-21.381,87.7055625445,5.6895,-0.771,5.7415025255,79.37,-20.61,82.0022499691,131.77,72.86,26.41,77.498823862,5.6895,-0.771,5.7415025255,72.86,26.41,77.498823862,131.73
2020-03-02 18:30:00,87.5795,-20.0475,89.8447053337,3.4195,-0.6775,3.4859699511,84.16,-19.37,86.3603062755,131.4,77.2,27.32,81.8915282554,3.4195,-0.6775,3.4859699511,77.2,27.32,81.8915282554,131.37
2020-03-02 19:00:00,88.5805,-19.942,90.7975128748,4.4805,-0.8320000000000001,4.5570938382,84.1,-19.11,86.2438525345,131.4,77.21,27.58,81.9880509587,4.4805,-0.8320000000000001,4.5570938382,77.21,27.58,81.9880509587,131.42
2020-03-02 19:30:00,87.64,-20.89,90.0952923298,5.01,-0.93,5.0955863254,82.63,-19.96,85.0065791571,131.84,75.88,27.06,80.5606479616,5.01,-0.93,5.0955863254,75.88,27.06,80.5606479616,131.94
2020-03-02 20:00:00,86.071,-21.423,88.6970234563,3.981,-0.8230000000000001,4.0651801928,82.09,-20.6,84.6352651086,132.1,75.31,26.54,79.8496568559,3.981,-0.8230000000000001,4.0651801928,75.31,26.54,79.8496568559,132.21
2020-03-02 20:30:00,84.083,-22.3735,87.0087604282,5.463,-0.9435,5.5438760132,78.62,-21.43,81.4883384295,132.06,72.15,25.73,76.6006227129,5.463,-0.9435,5.5438760132,72.15,25.73,76.6006227129,132.11
2020-03-02 21:00:00,81.629,-23.129,84.8424674441,5.879,-1.009,5.9649578372,75.75,-22.12,78.9136040236,131.68,69.53,24.89,73.8507481343,5.879,-1.009,5.9649578372,69.53,24.89,73.8507481343,131.69
2020-03-02 21:30:00,79.2135,-23.773,82.7038941722,6.0635,-0.723,6.1064524276,73.15,-23.05,76.6956648058,131.81,67.18,24.12,71.3787559432,6.0635,-0.723,6.1064524276,67.18,24.12,71.3787559432,131.82
2020-03-02 22:00:00,77.1195,-24.6265,80.9560484615,6.5495,-0.6965,6.5864301788,70.57,-23.93,74.5169094904,132.39,64.85,23.7,69.0450034398,6.5495,-0.6965,6.5864301788,64.85,23.7,69.0450034398,132.4
2020-03-02 22:30:00,74.4095,-25.8985,78.7877274231,5.7695,-0.7485,5.8178503332,68.64,-25.15,73.1024767022,133.13,63.07,23.14,67.1809831723,5.7695,-0.7485,5.8178503332,63.07,23.14,67.1809831723,133.11
2020-03-02 23:00:00,71.361,-27.072,76.3235579949,5.611,-0.682,5.6522955514,65.75,-26.39,70.8483916543,133.55,60.46,22.3,64.4414587048,5.611,-0.682,5.6522955514,60.46,22.3,64.4414587048,133.54
2020-03-02 23:30:00,68.9735,-27.4055,74.2186306294,5.9035,-0.7155,5.9467009762,63.07,-26.69,68.4848961451,133.36,57.9,21.92,61.9103900811,5.9035,-0.7155,5.9467009762,57.9,21.92,61.9103900811,133.35
2020-03-03 00:00:00,67.8445,-27.6665,73.2687614369,5.6245,-0.6765,5.6650377316,62.22,-26.99,67.8217406146,132.95,57.11,21.35,60.9702763648,5.6245,-0.6765,5.6650377316,57.11,21.35,60.9702763648,132.94
2020-03-03 00:30:00,69.149,-27.5635,74.4401150808,5.469,-0.7335,5.5179691237,63.68,-26.83,69.1013118544,132.79,58.53,21.45,62.3366938488,5.469,-0.7335,5.5179691237,58.53,21.45,62.3366938488,132.79
2020-03-03 01:00:00,72.0015,-27.115,76.937892012,5.3815,-0.675,5.4236673248,66.62,-26.44,71.6749468085,132.28,61.21,21.49,64.8728309849,5.3815,-0.675,5.4236673248,61.21,21.49,64.8728309849,132.27
2020-03-03 01:30:00,72.2075,-27.0875,77.1210458468,5.4075,-0.6475000000000001,5.4461282119,66.8,-26.44,71.8422828145,132.49,61.27,21.61,64.9692619629,5.4075,-0.6475000000000001,5.4461282119,61.27,21.61,64.9692619629,132.47
2020-03-03 02:00:00,71.5735,-27.2735,76.5937967756,5.1135,-0.6235,5.1513720988,66.46,-26.65,71.6041486228,132.76,60.98,21.57,64.6824960867,5.1135,-0.6235,5.1513720988,60.98,21.57,64.6824960867,132.74
2020-03-03 02:30:00,71.13,-27.532,76.2724584893,4.79,-0.642,4.832831882,66.34,-26.89,71.5825935546,133.1,60.85,21.57,64.5599519826,4.79,-0.642,4.832831882,60.85,21.57,64.5599519826,133.09
2020-03-03 03:00:00,69.984,-27.381,75.1497133527,6.094,-0.641,6.1276191951,63.89,-26.74,69.260087352,132.44,58.62,21.26,62.3561705046,6.094,-0.641,6.1276191951,58.62,21.26,62.3561705046,132.44
2020-03-03 03:30:00,69.0185,-27.7255,74.3791415149,5.4285,-0.5255000000000001,5.4538759153,63.59,-27.2,69.1630544438,132.73,58.35,21.03,62.0240550109,5.4285,-0.5255000000000001,5.4538759153,58.35,21.03,62.0240550109,132.72
2020-03-03 04:00:00,68.1915,-28.0135,73.7213459895,4.7815,-0.4435,4.8020240004,63.41,-27.57,69.1442911599,133.02,58.19,20.85,61.8126087461,4.7815,-0.4435,4.8020240004,58.19,20.85,61.8126087461,133.02
2020-03-03 04:30:00,67.846,-27.8025,73.3216115634,4.466,-0.36250000000000004,4.4806876983,63.38,-27.44,69.0650273293,133.02,58.15,20.95,61.8087776938,4.466,-0.36250000000000004,4.4806876983,58.15,20.95,61.8087776938,133.02
2020-03-03 05:00:00,67.621,-27.575,73.0272570072,4.541,-0.405,4.5590246764,63.08,-27.17,68.6825691133,132.84,57.88,21.11,61.6094676166,4.541,-0.405,4.5590246764,57.88,21.11,61.6094676166,132.83
2020-03-03 05:30:00,67.7495,-27.351,73.0621102299,4.8495,0.079,4.8501434257,62.9,-27.43,68.6208051541,133.34,57.74,21.21,61.5123703006,4.8495,0.079,4.8501434257,57.74,21.21,61.5123703006,133.34
2020-03-03 06:00:00,69.207,-27.443,74.4494936047,4.677,0.117,4.6784632092,64.53,-27.56,70.1688998061,134.02,59.3,21.57,63.1011481671,4.677,0.117,4.6784632092,59.3,21.57,63.1011481671,134.04
2020-03-03 06:30:00,71.868,-25.951,76.4098411528,4.548,0.149,4.5504400886,67.32,-26.1,72.202440402,133.21,62.04,22.36,65.9464267417,4.548,0.149,4.5504400886,62.04,22.36,65.9464267417,133.24
2020-03-03 07:00:00,74.547,-25.03,78.6368622785,4.047,0.22,4.0529753268,70.5,-25.25,74.8853290038,133.07,64.86,23.01,68.8206342604,4.047,0.22,4.0529753268,64.86,23.01,68.8206342604,133.1
2020-03-03 07:30:00,77.4195,-23.5355,80.9178518035,4.5795,0.2745,4.5877195315,72.84,-23.81,76.6327717103,132.61,66.94,24.06,71.1326029328,4.5795,0.2745,4.5877195315,66.94,24.06,71.1326029328,132.64
2020-03-03 08:00:00,77.492,-23.4065,80.9498258568,8.282,0.0135,8.282011002800001,69.21,-23.42,73.0651798054,132.57,63.63,24.29,68.1085971079,8.282,0.0135,8.282011002800001,63.63,24.29,68.1085971079,132.64
2020-03-03 08:30:00,77.112,-23.2015,80.5268287358,13.262,-0.3315,13.2661424781,63.85,-22.87,67.8222633064,132.2,58.75,24.51,63.6576986703,13.262,-0.3315,13.2661424781,58.75,24.51,63.6576986703,132.25
2020-03-03 09:00:00,76.103,-23.735500000000002,79.718508323,22.673000000000002,-1.2955,22.709981269300002,53.43,-22.44,57.9510008542,132.42,49.26,24.93,55.2091704339,22.673000000000002,-1.2955,22.709981269300002,49.26,24.93,55.2091704339,132.49
2020-03-03 09:30:00,74.364,-23.497,77.9879061458,34.354,-2.907,34.4767742836,40.01,-20.59,44.9972021352,132.53,37.04,26.62,45.6134410015,34.354,-2.907,34.4767742836,37.04,26.62,45.6134410015,132.59
2020-03-03 10:00:00,72.353,-23.2935,76.0101555797,43.043,-4.5235,43.2800404488,29.31,-18.77,34.8050140066,0.003,27.32,28.15,39.2276038014,43.043,-4.5235,43.2800404488,27.32,28.15,39.2276038014,0.003
2020-03-03 10:30:00,71.2775,-22.9915,74.8938654263,50.2475,-5.6515,50.5643224863,21.03,-17.34,27.2568615215,132.53,19.84,29.5,35.5510281145,50.2475,-5.6515,50.5643224863,19.84,29.5,35.5510281145,132.55
2020-03-03 11:00:00,69.6995,-22.645,73.2858535138,51.4095,-6.245,51.7874185034,18.29,-16.4,24.5659133761,132.68,17.32,30.37,34.9616833119,51.4095,-6.245,51.7874185034,17.32,30.37,34.9616833119,132.71
2020-03-03 11:30:00,68.259,-22.413,71.8445102287,54.759,-6.973,55.2011848605,13.5,-15.44,20.5095977532,132.81,12.99,31.26,33.8515538787,54.759,-6.973,55.2011848605,12.99,31.26,33.8515538787,132.83
2020-03-03 12:00:00,67.1375,-22.3735,70.76734705,54.5675,-7.1535,55.0343948681,12.57,-15.22,19.739637788,132.51,12.24,31.42,33.7199347568,54.5675,-7.1535,55.0343948681,12.24,31.42,33.7199347568,132.52
2020-03-03 12:30:00,67.2245,-21.5065,70.5808964416,57.9245,-7.7565,58.4415177122,9.3,-13.75,16.5997740948,131.97,9.23,32.4,33.6890620232,57.9245,-7.7565,58.4415177122,9.23,32.4,33.6890620232,131.97
2020-03-03 13:00:00,66.957,-21.932,70.457451508,55.087,-7.602,55.6090637666,11.87,-14.33,18.6076812097,132.16,11.51,31.87,33.8847605864,55.087,-7.602,55.6090637666,11.51,31.87,33.8847605864,132.13
2020-03-03 13:30:00,66.6595,-22.546,70.3691058367,52.4295,-6.996,52.8942008754,14.23,-15.55,21.078315872,132.22,13.64,30.84,33.7217318654,52.4295,-6.996,52.8942008754,13.64,30.84,33.7217318654,132.19
2020-03-03 14:00:00,67.0555,-22.229,70.6439560136,48.5855,-6.529,49.0222260944,18.47,-15.7,24.2410993975,132.22,17.54,30.72,35.3747084794,48.5855,-6.529,49.0222260944,17.54,30.72,35.3747084794,132.19
2020-03-03 14:30:00,67.8495,-23.261,71.7260675853,45.3195,-6.661,45.8063969468,22.53,-16.6,27.98501206,132.4,21.19,30.03,36.7534624219,45.3195,-6.661,45.8063969468,21.19,30.03,36.7534624219,132.36
2020-03-03 15:00:00,67.7175,-23.2755,71.6059264761,43.9175,-5.5255,44.2637318411,23.8,-17.75,29.6901077802,132.76,22.33,29.29,36.8311417146,43.9175,-5.5255,44.2637318411,22.33,29.29,36.8311417146,132.71
2020-03-03 15:30:00,69.277,-23.7295,73.2283544759,39.687,-4.4295,39.9334250879,29.59,-19.3,35.3278657719,133.17,27.6,28.14,39.4159815303,39.687,-4.4295,39.9334250879,27.6,28.14,39.4159815303,133.13
2020-03-03 16:00:00,71.3155,-23.857,75.2001129604,31.4955,-2.677,31.6090627708,39.82,-21.18,45.1023813119,133.37,36.93,26.68,45.5592723822,31.4955,-2.677,31.6090627708,36.93,26.68,45.5592723822,133.32
2020-03-03 16:30:00,73.966,-23.568,77.6300185495,22.746,-1.558,22.7992956032,51.22,-22.01,55.7487981933,133.41,47.27,26.06,53.9775555208,22.746,-1.558,22.7992956032,47.27,26.06,53.9775555208,133.36
2020-03-03 17:00:00,77.583,-23.4485,81.0490841481,11.713,-0.5885,11.7277747783,65.87,-22.86,69.7240023234,133.14,60.6,25.12,65.600109756,11.713,-0.5885,11.7277747783,60.6,25.12,65.600109756,133.09
2020-03-03 17:30:00,80.6645,-22.546,83.7560963527,5.3145,-0.076,5.3150433912,75.35,-22.47,78.6290239034,133.04,69.28,25.48,73.8169953331,5.3145,-0.076,5.3150433912,69.28,25.48,73.8169953331,132.99
2020-03-03 18:00:00,82.4265,-21.745,85.2465420252,2.3465,0.195,2.3545885522,80.08,-21.94,83.0311387372,132.72,73.51,25.85,77.9226706421,2.3465,0.195,2.3545885522,73.51,25.85,77.9226706421,132.69
2020-03-03 18:30:00,85.0525,-20.932,87.5903897711,1.4725000000000001,0.258,1.4949315202,83.58,-21.19,86.2243150161,132.45,76.62,26.38,81.0341212083,1.4725000000000001,0.258,1.4949315202,76.62,26.38,81.0341212083,132.43
2020-03-03 19:00:00,85.8355,-20.769,88.3124250672,1.2255,0.181,1.2387942727,84.61,-20.95,87.1650996672,132.26,77.59,26.39,81.9551108839,1.2255,0.181,1.2387942727,77.59,26.39,81.9551108839,132.25
2020-03-03 19:30:00,85.1625,-21.2815,87.7812830192,1.2425,0.1685,1.2538733987000001,83.92,-21.45,86.6179479092,132.62,76.91,26.13,81.2276123003,1.2425,0.1685,1.2538733987000001,76.91,26.13,81.2276123003,132.63
2020-03-03 20:00:00,83.195,-21.167,85.8455002548,1.295,0.133,1.3018118144,81.9,-21.3,84.6244645478,131.44,75.08,25.51,79.2954380781,1.295,0.133,1.3018118144,75.08,25.51,79.2954380781,131.44
2020-03-03 20:30:00,81.13,-21.799,84.0075788307,1.29,0.091,1.2932057068,79.84,-21.89,82.7864584337,131.32,73.23,24.84,77.328251629,1.29,0.091,1.2932057068,73.23,24.84,77.328251629,131.33
2020-03-03 21:00:00,79.587,-22.2335,82.6342488999,1.217,0.1265,1.2235568029000001,78.37,-22.36,81.4974017991,131.44,71.91,24.51,75.9722857363,1.217,0.1265,1.2235568029000001,71.91,24.51,75.9722857363,131.44
2020-03-03 21:30:00,77.6325,-23.1085,80.9988137475,0.9825,0.1615,0.9956849401000001,76.65,-23.27,80.1044031249,132.02,70.31,24.04,74.3062426718,0.9825,0.1615,0.9956849401000001,70.31,24.04,74.3062426718,132.03
2020-03-03 22:00:00,75.254,-23.7995,78.9276929617,1.214,0.1505,1.2232931987,74.04,-23.95,77.8172480881,132.16,67.93,23.55,71.896365694,1.214,0.1505,1.2232931987,67.93,23.55,71.896365694,132.19
2020-03-03 22:30:00,73.084,-24.7155,77.1500291397,1.1440000000000001,0.1645,1.1557665205,71.94,-24.88,76.1208118717,132.37,66.0,22.81,69.8304811669,1.1440000000000001,0.1645,1.1557665205,66.0,22.81,69.8304811669,132.39
2020-03-03 23:00:00,70.4775,-25.8725,75.0763895143,1.2675,0.14750000000000002,1.2760534863,69.21,-26.02,73.9396003506,133.08,63.52,22.25,67.3041818909,1.2675,0.14750000000000002,1.2760534863,63.52,22.25,67.3041818909,133.08
2020-03-03 23:30:00,67.871,-27.0805,73.074113893,1.231,0.1295,1.2377928946,66.64,-27.21,71.9810648713,133.45,61.19,21.4,64.824193786,1.231,0.1295,1.2377928946,61.19,21.4,64.824193786,133.46
2020-03-04 00:00:00,66.9565,-26.441,71.9881891233,0.8065,0.209,0.8331405944,66.15,-26.65,71.3165128144,132.36,60.65,21.15,64.2319624486,0.8065,0.209,0.8331405944,60.65,21.15,64.2319624486,132.37
