Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-04 00:30:00,67.894,-26.1595,72.7592927141,0.804,0.2005,0.8286231049,67.09,-26.36,72.0827142941,132.13,61.5,21.27,65.0742875489,0.804,0.2005,0.8286231049,61.5,21.27,65.0742875489,132.15
2020-03-04 01:00:00,70.423,-25.860500000000002,75.0210929622,0.863,0.2495,0.8983425015000001,69.56,-26.11,74.298894339,132.06,63.75,21.47,67.268294166,0.863,0.2495,0.8983425015000001,63.75,21.47,67.268294166,132.08
2020-03-04 01:30:00,70.6495,-25.84,75.2267070278,0.7995,0.30000000000000004,0.853932228,69.85,-26.14,74.580976797,132.1,64.0,21.44,67.4957302353,0.7995,0.30000000000000004,0.853932228,64.0,21.44,67.4957302353,132.08
2020-03-04 02:00:00,69.9895,-26.1245,74.7062220334,0.7795000000000001,0.3055,0.8372278662,69.21,-26.43,74.0848769993,132.36,63.42,21.3,66.9013183727,0.7795000000000001,0.3055,0.8372278662,63.42,21.3,66.9013183727,132.37
2020-03-04 02:30:00,69.33,-26.357,74.1710209516,1.58,0.28300000000000003,1.6051445418,67.75,-26.64,72.7993962887,132.49,62.09,21.21,65.6127441889,1.58,0.28300000000000003,1.6051445418,62.09,21.21,65.6127441889,132.57
2020-03-04 03:00:00,68.787,-26.461,73.7009897491,1.487,0.249,1.5077035518000002,67.3,-26.71,72.4065887886,132.49,61.69,21.19,65.2278483472,1.487,0.249,1.5077035518000002,61.69,21.19,65.2278483472,132.76
2020-03-04 03:30:00,68.3225,-26.5235,73.2902453161,0.8225,0.2665,0.8645973051,67.5,-26.79,72.6219946022,132.74,61.86,21.23,65.4016245976,0.8225,0.2665,0.8645973051,61.86,21.23,65.4016245976,133.05
2020-03-04 04:00:00,67.671,-26.8125,72.7892464396,0.551,0.3175,0.6359302242,67.12,-27.13,72.395658019,133.06,61.53,21.08,65.0408125718,0.551,0.3175,0.6359302242,61.53,21.08,65.0408125718,133.4
2020-03-04 04:30:00,67.1385,-26.763,72.2761118991,0.6285000000000001,0.307,0.6994721224,66.51,-27.07,71.8078338345,133.11,60.97,21.19,64.5473237245,0.6285000000000001,0.307,0.6994721224,60.97,21.19,64.5473237245,133.48
2020-03-04 05:00:00,66.7985,-26.768,71.9622500083,0.8185,0.242,0.8535257758,65.98,-27.01,71.2944633194,133.11,60.57,21.28,64.1994026452,0.8185,0.242,0.8535257758,60.57,21.28,64.1994026452,133.56
2020-03-04 05:30:00,68.236,-26.3255,73.1381134994,0.8160000000000001,-0.0155,0.8161471987000001,67.42,-26.31,72.3717659036,133.0,61.86,21.83,65.5988452642,0.8160000000000001,-0.0155,0.8161471987000001,61.86,21.83,65.5988452642,133.51
2020-03-04 06:00:00,70.2995,-25.742,74.8643457478,0.9295,-0.602,1.1074178299,69.37,-25.14,73.784934099,132.88,63.61,22.87,67.5963682456,0.9295,-0.602,1.1074178299,63.61,22.87,67.5963682456,133.32
2020-03-04 06:30:00,73.737,-24.6835,77.7587316078,1.157,-1.0935,1.5919771512,72.58,-23.59,76.3173931683,132.59,66.65,24.11,70.8767564156,1.157,-1.0935,1.5919771512,66.65,24.11,70.8767564156,132.96
2020-03-04 07:00:00,77.801,-23.533,81.2822101693,1.371,-1.573,2.0866168791,76.43,-21.96,79.5222390278,132.06,70.17,25.25,74.5747370093,1.371,-1.573,2.0866168791,70.17,25.25,74.5747370093,132.45
2020-03-04 07:30:00,81.1655,-22.172,84.1393842041,1.7355,-1.6720000000000002,2.4098846964,79.43,-20.5,82.0327672336,131.57,72.85,26.26,77.4384277991,1.7355,-1.6720000000000002,2.4098846964,72.85,26.26,77.4384277991,131.94
2020-03-04 08:00:00,81.7635,-21.9845,84.6675154501,3.5335,-1.8445,3.9859506394,78.23,-20.14,80.7808919238,131.77,71.74,26.69,76.5439984584,3.5335,-1.8445,3.9859506394,71.74,26.69,76.5439984584,132.12
2020-03-04 08:30:00,83.135,-21.41,85.8476343588,5.325,-2.08,5.7168194829,77.81,-19.33,80.1750896476,131.77,71.38,27.41,76.4618368861,5.325,-2.08,5.7168194829,71.38,27.41,76.4618368861,132.12
2020-03-04 09:00:00,84.971,-20.665,87.4477733622,5.801,-2.125,6.1779629329,79.17,-18.54,81.3118718269,131.61,72.61,28.01,77.8252671052,5.801,-2.125,6.1779629329,72.61,28.01,77.8252671052,132.05
2020-03-04 09:30:00,85.7935,-20.16,88.1303026334,5.8235,-2.16,6.2111796182,79.97,-18.0,81.9707319718,131.47,73.33,28.46,78.6591412361,5.8235,-2.16,6.2111796182,73.33,28.46,78.6591412361,131.83
2020-03-04 10:00:00,85.8535,-20.1475,88.1858561137,7.7035,-2.2075,8.0135490577,78.15,-17.94,80.1827044942,131.37,71.68,28.46,77.1232390399,7.7035,-2.2075,8.0135490577,71.68,28.46,77.1232390399,131.79
2020-03-04 10:30:00,85.7595,-20.4275,88.1588032842,8.9495,-2.5175,9.296846589,76.81,-17.91,78.8704266503,131.61,70.49,28.59,76.067261026,8.9495,-2.5175,9.296846589,70.49,28.59,76.067261026,131.98
2020-03-04 11:00:00,85.8055,-20.361,88.1881746679,11.9855,-2.841,12.3176089908,73.82,-17.52,75.8705660978,131.57,67.81,28.93,73.7234087655,11.9855,-2.841,12.3176089908,67.81,28.93,73.7234087655,131.78
2020-03-04 11:30:00,85.1565,-20.6805,87.6316870344,14.9065,-3.0905,15.2234993513,70.25,-17.59,72.4187171938,131.43,64.52,28.76,70.6397055487,14.9065,-3.0905,15.2234993513,64.52,28.76,70.6397055487,131.48
2020-03-04 12:00:00,85.4375,-20.6855,87.905951542,15.1175,-3.1455,15.4412750931,70.32,-17.54,72.4745058624,131.43,64.58,28.76,70.6945118096,15.1175,-3.1455,15.4412750931,64.58,28.76,70.6945118096,131.48
2020-03-04 12:30:00,86.1305,-20.1985,88.4671827996,13.9605,-3.3485,14.356462395,72.17,-16.85,74.1109398132,131.25,66.21,29.3,72.4034122124,13.9605,-3.3485,14.356462395,66.21,29.3,72.4034122124,131.2
2020-03-04 13:00:00,85.4005,-20.3915,87.8012452788,17.4805,-3.3915,17.8064637843,67.92,-17.0,70.015186924,131.25,62.35,29.17,68.836119879,17.4805,-3.3915,17.8064637843,62.35,29.17,68.836119879,130.92
2020-03-04 13:30:00,84.2985,-20.8335,86.8347385814,20.4185,-3.8635,20.7808030283,63.88,-16.97,66.0956526558,131.37,58.64,29.23,65.5213133263,20.4185,-3.8635,20.7808030283,58.64,29.23,65.5213133263,131.03
2020-03-04 14:00:00,81.923,-21.033,84.5799327146,27.693,-4.543,28.0631626514,54.23,-16.49,56.6816813442,131.37,49.9,29.58,58.008502825,27.693,-4.543,28.0631626514,49.9,29.58,58.008502825,131.15
2020-03-04 14:30:00,81.9875,-20.801,84.5850563471,24.1975,-4.261,24.5698011235,57.79,-16.54,60.1103626673,131.26,53.19,29.55,60.8471741332,24.1975,-4.261,24.5698011235,53.19,29.55,60.8471741332,131.11
2020-03-04 15:00:00,81.7885,-20.6535,84.3559470014,23.2985,-4.0535,23.6484875732,58.49,-16.6,60.8000008224,131.36,53.77,29.54,61.3500162999,23.2985,-4.0535,23.6484875732,53.77,29.54,61.3500162999,131.18
2020-03-04 15:30:00,80.3795,-20.7755,83.020993854,22.4995,-3.7855,22.8157294536,57.88,-16.99,60.3220896521,131.42,53.25,29.24,60.7498156376,22.4995,-3.7855,22.8157294536,53.25,29.24,60.7498156376,131.18
2020-03-04 16:00:00,83.5015,-20.4545,85.970268538,15.1315,-3.2745,15.4817519196,68.37,-17.18,70.4954558819,131.42,62.81,29.15,69.2446286726,15.1315,-3.2745,15.4817519196,62.81,29.15,69.2446286726,131.24
2020-03-04 16:30:00,85.404,-20.545,87.8404248681,12.504,-3.115,12.8861647126,72.9,-17.43,74.954752351,131.42,66.97,28.95,72.9594640879,12.504,-3.115,12.8861647126,66.97,28.95,72.9594640879,131.24
2020-03-04 17:00:00,87.1,-20.219,89.4159826933,7.19,-2.719,7.686940939,79.91,-17.5,81.8037780301,131.59,73.36,29.07,78.9097870989,7.19,-2.719,7.686940939,73.36,29.07,78.9097870989,131.4
2020-03-04 17:30:00,89.1045,-19.9345,91.3071531179,4.2045,-2.3945,4.838538054,84.9,-17.54,86.6929155122,132.02,77.83,29.3,83.1624849316,4.2045,-2.3945,4.838538054,77.83,29.3,83.1624849316,131.82
2020-03-04 18:00:00,90.471,-19.492,92.546960539,2.011,-2.222,2.9968992309,88.46,-17.27,90.1300421613,131.87,81.04,29.44,86.2217791512,2.011,-2.222,2.9968992309,81.04,29.44,86.2217791512,131.66
2020-03-04 18:30:00,92.0225,-19.1035,93.9844892442,1.5925,-2.1135,2.6463065771,90.43,-16.99,92.012200278,131.75,82.83,29.66,87.9802506248,1.5925,-2.1135,2.6463065771,82.83,29.66,87.9802506248,131.55
2020-03-04 19:00:00,92.3205,-19.152,94.2861274221,1.5805,-2.232,2.7349230794,90.74,-16.92,92.3040302479,131.79,83.14,29.76,88.305816343,1.5805,-2.232,2.7349230794,83.14,29.76,88.305816343,131.58
2020-03-04 19:30:00,90.955,-19.847,93.0951955474,1.345,-2.277,2.6445706646,89.61,-17.57,91.3162471853,131.98,82.09,29.27,87.1521715163,1.345,-2.277,2.6445706646,82.09,29.27,87.1521715163,131.78
2020-03-04 20:00:00,88.825,-20.4025,91.1380416251,1.4849999999999999,-2.2925,2.731443071,87.34,-18.11,89.1978009819,131.46,80.03,28.49,84.9498734549,1.4849999999999999,-2.2925,2.731443071,80.03,28.49,84.9498734549,131.25
2020-03-04 20:30:00,87.5605,-21.143,90.0770093267,1.4205,-2.253,2.6634243466000003,86.14,-18.89,88.1869134282,131.7,78.95,27.88,83.7281129609,1.4205,-2.253,2.6634243466000003,78.95,27.88,83.7281129609,131.5
2020-03-04 21:00:00,85.8455,-21.5575,88.5108788596,1.7055,-2.2675,2.8373026804,84.14,-19.29,86.3229036815,131.59,77.12,27.4,81.842864075,1.7055,-2.2675,2.8373026804,77.12,27.4,81.842864075,131.38
2020-03-04 21:30:00,83.854,-21.933,86.6749664263,2.134,-2.303,3.139707789,81.72,-19.63,84.0446030391,131.38,74.93,26.94,79.6258029787,2.134,-2.303,3.139707789,74.93,26.94,79.6258029787,131.17
2020-03-04 22:00:00,82.168,-22.642,85.230513245,2.038,-2.332,3.0970418144,80.13,-20.31,82.663855463,131.83,73.54,26.62,78.209692494,2.038,-2.332,3.0970418144,73.54,26.62,78.209692494,131.62
2020-03-04 22:30:00,79.865,-23.232,83.1753812675,2.645,-2.372,3.5528029779,77.22,-20.86,79.9879240886,131.99,70.95,26.25,75.6502808984,2.645,-2.372,3.5528029779,70.95,26.25,75.6502808984,131.79
2020-03-04 23:00:00,76.8165,-23.5515,80.3458015362,2.4865,-2.3515,3.4223142024,74.33,-21.2,77.2941711903,131.41,68.23,25.5,72.8394323152,2.4865,-2.3515,3.4223142024,68.23,25.5,72.8394323152,131.21
2020-03-04 23:30:00,74.0795,-24.215,77.9367599099,2.4095,-2.315,3.3413942075,71.67,-21.9,74.9413030311,131.51,65.82,24.9,70.3724548385,2.4095,-2.315,3.3413942075,65.82,24.9,70.3724548385,131.31
2020-03-05 00:00:00,72.8605,-24.7985,76.9650444195,2.3505000000000003,-2.3485,3.3226950658,70.51,-22.45,73.9977202352,131.72,64.76,24.53,69.2501155234,2.3505000000000003,-2.3485,3.3226950658,64.76,24.53,69.2501155234,131.52
2020-03-05 00:30:00,74.0215,-24.8735,78.0888818239,2.1315,-2.3435,3.1678517169,71.89,-22.53,75.3377262731,131.67,66.02,24.38,70.377729432,2.1315,-2.3435,3.1678517169,66.02,24.38,70.377729432,131.47
2020-03-05 01:00:00,76.823,-23.957,80.4718036209,2.163,-2.307,3.1624069947,74.66,-21.65,77.7356938607,131.22,68.54,25.0,72.9570531203,2.163,-2.307,3.1624069947,68.54,25.0,72.9570531203,131.02
2020-03-05 01:30:00,76.7775,-24.042,80.45372751,2.2675,-1.972,3.0050524538,74.51,-22.07,77.7098771071,131.34,68.38,24.65,72.6873228287,2.2675,-1.972,3.0050524538,68.38,24.65,72.6873228287,131.14
2020-03-05 02:00:00,76.639,-24.404,80.4306629153,1.7389999999999999,-1.874,2.5565596023,74.9,-22.53,78.2151577381,131.43,68.43,24.36,72.6365920181,1.7389999999999999,-1.874,2.5565596023,68.43,24.36,72.6365920181,131.23
2020-03-05 02:30:00,75.523,-24.671,79.4504988656,1.4929999999999999,-1.881,2.4015016136,74.03,-22.79,77.4585372958,131.59,67.96,24.1,72.1066682076,1.4929999999999999,-1.881,2.4015016136,67.96,24.1,72.1066682076,131.38
2020-03-05 03:00:00,74.89,-24.918,78.9266673818,2.01,-1.948,2.7990719890999998,72.88,-22.97,76.4141040646,131.66,66.91,23.98,71.0773416779,2.01,-1.948,2.7990719890999998,66.91,23.98,71.0773416779,131.45
2020-03-05 03:30:00,73.9025,-25.297,78.112212331,3.1125,-2.007,3.7034720534,70.79,-23.29,74.5228032216,131.88,65.02,23.84,69.2527688977,3.1125,-2.007,3.7034720534,65.02,23.84,69.2527688977,131.67
2020-03-05 04:00:00,72.742,-25.7065,77.1506494221,3.972,-2.0765,4.4820348336,68.77,-23.63,72.7165029412,132.08,63.28,23.7,67.5725417607,3.972,-2.0765,4.4820348336,63.28,23.7,67.5725417607,131.87
2020-03-05 04:30:00,72.4415,-25.7655,76.8871374971,3.3815,-2.0755,3.9676494931,69.06,-23.69,73.0102711952,132.33,63.48,23.82,67.8019380254,3.3815,-2.0755,3.9676494931,63.48,23.82,67.8019380254,132.12
2020-03-05 05:00:00,72.0835,-25.9555,76.6140910832,4.0535,-2.1155,4.5723300953,68.03,-23.84,72.0862434865,132.33,62.5,23.61,66.8107932897,4.0535,-2.1155,4.5723300953,62.5,23.61,66.8107932897,132.12
2020-03-05 05:30:00,72.288,-25.4135,76.6250672186,4.938,-2.1335,5.379188252,67.35,-23.28,71.259952989,131.89,61.87,23.95,66.3437969972,4.938,-2.1335,5.379188252,61.87,23.95,66.3437969972,131.69
2020-03-05 06:00:00,73.485,-25.315,77.723191198,4.325,-2.075,4.7970042735,69.16,-23.24,72.9602850872,132.51,63.51,24.37,68.0251203601,4.325,-2.075,4.7970042735,63.51,24.37,68.0251203601,132.3
2020-03-05 06:30:00,75.7465,-24.5415,79.6229708344,3.7565,-2.0915,4.2994958425,71.99,-22.45,75.4093004874,132.3,66.09,25.01,70.6639101664,3.7565,-2.0915,4.2994958425,66.09,25.01,70.6639101664,132.09
2020-03-05 07:00:00,78.4515,-23.4525,81.8819736481,3.8215,-2.1125,4.3665224722,74.63,-21.34,77.6210828319,132.03,68.48,25.88,73.2071362642,3.8215,-2.1125,4.3665224722,68.48,25.88,73.2071362642,131.82
2020-03-05 07:30:00,81.3885,-22.454,84.4290829528,3.9885,-2.024,4.4726623224,77.4,-20.43,80.0508894392,131.5,70.99,26.31,75.7086269853,3.9885,-2.024,4.4726623224,70.99,26.31,75.7086269853,131.3
2020-03-05 08:00:00,82.3925,-21.491,85.1492051475,3.9525,-1.971,4.4166839654,78.44,-19.52,80.8323202686,131.32,71.93,27.03,76.8410424187,3.9525,-1.971,4.4166839654,71.93,27.03,76.8410424187,131.12
2020-03-05 08:30:00,83.743,-20.679,86.2583972144,4.853,-2.049,5.2678278256,78.89,-18.63,81.0599099432,131.14,72.33,27.66,77.4383916414,4.853,-2.049,5.2678278256,72.33,27.66,77.4383916414,130.93
2020-03-05 09:00:00,83.897,-21.205,86.5353028191,5.497,-2.065,5.8720723769,78.4,-19.14,80.7025377544,131.18,71.9,27.21,76.8764860019,5.497,-2.065,5.8720723769,71.9,27.21,76.8764860019,130.98
2020-03-05 09:30:00,84.0735,-21.2785,86.7244369512,7.3835,-2.0985,7.6759217362,76.69,-19.18,79.0520619592,131.18,70.4,27.22,75.4790593476,7.3835,-2.0985,7.6759217362,70.4,27.22,75.4790593476,130.98
2020-03-05 10:00:00,84.0985,-21.65,86.8405446911,11.1985,-2.42,11.4569979598,72.9,-19.23,75.3936529159,131.37,66.99,27.21,72.3052155795,11.1985,-2.42,11.4569979598,66.99,27.21,72.3052155795,131.16
2020-03-05 10:30:00,81.8795,-22.547,84.9271436541,18.2295,-3.227,18.5129197927,63.65,-19.32,66.5175533224,131.55,58.54,27.17,64.5378997179,18.2295,-3.227,18.5129197927,58.54,27.17,64.5378997179,131.34
2020-03-05 11:00:00,79.1725,-22.815,82.3942290531,28.3925,-5.615,28.9423959141,50.78,-17.2,53.6138825306,131.36,46.82,28.92,55.0316163673,28.3925,-5.615,28.9423959141,46.82,28.92,55.0316163673,131.14
2020-03-05 11:30:00,78.5475,-22.984,81.8411510931,32.3475,-6.304,32.9560490995,46.2,-16.68,49.1188599216,131.36,42.65,29.28,51.7333635094,32.3475,-6.304,32.9560490995,42.65,29.28,51.7333635094,131.14
2020-03-05 12:00:00,79.1925,-22.418,82.3044274644,37.5225,-7.588,38.2820551989,41.67,-14.83,44.2302814823,131.26,38.53,30.87,49.3712244126,37.5225,-7.588,38.2820551989,38.53,30.87,49.3712244126,131.1
2020-03-05 12:30:00,78.928,-22.6615,82.1168238929,30.928,-7.1015,31.7328297864,48.0,-15.56,50.4590289245,131.26,44.26,30.27,53.6210826075,30.928,-7.1015,31.7328297864,44.26,30.27,53.6210826075,131.13
2020-03-05 13:00:00,78.624,-22.358,81.7411373789,35.594,-7.848,36.4489223435,43.03,-14.51,45.4105824671,131.2,39.77,31.17,50.5294151955,35.594,-7.848,36.4489223435,39.77,31.17,50.5294151955,131.07
2020-03-05 13:30:00,77.759,-22.6595,80.9933023234,34.059,-6.8695,34.7448630915,43.7,-15.79,46.4651923487,131.45,40.36,30.18,50.3960514326,34.059,-6.8695,34.7448630915,40.36,30.18,50.3960514326,131.33
2020-03-05 14:00:00,76.373,-22.287,79.5584407715,31.493,-6.317,32.1202979127,44.88,-15.97,47.6367011872,131.45,41.46,30.08,51.2224364903,31.493,-6.317,32.1202979127,41.46,30.08,51.2224364903,131.33
2020-03-05 14:30:00,77.985,-22.4105,81.141177803,28.755,-5.8004999999999995,29.3342091294,49.23,-16.61,51.9565684009,131.39,45.38,29.49,54.120278085,28.755,-5.8004999999999995,29.3342091294,45.38,29.49,54.120278085,131.28
2020-03-05 15:00:00,77.4835,-22.4735,80.6768304689,35.3735,-7.6735,36.1962305289,42.11,-14.8,44.6350994174,131.32,38.93,30.99,49.7586675867,35.3735,-7.6735,36.1962305289,38.93,30.99,49.7586675867,131.21
2020-03-05 15:30:00,78.6155,-22.1775,81.6837703984,37.7055,-7.4075,38.4262382559,40.91,-14.77,43.4946088613,131.54,37.93,31.22,49.1260959165,37.7055,-7.4075,38.4262382559,37.93,31.22,49.1260959165,131.44
2020-03-05 16:00:00,80.0055,-22.071,82.994030335,24.8655,-5.801,25.5332076177,55.14,-16.27,57.4902817874,131.34,50.85,29.85,58.9639296519,24.8655,-5.801,25.5332076177,50.85,29.85,58.9639296519,131.24
2020-03-05 16:30:00,81.7415,-21.67,84.5651330174,23.0715,-5.14,23.6371257189,58.67,-16.53,60.9541614658,131.51,54.03,29.74,61.6742126014,23.0715,-5.14,23.6371257189,54.03,29.74,61.6742126014,131.41
2020-03-05 17:00:00,83.7035,-21.6655,86.4619558101,16.0335,-4.3455,16.6119382524,67.67,-17.32,69.8513514544,131.51,62.17,29.1,68.6434184755,16.0335,-4.3455,16.6119382524,62.17,29.1,68.6434184755,131.41
2020-03-05 17:30:00,85.7375,-20.6815,88.196617557,4.8775,-3.4615,5.9809688596,80.86,-17.22,82.6732604897,131.28,74.15,29.1,79.6557122873,4.8775,-3.4615,5.9809688596,74.15,29.1,79.6557122873,131.2
2020-03-05 18:00:00,87.5555,-19.5625,89.7143075908,1.4255,-2.6825,3.0377387149,86.13,-16.88,87.7685097287,131.01,78.95,29.29,84.2081148109,1.4255,-2.6825,3.0377387149,78.95,29.29,84.2081148109,130.92
2020-03-05 18:30:00,89.4555,-18.941,91.438766184,0.5855,-2.591,2.6563304105,88.87,-16.35,90.3614929049,130.73,81.43,29.63,86.6532272913,0.5855,-2.591,2.6563304105,81.43,29.63,86.6532272913,130.64
2020-03-05 19:00:00,90.231,-18.677,92.1437121566,0.541,-2.707,2.7605307461,89.69,-15.97,91.1006970336,130.73,82.18,29.93,87.4606042742,0.541,-2.707,2.7605307461,82.18,29.93,87.4606042742,130.64
2020-03-05 19:30:00,89.499,-19.3915,91.5756587377,0.509,-2.7015000000000002,2.7490331482,88.99,-16.69,90.5415716674,130.95,81.57,29.43,86.7167215709,0.509,-2.7015000000000002,2.7490331482,81.57,29.43,86.7167215709,130.86
2020-03-05 20:00:00,87.8865,-20.4915,90.2437723862,0.4965,-2.7015000000000002,2.7467461659,87.39,-17.79,89.1823760616,131.2,80.11,28.53,85.038655916,0.4965,-2.7015000000000002,2.7467461659,80.11,28.53,85.038655916,131.12
2020-03-05 20:30:00,86.319,-21.1015,88.8608072395,0.489,-2.7115,2.7552410512,85.83,-18.39,87.778021167,131.2,78.7,27.99,83.5292170441,0.489,-2.7115,2.7552410512,78.7,27.99,83.5292170441,131.12
2020-03-05 21:00:00,84.6815,-21.657,87.4069910891,0.49150000000000005,-2.727,2.7709386947,84.19,-18.93,86.2919521161,131.15,77.25,27.5,81.9988566993,0.49150000000000005,-2.727,2.7709386947,77.25,27.5,81.9988566993,131.08
2020-03-05 21:30:00,82.493,-22.327,85.4610436281,0.493,-2.717,2.761365242,82.0,-19.61,84.3122298365,131.1,75.32,26.84,79.9592896417,0.493,-2.717,2.761365242,75.32,26.84,79.9592896417,131.03
2020-03-05 22:00:00,80.3675,-23.06,83.6103980151,0.48750000000000004,-2.75,2.7928759819,79.88,-20.31,82.4215414804,131.39,73.33,26.3,77.9036513907,0.48750000000000004,-2.75,2.7928759819,73.33,26.3,77.9036513907,131.33
2020-03-05 22:30:00,78.3395,-23.721,81.8520806165,0.48950000000000005,-2.761,2.8040562138,77.85,-20.96,80.6222308052,131.5,71.46,25.77,75.9646266363,0.48950000000000005,-2.761,2.8040562138,71.46,25.77,75.9646266363,131.44
2020-03-05 23:00:00,75.901,-24.434,79.7369560304,0.501,-2.774,2.8188786778,75.4,-21.66,78.4494461421,131.68,69.24,25.19,73.6798052386,0.501,-2.774,2.8188786778,69.24,25.19,73.6798052386,131.62
2020-03-05 23:30:00,74.064,-24.8115,78.1094528738,0.514,-2.8015,2.8482623211,73.55,-22.01,76.7726683137,131.75,67.55,24.9,71.9931420345,0.514,-2.8015,2.8482623211,67.55,24.9,71.9931420345,131.69
2020-03-06 00:00:00,72.127,-24.6675,76.2285358986,0.547,-2.7475,2.801422005,71.58,-21.92,74.8610900268,130.42,65.75,24.06,70.0138993343,0.547,-2.7475,2.801422005,65.75,24.06,70.0138993343,130.37
2020-03-06 00:30:00,73.227,-24.397,77.1842415134,0.557,-2.757,2.8127029705,72.67,-21.64,75.823601207,130.24,66.74,24.24,71.0056701961,0.557,-2.757,2.8127029705,66.74,24.24,71.0056701961,130.19
2020-03-06 01:00:00,76.485,-28.7155,81.6978283998,0.585,-2.7755,2.8364811387,75.9,-25.94,80.2103085644,130.48,68.99,29.64,75.0876134925,0.585,-2.7755,2.8364811387,68.99,29.64,75.0876134925,130.47
2020-03-06 01:30:00,77.7505,-37.0935,86.145620855,0.5805,-2.8335,2.8923524163,77.17,-34.26,84.4331481114,131.37,69.0,37.77,78.6611269942,0.5805,-2.8335,2.8923524163,69.0,37.77,78.6611269942,131.46
2020-03-06 02:00:00,77.3305,-37.4355,85.9152075625,0.5305,-2.8255,2.8748705188,76.8,-34.61,84.2383054198,131.56,68.66,37.56,78.2620546625,0.5305,-2.8255,2.8748705188,68.66,37.56,78.2620546625,131.57
2020-03-06 02:30:00,76.5515,-37.7635,85.3593233601,0.49150000000000005,-2.8135,2.8561082788,76.06,-34.95,83.7055918084,131.8,68.03,37.55,77.7051053664,0.49150000000000005,-2.8135,2.8561082788,68.03,37.55,77.7051053664,131.84
2020-03-06 03:00:00,75.793,-37.908500000000004,84.7445173522,0.183,-2.8585000000000003,2.8643518028,75.61,-35.05,83.3389140798,131.95,67.63,37.67,77.4134729876,0.183,-2.8585000000000003,2.8643518028,67.63,37.67,77.4134729876,132.0
2020-03-06 03:30:00,74.8625,-38.1425,84.0193085695,0.17250000000000001,-2.8625,2.867692888,74.69,-35.28,82.6031143481,132.07,66.91,37.56,76.7313606031,0.17250000000000001,-2.8625,2.867692888,66.91,37.56,76.7313606031,131.88
2020-03-06 04:00:00,74.2055,-38.3755,83.5412187516,0.17550000000000002,-2.8555,2.8608880614,74.03,-35.52,82.1103604912,132.2,66.31,37.54,76.1988694142,0.17550000000000002,-2.8555,2.8608880614,66.31,37.54,76.1988694142,131.93
2020-03-06 04:30:00,73.3975,-38.591,82.9244130956,0.17750000000000002,-2.8810000000000002,2.8864627574,73.22,-35.71,81.4639337376,132.15,65.53,37.46,75.4813387534,0.17750000000000002,-2.8810000000000002,2.8864627574,65.53,37.46,75.4813387534,131.93
2020-03-06 05:00:00,73.038,-39.1645,82.875855979,0.178,-2.8545,2.860044449,72.86,-36.31,81.406361545,132.62,65.23,37.38,75.1812297053,0.178,-2.8545,2.860044449,65.23,37.38,75.1812297053,132.46
2020-03-06 05:30:00,71.856,-39.834,82.1585801484,0.176,-2.454,2.4603032333,71.68,-37.38,80.8411207245,133.26,64.22,37.17,74.2011947343,0.176,-2.454,2.4603032333,64.22,37.17,74.2011947343,133.13
2020-03-06 06:00:00,72.4845,-39.6925,82.6407726035,0.17450000000000002,-1.9325,1.9403624661,72.31,-37.76,81.5754478995,133.89,64.77,37.51,74.8475316894,0.17450000000000002,-1.9325,1.9403624661,64.77,37.51,74.8475316894,133.76
2020-03-06 06:30:00,74.579,-38.6985,84.0214326422,0.169,-1.6085,1.6173537801,74.41,-37.09,83.1415431659,133.57,66.62,37.79,76.5918305043,0.169,-1.6085,1.6173537801,66.62,37.79,76.5918305043,133.44
2020-03-06 07:00:00,77.279,-37.653,85.9639008538,0.179,-1.5230000000000001,1.5334829637,77.1,-36.13,85.1456804541,133.19,68.98,38.26,78.8800862068,0.179,-1.5230000000000001,1.5334829637,68.98,38.26,78.8800862068,133.05
2020-03-06 07:30:00,79.749,-36.479,87.6961825965,1.509,-1.549,2.1625175144,78.24,-34.93,85.6831517861,132.84,69.98,39.03,80.1282802761,1.509,-1.549,2.1625175144,69.98,39.03,80.1282802761,132.7
2020-03-06 08:00:00,79.4335,-36.9205,87.5945445933,5.3735,-1.9205,5.7063843631,74.06,-35.0,81.9138791659,133.11,66.31,39.11,76.9844672645,5.3735,-1.9205,5.7063843631,66.31,39.11,76.9844672645,132.97
2020-03-06 08:30:00,79.2865,-36.6955,87.3665199175,12.6465,-2.5655,12.9040982831,66.64,-34.13,74.8715333087,133.02,59.78,39.75,71.7893508816,12.6465,-2.5655,12.9040982831,59.78,39.75,71.7893508816,132.89
2020-03-06 09:00:00,79.6505,-37.0735,87.8558282216,15.7305,-3.2335,16.0593945247,63.92,-33.84,72.3250440719,133.2,57.37,40.07,69.978009403,15.7305,-3.2335,16.0593945247,57.37,40.07,69.978009403,133.06
2020-03-06 09:30:00,81.005,-36.799,88.971773198,12.495,-3.159,12.8881459489,68.51,-33.64,76.3234544554,133.37,61.47,40.41,73.5630953672,12.495,-3.159,12.8881459489,61.47,40.41,73.5630953672,133.16
2020-03-06 10:00:00,81.7315,-36.6475,89.5716324988,13.0815,-3.6375,13.5778145701,68.65,-33.01,76.1740283824,133.4,61.58,40.93,73.9416073669,13.0815,-3.6375,13.5778145701,61.58,40.93,73.9416073669,133.16
2020-03-06 10:30:00,81.557,-36.8445,89.4933596936,17.897,-3.7545,18.286576477,63.66,-33.09,71.7463845779,133.33,57.13,40.75,70.1740650098,17.897,-3.7545,18.286576477,57.13,40.75,70.1740650098,133.07
2020-03-06 11:00:00,82.301,-36.518,90.038985584,16.761,-4.698,17.4069619693,65.54,-31.82,72.8560498517,133.22,58.75,41.75,72.0737469541,16.761,-4.698,17.4069619693,58.75,41.75,72.0737469541,133.02
2020-03-06 11:30:00,82.0115,-36.5855,89.8019205947,19.6915,-4.9455,20.3030328399,62.32,-31.64,69.8918593257,133.29,55.94,42.0,69.9520092635,19.6915,-4.9455,20.3030328399,55.94,42.0,69.9520092635,132.99
2020-03-06 12:00:00,82.0255,-36.952,89.9646205697,16.2955,-4.142,16.8136695653,65.73,-32.81,73.4637938035,133.4,58.96,41.13,71.8885143816,16.2955,-4.142,16.8136695653,58.96,41.13,71.8885143816,133.05
2020-03-06 12:30:00,82.6235,-37.15,90.5911985363,17.1235,-3.89,17.5597936278,65.5,-33.26,73.4607214775,133.68,58.79,41.02,71.6861527772,17.1235,-3.89,17.5597936278,58.79,41.02,71.6861527772,133.32
2020-03-06 13:00:00,82.032,-38.0515,90.4276820241,23.922,-4.4915,24.3400011555,58.11,-33.56,67.1047367926,133.99,52.34,41.08,66.5360203198,23.922,-4.4915,24.3400011555,52.34,41.08,66.5360203198,133.63
2020-03-06 13:30:00,80.6155,-37.996,89.1210124283,25.5655,-5.146,26.0782688507,55.05,-32.85,64.1063569391,133.79,49.67,41.59,64.7829993131,25.5655,-5.146,26.0782688507,49.67,41.59,64.7829993131,133.44
2020-03-06 14:00:00,78.66,-37.9125,87.3198331208,28.79,-6.1525,29.4400637949,49.87,-31.76,59.1245676517,133.38,44.99,42.07,61.5953326154,28.79,-6.1525,29.4400637949,44.99,42.07,61.5953326154,133.1
2020-03-06 14:30:00,79.273,-38.1125,87.9589175994,21.353,-4.3125,21.7841287466,57.92,-33.8,67.0609155917,133.48,52.09,40.5,65.9819528356,21.353,-4.3125,21.7841287466,52.09,40.5,65.9819528356,133.5
2020-03-06 15:00:00,79.247,-38.906,88.2822963283,24.297,-4.476,24.7058451586,54.95,-34.43,64.845411557,133.9,49.53,40.21,63.7970610608,24.297,-4.476,24.7058451586,49.53,40.21,63.7970610608,133.98
2020-03-06 15:30:00,77.7265,-39.9365,87.3861135107,25.1565,-5.0765,25.6635996014,52.57,-34.86,63.0779240305,133.8,47.47,39.85,61.9792174846,25.1565,-5.0765,25.6635996014,47.47,39.85,61.9792174846,133.89
2020-03-06 16:00:00,80.0985,-39.6295,89.3659161677,18.5485,-4.4695,19.0793941859,61.55,-35.16,70.8846111649,133.63,55.29,39.43,67.9095648639,18.5485,-4.4695,19.0793941859,55.29,39.43,67.9095648639,133.72
2020-03-06 16:30:00,82.2895,-37.7655,90.5416743853,11.5895,-3.4655,12.0965367151,70.7,-34.3,78.5810409705,133.25,63.32,39.92,74.8533820211,11.5895,-3.4655,12.0965367151,63.32,39.92,74.8533820211,133.34
2020-03-06 17:00:00,82.9065,-36.657,90.6489017653,12.7865,-3.117,13.1609373241,70.12,-33.54,77.7286690996,133.04,62.8,40.29,74.6131630478,12.7865,-3.117,13.1609373241,62.8,40.29,74.6131630478,133.11
2020-03-06 17:30:00,84.8215,-36.837,92.4751395308,8.7415,-2.857,9.1965358288,76.08,-33.98,83.3235068873,133.07,68.05,40.05,78.9607814044,8.7415,-2.857,9.1965358288,68.05,40.05,78.9607814044,133.11
2020-03-06 18:00:00,87.2035,-36.6835,94.605124515,2.5835,-2.4735,3.5766848477,84.62,-34.21,91.2735914709,132.98,75.68,39.74,85.4794127261,2.5835,-2.4735,3.5766848477,75.68,39.74,85.4794127261,133.03
2020-03-06 18:30:00,89.371,-35.3805,96.1194851279,0.5710000000000001,-2.2705,2.341198678,88.8,-33.11,94.7718950955,132.25,79.29,39.97,88.7947352043,0.5710000000000001,-2.2705,2.341198678,79.29,39.97,88.7947352043,132.32
2020-03-06 19:00:00,91.0435,-34.9665,97.5273039436,0.5235000000000001,-2.4165,2.4725542461,90.52,-32.55,96.1944535823,132.16,80.75,40.34,90.2655975441,0.5235000000000001,-2.4165,2.4725542461,80.75,40.34,90.2655975441,132.21
2020-03-06 19:30:00,90.1955,-35.337,96.870696236,0.8255,-2.507,2.6394126714,89.37,-32.83,95.209273708,132.16,79.78,40.21,89.3403184458,0.8255,-2.507,2.6394126714,79.78,40.21,89.3403184458,132.21
2020-03-06 20:00:00,88.457,-36.205,95.5795107437,1.5070000000000001,-2.575,2.9835673279,86.95,-33.63,93.2270314877,132.37,77.65,39.75,87.232935294,1.5070000000000001,-2.575,2.9835673279,77.65,39.75,87.232935294,132.43
2020-03-06 20:30:00,86.6985,-37.133,94.3159031725,1.6285,-2.673,3.1300065894,85.07,-34.46,91.7845112206,132.63,75.99,39.19,85.5005040921,1.6285,-2.673,3.1300065894,75.99,39.19,85.5005040921,132.69
2020-03-06 21:00:00,84.828,-37.7285,92.839804482,1.718,-2.6585,3.1653035005,83.11,-35.07,90.2063024406,132.34,74.35,38.37,83.6670747666,1.718,-2.6585,3.1653035005,74.35,38.37,83.6670747666,132.4
2020-03-06 21:30:00,82.801,-38.437,91.2875050048,1.361,-2.707,3.0298795356,81.44,-35.73,88.9331574836,132.49,72.87,37.94,82.1552219886,1.361,-2.707,3.0298795356,72.87,37.94,82.1552219886,132.56
2020-03-06 22:00:00,80.9435,-39.224,89.9464972539,1.6335000000000002,-2.724,3.1762396399,79.31,-36.5,87.3059339335,132.66,70.93,37.33,80.1535638634,1.6335000000000002,-2.724,3.1762396399,70.93,37.33,80.1535638634,132.72
2020-03-06 22:30:00,78.787,-39.8585,88.2954777508,1.697,-2.7185,3.2046920679,77.09,-37.14,85.5701332242,132.87,68.98,36.95,78.2530695884,1.697,-2.7185,3.2046920679,68.98,36.95,78.2530695884,132.93
2020-03-06 23:00:00,76.5785,-40.645,86.6964975489,1.3685,-2.725,3.0493306233,75.21,-37.92,84.2286797949,133.4,67.33,36.78,76.7209052345,1.3685,-2.725,3.0493306233,67.33,36.78,76.7209052345,133.46
2020-03-06 23:30:00,74.552,-41.5065,85.3275468196,1.052,-2.6465,2.8479231468,73.5,-38.86,83.140541254,133.86,65.83,36.37,75.208814643,1.052,-2.6465,2.8479231468,65.83,36.37,75.208814643,133.92
2020-03-07 00:00:00,73.545,-41.78,84.5838957781,0.865,-2.63,2.7685962147,72.68,-39.15,82.5536486171,133.92,65.11,36.19,74.4917995487,0.865,-2.63,2.7685962147,65.11,36.19,74.4917995487,133.98
2020-03-07 00:30:00,74.7125,-41.661,85.5429516515,1.2225,-2.6109999999999998,2.8830239767,73.49,-39.05,83.2206861303,133.69,65.82,36.02,75.0314120885,1.2225,-2.6109999999999998,2.8830239767,65.82,36.02,75.0314120885,133.77
2020-03-07 01:00:00,77.007,-41.141,87.3078457528,1.827,-2.661,3.2278243447,75.18,-38.48,84.455567016,133.48,67.29,36.44,76.5233147479,1.827,-2.661,3.2278243447,67.29,36.44,76.5233147479,133.56
2020-03-07 01:30:00,77.3845,-41.0855,87.6149482138,1.1844999999999999,-2.6055,2.8621094493,76.2,-38.48,85.3648077371,133.62,68.21,36.53,77.3759975703,1.1844999999999999,-2.6055,2.8621094493,68.21,36.53,77.3759975703,133.71
2020-03-07 02:00:00,76.9985,-41.459,87.4506585638,1.9285,-2.649,3.2766313876,75.07,-38.81,84.5087036938,133.86,67.22,36.34,76.4141609913,1.9285,-2.649,3.2766313876,67.22,36.34,76.4141609913,133.96
2020-03-07 02:30:00,76.179,-41.8485,86.9168395264,2.349,-2.6985,3.5776672917,73.83,-39.15,83.5678849798,134.05,66.2,36.31,75.5040138006,2.349,-2.6985,3.5776672917,66.2,36.31,75.5040138006,134.23
2020-03-07 03:00:00,75.0965,-42.929,86.5007708246,2.6065,-2.759,3.7955135687,72.49,-40.17,82.87598566529999,134.74,65.09,36.24,74.4986288464,2.6065,-2.759,3.7955135687,65.09,36.24,74.4986288464,134.92
2020-03-07 03:30:00,74.015,-42.9835,85.590896112,2.8449999999999998,-2.7735000000000003,3.9732011338,71.17,-40.21,81.7435807877,134.66,63.77,36.1,73.2790754581,2.8449999999999998,-2.7735000000000003,3.9732011338,63.77,36.1,73.2790754581,134.86
2020-03-07 04:00:00,73.389,-43.533,85.3291709206,2.189,-2.753,3.5172048561,71.2,-40.78,82.0514984629,135.15,63.79,36.07,73.28170986,2.189,-2.753,3.5172048561,63.79,36.07,73.28170986,135.35
2020-03-07 04:30:00,72.509,-44.091,84.8620725766,2.799,-2.641,3.8482829938,69.71,-41.45,81.1023217917,135.71,62.54,36.09,72.2062303406,2.799,-2.641,3.8482829938,62.54,36.09,72.2062303406,135.94
2020-03-07 05:00:00,70.6145,-44.288,83.3536715103,2.1445,-2.088,2.9930960977,68.47,-42.2,80.4299751337,135.82,61.48,35.6,71.0432994729,2.1445,-2.088,2.9930960977,61.48,35.6,71.0432994729,136.08
2020-03-07 05:30:00,69.2835,-44.509,82.3483724991,3.7735000000000003,-1.859,4.2065643048,65.51,-42.65,78.1702155555,135.74,58.89,35.16,68.5875914434,3.7735000000000003,-1.859,4.2065643048,58.89,35.16,68.5875914434,136.0
2020-03-07 06:00:00,68.276,-44.8385,81.6829434965,4.386,-1.7385000000000002,4.7179845538,63.89,-43.1,77.0684247925,135.59,57.47,34.53,67.0456695097,4.386,-1.7385000000000002,4.7179845538,57.47,34.53,67.0456695097,135.86
2020-03-07 06:30:00,69.409,-44.029,82.1958765511,3.669,-1.669,4.0307718864,65.74,-42.36,78.2056084945,134.84,59.07,34.39,68.3515691115,3.669,-1.669,4.0307718864,59.07,34.39,68.3515691115,135.11
2020-03-07 07:00:00,69.189,-44.248,82.1279685917,3.319,-1.6280000000000001,3.6967749458,65.87,-42.62,78.4558557407,134.79,59.15,34.1,68.2754165128,3.319,-1.6280000000000001,3.6967749458,59.15,34.1,68.2754165128,135.07
2020-03-07 07:30:00,68.8215,-44.0675,81.7211320192,4.3215,-1.6475,4.6248911879,64.5,-42.42,77.1991347102,134.08,57.9,33.63,66.9580980913,4.3215,-1.6475,4.6248911879,57.9,33.63,66.9580980913,134.36
2020-03-07 08:00:00,67.206,-44.786,80.7615764581,6.536,-1.8559999999999999,6.7944118215,60.67,-42.93,74.3224986125,133.77,54.52,32.88,63.6672977281,6.536,-1.8559999999999999,6.7944118215,54.52,32.88,63.6672977281,134.03
2020-03-07 08:30:00,68.1355,-46.011,82.2159259587,7.3555,-1.991,7.6202008668,60.78,-44.02,75.0464442862,134.98,54.75,33.27,64.0660237567,7.3555,-1.991,7.6202008668,54.75,33.27,64.0660237567,135.24
2020-03-07 09:00:00,69.3095,-45.964,83.1654741239,7.5695,-2.014,7.8328491783,61.74,-43.95,75.7854214213,134.76,55.57,33.05,64.655451433,7.5695,-2.014,7.8328491783,55.57,33.05,64.655451433,135.02
2020-03-07 09:30:00,70.2315,-45.796,83.8435281238,8.8915,-2.006,9.1149771393,61.34,-43.79,75.3668342177,134.76,55.19,33.16,64.3857259026,8.8915,-2.006,9.1149771393,55.19,33.16,64.3857259026,135.02
2020-03-07 10:00:00,69.4175,-46.2055,83.389073244,12.9975,-2.2755,13.1951849741,56.42,-43.93,71.5056732015,134.79,50.85,32.94,60.5868475826,12.9975,-2.2755,13.1951849741,50.85,32.94,60.5868475826,135.06
2020-03-07 10:30:00,69.328,-46.2845,83.3584220355,13.628,-2.3845,13.8350361131,55.7,-43.9,70.9203778896,134.79,50.23,32.99,60.0948666693,13.628,-2.3845,13.8350361131,50.23,32.99,60.0948666693,135.06
2020-03-07 11:00:00,68.3455,-46.896,82.8875273262,16.3055,-2.586,16.5092921184,52.04,-44.31,68.3486481212,135.06,47.0,32.8,57.3135237095,16.3055,-2.586,16.5092921184,47.0,32.8,57.3135237095,135.33
2020-03-07 11:30:00,68.4995,-47.183,83.1770220028,18.1295,-2.813,18.3464366908,50.37,-44.37,67.1255078193,135.58,45.55,33.28,56.4124179592,18.1295,-2.813,18.3464366908,45.55,33.28,56.4124179592,135.85
2020-03-07 12:00:00,67.983,-47.412,82.8829658796,21.423,-3.122,21.649291281700002,46.56,-44.29,64.2607010544,135.64,42.22,33.41,53.8401012258,21.423,-3.122,21.649291281700002,42.22,33.41,53.8401012258,135.92
2020-03-07 12:30:00,66.1755,-46.9315,81.1280622997,28.8855,-3.6814999999999998,29.1191612602,37.29,-43.25,57.1060994991,134.79,34.01,33.47,47.7170933733,28.8855,-3.6814999999999998,29.1191612602,34.01,33.47,47.7170933733,135.07
2020-03-07 13:00:00,66.6825,-46.953,81.5545217339,24.2225,-3.673,24.4993966303,42.46,-43.28,60.6301080322,134.73,38.55,33.36,50.9803109053,24.2225,-3.673,24.4993966303,38.55,33.36,50.9803109053,135.02
2020-03-07 13:30:00,67.1665,-46.514,81.7000056196,21.4165,-3.164,21.6489576712,45.75,-43.35,63.0260660362,134.59,41.44,33.29,53.1554108252,21.4165,-3.164,21.6489576712,41.44,33.29,53.1554108252,134.87
2020-03-07 14:00:00,67.1605,-46.7895,81.8522453602,20.8205,-2.9695,21.0311946998,46.34,-43.82,63.7776449863,134.95,42.02,33.2,53.5529681717,20.8205,-2.9695,21.0311946998,42.02,33.2,53.5529681717,135.24
2020-03-07 14:30:00,67.9275,-46.6555,82.4068015184,17.1075,-2.7355,17.3248237076,50.82,-43.92,67.1687337978,134.95,45.93,33.14,56.6376597327,17.1075,-2.7355,17.3248237076,45.93,33.14,56.6376597327,135.24
2020-03-07 15:00:00,67.818,-46.8245,82.4124682572,17.078,-2.7945,17.3051239305,50.74,-44.03,67.1802686806,135.04,45.8,33.14,56.5322881193,17.078,-2.7945,17.3051239305,45.8,33.14,56.5322881193,135.34
2020-03-07 15:30:00,68.0415,-46.843,82.6069753184,17.5715,-2.863,17.8032126665,50.47,-43.98,66.943717405,135.19,45.56,33.39,56.4854467983,17.5715,-2.863,17.8032126665,45.56,33.39,56.4854467983,135.49
2020-03-07 16:00:00,68.98,-46.4865,83.1819396399,16.0,-2.7365,16.2323267664,52.98,-43.75,68.7091180266,135.07,47.79,33.44,58.3276752494,16.0,-2.7365,16.2323267664,47.79,33.44,58.3276752494,135.37
2020-03-07 16:30:00,70.789,-45.8515,84.3412270082,13.959,-2.4314999999999998,14.1691874591,56.83,-43.42,71.5188457681,134.67,51.15,33.28,61.0236093656,13.959,-2.4314999999999998,14.1691874591,51.15,33.28,61.0236093656,134.97
2020-03-07 17:00:00,73.152,-44.8855,85.8249568264,10.152,-2.6255,10.4860075458,63.0,-42.26,75.86110729480001,134.15,56.61,33.88,65.9738319336,10.152,-2.6255,10.4860075458,56.61,33.88,65.9738319336,134.45
2020-03-07 17:30:00,74.612,-44.6015,86.9266607333,8.662,-2.6415,9.0558139474,65.95,-41.96,78.1667710731,134.27,59.24,34.29,68.4483871249,8.662,-2.6415,9.0558139474,59.24,34.29,68.4483871249,134.57
2020-03-07 18:00:00,77.702,-43.136,88.8724664899,8.292,-3.016,8.8234641723,69.41,-40.12,80.1708332251,133.53,62.26,35.24,71.5413530764,8.292,-3.016,8.8234641723,62.26,35.24,71.5413530764,133.83
2020-03-07 18:30:00,78.607,-42.9925,89.5958453571,8.257,-3.2025,8.8563003139,70.35,-39.79,80.8230573537,133.53,63.1,35.55,72.4252200549,8.257,-3.2025,8.8563003139,63.1,35.55,72.4252200549,133.83
2020-03-07 19:00:00,78.2965,-43.347,89.4947167226,8.3065,-3.287,8.9332139373,69.99,-40.06,80.6436835716,133.69,62.8,35.51,72.1443005372,8.3065,-3.287,8.9332139373,62.8,35.51,72.1443005372,134.0
2020-03-07 19:30:00,78.6255,-43.223,89.7228899404,8.3855,-3.263,8.9979875111,70.24,-39.96,80.8112566416,133.66,63.14,35.6,72.4846162989,8.3855,-3.263,8.9979875111,63.14,35.6,72.4846162989,133.97
2020-03-07 20:00:00,76.615,-43.758,88.2304980661,8.405,-3.218,8.9999749444,68.21,-40.54,79.347940742,133.37,61.4,34.88,70.6156809781,8.405,-3.218,8.9999749444,61.4,34.88,70.6156809781,133.8
2020-03-07 20:30:00,75.0415,-44.663,87.3270307021,8.4515,-3.223,9.0451965844,66.59,-41.44,78.4315096119,133.83,60.0,34.3,69.1121552261,8.4515,-3.223,9.0451965844,60.0,34.3,69.1121552261,134.45
2020-03-07 21:00:00,73.212,-44.783,85.8225729805,8.492,-3.223,9.0830497632,64.72,-41.56,76.9149660339,133.46,58.36,33.88,67.4814344839,8.492,-3.223,9.0830497632,58.36,33.88,67.4814344839,134.05
2020-03-07 21:30:00,71.6875,-44.9525,84.615748608,8.4775,-3.1825,9.0551815277,63.21,-41.77,75.7643517758,133.19,56.99,33.41,66.0612458254,8.4775,-3.1825,9.0551815277,56.99,33.41,66.0612458254,133.68
2020-03-07 22:00:00,70.2275,-46.2055,84.0645584447,8.5175,-3.2755,9.1256071853,61.71,-42.93,75.1738584882,134.28,55.65,33.47,64.9396904828,8.5175,-3.2755,9.1256071853,55.65,33.47,64.9396904828,134.83
2020-03-07 22:30:00,68.1025,-46.0765,82.2252659375,8.5125,-3.2265,9.103458601,59.59,-42.85,73.3968023827,133.51,53.72,32.78,62.93144524,8.5125,-3.2265,9.103458601,53.72,32.78,62.93144524,134.05
2020-03-07 23:00:00,66.575,-47.0615,81.5292303855,8.515,-3.2815,9.1254297022,58.06,-43.78,72.7162430273,134.46,52.38,32.83,61.8180661296,8.515,-3.2815,9.1254297022,52.38,32.83,61.8180661296,135.08
2020-03-07 23:30:00,64.6345,-47.4595,80.1874225206,8.5145,-3.3495,9.1496371786,56.12,-44.11,71.3802948999,134.51,50.66,32.75,60.3241087792,8.5145,-3.3495,9.1496371786,50.66,32.75,60.3241087792,135.28
2020-03-08 00:00:00,63.238,-48.247,79.5412952686,8.508,-3.347,9.1426731868,54.73,-44.9,70.7911216185,135.02,49.48,32.54,59.2209591277,8.508,-3.347,9.1426731868,49.48,32.54,59.2209591277,135.35
2020-03-08 00:30:00,63.782,-48.826,80.3251006847,8.412,-3.246,9.0165547744,55.37,-45.58,71.7173152035,135.12,50.01,31.96,59.3501617521,8.412,-3.246,9.0165547744,50.01,31.96,59.3501617521,135.2
2020-03-08 01:00:00,66.463,-47.1755,81.5037310143,8.393,-3.2155,8.987874568,58.07,-43.96,72.8327295932,133.93,52.44,32.39,61.6365613901,8.393,-3.2155,8.987874568,52.44,32.39,61.6365613901,133.92
2020-03-08 01:30:00,66.6765,-47.7185,81.9927490361,8.1165,-3.1385,8.7021695283,58.56,-44.58,73.5978939916,134.59,52.9,32.4,62.0336199169,8.1165,-3.1385,8.7021695283,52.9,32.4,62.0336199169,134.57
2020-03-08 02:00:00,65.9065,-48.3315,81.728823768,8.0365,-3.1015,8.6142111943,57.87,-45.23,73.448552062,135.2,52.22,32.42,61.4653137957,8.0365,-3.1015,8.6142111943,52.22,32.42,61.4653137957,135.18
2020-03-08 02:30:00,65.0405,-48.714,81.2608173491,8.0905,-3.044,8.644196102,56.95,-45.67,73.0003520539,135.5,51.41,32.3,60.7147272085,8.0905,-3.044,8.644196102,51.41,32.3,60.7147272085,135.45
2020-03-08 03:00:00,63.767,-39.2325,74.8693485029,8.027,-2.9425,8.5493295205,55.74,-36.29,66.5124928115,134.86,51.18,22.34,55.8432448914,8.027,-2.9425,8.5493295205,51.18,22.34,55.8432448914,134.82
2020-03-08 03:30:00,62.586,-34.387,71.4105956074,7.7059999999999995,-2.907,8.2360843245,54.88,-31.48,63.2677232086,133.98,50.77,18.06,53.8865150107,7.7059999999999995,-2.907,8.2360843245,50.77,18.06,53.8865150107,133.93
2020-03-08 04:00:00,61.563,-35.02,70.8265724781,7.503,-2.86,8.0296082719,54.06,-32.16,62.9026962856,134.53,50.04,17.81,53.1149479902,7.503,-2.86,8.0296082719,50.04,17.81,53.1149479902,134.48
2020-03-08 04:30:00,61.037,-35.171,70.4451177159,7.727,-2.931,8.2642174463,53.31,-32.24,62.300671746,134.44,49.35,17.67,52.418044603,7.727,-2.931,8.2642174463,49.35,17.67,52.418044603,134.38
2020-03-08 05:00:00,60.7135,-35.141,70.1499747915,7.3535,-2.8810000000000002,7.8977289932,53.36,-32.26,62.35380662,134.39,49.41,17.63,52.4610808124,7.3535,-2.8810000000000002,7.8977289932,49.41,17.63,52.4610808124,134.34
2020-03-08 05:30:00,59.517,-35.4145,69.2564805578,6.707,-2.1445,7.0415004971,52.81,-33.27,62.4162558954,135.01,48.9,17.06,51.7904778893,6.707,-2.1445,7.0415004971,48.9,17.06,51.7904778893,134.97
2020-03-08 06:00:00,58.9585,-35.1645,68.6487201811,7.0285,-1.8445,7.2664979529,51.93,-33.32,61.7004643419,134.81,48.11,16.92,50.9986127262,7.0285,-1.8445,7.2664979529,48.11,16.92,50.9986127262,134.79
2020-03-08 06:30:00,60.3075,-34.6615,69.5587100118,6.8275,-1.7615,7.0510735707,53.48,-32.9,62.7894927516,134.57,49.56,17.08,52.4206066352,6.8275,-1.7615,7.0510735707,49.56,17.08,52.4206066352,134.55
2020-03-08 07:00:00,60.7965,-34.2735,69.7917417357,5.8565000000000005,-1.6535000000000002,6.0854461217,54.94,-32.62,63.8941937894,134.53,50.92,17.4,53.8108390568,5.8565000000000005,-1.6535000000000002,6.0854461217,50.92,17.4,53.8108390568,134.55
2020-03-08 07:30:00,61.735,-33.995,70.4760260656,7.155,-1.755,7.3670923708,54.58,-32.24,63.3908037494,134.48,50.53,17.66,53.527156659,7.155,-1.755,7.3670923708,50.53,17.66,53.527156659,134.48
2020-03-08 08:00:00,62.641,-33.6015,71.0841450905,7.091,-1.7415,7.3017191982,55.55,-31.86,64.0379738905,134.48,51.45,18.02,54.5144283653,7.091,-1.7415,7.3017191982,51.45,18.02,54.5144283653,134.48
2020-03-08 08:30:00,63.61,-33.2895,71.7943097345,13.03,-2.1095,13.1996549292,50.58,-31.18,59.4182530878,134.24,46.94,18.53,50.4650819874,13.03,-2.1095,13.1996549292,46.94,18.53,50.4650819874,134.2
2020-03-08 09:00:00,66.079,-33.004,73.8626986848,9.589,-2.204,9.8390313039,56.49,-30.8,64.340967509,134.45,52.27,19.0,55.6161208644,9.589,-2.204,9.8390313039,52.27,19.0,55.6161208644,134.47
2020-03-08 09:30:00,67.3665,-32.709,74.8874088432,14.2065,-1.979,14.343677466,53.16,-30.73,61.4029193117,134.45,49.26,19.02,52.8044316322,14.2065,-1.979,14.343677466,49.26,19.02,52.8044316322,134.47
2020-03-08 10:00:00,64.549,-32.7995,72.4042857934,31.579,-3.9095,31.8200790579,32.97,-28.89,43.8366627379,134.27,30.92,20.41,37.0488123966,31.579,-3.9095,31.8200790579,30.92,20.41,37.0488123966,134.28
2020-03-08 10:30:00,62.416,-31.9725,70.128437971,47.886,-6.6525,48.3458866115,14.53,-25.32,29.192863854,133.68,14.15,23.17,27.1490589155,47.886,-6.6525,48.3458866115,14.15,23.17,27.1490589155,133.69
2020-03-08 11:00:00,61.756,-31.4525,69.3041361843,49.386,-6.8525,49.8591391046,12.37,-24.6,27.5350122571,133.44,12.19,23.7,26.6511932191,49.386,-6.8525,49.8591391046,12.19,23.7,26.6511932191,133.49
2020-03-08 11:30:00,60.3255,-30.619,67.6512314097,54.3455,-8.069,54.9412607359,5.98,-22.55,23.3294427709,133.24,6.39,25.42,26.2108469913,54.3455,-8.069,54.9412607359,6.39,25.42,26.2108469913,133.38
2020-03-08 12:00:00,60.7865,-31.0605,68.2623852682,50.0165,-7.5305,50.5802204671,10.77,-23.53,25.8776699106,133.67,10.75,24.78,27.0113105939,50.0165,-7.5305,50.5802204671,10.75,24.78,27.0113105939,133.88
2020-03-08 12:30:00,60.2965,-31.15,67.867447368,48.4465,-7.67,49.0498956395,11.85,-23.48,26.3008155767,133.55,11.82,24.85,27.5179014461,48.4465,-7.67,49.0498956395,11.82,24.85,27.5179014461,133.81
2020-03-08 13:00:00,62.1935,-31.7245,69.8174429674,44.6635,-6.1145,45.0800991847,17.53,-25.61,31.0350285967,133.76,16.92,23.07,28.6096364884,44.6635,-6.1145,45.0800991847,16.92,23.07,28.6096364884,134.04
2020-03-08 13:30:00,66.0515,-32.233,73.4967138126,27.7815,-3.673,28.0232523318,38.27,-28.56,47.7521360779,134.2,35.7,20.74,41.287257114,27.7815,-3.673,28.0232523318,35.7,20.74,41.287257114,134.39
2020-03-08 14:00:00,60.0055,-30.784,67.4411942825,51.8155,-7.114,52.3015777606,8.19,-23.67,25.0468560901,133.91,8.42,24.79,26.1809186241,51.8155,-7.114,52.3015777606,8.42,24.79,26.1809186241,134.05
2020-03-08 14:30:00,59.5285,-31.1955,67.2071538789,54.5385,-8.0055,55.1229173076,4.99,-23.19,23.7207967826,134.07,5.49,25.23,25.8203989125,54.5385,-8.0055,55.1229173076,5.49,25.23,25.8203989125,134.19
2020-03-08 15:00:00,61.216,-31.76,68.9644564685,45.096,-6.37,45.5436726231,16.12,-25.39,30.075014547,134.33,15.58,23.54,28.2288504902,45.096,-6.37,45.5436726231,15.58,23.54,28.2288504902,134.44
2020-03-08 15:30:00,67.0465,-32.1765,74.3677370538,18.5465,-3.1665,18.8148713655,48.5,-29.01,56.5139814559,134.08,44.95,20.22,49.2884459077,18.5465,-3.1665,18.8148713655,44.95,20.22,49.2884459077,134.3
2020-03-08 16:00:00,66.798,-31.9455,74.0438233363,28.178,-4.2055,28.49010204,38.62,-27.74,47.5500998947,133.62,35.84,21.0,41.5392055774,28.178,-4.2055,28.49010204,35.84,21.0,41.5392055774,133.88
2020-03-08 16:30:00,66.6765,-31.7255,73.8394406974,25.7865,-4.2155,26.1287968054,40.89,-27.51,49.282777925,133.42,37.86,21.11,43.3475685593,25.7865,-4.2155,26.1287968054,37.86,21.11,43.3475685593,133.54
2020-03-08 17:00:00,69.4635,-31.5145,76.2780541342,17.2335,-3.1245,17.5144518184,52.23,-28.39,59.4471614125,133.47,48.2,20.4,52.339277794,17.2335,-3.1245,17.5144518184,48.2,20.4,52.339277794,133.54
2020-03-08 17:30:00,72.078,-30.3895,78.2225018409,12.908,-3.0095,13.2541900639,59.17,-27.38,65.1978013433,132.82,54.49,20.94,58.3750263383,12.908,-3.0095,13.2541900639,54.49,20.94,58.3750263383,132.92
2020-03-08 18:00:00,74.3935,-29.296,79.9540396619,7.6035,-2.526,8.0121088516,66.79,-26.77,71.955104058,132.3,61.53,21.13,65.057034977,7.6035,-2.526,8.0121088516,61.53,21.13,65.057034977,132.45
2020-03-08 18:30:00,75.7965,-28.3475,80.9239777106,5.7065,-2.3675,6.1781225708,70.09,-25.98,74.7500401338,131.93,64.5,21.71,68.0556691246,5.7065,-2.3675,6.1781225708,64.5,21.71,68.0556691246,132.3
2020-03-08 19:00:00,77.473,-28.1155,82.4169100928,3.933,-2.3355,4.5741719742,73.54,-25.78,77.9277870852,132.39,67.58,22.17,71.123591726,3.933,-2.3355,4.5741719742,67.58,22.17,71.123591726,132.82
2020-03-08 19:30:00,76.5555,-28.834,81.8055263185,4.2355,-2.414,4.8751262804,72.32,-26.42,76.9947972268,132.53,66.47,21.59,69.8884039022,4.2355,-2.414,4.8751262804,66.47,21.59,69.8884039022,132.92
2020-03-08 20:00:00,74.6275,-29.362,80.1959525179,4.8975,-2.502,5.4995918258,69.73,-26.86,74.7243768793,132.01,64.09,20.84,67.3931279879,4.8975,-2.502,5.4995918258,64.09,20.84,67.3931279879,132.31
2020-03-08 20:30:00,73.902,-29.5675,79.597378476,5.662,-2.8275,6.328743971,68.24,-26.74,73.2920541396,131.73,62.73,20.82,66.0948205232,5.662,-2.8275,6.328743971,62.73,20.82,66.0948205232,132.04
2020-03-08 21:00:00,72.995,-29.774,78.8337561011,5.505,-3.074,6.3051170489,67.49,-26.7,72.5795432612,131.9,62.04,20.89,65.462612994,5.505,-3.074,6.3051170489,62.04,20.89,65.462612994,132.21
2020-03-08 21:30:00,70.9475,-30.4,77.1861888957,6.3675,-3.07,7.0689430787,64.58,-27.33,70.1249263814,132.03,59.45,20.39,62.8494598227,6.3675,-3.07,7.0689430787,59.45,20.39,62.8494598227,132.32
2020-03-08 22:00:00,67.993,-31.7975,75.0608356951,6.733,-2.8475,7.3103724426,61.26,-28.95,67.7561074738,132.86,56.41,19.44,59.6657498067,6.733,-2.8475,7.3103724426,56.41,19.44,59.6657498067,133.15
