Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-08 22:30:00,65.4565,-32.5565,73.1059442487,7.0565,-2.8064999999999998,7.5941184149000005,58.4,-29.75,65.5409986192,133.21,53.78,18.99,57.0342747828,7.0565,-2.8064999999999998,7.5941184149000005,53.78,18.99,57.0342747828,133.52
2020-03-08 23:00:00,62.86,-33.5285,71.2428235842,6.6,-2.7385,7.1455848081,56.26,-30.79,64.1343254428,134.15,51.87,18.7,55.1378898762,6.6,-2.7385,7.1455848081,51.87,18.7,55.1378898762,134.46
2020-03-08 23:30:00,60.89,-34.696,70.0814134846,7.09,-2.7359999999999998,7.5995918311,53.8,-31.96,62.5770053614,135.11,49.72,18.28,52.9739256616,7.09,-2.7359999999999998,7.5995918311,49.72,18.28,52.9739256616,135.41
2020-03-09 00:00:00,59.719,-34.357,68.8967518102,7.369,-2.707,7.8504783294,52.35,-31.65,61.1738914898,134.1,48.49,17.83,51.6641945645,7.369,-2.707,7.8504783294,48.49,17.83,51.6641945645,134.4
2020-03-09 00:30:00,61.5285,-33.792,70.1972618857,7.4985,-2.702,7.9704646195,54.03,-31.09,62.3364179272,133.62,49.92,17.98,53.0592762861,7.4985,-2.702,7.9704646195,49.92,17.98,53.0592762861,133.92
2020-03-09 01:00:00,64.3395,-33.283,72.4384521456,7.7395,-2.713,8.2012333981,56.6,-30.57,64.3279480475,133.21,52.2,18.27,55.3049084621,7.7395,-2.713,8.2012333981,52.2,18.27,55.3049084621,133.52
2020-03-09 01:30:00,64.299,-33.6465,72.5702994568,7.079,-2.6565000000000003,7.5610338744,57.22,-30.99,65.0731012016,133.47,52.76,17.98,55.7395550754,7.079,-2.6565000000000003,7.5610338744,52.76,17.98,55.7395550754,133.8
2020-03-09 02:00:00,63.936,-33.9645,72.3975093235,6.956,-2.6845,7.4560362291,56.98,-31.28,65.001221527,134.1,52.61,18.13,55.6462846918,6.956,-2.6845,7.4560362291,52.61,18.13,55.6462846918,134.44
2020-03-09 02:30:00,63.492,-34.176,72.1057074024,7.192,-2.706,7.6842240988,56.3,-31.47,64.4984565707,134.22,51.98,18.02,55.0149143415,7.192,-2.706,7.6842240988,51.98,18.02,55.0149143415,134.57
2020-03-09 03:00:00,63.0195,-34.227,71.7143284794,7.1095,-2.697,7.6038673877,55.91,-31.53,64.1877636314,134.52,51.64,18.15,54.7367527353,7.1095,-2.697,7.6038673877,51.64,18.15,54.7367527353,134.87
2020-03-09 03:30:00,62.1685,-34.3885,71.0456988459,6.7685,-2.6885,7.2828994569,55.4,-31.7,63.828285266,134.56,51.19,18.07,54.2857347744,6.7685,-2.6885,7.2828994569,51.19,18.07,54.2857347744,134.92
2020-03-09 04:00:00,61.3035,-34.5145,70.3517577783,6.0235,-2.6145,6.5664421493,55.28,-31.9,63.8238858109,134.78,51.07,18.06,54.1692578867,6.0235,-2.6145,6.5664421493,51.07,18.06,54.1692578867,135.14
2020-03-09 04:30:00,60.1535,-34.502,69.3457393518,5.3835,-2.242,5.8316924002,54.77,-32.26,63.5646167297,134.41,50.61,17.52,53.5567222671,5.3835,-2.242,5.8316924002,50.61,17.52,53.5567222671,134.77
2020-03-09 05:00:00,59.5365,-34.369,68.7446215587,4.7965,-2.089,5.2316663932,54.74,-32.28,63.5489260334,134.29,50.64,17.49,53.5752713479,4.7965,-2.089,5.2316663932,50.64,17.49,53.5752713479,134.63
2020-03-09 05:30:00,60.07,-34.094,69.0710195089,4.3,-1.854,4.6826612092,55.77,-32.24,64.4182466387,134.23,51.59,17.42,54.4516712324,4.3,-1.854,4.6826612092,51.59,17.42,54.4516712324,134.56
2020-03-09 06:00:00,60.866,-33.6375,69.5424428838,4.796,-1.6675,5.077614819,56.07,-31.97,64.5439834531,133.86,51.81,17.29,54.618863042,4.796,-1.6675,5.077614819,51.81,17.29,54.618863042,134.19
2020-03-09 06:30:00,63.404,-32.8745,71.4198849499,5.714,-1.6945000000000001,5.9599602557,57.69,-31.18,65.5768899842,134.08,53.19,18.28,56.2435285166,5.714,-1.6945000000000001,5.9599602557,53.19,18.28,56.2435285166,134.41
2020-03-09 07:00:00,66.2075,-32.009,73.5391673685,5.8075,-1.619,6.0289482706,60.4,-30.39,67.6144370678,134.08,55.53,19.09,58.7197496589,5.8075,-1.619,6.0289482706,55.53,19.09,58.7197496589,134.41
2020-03-09 07:30:00,68.332,-31.456,75.2246113981,7.582,-1.716,7.7737622809,60.75,-29.74,67.6389687976,133.94,55.98,19.49,59.2758002898,7.582,-1.716,7.7737622809,55.98,19.49,59.2758002898,134.27
2020-03-09 08:00:00,68.5445,-30.8345,75.1605938674,10.6945,-1.9845000000000002,10.8770662635,57.85,-28.85,64.6447600351,133.94,53.35,20.31,57.0851872205,10.6945,-1.9845000000000002,10.8770662635,53.35,20.31,57.0851872205,134.24
2020-03-09 08:30:00,69.8935,-30.138,76.1143901391,11.4035,-2.048,11.5859447716,58.49,-28.09,64.8855006916,133.74,53.93,20.85,57.8201297128,11.4035,-2.048,11.5859447716,53.93,20.85,57.8201297128,134.04
2020-03-09 09:00:00,69.817,-32.447,76.9884491206,13.727,-2.317,13.9211715743,56.09,-30.13,63.6702834924,134.12,52.41,22.69,57.110806333,13.727,-2.317,13.9211715743,52.41,22.69,57.110806333,134.4
2020-03-09 09:30:00,94.0615,-13.8125,95.0702421292,12.5215,-2.1425,12.7034746625,81.54,-11.67,82.370871672,132.09,31.33,1.17,31.3518388615,12.5215,-2.1425,12.7034746625,31.33,1.17,31.3518388615,132.3
2020-03-09 10:00:00,126.5955,-18.6845,127.9669143197,13.525500000000001,-2.2945,13.7187419431,113.07,-16.39,114.251726464,132.32,0.0,0.0,0.0,13.525500000000001,-2.2945,13.7187419431,0.0,0.0,0.0,92.4
2020-03-09 10:30:00,119.0815,-18.7445,120.5477495539,16.8515,-2.6945,17.0655613005,102.23,-16.05,103.4822467866,132.6,0.0,0.0,0.0,16.8515,-2.6945,17.0655613005,0.0,0.0,0.0,92.4
2020-03-09 11:00:00,115.4415,-18.6465,116.9377265236,20.9115,-3.1165,21.1424550254,94.53,-15.53,95.7971909818,132.39,0.0,0.0,0.0,20.9115,-3.1165,21.1424550254,0.0,0.0,0.0,92.4
2020-03-09 11:30:00,118.3945,-18.927,119.8978271665,18.7945,-2.997,19.0319531118,99.6,-15.93,100.8658757955,132.33,0.0,0.0,0.0,18.7945,-2.997,19.0319531118,0.0,0.0,0.0,92.4
2020-03-09 12:00:00,121.21,-18.8245,122.6630584172,15.92,-2.4645,16.1096294262,105.29,-16.36,106.5534311977,132.12,0.0,0.0,0.0,15.92,-2.4645,16.1096294262,0.0,0.0,0.0,92.4
2020-03-09 12:30:00,122.351,-20.3785,124.0364884349,18.931,-2.7485,19.1294802138,103.42,-17.63,104.9119311613,132.27,0.0,0.0,0.0,18.931,-2.7485,19.1294802138,0.0,0.0,0.0,92.4
2020-03-09 13:00:00,129.487,-20.6485,131.1230098848,16.247,-2.4785,16.4349618573,113.24,-18.17,114.6884758814,132.12,0.0,0.0,0.0,16.247,-2.4785,16.4349618573,0.0,0.0,0.0,92.4
2020-03-09 13:30:00,128.16,-19.9705,129.70661691,14.15,-2.4205,14.35553274,114.01,-17.55,115.3528612562,131.99,0.0,0.0,0.0,14.15,-2.4205,14.35553274,0.0,0.0,0.0,92.4
2020-03-09 14:00:00,126.8065,-19.1025,128.237256476,14.7465,-2.7425,14.9993522693,112.06,-16.36,113.2479280164,131.51,0.0,0.0,0.0,14.7465,-2.7425,14.9993522693,0.0,0.0,0.0,92.4
2020-03-09 14:30:00,124.2895,-17.2755,125.4843524528,13.9595,-3.2255,14.3272987859,110.33,-14.05,111.221002513,131.18,0.0,0.0,0.0,13.9595,-3.2255,14.3272987859,0.0,0.0,0.0,92.4
2020-03-09 15:00:00,124.9815,-15.634,125.9555369892,10.6115,-3.114,11.058975009,114.37,-12.52,115.053236808,130.83,0.0,0.0,0.0,10.6115,-3.114,11.058975009,0.0,0.0,0.0,92.4
2020-03-09 15:30:00,125.4935,-15.307,126.4235847904,9.2435,-3.057,9.7358893405,116.25,-12.25,116.8936482449,131.44,0.0,0.0,0.0,9.2435,-3.057,9.7358893405,0.0,0.0,0.0,92.4
2020-03-09 16:00:00,127.676,-14.146,128.4572702964,8.906,-3.096,9.4287884694,118.77,-11.05,119.2829216611,131.07,0.0,0.0,0.0,8.906,-3.096,9.4287884694,0.0,0.0,0.0,92.4
2020-03-09 16:30:00,128.8685,-10.998,129.3369486893,8.7985,-3.118,9.3346411956,120.07,-7.88,120.3282980018,130.68,0.0,0.0,0.0,8.7985,-3.118,9.3346411956,0.0,0.0,0.0,92.4
2020-03-09 17:00:00,131.3205,-8.333,131.584621477,7.8205,-2.9130000000000003,8.3454052778,123.5,-5.42,123.6188755814,130.37,0.0,0.0,0.0,7.8205,-2.9130000000000003,8.3454052778,0.0,0.0,0.0,92.4
2020-03-09 17:30:00,135.5335,-7.088,135.7187141342,7.6135,-2.928,8.1571175209,127.92,-4.16,127.9876244017,129.98,0.0,0.0,0.0,7.6135,-2.928,8.1571175209,0.0,0.0,0.0,92.4
2020-03-09 18:00:00,135.1875,-7.178,135.3779296645,7.6775,-2.998,8.2420877361,127.51,-4.18,127.578495445,130.13,0.0,0.0,0.0,7.6775,-2.998,8.2420877361,0.0,0.0,0.0,92.4
2020-03-09 18:30:00,138.322,-8.915,138.6089928865,7.7620000000000005,-3.105,8.3600041268,130.56,-5.8100000000000005,130.6892103427,130.98,0.0,0.0,0.0,7.7620000000000005,-3.105,8.3600041268,0.0,0.0,0.0,92.4
2020-03-09 19:00:00,135.9585,-9.4825,136.2887799069,7.7185,-3.1825,8.3488651025,128.24,-6.3,128.394655652,131.2,0.0,0.0,0.0,7.7185,-3.1825,8.3488651025,0.0,0.0,0.0,92.4
2020-03-09 19:30:00,137.2195,-10.254,137.6020919036,7.6595,-3.144,8.2796543557,129.56,-7.11,129.7549447998,130.62,0.0,0.0,0.0,7.6595,-3.144,8.2796543557,0.0,0.0,0.0,92.4
2020-03-09 20:00:00,129.137,-11.4475,129.6433956098,7.827,-3.0975,8.4176264618,121.31,-8.35,121.5970336809,130.55,0.0,0.0,0.0,7.827,-3.0975,8.4176264618,0.0,0.0,0.0,92.4
2020-03-09 20:30:00,123.8385,-12.575,124.4753176628,7.8285,-3.175,8.4478421653,116.01,-9.4,116.3902062031,0.003,0.0,0.0,0.0,7.8285,-3.175,8.4478421653,0.0,0.0,0.0,0.003
2020-03-09 21:00:00,116.168,-13.046,116.89825636,7.788,-3.226,8.4297105526,108.38,-9.82,108.8239716239,131.26,0.0,0.0,0.0,7.788,-3.226,8.4297105526,0.0,0.0,0.0,92.4
2020-03-09 21:30:00,106.4265,-12.9425,107.2105788087,7.8265,-3.2125,8.4601571203,98.6,-9.73,99.0789225819,130.98,0.0,0.0,0.0,7.8265,-3.2125,8.4601571203,0.0,0.0,0.0,92.4
2020-03-09 22:00:00,98.2955,-14.2465,99.3225456908,7.7155000000000005,-3.2065,8.3552727364,90.58,-11.04,91.2503041091,131.38,0.0,0.0,0.0,7.7155000000000005,-3.2065,8.3552727364,0.0,0.0,0.0,92.4
2020-03-09 22:30:00,90.2485,-15.7205,91.6074553325,7.7585,-3.2305,8.4041925549,82.49,-12.49,83.4302115543,132.03,0.0,0.0,0.0,7.7585,-3.2305,8.4041925549,0.0,0.0,0.0,92.4
2020-03-09 23:00:00,80.878,-15.4425,82.3390653958,7.668,-3.1925,8.3060387821,73.21,-12.25,74.227802069,133.04,0.0,0.0,0.0,7.668,-3.1925,8.3060387821,0.0,0.0,0.0,92.4
2020-03-09 23:30:00,74.318,-12.2825,75.3261238233,7.768,-3.2125,8.4060680612,66.55,-9.07,67.165224633,133.36,0.0,0.0,0.0,7.768,-3.2125,8.4060680612,0.0,0.0,0.0,92.4
2020-03-10 00:00:00,68.0485,-11.418,68.9997759145,7.6585,-3.078,8.2538903706,60.39,-8.34,60.9631667485,132.22,0.0,0.0,0.0,7.6585,-3.078,8.2538903706,0.0,0.0,0.0,92.4
2020-03-10 00:30:00,70.478,-12.0915,71.5077118656,7.5280000000000005,-3.0215,8.1117350949,62.95,-9.07,63.6000581761,130.78,0.0,0.0,0.0,7.5280000000000005,-3.0215,8.1117350949,0.0,0.0,0.0,92.4
2020-03-10 01:00:00,77.864,-10.267,78.5379767055,7.614,-3.077,8.2122423856,70.25,-7.19,70.6169852089,129.83,0.0,0.0,0.0,7.614,-3.077,8.2122423856,0.0,0.0,0.0,92.4
2020-03-10 01:30:00,77.0395,-10.5785,77.7623895113,7.6595,-3.1085,8.2662393203,69.38,-7.47,69.7809809332,130.26,0.0,0.0,0.0,7.6595,-3.1085,8.2662393203,0.0,0.0,0.0,92.4
2020-03-10 02:00:00,75.6,-10.915,76.3838806621,7.66,-3.135,8.2767037521,67.94,-7.78,68.3840039775,130.68,0.0,0.0,0.0,7.66,-3.135,8.2767037521,0.0,0.0,0.0,92.4
2020-03-10 02:30:00,74.4595,-11.7655,75.3833146691,7.6395,-3.5755,8.4348183442,66.82,-8.19,67.320045306,131.19,0.0,0.0,0.0,7.6395,-3.5755,8.4348183442,0.0,0.0,0.0,92.4
2020-03-10 03:00:00,73.6525,-12.1235,74.643620012,7.6025,-3.3435,8.3052392199,66.05,-8.78,66.6310055455,131.19,0.0,0.0,0.0,7.6025,-3.3435,8.3052392199,0.0,0.0,0.0,92.4
2020-03-10 03:30:00,79.0365,-14.653,80.3833237758,7.5465,-3.323,8.2457256351,71.49,-11.33,72.3822422974,131.53,0.0,0.0,0.0,7.5465,-3.323,8.2457256351,0.0,0.0,0.0,92.4
2020-03-10 04:00:00,78.325,-15.31,79.8072786467,7.225,-3.27,7.9305438023,71.1,-12.04,72.1122153314,131.7,0.0,0.0,0.0,7.225,-3.27,7.9305438023,0.0,0.0,0.0,92.4
2020-03-10 04:30:00,77.4935,-14.7105,78.8773817548,7.2235,-3.1705,7.8886641772,70.27,-11.54,71.2112666648,131.66,0.0,0.0,0.0,7.2235,-3.1705,7.8886641772,0.0,0.0,0.0,92.4
2020-03-10 05:00:00,75.03,-15.984,76.7136829777,7.29,-2.624,7.7478691264,67.74,-13.36,69.0448926424,133.1,0.0,0.0,0.0,7.29,-2.624,7.7478691264,0.0,0.0,0.0,92.4
2020-03-10 05:30:00,73.966,-15.677,75.6091098017,7.346,-2.027,7.6205278689,66.62,-13.65,68.0040212046,132.96,0.0,0.0,0.0,7.346,-2.027,7.6205278689,0.0,0.0,0.0,92.4
2020-03-10 06:00:00,78.4655,-15.0365,79.8932476652,7.2355,-1.9965000000000002,7.5058958493,71.23,-13.04,72.4137728612,131.89,0.0,0.0,0.0,7.2355,-1.9965000000000002,7.5058958493,0.0,0.0,0.0,92.4
2020-03-10 06:30:00,84.467,-13.169,85.4874063825,7.457,-2.009,7.7228835288,77.01,-11.16,77.8144311809,132.02,0.0,0.0,0.0,7.457,-2.009,7.7228835288,0.0,0.0,0.0,92.4
2020-03-10 07:00:00,98.964,-12.319,99.7277847794,7.634,-1.9889999999999999,7.8888577754,91.33,-10.33,91.9123375832,131.21,0.0,0.0,0.0,7.634,-1.9889999999999999,7.8888577754,0.0,0.0,0.0,92.4
2020-03-10 07:30:00,112.2335,-15.0705,113.2407987101,7.7235,-2.0105,7.9808873254,104.51,-13.06,105.3228545948,131.33,0.0,0.0,0.0,7.7235,-2.0105,7.9808873254,0.0,0.0,0.0,92.4
2020-03-10 08:00:00,115.197,-17.323,116.4922106323,8.477,-2.213,8.7611014148,106.72,-15.11,107.7843703883,131.11,0.0,0.0,0.0,8.477,-2.213,8.7611014148,0.0,0.0,0.0,92.4
2020-03-10 08:30:00,117.4635,-15.079,118.4274042325,9.1735,-2.479,9.5025545644,108.29,-12.6,109.0205673256,130.41,0.0,0.0,0.0,9.1735,-2.479,9.5025545644,0.0,0.0,0.0,92.4
2020-03-10 09:00:00,117.642,-15.8725,118.7079459019,10.932,-2.6025,11.2375099666,106.71,-13.27,107.5319347915,131.27,0.0,0.0,0.0,10.932,-2.6025,11.2375099666,0.0,0.0,0.0,92.4
2020-03-10 09:30:00,116.9095,-15.186,117.8916697068,12.9795,-2.716,13.2606212618,103.93,-12.47,104.6754307371,130.92,0.0,0.0,0.0,12.9795,-2.716,13.2606212618,0.0,0.0,0.0,92.4
2020-03-10 10:00:00,116.0675,-15.249,117.0649245387,14.1375,-2.859,14.4236884066,101.93,-12.39,102.6802658742,131.02,0.0,0.0,0.0,14.1375,-2.859,14.4236884066,0.0,0.0,0.0,92.4
2020-03-10 10:30:00,111.448,-15.0645,112.4615305971,15.468,-3.0245,15.7609207932,95.98,-12.04,96.7322180041,131.36,0.0,0.0,0.0,15.468,-3.0245,15.7609207932,0.0,0.0,0.0,92.4
2020-03-10 11:00:00,105.419,-13.4675,106.2757691915,16.629,-3.1875,16.9317393451,88.79,-10.28,89.3831220086,131.24,0.0,0.0,0.0,16.629,-3.1875,16.9317393451,0.0,0.0,0.0,92.4
2020-03-10 11:30:00,105.5345,-14.5175,106.5283459766,18.2445,-3.2975,18.5400994199,87.29,-11.22,88.0081388282,131.81,0.0,0.0,0.0,18.2445,-3.2975,18.5400994199,0.0,0.0,0.0,92.4
2020-03-10 12:00:00,104.6915,-14.5495,105.6976732123,18.6415,-3.2895,18.9295095684,86.05,-11.26,86.7835819726,131.81,0.0,0.0,0.0,18.6415,-3.2895,18.9295095684,0.0,0.0,0.0,92.4
2020-03-10 12:30:00,103.0875,-13.977,104.0307127018,17.9975,-3.067,18.2569574478,85.09,-10.91,85.7865735416,131.81,0.0,0.0,0.0,17.9975,-3.067,18.2569574478,0.0,0.0,0.0,92.4
2020-03-10 13:00:00,105.775,-14.7245,106.7949508416,17.955,-3.5945,18.3112658014,87.82,-11.13,88.5224790661,131.81,0.0,0.0,0.0,17.955,-3.5945,18.3112658014,0.0,0.0,0.0,92.4
2020-03-10 13:30:00,105.3775,-13.887,106.28859899,18.0975,-3.167,18.3725173901,87.28,-10.72,87.9358675399,131.71,0.0,0.0,0.0,18.0975,-3.167,18.3725173901,0.0,0.0,0.0,92.4
2020-03-10 14:00:00,99.812,-14.8925,100.9169059189,25.082,-3.9125,25.3853182027,74.73,-10.98,75.5323328118,132.11,0.0,0.0,0.0,25.082,-3.9125,25.3853182027,0.0,0.0,0.0,92.4
2020-03-10 14:30:00,99.6435,-15.7175,100.875501974,23.7735,-3.7375,24.0654983015,75.87,-11.98,76.8100078115,132.4,0.0,0.0,0.0,23.7735,-3.7375,24.0654983015,0.0,0.0,0.0,92.4
2020-03-10 15:00:00,100.0495,-16.098,101.3363116274,21.6695,-3.468,21.9452558484,78.38,-12.63,79.3910656182,132.22,0.0,0.0,0.0,21.6695,-3.468,21.9452558484,0.0,0.0,0.0,92.4
2020-03-10 15:30:00,96.818,-14.7795,97.9395667963,21.298,-3.3795,21.56445743,75.52,-11.4,76.3755877228,131.82,0.0,0.0,0.0,21.298,-3.3795,21.56445743,0.0,0.0,0.0,92.4
2020-03-10 16:00:00,101.2555,-15.2435,102.3964871102,19.4155,-3.1635,19.6715371158,81.84,-12.08,82.7267308674,131.89,0.0,0.0,0.0,19.4155,-3.1635,19.6715371158,0.0,0.0,0.0,92.4
2020-03-10 16:30:00,108.348,-15.4445,109.4432349862,15.718,-2.8245,15.9697628113,92.63,-12.62,93.4857277877,131.98,0.0,0.0,0.0,15.718,-2.8245,15.9697628113,0.0,0.0,0.0,92.4
2020-03-10 17:00:00,115.655,-15.3205,116.6653193766,11.895,-2.4705,12.1488433709,103.76,-12.85,104.5526666327,131.55,0.0,0.0,0.0,11.895,-2.4705,12.1488433709,0.0,0.0,0.0,92.4
2020-03-10 17:30:00,120.244,-13.8445,121.03838117,8.464,-2.1345,8.7289968639,111.78,-11.71,112.3916923086,131.1,0.0,0.0,0.0,8.464,-2.1345,8.7289968639,0.0,0.0,0.0,92.4
2020-03-10 18:00:00,128.128,-13.868,128.8763198109,5.4879999999999995,-1.818,5.7812860161,122.64,-12.05,123.2305647962,130.63,0.0,0.0,0.0,5.4879999999999995,-1.818,5.7812860161,0.0,0.0,0.0,92.4
2020-03-10 18:30:00,138.2855,-13.8855,138.9808858099,4.3355,-1.6855,4.6516094527,133.95,-12.2,134.5044330124,130.09,0.0,0.0,0.0,4.3355,-1.6855,4.6516094527,0.0,0.0,0.0,92.4
2020-03-10 19:00:00,143.3125,-14.3795,144.0320890514,3.8825000000000003,-1.7195,4.2462320356,139.43,-12.66,140.0035731687,130.06,0.0,0.0,0.0,3.8825000000000003,-1.7195,4.2462320356,0.0,0.0,0.0,92.4
2020-03-10 19:30:00,140.5845,-15.1135,141.394552662,3.5345,-1.7535,3.9455611135,137.05,-13.36,137.6996445166,130.16,0.0,0.0,0.0,3.5345,-1.7535,3.9455611135,0.0,0.0,0.0,92.4
2020-03-10 20:00:00,136.527,-16.8525,137.5631799765,3.567,-1.5425,3.8862314972,132.96,-15.31,133.8385508738,130.58,0.0,0.0,0.0,3.567,-1.5425,3.8862314972,0.0,0.0,0.0,92.4
2020-03-10 20:30:00,131.6015,-20.0085,133.113841784,3.4815,-1.2585,3.7019811588,128.12,-18.75,129.4847361661,131.32,0.0,0.0,0.0,3.4815,-1.2585,3.7019811588,0.0,0.0,0.0,92.4
2020-03-10 21:00:00,133.5335,-22.610500000000002,135.4342288068,3.2935,-1.2805,3.5336698346,130.24,-21.33,131.9750980299,131.32,0.0,0.0,0.0,3.2935,-1.2805,3.5336698346,0.0,0.0,0.0,92.4
2020-03-10 21:30:00,131.069,-23.275,133.1195266894,2.919,-1.275,3.1853078344,128.15,-22.0,130.0246995767,131.42,0.0,0.0,0.0,2.919,-1.275,3.1853078344,0.0,0.0,0.0,92.4
2020-03-10 22:00:00,126.7795,-26.477,129.5147603528,2.6995,-1.307,2.9992581166,124.08,-25.17,126.6071692283,132.3,0.0,0.0,0.0,2.6995,-1.307,2.9992581166,0.0,0.0,0.0,92.4
2020-03-10 22:30:00,118.51,-28.6005,121.9122992165,2.58,-1.2905,2.8847513324,115.93,-27.31,119.1033206926,133.29,0.0,0.0,0.0,2.58,-1.2905,2.8847513324,0.0,0.0,0.0,92.4
2020-03-10 23:00:00,105.669,-28.0715,109.3341057184,2.709,-1.2215,2.9716566508,102.96,-26.85,106.4034026712,133.19,0.0,0.0,0.0,2.709,-1.2215,2.9716566508,0.0,0.0,0.0,92.4
2020-03-10 23:30:00,102.6835,-27.131,106.2073082855,2.9035,-1.181,3.1344972882,99.78,-25.95,103.0992284161,132.81,0.0,0.0,0.0,2.9035,-1.181,3.1344972882,0.0,0.0,0.0,92.4
2020-03-11 00:00:00,99.12,-27.4675,102.8554225904,3.08,-1.1575,3.2903200832,96.04,-26.31,99.5786006128,132.34,0.0,0.0,0.0,3.08,-1.1575,3.2903200832,0.0,0.0,0.0,92.4
2020-03-11 00:30:00,104.333,-27.3745,107.8644433502,3.063,-1.1345,3.2663525912,101.27,-26.24,104.6142939564,131.46,0.0,0.0,0.0,3.063,-1.1345,3.2663525912,0.0,0.0,0.0,92.4
2020-03-11 01:00:00,112.6845,-26.0385,115.6537938094,3.3145,-1.2185,3.5313811038000003,109.37,-24.82,112.1509219757,130.83,0.0,0.0,0.0,3.3145,-1.2185,3.5313811038000003,0.0,0.0,0.0,92.4
2020-03-11 01:30:00,112.3085,-25.65,115.2003544797,2.6385,-1.22,2.9069025181,109.67,-24.43,112.358060681,130.95,0.0,0.0,0.0,2.6385,-1.22,2.9069025181,0.0,0.0,0.0,92.4
2020-03-11 02:00:00,107.9105,-25.926,110.9812303331,2.8005,-1.176,3.0373962945,105.11,-24.75,107.9846035322,131.19,0.0,0.0,0.0,2.8005,-1.176,3.0373962945,0.0,0.0,0.0,92.4
2020-03-11 02:30:00,104.4695,-25.836,107.6167985319,3.1195,-1.166,3.3302907155,101.35,-24.67,104.3093063921,131.67,0.0,0.0,0.0,3.1195,-1.166,3.3302907155,0.0,0.0,0.0,92.4
2020-03-11 03:00:00,101.0465,-25.8125,104.2913242724,2.9865,-1.1925,3.2157796100000002,98.06,-24.62,101.1034519688,131.79,0.0,0.0,0.0,2.9865,-1.1925,3.2157796100000002,0.0,0.0,0.0,92.4
2020-03-11 03:30:00,103.358,-27.3545,106.9165320905,2.868,-1.1844999999999999,3.1029766757,100.49,-26.17,103.8417497927,132.07,0.0,0.0,0.0,2.868,-1.1844999999999999,3.1029766757,0.0,0.0,0.0,92.4
2020-03-11 04:00:00,98.6925,-27.7875,102.5297747608,2.7625,-1.0775,2.9652002462000002,95.93,-26.71,99.5790590436,132.26,0.0,0.0,0.0,2.7625,-1.0775,2.9652002462000002,0.0,0.0,0.0,92.4
2020-03-11 04:30:00,98.205,-27.177,101.8960811513,3.865,-1.117,4.0231721315,94.34,-26.06,97.8731791657,132.01,0.0,0.0,0.0,3.865,-1.117,4.0231721315,0.0,0.0,0.0,92.4
2020-03-11 05:00:00,96.2065,-26.984,99.9191017686,3.7465,-0.9440000000000001,3.8635991316,92.46,-26.04,96.0569268715,131.72,0.0,0.0,0.0,3.7465,-0.9440000000000001,3.8635991316,0.0,0.0,0.0,92.4
2020-03-11 05:30:00,93.9375,-26.1265,97.5030661492,3.5675,-0.7765000000000001,3.6510284168,90.37,-25.35,93.8581877089,131.58,0.0,0.0,0.0,3.5675,-0.7765000000000001,3.6510284168,0.0,0.0,0.0,92.4
2020-03-11 06:00:00,95.692,-24.6565,98.8175179624,3.092,-0.7965,3.1929416296,92.6,-23.86,95.6245763389,131.62,0.0,0.0,0.0,3.092,-0.7965,3.1929416296,0.0,0.0,0.0,92.4
2020-03-11 06:30:00,104.558,-22.486,106.9485650208,4.128,-0.886,4.222011369,100.43,-21.6,102.726554016,131.84,0.0,0.0,0.0,4.128,-0.886,4.222011369,0.0,0.0,0.0,92.4
2020-03-11 07:00:00,113.227,-21.718,115.2910449818,4.877,-0.788,4.9402502973,108.35,-20.93,110.3530126458,132.36,0.0,0.0,0.0,4.877,-0.788,4.9402502973,0.0,0.0,0.0,92.4
2020-03-11 07:30:00,118.5825,-18.972,120.0905745271,6.5925,-0.932,6.6580537885,111.99,-18.04,113.4336885586,131.33,0.0,0.0,0.0,6.5925,-0.932,6.6580537885,0.0,0.0,0.0,92.4
2020-03-11 08:00:00,111.653,-16.9835,112.937290924,9.003,-1.1935,9.0817647652,102.65,-15.79,103.8573377283,130.99,0.0,0.0,0.0,9.003,-1.1935,9.0817647652,0.0,0.0,0.0,92.4
2020-03-11 08:30:00,109.339,-14.682,110.320342843,12.649000000000001,-1.552,12.74385754,96.69,-13.13,97.5774205439,131.11,0.0,0.0,0.0,12.649000000000001,-1.552,12.74385754,0.0,0.0,0.0,92.4
2020-03-11 09:00:00,108.284,-15.173,109.3418702282,14.774000000000001,-1.663,14.867301201,93.51,-13.51,94.4808985986,131.51,0.0,0.0,0.0,14.774000000000001,-1.663,14.867301201,0.0,0.0,0.0,92.4
2020-03-11 09:30:00,100.691,-14.713,101.7602567312,24.691,-2.843,24.8541370802,76.0,-11.87,76.9213682926,131.36,0.0,0.0,0.0,24.691,-2.843,24.8541370802,0.0,0.0,0.0,92.4
2020-03-11 10:00:00,95.6385,-15.186,96.836652556,26.5685,-3.216,26.7624335263,69.07,-11.97,70.0995420812,131.83,0.0,0.0,0.0,26.5685,-3.216,26.7624335263,0.0,0.0,0.0,92.4
2020-03-11 10:30:00,89.5785,-16.438,91.0742307475,33.0585,-3.528,33.2462209319,56.52,-12.91,57.9756716218,132.55,0.0,0.0,0.0,33.0585,-3.528,33.2462209319,0.0,0.0,0.0,92.4
2020-03-11 11:00:00,87.431,-14.8585,88.6845803015,30.231,-3.3585000000000003,30.4169834673,57.2,-11.5,58.3445798682,132.47,0.0,0.0,0.0,30.231,-3.3585000000000003,30.4169834673,0.0,0.0,0.0,92.4
2020-03-11 11:30:00,90.452,-14.894,91.6700362169,32.082,-3.424,32.2641984249,58.37,-11.47,59.4862824523,132.19,0.0,0.0,0.0,32.082,-3.424,32.2641984249,0.0,0.0,0.0,92.4
2020-03-11 12:00:00,95.037,-15.3805,96.2735225763,30.327,-3.3105,30.5071522639,64.71,-12.07,65.826051074,132.63,0.0,0.0,0.0,30.327,-3.3105,30.5071522639,0.0,0.0,0.0,92.4
2020-03-11 12:30:00,92.2565,-14.3635,93.3679384184,38.1765,-3.9835000000000003,38.3837651163,54.08,-10.38,55.0671481012,132.33,0.0,0.0,0.0,38.1765,-3.9835000000000003,38.3837651163,0.0,0.0,0.0,92.4
2020-03-11 13:00:00,93.595,-14.7635,94.7522292996,30.315,-2.9835000000000003,30.4614592108,63.28,-11.78,64.3671251494,132.76,0.0,0.0,0.0,30.315,-2.9835000000000003,30.4614592108,0.0,0.0,0.0,92.4
2020-03-11 13:30:00,92.566,-15.365,93.832550754,29.306,-3.225,29.4829147304,63.26,-12.14,64.4143400184,133.02,0.0,0.0,0.0,29.306,-3.225,29.4829147304,0.0,0.0,0.0,92.4
2020-03-11 14:00:00,87.561,-16.2585,89.0576641466,32.201,-3.6885,32.4115632645,55.36,-12.57,56.7691333385,130.98,0.0,0.0,0.0,32.201,-3.6885,32.4115632645,0.0,0.0,0.0,92.4
2020-03-11 14:30:00,87.678,-17.6495,89.4367739481,28.538,-3.2195,28.7190289573,59.14,-14.43,60.8749907598,131.19,0.0,0.0,0.0,28.538,-3.2195,28.7190289573,0.0,0.0,0.0,92.4
2020-03-11 15:00:00,91.465,-18.333,93.2842168537,21.425,-1.953,21.5138289014,70.04,-16.38,71.9298686222,131.4,0.0,0.0,0.0,21.425,-1.953,21.5138289014,0.0,0.0,0.0,92.4
2020-03-11 15:30:00,97.667,-19.447,99.5842793718,20.717,-1.867,20.8009561799,76.95,-17.58,78.93262253340001,130.83,0.0,0.0,0.0,20.717,-1.867,20.8009561799,0.0,0.0,0.0,92.4
2020-03-11 16:00:00,103.0565,-17.8005,104.5825032809,19.5365,-1.9304999999999999,19.6316495104,83.52,-15.87,85.0143946635,130.42,0.0,0.0,0.0,19.5365,-1.9304999999999999,19.6316495104,0.0,0.0,0.0,92.4
2020-03-11 16:30:00,107.751,-15.5545,108.8679037699,17.161,-2.2145,17.3032924974,90.59,-13.34,91.5669356263,131.68,0.0,0.0,0.0,17.161,-2.2145,17.3032924974,0.0,0.0,0.0,92.4
2020-03-11 17:00:00,115.008,-13.7595,115.8281654186,12.148,-2.3295,12.3693360473,102.86,-11.43,103.4931132975,131.99,0.0,0.0,0.0,12.148,-2.3295,12.3693360473,0.0,0.0,0.0,92.4
2020-03-11 17:30:00,117.803,-10.650500000000001,118.2834728914,10.593,-2.4905,10.8818306939,107.21,-8.16,107.5200897507,131.61,0.0,0.0,0.0,10.593,-2.4905,10.8818306939,0.0,0.0,0.0,92.4
2020-03-11 18:00:00,119.071,-9.9895,119.4893014092,10.411,-2.6395,10.7403855261,108.66,-7.35,108.9083013365,131.5,0.0,0.0,0.0,10.411,-2.6395,10.7403855261,0.0,0.0,0.0,92.4
2020-03-11 18:30:00,122.6555,-8.312,122.936817204,8.6155,-2.442,8.9548983383,114.04,-5.87,114.1909738114,130.82,0.0,0.0,0.0,8.6155,-2.442,8.9548983383,0.0,0.0,0.0,92.4
2020-03-11 19:00:00,121.7285,-6.883,121.9229404224,8.4485,-2.553,8.8258122147,113.28,-4.33,113.3627244733,130.38,0.0,0.0,0.0,8.4485,-2.553,8.8258122147,0.0,0.0,0.0,92.4
2020-03-11 19:30:00,120.1655,-7.2265,120.3825971331,8.5355,-2.6065,8.924606574,111.63,-4.62,111.7255624287,130.21,0.0,0.0,0.0,8.5355,-2.6065,8.924606574,0.0,0.0,0.0,92.4
2020-03-11 20:00:00,117.571,-9.41,117.9469717331,8.541,-2.65,8.9426607338,109.03,-6.76,109.2393633266,130.71,0.0,0.0,0.0,8.541,-2.65,8.9426607338,0.0,0.0,0.0,92.4
2020-03-11 20:30:00,118.572,-12.089,119.1866733532,8.422,-2.649,8.8287759627,110.15,-9.44,110.5537701754,131.18,0.0,0.0,0.0,8.422,-2.649,8.8287759627,0.0,0.0,0.0,92.4
2020-03-11 21:00:00,112.2805,-13.179,113.0513012807,8.4805,-2.659,8.8875846691,103.8,-10.52,104.3317324691,131.65,0.0,0.0,0.0,8.4805,-2.659,8.8875846691,0.0,0.0,0.0,92.4
2020-03-11 21:30:00,104.837,-15.4695,105.9721755899,8.497,-2.6395,8.8975260185,96.34,-12.83,97.1905576689,131.32,0.0,0.0,0.0,8.497,-2.6395,8.8975260185,0.0,0.0,0.0,92.4
2020-03-11 22:00:00,98.255,-17.463,99.7947964275,8.555,-2.6630000000000003,8.9598880573,89.7,-14.8,90.9127603805,130.36,0.0,0.0,0.0,8.555,-2.6630000000000003,8.9598880573,0.0,0.0,0.0,92.4
2020-03-11 22:30:00,86.1515,-18.156,88.0438600258,8.3415,-2.676,8.7602282076,77.81,-15.48,79.3349008949,131.02,0.0,0.0,0.0,8.3415,-2.676,8.7602282076,0.0,0.0,0.0,92.4
2020-03-11 23:00:00,80.019,-21.313,82.8087213402,8.179,-2.733,8.6235334985,71.84,-18.58,74.2037869654,132.38,0.0,0.0,0.0,8.179,-2.733,8.6235334985,0.0,0.0,0.0,92.4
2020-03-11 23:30:00,75.562,-21.985,78.695337022,8.052,-2.705,8.494217386,67.51,-19.28,70.2091055348,131.7,0.0,0.0,0.0,8.052,-2.705,8.494217386,0.0,0.0,0.0,92.4
2020-03-12 00:00:00,70.671,-21.665,73.9172677119,8.181,-2.745,8.6292401751,62.49,-18.92,65.2913968299,132.47,0.0,0.0,0.0,8.181,-2.745,8.6292401751,0.0,0.0,0.0,92.4
2020-03-12 00:30:00,72.459,-18.72,74.8381258517,8.099,-2.65,8.5215198762,64.36,-16.07,66.3359216413,131.45,0.0,0.0,0.0,8.099,-2.65,8.5215198762,0.0,0.0,0.0,92.4
2020-03-12 01:00:00,80.69,-17.1405,82.4904409023,7.85,-2.5605,8.257037014,72.84,-14.58,74.2848705996,130.37,0.0,0.0,0.0,7.85,-2.5605,8.257037014,0.0,0.0,0.0,92.4
2020-03-12 01:30:00,84.2315,-18.2455,86.1849398822,7.5715,-2.5655,7.9943356509,76.66,-15.68,78.2471596929,130.82,0.0,0.0,0.0,7.5715,-2.5655,7.9943356509,0.0,0.0,0.0,92.4
2020-03-12 02:00:00,84.1695,-20.156,86.5492291488,6.9895,-2.4859999999999998,7.4184436542,77.18,-17.67,79.1768987774,131.48,0.0,0.0,0.0,6.9895,-2.4859999999999998,7.4184436542,0.0,0.0,0.0,92.4
2020-03-12 02:30:00,84.2535,-21.039,86.8406113708,6.7535,-2.449,7.1838265047,77.5,-18.59,79.6984196832,131.68,0.0,0.0,0.0,6.7535,-2.449,7.1838265047,0.0,0.0,0.0,92.4
2020-03-12 03:00:00,85.211,-22.408,88.1080755947,7.641,-2.938,8.1863743501,77.57,-19.47,79.9761576972,132.16,0.0,0.0,0.0,7.641,-2.938,8.1863743501,0.0,0.0,0.0,92.4
2020-03-12 03:30:00,86.406,-23.703,89.5981531339,7.726,-2.933,8.2639920741,78.68,-20.77,81.3752745003,132.4,0.0,0.0,0.0,7.726,-2.933,8.2639920741,0.0,0.0,0.0,92.4
2020-03-12 04:00:00,82.1995,-22.5515,85.236893142,6.7995,-2.8915,7.3887734097,75.4,-19.66,77.9209573863,132.28,0.0,0.0,0.0,6.7995,-2.8915,7.3887734097,0.0,0.0,0.0,92.4
2020-03-12 04:30:00,78.427,-21.2835,81.2636554756,7.017,-2.8235,7.5637584077,71.41,-18.46,73.757438269,132.32,0.0,0.0,0.0,7.017,-2.8235,7.5637584077,0.0,0.0,0.0,92.4
2020-03-12 05:00:00,81.0575,-21.302,83.8098652323,7.4175,-2.952,7.9833332794,73.64,-18.35,75.8918447529,131.69,0.0,0.0,0.0,7.4175,-2.952,7.9833332794,0.0,0.0,0.0,92.4
2020-03-12 05:30:00,85.554,-21.5955,88.2374780705,7.494,-3.2255,8.1586693921,78.06,-18.37,80.1923967718,131.65,0.0,0.0,0.0,7.494,-3.2255,8.1586693921,0.0,0.0,0.0,92.4
2020-03-12 06:00:00,87.807,-19.676,89.9845221413,6.967,-3.296,7.7073150318,80.84,-16.38,82.4827860829,131.58,0.0,0.0,0.0,6.967,-3.296,7.7073150318,0.0,0.0,0.0,92.4
2020-03-12 06:30:00,96.842,-18.066,98.5127063886,7.662,-3.316,8.3487783537,89.18,-14.75,90.3915643188,131.19,0.0,0.0,0.0,7.662,-3.316,8.3487783537,0.0,0.0,0.0,92.4
2020-03-12 07:00:00,102.536,-14.4025,103.5425675858,7.566,-3.2925,8.2513582064,94.97,-11.11,95.617639586,132.07,0.0,0.0,0.0,7.566,-3.2925,8.2513582064,0.0,0.0,0.0,92.4
2020-03-12 07:30:00,113.509,-12.6285,114.2093345277,10.379,-3.3885,10.9181304833,103.13,-9.24,103.5431045507,130.89,0.0,0.0,0.0,10.379,-3.3885,10.9181304833,0.0,0.0,0.0,92.4
2020-03-12 08:00:00,108.2605,-10.664,108.7844508937,15.4905,-3.784,15.9459789994,92.77,-6.88,93.0247671322,130.89,0.0,0.0,0.0,15.4905,-3.784,15.9459789994,0.0,0.0,0.0,92.4
2020-03-12 08:30:00,107.242,-9.99,107.7062981631,20.942,-4.33,21.3849541501,86.3,-5.66,86.4854068615,130.6,0.0,0.0,0.0,20.942,-4.33,21.3849541501,0.0,0.0,0.0,92.4
2020-03-12 09:00:00,99.877,-8.681000000000001,100.2535530044,29.957,-5.271,30.4171874111,69.92,-3.41,70.0031035026,130.98,0.0,0.0,0.0,29.957,-5.271,30.4171874111,0.0,0.0,0.0,92.4
2020-03-12 09:30:00,95.3945,-6.7225,95.6310756841,32.8245,-5.7825,33.3299430918,62.57,-0.9400000000000001,62.5770604934,130.67,0.0,0.0,0.0,32.8245,-5.7825,33.3299430918,0.0,0.0,0.0,92.4
2020-03-12 10:00:00,87.1505,-5.3585,87.3150798688,40.6905,-6.4685,41.2014354422,46.46,1.11,46.4732579017,130.8,0.0,0.0,0.0,40.6905,-6.4685,41.2014354422,0.0,0.0,0.0,92.4
2020-03-12 10:30:00,75.934,-3.8120000000000003,76.0296238318,53.484,-9.122,54.2563281102,22.45,5.31,23.0694299886,130.52,0.0,0.0,0.0,53.484,-9.122,54.2563281102,0.0,0.0,0.0,92.4
2020-03-12 11:00:00,69.328,-2.86,69.3869669607,58.968,-10.36,59.871150181,10.36,7.5,12.7898240801,130.52,0.0,0.0,0.0,58.968,-10.36,59.871150181,0.0,0.0,0.0,92.4
2020-03-12 11:30:00,62.9175,-2.3865,62.9627444486,56.0675,-9.4865,56.8643846225,6.85,7.1,9.865723491,130.17,0.0,0.0,0.0,56.0675,-9.4865,56.8643846225,0.0,0.0,0.0,92.4
2020-03-12 12:00:00,54.9725,-0.0565,54.972529035,65.3525,-11.836500000000001,66.4157510573,-10.38,11.78,15.7007260979,129.28,0.0,0.0,0.0,65.3525,-11.836500000000001,66.4157510573,0.0,0.0,0.0,92.4
2020-03-12 12:30:00,58.424,-0.23700000000000002,58.4244806994,58.194,-10.657,59.1617552562,0.23,10.42,10.4225380786,129.37,0.0,0.0,0.0,58.194,-10.657,59.1617552562,0.0,0.0,0.0,92.4
2020-03-12 13:00:00,57.123,-0.434,57.1246486641,60.073,-10.704,61.0191850568,-2.95,10.27,10.6852889526,129.23,0.0,0.0,0.0,60.073,-10.704,61.0191850568,0.0,0.0,0.0,92.4
2020-03-12 13:30:00,64.1445,-3.4005,64.2345723151,57.8545,-10.4705,58.7943410585,6.29,7.07,9.4630333403,129.66,0.0,0.0,0.0,57.8545,-10.4705,58.7943410585,0.0,0.0,0.0,92.4
2020-03-12 14:00:00,72.158,-4.533,72.3002424131,46.198,-8.683,47.0069111195,25.96,4.15,26.2896196245,129.92,0.0,0.0,0.0,46.198,-8.683,47.0069111195,0.0,0.0,0.0,92.4
2020-03-12 14:30:00,73.6815,-7.836,74.0970062705,43.4615,-7.756,44.1481315375,30.22,-0.08,30.22010589,130.47,0.0,0.0,0.0,43.4615,-7.756,44.1481315375,0.0,0.0,0.0,92.4
2020-03-12 15:00:00,77.0005,-12.1765,77.9573226355,44.4905,-7.6665,45.1462048516,32.51,-4.51,32.8213375718,131.51,0.0,0.0,0.0,44.4905,-7.6665,45.1462048516,0.0,0.0,0.0,92.4
2020-03-12 15:30:00,74.797,-10.9745,75.5978231118,42.777,-7.5245,43.4337406776,32.02,-3.45,32.205324094,131.51,0.0,0.0,0.0,42.777,-7.5245,43.4337406776,0.0,0.0,0.0,92.4
2020-03-12 16:00:00,80.848,-12.5395,81.8146573925,41.688,-6.7895,42.2372661787,39.16,-5.75,39.5798951489,131.11,0.0,0.0,0.0,41.688,-6.7895,42.2372661787,0.0,0.0,0.0,92.4
2020-03-12 16:30:00,92.4565,-12.211,93.2593851216,28.4665,-5.341,28.963216383,63.99,-6.87,64.3577268088,130.96,0.0,0.0,0.0,28.4665,-5.341,28.963216383,0.0,0.0,0.0,92.4
2020-03-12 17:00:00,104.354,-12.0235,105.0443804696,19.674,-4.1135,20.0994317892,84.68,-7.91,85.0486360855,130.3,0.0,0.0,0.0,19.674,-4.1135,20.0994317892,0.0,0.0,0.0,92.4
2020-03-12 17:30:00,112.3145,-11.4545,112.8970880072,13.0745,-3.5445,13.5464397721,99.24,-7.91,99.5547372052,129.9,0.0,0.0,0.0,13.0745,-3.5445,13.5464397721,0.0,0.0,0.0,92.4
2020-03-12 18:00:00,116.675,-11.8225,117.2724483042,10.205,-3.1225,10.6720209543,106.47,-8.7,106.8248608705,129.7,0.0,0.0,0.0,10.205,-3.1225,10.6720209543,0.0,0.0,0.0,92.4
2020-03-12 18:30:00,128.105,-12.339,128.6978707905,7.725,-2.8890000000000002,8.2475418156,120.38,-9.45,120.7503494819,129.33,0.0,0.0,0.0,7.725,-2.8890000000000002,8.2475418156,0.0,0.0,0.0,92.4
2020-03-12 19:00:00,130.759,-10.8245,131.2062722634,7.509,-3.0045,8.0877748021,123.25,-7.82,123.4978335842,129.11,0.0,0.0,0.0,7.509,-3.0045,8.0877748021,0.0,0.0,0.0,92.4
2020-03-12 19:30:00,124.74,-11.317,125.2523137072,7.88,-3.027,8.441393783,116.86,-8.29,117.1536755719,129.39,0.0,0.0,0.0,7.88,-3.027,8.441393783,0.0,0.0,0.0,92.4
2020-03-12 20:00:00,124.735,-12.969,125.4073968552,8.065,-3.069,8.629193821,116.67,-9.9,117.0892774766,129.58,0.0,0.0,0.0,8.065,-3.069,8.629193821,0.0,0.0,0.0,92.4
2020-03-12 20:30:00,123.0895,-12.524000000000001,123.7249998434,8.0395,-3.034,8.592945726,115.05,-9.49,115.4407319797,129.58,0.0,0.0,0.0,8.0395,-3.034,8.592945726,0.0,0.0,0.0,92.4
2020-03-12 21:00:00,121.4065,-14.2315,122.2377758081,7.8065,-3.0815,8.3926804121,113.6,-11.15,114.1458825363,130.15,0.0,0.0,0.0,7.8065,-3.0815,8.3926804121,0.0,0.0,0.0,92.4
2020-03-12 21:30:00,122.4215,-17.1705,123.6197788887,7.9115,-3.1505,8.5157197288,114.51,-14.02,115.365074871,130.72,0.0,0.0,0.0,7.9115,-3.1505,8.5157197288,0.0,0.0,0.0,92.4
2020-03-12 22:00:00,115.865,-18.232,117.2906818507,7.635,-3.132,8.252432914,108.23,-15.1,109.2782819228,130.56,0.0,0.0,0.0,7.635,-3.132,8.252432914,0.0,0.0,0.0,92.4
2020-03-12 22:30:00,106.8265,-18.449,108.4078719616,8.0365,-3.209,8.6534971688,98.79,-15.24,99.9585999302,130.83,0.0,0.0,0.0,8.0365,-3.209,8.6534971688,0.0,0.0,0.0,92.4
2020-03-12 23:00:00,96.9485,-19.5185,98.89379907,7.7485,-3.1485,8.3637494283,89.2,-16.37,90.6896736128,131.76,0.0,0.0,0.0,7.7485,-3.1485,8.3637494283,0.0,0.0,0.0,92.4
2020-03-12 23:30:00,85.2065,-19.455,87.3993401992,7.5465,-3.155,8.1794674185,77.66,-16.3,79.3521619113,132.46,0.0,0.0,0.0,7.5465,-3.155,8.1794674185,0.0,0.0,0.0,92.4
2020-03-13 00:00:00,80.734,-12.657,81.7201223996,7.694,-3.037,8.2716990395,73.04,-9.62,73.6707947561,132.22,0.0,0.0,0.0,7.694,-3.037,8.2716990395,0.0,0.0,0.0,92.4
2020-03-13 00:30:00,82.134,-11.1555,82.8881121528,7.224,-2.8755,7.7752605262,74.91,-8.28,75.3662159061,130.44,0.0,0.0,0.0,7.224,-2.8755,7.7752605262,0.0,0.0,0.0,92.4
2020-03-13 01:00:00,87.8855,-10.387,88.4971800638,7.1455,-2.8970000000000002,7.7104331428,80.74,-7.49,81.0866678314,129.62,0.0,0.0,0.0,7.1455,-2.8970000000000002,7.7104331428,0.0,0.0,0.0,92.4
2020-03-13 01:30:00,88.8255,-11.336500000000001,89.5459975795,6.9355,-2.8665000000000003,7.5045307981,81.89,-8.47,82.3268668176,130.18,0.0,0.0,0.0,6.9355,-2.8665000000000003,7.5045307981,0.0,0.0,0.0,92.4
2020-03-13 02:00:00,87.9155,-11.617,88.6797035925,6.5855,-2.747,7.1354620909,81.33,-8.87,81.8122594725,130.43,0.0,0.0,0.0,6.5855,-2.747,7.1354620909,0.0,0.0,0.0,92.4
2020-03-13 02:30:00,88.0095,-12.327,88.8685941109,6.5795,-2.717,7.1184204182,81.43,-9.61,81.9951035123,131.04,0.0,0.0,0.0,6.5795,-2.717,7.1184204182,0.0,0.0,0.0,92.4
2020-03-13 03:00:00,89.1675,-13.548,90.1908607357,5.8875,-2.698,6.4762535659000005,83.28,-10.85,83.9838133214,131.33,0.0,0.0,0.0,5.8875,-2.698,6.4762535659000005,0.0,0.0,0.0,92.4
2020-03-13 03:30:00,89.778,-13.3565,90.7661025728,4.698,-2.6465,5.3921393018,85.08,-10.71,85.7514460519,131.26,0.0,0.0,0.0,4.698,-2.6465,5.3921393018,0.0,0.0,0.0,92.4
2020-03-13 04:00:00,88.429,-14.6845,89.6399608503,4.329,-2.6045,5.0520947388,84.1,-12.08,84.9631473052,131.67,0.0,0.0,0.0,4.329,-2.6045,5.0520947388,0.0,0.0,0.0,92.4
2020-03-13 04:30:00,88.105,-15.045,89.3803280929,4.405,-2.705,5.1692407566,83.7,-12.34,84.6047610953,131.85,0.0,0.0,0.0,4.405,-2.705,5.1692407566,0.0,0.0,0.0,92.4
2020-03-13 05:00:00,84.4165,-14.531,85.6580144134,3.9265,-2.641,4.7320485257,80.49,-11.89,81.3634573995,131.95,0.0,0.0,0.0,3.9265,-2.641,4.7320485257,0.0,0.0,0.0,92.4
2020-03-13 05:30:00,86.6095,-14.0845,87.7472428655,3.3695,-2.6845,4.3081400279,83.24,-11.4,84.017007802,131.79,0.0,0.0,0.0,3.3695,-2.6845,4.3081400279,0.0,0.0,0.0,92.4
2020-03-13 06:00:00,83.7115,-11.2995,84.4706690663,4.5915,-2.7595,5.3569312577,79.12,-8.54,79.5795576766,131.97,0.0,0.0,0.0,4.5915,-2.7595,5.3569312577,0.0,0.0,0.0,92.4
2020-03-13 06:30:00,100.643,-10.1615,101.1546812127,3.883,-2.6814999999999998,4.7189120833,96.76,-7.48,97.0486888113,131.32,0.0,0.0,0.0,3.883,-2.6814999999999998,4.7189120833,0.0,0.0,0.0,92.4
2020-03-13 07:00:00,111.789,-9.609,112.2012183624,3.699,-2.549,4.4922157117,108.09,-7.06,108.3203198851,131.65,0.0,0.0,0.0,3.699,-2.549,4.4922157117,0.0,0.0,0.0,92.4
2020-03-13 07:30:00,122.4025,-8.809,122.719071408,6.4325,-2.649,6.956598109,115.97,-6.16,116.1334856964,131.1,0.0,0.0,0.0,6.4325,-2.649,6.956598109,0.0,0.0,0.0,92.4
2020-03-13 08:00:00,130.7055,-14.1155,131.4654900364,10.9855,-2.8955,11.3606835402,119.72,-11.22,120.2446123533,131.59,0.0,0.0,0.0,10.9855,-2.8955,11.3606835402,0.0,0.0,0.0,92.4
2020-03-13 08:30:00,136.0145,-13.58,136.6907480785,16.1245,-3.3,16.4587211001,119.89,-10.28,120.3299235436,131.28,0.0,0.0,0.0,16.1245,-3.3,16.4587211001,0.0,0.0,0.0,92.4
2020-03-13 09:00:00,131.996,-13.4395,132.6784239289,28.936,-4.6595,29.3087535772,103.06,-8.78,103.4333215168,131.18,0.0,0.0,0.0,28.936,-4.6595,29.3087535772,0.0,0.0,0.0,92.4
2020-03-13 09:30:00,126.1725,-13.0115,126.8416291621,35.3825,-5.7815,35.851737036,90.79,-7.23,91.077423108,130.81,0.0,0.0,0.0,35.3825,-5.7815,35.851737036,0.0,0.0,0.0,92.4
2020-03-13 10:00:00,121.3925,-12.1055,121.9945990054,36.1425,-6.6255,36.7447623002,85.25,-5.48,85.4259498045,130.81,0.0,0.0,0.0,36.1425,-6.6255,36.7447623002,0.0,0.0,0.0,92.4
2020-03-13 10:30:00,118.211,-12.708,118.8921098517,40.161,-7.058,40.7764795562,78.05,-5.65,78.2542331123,131.12,0.0,0.0,0.0,40.161,-7.058,40.7764795562,0.0,0.0,0.0,92.4
2020-03-13 11:00:00,116.091,-12.249,116.7354199975,41.011,-7.179,41.6346029403,75.08,-5.07,75.2509886978,131.19,0.0,0.0,0.0,41.011,-7.179,41.6346029403,0.0,0.0,0.0,92.4
2020-03-13 11:30:00,113.8375,-11.8525,114.45286437,48.8375,-8.7325,49.6120747651,65.0,-3.12,65.0748369187,131.27,0.0,0.0,0.0,48.8375,-8.7325,49.6120747651,0.0,0.0,0.0,92.4
2020-03-13 12:00:00,113.365,-11.526,113.9494269446,54.015,-9.336,54.8158838385,59.35,-2.19,59.3903914788,131.18,0.0,0.0,0.0,54.015,-9.336,54.8158838385,0.0,0.0,0.0,92.4
2020-03-13 12:30:00,117.8235,-12.857,118.5229074958,41.2835,-7.237,41.9130235279,76.54,-5.62,76.7460487582,131.54,0.0,0.0,0.0,41.2835,-7.237,41.9130235279,0.0,0.0,0.0,92.4
2020-03-13 13:00:00,116.177,-13.4815,116.9565995199,42.657,-7.4115,43.2960735085,73.52,-6.07,73.7701518231,131.86,0.0,0.0,0.0,42.657,-7.4115,43.2960735085,0.0,0.0,0.0,92.4
2020-03-13 13:30:00,124.614,-15.092,125.5245691488,27.494,-5.282,27.9967776717,97.12,-9.81,97.6141921034,132.18,0.0,0.0,0.0,27.494,-5.282,27.9967776717,0.0,0.0,0.0,92.4
2020-03-13 14:00:00,132.1185,-17.3015,133.2465382083,23.0685,-4.3115,23.4679510077,109.05,-12.99,109.8209570164,132.32,0.0,0.0,0.0,23.0685,-4.3115,23.4679510077,0.0,0.0,0.0,92.4
2020-03-13 14:30:00,136.2795,-17.0425,137.3409950688,17.7995,-3.7825,18.1969642111,118.48,-13.26,119.2197047472,131.98,0.0,0.0,0.0,17.7995,-3.7825,18.1969642111,0.0,0.0,0.0,92.4
2020-03-13 15:00:00,139.305,-21.322,140.92732421,17.255,-3.5620000000000003,17.6188214419,122.05,-17.76,123.3353967845,132.2,0.0,0.0,0.0,17.255,-3.5620000000000003,17.6188214419,0.0,0.0,0.0,92.4
2020-03-13 15:30:00,143.4325,-22.28,145.1526109178,12.1025,-3.04,12.478465701,131.33,-19.24,132.7318594008,132.27,0.0,0.0,0.0,12.1025,-3.04,12.478465701,0.0,0.0,0.0,92.4
2020-03-13 16:00:00,148.901,-21.3715,150.4268885979,7.721,-2.6915,8.1766749507,141.18,-18.68,142.4104448417,131.88,0.0,0.0,0.0,7.721,-2.6915,8.1766749507,0.0,0.0,0.0,92.4
2020-03-13 16:30:00,149.1835,-20.4045,150.5724420088,6.8835,-2.3645,7.2782849972,142.3,-18.04,143.4389472912,131.69,0.0,0.0,0.0,6.8835,-2.3645,7.2782849972,0.0,0.0,0.0,92.4
2020-03-13 17:00:00,145.121,-17.9495,146.2268415553,7.021,-2.2795,7.3817722296,138.1,-15.67,138.9861824067,131.24,0.0,0.0,0.0,7.021,-2.2795,7.3817722296,0.0,0.0,0.0,92.4
2020-03-13 17:30:00,144.9585,-16.409,145.8842760658,6.0985,-2.199,6.4828468476,138.86,-14.21,139.5851843857,130.51,0.0,0.0,0.0,6.0985,-2.199,6.4828468476,0.0,0.0,0.0,92.4
2020-03-13 18:00:00,150.09,-19.9415,151.4089545643,4.16,-2.0615,4.6427774284000005,145.93,-17.88,147.0212885945,130.34,0.0,0.0,0.0,4.16,-2.0615,4.6427774284000005,0.0,0.0,0.0,92.4
2020-03-13 18:30:00,153.5875,-18.610500000000002,154.7109267844,3.7475,-2.1505,4.3206951408,149.84,-16.46,150.7413586246,129.81,0.0,0.0,0.0,3.7475,-2.1505,4.3206951408,0.0,0.0,0.0,92.4
2020-03-13 19:00:00,152.823,-17.8615,153.8632591337,3.723,-2.2615,4.3560430726,149.1,-15.6,149.9138752751,129.52,0.0,0.0,0.0,3.723,-2.2615,4.3560430726,0.0,0.0,0.0,92.4
2020-03-13 19:30:00,147.8465,-16.9775,148.8180871685,4.4665,-2.3475,5.045827831,143.38,-14.63,144.1244646131,129.76,0.0,0.0,0.0,4.4665,-2.3475,5.045827831,0.0,0.0,0.0,92.4
2020-03-13 20:00:00,144.2655,-18.249,145.4151315759,4.7755,-2.409,5.3487083721,139.49,-15.84,140.3864868853,130.08,0.0,0.0,0.0,4.7755,-2.409,5.3487083721,0.0,0.0,0.0,92.4
2020-03-13 20:30:00,137.4645,-19.033,138.7758763231,5.3645,-2.443,5.8945830429,132.1,-16.59,133.1376659702,130.32,0.0,0.0,0.0,5.3645,-2.443,5.8945830429,0.0,0.0,0.0,92.4
2020-03-13 21:00:00,132.946,-20.098,134.4565674112,5.346,-2.428,5.8715330196,127.6,-17.67,128.8176575629,130.59,0.0,0.0,0.0,5.346,-2.428,5.8715330196,0.0,0.0,0.0,92.4
2020-03-13 21:30:00,125.8935,-22.0155,127.8039732657,4.9435,-2.4555,5.5197529383,120.95,-19.56,122.521410782,131.31,0.0,0.0,0.0,4.9435,-2.4555,5.5197529383,0.0,0.0,0.0,92.4
2020-03-13 22:00:00,121.8765,-24.277,124.2708895166,4.2665,-2.417,4.9035610784,117.61,-21.86,119.6242939373,132.08,0.0,0.0,0.0,4.2665,-2.417,4.9035610784,0.0,0.0,0.0,92.4
2020-03-13 22:30:00,116.7475,-26.8205,119.7886387622,3.0675,-2.2805,3.8223339074,113.68,-24.54,116.298555451,131.86,0.0,0.0,0.0,3.0675,-2.2805,3.8223339074,0.0,0.0,0.0,92.4
2020-03-13 23:00:00,114.02,-28.961,117.6405538962,2.31,-2.231,3.2114577687,111.71,-26.73,114.8634711299,131.96,0.0,0.0,0.0,2.31,-2.231,3.2114577687,0.0,0.0,0.0,92.4
2020-03-13 23:30:00,114.4885,-31.328,118.6973471323,1.1085,-2.148,2.4171628514,113.38,-29.18,117.0747487719,131.73,0.0,0.0,0.0,1.1085,-2.148,2.4171628514,0.0,0.0,0.0,92.4
2020-03-14 00:00:00,115.496,-29.705,119.2548239737,0.626,-2.075,2.1673719109,114.87,-27.63,118.146239043,131.47,0.0,0.0,0.0,0.626,-2.075,2.1673719109,0.0,0.0,0.0,92.4
2020-03-14 00:30:00,121.4475,-30.464,125.2100257657,0.5175000000000001,-2.044,2.1084928859,120.93,-28.42,124.2246404704,131.28,0.0,0.0,0.0,0.5175000000000001,-2.044,2.1084928859,0.0,0.0,0.0,92.4
2020-03-14 01:00:00,130.031,-29.4105,133.3155597492,0.6910000000000001,-2.0505,2.1638001872,129.34,-27.36,132.2021376529,130.74,0.0,0.0,0.0,0.6910000000000001,-2.0505,2.1638001872,0.0,0.0,0.0,92.4
2020-03-14 01:30:00,131.023,-29.6595,134.3380529457,0.833,-2.0495,2.2123153595,130.19,-27.61,133.0854920718,131.18,0.0,0.0,0.0,0.833,-2.0495,2.2123153595,0.0,0.0,0.0,92.4
2020-03-14 02:00:00,124.5615,-29.915,128.1033743008,1.0615,-2.085,2.3396596441,123.5,-27.83,126.5968360584,132.11,0.0,0.0,0.0,1.0615,-2.085,2.3396596441,0.0,0.0,0.0,92.4
2020-03-14 02:30:00,130.9665,-31.3695,134.670968113,1.2365,-2.1195,2.4538159059,129.73,-29.25,132.9865985729,131.97,0.0,0.0,0.0,1.2365,-2.1195,2.4538159059,0.0,0.0,0.0,92.4
2020-03-14 03:00:00,130.461,-32.2765,134.3943636216,1.081,-2.0965,2.3587863935,129.38,-30.18,132.8533657835,131.97,0.0,0.0,0.0,1.081,-2.0965,2.3587863935,0.0,0.0,0.0,92.4
2020-03-14 03:30:00,128.833,-33.0475,133.0040568752,1.143,-1.9875,2.2927287781,127.69,-31.06,131.4133162963,130.63,0.0,0.0,0.0,1.143,-1.9875,2.2927287781,0.0,0.0,0.0,92.4
2020-03-14 04:00:00,123.7755,-33.152,128.138321763,1.1955,-2.012,2.3403769461,122.58,-31.14,126.4735387344,131.05,0.0,0.0,0.0,1.1955,-2.012,2.3403769461,0.0,0.0,0.0,92.4
2020-03-14 04:30:00,124.6305,-34.2115,129.2408150025,1.5105,-2.0315,2.5315217755,123.12,-32.18,127.25598925,130.97,0.0,0.0,0.0,1.5105,-2.0315,2.5315217755,0.0,0.0,0.0,92.4
2020-03-14 05:00:00,123.8975,-33.379,128.315034767,1.2175,-2.019,2.3576826016,122.68,-31.36,126.6247685092,130.72,0.0,0.0,0.0,1.2175,-2.019,2.3576826016,0.0,0.0,0.0,92.4
2020-03-14 05:30:00,125.251,-32.261,129.3390317035,0.8310000000000001,-2.1310000000000002,2.2872957832,124.42,-30.13,128.0162228001,131.59,0.0,0.0,0.0,0.8310000000000001,-2.1310000000000002,2.2872957832,0.0,0.0,0.0,92.4
2020-03-14 06:00:00,123.5885,-31.667,127.5810182639,1.0585,-2.117,2.3668779542,122.53,-29.55,126.0428633442,132.49,0.0,0.0,0.0,1.0585,-2.117,2.3668779542,0.0,0.0,0.0,92.4
2020-03-14 06:30:00,131.851,-25.4645,134.2874787955,1.271,-2.1145,2.4670936849,130.58,-23.35,132.6512679924,132.23,0.0,0.0,0.0,1.271,-2.1145,2.4670936849,0.0,0.0,0.0,92.4
2020-03-14 07:00:00,132.308,-23.667,134.4080866354,1.658,-2.007,2.6032696749,130.65,-21.66,132.433296795,132.38,0.0,0.0,0.0,1.658,-2.007,2.6032696749,0.0,0.0,0.0,92.4
2020-03-14 07:30:00,133.3205,-21.4185,135.0300257813,3.1005,-2.0385,3.7106040612999998,130.22,-19.38,131.6542167954,132.59,0.0,0.0,0.0,3.1005,-2.0385,3.7106040612999998,0.0,0.0,0.0,92.4
2020-03-14 08:00:00,136.461,-21.231,138.1027149697,6.711,-2.301,7.094513514,129.75,-18.93,131.1236340253,132.44,0.0,0.0,0.0,6.711,-2.301,7.094513514,0.0,0.0,0.0,92.4
2020-03-14 08:30:00,136.89,-20.207,138.3733895986,9.63,-2.797,10.0279663442,127.26,-17.41,128.4453802205,132.31,0.0,0.0,0.0,9.63,-2.797,10.0279663442,0.0,0.0,0.0,92.4
2020-03-14 09:00:00,137.44,-19.6725,138.8407751932,11.56,-2.9025,11.9188131225,125.88,-16.77,126.9921544821,131.85,0.0,0.0,0.0,11.56,-2.9025,11.9188131225,0.0,0.0,0.0,92.4
2020-03-14 09:30:00,133.995,-18.1885,135.2238202287,12.965,-2.9485,13.2960474296,121.03,-15.24,121.9857307229,131.71,0.0,0.0,0.0,12.965,-2.9485,13.2960474296,0.0,0.0,0.0,92.4
2020-03-14 10:00:00,130.226,-18.0195,131.4667770056,14.396,-2.9795,14.7010964302,115.83,-15.04,116.8023565687,131.71,0.0,0.0,0.0,14.396,-2.9795,14.7010964302,0.0,0.0,0.0,92.4
2020-03-14 10:30:00,129.8365,-18.6685,131.1717561996,18.0965,-3.4585,18.4240205846,111.74,-15.21,112.7704380589,131.89,0.0,0.0,0.0,18.0965,-3.4585,18.4240205846,0.0,0.0,0.0,92.4
2020-03-14 11:00:00,119.12,-18.1635,120.4968345321,30.97,-5.4135,31.4395750965,88.15,-12.75,89.0673060107,132.01,0.0,0.0,0.0,30.97,-5.4135,31.4395750965,0.0,0.0,0.0,92.4
2020-03-14 11:30:00,109.3505,-17.9695,110.8171231376,41.9605,-7.4195,42.6114132657,67.39,-10.55,68.2108099937,131.89,0.0,0.0,0.0,41.9605,-7.4195,42.6114132657,0.0,0.0,0.0,92.4
2020-03-14 12:00:00,116.814,-16.966,118.03963636,24.434,-4.336,24.8157460496,92.38,-12.63,93.2393763385,131.65,0.0,0.0,0.0,24.434,-4.336,24.8157460496,0.0,0.0,0.0,92.4
2020-03-14 12:30:00,117.737,-15.8225,118.7954236292,19.207,-3.6225,19.5456224063,98.53,-12.2,99.2824299662,131.47,0.0,0.0,0.0,19.207,-3.6225,19.5456224063,0.0,0.0,0.0,92.4
2020-03-14 13:00:00,123.9565,-16.439,125.0418114602,15.3165,-3.169,15.6408993747,108.64,-13.27,109.4474417243,131.47,0.0,0.0,0.0,15.3165,-3.169,15.6408993747,0.0,0.0,0.0,92.4
2020-03-14 13:30:00,127.225,-17.054,128.3629212078,13.205,-2.914,13.5227002111,114.02,-14.14,114.8934288809,131.74,0.0,0.0,0.0,13.205,-2.914,13.5227002111,0.0,0.0,0.0,92.4
