Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-14 14:00:00,123.359,-16.2685,124.4271151046,11.799,-2.7485,12.1148938605,111.56,-13.52,112.3762608383,132.13,0.0,0.0,0.0,11.799,-2.7485,12.1148938605,0.0,0.0,0.0,92.4
2020-03-14 14:30:00,126.0705,-16.3575,127.1272542632,11.4705,-2.7075,11.7857085701,114.6,-13.65,115.4100623863,132.13,0.0,0.0,0.0,11.4705,-2.7075,11.7857085701,0.0,0.0,0.0,92.4
2020-03-14 15:00:00,120.824,-15.4245,121.8045737083,10.654,-2.6245000000000003,10.9724981773,110.17,-12.8,110.9110855596,132.17,0.0,0.0,0.0,10.654,-2.6245000000000003,10.9724981773,0.0,0.0,0.0,92.4
2020-03-14 15:30:00,116.976,-14.9035,117.9215794003,13.386,-2.7635,13.6682818324,103.59,-12.14,104.2989343186,131.98,0.0,0.0,0.0,13.386,-2.7635,13.6682818324,0.0,0.0,0.0,92.4
2020-03-14 16:00:00,115.4625,-14.3455,116.350256882,14.6925,-2.7955,14.9560815891,100.77,-11.55,101.4297559891,131.73,0.0,0.0,0.0,14.6925,-2.7955,14.9560815891,0.0,0.0,0.0,92.4
2020-03-14 16:30:00,112.482,-12.5015,113.1745900202,14.652,-2.8615,14.9288072615,97.83,-9.64,98.3038071491,131.7,0.0,0.0,0.0,14.652,-2.8615,14.9288072615,0.0,0.0,0.0,92.4
2020-03-14 17:00:00,118.3495,-9.9605,118.7679069046,10.4495,-2.5404999999999998,10.7538918769,107.9,-7.42,108.1548260597,130.87,0.0,0.0,0.0,10.4495,-2.5404999999999998,10.7538918769,0.0,0.0,0.0,92.4
2020-03-14 17:30:00,126.033,-16.5205,127.1111482493,9.033,-2.5305,9.3807525951,117.0,-13.99,117.833442197,130.87,0.0,0.0,0.0,9.033,-2.5305,9.3807525951,0.0,0.0,0.0,92.4
2020-03-14 18:00:00,127.939,-18.274,129.2374821675,7.329,-2.424,7.7194570405,120.61,-15.85,121.6470081835,130.96,0.0,0.0,0.0,7.329,-2.424,7.7194570405,0.0,0.0,0.0,92.4
2020-03-14 18:30:00,129.032,-17.5995,130.2267231572,7.362,-2.5095,7.7779582313999995,121.67,-15.09,122.6021900294,130.7,0.0,0.0,0.0,7.362,-2.5095,7.7779582313999995,0.0,0.0,0.0,92.4
2020-03-14 19:00:00,129.1195,-17.713,130.3287982345,7.5095,-2.613,7.9511231439,121.61,-15.1,122.5438782641,131.02,0.0,0.0,0.0,7.5095,-2.613,7.9511231439,0.0,0.0,0.0,92.4
2020-03-14 19:30:00,126.4535,-18.6595,127.8227859284,7.5535,-2.6295,7.9981018061,118.9,-16.03,119.9757096249,131.17,0.0,0.0,0.0,7.5535,-2.6295,7.9981018061,0.0,0.0,0.0,92.4
2020-03-14 20:00:00,121.022,-20.0305,122.6684369113,7.692,-2.6605,8.1391107776,113.33,-17.37,114.653415998,131.67,0.0,0.0,0.0,7.692,-2.6605,8.1391107776,0.0,0.0,0.0,92.4
2020-03-14 20:30:00,114.9265,-19.5905,116.5842531927,7.7365,-2.6905,8.1909842205,107.19,-16.9,108.5140824962,131.84,0.0,0.0,0.0,7.7365,-2.6905,8.1909842205,0.0,0.0,0.0,92.4
2020-03-14 21:00:00,107.3995,-17.304,108.7845623986,7.8695,-2.644,8.3017929539,99.53,-14.66,100.6038592699,131.19,0.0,0.0,0.0,7.8695,-2.644,8.3017929539,0.0,0.0,0.0,92.4
2020-03-14 21:30:00,104.041,-18.378,105.6516945676,7.901,-2.638,8.3297565991,96.14,-15.74,97.4199527818,130.72,0.0,0.0,0.0,7.901,-2.638,8.3297565991,0.0,0.0,0.0,92.4
2020-03-14 22:00:00,95.9765,-17.9795,97.6460494465,7.8565000000000005,-2.6395,8.2880367096,88.12,-15.34,89.4452346411,130.84,0.0,0.0,0.0,7.8565000000000005,-2.6395,8.2880367096,0.0,0.0,0.0,92.4
2020-03-14 22:30:00,93.597,-19.494,95.6055147206,7.917,-2.664,8.3531901092,85.68,-16.83,87.3173024091,130.92,0.0,0.0,0.0,7.917,-2.664,8.3531901092,0.0,0.0,0.0,92.4
2020-03-14 23:00:00,82.186,-18.7005,84.2866970301,7.886,-2.7405,8.3486128339,74.3,-15.96,75.9948129809,131.92,0.0,0.0,0.0,7.886,-2.7405,8.3486128339,0.0,0.0,0.0,92.4
2020-03-14 23:30:00,76.5025,-14.8595,77.9322606274,7.8925,-2.6495,8.32534723,68.61,-12.21,69.687991792,131.92,0.0,0.0,0.0,7.8925,-2.6495,8.32534723,0.0,0.0,0.0,92.4
2020-03-15 00:00:00,73.1195,-14.995,74.641217201,7.5695,-2.5949999999999998,8.0019594632,65.55,-12.4,66.7125363032,132.3,0.0,0.0,0.0,7.5695,-2.5949999999999998,8.0019594632,0.0,0.0,0.0,92.4
2020-03-15 00:30:00,75.168,-15.6215,76.7740808232,7.708,-2.6115,8.1383779864,67.46,-13.01,68.7030690726,131.65,0.0,0.0,0.0,7.708,-2.6115,8.1383779864,0.0,0.0,0.0,92.4
2020-03-15 01:00:00,83.852,-15.3035,85.2370518979,7.172,-2.6335,7.6402163746,76.68,-12.67,77.7196969886,131.44,0.0,0.0,0.0,7.172,-2.6335,7.6402163746,0.0,0.0,0.0,92.4
2020-03-15 01:30:00,85.4225,-15.8015,86.8716922162,6.4125,-2.5115,6.8867836107,79.01,-13.29,80.1199363455,131.98,0.0,0.0,0.0,6.4125,-2.5115,6.8867836107,0.0,0.0,0.0,92.4
2020-03-15 02:00:00,84.1845,-16.7845,85.841420541,5.7745,-2.4645,6.2784242052,78.41,-14.32,79.7069037161,132.71,0.0,0.0,0.0,5.7745,-2.4645,6.2784242052,0.0,0.0,0.0,92.4
2020-03-15 02:30:00,85.6555,-17.912,87.5083106011,4.4355,-2.332,5.0111759348,81.22,-15.58,82.7008149899,132.86,0.0,0.0,0.0,4.4355,-2.332,5.0111759348,0.0,0.0,0.0,92.4
2020-03-15 03:00:00,88.7165,-19.845,90.9089731393,5.8265,-2.475,6.3303812879,82.89,-17.37,84.6904303921,133.24,0.0,0.0,0.0,5.8265,-2.475,6.3303812879,0.0,0.0,0.0,92.4
2020-03-15 03:30:00,90.9615,-17.832,92.6929053717,5.6115,-2.462,6.1278361801,85.35,-15.37,86.7228885589,133.53,0.0,0.0,0.0,5.6115,-2.462,6.1278361801,0.0,0.0,0.0,92.4
2020-03-15 04:00:00,83.7825,-16.1755,85.3296789312,5.6925,-2.3355,6.1529762311,78.09,-13.84,79.3069587111,132.56,0.0,0.0,0.0,5.6925,-2.3355,6.1529762311,0.0,0.0,0.0,92.4
2020-03-15 04:30:00,83.845,-16.658,85.483758627,6.255,-2.398,6.6989125237,77.59,-14.26,78.88951578,132.01,0.0,0.0,0.0,6.255,-2.398,6.6989125237,0.0,0.0,0.0,92.4
2020-03-15 05:00:00,83.942,-16.908,85.6279150044,5.942,-2.328,6.38176684,78.0,-14.58,79.3509697483,132.13,0.0,0.0,0.0,5.942,-2.328,6.38176684,0.0,0.0,0.0,92.4
2020-03-15 05:30:00,88.2675,-17.415,89.9690712481,4.5075,-2.255,5.0400973453,83.76,-15.16,85.1208740557,131.98,0.0,0.0,0.0,4.5075,-2.255,5.0400973453,0.0,0.0,0.0,92.4
2020-03-15 06:00:00,91.924,-17.499,93.5747657064,3.754,-2.189,4.3455997285,88.17,-15.31,89.4893569091,131.76,0.0,0.0,0.0,3.754,-2.189,4.3455997285,0.0,0.0,0.0,92.4
2020-03-15 06:30:00,99.2465,-16.3105,100.5778314168,2.2965,-2.1005,3.1122359326,96.95,-14.21,97.9858489783,131.51,0.0,0.0,0.0,2.2965,-2.1005,3.1122359326,0.0,0.0,0.0,92.4
2020-03-15 07:00:00,104.5835,-15.07,105.6636804784,2.0335,-2.08,2.9088695828,102.55,-12.99,103.3694471302,131.81,0.0,0.0,0.0,2.0335,-2.08,2.9088695828,0.0,0.0,0.0,92.4
2020-03-15 07:30:00,107.9945,-14.4515,108.9571378226,2.5945,-1.9715,3.2585644846,105.4,-12.48,106.1362822036,132.17,0.0,0.0,0.0,2.5945,-1.9715,3.2585644846,0.0,0.0,0.0,92.4
2020-03-15 08:00:00,111.136,-15.769,112.2491508075,3.846,-2.039,4.3530721336,107.29,-13.73,108.1649527342,132.37,0.0,0.0,0.0,3.846,-2.039,4.3530721336,0.0,0.0,0.0,92.4
2020-03-15 08:30:00,117.196,-19.8375,118.8630675284,6.326,-2.3375,6.7440479128,110.87,-17.5,112.2426251475,133.46,0.0,0.0,0.0,6.326,-2.3375,6.7440479128,0.0,0.0,0.0,92.4
2020-03-15 09:00:00,121.7825,-20.8635,123.5567195198,9.2925,-2.4835000000000003,9.618644837,112.49,-18.38,113.9816849323,132.75,0.0,0.0,0.0,9.2925,-2.4835000000000003,9.618644837,0.0,0.0,0.0,92.4
2020-03-15 09:30:00,123.9885,-24.1925,126.3266606402,13.0485,-2.9125,13.3695926827,110.94,-21.28,112.9624804968,132.82,0.0,0.0,0.0,13.0485,-2.9125,13.3695926827,0.0,0.0,0.0,92.4
2020-03-15 10:00:00,124.4715,-23.739,126.7150126593,14.2215,-3.079,14.5509897687,110.25,-20.66,112.1690603509,132.63,0.0,0.0,0.0,14.2215,-3.079,14.5509897687,0.0,0.0,0.0,92.4
2020-03-15 10:30:00,125.534,-24.601,127.9218290871,20.864,-3.601,21.1724749852,104.67,-21.0,106.7558377795,132.63,0.0,0.0,0.0,20.864,-3.601,21.1724749852,0.0,0.0,0.0,92.4
2020-03-15 11:00:00,128.4115,-25.6235,130.9430299195,22.7815,-3.8335,23.1017848769,105.63,-21.79,107.8540727094,132.46,0.0,0.0,0.0,22.7815,-3.8335,23.1017848769,0.0,0.0,0.0,92.4
2020-03-15 11:30:00,124.175,-25.325,126.7311573766,31.305,-5.125,31.7217378149,92.87,-20.2,95.0414483265,132.17,0.0,0.0,0.0,31.305,-5.125,31.7217378149,0.0,0.0,0.0,92.4
2020-03-15 12:00:00,118.326,-23.5695,120.6505847738,29.786,-5.2295,30.2415850486,88.54,-18.34,90.4195067449,131.91,0.0,0.0,0.0,29.786,-5.2295,30.2415850486,0.0,0.0,0.0,92.4
2020-03-15 12:30:00,113.1145,-24.011,115.6348486887,30.6645,-5.081,31.0826015843,82.45,-18.93,84.5951972632,132.31,0.0,0.0,0.0,30.6645,-5.081,31.0826015843,0.0,0.0,0.0,92.4
2020-03-15 13:00:00,108.6735,-24.5425,111.4103402225,33.1435,-5.0625,33.5279062648,75.53,-19.48,78.0016108808,132.54,0.0,0.0,0.0,33.1435,-5.0625,33.5279062648,0.0,0.0,0.0,92.4
2020-03-15 13:30:00,108.1035,-24.8535,110.9236817569,35.0535,-5.6235,35.501712839,73.05,-19.23,75.5387013391,133.04,0.0,0.0,0.0,35.0535,-5.6235,35.501712839,0.0,0.0,0.0,92.4
2020-03-15 14:00:00,105.1515,-25.4065,108.1772998115,32.0115,-5.2365,32.4369706431,73.14,-20.17,75.8702082507,133.63,0.0,0.0,0.0,32.0115,-5.2365,32.4369706431,0.0,0.0,0.0,92.4
2020-03-15 14:30:00,99.1285,-25.722,102.411331386,41.5685,-7.232,42.1929142896,57.56,-18.49,60.4568747125,133.71,0.0,0.0,0.0,41.5685,-7.232,42.1929142896,0.0,0.0,0.0,92.4
2020-03-15 15:00:00,105.61,-26.464,108.8752285692,42.08,-7.214,42.6938894457,63.53,-19.25,66.3824027887,134.51,0.0,0.0,0.0,42.08,-7.214,42.6938894457,0.0,0.0,0.0,92.4
2020-03-15 15:30:00,106.7495,-22.7795,109.152926532,33.0695,-5.4895,33.5220291823,73.68,-17.29,75.6814805616,134.43,0.0,0.0,0.0,33.0695,-5.4895,33.5220291823,0.0,0.0,0.0,92.4
2020-03-15 16:00:00,113.2415,-22.4135,115.4383051872,27.2015,-4.8435,27.6293520463,86.04,-17.57,87.8156392677,134.39,0.0,0.0,0.0,27.2015,-4.8435,27.6293520463,0.0,0.0,0.0,92.4
2020-03-15 16:30:00,121.0375,-22.211,123.0585426829,25.8675,-4.721,26.2947788971,95.17,-17.49,96.7637793805,133.81,0.0,0.0,0.0,25.8675,-4.721,26.2947788971,0.0,0.0,0.0,92.4
2020-03-15 17:00:00,129.6725,-19.6645,131.1550602017,17.1425,-3.4845,17.4930570942,112.53,-16.18,113.6872609398,132.8,0.0,0.0,0.0,17.1425,-3.4845,17.4930570942,0.0,0.0,0.0,92.4
2020-03-15 17:30:00,139.476,-18.1605,140.653326787,10.846,-2.8305,11.2092571676,128.63,-15.33,129.5402863977,132.06,0.0,0.0,0.0,10.846,-2.8305,11.2092571676,0.0,0.0,0.0,92.4
2020-03-15 18:00:00,145.74,-17.1775,146.7488129637,4.48,-2.5175,5.138891539,141.26,-14.66,142.0186720118,131.69,0.0,0.0,0.0,4.48,-2.5175,5.138891539,0.0,0.0,0.0,92.4
2020-03-15 18:30:00,150.5995,-15.762,151.4220923256,1.2695,-2.242,2.5764693381,149.33,-13.52,149.940785979,130.99,0.0,0.0,0.0,1.2695,-2.242,2.5764693381,0.0,0.0,0.0,92.4
2020-03-15 19:00:00,152.9025,-13.5775,153.5041465645,0.8125,-2.3275,2.4652408604,152.09,-11.25,152.5055100644,130.45,0.0,0.0,0.0,0.8125,-2.3275,2.4652408604,0.0,0.0,0.0,92.4
2020-03-15 19:30:00,154.8865,-14.027,155.5203671911,0.9865,-2.437,2.6290970408,153.9,-11.59,154.3357965606,130.55,0.0,0.0,0.0,0.9865,-2.437,2.6290970408,0.0,0.0,0.0,92.4
2020-03-15 20:00:00,148.259,-16.2365,149.1454156629,1.469,-2.5165,2.9138862795,146.79,-13.72,147.429788374,131.27,0.0,0.0,0.0,1.469,-2.5165,2.9138862795,0.0,0.0,0.0,92.4
2020-03-15 20:30:00,143.482,-18.3395,144.649305509,1.572,-2.4195,2.8853360723,141.91,-15.92,142.8001908262,130.83,0.0,0.0,0.0,1.572,-2.4195,2.8853360723,0.0,0.0,0.0,92.4
2020-03-15 21:00:00,139.251,-20.175,140.7049097438,1.691,-2.575,3.0806015646000002,137.56,-17.6,138.6813383264,131.32,0.0,0.0,0.0,1.691,-2.575,3.0806015646000002,0.0,0.0,0.0,92.4
2020-03-15 21:30:00,134.142,-22.453,136.0081371573,1.982,-2.593,3.2637360494,132.16,-19.86,133.6438745323,131.07,0.0,0.0,0.0,1.982,-2.593,3.2637360494,0.0,0.0,0.0,92.4
2020-03-15 22:00:00,132.476,-24.334,134.6923684995,2.126,-2.644,3.3927292848,130.35,-21.69,132.1422665161,131.39,0.0,0.0,0.0,2.126,-2.644,3.3927292848,0.0,0.0,0.0,92.4
2020-03-15 22:30:00,136.64,-26.177,139.124853743,2.35,-2.677,3.5621382623,134.29,-23.5,136.3306792325,131.77,0.0,0.0,0.0,2.35,-2.677,3.5621382623,0.0,0.0,0.0,92.4
2020-03-15 23:00:00,131.985,-27.3045,134.7797312108,1.945,-2.6645,3.2988763617,130.04,-24.64,132.3538106743,131.67,0.0,0.0,0.0,1.945,-2.6645,3.2988763617,0.0,0.0,0.0,92.4
2020-03-15 23:30:00,126.7295,-28.005,129.7869261338,1.9095,-2.685,3.2947557193,124.82,-25.32,127.3622188877,131.63,0.0,0.0,0.0,1.9095,-2.685,3.2947557193,0.0,0.0,0.0,92.4
2020-03-16 00:00:00,128.8845,-29.568,132.2326773693,1.7445,-2.648,3.1709910517,127.14,-26.92,129.9587088271,131.57,0.0,0.0,0.0,1.7445,-2.648,3.1709910517,0.0,0.0,0.0,92.4
2020-03-16 00:30:00,133.574,-28.863,136.6568192408,1.5939999999999999,-2.643,3.0864680462,131.98,-26.22,134.5593133157,131.06,0.0,0.0,0.0,1.5939999999999999,-2.643,3.0864680462,0.0,0.0,0.0,92.4
2020-03-16 01:00:00,137.8225,-27.9595,140.629922657,1.8525,-2.6695,3.2493055412,135.97,-25.29,138.3019341875,130.81,0.0,0.0,0.0,1.8525,-2.6695,3.2493055412,0.0,0.0,0.0,92.4
2020-03-16 01:30:00,134.9115,-27.7865,137.743248163,1.9515,-2.6765,3.3124016212000003,132.96,-25.11,135.3102867486,130.94,0.0,0.0,0.0,1.9515,-2.6765,3.3124016212000003,0.0,0.0,0.0,92.4
2020-03-16 02:00:00,132.283,-28.4435,135.3064107175,1.7930000000000001,-2.6734999999999998,3.2190761485,130.49,-25.77,133.0102740393,131.15,0.0,0.0,0.0,1.7930000000000001,-2.6734999999999998,3.2190761485,0.0,0.0,0.0,92.4
2020-03-16 02:30:00,127.8705,-28.6535,131.0415500233,1.8705,-2.6835,3.2710766576,126.0,-25.97,128.6485168978,131.18,0.0,0.0,0.0,1.8705,-2.6835,3.2710766576,0.0,0.0,0.0,92.4
2020-03-16 03:00:00,127.786,-29.5,131.1469092125,1.866,-2.7,3.2820658129,125.92,-26.8,128.7403837186,131.53,0.0,0.0,0.0,1.866,-2.7,3.2820658129,0.0,0.0,0.0,92.4
2020-03-16 03:30:00,129.33,-30.2395,132.818207563,1.7000000000000002,-2.7095000000000002,3.1986544437,127.63,-27.53,130.5653774934,131.53,0.0,0.0,0.0,1.7000000000000002,-2.7095000000000002,3.1986544437,0.0,0.0,0.0,92.4
2020-03-16 04:00:00,128.063,-31.22,131.8135818837,1.293,-2.69,2.9846187361,126.77,-28.53,129.9407318742,131.76,0.0,0.0,0.0,1.293,-2.69,2.9846187361,0.0,0.0,0.0,92.4
2020-03-16 04:30:00,128.611,-31.1745,132.3353269964,0.781,-2.6645,2.7766024652,127.83,-28.51,130.9707181014,131.85,0.0,0.0,0.0,0.781,-2.6645,2.7766024652,0.0,0.0,0.0,92.4
2020-03-16 05:00:00,129.3225,-31.0815,133.0051451956,0.3925,-2.6615,2.6902859513,128.93,-28.42,132.0251540427,131.97,0.0,0.0,0.0,0.3925,-2.6615,2.6902859513,0.0,0.0,0.0,92.4
2020-03-16 05:30:00,127.5765,-30.638,131.203850539,0.3965,-2.508,2.5391487255,127.18,-28.13,130.2537880447,132.3,0.0,0.0,0.0,0.3965,-2.508,2.5391487255,0.0,0.0,0.0,92.4
2020-03-16 06:00:00,126.7445,-28.036,129.8082646685,0.24450000000000002,-2.406,2.4183912525,126.5,-25.63,129.0703176567,132.27,0.0,0.0,0.0,0.24450000000000002,-2.406,2.4183912525,0.0,0.0,0.0,92.4
2020-03-16 06:30:00,136.6165,-25.2875,138.9371286896,0.14650000000000002,-2.2875,2.2921864017,136.47,-23.0,138.3945840703,131.51,0.0,0.0,0.0,0.14650000000000002,-2.2875,2.2921864017,0.0,0.0,0.0,92.4
2020-03-16 07:00:00,147.3745,-21.738,148.9690702604,0.9045000000000001,-2.078,2.2663195384,146.47,-19.66,147.7835461071,131.51,0.0,0.0,0.0,0.9045000000000001,-2.078,2.2663195384,0.0,0.0,0.0,92.4
2020-03-16 07:30:00,153.3005,-19.0335,154.4775628449,5.3305,-2.2835,5.7990173737,147.97,-16.75,148.9150207333,130.67,0.0,0.0,0.0,5.3305,-2.2835,5.7990173737,0.0,0.0,0.0,92.4
2020-03-16 08:00:00,151.7865,-17.076,152.744005965,12.7665,-2.956,13.1042534412,139.02,-14.12,139.7352310622,130.3,0.0,0.0,0.0,12.7665,-2.956,13.1042534412,0.0,0.0,0.0,92.4
2020-03-16 08:30:00,147.481,-16.928,148.4493265226,21.491,-3.928,21.8470195908,125.99,-13.0,126.6589124381,130.34,0.0,0.0,0.0,21.491,-3.928,21.8470195908,0.0,0.0,0.0,92.4
2020-03-16 09:00:00,139.812,-19.9265,141.2248588112,30.242,-5.2765,30.6988601784,109.57,-14.65,110.5450469266,130.69,0.0,0.0,0.0,30.242,-5.2765,30.6988601784,0.0,0.0,0.0,92.4
2020-03-16 09:30:00,129.581,-19.3715,131.0209547105,40.141,-6.6415,40.68672269,89.44,-12.73,90.3413886322,130.85,0.0,0.0,0.0,40.141,-6.6415,40.68672269,0.0,0.0,0.0,92.4
2020-03-16 10:00:00,126.182,-18.899,127.589456167,44.812,-7.839,45.4924748173,81.37,-11.06,82.118210526,130.73,0.0,0.0,0.0,44.812,-7.839,45.4924748173,0.0,0.0,0.0,92.4
2020-03-16 10:30:00,116.725,-17.846,118.0813505216,53.745,-9.266,54.5379114103,62.98,-8.58,63.561755797000004,130.8,0.0,0.0,0.0,53.745,-9.266,54.5379114103,0.0,0.0,0.0,92.4
2020-03-16 11:00:00,109.697,-16.222,110.8899684056,57.877,-10.222,58.7727523007,51.82,-6.0,52.1661997849,130.93,0.0,0.0,0.0,57.877,-10.222,58.7727523007,0.0,0.0,0.0,92.4
2020-03-16 11:30:00,104.496,-15.361,105.6190055672,56.916,-10.531,57.8820612712,47.58,-4.83,47.8245261346,131.21,0.0,0.0,0.0,56.916,-10.531,57.8820612712,0.0,0.0,0.0,92.4
2020-03-16 12:00:00,100.5515,-15.145,101.6856684949,58.9415,-11.005,59.9600737762,41.61,-4.14,41.8154481023,131.38,0.0,0.0,0.0,58.9415,-11.005,59.9600737762,0.0,0.0,0.0,92.4
2020-03-16 12:30:00,99.0665,-15.134,100.2158140128,60.5865,-10.864,61.5528267283,38.48,-4.27,38.7161891203,131.24,0.0,0.0,0.0,60.5865,-10.864,61.5528267283,0.0,0.0,0.0,92.4
2020-03-16 13:00:00,103.5575,-17.5585,105.035502229,47.4775,-8.6285,48.255196803,56.08,-8.93,56.7865415393,131.75,0.0,0.0,0.0,47.4775,-8.6285,48.255196803,0.0,0.0,0.0,92.4
2020-03-16 13:30:00,111.874,-18.587,113.4075325761,36.884,-5.967,37.3635456695,74.99,-12.62,76.0444902672,132.19,0.0,0.0,0.0,36.884,-5.967,37.3635456695,0.0,0.0,0.0,92.4
2020-03-16 14:00:00,110.0705,-17.8885,111.5146331317,39.2205,-6.5985,39.7716962487,70.85,-11.29,71.7438959076,131.88,0.0,0.0,0.0,39.2205,-6.5985,39.7716962487,0.0,0.0,0.0,92.4
2020-03-16 14:30:00,102.8565,-16.8755,104.2316750921,49.5665,-8.3855,50.270811934,53.29,-8.49,53.9620625996,131.68,0.0,0.0,0.0,49.5665,-8.3855,50.270811934,0.0,0.0,0.0,92.4
2020-03-16 15:00:00,99.7445,-16.317,101.070320912,50.2345,-8.567,50.9597731476,49.51,-7.75,50.1128985392,131.79,0.0,0.0,0.0,50.2345,-8.567,50.9597731476,0.0,0.0,0.0,92.4
2020-03-16 15:30:00,99.8585,-15.854,101.1091951222,46.4085,-7.374,46.9906878887,53.45,-8.48,54.1185079247,131.83,0.0,0.0,0.0,46.4085,-7.374,46.9906878887,0.0,0.0,0.0,92.4
2020-03-16 16:00:00,110.442,-16.259,111.6323897666,31.102,-4.999,31.5011810096,79.34,-11.26,80.1350310414,131.39,0.0,0.0,0.0,31.102,-4.999,31.5011810096,0.0,0.0,0.0,92.4
2020-03-16 16:30:00,121.958,-16.831,123.1139160493,23.388,-4.091,23.7431005768,98.57,-12.74,99.3899013985,130.85,0.0,0.0,0.0,23.388,-4.091,23.7431005768,0.0,0.0,0.0,92.4
2020-03-16 17:00:00,131.221,-15.252,132.1044069855,12.051,-2.832,12.3792901654,119.17,-12.42,119.8154635262,130.22,0.0,0.0,0.0,12.051,-2.832,12.3792901654,0.0,0.0,0.0,92.4
2020-03-16 17:30:00,130.785,-12.6205,131.3925159408,7.885,-2.4605,8.2599809473,122.9,-10.16,123.3192426185,130.12,0.0,0.0,0.0,7.885,-2.4605,8.2599809473,0.0,0.0,0.0,92.4
2020-03-16 18:00:00,138.4125,-21.2065,140.0276251263,5.9525,-2.3265000000000002,6.3909982397,132.46,-18.88,133.7987518626,130.64,0.0,0.0,0.0,5.9525,-2.3265000000000002,6.3909982397,0.0,0.0,0.0,92.4
2020-03-16 18:30:00,137.7565,-21.634,139.4449111594,5.6765,-2.2640000000000002,6.1113294994,132.08,-19.37,133.4927837001,130.64,0.0,0.0,0.0,5.6765,-2.2640000000000002,6.1113294994,0.0,0.0,0.0,92.4
2020-03-16 19:00:00,139.0315,-21.2655,140.6484250978,5.7215,-2.3755,6.1950433816,133.31,-18.89,134.6417030492,130.5,0.0,0.0,0.0,5.7215,-2.3755,6.1950433816,0.0,0.0,0.0,92.4
2020-03-16 19:30:00,136.934,-21.727,138.6469721451,5.564,-2.437,6.0742954324,131.37,-19.29,132.7786918146,130.82,0.0,0.0,0.0,5.564,-2.437,6.0742954324,0.0,0.0,0.0,92.4
2020-03-16 20:00:00,139.3745,-23.949,141.4171342209,5.6645,-2.509,6.1952918616,133.71,-21.44,135.4180109882,131.4,0.0,0.0,0.0,5.6645,-2.509,6.1952918616,0.0,0.0,0.0,92.4
2020-03-16 20:30:00,137.3295,-23.4845,139.3230537653,5.6395,-2.5645,6.1952094799,131.69,-20.92,133.3413008036,131.45,0.0,0.0,0.0,5.6395,-2.5645,6.1952094799,0.0,0.0,0.0,92.4
2020-03-16 21:00:00,128.6525,-23.627,130.8040553089,5.6725,-2.717,6.2896220276,122.98,-20.91,124.7449738466,131.8,0.0,0.0,0.0,5.6725,-2.717,6.2896220276,0.0,0.0,0.0,92.4
2020-03-16 21:30:00,123.178,-19.561,124.7214993696,5.838,-2.621,6.3993659842,117.34,-16.94,118.5564810544,131.14,0.0,0.0,0.0,5.838,-2.621,6.3993659842,0.0,0.0,0.0,92.4
2020-03-16 22:00:00,116.6235,-15.985,117.7138945802,6.0135,-2.605,6.5534881742,110.61,-13.38,111.4163206178,130.53,0.0,0.0,0.0,6.0135,-2.605,6.5534881742,0.0,0.0,0.0,92.4
2020-03-16 22:30:00,108.901,-16.0185,110.0727947462,6.421,-2.6585,6.9495944666,102.48,-13.36,103.3471818677,130.53,0.0,0.0,0.0,6.421,-2.6585,6.9495944666,0.0,0.0,0.0,92.4
2020-03-16 23:00:00,103.717,-17.6715,105.2116818668,6.477,-2.7315,7.0294111595,97.24,-14.94,98.3810001982,131.13,0.0,0.0,0.0,6.477,-2.7315,7.0294111595,0.0,0.0,0.0,92.4
2020-03-16 23:30:00,93.315,-19.05,95.2396541625,6.435,-2.7199999999999998,6.9862454151,86.88,-16.33,88.4013761205,132.55,0.0,0.0,0.0,6.435,-2.7199999999999998,6.9862454151,0.0,0.0,0.0,92.4
2020-03-17 00:00:00,87.69,-20.413,90.0345859601,6.25,-2.543,6.7475439235,81.44,-17.87,83.377517953,131.87,0.0,0.0,0.0,6.25,-2.543,6.7475439235,0.0,0.0,0.0,92.4
2020-03-17 00:30:00,91.271,-19.873,93.409483298,6.9510000000000005,-2.6630000000000003,7.443653001,84.32,-17.21,86.0583900616,131.18,0.0,0.0,0.0,6.9510000000000005,-2.6630000000000003,7.443653001,0.0,0.0,0.0,92.4
2020-03-17 01:00:00,95.9785,-18.3975,97.7258434013,6.9985,-2.6275,7.475477142,88.98,-15.77,90.3666603344,130.91,0.0,0.0,0.0,6.9985,-2.6275,7.475477142,0.0,0.0,0.0,92.4
2020-03-17 01:30:00,95.085,-18.208,96.8126463278,7.215,-2.688,7.699452513,87.87,-15.52,89.2300806903,131.6,0.0,0.0,0.0,7.215,-2.688,7.699452513,0.0,0.0,0.0,92.4
2020-03-17 02:00:00,93.896,-16.1205,95.2697713666,7.426,-2.7405,7.9155427009,86.47,-13.38,87.4990588521,131.69,0.0,0.0,0.0,7.426,-2.7405,7.9155427009,0.0,0.0,0.0,92.4
2020-03-17 02:30:00,92.952,-16.908,94.4772711714,7.252,-2.808,7.7766553222,85.7,-14.1,86.8521732601,131.96,0.0,0.0,0.0,7.252,-2.808,7.7766553222,0.0,0.0,0.0,92.4
2020-03-17 03:00:00,91.457,-16.8695,92.9998004259,6.997,-2.7795,7.5288531165,84.46,-14.09,85.627213548,132.15,0.0,0.0,0.0,6.997,-2.7795,7.5288531165,0.0,0.0,0.0,92.4
2020-03-17 03:30:00,89.514,-17.1555,91.1431148044,6.7940000000000005,-2.7255000000000003,7.3202996011,82.72,-14.43,83.9691806558,132.08,0.0,0.0,0.0,6.7940000000000005,-2.7255000000000003,7.3202996011,0.0,0.0,0.0,92.4
2020-03-17 04:00:00,89.6175,-17.7435,91.3571458535,6.9175,-2.7435,7.4416798171,82.7,-15.0,84.0493307528,132.38,0.0,0.0,0.0,6.9175,-2.7435,7.4416798171,0.0,0.0,0.0,92.4
2020-03-17 04:30:00,89.0195,-17.9825,90.817628721,6.9295,-2.6925,7.4342132401,82.09,-15.29,83.5018095612,132.38,0.0,0.0,0.0,6.9295,-2.6925,7.4342132401,0.0,0.0,0.0,92.4
2020-03-17 05:00:00,89.229,-18.036,91.0335747788,6.809,-2.646,7.3050528403,82.42,-15.39,83.8445496142,132.34,0.0,0.0,0.0,6.809,-2.646,7.3050528403,0.0,0.0,0.0,92.4
2020-03-17 05:30:00,91.2945,-16.929,92.8508307515,6.6445,-2.669,7.1605126388,84.65,-14.26,85.8427055725,131.63,0.0,0.0,0.0,6.6445,-2.669,7.1605126388,0.0,0.0,0.0,92.4
2020-03-17 06:00:00,94.966,-16.7555,96.4328156607,6.506,-2.7055,7.0461171045,88.46,-14.05,89.568823259,132.07,0.0,0.0,0.0,6.506,-2.7055,7.0461171045,0.0,0.0,0.0,92.4
2020-03-17 06:30:00,104.0485,-17.0785,105.4408152211,6.4685,-2.6585,6.9935051655,97.58,-14.42,98.6397120839,132.33,0.0,0.0,0.0,6.4685,-2.6585,6.9935051655,0.0,0.0,0.0,92.4
2020-03-17 07:00:00,116.8385,-19.6825,118.4847496031,5.9785,-2.5425,6.4966736489,110.86,-17.14,112.1771777145,132.05,0.0,0.0,0.0,5.9785,-2.5425,6.4966736489,0.0,0.0,0.0,92.4
2020-03-17 07:30:00,129.651,-17.4455,130.8194453101,6.331,-2.5755,6.8348197672,123.32,-14.87,124.213281496,131.03,0.0,0.0,0.0,6.331,-2.5755,6.8348197672,0.0,0.0,0.0,92.4
2020-03-17 08:00:00,132.3515,-16.5525,133.3825506148,6.5615,-2.6025,7.0587738666,125.79,-13.95,126.5611575484,131.09,0.0,0.0,0.0,6.5615,-2.6025,7.0587738666,0.0,0.0,0.0,92.4
2020-03-17 08:30:00,132.795,-15.432,133.6886631282,7.815,-2.552,8.2211269909,124.98,-12.88,125.6419308989,131.06,0.0,0.0,0.0,7.815,-2.552,8.2211269909,0.0,0.0,0.0,92.4
2020-03-17 09:00:00,132.337,-15.7345,133.2691114222,10.197,-2.8045,10.5756337517,122.14,-12.93,122.8224918327,131.25,0.0,0.0,0.0,10.197,-2.8045,10.5756337517,0.0,0.0,0.0,92.4
2020-03-17 09:30:00,133.651,-15.777,134.5789862126,11.331,-2.877,11.690538482000001,122.32,-12.9,122.9983430783,131.13,0.0,0.0,0.0,11.331,-2.877,11.690538482000001,0.0,0.0,0.0,92.4
2020-03-17 10:00:00,134.8495,-14.7125,135.6497154678,11.7795,-2.9425,12.1414548758,123.07,-11.77,123.6315404741,131.13,0.0,0.0,0.0,11.7795,-2.9425,12.1414548758,0.0,0.0,0.0,92.4
2020-03-17 10:30:00,134.683,-15.0115,135.5169938467,11.513,-2.9715,11.8902893678,123.17,-12.04,123.7570624247,131.51,0.0,0.0,0.0,11.513,-2.9715,11.8902893678,0.0,0.0,0.0,92.4
2020-03-17 11:00:00,131.39,-15.247,132.2717018451,13.71,-3.277,14.0961990976,117.68,-11.97,118.2872068315,131.56,0.0,0.0,0.0,13.71,-3.277,14.0961990976,0.0,0.0,0.0,92.4
2020-03-17 11:30:00,128.4295,-15.037,129.3067973436,16.0495,-3.3970000000000002,16.4050620008,112.38,-11.64,112.9812108273,131.53,0.0,0.0,0.0,16.0495,-3.3970000000000002,16.4050620008,0.0,0.0,0.0,92.4
2020-03-17 12:00:00,128.7745,-15.1085,129.6577750175,16.7345,-3.2885,17.054551372,112.04,-11.82,112.6617681381,131.44,0.0,0.0,0.0,16.7345,-3.2885,17.054551372,0.0,0.0,0.0,92.4
2020-03-17 12:30:00,129.9135,-14.32,130.700343849,16.3835,-3.39,16.7305460834,113.53,-10.93,114.0549244882,131.39,0.0,0.0,0.0,16.3835,-3.39,16.7305460834,0.0,0.0,0.0,92.4
2020-03-17 13:00:00,128.157,-14.022,128.9218101525,18.047,-3.432,18.3704336639,110.11,-10.59,110.6180826086,131.23,0.0,0.0,0.0,18.047,-3.432,18.3704336639,0.0,0.0,0.0,92.4
2020-03-17 13:30:00,128.166,-16.8105,129.2637476876,15.286,-3.3905,15.6574993613,112.88,-13.42,113.6749347922,131.67,0.0,0.0,0.0,15.286,-3.3905,15.6574993613,0.0,0.0,0.0,92.4
2020-03-17 14:00:00,126.57,-16.718,127.6693245224,14.57,-3.348,14.9497158501,112.0,-13.37,112.7951989226,131.88,0.0,0.0,0.0,14.57,-3.348,14.9497158501,0.0,0.0,0.0,92.4
2020-03-17 14:30:00,127.1265,-16.1245,128.1450213723,14.8865,-3.2245,15.2317196173,112.24,-12.9,112.9788812124,131.69,0.0,0.0,0.0,14.8865,-3.2245,15.2317196173,0.0,0.0,0.0,92.4
2020-03-17 15:00:00,123.5005,-16.2615,124.5664877987,14.3605,-3.1015,14.691605171,109.14,-13.16,109.930547165,131.9,0.0,0.0,0.0,14.3605,-3.1015,14.691605171,0.0,0.0,0.0,92.4
2020-03-17 15:30:00,117.8425,-16.526,118.9956448037,15.7525,-2.856,16.0093095494,102.09,-13.67,103.001150479,132.18,0.0,0.0,0.0,15.7525,-2.856,16.0093095494,0.0,0.0,0.0,92.4
2020-03-17 16:00:00,117.9245,-15.6945,118.9643014963,16.0545,-2.8045,16.2976130307,101.87,-12.89,102.6822720824,131.98,0.0,0.0,0.0,16.0545,-2.8045,16.2976130307,0.0,0.0,0.0,92.4
2020-03-17 16:30:00,118.988,-14.407,119.8570222932,12.188,-2.677,12.478528479,106.8,-11.73,107.4422305241,131.98,0.0,0.0,0.0,12.188,-2.677,12.478528479,0.0,0.0,0.0,92.4
2020-03-17 17:00:00,122.807,-13.3265,123.5279517002,9.757,-2.4565,10.0614830542,113.05,-10.87,113.5713846002,131.57,0.0,0.0,0.0,9.757,-2.4565,10.0614830542,0.0,0.0,0.0,92.4
2020-03-17 17:30:00,128.1855,-13.562,128.9009319371,9.2755,-2.442,9.591572564,118.91,-11.12,119.4288177116,131.38,0.0,0.0,0.0,9.2755,-2.442,9.591572564,0.0,0.0,0.0,92.4
2020-03-17 18:00:00,130.392,-12.505,130.9902618098,8.222,-2.335,8.5471345491,122.17,-10.17,122.5925682903,130.91,0.0,0.0,0.0,8.222,-2.335,8.5471345491,0.0,0.0,0.0,92.4
2020-03-17 18:30:00,133.856,-12.211500000000001,134.4118650576,7.996,-2.3215,8.3261862969,125.86,-9.89,126.2479770135,130.66,0.0,0.0,0.0,7.996,-2.3215,8.3261862969,0.0,0.0,0.0,92.4
2020-03-17 19:00:00,131.121,-11.076,131.5879721593,8.101,-2.496,8.4768046456,123.02,-8.58,123.3188420315,130.56,0.0,0.0,0.0,8.101,-2.496,8.4768046456,0.0,0.0,0.0,92.4
2020-03-17 19:30:00,132.369,-12.6305,132.9702285899,8.159,-2.5605,8.5513414883,124.21,-10.07,124.6175308695,130.93,0.0,0.0,0.0,8.159,-2.5605,8.5513414883,0.0,0.0,0.0,92.4
2020-03-17 20:00:00,123.3105,-13.8135,124.0817963784,8.1405,-2.5935,8.5436515905,115.17,-11.22,115.7152422976,131.66,0.0,0.0,0.0,8.1405,-2.5935,8.5436515905,0.0,0.0,0.0,92.4
2020-03-17 20:30:00,117.854,-14.679,118.7646342856,8.054,-2.529,8.4417271337,109.8,-12.15,110.4701882863,130.96,0.0,0.0,0.0,8.054,-2.529,8.4417271337,0.0,0.0,0.0,92.4
2020-03-17 21:00:00,114.591,-15.575,115.6446190101,8.031,-2.625,8.4491174687,106.56,-12.95,107.3440082166,130.49,0.0,0.0,0.0,8.031,-2.625,8.4491174687,0.0,0.0,0.0,92.4
2020-03-17 21:30:00,109.5885,-14.753,110.5770787336,7.9885,-2.583,8.3957144574,101.6,-12.17,102.3262864566,130.49,0.0,0.0,0.0,7.9885,-2.583,8.3957144574,0.0,0.0,0.0,92.4
2020-03-17 22:00:00,107.225,-16.162,108.4362064488,7.9350000000000005,-2.622,8.3569796577,99.29,-13.54,100.2089601782,130.87,0.0,0.0,0.0,7.9350000000000005,-2.622,8.3569796577,0.0,0.0,0.0,92.4
2020-03-17 22:30:00,98.6695,-17.360500000000002,100.1851146154,8.0495,-2.6305,8.4684107423,90.62,-14.73,91.8093530094,131.28,0.0,0.0,0.0,8.0495,-2.6305,8.4684107423,0.0,0.0,0.0,92.4
2020-03-17 23:00:00,86.4125,-15.7965,87.8444623667,7.9125,-2.6465,8.3433577473,78.5,-13.15,79.5937968689,131.89,0.0,0.0,0.0,7.9125,-2.6465,8.3433577473,0.0,0.0,0.0,92.4
2020-03-17 23:30:00,79.1685,-16.1275,80.7944778342,7.9285,-2.5975,8.343147997,71.24,-13.53,72.5134366859,131.98,0.0,0.0,0.0,7.9285,-2.5975,8.343147997,0.0,0.0,0.0,92.4
2020-03-18 00:00:00,76.753,-16.486,78.5035744728,8.023,-2.536,8.4142631882,68.73,-13.95,70.1314152146,131.56,0.0,0.0,0.0,8.023,-2.536,8.4142631882,0.0,0.0,0.0,92.4
2020-03-18 00:30:00,79.208,-16.5355,80.9155734346,8.048,-2.5355,8.4379537952,71.16,-14.0,72.5241035794,130.88,0.0,0.0,0.0,8.048,-2.5355,8.4379537952,0.0,0.0,0.0,92.4
2020-03-18 01:00:00,85.7115,-15.233,87.0546122917,8.1415,-2.503,8.5175719105,77.57,-12.73,78.6076192236,130.28,0.0,0.0,0.0,8.1415,-2.503,8.5175719105,0.0,0.0,0.0,92.4
2020-03-18 01:30:00,86.3615,-15.4595,87.7342853308,8.1515,-2.5095,8.5290411243,78.21,-12.95,79.2748800062,130.69,0.0,0.0,0.0,8.1515,-2.5095,8.5290411243,0.0,0.0,0.0,92.4
2020-03-18 02:00:00,85.237,-16.055,86.7358587552,7.927,-2.505,8.3133840282,77.31,-13.55,78.4884615724,131.09,0.0,0.0,0.0,7.927,-2.505,8.3133840282,0.0,0.0,0.0,92.4
2020-03-18 02:30:00,85.009,-17.981,86.8898523534,7.639,-2.501,8.037992411,77.37,-15.48,78.9034048695,131.75,0.0,0.0,0.0,7.639,-2.501,8.037992411,0.0,0.0,0.0,92.4
2020-03-18 03:00:00,85.838,-18.938,87.902275784,7.288,-2.488,7.7009796779,78.55,-16.45,80.2540030154,131.95,0.0,0.0,0.0,7.288,-2.488,7.7009796779,0.0,0.0,0.0,92.4
2020-03-18 03:30:00,85.318,-20.062,87.64499397,7.088,-2.442,7.4968732149,78.23,-17.62,80.1897580742,132.73,0.0,0.0,0.0,7.088,-2.442,7.4968732149,0.0,0.0,0.0,92.4
2020-03-18 04:00:00,79.169,-18.6155,81.328146427,6.849,-2.3755,7.2492621176,72.32,-16.24,74.1209821845,132.38,0.0,0.0,0.0,6.849,-2.3755,7.2492621176,0.0,0.0,0.0,92.4
2020-03-18 04:30:00,80.362,-19.5025,82.6946101644,6.432,-2.3525,6.8487137661,73.93,-17.15,75.8931314415,132.49,0.0,0.0,0.0,6.432,-2.3525,6.8487137661,0.0,0.0,0.0,92.4
2020-03-18 05:00:00,84.998,-20.768,87.4983990025,5.968,-2.208,6.3633550899,79.03,-18.56,81.1801361172,132.27,0.0,0.0,0.0,5.968,-2.208,6.3633550899,0.0,0.0,0.0,92.4
2020-03-18 05:30:00,90.742,-20.706,93.0744272075,5.682,-2.156,6.0772905147,85.06,-18.55,87.0592103111,132.62,0.0,0.0,0.0,5.682,-2.156,6.0772905147,0.0,0.0,0.0,92.4
2020-03-18 06:00:00,100.0485,-20.7035,102.1681812724,4.8385,-2.0335,5.2484478182,95.21,-18.67,97.0232600978,132.37,0.0,0.0,0.0,4.8385,-2.0335,5.2484478182,0.0,0.0,0.0,92.4
2020-03-18 06:30:00,112.923,-19.9165,114.6659099351,2.4130000000000003,-1.8565,3.0445297256,110.51,-18.06,111.9759960884,132.32,0.0,0.0,0.0,2.4130000000000003,-1.8565,3.0445297256,0.0,0.0,0.0,92.4
2020-03-18 07:00:00,129.662,-17.467,130.8332157099,1.1219999999999999,-1.7469999999999999,2.0762690095,128.54,-15.72,129.497683377,131.71,0.0,0.0,0.0,1.1219999999999999,-1.7469999999999999,2.0762690095,0.0,0.0,0.0,92.4
2020-03-18 07:30:00,143.0515,-14.7445,143.8093596832,1.9815,-1.7245,2.626831266,141.07,-13.02,141.6695637743,130.85,0.0,0.0,0.0,1.9815,-1.7245,2.626831266,0.0,0.0,0.0,92.4
2020-03-18 08:00:00,147.2,-19.1985,148.4466988594,3.41,-2.2485,4.0845871578,143.79,-16.95,144.7855883712,131.08,0.0,0.0,0.0,3.41,-2.2485,4.0845871578,0.0,0.0,0.0,92.4
2020-03-18 08:30:00,149.293,-19.757,150.5946177591,4.3629999999999995,-2.367,4.9637141336,144.93,-17.39,145.9695755971,131.23,0.0,0.0,0.0,4.3629999999999995,-2.367,4.9637141336,0.0,0.0,0.0,92.4
2020-03-18 09:00:00,148.173,-19.2065,149.4126084748,7.033,-2.5365,7.4764243626,141.14,-16.67,142.1210346852,131.0,0.0,0.0,0.0,7.033,-2.5365,7.4764243626,0.0,0.0,0.0,92.4
2020-03-18 09:30:00,142.026,-19.803,143.3999424163,9.006,-2.623,9.3802006908,133.02,-17.18,134.1248403541,131.0,0.0,0.0,0.0,9.006,-2.623,9.3802006908,0.0,0.0,0.0,92.4
2020-03-18 10:00:00,141.232,-20.3265,142.6872258692,7.922,-2.6165000000000003,8.3429105383,133.31,-17.71,134.481226199,131.22,0.0,0.0,0.0,7.922,-2.6165000000000003,8.3429105383,0.0,0.0,0.0,92.4
2020-03-18 10:30:00,140.101,-21.0685,141.6762926295,11.941,-2.8185000000000002,12.2691247956,128.16,-18.25,129.4528798444,131.29,0.0,0.0,0.0,11.941,-2.8185000000000002,12.2691247956,0.0,0.0,0.0,92.4
2020-03-18 11:00:00,142.9545,-20.813,144.461655948,13.0545,-3.073,13.4113123612,129.9,-17.74,131.1057496832,131.13,0.0,0.0,0.0,13.0545,-3.073,13.4113123612,0.0,0.0,0.0,92.4
2020-03-18 11:30:00,141.576,-20.836,143.1010226099,14.666,-3.266,15.0252558048,126.91,-17.57,128.1204628465,131.21,0.0,0.0,0.0,14.666,-3.266,15.0252558048,0.0,0.0,0.0,92.4
2020-03-18 12:00:00,138.87,-21.7755,140.5668855038,18.99,-3.4555,19.3018284173,119.88,-18.32,121.2717477404,131.54,0.0,0.0,0.0,18.99,-3.4555,19.3018284173,0.0,0.0,0.0,92.4
2020-03-18 12:30:00,140.9955,-21.949,142.6936915958,21.1255,-4.109,21.5213993795,119.87,-17.84,121.1902739497,131.45,0.0,0.0,0.0,21.1255,-4.109,21.5213993795,0.0,0.0,0.0,92.4
2020-03-18 13:00:00,136.734,-22.1575,138.5176579439,22.564,-4.0675,22.9276830982,114.17,-18.09,115.59427754,131.66,0.0,0.0,0.0,22.564,-4.0675,22.9276830982,0.0,0.0,0.0,92.4
2020-03-18 13:30:00,133.42,-23.789,135.5242152569,25.11,-4.279,25.4719834524,108.31,-19.51,110.0531517041,131.98,0.0,0.0,0.0,25.11,-4.279,25.4719834524,0.0,0.0,0.0,92.4
2020-03-18 14:00:00,138.3525,-24.9845,140.5903250459,23.9425,-4.3045,24.3263648435,114.41,-20.68,116.2639690532,132.12,0.0,0.0,0.0,23.9425,-4.3045,24.3263648435,0.0,0.0,0.0,92.4
2020-03-18 14:30:00,143.2775,-24.9385,145.431670514,17.6875,-3.5085,18.032116584,125.59,-21.43,127.4052314468,132.07,0.0,0.0,0.0,17.6875,-3.5085,18.032116584,0.0,0.0,0.0,92.4
2020-03-18 15:00:00,143.824,-25.6025,146.0850128598,19.274,-3.7225,19.6301829398,124.55,-21.88,126.4572532518,132.32,0.0,0.0,0.0,19.274,-3.7225,19.6301829398,0.0,0.0,0.0,92.4
2020-03-18 15:30:00,147.499,-25.483,149.6841283837,14.319,-3.293,14.6927740744,133.18,-22.19,135.0159564644,132.38,0.0,0.0,0.0,14.319,-3.293,14.6927740744,0.0,0.0,0.0,92.4
2020-03-18 16:00:00,145.222,-24.876,147.3371801685,11.192,-3.096,11.6123244874,134.03,-21.78,135.7881044127,132.22,0.0,0.0,0.0,11.192,-3.096,11.6123244874,0.0,0.0,0.0,92.4
2020-03-18 16:30:00,145.8965,-24.758,147.9822532476,10.3065,-2.938,10.7170791846,135.59,-21.82,137.3344840162,132.22,0.0,0.0,0.0,10.3065,-2.938,10.7170791846,0.0,0.0,0.0,92.4
2020-03-18 17:00:00,151.8405,-24.2595,153.7662537116,6.5705,-2.3795,6.9880963431000005,145.27,-21.88,146.9084997541,131.99,0.0,0.0,0.0,6.5705,-2.3795,6.9880963431000005,0.0,0.0,0.0,92.4
2020-03-18 17:30:00,159.101,-23.103,160.7696389559,3.981,-2.7030000000000003,4.8119195754,155.12,-20.4,156.4556627291,131.56,0.0,0.0,0.0,3.981,-2.7030000000000003,4.8119195754,0.0,0.0,0.0,92.4
2020-03-18 18:00:00,159.2865,-21.7855,160.7693910311,2.2565,-2.3055,3.2260072071,157.03,-19.48,158.2336604519,131.42,0.0,0.0,0.0,2.2565,-2.3055,3.2260072071,0.0,0.0,0.0,92.4
2020-03-18 18:30:00,163.366,-20.947,164.7034509808,1.1360000000000001,-2.157,2.4378566406,162.23,-18.79,163.3145339521,131.01,0.0,0.0,0.0,1.1360000000000001,-2.157,2.4378566406,0.0,0.0,0.0,92.4
2020-03-18 19:00:00,167.286,-18.6865,168.3264420056,1.046,-2.2165,2.4509157982,166.24,-16.47,167.0538790331,130.5,0.0,0.0,0.0,1.046,-2.2165,2.4509157982,0.0,0.0,0.0,92.4
2020-03-18 19:30:00,164.914,-18.2455,165.9202388687,1.044,-2.3355,2.5582213059,163.87,-15.91,164.6405326765,130.4,0.0,0.0,0.0,1.044,-2.3355,2.5582213059,0.0,0.0,0.0,92.4
2020-03-18 20:00:00,159.9775,-18.117,161.0000813517,1.1275,-2.377,2.6308525709,158.85,-15.74,159.6279114065,130.19,0.0,0.0,0.0,1.1275,-2.377,2.6308525709,0.0,0.0,0.0,92.4
2020-03-18 20:30:00,171.194,-19.565,172.3083714188,1.334,-2.395,2.741456,169.86,-17.17,170.7255941562,130.13,0.0,0.0,0.0,1.334,-2.395,2.741456,0.0,0.0,0.0,92.4
2020-03-18 21:00:00,167.2405,-19.9875,168.4306533755,1.2005,-2.4375,2.717095232,166.04,-17.55,166.9649187704,130.46,0.0,0.0,0.0,1.2005,-2.4375,2.717095232,0.0,0.0,0.0,92.4
2020-03-18 21:30:00,165.8625,-21.5825,167.2607940089,1.3025,-2.4325,2.7592684719,164.56,-19.15,165.6705046168,130.78,0.0,0.0,0.0,1.3025,-2.4325,2.7592684719,0.0,0.0,0.0,92.4
2020-03-18 22:00:00,161.52,-22.1495,163.0316250003,1.33,-2.4295,2.7697238581,160.19,-19.72,161.3992394654,130.47,0.0,0.0,0.0,1.33,-2.4295,2.7697238581,0.0,0.0,0.0,92.4
2020-03-18 22:30:00,156.6245,-22.208,158.1911162621,1.3145,-2.458,2.7874135413000003,155.31,-19.75,156.5607185727,130.18,0.0,0.0,0.0,1.3145,-2.458,2.7874135413000003,0.0,0.0,0.0,92.4
2020-03-18 23:00:00,147.856,-23.5475,149.7193424119,1.376,-2.4675000000000002,2.8252313622000003,146.48,-21.08,147.9890428376,130.76,0.0,0.0,0.0,1.376,-2.4675000000000002,2.8252313622000003,0.0,0.0,0.0,92.4
2020-03-18 23:30:00,139.456,-25.515,141.7709108421,1.846,-2.485,3.0956325686,137.61,-23.03,139.5238080042,130.92,0.0,0.0,0.0,1.846,-2.485,3.0956325686,0.0,0.0,0.0,92.4
2020-03-19 00:00:00,135.177,-26.32,137.7155173864,1.9769999999999999,-2.51,3.1950945213,133.2,-23.81,135.3113302721,131.1,0.0,0.0,0.0,1.9769999999999999,-2.51,3.1950945213,0.0,0.0,0.0,92.4
2020-03-19 00:30:00,137.6105,-25.0165,139.8659178732,2.1405,-2.5265,3.3113354557,135.47,-22.49,137.3241457283,130.76,0.0,0.0,0.0,2.1405,-2.5265,3.3113354557,0.0,0.0,0.0,92.4
2020-03-19 01:00:00,146.131,-19.228,147.3905870298,2.041,-2.478,3.210321635,144.09,-16.75,145.0602998756,129.8,0.0,0.0,0.0,2.041,-2.478,3.210321635,0.0,0.0,0.0,92.4
2020-03-19 01:30:00,145.625,-19.2775,146.8954139218,2.295,-2.5175,3.4065864513,143.33,-16.76,144.3065712294,130.07,0.0,0.0,0.0,2.295,-2.5175,3.4065864513,0.0,0.0,0.0,92.4
2020-03-19 02:00:00,143.45,-19.4755,144.7660098236,2.17,-2.6055,3.3908008272,141.28,-16.87,142.2836438246,131.4,0.0,0.0,0.0,2.17,-2.6055,3.3908008272,0.0,0.0,0.0,92.4
2020-03-19 02:30:00,140.4245,-19.614,141.7876905667,1.8845,-2.674,3.2713324885,138.54,-16.94,139.571828103,131.68,0.0,0.0,0.0,1.8845,-2.674,3.2713324885,0.0,0.0,0.0,92.4
2020-03-19 03:00:00,137.0565,-20.9125,138.6427670255,2.8165,-2.5725,3.8145023922,134.24,-18.34,135.4870222567,132.13,0.0,0.0,0.0,2.8165,-2.5725,3.8145023922,0.0,0.0,0.0,92.4
2020-03-19 03:30:00,134.463,-20.7995,136.06218273,2.763,-2.6895,3.8558500036,131.7,-18.11,132.9393173595,132.13,0.0,0.0,0.0,2.763,-2.6895,3.8558500036,0.0,0.0,0.0,92.4
2020-03-19 04:00:00,128.783,-21.2465,130.5238478258,2.193,-2.6165000000000003,3.4139890524,126.59,-18.63,127.9535267197,132.4,0.0,0.0,0.0,2.193,-2.6165000000000003,3.4139890524,0.0,0.0,0.0,92.4
2020-03-19 04:30:00,127.338,-21.1375,129.0804406184,2.188,-2.5975,3.3962258832,125.15,-18.54,126.5158254923,132.4,0.0,0.0,0.0,2.188,-2.5975,3.3962258832,0.0,0.0,0.0,92.4
2020-03-19 05:00:00,125.5435,-20.8715,127.2666095427,2.1035,-2.6814999999999998,3.4081013042,123.44,-18.19,124.7730327435,132.63,0.0,0.0,0.0,2.1035,-2.6814999999999998,3.4081013042,0.0,0.0,0.0,92.4
2020-03-19 05:30:00,124.3855,-19.1205,125.8465181501,1.7255,-2.7005,3.2046919509,122.66,-16.42,123.7541595261,132.37,0.0,0.0,0.0,1.7255,-2.7005,3.2046919509,0.0,0.0,0.0,92.4
2020-03-19 06:00:00,126.5505,-19.117,127.9862834028,1.5405,-2.677,3.0886031228,125.01,-16.44,126.0863739664,132.74,0.0,0.0,0.0,1.5405,-2.677,3.0886031228,0.0,0.0,0.0,92.4
2020-03-19 06:30:00,136.6165,-17.9745,137.7938704098,1.6465,-2.6745,3.1406866287,134.97,-15.3,135.8344245764,131.65,0.0,0.0,0.0,1.6465,-2.6745,3.1406866287,0.0,0.0,0.0,92.4
2020-03-19 07:00:00,142.587,-15.317,143.4073326507,1.737,-2.537,3.0746606317,140.85,-12.78,141.4286070779,131.32,0.0,0.0,0.0,1.737,-2.537,3.0746606317,0.0,0.0,0.0,92.4
2020-03-19 07:30:00,147.7465,-12.922,148.3105065268,2.4965,-2.552,3.5700442924,145.25,-10.37,145.6197081442,131.05,0.0,0.0,0.0,2.4965,-2.552,3.5700442924,0.0,0.0,0.0,92.4
2020-03-19 08:00:00,148.21,-12.0295,148.6973872341,4.77,-2.7795,5.5207354809,143.44,-9.25,143.7379424508,130.71,0.0,0.0,0.0,4.77,-2.7795,5.5207354809,0.0,0.0,0.0,92.4
2020-03-19 08:30:00,144.5535,-10.7605,144.9534501918,7.2935,-2.9005,7.8490790861,137.26,-7.86,137.4848617121,130.58,0.0,0.0,0.0,7.2935,-2.9005,7.8490790861,0.0,0.0,0.0,92.4
2020-03-19 09:00:00,139.959,-10.572,140.3577175114,7.889,-3.042,8.4551809561,132.07,-7.53,132.2844881307,130.58,0.0,0.0,0.0,7.889,-3.042,8.4551809561,0.0,0.0,0.0,92.4
2020-03-19 09:30:00,138.0425,-10.172,138.4167670127,11.6025,-3.252,12.0496269756,126.44,-6.92,126.6292225357,130.81,0.0,0.0,0.0,11.6025,-3.252,12.0496269756,0.0,0.0,0.0,92.4
2020-03-19 10:00:00,134.129,-10.703,134.5553523647,17.979,-3.503,18.3170808264,116.15,-7.2,116.3729457391,130.95,0.0,0.0,0.0,17.979,-3.503,18.3170808264,0.0,0.0,0.0,92.4
2020-03-19 10:30:00,133.014,-11.2705,133.4906302564,17.734,-3.5404999999999998,18.0839679343,115.28,-7.73,115.5388735448,131.09,0.0,0.0,0.0,17.734,-3.5404999999999998,18.0839679343,0.0,0.0,0.0,92.4
2020-03-19 11:00:00,136.1605,-10.6735,136.5782023696,15.7205,-3.6335,16.1349447628,120.44,-7.04,120.6455767942,130.76,0.0,0.0,0.0,15.7205,-3.6335,16.1349447628,0.0,0.0,0.0,92.4
2020-03-19 11:30:00,136.9875,-10.0505,137.3556977577,14.7475,-3.3805,15.1299879874,122.24,-6.67,122.4218383296,130.58,0.0,0.0,0.0,14.7475,-3.3805,15.1299879874,0.0,0.0,0.0,92.4
2020-03-19 12:00:00,140.091,-9.8045,140.4336729608,15.381,-3.5845000000000002,15.7931567855,124.71,-6.22,124.8650171185,130.48,0.0,0.0,0.0,15.381,-3.5845000000000002,15.7931567855,0.0,0.0,0.0,92.4
2020-03-19 12:30:00,137.334,-15.068,138.1581419244,20.454,-3.908,20.823990491700002,116.88,-11.16,117.4115837556,131.15,0.0,0.0,0.0,20.454,-3.908,20.823990491700002,0.0,0.0,0.0,92.4
2020-03-19 13:00:00,135.443,-21.092,137.0754489797,20.813,-4.402,21.2734241014,114.63,-16.69,115.8386507173,131.88,0.0,0.0,0.0,20.813,-4.402,21.2734241014,0.0,0.0,0.0,92.4
2020-03-19 13:30:00,138.303,-23.005,140.2032447342,20.413,-4.485,20.8998993777,117.89,-18.52,119.3358391264,132.08,0.0,0.0,0.0,20.413,-4.485,20.8998993777,0.0,0.0,0.0,92.4
2020-03-19 14:00:00,140.807,-22.6285,142.6136748746,16.717,-4.0885,17.2097042755,124.09,-18.54,125.4673650795,132.01,0.0,0.0,0.0,16.717,-4.0885,17.2097042755,0.0,0.0,0.0,92.4
2020-03-19 14:30:00,139.594,-22.557,141.40474916,17.414,-4.177,17.9079514462,122.18,-18.38,123.5547522356,132.05,0.0,0.0,0.0,17.414,-4.177,17.9079514462,0.0,0.0,0.0,92.4
2020-03-19 15:00:00,138.552,-23.5955,140.5468047458,17.512,-4.2155,18.0122342937,121.04,-19.38,122.5816707342,132.21,0.0,0.0,0.0,17.512,-4.2155,18.0122342937,0.0,0.0,0.0,92.4
2020-03-19 15:30:00,139.6475,-23.743,141.6515241896,14.1875,-4.003,14.741409879999999,125.46,-19.74,127.0034613702,132.28,0.0,0.0,0.0,14.1875,-4.003,14.741409879999999,0.0,0.0,0.0,92.4
2020-03-19 16:00:00,141.8145,-23.8275,143.8023023686,11.6445,-3.7975,12.248076849,130.17,-20.03,131.7020493386,132.28,0.0,0.0,0.0,11.6445,-3.7975,12.248076849,0.0,0.0,0.0,92.4
2020-03-19 16:30:00,146.966,-23.076,148.7666190111,8.436,-3.496,9.13170915,138.53,-19.58,139.9068879648,132.07,0.0,0.0,0.0,8.436,-3.496,9.13170915,0.0,0.0,0.0,92.4
2020-03-19 17:00:00,152.2615,-21.8575,153.8223478188,5.7315000000000005,-3.2075,6.5679638017,146.53,-18.65,147.7120963225,131.77,0.0,0.0,0.0,5.7315000000000005,-3.2075,6.5679638017,0.0,0.0,0.0,92.4
2020-03-19 17:30:00,153.8615,-20.4975,155.220838448,3.8515,-3.0375,4.9051461242,150.01,-17.46,151.0226860442,131.72,0.0,0.0,0.0,3.8515,-3.0375,4.9051461242,0.0,0.0,0.0,92.4
2020-03-19 18:00:00,155.5925,-20.1415,156.8907456751,2.5825,-2.8715,3.8619708052,153.01,-17.27,153.9815346072,131.61,0.0,0.0,0.0,2.5825,-2.8715,3.8619708052,0.0,0.0,0.0,92.4
2020-03-19 18:30:00,159.172,-17.756,160.1592991993,2.142,-2.776,3.5063285642,157.03,-14.98,157.742896195,131.19,0.0,0.0,0.0,2.142,-2.776,3.5063285642,0.0,0.0,0.0,92.4
2020-03-19 19:00:00,160.8625,-15.9335,161.6496839728,2.9325,-2.9735,4.1762732789,157.93,-12.96,158.460867409,130.73,0.0,0.0,0.0,2.9325,-2.9735,4.1762732789,0.0,0.0,0.0,92.4
2020-03-19 19:30:00,153.8115,-16.523,154.6964351924,3.7315,-3.113,4.8595124498,150.08,-13.41,150.677916431,131.15,0.0,0.0,0.0,3.7315,-3.113,4.8595124498,0.0,0.0,0.0,92.4
2020-03-19 20:00:00,152.5655,-18.2895,153.657858896,3.8955,-2.9295,4.8741040715,148.67,-15.36,149.4613612276,131.46,0.0,0.0,0.0,3.8955,-2.9295,4.8741040715,0.0,0.0,0.0,92.4
2020-03-19 20:30:00,157.146,-20.328,158.455334085,3.326,-2.638,4.2451525297,153.82,-17.69,154.8338738778,131.4,0.0,0.0,0.0,3.326,-2.638,4.2451525297,0.0,0.0,0.0,92.4
2020-03-19 21:00:00,153.978,-22.2,155.5701272224,3.028,-2.66,4.0304322349,150.95,-19.54,152.20944156,131.88,0.0,0.0,0.0,3.028,-2.66,4.0304322349,0.0,0.0,0.0,92.4
2020-03-19 21:30:00,149.597,-21.62,151.1512051192,3.187,-2.56,4.0878562842,146.41,-19.06,147.645425598,130.74,0.0,0.0,0.0,3.187,-2.56,4.0878562842,0.0,0.0,0.0,92.4
2020-03-19 22:00:00,144.737,-23.162,146.5785707837,3.777,-2.572,4.5695637647,140.96,-20.59,142.4558517577,130.02,0.0,0.0,0.0,3.777,-2.572,4.5695637647,0.0,0.0,0.0,92.4
2020-03-19 22:30:00,139.422,-24.5085,141.5597423572,2.782,-2.5585,3.7796092721,136.64,-21.95,138.3918064771,130.52,0.0,0.0,0.0,2.782,-2.5585,3.7796092721,0.0,0.0,0.0,92.4
2020-03-19 23:00:00,133.9415,-24.9905,136.2528917583,2.0715,-2.5305,3.2702511371,131.87,-22.46,133.7690117329,130.65,0.0,0.0,0.0,2.0715,-2.5305,3.2702511371,0.0,0.0,0.0,92.4
2020-03-19 23:30:00,127.4465,-27.046,130.2846747636,2.2365,-2.596,3.4265358965,125.21,-24.45,127.574866647,131.19,0.0,0.0,0.0,2.2365,-2.596,3.4265358965,0.0,0.0,0.0,92.4
2020-03-20 00:00:00,124.9975,-29.1665,128.3552091989,2.7175000000000002,-2.5665,3.7378775395,122.28,-26.6,125.1397554736,130.78,0.0,0.0,0.0,2.7175000000000002,-2.5665,3.7378775395,0.0,0.0,0.0,92.4
2020-03-20 00:30:00,125.5,-28.148,128.6178832978,3.67,-2.678,4.5431909490999995,121.83,-25.47,124.4639297146,130.65,0.0,0.0,0.0,3.67,-2.678,4.5431909490999995,0.0,0.0,0.0,92.4
2020-03-20 01:00:00,131.746,-25.046,134.1055950809,3.116,-2.596,4.0556962411,128.63,-22.45,130.5744209254,130.18,0.0,0.0,0.0,3.116,-2.596,4.0556962411,0.0,0.0,0.0,92.4
2020-03-20 01:30:00,132.169,-24.2575,134.3766008919,2.6790000000000003,-2.5675,3.7106734227000002,129.49,-21.69,131.2940067177,130.34,0.0,0.0,0.0,2.6790000000000003,-2.5675,3.7106734227000002,0.0,0.0,0.0,92.4
2020-03-20 02:00:00,129.4095,-24.528,131.7134825075,3.3595,-2.588,4.2407527928,126.05,-21.94,127.9451683339,130.66,0.0,0.0,0.0,3.3595,-2.588,4.2407527928,0.0,0.0,0.0,92.4
2020-03-20 02:30:00,127.5815,-24.813,129.9720127999,3.6515,-2.593,4.4785155186,123.93,-22.22,125.9062083457,131.31,0.0,0.0,0.0,3.6515,-2.593,4.4785155186,0.0,0.0,0.0,92.4
2020-03-20 03:00:00,129.153,-24.955,131.5418162943,3.153,-2.545,4.051966683,126.0,-22.41,127.9773733908,131.43,0.0,0.0,0.0,3.153,-2.545,4.051966683,0.0,0.0,0.0,92.4
2020-03-20 03:30:00,131.23,-25.0675,133.6027412004,2.93,-2.5175,3.8629918781,128.3,-22.55,130.2666208205,132.06,0.0,0.0,0.0,2.93,-2.5175,3.8629918781,0.0,0.0,0.0,92.4
2020-03-20 04:00:00,127.4745,-25.631,130.0257524925,2.7845,-2.501,3.7427852263,124.69,-23.13,126.8171636649,132.89,0.0,0.0,0.0,2.7845,-2.501,3.7427852263,0.0,0.0,0.0,92.4
2020-03-20 04:30:00,123.395,-25.742,126.0514838826,3.115,-2.502,3.9954009811,120.28,-23.24,122.5045958322,133.07,0.0,0.0,0.0,3.115,-2.502,3.9954009811,0.0,0.0,0.0,92.4
2020-03-20 05:00:00,120.224,-25.825,122.9664214369,3.004,-2.505,3.9113988546,117.22,-23.32,119.5171569274,133.28,0.0,0.0,0.0,3.004,-2.505,3.9113988546,0.0,0.0,0.0,92.4
2020-03-20 05:30:00,116.228,-24.111,118.7025202133,2.628,-2.461,3.6004034496,113.6,-21.65,115.6446388727,132.97,0.0,0.0,0.0,2.628,-2.461,3.6004034496,0.0,0.0,0.0,92.4
2020-03-20 06:00:00,118.1385,-22.0855,120.1851675229,3.0385,-2.5455,3.9638431478,115.1,-19.54,116.7468269376,132.81,0.0,0.0,0.0,3.0385,-2.5455,3.9638431478,0.0,0.0,0.0,92.4
