Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-20 06:30:00,119.571,-19.159,121.0962068853,3.251,-2.549,4.131150203,116.32,-16.61,117.4999340425,133.01,0.0,0.0,0.0,3.251,-2.549,4.131150203,0.0,0.0,0.0,92.4
2020-03-20 07:00:00,123.4015,-16.8955,124.5527523682,4.3615,-2.5255,5.0399238586,119.04,-14.37,119.9042055142,132.6,0.0,0.0,0.0,4.3615,-2.5255,5.0399238586,0.0,0.0,0.0,92.4
2020-03-20 07:30:00,117.4115,-14.07,118.2515337416,9.961500000000001,-2.81,10.3502455164,107.45,-11.26,108.0383732754,132.32,0.0,0.0,0.0,9.961500000000001,-2.81,10.3502455164,0.0,0.0,0.0,92.4
2020-03-20 08:00:00,111.588,-12.4525,112.2806595111,19.628,-3.5225,19.9415744175,91.96,-8.93,92.3925673418,131.69,0.0,0.0,0.0,19.628,-3.5225,19.9415744175,0.0,0.0,0.0,92.4
2020-03-20 08:30:00,107.58,-11.112,108.1523598633,30.33,-4.562,30.6711712199,77.25,-6.55,77.5271887792,131.08,0.0,0.0,0.0,30.33,-4.562,30.6711712199,0.0,0.0,0.0,92.4
2020-03-20 09:00:00,101.8815,-9.541,102.3272726269,39.6315,-5.751,40.0465952766,62.25,-3.79,62.3652675774,130.51,0.0,0.0,0.0,39.6315,-5.751,40.0465952766,0.0,0.0,0.0,92.4
2020-03-20 09:30:00,97.7345,-8.198,98.0777227216,43.7145,-6.238,44.1573340936,54.02,-1.96,54.0555455065,129.9,0.0,0.0,0.0,43.7145,-6.238,44.1573340936,0.0,0.0,0.0,92.4
2020-03-20 10:00:00,94.577,-7.336,94.8610869904,43.157,-6.276,43.6109484533,51.42,-1.06,51.4309245493,129.9,0.0,0.0,0.0,43.157,-6.276,43.6109484533,0.0,0.0,0.0,92.4
2020-03-20 10:30:00,93.6395,-7.0825,93.9069633547,40.7795,-6.1325,41.2380307059,52.86,-0.9500000000000001,52.8685360115,129.98,0.0,0.0,0.0,40.7795,-6.1325,41.2380307059,0.0,0.0,0.0,92.4
2020-03-20 11:00:00,91.91,-9.6825,92.4186069266,38.69,-6.7225,39.2696843156,53.22,-2.96,53.3022513596,129.98,0.0,0.0,0.0,38.69,-6.7225,39.2696843156,0.0,0.0,0.0,92.4
2020-03-20 11:30:00,97.612,-11.644,98.3040450846,42.052,-6.514,42.5535298183,55.56,-5.13,55.7963305245,130.05,0.0,0.0,0.0,42.052,-6.514,42.5535298183,0.0,0.0,0.0,92.4
2020-03-20 12:00:00,100.869,-12.3935,101.6275258149,40.649,-6.2935,41.1333118439,60.22,-6.1,60.5281620405,130.47,0.0,0.0,0.0,40.649,-6.2935,41.1333118439,0.0,0.0,0.0,92.4
2020-03-20 12:30:00,104.871,-13.44,105.7287105804,38.301,-5.85,38.7451816488,66.57,-7.59,67.0012910323,130.8,0.0,0.0,0.0,38.301,-5.85,38.7451816488,0.0,0.0,0.0,92.4
2020-03-20 13:00:00,107.6525,-14.3815,108.6088776229,31.9025,-5.0715,32.3030899219,75.75,-9.31,76.3199751048,131.05,0.0,0.0,0.0,31.9025,-5.0715,32.3030899219,0.0,0.0,0.0,92.4
2020-03-20 13:30:00,106.03,-14.6975,107.0438106863,29.49,-5.0675,29.922226793,76.54,-9.63,77.1434281064,131.26,0.0,0.0,0.0,29.49,-5.0675,29.922226793,0.0,0.0,0.0,92.4
2020-03-20 14:00:00,107.3755,-15.2835,108.4577492506,30.1355,-5.1235,30.5679343839,77.24,-10.16,77.9053476983,131.33,0.0,0.0,0.0,30.1355,-5.1235,30.5679343839,0.0,0.0,0.0,92.4
2020-03-20 14:30:00,109.8735,-16.8875,111.163724562,28.4035,-5.1175,28.8608319094,81.47,-11.77,82.315817435,131.62,0.0,0.0,0.0,28.4035,-5.1175,28.8608319094,0.0,0.0,0.0,92.4
2020-03-20 15:00:00,109.542,-17.877,110.9911568234,30.842,-5.397,31.3106463204,78.7,-12.48,79.6833759325,131.7,0.0,0.0,0.0,30.842,-5.397,31.3106463204,0.0,0.0,0.0,92.4
2020-03-20 15:30:00,111.1,-17.994,112.5477411413,27.14,-4.944,27.5866405349,83.96,-13.05,84.9681357922,131.82,0.0,0.0,0.0,27.14,-4.944,27.5866405349,0.0,0.0,0.0,92.4
2020-03-20 16:00:00,111.807,-16.8815,113.0742689176,21.477,-4.4215,21.927407308,90.33,-12.46,91.1853085754,131.86,0.0,0.0,0.0,21.477,-4.4215,21.927407308,0.0,0.0,0.0,92.4
2020-03-20 16:30:00,114.3025,-16.6535,115.5093094452,20.4525,-4.2935,20.898298938,93.85,-12.36,94.6604040769,131.86,0.0,0.0,0.0,20.4525,-4.2935,20.898298938,0.0,0.0,0.0,92.4
2020-03-20 17:00:00,118.4275,-16.1665,119.5258485789,19.6175,-4.2465,20.0718476603,98.81,-11.92,99.5263909724,131.45,0.0,0.0,0.0,19.6175,-4.2465,20.0718476603,0.0,0.0,0.0,92.4
2020-03-20 17:30:00,121.602,-14.6565,122.4820778573,12.582,-3.5065,13.0614802473,109.02,-11.15,109.5886987787,131.28,0.0,0.0,0.0,12.582,-3.5065,13.0614802473,0.0,0.0,0.0,92.4
2020-03-20 18:00:00,127.162,-12.99,127.8237628299,8.082,-3.02,8.6278110781,119.08,-9.97,119.4966413754,130.56,0.0,0.0,0.0,8.082,-3.02,8.6278110781,0.0,0.0,0.0,92.4
2020-03-20 18:30:00,135.025,-11.7305,135.5335945633,4.985,-2.7505,5.6934589882,130.04,-8.98,130.3496912156,129.74,0.0,0.0,0.0,4.985,-2.7505,5.6934589882,0.0,0.0,0.0,92.4
2020-03-20 19:00:00,135.2725,-9.4715,135.6036819873,4.2925,-2.6615,5.0506572345,130.98,-6.8100000000000005,131.156915563,129.47,0.0,0.0,0.0,4.2925,-2.6615,5.0506572345,0.0,0.0,0.0,92.4
2020-03-20 19:30:00,134.078,-10.541,134.4917200611,4.078,-2.751,4.9191549071,130.0,-7.79,130.2331912379,129.81,0.0,0.0,0.0,4.078,-2.751,4.9191549071,0.0,0.0,0.0,92.4
2020-03-20 20:00:00,128.8165,-12.9055,129.4613556336,4.5265,-2.8455,5.3465944769,124.29,-10.06,124.6964622594,130.5,0.0,0.0,0.0,4.5265,-2.8455,5.3465944769,0.0,0.0,0.0,92.4
2020-03-20 20:30:00,121.5975,-14.222,122.426374978,4.7775,-2.882,5.5794650505,116.82,-11.34,117.3691100759,130.89,0.0,0.0,0.0,4.7775,-2.882,5.5794650505,0.0,0.0,0.0,92.4
2020-03-20 21:00:00,117.0155,-16.304,118.1458744783,4.7255,-2.864,5.5256534681,112.29,-13.44,113.0914572371,131.41,0.0,0.0,0.0,4.7255,-2.864,5.5256534681,0.0,0.0,0.0,92.4
2020-03-20 21:30:00,115.89,-16.8145,117.1034564402,4.82,-2.8545,5.6018363284,111.07,-13.96,111.9438542306,131.2,0.0,0.0,0.0,4.82,-2.8545,5.6018363284,0.0,0.0,0.0,92.4
2020-03-20 22:00:00,108.25,-18.329,109.7907771218,5.33,-2.8890000000000002,6.062608432,102.92,-15.44,104.0717060492,131.1,0.0,0.0,0.0,5.33,-2.8890000000000002,6.062608432,0.0,0.0,0.0,92.4
2020-03-20 22:30:00,99.1645,-19.1305,100.9929407954,5.3145,-2.9505,6.0785985638,93.85,-16.18,95.2345257772,131.69,0.0,0.0,0.0,5.3145,-2.9505,6.0785985638,0.0,0.0,0.0,92.4
2020-03-20 23:00:00,90.314,-18.9165,92.27379134,5.604,-2.9365,6.3267565347,84.71,-15.98,86.2040863301,130.86,0.0,0.0,0.0,5.604,-2.9365,6.3267565347,0.0,0.0,0.0,92.4
2020-03-20 23:30:00,85.717,-18.826,87.7600271479,6.367,-3.036,7.0537922425,79.35,-15.79,80.9057884209,130.69,0.0,0.0,0.0,6.367,-3.036,7.0537922425,0.0,0.0,0.0,92.4
2020-03-21 00:00:00,79.177,-15.197,80.6222434443,6.277,-3.047,6.9774592797,72.9,-12.15,73.9055647431,131.16,0.0,0.0,0.0,6.277,-3.047,6.9774592797,0.0,0.0,0.0,92.4
2020-03-21 00:30:00,80.933,-7.5344999999999995,81.2829574957,5.913,-3.0045,6.6325401808,75.02,-4.53,75.1566450821,128.59,0.0,0.0,0.0,5.913,-3.0045,6.6325401808,0.0,0.0,0.0,92.4
2020-03-21 01:00:00,86.9155,-6.921,87.1906209477,5.3655,-2.931,6.1138654917,81.55,-3.99,81.6475510962,128.59,0.0,0.0,0.0,5.3655,-2.931,6.1138654917,0.0,0.0,0.0,92.4
2020-03-21 01:30:00,83.7935,-5.3285,83.9627509941,5.3635,-2.9185,6.1061259813,78.43,-2.41,78.4670185492,129.31,0.0,0.0,0.0,5.3635,-2.9185,6.1061259813,0.0,0.0,0.0,92.4
2020-03-21 02:00:00,79.411,-5.7575,79.6194431483,4.991,-2.8975,5.7710993104,74.42,-2.86,74.474935381,130.69,0.0,0.0,0.0,4.991,-2.8975,5.7710993104,0.0,0.0,0.0,92.4
2020-03-21 02:30:00,77.8775,-6.16,78.1207437641,4.5975,-2.84,5.4039435832,73.28,-3.32,73.35516887040001,131.0,0.0,0.0,0.0,4.5975,-2.84,5.4039435832,0.0,0.0,0.0,92.4
2020-03-21 03:00:00,76.372,-7.0705,76.698594213,4.102,-2.7505,4.9387907680000005,72.27,-4.32,72.3990006837,131.58,0.0,0.0,0.0,4.102,-2.7505,4.9387907680000005,0.0,0.0,0.0,92.4
2020-03-21 03:30:00,76.4635,-8.1415,76.8957141491,4.1035,-2.8415,4.9912758389,72.36,-5.3,72.5538393195,131.84,0.0,0.0,0.0,4.1035,-2.8415,4.9912758389,0.0,0.0,0.0,92.4
2020-03-21 04:00:00,74.991,-8.9865,75.5275265268,5.011,-2.8465,5.7630446163,69.98,-6.14,70.2488434068,130.58,0.0,0.0,0.0,5.011,-2.8465,5.7630446163,0.0,0.0,0.0,92.4
2020-03-21 04:30:00,80.8335,-11.0665,81.5875121848,6.3335,-2.9865,7.0023142246,74.5,-8.08,74.9368827748,132.23,0.0,0.0,0.0,6.3335,-2.9865,7.0023142246,0.0,0.0,0.0,92.4
2020-03-21 05:00:00,80.644,-11.9,81.51726649,6.204,-2.98,6.8825878853999995,74.44,-8.92,74.972528302,132.55,0.0,0.0,0.0,6.204,-2.98,6.8825878853999995,0.0,0.0,0.0,92.4
2020-03-21 05:30:00,80.7415,-11.2285,81.5185195799,6.5015,-3.0185,7.1680432825,74.24,-8.21,74.6925812916,132.08,0.0,0.0,0.0,6.5015,-3.0185,7.1680432825,0.0,0.0,0.0,92.4
2020-03-21 06:00:00,81.105,-10.6515,81.8014393348,6.525,-3.0315,7.194832677,74.58,-7.62,74.9682652861,131.9,0.0,0.0,0.0,6.525,-3.0315,7.194832677,0.0,0.0,0.0,92.4
2020-03-21 06:30:00,83.9165,-9.0965,84.4080877908,6.7565,-2.8865,7.3472562566,77.16,-6.21,77.4094936038,130.78,0.0,0.0,0.0,6.7565,-2.8865,7.3472562566,0.0,0.0,0.0,92.4
2020-03-21 07:00:00,85.6145,-8.7225,86.0576819145,8.1145,-2.9825,8.645253987,77.5,-5.74,77.7122744488,130.69,0.0,0.0,0.0,8.1145,-2.9825,8.645253987,0.0,0.0,0.0,92.4
2020-03-21 07:30:00,85.2185,-7.947,85.5882442351,11.9785,-3.237,12.4081679248,73.24,-4.71,73.3912917178,130.35,0.0,0.0,0.0,11.9785,-3.237,12.4081679248,0.0,0.0,0.0,92.4
2020-03-21 08:00:00,82.1035,-8.2015,82.5121161679,17.1235,-3.5915,17.4960888344,64.98,-4.61,65.1433227584,130.3,0.0,0.0,0.0,17.1235,-3.5915,17.4960888344,0.0,0.0,0.0,92.4
2020-03-21 08:30:00,81.075,-6.4825,81.3337471856,24.035,-4.2325,24.4048208608,57.04,-2.25,57.0843595042,130.58,0.0,0.0,0.0,24.035,-4.2325,24.4048208608,0.0,0.0,0.0,92.4
2020-03-21 09:00:00,79.0265,-5.504,79.2179381091,31.1065,-4.924,31.4938107928,47.92,-0.58,47.9235098882,130.79,0.0,0.0,0.0,31.1065,-4.924,31.4938107928,0.0,0.0,0.0,92.4
2020-03-21 09:30:00,76.7155,-4.0395,76.8217775146,36.0555,-5.4295,36.4620151733,40.66,1.3900000000000001,40.6837522852,131.18,0.0,0.0,0.0,36.0555,-5.4295,36.4620151733,0.0,0.0,0.0,92.4
2020-03-21 10:00:00,70.16,-2.831,70.2170930828,39.27,-5.991,39.7243625625,30.89,3.16,31.0512109265,130.54,0.0,0.0,0.0,39.27,-5.991,39.7243625625,0.0,0.0,0.0,92.4
2020-03-21 10:30:00,65.3255,-2.0805,65.3586216998,43.1355,-6.4405,43.6136607097,22.19,4.36,22.6142808862,130.54,0.0,0.0,0.0,43.1355,-6.4405,43.6136607097,0.0,0.0,0.0,92.4
2020-03-21 11:00:00,64.8135,-1.5505,64.8320432541,41.4135,-6.2205,41.8780682756,23.4,4.67,23.8614521771,130.57,0.0,0.0,0.0,41.4135,-6.2205,41.8780682756,0.0,0.0,0.0,92.4
2020-03-21 11:30:00,66.8725,-1.475,66.8887649852,37.1125,-5.945,37.5856446167,29.76,4.47,30.0938282709,130.72,0.0,0.0,0.0,37.1125,-5.945,37.5856446167,0.0,0.0,0.0,92.4
2020-03-21 12:00:00,66.87,-1.3395000000000001,66.8834146874,37.93,-6.0295,38.4062465004,28.94,4.69,29.3175664065,130.86,0.0,0.0,0.0,37.93,-6.0295,38.4062465004,0.0,0.0,0.0,92.4
2020-03-21 12:30:00,62.212,-0.917,62.218757887,43.912,-6.627,44.4092431032,18.3,5.71,19.1701356281,130.61,0.0,0.0,0.0,43.912,-6.627,44.4092431032,0.0,0.0,0.0,92.4
2020-03-21 13:00:00,62.0545,-1.921,62.0842267508,50.0545,-7.371,50.5943140209,12.0,5.45,13.1796244256,130.84,0.0,0.0,0.0,50.0545,-7.371,50.5943140209,0.0,0.0,0.0,92.4
2020-03-21 13:30:00,64.957,-2.873,65.020504289,41.947,-6.773,42.4902852191,23.01,3.9,23.3381683086,131.11,0.0,0.0,0.0,41.947,-6.773,42.4902852191,0.0,0.0,0.0,92.4
2020-03-21 14:00:00,68.354,-4.0505,68.4739064626,37.904,-6.7605,38.5021762534,30.45,2.71,30.5703549211,131.56,0.0,0.0,0.0,37.904,-6.7605,38.5021762534,0.0,0.0,0.0,92.4
2020-03-21 14:30:00,67.547,-4.5255,67.6984295183,38.197,-6.6855,38.777657475,29.35,2.16,29.429374781,131.85,0.0,0.0,0.0,38.197,-6.6855,38.777657475,0.0,0.0,0.0,92.4
2020-03-21 15:00:00,69.5565,-6.503,69.8598289523,37.5865,-5.523,37.9901107033,31.97,-0.98,31.9850168047,132.15,0.0,0.0,0.0,37.5865,-5.523,37.9901107033,0.0,0.0,0.0,92.4
2020-03-21 15:30:00,76.337,-7.1055,76.6669791974,32.227,-5.0755,32.6242276422,44.11,-2.03,44.1566869228,132.2,0.0,0.0,0.0,32.227,-5.0755,32.6242276422,0.0,0.0,0.0,92.4
2020-03-21 16:00:00,78.966,-8.1945,79.3900433697,31.626,-4.7545,31.9813874973,47.34,-3.44,47.464820657,131.96,0.0,0.0,0.0,31.626,-4.7545,31.9813874973,0.0,0.0,0.0,92.4
2020-03-21 16:30:00,83.4905,-7.933,83.8665373033,27.9705,-4.563,28.3402512207,55.52,-3.37,55.6221835242,132.02,0.0,0.0,0.0,27.9705,-4.563,28.3402512207,0.0,0.0,0.0,92.4
2020-03-21 17:00:00,85.6495,-3.683,85.7286494659,23.2795,-4.003,23.6211585078,62.37,0.32,62.3708209021,131.21,0.0,0.0,0.0,23.2795,-4.003,23.6211585078,0.0,0.0,0.0,92.4
2020-03-21 17:30:00,97.7225,-3.0395,97.7697579341,17.2425,-3.4195,17.5783044262,80.48,0.38,80.4808971123,130.66,0.0,0.0,0.0,17.2425,-3.4195,17.5783044262,0.0,0.0,0.0,92.4
2020-03-21 18:00:00,111.565,-3.4695,111.6189350211,10.395,-2.9995000000000003,10.8191046418,101.17,-0.47000000000000003,101.1710917209,131.38,0.0,0.0,0.0,10.395,-2.9995000000000003,10.8191046418,0.0,0.0,0.0,92.4
2020-03-21 18:30:00,122.997,-6.1425,123.1502834558,5.807,-2.6625,6.3882826526,117.19,-3.48,117.2416585519,130.4,0.0,0.0,0.0,5.807,-2.6625,6.3882826526,0.0,0.0,0.0,92.4
2020-03-21 19:00:00,128.478,-8.11,128.7337119173,4.148,-2.51,4.8482990832,124.33,-5.6,124.4560520827,129.44,0.0,0.0,0.0,4.148,-2.51,4.8482990832,0.0,0.0,0.0,92.4
2020-03-21 19:30:00,122.8545,-7.864,123.1059327013,3.5345,-2.604,4.3901601622,119.32,-5.26,119.4358823805,129.73,0.0,0.0,0.0,3.5345,-2.604,4.3901601622,0.0,0.0,0.0,92.4
2020-03-21 20:00:00,118.9145,-10.0525,119.338640291,3.2345,-2.6125,4.1577814397,115.68,-7.44,115.9190062069,129.25,0.0,0.0,0.0,3.2345,-2.6125,4.1577814397,0.0,0.0,0.0,92.4
2020-03-21 20:30:00,112.2185,-11.157,112.7717623843,3.2984999999999998,-2.677,4.2481091382,108.92,-8.48,109.2496077796,129.85,0.0,0.0,0.0,3.2984999999999998,-2.677,4.2481091382,0.0,0.0,0.0,92.4
2020-03-21 21:00:00,109.2725,-11.748,109.9022054385,3.9125,-2.678,4.7412382613,105.36,-9.07,105.7496784865,129.89,0.0,0.0,0.0,3.9125,-2.678,4.7412382613,0.0,0.0,0.0,92.4
2020-03-21 21:30:00,112.068,-12.748,112.7907271366,3.688,-2.628,4.5285459034999995,108.38,-10.12,108.8514529072,129.21,0.0,0.0,0.0,3.688,-2.628,4.5285459034999995,0.0,0.0,0.0,92.4
2020-03-21 22:00:00,109.3425,-15.4905,110.4343148505,3.7725,-2.6405000000000003,4.604779745,105.57,-12.85,106.3491767716,128.95,0.0,0.0,0.0,3.7725,-2.6405000000000003,4.604779745,0.0,0.0,0.0,92.4
2020-03-21 22:30:00,106.2385,-17.2255,107.6259110647,4.5385,-2.6755,5.2684231512,101.7,-14.55,102.7355464287,128.7,0.0,0.0,0.0,4.5385,-2.6755,5.2684231512,0.0,0.0,0.0,92.4
2020-03-21 23:00:00,101.862,-18.957,103.6109786316,4.182,-2.667,4.9600416329,97.68,-16.29,99.0290184744,129.29,0.0,0.0,0.0,4.182,-2.667,4.9600416329,0.0,0.0,0.0,92.4
2020-03-21 23:30:00,99.709,-20.355,101.7654691239,3.739,-2.6550000000000002,4.5857546816,95.97,-17.7,97.5885797622,129.96,0.0,0.0,0.0,3.739,-2.6550000000000002,4.5857546816,0.0,0.0,0.0,92.4
2020-03-22 00:00:00,96.734,-20.0155,98.7830299001,3.134,-2.6255,4.0884234431,93.6,-17.39,95.2017442067,131.24,0.0,0.0,0.0,3.134,-2.6255,4.0884234431,0.0,0.0,0.0,92.4
2020-03-22 00:30:00,100.9145,-20.3035,102.9367204767,2.1045,-2.5735,3.3244281463,98.81,-17.73,100.3880919233,131.0,0.0,0.0,0.0,2.1045,-2.5735,3.3244281463,0.0,0.0,0.0,92.4
2020-03-22 01:00:00,110.5535,-18.827,112.1451394009,1.7735,-2.487,3.054582009,108.78,-16.34,110.0003818175,130.44,0.0,0.0,0.0,1.7735,-2.487,3.054582009,0.0,0.0,0.0,92.4
2020-03-22 01:30:00,110.808,-18.7785,112.3879216208,2.248,-2.5085,3.3683937196000002,108.56,-16.27,109.7724305097,130.7,0.0,0.0,0.0,2.248,-2.5085,3.3683937196000002,0.0,0.0,0.0,92.4
2020-03-22 02:00:00,109.5675,-19.0235,111.2067021744,2.6975,-2.5235000000000003,3.6938541525,106.87,-16.5,108.1362423057,130.97,0.0,0.0,0.0,2.6975,-2.5235000000000003,3.6938541525,0.0,0.0,0.0,92.4
2020-03-22 02:30:00,108.5795,-19.232,110.2695680786,2.3995,-2.532,3.4883555223,106.18,-16.7,107.485265967,131.0,0.0,0.0,0.0,2.3995,-2.532,3.4883555223,0.0,0.0,0.0,92.4
2020-03-22 03:00:00,107.982,-20.0915,109.835243416,2.342,-2.5715,3.4781570192,105.64,-17.52,107.0829584948,131.41,0.0,0.0,0.0,2.342,-2.5715,3.4781570192,0.0,0.0,0.0,92.4
2020-03-22 03:30:00,108.5645,-20.6765,110.5159188194,2.3945,-2.6165000000000003,3.5467876311,106.17,-18.06,107.6950904173,131.3,0.0,0.0,0.0,2.3945,-2.6165000000000003,3.5467876311,0.0,0.0,0.0,92.4
2020-03-22 04:00:00,105.858,-21.1415,107.9485024734,2.438,-2.5915,3.5580495008,103.42,-18.55,105.0704473199,131.69,0.0,0.0,0.0,2.438,-2.5915,3.5580495008,0.0,0.0,0.0,92.4
2020-03-22 04:30:00,101.873,-20.7725,103.96924971,2.513,-2.6325000000000003,3.6393990232,99.36,-18.14,101.0023227456,131.78,0.0,0.0,0.0,2.513,-2.6325000000000003,3.6393990232,0.0,0.0,0.0,92.4
2020-03-22 05:00:00,97.0295,-20.128,99.0952080287,2.3595,-2.648,3.5467089322,94.67,-17.48,96.2702409886,131.94,0.0,0.0,0.0,2.3595,-2.648,3.5467089322,0.0,0.0,0.0,92.4
2020-03-22 05:30:00,98.0155,-19.6445,99.964716878,2.1155,-2.6545,3.3943645208,95.9,-16.99,97.3933781117,131.94,0.0,0.0,0.0,2.1155,-2.6545,3.3943645208,0.0,0.0,0.0,92.4
2020-03-22 06:00:00,104.032,-21.6165,106.2540827274,1.6019999999999999,-2.6165000000000003,3.0679759207,102.43,-19.0,104.177276313,132.29,0.0,0.0,0.0,1.6019999999999999,-2.6165000000000003,3.0679759207,0.0,0.0,0.0,92.4
2020-03-22 06:30:00,106.7335,-21.13,108.8049489787,1.4235,-2.51,2.8855592612,105.31,-18.62,106.9434453344,132.08,0.0,0.0,0.0,1.4235,-2.51,2.8855592612,0.0,0.0,0.0,92.4
2020-03-22 07:00:00,108.3905,-21.4575,110.4940034414,3.5505,-2.6675,4.4409015414,104.84,-18.79,106.5105145044,131.72,0.0,0.0,0.0,3.5505,-2.6675,4.4409015414,0.0,0.0,0.0,92.4
2020-03-22 07:30:00,109.825,-21.185,111.8496081799,8.035,-2.895,8.5406235135,101.79,-18.29,103.4201537419,131.72,0.0,0.0,0.0,8.035,-2.895,8.5406235135,0.0,0.0,0.0,92.4
2020-03-22 08:00:00,107.115,-20.9335,109.1413516833,13.655,-3.4535,14.0849454117,93.46,-17.48,95.0806079072,132.75,0.0,0.0,0.0,13.655,-3.4535,14.0849454117,0.0,0.0,0.0,92.4
2020-03-22 08:30:00,107.264,-21.378,109.3736009282,24.294,-4.178,24.650641371,82.97,-17.2,84.7340598579,132.8,0.0,0.0,0.0,24.294,-4.178,24.650641371,0.0,0.0,0.0,92.4
2020-03-22 09:00:00,105.558,-21.103,107.6467740947,33.858,-5.173,34.2508991561,71.7,-15.93,73.4483144803,132.27,0.0,0.0,0.0,33.858,-5.173,34.2508991561,0.0,0.0,0.0,92.4
2020-03-22 09:30:00,99.9855,-20.208,102.0071736411,43.4155,-6.758,43.9383227291,56.57,-13.45,58.1469466094,132.63,0.0,0.0,0.0,43.4155,-6.758,43.9383227291,0.0,0.0,0.0,92.4
2020-03-22 10:00:00,90.996,-17.621,92.6864157091,51.356,-8.221,52.0098411553,39.64,-9.4,40.7392881627,132.07,0.0,0.0,0.0,51.356,-8.221,52.0098411553,0.0,0.0,0.0,92.4
2020-03-22 10:30:00,88.174,-16.3525,89.6775252349,56.554,-9.3325,57.3188491881,31.62,-7.02,32.3898873107,131.42,0.0,0.0,0.0,56.554,-9.3325,57.3188491881,0.0,0.0,0.0,92.4
2020-03-22 11:00:00,86.3455,-16.3385,87.8777102143,60.6955,-10.1785,61.5430384568,25.65,-6.16,26.3793119698,131.52,0.0,0.0,0.0,60.6955,-10.1785,61.5430384568,0.0,0.0,0.0,92.4
2020-03-22 11:30:00,87.5735,-16.7655,89.1638934351,63.1235,-10.7855,64.038295281,24.45,-5.98,25.1706753982,131.76,0.0,0.0,0.0,63.1235,-10.7855,64.038295281,0.0,0.0,0.0,92.4
2020-03-22 12:00:00,90.2365,-16.543,91.7403770499,64.5565,-11.113,65.5060337774,25.68,-5.43,26.2478056226,131.58,0.0,0.0,0.0,64.5565,-11.113,65.5060337774,0.0,0.0,0.0,92.4
2020-03-22 12:30:00,88.9885,-16.2705,90.4637071012,64.7685,-11.2205,65.7332352201,24.22,-5.05,24.7408750856,131.58,0.0,0.0,0.0,64.7685,-11.2205,65.7332352201,0.0,0.0,0.0,92.4
2020-03-22 13:00:00,87.765,-16.902,89.377697604,64.725,-11.282,65.7009067593,23.04,-5.62,23.715522343,131.77,0.0,0.0,0.0,64.725,-11.282,65.7009067593,0.0,0.0,0.0,92.4
2020-03-22 13:30:00,83.8415,-16.958,85.5392943988,64.2215,-11.008,65.1580933288,19.62,-5.95,20.5023632784,131.77,0.0,0.0,0.0,64.2215,-11.008,65.1580933288,0.0,0.0,0.0,92.4
2020-03-22 14:00:00,84.632,-18.3025,86.5884341598,62.202,-10.5925,63.097463184,22.43,-7.71,23.7181154395,132.27,0.0,0.0,0.0,62.202,-10.5925,63.097463184,0.0,0.0,0.0,92.4
2020-03-22 14:30:00,87.912,-18.8425,89.9086177752,58.982,-9.9425,59.8141256749,28.93,-8.9,30.2680508127,132.34,0.0,0.0,0.0,58.982,-9.9425,59.8141256749,0.0,0.0,0.0,92.4
2020-03-22 15:00:00,87.329,-19.1075,89.3949148288,54.139,-8.9275,54.8701337455,33.19,-10.18,34.7161129737,132.82,0.0,0.0,0.0,54.139,-8.9275,54.8701337455,0.0,0.0,0.0,92.4
2020-03-22 15:30:00,95.821,-20.93,98.0802168686,48.411,-7.79,49.0337538946,47.41,-13.14,49.1972326457,132.77,0.0,0.0,0.0,48.411,-7.79,49.0337538946,0.0,0.0,0.0,92.4
2020-03-22 16:00:00,104.9485,-22.55,107.3437941953,41.3085,-6.66,41.84193796,63.64,-15.89,65.5937626608,132.36,0.0,0.0,0.0,41.3085,-6.66,41.84193796,0.0,0.0,0.0,92.4
2020-03-22 16:30:00,107.2385,-20.7035,109.2187291379,32.8985,-5.4235,33.3425502099,74.34,-15.28,75.8940972672,133.01,0.0,0.0,0.0,32.8985,-5.4235,33.3425502099,0.0,0.0,0.0,92.4
2020-03-22 17:00:00,109.2865,-18.962,110.919324404,23.5965,-4.282,23.9818751613,85.69,-14.68,86.938360348,132.57,0.0,0.0,0.0,23.5965,-4.282,23.9818751613,0.0,0.0,0.0,92.4
2020-03-22 17:30:00,113.1985,-17.762,114.583546141,14.3585,-3.2720000000000002,14.726591807,98.84,-14.49,99.8964749128,132.08,0.0,0.0,0.0,14.3585,-3.2720000000000002,14.726591807,0.0,0.0,0.0,92.4
2020-03-22 18:00:00,124.563,-16.912,125.7058340452,6.533,-2.652,7.050758328,118.03,-14.26,118.8883026206,131.38,0.0,0.0,0.0,6.533,-2.652,7.050758328,0.0,0.0,0.0,92.4
2020-03-22 18:30:00,131.2635,-14.7575,132.0904623298,2.1235,-2.4075,3.2101882344,129.14,-12.35,129.7291875408,130.39,0.0,0.0,0.0,2.1235,-2.4075,3.2101882344,0.0,0.0,0.0,92.4
2020-03-22 19:00:00,131.665,-12.9825,132.3035053627,0.985,-2.3625,2.5596154496,130.68,-10.62,131.1108187756,129.83,0.0,0.0,0.0,0.985,-2.3625,2.5596154496,0.0,0.0,0.0,92.4
2020-03-22 19:30:00,132.6385,-12.8525,133.2597405014,1.0785,-2.5025,2.7250079816,131.56,-10.35,131.9664961269,129.83,0.0,0.0,0.0,1.0785,-2.5025,2.7250079816,0.0,0.0,0.0,92.4
2020-03-22 20:00:00,133.5415,-15.3135,134.4166489111,1.2615,-2.5335,2.8301951346000003,132.28,-12.78,132.895924693,129.83,0.0,0.0,0.0,1.2615,-2.5335,2.8301951346000003,0.0,0.0,0.0,92.4
2020-03-22 20:30:00,134.197,-17.5865,135.3444486902,1.407,-2.5665,2.9268705557,132.79,-15.02,133.6367632802,130.47,0.0,0.0,0.0,1.407,-2.5665,2.9268705557,0.0,0.0,0.0,92.4
2020-03-22 21:00:00,130.9275,-19.2845,132.3401004855,1.7775,-2.6345,3.1780648986,129.15,-16.65,130.2188350432,131.06,0.0,0.0,0.0,1.7775,-2.6345,3.1780648986,0.0,0.0,0.0,92.4
2020-03-22 21:30:00,126.69,-20.015,128.2612814726,2.29,-2.765,3.5901706088000003,124.4,-17.25,125.5902962016,131.46,0.0,0.0,0.0,2.29,-2.765,3.5901706088000003,0.0,0.0,0.0,92.4
2020-03-22 22:00:00,124.9705,-21.4155,126.7921508237,2.1305,-2.7455,3.4751691326,122.84,-18.67,124.250692151,131.73,0.0,0.0,0.0,2.1305,-2.7455,3.4751691326,0.0,0.0,0.0,92.4
2020-03-22 22:30:00,120.47,-21.366,122.3500178014,2.06,-2.786,3.4648803731,118.41,-18.58,119.8588524057,132.01,0.0,0.0,0.0,2.06,-2.786,3.4648803731,0.0,0.0,0.0,92.4
2020-03-22 23:00:00,111.1355,-20.8425,113.073025813,1.8555000000000001,-2.7725,3.3361109844,109.28,-18.07,110.7639079303,132.7,0.0,0.0,0.0,1.8555000000000001,-2.7725,3.3361109844,0.0,0.0,0.0,92.4
2020-03-22 23:30:00,102.441,-21.036,104.5785435785,1.721,-2.7359999999999998,3.2322649953,100.72,-18.3,102.3689816302,133.49,0.0,0.0,0.0,1.721,-2.7359999999999998,3.2322649953,0.0,0.0,0.0,92.4
2020-03-23 00:00:00,99.388,-20.222,101.4243749204,2.598,-2.652,3.7125069697,96.79,-17.57,98.3717896554,133.03,0.0,0.0,0.0,2.598,-2.652,3.7125069697,0.0,0.0,0.0,92.4
2020-03-23 00:30:00,103.2515,-20.2655,105.2214937287,3.2915,-2.6455,4.2228713573,99.96,-17.62,101.5010640338,132.79,0.0,0.0,0.0,3.2915,-2.6455,4.2228713573,0.0,0.0,0.0,92.4
2020-03-23 01:00:00,109.1245,-18.854,110.7412742217,2.7145,-2.644,3.7893596095,106.41,-16.21,107.6375965915,132.2,0.0,0.0,0.0,2.7145,-2.644,3.7893596095,0.0,0.0,0.0,92.4
2020-03-23 01:30:00,109.7065,-18.886,111.3202458596,2.5765000000000002,-2.576,3.6433677072,107.13,-16.31,108.3644452761,132.27,0.0,0.0,0.0,2.5765000000000002,-2.576,3.6433677072,0.0,0.0,0.0,92.4
2020-03-23 02:00:00,110.2065,-19.5695,111.9305051025,2.8565,-2.5395,3.8221266986,107.35,-17.03,108.6924256791,132.72,0.0,0.0,0.0,2.8565,-2.5395,3.8221266986,0.0,0.0,0.0,92.4
2020-03-23 02:30:00,107.7945,-19.9075,109.6173471057,2.2145,-2.4875,3.3304153645,105.58,-17.42,107.0074427318,131.92,0.0,0.0,0.0,2.2145,-2.4875,3.3304153645,0.0,0.0,0.0,92.4
2020-03-23 03:00:00,108.723,-20.796,110.6940122364,1.583,-2.476,2.9387863141,107.14,-18.32,108.694995285,132.03,0.0,0.0,0.0,1.583,-2.476,2.9387863141,0.0,0.0,0.0,92.4
2020-03-23 03:30:00,109.436,-20.777,111.3908516217,1.826,-2.477,3.0773048273,107.61,-18.3,109.1549453758,132.12,0.0,0.0,0.0,1.826,-2.477,3.0773048273,0.0,0.0,0.0,92.4
2020-03-23 04:00:00,112.0515,-20.589,113.9273697285,2.0015,-2.589,3.2724491211,110.05,-18.0,111.5123423662,132.07,0.0,0.0,0.0,2.0015,-2.589,3.2724491211,0.0,0.0,0.0,92.4
2020-03-23 04:30:00,112.7225,-21.012,114.6641450073,2.2425,-2.602,3.434997853,110.48,-18.41,112.0033861095,131.81,0.0,0.0,0.0,2.2425,-2.602,3.434997853,0.0,0.0,0.0,92.4
2020-03-23 05:00:00,113.0635,-21.417,115.0740758001,3.0535,-2.6870000000000003,4.0674108779,110.01,-18.73,111.5930687812,131.81,0.0,0.0,0.0,3.0535,-2.6870000000000003,4.0674108779,0.0,0.0,0.0,92.4
2020-03-23 05:30:00,115.221,-20.377,117.0089781598,2.3810000000000002,-2.797,3.6731961559,112.84,-17.58,114.2012346693,132.42,0.0,0.0,0.0,2.3810000000000002,-2.797,3.6731961559,0.0,0.0,0.0,92.4
2020-03-23 06:00:00,118.0885,-20.6375,119.8782725872,3.5484999999999998,-2.8075,4.5248103275,114.54,-17.83,115.9194569518,132.74,0.0,0.0,0.0,3.5484999999999998,-2.8075,4.5248103275,0.0,0.0,0.0,92.4
2020-03-23 06:30:00,122.37,-19.5265,123.9181225739,3.74,-2.7065,4.6165725652,118.63,-16.82,119.8164817544,132.45,0.0,0.0,0.0,3.74,-2.7065,4.6165725652,0.0,0.0,0.0,92.4
2020-03-23 07:00:00,128.58,-17.8295,129.8102749025,5.92,-2.8895,6.5875344591000005,122.66,-14.94,123.5664970775,132.11,0.0,0.0,0.0,5.92,-2.8895,6.5875344591000005,0.0,0.0,0.0,92.4
2020-03-23 07:30:00,132.513,-18.956,133.8619628759,7.3629999999999995,-2.926,7.9230830489,125.15,-16.03,126.172435183,131.57,0.0,0.0,0.0,7.3629999999999995,-2.926,7.9230830489,0.0,0.0,0.0,92.4
2020-03-23 08:00:00,139.5465,-17.8485,140.6833132056,7.4365,-2.9685,8.0070921376,132.11,-14.88,132.9453515547,131.05,0.0,0.0,0.0,7.4365,-2.9685,8.0070921376,0.0,0.0,0.0,92.4
2020-03-23 08:30:00,143.6845,-18.423,144.8607692553,20.3745,-4.083,20.7795846746,123.31,-14.34,124.1410153817,130.54,0.0,0.0,0.0,20.3745,-4.083,20.7795846746,0.0,0.0,0.0,92.4
2020-03-23 09:00:00,136.687,-20.2305,138.1760076831,29.557,-5.7205,30.1054873611,107.13,-14.51,108.108172679,130.58,0.0,0.0,0.0,29.557,-5.7205,30.1054873611,0.0,0.0,0.0,92.4
2020-03-23 09:30:00,131.0015,-19.523,132.4482560521,35.8915,-6.993,36.5664029028,95.11,-12.53,95.9318143266,131.48,0.0,0.0,0.0,35.8915,-6.993,36.5664029028,0.0,0.0,0.0,92.4
2020-03-23 10:00:00,122.9915,-19.2805,124.4935610885,39.2215,-7.9505,40.0192017974,83.77,-11.33,84.5327262071,131.75,0.0,0.0,0.0,39.2215,-7.9505,40.0192017974,0.0,0.0,0.0,92.4
2020-03-23 10:30:00,118.5725,-19.8735,120.2264270387,40.4625,-9.1335,41.4805343324,78.11,-10.74,78.8449091572,131.58,0.0,0.0,0.0,40.4625,-9.1335,41.4805343324,0.0,0.0,0.0,92.4
2020-03-23 11:00:00,111.3875,-19.498,113.0811529843,41.6275,-9.868,42.7811428114,69.76,-9.63,70.4215485487,131.96,0.0,0.0,0.0,41.6275,-9.868,42.7811428114,0.0,0.0,0.0,92.4
2020-03-23 11:30:00,110.7735,-19.4285,112.4643717561,42.4535,-10.3185,43.6894850565,68.32,-9.11,68.9247016678,131.87,0.0,0.0,0.0,42.4535,-10.3185,43.6894850565,0.0,0.0,0.0,92.4
2020-03-23 12:00:00,109.9185,-19.001,111.5487097337,42.8385,-10.501,44.106780468,67.08,-8.5,67.6163915038,131.72,0.0,0.0,0.0,42.8385,-10.501,44.106780468,0.0,0.0,0.0,92.4
2020-03-23 12:30:00,108.3235,-19.548000000000002,110.0731800043,43.1635,-10.548,44.4336363159,65.16,-9.0,65.7786105052,132.08,0.0,0.0,0.0,43.1635,-10.548,44.4336363159,0.0,0.0,0.0,92.4
2020-03-23 13:00:00,107.695,-20.6965,109.6656652615,42.485,-10.1665,43.6844703213,65.21,-10.53,66.054712171,132.58,0.0,0.0,0.0,42.485,-10.1665,43.6844703213,0.0,0.0,0.0,92.4
2020-03-23 13:30:00,111.074,-22.2025,113.2712871042,39.904,-9.5825,41.0384395689,71.17,-12.62,72.2802414218,132.58,0.0,0.0,0.0,39.904,-9.5825,41.0384395689,0.0,0.0,0.0,92.4
2020-03-23 14:00:00,112.349,-21.913,114.4660533521,34.469,-8.293,35.4525853782,77.88,-13.62,79.0619933976,132.75,0.0,0.0,0.0,34.469,-8.293,35.4525853782,0.0,0.0,0.0,92.4
2020-03-23 14:30:00,113.144,-21.307,115.132762431,33.674,-7.877,34.5830219183,79.47,-13.43,80.5968101106,132.65,0.0,0.0,0.0,33.674,-7.877,34.5830219183,0.0,0.0,0.0,92.4
2020-03-23 15:00:00,111.3175,-21.7915,113.4303983882,34.9875,-7.1415,35.7089089514,76.33,-14.65,77.7231715771,133.14,0.0,0.0,0.0,34.9875,-7.1415,35.7089089514,0.0,0.0,0.0,92.4
2020-03-23 15:30:00,119.369,-18.7615,120.8343992547,31.439,-6.0415,32.0142225152,87.93,-12.72,88.8452773084,132.53,0.0,0.0,0.0,31.439,-6.0415,32.0142225152,0.0,0.0,0.0,92.4
2020-03-23 16:00:00,125.557,-18.8865,126.9695244192,29.237,-5.7065,29.7886943529,96.32,-13.18,97.2175642567,132.42,0.0,0.0,0.0,29.237,-5.7065,29.7886943529,0.0,0.0,0.0,92.4
2020-03-23 16:30:00,130.5425,-19.3385,131.9671242715,27.0825,-4.9685,27.5344838067,103.46,-14.37,104.4531880796,132.05,0.0,0.0,0.0,27.0825,-4.9685,27.5344838067,0.0,0.0,0.0,92.4
2020-03-23 17:00:00,137.422,-18.194,138.6211662049,20.212,-3.774,20.561323401,117.21,-14.42,118.0936937351,131.3,0.0,0.0,0.0,20.212,-3.774,20.561323401,0.0,0.0,0.0,92.4
2020-03-23 17:30:00,149.4655,-14.673,150.1839958826,9.6155,-2.783,10.0101413202,139.85,-11.89,140.3545318114,130.25,0.0,0.0,0.0,9.6155,-2.783,10.0101413202,0.0,0.0,0.0,92.4
2020-03-23 18:00:00,153.867,-13.118,154.425178041,4.987,-2.398,5.5335859079,148.88,-10.72,149.2654440921,129.26,0.0,0.0,0.0,4.987,-2.398,5.5335859079,0.0,0.0,0.0,92.4
2020-03-23 18:30:00,157.2245,-13.791,157.8281821515,3.7045,-2.3609999999999998,4.392908063,153.52,-11.43,153.9449099516,128.88,0.0,0.0,0.0,3.7045,-2.3609999999999998,4.392908063,0.0,0.0,0.0,92.4
2020-03-23 19:00:00,160.8755,-14.229,161.5035322872,2.8455,-2.419,3.7347598651,158.03,-11.81,158.4706818311,131.55,0.0,0.0,0.0,2.8455,-2.419,3.7347598651,0.0,0.0,0.0,92.4
2020-03-23 19:30:00,153.376,-13.603,153.9780470879,2.896,-2.623,3.9072938205,150.48,-10.98,150.8800543478,132.02,0.0,0.0,0.0,2.896,-2.623,3.9072938205,0.0,0.0,0.0,92.4
2020-03-23 20:00:00,148.5415,-14.839,149.2808532373,2.3815,-2.5789999999999997,3.5103822085000003,146.16,-12.26,146.6732872748,131.69,0.0,0.0,0.0,2.3815,-2.5789999999999997,3.5103822085000003,0.0,0.0,0.0,92.4
2020-03-23 20:30:00,144.1315,-14.947,144.9044585279,1.8115,-2.497,3.0848891795,142.32,-12.45,142.8635184363,130.26,0.0,0.0,0.0,1.8115,-2.497,3.0848891795,0.0,0.0,0.0,92.4
2020-03-23 21:00:00,135.8685,-17.357,136.9726788131,1.6885,-2.677,3.1650215244,134.18,-14.68,134.9806460201,130.77,0.0,0.0,0.0,1.6885,-2.677,3.1650215244,0.0,0.0,0.0,92.4
2020-03-23 21:30:00,133.6025,-18.1565,134.8305844328,2.7025,-2.9365,3.990806748,130.9,-15.22,131.7818591461,130.88,0.0,0.0,0.0,2.7025,-2.9365,3.990806748,0.0,0.0,0.0,92.4
2020-03-23 22:00:00,124.362,-18.029,125.6620542765,2.2720000000000002,-2.939,3.7147954183,122.09,-15.09,123.0190074745,131.31,0.0,0.0,0.0,2.2720000000000002,-2.939,3.7147954183,0.0,0.0,0.0,92.4
2020-03-23 22:30:00,121.913,-17.0555,123.1002422794,2.183,-2.7755,3.5311314405000003,119.73,-14.28,120.5785689913,131.95,0.0,0.0,0.0,2.183,-2.7755,3.5311314405000003,0.0,0.0,0.0,92.4
2020-03-23 23:00:00,117.663,-18.715,119.1420697906,2.743,-2.705,3.8524114526,114.92,-16.01,116.0298517624,131.34,0.0,0.0,0.0,2.743,-2.705,3.8524114526,0.0,0.0,0.0,92.4
2020-03-23 23:30:00,107.8785,-18.6995,109.4871776168,2.7685,-2.7195,3.8807566917000003,105.11,-15.98,106.3177901388,131.57,0.0,0.0,0.0,2.7685,-2.7195,3.8807566917000003,0.0,0.0,0.0,92.4
2020-03-24 00:00:00,101.5115,-18.1975,103.129693292,1.9815,-2.6875,3.3390116053,99.53,-15.51,100.7312315024,131.82,0.0,0.0,0.0,1.9815,-2.6875,3.3390116053,0.0,0.0,0.0,92.4
2020-03-24 00:30:00,104.022,-18.8455,105.7153222303,1.392,-2.4955,2.8574786526000002,102.63,-16.35,103.9242002615,131.89,0.0,0.0,0.0,1.392,-2.4955,2.8574786526000002,0.0,0.0,0.0,92.4
2020-03-24 01:00:00,109.7845,-17.5055,111.1713945694,2.0645,-2.4555,3.2080586809,107.72,-15.05,108.7662672891,131.31,0.0,0.0,0.0,2.0645,-2.4555,3.2080586809,0.0,0.0,0.0,92.4
2020-03-24 01:30:00,110.413,-17.836,111.8443269236,2.463,-2.416,3.4501340554,107.95,-15.42,109.0457651631,131.62,0.0,0.0,0.0,2.463,-2.416,3.4501340554,0.0,0.0,0.0,92.4
2020-03-24 02:00:00,108.5965,-16.523,109.8462987144,2.2865,-2.393,3.3097630202,106.31,-14.13,107.2449206256,131.89,0.0,0.0,0.0,2.2865,-2.393,3.3097630202,0.0,0.0,0.0,92.4
2020-03-24 02:30:00,108.496,-13.775500000000001,109.3670261836,1.666,-2.2955,2.8363491058,106.83,-11.48,107.4450524687,131.66,0.0,0.0,0.0,1.666,-2.2955,2.8363491058,0.0,0.0,0.0,92.4
2020-03-24 03:00:00,107.2185,-16.555,108.4890536748,1.4485000000000001,-2.285,2.7054347617000003,105.77,-14.27,106.728280226,132.02,0.0,0.0,0.0,1.4485000000000001,-2.285,2.7054347617000003,0.0,0.0,0.0,92.4
2020-03-24 03:30:00,106.694,-20.016,108.5552849566,2.024,-2.276,3.0457760916,104.67,-17.74,106.1626888318,133.26,0.0,0.0,0.0,2.024,-2.276,3.0457760916,0.0,0.0,0.0,92.4
2020-03-24 04:00:00,104.3925,-17.7475,105.8903575048,1.8925,-2.2475,2.9381648183999998,102.5,-15.5,103.6653268938,133.22,0.0,0.0,0.0,1.8925,-2.2475,2.9381648183999998,0.0,0.0,0.0,92.4
2020-03-24 04:30:00,101.161,-16.6595,102.5235917301,2.431,-2.4095,3.4227841372,98.73,-14.25,99.7530721331,133.01,0.0,0.0,0.0,2.431,-2.4095,3.4227841372,0.0,0.0,0.0,92.4
2020-03-24 05:00:00,100.365,-15.694,101.5846192147,1.9849999999999999,-2.424,3.1330497921,98.38,-13.27,99.2709287757,132.54,0.0,0.0,0.0,1.9849999999999999,-2.424,3.1330497921,0.0,0.0,0.0,92.4
2020-03-24 05:30:00,100.633,-14.4795,101.669349409,1.423,-2.5095,2.8848776837,99.21,-11.97,99.9295001489,132.08,0.0,0.0,0.0,1.423,-2.5095,2.8848776837,0.0,0.0,0.0,92.4
2020-03-24 06:00:00,104.2715,-14.012,105.2087537054,1.7115,-2.572,3.0894038664,102.56,-11.44,103.1960619404,131.57,0.0,0.0,0.0,1.7115,-2.572,3.0894038664,0.0,0.0,0.0,92.4
2020-03-24 06:30:00,110.042,-14.2225,110.9572948041,2.242,-2.7125,3.5191220851000002,107.8,-11.51,108.412730341,131.57,0.0,0.0,0.0,2.242,-2.7125,3.5191220851000002,0.0,0.0,0.0,92.4
2020-03-24 07:00:00,116.392,-15.889,117.4715198889,4.402,-3.009,5.3321370012,111.99,-12.88,112.7282329321,131.63,0.0,0.0,0.0,4.402,-3.009,5.3321370012,0.0,0.0,0.0,92.4
2020-03-24 07:30:00,117.229,-15.001,118.184890921,6.999,-3.191,7.6921051735,110.23,-11.81,110.8608542273,131.79,0.0,0.0,0.0,6.999,-3.191,7.6921051735,0.0,0.0,0.0,92.4
2020-03-24 08:00:00,115.4685,-15.927,116.5617596867,13.9385,-3.267,14.3162519973,101.53,-12.66,102.3162572615,131.73,0.0,0.0,0.0,13.9385,-3.267,14.3162519973,0.0,0.0,0.0,92.4
2020-03-24 08:30:00,115.692,-19.8215,117.3777267042,22.962,-4.1515,23.3342751387,92.73,-15.67,94.044679807,132.1,0.0,0.0,0.0,22.962,-4.1515,23.3342751387,0.0,0.0,0.0,92.4
2020-03-24 09:00:00,113.1265,-20.8815,115.0375679702,28.8265,-5.0715,29.2692195745,84.3,-15.81,85.7697271769,132.26,0.0,0.0,0.0,28.8265,-5.0715,29.2692195745,0.0,0.0,0.0,92.4
2020-03-24 09:30:00,107.0935,-20.563,109.0497808858,34.5835,-6.153,35.1265979174,72.51,-14.41,73.9279933449,132.35,0.0,0.0,0.0,34.5835,-6.153,35.1265979174,0.0,0.0,0.0,92.4
2020-03-24 10:00:00,99.175,-20.356,101.2425175556,38.255,-6.776,38.8504723395,60.92,-13.58,62.4152449326,132.71,0.0,0.0,0.0,38.255,-6.776,38.8504723395,0.0,0.0,0.0,92.4
2020-03-24 10:30:00,93.8425,-19.0725,95.7610310225,42.1525,-7.6025,42.8325957946,51.69,-11.47,52.9473039918,132.65,0.0,0.0,0.0,42.1525,-7.6025,42.8325957946,0.0,0.0,0.0,92.4
2020-03-24 11:00:00,86.9085,-18.23,88.7998889203,44.7785,-8.07,45.4998787059,42.13,-10.16,43.3377722085,132.46,0.0,0.0,0.0,44.7785,-8.07,45.4998787059,0.0,0.0,0.0,92.4
2020-03-24 11:30:00,81.3675,-16.9465,83.1135002181,46.3975,-8.6465,47.1962918935,34.97,-8.3,35.9414927347,132.2,0.0,0.0,0.0,46.3975,-8.6465,47.1962918935,0.0,0.0,0.0,92.4
2020-03-24 12:00:00,77.707,-15.9015,79.3173092789,47.697,-8.5915,48.4646023532,30.01,-7.31,30.8874764265,132.05,0.0,0.0,0.0,47.697,-8.5915,48.4646023532,0.0,0.0,0.0,92.4
2020-03-24 12:30:00,77.577,-11.151,78.3743308105,46.567,-8.131,47.2715416503,31.01,-3.02,31.1567087479,131.66,0.0,0.0,0.0,46.567,-8.131,47.2715416503,0.0,0.0,0.0,92.4
2020-03-24 13:00:00,78.1415,-10.459,78.8383453863,42.2915,-6.839,42.8409021059,35.85,-3.62,36.0323035622,131.47,0.0,0.0,0.0,42.2915,-6.839,42.8409021059,0.0,0.0,0.0,92.4
2020-03-24 13:30:00,79.7375,-15.0065,81.1373153888,38.1375,-6.7165,38.7244145017,41.6,-8.29,42.4179690697,132.05,0.0,0.0,0.0,38.1375,-6.7165,38.7244145017,0.0,0.0,0.0,92.4
2020-03-24 14:00:00,78.7445,-16.377,80.4294871875,31.2045,-5.747,31.7293055274,47.54,-10.63,48.7139456419,132.76,0.0,0.0,0.0,31.2045,-5.747,31.7293055274,0.0,0.0,0.0,92.4
2020-03-24 14:30:00,82.231,-12.449,83.1679924129,27.111,-5.169,27.599363797,55.12,-7.28,55.5986762432,132.19,0.0,0.0,0.0,27.111,-5.169,27.599363797,0.0,0.0,0.0,92.4
2020-03-24 15:00:00,84.373,-14.0905,85.5414830316,29.013,-5.1205,29.4613931994,55.36,-8.97,56.0819980029,132.77,0.0,0.0,0.0,29.013,-5.1205,29.4613931994,0.0,0.0,0.0,92.4
2020-03-24 15:30:00,89.534,-15.71,90.9018220719,28.934,-4.57,29.2926826358,60.6,-11.14,61.6154169019,132.83,0.0,0.0,0.0,28.934,-4.57,29.2926826358,0.0,0.0,0.0,92.4
2020-03-24 16:00:00,104.1745,-17.808,105.6856249177,22.8545,-3.308,23.0926619135,81.32,-14.5,82.6026173919,132.73,0.0,0.0,0.0,22.8545,-3.308,23.0926619135,0.0,0.0,0.0,92.4
2020-03-24 16:30:00,116.889,-18.4285,118.3327846932,19.759,-2.8285,19.9604231731,97.13,-15.6,98.3747777634,132.18,0.0,0.0,0.0,19.759,-2.8285,19.9604231731,0.0,0.0,0.0,92.4
2020-03-24 17:00:00,128.115,-17.312,129.2793818403,15.495,-2.642,15.7186255442,112.62,-14.67,113.5714457951,131.34,0.0,0.0,0.0,15.495,-2.642,15.7186255442,0.0,0.0,0.0,92.4
2020-03-24 17:30:00,134.7465,-14.435,135.5174840648,9.6865,-2.415,9.9830109311,125.06,-12.02,125.6363164057,130.23,0.0,0.0,0.0,9.6865,-2.415,9.9830109311,0.0,0.0,0.0,92.4
2020-03-24 18:00:00,143.875,-14.248,144.5787713636,5.615,-2.028,5.970009129,138.26,-12.22,138.7989769415,130.32,0.0,0.0,0.0,5.615,-2.028,5.970009129,0.0,0.0,0.0,92.4
2020-03-24 18:30:00,152.586,-13.8225,153.2107989087,3.596,-1.8025,4.0224646984,148.99,-12.02,149.4740796928,129.92,0.0,0.0,0.0,3.596,-1.8025,4.0224646984,0.0,0.0,0.0,92.4
2020-03-24 19:00:00,154.353,-12.59,154.8656085417,3.323,-1.69,3.728059683,151.03,-10.9,151.4228215957,129.85,0.0,0.0,0.0,3.323,-1.69,3.728059683,0.0,0.0,0.0,92.4
2020-03-24 19:30:00,157.053,-14.2095,157.6944979993,2.423,-1.8295,3.0361158163,154.63,-12.38,155.1247926671,130.75,0.0,0.0,0.0,2.423,-1.8295,3.0361158163,0.0,0.0,0.0,92.4
2020-03-24 20:00:00,155.5955,-16.026,156.4186443371,2.8755,-1.816,3.4009346142,152.72,-14.21,153.3796678181,130.69,0.0,0.0,0.0,2.8755,-1.816,3.4009346142,0.0,0.0,0.0,92.4
2020-03-24 20:30:00,154.563,-17.6465,155.5670914148,2.743,-1.8165,3.2899424387,151.82,-15.83,152.6430519218,130.41,0.0,0.0,0.0,2.743,-1.8165,3.2899424387,0.0,0.0,0.0,92.4
2020-03-24 21:00:00,147.7355,-17.9175,148.8180592754,2.4855,-1.8875000000000002,3.1209560234,145.25,-16.03,146.1318698984,130.66,0.0,0.0,0.0,2.4855,-1.8875000000000002,3.1209560234,0.0,0.0,0.0,92.4
2020-03-24 21:30:00,141.1885,-18.826,142.4380946526,1.8085,-2.196,2.8448353643,139.38,-16.63,140.3685908599,130.86,0.0,0.0,0.0,1.8085,-2.196,2.8448353643,0.0,0.0,0.0,92.4
2020-03-24 22:00:00,130.7985,-20.549,132.4028285319,1.0985,-2.199,2.4581096904,129.7,-18.35,130.9916504973,131.67,0.0,0.0,0.0,1.0985,-2.199,2.4581096904,0.0,0.0,0.0,92.4
2020-03-24 22:30:00,122.059,-20.352,123.7441044454,1.329,-2.262,2.6235253,120.73,-18.09,122.0777661984,131.43,0.0,0.0,0.0,1.329,-2.262,2.6235253,0.0,0.0,0.0,92.4
2020-03-24 23:00:00,112.043,-20.834,113.9635441929,1.223,-2.274,2.5820156855,110.82,-18.56,112.3634549131,131.71,0.0,0.0,0.0,1.223,-2.274,2.5820156855,0.0,0.0,0.0,92.4
2020-03-24 23:30:00,105.628,-21.071,107.709152002,1.198,-2.271,2.5676146518,104.43,-18.8,106.1087409218,131.77,0.0,0.0,0.0,1.198,-2.271,2.5676146518,0.0,0.0,0.0,92.4
2020-03-25 00:00:00,103.2765,-22.0095,105.5957079739,1.1665,-2.3095,2.5873756009,102.11,-19.7,103.9929906292,132.54,0.0,0.0,0.0,1.1665,-2.3095,2.5873756009,0.0,0.0,0.0,92.4
2020-03-25 00:30:00,106.129,-21.922,108.3694547601,1.169,-2.222,2.5107459051000003,104.96,-19.7,106.7927506903,132.83,0.0,0.0,0.0,1.169,-2.222,2.5107459051000003,0.0,0.0,0.0,92.4
2020-03-25 01:00:00,113.1935,-20.347,115.0076904005,1.4835,-2.127,2.5932414562,111.71,-18.22,113.186096761,131.3,0.0,0.0,0.0,1.4835,-2.127,2.5932414562,0.0,0.0,0.0,92.4
2020-03-25 01:30:00,112.6495,-19.8145,114.3788628222,1.6895,-2.1645,2.7458096256,110.96,-17.65,112.3549914334,131.12,0.0,0.0,0.0,1.6895,-2.1645,2.7458096256,0.0,0.0,0.0,92.4
2020-03-25 02:00:00,112.244,-20.641,114.1260987548,1.624,-2.201,2.7352837147,110.62,-18.44,112.1464132284,131.64,0.0,0.0,0.0,1.624,-2.201,2.7352837147,0.0,0.0,0.0,92.4
2020-03-25 02:30:00,112.195,-22.5705,114.4427607813,1.655,-2.2305,2.777436813,110.54,-20.34,112.3957614859,132.5,0.0,0.0,0.0,1.655,-2.2305,2.777436813,0.0,0.0,0.0,92.4
2020-03-25 03:00:00,109.3305,-23.2085,111.7666886979,1.6305,-2.2285,2.761293628,107.7,-20.98,109.7244293674,132.67,0.0,0.0,0.0,1.6305,-2.2285,2.761293628,0.0,0.0,0.0,92.4
2020-03-25 03:30:00,107.7465,-23.2365,110.2236054323,1.8065,-2.2265,2.8671840715,105.94,-21.01,108.0032578212,132.89,0.0,0.0,0.0,1.8065,-2.2265,2.8671840715,0.0,0.0,0.0,92.4
2020-03-25 04:00:00,106.652,-19.9295,108.4980832745,2.092,-2.1895,3.0282625794,104.56,-17.74,106.0542370676,133.49,0.0,0.0,0.0,2.092,-2.1895,3.0282625794,0.0,0.0,0.0,92.4
2020-03-25 04:30:00,105.8965,-18.6705,107.5297925344,1.9565000000000001,-2.1605,2.914730262,103.94,-16.51,105.2430696056,132.56,0.0,0.0,0.0,1.9565000000000001,-2.1605,2.914730262,0.0,0.0,0.0,92.4
2020-03-25 05:00:00,105.663,-18.623,107.2915919259,1.923,-2.153,2.8867521542,103.74,-16.47,105.0392712275,132.56,0.0,0.0,0.0,1.923,-2.153,2.8867521542,0.0,0.0,0.0,92.4
2020-03-25 05:30:00,107.0235,-18.5345,108.6165606273,1.6835,-2.1245,2.7106590527,105.34,-16.41,106.6105234018,132.23,0.0,0.0,0.0,1.6835,-2.1245,2.7106590527,0.0,0.0,0.0,92.4
2020-03-25 06:00:00,111.872,-17.6965,113.2630146882,1.742,-2.1465,2.7644215037,110.13,-15.55,111.222387135,132.35,0.0,0.0,0.0,1.742,-2.1465,2.7644215037,0.0,0.0,0.0,92.4
2020-03-25 06:30:00,119.9845,-17.255,121.2188733872,2.0645,-1.995,2.8709206276,117.92,-15.26,118.9032968424,132.54,0.0,0.0,0.0,2.0645,-1.995,2.8709206276,0.0,0.0,0.0,92.4
2020-03-25 07:00:00,130.864,-19.012,132.2378260559,4.144,-2.162,4.6740753096,126.72,-16.85,127.8353663897,132.05,0.0,0.0,0.0,4.144,-2.162,4.6740753096,0.0,0.0,0.0,92.4
2020-03-25 07:30:00,132.7135,-22.46,134.6006117455,9.7335,-2.5700000000000003,10.0670711853,122.98,-19.89,124.5780578593,131.93,0.0,0.0,0.0,9.7335,-2.5700000000000003,10.0670711853,0.0,0.0,0.0,92.4
2020-03-25 08:00:00,128.432,-22.1215,130.3232112336,18.142,-3.3115,18.441751442,110.29,-18.81,111.8825285735,131.79,0.0,0.0,0.0,18.142,-3.3115,18.441751442,0.0,0.0,0.0,92.4
2020-03-25 08:30:00,126.7495,-21.4705,128.555117053,25.6095,-4.2505,25.9598389922,101.14,-17.22,102.5954579891,131.27,0.0,0.0,0.0,25.6095,-4.2505,25.9598389922,0.0,0.0,0.0,92.4
2020-03-25 09:00:00,121.13,-23.069,123.3071598124,31.62,-5.199,32.0445627369,89.51,-17.87,91.2763770096,131.27,0.0,0.0,0.0,31.62,-5.199,32.0445627369,0.0,0.0,0.0,92.4
2020-03-25 09:30:00,117.345,-22.919,119.5622414728,37.035,-6.239,37.5568415339,80.31,-16.68,82.0238898127,131.54,0.0,0.0,0.0,37.035,-6.239,37.5568415339,0.0,0.0,0.0,92.4
2020-03-25 10:00:00,112.617,-23.0145,114.9445775113,41.237,-7.2145,41.8633393227,71.38,-15.8,73.1077588222,131.45,0.0,0.0,0.0,41.237,-7.2145,41.8633393227,0.0,0.0,0.0,92.4
2020-03-25 10:30:00,107.2975,-22.853,109.7042073726,44.5775,-8.093,45.3061823072,62.72,-14.76,64.4333454044,131.45,0.0,0.0,0.0,44.5775,-8.093,45.3061823072,0.0,0.0,0.0,92.4
2020-03-25 11:00:00,103.616,-21.613,105.8461016051,46.546,-8.753,47.3618530571,57.07,-12.86,58.500978624300004,131.32,0.0,0.0,0.0,46.546,-8.753,47.3618530571,0.0,0.0,0.0,92.4
2020-03-25 11:30:00,101.849,-21.2535,104.0429241383,47.779,-9.2435,48.664927137,54.07,-12.01,55.3877694081,131.45,0.0,0.0,0.0,47.779,-9.2435,48.664927137,0.0,0.0,0.0,92.4
2020-03-25 12:00:00,102.1305,-21.47,104.3628282975,48.3405,-9.51,49.2670685169,53.79,-11.96,55.1035906271,131.28,0.0,0.0,0.0,48.3405,-9.51,49.2670685169,0.0,0.0,0.0,92.4
2020-03-25 12:30:00,103.513,-21.529,105.7281372672,48.743,-9.499,49.6599541885,54.77,-12.03,56.0756078879,131.18,0.0,0.0,0.0,48.743,-9.499,49.6599541885,0.0,0.0,0.0,92.4
2020-03-25 13:00:00,102.95,-21.633,105.1983326341,48.99,-9.473,49.8974731725,53.96,-12.16,55.3131738377,131.18,0.0,0.0,0.0,48.99,-9.473,49.8974731725,0.0,0.0,0.0,92.4
2020-03-25 13:30:00,102.483,-22.3515,104.8921104814,48.613,-9.3115,49.4967453602,53.87,-13.04,55.4257927323,131.48,0.0,0.0,0.0,48.613,-9.3115,49.4967453602,0.0,0.0,0.0,92.4
2020-03-25 14:00:00,101.623,-23.0895,104.2130468763,47.493,-9.0395,48.3456058939,54.13,-14.05,55.9236926535,131.96,0.0,0.0,0.0,47.493,-9.0395,48.3456058939,0.0,0.0,0.0,92.4
2020-03-25 14:30:00,103.2065,-24.589,106.095242887,45.7065,-8.569,46.5028160787,57.5,-16.02,59.6899522533,132.16,0.0,0.0,0.0,45.7065,-8.569,46.5028160787,0.0,0.0,0.0,92.4
2020-03-25 15:00:00,106.2475,-25.596,109.2871743264,42.6375,-7.836,43.3515778519,63.61,-17.76,66.0427868885,132.31,0.0,0.0,0.0,42.6375,-7.836,43.3515778519,0.0,0.0,0.0,92.4
2020-03-25 15:30:00,109.746,-26.8975,112.9940707394,38.616,-6.9175,39.2306928597,71.13,-19.98,73.8828620182,132.91,0.0,0.0,0.0,38.616,-6.9175,39.2306928597,0.0,0.0,0.0,92.4
2020-03-25 16:00:00,115.842,-27.81,119.1333918933,34.162,-5.9,34.6677406821,81.68,-21.91,84.5675499231,132.91,0.0,0.0,0.0,34.162,-5.9,34.6677406821,0.0,0.0,0.0,92.4
2020-03-25 16:30:00,123.276,-27.3905,126.2822698016,28.836,-4.8905,29.2477672011,94.44,-22.5,97.0832817739,132.84,0.0,0.0,0.0,28.836,-4.8905,29.2477672011,0.0,0.0,0.0,92.4
2020-03-25 17:00:00,134.2875,-26.46,136.8695154381,22.5875,-3.84,22.9115856337,111.7,-22.62,113.967339181,132.23,0.0,0.0,0.0,22.5875,-3.84,22.9115856337,0.0,0.0,0.0,92.4
2020-03-25 17:30:00,144.7045,-25.343,146.9069772654,15.0045,-2.6630000000000003,15.238982553,129.7,-22.68,131.6680386426,131.98,0.0,0.0,0.0,15.0045,-2.6630000000000003,15.238982553,0.0,0.0,0.0,92.4
2020-03-25 18:00:00,142.2925,-23.039,144.145589864,7.1325,-1.629,7.3161600071,135.16,-21.41,136.8452180385,131.56,0.0,0.0,0.0,7.1325,-1.629,7.3161600071,0.0,0.0,0.0,92.4
2020-03-25 18:30:00,146.862,-22.097,148.5150647342,2.312,-1.287,2.6460750178,144.55,-20.81,146.0402636262,131.32,0.0,0.0,0.0,2.312,-1.287,2.6460750178,0.0,0.0,0.0,92.4
2020-03-25 19:00:00,147.2535,-21.0825,148.7550505647,0.6535000000000001,-1.1225,1.2988720106,146.6,-19.96,147.9525653715,131.48,0.0,0.0,0.0,0.6535000000000001,-1.1225,1.2988720106,0.0,0.0,0.0,92.4
2020-03-25 19:30:00,147.3175,-20.2,148.6959508738,0.5775,-1.29,1.4133669906000002,146.74,-18.91,147.9534240902,131.57,0.0,0.0,0.0,0.5775,-1.29,1.4133669906000002,0.0,0.0,0.0,92.4
2020-03-25 20:00:00,143.8085,-21.775,145.4477064008,0.5885,-1.385,1.5048445933,143.22,-20.39,144.6641645329,131.88,0.0,0.0,0.0,0.5885,-1.385,1.5048445933,0.0,0.0,0.0,92.4
2020-03-25 20:30:00,149.8085,-24.02,151.7219399831,0.6485000000000001,-1.43,1.5701758659,149.16,-22.59,150.8609084554,131.88,0.0,0.0,0.0,0.6485000000000001,-1.43,1.5701758659,0.0,0.0,0.0,92.4
2020-03-25 21:00:00,146.9575,-25.991,149.2381951353,0.8575,-1.5110000000000001,1.7373621528,146.1,-24.48,148.1366949814,131.94,0.0,0.0,0.0,0.8575,-1.5110000000000001,1.7373621528,0.0,0.0,0.0,92.4
2020-03-25 21:30:00,143.0065,-27.605,145.6464728967,1.0665,-1.525,1.8609264494,141.94,-26.08,144.3160767205,132.31,0.0,0.0,0.0,1.0665,-1.525,1.8609264494,0.0,0.0,0.0,92.4
2020-03-25 22:00:00,137.902,-29.1235,140.9437471343,0.9420000000000001,-1.4935,1.7657593975,136.96,-27.63,139.7192130668,132.58,0.0,0.0,0.0,0.9420000000000001,-1.4935,1.7657593975,0.0,0.0,0.0,92.4
2020-03-25 22:30:00,134.734,-30.0095,138.03557819,0.844,-1.4995,1.7207080665,133.89,-28.51,136.8917535865,130.87,0.0,0.0,0.0,0.844,-1.4995,1.7207080665,0.0,0.0,0.0,92.4
2020-03-25 23:00:00,130.994,-30.6355,134.5286657046,1.1440000000000001,-1.5655000000000001,1.9389497802000002,129.85,-29.07,133.06422284,130.87,0.0,0.0,0.0,1.1440000000000001,-1.5655000000000001,1.9389497802000002,0.0,0.0,0.0,92.4
