Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-25 23:30:00,125.8645,-30.423,129.4891164896,1.3045,-1.553,2.0281837318,124.56,-28.87,127.8619196634,129.86,0.0,0.0,0.0,1.3045,-1.553,2.0281837318,0.0,0.0,0.0,92.4
2020-03-26 00:00:00,121.394,-32.612,125.6982330027,1.174,-1.552,1.9460164439,120.22,-31.06,124.1675158808,130.47,0.0,0.0,0.0,1.174,-1.552,1.9460164439,0.0,0.0,0.0,92.4
2020-03-26 00:30:00,120.401,-32.6985,124.7621445121,1.321,-1.5685,2.050666538,119.08,-31.13,123.0817748491,130.66,0.0,0.0,0.0,1.321,-1.5685,2.050666538,0.0,0.0,0.0,92.4
2020-03-26 01:00:00,127.179,-31.247,130.9613418151,1.289,-1.4969999999999999,1.9754822196,125.89,-29.75,129.3574682807,130.04,0.0,0.0,0.0,1.289,-1.4969999999999999,1.9754822196,0.0,0.0,0.0,92.4
2020-03-26 01:30:00,128.2555,-30.598,131.8548857049,1.3455,-1.498,2.0135476776,126.91,-29.1,130.2035256819,129.98,0.0,0.0,0.0,1.3455,-1.498,2.0135476776,0.0,0.0,0.0,92.4
2020-03-26 02:00:00,127.902,-31.462,131.7147639712,1.282,-1.482,1.9595530103,126.62,-29.98,130.120808482,130.17,0.0,0.0,0.0,1.282,-1.482,1.9595530103,0.0,0.0,0.0,92.4
2020-03-26 02:30:00,126.544,-32.3445,130.6122146518,1.134,-1.5145,1.8920005946,125.41,-30.83,129.1439390757,130.39,0.0,0.0,0.0,1.134,-1.5145,1.8920005946,0.0,0.0,0.0,92.4
2020-03-26 03:00:00,122.789,-32.9525,127.1338105197,0.979,-1.4925000000000002,1.7849362033,121.81,-31.46,125.8070256385,130.75,0.0,0.0,0.0,0.979,-1.4925000000000002,1.7849362033,0.0,0.0,0.0,92.4
2020-03-26 03:30:00,123.765,-30.486,127.4643927574,1.065,-1.496,1.8363662489,122.7,-28.99,126.0781904217,130.39,0.0,0.0,0.0,1.065,-1.496,1.8363662489,0.0,0.0,0.0,92.4
2020-03-26 04:00:00,124.5715,-31.013,128.3739256284,1.0315,-1.483,1.8064554381,123.54,-29.53,127.0202838133,130.49,0.0,0.0,0.0,1.0315,-1.483,1.8064554381,0.0,0.0,0.0,92.4
2020-03-26 04:30:00,124.4135,-30.523,128.1029761998,0.9935,-1.4929999999999999,1.7933463832,123.42,-29.03,126.7881591475,130.41,0.0,0.0,0.0,0.9935,-1.4929999999999999,1.7933463832,0.0,0.0,0.0,92.4
2020-03-26 05:00:00,124.6055,-30.7105,128.334194354,1.1055,-1.5305,1.8880043697,123.5,-29.18,126.9004428676,130.41,0.0,0.0,0.0,1.1055,-1.5305,1.8880043697,0.0,0.0,0.0,92.4
2020-03-26 05:30:00,126.3415,-30.2995,129.9239559223,1.0515,-1.6995,1.9984875531,125.29,-28.6,128.5128168705,130.31,0.0,0.0,0.0,1.0515,-1.6995,1.9984875531,0.0,0.0,0.0,92.4
2020-03-26 06:00:00,125.8085,-29.5045,129.2218796973,1.2085,-1.7745000000000002,2.146933278,124.6,-27.73,127.6483956029,130.77,0.0,0.0,0.0,1.2085,-1.7745000000000002,2.146933278,0.0,0.0,0.0,92.4
2020-03-26 06:30:00,118.391,-26.6645,121.3566003201,1.861,-1.6945000000000001,2.5168733083,116.53,-24.97,119.1752566601,130.98,0.0,0.0,0.0,1.861,-1.6945000000000001,2.5168733083,0.0,0.0,0.0,92.4
2020-03-26 07:00:00,121.358,-26.43,124.2026934652,5.148,-1.85,5.4703202831,116.21,-24.58,118.7810612008,130.4,0.0,0.0,0.0,5.148,-1.85,5.4703202831,0.0,0.0,0.0,92.4
2020-03-26 07:30:00,119.8925,-25.467,122.5674493707,12.3825,-2.387,12.6104748225,107.51,-23.08,109.9594766266,130.87,0.0,0.0,0.0,12.3825,-2.387,12.6104748225,0.0,0.0,0.0,92.4
2020-03-26 08:00:00,113.193,-24.653,115.846560838,20.093,-3.143,20.3373326176,93.1,-21.51,95.5525515096,131.36,0.0,0.0,0.0,20.093,-3.143,20.3373326176,0.0,0.0,0.0,92.4
2020-03-26 08:30:00,112.613,-23.437,115.0260002695,26.433,-4.027,26.7379920338,86.18,-19.41,88.3387825363,131.06,0.0,0.0,0.0,26.433,-4.027,26.7379920338,0.0,0.0,0.0,92.4
2020-03-26 09:00:00,117.4895,-21.8115,119.4969629007,32.6295,-5.0615,33.0197373172,84.86,-16.75,86.4972953334,130.63,0.0,0.0,0.0,32.6295,-5.0615,33.0197373172,0.0,0.0,0.0,92.4
2020-03-26 09:30:00,112.809,-23.802,115.292695714,37.639,-6.072,38.1256279293,75.17,-17.73,77.232647242,130.79,0.0,0.0,0.0,37.639,-6.072,38.1256279293,0.0,0.0,0.0,92.4
2020-03-26 10:00:00,108.26,-24.911,111.0890882175,41.7,-7.071,42.2952602664,66.56,-17.84,68.9093549527,131.34,0.0,0.0,0.0,41.7,-7.071,42.2952602664,0.0,0.0,0.0,92.4
2020-03-26 10:30:00,104.6655,-24.863,107.5780445037,44.5955,-7.923,45.2938467041,60.07,-16.94,62.412887291,131.64,0.0,0.0,0.0,44.5955,-7.923,45.2938467041,0.0,0.0,0.0,92.4
2020-03-26 11:00:00,102.274,-24.3575,105.1344799875,46.704,-8.6075,47.4905535054,55.57,-15.75,57.7588729114,131.79,0.0,0.0,0.0,46.704,-8.6075,47.4905535054,0.0,0.0,0.0,92.4
2020-03-26 11:30:00,102.1245,-22.8535,104.6503509908,47.8145,-9.2735,48.7054844191,54.31,-13.58,55.9820730234,131.92,0.0,0.0,0.0,47.8145,-9.2735,48.7054844191,0.0,0.0,0.0,92.4
2020-03-26 12:00:00,102.0,-21.408,104.2223702667,48.01,-9.818,49.003604194,53.99,-11.59,55.2199981891,131.66,0.0,0.0,0.0,48.01,-9.818,49.003604194,0.0,0.0,0.0,92.4
2020-03-26 12:30:00,102.796,-21.1515,104.9495286709,48.076,-9.461500000000001,48.9981811729,54.72,-11.69,55.9547540429,131.66,0.0,0.0,0.0,48.076,-9.461500000000001,48.9981811729,0.0,0.0,0.0,92.4
2020-03-26 13:00:00,100.0595,-21.9565,102.4401846567,47.7795,-9.3765,48.6908551219,52.28,-12.58,53.7722493485,131.89,0.0,0.0,0.0,47.7795,-9.3765,48.6908551219,0.0,0.0,0.0,92.4
2020-03-26 13:30:00,100.367,-23.051,102.9800140318,47.117,-9.191,48.0050640037,53.25,-13.86,55.024195587,132.21,0.0,0.0,0.0,47.117,-9.191,48.0050640037,0.0,0.0,0.0,92.4
2020-03-26 14:00:00,100.6355,-23.5845,103.3621424918,46.1855,-8.9745,47.0493577055,54.45,-14.61,56.3760108557,132.51,0.0,0.0,0.0,46.1855,-8.9745,47.0493577055,0.0,0.0,0.0,92.4
2020-03-26 14:30:00,101.692,-24.561,104.6159910578,44.542,-8.531,45.3516011294,57.15,-16.03,59.3555675569,132.64,0.0,0.0,0.0,44.542,-8.531,45.3516011294,0.0,0.0,0.0,92.4
2020-03-26 15:00:00,104.096,-24.9455,107.0432397971,41.816,-7.7355,42.5254725576,62.28,-17.21,64.6141044974,132.95,0.0,0.0,0.0,41.816,-7.7355,42.5254725576,0.0,0.0,0.0,92.4
2020-03-26 15:30:00,107.74,-26.2745,110.8975065105,37.83,-6.7545,38.4282730584,69.91,-19.52,72.5840099471,133.28,0.0,0.0,0.0,37.83,-6.7545,38.4282730584,0.0,0.0,0.0,92.4
2020-03-26 16:00:00,113.7305,-27.3795,116.9797574391,33.3305,-5.7395,33.8210598666,80.4,-21.64,83.2613331625,133.39,0.0,0.0,0.0,33.3305,-5.7395,33.8210598666,0.0,0.0,0.0,92.4
2020-03-26 16:30:00,120.631,-28.356,123.9189287276,27.931,-4.386,28.2732693016,92.7,-23.97,95.7488950328,133.39,0.0,0.0,0.0,27.931,-4.386,28.2732693016,0.0,0.0,0.0,92.4
2020-03-26 17:00:00,130.493,-26.9635,133.2495905482,21.473,-3.2835,21.7225942569,109.02,-23.68,111.5621028844,132.92,0.0,0.0,0.0,21.473,-3.2835,21.7225942569,0.0,0.0,0.0,92.4
2020-03-26 17:30:00,137.925,-25.273,140.2213612614,14.005,-2.483,14.2234072571,123.92,-22.79,125.9982162572,132.76,0.0,0.0,0.0,14.005,-2.483,14.2234072571,0.0,0.0,0.0,92.4
2020-03-26 18:00:00,150.4995,-22.233,152.1328557191,6.6595,-1.9729999999999999,6.9456223083,143.84,-20.26,145.2598127494,131.31,0.0,0.0,0.0,6.6595,-1.9729999999999999,6.9456223083,0.0,0.0,0.0,92.4
2020-03-26 18:30:00,153.0545,-21.008,154.4895337369,2.5345,-1.748,3.0788300132,150.52,-19.26,151.7472174374,130.84,0.0,0.0,0.0,2.5345,-1.748,3.0788300132,0.0,0.0,0.0,92.4
2020-03-26 19:00:00,154.509,-17.898,155.5421791187,0.8190000000000001,-1.568,1.7690067835,153.69,-16.33,154.5551196176,129.35,0.0,0.0,0.0,0.8190000000000001,-1.568,1.7690067835,0.0,0.0,0.0,92.4
2020-03-26 19:30:00,153.7435,-17.7125,154.7604485923,0.6235,-1.6825,1.7943128211000001,153.12,-16.03,153.956796862,129.0,0.0,0.0,0.0,0.6235,-1.6825,1.7943128211000001,0.0,0.0,0.0,92.4
2020-03-26 20:00:00,142.08,-19.243,143.3771929178,0.75,-1.783,1.9343187431,141.33,-17.46,142.4044258441,129.53,0.0,0.0,0.0,0.75,-1.783,1.9343187431,0.0,0.0,0.0,92.4
2020-03-26 20:30:00,145.544,-21.556,147.131631786,1.234,-1.8860000000000001,2.2538305171,144.31,-19.67,145.644378539,129.97,0.0,0.0,0.0,1.234,-1.8860000000000001,2.2538305171,0.0,0.0,0.0,92.4
2020-03-26 21:00:00,135.664,-22.567,137.5281439742,1.334,-1.887,2.3109143212,134.33,-20.68,135.9125134048,131.07,0.0,0.0,0.0,1.334,-1.887,2.3109143212,0.0,0.0,0.0,92.4
2020-03-26 21:30:00,128.911,-24.6365,131.244059116,1.721,-1.8265,2.5095703318,127.19,-22.81,129.2191634395,131.53,0.0,0.0,0.0,1.721,-1.8265,2.5095703318,0.0,0.0,0.0,92.4
2020-03-26 22:00:00,125.059,-26.1665,127.7671288057,2.259,-1.9065,2.9559809286,122.8,-24.26,125.173430088,131.53,0.0,0.0,0.0,2.259,-1.9065,2.9559809286,0.0,0.0,0.0,92.4
2020-03-26 22:30:00,122.5245,-27.9185,125.6650139955,3.0745,-1.8485,3.5874088839000002,119.45,-26.07,122.2617986126,129.85,0.0,0.0,0.0,3.0745,-1.8485,3.5874088839000002,0.0,0.0,0.0,92.4
2020-03-26 23:00:00,116.704,-28.538,120.1425863714,2.894,-1.908,3.4663669742,113.81,-26.63,116.8840151603,130.06,0.0,0.0,0.0,2.894,-1.908,3.4663669742,0.0,0.0,0.0,92.4
2020-03-26 23:30:00,110.7025,-30.1945,114.7464654641,2.6525,-1.9045,3.2654060238,108.05,-28.29,111.6921062564,130.66,0.0,0.0,0.0,2.6525,-1.9045,3.2654060238,0.0,0.0,0.0,92.4
2020-03-27 00:00:00,110.6795,-31.153,114.9802640858,1.7695,-1.943,2.6279990963,108.91,-29.21,112.7590892124,131.24,0.0,0.0,0.0,1.7695,-1.943,2.6279990963,0.0,0.0,0.0,92.4
2020-03-27 00:30:00,115.922,-30.868,119.9614250832,1.782,-1.9180000000000001,2.6180618786,114.14,-28.95,117.7541595868,131.02,0.0,0.0,0.0,1.782,-1.9180000000000001,2.6180618786,0.0,0.0,0.0,92.4
2020-03-27 01:00:00,121.109,-29.81,124.7237987755,1.759,-1.85,2.5527594873,119.35,-27.96,122.5813366708,130.8,0.0,0.0,0.0,1.759,-1.85,2.5527594873,0.0,0.0,0.0,92.4
2020-03-27 01:30:00,120.0875,-29.6395,123.6911784102,1.9475,-1.8895,2.7134786714,118.14,-27.75,121.3553546408,130.89,0.0,0.0,0.0,1.9475,-1.8895,2.7134786714,0.0,0.0,0.0,92.4
2020-03-27 02:00:00,117.9135,-30.682,121.8399712994,2.1335,-1.892,2.8515760993,115.78,-28.79,119.3057940756,131.48,0.0,0.0,0.0,2.1335,-1.892,2.8515760993,0.0,0.0,0.0,92.4
2020-03-27 02:30:00,116.718,-31.3095,120.8444302161,2.138,-1.7395,2.75624822,114.58,-29.57,118.3341087768,130.61,0.0,0.0,0.0,2.138,-1.7395,2.75624822,0.0,0.0,0.0,92.4
2020-03-27 03:00:00,112.366,-30.7295,116.4921461999,2.136,-1.7595,2.7673699156,110.23,-28.97,113.9733030143,130.92,0.0,0.0,0.0,2.136,-1.7595,2.7673699156,0.0,0.0,0.0,92.4
2020-03-27 03:30:00,111.2405,-31.5615,115.6312117142,2.1305,-1.7415,2.7516999291,109.11,-29.82,113.1115577649,130.74,0.0,0.0,0.0,2.1305,-1.7415,2.7516999291,0.0,0.0,0.0,92.4
2020-03-27 04:00:00,110.0335,-32.9835,114.8707203534,2.5135,-1.7835,3.0819725015,107.52,-31.2,111.9553053678,131.14,0.0,0.0,0.0,2.5135,-1.7835,3.0819725015,0.0,0.0,0.0,92.4
2020-03-27 04:30:00,113.1785,-33.5395,118.0435128353,1.8485,-1.7495,2.5451331006,111.33,-31.79,115.7798471238,131.09,0.0,0.0,0.0,1.8485,-1.7495,2.5451331006,0.0,0.0,0.0,92.4
2020-03-27 05:00:00,112.4825,-33.322,117.3144001828,1.7725,-1.452,2.2913009951,110.71,-31.87,115.2059069666,131.13,0.0,0.0,0.0,1.7725,-1.452,2.2913009951,0.0,0.0,0.0,92.4
2020-03-27 05:30:00,112.1165,-32.866,116.8344278381,1.8865,-1.026,2.1474538994,110.23,-31.84,114.7363869921,130.92,0.0,0.0,0.0,1.8865,-1.026,2.1474538994,0.0,0.0,0.0,92.4
2020-03-27 06:00:00,112.9085,-32.115,117.3869779714,2.1285,-0.965,2.3370359967,110.78,-31.15,115.0761960616,130.8,0.0,0.0,0.0,2.1285,-0.965,2.3370359967,0.0,0.0,0.0,92.4
2020-03-27 06:30:00,117.7245,-30.0465,121.4983541555,2.3045,-0.9265,2.4837718293,115.42,-29.12,119.0367623888,130.67,0.0,0.0,0.0,2.3045,-0.9265,2.4837718293,0.0,0.0,0.0,92.4
2020-03-27 07:00:00,122.242,-28.758,125.5791747385,5.312,-1.068,5.4182993642,116.93,-27.69,120.1638922472,131.63,0.0,0.0,0.0,5.312,-1.068,5.4182993642,0.0,0.0,0.0,92.4
2020-03-27 07:30:00,119.959,-27.838,123.1467251899,12.029,-1.548,12.1281962797,107.93,-26.29,111.0857731665,131.79,0.0,0.0,0.0,12.029,-1.548,12.1281962797,0.0,0.0,0.0,92.4
2020-03-27 08:00:00,116.3325,-27.4675,119.5312265163,19.9225,-2.2975,20.0545384514,96.41,-25.17,99.6414421815,132.05,0.0,0.0,0.0,19.9225,-2.2975,20.0545384514,0.0,0.0,0.0,92.4
2020-03-27 08:30:00,114.452,-26.6625,117.5165912127,26.472,-3.2325,26.6686302657,87.98,-23.43,91.0463909224,132.37,0.0,0.0,0.0,26.472,-3.2325,26.6686302657,0.0,0.0,0.0,92.4
2020-03-27 09:00:00,107.7625,-25.5155,110.74202972,32.4025,-4.2955,32.6859805804,75.36,-21.22,78.2905996912,132.25,0.0,0.0,0.0,32.4025,-4.2955,32.6859805804,0.0,0.0,0.0,92.4
2020-03-27 09:30:00,103.9985,-24.909,106.9399190352,37.4985,-5.249,37.8640925317,66.5,-19.66,69.3452637171,132.17,0.0,0.0,0.0,37.4985,-5.249,37.8640925317,0.0,0.0,0.0,92.4
2020-03-27 10:00:00,101.359,-23.9335,104.1463360049,41.989,-6.2935,42.458029432000004,59.37,-17.64,61.9351798254,132.05,0.0,0.0,0.0,41.989,-6.2935,42.458029432000004,0.0,0.0,0.0,92.4
2020-03-27 10:30:00,99.345,-23.2655,102.0328991809,44.845,-7.1355,45.4091332801,54.5,-16.13,56.8368445641,132.05,0.0,0.0,0.0,44.845,-7.1355,45.4091332801,0.0,0.0,0.0,92.4
2020-03-27 11:00:00,93.8755,-22.4035,96.5117936446,46.7455,-7.7535,47.3841590882,47.13,-14.65,49.3544263466,132.45,0.0,0.0,0.0,46.7455,-7.7535,47.3841590882,0.0,0.0,0.0,92.4
2020-03-27 11:30:00,89.8735,-22.0285,92.5337820177,47.7435,-8.0685,48.4204758806,42.13,-13.96,44.3826373709,132.56,0.0,0.0,0.0,47.7435,-8.0685,48.4204758806,0.0,0.0,0.0,92.4
2020-03-27 12:00:00,87.303,-21.883,90.0037749097,48.173,-8.203,48.866421375,39.13,-13.68,41.4523738765,132.6,0.0,0.0,0.0,48.173,-8.203,48.866421375,0.0,0.0,0.0,92.4
2020-03-27 12:30:00,88.7855,-21.889,91.4439354536,48.3555,-8.029,49.0175399347,40.43,-13.86,42.7397297605,132.37,0.0,0.0,0.0,48.3555,-8.029,49.0175399347,0.0,0.0,0.0,92.4
2020-03-27 13:00:00,86.7145,-23.897,89.9470461952,48.0945,-7.617,48.6939382187,38.62,-16.28,41.9111297867,133.08,0.0,0.0,0.0,48.0945,-7.617,48.6939382187,0.0,0.0,0.0,92.4
2020-03-27 13:30:00,82.834,-24.191,86.2941251592,47.454,-7.431,48.0323003509,35.38,-16.76,39.1489718894,133.61,0.0,0.0,0.0,47.454,-7.431,48.0323003509,0.0,0.0,0.0,92.4
2020-03-27 14:00:00,82.364,-25.924,86.3474508715,46.234,-7.074,46.7720454118,36.13,-18.85,40.75167972,134.15,0.0,0.0,0.0,46.234,-7.074,46.7720454118,0.0,0.0,0.0,92.4
2020-03-27 14:30:00,81.355,-26.612,85.5969308387,44.515,-6.562,44.9960561494,36.84,-20.05,41.9426763571,134.64,0.0,0.0,0.0,44.515,-6.562,44.9960561494,0.0,0.0,0.0,92.4
2020-03-27 15:00:00,77.7905,-27.174,82.4001709115,42.2605,-6.014,42.6862747994,35.53,-21.16,41.3536757737,134.39,0.0,0.0,0.0,42.2605,-6.014,42.6862747994,0.0,0.0,0.0,92.4
2020-03-27 15:30:00,83.348,-25.9735,87.3012703587,38.558,-5.1235,38.8969101119,44.79,-20.85,49.4051272643,134.49,0.0,0.0,0.0,38.558,-5.1235,38.8969101119,0.0,0.0,0.0,92.4
2020-03-27 16:00:00,89.1885,-24.465,92.4831052531,34.0885,-4.095,34.3335820626,55.1,-20.37,58.7447606174,134.31,0.0,0.0,0.0,34.0885,-4.095,34.3335820626,0.0,0.0,0.0,92.4
2020-03-27 16:30:00,96.371,-25.0155,99.5647773123,30.011,-3.1955,30.180645143,66.36,-21.82,69.8552932855,134.31,0.0,0.0,0.0,30.011,-3.1955,30.180645143,0.0,0.0,0.0,92.4
2020-03-27 17:00:00,105.1785,-27.13,108.6211478592,24.6385,-2.22,24.7383120332,80.54,-24.91,84.3042092662,133.76,0.0,0.0,0.0,24.6385,-2.22,24.7383120332,0.0,0.0,0.0,92.4
2020-03-27 17:30:00,113.8025,-25.212,116.5618031357,16.2225,-1.332,16.2770921927,97.58,-23.88,100.4594983065,132.87,0.0,0.0,0.0,16.2225,-1.332,16.2770921927,0.0,0.0,0.0,92.4
2020-03-27 18:00:00,114.6515,-17.96,116.0496792423,7.9415,-0.73,7.9749810188,106.71,-17.23,108.0920764904,131.67,0.0,0.0,0.0,7.9415,-0.73,7.9749810188,0.0,0.0,0.0,92.4
2020-03-27 18:30:00,119.076,-14.765,119.9879118953,3.616,-0.485,3.6483805997000003,115.46,-14.28,116.3397180674,130.69,0.0,0.0,0.0,3.616,-0.485,3.6483805997000003,0.0,0.0,0.0,92.4
2020-03-27 19:00:00,120.8295,-13.285,121.5576377495,1.9395,-0.28500000000000003,1.9603278425,118.89,-13.0,119.5986291727,130.85,0.0,0.0,0.0,1.9395,-0.28500000000000003,1.9603278425,0.0,0.0,0.0,92.4
2020-03-27 19:30:00,123.2525,-13.3045,123.9684979198,2.2125,-0.3845,2.2456617065,121.04,-12.92,121.7275975283,130.9,0.0,0.0,0.0,2.2125,-0.3845,2.2456617065,0.0,0.0,0.0,92.4
2020-03-27 20:00:00,127.834,-15.59,128.7811308228,2.724,-0.49,2.7677203616,125.11,-15.1,126.0179435636,131.05,0.0,0.0,0.0,2.724,-0.49,2.7677203616,0.0,0.0,0.0,92.4
2020-03-27 20:30:00,122.5835,-17.9185,123.8861861327,2.7935,-0.5985,2.8568942053,119.79,-17.32,121.035641445,131.66,0.0,0.0,0.0,2.7935,-0.5985,2.8568942053,0.0,0.0,0.0,92.4
2020-03-27 21:00:00,113.0635,-18.6815,114.5964810738,2.1935000000000002,-0.6115,2.2771417391,110.87,-18.07,112.3329061317,131.6,0.0,0.0,0.0,2.1935000000000002,-0.6115,2.2771417391,0.0,0.0,0.0,92.4
2020-03-27 21:30:00,106.573,-19.765,108.3903111629,1.9929999999999999,-0.645,2.0947730187,104.58,-19.12,106.3134554043,132.23,0.0,0.0,0.0,1.9929999999999999,-0.645,2.0947730187,0.0,0.0,0.0,92.4
2020-03-27 22:00:00,99.9505,-22.005,102.3441374738,2.0205,-0.555,2.0953389344,97.93,-21.45,100.2516204358,131.34,0.0,0.0,0.0,2.0205,-0.555,2.0953389344,0.0,0.0,0.0,92.4
2020-03-27 22:30:00,95.698,-22.7975,98.3759788274,2.178,-0.6075,2.2611369375,93.52,-22.19,96.1165256343,129.78,0.0,0.0,0.0,2.178,-0.6075,2.2611369375,0.0,0.0,0.0,92.4
2020-03-27 23:00:00,90.508,-22.8765,93.354337426,2.078,-0.5765,2.156487016,88.43,-22.3,91.1984369384,129.9,0.0,0.0,0.0,2.078,-0.5765,2.156487016,0.0,0.0,0.0,92.4
2020-03-27 23:30:00,83.7215,-23.256,86.8914903673,1.8415,-0.586,1.9324901682000002,81.88,-22.67,84.9603631113,130.86,0.0,0.0,0.0,1.8415,-0.586,1.9324901682000002,0.0,0.0,0.0,92.4
2020-03-28 00:00:00,78.3415,-22.722,81.5700919838,2.0115,-0.582,2.0940048352,76.33,-22.14,79.4760875987,131.7,0.0,0.0,0.0,2.0115,-0.582,2.0940048352,0.0,0.0,0.0,92.4
2020-03-28 00:30:00,81.6235,-22.4565,84.6563059937,2.0235,-0.7165,2.1466076726,79.6,-21.74,82.5153779607,131.65,0.0,0.0,0.0,2.0235,-0.7165,2.1466076726,0.0,0.0,0.0,92.4
2020-03-28 01:00:00,89.307,-21.2135,91.791899595,2.547,-1.4135,2.9129351606,86.76,-19.8,88.9906601841,131.11,0.0,0.0,0.0,2.547,-1.4135,2.9129351606,0.0,0.0,0.0,92.4
2020-03-28 01:30:00,92.177,-21.2635,94.5977576967,2.807,-1.9035000000000002,3.3915426062,89.37,-19.36,91.4429138862,131.06,0.0,0.0,0.0,2.807,-1.9035000000000002,3.3915426062,0.0,0.0,0.0,92.4
2020-03-28 02:00:00,93.077,-21.723,95.5783273446,2.657,-2.233,3.4707258607,90.42,-19.49,92.4966837243,131.57,0.0,0.0,0.0,2.657,-2.233,3.4707258607,0.0,0.0,0.0,92.4
2020-03-28 02:30:00,94.2275,-22.281,96.8259506395,2.9175,-2.291,3.7095130745000002,91.31,-19.99,93.4725424924,131.75,0.0,0.0,0.0,2.9175,-2.291,3.7095130745000002,0.0,0.0,0.0,92.4
2020-03-28 03:00:00,91.354,-22.256,94.0259690298,2.454,-2.346,3.3949715757,88.9,-19.91,91.1022398188,132.08,0.0,0.0,0.0,2.454,-2.346,3.3949715757,0.0,0.0,0.0,92.4
2020-03-28 03:30:00,86.9835,-22.7105,89.8993664188,2.1435,-2.3105,3.1516666226,84.84,-20.4,87.2581549198,131.84,0.0,0.0,0.0,2.1435,-2.3105,3.1516666226,0.0,0.0,0.0,92.4
2020-03-28 04:00:00,84.1145,-23.095,87.2274505832,2.1845,-2.355,3.212174536,81.93,-20.74,84.5143331039,132.16,0.0,0.0,0.0,2.1845,-2.355,3.212174536,0.0,0.0,0.0,92.4
2020-03-28 04:30:00,81.8445,-23.7615,85.224005201,2.4045,-1.9315,3.084203706,79.44,-21.83,82.3848438731,132.02,0.0,0.0,0.0,2.4045,-1.9315,3.084203706,0.0,0.0,0.0,92.4
2020-03-28 05:00:00,77.624,-23.516,81.1078765102,2.354,-1.366,2.7216303937,75.27,-22.15,78.4614261915,132.02,0.0,0.0,0.0,2.354,-1.366,2.7216303937,0.0,0.0,0.0,92.4
2020-03-28 05:30:00,75.654,-23.588,79.2459554804,2.334,-0.598,2.4093899643,73.32,-22.99,76.8398496875,132.07,0.0,0.0,0.0,2.334,-0.598,2.4093899643,0.0,0.0,0.0,92.4
2020-03-28 06:00:00,74.6005,-22.803,78.0077650574,2.4005,-0.523,2.4568128236,72.2,-22.28,75.5595023806,131.98,0.0,0.0,0.0,2.4005,-0.523,2.4568128236,0.0,0.0,0.0,92.4
2020-03-28 06:30:00,74.173,-21.869,77.3297296646,3.963,-0.459,3.9894924489,70.21,-21.41,73.4018542,131.73,0.0,0.0,0.0,3.963,-0.459,3.9894924489,0.0,0.0,0.0,92.4
2020-03-28 07:00:00,72.764,-20.6835,75.6465919143,7.724,-0.6835,7.7541826294,65.04,-20.0,68.0455847208,131.39,0.0,0.0,0.0,7.724,-0.6835,7.7541826294,0.0,0.0,0.0,92.4
2020-03-28 07:30:00,69.1795,-20.432,72.1336942368,13.9795,-1.1320000000000001,14.0252573684,55.2,-19.3,58.4767475156,131.49,0.0,0.0,0.0,13.9795,-1.1320000000000001,14.0252573684,0.0,0.0,0.0,92.4
2020-03-28 08:00:00,66.073,-20.308,69.1234851046,21.333,-1.908,21.4181547525,44.74,-18.4,48.3758989581,131.42,0.0,0.0,0.0,21.333,-1.908,21.4181547525,0.0,0.0,0.0,92.4
2020-03-28 08:30:00,63.0645,-20.345,66.2649997001,29.6645,-2.9450000000000003,29.8103268223,33.4,-17.4,37.6605894803,131.06,0.0,0.0,0.0,29.6645,-2.9450000000000003,29.8103268223,0.0,0.0,0.0,92.4
2020-03-28 09:00:00,61.1845,-19.8355,64.3194379678,34.3245,-3.6555,34.5186033973,26.86,-16.18,31.3568493315,130.92,0.0,0.0,0.0,34.3245,-3.6555,34.5186033973,0.0,0.0,0.0,92.4
2020-03-28 09:30:00,62.2425,-17.852,64.7520093144,34.0425,-4.322,34.3157615426,28.2,-13.53,31.2778020328,131.39,0.0,0.0,0.0,34.0425,-4.322,34.3157615426,0.0,0.0,0.0,92.4
2020-03-28 10:00:00,59.526,-17.638,62.0841664195,39.346,-5.398,39.7145580361,20.18,-12.24,23.6019067026,131.86,0.0,0.0,0.0,39.346,-5.398,39.7145580361,0.0,0.0,0.0,92.4
2020-03-28 10:30:00,55.3935,-16.2395,57.7248750757,40.6635,-5.5495,41.0404335077,14.73,-10.69,18.2002472511,131.32,0.0,0.0,0.0,40.6635,-5.5495,41.0404335077,0.0,0.0,0.0,92.4
2020-03-28 11:00:00,53.435,-14.832,55.4552743118,45.595,-6.502,46.0562702463,7.84,-8.33,11.4391651793,130.87,0.0,0.0,0.0,45.595,-6.502,46.0562702463,0.0,0.0,0.0,92.4
2020-03-28 11:30:00,52.163,-14.465,54.1314584507,45.553,-6.355,45.9941499976,6.61,-8.11,10.4625140382,130.87,0.0,0.0,0.0,45.553,-6.355,45.9941499976,0.0,0.0,0.0,92.4
2020-03-28 12:00:00,54.92,-15.0105,56.9343614195,47.78,-7.9505,48.4369574834,7.14,-7.06,10.0410756396,130.33,0.0,0.0,0.0,47.78,-7.9505,48.4369574834,0.0,0.0,0.0,92.4
2020-03-28 12:30:00,60.311,-15.588,62.2928765189,42.941,-5.9879999999999995,43.3564946115,17.37,-9.6,19.8463321548,128.79,0.0,0.0,0.0,42.941,-5.9879999999999995,43.3564946115,0.0,0.0,0.0,92.4
2020-03-28 13:00:00,65.992,-16.657,68.0617345724,31.142,-3.617,31.351345314,34.85,-13.04,37.2097312541,129.27,0.0,0.0,0.0,31.142,-3.617,31.351345314,0.0,0.0,0.0,92.4
2020-03-28 13:30:00,66.8055,-17.186,68.98067429540001,34.8255,-4.166,35.0737937248,31.98,-13.02,34.5288401195,129.4,0.0,0.0,0.0,34.8255,-4.166,35.0737937248,0.0,0.0,0.0,92.4
2020-03-28 14:00:00,59.6955,-17.822,62.2990883099,43.0455,-5.402,43.3831381328,16.65,-12.42,20.7720701905,130.66,0.0,0.0,0.0,43.0455,-5.402,43.3831381328,0.0,0.0,0.0,92.4
2020-03-28 14:30:00,55.375,-17.353,58.0303130614,43.395,-6.043,43.8137406986,11.98,-11.31,16.4753300422,130.85,0.0,0.0,0.0,43.395,-6.043,43.8137406986,0.0,0.0,0.0,92.4
2020-03-28 15:00:00,53.2065,-16.921,55.8323551648,43.5065,-6.001,43.9184191798,9.7,-10.92,14.6060398466,131.37,0.0,0.0,0.0,43.5065,-6.001,43.9184191798,0.0,0.0,0.0,92.4
2020-03-28 15:30:00,53.816,-16.1555,56.1886290654,38.536,-5.0855,38.8701119917,15.28,-11.07,18.8685797028,132.66,0.0,0.0,0.0,38.536,-5.0855,38.8701119917,0.0,0.0,0.0,92.4
2020-03-28 16:00:00,60.578,-17.1325,62.9540835868,30.168,-3.0325,30.3200310067,30.41,-14.1,33.5198165269,133.36,0.0,0.0,0.0,30.168,-3.0325,30.3200310067,0.0,0.0,0.0,92.4
2020-03-28 16:30:00,68.5305,-16.1195,70.4007649852,22.2305,-2.0695,22.3266199972,46.3,-14.05,48.384837501,133.46,0.0,0.0,0.0,22.2305,-2.0695,22.3266199972,0.0,0.0,0.0,92.4
2020-03-28 17:00:00,74.5625,-15.3985,76.1359324399,21.3625,-2.0885,21.46434808,53.2,-13.31,54.8397310351,132.43,0.0,0.0,0.0,21.3625,-2.0885,21.46434808,0.0,0.0,0.0,92.4
2020-03-28 17:30:00,83.2475,-13.641,84.3577094121,16.0875,-1.621,16.1689609205,67.16,-12.02,68.227164678,131.57,0.0,0.0,0.0,16.0875,-1.621,16.1689609205,0.0,0.0,0.0,92.4
2020-03-28 18:00:00,87.9095,-11.729,88.6884977393,11.9195,-1.129,11.9728493371,75.99,-10.6,76.7257460048,130.54,0.0,0.0,0.0,11.9195,-1.129,11.9728493371,0.0,0.0,0.0,92.4
2020-03-28 18:30:00,88.1305,-10.5545,88.7602529317,7.3905,-0.7845000000000001,7.4320206203,80.74,-9.77,81.3289647051,130.23,0.0,0.0,0.0,7.3905,-0.7845000000000001,7.4320206203,0.0,0.0,0.0,92.4
2020-03-28 19:00:00,91.8415,-9.207,92.301841646,4.9715,-0.507,4.9972853881,86.87,-8.7,87.3045640273,129.56,0.0,0.0,0.0,4.9715,-0.507,4.9972853881,0.0,0.0,0.0,92.4
2020-03-28 19:30:00,91.723,-10.002,92.2667260338,5.413,-0.7020000000000001,5.4583306056,86.31,-9.3,86.8095968197,130.15,0.0,0.0,0.0,5.413,-0.7020000000000001,5.4583306056,0.0,0.0,0.0,92.4
2020-03-28 20:00:00,89.7365,-11.9325,90.5263717847,6.0565,-0.7925000000000001,6.1081297056,83.68,-11.14,84.4182563194,130.12,0.0,0.0,0.0,6.0565,-0.7925000000000001,6.1081297056,0.0,0.0,0.0,92.4
2020-03-28 20:30:00,87.2,-13.9795,88.3134554881,6.25,-0.7695000000000001,6.2971922513,80.95,-13.21,82.0207693209,130.19,0.0,0.0,0.0,6.25,-0.7695000000000001,6.2971922513,0.0,0.0,0.0,92.4
2020-03-28 21:00:00,84.267,-14.568,85.5169802612,4.987,-0.738,5.0413106431,79.28,-13.83,80.4772470951,130.57,0.0,0.0,0.0,4.987,-0.738,5.0413106431,0.0,0.0,0.0,92.4
2020-03-28 21:30:00,82.13,-16.293,83.7305126522,4.3,-0.673,4.3523475275,77.83,-15.62,79.3819456804,131.21,0.0,0.0,0.0,4.3,-0.673,4.3523475275,0.0,0.0,0.0,92.4
2020-03-28 22:00:00,75.806,-16.113,77.4995380954,4.566,-0.673,4.6153315157,71.24,-15.44,72.893972316,131.24,0.0,0.0,0.0,4.566,-0.673,4.6153315157,0.0,0.0,0.0,92.4
2020-03-28 22:30:00,72.6905,-16.9435,74.6390714204,4.9405,-0.7735000000000001,5.0006842032,67.75,-16.17,69.6529353294,131.76,0.0,0.0,0.0,4.9405,-0.7735000000000001,5.0006842032,0.0,0.0,0.0,92.4
2020-03-28 23:00:00,69.525,-19.481,72.2027353083,5.535,-0.841,5.5985271277,63.99,-18.64,66.6496038998,133.25,0.0,0.0,0.0,5.535,-0.841,5.5985271277,0.0,0.0,0.0,92.4
2020-03-28 23:30:00,68.2265,-19.278,70.8977897134,4.7365,-0.748,4.795199292,63.49,-18.53,66.1388010173,134.37,0.0,0.0,0.0,4.7365,-0.748,4.795199292,0.0,0.0,0.0,92.4
2020-03-29 00:00:00,69.4255,-19.6415,72.1504578814,3.6654999999999998,-0.6415000000000001,3.7212111604,65.76,-19.0,68.4498181152,131.73,0.0,0.0,0.0,3.6654999999999998,-0.6415000000000001,3.7212111604,0.0,0.0,0.0,92.4
2020-03-29 00:30:00,70.503,-19.4985,73.1496036302,4.253,-0.7185,4.3132645699,66.25,-18.78,68.8603724939,131.34,0.0,0.0,0.0,4.253,-0.7185,4.3132645699,0.0,0.0,0.0,92.4
2020-03-29 01:00:00,74.5205,-17.0595,76.4482273208,3.8405,-0.6695,3.8984189744,70.68,-16.39,72.5554580993,130.27,0.0,0.0,0.0,3.8405,-0.6695,3.8984189744,0.0,0.0,0.0,92.4
2020-03-29 01:30:00,74.5095,-16.9775,76.4192455897,3.7795,-0.6775,3.8397430253,70.73,-16.3,72.5839024853,0.003,0.0,0.0,0.0,3.7795,-0.6775,3.8397430253,0.0,0.0,0.0,0.003
2020-03-29 02:00:00,74.298,-16.809,76.1756869677,3.098,-0.859,3.2148849124,71.2,-15.95,72.9646661063,0.003,0.0,0.0,0.0,3.098,-0.859,3.2148849124,0.0,0.0,0.0,0.003
2020-03-29 02:30:00,75.2415,-16.408,77.0097772121,2.9115,-1.1280000000000001,3.1223734962,72.33,-15.28,73.9263640388,130.51,0.0,0.0,0.0,2.9115,-1.1280000000000001,3.1223734962,0.0,0.0,0.0,92.4
2020-03-29 03:00:00,75.011,-16.971,76.9068590049,3.121,-1.201,3.3441055605,71.89,-15.77,73.5993546167,130.51,0.0,0.0,0.0,3.121,-1.201,3.3441055605,0.0,0.0,0.0,92.4
2020-03-29 03:30:00,74.9495,-17.5595,76.9789814852,3.1295,-1.1495,3.3339346874,71.82,-16.41,73.6708931668,130.47,0.0,0.0,0.0,3.1295,-1.1495,3.3339346874,0.0,0.0,0.0,92.4
2020-03-29 04:00:00,71.0355,-18.07,73.2977977858,3.2555,-0.87,3.3697448346,67.78,-17.2,69.9283090029,130.61,0.0,0.0,0.0,3.2555,-0.87,3.3697448346,0.0,0.0,0.0,92.4
2020-03-29 04:30:00,73.1825,-19.733,75.7962373423,5.0825,-0.993,5.1785958763,68.1,-18.74,70.6314207701,130.8,0.0,0.0,0.0,5.0825,-0.993,5.1785958763,0.0,0.0,0.0,92.4
2020-03-29 05:00:00,73.1625,-18.8265,75.5459364129,4.6025,-0.9265,4.6948278456,68.56,-17.9,70.8581935982,131.06,0.0,0.0,0.0,4.6025,-0.9265,4.6948278456,0.0,0.0,0.0,92.4
2020-03-29 05:30:00,75.7095,-18.4235,77.918892077,3.8895,-0.8335,3.9778049852,71.82,-17.59,73.9426838842,131.45,0.0,0.0,0.0,3.8895,-0.8335,3.9778049852,0.0,0.0,0.0,92.4
2020-03-29 06:00:00,75.656,-18.768,77.949138289,4.116,-0.748,4.183414873,71.54,-18.02,73.774602676,131.36,0.0,0.0,0.0,4.116,-0.748,4.183414873,0.0,0.0,0.0,92.4
2020-03-29 06:30:00,75.497,-17.9155,77.5935702829,4.047,-0.6955,4.1063279521,71.45,-17.22,73.4957883147,131.0,0.0,0.0,0.0,4.047,-0.6955,4.1063279521,0.0,0.0,0.0,92.4
2020-03-29 07:00:00,78.548,-19.083,80.8328472405,7.4879999999999995,-0.863,7.5375667825,71.06,-18.22,73.3586532046,131.2,0.0,0.0,0.0,7.4879999999999995,-0.863,7.5375667825,0.0,0.0,0.0,92.4
2020-03-29 07:30:00,73.603,-19.311,76.0941280915,15.193,-1.491,15.2659860474,58.41,-17.82,61.0678352326,130.92,0.0,0.0,0.0,15.193,-1.491,15.2659860474,0.0,0.0,0.0,92.4
2020-03-29 08:00:00,64.4795,-18.9315,67.2012471052,26.0395,-2.5815,26.1671493002,38.44,-16.35,41.7726716886,130.88,0.0,0.0,0.0,26.0395,-2.5815,26.1671493002,0.0,0.0,0.0,92.4
2020-03-29 08:30:00,59.074,-11.2555,60.1367088911,32.534,-3.5855,32.7309786937,26.54,-7.67,27.6260836892,131.1,0.0,0.0,0.0,32.534,-3.5855,32.7309786937,0.0,0.0,0.0,92.4
2020-03-29 09:00:00,52.9645,-6.682,53.3843365066,39.6845,-4.692,39.9609109537,13.28,-1.99,13.4282724131,131.14,0.0,0.0,0.0,39.6845,-4.692,39.9609109537,0.0,0.0,0.0,92.4
2020-03-29 09:30:00,49.547,-5.79,49.8841588984,44.077,-5.73,44.447888915,5.47,-0.06,5.4703290577,129.72,0.0,0.0,0.0,44.077,-5.73,44.447888915,0.0,0.0,0.0,92.4
2020-03-29 10:00:00,47.768,-4.8645,48.0150516427,47.888,-6.7845,48.3662070484,-0.12,1.92,1.923746345,128.66,0.0,0.0,0.0,47.888,-6.7845,48.3662070484,0.0,0.0,0.0,92.4
2020-03-29 10:30:00,47.2335,-2.99,47.3280426624,51.9735,-7.8,52.5555392157,-4.74,4.8100000000000005,6.7530511623,128.21,0.0,0.0,0.0,51.9735,-7.8,52.5555392157,0.0,0.0,0.0,92.4
2020-03-29 11:00:00,50.1295,-3.328,50.2398482706,53.2995,-8.108,53.9126735031,-3.17,4.78,5.7356167933,128.28,0.0,0.0,0.0,53.2995,-8.108,53.9126735031,0.0,0.0,0.0,92.4
2020-03-29 11:30:00,52.139,-3.107,52.2314921288,54.619,-8.497,55.2759818547,-2.48,5.39,5.9331694734,128.86,0.0,0.0,0.0,54.619,-8.497,55.2759818547,0.0,0.0,0.0,92.4
2020-03-29 12:00:00,51.9675,-3.2425,52.0685592512,53.9775,-8.2825,54.6092511622,-2.01,5.04,5.4260206413,129.34,0.0,0.0,0.0,53.9775,-8.2825,54.6092511622,0.0,0.0,0.0,92.4
2020-03-29 12:30:00,51.1095,-4.382,51.2970068742,53.0595,-8.422,53.72374358,-1.9500000000000002,4.04,4.4859893,129.15,0.0,0.0,0.0,53.0595,-8.422,53.72374358,0.0,0.0,0.0,92.4
2020-03-29 13:00:00,49.911,-4.2305,50.0899695673,52.801,-8.2605,53.4432545907,-2.89,4.03,4.9591329887,129.05,0.0,0.0,0.0,52.801,-8.2605,53.4432545907,0.0,0.0,0.0,92.4
2020-03-29 13:30:00,47.9605,-4.8575,48.2058592549,49.7105,-8.1075,50.3673045388,-1.75,3.25,3.6912057651,129.35,0.0,0.0,0.0,49.7105,-8.1075,50.3673045388,0.0,0.0,0.0,92.4
2020-03-29 14:00:00,44.1745,-5.0475,44.4619354786,53.0845,-7.8775,53.6658098467,-8.91,2.83,9.3486362642,129.42,0.0,0.0,0.0,53.0845,-7.8775,53.6658098467,0.0,0.0,0.0,92.4
2020-03-29 14:30:00,44.8455,-5.5315,45.1853556199,52.5255,-7.7615,53.0958476013,-7.68,2.23,7.997205762,129.81,0.0,0.0,0.0,52.5255,-7.7615,53.0958476013,0.0,0.0,0.0,92.4
2020-03-29 15:00:00,49.539,-6.155,49.919901302,50.739,-7.485,51.2881209053,-1.2,1.33,1.7913402803,130.89,0.0,0.0,0.0,50.739,-7.485,51.2881209053,0.0,0.0,0.0,92.4
2020-03-29 15:30:00,55.641,-6.8445,56.0603965492,49.381,-6.6445,49.8260227316,6.26,-0.2,6.2631940733,131.03,0.0,0.0,0.0,49.381,-6.6445,49.8260227316,0.0,0.0,0.0,92.4
2020-03-29 16:00:00,64.7215,-7.459,65.1498982597,42.4515,-4.859,42.7286757722,22.27,-2.6,22.4212600003,131.03,0.0,0.0,0.0,42.4515,-4.859,42.7286757722,0.0,0.0,0.0,92.4
2020-03-29 16:30:00,71.653,-6.4215,71.9401700808,38.903,-4.1515,39.1238847924,32.75,-2.27,32.8285759667,131.26,0.0,0.0,0.0,38.903,-4.1515,39.1238847924,0.0,0.0,0.0,92.4
2020-03-29 17:00:00,80.0765,-6.822,80.3665697678,29.2665,-2.862,29.4061059348,50.81,-3.96,50.9640824503,131.03,0.0,0.0,0.0,29.2665,-2.862,29.4061059348,0.0,0.0,0.0,92.4
2020-03-29 17:30:00,90.741,-8.8115,91.1678211501,21.411,-1.9015,21.4952697878,69.33,-6.91,69.6735028544,130.49,0.0,0.0,0.0,21.411,-1.9015,21.4952697878,0.0,0.0,0.0,92.4
2020-03-29 18:00:00,95.1825,-9.339,95.6395589035,12.8725,-1.409,12.9493836629,82.31,-7.93,82.6911180236,130.02,0.0,0.0,0.0,12.8725,-1.409,12.9493836629,0.0,0.0,0.0,92.4
2020-03-29 18:30:00,99.1985,-9.78,99.6794402184,8.2185,-1.12,8.2944645547,90.98,-8.66,91.3912249617,129.79,0.0,0.0,0.0,8.2185,-1.12,8.2944645547,0.0,0.0,0.0,92.4
2020-03-29 19:00:00,102.278,-7.6515,102.5638081208,5.928,-1.0815,6.0258465173,96.35,-6.57,96.5737407373,129.93,0.0,0.0,0.0,5.928,-1.0815,6.0258465173,0.0,0.0,0.0,92.4
2020-03-29 19:30:00,101.2775,-7.519,101.5562276143,5.4475,-1.119,5.5612424196,95.83,-6.4,96.0434740105,129.82,0.0,0.0,0.0,5.4475,-1.119,5.5612424196,0.0,0.0,0.0,92.4
2020-03-29 20:00:00,98.1695,-8.7655,98.5600564149,4.9495000000000005,-1.2055,5.0941908582,93.22,-7.5600000000000005,93.5260498471,128.93,0.0,0.0,0.0,4.9495000000000005,-1.2055,5.0941908582,0.0,0.0,0.0,92.4
2020-03-29 20:30:00,98.279,-10.4655,98.8346524821,5.539,-1.2455,5.6773049284,92.74,-9.22,93.1971887988,129.04,0.0,0.0,0.0,5.539,-1.2455,5.6773049284,0.0,0.0,0.0,92.4
2020-03-29 21:00:00,99.876,-11.9675,100.5904390698,4.856,-1.3375,5.0368285905,95.02,-10.63,95.6127465352,129.41,0.0,0.0,0.0,4.856,-1.3375,5.0368285905,0.0,0.0,0.0,92.4
2020-03-29 21:30:00,98.8735,-13.146,99.7436028939,4.4035,-1.326,4.5988137873,94.47,-11.82,95.2065822304,129.32,0.0,0.0,0.0,4.4035,-1.326,4.5988137873,0.0,0.0,0.0,92.4
2020-03-29 22:00:00,96.488,-13.3155,97.4024470137,2.178,-1.5755,2.6881004911,94.31,-11.74,95.0379066478,129.67,0.0,0.0,0.0,2.178,-1.5755,2.6881004911,0.0,0.0,0.0,92.4
2020-03-29 22:30:00,93.305,-16.066,94.6780828967,2.575,-1.766,3.1223998783,90.73,-14.3,91.8500021775,129.54,0.0,0.0,0.0,2.575,-1.766,3.1223998783,0.0,0.0,0.0,92.4
2020-03-29 23:00:00,89.1235,-17.4875,90.8229646538,3.0935,-2.0175,3.6932436286,86.03,-15.47,87.4098495594,129.93,0.0,0.0,0.0,3.0935,-2.0175,3.6932436286,0.0,0.0,0.0,92.4
2020-03-29 23:30:00,3.0935,-2.0175,3.6932436286,3.0935,-2.0175,3.6932436286,0.0,0.0,0.0,130.38,0.0,0.0,0.0,3.0935,-2.0175,3.6932436286,0.0,0.0,0.0,92.4
2020-03-30 00:00:00,3.0935,-2.0175,3.6932436286,3.0935,-2.0175,3.6932436286,0.0,0.0,0.0,130.38,0.0,0.0,0.0,3.0935,-2.0175,3.6932436286,0.0,0.0,0.0,92.4
2020-03-30 00:30:00,89.405,-13.443,90.4100009623,2.015,-2.3529999999999998,3.0978757238,87.39,-11.09,88.0908633174,129.64,0.0,0.0,0.0,2.015,-2.3529999999999998,3.0978757238,0.0,0.0,0.0,92.4
2020-03-30 01:00:00,89.966,-13.011,90.9019651988,1.436,-2.441,2.8320623228,88.53,-10.57,89.158767376,129.54,0.0,0.0,0.0,1.436,-2.441,2.8320623228,0.0,0.0,0.0,92.4
2020-03-30 01:30:00,93.1935,-12.5,94.0280726286,1.4835,-2.39,2.812982803,91.71,-10.11,92.2655742951,129.43,0.0,0.0,0.0,1.4835,-2.39,2.812982803,0.0,0.0,0.0,92.4
2020-03-30 02:00:00,105.5715,-10.828,106.1253372021,1.2715,-2.328,2.6526017888,104.3,-8.5,104.6457834793,128.24,0.0,0.0,0.0,1.2715,-2.328,2.6526017888,0.0,0.0,0.0,92.4
2020-03-30 02:30:00,107.107,-10.603,107.6305396159,1.067,-2.293,2.5290982583,106.04,-8.31,106.3651150519,128.29,0.0,0.0,0.0,1.067,-2.293,2.5290982583,0.0,0.0,0.0,92.4
2020-03-30 03:00:00,106.6705,-10.542,107.1901550248,0.9505,-2.292,2.4812727077,105.72,-8.25,106.0414112505,128.44,0.0,0.0,0.0,0.9505,-2.292,2.4812727077,0.0,0.0,0.0,92.4
2020-03-30 03:30:00,107.296,-10.7145,107.829644005,0.6960000000000001,-2.2745,2.3786059468,106.6,-8.44,106.9335943471,128.74,0.0,0.0,0.0,0.6960000000000001,-2.2745,2.3786059468,0.0,0.0,0.0,92.4
2020-03-30 04:00:00,104.174,-10.7965,104.7319754815,0.834,-2.2865,2.4338525531,103.34,-8.51,103.6898051884,128.71,0.0,0.0,0.0,0.834,-2.2865,2.4338525531,0.0,0.0,0.0,92.4
2020-03-30 04:30:00,103.954,-11.927,104.6359758639,0.884,-2.277,2.442577532,103.07,-9.65,103.5207583048,129.22,0.0,0.0,0.0,0.884,-2.277,2.442577532,0.0,0.0,0.0,92.4
2020-03-30 05:00:00,102.882,-11.915,103.5696536105,0.672,-1.755,1.8792575662000002,102.21,-10.16,102.7137269307,129.58,0.0,0.0,0.0,0.672,-1.755,1.8792575662000002,0.0,0.0,0.0,92.4
2020-03-30 05:30:00,100.204,-12.311,100.9574283399,0.704,-1.151,1.349228298,99.5,-11.16,100.1239012424,130.62,0.0,0.0,0.0,0.704,-1.151,1.349228298,0.0,0.0,0.0,92.4
2020-03-30 06:00:00,90.7915,-10.852,91.4377513735,0.8715,-1.102,1.4049612984,89.92,-9.75,90.4470502559,130.73,0.0,0.0,0.0,0.8715,-1.102,1.4049612984,0.0,0.0,0.0,92.4
2020-03-30 06:30:00,95.8005,-8.6515,96.1903542591,0.9005000000000001,-1.1415,1.4539334579,94.9,-7.51,95.1966916442,131.24,0.0,0.0,0.0,0.9005000000000001,-1.1415,1.4539334579,0.0,0.0,0.0,92.4
2020-03-30 07:00:00,114.876,-8.0475,115.1575339795,0.856,-1.0275,1.3373452247,114.02,-7.02,114.2358997864,131.14,0.0,0.0,0.0,0.856,-1.0275,1.3373452247,0.0,0.0,0.0,92.4
2020-03-30 07:30:00,122.4125,-7.8635,122.6648066419,1.9125,-1.0735000000000001,2.1931845568,120.5,-6.79,120.6911517055,130.75,0.0,0.0,0.0,1.9125,-1.0735000000000001,2.1931845568,0.0,0.0,0.0,92.4
2020-03-30 08:00:00,125.555,-8.3685,125.8335798476,5.495,-1.2985,5.6463375076,120.06,-7.07,120.2679861809,131.43,0.0,0.0,0.0,5.495,-1.2985,5.6463375076,0.0,0.0,0.0,92.4
2020-03-30 08:30:00,123.499,-11.348,124.0192731191,13.599,-1.988,13.7435419379,109.9,-9.36,110.2978676131,131.57,0.0,0.0,0.0,13.599,-1.988,13.7435419379,0.0,0.0,0.0,92.4
2020-03-30 09:00:00,119.0875,-12.8965,119.783773394,19.5375,-2.4965,19.6963554624,99.55,-10.4,100.091770391,131.75,0.0,0.0,0.0,19.5375,-2.4965,19.6963554624,0.0,0.0,0.0,92.4
2020-03-30 09:30:00,109.475,-13.7405,110.3339338792,34.095,-3.9005,34.317385175,75.38,-9.84,76.0195369625,131.9,0.0,0.0,0.0,34.095,-3.9005,34.317385175,0.0,0.0,0.0,92.4
2020-03-30 10:00:00,103.6845,-13.3555,104.5411159329,42.7845,-4.7055,43.0424809984,60.9,-8.65,61.5112388105,131.87,0.0,0.0,0.0,42.7845,-4.7055,43.0424809984,0.0,0.0,0.0,92.4
2020-03-30 10:30:00,103.2845,-12.65,104.0562849628,43.3145,-5.38,43.6473402426,59.97,-7.27,60.4090539572,131.38,0.0,0.0,0.0,43.3145,-5.38,43.6473402426,0.0,0.0,0.0,92.4
2020-03-30 11:00:00,94.698,-15.2525,95.9184547428,53.828,-7.1025,54.2945585694,40.87,-8.15,41.6746853617,131.77,0.0,0.0,0.0,53.828,-7.1025,54.2945585694,0.0,0.0,0.0,92.4
2020-03-30 11:30:00,90.951,-14.8945,92.1625223789,59.741,-7.8645,60.2564307045,31.21,-7.03,31.991952113,131.38,0.0,0.0,0.0,59.741,-7.8645,60.2564307045,0.0,0.0,0.0,92.4
2020-03-30 12:00:00,90.611,-14.073,91.6973426551,58.481,-8.263,59.0618703564,32.13,-5.8100000000000005,32.6510796146,131.03,0.0,0.0,0.0,58.481,-8.263,59.0618703564,0.0,0.0,0.0,92.4
2020-03-30 12:30:00,92.5785,-12.2755,93.3887924887,57.5685,-8.5055,58.1934336717,35.01,-3.77,35.2123983847,130.66,0.0,0.0,0.0,57.5685,-8.5055,58.1934336717,0.0,0.0,0.0,92.4
2020-03-30 13:00:00,97.085,-8.736,97.4772533517,52.015,-6.956,52.4780540893,45.07,-1.78,45.1051360712,130.56,0.0,0.0,0.0,52.015,-6.956,52.4780540893,0.0,0.0,0.0,92.4
2020-03-30 13:30:00,97.1045,-9.338,97.5524585249,54.1445,-6.888,54.5808704974,42.96,-2.45,43.0298047869,130.56,0.0,0.0,0.0,54.1445,-6.888,54.5808704974,0.0,0.0,0.0,92.4
2020-03-30 14:00:00,94.896,-10.4095,95.4652214487,48.016,-6.2795,48.4248735285,46.88,-4.13,47.0615692471,131.53,0.0,0.0,0.0,48.016,-6.2795,48.4248735285,0.0,0.0,0.0,92.4
2020-03-30 14:30:00,81.507,-11.934,82.3760365944,56.917,-6.904,57.3341966456,24.59,-5.03,25.0991832536,132.06,0.0,0.0,0.0,56.917,-6.904,57.3341966456,0.0,0.0,0.0,92.4
2020-03-30 15:00:00,79.979,-12.326,80.9232396596,55.729,-7.586,56.2429447753,24.25,-4.74,24.7089073008,132.29,0.0,0.0,0.0,55.729,-7.586,56.2429447753,0.0,0.0,0.0,92.4
2020-03-30 15:30:00,83.92,-13.5225,85.0024964707,52.44,-6.2525,52.8114320602,31.48,-7.27,32.3085638802,132.58,0.0,0.0,0.0,52.44,-6.2525,52.8114320602,0.0,0.0,0.0,92.4
2020-03-30 16:00:00,89.946,-14.5375,91.1132362626,48.936,-5.7075,49.267714096,41.01,-8.83,41.9498390939,132.62,0.0,0.0,0.0,48.936,-5.7075,49.267714096,0.0,0.0,0.0,92.4
2020-03-30 16:30:00,97.2775,-14.778,98.3936039092,39.4475,-3.938,39.6435757753,57.83,-10.84,58.8371863705,132.5,0.0,0.0,0.0,39.4475,-3.938,39.6435757753,0.0,0.0,0.0,92.4
2020-03-30 17:00:00,110.0065,-14.306,110.9328250711,30.8665,-2.956,31.0077209458,79.14,-11.35,79.9497473417,131.91,0.0,0.0,0.0,30.8665,-2.956,31.0077209458,0.0,0.0,0.0,92.4
2020-03-30 17:30:00,115.123,-12.165,115.7639510124,18.813,-1.955,18.9143065958,96.31,-10.21,96.8496783681,131.36,0.0,0.0,0.0,18.813,-1.955,18.9143065958,0.0,0.0,0.0,92.4
2020-03-30 18:00:00,120.3405,-11.3325,120.8729146521,13.7305,-1.8725,13.8575930991,106.61,-9.46,107.0288918937,130.91,0.0,0.0,0.0,13.7305,-1.8725,13.8575930991,0.0,0.0,0.0,92.4
2020-03-30 18:30:00,122.131,-11.604,122.681025334,14.581,-1.484,14.6563234476,107.55,-10.12,108.0250753298,131.18,0.0,0.0,0.0,14.581,-1.484,14.6563234476,0.0,0.0,0.0,92.4
2020-03-30 19:00:00,125.3455,-11.8295,125.9024679683,9.6955,-1.1795,9.7669821593,115.65,-10.65,116.1393344221,131.31,0.0,0.0,0.0,9.6955,-1.1795,9.7669821593,0.0,0.0,0.0,92.4
2020-03-30 19:30:00,127.7975,-12.2075,128.3792197456,5.0175,-0.9275,5.102505512,122.78,-11.28,123.2970672806,131.31,0.0,0.0,0.0,5.0175,-0.9275,5.102505512,0.0,0.0,0.0,92.4
2020-03-30 20:00:00,129.638,-13.3255,130.3210650442,3.028,-0.7455,3.1184217563,126.61,-12.58,127.2334409658,131.31,0.0,0.0,0.0,3.028,-0.7455,3.1184217563,0.0,0.0,0.0,92.4
2020-03-30 20:30:00,131.645,-14.14,132.4022115563,3.555,-0.79,3.6417200606,128.09,-13.35,128.7838134239,131.51,0.0,0.0,0.0,3.555,-0.79,3.6417200606,0.0,0.0,0.0,92.4
2020-03-30 21:00:00,128.86,-15.0055,129.7307389567,2.69,-0.8355,2.8167641453,126.17,-14.17,126.9632143575,132.03,0.0,0.0,0.0,2.69,-0.8355,2.8167641453,0.0,0.0,0.0,92.4
2020-03-30 21:30:00,130.2295,-16.17,131.2295377202,2.0695,-0.79,2.2151591929,128.16,-15.38,129.079549116,131.33,0.0,0.0,0.0,2.0695,-0.79,2.2151591929,0.0,0.0,0.0,92.4
2020-03-30 22:00:00,123.939,-16.8275,125.0761387206,2.409,-0.8775000000000001,2.5638422826,121.53,-15.95,122.5721966842,131.8,0.0,0.0,0.0,2.409,-0.8775000000000001,2.5638422826,0.0,0.0,0.0,92.4
2020-03-30 22:30:00,119.0975,-18.6665,120.5514526188,2.8775,-1.0165,3.0517664557,116.22,-17.65,117.5525878065,132.18,0.0,0.0,0.0,2.8775,-1.0165,3.0517664557,0.0,0.0,0.0,92.4
2020-03-30 23:00:00,114.7025,-20.012,116.4351478302,2.7725,-1.272,3.050367232,111.93,-18.74,113.4879398879,132.73,0.0,0.0,0.0,2.7725,-1.272,3.050367232,0.0,0.0,0.0,92.4
2020-03-30 23:30:00,108.272,-19.1915,109.9597183347,2.942,-1.1415,3.1556910891,105.33,-18.05,106.8653891585,131.82,0.0,0.0,0.0,2.942,-1.1415,3.1556910891,0.0,0.0,0.0,92.4
2020-03-31 00:00:00,102.9455,-18.9295,104.6713998211,2.5355,-1.1795,2.7964228042,100.41,-17.75,101.9668112672,132.26,0.0,0.0,0.0,2.5355,-1.1795,2.7964228042,0.0,0.0,0.0,92.4
2020-03-31 00:30:00,99.728,-18.473,101.4244828086,2.028,-1.173,2.3428002476,97.7,-17.3,99.2198568836,131.94,0.0,0.0,0.0,2.028,-1.173,2.3428002476,0.0,0.0,0.0,92.4
2020-03-31 01:00:00,102.0515,-19.4205,103.8829363876,1.4815,-1.1605,1.8819145836,100.57,-18.26,102.2142480283,131.3,0.0,0.0,0.0,1.4815,-1.1605,1.8819145836,0.0,0.0,0.0,92.4
2020-03-31 01:30:00,112.4125,-20.023,114.1818316776,1.2125,-1.163,1.6800967978,111.2,-18.86,112.7880295067,130.03,0.0,0.0,0.0,1.2125,-1.163,1.6800967978,0.0,0.0,0.0,92.4
2020-03-31 02:00:00,116.807,-18.149,118.2085506636,1.317,-1.179,1.7676340119,115.49,-16.97,116.7301203632,129.38,0.0,0.0,0.0,1.317,-1.179,1.7676340119,0.0,0.0,0.0,92.4
2020-03-31 02:30:00,114.2515,-16.302,115.4086671626,1.3915,-1.202,1.8387703092,112.86,-15.1,113.8656647107,130.47,0.0,0.0,0.0,1.3915,-1.202,1.8387703092,0.0,0.0,0.0,92.4
2020-03-31 03:00:00,112.0635,-17.0345,113.350792774,1.7335,-1.2345,2.1281476687,110.33,-15.8,111.4555916049,130.81,0.0,0.0,0.0,1.7335,-1.2345,2.1281476687,0.0,0.0,0.0,92.4
2020-03-31 03:30:00,114.285,-17.1945,115.5712423367,2.095,-1.2945,2.4626723798,112.19,-15.9,113.3111031629,130.94,0.0,0.0,0.0,2.095,-1.2945,2.4626723798,0.0,0.0,0.0,92.4
2020-03-31 04:00:00,112.934,-16.825,114.1804229323,2.734,-1.295,3.0251910683,110.2,-15.53,111.2889073538,130.88,0.0,0.0,0.0,2.734,-1.295,3.0251910683,0.0,0.0,0.0,92.4
2020-03-31 04:30:00,114.891,-18.2265,116.3277575785,3.461,-1.2965,3.6958670498,111.43,-16.93,112.7087831538,131.22,0.0,0.0,0.0,3.461,-1.2965,3.6958670498,0.0,0.0,0.0,92.4
2020-03-31 05:00:00,113.696,-17.358,115.0133930462,4.256,-1.568,4.5356543078,109.44,-15.79,110.5732232505,131.43,0.0,0.0,0.0,4.256,-1.568,4.5356543078,0.0,0.0,0.0,92.4
2020-03-31 05:30:00,115.2895,-16.8395,116.5128214854,3.1895,-2.0195,3.7750881446999998,112.1,-14.82,113.0753837049,131.38,0.0,0.0,0.0,3.1895,-2.0195,3.7750881446999998,0.0,0.0,0.0,92.4
2020-03-31 06:00:00,116.91,-16.167,118.0225401735,3.06,-2.497,3.9495074376,113.85,-13.67,114.6677435027,130.94,0.0,0.0,0.0,3.06,-2.497,3.9495074376,0.0,0.0,0.0,92.4
2020-03-31 06:30:00,114.966,-13.3325,115.7364968895,2.646,-2.4725,3.6214047344,112.32,-10.86,112.8437946898,131.38,0.0,0.0,0.0,2.646,-2.4725,3.6214047344,0.0,0.0,0.0,92.4
2020-03-31 07:00:00,113.5965,-12.0405,114.2328256348,3.0365,-2.3105,3.8155920248,110.56,-9.73,110.987325853,131.57,0.0,0.0,0.0,3.0365,-2.3105,3.8155920248,0.0,0.0,0.0,92.4
2020-03-31 07:30:00,113.035,-10.012,113.4775368476,3.805,-2.422,4.5104444349,109.23,-7.59,109.4933833617,131.48,0.0,0.0,0.0,3.805,-2.422,4.5104444349,0.0,0.0,0.0,92.4
2020-03-31 08:00:00,117.523,-10.3585,117.9786169238,7.003,-2.5185,7.4420999221,110.52,-7.84,110.7977256084,131.06,0.0,0.0,0.0,7.003,-2.5185,7.4420999221,0.0,0.0,0.0,92.4
2020-03-31 08:30:00,115.565,-10.639,116.0536838967,13.775,-3.069,14.1127384302,101.79,-7.57,102.0710977701,130.75,0.0,0.0,0.0,13.775,-3.069,14.1127384302,0.0,0.0,0.0,92.4
2020-03-31 09:00:00,107.7085,-11.2655,108.2960408441,24.1085,-4.0155,24.4406221791,83.6,-7.25,83.9137801556,130.6,0.0,0.0,0.0,24.1085,-4.0155,24.4406221791,0.0,0.0,0.0,92.4
2020-03-31 09:30:00,97.565,-13.449,98.4875871671,33.825,-5.259,34.2313848098,63.74,-8.19,64.2640155919,130.93,0.0,0.0,0.0,33.825,-5.259,34.2313848098,0.0,0.0,0.0,92.4
2020-03-31 10:00:00,94.109,-13.1915,95.0290458399,34.979,-5.1515,35.3563062727,59.13,-8.04,59.6741024231,131.48,0.0,0.0,0.0,34.979,-5.1515,35.3563062727,0.0,0.0,0.0,92.4
2020-03-31 10:30:00,95.255,-11.8805,95.9930273783,25.625,-4.7905,26.0689377469,69.63,-7.09,69.990035005,131.0,0.0,0.0,0.0,25.625,-4.7905,26.0689377469,0.0,0.0,0.0,92.4
2020-03-31 11:00:00,92.4735,-11.741,93.2158746311,29.2735,-6.091,29.9004696159,63.2,-5.65,63.4520488243,130.85,0.0,0.0,0.0,29.2735,-6.091,29.9004696159,0.0,0.0,0.0,92.4
2020-03-31 11:30:00,86.856,-11.698,87.6402187355,40.866,-6.938,41.4507635635,45.99,-4.76,46.2356756196,130.92,0.0,0.0,0.0,40.866,-6.938,41.4507635635,0.0,0.0,0.0,92.4
2020-03-31 12:00:00,82.3235,-11.073,83.0648540675,54.0935,-10.253,55.0566140554,28.23,-0.8200000000000001,28.2419068053,130.7,0.0,0.0,0.0,54.0935,-10.253,55.0566140554,0.0,0.0,0.0,92.4
2020-03-31 12:30:00,77.685,-9.369,78.2479225667,66.195,-11.349,67.160835507,11.49,1.98,11.6593524692,130.4,0.0,0.0,0.0,66.195,-11.349,67.160835507,0.0,0.0,0.0,92.4
2020-03-31 13:00:00,77.604,-11.0265,78.3834454349,62.504,-10.5065,63.3808848017,15.1,-0.52,15.1089509894,131.08,0.0,0.0,0.0,62.504,-10.5065,63.3808848017,0.0,0.0,0.0,92.4
2020-03-31 13:30:00,74.9765,-10.6825,75.7336870785,66.3465,-11.4925,67.3345054077,8.63,0.81,8.6679293952,130.9,0.0,0.0,0.0,66.3465,-11.4925,67.3345054077,0.0,0.0,0.0,92.4
2020-03-31 14:00:00,73.2035,-11.417,74.088462673,63.2435,-11.207,64.2287874808,9.96,-0.21,9.9622136094,131.55,0.0,0.0,0.0,63.2435,-11.207,64.2287874808,0.0,0.0,0.0,92.4
2020-03-31 14:30:00,76.9945,-12.0245,77.9277975468,60.9145,-10.3745,61.7916382733,16.08,-1.65,16.1644331791,131.93,0.0,0.0,0.0,60.9145,-10.3745,61.7916382733,0.0,0.0,0.0,92.4
2020-03-31 15:00:00,77.287,-12.0445,78.2198846154,64.767,-10.7145,65.6472756423,12.52,-1.33,12.5904447896,132.27,0.0,0.0,0.0,64.767,-10.7145,65.6472756423,0.0,0.0,0.0,92.4
2020-03-31 15:30:00,82.8385,-14.0485,84.0212915546,58.1285,-9.2285,58.8565011235,24.71,-4.82,25.1757125023,132.14,0.0,0.0,0.0,58.1285,-9.2285,58.8565011235,0.0,0.0,0.0,92.4
2020-03-31 16:00:00,87.677,-14.7165,88.9034965637,52.367,-7.8865,52.9575261058,35.31,-6.83,35.964496381800004,132.81,0.0,0.0,0.0,52.367,-7.8865,52.9575261058,0.0,0.0,0.0,92.4
2020-03-31 16:30:00,96.8625,-16.138,98.1976524681,45.5725,-7.258,46.146845182,51.29,-8.88,52.0530354542,132.93,0.0,0.0,0.0,45.5725,-7.258,46.146845182,0.0,0.0,0.0,92.4
2020-03-31 17:00:00,100.355,-16.305,101.670935129,39.505,-6.555,40.0451376574,60.85,-9.75,61.6261713885,132.66,0.0,0.0,0.0,39.505,-6.555,40.0451376574,0.0,0.0,0.0,92.4
