Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-03-31 17:30:00,108.227,-15.4705,109.3271233466,33.017,-5.5504999999999995,33.4802977772,75.21,-9.92,75.8613900479,132.91,0.0,0.0,0.0,33.017,-5.5504999999999995,33.4802977772,0.0,0.0,0.0,92.4
2020-03-31 18:00:00,113.668,-15.9535,114.7820908777,27.038,-4.4235,27.3974596678,86.63,-11.53,87.3939231297,132.87,0.0,0.0,0.0,27.038,-4.4235,27.3974596678,0.0,0.0,0.0,92.4
2020-03-31 18:30:00,117.659,-15.394,118.6617693994,19.279,-3.474,19.5895001723,98.38,-11.92,99.0994994942,132.79,0.0,0.0,0.0,19.279,-3.474,19.5895001723,0.0,0.0,0.0,92.4
2020-03-31 19:00:00,122.425,-14.9065,123.329170788,11.325,-2.8765,11.6846000039,111.1,-12.03,111.7494111841,132.67,0.0,0.0,0.0,11.325,-2.8765,11.6846000039,0.0,0.0,0.0,92.4
2020-03-31 19:30:00,130.3545,-14.986,131.2130933491,5.6045,-2.586,6.1723428494,124.75,-12.4,125.364757807,132.33,0.0,0.0,0.0,5.6045,-2.586,6.1723428494,0.0,0.0,0.0,92.4
2020-03-31 20:00:00,131.7725,-14.374,132.5541535835,2.8525,-2.284,3.6542321013,128.92,-12.09,129.4856536455,132.05,0.0,0.0,0.0,2.8525,-2.284,3.6542321013,0.0,0.0,0.0,92.4
2020-03-31 20:30:00,133.6005,-14.7285,134.4099040715,2.6705,-2.2685,3.5039495573,130.93,-12.46,131.5215438626,131.8,0.0,0.0,0.0,2.6705,-2.2685,3.5039495573,0.0,0.0,0.0,92.4
2020-03-31 21:00:00,134.733,-16.5835,135.7497468184,2.763,-2.3635,3.6359732191000003,131.97,-14.22,132.7339041089,131.4,0.0,0.0,0.0,2.763,-2.3635,3.6359732191000003,0.0,0.0,0.0,92.4
2020-03-31 21:30:00,131.8765,-17.743,133.0647410145,2.2665,-2.363,3.2742619397,129.61,-15.38,130.5193338169,130.05,0.0,0.0,0.0,2.2665,-2.363,3.2742619397,0.0,0.0,0.0,92.4
2020-03-31 22:00:00,126.384,-18.4065,127.717323407,1.674,-2.3665,2.8987235553,124.71,-16.04,125.7372884231,130.24,0.0,0.0,0.0,1.674,-2.3665,2.8987235553,0.0,0.0,0.0,92.4
2020-03-31 22:30:00,132.393,-20.3555,133.948694765,1.673,-2.4255,2.946519854,130.72,-17.93,131.9439399897,130.68,0.0,0.0,0.0,1.673,-2.4255,2.946519854,0.0,0.0,0.0,92.4
2020-03-31 23:00:00,129.2075,-22.142,131.0909845117,1.9375,-2.382,3.0704772023,127.27,-19.76,128.7948387941,130.68,0.0,0.0,0.0,1.9375,-2.382,3.0704772023,0.0,0.0,0.0,92.4
2020-03-31 23:30:00,123.656,-23.25,125.8227675582,2.106,-2.41,3.2005212076,121.55,-20.84,123.3235910116,131.38,0.0,0.0,0.0,2.106,-2.41,3.2005212076,0.0,0.0,0.0,92.4
2020-04-01 00:00:00,121.5805,-16.2785,122.6654292884,2.0405,-2.3785,3.1338319196,119.54,-13.9,120.3454261698,130.29,0.0,0.0,0.0,2.0405,-2.3785,3.1338319196,0.0,0.0,0.0,92.4
2020-04-01 00:30:00,122.347,-15.0475,123.2688754928,1.8170000000000002,-2.2775,2.913502231,120.53,-12.77,121.2045947974,130.39,0.0,0.0,0.0,1.8170000000000002,-2.2775,2.913502231,0.0,0.0,0.0,92.4
2020-04-01 01:00:00,123.0235,-15.3525,123.9777431981,1.7435,-2.2225,2.8247652115,121.28,-13.13,121.9886687361,130.43,0.0,0.0,0.0,1.7435,-2.2225,2.8247652115,0.0,0.0,0.0,92.4
2020-04-01 01:30:00,126.29,-15.4095,127.2266355377,1.49,-2.1795,2.6401364075,124.8,-13.23,125.4992944203,130.3,0.0,0.0,0.0,1.49,-2.1795,2.6401364075,0.0,0.0,0.0,92.4
2020-04-01 02:00:00,133.084,-13.727,133.7900653449,1.154,-2.097,2.3935590655,131.93,-11.63,132.4416165712,129.73,0.0,0.0,0.0,1.154,-2.097,2.3935590655,0.0,0.0,0.0,92.4
2020-04-01 02:30:00,134.8085,-13.631,135.4958886212,0.9185000000000001,-2.071,2.2655425951,133.89,-11.56,134.388115918,129.73,0.0,0.0,0.0,0.9185000000000001,-2.071,2.2655425951,0.0,0.0,0.0,92.4
2020-04-01 03:00:00,133.103,-13.8155,133.8180729545,0.743,-2.0855,2.2139013641,132.36,-11.73,132.878751123,129.83,0.0,0.0,0.0,0.743,-2.0855,2.2139013641,0.0,0.0,0.0,92.4
2020-04-01 03:30:00,133.193,-13.937,133.9201822654,0.653,-2.077,2.1772317286,132.54,-11.86,133.0695727806,129.92,0.0,0.0,0.0,0.653,-2.077,2.1772317286,0.0,0.0,0.0,92.4
2020-04-01 04:00:00,132.343,-14.142,133.0964530444,0.773,-2.072,2.2114956477,131.57,-12.07,132.1224802976,129.97,0.0,0.0,0.0,0.773,-2.072,2.2114956477,0.0,0.0,0.0,92.4
2020-04-01 04:30:00,131.4595,-14.650500000000001,132.2733430836,1.0795,-2.0805,2.3438857694,130.38,-12.57,130.9845384005,130.14,0.0,0.0,0.0,1.0795,-2.0805,2.3438857694,0.0,0.0,0.0,92.4
2020-04-01 05:00:00,130.1235,-14.286,130.9053667664,0.8635,-2.076,2.2484235033,129.26,-12.21,129.835402337,130.09,0.0,0.0,0.0,0.8635,-2.076,2.2484235033,0.0,0.0,0.0,92.4
2020-04-01 05:30:00,130.1375,-14.278,130.9184104328,0.48750000000000004,-2.018,2.0760491926,129.65,-12.26,130.228376708,130.02,0.0,0.0,0.0,0.48750000000000004,-2.018,2.0760491926,0.0,0.0,0.0,92.4
2020-04-01 06:00:00,130.9535,-13.1505,131.6121377856,0.5135000000000001,-2.0205,2.084730798,130.44,-11.13,130.9139813007,129.94,0.0,0.0,0.0,0.5135000000000001,-2.0205,2.084730798,0.0,0.0,0.0,92.4
2020-04-01 06:30:00,134.2,-14.689,135.0015063657,0.55,-2.079,2.1505210996,133.65,-12.61,134.243564464,130.18,0.0,0.0,0.0,0.55,-2.079,2.1505210996,0.0,0.0,0.0,92.4
2020-04-01 07:00:00,136.439,-13.2485,137.0807188238,0.709,-2.0685000000000002,2.1866351433,135.73,-11.18,136.1896666418,130.31,0.0,0.0,0.0,0.709,-2.0685000000000002,2.1866351433,0.0,0.0,0.0,92.4
2020-04-01 07:30:00,139.165,-11.097,139.6067356326,1.105,-1.907,2.2040131579,138.06,-9.19,138.3655293055,129.58,0.0,0.0,0.0,1.105,-1.907,2.2040131579,0.0,0.0,0.0,92.4
2020-04-01 08:00:00,141.177,-10.588,141.5734829444,2.847,-1.9380000000000002,3.444016986,138.33,-8.65,138.6001854256,129.21,0.0,0.0,0.0,2.847,-1.9380000000000002,3.444016986,0.0,0.0,0.0,92.4
2020-04-01 08:30:00,142.489,-10.3985,142.8679247531,4.819,-2.0685000000000002,5.244182801,137.67,-8.33,137.921781456,128.9,0.0,0.0,0.0,4.819,-2.0685000000000002,5.244182801,0.0,0.0,0.0,92.4
2020-04-01 09:00:00,140.2435,-10.8,140.6587334375,6.6535,-2.17,6.998425698,133.59,-8.63,133.8684615584,128.9,0.0,0.0,0.0,6.6535,-2.17,6.998425698,0.0,0.0,0.0,92.4
2020-04-01 09:30:00,140.3955,-11.122,140.8353482058,8.0955,-2.312,8.4191724207,132.3,-8.81,132.5930092426,128.9,0.0,0.0,0.0,8.0955,-2.312,8.4191724207,0.0,0.0,0.0,92.4
2020-04-01 10:00:00,140.313,-11.3105,140.7681262902,9.563,-2.4405,9.8694989361,130.75,-8.87,131.0505223187,128.9,0.0,0.0,0.0,9.563,-2.4405,9.8694989361,0.0,0.0,0.0,92.4
2020-04-01 10:30:00,142.3475,-11.271,142.7930187273,13.0675,-2.731,13.3498283603,129.28,-8.54,129.5617613341,128.73,0.0,0.0,0.0,13.0675,-2.731,13.3498283603,0.0,0.0,0.0,92.4
2020-04-01 11:00:00,141.0375,-10.987,141.464803309,13.3675,-2.747,13.6468335247,127.67,-8.24,127.9356342072,128.8,0.0,0.0,0.0,13.3675,-2.747,13.6468335247,0.0,0.0,0.0,92.4
2020-04-01 11:30:00,141.388,-10.212,141.7563102229,12.268,-2.7119999999999997,12.5641859267,129.12,-7.5,129.3376372136,128.66,0.0,0.0,0.0,12.268,-2.7119999999999997,12.5641859267,0.0,0.0,0.0,92.4
2020-04-01 12:00:00,142.0275,-14.876,142.8044331674,13.6175,-2.876,13.9178907256,128.41,-12.0,128.9694851506,129.28,0.0,0.0,0.0,13.6175,-2.876,13.9178907256,0.0,0.0,0.0,92.4
2020-04-01 12:30:00,143.26,-14.6655,144.0086958841,16.68,-3.0355,16.9539570676,126.58,-11.63,127.1131515619,129.23,0.0,0.0,0.0,16.68,-3.0355,16.9539570676,0.0,0.0,0.0,92.4
2020-04-01 13:00:00,140.809,-15.208,141.627884772,20.319,-3.298,20.5849111001,120.49,-11.91,121.0771993399,129.41,0.0,0.0,0.0,20.319,-3.298,20.5849111001,0.0,0.0,0.0,92.4
2020-04-01 13:30:00,135.1705,-15.61,136.0688655433,28.6305,-4.12,28.9254201396,106.54,-11.49,107.1577887976,129.65,0.0,0.0,0.0,28.6305,-4.12,28.9254201396,0.0,0.0,0.0,92.4
2020-04-01 14:00:00,128.5835,-16.1505,129.5938081951,31.6435,-4.5905000000000005,31.9747366291,96.94,-11.56,97.6268262313,129.91,0.0,0.0,0.0,31.6435,-4.5905000000000005,31.9747366291,0.0,0.0,0.0,92.4
2020-04-01 14:30:00,129.9445,-15.8565,130.908371285,29.9445,-3.9965,30.2100164267,100.0,-11.86,100.7008421017,129.83,0.0,0.0,0.0,29.9445,-3.9965,30.2100164267,0.0,0.0,0.0,92.4
2020-04-01 15:00:00,128.6775,-14.1535,129.4535459866,29.6575,-4.4935,29.9959805391,99.02,-9.66,99.4900799075,129.87,0.0,0.0,0.0,29.6575,-4.4935,29.9959805391,0.0,0.0,0.0,92.4
2020-04-01 15:30:00,131.613,-13.0185,132.2552952106,21.693,-3.5785,21.9861754575,109.92,-9.44,110.3246119413,131.01,0.0,0.0,0.0,21.693,-3.5785,21.9861754575,0.0,0.0,0.0,92.4
2020-04-01 16:00:00,131.222,-13.0025,131.8646210712,23.712,-3.8125,24.0165380571,107.51,-9.19,107.9020676354,131.05,0.0,0.0,0.0,23.712,-3.8125,24.0165380571,0.0,0.0,0.0,92.4
2020-04-01 16:30:00,132.6505,-12.845,133.2709614854,25.3705,-3.765,25.6483429338,107.28,-9.08,107.6635722982,131.18,0.0,0.0,0.0,25.3705,-3.765,25.6483429338,0.0,0.0,0.0,92.4
2020-04-01 17:00:00,138.604,-12.135,139.1342051438,23.234,-3.525,23.4998804465,115.37,-8.61,115.6908336905,130.56,0.0,0.0,0.0,23.234,-3.525,23.4998804465,0.0,0.0,0.0,92.4
2020-04-01 17:30:00,143.097,-10.2905,143.4665319831,19.217,-3.3205,19.5017642599,123.88,-6.97,124.0759255456,130.07,0.0,0.0,0.0,19.217,-3.3205,19.5017642599,0.0,0.0,0.0,92.4
2020-04-01 18:00:00,147.4375,-12.7535,147.9880676558,15.4575,-2.9535,15.7371366042,131.98,-9.8,132.3433428624,129.96,0.0,0.0,0.0,15.4575,-2.9535,15.7371366042,0.0,0.0,0.0,92.4
2020-04-01 18:30:00,148.56,-13.158,149.1415655141,14.16,-2.868,14.4475265703,134.4,-10.29,134.7933384853,130.01,0.0,0.0,0.0,14.16,-2.868,14.4475265703,0.0,0.0,0.0,92.4
2020-04-01 19:00:00,151.8215,-16.1255,152.6754715483,6.8815,-2.2455,7.238598794,144.94,-13.88,145.6030837586,130.14,0.0,0.0,0.0,6.8815,-2.2455,7.238598794,0.0,0.0,0.0,92.4
2020-04-01 19:30:00,153.053,-17.893,154.095360923,2.843,-2.043,3.5009281626,150.21,-15.85,151.043922751,130.4,0.0,0.0,0.0,2.843,-2.043,3.5009281626,0.0,0.0,0.0,92.4
2020-04-01 20:00:00,152.725,-17.986,153.7804338042,0.755,-1.936,2.0780089028,151.97,-16.05,152.8151936163,130.58,0.0,0.0,0.0,0.755,-1.936,2.0780089028,0.0,0.0,0.0,92.4
2020-04-01 20:30:00,159.0405,-17.891,160.043645676,0.5705,-1.9609999999999999,2.0423004799,158.47,-15.93,159.2686591894,130.34,0.0,0.0,0.0,0.5705,-1.9609999999999999,2.0423004799,0.0,0.0,0.0,92.4
2020-04-01 21:00:00,156.631,-19.0925,157.7903473513,0.651,-2.0225,2.1246899186,155.98,-17.07,156.9112656886,130.79,0.0,0.0,0.0,0.651,-2.0225,2.1246899186,0.0,0.0,0.0,92.4
2020-04-01 21:30:00,152.429,-20.1605,153.7564496249,0.629,-2.0205,2.1161430127,151.8,-18.14,152.8800170068,131.16,0.0,0.0,0.0,0.629,-2.0205,2.1161430127,0.0,0.0,0.0,92.4
2020-04-01 22:00:00,146.259,-22.779,148.0222210413,0.5690000000000001,-2.149,2.223052406,145.69,-20.63,147.1433756579,132.13,0.0,0.0,0.0,0.5690000000000001,-2.149,2.223052406,0.0,0.0,0.0,92.4
2020-04-01 22:30:00,141.175,-13.5435,141.8231540238,0.615,-1.9835,2.0766553036,140.56,-11.56,141.0345603035,129.6,0.0,0.0,0.0,0.615,-1.9835,2.0766553036,0.0,0.0,0.0,92.4
2020-04-01 23:00:00,135.435,-14.24,136.1815583146,0.715,-2.04,2.1616718067,134.72,-12.2,135.2712770695,130.12,0.0,0.0,0.0,0.715,-2.04,2.1616718067,0.0,0.0,0.0,92.4
2020-04-01 23:30:00,123.774,-13.5965,124.5185443548,0.8240000000000001,-2.1065,2.261927994,122.95,-11.49,123.4857182026,130.69,0.0,0.0,0.0,0.8240000000000001,-2.1065,2.261927994,0.0,0.0,0.0,92.4
2020-04-02 00:00:00,111.3925,-14.291,112.3054840035,0.7725000000000001,-2.041,2.1823009073,110.62,-12.25,111.2962124243,131.41,0.0,0.0,0.0,0.7725000000000001,-2.041,2.1823009073,0.0,0.0,0.0,92.4
2020-04-02 00:30:00,107.171,-13.831,108.0597973439,0.881,-2.031,2.2138477816,106.29,-11.8,106.942994628,130.93,0.0,0.0,0.0,0.881,-2.031,2.2138477816,0.0,0.0,0.0,92.4
2020-04-02 01:00:00,105.806,-14.2325,106.7589513448,0.996,-2.1125,2.3355239776,104.81,-12.12,105.5084380512,131.59,0.0,0.0,0.0,0.996,-2.1125,2.3355239776,0.0,0.0,0.0,92.4
2020-04-02 01:30:00,106.7285,-13.933,107.6341079828,0.8085,-2.053,2.2064635166,105.92,-11.88,106.5841489153,131.26,0.0,0.0,0.0,0.8085,-2.053,2.2064635166,0.0,0.0,0.0,92.4
2020-04-02 02:00:00,113.7585,-13.4455,114.5503286442,0.6685,-2.0455,2.1519671234,113.09,-11.4,113.6631343048,130.94,0.0,0.0,0.0,0.6685,-2.0455,2.1519671234,0.0,0.0,0.0,92.4
2020-04-02 02:30:00,114.619,-14.2135,115.4969209254,0.779,-2.0335,2.1776049343,113.84,-12.18,114.489728797,130.94,0.0,0.0,0.0,0.779,-2.0335,2.1776049343,0.0,0.0,0.0,92.4
2020-04-02 03:00:00,112.5105,-13.942,113.3710367521,0.8805000000000001,-2.052,2.2329317612,111.63,-11.89,112.2614314892,131.32,0.0,0.0,0.0,0.8805000000000001,-2.052,2.2329317612,0.0,0.0,0.0,92.4
2020-04-02 03:30:00,110.615,-14.141,111.515228135,0.8250000000000001,-2.071,2.22927477,109.79,-12.07,110.4514780345,131.88,0.0,0.0,0.0,0.8250000000000001,-2.071,2.22927477,0.0,0.0,0.0,92.4
2020-04-02 04:00:00,108.387,-13.1495,109.1817343664,1.057,-2.0795,2.3327171389,107.33,-11.07,107.8993688582,131.77,0.0,0.0,0.0,1.057,-2.0795,2.3327171389,0.0,0.0,0.0,92.4
2020-04-02 04:30:00,109.266,-12.523,109.9812906134,1.036,-2.073,2.317460895,108.23,-10.45,108.7333223993,131.58,0.0,0.0,0.0,1.036,-2.073,2.317460895,0.0,0.0,0.0,92.4
2020-04-02 05:00:00,106.5035,-12.4665,107.2306352425,1.2035,-2.0365,2.3655326039,105.3,-10.43,105.8152867028,131.23,0.0,0.0,0.0,1.2035,-2.0365,2.3655326039,0.0,0.0,0.0,92.4
2020-04-02 05:30:00,103.2685,-12.5525,104.0285938985,1.4485000000000001,-1.7625000000000002,2.2813501485,101.82,-10.79,102.3901191522,131.26,0.0,0.0,0.0,1.4485000000000001,-1.7625000000000002,2.2813501485,0.0,0.0,0.0,92.4
2020-04-02 06:00:00,102.965,-12.326,103.7001518851,1.305,-1.666,2.1162658151000002,101.66,-10.66,102.2173723004,130.8,0.0,0.0,0.0,1.305,-1.666,2.1162658151000002,0.0,0.0,0.0,92.4
2020-04-02 06:30:00,110.648,-10.255,111.122207182,1.198,-1.705,2.083801574,109.45,-8.55,109.7834459288,131.11,0.0,0.0,0.0,1.198,-1.705,2.083801574,0.0,0.0,0.0,92.4
2020-04-02 07:00:00,110.5645,-9.1055,110.9388065129,0.9445,-1.6355,1.8886345597,109.62,-7.47,109.8742249119,132.03,0.0,0.0,0.0,0.9445,-1.6355,1.8886345597,0.0,0.0,0.0,92.4
2020-04-02 07:30:00,110.439,-7.8985,110.7210866242,2.319,-1.5685,2.7996344851,108.12,-6.33,108.3051397672,131.14,0.0,0.0,0.0,2.319,-1.5685,2.7996344851,0.0,0.0,0.0,92.4
2020-04-02 08:00:00,109.4935,-6.931,109.7126487842,5.5335,-1.751,5.8039317062,103.96,-5.18,104.088971558,130.26,0.0,0.0,0.0,5.5335,-1.751,5.8039317062,0.0,0.0,0.0,92.4
2020-04-02 08:30:00,107.6395,-6.469,107.8337142143,12.9295,-2.269,13.1270838822,94.71,-4.2,94.8030806461,129.55,0.0,0.0,0.0,12.9295,-2.269,13.1270838822,0.0,0.0,0.0,92.4
2020-04-02 09:00:00,102.8085,-7.812,103.1048738724,19.5285,-2.862,19.7371060759,83.28,-4.95,83.4269794491,130.62,0.0,0.0,0.0,19.5285,-2.862,19.7371060759,0.0,0.0,0.0,92.4
2020-04-02 09:30:00,95.12,-9.5675,95.5999553151,29.54,-4.3175,29.8538507776,65.58,-5.25,65.7898084813,132.51,0.0,0.0,0.0,29.54,-4.3175,29.8538507776,0.0,0.0,0.0,92.4
2020-04-02 10:00:00,90.0855,-9.397,90.5742839842,32.2655,-4.297,32.5503717221,57.82,-5.1,58.0444863876,132.58,0.0,0.0,0.0,32.2655,-4.297,32.5503717221,0.0,0.0,0.0,92.4
2020-04-02 10:30:00,86.2445,-9.435,86.7590514312,39.7045,-5.025,40.0212186877,46.54,-4.41,46.7484727023,133.03,0.0,0.0,0.0,39.7045,-5.025,40.0212186877,0.0,0.0,0.0,92.4
2020-04-02 11:00:00,87.457,-8.566,87.8754983201,41.677,-5.896,42.0919843319,45.78,-2.67,45.8577943211,133.03,0.0,0.0,0.0,41.677,-5.896,42.0919843319,0.0,0.0,0.0,92.4
2020-04-02 11:30:00,86.2025,-8.438,86.6144956127,45.2925,-5.848,45.668475563,40.91,-2.59,40.9919040787,132.69,0.0,0.0,0.0,45.2925,-5.848,45.668475563,0.0,0.0,0.0,92.4
2020-04-02 12:00:00,87.5845,-7.9455,87.9441618898,39.6145,-5.3955,39.9802455032,47.97,-2.55,48.0377289222,130.84,0.0,0.0,0.0,39.6145,-5.3955,39.9802455032,0.0,0.0,0.0,92.4
2020-04-02 12:30:00,84.6235,-6.123,84.8447280699,44.3635,-6.343,44.8146603384,40.26,0.22,40.2606010884,130.57,0.0,0.0,0.0,44.3635,-6.343,44.8146603384,0.0,0.0,0.0,92.4
2020-04-02 13:00:00,79.718,-5.987,79.9425024189,48.858,-6.267,49.2582932408,30.86,0.28,30.8612702266,130.08,0.0,0.0,0.0,48.858,-6.267,49.2582932408,0.0,0.0,0.0,92.4
2020-04-02 13:30:00,70.555,-4.9685,70.729725132,60.585,-9.2785,61.2913761246,9.97,4.31,10.8617217788,129.93,0.0,0.0,0.0,60.585,-9.2785,61.2913761246,0.0,0.0,0.0,92.4
2020-04-02 14:00:00,68.3915,-5.209,68.5895834165,58.9715,-9.179,59.6815872213,9.42,3.9699999999999998,10.222392088,130.72,0.0,0.0,0.0,58.9715,-9.179,59.6815872213,0.0,0.0,0.0,92.4
2020-04-02 14:30:00,74.199,-7.3745,74.5645683368,46.749,-6.8245000000000005,47.2445002222,27.45,-0.55,27.4555094653,131.53,0.0,0.0,0.0,46.749,-6.8245000000000005,47.2445002222,0.0,0.0,0.0,92.4
2020-04-02 15:00:00,80.6365,-8.852,81.1209161453,40.2965,-5.352,40.6503605919,40.34,-3.5,40.4915497357,132.07,0.0,0.0,0.0,40.2965,-5.352,40.6503605919,0.0,0.0,0.0,92.4
2020-04-02 15:30:00,85.507,-8.817,85.9603777214,35.357,-4.447,35.6355617046,50.15,-4.37,50.3400377433,132.4,0.0,0.0,0.0,35.357,-4.447,35.6355617046,0.0,0.0,0.0,92.4
2020-04-02 16:00:00,92.9865,-8.318,93.357797244,30.8665,-4.168,31.1466378001,62.12,-4.15,62.2584685003,132.24,0.0,0.0,0.0,30.8665,-4.168,31.1466378001,0.0,0.0,0.0,92.4
2020-04-02 16:30:00,96.8945,-7.0135,97.1479969557,26.7345,-3.8135,27.0051156728,70.16,-3.2,70.2329381416,132.02,0.0,0.0,0.0,26.7345,-3.8135,27.0051156728,0.0,0.0,0.0,92.4
2020-04-02 17:00:00,104.304,-5.3015,104.4386437974,21.104,-3.3115,21.3622294775,83.2,-1.99,83.2237952751,129.24,0.0,0.0,0.0,21.104,-3.3115,21.3622294775,0.0,0.0,0.0,92.4
2020-04-02 17:30:00,108.6505,-2.6355,108.6824595346,16.9405,-3.0355,17.2103108775,91.71,0.4,91.7108723108,127.56,0.0,0.0,0.0,16.9405,-3.0355,17.2103108775,0.0,0.0,0.0,92.4
2020-04-02 18:00:00,109.0825,-4.801,109.1881010333,14.7425,-2.871,15.0194522953,94.34,-1.9300000000000002,94.3597398258,127.34,0.0,0.0,0.0,14.7425,-2.871,15.0194522953,0.0,0.0,0.0,92.4
2020-04-02 18:30:00,111.1395,-5.369,111.2691090162,15.0895,-2.779,15.3432672938,96.05,-2.59,96.084913488,127.42,0.0,0.0,0.0,15.0895,-2.779,15.3432672938,0.0,0.0,0.0,92.4
2020-04-02 19:00:00,113.188,-6.181,113.3566412038,13.518,-2.711,13.7871623259,99.67,-3.47,99.7303855402,127.42,0.0,0.0,0.0,13.518,-2.711,13.7871623259,0.0,0.0,0.0,92.4
2020-04-02 19:30:00,115.6625,-6.6525,115.8536562328,7.5825,-2.3625,7.9420219403,108.08,-4.29,108.1651075902,127.47,0.0,0.0,0.0,7.5825,-2.3625,7.9420219403,0.0,0.0,0.0,92.4
2020-04-02 20:00:00,116.5295,-7.21,116.7523381789,3.6795,-2.03,4.2023350949000005,112.85,-5.18,112.9688226902,127.81,0.0,0.0,0.0,3.6795,-2.03,4.2023350949000005,0.0,0.0,0.0,92.4
2020-04-02 20:30:00,118.0075,-8.222,118.2935811456,3.1675,-2.052,3.7740906521,114.84,-6.17,115.0056281231,128.91,0.0,0.0,0.0,3.1675,-2.052,3.7740906521,0.0,0.0,0.0,92.4
2020-04-02 21:00:00,117.965,-10.1505,118.400903186,2.265,-2.0705,3.0687448982,115.7,-8.08,115.9817933988,129.14,0.0,0.0,0.0,2.265,-2.0705,3.0687448982,0.0,0.0,0.0,92.4
2020-04-02 21:30:00,115.355,-10.3095,115.8147737348,2.8449999999999998,-2.1295,3.5537016265,112.51,-8.18,112.8069700861,128.88,0.0,0.0,0.0,2.8449999999999998,-2.1295,3.5537016265,0.0,0.0,0.0,92.4
2020-04-02 22:00:00,112.546,-12.3235,113.2186855967,3.096,-2.2135,3.8058899419000003,109.45,-10.11,109.9159433385,130.43,0.0,0.0,0.0,3.096,-2.2135,3.8058899419000003,0.0,0.0,0.0,92.4
2020-04-02 22:30:00,110.779,-14.421,111.7137058825,3.759,-2.281,4.3969355237,107.02,-12.14,107.7063600722,131.57,0.0,0.0,0.0,3.759,-2.281,4.3969355237,0.0,0.0,0.0,92.4
2020-04-02 23:00:00,105.022,-11.423,105.6414000901,4.432,-2.243,4.96726011,100.59,-9.18,101.0080219587,131.44,0.0,0.0,0.0,4.432,-2.243,4.96726011,0.0,0.0,0.0,92.4
2020-04-02 23:30:00,100.812,-10.7615,101.3847583528,4.472,-2.2615,5.0113038473,96.34,-8.5,96.7142471407,132.37,0.0,0.0,0.0,4.472,-2.2615,5.0113038473,0.0,0.0,0.0,92.4
2020-04-03 00:00:00,97.876,-10.6015,98.4484798169,3.586,-2.2015000000000002,4.2078495993,94.29,-8.4,94.6634253553,132.37,0.0,0.0,0.0,3.586,-2.2015000000000002,4.2078495993,0.0,0.0,0.0,92.4
2020-04-03 00:30:00,98.2265,-11.151,98.8574231065,2.6965,-2.141,3.4431080799,95.53,-9.01,95.9539524981,132.74,0.0,0.0,0.0,2.6965,-2.141,3.4431080799,0.0,0.0,0.0,92.4
2020-04-03 01:00:00,98.745,-11.316,99.3912817152,2.435,-2.026,3.1676333437,96.31,-9.29,96.7570162831,132.6,0.0,0.0,0.0,2.435,-2.026,3.1676333437,0.0,0.0,0.0,92.4
2020-04-03 01:30:00,100.3995,-10.184,100.9146840467,1.7095,-1.924,2.5737455682,98.69,-8.26,99.0350629828,131.58,0.0,0.0,0.0,1.7095,-1.924,2.5737455682,0.0,0.0,0.0,92.4
2020-04-03 02:00:00,106.3525,-8.8905,106.723452186,0.8525,-1.8705,2.0556085474,105.5,-7.02,105.7332984447,130.83,0.0,0.0,0.0,0.8525,-1.8705,2.0556085474,0.0,0.0,0.0,92.4
2020-04-03 02:30:00,105.226,-8.397,105.5605072222,0.606,-1.937,2.0295824694,104.62,-6.46,104.8192539565,130.37,0.0,0.0,0.0,0.606,-1.937,2.0295824694,0.0,0.0,0.0,92.4
2020-04-03 03:00:00,102.535,-8.5685,102.8923972762,0.865,-1.8885,2.0771753056,101.67,-6.68,101.8892109107,130.8,0.0,0.0,0.0,0.865,-1.8885,2.0771753056,0.0,0.0,0.0,92.4
2020-04-03 03:30:00,105.238,-8.7345,105.5998491204,0.758,-1.8645,2.0126907984,104.48,-6.87,104.7056221031,131.22,0.0,0.0,0.0,0.758,-1.8645,2.0126907984,0.0,0.0,0.0,92.4
2020-04-03 04:00:00,104.725,-8.982,105.1094760191,0.505,-1.862,1.9292664409,104.22,-7.12,104.4629254808,130.98,0.0,0.0,0.0,0.505,-1.862,1.9292664409,0.0,0.0,0.0,92.4
2020-04-03 04:30:00,103.8435,-9.1935,104.249666352,0.7235,-1.8835000000000002,2.0176779971,103.12,-7.31,103.3787719989,131.32,0.0,0.0,0.0,0.7235,-1.8835000000000002,2.0176779971,0.0,0.0,0.0,92.4
2020-04-03 05:00:00,101.6645,-9.197,102.0796520823,0.7445,-1.957,2.0938312372,100.92,-7.24,101.1793654853,131.12,0.0,0.0,0.0,0.7445,-1.957,2.0938312372,0.0,0.0,0.0,92.4
2020-04-03 05:30:00,104.8285,-8.325,105.1585471431,1.0385,-2.085,2.3293147598,103.79,-6.24,103.9774095657,131.71,0.0,0.0,0.0,1.0385,-2.085,2.3293147598,0.0,0.0,0.0,92.4
2020-04-03 06:00:00,107.406,-8.2425,107.7218067164,1.026,-1.7925,2.0653649193,106.38,-6.45,106.575357846,132.0,0.0,0.0,0.0,1.026,-1.7925,2.0653649193,0.0,0.0,0.0,92.4
2020-04-03 06:30:00,113.988,-7.3125,114.2223130577,0.40800000000000003,-1.7825000000000002,1.8285978917999999,113.58,-5.53,113.7145430453,132.0,0.0,0.0,0.0,0.40800000000000003,-1.7825000000000002,1.8285978917999999,0.0,0.0,0.0,92.4
2020-04-03 07:00:00,121.5485,-6.8565000000000005,121.7417325509,0.3185,-1.9065,1.9329212348,121.23,-4.95,121.3310158204,132.15,0.0,0.0,0.0,0.3185,-1.9065,1.9329212348,0.0,0.0,0.0,92.4
2020-04-03 07:30:00,131.141,-8.2785,131.4020374395,1.001,-2.0185,2.2530741777,130.14,-6.26,130.2904724068,132.11,0.0,0.0,0.0,1.001,-2.0185,2.2530741777,0.0,0.0,0.0,92.4
2020-04-03 08:00:00,141.037,-7.91,141.258640334,3.447,-2.07,4.0207846249,137.59,-5.84,137.7138834686,130.76,0.0,0.0,0.0,3.447,-2.07,4.0207846249,0.0,0.0,0.0,92.4
2020-04-03 08:30:00,145.301,-6.568,145.4493699711,5.511,-2.188,5.9294573951,139.79,-4.38,139.8586018091,130.04,0.0,0.0,0.0,5.511,-2.188,5.9294573951,0.0,0.0,0.0,92.4
2020-04-03 09:00:00,140.516,-7.0535,140.6929213509,10.056,-2.5035,10.3629459253,130.46,-4.55,130.53932013,130.04,0.0,0.0,0.0,10.056,-2.5035,10.3629459253,0.0,0.0,0.0,92.4
2020-04-03 09:30:00,134.625,-7.4005,134.8282538092,15.125,-3.0205,15.4236521372,119.5,-4.38,119.5802425152,130.29,0.0,0.0,0.0,15.125,-3.0205,15.4236521372,0.0,0.0,0.0,92.4
2020-04-03 10:00:00,131.73,-7.671,131.953162679,18.1,-3.271,18.3931900713,113.63,-4.4,113.7151568613,130.36,0.0,0.0,0.0,18.1,-3.271,18.3931900713,0.0,0.0,0.0,92.4
2020-04-03 10:30:00,132.452,-8.3805,132.7168605877,20.062,-3.4805,20.3616729237,112.39,-4.9,112.4967648424,130.41,0.0,0.0,0.0,20.062,-3.4805,20.3616729237,0.0,0.0,0.0,92.4
2020-04-03 11:00:00,131.043,-9.387,131.3787791769,22.043,-3.527,22.3233863471,109.0,-5.86,109.1574074445,130.47,0.0,0.0,0.0,22.043,-3.527,22.3233863471,0.0,0.0,0.0,92.4
2020-04-03 11:30:00,126.638,-10.1785,127.0463887966,30.928,-4.4585,31.2477104161,95.71,-5.72,95.8807723165,130.7,0.0,0.0,0.0,30.928,-4.4585,31.2477104161,0.0,0.0,0.0,92.4
2020-04-03 12:00:00,124.271,-10.5195,124.7154413906,35.761,-4.3095,36.0197294722,88.51,-6.21,88.7275842115,130.84,0.0,0.0,0.0,35.761,-4.3095,36.0197294722,0.0,0.0,0.0,92.4
2020-04-03 12:30:00,123.301,-9.801,123.689919565,38.941,-5.081,39.2710840441,84.36,-4.72,84.491940444,130.73,0.0,0.0,0.0,38.941,-5.081,39.2710840441,0.0,0.0,0.0,92.4
2020-04-03 13:00:00,123.7885,-10.18,124.2063812058,40.2485,-4.86,40.5408602801,83.54,-5.32,83.7092229088,130.97,0.0,0.0,0.0,40.2485,-4.86,40.5408602801,0.0,0.0,0.0,92.4
2020-04-03 13:30:00,121.3245,-10.5395,121.7814245298,41.6445,-5.3495,41.9866827756,79.68,-5.19,79.8488478314,131.3,0.0,0.0,0.0,41.6445,-5.3495,41.9866827756,0.0,0.0,0.0,92.4
2020-04-03 14:00:00,116.0,-11.0835,116.5282968735,45.07,-5.9435,45.4602033899,70.93,-5.14,71.1159932786,131.71,0.0,0.0,0.0,45.07,-5.9435,45.4602033899,0.0,0.0,0.0,92.4
2020-04-03 14:30:00,109.4415,-16.078,110.6162013733,49.4515,-7.348,49.9944392533,59.99,-8.73,60.621885487,132.31,0.0,0.0,0.0,49.4515,-7.348,49.9944392533,0.0,0.0,0.0,92.4
2020-04-03 15:00:00,107.8765,-15.437,108.9754110855,47.9465,-7.357,48.5076520896,59.93,-8.08,60.4722357781,132.39,0.0,0.0,0.0,47.9465,-7.357,48.5076520896,0.0,0.0,0.0,92.4
2020-04-03 15:30:00,109.4085,-15.44,110.4925946489,45.9885,-6.91,46.5047334392,63.42,-8.53,63.991072033500004,132.75,0.0,0.0,0.0,45.9885,-6.91,46.5047334392,0.0,0.0,0.0,92.4
2020-04-03 16:00:00,110.522,-16.1825,111.7004287827,38.682,-5.4125,39.0588310149,71.84,-10.77,72.6428145105,131.19,0.0,0.0,0.0,38.682,-5.4125,39.0588310149,0.0,0.0,0.0,92.4
2020-04-03 16:30:00,114.757,-15.3205,115.7751560969,40.047,-5.7905,40.4634662288,74.71,-9.53,75.3153702773,131.0,0.0,0.0,0.0,40.047,-5.7905,40.4634662288,0.0,0.0,0.0,92.4
2020-04-03 17:00:00,123.017,-14.985,123.9263188915,39.417,-5.545,39.8051116567,83.6,-9.44,84.1312878779,131.25,0.0,0.0,0.0,39.417,-5.545,39.8051116567,0.0,0.0,0.0,92.4
2020-04-03 17:30:00,136.1445,-14.4475,136.9089300831,24.9745,-4.5375,25.3833519556,111.17,-9.91,111.6108283277,130.78,0.0,0.0,0.0,24.9745,-4.5375,25.3833519556,0.0,0.0,0.0,92.4
2020-04-03 18:00:00,139.657,-12.9925,140.26005384730001,26.537,-4.4125,26.9013480192,113.12,-8.58,113.4449240821,130.69,0.0,0.0,0.0,26.537,-4.4125,26.9013480192,0.0,0.0,0.0,92.4
2020-04-03 18:30:00,140.5385,-12.233,141.0698985299,19.2485,-3.633,19.5883496306,121.29,-8.6,121.5945068661,130.88,0.0,0.0,0.0,19.2485,-3.633,19.5883496306,0.0,0.0,0.0,92.4
2020-04-03 19:00:00,144.399,-11.904,144.888841589,9.469,-2.674,9.8393209623,134.93,-9.23,135.2453245033,130.74,0.0,0.0,0.0,9.469,-2.674,9.8393209623,0.0,0.0,0.0,92.4
2020-04-03 19:30:00,147.4315,-11.9865,147.9179616358,3.7415000000000003,-2.5265,4.5146455564,143.69,-9.46,144.0010683988,130.53,0.0,0.0,0.0,3.7415000000000003,-2.5265,4.5146455564,0.0,0.0,0.0,92.4
2020-04-03 20:00:00,148.075,-12.4605,148.5983502104,0.965,-2.2405,2.4394805287,147.11,-10.22,147.4645737118,130.53,0.0,0.0,0.0,0.965,-2.2405,2.4394805287,0.0,0.0,0.0,92.4
2020-04-03 20:30:00,150.547,-12.914,151.0998696393,0.717,-2.174,2.2891843526,149.83,-10.74,150.2144350587,130.18,0.0,0.0,0.0,0.717,-2.174,2.2891843526,0.0,0.0,0.0,92.4
2020-04-03 21:00:00,150.7365,-12.77,151.2764533305,0.7565000000000001,-2.22,2.3453554635,149.98,-10.55,150.3505999323,129.38,0.0,0.0,0.0,0.7565000000000001,-2.22,2.3453554635,0.0,0.0,0.0,92.4
2020-04-03 21:30:00,152.688,-14.4685,153.371975394,0.638,-2.3585000000000003,2.4432695819,152.05,-12.11,152.5314872412,129.84,0.0,0.0,0.0,0.638,-2.3585000000000003,2.4432695819,0.0,0.0,0.0,92.4
2020-04-03 22:00:00,147.0315,-15.914,147.8902207323,0.8315,-2.334,2.4776901037,146.2,-13.58,146.8293444785,129.08,0.0,0.0,0.0,0.8315,-2.334,2.4776901037,0.0,0.0,0.0,92.4
2020-04-03 22:30:00,143.2295,-17.262,144.2659568791,0.6095,-2.362,2.4393716916,142.62,-14.9,143.3962147339,129.67,0.0,0.0,0.0,0.6095,-2.362,2.4393716916,0.0,0.0,0.0,92.4
2020-04-03 23:00:00,137.0095,-17.275,138.0942747374,0.3995,-2.445,2.4774231068,136.61,-14.83,137.4125940371,123.6,0.0,0.0,0.0,0.3995,-2.445,2.4774231068,0.0,0.0,0.0,92.4
2020-04-03 23:30:00,132.7145,-18.2685,133.9659531467,0.24450000000000002,-2.5085,2.520387371,132.47,-15.76,133.404192213,124.93,0.0,0.0,0.0,0.24450000000000002,-2.5085,2.520387371,0.0,0.0,0.0,92.4
2020-04-04 00:00:00,124.408,-19.37,125.9068995885,0.108,-2.5,2.5023317126,124.3,-16.87,125.4395746963,127.0,0.0,0.0,0.0,0.108,-2.5,2.5023317126,0.0,0.0,0.0,92.4
2020-04-04 00:30:00,115.158,-19.6505,116.8225454022,0.258,-2.4305,2.4441551199,114.9,-17.22,116.183210491,128.5,0.0,0.0,0.0,0.258,-2.4305,2.4441551199,0.0,0.0,0.0,92.4
2020-04-04 01:00:00,111.3525,-19.1285,112.9835331741,0.3825,-2.4085,2.4386837638,110.97,-16.72,112.2225436354,129.34,0.0,0.0,0.0,0.3825,-2.4085,2.4386837638,0.0,0.0,0.0,92.4
2020-04-04 01:30:00,113.439,-18.4245,114.9254929128,0.389,-2.3545,2.3864180795,113.05,-16.07,114.186458917,128.79,0.0,0.0,0.0,0.389,-2.3545,2.3864180795,0.0,0.0,0.0,92.4
2020-04-04 02:00:00,121.1795,-18.0085,122.5103150453,0.3695,-2.3285,2.3576349378,120.81,-15.68,121.8233085251,128.4,0.0,0.0,0.0,0.3695,-2.3285,2.3576349378,0.0,0.0,0.0,92.4
2020-04-04 02:30:00,122.6995,-18.072,124.02324171,0.2795,-2.392,2.4082741227,122.42,-15.68,123.420090747,128.18,0.0,0.0,0.0,0.2795,-2.392,2.4082741227,0.0,0.0,0.0,92.4
2020-04-04 03:00:00,119.113,-17.4795,120.3887024984,0.333,-2.4195,2.4423081808,118.78,-15.06,119.7309149719,128.98,0.0,0.0,0.0,0.333,-2.4195,2.4423081808,0.0,0.0,0.0,92.4
2020-04-04 03:30:00,118.303,-12.89,119.0031592396,0.453,-2.42,2.4620335091,117.85,-10.47,118.3141724393,131.67,0.0,0.0,0.0,0.453,-2.42,2.4620335091,0.0,0.0,0.0,92.4
2020-04-04 04:00:00,115.13,-10.888,115.6437004078,0.44,-2.398,2.4380328136,114.69,-8.49,115.0038095021,131.9,0.0,0.0,0.0,0.44,-2.398,2.4380328136,0.0,0.0,0.0,92.4
2020-04-04 04:30:00,112.735,-9.8705,113.1662802925,0.505,-2.2705,2.3259826418,112.23,-7.6,112.487034364,131.85,0.0,0.0,0.0,0.505,-2.2705,2.3259826418,0.0,0.0,0.0,92.4
2020-04-04 05:00:00,108.2505,-11.3195,108.8407177048,0.5605,-1.5195,1.6195803468999999,107.69,-9.8,108.1349901743,132.63,0.0,0.0,0.0,0.5605,-1.5195,1.6195803468999999,0.0,0.0,0.0,92.4
2020-04-04 05:30:00,105.793,-11.7915,106.448101539,0.47300000000000003,-0.4515,0.6538969720000001,105.32,-11.34,105.9287401983,132.81,0.0,0.0,0.0,0.47300000000000003,-0.4515,0.6538969720000001,0.0,0.0,0.0,92.4
2020-04-04 06:00:00,104.6675,-12.3555,105.3942310399,0.6075,-0.3655,0.7089756695,104.06,-11.99,104.7484782706,132.61,0.0,0.0,0.0,0.6075,-0.3655,0.7089756695,0.0,0.0,0.0,92.4
2020-04-04 06:30:00,105.8025,-11.7405,106.4519062605,1.1625,-0.4005,1.2295554075,104.64,-11.34,105.2526731252,132.3,0.0,0.0,0.0,1.1625,-0.4005,1.2295554075,0.0,0.0,0.0,92.4
2020-04-04 07:00:00,107.7155,-10.297,108.2065485507,1.1555,-0.34700000000000003,1.2064780354,106.56,-9.95,107.0235305902,131.83,0.0,0.0,0.0,1.1555,-0.34700000000000003,1.2064780354,0.0,0.0,0.0,92.4
2020-04-04 07:30:00,104.6795,-9.296,105.0914522511,1.5895000000000001,-0.306,1.6186865818,103.09,-8.99,103.4812456438,131.65,0.0,0.0,0.0,1.5895000000000001,-0.306,1.6186865818,0.0,0.0,0.0,92.4
2020-04-04 08:00:00,100.018,-8.9625,100.4187568647,5.668,-0.5325,5.6929588309,94.35,-8.43,94.7258539154,131.34,0.0,0.0,0.0,5.668,-0.5325,5.6929588309,0.0,0.0,0.0,92.4
2020-04-04 08:30:00,96.765,-8.8665,97.1703660961,12.605,-0.9665,12.6419993375,84.16,-7.9,84.5299686502,131.44,0.0,0.0,0.0,12.605,-0.9665,12.6419993375,0.0,0.0,0.0,92.4
2020-04-04 09:00:00,95.374,-8.386,95.7419702743,13.514,-1.206,13.5677054803,81.86,-7.18,82.174278214,131.82,0.0,0.0,0.0,13.514,-1.206,13.5677054803,0.0,0.0,0.0,92.4
2020-04-04 09:30:00,90.5165,-8.7355,90.9370426861,13.6465,-1.2955,13.7078547738,76.87,-7.44,77.2292075578,130.4,0.0,0.0,0.0,13.6465,-1.2955,13.7078547738,0.0,0.0,0.0,92.4
2020-04-04 10:00:00,83.9865,-13.821,85.1161102451,19.0965,-1.721,19.1738924908,64.89,-12.1,66.0085002102,131.1,0.0,0.0,0.0,19.0965,-1.721,19.1738924908,0.0,0.0,0.0,92.4
2020-04-04 10:30:00,92.9575,-15.387,94.2223783145,22.9475,-1.947,23.0299493106,70.01,-13.44,71.2883840468,130.12,0.0,0.0,0.0,22.9475,-1.947,23.0299493106,0.0,0.0,0.0,92.4
2020-04-04 11:00:00,91.8775,-14.716,93.0485661483,25.2275,-2.176,25.3211716208,66.65,-12.54,67.8194227342,130.02,0.0,0.0,0.0,25.2275,-2.176,25.3211716208,0.0,0.0,0.0,92.4
2020-04-04 11:30:00,88.791,-14.5665,89.977911752,29.601,-2.7665,29.7299970274,59.19,-11.8,60.3547520913,129.83,0.0,0.0,0.0,29.601,-2.7665,29.7299970274,0.0,0.0,0.0,92.4
2020-04-04 12:00:00,78.3765,-12.8845,79.4284967282,47.7465,-5.2745,48.0369504913,30.63,-7.61,31.5611945275,129.76,0.0,0.0,0.0,47.7465,-5.2745,48.0369504913,0.0,0.0,0.0,92.4
2020-04-04 12:30:00,74.871,-11.973,75.8222880821,41.621,-4.273,41.8397678053,33.25,-7.7,34.1299355405,129.66,0.0,0.0,0.0,41.621,-4.273,41.8397678053,0.0,0.0,0.0,92.4
2020-04-04 13:00:00,65.9015,-9.649000000000001,66.6041357819,50.0615,-6.009,50.4208475063,15.84,-3.64,16.2528520574,129.29,0.0,0.0,0.0,50.0615,-6.009,50.4208475063,0.0,0.0,0.0,92.4
2020-04-04 13:30:00,56.4775,-5.7295,56.767377749,69.5575,-10.0695,70.2825770479,-13.08,4.34,13.7812191043,128.58,0.0,0.0,0.0,69.5575,-10.0695,70.2825770479,0.0,0.0,0.0,92.4
2020-04-04 14:00:00,50.042,-4.1505,50.213826923,76.422,-11.3405,77.2588443109,-26.38,7.19,27.3422841036,128.63,0.0,0.0,0.0,76.422,-11.3405,77.2588443109,0.0,0.0,0.0,92.4
2020-04-04 14:30:00,47.5645,-4.6065000000000005,47.7870432492,75.2845,-11.336500000000001,76.1332527382,-27.72,6.73,28.5252747577,129.14,0.0,0.0,0.0,75.2845,-11.336500000000001,76.1332527382,0.0,0.0,0.0,92.4
2020-04-04 15:00:00,47.106,-5.061,47.3770931675,74.926,-11.011,75.7307572721,-27.82,5.95,28.4491634323,129.48,0.0,0.0,0.0,74.926,-11.011,75.7307572721,0.0,0.0,0.0,92.4
2020-04-04 15:30:00,49.46,-6.0425,49.8277373182,73.39,-10.4325,74.1277893657,-23.93,4.39,24.3293444219,129.89,0.0,0.0,0.0,73.39,-10.4325,74.1277893657,0.0,0.0,0.0,92.4
2020-04-04 16:00:00,53.203,-7.255,53.6953837308,67.343,-9.525,68.0132727782,-14.14,2.27,14.3210509391,129.93,0.0,0.0,0.0,67.343,-9.525,68.0132727782,0.0,0.0,0.0,92.4
2020-04-04 16:30:00,58.118,-8.756,58.7738841664,61.408,-8.416,61.9820257817,-3.29,-0.34,3.3075217308,130.45,0.0,0.0,0.0,61.408,-8.416,61.9820257817,0.0,0.0,0.0,92.4
2020-04-04 17:00:00,65.269,-9.3925,65.9413483123,53.389,-7.1225,53.8620026294,11.88,-2.27,12.0949286893,130.36,0.0,0.0,0.0,53.389,-7.1225,53.8620026294,0.0,0.0,0.0,92.4
2020-04-04 17:30:00,75.396,-9.8875,76.0415641097,43.976,-5.7375,44.3487032759,31.42,-4.15,31.6928840594,131.34,0.0,0.0,0.0,43.976,-5.7375,44.3487032759,0.0,0.0,0.0,92.4
2020-04-04 18:00:00,83.3195,-10.82,84.0191137792,33.5995,-4.49,33.8981784208,49.72,-6.33,50.1213258005,131.44,0.0,0.0,0.0,33.5995,-4.49,33.8981784208,0.0,0.0,0.0,92.4
2020-04-04 18:30:00,92.951,-11.5205,93.6622139459,23.111,-3.2905,23.3440722936,69.84,-8.23,70.3232429571,130.44,0.0,0.0,0.0,23.111,-3.2905,23.3440722936,0.0,0.0,0.0,92.4
2020-04-04 19:00:00,100.3075,-12.098,101.0344305682,13.4875,-2.5380000000000003,13.7242158337,86.82,-9.56,87.3447537062,129.94,0.0,0.0,0.0,13.4875,-2.5380000000000003,13.7242158337,0.0,0.0,0.0,92.4
2020-04-04 19:30:00,104.565,-14.791,105.6059321535,5.975,-2.081,6.3270203098,98.59,-12.71,99.4058962034,130.36,0.0,0.0,0.0,5.975,-2.081,6.3270203098,0.0,0.0,0.0,92.4
2020-04-04 20:00:00,105.752,-12.33,106.4683727874,3.392,-1.83,3.8541619063,102.36,-10.5,102.8971311553,130.31,0.0,0.0,0.0,3.392,-1.83,3.8541619063,0.0,0.0,0.0,92.4
2020-04-04 20:30:00,104.977,-10.8025,105.5313438522,2.987,-1.8725,3.5253971762000003,101.99,-8.93,102.3801982807,128.13,0.0,0.0,0.0,2.987,-1.8725,3.5253971762000003,0.0,0.0,0.0,92.4
2020-04-04 21:00:00,100.465,-9.837,100.9454446421,3.9050000000000002,-1.9769999999999999,4.3769343152,96.56,-7.86,96.8793744819,127.77,0.0,0.0,0.0,3.9050000000000002,-1.9769999999999999,4.3769343152,0.0,0.0,0.0,92.4
2020-04-04 21:30:00,95.8305,-11.2195,96.4850346453,6.0605,-2.1995,6.4472831875,89.77,-9.02,90.2220222562,128.38,0.0,0.0,0.0,6.0605,-2.1995,6.4472831875,0.0,0.0,0.0,92.4
2020-04-04 22:00:00,88.9425,-12.641,89.8363132995,7.6725,-2.481,8.0636602886,81.27,-10.16,81.9026159533,127.59,0.0,0.0,0.0,7.6725,-2.481,8.0636602886,0.0,0.0,0.0,92.4
2020-04-04 22:30:00,88.218,-13.223,89.2034935022,6.508,-2.503,6.972737841,81.71,-10.72,82.4102087123,128.06,0.0,0.0,0.0,6.508,-2.503,6.972737841,0.0,0.0,0.0,92.4
2020-04-04 23:00:00,90.193,-13.7375,91.2331965638,5.873,-2.6575,6.4462729736,84.32,-11.08,85.0448634545,128.42,0.0,0.0,0.0,5.873,-2.6575,6.4462729736,0.0,0.0,0.0,92.4
2020-04-04 23:30:00,88.1895,-12.224,89.0326574143,6.3895,-2.894,7.0143386181,81.8,-9.33,82.3303643864,129.43,0.0,0.0,0.0,6.3895,-2.894,7.0143386181,0.0,0.0,0.0,92.4
2020-04-05 00:00:00,84.553,-10.4945,85.2017860097,6.023,-2.8445,6.6609090408,78.53,-7.65,78.9017325539,129.1,0.0,0.0,0.0,6.023,-2.8445,6.6609090408,0.0,0.0,0.0,92.4
2020-04-05 00:30:00,81.1585,-10.3755,81.8190266533,6.4185,-2.9755000000000003,7.0746549386,74.74,-7.4,75.1054432115,129.16,0.0,0.0,0.0,6.4185,-2.9755000000000003,7.0746549386,0.0,0.0,0.0,92.4
2020-04-05 01:00:00,80.7575,-10.364,81.4198151696,5.9475,-2.9939999999999998,6.658587857,74.81,-7.37,75.1721557493,129.35,0.0,0.0,0.0,5.9475,-2.9939999999999998,6.658587857,0.0,0.0,0.0,92.4
2020-04-05 01:30:00,81.9415,-10.106,82.5623440695,6.4715,-3.026,7.1440176547,75.47,-7.08,75.8013674019,129.25,0.0,0.0,0.0,6.4715,-3.026,7.1440176547,0.0,0.0,0.0,92.4
2020-04-05 02:00:00,84.099,-7.9765,84.4764248371,6.559,-3.0065,7.2152285653,77.54,-4.97,77.6991151816,128.29,0.0,0.0,0.0,6.559,-3.0065,7.2152285653,0.0,0.0,0.0,92.4
2020-04-05 02:30:00,86.013,-8.5185,86.4337955388,7.043,-3.0285,7.666528631,78.97,-5.49,79.1606025748,128.81,0.0,0.0,0.0,7.043,-3.0285,7.666528631,0.0,0.0,0.0,92.4
2020-04-05 03:00:00,86.353,-9.0285,86.8236973484,6.333,-3.0485,7.0285305185,80.02,-5.98,80.243135532,129.63,0.0,0.0,0.0,6.333,-3.0485,7.0285305185,0.0,0.0,0.0,92.4
2020-04-05 03:30:00,86.1665,-8.8065,86.6153575557,6.1765,-3.1065,6.9137178493,79.99,-5.7,80.1928307269,130.09,0.0,0.0,0.0,6.1765,-3.1065,6.9137178493,0.0,0.0,0.0,92.4
2020-04-05 04:00:00,84.6015,-8.4585,85.0232910707,6.5915,-3.1085,7.2877050228,78.01,-5.35,78.1932388382,130.26,0.0,0.0,0.0,6.5915,-3.1085,7.2877050228,0.0,0.0,0.0,92.4
2020-04-05 04:30:00,83.098,-8.666,83.5486514553,6.318,-2.826,6.9212282147,76.78,-5.84,77.0017792002,130.31,0.0,0.0,0.0,6.318,-2.826,6.9212282147,0.0,0.0,0.0,92.4
2020-04-05 05:00:00,79.551,-8.808,80.0371317889,7.131,-2.688,7.6207942499,72.42,-6.12,72.6781315115,130.17,0.0,0.0,0.0,7.131,-2.688,7.6207942499,0.0,0.0,0.0,92.4
2020-04-05 05:30:00,76.9995,-8.34,77.4498457084,6.8495,-2.38,7.2512102611,70.15,-5.96,70.4027279301,129.98,0.0,0.0,0.0,6.8495,-2.38,7.2512102611,0.0,0.0,0.0,92.4
2020-04-05 06:00:00,77.2255,-8.641,77.7074303477,7.1855,-2.281,7.5388574234,70.04,-6.36,70.3281678988,129.91,0.0,0.0,0.0,7.1855,-2.281,7.5388574234,0.0,0.0,0.0,92.4
2020-04-05 06:30:00,78.1895,-8.9455,78.6995545127,7.2995,-2.0155,7.5726442211,70.89,-6.93,71.2279228954,129.75,0.0,0.0,0.0,7.2995,-2.0155,7.5726442211,0.0,0.0,0.0,92.4
2020-04-05 07:00:00,78.452,-9.1435,78.9830354966,7.682,-1.9635,7.9289631258,70.77,-7.18,71.1332924867,129.82,0.0,0.0,0.0,7.682,-1.9635,7.9289631258,0.0,0.0,0.0,92.4
2020-04-05 07:30:00,76.3085,-7.534,76.6795170058,10.4385,-2.184,10.6645270992,65.87,-5.35,66.0869079319,129.6,0.0,0.0,0.0,10.4385,-2.184,10.6645270992,0.0,0.0,0.0,92.4
2020-04-05 08:00:00,75.7655,-6.5809999999999995,76.0507761384,12.5955,-2.351,12.8130332572,63.17,-4.23,63.311466576,130.44,0.0,0.0,0.0,12.5955,-2.351,12.8130332572,0.0,0.0,0.0,92.4
2020-04-05 08:30:00,75.788,-7.2315,76.1322240333,15.108,-2.5815,15.3269633734,60.68,-4.65,60.8579074566,130.2,0.0,0.0,0.0,15.108,-2.5815,15.3269633734,0.0,0.0,0.0,92.4
2020-04-05 09:00:00,72.037,-7.5365,72.4301608534,22.457,-3.0665,22.6653981048,49.58,-4.47,49.7810938008,129.87,0.0,0.0,0.0,22.457,-3.0665,22.6653981048,0.0,0.0,0.0,92.4
2020-04-05 09:30:00,72.1675,-7.2125,72.5270171212,26.1075,-3.5525,26.348089352,46.06,-3.66,46.2051858561,129.66,0.0,0.0,0.0,26.1075,-3.5525,26.348089352,0.0,0.0,0.0,92.4
2020-04-05 10:00:00,69.1985,-5.9719999999999995,69.4557210477,29.0085,-3.752,29.2501380552,40.19,-2.22,40.2512670608,129.31,0.0,0.0,0.0,29.0085,-3.752,29.2501380552,0.0,0.0,0.0,92.4
2020-04-05 10:30:00,59.456,-4.031,59.5924902735,51.876,-6.831,52.323818066,7.58,2.8,8.0806187882,128.05,0.0,0.0,0.0,51.876,-6.831,52.323818066,0.0,0.0,0.0,92.4
2020-04-05 11:00:00,48.839,-5.2615,49.1215971162,66.409,-9.1515,67.0365962236,-17.57,3.89,17.9954716526,128.57,0.0,0.0,0.0,66.409,-9.1515,67.0365962236,0.0,0.0,0.0,92.4
2020-04-05 11:30:00,46.472,-2.8975,46.5622410355,71.302,-10.2375,72.0331979732,-24.83,7.34,25.8921706313,128.8,0.0,0.0,0.0,71.302,-10.2375,72.0331979732,0.0,0.0,0.0,92.4
2020-04-05 12:00:00,44.2085,-1.456,44.2324700672,75.6785,-11.026,76.4775002092,-31.47,9.57,32.8929445322,129.37,0.0,0.0,0.0,75.6785,-11.026,76.4775002092,0.0,0.0,0.0,92.4
2020-04-05 12:30:00,45.533,-0.2685,45.5337916415,77.133,-11.5585,77.994221653,-31.6,11.29,33.5562825712,129.32,0.0,0.0,0.0,77.133,-11.5585,77.994221653,0.0,0.0,0.0,92.4
2020-04-05 13:00:00,43.736,0.366,43.737531389,77.806,-11.874,78.7068326894,-34.07,12.24,36.2019681785,129.2,0.0,0.0,0.0,77.806,-11.874,78.7068326894,0.0,0.0,0.0,92.4
2020-04-05 13:30:00,41.1625,-0.4035,41.1644776294,78.9925,-11.8535,79.8769085437,-37.83,11.45,39.5248200502,129.54,0.0,0.0,0.0,78.9925,-11.8535,79.8769085437,0.0,0.0,0.0,92.4
2020-04-05 14:00:00,43.133,-0.805,43.1405112858,78.563,-11.715,79.4316447897,-35.43,10.91,37.071727772,129.46,0.0,0.0,0.0,78.563,-11.715,79.4316447897,0.0,0.0,0.0,92.4
2020-04-05 14:30:00,43.8125,-1.27,43.8309029824,74.2725,-10.94,75.0738826507,-30.46,9.67,31.9581053881,129.51,0.0,0.0,0.0,74.2725,-10.94,75.0738826507,0.0,0.0,0.0,92.4
2020-04-05 15:00:00,46.1145,-2.7375,46.1956817949,68.6045,-9.6575,69.2809117037,-22.49,6.92,23.5305439801,129.64,0.0,0.0,0.0,68.6045,-9.6575,69.2809117037,0.0,0.0,0.0,92.4
2020-04-05 15:30:00,56.2535,-5.4745,56.5192570059,48.3635,-6.6345,48.81643906,7.89,1.16,7.9748166123,130.2,0.0,0.0,0.0,48.3635,-6.6345,48.81643906,0.0,0.0,0.0,92.4
2020-04-05 16:00:00,64.92,-7.185,65.3163886402,35.19,-4.735,35.507130621900004,29.73,-2.45,29.8307794065,130.25,0.0,0.0,0.0,35.19,-4.735,35.507130621900004,0.0,0.0,0.0,92.4
2020-04-05 16:30:00,71.5055,-5.312,71.7025374324,30.0155,-3.992,30.2798002677,41.49,-1.32,41.5109925201,130.8,0.0,0.0,0.0,30.0155,-3.992,30.2798002677,0.0,0.0,0.0,92.4
2020-04-05 17:00:00,79.4815,-6.2795,79.7291725939,27.7415,-3.9695,28.0240566746,51.74,-2.31,51.7915408151,130.98,0.0,0.0,0.0,27.7415,-3.9695,28.0240566746,0.0,0.0,0.0,92.4
2020-04-05 17:30:00,93.805,-6.285,94.0153139121,17.245,-3.055,17.513510499,76.56,-3.23,76.6281051573,131.08,0.0,0.0,0.0,17.245,-3.055,17.513510499,0.0,0.0,0.0,92.4
2020-04-05 18:00:00,101.066,-7.765,101.3638573704,11.506,-2.735,11.8265912671,89.56,-5.03,89.7011399036,130.64,0.0,0.0,0.0,11.506,-2.735,11.8265912671,0.0,0.0,0.0,92.4
2020-04-05 18:30:00,93.9365,-3.992,94.0212853361,9.6165,-2.552,9.949360595,84.32,-1.44,84.3322951188,128.37,0.0,0.0,0.0,9.6165,-2.552,9.949360595,0.0,0.0,0.0,92.4
2020-04-05 19:00:00,91.182,-4.5705,91.2964763518,10.102,-2.6705,10.4490178605,81.08,-1.9,81.1022589081,127.61,0.0,0.0,0.0,10.102,-2.6705,10.4490178605,0.0,0.0,0.0,92.4
2020-04-05 19:30:00,95.365,-6.6985,95.5999640546,9.625,-2.6185,9.9748266777,85.74,-4.08,85.8370199856,127.81,0.0,0.0,0.0,9.625,-2.6185,9.9748266777,0.0,0.0,0.0,92.4
2020-04-05 20:00:00,88.5805,-6.7005,88.8335616786,9.3805,-2.6705,9.75322257,79.2,-4.03,79.3024646527,127.72,0.0,0.0,0.0,9.3805,-2.6705,9.75322257,0.0,0.0,0.0,92.4
2020-04-05 20:30:00,86.9285,-5.3925,87.095597871,9.2785,-2.8325,9.7012173721,77.65,-2.56,77.692188153,127.78,0.0,0.0,0.0,9.2785,-2.8325,9.7012173721,0.0,0.0,0.0,92.4
2020-04-05 21:00:00,83.1395,-4.8235,83.2793048272,9.0395,-2.8135,9.4672246461,74.1,-2.01,74.1272561208,128.53,0.0,0.0,0.0,9.0395,-2.8135,9.4672246461,0.0,0.0,0.0,92.4
2020-04-05 21:30:00,79.902,-12.6675,80.8999082833,9.052,-2.8575,9.4923132191,70.85,-9.81,71.525929564,126.61,0.0,0.0,0.0,9.052,-2.8575,9.4923132191,0.0,0.0,0.0,92.4
2020-04-05 22:00:00,82.233,-19.1145,84.4252947833,9.063,-2.9145000000000003,9.5200986996,73.17,-16.2,74.9419034986,128.08,0.0,0.0,0.0,9.063,-2.9145000000000003,9.5200986996,0.0,0.0,0.0,92.4
2020-04-05 22:30:00,79.9025,-19.6475,82.282645573,9.1725,-2.8875,9.6162577181,70.73,-16.76,72.6885857615,127.89,0.0,0.0,0.0,9.1725,-2.8875,9.6162577181,0.0,0.0,0.0,92.4
2020-04-05 23:00:00,75.487,-20.36,78.1845046605,9.277,-2.98,9.7438764873,66.21,-17.38,68.4531116897,129.38,0.0,0.0,0.0,9.277,-2.98,9.7438764873,0.0,0.0,0.0,92.4
2020-04-05 23:30:00,73.9,-15.4115,75.4898955639,9.26,-2.9615,9.7220410537,64.64,-12.45,65.8280494926,129.88,0.0,0.0,0.0,9.26,-2.9615,9.7220410537,0.0,0.0,0.0,92.4
2020-04-06 00:00:00,70.563,-11.017,71.4178637177,8.643,-2.717,9.0599965784,61.92,-8.3,62.4738057109,128.52,0.0,0.0,0.0,8.643,-2.717,9.0599965784,0.0,0.0,0.0,92.4
2020-04-06 00:30:00,70.851,-8.6995,71.3830897429,5.971,-2.4095,6.4388299597,64.88,-6.29,65.1841890338,127.06,0.0,0.0,0.0,5.971,-2.4095,6.4388299597,0.0,0.0,0.0,92.4
2020-04-06 01:00:00,73.574,-10.0675,74.2595989233,5.694,-2.4075,6.1820459599,67.88,-7.66,68.3108336942,128.26,0.0,0.0,0.0,5.694,-2.4075,6.1820459599,0.0,0.0,0.0,92.4
2020-04-06 01:30:00,80.025,-11.342,80.824758515,5.355,-2.392,5.864954305,74.67,-8.95,75.2044639633,128.12,0.0,0.0,0.0,5.355,-2.392,5.864954305,0.0,0.0,0.0,92.4
2020-04-06 02:00:00,86.8235,-10.608,87.4691363639,6.2435,-2.528,6.7358797681,80.58,-8.08,80.9840897955,127.7,0.0,0.0,0.0,6.2435,-2.528,6.7358797681,0.0,0.0,0.0,92.4
2020-04-06 02:30:00,91.237,-11.78,91.9943398748,6.207,-2.49,6.6878209456,85.03,-9.29,85.5359865787,128.04,0.0,0.0,0.0,6.207,-2.49,6.6878209456,0.0,0.0,0.0,92.4
2020-04-06 03:00:00,90.8425,-12.564,91.7072183759,5.9925,-2.464,6.4793018335,84.85,-10.1,85.4490052604,128.3,0.0,0.0,0.0,5.9925,-2.464,6.4793018335,0.0,0.0,0.0,92.4
2020-04-06 03:30:00,90.1915,-12.9625,91.1182368053,5.1415,-2.4025,5.675123655,85.05,-10.56,85.7030693733,128.68,0.0,0.0,0.0,5.1415,-2.4025,5.675123655,0.0,0.0,0.0,92.4
2020-04-06 04:00:00,89.3095,-13.6955,90.3534919663,4.6895,-2.3955,5.2659121242,84.62,-11.3,85.3711567217,128.68,0.0,0.0,0.0,4.6895,-2.3955,5.2659121242,0.0,0.0,0.0,92.4
2020-04-06 04:30:00,87.745,-13.398,88.7619931559,4.925,-2.358,5.4603835946,82.82,-11.04,83.5525822462,128.68,0.0,0.0,0.0,4.925,-2.358,5.4603835946,0.0,0.0,0.0,92.4
2020-04-06 05:00:00,88.9405,-13.716,89.9918951698,3.9605,-2.266,4.562928473,84.98,-11.45,85.7479031814,128.51,0.0,0.0,0.0,3.9605,-2.266,4.562928473,0.0,0.0,0.0,92.4
2020-04-06 05:30:00,89.7475,-13.9175,90.8202100994,3.6275,-2.1775,4.2308701824,86.12,-11.74,86.9165231702,128.63,0.0,0.0,0.0,3.6275,-2.1775,4.2308701824,0.0,0.0,0.0,92.4
2020-04-06 06:00:00,92.8545,-13.6445,93.8516411711,3.7045,-2.1545,4.2854626938,89.15,-11.49,89.8873884369,128.34,0.0,0.0,0.0,3.7045,-2.1545,4.2854626938,0.0,0.0,0.0,92.4
2020-04-06 06:30:00,95.863,-11.6955,96.5738033281,3.623,-2.3355,4.3105323627,92.24,-9.36,92.7136839954,128.67,0.0,0.0,0.0,3.623,-2.3355,4.3105323627,0.0,0.0,0.0,92.4
2020-04-06 07:00:00,99.2385,-9.7015,99.7115789891,3.6285,-2.2415,4.2650128370000004,95.61,-7.46,95.9005928032,128.16,0.0,0.0,0.0,3.6285,-2.2415,4.2650128370000004,0.0,0.0,0.0,92.4
2020-04-06 07:30:00,100.859,-8.5765,101.2229926116,5.599,-2.3064999999999998,6.055472174,95.26,-6.27,95.4661222633,128.26,0.0,0.0,0.0,5.599,-2.3064999999999998,6.055472174,0.0,0.0,0.0,92.4
2020-04-06 08:00:00,100.4545,-7.6125,100.7425269015,10.3345,-2.5525,10.6450526772,90.12,-5.06,90.2619410383,129.6,0.0,0.0,0.0,10.3345,-2.5525,10.6450526772,0.0,0.0,0.0,92.4
2020-04-06 08:30:00,96.338,-7.1065,96.5997545869,17.758,-3.0665,18.0208209094,78.58,-4.04,78.6837848607,128.92,0.0,0.0,0.0,17.758,-3.0665,18.0208209094,0.0,0.0,0.0,92.4
2020-04-06 09:00:00,93.7285,-7.072,93.9949195236,27.2885,-3.742,27.5438703934,66.44,-3.33,66.5233981393,128.98,0.0,0.0,0.0,27.2885,-3.742,27.5438703934,0.0,0.0,0.0,92.4
2020-04-06 09:30:00,91.939,-6.721,92.1843346887,32.459,-4.711,32.7990884325,59.48,-2.01,59.5139521457,128.58,0.0,0.0,0.0,32.459,-4.711,32.7990884325,0.0,0.0,0.0,92.4
2020-04-06 10:00:00,88.773,-6.6015,89.0181179943,37.803,-5.4915,38.1997824765,50.97,-1.11,50.9820850888,129.17,0.0,0.0,0.0,37.803,-5.4915,38.1997824765,0.0,0.0,0.0,92.4
2020-04-06 10:30:00,81.618,-5.5305,81.8051609267,52.998,-7.5705,53.5359736462,28.62,2.04,28.6926122896,129.39,0.0,0.0,0.0,52.998,-7.5705,53.5359736462,0.0,0.0,0.0,92.4
