Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-06 11:00:00,73.729,-4.8725000000000005,73.8898281041,58.899,-8.5125,59.5109641768,14.83,3.64,15.270183365,129.8,0.0,0.0,0.0,58.899,-8.5125,59.5109641768,0.0,0.0,0.0,92.4
2020-04-06 11:30:00,69.092,-5.623,69.3204341663,59.512,-8.423,60.105116862,9.58,2.8,9.980801571,130.16,0.0,0.0,0.0,59.512,-8.423,60.105116862,0.0,0.0,0.0,92.4
2020-04-06 12:00:00,67.7775,-4.5935,67.9329798294,60.3975,-9.0335,61.069322319,7.38,4.44,8.6126650928,129.73,0.0,0.0,0.0,60.3975,-9.0335,61.069322319,0.0,0.0,0.0,92.4
2020-04-06 12:30:00,65.1885,-3.6835,65.2924858196,66.5985,-10.1535,67.3680470587,-1.4100000000000001,6.47,6.6218577454,129.42,0.0,0.0,0.0,66.5985,-10.1535,67.3680470587,0.0,0.0,0.0,92.4
2020-04-06 13:00:00,64.4745,-3.0995,64.5489585547,70.3445,-11.1595,71.2241751128,-5.87,8.06,9.9709829004,129.83,0.0,0.0,0.0,70.3445,-11.1595,71.2241751128,0.0,0.0,0.0,92.4
2020-04-06 13:30:00,61.261,-1.1645,61.2720668923,72.471,-11.6345,73.398960696,-11.21,10.47,15.3390025751,129.53,0.0,0.0,0.0,72.471,-11.6345,73.398960696,0.0,0.0,0.0,92.4
2020-04-06 14:00:00,59.034,-1.8975,59.0644873189,70.684,-10.8875,71.5175888313,-11.65,8.99,14.7153865053,130.39,0.0,0.0,0.0,70.684,-10.8875,71.5175888313,0.0,0.0,0.0,92.4
2020-04-06 14:30:00,58.3795,-2.815,58.4473288119,70.9095,-11.255,71.7971602172,-12.53,8.44,15.1074319459,131.0,0.0,0.0,0.0,70.9095,-11.255,71.7971602172,0.0,0.0,0.0,92.4
2020-04-06 15:00:00,61.166,-3.6415,61.2743019401,67.726,-10.2315,68.4944864077,-6.5600000000000005,6.59,9.2984783701,131.21,0.0,0.0,0.0,67.726,-10.2315,68.4944864077,0.0,0.0,0.0,92.4
2020-04-06 15:30:00,64.452,-4.43,64.6040649185,65.522,-9.79,66.2493515742,-1.07,5.36,5.4657570381,131.41,0.0,0.0,0.0,65.522,-9.79,66.2493515742,0.0,0.0,0.0,92.4
2020-04-06 16:00:00,67.182,-5.651,67.4192474372,60.142,-8.641,60.7595839765,7.04,2.99,7.6486404021,131.35,0.0,0.0,0.0,60.142,-8.641,60.7595839765,0.0,0.0,0.0,92.4
2020-04-06 16:30:00,73.712,-6.553,74.002707741,55.172,-8.093,55.7624087805,18.54,1.54,18.6038490641,132.32,0.0,0.0,0.0,55.172,-8.093,55.7624087805,0.0,0.0,0.0,92.4
2020-04-06 17:00:00,89.2625,-8.155,89.6342453042,48.2825,-6.855,48.7666979736,40.98,-1.3,41.0006146295,130.39,0.0,0.0,0.0,48.2825,-6.855,48.7666979736,0.0,0.0,0.0,92.4
2020-04-06 17:30:00,101.2695,-8.8945,101.6593515644,38.5295,-5.3045,38.8929311122,62.74,-3.59,62.8426264569,129.56,0.0,0.0,0.0,38.5295,-5.3045,38.8929311122,0.0,0.0,0.0,92.4
2020-04-06 18:00:00,111.031,-8.8825,111.3857341281,29.151,-4.2125,29.4537935969,81.88,-4.67,82.0130678612,128.82,0.0,0.0,0.0,29.151,-4.2125,29.4537935969,0.0,0.0,0.0,92.4
2020-04-06 18:30:00,116.6325,-7.2985,116.8606356242,19.5925,-3.3885,19.8833595879,97.04,-3.91,97.1187402101,129.27,0.0,0.0,0.0,19.5925,-3.3885,19.8833595879,0.0,0.0,0.0,92.4
2020-04-06 19:00:00,119.3385,-8.0515,119.60979991,10.3785,-2.6015,10.6995824451,108.96,-5.45,109.0962148748,129.19,0.0,0.0,0.0,10.3785,-2.6015,10.6995824451,0.0,0.0,0.0,92.4
2020-04-06 19:30:00,124.6025,-8.719,124.9071814078,4.4125,-2.179,4.9211987615,120.19,-6.54,120.3678017578,128.86,0.0,0.0,0.0,4.4125,-2.179,4.9211987615,0.0,0.0,0.0,92.4
2020-04-06 20:00:00,125.155,-8.794,125.4635742397,1.5750000000000002,-1.974,2.5253318594,123.58,-6.82,123.768044341,129.01,0.0,0.0,0.0,1.5750000000000002,-1.974,2.5253318594,0.0,0.0,0.0,92.4
2020-04-06 20:30:00,124.0605,-9.2355,124.4037866003,0.6605000000000001,-1.9355,2.045096697,123.4,-7.3,123.6157352443,128.44,0.0,0.0,0.0,0.6605000000000001,-1.9355,2.045096697,0.0,0.0,0.0,92.4
2020-04-06 21:00:00,126.89,-9.822,127.2695713201,0.68,-2.082,2.1902337775,126.21,-7.74,126.4471102873,128.44,0.0,0.0,0.0,0.68,-2.082,2.1902337775,0.0,0.0,0.0,92.4
2020-04-06 21:30:00,124.549,-11.634,125.0911801727,0.379,-2.084,2.1181824756,124.17,-9.55,124.5367070385,129.31,0.0,0.0,0.0,0.379,-2.084,2.1181824756,0.0,0.0,0.0,92.4
2020-04-06 22:00:00,121.1645,-13.288,121.8909635873,0.3945,-1.9380000000000002,1.9777447383000002,120.77,-11.35,121.3021656855,129.77,0.0,0.0,0.0,0.3945,-1.9380000000000002,1.9777447383000002,0.0,0.0,0.0,92.4
2020-04-06 22:30:00,117.036,-15.4115,118.0463452558,0.366,-1.7615,1.7991215217,116.67,-13.65,117.4657882109,129.52,0.0,0.0,0.0,0.366,-1.7615,1.7991215217,0.0,0.0,0.0,92.4
2020-04-06 23:00:00,113.774,-10.6655,114.2728137671,0.28400000000000003,-1.6955,1.7191207782,113.49,-8.97,113.8439326447,129.17,0.0,0.0,0.0,0.28400000000000003,-1.6955,1.7191207782,0.0,0.0,0.0,92.4
2020-04-06 23:30:00,114.5755,-10.9035,115.0931427692,0.2555,-1.6935,1.7126653205,114.32,-9.21,114.6903941052,129.69,0.0,0.0,0.0,0.2555,-1.6935,1.7126653205,0.0,0.0,0.0,92.4
2020-04-07 00:00:00,115.1865,-13.162,115.9360514519,0.24650000000000002,-1.642,1.6603994248,114.94,-11.52,115.5158603829,129.26,0.0,0.0,0.0,0.24650000000000002,-1.642,1.6603994248,0.0,0.0,0.0,92.4
2020-04-07 00:30:00,112.1655,-13.332,112.9550424472,0.2255,-1.542,1.5584011839,111.94,-11.79,112.5591742152,128.5,0.0,0.0,0.0,0.2255,-1.542,1.5584011839,0.0,0.0,0.0,92.4
2020-04-07 01:00:00,112.86,-13.5105,113.6657961317,0.22,-1.5505,1.5660300923000001,112.64,-11.96,113.2731706981,128.58,0.0,0.0,0.0,0.22,-1.5505,1.5660300923000001,0.0,0.0,0.0,92.4
2020-04-07 01:30:00,115.8265,-12.443,116.4929454999,0.2165,-1.533,1.5482122755,115.61,-10.91,116.123641865,128.27,0.0,0.0,0.0,0.2165,-1.533,1.5482122755,0.0,0.0,0.0,92.4
2020-04-07 02:00:00,122.36,-11.46,122.8954889327,0.23,-1.51,1.5274161188000002,122.13,-9.95,122.534645713,127.92,0.0,0.0,0.0,0.23,-1.51,1.5274161188000002,0.0,0.0,0.0,92.4
2020-04-07 02:30:00,123.334,-12.6735,123.9834390483,0.234,-1.5235,1.5413657094,123.1,-11.15,123.6039339989,127.92,0.0,0.0,0.0,0.234,-1.5235,1.5413657094,0.0,0.0,0.0,92.4
2020-04-07 03:00:00,122.191,-11.4925,122.7302653678,0.281,-1.5425,1.5678862363000001,121.91,-9.95,122.3153735227,127.99,0.0,0.0,0.0,0.281,-1.5425,1.5678862363000001,0.0,0.0,0.0,92.4
2020-04-07 03:30:00,121.2645,-11.2965,121.7895310464,0.29450000000000004,-1.5565,1.5841156839,120.97,-9.74,121.3614786495,127.91,0.0,0.0,0.0,0.29450000000000004,-1.5565,1.5841156839,0.0,0.0,0.0,92.4
2020-04-07 04:00:00,119.565,-11.994,120.1650750468,0.295,-1.574,1.6014059448,119.27,-10.42,119.7243053853,128.22,0.0,0.0,0.0,0.295,-1.574,1.6014059448,0.0,0.0,0.0,92.4
2020-04-07 04:30:00,119.047,-12.51,119.7024991761,0.28700000000000003,-1.5899999999999999,1.6156945875000002,118.76,-10.92,119.2609911077,128.5,0.0,0.0,0.0,0.28700000000000003,-1.5899999999999999,1.6156945875000002,0.0,0.0,0.0,92.4
2020-04-07 05:00:00,118.9805,-12.857,119.673145815,0.2805,-1.5270000000000001,1.5525492746,118.7,-11.33,119.2395022633,128.79,0.0,0.0,0.0,0.2805,-1.5270000000000001,1.5525492746,0.0,0.0,0.0,92.4
2020-04-07 05:30:00,113.5285,-12.649000000000001,114.230983158,0.3285,-1.5190000000000001,1.5541149411,113.2,-11.13,113.7458434405,128.84,0.0,0.0,0.0,0.3285,-1.5190000000000001,1.5541149411,0.0,0.0,0.0,92.4
2020-04-07 06:00:00,112.248,-11.3905,112.8244521115,0.378,-1.5205000000000002,1.566781494,111.87,-9.87,112.3045582334,129.95,0.0,0.0,0.0,0.378,-1.5205000000000002,1.566781494,0.0,0.0,0.0,92.4
2020-04-07 06:30:00,116.0735,-9.638,116.4729515649,0.4635,-1.5779999999999998,1.6446629594000002,115.61,-8.06,115.8906195514,130.8,0.0,0.0,0.0,0.4635,-1.5779999999999998,1.6446629594000002,0.0,0.0,0.0,92.4
2020-04-07 07:00:00,118.309,-8.1625,118.5902436428,0.6890000000000001,-1.5425,1.6893866491,117.62,-6.62,117.8061492453,130.9,0.0,0.0,0.0,0.6890000000000001,-1.5425,1.6893866491,0.0,0.0,0.0,92.4
2020-04-07 07:30:00,116.9715,-7.2605,117.1966154481,1.8415,-1.5305,2.3944837648,115.13,-5.73,115.2725023585,130.85,0.0,0.0,0.0,1.8415,-1.5305,2.3944837648,0.0,0.0,0.0,92.4
2020-04-07 08:00:00,116.32,-6.773,116.5170199113,4.57,-1.623,4.8496421517,111.75,-5.15,111.8686059625,130.64,0.0,0.0,0.0,4.57,-1.623,4.8496421517,0.0,0.0,0.0,92.4
2020-04-07 08:30:00,115.261,-5.868,115.4102748675,8.501,-2.018,8.7372378358,106.76,-3.85,106.8293971714,130.53,0.0,0.0,0.0,8.501,-2.018,8.7372378358,0.0,0.0,0.0,92.4
2020-04-07 09:00:00,109.187,-6.3245000000000005,109.370015403,15.187,-2.8245,15.4474195013,94.0,-3.5,94.0651370062,130.53,0.0,0.0,0.0,15.187,-2.8245,15.4474195013,0.0,0.0,0.0,92.4
2020-04-07 09:30:00,103.2325,-6.6625,103.4472714116,25.6925,-3.7925,25.9708993395,77.54,-2.87,77.593095698,130.6,0.0,0.0,0.0,25.6925,-3.7925,25.9708993395,0.0,0.0,0.0,92.4
2020-04-07 10:00:00,97.5985,-6.311,97.8023308682,43.1685,-5.641,43.5355058917,54.43,-0.67,54.4341234889,130.56,0.0,0.0,0.0,43.1685,-5.641,43.5355058917,0.0,0.0,0.0,92.4
2020-04-07 10:30:00,94.1295,-6.4735,94.3518360844,53.9495,-7.2235,54.4309425098,40.18,0.75,40.1869991415,130.73,0.0,0.0,0.0,53.9495,-7.2235,54.4309425098,0.0,0.0,0.0,92.4
2020-04-07 11:00:00,86.87,-6.7605,87.1326647145,59.82,-8.1505,60.3727012005,27.05,1.3900000000000001,27.0856899488,128.65,0.0,0.0,0.0,59.82,-8.1505,60.3727012005,0.0,0.0,0.0,92.4
2020-04-07 11:30:00,78.3415,-3.6055,78.4244238264,65.4015,-9.3955,66.0729265471,12.94,5.79,14.1763076998,128.49,0.0,0.0,0.0,65.4015,-9.3955,66.0729265471,0.0,0.0,0.0,92.4
2020-04-07 12:00:00,73.675,-2.344,73.7122782242,67.935,-10.064,68.6764029416,5.74,7.72,9.6200831597,128.31,0.0,0.0,0.0,67.935,-10.064,68.6764029416,0.0,0.0,0.0,92.4
2020-04-07 12:30:00,71.923,-2.0415,71.9519676677,68.523,-10.0315,69.2533935721,3.4,7.99,8.6833230966,128.18,0.0,0.0,0.0,68.523,-10.0315,69.2533935721,0.0,0.0,0.0,92.4
2020-04-07 13:00:00,72.1255,-2.4605,72.1674567274,66.7155,-9.6805,67.4141678025,5.41,7.22,9.0220008867,128.8,0.0,0.0,0.0,66.7155,-9.6805,67.4141678025,0.0,0.0,0.0,92.4
2020-04-07 13:30:00,72.483,-2.5035,72.5262214737,64.053,-9.3035,64.7251258883,8.43,6.8,10.8307386636,129.22,0.0,0.0,0.0,64.053,-9.3035,64.7251258883,0.0,0.0,0.0,92.4
2020-04-07 14:00:00,71.9555,-2.9715,72.0168299254,60.0055,-8.4315,60.5949686236,11.95,5.46,13.1382685313,129.44,0.0,0.0,0.0,60.0055,-8.4315,60.5949686236,0.0,0.0,0.0,92.4
2020-04-07 14:30:00,72.627,-2.972,72.6877837948,60.897,-8.722,61.5184353914,11.73,5.75,13.0635140755,129.53,0.0,0.0,0.0,60.897,-8.722,61.5184353914,0.0,0.0,0.0,92.4
2020-04-07 15:00:00,77.284,-4.354,77.4065499296,55.334,-7.644,55.8594870367,21.95,3.29,22.1951931733,129.84,0.0,0.0,0.0,55.334,-7.644,55.8594870367,0.0,0.0,0.0,92.4
2020-04-07 15:30:00,88.311,-6.347,88.5387888442,41.931,-5.707,42.3175922047,46.38,-0.64,46.3844154862,130.01,0.0,0.0,0.0,41.931,-5.707,42.3175922047,0.0,0.0,0.0,92.4
2020-04-07 16:00:00,96.2665,-6.775,96.5046094612,30.1165,-4.215,30.4100279061,66.15,-2.56,66.1995173698,129.95,0.0,0.0,0.0,30.1165,-4.215,30.4100279061,0.0,0.0,0.0,92.4
2020-04-07 16:30:00,104.486,-7.204,104.7340527813,28.366,-3.794,28.6186022021,76.12,-3.41,76.1963417757,129.63,0.0,0.0,0.0,28.366,-3.794,28.6186022021,0.0,0.0,0.0,92.4
2020-04-07 17:00:00,110.6065,-6.886,110.820642654,27.9865,-3.766,28.238748879,82.62,-3.12,82.6788896878,128.74,0.0,0.0,0.0,27.9865,-3.766,28.238748879,0.0,0.0,0.0,92.4
2020-04-07 17:30:00,120.8135,-5.4825,120.9378335696,21.8235,-2.9125,22.016989088,98.99,-2.5700000000000003,99.0233558308,128.34,0.0,0.0,0.0,21.8235,-2.9125,22.016989088,0.0,0.0,0.0,92.4
2020-04-07 18:00:00,123.685,-6.3925,123.8500838968,18.015,-2.7725,18.2270947013,105.67,-3.62,105.7319880642,128.15,0.0,0.0,0.0,18.015,-2.7725,18.2270947013,0.0,0.0,0.0,92.4
2020-04-07 18:30:00,124.721,-7.062,124.9207736327,14.081,-2.402,14.2844028577,110.64,-4.66,110.7380928136,127.8,0.0,0.0,0.0,14.081,-2.402,14.2844028577,0.0,0.0,0.0,92.4
2020-04-07 19:00:00,134.381,-9.1635,134.6930692101,7.181,-1.8035,7.4040106193,127.2,-7.36,127.4127528939,127.8,0.0,0.0,0.0,7.181,-1.8035,7.4040106193,0.0,0.0,0.0,92.4
2020-04-07 19:30:00,137.6555,-8.664,137.9278854193,3.4955,-1.554,3.8253674660000003,134.16,-7.11,134.3482701787,127.51,0.0,0.0,0.0,3.4955,-1.554,3.8253674660000003,0.0,0.0,0.0,92.4
2020-04-07 20:00:00,137.838,-8.9915,138.1309571249,1.358,-1.4415,1.9804257749,136.48,-7.55,136.6886714399,127.94,0.0,0.0,0.0,1.358,-1.4415,1.9804257749,0.0,0.0,0.0,92.4
2020-04-07 20:30:00,141.451,-5.0295,141.5403874209,1.411,-1.4395,2.0157086223,140.04,-3.59,140.0860082235,127.59,0.0,0.0,0.0,1.411,-1.4395,2.0157086223,0.0,0.0,0.0,92.4
2020-04-07 21:00:00,141.401,-5.265,141.498985954,1.5110000000000001,-1.615,2.2116387589,139.89,-3.65,139.9376096695,127.81,0.0,0.0,0.0,1.5110000000000001,-1.615,2.2116387589,0.0,0.0,0.0,92.4
2020-04-07 21:30:00,137.2345,-6.2555,137.3769968754,1.2345,-1.6655,2.0731330155,136.0,-4.59,136.0774342057,127.65,0.0,0.0,0.0,1.2345,-1.6655,2.0731330155,0.0,0.0,0.0,92.4
2020-04-07 22:00:00,133.474,-7.5504999999999995,133.6873917999,1.324,-1.7305000000000001,2.1789002387,132.15,-5.82,132.2780968263,127.09,0.0,0.0,0.0,1.324,-1.7305000000000001,2.1789002387,0.0,0.0,0.0,92.4
2020-04-07 22:30:00,129.798,-8.649000000000001,130.085840909,1.098,-1.779,2.0905609295,128.7,-6.87,128.8832297081,128.33,0.0,0.0,0.0,1.098,-1.779,2.0905609295,0.0,0.0,0.0,92.4
2020-04-07 23:00:00,124.3235,-9.8055,124.7095845655,1.0735000000000001,-1.8155000000000001,2.1091331158,123.25,-7.99,123.5087146723,129.43,0.0,0.0,0.0,1.0735000000000001,-1.8155000000000001,2.1091331158,0.0,0.0,0.0,92.4
2020-04-07 23:30:00,118.9055,-12.105,119.520077624,1.0255,-1.795,2.0672869298,117.88,-10.31,118.3300067608,130.63,0.0,0.0,0.0,1.0255,-1.795,2.0672869298,0.0,0.0,0.0,92.4
2020-04-08 00:00:00,116.0055,-13.183,116.7521628033,0.7355,-1.763,1.9102694182,115.27,-11.42,115.8343183172,131.28,0.0,0.0,0.0,0.7355,-1.763,1.9102694182,0.0,0.0,0.0,92.4
2020-04-08 00:30:00,113.6485,-13.4375,114.4401501157,0.41850000000000004,-1.7974999999999999,1.8455753845,113.23,-11.64,113.8267213795,131.37,0.0,0.0,0.0,0.41850000000000004,-1.7974999999999999,1.8455753845,0.0,0.0,0.0,92.4
2020-04-08 01:00:00,109.5205,-13.112,110.3026040683,0.4605,-1.782,1.8405391194,109.06,-11.33,109.6469447819,131.68,0.0,0.0,0.0,0.4605,-1.782,1.8405391194,0.0,0.0,0.0,92.4
2020-04-08 01:30:00,111.1955,-12.363,111.8806640544,0.4555,-1.653,1.7146105243,110.74,-10.71,111.2566928324,131.34,0.0,0.0,0.0,0.4555,-1.653,1.7146105243,0.0,0.0,0.0,92.4
2020-04-08 02:00:00,116.9835,-11.6145,117.5586486929,0.4035,-1.6345,1.6835683828999999,116.58,-9.98,117.0063964064,131.34,0.0,0.0,0.0,0.4035,-1.6345,1.6835683828999999,0.0,0.0,0.0,92.4
2020-04-08 02:30:00,118.9105,-12.2765,119.5425424797,0.35050000000000003,-1.6065,1.6442908806,118.56,-10.67,119.0391637235,131.4,0.0,0.0,0.0,0.35050000000000003,-1.6065,1.6442908806,0.0,0.0,0.0,92.4
2020-04-08 03:00:00,117.676,-13.5925,118.4584190011,0.266,-1.6225,1.6441600439,117.41,-11.97,118.0185959923,131.57,0.0,0.0,0.0,0.266,-1.6225,1.6441600439,0.0,0.0,0.0,92.4
2020-04-08 03:30:00,116.0875,-13.745,116.8983861362,0.0975,-1.7650000000000001,1.7676909374,115.99,-11.98,116.6070345219,131.54,0.0,0.0,0.0,0.0975,-1.7650000000000001,1.7676909374,0.0,0.0,0.0,92.4
2020-04-08 04:00:00,116.1405,-14.2535,117.0118712033,0.060500000000000005,-1.8835000000000002,1.8844714113,116.08,-12.37,116.7372404162,131.92,0.0,0.0,0.0,0.060500000000000005,-1.8835000000000002,1.8844714113,0.0,0.0,0.0,92.4
2020-04-08 04:30:00,117.51,-16.082,118.6053574844,0.04,-1.832,1.8324366292,117.47,-14.25,118.3311598861,132.13,0.0,0.0,0.0,0.04,-1.832,1.8324366292,0.0,0.0,0.0,92.4
2020-04-08 05:00:00,115.999,-16.519,117.1693021316,0.039,-1.379,1.3795513764,115.96,-15.14,116.9441798466,132.2,0.0,0.0,0.0,0.039,-1.379,1.3795513764,0.0,0.0,0.0,92.4
2020-04-08 05:30:00,117.0145,-15.8805,118.0871859708,0.044500000000000005,-1.6405,1.6411034398000002,116.97,-14.24,117.8336051388,131.97,0.0,0.0,0.0,0.044500000000000005,-1.6405,1.6411034398000002,0.0,0.0,0.0,92.4
2020-04-08 06:00:00,120.06,-15.663499999999999,121.0774497264,0.11,-1.9435,1.9466104515,119.95,-13.72,120.7321038498,131.79,0.0,0.0,0.0,0.11,-1.9435,1.9466104515,0.0,0.0,0.0,92.4
2020-04-08 06:30:00,124.34,-14.3775,125.1684788845,0.24,-1.9075000000000002,1.9225390113,124.1,-12.47,124.7249409701,131.26,0.0,0.0,0.0,0.24,-1.9075000000000002,1.9225390113,0.0,0.0,0.0,92.4
2020-04-08 07:00:00,125.4325,-12.4005,126.0439782635,0.3225,-1.8505,1.8783919985000002,125.11,-10.55,125.5540306004,131.06,0.0,0.0,0.0,0.3225,-1.8505,1.8783919985000002,0.0,0.0,0.0,92.4
2020-04-08 07:30:00,132.9605,-11.8775,133.4899605457,2.1605,-1.9275,2.8953439347,130.8,-9.95,131.1779040083,130.59,0.0,0.0,0.0,2.1605,-1.9275,2.8953439347,0.0,0.0,0.0,92.4
2020-04-08 08:00:00,136.241,-11.1685,136.6980083002,5.161,-2.0785,5.5638191245,131.08,-9.09,131.3948039307,130.34,0.0,0.0,0.0,5.161,-2.0785,5.5638191245,0.0,0.0,0.0,92.4
2020-04-08 08:30:00,138.4325,-9.9295,138.7881552097,7.4525,-2.1695,7.7618610204,130.98,-7.76,131.2096718996,130.4,0.0,0.0,0.0,7.4525,-2.1695,7.7618610204,0.0,0.0,0.0,92.4
2020-04-08 09:00:00,137.9535,-9.792,138.3005836078,8.8135,-2.232,9.0917328519,129.14,-7.5600000000000005,129.3610961611,130.24,0.0,0.0,0.0,8.8135,-2.232,9.0917328519,0.0,0.0,0.0,92.4
2020-04-08 09:30:00,137.9025,-10.5945,138.3088678881,9.8825,-2.2645,10.1386274466,128.02,-8.33,128.2907218001,130.24,0.0,0.0,0.0,9.8825,-2.2645,10.1386274466,0.0,0.0,0.0,92.4
2020-04-08 10:00:00,137.001,-10.245,137.3835289473,12.371,-2.465,12.614193038,124.63,-7.78,124.8725962732,131.37,0.0,0.0,0.0,12.371,-2.465,12.614193038,0.0,0.0,0.0,92.4
2020-04-08 10:30:00,134.7735,-10.819,135.2070525648,18.0635,-3.159,18.3376474295,116.71,-7.66,116.9611033635,131.54,0.0,0.0,0.0,18.0635,-3.159,18.3376474295,0.0,0.0,0.0,92.4
2020-04-08 11:00:00,130.4305,-11.0315,130.8961776466,24.6605,-4.5715,25.08064737,105.77,-6.46,105.9670915898,131.62,0.0,0.0,0.0,24.6605,-4.5715,25.08064737,0.0,0.0,0.0,92.4
2020-04-08 11:30:00,122.0315,-11.337,122.556984955,35.7115,-5.467,36.1275424192,86.32,-5.87,86.5193579495,131.85,0.0,0.0,0.0,35.7115,-5.467,36.1275424192,0.0,0.0,0.0,92.4
2020-04-08 12:00:00,110.243,-8.25,110.5512620869,56.793,-8.59,57.4389497554,53.45,0.34,53.4510813735,131.43,0.0,0.0,0.0,56.793,-8.59,57.4389497554,0.0,0.0,0.0,92.4
2020-04-08 12:30:00,106.504,-7.046,106.7368171345,65.134,-9.966,65.892026164,41.37,2.92,41.4729224917,131.23,0.0,0.0,0.0,65.134,-9.966,65.892026164,0.0,0.0,0.0,92.4
2020-04-08 13:00:00,100.9825,-5.474,101.1307568559,68.2925,-10.954,69.1654225191,32.69,5.48,33.1461385383,130.99,0.0,0.0,0.0,68.2925,-10.954,69.1654225191,0.0,0.0,0.0,92.4
2020-04-08 13:30:00,95.1235,-4.4875,95.2292912317,68.5235,-11.0975,69.4163133456,26.6,6.61,27.408978456,131.54,0.0,0.0,0.0,68.5235,-11.0975,69.4163133456,0.0,0.0,0.0,92.4
2020-04-08 14:00:00,91.686,-4.4875,91.7957529097,67.946,-10.8875,68.8127646026,23.74,6.4,24.5875496949,131.89,0.0,0.0,0.0,67.946,-10.8875,68.8127646026,0.0,0.0,0.0,92.4
2020-04-08 14:30:00,89.5815,-4.477,89.6933033802,67.4315,-10.797,68.2904268639,22.15,6.32,23.033994443,132.14,0.0,0.0,0.0,67.4315,-10.797,68.2904268639,0.0,0.0,0.0,92.4
2020-04-08 15:00:00,88.7515,-4.49,88.8650035292,65.6915,-10.43,66.5143448607,23.06,5.94,23.8127528858,132.44,0.0,0.0,0.0,65.6915,-10.43,66.5143448607,0.0,0.0,0.0,92.4
2020-04-08 15:30:00,92.653,-5.777,92.8329259369,62.473,-9.687,63.2195673664,30.18,3.91,30.4322279828,132.28,0.0,0.0,0.0,62.473,-9.687,63.2195673664,0.0,0.0,0.0,92.4
2020-04-08 16:00:00,98.299,-7.7555,98.6044683635,58.229,-8.8855,58.9030436501,40.07,1.13,40.0859302,131.29,0.0,0.0,0.0,58.229,-8.8855,58.9030436501,0.0,0.0,0.0,92.4
2020-04-08 16:30:00,106.2695,-9.426,106.6867194465,52.4795,-7.866,53.0657316566,53.79,-1.56,53.8126165504,130.32,0.0,0.0,0.0,52.4795,-7.866,53.0657316566,0.0,0.0,0.0,92.4
2020-04-08 17:00:00,114.728,-9.301,115.1043986345,45.528,-6.711,46.0199555085,69.2,-2.59,69.2484519683,129.99,0.0,0.0,0.0,45.528,-6.711,46.0199555085,0.0,0.0,0.0,92.4
2020-04-08 17:30:00,119.0945,-9.0435,119.4373677812,36.2745,-5.2835,36.6572601608,82.82,-3.76,82.9053074296,129.99,0.0,0.0,0.0,36.2745,-5.2835,36.6572601608,0.0,0.0,0.0,92.4
2020-04-08 18:00:00,127.2105,-7.846,127.4522303699,27.0105,-4.126,27.3238171976,100.2,-3.7199999999999998,100.269030114,130.07,0.0,0.0,0.0,27.0105,-4.126,27.3238171976,0.0,0.0,0.0,92.4
2020-04-08 18:30:00,132.4125,-7.8515,132.6450760809,18.0225,-3.3315,18.3278312547,114.39,-4.52,114.4792666818,129.76,0.0,0.0,0.0,18.0225,-3.3315,18.3278312547,0.0,0.0,0.0,92.4
2020-04-08 19:00:00,134.1305,-7.185,134.3228024397,11.1805,-2.5949999999999998,11.4777003468,122.95,-4.59,123.0356476798,129.03,0.0,0.0,0.0,11.1805,-2.5949999999999998,11.4777003468,0.0,0.0,0.0,92.4
2020-04-08 19:30:00,136.258,-7.397,136.4586317277,4.178,-2.227,4.7344707202,132.08,-5.17,132.1811457811,128.88,0.0,0.0,0.0,4.178,-2.227,4.7344707202,0.0,0.0,0.0,92.4
2020-04-08 20:00:00,136.576,-7.5855,136.7864890486,1.716,-2.0155,2.647054259,134.86,-5.57,134.9749773106,128.57,0.0,0.0,0.0,1.716,-2.0155,2.647054259,0.0,0.0,0.0,92.4
2020-04-08 20:30:00,137.859,-7.3715,138.0559411733,1.7189999999999999,-2.0815,2.6995561209,136.14,-5.29,136.2427381551,128.18,0.0,0.0,0.0,1.7189999999999999,-2.0815,2.6995561209,0.0,0.0,0.0,92.4
2020-04-08 21:00:00,135.703,-7.9855,135.9377520016,1.463,-2.1355,2.5885766842,134.24,-5.85,134.3674071343,128.4,0.0,0.0,0.0,1.463,-2.1355,2.5885766842,0.0,0.0,0.0,92.4
2020-04-08 21:30:00,137.4675,-8.353,137.7210447435,0.8575,-2.103,2.271104412,136.61,-6.25,136.7528961302,128.47,0.0,0.0,0.0,0.8575,-2.103,2.271104412,0.0,0.0,0.0,92.4
2020-04-08 22:00:00,139.393,-9.453,139.7131620786,1.183,-2.103,2.4129024017000003,138.21,-7.35,138.405298309,128.59,0.0,0.0,0.0,1.183,-2.103,2.4129024017000003,0.0,0.0,0.0,92.4
2020-04-08 22:30:00,138.612,-10.6535,139.0208027824,1.392,-2.1535,2.5642203981,137.22,-8.5,137.4830113141,128.95,0.0,0.0,0.0,1.392,-2.1535,2.5642203981,0.0,0.0,0.0,92.4
2020-04-08 23:00:00,133.3915,-11.5275,133.8886684096,1.3615,-2.1575,2.5511739455,132.03,-9.37,132.3620708511,129.37,0.0,0.0,0.0,1.3615,-2.1575,2.5511739455,0.0,0.0,0.0,92.4
2020-04-08 23:30:00,126.9035,-12.51,127.5186198649,1.2335,-2.15,2.4787138298,125.67,-10.36,126.0963064487,129.32,0.0,0.0,0.0,1.2335,-2.15,2.4787138298,0.0,0.0,0.0,92.4
2020-04-09 00:00:00,125.7545,-16.68,126.8558893794,1.1045,-2.12,2.3904644423,124.65,-14.56,125.4974744766,128.9,0.0,0.0,0.0,1.1045,-2.12,2.3904644423,0.0,0.0,0.0,92.4
2020-04-09 00:30:00,124.0335,-17.804,125.3047945541,1.1235,-2.164,2.4382674689,122.91,-15.64,123.901080302,129.15,0.0,0.0,0.0,1.1235,-2.164,2.4382674689,0.0,0.0,0.0,92.4
2020-04-09 01:00:00,123.1025,-16.5275,124.2070197795,1.3825,-2.2275,2.6216526276,121.72,-14.3,122.557123008,128.32,0.0,0.0,0.0,1.3825,-2.2275,2.6216526276,0.0,0.0,0.0,92.4
2020-04-09 01:30:00,126.3365,-15.009,127.2249241039,1.3465,-2.569,2.9004867264,124.99,-12.44,125.6075383884,127.85,0.0,0.0,0.0,1.3465,-2.569,2.9004867264,0.0,0.0,0.0,92.4
2020-04-09 02:00:00,130.992,-14.931000000000001,131.8402018544,1.422,-2.6109999999999998,2.9731136877,129.57,-12.32,130.154397928,127.73,0.0,0.0,0.0,1.422,-2.6109999999999998,2.9731136877,0.0,0.0,0.0,92.4
2020-04-09 02:30:00,130.4555,-14.1465,131.2202764153,1.3455,-2.6065,2.9332937971,129.11,-11.54,129.6247032783,127.7,0.0,0.0,0.0,1.3455,-2.6065,2.9332937971,0.0,0.0,0.0,92.4
2020-04-09 03:00:00,126.675,-14.687,127.523580541,1.135,-2.697,2.9260953505,125.54,-11.99,126.1112671414,128.57,0.0,0.0,0.0,1.135,-2.697,2.9260953505,0.0,0.0,0.0,92.4
2020-04-09 03:30:00,125.019,-14.9515,125.9098793314,1.169,-2.7315,2.9711366933,123.85,-12.22,124.4513997511,128.66,0.0,0.0,0.0,1.169,-2.7315,2.9711366933,0.0,0.0,0.0,92.4
2020-04-09 04:00:00,123.308,-15.629,124.2945232301,1.208,-2.749,3.0027096097,122.1,-12.88,122.7774588432,128.84,0.0,0.0,0.0,1.208,-2.749,3.0027096097,0.0,0.0,0.0,92.4
2020-04-09 04:30:00,121.153,-15.932,122.1960639014,1.353,-2.722,3.0397192305,119.8,-13.21,120.5261137679,129.02,0.0,0.0,0.0,1.353,-2.722,3.0397192305,0.0,0.0,0.0,92.4
2020-04-09 05:00:00,119.6215,-15.2105,120.5846697242,1.1515,-2.7305,2.9633734999,118.47,-12.48,119.125527491,129.09,0.0,0.0,0.0,1.1515,-2.7305,2.9633734999,0.0,0.0,0.0,92.4
2020-04-09 05:30:00,122.4625,-15.248,123.4081253818,0.6725,-2.578,2.6642710542,121.79,-12.67,122.4472662006,128.66,0.0,0.0,0.0,0.6725,-2.578,2.6642710542,0.0,0.0,0.0,92.4
2020-04-09 06:00:00,122.906,-14.8815,123.8036505045,0.5660000000000001,-2.5315,2.5940023612000003,122.34,-12.35,122.9617749547,128.59,0.0,0.0,0.0,0.5660000000000001,-2.5315,2.5940023612000003,0.0,0.0,0.0,92.4
2020-04-09 06:30:00,127.1665,-12.589,127.7881122924,0.6865,-2.599,2.6881375058,126.48,-9.99,126.8739157589,129.54,0.0,0.0,0.0,0.6865,-2.599,2.6881375058,0.0,0.0,0.0,92.4
2020-04-09 07:00:00,128.752,-11.1115,129.2305804995,1.252,-2.6315,2.9141544657000003,127.5,-8.48,127.7816903942,130.08,0.0,0.0,0.0,1.252,-2.6315,2.9141544657000003,0.0,0.0,0.0,92.4
2020-04-09 07:30:00,132.1565,-9.821,132.5209135693,3.7665,-2.731,4.6524061785,128.39,-7.09,128.5856142809,130.37,0.0,0.0,0.0,3.7665,-2.731,4.6524061785,0.0,0.0,0.0,92.4
2020-04-09 08:00:00,133.8125,-9.006,134.1152235663,6.8325,-2.876,7.4131256734,126.98,-6.13,127.1278777452,130.17,0.0,0.0,0.0,6.8325,-2.876,7.4131256734,0.0,0.0,0.0,92.4
2020-04-09 08:30:00,131.808,-8.143,132.0592946861,12.608,-3.303,13.033475093,119.2,-4.84,119.2982212776,130.36,0.0,0.0,0.0,12.608,-3.303,13.033475093,0.0,0.0,0.0,92.4
2020-04-09 09:00:00,126.255,-8.9585,126.5724288589,23.245,-4.1485,23.6122865739,103.01,-4.8100000000000005,103.1222391146,130.43,0.0,0.0,0.0,23.245,-4.1485,23.6122865739,0.0,0.0,0.0,92.4
2020-04-09 09:30:00,121.065,-9.112,121.4074246865,29.745,-4.882,30.1429751186,91.32,-4.23,91.4179156402,130.94,0.0,0.0,0.0,29.745,-4.882,30.1429751186,0.0,0.0,0.0,92.4
2020-04-09 10:00:00,117.5585,-8.77,117.8851721899,38.8185,-5.85,39.2568266961,78.74,-2.92,78.7941241464,130.91,0.0,0.0,0.0,38.8185,-5.85,39.2568266961,0.0,0.0,0.0,92.4
2020-04-09 10:30:00,110.9495,-8.087,111.2438363203,46.0895,-7.007,46.6190954358,64.86,-1.08,64.8689910512,130.78,0.0,0.0,0.0,46.0895,-7.007,46.6190954358,0.0,0.0,0.0,92.4
2020-04-09 11:00:00,106.5875,-6.569,106.7897322651,52.3775,-7.879,52.966792873,54.21,1.31,54.2258259504,130.36,0.0,0.0,0.0,52.3775,-7.879,52.966792873,0.0,0.0,0.0,92.4
2020-04-09 11:30:00,102.258,-5.981,102.4327629472,58.488,-9.131,59.196463619,43.77,3.15,43.8832017975,130.22,0.0,0.0,0.0,58.488,-9.131,59.196463619,0.0,0.0,0.0,92.4
2020-04-09 12:00:00,100.655,-6.271,100.8501584828,61.015,-9.831,61.8019318954,39.64,3.56,39.7995376858,130.25,0.0,0.0,0.0,61.015,-9.831,61.8019318954,0.0,0.0,0.0,92.4
2020-04-09 12:30:00,98.547,-4.9615,98.6718181207,63.757,-10.3115,64.5854633896,34.79,5.35,35.1989573709,129.86,0.0,0.0,0.0,63.757,-10.3115,64.5854633896,0.0,0.0,0.0,92.4
2020-04-09 13:00:00,97.209,-4.219,97.3005120336,65.429,-10.789,66.3125671498,31.78,6.57,32.4520153457,129.72,0.0,0.0,0.0,65.429,-10.789,66.3125671498,0.0,0.0,0.0,92.4
2020-04-09 13:30:00,94.6885,-4.395,94.7904428582,65.1685,-10.815,66.0598033395,29.52,6.42,30.2100446872,130.01,0.0,0.0,0.0,65.1685,-10.815,66.0598033395,0.0,0.0,0.0,92.4
2020-04-09 14:00:00,94.5535,-4.215,94.6474013761,63.8335,-10.625,64.711717233,30.72,6.41,31.3816267902,130.24,0.0,0.0,0.0,63.8335,-10.625,64.711717233,0.0,0.0,0.0,92.4
2020-04-09 14:30:00,92.826,-4.471,92.9336113416,60.866,-10.051,61.690295484800004,31.96,5.58,32.4434585086,130.67,0.0,0.0,0.0,60.866,-10.051,61.690295484800004,0.0,0.0,0.0,92.4
2020-04-09 15:00:00,93.454,-5.8935,93.6396468289,57.364,-9.2635,58.1071504055,36.09,3.37,36.2469998759,130.36,0.0,0.0,0.0,57.364,-9.2635,58.1071504055,0.0,0.0,0.0,92.4
2020-04-09 15:30:00,93.8745,-6.071,94.0706053518,53.2845,-8.841,54.0129727126,40.59,2.77,40.6844073325,130.79,0.0,0.0,0.0,53.2845,-8.841,54.0129727126,0.0,0.0,0.0,92.4
2020-04-09 16:00:00,104.453,-7.805,104.744199047,47.343,-7.965,48.0083417127,57.11,0.16,57.1102241284,130.55,0.0,0.0,0.0,47.343,-7.965,48.0083417127,0.0,0.0,0.0,92.4
2020-04-09 16:30:00,112.995,-7.883,113.2696416256,38.705,-6.203,39.1989060307,74.29,-1.6800000000000002,74.3089933992,130.89,0.0,0.0,0.0,38.705,-6.203,39.1989060307,0.0,0.0,0.0,92.4
2020-04-09 17:00:00,124.934,-7.876,125.1820104168,28.604,-4.516,28.9582988451,96.33,-3.36,96.3885807552,130.43,0.0,0.0,0.0,28.604,-4.516,28.9582988451,0.0,0.0,0.0,92.4
2020-04-09 17:30:00,136.2415,-7.407,136.4426984901,20.2415,-3.847,20.6038280727,116.0,-3.56,116.0546147294,130.01,0.0,0.0,0.0,20.2415,-3.847,20.6038280727,0.0,0.0,0.0,92.4
2020-04-09 18:00:00,142.818,-6.6375,142.972156486,17.508,-3.3875,17.8327008681,125.31,-3.25,125.3521383942,129.39,0.0,0.0,0.0,17.508,-3.3875,17.8327008681,0.0,0.0,0.0,92.4
2020-04-09 18:30:00,147.067,-6.28,147.2010220379,12.877,-2.87,13.1929537633,134.19,-3.41,134.2333200066,128.88,0.0,0.0,0.0,12.877,-2.87,13.1929537633,0.0,0.0,0.0,92.4
2020-04-09 19:00:00,149.302,-6.0855,149.4259700127,8.782,-2.5555,9.1462617637,140.52,-3.5300000000000002,140.5643315354,128.66,0.0,0.0,0.0,8.782,-2.5555,9.1462617637,0.0,0.0,0.0,92.4
2020-04-09 19:30:00,149.9075,-6.7385,150.0588749075,6.1575,-2.3985,6.6081471306,143.75,-4.34,143.8155002077,128.79,0.0,0.0,0.0,6.1575,-2.3985,6.6081471306,0.0,0.0,0.0,92.4
2020-04-09 20:00:00,150.093,-7.15,150.2632062383,1.603,-2.14,2.6738004787,148.49,-5.01,148.5744937733,128.79,0.0,0.0,0.0,1.603,-2.14,2.6738004787,0.0,0.0,0.0,92.4
2020-04-09 20:30:00,153.082,-6.8135,153.2335554187,0.232,-2.0635,2.0765009632,152.85,-4.75,152.9237882084,128.61,0.0,0.0,0.0,0.232,-2.0635,2.0765009632,0.0,0.0,0.0,92.4
2020-04-09 21:00:00,151.765,-7.7615,151.9633380367,0.275,-2.2315,2.2483810287,151.49,-5.53,151.5909001227,129.11,0.0,0.0,0.0,0.275,-2.2315,2.2483810287,0.0,0.0,0.0,92.4
2020-04-09 21:30:00,147.5635,-8.8845,147.8307169451,0.3735,-2.2945,2.3247005183000002,147.19,-6.59,147.3374500933,129.11,0.0,0.0,0.0,0.3735,-2.2945,2.3247005183000002,0.0,0.0,0.0,92.4
2020-04-09 22:00:00,136.433,-8.858,136.7202532656,0.633,-2.308,2.3932306617,135.8,-6.55,135.9578703128,128.8,0.0,0.0,0.0,0.633,-2.308,2.3932306617,0.0,0.0,0.0,92.4
2020-04-09 22:30:00,122.1725,-7.764,122.4189505438,0.8625,-2.304,2.4601467944,121.31,-5.46,121.4328114638,128.95,0.0,0.0,0.0,0.8625,-2.304,2.4601467944,0.0,0.0,0.0,92.4
2020-04-09 23:00:00,114.3505,-7.3629999999999995,114.5873056636,0.7705000000000001,-2.4130000000000003,2.5330296583000003,113.58,-4.95,113.6878133311,129.85,0.0,0.0,0.0,0.7705000000000001,-2.4130000000000003,2.5330296583000003,0.0,0.0,0.0,92.4
2020-04-09 23:30:00,110.044,-9.363,110.4416031439,0.724,-2.433,2.5384375114999997,109.32,-6.93,109.5394326259,130.7,0.0,0.0,0.0,0.724,-2.433,2.5384375114999997,0.0,0.0,0.0,92.4
2020-04-10 00:00:00,105.897,-10.3055,106.397264717,0.887,-2.4355,2.5919932967,105.01,-7.87,105.3044965802,131.05,0.0,0.0,0.0,0.887,-2.4355,2.5919932967,0.0,0.0,0.0,92.4
2020-04-10 00:30:00,102.6485,-9.736,103.1091860517,1.1885,-2.326,2.6120505834000003,101.46,-7.41,101.7302300204,131.61,0.0,0.0,0.0,1.1885,-2.326,2.6120505834000003,0.0,0.0,0.0,92.4
2020-04-10 01:00:00,101.9345,-7.1025,102.1816411911,1.7045,-2.2625,2.8327065679,100.23,-4.84,100.3467911794,129.71,0.0,0.0,0.0,1.7045,-2.2625,2.8327065679,0.0,0.0,0.0,92.4
2020-04-10 01:30:00,101.852,-6.9295,102.0874520901,2.132,-2.2095000000000002,3.0703931751,99.72,-4.72,99.8316422784,129.21,0.0,0.0,0.0,2.132,-2.2095000000000002,3.0703931751,0.0,0.0,0.0,92.4
2020-04-10 02:00:00,103.5595,-6.022,103.7344423239,2.7795,-2.312,3.6153788529,100.78,-3.71,100.8482647347,128.43,0.0,0.0,0.0,2.7795,-2.312,3.6153788529,0.0,0.0,0.0,92.4
2020-04-10 02:30:00,102.898,-5.752,103.0586430534,2.738,-2.412,3.6488885979,100.16,-3.34,100.2156734249,128.29,0.0,0.0,0.0,2.738,-2.412,3.6488885979,0.0,0.0,0.0,92.4
2020-04-10 03:00:00,100.654,-5.9665,100.8306840116,2.734,-2.4065,3.6422518104,97.92,-3.56,97.9846926821,128.38,0.0,0.0,0.0,2.734,-2.4065,3.6422518104,0.0,0.0,0.0,92.4
2020-04-10 03:30:00,99.582,-5.9125,99.7573675487,2.582,-2.4225,3.54051271,97.0,-3.49,97.062763715,128.44,0.0,0.0,0.0,2.582,-2.4225,3.54051271,0.0,0.0,0.0,92.4
2020-04-10 04:00:00,96.567,-6.312,96.7730687382,3.467,-2.512,4.2813821365999996,93.1,-3.8,93.1775187478,128.62,0.0,0.0,0.0,3.467,-2.512,4.2813821365999996,0.0,0.0,0.0,92.4
2020-04-10 04:30:00,96.686,-6.295,96.8907096733,3.976,-2.505,4.699319206,92.71,-3.79,92.7874355718,128.56,0.0,0.0,0.0,3.976,-2.505,4.699319206,0.0,0.0,0.0,92.4
2020-04-10 05:00:00,95.7195,-6.239,95.9226136073,3.9995000000000003,-2.509,4.7213431616,91.72,-3.73,91.7958130853,128.56,0.0,0.0,0.0,3.9995000000000003,-2.509,4.7213431616,0.0,0.0,0.0,92.4
2020-04-10 05:30:00,95.179,-6.745,95.4176978658,3.649,-2.395,4.3647710135,91.53,-4.35,91.6333094459,128.67,0.0,0.0,0.0,3.649,-2.395,4.3647710135,0.0,0.0,0.0,92.4
2020-04-10 06:00:00,99.0225,-6.7455,99.2519887786,3.7525,-2.2755,4.3885255497,95.27,-4.47,95.3748069461,128.35,0.0,0.0,0.0,3.7525,-2.2755,4.3885255497,0.0,0.0,0.0,92.4
2020-04-10 06:30:00,104.14,-4.1205,104.2214858858,3.03,-2.3505000000000003,3.8348077201,101.11,-1.77,101.1254913461,129.99,0.0,0.0,0.0,3.03,-2.3505000000000003,3.8348077201,0.0,0.0,0.0,92.4
2020-04-10 07:00:00,105.209,-3.261,105.2595259442,3.099,-2.231,3.8185287743,102.11,-1.03,102.1151947557,130.15,0.0,0.0,0.0,3.099,-2.231,3.8185287743,0.0,0.0,0.0,92.4
2020-04-10 07:30:00,107.0225,-3.073,107.0666093385,6.0825,-2.303,6.5038923154,100.94,-0.77,100.9429368505,129.63,0.0,0.0,0.0,6.0825,-2.303,6.5038923154,0.0,0.0,0.0,92.4
2020-04-10 08:00:00,106.4215,-3.4435000000000002,106.4771964061,11.2815,-2.5235000000000003,11.5602895509,95.14,-0.92,95.1444480776,129.63,0.0,0.0,0.0,11.2815,-2.5235000000000003,11.5602895509,0.0,0.0,0.0,92.4
2020-04-10 08:30:00,100.967,-3.3515,101.0226095547,19.557,-3.2315,19.8221805372,81.41,-0.12,81.4100884412,129.42,0.0,0.0,0.0,19.557,-3.2315,19.8221805372,0.0,0.0,0.0,92.4
2020-04-10 09:00:00,99.363,-3.6555,99.4302189943,27.763,-4.1955,28.0782191253,71.6,0.54,71.6020362839,129.47,0.0,0.0,0.0,27.763,-4.1955,28.0782191253,0.0,0.0,0.0,92.4
2020-04-10 09:30:00,97.1945,-3.1305,97.2449014628,35.0845,-5.0605,35.4475782036,62.11,1.9300000000000002,62.1399790795,129.76,0.0,0.0,0.0,35.0845,-5.0605,35.4475782036,0.0,0.0,0.0,92.4
2020-04-10 10:00:00,95.016,-3.7465,95.0898339374,39.486,-5.6665,39.890517899,55.53,1.92,55.5631829542,128.21,0.0,0.0,0.0,39.486,-5.6665,39.890517899,0.0,0.0,0.0,92.4
2020-04-10 10:30:00,90.4295,-2.18,90.4557730068,50.4995,-7.12,50.9989597958,39.93,4.94,40.2344193446,127.63,0.0,0.0,0.0,50.4995,-7.12,50.9989597958,0.0,0.0,0.0,92.4
2020-04-10 11:00:00,87.0795,-0.6695,87.0820736461,54.3195,-7.9695,54.9010110153,32.76,7.3,33.5634861121,127.11,0.0,0.0,0.0,54.3195,-7.9695,54.9010110153,0.0,0.0,0.0,92.4
2020-04-10 11:30:00,86.698,0.1605,86.698148563,62.308,-9.3995,63.0129944079,24.39,9.56,26.1966734529,126.79,0.0,0.0,0.0,62.308,-9.3995,63.0129944079,0.0,0.0,0.0,92.4
2020-04-10 12:00:00,84.441,-2.846,84.4889471884,65.741,-10.116,66.5147542805,18.7,7.27,20.0634717833,126.86,0.0,0.0,0.0,65.741,-10.116,66.5147542805,0.0,0.0,0.0,92.4
2020-04-10 12:30:00,83.544,-2.4775,83.5807270981,68.034,-10.6275,68.8590510554,15.51,8.15,17.5209189257,126.68,0.0,0.0,0.0,68.034,-10.6275,68.8590510554,0.0,0.0,0.0,92.4
2020-04-10 13:00:00,80.6335,-2.0315,80.6590869927,69.5335,-11.1715,70.4252087998,11.1,9.14,14.3787899352,126.81,0.0,0.0,0.0,69.5335,-11.1715,70.4252087998,0.0,0.0,0.0,92.4
2020-04-10 13:30:00,76.447,-1.7245,76.4664482584,69.867,-11.2845,70.77243551870001,6.58,9.56,11.6056020955,127.1,0.0,0.0,0.0,69.867,-11.2845,70.77243551870001,0.0,0.0,0.0,92.4
2020-04-10 14:00:00,75.0845,-1.4465,75.0984320908,68.9745,-11.0265,69.8503067459,6.11,9.58,11.3625921338,127.92,0.0,0.0,0.0,68.9745,-11.0265,69.8503067459,0.0,0.0,0.0,92.4
2020-04-10 14:30:00,74.6425,-1.929,74.6674215924,66.8725,-10.699,67.7229640318,7.77,8.77,11.716902321,128.16,0.0,0.0,0.0,66.8725,-10.699,67.7229640318,0.0,0.0,0.0,92.4
2020-04-10 15:00:00,77.806,-3.2525,77.8739519496,63.626,-10.0525,64.4152205014,14.18,6.8,15.7261692729,128.08,0.0,0.0,0.0,63.626,-10.0525,64.4152205014,0.0,0.0,0.0,92.4
2020-04-10 15:30:00,83.1655,-4.756,83.3013800981,59.4755,-9.176,60.1791830806,23.69,4.42,24.0988070244,128.27,0.0,0.0,0.0,59.4755,-9.176,60.1791830806,0.0,0.0,0.0,92.4
2020-04-10 16:00:00,89.8355,-5.6095,90.0104635612,55.8055,-8.5195,56.4520655999,34.03,2.91,34.1541944715,127.87,0.0,0.0,0.0,55.8055,-8.5195,56.4520655999,0.0,0.0,0.0,92.4
2020-04-10 16:30:00,96.522,-6.4605,96.7379684728,48.522,-7.3105,49.0696229275,48.0,0.85,48.0075254517,127.92,0.0,0.0,0.0,48.522,-7.3105,49.0696229275,0.0,0.0,0.0,92.4
2020-04-10 17:00:00,109.7085,-7.411,109.9585280606,38.6785,-5.631,39.0862446808,71.03,-1.78,71.0522997517,127.58,0.0,0.0,0.0,38.6785,-5.631,39.0862446808,0.0,0.0,0.0,92.4
2020-04-10 17:30:00,114.8425,-9.393,115.2259877599,28.7625,-4.723,29.1476951962,86.08,-4.67,86.2065850153,127.67,0.0,0.0,0.0,28.7625,-4.723,29.1476951962,0.0,0.0,0.0,92.4
2020-04-10 18:00:00,117.597,-11.949,118.2025084759,25.057,-3.849,25.3508984062,92.54,-8.1,92.8938189548,127.93,0.0,0.0,0.0,25.057,-3.849,25.3508984062,0.0,0.0,0.0,92.4
2020-04-10 18:30:00,123.5195,-11.236,124.0294907522,16.5395,-3.076,16.8231042394,106.98,-8.16,107.2907544945,127.7,0.0,0.0,0.0,16.5395,-3.076,16.8231042394,0.0,0.0,0.0,92.4
2020-04-10 19:00:00,126.773,-10.462,127.2039581656,7.943,-2.372,8.2896099426,118.83,-8.09,119.1050670627,127.41,0.0,0.0,0.0,7.943,-2.372,8.2896099426,0.0,0.0,0.0,92.4
2020-04-10 19:30:00,126.87,-10.8925,127.336732549,2.71,-1.9825,3.3577382641,124.16,-8.91,124.4792902454,127.41,0.0,0.0,0.0,2.71,-1.9825,3.3577382641,0.0,0.0,0.0,92.4
2020-04-10 20:00:00,126.214,-11.5575,126.7420593262,0.934,-1.8375,2.0612525925,125.28,-9.72,125.6565032141,127.63,0.0,0.0,0.0,0.934,-1.8375,2.0612525925,0.0,0.0,0.0,92.4
2020-04-10 20:30:00,129.226,-12.379,129.8175593554,0.256,-1.7890000000000001,1.8072235612,128.97,-10.59,129.4040532595,127.53,0.0,0.0,0.0,0.256,-1.7890000000000001,1.8072235612,0.0,0.0,0.0,92.4
2020-04-10 21:00:00,128.6155,-12.7395,129.2448904232,0.3055,-1.9095,1.9337839848,128.31,-10.83,128.766241694,127.62,0.0,0.0,0.0,0.3055,-1.9095,1.9337839848,0.0,0.0,0.0,92.4
2020-04-10 21:30:00,129.2025,-14.06,129.9652630754,0.35250000000000004,-1.96,1.9914457688,128.85,-12.1,129.4168941831,127.69,0.0,0.0,0.0,0.35250000000000004,-1.96,1.9914457688,0.0,0.0,0.0,92.4
2020-04-10 22:00:00,125.9645,-14.8985,126.8425029811,0.5245000000000001,-1.9885000000000002,2.056509786,125.44,-12.91,126.1025840338,127.52,0.0,0.0,0.0,0.5245000000000001,-1.9885000000000002,2.056509786,0.0,0.0,0.0,92.4
2020-04-10 22:30:00,123.184,-16.114,124.2334852284,0.894,-2.014,2.2035044815,122.29,-14.1,123.1001791225,127.27,0.0,0.0,0.0,0.894,-2.014,2.2035044815,0.0,0.0,0.0,92.4
2020-04-10 23:00:00,119.0255,-17.4105,120.2921242663,1.1155,-2.0805,2.3606822107,117.91,-15.33,118.9023843327,128.33,0.0,0.0,0.0,1.1155,-2.0805,2.3606822107,0.0,0.0,0.0,92.4
2020-04-10 23:30:00,115.2825,-16.8185,116.5028615464,0.9825,-2.1185,2.3352405658,114.3,-14.7,115.2413988114,129.01,0.0,0.0,0.0,0.9825,-2.1185,2.3352405658,0.0,0.0,0.0,92.4
2020-04-11 00:00:00,108.3645,-18.008,109.8505936454,1.2945,-2.088,2.4567202222,107.07,-15.92,108.2470844873,130.12,0.0,0.0,0.0,1.2945,-2.088,2.4567202222,0.0,0.0,0.0,92.4
2020-04-11 00:30:00,105.0605,-18.4885,106.6748953245,1.6505,-2.0685000000000002,2.6462884385,103.41,-16.42,104.7055132264,130.09,0.0,0.0,0.0,1.6505,-2.0685000000000002,2.6462884385,0.0,0.0,0.0,92.4
2020-04-11 01:00:00,105.675,-13.4425,106.5265527052,1.135,-2.0125,2.3104937243,104.54,-11.43,105.1629996719,129.8,0.0,0.0,0.0,1.135,-2.0125,2.3104937243,0.0,0.0,0.0,92.4
2020-04-11 01:30:00,104.0315,-11.383,104.6524040873,1.2015,-1.953,2.2929917684,102.83,-9.43,103.2614826545,129.41,0.0,0.0,0.0,1.2015,-1.953,2.2929917684,0.0,0.0,0.0,92.4
2020-04-11 02:00:00,107.0975,-10.794,107.6400712665,1.0175,-1.924,2.1764839191,106.08,-8.87,106.4501916391,129.41,0.0,0.0,0.0,1.0175,-1.924,2.1764839191,0.0,0.0,0.0,92.4
2020-04-11 02:30:00,107.7205,-10.846,108.2651459901,0.6005,-1.896,1.9888228302000002,107.12,-8.95,107.4932411829,129.27,0.0,0.0,0.0,0.6005,-1.896,1.9888228302000002,0.0,0.0,0.0,92.4
2020-04-11 03:00:00,106.116,-11.681000000000001,106.7569726856,0.396,-1.911,1.9515985755,105.72,-9.77,106.1704822444,129.98,0.0,0.0,0.0,0.396,-1.911,1.9515985755,0.0,0.0,0.0,92.4
2020-04-11 03:30:00,105.4395,-11.528,106.0678223791,0.3695,-1.928,1.9630879374,105.07,-9.6,105.5076532769,129.98,0.0,0.0,0.0,0.3695,-1.928,1.9630879374,0.0,0.0,0.0,92.4
2020-04-11 04:00:00,105.731,-11.894,106.3978928222,0.551,-1.964,2.0398276888,105.18,-9.93,105.6477037138,130.38,0.0,0.0,0.0,0.551,-1.964,2.0398276888,0.0,0.0,0.0,92.4
2020-04-11 04:30:00,106.281,-12.1255,106.9704571891,0.811,-1.9855,2.1447450315,105.47,-10.14,105.9563141111,130.33,0.0,0.0,0.0,0.811,-1.9855,2.1447450315,0.0,0.0,0.0,92.4
2020-04-11 05:00:00,105.8405,-12.456,106.5709311973,0.9405,-1.976,2.1884049557,104.9,-10.48,105.422200698,130.46,0.0,0.0,0.0,0.9405,-1.976,2.1884049557,0.0,0.0,0.0,92.4
2020-04-11 05:30:00,107.694,-12.171,108.3795685404,0.804,-1.9609999999999999,2.1194190242,106.89,-10.21,107.3765160545,130.08,0.0,0.0,0.0,0.804,-1.9609999999999999,2.1194190242,0.0,0.0,0.0,92.4
2020-04-11 06:00:00,109.514,-12.299,110.2024573093,0.734,-1.939,2.0732768749,108.78,-10.36,109.2722197084,129.9,0.0,0.0,0.0,0.734,-1.939,2.0732768749,0.0,0.0,0.0,92.4
2020-04-11 06:30:00,111.391,-12.1235,112.0488024624,0.521,-1.8035,1.8772461879,110.87,-10.32,111.3492671732,129.36,0.0,0.0,0.0,0.521,-1.8035,1.8772461879,0.0,0.0,0.0,92.4
2020-04-11 07:00:00,108.882,-12.187,109.5619135147,0.662,-1.5670000000000002,1.7010975869,108.22,-10.62,108.7398399852,129.4,0.0,0.0,0.0,0.662,-1.5670000000000002,1.7010975869,0.0,0.0,0.0,92.4
2020-04-11 07:30:00,108.941,-11.954,109.5948885533,2.801,-1.6139999999999999,3.2327383129,106.14,-10.34,106.6424643376,129.05,0.0,0.0,0.0,2.801,-1.6139999999999999,3.2327383129,0.0,0.0,0.0,92.4
2020-04-11 08:00:00,109.7595,-12.046,110.4185399118,5.1795,-1.746,5.4658701274,104.58,-10.3,105.085995261,128.95,0.0,0.0,0.0,5.1795,-1.746,5.4658701274,0.0,0.0,0.0,92.4
2020-04-11 08:30:00,105.1395,-11.654,105.7834116308,10.4295,-2.104,10.6396093091,94.71,-9.55,95.1902652586,129.31,0.0,0.0,0.0,10.4295,-2.104,10.6396093091,0.0,0.0,0.0,92.4
2020-04-11 09:00:00,103.0645,-12.418,103.809912264,17.9745,-2.688,18.1743774102,85.09,-9.73,85.6445036182,129.13,0.0,0.0,0.0,17.9745,-2.688,18.1743774102,0.0,0.0,0.0,92.4
2020-04-11 09:30:00,98.882,-12.365,99.6521106099,27.042,-3.735,27.2987177171,71.84,-8.63,72.3564959074,129.13,0.0,0.0,0.0,27.042,-3.735,27.2987177171,0.0,0.0,0.0,92.4
2020-04-11 10:00:00,93.7715,-11.9215,94.5262734614,37.1515,-4.7615,37.4553845862,56.62,-7.16,57.0709207916,128.73,0.0,0.0,0.0,37.1515,-4.7615,37.4553845862,0.0,0.0,0.0,92.4
2020-04-11 10:30:00,91.901,-10.767,92.5295741371,45.921,-6.147,46.3305930245,45.98,-4.62,46.2115223727,128.35,0.0,0.0,0.0,45.921,-6.147,46.3305930245,0.0,0.0,0.0,92.4
2020-04-11 11:00:00,86.0385,-8.1185,86.4206776443,51.6185,-7.1585,52.1125096738,34.42,-0.96,34.4333849629,127.8,0.0,0.0,0.0,51.6185,-7.1585,52.1125096738,0.0,0.0,0.0,92.4
2020-04-11 11:30:00,81.7665,-6.8065,82.0493081293,58.1365,-8.4265,58.7440084987,23.63,1.62,23.6854660077,128.79,0.0,0.0,0.0,58.1365,-8.4265,58.7440084987,0.0,0.0,0.0,92.4
2020-04-11 12:00:00,78.474,-5.6675,78.6783911392,62.964,-9.3975,63.661434968500004,15.51,3.73,15.9522098783,128.57,0.0,0.0,0.0,62.964,-9.3975,63.661434968500004,0.0,0.0,0.0,92.4
2020-04-11 12:30:00,74.5965,-4.734,74.7465622504,65.4465,-9.844,66.1826918329,9.15,5.11,10.4802003798,128.52,0.0,0.0,0.0,65.4465,-9.844,66.1826918329,0.0,0.0,0.0,92.4
2020-04-11 13:00:00,75.78,-4.9565,75.9419205199,67.12,-10.4665,67.9311564913,8.66,5.51,10.2642924744,128.47,0.0,0.0,0.0,67.12,-10.4665,67.9311564913,0.0,0.0,0.0,92.4
2020-04-11 13:30:00,74.44,-5.172,74.6194558007,67.28,-10.462,68.0885588333,7.16,5.29,8.9022300577,129.05,0.0,0.0,0.0,67.28,-10.462,68.0885588333,0.0,0.0,0.0,92.4
2020-04-11 14:00:00,73.129,-5.4295,73.330280998,66.539,-10.3095,67.3329363035,6.59,4.88,8.2001524376,129.43,0.0,0.0,0.0,66.539,-10.3095,67.3329363035,0.0,0.0,0.0,92.4
2020-04-11 14:30:00,71.9515,-5.642,72.1723667081,65.8115,-10.212,66.5990876533,6.14,4.57,7.6540512149,129.38,0.0,0.0,0.0,65.8115,-10.212,66.5990876533,0.0,0.0,0.0,92.4
2020-04-11 15:00:00,72.2085,-6.0955,72.4653199296,64.2185,-9.775500000000001,64.9582646204,7.99,3.68,8.7967323479,129.61,0.0,0.0,0.0,64.2185,-9.775500000000001,64.9582646204,0.0,0.0,0.0,92.4
2020-04-11 15:30:00,74.0825,-6.1205,74.3348997881,61.0125,-9.1505,61.6948685589,13.07,3.03,13.4166240165,129.8,0.0,0.0,0.0,61.0125,-9.1505,61.6948685589,0.0,0.0,0.0,92.4
2020-04-11 16:00:00,77.895,-7.288,78.2351964847,56.515,-8.288,57.1194902726,21.38,1.0,21.4033735659,129.92,0.0,0.0,0.0,56.515,-8.288,57.1194902726,0.0,0.0,0.0,92.4
2020-04-11 16:30:00,77.6655,-8.538499999999999,78.1334491271,51.0055,-7.2585,51.5193832698,26.66,-1.28,26.6907099943,130.27,0.0,0.0,0.0,51.0055,-7.2585,51.5193832698,0.0,0.0,0.0,92.4
2020-04-11 17:00:00,84.8205,-9.4445,85.3446881798,43.9205,-5.9745,44.324992617,40.9,-3.47,41.0469353302,130.48,0.0,0.0,0.0,43.9205,-5.9745,44.324992617,0.0,0.0,0.0,92.4
2020-04-11 17:30:00,92.423,-9.229,92.8826429964,37.073,-4.909,37.3965989095,55.35,-4.32,55.5183294057,131.1,0.0,0.0,0.0,37.073,-4.909,37.3965989095,0.0,0.0,0.0,92.4
2020-04-11 18:00:00,101.3275,-9.533,101.7749494977,28.4175,-3.863,28.6788611219,72.91,-5.67,73.1301374264,130.96,0.0,0.0,0.0,28.4175,-3.863,28.6788611219,0.0,0.0,0.0,92.4
2020-04-11 18:30:00,110.575,-9.4715,110.9799078088,18.805,-2.8115,19.0140094996,91.77,-6.66,92.0113498434,129.89,0.0,0.0,0.0,18.805,-2.8115,19.0140094996,0.0,0.0,0.0,92.4
2020-04-11 19:00:00,112.4285,-8.725999999999999,112.7666204524,10.7385,-2.046,10.9316740827,101.69,-6.68,101.9091678898,129.36,0.0,0.0,0.0,10.7385,-2.046,10.9316740827,0.0,0.0,0.0,92.4
2020-04-11 19:30:00,116.1765,-8.9265,116.518932172,5.0265,-1.6665,5.2955570529,111.15,-7.26,111.3868488647,129.2,0.0,0.0,0.0,5.0265,-1.6665,5.2955570529,0.0,0.0,0.0,92.4
2020-04-11 20:00:00,125.2355,-9.0,125.558474267,1.6955,-1.49,2.2571708509,123.54,-7.51,123.7680560565,127.95,0.0,0.0,0.0,1.6955,-1.49,2.2571708509,0.0,0.0,0.0,92.4
2020-04-11 20:30:00,126.1845,-8.164,126.4483251619,0.3345,-1.3639999999999999,1.4044166939,125.85,-6.8,126.0335768754,127.71,0.0,0.0,0.0,0.3345,-1.3639999999999999,1.4044166939,0.0,0.0,0.0,92.4
2020-04-11 21:00:00,127.792,-8.203,128.0550056538,0.252,-1.443,1.464838899,127.54,-6.76,127.7190244247,127.6,0.0,0.0,0.0,0.252,-1.443,1.464838899,0.0,0.0,0.0,92.4
2020-04-11 21:30:00,126.8195,-8.5315,127.1061449046,0.2795,-1.5215,1.5469591139,126.54,-7.01,126.7340195054,127.79,0.0,0.0,0.0,0.2795,-1.5215,1.5469591139,0.0,0.0,0.0,92.4
2020-04-11 22:00:00,121.1135,-9.335,121.472721659,0.42350000000000004,-1.545,1.601991651,120.69,-7.79,120.9411435368,127.89,0.0,0.0,0.0,0.42350000000000004,-1.545,1.601991651,0.0,0.0,0.0,92.4
2020-04-11 22:30:00,113.6485,-10.1195,114.0981412316,1.3585,-1.5495,2.0606970908,112.29,-8.57,112.6165573972,127.75,0.0,0.0,0.0,1.3585,-1.5495,2.0606970908,0.0,0.0,0.0,92.4
2020-04-11 23:00:00,107.7995,-10.259,108.2865609448,1.4495,-1.569,2.1360737932,106.35,-8.69,106.7044450808,128.06,0.0,0.0,0.0,1.4495,-1.569,2.1360737932,0.0,0.0,0.0,92.4
2020-04-11 23:30:00,103.107,-10.659,103.6564890878,1.007,-1.589,1.8812150329000001,102.1,-9.07,102.502072662,128.69,0.0,0.0,0.0,1.007,-1.589,1.8812150329000001,0.0,0.0,0.0,92.4
2020-04-12 00:00:00,101.624,-11.8135,102.3083386545,0.544,-1.5835,1.6743381527999999,101.08,-10.23,101.5963547574,128.93,0.0,0.0,0.0,0.544,-1.5835,1.6743381527999999,0.0,0.0,0.0,92.4
2020-04-12 00:30:00,101.8075,-12.68,102.5941004944,0.5575,-1.6400000000000001,1.7321680779,101.25,-11.04,101.8501060382,129.29,0.0,0.0,0.0,0.5575,-1.6400000000000001,1.7321680779,0.0,0.0,0.0,92.4
2020-04-12 01:00:00,99.7105,-13.5295,100.6242077261,0.5905,-1.5895000000000001,1.6956416189999999,99.12,-11.94,99.836556431,128.98,0.0,0.0,0.0,0.5905,-1.5895000000000001,1.6956416189999999,0.0,0.0,0.0,92.4
2020-04-12 01:30:00,100.802,-13.396,101.6882295057,0.402,-1.556,1.6070905388,100.4,-11.84,101.0957249343,129.02,0.0,0.0,0.0,0.402,-1.556,1.6070905388,0.0,0.0,0.0,92.4
2020-04-12 02:00:00,104.3575,-13.6785,105.2501266911,0.3975,-1.5485,1.5987052574,103.96,-12.13,104.6652688336,129.02,0.0,0.0,0.0,0.3975,-1.5485,1.5987052574,0.0,0.0,0.0,92.4
