Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-12 02:30:00,104.0375,-13.936,104.9667256908,0.24750000000000003,-1.516,1.5360703923,103.79,-12.42,104.5304764172,129.23,0.0,0.0,0.0,0.24750000000000003,-1.516,1.5360703923,0.0,0.0,0.0,92.4
2020-04-12 03:00:00,102.805,-14.064,103.762537175,0.23500000000000001,-1.534,1.5518959372,102.57,-12.53,103.3325011794,129.37,0.0,0.0,0.0,0.23500000000000001,-1.534,1.5518959372,0.0,0.0,0.0,92.4
2020-04-12 03:30:00,108.301,-14.6965,109.2936124083,0.231,-1.5265,1.5438792861000001,108.07,-13.17,108.8695264985,129.55,0.0,0.0,0.0,0.231,-1.5265,1.5438792861000001,0.0,0.0,0.0,92.4
2020-04-12 04:00:00,107.9545,-14.662,108.9456209044,0.2645,-1.552,1.5743774166,107.69,-13.11,108.4850598009,129.77,0.0,0.0,0.0,0.2645,-1.552,1.5743774166,0.0,0.0,0.0,92.4
2020-04-12 04:30:00,106.2495,-15.445,107.366215707,0.28950000000000004,-1.565,1.5915512086999999,105.96,-13.88,106.8652235295,129.97,0.0,0.0,0.0,0.28950000000000004,-1.565,1.5915512086999999,0.0,0.0,0.0,92.4
2020-04-12 05:00:00,104.821,-15.1155,105.9052424635,0.371,-1.5955,1.6380663143,104.45,-13.52,105.3213791212,130.04,0.0,0.0,0.0,0.371,-1.5955,1.6380663143,0.0,0.0,0.0,92.4
2020-04-12 05:30:00,104.1315,-14.69,105.1625664971,0.6715,-1.6600000000000001,1.7906736860999999,103.46,-13.03,104.2772865968,130.14,0.0,0.0,0.0,0.6715,-1.6600000000000001,1.7906736860999999,0.0,0.0,0.0,92.4
2020-04-12 06:00:00,103.6525,-15.1285,104.750714883,0.7825000000000001,-1.6385,1.8157611352,102.87,-13.49,103.7507445756,130.63,0.0,0.0,0.0,0.7825000000000001,-1.6385,1.8157611352,0.0,0.0,0.0,92.4
2020-04-12 06:30:00,103.595,-15.3465,104.7255417138,0.585,-1.6265,1.7285043390000001,103.01,-13.72,103.9196733059,130.63,0.0,0.0,0.0,0.585,-1.6265,1.7285043390000001,0.0,0.0,0.0,92.4
2020-04-12 07:00:00,103.945,-14.659,104.9735647961,1.005,-1.629,1.9140705316000002,102.94,-13.03,103.7613825081,130.43,0.0,0.0,0.0,1.005,-1.629,1.9140705316000002,0.0,0.0,0.0,92.4
2020-04-12 07:30:00,104.6505,-13.987,105.5810746263,3.0305,-1.657,3.4539222994,101.62,-12.33,102.3652934348,130.04,0.0,0.0,0.0,3.0305,-1.657,3.4539222994,0.0,0.0,0.0,92.4
2020-04-12 08:00:00,104.7125,-13.8075,105.6189126648,6.5825,-1.9475,6.8645511507,98.13,-11.86,98.8441019991,130.04,0.0,0.0,0.0,6.5825,-1.9475,6.8645511507,0.0,0.0,0.0,92.4
2020-04-12 08:30:00,104.19,-12.8875,104.9840166704,9.92,-2.2275,10.167013143,94.27,-10.66,94.8707989847,129.72,0.0,0.0,0.0,9.92,-2.2275,10.167013143,0.0,0.0,0.0,92.4
2020-04-12 09:00:00,100.942,-13.752,101.8744564059,19.322,-3.092,19.5678345251,81.62,-10.66,82.3131824193,130.11,0.0,0.0,0.0,19.322,-3.092,19.5678345251,0.0,0.0,0.0,92.4
2020-04-12 09:30:00,99.193,-12.9415,100.0336626904,18.693,-3.0715,18.9436628256,80.5,-9.87,81.1028168438,129.14,0.0,0.0,0.0,18.693,-3.0715,18.9436628256,0.0,0.0,0.0,92.4
2020-04-12 10:00:00,104.2025,-12.572,104.958164,20.7025,-3.242,20.9548101936,83.5,-9.33,84.0196340149,128.58,0.0,0.0,0.0,20.7025,-3.242,20.9548101936,0.0,0.0,0.0,92.4
2020-04-12 10:30:00,102.376,-11.819,103.0559757462,27.366,-4.209,27.6877885899,75.01,-7.61,75.395040951,128.09,0.0,0.0,0.0,27.366,-4.209,27.6877885899,0.0,0.0,0.0,92.4
2020-04-12 11:00:00,103.4995,-11.642,104.1522091184,29.2495,-4.5120000000000005,29.5954623929,74.25,-7.13,74.5915504598,128.0,0.0,0.0,0.0,29.2495,-4.5120000000000005,29.5954623929,0.0,0.0,0.0,92.4
2020-04-12 11:30:00,103.354,-10.457,103.8816546124,26.744,-4.247,27.0791163999,76.61,-6.21,76.8612789381,127.56,0.0,0.0,0.0,26.744,-4.247,27.0791163999,0.0,0.0,0.0,92.4
2020-04-12 12:00:00,106.5415,-9.168,106.9352301454,26.3215,-4.248,26.662086682199998,80.22,-4.92,80.3707334793,127.34,0.0,0.0,0.0,26.3215,-4.248,26.662086682199998,0.0,0.0,0.0,92.4
2020-04-12 12:30:00,109.2665,-7.7645,109.5420261019,27.2765,-4.1445,27.5895692699,81.99,-3.62,82.0698757158,127.57,0.0,0.0,0.0,27.2765,-4.1445,27.5895692699,0.0,0.0,0.0,92.4
2020-04-12 13:00:00,109.6965,-7.6955,109.96609856,26.4965,-3.8855,26.7798734594,83.2,-3.81,83.2871904917,127.91,0.0,0.0,0.0,26.4965,-3.8855,26.7798734594,0.0,0.0,0.0,92.4
2020-04-12 13:30:00,112.505,-7.575,112.7597253012,16.785,-3.165,17.0807918435,95.72,-4.41,95.821534636,128.29,0.0,0.0,0.0,16.785,-3.165,17.0807918435,0.0,0.0,0.0,92.4
2020-04-12 14:00:00,113.5315,-7.377,113.7709172911,12.1615,-2.987,12.5229489838,101.37,-4.39,101.4650136747,128.56,0.0,0.0,0.0,12.1615,-2.987,12.5229489838,0.0,0.0,0.0,92.4
2020-04-12 14:30:00,107.032,-10.375,107.5336675139,27.802,-4.185,28.1152170363,79.23,-6.19,79.4714351198,129.25,0.0,0.0,0.0,27.802,-4.185,28.1152170363,0.0,0.0,0.0,92.4
2020-04-12 15:00:00,104.3745,-10.953,104.9476272207,30.4345,-4.783,30.8080489361,73.94,-6.17,74.1969844401,129.4,0.0,0.0,0.0,30.4345,-4.783,30.8080489361,0.0,0.0,0.0,92.4
2020-04-12 15:30:00,100.9745,-9.411,101.412112547,36.1645,-5.381,36.562634222,64.81,-4.03,64.9351753674,129.28,0.0,0.0,0.0,36.1645,-5.381,36.562634222,0.0,0.0,0.0,92.4
2020-04-12 16:00:00,101.1275,-8.8955,101.5179844978,35.8175,-5.2655,36.2024694807,65.31,-3.63,65.4108018602,129.24,0.0,0.0,0.0,35.8175,-5.2655,36.2024694807,0.0,0.0,0.0,92.4
2020-04-12 16:30:00,107.289,-7.7615,107.569374839,21.179,-3.4715,21.4616251307,86.11,-4.29,86.2167976673,128.85,0.0,0.0,0.0,21.179,-3.4715,21.4616251307,0.0,0.0,0.0,92.4
2020-04-12 17:00:00,114.716,-6.2255,114.8848010237,13.516,-2.8755,13.8184932699,101.2,-3.35,101.2554319531,127.9,0.0,0.0,0.0,13.516,-2.8755,13.8184932699,0.0,0.0,0.0,92.4
2020-04-12 17:30:00,118.377,-5.224,118.4922120015,16.617,-2.944,16.8757762784,101.76,-2.2800000000000002,101.785539248,127.75,0.0,0.0,0.0,16.617,-2.944,16.8757762784,0.0,0.0,0.0,92.4
2020-04-12 18:00:00,122.454,-4.8825,122.5512991455,17.234,-2.9125,17.4783698396,105.22,-1.97,105.2384402203,127.43,0.0,0.0,0.0,17.234,-2.9125,17.4783698396,0.0,0.0,0.0,92.4
2020-04-12 18:30:00,120.613,-5.077,120.7198065688,13.823,-2.6470000000000002,14.0741585184,106.79,-2.43,106.8176436737,127.75,0.0,0.0,0.0,13.823,-2.6470000000000002,14.0741585184,0.0,0.0,0.0,92.4
2020-04-12 19:00:00,120.474,-5.099,120.5818579928,10.524000000000001,-2.469,10.8097426889,109.95,-2.63,109.9814502541,127.75,0.0,0.0,0.0,10.524000000000001,-2.469,10.8097426889,0.0,0.0,0.0,92.4
2020-04-12 19:30:00,119.5855,-6.303,119.7514910941,8.2355,-2.393,8.5761243723,111.35,-3.91,111.4186277065,128.09,0.0,0.0,0.0,8.2355,-2.393,8.5761243723,0.0,0.0,0.0,92.4
2020-04-12 20:00:00,117.6545,-6.8825,117.8556327737,6.6245,-2.2525,6.9969819565,111.03,-4.63,111.1264945906,127.45,0.0,0.0,0.0,6.6245,-2.2525,6.9969819565,0.0,0.0,0.0,92.4
2020-04-12 20:30:00,113.539,-8.878,113.88557154,6.389,-2.208,6.7597769934,107.15,-6.67,107.3574003038,126.65,0.0,0.0,0.0,6.389,-2.208,6.7597769934,0.0,0.0,0.0,92.4
2020-04-12 21:00:00,109.897,-11.4145,110.4881958367,6.327,-2.3545,6.7508961812,103.57,-9.06,103.9655159175,127.72,0.0,0.0,0.0,6.327,-2.3545,6.7508961812,0.0,0.0,0.0,92.4
2020-04-12 21:30:00,105.333,-11.223,105.9292056895,5.323,-2.3529999999999998,5.8198743973,100.01,-8.87,100.4025746682,127.96,0.0,0.0,0.0,5.323,-2.3529999999999998,5.8198743973,0.0,0.0,0.0,92.4
2020-04-12 22:00:00,99.087,-10.515,99.6433580024,4.227,-2.295,4.8098392905,94.86,-8.22,95.2154819344,128.43,0.0,0.0,0.0,4.227,-2.295,4.8098392905,0.0,0.0,0.0,92.4
2020-04-12 22:30:00,92.906,-10.149,93.4586916076,3.5060000000000002,-2.299,4.1925454082,89.4,-7.85,89.7439830852,128.66,0.0,0.0,0.0,3.5060000000000002,-2.299,4.1925454082,0.0,0.0,0.0,92.4
2020-04-12 23:00:00,83.66,-9.554,84.2037678254,2.46,-2.174,3.28296756,81.2,-7.38,81.5346821911,128.89,0.0,0.0,0.0,2.46,-2.174,3.28296756,0.0,0.0,0.0,92.4
2020-04-12 23:30:00,77.5775,-8.5925,78.0519030037,3.3575,-2.2125,4.0209404994,74.22,-6.38,74.4937098016,128.51,0.0,0.0,0.0,3.3575,-2.2125,4.0209404994,0.0,0.0,0.0,92.4
2020-04-13 00:00:00,73.7995,-7.833,74.2140289248,4.7095,-2.3529999999999998,5.2645986789,69.09,-5.48,69.3069873822,129.05,0.0,0.0,0.0,4.7095,-2.3529999999999998,5.2645986789,0.0,0.0,0.0,92.4
2020-04-13 00:30:00,70.9345,-4.356,71.0681224337,5.2445,-2.466,5.7953374578,65.69,-1.8900000000000001,65.7171834454,128.88,0.0,0.0,0.0,5.2445,-2.466,5.7953374578,0.0,0.0,0.0,92.4
2020-04-13 01:00:00,67.793,-3.5275,67.8847118669,7.293,-2.6875,7.7724195235,60.5,-0.84,60.505831124,128.68,0.0,0.0,0.0,7.293,-2.6875,7.7724195235,0.0,0.0,0.0,92.4
2020-04-13 01:30:00,68.0025,-2.9525,68.0665649383,7.9625,-2.4625,8.3345853226,60.04,-0.49,60.041999467,128.89,0.0,0.0,0.0,7.9625,-2.4625,8.3345853226,0.0,0.0,0.0,92.4
2020-04-13 02:00:00,72.4355,-3.2984999999999998,72.5105631098,7.8955,-2.7085,8.3471487647,64.54,-0.59,64.5426967209,129.04,0.0,0.0,0.0,7.8955,-2.7085,8.3471487647,0.0,0.0,0.0,92.4
2020-04-13 02:30:00,72.5335,-4.313,72.6616170426,7.4635,-2.733,7.9481520651,65.07,-1.58,65.0891795923,129.12,0.0,0.0,0.0,7.4635,-2.733,7.9481520651,0.0,0.0,0.0,92.4
2020-04-13 03:00:00,71.313,-4.118,71.4317988924,7.643,-2.718,8.1119031676,63.67,-1.4,63.6853900043,129.36,0.0,0.0,0.0,7.643,-2.718,8.1119031676,0.0,0.0,0.0,92.4
2020-04-13 03:30:00,69.564,-4.683,69.7214499634,7.614,-2.7030000000000003,8.0795547526,61.95,-1.98,61.98163357,129.43,0.0,0.0,0.0,7.614,-2.7030000000000003,8.0795547526,0.0,0.0,0.0,92.4
2020-04-13 04:00:00,69.915,-5.5965,70.1386344125,8.045,-2.8465,8.5337323165,61.87,-2.75,61.9310858939,129.78,0.0,0.0,0.0,8.045,-2.8465,8.5337323165,0.0,0.0,0.0,92.4
2020-04-13 04:30:00,69.307,-6.8645,69.6461169718,7.8870000000000005,-2.8145,8.3741375228,61.42,-4.05,61.5533825228,130.47,0.0,0.0,0.0,7.8870000000000005,-2.8145,8.3741375228,0.0,0.0,0.0,92.4
2020-04-13 05:00:00,67.847,-6.108,68.1213848435,7.827,-2.8280000000000003,8.3222300497,60.02,-3.2800000000000002,60.1095566445,130.3,0.0,0.0,0.0,7.827,-2.8280000000000003,8.3222300497,0.0,0.0,0.0,92.4
2020-04-13 05:30:00,68.66,-6.014,68.9228829635,7.9,-2.794,8.3795248075,60.76,-3.22,60.8452627573,130.3,0.0,0.0,0.0,7.9,-2.794,8.3795248075,0.0,0.0,0.0,92.4
2020-04-13 06:00:00,69.7525,-5.718,69.9864756953,7.4625,-2.738,7.9489339065,62.29,-2.98,62.3612419697,130.3,0.0,0.0,0.0,7.4625,-2.738,7.9489339065,0.0,0.0,0.0,92.4
2020-04-13 06:30:00,72.853,-5.5105,73.0611060637,6.243,-2.6705,6.7901855092000005,66.61,-2.84,66.6705159722,130.05,0.0,0.0,0.0,6.243,-2.6705,6.7901855092000005,0.0,0.0,0.0,92.4
2020-04-13 07:00:00,72.6975,-6.0375,72.9477752402,5.8075,-2.6675,6.3908225214,66.89,-3.37,66.974838559,130.05,0.0,0.0,0.0,5.8075,-2.6675,6.3908225214,0.0,0.0,0.0,92.4
2020-04-13 07:30:00,73.9385,-6.2285,74.2003773205,8.4185,-3.0885,8.967160894100001,65.52,-3.14,65.595197995,130.0,0.0,0.0,0.0,8.4185,-3.0885,8.967160894100001,0.0,0.0,0.0,92.4
2020-04-13 08:00:00,72.2155,-5.7555,72.4444906152,12.7555,-3.4655,13.2178844941,59.46,-2.29,59.5040813726,130.27,0.0,0.0,0.0,12.7555,-3.4655,13.2178844941,0.0,0.0,0.0,92.4
2020-04-13 08:30:00,68.9365,-5.068,69.1225408695,20.9565,-4.158,21.365014773,47.98,-0.91,47.9886288614,130.03,0.0,0.0,0.0,20.9565,-4.158,21.365014773,0.0,0.0,0.0,92.4
2020-04-13 09:00:00,64.324,-5.1705,64.5314732999,31.794,-5.0305,32.1895070831,32.53,-0.14,32.530301259,129.86,0.0,0.0,0.0,31.794,-5.0305,32.1895070831,0.0,0.0,0.0,92.4
2020-04-13 09:30:00,61.529,-4.107,61.6659167612,39.069,-5.5969999999999995,39.4678751645,22.46,1.49,22.5093691604,129.19,0.0,0.0,0.0,39.069,-5.5969999999999995,39.4678751645,0.0,0.0,0.0,92.4
2020-04-13 10:00:00,55.2375,-1.5779999999999998,55.2600351995,50.7475,-7.198,51.255438348,4.49,5.62,7.1933649984,128.76,0.0,0.0,0.0,50.7475,-7.198,51.255438348,0.0,0.0,0.0,92.4
2020-04-13 10:30:00,51.6115,-0.097,51.6115911521,58.6615,-8.757,59.3115219097,-7.05,8.66,11.1668303471,128.69,0.0,0.0,0.0,58.6615,-8.757,59.3115219097,0.0,0.0,0.0,92.4
2020-04-13 11:00:00,48.709,0.3255,48.7100875718,64.809,-9.9945,65.5751211303,-16.1,10.32,19.1236084461,128.58,0.0,0.0,0.0,64.809,-9.9945,65.5751211303,0.0,0.0,0.0,92.4
2020-04-13 11:30:00,47.8205,1.305,47.8383031184,70.0405,-11.055,70.9075783344,-22.22,12.36,25.4263249409,128.58,0.0,0.0,0.0,70.0405,-11.055,70.9075783344,0.0,0.0,0.0,92.4
2020-04-13 12:00:00,48.8405,1.8585,48.8758474351,72.5205,-11.7515,73.466459507,-23.68,13.61,27.3125337528,128.5,0.0,0.0,0.0,72.5205,-11.7515,73.466459507,0.0,0.0,0.0,92.4
2020-04-13 12:30:00,47.5015,3.0775,47.6010872617,74.1915,-12.1125,75.1737409505,-26.69,15.19,30.7098062514,128.13,0.0,0.0,0.0,74.1915,-12.1125,75.1737409505,0.0,0.0,0.0,92.4
2020-04-13 13:00:00,42.016,5.331,42.3528489833,75.226,-12.219,76.211908761,-33.21,17.55,37.562036686,127.96,0.0,0.0,0.0,75.226,-12.219,76.211908761,0.0,0.0,0.0,92.4
2020-04-13 13:30:00,44.325,3.9699999999999998,44.5024327987,74.335,-12.16,75.3230232067,-30.01,16.13,34.0701775751,128.25,0.0,0.0,0.0,74.335,-12.16,75.3230232067,0.0,0.0,0.0,92.4
2020-04-13 14:00:00,46.575,2.7640000000000002,46.6569429024,73.155,-11.986,74.1304136033,-26.58,14.75,30.3983371256,128.56,0.0,0.0,0.0,73.155,-11.986,74.1304136033,0.0,0.0,0.0,92.4
2020-04-13 14:30:00,49.2135,1.33,49.2314684145,72.5135,-11.79,73.4657184151,-23.3,13.12,26.7399401645,129.07,0.0,0.0,0.0,72.5135,-11.79,73.4657184151,0.0,0.0,0.0,92.4
2020-04-13 15:00:00,50.3575,-0.41550000000000004,50.3592141172,71.0375,-11.5155,71.9648049153,-20.68,11.1,23.4706710599,129.61,0.0,0.0,0.0,71.0375,-11.5155,71.9648049153,0.0,0.0,0.0,92.4
2020-04-13 15:30:00,54.305,-2.152,54.3476230299,68.005,-10.922,68.8764844414,-13.7,8.77,16.2666191939,129.99,0.0,0.0,0.0,68.005,-10.922,68.8764844414,0.0,0.0,0.0,92.4
2020-04-13 16:00:00,57.3015,-3.1535,57.3882084099,63.4415,-10.0335,64.2300166939,-6.14,6.88,9.2213881818,130.27,0.0,0.0,0.0,63.4415,-10.0335,64.2300166939,0.0,0.0,0.0,92.4
2020-04-13 16:30:00,65.674,-5.573,65.9100341754,57.104,-8.863,57.7877113667,8.57,3.29,9.1798148129,130.75,0.0,0.0,0.0,57.104,-8.863,57.7877113667,0.0,0.0,0.0,92.4
2020-04-13 17:00:00,74.483,-6.6185,74.7764791311,49.493,-7.4885,50.0563150986,24.99,0.87,25.0051394717,130.72,0.0,0.0,0.0,49.493,-7.4885,50.0563150986,0.0,0.0,0.0,92.4
2020-04-13 17:30:00,85.5375,-7.04,85.8267179044,40.6375,-6.12,41.0957516813,44.9,-0.92,44.9094244007,130.29,0.0,0.0,0.0,40.6375,-6.12,41.0957516813,0.0,0.0,0.0,92.4
2020-04-13 18:00:00,94.548,-6.9455,94.8027651192,31.098,-4.9254999999999995,31.4856499734,63.45,-2.02,63.482146309,129.57,0.0,0.0,0.0,31.098,-4.9254999999999995,31.4856499734,0.0,0.0,0.0,92.4
2020-04-13 18:30:00,102.2785,-6.5325,102.4869021802,21.4085,-3.8925,21.7594905386,80.87,-2.64,80.9130799068,129.49,0.0,0.0,0.0,21.4085,-3.8925,21.7594905386,0.0,0.0,0.0,92.4
2020-04-13 19:00:00,110.9985,-7.684,111.264149025,12.5785,-3.014,12.9345606129,98.42,-4.67,98.530732769,129.21,0.0,0.0,0.0,12.5785,-3.014,12.9345606129,0.0,0.0,0.0,92.4
2020-04-13 19:30:00,116.9005,-8.771,117.2290806125,6.1105,-2.571,6.6293477243000005,110.79,-6.2,110.9633457498,128.86,0.0,0.0,0.0,6.1105,-2.571,6.6293477243000005,0.0,0.0,0.0,92.4
2020-04-13 20:00:00,118.6665,-9.579,119.0524903698,2.6765,-2.319,3.541385781,115.99,-7.26,116.2169854195,128.99,0.0,0.0,0.0,2.6765,-2.319,3.541385781,0.0,0.0,0.0,92.4
2020-04-13 20:30:00,124.318,-9.9815,124.7180639132,1.418,-2.1915,2.6102483119,122.9,-7.79,123.1466365761,128.79,0.0,0.0,0.0,1.418,-2.1915,2.6102483119,0.0,0.0,0.0,92.4
2020-04-13 21:00:00,129.585,-10.4835,130.0083689508,1.5550000000000002,-2.3635,2.8291619342,128.03,-8.12,128.287237479,128.7,0.0,0.0,0.0,1.5550000000000002,-2.3635,2.8291619342,0.0,0.0,0.0,92.4
2020-04-13 21:30:00,128.9975,-11.457,129.5052811867,1.8875000000000002,-2.417,3.0666831023,127.11,-9.04,127.4310546923,129.12,0.0,0.0,0.0,1.8875000000000002,-2.417,3.0666831023,0.0,0.0,0.0,92.4
2020-04-13 22:00:00,126.0645,-12.7685,126.7094816993,2.6645,-2.4685,3.6322241808999998,123.4,-10.3,123.8291161238,128.58,0.0,0.0,0.0,2.6645,-2.4685,3.6322241808999998,0.0,0.0,0.0,92.4
2020-04-13 22:30:00,122.8045,-13.475,123.5415753714,2.4645,-2.465,3.4856828958,120.34,-11.01,120.8426071384,128.58,0.0,0.0,0.0,2.4645,-2.465,3.4856828958,0.0,0.0,0.0,92.4
2020-04-13 23:00:00,113.443,-12.994,114.1847550464,2.003,-2.364,3.0984681699,111.44,-10.63,111.94583735,129.37,0.0,0.0,0.0,2.003,-2.364,3.0984681699,0.0,0.0,0.0,92.4
2020-04-13 23:30:00,103.226,-12.004,103.921619945,1.6059999999999999,-2.364,2.8579244217,101.62,-9.64,102.0762166227,130.05,0.0,0.0,0.0,1.6059999999999999,-2.364,2.8579244217,0.0,0.0,0.0,92.4
2020-04-14 00:00:00,93.6755,-11.8105,94.4170917287,1.5955,-2.3205,2.816086025,92.08,-9.49,92.567740061,130.99,0.0,0.0,0.0,1.5955,-2.3205,2.816086025,0.0,0.0,0.0,92.4
2020-04-14 00:30:00,89.3725,-12.1375,90.1929191373,1.4425,-2.3575,2.7638039909,87.93,-9.78,88.4722176731,130.88,0.0,0.0,0.0,1.4425,-2.3575,2.7638039909,0.0,0.0,0.0,92.4
2020-04-14 01:00:00,91.1215,-12.075,91.9180797626,1.2815,-2.375,2.6986787971,89.84,-9.7,90.3621358756,131.1,0.0,0.0,0.0,1.2815,-2.375,2.6986787971,0.0,0.0,0.0,92.4
2020-04-14 01:30:00,95.08,-8.708,95.4779328641,1.24,-2.278,2.5936237198,93.84,-6.43,94.0600366787,130.55,0.0,0.0,0.0,1.24,-2.278,2.5936237198,0.0,0.0,0.0,92.4
2020-04-14 02:00:00,99.3785,-8.0415,99.7033198269,1.6585,-2.2715,2.8125316887,97.72,-5.77,97.8902002245,129.97,0.0,0.0,0.0,1.6585,-2.2715,2.8125316887,0.0,0.0,0.0,92.4
2020-04-14 02:30:00,100.4095,-8.363,100.7571707585,1.8695,-2.283,2.9507828199,98.54,-6.08,98.7273923488,130.42,0.0,0.0,0.0,1.8695,-2.283,2.9507828199,0.0,0.0,0.0,92.4
2020-04-14 03:00:00,100.34,-8.4965,100.6990869484,1.57,-2.3064999999999998,2.7901330165,98.77,-6.19,98.9637762012,130.28,0.0,0.0,0.0,1.57,-2.3064999999999998,2.7901330165,0.0,0.0,0.0,92.4
2020-04-14 03:30:00,101.0885,-8.648,101.4577386711,1.7085,-2.318,2.8796000156,99.38,-6.33,99.5813903297,130.71,0.0,0.0,0.0,1.7085,-2.318,2.8796000156,0.0,0.0,0.0,92.4
2020-04-14 04:00:00,101.5835,-9.027,101.9837938167,1.7335,-2.307,2.8857011713,99.85,-6.72,100.0758757144,130.89,0.0,0.0,0.0,1.7335,-2.307,2.8857011713,0.0,0.0,0.0,92.4
2020-04-14 04:30:00,101.9165,-9.3075,102.3406201295,1.9865,-2.2975,3.0372172296,99.93,-7.01,100.1755708743,130.74,0.0,0.0,0.0,1.9865,-2.2975,3.0372172296,0.0,0.0,0.0,92.4
2020-04-14 05:00:00,101.536,-10.1475,102.0418103144,1.436,-2.2575,2.6755190618,100.1,-7.89,100.4104680798,131.58,0.0,0.0,0.0,1.436,-2.2575,2.6755190618,0.0,0.0,0.0,92.4
2020-04-14 05:30:00,100.729,-9.4715,101.1733203629,1.099,-2.2415,2.4964220897000002,99.63,-7.23,99.8919906699,131.25,0.0,0.0,0.0,1.099,-2.2415,2.4964220897000002,0.0,0.0,0.0,92.4
2020-04-14 06:00:00,101.507,-9.1595,101.919416645,1.017,-2.1695,2.3960424141,100.49,-6.99,100.7328159043,131.14,0.0,0.0,0.0,1.017,-2.1695,2.3960424141,0.0,0.0,0.0,92.4
2020-04-14 06:30:00,103.873,-7.5335,104.1458292552,0.923,-2.1535,2.3429663357,102.95,-5.38,103.0904791918,130.23,0.0,0.0,0.0,0.923,-2.1535,2.3429663357,0.0,0.0,0.0,92.4
2020-04-14 07:00:00,107.7115,-5.764,107.8656151341,1.9015,-2.164,2.8807287706,105.81,-3.6,105.8712241357,129.55,0.0,0.0,0.0,1.9015,-2.164,2.8807287706,0.0,0.0,0.0,92.4
2020-04-14 07:30:00,111.727,-4.7855,111.8294395016,4.797,-2.3455,5.3397171507,106.93,-2.44,106.9578351501,129.55,0.0,0.0,0.0,4.797,-2.3455,5.3397171507,0.0,0.0,0.0,92.4
2020-04-14 08:00:00,109.372,-5.1585,109.4935820322,10.562,-2.7085,10.9037523931,98.81,-2.45,98.840369283,129.22,0.0,0.0,0.0,10.562,-2.7085,10.9037523931,0.0,0.0,0.0,92.4
2020-04-14 08:30:00,104.2435,-4.9815000000000005,104.3624579746,19.5635,-3.5415,19.8814676143,84.68,-1.44,84.6922428561,129.92,0.0,0.0,0.0,19.5635,-3.5415,19.8814676143,0.0,0.0,0.0,92.4
2020-04-14 09:00:00,99.422,-6.0205,99.6041189121,29.812,-4.6305,30.1694692404,69.61,-1.3900000000000001,69.6238766516,130.49,0.0,0.0,0.0,29.812,-4.6305,30.1694692404,0.0,0.0,0.0,92.4
2020-04-14 09:30:00,94.603,-5.5815,94.7675089429,39.243,-5.8815,39.6812939715,55.36,0.30000000000000004,55.3608128553,130.17,0.0,0.0,0.0,39.243,-5.8815,39.6812939715,0.0,0.0,0.0,92.4
2020-04-14 10:00:00,92.1285,-5.106,92.2698853811,47.7285,-7.196,48.267920281,44.4,2.09,44.4491630967,129.89,0.0,0.0,0.0,47.7285,-7.196,48.267920281,0.0,0.0,0.0,92.4
2020-04-14 10:30:00,89.8245,-3.2665,89.883874096,55.8745,-8.6565,56.5410889752,33.95,5.39,34.3752032721,129.33,0.0,0.0,0.0,55.8745,-8.6565,56.5410889752,0.0,0.0,0.0,92.4
2020-04-14 11:00:00,87.8015,-1.94,87.8229298205,61.0615,-9.76,61.8365942,26.74,7.82,27.8600071787,129.4,0.0,0.0,0.0,61.0615,-9.76,61.8365942,0.0,0.0,0.0,92.4
2020-04-14 11:30:00,88.363,-1.6345,88.378115839,65.183,-10.7045,66.0561110667,23.18,9.07,24.8913097285,129.29,0.0,0.0,0.0,65.183,-10.7045,66.0561110667,0.0,0.0,0.0,92.4
2020-04-14 12:00:00,87.726,-1.3795,87.7368457163,67.566,-11.2695,68.4993867582,20.16,9.89,22.4552376964,129.29,0.0,0.0,0.0,67.566,-11.2695,68.4993867582,0.0,0.0,0.0,92.4
2020-04-14 12:30:00,87.878,-0.675,87.8805923341,68.868,-11.625,69.8422654916,19.01,10.95,21.9381539789,129.14,0.0,0.0,0.0,68.868,-11.625,69.8422654916,0.0,0.0,0.0,92.4
2020-04-14 13:00:00,87.359,-0.6835,87.3616738235,69.229,-11.9835,70.2585134574,18.13,11.3,21.3632137096,129.02,0.0,0.0,0.0,69.229,-11.9835,70.2585134574,0.0,0.0,0.0,92.4
2020-04-14 13:30:00,86.263,-0.6105,86.2651602865,69.133,-12.0105,70.1685385287,17.13,11.4,20.5766105081,128.95,0.0,0.0,0.0,69.133,-12.0105,70.1685385287,0.0,0.0,0.0,92.4
2020-04-14 14:00:00,82.0295,0.3925,82.0304390242,68.0595,-11.8775,69.0881360763,13.97,12.27,18.5933805425,129.47,0.0,0.0,0.0,68.0595,-11.8775,69.0881360763,0.0,0.0,0.0,92.4
2020-04-14 14:30:00,79.6175,1.1655,79.6260302696,67.6775,-11.7245,68.6855727682,11.94,12.89,17.5703073394,129.47,0.0,0.0,0.0,67.6775,-11.7245,68.6855727682,0.0,0.0,0.0,92.4
2020-04-14 15:00:00,81.748,0.4525,81.7492523529,66.228,-11.3975,67.2015698496,15.52,11.85,19.5267227153,129.85,0.0,0.0,0.0,66.228,-11.3975,67.2015698496,0.0,0.0,0.0,92.4
2020-04-14 15:30:00,85.4725,-0.0205,85.4725024584,63.4425,-11.7805,64.5269787492,22.03,11.76,24.9723547148,129.55,0.0,0.0,0.0,63.4425,-11.7805,64.5269787492,0.0,0.0,0.0,92.4
2020-04-14 16:00:00,86.5625,-0.0395,86.5625090123,59.1525,-10.7995,60.1302540864,27.41,10.76,29.446318955,130.23,0.0,0.0,0.0,59.1525,-10.7995,60.1302540864,0.0,0.0,0.0,92.4
2020-04-14 16:30:00,91.3395,-1.76,91.3564549457,54.1795,-7.91,54.7538703678,37.16,6.15,37.6654762349,130.82,0.0,0.0,0.0,54.1795,-7.91,54.7538703678,0.0,0.0,0.0,92.4
2020-04-14 17:00:00,102.081,-4.0905,102.1629225857,47.561,-6.7305,48.034865996,54.52,2.64,54.5838804044,130.29,0.0,0.0,0.0,47.561,-6.7305,48.034865996,0.0,0.0,0.0,92.4
2020-04-14 17:30:00,112.249,-7.9665,112.5313428483,39.379,-5.3365,39.7389465544,72.87,-2.63,72.9174451006,128.35,0.0,0.0,0.0,39.379,-5.3365,39.7389465544,0.0,0.0,0.0,92.4
2020-04-14 18:00:00,119.7715,-8.236,120.0543373154,30.6715,-3.826,30.9092087937,89.1,-4.41,89.2090696062,128.08,0.0,0.0,0.0,30.6715,-3.826,30.9092087937,0.0,0.0,0.0,92.4
2020-04-14 18:30:00,123.861,-7.9350000000000005,124.1149126656,20.941,-2.775,21.1240646183,102.92,-5.16,103.0492697694,127.72,0.0,0.0,0.0,20.941,-2.775,21.1240646183,0.0,0.0,0.0,92.4
2020-04-14 19:00:00,120.649,-7.368,120.8737714519,11.669,-1.978,11.8354571099,108.98,-5.39,109.1132095578,127.61,0.0,0.0,0.0,11.669,-1.978,11.8354571099,0.0,0.0,0.0,92.4
2020-04-14 19:30:00,123.63,-6.441,123.7976711453,4.73,-1.5110000000000001,4.9654829574,118.9,-4.93,119.0021634257,127.17,0.0,0.0,0.0,4.73,-1.5110000000000001,4.9654829574,0.0,0.0,0.0,92.4
2020-04-14 20:00:00,124.06,-6.2895,124.2193278449,1.63,-1.3295,2.103442476,122.43,-4.96,122.5304309141,127.24,0.0,0.0,0.0,1.63,-1.3295,2.103442476,0.0,0.0,0.0,92.4
2020-04-14 20:30:00,124.7355,-6.374,124.8982499327,0.2755,-1.124,1.1572710357,124.46,-5.25,124.5706791344,126.95,0.0,0.0,0.0,0.2755,-1.124,1.1572710357,0.0,0.0,0.0,92.4
2020-04-14 21:00:00,132.537,-6.1335,132.6788460579,0.23700000000000002,-1.2535,1.2757081367,132.3,-4.88,132.3899709193,127.84,0.0,0.0,0.0,0.23700000000000002,-1.2535,1.2757081367,0.0,0.0,0.0,92.4
2020-04-14 21:30:00,134.8885,-7.1165,135.0760970879,0.9785,-1.2865,1.6163367533000002,133.91,-5.83,134.0368494109,128.55,0.0,0.0,0.0,0.9785,-1.2865,1.6163367533000002,0.0,0.0,0.0,92.4
2020-04-14 22:00:00,127.01,-7.945,127.2582536616,1.15,-1.275,1.7170104834000002,125.86,-6.67,126.0366157115,129.05,0.0,0.0,0.0,1.15,-1.275,1.7170104834000002,0.0,0.0,0.0,92.4
2020-04-14 22:30:00,123.2995,-8.411,123.5860494605,1.2395,-1.201,1.7259088186,122.06,-7.21,122.2727594356,128.3,0.0,0.0,0.0,1.2395,-1.201,1.7259088186,0.0,0.0,0.0,92.4
2020-04-14 23:00:00,119.2635,-9.7545,119.6617428525,1.2835,-1.2145000000000001,1.7670264571,117.98,-8.54,118.2886807772,129.49,0.0,0.0,0.0,1.2835,-1.2145000000000001,1.7670264571,0.0,0.0,0.0,92.4
2020-04-14 23:30:00,114.0255,-11.755,114.6298158214,1.4255,-1.225,1.8795412339,112.6,-10.53,113.0912945368,129.89,0.0,0.0,0.0,1.4255,-1.225,1.8795412339,0.0,0.0,0.0,92.4
2020-04-15 00:00:00,110.6975,-12.975999999999999,111.4554309231,1.4475,-1.226,1.8969270544999999,109.25,-11.75,109.8800482344,130.6,0.0,0.0,0.0,1.4475,-1.226,1.8969270544999999,0.0,0.0,0.0,92.4
2020-04-15 00:30:00,107.4625,-14.2,108.3966277439,1.1425,-1.19,1.6496685273,106.32,-13.01,107.1130360881,130.54,0.0,0.0,0.0,1.1425,-1.19,1.6496685273,0.0,0.0,0.0,92.4
2020-04-15 01:00:00,106.7785,-14.2765,107.72867081,0.9785,-1.1665,1.5225585375000001,105.8,-13.11,106.6091557982,130.86,0.0,0.0,0.0,0.9785,-1.1665,1.5225585375000001,0.0,0.0,0.0,92.4
2020-04-15 01:30:00,108.215,-13.7685,109.087386151,0.885,-1.1585,1.4578570746000001,107.33,-12.61,108.0682238218,130.48,0.0,0.0,0.0,0.885,-1.1585,1.4578570746000001,0.0,0.0,0.0,92.4
2020-04-15 02:00:00,111.76,-13.2045,112.5373556658,0.85,-1.0945,1.3857958905,110.91,-12.11,111.5691722655,129.87,0.0,0.0,0.0,0.85,-1.0945,1.3857958905,0.0,0.0,0.0,92.4
2020-04-15 02:30:00,111.935,-13.88,112.7922808751,0.805,-1.09,1.3550368999,111.13,-12.79,111.8635820989,130.26,0.0,0.0,0.0,0.805,-1.09,1.3550368999,0.0,0.0,0.0,92.4
2020-04-15 03:00:00,110.7595,-14.3125,111.6804123224,0.7195,-1.0325,1.2584659312,110.04,-13.28,110.8384409851,130.51,0.0,0.0,0.0,0.7195,-1.0325,1.2584659312,0.0,0.0,0.0,92.4
2020-04-15 03:30:00,110.922,-14.142,111.819883062,0.662,-1.012,1.2092923551,110.26,-13.13,111.03902242,130.56,0.0,0.0,0.0,0.662,-1.012,1.2092923551,0.0,0.0,0.0,92.4
2020-04-15 04:00:00,110.264,-13.97,111.145447932,0.654,-1.02,1.2116583677000001,109.61,-12.95,110.3723452682,130.5,0.0,0.0,0.0,0.654,-1.02,1.2116583677000001,0.0,0.0,0.0,92.4
2020-04-15 04:30:00,109.721,-14.2505,110.6425532571,0.711,-1.1505,1.3524685763,109.01,-13.1,109.7943081403,131.24,0.0,0.0,0.0,0.711,-1.1505,1.3524685763,0.0,0.0,0.0,92.4
2020-04-15 05:00:00,108.6365,-14.8545,109.6473679689,0.7865000000000001,-1.1745,1.4135177749,107.85,-13.68,108.7141430542,131.46,0.0,0.0,0.0,0.7865000000000001,-1.1745,1.4135177749,0.0,0.0,0.0,92.4
2020-04-15 05:30:00,108.8545,-14.5965,109.8287757489,0.8845000000000001,-1.0865,1.4010076731,107.97,-13.51,108.8119524685,131.29,0.0,0.0,0.0,0.8845000000000001,-1.0865,1.4010076731,0.0,0.0,0.0,92.4
2020-04-15 06:00:00,106.9425,-14.2725,107.8906972936,1.0725,-1.0025,1.4680812307,105.87,-13.27,106.6984057988,131.11,0.0,0.0,0.0,1.0725,-1.0025,1.4680812307,0.0,0.0,0.0,92.4
2020-04-15 06:30:00,108.8795,-13.6425,109.7308677014,1.3995,-1.0225,1.7332358466,107.48,-12.62,108.2183662786,131.11,0.0,0.0,0.0,1.3995,-1.0225,1.7332358466,0.0,0.0,0.0,92.4
2020-04-15 07:00:00,117.1335,-14.143,117.9842416226,2.6235,-1.023,2.8158979474,114.51,-13.12,115.2591623256,131.08,0.0,0.0,0.0,2.6235,-1.023,2.8158979474,0.0,0.0,0.0,92.4
2020-04-15 07:30:00,122.3155,-14.8605,123.21491793,6.2555,-1.2605,6.3812334623,116.06,-13.6,116.8541124651,131.15,0.0,0.0,0.0,6.2555,-1.2605,6.3812334623,0.0,0.0,0.0,92.4
2020-04-15 08:00:00,127.6935,-13.9435,128.4525248273,12.1535,-1.6735,12.2681769021,115.54,-12.27,116.1896918836,130.62,0.0,0.0,0.0,12.1535,-1.6735,12.2681769021,0.0,0.0,0.0,92.4
2020-04-15 08:30:00,129.2,-13.6065,129.9144981988,20.65,-2.3765,20.7862996286,108.55,-11.23,109.1293516887,129.95,0.0,0.0,0.0,20.65,-2.3765,20.7862996286,0.0,0.0,0.0,92.4
2020-04-15 09:00:00,125.2685,-14.7305,126.1316166649,30.4285,-3.3605,30.6135031073,94.84,-11.37,95.5191211224,129.95,0.0,0.0,0.0,30.4285,-3.3605,30.6135031073,0.0,0.0,0.0,92.4
2020-04-15 09:30:00,120.556,-13.7795,121.340940149,38.596,-4.5395,38.8620415862,81.96,-9.24,82.4792046518,130.89,0.0,0.0,0.0,38.596,-4.5395,38.8620415862,0.0,0.0,0.0,92.4
2020-04-15 10:00:00,113.587,-11.7285,114.1909115528,46.687,-5.8585,47.0531400785,66.9,-5.87,67.1570316497,131.13,0.0,0.0,0.0,46.687,-5.8585,47.0531400785,0.0,0.0,0.0,92.4
2020-04-15 10:30:00,110.187,-10.6705,110.7024594996,53.507,-7.1005,53.9760701538,56.68,-3.5700000000000003,56.7923172621,130.56,0.0,0.0,0.0,53.507,-7.1005,53.9760701538,0.0,0.0,0.0,92.4
2020-04-15 11:00:00,99.8005,-8.2375,100.139883196,57.9305,-8.1675,58.50342628,41.87,-0.07,41.8700585144,130.56,0.0,0.0,0.0,57.9305,-8.1675,58.50342628,0.0,0.0,0.0,92.4
2020-04-15 11:30:00,94.018,-7.4445,94.312273349,62.108,-9.0545,62.7645412176,31.91,1.6099999999999999,31.9505899789,130.42,0.0,0.0,0.0,62.108,-9.0545,62.7645412176,0.0,0.0,0.0,92.4
2020-04-15 12:00:00,93.7205,-7.756,94.0408828981,64.3905,-9.656,65.1104816927,29.33,1.9,29.3914766557,130.42,0.0,0.0,0.0,64.3905,-9.656,65.1104816927,0.0,0.0,0.0,92.4
2020-04-15 12:30:00,93.2405,-8.048,93.5871847223,58.9405,-8.638,59.570106465,34.3,0.59,34.3050739687,130.69,0.0,0.0,0.0,58.9405,-8.638,59.570106465,0.0,0.0,0.0,92.4
2020-04-15 13:00:00,97.112,-8.903,97.5192491409,50.362,-6.763,50.81406511,46.75,-2.14,46.7989540481,131.19,0.0,0.0,0.0,50.362,-6.763,50.81406511,0.0,0.0,0.0,92.4
2020-04-15 13:30:00,101.9625,-10.3195,102.4833815138,47.9825,-7.1395,48.510748979,53.98,-3.18,54.0735868979,131.4,0.0,0.0,0.0,47.9825,-7.1395,48.510748979,0.0,0.0,0.0,92.4
2020-04-15 14:00:00,100.3095,-10.882,100.8980362259,49.5795,-6.882,50.0548573492,50.73,-4.0,50.887453267,131.65,0.0,0.0,0.0,49.5795,-6.882,50.0548573492,0.0,0.0,0.0,92.4
2020-04-15 14:30:00,94.555,-10.3615,95.1210213741,57.945,-7.9115,58.4826030307,36.61,-2.45,36.6918873867,131.65,0.0,0.0,0.0,57.945,-7.9115,58.4826030307,0.0,0.0,0.0,92.4
2020-04-15 15:00:00,89.914,-8.532,90.3178964547,63.394,-9.412,64.0888834354,26.52,0.88,26.5345962849,131.42,0.0,-0.29,0.29,63.394,-9.412,64.0888834354,0.0,-0.29,0.29,132.8
2020-04-15 15:30:00,90.0165,-8.8255,90.4481051349,62.0065,-9.2655,62.6949402464,28.01,0.44,28.0134556954,131.56,0.0,-1.1,1.1,62.0065,-9.2655,62.6949402464,0.0,-1.1,1.1,132.86
2020-04-15 16:00:00,92.808,-8.707,93.2155390104,58.658,-8.567,59.28030409,34.15,-0.14,34.150286968,131.6,0.0,-1.1,1.1,58.658,-8.567,59.28030409,0.0,-1.1,1.1,132.86
2020-04-15 16:30:00,97.5015,-9.741,97.9868847512,53.0115,-7.471,53.5353618952,44.49,-2.27,44.5478731254,131.98,0.0,-1.1,1.1,53.0115,-7.471,53.5353618952,0.0,-1.1,1.1,133.05
2020-04-15 17:00:00,104.2855,-9.2305,104.6932072319,46.5255,-6.4905,46.9760443258,57.76,-2.74,57.8249530912,132.19,0.0,-1.11,1.11,46.5255,-6.4905,46.9760443258,0.0,-1.11,1.11,133.27
2020-04-15 17:30:00,119.076,-10.9655,119.5798309342,38.766,-5.5355,39.1592200669,80.31,-5.43,80.4933599746,130.93,0.0,-1.08,1.08,38.766,-5.5355,39.1592200669,0.0,-1.08,1.08,131.91
2020-04-15 18:00:00,128.7885,-10.723,129.2341304039,30.1885,-4.493,30.5210186798,98.6,-6.23,98.7966239302,129.85,0.0,-1.07,1.07,30.1885,-4.493,30.5210186798,0.0,-1.07,1.07,130.91
2020-04-15 18:30:00,134.8895,-10.486,135.2964648697,21.0995,-3.376,21.367879545,113.79,-7.11,114.0119125355,129.42,0.0,-1.06,1.06,21.0995,-3.376,21.367879545,0.0,-1.06,1.06,130.56
2020-04-15 19:00:00,105.5635,-6.5995,105.7695888831,11.9535,-2.5695,12.2265486749,93.61,-4.03,93.6967075195,129.12,29.5,3.21,29.6741318323,11.9535,-2.5695,12.2265486749,29.5,3.21,29.6741318323,129.76
2020-04-15 19:30:00,67.73,-2.2635,67.7678119187,5.23,-2.1135,5.6409026095,62.5,-0.15,62.5001799997,129.05,62.29,8.86,62.9169587631,5.23,-2.1135,5.6409026095,62.29,8.86,62.9169587631,128.94
2020-04-15 20:00:00,67.3815,-2.263,67.4194905888,2.1915,-2.013,2.9757085291000003,65.19,-0.25,65.1904793662,129.05,64.98,8.81,65.5745110542,2.1915,-2.013,2.9757085291000003,64.98,8.81,65.5745110542,128.94
2020-04-15 20:30:00,67.832,-2.2855,67.8704923678,0.872,-1.9355,2.1228622777,66.96,-0.35000000000000003,66.960914719,128.79,66.25,8.62,66.8084343478,0.872,-1.9355,2.1228622777,66.25,8.62,66.8084343478,128.68
2020-04-15 21:00:00,69.49,0.9725,69.4968046478,0.96,-1.9775,2.1982052338,68.53,2.95,68.5934647033,127.82,65.45,5.88,65.7135975275,0.96,-1.9775,2.1982052338,65.45,5.88,65.7135975275,127.72
2020-04-15 21:30:00,69.16,0.9845,69.1670068765,1.47,-2.1055,2.5678843919,67.69,3.09,67.7604914386,127.98,64.64,5.99,64.9169446293,1.47,-2.1055,2.5678843919,64.64,5.99,64.9169446293,127.89
2020-04-15 22:00:00,67.351,0.35350000000000004,67.3519276877,2.461,-2.1565,3.2721572777,64.89,2.51,64.9385263153,128.54,62.17,5.5,62.4128103838,2.461,-2.1565,3.2721572777,62.17,5.5,62.4128103838,128.45
2020-04-15 22:30:00,65.71,0.192,65.7102805047,2.44,-2.118,3.2310252243,63.27,2.31,63.312155231,127.41,60.67,5.2,60.892437133,2.44,-2.118,3.2310252243,60.67,5.2,60.892437133,127.34
2020-04-15 23:00:00,64.291,-0.0275,64.2910058815,1.621,-2.0975,2.6508766946,62.67,2.07,62.7041768944,127.87,60.1,4.97,60.3051482048,1.621,-2.0975,2.6508766946,60.1,4.97,60.3051482048,127.8
2020-04-15 23:30:00,62.5165,-0.34450000000000003,62.5174491842,1.8565,-2.1545,2.8440222397,60.66,1.81,60.6869977837,128.55,58.04,4.74,58.2332310627,1.8565,-2.1545,2.8440222397,58.04,4.74,58.2332310627,128.5
2020-04-16 00:00:00,61.2885,-0.936,61.2956468948,2.0385,-2.196,2.9963141107,59.25,1.26,59.263395954,129.54,56.59,4.26,56.7501162994,2.0385,-2.196,2.9963141107,56.59,4.26,56.7501162994,129.48
2020-04-16 00:30:00,60.066,-0.995,60.0742405778,1.9460000000000002,-2.205,2.9409081931000003,58.12,1.21,58.1325941276,129.4,55.52,4.17,55.6763800907,1.9460000000000002,-2.205,2.9409081931000003,55.52,4.17,55.6763800907,129.35
2020-04-16 01:00:00,59.4015,-1.1715,59.4130508769,1.7215,-2.2015000000000002,2.7946671537,57.68,1.03,57.6891956956,129.03,55.11,3.98,55.253529299,1.7215,-2.2015000000000002,2.7946671537,55.11,3.98,55.253529299,128.97
2020-04-16 01:30:00,60.387,-0.914,60.3939166225,1.437,-2.224,2.6478566804,58.95,1.31,58.964553759,128.98,56.31,4.23,56.4686550221,1.437,-2.224,2.6478566804,56.31,4.23,56.4686550221,128.93
2020-04-16 02:00:00,61.6335,-0.877,61.6397392211,1.5135,-2.177,2.6514168382000003,60.12,1.3,60.1340535803,128.89,57.36,4.19,57.5128307424,1.5135,-2.177,2.6514168382000003,57.36,4.19,57.5128307424,128.85
2020-04-16 02:30:00,61.802,-0.9805,61.8097774163,2.072,-2.1805,3.0079501741,59.73,1.2,59.742053028,129.15,56.97,4.09,57.1166263009,2.072,-2.1805,3.0079501741,56.97,4.09,57.1166263009,129.12
2020-04-16 03:00:00,61.183,-1.117,61.1931955204,2.363,-2.237,3.253911185,58.82,1.12,58.8306620734,129.33,56.2,4.06,56.3464604035,2.363,-2.237,3.253911185,56.2,4.06,56.3464604035,129.31
2020-04-16 03:30:00,60.765,-1.077,60.7745436347,2.215,-2.217,3.1338975733,58.55,1.1400000000000001,58.561097155,129.51,55.93,4.07,56.0778904739,2.215,-2.217,3.1338975733,55.93,4.07,56.0778904739,129.49
2020-04-16 04:00:00,60.288,-1.15,60.2989671885,2.578,-2.21,3.3956124632,57.71,1.06,57.7197340604,129.43,55.14,4.0,55.2848948629,2.578,-2.21,3.3956124632,55.14,4.0,55.2848948629,129.42
2020-04-16 04:30:00,60.772,-0.908,60.7787828769,2.5220000000000002,-2.208,3.3519767302,58.25,1.3,58.2645046319,129.39,55.65,4.23,55.8105312643,2.5220000000000002,-2.208,3.3519767302,55.65,4.23,55.8105312643,129.37
2020-04-16 05:00:00,60.9575,-0.913,60.9643369131,2.4775,-2.173,3.2954415865,58.48,1.26,58.4935722964,129.46,55.87,4.19,56.0268953272,2.4775,-2.173,3.2954415865,55.87,4.19,56.0268953272,129.45
2020-04-16 05:30:00,60.168,-0.7675000000000001,60.1728948967,2.498,-1.4075,2.8672391337,57.67,0.64,57.6735511305,129.36,55.09,3.59,55.2068492128,2.498,-1.4075,2.8672391337,55.09,3.59,55.2068492128,129.34
2020-04-16 06:00:00,60.6255,-0.2695,60.6260990045,2.8755,-1.1095,3.0821243486,57.75,0.84,57.7561087678,129.01,55.17,3.76,55.2979791674,2.8755,-1.1095,3.0821243486,55.17,3.76,55.2979791674,129.0
2020-04-16 06:30:00,61.542,0.21350000000000002,61.5423703334,2.762,-1.1465,2.9905026751,58.78,1.3599999999999999,58.7957311376,128.59,56.07,4.23,56.229332203,2.762,-1.1465,2.9905026751,56.07,4.23,56.229332203,128.59
2020-04-16 07:00:00,62.7725,0.5905,62.775277351,3.8325,-1.2095,4.0188240195,58.94,1.8,58.9674791728,129.58,56.27,4.68,56.4642834011,3.8325,-1.2095,4.0188240195,56.27,4.68,56.4642834011,129.56
2020-04-16 07:30:00,63.7755,0.7915000000000001,63.7804113541,6.7155000000000005,-1.3585,6.8515299386,57.06,2.15,57.1004912413,129.27,54.59,5.05,54.8230845539,6.7155000000000005,-1.3585,6.8515299386,54.59,5.05,54.8230845539,129.27
2020-04-16 08:00:00,64.345,-1.6835,64.367019484,12.675,-1.7934999999999999,12.8012603774,51.67,0.11,51.6701170891,130.19,49.46,7.47,50.0209206233,12.675,-1.7934999999999999,12.8012603774,49.46,7.47,50.0209206233,130.21
2020-04-16 08:30:00,65.6115,-11.9575,66.692208979,18.2515,-2.4975,18.4215840388,47.36,-9.46,48.2955608726,130.75,44.71,18.98,48.5718488427,18.2515,-2.4975,18.4215840388,44.71,18.98,48.5718488427,130.78
2020-04-16 09:00:00,64.838,-14.4985,66.439241012,23.178,-2.9585,23.366052431900002,41.66,-11.54,43.2287774521,131.07,39.3,20.78,44.4555778278,23.178,-2.9585,23.366052431900002,39.3,20.78,44.4555778278,131.09
2020-04-16 09:30:00,64.5565,-14.521,66.1694879325,27.7365,-3.241,27.9252128595,36.82,-11.28,38.5091002232,130.78,34.84,20.87,40.6125904123,27.7365,-3.241,27.9252128595,34.84,20.87,40.6125904123,130.79
2020-04-16 10:00:00,64.3815,-14.2635,65.9425884729,35.1715,-4.4235,35.4485791605,29.21,-9.84,30.8228762448,130.65,27.82,22.06,35.504872905,35.1715,-4.4235,35.4485791605,27.82,22.06,35.504872905,130.65
2020-04-16 10:30:00,63.743,-13.8055,65.220869967,39.803,-4.5755,40.0651221045,23.94,-9.23,25.6576791624,130.72,22.91,22.62,32.1952248012,39.803,-4.5755,40.0651221045,22.91,22.62,32.1952248012,130.7
2020-04-16 11:00:00,62.2175,-13.4395,63.6524741585,49.0275,-7.0895,49.5374279359,13.19,-6.35,14.6389412185,130.09,13.02,24.94,28.1340363261,49.0275,-7.0895,49.5374279359,13.02,24.94,28.1340363261,130.07
2020-04-16 11:30:00,61.5445,-12.774000000000001,62.8561894824,53.6745,-7.514,54.1978979874,7.87,-5.26,9.4659653496,130.09,8.08,25.9,27.1310965499,53.6745,-7.514,54.1978979874,8.08,25.9,27.1310965499,130.07
2020-04-16 12:00:00,61.4885,-12.7785,62.8022745965,51.0385,-7.1085,51.531148391,10.45,-5.67,11.8891294887,130.09,10.41,25.56,27.5985814853,51.0385,-7.1085,51.531148391,10.41,25.56,27.5985814853,130.07
2020-04-16 12:30:00,60.9925,-12.4845,62.2571104092,58.2425,-8.5745,58.8702884017,2.75,-3.91,4.78023012,129.84,3.27,26.96,27.1575864171,58.2425,-8.5745,58.8702884017,3.27,26.96,27.1575864171,129.79
2020-04-16 13:00:00,60.856,-12.2515,62.0769843682,60.096,-8.9415,60.7575479941,0.76,-3.31,3.3961301506,129.91,1.47,27.51,27.5492468137,60.096,-8.9415,60.7575479941,1.47,27.51,27.5492468137,129.84
2020-04-16 13:30:00,59.709,-12.066,60.9159505959,63.629,-9.246,64.2972639931,-3.92,-2.8200000000000003,4.8289543382,130.03,-2.81,27.97,28.1107986368,63.629,-9.246,64.2972639931,-2.81,27.97,28.1107986368,129.96
2020-04-16 14:00:00,59.3645,-12.4875,60.6636754285,60.6345,-7.9375,61.1518315057,-1.27,-4.55,4.7239178655,130.4,-0.37,26.57,26.5725760889,60.6345,-7.9375,61.1518315057,-0.37,26.57,26.5725760889,130.31
2020-04-16 14:30:00,60.0155,-12.218,61.2465489987,57.5655,-8.088,58.1309085965,2.45,-4.13,4.8020204081,130.4,3.06,27.02,27.1927196139,57.5655,-8.088,58.1309085965,3.06,27.02,27.1927196139,130.31
2020-04-16 15:00:00,59.9445,-12.6805,61.2710221924,53.7645,-7.1705,54.2405524539,6.18,-5.51,8.2796437121,130.71,6.52,25.9,26.7080587089,53.7645,-7.1705,54.2405524539,6.52,25.9,26.7080587089,130.62
2020-04-16 15:30:00,60.239,-13.4095,61.7134653965,51.729,-6.7295,52.1648886824,8.51,-6.68,10.8186182112,130.89,8.67,24.9,26.3662454665,51.729,-6.7295,52.1648886824,8.67,24.9,26.3662454665,130.8
2020-04-16 16:00:00,61.8715,-13.932,63.4206838204,41.7115,-4.752,41.981314132,20.16,-9.18,22.1517042234,131.44,19.34,22.96,30.0199467022,41.7115,-4.752,41.981314132,19.34,22.96,30.0199467022,131.35
2020-04-16 16:30:00,63.153,-14.6415,64.8280412418,34.233,-4.4615,34.5225038381,28.92,-10.18,30.6593998637,131.54,27.48,22.11,35.2704196176,34.233,-4.4615,34.5225038381,27.48,22.11,35.2704196176,131.46
2020-04-16 17:00:00,64.617,-14.888,66.3099482205,24.097,-2.428,24.2190130476,40.52,-12.46,42.3924757475,131.43,38.24,20.05,43.177541616,24.097,-2.428,24.2190130476,38.24,20.05,43.177541616,131.35
2020-04-16 17:30:00,68.486,-14.0385,69.9100255918,19.646,-2.4185,19.7943036819,48.84,-11.62,50.203286745,130.74,45.92,20.54,50.3044530832,19.646,-2.4185,19.7943036819,45.92,20.54,50.3044530832,130.67
2020-04-16 18:00:00,70.3755,-13.2865,71.6187271773,15.0855,-1.7865000000000002,15.1909148013,55.29,-11.5,56.4733043127,130.28,51.86,20.48,55.7574210307,15.0855,-1.7865000000000002,15.1909148013,51.86,20.48,55.7574210307,130.21
2020-04-16 18:30:00,71.2545,-12.954,72.4224404881,11.0845,-1.374,11.1693337424,60.17,-11.58,61.2741813491,130.02,56.36,20.29,59.9010325454,11.0845,-1.374,11.1693337424,56.36,20.29,59.9010325454,129.94
2020-04-16 19:00:00,71.658,-22.829,75.2065968184,8.468,-1.359,8.576357327,63.19,-21.47,66.7378228593,130.79,58.06,30.76,65.7049556731,8.468,-1.359,8.576357327,58.06,30.76,65.7049556731,130.71
2020-04-16 19:30:00,71.6695,-26.3385,76.3559677596,5.3495,-1.1485,5.4713985872,66.32,-25.19,70.9427832834,131.34,60.51,34.14,69.4766126117,5.3495,-1.1485,5.4713985872,60.51,34.14,69.4766126117,131.26
2020-04-16 20:00:00,70.4915,-26.774,75.4048980389,2.4715,-1.014,2.671424386,68.02,-25.76,72.734434761,131.6,62.02,33.87,70.6658142244,2.4715,-1.014,2.671424386,62.02,33.87,70.6658142244,131.54
2020-04-16 20:30:00,70.034,-27.148,75.1117504789,0.764,-0.808,1.1120071942,69.27,-26.34,74.1088962271,131.4,63.15,33.21,71.3500287316,0.764,-0.808,1.1120071942,63.15,33.21,71.3500287316,131.35
2020-04-16 21:00:00,70.519,-26.955,75.4950421286,0.599,-0.875,1.0603895511,69.92,-26.08,74.6255505842,131.24,63.72,33.35,71.9198227195,0.599,-0.875,1.0603895511,63.72,33.35,71.9198227195,131.21
2020-04-16 21:30:00,69.827,-27.3725,75.0004245671,0.577,-0.9425,1.1050951317,69.25,-26.43,74.1222463232,131.66,63.12,33.4,71.4121446254,0.577,-0.9425,1.1050951317,63.12,33.4,71.4121446254,131.63
2020-04-16 22:00:00,68.624,-27.3725,73.8817104042,0.5740000000000001,-0.9025000000000001,1.0695710589,68.05,-26.47,73.0168706533,130.76,61.99,32.45,69.9697263107,0.5740000000000001,-0.9025000000000001,1.0695710589,61.99,32.45,69.9697263107,130.75
2020-04-16 22:30:00,66.986,-26.9185,72.1923114899,0.5760000000000001,-0.9085000000000001,1.0757082551,66.41,-26.01,71.3218634081,129.78,60.52,32.09,68.5013758986,0.5760000000000001,-0.9085000000000001,1.0757082551,60.52,32.09,68.5013758986,129.79
2020-04-16 23:00:00,65.0855,-27.9355,70.8273567945,0.5755,-0.9755,1.1326078315,64.51,-26.96,69.9169628917,131.09,58.68,32.41,67.0354421183,0.5755,-0.9755,1.1326078315,58.68,32.41,67.0354421183,131.11
2020-04-16 23:30:00,63.496,-28.682,69.6735182117,0.5760000000000001,-0.962,1.1212582218,62.92,-27.72,68.7555437765,131.82,57.21,32.22,65.6590625885,0.5760000000000001,-0.962,1.1212582218,57.21,32.22,65.6590625885,131.86
2020-04-17 00:00:00,62.3115,-28.5015,68.5204971851,0.5815,-0.8915000000000001,1.064384564,61.73,-27.61,67.6232578334,130.82,56.08,31.33,64.2381140757,0.5815,-0.8915000000000001,1.064384564,56.08,31.33,64.2381140757,130.87
2020-04-17 00:30:00,61.639,-28.647,67.9707064109,0.5690000000000001,-0.897,1.0622476171,61.07,-27.75,67.0791129935,131.19,55.55,31.53,63.8744346355,0.5690000000000001,-0.897,1.0622476171,55.55,31.53,63.8744346355,131.26
2020-04-17 01:00:00,61.4695,-28.731,67.8525592093,0.5595,-0.901,1.0605853337,60.91,-27.83,66.9666857475,131.6,55.44,31.8,63.9127029627,0.5595,-0.901,1.0605853337,55.44,31.8,63.9127029627,131.67
2020-04-17 01:30:00,62.131,-28.8395,68.4980139949,0.561,-0.9895,1.1374670325,61.57,-27.85,67.5757900435,131.92,56.04,32.15,64.6073068623,0.561,-0.9895,1.1374670325,56.04,32.15,64.6073068623,131.98
2020-04-17 02:00:00,63.7115,-28.4005,69.7548824994,0.5615,-0.9605,1.1125837047,63.15,-27.44,68.8540202167,131.85,57.46,32.52,66.0242531196,0.5615,-0.9605,1.1125837047,57.46,32.52,66.0242531196,131.93
2020-04-17 02:30:00,63.735,-28.4375,69.7914151687,0.5750000000000001,-0.9775,1.1340772681,63.16,-27.46,68.871163777,131.94,57.47,32.57,66.0575945672,0.5750000000000001,-0.9775,1.1340772681,57.47,32.57,66.0575945672,132.02
2020-04-17 03:00:00,62.9785,-29.2275,69.4300959131,0.6585000000000001,-1.0275,1.2204009587,62.32,-28.2,68.4033800334,132.57,56.73,32.38,65.3204202375,0.6585000000000001,-1.0275,1.2204009587,56.73,32.38,65.3204202375,132.65
2020-04-17 03:30:00,62.517,-29.7985,69.2555116308,0.727,-1.0285,1.259500397,61.79,-28.77,68.1594967704,132.92,56.26,32.16,64.8031881932,0.727,-1.0285,1.259500397,56.26,32.16,64.8031881932,133.0
2020-04-17 04:00:00,62.116,-29.9065,68.9405265301,1.306,-1.0565,1.6798298277,60.81,-28.85,67.3066014593,133.16,55.38,32.26,64.0909666022,1.306,-1.0565,1.6798298277,55.38,32.26,64.0909666022,133.24
2020-04-17 04:30:00,61.4615,-29.7905,68.3007311271,1.6815,-1.0705,1.9933420429000002,59.78,-28.72,66.3210886521,132.64,54.46,31.88,63.1048809523,1.6815,-1.0705,1.9933420429000002,54.46,31.88,63.1048809523,132.72
2020-04-17 05:00:00,61.2015,-29.847,68.091607495,1.9815,-1.087,2.2600688596,59.22,-28.76,65.8342312175,132.69,53.96,31.87,62.6688000523,1.9815,-1.087,2.2600688596,53.96,31.87,62.6688000523,132.78
2020-04-17 05:30:00,61.763,-29.579,68.480547676,1.893,-1.139,2.2092464779,59.87,-28.44,66.2816000109,132.58,54.52,32.02,63.2274528982,1.893,-1.139,2.2092464779,54.52,32.02,63.2274528982,132.66
2020-04-17 06:00:00,62.2175,-29.015,68.6504736418,2.2275,-1.165,2.5137583913,59.99,-27.85,66.1394178989,132.26,54.63,32.31,63.4694650994,2.2275,-1.165,2.5137583913,54.63,32.31,63.4694650994,132.34
2020-04-17 06:30:00,62.972,-28.207,69.0007799449,2.392,-1.157,2.65712495,60.58,-27.05,66.3448483305,131.33,55.15,32.27,63.897381793,2.392,-1.157,2.65712495,55.15,32.27,63.897381793,131.41
2020-04-17 07:00:00,64.112,-28.0005,69.9598209278,3.2720000000000002,-1.1105,3.4553139148,60.84,-26.89,66.5174992013,131.75,55.38,32.77,64.34918259,3.2720000000000002,-1.1105,3.4553139148,55.38,32.77,64.34918259,131.82
2020-04-17 07:30:00,65.408,-27.75,71.0511714471,5.228,-1.21,5.3661982818,60.18,-26.54,65.7723650175,131.42,54.78,32.87,63.8849379745,5.228,-1.21,5.3661982818,54.78,32.87,63.8849379745,131.5
2020-04-17 08:00:00,66.244,-27.895,71.8776638532,8.194,-1.5550000000000002,8.3402434617,58.05,-26.34,63.746357543,132.36,52.83,34.04,62.8468813864,8.194,-1.5550000000000002,8.3402434617,52.83,34.04,62.8468813864,132.43
2020-04-17 08:30:00,67.099,-27.1665,72.3898785967,13.699,-1.7665000000000002,13.812426407,53.4,-25.4,59.1330702737,131.69,48.58,34.18,59.3994006704,13.699,-1.7665000000000002,13.812426407,48.58,34.18,59.3994006704,131.76
2020-04-17 09:00:00,67.153,-26.951,72.3593933778,16.913,-2.081,17.040543712,50.24,-24.87,56.058670159,131.31,45.81,34.35,57.2580003144,16.913,-2.081,17.040543712,45.81,34.35,57.2580003144,131.37
2020-04-17 09:30:00,66.072,-27.192,71.4486812195,26.732,-3.322,26.937622538,39.34,-23.87,46.0153506995,130.78,36.07,34.72,50.065190502,26.732,-3.322,26.937622538,36.07,34.72,50.065190502,130.84
2020-04-17 10:00:00,65.9545,-27.0565,71.2885002122,27.0445,-3.2665,27.2410536232,38.91,-23.79,45.6064929588,130.44,35.68,34.48,49.6178677494,27.0445,-3.2665,27.2410536232,35.68,34.48,49.6178677494,130.49
2020-04-17 10:30:00,65.2995,-27.183,70.7314653408,31.3395,-4.263,31.6281113766,33.96,-22.92,40.9708188837,130.59,31.29,35.3,47.1715390887,31.3395,-4.263,31.6281113766,31.29,35.3,47.1715390887,130.63
2020-04-17 11:00:00,64.856,-38.44,75.3918718165,36.136,-4.48,36.4126474731,28.72,-33.96,44.4760609767,131.55,26.14,46.9,53.6927332141,36.136,-4.48,36.4126474731,26.14,46.9,53.6927332141,131.59
2020-04-17 11:30:00,66.323,-39.6115,77.2516100884,27.173,-3.1715,27.3574549483,39.15,-36.44,53.4845407571,131.09,35.13,46.17,58.015392785,27.173,-3.1715,27.3574549483,35.13,46.17,58.015392785,131.12
2020-04-17 12:00:00,68.4575,-39.4275,78.9997282432,21.3775,-2.7475,21.5533352987,47.08,-36.68,59.6820643075,131.21,41.99,46.07,62.3346211988,21.3775,-2.7475,21.5533352987,41.99,46.07,62.3346211988,131.25
