Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-17 12:30:00,71.234,-38.97,81.1969436371,15.904,-2.06,16.0368580464,55.33,-36.91,66.5113298619,131.24,49.13,45.96,67.2761361851,15.904,-2.06,16.0368580464,49.13,45.96,67.2761361851,131.32
2020-04-17 13:00:00,72.3645,-38.7165,82.0706295364,13.7245,-1.8065,13.8428805709,58.64,-36.91,69.2892322082,131.31,52.02,46.04,69.4677047267,13.7245,-1.8065,13.8428805709,52.02,46.04,69.4677047267,131.4
2020-04-17 13:30:00,71.9855,-38.9885,81.8658374568,13.4455,-1.8685,13.5747104021,58.54,-37.12,69.3168522078,131.5,51.93,46.1,69.4401533696,13.4455,-1.8685,13.5747104021,51.93,46.1,69.4401533696,131.6
2020-04-17 14:00:00,70.7895,-39.5835,81.1049121971,13.0095,-2.1035,13.1784597924,57.78,-37.48,68.8714657895,131.95,51.29,46.24,69.0565109168,13.0095,-2.1035,13.1784597924,51.29,46.24,69.0565109168,132.03
2020-04-17 14:30:00,69.4955,-40.2565,80.3132013588,14.6755,-2.3865,14.8682777247,54.82,-37.87,66.6285922109,132.29,48.73,46.35,67.2527724336,14.6755,-2.3865,14.8682777247,48.73,46.35,67.2527724336,132.36
2020-04-17 15:00:00,68.7315,-40.7935,79.9257701527,20.4015,-2.6835,20.5772295147,48.33,-38.11,61.5480381491,132.94,43.04,46.8,63.5820855273,20.4015,-2.6835,20.5772295147,43.04,46.8,63.5820855273,133.01
2020-04-17 15:30:00,68.732,-40.7985,79.9287521875,19.342,-2.5385,19.507868829,49.39,-38.26,62.4755928343,133.03,43.94,47.01,64.3479890906,19.342,-2.5385,19.507868829,43.94,47.01,64.3479890906,133.11
2020-04-17 16:00:00,69.6005,-40.738,80.6462289524,17.3705,-2.328,17.5258053809,52.23,-38.41,64.8328697498,133.25,46.49,47.2,66.2507365997,17.3705,-2.328,17.5258053809,46.49,47.2,66.2507365997,133.33
2020-04-17 16:30:00,71.5935,-40.388,82.1998770452,13.3635,-1.8980000000000001,13.4976122425,58.23,-38.49,69.801239244,133.57,51.69,47.48,70.1869396683,13.3635,-1.8980000000000001,13.4976122425,51.69,47.48,70.1869396683,133.66
2020-04-17 17:00:00,73.301,-39.896,83.454942436,13.721,-1.9060000000000001,13.8527497992,59.58,-37.99,70.661280062,133.0,52.87,47.35,70.9736528579,13.721,-1.9060000000000001,13.8527497992,52.87,47.35,70.9736528579,133.08
2020-04-17 17:30:00,74.914,-38.7675,84.3506161937,12.424,-1.6775,12.5367373048,62.49,-37.09,72.6682062528,131.91,55.34,46.85,72.5081933301,12.424,-1.6775,12.5367373048,55.34,46.85,72.5081933301,131.98
2020-04-17 18:00:00,77.2355,-37.308,85.7741763251,6.9555,-1.3679999999999999,7.0887519529,70.28,-35.94,78.9364427879,131.24,62.08,47.09,77.9191536145,6.9555,-1.3679999999999999,7.0887519529,62.08,47.09,77.9191536145,131.34
2020-04-17 18:30:00,78.7535,-36.795,86.9251734957,4.3135,-1.2650000000000001,4.4951648746,74.44,-35.53,82.4845106672,131.2,65.68,47.4,80.9976691023,4.3135,-1.2650000000000001,4.4951648746,65.68,47.4,80.9976691023,131.29
2020-04-17 19:00:00,77.704,-37.359,86.2183651956,3.964,-1.279,4.1652295255,73.74,-36.08,82.0935685666,131.63,65.09,47.46,80.555320743,3.964,-1.279,4.1652295255,65.09,47.46,80.555320743,131.69
2020-04-17 19:30:00,76.5815,-38.396,85.6678408637,3.0215,-1.236,3.2645303261,73.56,-37.16,82.4132222401,132.28,64.96,47.19,80.2913301671,3.0215,-1.236,3.2645303261,64.96,47.19,80.2913301671,132.34
2020-04-17 20:00:00,74.6305,-39.1905,84.2947615247,2.6605,-1.2205,2.9270942076,71.97,-37.97,81.3719964115,132.55,63.58,46.76,78.9234692598,2.6605,-1.2205,2.9270942076,63.58,46.76,78.9234692598,132.61
2020-04-17 20:30:00,73.684,-39.3595,83.5374293132,2.574,-1.2095,2.8440053182,71.11,-38.15,80.6973023093,132.27,62.84,46.38,78.1023047035,2.574,-1.2095,2.8440053182,62.84,46.38,78.1023047035,132.34
2020-04-17 21:00:00,73.1145,-39.036,82.8826845985,2.7345,-1.296,3.0260710914,70.38,-37.74,79.8602028547,131.68,62.19,46.03,77.3715516194,2.7345,-1.296,3.0260710914,62.19,46.03,77.3715516194,131.75
2020-04-17 21:30:00,71.289,-39.9025,81.6965790425,2.419,-1.3025,2.7473746104,68.87,-38.6,78.9495845461,131.9,60.91,45.64,76.1120075941,2.419,-1.3025,2.7473746104,60.91,45.64,76.1120075941,131.97
2020-04-17 22:00:00,69.612,-41.061,80.8197764474,2.502,-1.331,2.8340015879,67.11,-39.73,77.9886209649,132.77,59.36,45.56,74.8286255386,2.502,-1.331,2.8340015879,59.36,45.56,74.8286255386,132.84
2020-04-17 22:30:00,68.615,-41.649,80.2661661349,2.455,-1.329,2.791642169,66.16,-40.32,77.4780485041,133.14,58.49,45.41,74.048282897,2.455,-1.329,2.791642169,58.49,45.41,74.048282897,133.21
2020-04-17 23:00:00,66.954,-42.1025,79.0914573279,2.584,-1.3825,2.9305907681,64.37,-40.72,76.1683352844,133.58,56.99,45.66,73.0253086265,2.584,-1.3825,2.9305907681,56.99,45.66,73.0253086265,133.65
2020-04-17 23:30:00,64.8005,-43.421,78.0031284068,2.4205,-1.411,2.8017389689,62.38,-42.01,75.2070774595,134.36,55.38,45.51,71.6805726819,2.4205,-1.411,2.8017389689,55.38,45.51,71.6805726819,134.44
2020-04-18 00:00:00,63.2555,-43.5085,76.7740050571,3.4655,-1.3085,3.7043032408,59.79,-42.2,73.1825395842,133.77,53.17,44.48,69.3218529758,3.4655,-1.3085,3.7043032408,53.17,44.48,69.3218529758,133.85
2020-04-18 00:30:00,62.025,-42.5405,75.21166641720001,4.345,-1.3005,4.5354520447,57.68,-41.24,70.906417199,132.53,51.31,43.81,67.4687498031,4.345,-1.3005,4.5354520447,51.31,43.81,67.4687498031,132.61
2020-04-18 01:00:00,61.8635,-42.8155,75.2346972646,5.0135,-1.3355000000000001,5.1883275244,56.85,-41.48,70.3740925341,132.73,50.57,43.67,66.8161193126,5.0135,-1.3355000000000001,5.1883275244,50.57,43.67,66.8161193126,132.81
2020-04-18 01:30:00,62.436,-42.857,75.7296279206,4.326,-1.357,4.5338421896,58.11,-41.5,71.4074372877,132.9,51.67,43.95,67.8335565926,4.326,-1.357,4.5338421896,51.67,43.95,67.8335565926,132.98
2020-04-18 02:00:00,63.9955,-42.3995,76.7668002492,2.9255,-1.2895,3.1970862516,61.07,-41.11,73.6177763859,132.55,54.24,43.96,69.8173273622,2.9255,-1.2895,3.1970862516,54.24,43.96,69.8173273622,132.63
2020-04-18 02:30:00,64.2635,-42.502,77.0468522151,3.0235,-1.262,3.2763083265,61.24,-41.24,73.8313971153,132.78,54.37,44.06,69.9812867844,3.0235,-1.262,3.2763083265,54.37,44.06,69.9812867844,132.86
2020-04-18 03:00:00,63.618,-42.597,76.5620946226,2.618,-1.267,2.9084726231999998,61.0,-41.33,73.6828942157,132.87,54.17,44.09,69.8449497101,2.618,-1.267,2.9084726231999998,54.17,44.09,69.8449497101,132.95
2020-04-18 03:30:00,63.1685,-42.6685,76.2289989735,2.6885,-1.2285,2.9558830322,60.48,-41.44,73.3151007638,132.77,53.72,43.66,69.2245187777,2.6885,-1.2285,2.9558830322,53.72,43.66,69.2245187777,132.84
2020-04-18 04:00:00,62.623,-42.73,75.8122221611,3.283,-1.2,3.495438313,59.34,-41.53,72.4291136215,132.68,52.72,43.46,68.3240074937,3.283,-1.2,3.495438313,52.72,43.46,68.3240074937,132.75
2020-04-18 04:30:00,62.5415,-42.7215,75.7401200455,2.5815,-1.1815,2.8390287952,59.96,-41.54,72.9436302908,132.83,53.25,43.53,68.7780735409,2.5815,-1.1815,2.8390287952,53.25,43.53,68.7780735409,132.9
2020-04-18 05:00:00,61.809,-42.5875,75.0602933464,2.979,-1.1975,3.2106770703,58.83,-41.39,71.9312240964,132.54,52.27,43.54,68.0285565039,2.979,-1.1975,3.2106770703,52.27,43.54,68.0285565039,132.62
2020-04-18 05:30:00,61.786,-42.472,74.9758666505,3.556,-1.1320000000000001,3.73183065,58.23,-41.34,71.4123833799,132.54,51.67,43.53,67.56219209,3.556,-1.1320000000000001,3.73183065,51.67,43.53,67.56219209,132.62
2020-04-18 06:00:00,62.2845,-42.1045,75.1807678898,2.7645,-1.1045,2.9769750587,59.52,-41.0,72.2746871318,132.72,52.8,44.12,68.807081031,2.7645,-1.1045,2.9769750587,52.8,44.12,68.807081031,132.8
2020-04-18 06:30:00,63.065,-43.749,76.7539525106,2.205,-1.199,2.5099055759,60.86,-42.55,74.2592896546,134.72,54.09,45.38,70.6050458537,2.205,-1.199,2.5099055759,54.09,45.38,70.6050458537,134.8
2020-04-18 07:00:00,63.697,-43.293,77.0168271094,2.287,-1.103,2.5390899945000003,61.41,-42.19,74.5062695349,134.45,54.57,45.34,70.9478717087,2.287,-1.103,2.5390899945000003,54.57,45.34,70.9478717087,134.53
2020-04-18 07:30:00,64.452,-42.5735,77.2435318085,3.252,-0.8535,3.3621371551,61.2,-41.72,74.0675259476,133.9,54.37,45.16,70.6790103213,3.252,-0.8535,3.3621371551,54.37,45.16,70.6790103213,133.98
2020-04-18 08:00:00,65.046,-42.6105,77.7601236255,4.546,-0.7505000000000001,4.6075336407,60.5,-41.86,73.569760092,133.97,53.8,45.07,70.1836512302,4.546,-0.7505000000000001,4.6075336407,53.8,45.07,70.1836512302,134.04
2020-04-18 08:30:00,65.7515,-42.647,78.371081154,7.8115,-0.847,7.8572858705,57.94,-41.8,71.4442691893,134.18,51.62,45.35,68.7113302156,7.8115,-0.847,7.8572858705,51.62,45.35,68.7113302156,134.26
2020-04-18 09:00:00,65.509,-43.2535,78.5002824406,11.989,-1.2035,12.0492544686,53.52,-42.05,68.0631537618,134.54,47.81,45.63,66.0900370707,11.989,-1.2035,12.0492544686,47.81,45.63,66.0900370707,134.62
2020-04-18 09:30:00,66.5525,-43.5485,79.5343140317,12.6125,-1.2585,12.6751322873,53.94,-42.29,68.5417223303,134.97,48.17,45.84,66.4955224056,12.6125,-1.2585,12.6751322873,48.17,45.84,66.4955224056,135.05
2020-04-18 10:00:00,67.06,-43.298,79.8233073983,12.27,-1.218,12.3303051057,54.79,-42.08,69.0845170787,134.68,48.91,45.76,66.9788451677,12.27,-1.218,12.3303051057,48.91,45.76,66.9788451677,134.76
2020-04-18 10:30:00,67.034,-43.4285,79.87234670550001,15.894,-1.6785,15.9823839977,51.14,-41.75,66.0178922717,134.46,45.75,45.87,64.7851788606,15.894,-1.6785,15.9823839977,45.75,45.87,64.7851788606,134.54
2020-04-18 11:00:00,66.8905,-43.5615,79.8244528481,23.9005,-2.3115,24.0120164189,42.99,-41.25,59.5793806614,134.46,38.69,46.19,60.2530679717,23.9005,-2.3115,24.0120164189,38.69,46.19,60.2530679717,134.54
2020-04-18 11:30:00,67.049,-43.438,79.8901010451,21.329,-2.168,21.4389007414,45.72,-41.27,61.5916495964,134.4,41.05,46.16,61.7725513477,21.329,-2.168,21.4389007414,41.05,46.16,61.7725513477,134.47
2020-04-18 12:00:00,67.2725,-43.4475,80.082922727,24.0525,-2.5375,24.1859807016,43.22,-40.91,59.5113140504,134.4,38.79,46.34,60.4322736623,24.0525,-2.5375,24.1859807016,38.79,46.34,60.4322736623,134.47
2020-04-18 12:30:00,67.8085,-43.0725,80.3320168333,24.1585,-2.7225,24.3114197138,43.65,-40.35,59.4427876197,134.12,39.15,46.47,60.7633392762,24.1585,-2.7225,24.3114197138,39.15,46.47,60.7633392762,134.19
2020-04-18 13:00:00,67.8915,-43.3745,80.5642788244,25.1815,-2.5845000000000002,25.3137824613,42.71,-40.79,59.0590230193,134.23,38.42,46.14,60.0416188989,25.1815,-2.5845000000000002,25.3137824613,38.42,46.14,60.0416188989,134.3
2020-04-18 13:30:00,67.857,-43.4115,80.5551412465,26.817,-2.4314999999999998,26.9270065408,41.04,-40.98,57.996913711,134.47,37.0,46.26,59.2367082137,26.817,-2.4314999999999998,26.9270065408,37.0,46.26,59.2367082137,134.55
2020-04-18 14:00:00,66.7245,-43.4795,79.6406040943,29.1545,-2.7695,29.2857473953,37.57,-40.71,55.3968320394,134.61,33.98,46.65,57.7136283732,29.1545,-2.7695,29.2857473953,33.98,46.65,57.7136283732,134.69
2020-04-18 14:30:00,66.2895,-43.5635,79.3226092769,26.3095,-2.5935,26.4370201138,39.98,-40.97,57.2445744154,134.77,36.08,46.69,59.0061225637,26.3095,-2.5935,26.4370201138,36.08,46.69,59.0061225637,134.85
2020-04-18 15:00:00,65.469,-43.5005,78.6033298356,35.909,-3.6105,36.0900539103,29.56,-39.89,49.6488237524,135.02,27.09,47.77,54.9166732423,35.909,-3.6105,36.0900539103,27.09,47.77,54.9166732423,135.09
2020-04-18 15:30:00,64.17,-42.5165,76.9768905078,49.48,-5.6465,49.8011381622,14.69,-36.87,39.6887011629,134.8,14.2,50.03,52.0061621349,49.48,-5.6465,49.8011381622,14.2,50.03,52.0061621349,134.87
2020-04-18 16:00:00,64.048,-42.988,77.1369849553,46.488,-5.868,46.8568838913,17.56,-37.12,41.0639501266,134.71,16.64,49.71,52.4211188358,46.488,-5.868,46.8568838913,16.64,49.71,52.4211188358,134.77
2020-04-18 16:30:00,67.0025,-43.1795,79.7107535186,29.0625,-3.5895,29.2833300104,37.94,-39.59,54.8344025225,134.63,34.25,47.64,58.6739473702,29.0625,-3.5895,29.2833300104,34.25,47.64,58.6739473702,134.67
2020-04-18 17:00:00,70.8625,-42.201,82.4767743504,17.4125,-2.151,17.5448555779,53.45,-40.05,66.7900067375,134.17,47.71,46.66,66.7337972844,17.4125,-2.151,17.5448555779,47.71,46.66,66.7337972844,134.21
2020-04-18 17:30:00,73.3985,-40.917,84.0329738332,16.2585,-2.007,16.3819068258,57.14,-38.91,69.1300781137,133.57,50.88,47.08,69.3202769758,16.2585,-2.007,16.3819068258,50.88,47.08,69.3202769758,133.61
2020-04-18 18:00:00,75.36,-40.317,85.4668946961,11.24,-1.657,11.3614809334,64.12,-38.66,74.8730258504,133.26,56.92,46.93,73.7720224746,11.24,-1.657,11.3614809334,56.92,46.93,73.7720224746,133.31
2020-04-18 18:30:00,75.784,-40.0505,85.7161432068,8.554,-1.4205,8.6711438836,67.23,-38.63,77.5380538832,133.08,59.54,46.76,75.7067315369,8.554,-1.4205,8.6711438836,59.54,46.76,75.7067315369,133.13
2020-04-18 19:00:00,75.0275,-40.1195,85.0805502832,7.3575,-1.3895,7.4875574455,67.67,-38.73,77.969492752,133.04,59.93,46.68,75.964645066,7.3575,-1.3895,7.4875574455,59.93,46.68,75.964645066,133.09
2020-04-18 19:30:00,74.273,-40.5225,84.6082238039,4.763,-1.2625,4.9274816337,69.51,-39.26,79.8309946074,133.16,61.61,46.37,77.1101095836,4.763,-1.2625,4.9274816337,61.61,46.37,77.1101095836,133.22
2020-04-18 20:00:00,73.518,-40.6915,84.0279387838,2.328,-1.0715,2.562751695,71.19,-39.62,81.4724523996,133.16,63.07,45.99,78.0570624607,2.328,-1.0715,2.562751695,63.07,45.99,78.0570624607,133.25
2020-04-18 20:30:00,73.061,-39.812,83.2039966889,1.7109999999999999,-1.072,2.0190851889,71.35,-38.74,81.1887313609,132.07,63.18,45.46,77.8352362366,1.7109999999999999,-1.072,2.0190851889,63.18,45.46,77.8352362366,132.15
2020-04-18 21:00:00,72.966,-39.8175,83.123224566,1.796,-1.2675,2.198220246,71.17,-38.55,80.9399246355,132.18,63.04,45.77,77.9033664228,1.796,-1.2675,2.198220246,63.04,45.77,77.9033664228,132.27
2020-04-18 21:30:00,72.025,-39.631,82.2083741841,2.425,-1.371,2.7857253992,69.6,-38.26,79.4228405435,131.64,61.65,45.41,76.5688618173,2.425,-1.371,2.7857253992,61.65,45.41,76.5688618173,131.73
2020-04-18 22:00:00,70.8615,-40.3475,81.5430741296,2.4215,-1.3975,2.7958305564,68.44,-38.95,78.7472926519,131.9,60.66,44.99,75.5230805781,2.4215,-1.3975,2.7958305564,60.66,44.99,75.5230805781,132.0
2020-04-18 22:30:00,69.49,-40.5935,80.4778997132,2.21,-1.4935,2.667328673,67.28,-39.1,77.8165046761,131.82,59.65,44.77,74.5820045319,2.21,-1.4935,2.667328673,59.65,44.77,74.5820045319,131.92
2020-04-18 23:00:00,68.225,-39.9515,79.0618300904,2.075,-1.4815,2.5496013904,66.15,-38.47,76.5229599532,130.96,58.66,44.19,73.4421656816,2.075,-1.4815,2.5496013904,58.66,44.19,73.4421656816,131.05
2020-04-18 23:30:00,66.363,-40.75,77.8756076638,2.233,-1.48,2.678934303,64.13,-39.27,75.1983364178,131.54,56.87,44.29,72.0819048028,2.233,-1.48,2.678934303,56.87,44.29,72.0819048028,131.63
2020-04-19 00:00:00,64.9915,-41.452,77.0854290787,2.1715,-1.442,2.6066791612999998,62.82,-40.01,74.4792085081,131.92,55.78,43.93,71.0017837804,2.1715,-1.442,2.6066791612999998,55.78,43.93,71.0017837804,132.0
2020-04-19 00:30:00,64.2565,-41.917,76.7198323854,2.1065,-1.477,2.5727167061,62.15,-40.44,74.1486082135,132.61,55.22,44.34,70.8186698548,2.1065,-1.477,2.5727167061,55.22,44.34,70.8186698548,132.7
2020-04-19 01:00:00,63.799,-42.006,76.3859701581,2.019,-1.476,2.5009872051,61.78,-40.53,73.8880863198,132.79,54.91,44.49,70.6715515607,2.019,-1.476,2.5009872051,54.91,44.49,70.6715515607,132.89
2020-04-19 01:30:00,64.8915,-41.9065,77.2467573073,1.9115000000000002,-1.4765000000000001,2.4153435573,62.98,-40.43,74.840265232,132.84,55.83,44.59,71.4510811675,1.9115000000000002,-1.4765000000000001,2.4153435573,55.83,44.59,71.4510811675,132.94
2020-04-19 02:00:00,65.8185,-40.939,77.5117840283,1.7085,-1.419,2.2209307171,64.11,-39.52,75.3121670117,131.52,56.72,43.77,71.6447576589,1.7085,-1.419,2.2209307171,56.72,43.77,71.6447576589,131.61
2020-04-19 02:30:00,65.7645,-40.9095,77.4503495828,1.8345,-1.4095,2.3134563968,63.93,-39.5,75.14848568,131.47,56.67,43.7,71.56241262,1.8345,-1.4095,2.3134563968,56.67,43.7,71.56241262,131.56
2020-04-19 03:00:00,65.1935,-41.064,77.0483259925,1.3635,-1.374,1.9357190524,63.83,-39.69,75.1635882592,131.59,56.65,43.66,71.5221511142,1.3635,-1.374,1.9357190524,56.65,43.66,71.5221511142,131.68
2020-04-19 03:30:00,64.498,-41.205,76.536553548,1.178,-1.365,1.8030277313,63.32,-39.84,74.8107478909,131.76,56.16,43.81,71.2268327248,1.178,-1.365,1.8030277313,56.16,43.81,71.2268327248,131.86
2020-04-19 04:00:00,63.9725,-41.4435,76.2236475675,1.2125,-1.2835,1.7656524290000002,62.76,-40.16,74.50934974890001,131.94,55.67,43.68,70.7608034155,1.2125,-1.2835,1.7656524290000002,55.67,43.68,70.7608034155,132.03
2020-04-19 04:30:00,63.486,-41.3865,75.784659254,1.116,-1.2765,1.6955554400000001,62.37,-40.11,74.1540895703,131.88,55.34,43.73,70.5324641566,1.116,-1.2765,1.6955554400000001,55.34,43.73,70.5324641566,131.97
2020-04-19 05:00:00,63.163,-41.3555,75.4972976288,1.133,-1.3155000000000001,1.736153579,62.03,-40.04,73.8303629952,131.88,55.02,43.8,70.3252472445,1.133,-1.3155000000000001,1.736153579,55.02,43.8,70.3252472445,131.97
2020-04-19 05:30:00,62.173,-41.72,74.8734955041,0.993,-0.97,1.3881458857,61.18,-40.75,73.5088763348,131.98,54.34,43.23,69.4382351446,0.993,-0.97,1.3881458857,54.34,43.23,69.4382351446,132.07
2020-04-19 06:00:00,61.804,-41.513,74.4517534045,0.674,-0.5630000000000001,0.8782055568,61.13,-40.95,73.5783894904,131.98,54.29,43.02,69.268495725,0.674,-0.5630000000000001,0.8782055568,54.29,43.02,69.268495725,132.07
2020-04-19 06:30:00,61.877,-41.126,74.2974495188,0.677,-0.5760000000000001,0.8888785069,61.2,-40.55,73.4148656608,131.81,54.36,43.28,69.4850199683,0.677,-0.5760000000000001,0.8888785069,54.36,43.28,69.4850199683,131.91
2020-04-19 07:00:00,62.2705,-41.575,74.8738659029,1.9605000000000001,-0.615,2.0546983355,60.31,-40.96,72.9041679193,132.75,53.61,44.14,69.4432984528,1.9605000000000001,-0.615,2.0546983355,53.61,44.14,69.4432984528,132.85
2020-04-19 07:30:00,62.969,-41.8565,75.6112528216,4.609,-0.8165,4.6807641737,58.36,-41.04,71.3454357335,132.87,51.92,44.15,68.1535685053,4.609,-0.8165,4.6807641737,51.92,44.15,68.1535685053,132.96
2020-04-19 08:00:00,63.358,-41.7135,75.8567877401,7.698,-0.9735,7.7593109391,55.66,-40.74,68.9766859163,132.73,49.57,44.22,66.4273535526,7.698,-0.9735,7.7593109391,49.57,44.22,66.4273535526,132.83
2020-04-19 08:30:00,63.761,-41.5855,76.1237080761,13.841,-1.3755,13.9091797476,49.92,-40.21,64.1003159119,132.46,44.51,44.38,62.8547889981,13.841,-1.3755,13.9091797476,44.51,44.38,62.8547889981,132.55
2020-04-19 09:00:00,62.945,-41.972,75.6552827567,23.995,-2.332,24.1080536128,38.95,-39.64,55.5736637266,132.72,35.01,45.12,57.1096708098,23.995,-2.332,24.1080536128,35.01,45.12,57.1096708098,132.81
2020-04-19 09:30:00,62.7275,-42.7305,75.8988464109,32.8975,-2.9905,33.0331439088,29.83,-39.74,49.690004025,133.8,27.15,46.31,53.6818274652,32.8975,-2.9905,33.0331439088,27.15,46.31,53.6818274652,133.89
2020-04-19 10:00:00,62.45,-42.252,75.4004907411,39.64,-4.862,39.9370585296,22.81,-37.39,43.7984954079,133.48,21.06,47.86,52.2886526887,39.64,-4.862,39.9370585296,21.06,47.86,52.2886526887,133.57
2020-04-19 10:30:00,61.9715,-41.071,74.3457722621,47.6815,-6.531,48.1267015621,14.29,-34.54,37.3793485765,132.81,13.66,49.45,51.302028225,47.6815,-6.531,48.1267015621,13.66,49.45,51.302028225,132.89
2020-04-19 11:00:00,62.061,-40.278,73.9857081131,52.081,-7.238,52.5815481419,9.98,-33.04,34.5143738173,132.68,9.91,50.48,51.4435467284,52.081,-7.238,52.5815481419,9.91,50.48,51.4435467284,132.76
2020-04-19 11:30:00,63.225,-34.0335,71.8030622415,49.795,-6.6835,50.2415286118,13.43,-27.35,30.469450274,131.75,12.86,45.2,46.9938251263,49.795,-6.6835,50.2415286118,12.86,45.2,46.9938251263,131.83
2020-04-19 12:00:00,64.8365,-33.19,72.837818695,43.9565,-5.4,44.2869494575,20.88,-27.79,34.7600129459,131.6,19.44,43.18,47.354260632,43.9565,-5.4,44.2869494575,19.44,43.18,47.354260632,131.68
2020-04-19 12:30:00,66.58,-33.8995,74.7132685689,36.87,-3.5095,37.0366506349,29.71,-30.39,42.4998376467,131.46,27.19,40.79,49.0216299199,36.87,-3.5095,37.0366506349,27.19,40.79,49.0216299199,131.54
2020-04-19 13:00:00,66.9445,-34.309,75.2241554373,31.5645,-2.559,31.6680618487,35.38,-31.75,47.5374263081,131.61,32.21,39.77,51.1775048239,31.5645,-2.559,31.6680618487,32.21,39.77,51.1775048239,131.68
2020-04-19 13:30:00,65.777,-34.687,74.3626364379,32.497,-3.367,32.6709610817,33.28,-31.32,45.7001181618,131.76,30.38,40.34,50.5000990098,32.497,-3.367,32.6709610817,30.38,40.34,50.5000990098,131.82
2020-04-19 14:00:00,64.405,-34.8375,73.223325732,39.265,-4.5475,39.5274585731,25.14,-30.29,39.3637358491,131.89,23.21,41.25,47.3314546576,39.265,-4.5475,39.5274585731,23.21,41.25,47.3314546576,131.92
2020-04-19 14:30:00,62.8035,-34.852,71.8257719503,40.8435,-6.542,41.3641058921,21.96,-28.31,35.8287273009,131.85,20.39,43.04,47.6255572146,40.8435,-6.542,41.3641058921,20.39,43.04,47.6255572146,131.87
2020-04-19 15:00:00,62.2725,-34.1315,71.0128407297,50.1925,-7.9215,50.8137502897,12.08,-26.21,28.8598423419,131.59,11.66,44.58,46.0796267346,50.1925,-7.9215,50.8137502897,11.66,44.58,46.0796267346,131.59
2020-04-19 15:30:00,62.602,-33.72,71.1058985176,51.872,-7.64,52.431612449,10.73,-26.08,28.2010513988,131.87,10.46,45.03,46.2289141123,51.872,-7.64,52.431612449,10.46,45.03,46.2289141123,131.85
2020-04-19 16:00:00,63.6405,-33.8875,72.1004569784,47.5005,-7.0275,48.0175307206,16.14,-26.86,31.3362282351,132.07,15.27,44.6,47.1416259796,47.5005,-7.0275,48.0175307206,15.27,44.6,47.1416259796,132.04
2020-04-19 16:30:00,65.4715,-34.409,73.9628054717,43.8315,-6.759,44.349571286,21.64,-27.65,35.1114240668,132.25,20.13,43.95,48.3406599045,43.8315,-6.759,44.349571286,20.13,43.95,48.3406599045,132.21
2020-04-19 17:00:00,67.4245,-33.949,75.4890574935,39.8645,-5.709,40.271218522,27.56,-28.24,39.4594880859,131.63,25.31,42.94,49.8441541206,39.8645,-5.709,40.271218522,25.31,42.94,49.8441541206,131.56
2020-04-19 17:30:00,69.723,-33.875,77.5165295534,30.993,-4.755,31.3556386317,38.73,-29.12,48.4560347119,131.47,35.15,41.96,54.737227734,30.993,-4.755,31.3556386317,35.15,41.96,54.737227734,131.39
2020-04-19 18:00:00,70.563,-33.592,78.1508760859,25.763,-3.732,26.0319033688,44.8,-29.86,53.8392013314,131.2,40.47,41.14,57.7089291185,25.763,-3.732,26.0319033688,40.47,41.14,57.7089291185,131.13
2020-04-19 18:30:00,71.695,-32.57,78.7462883252,15.385,-2.61,15.6048173652,56.31,-29.96,63.7841492849,130.37,50.58,40.44,64.7590148165,15.385,-2.61,15.6048173652,50.58,40.44,64.7590148165,130.3
2020-04-19 19:00:00,72.197,-32.6095,79.2198605102,10.277,-2.0295,10.475476087,61.92,-30.58,69.0595598017,130.5,55.54,39.93,68.4039216712,10.277,-2.0295,10.475476087,55.54,39.93,68.4039216712,130.43
2020-04-19 19:30:00,71.6375,-32.6385,78.7223163309,7.1375,-1.6285,7.3209233366,64.5,-31.01,71.567241808,130.13,57.79,39.17,69.8138453317,7.1375,-1.6285,7.3209233366,57.79,39.17,69.8138453317,130.05
2020-04-19 20:00:00,70.9415,-32.7455,78.134270282,3.0515,-1.4155,3.3638211159,67.89,-31.33,74.7704553952,130.4,60.8,39.26,72.3739428247,3.0515,-1.4155,3.3638211159,60.8,39.26,72.3739428247,130.32
2020-04-19 20:30:00,70.3955,-32.5255,77.5463382146,1.1255,-1.2555,1.6861288504,69.27,-31.27,76.0009592045,129.87,62.0,38.87,73.1770243997,1.1255,-1.2555,1.6861288504,62.0,38.87,73.1770243997,129.8
2020-04-19 21:00:00,70.919,-32.219,77.8945987986,0.669,-1.299,1.4611509162,70.25,-30.92,76.7535595266,129.87,62.87,39.18,74.0790746432,0.669,-1.299,1.4611509162,62.87,39.18,74.0790746432,129.8
2020-04-19 21:30:00,70.8485,-33.094,78.1966929496,0.8485,-1.504,1.7268376444,70.0,-31.59,76.7979693742,131.02,62.67,39.65,74.159634573,0.8485,-1.504,1.7268376444,62.67,39.65,74.159634573,130.97
2020-04-19 22:00:00,69.115,-34.6635,77.3203819006,1.2850000000000001,-1.5935000000000001,2.0470630791,67.83,-33.07,75.4621348757,132.12,60.78,39.45,72.4604091901,1.2850000000000001,-1.5935000000000001,2.0470630791,60.78,39.45,72.4604091901,132.08
2020-04-19 22:30:00,67.7685,-35.562,76.5325122824,1.5885,-1.5819999999999999,2.2418867612,66.18,-33.98,74.3937685562,133.06,59.38,39.07,71.0805831434,1.5885,-1.5819999999999999,2.2418867612,59.38,39.07,71.0805831434,133.02
2020-04-19 23:00:00,65.482,-30.2265,72.1216585101,1.742,-1.4765000000000001,2.2835534261,63.74,-28.75,69.9238879068,133.66,57.86,32.81,66.5152290833,1.742,-1.4765000000000001,2.2835534261,57.86,32.81,66.5152290833,133.62
2020-04-19 23:30:00,63.72,-31.041,70.8786433349,1.9,-1.441,2.3846343535,61.82,-29.6,68.5410271297,134.51,56.2,32.74,65.0411223765,1.9,-1.441,2.3846343535,56.2,32.74,65.0411223765,134.48
2020-04-20 00:00:00,61.5055,-30.589,68.6921644094,2.0755,-1.029,2.3165796446,59.43,-29.56,66.3755866264,132.94,54.15,31.29,62.5402798203,2.0755,-1.029,2.3165796446,54.15,31.29,62.5402798203,132.92
2020-04-20 00:30:00,60.2885,-29.6425,67.1817016642,2.4985,-1.0625,2.7150337935,57.79,-28.58,64.4709275565,131.5,52.66,30.98,61.0969393669,2.4985,-1.0625,2.7150337935,52.66,30.98,61.0969393669,131.48
2020-04-20 01:00:00,59.544,-29.7495,66.5621565625,3.304,-1.0995,3.4821424799000003,56.24,-28.65,63.117034943,131.32,51.28,30.81,59.8238622959,3.304,-1.0995,3.4821424799000003,51.28,30.81,59.8238622959,131.31
2020-04-20 01:30:00,59.987,-29.87,67.0123650456,3.947,-1.13,4.1055704841,56.04,-28.74,62.9799110828,131.22,51.09,30.6,59.5529016925,3.947,-1.13,4.1055704841,51.09,30.6,59.5529016925,131.21
2020-04-20 02:00:00,61.228,-29.7805,68.0863140745,3.7880000000000003,-1.1305,3.9530967924000002,57.44,-28.65,64.1885978971,131.08,52.33,30.59,60.6149898952,3.7880000000000003,-1.1305,3.9530967924000002,52.33,30.59,60.6149898952,131.08
2020-04-20 02:30:00,61.5655,-29.6625,68.3386764322,3.6055,-1.0825,3.7644968455,57.96,-28.58,64.6233549114,131.19,52.81,30.67,61.0700008187,3.6055,-1.0825,3.7644968455,52.81,30.67,61.0700008187,131.18
2020-04-20 03:00:00,61.3165,-29.78,68.165692047,3.2065,-1.06,3.3771648242,58.11,-28.72,64.8198310704,131.38,52.93,30.7,61.1888462058,3.2065,-1.06,3.3771648242,52.93,30.7,61.1888462058,131.37
2020-04-20 03:30:00,60.5,-29.7645,67.4253324816,3.48,-1.1445,3.6633700673,57.02,-28.62,63.7995673967,131.42,51.97,30.93,60.4776471103,3.48,-1.1445,3.6633700673,51.97,30.93,60.4776471103,131.4
2020-04-20 04:00:00,60.6045,-30.135,67.6832597121,2.9045,-1.055,3.0901691297,57.7,-29.08,64.6137477632,132.0,52.57,30.83,60.9433655126,2.9045,-1.055,3.0901691297,52.57,30.83,60.9433655126,131.98
2020-04-20 04:30:00,60.217,-29.7395,67.1604418482,2.507,-1.0495,2.7178114817,57.71,-28.69,64.4481202208,131.51,52.59,30.94,61.0163232258,2.507,-1.0495,2.7178114817,52.59,30.94,61.0163232258,131.48
2020-04-20 05:00:00,59.994,-29.7115,66.9481386466,2.884,-1.0615,3.0731479382,57.11,-28.65,63.8934628894,131.51,52.04,31.02,60.5838427305,2.884,-1.0615,3.0731479382,52.04,31.02,60.5838427305,131.48
2020-04-20 05:30:00,61.619,-29.0665,68.1304820418,3.299,-1.4065,3.5863133229,58.32,-27.66,64.5468666939,131.19,53.12,31.64,61.8289899643,3.299,-1.4065,3.5863133229,53.12,31.64,61.8289899643,131.17
2020-04-20 06:00:00,63.1465,-28.5775,69.312004505,3.0465,-1.6075,3.4445926465,60.1,-26.97,65.8740533139,131.24,54.65,32.22,63.4409244889,3.0465,-1.6075,3.4445926465,54.65,32.22,63.4409244889,131.22
2020-04-20 06:30:00,64.3405,-28.8045,70.493965419,3.1705,-1.5945,3.548873131,61.17,-27.21,66.9488834858,132.5,55.6,33.25,64.7836592051,3.1705,-1.5945,3.548873131,55.6,33.25,64.7836592051,132.5
2020-04-20 07:00:00,65.6615,-28.246,71.4791514936,3.9515000000000002,-1.626,4.272964808,61.71,-26.62,67.2067593327,132.31,56.11,33.67,65.4370002369,3.9515000000000002,-1.626,4.272964808,56.11,33.67,65.4370002369,132.31
2020-04-20 07:30:00,66.875,-27.864,72.4476923097,7.655,-1.814,7.8669956781,59.22,-26.05,64.6962974211,131.88,53.95,33.82,63.6741305398,7.655,-1.814,7.8669956781,53.95,33.82,63.6741305398,131.9
2020-04-20 08:00:00,66.9875,-27.834,72.5400352374,15.8275,-2.374,16.0045503608,51.16,-25.46,57.1450540292,131.76,46.75,34.22,57.9359206365,15.8275,-2.374,16.0045503608,46.75,34.22,57.9359206365,131.78
2020-04-20 08:30:00,67.1555,-27.4605,72.5530167567,26.1155,-3.3505000000000003,26.3295497588,41.04,-24.11,47.598043027,131.4,37.68,35.05,51.4614894849,26.1155,-3.3505000000000003,26.3295497588,37.68,35.05,51.4614894849,131.42
2020-04-20 09:00:00,66.8055,-27.0385,72.0697947305,34.9555,-4.4985,35.2437722513,31.85,-22.54,39.0188941412,131.12,29.47,36.1,46.6014044853,34.9555,-4.4985,35.2437722513,29.47,36.1,46.6014044853,131.15
2020-04-20 09:30:00,66.165,-26.8235,71.3954296664,42.915,-5.6735,43.2884029187,23.25,-21.15,31.4306379191,131.4,21.65,37.49,43.2922926166,42.915,-5.6735,43.2884029187,21.65,37.49,43.2922926166,131.42
2020-04-20 10:00:00,65.0255,-26.371,70.169404239,50.4655,-7.111,50.964036449700004,14.56,-19.26,24.144175281,131.31,13.67,38.86,41.1942775152,50.4655,-7.111,50.964036449700004,13.67,38.86,41.1942775152,131.32
2020-04-20 10:30:00,63.033,-16.219,65.0862124417,58.353,-8.329,58.9444217038,4.68,-7.89,9.1735761838,132.73,4.75,27.86,28.262025759,58.353,-8.329,58.9444217038,4.75,27.86,28.262025759,131.63
2020-04-20 11:00:00,66.1295,-9.3665,66.7895358009,66.1295,-9.3665,66.7895358009,0.0,0.0,0.0,92.4,-9.85,12.6,15.9932016807,66.1295,-9.3665,66.7895358009,-9.85,12.6,15.9932016807,130.43
2020-04-20 11:30:00,72.135,-10.166,72.8478261927,72.135,-10.166,72.8478261927,0.0,0.0,0.0,92.4,-22.98,16.81,28.4720301349,72.135,-10.166,72.8478261927,-22.98,16.81,28.4720301349,130.02
2020-04-20 12:00:00,75.667,-10.8355,76.438883752,75.667,-10.8355,76.438883752,0.0,0.0,0.0,92.4,-23.59,17.28,29.2418621158,75.667,-10.8355,76.438883752,-23.59,17.28,29.2418621158,130.21
2020-04-20 12:30:00,74.253,-10.9075,75.0498605279,74.253,-10.9075,75.0498605279,0.0,0.0,0.0,92.4,-23.32,17.8,29.3370482496,74.253,-10.9075,75.0498605279,-23.32,17.8,29.3370482496,130.13
2020-04-20 13:00:00,73.6785,-10.8765,74.4769737201,73.6785,-10.8765,74.4769737201,0.0,0.0,0.0,92.4,-26.56,18.89,32.5924178299,73.6785,-10.8765,74.4769737201,-26.56,18.89,32.5924178299,129.84
2020-04-20 13:30:00,72.7065,-10.783,73.5017566542,72.7065,-10.783,73.5017566542,0.0,0.0,0.0,92.4,-24.99,18.35,31.0035901147,72.7065,-10.783,73.5017566542,-24.99,18.35,31.0035901147,130.0
2020-04-20 14:00:00,71.0695,-10.6155,71.8579339426,71.0695,-10.6155,71.8579339426,0.0,0.0,0.0,92.4,-22.75,17.53,28.7204352335,71.0695,-10.6155,71.8579339426,-22.75,17.53,28.7204352335,130.24
2020-04-20 14:30:00,69.442,-10.21,70.1885707505,69.442,-10.21,70.1885707505,0.0,0.0,0.0,92.4,-22.47,17.61,28.5484325314,69.442,-10.21,70.1885707505,-22.47,17.61,28.5484325314,130.24
2020-04-20 15:00:00,66.6795,-9.4595,67.3471444124,66.6795,-9.4595,67.3471444124,0.0,0.0,0.0,92.4,-19.17,16.75,25.456853694,66.6795,-9.4595,67.3471444124,-19.17,16.75,25.456853694,130.53
2020-04-20 15:30:00,67.276,-9.4605,67.9379219306,67.276,-9.4605,67.9379219306,0.0,0.0,0.0,92.4,-19.35,16.1,25.1720579214,67.276,-9.4605,67.9379219306,-19.35,16.1,25.1720579214,131.08
2020-04-20 16:00:00,65.128,-8.73,65.7104959957,65.128,-8.73,65.7104959957,0.0,0.0,0.0,92.4,-18.34,14.68,23.4916580939,65.128,-8.73,65.7104959957,-18.34,14.68,23.4916580939,131.62
2020-04-20 16:30:00,59.156,-7.7355,59.659620316,59.156,-7.7355,59.659620316,0.0,0.0,0.0,92.4,-10.12,11.27,15.1468577599,59.156,-7.7355,59.659620316,-10.12,11.27,15.1468577599,132.16
2020-04-20 17:00:00,52.727,-6.4235,53.1168323721,52.727,-6.4235,53.1168323721,0.0,0.0,0.0,92.4,4.82,9.41,10.572629758,52.727,-6.4235,53.1168323721,4.82,9.41,10.572629758,131.5
2020-04-20 17:30:00,44.904,-4.997,45.1811822001,44.904,-4.997,45.1811822001,0.0,0.0,0.0,92.4,21.12,7.01,22.2529660944,44.904,-4.997,45.1811822001,21.12,7.01,22.2529660944,131.12
2020-04-20 18:00:00,36.405,-3.724,36.5949750786,36.405,-3.724,36.5949750786,0.0,0.0,0.0,92.4,37.56,5.52,37.9634561124,36.405,-3.724,36.5949750786,37.56,5.52,37.9634561124,130.42
2020-04-20 18:30:00,26.8375,-2.573,26.9605588824,26.8375,-2.573,26.9605588824,0.0,0.0,0.0,92.4,54.77,4.77,54.9773207787,26.8375,-2.573,26.9605588824,54.77,4.77,54.9773207787,129.61
2020-04-20 19:00:00,17.557,-1.625,17.6320411184,17.557,-1.625,17.6320411184,0.0,0.0,0.0,92.4,63.77,5.66,64.0206880625,17.557,-1.625,17.6320411184,63.77,5.66,64.0206880625,129.01
2020-04-20 19:30:00,10.0485,-1.0405,10.1022271059,10.0485,-1.0405,10.1022271059,0.0,0.0,0.0,92.4,72.83,5.64,73.0480561001,10.0485,-1.0405,10.1022271059,72.83,5.64,73.0480561001,129.01
2020-04-20 20:00:00,6.0875,-0.855,6.1472498932,6.0875,-0.855,6.1472498932,0.0,0.0,0.0,92.4,75.51,5.4,75.7028407657,6.0875,-0.855,6.1472498932,75.51,5.4,75.7028407657,129.85
2020-04-20 20:30:00,5.0825,-0.7000000000000001,5.1304781697,5.0825,-0.7000000000000001,5.1304781697,0.0,0.0,0.0,92.4,79.29,3.07,79.3494108359,5.0825,-0.7000000000000001,5.1304781697,79.29,3.07,79.3494108359,130.14
2020-04-20 21:00:00,5.2895,-0.619,5.3255958587,5.2895,-0.619,5.3255958587,0.0,0.0,0.0,92.4,80.9,3.46,80.973956307,5.2895,-0.619,5.3255958587,80.9,3.46,80.973956307,129.3
2020-04-20 21:30:00,5.2075,-0.8250000000000001,5.2724454715,5.2075,-0.8250000000000001,5.2724454715,0.0,0.0,0.0,92.4,80.75,2.68,80.794460825,5.2075,-0.8250000000000001,5.2724454715,80.75,2.68,80.794460825,129.63
2020-04-20 22:00:00,6.8275,-0.9955,6.8996939425,6.8275,-0.9955,6.8996939425,0.0,0.0,0.0,92.4,77.34,-0.07,77.3400316783,6.8275,-0.9955,6.8996939425,77.34,-0.07,77.3400316783,131.38
2020-04-20 22:30:00,7.1655,-1.0105,7.2364010737,7.1655,-1.0105,7.2364010737,0.0,0.0,0.0,92.4,71.55,0.29,71.5505876985,7.1655,-1.0105,7.2364010737,71.55,0.29,71.5505876985,131.77
2020-04-20 23:00:00,7.104,-0.9510000000000001,7.167371694,7.104,-0.9510000000000001,7.167371694,0.0,0.0,0.0,92.4,69.16,-1.45,69.1751985902,7.104,-0.9510000000000001,7.167371694,69.16,-1.45,69.1751985902,132.86
2020-04-20 23:30:00,6.07,-0.9035000000000001,6.1368731655,6.07,-0.9035000000000001,6.1368731655,0.0,0.0,0.0,92.4,69.96,-1.8900000000000001,69.9855249319,6.07,-0.9035000000000001,6.1368731655,69.96,-1.8900000000000001,69.9855249319,132.37
2020-04-21 00:00:00,5.981,-0.81,6.0355994731,5.981,-0.81,6.0355994731,0.0,0.0,0.0,92.4,66.45,-4.37,66.5935387256,5.981,-0.81,6.0355994731,66.45,-4.37,66.5935387256,131.77
2020-04-21 00:30:00,6.2845,-0.728,6.3265254485,6.2845,-0.728,6.3265254485,0.0,0.0,0.0,92.4,63.76,-5.05,63.9596755777,6.2845,-0.728,6.3265254485,63.76,-5.05,63.9596755777,130.98
2020-04-21 01:00:00,5.956,-0.6945,5.9963544133,5.956,-0.6945,5.9963544133,0.0,0.0,0.0,92.4,63.71,-5.23,63.9243068011,5.956,-0.6945,5.9963544133,63.71,-5.23,63.9243068011,131.12
2020-04-21 01:30:00,4.248,-0.666,4.2998906963,4.248,-0.666,4.2998906963,0.0,0.0,0.0,92.4,66.26,-4.85,66.4372643928,4.248,-0.666,4.2998906963,66.26,-4.85,66.4372643928,131.08
2020-04-21 02:00:00,4.146,-0.6055,4.1899816527,4.146,-0.6055,4.1899816527,0.0,0.0,0.0,92.4,68.94,-4.5600000000000005,69.0906448081,4.146,-0.6055,4.1899816527,68.94,-4.5600000000000005,69.0906448081,131.01
2020-04-21 02:30:00,4.7175,-0.58,4.75302075,4.7175,-0.58,4.75302075,0.0,0.0,0.0,92.4,70.76,-5.78,70.9956759247,4.7175,-0.58,4.75302075,70.76,-5.78,70.9956759247,131.44
2020-04-21 03:00:00,5.482,-0.6875,5.5249416513,5.482,-0.6875,5.5249416513,0.0,0.0,0.0,92.4,71.89,-6.23,72.1594415167,5.482,-0.6875,5.5249416513,71.89,-6.23,72.1594415167,131.73
2020-04-21 03:30:00,4.538,-0.7145,4.5939040314,4.538,-0.7145,4.5939040314,0.0,0.0,0.0,92.4,71.87,-5.87,72.1093183992,4.538,-0.7145,4.5939040314,71.87,-5.87,72.1093183992,131.46
2020-04-21 04:00:00,4.927,-0.71,4.9778940326,4.927,-0.71,4.9778940326,0.0,0.0,0.0,92.4,69.49,-5.68,69.7217505517,4.927,-0.71,4.9778940326,69.49,-5.68,69.7217505517,131.69
2020-04-21 04:30:00,5.294,-0.7365,5.3449853367,5.294,-0.7365,5.3449853367,0.0,0.0,0.0,92.4,68.25,-6.17,68.5283255304,5.294,-0.7365,5.3449853367,68.25,-6.17,68.5283255304,131.97
2020-04-21 05:00:00,5.0715,-0.7835000000000001,5.1316648858,5.0715,-0.7835000000000001,5.1316648858,0.0,0.0,0.0,92.4,69.21,-5.79,69.451768876,5.0715,-0.7835000000000001,5.1316648858,69.21,-5.79,69.451768876,131.66
2020-04-21 05:30:00,4.804,-1.241,4.9617030342,4.804,-1.241,4.9617030342,0.0,0.0,0.0,92.4,73.26,-4.74,73.4131813777,4.804,-1.241,4.9617030342,73.26,-4.74,73.4131813777,131.27
2020-04-21 06:00:00,5.506,-1.5025,5.7073235628,5.506,-1.5025,5.7073235628,0.0,0.0,0.0,92.4,72.9,-3.08,72.9650354622,5.506,-1.5025,5.7073235628,72.9,-3.08,72.9650354622,131.35
2020-04-21 06:30:00,5.5995,-1.7785000000000002,5.8751563809,5.5995,-1.7785000000000002,5.8751563809,0.0,0.0,0.0,92.4,74.74,0.05,74.7400167246,5.5995,-1.7785000000000002,5.8751563809,74.74,0.05,74.7400167246,131.13
2020-04-21 07:00:00,8.4995,-2.09,8.752691029,8.4995,-2.09,8.752691029,0.0,0.0,0.0,92.4,75.86,0.53,75.8618514143,8.4995,-2.09,8.752691029,75.86,0.53,75.8618514143,130.77
2020-04-21 07:30:00,10.445,-2.2735,10.6895662798,10.445,-2.2735,10.6895662798,0.0,0.0,0.0,92.4,77.15,1.45,77.1636248501,10.445,-2.2735,10.6895662798,77.15,1.45,77.1636248501,130.04
2020-04-21 08:00:00,13.1205,-2.6870000000000003,13.3928148367,13.1205,-2.6870000000000003,13.3928148367,0.0,0.0,0.0,92.4,71.78,2.36,71.8187858433,13.1205,-2.6870000000000003,13.3928148367,71.78,2.36,71.8187858433,130.25
2020-04-21 08:30:00,16.028,-3.25,16.354182462,16.028,-3.25,16.354182462,0.0,0.0,0.0,92.4,86.14,10.25,86.7476921883,16.028,-3.25,16.354182462,86.14,10.25,86.7476921883,128.83
2020-04-21 09:00:00,20.4945,-4.2535,20.9312396312,20.4945,-4.2535,20.9312396312,0.0,0.0,0.0,92.4,84.25,12.87,85.2273395103,20.4945,-4.2535,20.9312396312,84.25,12.87,85.2273395103,130.13
2020-04-21 09:30:00,25.8075,-5.2275,26.3316124174,25.8075,-5.2275,26.3316124174,0.0,0.0,0.0,92.4,77.01,13.21,78.1347822676,25.8075,-5.2275,26.3316124174,77.01,13.21,78.1347822676,130.23
2020-04-21 10:00:00,29.087,-6.228,29.7462863733,29.087,-6.228,29.7462863733,0.0,0.0,0.0,92.4,71.34,13.83,72.6681807946,29.087,-6.228,29.7462863733,71.34,13.83,72.6681807946,130.62
2020-04-21 10:30:00,33.6245,-7.164,34.3792073243,33.6245,-7.164,34.3792073243,0.0,0.0,0.0,92.4,65.91,15.39,67.682938766,33.6245,-7.164,34.3792073243,65.91,15.39,67.682938766,130.36
2020-04-21 11:00:00,37.108,-7.9765,37.9556084953,37.108,-7.9765,37.9556084953,0.0,0.0,0.0,92.4,61.55,16.36,63.6871423444,37.108,-7.9765,37.9556084953,61.55,16.36,63.6871423444,130.13
2020-04-21 11:30:00,40.164,-8.7305,41.1019284979,40.164,-8.7305,41.1019284979,0.0,0.0,0.0,92.4,57.99,17.8,60.6603667974,40.164,-8.7305,41.1019284979,57.99,17.8,60.6603667974,129.85
2020-04-21 12:00:00,42.24,-9.4175,43.2770944756,42.24,-9.4175,43.2770944756,0.0,0.0,0.0,92.4,55.96,18.43,58.9167760489,42.24,-9.4175,43.2770944756,55.96,18.43,58.9167760489,129.66
2020-04-21 12:30:00,42.896,-9.5555,43.9474048864,42.896,-9.5555,43.9474048864,0.0,0.0,0.0,92.4,54.0,18.79,57.175729991,42.896,-9.5555,43.9474048864,54.0,18.79,57.175729991,129.48
2020-04-21 13:00:00,43.353,-9.6715,44.4186956275,43.353,-9.6715,44.4186956275,0.0,0.0,0.0,92.4,53.23,18.91,56.4891228468,43.353,-9.6715,44.4186956275,53.23,18.91,56.4891228468,129.56
2020-04-21 13:30:00,41.5345,-9.4695,42.6003065775,41.5345,-9.4695,42.6003065775,0.0,0.0,0.0,92.4,56.23,19.49,59.5119567818,41.5345,-9.4695,42.6003065775,56.23,19.49,59.5119567818,129.6
2020-04-21 14:00:00,40.2295,-9.3165,41.2941865461,40.2295,-9.3165,41.2941865461,0.0,0.0,0.0,92.4,57.16,18.4,60.0485270427,40.2295,-9.3165,41.2941865461,57.16,18.4,60.0485270427,129.77
2020-04-21 14:30:00,40.4565,-9.249,41.5002697973,40.4565,-9.249,41.5002697973,0.0,0.0,0.0,92.4,28.71,13.23,31.6116592415,40.4565,-9.249,41.5002697973,28.71,13.23,31.6116592415,130.69
2020-04-21 15:00:00,54.5525,-9.631,55.3961317896,54.5525,-9.631,55.3961317896,0.0,0.0,0.0,92.4,5.79,13.67,14.8456390903,54.5525,-9.631,55.3961317896,5.79,13.67,14.8456390903,130.64
2020-04-21 15:30:00,55.429,-9.171,56.1825709807,55.429,-9.171,56.1825709807,0.0,0.0,0.0,92.4,3.3,12.6,13.0249760077,55.429,-9.171,56.1825709807,3.3,12.6,13.0249760077,130.98
2020-04-21 16:00:00,51.592,-8.3925,52.2701494187,51.592,-8.3925,52.2701494187,0.0,0.0,0.0,92.4,9.07,11.31,14.4976204944,51.592,-8.3925,52.2701494187,9.07,11.31,14.4976204944,131.06
2020-04-21 16:30:00,43.5675,-6.5435,44.0561510859,43.5675,-6.5435,44.0561510859,0.0,0.0,0.0,92.4,25.34,8.36,26.6834255672,43.5675,-6.5435,44.0561510859,25.34,8.36,26.6834255672,132.09
2020-04-21 17:00:00,42.561,-6.3605,43.033645921,42.561,-6.3605,43.033645921,0.0,0.0,0.0,92.4,34.13,8.01,35.0573387467,42.561,-6.3605,43.033645921,34.13,8.01,35.0573387467,131.27
2020-04-21 17:30:00,36.614,-5.1385,36.9728167476,36.614,-5.1385,36.9728167476,0.0,0.0,0.0,92.4,48.31,6.98,48.8116430783,36.614,-5.1385,36.9728167476,48.31,6.98,48.8116430783,130.33
2020-04-21 18:00:00,28.933,-3.5495,29.1499131946,28.933,-3.5495,29.1499131946,0.0,0.0,0.0,92.4,61.91,5.39,62.144188787,28.933,-3.5495,29.1499131946,61.91,5.39,62.144188787,129.52
2020-04-21 18:30:00,20.9985,-2.2205,21.1155777212,20.9985,-2.2205,21.1155777212,0.0,0.0,0.0,92.4,75.02,3.92,75.1223455438,20.9985,-2.2205,21.1155777212,75.02,3.92,75.1223455438,129.37
2020-04-21 19:00:00,12.296,-1.3305,12.3677745068,12.296,-1.3305,12.3677745068,0.0,0.0,0.0,92.4,82.78,4.59,82.9071559035,12.296,-1.3305,12.3677745068,82.78,4.59,82.9071559035,129.24
2020-04-21 19:30:00,4.8225,-0.7735000000000001,4.8841384604,4.8225,-0.7735000000000001,4.8841384604,0.0,0.0,0.0,92.4,93.87,3.83,93.94810163060001,4.8225,-0.7735000000000001,4.8841384604,93.87,3.83,93.94810163060001,129.01
2020-04-21 20:00:00,1.7625000000000002,-0.615,1.8667167032,1.7625000000000002,-0.615,1.8667167032,0.0,0.0,0.0,92.4,97.32,2.74,97.3585640814,1.7625000000000002,-0.615,1.8667167032,97.32,2.74,97.3585640814,129.84
2020-04-21 20:30:00,1.148,-0.5575,1.2762093284,1.148,-0.5575,1.2762093284,0.0,0.0,0.0,92.4,98.73,1.51,98.7415464736,1.148,-0.5575,1.2762093284,98.73,1.51,98.7415464736,129.73
2020-04-21 21:00:00,1.153,-0.5655,1.2842115285,1.153,-0.5655,1.2842115285,0.0,0.0,0.0,92.4,95.61,1.92,95.629276375,1.153,-0.5655,1.2842115285,95.61,1.92,95.629276375,129.12
2020-04-21 21:30:00,1.345,-0.756,1.5429066725,1.345,-0.756,1.5429066725,0.0,0.0,0.0,92.4,93.24,2.44,93.2719207479,1.345,-0.756,1.5429066725,93.24,2.44,93.2719207479,129.68
2020-04-21 22:00:00,1.6840000000000002,-0.835,1.8796491694,1.6840000000000002,-0.835,1.8796491694,0.0,0.0,0.0,92.4,86.86,1.69,86.8764392687,1.6840000000000002,-0.835,1.8796491694,86.86,1.69,86.8764392687,130.68
2020-04-21 22:30:00,2.3475,-0.887,2.5094870492,2.3475,-0.887,2.5094870492,0.0,0.0,0.0,92.4,82.06,1.01,82.0662153386,2.3475,-0.887,2.5094870492,82.06,1.01,82.0662153386,132.26
2020-04-21 23:00:00,3.075,-0.9465,3.2173727248,3.075,-0.9465,3.2173727248,0.0,0.0,0.0,92.4,81.13,2.89,81.1814572424,3.075,-0.9465,3.2173727248,81.13,2.89,81.1814572424,132.87
2020-04-21 23:30:00,3.3795,-0.856,3.4862237808,3.3795,-0.856,3.4862237808,0.0,0.0,0.0,92.4,79.96,3.56,80.0392103909,3.3795,-0.856,3.4862237808,79.96,3.56,80.0392103909,131.01
2020-04-22 00:00:00,4.021,-0.8320000000000001,4.10617401,4.021,-0.8320000000000001,4.10617401,0.0,0.0,0.0,92.4,76.61,1.85,76.6323339068,4.021,-0.8320000000000001,4.10617401,76.61,1.85,76.6323339068,130.12
2020-04-22 00:30:00,3.6189999999999998,-0.7895000000000001,3.7041154477,3.6189999999999998,-0.7895000000000001,3.7041154477,0.0,0.0,0.0,92.4,75.28,1.09,75.2878907926,3.6189999999999998,-0.7895000000000001,3.7041154477,75.28,1.09,75.2878907926,130.21
2020-04-22 01:00:00,3.5865,-0.7085,3.6558110591,3.5865,-0.7085,3.6558110591,0.0,0.0,0.0,92.4,73.58,0.85,73.5849094584,3.5865,-0.7085,3.6558110591,73.58,0.85,73.5849094584,130.05
2020-04-22 01:30:00,3.4575,-0.6445000000000001,3.5170565108,3.4575,-0.6445000000000001,3.5170565108,0.0,0.0,0.0,92.4,75.38,0.47000000000000003,75.3814652285,3.4575,-0.6445000000000001,3.5170565108,75.38,0.47000000000000003,75.3814652285,130.0
2020-04-22 02:00:00,3.3415,-0.627,3.3998163553,3.3415,-0.627,3.3998163553,0.0,0.0,0.0,92.4,78.94,0.5700000000000001,78.9420578652,3.3415,-0.627,3.3998163553,78.94,0.5700000000000001,78.9420578652,130.12
2020-04-22 02:30:00,3.016,-0.7020000000000001,3.0966207388,3.016,-0.7020000000000001,3.0966207388,0.0,0.0,0.0,92.4,80.79,-0.32,80.7906337393,3.016,-0.7020000000000001,3.0966207388,80.79,-0.32,80.7906337393,130.38
2020-04-22 03:00:00,2.8705,-0.608,2.9341837451,2.8705,-0.608,2.9341837451,0.0,0.0,0.0,92.4,79.45,-1.12,79.457893881,2.8705,-0.608,2.9341837451,79.45,-1.12,79.457893881,130.71
2020-04-22 03:30:00,2.9,-0.6315000000000001,2.9679609583,2.9,-0.6315000000000001,2.9679609583,0.0,0.0,0.0,92.4,80.05,-1.4,80.0622414125,2.9,-0.6315000000000001,2.9679609583,80.05,-1.4,80.0622414125,130.87
2020-04-22 04:00:00,2.355,-0.651,2.4433227376,2.355,-0.651,2.4433227376,0.0,0.0,0.0,92.4,83.54,-2.37,83.5736112658,2.355,-0.651,2.4433227376,83.54,-2.37,83.5736112658,131.15
2020-04-22 04:30:00,2.767,-0.6655,2.8459056994000003,2.767,-0.6655,2.8459056994000003,0.0,0.0,0.0,92.4,83.34,-2.93,83.3914893739,2.767,-0.6655,2.8459056994000003,83.34,-2.93,83.3914893739,131.23
2020-04-22 05:00:00,2.2815,-0.682,2.381253084,2.2815,-0.682,2.381253084,0.0,0.0,0.0,92.4,82.94,-2.7800000000000002,82.9865772279,2.2815,-0.682,2.381253084,82.94,-2.7800000000000002,82.9865772279,131.12
2020-04-22 05:30:00,1.587,-0.7045,1.7363436440000002,1.587,-0.7045,1.7363436440000002,0.0,0.0,0.0,92.4,85.02,-2.16,85.0474338237,1.587,-0.7045,1.7363436440000002,85.02,-2.16,85.0474338237,130.91
2020-04-22 06:00:00,1.8599999999999999,-0.658,1.9729581851,1.8599999999999999,-0.658,1.9729581851,0.0,0.0,0.0,92.4,84.51,-1.5,84.5233109858,1.8599999999999999,-0.658,1.9729581851,84.51,-1.5,84.5233109858,130.91
2020-04-22 06:30:00,2.7135,-0.6455000000000001,2.7892207693,2.7135,-0.6455000000000001,2.7892207693,0.0,0.0,0.0,92.4,85.31,-0.24,85.3103375916,2.7135,-0.6455000000000001,2.7892207693,85.31,-0.24,85.3103375916,130.11
2020-04-22 07:00:00,6.17,-0.8140000000000001,6.2234633445,6.17,-0.8140000000000001,6.2234633445,0.0,0.0,0.0,92.4,84.43,0.89,84.4346907379,6.17,-0.8140000000000001,6.2234633445,84.43,0.89,84.4346907379,129.57
2020-04-22 07:30:00,9.8235,-1.066,9.8811693766,9.8235,-1.066,9.8811693766,0.0,0.0,0.0,92.4,82.96,1.9500000000000002,82.9829145065,9.8235,-1.066,9.8811693766,82.96,1.9500000000000002,82.9829145065,128.84
2020-04-22 08:00:00,14.117,-1.524,14.1990233819,14.117,-1.524,14.1990233819,0.0,0.0,0.0,92.4,78.51,4.1,78.6169835341,14.117,-1.524,14.1990233819,78.51,4.1,78.6169835341,129.61
2020-04-22 08:30:00,20.9515,-2.2455,21.0714883788,20.9515,-2.2455,21.0714883788,0.0,0.0,0.0,92.4,68.27,-1.32,68.2827599032,20.9515,-2.2455,21.0714883788,68.27,-1.32,68.2827599032,131.31
2020-04-22 09:00:00,30.8055,-3.225,30.973851153,30.8055,-3.225,30.973851153,0.0,0.0,0.0,92.4,57.08,-1.78,57.1077472853,30.8055,-3.225,30.973851153,57.08,-1.78,57.1077472853,131.94
2020-04-22 09:30:00,38.3745,-4.1425,38.597442357,38.3745,-4.1425,38.597442357,0.0,0.0,0.0,92.4,46.01,-1.23,46.0264380547,38.3745,-4.1425,38.597442357,46.01,-1.23,46.0264380547,131.83
2020-04-22 10:00:00,43.757,-5.3165,44.0787955966,43.757,-5.3165,44.0787955966,0.0,0.0,0.0,92.4,34.9,3.71,35.0966394403,43.757,-5.3165,44.0787955966,34.9,3.71,35.0966394403,131.19
2020-04-22 10:30:00,51.8565,-6.5085,52.2633443677,51.8565,-6.5085,52.2633443677,0.0,0.0,0.0,92.4,20.88,9.15,22.7968616261,51.8565,-6.5085,52.2633443677,20.88,9.15,22.7968616261,130.64
2020-04-22 11:00:00,57.9115,-7.66,58.4159005088,57.9115,-7.66,58.4159005088,0.0,0.0,0.0,92.4,11.45,11.72,16.3847764709,57.9115,-7.66,58.4159005088,11.45,11.72,16.3847764709,130.46
2020-04-22 11:30:00,62.369,-8.2995,62.9187878241,62.369,-8.2995,62.9187878241,0.0,0.0,0.0,92.4,1.97,13.16,13.306633684,62.369,-8.2995,62.9187878241,1.97,13.16,13.306633684,130.21
2020-04-22 12:00:00,67.322,-9.3695,67.9708703361,67.322,-9.3695,67.9708703361,0.0,0.0,0.0,92.4,-2.71,15.28,15.5184567532,67.322,-9.3695,67.9708703361,-2.71,15.28,15.5184567532,129.79
2020-04-22 12:30:00,68.376,-9.948,69.0958759985,68.376,-9.948,69.0958759985,0.0,0.0,0.0,92.4,-0.61,15.78,15.7917858395,68.376,-9.948,69.0958759985,-0.61,15.78,15.7917858395,129.59
2020-04-22 13:00:00,68.763,-9.746,69.4502317131,68.763,-9.746,69.4502317131,0.0,0.0,0.0,92.4,-1.8399999999999999,12.97,13.0998664115,68.763,-9.746,69.4502317131,-1.8399999999999999,12.97,13.0998664115,129.94
2020-04-22 13:30:00,68.569,-9.538499999999999,69.2292621891,68.569,-9.538499999999999,69.2292621891,0.0,0.0,0.0,92.4,-1.55,11.05,11.1581808553,68.569,-9.538499999999999,69.2292621891,-1.55,11.05,11.1581808553,130.13
