Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-22 14:00:00,68.2145,-9.487,68.8710474674,68.2145,-9.487,68.8710474674,0.0,0.0,0.0,92.4,-0.03,10.81,10.810041628,68.2145,-9.487,68.8710474674,-0.03,10.81,10.810041628,130.37
2020-04-22 14:30:00,66.1375,-9.484,66.8140341713,66.1375,-9.484,66.8140341713,0.0,0.0,0.0,92.4,2.49,10.39,10.6842032927,66.1375,-9.484,66.8140341713,2.49,10.39,10.6842032927,130.23
2020-04-22 15:00:00,62.349,-8.586500000000001,62.9374751897,62.349,-8.586500000000001,62.9374751897,0.0,0.0,0.0,92.4,9.71,8.52,12.9179913299,62.349,-8.586500000000001,62.9374751897,9.71,8.52,12.9179913299,130.59
2020-04-22 15:30:00,52.5515,-5.966,52.8890660558,52.5515,-5.966,52.8890660558,0.0,0.0,0.0,92.4,26.92,4.08,27.2274273482,52.5515,-5.966,52.8890660558,26.92,4.08,27.2274273482,131.09
2020-04-22 16:00:00,40.748,-4.621,41.0091836666,40.748,-4.621,41.0091836666,0.0,0.0,0.0,92.4,44.77,0.6000000000000001,44.774020369,40.748,-4.621,41.0091836666,44.77,0.6000000000000001,44.774020369,131.51
2020-04-22 16:30:00,34.5785,-3.818,34.7886445015,34.5785,-3.818,34.7886445015,0.0,0.0,0.0,92.4,57.6,-1.32,57.6151230147,34.5785,-3.818,34.7886445015,57.6,-1.32,57.6151230147,131.83
2020-04-22 17:00:00,31.1165,-2.8345000000000002,31.2453350518,31.1165,-2.8345000000000002,31.2453350518,0.0,0.0,0.0,92.4,69.54,-2.99,69.6042505886,31.1165,-2.8345000000000002,31.2453350518,69.54,-2.99,69.6042505886,131.64
2020-04-22 17:30:00,27.814,-2.6825,27.9430564228,27.814,-2.6825,27.9430564228,0.0,0.0,0.0,92.4,79.8,-3.61,79.8816130283,27.814,-2.6825,27.9430564228,79.8,-3.61,79.8816130283,131.08
2020-04-22 18:00:00,24.4125,-2.6585,24.5568275333,24.4125,-2.6585,24.5568275333,0.0,0.0,0.0,92.4,89.83,-3.0,89.8800806631,24.4125,-2.6585,24.5568275333,89.83,-3.0,89.8800806631,130.35
2020-04-22 18:30:00,19.299,-1.8519999999999999,19.3876585745,19.299,-1.8519999999999999,19.3876585745,0.0,0.0,0.0,92.4,103.14,-2.7199999999999998,103.1758595797,19.299,-1.8519999999999999,19.3876585745,103.14,-2.7199999999999998,103.1758595797,130.79
2020-04-22 19:00:00,10.712,-1.3045,10.7911382277,10.712,-1.3045,10.7911382277,0.0,0.0,0.0,92.4,110.41,-2.85,110.4467772278,10.712,-1.3045,10.7911382277,110.41,-2.85,110.4467772278,130.94
2020-04-22 19:30:00,7.015,-1.033,7.0906497587,7.015,-1.033,7.0906497587,0.0,0.0,0.0,92.4,111.29,-4.36,111.3753729511,7.015,-1.033,7.0906497587,111.29,-4.36,111.3753729511,131.17
2020-04-22 20:00:00,3.328,-0.8405,3.4324953387,3.328,-0.8405,3.4324953387,0.0,0.0,0.0,92.4,115.56,-4.9,115.6638387743,3.328,-0.8405,3.4324953387,115.56,-4.9,115.6638387743,131.44
2020-04-22 20:30:00,1.396,-0.494,1.4808281467,1.396,-0.494,1.4808281467,0.0,0.0,0.0,92.4,118.17,-5.64,118.3045159747,1.396,-0.494,1.4808281467,118.17,-5.64,118.3045159747,131.53
2020-04-22 21:00:00,1.268,-0.5,1.3630201759,1.268,-0.5,1.3630201759,0.0,0.0,0.0,92.4,118.07,-5.04,118.1775211282,1.268,-0.5,1.3630201759,118.07,-5.04,118.1775211282,131.38
2020-04-22 21:30:00,1.114,-0.685,1.3077541818,1.114,-0.685,1.3077541818,0.0,0.0,0.0,92.4,121.69,-5.59,121.8183245657,1.114,-0.685,1.3077541818,121.69,-5.59,121.8183245657,131.09
2020-04-22 22:00:00,1.568,-0.6055,1.6808492645,1.568,-0.6055,1.6808492645,0.0,0.0,0.0,92.4,112.91,-5.88,113.0630023482,1.568,-0.6055,1.6808492645,112.91,-5.88,113.0630023482,129.6
2020-04-22 22:30:00,1.804,-2.9815,3.4847895561,1.804,-2.9815,3.4847895561,0.0,0.0,0.0,92.4,111.12,-3.5700000000000003,111.1773326717,1.804,-2.9815,3.4847895561,111.12,-3.5700000000000003,111.1773326717,129.66
2020-04-22 23:00:00,1.446,-3.0885,3.4102416703,1.446,-3.0885,3.4102416703,0.0,0.0,0.0,92.4,102.95,-3.18,102.9991014524,1.446,-3.0885,3.4102416703,102.95,-3.18,102.9991014524,130.17
2020-04-22 23:30:00,1.385,-3.1715,3.4607278497,1.385,-3.1715,3.4607278497,0.0,0.0,0.0,92.4,97.27,-3.67,97.3392099824,1.385,-3.1715,3.4607278497,97.27,-3.67,97.3392099824,130.74
2020-04-23 00:00:00,1.338,-3.17,3.4408057196,1.338,-3.17,3.4408057196,0.0,0.0,0.0,92.4,93.75,-4.85,93.8753695066,1.338,-3.17,3.4408057196,93.75,-4.85,93.8753695066,130.74
2020-04-23 00:30:00,1.638,-3.1615,3.5606356525000002,1.638,-3.1615,3.5606356525000002,0.0,0.0,0.0,92.4,87.49,-0.84,87.4940323679,1.638,-3.1615,3.5606356525000002,87.49,-0.84,87.4940323679,131.27
2020-04-23 01:00:00,1.6099999999999999,-3.1255,3.5158000868,1.6099999999999999,-3.1255,3.5158000868,0.0,0.0,0.0,92.4,88.87,-1.44,88.8816657135,1.6099999999999999,-3.1255,3.5158000868,88.87,-1.44,88.8816657135,130.8
2020-04-23 01:30:00,1.782,-3.1075,3.5821893096,1.782,-3.1075,3.5821893096,0.0,0.0,0.0,92.4,91.74,-1.73,91.7563104097,1.782,-3.1075,3.5821893096,91.74,-1.73,91.7563104097,130.53
2020-04-23 02:00:00,1.7890000000000001,-3.0625,3.5467488282,1.7890000000000001,-3.0625,3.5467488282,0.0,0.0,0.0,92.4,96.43,-2.19,96.4548650924,1.7890000000000001,-3.0625,3.5467488282,96.43,-2.19,96.4548650924,130.33
2020-04-23 02:30:00,1.9725000000000001,-3.0495,3.6318323888,1.9725000000000001,-3.0495,3.6318323888,0.0,0.0,0.0,92.4,95.69,-2.34,95.7186068641,1.9725000000000001,-3.0495,3.6318323888,95.69,-2.34,95.7186068641,130.29
2020-04-23 03:00:00,2.0815,-3.046,3.6892761146,2.0815,-3.046,3.6892761146,0.0,0.0,0.0,92.4,94.74,-2.45,94.7716735106,2.0815,-3.046,3.6892761146,94.74,-2.45,94.7716735106,130.38
2020-04-23 03:30:00,2.004,-3.082,3.6762399269,2.004,-3.082,3.6762399269,0.0,0.0,0.0,92.4,96.66,-1.45,96.6708751383,2.004,-3.082,3.6762399269,96.66,-1.45,96.6708751383,132.0
2020-04-23 04:00:00,1.752,-3.1015,3.562135069,1.752,-3.1015,3.562135069,0.0,0.0,0.0,92.4,97.9,1.5899999999999999,97.9129107932,1.752,-3.1015,3.562135069,97.9,1.5899999999999999,97.9129107932,132.34
2020-04-23 04:30:00,1.996,-3.113,3.6979433473,1.996,-3.113,3.6979433473,0.0,0.0,0.0,92.4,96.65,1.65,96.6640832988,1.996,-3.113,3.6979433473,96.65,1.65,96.6640832988,132.34
2020-04-23 05:00:00,2.0775,-2.8355,3.5151196992,2.0775,-2.8355,3.5151196992,0.0,0.0,0.0,92.4,94.7,0.89,94.7041820618,2.0775,-2.8355,3.5151196992,94.7,0.89,94.7041820618,132.67
2020-04-23 05:30:00,1.903,-2.1605,2.8790917405,1.903,-2.1605,2.8790917405,0.0,0.0,0.0,92.4,88.95,1.12,88.9570508729,1.903,-2.1605,2.8790917405,88.95,1.12,88.9570508729,132.53
2020-04-23 06:00:00,1.7065000000000001,-2.1205,2.7218858352,1.7065000000000001,-2.1205,2.7218858352,0.0,0.0,0.0,92.4,91.37,1.19,91.3777489327,1.7065000000000001,-2.1205,2.7218858352,91.37,1.19,91.3777489327,132.66
2020-04-23 06:30:00,1.7615,-2.0305,2.6880871452,1.7615,-2.0305,2.6880871452,0.0,0.0,0.0,92.4,94.71,2.21,94.7357809911,1.7615,-2.0305,2.6880871452,94.71,2.21,94.7357809911,132.12
2020-04-23 07:00:00,3.943,-2.0635,4.450312489,3.943,-2.0635,4.450312489,0.0,0.0,0.0,92.4,106.66,0.79,106.6629256115,3.943,-2.0635,4.450312489,106.66,0.79,106.6629256115,130.63
2020-04-23 07:30:00,7.3065,-2.3045,7.6613094507,7.3065,-2.3045,7.6613094507,0.0,0.0,0.0,92.4,110.51,1.97,110.5275576497,7.3065,-2.3045,7.6613094507,110.51,1.97,110.5275576497,130.03
2020-04-23 08:00:00,11.8465,-2.6305,12.1350357437,11.8465,-2.6305,12.1350357437,0.0,0.0,0.0,92.4,112.46,-0.88,112.4634429493,11.8465,-2.6305,12.1350357437,112.46,-0.88,112.4634429493,130.67
2020-04-23 08:30:00,18.357,-3.207,18.6350287899,18.357,-3.207,18.6350287899,0.0,0.0,0.0,92.4,111.29,-4.27,111.3718860395,18.357,-3.207,18.6350287899,111.29,-4.27,111.3718860395,130.67
2020-04-23 09:00:00,19.81,-3.8810000000000002,20.1865861651,19.81,-3.8810000000000002,20.1865861651,0.0,0.0,0.0,92.4,109.02,-2.91,109.058830454,19.81,-3.8810000000000002,20.1865861651,109.02,-2.91,109.058830454,130.14
2020-04-23 09:30:00,24.5595,-4.507,24.9696233302,24.5595,-4.507,24.9696233302,0.0,0.0,0.0,92.4,102.95,-1.3,102.9582075407,24.5595,-4.507,24.9696233302,102.95,-1.3,102.9582075407,129.88
2020-04-23 10:00:00,36.2155,-5.434,36.620906546,36.2155,-5.434,36.620906546,0.0,0.0,0.0,92.4,86.27,-0.74,86.2731736984,36.2155,-5.434,36.620906546,86.27,-0.74,86.2731736984,130.0
2020-04-23 10:30:00,42.9025,-6.682,43.4197377957,42.9025,-6.682,43.4197377957,0.0,0.0,0.0,92.4,74.95,-3.76,75.0442542771,42.9025,-6.682,43.4197377957,74.95,-3.76,75.0442542771,130.43
2020-04-23 11:00:00,46.5805,-7.147,47.1256043913,46.5805,-7.147,47.1256043913,0.0,0.0,0.0,92.4,69.23,-2.81,69.2870045535,46.5805,-7.147,47.1256043913,69.23,-2.81,69.2870045535,130.23
2020-04-23 11:30:00,53.5145,-8.5625,54.1951853627,53.5145,-8.5625,54.1951853627,0.0,0.0,0.0,92.4,58.09,-0.44,58.0916663559,53.5145,-8.5625,54.1951853627,58.09,-0.44,58.0916663559,130.11
2020-04-23 12:00:00,64.573,-10.0995,65.3580310999,64.573,-10.0995,65.3580310999,0.0,0.0,0.0,92.4,44.88,3.86,45.0456879179,64.573,-10.0995,65.3580310999,44.88,3.86,45.0456879179,129.48
2020-04-23 12:30:00,66.504,-10.7195,67.3623759695,66.504,-10.7195,67.3623759695,0.0,0.0,0.0,92.4,39.79,5.45,40.1615064458,66.504,-10.7195,67.3623759695,39.79,5.45,40.1615064458,129.21
2020-04-23 13:00:00,63.1075,-9.9195,63.8823374377,63.1075,-9.9195,63.8823374377,0.0,0.0,0.0,92.4,43.02,3.49,43.1613310731,63.1075,-9.9195,63.8823374377,43.02,3.49,43.1613310731,129.51
2020-04-23 13:30:00,52.788,-8.492,53.4666906401,52.788,-8.492,53.4666906401,0.0,0.0,0.0,92.4,56.35,0.68,56.3541027788,52.788,-8.492,53.4666906401,56.35,0.68,56.3541027788,129.85
2020-04-23 14:00:00,55.069,-9.352,55.8574495032,55.069,-9.352,55.8574495032,0.0,0.0,0.0,92.4,54.43,1.67,54.4556131175,55.069,-9.352,55.8574495032,54.43,1.67,54.4556131175,129.79
2020-04-23 14:30:00,64.487,-10.088,65.2712870487,64.487,-10.088,65.2712870487,0.0,0.0,0.0,92.4,42.47,3.59,42.62146173,64.487,-10.088,65.2712870487,42.47,3.59,42.62146173,129.67
2020-04-23 15:00:00,63.2385,-7.877,63.7271920867,63.2385,-7.877,63.7271920867,0.0,0.0,0.0,92.4,45.7,-0.2,45.7004376347,63.2385,-7.877,63.7271920867,45.7,-0.2,45.7004376347,130.4
2020-04-23 15:30:00,57.012,-6.1575,57.3435519501,57.012,-6.1575,57.3435519501,0.0,0.0,0.0,92.4,53.53,-3.02,53.615121934,57.012,-6.1575,57.3435519501,53.53,-3.02,53.615121934,131.02
2020-04-23 16:00:00,53.7995,-5.9190000000000005,54.1241236534,53.7995,-5.9190000000000005,54.1241236534,0.0,0.0,0.0,92.4,57.4,-4.1,57.5462422752,53.7995,-5.9190000000000005,54.1241236534,57.4,-4.1,57.5462422752,131.42
2020-04-23 16:30:00,50.2085,-5.086,50.465442317,50.2085,-5.086,50.465442317,0.0,0.0,0.0,92.4,62.02,-5.12,62.2309794234,50.2085,-5.086,50.465442317,62.02,-5.12,62.2309794234,132.05
2020-04-23 17:00:00,40.3365,-3.6115,40.4978538259,40.3365,-3.6115,40.4978538259,0.0,0.0,0.0,92.4,84.66,-8.45,85.0806564385,40.3365,-3.6115,40.4978538259,84.66,-8.45,85.0806564385,131.43
2020-04-23 17:30:00,30.8155,-2.5185,30.9182451394,30.8155,-2.5185,30.9182451394,0.0,0.0,0.0,92.4,95.27,-9.14,95.7074317908,30.8155,-2.5185,30.9182451394,95.27,-9.14,95.7074317908,131.04
2020-04-23 18:00:00,25.971,-1.924,26.0421699749,25.971,-1.924,26.0421699749,0.0,0.0,0.0,92.4,104.23,-9.39,104.6521141688,25.971,-1.924,26.0421699749,104.23,-9.39,104.6521141688,130.8
2020-04-23 18:30:00,19.6,-1.2315,19.6386504692,19.6,-1.2315,19.6386504692,0.0,0.0,0.0,92.4,114.51,-9.83,114.9311489545,19.6,-1.2315,19.6386504692,114.51,-9.83,114.9311489545,130.6
2020-04-23 19:00:00,10.219,-0.465,10.2295740869,10.219,-0.465,10.2295740869,0.0,0.0,0.0,92.4,136.96,-10.96,137.3978282216,10.219,-0.465,10.2295740869,136.96,-10.96,137.3978282216,130.42
2020-04-23 19:30:00,6.7225,-0.255,6.7273346319,6.7225,-0.255,6.7273346319,0.0,0.0,0.0,92.4,145.41,-11.85,145.8920511885,6.7225,-0.255,6.7273346319,145.41,-11.85,145.8920511885,130.37
2020-04-23 20:00:00,3.958,-0.10250000000000001,3.9593269946,3.958,-0.10250000000000001,3.9593269946,0.0,0.0,0.0,92.4,147.2,-12.48,147.7280961767,3.958,-0.10250000000000001,3.9593269946,147.2,-12.48,147.7280961767,130.37
2020-04-23 20:30:00,1.5535,0.12,1.5581278028,1.5535,0.12,1.5581278028,0.0,0.0,0.0,92.4,147.31,-12.54,147.8427803445,1.5535,0.12,1.5581278028,147.31,-12.54,147.8427803445,130.37
2020-04-23 21:00:00,0.7045,0.1845,0.7282585393000001,0.7045,0.1845,0.7282585393000001,0.0,0.0,0.0,92.4,151.08,-12.59,151.603675747,0.7045,0.1845,0.7282585393000001,151.08,-12.59,151.603675747,130.26
2020-04-23 21:30:00,0.616,0.10450000000000001,0.6248009683,0.616,0.10450000000000001,0.6248009683,0.0,0.0,0.0,92.4,149.73,-12.6,150.2592190183,0.616,0.10450000000000001,0.6248009683,149.73,-12.6,150.2592190183,130.05
2020-04-23 22:00:00,0.6385000000000001,0.047,0.6402274986000001,0.6385000000000001,0.047,0.6402274986000001,0.0,0.0,0.0,92.4,145.55,-13.64,146.1877289652,0.6385000000000001,0.047,0.6402274986000001,145.55,-13.64,146.1877289652,130.05
2020-04-23 22:30:00,0.8645,-0.007,0.8645283396000001,0.8645,-0.007,0.8645283396000001,0.0,0.0,0.0,92.4,141.14,-14.96,141.9306210795,0.8645,-0.007,0.8645283396000001,141.14,-14.96,141.9306210795,130.51
2020-04-23 23:00:00,1.1465,-0.0835,1.1495366458,1.1465,-0.0835,1.1495366458,0.0,0.0,0.0,92.4,126.83,-15.42,127.7639436617,1.1465,-0.0835,1.1495366458,126.83,-15.42,127.7639436617,132.05
2020-04-23 23:30:00,1.258,-0.0765,1.2603238670999999,1.258,-0.0765,1.2603238670999999,0.0,0.0,0.0,92.4,109.38,-10.13,109.8480828235,1.258,-0.0765,1.2603238670999999,109.38,-10.13,109.8480828235,133.35
2020-04-24 00:00:00,1.06,0.074,1.0625798794,1.06,0.074,1.0625798794,0.0,0.0,0.0,92.4,102.42,-6.25,102.6105204158,1.06,0.074,1.0625798794,102.42,-6.25,102.6105204158,132.14
2020-04-24 00:30:00,1.051,0.08750000000000001,1.0546360747,1.051,0.08750000000000001,1.0546360747,0.0,0.0,0.0,92.4,100.03,-5.9,100.2038467325,1.051,0.08750000000000001,1.0546360747,100.03,-5.9,100.2038467325,131.89
2020-04-24 01:00:00,1.0535,0.078,1.0563835714,1.0535,0.078,1.0563835714,0.0,0.0,0.0,92.4,99.23,-5.75,99.3964556712,1.0535,0.078,1.0563835714,99.23,-5.75,99.3964556712,131.95
2020-04-24 01:30:00,1.141,0.154,1.1513457343,1.141,0.154,1.1513457343,0.0,0.0,0.0,92.4,99.73,-6.7,99.9548042867,1.141,0.154,1.1513457343,99.73,-6.7,99.9548042867,130.51
2020-04-24 02:00:00,1.0965,0.188,1.1125,1.0965,0.188,1.1125,0.0,0.0,0.0,92.4,102.41,-6.53,102.6179760081,1.0965,0.188,1.1125,102.41,-6.53,102.6179760081,130.4
2020-04-24 02:30:00,1.088,0.149,1.0981552714,1.088,0.149,1.0981552714,0.0,0.0,0.0,92.4,100.67,-6.84,100.902103546,1.088,0.149,1.0981552714,100.67,-6.84,100.902103546,131.16
2020-04-24 03:00:00,1.2355,0.14650000000000002,1.244155336,1.2355,0.14650000000000002,1.244155336,0.0,0.0,0.0,92.4,97.71,-7.4,97.9898163076,1.2355,0.14650000000000002,1.244155336,97.71,-7.4,97.9898163076,131.7
2020-04-24 03:30:00,1.259,0.1265,1.2653391838,1.259,0.1265,1.2653391838,0.0,0.0,0.0,92.4,98.12,-7.16,98.3808924538,1.259,0.1265,1.2653391838,98.12,-7.16,98.3808924538,132.05
2020-04-24 04:00:00,1.3105,0.109,1.3150251899,1.3105,0.109,1.3150251899,0.0,0.0,0.0,92.4,98.0,-7.38,98.2774867404,1.3105,0.109,1.3150251899,98.0,-7.38,98.2774867404,132.22
2020-04-24 04:30:00,1.2605,0.10400000000000001,1.2647830842,1.2605,0.10400000000000001,1.2647830842,0.0,0.0,0.0,92.4,98.77,-7.22,99.033536239,1.2605,0.10400000000000001,1.2647830842,98.77,-7.22,99.033536239,132.22
2020-04-24 05:00:00,1.0775,0.0985,1.0819928373,1.0775,0.0985,1.0819928373,0.0,0.0,0.0,92.4,99.36,-7.25,99.6241541997,1.0775,0.0985,1.0819928373,99.36,-7.25,99.6241541997,132.22
2020-04-24 05:30:00,1.194,0.1325,1.2013293678,1.194,0.1325,1.2013293678,0.0,0.0,0.0,92.4,100.92,-6.91,101.1562874961,1.194,0.1325,1.2013293678,100.92,-6.91,101.1562874961,132.11
2020-04-24 06:00:00,0.9765,0.17550000000000002,0.9921454027000001,0.9765,0.17550000000000002,0.9921454027000001,0.0,0.0,0.0,92.4,103.14,-7.02,103.378624483,0.9765,0.17550000000000002,0.9921454027000001,103.14,-7.02,103.378624483,131.94
2020-04-24 06:30:00,1.198,0.2485,1.2235016347,1.198,0.2485,1.2235016347,0.0,0.0,0.0,92.4,105.78,-5.92,105.945527513,1.198,0.2485,1.2235016347,105.78,-5.92,105.945527513,131.26
2020-04-24 07:00:00,3.3815,0.1565,3.3851195695,3.3815,0.1565,3.3851195695,0.0,0.0,0.0,92.4,111.7,-5.65,111.8428026294,3.3815,0.1565,3.3851195695,111.7,-5.65,111.8428026294,131.67
2020-04-24 07:30:00,7.315,-0.039,7.3151039637,7.315,-0.039,7.3151039637,0.0,0.0,0.0,92.4,118.28,-5.18,118.3933731254,7.315,-0.039,7.3151039637,118.28,-5.18,118.3933731254,132.18
2020-04-24 08:00:00,13.6685,-0.4425,13.6756608067,13.6685,-0.4425,13.6756608067,0.0,0.0,0.0,92.4,118.98,-5.67,119.1150255006,13.6685,-0.4425,13.6756608067,118.98,-5.67,119.1150255006,131.42
2020-04-24 08:30:00,20.7665,-1.1219999999999999,20.7967883638,20.7665,-1.1219999999999999,20.7967883638,0.0,0.0,0.0,92.4,109.21,-4.66,109.3093760846,20.7665,-1.1219999999999999,20.7967883638,109.21,-4.66,109.3093760846,131.37
2020-04-24 09:00:00,29.012,-1.9969999999999999,29.0806491159,29.012,-1.9969999999999999,29.0806491159,0.0,0.0,0.0,92.4,90.76,-1.76,90.7770631823,29.012,-1.9969999999999999,29.0806491159,90.76,-1.76,90.7770631823,132.36
2020-04-24 09:30:00,38.8245,-3.3155,38.9658098915,38.8245,-3.3155,38.9658098915,0.0,0.0,0.0,92.4,75.7,-0.46,75.7013976093,38.8245,-3.3155,38.9658098915,75.7,-0.46,75.7013976093,132.15
2020-04-24 10:00:00,46.085,-4.373,46.2920117731,46.085,-4.373,46.2920117731,0.0,0.0,0.0,92.4,66.71,0.93,66.7164822214,46.085,-4.373,46.2920117731,66.71,0.93,66.7164822214,132.02
2020-04-24 10:30:00,54.468,-5.895,54.7860753203,54.468,-5.895,54.7860753203,0.0,0.0,0.0,92.4,51.83,3.46,51.9453607168,54.468,-5.895,54.7860753203,51.83,3.46,51.9453607168,132.15
2020-04-24 11:00:00,61.6535,-7.1355,62.0650418714,61.6535,-7.1355,62.0650418714,0.0,0.0,0.0,92.4,39.98,5.97,40.4232767103,61.6535,-7.1355,62.0650418714,39.98,5.97,40.4232767103,131.72
2020-04-24 11:30:00,63.203,-7.1975,63.6115022244,63.203,-7.1975,63.6115022244,0.0,0.0,0.0,92.4,36.96,6.12,37.4632620043,63.203,-7.1975,63.6115022244,36.96,6.12,37.4632620043,131.59
2020-04-24 12:00:00,67.291,-8.1355,67.7810079687,67.291,-8.1355,67.7810079687,0.0,0.0,0.0,92.4,32.6,8.15,33.6033108488,67.291,-8.1355,67.7810079687,32.6,8.15,33.6033108488,131.43
2020-04-24 12:30:00,69.085,-8.524000000000001,69.6088773146,69.085,-8.524000000000001,69.6088773146,0.0,0.0,0.0,92.4,33.39,8.91,34.5583593361,69.085,-8.524000000000001,69.6088773146,33.39,8.91,34.5583593361,131.2
2020-04-24 13:00:00,67.916,-8.583,68.4561972724,67.916,-8.583,68.4561972724,0.0,0.0,0.0,92.4,34.14,8.86,35.2709398797,67.916,-8.583,68.4561972724,34.14,8.86,35.2709398797,131.1
2020-04-24 13:30:00,65.6015,-8.4825,66.1476349426,65.6015,-8.4825,66.1476349426,0.0,0.0,0.0,92.4,35.26,8.56,36.2841728581,65.6015,-8.4825,66.1476349426,35.26,8.56,36.2841728581,131.36
2020-04-24 14:00:00,60.7575,-7.0595,61.1662516957,60.7575,-7.0595,61.1662516957,0.0,0.0,0.0,92.4,40.31,6.05,40.7614842713,60.7575,-7.0595,61.1662516957,40.31,6.05,40.7614842713,131.72
2020-04-24 14:30:00,61.2355,-7.6195,61.7077243179,61.2355,-7.6195,61.7077243179,0.0,0.0,0.0,92.4,37.75,7.09,38.4100325436,61.2355,-7.6195,61.7077243179,37.75,7.09,38.4100325436,131.49
2020-04-24 15:00:00,56.2315,-6.485,56.6042120098,56.2315,-6.485,56.6042120098,0.0,0.0,0.0,92.4,42.54,4.94,42.8258706858,56.2315,-6.485,56.6042120098,42.54,4.94,42.8258706858,131.86
2020-04-24 15:30:00,53.3745,-5.8004999999999995,53.6887609328,53.3745,-5.8004999999999995,53.6887609328,0.0,0.0,0.0,92.4,45.54,3.45,45.6704948517,53.3745,-5.8004999999999995,53.6887609328,45.54,3.45,45.6704948517,132.54
2020-04-24 16:00:00,40.908,-4.4185,41.1459306159,40.908,-4.4185,41.1459306159,0.0,0.0,0.0,92.4,63.52,0.43,63.5214554304,40.908,-4.4185,41.1459306159,63.52,0.43,63.5214554304,133.02
2020-04-24 16:30:00,37.499,-3.6605,37.6772379727,37.499,-3.6605,37.6772379727,0.0,0.0,0.0,92.4,72.47,-0.19,72.4702490682,37.499,-3.6605,37.6772379727,72.47,-0.19,72.4702490682,133.02
2020-04-24 17:00:00,35.98,-2.8225,36.0905376276,35.98,-2.8225,36.0905376276,0.0,0.0,0.0,92.4,82.3,-0.9400000000000001,82.3053679902,35.98,-2.8225,36.0905376276,82.3,-0.9400000000000001,82.3053679902,132.57
2020-04-24 17:30:00,32.4605,-2.212,32.5357803695,32.4605,-2.212,32.5357803695,0.0,0.0,0.0,92.4,92.72,-1.15,92.7271314125,32.4605,-2.212,32.5357803695,92.72,-1.15,92.7271314125,132.17
2020-04-24 18:00:00,20.2735,-0.9965,20.2979756257,20.2735,-0.9965,20.2979756257,0.0,0.0,0.0,92.4,113.87,-1.72,113.8829895112,20.2735,-0.9965,20.2979756257,113.87,-1.72,113.8829895112,131.86
2020-04-24 18:30:00,17.5705,-0.788,17.5881611958,17.5705,-0.788,17.5881611958,0.0,0.0,0.0,92.4,113.77,-2.31,113.7934488448,17.5705,-0.788,17.5881611958,113.77,-2.31,113.7934488448,131.77
2020-04-24 19:00:00,10.8435,-0.23700000000000002,10.8460896755,10.8435,-0.23700000000000002,10.8460896755,0.0,0.0,0.0,92.4,121.1,-2.83,121.1330627863,10.8435,-0.23700000000000002,10.8460896755,121.1,-2.83,121.1330627863,131.5
2020-04-24 19:30:00,5.721,0.053,5.7212454938,5.721,0.053,5.7212454938,0.0,0.0,0.0,92.4,127.69,-3.31,127.7328939624,5.721,0.053,5.7212454938,127.69,-3.31,127.7328939624,131.28
2020-04-24 20:00:00,2.6465,0.258,2.6590461166,2.6465,0.258,2.6590461166,0.0,0.0,0.0,92.4,130.96,-4.32,131.031232918,2.6465,0.258,2.6590461166,130.96,-4.32,131.031232918,131.4
2020-04-24 20:30:00,0.811,0.461,0.9328676219,0.811,0.461,0.9328676219,0.0,0.0,0.0,92.4,135.16,-5.64,135.2776226876,0.811,0.461,0.9328676219,135.16,-5.64,135.2776226876,131.45
2020-04-24 21:00:00,0.5385,0.4415,0.6963508455,0.5385,0.4415,0.6963508455,0.0,0.0,0.0,92.4,136.37,-6.07,136.5050248159,0.5385,0.4415,0.6963508455,136.37,-6.07,136.5050248159,131.45
2020-04-24 21:30:00,0.535,0.3395,0.6336286373000001,0.535,0.3395,0.6336286373000001,0.0,0.0,0.0,92.4,135.28,-6.65,135.4433494122,0.535,0.3395,0.6336286373000001,135.28,-6.65,135.4433494122,131.63
2020-04-24 22:00:00,0.5285000000000001,0.3305,0.6233317736,0.5285000000000001,0.3305,0.6233317736,0.0,0.0,0.0,92.4,138.37,-7.91,138.5959054229,0.5285000000000001,0.3305,0.6233317736,138.37,-7.91,138.5959054229,131.95
2020-04-24 22:30:00,0.5245000000000001,0.35750000000000004,0.6347491631000001,0.5245000000000001,0.35750000000000004,0.6347491631000001,0.0,0.0,0.0,92.4,134.42,-8.79,134.7070914986,0.5245000000000001,0.35750000000000004,0.6347491631000001,134.42,-8.79,134.7070914986,131.41
2020-04-24 23:00:00,0.524,0.3675,0.6400251948,0.524,0.3675,0.6400251948,0.0,0.0,0.0,92.4,128.37,-9.21,128.699965035,0.524,0.3675,0.6400251948,128.37,-9.21,128.699965035,131.68
2020-04-24 23:30:00,0.521,0.3175,0.6101206848,0.521,0.3175,0.6101206848,0.0,0.0,0.0,92.4,117.39,-7.91,117.656194907,0.521,0.3175,0.6101206848,117.39,-7.91,117.656194907,132.84
2020-04-25 00:00:00,0.5205000000000001,0.261,0.5822724878000001,0.5205000000000001,0.261,0.5822724878000001,0.0,0.0,0.0,92.4,108.85,-2.56,108.88009965090001,0.5205000000000001,0.261,0.5822724878000001,108.85,-2.56,108.88009965090001,134.07
2020-04-25 00:30:00,0.5245000000000001,0.35450000000000004,0.6330643727,0.5245000000000001,0.35450000000000004,0.6330643727,0.0,0.0,0.0,92.4,104.04,-3.89,104.1126971123,0.5245000000000001,0.35450000000000004,0.6330643727,104.04,-3.89,104.1126971123,132.82
2020-04-25 01:00:00,0.525,0.378,0.6469227156,0.525,0.378,0.6469227156,0.0,0.0,0.0,92.4,101.91,-3.34,101.9647179175,0.525,0.378,0.6469227156,101.91,-3.34,101.9647179175,131.02
2020-04-25 01:30:00,0.5325,0.3885,0.6591574167,0.5325,0.3885,0.6591574167,0.0,0.0,0.0,92.4,102.17,-2.93,102.2120041874,0.5325,0.3885,0.6591574167,102.17,-2.93,102.2120041874,130.52
2020-04-25 02:00:00,0.522,0.3825,0.6471400544,0.522,0.3825,0.6471400544,0.0,0.0,0.0,92.4,103.07,-6.34,103.2648076549,0.522,0.3825,0.6471400544,103.07,-6.34,103.2648076549,131.03
2020-04-25 02:30:00,0.524,0.35000000000000003,0.6301396671,0.524,0.35000000000000003,0.6301396671,0.0,0.0,0.0,92.4,101.7,-7.35,101.965251434,0.524,0.35000000000000003,0.6301396671,101.7,-7.35,101.965251434,131.63
2020-04-25 03:00:00,0.5235000000000001,0.354,0.6319558924,0.5235000000000001,0.354,0.6319558924,0.0,0.0,0.0,92.4,100.65,-5.75,100.8141111155,0.5235000000000001,0.354,0.6319558924,100.65,-5.75,100.8141111155,131.63
2020-04-25 03:30:00,0.5245000000000001,0.35000000000000003,0.6305555091,0.5245000000000001,0.35000000000000003,0.6305555091,0.0,0.0,0.0,92.4,100.3,-4.86,100.4176757349,0.5245000000000001,0.35000000000000003,0.6305555091,100.3,-4.86,100.4176757349,131.69
2020-04-25 04:00:00,0.544,0.361,0.6528836037,0.544,0.361,0.6528836037,0.0,0.0,0.0,92.4,100.34,-4.7,100.4500154306,0.544,0.361,0.6528836037,100.34,-4.7,100.4500154306,131.6
2020-04-25 04:30:00,0.5695,0.34450000000000003,0.6655903395,0.5695,0.34450000000000003,0.6655903395,0.0,0.0,0.0,92.4,99.55,-4.96,99.6734874478,0.5695,0.34450000000000003,0.6655903395,99.55,-4.96,99.6734874478,132.01
2020-04-25 05:00:00,0.6065,0.3395,0.6950557532,0.6065,0.3395,0.6950557532,0.0,0.0,0.0,92.4,98.69,-4.9,98.8115686547,0.6065,0.3395,0.6950557532,98.69,-4.9,98.8115686547,131.87
2020-04-25 05:30:00,0.6195,0.266,0.6741930362,0.6195,0.266,0.6741930362,0.0,0.0,0.0,92.4,99.34,-4.5,99.4418704571,0.6195,0.266,0.6741930362,99.34,-4.5,99.4418704571,131.87
2020-04-25 06:00:00,0.6795,0.248,0.7233424155,0.6795,0.248,0.7233424155,0.0,0.0,0.0,92.4,100.13,-4.13,100.2151375791,0.6795,0.248,0.7233424155,100.13,-4.13,100.2151375791,131.68
2020-04-25 06:30:00,0.8320000000000001,0.20550000000000002,0.8570030630000001,0.8320000000000001,0.20550000000000002,0.8570030630000001,0.0,0.0,0.0,92.4,100.43,-3.33,100.4851919439,0.8320000000000001,0.20550000000000002,0.8570030630000001,100.43,-3.33,100.4851919439,131.35
2020-04-25 07:00:00,1.9415,0.1515,1.9474019873000001,1.9415,0.1515,1.9474019873000001,0.0,0.0,0.0,92.4,100.83,-2.0,100.8498334158,1.9415,0.1515,1.9474019873000001,100.83,-2.0,100.8498334158,131.97
2020-04-25 07:30:00,4.041,-0.133,4.0431880985,4.041,-0.133,4.0431880985,0.0,0.0,0.0,92.4,103.17,-4.36,103.2620864596,4.041,-0.133,4.0431880985,103.17,-4.36,103.2620864596,132.3
2020-04-25 08:00:00,9.0205,-0.3735,9.0282292007,9.0205,-0.3735,9.0282292007,0.0,0.0,0.0,92.4,97.53,-4.58,97.637478972,9.0205,-0.3735,9.0282292007,97.53,-4.58,97.637478972,132.3
2020-04-25 08:30:00,16.224,-0.5005000000000001,16.2317182162,16.224,-0.5005000000000001,16.2317182162,0.0,0.0,0.0,92.4,85.63,-4.44,85.7450319261,16.224,-0.5005000000000001,16.2317182162,85.63,-4.44,85.7450319261,132.07
2020-04-25 09:00:00,25.9495,-1.8295,26.0139120568,25.9495,-1.8295,26.0139120568,0.0,0.0,0.0,92.4,71.72,-2.44,71.7614938529,25.9495,-1.8295,26.0139120568,71.72,-2.44,71.7614938529,132.86
2020-04-25 09:30:00,36.581,-3.151,36.7164590068,36.581,-3.151,36.7164590068,0.0,0.0,0.0,92.4,59.06,-0.8300000000000001,59.0658319166,36.581,-3.151,36.7164590068,59.06,-0.8300000000000001,59.0658319166,132.45
2020-04-25 10:00:00,41.66,-3.3485,41.7943543107,41.66,-3.3485,41.7943543107,0.0,0.0,0.0,92.4,48.35,0.92,48.3587520517,41.66,-3.3485,41.7943543107,48.35,0.92,48.3587520517,132.62
2020-04-25 10:30:00,45.17,-4.208,45.3655834747,45.17,-4.208,45.3655834747,0.0,0.0,0.0,92.4,42.65,2.29,42.7114340663,45.17,-4.208,45.3655834747,42.65,2.29,42.7114340663,133.07
2020-04-25 11:00:00,54.9495,-5.5115,55.2252132861,54.9495,-5.5115,55.2252132861,0.0,0.0,0.0,92.4,27.17,4.51,27.5417682802,54.9495,-5.5115,55.2252132861,27.17,4.51,27.5417682802,132.79
2020-04-25 11:30:00,63.334,-7.1875,63.7405342953,63.334,-7.1875,63.7405342953,0.0,0.0,0.0,92.4,18.1,7.68,19.6619531075,63.334,-7.1875,63.7405342953,18.1,7.68,19.6619531075,132.28
2020-04-25 12:00:00,67.68,-8.225,68.1779511646,67.68,-8.225,68.1779511646,0.0,0.0,0.0,92.4,12.02,10.01,15.6422664598,67.68,-8.225,68.1779511646,12.02,10.01,15.6422664598,132.08
2020-04-25 12:30:00,65.4255,-8.217,65.939480884,65.4255,-8.217,65.939480884,0.0,0.0,0.0,92.4,13.91,9.69,16.9524098582,65.4255,-8.217,65.939480884,13.91,9.69,16.9524098582,132.28
2020-04-25 13:00:00,70.4675,-8.849,71.0209360488,70.4675,-8.849,71.0209360488,0.0,0.0,0.0,92.4,6.52,10.88,12.6840372122,70.4675,-8.849,71.0209360488,6.52,10.88,12.6840372122,132.01
2020-04-25 13:30:00,69.7935,-8.8805,70.3562074198,69.7935,-8.8805,70.3562074198,0.0,0.0,0.0,92.4,6.4,10.43,12.2370298684,69.7935,-8.8805,70.3562074198,6.4,10.43,12.2370298684,132.32
2020-04-25 14:00:00,70.0775,-9.0515,70.6596466061,70.0775,-9.0515,70.6596466061,0.0,0.0,0.0,92.4,3.45,10.59,11.137800501,70.0775,-9.0515,70.6596466061,3.45,10.59,11.137800501,132.78
2020-04-25 14:30:00,69.31,-8.923,69.8820150611,69.31,-8.923,69.8820150611,0.0,0.0,0.0,92.4,4.51,9.3,10.3358647437,69.31,-8.923,69.8820150611,4.51,9.3,10.3358647437,131.79
2020-04-25 15:00:00,66.6865,-8.4705,67.2223076999,66.6865,-8.4705,67.2223076999,0.0,0.0,0.0,92.4,8.6,8.4,12.0216471417,66.6865,-8.4705,67.2223076999,8.6,8.4,12.0216471417,132.1
2020-04-25 15:30:00,62.7905,-7.6095,63.2499120988,62.7905,-7.6095,63.2499120988,0.0,0.0,0.0,92.4,14.86,6.17,16.0900124301,62.7905,-7.6095,63.2499120988,14.86,6.17,16.0900124301,131.95
2020-04-25 16:00:00,57.7525,-6.543,58.1219588903,57.7525,-6.543,58.1219588903,0.0,0.0,0.0,92.4,22.84,3.24,23.0686627267,57.7525,-6.543,58.1219588903,22.84,3.24,23.0686627267,130.99
2020-04-25 16:30:00,51.8955,-5.457,52.1816229074,51.8955,-5.457,52.1816229074,0.0,0.0,0.0,92.4,32.85,2.19,32.9229190686,51.8955,-5.457,52.1816229074,32.85,2.19,32.9229190686,131.08
2020-04-25 17:00:00,44.91,-4.3265,45.1179199681,44.91,-4.3265,45.1179199681,0.0,0.0,0.0,92.4,49.94,2.1,49.9841334825,44.91,-4.3265,45.1179199681,49.94,2.1,49.9841334825,132.31
2020-04-25 17:30:00,37.075,-3.191,37.2120693593,37.075,-3.191,37.2120693593,0.0,0.0,0.0,92.4,68.31,1.0,68.3173191804,37.075,-3.191,37.2120693593,68.31,1.0,68.3173191804,132.78
2020-04-25 18:00:00,28.557,-2.096,28.6338168081,28.557,-2.096,28.6338168081,0.0,0.0,0.0,92.4,84.8,-0.47000000000000003,84.8013024664,28.557,-2.096,28.6338168081,84.8,-0.47000000000000003,84.8013024664,131.82
2020-04-25 18:30:00,20.255,-1.111,20.2854466552,20.255,-1.111,20.2854466552,0.0,0.0,0.0,92.4,94.77,-1.71,94.7854260949,20.255,-1.111,20.2854466552,94.77,-1.71,94.7854260949,130.22
2020-04-25 19:00:00,12.7765,-0.40850000000000003,12.7830287686,12.7765,-0.40850000000000003,12.7830287686,0.0,0.0,0.0,92.4,105.93,-2.2,105.9528428123,12.7765,-0.40850000000000003,12.7830287686,105.93,-2.2,105.9528428123,129.85
2020-04-25 19:30:00,6.9865,0.044500000000000005,6.9866417183,6.9865,0.044500000000000005,6.9866417183,0.0,0.0,0.0,92.4,110.25,-2.11,110.2701890812,6.9865,0.044500000000000005,6.9866417183,110.25,-2.11,110.2701890812,129.97
2020-04-25 20:00:00,3.4545,0.247,3.4633191089,3.4545,0.247,3.4633191089,0.0,0.0,0.0,92.4,113.71,-5.18,113.8279249569,3.4545,0.247,3.4633191089,113.71,-5.18,113.8279249569,130.38
2020-04-25 20:30:00,1.299,0.357,1.3471636872000001,1.299,0.357,1.3471636872000001,0.0,0.0,0.0,92.4,119.03,-7.32,119.2548669866,1.299,0.357,1.3471636872000001,119.03,-7.32,119.2548669866,130.77
2020-04-25 21:00:00,0.6675,0.42550000000000004,0.7915848028,0.6675,0.42550000000000004,0.7915848028,0.0,0.0,0.0,92.4,123.61,-7.38,123.8301114431,0.6675,0.42550000000000004,0.7915848028,123.61,-7.38,123.8301114431,130.38
2020-04-25 21:30:00,0.5355,0.3335,0.630858542,0.5355,0.3335,0.630858542,0.0,0.0,0.0,92.4,122.26,-7.51,122.4904392187,0.5355,0.3335,0.630858542,122.26,-7.51,122.4904392187,130.66
2020-04-25 22:00:00,0.5255000000000001,0.28350000000000003,0.5970950511,0.5255000000000001,0.28350000000000003,0.5970950511,0.0,0.0,0.0,92.4,121.22,-8.4,121.5106925336,0.5255000000000001,0.28350000000000003,0.5970950511,121.22,-8.4,121.5106925336,130.95
2020-04-25 22:30:00,0.519,0.304,0.6014790104000001,0.519,0.304,0.6014790104000001,0.0,0.0,0.0,92.4,119.24,-9.72,119.6355131221,0.519,0.304,0.6014790104000001,119.24,-9.72,119.6355131221,130.8
2020-04-25 23:00:00,0.5085000000000001,0.232,0.5589241899,0.5085000000000001,0.232,0.5589241899,0.0,0.0,0.0,92.4,115.53,-11.9,116.1412540831,0.5085000000000001,0.232,0.5589241899,115.53,-11.9,116.1412540831,130.96
2020-04-25 23:30:00,0.519,0.19,0.5526852631,0.519,0.19,0.5526852631,0.0,0.0,0.0,92.4,108.99,-12.78,109.7367235706,0.519,0.19,0.5526852631,108.99,-12.78,109.7367235706,131.97
2020-04-26 00:00:00,0.5235000000000001,0.24450000000000002,0.5777823985,0.5235000000000001,0.24450000000000002,0.5777823985,0.0,0.0,0.0,92.4,105.56,-8.1,105.8703150085,0.5235000000000001,0.24450000000000002,0.5777823985,105.56,-8.1,105.8703150085,132.36
2020-04-26 00:30:00,0.5235000000000001,0.4645,0.6998660586000001,0.5235000000000001,0.4645,0.6998660586000001,0.0,0.0,0.0,92.4,103.33,-8.45,103.6749313962,0.5235000000000001,0.4645,0.6998660586000001,103.33,-8.45,103.6749313962,132.83
2020-04-26 01:00:00,0.52,1.103,1.2194297848,0.52,1.103,1.2194297848,0.0,0.0,0.0,92.4,100.54,-10.87,101.1259041987,0.52,1.103,1.2194297848,100.54,-10.87,101.1259041987,132.02
2020-04-26 01:30:00,0.519,0.974,1.1036471356,0.519,0.974,1.1036471356,0.0,0.0,0.0,92.4,101.71,-10.86,102.2881405638,0.519,0.974,1.1036471356,101.71,-10.86,102.2881405638,132.11
2020-04-26 02:00:00,0.513,0.402,0.6517461162,0.513,0.402,0.6517461162,0.0,0.0,0.0,92.4,104.42,-9.57,104.8576239479,0.513,0.402,0.6517461162,104.42,-9.57,104.8576239479,131.89
2020-04-26 02:30:00,0.5085000000000001,0.1675,0.5353769700000001,0.5085000000000001,0.1675,0.5353769700000001,0.0,0.0,0.0,92.4,104.54,-8.87,104.9156256236,0.5085000000000001,0.1675,0.5353769700000001,104.54,-8.87,104.9156256236,131.89
2020-04-26 03:00:00,0.5045000000000001,0.17350000000000002,0.5335002343,0.5045000000000001,0.17350000000000002,0.5335002343,0.0,0.0,0.0,92.4,103.52,-7.76,103.8104426346,0.5045000000000001,0.17350000000000002,0.5335002343,103.52,-7.76,103.8104426346,131.77
2020-04-26 03:30:00,0.51,0.168,0.5369580989,0.51,0.168,0.5369580989,0.0,0.0,0.0,92.4,102.78,-7.98,103.0893243745,0.51,0.168,0.5369580989,102.78,-7.98,103.0893243745,131.99
2020-04-26 04:00:00,0.5075000000000001,0.1705,0.5353751021,0.5075000000000001,0.1705,0.5353751021,0.0,0.0,0.0,92.4,102.2,-8.09,102.5196961564,0.5075000000000001,0.1705,0.5353751021,102.2,-8.09,102.5196961564,132.21
2020-04-26 04:30:00,0.509,0.149,0.5303602549,0.509,0.149,0.5303602549,0.0,0.0,0.0,92.4,101.46,-8.19,101.7900176835,0.509,0.149,0.5303602549,101.46,-8.19,101.7900176835,132.34
2020-04-26 05:00:00,0.51,0.1505,0.5317426539,0.51,0.1505,0.5317426539,0.0,0.0,0.0,92.4,101.08,-8.09,101.4032272662,0.51,0.1505,0.5317426539,101.08,-8.09,101.4032272662,132.38
2020-04-26 05:30:00,0.5075000000000001,0.29,0.5845136868,0.5075000000000001,0.29,0.5845136868,0.0,0.0,0.0,92.4,101.24,-8.04,101.5587475307,0.5075000000000001,0.29,0.5845136868,101.24,-8.04,101.5587475307,132.38
2020-04-26 06:00:00,0.509,0.877,1.0140069033,0.509,0.877,1.0140069033,0.0,0.0,0.0,92.4,100.29,-8.57,100.6554966209,0.509,0.877,1.0140069033,100.29,-8.57,100.6554966209,132.64
2020-04-26 06:30:00,0.9155000000000001,0.8255,1.2327167152,0.9155000000000001,0.8255,1.2327167152,0.0,0.0,0.0,92.4,101.36,-7.91,101.6681744697,0.9155000000000001,0.8255,1.2327167152,101.36,-7.91,101.6681744697,132.3
2020-04-26 07:00:00,3.3525,0.557,3.398456304,3.3525,0.557,3.398456304,0.0,0.0,0.0,92.4,99.62,-8.11,99.949569784,3.3525,0.557,3.398456304,99.62,-8.11,99.949569784,132.57
2020-04-26 07:30:00,6.769,0.08600000000000001,6.769546292,6.769,0.08600000000000001,6.769546292,0.0,0.0,0.0,92.4,96.44,-7.09,96.7002673212,6.769,0.08600000000000001,6.769546292,96.44,-7.09,96.7002673212,132.12
2020-04-26 08:00:00,9.693,-0.2185,9.6954624052,9.693,-0.2185,9.6954624052,0.0,0.0,0.0,92.4,93.17,-6.9,93.4251513245,9.693,-0.2185,9.6954624052,93.17,-6.9,93.4251513245,132.5
2020-04-26 08:30:00,13.2485,-0.493,13.2576695256,13.2485,-0.493,13.2576695256,0.0,0.0,0.0,92.4,89.65,-6.0,89.8505564813,13.2485,-0.493,13.2576695256,89.65,-6.0,89.8505564813,132.34
2020-04-26 09:00:00,16.0665,-0.6455000000000001,16.0794618225,16.0665,-0.6455000000000001,16.0794618225,0.0,0.0,0.0,92.4,86.05,-4.53,86.1691557345,16.0665,-0.6455000000000001,16.0794618225,86.05,-4.53,86.1691557345,132.07
2020-04-26 09:30:00,18.524,-0.989,18.5503826645,18.524,-0.989,18.5503826645,0.0,0.0,0.0,92.4,82.65,-2.39,82.684548738,18.524,-0.989,18.5503826645,82.65,-2.39,82.684548738,133.22
2020-04-26 10:00:00,25.52,-1.9675,25.5957312115,25.52,-1.9675,25.5957312115,0.0,0.0,0.0,92.4,69.46,0.4,69.4611517325,25.52,-1.9675,25.5957312115,69.46,0.4,69.4611517325,133.81
2020-04-26 10:30:00,33.488,-2.8449999999999998,33.6086323584,33.488,-2.8449999999999998,33.6086323584,0.0,0.0,0.0,92.4,57.77,2.47,57.8227792483,33.488,-2.8449999999999998,33.6086323584,57.77,2.47,57.8227792483,133.73
2020-04-26 11:00:00,42.8895,-4.0445,43.0797770479,42.8895,-4.0445,43.0797770479,0.0,0.0,0.0,92.4,45.46,4.22,45.6554487438,42.8895,-4.0445,43.0797770479,45.46,4.22,45.6554487438,133.21
2020-04-26 11:30:00,38.7935,-3.7825,38.9774671894,38.7935,-3.7825,38.9774671894,0.0,0.0,0.0,92.4,50.95,4.63,51.1599394057,38.7935,-3.7825,38.9774671894,50.95,4.63,51.1599394057,133.02
2020-04-26 12:00:00,38.879,-3.654,39.0503310741,38.879,-3.654,39.0503310741,0.0,0.0,0.0,92.4,51.99,5.26,52.2554083325,38.879,-3.654,39.0503310741,51.99,5.26,52.2554083325,132.98
2020-04-26 12:30:00,47.9035,-5.017,48.1655021904,47.9035,-5.017,48.1655021904,0.0,0.0,0.0,92.4,41.22,6.51,41.7309058133,47.9035,-5.017,48.1655021904,41.22,6.51,41.7309058133,132.93
2020-04-26 13:00:00,57.7445,-6.53,58.1125475285,57.7445,-6.53,58.1125475285,0.0,0.0,0.0,92.4,25.71,8.43,27.0567736436,57.7445,-6.53,58.1125475285,25.71,8.43,27.0567736436,132.93
2020-04-26 13:30:00,59.921,-6.971,60.3251281142,59.921,-6.971,60.3251281142,0.0,0.0,0.0,92.4,19.36,9.84,21.717163719,59.921,-6.971,60.3251281142,19.36,9.84,21.717163719,132.93
2020-04-26 14:00:00,62.1055,-7.333,62.5369172509,62.1055,-7.333,62.5369172509,0.0,0.0,0.0,92.4,14.21,11.9,18.5346729132,62.1055,-7.333,62.5369172509,14.21,11.9,18.5346729132,132.82
2020-04-26 14:30:00,64.385,-7.5975,64.8317069901,64.385,-7.5975,64.8317069901,0.0,0.0,0.0,92.4,8.63,12.45,15.148577491,64.385,-7.5975,64.8317069901,8.63,12.45,15.148577491,132.79
2020-04-26 15:00:00,59.511,-7.6715,60.0034251793,59.511,-7.6715,60.0034251793,0.0,0.0,0.0,92.4,15.33,11.59,19.2181424701,59.511,-7.6715,60.0034251793,15.33,11.59,19.2181424701,133.06
2020-04-26 15:30:00,49.2985,-5.573,49.6125027715,49.2985,-5.573,49.6125027715,0.0,0.0,0.0,92.4,31.0,8.5,32.1442063209,49.2985,-5.573,49.6125027715,31.0,8.5,32.1442063209,133.28
2020-04-26 16:00:00,37.9815,-3.5,38.1424218194,37.9815,-3.5,38.1424218194,0.0,0.0,0.0,92.4,51.55,5.58,51.8511224565,37.9815,-3.5,38.1424218194,51.55,5.58,51.8511224565,133.95
2020-04-26 16:30:00,26.63,-1.8455,26.6938713987,26.63,-1.8455,26.6938713987,0.0,0.0,0.0,92.4,79.47,2.81,79.5196642347,26.63,-1.8455,26.6938713987,79.47,2.81,79.5196642347,133.53
2020-04-26 17:00:00,26.572,-2.0335,26.6496961756,26.572,-2.0335,26.6496961756,0.0,0.0,0.0,92.4,85.86,2.94,85.9103206838,26.572,-2.0335,26.6496961756,85.86,2.94,85.9103206838,133.02
2020-04-26 17:30:00,21.8155,-1.2985,21.8541104257,21.8155,-1.2985,21.8541104257,0.0,0.0,0.0,92.4,96.66,2.9,96.7034932151,21.8155,-1.2985,21.8541104257,96.66,2.9,96.7034932151,129.78
2020-04-26 18:00:00,16.382,-0.6905,16.3965458024,16.382,-0.6905,16.3965458024,0.0,0.0,0.0,92.4,105.26,3.22,105.3092398605,16.382,-0.6905,16.3965458024,105.26,3.22,105.3092398605,129.3
2020-04-26 18:30:00,13.347,-0.47550000000000003,13.3554673917,13.347,-0.47550000000000003,13.3554673917,0.0,0.0,0.0,92.4,104.43,2.73,104.4656776171,13.347,-0.47550000000000003,13.3554673917,104.43,2.73,104.4656776171,129.41
2020-04-26 19:00:00,8.9575,-0.14400000000000002,8.958657391,8.9575,-0.14400000000000002,8.958657391,0.0,0.0,0.0,92.4,110.2,0.68,110.2020979837,8.9575,-0.14400000000000002,8.958657391,110.2,0.68,110.2020979837,129.35
2020-04-26 19:30:00,4.264,0.0925,4.2650031946,4.264,0.0925,4.2650031946,0.0,0.0,0.0,92.4,114.52,-3.1,114.5619500532,4.264,0.0925,4.2650031946,114.52,-3.1,114.5619500532,129.57
2020-04-26 20:00:00,2.448,0.2265,2.4584560704,2.448,0.2265,2.4584560704,0.0,0.0,0.0,92.4,115.37,-4.25,115.4482542094,2.448,0.2265,2.4584560704,115.37,-4.25,115.4482542094,130.01
2020-04-26 20:30:00,0.909,0.3915,0.9897238251,0.909,0.3915,0.9897238251,0.0,0.0,0.0,92.4,120.6,-5.49,120.7248942845,0.909,0.3915,0.9897238251,120.6,-5.49,120.7248942845,129.63
2020-04-26 21:00:00,0.542,0.443,0.7000092857,0.542,0.443,0.7000092857,0.0,0.0,0.0,92.4,120.73,-6.09,120.8835017693,0.542,0.443,0.7000092857,120.73,-6.09,120.8835017693,129.55
2020-04-26 21:30:00,0.5375,0.319,0.6250337991,0.5375,0.319,0.6250337991,0.0,0.0,0.0,92.4,122.18,-6.06,122.3301925119,0.5375,0.319,0.6250337991,122.18,-6.06,122.3301925119,129.24
2020-04-26 22:00:00,0.5495,0.28850000000000003,0.6206307276,0.5495,0.28850000000000003,0.6206307276,0.0,0.0,0.0,92.4,121.22,-7.34,121.4420190873,0.5495,0.28850000000000003,0.6206307276,121.22,-7.34,121.4420190873,129.7
2020-04-26 22:30:00,0.556,0.2775,0.6214034519,0.556,0.2775,0.6214034519,0.0,0.0,0.0,92.4,118.8,-8.02,119.0704010239,0.556,0.2775,0.6214034519,118.8,-8.02,119.0704010239,129.99
2020-04-26 23:00:00,0.558,0.198,0.5920878313,0.558,0.198,0.5920878313,0.0,0.0,0.0,92.4,113.8,-9.27,114.176936813,0.558,0.198,0.5920878313,113.8,-9.27,114.176936813,131.42
2020-04-26 23:30:00,0.5625,0.20450000000000002,0.5985202586,0.5625,0.20450000000000002,0.5985202586,0.0,0.0,0.0,92.4,107.98,-7.64,108.2499422633,0.5625,0.20450000000000002,0.5985202586,107.98,-7.64,108.2499422633,131.99
2020-04-27 00:00:00,0.5655,0.28300000000000003,0.6323600636000001,0.5655,0.28300000000000003,0.6323600636000001,0.0,0.0,0.0,92.4,105.04,-5.23,105.1701217076,0.5655,0.28300000000000003,0.6323600636000001,105.04,-5.23,105.1701217076,130.88
2020-04-27 00:30:00,0.5575,0.254,0.6126354952,0.5575,0.254,0.6126354952,0.0,0.0,0.0,92.4,102.78,-5.57,102.9308180284,0.5575,0.254,0.6126354952,102.78,-5.57,102.9308180284,131.1
2020-04-27 01:00:00,0.562,0.2745,0.6254552342,0.562,0.2745,0.6254552342,0.0,0.0,0.0,92.4,101.15,-5.83,101.3178730531,0.562,0.2745,0.6254552342,101.15,-5.83,101.3178730531,130.84
2020-04-27 01:30:00,0.5435,0.279,0.6109281873,0.5435,0.279,0.6109281873,0.0,0.0,0.0,92.4,101.41,-6.25,101.6024143414,0.5435,0.279,0.6109281873,101.41,-6.25,101.6024143414,130.84
2020-04-27 02:00:00,0.5345,0.295,0.610504095,0.5345,0.295,0.610504095,0.0,0.0,0.0,92.4,104.29,-6.07,104.4664970218,0.5345,0.295,0.610504095,104.29,-6.07,104.4664970218,130.88
2020-04-27 02:30:00,0.538,0.2985,0.6152611234,0.538,0.2985,0.6152611234,0.0,0.0,0.0,92.4,104.6,-6.04,104.7742411092,0.538,0.2985,0.6152611234,104.6,-6.04,104.7742411092,130.95
2020-04-27 03:00:00,0.5305,0.2695,0.5950298312,0.5305,0.2695,0.5950298312,0.0,0.0,0.0,92.4,102.33,-6.27,102.5219088781,0.5305,0.2695,0.5950298312,102.33,-6.27,102.5219088781,131.16
2020-04-27 03:30:00,0.5635,0.2615,0.6212201703,0.5635,0.2615,0.6212201703,0.0,0.0,0.0,92.4,101.74,-6.13,101.9245039232,0.5635,0.2615,0.6212201703,101.74,-6.13,101.9245039232,131.02
2020-04-27 04:00:00,0.5635,0.231,0.6090100574,0.5635,0.231,0.6090100574,0.0,0.0,0.0,92.4,101.27,-6.17,101.4577833387,0.5635,0.231,0.6090100574,101.27,-6.17,101.4577833387,131.52
2020-04-27 04:30:00,0.5875,0.223,0.6283989577,0.5875,0.223,0.6283989577,0.0,0.0,0.0,92.4,101.93,-5.13,102.0590113611,0.5875,0.223,0.6283989577,101.93,-5.13,102.0590113611,132.82
2020-04-27 05:00:00,0.736,0.11900000000000001,0.7455581802,0.736,0.11900000000000001,0.7455581802,0.0,0.0,0.0,92.4,101.96,-4.7,102.0682693103,0.736,0.11900000000000001,0.7455581802,101.96,-4.7,102.0682693103,133.83
2020-04-27 05:30:00,0.7365,-0.2515,0.7782573482,0.7365,-0.2515,0.7782573482,0.0,0.0,0.0,92.4,104.45,-4.79,104.5597752484,0.7365,-0.2515,0.7782573482,104.45,-4.79,104.5597752484,133.83
2020-04-27 06:00:00,0.6425000000000001,-0.3895,0.7513431307,0.6425000000000001,-0.3895,0.7513431307,0.0,0.0,0.0,92.4,106.09,-5.51,106.2329901678,0.6425000000000001,-0.3895,0.7513431307,106.09,-5.51,106.2329901678,134.12
2020-04-27 06:30:00,1.238,-0.448,1.3165667473,1.238,-0.448,1.3165667473,0.0,0.0,0.0,92.4,110.8,-5.69,110.9460053359,1.238,-0.448,1.3165667473,110.8,-5.69,110.9460053359,133.82
2020-04-27 07:00:00,3.4435000000000002,-0.452,3.4730384752,3.4435000000000002,-0.452,3.4730384752,0.0,0.0,0.0,92.4,115.12,-6.13,115.2830919953,3.4435000000000002,-0.452,3.4730384752,115.12,-6.13,115.2830919953,133.41
2020-04-27 07:30:00,6.289,-0.721,6.3301944678,6.289,-0.721,6.3301944678,0.0,0.0,0.0,92.4,120.69,-5.46,120.813441719,6.289,-0.721,6.3301944678,120.69,-5.46,120.813441719,131.66
2020-04-27 08:00:00,11.348,-1.0535,11.3967963152,11.348,-1.0535,11.3967963152,0.0,0.0,0.0,92.4,117.16,-5.15,117.2731346046,11.348,-1.0535,11.3967963152,117.16,-5.15,117.2731346046,131.23
2020-04-27 08:30:00,21.8025,-1.9304999999999999,21.8878010887,21.8025,-1.9304999999999999,21.8878010887,0.0,0.0,0.0,92.4,98.58,-3.43,98.639653791,21.8025,-1.9304999999999999,21.8878010887,98.58,-3.43,98.639653791,131.5
2020-04-27 09:00:00,26.558,-2.691,26.6939851839,26.558,-2.691,26.6939851839,0.0,0.0,0.0,92.4,92.23,-4.25,92.3278690321,26.558,-2.691,26.6939851839,92.23,-4.25,92.3278690321,131.24
2020-04-27 09:30:00,27.994,-3.0355,28.1580946843,27.994,-3.0355,28.1580946843,0.0,0.0,0.0,92.4,89.04,-8.04,89.4022550051,27.994,-3.0355,28.1580946843,89.04,-8.04,89.4022550051,131.92
2020-04-27 10:00:00,21.776,-2.32,21.8992368817,21.776,-2.32,21.8992368817,0.0,0.0,0.0,92.4,89.58,-17.34,91.2428188955,21.776,-2.32,21.8992368817,89.58,-17.34,91.2428188955,133.31
2020-04-27 10:30:00,20.651,-2.0765,20.7551355874,20.651,-2.0765,20.7551355874,0.0,0.0,0.0,92.4,91.68,-19.09,93.6464121043,20.651,-2.0765,20.7551355874,91.68,-19.09,93.6464121043,133.65
2020-04-27 11:00:00,13.8955,-1.192,13.9465330548,13.8955,-1.192,13.9465330548,0.0,0.0,0.0,92.4,103.0,-18.71,104.6855486684,13.8955,-1.192,13.9465330548,103.0,-18.71,104.6855486684,133.47
2020-04-27 11:30:00,13.6955,-1.27,13.7542582588,13.6955,-1.27,13.7542582588,0.0,0.0,0.0,92.4,106.18,-17.74,107.6517533531,13.6955,-1.27,13.7542582588,106.18,-17.74,107.6517533531,133.32
2020-04-27 12:00:00,17.1995,-1.8845,17.3024316355,17.1995,-1.8845,17.3024316355,0.0,0.0,0.0,92.4,104.91,-15.83,106.0975824418,17.1995,-1.8845,17.3024316355,104.91,-15.83,106.0975824418,133.08
2020-04-27 12:30:00,19.3245,-2.599,19.498489717200002,19.3245,-2.599,19.498489717200002,0.0,0.0,0.0,92.4,107.09,-12.74,107.8451468542,19.3245,-2.599,19.498489717200002,107.09,-12.74,107.8451468542,132.56
2020-04-27 13:00:00,21.284,-2.908,21.481739222,21.284,-2.908,21.481739222,0.0,0.0,0.0,92.4,107.8,-10.68,108.327754523,21.284,-2.908,21.481739222,107.8,-10.68,108.327754523,132.89
2020-04-27 13:30:00,18.453,-1.933,18.5539671769,18.453,-1.933,18.5539671769,0.0,0.0,0.0,92.4,114.26,-9.92,114.6898164616,18.453,-1.933,18.5539671769,114.26,-9.92,114.6898164616,132.66
2020-04-27 14:00:00,18.5665,-1.8090000000000002,18.6544204748,18.5665,-1.8090000000000002,18.6544204748,0.0,0.0,0.0,92.4,114.25,-9.59,114.6517797507,18.5665,-1.8090000000000002,18.6544204748,114.25,-9.59,114.6517797507,132.73
2020-04-27 14:30:00,20.367,-1.703,20.4380747136,20.367,-1.703,20.4380747136,0.0,0.0,0.0,92.4,111.12,-9.5,111.5253531714,20.367,-1.703,20.4380747136,111.12,-9.5,111.5253531714,132.79
2020-04-27 15:00:00,19.1205,-1.6085,19.1880377449,19.1205,-1.6085,19.1880377449,0.0,0.0,0.0,92.4,112.47,-9.0,112.8295214029,19.1205,-1.6085,19.1880377449,112.47,-9.0,112.8295214029,132.67
2020-04-27 15:30:00,15.786,-1.3815,15.8463351678,15.786,-1.3815,15.8463351678,0.0,0.0,0.0,92.4,117.34,-9.26,117.7048138353,15.786,-1.3815,15.8463351678,117.34,-9.26,117.7048138353,132.67
2020-04-27 16:00:00,15.005,-1.1795,15.0512871626,15.005,-1.1795,15.0512871626,0.0,0.0,0.0,92.4,118.56,-9.7,118.9561414976,15.005,-1.1795,15.0512871626,118.56,-9.7,118.9561414976,132.87
2020-04-27 16:30:00,15.552,-1.1645,15.5955366772,15.552,-1.1645,15.5955366772,0.0,0.0,0.0,92.4,120.23,-8.26,120.5134038188,15.552,-1.1645,15.5955366772,120.23,-8.26,120.5134038188,132.62
2020-04-27 17:00:00,14.229,-1.021,14.2655838296,14.229,-1.021,14.2655838296,0.0,0.0,0.0,92.4,122.13,-8.02,122.3930443285,14.229,-1.021,14.2655838296,122.13,-8.02,122.3930443285,132.53
2020-04-27 17:30:00,12.698,-0.93,12.7320109959,12.698,-0.93,12.7320109959,0.0,0.0,0.0,92.4,126.0,-7.24,126.207834939,12.698,-0.93,12.7320109959,126.0,-7.24,126.207834939,130.99
2020-04-27 18:00:00,11.1875,-0.8505,11.2197819275,11.1875,-0.8505,11.2197819275,0.0,0.0,0.0,92.4,124.82,-7.4,125.0391634649,11.1875,-0.8505,11.2197819275,124.82,-7.4,125.0391634649,130.33
