Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-04-27 18:30:00,8.743,-0.8270000000000001,8.7820258483,8.743,-0.8270000000000001,8.7820258483,0.0,0.0,0.0,92.4,133.99,-9.81,134.3486367627,8.743,-0.8270000000000001,8.7820258483,133.99,-9.81,134.3486367627,130.28
2020-04-27 19:00:00,8.761,-0.707,8.7894806445,8.761,-0.707,8.7894806445,0.0,0.0,0.0,92.4,133.89,-10.87,134.3305214759,8.761,-0.707,8.7894806445,133.89,-10.87,134.3305214759,130.41
2020-04-27 19:30:00,6.08,-0.6355000000000001,6.1131219724,6.08,-0.6355000000000001,6.1131219724,0.0,0.0,0.0,92.4,140.24,-11.26,140.6913117431,6.08,-0.6355000000000001,6.1131219724,140.24,-11.26,140.6913117431,130.35
2020-04-27 20:00:00,4.0855,-0.5845,4.1270995263,4.0855,-0.5845,4.1270995263,0.0,0.0,0.0,92.4,141.48,-12.24,142.0084786201,4.0855,-0.5845,4.1270995263,141.48,-12.24,142.0084786201,130.56
2020-04-27 20:30:00,1.6265,-0.333,1.6602383112,1.6265,-0.333,1.6602383112,0.0,0.0,0.0,92.4,143.79,-12.92,144.3692851683,1.6265,-0.333,1.6602383112,143.79,-12.92,144.3692851683,130.5
2020-04-27 21:00:00,1.2695,-0.328,1.3111881063,1.2695,-0.328,1.3111881063,0.0,0.0,0.0,92.4,143.45,-13.22,144.0578734398,1.2695,-0.328,1.3111881063,143.45,-13.22,144.0578734398,130.53
2020-04-27 21:30:00,1.042,-0.47300000000000003,1.1443308088,1.042,-0.47300000000000003,1.1443308088,0.0,0.0,0.0,92.4,142.09,-13.46,142.726100276,1.042,-0.47300000000000003,1.1443308088,142.09,-13.46,142.726100276,130.66
2020-04-27 22:00:00,1.2665,-0.5215000000000001,1.3696658352,1.2665,-0.5215000000000001,1.3696658352,0.0,0.0,0.0,92.4,137.41,-15.57,138.2893090589,1.2665,-0.5215000000000001,1.3696658352,137.41,-15.57,138.2893090589,131.31
2020-04-27 22:30:00,1.316,-0.4655,1.3959033813000001,1.316,-0.4655,1.3959033813000001,0.0,0.0,0.0,92.4,135.11,-11.51,135.599381267,1.316,-0.4655,1.3959033813000001,135.11,-11.51,135.599381267,130.85
2020-04-27 23:00:00,1.283,-0.49250000000000005,1.3742799023,1.283,-0.49250000000000005,1.3742799023,0.0,0.0,0.0,92.4,130.53,-11.87,131.0685995958,1.283,-0.49250000000000005,1.3742799023,130.53,-11.87,131.0685995958,130.38
2020-04-27 23:30:00,1.1235,-0.537,1.2452394348,1.1235,-0.537,1.2452394348,0.0,0.0,0.0,92.4,121.05,-11.58,121.6026270275,1.1235,-0.537,1.2452394348,121.05,-11.58,121.6026270275,131.76
2020-04-28 00:00:00,1.031,-0.5225000000000001,1.1558404951,1.031,-0.5225000000000001,1.1558404951,0.0,0.0,0.0,92.4,113.37,-11.38,113.9397266102,1.031,-0.5225000000000001,1.1558404951,113.37,-11.38,113.9397266102,133.62
2020-04-28 00:30:00,1.178,-0.4565,1.2633591136,1.178,-0.4565,1.2633591136,0.0,0.0,0.0,92.4,110.12,-9.15,110.4994882341,1.178,-0.4565,1.2633591136,110.12,-9.15,110.4994882341,132.94
2020-04-28 01:00:00,1.2845,-0.4645,1.3659064756000001,1.2845,-0.4645,1.3659064756000001,0.0,0.0,0.0,92.4,107.76,-7.54,108.0234659692,1.2845,-0.4645,1.3659064756000001,107.76,-7.54,108.0234659692,133.08
2020-04-28 01:30:00,1.5275,-0.41850000000000004,1.5837924422,1.5275,-0.41850000000000004,1.5837924422,0.0,0.0,0.0,92.4,108.44,-1.73,108.4537989192,1.5275,-0.41850000000000004,1.5837924422,108.44,-1.73,108.4537989192,132.53
2020-04-28 02:00:00,1.885,-0.40850000000000003,1.9287553629,1.885,-0.40850000000000003,1.9287553629,0.0,0.0,0.0,92.4,111.52,-3.43,111.5727354688,1.885,-0.40850000000000003,1.9287553629,111.52,-3.43,111.5727354688,132.6
2020-04-28 02:30:00,1.6705,-0.401,1.7179555437,1.6705,-0.401,1.7179555437,0.0,0.0,0.0,92.4,111.21,-3.45,111.2635007538,1.6705,-0.401,1.7179555437,111.21,-3.45,111.2635007538,132.56
2020-04-28 03:00:00,1.6795,-0.39,1.7241868373,1.6795,-0.39,1.7241868373,0.0,0.0,0.0,92.4,108.63,-3.89,108.6996274143,1.6795,-0.39,1.7241868373,108.63,-3.89,108.6996274143,132.2
2020-04-28 03:30:00,2.0425,-0.372,2.0760997688,2.0425,-0.372,2.0760997688,0.0,0.0,0.0,92.4,108.18,-4.06,108.2561591781,2.0425,-0.372,2.0760997688,108.18,-4.06,108.2561591781,132.24
2020-04-28 04:00:00,2.2075,-0.378,2.2396294894,2.2075,-0.378,2.2396294894,0.0,0.0,0.0,92.4,107.05,-4.03,107.1258297517,2.2075,-0.378,2.2396294894,107.05,-4.03,107.1258297517,132.32
2020-04-28 04:30:00,1.9689999999999999,-0.361,2.0018196722,1.9689999999999999,-0.361,2.0018196722,0.0,0.0,0.0,92.4,106.81,-4.21,106.8929380268,1.9689999999999999,-0.361,2.0018196722,106.81,-4.21,106.8929380268,132.37
2020-04-28 05:00:00,1.5859999999999999,-0.3645,1.6273463828999999,1.5859999999999999,-0.3645,1.6273463828999999,0.0,0.0,0.0,92.4,107.74,-3.95,107.812383797,1.5859999999999999,-0.3645,1.6273463828999999,107.74,-3.95,107.812383797,132.37
2020-04-28 05:30:00,1.431,-0.2605,1.4545175317,1.431,-0.2605,1.4545175317,0.0,0.0,0.0,92.4,109.08,-3.66,109.1413853678,1.431,-0.2605,1.4545175317,109.08,-3.66,109.1413853678,132.11
2020-04-28 06:00:00,1.298,-0.12350000000000001,1.3038620518,1.298,-0.12350000000000001,1.3038620518,0.0,0.0,0.0,92.4,109.19,-3.4,109.2429224252,1.298,-0.12350000000000001,1.3038620518,109.19,-3.4,109.2429224252,131.98
2020-04-28 06:30:00,1.4335,-0.07,1.435208086,1.4335,-0.07,1.435208086,0.0,0.0,0.0,92.4,111.22,-1.51,111.2302499323,1.4335,-0.07,1.435208086,111.22,-1.51,111.2302499323,131.43
2020-04-28 07:00:00,2.412,-0.04,2.4123316522,2.412,-0.04,2.4123316522,0.0,0.0,0.0,92.4,116.65,-0.14,116.650084012,2.412,-0.04,2.4123316522,116.65,-0.14,116.650084012,131.19
2020-04-28 07:30:00,3.8545,-0.126,3.8565588612,3.8545,-0.126,3.8565588612,0.0,0.0,0.0,92.4,123.87,-1.27,123.8765102834,3.8545,-0.126,3.8565588612,123.87,-1.27,123.8765102834,130.59
2020-04-28 08:00:00,6.0635,-0.333,6.0726370919,6.0635,-0.333,6.0726370919,0.0,0.0,0.0,92.4,123.29,-3.64,123.3437217697,6.0635,-0.333,6.0726370919,123.29,-3.64,123.3437217697,131.08
2020-04-28 08:30:00,8.6595,-0.5565,8.6773632228,8.6595,-0.5565,8.6773632228,0.0,0.0,0.0,92.4,120.47,-2.86,120.5039439189,8.6595,-0.5565,8.6773632228,120.47,-2.86,120.5039439189,131.05
2020-04-28 09:00:00,10.0555,-0.7085,10.0804291823,10.0555,-0.7085,10.0804291823,0.0,0.0,0.0,92.4,118.85,-2.93,118.8861110475,10.0555,-0.7085,10.0804291823,118.85,-2.93,118.8861110475,130.8
2020-04-28 09:30:00,9.4235,-0.674,9.4475726115,9.4235,-0.674,9.4475726115,0.0,0.0,0.0,92.4,120.57,-2.2800000000000002,120.5915556745,9.4235,-0.674,9.4475726115,120.57,-2.2800000000000002,120.5915556745,130.96
2020-04-28 10:00:00,8.727,-0.615,8.7486429805,8.727,-0.615,8.7486429805,0.0,0.0,0.0,92.4,120.89,-2.85,120.9235899236,8.727,-0.615,8.7486429805,120.89,-2.85,120.9235899236,131.02
2020-04-28 10:30:00,10.265,-0.663,10.2863887735,10.265,-0.663,10.2863887735,0.0,0.0,0.0,92.4,118.55,-3.06,118.5894856216,10.265,-0.663,10.2863887735,118.55,-3.06,118.5894856216,131.59
2020-04-28 11:00:00,8.6055,-0.64,8.6292659161,8.6055,-0.64,8.6292659161,0.0,0.0,0.0,92.4,118.25,-2.06,118.2679419792,8.6055,-0.64,8.6292659161,118.25,-2.06,118.2679419792,132.33
2020-04-28 11:30:00,7.4745,-0.6425000000000001,7.5020634828,7.4745,-0.6425000000000001,7.5020634828,0.0,0.0,0.0,92.4,116.82,-0.27,116.8203120181,7.4745,-0.6425000000000001,7.5020634828,116.82,-0.27,116.8203120181,132.06
2020-04-28 12:00:00,7.4315,-0.615,7.456903999,7.4315,-0.615,7.456903999,0.0,0.0,0.0,92.4,119.45,0.35000000000000003,119.4505127657,7.4315,-0.615,7.456903999,119.45,0.35000000000000003,119.4505127657,131.85
2020-04-28 12:30:00,8.077,-0.791,8.1156398392,8.077,-0.791,8.1156398392,0.0,0.0,0.0,92.4,121.33,0.65,121.3317411068,8.077,-0.791,8.1156398392,121.33,0.65,121.3317411068,131.79
2020-04-28 13:00:00,8.853,-0.775,8.8868573748,8.853,-0.775,8.8868573748,0.0,0.0,0.0,92.4,119.77,0.55,119.7712628304,8.853,-0.775,8.8868573748,119.77,0.55,119.7712628304,131.9
2020-04-28 13:30:00,9.535,-0.8545,9.5732123788,9.535,-0.8545,9.5732123788,0.0,0.0,0.0,92.4,117.88,0.13,117.880071683,9.535,-0.8545,9.5732123788,117.88,0.13,117.880071683,132.02
2020-04-28 14:00:00,9.258,-0.9515,9.3067672287,9.258,-0.9515,9.3067672287,0.0,0.0,0.0,92.4,120.22,-0.36,120.2205390106,9.258,-0.9515,9.3067672287,120.22,-0.36,120.2205390106,132.23
2020-04-28 14:30:00,7.9155,-0.9555,7.9729618399,7.9155,-0.9555,7.9729618399,0.0,0.0,0.0,92.4,124.55,-0.71,124.5520236688,7.9155,-0.9555,7.9729618399,124.55,-0.71,124.5520236688,132.31
2020-04-28 15:00:00,7.209,-0.6425000000000001,7.2375746801,7.209,-0.6425000000000001,7.2375746801,0.0,0.0,0.0,92.4,128.53,-1.8,128.5426034434,7.209,-0.6425000000000001,7.2375746801,128.53,-1.8,128.5426034434,132.53
2020-04-28 15:30:00,6.84,-0.511,6.8590612331,6.84,-0.511,6.8590612331,0.0,0.0,0.0,92.4,131.84,-1.44,131.8478638431,6.84,-0.511,6.8590612331,131.84,-1.44,131.8478638431,132.43
2020-04-28 16:00:00,5.046,-0.6535000000000001,5.0881409424,5.046,-0.6535000000000001,5.0881409424,0.0,0.0,0.0,92.4,135.44,-1.13,135.4447138134,5.046,-0.6535000000000001,5.0881409424,135.44,-1.13,135.4447138134,132.26
2020-04-28 16:30:00,5.5205,-0.7975,5.577806603,5.5205,-0.7975,5.577806603,0.0,0.0,0.0,92.4,136.09,-0.51,136.0909556143,5.5205,-0.7975,5.577806603,136.09,-0.51,136.0909556143,132.06
2020-04-28 17:00:00,5.923,-0.789,5.9753200751,5.923,-0.789,5.9753200751,0.0,0.0,0.0,92.4,139.04,-0.03,139.0400032365,5.923,-0.789,5.9753200751,139.04,-0.03,139.0400032365,131.88
2020-04-28 17:30:00,9.426,-0.9585,9.474608079,9.426,-0.9585,9.474608079,0.0,0.0,0.0,92.4,136.8,0.18,136.800118421,9.426,-0.9585,9.474608079,136.8,0.18,136.800118421,131.74
2020-04-28 18:00:00,10.736,-0.844,10.7691240127,10.736,-0.844,10.7691240127,0.0,0.0,0.0,92.4,137.23,-0.34,137.2304211901,10.736,-0.844,10.7691240127,137.23,-0.34,137.2304211901,131.66
2020-04-28 18:30:00,12.0295,-0.7225,12.0511773906,12.0295,-0.7225,12.0511773906,0.0,0.0,0.0,92.4,138.37,-1.3900000000000001,138.3769814673,12.0295,-0.7225,12.0511773906,138.37,-1.3900000000000001,138.3769814673,131.71
2020-04-28 19:00:00,9.9445,-0.8935000000000001,9.9845592041,9.9445,-0.8935000000000001,9.9845592041,0.0,0.0,0.0,92.4,139.96,-1.82,139.9718328808,9.9445,-0.8935000000000001,9.9845592041,139.96,-1.82,139.9718328808,131.88
2020-04-28 19:30:00,7.5635,-0.8250000000000001,7.6083610094,7.5635,-0.8250000000000001,7.6083610094,0.0,0.0,0.0,92.4,137.12,-2.69,137.146383474,7.5635,-0.8250000000000001,7.6083610094,137.12,-2.69,137.146383474,131.45
2020-04-28 20:00:00,4.607,-0.5710000000000001,4.6422505318,4.607,-0.5710000000000001,4.6422505318,0.0,0.0,0.0,92.4,136.99,-3.55,137.0359901632,4.607,-0.5710000000000001,4.6422505318,136.99,-3.55,137.0359901632,130.82
2020-04-28 20:30:00,1.724,-0.4005,1.7699085428,1.724,-0.4005,1.7699085428,0.0,0.0,0.0,92.4,145.85,-4.35,145.9148553095,1.724,-0.4005,1.7699085428,145.85,-4.35,145.9148553095,130.82
2020-04-28 21:00:00,0.902,-0.3645,0.9728639422,0.902,-0.3645,0.9728639422,0.0,0.0,0.0,92.4,151.24,-4.24,151.2994223386,0.902,-0.3645,0.9728639422,151.24,-4.24,151.2994223386,130.64
2020-04-28 21:30:00,0.892,-0.501,1.023066469,0.892,-0.501,1.023066469,0.0,0.0,0.0,92.4,149.62,-4.88,149.6995617896,0.892,-0.501,1.023066469,149.62,-4.88,149.6995617896,130.98
2020-04-28 22:00:00,0.7085,-0.518,0.8776652266,0.7085,-0.518,0.8776652266,0.0,0.0,0.0,92.4,145.96,-5.87,146.0779877326,0.7085,-0.518,0.8776652266,145.96,-5.87,146.0779877326,131.02
2020-04-28 22:30:00,0.6365000000000001,-0.5365,0.8324448931,0.6365000000000001,-0.5365,0.8324448931,0.0,0.0,0.0,92.4,142.79,-6.99,142.9609883849,0.6365000000000001,-0.5365,0.8324448931,142.79,-6.99,142.9609883849,131.66
2020-04-28 23:00:00,0.5595,-0.595,0.8167406259000001,0.5595,-0.595,0.8167406259000001,0.0,0.0,0.0,92.4,133.07,-7.36,133.2733825638,0.5595,-0.595,0.8167406259000001,133.07,-7.36,133.2733825638,132.39
2020-04-28 23:30:00,0.5045000000000001,-0.619,0.7985494662,0.5045000000000001,-0.619,0.7985494662,0.0,0.0,0.0,92.4,124.92,-6.0,125.0640092113,0.5045000000000001,-0.619,0.7985494662,124.92,-6.0,125.0640092113,132.92
2020-04-29 00:00:00,0.486,-0.799,0.9351989093,0.486,-0.799,0.9351989093,0.0,0.0,0.0,92.4,120.16,-1.16,120.1655990706,0.486,-0.799,0.9351989093,120.16,-1.16,120.1655990706,133.31
2020-04-29 00:30:00,0.47400000000000003,-1.1535,1.2470919172000001,0.47400000000000003,-1.1535,1.2470919172000001,0.0,0.0,0.0,92.4,118.21,-1.53,118.2199010319,0.47400000000000003,-1.1535,1.2470919172000001,118.21,-1.53,118.2199010319,133.62
2020-04-29 01:00:00,0.47650000000000003,-1.5955,1.665134379,0.47650000000000003,-1.5955,1.665134379,0.0,0.0,0.0,92.4,118.05,-1.08,118.0549401762,0.47650000000000003,-1.5955,1.665134379,118.05,-1.08,118.0549401762,133.8
2020-04-29 01:30:00,0.48650000000000004,-1.6015000000000001,1.6737635735,0.48650000000000004,-1.6015000000000001,1.6737635735,0.0,0.0,0.0,92.4,119.57,-0.75,119.5723521555,0.48650000000000004,-1.6015000000000001,1.6737635735,119.57,-0.75,119.5723521555,133.65
2020-04-29 02:00:00,0.507,-1.641,1.7175360257999999,0.507,-1.641,1.7175360257999999,0.0,0.0,0.0,92.4,123.42,-0.4,123.4206481915,0.507,-1.641,1.7175360257999999,123.42,-0.4,123.4206481915,133.65
2020-04-29 02:30:00,0.6855,-1.593,1.7342316022,0.6855,-1.593,1.7342316022,0.0,0.0,0.0,92.4,121.84,-1.55,121.8498588428,0.6855,-1.593,1.7342316022,121.84,-1.55,121.8498588428,134.08
2020-04-29 03:00:00,0.755,-1.5314999999999999,1.7074885798000001,0.755,-1.5314999999999999,1.7074885798000001,0.0,0.0,0.0,92.4,119.51,-2.47,119.5355219171,0.755,-1.5314999999999999,1.7074885798000001,119.51,-2.47,119.5355219171,133.57
2020-04-29 03:30:00,0.8995000000000001,-1.5190000000000001,1.7653501777,0.8995000000000001,-1.5190000000000001,1.7653501777,0.0,0.0,0.0,92.4,119.79,-2.59,119.8179961442,0.8995000000000001,-1.5190000000000001,1.7653501777,119.79,-2.59,119.8179961442,133.41
2020-04-29 04:00:00,1.127,-1.557,1.9220764813,1.127,-1.557,1.9220764813,0.0,0.0,0.0,92.4,118.45,-2.88,118.4850070684,1.127,-1.557,1.9220764813,118.45,-2.88,118.4850070684,133.48
2020-04-29 04:30:00,1.6085,-1.601,2.2694654106,1.6085,-1.601,2.2694654106,0.0,0.0,0.0,92.4,115.76,-2.69,115.791250533,1.6085,-1.601,2.2694654106,115.76,-2.69,115.791250533,133.56
2020-04-29 05:00:00,2.142,-1.653,2.7056557431,2.142,-1.653,2.7056557431,0.0,0.0,0.0,92.4,113.39,-2.32,113.4137315319,2.142,-1.653,2.7056557431,113.39,-2.32,113.4137315319,133.56
2020-04-29 05:30:00,2.5855,-1.094,2.8074269804,2.5855,-1.094,2.8074269804,0.0,0.0,0.0,92.4,110.85,-2.54,110.8790967676,2.5855,-1.094,2.8074269804,110.85,-2.54,110.8790967676,133.45
2020-04-29 06:00:00,2.609,-0.5760000000000001,2.6718265288,2.609,-0.5760000000000001,2.6718265288,0.0,0.0,0.0,92.4,107.78,-2.7,107.8138135862,2.609,-0.5760000000000001,2.6718265288,107.78,-2.7,107.8138135862,133.5
2020-04-29 06:30:00,3.6805,-0.5615,3.7230850783,3.6805,-0.5615,3.7230850783,0.0,0.0,0.0,92.4,106.22,-0.97,106.2244289229,3.6805,-0.5615,3.7230850783,106.22,-0.97,106.2244289229,132.89
2020-04-29 07:00:00,6.3585,-0.687,6.3955055508,6.3585,-0.687,6.3955055508,0.0,0.0,0.0,92.4,103.71,0.92,103.7140805291,6.3585,-0.687,6.3955055508,103.71,0.92,103.7140805291,132.55
2020-04-29 07:30:00,9.224,-0.7575000000000001,9.2550517151,9.224,-0.7575000000000001,9.2550517151,0.0,0.0,0.0,92.4,107.58,0.61,107.5817293968,9.224,-0.7575000000000001,9.2550517151,107.58,0.61,107.5817293968,132.3
2020-04-29 08:00:00,9.5245,-0.8325,9.5608135899,9.5245,-0.8325,9.5608135899,0.0,0.0,0.0,92.4,111.84,0.17,111.84012920239999,9.5245,-0.8325,9.5608135899,111.84,0.17,111.84012920239999,131.4
2020-04-29 08:30:00,10.093,-0.279,10.0968554511,10.093,-0.279,10.0968554511,0.0,0.0,0.0,92.4,110.51,-2.09,110.5297616029,10.093,-0.279,10.0968554511,110.51,-2.09,110.5297616029,131.36
2020-04-29 09:00:00,10.3505,0.41950000000000004,10.3589975625,10.3505,0.41950000000000004,10.3589975625,0.0,0.0,0.0,92.4,108.89,-2.59,108.9207978304,10.3505,0.41950000000000004,10.3589975625,108.89,-2.59,108.9207978304,131.05
2020-04-29 09:30:00,14.582,0.316,14.5854235454,14.582,0.316,14.5854235454,0.0,0.0,0.0,92.4,104.28,-2.59,104.3121589269,14.582,0.316,14.5854235454,104.28,-2.59,104.3121589269,130.98
2020-04-29 10:00:00,11.892,0.3145,11.8961579617,11.892,0.3145,11.8961579617,0.0,0.0,0.0,92.4,110.29,-0.06,110.2900163206,11.892,0.3145,11.8961579617,110.29,-0.06,110.2900163206,130.41
2020-04-29 10:30:00,12.056,0.209,12.0578114515,12.056,0.209,12.0578114515,0.0,0.0,0.0,92.4,108.48,1.24,108.4870867892,12.056,0.209,12.0578114515,108.48,1.24,108.4870867892,129.81
2020-04-29 11:00:00,31.024,-1.8475000000000001,31.0789612479,31.024,-1.8475000000000001,31.0789612479,0.0,0.0,0.0,92.4,80.95,3.4,81.0213706376,31.024,-1.8475000000000001,31.0789612479,80.95,3.4,81.0213706376,129.74
2020-04-29 11:30:00,59.99,-6.493,60.3403608624,59.99,-6.493,60.3403608624,0.0,0.0,0.0,92.4,41.74,9.37,42.7787856303,59.99,-6.493,60.3403608624,41.74,9.37,42.7787856303,129.38
2020-04-29 12:00:00,69.1805,-9.0315,69.7675395331,69.1805,-9.0315,69.7675395331,0.0,0.0,0.0,92.4,29.3,14.79,32.8212446443,69.1805,-9.0315,69.7675395331,29.3,14.79,32.8212446443,128.78
2020-04-29 12:30:00,61.6115,-7.7065,62.0916022865,61.6115,-7.7065,62.0916022865,0.0,0.0,0.0,92.4,35.64,13.04,37.9506416283,61.6115,-7.7065,62.0916022865,35.64,13.04,37.9506416283,128.59
2020-04-29 13:00:00,63.537,-8.602,64.1166497331,63.537,-8.602,64.1166497331,0.0,0.0,0.0,92.4,23.34,15.18,27.8421981891,63.537,-8.602,64.1166497331,23.34,15.18,27.8421981891,128.87
2020-04-29 13:30:00,61.967,-7.8735,62.4651990411,61.967,-7.8735,62.4651990411,0.0,0.0,0.0,92.4,24.74,13.94,28.3970280135,61.967,-7.8735,62.4651990411,24.74,13.94,28.3970280135,129.4
2020-04-29 14:00:00,60.6855,-8.5605,61.2863122606,60.6855,-8.5605,61.2863122606,0.0,0.0,0.0,92.4,23.18,13.6,26.8751260462,60.6855,-8.5605,61.2863122606,23.18,13.6,26.8751260462,129.91
2020-04-29 14:30:00,61.6555,-9.11,62.3248969534,61.6555,-9.11,62.3248969534,0.0,0.0,0.0,92.4,21.76,12.9,25.2963950001,61.6555,-9.11,62.3248969534,21.76,12.9,25.2963950001,130.31
2020-04-29 15:00:00,64.622,-8.6685,65.2008111625,64.622,-8.6685,65.2008111625,0.0,0.0,0.0,92.4,19.15,11.3,22.2353884607,64.622,-8.6685,65.2008111625,19.15,11.3,22.2353884607,130.7
2020-04-29 15:30:00,62.069,-6.61,62.4199716517,62.069,-6.61,62.4199716517,0.0,0.0,0.0,92.4,19.93,8.22,21.5586015316,62.069,-6.61,62.4199716517,19.93,8.22,21.5586015316,131.11
2020-04-29 16:00:00,57.5135,-5.832,57.8084328299,57.5135,-5.832,57.8084328299,0.0,0.0,0.0,92.4,25.96,7.34,26.9777167307,57.5135,-5.832,57.8084328299,25.96,7.34,26.9777167307,131.53
2020-04-29 16:30:00,44.3495,-3.967,44.526567791,44.3495,-3.967,44.526567791,0.0,0.0,0.0,92.4,47.24,3.16,47.3455721267,44.3495,-3.967,44.526567791,47.24,3.16,47.3455721267,132.34
2020-04-29 17:00:00,27.3115,-2.115,27.3932702913,27.3115,-2.115,27.3932702913,0.0,0.0,0.0,92.4,79.86,1.9500000000000002,79.8838037402,27.3115,-2.115,27.3932702913,79.86,1.9500000000000002,79.8838037402,132.02
2020-04-29 17:30:00,12.0245,-1.7974999999999999,12.1581086728,12.0245,-1.7974999999999999,12.1581086728,0.0,0.0,0.0,92.4,114.77,3.74,114.8309213583,12.0245,-1.7974999999999999,12.1581086728,114.77,3.74,114.8309213583,130.64
2020-04-29 18:00:00,7.146,-1.81,7.3716630417,7.146,-1.81,7.3716630417,0.0,0.0,0.0,92.4,138.22,3.91,138.2752924423,7.146,-1.81,7.3716630417,138.22,3.91,138.2752924423,129.52
2020-04-29 18:30:00,6.412,-1.832,6.6685806586,6.412,-1.832,6.6685806586,0.0,0.0,0.0,92.4,143.55,4.44,143.6186481624,6.412,-1.832,6.6685806586,143.55,4.44,143.6186481624,129.35
2020-04-29 19:00:00,7.096,-2.0295,7.3805207303,7.096,-2.0295,7.3805207303,0.0,0.0,0.0,92.4,137.91,5.14,138.0057524163,7.096,-2.0295,7.3805207303,137.91,5.14,138.0057524163,129.05
2020-04-29 19:30:00,7.2705,-2.1475,7.5810241063,7.2705,-2.1475,7.5810241063,0.0,0.0,0.0,92.4,130.59,6.14,130.7342636802,7.2705,-2.1475,7.5810241063,130.59,6.14,130.7342636802,128.54
2020-04-29 20:00:00,6.171,-1.974,6.479036734,6.171,-1.974,6.479036734,0.0,0.0,0.0,92.4,121.73,6.68,121.9131465429,6.171,-1.974,6.479036734,121.73,6.68,121.9131465429,129.11
2020-04-29 20:30:00,6.9645,-1.9915,7.2436408318,6.9645,-1.9915,7.2436408318,0.0,0.0,0.0,92.4,113.22,5.55,113.3559477928,6.9645,-1.9915,7.2436408318,113.22,5.55,113.3559477928,129.63
2020-04-29 21:00:00,7.8455,-2.145,8.1334430133,7.8455,-2.145,8.1334430133,0.0,0.0,0.0,92.4,113.22,4.49,113.3089956711,7.8455,-2.145,8.1334430133,113.22,4.49,113.3089956711,129.8
2020-04-29 21:30:00,8.4365,-2.27,8.736557231,8.4365,-2.27,8.736557231,0.0,0.0,0.0,92.4,112.56,3.59,112.6172353594,8.4365,-2.27,8.736557231,112.56,3.59,112.6172353594,130.08
2020-04-29 22:00:00,8.795,-2.5445,9.155681583,8.795,-2.5445,9.155681583,0.0,0.0,0.0,92.4,106.22,3.35,106.2728135508,8.795,-2.5445,9.155681583,106.22,3.35,106.2728135508,130.53
2020-04-29 22:30:00,9.042,-2.6710000000000003,9.4282556711,9.042,-2.6710000000000003,9.4282556711,0.0,0.0,0.0,92.4,101.55,4.18,101.6359921485,9.042,-2.6710000000000003,9.4282556711,101.55,4.18,101.6359921485,130.64
2020-04-29 23:00:00,9.2545,-2.705,9.6417215916,9.2545,-2.705,9.6417215916,0.0,0.0,0.0,92.4,89.28,4.78,89.4078676628,9.2545,-2.705,9.6417215916,89.28,4.78,89.4078676628,131.26
2020-04-29 23:30:00,9.091,-2.6785,9.4773753355,9.091,-2.6785,9.4773753355,0.0,0.0,0.0,92.4,84.64,3.75,84.7230316974,9.091,-2.6785,9.4773753355,84.64,3.75,84.7230316974,130.69
2020-04-30 00:00:00,8.8845,-2.719,9.2912486378,8.8845,-2.719,9.2912486378,0.0,0.0,0.0,92.4,73.65,5.1,73.826367241,8.8845,-2.719,9.2912486378,73.65,5.1,73.826367241,130.5
2020-04-30 00:30:00,8.722,-2.7415000000000003,9.1427078183,8.722,-2.7415000000000003,9.1427078183,0.0,0.0,0.0,92.4,68.1,5.76,68.3431605942,8.722,-2.7415000000000003,9.1427078183,68.1,5.76,68.3431605942,131.69
2020-04-30 01:00:00,8.5005,-2.6495,8.9038390877,8.5005,-2.6495,8.9038390877,0.0,0.0,0.0,92.4,66.97,5.25,67.1754672481,8.5005,-2.6495,8.9038390877,66.97,5.25,67.1754672481,132.11
2020-04-30 01:30:00,8.6845,-2.6055,9.066927291,8.6845,-2.6055,9.066927291,0.0,0.0,0.0,92.4,68.17,5.94,68.4283018933,8.6845,-2.6055,9.066927291,68.17,5.94,68.4283018933,131.82
2020-04-30 02:00:00,7.979,-2.3970000000000002,8.3312694111,7.979,-2.3970000000000002,8.3312694111,0.0,0.0,0.0,92.4,71.08,5.87,71.3219692661,7.979,-2.3970000000000002,8.3312694111,71.08,5.87,71.3219692661,131.78
2020-04-30 02:30:00,8.178,-2.4685,8.542433859900001,8.178,-2.4685,8.542433859900001,0.0,0.0,0.0,92.4,71.06,5.42,71.266401621,8.178,-2.4685,8.542433859900001,71.06,5.42,71.266401621,131.94
2020-04-30 03:00:00,8.0475,-2.4755000000000003,8.4196411147,8.0475,-2.4755000000000003,8.4196411147,0.0,0.0,0.0,92.4,70.6,5.28,70.797163785,8.0475,-2.4755000000000003,8.4196411147,70.6,5.28,70.797163785,131.94
2020-04-30 03:30:00,7.9615,-2.4405,8.3271557269,7.9615,-2.4405,8.3271557269,0.0,0.0,0.0,92.4,72.68,4.43,72.8148837807,7.9615,-2.4405,8.3271557269,72.68,4.43,72.8148837807,132.07
2020-04-30 04:00:00,7.7940000000000005,-2.4115,8.1585395905,7.7940000000000005,-2.4115,8.1585395905,0.0,0.0,0.0,92.4,74.19,3.8,74.2872539538,7.7940000000000005,-2.4115,8.1585395905,74.19,3.8,74.2872539538,132.07
2020-04-30 04:30:00,6.7915,-2.338,7.1826677669,6.7915,-2.338,7.1826677669,0.0,0.0,0.0,92.4,74.84,3.92,74.9425913617,6.7915,-2.338,7.1826677669,74.84,3.92,74.9425913617,132.13
2020-04-30 05:00:00,5.401,-1.8525,5.7098649065,5.401,-1.8525,5.7098649065,0.0,0.0,0.0,92.4,78.06,2.13,78.0890549309,5.401,-1.8525,5.7098649065,78.06,2.13,78.0890549309,132.4
2020-04-30 05:30:00,4.051,-1.5925,4.3527758098,4.051,-1.5925,4.3527758098,0.0,0.0,0.0,92.4,83.5,0.78,83.5036430343,4.051,-1.5925,4.3527758098,83.5,0.78,83.5036430343,132.47
2020-04-30 06:00:00,3.9385,-1.5505,4.2327098294,3.9385,-1.5505,4.2327098294,0.0,0.0,0.0,92.4,83.12,1.22,83.1289528383,3.9385,-1.5505,4.2327098294,83.12,1.22,83.1289528383,132.34
2020-04-30 06:30:00,5.106,-1.4055,5.2959103325,5.106,-1.4055,5.2959103325,0.0,0.0,0.0,92.4,84.35,1.97,84.373001606,5.106,-1.4055,5.2959103325,84.35,1.97,84.373001606,131.79
2020-04-30 07:00:00,7.5120000000000005,-1.461,7.6527553861,7.5120000000000005,-1.461,7.6527553861,0.0,0.0,0.0,92.4,89.93,1.29,89.9392517203,7.5120000000000005,-1.461,7.6527553861,89.93,1.29,89.9392517203,131.85
2020-04-30 07:30:00,10.002,-1.5495,10.1213118838,10.002,-1.5495,10.1213118838,0.0,0.0,0.0,92.4,99.4,0.93,99.4043505084,10.002,-1.5495,10.1213118838,99.4,0.93,99.4043505084,130.92
2020-04-30 08:00:00,10.8255,-1.677,10.9546236471,10.8255,-1.677,10.9546236471,0.0,0.0,0.0,92.4,104.97,-0.68,104.972202511,10.8255,-1.677,10.9546236471,104.97,-0.68,104.972202511,130.37
2020-04-30 08:30:00,16.795,-2.159,16.9332012921,16.795,-2.159,16.9332012921,0.0,0.0,0.0,92.4,96.62,-2.41,96.650051733,16.795,-2.159,16.9332012921,96.62,-2.41,96.650051733,130.26
2020-04-30 09:00:00,19.163,-2.267,19.2966281511,19.163,-2.267,19.2966281511,0.0,0.0,0.0,92.4,96.78,-3.19,96.8325590904,19.163,-2.267,19.2966281511,96.78,-3.19,96.8325590904,129.86
2020-04-30 09:30:00,23.685,-2.266,23.7931498755,23.685,-2.266,23.7931498755,0.0,0.0,0.0,92.4,93.73,-2.85,93.7733192331,23.685,-2.266,23.7931498755,93.73,-2.85,93.7733192331,129.19
2020-04-30 10:00:00,19.6945,-2.1795,19.8147306441,19.6945,-2.1795,19.8147306441,0.0,0.0,0.0,92.4,99.08,-2.34,99.1076283643,19.6945,-2.1795,19.8147306441,99.08,-2.34,99.1076283643,129.16
2020-04-30 10:30:00,38.3075,-4.252,38.5427562617,38.3075,-4.252,38.5427562617,0.0,0.0,0.0,92.4,81.02,0.11,81.0200746729,38.3075,-4.252,38.5427562617,81.02,0.11,81.0200746729,129.53
2020-04-30 11:00:00,42.868,-5.029,43.1619770747,42.868,-5.029,43.1619770747,0.0,0.0,0.0,92.4,72.57,1.21,72.5800868007,42.868,-5.029,43.1619770747,72.57,1.21,72.5800868007,130.49
2020-04-30 11:30:00,49.2525,-5.392,49.5467700284,49.2525,-5.392,49.5467700284,0.0,0.0,0.0,92.4,64.73,1.57,64.7490370585,49.2525,-5.392,49.5467700284,64.73,1.57,64.7490370585,131.06
2020-04-30 12:00:00,41.7235,-5.153,42.0405026284,41.7235,-5.153,42.0405026284,0.0,0.0,0.0,92.4,71.45,1.01,71.4571382019,41.7235,-5.153,42.0405026284,71.45,1.01,71.4571382019,130.74
2020-04-30 12:30:00,32.3905,-4.135,32.653372188,32.3905,-4.135,32.653372188,0.0,0.0,0.0,92.4,82.37,1.74,82.3883760005,32.3905,-4.135,32.653372188,82.37,1.74,82.3883760005,130.2
2020-04-30 13:00:00,35.5315,-4.452,35.8093255487,35.5315,-4.452,35.8093255487,0.0,0.0,0.0,92.4,76.04,3.1,76.1031641918,35.5315,-4.452,35.8093255487,76.04,3.1,76.1031641918,129.66
2020-04-30 13:30:00,47.7665,-5.9215,48.1321377512,47.7665,-5.9215,48.1321377512,0.0,0.0,0.0,92.4,58.51,3.74,58.6294098555,47.7665,-5.9215,48.1321377512,58.51,3.74,58.6294098555,129.98
2020-04-30 14:00:00,53.376,-7.2345,53.8640452087,53.376,-7.2345,53.8640452087,0.0,0.0,0.0,92.4,46.7,5.51,47.0239311415,53.376,-7.2345,53.8640452087,46.7,5.51,47.0239311415,130.29
2020-04-30 14:30:00,60.287,-8.1635,60.8372016224,60.287,-8.1635,60.8372016224,0.0,0.0,0.0,92.4,29.43,8.34,30.5888950438,60.287,-8.1635,60.8372016224,29.43,8.34,30.5888950438,130.39
2020-04-30 15:00:00,60.4705,-8.2525,61.031017741,60.4705,-8.2525,61.031017741,0.0,0.0,0.0,92.4,23.51,9.38,25.3121413555,60.4705,-8.2525,61.031017741,23.51,9.38,25.3121413555,130.49
2020-04-30 15:30:00,65.0985,-8.9415,65.7097034273,65.0985,-8.9415,65.7097034273,0.0,0.0,0.0,92.4,20.61,10.16,22.9782005388,65.0985,-8.9415,65.7097034273,20.61,10.16,22.9782005388,130.06
2020-04-30 16:00:00,64.584,-8.39,65.1266854369,64.584,-8.39,65.1266854369,0.0,0.0,0.0,92.4,19.31,9.74,21.6273831057,64.584,-8.39,65.1266854369,19.31,9.74,21.6273831057,130.55
2020-04-30 16:30:00,58.3825,-7.2425,58.830010305100004,58.3825,-7.2425,58.830010305100004,0.0,0.0,0.0,92.4,29.46,7.11,30.3058360716,58.3825,-7.2425,58.830010305100004,29.46,7.11,30.3058360716,130.92
2020-04-30 17:00:00,54.211,-6.111,54.5543475994,54.211,-6.111,54.5543475994,0.0,0.0,0.0,92.4,36.19,6.69,36.8031547561,54.211,-6.111,54.5543475994,36.19,6.69,36.8031547561,130.46
2020-04-30 17:30:00,42.211,-5.7745,42.604147348,42.211,-5.7745,42.604147348,0.0,0.0,0.0,92.4,60.96,5.02,61.1663469565,42.211,-5.7745,42.604147348,60.96,5.02,61.1663469565,130.09
2020-04-30 18:00:00,31.4315,-3.7845,31.6585159554,31.4315,-3.7845,31.6585159554,0.0,0.0,0.0,92.4,78.75,3.65,78.8345419217,31.4315,-3.7845,31.6585159554,78.75,3.65,78.8345419217,129.61
2020-04-30 18:30:00,23.9215,-2.9405,24.1015497946,23.9215,-2.9405,24.1015497946,0.0,0.0,0.0,92.4,93.74,2.9699999999999998,93.787038017,23.9215,-2.9405,24.1015497946,93.74,2.9699999999999998,93.787038017,129.82
2020-04-30 19:00:00,18.8875,-2.3445,19.0324548206,18.8875,-2.3445,19.0324548206,0.0,0.0,0.0,92.4,106.02,1.06,106.0252988678,18.8875,-2.3445,19.0324548206,106.02,1.06,106.0252988678,130.11
2020-04-30 19:30:00,13.93,-2.012,14.0745530657,13.93,-2.012,14.0745530657,0.0,0.0,0.0,92.4,114.31,-0.68,114.3120225523,13.93,-2.012,14.0745530657,114.31,-0.68,114.3120225523,129.91
2020-04-30 20:00:00,9.414,-1.6440000000000001,9.556470687400001,9.414,-1.6440000000000001,9.556470687400001,0.0,0.0,0.0,92.4,120.59,-1.87,120.6044982577,9.414,-1.6440000000000001,9.556470687400001,120.59,-1.87,120.6044982577,130.18
2020-04-30 20:30:00,7.712,-1.4205,7.8417322225,7.712,-1.4205,7.8417322225,0.0,0.0,0.0,92.4,123.19,-2.89,123.2238945984,7.712,-1.4205,7.8417322225,123.19,-2.89,123.2238945984,130.42
2020-04-30 21:00:00,6.293,-1.42,6.4512207372,6.293,-1.42,6.4512207372,0.0,0.0,0.0,92.4,121.37,-2.91,121.404880462,6.293,-1.42,6.4512207372,121.37,-2.91,121.404880462,129.88
2020-04-30 21:30:00,6.0155,-1.5185,6.2041987799000005,6.0155,-1.5185,6.2041987799000005,0.0,0.0,0.0,92.4,123.6,-3.5,123.6495450861,6.0155,-1.5185,6.2041987799000005,123.6,-3.5,123.6495450861,129.94
2020-04-30 22:00:00,5.5969999999999995,-1.6005,5.8213408464,5.5969999999999995,-1.6005,5.8213408464,0.0,0.0,0.0,92.4,122.85,-5.22,122.9608510868,5.5969999999999995,-1.6005,5.8213408464,122.85,-5.22,122.9608510868,130.41
2020-04-30 22:30:00,5.5295,-1.6815,5.779516632,5.5295,-1.6815,5.779516632,0.0,0.0,0.0,92.4,116.7,-5.12,116.8122613427,5.5295,-1.6815,5.779516632,116.7,-5.12,116.8122613427,131.33
2020-04-30 23:00:00,4.3195,-1.5175,4.5783060732,4.3195,-1.5175,4.5783060732,0.0,0.0,0.0,92.4,111.83,-6.68,112.0293323197,4.3195,-1.5175,4.5783060732,111.83,-6.68,112.0293323197,131.86
2020-04-30 23:30:00,4.0265,-1.4285,4.2723897879,4.0265,-1.4285,4.2723897879,0.0,0.0,0.0,92.4,106.22,-6.3,106.4066652048,4.0265,-1.4285,4.2723897879,106.22,-6.3,106.4066652048,132.08
2020-05-01 00:00:00,4.079,-1.469,4.3354586839,4.079,-1.469,4.3354586839,0.0,0.0,0.0,92.4,98.42,-2.7800000000000002,98.4592545168,4.079,-1.469,4.3354586839,98.42,-2.7800000000000002,98.4592545168,133.31
2020-05-01 00:30:00,3.2435,-1.362,3.517859612,3.2435,-1.362,3.517859612,0.0,0.0,0.0,92.4,97.31,-2.24,97.3357781086,3.2435,-1.362,3.517859612,97.31,-2.24,97.3357781086,133.69
2020-05-01 01:00:00,2.2815,-1.329,2.640356652,2.2815,-1.329,2.640356652,0.0,0.0,0.0,92.4,97.85,-4.93,97.9741159695,2.2815,-1.329,2.640356652,97.85,-4.93,97.9741159695,133.31
2020-05-01 01:30:00,1.5565,-1.2665,2.0066675111,1.5565,-1.2665,2.0066675111,0.0,0.0,0.0,92.4,100.99,-4.86,101.1068726645,1.5565,-1.2665,2.0066675111,100.99,-4.86,101.1068726645,133.31
2020-05-01 02:00:00,1.2945,-1.2735,1.8159109284000001,1.2945,-1.2735,1.8159109284000001,0.0,0.0,0.0,92.4,104.09,-4.62,104.1924781354,1.2945,-1.2735,1.8159109284000001,104.09,-4.62,104.1924781354,133.06
2020-05-01 02:30:00,1.3535,-1.2785,1.8618604942,1.3535,-1.2785,1.8618604942,0.0,0.0,0.0,92.4,103.43,-4.77,103.5399333591,1.3535,-1.2785,1.8618604942,103.43,-4.77,103.5399333591,133.06
2020-05-01 03:00:00,1.3495,-1.193,1.8012215994,1.3495,-1.193,1.8012215994,0.0,0.0,0.0,92.4,104.12,-5.39,104.2594192387,1.3495,-1.193,1.8012215994,104.12,-5.39,104.2594192387,133.36
2020-05-01 03:30:00,1.7375,-1.178,2.0991879978,1.7375,-1.178,2.0991879978,0.0,0.0,0.0,92.4,103.86,-5.43,104.0018485413,1.7375,-1.178,2.0991879978,103.86,-5.43,104.0018485413,133.44
2020-05-01 04:00:00,1.767,-1.212,2.1427162668,1.767,-1.212,2.1427162668,0.0,0.0,0.0,92.4,104.91,-5.78,105.069103451,1.767,-1.212,2.1427162668,104.91,-5.78,105.069103451,133.53
2020-05-01 04:30:00,1.498,-1.179,1.9063171300000001,1.498,-1.179,1.9063171300000001,0.0,0.0,0.0,92.4,105.68,-5.64,105.8303926101,1.498,-1.179,1.9063171300000001,105.68,-5.64,105.8303926101,133.57
2020-05-01 05:00:00,1.63,-1.181,2.0128738162,1.63,-1.181,2.0128738162,0.0,0.0,0.0,92.4,106.08,-5.9,106.2439475923,1.63,-1.181,2.0128738162,106.08,-5.9,106.2439475923,133.62
2020-05-01 05:30:00,1.5565,-1.235,1.9869366497,1.5565,-1.235,1.9869366497,0.0,0.0,0.0,92.4,107.26,-5.33,107.3923484239,1.5565,-1.235,1.9869366497,107.26,-5.33,107.3923484239,133.32
2020-05-01 06:00:00,1.6575000000000002,-1.174,2.0311529361,1.6575000000000002,-1.174,2.0311529361,0.0,0.0,0.0,92.4,106.83,-5.76,106.985169533,1.6575000000000002,-1.174,2.0311529361,106.83,-5.76,106.985169533,133.32
2020-05-01 06:30:00,2.935,-1.151,3.1526220833,2.935,-1.151,3.1526220833,0.0,0.0,0.0,92.4,103.72,-4.6,103.8219552889,2.935,-1.151,3.1526220833,103.72,-4.6,103.8219552889,132.61
2020-05-01 07:00:00,4.6995000000000005,-1.4525000000000001,4.9188470702,4.6995000000000005,-1.4525000000000001,4.9188470702,0.0,0.0,0.0,92.4,104.05,-2.5300000000000002,104.0807542248,4.6995000000000005,-1.4525000000000001,4.9188470702,104.05,-2.5300000000000002,104.0807542248,131.78
2020-05-01 07:30:00,8.852,-1.779,9.0289946838,8.852,-1.779,9.0289946838,0.0,0.0,0.0,92.4,102.56,-1.62,102.5727936638,8.852,-1.779,9.0289946838,102.56,-1.62,102.5727936638,131.25
2020-05-01 08:00:00,16.1165,-2.49,16.3077181804,16.1165,-2.49,16.3077181804,0.0,0.0,0.0,92.4,97.52,-0.39,97.5207798369,16.1165,-2.49,16.3077181804,97.52,-0.39,97.5207798369,132.14
2020-05-01 08:30:00,23.3015,-3.3725,23.5442914206,23.3015,-3.3725,23.5442914206,0.0,0.0,0.0,92.4,88.55,0.63,88.5522410784,23.3015,-3.3725,23.5442914206,88.55,0.63,88.5522410784,132.06
2020-05-01 09:00:00,27.456,-3.851,27.7247567528,27.456,-3.851,27.7247567528,0.0,0.0,0.0,92.4,79.32,-3.93,79.4172984935,27.456,-3.851,27.7247567528,79.32,-3.93,79.4172984935,132.42
2020-05-01 09:30:00,37.032,-4.743,37.3345024475,37.032,-4.743,37.3345024475,0.0,0.0,0.0,92.4,64.28,-3.23,64.3611008296,37.032,-4.743,37.3345024475,64.28,-3.23,64.3611008296,132.36
2020-05-01 10:00:00,39.0295,-5.5485,39.4219193153,39.0295,-5.5485,39.4219193153,0.0,0.0,0.0,92.4,60.08,-1.4,60.0963093709,39.0295,-5.5485,39.4219193153,60.08,-1.4,60.0963093709,132.04
2020-05-01 10:30:00,48.7965,-7.203,49.3252635193,48.7965,-7.203,49.3252635193,0.0,0.0,0.0,92.4,45.33,0.59,45.333839458,48.7965,-7.203,49.3252635193,45.33,0.59,45.333839458,131.79
2020-05-01 11:00:00,47.046,-7.6215,47.6593472285,47.046,-7.6215,47.6593472285,0.0,0.0,0.0,92.4,42.2,1.6400000000000001,42.2318552754,47.046,-7.6215,47.6593472285,42.2,1.6400000000000001,42.2318552754,131.58
2020-05-01 11:30:00,50.7335,-7.5395,51.2906627224,50.7335,-7.5395,51.2906627224,0.0,0.0,0.0,92.4,35.8,2.1,35.8615392865,50.7335,-7.5395,51.2906627224,35.8,2.1,35.8615392865,132.0
2020-05-01 12:00:00,54.514,-8.6925,55.2026788503,54.514,-8.6925,55.2026788503,0.0,0.0,0.0,92.4,31.62,3.8,31.8475179567,54.514,-8.6925,55.2026788503,31.62,3.8,31.8475179567,131.71
2020-05-01 12:30:00,62.0715,-9.039,62.7261877787,62.0715,-9.039,62.7261877787,0.0,0.0,0.0,92.4,24.99,3.58,25.2451282429,62.0715,-9.039,62.7261877787,24.99,3.58,25.2451282429,131.55
2020-05-01 13:00:00,58.679,-9.225,59.3997109926,58.679,-9.225,59.3997109926,0.0,0.0,0.0,92.4,26.27,4.33,26.624458679900002,58.679,-9.225,59.3997109926,26.27,4.33,26.624458679900002,132.29
2020-05-01 13:30:00,63.04,-9.6395,63.772733674,63.04,-9.6395,63.772733674,0.0,0.0,0.0,92.4,18.96,4.87,19.5754565719,63.04,-9.6395,63.772733674,18.96,4.87,19.5754565719,133.18
2020-05-01 14:00:00,63.699,-8.2575,64.2319928638,63.699,-8.2575,64.2319928638,0.0,0.0,0.0,92.4,10.96,2.52,11.2459770585,63.699,-8.2575,64.2319928638,10.96,2.52,11.2459770585,133.98
2020-05-01 14:30:00,65.1085,-8.282,65.633134134,65.1085,-8.282,65.633134134,0.0,0.0,0.0,92.4,7.94,2.09,8.2104628371,65.1085,-8.282,65.633134134,7.94,2.09,8.2104628371,133.84
2020-05-01 15:00:00,67.0105,-8.685,67.5709725788,67.0105,-8.685,67.5709725788,0.0,0.0,0.0,92.4,2.9699999999999998,2.59,3.9406852196,67.0105,-8.685,67.5709725788,2.9699999999999998,2.59,3.9406852196,133.76
2020-05-01 15:30:00,65.5015,-8.174,66.0095506594,65.5015,-8.174,66.0095506594,0.0,0.0,0.0,92.4,4.22,1.96,4.6529560497,65.5015,-8.174,66.0095506594,4.22,1.96,4.6529560497,133.7
2020-05-01 16:00:00,63.2435,-7.5755,63.6955924103,63.2435,-7.5755,63.6955924103,0.0,0.0,0.0,92.4,3.24,1.15,3.4380372307,63.2435,-7.5755,63.6955924103,3.24,1.15,3.4380372307,132.95
2020-05-01 16:30:00,57.382,-6.6365,57.764496503,57.382,-6.6365,57.764496503,0.0,0.0,0.0,92.4,10.86,0.53,10.8729250894,57.382,-6.6365,57.764496503,10.86,0.53,10.8729250894,132.82
2020-05-01 17:00:00,52.453,-6.0535,52.8011559651,52.453,-6.0535,52.8011559651,0.0,0.0,0.0,92.4,20.99,-0.07,20.9901167219,52.453,-6.0535,52.8011559651,20.99,-0.07,20.9901167219,132.48
2020-05-01 17:30:00,45.2605,-5.006,45.5365007027,45.2605,-5.006,45.5365007027,0.0,0.0,0.0,92.4,32.62,-0.29,32.621289061,45.2605,-5.006,45.5365007027,32.62,-0.29,32.621289061,132.24
2020-05-01 18:00:00,32.4335,-3.556,32.6278570895,32.4335,-3.556,32.6278570895,0.0,0.0,0.0,92.4,56.38,-1.8900000000000001,56.411669892,32.4335,-3.556,32.6278570895,56.38,-1.8900000000000001,56.411669892,132.66
2020-05-01 18:30:00,27.023,-3.055,27.1951384258,27.023,-3.055,27.1951384258,0.0,0.0,0.0,92.4,71.89,-1.27,71.9012169577,27.023,-3.055,27.1951384258,71.89,-1.27,71.9012169577,133.13
2020-05-01 19:00:00,18.7095,-2.4135,18.8645268295,18.7095,-2.4135,18.8645268295,0.0,0.0,0.0,92.4,92.68,-3.17,92.7341970365,18.7095,-2.4135,18.8645268295,92.68,-3.17,92.7341970365,132.95
2020-05-01 19:30:00,9.946,-1.6655,10.0844834399,9.946,-1.6655,10.0844834399,0.0,0.0,0.0,92.4,105.87,-4.35,105.9593289899,9.946,-1.6655,10.0844834399,105.87,-4.35,105.9593289899,132.95
2020-05-01 20:00:00,7.482,-1.4935,7.6296045933,7.482,-1.4935,7.6296045933,0.0,0.0,0.0,92.4,107.31,-3.5700000000000003,107.3693671398,7.482,-1.4935,7.6296045933,107.31,-3.5700000000000003,107.3693671398,133.27
2020-05-01 20:30:00,5.214,-1.262,5.3645540355,5.214,-1.262,5.3645540355,0.0,0.0,0.0,92.4,112.8,-3.2,112.8453809422,5.214,-1.262,5.3645540355,112.8,-3.2,112.8453809422,130.97
2020-05-01 21:00:00,3.902,-1.139,4.0648400953,3.902,-1.139,4.0648400953,0.0,0.0,0.0,92.4,114.44,-3.21,114.4850108093,3.902,-1.139,4.0648400953,114.44,-3.21,114.4850108093,130.15
2020-05-01 21:30:00,4.144,-1.332,4.3528105863,4.144,-1.332,4.3528105863,0.0,0.0,0.0,92.4,120.68,-7.99,120.944212346,4.144,-1.332,4.3528105863,120.68,-7.99,120.944212346,130.03
2020-05-01 22:00:00,1.8775,-1.2135,2.2355286847,1.8775,-1.2135,2.2355286847,0.0,0.0,0.0,92.4,123.71,-8.66,124.0127400713,1.8775,-1.2135,2.2355286847,123.71,-8.66,124.0127400713,130.15
2020-05-01 22:30:00,0.8425,-1.2185,1.4814008573000002,0.8425,-1.2185,1.4814008573000002,0.0,0.0,0.0,92.4,122.36,-8.16,122.6317870701,0.8425,-1.2185,1.4814008573000002,122.36,-8.16,122.6317870701,130.75
2020-05-01 23:00:00,0.985,-1.318,1.6454023824,0.985,-1.318,1.6454023824,0.0,0.0,0.0,92.4,116.05,-11.23,116.5920897831,0.985,-1.318,1.6454023824,116.05,-11.23,116.5920897831,131.37
2020-05-01 23:30:00,1.477,-1.307,1.9722520123,1.477,-1.307,1.9722520123,0.0,0.0,0.0,92.4,109.88,-10.02,110.3359179959,1.477,-1.307,1.9722520123,109.88,-10.02,110.3359179959,130.77
2020-05-02 00:00:00,1.8050000000000002,-1.2610000000000001,2.2018505853,1.8050000000000002,-1.2610000000000001,2.2018505853,0.0,0.0,0.0,92.4,100.99,-7.87,101.2961845283,1.8050000000000002,-1.2610000000000001,2.2018505853,100.99,-7.87,101.2961845283,130.89
2020-05-02 00:30:00,1.6995,-1.236,2.1014271936,1.6995,-1.236,2.1014271936,0.0,0.0,0.0,92.4,95.36,-6.74,95.5978932822,1.6995,-1.236,2.1014271936,95.36,-6.74,95.5978932822,130.52
2020-05-02 01:00:00,1.759,-1.24,2.1521340572,1.759,-1.24,2.1521340572,0.0,0.0,0.0,92.4,95.71,-7.26,95.984955592,1.759,-1.24,2.1521340572,95.71,-7.26,95.984955592,131.03
2020-05-02 01:30:00,1.8054999999999999,-1.2255,2.1821275169,1.8054999999999999,-1.2255,2.1821275169,0.0,0.0,0.0,92.4,96.32,-7.55,96.6154485577,1.8054999999999999,-1.2255,2.1821275169,96.32,-7.55,96.6154485577,131.21
2020-05-02 02:00:00,1.944,-1.201,2.2850682703,1.944,-1.201,2.2850682703,0.0,0.0,0.0,92.4,98.26,-7.12,98.517622789,1.944,-1.201,2.2850682703,98.26,-7.12,98.517622789,131.09
2020-05-02 02:30:00,2.3325,-1.192,2.6194312837,2.3325,-1.192,2.6194312837,0.0,0.0,0.0,92.4,97.2,-7.12,97.4604247887,2.3325,-1.192,2.6194312837,97.2,-7.12,97.4604247887,131.09
2020-05-02 03:00:00,2.305,-1.206,2.601434412,2.305,-1.206,2.601434412,0.0,0.0,0.0,92.4,94.76,-7.24,95.0361783743,2.305,-1.206,2.601434412,94.76,-7.24,95.0361783743,132.0
2020-05-02 03:30:00,1.8465,-1.183,2.1929549129,1.8465,-1.183,2.1929549129,0.0,0.0,0.0,92.4,93.16,-6.48,93.3850951705,1.8465,-1.183,2.1929549129,93.16,-6.48,93.3850951705,132.27
2020-05-02 04:00:00,1.8805,-1.2690000000000001,2.2686210018,1.8805,-1.2690000000000001,2.2686210018,0.0,0.0,0.0,92.4,93.96,-6.63,94.1936223956,1.8805,-1.2690000000000001,2.2686210018,93.96,-6.63,94.1936223956,132.27
2020-05-02 04:30:00,1.9485000000000001,-1.2885,2.3359975385,1.9485000000000001,-1.2885,2.3359975385,0.0,0.0,0.0,92.4,91.67,-6.44,91.8959329894,1.9485000000000001,-1.2885,2.3359975385,91.67,-6.44,91.8959329894,132.38
2020-05-02 05:00:00,1.736,-1.2705,2.1512476031,1.736,-1.2705,2.1512476031,0.0,0.0,0.0,92.4,92.27,-6.97,92.5328795618,1.736,-1.2705,2.1512476031,92.27,-6.97,92.5328795618,132.42
2020-05-02 05:30:00,1.6320000000000001,-0.7875000000000001,1.8120651892000001,1.6320000000000001,-0.7875000000000001,1.8120651892000001,0.0,0.0,0.0,92.4,94.52,-8.31,94.8845956939,1.6320000000000001,-0.7875000000000001,1.8120651892000001,94.52,-8.31,94.8845956939,132.63
2020-05-02 06:00:00,1.7675,-0.4305,1.8191719270000002,1.7675,-0.4305,1.8191719270000002,0.0,0.0,0.0,92.4,94.26,-8.06,94.6039703184,1.7675,-0.4305,1.8191719270000002,94.26,-8.06,94.6039703184,132.49
2020-05-02 06:30:00,2.8565,-0.1095,2.8585979955000003,2.8565,-0.1095,2.8585979955000003,0.0,0.0,0.0,92.4,93.19,-8.05,93.5370439986,2.8565,-0.1095,2.8585979955000003,93.19,-8.05,93.5370439986,132.3
2020-05-02 07:00:00,4.8955,-0.08750000000000001,4.8962819057,4.8955,-0.08750000000000001,4.8962819057,0.0,0.0,0.0,92.4,92.48,-7.25,92.7637477682,4.8955,-0.08750000000000001,4.8962819057,92.48,-7.25,92.7637477682,131.75
2020-05-02 07:30:00,7.9505,-0.28650000000000003,7.9556604063,7.9505,-0.28650000000000003,7.9556604063,0.0,0.0,0.0,92.4,91.63,-9.13,92.0837325482,7.9505,-0.28650000000000003,7.9556604063,91.63,-9.13,92.0837325482,132.39
2020-05-02 08:00:00,16.5255,-0.8215,16.5459062157,16.5255,-0.8215,16.5459062157,0.0,0.0,0.0,92.4,87.94,-10.69,88.5873563213,16.5255,-0.8215,16.5459062157,87.94,-10.69,88.5873563213,132.62
2020-05-02 08:30:00,23.637,-1.6895,23.6973032063,23.637,-1.6895,23.6973032063,0.0,0.0,0.0,92.4,81.14,-10.05,81.7600275196,23.637,-1.6895,23.6973032063,81.14,-10.05,81.7600275196,132.52
2020-05-02 09:00:00,35.26,-2.967,35.3846109064,35.26,-2.967,35.3846109064,0.0,0.0,0.0,92.4,65.91,-7.9,66.381760296,35.26,-2.967,35.3846109064,65.91,-7.9,66.381760296,132.18
2020-05-02 09:30:00,44.1155,-4.1385,44.3091923025,44.1155,-4.1385,44.3091923025,0.0,0.0,0.0,92.4,52.64,-4.5,52.8319940945,44.1155,-4.1385,44.3091923025,52.64,-4.5,52.8319940945,131.93
2020-05-02 10:00:00,49.96,-4.8375,50.1936550398,49.96,-4.8375,50.1936550398,0.0,0.0,0.0,92.4,45.24,-2.17,45.2920136448,49.96,-4.8375,50.1936550398,45.24,-2.17,45.2920136448,132.12
2020-05-02 10:30:00,49.2475,-5.222,49.5235856966,49.2475,-5.222,49.5235856966,0.0,0.0,0.0,92.4,47.05,-2.0,47.0924887854,49.2475,-5.222,49.5235856966,47.05,-2.0,47.0924887854,132.62
2020-05-02 11:00:00,45.254,-5.355,45.5697327291,45.254,-5.355,45.5697327291,0.0,0.0,0.0,92.4,54.48,-2.77,54.5503739676,45.254,-5.355,45.5697327291,54.48,-2.77,54.5503739676,132.56
2020-05-02 11:30:00,52.082,-5.37,52.3581094387,52.082,-5.37,52.3581094387,0.0,0.0,0.0,92.4,47.61,-2.16,47.6589729222,52.082,-5.37,52.3581094387,47.61,-2.16,47.6589729222,132.3
2020-05-02 12:00:00,55.227,-6.4265,55.5996531576,55.227,-6.4265,55.5996531576,0.0,0.0,0.0,92.4,40.49,-1.1400000000000001,40.5060452278,55.227,-6.4265,55.5996531576,40.49,-1.1400000000000001,40.5060452278,132.3
2020-05-02 12:30:00,47.1665,-4.107,47.3449698622,47.1665,-4.107,47.3449698622,0.0,0.0,0.0,92.4,47.37,-4.52,47.5851584005,47.1665,-4.107,47.3449698622,47.37,-4.52,47.5851584005,132.7
2020-05-02 13:00:00,47.222,-4.1675,47.4055412399,47.222,-4.1675,47.4055412399,0.0,0.0,0.0,92.4,46.87,-4.52,47.0874431245,47.222,-4.1675,47.4055412399,46.87,-4.52,47.0874431245,132.64
2020-05-02 13:30:00,53.2145,-5.2375,53.4716225348,53.2145,-5.2375,53.4716225348,0.0,0.0,0.0,92.4,37.01,-3.08,37.1379388227,53.2145,-5.2375,53.4716225348,37.01,-3.08,37.1379388227,132.54
2020-05-02 14:00:00,55.785,-5.655,56.0708948564,55.785,-5.655,56.0708948564,0.0,0.0,0.0,92.4,30.49,-3.07,30.6441674712,55.785,-5.655,56.0708948564,30.49,-3.07,30.6441674712,131.98
2020-05-02 14:30:00,61.675,-6.7665,62.0450735131,61.675,-6.7665,62.0450735131,0.0,0.0,0.0,92.4,24.97,-1.6400000000000001,25.0237986725,61.675,-6.7665,62.0450735131,24.97,-1.6400000000000001,25.0237986725,131.14
2020-05-02 15:00:00,52.583,-5.209,52.8403782159,52.583,-5.209,52.8403782159,0.0,0.0,0.0,92.4,35.81,-4.34,36.0720348747,52.583,-5.209,52.8403782159,35.81,-4.34,36.0720348747,131.41
2020-05-02 15:30:00,49.988,-4.8735,50.2250051891,49.988,-4.8735,50.2250051891,0.0,0.0,0.0,92.4,37.65,-4.72,37.9447084585,49.988,-4.8735,50.2250051891,37.65,-4.72,37.9447084585,131.69
2020-05-02 16:00:00,58.671,-6.202,58.9978901741,58.671,-6.202,58.9978901741,0.0,0.0,0.0,92.4,23.96,-2.08,24.0501143448,58.671,-6.202,58.9978901741,23.96,-2.08,24.0501143448,131.82
2020-05-02 16:30:00,55.944,-5.3315,56.1974735042,55.944,-5.3315,56.1974735042,0.0,0.0,0.0,92.4,27.85,-2.58,27.9692491855,55.944,-5.3315,56.1974735042,27.85,-2.58,27.9692491855,132.0
2020-05-02 17:00:00,40.4225,-3.225,40.5509448873,40.4225,-3.225,40.5509448873,0.0,0.0,0.0,92.4,58.41,-6.5,58.7705547022,40.4225,-3.225,40.5509448873,58.41,-6.5,58.7705547022,131.71
2020-05-02 17:30:00,29.0285,-2.211,29.1125803262,29.0285,-2.211,29.1125803262,0.0,0.0,0.0,92.4,80.62,-6.8,80.9062692256,29.0285,-2.211,29.1125803262,80.62,-6.8,80.9062692256,132.32
2020-05-02 18:00:00,26.451,-1.3725,26.4865844769,26.451,-1.3725,26.4865844769,0.0,0.0,0.0,92.4,90.74,-8.0,91.0919733017,26.451,-1.3725,26.4865844769,90.74,-8.0,91.0919733017,132.55
2020-05-02 18:30:00,19.16,-0.516,19.1669469661,19.16,-0.516,19.1669469661,0.0,0.0,0.0,92.4,103.66,-8.3,103.9917573657,19.16,-0.516,19.1669469661,103.66,-8.3,103.9917573657,131.53
2020-05-02 19:00:00,13.0315,-0.1955,13.0329663738,13.0315,-0.1955,13.0329663738,0.0,0.0,0.0,92.4,113.33,-9.01,113.6875938702,13.0315,-0.1955,13.0329663738,113.33,-9.01,113.6875938702,130.3
2020-05-02 19:30:00,7.668,0.3315,7.6751622947,7.668,0.3315,7.6751622947,0.0,0.0,0.0,92.4,121.16,-9.06,121.4982683004,7.668,0.3315,7.6751622947,121.16,-9.06,121.4982683004,129.93
2020-05-02 20:00:00,5.118,0.5425,5.1466717644,5.118,0.5425,5.1466717644,0.0,0.0,0.0,92.4,124.26,-9.47,124.6203374253,5.118,0.5425,5.1466717644,124.26,-9.47,124.6203374253,129.93
2020-05-02 20:30:00,1.432,0.7855000000000001,1.6332893956999999,1.432,0.7855000000000001,1.6332893956999999,0.0,0.0,0.0,92.4,127.96,-10.5,128.3900759405,1.432,0.7855000000000001,1.6332893956999999,127.96,-10.5,128.3900759405,130.0
2020-05-02 21:00:00,0.562,0.864,1.0306987921,0.562,0.864,1.0306987921,0.0,0.0,0.0,92.4,129.23,-10.58,129.6623665525,0.562,0.864,1.0306987921,129.23,-10.58,129.6623665525,129.92
2020-05-02 21:30:00,0.608,0.6785,0.9110577644000001,0.608,0.6785,0.9110577644000001,0.0,0.0,0.0,92.4,130.47,-10.04,130.8557316284,0.608,0.6785,0.9110577644000001,130.47,-10.04,130.8557316284,129.86
2020-05-02 22:00:00,0.921,0.551,1.0732390228,0.921,0.551,1.0732390228,0.0,0.0,0.0,92.4,126.66,-10.92,127.1298627389,0.921,0.551,1.0732390228,126.66,-10.92,127.1298627389,130.45
2020-05-02 22:30:00,0.5415,0.109,0.5523615211,0.5415,0.109,0.5523615211,0.0,0.0,0.0,92.4,122.78,-11.84,123.3495601938,0.5415,0.109,0.5523615211,122.78,-11.84,123.3495601938,131.31
2020-05-02 23:00:00,0.28150000000000003,0.078,0.29210657300000004,0.28150000000000003,0.078,0.29210657300000004,0.0,0.0,0.0,92.4,120.8,-13.38,121.538736212,0.28150000000000003,0.078,0.29210657300000004,120.8,-13.38,121.538736212,131.5
