Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-02 23:30:00,0.14850000000000002,0.037,0.1530400274,0.14850000000000002,0.037,0.1530400274,0.0,0.0,0.0,92.4,111.44,-13.3,112.2308495914,0.14850000000000002,0.037,0.1530400274,111.44,-13.3,112.2308495914,131.61
2020-05-03 00:00:00,0.168,0.12350000000000001,0.2085095921,0.168,0.12350000000000001,0.2085095921,0.0,0.0,0.0,92.4,102.54,-14.6,103.5741840422,0.168,0.12350000000000001,0.2085095921,102.54,-14.6,103.5741840422,133.07
2020-05-03 00:30:00,0.336,-0.052500000000000005,0.3400768296,0.336,-0.052500000000000005,0.3400768296,0.0,0.0,0.0,92.4,97.16,-14.52,98.238973936,0.336,-0.052500000000000005,0.3400768296,97.16,-14.52,98.238973936,132.83
2020-05-03 01:00:00,0.4545,-0.0995,0.46526390360000003,0.4545,-0.0995,0.46526390360000003,0.0,0.0,0.0,92.4,95.11,-11.13,95.7590152414,0.4545,-0.0995,0.46526390360000003,95.11,-11.13,95.7590152414,132.71
2020-05-03 01:30:00,0.59,-0.0625,0.5933011461000001,0.59,-0.0625,0.5933011461000001,0.0,0.0,0.0,92.4,95.59,-8.63,95.978773695,0.59,-0.0625,0.5933011461000001,95.59,-8.63,95.978773695,132.24
2020-05-03 02:00:00,0.2325,-0.036000000000000004,0.23527058890000002,0.2325,-0.036000000000000004,0.23527058890000002,0.0,0.0,0.0,92.4,99.33,-8.42,99.6862342553,0.2325,-0.036000000000000004,0.23527058890000002,99.33,-8.42,99.6862342553,132.27
2020-05-03 02:30:00,0.25,-0.026500000000000003,0.2514005768,0.25,-0.026500000000000003,0.2514005768,0.0,0.0,0.0,92.4,99.65,-8.56,100.0169790586,0.25,-0.026500000000000003,0.2514005768,99.65,-8.56,100.0169790586,132.16
2020-05-03 03:00:00,0.537,-0.034,0.5380752735000001,0.537,-0.034,0.5380752735000001,0.0,0.0,0.0,92.4,98.77,-9.13,99.1910772197,0.537,-0.034,0.5380752735000001,98.77,-9.13,99.1910772197,132.62
2020-05-03 03:30:00,0.34950000000000003,-0.059000000000000004,0.3544449887,0.34950000000000003,-0.059000000000000004,0.3544449887,0.0,0.0,0.0,92.4,98.92,-9.12,99.3395228497,0.34950000000000003,-0.059000000000000004,0.3544449887,98.92,-9.12,99.3395228497,132.62
2020-05-03 04:00:00,0.17550000000000002,-0.10200000000000001,0.2029883002,0.17550000000000002,-0.10200000000000001,0.2029883002,0.0,0.0,0.0,92.4,98.26,-11.71,98.9553015255,0.17550000000000002,-0.10200000000000001,0.2029883002,98.26,-11.71,98.9553015255,133.62
2020-05-03 04:30:00,0.2775,-0.061,0.2841254125,0.2775,-0.061,0.2841254125,0.0,0.0,0.0,92.4,97.94,-11.58,98.6222084523,0.2775,-0.061,0.2841254125,97.94,-11.58,98.6222084523,133.5
2020-05-03 05:00:00,0.792,-0.063,0.7945017306000001,0.792,-0.063,0.7945017306000001,0.0,0.0,0.0,92.4,96.1,-11.56,96.7927869213,0.792,-0.063,0.7945017306000001,96.1,-11.56,96.7927869213,133.4
2020-05-03 05:30:00,0.786,0.2985,0.8407724127,0.786,0.2985,0.8407724127,0.0,0.0,0.0,92.4,94.79,-12.04,95.5515865907,0.786,0.2985,0.8407724127,94.79,-12.04,95.5515865907,133.76
2020-05-03 06:00:00,0.6315000000000001,0.6255000000000001,0.8888433495,0.6315000000000001,0.6255000000000001,0.8888433495,0.0,0.0,0.0,92.4,93.95,-11.96,94.70820503,0.6315000000000001,0.6255000000000001,0.8888433495,93.95,-11.96,94.70820503,133.53
2020-05-03 06:30:00,0.606,0.7065,0.9307944188,0.606,0.7065,0.9307944188,0.0,0.0,0.0,92.4,95.47,-10.78,96.0766844765,0.606,0.7065,0.9307944188,95.47,-10.78,96.0766844765,133.4
2020-05-03 07:00:00,1.49,0.6825,1.6388734698,1.49,0.6825,1.6388734698,0.0,0.0,0.0,92.4,96.93,-10.35,97.4810104584,1.49,0.6825,1.6388734698,96.93,-10.35,97.4810104584,133.61
2020-05-03 07:30:00,4.9065,0.45,4.9270926772,4.9065,0.45,4.9270926772,0.0,0.0,0.0,92.4,99.55,-11.53,100.2154848314,4.9065,0.45,4.9270926772,99.55,-11.53,100.2154848314,133.56
2020-05-03 08:00:00,8.4365,0.1925,8.4386959004,8.4365,0.1925,8.4386959004,0.0,0.0,0.0,92.4,100.15,-12.38,100.9122732872,8.4365,0.1925,8.4386959004,100.15,-12.38,100.9122732872,133.18
2020-05-03 08:30:00,8.361,0.245,8.3645888124,8.361,0.245,8.3645888124,0.0,0.0,0.0,92.4,103.03,-11.8,103.7035240481,8.361,0.245,8.3645888124,103.03,-11.8,103.7035240481,132.85
2020-05-03 09:00:00,12.7105,-0.0775,12.710736269,12.7105,-0.0775,12.710736269,0.0,0.0,0.0,92.4,98.17,-11.6,98.8529660658,12.7105,-0.0775,12.710736269,98.17,-11.6,98.8529660658,133.22
2020-05-03 09:30:00,15.283,-0.289,15.2857322363,15.283,-0.289,15.2857322363,0.0,0.0,0.0,92.4,97.01,-11.66,97.708217157,15.283,-0.289,15.2857322363,97.01,-11.66,97.708217157,133.09
2020-05-03 10:00:00,20.816,-0.622,20.8252908743,20.816,-0.622,20.8252908743,0.0,0.0,0.0,92.4,92.45,-10.36,93.0286627873,20.816,-0.622,20.8252908743,92.45,-10.36,93.0286627873,133.31
2020-05-03 10:30:00,23.752,-1.119,23.7783444546,23.752,-1.119,23.7783444546,0.0,0.0,0.0,92.4,89.82,-9.1,90.2798006201,23.752,-1.119,23.7783444546,89.82,-9.1,90.2798006201,132.98
2020-05-03 11:00:00,26.15,-2.078,26.2324338177,26.15,-2.078,26.2324338177,0.0,0.0,0.0,92.4,86.28,-7.52,86.6070943976,26.15,-2.078,26.2324338177,86.28,-7.52,86.6070943976,132.72
2020-05-03 11:30:00,34.477,-2.8785,34.5969549419,34.477,-2.8785,34.5969549419,0.0,0.0,0.0,92.4,77.06,-6.07,77.2986966255,34.477,-2.8785,34.5969549419,77.06,-6.07,77.2986966255,132.44
2020-05-03 12:00:00,37.451,-2.444,37.5306612918,37.451,-2.444,37.5306612918,0.0,0.0,0.0,92.4,71.94,-5.84,72.1766527348,37.451,-2.444,37.5306612918,71.94,-5.84,72.1766527348,132.37
2020-05-03 12:30:00,35.5385,-1.99,35.5941720265,35.5385,-1.99,35.5941720265,0.0,0.0,0.0,92.4,76.46,-5.45,76.6539894591,35.5385,-1.99,35.5941720265,76.46,-5.45,76.6539894591,132.08
2020-05-03 13:00:00,35.7555,-2.147,35.819902139,35.7555,-2.147,35.819902139,0.0,0.0,0.0,92.4,75.45,-5.64,75.6605055495,35.7555,-2.147,35.819902139,75.45,-5.64,75.6605055495,132.08
2020-05-03 13:30:00,32.417,-1.892,32.4721658194,32.417,-1.892,32.4721658194,0.0,0.0,0.0,92.4,79.51,-6.28,79.7576234601,32.417,-1.892,32.4721658194,79.51,-6.28,79.7576234601,132.23
2020-05-03 14:00:00,28.2195,-1.818,28.2780003581,28.2195,-1.818,28.2780003581,0.0,0.0,0.0,92.4,85.72,-7.87,86.0805163786,28.2195,-1.818,28.2780003581,85.72,-7.87,86.0805163786,132.71
2020-05-03 14:30:00,24.6265,-1.6445,24.6813468534,24.6265,-1.6445,24.6813468534,0.0,0.0,0.0,92.4,89.34,-7.69,89.6703501722,24.6265,-1.6445,24.6813468534,89.34,-7.69,89.6703501722,132.41
2020-05-03 15:00:00,21.58,-1.2155,21.6142045944,21.58,-1.2155,21.6142045944,0.0,0.0,0.0,92.4,93.37,-7.48,93.6691373933,21.58,-1.2155,21.6142045944,93.37,-7.48,93.6691373933,132.37
2020-05-03 15:30:00,19.401,-0.7995,19.4174663963,19.401,-0.7995,19.4174663963,0.0,0.0,0.0,92.4,95.47,-7.93,95.798777654,19.401,-0.7995,19.4174663963,95.47,-7.93,95.798777654,132.31
2020-05-03 16:00:00,18.907,-0.529,18.9143990124,18.907,-0.529,18.9143990124,0.0,0.0,0.0,92.4,90.82,-8.21,91.1903311761,18.907,-0.529,18.9143990124,90.82,-8.21,91.1903311761,132.43
2020-05-03 16:30:00,14.533,-0.49350000000000005,14.5413765253,14.533,-0.49350000000000005,14.5413765253,0.0,0.0,0.0,92.4,98.85,-6.92,99.0919214669,14.533,-0.49350000000000005,14.5413765253,98.85,-6.92,99.0919214669,132.09
2020-05-03 17:00:00,14.947,-0.291,14.9498324405,14.947,-0.291,14.9498324405,0.0,0.0,0.0,92.4,100.24,-5.68,100.4007968096,14.947,-0.291,14.9498324405,100.24,-5.68,100.4007968096,131.86
2020-05-03 17:30:00,17.984,-0.07150000000000001,17.9841421327,17.984,-0.07150000000000001,17.9841421327,0.0,0.0,0.0,92.4,99.58,-5.54,99.7339861832,17.984,-0.07150000000000001,17.9841421327,99.58,-5.54,99.7339861832,131.56
2020-05-03 18:00:00,12.3845,0.0985,12.3848917032,12.3845,0.0985,12.3848917032,0.0,0.0,0.0,92.4,107.72,-5.46,107.8582866543,12.3845,0.0985,12.3848917032,107.72,-5.46,107.8582866543,130.37
2020-05-03 18:30:00,6.679,0.35950000000000004,6.6886681223,6.679,0.35950000000000004,6.6886681223,0.0,0.0,0.0,92.4,114.76,-11.75,115.3599588245,6.679,0.35950000000000004,6.6886681223,114.76,-11.75,115.3599588245,130.51
2020-05-03 19:00:00,5.905,0.3345,5.9144666074,5.905,0.3345,5.9144666074,0.0,0.0,0.0,92.4,114.85,-14.16,115.7196098334,5.905,0.3345,5.9144666074,114.85,-14.16,115.7196098334,131.03
2020-05-03 19:30:00,5.9685,0.406,5.9822928924,5.9685,0.406,5.9822928924,0.0,0.0,0.0,92.4,109.65,-14.3,110.5785354397,5.9685,0.406,5.9822928924,109.65,-14.3,110.5785354397,131.2
2020-05-03 20:00:00,4.2915,0.541,4.3254656686,4.2915,0.541,4.3254656686,0.0,0.0,0.0,92.4,110.68,-15.71,111.7893845586,4.2915,0.541,4.3254656686,110.68,-15.71,111.7893845586,131.31
2020-05-03 20:30:00,1.939,0.6785,2.0542841211,1.939,0.6785,2.0542841211,0.0,0.0,0.0,92.4,116.18,-16.32,117.3206495038,1.939,0.6785,2.0542841211,116.18,-16.32,117.3206495038,131.16
2020-05-03 21:00:00,0.764,0.779,1.0911173172,0.764,0.779,1.0911173172,0.0,0.0,0.0,92.4,122.57,-16.53,123.6796094755,0.764,0.779,1.0911173172,122.57,-16.53,123.6796094755,131.25
2020-05-03 21:30:00,0.7045,0.6125,0.9335290569,0.7045,0.6125,0.9335290569,0.0,0.0,0.0,92.4,124.87,-15.87,125.8744366422,0.7045,0.6125,0.9335290569,124.87,-15.87,125.8744366422,131.01
2020-05-03 22:00:00,0.7495,0.6045,0.9628969311000001,0.7495,0.6045,0.9628969311000001,0.0,0.0,0.0,92.4,123.94,-17.81,125.2130971584,0.7495,0.6045,0.9628969311000001,123.94,-17.81,125.2130971584,131.4
2020-05-03 22:30:00,1.1425,0.601,1.2909327054,1.1425,0.601,1.2909327054,0.0,0.0,0.0,92.4,119.51,-19.26,121.0520041139,1.1425,0.601,1.2909327054,119.51,-19.26,121.0520041139,131.21
2020-05-03 23:00:00,1.4465,0.532,1.5412288117,1.4465,0.532,1.5412288117,0.0,0.0,0.0,92.4,115.46,-19.88,117.1589774622,1.4465,0.532,1.5412288117,115.46,-19.88,117.1589774622,131.67
2020-05-03 23:30:00,1.4835,0.503,1.5664549946,1.4835,0.503,1.5664549946,0.0,0.0,0.0,92.4,105.19,-16.79,106.5215480548,1.4835,0.503,1.5664549946,105.19,-16.79,106.5215480548,132.39
2020-05-04 00:00:00,1.3435000000000001,0.522,1.4413452917,1.3435000000000001,0.522,1.4413452917,0.0,0.0,0.0,92.4,93.63,-14.58,94.7583943511,1.3435000000000001,0.522,1.4413452917,93.63,-14.58,94.7583943511,133.58
2020-05-04 00:30:00,1.3599999999999999,0.644,1.5047710789000002,1.3599999999999999,0.644,1.5047710789000002,0.0,0.0,0.0,92.4,92.61,-15.89,93.9633130536,1.3599999999999999,0.644,1.5047710789000002,92.61,-15.89,93.9633130536,133.13
2020-05-04 01:00:00,1.056,0.643,1.2363595755,1.056,0.643,1.2363595755,0.0,0.0,0.0,92.4,93.43,-16.53,94.8810086371,1.056,0.643,1.2363595755,93.43,-16.53,94.8810086371,133.02
2020-05-04 01:30:00,0.974,0.6505000000000001,1.1712498666,0.974,0.6505000000000001,1.1712498666,0.0,0.0,0.0,92.4,94.09,-17.16,95.6420080299,0.974,0.6505000000000001,1.1712498666,94.09,-17.16,95.6420080299,132.77
2020-05-04 02:00:00,0.847,0.653,1.069494273,0.847,0.653,1.069494273,0.0,0.0,0.0,92.4,97.14,-16.44,98.5213337303,0.847,0.653,1.069494273,97.14,-16.44,98.5213337303,132.58
2020-05-04 02:30:00,1.152,0.682,1.3387411998,1.152,0.682,1.3387411998,0.0,0.0,0.0,92.4,96.71,-16.7,98.1412966085,1.152,0.682,1.3387411998,96.71,-16.7,98.1412966085,132.72
2020-05-04 03:00:00,1.5895000000000001,0.6845,1.7306214201999999,1.5895000000000001,0.6845,1.7306214201999999,0.0,0.0,0.0,92.4,95.09,-16.64,96.534955845,1.5895000000000001,0.6845,1.7306214201999999,95.09,-16.64,96.534955845,132.67
2020-05-04 03:30:00,2.0215,0.674,2.1309008072,2.0215,0.674,2.1309008072,0.0,0.0,0.0,92.4,93.64,-16.7,95.1175041725,2.0215,0.674,2.1309008072,93.64,-16.7,95.1175041725,132.76
2020-05-04 04:00:00,2.1085,0.6615,2.2098313284,2.1085,0.6615,2.2098313284,0.0,0.0,0.0,92.4,92.73,-16.74,94.2288729637,2.1085,0.6615,2.2098313284,92.73,-16.74,94.2288729637,132.7
2020-05-04 04:30:00,2.0235,0.6265000000000001,2.1182668623,2.0235,0.6265000000000001,2.1182668623,0.0,0.0,0.0,92.4,91.82,-16.79,93.3424688981,2.0235,0.6265000000000001,2.1182668623,91.82,-16.79,93.3424688981,132.96
2020-05-04 05:00:00,1.919,0.623,2.0175951031,1.919,0.623,2.0175951031,0.0,0.0,0.0,92.4,90.66,-16.84,92.2107434088,1.919,0.623,2.0175951031,90.66,-16.84,92.2107434088,132.96
2020-05-04 05:30:00,2.411,0.619,2.4891930419,2.411,0.619,2.4891930419,0.0,0.0,0.0,92.4,90.13,-16.14,91.5637291726,2.411,0.619,2.4891930419,90.13,-16.14,91.5637291726,132.74
2020-05-04 06:00:00,2.779,0.72,2.8707561722,2.779,0.72,2.8707561722,0.0,0.0,0.0,92.4,88.56,-15.28,89.8685261924,2.779,0.72,2.8707561722,88.56,-15.28,89.8685261924,132.56
2020-05-04 06:30:00,4.9835,0.676,5.0291399116,4.9835,0.676,5.0291399116,0.0,0.0,0.0,92.4,89.34,-13.57,90.364708266,4.9835,0.676,5.0291399116,89.34,-13.57,90.364708266,131.45
2020-05-04 07:00:00,7.4835,0.481,7.4989421421,7.4835,0.481,7.4989421421,0.0,0.0,0.0,92.4,89.35,-11.48,90.0844764651,7.4835,0.481,7.4989421421,89.35,-11.48,90.0844764651,132.18
2020-05-04 07:30:00,10.3175,0.28950000000000004,10.3215607589,10.3175,0.28950000000000004,10.3215607589,0.0,0.0,0.0,92.4,94.27,-13.4,95.2176081405,10.3175,0.28950000000000004,10.3215607589,94.27,-13.4,95.2176081405,131.98
2020-05-04 08:00:00,13.458,0.028,13.4580291276,13.458,0.028,13.4580291276,0.0,0.0,0.0,92.4,95.03,-14.81,96.177112662,13.458,0.028,13.4580291276,95.03,-14.81,96.177112662,133.68
2020-05-04 08:30:00,21.2395,-0.6585000000000001,21.2497054685,21.2395,-0.6585000000000001,21.2497054685,0.0,0.0,0.0,92.4,86.72,-13.48,87.7614311643,21.2395,-0.6585000000000001,21.2497054685,86.72,-13.48,87.7614311643,133.48
2020-05-04 09:00:00,26.574,-1.198,26.6009902071,26.574,-1.198,26.6009902071,0.0,0.0,0.0,92.4,78.29,-12.89,79.344036953,26.574,-1.198,26.6009902071,78.29,-12.89,79.344036953,133.34
2020-05-04 09:30:00,34.733,-2.1755,34.8010644844,34.733,-2.1755,34.8010644844,0.0,0.0,0.0,92.4,65.22,-11.7,66.2611379317,34.733,-2.1755,34.8010644844,65.22,-11.7,66.2611379317,133.34
2020-05-04 10:00:00,41.646,-3.3345000000000002,41.7792796282,41.646,-3.3345000000000002,41.7792796282,0.0,0.0,0.0,92.4,53.34,-10.18,54.3027439454,41.646,-3.3345000000000002,41.7792796282,53.34,-10.18,54.3027439454,133.25
2020-05-04 10:30:00,51.2125,-4.9895,51.4549829123,51.2125,-4.9895,51.4549829123,0.0,0.0,0.0,92.4,34.56,-6.71,35.205364648,51.2125,-4.9895,51.4549829123,34.56,-6.71,35.205364648,133.66
2020-05-04 11:00:00,55.9365,-5.9545,56.2525386316,55.9365,-5.9545,56.2525386316,0.0,0.0,0.0,92.4,18.9,-5.22,19.6076107673,55.9365,-5.9545,56.2525386316,18.9,-5.22,19.6076107673,133.71
2020-05-04 11:30:00,54.802,-6.508,55.1870751898,54.802,-6.508,55.1870751898,0.0,0.0,0.0,92.4,18.14,-1.9100000000000001,18.2402768619,54.802,-6.508,55.1870751898,18.14,-1.9100000000000001,18.2402768619,133.28
2020-05-04 12:00:00,55.5025,-6.7015,55.9056133899,55.5025,-6.7015,55.9056133899,0.0,0.0,0.0,92.4,17.63,3.38,17.9510807474,55.5025,-6.7015,55.9056133899,17.63,3.38,17.9510807474,131.93
2020-05-04 12:30:00,56.336,-7.014,56.7709528897,56.336,-7.014,56.7709528897,0.0,0.0,0.0,92.4,14.34,4.45,15.0145962317,56.336,-7.014,56.7709528897,14.34,4.45,15.0145962317,131.76
2020-05-04 13:00:00,57.0185,-6.846,57.4280163183,57.0185,-6.846,57.4280163183,0.0,0.0,0.0,92.4,15.24,3.4,15.6146597786,57.0185,-6.846,57.4280163183,15.24,3.4,15.6146597786,131.79
2020-05-04 13:30:00,53.495,-6.428,53.8798126296,53.495,-6.428,53.8798126296,0.0,0.0,0.0,92.4,19.74,1.46,19.7939182579,53.495,-6.428,53.8798126296,19.74,1.46,19.7939182579,132.44
2020-05-04 14:00:00,56.89,-6.5485,57.2656524651,56.89,-6.5485,57.2656524651,0.0,0.0,0.0,92.4,15.27,0.21,15.2714439396,56.89,-6.5485,57.2656524651,15.27,0.21,15.2714439396,132.96
2020-05-04 14:30:00,55.9325,-7.159,56.3887917697,55.9325,-7.159,56.3887917697,0.0,0.0,0.0,92.4,15.06,-3.41,15.441233759,55.9325,-7.159,56.3887917697,15.06,-3.41,15.441233759,133.43
2020-05-04 15:00:00,50.0335,-5.066,50.289317735,50.0335,-5.066,50.289317735,0.0,0.0,0.0,92.4,21.62,-5.28,22.2553993449,50.0335,-5.066,50.289317735,21.62,-5.28,22.2553993449,133.89
2020-05-04 15:30:00,52.407,-5.6905,52.715039972,52.407,-5.6905,52.715039972,0.0,0.0,0.0,92.4,18.36,-4.31,18.8591012511,52.407,-5.6905,52.715039972,18.36,-4.31,18.8591012511,134.08
2020-05-04 16:00:00,57.9095,-6.0855,58.2283736721,57.9095,-6.0855,58.2283736721,0.0,0.0,0.0,92.4,6.9,-3.37,7.6789908191,57.9095,-6.0855,58.2283736721,6.9,-3.37,7.6789908191,134.42
2020-05-04 16:30:00,47.58,-5.2985,47.8741109813,47.58,-5.2985,47.8741109813,0.0,0.0,0.0,92.4,21.37,-5.48,22.0614437424,47.58,-5.2985,47.8741109813,21.37,-5.48,22.0614437424,134.75
2020-05-04 17:00:00,46.01,-4.604,46.2397763403,46.01,-4.604,46.2397763403,0.0,0.0,0.0,92.4,25.72,-5.73,26.3505464839,46.01,-4.604,46.2397763403,25.72,-5.73,26.3505464839,134.26
2020-05-04 17:30:00,37.8745,-2.942,37.9885918961,37.8745,-2.942,37.9885918961,0.0,0.0,0.0,92.4,43.16,-8.0,43.8951660209,37.8745,-2.942,37.9885918961,43.16,-8.0,43.8951660209,134.01
2020-05-04 18:00:00,29.860500000000002,-2.4475,29.9606361164,29.860500000000002,-2.4475,29.9606361164,0.0,0.0,0.0,92.4,55.36,-7.48,55.8630468199,29.860500000000002,-2.4475,29.9606361164,55.36,-7.48,55.8630468199,133.53
2020-05-04 18:30:00,22.8555,-1.8955000000000002,22.9339660874,22.8555,-1.8955000000000002,22.9339660874,0.0,0.0,0.0,92.4,67.36,-7.77,67.8066552781,22.8555,-1.8955000000000002,22.9339660874,67.36,-7.77,67.8066552781,133.02
2020-05-04 19:00:00,18.2635,-1.2455,18.3059198758,18.2635,-1.2455,18.3059198758,0.0,0.0,0.0,92.4,73.64,-8.72,74.1544873895,18.2635,-1.2455,18.3059198758,73.64,-8.72,74.1544873895,133.02
2020-05-04 19:30:00,12.9055,-0.6985,12.9243890571,12.9055,-0.6985,12.9243890571,0.0,0.0,0.0,92.4,77.65,-8.11,78.072367711,12.9055,-0.6985,12.9243890571,77.65,-8.11,78.072367711,132.77
2020-05-04 20:00:00,8.465,-0.424,8.4756121313,8.465,-0.424,8.4756121313,0.0,0.0,0.0,92.4,80.79,-8.87,81.2754637022,8.465,-0.424,8.4756121313,80.79,-8.87,81.2754637022,132.14
2020-05-04 20:30:00,5.2575,-0.14,5.2593636735,5.2575,-0.14,5.2593636735,0.0,0.0,0.0,92.4,88.11,-9.48,88.6185223303,5.2575,-0.14,5.2593636735,88.11,-9.48,88.6185223303,131.45
2020-05-04 21:00:00,4.2705,-0.034,4.270635345,4.2705,-0.034,4.270635345,0.0,0.0,0.0,92.4,88.69,-9.83,89.2330936368,4.2705,-0.034,4.270635345,88.69,-9.83,89.2330936368,131.6
2020-05-04 21:30:00,5.242,-0.229,5.2469996188,5.242,-0.229,5.2469996188,0.0,0.0,0.0,92.4,87.09,-9.24,87.5787970915,5.242,-0.229,5.2469996188,87.09,-9.24,87.5787970915,131.17
2020-05-04 22:00:00,7.043,-0.47350000000000003,7.0588987278,7.043,-0.47350000000000003,7.0588987278,0.0,0.0,0.0,92.4,78.92,-10.58,79.6260183608,7.043,-0.47350000000000003,7.0588987278,78.92,-10.58,79.6260183608,132.37
2020-05-04 22:30:00,6.9975000000000005,-0.47950000000000004,7.0139095018,6.9975000000000005,-0.47950000000000004,7.0139095018,0.0,0.0,0.0,92.4,71.55,-9.72,72.2072080889,6.9975000000000005,-0.47950000000000004,7.0139095018,71.55,-9.72,72.2072080889,132.1
2020-05-04 23:00:00,7.55,-0.47350000000000003,7.5648332599,7.55,-0.47350000000000003,7.5648332599,0.0,0.0,0.0,92.4,62.65,-8.96,63.287471904,7.55,-0.47350000000000003,7.5648332599,62.65,-8.96,63.287471904,132.1
2020-05-04 23:30:00,6.4935,-0.483,6.5114384931,6.4935,-0.483,6.5114384931,0.0,0.0,0.0,92.4,57.85,-7.63,58.3510017052,6.4935,-0.483,6.5114384931,57.85,-7.63,58.3510017052,132.58
2020-05-05 00:00:00,6.6685,-0.4305,6.6823814991,6.6685,-0.4305,6.6823814991,0.0,0.0,0.0,92.4,51.82,-8.44,52.5028189719,6.6685,-0.4305,6.6823814991,51.82,-8.44,52.5028189719,132.15
2020-05-05 00:30:00,7.3855,-0.532,7.4046359971,7.3855,-0.532,7.4046359971,0.0,0.0,0.0,92.4,48.53,-8.63,49.2913562402,7.3855,-0.532,7.4046359971,48.53,-8.63,49.2913562402,132.69
2020-05-05 01:00:00,6.812,-0.47750000000000004,6.8287151244,6.812,-0.47750000000000004,6.8287151244,0.0,0.0,0.0,92.4,49.25,-7.91,49.8811647819,6.812,-0.47750000000000004,6.8287151244,49.25,-7.91,49.8811647819,132.48
2020-05-05 01:30:00,6.876,-0.425,6.8891219324,6.876,-0.425,6.8891219324,0.0,0.0,0.0,92.4,51.22,-8.23,51.8769823718,6.876,-0.425,6.8891219324,51.22,-8.23,51.8769823718,132.88
2020-05-05 02:00:00,6.2575,-0.37,6.2684293288,6.2575,-0.37,6.2684293288,0.0,0.0,0.0,92.4,55.39,-8.65,56.0613467551,6.2575,-0.37,6.2684293288,55.39,-8.65,56.0613467551,132.59
2020-05-05 02:30:00,6.477,-0.468,6.4938858167,6.477,-0.468,6.4938858167,0.0,0.0,0.0,92.4,54.97,-8.34,55.5990692368,6.477,-0.468,6.4938858167,54.97,-8.34,55.5990692368,132.83
2020-05-05 03:00:00,7.0375,-0.518,7.0565381208,7.0375,-0.518,7.0565381208,0.0,0.0,0.0,92.4,51.54,-8.2,52.1882323901,7.0375,-0.518,7.0565381208,51.54,-8.2,52.1882323901,132.65
2020-05-05 03:30:00,8.294,-0.6405000000000001,8.3186943837,8.294,-0.6405000000000001,8.3186943837,0.0,0.0,0.0,92.4,48.35,-8.05,49.0155587543,8.294,-0.6405000000000001,8.3186943837,48.35,-8.05,49.0155587543,132.83
2020-05-05 04:00:00,8.5225,-0.5635,8.5411087395,8.5225,-0.5635,8.5411087395,0.0,0.0,0.0,92.4,45.99,-6.9,46.5047320173,8.5225,-0.5635,8.5411087395,45.99,-6.9,46.5047320173,132.96
2020-05-05 04:30:00,8.1965,-0.48550000000000004,8.2108661236,8.1965,-0.48550000000000004,8.2108661236,0.0,0.0,0.0,92.4,45.78,-4.62,46.0125287286,8.1965,-0.48550000000000004,8.2108661236,45.78,-4.62,46.0125287286,132.58
2020-05-05 05:00:00,8.373,-0.515,8.3888231594,8.373,-0.515,8.3888231594,0.0,0.0,0.0,92.4,45.95,-4.47,46.1669080619,8.373,-0.515,8.3888231594,45.95,-4.47,46.1669080619,132.58
2020-05-05 05:30:00,8.738,-0.6085,8.7591618463,8.738,-0.6085,8.7591618463,0.0,0.0,0.0,92.4,47.71,-3.73,47.855584836,8.738,-0.6085,8.7591618463,47.71,-3.73,47.855584836,132.38
2020-05-05 06:00:00,8.6795,-0.8495,8.7209730248,8.6795,-0.8495,8.7209730248,0.0,0.0,0.0,92.4,49.79,-2.27,49.8417194727,8.6795,-0.8495,8.7209730248,49.79,-2.27,49.8417194727,132.02
2020-05-05 06:30:00,9.1285,-1.3685,9.2305094388,9.1285,-1.3685,9.2305094388,0.0,0.0,0.0,92.4,53.99,-0.13,53.9901565102,9.1285,-1.3685,9.2305094388,53.99,-0.13,53.9901565102,131.07
2020-05-05 07:00:00,11.4065,-1.77,11.5430127025,11.4065,-1.77,11.5430127025,0.0,0.0,0.0,92.4,53.46,2.32,53.5103167623,11.4065,-1.77,11.5430127025,53.46,2.32,53.5103167623,131.22
2020-05-05 07:30:00,14.965,-2.043,15.1038099167,14.965,-2.043,15.1038099167,0.0,0.0,0.0,92.4,52.59,3.99,52.7411433323,14.965,-2.043,15.1038099167,52.59,3.99,52.7411433323,131.26
2020-05-05 08:00:00,15.1055,-2.0895,15.2493324608,15.1055,-2.0895,15.2493324608,0.0,0.0,0.0,92.4,55.26,4.1,55.4118904207,15.1055,-2.0895,15.2493324608,55.26,4.1,55.4118904207,130.82
2020-05-05 08:30:00,17.4055,-2.5220000000000002,17.5872656843,17.4055,-2.5220000000000002,17.5872656843,0.0,0.0,0.0,92.4,54.01,5.29,54.268445712,17.4055,-2.5220000000000002,17.5872656843,54.01,5.29,54.268445712,131.54
2020-05-05 09:00:00,22.3525,-2.93,22.5437165581,22.3525,-2.93,22.5437165581,0.0,0.0,0.0,92.4,48.85,5.22,49.1281070264,22.3525,-2.93,22.5437165581,48.85,5.22,49.1281070264,131.71
2020-05-05 09:30:00,19.9525,-2.4695,20.1047428857,19.9525,-2.4695,20.1047428857,0.0,0.0,0.0,92.4,52.48,5.1,52.7272263636,19.9525,-2.4695,20.1047428857,52.48,5.1,52.7272263636,131.71
2020-05-05 10:00:00,14.7665,-1.3935,14.8321058687,14.7665,-1.3935,14.8321058687,0.0,0.0,0.0,92.4,59.21,4.13,59.3538625533,14.7665,-1.3935,14.8321058687,59.21,4.13,59.3538625533,132.0
2020-05-05 10:30:00,16.2765,-1.271,16.3260495298,16.2765,-1.271,16.3260495298,0.0,0.0,0.0,92.4,55.52,-0.17,55.520260266,16.2765,-1.271,16.3260495298,55.52,-0.17,55.520260266,133.06
2020-05-05 11:00:00,19.557,-1.389,19.60626354,19.557,-1.389,19.60626354,0.0,0.0,0.0,92.4,50.51,-0.97,50.5193131386,19.557,-1.389,19.60626354,50.51,-0.97,50.5193131386,133.06
2020-05-05 11:30:00,21.2525,-1.8995000000000002,21.3372176373,21.2525,-1.8995000000000002,21.3372176373,0.0,0.0,0.0,92.4,49.52,-0.05,49.5200252423,21.2525,-1.8995000000000002,21.3372176373,49.52,-0.05,49.5200252423,132.78
2020-05-05 12:00:00,21.63,-2.449,21.7681993054,21.63,-2.449,21.7681993054,0.0,0.0,0.0,92.4,49.86,0.5,49.8625069566,21.63,-2.449,21.7681993054,49.86,0.5,49.8625069566,133.13
2020-05-05 12:30:00,21.5955,-2.459,21.7350477628,21.5955,-2.459,21.7350477628,0.0,0.0,0.0,92.4,51.09,1.19,51.1038569973,21.5955,-2.459,21.7350477628,51.09,1.19,51.1038569973,132.41
2020-05-05 13:00:00,24.5605,-2.6865,24.7069917736,24.5605,-2.6865,24.7069917736,0.0,0.0,0.0,92.4,47.6,1.08,47.6122505244,24.5605,-2.6865,24.7069917736,47.6,1.08,47.6122505244,132.88
2020-05-05 13:30:00,27.5255,-2.898,27.6776363559,27.5255,-2.898,27.6776363559,0.0,0.0,0.0,92.4,40.01,0.66,40.0154432688,27.5255,-2.898,27.6776363559,40.01,0.66,40.0154432688,133.13
2020-05-05 14:00:00,27.9345,-3.138,28.1101998259,27.9345,-3.138,28.1101998259,0.0,0.0,0.0,92.4,34.22,0.96,34.2334631611,27.9345,-3.138,28.1101998259,34.22,0.96,34.2334631611,133.03
2020-05-05 14:30:00,33.585,-3.6825,33.7862846618,33.585,-3.6825,33.7862846618,0.0,0.0,0.0,92.4,27.98,1.09,28.0012231876,33.585,-3.6825,33.7862846618,27.98,1.09,28.0012231876,132.99
2020-05-05 15:00:00,41.6835,-4.8335,41.9628037016,41.6835,-4.8335,41.9628037016,0.0,0.0,0.0,92.4,15.5,2.22,15.6581735844,41.6835,-4.8335,41.9628037016,15.5,2.22,15.6581735844,133.18
2020-05-05 15:30:00,45.3985,-4.9585,45.6684850252,45.3985,-4.9585,45.6684850252,0.0,0.0,0.0,92.4,9.66,1.88,9.8412397593,45.3985,-4.9585,45.6684850252,9.66,1.88,9.8412397593,133.18
2020-05-05 16:00:00,37.216,-3.646,37.3941702943,37.216,-3.646,37.3941702943,0.0,0.0,0.0,92.4,25.26,-0.1,25.2601979406,37.216,-3.646,37.3941702943,25.26,-0.1,25.2601979406,134.21
2020-05-05 16:30:00,29.65,-2.087,29.7233589791,29.65,-2.087,29.7233589791,0.0,0.0,0.0,92.4,40.45,-4.19,40.6664308736,29.65,-2.087,29.7233589791,40.45,-4.19,40.6664308736,134.56
2020-05-05 17:00:00,24.5295,-0.92,24.5467466327,24.5295,-0.92,24.5467466327,0.0,0.0,0.0,92.4,59.06,-6.98,59.4710349666,24.5295,-0.92,24.5467466327,59.06,-6.98,59.4710349666,134.05
2020-05-05 17:30:00,20.8615,-0.493,20.8673244871,20.8615,-0.493,20.8673244871,0.0,0.0,0.0,92.4,73.31,-6.8100000000000005,73.6256218989,20.8615,-0.493,20.8673244871,73.31,-6.8100000000000005,73.6256218989,133.44
2020-05-05 18:00:00,15.4185,-0.0965,15.4188019801,15.4185,-0.0965,15.4188019801,0.0,0.0,0.0,92.4,85.49,-6.67,85.7498046645,15.4185,-0.0965,15.4188019801,85.49,-6.67,85.7498046645,132.89
2020-05-05 18:30:00,12.0735,0.091,12.0738429363,12.0735,0.091,12.0738429363,0.0,0.0,0.0,92.4,94.54,-6.59,94.7694027627,12.0735,0.091,12.0738429363,94.54,-6.59,94.7694027627,132.02
2020-05-05 19:00:00,10.314,0.199,10.3159195906,10.314,0.199,10.3159195906,0.0,0.0,0.0,92.4,99.03,-7.22,99.2928461673,10.314,0.199,10.3159195906,99.03,-7.22,99.2928461673,131.4
2020-05-05 19:30:00,8.638,0.37,8.6459206566,8.638,0.37,8.6459206566,0.0,0.0,0.0,92.4,98.25,-8.44,98.6118456373,8.638,0.37,8.6459206566,98.25,-8.44,98.6118456373,131.69
2020-05-05 20:00:00,6.152,0.363,6.1627001387,6.152,0.363,6.1627001387,0.0,0.0,0.0,92.4,102.07,-9.42,102.50376237,6.152,0.363,6.1627001387,102.07,-9.42,102.50376237,132.06
2020-05-05 20:30:00,5.306,0.37,5.3188848455,5.306,0.37,5.3188848455,0.0,0.0,0.0,92.4,106.52,-10.95,107.0813377765,5.306,0.37,5.3188848455,106.52,-10.95,107.0813377765,131.73
2020-05-05 21:00:00,4.3325,0.675,4.384766955,4.3325,0.675,4.384766955,0.0,0.0,0.0,92.4,112.13,-12.2,112.7917412757,4.3325,0.675,4.384766955,112.13,-12.2,112.7917412757,131.11
2020-05-05 21:30:00,3.617,0.526,3.6550465113,3.617,0.526,3.6550465113,0.0,0.0,0.0,92.4,111.17,-11.92,111.8072238274,3.617,0.526,3.6550465113,111.17,-11.92,111.8072238274,130.76
2020-05-05 22:00:00,4.396,0.3305,4.4084063163,4.396,0.3305,4.4084063163,0.0,0.0,0.0,92.4,107.08,-13.16,107.8856431598,4.396,0.3305,4.4084063163,107.08,-13.16,107.8856431598,131.8
2020-05-05 22:30:00,3.9685,0.41400000000000003,3.9900361214,3.9685,0.41400000000000003,3.9900361214,0.0,0.0,0.0,92.4,103.61,-14.52,104.6224760747,3.9685,0.41400000000000003,3.9900361214,103.61,-14.52,104.6224760747,131.65
2020-05-05 23:00:00,3.0405,0.444,3.0727473456,3.0405,0.444,3.0727473456,0.0,0.0,0.0,92.4,94.34,-14.54,95.4539009156,3.0405,0.444,3.0727473456,94.34,-14.54,95.4539009156,132.4
2020-05-05 23:30:00,2.801,0.4495,2.8368382488,2.801,0.4495,2.8368382488,0.0,0.0,0.0,92.4,85.61,-11.36,86.3604174376,2.801,0.4495,2.8368382488,85.61,-11.36,86.3604174376,132.36
2020-05-06 00:00:00,2.6705,0.20750000000000002,2.6785493275,2.6705,0.20750000000000002,2.6785493275,0.0,0.0,0.0,92.4,83.89,-9.48,84.423945063,2.6705,0.20750000000000002,2.6785493275,83.89,-9.48,84.423945063,131.98
2020-05-06 00:30:00,2.801,0.0105,2.8010196804,2.801,0.0105,2.8010196804,0.0,0.0,0.0,92.4,83.81,-10.03,84.4080387167,2.801,0.0105,2.8010196804,83.81,-10.03,84.4080387167,132.13
2020-05-06 01:00:00,4.052,-0.2575,4.0601736724,4.052,-0.2575,4.0601736724,0.0,0.0,0.0,92.4,81.25,-9.82,81.8412787046,4.052,-0.2575,4.0601736724,81.25,-9.82,81.8412787046,132.49
2020-05-06 01:30:00,3.173,-0.3195,3.1890451941,3.173,-0.3195,3.1890451941,0.0,0.0,0.0,92.4,82.23,-9.4,82.7655296606,3.173,-0.3195,3.1890451941,82.23,-9.4,82.7655296606,132.44
2020-05-06 02:00:00,3.7255000000000003,-0.3105,3.7384168441,3.7255000000000003,-0.3105,3.7384168441,0.0,0.0,0.0,92.4,81.21,-8.3,81.6330453922,3.7255000000000003,-0.3105,3.7384168441,81.21,-8.3,81.6330453922,132.36
2020-05-06 02:30:00,4.723,-0.26,4.7301510547,4.723,-0.26,4.7301510547,0.0,0.0,0.0,92.4,77.95,-8.59,78.4218757746,4.723,-0.26,4.7301510547,77.95,-8.59,78.4218757746,132.7
2020-05-06 03:00:00,5.3835,-0.3695,5.3961655367,5.3835,-0.3695,5.3961655367,0.0,0.0,0.0,92.4,75.52,-8.93,76.046139284,5.3835,-0.3695,5.3961655367,75.52,-8.93,76.046139284,133.34
2020-05-06 03:30:00,4.3065,-0.085,4.3073387666,4.3065,-0.085,4.3073387666,0.0,0.0,0.0,92.4,75.82,-9.73,76.4417771902,4.3065,-0.085,4.3073387666,75.82,-9.73,76.4417771902,133.64
2020-05-06 04:00:00,4.5235,-0.1105,4.524849445,4.5235,-0.1105,4.524849445,0.0,0.0,0.0,92.4,74.64,-9.92,75.2963212913,4.5235,-0.1105,4.524849445,74.64,-9.92,75.2963212913,133.78
2020-05-06 04:30:00,4.241,-0.10300000000000001,4.2422505819,4.241,-0.10300000000000001,4.2422505819,0.0,0.0,0.0,92.4,74.14,-9.8,74.7848888479,4.241,-0.10300000000000001,4.2422505819,74.14,-9.8,74.7848888479,133.85
2020-05-06 05:00:00,2.8545,0.021,2.8545772454,2.8545,0.021,2.8545772454,0.0,0.0,0.0,92.4,77.08,-7.68,77.4616601939,2.8545,0.021,2.8545772454,77.08,-7.68,77.4616601939,133.76
2020-05-06 05:30:00,1.9605000000000001,0.1095,1.963555576,1.9605000000000001,0.1095,1.963555576,0.0,0.0,0.0,92.4,79.15,-7.29,79.4850086494,1.9605000000000001,0.1095,1.963555576,79.15,-7.29,79.4850086494,133.55
2020-05-06 06:00:00,2.2785,0.20850000000000002,2.288019777,2.2785,0.20850000000000002,2.288019777,0.0,0.0,0.0,92.4,79.75,-6.59,80.0218132761,2.2785,0.20850000000000002,2.288019777,79.75,-6.59,80.0218132761,133.94
2020-05-06 06:30:00,3.581,0.199,3.5865250592,3.581,0.199,3.5865250592,0.0,0.0,0.0,92.4,83.84,-6.31,84.0771175767,3.581,0.199,3.5865250592,83.84,-6.31,84.0771175767,133.18
2020-05-06 07:00:00,5.833,0.14750000000000002,5.83486463,5.833,0.14750000000000002,5.83486463,0.0,0.0,0.0,92.4,87.21,-5.32,87.3721151169,5.833,0.14750000000000002,5.83486463,87.21,-5.32,87.3721151169,132.52
2020-05-06 07:30:00,10.558,-0.12350000000000001,10.558722283,10.558,-0.12350000000000001,10.558722283,0.0,0.0,0.0,92.4,88.27,-4.43,88.3810941322,10.558,-0.12350000000000001,10.558722283,88.27,-4.43,88.3810941322,131.68
2020-05-06 08:00:00,19.518,-0.1085,19.5183015719,19.518,-0.1085,19.5183015719,0.0,0.0,0.0,92.4,79.31,-7.13,79.6298499308,19.518,-0.1085,19.5183015719,79.31,-7.13,79.6298499308,131.55
2020-05-06 08:30:00,29.3205,-0.776,29.3307670587,29.3205,-0.776,29.3307670587,0.0,0.0,0.0,92.4,67.23,-6.45,67.5386955752,29.3205,-0.776,29.3307670587,67.23,-6.45,67.5386955752,131.44
2020-05-06 09:00:00,38.8315,-2.0035,38.8831506504,38.8315,-2.0035,38.8831506504,0.0,0.0,0.0,92.4,52.89,-4.63,53.0922687404,38.8315,-2.0035,38.8831506504,52.89,-4.63,53.0922687404,131.25
2020-05-06 09:30:00,47.6185,-3.2075,47.7264035781,47.6185,-3.2075,47.7264035781,0.0,0.0,0.0,92.4,40.24,-2.39,40.3109129145,47.6185,-3.2075,47.7264035781,40.24,-2.39,40.3109129145,130.82
2020-05-06 10:00:00,55.178,-4.481,55.3596517782,55.178,-4.481,55.3596517782,0.0,0.0,0.0,92.4,28.99,-0.17,28.9904984435,55.178,-4.481,55.3596517782,28.99,-0.17,28.9904984435,130.6
2020-05-06 10:30:00,62.063,-5.7045,62.324612227,62.063,-5.7045,62.324612227,0.0,0.0,0.0,92.4,18.11,2.58,18.2928537959,62.063,-5.7045,62.324612227,18.11,2.58,18.2928537959,130.32
2020-05-06 11:00:00,67.6945,-6.871,68.0423101552,67.6945,-6.871,68.0423101552,0.0,0.0,0.0,92.4,8.55,6.11,10.5087867996,67.6945,-6.871,68.0423101552,8.55,6.11,10.5087867996,129.83
2020-05-06 11:30:00,71.608,-7.8155,72.0332402732,71.608,-7.8155,72.0332402732,0.0,0.0,0.0,92.4,1.85,8.07,8.2793357221,71.608,-7.8155,72.0332402732,1.85,8.07,8.2793357221,129.54
2020-05-06 12:00:00,73.662,-8.443,74.1442815934,73.662,-8.443,74.1442815934,0.0,0.0,0.0,92.4,-2.11,9.59,9.8193787991,73.662,-8.443,74.1442815934,-2.11,9.59,9.8193787991,129.3
2020-05-06 12:30:00,75.258,-8.6795,75.7568497514,75.258,-8.6795,75.7568497514,0.0,0.0,0.0,92.4,-2.63,9.37,9.7321015202,75.258,-8.6795,75.7568497514,-2.63,9.37,9.7321015202,129.23
2020-05-06 13:00:00,75.4805,-8.6665,75.9764049064,75.4805,-8.6665,75.9764049064,0.0,0.0,0.0,92.4,-2.49,5.28,5.8376793334,75.4805,-8.6665,75.9764049064,-2.49,5.28,5.8376793334,129.79
2020-05-06 13:30:00,76.1915,-9.1755,76.7419994038,76.1915,-9.1755,76.7419994038,0.0,0.0,0.0,92.4,-4.55,6.3,7.7712611589,76.1915,-9.1755,76.7419994038,-4.55,6.3,7.7712611589,129.68
2020-05-06 14:00:00,75.677,-9.4685,76.267036269,75.677,-9.4685,76.267036269,0.0,0.0,0.0,92.4,-4.55,6.47,7.9097029021,75.677,-9.4685,76.267036269,-4.55,6.47,7.9097029021,129.85
2020-05-06 14:30:00,74.0735,-6.5725,74.3645154526,74.5035,-9.6425,75.1248914708,-0.43,3.07,3.0999677418,133.45,-3.99,3.69,5.434721704,74.5035,-9.6425,75.1248914708,-3.99,3.69,5.434721704,130.44
2020-05-06 15:00:00,53.91,1.6760000000000002,53.9360461658,72.91,-11.134,73.7552307026,-19.0,12.81,22.9149754527,133.15,-18.13,15.69,23.9765093373,72.91,-11.134,73.7552307026,-18.13,15.69,23.9765093373,133.12
2020-05-06 15:30:00,54.058,1.3555000000000001,54.0749918562,69.868,-10.4845,70.6502807089,-15.81,11.84,19.7520049615,132.54,-14.99,14.2,20.6480047462,69.868,-10.4845,70.6502807089,-14.99,14.2,20.6480047462,132.5
2020-05-06 16:00:00,54.958,0.42350000000000004,54.9596316968,62.968,-9.0265,63.6116870257,-8.01,9.45,12.3880022603,132.33,-7.5,12.12,14.2528733945,62.968,-9.0265,63.6116870257,-7.5,12.12,14.2528733945,132.28
2020-05-06 16:30:00,56.7165,-0.2155,56.7169094054,56.0865,-8.3455,56.7039932677,0.63,8.13,8.1543730599,132.94,0.76,10.92,10.9464149382,56.0865,-8.3455,56.7039932677,0.76,10.92,10.9464149382,132.88
2020-05-06 17:00:00,58.8895,-1.007,58.8981091314,49.9095,-7.127,50.4157943431,8.98,6.12,10.8671431388,132.77,8.74,9.05,12.581339356400001,49.9095,-7.127,50.4157943431,8.74,9.05,12.581339356400001,132.71
2020-05-06 17:30:00,61.077,-1.379,61.092565587,42.647,-5.679,43.0234546498,18.43,4.3,18.9249808454,132.6,17.76,7.35,19.2208246441,42.647,-5.679,43.0234546498,17.76,7.35,19.2208246441,132.53
2020-05-06 18:00:00,62.9455,-1.4060000000000001,62.9612008006,33.3955,-4.626,33.7143781828,29.55,3.22,29.7249205213,131.45,28.4,6.35,29.1012456778,33.3955,-4.626,33.7143781828,28.4,6.35,29.1012456778,131.38
2020-05-06 18:30:00,64.2925,-1.3215,64.3060799497,23.4525,-3.4815,23.7095043917,40.84,2.16,40.8970805804,131.08,39.19,5.37,39.5562005253,23.4525,-3.4815,23.7095043917,39.19,5.37,39.5562005253,131.01
2020-05-06 19:00:00,64.6435,-0.986,64.651019236,16.3135,-2.716,16.5380451762,48.33,1.73,48.3609532578,131.08,46.34,5.03,46.6121926109,16.3135,-2.716,16.5380451762,46.34,5.03,46.6121926109,130.98
2020-05-06 19:30:00,64.587,-0.8315,64.5923521886,8.757,-2.0815,9.0009827936,55.83,1.25,55.8439916195,131.14,53.48,4.6,53.6774664082,8.757,-2.0815,9.0009827936,53.48,4.6,53.6774664082,131.07
2020-05-06 20:00:00,63.9195,-0.9175000000000001,63.9260845547,4.9295,-1.7875,5.2435795503,58.99,0.87,58.9964151453,131.19,56.52,4.27,56.6810665037,4.9295,-1.7875,5.2435795503,56.52,4.27,56.6810665037,131.12
2020-05-06 20:30:00,63.5455,-1.0745,63.5545837883,2.7055,-1.6745,3.1817731692,60.84,0.6000000000000001,60.8429585079,131.36,58.29,4.04,58.4298357006,2.7055,-1.6745,3.1817731692,58.29,4.04,58.4298357006,131.3
2020-05-06 21:00:00,63.1005,-0.998,63.1083917102,1.5405,-1.548,2.1839057329,61.56,0.55,61.5624569035,131.27,58.94,3.9699999999999998,59.0735516115,1.5405,-1.548,2.1839057329,58.94,3.9699999999999998,59.0735516115,131.2
2020-05-06 21:30:00,64.058,-0.8655,64.0638467019,1.558,-1.6255000000000002,2.2515803894,62.5,0.76,62.5046206292,131.11,59.79,4.14,59.9331602704,1.558,-1.6255000000000002,2.2515803894,59.79,4.14,59.9331602704,131.05
2020-05-06 22:00:00,63.1185,-1.267,63.1312151891,1.6185,-1.717,2.3595828551,61.5,0.45,61.5016463194,131.43,58.86,3.86,58.9864323383,1.6185,-1.717,2.3595828551,58.86,3.86,58.9864323383,131.36
2020-05-06 22:30:00,61.634,-1.6315,61.6555897567,1.154,-1.7215,2.0725053076,60.48,0.09,60.4800669642,131.1,57.93,3.54,58.0380607877,1.154,-1.7215,2.0725053076,57.93,3.54,58.0380607877,131.04
2020-05-06 23:00:00,59.614,-2.0565,59.6494609217,1.444,-1.7265000000000001,2.2507639259,58.17,-0.33,58.170936042,131.27,55.74,3.09,55.8255828451,1.444,-1.7265000000000001,2.2507639259,55.74,3.09,55.8255828451,131.22
2020-05-06 23:30:00,57.779,-2.4925,57.8327363804,1.929,-1.7525,2.6062036087,55.85,-0.74,55.854902202,132.51,53.53,2.76,53.601105399,1.929,-1.7525,2.6062036087,53.53,2.76,53.601105399,132.44
2020-05-07 00:00:00,56.8635,-2.7515,56.9300306034,2.0035,-1.7715,2.674364317,54.86,-0.98,54.8687524917,132.78,52.59,2.52,52.6503418792,2.0035,-1.7715,2.674364317,52.59,2.52,52.6503418792,132.72
2020-05-07 00:30:00,55.9005,-3.005,55.9812104661,1.6105,-1.8250000000000002,2.4339957375,54.29,-1.18,54.3028222103,133.5,52.05,2.38,52.1043846523,1.6105,-1.8250000000000002,2.4339957375,52.05,2.38,52.1043846523,133.44
2020-05-07 01:00:00,55.685,-2.984,55.7648947009,1.625,-1.784,2.4131475297,54.06,-1.2,54.0733168947,133.58,51.83,2.36,51.8837016798,1.625,-1.784,2.4131475297,51.83,2.36,51.8837016798,133.52
2020-05-07 01:30:00,55.9165,-3.1135,56.0031146857,2.2065,-1.7635,2.8246370563000003,53.71,-1.35,53.7269634355,133.63,51.5,2.21,51.5473966365,2.2065,-1.7635,2.8246370563000003,51.5,2.21,51.5473966365,133.58
2020-05-07 02:00:00,56.977,-3.1155,57.0621141323,1.7269999999999999,-1.7855,2.4840570142000002,55.25,-1.33,55.2660058264,133.57,52.96,2.24,53.0073504337,1.7269999999999999,-1.7855,2.4840570142000002,52.96,2.24,53.0073504337,133.52
2020-05-07 02:30:00,56.802,-3.269,56.8959890063,1.812,-1.8090000000000002,2.5604345334,54.99,-1.46,55.0093782913,133.72,52.72,2.12,52.7626079719,1.812,-1.8090000000000002,2.5604345334,52.72,2.12,52.7626079719,133.67
2020-05-07 03:00:00,56.274,-3.4835000000000003,56.381715549,2.104,-1.8335,2.790795272,54.17,-1.65,54.1951233969,134.08,51.89,1.92,51.9255091453,2.104,-1.8335,2.790795272,51.89,1.92,51.9255091453,134.05
2020-05-07 03:30:00,55.834,-3.708,55.9569908054,1.834,-1.8980000000000001,2.639310516,54.0,-1.81,54.030325744,134.38,51.7,1.76,51.7299487724,1.834,-1.8980000000000001,2.639310516,51.7,1.76,51.7299487724,134.36
2020-05-07 04:00:00,55.242,-3.7720000000000002,55.3706289291,1.742,-1.9020000000000001,2.5791797146,53.5,-1.87,53.5326713326,134.45,51.25,1.73,51.2791907112,1.742,-1.9020000000000001,2.5791797146,51.25,1.73,51.2791907112,134.46
2020-05-07 04:30:00,54.85,-3.782,54.9802330297,2.08,-1.822,2.7651553302,52.77,-1.96,52.8063869243,132.28,50.49,1.83,50.5231531083,2.08,-1.822,2.7651553302,50.49,1.83,50.5231531083,132.31
2020-05-07 05:00:00,54.1355,-3.354,54.2393001084,2.3955,-1.704,2.9397340441,51.74,-1.65,51.7663027461,131.23,49.49,1.51,49.5130306081,2.3955,-1.704,2.9397340441,49.49,1.51,49.5130306081,131.26
2020-05-07 05:30:00,54.6195,-3.085,54.7065535859,2.6395,-1.755,3.1696979746,51.98,-1.33,51.9970124142,131.02,49.72,1.8,49.7525717928,2.6395,-1.755,3.1696979746,49.72,1.8,49.7525717928,131.07
2020-05-07 06:00:00,55.095,-2.676,55.1599492476,2.755,-1.716,3.2457173321,52.34,-0.96,52.348803233699996,130.74,50.05,2.15,50.0961575373,2.755,-1.716,3.2457173321,50.05,2.15,50.0961575373,130.78
2020-05-07 06:30:00,55.995,-2.221,56.0390298453,3.055,-1.721,3.5064035706,52.94,-0.5,52.9423611109,130.16,50.64,2.56,50.7046664519,3.055,-1.721,3.5064035706,50.64,2.56,50.7046664519,130.2
2020-05-07 07:00:00,57.4575,-1.8295,57.4866191083,4.4175,-1.8695,4.796804822,53.04,0.04,53.040015083,130.87,50.69,3.1,50.7847034057,4.4175,-1.8695,4.796804822,50.69,3.1,50.7847034057,130.91
2020-05-07 07:30:00,58.595,-1.6285,58.6176256535,7.415,-2.0685000000000002,7.6981112781,51.18,0.44,51.1818913289,130.62,48.83,3.49,48.9545605639,7.415,-2.0685000000000002,7.6981112781,48.83,3.49,48.9545605639,130.66
2020-05-07 08:00:00,59.559,-1.5485,59.5791266573,7.939,-2.0585,8.2015329817,51.62,0.51,51.6225193109,130.62,49.36,4.06,49.5266917934,7.939,-2.0585,8.2015329817,49.36,4.06,49.5266917934,130.66
2020-05-07 08:30:00,61.0565,-1.4215,61.0730452368,11.8065,-2.4314999999999998,12.0542786802,49.25,1.01,49.2603552565,132.41,47.19,4.37,47.3919085921,11.8065,-2.4314999999999998,12.0542786802,47.19,4.37,47.3919085921,132.46
2020-05-07 09:00:00,60.975,-1.744,60.9999357459,16.085,-2.884,16.3415017976,44.89,1.1400000000000001,44.9044730511,132.17,42.98,4.43,43.2076995453,16.085,-2.884,16.3415017976,42.98,4.43,43.2076995453,132.21
2020-05-07 09:30:00,61.7545,-1.6135000000000002,61.775574886,16.2645,-2.8635,16.5146478164,45.49,1.25,45.5071708635,131.74,43.57,4.53,43.8048604609,16.2645,-2.8635,16.5146478164,43.57,4.53,43.8048604609,131.79
2020-05-07 10:00:00,61.331,-1.8795000000000002,61.3597920568,20.181,-3.0395,20.4086089984,41.15,1.16,41.1663466924,131.57,39.48,4.46,39.7311213031,20.181,-3.0395,20.4086089984,39.48,4.46,39.7311213031,131.61
2020-05-07 10:30:00,60.192,-1.1745,60.2034576603,36.382,-4.6145,36.6734718052,23.81,3.44,24.0572172123,131.45,22.9,6.54,23.8155747359,36.382,-4.6145,36.6734718052,22.9,6.54,23.8155747359,131.5
2020-05-07 11:00:00,58.1535,-0.20800000000000002,58.1538719799,57.6535,-6.758,58.0482267279,0.5,6.55,6.5690562488,131.74,0.64,9.39,9.4117851654,57.6535,-6.758,58.0482267279,0.64,9.39,9.4117851654,131.79
2020-05-07 11:30:00,57.1925,0.96,57.200556433,65.8025,-8.97,66.4110676488,-8.61,9.93,13.1429448755,131.35,-8.08,12.53,14.9093024652,65.8025,-8.97,66.4110676488,-8.08,12.53,14.9093024652,131.4
2020-05-07 12:00:00,57.0245,1.5430000000000001,57.0453718478,68.9445,-9.767,69.6328828159,-11.92,11.31,16.4317527976,131.13,-11.25,13.83,17.8278265641,68.9445,-9.767,69.6328828159,-11.25,13.83,17.8278265641,131.17
2020-05-07 12:30:00,57.028,1.5035,57.0478158762,69.588,-9.7865,70.272792219,-12.56,11.29,16.8883895029,131.03,-11.86,13.79,18.1885595911,69.588,-9.7865,70.272792219,-11.86,13.79,18.1885595911,131.07
2020-05-07 13:00:00,56.632,1.048,56.6416960198,67.572,-8.922,68.1584717258,-10.94,9.97,14.801503302,131.33,-10.3,12.56,16.2432632189,67.572,-8.922,68.1584717258,-10.3,12.56,16.2432632189,131.35
2020-05-07 13:30:00,56.662,-0.264,56.662615012,60.072,-8.244,60.6350453121,-3.41,7.98,8.6780470153,131.74,-3.11,10.72,11.1620114675,60.072,-8.244,60.6350453121,-3.11,10.72,11.1620114675,131.75
2020-05-07 14:00:00,56.157,-0.6535000000000001,56.1608022668,56.027,-7.4035,56.514038444,0.13,6.75,6.7512517358,131.98,0.29,9.57,9.5743929311,56.027,-7.4035,56.514038444,0.29,9.57,9.5743929311,131.98
2020-05-07 14:30:00,55.6885,0.137,55.6886685175,60.6285,-8.203,61.1809138641,-4.94,8.34,9.6932553871,131.89,-4.61,11.05,11.9730781339,60.6285,-8.203,61.1809138641,-4.61,11.05,11.9730781339,131.87
2020-05-07 15:00:00,55.8875,-0.39,55.8888607528,54.4475,-7.18,54.9188734066,1.44,6.79,6.9410157758,132.21,1.46,9.59,9.7004999871,54.4475,-7.18,54.9188734066,1.46,9.59,9.7004999871,132.19
2020-05-07 15:30:00,57.1775,-2.0295,57.2135069411,40.3575,-4.9495000000000005,40.6598740345,16.82,2.92,17.0715787202,132.85,16.15,6.02,17.2355127571,40.3575,-4.9495000000000005,40.6598740345,16.15,6.02,17.2355127571,132.82
2020-05-07 16:00:00,57.09,-1.0645,57.0999234697,47.24,-6.2845,47.656190996,9.85,5.22,11.1476858585,132.49,9.54,8.2,12.5798092195,47.24,-6.2845,47.656190996,9.54,8.2,12.5798092195,132.47
2020-05-07 16:30:00,57.069,-1.005,57.0778484703,47.559,-6.415,47.9896937477,9.51,5.41,10.9411242567,132.49,9.25,8.36,12.4680431504,47.559,-6.415,47.9896937477,9.25,8.36,12.4680431504,132.47
2020-05-07 17:00:00,57.2495,-1.9485000000000001,57.2826492273,34.6795,-4.1985,34.932722804,22.57,2.25,22.6818738203,132.72,21.74,5.44,22.4102922783,34.6795,-4.1985,34.932722804,21.74,5.44,22.4102922783,132.68
2020-05-07 17:30:00,60.1235,-1.949,60.155081691,26.5935,-3.209,26.7864130344,33.53,1.26,33.5536659696,132.16,32.21,4.53,32.5269887939,26.5935,-3.209,26.7864130344,32.21,4.53,32.5269887939,132.13
2020-05-07 18:00:00,62.3505,-1.339,62.3648761023,21.0705,-2.159,21.1808227236,41.28,0.8200000000000001,41.2881435766,131.75,39.61,4.14,39.8257667848,21.0705,-2.159,21.1808227236,39.61,4.14,39.8257667848,131.71
2020-05-07 18:30:00,63.7865,-1.396,63.8017742563,22.0965,-2.286,22.2144346822,41.69,0.89,41.6994987979,131.72,39.98,4.21,40.2010509813,22.0965,-2.286,22.2144346822,39.98,4.21,40.2010509813,131.67
2020-05-07 19:00:00,64.501,-1.2625,64.5133544877,15.511,-2.0225,15.642302492,48.99,0.76,48.995894726,131.53,46.98,4.11,47.1594370195,15.511,-2.0225,15.642302492,46.98,4.11,47.1594370195,131.48
2020-05-07 19:30:00,64.242,-1.2635,64.254423943,8.512,-1.3935,8.6253107915,55.73,0.13,55.7301516237,131.72,53.4,3.5300000000000002,53.5165479081,8.512,-1.3935,8.6253107915,53.4,3.5300000000000002,53.5165479081,131.66
2020-05-07 20:00:00,63.6695,-1.167,63.6801940893,3.7295,-1.157,3.9048456115,59.94,-0.01,59.9400008342,131.92,57.44,3.39,57.5399487313,3.7295,-1.157,3.9048456115,57.44,3.39,57.5399487313,131.86
2020-05-07 20:30:00,63.3305,-1.212,63.3420963834,1.5005000000000002,-1.052,1.8325403814999999,61.83,-0.16,61.8302070189,131.88,59.21,3.26,59.2996770649,1.5005000000000002,-1.052,1.8325403814999999,59.21,3.26,59.2996770649,131.86
2020-05-07 21:00:00,63.2115,-1.3765,63.2264856251,0.3915,-0.8665,0.9508388402,62.82,-0.51,62.8220701665,131.88,60.1,2.95,60.17235661,0.3915,-0.8665,0.9508388402,60.1,2.95,60.17235661,131.86
2020-05-07 21:30:00,63.644,-1.198,63.6552742512,0.244,-0.908,0.9402127419,63.4,-0.29,63.4006632457,131.45,60.67,3.12,60.7501711932,0.244,-0.908,0.9402127419,60.67,3.12,60.7501711932,131.44
2020-05-07 22:00:00,63.1155,-1.339,63.1297018942,0.2255,-0.999,1.0241343906,62.89,-0.34,62.8909190583,130.38,60.25,3.06,60.3276561786,0.2255,-0.999,1.0241343906,60.25,3.06,60.3276561786,130.39
2020-05-07 22:30:00,62.018,-1.776,62.0434243091,0.448,-1.016,1.1103873198,61.57,-0.76,61.5746904174,130.79,58.99,2.69,59.0513014251,0.448,-1.016,1.1103873198,58.99,2.69,59.0513014251,130.81
2020-05-07 23:00:00,60.4155,-2.1385,60.4533359088,0.4955,-1.0385,1.1506530754,59.92,-1.1,59.9300959452,131.13,57.42,2.36,57.4684783164,0.4955,-1.0385,1.1506530754,57.42,2.36,57.4684783164,131.16
2020-05-07 23:30:00,58.756,-2.162,58.7957632827,0.176,-1.032,1.0469001863,58.58,-1.13,58.5908977572,131.09,56.13,2.32,56.17792538,0.176,-1.032,1.0469001863,56.13,2.32,56.17792538,131.12
2020-05-08 00:00:00,57.7295,-2.5165,57.784322636,0.46950000000000003,-1.0165,1.1196885728,57.26,-1.5,57.2796438536,132.14,54.87,1.96,54.904995219,0.46950000000000003,-1.0165,1.1196885728,54.87,1.96,54.904995219,132.17
2020-05-08 00:30:00,56.7635,-2.8015,56.8325904257,0.47350000000000003,-1.0315,1.1349865638,56.29,-1.77,56.3178213357,132.84,53.96,1.71,53.9870882712,0.47350000000000003,-1.0315,1.1349865638,53.96,1.71,53.9870882712,132.88
2020-05-08 01:00:00,55.9875,-3.1735,56.0773685055,0.47750000000000004,-1.0435,1.1475619809,55.51,-2.13,55.5508505785,133.08,53.21,1.3599999999999999,53.2273773541,0.47750000000000004,-1.0435,1.1475619809,53.21,1.3599999999999999,53.2273773541,133.12
2020-05-08 01:30:00,56.279,-3.337,56.377845028,0.47900000000000004,-1.037,1.1422828021,55.8,-2.3,55.8473813173,133.25,53.5,1.21,53.5136814282,0.47900000000000004,-1.037,1.1422828021,53.5,1.21,53.5136814282,133.3
2020-05-08 02:00:00,57.1295,-3.1345,57.2154250225,0.47950000000000004,-1.0445,1.1493043548,56.65,-2.09,56.6885402881,133.3,54.39,1.46,54.4095919852,0.47950000000000004,-1.0445,1.1493043548,54.39,1.46,54.4095919852,133.35
2020-05-08 02:30:00,57.464,-3.2295,57.554678057,0.084,-1.2795,1.2822543624,57.38,-1.9500000000000002,57.4131248061,133.4,55.08,1.6099999999999999,55.1035252956,0.084,-1.2795,1.2822543624,55.08,1.6099999999999999,55.1035252956,133.44
