Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-08 03:00:00,57.212,-3.3505000000000003,57.3100235059,0.022,-1.3005,1.300686069,57.19,-2.05,57.2267297685,133.72,54.91,1.53,54.9313116537,0.022,-1.3005,1.300686069,54.91,1.53,54.9313116537,133.77
2020-05-08 03:30:00,57.199,-3.5245,57.3074838154,0.019,-1.3845,1.3846303658,57.18,-2.14,57.2200314575,134.0,54.9,1.45,54.9191451135,0.019,-1.3845,1.3846303658,54.9,1.45,54.9191451135,134.05
2020-05-08 04:00:00,57.1545,-3.6375,57.2701342455,0.0145,-1.4275,1.4275736408,57.14,-2.21,57.1827220408,134.41,54.85,1.3900000000000001,54.8676097529,0.0145,-1.4275,1.4275736408,54.85,1.3900000000000001,54.8676097529,134.45
2020-05-08 04:30:00,56.414,-3.662,56.5327306965,0.014,-1.362,1.3620719511,56.4,-2.3,56.4468776816,134.46,54.17,1.32,54.1860803159,0.014,-1.362,1.3620719511,54.17,1.32,54.1860803159,134.49
2020-05-08 05:00:00,54.975,-3.659,55.0966324379,0.015,-0.839,0.8391340775,54.96,-2.8200000000000003,55.0322996067,134.46,52.78,0.8,52.7860625544,0.015,-0.839,0.8391340775,52.78,0.8,52.7860625544,134.49
2020-05-08 05:30:00,54.675,-3.5135,54.7877751624,0.015,-0.3835,0.38379323860000003,54.66,-3.13,54.7495433771,131.83,52.26,0.52,52.2625870006,0.015,-0.3835,0.38379323860000003,52.26,0.52,52.2625870006,131.88
2020-05-08 06:00:00,55.063,-2.69,55.1286683042,0.153,-0.49,0.5133312771,54.91,-2.2,54.9540544455,131.38,52.51,0.9,52.5177122502,0.153,-0.49,0.5133312771,52.51,0.9,52.5177122502,131.43
2020-05-08 06:30:00,55.5475,-2.467,55.6022557568,1.3175,-0.497,1.4081247281,54.23,-1.97,54.2657700581,131.02,51.93,1.16,51.9429542864,1.3175,-0.497,1.4081247281,51.93,1.16,51.9429542864,131.06
2020-05-08 07:00:00,56.266,-2.229,56.3101340524,3.366,-0.549,3.4104775325,52.9,-1.6800000000000002,52.926670025600004,130.94,50.67,1.43,50.6901745903,3.366,-0.549,3.4104775325,50.67,1.43,50.6901745903,130.98
2020-05-08 07:30:00,57.435,-2.0315,57.4709162729,5.445,-0.6715,5.4862498348,51.99,-1.3599999999999999,52.0077849942,131.09,49.76,1.72,49.789717814,5.445,-0.6715,5.4862498348,49.76,1.72,49.789717814,131.12
2020-05-08 08:00:00,58.3255,-1.949,58.3580547247,7.1755,-0.889,7.2303610733,51.15,-1.06,51.1609822032,131.24,48.92,2.5700000000000003,48.9874606405,7.1755,-0.889,7.2303610733,48.92,2.5700000000000003,48.9874606405,131.28
2020-05-08 08:30:00,59.055,-1.9495,59.0871692946,10.025,-1.1995,10.096505596,49.03,-0.75,49.0357359484,132.89,46.97,2.7199999999999998,47.0486907363,10.025,-1.1995,10.096505596,46.97,2.7199999999999998,47.0486907363,132.93
2020-05-08 09:00:00,59.297,-2.135,59.3354230962,15.127,-1.345,15.1866768584,44.17,-0.79,44.1770641849,132.78,42.3,2.65,42.3829269872,15.127,-1.345,15.1866768584,42.3,2.65,42.3829269872,132.82
2020-05-08 09:30:00,59.5035,-2.268,59.5467071823,20.6035,-1.798,20.6818039893,38.9,-0.47000000000000003,38.902839228,131.91,37.17,2.81,37.2760647065,20.6035,-1.798,20.6818039893,37.17,2.81,37.2760647065,131.94
2020-05-08 10:00:00,59.2815,-2.1345,59.3199151424,24.4915,-2.5645,24.6253981186,34.79,0.43,34.7926572713,132.08,33.22,3.66,33.4210113551,24.4915,-2.5645,24.6253981186,33.22,3.66,33.4210113551,132.11
2020-05-08 10:30:00,58.477,-1.7525,58.5032544843,37.597,-4.0025,37.8094487562,20.88,2.25,21.0008785531,131.75,19.97,5.37,20.6794052139,37.597,-4.0025,37.8094487562,19.97,5.37,20.6794052139,131.77
2020-05-08 11:00:00,57.6645,-0.928,57.6719667104,46.0845,-5.408,46.4007284884,11.58,4.48,12.4163923907,131.43,11.1,7.45,13.3683394631,46.0845,-5.408,46.4007284884,11.1,7.45,13.3683394631,131.46
2020-05-08 11:30:00,57.3715,-1.229,57.3846621777,46.8715,-5.509,47.1941372763,10.5,4.28,11.338800642,131.51,10.08,7.23,12.4048095511,46.8715,-5.509,47.1941372763,10.08,7.23,12.4048095511,131.53
2020-05-08 12:00:00,57.515,-1.0515,57.5246110569,47.375,-5.7615,47.724055855,10.14,4.71,11.1805053553,131.09,9.71,7.63,12.349129524,47.375,-5.7615,47.724055855,9.71,7.63,12.349129524,131.11
2020-05-08 12:30:00,57.5865,-0.3135,57.5873533382,52.7665,-6.6535,53.1843264929,4.82,6.34,7.9641697621,131.73,4.6,9.18,10.2680280483,52.7665,-6.6535,53.1843264929,4.6,9.18,10.2680280483,131.72
2020-05-08 13:00:00,57.143,-0.24550000000000002,57.1435273609,54.783,-6.6155,55.1809924634,2.36,6.37,6.7931215211,131.21,2.27,9.17,9.4467878139,54.783,-6.6155,55.1809924634,2.27,9.17,9.4467878139,131.2
2020-05-08 13:30:00,56.64,-0.423,56.6415795066,50.28,-6.383,50.6835386393,6.36,5.96,8.7161459373,131.1,6.09,8.8,10.7017802257,50.28,-6.383,50.6835386393,6.09,8.8,10.7017802257,131.08
2020-05-08 14:00:00,54.9975,0.779,55.0030167104,61.8275,-7.611,62.2941977816,-6.83,8.39,10.8185488861,130.85,-6.5,11.02,12.7941549154,61.8275,-7.611,62.2941977816,-6.5,11.02,12.7941549154,130.82
2020-05-08 14:30:00,54.3555,1.1615,54.3679083881,63.2655,-7.7085,63.7333857762,-8.91,8.87,12.5723903853,130.93,-8.5,11.47,14.2762354982,63.2655,-7.7085,63.7333857762,-8.5,11.47,14.2762354982,130.87
2020-05-08 15:00:00,53.602,0.7965,53.6079174773,62.442,-8.6235,63.0346580561,-8.84,9.42,12.9182816195,131.34,-8.49,11.98,14.6833409005,62.442,-8.6235,63.0346580561,-8.49,11.98,14.6833409005,131.27
2020-05-08 15:30:00,53.5935,0.525,53.5960713789,62.6835,-8.505,63.2578548265,-9.09,9.03,12.8128451173,131.51,-8.74,11.59,14.5160497381,62.6835,-8.505,63.2578548265,-8.74,11.59,14.5160497381,131.44
2020-05-08 16:00:00,54.953,-0.3405,54.9540548936,58.453,-7.8405000000000005,58.9764923444,-3.5,7.5,8.2764726786,131.92,-3.29,10.24,10.7555427571,58.453,-7.8405000000000005,58.9764923444,-3.29,10.24,10.7555427571,131.84
2020-05-08 16:30:00,56.199,-1.5905,56.2215020366,48.459,-6.6805,48.9173155565,7.74,5.09,9.263676376,131.84,7.49,8.0,10.9590191167,48.459,-6.6805,48.9173155565,7.49,8.0,10.9590191167,131.75
2020-05-08 17:00:00,57.4925,-1.2255,57.5055597877,48.8425,-5.9455,49.2030362529,8.65,4.72,9.8539788918,131.75,8.35,7.66,11.331288541,48.8425,-5.9455,49.2030362529,8.35,7.66,11.331288541,131.66
2020-05-08 17:30:00,59.539,-1.884,59.5688003656,37.319,-4.694,37.613048228,22.22,2.81,22.3969752422,131.88,21.31,5.91,22.1143437615,37.319,-4.694,37.613048228,21.31,5.91,22.1143437615,131.78
2020-05-08 18:00:00,61.2065,-1.8359999999999999,61.2340308836,32.9365,-3.866,33.1626143157,28.27,2.03,28.3427909705,131.78,27.08,5.2,27.5747420659,32.9365,-3.866,33.1626143157,27.08,5.2,27.5747420659,131.67
2020-05-08 18:30:00,62.53,-1.7245,62.5537752678,18.54,-2.4945,18.7070609731,43.99,0.77,43.9967385155,131.14,42.08,4.06,42.2754065622,18.54,-2.4945,18.7070609731,42.08,4.06,42.2754065622,131.05
2020-05-08 19:00:00,63.0225,-1.381,63.0376289787,10.7625,-1.7610000000000001,10.9056190677,52.26,0.38,52.2613815355,130.77,49.97,3.74,50.1097645175,10.7625,-1.7610000000000001,10.9056190677,49.97,3.74,50.1097645175,130.68
2020-05-08 19:30:00,62.711,-1.518,62.7293698757,8.001,-1.428,8.1274340969,54.71,-0.09,54.7100740266,130.69,52.31,3.27,52.4121073799,8.001,-1.428,8.1274340969,52.31,3.27,52.4121073799,130.6
2020-05-08 20:00:00,62.055,-1.7970000000000002,62.0810134743,5.075,-1.207,5.2165576772,56.98,-0.59,56.9830544987,130.89,54.47,2.8200000000000003,54.5429491319,5.075,-1.207,5.2165576772,54.47,2.8200000000000003,54.5429491319,130.8
2020-05-08 20:30:00,61.554,-1.916,61.5838125809,2.644,-1.016,2.8324886584,58.91,-0.9,58.9168744928,130.93,56.33,2.54,56.3872370311,2.644,-1.016,2.8324886584,56.33,2.54,56.3872370311,130.86
2020-05-08 21:00:00,61.165,-1.869,61.1935485652,0.915,-0.919,1.2968369211,60.25,-0.9500000000000001,60.2574891611,130.97,57.6,2.51,57.6546624307,0.915,-0.919,1.2968369211,57.6,2.51,57.6546624307,130.91
2020-05-08 21:30:00,61.606,-1.956,61.6370438292,0.836,-1.046,1.3390339802,60.77,-0.91,60.7768130129,130.81,58.1,2.54,58.1554950112,0.836,-1.046,1.3390339802,58.1,2.54,58.1554950112,130.76
2020-05-08 22:00:00,61.468,-1.982,61.4999459187,1.188,-1.192,1.6829165161000001,60.28,-0.79,60.2851764533,131.13,57.64,2.37,57.6887034002,1.188,-1.192,1.6829165161000001,57.64,2.37,57.6887034002,131.1
2020-05-08 22:30:00,60.709,-1.756,60.7343907272,1.199,-1.306,1.7729176518,59.51,-0.45,59.5117013704,133.32,56.96,0.5700000000000001,56.96285193,1.199,-1.306,1.7729176518,56.96,0.5700000000000001,56.96285193,133.31
2020-05-08 23:00:00,59.2655,-2.544,59.320076081,0.9955,-1.304,1.6405597368,58.27,-1.24,58.2831922599,133.61,55.57,0.5700000000000001,55.572923263,0.9955,-1.304,1.6405597368,55.57,0.5700000000000001,55.572923263,133.61
2020-05-08 23:30:00,57.511,-2.9005,57.5840952108,1.071,-1.2005,1.6088011841,56.44,-1.7000000000000002,56.4655966054,132.68,53.94,0.9400000000000001,53.9481899604,1.071,-1.2005,1.6088011841,53.94,0.9400000000000001,53.9481899604,132.67
2020-05-09 00:00:00,56.136,-3.3205,56.2341196806,1.3860000000000001,-1.2305,1.8534093585,54.75,-2.09,54.7898768022,133.25,52.51,0.6000000000000001,52.5134278066,1.3860000000000001,-1.2305,1.8534093585,52.51,0.6000000000000001,52.5134278066,133.24
2020-05-09 00:30:00,55.0365,-3.5435,55.1504553426,1.7165,-1.2835,2.1433022419,53.32,-2.26,53.3678742316,132.84,51.14,0.39,51.1414870726,1.7165,-1.2835,2.1433022419,51.14,0.39,51.1414870726,132.84
2020-05-09 01:00:00,54.434,-3.9210000000000003,54.5750363903,1.774,-1.251,2.1707319042,52.66,-2.67,52.727644552,133.69,50.51,0.03,50.5100089091,1.774,-1.251,2.1707319042,50.51,0.03,50.5100089091,133.68
2020-05-09 01:30:00,54.769,-4.078,54.9206103844,1.289,-1.208,1.7665743687000002,53.48,-2.87,53.5569537969,133.74,51.23,-0.1,51.230097599,1.289,-1.208,1.7665743687000002,51.23,-0.1,51.230097599,133.75
2020-05-09 02:00:00,55.475,-4.0885,55.6254569172,0.855,-1.2185,1.488545347,54.62,-2.87,54.6953498938,133.83,52.3,-0.1,52.3000956022,0.855,-1.2185,1.488545347,52.3,-0.1,52.3000956022,133.85
2020-05-09 02:30:00,55.428,-4.247,55.5904685445,0.988,-1.147,1.5138536917,54.44,-3.1,54.5281908741,133.04,52.14,0.42,52.1416915721,0.988,-1.147,1.5138536917,52.14,0.42,52.1416915721,133.06
2020-05-09 03:00:00,54.819,-3.778,54.9490313381,0.889,-1.088,1.4050142348,53.93,-2.69,53.9970462155,131.05,51.63,0.6900000000000001,51.6346104856,0.889,-1.088,1.4050142348,51.63,0.6900000000000001,51.6346104856,131.08
2020-05-09 03:30:00,54.3145,-3.895,54.4539799762,0.8845000000000001,-1.085,1.3998447235,53.43,-2.81,53.5038409836,131.34,51.17,0.58,51.1732869767,0.8845000000000001,-1.085,1.3998447235,51.17,0.58,51.1732869767,131.37
2020-05-09 04:00:00,53.8175,-4.143,53.9767334622,0.7975,-1.113,1.3692243242,53.02,-3.03,53.1065090173,131.38,50.77,0.32,50.7710084596,0.7975,-1.113,1.3692243242,50.77,0.32,50.7710084596,131.41
2020-05-09 04:30:00,53.6035,-3.9365,53.747848743,0.7335,-1.1265,1.344256114,52.87,-2.81,52.9446220121,131.29,50.64,0.5700000000000001,50.6432078368,0.7335,-1.1265,1.344256114,50.64,0.5700000000000001,50.6432078368,131.32
2020-05-09 05:00:00,53.171,-4.024,53.3230514599,0.981,-1.1440000000000001,1.5070159256,52.19,-2.88,52.2694030959,131.24,49.9,0.43,49.901852671,0.981,-1.1440000000000001,1.5070159256,49.9,0.43,49.901852671,131.27
2020-05-09 05:30:00,53.7425,-3.7915,53.8760779799,0.7325,-1.0815,1.3062153345,53.01,-2.71,53.0792256914,131.65,50.69,0.63,50.6939148222,0.7325,-1.0815,1.3062153345,50.69,0.63,50.6939148222,131.68
2020-05-09 06:00:00,53.81,-3.549,53.9269088767,0.8200000000000001,-1.029,1.3157663166,52.99,-2.52,53.049886899,131.49,50.7,0.85,50.7071247459,0.8200000000000001,-1.029,1.3157663166,50.7,0.85,50.7071247459,131.52
2020-05-09 06:30:00,54.8585,-3.316,54.9586287879,2.4685,-1.1360000000000001,2.7173494899,52.39,-2.18,52.4353363678,131.35,50.15,1.18,50.163880432,2.4685,-1.1360000000000001,2.7173494899,50.15,1.18,50.163880432,131.38
2020-05-09 07:00:00,55.4525,-3.121,55.5402592472,4.9625,-1.291,5.1276785439,50.49,-1.83,50.5231531083,131.01,48.36,1.5,48.3832574348,4.9625,-1.291,5.1276785439,48.36,1.5,48.3832574348,131.04
2020-05-09 07:30:00,56.528,-2.918,56.6032641108,8.568,-1.568,8.7102955174,47.96,-1.35,47.978996446400004,131.18,45.93,1.9300000000000002,45.9705318655,8.568,-1.568,8.7102955174,45.93,1.9300000000000002,45.9705318655,131.21
2020-05-09 08:00:00,56.7525,-2.993,56.8313672654,17.4125,-2.313,17.5654526059,39.34,-0.68,39.3458765311,131.11,37.71,2.5300000000000002,37.7947747711,17.4125,-2.313,17.5654526059,37.71,2.5300000000000002,37.7947747711,131.15
2020-05-09 08:30:00,57.8045,-2.618,57.8637550134,23.8945,-2.848,24.063628867,33.91,0.23,33.9107799969,131.18,32.52,3.39,32.6962153773,23.8945,-2.848,24.063628867,32.52,3.39,32.6962153773,131.21
2020-05-09 09:00:00,57.482,-2.0865,57.5198557565,34.322,-3.8765,34.5402220064,23.16,1.79,23.2290701493,130.54,22.25,4.77,22.7555575629,34.322,-3.8765,34.5402220064,22.25,4.77,22.7555575629,130.58
2020-05-09 09:30:00,57.7675,-1.4140000000000001,57.7848029524,40.6275,-5.074,40.9431219163,17.14,3.66,17.5264143509,129.93,16.5,6.51,17.7378155363,40.6275,-5.074,40.9431219163,16.5,6.51,17.7378155363,129.97
2020-05-09 10:00:00,57.5265,-2.4355,57.578032812000004,48.7365,-6.2755,49.138867839,8.79,3.84,9.5921686808,130.15,8.49,9.46,12.7110857129,48.7365,-6.2755,49.138867839,8.49,9.46,12.7110857129,130.18
2020-05-09 10:30:00,57.2625,-0.737,57.2672426021,55.0425,-7.437,55.5426482556,2.22,6.7,7.0582150718,132.29,2.18,9.27,9.5228829668,55.0425,-7.437,55.5426482556,2.18,9.27,9.5228829668,132.32
2020-05-09 11:00:00,56.461,0.1905,56.4613213736,60.011,-8.4495,60.6029221346,-3.55,8.64,9.3408832559,131.53,-3.33,10.44,10.9582160957,60.011,-8.4495,60.6029221346,-3.33,10.44,10.9582160957,131.56
2020-05-09 11:30:00,55.9375,0.8525,55.9439957681,64.0775,-9.3275,64.7528243593,-8.14,10.18,13.0342625415,130.98,-7.67,11.9,14.1576445781,64.0775,-9.3275,64.7528243593,-7.67,11.9,14.1576445781,131.01
2020-05-09 12:00:00,55.766,1.0605,55.7760828335,65.686,-10.0695,66.4533326948,-9.92,11.13,14.9091683202,130.81,-9.37,12.79,15.8549992116,65.686,-10.0695,66.4533326948,-9.37,12.79,15.8549992116,130.83
2020-05-09 12:30:00,55.995,-0.085,55.9950645147,55.605,-8.565,56.2607789672,0.39,8.48,8.4889634232,131.35,0.51,10.33,10.3425818827,55.605,-8.565,56.2607789672,0.51,10.33,10.3425818827,131.35
2020-05-09 13:00:00,55.3805,-0.399,55.3819373194,55.4005,-8.459,56.0425738278,-0.02,8.06,8.0600248139,133.15,0.1,9.99,9.990500488,55.4005,-8.459,56.0425738278,0.1,9.99,9.990500488,133.13
2020-05-09 13:30:00,55.4095,-0.6285000000000001,55.4130643666,56.0995,-9.3385,56.8714469879,-0.6900000000000001,8.71,8.7372879087,133.29,-0.52,10.61,10.6227350527,56.0995,-9.3385,56.8714469879,-0.52,10.61,10.6227350527,133.28
2020-05-09 14:00:00,55.0435,-0.7695000000000001,55.0488784854,52.1435,-9.0395,52.9212353645,2.9,8.27,8.7637263764,133.75,2.89,10.23,10.6303809904,52.1435,-9.0395,52.9212353645,2.89,10.23,10.6303809904,133.73
2020-05-09 14:30:00,54.6,-0.8635,54.6068277073,53.24,-9.0635,54.0059684873,1.3599999999999999,8.2,8.3120153994,133.7,1.4100000000000001,10.15,10.2474679799,53.24,-9.0635,54.0059684873,1.4100000000000001,10.15,10.2474679799,133.67
2020-05-09 15:00:00,53.9285,-0.1555,53.9287241876,61.4985,-9.2655,62.1925638039,-7.57,9.11,11.8447034577,134.01,-7.17,10.94,13.0802331783,61.4985,-9.2655,62.1925638039,-7.17,10.94,13.0802331783,133.97
2020-05-09 15:30:00,54.3935,-0.796,54.3993240606,54.5435,-8.006,55.1279369127,-0.15,7.21,7.2115601641,134.01,-0.09,9.19,9.1904406858,54.5435,-8.006,55.1279369127,-0.09,9.19,9.1904406858,133.94
2020-05-09 16:00:00,54.784,-1.1975,54.7970862569,50.544,-6.4975,50.9599199592,4.24,5.3,6.7873116917,131.12,4.14,8.41,9.3737772536,50.544,-6.4975,50.9599199592,4.14,8.41,9.3737772536,131.07
2020-05-09 16:30:00,56.774,-0.912,56.7813245707,47.404,-5.432,47.7142100427,9.37,4.52,10.4032350738,131.04,9.1,7.32,11.6787156828,47.404,-5.432,47.7142100427,9.1,7.32,11.6787156828,130.97
2020-05-09 17:00:00,59.18,-1.7045,59.204541382,33.26,-4.2545,33.5310061026,25.92,2.55,26.0451319828,130.9,24.89,5.52,25.4947543624,33.26,-4.2545,33.5310061026,24.89,5.52,25.4947543624,130.82
2020-05-09 17:30:00,60.836,-1.3599999999999999,60.8511996266,35.536,-3.87,35.7461074244,25.3,2.51,25.4242030357,130.14,24.28,5.46,24.8863416355,35.536,-3.87,35.7461074244,24.28,5.46,24.8863416355,130.07
2020-05-09 18:00:00,61.771,-2.222,61.8109514973,33.351,-3.752,33.5613871138,28.42,1.53,28.4611542282,130.64,27.27,6.05,27.9330521068,33.351,-3.752,33.5613871138,27.27,6.05,27.9330521068,130.56
2020-05-09 18:30:00,62.3005,-1.7615,62.3253975719,26.8705,-3.3315,27.076237968,35.43,1.57,35.4647684329,131.2,34.01,4.78,34.3442644411,26.8705,-3.3315,27.076237968,34.01,4.78,34.3442644411,131.11
2020-05-09 19:00:00,62.091,-1.889,62.1197279614,17.481,-2.269,17.6276408518,44.61,0.38,44.6116184418,131.11,42.78,3.69,42.9388460488,17.481,-2.269,17.6276408518,42.78,3.69,42.9388460488,131.02
2020-05-09 19:30:00,62.4715,-1.5765,62.4913887228,8.9815,-1.5665,9.1170864041,53.49,-0.01,53.4900009348,131.11,51.27,3.3,51.3760926891,8.9815,-1.5665,9.1170864041,51.27,3.3,51.3760926891,131.02
2020-05-09 20:00:00,61.841,-1.482,61.8587552817,5.721,-1.332,5.8740160878,56.12,-0.15,56.1202004629,131.0,53.77,3.15,53.8621889641,5.721,-1.332,5.8740160878,53.77,3.15,53.8621889641,130.91
2020-05-09 20:30:00,61.1925,-1.7105000000000001,61.2164019402,3.7525,-1.1305,3.9190925608000002,57.44,-0.58,57.4429281983,131.0,55.03,2.83,55.102720441,3.7525,-1.1305,3.9190925608000002,55.03,2.83,55.102720441,130.91
2020-05-09 21:00:00,60.985,-1.8815,61.0140169736,2.545,-0.8915000000000001,2.6966270135,58.44,-0.99,58.4483849221,131.11,55.98,2.45,56.0335872491,2.545,-0.8915000000000001,2.6966270135,55.98,2.45,56.0335872491,131.03
2020-05-09 21:30:00,61.378,-1.9525000000000001,61.4090477068,2.308,-0.9625,2.5006539645,59.07,-0.99,59.0782955069,131.66,56.6,2.49,56.6547447263,2.308,-0.9625,2.5006539645,56.6,2.49,56.6547447263,131.59
2020-05-09 22:00:00,61.138,-1.763,61.1634140071,1.968,-1.043,2.2273017308,59.17,-0.72,59.1743804361,129.73,56.66,2.64,56.7214703618,1.968,-1.043,2.2273017308,56.66,2.64,56.7214703618,129.66
2020-05-09 22:30:00,60.9,-1.8625,60.9284736905,1.75,-1.1425,2.0899297237,59.15,-0.72,59.1543819171,131.27,56.59,2.68,56.6534244331,1.75,-1.1425,2.0899297237,56.59,2.68,56.6534244331,131.2
2020-05-09 23:00:00,59.3915,-2.5675,59.446970726,1.8615,-1.1475,2.1867643906,57.53,-1.42,57.5475221013,132.28,55.05,2.04,55.0877853975,1.8615,-1.1475,2.1867643906,55.05,2.04,55.0877853975,132.23
2020-05-09 23:30:00,57.884,-2.9985,57.9616119363,1.784,-1.1485,2.1217229437,56.1,-1.85,56.1304952766,132.91,53.75,1.7000000000000002,53.7768770012,1.784,-1.1485,2.1217229437,53.75,1.7000000000000002,53.7768770012,132.85
2020-05-10 00:00:00,56.361,-3.424,56.4649103161,1.681,-1.154,2.0389892104,54.68,-2.27,54.7270984065,133.27,52.38,1.32,52.3966296626,1.681,-1.154,2.0389892104,52.38,1.32,52.3966296626,133.23
2020-05-10 00:30:00,55.7115,-3.688,55.8334360061,1.7715,-1.248,2.1669601404,53.94,-2.44,53.9951590423,133.79,51.64,1.17,51.6532525597,1.7715,-1.248,2.1669601404,51.64,1.17,51.6532525597,133.76
2020-05-10 01:00:00,55.05,-4.1625,55.2071454275,1.6400000000000001,-1.2225,2.0455087998,53.41,-2.94,53.490856228,133.79,51.14,0.7000000000000001,51.1447905461,1.6400000000000001,-1.2225,2.0455087998,51.14,0.7000000000000001,51.1447905461,133.76
2020-05-10 01:30:00,55.496,-4.123,55.6489455875,2.096,-1.193,2.4117348528,53.4,-2.93,53.4803225495,134.03,51.13,0.7000000000000001,51.1347914829,2.096,-1.193,2.4117348528,51.13,0.7000000000000001,51.1347914829,134.01
2020-05-10 02:00:00,56.05,-4.1655,56.2045717914,2.66,-1.2255,2.9287284357,53.39,-2.94,53.4708864711,133.81,51.12,0.7000000000000001,51.1247924201,2.66,-1.2255,2.9287284357,51.12,0.7000000000000001,51.1247924201,133.8
2020-05-10 02:30:00,55.8175,-4.3505,55.9867855525,5.0375,-1.3005,5.2026634044,50.78,-3.05,50.8715136398,133.9,48.64,0.58,48.6434579363,5.0375,-1.3005,5.2026634044,48.64,0.58,48.6434579363,133.91
2020-05-10 03:00:00,54.828,-4.7805,55.036013339,4.928,-1.2805,5.0916465166,49.9,-3.5,50.0225948947,134.1,47.79,0.08,47.7900669596,4.928,-1.2805,5.0916465166,47.79,0.08,47.7900669596,134.11
2020-05-10 03:30:00,54.5465,-4.7075,54.7492576982,3.4465,-1.2275,3.6585678209,51.1,-3.48,51.2183599894,133.95,48.94,0.14,48.9402002448,3.4465,-1.2275,3.6585678209,48.94,0.14,48.9402002448,133.96
2020-05-10 04:00:00,54.04,-4.8165,54.254218935,3.08,-1.1865,3.3006336134,50.96,-3.63,51.0891231085,133.95,48.81,0.01,48.8100010244,3.08,-1.1865,3.3006336134,48.81,0.01,48.8100010244,133.96
2020-05-10 04:30:00,53.7205,-4.885,53.9421481334,3.3705,-1.245,3.5930899307,50.35,-3.64,50.4814035066,133.95,48.22,0.03,48.2200093322,3.3705,-1.245,3.5930899307,48.22,0.03,48.2200093322,133.96
2020-05-10 05:00:00,53.761,-4.776,53.9727273445,2.851,-1.296,3.1317434442,50.91,-3.48,51.0288006914,133.81,48.68,0.11,48.6801242809,2.851,-1.296,3.1317434442,48.68,0.11,48.6801242809,133.83
2020-05-10 05:30:00,53.878,-4.6295,54.0765305308,2.518,-1.3094999999999999,2.8381533169,51.36,-3.32,51.4671934343,133.61,49.11,0.18,49.1103298706,2.518,-1.3094999999999999,2.8381533169,49.11,0.18,49.1103298706,133.64
2020-05-10 06:00:00,53.6655,-4.63,53.8648567273,2.5355,-1.25,2.8268817184,51.13,-3.38,51.24159736,133.79,48.93,0.19,48.9303688929,2.5355,-1.25,2.8268817184,48.93,0.19,48.9303688929,133.83
2020-05-10 06:30:00,54.031,-4.1675,54.1914847301,3.951,-1.2475,4.1432664952,50.08,-2.92,50.1650555666,132.7,47.96,0.64,47.9642700351,3.951,-1.2475,4.1432664952,47.96,0.64,47.9642700351,132.74
2020-05-10 07:00:00,54.787,-3.9335,54.9280237333,6.377,-1.3535,6.5190560091,48.41,-2.58,48.478701509,133.12,46.36,0.99,46.3705693301,6.377,-1.3535,6.5190560091,46.36,0.99,46.3705693301,133.16
2020-05-10 07:30:00,55.2045,-4.0755,55.3547334968,11.1245,-1.7055,11.2544760207,44.08,-2.37,44.1436665899,132.73,42.21,1.1400000000000001,42.22539165,11.1245,-1.7055,11.2544760207,42.21,1.1400000000000001,42.22539165,132.77
2020-05-10 08:00:00,55.542,-3.8315,55.6739989245,17.792,-2.3215,17.9428154494,37.75,-1.51,37.7801879297,132.83,36.18,1.94,36.2319748289,17.792,-2.3215,17.9428154494,36.18,1.94,36.2319748289,132.87
2020-05-10 08:30:00,55.9325,-3.933,56.0706076768,28.6825,-3.453,28.8896004689,27.25,-0.48,27.2542271951,132.79,26.13,2.81,26.280658287,28.6825,-3.453,28.8896004689,26.13,2.81,26.280658287,132.83
2020-05-10 09:00:00,56.2005,-3.5665,56.3135518548,37.4205,-4.5465,37.6956825446,18.78,0.98,18.8055523716,132.67,18.06,4.2,18.5419416459,37.4205,-4.5465,37.6956825446,18.06,4.2,18.5419416459,132.7
2020-05-10 09:30:00,56.554,-2.0695,56.5918522956,47.474,-6.0095,47.8528449128,9.08,3.94,9.8979795918,131.21,8.83,6.91,11.2123592522,47.474,-6.0095,47.8528449128,8.83,6.91,11.2123592522,131.24
2020-05-10 10:00:00,56.38,-1.7845,56.4082337984,54.69,-7.1345,55.1533969058,1.69,5.35,5.6105792927,132.37,1.67,8.22,8.3879258461,54.69,-7.1345,55.1533969058,1.67,8.22,8.3879258461,132.4
2020-05-10 10:30:00,56.4005,-0.87,56.4072096478,61.1605,-8.33,61.7251622942,-4.76,7.46,8.849248555700001,131.67,-4.48,10.16,11.1038731981,61.1605,-8.33,61.7251622942,-4.48,10.16,11.1038731981,131.7
2020-05-10 11:00:00,56.017,-0.112,56.0171119659,66.757,-9.552,67.4369168409,-10.74,9.44,14.2989929715,131.12,-10.16,12.02,15.7386784706,66.757,-9.552,67.4369168409,-10.16,12.02,15.7386784706,131.15
2020-05-10 11:30:00,56.382,0.8320000000000001,56.3881383626,70.892,-10.538,71.6709502379,-14.51,11.37,18.4341259625,130.41,-13.73,13.82,19.48089577,70.892,-10.538,71.6709502379,-13.73,13.82,19.48089577,130.44
2020-05-10 12:00:00,56.308,1.186,56.3204888118,74.078,-11.244,74.9264814335,-17.77,12.43,21.6858894215,130.41,-16.85,15.13,22.645957696700002,74.078,-11.244,74.9264814335,-16.85,15.13,22.645957696700002,130.44
2020-05-10 12:30:00,56.709,1.6019999999999999,56.7316233242,74.449,-10.928,75.246759299,-17.74,12.53,21.7188512588,131.98,-16.85,14.13,21.9904388315,74.449,-10.928,75.246759299,-16.85,14.13,21.9904388315,132.0
2020-05-10 13:00:00,56.1535,0.491,56.1556465838,69.4535,-9.549,70.1068617416,-13.3,10.04,16.6640811328,132.23,-12.59,11.78,17.241708152,69.4535,-9.549,70.1068617416,-12.59,11.78,17.241708152,132.23
2020-05-10 13:30:00,55.7975,-0.2705,55.7981556729,58.7975,-8.8605,59.461369531,-3.0,8.59,9.0987966237,131.92,-2.7,10.45,10.7931691361,58.7975,-8.8605,59.461369531,-2.7,10.45,10.7931691361,131.91
2020-05-10 14:00:00,55.844,-1.7015,55.8699153235,50.064,-7.6615,50.6468427274,5.78,5.96,8.3024092889,132.98,5.64,8.04,9.8209571835,50.064,-7.6615,50.6468427274,5.64,8.04,9.8209571835,132.96
2020-05-10 14:30:00,54.933,-1.2655,54.9475748259,55.183,-8.3155,55.806012483,-0.25,7.05,7.0544312315,132.89,-0.14,9.01,9.0110876147,55.183,-8.3155,55.806012483,-0.14,9.01,9.0110876147,132.87
2020-05-10 15:00:00,54.67,-0.9490000000000001,54.6782360816,62.07,-8.709,62.6779991783,-7.4,7.76,10.7227608385,132.89,-7.03,9.62,11.9149192192,62.07,-8.709,62.6779991783,-7.03,9.62,11.9149192192,132.87
2020-05-10 15:30:00,55.1895,-1.742,55.2169853781,59.2295,-8.652,59.8580886284,-4.04,6.91,8.0043550646,133.34,-3.7800000000000002,8.84,9.614260242,59.2295,-8.652,59.8580886284,-3.7800000000000002,8.84,9.614260242,133.3
2020-05-10 16:00:00,56.101,-2.4995,56.1566532234,53.821,-7.0595,54.2820097385,2.2800000000000002,4.5600000000000005,5.0982349887,132.95,2.31,6.67,7.0586825966,53.821,-7.0595,54.2820097385,2.31,6.67,7.0586825966,132.89
2020-05-10 16:30:00,57.9285,-2.1935000000000002,57.9700142703,50.5285,-6.5935,50.9568793638,7.4,4.4,8.6092973,133.26,7.22,6.55,9.7483793525,50.5285,-6.5935,50.9568793638,7.22,6.55,9.7483793525,133.18
2020-05-10 17:00:00,60.876,-2.779,60.9393979048,33.536,-4.009,33.7747742702,27.34,1.23,27.3676542656,133.19,26.32,3.65,26.571881755,33.536,-4.009,33.7747742702,26.32,3.65,26.571881755,133.1
2020-05-10 17:30:00,64.09,0.7185,64.0940273524,23.86,-3.2115,24.075160067,40.23,3.93,40.4215017039,132.76,38.03,0.11,38.0301590846,23.86,-3.2115,24.075160067,38.03,0.11,38.0301590846,132.67
2020-05-10 18:00:00,65.751,2.7855,65.8099765328,22.481,-3.8645,22.810736973,43.27,6.65,43.7780241674,133.12,39.68,-1.54,39.7098728278,22.481,-3.8645,22.810736973,39.68,-1.54,39.7098728278,133.04
2020-05-10 18:30:00,66.0415,2.9505,66.1073760824,17.8615,-3.3595,18.1746918131,48.18,6.31,48.5914447202,133.26,44.15,-1.8599999999999999,44.1891626986,17.8615,-3.3595,18.1746918131,44.15,-1.8599999999999999,44.1891626986,133.18
2020-05-10 19:00:00,65.261,0.14100000000000001,65.261152319,13.671,-3.059,14.0090585694,51.59,3.2,51.6891487645,133.26,47.85,0.37,47.8514304906,13.671,-3.059,14.0090585694,47.85,0.37,47.8514304906,133.18
2020-05-10 19:30:00,62.5205,-3.092,62.5969119386,11.9405,-2.892,12.2857317344,50.58,-0.2,50.5803954117,130.97,48.48,3.12,48.5802923005,11.9405,-2.892,12.2857317344,48.48,3.12,48.5802923005,130.91
2020-05-10 20:00:00,62.5105,-3.1635,62.590497222,10.4205,-2.7935,10.7884411525,52.09,-0.37,52.0913140552,130.49,49.89,2.96,49.9777320414,10.4205,-2.7935,10.7884411525,49.89,2.96,49.9777320414,130.42
2020-05-10 20:30:00,61.4465,-3.1985,61.5296901057,7.8565000000000005,-2.6185,8.2813727425,53.59,-0.58,53.5931385534,130.1,51.27,2.75,51.343698737,7.8565000000000005,-2.6185,8.2813727425,51.27,2.75,51.343698737,130.03
2020-05-10 21:00:00,61.03,-3.2425,61.1160756778,5.53,-2.5025,6.0698769551,55.5,-0.74,55.5049331141,130.31,53.13,2.63,53.1950542814,5.53,-2.5025,6.0698769551,53.13,2.63,53.1950542814,130.24
2020-05-10 21:30:00,60.901,-3.36,60.9936177071,5.941,-2.5300000000000002,6.4572734958,54.96,-0.8300000000000001,54.966266928,130.25,52.67,2.58,52.7331518117,5.941,-2.5300000000000002,6.4572734958,52.67,2.58,52.7331518117,130.18
2020-05-10 22:00:00,60.3895,-3.624,60.4981411801,6.2895,-2.664,6.8304250417,54.1,-0.96,54.1085168897,130.7,51.86,2.46,51.9183127615,6.2895,-2.664,6.8304250417,51.86,2.46,51.9183127615,130.63
2020-05-10 22:30:00,59.9895,-3.725,60.1050391835,6.3495,-2.705,6.9016791616,53.64,-1.02,53.64969711,131.83,51.41,2.44,51.4678705602,6.3495,-2.705,6.9016791616,51.41,2.44,51.4678705602,131.77
2020-05-10 23:00:00,59.015,-3.9515000000000002,59.1471434412,5.305,-2.5615,5.891036178,53.71,-1.3900000000000001,53.7279833979,133.4,51.48,2.17,51.5257149392,5.305,-2.5615,5.891036178,51.48,2.17,51.5257149392,133.33
2020-05-10 23:30:00,57.1675,-4.133,57.3167056385,4.1875,-2.483,4.8683103075,52.98,-1.65,53.0056874307,133.15,50.77,1.9100000000000001,50.80591501,4.1875,-2.483,4.8683103075,50.77,1.9100000000000001,50.80591501,133.08
2020-05-11 00:00:00,55.9455,-4.511,56.1270709306,4.8955,-2.551,5.5202827147,51.05,-1.96,51.0876120013,133.38,48.89,1.62,48.9168324813,4.8955,-2.551,5.5202827147,48.89,1.62,48.9168324813,133.32
2020-05-11 00:30:00,55.123,-4.684,55.3216502375,5.453,-2.654,6.064563051,49.67,-2.03,49.7114654783,133.09,47.56,1.53,47.5846036024,5.453,-2.654,6.064563051,47.56,1.53,47.5846036024,133.04
2020-05-11 01:00:00,54.964,-4.774,55.1709377481,6.804,-2.714,7.3253130991,48.16,-2.06,48.2040371753,133.06,46.12,1.5,46.1443864408,6.804,-2.714,7.3253130991,46.12,1.5,46.1443864408,132.99
2020-05-11 01:30:00,55.5295,-4.7995,55.7365281526,6.6795,-2.7395,7.2194584631,48.85,-2.06,48.8934157121,133.16,46.78,1.5,46.8040425604,6.6795,-2.7395,7.2194584631,46.78,1.5,46.8040425604,133.09
2020-05-11 02:00:00,56.269,-4.7085,56.4656562279,5.509,-2.6485000000000003,6.1125799177,50.76,-2.06,50.8017834333,133.33,48.54,1.48,48.5625575933,5.509,-2.6485000000000003,6.1125799177,48.54,1.48,48.5625575933,133.25
2020-05-11 02:30:00,56.387,-4.796,56.5905944924,4.467,-2.536,5.1366706143,51.92,-2.26,51.969163934,133.44,49.63,1.29,49.6467622308,4.467,-2.536,5.1366706143,49.63,1.29,49.6467622308,133.36
2020-05-11 03:00:00,55.857,-4.751,56.0586875515,4.477,-2.551,5.1527788619,51.38,-2.2,51.4270784704,133.81,49.19,1.4100000000000001,49.2102042264,4.477,-2.551,5.1527788619,49.19,1.4100000000000001,49.2102042264,133.74
2020-05-11 03:30:00,55.233,-4.9565,55.4549473109,4.4030000000000005,-2.5665,5.0964037566,50.83,-2.39,50.8861572532,133.95,48.68,1.25,48.6960460407,4.4030000000000005,-2.5665,5.0964037566,48.68,1.25,48.6960460407,133.88
2020-05-11 04:00:00,55.252,-4.918,55.470444635,3.842,-2.488,4.5772380318,51.41,-2.43,51.4673974473,133.33,49.23,1.18,49.2441397529,3.842,-2.488,4.5772380318,49.23,1.18,49.2441397529,133.27
2020-05-11 04:30:00,55.0155,-4.8735,55.230935557,3.8655,-2.4635,4.5837672825,51.15,-2.41,51.2067436965,133.15,48.98,1.19,48.9944537677,3.8655,-2.4635,4.5837672825,48.98,1.19,48.9944537677,133.1
2020-05-11 05:00:00,55.0755,-4.875,55.2908340075,4.3255,-2.705,5.1016639687,50.75,-2.17,50.7963719177,133.07,48.6,1.42,48.6207404304,4.3255,-2.705,5.1016639687,48.6,1.42,48.6207404304,133.01
2020-05-11 05:30:00,56.556,-4.6370000000000005,56.7457743361,4.966,-3.207,5.9115146113,51.59,-1.43,51.609814958,133.07,49.4,2.12,49.4454689532,4.966,-3.207,5.9115146113,49.4,2.12,49.4454689532,133.01
2020-05-11 06:00:00,57.062,-4.233,57.2187917821,5.012,-3.323,6.0135241747,52.05,-0.91,52.0579542433,132.78,49.83,2.61,49.8983065845,5.012,-3.323,6.0135241747,49.83,2.61,49.8983065845,132.73
2020-05-11 06:30:00,58.348,-4.117,58.4930661959,6.428,-3.517,7.3272418412,51.92,-0.6000000000000001,51.9234667564,132.07,49.7,2.87,49.7827972296,6.428,-3.517,7.3272418412,49.7,2.87,49.7827972296,132.03
2020-05-11 07:00:00,59.1645,-3.5835,59.2729241096,8.3445,-3.4935,9.0462822474,50.82,-0.09,50.820079693,131.63,48.57,3.26,48.6792820407,8.3445,-3.4935,9.0462822474,48.57,3.26,48.6792820407,131.6
2020-05-11 07:30:00,60.1015,-3.356,60.195124705,14.3815,-3.826,14.8817276635,45.72,0.47000000000000003,45.722415728,131.27,43.68,3.7800000000000002,43.8432526166,14.3815,-3.826,14.8817276635,43.68,3.7800000000000002,43.8432526166,131.24
2020-05-11 08:00:00,60.1205,-3.056,60.1981200392,23.4205,-4.546,23.857617992,36.7,1.49,36.7302341403,130.99,35.0,4.69,35.3128319453,23.4205,-4.546,23.857617992,35.0,4.69,35.3128319453,130.96
2020-05-11 08:30:00,59.9735,-2.9295,60.0450053918,34.5835,-5.5795,35.0306907226,25.39,2.65,25.5279180506,131.14,24.28,5.77,24.9561876095,34.5835,-5.5795,35.0306907226,24.28,5.77,24.9561876095,131.1
2020-05-11 09:00:00,59.847,-2.245,59.8890927799,44.527,-6.955,45.0669030886,15.32,4.71,16.0276791832,130.72,14.69,7.66,16.5671874499,44.527,-6.955,45.0669030886,14.69,7.66,16.5671874499,130.67
2020-05-11 09:30:00,54.652,-2.106,54.6925620172,49.182,-5.756,49.5176802768,5.47,3.65,6.5759714111,131.69,5.33,6.68,8.545835243,49.182,-5.756,49.5176802768,5.33,6.68,8.545835243,131.64
2020-05-11 10:00:00,54.265,-1.3395000000000001,54.281529872,57.335,-6.7995,57.7367770598,-3.07,5.46,6.2639045331,131.4,-2.89,8.35,8.8359832503,57.335,-6.7995,57.7367770598,-2.89,8.35,8.8359832503,131.34
2020-05-11 10:30:00,54.3825,-0.901,54.3899632952,61.6425,-8.561,62.2341427775,-7.26,7.66,10.5538239515,130.71,-6.92,10.39,12.4835291484,61.6425,-8.561,62.2341427775,-6.92,10.39,12.4835291484,130.64
2020-05-11 11:00:00,54.9685,6.2,55.3170497428,68.0885,-9.95,68.811672936,-13.12,16.15,20.807616394,132.15,-12.0,5.96,13.3985670876,68.0885,-9.95,68.811672936,-12.0,5.96,13.3985670876,132.08
2020-05-11 11:30:00,55.3345,6.2115,55.6820403945,67.2745,-11.0685,68.1789560092,-11.94,17.28,21.0038567887,131.77,-10.84,7.99,13.4664657576,67.2745,-11.0685,68.1789560092,-10.84,7.99,13.4664657576,131.7
2020-05-11 12:00:00,55.1075,7.3785,55.5992699457,70.7175,-11.1615,71.5929038977,-15.61,18.54,24.2364126883,131.43,-14.12,9.21,16.8581879216,70.7175,-11.1615,71.5929038977,-14.12,9.21,16.8581879216,131.35
2020-05-11 12:30:00,54.6685,4.2565,54.8339555795,78.1885,-12.2035,79.13511827560001,-23.52,16.46,28.7075251459,131.433,-21.86,15.47,26.7802259139,78.1885,-12.2035,79.13511827560001,-21.86,15.47,26.7802259139,131.353
2020-05-11 13:00:00,54.666,2.951,54.7455930372,79.546,-12.359,80.5003788625,-24.88,15.31,29.2131905139,132.62,-23.78,17.0,29.23163355,79.546,-12.359,80.5003788625,-23.78,17.0,29.23163355,132.54
2020-05-11 13:30:00,53.5345,2.8795,53.6118849743,80.4445,-12.2305,81.3689296384,-26.91,15.11,30.8619539239,132.72,-25.71,16.79,30.7068103195,80.4445,-12.2305,81.3689296384,-25.71,16.79,30.7068103195,132.63
2020-05-11 14:00:00,53.044,2.843,53.1201335183,80.864,-12.207,81.7801769685,-27.82,15.05,31.6299683844,133.38,-26.55,16.76,31.3974537184,80.864,-12.207,81.7801769685,-26.55,16.76,31.3974537184,133.3
2020-05-11 14:30:00,52.652,2.757,52.7241325486,81.012,-11.793,81.8658597524,-28.36,14.55,31.8746309783,133.74,-27.01,16.29,31.5421020225,81.012,-11.793,81.8658597524,-27.01,16.29,31.5421020225,133.65
2020-05-11 15:00:00,52.568,2.3135,52.6188835519,80.138,-9.9265,80.7504454864,-27.57,12.24,30.1649216807,134.22,-26.27,14.1,29.8148100782,80.138,-9.9265,80.7504454864,-26.27,14.1,29.8148100782,134.13
2020-05-11 15:30:00,54.7045,2.903,54.7814724998,77.9445,-9.567,78.5294375967,-23.24,12.47,26.3742014097,134.11,-22.19,14.31,26.4040186335,77.9445,-9.567,78.5294375967,-22.19,14.31,26.4040186335,134.02
2020-05-11 16:00:00,55.4995,-0.157,55.4997220646,73.7795,-8.747,74.2961952542,-18.28,8.59,20.197685511,133.57,-17.43,15.64,23.4182514292,73.7795,-8.747,74.2961952542,-17.43,15.64,23.4182514292,133.48
2020-05-11 16:30:00,57.2525,-3.6375,57.3679367112,68.0725,-7.5975,68.4951623292,-10.82,3.96,11.5218922057,130.92,-10.92,17.65,20.7549728981,68.0725,-7.5975,68.4951623292,-10.92,17.65,20.7549728981,130.82
2020-05-11 17:00:00,59.1025,2.689,59.1636394017,60.3125,-6.221,60.6324871439,-1.21,8.91,8.9917851398,132.67,-1.62,7.45,7.6240999469,60.3125,-6.221,60.6324871439,-1.62,7.45,7.6240999469,132.57
2020-05-11 17:30:00,61.1115,1.659,61.1340143721,52.6715,-4.871,52.8962527335,8.44,6.53,10.6711995577,132.78,8.22,5.09,9.6683245705,52.6715,-4.871,52.8962527335,8.22,5.09,9.6683245705,132.68
2020-05-11 18:00:00,62.313,-3.3810000000000002,62.4046563167,42.693,-3.481,42.8346776572,19.62,0.1,19.6202548403,132.55,19.44,7.63,20.8837376923,42.693,-3.481,42.8346776572,19.44,7.63,20.8837376923,132.46
2020-05-11 18:30:00,63.177,-5.7845,63.4412623554,32.657,-2.1045,32.7247394069,30.52,-3.68,30.7410604892,132.29,30.32,8.09,31.3807345357,32.657,-2.1045,32.7247394069,30.32,8.09,31.3807345357,132.19
2020-05-11 19:00:00,63.0505,-5.7285,63.3101987242,22.9505,-1.0385,22.9739838187,40.1,-4.69,40.3733340214,132.02,39.96,7.13,40.5911135595,22.9505,-1.0385,22.9739838187,39.96,7.13,40.5911135595,131.92
2020-05-11 19:30:00,62.318,-5.0875,62.5253211127,13.088,-0.20750000000000002,13.0896447717,49.23,-4.88,49.4712775254,130.46,49.04,6.72,49.4982827985,13.088,-0.20750000000000002,13.0896447717,49.04,6.72,49.4982827985,130.36
2020-05-11 20:00:00,61.7115,-4.99,61.9129173295,7.4115,0.23,7.4150679194,54.3,-5.22,54.5503290549,130.66,54.06,6.44,54.4422372795,7.4115,0.23,7.4150679194,54.06,6.44,54.4422372795,130.56
2020-05-11 20:30:00,61.8665,-2.247,61.90729223,4.1965,0.493,4.2253593042,57.67,-2.74,57.7350543431,130.47,57.13,3.5300000000000002,57.2389535194,4.1965,0.493,4.2253593042,57.13,3.5300000000000002,57.2389535194,130.38
2020-05-11 21:00:00,62.3415,6.6690000000000005,62.697194381,1.9115000000000002,0.599,2.0031558227,60.43,6.07,60.734090921,131.66,58.53,-5.26,58.7658787052,1.9115000000000002,0.599,2.0031558227,58.53,-5.26,58.7658787052,131.56
2020-05-11 21:30:00,62.3815,6.401,62.709045147,1.2815,0.681,1.4512075145,61.1,5.72,61.3671605991,132.03,59.21,-5.67,59.4808624685,1.2815,0.681,1.4512075145,59.21,-5.67,59.4808624685,131.93
2020-05-11 22:00:00,62.2205,6.271,62.5357182836,1.4605000000000001,0.5710000000000001,1.5681521769,60.76,5.7,61.0267777291,131.96,58.89,-5.66,59.1613699977,1.4605000000000001,0.5710000000000001,1.5681521769,58.89,-5.66,59.1613699977,131.86
2020-05-11 22:30:00,61.3515,6.001,61.6442905162,1.7715,0.561,1.8582069987,59.58,5.44,59.8278363306,132.4,57.76,-5.94,58.0646295088,1.7715,0.561,1.8582069987,57.76,-5.94,58.0646295088,132.3
2020-05-11 23:00:00,59.7055,5.6805,59.9751182617,1.4155,0.5805,1.5299086574,58.29,5.1,58.5126832405,132.05,56.51,-6.22,56.8512840664,1.4155,0.5805,1.5299086574,56.51,-6.22,56.8512840664,131.96
2020-05-11 23:30:00,58.026,5.604,58.2959817826,1.206,0.594,1.3443481691999999,56.82,5.01,57.0404461764,131.84,55.13,-6.29,55.487665296,1.206,0.594,1.3443481691999999,55.13,-6.29,55.487665296,131.76
2020-05-12 00:00:00,56.622,5.2485,56.86473104,1.082,0.6085,1.2413687003,55.54,4.64,55.7334836521,131.93,53.93,-6.69,54.3433620601,1.082,0.6085,1.2413687003,53.93,-6.69,54.3433620601,131.86
2020-05-12 00:30:00,55.7585,4.8629999999999995,55.9701625087,1.1185,0.553,1.2477384542,54.64,4.31,54.8097226776,133.82,53.05,-7.35,53.5567456069,1.1185,0.553,1.2477384542,53.05,-7.35,53.5567456069,133.76
2020-05-12 01:00:00,55.1895,4.8045,55.3982321965,0.8795000000000001,0.6545000000000001,1.0963076667,54.31,4.15,54.4683265761,133.87,52.74,-7.52,53.2734267717,0.8795000000000001,0.6545000000000001,1.0963076667,52.74,-7.52,53.2734267717,133.81
2020-05-12 01:30:00,55.627,4.537,55.8117147022,0.8270000000000001,0.657,1.0562092596,54.8,3.88,54.937185949,134.27,53.27,-7.8100000000000005,53.8394743659,0.8270000000000001,0.657,1.0562092596,53.27,-7.8100000000000005,53.8394743659,134.21
2020-05-12 02:00:00,56.5455,4.705,56.7409075998,1.3655,0.675,1.5232252788,55.18,4.03,55.3269672041,133.85,53.64,-7.59,54.1743269455,1.3655,0.675,1.5232252788,53.64,-7.59,54.1743269455,133.79
2020-05-12 02:30:00,56.726,4.717,56.9217811123,1.526,0.677,1.6694325383000002,55.2,4.04,55.3476431296,133.6,53.63,-7.57,54.1616266373,1.526,0.677,1.6694325383000002,53.63,-7.57,54.1616266373,133.54
2020-05-12 03:00:00,56.5385,4.6995000000000005,56.7334758542,1.2885,0.6895,1.4613837621,55.25,4.01,55.3953301281,133.74,53.66,-7.61,54.1969344151,1.2885,0.6895,1.4613837621,53.66,-7.61,54.1969344151,133.68
2020-05-12 03:30:00,56.0795,4.495,56.2593578461,0.8495,0.725,1.1168147787,55.23,3.77,55.3585205727,133.86,53.63,-7.87,54.2043706725,0.8495,0.725,1.1168147787,53.63,-7.87,54.2043706725,133.8
2020-05-12 04:00:00,55.669,4.4015,55.8427324121,0.599,0.7015,0.9224441718,55.07,3.7,55.1941563936,133.98,53.47,-7.97,54.0607232656,0.599,0.7015,0.9224441718,53.47,-7.97,54.0607232656,133.92
2020-05-12 04:30:00,55.55,4.4445,55.7275163653,0.5,0.7045,0.8638982868,55.05,3.74,55.1768982456,133.93,53.51,-7.89,54.0885588641,0.5,0.7045,0.8638982868,53.51,-7.89,54.0885588641,133.88
2020-05-12 05:00:00,55.512,4.25,55.6744523458,0.562,0.63,0.8442416716000001,54.95,3.62,55.0691102162,133.93,53.41,-7.99,54.0043350112,0.562,0.63,0.8442416716000001,53.41,-7.99,54.0043350112,133.88
2020-05-12 05:30:00,56.098,4.3265,56.264591052,0.6880000000000001,0.3865,0.789130059,55.41,3.94,55.5499027902,134.0,53.85,-7.72,54.4005597398,0.6880000000000001,0.3865,0.789130059,53.85,-7.72,54.4005597398,133.96
2020-05-12 06:00:00,56.993,4.6695,57.1839687259,0.913,0.1995,0.9345422676,56.08,4.47,56.2578643391,134.0,54.45,-7.24,54.9292281031,0.913,0.1995,0.9345422676,54.45,-7.24,54.9292281031,133.99
2020-05-12 06:30:00,58.048,4.8985,58.2543183485,2.178,0.11850000000000001,2.1812212749,55.87,4.78,56.074105432,133.94,54.25,-6.91,54.6883040512,2.178,0.11850000000000001,2.1812212749,54.25,-6.91,54.6883040512,133.93
2020-05-12 07:00:00,59.463,-0.6215,59.4662478323,4.723,0.0285,4.723085988,54.74,-0.65,54.7438590163,132.64,52.56,-0.15,52.560214040700004,4.723,0.0285,4.723085988,52.56,-0.15,52.560214040700004,132.65
2020-05-12 07:30:00,60.6255,-1.518,60.6445015995,9.9055,-0.338,9.9112650176,50.72,-1.18,50.7337244838,131.55,48.61,2.15,48.6575235704,9.9055,-0.338,9.9112650176,48.61,2.15,48.6575235704,131.58
2020-05-12 08:00:00,60.965,-1.196,60.976730324,18.415,-1.026,18.4435598787,42.55,-0.17,42.5503395991,131.06,40.8,3.04,40.9130981472,18.415,-1.026,18.4435598787,40.8,3.04,40.9130981472,131.1
2020-05-12 08:30:00,61.3745,2.624,61.4305675234,27.9845,-2.046,28.0591937919,33.39,4.67,33.7149966632,131.2,31.37,0.30000000000000004,31.3714344588,27.9845,-2.046,28.0591937919,31.37,0.30000000000000004,31.3714344588,131.23
2020-05-12 09:00:00,61.3305,4.666,61.5077376128,36.9205,-3.154,37.0549731649,24.41,7.82,25.6320209894,132.28,22.34,-0.46,22.3447353979,36.9205,-3.154,37.0549731649,22.34,-0.46,22.3447353979,132.31
2020-05-12 09:30:00,60.922,5.118,61.136601214,45.252,-4.472,45.4724343751,15.67,9.59,18.3716357464,131.94,14.36,1.1400000000000001,14.405179624,45.252,-4.472,45.4724343751,14.36,1.1400000000000001,14.405179624,131.95
2020-05-12 10:00:00,60.6255,5.463,60.8711394607,45.4755,-5.017,45.751408604,15.15,10.48,18.4215335952,131.56,13.92,1.98,14.0601137975,45.4755,-5.017,45.751408604,13.92,1.98,14.0601137975,131.52
2020-05-12 10:30:00,60.9065,5.2525,61.1325649593,42.0165,-4.5875,42.2661972325,18.89,9.84,21.2992417705,131.91,17.31,1.42,17.3681461302,42.0165,-4.5875,42.2661972325,17.31,1.42,17.3681461302,131.86
2020-05-12 11:00:00,61.4505,5.4055,61.6877895576,36.3405,-3.5745,36.5158731307,25.11,8.98,26.667442697,131.72,23.05,0.68,23.0600281873,36.3405,-3.5745,36.5158731307,23.05,0.68,23.0600281873,131.67
2020-05-12 11:30:00,61.417,5.391,61.6531489058,38.207,-3.519,38.3687139477,23.21,8.91,24.8614601341,131.72,21.3,0.6000000000000001,21.3084490285,38.207,-3.519,38.3687139477,21.3,0.6000000000000001,21.3084490285,131.67
2020-05-12 12:00:00,60.976,6.5045,61.3219462856,49.816,-5.4355,50.1116604819,11.16,11.94,16.3434757625,131.5,10.31,3.32,10.8313664881,49.816,-5.4355,50.1116604819,10.31,3.32,10.8313664881,131.45
2020-05-12 12:30:00,60.597,6.7285,60.9694113573,51.517,-5.9515,51.8596340254,9.08,12.68,15.5957943049,131.33,8.37,3.9699999999999998,9.2637897213,51.517,-5.9515,51.8596340254,8.37,3.9699999999999998,9.2637897213,131.27
2020-05-12 13:00:00,59.4675,6.7085,59.844695074,55.8075,-6.8315,56.2240735673,3.66,13.54,14.0259473833,131.18,3.38,4.75,5.8298284709,55.8075,-6.8315,56.2240735673,3.38,4.75,5.8298284709,131.11
2020-05-12 13:30:00,58.7015,7.5095,59.179884188,62.9115,-7.7005,63.3810265971,-4.21,15.21,15.7818946898,131.51,-3.75,6.2,7.2458608874,62.9115,-7.7005,63.3810265971,-3.75,6.2,7.2458608874,131.43
2020-05-12 14:00:00,58.0645,7.6125,58.5613892979,63.4845,-7.6975,63.9494585317,-5.42,15.31,16.2410744718,131.4,-4.84,6.33,7.9683436171,63.4845,-7.6975,63.9494585317,-4.84,6.33,7.9683436171,131.32
2020-05-12 14:30:00,57.2685,7.782,57.7948147869,65.0585,-8.198,65.5729793913,-7.79,15.98,17.7776404509,131.56,-7.04,6.92,9.8715753555,65.0585,-8.198,65.5729793913,-7.04,6.92,9.8715753555,131.47
2020-05-12 15:00:00,57.024,8.2155,57.6127678232,68.194,-8.5645,68.7297046134,-11.17,16.78,20.1578099009,131.67,-10.17,7.59,12.6900354609,68.194,-8.5645,68.7297046134,-10.17,7.59,12.6900354609,131.58
2020-05-12 15:30:00,56.7605,8.3945,57.3778876441,70.3505,-9.0855,70.9347528402,-13.59,17.48,22.1413301317,132.25,-12.31,8.13,14.7523896369,70.3505,-9.0855,70.9347528402,-12.31,8.13,14.7523896369,132.16
2020-05-12 16:00:00,57.6485,7.928,58.1910881171,67.5585,-8.642,68.1089941656,-9.91,16.57,19.3073302142,132.89,-8.9,7.27,11.4918623382,67.5585,-8.642,68.1089941656,-8.9,7.27,11.4918623382,132.79
2020-05-12 16:30:00,59.0695,7.006,59.4835260072,62.2795,-7.564,62.7371518022,-3.21,14.57,14.9194168787,132.55,-2.85,5.5,6.1945540598,62.2795,-7.564,62.7371518022,-2.85,5.5,6.1945540598,132.46
2020-05-12 17:00:00,61.289,6.2365,61.6054823311,55.499,-6.2835,55.8535708192,5.79,12.52,13.7940023198,131.69,5.38,3.7800000000000002,6.5751653972,55.499,-6.2835,55.8535708192,5.38,3.7800000000000002,6.5751653972,131.6
2020-05-12 17:30:00,64.0,5.5005,64.2359362059,47.81,-4.9395,48.0644854362,16.19,10.44,19.2642077439,131.97,14.9,1.9,15.0206524492,47.81,-4.9395,48.0644854362,14.9,1.9,15.0206524492,131.88
2020-05-12 18:00:00,66.163,5.006,66.3521107803,38.263,-3.5140000000000002,38.4240206772,27.9,8.52,29.1719111475,131.97,25.56,0.26,25.5613223445,38.263,-3.5140000000000002,38.4240206772,25.56,0.26,25.5613223445,131.88
2020-05-12 18:30:00,66.924,0.305,66.9246950012,29.664,-2.725,29.7888992915,37.26,3.03,37.3829974721,132.09,35.29,5.03,35.6466688486,29.664,-2.725,29.7888992915,35.29,5.03,35.6466688486,132.0
2020-05-12 19:00:00,66.5305,-0.0795,66.5305474989,20.1105,-1.6895,20.181343377,46.42,1.6099999999999999,46.4479116861,132.43,44.42,4.03,44.6024360321,20.1105,-1.6895,20.181343377,44.42,4.03,44.6024360321,132.33
2020-05-12 19:30:00,66.3935,-0.21050000000000002,66.3938336933,11.2335,-0.9305,11.2719719881,55.16,0.72,55.1646988571,132.46,52.77,3.24,52.869372040900004,11.2335,-0.9305,11.2719719881,52.77,3.24,52.869372040900004,132.33
2020-05-12 20:00:00,65.733,0.026000000000000002,65.733005142,5.553,-0.524,5.5776684197,60.18,0.55,60.182513241,132.19,57.58,3.1,57.6633887315,5.553,-0.524,5.5776684197,57.58,3.1,57.6633887315,132.09
2020-05-12 20:30:00,65.4295,-0.129,65.4296271673,3.4995,-0.399,3.5221728024,61.93,0.27,61.9305885649,132.29,59.3,2.9,59.3708682773,3.4995,-0.399,3.5221728024,59.3,2.9,59.3708682773,132.19
2020-05-12 21:00:00,65.0125,-0.256,65.0130040242,2.1725,-0.216,2.1832114533,62.84,-0.04,62.8400127307,132.51,60.16,2.5300000000000002,60.2131754685,2.1725,-0.216,2.1832114533,60.16,2.5300000000000002,60.2131754685,132.41
2020-05-12 21:30:00,65.767,-0.092,65.7670643483,1.407,-0.192,1.4200397882,64.36,0.1,64.360077688,132.51,61.57,2.7800000000000002,61.6327291299,1.407,-0.192,1.4200397882,61.57,2.7800000000000002,61.6327291299,132.41
2020-05-12 22:00:00,65.718,-0.2755,65.7185774667,1.5779999999999998,-0.3955,1.6268079942,64.14,0.12,64.1401122543,132.93,61.39,2.79,61.4533660592,1.5779999999999998,-0.3955,1.6268079942,61.39,2.79,61.4533660592,132.85
2020-05-12 22:30:00,64.6155,-0.667,64.6189424956,1.5855000000000001,-0.437,1.6446213090000001,63.03,-0.23,63.03041964,132.68,60.29,2.36,60.336172401,1.5855000000000001,-0.437,1.6446213090000001,60.29,2.36,60.336172401,132.61
2020-05-12 23:00:00,63.0815,-0.6665,63.0850209202,1.5514999999999999,-0.47650000000000003,1.6230232592,61.53,-0.19,61.5302933521,133.15,58.92,2.45,58.9709157127,1.5514999999999999,-0.47650000000000003,1.6230232592,58.92,2.45,58.9709157127,133.1
2020-05-12 23:30:00,61.91,-0.5685,61.9126101231,1.2,-0.34850000000000003,1.2495808297,60.71,-0.22,60.7103986151,133.25,58.26,2.44,58.3110727049,1.2,-0.34850000000000003,1.2495808297,58.26,2.44,58.3110727049,133.21
2020-05-13 00:00:00,60.8485,-0.9420000000000001,60.855791148,1.0885,-0.352,1.1440001093,59.76,-0.59,59.7629124123,132.87,57.34,2.08,57.3777134435,1.0885,-0.352,1.1440001093,57.34,2.08,57.3777134435,132.84
2020-05-13 00:30:00,59.299,-1.444,59.3165789388,1.199,-0.28400000000000003,1.232175718,58.1,-1.16,58.1115788806,133.72,55.73,1.55,55.7515506511,1.199,-0.28400000000000003,1.232175718,55.73,1.55,55.7515506511,133.71
