Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-13 01:00:00,58.695,-1.675,58.7188951701,1.255,-0.245,1.2786907367,57.44,-1.43,57.4577975561,133.86,55.1,1.27,55.1146341728,1.255,-0.245,1.2786907367,55.1,1.27,55.1146341728,133.88
2020-05-13 01:30:00,59.071,-1.9695,59.1038236601,1.081,-0.2295,1.1050933219,57.99,-1.74,58.0160986279,132.93,55.56,1.74,55.5872395429,1.081,-0.2295,1.1050933219,55.56,1.74,55.5872395429,132.94
2020-05-13 02:00:00,59.9665,-1.6215000000000002,59.9884187531,1.1765,-0.2215,1.1971693698,58.79,-1.4,58.806667139,132.5,56.34,2.15,56.3810083273,1.1765,-0.2215,1.1971693698,56.34,2.15,56.3810083273,132.53
2020-05-13 02:30:00,59.8365,-1.7535,59.8621875185,1.6764999999999999,-0.21350000000000002,1.6900397924,58.16,-1.54,58.1803850108,132.11,55.79,2.01,55.8261963598,1.6764999999999999,-0.21350000000000002,1.6900397924,55.79,2.01,55.8261963598,132.13
2020-05-13 03:00:00,59.3835,-1.9,59.4138878735,1.7835,-0.25,1.8009364925,57.6,-1.65,57.6236279663,132.9,55.25,1.9500000000000002,55.2844010549,1.7835,-0.25,1.8009364925,55.25,1.9500000000000002,55.2844010549,132.93
2020-05-13 03:30:00,58.8685,-2.083,58.9053408551,1.9685000000000001,-0.263,1.9859912512000002,56.9,-1.82,56.9290997645,132.96,54.57,1.77,54.5986977867,1.9685000000000001,-0.263,1.9859912512000002,54.57,1.77,54.5986977867,133.0
2020-05-13 04:00:00,58.6855,-1.995,58.7193999905,2.0455,-0.295,2.0666628293000002,56.64,-1.7000000000000002,56.6655062626,133.17,54.29,1.88,54.3225413618,2.0455,-0.295,2.0666628293000002,54.29,1.88,54.3225413618,133.2
2020-05-13 04:30:00,58.828,-1.968,58.8609089974,1.748,-0.28800000000000003,1.7715665384000001,57.08,-1.6800000000000002,57.1047178436,133.38,54.72,1.9,54.7529761748,1.748,-0.28800000000000003,1.7715665384000001,54.72,1.9,54.7529761748,133.42
2020-05-13 05:00:00,58.432,-1.9975,58.4661323353,1.542,-0.28750000000000003,1.5685726791999999,56.89,-1.71,56.9156937935,133.56,54.52,1.9,54.5530970707,1.542,-0.28750000000000003,1.5685726791999999,54.52,1.9,54.5530970707,133.59
2020-05-13 05:30:00,58.248,-1.952,58.2806984172,1.698,-0.032,1.6983015044,56.55,-1.92,56.5825847766,133.72,54.26,1.71,54.2869385764,1.698,-0.032,1.6983015044,54.26,1.71,54.2869385764,133.75
2020-05-13 06:00:00,57.7145,-1.9220000000000002,57.7464942161,1.8345,0.128,1.8389601002,55.88,-2.05,55.9175902557,133.57,53.62,1.6,53.6438663782,1.8345,0.128,1.8389601002,53.62,1.6,53.6438663782,133.6
2020-05-13 06:30:00,58.9915,-1.4715,59.0098498939,2.5115,0.1085,2.5138425766,56.48,-1.58,56.5020955364,132.68,54.17,1.99,54.2065401958,2.5115,0.1085,2.5138425766,54.17,1.99,54.2065401958,132.71
2020-05-13 07:00:00,60.1035,-1.151,60.1145199869,3.7035,-0.011,3.7035163359,56.4,-1.1400000000000001,56.4115201001,133.4,54.08,2.45,54.1354680408,3.7035,-0.011,3.7035163359,54.08,2.45,54.1354680408,133.43
2020-05-13 07:30:00,61.8415,-0.8455,61.8472795885,5.5015,-0.1855,5.5046264633,56.34,-0.66,56.3438656821,132.92,54.04,2.85,54.1151004804,5.5015,-0.1855,5.5046264633,54.04,2.85,54.1151004804,132.96
2020-05-13 08:00:00,62.862,-0.8365,62.8675653756,8.102,-0.3665,8.1102852139,54.76,-0.47000000000000003,54.7620169461,132.32,52.53,3.0,52.6155955967,8.102,-0.3665,8.1102852139,52.53,3.0,52.6155955967,132.35
2020-05-13 08:30:00,62.597,-1.0005,62.6049950823,11.917,-0.6305000000000001,11.9336674686,50.68,-0.37,50.6813506134,132.12,48.61,3.09,48.7081122607,11.917,-0.6305000000000001,11.9336674686,48.61,3.09,48.7081122607,132.15
2020-05-13 09:00:00,62.388,-1.1505,62.3986073102,19.178,-1.2205,19.2167974504,43.21,0.07,43.2100566998,131.91,41.48,3.5,41.6273996305,19.178,-1.2205,19.2167974504,41.48,3.5,41.6273996305,131.94
2020-05-13 09:30:00,61.8245,-1.0355,61.8331711988,29.7645,-1.8955000000000002,29.8247947269,32.06,0.86,32.0715325484,131.59,30.84,4.16,31.1193059049,29.7645,-1.8955000000000002,29.8247947269,30.84,4.16,31.1193059049,131.63
2020-05-13 10:00:00,61.669,-1.617,61.6901957364,34.909,-2.667,35.0107293554,26.76,1.05,26.7805918531,131.13,25.79,6.7,26.6460897694,34.909,-2.667,35.0107293554,25.79,6.7,26.6460897694,131.16
2020-05-13 10:30:00,60.602,1.7875,60.6283560741,40.022,-3.6525,40.1883221875,20.58,5.44,21.2868504011,131.37,20.64,4.01,21.0259292304,40.022,-3.6525,40.1883221875,20.64,4.01,21.0259292304,131.38
2020-05-13 11:00:00,60.3575,3.1215,60.4381631794,44.2975,-4.6385000000000005,44.5396922812,16.06,7.76,17.8365131122,131.05,16.05,4.71,16.7268227706,44.2975,-4.6385000000000005,44.5396922812,16.05,4.71,16.7268227706,131.02
2020-05-13 11:30:00,59.192,4.0535,59.3306305904,53.932,-5.5865,54.2205644221,5.26,9.64,10.9816756463,130.88,5.1,6.6,8.3408632647,53.932,-5.5865,54.2205644221,5.1,6.6,8.3408632647,130.83
2020-05-13 12:00:00,58.7215,3.491,58.8251786504,51.7815,-5.709,52.0952629636,6.94,9.2,11.5240444289,130.78,6.87,6.18,9.2406330952,51.7815,-5.709,52.0952629636,6.87,6.18,9.2406330952,130.72
2020-05-13 12:30:00,61.0235,3.502,61.1239033133,47.8435,-5.288,48.1348463823,13.18,8.79,15.842237847,130.78,13.18,5.8,14.3997361087,47.8435,-5.288,48.1348463823,13.18,5.8,14.3997361087,130.72
2020-05-13 13:00:00,61.5265,2.92,61.595751495100004,34.6365,-4.53,34.9314762392,26.89,7.45,27.9029496649,131.04,27.1,4.46,27.4645516985,34.6365,-4.53,34.9314762392,27.1,4.46,27.4645516985,130.99
2020-05-13 13:30:00,62.0645,2.637,62.1204952431,31.8045,-3.713,32.0205026389,30.26,6.35,30.9190895726,131.51,30.47,3.33,30.6514241105,31.8045,-3.713,32.0205026389,30.47,3.33,30.6514241105,131.45
2020-05-13 14:00:00,61.0445,2.609,61.1002279967,35.2545,-3.851,35.4642069029,25.79,6.46,26.5867579821,131.86,25.95,3.41,26.173089233,35.2545,-3.851,35.4642069029,25.95,3.41,26.173089233,131.81
2020-05-13 14:30:00,59.9295,2.487,59.9810815112,32.5695,-3.163,32.7227275643,27.36,5.65,27.9372887017,132.27,27.53,2.5700000000000003,27.6496980092,32.5695,-3.163,32.7227275643,27.53,2.5700000000000003,27.6496980092,132.21
2020-05-13 15:00:00,59.982,2.33,60.0272373511,28.322,-2.8200000000000003,28.4620463776,31.66,5.15,32.0761297541,132.66,31.96,2.1,32.0289181834,28.322,-2.8200000000000003,28.4620463776,31.96,2.1,32.0289181834,132.59
2020-05-13 15:30:00,60.323,2.44,60.3723275102,25.133,-2.4,25.2473303341,35.19,4.84,35.5212851682,132.51,35.55,1.82,35.5965574178,25.133,-2.4,25.2473303341,35.55,1.82,35.5965574178,132.44
2020-05-13 16:00:00,60.521,2.29,60.564309135,26.991,-2.17,27.0780904238,33.53,4.46,33.825323354,132.64,33.83,1.3900000000000001,33.8585439734,26.991,-2.17,27.0780904238,33.83,1.3900000000000001,33.8585439734,132.59
2020-05-13 16:30:00,61.929,2.378,61.9746393697,24.549,-2.152,24.643143164,37.38,4.53,37.6534898781,132.69,37.72,1.48,37.7490238284,24.549,-2.152,24.643143164,37.72,1.48,37.7490238284,132.63
2020-05-13 17:00:00,63.2975,2.7925,63.3590685104,35.6175,-2.9575,35.7400771194,27.68,5.75,28.2709196879,132.28,27.86,2.68,27.9886048241,35.6175,-2.9575,35.7400771194,27.86,2.68,27.9886048241,132.21
2020-05-13 17:30:00,63.6575,2.1525,63.6938816724,28.2575,-2.7975,28.3956389697,35.4,4.95,35.7444051566,132.45,35.69,1.87,35.7389563362,28.2575,-2.7975,28.3956389697,35.69,1.87,35.7389563362,132.37
2020-05-13 18:00:00,63.22,1.25,63.2323564324,24.7,-1.9100000000000001,24.7737381112,38.52,3.16,38.6493984429,132.67,38.87,0.1,38.8701286337,24.7,-1.9100000000000001,24.7737381112,38.87,0.1,38.8701286337,132.59
2020-05-13 18:30:00,63.5775,1.246,63.5897084617,20.5975,-1.504,20.6523369682,42.98,2.75,43.0678871086,132.11,43.33,-0.25,43.3307212033,20.5975,-1.504,20.6523369682,43.33,-0.25,43.3307212033,132.03
2020-05-13 19:00:00,63.3365,1.0245,63.3447853615,18.7365,-1.4655,18.7937256152,44.6,2.49,44.6694537688,131.8,44.94,-0.49,44.9426712602,18.7365,-1.4655,18.7937256152,44.94,-0.49,44.9426712602,131.72
2020-05-13 19:30:00,63.057,1.212,63.0686466717,11.657,-1.328,11.7324009904,51.4,2.54,51.4627204877,131.63,51.79,-0.44,51.791869053,11.657,-1.328,11.7324009904,51.79,-0.44,51.791869053,131.54
2020-05-13 20:00:00,61.9645,1.032,61.973093228,7.5945,-0.978,7.657213217,54.37,2.01,54.4071410754,132.23,54.89,-1.01,54.8992914344,7.5945,-0.978,7.657213217,54.89,-1.01,54.8992914344,132.15
2020-05-13 20:30:00,62.3595,0.7985,62.3646121009,5.7095,-0.7815000000000001,5.7627365461,56.65,1.58,56.6720292561,131.51,55.61,-0.65,55.6137986475,5.7095,-0.7815000000000001,5.7627365461,55.61,-0.65,55.6137986475,131.44
2020-05-13 21:00:00,62.8635,-1.8665,62.8912033157,3.1235,-0.6065,3.1818382266,59.74,-1.26,59.7532861021,131.55,57.18,2.25,57.2242509781,3.1235,-0.6065,3.1818382266,57.18,2.25,57.2242509781,131.48
2020-05-13 21:30:00,63.2505,-1.873,63.278225949,2.2105,-0.493,2.2648088771,61.04,-1.38,61.055597614,131.26,58.46,2.14,58.4991555495,2.2105,-0.493,2.2648088771,58.46,2.14,58.4991555495,131.21
2020-05-13 22:00:00,63.1275,-1.883,63.1555773091,1.7775,-0.6930000000000001,1.9078142598,61.35,-1.19,61.3615400719,131.2,58.72,2.33,58.7662088279,1.7775,-0.6930000000000001,1.9078142598,58.72,2.33,58.7662088279,131.17
2020-05-13 22:30:00,62.0335,-2.294,62.0759015903,1.4335,-0.6940000000000001,1.592657606,60.6,-1.6,60.6211184324,131.35,57.97,1.9300000000000002,58.0021189268,1.4335,-0.6940000000000001,1.592657606,57.97,1.9300000000000002,58.0021189268,131.33
2020-05-13 23:00:00,60.4865,-2.5855,60.5417334778,1.1565,-0.7155,1.3599384177,59.33,-1.87,59.3594625986,131.69,56.75,1.6800000000000002,56.7748615146,1.1565,-0.7155,1.3599384177,56.75,1.6800000000000002,56.7748615146,131.69
2020-05-13 23:30:00,58.559,-2.6915,58.6208209875,1.419,-0.6715,1.5698640865,57.14,-2.02,57.1756941366,132.31,54.67,1.55,54.6919683317,1.419,-0.6715,1.5698640865,54.67,1.55,54.6919683317,132.31
2020-05-14 00:00:00,56.96,-2.864,57.0319567962,1.44,-0.604,1.5615428268,55.52,-2.26,55.5659788,130.14,53.1,1.23,53.1142438523,1.44,-0.604,1.5615428268,53.1,1.23,53.1142438523,130.1
2020-05-14 00:30:00,56.1875,-3.172,56.2769645614,1.4575,-0.592,1.5731402512,54.73,-2.58,54.7907775086,130.46,52.36,0.99,52.3693584074,1.4575,-0.592,1.5731402512,52.36,0.99,52.3693584074,130.4
2020-05-14 01:00:00,55.904,-3.1825,55.9945133227,1.6139999999999999,-0.5825,1.7158969229,54.29,-2.6,54.3522225856,130.77,51.97,0.97,51.9790515496,1.6139999999999999,-0.5825,1.7158969229,51.97,0.97,51.9790515496,130.71
2020-05-14 01:30:00,56.277,2.7880000000000003,56.3460173659,1.607,-0.592,1.7125749619000001,54.67,3.38,54.774385437,132.38,52.91,-5.49,53.1940616987,1.607,-0.592,1.7125749619000001,52.91,-5.49,53.1940616987,132.31
2020-05-14 02:00:00,57.44,3.927,57.5740820943,1.85,-0.613,1.9489148263,55.59,4.54,55.7750813536,132.8,53.89,-6.9,54.3299374194,1.85,-0.613,1.9489148263,53.89,-6.9,54.3299374194,132.74
2020-05-14 02:30:00,57.478,3.9445,57.6131891519,1.498,-0.5955,1.6120248912,55.98,4.54,56.163796168,132.88,54.28,-6.93,54.7205930158,1.498,-0.5955,1.6120248912,54.28,-6.93,54.7205930158,132.82
2020-05-14 03:00:00,56.9835,3.862,57.1142216637,1.1535,-0.5680000000000001,1.2857629058,55.83,4.43,56.005480089,133.07,54.15,-7.07,54.6095907328,1.1535,-0.5680000000000001,1.2857629058,54.15,-7.07,54.6095907328,133.02
2020-05-14 03:30:00,56.2835,3.819,56.4129163689,1.2235,-0.251,1.2489808846,55.06,4.07,55.210220974,133.23,53.44,-7.41,53.951290068,1.2235,-0.251,1.2489808846,53.44,-7.41,53.951290068,133.17
2020-05-14 04:00:00,55.875,3.7825,56.0028832405,1.375,-0.2675,1.4007788012,54.5,4.05,54.6502744732,133.31,52.88,-7.46,53.4036141099,1.375,-0.2675,1.4007788012,52.88,-7.46,53.4036141099,133.26
2020-05-14 04:30:00,56.496,4.098,56.6444315004,1.186,-0.262,1.2145945826,55.31,4.36,55.4815798261,133.4,53.66,-7.19,54.1395576266,1.186,-0.262,1.2145945826,53.66,-7.19,54.1395576266,133.34
2020-05-14 05:00:00,56.2805,4.033,56.4248151902,1.1005,-0.217,1.1216903539,55.18,4.25,55.3434268906,133.33,53.5,-7.29,53.9943895234,1.1005,-0.217,1.1216903539,53.5,-7.29,53.9943895234,133.27
2020-05-14 05:30:00,56.2665,4.1565,56.4198149102,1.0165,-0.14350000000000002,1.0265790276,55.25,4.3,55.4170776927,133.2,53.58,-7.24,54.0669399911,1.0165,-0.14350000000000002,1.0265790276,53.58,-7.24,54.0669399911,133.15
2020-05-14 06:00:00,56.353,4.205,56.5096685002,1.463,-0.085,1.465467161,54.89,4.29,55.057390058,133.2,53.23,-7.24,53.7201126209,1.463,-0.085,1.465467161,53.23,-7.24,53.7201126209,133.15
2020-05-14 06:30:00,57.565,4.585,57.7473068636,2.635,-0.23500000000000001,2.6454583724000003,54.93,4.82,55.141067273,133.95,53.27,-6.89,53.71373195,2.635,-0.23500000000000001,2.6454583724000003,53.27,-6.89,53.71373195,133.92
2020-05-14 07:00:00,58.747,4.3870000000000005,58.9105744158,5.047,-0.223,5.0519241879,53.7,4.61,53.897514785,131.74,51.92,-5.83,52.2462946055,5.047,-0.223,5.0519241879,51.92,-5.83,52.2462946055,131.72
2020-05-14 07:30:00,58.979,1.576,59.0000526864,10.409,-0.614,10.4270934109,48.57,2.19,48.6193480006,131.47,47.86,-2.34,47.9171702003,10.409,-0.614,10.4270934109,47.86,-2.34,47.9171702003,131.47
2020-05-14 08:00:00,59.4365,0.8095,59.4420122683,18.8865,-1.3805,18.9368862937,40.55,2.19,40.6090950404,131.82,40.76,-0.87,40.7692837808,18.8865,-1.3805,18.9368862937,40.76,-0.87,40.7692837808,131.82
2020-05-14 08:30:00,60.058,0.901,60.0647580949,28.568,-2.359,28.665231640400002,31.49,3.26,31.6582959112,131.41,31.57,0.18,31.5705131412,28.568,-2.359,28.665231640400002,31.57,0.18,31.5705131412,131.41
2020-05-14 09:00:00,60.1555,1.071,60.1650332107,37.0955,-3.729,37.2824564809,23.06,4.8,23.5542692521,130.95,23.02,1.73,23.0849149879,37.0955,-3.729,37.2824564809,23.02,1.73,23.0849149879,130.94
2020-05-14 09:30:00,59.598,1.2405,59.6109087689,45.148,-5.2295,45.4498578023,14.45,6.47,15.8323529521,130.55,14.31,3.44,14.7176662552,45.148,-5.2295,45.4498578023,14.31,3.44,14.7176662552,130.53
2020-05-14 10:00:00,59.3435,2.245,59.3859496619,54.9335,-6.435,55.3091190244,4.41,8.68,9.73604129,130.36,4.1,5.64,6.972775631,54.9335,-6.435,55.3091190244,4.1,5.64,6.972775631,130.31
2020-05-14 10:30:00,58.7295,2.9425,58.8031672319,62.1495,-7.7575,62.6317743362,-3.42,10.7,11.2332720077,130.36,-3.88,7.63,8.5598656532,62.1495,-7.7575,62.6317743362,-3.88,7.63,8.5598656532,130.27
2020-05-14 11:00:00,57.948,3.942,58.0819254846,67.178,-8.908,67.766039784,-9.23,12.85,15.8213589808,129.74,-9.81,9.78,13.8522380863,67.178,-8.908,67.766039784,-9.81,9.78,13.8522380863,129.67
2020-05-14 11:30:00,58.2475,2.637,58.3071610117,68.7575,-10.693,69.5840071802,-10.51,13.33,16.9749521354,131.79,-11.05,14.06,17.8825641338,68.7575,-10.693,69.5840071802,-11.05,14.06,17.8825641338,131.71
2020-05-14 12:00:00,57.7735,2.6265,57.8331721809,68.6435,-11.5535,69.6090041194,-10.87,14.18,17.866989114,132.95,-11.47,14.33,18.3551028327,68.6435,-11.5535,69.6090041194,-11.47,14.33,18.3551028327,132.87
2020-05-14 12:30:00,58.2115,2.1,58.249366797,66.7615,-11.35,67.7194239657,-8.55,13.45,15.9375343137,133.14,-9.04,13.62,16.3470486633,66.7615,-11.35,67.7194239657,-9.04,13.62,16.3470486633,133.06
2020-05-14 13:00:00,57.704,1.7855,57.7316172149,66.094,-11.1645,67.0303132639,-8.39,12.95,15.4303143195,133.39,-8.87,13.12,15.8370230788,66.094,-11.1645,67.0303132639,-8.87,13.12,15.8370230788,133.31
2020-05-14 13:30:00,56.949,1.337,56.9646923102,64.399,-10.923,65.3187808368,-7.45,12.26,14.3460830891,133.73,-7.96,12.42,14.751881236,64.399,-10.923,65.3187808368,-7.96,12.42,14.751881236,133.65
2020-05-14 14:00:00,56.0255,2.024,56.0620480026,69.6155,-11.856,70.6178630111,-13.59,13.88,19.4253056604,133.5,-14.22,14.01,19.962176735,69.6155,-11.856,70.6178630111,-14.22,14.01,19.962176735,133.42
2020-05-14 14:30:00,55.714,1.8735,55.7454912818,71.824,-11.8465,72.794412823,-16.11,13.72,21.1605883661,133.79,-16.72,15.21,22.603152435,71.824,-11.8465,72.794412823,-16.72,15.21,22.603152435,133.7
2020-05-14 15:00:00,55.9665,5.0195,56.1911425627,74.2565,-12.0205,75.2231361517,-18.29,17.04,24.9977138955,131.31,-19.05,13.93,23.5997330493,74.2565,-12.0205,75.2231361517,-19.05,13.93,23.5997330493,131.22
2020-05-14 15:30:00,56.2085,4.717,56.4060773432,73.4785,-11.663,74.3983570467,-17.27,16.38,23.8024641581,131.63,-17.96,13.27,22.3305732125,73.4785,-11.663,74.3983570467,-17.96,13.27,22.3305732125,131.53
2020-05-14 16:00:00,56.334,4.1735,56.4883851623,70.844,-11.2765,71.7358473028,-14.51,15.45,21.1953438283,132.21,-15.09,12.33,19.4868417143,70.844,-11.2765,71.7358473028,-15.09,12.33,19.4868417143,132.11
2020-05-14 16:30:00,57.3865,3.163,57.4736022122,66.1665,-10.227,66.9522012428,-8.78,13.39,16.0118862099,132.7,-9.26,10.25,13.8134029117,66.1665,-10.227,66.9522012428,-9.26,10.25,13.8134029117,132.61
2020-05-14 17:00:00,59.3715,2.359,59.4183464365,59.6015,-8.991,60.275839963,-0.23,11.35,11.3523301573,132.55,-0.67,8.19,8.2173596733,59.6015,-8.991,60.275839963,-0.67,8.19,8.2173596733,132.45
2020-05-14 17:30:00,61.9105,1.161,61.9213850883,51.6405,-7.649,52.2039121259,10.27,8.81,13.5310383933,131.99,9.87,7.28,12.2643915463,51.6405,-7.649,52.2039121259,9.87,7.28,12.2643915463,131.9
2020-05-14 18:00:00,63.617,-1.476,63.6341202894,42.607,-6.236,43.0609352546,21.01,4.76,21.542462719,131.21,20.14,7.77,21.5868594288,42.607,-6.236,43.0609352546,20.14,7.77,21.5868594288,131.12
2020-05-14 18:30:00,64.087,-1.5915,64.1067581558,33.767,-4.9615,34.1295586149,30.32,3.37,30.506709098199998,130.81,29.01,6.46,29.7205602235,33.767,-4.9615,34.1295586149,29.01,6.46,29.7205602235,130.72
2020-05-14 19:00:00,64.1515,-2.0115,64.1830280097,23.4015,-3.8215,23.7114753759,40.75,1.81,40.7901777393,130.91,39.03,5.06,39.3566322238,23.4015,-3.8215,23.7114753759,39.03,5.06,39.3566322238,130.8
2020-05-14 19:30:00,63.825,-1.8415,63.851560257,14.195,-2.9715,14.5026837947,49.63,1.13,49.6428625283,130.91,47.5,4.47,47.709861664,14.195,-2.9715,14.5026837947,47.5,4.47,47.709861664,130.8
2020-05-14 20:00:00,63.266,-1.654,63.287617051,8.036,-2.574,8.438173499,55.23,0.92,55.2376619708,130.95,52.84,4.29,53.0138632812,8.036,-2.574,8.438173499,52.84,4.29,53.0138632812,130.86
2020-05-14 20:30:00,63.422,-1.5725,63.4414914725,5.342,-2.3225,5.8250296351,58.08,0.75,58.0848422568,131.02,55.53,4.14,55.6841135334,5.342,-2.3225,5.8250296351,55.53,4.14,55.6841135334,130.93
2020-05-14 21:00:00,62.7225,-1.749,62.7468804583,3.5025,-2.029,4.0477582994,59.22,0.28,59.2206619348,131.24,56.62,3.71,56.7414178533,3.5025,-2.029,4.0477582994,56.62,3.71,56.7414178533,131.14
2020-05-14 21:30:00,62.858,-1.7135,62.8813505441,2.818,-1.9535,3.4288899443,60.04,0.24,60.0404796783,131.14,57.4,3.69,57.5184848549,2.818,-1.9535,3.4288899443,57.4,3.69,57.5184848549,131.05
2020-05-14 22:00:00,62.492,-2.012,62.5243809086,3.182,-2.252,3.8982852641,59.31,0.24,59.3104855822,130.52,56.72,3.67,56.8386074777,3.182,-2.252,3.8982852641,56.72,3.67,56.8386074777,130.44
2020-05-14 22:30:00,61.4965,-2.231,61.536955346,4.2665,-2.301,4.8474347082,57.23,0.07,57.2300428097,130.73,54.78,3.51,54.8923355306,4.2665,-2.301,4.8474347082,54.78,3.51,54.8923355306,130.65
2020-05-14 23:00:00,59.768,-2.541,59.8219901458,4.118,-2.311,4.7221441105,55.65,-0.23,55.65047529,131.07,53.24,3.17,53.3342900956,4.118,-2.311,4.7221441105,53.24,3.17,53.3342900956,131.0
2020-05-14 23:30:00,58.232,-2.928,58.3055658407,3.952,-2.248,4.5466260018,54.28,-0.68,54.2842592286,131.54,51.8,2.79,51.8750816867,3.952,-2.248,4.5466260018,51.8,2.79,51.8750816867,131.48
2020-05-15 00:00:00,56.5355,-3.265,56.6297005577,3.6755,-2.255,4.3121137798,52.86,-1.01,52.8696481925,129.98,50.36,2.39,50.4166807713,3.6755,-2.255,4.3121137798,50.36,2.39,50.4166807713,129.94
2020-05-15 00:30:00,55.6185,-3.237,55.7126171639,3.6785,-2.277,4.3262098019,51.94,-0.96,51.9488710176,130.02,49.52,2.43,49.5795855166,3.6785,-2.277,4.3262098019,49.52,2.43,49.5795855166,129.99
2020-05-15 01:00:00,55.45,-3.0985,55.5365033311,3.34,-2.3085,4.0601443632,52.11,-0.79,52.11598795,130.33,49.88,2.62,49.9487617464,3.34,-2.3085,4.0601443632,49.88,2.62,49.9487617464,130.28
2020-05-15 01:30:00,55.597,-3.09,55.6828026324,2.807,-2.3,3.6289459902,52.79,-0.79,52.7959108265,130.1,50.59,2.62,50.6577980177,2.807,-2.3,3.6289459902,50.59,2.62,50.6577980177,130.06
2020-05-15 02:00:00,56.673,-3.075,56.7563613527,2.4130000000000003,-2.255,3.3026646817,54.26,-0.8200000000000001,54.2661957392,130.04,51.97,2.61,52.0354974993,2.4130000000000003,-2.255,3.3026646817,51.97,2.61,52.0354974993,130.0
2020-05-15 02:30:00,56.734,-3.2125,56.8248793422,1.924,-2.1625,2.8945089825,54.81,-1.05,54.8200565487,130.52,52.45,2.38,52.5039703261,1.924,-2.1625,2.8945089825,52.45,2.38,52.5039703261,130.48
2020-05-15 03:00:00,56.0615,-3.1905,56.1522134248,1.4915,-2.1405,2.6088910479000003,54.57,-1.05,54.5801007694,129.82,52.2,2.33,52.2519750823,1.4915,-2.1405,2.6088910479000003,52.2,2.33,52.2519750823,129.78
2020-05-15 03:30:00,55.935,-3.205,56.0267458452,1.355,-2.085,2.4866141639,54.58,-1.12,54.5914901793,129.89,51.97,2.2800000000000002,52.0199894271,1.355,-2.085,2.4866141639,51.97,2.2800000000000002,52.0199894271,129.84
2020-05-15 04:00:00,55.6065,-3.2265,55.7000282271,1.4965,-2.1765,2.6413376346,54.11,-1.05,54.120186622,130.58,51.78,2.37,51.8342097461,1.4965,-2.1765,2.6413376346,51.78,2.37,51.8342097461,130.55
2020-05-15 04:30:00,55.3785,-3.2655,55.474694704,1.8885,-2.2155,2.9111634272,53.49,-1.05,53.500304672,130.75,51.22,2.41,51.2766662333,1.8885,-2.2155,2.9111634272,51.22,2.41,51.2766662333,130.72
2020-05-15 05:00:00,55.3425,-3.305,55.4410978539,2.4725,-2.195,3.3062488185,52.87,-1.11,52.8816508819,130.84,50.63,2.34,50.6840458133,2.4725,-2.195,3.3062488185,50.63,2.34,50.6840458133,130.82
2020-05-15 05:30:00,55.026,-3.2800000000000002,55.1236707413,3.166,-2.18,3.843950572,51.86,-1.1,51.8716647121,130.84,49.61,2.33,49.6646856428,3.166,-2.18,3.843950572,49.61,2.33,49.6646856428,130.85
2020-05-15 06:00:00,55.2055,-3.0755,55.2911017298,3.7155,-2.1055,4.270605402,51.49,-0.97,51.4991359151,130.68,49.24,2.42,49.2994320454,3.7155,-2.1055,4.270605402,49.24,2.42,49.2994320454,130.7
2020-05-15 06:30:00,56.462,-2.815,56.5321295283,4.2620000000000005,-2.165,4.7803628523,52.2,-0.65,52.204046778,130.56,49.94,2.73,50.0145628792,4.2620000000000005,-2.165,4.7803628523,49.94,2.73,50.0145628792,130.58
2020-05-15 07:00:00,57.964,-2.4575,58.0160719305,5.414,-2.3075,5.8852317074,52.55,-0.15,52.5502140814,131.37,50.32,3.21,50.422281781,5.414,-2.3075,5.8852317074,50.32,3.21,50.422281781,131.4
2020-05-15 07:30:00,59.034,-2.2225,59.0758212998,9.004,-2.4125,9.3215970869,50.03,0.19,50.0303607822,130.93,48.13,3.56,48.2614804995,9.004,-2.4125,9.3215970869,48.13,3.56,48.2614804995,130.96
2020-05-15 08:00:00,59.2795,-2.334,59.325430266,17.7095,-3.194,17.9952223173,41.57,0.86,41.5788948867,130.79,40.06,4.15,40.2743851598,17.7095,-3.194,17.9952223173,40.06,4.15,40.2743851598,130.82
2020-05-15 08:30:00,59.661,-1.896,59.6911194149,28.401,-4.356,28.733108725,31.26,2.46,31.3566452287,130.4,30.16,5.57,30.6700260841,28.401,-4.356,28.733108725,30.16,5.57,30.6700260841,130.43
2020-05-15 09:00:00,59.838,-1.3245,59.8526569523,37.038,-5.1645,37.3963300907,22.8,3.84,23.1211072399,130.17,22.06,6.83,23.0931266831,37.038,-5.1645,37.3963300907,22.06,6.83,23.0931266831,130.18
2020-05-15 09:30:00,60.504,-1.396,60.5201027098,32.194,-5.016,32.5824169146,28.31,3.62,28.5405063024,130.9,27.21,6.69,28.0203533168,32.194,-5.016,32.5824169146,27.21,6.69,28.0203533168,130.88
2020-05-15 10:00:00,60.364,-1.8105,60.391145098,31.714,-5.1405,32.1279089928,28.65,3.33,28.8428743367,130.95,27.57,6.42,28.3076191157,31.714,-5.1405,32.1279089928,27.57,6.42,28.3076191157,130.92
2020-05-15 10:30:00,60.476,-1.768,60.5018379886,31.496,-5.208,31.923678986,28.98,3.44,29.1834542164,130.4,27.97,6.53,28.7221482483,31.496,-5.208,31.923678986,27.97,6.53,28.7221482483,130.35
2020-05-15 11:00:00,60.517,-1.6764999999999999,60.5402175521,29.817,-5.1665,30.2612989022,30.7,3.49,30.897736163,130.5,29.61,6.58,30.3323012645,29.817,-5.1665,30.2612989022,29.61,6.58,30.3323012645,130.45
2020-05-15 11:30:00,61.1175,-1.3719999999999999,61.132897774,31.5475,-4.992,31.9400191022,29.57,3.62,29.7907586342,130.98,28.46,6.7,29.2380163486,31.5475,-4.992,31.9400191022,28.46,6.7,29.2380163486,130.92
2020-05-15 12:00:00,60.7155,-1.3575,60.7306738519,35.3755,-5.4775,35.7970530421,25.34,4.12,25.6727481973,130.83,24.43,7.13,25.4492003804,35.3755,-5.4775,35.7970530421,24.43,7.13,25.4492003804,130.77
2020-05-15 12:30:00,60.8765,-1.4375,60.8934697525,35.4265,-5.5175,35.8535871078,25.45,4.08,25.7749665373,130.8,24.55,7.11,25.5588458268,35.4265,-5.5175,35.8535871078,24.55,7.11,25.5588458268,130.73
2020-05-15 13:00:00,60.166,-1.7355,60.1910252135,36.226,-5.7555,36.6803606341,23.94,4.02,24.275172502,131.59,23.16,7.05,24.2092564942,36.226,-5.7555,36.6803606341,23.16,7.05,24.2092564942,131.52
2020-05-15 13:30:00,59.058,-1.065,59.0676018558,47.638,-6.915,48.1372648683,11.42,5.85,12.8311690816,131.65,11.23,8.78,14.2548693435,47.638,-6.915,48.1372648683,11.23,8.78,14.2548693435,131.58
2020-05-15 14:00:00,57.1715,0.233,57.1719747888,59.8215,-9.317,60.5426985792,-2.65,9.55,9.9108526374,131.69,-2.19,12.21,12.4048458273,59.8215,-9.317,60.5426985792,-2.19,12.21,12.4048458273,131.62
2020-05-15 14:30:00,56.032,0.9315,56.0397422929,66.572,-10.3585,67.3730636549,-10.54,11.29,15.4452484603,132.24,-9.8,13.86,16.9746752546,66.572,-10.3585,67.3730636549,-9.8,13.86,16.9746752546,132.17
2020-05-15 15:00:00,55.664,1.215,55.6772585622,68.354,-10.185,69.1086357918,-12.69,11.4,17.0586077978,132.18,-11.88,13.98,18.3459750354,68.354,-10.185,69.1086357918,-11.88,13.98,18.3459750354,132.1
2020-05-15 15:30:00,55.806,0.4645,55.8079330942,65.316,-8.5055,65.8674683455,-9.51,8.97,13.072910923,132.27,-8.82,11.65,14.6121490548,65.316,-8.5055,65.8674683455,-8.82,11.65,14.6121490548,132.19
2020-05-15 16:00:00,55.6075,0.4045,55.6089711872,64.5975,-8.2055,65.1165665288,-8.99,8.61,12.4479797558,132.64,-8.39,11.31,14.0821944313,64.5975,-8.2055,65.1165665288,-8.39,11.31,14.0821944313,132.56
2020-05-15 16:30:00,57.2295,-0.218,57.2299152039,60.2295,-7.018,60.6369936116,-3.0,6.8,7.4323616704,132.76,-2.64,9.62,9.9756704035,60.2295,-7.018,60.6369936116,-2.64,9.62,9.9756704035,132.68
2020-05-15 17:00:00,59.5175,-0.7265,59.5219338438,55.9775,-6.6565,56.37188571,3.54,5.93,6.9062652715,132.7,3.64,8.85,9.5693312201,55.9775,-6.6565,56.37188571,3.64,8.85,9.5693312201,132.61
2020-05-15 17:30:00,61.2925,-1.544,61.3119441239,47.5625,-5.124,47.8377129705,13.73,3.58,14.1890556416,132.1,13.39,6.66,14.9548553988,47.5625,-5.124,47.8377129705,13.39,6.66,14.9548553988,132.02
2020-05-15 18:00:00,62.7625,-1.572,62.7821837009,39.9725,-4.032,40.1753379606,22.79,2.46,22.9223842564,131.47,22.06,5.6,22.7596924408,39.9725,-4.032,40.1753379606,22.06,5.6,22.7596924408,131.37
2020-05-15 18:30:00,63.6985,-1.883,63.7263257316,30.1385,-2.793,30.2676400013,33.56,0.91,33.5723353373,131.22,32.35,4.18,32.6189346852,30.1385,-2.793,30.2676400013,32.35,4.18,32.6189346852,131.13
2020-05-15 19:00:00,63.603,-2.1675,63.6399219457,20.383,-1.7375,20.4569204733,43.22,-0.43,43.2221390031,131.32,41.56,2.9,41.6610561556,20.383,-1.7375,20.4569204733,41.56,2.9,41.6610561556,131.23
2020-05-15 19:30:00,63.584,-2.0235,63.6161898281,11.634,-0.9635,11.6738292025,51.95,-1.06,51.9608131191,131.12,49.88,2.35,49.9353271743,11.634,-0.9635,11.6738292025,49.88,2.35,49.9353271743,131.03
2020-05-15 20:00:00,63.254,-1.9885000000000002,63.2852482673,5.554,-0.5685,5.5830196355,57.7,-1.42,57.717470492,131.04,55.39,2.04,55.4275536173,5.554,-0.5685,5.5830196355,55.39,2.04,55.4275536173,130.95
2020-05-15 20:30:00,62.833,-2.0255,62.8656387803,2.643,-0.42550000000000004,2.6770317985,60.19,-1.6,60.2112622356,130.61,57.83,1.88,57.860550464,2.643,-0.42550000000000004,2.6770317985,57.83,1.88,57.860550464,130.53
2020-05-15 21:00:00,62.478,-1.9380000000000002,62.5080501056,1.078,-0.198,1.0960328462,61.4,-1.74,61.4246497752,130.55,58.97,1.77,58.9965575267,1.078,-0.198,1.0960328462,58.97,1.77,58.9965575267,130.46
2020-05-15 21:30:00,62.2065,-1.9695,62.237670044,0.6465000000000001,-0.1595,0.6658847498,61.56,-1.81,61.586603251,130.34,59.16,1.6800000000000002,59.1838491482,0.6465000000000001,-0.1595,0.6658847498,59.16,1.6800000000000002,59.1838491482,130.27
2020-05-15 22:00:00,62.3055,-2.1995,62.3443111318,0.5955,-0.34950000000000003,0.6904856986,61.71,-1.85,61.7377242859,130.65,59.25,1.6400000000000001,59.2726927008,0.5955,-0.34950000000000003,0.6904856986,59.25,1.6400000000000001,59.2726927008,130.59
2020-05-15 22:30:00,61.778,-2.183,61.8165574341,0.528,-0.363,0.6407440987,61.25,-1.82,61.277034034,130.87,58.81,1.67,58.8337063255,0.528,-0.363,0.6407440987,58.81,1.67,58.8337063255,130.82
2020-05-15 23:00:00,60.5065,-2.4495,60.5560615669,0.4565,-0.34950000000000003,0.5749282564,60.05,-2.1,60.0867081808,131.18,57.65,1.4,57.6669966272,0.4565,-0.34950000000000003,0.5749282564,57.65,1.4,57.6669966272,131.13
2020-05-15 23:30:00,59.1305,-3.103,59.2118623187,0.5505,-0.453,0.7129230323,58.58,-2.65,58.6399087653,132.43,56.16,0.97,56.168376334,0.5505,-0.453,0.7129230323,56.16,0.97,56.168376334,132.4
2020-05-16 00:00:00,57.357,-3.783,57.4816191317,0.587,-0.393,0.7064120611,56.77,-3.39,56.8711262417,133.15,54.42,0.23,54.4204860324,0.587,-0.393,0.7064120611,54.42,0.23,54.4204860324,133.12
2020-05-16 00:30:00,57.451,-3.7185,57.5712136684,0.321,-1.7085,1.7383938708,57.13,-2.01,57.1653478954,133.42,54.82,1.6,54.8433441723,0.321,-1.7085,1.7383938708,54.82,1.6,54.8433441723,133.39
2020-05-16 01:00:00,57.72,-3.351,57.8171912237,0.26,-2.601,2.6139627006,57.46,-0.75,57.4648945009,132.37,55.07,2.75,55.1386198594,0.26,-2.601,2.6139627006,55.07,2.75,55.1386198594,132.36
2020-05-16 01:30:00,58.14,-3.306,58.2339182608,0.23,-2.566,2.5762872511,57.91,-0.74,57.9147278333,132.37,55.49,2.75,55.5581011195,0.23,-2.566,2.5762872511,55.49,2.75,55.5581011195,132.36
2020-05-16 02:00:00,59.2425,-2.9605,59.3164257731,0.2325,-2.5705,2.5809933165,59.01,-0.39,59.0112887505,132.55,56.54,3.1,56.624920309,0.2325,-2.5705,2.5809933165,56.54,3.1,56.624920309,132.56
2020-05-16 02:30:00,58.8435,-3.189,58.9298499341,0.2235,-2.509,2.5189349436,58.62,-0.68,58.6239439137,132.51,56.24,2.87,56.3131822933,0.2235,-2.509,2.5189349436,56.24,2.87,56.3131822933,132.56
2020-05-16 03:00:00,58.1875,-3.1685,58.2737037479,0.20750000000000002,-2.5285,2.5369999014999998,57.98,-0.64,57.9835321449,132.82,55.61,2.91,55.6860862335,0.20750000000000002,-2.5285,2.5369999014999998,55.61,2.91,55.6860862335,132.85
2020-05-16 03:30:00,58.9505,-3.0155,59.0275756787,0.21050000000000002,-2.7655000000000003,2.7734996845,58.74,-0.25,58.740532003,133.04,56.33,3.22,56.4219576052,0.21050000000000002,-2.7655000000000003,2.7734996845,56.33,3.22,56.4219576052,133.07
2020-05-16 04:00:00,59.9525,-3.0315,60.0290950165,0.21250000000000002,-3.1615,3.1686335383,59.74,0.13,59.7401414461,133.35,57.25,3.66,57.3668728449,0.21250000000000002,-3.1615,3.1686335383,57.25,3.66,57.3668728449,133.38
2020-05-16 04:30:00,57.6735,-3.3715,57.7719621832,0.21350000000000002,-2.5215,2.5305225745,57.46,-0.85,57.4662866383,133.22,55.08,2.66,55.144192804,0.21350000000000002,-2.5215,2.5305225745,55.08,2.66,55.144192804,133.26
2020-05-16 05:00:00,55.9445,-3.808,56.0739506745,0.2245,-1.818,1.8318090102,55.72,-1.99,55.75552439,133.95,53.43,1.62,53.4545535946,0.2245,-1.818,1.8318090102,53.43,1.62,53.4545535946,133.98
2020-05-16 05:30:00,55.248,-3.9055,55.3858685429,0.228,-1.5655000000000001,1.5820158817,55.02,-2.34,55.0697376061,133.91,52.82,1.33,52.836741951,0.228,-1.5655000000000001,1.5820158817,52.82,1.33,52.836741951,133.94
2020-05-16 06:00:00,54.363,-3.9575,54.506858057,0.753,-1.5275,1.7030165149,53.61,-2.43,53.6650444889,133.88,51.45,1.22,51.464462496,0.753,-1.5275,1.7030165149,51.45,1.22,51.464462496,133.91
2020-05-16 06:30:00,55.0915,-3.6870000000000003,55.2147384423,3.0215,-1.597,3.4175826618,52.07,-2.09,52.1119276174,133.23,49.97,1.49,49.9922093931,3.0215,-1.597,3.4175826618,49.97,1.49,49.9922093931,133.27
2020-05-16 07:00:00,56.145,-3.4295,56.2496444011,5.965,-1.7995,6.2305236738,50.18,-1.63,50.206466715,133.46,48.12,1.92,48.1582890062,5.965,-1.7995,6.2305236738,48.12,1.92,48.1582890062,133.5
2020-05-16 07:30:00,56.8225,-3.24,56.9147969007,9.7025,-2.02,9.9105452045,47.12,-1.22,47.1357910722,132.95,45.21,2.26,45.2664522577,9.7025,-2.02,9.9105452045,45.21,2.26,45.2664522577,132.98
2020-05-16 08:00:00,56.8155,-3.4135,56.9179499148,16.6455,-2.5235000000000003,16.835697862,40.17,-0.89,40.1798581381,132.6,38.59,2.54,38.6735012638,16.6455,-2.5235000000000003,16.835697862,38.59,2.54,38.6735012638,132.63
2020-05-16 08:30:00,57.562,-3.3455,57.6591381678,18.432,-2.9355,18.6642916889,39.13,-0.41000000000000003,39.1321479094,132.39,37.61,3.01,37.7302557638,18.432,-2.9355,18.6642916889,37.61,3.01,37.7302557638,132.42
2020-05-16 09:00:00,57.927,-3.171,58.0137274272,22.077,-3.401,22.3374289031,35.85,0.23,35.850737788800004,132.21,34.48,3.61,34.6684654982,22.077,-3.401,22.3374289031,34.48,3.61,34.6684654982,132.24
2020-05-16 09:30:00,58.5375,-3.132,58.621227642,23.5375,-3.192,23.7529528743,35.0,0.06,35.0000514285,131.88,33.63,3.38,33.7994275099,23.5375,-3.192,23.7529528743,33.63,3.38,33.7994275099,131.91
2020-05-16 10:00:00,57.77,-2.9775,57.8466801662,32.89,-4.5875,33.2083913529,24.88,1.6099999999999999,24.9320376223,131.44,23.98,4.77,24.4498118602,32.89,-4.5875,33.2083913529,23.98,4.77,24.4498118602,131.47
2020-05-16 10:30:00,56.9265,-1.9685000000000001,56.9605248791,47.2065,-6.4485,47.6449031324,9.72,4.48,10.7027473109,131.2,9.49,7.41,12.0402740833,47.2065,-6.4485,47.6449031324,9.49,7.41,12.0402740833,131.22
2020-05-16 11:00:00,55.876,-1.2405,55.8897684398,56.416,-7.6605,56.9337186231,-0.54,6.42,6.4426702539,131.27,-0.33,9.22,9.2259037498,56.416,-7.6605,56.9337186231,-0.33,9.22,9.2259037498,131.3
2020-05-16 11:30:00,55.3845,-0.09050000000000001,55.3845739399,61.7045,-7.9905,62.2197188237,-6.32,7.9,10.1169362951,130.51,-5.84,10.59,12.0935395977,61.7045,-7.9905,62.2197188237,-5.84,10.59,12.0935395977,130.53
2020-05-16 12:00:00,55.6295,0.14300000000000002,55.6296837961,61.4495,-7.377,61.8907196537,-5.82,7.52,9.5090903876,130.56,-5.36,10.24,11.5579929053,61.4495,-7.377,61.8907196537,-5.36,10.24,11.5579929053,130.59
2020-05-16 12:30:00,55.446,0.1665,55.4462499927,63.176,-8.3735,63.7285060099,-7.73,8.54,11.5188758132,130.18,-7.21,11.15,13.278049555599999,63.176,-8.3735,63.7285060099,-7.21,11.15,13.278049555599999,130.21
2020-05-16 13:00:00,55.2905,5.835,55.5975414497,69.9005,-10.535,70.6899294472,-14.61,16.37,21.9414903778,131.64,-14.14,9.03,16.777380606,69.9005,-10.535,70.6899294472,-14.14,9.03,16.777380606,131.65
2020-05-16 13:30:00,54.7405,7.671,55.2753704759,67.7005,-10.609,68.5266997691,-12.96,18.28,22.4080342734,132.69,-12.72,5.97,14.0513095475,67.7005,-10.609,68.5266997691,-12.72,5.97,14.0513095475,132.69
2020-05-16 14:00:00,53.9665,7.1165,54.4336999891,67.5765,-10.1935,68.3409891244,-13.61,17.31,22.0197229774,133.71,-13.35,4.88,14.2139684817,67.5765,-10.1935,68.3409891244,-13.35,4.88,14.2139684817,133.69
2020-05-16 14:30:00,52.7195,0.9975,52.7289359508,63.1995,-7.4525,63.6373833254,-10.48,8.45,13.4622769248,132.86,-9.93,7.04,12.1723662449,63.1995,-7.4525,63.6373833254,-9.93,7.04,12.1723662449,132.83
2020-05-16 15:00:00,53.2475,-2.078,53.2880318669,56.5075,-6.108,56.8366538446,-3.26,4.03,5.1834833848,133.0,-2.87,7.04,7.6025324728,56.5075,-6.108,56.8366538446,-2.87,7.04,7.6025324728,132.97
2020-05-16 15:30:00,53.9655,-2.5445,54.0254539129,54.1655,-5.8145,54.4766904327,-0.2,3.27,3.2761104987,133.2,-0.03,6.34,6.3400709775,54.1655,-5.8145,54.4766904327,-0.03,6.34,6.3400709775,133.18
2020-05-16 16:00:00,56.424,-4.0565,56.5696293805,32.804,-2.8265000000000002,32.9255450714,23.62,-1.23,23.6520041434,133.72,22.66,2.18,22.7646216749,32.804,-2.8265000000000002,32.9255450714,22.66,2.18,22.7646216749,133.7
2020-05-16 16:30:00,58.242,-4.1235,58.3877882459,27.452,-1.9135,27.5186079999,30.79,-2.21,30.8692111982,133.98,29.62,1.29,29.6480775093,27.452,-1.9135,27.5186079999,29.62,1.29,29.6480775093,133.98
2020-05-16 17:00:00,60.038,-3.9685,60.1690155832,24.528,-1.7385000000000002,24.5895336729,35.51,-2.23,35.5799522203,133.64,34.09,1.27,34.1136482951,24.528,-1.7385000000000002,24.5895336729,34.09,1.27,34.1136482951,133.65
2020-05-16 17:30:00,62.553,-3.2475,62.6372418394,19.333,-0.9075000000000001,19.3542875159,43.22,-2.34,43.2832993197,132.9,41.45,1.2,41.4673666876,19.333,-0.9075000000000001,19.3542875159,41.45,1.2,41.4673666876,132.91
2020-05-16 18:00:00,63.722,-2.968,63.7910832954,16.992,-0.738,17.0080189323,46.73,-2.23,46.7831786009,132.67,44.88,1.33,44.8997026716,16.992,-0.738,17.0080189323,44.88,1.33,44.8997026716,132.67
2020-05-16 18:30:00,64.716,-2.795,64.7763280914,16.136,-0.715,16.1518333634,48.58,-2.08,48.6245082237,132.13,46.63,1.47,46.6531649516,16.136,-0.715,16.1518333634,46.63,1.47,46.6531649516,132.15
2020-05-16 19:00:00,64.226,-2.5655,64.2772188746,11.336,-0.2255,11.3382426438,52.89,-2.34,52.9417387323,131.93,50.69,1.21,50.7044396478,11.336,-0.2255,11.3382426438,50.69,1.21,50.7044396478,131.93
2020-05-16 19:30:00,63.186,-2.8215,63.2489640884,9.926,0.018500000000000003,9.9260172401,53.26,-2.84,53.3356653657,131.93,51.05,0.72,51.0550771227,9.926,0.018500000000000003,9.9260172401,51.05,0.72,51.0550771227,131.93
2020-05-16 20:00:00,62.2845,-2.8725,62.3507032559,6.6745,0.1275,6.6757176768,55.61,-3.0,55.6908619075,131.67,53.29,0.58,53.293156221,6.6745,0.1275,6.6757176768,53.29,0.58,53.293156221,131.68
2020-05-16 20:30:00,61.9675,-2.7525,62.0286007621,2.6575,0.3875,2.6856028187,59.31,-3.14,59.3930610425,132.05,56.84,0.46,56.8418613348,2.6575,0.3875,2.6856028187,56.84,0.46,56.8418613348,132.05
2020-05-16 21:00:00,61.242,-2.685,61.3008302472,1.052,0.555,1.1894238101,60.19,-3.24,60.2771407749,131.26,57.72,0.35000000000000003,57.7210611476,1.052,0.555,1.1894238101,57.72,0.35000000000000003,57.7210611476,131.28
2020-05-16 21:30:00,61.435,-2.432,61.4831184066,0.335,0.638,0.7206032195000001,61.1,-3.07,61.1770782238,130.16,58.58,0.49,58.5820492984,0.335,0.638,0.7206032195000001,58.58,0.49,58.5820492984,130.19
2020-05-16 22:00:00,61.1385,-2.545,61.191447174,0.2585,0.455,0.5233041659000001,60.88,-3.0,60.953871083,130.4,58.37,0.54,58.372497805,0.2585,0.455,0.5233041659000001,58.37,0.54,58.372497805,130.43
2020-05-16 22:30:00,60.079,-2.9035,60.1491193057,0.259,0.47650000000000003,0.5423405296,59.82,-3.38,59.9154137097,130.31,57.33,0.12,57.3301255886,0.259,0.47650000000000003,0.5423405296,57.33,0.12,57.3301255886,130.34
2020-05-16 23:00:00,58.8655,-3.1475,58.949587331000004,0.2655,0.47250000000000003,0.5419838558,58.6,-3.62,58.7117058175,130.74,56.16,-0.01,56.1600008903,0.2655,0.47250000000000003,0.5419838558,56.16,-0.01,56.1600008903,130.77
2020-05-16 23:30:00,57.43,-3.2235,57.5203950982,0.28,0.40650000000000003,0.4936013067,57.15,-3.63,57.2651674231,131.4,54.79,-0.02,54.7900036503,0.28,0.40650000000000003,0.4936013067,54.79,-0.02,54.7900036503,131.44
2020-05-17 00:00:00,56.1835,-3.8995,56.3186627371,0.2635,0.42050000000000004,0.49623835,55.92,-4.32,56.086618725,131.62,53.64,-0.68,53.6443100431,0.2635,0.42050000000000004,0.49623835,53.64,-0.68,53.6443100431,131.66
2020-05-17 00:30:00,55.1665,-3.8200000000000003,55.2985996409,0.3065,0.35000000000000003,0.4652335435,54.86,-4.17,55.0182560611,132.1,52.65,-0.49,52.6522801026,0.3065,0.35000000000000003,0.4652335435,52.65,-0.49,52.6522801026,132.14
2020-05-17 01:00:00,54.8645,-3.9775,55.0084890403,0.3345,0.3825,0.5081303967,54.53,-4.36,54.70402636,132.87,52.34,-0.65,52.3440359544,0.3345,0.3825,0.5081303967,52.34,-0.65,52.3440359544,132.91
2020-05-17 01:30:00,55.015,-4.1635,55.1723205716,0.325,0.4365,0.5442033168,54.69,-4.6,54.8831130677,132.99,52.44,-0.89,52.4475518971,0.325,0.4365,0.5442033168,52.44,-0.89,52.4475518971,133.03
2020-05-17 02:00:00,56.301,-4.034,56.4453342359,0.461,0.246,0.522529425,55.84,-4.28,56.0037855863,132.77,53.54,-0.61,53.5434748592,0.461,0.246,0.522529425,53.54,-0.61,53.5434748592,132.81
2020-05-17 02:30:00,57.828,-3.7925,57.9522272242,0.368,-0.28250000000000003,0.4639291433,57.46,-3.51,57.5671060589,133.27,55.08,0.13,55.080153413,0.368,-0.28250000000000003,0.4639291433,55.08,0.13,55.080153413,133.32
2020-05-17 03:00:00,57.861,-3.8369999999999997,57.9880840346,0.261,-0.617,0.6699328325,57.6,-3.22,57.689933264,133.57,55.22,0.43,55.2216741869,0.261,-0.617,0.6699328325,55.22,0.43,55.2216741869,133.62
2020-05-17 03:30:00,57.3935,-3.932,57.528032004,0.2235,-0.612,0.6515337674,57.17,-3.32,57.2663190715,133.65,54.86,0.38,54.8613160615,0.2235,-0.612,0.6515337674,54.86,0.38,54.8613160615,133.69
2020-05-17 04:00:00,56.9685,-4.083,57.1146293103,0.20850000000000002,-0.5730000000000001,0.6097550738,56.76,-3.51,56.8684244551,133.68,54.47,0.13,54.470155131,0.20850000000000002,-0.5730000000000001,0.6097550738,54.47,0.13,54.470155131,133.69
2020-05-17 04:30:00,56.2355,-4.1075,56.3853085165,0.2155,-0.5175000000000001,0.560576935,56.02,-3.59,56.1349133784,133.82,53.73,0.03,53.7300083752,0.2155,-0.5175000000000001,0.560576935,53.73,0.03,53.7300083752,133.86
2020-05-17 05:00:00,56.0825,-4.1815,56.2381698538,0.2525,-0.41150000000000003,0.48279239840000004,55.83,-3.77,55.9571425289,133.98,53.53,-0.05,53.5300233514,0.2525,-0.41150000000000003,0.48279239840000004,53.53,-0.05,53.5300233514,134.01
2020-05-17 05:30:00,54.239,-4.419,54.418716284,0.249,0.211,0.3263770825,53.99,-4.63,54.1881629141,133.05,51.71,-0.5700000000000001,51.7131414633,0.249,0.211,0.3263770825,51.71,-0.5700000000000001,51.7131414633,133.09
2020-05-17 06:00:00,53.5675,-3.5535,53.6852346414,0.48750000000000004,0.5165000000000001,0.7102313004,53.08,-4.07,53.2358084376,131.62,50.77,-0.76,50.77568808,0.48750000000000004,0.5165000000000001,0.7102313004,50.77,-0.76,50.77568808,131.66
2020-05-17 06:30:00,54.151,-3.371,54.2558240376,2.031,0.379,2.0660595345,52.12,-3.75,52.2547308863,131.36,49.89,-0.46,49.8921206204,2.031,0.379,2.0660595345,49.89,-0.46,49.8921206204,131.4
2020-05-17 07:00:00,54.5805,-3.4445,54.689080816,4.6105,0.1955,4.6146430523,49.97,-3.64,50.1024001421,130.79,47.86,-0.34,47.8612076739,4.6105,0.1955,4.6146430523,47.86,-0.34,47.8612076739,130.83
2020-05-17 07:30:00,55.484,-3.1735,55.5746827094,6.804,0.08650000000000001,6.8045498198,48.68,-3.26,48.7890356535,130.69,46.6,-0.01,46.600001073,6.804,0.08650000000000001,6.8045498198,46.6,-0.01,46.600001073,130.72
2020-05-17 08:00:00,56.1845,-2.9555,56.2621810855,8.4945,-0.025500000000000002,8.4945382747,47.69,-2.93,47.7799225617,130.46,45.64,0.18,45.6403549504,8.4945,-0.025500000000000002,8.4945382747,45.64,0.18,45.6403549504,130.5
2020-05-17 08:30:00,56.584,-3.0065,56.6638164815,15.574,-0.5465,15.583585539,41.01,-2.46,41.0837157521,130.24,39.28,0.63,39.2850518645,15.574,-0.5465,15.583585539,39.28,0.63,39.2850518645,130.28
2020-05-17 09:00:00,56.691,-3.583,56.8041140235,22.401,-1.333,22.4406258825,34.29,-2.25,34.3637396102,131.95,32.93,1.52,32.9650618079,22.401,-1.333,22.4406258825,32.93,1.52,32.9650618079,131.99
2020-05-17 09:30:00,57.564,-3.7325,57.6848823545,26.984,-1.7225000000000001,27.0389212479,30.58,-2.01,30.6459866867,132.33,29.44,1.42,29.4742260289,26.984,-1.7225000000000001,27.0389212479,29.44,1.42,29.4742260289,132.36
2020-05-17 10:00:00,58.0215,-3.287,58.1145320144,33.5115,-2.317,33.5915037063,24.51,-0.97,24.529186696700002,133.01,23.68,2.42,23.8033359007,33.5115,-2.317,33.5915037063,23.68,2.42,23.8033359007,133.04
2020-05-17 10:30:00,57.955,-3.19,58.0427267192,37.965,-3.05,38.0873171148,19.99,-0.14,19.9904902391,132.8,19.34,3.18,19.5996938752,37.965,-3.05,38.0873171148,19.34,3.18,19.5996938752,132.84
2020-05-17 11:00:00,58.5305,-2.686,58.5920986674,43.0705,-4.246,43.2792847243,15.46,1.56,15.5385070068,132.59,14.95,4.74,15.6834339352,43.0705,-4.246,43.2792847243,14.95,4.74,15.6834339352,132.63
2020-05-17 11:30:00,58.367,-2.8315,58.4356405052,43.637,-3.8915,43.8101762294,14.73,1.06,14.768090601,132.51,14.27,4.27,14.8951602878,43.637,-3.8915,43.8101762294,14.27,4.27,14.8951602878,132.55
2020-05-17 12:00:00,58.6275,-2.2995,58.6725784034,45.7075,-4.0895,45.8900813521,12.92,1.79,13.0434082969,131.36,12.56,4.91,13.4856108501,45.7075,-4.0895,45.8900813521,12.56,4.91,13.4856108501,131.4
2020-05-17 12:30:00,59.3335,-2.669,59.3934995033,41.7035,-3.819,41.8779974838,17.63,1.15,17.6674672775,131.27,17.04,4.34,17.5840040946,41.7035,-3.819,41.8779974838,17.04,4.34,17.5840040946,131.3
2020-05-17 13:00:00,59.4555,-2.6335,59.5137950605,40.3455,-3.8935,40.5329336774,19.11,1.26,19.1514934144,131.5,18.49,4.45,19.0179546745,40.3455,-3.8935,40.5329336774,18.49,4.45,19.0179546745,131.54
2020-05-17 13:30:00,58.626,-2.871,58.6962564138,42.826,-3.731,42.9882150944,15.8,0.86,15.8233877536,131.8,15.3,4.06,15.829516733,42.826,-3.731,42.9882150944,15.3,4.06,15.829516733,131.84
2020-05-17 14:00:00,57.677,-2.734,57.7417620531,44.997,-4.124,45.1855882445,12.68,1.3900000000000001,12.7559593916,132.39,12.29,4.54,13.1017441587,44.997,-4.124,45.1855882445,12.29,4.54,13.1017441587,132.42
2020-05-17 14:30:00,56.842,-2.8925,56.915547263,44.442,-4.2325,44.6430892776,12.4,1.34,12.472193071,132.6,12.01,4.52,12.832400399,44.442,-4.2325,44.6430892776,12.01,4.52,12.832400399,132.62
2020-05-17 15:00:00,56.3975,-3.04,56.4793732813,44.7675,-4.59,45.0021905717,11.63,1.55,11.7328342697,132.64,11.33,4.7,12.2661689211,44.7675,-4.59,45.0021905717,11.33,4.7,12.2661689211,132.66
2020-05-17 15:30:00,57.153,-2.5949999999999998,57.2118819302,46.163,-4.325,46.3651614254,10.99,1.73,11.1253314557,132.7,10.7,4.9,11.7686022959,46.163,-4.325,46.3651614254,10.7,4.9,11.7686022959,132.73
2020-05-17 16:00:00,57.661,-2.9530000000000003,57.7365666627,40.791,-3.343,40.9277574514,16.87,0.39,16.8745074002,132.88,16.33,3.7,16.7439212851,40.791,-3.343,40.9277574514,16.33,3.7,16.7439212851,132.89
2020-05-17 16:30:00,59.4095,-2.767,59.4739016649,37.6195,-2.667,37.7139187734,21.79,-0.1,21.7902294618,133.05,21.0,3.18,21.2394067714,37.6195,-2.667,37.7139187734,21.0,3.18,21.2394067714,133.07
2020-05-17 17:00:00,61.2265,-2.827,61.2917305291,33.2765,-2.217,33.3502704824,27.95,-0.61,27.9566557371,132.67,26.84,2.71,26.9764656692,33.2765,-2.217,33.3502704824,26.84,2.71,26.9764656692,132.68
2020-05-17 17:30:00,63.895,-2.578,63.9469867077,25.175,-1.448,25.2166081978,38.72,-1.13,38.7364853852,132.35,37.13,2.3,37.2011679924,25.175,-1.448,25.2166081978,37.13,2.3,37.2011679924,132.35
2020-05-17 18:00:00,64.7695,-2.102,64.8035997013,19.5795,-0.9420000000000001,19.6021474398,45.19,-1.16,45.2048857979,131.9,43.36,2.2800000000000002,43.4199032703,19.5795,-0.9420000000000001,19.6021474398,43.36,2.2800000000000002,43.4199032703,131.91
2020-05-17 18:30:00,64.7315,-2.331,64.7734563942,16.2715,-0.671,16.2853293872,48.46,-1.6600000000000001,48.4884233606,131.82,46.49,1.85,46.5267944307,16.2715,-0.671,16.2853293872,46.49,1.85,46.5267944307,131.82
2020-05-17 19:00:00,63.7485,-2.59,63.8010920929,15.3485,-0.30000000000000004,15.3514316026,48.4,-2.29,48.4541443016,131.95,46.49,1.25,46.5068016531,15.3485,-0.30000000000000004,15.3514316026,46.49,1.25,46.5068016531,131.96
2020-05-17 19:30:00,62.3905,-2.8125,62.4538601409,13.5705,-0.14250000000000002,13.5712481556,48.82,-2.67,48.8929575706,131.56,46.82,0.86,46.827897668,13.5705,-0.14250000000000002,13.5712481556,46.82,0.86,46.827897668,131.57
2020-05-17 20:00:00,61.714,-3.003,61.7870197129,8.224,0.127,8.2249805471,53.49,-3.13,53.5814986726,132.07,51.26,0.42,51.261720611,8.224,0.127,8.2249805471,51.26,0.42,51.261720611,132.08
2020-05-17 20:30:00,61.181,-3.325,61.2712851669,5.071,0.315,5.0807741536,56.11,-3.64,56.2279441203,131.74,53.78,0.0,53.78,5.071,0.315,5.0807741536,53.78,0.0,53.78,131.78
2020-05-17 21:00:00,60.659,-3.2195,60.7443780218,4.379,0.47050000000000003,4.4042038157,56.28,-3.69,56.4008377597,131.32,53.94,-0.06,53.9400333704,4.379,0.47050000000000003,4.4042038157,53.94,-0.06,53.9400333704,131.36
2020-05-17 21:30:00,60.463,-3.0075,60.5377520664,3.583,0.48250000000000004,3.6153416505,56.88,-3.49,56.9869678084,130.73,54.57,0.05,54.5700229064,3.583,0.48250000000000004,3.6153416505,54.57,0.05,54.5700229064,130.77
2020-05-17 22:00:00,60.126,-3.2165,60.2119734625,3.206,0.3335,3.2232992802,56.92,-3.55,57.0305961743,131.06,54.62,0.02,54.6200036617,3.206,0.3335,3.2232992802,54.62,0.02,54.6200036617,131.1
