Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-17 22:30:00,58.848,-3.3255,58.9418870944,3.2880000000000003,0.34450000000000003,3.3059982229,55.56,-3.67,55.6810784738,130.86,53.28,-0.04,53.280015015000004,3.2880000000000003,0.34450000000000003,3.3059982229,53.28,-0.04,53.280015015000004,130.91
2020-05-17 23:00:00,57.941,-3.3585000000000003,58.0382546537,2.871,0.3115,2.8878492429,55.07,-3.67,55.1921534278,130.95,52.8,-0.03,52.8000085227,2.871,0.3115,2.8878492429,52.8,-0.03,52.8000085227,130.99
2020-05-17 23:30:00,56.591,-3.8385,56.7210310489,2.691,0.3415,2.7125823951,53.9,-4.18,54.0618386665,131.16,51.68,-0.58,51.6832545415,2.691,0.3415,2.7125823951,51.68,-0.58,51.6832545415,131.2
2020-05-18 00:00:00,54.9285,-4.08,55.0798194646,3.2485,0.29,3.261418748,51.68,-4.37,51.8644319356,131.5,49.57,-0.77,49.575980071000004,3.2485,0.29,3.261418748,49.57,-0.77,49.575980071000004,131.54
2020-05-18 00:30:00,53.9855,-4.527,54.1749752123,3.7155,0.273,3.725515971,50.27,-4.8,50.498642556,131.94,48.27,-1.1400000000000001,48.2834599009,3.7155,0.273,3.725515971,48.27,-1.1400000000000001,48.2834599009,131.98
2020-05-18 01:00:00,53.448,-4.656,53.6504150963,4.408,0.234,4.4142066105,49.04,-4.89,49.2831989627,132.09,47.1,-1.22,47.1157977753,4.408,0.234,4.4142066105,47.1,-1.22,47.1157977753,132.13
2020-05-18 01:30:00,53.851,-4.686,54.0544983975,4.751,0.244,4.7572615022,49.1,-4.93,49.3468833869,131.82,47.12,-1.29,47.1376547995,4.751,0.244,4.7572615022,47.12,-1.29,47.1376547995,131.85
2020-05-18 02:00:00,54.7385,-4.3785,54.913337583,5.1985,0.2215,5.2032167454,49.54,-4.6,49.7531064357,131.74,47.52,-0.98,47.5301041446,5.1985,0.2215,5.2032167454,47.52,-0.98,47.5301041446,131.78
2020-05-18 02:30:00,54.764,-4.616,54.9581945846,4.304,0.28400000000000003,4.3133597114,50.46,-4.9,50.6973529881,132.13,48.4,-1.26,48.4163980486,4.304,0.28400000000000003,4.3133597114,48.4,-1.26,48.4163980486,132.17
2020-05-18 03:00:00,54.2355,-4.6530000000000005,54.4347303589,2.8855,0.367,2.9087453051,51.35,-5.02,51.5947952801,132.13,49.25,-1.35,49.2684990638,2.8855,0.367,2.9087453051,49.25,-1.35,49.2684990638,132.17
2020-05-18 03:30:00,54.158,-4.4705,54.342196627,2.008,0.4295,2.0534201348,52.15,-4.9,52.3796954936,132.09,50.07,-1.21,50.0846183973,2.008,0.4295,2.0534201348,50.07,-1.21,50.0846183973,132.13
2020-05-18 04:00:00,53.583,-4.3965,53.7630644704,2.623,0.3435,2.6453962369,50.96,-4.74,51.1799687378,132.14,48.93,-1.06,48.941480361800004,2.623,0.3435,2.6453962369,48.93,-1.06,48.941480361800004,132.18
2020-05-18 04:30:00,53.4855,-4.312,53.6590351595,2.8455,0.318,2.8632139721,50.64,-4.63,50.8512192578,132.3,48.61,-0.9500000000000001,48.6192821831,2.8455,0.318,2.8632139721,48.61,-0.9500000000000001,48.6192821831,132.34
2020-05-18 05:00:00,53.775,-4.354,53.9509772015,3.335,0.326,3.3508955519,50.44,-4.68,50.6566481323,132.2,48.38,-1.04,48.3911768817,3.335,0.326,3.3508955519,48.38,-1.04,48.3911768817,132.24
2020-05-18 05:30:00,53.9205,-4.1675,54.0813126366,3.2805,0.3225,3.2963140779,50.64,-4.49,50.8386634364,132.1,48.58,-0.86,48.5876115898,3.2805,0.3225,3.2963140779,48.58,-0.86,48.5876115898,132.15
2020-05-18 06:00:00,53.953,-3.8845,54.0926570733,2.823,0.47550000000000003,2.8627660138,51.13,-4.36,51.3155580697,131.49,49.04,-0.74,49.0455828796,2.823,0.47550000000000003,2.8627660138,49.04,-0.74,49.0455828796,131.53
2020-05-18 06:30:00,54.724,-3.492,54.8353010387,3.784,0.458,3.8116164550000002,50.94,-3.95,51.0929163388,130.93,48.89,-0.36,48.8913254065,3.784,0.458,3.8116164550000002,48.89,-0.36,48.8913254065,130.98
2020-05-18 07:00:00,55.8885,-2.9535,55.9664863512,6.4385,0.3365,6.4472873753,49.45,-3.29,49.559324047,130.66,47.48,0.2,47.4804212281,6.4385,0.3365,6.4472873753,47.48,0.2,47.4804212281,130.7
2020-05-18 07:30:00,57.656,-2.835,57.7256577355,11.116,-0.075,11.1162530108,46.54,-2.76,46.6217674483,131.78,44.7,0.75,44.7062915035,11.116,-0.075,11.1162530108,44.7,0.75,44.7062915035,131.82
2020-05-18 08:00:00,58.4255,-2.7279999999999998,58.4891531333,13.1455,-0.328,13.14959141,45.28,-2.4,45.3435596309,131.08,43.43,1.05,43.4426909848,13.1455,-0.328,13.14959141,43.43,1.05,43.4426909848,131.12
2020-05-18 08:30:00,59.758,-2.0405,59.7928273646,15.878,-0.6105,15.889732353,43.88,-1.43,43.903294865,131.27,42.11,1.79,42.1480272373,15.878,-0.6105,15.889732353,42.11,1.79,42.1480272373,131.31
2020-05-18 09:00:00,60.1425,-1.7805,60.168849802,17.3925,-0.8605,17.4137737581,42.75,-0.92,42.7598982693,133.64,41.06,0.84,41.0685914051,17.3925,-0.8605,17.4137737581,41.06,0.84,41.0685914051,133.68
2020-05-18 09:30:00,60.4165,-1.877,60.4456499779,18.1565,-0.797,18.1739841876,42.26,-1.08,42.2737980314,133.8,40.62,0.72,40.6263805919,18.1565,-0.797,18.1739841876,40.62,0.72,40.6263805919,133.83
2020-05-18 10:00:00,60.397,-2.111,60.4338806465,20.857,-1.091,20.8855148368,39.54,-1.02,39.5531541094,134.17,37.97,0.75,37.9774064412,20.857,-1.091,20.8855148368,37.97,0.75,37.9774064412,134.21
2020-05-18 10:30:00,60.166,-2.5465,60.2198656446,24.246,-1.3465,24.2833601104,35.92,-1.2,35.9400389538,131.88,34.48,2.31,34.5572930074,24.246,-1.3465,24.2833601104,34.48,2.31,34.5572930074,131.92
2020-05-18 11:00:00,59.607,-2.048,59.6421726046,29.887,-2.2880000000000003,29.9744510041,29.72,0.24,29.7209690286,131.17,28.55,3.47,28.7601008343,29.887,-2.2880000000000003,29.9744510041,28.55,3.47,28.7601008343,131.2
2020-05-18 11:30:00,60.399,-1.9185,60.4294617157,26.639,-1.8985,26.7065651713,33.76,-0.02,33.7600059242,131.27,32.44,3.23,32.6004064392,26.639,-1.8985,26.7065651713,32.44,3.23,32.6004064392,131.31
2020-05-18 12:00:00,59.3915,-1.7545000000000002,59.4174094227,33.8515,-2.5645,33.9485008874,25.54,0.81,25.5528413293,131.11,24.55,4.0,24.8737311234,33.8515,-2.5645,33.9485008874,24.55,4.0,24.8737311234,131.14
2020-05-18 12:30:00,59.4685,-1.621,59.4905886107,38.0685,-2.771,38.1692170898,21.4,1.15,21.4308772569,130.95,20.62,4.3,21.0635799426,38.0685,-2.771,38.1692170898,20.62,4.3,21.0635799426,130.98
2020-05-18 13:00:00,59.5435,-1.601,59.5650198795,43.5335,-3.821,43.7008657037,16.01,2.22,16.1631834736,132.51,15.49,5.34,16.3846177862,43.5335,-3.821,43.7008657037,15.49,5.34,16.3846177862,132.54
2020-05-18 13:30:00,58.2615,-1.8345,58.2903746128,46.0815,-4.5545,46.3060267406,12.18,2.7199999999999998,12.4800160256,132.37,11.81,5.8,13.1573591575,46.0815,-4.5545,46.3060267406,11.81,5.8,13.1573591575,132.4
2020-05-18 14:00:00,57.606,-1.9609999999999999,57.6393681176,46.626,-4.241,46.8184787984,10.98,2.2800000000000002,11.2142231117,133.01,10.63,5.4,11.922956848,46.626,-4.241,46.8184787984,10.63,5.4,11.922956848,133.03
2020-05-18 14:30:00,58.0085,-2.4625,58.060743868,37.3985,-3.3925,37.5520553166,20.61,0.93,20.6309718627,133.37,19.81,4.22,20.2544933286,37.3985,-3.3925,37.5520553166,19.81,4.22,20.2544933286,133.39
2020-05-18 15:00:00,58.815,-2.513,58.8686622406,31.805,-2.6029999999999998,31.91134021,27.01,0.09,27.010149944,133.37,25.9,3.46,26.1300899348,31.805,-2.6029999999999998,31.91134021,25.9,3.46,26.1300899348,133.39
2020-05-18 15:30:00,60.3065,-2.501,60.3583378105,22.6365,-1.611,22.6937536175,37.67,-0.89,37.6805122046,133.9,36.04,2.56,36.1308067997,22.6365,-1.611,22.6937536175,36.04,2.56,36.1308067997,133.93
2020-05-18 16:00:00,60.926,-2.544,60.9790899571,23.336,-1.3639999999999999,23.3758292259,37.59,-1.18,37.6085163228,133.81,35.94,2.2800000000000002,36.0122479165,23.336,-1.3639999999999999,23.3758292259,35.94,2.2800000000000002,36.0122479165,133.84
2020-05-18 16:30:00,61.9375,-2.789,62.0002615095,19.0875,-0.999,19.1136249113,42.85,-1.79,42.8873711015,134.16,40.97,1.74,41.0069323408,19.0875,-0.999,19.1136249113,40.97,1.74,41.0069323408,134.19
2020-05-18 17:00:00,64.199,-2.4565,64.2459803665,16.079,-0.6165,16.0908145614,48.12,-1.8399999999999999,48.1551658703,133.97,46.06,1.74,46.0928541099,16.079,-0.6165,16.0908145614,46.06,1.74,46.0928541099,134.0
2020-05-18 17:30:00,66.3365,-1.9795,66.3660278493,13.2765,-0.34950000000000003,13.2810994462,53.06,-1.63,53.0850308467,133.68,50.79,1.97,50.8281909967,13.2765,-0.34950000000000003,13.2810994462,50.79,1.97,50.8281909967,133.72
2020-05-18 18:00:00,67.464,-1.467,67.4799480216,10.334,-0.077,10.3342868646,57.13,-1.3900000000000001,57.1469071779,133.18,54.64,2.2,54.6842719619,10.334,-0.077,10.3342868646,54.64,2.2,54.6842719619,133.22
2020-05-18 18:30:00,67.715,-1.319,67.7278449827,9.365,0.151,9.3662172727,58.35,-1.47,58.3685137724,133.11,55.83,2.13,55.8706166066,9.365,0.151,9.3662172727,55.83,2.13,55.8706166066,133.16
2020-05-18 19:00:00,66.7575,-1.3895,66.7719590584,6.3575,0.2505,6.3624332217,60.4,-1.6400000000000001,60.4222607985,132.93,57.82,1.96,57.8532108011,6.3575,0.2505,6.3624332217,57.82,1.96,57.8532108011,132.99
2020-05-18 19:30:00,65.5115,-1.815,65.5366375186,4.5115,0.34500000000000003,4.5246720599,61.0,-2.16,61.0382306428,132.46,58.48,1.45,58.4979734692,4.5115,0.34500000000000003,4.5246720599,58.48,1.45,58.4979734692,132.52
2020-05-18 20:00:00,64.479,-1.9845000000000002,64.5095317085,3.599,0.4955,3.6329493872,60.88,-2.48,60.9304915457,132.94,58.36,1.1400000000000001,58.3711332766,3.599,0.4955,3.6329493872,58.36,1.1400000000000001,58.3711332766,133.0
2020-05-18 20:30:00,64.1655,-1.929,64.1944891034,2.6455,0.531,2.6982644885,61.52,-2.46,61.5691643601,132.97,58.9,1.12,58.9106475945,2.6455,0.531,2.6982644885,58.9,1.12,58.9106475945,133.04
2020-05-18 21:00:00,63.1765,-2.1865,63.2143253899,2.1465,0.5335,2.2118057103,61.03,-2.7199999999999998,61.090582744,133.33,58.42,0.89,58.4267789631,2.1465,0.5335,2.2118057103,58.42,0.89,58.4267789631,133.4
2020-05-18 21:30:00,62.9275,-2.2495,62.9676941495,2.0875,0.42050000000000004,2.1294310273,60.84,-2.67,60.8985590963,133.33,58.34,0.99,58.3483992925,2.0875,0.42050000000000004,2.1294310273,58.34,0.99,58.3483992925,133.4
2020-05-18 22:00:00,61.9895,-2.422,62.0367970986,2.1595,0.308,2.1813537654,59.83,-2.73,59.8922515857,133.56,57.37,0.93,57.3775374167,2.1595,0.308,2.1813537654,57.37,0.93,57.3775374167,133.64
2020-05-18 22:30:00,60.89,-2.9275,60.9603342859,2.03,0.24250000000000002,2.0444329899,58.86,-3.17,58.9453009153,133.63,56.43,0.51,56.4323045781,2.03,0.24250000000000002,2.0444329899,56.43,0.51,56.4323045781,133.71
2020-05-18 23:00:00,59.107,-3.236,59.1955162576,1.9769999999999999,0.234,1.9908000904,57.13,-3.47,57.2352845717,133.72,54.69,0.26,54.6906180254,1.9769999999999999,0.234,1.9908000904,54.69,0.26,54.6906180254,133.81
2020-05-18 23:30:00,57.241,-3.612,57.3548483129,2.311,0.308,2.331434108,54.93,-3.92,55.0696949329,132.9,52.62,-0.2,52.6203800822,2.311,0.308,2.331434108,52.62,-0.2,52.6203800822,132.99
2020-05-19 00:00:00,56.112,-3.609,56.2279416749,1.9420000000000002,0.361,1.9752683362,54.17,-3.9699999999999998,54.3152814593,132.58,51.93,-0.27,51.9307019017,1.9420000000000002,0.361,1.9752683362,51.93,-0.27,51.9307019017,132.68
2020-05-19 00:30:00,54.914,-3.888,55.0514662838,2.254,0.422,2.2931637534,52.66,-4.31,52.8360833143,132.7,50.51,-0.66,50.5143118334,2.254,0.422,2.2931637534,50.51,-0.66,50.5143118334,132.8
2020-05-19 01:00:00,55.2835,-3.627,55.4023510444,2.4435000000000002,0.403,2.4765098930000002,52.84,-4.03,52.9934571433,132.36,50.59,-0.42,50.5917433975,2.4435000000000002,0.403,2.4765098930000002,50.59,-0.42,50.5917433975,132.46
2020-05-19 01:30:00,55.896,-3.3025,55.9934757115,2.476,0.35750000000000004,2.5016758883,53.42,-3.66,53.5452332145,132.1,51.14,-0.04,51.1400156433,2.476,0.35750000000000004,2.5016758883,51.14,-0.04,51.1400156433,132.21
2020-05-19 02:00:00,56.792,-3.233,56.8839481137,2.442,0.377,2.4709295822,54.35,-3.61,54.4697585822,132.15,52.05,-0.01,52.0500009606,2.442,0.377,2.4709295822,52.05,-0.01,52.0500009606,132.25
2020-05-19 02:30:00,56.8875,-3.2835,56.9821816755,2.2375,0.3765,2.2689553764,54.65,-3.66,54.7724209799,132.19,52.39,-0.01,52.3900009544,2.2375,0.3765,2.2689553764,52.39,-0.01,52.3900009544,132.29
2020-05-19 03:00:00,56.0425,-3.3305,56.1413754418,2.2925,0.3695,2.3220866694,53.75,-3.7,53.877198331,132.75,51.55,-0.02,51.5500038797,2.2925,0.3695,2.3220866694,51.55,-0.02,51.5500038797,132.86
2020-05-19 03:30:00,55.5935,-3.5425,55.7062523286,2.0435,0.35750000000000004,2.0745357312,53.55,-3.9,53.6918289873,132.95,51.34,-0.2,51.3403895583,2.0435,0.35750000000000004,2.0745357312,51.34,-0.2,51.3403895583,133.07
2020-05-19 04:00:00,55.237,-4.1955,55.396104459200004,2.287,0.2745,2.3034146934,52.95,-4.47,53.1383420893,134.1,50.78,-0.73,50.7852468735,2.287,0.2745,2.3034146934,50.78,-0.73,50.7852468735,134.22
2020-05-19 04:30:00,54.772,-4.272,54.9383469719,2.402,0.268,2.416904632,52.37,-4.54,52.5664198895,134.18,50.24,-0.8,50.246369023,2.402,0.268,2.416904632,50.24,-0.8,50.246369023,134.31
2020-05-19 05:00:00,54.625,-3.9935,54.7707829709,3.175,0.3365,3.1927820549,51.45,-4.33,51.6318835605,133.12,49.3,-0.86,49.3075004436,3.175,0.3365,3.1927820549,49.3,-0.86,49.3075004436,133.24
2020-05-19 05:30:00,55.1445,-3.716,55.2695624757,3.2145,0.374,3.2361839024,51.93,-4.09,52.0908149293,132.67,49.71,-0.6000000000000001,49.7136208699,3.2145,0.374,3.2361839024,49.71,-0.6000000000000001,49.7136208699,132.78
2020-05-19 06:00:00,55.152,-3.362,55.2543767316,3.382,0.518,3.4214394631,51.77,-3.88,51.9151933445,132.1,49.51,-0.42,49.5117814262,3.382,0.518,3.4214394631,49.51,-0.42,49.5117814262,132.21
2020-05-19 06:30:00,56.1855,-2.75,56.2527591346,3.0255,0.56,3.0768897039,53.16,-3.31,53.2629486604,131.65,50.82,0.04,50.8200157418,3.0255,0.56,3.0768897039,50.82,0.04,50.8200157418,131.75
2020-05-19 07:00:00,56.9555,-2.472,57.0091200094,4.3155,0.378,4.3320231128,52.64,-2.85,52.7170949503,131.39,50.38,0.52,50.3826835331,4.3155,0.378,4.3320231128,50.38,0.52,50.3826835331,131.5
2020-05-19 07:30:00,58.642,-1.7785000000000002,58.6689630576,5.932,0.29150000000000004,5.9391578738,52.71,-2.07,52.750630328,131.92,50.45,1.34,50.4677926999,5.932,0.29150000000000004,5.9391578738,50.45,1.34,50.4677926999,132.02
2020-05-19 08:00:00,59.698,-1.528,59.7175517583,8.608,0.192,8.6101409977,51.09,-1.72,51.1189446292,130.87,48.92,1.6099999999999999,48.9464860843,8.608,0.192,8.6101409977,48.92,1.6099999999999999,48.9464860843,130.97
2020-05-19 08:30:00,60.5855,-1.2165,60.5977118586,12.0455,-0.0165,12.0455113009,48.54,-1.2,48.5548308616,130.28,46.5,2.07,46.54605139,12.0455,-0.0165,12.0455113009,46.5,2.07,46.54605139,130.37
2020-05-19 09:00:00,60.9505,-1.0345,60.9592785431,14.1405,-0.24450000000000002,14.1426136375,46.81,-0.79,46.816665836,130.11,44.83,2.44,44.8963528586,14.1405,-0.24450000000000002,14.1426136375,44.83,2.44,44.8963528586,130.2
2020-05-19 09:30:00,61.1915,-1.232,61.2039009888,16.3015,-0.432,16.3072231312,44.89,-0.8,44.8971279705,129.97,42.99,2.42,43.0580596404,16.3015,-0.432,16.3072231312,42.99,2.42,43.0580596404,130.05
2020-05-19 10:00:00,61.3495,-1.0915,61.3592089462,17.2395,-0.6215,17.2506991887,44.11,-0.47000000000000003,44.1125038963,130.17,42.23,2.69,42.3155881443,17.2395,-0.6215,17.2506991887,42.23,2.69,42.3155881443,130.25
2020-05-19 10:30:00,61.094,-1.554,61.1137607418,19.524,-0.804,19.5405473823,41.57,-0.75,41.5767651459,130.96,39.76,2.43,39.834187578,19.524,-0.804,19.5405473823,39.76,2.43,39.834187578,131.03
2020-05-19 11:00:00,61.4165,-1.2925,61.430098718,21.1165,-1.1225,21.1463135913,40.3,-0.17,40.3003585592,131.1,38.55,2.93,38.6611872554,21.1165,-1.1225,21.1463135913,38.55,2.93,38.6611872554,131.17
2020-05-19 11:30:00,61.9045,-1.13,61.9148126077,21.5445,-1.32,21.584899357,40.36,0.19,40.3604472225,130.93,38.6,3.34,38.7442331193,21.5445,-1.32,21.584899357,38.6,3.34,38.7442331193,131.01
2020-05-19 12:00:00,61.8045,-1.2165,61.8164710453,26.8945,-1.6865,26.9473266299,34.91,0.47000000000000003,34.9131637065,130.73,33.44,3.61,33.6342935112,26.8945,-1.6865,26.9473266299,33.44,3.61,33.6342935112,130.8
2020-05-19 12:30:00,61.976,-1.0945,61.9856637155,27.716,-1.7445,27.7708468767,34.26,0.65,34.2661655281,130.26,32.91,3.79,33.1275142442,27.716,-1.7445,27.7708468767,32.91,3.79,33.1275142442,130.33
2020-05-19 13:00:00,61.987,-1.0965,61.9966973415,28.367,-2.0465,28.4407252237,33.62,0.9500000000000001,33.633419392,130.53,32.27,4.06,32.524398534,28.367,-2.0465,28.4407252237,32.27,4.06,32.524398534,130.6
2020-05-19 13:30:00,61.8555,-0.932,61.8625209982,27.4955,-1.952,27.5647025061,34.36,1.02,34.3751363634,130.73,33.01,4.16,33.2710940608,27.4955,-1.952,27.5647025061,33.01,4.16,33.2710940608,130.79
2020-05-19 14:00:00,61.3895,-1.1145,61.3996158009,25.6695,-1.7345000000000002,25.7280337473,35.72,0.62,35.7253803339,131.49,34.29,3.8200000000000003,34.5021231231,25.6695,-1.7345000000000002,25.7280337473,34.29,3.8200000000000003,34.5021231231,131.55
2020-05-19 14:30:00,61.297,-1.2075,61.3088922201,23.957,-1.4975,24.003757107,37.34,0.29,37.3411261212,131.49,35.87,3.5300000000000002,36.0432767656,23.957,-1.4975,24.003757107,35.87,3.5300000000000002,36.0432767656,131.55
2020-05-19 15:00:00,60.9005,-1.392,60.9164063636,25.2405,-1.532,25.2869504735,35.66,0.14,35.6602748167,131.6,34.25,3.43,34.4213218805,25.2405,-1.532,25.2869504735,34.25,3.43,34.4213218805,131.66
2020-05-19 15:30:00,60.491,-1.57,60.5113706753,26.901,-1.63,26.9503376788,33.59,0.06,33.5900535873,131.72,32.21,3.27,32.3755617712,26.901,-1.63,26.9503376788,32.21,3.27,32.3755617712,131.77
2020-05-19 16:00:00,60.6805,-1.5755,60.7009495848,26.5305,-1.5455,26.5754774275,34.15,-0.03,34.1500131772,131.76,32.75,3.09,32.8954495333,26.5305,-1.5455,26.5754774275,32.75,3.09,32.8954495333,131.82
2020-05-19 16:30:00,61.8205,-1.7165,61.8443254673,23.1805,-1.1365,23.2083435966,38.64,-0.58,38.6443527569,131.57,37.03,2.66,37.1254158226,23.1805,-1.1365,23.2083435966,37.03,2.66,37.1254158226,131.62
2020-05-19 17:00:00,63.387,-1.3940000000000001,63.4023264952,21.747,-0.984,21.7692504464,41.64,-0.41000000000000003,41.6420184429,131.27,39.92,2.83,40.0201861565,21.747,-0.984,21.7692504464,39.92,2.83,40.0201861565,131.31
2020-05-19 17:30:00,65.391,-1.2945,65.4038119015,21.431,-0.9345,21.4513647876,43.96,-0.36,43.9614740426,131.84,42.28,2.96,42.3834873506,21.431,-0.9345,21.4513647876,42.28,2.96,42.3834873506,131.88
2020-05-19 18:00:00,66.665,-0.6855,66.6685243218,16.535,-0.5355,16.5436690383,50.13,-0.15,50.130224416,131.6,48.16,3.15,48.2629060459,16.535,-0.5355,16.5436690383,48.16,3.15,48.2629060459,131.64
2020-05-19 18:30:00,66.908,-0.5425,66.9101992991,13.428,-0.3025,13.4314068604,53.48,-0.24,53.4805385164,131.49,51.36,3.04,51.4498901845,13.428,-0.3025,13.4314068604,51.36,3.04,51.4498901845,131.52
2020-05-19 19:00:00,66.839,-0.602,66.841710967,9.439,-0.192,9.4409525473,57.4,-0.41000000000000003,57.401464267,131.41,55.09,2.94,55.1683940314,9.439,-0.192,9.4409525473,55.09,2.94,55.1683940314,131.44
2020-05-19 19:30:00,67.297,-0.634,67.299986367,6.507,-0.584,6.5331542918,60.79,-0.05,60.7900205626,131.32,58.33,3.29,58.4227096256,6.507,-0.584,6.5331542918,58.33,3.29,58.4227096256,131.36
2020-05-19 20:00:00,66.7475,-0.8395,66.752779092,4.3275,-0.5895,4.3674668287,62.42,-0.25,62.4205006388,131.68,59.96,3.14,60.0421618532,4.3275,-0.5895,4.3674668287,59.96,3.14,60.0421618532,131.72
2020-05-19 20:30:00,65.255,-1.321,65.2683695675,2.895,-0.241,2.9050139414,62.36,-1.08,62.3693514476,131.9,59.89,2.4,59.9380688711,2.895,-0.241,2.9050139414,59.89,2.4,59.9380688711,131.95
2020-05-19 21:00:00,64.4685,-1.3105,64.481818387,0.9885,-0.030500000000000003,0.9889704242,63.48,-1.28,63.4929035405,131.79,60.94,2.17,60.9786233036,0.9885,-0.030500000000000003,0.9889704242,60.94,2.17,60.9786233036,131.84
2020-05-19 21:30:00,64.934,-1.262,64.9462624021,0.524,-0.122,0.5380148697,64.41,-1.1400000000000001,64.4200877056,131.6,61.8,2.3,61.8427845427,0.524,-0.122,0.5380148697,61.8,2.3,61.8427845427,131.66
2020-05-19 22:00:00,64.6615,-1.4825,64.6784924724,0.5415,-0.5725,0.7880218906,64.12,-0.91,64.1264570985,131.53,61.54,2.5,61.5907590471,0.5415,-0.5725,0.7880218906,61.54,2.5,61.5907590471,131.59
2020-05-19 22:30:00,62.9875,-1.9,63.0161499637,0.41750000000000004,-0.58,0.7146371457,62.57,-1.32,62.5839220567,132.0,60.05,2.13,60.0877641455,0.41750000000000004,-0.58,0.7146371457,60.05,2.13,60.0877641455,132.06
2020-05-19 23:00:00,61.317,-2.065,61.35176211,0.267,-0.515,0.5800982675,61.05,-1.55,61.0696733248,131.74,58.72,1.9100000000000001,58.7510553097,0.267,-0.515,0.5800982675,58.72,1.9100000000000001,58.7510553097,131.81
2020-05-19 23:30:00,59.175,-2.451,59.2257378679,0.255,-0.381,0.4584604672,58.92,-2.07,58.9563508029,130.93,56.59,1.35,56.606100378,0.255,-0.381,0.4584604672,56.59,1.35,56.606100378,131.0
2020-05-20 00:00:00,57.658500000000004,-2.5380000000000003,57.7143315499,0.20850000000000002,-0.268,0.339553015,57.45,-2.27,57.4948293327,130.33,55.02,1.11,55.0311956984,0.20850000000000002,-0.268,0.339553015,55.02,1.11,55.0311956984,130.39
2020-05-20 00:30:00,56.3375,-2.701,56.4022101274,0.1875,-0.281,0.33781244800000004,56.15,-2.42,56.2021254046,130.75,53.77,0.96,53.7785691517,0.1875,-0.281,0.33781244800000004,53.77,0.96,53.7785691517,130.81
2020-05-20 01:00:00,55.783500000000004,-2.9245,55.8601071651,0.1835,0.0055000000000000005,0.1835824066,55.6,-2.93,55.6771488135,131.33,53.22,0.48,53.2221645558,0.1835,0.0055000000000000005,0.1835824066,53.22,0.48,53.2221645558,131.39
2020-05-20 01:30:00,56.408,-3.218,56.4997167073,0.188,0.012,0.1883825894,56.22,-3.23,56.312709933,131.66,53.84,0.16,53.8402377409,0.188,0.012,0.1883825894,53.84,0.16,53.8402377409,131.72
2020-05-20 02:00:00,56.7965,-3.143,56.8833970614,0.1965,0.047,0.2020426935,56.6,-3.19,56.6898236018,130.16,54.23,0.12,54.2301327677,0.1965,0.047,0.2020426935,54.23,0.12,54.2301327677,130.23
2020-05-20 02:30:00,57.26,-2.9755000000000003,57.337258395,0.18,0.0845,0.19884730320000002,57.08,-3.06,57.1619628774,130.7,54.69,0.38,54.6913201523,0.18,0.0845,0.19884730320000002,54.69,0.38,54.6913201523,130.76
2020-05-20 03:00:00,56.966,-2.998,57.0448346478,0.166,0.07200000000000001,0.1809419797,56.8,-3.07,56.8829051649,130.9,54.41,0.36,54.4111909445,0.166,0.07200000000000001,0.1809419797,54.41,0.36,54.4111909445,130.96
2020-05-20 03:30:00,57.2545,-2.8685,57.3263121306,0.1645,-0.1885,0.2501849316,57.09,-2.68,57.1528695693,131.01,54.65,0.71,54.6546118823,0.1645,-0.1885,0.2501849316,54.65,0.71,54.6546118823,131.07
2020-05-20 04:00:00,57.624,-2.8715,57.6955014559,0.164,-0.3415,0.3788380261,57.46,-2.5300000000000002,57.5156717774,130.76,54.99,0.86,54.9967244479,0.164,-0.3415,0.3788380261,54.99,0.86,54.9967244479,130.83
2020-05-20 04:30:00,57.7065,-2.7755,57.7732078259,0.17650000000000002,-0.5355,0.5638372992,57.53,-2.24,57.5735920366,130.5,55.08,1.12,55.0913858965,0.17650000000000002,-0.5355,0.5638372992,55.08,1.12,55.0913858965,130.57
2020-05-20 05:00:00,56.5365,-2.923,56.6120107508,0.1665,-0.033,0.1697387699,56.37,-2.89,56.4440342286,130.91,54.01,0.56,54.0129030881,0.1665,-0.033,0.1697387699,54.01,0.56,54.0129030881,130.97
2020-05-20 05:30:00,55.624,-2.8215,55.6955136277,0.164,0.40850000000000003,0.4401911517,55.46,-3.23,55.5539782554,130.75,53.15,0.21,53.150414862,0.164,0.40850000000000003,0.4401911517,53.15,0.21,53.150414862,130.81
2020-05-20 06:00:00,55.068,-2.8285,55.1405933614,0.47800000000000004,0.6015,0.7683008851,54.59,-3.43,54.6976507722,130.57,52.3,0.01,52.300000956,0.47800000000000004,0.6015,0.7683008851,52.3,0.01,52.300000956,130.63
2020-05-20 06:30:00,56.2245,-2.4065,56.2759774904,1.9845000000000002,0.5535,2.0602433109,54.24,-2.96,54.3207069173,130.34,51.94,0.4,51.9415402159,1.9845000000000002,0.5535,2.0602433109,51.94,0.4,51.9415402159,130.4
2020-05-20 07:00:00,57.623,-2.5965,57.6814696523,3.943,0.3435,3.9579339623000003,53.68,-2.94,53.7604501469,131.98,51.43,0.51,51.4325286176,3.943,0.3435,3.9579339623000003,51.43,0.51,51.4325286176,132.04
2020-05-20 07:30:00,59.0445,-2.1195,59.0825292324,6.0445,0.21050000000000002,6.0481642256,53.0,-2.33,53.0511913156,131.33,50.91,1.06,50.9210339644,6.0445,0.21050000000000002,6.0481642256,50.91,1.06,50.9210339644,131.4
2020-05-20 08:00:00,59.5545,-1.925,59.5856030871,10.2345,-0.115,10.2351460786,49.32,-1.81,49.3532015172,130.69,47.46,1.55,47.4853040424,10.2345,-0.115,10.2351460786,47.46,1.55,47.4853040424,130.75
2020-05-20 08:30:00,60.3895,-1.879,60.4187251707,15.9195,-0.439,15.925551835,44.47,-1.44,44.4933084857,130.1,42.83,1.85,42.8699358525,15.9195,-0.439,15.925551835,42.83,1.85,42.8699358525,130.17
2020-05-20 09:00:00,59.1325,-1.9605000000000001,59.1649906321,20.3225,-0.47050000000000003,20.3279457029,38.81,-1.49,38.8385916326,130.21,37.41,1.77,37.4518490865,20.3225,-0.47050000000000003,20.3279457029,37.41,1.77,37.4518490865,130.27
2020-05-20 09:30:00,59.131,-1.9185,59.1621145941,24.091,-0.9885,24.111271498,35.04,-0.93,35.0523394369,130.15,33.78,2.26,33.8555165372,24.091,-0.9885,24.111271498,33.78,2.26,33.8555165372,130.22
2020-05-20 10:00:00,59.7735,-1.9180000000000001,59.8042642815,32.2135,-2.518,32.3117611134,27.56,0.6000000000000001,27.5665304309,129.98,26.67,3.67,26.9213261189,32.2135,-2.518,32.3117611134,26.67,3.67,26.9213261189,130.03
2020-05-20 10:30:00,58.3435,-1.2555,58.3570070557,44.1735,-4.2955,44.38185916,14.17,3.04,14.492429058,129.66,13.89,5.91,15.0950389201,44.1735,-4.2955,44.38185916,13.89,5.91,15.0950389201,129.72
2020-05-20 11:00:00,57.4475,2.996,57.5255705947,55.4575,-6.294,55.8135175585,1.99,9.29,9.500747339,130.7,2.13,5.36,5.7677118513,55.4575,-6.294,55.8135175585,2.13,5.36,5.7677118513,130.75
2020-05-20 11:30:00,56.2075,7.699,56.7323334374,62.6675,-7.591,63.1255798963,-6.46,15.29,16.598665609,131.81,-6.19,3.36,7.0431314058,62.6675,-7.591,63.1255798963,-6.19,3.36,7.0431314058,131.87
2020-05-20 12:00:00,55.68,8.199,56.2804228929,66.04,-8.401,66.5722044175,-10.36,16.6,19.5675649993,131.6,-10.03,4.64,11.0512668957,66.04,-8.401,66.5722044175,-10.03,4.64,11.0512668957,131.66
2020-05-20 12:30:00,54.1905,8.232,54.8121894678,67.0205,-9.088,67.6338610775,-12.83,17.32,21.5543800653,131.31,-12.44,5.35,13.5416431795,67.0205,-9.088,67.6338610775,-12.44,5.35,13.5416431795,131.37
2020-05-20 13:00:00,55.323,8.65,55.9951500489,67.743,-10.99,68.628668565,-12.42,19.64,23.2375988433,131.4,-12.08,7.59,14.2665517908,67.743,-10.99,68.628668565,-12.08,7.59,14.2665517908,131.45
2020-05-20 13:30:00,55.879,8.8405,56.5739965112,67.569,-11.3895,68.5221896268,-11.69,20.23,23.3646955897,131.47,-11.37,8.14,13.9834366305,67.569,-11.3895,68.5221896268,-11.37,8.14,13.9834366305,131.45
2020-05-20 14:00:00,55.34,8.6605,56.013568537,67.32,-11.5495,68.3035383436,-11.98,20.21,23.4939247466,131.47,-11.62,8.16,14.1989436227,67.32,-11.5495,68.3035383436,-11.62,8.16,14.1989436227,131.45
2020-05-20 14:30:00,55.6205,8.72,56.2998971602,66.9905,-11.85,68.0305048508,-11.37,20.57,23.5032295653,130.87,-11.07,8.6,14.018020545,66.9905,-11.85,68.0305048508,-11.07,8.6,14.018020545,130.82
2020-05-20 15:00:00,55.9835,9.041,56.7088348783,66.8935,-11.709,67.9105369089,-10.91,20.75,23.4433487369,130.91,-10.66,8.77,13.8039305997,66.8935,-11.709,67.9105369089,-10.66,8.77,13.8039305997,130.82
2020-05-20 15:30:00,56.433,8.7185,57.1025019701,65.833,-11.3715,66.8078955008,-9.4,20.09,22.1803539196,131.11,-9.19,8.11,12.2567613993,65.833,-11.3715,66.8078955008,-9.19,8.11,12.2567613993,131.03
2020-05-20 16:00:00,56.7185,8.165,57.3031889798,62.4785,-10.655,63.3805331884,-5.76,18.82,19.6817174047,131.77,-5.65,6.76,8.8102270118,62.4785,-10.655,63.3805331884,-5.65,6.76,8.8102270118,131.69
2020-05-20 16:30:00,58.231,7.498,58.7117481004,58.201,-9.662,58.997547788,0.03,17.16,17.1600262238,132.41,-0.05,5.09,5.0902455736,58.201,-9.662,58.997547788,-0.05,5.09,5.0902455736,132.31
2020-05-20 17:00:00,59.592,6.8469999999999995,59.9840634919,52.872,-8.563,53.5609312186,6.72,15.41,16.8114990408,132.82,6.42,3.31,7.223053371,52.872,-8.563,53.5609312186,6.42,3.31,7.223053371,132.73
2020-05-20 17:30:00,61.5785,6.436,61.9139221682,48.0085,-7.394,48.574554123,13.57,13.83,19.3755980553,132.4,13.13,1.88,13.26390968,48.0085,-7.394,48.574554123,13.13,1.88,13.26390968,132.3
2020-05-20 18:00:00,62.5635,5.8925,62.8403778513,39.7635,-6.0675,40.223755276,22.8,11.96,25.746487139,131.98,22.26,0.17,22.260649137,39.7635,-6.0675,40.223755276,22.26,0.17,22.260649137,131.88
2020-05-20 18:30:00,63.0995,5.5185,63.3403563496,29.6995,-4.7315000000000005,30.0740318631,33.4,10.25,34.9374083183,131.75,32.66,-1.35,32.6878891946,29.6995,-4.7315000000000005,30.0740318631,32.66,-1.35,32.6878891946,131.65
2020-05-20 19:00:00,63.3835,5.5825,63.6288643502,20.1535,-3.6775,20.4862775657,43.23,9.26,44.2106378601,131.7,42.21,-2.26,42.2704589518,20.1535,-3.6775,20.4862775657,42.21,-2.26,42.2704589518,131.59
2020-05-20 19:30:00,63.3735,5.8495,63.642887682,11.2535,-3.0005,11.6466416833,52.12,8.85,52.866027844,132.18,50.86,-2.7199999999999998,50.9326810604,11.2535,-3.0005,11.6466416833,50.86,-2.7199999999999998,50.9326810604,132.07
2020-05-20 20:00:00,63.0775,5.9675,63.3591513714,5.3675,-2.5225,5.9306881978,57.71,8.49,58.331159769,132.32,56.31,-3.04,56.3920003192,5.3675,-2.5225,5.9306881978,56.31,-3.04,56.3920003192,132.22
2020-05-20 20:30:00,63.0385,6.152,63.3379790193,2.4385,-2.308,3.3575506325,60.6,8.46,61.1876752296,132.55,59.12,-3.11,59.2017440621,2.4385,-2.308,3.3575506325,59.12,-3.11,59.2017440621,132.45
2020-05-20 21:00:00,62.5725,6.045,62.8638193339,1.1225,-2.145,2.4209566807,61.45,8.19,61.9933754525,131.95,59.96,-3.25,60.0480149547,1.1225,-2.145,2.4209566807,59.96,-3.25,60.0480149547,131.85
2020-05-20 21:30:00,62.662,5.9805,62.9467443499,0.862,-2.1195,2.2880830951,61.8,8.1,62.32856488,131.79,60.3,-3.31,60.3907782695,0.862,-2.1195,2.2880830951,60.3,-3.31,60.3907782695,131.69
2020-05-20 22:00:00,62.667,5.75,62.9302422449,0.847,-2.31,2.4603879775,61.82,8.06,62.3432113385,131.91,60.3,-3.38,60.3946553927,0.847,-2.31,2.4603879775,60.3,-3.38,60.3946553927,131.82
2020-05-20 22:30:00,61.555,5.493,61.7996041573,1.025,-2.417,2.6253597849,60.53,7.91,61.044647595,132.31,58.99,-3.65,59.1028138078,1.025,-2.417,2.6253597849,58.99,-3.65,59.1028138078,132.23
2020-05-20 23:00:00,60.112,5.0605,60.3246318203,1.522,-2.4295,2.866871858,58.59,7.49,59.0668113241,132.93,57.03,-4.15,57.1807957272,1.522,-2.4295,2.866871858,57.03,-4.15,57.1807957272,132.86
2020-05-20 23:30:00,58.2175,4.552,58.3951882457,1.7175,-2.388,2.9414877613,56.5,6.94,56.9246308728,132.5,54.99,-4.57,55.1795704949,1.7175,-2.388,2.9414877613,54.99,-4.57,55.1795704949,132.47
2020-05-21 00:00:00,56.526,4.227,56.6838266616,1.796,-2.433,3.0240874657,54.73,6.66,55.1337328684,132.93,53.22,-4.93,53.4478558971,1.796,-2.433,3.0240874657,53.22,-4.93,53.4478558971,132.93
2020-05-21 00:30:00,55.738,4.246,55.8994915898,1.488,-2.414,2.8357609208000003,54.25,6.66,54.6572785638,132.81,52.74,-4.93,52.9699207098,1.488,-2.414,2.8357609208000003,52.74,-4.93,52.9699207098,132.84
2020-05-21 01:00:00,54.892,3.99,55.0368218923,1.512,-2.27,2.7274610905000003,53.38,6.26,53.7458091389,131.41,51.88,-5.08,52.1281190913,1.512,-2.27,2.7274610905000003,51.88,-5.08,52.1281190913,131.45
2020-05-21 01:30:00,55.309,3.9290000000000003,55.4483770908,1.479,-2.261,2.7017701605,53.83,6.19,54.1847303214,131.41,52.35,-5.14,52.6017309601,1.479,-2.261,2.7017701605,52.35,-5.14,52.6017309601,131.45
2020-05-21 02:00:00,56.2015,4.0845,56.3497270845,1.5115,-2.2755,2.7317636245,54.69,6.36,55.058566091,131.48,53.17,-4.99,53.4036421979,1.5115,-2.2755,2.7317636245,53.17,-4.99,53.4036421979,131.53
2020-05-21 02:30:00,56.0355,4.0145,56.1791195241,1.8755000000000002,-2.2855,2.9565199982,54.16,6.3,54.5251831725,131.59,52.66,-5.07,52.9035017745,1.8755000000000002,-2.2855,2.9565199982,52.66,-5.07,52.9035017745,131.64
2020-05-21 03:00:00,55.715,3.988,55.8575453184,1.645,-2.372,2.8865912423,54.07,6.36,54.4427635228,132.61,52.56,-5.21,52.8175889264,1.645,-2.372,2.8865912423,52.56,-5.21,52.8175889264,132.65
2020-05-21 03:30:00,55.0085,3.899,55.1465073531,0.9185000000000001,-2.291,2.4682632052,54.09,6.19,54.4430362856,132.56,52.55,-5.41,52.8277446045,0.9185000000000001,-2.291,2.4682632052,52.55,-5.41,52.8277446045,132.61
2020-05-21 04:00:00,54.7025,3.9825,54.8472771658,0.4625,-2.2375,2.2848003195,54.24,6.22,54.5954760031,132.53,52.71,-5.37,52.9828368436,0.4625,-2.2375,2.2848003195,52.71,-5.37,52.9828368436,132.61
2020-05-21 04:30:00,54.3155,3.917,54.4565554295,0.2655,-2.233,2.2487283629,54.05,6.15,54.398759177,132.7,52.59,-5.42,52.8685587093,0.2655,-2.233,2.2487283629,52.59,-5.42,52.8685587093,132.76
2020-05-21 05:00:00,54.5275,3.9505,54.6704189347,0.17750000000000002,-2.1495,2.156816288,54.35,6.1,54.6912470145,133.09,52.89,-5.52,53.1772742814,0.17750000000000002,-2.1495,2.156816288,52.89,-5.52,53.1772742814,133.15
2020-05-21 05:30:00,54.727,4.011,54.8737883693,0.217,-2.089,2.1002404624,54.51,6.1,54.8502515947,133.84,53.04,-5.64,53.3390213634,0.217,-2.089,2.1002404624,53.04,-5.64,53.3390213634,133.9
2020-05-21 06:00:00,54.775,3.995,54.920493898,1.025,-2.065,2.3053958445,53.75,6.06,54.0905361408,133.18,52.34,-5.57,52.6355440743,1.025,-2.065,2.3053958445,52.34,-5.57,52.6355440743,133.23
2020-05-21 06:30:00,56.068,4.3385,56.2356044357,1.5979999999999999,-2.1015,2.6400580013,54.47,6.44,54.8493801241,132.65,53.04,-5.1,53.2846281774,1.5979999999999999,-2.1015,2.6400580013,53.04,-5.1,53.2846281774,132.69
2020-05-21 07:00:00,57.234,4.9385,57.4466669029,2.9939999999999998,-2.2315,3.7341167965,54.24,7.17,54.711849722,132.79,52.81,-4.44,52.9963177966,2.9939999999999998,-2.2315,3.7341167965,52.81,-4.44,52.9963177966,132.84
2020-05-21 07:30:00,58.7905,5.0515,59.0071228116,4.7105,-2.3185000000000002,5.2501669021,54.08,7.37,54.5798799925,132.27,52.72,-4.14,52.8823032781,4.7105,-2.3185000000000002,5.2501669021,52.72,-4.14,52.8823032781,132.33
2020-05-21 08:00:00,59.5075,5.568,59.7674257456,7.5775,-2.512,7.9830226262,51.93,8.08,52.5548408807,132.27,50.71,-3.5,50.8306413495,7.5775,-2.512,7.9830226262,50.71,-3.5,50.8306413495,132.33
2020-05-21 08:30:00,60.832,5.7995,61.1078262111,10.552,-2.6905,10.8896048712,50.28,8.49,50.9917493326,132.4,49.04,-3.13,49.1397853068,10.552,-2.6905,10.8896048712,49.04,-3.13,49.1397853068,132.46
2020-05-21 09:00:00,61.0955,6.0185,61.3912246376,16.3055,-3.1415,16.605371194299998,44.79,9.16,45.7170613666,132.46,43.72,-2.52,43.7925655791,16.3055,-3.1415,16.605371194299998,43.72,-2.52,43.7925655791,132.52
2020-05-21 09:30:00,60.693,5.84,60.9733207969,22.353,-3.56,22.6347124788,38.34,9.4,39.4755063299,132.58,37.54,-2.29,37.6097819722,22.353,-3.56,22.6347124788,37.54,-2.29,37.6097819722,132.63
2020-05-21 10:00:00,60.175,5.654,60.4400392207,32.505,-4.856,32.865723193,27.67,10.51,29.5988006514,132.47,27.18,-1.24,27.2082708014,32.505,-4.856,32.865723193,27.18,-1.24,27.2082708014,132.5
2020-05-21 10:30:00,59.3265,5.695,59.5992166664,35.1265,-4.865,35.461799549,24.2,10.56,26.4036664121,132.53,23.81,-1.21,23.8407256601,35.1265,-4.865,35.461799549,23.81,-1.21,23.8407256601,132.57
2020-05-21 11:00:00,58.661,6.094,58.9766882505,44.121,-4.946,44.3973597976,14.54,11.04,18.2563194538,132.41,14.42,-0.79,14.4416238699,44.121,-4.946,44.3973597976,14.42,-0.79,14.4416238699,132.46
2020-05-21 11:30:00,58.0555,7.1695,58.4965196443,54.8055,-6.9705,55.246997208,3.25,14.14,14.5086904991,131.85,3.42,2.24,4.0882759202,54.8055,-6.9705,55.246997208,3.42,2.24,4.0882759202,131.89
2020-05-21 12:00:00,57.447,6.5585,57.8201671673,51.037,-7.0115,51.5163711964,6.41,13.57,15.007764657,132.19,6.45,1.6400000000000001,6.6552310253,51.037,-7.0115,51.5163711964,6.45,1.6400000000000001,6.6552310253,132.23
2020-05-21 12:30:00,57.6405,6.884,58.0501222759,55.6205,-8.036,56.1980187929,2.02,14.92,15.0561216786,131.94,2.23,2.9699999999999998,3.7140005385,55.6205,-8.036,56.1980187929,2.23,2.9699999999999998,3.7140005385,131.98
2020-05-21 13:00:00,57.594,7.2095,58.0434813416,59.724,-8.6605,60.3486572862,-2.13,15.87,16.012301521,132.08,-1.8900000000000001,3.84,4.2799182235,59.724,-8.6605,60.3486572862,-1.8900000000000001,3.84,4.2799182235,132.11
2020-05-21 13:30:00,56.7295,7.4755,57.2199202245,62.3395,-8.9845,62.9836050135,-5.61,16.46,17.3897584802,132.16,-5.29,4.34,6.842492236,62.3395,-8.9845,62.9836050135,-5.29,4.34,6.842492236,132.17
2020-05-21 14:00:00,55.826,7.9975000000000005,56.3959420725,62.526,-8.8025,63.1425742447,-6.7,16.8,18.0867354711,132.27,-6.36,4.64,7.8726869619,62.526,-8.8025,63.1425742447,-6.36,4.64,7.8726869619,132.27
2020-05-21 14:30:00,55.3995,7.852,55.9531813595,62.0495,-8.628,62.6464909971,-6.65,16.48,17.7711254568,132.38,-6.25,4.36,7.6205052326,62.0495,-8.628,62.6464909971,-6.25,4.36,7.6205052326,132.36
2020-05-21 15:00:00,55.432,7.8065,55.9789966528,61.432,-8.2835,61.9879584778,-6.0,16.09,17.1723061934,132.61,-5.61,3.94,6.8553409835,61.432,-8.2835,61.9879584778,-5.61,3.94,6.8553409835,132.58
2020-05-21 15:30:00,55.957,3.567,56.0705746181,56.047,-7.183,56.5054129973,-0.09,10.75,10.7503767376,132.66,0.23,6.03,6.0343848071,56.047,-7.183,56.5054129973,0.23,6.03,6.0343848071,132.61
2020-05-21 16:00:00,56.7785,-0.996,56.78723517,49.8185,-5.806,50.1556834093,6.96,4.8100000000000005,8.4603605124,132.17,7.09,7.77,10.5186025688,49.8185,-5.806,50.1556834093,7.09,7.77,10.5186025688,132.11
2020-05-21 16:30:00,59.2405,-2.005,59.2744199908,34.8505,-3.225,34.9993996413,24.39,1.22,24.420493443,132.52,23.74,4.47,24.1571624989,34.8505,-3.225,34.9993996413,23.74,4.47,24.1571624989,132.46
2020-05-21 17:00:00,61.6565,-2.1515,61.6940268138,25.3565,-2.0015,25.435370933,36.3,-0.15,36.300309916,132.52,35.17,3.18,35.3134719335,25.3565,-2.0015,25.435370933,35.17,3.18,35.3134719335,132.46
2020-05-21 17:30:00,63.2155,-2.2035,63.2538919949,23.8655,-1.8335,23.935826965,39.35,-0.37,39.3517394787,132.38,38.09,3.0,38.207958595,23.8655,-1.8335,23.935826965,38.09,3.0,38.207958595,132.32
2020-05-21 18:00:00,64.2515,-2.0865,64.2853695214,23.1915,-1.7965,23.2609777202,41.06,-0.29,41.0610240983,132.31,39.63,3.03,39.7456639144,23.1915,-1.7965,23.2609777202,39.63,3.03,39.7456639144,132.24
2020-05-21 18:30:00,66.136,-1.6019999999999999,66.1553996285,12.016,-0.792,12.0420729113,54.12,-0.81,54.1260611905,132.21,52.08,2.62,52.1458608137,12.016,-0.792,12.0420729113,52.08,2.62,52.1458608137,132.14
2020-05-21 19:00:00,66.2825,-1.509,66.2996748653,7.3325,-0.40900000000000003,7.3438979602,58.95,-1.1,58.9602620415,132.25,56.74,2.39,56.7903134346,7.3325,-0.40900000000000003,7.3438979602,56.74,2.39,56.7903134346,132.18
2020-05-21 19:30:00,65.3105,-1.5935000000000001,65.3299368781,5.1505,-0.3135,5.1600322189,60.16,-1.28,60.1736154805,132.05,57.97,2.25,58.0136483941,5.1505,-0.3135,5.1600322189,57.97,2.25,58.0136483941,132.0
2020-05-21 20:00:00,63.628,-2.124,63.6634413145,5.688,-0.304,5.6961179763,57.94,-1.82,57.9685776952,132.05,55.86,1.73,55.8867828739,5.688,-0.304,5.6961179763,55.86,1.73,55.8867828739,132.03
2020-05-21 20:30:00,62.5935,-2.273,62.6347568946,5.8135,-0.28300000000000003,5.8203841152999996,56.78,-1.99,56.8148616121,131.77,54.75,1.56,54.7722201485,5.8135,-0.28300000000000003,5.8203841152999996,54.75,1.56,54.7722201485,131.74
2020-05-21 21:00:00,62.1355,-2.346,62.1797722435,4.9254999999999995,-0.166,4.9282964856,57.21,-2.18,57.2515196305,131.67,55.15,1.37,55.1670136948,4.9254999999999995,-0.166,4.9282964856,55.15,1.37,55.1670136948,131.66
2020-05-21 21:30:00,62.698,-2.3145,62.7407054013,4.388,-0.24450000000000002,4.3948065088,58.31,-2.07,58.3467308424,131.46,56.2,1.48,56.219484167,4.388,-0.24450000000000002,4.3948065088,56.2,1.48,56.219484167,131.47
2020-05-21 22:00:00,61.6525,-2.7255000000000003,61.7127143018,3.6325000000000003,-0.4355,3.6585128809,58.02,-2.29,58.0651745886,131.89,55.89,1.3,55.9051169393,3.6325000000000003,-0.4355,3.6585128809,55.89,1.3,55.9051169393,131.92
2020-05-21 22:30:00,60.482,-3.006,60.5566541348,5.932,-0.546,5.9570747855,54.55,-2.46,54.6054402052,132.08,52.57,1.12,52.5819294055,5.932,-0.546,5.9570747855,52.57,1.12,52.5819294055,132.11
2020-05-21 23:00:00,58.5235,-3.4735,58.6264893585,8.7035,-0.7835000000000001,8.738694668,49.82,-2.69,49.8925695871,132.08,47.95,0.85,47.9575332977,8.7035,-0.7835000000000001,8.738694668,47.95,0.85,47.9575332977,132.08
2020-05-21 23:30:00,57.3755,-3.6835,57.4936185372,9.4355,-0.8835000000000001,9.4767733169,47.94,-2.8,48.0216992619,132.0,46.03,0.68,46.0350225372,9.4355,-0.8835000000000001,9.4767733169,46.03,0.68,46.0350225372,132.0
2020-05-22 00:00:00,55.9495,-3.761,56.0757672373,8.9995,-0.841,9.0387101541,46.95,-2.92,47.0407153432,130.97,45.08,0.52,45.0829990129,8.9995,-0.841,9.0387101541,45.08,0.52,45.0829990129,130.98
2020-05-22 00:30:00,55.2885,-3.691,55.4115666017,9.0785,-0.6910000000000001,9.1047593735,46.21,-3.0,46.3072791254,131.06,44.4,0.47000000000000003,44.4024875429,9.0785,-0.6910000000000001,9.1047593735,44.4,0.47000000000000003,44.4024875429,131.11
2020-05-22 01:00:00,55.315,-3.5515,55.4288947865,9.335,-0.7015,9.3613208069,45.98,-2.85,46.0682417724,131.27,44.2,0.62,44.2043482024,9.335,-0.7015,9.3613208069,44.2,0.62,44.2043482024,131.33
2020-05-22 01:30:00,55.789,-3.3695,55.8906615746,9.599,-0.7595000000000001,9.629000013,46.19,-2.61,46.2636812197,130.89,44.38,0.84,44.387948815,9.599,-0.7595000000000001,9.629000013,44.38,0.84,44.387948815,130.83
2020-05-22 02:00:00,56.6315,-3.1305,56.7179585537,9.5715,-0.8205,9.6066035882,47.06,-2.31,47.1166605353,130.8,45.23,1.13,45.2441134293,9.5715,-0.8205,9.6066035882,45.23,1.13,45.2441134293,130.76
2020-05-22 02:30:00,56.4545,-3.276,56.5494716708,9.6545,-0.8260000000000001,9.6897701856,46.8,-2.45,46.864085396,130.51,44.96,0.97,44.9704625282,9.6545,-0.8260000000000001,9.6897701856,44.96,0.97,44.9704625282,130.42
2020-05-22 03:00:00,55.9275,-3.415,56.0316649873,9.6975,-0.835,9.7333823129,46.23,-2.58,46.3019362446,130.77,44.43,0.86,44.4383224256,9.6975,-0.835,9.7333823129,44.43,0.86,44.4383224256,130.69
2020-05-22 03:30:00,55.0915,-3.615,55.2099773343,9.6315,-0.855,9.6693752254,45.46,-2.76,45.5437064807,130.56,43.69,0.68,43.6952915084,9.6315,-0.855,9.6693752254,43.69,0.68,43.6952915084,130.49
2020-05-22 04:00:00,54.612,-3.7775,54.7424885281,9.172,-0.7375,9.2016025914,45.44,-3.04,45.5415766086,130.82,43.62,0.39,43.6217434315,9.172,-0.7375,9.2016025914,43.62,0.39,43.6217434315,130.78
2020-05-22 04:30:00,54.3035,-3.8890000000000002,54.4425792303,8.3035,-0.6890000000000001,8.3320365608,46.0,-3.2,46.1111700133,130.55,44.12,0.16,44.1202901169,8.3035,-0.6890000000000001,8.3320365608,44.12,0.16,44.1202901169,130.6
2020-05-22 05:00:00,54.2825,-3.721,54.4098855655,8.2525,-0.6910000000000001,8.2813789462,46.03,-3.03,46.1296195519,130.52,44.17,0.36,44.1714670347,8.2525,-0.6910000000000001,8.2813789462,44.17,0.36,44.1714670347,130.6
2020-05-22 05:30:00,54.5035,-3.7445,54.631975916100004,8.0735,-0.5945,8.0953587011,46.43,-3.15,46.5367317288,130.58,44.62,0.30000000000000004,44.621008505,8.0735,-0.5945,8.0953587011,44.62,0.30000000000000004,44.621008505,130.66
2020-05-22 06:00:00,54.1295,-3.567,54.2469009184,8.2095,-0.487,8.2239321039,45.92,-3.08,46.02317677,130.34,44.14,0.33,44.1412335578,8.2095,-0.487,8.2239321039,44.14,0.33,44.1412335578,130.42
2020-05-22 06:30:00,55.5875,-3.005,55.6686642668,9.9275,-0.645,9.9484310949,45.66,-2.36,45.7209492465,131.42,43.87,1.12,43.8842944571,9.9275,-0.645,9.9484310949,43.87,1.12,43.8842944571,131.5
2020-05-22 07:00:00,56.3165,-2.85,56.388568631,13.9865,-0.91,14.0160722833,42.33,-1.94,42.3744321496,131.81,40.71,1.52,40.7383664375,13.9865,-0.91,14.0160722833,40.71,1.52,40.7383664375,131.89
2020-05-22 07:30:00,57.4475,-2.6195,57.5071911721,19.1175,-1.2595,19.158944295,38.33,-1.3599999999999999,38.3541197266,131.66,36.92,2.04,36.9763167446,19.1175,-1.2595,19.158944295,36.92,2.04,36.9763167446,131.74
2020-05-22 08:00:00,57.9205,-2.3105,57.9665656262,26.5005,-1.8105,26.5622741967,31.42,-0.5,31.4239781059,131.42,30.33,2.7800000000000002,30.4571387363,26.5005,-1.8105,26.5622741967,30.33,2.7800000000000002,30.4571387363,131.5
2020-05-22 08:30:00,59.1475,-2.185,59.1878448776,26.0575,-1.7349999999999999,26.1151973236,33.09,-0.45,33.0930596954,130.77,31.84,2.8,31.9628784686,26.0575,-1.7349999999999999,26.1151973236,31.84,2.8,31.9628784686,130.85
2020-05-22 09:00:00,59.005,-1.7655,59.0314070241,33.785,-2.2955,33.8628933384,25.22,0.53,25.2255683781,130.58,24.32,3.66,24.5938610226,33.785,-2.2955,33.8628933384,24.32,3.66,24.5938610226,130.66
2020-05-22 09:30:00,59.3535,-1.6440000000000001,59.3762637613,36.9635,-3.014,37.0861770509,22.39,1.37,22.431874643,131.03,21.6,4.47,22.0576721347,36.9635,-3.014,37.0861770509,21.6,4.47,22.0576721347,131.11
2020-05-22 10:00:00,58.531,-0.5925,58.5339988148,51.381,-4.2825,51.5591598773,7.15,3.69,8.046030077,131.18,7.1,6.65,9.727923725,51.381,-4.2825,51.5591598773,7.1,6.65,9.727923725,131.27
2020-05-22 10:30:00,57.8685,0.321,57.8693902962,57.9885,-5.579,58.2562560868,-0.12,5.9,5.9012202128,130.47,0.15,8.68,8.6812959862,57.9885,-5.579,58.2562560868,0.15,8.68,8.6812959862,130.56
2020-05-22 11:00:00,57.8745,1.6295000000000002,57.8974353534,62.6445,-6.0405,62.9350539882,-4.77,7.67,9.0322643894,130.98,-4.34,10.38,11.2507777509,62.6445,-6.0405,62.9350539882,-4.34,10.38,11.2507777509,131.06
2020-05-22 11:30:00,57.2825,2.0075,57.3176662339,66.3025,-7.0525,66.6765270729,-9.02,9.06,12.7845218917,130.8,-8.28,11.66,14.3008391362,66.3025,-7.0525,66.6765270729,-8.28,11.66,14.3008391362,130.89
2020-05-22 12:00:00,56.4945,3.476,56.6013348451,77.5745,-9.184,78.1162525103,-21.08,12.66,24.5894692907,130.37,-19.86,15.03,24.9062341593,77.5745,-9.184,78.1162525103,-19.86,15.03,24.9062341593,130.45
2020-05-22 12:30:00,57.1045,1.7775,57.1321575516,66.5345,-7.0625,66.9082849616,-9.43,8.84,12.9255754224,130.62,-8.75,11.45,14.4105863864,66.5345,-7.0625,66.9082849616,-8.75,11.45,14.4105863864,130.7
2020-05-22 13:00:00,57.8355,0.5685,57.8382939971,59.4155,-5.6215,59.6808420056,-1.58,6.19,6.3884661696,131.12,-1.26,8.96,9.048160034,59.4155,-5.6215,59.6808420056,-1.26,8.96,9.048160034,131.18
2020-05-22 13:30:00,56.774,1.418,56.7917053803,66.794,-7.052,67.1652375861,-10.02,8.47,13.1202629547,130.97,-9.35,11.06,14.4826137144,66.794,-7.052,67.1652375861,-9.35,11.06,14.4826137144,131.01
2020-05-22 14:00:00,56.409,0.848,56.4153736583,65.119,-6.882,65.4816469326,-8.71,7.73,11.6454712228,131.17,-8.07,10.37,13.1400837136,65.119,-6.882,65.4816469326,-8.07,10.37,13.1400837136,131.2
2020-05-22 14:30:00,55.4375,0.8605,55.4441779315,65.0675,-6.5395,65.3952950639,-9.63,7.4,12.1448301758,131.3,-8.92,10.1,13.4750287569,65.0675,-6.5395,65.3952950639,-8.92,10.1,13.4750287569,131.32
2020-05-22 15:00:00,55.7895,-0.196,55.7898442931,57.3095,-5.836,57.6058823928,-1.52,5.64,5.8412327466,131.51,-1.16,8.48,8.5589719009,57.3095,-5.836,57.6058823928,-1.16,8.48,8.5589719009,131.53
2020-05-22 15:30:00,55.385,0.0945,55.3850806197,62.425,-7.2155,62.8406243226,-7.04,7.31,10.1487782516,131.34,-6.39,10.02,11.8841280707,62.425,-7.2155,62.8406243226,-6.39,10.02,11.8841280707,131.35
2020-05-22 16:00:00,55.692,-0.3865,55.6933411302,63.232,-7.1565,63.6356921566,-7.54,6.77,10.1333360746,131.53,-6.92,9.53,11.7774063359,63.232,-7.1565,63.6356921566,-6.92,9.53,11.7774063359,131.53
2020-05-22 16:30:00,57.7825,-1.3615,57.7985379443,53.4425,-5.6715,53.7425968716,4.34,4.31,6.1165104431,132.01,4.44,7.26,8.5100646296,53.4425,-5.6715,53.7425968716,4.44,7.26,8.5100646296,131.99
2020-05-22 17:00:00,58.6165,-1.1075,58.6269616175,57.0165,-5.9475,57.3258582884,1.6,4.84,5.0976072819,131.28,1.78,7.74,7.9420400402,57.0165,-5.9475,57.3258582884,1.78,7.74,7.9420400402,131.26
2020-05-22 17:30:00,61.562,-2.2865,61.6044472928,39.272,-3.5065,39.4282326037,22.29,1.22,22.323362202,131.18,21.39,4.37,21.8318345542,39.272,-3.5065,39.4282326037,21.39,4.37,21.8318345542,131.15
2020-05-22 18:00:00,62.8065,-2.0865,62.8411483385,34.8765,-2.9065000000000003,34.9973998248,27.93,0.8200000000000001,27.9420346432,130.58,26.77,3.9699999999999998,27.0627751718,34.8765,-2.9065000000000003,34.9973998248,26.77,3.9699999999999998,27.0627751718,130.56
2020-05-22 18:30:00,62.973,-2.368,63.0175067184,33.383,-2.408,33.4697348809,29.59,0.04,29.5900270361,130.58,28.32,3.22,28.5024700684,33.383,-2.408,33.4697348809,28.32,3.22,28.5024700684,130.56
2020-05-22 19:00:00,62.3805,-2.505,62.4307761064,26.7705,-1.755,26.8279647989,35.61,-0.75,35.6178971867,131.32,34.16,2.58,34.2572911947,26.7705,-1.755,26.8279647989,34.16,2.58,34.2572911947,131.3
