Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-22 19:30:00,61.964,-3.212,62.0471936513,20.234,-1.3820000000000001,20.2811409935,41.73,-1.83,41.7701065357,133.25,40.02,1.6800000000000002,40.0552468473,20.234,-1.3820000000000001,20.2811409935,40.02,1.6800000000000002,40.0552468473,133.23
2020-05-22 20:00:00,60.922,-3.234,61.0077768813,16.092,-0.934,16.1190824801,44.83,-2.3,44.8889618949,131.18,42.98,1.15,42.9953823102,16.092,-0.934,16.1190824801,42.98,1.15,42.9953823102,131.18
2020-05-22 20:30:00,60.7505,-3.5585,60.8546314795,12.1505,-0.7285,12.1723195201,48.6,-2.83,48.6823263618,131.58,46.58,0.6900000000000001,46.5851102821,12.1505,-0.7285,12.1723195201,46.58,0.6900000000000001,46.5851102821,131.61
2020-05-22 21:00:00,60.2175,-3.2465,60.3049506135,10.2075,-0.5765,10.223766845,50.01,-2.67,50.0812240266,131.07,47.93,0.81,47.9368438677,10.2075,-0.5765,10.223766845,47.93,0.81,47.9368438677,131.11
2020-05-22 21:30:00,59.941,-3.327,60.0332608643,8.651,-0.437,8.6620303624,51.29,-2.89,51.3713558318,131.07,49.15,0.59,49.1535410728,8.651,-0.437,8.6620303624,49.15,0.59,49.1535410728,131.11
2020-05-22 22:00:00,60.2415,-3.5095,60.3436401993,8.4315,-0.6195,8.4542280842,51.81,-2.89,51.8905405638,131.28,49.66,0.62,49.6638701674,8.4315,-0.6195,8.4542280842,49.66,0.62,49.6638701674,131.36
2020-05-22 22:30:00,59.7025,-3.636,59.8131173092,8.3325,-0.676,8.3598763298,51.37,-2.96,51.4552086771,131.16,49.17,0.49,49.1724414688,8.3325,-0.676,8.3598763298,49.17,0.49,49.1724414688,131.24
2020-05-22 23:00:00,58.0285,-4.1015,58.1732680404,8.4985,-0.7515000000000001,8.5316618838,49.53,-3.35,49.6431606568,131.8,47.46,0.17,47.4603044659,8.4985,-0.7515000000000001,8.5316618838,47.46,0.17,47.4603044659,131.89
2020-05-22 23:30:00,56.5105,-3.9245,56.6466089938,8.5205,-0.7245,8.551246722,47.99,-3.2,48.0965705638,131.76,46.09,0.33,46.0911813691,8.5205,-0.7245,8.551246722,46.09,0.33,46.0911813691,131.85
2020-05-23 00:00:00,55.361,-4.1925,55.5195224876,8.331,-0.7125,8.3614123956,47.03,-3.48,47.1585761023,132.14,45.26,0.1,45.2601104727,8.331,-0.7125,8.3614123956,45.26,0.1,45.2601104727,132.22
2020-05-23 00:30:00,54.585,-4.3495,54.7580165387,8.525,-0.9295,8.5755230307,46.06,-3.42,46.1867946496,131.89,44.38,0.15,44.3802534918,8.525,-0.9295,8.5755230307,44.38,0.15,44.3802534918,131.98
2020-05-23 01:00:00,53.927,-4.2525,54.0944090018,8.157,-0.9025000000000001,8.2067749604,45.77,-3.35,45.8924329274,131.54,44.11,0.12,44.110163228,8.157,-0.9025000000000001,8.2067749604,44.11,0.12,44.110163228,131.63
2020-05-23 01:30:00,54.0355,-4.6175,54.2324309477,8.0955,-0.8375,8.138705456,45.94,-3.7800000000000002,46.0952492129,131.85,44.27,-0.21,44.2704980772,8.0955,-0.8375,8.138705456,44.27,-0.21,44.2704980772,131.93
2020-05-23 02:00:00,54.554,-4.295,54.7228100613,8.414,-0.905,8.4625304135,46.14,-3.39,46.2643674981,131.85,44.46,0.08,44.4600719748,8.414,-0.905,8.4625304135,44.46,0.08,44.4600719748,131.93
2020-05-23 02:30:00,54.541,-4.6565,54.7394160843,8.651,-0.9465,8.702623929,45.89,-3.71,46.0397241521,131.97,44.24,-0.16,44.24028933,8.651,-0.9465,8.702623929,44.24,-0.16,44.24028933,132.06
2020-05-23 03:00:00,54.216,-4.6855,54.4180904319,8.706,-0.9155000000000001,8.7540034413,45.51,-3.77,45.6658844215,132.18,43.86,-0.23,43.860603051,8.706,-0.9155000000000001,8.7540034413,43.86,-0.23,43.860603051,132.27
2020-05-23 03:30:00,54.0215,-4.7219999999999995,54.227481467,8.6815,-0.922,8.7303222306,45.34,-3.8,45.4989626255,132.18,43.63,-0.27,43.6308354263,8.6815,-0.922,8.7303222306,43.63,-0.27,43.6308354263,132.27
2020-05-23 04:00:00,53.6025,-4.9305,53.8287826028,8.7225,-0.9105000000000001,8.7698926162,44.88,-4.02,45.059680425,132.4,43.18,-0.49,43.1827801328,8.7225,-0.9105000000000001,8.7698926162,43.18,-0.49,43.1827801328,132.49
2020-05-23 04:30:00,53.2985,-4.786,53.5129507526,8.538499999999999,-0.866,8.5823037845,44.76,-3.92,44.9313253755,132.29,43.11,-0.33,43.1112630295,8.538499999999999,-0.866,8.5823037845,43.11,-0.33,43.1112630295,132.37
2020-05-23 05:00:00,52.9225,-5.015,53.1595826851,8.5225,-0.855,8.5652805704,44.4,-4.16,44.5944570547,132.66,42.77,-0.56,42.773665964,8.5225,-0.855,8.5652805704,42.77,-0.56,42.773665964,132.74
2020-05-23 05:30:00,52.748,-4.7955,52.9655390254,9.038,-0.8355,9.0765359169,43.71,-3.96,43.8890157101,132.53,42.12,-0.38,42.1217141152,9.038,-0.8355,9.0765359169,42.12,-0.38,42.1217141152,132.62
2020-05-23 06:00:00,52.904,-4.6955,53.1119660364,9.604,-0.8055,9.6377199715,43.3,-3.89,43.474384412,132.61,41.72,-0.26,41.7208101551,9.604,-0.8055,9.6377199715,41.72,-0.26,41.7208101551,132.69
2020-05-23 06:30:00,53.72,-4.5455,53.9119650008,11.26,-0.8755000000000001,11.2939851359,42.46,-3.67,42.618311792,132.38,40.91,-0.05,40.9100305549,11.26,-0.8755000000000001,11.2939851359,40.91,-0.05,40.9100305549,132.46
2020-05-23 07:00:00,53.942,-4.237,54.1081466417,14.932,-1.077,14.9707899925,39.01,-3.16,39.1377784244,132.31,37.64,0.30000000000000004,37.6411955177,14.932,-1.077,14.9707899925,37.64,0.30000000000000004,37.6411955177,132.39
2020-05-23 07:30:00,54.7455,-4.2275,54.9084831925,18.6255,-1.4675,18.683222594100002,36.12,-2.76,36.2252950299,132.31,34.86,0.72,34.8674346633,18.6255,-1.4675,18.683222594100002,34.86,0.72,34.8674346633,132.39
2020-05-23 08:00:00,54.8065,-3.9975,54.9520923032,28.4765,-2.1175,28.5551196548,26.33,-1.88,26.3970320301,132.04,25.5,1.47,25.5423354453,28.4765,-2.1175,28.5551196548,25.5,1.47,25.5423354453,132.13
2020-05-23 08:30:00,55.375,-3.763,55.5027097897,34.475,-2.9530000000000003,34.6012403535,20.9,-0.81,20.9156902827,131.76,20.25,2.43,20.3952788655,34.475,-2.9530000000000003,34.6012403535,20.25,2.43,20.3952788655,131.85
2020-05-23 09:00:00,55.1985,-3.308,55.2975339979,43.5485,-3.908,43.7234984448,11.65,0.6000000000000001,11.6654404117,131.38,11.41,3.7199999999999998,12.0011041159,43.5485,-3.908,43.7234984448,11.41,3.7199999999999998,12.0011041159,131.46
2020-05-23 09:30:00,55.821,-3.245,55.9152400156,44.641,-4.455,44.8627451902,11.18,1.21,11.2452879021,130.87,10.98,4.32,11.7992711639,44.641,-4.455,44.8627451902,10.98,4.32,11.7992711639,130.95
2020-05-23 10:00:00,55.047,-2.3315,55.0963528852,55.727,-5.7915,56.0271362935,-0.68,3.46,3.5261877432,130.76,-0.25,6.37,6.3749039208,55.727,-5.7915,56.0271362935,-0.25,6.37,6.3749039208,130.82
2020-05-23 10:30:00,54.47,-1.003,54.4792337409,67.23,-7.623,67.6607938839,-12.76,6.62,14.375047826,130.21,-11.85,9.29,15.0574433421,67.23,-7.623,67.6607938839,-11.85,9.29,15.0574433421,130.25
2020-05-23 11:00:00,54.322,2.846,54.3965017258,73.652,-9.114,74.2137595059,-19.33,11.96,22.7308270857,130.7,-18.36,9.08,20.4825779627,73.652,-9.114,74.2137595059,-18.36,9.08,20.4825779627,130.76
2020-05-23 11:30:00,54.724,7.665,55.2581975909,75.654,-9.305,76.2240824215,-20.93,16.97,26.9452370559,132.59,-20.26,4.66,20.7890163307,75.654,-9.305,76.2240824215,-20.26,4.66,20.7890163307,132.62
2020-05-23 12:00:00,54.492,8.0705,55.0863960906,77.322,-9.3695,77.8876062943,-22.83,17.44,28.7291228547,132.67,-22.17,5.11,22.751285678,77.322,-9.3695,77.8876062943,-22.17,5.11,22.751285678,132.7
2020-05-23 12:30:00,54.9635,7.428,55.4631545826,74.3535,-8.512,74.8391415387,-19.39,15.94,25.1009103421,132.67,-18.84,3.61,19.1827448505,74.3535,-8.512,74.8391415387,-18.84,3.61,19.1827448505,132.7
2020-05-23 13:00:00,54.5835,7.129,55.0470808786,72.9235,-8.181,73.380962199,-18.34,15.31,23.89041021,132.63,-17.83,3.0,18.0806222238,72.9235,-8.181,73.380962199,-17.83,3.0,18.0806222238,132.66
2020-05-23 13:30:00,54.345,7.1345,54.8113137523,72.245,-8.4955,72.7427903318,-17.9,15.63,23.7635624434,132.6,-17.43,3.33,17.745247251,72.245,-8.4955,72.7427903318,-17.43,3.33,17.745247251,132.61
2020-05-23 14:00:00,53.975,6.7005,54.3893126014,68.715,-7.5295,69.1262945286,-14.74,14.23,20.488057497,133.11,-14.33,1.9500000000000002,14.4620676253,68.715,-7.5295,69.1262945286,-14.33,1.9500000000000002,14.4620676253,133.12
2020-05-23 14:30:00,53.7605,5.9735,54.091349239,63.9305,-6.5865,64.2688945953,-10.17,12.56,16.1611416676,133.39,-9.84,0.27,9.8437035713,63.9305,-6.5865,64.2688945953,-9.84,0.27,9.8437035713,133.4
2020-05-23 15:00:00,53.382,7.5445,53.9124976629,75.292,-8.7255,75.7959076352,-21.91,16.27,27.2903096355,133.06,-21.3,3.88,21.6505057678,75.292,-8.7255,75.7959076352,-21.3,3.88,21.6505057678,133.07
2020-05-23 15:30:00,53.054,7.256,53.5478893328,75.324,-9.304,75.8964385989,-22.27,16.56,27.7522341443,132.75,-21.69,4.22,22.0967078996,75.324,-9.304,75.8964385989,-21.69,4.22,22.0967078996,132.75
2020-05-23 16:00:00,53.7895,6.563,54.188405395,72.6595,-8.467,73.1511656042,-18.87,15.03,24.1242160494,133.04,-18.38,2.7199999999999998,18.5801722274,72.6595,-8.467,73.1511656042,-18.38,2.7199999999999998,18.5801722274,133.03
2020-05-23 16:30:00,55.575,5.118,55.8101652838,61.715,-6.7620000000000005,62.084344798,-6.14,11.88,13.37288301,133.56,-6.1,-0.37,6.1112110093,61.715,-6.7620000000000005,62.084344798,-6.1,-0.37,6.1112110093,133.54
2020-05-23 17:00:00,56.867,5.143,57.0990905182,61.597,-6.317,61.9200686208,-4.73,11.46,12.3977618948,133.56,-4.79,-0.79,4.8547090541,61.597,-6.317,61.9200686208,-4.79,-0.79,4.8547090541,133.51
2020-05-23 17:30:00,59.596,4.2085,59.7444113558,49.366,-4.5715,49.5772182383,10.23,8.78,13.4811460937,132.81,9.72,-3.22,10.239472642700001,49.366,-4.5715,49.5772182383,9.72,-3.22,10.239472642700001,132.78
2020-05-23 18:00:00,62.186,4.037,62.3168995137,35.926,-3.193,36.0676132424,26.26,7.23,27.2371162203,133.74,25.38,-4.78,25.8262037474,35.926,-3.193,36.0676132424,25.38,-4.78,25.8262037474,133.72
2020-05-23 18:30:00,62.344,3.7199999999999998,62.4548856055,33.724,-2.74,33.835126363,28.62,6.46,29.3400068166,133.98,27.77,-5.52,28.3133060592,33.724,-2.74,33.835126363,27.77,-5.52,28.3133060592,133.97
2020-05-23 19:00:00,61.8575,-0.9395,61.8646342145,27.8175,-2.1695,27.9019719106,34.04,1.23,34.0622151364,133.08,32.78,-1.65,32.8215005751,27.8175,-2.1695,27.9019719106,32.78,-1.65,32.8215005751,133.06
2020-05-23 19:30:00,61.9165,-3.865,62.0370147352,19.5365,-1.375,19.5848272203,42.38,-2.49,42.4530858713,131.75,40.63,1.0,40.6423043146,19.5365,-1.375,19.5848272203,40.63,1.0,40.6423043146,131.74
2020-05-23 20:00:00,61.6675,-3.535,61.7687362769,13.7075,-1.135,13.7544095202,47.96,-2.4,48.0200124948,131.03,45.97,1.09,45.9829207424,13.7075,-1.135,13.7544095202,45.97,1.09,45.9829207424,131.04
2020-05-23 20:30:00,61.9975,-3.4155,62.0915102611,11.0275,-1.4455,11.1218355724,50.97,-1.97,51.0080562264,130.38,48.85,1.49,48.8727183611,11.0275,-1.4455,11.1218355724,48.85,1.49,48.8727183611,130.41
2020-05-23 21:00:00,61.9205,-3.4105,62.0143518107,8.7305,-1.5305,8.8636369793,53.19,-1.88,53.2232139202,130.5,50.96,1.5899999999999999,50.9847987149,8.7305,-1.5305,8.8636369793,50.96,1.5899999999999999,50.9847987149,130.55
2020-05-23 21:30:00,60.7755,-3.5305,60.8779584948,7.7655,-1.0905,7.8416950017,53.01,-2.44,53.0661257301,130.3,50.79,1.02,50.8002411412,7.7655,-1.0905,7.8416950017,50.79,1.02,50.8002411412,130.37
2020-05-23 22:00:00,61.3795,-3.412,61.4742609899,8.1795,-1.252,8.2747643018,53.2,-2.16,53.2438315676,130.6,50.9,1.29,50.9163441343,8.1795,-1.252,8.2747643018,50.9,1.29,50.9163441343,130.68
2020-05-23 22:30:00,60.0635,-3.8205,60.1848839203,8.1235,-1.1405,8.2031696618,51.94,-2.68,52.0090953584,130.86,49.71,0.77,49.7159632311,8.1235,-1.1405,8.2031696618,49.71,0.77,49.7159632311,130.95
2020-05-23 23:00:00,58.6775,-4.0425,58.8165862024,7.6475,-0.9625,7.7078312449,51.03,-3.08,51.1228647476,130.59,48.91,0.41000000000000003,48.9117184323,7.6475,-0.9625,7.7078312449,48.91,0.41000000000000003,48.9117184323,130.68
2020-05-23 23:30:00,56.8125,-4.197,56.9673148854,7.0425,-0.867,7.0956673576,49.77,-3.33,49.8812770486,130.96,47.72,0.17,47.7203028071,7.0425,-0.867,7.0956673576,47.72,0.17,47.7203028071,131.05
2020-05-24 00:00:00,55.3235,-4.499,55.5061316725,6.9235,-0.759,6.964979056,48.4,-3.74,48.5442849365,131.61,46.43,-0.09,46.430087228,6.9235,-0.759,6.964979056,46.43,-0.09,46.430087228,131.71
2020-05-24 00:30:00,54.278,-4.744,54.4849228686,7.088,-0.744,7.1269404375,47.19,-4.0,47.3592240224,132.07,45.26,-0.36,45.2614317052,7.088,-0.744,7.1269404375,45.26,-0.36,45.2614317052,132.17
2020-05-24 01:00:00,54.228,-4.8835,54.447447656,6.928,-0.8535,6.9803757958,47.3,-4.03,47.4713692661,132.47,45.36,-0.41000000000000003,45.3618529163,6.928,-0.8535,6.9803757958,45.36,-0.41000000000000003,45.3618529163,132.56
2020-05-24 01:30:00,54.107,-4.8865,54.3272061793,7.007,-0.8065,7.0532610366,47.1,-4.08,47.2763831104,132.21,45.18,-0.44,45.1821424901,7.007,-0.8065,7.0532610366,45.18,-0.44,45.1821424901,132.31
2020-05-24 02:00:00,54.965,-4.753,55.1701208445,6.525,-0.713,6.5638398823,48.44,-4.04,48.6081803815,132.15,46.44,-0.41000000000000003,46.4418098269,6.525,-0.713,6.5638398823,46.44,-0.41000000000000003,46.4418098269,132.24
2020-05-24 02:30:00,54.9835,-4.8285,55.1951056209,6.8335,-0.8485,6.8859766555,48.15,-3.98,48.314210125,132.37,46.15,-0.39,46.1516478579,6.8335,-0.8485,6.8859766555,46.15,-0.39,46.1516478579,132.47
2020-05-24 03:00:00,54.3485,-4.8085,54.5608020881,6.6985,-0.8085,6.7471160135,47.65,-4.0,47.8175961336,132.37,45.61,-0.42,45.6119337455,6.6985,-0.8085,6.7471160135,45.61,-0.42,45.6119337455,132.47
2020-05-24 03:30:00,54.1865,-4.873,54.4051735706,6.7965,-0.783,6.8414546151,47.39,-4.09,47.5661665472,132.88,45.38,-0.49,45.3826453614,6.7965,-0.783,6.8414546151,45.38,-0.49,45.3826453614,132.98
2020-05-24 04:00:00,54.5045,-4.9525,54.7290396088,5.7045,-1.0425,5.7989763321000005,48.8,-3.91,48.956389777,132.88,46.8,-0.23,46.8005651675,5.7045,-1.0425,5.7989763321000005,46.8,-0.23,46.8005651675,132.98
2020-05-24 04:30:00,54.344,-4.883,54.5629363671,5.004,-0.923,5.0884128174,49.34,-3.96,49.4986585677,133.37,47.32,-0.31,47.321015416,5.004,-0.923,5.0884128174,47.32,-0.31,47.321015416,133.48
2020-05-24 05:00:00,53.045,-5.187,53.2980017824,4.555,-0.257,4.5622444038,48.49,-4.93,48.7399733279,133.61,46.52,-1.21,46.5357335818,4.555,-0.257,4.5622444038,46.52,-1.21,46.5357335818,133.71
2020-05-24 05:30:00,52.1515,-5.372,52.4274483095,4.0315,-0.062,4.0319767174,48.12,-5.31,48.412090432,133.36,46.15,-1.5899999999999999,46.1773819093,4.0315,-0.062,4.0319767174,46.15,-1.5899999999999999,46.1773819093,133.47
2020-05-24 06:00:00,51.984,-5.3135,52.2548518154,3.974,0.0165,3.9740342538,48.01,-5.33,48.3049583376,133.57,46.06,-1.5899999999999999,46.087435381,3.974,0.0165,3.9740342538,46.06,-1.5899999999999999,46.087435381,133.68
2020-05-24 06:30:00,52.291,-5.2235,52.551247685,6.011,-0.07350000000000001,6.0114493469,46.28,-5.15,46.5656622416,133.64,44.41,-1.44,44.43333996,6.011,-0.07350000000000001,6.0114493469,44.41,-1.44,44.43333996,133.74
2020-05-24 07:00:00,52.6095,-5.1245,52.8584902405,9.6495,-0.29450000000000004,9.6539929822,42.96,-4.83,43.2306661989,133.6,41.24,-1.15,41.2560310743,9.6495,-0.29450000000000004,9.6539929822,41.24,-1.15,41.2560310743,133.71
2020-05-24 07:30:00,53.1395,-5.272,53.4003786901,12.1995,-0.422,12.2067966416,40.94,-4.85,41.2262792403,133.84,39.23,-1.22,39.2489655915,12.1995,-0.422,12.2067966416,39.23,-1.22,39.2489655915,133.95
2020-05-24 08:00:00,53.917,-5.1635,54.1636836012,15.827,-0.9335,15.8545057082,38.09,-4.23,38.3241568727,133.61,36.5,-0.63,36.5054365814,15.827,-0.9335,15.8545057082,36.5,-0.63,36.5054365814,133.72
2020-05-24 08:30:00,54.0875,-5.09,54.3264738065,23.9475,-1.6099999999999999,24.0015594545,30.14,-3.48,30.3402373096,133.46,28.97,0.03,28.9700155333,23.9475,-1.6099999999999999,24.0015594545,28.97,0.03,28.9700155333,133.57
2020-05-24 09:00:00,54.206,-4.8235,54.4201854853,32.176,-2.3535,32.261958066,22.03,-2.47,22.1680355467,132.98,21.25,0.9500000000000001,21.2712246944,32.176,-2.3535,32.261958066,21.25,0.9500000000000001,21.2712246944,133.1
2020-05-24 09:30:00,54.451,-4.4685,54.6340451848,38.071,-3.0385,38.1920609977,16.38,-1.43,16.4423021502,132.71,15.84,1.8900000000000001,15.952357192600001,38.071,-3.0385,38.1920609977,15.84,1.8900000000000001,15.952357192600001,132.82
2020-05-24 10:00:00,54.7105,-3.3335,54.8119606701,49.2305,-4.1335,49.4037240752,5.48,0.8,5.5380863121,132.3,5.45,3.95,6.7308988998,49.2305,-4.1335,49.4037240752,5.45,3.95,6.7308988998,132.41
2020-05-24 10:30:00,54.808,-2.1495,54.8501341316,56.728,-5.7395,57.0176099486,-1.92,3.59,4.0711791904,131.22,-1.67,6.5,6.711102741,56.728,-5.7395,57.0176099486,-1.67,6.5,6.711102741,131.34
2020-05-24 11:00:00,54.7085,-1.4765000000000001,54.7284206286,64.6485,-7.3065,65.0600760413,-9.94,5.83,11.5235628171,131.74,-9.31,8.61,12.6810173093,64.6485,-7.3065,65.0600760413,-9.31,8.61,12.6810173093,131.84
2020-05-24 11:30:00,54.6295,-0.337,54.6305394377,70.0395,-8.197,70.5175323537,-15.41,7.86,17.2987774134,131.58,-14.57,10.52,17.9709571253,70.0395,-8.197,70.5175323537,-14.57,10.52,17.9709571253,131.69
2020-05-24 12:00:00,54.6975,0.766,54.7028633826,74.6775,-9.534,75.2836380779,-19.98,10.3,22.4786654408,131.07,-19.05,12.76,22.9285869604,74.6775,-9.534,75.2836380779,-19.05,12.76,22.9285869604,131.18
2020-05-24 12:30:00,54.6225,0.925,54.6303316048,75.1725,-9.465,75.7660278835,-20.55,10.39,23.0272577612,131.03,-19.58,12.83,23.4090858429,75.1725,-9.465,75.7660278835,-19.58,12.83,23.4090858429,131.13
2020-05-24 13:00:00,53.671,0.598,53.6743313419,76.471,-9.722,77.0865171415,-22.8,10.32,25.0268335992,131.28,-21.7,12.8,25.1938484555,76.471,-9.722,77.0865171415,-21.7,12.8,25.1938484555,131.37
2020-05-24 13:30:00,52.88,0.3045,52.8808766971,73.39,-9.3155,73.9788526557,-20.51,9.62,22.6540173038,131.65,-19.48,12.18,22.9743944425,73.39,-9.3155,73.9788526557,-19.48,12.18,22.9743944425,131.7
2020-05-24 14:00:00,52.2205,-0.011,52.2205011585,72.4105,-8.991,72.9665580335,-20.19,8.98,22.0969794316,132.04,-19.15,11.58,22.3789834443,72.4105,-8.991,72.9665580335,-19.15,11.58,22.3789834443,132.08
2020-05-24 14:30:00,51.832,0.0205,51.832004054,73.222,-9.2395,73.802639819,-21.39,9.26,23.3083611608,132.21,-20.3,11.86,23.5106273842,73.222,-9.2395,73.802639819,-20.3,11.86,23.5106273842,132.23
2020-05-24 15:00:00,51.3775,0.267,51.3781937718,74.8175,-9.473,75.4148263623,-23.44,9.74,25.3830888585,131.92,-22.27,12.28,25.4313055111,74.8175,-9.473,75.4148263623,-22.27,12.28,25.4313055111,131.93
2020-05-24 15:30:00,51.748,-0.0495,51.7480236748,73.198,-9.2595,73.7813360156,-21.45,9.21,23.3436629516,132.17,-20.37,11.81,23.5459763017,73.198,-9.2595,73.7813360156,-20.37,11.81,23.5459763017,132.17
2020-05-24 16:00:00,52.42,-0.8250000000000001,52.4264916335,69.04,-8.435,69.5533667409,-16.62,7.61,18.2794009749,132.0,-15.76,10.3,18.8273099512,69.04,-8.435,69.5533667409,-15.76,10.3,18.8273099512,131.99
2020-05-24 16:30:00,53.6635,-1.869,53.6960370349,61.783500000000004,-7.119,62.1922907863,-8.12,5.25,9.6693795044,132.41,-7.73,8.06,11.1676541852,61.783500000000004,-7.119,62.1922907863,-7.73,8.06,11.1676541852,132.39
2020-05-24 17:00:00,55.6155,-2.7030000000000003,55.6811462638,54.8455,-5.843,55.1558656831,0.77,3.14,3.2330326321,132.34,0.78,6.12,6.1695056528,54.8455,-5.843,55.1558656831,0.78,6.12,6.1695056528,132.3
2020-05-24 17:30:00,57.2475,-3.4025,57.3485245015,47.5675,-4.6125,47.7906079947,9.68,1.21,9.7553318754,132.77,9.36,4.38,10.3341182498,47.5675,-4.6125,47.7906079947,9.36,4.38,10.3341182498,132.73
2020-05-24 18:00:00,58.3395,-3.8575,58.4668929096,39.6195,-3.3575,39.7615088559,18.72,-0.5,18.72667616,132.7,18.04,2.8,18.2560017528,39.6195,-3.3575,39.7615088559,18.04,2.8,18.2560017528,132.65
2020-05-24 18:30:00,58.7345,-4.2705,58.8895462752,30.4045,-2.0805,30.4755984437,28.33,-2.19,28.4145209356,132.01,27.25,1.24,27.2781982543,30.4045,-2.0805,30.4755984437,27.25,1.24,27.2781982543,131.95
2020-05-24 19:00:00,58.668,-4.4125,58.8337010586,21.018,-1.0725,21.0453458097,37.65,-3.34,37.7978584049,131.77,36.23,0.15,36.2303105148,21.018,-1.0725,21.0453458097,36.23,0.15,36.2303105148,131.7
2020-05-24 19:30:00,58.396,-4.292,58.5535146682,12.346,-0.292,12.3494526194,46.05,-4.0,46.2233977548,131.72,44.3,-0.42,44.3019909259,12.346,-0.292,12.3494526194,44.3,-0.42,44.3019909259,131.66
2020-05-24 20:00:00,58.39,-4.086,58.5327899215,6.31,0.17400000000000002,6.3123985932,52.08,-4.26,52.2539376507,131.92,50.07,-0.64,50.0740901066,6.31,0.17400000000000002,6.3123985932,50.07,-0.64,50.0740901066,131.87
2020-05-24 20:30:00,58.391,-3.832,58.5166053783,3.3609999999999998,0.338,3.3779527824,55.03,-4.17,55.1877685724,132.07,52.9,-0.54,52.9027560719,3.3609999999999998,0.338,3.3779527824,52.9,-0.54,52.9027560719,132.05
2020-05-24 21:00:00,58.162,-3.949,58.2959076179,1.792,0.371,1.8300013661,56.37,-4.32,56.5352925172,131.69,54.15,-0.71,54.1546544629,1.792,0.371,1.8300013661,54.15,-0.71,54.1546544629,131.71
2020-05-24 21:30:00,58.9315,-3.3745,59.0280352248,0.6415000000000001,0.0855,0.6471726972,58.29,-3.46,58.3925997024,131.04,55.93,0.05,55.9300223494,0.6415000000000001,0.0855,0.6471726972,55.93,0.05,55.9300223494,131.07
2020-05-24 22:00:00,59.252,-3.191,59.3378629966,0.422,0.089,0.4312829698,58.83,-3.2800000000000002,58.9213653949,131.04,56.45,0.15,56.4501992911,0.422,0.089,0.4312829698,56.45,0.15,56.4501992911,131.07
2020-05-24 22:30:00,58.7935,-3.4995,58.8975563373,0.2235,0.0005,0.2235005593,58.57,-3.5,58.6744825286,131.32,56.29,0.07,56.2900435246,0.2235,0.0005,0.2235005593,56.29,0.07,56.2900435246,131.37
2020-05-24 23:00:00,56.9485,-4.1235,57.0975910569,0.1885,0.10650000000000001,0.2165051962,56.76,-4.23,56.9174006785,131.72,54.51,-0.59,54.5131928986,0.1885,0.10650000000000001,0.2165051962,54.51,-0.59,54.5131928986,131.8
2020-05-24 23:30:00,55.289,-4.239,55.4512636646,0.139,0.181,0.2282148111,55.15,-4.42,55.3268370685,131.99,52.98,-0.79,52.9858896311,0.139,0.181,0.2282148111,52.98,-0.79,52.9858896311,132.07
2020-05-25 00:00:00,53.6285,-4.197,53.7924792257,0.08850000000000001,0.28300000000000003,0.2965151767,53.54,-4.48,53.7271067526,131.28,51.45,-0.91,51.4580469898,0.08850000000000001,0.28300000000000003,0.2965151767,51.45,-0.91,51.4580469898,131.37
2020-05-25 00:30:00,52.909,-4.623,53.1105866095,0.059000000000000004,0.247,0.2539488137,52.85,-4.87,53.0739050758,132.2,50.74,-1.21,50.7544254228,0.059000000000000004,0.247,0.2539488137,50.74,-1.21,50.7544254228,132.29
2020-05-25 01:00:00,52.631,-4.9,52.8586053637,0.041,0.33,0.332537216,52.59,-5.23,52.8494181614,132.31,50.41,-1.55,50.4338239677,0.041,0.33,0.332537216,50.41,-1.55,50.4338239677,132.39
2020-05-25 01:30:00,52.575,-4.777,52.7915746497,0.035,0.383,0.38459589180000003,52.54,-5.16,52.792776021,132.06,50.39,-1.49,50.4120243593,0.035,0.383,0.38459589180000003,50.39,-1.49,50.4120243593,132.15
2020-05-25 02:00:00,53.4565,-4.7085,53.6634639629,0.0165,0.35150000000000003,0.3518870557,53.44,-5.06,53.6790201103,132.17,51.23,-1.38,51.2485833951,0.0165,0.35150000000000003,0.3518870557,51.23,-1.38,51.2485833951,132.26
2020-05-25 02:30:00,53.155,-4.757,53.3674345833,0.015,0.393,0.3932861554,53.14,-5.15,53.3889698346,132.5,50.9,-1.48,50.9215121535,0.015,0.393,0.3932861554,50.9,-1.48,50.9215121535,132.6
2020-05-25 03:00:00,52.882,-4.6575,53.0867048351,0.022,0.36250000000000004,0.3631669726,52.86,-5.02,53.0978342308,133.04,50.61,-1.3599999999999999,50.6282697709,0.022,0.36250000000000004,0.3631669726,50.61,-1.3599999999999999,50.6282697709,133.13
2020-05-25 03:30:00,52.8055,-4.6445,53.00935965,0.0155,0.29550000000000004,0.2959062351,52.79,-4.94,53.0206346624,133.41,50.54,-1.26,50.555703931400004,0.0155,0.29550000000000004,0.2959062351,50.54,-1.26,50.555703931400004,133.5
2020-05-25 04:00:00,53.104,-4.7105,53.3125090973,0.014,0.11950000000000001,0.1203172889,53.09,-4.83,53.3092581078,133.49,51.13,-1.12,51.1422652998,0.014,0.11950000000000001,0.1203172889,51.13,-1.12,51.1422652998,133.59
2020-05-25 04:30:00,53.447,-4.6695,53.6505921612,0.007,-0.0395,0.0401154584,53.44,-4.63,53.6401948169,132.93,51.24,-0.9400000000000001,51.2486214449,0.007,-0.0395,0.0401154584,51.24,-0.9400000000000001,51.2486214449,133.02
2020-05-25 05:00:00,52.5845,-4.7195,52.7958646155,0.0045000000000000005,0.3305,0.33053063400000005,52.58,-5.05,52.8219547158,133.1,50.42,-1.34,50.4378032829,0.0045000000000000005,0.3305,0.33053063400000005,50.42,-1.34,50.4378032829,133.19
2020-05-25 05:30:00,52.431,-4.4445,52.6190397219,0.07100000000000001,0.4455,0.4511222118,52.36,-4.89,52.5878474555,133.36,50.2,-1.18,50.2138666107,0.07100000000000001,0.4455,0.4511222118,50.2,-1.18,50.2138666107,133.45
2020-05-25 06:00:00,52.399,-4.2355,52.5699026178,1.109,0.42450000000000004,1.1874684206000001,51.29,-4.66,51.5012592079,133.36,49.18,-0.96,49.1893687701,1.109,0.42450000000000004,1.1874684206000001,49.18,-0.96,49.1893687701,133.45
2020-05-25 06:30:00,53.555,-3.9530000000000003,53.7006911874,2.515,0.387,2.544600951,51.04,-4.34,51.2241856939,133.1,48.94,-0.67,48.9445860132,2.515,0.387,2.544600951,48.94,-0.67,48.9445860132,133.19
2020-05-25 07:00:00,53.69,-4.1535,53.8504193322,5.23,0.2265,5.2349023152,48.46,-4.38,48.6575379566,133.83,46.47,-0.68,46.4749749865,5.23,0.2265,5.2349023152,46.47,-0.68,46.4749749865,133.93
2020-05-25 07:30:00,53.943,-3.939,54.0866246867,11.203,-0.229,11.2053402447,42.74,-3.71,42.9007191082,131.21,40.82,-0.01,40.8200012249,11.203,-0.229,11.2053402447,40.82,-0.01,40.8200012249,131.31
2020-05-25 08:00:00,54.0125,-3.526,54.127468371,18.3025,-0.886,18.3239324996,35.71,-2.64,35.8074531348,130.76,34.1,0.42,34.1025864122,18.3025,-0.886,18.3239324996,34.1,0.42,34.1025864122,130.86
2020-05-25 08:30:00,54.4385,-3.2085,54.5329694268,26.8885,-1.7285,26.9440001577,27.55,-1.48,27.5897245365,130.38,26.33,1.46,26.3704474744,26.8885,-1.7285,26.9440001577,26.33,1.46,26.3704474744,130.47
2020-05-25 09:00:00,54.5145,-2.811,54.5869254607,35.0145,-2.8810000000000002,35.1328246979,19.5,0.07,19.5001256406,129.83,18.72,2.95,18.9510131655,35.0145,-2.8810000000000002,35.1328246979,18.72,2.95,18.9510131655,129.92
2020-05-25 09:30:00,54.5445,-4.8835,54.7626793766,45.0345,-4.1435,45.2247142888,9.51,-0.74,9.5387472972,131.77,9.26,6.73,11.4472922562,45.0345,-4.1435,45.2247142888,9.26,6.73,11.4472922562,131.86
2020-05-25 10:00:00,53.891,-2.379,53.9434845185,52.551,-5.579,52.8463134192,1.34,3.2,3.4692362272,132.18,1.42,6.2,6.3605345687,52.551,-5.579,52.8463134192,1.42,6.2,6.3605345687,132.27
2020-05-25 10:30:00,53.73,-1.0765,53.7407829516,60.08,-6.8665,60.4711106418,-6.35,5.79,8.5934044476,131.15,-5.92,8.56,10.407689465,60.08,-6.8665,60.4711106418,-5.92,8.56,10.407689465,131.24
2020-05-25 11:00:00,53.165,-0.2165,53.1654408169,65.605,-7.9665,66.0869211512,-12.44,7.75,14.6566060191,131.02,-11.75,10.4,15.6914785792,65.605,-7.9665,66.0869211512,-11.75,10.4,15.6914785792,131.09
2020-05-25 11:30:00,52.8955,0.997,52.904895135,70.3255,-9.023,70.9019779643,-17.43,10.02,20.104857622,130.23,-16.6,12.47,20.7620061651,70.3255,-9.023,70.9019779643,-16.6,12.47,20.7620061651,130.28
2020-05-25 12:00:00,52.9395,1.5594999999999999,52.9624650153,72.7595,-9.4405,73.3693933497,-19.82,11.0,22.6678715366,131.69,-18.91,12.91,22.8966416751,72.7595,-9.4405,73.3693933497,-18.91,12.91,22.8966416751,131.72
2020-05-25 12:30:00,52.8775,1.9115000000000002,52.9120386916,73.4575,-9.5785,74.0793626356,-20.58,11.49,23.5702460742,132.72,-19.65,12.29,23.1768548341,73.4575,-9.5785,74.0793626356,-19.65,12.29,23.1768548341,132.72
2020-05-25 13:00:00,52.5915,1.8745,52.6248954631,73.1115,-9.4155,73.715283846,-20.52,11.29,23.4208133932,132.65,-19.54,12.15,23.0094350213,73.1115,-9.4155,73.715283846,-19.54,12.15,23.0094350213,132.64
2020-05-25 13:30:00,52.2195,1.6225,52.2447000805,73.3395,-9.5075,73.9531934165,-21.12,11.13,23.8732339661,133.62,-20.1,12.01,23.4147410833,73.3395,-9.5075,73.9531934165,-20.1,12.01,23.4147410833,133.59
2020-05-25 14:00:00,51.085,1.4075,51.1043861254,73.085,-9.3525,73.6809777436,-22.0,10.76,24.4903572861,133.56,-20.94,11.64,23.9577377897,73.085,-9.3525,73.6809777436,-20.94,11.64,23.9577377897,133.51
2020-05-25 14:30:00,50.6615,0.9995,50.6713586013,71.0115,-9.1505,71.5986367363,-20.35,10.15,22.7408223246,133.3,-19.37,11.07,22.310127745,71.0115,-9.1505,71.5986367363,-19.37,11.07,22.310127745,133.24
2020-05-25 15:00:00,50.5405,1.011,50.550610889,72.3805,-9.239,72.967773032,-21.84,10.25,24.1256730476,134.17,-20.77,11.18,23.58782101,72.3805,-9.239,72.967773032,-20.77,11.18,23.58782101,134.1
2020-05-25 15:30:00,50.909,0.631,50.9129103666,70.439,-8.839,70.9914124525,-19.53,9.47,21.7048796357,134.33,-18.53,10.46,21.2784515414,70.439,-8.839,70.9914124525,-18.53,10.46,21.2784515414,134.25
2020-05-25 16:00:00,51.8115,-1.1105,51.8233995653,59.0215,-6.7305,59.4040157944,-7.21,5.62,9.1415808261,133.68,-6.72,7.66,10.1898969573,59.0215,-6.7305,59.4040157944,-6.72,7.66,10.1898969573,133.6
2020-05-25 16:30:00,53.125,-0.9485,53.1334666406,60.855,-6.6485,61.2171019998,-7.73,5.7,9.6043167378,133.95,-7.26,7.67,10.5610842246,60.855,-6.6485,61.2171019998,-7.26,7.67,10.5610842246,133.85
2020-05-25 17:00:00,54.6125,-1.694,54.6387663866,55.3425,-5.874,55.6533573313,-0.73,4.18,4.2432652521,133.54,-0.51,6.27,6.2907074324,55.3425,-5.874,55.6533573313,-0.51,6.27,6.2907074324,133.45
2020-05-25 17:30:00,56.781,-2.3835,56.8310041549,48.261,-4.6335,48.4829190876,8.52,2.25,8.8120882883,133.62,8.38,4.51,9.5165382361,48.261,-4.6335,48.4829190876,8.38,4.51,9.5165382361,133.53
2020-05-25 18:00:00,58.382,-2.983,58.4581577968,39.682,-3.333,39.8217279007,18.7,0.35000000000000003,18.7032751143,132.98,18.13,2.74,18.3358801261,39.682,-3.333,39.8217279007,18.13,2.74,18.3358801261,132.89
2020-05-25 18:30:00,59.4375,-3.1255,59.5196199291,30.2775,-2.1055,30.3506200349,29.16,-1.02,29.1778340526,132.98,28.17,1.48,28.2088514477,30.2775,-2.1055,30.3506200349,28.17,1.48,28.2088514477,132.89
2020-05-25 19:00:00,59.5175,-3.159,59.6012758861,20.4975,-1.049,20.5243247696,39.02,-2.11,39.0770073061,132.89,37.62,0.44,37.6225730114,20.4975,-1.049,20.5243247696,37.62,0.44,37.6225730114,132.8
2020-05-25 19:30:00,59.1295,-3.2535,59.218941501,11.7495,-0.29350000000000004,11.753165212,47.38,-2.96,47.4723709119,133.07,45.62,-0.21,45.6204833381,11.7495,-0.29350000000000004,11.753165212,45.62,-0.21,45.6204833381,132.98
2020-05-25 20:00:00,59.059,-3.195,59.1453591248,6.439,0.095,6.4397007694,52.62,-3.29,52.722751256,133.18,50.63,-0.55,50.6329872711,6.439,0.095,6.4397007694,50.63,-0.55,50.6329872711,133.09
2020-05-25 20:30:00,58.4845,-3.3505000000000003,58.5803942501,3.2945,0.3295,3.3109364989,55.19,-3.68,55.3125528248,133.28,53.08,-0.9,53.0876294442,3.2945,0.3295,3.3109364989,53.08,-0.9,53.0876294442,133.2
2020-05-25 21:00:00,58.451,-3.1505,58.5358441577,1.361,0.46950000000000003,1.439705265,57.09,-3.62,57.2046545309,133.59,54.89,-0.8300000000000001,54.8962749192,1.361,0.46950000000000003,1.439705265,54.89,-0.8300000000000001,54.8962749192,133.53
2020-05-25 21:30:00,58.391,-3.1205,58.4743225805,0.361,0.6495000000000001,0.7430822633,58.03,-3.77,58.1523327133,133.3,55.73,-1.01,55.7391514108,0.361,0.6495000000000001,0.7430822633,55.73,-1.01,55.7391514108,133.26
2020-05-25 22:00:00,58.4735,-3.2055,58.5612963697,0.2735,0.5445,0.6093295496000001,58.2,-3.75,58.3206867244,133.18,55.88,-1.0,55.8889470289,0.2735,0.5445,0.6093295496000001,55.88,-1.0,55.8889470289,133.16
2020-05-25 22:30:00,57.933,-3.275,58.0254953792,0.28300000000000003,0.41500000000000004,0.50230867,57.65,-3.69,57.7679720953,132.78,55.4,-0.93,55.4078054068,0.28300000000000003,0.41500000000000004,0.50230867,55.4,-0.93,55.4078054068,132.8
2020-05-25 23:00:00,56.5835,-3.693,56.7038862976,0.2635,0.427,0.5017581589,56.32,-4.12,56.4704949509,133.5,54.15,-1.32,54.1660862533,0.2635,0.427,0.5017581589,54.15,-1.32,54.1660862533,133.54
2020-05-25 23:30:00,54.7655,-4.047,54.9148267706,0.2755,0.373,0.4637124648,54.49,-4.42,54.6689720042,133.8,52.38,-1.5899999999999999,52.4041267459,0.2755,0.373,0.4637124648,52.38,-1.5899999999999999,52.4041267459,133.85
2020-05-26 00:00:00,53.3425,-4.288,53.5145704481,0.24250000000000002,0.432,0.49540917430000003,53.1,-4.72,53.3093650309,131.21,51.02,-1.3599999999999999,51.0381230062,0.24250000000000002,0.432,0.49540917430000003,51.02,-1.3599999999999999,51.0381230062,131.27
2020-05-26 00:30:00,52.571,-4.3565000000000005,52.7512003015,0.241,0.4535,0.5135593929,52.33,-4.8100000000000005,52.5505946684,130.54,50.26,-1.4,50.2794948264,0.241,0.4535,0.5135593929,50.26,-1.4,50.2794948264,130.61
2020-05-26 01:00:00,52.2075,-4.272,52.3819915644,0.2175,0.448,0.4980062751,51.99,-4.72,52.2038169103,130.68,49.89,-1.28,49.906417423,0.2175,0.448,0.4980062751,49.89,-1.28,49.906417423,130.76
2020-05-26 01:30:00,52.4685,-4.4425,52.6562370332,0.20850000000000002,0.4475,0.49368866710000003,52.26,-4.89,52.4882815493,130.95,50.14,-1.45,50.1609619126,0.20850000000000002,0.4475,0.49368866710000003,50.14,-1.45,50.1609619126,131.04
2020-05-26 02:00:00,52.9675,-4.454,53.1544369949,0.1975,0.466,0.5061247376,52.77,-4.92,52.9988613085,130.89,50.63,-1.45,50.6507591256,0.1975,0.466,0.5061247376,50.63,-1.45,50.6507591256,130.97
2020-05-26 02:30:00,53.0095,-4.693,53.2168332321,0.1995,0.40700000000000003,0.453265099,52.81,-5.1,53.0556886677,131.51,50.69,-1.57,50.7143076459,0.1995,0.40700000000000003,0.453265099,50.69,-1.57,50.7143076459,131.6
2020-05-26 03:00:00,52.416,-4.65,52.6218543573,0.20600000000000002,0.29,0.35571899020000003,52.21,-4.94,52.4431854486,132.78,50.14,-2.21,50.1886809948,0.20600000000000002,0.29,0.35571899020000003,50.14,-2.21,50.1886809948,132.87
2020-05-26 03:30:00,52.1085,-4.917,52.3399719263,0.2285,0.273,0.3560073735,51.88,-5.19,52.1389537678,132.91,49.79,-2.47,49.8512286709,0.2285,0.273,0.3560073735,49.79,-2.47,49.8512286709,132.99
2020-05-26 04:00:00,51.7855,-5.65,52.0928067035,0.2155,0.32,0.3857981985,51.57,-5.97,51.9144084046,133.88,49.45,-2.5,49.5131548177,0.2155,0.32,0.3857981985,49.45,-2.5,49.5131548177,133.97
2020-05-26 04:30:00,51.563,-5.43,51.8481231001,0.203,0.45,0.4936689174,51.36,-5.88,51.695493033700004,132.64,49.32,-2.33,49.3750068354,0.203,0.45,0.4936689174,49.32,-2.33,49.3750068354,132.73
2020-05-26 05:00:00,51.3385,-5.4015,51.6218731208,0.20850000000000002,0.4485,0.4945952891,51.13,-5.85,51.4635735254,132.59,49.11,-2.3,49.1638291837,0.20850000000000002,0.4485,0.4945952891,49.11,-2.3,49.1638291837,132.68
2020-05-26 05:30:00,51.3585,-5.302,51.6314509408,0.20850000000000002,0.528,0.5676761841,51.15,-5.83,51.4811752003,132.59,49.1,-2.27,49.1524455139,0.20850000000000002,0.528,0.5676761841,49.1,-2.27,49.1524455139,132.68
2020-05-26 06:00:00,51.216,-5.4125,51.5012020467,0.726,0.5275000000000001,0.8974030588,50.49,-5.94,50.8382110228,133.14,48.47,-2.33,48.5259703664,0.726,0.5275000000000001,0.8974030588,48.47,-2.33,48.5259703664,133.24
2020-05-26 06:30:00,52.708,-5.017,52.9462326611,2.468,0.443,2.5074435188,50.24,-5.46,50.535820959,132.79,48.21,-1.9,48.2474258381,2.468,0.443,2.5074435188,48.21,-1.9,48.2474258381,132.88
2020-05-26 07:00:00,53.659,-4.6135,53.8569648537,4.459,0.3165,4.470218479,49.2,-4.93,49.4463840943,132.65,47.16,-1.4,47.1807757461,4.459,0.3165,4.470218479,47.16,-1.4,47.1807757461,132.75
2020-05-26 07:30:00,55.1135,-4.154,55.2698253865,6.7835,0.166,6.7855308009,48.33,-4.32,48.5226885075,131.81,46.17,-0.84,46.1776406933,6.7835,0.166,6.7855308009,46.17,-0.84,46.1776406933,131.9
2020-05-26 08:00:00,56.135,-3.4314999999999998,56.2397850036,8.965,0.018500000000000003,8.9650190881,47.17,-3.45,47.2959977165,131.19,45.08,-0.06,45.080039929,8.965,0.018500000000000003,8.9650190881,45.08,-0.06,45.080039929,131.28
2020-05-26 08:30:00,56.8255,-3.37,56.9253401417,11.9755,-0.22,11.977520622,44.85,-3.15,44.9604826487,130.93,42.89,0.14,42.8902284909,11.9755,-0.22,11.977520622,42.89,0.14,42.8902284909,131.03
2020-05-26 09:00:00,56.9165,-3.394,57.0176043714,13.8865,-0.434,13.8932803272,43.03,-2.96,43.1316878872,130.73,41.13,0.31,41.1311682304,13.8865,-0.434,13.8932803272,41.13,0.31,41.1311682304,130.82
2020-05-26 09:30:00,56.87,-3.4995,56.9775692729,17.48,-0.6795,17.4932021154,39.39,-2.8200000000000003,39.4908153879,130.85,37.74,0.51,37.7434457886,17.48,-0.6795,17.4932021154,37.74,0.51,37.7434457886,130.95
2020-05-26 10:00:00,56.6885,-3.3865,56.7895625489,20.1185,-0.8365,20.1358827594,36.57,-2.55,36.6587970343,130.79,35.12,0.75,35.1280073446,20.1185,-0.8365,20.1358827594,35.12,0.75,35.1280073446,130.89
2020-05-26 10:30:00,56.254,-3.3465,56.3534522301,23.824,-0.9165000000000001,23.841622181600002,32.43,-2.43,32.5209132713,130.53,31.18,0.8200000000000001,31.1907806892,23.824,-0.9165000000000001,23.841622181600002,31.18,0.8200000000000001,31.1907806892,130.63
2020-05-26 11:00:00,56.463,-2.7155,56.5282611554,25.123,-1.2455,25.1538545605,31.34,-1.47,31.3744561706,130.01,30.1,1.7000000000000002,30.1479684224,25.123,-1.2455,25.1538545605,30.1,1.7000000000000002,30.1479684224,130.1
2020-05-26 11:30:00,57.1585,-2.5755,57.2164951959,23.3485,-0.9955,23.3697127175,33.81,-1.58,33.8468979376,130.21,32.4,1.62,32.4404747191,23.3485,-0.9955,23.3697127175,32.4,1.62,32.4404747191,130.3
2020-05-26 12:00:00,57.823,-2.657,57.884013147,21.273,-0.777,21.2871853001,36.55,-1.88,36.5983182674,130.14,35.01,1.34,35.0356347167,21.273,-0.777,21.2871853001,35.01,1.34,35.0356347167,130.23
2020-05-26 12:30:00,58.5385,-2.2035,58.5799572764,20.4385,-0.9135000000000001,20.458904284,38.1,-1.29,38.1218323274,129.86,36.35,1.87,36.3980686301,20.4385,-0.9135000000000001,20.458904284,36.35,1.87,36.3980686301,129.95
2020-05-26 13:00:00,57.905,-2.5915,57.9629614258,26.535,-1.4315,26.5735849529,31.37,-1.16,31.391439916,130.02,29.94,1.96,30.0040863884,26.535,-1.4315,26.5735849529,29.94,1.96,30.0040863884,130.11
2020-05-26 13:30:00,57.2075,-2.6875,57.270592039,24.6975,-1.3575,24.7347794108,32.51,-1.33,32.5371941015,130.59,31.13,1.8399999999999999,31.1843310013,24.6975,-1.3575,24.7347794108,31.13,1.8399999999999999,31.1843310013,130.69
2020-05-26 14:00:00,56.4465,-2.5815,56.5054997721,24.9965,-1.2115,25.0258415343,31.45,-1.37,31.4798252854,130.87,30.17,1.8399999999999999,30.2260566399,24.9965,-1.2115,25.0258415343,30.17,1.8399999999999999,30.2260566399,130.97
2020-05-26 14:30:00,56.5885,-2.606,56.6484736621,22.6085,-0.836,22.6239512077,33.98,-1.77,34.026067948,130.53,32.6,1.45,32.6322309994,22.6085,-0.836,22.6239512077,32.6,1.45,32.6322309994,130.62
2020-05-26 15:00:00,55.9925,-2.6885,56.0570074879,27.1225,-2.3385,27.2231259869,28.87,-0.35000000000000003,28.8721215015,130.6,27.69,2.79,27.8302030176,27.1225,-2.3385,27.2231259869,27.69,2.79,27.8302030176,130.67
2020-05-26 15:30:00,55.9325,-2.544,55.9903249879,32.8025,-2.844,32.9255575845,23.13,0.30000000000000004,23.1319454435,130.76,22.21,3.38,22.4657183282,32.8025,-2.844,32.9255575845,22.21,3.38,22.4657183282,130.8
2020-05-26 16:00:00,56.9365,-2.289,56.9824933927,26.4065,-2.229,26.5004091148,30.53,-0.06,30.5300589583,130.48,29.26,3.04,29.4174981941,26.4065,-2.229,26.5004091148,29.26,3.04,29.4174981941,130.52
2020-05-26 16:30:00,58.2585,-2.0855,58.2958157375,29.0285,-2.4455,29.1313281966,29.23,0.36,29.2322168164,130.92,28.02,3.49,28.2365100535,29.0285,-2.4455,29.1313281966,28.02,3.49,28.2365100535,130.95
2020-05-26 17:00:00,59.29,-1.716,59.3148274549,34.64,-2.4859999999999998,34.729091494,24.65,0.77,24.6620234369,131.26,23.59,3.81,23.8956941728,34.64,-2.4859999999999998,34.729091494,23.59,3.81,23.8956941728,131.26
2020-05-26 17:30:00,60.523,-1.7970000000000002,60.5496716589,36.293,-2.447,36.3753990768,24.23,0.65,24.2387169627,131.34,23.23,3.68,23.5196789944,36.293,-2.447,36.3753990768,23.23,3.68,23.5196789944,131.32
2020-05-26 18:00:00,61.2415,-1.892,61.2707188325,33.9815,-2.472,34.0712947545,27.26,0.58,27.2661695146,130.3,26.11,3.66,26.3652745102,33.9815,-2.472,34.0712947545,26.11,3.66,26.3652745102,130.27
2020-05-26 18:30:00,62.1995,-2.012,62.2320331039,28.1895,-2.142,28.2707635951,34.01,0.13,34.0102484554,130.02,32.51,3.23,32.6700627486,28.1895,-2.142,28.2707635951,32.51,3.23,32.6700627486,129.96
2020-05-26 19:00:00,62.5455,-2.239,62.5855629618,19.6955,-1.5190000000000001,19.7539889959,42.85,-0.72,42.8560485813,130.12,40.98,2.45,41.0531716193,19.6955,-1.5190000000000001,19.7539889959,40.98,2.45,41.0531716193,130.05
2020-05-26 19:30:00,61.815,-2.492,61.8652106519,12.135,-1.022,12.1779599687,49.68,-1.47,49.7017434302,130.22,47.5,1.82,47.5348545806,12.135,-1.022,12.1779599687,47.5,1.82,47.5348545806,130.15
2020-05-26 20:00:00,60.406,-2.721,60.4672529308,5.676,-0.35100000000000003,5.6868424455,54.73,-2.37,54.7812906018,130.3,52.31,1.0,52.3195575287,5.676,-0.35100000000000003,5.6868424455,52.31,1.0,52.3195575287,130.24
2020-05-26 20:30:00,59.8455,-2.8055,59.9112234936,2.7655000000000003,-0.0555,2.7660568505,57.08,-2.75,57.1462063483,130.3,54.57,0.63,54.5736364924,2.7655000000000003,-0.0555,2.7660568505,54.57,0.63,54.5736364924,130.24
2020-05-26 21:00:00,59.198,-2.94,59.270960883,1.5779999999999998,0.09,1.5805644561,57.62,-3.03,57.6996126503,130.18,55.07,0.36,55.0711766716,1.5779999999999998,0.09,1.5805644561,55.07,0.36,55.0711766716,130.17
2020-05-26 21:30:00,59.2375,-3.1025,59.3186894031,1.0975,0.0975,1.1018223541,58.14,-3.2,58.2279967026,130.58,55.53,0.2,55.5303601645,1.0975,0.0975,1.1018223541,55.53,0.2,55.5303601645,130.59
2020-05-26 22:00:00,59.019,-3.1385,59.1023903345,1.289,-0.1685,1.2999666342,57.73,-2.9699999999999998,57.8063474023,131.95,55.19,-0.24,55.1905218312,1.289,-0.1685,1.2999666342,55.19,-0.24,55.1905218312,131.98
2020-05-26 22:30:00,58.5745,-3.5865,58.6841974683,1.4545,-0.24650000000000002,1.475239811,57.12,-3.34,57.2175672325,132.16,54.66,-0.61,54.6634036628,1.4545,-0.24650000000000002,1.475239811,54.66,-0.61,54.6634036628,132.2
2020-05-26 23:00:00,56.7585,-3.9285,56.8942917567,1.3385,-0.14850000000000002,1.3467124786,55.42,-3.7800000000000002,55.5487605622,132.28,53.09,-1.01,53.0996064016,1.3385,-0.14850000000000002,1.3467124786,53.09,-1.01,53.0996064016,132.33
2020-05-26 23:30:00,54.746,-4.388,54.9215719003,1.266,-0.008,1.2660252762,53.48,-4.38,53.6590607447,132.71,51.23,-1.58,51.254358839,1.266,-0.008,1.2660252762,51.23,-1.58,51.254358839,132.76
2020-05-27 00:00:00,53.114,-4.4385,53.2991301829,1.114,0.021500000000000002,1.1142074538,52.0,-4.46,52.1909149182,132.78,49.82,-1.6600000000000001,49.8476478883,1.114,0.021500000000000002,1.1142074538,49.82,-1.6600000000000001,49.8476478883,132.83
2020-05-27 00:30:00,51.9105,-4.621,52.1157716171,1.0005,-0.011,1.0005604679,50.91,-4.61,51.1182961375,132.92,48.78,-1.8,48.8131990347,1.0005,-0.011,1.0005604679,48.78,-1.8,48.8131990347,132.98
2020-05-27 01:00:00,52.0085,-4.732,52.2233271273,1.1485,-0.182,1.1628311356,50.86,-4.55,51.0631187845,133.17,48.8,-1.73,48.8306553304,1.1485,-0.182,1.1628311356,48.8,-1.73,48.8306553304,133.25
2020-05-27 01:30:00,52.7045,-4.806,52.9231703156,1.1045,-0.396,1.1733440459,51.6,-4.41,51.7881077082,132.93,49.47,-1.6,49.4958675043,1.1045,-0.396,1.1733440459,49.47,-1.6,49.4958675043,133.02
2020-05-27 02:00:00,53.5365,-4.7165,53.7438573653,1.0065,-0.42650000000000005,1.09313517,52.53,-4.29,52.7048859215,132.9,50.3,-1.46,50.3211844058,1.0065,-0.42650000000000005,1.09313517,50.3,-1.46,50.3211844058,132.98
2020-05-27 02:30:00,53.6355,-4.526,53.8261231769,0.9955,-0.506,1.1167167277,52.64,-4.02,52.793276087,133.82,50.41,-1.16,50.4233447919,0.9955,-0.506,1.1167167277,50.41,-1.16,50.4233447919,133.9
2020-05-27 03:00:00,53.1445,-4.802,53.3610071518,1.1445,-0.522,1.2579206056,52.0,-4.28,52.1758411528,133.88,49.76,-1.45,49.7811219239,1.1445,-0.522,1.2579206056,49.76,-1.45,49.7811219239,133.96
2020-05-27 03:30:00,52.558,-4.841,52.7804759831,1.178,-0.47100000000000003,1.268670564,51.38,-4.37,51.5655049427,133.97,49.16,-1.57,49.1850637897,1.178,-0.47100000000000003,1.268670564,49.16,-1.57,49.1850637897,134.04
2020-05-27 04:00:00,52.2915,-4.9925,52.5292873405,1.4815,-0.5025000000000001,1.5644003644,50.81,-4.49,51.0080013331,134.01,48.69,-1.65,48.7179494642,1.4815,-0.5025000000000001,1.5644003644,48.69,-1.65,48.7179494642,134.09
2020-05-27 04:30:00,51.622,-5.195,51.8827419187,1.252,-0.505,1.3500107407,50.37,-4.69,50.5878740411,134.07,48.29,-1.83,48.3246624406,1.252,-0.505,1.3500107407,48.29,-1.83,48.3246624406,134.15
2020-05-27 05:00:00,51.0975,-5.2175,51.3631853812,1.2875,-0.5175000000000001,1.3876103560000002,49.81,-4.7,50.0312512336,134.1,47.76,-1.8399999999999999,47.795430744,1.2875,-0.5175000000000001,1.3876103560000002,47.76,-1.8399999999999999,47.795430744,134.15
2020-05-27 05:30:00,50.311,-4.9190000000000005,50.550897934700004,1.611,0.111,1.6148194946,48.7,-5.03,48.9590737249,134.16,46.7,-2.16,46.7499262032,1.611,0.111,1.6148194946,46.7,-2.16,46.7499262032,134.25
2020-05-27 06:00:00,50.0345,-5.0265,50.2863489677,2.7945,0.29350000000000004,2.8098705486,47.24,-5.32,47.5386158822,134.16,45.3,-2.45,45.3662043817,2.7945,0.29350000000000004,2.8098705486,45.3,-2.45,45.3662043817,134.25
2020-05-27 06:30:00,51.3315,-4.5809999999999995,51.5355067235,4.4315,0.249,4.4384899741,46.9,-4.83,47.1480529821,132.98,44.98,-2.02,45.0253350904,4.4315,0.249,4.4384899741,44.98,-2.02,45.0253350904,133.07
2020-05-27 07:00:00,52.3685,-4.16,52.5334692577,6.4885,0.19,6.4912812487,45.88,-4.35,46.0857559339,133.42,44.01,-1.57,44.0379949589,6.4885,0.19,6.4912812487,44.01,-1.57,44.0379949589,133.51
2020-05-27 07:30:00,53.727,-4.465,53.9122134029,9.837,-0.115,9.837672184,43.89,-4.35,44.1050405283,133.97,42.1,-1.57,42.1292641759,9.837,-0.115,9.837672184,42.1,-1.57,42.1292641759,134.06
2020-05-27 08:00:00,54.3195,-3.9335,54.4617342957,16.6195,-0.5135000000000001,16.6274310253,37.7,-3.42,37.8548068282,134.18,36.11,-0.73,36.1173780887,16.6195,-0.5135000000000001,16.6274310253,36.11,-0.73,36.1173780887,134.28
2020-05-27 08:30:00,54.8415,-3.8415,54.9758787515,23.7315,-0.9415,23.7501687257,31.11,-2.9,31.2448731795,133.72,29.72,-0.26,29.7211372595,23.7315,-0.9415,23.7501687257,29.72,-0.26,29.7211372595,133.81
2020-05-27 09:00:00,54.171,-3.568,54.2883768868,33.011,-1.928,33.0672542707,21.16,-1.6400000000000001,21.2234587191,133.4,20.22,0.8200000000000001,20.2366202712,33.011,-1.928,33.0672542707,20.22,0.8200000000000001,20.2366202712,133.49
2020-05-27 09:30:00,53.969,-3.006,54.052650231,38.679,-2.666,38.7707698789,15.29,-0.34,15.2937797813,133.14,14.67,2.06,14.8139292559,38.679,-2.666,38.7707698789,14.67,2.06,14.8139292559,133.23
2020-05-27 10:00:00,53.6615,-2.491,53.7192857664,45.0415,-4.511,45.2668293925,8.62,2.02,8.8535190744,132.8,8.28,4.27,9.3161848414,45.0415,-4.511,45.2668293925,8.28,4.27,9.3161848414,132.89
2020-05-27 10:30:00,52.742,-2.2345,52.7893128791,47.922,-5.4145,48.226910478,4.82,3.18,5.774495649,132.94,4.63,5.36,7.0828313548,47.922,-5.4145,48.226910478,4.63,5.36,7.0828313548,133.02
2020-05-27 11:00:00,52.7355,-1.477,52.7561796309,52.3555,-6.007,52.6989793948,0.38,4.53,4.5459102499,132.81,0.39,6.61,6.6214952994,52.3555,-6.007,52.6989793948,0.39,6.61,6.6214952994,132.87
2020-05-27 11:30:00,52.3825,-1.152,52.3951659054,52.7625,-6.372,53.145872749,-0.38,5.22,5.2338131415,132.58,-0.37,7.26,7.2694222604,52.7625,-6.372,53.145872749,-0.37,7.26,7.2694222604,132.6
2020-05-27 12:00:00,51.602,-1.353,51.6197347242,56.352,-7.643,56.867946622,-4.75,6.29,7.8820428824,132.42,-4.54,8.25,9.4166926253,56.352,-7.643,56.867946622,-4.54,8.25,9.4166926253,132.43
2020-05-27 12:30:00,51.6865,-0.7535000000000001,51.6919920732,59.6865,-7.8835,60.2048823145,-8.0,7.13,10.7161980198,132.35,-7.68,9.01,11.8390244531,59.6865,-7.8835,60.2048823145,-7.68,9.01,11.8390244531,132.35
2020-05-27 13:00:00,51.364,-1.3035,51.3805372515,56.394,-7.8335,56.9354630986,-5.03,6.53,8.2426816025,132.11,-4.91,8.42,9.7470251872,56.394,-7.8335,56.9354630986,-4.91,8.42,9.7470251872,132.1
2020-05-27 13:30:00,51.5625,-1.4020000000000001,51.5815568808,57.3025,-8.702,57.9594798998,-5.74,7.3,9.2864201929,132.11,-5.55,9.16,10.7101867397,57.3025,-8.702,57.9594798998,-5.55,9.16,10.7101867397,132.1
2020-05-27 14:00:00,50.6065,-1.5594999999999999,50.6305232296,57.0765,-8.2995,57.6767592059,-6.47,6.74,9.3428314766,132.3,-6.17,8.69,10.6576263774,57.0765,-8.2995,57.6767592059,-6.17,8.69,10.6576263774,132.28
2020-05-27 14:30:00,50.8345,-1.137,50.8472138789,58.6045,-8.557,59.2259205859,-7.77,7.42,10.7438028649,132.3,-7.41,9.32,11.9067417877,58.6045,-8.557,59.2259205859,-7.41,9.32,11.9067417877,132.28
2020-05-27 15:00:00,51.6985,-0.5805,51.7017589885,61.4285,-9.1605,62.1077722391,-9.73,8.58,12.9726365863,132.19,-9.29,10.42,13.9599606017,61.4285,-9.1605,62.1077722391,-9.29,10.42,13.9599606017,132.15
