Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-05-27 15:30:00,52.827,-0.629,52.8307445528,61.487,-9.029,62.1463917698,-8.66,8.4,12.0646425558,132.76,-8.27,10.26,13.1780309607,61.487,-9.029,62.1463917698,-8.27,10.26,13.1780309607,132.72
2020-05-27 16:00:00,52.8405,-0.5095000000000001,52.8429562998,62.9905,-8.0995,63.5090937622,-10.15,7.59,12.6740127821,132.87,-9.68,9.47,13.5419090235,62.9905,-8.0995,63.5090937622,-9.68,9.47,13.5419090235,132.8
2020-05-27 16:30:00,54.335,-1.171,54.3476169303,57.925,-7.091,58.3574151758,-3.59,5.92,6.9234745612,133.08,-3.42,7.95,8.6544150582,57.925,-7.091,58.3574151758,-3.42,7.95,8.6544150582,133.0
2020-05-27 17:00:00,56.0135,-1.8425,56.0437952721,51.5935,-5.8725000000000005,51.9266357325,4.42,4.03,5.9814128766,133.81,4.21,6.18,7.4777336139,51.5935,-5.8725000000000005,51.9266357325,4.21,6.18,7.4777336139,133.72
2020-05-27 17:30:00,58.0675,-2.517,58.1220254744,44.4975,-4.617,44.7363855854,13.57,2.1,13.7315294123,133.99,12.89,4.35,13.6042125829,44.4975,-4.617,44.7363855854,12.89,4.35,13.6042125829,133.9
2020-05-27 18:00:00,59.258,-3.1975,59.3442041841,36.628,-3.5075000000000003,36.7955559851,22.63,0.31,22.6321231881,134.24,21.56,2.71,21.7296502503,36.628,-3.5075000000000003,36.7955559851,21.56,2.71,21.7296502503,134.15
2020-05-27 18:30:00,59.5775,-3.5055,59.6805415232,28.2875,-2.4555,28.3938749821,31.29,-1.05,31.3076124928,134.46,29.93,1.52,29.968571871199998,28.2875,-2.4555,28.3938749821,29.93,1.52,29.968571871199998,134.36
2020-05-27 19:00:00,59.9995,-3.8125,60.1205052915,19.7295,-1.5925,19.7936663228,40.27,-2.22,40.331145533,134.58,38.52,0.43,38.5223999772,19.7295,-1.5925,19.7936663228,38.52,0.43,38.5223999772,134.47
2020-05-27 19:30:00,59.5365,-3.8395,59.6601759342,12.2065,-0.8895000000000001,12.2388664712,47.33,-2.95,47.4218451771,133.66,45.27,-0.21,45.2704870749,12.2065,-0.8895000000000001,12.2388664712,45.27,-0.21,45.2704870749,133.56
2020-05-27 20:00:00,59.658500000000004,-3.4015,59.7553915936,6.8785,-0.49150000000000005,6.8960375942,52.78,-2.91,52.860159856,133.58,50.47,-0.09,50.4700802456,6.8785,-0.49150000000000005,6.8960375942,50.47,-0.09,50.4700802456,133.48
2020-05-27 20:30:00,59.315,-3.4785,59.4169099436,4.035,-0.2185,4.0409116855,55.28,-3.26,55.3760417509,133.58,52.89,-0.47000000000000003,52.8920882552,4.035,-0.2185,4.0409116855,52.89,-0.47000000000000003,52.8920882552,133.48
2020-05-27 21:00:00,58.746,-3.7055,58.8627492244,2.816,-0.1155,2.818367657,55.93,-3.59,56.0450979123,133.58,53.5,-0.79,53.5058323924,2.816,-0.1155,2.818367657,53.5,-0.79,53.5058323924,133.48
2020-05-27 21:30:00,58.7425,-3.925,58.8734824114,2.1825,-0.035,2.1827806234000002,56.56,-3.89,56.693612515,133.58,54.12,-1.08,54.1307749806,2.1825,-0.035,2.1827806234000002,54.12,-1.08,54.1307749806,133.48
2020-05-27 22:00:00,58.936,-3.8375,59.0608034338,2.026,-0.11750000000000001,2.0294044077,56.91,-3.7199999999999998,57.031451849,133.39,54.45,-0.9,54.4574375086,2.026,-0.11750000000000001,2.0294044077,54.45,-0.9,54.4574375086,133.31
2020-05-27 22:30:00,58.8335,-3.9515000000000002,58.9660501857,2.4135,-0.1915,2.4210853971,56.42,-3.76,56.5451501015,133.58,53.96,-0.96,53.9685389834,2.4135,-0.1915,2.4210853971,53.96,-0.96,53.9685389834,133.51
2020-05-27 23:00:00,57.617,-3.9619999999999997,57.7530616764,2.377,-0.242,2.3892871321999998,55.24,-3.7199999999999998,55.3651153706,134.32,52.86,-0.93,52.8681804113,2.377,-0.242,2.3892871321999998,52.86,-0.93,52.8681804113,134.25
2020-05-27 23:30:00,56.023,-4.1815,56.1788347267,1.423,-0.28150000000000003,1.4505761786,54.6,-3.9,54.7391085057,134.56,52.3,-1.09,52.3113572755,1.423,-0.28150000000000003,1.4505761786,52.3,-1.09,52.3113572755,134.49
2020-05-28 00:00:00,54.087,-5.0265,54.3200632478,1.107,-0.1665,1.1194513165,52.98,-4.86,53.2024435529,132.47,50.66,-0.88,50.6676425345,1.107,-0.1665,1.1194513165,50.66,-0.88,50.6676425345,132.42
2020-05-28 00:30:00,52.7405,-5.244,53.0005648673,1.4005,-0.194,1.4138727842,51.34,-5.05,51.5877708377,132.58,49.14,-1.47,49.1619822627,1.4005,-0.194,1.4138727842,49.14,-1.47,49.1619822627,132.53
2020-05-28 01:00:00,52.128,-4.8805,52.3559706648,1.448,-0.12050000000000001,1.4530052478,50.68,-4.76,50.9030450956,130.57,48.53,-1.32,48.5479484633,1.448,-0.12050000000000001,1.4530052478,48.53,-1.32,48.5479484633,130.52
2020-05-28 01:30:00,52.412,-4.8225,52.6333948197,1.362,-0.14250000000000002,1.369434281,51.05,-4.68,51.2640702637,130.73,48.88,-1.22,48.8952226705,1.362,-0.14250000000000002,1.369434281,48.88,-1.22,48.8952226705,130.69
2020-05-28 02:00:00,52.8025,-4.7785,53.0182805125,1.5225,-0.14850000000000002,1.5297249753000002,51.28,-4.63,51.4885938825,131.18,49.11,-1.17,49.123935103,1.5225,-0.14850000000000002,1.5297249753000002,49.11,-1.17,49.123935103,131.15
2020-05-28 02:30:00,52.812,-4.8575,53.0349191595,1.442,-0.1975,1.4554622118,51.37,-4.66,51.5809315542,131.51,49.19,-1.17,49.2039124461,1.442,-0.1975,1.4554622118,49.19,-1.17,49.2039124461,131.5
2020-05-28 03:00:00,52.4715,-5.035,52.7125178421,1.4815,-0.245,1.5016215402,50.99,-4.79,51.2144920896,131.95,48.75,-1.33,48.7681391894,1.4815,-0.245,1.5016215402,48.75,-1.33,48.7681391894,131.94
2020-05-28 03:30:00,52.213,-5.1255,52.4639697245,1.533,-0.24550000000000002,1.5525331719,50.68,-4.88,50.9144066056,132.33,48.45,-1.4100000000000001,48.4705126855,1.533,-0.24550000000000002,1.5525331719,48.45,-1.4100000000000001,48.4705126855,132.31
2020-05-28 04:00:00,51.9215,-5.4575,52.2075326797,1.7915,-0.1975,1.8023536002,50.13,-5.26,50.4052031044,132.76,47.99,-1.72,48.0208131959,1.7915,-0.1975,1.8023536002,47.99,-1.72,48.0208131959,132.76
2020-05-28 04:30:00,51.711,-5.3285,51.9848096395,1.741,-0.17850000000000002,1.7501266383,49.97,-5.15,50.2346832378,132.48,47.86,-1.6,47.8867372035,1.741,-0.17850000000000002,1.7501266383,47.86,-1.6,47.8867372035,132.48
2020-05-28 05:00:00,51.7615,-4.9465,51.9973147816,1.7315,-0.23650000000000002,1.7475767508,50.03,-4.71,50.2512188907,132.21,47.91,-1.2,47.9250258216,1.7315,-0.23650000000000002,1.7475767508,47.91,-1.2,47.9250258216,132.21
2020-05-28 05:30:00,51.727,-4.8615,51.954948862,1.577,-0.1115,1.5809368267,50.15,-4.75,50.3744478878,132.07,48.04,-1.23,48.0557436734,1.577,-0.1115,1.5809368267,48.04,-1.23,48.0557436734,132.07
2020-05-28 06:00:00,51.6715,-4.8455,51.8981963319,2.6615,-0.14550000000000002,2.6654741604,49.01,-4.7,49.2348463997,131.74,46.93,-1.21,46.9455961726,2.6615,-0.14550000000000002,2.6654741604,46.93,-1.21,46.9455961726,131.75
2020-05-28 06:30:00,51.8715,-4.843,52.097093597,4.6915,0.137,4.6934998935,47.18,-4.98,47.4420994476,131.55,45.17,-1.51,45.1952320494,4.6915,0.137,4.6934998935,45.17,-1.51,45.1952320494,131.57
2020-05-28 07:00:00,52.8385,-4.307,53.0137466253,7.0685,0.053,7.0686986957,45.77,-4.36,45.9771954343,131.46,43.77,-0.86,43.7784478939,7.0685,0.053,7.0686986957,43.77,-0.86,43.7784478939,131.49
2020-05-28 07:30:00,53.315,-4.046,53.4683022079,13.445,-0.296,13.4482579169,39.87,-3.75,40.045966089,130.79,38.24,-0.35000000000000003,38.2416016924,13.445,-0.296,13.4482579169,38.24,-0.35000000000000003,38.2416016924,130.83
2020-05-28 08:00:00,53.975,-3.8425000000000002,54.1116016326,21.405,-0.9625,21.4266290221,32.57,-2.88,32.6970839678,131.3,31.25,0.35000000000000003,31.2519599385,21.405,-0.9625,21.4266290221,31.25,0.35000000000000003,31.2519599385,131.35
2020-05-28 08:30:00,54.1315,-3.719,54.2591029529,30.2415,-1.939,30.3035978598,23.89,-1.78,23.9562204865,130.57,23.05,1.3599999999999999,23.0900866174,30.2415,-1.939,30.3035978598,23.05,1.3599999999999999,23.0900866174,130.6
2020-05-28 09:00:00,54.014,-3.3655,54.1187470868,34.774,-2.9255,34.8968426401,19.24,-0.44,19.2450305274,130.09,18.69,2.62,18.8727448984,34.774,-2.9255,34.8968426401,18.69,2.62,18.8727448984,130.11
2020-05-28 09:30:00,53.6635,-2.898,53.7416936489,41.2635,-3.9779999999999998,41.4548057075,12.4,1.08,12.4469433999,129.79,12.16,4.03,12.8104059264,41.2635,-3.9779999999999998,41.4548057075,12.16,4.03,12.8104059264,129.8
2020-05-28 10:00:00,53.3905,-2.4665,53.4474425253,46.7605,-5.1465,47.0428615467,6.63,2.68,7.1511747287,129.72,6.66,5.52,8.650202309800001,46.7605,-5.1465,47.0428615467,6.66,5.52,8.650202309800001,129.74
2020-05-28 10:30:00,52.259,-1.999,52.2972186832,51.329,-6.079,51.6877208048,0.93,4.08,4.184650523,129.72,1.21,7.23,7.3305525031,51.329,-6.079,51.6877208048,1.21,7.23,7.3305525031,129.74
2020-05-28 11:00:00,51.74,-1.5105,51.7620441081,56.18,-9.1305,56.917118956,-4.44,7.62,8.8191836357,132.54,-3.95,9.54,10.3254104035,56.18,-9.1305,56.917118956,-3.95,9.54,10.3254104035,132.55
2020-05-28 11:30:00,51.108,-1.223,51.122630928,59.488,-9.973,60.3181802859,-8.38,8.75,12.1155643699,132.92,-7.77,10.62,13.1589247281,59.488,-9.973,60.3181802859,-7.77,10.62,13.1589247281,132.91
2020-05-28 12:00:00,51.3275,-0.781,51.3334415099,61.9475,-10.631,62.8530899579,-10.62,9.85,14.4847126309,133.15,-9.93,11.64,15.3001470581,61.9475,-10.631,62.8530899579,-9.93,11.64,15.3001470581,133.13
2020-05-28 12:30:00,51.3905,-0.4535,51.3925009364,62.7805,-10.8435,63.7100672775,-11.39,10.39,15.4170100863,132.87,-10.72,12.12,16.1806303956,62.7805,-10.8435,63.7100672775,-10.72,12.12,16.1806303956,132.84
2020-05-28 13:00:00,51.4235,-0.486,51.4257965252,63.0035,-11.056,63.9662109887,-11.58,10.57,15.6786893585,132.87,-10.9,12.29,16.427236529600002,63.0035,-11.056,63.9662109887,-10.9,12.29,16.427236529600002,132.84
2020-05-28 13:30:00,50.8035,-0.4325,50.8053409446,63.2335,-11.0725,64.1956056012,-12.43,10.64,16.3619833761,133.19,-11.62,12.41,17.0009558555,63.2335,-11.0725,64.1956056012,-11.62,12.41,17.0009558555,133.15
2020-05-28 14:00:00,50.16,-4.153,50.3316303034,63.23,-10.943,64.1699473975,-13.07,6.79,14.7285097685,133.38,-12.18,8.7,14.9680459647,63.23,-10.943,64.1699473975,-12.18,8.7,14.9680459647,133.34
2020-05-28 14:30:00,49.8955,-3.382,50.009987445,61.9355,-10.782,62.8669840556,-12.04,7.4,14.1322892696,132.2,-11.21,9.25,14.533636847,61.9355,-10.782,62.8669840556,-11.21,9.25,14.533636847,132.15
2020-05-28 15:00:00,50.122,-6.5835,50.5525207705,60.402,-10.3435,61.2812336384,-10.28,3.76,10.9460495157,132.63,-9.5,5.77,11.1149853801,60.402,-10.3435,61.2812336384,-9.5,5.77,11.1149853801,132.57
2020-05-28 15:30:00,50.6235,-7.9305,51.2409170732,58.7435,-9.900500000000001,59.5719623019,-8.12,1.97,8.3555550384,132.27,-7.42,4.07,8.4629368425,58.7435,-9.900500000000001,59.5719623019,-7.42,4.07,8.4629368425,132.2
2020-05-28 16:00:00,51.2005,-8.54,51.9078298549,53.9905,-8.82,54.7061832908,-2.79,0.28,2.8040149786,132.55,-2.32,2.5,3.4106304403,53.9905,-8.82,54.7061832908,-2.32,2.5,3.4106304403,132.47
2020-05-28 16:30:00,52.392,-8.73,53.1143536532,55.152,-7.94,55.7206129184,-2.76,-0.79,2.8708361151,133.39,-2.27,1.49,2.715326868,55.152,-7.94,55.7206129184,-2.27,1.49,2.715326868,133.32
2020-05-28 17:00:00,54.073,-9.244,54.8574595201,49.393,-6.894,49.8717924783,4.68,-2.35,5.2368788414,133.76,4.82,0.03,4.8200933601,49.393,-6.894,49.8717924783,4.82,0.03,4.8200933601,133.68
2020-05-28 17:30:00,56.0875,-9.9925,56.9706741447,43.3275,-4.7325,43.5851902887,12.76,-5.26,13.801637584,133.47,12.49,-2.73,12.784873875,43.3275,-4.7325,43.5851902887,12.49,-2.73,12.784873875,133.39
2020-05-28 18:00:00,57.3975,-10.285,58.3116989227,34.8875,-3.265,35.0399469356,22.51,-7.02,23.579238749399998,133.66,21.81,-4.35,22.2395728376,34.8875,-3.265,35.0399469356,21.81,-4.35,22.2395728376,133.57
2020-05-28 18:30:00,58.5355,-10.3905,59.450544577,26.7155,-2.2805,26.812657841,31.82,-8.11,32.8372425761,133.58,30.79,-5.3,31.2428247763,26.7155,-2.2805,26.812657841,30.79,-5.3,31.2428247763,133.49
2020-05-28 19:00:00,58.5715,-10.584,59.5200946593,18.5715,-1.444,18.6275534693,40.0,-9.14,41.0309590431,133.61,38.6,-6.24,39.1011201886,18.5715,-1.444,18.6275534693,38.6,-6.24,39.1011201886,133.49
2020-05-28 19:30:00,57.998,-10.567,58.9527734123,11.538,-0.887,11.5720444607,46.46,-9.68,47.4577074878,133.64,44.78,-6.72,45.2814178223,11.538,-0.887,11.5720444607,44.78,-6.72,45.2814178223,133.55
2020-05-28 20:00:00,57.38,-10.6645,58.3626246861,6.2,-0.5745,6.2265600656,51.18,-10.09,52.1651272403,133.8,49.29,-7.08,49.7958883845,6.2,-0.5745,6.2265600656,49.29,-7.08,49.7958883845,133.71
2020-05-28 20:30:00,57.5305,-10.446,58.471166794,3.7005,-0.326,3.7148319276,53.83,-10.12,54.7730161667,133.76,51.81,-7.09,52.2928694948,3.7005,-0.326,3.7148319276,51.81,-7.09,52.2928694948,133.66
2020-05-28 21:00:00,57.127,-10.613,58.104473993,2.227,-0.243,2.2402182929,54.9,-10.37,55.8708054354,132.93,52.84,-7.33,53.3459886027,2.227,-0.243,2.2402182929,52.84,-7.33,53.3459886027,132.84
2020-05-28 21:30:00,57.0905,-10.5795,58.0624750635,0.9005000000000001,-0.0195,0.9007111080000001,56.19,-10.56,57.1736801334,132.82,54.08,-7.52,54.6003369953,0.9005000000000001,-0.0195,0.9007111080000001,54.08,-7.52,54.6003369953,132.73
2020-05-28 22:00:00,57.422,-10.526,58.3787869007,0.872,-0.136,0.8825417837,56.55,-10.39,57.4965616363,132.76,54.42,-7.35,54.9141047455,0.872,-0.136,0.8825417837,54.42,-7.35,54.9141047455,132.68
2020-05-28 22:30:00,57.1095,-10.718,58.1065445045,1.0995,-0.278,1.1341006349,56.01,-10.44,56.9746759534,132.89,53.91,-7.39,54.4141544086,1.0995,-0.278,1.1341006349,53.91,-7.39,54.4141544086,132.82
2020-05-28 23:00:00,55.951,-10.9695,57.016176049,1.191,-0.2995,1.2280803109,54.76,-10.67,55.7898422654,133.1,52.62,-7.67,53.1760594629,1.191,-0.2995,1.2280803109,52.62,-7.67,53.1760594629,133.03
2020-05-28 23:30:00,54.915,-11.3,56.065561845,0.865,-0.30000000000000004,0.915546285,54.05,-11.0,55.1579776642,133.72,52.0,-7.99,52.6102661084,0.865,-0.30000000000000004,0.915546285,52.0,-7.99,52.6102661084,133.66
2020-05-29 00:00:00,53.6805,-11.695,54.939686068,0.9005000000000001,-0.365,0.9716610777,52.78,-11.33,53.9823795326,133.76,50.98,-8.27,51.6464258202,0.9005000000000001,-0.365,0.9716610777,50.98,-8.27,51.6464258202,133.7
2020-05-29 00:30:00,52.4075,-12.304,53.8324667115,0.8675,-0.334,0.929576382,51.54,-11.97,52.911742553,132.92,49.58,-7.99,50.2196823964,0.8675,-0.334,0.929576382,49.58,-7.99,50.2196823964,132.85
2020-05-29 01:00:00,51.749,-12.3955,53.2128501515,0.809,-0.24550000000000002,0.8454296245,50.94,-12.15,52.3689421318,132.41,48.92,-8.32,49.6224626555,0.809,-0.24550000000000002,0.8454296245,48.92,-8.32,49.6224626555,132.34
2020-05-29 01:30:00,51.3065,-12.211500000000001,52.7397162914,1.0565,-0.3015,1.0986785244,50.25,-11.91,51.642139769799996,131.34,48.24,-8.15,48.9236149523,1.0565,-0.3015,1.0986785244,48.24,-8.15,48.9236149523,131.27
2020-05-29 02:00:00,51.6635,-12.463,53.1454946468,1.3135,-0.293,1.3457827648,50.35,-12.17,51.7999169884,131.5,48.36,-8.39,49.0823970482,1.3135,-0.293,1.3457827648,48.36,-8.39,49.0823970482,131.43
2020-05-29 02:30:00,51.28,-12.538499999999999,52.7906467307,1.24,-0.3785,1.2964807172000001,50.04,-12.16,51.496283361,131.58,48.03,-8.38,48.7555668616,1.24,-0.3785,1.2964807172000001,48.03,-8.38,48.7555668616,131.52
2020-05-29 03:00:00,50.9585,-12.433,52.4532955233,2.2385,-0.403,2.2744870301,48.72,-12.03,50.1832571681,131.63,46.79,-8.26,47.5134896635,2.2385,-0.403,2.2744870301,46.79,-8.26,47.5134896635,131.59
2020-05-29 03:30:00,50.57,-12.6005,52.1161923038,3.89,-0.5305,3.9260069091,46.68,-12.07,48.2152185518,131.69,44.85,-8.31,45.613359885,3.89,-0.5305,3.9260069091,44.85,-8.31,45.613359885,131.66
2020-05-29 04:00:00,50.506,-12.572,52.047201846,4.106,-0.492,4.1353718092,46.4,-12.08,47.9467037449,131.81,44.57,-8.31,45.338074507,4.106,-0.492,4.1353718092,44.57,-8.31,45.338074507,131.78
2020-05-29 04:30:00,50.3015,-12.5335,51.8394591455,3.8415,-0.47350000000000003,3.8705715985999998,46.46,-12.06,47.999741666,131.68,44.59,-8.33,45.3614042992,3.8415,-0.47350000000000003,3.8705715985999998,44.59,-8.33,45.3614042992,131.64
2020-05-29 05:00:00,50.1825,-12.561,51.73066815,3.9825,-0.481,4.0114420412,46.2,-12.08,47.7531820929,131.79,44.31,-8.36,45.091747582,3.9825,-0.481,4.0114420412,44.31,-8.36,45.091747582,131.73
2020-05-29 05:30:00,50.096,-12.4335,51.6159000527,4.056,-0.3635,4.0722559166,46.04,-12.07,47.5958664172,131.72,44.18,-8.35,44.9621496372,4.056,-0.3635,4.0722559166,44.18,-8.35,44.9621496372,131.67
2020-05-29 06:00:00,50.011,-12.4135,51.5285853022,4.9510000000000005,-0.4035,4.9674151477,45.06,-12.01,46.633075172,131.42,43.3,-8.26,44.0808076151,4.9510000000000005,-0.4035,4.9674151477,43.3,-8.26,44.0808076151,131.38
2020-05-29 06:30:00,50.925,-12.286,52.3860804126,7.035,-0.526,7.0546368439,43.89,-11.76,45.4381964871,130.91,42.18,-8.05,42.9412959749,7.035,-0.526,7.0546368439,42.18,-8.05,42.9412959749,130.89
2020-05-29 07:00:00,51.591,-11.718,52.9050357244,10.211,-0.738,10.2376347366,41.38,-10.98,42.8119702887,131.05,39.88,-7.31,40.5444262507,10.211,-0.738,10.2376347366,39.88,-7.31,40.5444262507,131.03
2020-05-29 07:30:00,52.45,-11.5415,53.7048295989,16.05,-1.1715,16.0926974821,36.4,-10.37,37.8483407827,131.52,35.26,-6.69,35.8890470757,16.05,-1.1715,16.0926974821,35.26,-6.69,35.8890470757,131.51
2020-05-29 08:00:00,52.674,-11.1505,53.8412845895,24.384,-1.8205,24.4518644739,28.29,-9.33,29.7888066226,131.26,27.53,-5.76,28.1261177556,24.384,-1.8205,24.4518644739,27.53,-5.76,28.1261177556,131.25
2020-05-29 08:30:00,52.914,-10.657,53.9765045645,33.284,-2.767,33.3988165209,19.63,-7.89,21.1562992983,131.42,19.27,-4.42,19.7704147655,33.284,-2.767,33.3988165209,19.27,-4.42,19.7704147655,131.41
2020-05-29 09:00:00,52.5665,-10.2965,53.565425738100004,41.6565,-3.9365,41.8420843709,10.91,-6.36,12.628448044,131.76,10.95,-3.01,11.3561701291,41.6565,-3.9365,41.8420843709,10.95,-3.01,11.3561701291,131.74
2020-05-29 09:30:00,52.6095,-10.039,53.5587622266,45.7995,-5.019,46.073686213,6.8100000000000005,-5.02,8.4602895932,131.76,7.03,-1.75,7.2445427737,45.7995,-5.019,46.073686213,7.03,-1.75,7.2445427737,131.74
2020-05-29 10:00:00,52.1505,-9.5585,53.0192377586,51.4105,-6.2185,51.7852223371,0.74,-3.34,3.4209940076,131.64,1.15,-0.25,1.1768602296,51.4105,-6.2185,51.7852223371,1.15,-0.25,1.1768602296,131.63
2020-05-29 10:30:00,51.713,-9.0815,52.5043618307,55.953,-7.3015,56.4273879535,-4.24,-1.78,4.5984780091,131.5,-3.68,1.24,3.8832975678,55.953,-7.3015,56.4273879535,-3.68,1.24,3.8832975678,131.48
2020-05-29 11:00:00,51.1845,-8.5345,51.8911430834,60.0045,-8.2245,60.5655217141,-8.82,-0.31,8.8254461644,131.5,-8.07,2.65,8.4939625617,60.0045,-8.2245,60.5655217141,-8.07,2.65,8.4939625617,131.48
2020-05-29 11:30:00,50.764,-7.9465,51.3822007922,63.084,-9.0365,63.727932559,-12.32,1.09,12.3681243525,131.34,-11.38,3.95,12.0460325419,63.084,-9.0365,63.727932559,-11.38,3.95,12.0460325419,131.31
2020-05-29 12:00:00,50.6805,-7.7435,51.2686538979,65.4705,-9.5335,66.1609703111,-14.79,1.79,14.8979260302,131.41,-13.75,4.61,14.5022274151,65.4705,-9.5335,66.1609703111,-13.75,4.61,14.5022274151,131.37
2020-05-29 12:30:00,50.914,-7.287,51.4328276979,66.624,-9.827,67.3448387406,-15.71,2.54,15.9140095513,130.91,-14.69,5.25,15.5999551281,66.624,-9.827,67.3448387406,-14.69,5.25,15.5999551281,130.87
2020-05-29 13:00:00,50.723,-7.4215,51.2630606894,66.883,-9.8915,67.610483368,-16.16,2.47,16.3476756758,131.35,-15.15,5.2,16.0175684796,66.883,-9.8915,67.610483368,-15.15,5.2,16.0175684796,131.3
2020-05-29 13:30:00,49.6135,-7.346,50.1543926117,67.1035,-9.906,67.8307345401,-17.49,2.56,17.6763599194,131.3,-16.34,5.31,17.1811437338,67.1035,-9.906,67.8307345401,-16.34,5.31,17.1811437338,131.24
2020-05-29 14:00:00,48.88,-7.182,49.4048127615,67.65,-9.932,68.3751937767,-18.77,2.75,18.9703821785,130.59,-17.56,5.48,18.3952167696,67.65,-9.932,68.3751937767,-17.56,5.48,18.3952167696,130.52
2020-05-29 14:30:00,48.7035,-7.2125,49.2346531266,64.7835,-9.5325,65.4810692376,-16.08,2.32,16.2465011618,130.44,-14.98,5.08,15.8179265392,64.7835,-9.5325,65.4810692376,-14.98,5.08,15.8179265392,130.37
2020-05-29 15:00:00,49.0405,-6.6835,49.4938361061,67.7805,-9.2535,68.4092350674,-18.74,2.5700000000000003,18.9154037758,130.85,-17.53,5.31,18.3165771912,67.7805,-9.2535,68.4092350674,-17.53,5.31,18.3165771912,130.78
2020-05-29 15:30:00,49.235,-7.0125,49.7318849557,66.195,-8.6725,66.760694134,-16.96,1.6600000000000001,17.0410445689,131.02,-15.81,4.47,16.4297595844,66.195,-8.6725,66.760694134,-15.81,4.47,16.4297595844,130.95
2020-05-29 16:00:00,49.685,-7.7775,50.2900460454,62.185,-7.9375,62.6895376538,-12.5,0.16,12.5010239581,131.32,-11.54,3.1,11.949125491,62.185,-7.9375,62.6895376538,-11.54,3.1,11.949125491,131.24
2020-05-29 16:30:00,51.1365,-8.6225,51.8583564963,57.1565,-6.9725,57.5802157733,-6.02,-1.65,6.2420269144,131.8,-5.37,1.38,5.5444837451,57.1565,-6.9725,57.5802157733,-5.37,1.38,5.5444837451,131.72
2020-05-29 17:00:00,52.8015,-9.3175,53.6172939312,51.6515,-5.8875,51.9859606865,1.15,-3.43,3.6176511717,131.92,1.5,-0.23,1.5175308893000001,51.6515,-5.8875,51.9859606865,1.5,-0.23,1.5175308893000001,131.84
2020-05-29 17:30:00,54.764,-9.905,55.6525356206,45.024,-4.785,45.2775529485,9.74,-5.12,11.0037266415,131.79,9.7,-1.8599999999999999,9.8767201034,45.024,-4.785,45.2775529485,9.7,-1.8599999999999999,9.8767201034,131.71
2020-05-29 18:00:00,56.238,-10.232,57.1612322121,36.748,-3.612,36.9250869735,19.49,-6.62,20.5835978391,131.67,19.03,-3.26,19.3072136778,36.748,-3.612,36.9250869735,19.03,-3.26,19.3072136778,131.58
2020-05-29 18:30:00,56.74,-10.4785,57.6994502768,27.9,-2.5185,28.0134403858,28.84,-7.96,29.9183422001,131.6,27.97,-4.48,28.3265123162,27.9,-2.5185,28.0134403858,27.97,-4.48,28.3265123162,131.51
2020-05-29 19:00:00,56.676,-10.733,57.6833274439,19.306,-1.623,19.3741003662,37.37,-9.11,38.4643861253,131.47,36.21,-5.5,36.6253204764,19.306,-1.623,19.3741003662,36.21,-5.5,36.6253204764,131.37
2020-05-29 19:30:00,56.8535,-10.7935,57.8689908716,11.0035,-1.0635,11.0547747376,45.85,-9.73,46.871050767,131.47,44.28,-6.04,44.6900436339,11.0035,-1.0635,11.0547747376,44.28,-6.04,44.6900436339,131.37
2020-05-29 20:00:00,56.5445,-10.923,57.5898637718,5.9345,-0.583,5.9630679394,50.61,-10.34,51.6554711526,131.7,48.81,-6.6,49.2541988058,5.9345,-0.583,5.9630679394,48.81,-6.6,49.2541988058,131.61
2020-05-29 20:30:00,56.091,-11.077,57.17429676,3.321,-0.34700000000000003,3.3390792144,52.77,-10.73,53.8498449394,131.87,50.89,-6.95,51.3623850692,3.321,-0.34700000000000003,3.3390792144,50.89,-6.95,51.3623850692,131.79
2020-05-29 21:00:00,55.553,-10.948,56.6215022143,1.423,-0.108,1.4270924988,54.13,-10.84,55.204732587,130.41,52.17,-7.12,52.6536162101,1.423,-0.108,1.4270924988,52.17,-7.12,52.6536162101,130.32
2020-05-29 21:30:00,55.3815,-10.7915,56.4231070972,0.47150000000000003,-0.0415,0.4733228285,54.91,-10.75,55.9523958379,130.29,52.82,-7.02,53.284451766,0.47150000000000003,-0.0415,0.4733228285,52.82,-7.02,53.284451766,130.2
2020-05-29 22:00:00,55.7415,-10.797,56.7775486548,0.36150000000000004,-0.147,0.3902451153,55.38,-10.65,56.3947417762,129.96,53.22,-6.94,53.6705878485,0.36150000000000004,-0.147,0.3902451153,53.22,-6.94,53.6705878485,129.88
2020-05-29 22:30:00,55.9,-10.8345,56.9402879361,0.31,-0.28450000000000003,0.420761512,55.59,-10.55,56.5822463322,130.19,53.41,-6.84,53.8462041373,0.31,-0.28450000000000003,0.420761512,53.41,-6.84,53.8462041373,130.11
2020-05-29 23:00:00,54.8825,-11.182,56.0100520465,0.2325,-0.202,0.3079939123,54.65,-10.98,55.7421106525,130.04,52.46,-7.29,52.9640982176,0.2325,-0.202,0.3079939123,52.46,-7.29,52.9640982176,129.96
2020-05-29 23:30:00,53.7485,-11.136,54.8899967959,0.3185,-0.20600000000000002,0.3793128656,53.43,-10.93,54.5364997043,130.13,51.25,-7.28,51.7644752702,0.3185,-0.20600000000000002,0.3793128656,51.25,-7.28,51.7644752702,130.05
2020-05-30 00:00:00,52.397,-11.346,53.611354441,0.657,-0.186,0.6828213529,51.74,-11.16,52.9298894766,130.13,49.61,-7.49,50.1722253842,0.657,-0.186,0.6828213529,49.61,-7.49,50.1722253842,130.05
2020-05-30 00:30:00,51.293,-11.6045,52.5893170639,0.41300000000000003,-0.1845,0.45233753990000003,50.88,-11.42,52.1458608137,130.57,48.85,-7.69,49.4515783368,0.41300000000000003,-0.1845,0.45233753990000003,48.85,-7.69,49.4515783368,130.5
2020-05-30 01:00:00,50.894,-12.0095,52.2917519906,0.264,-0.1395,0.2985904386,50.63,-11.87,52.0028249233,130.97,48.6,-8.11,49.2720214726,0.264,-0.1395,0.2985904386,48.6,-8.11,49.2720214726,130.9
2020-05-30 01:30:00,50.693,-12.176,52.1347794183,0.393,-0.116,0.4097621261,50.3,-12.06,51.7255604126,130.93,48.29,-8.29,48.9964100726,0.393,-0.116,0.4097621261,48.29,-8.29,48.9964100726,130.9
2020-05-30 02:00:00,50.9,-12.339,52.3742390971,0.58,-0.099,0.5883884771,50.32,-12.24,51.7872571199,131.14,48.32,-8.46,49.0550099378,0.58,-0.099,0.5883884771,48.32,-8.46,49.0550099378,131.09
2020-05-30 02:30:00,50.402,-12.4755,51.923017095,0.662,-0.0755,0.6662914152,49.74,-12.4,51.2623409532,130.7,47.75,-8.64,48.5253758357,0.662,-0.0755,0.6662914152,47.75,-8.64,48.5253758357,130.65
2020-05-30 03:00:00,49.8545,-12.427,51.3799717716,0.8945000000000001,-0.097,0.8997439914,48.96,-12.33,50.4887165612,130.15,47.01,-8.61,47.7919679444,0.8945000000000001,-0.097,0.8997439914,47.01,-8.61,47.7919679444,130.11
2020-05-30 03:30:00,49.233,-12.3345,50.7545877655,0.9530000000000001,-0.17450000000000002,0.9688442857,48.28,-12.16,49.7877896677,130.07,46.37,-8.47,47.1372230832,0.9530000000000001,-0.17450000000000002,0.9688442857,46.37,-8.47,47.1372230832,130.02
2020-05-30 04:00:00,49.0335,-12.4875,50.5986341565,1.5635,-0.20750000000000002,1.5772090857,47.47,-12.28,49.0326350505,130.15,45.59,-8.57,46.3885007302,1.5635,-0.20750000000000002,1.5772090857,45.59,-8.57,46.3885007302,130.11
2020-05-30 04:30:00,49.094,-12.5745,50.6787814203,2.274,-0.2545,2.2881971615,46.82,-12.32,48.4137872925,130.26,44.98,-8.62,45.7985239937,2.274,-0.2545,2.2881971615,44.98,-8.62,45.7985239937,130.23
2020-05-30 05:00:00,49.064,-12.623,50.6617826868,2.364,-0.333,2.3873384762,46.7,-12.29,48.290103541,130.46,44.78,-8.63,45.6040053066,2.364,-0.333,2.3873384762,44.78,-8.63,45.6040053066,130.44
2020-05-30 05:30:00,48.236,-12.644,49.8656438041,3.066,-0.244,3.0756937429,45.17,-12.4,46.841102677,130.13,43.31,-8.74,44.1830702872,3.066,-0.244,3.0756937429,43.31,-8.74,44.1830702872,130.13
2020-05-30 06:00:00,47.675,-12.767,49.3548570457,3.255,-0.20700000000000002,3.2615753862,44.42,-12.56,46.1615640983,130.13,42.65,-8.88,43.5646290011,3.255,-0.20700000000000002,3.2615753862,42.65,-8.88,43.5646290011,130.13
2020-05-30 06:30:00,48.488,-12.984,50.1963185901,4.558,-0.41400000000000003,4.5767630483,43.93,-12.57,45.6929950868,131.54,42.22,-8.78,43.1232744582,4.558,-0.41400000000000003,4.5767630483,42.22,-8.78,43.1232744582,131.54
2020-05-30 07:00:00,49.057,-13.1435,50.7872113947,7.277,-0.5035000000000001,7.2943979361,41.78,-12.64,43.6501775483,132.42,40.19,-8.82,41.1464275485,7.277,-0.5035000000000001,7.2943979361,40.19,-8.82,41.1464275485,132.38
2020-05-30 07:30:00,49.5435,-13.657,51.3913615431,13.4035,-0.907,13.4341527924,36.14,-12.75,38.323127482,133.4,34.79,-8.88,35.9054104558,13.4035,-0.907,13.4341527924,34.79,-8.88,35.9054104558,133.35
2020-05-30 08:00:00,49.5915,-13.28,51.3388281153,22.6715,-1.75,22.7389404382,26.92,-11.53,29.2852744566,133.16,26.0,-7.78,27.1390567264,22.6715,-1.75,22.7389404382,26.0,-7.78,27.1390567264,133.09
2020-05-30 08:30:00,50.1895,-12.912,51.823794286500004,32.1095,-2.762,32.228072146,18.08,-10.15,20.7342446209,132.98,17.55,-6.52,18.7219897447,32.1095,-2.762,32.228072146,17.55,-6.52,18.7219897447,132.91
2020-05-30 09:00:00,50.561,-12.0835,51.9848602311,41.171,-3.9235,41.3575276491,9.39,-8.16,12.4401647899,132.68,9.27,-4.69,10.3888882947,41.171,-3.9235,41.3575276491,9.27,-4.69,10.3888882947,132.61
2020-05-30 09:30:00,50.2745,-11.2885,51.5262610957,49.3245,-5.1985,49.5976884794,0.9500000000000001,-6.09,6.1636515151,132.11,1.16,-2.8,3.0307754783,49.3245,-5.1985,49.5976884794,1.16,-2.8,3.0307754783,132.04
2020-05-30 10:00:00,50.0235,-10.5165,51.1169964346,55.3735,-6.2365,55.7235895694,-5.35,-4.28,6.8513429341,131.66,-4.9,-1.15,5.0331401729,55.3735,-6.2365,55.7235895694,-4.9,-1.15,5.0331401729,131.59
2020-05-30 10:30:00,49.5045,-9.791,50.4634442072,60.6045,-7.351,61.0486905777,-11.1,-2.44,11.365016498,131.34,-10.38,0.53,10.393522021,60.6045,-7.351,61.0486905777,-10.38,0.53,10.393522021,131.27
2020-05-30 11:00:00,48.8285,-9.07,49.663742431,66.6885,-8.67,67.2497206853,-17.86,-0.4,17.8644787218,131.02,-16.76,2.49,16.9439576251,66.6885,-8.67,67.2497206853,-16.76,2.49,16.9439576251,130.95
2020-05-30 11:30:00,48.4635,-8.352,49.1779090268,71.4835,-9.602,72.1255098855,-23.02,1.25,23.0539129,130.84,-21.69,4.03,22.0612103022,71.4835,-9.602,72.1255098855,-21.69,4.03,22.0612103022,130.76
2020-05-30 12:00:00,48.295,-7.6625,48.8990892681,74.085,-10.2825,74.7951671651,-25.79,2.62,25.9227409816,130.51,-24.33,5.3,24.9005803145,74.085,-10.2825,74.7951671651,-24.33,5.3,24.9005803145,130.44
2020-05-30 12:30:00,48.4325,-7.4585,49.0034312931,74.7625,-10.4185,75.4849425283,-26.33,2.96,26.4958581669,130.51,-24.85,5.62,25.4775764154,74.7625,-10.4185,75.4849425283,-24.85,5.62,25.4775764154,130.47
2020-05-30 13:00:00,47.543,-7.4495000000000005,48.1230911232,74.963,-10.4495,75.6878023148,-27.42,3.0,27.5836255775,130.43,-25.89,5.66,26.5014659972,74.963,-10.4495,75.6878023148,-25.89,5.66,26.5014659972,130.36
2020-05-30 13:30:00,46.6065,-7.545,47.2132700334,75.6165,-10.455,76.3358506683,-29.01,2.91,29.1555860857,130.47,-27.41,5.5600000000000005,27.9682266152,75.6165,-10.455,76.3358506683,-27.41,5.5600000000000005,27.9682266152,130.4
2020-05-30 14:00:00,46.068,-7.578,46.6871150105,75.158,-10.408,75.8752359337,-29.09,2.83,29.2273330976,130.73,-27.51,5.47,28.0485471995,75.158,-10.408,75.8752359337,-27.51,5.47,28.0485471995,130.65
2020-05-30 14:30:00,45.656,-7.7705,46.3125361673,74.536,-10.3305,75.248485209,-28.88,2.56,28.9932405916,130.63,-27.32,5.19,27.8086047834,74.536,-10.3305,75.248485209,-27.32,5.19,27.8086047834,130.55
2020-05-30 15:00:00,45.6605,-8.092,46.3719928863,72.6405,-9.902,73.3122898582,-26.98,1.81,27.0406453325,130.7,-25.57,4.47,25.9577695498,72.6405,-9.902,73.3122898582,-25.57,4.47,25.9577695498,130.62
2020-05-30 15:30:00,45.9115,-8.9465,46.7750541902,66.7215,-8.8665,67.3080484378,-20.81,-0.08,20.8101537717,130.92,-19.65,2.7199999999999998,19.8373612156,66.7215,-8.8665,67.3080484378,-19.65,2.7199999999999998,19.8373612156,130.84
2020-05-30 16:00:00,46.655,-9.814,47.6760277393,61.735,-7.954,62.2452917175,-15.08,-1.8599999999999999,15.1942752377,131.23,-14.18,1.1,14.222601731,61.735,-7.954,62.2452917175,-14.18,1.1,14.222601731,131.15
2020-05-30 16:30:00,47.877,-9.908,48.8914674867,60.677,-7.408,61.1275452885,-12.8,-2.5,13.0418556962,131.75,-11.99,0.55,12.0026080499,60.677,-7.408,61.1275452885,-11.99,0.55,12.0026080499,131.67
2020-05-30 17:00:00,49.6535,-10.4025,50.7314701985,54.0135,-6.1825,54.3661796386,-4.36,-4.22,6.0677837799,131.01,-3.94,-1.08,4.0853396432,54.0135,-6.1825,54.3661796386,-3.94,-1.08,4.0853396432,130.93
2020-05-30 17:30:00,51.617,-11.0535,52.7872574704,46.587,-4.9235,46.8464451293,5.03,-6.13,7.9295523203,131.11,5.04,-2.86,5.7949288175,46.587,-4.9235,46.8464451293,5.04,-2.86,5.7949288175,131.04
2020-05-30 18:00:00,53.1125,-11.554,54.3546922744,37.8425,-3.674,38.020429801,15.27,-7.88,17.1833436793,130.98,14.8,-4.46,15.4574124613,37.8425,-3.674,38.020429801,14.8,-4.46,15.4574124613,130.9
2020-05-30 18:30:00,53.835,-12.101,55.1782695089,28.475,-2.561,28.5899343476,25.36,-9.54,27.0950401365,130.98,24.43,-6.0,25.15601121,28.475,-2.561,28.5899343476,24.43,-6.0,25.15601121,130.9
2020-05-30 19:00:00,53.999,-11.9245,55.2999611324,19.039,-1.5145,19.0991421601,34.96,-10.41,36.4769749294,130.39,33.57,-6.8,34.2517868147,19.039,-1.5145,19.0991421601,33.57,-6.8,34.2517868147,130.3
2020-05-30 19:30:00,54.8805,-11.7305,56.1201738281,11.2805,-1.2405,11.348503007,43.6,-10.49,44.8441757645,130.11,41.73,-6.52,42.2362794289,11.2805,-1.2405,11.348503007,41.73,-6.52,42.2362794289,130.02
2020-05-30 20:00:00,54.9375,-12.212,56.2784314836,5.7875,-1.042,5.8805544169,49.15,-11.17,50.4032875912,133.45,47.11,-8.14,47.8080714943,5.7875,-1.042,5.8805544169,47.11,-8.14,47.8080714943,133.36
2020-05-30 20:30:00,54.466,-12.892,55.9709640796,2.906,-0.782,3.0093786734,51.56,-12.11,52.9630597681,133.98,49.46,-8.69,50.2176034872,2.906,-0.782,3.0093786734,49.46,-8.69,50.2176034872,133.89
2020-05-30 21:00:00,54.086,-11.9185,55.3836260843,1.286,-0.48850000000000005,1.375655571,52.8,-11.43,54.0230034337,130.21,50.58,-7.68,51.159738076,1.286,-0.48850000000000005,1.375655571,50.58,-7.68,51.159738076,130.13
2020-05-30 21:30:00,54.3255,-11.738,55.5791381208,0.2755,-0.40800000000000003,0.4923050376,54.05,-11.33,55.2247354,129.82,51.76,-7.38,52.2834773136,0.2755,-0.40800000000000003,0.4923050376,51.76,-7.38,52.2834773136,129.74
2020-05-30 22:00:00,54.91,-13.1975,56.473729346,0.19,-0.5775,0.6079525064,54.72,-12.62,56.1564137032,130.95,52.37,-6.28,52.745192198,0.19,-0.5775,0.6079525064,52.37,-6.28,52.745192198,130.87
2020-05-30 22:30:00,54.556,-12.429,55.9538843781,0.196,-0.709,0.7355929581,54.36,-11.72,55.6090640094,132.0,52.13,-7.76,52.7044068366,0.196,-0.709,0.7355929581,52.13,-7.76,52.7044068366,131.92
2020-05-30 23:00:00,53.451,-12.9495,54.9972631251,0.201,-0.6195,0.6512919852,53.25,-12.33,54.658863874,132.76,51.09,-8.31,51.7614161321,0.201,-0.6195,0.6512919852,51.09,-8.31,51.7614161321,132.68
2020-05-30 23:30:00,52.283,-13.6825,54.0437128189,0.263,-0.6525000000000001,0.7035092395,52.02,-13.03,53.6270575363,133.79,49.91,-8.93,50.702593622,0.263,-0.6525000000000001,0.7035092395,49.91,-8.93,50.702593622,133.72
2020-05-31 00:00:00,50.906,-13.807,52.7451806803,0.47600000000000003,-0.727,0.8689677785000001,50.43,-13.08,52.0986688889,134.02,48.45,-8.99,49.2769986911,0.47600000000000003,-0.727,0.8689677785000001,48.45,-8.99,49.2769986911,133.95
2020-05-31 00:30:00,49.9575,-13.6085,51.7778241963,0.3975,-0.7885000000000001,0.8830280290000001,49.56,-12.82,51.1912687868,133.98,47.59,-8.76,48.3895205597,0.3975,-0.7885000000000001,0.8830280290000001,47.59,-8.76,48.3895205597,133.91
2020-05-31 01:00:00,49.5345,-13.993,51.4730098134,0.6445000000000001,-0.753,0.9911555125,48.89,-13.24,50.6510582318,134.23,46.87,-9.2,47.7643894549,0.6445000000000001,-0.753,0.9911555125,46.87,-9.2,47.7643894549,134.16
2020-05-31 01:30:00,49.391,-13.707,51.2577089812,0.751,-0.737,1.0522214596,48.64,-12.97,50.3395520441,132.17,46.54,-8.73,47.3517106344,0.751,-0.737,1.0522214596,46.54,-8.73,47.3517106344,132.11
2020-05-31 02:00:00,49.5255,-12.426,51.0605584209,1.2255,-0.786,1.4559004945,48.3,-11.64,49.6827897767,130.2,46.23,-8.08,46.9307926632,1.2255,-0.786,1.4559004945,46.23,-8.08,46.9307926632,130.15
2020-05-31 02:30:00,49.536,-13.6665,51.386657006,1.6059999999999999,-0.8865000000000001,1.8344258639,47.93,-12.78,49.604569346,131.76,45.95,-8.51,46.7313877389,1.6059999999999999,-0.8865000000000001,1.8344258639,45.95,-8.51,46.7313877389,131.71
2020-05-31 03:00:00,48.8465,-13.506,50.6793113435,1.8365,-0.8160000000000001,2.0096239076,47.01,-12.69,48.6926709064,131.33,45.14,-8.76,45.9821400111,1.8365,-0.8160000000000001,2.0096239076,45.14,-8.76,45.9821400111,131.31
2020-05-31 03:30:00,48.4385,-13.5835,50.307054719,2.0485,-0.7935,2.1968146258,46.39,-12.79,48.1208499509,131.33,44.54,-8.86,45.4126766443,2.0485,-0.7935,2.1968146258,44.54,-8.86,45.4126766443,131.31
2020-05-31 04:00:00,48.309,-13.535,50.1692705349,2.029,-0.795,2.1791892988,46.28,-12.74,48.0015208092,131.44,44.45,-8.82,45.3166073311,2.029,-0.795,2.1791892988,44.45,-8.82,45.3166073311,131.43
2020-05-31 04:30:00,48.44,-13.667,50.3311085612,2.1,-0.887,2.2796422965,46.34,-12.78,48.0699906387,131.44,44.49,-8.85,45.3616864766,2.1,-0.887,2.2796422965,44.49,-8.85,45.3616864766,131.43
2020-05-31 05:00:00,48.3515,-13.531,50.2091178298,2.3115,-0.851,2.4631754404,46.04,-12.68,47.7542040034,131.57,44.21,-8.76,45.069520743,2.3115,-0.851,2.4631754404,44.21,-8.76,45.069520743,131.56
2020-05-31 05:30:00,47.8545,-13.539,49.7328632923,2.8645,-0.729,2.9558080536,44.99,-12.81,46.7781594337,131.57,43.19,-8.88,44.0934292157,2.8645,-0.729,2.9558080536,43.19,-8.88,44.0934292157,131.56
2020-05-31 06:00:00,48.2485,-13.317,50.0525747714,3.6185,-0.777,3.7009824709,44.63,-12.54,46.3582624782,131.71,42.87,-8.61,43.72606774,3.6185,-0.777,3.7009824709,42.87,-8.61,43.72606774,131.69
2020-05-31 06:30:00,49.0585,-13.306,50.8309557086,4.3285,-0.9560000000000001,4.4328149352,44.73,-12.35,46.4036140834,132.6,42.9,-8.42,43.7184903673,4.3285,-0.9560000000000001,4.4328149352,42.9,-8.42,43.7184903673,132.57
2020-05-31 07:00:00,49.8885,-13.484,51.6786289316,6.7585,-1.124,6.8513282106,43.13,-12.36,44.8660952168,133.57,41.35,-8.42,42.1985651415,6.7585,-1.124,6.8513282106,41.35,-8.42,42.1985651415,133.53
2020-05-31 07:30:00,50.066,-13.6125,51.8835668806,12.746,-1.5025,12.8342519163,37.32,-12.11,39.235627942,133.36,35.82,-8.2,36.7465971214,12.746,-1.5025,12.8342519163,35.82,-8.2,36.7465971214,133.32
2020-05-31 08:00:00,49.374,-13.623,51.2189223335,20.904,-2.083,21.0075249613,28.47,-11.54,30.7199039712,132.25,27.45,-7.41,28.4325623186,20.904,-2.083,21.0075249613,27.45,-7.41,28.4325623186,132.21
2020-05-31 08:30:00,49.9445,-11.796,51.3185999054,30.4545,-3.076,30.6094486434,19.49,-8.72,21.3517797853,129.86,18.86,-5.47,19.6372223087,30.4545,-3.076,30.6094486434,18.86,-5.47,19.6372223087,129.82
2020-05-31 09:00:00,50.562,-12.541,52.0940737992,38.952,-4.231,39.1811136263,11.61,-8.31,14.2775418052,132.88,11.39,-4.3,12.1746498923,38.952,-4.231,39.1811136263,11.39,-4.3,12.1746498923,132.83
2020-05-31 09:30:00,50.837,-12.122,52.2622564859,47.677,-5.402,47.982058449,3.16,-6.72,7.4259006188,133.13,3.37,-3.23,4.6679545842,47.677,-5.402,47.982058449,3.37,-3.23,4.6679545842,133.08
2020-05-31 10:00:00,50.856,-11.4355,52.1258419237,54.556,-6.5655,54.9496399101,-3.7,-4.87,6.1161180499,132.75,-3.16,-1.51,3.502242139,54.556,-6.5655,54.9496399101,-3.16,-1.51,3.502242139,132.7
2020-05-31 10:30:00,50.656,-10.235,51.6796435843,60.926,-7.705,61.4112734032,-10.27,-2.5300000000000002,10.5770411742,132.5,-9.45,0.67,9.4737215496,60.926,-7.705,61.4112734032,-9.45,0.67,9.4737215496,132.45
2020-05-31 11:00:00,50.3165,-9.627,51.2291840775,65.7065,-8.807,66.2940977105,-15.39,-0.8200000000000001,15.4118298719,132.56,-14.4,2.25,14.5747212666,65.7065,-8.807,66.2940977105,-14.4,2.25,14.5747212666,132.5
2020-05-31 11:30:00,50.044,-8.7275,50.7993227539,69.884,-9.7975,70.5674461933,-19.84,1.07,19.8688323764,131.73,-18.68,3.99,19.1013742961,69.884,-9.7975,70.5674461933,-18.68,3.99,19.1013742961,131.67
2020-05-31 12:00:00,50.206,-8.126,50.8593581556,71.356,-10.106,72.0680926069,-21.15,1.98,21.2424786689,131.39,-19.94,4.8100000000000005,20.511940425,71.356,-10.106,72.0680926069,-19.94,4.8100000000000005,20.511940425,131.33
2020-05-31 12:30:00,50.359,-7.893,50.9738004273,72.719,-10.483,73.4707169558,-22.36,2.59,22.5095024379,131.46,-21.04,5.45,21.7343990025,72.719,-10.483,73.4707169558,-21.04,5.45,21.7343990025,131.39
2020-05-31 13:00:00,50.281,-8.1005,50.9293339957,70.321,-9.6705,70.9828261712,-20.04,1.57,20.1014054235,131.68,-18.82,4.48,19.3458729449,70.321,-9.6705,70.9828261712,-18.82,4.48,19.3458729449,131.6
2020-05-31 13:30:00,49.763,-8.446,50.4746578493,69.123,-9.796,69.8136859434,-19.36,1.35,19.4070116195,131.95,-18.14,4.29,18.640378215,69.123,-9.796,69.8136859434,-18.14,4.29,18.640378215,131.88
2020-05-31 14:00:00,48.92,-8.877,49.7188850338,68.84,-9.867,69.5435352064,-19.92,0.99,19.9445857315,132.3,-18.7,3.9699999999999998,19.1167701247,68.84,-9.867,69.5435352064,-18.7,3.9699999999999998,19.1167701247,132.22
2020-05-31 14:30:00,48.424,-8.634,49.1876989907,70.664,-10.054,71.3756527956,-22.24,1.42,22.2852866259,132.43,-20.96,4.36,21.4086711405,70.664,-10.054,71.3756527956,-20.96,4.36,21.4086711405,132.36
2020-05-31 15:00:00,48.388,-8.536,49.1351385467,72.898,-10.126,73.5979230685,-24.51,1.5899999999999999,24.5615186827,132.65,-23.12,4.52,23.5576908885,72.898,-10.126,73.5979230685,-23.12,4.52,23.5576908885,132.57
2020-05-31 15:30:00,48.8535,-8.900500000000001,49.6576616697,72.0335,-9.9205,72.7134199615,-23.18,1.02,23.2024309071,132.8,-21.84,3.98,22.1996846824,72.0335,-9.9205,72.7134199615,-21.84,3.98,22.1996846824,132.71
2020-05-31 16:00:00,49.3395,-9.882,50.3193817952,65.6395,-8.832,66.2310213137,-16.3,-1.05,16.3337840074,133.21,-15.33,2.03,15.4638222959,65.6395,-8.832,66.2310213137,-15.33,2.03,15.4638222959,133.12
2020-05-31 16:30:00,50.776,-10.2455,51.7993479327,60.066,-7.8055,60.5710342181,-9.29,-2.44,9.6050871938,132.95,-8.64,0.72,8.6699480967,60.066,-7.8055,60.5710342181,-8.64,0.72,8.6699480967,132.86
2020-05-31 17:00:00,52.377,-10.951,53.50957419,53.397,-6.621,53.8059220718,-1.02,-4.33,4.4485166067,133.33,-0.68,-1.0,1.2092973166,53.397,-6.621,53.8059220718,-0.68,-1.0,1.2092973166,133.24
2020-05-31 17:30:00,53.791,-11.622,55.0321957131,45.551,-5.372,45.8666761931,8.24,-6.25,10.3421516137,132.86,8.2,-2.75,8.6488438534,45.551,-5.372,45.8666761931,8.2,-2.75,8.6488438534,132.77
2020-05-31 18:00:00,54.965,-12.0165,56.2631984271,37.485,-4.1665,37.7158447771,17.48,-7.85,19.1617561826,132.46,17.04,-4.24,17.5595899724,37.485,-4.1665,37.7158447771,17.04,-4.24,17.5595899724,132.37
2020-05-31 18:30:00,55.5285,-12.4575,56.9087306,28.8385,-3.0675,29.0011833983,26.69,-9.39,28.2936070518,132.63,25.85,-5.66,26.4623902926,28.8385,-3.0675,29.0011833983,25.85,-5.66,26.4623902926,132.53
2020-05-31 19:00:00,55.6925,-12.535,57.0857318535,19.9825,-2.105,20.0930667458,35.71,-10.43,37.2020026343,132.4,34.46,-6.61,35.0882273704,19.9825,-2.105,20.0930667458,34.46,-6.61,35.0882273704,132.3
2020-05-31 19:30:00,55.2985,-12.3945,56.6705190774,13.3285,-1.4745,13.4098121724,41.97,-10.92,43.3673529282,132.0,40.46,-7.06,41.0713428074,13.3285,-1.4745,13.4098121724,40.46,-7.06,41.0713428074,131.91
2020-05-31 20:00:00,55.114,-12.2035,56.4489008595,6.494,-1.0235,6.5741606498,48.62,-11.18,49.8888444444,132.21,46.81,-7.26,47.3696495659,6.494,-1.0235,6.5741606498,46.81,-7.26,47.3696495659,132.12
2020-05-31 20:30:00,54.968,-12.342,56.3365422084,3.488,-0.882,3.5977865418,51.48,-11.46,52.7401365186,132.27,49.54,-7.51,50.1060046302,3.488,-0.882,3.5977865418,49.54,-7.51,50.1060046302,132.18
2020-05-31 21:00:00,54.8395,-12.639,56.277127514200004,2.0795,-0.739,2.2069076215,52.76,-11.9,54.0853732538,132.71,50.74,-7.91,51.3528548379,2.0795,-0.739,2.2069076215,50.74,-7.91,51.3528548379,132.62
2020-05-31 21:30:00,54.707,-12.2675,56.0655634525,0.597,-0.41750000000000004,0.7285020590000001,54.11,-11.85,55.3923695106,132.53,51.96,-7.91,52.5586310705,0.597,-0.41750000000000004,0.7285020590000001,51.96,-7.91,52.5586310705,132.44
2020-05-31 22:00:00,55.085,-12.0595,56.3896157572,0.255,-0.4395,0.5081193265,54.83,-11.62,56.0477769407,132.44,52.63,-7.69,53.188842815,0.255,-0.4395,0.5081193265,52.63,-7.69,53.188842815,132.35
2020-05-31 22:30:00,54.889,-12.3145,56.2534375061,0.309,-0.6945,0.7601389676,54.58,-11.62,55.8032328813,132.47,52.44,-7.64,52.9936147097,0.309,-0.6945,0.7601389676,52.44,-7.64,52.9936147097,132.39
2020-05-31 23:00:00,53.588,-12.543,55.0363570106,0.328,-0.743,0.8121779362,53.26,-11.8,54.5515132696,132.02,51.17,-7.85,51.7686333604,0.328,-0.743,0.8121779362,51.17,-7.85,51.7686333604,131.94
2020-05-31 23:30:00,51.3865,-12.8285,52.9635987684,0.3165,-0.6685,0.7396380872,51.07,-12.16,52.4977189981,132.11,49.09,-8.22,49.7734517589,0.3165,-0.6685,0.7396380872,49.09,-8.22,49.7734517589,132.03
2020-06-01 00:00:00,45.7775,-13.554,47.7419147317,0.2775,-0.774,0.8222422088,45.5,-12.78,47.2607490419,132.7,43.78,-8.81,44.657636525,0.2775,-0.774,0.8222422088,43.78,-8.81,44.657636525,132.61
2020-06-01 00:30:00,45.461,-13.7445,47.4933026989,0.281,-1.1745,1.2076469890000001,45.18,-12.57,46.8960264841,132.6,43.48,-8.64,44.3301251972,0.281,-1.1745,1.2076469890000001,43.48,-8.64,44.3301251972,132.52
2020-06-01 01:00:00,45.477,-13.87,47.545077863,0.367,-0.84,0.9166727879000001,45.11,-13.03,46.9541584953,132.76,43.41,-9.07,44.3474125514,0.367,-0.84,0.9166727879000001,43.41,-9.07,44.3474125514,132.68
2020-06-01 01:30:00,45.229,-14.0275,47.3543366256,0.669,-0.4575,0.8104734727,44.56,-13.57,46.5804519085,132.9,42.9,-9.59,43.9588227777,0.669,-0.4575,0.8104734727,42.9,-9.59,43.9588227777,132.82
2020-06-01 02:00:00,46.5695,-13.9445,48.6124203316,0.9595,-1.1445,1.4934927184,45.61,-12.8,47.372060331,132.68,43.89,-8.84,44.7713937688,0.9595,-1.1445,1.4934927184,43.89,-8.84,44.7713937688,132.6
2020-06-01 02:30:00,47.6875,-13.9735,49.6926187527,1.4275,-1.9435,2.411420432,46.26,-12.03,47.7986244572,132.86,44.47,-8.12,45.2052574376,1.4275,-1.9435,2.411420432,44.47,-8.12,45.2052574376,132.79
2020-06-01 03:00:00,48.3835,-13.955,50.3557851418,2.2435,-2.395,3.281663793,46.14,-11.56,47.5660929655,132.75,44.31,-7.7,44.9740603015,2.2435,-2.395,3.281663793,44.31,-7.7,44.9740603015,132.68
2020-06-01 03:30:00,49.2,-13.713,51.0753009683,1.6800000000000002,-2.583,3.0812804157,47.52,-11.13,48.8060170471,132.8,45.63,-7.28,46.2070914471,1.6800000000000002,-2.583,3.0812804157,45.63,-7.28,46.2070914471,132.74
2020-06-01 04:00:00,49.286,-13.8395,51.1922021039,1.6360000000000001,-2.7595,3.2080112609,47.65,-11.08,48.9212520281,132.89,45.83,-7.18,46.3890213305,1.6360000000000001,-2.7595,3.2080112609,45.83,-7.18,46.3890213305,132.83
2020-06-01 04:30:00,49.406,-13.942,51.3354867514,1.186,-2.732,2.9783250326,48.22,-11.21,49.5058834887,133.32,46.37,-7.29,46.939546227,1.186,-2.732,2.9783250326,46.37,-7.29,46.939546227,133.27
2020-06-01 05:00:00,48.999,-14.0675,50.978393043,1.259,-2.5675,2.8595694169,47.74,-11.5,49.1055760581,133.11,45.88,-7.77,46.533292383,1.259,-2.5675,2.8595694169,45.88,-7.77,46.533292383,133.07
2020-06-01 05:30:00,48.338,-13.9815,50.3194255358,1.798,-2.1615,2.8115629550000003,46.54,-11.82,48.0175384625,132.74,44.71,-8.0,45.4200847643,1.798,-2.1615,2.8115629550000003,44.71,-8.0,45.4200847643,132.72
2020-06-01 06:00:00,49.078,-13.271,50.8406286842,2.898,-2.241,3.6633980128,46.18,-11.03,47.4789774532,132.42,44.38,-7.26,44.969901045,2.898,-2.241,3.6633980128,44.38,-7.26,44.969901045,132.39
2020-06-01 06:30:00,50.0165,-16.575,52.6913740308,3.8665000000000003,-2.335,4.516862545,46.15,-14.24,48.2969988716,132.88,45.43,-3.12,45.5370102225,3.8665000000000003,-2.335,4.516862545,45.43,-3.12,45.5370102225,132.86
2020-06-01 07:00:00,50.906,-16.744,53.5890135382,6.466,-2.464,6.9195702179000005,44.44,-14.28,46.6779605381,133.27,44.54,-2.24,44.5962913256,6.466,-2.464,6.9195702179000005,44.54,-2.24,44.5962913256,133.25
2020-06-01 07:30:00,52.0735,-16.457,54.6121071856,12.4835,-2.867,12.8084917633,39.59,-13.59,41.8575704025,132.69,39.67,-1.71,39.706838202,12.4835,-2.867,12.8084917633,39.67,-1.71,39.706838202,132.66
2020-06-01 08:00:00,52.544,-15.6965,54.8384176308,20.984,-3.6465,21.2984792474,31.56,-12.05,33.7821861341,131.99,31.61,-0.35000000000000003,31.6119376186,20.984,-3.6465,21.2984792474,31.61,-0.35000000000000003,31.6119376186,131.96
2020-06-01 08:30:00,53.7825,-15.384,55.939474097,30.2525,-4.734,30.6206549938,23.53,-10.65,25.8279577203,132.63,23.59,1.09,23.6151688539,30.2525,-4.734,30.6206549938,23.59,1.09,23.6151688539,132.6
2020-06-01 09:00:00,53.853,-15.2,55.9569978555,38.483,-5.82,38.9206075107,15.37,-9.38,18.0061461729,132.73,15.51,2.39,15.6930621614,38.483,-5.82,38.9206075107,15.51,2.39,15.6930621614,132.68
2020-06-01 09:30:00,53.3455,-14.3775,55.2490260231,44.7155,-6.9875,45.2581605514,8.63,-7.39,11.3617340226,132.1,8.8,4.25,9.7725380531,44.7155,-6.9875,45.2581605514,8.8,4.25,9.7725380531,132.05
2020-06-01 10:00:00,53.1985,-13.635,54.9180628505,51.5885,-8.235,52.2416362421,1.6099999999999999,-5.4,5.6349001766,131.91,1.78,6.15,6.4024136074,51.5885,-8.235,52.2416362421,1.78,6.15,6.4024136074,131.85
2020-06-01 10:30:00,52.37,-13.0555,53.9727985216,57.08,-9.4155,57.8513443253,-4.71,-3.64,5.9526212713,131.41,-4.57,7.78,9.022931896,57.08,-9.4155,57.8513443253,-4.57,7.78,9.022931896,131.35
2020-06-01 11:00:00,51.611,-12.584,53.1229929221,61.501,-10.304,62.3582024837,-9.89,-2.2800000000000002,10.1494088498,131.53,-9.71,9.14,13.3350553055,61.501,-10.304,62.3582024837,-9.71,9.14,13.3350553055,131.47
2020-06-01 11:30:00,51.304,-12.154,52.7239995827,64.774,-11.104,65.7188701364,-13.47,-1.05,13.510862296700001,131.29,-13.27,10.32,16.8105710789,64.774,-11.104,65.7188701364,-13.27,10.32,16.8105710789,131.23
