Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-01 12:00:00,51.2965,-11.6175,52.5956007523,66.8665,-11.6475,67.8733605953,-15.57,0.03,15.5700289017,131.16,-15.41,11.3,19.1091103927,66.8665,-11.6475,67.8733605953,-15.41,11.3,19.1091103927,131.08
2020-06-01 12:30:00,52.1465,-11.2405,53.3442246405,67.7165,-11.8905,68.7525153176,-15.57,0.65,15.5835618522,131.16,-15.43,11.95,19.5163367464,67.7165,-11.8905,68.7525153176,-15.43,11.95,19.5163367464,131.08
2020-06-01 13:00:00,52.2955,-11.1025,53.4610589729,68.0555,-9.9525,68.7793816234,-15.76,-1.15,15.8019017843,131.55,-15.58,10.23,18.6383824405,68.0555,-9.9525,68.7793816234,-15.58,10.23,18.6383824405,131.47
2020-06-01 13:30:00,51.537,-11.282,52.7574250035,67.887,-9.812,68.5924202299,-16.35,-1.47,16.4159495613,131.55,-16.19,9.89,18.9717737705,67.887,-9.812,68.5924202299,-16.19,9.89,18.9717737705,131.47
2020-06-01 14:00:00,50.9975,-11.2615,52.2261083032,67.4475,-9.6715,68.1373845147,-16.45,-1.5899999999999999,16.5266633051,131.65,-16.35,9.75,19.0364124771,67.4475,-9.6715,68.1373845147,-16.35,9.75,19.0364124771,131.57
2020-06-01 14:30:00,51.004,-11.205,52.2203029578,66.634,-9.495,67.3070945815,-15.63,-1.71,15.7232630201,131.65,-15.53,9.63,18.2734178522,66.634,-9.495,67.3070945815,-15.53,9.63,18.2734178522,131.57
2020-06-01 15:00:00,50.9155,-11.0845,52.1081018701,66.4755,-9.3445,67.1290680741,-15.56,-1.74,15.6569856614,131.52,-15.41,9.62,18.1662461725,66.4755,-9.3445,67.1290680741,-15.41,9.62,18.1662461725,131.44
2020-06-01 15:30:00,51.746,-11.22,52.9484363886,66.316,-8.95,66.9172201754,-14.57,-2.27,14.7457722755,131.77,-14.41,9.14,17.0642228068,66.316,-8.95,66.9172201754,-14.41,9.14,17.0642228068,131.68
2020-06-01 16:00:00,51.783500000000004,-11.736,53.0967472474,63.7035,-7.936,64.1959189377,-11.92,-3.8,12.5110511149,132.07,-11.75,7.68,14.0372682528,63.7035,-7.936,64.1959189377,-11.75,7.68,14.0372682528,131.98
2020-06-01 16:30:00,52.7445,-12.973,54.3164892942,59.6745,-7.463,60.1393574895,-6.93,-5.51,8.8535303693,133.02,-6.78,6.17,9.1671860459,59.6745,-7.463,60.1393574895,-6.78,6.17,9.1671860459,132.93
2020-06-01 17:00:00,53.9705,-13.8215,55.7121955455,54.1205,-6.3915,54.4966034951,-0.15,-7.43,7.4315139776,133.41,-0.02,4.37,4.3700457664,54.1205,-6.3915,54.4966034951,-0.02,4.37,4.3700457664,133.32
2020-06-01 17:30:00,55.397,-14.689,57.311380458,47.817,-5.299,48.1097172097,7.58,-9.39,12.0676634027,133.57,7.72,2.5,8.1147027056,47.817,-5.299,48.1097172097,7.72,2.5,8.1147027056,133.48
2020-06-01 18:00:00,56.822,-15.3165,58.8501049808,40.692,-4.0665,40.8946853057,16.13,-11.25,19.6656909362,133.66,16.31,0.65,16.3229470378,40.692,-4.0665,40.8946853057,16.31,0.65,16.3229470378,133.57
2020-06-01 18:30:00,57.2885,-15.663499999999999,59.3912238003,31.8785,-2.8835,32.0086446839,25.41,-12.78,28.4428637799,133.52,25.57,-0.81,25.5828262708,31.8785,-2.8835,32.0086446839,25.57,-0.81,25.5828262708,133.43
2020-06-01 19:00:00,56.622,-11.745,57.8272938066,22.992,-1.905,23.070784317,33.63,-9.84,35.0400128425,132.89,33.76,2.08,33.8240151372,22.992,-1.905,23.070784317,33.76,2.08,33.8240151372,132.79
2020-06-01 19:30:00,56.497,-8.837,57.183945107,13.917,-1.027,13.9548420987,42.58,-7.8100000000000005,43.2903280191,132.67,42.63,4.06,42.8228969127,13.917,-1.027,13.9548420987,42.63,4.06,42.8228969127,132.57
2020-06-01 20:00:00,55.9665,-8.631,56.6281138945,7.4565,-0.591,7.4798845746,48.51,-8.04,49.1717571376,132.01,48.51,3.73,48.6531910567,7.4565,-0.591,7.4798845746,48.51,3.73,48.6531910567,131.91
2020-06-01 20:30:00,55.817,-8.115,56.4038182573,4.207,-0.325,4.2195348085,51.61,-7.79,52.1945993375,130.57,51.63,3.74,51.7652827675,4.207,-0.325,4.2195348085,51.63,3.74,51.7652827675,130.48
2020-06-01 21:00:00,55.761,-8.08,56.34337158,3.471,-0.22,3.477965066,52.29,-7.86,52.8774403692,130.5,52.36,3.71,52.4912726079,3.471,-0.22,3.477965066,52.36,3.71,52.4912726079,130.4
2020-06-01 21:30:00,55.3605,-8.031,55.9399849951,2.0405,-0.021,2.0406080589,53.32,-8.01,53.9182946689,130.59,53.39,3.54,53.5072303525,2.0405,-0.021,2.0406080589,53.39,3.54,53.5072303525,130.49
2020-06-01 22:00:00,55.4775,-8.16,56.0744024155,1.3775,-0.12,1.3827169812,54.1,-8.04,54.6941642225,131.63,54.15,3.68,54.2749011975,1.3775,-0.12,1.3827169812,54.15,3.68,54.2749011975,131.53
2020-06-01 22:30:00,55.4175,-8.3205,56.0386476148,1.3475000000000001,-0.29050000000000004,1.3784580153000001,54.07,-8.03,54.6630204069,131.63,54.11,3.71,54.237037161,1.3475000000000001,-0.29050000000000004,1.3784580153000001,54.11,3.71,54.237037161,131.53
2020-06-01 23:00:00,54.307,-8.6555,54.9924352002,1.367,-0.24550000000000002,1.3888697743,52.94,-8.41,53.6038403475,132.14,52.97,3.38,53.0777288512,1.367,-0.24550000000000002,1.3888697743,52.97,3.38,53.0777288512,132.05
2020-06-01 23:30:00,52.8885,-8.754,53.6080772669,1.3385,-0.234,1.3588002981,51.55,-8.52,52.249333967,132.28,51.54,3.31,51.6461779806,1.3385,-0.234,1.3588002981,51.54,3.31,51.6461779806,132.19
2020-06-02 00:00:00,51.5755,-9.1685,52.3840967518,1.3655,-0.28850000000000003,1.3956441165,50.21,-8.88,50.9891998368,132.88,50.15,3.06,50.243269201,1.3655,-0.28850000000000003,1.3956441165,50.15,3.06,50.243269201,132.8
2020-06-02 00:30:00,50.82,-9.241,51.6533491751,1.17,-0.341,1.2186800236,49.65,-8.9,50.4413768646,132.56,49.56,3.0,49.6507160069,1.17,-0.341,1.2186800236,49.56,3.0,49.6507160069,132.48
2020-06-02 01:00:00,50.4765,-9.219,51.3114705816,0.9165000000000001,-0.279,0.9580257042,49.56,-8.94,50.3598768863,132.56,49.47,2.94,49.5572850346,0.9165000000000001,-0.279,0.9580257042,49.47,2.94,49.5572850346,132.48
2020-06-02 01:30:00,50.8605,-9.1605,51.678866285,0.8405,-0.2505,0.877035062,50.02,-8.91,50.8073665919,132.56,49.85,2.93,49.9360330823,0.8405,-0.2505,0.877035062,49.85,2.93,49.9360330823,132.48
2020-06-02 02:00:00,50.9655,-9.3975,51.8246581899,0.8555,-0.2575,0.8934128385000001,50.11,-9.14,50.9367421416,132.9,49.96,2.77,50.036731508,0.8555,-0.2575,0.8934128385000001,49.96,2.77,50.036731508,132.83
2020-06-02 02:30:00,50.9555,-9.3485,51.8059594304,0.9055000000000001,-0.2985,0.9534319588000001,50.05,-9.05,50.8616260063,132.87,49.96,2.88,50.0429415602,0.9055000000000001,-0.2985,0.9534319588000001,49.96,2.88,50.0429415602,132.79
2020-06-02 03:00:00,50.3425,-9.461500000000001,51.2238937265,1.3325,-0.35150000000000003,1.3780814561999999,49.01,-9.11,49.8494954839,133.03,48.92,2.86,49.0035304851,1.3325,-0.35150000000000003,1.3780814561999999,48.92,2.86,49.0035304851,132.96
2020-06-02 03:30:00,50.136,-9.3555,51.001410532,1.276,-0.34550000000000003,1.3219478999,48.86,-9.01,49.6837971576,132.98,48.79,2.94,48.8784993632,1.276,-0.34550000000000003,1.3219478999,48.79,2.94,48.8784993632,132.92
2020-06-02 04:00:00,49.8705,-9.408,50.7501451648,1.3505,-0.328,1.3897605009,48.52,-9.08,49.362301405,132.91,48.46,2.88,48.5455044263,1.3505,-0.328,1.3897605009,48.46,2.88,48.5455044263,132.87
2020-06-02 04:30:00,49.7515,-9.4595,50.6428069177,1.2315,-0.28950000000000004,1.2650701562,48.52,-9.17,49.3789357925,133.07,48.46,2.81,48.5414019163,1.2315,-0.28950000000000004,1.2650701562,48.46,2.81,48.5414019163,133.04
2020-06-02 05:00:00,49.8965,-9.4705,50.7873122197,1.0965,-0.3405,1.1481517757,48.8,-9.13,49.6467209391,133.07,48.72,2.84,48.8027048431,1.0965,-0.3405,1.1481517757,48.72,2.84,48.8027048431,133.04
2020-06-02 05:30:00,49.732,-9.378,50.6084845456,1.012,-0.23800000000000002,1.0396095421,48.72,-9.14,49.5699304014,133.37,48.64,2.91,48.7269709709,1.012,-0.23800000000000002,1.0396095421,48.64,2.91,48.7269709709,133.36
2020-06-02 06:00:00,49.8785,-9.3395,50.7453546889,1.7385000000000002,-0.17950000000000002,1.7477421148,48.14,-9.16,49.0037263889,133.27,48.05,2.87,48.1356354482,1.7385000000000002,-0.17950000000000002,1.7477421148,48.05,2.87,48.1356354482,133.28
2020-06-02 06:30:00,51.209,-9.065,52.005152687,2.879,-0.255,2.8902709216,48.33,-8.81,49.1264185546,132.79,48.25,3.1,48.3494829342,2.879,-0.255,2.8902709216,48.25,3.1,48.3494829342,132.82
2020-06-02 07:00:00,52.1475,-8.64,52.8584085671,5.6675,-0.38,5.6802250175,46.48,-8.26,47.208240806,132.54,46.39,3.6,46.5294756042,5.6675,-0.38,5.6802250175,46.39,3.6,46.5294756042,132.6
2020-06-02 07:30:00,53.396,-8.3025,54.0376195095,11.496,-0.7725000000000001,11.521925718,41.9,-7.53,42.57124499,132.14,41.77,4.24,41.984646003,11.496,-0.7725000000000001,11.521925718,41.77,4.24,41.984646003,132.19
2020-06-02 08:00:00,53.8315,-8.143,54.4439054555,19.5615,-1.403,19.6117488065,34.27,-6.74,34.9265013994,131.36,34.2,4.88,34.5464093648,19.5615,-1.403,19.6117488065,34.2,4.88,34.5464093648,131.4
2020-06-02 08:30:00,54.629,-7.3655,55.1233002572,28.189,-2.4155,28.2923021554,26.44,-4.95,26.8993698811,131.2,26.36,6.67,27.1907796872,28.189,-2.4155,28.2923021554,26.36,6.67,27.1907796872,131.24
2020-06-02 09:00:00,54.5585,-6.8575,54.9877734456,36.1285,-3.3875,36.2869627897,18.43,-3.47,18.753820944,130.3,18.33,7.97,19.9877412431,36.1285,-3.3875,36.2869627897,18.33,7.97,19.9877412431,130.34
2020-06-02 09:30:00,54.198,-6.4405,54.579329826,41.618,-4.4905,41.8595570241,12.58,-1.9500000000000002,12.7302356616,130.21,12.48,9.4,15.6240327701,41.618,-4.4905,41.8595570241,12.48,9.4,15.6240327701,130.24
2020-06-02 10:00:00,54.0195,-5.9115,54.3419930855,48.0195,-5.6715,48.3532655826,6.0,-0.24,6.0047980815,129.94,5.89,11.05,12.521765051300001,48.0195,-5.6715,48.3532655826,5.89,11.05,12.521765051300001,129.96
2020-06-02 10:30:00,53.6065,-5.047,53.843560908,53.7365,-6.837,54.1696963371,-0.13,1.79,1.794714462,129.67,-0.23,12.99,12.9920360221,53.7365,-6.837,54.1696963371,-0.23,12.99,12.9920360221,129.68
2020-06-02 11:00:00,53.4885,-1.207,53.5021166053,57.9385,-8.517,58.5611566762,-4.45,7.31,8.5579553633,131.04,-4.78,12.71,13.5791200009,57.9385,-8.517,58.5611566762,-4.78,12.71,13.5791200009,131.04
2020-06-02 11:30:00,53.393,2.341,53.4442955796,60.643,-9.299,61.3518121167,-7.25,11.64,13.7132089607,131.78,-7.79,10.16,12.8027223667,60.643,-9.299,61.3518121167,-7.79,10.16,12.8027223667,131.76
2020-06-02 12:00:00,52.882,2.339,52.9337023549,62.832,-9.551,63.5537711312,-9.95,11.89,15.5040188338,131.56,-10.49,10.42,14.785685645200001,62.832,-9.551,63.5537711312,-10.49,10.42,14.785685645200001,131.52
2020-06-02 12:30:00,53.782,2.6685,53.8481607509,66.142,-8.9715,66.7476739389,-12.36,11.64,16.9781977842,131.82,-12.9,10.18,16.4329668654,66.142,-8.9715,66.7476739389,-12.9,10.18,16.4329668654,131.76
2020-06-02 13:00:00,53.4795,2.89,53.5575300051,67.0895,-9.37,67.7406665914,-13.61,12.26,18.3177427649,132.0,-14.16,10.8,17.8085822007,67.0895,-9.37,67.7406665914,-14.16,10.8,17.8085822007,131.94
2020-06-02 13:30:00,52.9995,2.798,53.073305948,68.1795,-9.792,68.8790787123,-15.18,12.59,19.7215744808,132.22,-15.76,11.12,19.2881310655,68.1795,-9.792,68.8790787123,-15.76,11.12,19.2881310655,132.15
2020-06-02 14:00:00,52.0955,3.0,52.1818083268,67.7855,-9.68,68.4731802259,-15.69,12.68,20.1732124363,132.11,-16.27,11.21,19.7579604211,67.7855,-9.68,68.4731802259,-16.27,11.21,19.7579604211,132.04
2020-06-02 14:30:00,51.522,2.542,51.5846706687,67.662,-10.528,68.4761639405,-16.14,13.07,20.768353329,131.95,-16.73,11.6,20.3581163176,67.662,-10.528,68.4761639405,-16.73,11.6,20.3581163176,131.87
2020-06-02 15:00:00,51.48,2.2855,51.5307084198,66.01,-11.5445,67.0119062574,-14.53,13.83,20.059656029,131.74,-15.11,12.4,19.5466646771,66.01,-11.5445,67.0119062574,-15.11,12.4,19.5466646771,131.66
2020-06-02 15:30:00,51.554,1.9735,51.5917592087,64.494,-11.1265,65.4467343589,-12.94,13.1,18.4134081582,131.92,-13.49,11.66,17.8307515265,64.494,-11.1265,65.4467343589,-13.49,11.66,17.8307515265,131.83
2020-06-02 16:00:00,52.319,1.7934999999999999,52.3497316445,63.029,-10.4465,63.8888425568,-10.71,12.24,16.2641230935,132.15,-11.3,10.75,15.5965541066,63.029,-10.4465,63.8888425568,-11.3,10.75,15.5965541066,132.06
2020-06-02 16:30:00,53.2655,1.3900000000000001,53.2836334182,59.9655,-9.45,60.7055490894,-6.7,10.84,12.7434532212,132.39,-7.2,9.34,11.7930318409,59.9655,-9.45,60.7055490894,-7.2,9.34,11.7930318409,132.3
2020-06-02 17:00:00,54.563,0.64,54.5667533302,53.723,-8.26,54.3542852864,0.84,8.9,8.9395525615,132.5,0.51,7.44,7.4574593529,53.723,-8.26,54.3542852864,0.51,7.44,7.4574593529,132.41
2020-06-02 17:30:00,56.107,-0.2555,56.1075817448,46.307,-7.1455,46.8550575632,9.8,6.89,11.9796535843,132.86,9.66,5.47,11.1011936295,46.307,-7.1455,46.8550575632,9.66,5.47,11.1011936295,132.77
2020-06-02 18:00:00,56.9015,-0.757,56.9065352244,38.0015,-5.907,38.4578555207,18.9,5.15,19.5890913521,132.89,18.92,3.74,19.2861089907,38.0015,-5.907,38.4578555207,18.92,3.74,19.2861089907,132.77
2020-06-02 18:30:00,58.0155,-0.9470000000000001,58.0232285318,23.8555,-4.3870000000000005,24.2555282204,34.16,3.44,34.3327715164,133.1,34.44,2.1,34.5039649895,23.8555,-4.3870000000000005,24.2555282204,34.44,2.1,34.5039649895,133.0
2020-06-02 19:00:00,57.8865,-1.068,57.8963514071,15.2765,-3.338,15.6369337228,42.61,2.27,42.6704230117,133.38,43.0,0.9400000000000001,43.0102731914,15.2765,-3.338,15.6369337228,43.0,0.9400000000000001,43.0102731914,133.28
2020-06-02 19:30:00,57.1865,-1.3625,57.2027288554,13.8465,-3.1325,14.19641217,43.34,1.77,43.3761282274,133.33,43.76,0.42,43.7620154929,13.8465,-3.1325,14.19641217,43.76,0.42,43.7620154929,133.23
2020-06-02 20:00:00,57.342,-1.0665,57.3519170233,4.7219999999999995,-2.5265,5.3554165338,52.62,1.46,52.6402507593,133.43,53.18,0.18,53.1803046249,4.7219999999999995,-2.5265,5.3554165338,53.18,0.18,53.1803046249,133.33
2020-06-02 20:30:00,56.6325,-1.499,56.6523349673,4.2625,-2.359,4.8717334954,52.37,0.86,52.3770608186,133.51,52.92,-0.4,52.9215116942,4.2625,-2.359,4.8717334954,52.92,-0.4,52.9215116942,133.42
2020-06-02 21:00:00,56.1305,-1.771,56.1584318803,2.4405,-2.201,3.2864024784,53.69,0.43,53.6917218945,133.56,54.27,-0.87,54.276973018,2.4405,-2.201,3.2864024784,54.27,-0.87,54.276973018,133.47
2020-06-02 21:30:00,56.2855,-1.6019999999999999,56.3082934766,1.1355,-2.022,2.3190179495,55.15,0.42,55.1515992515,133.53,55.71,-0.86,55.7166375511,1.1355,-2.022,2.3190179495,55.71,-0.86,55.7166375511,133.44
2020-06-02 22:00:00,56.482,-1.475,56.5012561719,1.202,-2.115,2.4326999404,55.28,0.64,55.2837046516,133.44,55.8,-0.6900000000000001,55.804265966,1.202,-2.115,2.4326999404,55.8,-0.6900000000000001,55.804265966,133.36
2020-06-02 22:30:00,56.0925,-1.748,56.119729688,1.5625,-2.278,2.7623704042,54.53,0.53,54.5325755856,133.82,55.06,-0.8,55.0658115349,1.5625,-2.278,2.7623704042,55.06,-0.8,55.0658115349,133.75
2020-06-02 23:00:00,54.937,-6.113,55.2760593567,1.467,-2.313,2.7389884994,53.47,-3.8,53.6048589216,133.52,53.66,2.69,53.7273831486,1.467,-2.313,2.7389884994,53.66,2.69,53.7273831486,133.45
2020-06-02 23:30:00,53.3055,-8.9045,54.0441157805,1.3555000000000001,-2.2445,2.6220527263999998,51.95,-6.66,52.3751668255,132.97,51.87,5.33,52.1431280228,1.3555000000000001,-2.2445,2.6220527263999998,51.87,5.33,52.1431280228,132.9
2020-06-03 00:00:00,52.2845,-8.8145,53.0223005018,1.0645,-2.2845,2.5203373782,51.22,-6.53,51.6345746569,132.56,51.2,5.38,51.4818841924,1.0645,-2.2845,2.5203373782,51.2,5.38,51.4818841924,132.5
2020-06-03 00:30:00,51.127,-9.077,51.9265063142,0.937,-2.297,2.4807615766,50.19,-6.78,50.6458734745,132.72,50.23,5.16,50.4943412671,0.937,-2.297,2.4807615766,50.23,5.16,50.4943412671,132.65
2020-06-03 01:00:00,50.721,-9.3785,51.580772612,0.8310000000000001,-2.2685,2.415916648,49.89,-7.11,50.3940889391,132.76,49.88,4.8100000000000005,50.1113809429,0.8310000000000001,-2.2685,2.415916648,49.88,4.8100000000000005,50.1113809429,132.71
2020-06-03 01:30:00,50.508,-9.575,51.4075742377,1.038,-2.285,2.5097149241,49.47,-7.29,50.0042498194,132.76,49.47,4.65,49.6880609402,1.038,-2.285,2.5097149241,49.47,4.65,49.6880609402,132.75
2020-06-03 02:00:00,50.501,-9.7305,51.4298904456,2.691,-2.4205,3.61943383,47.81,-7.31,48.3656096829,132.95,47.79,4.66,48.0166606502,2.691,-2.4205,3.61943383,47.79,4.66,48.0166606502,132.96
2020-06-03 02:30:00,50.455,-9.84,51.4055699803,3.935,-2.48,4.6513035807000005,46.52,-7.36,47.0986199373,133.51,46.51,4.7,46.7468726227,3.935,-2.48,4.6513035807000005,46.51,4.7,46.7468726227,133.51
2020-06-03 03:00:00,50.151,-9.992,51.1367076081,3.601,-2.502,4.3848836929,46.55,-7.49,47.1487285088,133.81,46.55,4.6,46.7767303261,3.601,-2.502,4.3848836929,46.55,4.6,46.7767303261,133.81
2020-06-03 03:30:00,49.7615,-9.903,50.7373264101,2.3915,-2.423,3.4044384632,47.37,-7.48,47.95693172,133.66,47.3,4.58,47.521220523,2.3915,-2.423,3.4044384632,47.3,4.58,47.521220523,133.66
2020-06-03 04:00:00,49.5405,-10.1005,50.5596799881,5.7705,-2.6705,6.3584778446,43.77,-7.43,44.3961462291,133.76,43.68,4.62,43.9236473895,5.7705,-2.6705,6.3584778446,43.68,4.62,43.9236473895,133.79
2020-06-03 04:30:00,49.719,-10.188,50.7520867059,6.249,-2.608,6.7713857518000005,43.47,-7.58,44.125925486,133.69,43.44,4.49,43.6714288752,6.249,-2.608,6.7713857518000005,43.44,4.49,43.6714288752,133.74
2020-06-03 05:00:00,49.6865,-10.073,50.6972741994,5.4265,-2.533,5.9885717204,44.26,-7.54,44.8976524999,133.74,44.27,4.57,44.5052558694,5.4265,-2.533,5.9885717204,44.27,4.57,44.5052558694,133.81
2020-06-03 05:30:00,50.3175,-9.728,51.2492418505,4.2175,-2.458,4.881502868,46.1,-7.27,46.6697214476,133.25,46.1,4.78,46.3471509372,4.2175,-2.458,4.881502868,46.1,4.78,46.3471509372,133.34
2020-06-03 06:00:00,50.093,-9.72,51.0273166941,3.9130000000000003,-2.38,4.5799529474,46.18,-7.34,46.7596834891,133.12,46.18,4.66,46.4145235891,3.9130000000000003,-2.38,4.5799529474,46.18,4.66,46.4145235891,133.2
2020-06-03 06:30:00,51.0245,-9.326,51.869778062500004,4.1645,-2.456,4.8347695136,46.86,-6.87,47.360917432,132.64,46.85,5.07,47.1235333989,4.1645,-2.456,4.8347695136,46.85,5.07,47.1235333989,132.71
2020-06-03 07:00:00,52.428,-9.0845,53.2092409667,4.968,-2.4645,5.5456996177,47.46,-6.62,47.9194741207,132.6,47.45,5.3,47.7450782804,4.968,-2.4645,5.5456996177,47.45,5.3,47.7450782804,132.68
2020-06-03 07:30:00,53.7765,-8.4315,54.4334652994,6.4665,-2.5915,6.9664549449,47.31,-5.84,47.6690853699,131.91,47.36,5.97,47.7347933901,6.4665,-2.5915,6.9664549449,47.36,5.97,47.7347933901,131.98
2020-06-03 08:00:00,54.6845,-8.316,55.31320273,9.0145,-2.746,9.4234667851,45.67,-5.57,46.0084101008,131.84,45.75,6.2,46.1681979289,9.0145,-2.746,9.4234667851,45.75,6.2,46.1681979289,131.92
2020-06-03 08:30:00,55.673,-7.912,56.232398784,12.403,-2.922,12.7425465665,43.27,-4.99,43.5567790361,131.4,43.22,6.69,43.7347058982,12.403,-2.922,12.7425465665,43.22,6.69,43.7347058982,131.49
2020-06-03 09:00:00,55.9995,-7.917,56.5563691307,15.3995,-3.157,15.7197725572,40.6,-4.76,40.8780821468,131.09,40.61,6.85,41.1836690935,15.3995,-3.157,15.7197725572,40.61,6.85,41.1836690935,131.19
2020-06-03 09:30:00,56.2915,-8.002,56.8574091588,22.1715,-3.7720000000000002,22.4900732825,34.12,-4.23,34.3812056217,131.53,34.13,7.43,34.9293830464,22.1715,-3.7720000000000002,22.4900732825,34.13,7.43,34.9293830464,131.62
2020-06-03 10:00:00,56.463,-8.1315,57.0455227099,25.313,-4.0115,25.628891924,31.15,-4.12,31.4212810051,131.65,31.24,7.55,32.1393854951,25.313,-4.0115,25.628891924,31.24,7.55,32.1393854951,131.73
2020-06-03 10:30:00,56.6595,-8.0315,57.225902636,23.0195,-3.7515,23.3231887292,33.64,-4.28,33.9111780981,131.65,33.72,7.42,34.5267258801,23.0195,-3.7515,23.3231887292,33.72,7.42,34.5267258801,131.73
2020-06-03 11:00:00,56.917,-7.5865,57.4203785363,21.497,-3.8165,21.8331555495,35.42,-3.77,35.6200687815,130.95,35.51,7.83,36.3630169265,21.497,-3.8165,21.8331555495,35.51,7.83,36.3630169265,131.04
2020-06-03 11:30:00,57.402,-7.3085,57.865393598,21.202,-1.8185,21.2798436613,36.2,-5.49,36.6139331403,130.11,36.29,5.97,36.777778617,21.202,-1.8185,21.2798436613,36.29,5.97,36.777778617,130.19
2020-06-03 12:00:00,57.073,-7.606,57.5775873496,26.823,-2.566,26.9454575949,30.25,-5.04,30.666987136,129.97,30.35,6.38,31.013334229,26.823,-2.566,26.9454575949,30.35,6.38,31.013334229,130.05
2020-06-03 12:30:00,57.6175,-7.2495,58.0717793468,27.0075,-2.5295,27.1256967929,30.61,-4.72,30.9717694038,129.72,30.71,6.65,31.4217536112,27.0075,-2.5295,27.1256967929,30.71,6.65,31.4217536112,129.8
2020-06-03 13:00:00,57.4725,-7.367,57.9427385032,30.2825,-2.847,30.4160354953,27.19,-4.52,27.563136614,129.85,27.28,6.82,28.1195803667,30.2825,-2.847,30.4160354953,27.28,6.82,28.1195803667,129.93
2020-06-03 13:30:00,57.3835,-7.6625,57.8928318404,26.8835,-2.3825,26.9888658246,30.5,-5.28,30.9536492194,130.22,30.51,6.13,31.1197204358,26.8835,-2.3825,26.9888658246,30.51,6.13,31.1197204358,130.31
2020-06-03 14:00:00,57.1255,-7.9445,57.6752791974,29.7855,-2.8145,29.9181787631,27.34,-5.13,27.8171260198,130.7,27.38,6.34,28.1044480465,29.7855,-2.8145,29.9181787631,27.38,6.34,28.1044480465,130.79
2020-06-03 14:30:00,56.6765,-7.8935,57.2235353198,30.0765,-2.1235,30.1513698611,26.6,-5.77,27.2186131168,130.88,26.71,5.8,27.3324733605,30.0765,-2.1235,30.1513698611,26.71,5.8,27.3324733605,130.96
2020-06-03 15:00:00,57.034,-7.8395,57.5702606929,21.484,-2.0195,21.5787079375,35.55,-5.82,36.023254989,131.05,35.64,5.8100000000000005,36.1104652421,21.484,-2.0195,21.5787079375,35.64,5.8100000000000005,36.1104652421,131.13
2020-06-03 15:30:00,56.9265,-8.092,57.4987553452,34.8565,-2.882,34.9754416162,22.07,-5.21,22.6766179136,131.34,22.18,6.39,23.0821251188,34.8565,-2.882,34.9754416162,22.18,6.39,23.0821251188,131.42
2020-06-03 16:00:00,57.751,-7.7615,58.2702229552,25.801,-2.2815,25.9016764564,31.95,-5.48,32.4165528704,131.41,32.07,6.17,32.6581352805,25.801,-2.2815,25.9016764564,32.07,6.17,32.6581352805,131.49
2020-06-03 16:30:00,59.483,-7.678,59.9764868344,26.263,-2.038,26.3419553754,33.22,-5.64,33.6953706019,131.11,33.31,5.98,33.842525024,26.263,-2.038,26.3419553754,33.31,5.98,33.842525024,131.2
2020-06-03 17:00:00,59.7035,-7.747,60.2040191453,23.9435,-1.937,24.0217226953,35.76,-5.8100000000000005,36.2289069667,130.62,35.87,5.75,36.3279424135,23.9435,-1.937,24.0217226953,35.87,5.75,36.3279424135,130.69
2020-06-03 17:30:00,61.664,-7.438,62.1109711726,15.864,-1.008,15.8959919477,45.8,-6.43,46.2491610735,130.62,45.86,5.18,46.1516196899,15.864,-1.008,15.8959919477,45.86,5.18,46.1516196899,130.69
2020-06-03 18:00:00,63.348,-7.2285,63.7590802651,14.578,-1.1185,14.6208456065,48.77,-6.11,49.1512461693,130.53,48.76,5.47,49.0658588022,14.578,-1.1185,14.6208456065,48.76,5.47,49.0658588022,130.61
2020-06-03 18:30:00,62.9255,-7.688,63.3934057631,19.3255,-1.428,19.3781870734,43.6,-6.26,44.0471066019,130.53,43.6,5.28,43.9185427809,19.3255,-1.428,19.3781870734,43.6,5.28,43.9185427809,130.61
2020-06-03 19:00:00,61.525,-7.9955,62.0423536405,15.595,-1.3054999999999999,15.6495480845,45.93,-6.69,46.4146636312,130.69,46.0,4.92,46.2623648336,15.595,-1.3054999999999999,15.6495480845,46.0,4.92,46.2623648336,130.77
2020-06-03 19:30:00,59.932,-8.4025,60.5181512461,13.012,-1.0125,13.0513332748,46.92,-7.39,47.498405236400004,131.12,47.01,4.3,47.2062506454,13.012,-1.0125,13.0513332748,47.01,4.3,47.2062506454,131.2
2020-06-03 20:00:00,58.4155,-8.807,59.0756624106,12.0055,-0.857,12.0360491545,46.41,-7.95,47.0859915474,131.24,46.49,3.77,46.6426092752,12.0055,-0.857,12.0360491545,46.49,3.77,46.6426092752,131.32
2020-06-03 20:30:00,57.389,-9.12,58.1091362954,10.339,-0.8,10.3699045801,47.05,-8.32,47.7799633738,131.42,47.13,3.44,47.2553753556,10.339,-0.8,10.3699045801,47.13,3.44,47.2553753556,131.49
2020-06-03 21:00:00,56.4265,-9.268,57.18256488,8.6665,-0.808,8.7040844579,47.76,-8.46,48.5034967812,131.42,47.86,3.3,47.9736344256,8.6665,-0.808,8.7040844579,47.86,3.3,47.9736344256,131.49
2020-06-03 21:30:00,56.519,-8.8895,57.2138145141,7.139,-0.5095000000000001,7.1571580428,49.38,-8.38,50.0860140159,131.36,49.35,3.39,49.4662976177,7.139,-0.5095000000000001,7.1571580428,49.35,3.39,49.4662976177,131.42
2020-06-03 22:00:00,56.2705,-8.7865,56.9523638886,7.2905,-0.4465,7.3041599449,48.98,-8.34,49.6849675455,131.16,48.88,3.37,48.9960335129,7.2905,-0.4465,7.3041599449,48.88,3.37,48.9960335129,131.22
2020-06-03 22:30:00,55.7565,-9.1575,56.5035140367,6.8565000000000005,-0.5675,6.879945385,48.9,-8.59,49.6487472148,131.98,48.75,3.24,48.8575490585,6.8565000000000005,-0.5675,6.879945385,48.75,3.24,48.8575490585,132.04
2020-06-03 23:00:00,54.374,-9.6725,55.2276120455,5.934,-0.6325000000000001,5.9676136143,48.44,-9.04,49.2763147973,133.02,48.26,2.95,48.3500785935,5.934,-0.6325000000000001,5.9676136143,48.26,2.95,48.3500785935,133.08
2020-06-03 23:30:00,52.897,-10.155,53.8629430499,4.727,-0.545,4.7583141973,48.17,-9.61,49.1192528445,132.85,48.04,2.36,48.0979334275,4.727,-0.545,4.7583141973,48.04,2.36,48.0979334275,132.92
2020-06-04 00:00:00,51.4255,-10.296,52.4460643542,4.1855,-0.47600000000000003,4.2124798219,47.24,-9.82,48.2498704661,133.14,47.15,2.23,47.2027054309,4.1855,-0.47600000000000003,4.2124798219,47.15,2.23,47.2027054309,133.21
2020-06-04 00:30:00,50.4465,-10.58,51.5440177154,4.3665,-0.51,4.3961826907,46.08,-10.07,47.1674813828,133.23,45.99,1.98,46.0326025769,4.3665,-0.51,4.3961826907,45.99,1.98,46.0326025769,133.29
2020-06-04 01:00:00,49.808,-10.759,50.956775261,5.358,-0.769,5.4129035646,44.45,-9.99,45.5587818099,133.23,44.37,2.04,44.4168717944,5.358,-0.769,5.4129035646,44.37,2.04,44.4168717944,133.29
2020-06-04 01:30:00,49.6295,-11.0475,50.844218221,4.0895,-0.6375000000000001,4.138890733,45.54,-10.41,46.7146625804,133.3,45.47,1.6400000000000001,45.499565932,4.0895,-0.6375000000000001,4.138890733,45.47,1.6400000000000001,45.499565932,133.36
2020-06-04 02:00:00,49.495,-11.147,50.734708376,3.835,-0.557,3.8752385733,45.66,-10.59,46.8719927035,133.18,45.57,1.45,45.5930630688,3.835,-0.557,3.8752385733,45.57,1.45,45.5930630688,133.24
2020-06-04 02:30:00,49.724,-11.1295,50.954312342,2.814,-0.4395,2.8481145079,46.91,-10.69,48.1126199661,133.49,46.83,1.4100000000000001,46.8512219691,2.814,-0.4395,2.8481145079,46.83,1.4100000000000001,46.8512219691,133.54
2020-06-04 03:00:00,49.5985,-11.235,50.8550531142,2.5585,-0.445,2.5969110978,47.04,-10.79,48.2616379747,133.52,46.97,1.3,46.9879867626,2.5585,-0.445,2.5969110978,46.97,1.3,46.9879867626,133.58
2020-06-04 03:30:00,49.6105,-11.117,50.8408241402,2.9105,-0.5670000000000001,2.9652148742,46.7,-10.55,47.8768472228,133.59,46.55,1.52,46.5748097151,2.9105,-0.5670000000000001,2.9652148742,46.55,1.52,46.5748097151,133.65
2020-06-04 04:00:00,49.132,-11.1665,50.3849595241,3.442,-0.5365,3.4835608578,45.69,-10.63,46.9102654011,133.59,45.54,1.43,45.5624461591,3.442,-0.5365,3.4835608578,45.54,1.43,45.5624461591,133.65
2020-06-04 04:30:00,48.866,-11.3515,50.1671457056,3.9859999999999998,-0.5315,4.0212794295,44.88,-10.82,46.1658618462,133.48,44.73,1.23,44.7469082731,3.9859999999999998,-0.5315,4.0212794295,44.73,1.23,44.7469082731,133.55
2020-06-04 05:00:00,48.7645,-11.3615,50.0705516496,3.9045,-0.5715,3.9461034578,44.86,-10.79,46.139394231,133.48,44.79,1.29,44.8085728405,3.9045,-0.5715,3.9461034578,44.79,1.29,44.8085728405,133.55
2020-06-04 05:30:00,49.427,-11.014,50.6392784802,3.597,-0.484,3.6294166198,45.83,-10.53,47.0241406088,133.3,45.75,1.52,45.775243309,3.597,-0.484,3.6294166198,45.75,1.52,45.775243309,133.36
2020-06-04 06:00:00,49.785,-11.181,51.0251015286,4.415,-0.47100000000000003,4.4400524772,45.37,-10.71,46.6169604329,134.19,45.28,1.5,45.3048385937,4.415,-0.47100000000000003,4.4400524772,45.28,1.5,45.3048385937,134.25
2020-06-04 06:30:00,50.783500000000004,-10.7195,51.9025197124,5.4535,-0.5195000000000001,5.4781878847,45.33,-10.2,46.4634146399,133.65,45.24,1.92,45.2807243758,5.4535,-0.5195000000000001,5.4781878847,45.24,1.92,45.2807243758,133.72
2020-06-04 07:00:00,52.294,-10.2455,53.2882041943,8.094,-0.6855,8.1229764403,44.2,-9.56,45.2220477201,134.38,44.11,2.7,44.1925570656,8.094,-0.6855,8.1229764403,44.11,2.7,44.1925570656,134.45
2020-06-04 07:30:00,53.626,-9.8605,54.5250156923,10.106,-0.8505,10.1417250135,43.52,-9.01,44.4428903201,133.79,43.48,3.15,43.5939548561,10.106,-0.8505,10.1417250135,43.48,3.15,43.5939548561,133.86
2020-06-04 08:00:00,54.7695,-9.45,55.5787785962,11.4895,-0.97,11.5303733786,43.28,-8.48,44.1029341428,133.17,43.22,3.58,43.3680158642,11.4895,-0.97,11.5303733786,43.22,3.58,43.3680158642,133.23
2020-06-04 08:30:00,56.0335,-9.052,56.7599491389,13.1935,-1.012,13.2322555239,42.84,-8.04,43.587924933400004,132.7,42.73,3.9,42.9076088823,13.1935,-1.012,13.2322555239,42.73,3.9,42.9076088823,132.76
2020-06-04 09:00:00,55.7985,-9.163,56.5458501682,20.3785,-1.5430000000000001,20.4368322215,35.42,-7.62,36.230385038,132.6,35.29,4.25,35.5449940217,20.3785,-1.5430000000000001,20.4368322215,35.29,4.25,35.5449940217,132.66
2020-06-04 09:30:00,55.8205,-8.9175,56.5283117252,26.4505,-2.3475,26.55446679,29.37,-6.57,30.095876794,131.85,29.24,5.14,29.6883344093,26.4505,-2.3475,26.55446679,29.24,5.14,29.6883344093,131.9
2020-06-04 10:00:00,55.7995,-8.657,56.4670510054,33.6495,-3.357,33.816538842,22.15,-5.3,22.775260701,131.54,22.1,6.35,22.9941840473,33.6495,-3.357,33.816538842,22.1,6.35,22.9941840473,131.57
2020-06-04 10:30:00,55.2895,-8.287,55.9070941764,39.8595,-4.397,40.1012886233,15.43,-3.89,15.9127935951,130.24,15.4,7.46,17.1117386609,39.8595,-4.397,40.1012886233,15.4,7.46,17.1117386609,130.25
2020-06-04 11:00:00,55.426,-8.032,56.004950674,39.176,-4.152,39.3954068389,16.25,-3.88,16.706792032,129.97,16.21,7.41,17.8233610747,39.176,-4.152,39.3954068389,16.21,7.41,17.8233610747,129.98
2020-06-04 11:30:00,56.2965,-7.962,56.856744158,36.1665,-3.512,36.336618806,20.13,-4.45,20.6159986418,130.33,20.12,6.93,21.2800211466,36.1665,-3.512,36.336618806,20.12,6.93,21.2800211466,130.33
2020-06-04 12:00:00,56.95,-7.9445,57.5014572011,34.56,-3.3345000000000002,34.7204909275,22.39,-4.61,22.8596631646,130.82,22.34,6.91,23.3842618015,34.56,-3.3345000000000002,34.7204909275,22.34,6.91,23.3842618015,130.8
2020-06-04 12:30:00,57.321,-7.716,57.8379952713,37.991,-3.966,38.197450661,19.33,-3.75,19.6903885183,130.51,19.28,7.7,20.7607417979,37.991,-3.966,38.197450661,19.28,7.7,20.7607417979,130.5
2020-06-04 13:00:00,57.1105,-8.1655,57.6912870415,31.4605,-3.2055,31.6233820219,25.65,-4.96,26.1251622005,130.58,25.61,6.55,26.4343450836,31.4605,-3.2055,31.6233820219,25.61,6.55,26.4343450836,130.57
2020-06-04 13:30:00,56.0365,-8.4825,56.6748810188,36.7765,-3.9825,36.9915025175,19.26,-4.5,19.7787158329,130.58,19.19,6.94,20.4063642034,36.7765,-3.9825,36.9915025175,19.19,6.94,20.4063642034,130.57
2020-06-04 14:00:00,55.9945,-8.8195,56.6848093452,29.0945,-2.9495,29.2436229031,26.9,-5.87,27.5330147278,130.97,26.78,5.64,27.3674624326,29.0945,-2.9495,29.2436229031,26.78,5.64,27.3674624326,130.97
2020-06-04 14:30:00,55.503,-8.4735,56.1460881206,28.353,-2.6435,28.4759670819,27.15,-5.83,27.7688926679,130.91,27.04,5.69,27.6321859432,28.353,-2.6435,28.4759670819,27.04,5.69,27.6321859432,130.91
2020-06-04 15:00:00,55.618,-8.5285,56.2680836376,23.678,-1.9385,23.7572192449,31.94,-6.59,32.6127536403,131.03,31.88,5.02,32.2728182841,23.678,-1.9385,23.7572192449,31.88,5.02,32.2728182841,131.03
2020-06-04 15:30:00,55.961,-8.6105,56.619556968,23.991,-2.2305,24.0944643279,31.97,-6.38,32.6003880345,130.99,31.92,5.23,32.3456225786,23.991,-2.2305,24.0944643279,31.92,5.23,32.3456225786,131.0
2020-06-04 16:00:00,56.6215,-8.4895,57.2543960976,17.1615,-1.5895000000000001,17.2349526399,39.46,-6.9,40.0587268894,131.11,39.4,4.77,39.6876920468,17.1615,-1.5895000000000001,17.2349526399,39.4,4.77,39.6876920468,131.11
2020-06-04 16:30:00,58.0635,-8.053,58.6192872803,13.7235,-1.113,13.7685591566,44.34,-6.94,44.8798306592,131.05,44.27,4.76,44.5251670407,13.7235,-1.113,13.7685591566,44.27,4.76,44.5251670407,131.08
2020-06-04 17:00:00,60.5995,-7.7755,61.096299401,11.5895,-0.8655,11.6217726918,49.01,-6.91,49.4947290123,130.92,48.94,4.78,49.1728787036,11.5895,-0.8655,11.6217726918,48.94,4.78,49.1728787036,130.98
2020-06-04 17:30:00,62.156,-7.5405,62.6117199592,9.766,-0.9205000000000001,9.8092852059,52.39,-6.62,52.806595232,130.7,52.29,5.05,52.5332903976,9.766,-0.9205000000000001,9.8092852059,52.29,5.05,52.5332903976,130.78
2020-06-04 18:00:00,63.1105,-7.4675,63.550757403,10.3205,-0.8375,10.3544254548,52.79,-6.63,53.2047084383,130.7,52.69,5.04,52.9304987696,10.3205,-0.8375,10.3544254548,52.69,5.04,52.9304987696,130.78
2020-06-04 18:30:00,62.6395,-7.5615,63.0942409614,11.9395,-0.8415,11.9691178664,50.7,-6.72,51.1434101327,130.79,50.58,4.94,50.8206650881,11.9395,-0.8415,11.9691178664,50.58,4.94,50.8206650881,130.88
2020-06-04 19:00:00,61.568,-7.795,62.0594928194,10.698,-0.685,10.7199080686,50.87,-7.11,51.3644721573,130.95,50.7,4.54,50.9028643595,10.698,-0.685,10.7199080686,50.7,4.54,50.9028643595,131.03
2020-06-04 19:30:00,60.8535,-8.05,61.3836375775,7.5435,-0.61,7.5681234299,53.31,-7.44,53.8266634671,131.1,53.15,4.27,53.3212471722,7.5435,-0.61,7.5681234299,53.15,4.27,53.3212471722,131.19
2020-06-04 20:00:00,59.396,-8.3145,59.9751258961,5.896,-0.5345,5.9201778901,53.5,-7.78,54.0627265313,131.14,53.38,3.96,53.5266849338,5.896,-0.5345,5.9201778901,53.38,3.96,53.5266849338,131.23
2020-06-04 20:30:00,58.234,-8.5235,58.854471438,4.364,-0.3835,4.380818217,53.87,-8.14,54.4815243913,131.05,53.82,3.49,53.933037185,4.364,-0.3835,4.380818217,53.82,3.49,53.933037185,131.15
2020-06-04 21:00:00,56.8475,-2.588,56.906379258,5.3675,-0.318,5.3769117763,51.48,-2.27,51.5300232874,131.76,52.06,-3.58,52.1829474062,5.3675,-0.318,5.3769117763,52.06,-3.58,52.1829474062,131.86
2020-06-04 21:30:00,55.95,-2.67,56.0136715454,4.49,-0.4,4.5077821598,51.46,-2.27,51.5100427101,131.62,52.06,-3.59,52.1836344077,4.49,-0.4,4.5077821598,52.06,-3.59,52.1836344077,131.73
2020-06-04 22:00:00,56.0185,-2.5285,56.0755352583,2.8085,-0.35850000000000004,2.8312884876,53.21,-2.17,53.2542298789,131.59,53.87,-3.47,53.9816431762,2.8085,-0.35850000000000004,2.8312884876,53.87,-3.47,53.9816431762,131.69
2020-06-04 22:30:00,56.0995,-2.717,56.1652560686,2.7495000000000003,-0.577,2.8093912597,53.35,-2.14,53.3929030865,131.85,53.97,-3.45,54.0801571743,2.7495000000000003,-0.577,2.8093912597,53.97,-3.45,54.0801571743,131.95
2020-06-04 23:00:00,54.252,-3.036,54.3368825017,2.922,-0.596,2.9821636441,51.33,-2.44,51.3879606523,132.12,51.95,-3.77,52.0866144033,2.922,-0.596,2.9821636441,51.95,-3.77,52.0866144033,132.22
2020-06-04 23:30:00,52.509,-3.5455,52.6285630742,3.239,-0.6555000000000001,3.3046635608,49.27,-2.89,49.3546856945,133.02,49.93,-4.29,50.1139601309,3.239,-0.6555000000000001,3.3046635608,49.93,-4.29,50.1139601309,133.12
2020-06-05 00:00:00,51.4745,-5.5265,51.7703230867,3.6745,-0.6265000000000001,3.7275263245,47.8,-4.9,48.0504942743,133.9,48.22,-3.33,48.3348456085,3.6745,-0.6265000000000001,3.7275263245,48.22,-3.33,48.3348456085,134.0
2020-06-05 00:30:00,50.8715,-10.4945,51.9426996074,3.6915,-0.5745,3.7359366295000003,47.18,-9.92,48.2116044122,132.42,47.01,1.9500000000000002,47.0504261405,3.6915,-0.5745,3.7359366295000003,47.01,1.9500000000000002,47.0504261405,132.5
2020-06-05 01:00:00,50.721,-10.5825,51.8132140216,3.321,-0.4425,3.3503503175000002,47.4,-10.14,48.4724622853,132.96,47.29,1.85,47.326172463,3.321,-0.4425,3.3503503175000002,47.29,1.85,47.326172463,133.03
2020-06-05 01:30:00,49.9585,-10.546,51.0594735407,2.6885,-0.326,2.7081928015,47.27,-10.22,48.3621887429,132.27,47.19,1.67,47.2195404467,2.6885,-0.326,2.7081928015,47.19,1.67,47.2195404467,132.35
2020-06-05 02:00:00,50.8585,-10.4535,51.9216976273,3.3185000000000002,-0.4535,3.349343891,47.54,-10.0,48.5803622877,132.41,47.44,1.9,47.4780328152,3.3185000000000002,-0.4535,3.349343891,47.44,1.9,47.4780328152,132.49
2020-06-05 02:30:00,50.839,-10.4235,51.8965632123,3.6790000000000003,-0.4635,3.7080821525000003,47.16,-9.96,48.2002821569,132.49,47.08,1.96,47.1207809782,3.6790000000000003,-0.4635,3.7080821525000003,47.08,1.96,47.1207809782,132.57
2020-06-05 03:00:00,50.339,-10.708,51.4652910708,4.409,-0.458,4.4327243316,45.93,-10.25,47.059827879,132.88,45.84,1.72,45.8722574112,4.409,-0.458,4.4327243316,45.84,1.72,45.8722574112,132.96
2020-06-05 03:30:00,50.0265,-10.707,51.1594619914,3.7765,-0.467,3.8052649382,46.25,-10.24,47.3700337766,132.62,46.18,1.71,46.2116489643,3.7765,-0.467,3.8052649382,46.18,1.71,46.2116489643,132.7
2020-06-05 04:00:00,49.702,-10.711,50.8430361505,4.012,-0.491,4.0419333245,45.69,-10.22,46.8190612892,132.76,45.61,1.76,45.6439448339,4.012,-0.491,4.0419333245,45.61,1.76,45.6439448339,132.84
2020-06-05 04:30:00,49.879,-10.725,51.0190186695,4.159,-0.585,4.1999411901,45.72,-10.14,46.8309513036,132.73,45.63,1.82,45.6662818719,4.159,-0.585,4.1999411901,45.63,1.82,45.6662818719,132.8
2020-06-05 05:00:00,49.7815,-10.629,50.9035694549,4.1215,-0.559,4.1592358974,45.66,-10.07,46.7572507746,132.77,45.51,1.87,45.548402826,4.1215,-0.559,4.1592358974,45.51,1.87,45.548402826,132.84
2020-06-05 05:30:00,49.7365,-10.473,50.8271891929,3.8565,-0.373,3.8744962576,45.88,-10.1,46.9785525533,132.49,45.7,1.79,45.7350423636,3.8565,-0.373,3.8744962576,45.7,1.79,45.7350423636,132.57
2020-06-05 06:00:00,49.4695,-10.429,50.5568538504,5.9595,-0.499,5.9803546091,43.51,-9.93,44.6287463413,132.24,43.4,1.9300000000000002,43.4428923991,5.9595,-0.499,5.9803546091,43.4,1.9300000000000002,43.4428923991,132.32
2020-06-05 06:30:00,51.168,-9.8165,52.1011314297,7.548,-0.6565000000000001,7.5764963044,43.62,-9.16,44.5714033883,131.34,43.54,2.56,43.6151946,7.548,-0.6565000000000001,7.5764963044,43.54,2.56,43.6151946,131.41
2020-06-05 07:00:00,51.9155,-9.545,52.785662497,10.3555,-0.885,10.3932480606,41.56,-8.66,42.4526701163,130.89,41.48,2.9699999999999998,41.5861912178,10.3555,-0.885,10.3932480606,41.48,2.9699999999999998,41.5861912178,130.96
2020-06-05 07:30:00,53.1225,-9.3595,53.9407104746,13.9025,-1.0495,13.9420571115,39.22,-8.31,40.0907034111,130.81,39.14,3.2800000000000002,39.2771944008,13.9025,-1.0495,13.9420571115,39.14,3.2800000000000002,39.2771944008,130.87
2020-06-05 08:00:00,53.4355,-9.1905,54.2200880717,23.5455,-1.8705,23.6196812108,29.89,-7.32,30.7732757437,130.65,29.79,4.21,30.0860133617,23.5455,-1.8705,23.6196812108,29.79,4.21,30.0860133617,130.71
2020-06-05 08:30:00,54.062,-8.805,54.7743358609,34.832,-2.955,34.9571201474,19.23,-5.85,20.1001343279,130.35,19.19,5.57,19.9820169152,34.832,-2.955,34.9571201474,19.19,5.57,19.9820169152,130.41
2020-06-05 09:00:00,54.874,-8.204,55.4838849757,38.584,-3.614,38.7528844346,16.29,-4.59,16.9243079622,129.85,16.23,6.72,17.5661976534,38.584,-3.614,38.7528844346,16.23,6.72,17.5661976534,129.91
2020-06-05 09:30:00,55.0325,-7.2625,55.5096384649,42.7225,-4.3025,42.9386016598,12.31,-2.96,12.6608727977,131.6,12.28,6.62,13.9507275796,42.7225,-4.3025,42.9386016598,12.28,6.62,13.9507275796,131.65
2020-06-05 10:00:00,55.7615,-9.3435,56.5388881612,34.7015,-2.9335,34.8252713485,21.06,-6.41,22.0138978829,132.59,20.97,5.33,21.6367696295,34.7015,-2.9335,34.8252713485,20.97,5.33,21.6367696295,132.63
2020-06-05 10:30:00,56.061,-8.6065,56.7177887726,35.121,-3.5265,35.2976039307,20.94,-5.08,21.5473896331,132.17,20.79,6.62,21.8185356979,35.121,-3.5265,35.2976039307,20.79,6.62,21.8185356979,132.19
2020-06-05 11:00:00,54.8825,-7.333,55.3702239046,52.0725,-5.733,52.3871410296,2.81,-1.6,3.2335893369,132.31,2.71,10.03,10.3896583197,52.0725,-5.733,52.3871410296,2.71,10.03,10.3896583197,132.31
2020-06-05 11:30:00,53.969,-6.033,54.3051567533,63.449,-7.883,63.9368226455,-9.48,1.85,9.6588249803,131.63,-9.55,13.31,16.3816543731,63.449,-7.883,63.9368226455,-9.55,13.31,16.3816543731,131.6
2020-06-05 12:00:00,53.7425,-4.8225,53.9584359716,71.2425,-9.4025,71.8602867549,-17.5,4.58,18.0894002112,131.09,-17.55,15.89,23.6747671583,71.2425,-9.4025,71.8602867549,-17.55,15.89,23.6747671583,131.05
2020-06-05 12:30:00,53.4665,-4.9385,53.6940909645,71.5565,-9.4985,72.1841685863,-18.09,4.5600000000000005,18.65587575,131.01,-18.15,15.84,24.09,71.5565,-9.4985,72.1841685863,-18.15,15.84,24.09,130.95
2020-06-05 13:00:00,53.2995,-5.129,53.5457126318,72.7195,-10.269,73.4409833897,-19.42,5.14,20.0887032931,131.19,-19.44,16.45,25.4659792665,72.7195,-10.269,73.4409833897,-19.44,16.45,25.4659792665,131.13
2020-06-05 13:30:00,53.2055,-5.786,53.5191837218,67.9955,-9.286,68.6266552897,-14.79,3.5,15.1984900566,132.2,-14.85,15.0,21.1074039143,67.9955,-9.286,68.6266552897,-14.85,15.0,21.1074039143,132.14
2020-06-05 14:00:00,52.486,-7.168,52.973204736,56.946,-8.028,57.5090923246,-4.46,0.86,4.5421580774,132.73,-4.49,12.53,13.3101840709,56.946,-8.028,57.5090923246,-4.49,12.53,13.3101840709,132.67
2020-06-05 14:30:00,51.9505,-5.939,52.2888723463,66.0105,-8.779,66.5917183383,-14.06,2.84,14.3439604015,132.53,-14.13,14.42,20.1889400415,66.0105,-8.779,66.5917183383,-14.13,14.42,20.1889400415,132.47
2020-06-05 15:00:00,51.854,-5.5235,52.1473524568,70.594,-9.3235,71.207025554,-18.74,3.8,19.1213911628,132.83,-18.86,15.35,24.3171153717,70.594,-9.3235,71.207025554,-18.86,15.35,24.3171153717,132.77
2020-06-05 15:30:00,52.2245,-5.6935,52.5339351515,66.1745,-8.5235,66.7211698226,-13.95,2.83,14.2341631296,132.57,-14.07,14.36,20.1040916233,66.1745,-8.5235,66.7211698226,-14.07,14.36,20.1040916233,132.5
2020-06-05 16:00:00,53.2345,-8.2175,53.8650099462,51.8145,-5.9175,52.1513107841,1.42,-2.3,2.7030353309,133.39,1.37,9.51,9.608173603800001,51.8145,-5.9175,52.1513107841,1.37,9.51,9.608173603800001,133.32
2020-06-05 16:30:00,54.9455,-8.238,55.559631156500004,44.6855,-4.438,44.9053421571,10.26,-3.8,10.9410968372,133.24,10.2,8.07,13.0063407613,44.6855,-4.438,44.9053421571,10.2,8.07,13.0063407613,133.17
2020-06-05 17:00:00,56.189,-8.8105,56.8755538984,44.419,-4.8205,44.6798028336,11.77,-3.99,12.4279121336,132.91,11.75,7.82,14.1143508529,44.419,-4.8205,44.6798028336,11.75,7.82,14.1143508529,132.84
2020-06-05 17:30:00,58.103,-9.336500000000001,58.848354618,36.103,-3.1865,36.2433496141,22.0,-6.15,22.8434345053,133.3,21.96,5.77,22.7053848239,36.103,-3.1865,36.2433496141,21.96,5.77,22.7053848239,133.22
2020-06-05 18:00:00,60.331,-8.8675,60.9791941341,20.811,-1.8675000000000002,20.894623166,39.52,-7.0,40.1351516753,132.53,39.47,4.9,39.7729920926,20.811,-1.8675000000000002,20.894623166,39.47,4.9,39.7729920926,132.46
2020-06-05 18:30:00,61.6735,-8.048,62.1963898169,10.9235,-0.888,10.9595344906,50.75,-7.16,51.252591154,132.48,50.64,4.78,50.8650960876,10.9235,-0.888,10.9595344906,50.64,4.78,50.8650960876,132.46
2020-06-05 19:00:00,59.6945,-8.827,60.3435933571,21.4545,-1.5670000000000002,21.5116493847,38.24,-7.26,38.9230677105,132.64,38.15,4.67,38.4347681143,21.4545,-1.5670000000000002,21.5116493847,38.15,4.67,38.4347681143,132.61
2020-06-05 19:30:00,59.412,-8.995,60.0890653031,9.142,-0.805,9.1773737529,50.27,-8.19,50.932789046,132.96,50.18,3.83,50.3259505623,9.142,-0.805,9.1773737529,50.18,3.83,50.3259505623,132.91
2020-06-05 20:00:00,58.548,-9.158,59.2599128248,8.208,-0.718,8.2393439059,50.34,-8.44,51.042621406,132.33,50.16,3.44,50.2778201596,8.208,-0.718,8.2393439059,50.16,3.44,50.2778201596,132.27
2020-06-05 20:30:00,57.319,-9.2845,58.0660804709,6.869,-0.5045000000000001,6.8875018149,50.45,-8.78,51.2083088961,132.11,50.27,3.08,50.3642661021,6.869,-0.5045000000000001,6.8875018149,50.27,3.08,50.3642661021,132.06
2020-06-05 21:00:00,56.878,-9.23,57.6220425185,3.568,-0.34,3.5841629427,53.31,-8.89,54.0461673017,132.41,53.18,3.05,53.2673905875,3.568,-0.34,3.5841629427,53.18,3.05,53.2673905875,132.37
2020-06-05 21:30:00,56.1155,-9.261,56.8745589983,1.8355000000000001,-0.201,1.8464726508,54.28,-9.06,55.0309185822,132.31,54.18,2.9,54.2575561558,1.8355000000000001,-0.201,1.8464726508,54.18,2.9,54.2575561558,132.28
2020-06-05 22:00:00,56.3995,-9.323,57.1648662139,1.8195000000000001,-0.233,1.834357994,54.58,-9.09,55.3317675481,132.11,54.47,2.84,54.5439868363,1.8195000000000001,-0.233,1.834357994,54.47,2.84,54.5439868363,132.11
2020-06-05 22:30:00,56.3915,-8.8915,57.0881777998,2.5015,-0.4515,2.5419194519,53.89,-8.44,54.5469128366,130.61,53.78,3.22,53.8763101929,2.5015,-0.4515,2.5419194519,53.78,3.22,53.8763101929,130.6
2020-06-05 23:00:00,55.04,-9.43,55.8419779377,3.5,-0.48,3.5327609599,51.54,-8.95,52.3113190428,131.23,51.43,2.7800000000000002,51.5050803319,3.5,-0.48,3.5327609599,51.43,2.7800000000000002,51.5050803319,131.22
2020-06-05 23:30:00,53.135,-9.576,53.9909992591,5.015,-0.626,5.0539193702,48.12,-8.95,48.9452438956,130.86,48.03,2.73,48.1075233202,5.015,-0.626,5.0539193702,48.03,2.73,48.1075233202,130.85
2020-06-06 00:00:00,52.1405,-10.2455,53.1375762573,6.1105,-0.8155,6.1646776477,46.03,-9.43,46.9860170689,132.18,45.95,2.44,46.0147378565,6.1105,-0.8155,6.1646776477,45.95,2.44,46.0147378565,132.15
2020-06-06 00:30:00,51.0985,-10.25,52.1164005113,6.8385,-0.8300000000000001,6.8886850886,44.26,-9.42,45.2513425215,131.67,44.16,2.39,44.2246277542,6.8385,-0.8300000000000001,6.8886850886,44.16,2.39,44.2246277542,131.64
2020-06-06 01:00:00,50.2125,-10.3805,51.2742619303,7.1525,-0.8705,7.2052776838,43.06,-9.51,44.0976609357,131.9,42.92,2.2800000000000002,42.9805165162,7.1525,-0.8705,7.2052776838,42.92,2.2800000000000002,42.9805165162,131.87
2020-06-06 01:30:00,50.6,-10.4465,51.6671013533,7.72,-0.8765000000000001,7.7695979465,42.88,-9.57,43.9349439513,132.64,42.71,2.34,42.7740540515,7.72,-0.8765000000000001,7.7695979465,42.71,2.34,42.7740540515,132.6
2020-06-06 02:00:00,50.8925,-10.825,52.0310213358,7.8025,-0.875,7.8514095072,43.09,-9.95,44.2238691206,132.64,42.97,1.94,43.0137710507,7.8025,-0.875,7.8514095072,42.97,1.94,43.0137710507,132.6
2020-06-06 02:30:00,50.692,-10.636,51.7957851567,7.2620000000000005,-0.876,7.3146442154999995,43.43,-9.76,44.5131722078,132.31,43.35,2.14,43.4027890809,7.2620000000000005,-0.876,7.3146442154999995,43.35,2.14,43.4027890809,132.27
2020-06-06 03:00:00,50.2775,-10.8675,51.4385999275,7.5875,-0.7875000000000001,7.6282575009,42.69,-10.08,43.863908854499996,132.78,42.61,1.87,42.6510140559,7.5875,-0.7875000000000001,7.6282575009,42.61,1.87,42.6510140559,132.76
2020-06-06 03:30:00,49.721,-10.8505,50.8911700715,7.931,-0.8605,7.9775448134,41.79,-9.99,42.9674783994,132.53,41.71,1.94,41.7550919051,7.931,-0.8605,7.9775448134,41.71,1.94,41.7550919051,132.51
2020-06-06 04:00:00,49.7165,-11.0255,50.9243755239,8.0865,-0.9255,8.1392894346,41.63,-10.1,42.8376808429,132.42,41.55,1.8,41.5889708937,8.0865,-0.9255,8.1392894346,41.55,1.8,41.5889708937,132.4
2020-06-06 04:30:00,49.761,-11.1075,50.9856222601,8.071,-0.9475,8.1264258595,41.69,-10.16,42.9101584709,132.73,41.62,1.77,41.6576199512,8.071,-0.9475,8.1264258595,41.62,1.77,41.6576199512,132.73
2020-06-06 05:00:00,49.6455,-10.9465,50.8379930023,8.6855,-0.9565,8.7380090696,40.96,-9.99,42.1606653173,132.83,40.88,1.98,40.9279220093,8.6855,-0.9565,8.7380090696,40.88,1.98,40.9279220093,132.84
2020-06-06 05:30:00,49.643,-10.5305,50.7475997388,8.993,-0.7505000000000001,9.0242617011,40.65,-9.78,41.8099378139,132.83,40.57,2.18,40.6285281545,8.993,-0.7505000000000001,9.0242617011,40.57,2.18,40.6285281545,132.84
2020-06-06 06:00:00,50.194,-10.2725,51.2343819349,10.064,-0.9125000000000001,10.105283383,40.13,-9.36,41.2071171037,132.63,39.99,2.5300000000000002,40.0699513351,10.064,-0.9125000000000001,10.105283383,39.99,2.5300000000000002,40.0699513351,132.64
2020-06-06 06:30:00,51.3455,-9.6835,52.2506511203,11.9455,-1.0635,11.9927479128,39.4,-8.62,40.3319277992,131.98,39.23,3.14,39.3554634073,11.9455,-1.0635,11.9927479128,39.23,3.14,39.3554634073,131.99
2020-06-06 07:00:00,52.6955,-9.219,53.4958473272,15.6555,-1.289,15.7084754591,37.04,-7.93,37.879367735,131.88,36.89,3.8,37.0852005522,15.6555,-1.289,15.7084754591,36.89,3.8,37.0852005522,131.89
2020-06-06 07:30:00,53.289,-8.776,54.0068115797,17.079,-1.286,17.1273476347,36.21,-7.49,36.9765358031,131.44,36.13,4.23,36.376775558,17.079,-1.286,17.1273476347,36.13,4.23,36.376775558,131.45
2020-06-06 08:00:00,54.579,-8.5875,55.250451557,14.379,-1.1575,14.4255137603,40.2,-7.43,40.8808622707,131.7,40.11,4.35,40.3451930222,14.379,-1.1575,14.4255137603,40.11,4.35,40.3451930222,131.71
2020-06-06 08:30:00,56.2095,-8.435,56.838869757,15.6595,-1.335,15.7163025311,40.55,-7.1,41.1668859643,131.95,40.46,4.73,40.735543448,15.6595,-1.335,15.7163025311,40.46,4.73,40.735543448,131.96
2020-06-06 09:00:00,56.5815,-8.566,57.2262395956,17.0115,-1.486,17.0762796958,39.57,-7.08,40.1983992219,131.77,39.48,4.7,39.7587776472,17.0115,-1.486,17.0762796958,39.48,4.7,39.7587776472,131.82
