Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-06 09:30:00,57.682,-8.84,58.3554515363,18.322,-1.45,18.3792868197,39.36,-7.39,40.0477427579,131.66,39.27,4.37,39.512400585099996,18.322,-1.45,18.3792868197,39.27,4.37,39.512400585099996,131.72
2020-06-06 10:00:00,58.1395,-8.647,58.779010448,18.8095,-1.457,18.8658458398,39.33,-7.19,39.9818083633,131.53,39.23,4.54,39.4918282686,18.8095,-1.457,18.8658458398,39.23,4.54,39.4918282686,131.59
2020-06-06 10:30:00,58.041,-8.5195,58.6629317478,26.161,-1.9395,26.2327959099,31.88,-6.58,32.5519707545,130.85,31.72,4.97,32.1069976796,26.161,-1.9395,26.2327959099,31.72,4.97,32.1069976796,130.92
2020-06-06 11:00:00,58.193,-8.394,58.7952760432,29.383,-2.2439999999999998,29.4685633345,28.81,-6.15,29.4591004615,130.69,28.67,5.34,29.163067397,29.383,-2.2439999999999998,29.4685633345,28.67,5.34,29.163067397,130.76
2020-06-06 11:30:00,58.96,-8.5365,59.5747717767,24.92,-1.9264999999999999,24.9943554078,34.04,-6.61,34.6758374088,130.86,33.88,4.94,34.2382534601,24.92,-1.9264999999999999,24.9943554078,33.88,4.94,34.2382534601,130.94
2020-06-06 12:00:00,59.263,-8.743,59.9044507362,26.323,-2.293,26.4226830205,32.94,-6.45,33.5655493028,131.16,32.86,5.19,33.2673368336,26.323,-2.293,26.4226830205,32.86,5.19,33.2673368336,131.23
2020-06-06 12:30:00,59.7535,-8.369,60.3367294709,26.5935,-2.319,26.6944189532,33.16,-6.05,33.7073893976,130.71,33.09,5.52,33.5472577121,26.5935,-2.319,26.6944189532,33.09,5.52,33.5472577121,130.78
2020-06-06 13:00:00,60.438,-8.186,60.989855222,20.558,-1.626,20.6222025982,39.88,-6.5600000000000005,40.4159374505,130.76,39.8,5.05,40.1191039282,20.558,-1.626,20.6222025982,39.8,5.05,40.1191039282,130.85
2020-06-06 13:30:00,60.681,-8.1145,61.2211472553,18.201,-1.3445,18.250591257499998,42.48,-6.77,43.0160818764,130.6,42.39,4.82,42.6631515479,18.201,-1.3445,18.250591257499998,42.39,4.82,42.6631515479,130.7
2020-06-06 14:00:00,60.4455,-8.5345,61.0450338725,16.0055,-1.2245,16.0522718174,44.44,-7.31,45.03720351,132.61,44.34,4.66,44.5842034806,16.0055,-1.2245,16.0522718174,44.34,4.66,44.5842034806,132.73
2020-06-06 14:30:00,59.874,-8.76,60.5114326057,16.874,-1.19,16.9159089617,43.0,-7.57,43.6612516999,132.72,42.93,4.44,43.1589909521,16.874,-1.19,16.9159089617,42.93,4.44,43.1589909521,132.83
2020-06-06 15:00:00,60.4165,-8.606,61.0263607652,12.5765,-0.926,12.6105443281,47.84,-7.68,48.4525334735,132.95,47.76,4.37,47.9595089633,12.5765,-0.926,12.6105443281,47.76,4.37,47.9595089633,133.05
2020-06-06 15:30:00,60.5735,-8.5875,61.1791962884,10.0835,-0.7475,10.1111685032,50.49,-7.84,51.0950653195,133.12,50.37,4.19,50.543970956,10.0835,-0.7475,10.1111685032,50.37,4.19,50.543970956,133.21
2020-06-06 16:00:00,60.5175,-8.2365,61.0754266338,10.2675,-0.7465,10.294601425,50.25,-7.49,50.8051434404,133.28,50.17,4.59,50.379529573,10.2675,-0.7465,10.294601425,50.17,4.59,50.379529573,133.37
2020-06-06 16:30:00,61.6145,-8.054,62.1386636986,8.2245,-0.584,8.245208078,53.39,-7.47,53.9100454461,133.06,53.37,4.6,53.567871901,8.2245,-0.584,8.245208078,53.37,4.6,53.567871901,133.15
2020-06-06 17:00:00,62.9905,-7.1915,63.3996905552,8.1705,-0.6315000000000001,8.1948680587,54.82,-6.5600000000000005,55.2111039556,132.81,54.82,5.5,55.0952121332,8.1705,-0.6315000000000001,8.1948680587,54.82,5.5,55.0952121332,132.91
2020-06-06 17:30:00,64.265,-6.586,64.6015914742,10.675,-0.756,10.7017363544,53.59,-5.83,53.9061870289,130.34,53.55,5.73,53.8556905071,10.675,-0.756,10.7017363544,53.55,5.73,53.8556905071,130.45
2020-06-06 18:00:00,64.5965,-6.334,64.9062968305,12.7465,-0.804,12.7718314368,51.85,-5.53,52.1440638999,129.94,51.83,5.97,52.1726920908,12.7465,-0.804,12.7718314368,51.83,5.97,52.1726920908,130.08
2020-06-06 18:30:00,64.8595,-8.702,65.4406566612,10.1895,-0.632,10.2090809699,54.67,-8.07,55.2624085613,131.24,54.62,7.45,55.1257371833,10.1895,-0.632,10.2090809699,54.62,7.45,55.1257371833,131.4
2020-06-06 19:00:00,63.785,-8.276,64.3196579671,7.705,-0.456,7.7184817808,56.08,-7.82,56.6225997284,131.47,56.12,6.16,56.4570633313,7.705,-0.456,7.7184817808,56.12,6.16,56.4570633313,131.61
2020-06-06 19:30:00,62.764,-8.459,63.3314643522,5.664,-0.46900000000000003,5.6833842911,57.1,-7.99,57.656310149,131.36,57.11,5.97,57.4211894687,5.664,-0.46900000000000003,5.6833842911,57.11,5.97,57.4211894687,131.5
2020-06-06 20:00:00,61.8155,-8.783,62.4363446179,6.4455,-0.433,6.4600278057,55.37,-8.35,55.9960659332,131.59,55.39,5.64,55.6764016438,6.4455,-0.433,6.4600278057,55.39,5.64,55.6764016438,131.73
2020-06-06 20:30:00,60.4005,-9.1285,61.0864134853,6.1105,-0.3685,6.1216013019,54.29,-8.76,54.9921967192,131.38,54.24,5.15,54.4839435063,6.1105,-0.3685,6.1216013019,54.24,5.15,54.4839435063,131.53
2020-06-06 21:00:00,59.331,-9.2325,60.0450382401,4.511,-0.2025,4.5155428522,54.82,-9.03,55.5587373867,131.69,54.78,4.93,55.0013936187,4.511,-0.2025,4.5155428522,54.78,4.93,55.0013936187,131.85
2020-06-06 21:30:00,58.7725,-9.3425,59.510411379,2.4725,-0.07250000000000001,2.473562714,56.3,-9.27,57.058066038,131.69,56.31,4.73,56.5083091235,2.4725,-0.07250000000000001,2.473562714,56.31,4.73,56.5083091235,131.85
2020-06-06 22:00:00,58.9595,-9.2765,59.6848062115,1.8695,-0.24650000000000002,1.8856809115000002,57.09,-9.03,57.7997318333,131.52,57.12,4.97,57.3358116712,1.8695,-0.24650000000000002,1.8856809115000002,57.12,4.97,57.3358116712,131.68
2020-06-06 22:30:00,57.709,-8.737,58.3666330192,1.659,-0.34700000000000003,1.6949011771,56.05,-8.39,56.6744616207,131.6,56.16,3.51,56.269580592,1.659,-0.34700000000000003,1.6949011771,56.16,3.51,56.269580592,131.78
2020-06-06 23:00:00,56.009,-1.3595000000000002,56.0254970638,1.779,-0.28950000000000004,1.802401523,54.23,-1.07,54.2405549382,131.45,54.9,-4.1,55.0528836665,1.779,-0.28950000000000004,1.802401523,54.9,-4.1,55.0528836665,131.61
2020-06-06 23:30:00,54.6455,-1.5025,54.6661520184,1.4955,-0.2625,1.5183630989,53.15,-1.24,53.1644627547,131.3,53.81,-4.28,53.9799453501,1.4955,-0.2625,1.5183630989,53.81,-4.28,53.9799453501,131.46
2020-06-07 00:00:00,53.368,-1.8675000000000002,53.4006646049,1.538,-0.3275,1.5724821939,51.83,-1.54,51.8528735944,131.95,52.46,-4.64,52.6648003889,1.538,-0.3275,1.5724821939,52.46,-4.64,52.6648003889,132.11
2020-06-07 00:30:00,52.513,-2.129,52.5561396033,1.673,-0.309,1.7012965644,50.84,-1.82,50.8725662809,132.08,51.45,-4.93,51.6856595198,1.673,-0.309,1.7012965644,51.45,-4.93,51.6856595198,132.24
2020-06-07 01:00:00,51.688,-2.1015,51.7307031293,1.6680000000000001,-0.3115,1.6968371313000001,50.02,-1.79,50.0520179413,132.42,50.62,-4.93,50.8595055029,1.6680000000000001,-0.3115,1.6968371313000001,50.62,-4.93,50.8595055029,132.58
2020-06-07 01:30:00,51.118,-2.5315,51.1806449378,1.178,-0.2615,1.2066757021,49.94,-2.27,49.9915642884,132.33,50.48,-5.46,50.7744226949,1.178,-0.2615,1.2066757021,50.48,-5.46,50.7744226949,132.5
2020-06-07 02:00:00,51.671,-2.5755,51.7351470593,1.291,-0.2155,1.3088625787,50.38,-2.36,50.4352456126,130.85,50.91,-5.48,51.204086751,1.291,-0.2155,1.3088625787,50.91,-5.48,51.204086751,131.02
2020-06-07 02:30:00,51.8735,-2.753,51.9465014342,1.4035,-0.353,1.4472115429,50.47,-2.4,50.5270313793,133.16,51.04,-5.6,51.3462910053,1.4035,-0.353,1.4472115429,51.04,-5.6,51.3462910053,133.35
2020-06-07 03:00:00,51.0945,-2.9835000000000003,51.1815318499,1.5945,-0.28350000000000003,1.6195068693999999,49.5,-2.7,49.5735816741,133.11,50.1,-5.88,50.4438737608,1.5945,-0.28350000000000003,1.6195068693999999,50.1,-5.88,50.4438737608,133.29
2020-06-07 03:30:00,50.491,-2.966,50.5780410554,1.431,-0.216,1.4472100746,49.06,-2.75,49.1370135438,132.08,49.66,-5.9,50.0092551434,1.431,-0.216,1.4472100746,49.66,-5.9,50.0092551434,132.26
2020-06-07 04:00:00,50.131,-3.012,50.2214028577,1.461,-0.192,1.4735620109,48.67,-2.8200000000000003,48.7516286907,132.44,49.25,-5.99,49.6129277507,1.461,-0.192,1.4735620109,49.25,-5.99,49.6129277507,132.61
2020-06-07 04:30:00,49.5765,-3.1625,49.6772660127,1.5265,-0.2725,1.5506316455,48.05,-2.89,48.136832052,132.4,48.63,-6.07,49.0073647527,1.5265,-0.2725,1.5506316455,48.63,-6.07,49.0073647527,132.58
2020-06-07 05:00:00,49.197,-3.168,49.2988948456,1.5670000000000002,-0.258,1.5880972892,47.63,-2.91,47.7188118042,132.44,48.2,-6.09,48.5832080044,1.5670000000000002,-0.258,1.5880972892,48.2,-6.09,48.5832080044,132.62
2020-06-07 05:30:00,49.422,-2.7720000000000002,49.4996774535,1.772,-0.082,1.7738962766,47.65,-2.69,47.7258692954,132.44,48.21,-5.87,48.5660478112,1.772,-0.082,1.7738962766,48.21,-5.87,48.5660478112,132.62
2020-06-07 06:00:00,49.696,-2.605,49.7642285281,3.666,-0.195,3.671182507,46.03,-2.41,46.093047198,132.44,46.57,-5.61,46.9066839587,3.666,-0.195,3.671182507,46.57,-5.61,46.9066839587,132.62
2020-06-07 06:30:00,50.5765,-2.3335,50.6303029272,6.1265,-0.4035,6.1397731636,44.45,-1.9300000000000002,44.4918801581,132.38,44.9,-5.15,45.1943857133,6.1265,-0.4035,6.1397731636,44.9,-5.15,45.1943857133,132.55
2020-06-07 07:00:00,51.635,-1.8755000000000002,51.6690499743,7.465,-0.5655,7.4863886654,44.17,-1.31,44.1894218111,132.02,44.6,-4.51,44.8274480648,7.465,-0.5655,7.4863886654,44.6,-4.51,44.8274480648,132.19
2020-06-07 07:30:00,52.623,-1.6975,52.6503716535,8.963,-0.7275,8.9924760356,43.66,-0.97,43.6707739799,132.02,44.13,-4.15,44.3247041727,8.963,-0.7275,8.9924760356,44.13,-4.15,44.3247041727,132.19
2020-06-07 08:00:00,53.3295,-1.296,53.3452452075,8.1695,-0.496,8.1845431302,45.16,-0.8,45.1670853609,131.33,45.69,-3.91,45.856997285,8.1695,-0.496,8.1845431302,45.69,-3.91,45.856997285,131.5
2020-06-07 08:30:00,54.6685,-1.1175,54.6799204325,9.0285,-0.5375,9.0444855299,45.64,-0.58,45.6436852149,131.19,46.17,-3.66,46.3148410339,9.0285,-0.5375,9.0444855299,46.17,-3.66,46.3148410339,131.34
2020-06-07 09:00:00,55.781,-0.9815,55.789634371,12.531,-0.6715,12.5489789724,43.25,-0.31,43.2511109684,131.04,43.7,-3.41,43.8328427095,12.531,-0.6715,12.5489789724,43.7,-3.41,43.8328427095,131.2
2020-06-07 09:30:00,56.8505,-1.634,56.8739774084,14.8005,-0.9440000000000001,14.8305743736,42.05,-0.6900000000000001,42.0556607367,133.15,42.44,-3.84,42.6133687943,14.8005,-0.9440000000000001,14.8305743736,42.44,-3.84,42.6133687943,133.3
2020-06-07 10:00:00,57.3785,-1.435,57.3964414163,17.4185,-1.255,17.4636527465,39.96,-0.18,39.9604054033,132.68,40.29,-3.37,40.4306937858,17.4185,-1.255,17.4636527465,40.29,-3.37,40.4306937858,132.81
2020-06-07 10:30:00,58.002,-1.267,58.0158365707,19.502,-1.227,19.5405612253,38.5,-0.04,38.5000207792,131.92,38.84,-3.24,38.9749047465,19.502,-1.227,19.5405612253,38.84,-3.24,38.9749047465,132.04
2020-06-07 11:00:00,59.348,-0.755,59.3528022001,16.928,-1.065,16.9614683621,42.42,0.31,42.4211327053,131.12,42.81,-2.67,42.8931812763,16.928,-1.065,16.9614683621,42.81,-2.67,42.8931812763,131.24
2020-06-07 11:30:00,60.6745,-0.291,60.6751978262,15.3345,-1.101,15.373974478,45.34,0.81,45.3472347558,130.84,45.68,-2.21,45.7334286928,15.3345,-1.101,15.373974478,45.68,-2.21,45.7334286928,130.95
2020-06-07 12:00:00,61.22,-0.61,61.2230389641,20.43,-1.6,20.4925571855,40.79,0.99,40.8020122053,132.56,41.05,-2.14,41.1057429078,20.43,-1.6,20.4925571855,41.05,-2.14,41.1057429078,132.67
2020-06-07 12:30:00,61.081,-0.6940000000000001,61.0849424736,22.301,-1.444,22.3477009332,38.78,0.75,38.7872517717,131.77,39.07,-2.34,39.1400114972,22.301,-1.444,22.3477009332,39.07,-2.34,39.1400114972,131.87
2020-06-07 13:00:00,61.115,-0.562,61.1175839591,23.315,-1.572,23.3679354886,37.8,1.01,37.8134909787,131.7,38.11,-2.06,38.1656350661,23.315,-1.572,23.3679354886,38.11,-2.06,38.1656350661,131.79
2020-06-07 13:30:00,60.5505,-0.718,60.554756826,23.4405,-1.798,23.5093565256,37.11,1.08,37.1257121144,131.81,37.4,-1.99,37.4529050943,23.4405,-1.798,23.5093565256,37.4,-1.99,37.4529050943,131.89
2020-06-07 14:00:00,59.9155,-0.7705000000000001,59.9204540245,26.5255,-2.0105,26.6015837968,33.39,1.24,33.4130169245,132.14,33.62,-1.87,33.6719660846,26.5255,-2.0105,26.6015837968,33.62,-1.87,33.6719660846,132.21
2020-06-07 14:30:00,58.7365,-0.9095000000000001,58.743541113,28.7065,-2.0095,28.7767481224,30.03,1.1,30.0501397667,132.48,30.2,-2.05,30.2694978485,28.7065,-2.0095,28.7767481224,30.2,-2.05,30.2694978485,132.55
2020-06-07 15:00:00,57.778,-1.1535,57.7895132896,33.768,-2.5835,33.8666841638,24.01,1.43,24.0525466427,132.9,24.1,-1.77,24.1649105109,33.768,-2.5835,33.8666841638,24.1,-1.77,24.1649105109,132.97
2020-06-07 15:30:00,57.409,-1.3855,57.4257162885,34.329,-2.4955,34.4195839785,23.08,1.11,23.1066765243,133.29,23.17,-2.12,23.2667853388,34.329,-2.4955,34.4195839785,23.17,-2.12,23.2667853388,133.35
2020-06-07 16:00:00,58.054,-1.554,58.0747951525,30.814,-2.534,30.9180166246,27.24,0.98,27.257622787,133.81,27.38,-2.27,27.47393856,30.814,-2.534,30.9180166246,27.38,-2.27,27.47393856,133.86
2020-06-07 16:30:00,58.5825,-1.4135,58.5995502414,32.6525,-3.2535,32.814189286,25.93,1.8399999999999999,25.9952014803,133.51,25.97,-1.4100000000000001,26.0082486915,32.6525,-3.2535,32.814189286,25.97,-1.4100000000000001,26.0082486915,133.54
2020-06-07 17:00:00,59.5085,-1.185,59.5202973552,30.9385,-3.065,31.0899502613,28.57,1.88,28.6317882781,132.97,28.65,-1.34,28.6813197046,30.9385,-3.065,31.0899502613,28.65,-1.34,28.6813197046,132.97
2020-06-07 17:30:00,60.6135,-0.7065,60.6176172783,34.0535,-2.7065,34.1608841294,26.56,2.0,26.6351947618,132.65,26.66,-1.18,26.6861012514,34.0535,-2.7065,34.1608841294,26.66,-1.18,26.6861012514,132.63
2020-06-07 18:00:00,61.4945,-0.911,61.5012475585,26.4645,-1.771,26.5236913202,35.03,0.86,35.0405550755,132.83,35.31,-2.29,35.3841800809,26.4645,-1.771,26.5236913202,35.31,-2.29,35.3841800809,132.8
2020-06-07 18:30:00,60.962,-0.972,60.9697484659,22.662,-1.572,22.7164572062,38.3,0.6000000000000001,38.3046994506,132.43,38.61,-2.51,38.6915003586,22.662,-1.572,22.7164572062,38.61,-2.51,38.6915003586,132.4
2020-06-07 19:00:00,59.968,-1.3225,59.9825810569,21.318,-1.2725,21.3559448456,38.65,-0.05,38.6500323415,133.3,38.98,-3.21,39.1119483023,21.318,-1.2725,21.3559448456,38.98,-3.21,39.1119483023,133.26
2020-06-07 19:30:00,59.0905,-1.7109999999999999,59.1152663129,14.7105,-0.961,14.7418564384,44.38,-0.75,44.3863368617,133.22,44.8,-3.89,44.9685679114,14.7105,-0.961,14.7418564384,44.8,-3.89,44.9685679114,133.16
2020-06-07 20:00:00,58.215,-1.7285,58.2406553642,9.475,-0.5385,9.4902901563,48.74,-1.19,48.7545249182,132.63,49.24,-4.29,49.4265283021,9.475,-0.5385,9.4902901563,49.24,-4.29,49.4265283021,132.56
2020-06-07 20:30:00,57.8425,-1.358,57.8584390582,5.1025,-0.328,5.1130314149,52.74,-1.03,52.750056872,131.49,53.29,-4.03,53.4421650011,5.1025,-0.328,5.1130314149,53.29,-4.03,53.4421650011,131.42
2020-06-07 21:00:00,57.333,-0.9655,57.3411290371,3.273,-0.1655,3.2771816016,54.06,-0.8,54.0659190248,131.22,54.62,-3.7800000000000002,54.7506420054,3.273,-0.1655,3.2771816016,54.62,-3.7800000000000002,54.7506420054,131.17
2020-06-07 21:30:00,56.978,-0.847,56.9842951435,2.378,-0.017,2.3780607646,54.6,-0.8300000000000001,54.6063082436,130.64,55.1,-3.84,55.2336455433,2.378,-0.017,2.3780607646,55.1,-3.84,55.2336455433,130.6
2020-06-07 22:00:00,57.1945,-0.855,57.2008903362,2.0945,-0.055,2.0952220049,55.1,-0.8,55.1058073165,130.25,55.61,-3.7800000000000002,55.7383216468,2.0945,-0.055,2.0952220049,55.61,-3.7800000000000002,55.7383216468,130.23
2020-06-07 22:30:00,57.4965,-0.852,57.5028122464,2.1865,-0.322,2.2100828604,55.31,-0.53,55.3125392655,130.59,55.84,-3.49,55.9489562012,2.1865,-0.322,2.2100828604,55.84,-3.49,55.9489562012,130.61
2020-06-07 23:00:00,56.074,-1.426,56.0921291448,1.624,-0.376,1.6669589077,54.45,-1.05,54.4601230259,132.48,55.03,-4.09,55.1817814138,1.624,-0.376,1.6669589077,55.03,-4.09,55.1817814138,132.53
2020-06-07 23:30:00,54.187,-1.5825,54.2101030736,1.157,-0.3125,1.1984595321,53.03,-1.27,53.0452052499,132.6,53.61,-4.33,53.7845795744,1.157,-0.3125,1.1984595321,53.61,-4.33,53.7845795744,132.67
2020-06-08 00:00:00,52.7455,-2.1315,52.7885504868,0.9755,-0.18150000000000002,0.9922411501,51.77,-1.9500000000000002,51.8067119204,133.18,52.39,-5.07,52.6347508781,0.9755,-0.18150000000000002,0.9922411501,52.39,-5.07,52.6347508781,133.26
2020-06-08 00:30:00,51.8685,-2.047,51.9088769022,1.2385,-0.187,1.2525379236,50.63,-1.8599999999999999,50.6641539947,131.76,51.24,-4.94,51.4775795857,1.2385,-0.187,1.2525379236,51.24,-4.94,51.4775795857,131.85
2020-06-08 01:00:00,50.8455,-2.431,50.9035817134,1.4555,-0.231,1.4737168147,49.39,-2.2,49.4389734926,132.23,49.99,-5.33,50.2733428369,1.4555,-0.231,1.4737168147,49.99,-5.33,50.2733428369,132.34
2020-06-08 01:30:00,50.607,-2.6595,50.6768328652,1.697,-0.1895,1.7075477299,48.91,-2.47,48.9723289215,132.45,49.5,-5.62,49.8180128066,1.697,-0.1895,1.7075477299,49.5,-5.62,49.8180128066,132.57
2020-06-08 02:00:00,51.2235,-2.6605,51.2925453892,2.0235,-0.1505,2.0290890813,49.2,-2.51,49.2639838016,132.45,49.79,-5.66,50.1106745115,2.0235,-0.1505,2.0290890813,49.79,-5.66,50.1106745115,132.57
2020-06-08 02:30:00,50.9415,-2.943,51.0264409032,2.2515,-0.223,2.2625165745,48.69,-2.7199999999999998,48.7659153508,132.6,49.22,-5.9,49.5723551992,2.2515,-0.223,2.2625165745,49.22,-5.9,49.5723551992,132.73
2020-06-08 03:00:00,50.5335,-3.011,50.62312459,1.7635,-0.301,1.7890034237,48.77,-2.71,48.8452351822,132.68,49.27,-5.92,49.624382112,1.7635,-0.301,1.7890034237,49.27,-5.92,49.624382112,132.81
2020-06-08 03:30:00,50.104,-2.9779999999999998,50.1924227349,1.634,-0.258,1.6542430293,48.47,-2.7199999999999998,48.5462593822,132.23,49.0,-5.92,49.3563207705,1.634,-0.258,1.6542430293,49.0,-5.92,49.3563207705,132.35
2020-06-08 04:00:00,49.7085,-3.1555,49.8085550132,1.7185000000000001,-0.20550000000000002,1.7307433374,47.99,-2.95,48.080584439,133.05,48.57,-6.17,48.9603288388,1.7185000000000001,-0.20550000000000002,1.7307433374,48.57,-6.17,48.9603288388,133.17
2020-06-08 04:30:00,49.414,-3.2775,49.5225746731,1.674,-0.23750000000000002,1.6907638067000001,47.74,-3.04,47.8366930295,133.38,48.32,-6.3,48.7289687968,1.674,-0.23750000000000002,1.6907638067000001,48.32,-6.3,48.7289687968,133.49
2020-06-08 05:00:00,49.43,-3.2625,49.5375494575,0.79,-0.3425,0.8610495050000001,48.64,-2.92,48.7275691986,133.21,49.22,-6.15,49.6027307716,0.79,-0.3425,0.8610495050000001,49.22,-6.15,49.6027307716,133.32
2020-06-08 05:30:00,50.983,-2.5025,51.0443806432,0.723,-0.6025,0.9411350859000001,50.26,-1.9,50.2959004294,132.73,50.87,-5.09,51.1240158829,0.723,-0.6025,0.9411350859000001,50.87,-5.09,51.1240158829,132.85
2020-06-08 06:00:00,51.5375,-2.1,51.5802666361,1.8975,-0.6000000000000001,1.9901020702,49.64,-1.5,49.6626580038,132.69,50.21,-4.69,50.4285653177,1.8975,-0.6000000000000001,1.9901020702,50.21,-4.69,50.4285653177,132.81
2020-06-08 06:30:00,53.552,-1.4395,53.5713436853,2.892,-1.0695000000000001,3.0834224897,50.66,-0.37,50.6613511466,131.87,51.24,-3.49,51.3587159107,2.892,-1.0695000000000001,3.0834224897,51.24,-3.49,51.3587159107,131.98
2020-06-08 07:00:00,54.6475,-1.2105000000000001,54.6609052843,3.9475,-0.9105000000000001,4.0511438508,50.7,-0.30000000000000004,50.7008875662,131.8,51.26,-3.46,51.3766406064,3.9475,-0.9105000000000001,4.0511438508,51.26,-3.46,51.3766406064,131.91
2020-06-08 07:30:00,55.913,-0.725,55.9177001852,5.013,-0.765,5.0710348056,50.9,0.04,50.9000157171,131.42,51.45,-3.02,51.5385574109,5.013,-0.765,5.0710348056,51.45,-3.02,51.5385574109,131.52
2020-06-08 08:00:00,57.197,-0.226,57.1974464902,5.5969999999999995,-0.716,5.6426115408,51.6,0.49,51.6023264979,132.13,52.17,-2.6,52.2347480132,5.5969999999999995,-0.716,5.6426115408,52.17,-2.6,52.2347480132,132.23
2020-06-08 08:30:00,58.18,0.017,58.1800024837,7.98,-0.883,8.0287040673,50.2,0.9,50.2080670809,132.02,50.67,-2.18,50.7168739179,7.98,-0.883,8.0287040673,50.67,-2.18,50.7168739179,132.12
2020-06-08 09:00:00,58.4625,0.044,58.4625165576,9.5325,-0.936,9.578342876,48.93,0.98,48.939813036,131.58,49.49,-2.06,49.5328547532,9.5325,-0.936,9.578342876,49.49,-2.06,49.5328547532,131.67
2020-06-08 09:30:00,58.6175,-0.078,58.6175518957,13.4175,-1.338,13.484047992,45.2,1.26,45.2175585365,131.66,45.68,-1.77,45.7142789509,13.4175,-1.338,13.484047992,45.68,-1.77,45.7142789509,131.74
2020-06-08 10:00:00,58.7975,-0.30000000000000004,58.7982653337,18.8075,-1.6600000000000001,18.8806158864,39.99,1.3599999999999999,40.0131190986,131.47,40.42,-1.69,40.4553148548,18.8075,-1.6600000000000001,18.8806158864,40.42,-1.69,40.4553148548,131.54
2020-06-08 10:30:00,58.159,-0.451,58.1607486369,17.979,-1.5710000000000002,18.0475062543,40.18,1.12,40.1956067251,131.47,40.62,-1.94,40.6663005448,17.979,-1.5710000000000002,18.0475062543,40.62,-1.94,40.6663005448,131.54
2020-06-08 11:00:00,57.5335,-3.7015000000000002,57.6524476887,21.4435,-1.5915,21.5024781014,36.09,-2.11,36.1516279025,131.85,36.49,-5.27,36.8685909685,21.4435,-1.5915,21.5024781014,36.49,-5.27,36.8685909685,131.91
2020-06-08 11:30:00,58.092,-6.6315,58.469284725,23.942,-1.9315,24.0197846837,34.15,-4.7,34.4719088534,132.31,34.54,-7.92,35.4363937217,23.942,-1.9315,24.0197846837,34.54,-7.92,35.4363937217,132.37
2020-06-08 12:00:00,58.432,-6.8795,58.8355856965,22.912,-2.3495,23.0321491453,35.52,-4.53,35.8076988928,132.39,35.93,-7.75,36.7563246258,22.912,-2.3495,23.0321491453,35.93,-7.75,36.7563246258,132.43
2020-06-08 12:30:00,58.555,-6.4145,58.9052954771,23.345,-2.1945,23.44791793,35.21,-4.22,35.46198669,132.95,35.57,-7.5,36.3520962257,23.345,-2.1945,23.44791793,35.57,-7.5,36.3520962257,132.97
2020-06-08 13:00:00,56.736,-6.4265,57.0988055764,32.836,-2.7765,32.9531766033,23.9,-3.65,24.1771069402,132.83,24.03,-6.99,25.0260064733,32.836,-2.7765,32.9531766033,24.03,-6.99,25.0260064733,132.84
2020-06-08 13:30:00,55.489,-7.054,55.9355704092,30.719,-2.674,30.8351623476,24.77,-4.38,25.1542700152,133.01,24.94,-7.74,26.1134294952,30.719,-2.674,30.8351623476,24.94,-7.74,26.1134294952,133.01
2020-06-08 14:00:00,54.269,-6.785,54.6915037826,36.239,-3.9450000000000003,36.4530951498,18.03,-2.84,18.2523012248,132.88,18.11,-6.18,19.1354252631,36.239,-3.9450000000000003,36.4530951498,18.11,-6.18,19.1354252631,132.86
2020-06-08 14:30:00,53.2045,-5.7865,53.5182436418,49.0145,-5.4665,49.3183924363,4.19,-0.32,4.2022018038,132.6,4.07,-3.67,5.4803102102,49.0145,-5.4665,49.3183924363,4.07,-3.67,5.4803102102,132.57
2020-06-08 15:00:00,52.48,-4.458,52.6690057244,61.22,-7.038,61.623224875,-8.74,2.58,9.1128480729,132.24,-9.05,-0.78,9.0835510677,61.22,-7.038,61.623224875,-9.05,-0.78,9.0835510677,132.2
2020-06-08 15:30:00,52.7165,-3.8085,52.8538933713,64.2465,-8.2885,64.7789471549,-11.53,4.48,12.3697736438,131.38,-11.92,1.18,11.9782636471,64.2465,-8.2885,64.7789471549,-11.92,1.18,11.9782636471,131.33
2020-06-08 16:00:00,52.456,-4.916,52.6858519149,60.106,-7.006,60.5129347495,-7.65,2.09,7.9303593866,130.91,-7.97,-1.19,8.058349707,60.106,-7.006,60.5129347495,-7.97,-1.19,8.058349707,130.84
2020-06-08 16:30:00,53.2285,-4.5455,53.4222311636,58.3185,-6.9254999999999995,58.7282725142,-5.09,2.38,5.6189411814,131.05,-5.38,-0.91,5.4564182391,58.3185,-6.9254999999999995,58.7282725142,-5.38,-0.91,5.4564182391,130.98
2020-06-08 17:00:00,54.023,-5.4545,54.2976620054,53.373,-6.0145,53.7108121261,0.65,0.56,0.8579627032,131.56,0.48,-2.71,2.7521809534,53.373,-6.0145,53.7108121261,0.48,-2.71,2.7521809534,131.48
2020-06-08 17:30:00,55.581,-6.0065,55.9046116456,46.341,-4.8365,46.5927034336,9.24,-1.17,9.3137801134,131.56,9.18,-4.46,10.2060766213,46.341,-4.8365,46.5927034336,9.18,-4.46,10.2060766213,131.48
2020-06-08 18:00:00,56.8995,-6.521,57.2719524833,38.1595,-3.521,38.3215981041,18.74,-3.0,18.9786090112,131.81,18.78,-6.29,19.8053654346,38.1595,-3.521,38.3215981041,18.78,-6.29,19.8053654346,131.73
2020-06-08 18:30:00,57.504,-6.9595,57.923610525,29.684,-2.4895,29.7882101888,27.82,-4.47,28.1768220351,132.01,27.97,-7.76,29.0265137417,29.684,-2.4895,29.7882101888,27.97,-7.76,29.0265137417,131.93
2020-06-08 19:00:00,57.299,-7.308,57.763156639900004,25.059,-1.5779999999999998,25.1086352676,32.24,-5.73,32.7452362948,132.31,32.54,-9.0,33.7616883464,25.059,-1.5779999999999998,25.1086352676,32.54,-9.0,33.7616883464,132.23
2020-06-08 19:30:00,56.7045,-7.6175,57.2138674318,17.8845,-1.1775,17.9232208741,38.82,-6.44,39.350552728,132.41,39.23,-9.67,40.4042299766,17.8845,-1.1775,17.9232208741,39.23,-9.67,40.4042299766,132.33
2020-06-08 20:00:00,55.86,-7.743,56.3940923236,9.96,-0.613,9.9788460756,45.9,-7.13,46.4504779308,132.7,46.43,-10.35,47.5696058424,9.96,-0.613,9.9788460756,46.43,-10.35,47.5696058424,132.62
2020-06-08 20:30:00,55.7265,-7.5095,56.2302000041,5.2265,-0.2195,5.2311071964,50.5,-7.29,51.02346617,132.7,51.08,-10.49,52.1460113527,5.2265,-0.2195,5.2311071964,51.08,-10.49,52.1460113527,132.62
2020-06-08 21:00:00,55.7305,-7.493,56.231963146,3.6705,-0.063,3.6710406222,52.06,-7.43,52.5875317922,132.5,52.66,-10.62,53.7202010421,3.6705,-0.063,3.6710406222,52.66,-10.62,53.7202010421,132.42
2020-06-08 21:30:00,55.103,-7.4155,55.5997324566,2.313,0.0645,2.3138991443,52.79,-7.48,53.3173001942,131.9,53.4,-10.62,54.4457932259,2.313,0.0645,2.3138991443,53.4,-10.62,54.4457932259,131.82
2020-06-08 22:00:00,55.3415,-7.342,55.8263968589,1.5115,0.098,1.5146736447,53.83,-7.44,54.3417197004,131.9,54.47,-10.59,55.4898999819,1.5115,0.098,1.5146736447,54.47,-10.59,55.4898999819,131.86
2020-06-08 22:30:00,55.9505,-7.1405,56.4043011702,1.4905,-0.09050000000000001,1.4932449564999999,54.46,-7.05,54.9144252451,131.97,55.1,-10.19,56.034329656,1.4905,-0.09050000000000001,1.4932449564999999,55.1,-10.19,56.034329656,131.93
2020-06-08 23:00:00,55.1395,-7.6185,55.6633272676,0.9995,-0.2185,1.0231043446,54.14,-7.4,54.6433856931,132.66,54.61,-10.61,55.6311441551,0.9995,-0.2185,1.0231043446,54.61,-10.61,55.6311441551,132.65
2020-06-08 23:30:00,53.759,-8.06,54.3598535778,0.899,-0.22,0.9255274172,52.86,-7.84,53.4382372464,132.66,53.21,-11.07,54.3493238228,0.899,-0.22,0.9255274172,53.21,-11.07,54.3493238228,132.68
2020-06-09 00:00:00,52.54,-8.192,53.1748104275,0.85,-0.17200000000000001,0.8672277671,51.69,-8.02,52.3084744568,132.95,52.05,-11.28,53.2582472487,0.85,-0.17200000000000001,0.8672277671,52.05,-11.28,53.2582472487,132.97
2020-06-09 00:30:00,51.508,-8.429,52.1931231581,0.808,-0.149,0.8216233930000001,50.7,-8.28,51.3716692351,133.02,51.1,-11.51,52.3802453221,0.808,-0.149,0.8216233930000001,51.1,-11.51,52.3802453221,133.05
2020-06-09 01:00:00,51.129,-8.097,51.7661670399,0.739,-0.097,0.7453388491,50.39,-8.0,51.021094657,132.95,50.8,-11.21,52.0221500901,0.739,-0.097,0.7453388491,50.8,-11.21,52.0221500901,132.98
2020-06-09 01:30:00,51.2195,-8.6645,51.9471918442,0.7195,-0.1145,0.7285537043,50.5,-8.55,51.2186733526,133.2,50.91,-11.79,52.2573650312,0.7195,-0.1145,0.7285537043,50.91,-11.79,52.2573650312,133.23
2020-06-09 02:00:00,51.6315,-8.542,52.3333312168,0.7015,-0.14200000000000002,0.7157277765000001,50.93,-8.4,51.6180675733,133.41,51.35,-11.64,52.6527501656,0.7015,-0.14200000000000002,0.7157277765000001,51.35,-11.64,52.6527501656,133.44
2020-06-09 02:30:00,51.6725,-8.8135,52.4187470138,0.7425,-0.17350000000000002,0.7625014754,50.93,-8.64,51.6576664204,133.77,51.27,-11.95,52.6442342522,0.7425,-0.17350000000000002,0.7625014754,51.27,-11.95,52.6442342522,133.8
2020-06-09 03:00:00,51.205,-9.298,52.0423368903,0.6950000000000001,-0.098,0.7018753451,50.51,-9.2,51.3410177149,134.21,50.84,-12.54,52.3637011679,0.6950000000000001,-0.098,0.7018753451,50.84,-12.54,52.3637011679,134.24
2020-06-09 03:30:00,50.6905,-9.4035,51.5553353447,0.6905,-0.0835,0.6955303732,50.0,-9.32,50.8612072212,134.27,50.39,-12.65,51.9535812048,0.6905,-0.0835,0.6955303732,50.39,-12.65,51.9535812048,134.35
2020-06-09 04:00:00,50.412,-9.2765,51.2583963488,0.642,-0.0765,0.646541762,49.77,-9.2,50.6131692349,134.33,50.2,-12.52,51.7377077188,0.642,-0.0765,0.646541762,50.2,-12.52,51.7377077188,134.42
2020-06-09 04:30:00,50.5655,-9.257,51.405854134,0.6055,-0.027,0.6061016829,49.96,-9.23,50.805457384,134.33,50.41,-12.53,51.9439024333,0.6055,-0.027,0.6061016829,50.41,-12.53,51.9439024333,134.42
2020-06-09 05:00:00,50.2455,-9.257,51.0911178117,0.6155,-0.017,0.6157347237,49.63,-9.24,50.4828139073,134.36,50.05,-12.55,51.5994670515,0.6155,-0.017,0.6157347237,50.05,-12.55,51.5994670515,134.45
2020-06-09 05:30:00,49.6575,-10.2255,50.6993900999,0.6875,0.17450000000000002,0.7093000070000001,48.97,-10.4,50.0621703485,134.22,49.34,-11.92,50.7594523217,0.6875,0.17450000000000002,0.7093000070000001,49.34,-11.92,50.7594523217,134.32
2020-06-09 06:00:00,49.0175,-15.5455,51.4235148206,2.1975,0.24450000000000002,2.2110600399,46.82,-15.79,49.4108945477,131.65,46.6,-6.27,47.0199202466,2.1975,0.24450000000000002,2.2110600399,46.6,-6.27,47.0199202466,131.76
2020-06-09 06:30:00,50.606,-14.3785,52.6090153705,3.446,0.12150000000000001,3.4481412747,47.16,-14.5,49.3387839331,130.54,46.85,-5.35,47.1544801689,3.446,0.12150000000000001,3.4481412747,46.85,-5.35,47.1544801689,130.67
2020-06-09 07:00:00,51.2705,-14.2975,53.2267101792,5.6605,-0.0475,5.6606992943000005,45.61,-14.25,47.7842505435,130.44,45.35,-5.14,45.6403560459,5.6605,-0.0475,5.6606992943000005,45.35,-5.14,45.6403560459,130.6
2020-06-09 07:30:00,52.775,-15.511,55.00719722,9.065,-0.261,9.0687565851,43.71,-15.25,46.2939153669,130.63,43.38,-2.9,43.4768260111,9.065,-0.261,9.0687565851,43.38,-2.9,43.4768260111,130.79
2020-06-09 08:00:00,53.9135,-14.9145,55.9384285845,12.0935,-0.5645,12.1066676877,41.82,-14.35,44.2135149021,131.39,41.62,-2.59,41.7005095892,12.0935,-0.5645,12.1066676877,41.62,-2.59,41.7005095892,131.55
2020-06-09 08:30:00,54.928,-14.679,56.855590974,13.418,-0.8290000000000001,13.4435845294,41.51,-13.85,43.7596000896,131.24,41.32,-2.13,41.3748631418,13.418,-0.8290000000000001,13.4435845294,41.32,-2.13,41.3748631418,131.4
2020-06-09 09:00:00,55.855,-14.3305,57.6640638114,14.355,-0.8005,14.377302433,41.5,-13.53,43.6498671247,131.2,41.3,-1.81,41.3396432012,14.355,-0.8005,14.377302433,41.3,-1.81,41.3396432012,131.35
2020-06-09 09:30:00,55.6005,-14.486,57.456590538,17.7705,-0.986,17.7978331897,37.83,-13.5,40.1666391425,131.51,37.64,-1.75,37.6806594953,17.7705,-0.986,17.7978331897,37.64,-1.75,37.6806594953,131.66
2020-06-09 10:00:00,56.3435,-14.5665,58.1959870996,21.6835,-1.5265,21.7371657421,34.66,-13.04,37.0318403539,132.6,34.48,-1.1400000000000001,34.4988405602,21.6835,-1.5265,21.7371657421,34.48,-1.1400000000000001,34.4988405602,132.73
2020-06-09 10:30:00,56.1225,-14.41,57.9429297348,28.7225,-2.22,28.8081656176,27.4,-12.19,29.9892664132,132.45,27.24,-0.34,27.242121797,28.7225,-2.22,28.8081656176,27.24,-0.34,27.242121797,132.58
2020-06-09 11:00:00,56.2475,-13.8345,57.923869402,32.5575,-2.8045,32.6780664437,23.69,-11.03,26.1319153527,132.51,23.5,0.84,23.5150079736,32.5575,-2.8045,32.6780664437,23.5,0.84,23.5150079736,132.63
2020-06-09 11:30:00,55.892,-13.2065,57.4310656897,43.482,-4.3465,43.6987000522,12.41,-8.86,15.2482031728,131.44,12.35,2.68,12.6374404054,43.482,-4.3465,43.6987000522,12.35,2.68,12.6374404054,131.53
2020-06-09 12:00:00,56.032,-12.9725,57.5140920145,40.132,-4.6425,40.3996315608,15.9,-8.33,17.9498997212,131.2,15.86,3.21,16.1815852128,40.132,-4.6425,40.3996315608,15.86,3.21,16.1815852128,131.25
2020-06-09 12:30:00,56.735,-13.55,58.3306328184,32.865,-3.84,33.0885754453,23.87,-9.71,25.7693810558,131.34,23.88,1.94,23.9586727512,32.865,-3.84,33.0885754453,23.88,1.94,23.9586727512,131.34
2020-06-09 13:00:00,56.668,-13.4485,58.2419468789,40.378,-4.3685,40.6136267311,16.29,-9.08,18.6496782814,131.64,16.3,2.56,16.4998060595,40.378,-4.3685,40.6136267311,16.3,2.56,16.4998060595,131.63
2020-06-09 13:30:00,56.629,-13.743,58.2727525521,41.819,-3.9130000000000003,42.001670562,14.81,-9.83,17.7754043555,132.3,14.85,1.9100000000000001,14.9723278083,41.819,-3.9130000000000003,42.001670562,14.85,1.9100000000000001,14.9723278083,132.27
2020-06-09 14:00:00,56.1385,-13.832,57.8174316815,38.5385,-2.722,38.6345087487,17.6,-11.11,20.8132674033,132.57,17.66,0.6900000000000001,17.6734744745,38.5385,-2.722,38.6345087487,17.66,0.6900000000000001,17.6734744745,132.53
2020-06-09 14:30:00,57.097,-14.225,58.8423149952,19.927,-1.445,19.9793231617,37.17,-12.78,39.3056904277,132.76,37.18,-0.8300000000000001,37.1892632355,19.927,-1.445,19.9793231617,37.18,-0.8300000000000001,37.1892632355,132.71
2020-06-09 15:00:00,55.941,-13.584,57.5666616802,36.121,-2.7039999999999997,36.2220686461,19.82,-10.88,22.6098827949,132.67,19.8,0.9400000000000001,19.8223005728,36.121,-2.7039999999999997,36.2220686461,19.8,0.9400000000000001,19.8223005728,132.61
2020-06-09 15:30:00,54.9415,-13.788,56.6451883769,41.4915,-4.208,41.7043383385,13.45,-9.58,16.5129918549,132.45,13.49,2.18,13.6650100622,41.4915,-4.208,41.7043383385,13.49,2.18,13.6650100622,132.39
2020-06-09 16:00:00,55.8335,-14.1305,57.5938430086,36.2135,-3.4105,36.3737417995,19.62,-10.72,22.3576116792,132.67,19.67,1.12,19.7018603183,36.2135,-3.4105,36.3737417995,19.67,1.12,19.7018603183,132.62
2020-06-09 16:30:00,57.417,-14.054,59.1119852906,28.387,-2.404,28.4886114965,29.03,-11.65,31.2803996138,132.76,28.97,0.25,28.971078682,28.387,-2.404,28.4886114965,28.97,0.25,28.971078682,132.7
2020-06-09 17:00:00,58.652,-13.812,60.2563560797,32.502,-2.862,32.6277649863,26.15,-10.95,28.3500440917,132.69,26.09,0.87,26.1045015275,32.502,-2.862,32.6277649863,26.09,0.87,26.1045015275,132.63
2020-06-09 17:30:00,60.375,-13.692,61.9080890434,27.025,-2.162,27.111342073,33.35,-11.53,35.2868729133,132.69,33.36,0.35000000000000003,33.3618359807,27.025,-2.162,27.111342073,33.36,0.35000000000000003,33.3618359807,132.63
2020-06-09 18:00:00,62.0445,-13.735,63.5465986914,19.7645,-1.7349999999999999,19.8405061742,42.28,-12.0,43.949953356099996,132.76,42.26,-0.02,42.2600047326,19.7645,-1.7349999999999999,19.8405061742,42.26,-0.02,42.2600047326,132.69
2020-06-09 18:30:00,62.6325,-13.643,64.1011817773,14.2925,-0.923,14.3222723494,48.34,-12.72,49.9855379085,132.76,48.32,-0.72,48.3253639407,14.2925,-0.923,14.3222723494,48.32,-0.72,48.3253639407,132.69
2020-06-09 19:00:00,62.624,-13.5935,64.082358089,8.824,-0.5035000000000001,8.8383532544,53.8,-13.09,55.3695593264,132.57,53.76,-1.08,53.77084712,8.824,-0.5035000000000001,8.8383532544,53.76,-1.08,53.77084712,132.51
2020-06-09 19:30:00,61.846,-13.691,63.3432805987,6.456,-0.301,6.463012997,55.39,-13.39,56.9854735876,131.9,55.36,-1.48,55.3797797034,6.456,-0.301,6.463012997,55.36,-1.48,55.3797797034,131.89
2020-06-09 20:00:00,61.1105,-13.817,62.6530342382,4.5105,-0.227,4.5162085038,56.6,-13.59,58.2086600086,132.11,56.55,-1.6400000000000001,56.5737757269,4.5105,-0.227,4.5162085038,56.55,-1.6400000000000001,56.5737757269,132.14
2020-06-09 20:30:00,60.0375,-14.102,61.6714505282,3.5675,-0.17200000000000001,3.5716439142,56.47,-13.93,58.1627526859,132.11,56.42,-1.97,56.4543824694,3.5675,-0.17200000000000001,3.5716439142,56.42,-1.97,56.4543824694,132.14
2020-06-09 21:00:00,59.117,-13.931000000000001,60.7362531772,2.567,-0.151,2.5714373413000002,56.55,-13.78,58.2047326254,132.05,56.43,-1.87,56.4609759037,2.567,-0.151,2.5714373413000002,56.43,-1.87,56.4609759037,132.08
2020-06-09 21:30:00,59.0335,-14.2525,60.7296293295,1.2935,-0.0025,1.2935024159,57.74,-14.25,59.4724314284,132.05,57.62,-2.35,57.6679018172,1.2935,-0.0025,1.2935024159,57.62,-2.35,57.6679018172,132.08
2020-06-09 22:00:00,58.8275,-14.131,60.5009084002,0.8575,-0.031,0.8580601669,57.97,-14.1,59.6601282265,132.1,57.9,-2.13,57.93916551,0.8575,-0.031,0.8580601669,57.9,-2.13,57.93916551,132.16
2020-06-09 22:30:00,58.1215,-14.4395,59.8882953715,0.7415,-0.23950000000000002,0.7792191604,57.38,-14.2,59.1109499162,132.26,57.34,-2.23,57.3833468874,0.7415,-0.23950000000000002,0.7792191604,57.34,-2.23,57.3833468874,132.33
2020-06-09 23:00:00,56.752,-14.889,58.6725815437,0.752,-0.309,0.81300984,56.0,-14.58,57.8668851762,132.43,55.96,-2.58,56.0194430533,0.752,-0.309,0.81300984,55.96,-2.58,56.0194430533,132.5
2020-06-09 23:30:00,55.15,-15.3125,57.2363097714,0.67,-0.2225,0.7059789303,54.48,-15.09,56.5312170398,132.75,54.32,-3.04,54.4049997702,0.67,-0.2225,0.7059789303,54.32,-3.04,54.4049997702,132.79
2020-06-10 00:00:00,53.448,-15.311,55.597800541,0.648,-0.171,0.6701828109,52.8,-15.14,54.9277671128,131.78,52.57,-3.27,52.6716033551,0.648,-0.171,0.6701828109,52.57,-3.27,52.6716033551,131.83
2020-06-10 00:30:00,52.6265,-15.2235,54.7841533155,0.6465000000000001,-0.17350000000000002,0.6693762021,51.98,-15.05,54.1149046012,131.96,51.77,-3.15,51.8657439935,0.6465000000000001,-0.17350000000000002,0.6693762021,51.77,-3.15,51.8657439935,132.02
2020-06-10 01:00:00,52.0975,-15.128,54.2494782486,0.6775,-0.188,0.7031004551000001,51.42,-14.94,53.5464284523,131.84,51.16,-3.1,51.2538349785,0.6775,-0.188,0.7031004551000001,51.16,-3.1,51.2538349785,131.92
2020-06-10 01:30:00,52.383,-15.4975,54.6273850303,0.683,-0.23750000000000002,0.7231149632,51.7,-15.26,53.905079538,132.5,51.41,-3.33,51.5177348105,0.683,-0.23750000000000002,0.7231149632,51.41,-3.33,51.5177348105,132.6
2020-06-10 02:00:00,52.7855,-15.374,54.9788039725,0.6755,-0.224,0.7116714481,52.11,-15.15,54.26762018,132.43,51.84,-3.19,51.9380563749,0.6755,-0.224,0.7116714481,51.84,-3.19,51.9380563749,132.51
2020-06-10 02:30:00,52.637,-15.335,54.8253225618,0.6970000000000001,-0.065,0.7000242853,51.94,-15.27,54.1381242749,131.98,51.72,-3.37,51.8296758624,0.6970000000000001,-0.065,0.7000242853,51.72,-3.37,51.8296758624,132.06
2020-06-10 03:00:00,52.5565,-14.9225,54.6339335807,0.7065,-0.022500000000000003,0.7068581895,51.85,-14.9,53.9484244441,131.4,51.62,-3.12,51.7142030781,0.7065,-0.022500000000000003,0.7068581895,51.62,-3.12,51.7142030781,131.5
2020-06-10 03:30:00,52.267,-15.1055,54.4060237405,0.677,-0.025500000000000002,0.6774800735000001,51.59,-15.08,53.7488092891,131.82,51.41,-3.22,51.5107415982,0.677,-0.025500000000000002,0.6774800735000001,51.41,-3.22,51.5107415982,131.94
2020-06-10 04:00:00,52.119,-14.956,54.2224316773,0.659,0.004,0.6590121395,51.46,-14.96,53.5904207858,131.86,51.3,-3.1,51.3935793655,0.659,0.004,0.6590121395,51.3,-3.1,51.3935793655,131.98
2020-06-10 04:30:00,51.6095,-15.231,53.8100720242,0.4295,0.069,0.43500718380000003,51.18,-15.3,53.4179969673,131.69,51.01,-3.46,51.1272109546,0.4295,0.069,0.43500718380000003,51.01,-3.46,51.1272109546,131.82
2020-06-10 05:00:00,51.468,-14.746,53.5387667023,0.20800000000000002,0.124,0.24215697390000002,51.26,-14.87,53.3732564118,130.27,51.1,-3.27,51.2045203083,0.20800000000000002,0.124,0.24215697390000002,51.1,-3.27,51.2045203083,130.4
2020-06-10 05:30:00,51.0695,-14.5025,53.0887590409,0.7195,0.3775,0.8125186152,50.35,-14.88,52.5027323099,130.12,50.07,-3.34,50.1812763887,0.7195,0.3775,0.8125186152,50.07,-3.34,50.1812763887,130.26
2020-06-10 06:00:00,51.293,-14.704,53.3589679904,3.323,0.216,3.3300127627,47.97,-14.92,50.2367126711,131.13,47.77,-3.17,47.8750644908,3.323,0.216,3.3300127627,47.77,-3.17,47.8750644908,131.27
2020-06-10 06:30:00,52.2165,-14.298,54.1386708024,6.7965,0.002,6.7965002943,45.42,-14.3,47.6179209962,130.66,45.39,-2.63,45.466130251,6.7965,0.002,6.7965002943,45.39,-2.63,45.466130251,130.8
2020-06-10 07:00:00,53.5995,-14.129,55.4304522916,8.9295,-0.359,8.9367136717,44.67,-13.77,46.744216754600004,132.46,44.74,-1.8,44.7761945681,8.9295,-0.359,8.9367136717,44.74,-1.8,44.7761945681,132.6
2020-06-10 07:30:00,54.95,-14.097,56.7294271873,9.98,-0.457,9.9904578974,44.97,-13.64,46.9930899176,132.21,45.03,-1.72,45.0628372387,9.98,-0.457,9.9904578974,45.03,-1.72,45.0628372387,132.34
2020-06-10 08:00:00,55.959,-13.7225,57.6169826288,12.319,-0.6725,12.3373423901,43.64,-13.05,45.5494467584,131.23,43.63,-1.28,43.6487720331,12.319,-0.6725,12.3373423901,43.63,-1.28,43.6487720331,131.37
2020-06-10 08:30:00,57.469,-13.5075,59.0350617621,12.089,-0.7575000000000001,12.1127093274,45.38,-12.75,47.1371074632,131.62,45.37,-0.91,45.3791251568,12.089,-0.7575000000000001,12.1127093274,45.37,-0.91,45.3791251568,131.77
2020-06-10 09:00:00,58.0175,-13.23,59.5068332736,11.8275,-0.85,11.8580038898,46.19,-12.38,47.8202938092,131.62,46.16,-0.55,46.1632765302,11.8275,-0.85,11.8580038898,46.16,-0.55,46.1632765302,131.77
2020-06-10 09:30:00,58.669,-13.1605,60.1269517043,14.049,-0.7705000000000001,14.070112695,44.62,-12.39,46.308276798,131.57,44.59,-0.5700000000000001,44.5936430447,14.049,-0.7705000000000001,14.070112695,44.59,-0.5700000000000001,44.5936430447,131.71
2020-06-10 10:00:00,59.37,-12.7945,60.7329904603,15.47,-0.7445,15.4879043208,43.9,-12.05,45.5237575338,131.51,43.8,-0.23,43.8006038771,15.47,-0.7445,15.4879043208,43.8,-0.23,43.8006038771,131.63
2020-06-10 10:30:00,59.0385,-13.0275,60.458748238,16.7785,-0.9375,16.8046710322,42.26,-12.09,43.9553830606,131.56,42.17,-0.32,42.1712141158,16.7785,-0.9375,16.8046710322,42.17,-0.32,42.1712141158,131.7
2020-06-10 11:00:00,59.1325,-13.1145,60.5693211659,17.9225,-1.1445,17.9590057214,41.21,-11.97,42.9132263993,131.56,41.18,-0.2,41.1804856698,17.9225,-1.1445,17.9590057214,41.18,-0.2,41.1804856698,131.7
2020-06-10 11:30:00,59.5055,-13.0665,60.9232135766,18.3955,-1.1965,18.4343709548,41.11,-11.87,42.7893561531,131.5,41.09,-0.1,41.0901216839,18.3955,-1.1965,18.4343709548,41.09,-0.1,41.0901216839,131.6
2020-06-10 12:00:00,60.227,-13.0315,61.6207069194,18.737,-1.2515,18.7787491929,41.49,-11.78,43.1299026199,131.58,41.48,0.01,41.4800012054,18.737,-1.2515,18.7787491929,41.48,0.01,41.4800012054,131.66
2020-06-10 12:30:00,60.684,-13.1235,62.0868271717,20.114,-1.4535,20.166448826,40.57,-11.67,42.2150897192,131.58,40.56,0.07,40.5600604043,20.114,-1.4535,20.166448826,40.56,0.07,40.5600604043,131.72
2020-06-10 13:00:00,60.651,-13.168,62.063999428,18.891,-1.328,18.9376203627,41.76,-11.84,43.4060272312,131.58,41.75,-0.08,41.7500766466,18.891,-1.328,18.9376203627,41.75,-0.08,41.7500766466,131.68
2020-06-10 13:30:00,60.281,-13.5575,61.7867685451,21.271,-1.7275,21.3410331814,39.01,-11.83,40.7643103707,131.62,39.0,-0.06,39.0000461538,21.271,-1.7275,21.3410331814,39.0,-0.06,39.0000461538,131.57
2020-06-10 14:00:00,59.3065,-13.611,60.8483382127,20.7865,-1.461,20.83778067,38.52,-12.15,40.3907526545,131.74,38.51,-0.32,38.5113295018,20.7865,-1.461,20.83778067,38.51,-0.32,38.5113295018,131.71
2020-06-10 14:30:00,58.9495,-13.6385,60.5066296574,20.3395,-1.4385,20.3903051105,38.61,-12.2,40.4916299993,131.92,38.54,-0.42,38.5422884635,20.3395,-1.4385,20.3903051105,38.54,-0.42,38.5422884635,131.89
2020-06-10 15:00:00,58.774,-13.444,60.2919912758,19.564,-1.244,19.603510706,39.21,-12.2,41.0641461618,132.41,39.18,-0.30000000000000004,39.1811485283,19.564,-1.244,19.603510706,39.18,-0.30000000000000004,39.1811485283,132.4
2020-06-10 15:30:00,59.1565,-13.656,60.7122543499,17.0465,-0.926,17.0716325596,42.11,-12.73,43.9921015638,131.99,42.11,-0.86,42.1187808466,17.0465,-0.926,17.0716325596,42.11,-0.86,42.1187808466,132.0
2020-06-10 16:00:00,59.9905,-13.5595,61.5038220804,12.0805,-0.8395,12.1096342017,47.91,-12.72,49.5698144035,131.99,47.88,-0.8300000000000001,47.8871934864,12.0805,-0.8395,12.1096342017,47.88,-0.8300000000000001,47.8871934864,132.0
2020-06-10 16:30:00,61.9785,-13.542,63.4406827379,11.3685,-1.162,11.4277310193,50.61,-12.38,52.1021736591,131.91,50.6,-0.48,50.6022766286,11.3685,-1.162,11.4277310193,50.6,-0.48,50.6022766286,131.95
2020-06-10 17:00:00,64.2895,-12.785,65.5484251165,5.6595,-0.865,5.7252218516,58.63,-11.92,59.8294517775,131.76,58.59,0.02,58.5900034136,5.6595,-0.865,5.7252218516,58.59,0.02,58.5900034136,131.82
2020-06-10 17:30:00,66.905,-12.122,67.9942785019,4.595,-0.632,4.638259264,62.31,-11.49,63.360525566,131.67,62.25,0.43,62.2514851228,4.595,-0.632,4.638259264,62.25,0.43,62.2514851228,131.53
2020-06-10 18:00:00,67.334,-11.9,68.377463802,8.834,-0.75,8.8657800559,58.5,-11.15,59.5531065521,131.53,58.43,0.74,58.4346857611,8.834,-0.75,8.8657800559,58.43,0.74,58.4346857611,131.41
2020-06-10 18:30:00,66.3425,-12.3135,67.4755480785,11.7325,-0.9035000000000001,11.7672370801,54.61,-11.41,55.7892480681,131.58,54.57,0.46,54.5719387598,11.7325,-0.9035000000000001,11.7672370801,54.57,0.46,54.5719387598,131.56
2020-06-10 19:00:00,65.592,-12.891,66.8467526885,5.502,-0.761,5.5543789032,60.09,-12.13,61.3020798995,131.81,60.02,-0.17,60.0202407526,5.502,-0.761,5.5543789032,60.02,-0.17,60.0202407526,131.74
2020-06-10 19:30:00,64.172,-13.1355,65.502572043,4.362,-0.6455000000000001,4.4095027214,59.81,-12.49,61.1002144022,131.72,59.69,-0.61,59.6931168561,4.362,-0.6455000000000001,4.4095027214,59.69,-0.61,59.6931168561,131.54
2020-06-10 20:00:00,62.8135,-13.114,64.1678484776,3.4635,-0.674,3.5284710924000002,59.35,-12.44,60.6397237791,131.08,59.28,-0.67,59.2837861476,3.4635,-0.674,3.5284710924000002,59.28,-0.67,59.2837861476,130.98
2020-06-10 20:30:00,62.1285,-15.283,63.9806267651,4.3985,-0.713,4.4559141879,57.73,-14.57,59.5402200197,131.55,57.66,0.9,57.6670235056,4.3985,-0.713,4.4559141879,57.66,0.9,57.6670235056,131.43
2020-06-10 21:00:00,61.0345,-15.118,62.8789640043,4.7545,-0.638,4.7971152008,56.28,-14.48,58.1128970195,131.98,56.32,-0.33,56.3209667886,4.7545,-0.638,4.7971152008,56.32,-0.33,56.3209667886,131.89
2020-06-10 21:30:00,60.735,-15.58,62.70148822,4.085,-0.63,4.1332946907,56.65,-14.95,58.5894615097,132.46,56.73,-0.6900000000000001,56.7341960373,4.085,-0.63,4.1332946907,56.73,-0.6900000000000001,56.7341960373,132.42
2020-06-10 22:00:00,60.477,-15.4665,62.4233942625,2.777,-0.7265,2.8704583693,57.7,-14.74,59.5529814535,132.34,57.74,-0.48,57.7419951162,2.777,-0.7265,2.8704583693,57.74,-0.48,57.7419951162,132.2
2020-06-10 22:30:00,59.4995,-15.6475,61.5226361309,3.2095000000000002,-0.8975000000000001,3.3326260666,56.29,-14.75,58.1904339217,132.48,56.34,-0.47000000000000003,56.3419603848,3.2095000000000002,-0.8975000000000001,3.3326260666,56.34,-0.47000000000000003,56.3419603848,132.27
2020-06-10 23:00:00,57.878,-10.3435,58.7949902309,3.2880000000000003,-0.8035,3.3847534991,54.59,-9.54,55.4173231039,132.51,55.09,-6.28,55.4467898079,3.2880000000000003,-0.8035,3.3847534991,55.09,-6.28,55.4467898079,132.34
2020-06-10 23:30:00,57.3665,-7.575,57.8644618678,2.4965,-0.965,2.6765158789,54.87,-6.61,55.266707881,133.2,55.63,-9.8,56.4866081474,2.4965,-0.965,2.6765158789,55.63,-9.8,56.4866081474,133.02
2020-06-11 00:00:00,56.0855,-7.681,56.6090193454,2.0555,-0.901,2.2442997237,54.03,-6.78,54.4537354091,132.62,54.73,-9.95,55.627110297,2.0555,-0.901,2.2442997237,54.73,-9.95,55.627110297,132.41
2020-06-11 00:30:00,55.1965,-7.6095,55.7185615617,1.6065,-0.8895000000000001,1.836314924,53.59,-6.72,54.0096889456,132.54,54.28,-9.9,55.1754329389,1.6065,-0.8895000000000001,1.836314924,54.28,-9.9,55.1754329389,132.29
2020-06-11 01:00:00,54.513,-7.8455,55.0746678542,1.453,-0.8655,1.6912419253,53.06,-6.98,53.5171374421,132.97,53.69,-10.23,54.655914593,1.453,-0.8655,1.6912419253,53.69,-10.23,54.655914593,132.78
2020-06-11 01:30:00,54.602,-7.7780000000000005,55.1532019741,1.6520000000000001,-0.988,1.9249020754,52.95,-6.79,53.3835798725,132.91,53.58,-10.04,54.512549014,1.6520000000000001,-0.988,1.9249020754,53.58,-10.04,54.512549014,132.71
2020-06-11 02:00:00,55.01,-7.916,55.57664218,2.37,-1.116,2.6196098946,52.64,-6.8,53.0773925509,133.03,53.24,-10.06,54.1821114391,2.37,-1.116,2.6196098946,53.24,-10.06,54.1821114391,132.83
2020-06-11 02:30:00,55.508,-8.024,56.0849591245,4.258,-1.404,4.4835008643,51.25,-6.62,51.6757863994,133.08,51.9,-9.84,52.824573827,4.258,-1.404,4.4835008643,51.9,-9.84,52.824573827,132.76
2020-06-11 03:00:00,56.1095,-8.3495,56.7273315122,8.0195,-2.0295,8.2723183268,48.09,-6.32,48.5035101823,133.29,48.71,-9.57,49.6412026446,8.0195,-2.0295,8.2723183268,48.71,-9.57,49.6412026446,133.46
2020-06-11 03:30:00,56.2145,-8.2415,56.8154233681,8.0845,-2.2115,8.3815197011,48.13,-6.03,48.5062655747,132.97,48.73,-9.26,49.6020211282,8.0845,-2.2115,8.3815197011,48.73,-9.26,49.6020211282,133.21
2020-06-11 04:00:00,56.8675,-8.2705,57.465761341,6.7775,-2.4205,7.1967580548,50.09,-5.85,50.4304531013,133.2,50.73,-9.07,51.5344331491,6.7775,-2.4205,7.1967580548,50.73,-9.07,51.5344331491,133.37
2020-06-11 04:30:00,55.649,-8.348,56.2716652055,5.269,-1.808,5.5705677449,50.38,-6.54,50.8027164628,132.89,51.02,-9.77,51.9470239764,5.269,-1.808,5.5705677449,51.02,-9.77,51.9470239764,132.97
2020-06-11 05:00:00,52.9115,-8.5155,53.5923555416,3.9515000000000002,-0.6355000000000001,4.002275915,48.96,-7.88,49.5900796531,133.05,49.6,-11.15,50.8378058142,3.9515000000000002,-0.6355000000000001,4.002275915,49.6,-11.15,50.8378058142,132.97
