Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-11 05:30:00,52.8615,-8.316,53.5116252626,3.8015,-0.246,3.8094511744,49.06,-8.07,49.7192970586,133.35,49.65,-11.37,50.9352471281,3.8015,-0.246,3.8094511744,49.65,-11.37,50.9352471281,133.28
2020-06-11 06:00:00,53.1805,-7.9895,53.7772971662,5.3004999999999995,-0.2795,5.3078640243,47.88,-7.71,48.4967885535,133.1,48.42,-11.03,49.6604198532,5.3004999999999995,-0.2795,5.3078640243,48.42,-11.03,49.6604198532,132.99
2020-06-11 06:30:00,54.2095,-7.6995000000000005,54.7535587017,6.4895,-0.28950000000000004,6.4959541639000005,47.72,-7.41,48.2918885528,132.67,48.25,-10.69,49.4200222582,6.4895,-0.28950000000000004,6.4959541639000005,48.25,-10.69,49.4200222582,132.69
2020-06-11 07:00:00,55.3615,-7.141,55.8201537372,8.8515,-0.47100000000000003,8.864022408,46.51,-6.67,46.985838292,132.3,47.11,-9.89,48.1369317676,8.8515,-0.47100000000000003,8.864022408,47.11,-9.89,48.1369317676,132.32
2020-06-11 07:30:00,56.742,-7.043,57.1774292269,12.922,-0.733,12.942773002700001,43.82,-6.31,44.27198324,132.48,44.44,-9.53,45.4503520338,12.922,-0.733,12.942773002700001,44.44,-9.53,45.4503520338,132.49
2020-06-11 08:00:00,57.197,-6.899,57.6115701053,20.527,-1.309,20.5686949027,36.67,-5.59,37.0936247892,132.25,37.19,-8.81,38.2192647758,20.527,-1.309,20.5686949027,37.19,-8.81,38.2192647758,132.26
2020-06-11 08:30:00,58.272,-6.3895,58.6212563346,29.292,-2.2295,29.3767243622,28.98,-4.16,29.2770558629,132.33,29.38,-7.4,30.2975972645,29.292,-2.2295,29.3767243622,29.38,-7.4,30.2975972645,132.31
2020-06-11 09:00:00,58.282,-5.616,58.5519511204,42.692,-3.276,42.8175085683,15.59,-2.34,15.7646344709,132.52,15.74,-5.62,16.7132282938,42.692,-3.276,42.8175085683,15.74,-5.62,16.7132282938,132.44
2020-06-11 09:30:00,58.5795,-5.5055,58.8376439918,44.6995,-3.6455,44.8479093214,13.88,-1.8599999999999999,14.0040708367,132.06,14.06,-5.14,14.970076820100001,44.6995,-3.6455,44.8479093214,14.06,-5.14,14.970076820100001,132.0
2020-06-11 10:00:00,58.029,-5.2135,58.2627275645,52.329,-4.6735,52.5372805087,5.7,-0.54,5.7255218103,131.77,5.75,-3.83,6.9087915007,52.329,-4.6735,52.5372805087,5.75,-3.83,6.9087915007,131.78
2020-06-11 10:30:00,58.7625,-5.3855,59.0087706744,47.8525,-4.0555,48.024044358,10.91,-1.33,10.9907688539,132.0,10.98,-4.66,11.9279503688,47.8525,-4.0555,48.024044358,10.98,-4.66,11.9279503688,132.03
2020-06-11 11:00:00,58.35,-5.634,58.6213651837,45.1,-3.7439999999999998,45.2551382276,13.25,-1.8900000000000001,13.3841174532,131.87,13.34,-5.2,14.3176674078,45.1,-3.7439999999999998,45.2551382276,13.34,-5.2,14.3176674078,131.9
2020-06-11 11:30:00,58.128,-5.5915,58.396312009,46.178,-3.8815,46.3408429601,11.95,-1.71,12.0717272998,131.87,12.04,-5.0,13.0369321545,46.178,-3.8815,46.3408429601,12.04,-5.0,13.0369321545,131.9
2020-06-11 12:00:00,58.095,-6.1685,58.4215663711,33.845,-2.7085,33.9532030485,24.25,-3.46,24.4955934813,132.2,24.6,-6.7,25.4960781298,33.845,-2.7085,33.9532030485,24.6,-6.7,25.4960781298,132.2
2020-06-11 12:30:00,58.947,-6.4695,59.3009547921,27.847,-2.2795,27.9401418975,31.1,-4.19,31.3809830949,132.2,31.55,-7.41,32.4084957997,27.847,-2.2795,27.9401418975,31.55,-7.41,32.4084957997,132.2
2020-06-11 13:00:00,58.1945,-6.37,58.5420936613,34.3745,-3.26,34.5287394825,23.82,-3.11,24.0221668465,132.24,24.12,-6.34,24.9393263742,34.3745,-3.26,34.5287394825,24.12,-6.34,24.9393263742,132.2
2020-06-11 13:30:00,57.94,-6.1425,58.2646883305,38.67,-3.5125,38.8291972136,19.27,-2.63,19.448645197,132.5,19.54,-5.91,20.4142033888,38.67,-3.5125,38.8291972136,19.54,-5.91,20.4142033888,132.5
2020-06-11 14:00:00,56.828,-6.5760000000000005,57.2072142304,37.528,-3.046,37.6514129881,19.3,-3.5300000000000002,19.6201656466,132.58,19.54,-6.8100000000000005,20.6926967793,37.528,-3.046,37.6514129881,19.54,-6.8100000000000005,20.6926967793,132.57
2020-06-11 14:30:00,56.1325,-6.5115,56.5089124696,33.6825,-2.3515,33.7644836848,22.45,-4.16,22.8321724766,132.58,22.78,-7.46,23.9703984114,33.6825,-2.3515,33.7644836848,22.78,-7.46,23.9703984114,132.57
2020-06-11 15:00:00,55.8295,-6.1725,56.1696788891,42.9295,-3.2625,43.0532911227,12.9,-2.91,13.2241483658,133.1,12.94,-6.26,14.3746721702,42.9295,-3.2625,43.0532911227,12.94,-6.26,14.3746721702,133.09
2020-06-11 15:30:00,56.2985,-7.013,56.7336167651,37.0185,-3.143,37.1516862504,19.28,-3.87,19.6645696622,133.29,19.4,-7.25,20.7104442251,37.0185,-3.143,37.1516862504,19.4,-7.25,20.7104442251,133.28
2020-06-11 16:00:00,55.8845,-6.441,56.2544560124,41.4645,-3.221,41.5894169381,14.42,-3.22,14.7751412853,132.79,14.5,-6.59,15.9272753477,41.4645,-3.221,41.5894169381,14.5,-6.59,15.9272753477,132.78
2020-06-11 16:30:00,58.676,-6.4865,59.0334452514,25.146,-1.8665,25.2151767444,33.53,-4.62,33.8467915762,132.79,34.03,-7.88,34.9304351533,25.146,-1.8665,25.2151767444,34.03,-7.88,34.9304351533,132.74
2020-06-11 17:00:00,61.1005,-6.366,61.4312384398,15.0205,-0.706,15.0370827041,46.08,-5.66,46.4263071975,132.62,46.76,-8.86,47.5919867205,15.0205,-0.706,15.0370827041,46.76,-8.86,47.5919867205,132.61
2020-06-11 17:30:00,62.3855,-6.2175,62.6945605017,17.5955,-0.5575,17.6043297657,44.79,-5.66,45.1462036056,132.69,45.43,-8.87,46.2878148112,17.5955,-0.5575,17.6043297657,45.43,-8.87,46.2878148112,132.68
2020-06-11 18:00:00,62.6345,-6.3295,62.9534999861,18.0045,-0.5795,18.0138235947,44.63,-5.75,44.9988822083,132.69,45.29,-8.96,46.1677993844,18.0045,-0.5795,18.0138235947,45.29,-8.96,46.1677993844,132.68
2020-06-11 18:30:00,62.4185,-6.6375,62.7704193749,17.6285,-0.6275000000000001,17.6396646368,44.79,-6.01,45.1914173267,132.82,45.43,-9.23,46.3581470725,17.6285,-0.6275000000000001,17.6396646368,45.43,-9.23,46.3581470725,132.82
2020-06-11 19:00:00,60.9195,-6.998,61.320122996,17.8895,-0.648,17.9012321992,43.03,-6.35,43.4960159095,132.67,43.65,-9.58,44.6889124952,17.8895,-0.648,17.9012321992,43.65,-9.58,44.6889124952,132.66
2020-06-11 19:30:00,59.8475,-7.3845,60.3013606521,15.1775,-0.5545,15.187625769,44.67,-6.83,45.1891336496,132.82,45.33,-10.06,46.4328816681,15.1775,-0.5545,15.187625769,45.33,-10.06,46.4328816681,132.81
2020-06-11 20:00:00,58.3595,-7.748,58.871578408,13.7695,-0.398,13.775250787200001,44.59,-7.35,45.1917094167,132.71,45.23,-10.58,46.4509343286,13.7695,-0.398,13.775250787200001,45.23,-10.58,46.4509343286,132.69
2020-06-11 20:30:00,57.836,-7.8585,58.3674474193,10.806000000000001,-0.08850000000000001,10.8063623968,47.03,-7.77,47.6675340247,132.83,47.65,-11.05,48.9144661629,10.806000000000001,-0.08850000000000001,10.8063623968,47.65,-11.05,48.9144661629,132.79
2020-06-11 21:00:00,57.1585,-7.843,57.6940791698,8.3085,-0.043000000000000003,8.3086112708,48.85,-7.8,49.4688033007,133.03,49.46,-11.07,50.6836906707,8.3085,-0.043000000000000003,8.3086112708,49.46,-11.07,50.6836906707,132.99
2020-06-11 21:30:00,56.9465,-7.8135,57.4800369215,8.2165,0.0465,8.2166315787,48.73,-7.86,49.3598267825,132.92,49.38,-11.12,50.6165862144,8.2165,0.0465,8.2166315787,49.38,-11.12,50.6165862144,132.89
2020-06-11 22:00:00,57.2855,-8.0175,57.8438312744,7.1055,0.022500000000000003,7.1055356237,50.18,-8.04,50.8200157418,133.44,50.87,-11.29,52.1077825281,7.1055,0.022500000000000003,7.1055356237,50.87,-11.29,52.1077825281,133.4
2020-06-11 22:30:00,56.5855,-7.838,57.12576524,8.0855,-0.188,8.0876853456,48.5,-7.65,49.0996181248,132.31,49.18,-10.86,50.3647892878,8.0855,-0.188,8.0876853456,49.18,-10.86,50.3647892878,132.28
2020-06-11 23:00:00,55.2815,-7.885,55.8410016677,6.8915,-0.095,6.8921547610000005,48.39,-7.79,49.013020719,133.17,49.0,-11.04,50.2282948148,6.8915,-0.095,6.8921547610000005,49.0,-11.04,50.2282948148,133.14
2020-06-11 23:30:00,53.868,-12.56,55.312882984,5.668,0.08,5.6685645449,48.2,-12.64,49.8298063412,132.87,48.29,-7.05,48.8019118478,5.668,0.08,5.6685645449,48.29,-7.05,48.8019118478,132.86
2020-06-12 00:00:00,52.6975,-14.533,54.6647472806,5.0775,0.127,5.0790880333,47.62,-14.66,49.8254954817,132.23,47.49,-5.28,47.7826171322,5.0775,0.127,5.0790880333,47.49,-5.28,47.7826171322,132.24
2020-06-12 00:30:00,51.5235,-14.8475,53.6201390198,4.6735,0.07250000000000001,4.6740623124,46.85,-14.92,49.1683729647,132.36,46.73,-5.51,47.0537246135,4.6735,0.07250000000000001,4.6740623124,46.73,-5.51,47.0537246135,132.37
2020-06-12 01:00:00,51.417,-14.93,53.5407582034,4.487,0.17,4.4902192597,46.93,-15.1,49.2994411733,132.78,46.8,-5.64,47.1386211084,4.487,0.17,4.4902192597,46.8,-5.64,47.1386211084,132.8
2020-06-12 01:30:00,51.432,-15.0315,53.5835479998,4.332,0.08850000000000001,4.332903905,47.1,-15.12,49.4674074518,132.78,46.97,-5.66,47.3097928552,4.332,0.08850000000000001,4.332903905,46.97,-5.66,47.3097928552,132.8
2020-06-12 02:00:00,52.0245,-15.026,54.1509859213,4.8345,0.14400000000000002,4.8366441103,47.19,-15.17,49.5683871031,132.86,46.99,-5.74,47.3392828421,4.8345,0.14400000000000002,4.8366441103,46.99,-5.74,47.3392828421,132.89
2020-06-12 02:30:00,51.9145,-14.836500000000001,53.9929351166,3.9145000000000003,0.20350000000000001,3.9197860273,48.0,-15.04,50.3011093317,132.76,47.8,-5.62,48.1292468256,3.9145000000000003,0.20350000000000001,3.9197860273,47.8,-5.62,48.1292468256,132.79
2020-06-12 03:00:00,51.619,-14.8,53.6988003684,3.329,0.30000000000000004,3.3424902393,48.29,-15.1,50.5957913269,133.0,48.14,-5.61,48.4657786484,3.329,0.30000000000000004,3.3424902393,48.14,-5.61,48.4657786484,133.03
2020-06-12 03:30:00,51.218,-14.954,53.356402052600004,3.408,0.266,3.4183651063,47.81,-15.22,50.1741417465,133.07,47.69,-5.7,48.0294295198,3.408,0.266,3.4183651063,47.69,-5.7,48.0294295198,133.1
2020-06-12 04:00:00,50.9605,-15.0385,53.1331256609,3.1005,0.2315,3.1091305055,47.86,-15.27,50.2369634831,133.1,47.73,-5.75,48.075101664,3.1005,0.2315,3.1091305055,47.73,-5.75,48.075101664,133.14
2020-06-12 04:30:00,50.726,-15.0295,52.9056986179,2.5060000000000002,0.2805,2.5216495097,48.22,-15.31,50.5921387174,132.87,48.1,-5.8100000000000005,48.4496243535,2.5060000000000002,0.2805,2.5216495097,48.1,-5.8100000000000005,48.4496243535,132.91
2020-06-12 05:00:00,50.5325,-14.8735,52.6759390851,2.4925,0.3865,2.5222883459,48.04,-15.26,50.4054481182,132.82,47.91,-5.79,48.2585971615,2.4925,0.3865,2.5222883459,47.91,-5.79,48.2585971615,132.86
2020-06-12 05:30:00,50.868,-14.6925,52.9473604654,2.418,0.5275000000000001,2.4748697440000003,48.45,-15.22,50.7843568434,132.73,48.34,-5.74,48.6795973689,2.418,0.5275000000000001,2.4748697440000003,48.34,-5.74,48.6795973689,132.77
2020-06-12 06:00:00,50.989,-14.2375,52.9394420754,2.609,0.5825,2.6732353525,48.38,-14.82,50.5989802269,132.22,48.25,-5.4,48.5512358236,2.609,0.5825,2.6732353525,48.25,-5.4,48.5512358236,132.26
2020-06-12 06:30:00,52.1875,-13.925,54.0133389197,4.5375,0.385,4.5538040417,47.65,-14.31,49.7523728077,132.17,47.53,-4.9,47.7819097567,4.5375,0.385,4.5538040417,47.53,-4.9,47.7819097567,132.21
2020-06-12 07:00:00,53.5425,-13.45,55.2059942964,9.6025,0.13,9.6033799389,43.94,-13.58,45.9906512239,131.84,43.74,-4.29,43.9498771329,9.6025,0.13,9.6033799389,43.74,-4.29,43.9498771329,131.89
2020-06-12 07:30:00,55.0815,-13.155,56.6306071595,11.0915,0.085,11.0918256951,43.99,-13.24,45.9392827545,132.06,43.77,-3.91,43.9442942826,11.0915,0.085,11.0918256951,43.77,-3.91,43.9442942826,132.1
2020-06-12 08:00:00,56.3205,-12.4295,57.6757417854,10.3305,0.030500000000000003,10.3305450243,45.99,-12.46,47.6479978593,131.02,45.87,-3.24,45.9842853592,10.3305,0.030500000000000003,10.3305450243,45.87,-3.24,45.9842853592,131.06
2020-06-12 08:30:00,57.59,-11.9595,58.8186852986,16.02,-0.5195000000000001,16.0284210155,41.57,-11.44,43.1154090784,131.11,41.45,-2.22,41.5094073675,16.02,-0.5195000000000001,16.0284210155,41.45,-2.22,41.5094073675,131.15
2020-06-12 09:00:00,57.6925,-12.0835,58.9443426335,25.0325,-1.7235,25.0917617656,32.66,-10.36,34.26375928,131.11,32.57,-1.18,32.5913684892,25.0325,-1.7235,25.0917617656,32.57,-1.18,32.5913684892,131.15
2020-06-12 09:30:00,57.4645,-11.962,58.6963218971,37.0245,-3.662,37.2051588392,20.44,-8.3,22.0609065997,131.11,20.37,0.8,20.3857033237,37.0245,-3.662,37.2051588392,20.37,0.8,20.3857033237,131.15
2020-06-12 10:00:00,57.159,-11.49,58.3024131662,42.239,-4.39,42.4665188237,14.92,-7.1,16.523207921,130.78,14.85,1.9300000000000002,14.9748923201,42.239,-4.39,42.4665188237,14.85,1.9300000000000002,14.9748923201,130.82
2020-06-12 10:30:00,56.5295,-2.114,56.5690141884,51.3295,-5.7940000000000005,51.655474117,5.2,3.68,6.3704316965,131.4,5.07,-4.99,7.1137191398,51.3295,-5.7940000000000005,51.655474117,5.07,-4.99,7.1137191398,131.43
2020-06-12 11:00:00,56.506,-0.5015000000000001,56.5082254035,55.936,-5.8215,56.238118374,0.5700000000000001,5.32,5.3504485793,131.56,0.5700000000000001,-5.98,6.0071041276,55.936,-5.8215,56.238118374,0.5700000000000001,-5.98,6.0071041276,131.58
2020-06-12 11:30:00,56.3585,-0.6445000000000001,56.3621850401,53.2985,-5.9145,53.6256600192,3.06,5.27,6.0939724318,132.07,2.98,-6.09,6.7800073746,53.2985,-5.9145,53.6256600192,2.98,-6.09,6.7800073746,132.09
2020-06-12 12:00:00,55.8645,0.548,55.8671877245,63.5345,-7.742,64.0044627682,-7.67,8.29,11.2939364262,131.66,-7.53,-3.18,8.1739402983,63.5345,-7.742,64.0044627682,-7.53,-3.18,8.1739402983,131.66
2020-06-12 12:30:00,55.7965,1.29,55.8114102335,66.4565,-7.78,66.9103489174,-10.66,9.07,13.9964459775,131.41,-10.46,-2.42,10.7362935876,66.4565,-7.78,66.9103489174,-10.46,-2.42,10.7362935876,131.4
2020-06-12 13:00:00,55.1465,1.186,55.159251792,68.0865,-8.204,68.5789843775,-12.94,9.39,15.9879861146,131.23,-12.64,-2.09,12.8116236286,68.0865,-8.204,68.5789843775,-12.64,-2.09,12.8116236286,131.2
2020-06-12 13:30:00,55.012,0.08600000000000001,55.0120672217,63.632,-7.614,64.085914365,-8.62,7.7,11.5583043739,131.59,-8.38,-3.7199999999999998,9.1685767707,63.632,-7.614,64.085914365,-8.38,-3.7199999999999998,9.1685767707,131.54
2020-06-12 14:00:00,54.494,-0.583,54.4971185018,53.764,-5.583,54.0530996799,0.73,5.0,5.0530090045,132.04,0.6900000000000001,-6.37,6.4072615055,53.764,-5.583,54.0530996799,0.6900000000000001,-6.37,6.4072615055,131.98
2020-06-12 14:30:00,54.761,-1.6655,54.7863213882,45.861,-5.3055,46.166867462,8.9,3.64,9.6155915055,132.4,8.63,-7.69,11.5591089622,45.861,-5.3055,46.166867462,8.63,-7.69,11.5591089622,132.33
2020-06-12 15:00:00,55.514,-1.7695,55.5421941073,41.014,-4.5795,41.2688746666,14.5,2.81,14.7697698019,132.36,14.09,-8.46,16.4347102195,41.014,-4.5795,41.2688746666,14.09,-8.46,16.4347102195,132.29
2020-06-12 15:30:00,55.0335,-2.167,55.0761473893,43.8735,-4.777,44.1327965492,11.16,2.61,11.4611386869,132.47,10.81,-8.69,13.8698305685,43.8735,-4.777,44.1327965492,10.81,-8.69,13.8698305685,132.39
2020-06-12 16:00:00,55.0555,-1.5255,55.0766305297,44.3155,-3.9455,44.4907913,10.74,2.42,11.0092688222,132.37,10.38,-8.86,13.6471242392,44.3155,-3.9455,44.4907913,10.38,-8.86,13.6471242392,132.28
2020-06-12 16:30:00,55.6745,-1.0375,55.6841661202,46.9645,-4.2975,47.1607121076,8.71,3.26,9.3000913974,132.12,8.49,-8.02,11.6790624624,46.9645,-4.2975,47.1607121076,8.49,-8.02,11.6790624624,132.04
2020-06-12 17:00:00,58.7815,-1.831,58.81001023,24.6315,-1.451,24.6742009648,34.15,-0.38,34.1521141366,132.56,33.1,-11.51,35.0441164819,24.6315,-1.451,24.6742009648,33.1,-11.51,35.0441164819,132.47
2020-06-12 17:30:00,60.803,-1.7615,60.8285105132,19.163,-1.0815,19.1934939823,41.64,-0.68,41.6455519834,132.28,40.31,-11.72,41.9792150951,19.163,-1.0815,19.1934939823,40.31,-11.72,41.9792150951,132.2
2020-06-12 18:00:00,61.296,-1.796,61.3223061536,20.966,-1.116,20.9956807939,40.33,-0.68,40.3357322978,132.28,39.09,-11.7,40.8034079459,20.966,-1.116,20.9956807939,39.09,-11.7,40.8034079459,132.2
2020-06-12 18:30:00,62.75,-1.454,62.7668432853,11.42,-0.274,11.4232865674,51.33,-1.18,51.3435614269,132.07,49.82,-12.07,51.2612651034,11.42,-0.274,11.4232865674,49.82,-12.07,51.2612651034,132.0
2020-06-12 19:00:00,63.6355,-1.282,63.6484122681,8.3755,-0.112,8.3762488173,55.26,-1.17,55.2723846057,131.85,53.6,-11.99,54.924676603500004,8.3755,-0.112,8.3762488173,53.6,-11.99,54.924676603500004,131.79
2020-06-12 19:30:00,63.4555,-1.3355000000000001,63.4695520742,5.2455,0.14450000000000002,5.2474899238,58.21,-1.48,58.228811597,131.7,56.48,-12.28,57.7995570917,5.2455,0.14450000000000002,5.2474899238,56.48,-12.28,57.7995570917,131.66
2020-06-12 20:00:00,62.309,-1.6960000000000002,62.3320775925,3.329,0.524,3.3699876854,58.98,-2.22,59.0217654768,131.7,57.24,-12.99,58.6954657533,3.329,0.524,3.3699876854,57.24,-12.99,58.6954657533,131.66
2020-06-12 20:30:00,60.8015,-1.9135,60.831602679,3.5215,0.3765,3.5415694967,57.28,-2.29,57.3257577359,131.76,55.57,-13.09,57.0909187174,3.5215,0.3765,3.5415694967,55.57,-13.09,57.0909187174,131.72
2020-06-12 21:00:00,59.5365,-2.287,59.5804095425,2.2165,0.333,2.2413748571,57.32,-2.62,57.3798466363,132.19,55.65,-13.49,57.261702733999996,2.2165,0.333,2.2413748571,55.65,-13.49,57.261702733999996,132.11
2020-06-12 21:30:00,58.83,-2.7880000000000003,58.8960257063,2.11,0.432,2.1537697184,56.72,-3.22,56.8113263355,132.4,55.05,-14.07,56.8196040113,2.11,0.432,2.1537697184,55.05,-14.07,56.8196040113,132.32
2020-06-12 22:00:00,57.8555,-2.74,57.9203459956,2.8655,0.34,2.8856005008,54.99,-3.08,55.0761881397,131.47,53.35,-13.82,55.1109326722,2.8655,0.34,2.8856005008,53.35,-13.82,55.1109326722,131.39
2020-06-12 22:30:00,57.53,-2.961,57.6061491596,2.88,0.219,2.8883145604,54.65,-3.18,54.7424414874,130.86,52.97,-13.83,54.7456829348,2.88,0.219,2.8883145604,52.97,-13.83,54.7456829348,130.78
2020-06-12 23:00:00,56.5525,-3.145,56.6398824262,1.9125,0.17500000000000002,1.9204898464,54.64,-3.32,54.7407709116,131.29,52.96,-14.03,54.7868825541,1.9125,0.17500000000000002,1.9204898464,52.96,-14.03,54.7868825541,131.21
2020-06-12 23:30:00,55.473,-8.163,56.0703869971,1.553,0.217,1.56808737,53.92,-8.38,54.5673052294,131.38,51.87,-9.51,52.7345901662,1.553,0.217,1.56808737,51.87,-9.51,52.7345901662,131.31
2020-06-13 00:00:00,54.254,-10.4675,55.254547978,1.084,0.2325,1.1086533498,53.17,-10.7,54.2359557858,132.45,51.08,-7.66,51.6511568118,1.084,0.2325,1.1086533498,51.08,-7.66,51.6511568118,132.39
2020-06-13 00:30:00,53.559,-11.254,54.7285939615,1.009,0.196,1.0278603991,52.55,-11.45,53.7829433929,133.66,50.54,-8.37,51.2283954463,1.009,0.196,1.0278603991,50.54,-8.37,51.2283954463,133.65
2020-06-13 01:00:00,53.1655,-11.602,54.4166959145,0.7555000000000001,0.298,0.8121479237,52.41,-11.9,53.7440052471,133.96,50.4,-8.79,51.1607671952,0.7555000000000001,0.298,0.8121479237,50.4,-8.79,51.1607671952,133.96
2020-06-13 01:30:00,53.172,-11.0605,54.3101854559,0.852,0.34950000000000003,0.9208986101000001,52.32,-11.41,53.549701213,132.32,50.32,-8.4,51.0162954359,0.852,0.34950000000000003,0.9208986101000001,50.32,-8.4,51.0162954359,132.33
2020-06-13 02:00:00,53.3295,-10.9955,54.4512313038,0.3095,0.3645,0.47817413150000004,53.02,-11.36,54.2233344604,132.24,51.0,-8.35,51.6790334662,0.3095,0.3645,0.47817413150000004,51.0,-8.35,51.6790334662,132.25
2020-06-13 02:30:00,53.417,-11.227,54.5840765975,0.187,0.363,0.4083356463,53.23,-11.59,54.4771603518,133.15,51.17,-8.53,51.8761004703,0.187,0.363,0.4083356463,51.17,-8.53,51.8761004703,133.16
2020-06-13 03:00:00,52.536,-11.538499999999999,53.7881797261,0.106,0.36150000000000004,0.37672038700000005,52.43,-11.9,53.7635090001,133.95,50.44,-8.79,51.2001728513,0.106,0.36150000000000004,0.37672038700000005,50.44,-8.79,51.2001728513,133.97
2020-06-13 03:30:00,52.202,-11.906,53.5425217934,0.17200000000000001,0.324,0.36682420860000003,52.03,-12.23,53.4480476725,134.29,50.05,-9.1,50.8705464881,0.17200000000000001,0.324,0.36682420860000003,50.05,-9.1,50.8705464881,134.31
2020-06-13 04:00:00,51.7705,-6.8265,52.2186343416,0.5005000000000001,0.3235,0.5959467258000001,51.27,-7.15,51.7661607616,132.81,49.62,-13.42,51.4027314449,0.5005000000000001,0.3235,0.5959467258000001,49.62,-13.42,51.4027314449,132.83
2020-06-13 04:30:00,51.548,-4.4155,51.7367658851,0.5680000000000001,0.35450000000000004,0.6695477952000001,50.98,-4.77,51.2026688758,131.87,49.48,-15.61,51.8839329658,0.5680000000000001,0.35450000000000004,0.6695477952000001,49.48,-15.61,51.8839329658,131.89
2020-06-13 05:00:00,50.954,-4.4635,51.1491246088,0.184,0.48650000000000004,0.5201329157,50.77,-4.95,51.0107380852,132.0,49.29,-15.79,51.7573975389,0.184,0.48650000000000004,0.5201329157,49.29,-15.79,51.7573975389,132.02
2020-06-13 05:30:00,51.04,-4.2105,51.2133762825,0.45,0.5195000000000001,0.6872992434,50.59,-4.73,50.8106386498,131.9,49.18,-15.55,51.5797915855,0.45,0.5195000000000001,0.6872992434,49.18,-15.55,51.5797915855,131.93
2020-06-13 06:00:00,51.211,-4.228,51.3852362552,1.841,0.41200000000000003,1.8865378341999999,49.37,-4.64,49.5875639652,131.9,48.0,-15.45,50.4252169058,1.841,0.41200000000000003,1.8865378341999999,48.0,-15.45,50.4252169058,131.93
2020-06-13 06:30:00,52.0515,-3.8835,52.1961705923,3.1115,0.34650000000000003,3.1307338597,48.94,-4.23,49.1224643111,131.62,47.57,-14.99,49.8758959819,3.1115,0.34650000000000003,3.1307338597,47.57,-14.99,49.8758959819,131.64
2020-06-13 07:00:00,52.7885,-3.638,52.9137106642,6.3985,0.182,6.4010878958,46.39,-3.8200000000000003,46.5470138677,131.23,45.1,-14.54,47.3858797534,6.3985,0.182,6.4010878958,45.1,-14.54,47.3858797534,131.26
2020-06-13 07:30:00,53.1575,-3.3445,53.2626087091,12.7075,-0.3245,12.7116425571,40.45,-3.02,40.5625800461,131.37,39.3,-13.86,41.6724081378,12.7075,-0.3245,12.7116425571,39.3,-13.86,41.6724081378,131.39
2020-06-13 08:00:00,53.4135,-3.268,53.5133796938,21.4735,-1.168,21.5052418319,31.94,-2.1,32.0089612453,131.02,31.01,-12.94,33.6015431193,21.4735,-1.168,21.5052418319,31.01,-12.94,33.6015431193,131.04
2020-06-13 08:30:00,54.05,-2.8609999999999998,54.1256669335,29.24,-1.741,29.2917852136,24.81,-1.12,24.8352672625,130.31,24.08,-11.93,26.873245059,29.24,-1.741,29.2917852136,24.08,-11.93,26.873245059,130.32
2020-06-13 09:00:00,55.14,-2.4785,55.1956752133,28.7,-2.0985,28.776617283,26.44,-0.38,26.44273057,130.87,25.66,-11.28,28.0298769173,28.7,-2.0985,28.776617283,25.66,-11.28,28.0298769173,130.88
2020-06-13 09:30:00,55.372,-2.4875,55.427845351,36.022,-3.4875,36.1904288487,19.35,1.0,19.3758225632,132.21,18.68,-10.18,21.2738054894,36.022,-3.4875,36.1904288487,18.68,-10.18,21.2738054894,132.23
2020-06-13 10:00:00,55.693,-2.226,55.737467874000004,35.903,-3.166,36.0423218592,19.79,0.9400000000000001,19.8123118288,131.94,19.16,-10.25,21.7294293528,35.903,-3.166,36.0423218592,19.16,-10.25,21.7294293528,131.95
2020-06-13 10:30:00,56.1025,-2.5595,56.160854218,30.8825,-2.1295,30.9558326733,25.22,-0.43,25.2236654751,132.1,24.38,-11.57,26.9860945674,30.8825,-2.1295,30.9558326733,24.38,-11.57,26.9860945674,132.11
2020-06-13 11:00:00,55.6315,-2.895,55.7067753263,28.8015,-2.285,28.891999364,26.83,-0.61,26.8369335059,132.24,26.03,-11.66,28.5222106436,28.8015,-2.285,28.891999364,26.03,-11.66,28.5222106436,132.25
2020-06-13 11:30:00,54.661,-2.2605,54.7077214043,44.421,-5.7105,44.7865498922,10.24,3.45,10.8055587546,131.87,9.92,-7.78,12.6069345997,44.421,-5.7105,44.7865498922,9.92,-7.78,12.6069345997,131.88
2020-06-13 12:00:00,54.65,-0.658,54.6539611007,60.75,-7.218,61.1772999077,-6.1,6.5600000000000005,8.9578792133,131.54,-5.96,-4.8100000000000005,7.6588315036,60.75,-7.218,61.1772999077,-5.96,-4.8100000000000005,7.6588315036,131.56
2020-06-13 12:30:00,54.7905,-0.8190000000000001,54.7966208014,52.8105,-7.079,53.2828410584,1.98,6.26,6.5656682828,131.64,1.9,-5.07,5.4143235958,52.8105,-7.079,53.2828410584,1.9,-5.07,5.4143235958,131.66
2020-06-13 13:00:00,53.821,0.11800000000000001,53.821129354600004,64.851,-7.502,65.2834757423,-11.03,7.62,13.4061664916,131.57,-10.74,-3.8200000000000003,11.3991227733,64.851,-7.502,65.2834757423,-10.74,-3.8200000000000003,11.3991227733,131.57
2020-06-13 13:30:00,53.5235,-1.027,53.5333520457,57.9435,-6.257,58.2803503872,-4.42,5.23,6.8475762135,131.86,-4.27,-6.15,7.4870154267,57.9435,-6.257,58.2803503872,-4.27,-6.15,7.4870154267,131.84
2020-06-13 14:00:00,53.8865,-1.542,53.9085581912,45.7165,-4.352,45.9231779851,8.17,2.81,8.6397337922,132.24,7.84,-8.51,11.5708988415,45.7165,-4.352,45.9231779851,7.84,-8.51,11.5708988415,132.2
2020-06-13 14:30:00,52.64,-0.421,52.6416834932,62.04,-8.041,62.5589264694,-9.4,7.62,12.1005950267,131.88,-9.26,-3.89,10.0438886891,62.04,-8.041,62.5589264694,-9.26,-3.89,10.0438886891,131.82
2020-06-13 15:00:00,51.189,1.0685,51.2001505198,72.759,-9.1715,73.3347700157,-21.57,10.24,23.877238115,131.52,-21.01,-1.37,21.0546194456,72.759,-9.1715,73.3347700157,-21.01,-1.37,21.0546194456,131.45
2020-06-13 15:30:00,51.013,-1.1219999999999999,51.0253373629,61.483,-6.772,61.8548241692,-10.47,5.65,11.8972013516,132.39,-10.18,-5.84,11.736183366,61.483,-6.772,61.8548241692,-10.18,-5.84,11.736183366,132.31
2020-06-13 16:00:00,51.5535,-0.9335,51.5619509377,61.5335,-7.3135,61.9665950694,-9.98,6.38,11.8450327142,132.35,-9.7,-5.13,10.9730077918,61.5335,-7.3135,61.9665950694,-9.7,-5.13,10.9730077918,132.27
2020-06-13 16:30:00,52.3495,-0.8005,52.3556200469,58.0395,-6.3605,58.3869807449,-5.69,5.5600000000000005,7.9554823864,132.63,-5.52,-5.96,8.1235460238,58.0395,-6.3605,58.3869807449,-5.52,-5.96,8.1235460238,132.55
2020-06-13 17:00:00,54.8005,-1.951,54.8352186213,42.8305,-4.111,43.0273407411,11.97,2.16,12.1633260254,132.79,11.64,-9.17,14.8181813999,42.8305,-4.111,43.0273407411,11.64,-9.17,14.8181813999,132.7
2020-06-13 17:30:00,58.6795,-2.0015,58.7136246752,16.8595,-1.3615,16.914385076,41.82,-0.64,41.8248968917,132.91,40.61,-11.76,42.2784779764,16.8595,-1.3615,16.914385076,40.61,-11.76,42.2784779764,132.83
2020-06-13 18:00:00,61.0195,-1.88,61.0484543641,12.5395,0.0,12.5395,48.48,-1.88,48.5164384513,133.04,47.05,-12.92,48.7916888414,12.5395,0.0,12.5395,47.05,-12.92,48.7916888414,132.95
2020-06-13 18:30:00,62.453,-1.5195,62.4714822079,3.463,0.3005,3.4760134134,58.99,-1.82,59.018069267,132.76,57.23,-12.76,58.6352325825,3.463,0.3005,3.4760134134,57.23,-12.76,58.6352325825,132.67
2020-06-13 19:00:00,62.5855,-1.4285,62.6018004733,2.6555,0.4515,2.6936095671,59.93,-1.88,59.9594804847,132.03,58.07,-12.76,59.4553824309,2.6555,0.4515,2.6936095671,58.07,-12.76,59.4553824309,131.97
2020-06-13 19:30:00,61.259,-1.858,61.2871703132,3.569,0.502,3.6041316569,57.69,-2.36,57.7382516188,131.83,55.89,-13.2,57.4276248856,3.569,0.502,3.6041316569,55.89,-13.2,57.4276248856,131.85
2020-06-13 20:00:00,60.2285,-2.0135,60.2621472775,1.7585000000000002,0.6665,1.8805702593,58.47,-2.68,58.5313873063,131.86,56.71,-13.48,58.2900892091,1.7585000000000002,0.6665,1.8805702593,56.71,-13.48,58.2900892091,131.81
2020-06-13 20:30:00,59.4785,-2.5324999999999998,59.5323904988,0.8685,0.5975,1.054181436,58.61,-3.13,58.6935175296,132.09,56.86,-13.91,58.5367209536,0.8685,0.5975,1.054181436,56.86,-13.91,58.5367209536,132.14
2020-06-13 21:00:00,57.4855,-2.699,57.548825455,0.9355,0.651,1.1397198121,56.55,-3.35,56.6491394462,131.26,54.88,-14.01,56.6400432556,0.9355,0.651,1.1397198121,54.88,-14.01,56.6400432556,131.3
2020-06-13 21:30:00,56.5575,-2.6075,56.6175755618,0.7475,0.7125,1.0326725037,55.81,-3.32,55.9086621196,129.71,54.15,-13.72,55.8610857395,0.7475,0.7125,1.0326725037,54.15,-13.72,55.8610857395,129.75
2020-06-13 22:00:00,56.6165,-4.428,56.7893938711,0.6265000000000001,0.662,0.9114528238,55.99,-5.09,56.2208875775,129.92,54.17,-11.89,55.4595438135,0.6265000000000001,0.662,0.9114528238,54.17,-11.89,55.4595438135,129.96
2020-06-13 22:30:00,56.7585,-9.938,57.6219677402,0.6685,0.462,0.8126107617,56.09,-10.4,57.0460173895,130.57,53.79,-6.54,54.1861209167,0.6685,0.462,0.8126107617,53.79,-6.54,54.1861209167,130.57
2020-06-13 23:00:00,55.8585,-10.3045,56.8010100482,0.5385,0.4955,0.7317803632000001,55.32,-10.8,56.3643717254,130.92,53.08,-6.92,53.5291770906,0.5385,0.4955,0.7317803632000001,53.08,-6.92,53.5291770906,130.92
2020-06-13 23:30:00,54.109,-11.2385,55.2638015635,0.509,0.4015,0.6482925651,53.6,-11.64,54.8493354563,132.06,51.35,-7.65,51.9167121455,0.509,0.4015,0.6482925651,51.35,-7.65,51.9167121455,132.09
2020-06-14 00:00:00,52.6055,-11.461500000000001,53.8396193569,0.5255000000000001,0.4685,0.7040188208,52.08,-11.93,53.4289369162,131.68,49.85,-7.93,50.4768006118,0.5255000000000001,0.4685,0.7040188208,49.85,-7.93,50.4768006118,131.65
2020-06-14 00:30:00,51.7645,-11.592,53.0465637365,0.8945000000000001,0.468,1.0095316984,50.87,-12.06,52.2800200842,131.28,48.62,-8.1,49.2901044836,0.8945000000000001,0.468,1.0095316984,48.62,-8.1,49.2901044836,131.27
2020-06-14 01:00:00,51.397,-11.749,52.7227712663,0.877,0.401,0.9643287821000001,50.52,-12.15,51.9604936466,131.36,48.27,-8.21,48.9632208908,0.877,0.401,0.9643287821000001,48.27,-8.21,48.9632208908,131.37
2020-06-14 01:30:00,51.4575,-11.981,52.8338780258,0.9475,0.40900000000000003,1.0320064196,50.51,-12.39,52.00742447,131.79,48.25,-8.4,48.9757337873,0.9475,0.40900000000000003,1.0320064196,48.25,-8.4,48.9757337873,131.78
2020-06-14 02:00:00,51.708,-11.6545,53.0051378099,1.238,0.3755,1.2936940326,50.47,-12.03,51.88392622,131.7,48.3,-8.02,48.9613153418,1.238,0.3755,1.2936940326,48.3,-8.02,48.9613153418,131.69
2020-06-14 02:30:00,51.4135,-11.836,52.7583062489,1.1035,0.364,1.1619846169,50.31,-12.2,51.7680992504,132.05,48.15,-8.17,48.8382165932,1.1035,0.364,1.1619846169,48.15,-8.17,48.8382165932,132.04
2020-06-14 03:00:00,50.6875,-12.2825,52.1544098088,0.9575,0.34750000000000003,1.018608119,49.73,-12.63,51.308769231,132.37,47.65,-8.57,48.4145370731,0.9575,0.34750000000000003,1.018608119,47.65,-8.57,48.4145370731,132.35
2020-06-14 03:30:00,50.491,-12.4355,51.9998340502,0.911,0.4045,0.9967653937000001,49.58,-12.84,51.2156421418,132.59,47.49,-8.76,48.2911762126,0.911,0.4045,0.9967653937000001,47.49,-8.76,48.2911762126,132.56
2020-06-14 04:00:00,50.265,-12.5185,51.8004157054,1.695,0.42150000000000004,1.7466216677,48.57,-12.94,50.264187052,132.51,46.5,-8.87,47.3384294205,1.695,0.42150000000000004,1.7466216677,46.5,-8.87,47.3384294205,132.5
2020-06-14 04:30:00,50.056,-12.82,51.6716124773,1.3860000000000001,0.4,1.4425657697,48.67,-13.22,50.433493831,132.71,46.6,-9.12,47.4840436357,1.3860000000000001,0.4,1.4425657697,46.6,-9.12,47.4840436357,132.74
2020-06-14 05:00:00,49.526,-12.471,51.0720130502,1.256,0.419,1.3240456941,48.27,-12.89,49.9614351275,132.96,46.24,-8.8,47.0699224559,1.256,0.419,1.3240456941,46.24,-8.8,47.0699224559,132.99
2020-06-14 05:30:00,49.7625,-12.2985,51.2597259893,1.1325,0.5715,1.2685300548,48.63,-12.87,50.3042125473,132.6,46.56,-8.79,47.3824619453,1.1325,0.5715,1.2685300548,46.56,-8.79,47.3824619453,132.63
2020-06-14 06:00:00,50.348,-12.109,51.7836748889,1.608,0.621,1.7237473713,48.74,-12.73,50.3749987593,131.99,46.59,-8.69,47.3935037743,1.608,0.621,1.7237473713,46.59,-8.69,47.3935037743,132.03
2020-06-14 06:30:00,51.0235,-11.698,52.3473089686,2.8035,0.502,2.8480899301,48.22,-12.2,49.7394049019,131.62,46.05,-8.24,46.7814076317,2.8035,0.502,2.8480899301,46.05,-8.24,46.7814076317,131.66
2020-06-14 07:00:00,51.596,-11.4425,52.849579206,5.476,0.3275,5.485784561,46.12,-11.77,47.5981858898,131.42,44.04,-7.85,44.7341491481,5.476,0.3275,5.485784561,44.04,-7.85,44.7341491481,131.46
2020-06-14 07:30:00,52.075,-11.586500000000001,53.3484077293,10.465,-0.0965,10.4654449141,41.61,-11.49,43.1672584258,132.24,39.82,-7.53,40.5257115915,10.465,-0.0965,10.4654449141,39.82,-7.53,40.5257115915,132.28
2020-06-14 08:00:00,52.596,-11.7305,53.8882533234,15.286,-0.3105,15.2891532221,37.31,-11.42,39.0186173512,132.94,35.71,-7.47,36.4829412192,15.286,-0.3105,15.2891532221,35.71,-7.47,36.4829412192,132.98
2020-06-14 08:30:00,53.1365,-11.618500000000001,54.3918851898,21.0665,-1.1985000000000001,21.1005645541,32.07,-10.42,33.7203395594,132.41,30.7,-6.58,31.3972355471,21.0665,-1.1985000000000001,21.1005645541,30.7,-6.58,31.3972355471,132.46
2020-06-14 09:00:00,53.167,-11.585,54.414539546,29.576999999999998,-1.865,29.6357411583,23.59,-9.72,25.5140451516,132.87,22.64,-5.94,23.4062641188,29.576999999999998,-1.865,29.6357411583,22.64,-5.94,23.4062641188,132.91
2020-06-14 09:30:00,53.554,-11.111,54.6944717225,37.114,-2.811,37.2202997973,16.44,-8.3,18.4163948698,132.44,15.92,-4.65,16.5852012348,37.114,-2.811,37.2202997973,15.92,-4.65,16.5852012348,132.48
2020-06-14 10:00:00,54.164,-10.9065,55.25115961,41.224,-3.5165,41.3737108349,12.94,-7.39,14.9015334781,132.64,12.57,-3.81,13.1347249686,41.224,-3.5165,41.3737108349,12.57,-3.81,13.1347249686,132.68
2020-06-14 10:30:00,54.393,-11.0305,55.5001835965,42.133,-3.5905,42.2857112894,12.26,-7.44,14.3408925803,132.82,11.92,-3.88,12.5355813587,42.133,-3.5905,42.2857112894,11.92,-3.88,12.5355813587,132.86
2020-06-14 11:00:00,54.2535,-10.87,55.3317193141,41.7435,-4.68,42.0050257975,12.51,-6.19,13.9576573966,132.52,12.11,-2.73,12.4139034957,41.7435,-4.68,42.0050257975,12.11,-2.73,12.4139034957,132.55
2020-06-14 11:30:00,53.882,-9.769,54.7604171368,49.462,-4.989,49.7129717981,4.42,-4.78,6.5103609731,132.29,4.34,-1.44,4.5726578704000005,49.462,-4.989,49.7129717981,4.34,-1.44,4.5726578704000005,132.32
2020-06-14 12:00:00,54.246,-8.882,54.9683403424,54.526,-5.882,54.8423431301,-0.28,-3.0,3.0130383336,132.02,-0.06,0.23,0.23769728650000002,54.526,-5.882,54.8423431301,-0.06,0.23,0.23769728650000002,132.05
2020-06-14 12:30:00,54.771,-9.2055,55.539208414,50.941,-5.2355,51.2093345129,3.83,-3.9699999999999998,5.5163212379,132.33,3.89,-0.64,3.9422962852000003,50.941,-5.2355,51.2093345129,3.89,-0.64,3.9422962852000003,132.36
2020-06-14 13:00:00,53.986,-9.3825,54.7952507271,59.176,-5.7425,59.4539761685,-5.19,-3.64,6.3392191948,133.41,-4.72,-0.32,4.7308350214,59.176,-5.7425,59.4539761685,-4.72,-0.32,4.7308350214,133.44
2020-06-14 13:30:00,53.017,-9.3565,53.8362924174,61.307,-6.0865,61.6083901044,-8.29,-3.27,8.9116216257,133.56,-7.66,0.04,7.6601044379,61.307,-6.0865,61.6083901044,-7.66,0.04,7.6601044379,133.57
2020-06-14 14:00:00,52.8005,-10.5665,53.8474114745,49.5705,-4.2865,49.7554876622,3.23,-6.28,7.0619614839,134.18,3.35,-2.65,4.2714166268,49.5705,-4.2865,49.7554876622,3.35,-2.65,4.2714166268,134.17
2020-06-14 14:30:00,52.8575,-2.356,52.9099805542,48.7975,-5.366,49.0916485998,4.06,3.01,5.0540775617,131.82,3.91,-9.17,9.9688013322,48.7975,-5.366,49.0916485998,3.91,-9.17,9.9688013322,131.79
2020-06-14 15:00:00,52.657,-2.606,52.7214461581,44.207,-4.356,44.4210939194,8.45,1.75,8.6293105171,131.99,8.23,-10.4,13.262462064,44.207,-4.356,44.4210939194,8.23,-10.4,13.262462064,131.95
2020-06-14 15:30:00,53.514,-2.9075,53.5929263266,38.664,-3.7875,38.8490675853,14.85,0.88,14.8760512234,132.47,14.32,-11.3,18.2415021311,38.664,-3.7875,38.8490675853,14.32,-11.3,18.2415021311,132.41
2020-06-14 16:00:00,53.555,-2.8425000000000002,53.6303816064,38.755,-4.1025,38.9715348845,14.8,1.26,14.853538299,132.39,14.22,-10.96,17.9535511808,38.755,-4.1025,38.9715348845,14.22,-10.96,17.9535511808,132.33
2020-06-14 16:30:00,54.212,-1.9665,54.2476549378,48.012,-4.7265,48.2440871636,6.2,2.76,6.786574983,131.95,5.94,-9.44,11.1533492728,48.012,-4.7265,48.2440871636,5.94,-9.44,11.1533492728,131.87
2020-06-14 17:00:00,55.568,-2.068,55.6064676814,43.388,-4.208,43.5915795539,12.18,2.14,12.3665678343,131.5,11.84,-9.92,15.4464235343,43.388,-4.208,43.5915795539,11.84,-9.92,15.4464235343,131.42
2020-06-14 17:30:00,58.317,-2.1645,58.3571550819,29.707,-2.5445,29.815773162,28.61,0.38,28.6125234819,131.11,27.75,-11.48,30.0308657884,29.707,-2.5445,29.815773162,27.75,-11.48,30.0308657884,131.03
2020-06-14 18:00:00,59.469,-2.236,59.511021307,22.439,-1.756,22.5076044261,37.03,-0.48,37.0331108604,131.2,35.86,-12.3,37.910811123,22.439,-1.756,22.5076044261,35.86,-12.3,37.910811123,131.11
2020-06-14 18:30:00,58.8645,-2.3545,58.911569581,27.3045,-1.6945000000000001,27.357029270399998,31.56,-0.66,31.5669003863,131.2,30.56,-12.49,33.0138410368,27.3045,-1.6945000000000001,27.357029270399998,30.56,-12.49,33.0138410368,131.11
2020-06-14 19:00:00,57.931,-2.6734999999999998,57.9926578392,20.151,-0.9935,20.1754762831,37.78,-1.6800000000000002,37.8173346496,131.26,36.61,-13.43,38.9956023162,20.151,-0.9935,20.1754762831,36.61,-13.43,38.9956023162,131.17
2020-06-14 19:30:00,57.597,-10.582,58.5610205939,12.097,-0.14200000000000002,12.0978334011,45.5,-10.44,46.682369262899996,132.24,43.66,-6.88,44.1987556386,12.097,-0.14200000000000002,12.0978334011,43.66,-6.88,44.1987556386,132.15
2020-06-14 20:00:00,57.092,-10.9485,58.1323155934,8.062,0.1315,8.0630723828,49.03,-11.08,50.2663635048,132.54,47.02,-7.26,47.5771794036,8.062,0.1315,8.0630723828,47.02,-7.26,47.5771794036,132.46
2020-06-14 20:30:00,56.9075,-10.8575,57.9340043714,4.1675,0.3825,4.1850164277,52.74,-11.24,53.9244397282,132.06,50.52,-7.43,51.0634438713,4.1675,0.3825,4.1850164277,50.52,-7.43,51.0634438713,131.98
2020-06-14 21:00:00,56.353,-10.5325,57.3288249073,2.133,0.5175000000000001,2.1948793247,54.22,-11.05,55.3345362319,130.3,51.88,-7.34,52.3966601989,2.133,0.5175000000000001,2.1948793247,51.88,-7.34,52.3966601989,130.22
2020-06-14 21:30:00,55.755,-10.6595,56.7648215469,1.165,0.6405000000000001,1.3294605109,54.59,-11.3,55.7472698883,130.27,52.25,-7.57,52.7955244315,1.165,0.6405000000000001,1.3294605109,52.25,-7.57,52.7955244315,130.22
2020-06-14 22:00:00,55.7145,-10.772,56.746290577,0.9545,0.708,1.1884166988,54.76,-11.48,55.9504066116,130.23,52.47,-7.72,53.0348875741,0.9545,0.708,1.1884166988,52.47,-7.72,53.0348875741,130.18
2020-06-14 22:30:00,55.772,-10.589,56.7683266003,0.902,0.531,1.0466924094,54.87,-11.12,55.9854561471,130.08,52.57,-7.36,53.0827137588,0.902,0.531,1.0466924094,52.57,-7.36,53.0827137588,130.06
2020-06-14 23:00:00,54.6215,-10.991,55.7163382075,0.7115,0.449,0.8413282653,53.91,-11.44,55.1104500072,130.37,51.66,-7.67,52.226281698,0.7115,0.449,0.8413282653,51.66,-7.67,52.226281698,130.38
2020-06-14 23:30:00,53.3065,-11.475,54.5275945485,0.6965,0.395,0.8007104658,52.61,-11.87,53.9324484888,131.09,50.39,-8.04,51.027381865,0.6965,0.395,0.8007104658,50.39,-8.04,51.027381865,131.12
2020-06-15 00:00:00,51.9245,-11.919,53.2749121187,0.5845,0.421,0.7203341239000001,51.34,-12.34,52.8021893485,131.84,49.11,-8.45,49.8316626253,0.5845,0.421,0.7203341239000001,49.11,-8.45,49.8316626253,131.88
2020-06-15 00:30:00,51.001,-11.628,52.309773322,0.491,0.462,0.6741846928,50.51,-12.09,51.9367711742,131.21,48.27,-8.21,48.9632208908,0.491,0.462,0.6741846928,48.27,-8.21,48.9632208908,131.24
2020-06-15 01:00:00,50.583,-11.9325,51.9713810212,0.47300000000000003,0.4675,0.6650452992,50.11,-12.4,51.6214306272,131.66,47.89,-8.51,48.6402323185,0.47300000000000003,0.4675,0.6650452992,47.89,-8.51,48.6402323185,131.69
2020-06-15 01:30:00,50.5565,-11.681000000000001,51.8883942057,0.4665,0.47900000000000004,0.668627886,50.09,-12.16,51.5448707438,131.73,47.87,-8.27,48.5791086785,0.4665,0.47900000000000004,0.668627886,47.87,-8.27,48.5791086785,131.77
2020-06-15 02:00:00,51.0275,-11.8885,52.3941045205,0.4675,0.4515,0.6499296116000001,50.56,-12.34,52.044108216,131.84,48.32,-8.43,49.0498450558,0.4675,0.4515,0.6499296116000001,48.32,-8.43,49.0498450558,131.88
2020-06-15 02:30:00,50.6655,-11.8725,52.037958708,0.4655,0.4475,0.6457139460000001,50.2,-12.32,51.6896740172,132.05,47.93,-8.45,48.6691627214,0.4655,0.4475,0.6457139460000001,47.93,-8.45,48.6691627214,132.09
2020-06-15 03:00:00,49.899,-12.3355,51.4011163424,0.459,0.47450000000000003,0.6601751661,49.44,-12.81,51.0725924543,132.11,47.21,-8.92,48.0452963359,0.459,0.47450000000000003,0.6601751661,47.21,-8.92,48.0452963359,132.15
2020-06-15 03:30:00,49.5375,-12.2855,51.0381956627,0.4675,0.4645,0.6590269342,49.07,-12.75,50.6993826392,132.05,46.89,-8.84,47.7160109397,0.4675,0.4645,0.6590269342,46.89,-8.84,47.7160109397,132.09
2020-06-15 04:00:00,49.4755,-12.5005,51.030261615,0.4655,0.4595,0.6540875324000001,49.01,-12.96,50.6945924138,133.2,46.86,-8.95,47.7070445532,0.4655,0.4595,0.6540875324000001,46.86,-8.95,47.7070445532,133.24
2020-06-15 04:30:00,49.4515,-12.895,51.1051061759,0.4615,0.465,0.6551391074,48.99,-13.36,50.7790281514,133.55,46.88,-9.33,47.7994069001,0.4615,0.465,0.6551391074,46.88,-9.33,47.7994069001,133.59
2020-06-15 05:00:00,49.62,-13.1195,51.3250979566,0.46,0.42050000000000004,0.6232337042,49.16,-13.54,50.9905599106,133.41,47.03,-9.49,47.9779220059,0.46,0.42050000000000004,0.6232337042,47.03,-9.49,47.9779220059,133.46
2020-06-15 05:30:00,50.9335,-12.557,52.4585519363,0.5135000000000001,0.123,0.5280258043,50.42,-12.68,51.9899874976,133.11,48.24,-8.69,49.0164635607,0.5135000000000001,0.123,0.5280258043,48.24,-8.69,49.0164635607,133.16
2020-06-15 06:00:00,51.7335,-12.172,53.1461438512,1.1635,0.068,1.1654854139,50.57,-12.24,52.0302075721,133.17,48.4,-8.25,49.0980905942,1.1635,0.068,1.1654854139,48.4,-8.25,49.0980905942,133.22
2020-06-15 06:30:00,52.766,-11.8925,54.0895767431,3.606,0.0575,3.6064584082,49.16,-11.95,50.5915813155,132.8,47.06,-8.02,47.7384959964,3.606,0.0575,3.6064584082,47.06,-8.02,47.7384959964,132.84
2020-06-15 07:00:00,53.882,-11.4725,55.0898192069,6.432,-0.0425,6.4321404097,47.45,-11.43,48.8072474127,132.55,45.48,-7.53,46.0991464129,6.432,-0.0425,6.4321404097,45.48,-7.53,46.0991464129,132.58
2020-06-15 07:30:00,55.5015,-10.3595,56.4600366853,9.2315,-0.3295,9.2373785513,46.27,-10.03,47.3446279952,131.06,44.4,-6.3,44.8447321321,9.2315,-0.3295,9.2373785513,44.4,-6.3,44.8447321321,131.09
2020-06-15 08:00:00,56.807,-9.046,57.5227378086,11.837,-0.756,11.8611173588,44.97,-8.29,45.7277268186,130.04,43.08,-4.75,43.3410763595,11.837,-0.756,11.8611173588,43.08,-4.75,43.3410763595,130.07
2020-06-15 08:30:00,57.451,-7.7425,57.9703692178,18.411,-1.1125,18.4445812436,39.04,-6.63,39.5989709462,129.82,37.41,-3.24,37.5500426098,18.411,-1.1125,18.4445812436,37.41,-3.24,37.5500426098,129.85
2020-06-15 09:00:00,57.658500000000004,-4.7075,57.8503515849,23.7585,-1.6475,23.8155532898,33.9,-3.06,34.0378260175,130.58,32.67,-6.21,33.2549695534,23.7585,-1.6475,23.8155532898,32.67,-6.21,33.2549695534,130.61
2020-06-15 09:30:00,58.119,-0.396,58.1203490784,28.629,-2.156,28.7100675199,29.49,1.76,29.5424728146,132.22,28.63,-9.72,30.2350012403,28.629,-2.156,28.7100675199,28.63,-9.72,30.2350012403,132.24
2020-06-15 10:00:00,57.911,-0.8825000000000001,57.9177237748,33.521,-2.7825,33.6362861691,24.39,1.9,24.4638938029,132.99,23.63,-9.74,25.5586482428,33.521,-2.7825,33.6362861691,23.63,-9.74,25.5586482428,133.02
2020-06-15 10:30:00,57.2555,-1.1805,57.2676685443,35.3155,-3.1305,35.4539782041,21.94,1.9500000000000002,22.026486329,133.05,21.24,-9.72,23.3584246044,35.3155,-3.1305,35.4539782041,21.24,-9.72,23.3584246044,133.08
2020-06-15 11:00:00,56.1325,-0.804,56.1382576524,39.1125,-3.914,39.3078497536,17.02,3.11,17.3018062641,132.56,16.46,-8.56,18.5527679876,39.1125,-3.914,39.3078497536,16.46,-8.56,18.5527679876,132.59
2020-06-15 11:30:00,55.767,-0.10250000000000001,55.7670941977,46.007,-5.2925,46.3104157318,9.76,5.19,11.0541259265,132.12,9.37,-6.51,11.4095135742,46.007,-5.2925,46.3104157318,9.37,-6.51,11.4095135742,132.14
2020-06-15 12:00:00,55.913,-0.3045,55.9138291414,44.633,-5.1845,44.9331028224,11.28,4.88,12.2903539412,132.06,10.84,-6.8100000000000005,12.8016288026,44.633,-5.1845,44.9331028224,10.84,-6.8100000000000005,12.8016288026,132.08
2020-06-15 12:30:00,55.9105,-1.0065,55.9195587652,41.8905,-4.9665,42.1838845117,14.02,3.96,14.5685277225,132.11,13.46,-7.72,15.5167651268,41.8905,-4.9665,42.1838845117,13.46,-7.72,15.5167651268,132.12
2020-06-15 13:00:00,55.711,-0.42750000000000005,55.7126401928,37.111,-4.4475,37.3765511685,18.6,4.02,19.0294613692,132.27,17.92,-7.67,19.4924421251,37.111,-4.4475,37.3765511685,17.92,-7.67,19.4924421251,132.29
2020-06-15 13:30:00,51.9685,-1.1095,51.9803422699,38.5685,-4.2895,38.806301067,13.4,3.18,13.7721603244,132.52,12.94,-8.52,15.4930306912,38.5685,-4.2895,38.806301067,12.94,-8.52,15.4930306912,132.53
2020-06-15 14:00:00,51.268,-1.1125,51.2800690352,37.308,-4.2325,37.5473157529,13.96,3.12,14.304404916,132.38,13.48,-8.52,15.9468115935,37.308,-4.2325,37.5473157529,13.48,-8.52,15.9468115935,132.38
2020-06-15 14:30:00,50.7655,-0.97,50.7747662747,39.6855,-3.37,39.8283292425,11.08,2.4,11.336948443,132.61,10.69,-9.29,14.1626339358,39.6855,-3.37,39.8283292425,10.69,-9.29,14.1626339358,132.6
2020-06-15 15:00:00,50.8075,-0.485,50.8098148122,47.3375,-3.785,47.4885789559,3.47,3.3,4.7886219312,133.25,3.2800000000000002,-8.57,9.1762356116,47.3375,-3.785,47.4885789559,3.2800000000000002,-8.57,9.1762356116,133.22
2020-06-15 15:30:00,51.1145,-0.553,51.1174913239,45.7845,-4.043,45.9626619034,5.33,3.49,6.3709496937,133.39,5.11,-8.41,9.840741842,45.7845,-4.043,45.9626619034,5.11,-8.41,9.840741842,133.33
2020-06-15 16:00:00,51.7725,-1.235,51.7872279742,39.4925,-2.9450000000000003,39.6021537451,12.28,1.71,12.398487811,133.76,11.84,-10.15,15.5951306503,39.4925,-2.9450000000000003,39.6021537451,11.84,-10.15,15.5951306503,133.68
2020-06-15 16:30:00,52.6725,-1.8035,52.7033667663,31.7125,-2.5135,31.8119527615,20.96,0.71,20.9720218386,133.97,20.33,-11.11,23.167671441,31.7125,-2.5135,31.8119527615,20.33,-11.11,23.167671441,133.89
2020-06-15 17:00:00,53.459,-3.019,53.5441784137,29.629,-1.999,29.696357386,23.83,-1.02,23.8518196371,134.39,23.04,-12.87,26.3908791062,29.629,-1.999,29.696357386,23.04,-12.87,26.3908791062,134.31
2020-06-15 17:30:00,56.252,-3.476,56.3592945307,34.762,-4.406,35.0401124427,21.49,0.93,21.5101139002,133.9,20.72,-10.94,23.4307917066,34.762,-4.406,35.0401124427,20.72,-10.94,23.4307917066,133.82
2020-06-15 18:00:00,56.66,-3.6865,56.7798017102,35.12,-4.5465,35.4130634406,21.54,0.86,21.5571612231,133.93,20.79,-10.99,23.5160413335,35.12,-4.5465,35.4130634406,20.79,-10.99,23.5160413335,133.86
2020-06-15 18:30:00,57.2215,-3.6765,57.3394865211,28.8615,-3.7965,29.110128727,28.36,0.12,28.3602538776,133.93,27.48,-11.67,29.8553060611,28.8615,-3.7965,29.110128727,27.48,-11.67,29.8553060611,133.86
2020-06-15 19:00:00,56.735,-3.9859999999999998,56.8748487558,23.585,-3.516,23.8456386159,33.15,-0.47000000000000003,33.1533316576,133.97,32.15,-12.2,34.3869524675,23.585,-3.516,23.8456386159,32.15,-12.2,34.3869524675,133.86
2020-06-15 19:30:00,55.758,-4.496,55.9389719248,15.018,-2.686,15.256307548,40.74,-1.81,40.7801875915,133.66,39.53,-13.4,41.7394405808,15.018,-2.686,15.256307548,39.53,-13.4,41.7394405808,133.57
2020-06-15 20:00:00,55.3995,-4.5440000000000005,55.5855425111,8.6195,-2.044,8.8585391713,46.78,-2.5,46.8467544233,133.45,45.38,-14.0,47.4904664117,8.6195,-2.044,8.8585391713,45.38,-14.0,47.4904664117,133.36
2020-06-15 20:30:00,55.1255,-4.562,55.3139457483,6.0655,-1.812,6.3303739424,49.06,-2.75,49.1370135438,133.6,47.62,-14.26,49.7092747885,6.0655,-1.812,6.3303739424,47.62,-14.26,49.7092747885,133.51
2020-06-15 21:00:00,54.984,-6.841,55.4079374909,3.924,-1.641,4.2533112983,51.06,-5.2,51.3241034992,133.22,49.36,-12.04,50.8071963407,3.924,-1.641,4.2533112983,49.36,-12.04,50.8071963407,133.14
2020-06-15 21:30:00,54.713,-12.1675,56.0496246665,1.683,-1.5075,2.2594347191,53.03,-10.66,54.0908171504,132.37,50.83,-6.73,51.2735974942,1.683,-1.5075,2.2594347191,50.83,-6.73,51.2735974942,132.29
2020-06-15 22:00:00,54.297,-11.9775,55.6023804819,0.687,-1.3875,1.5482652389,53.61,-10.59,54.6459531896,132.22,51.38,-6.65,51.8085601035,0.687,-1.3875,1.5482652389,51.38,-6.65,51.8085601035,132.17
2020-06-15 22:30:00,54.8275,-12.0205,56.1297352256,0.8975000000000001,-1.5405,1.7828759071,53.93,-10.48,54.9388323502,132.28,51.67,-6.57,52.0860230772,0.8975000000000001,-1.5405,1.7828759071,51.67,-6.57,52.0860230772,132.23
2020-06-15 23:00:00,53.543,-12.2435,54.9250046996,1.033,-1.6235,1.9242768122,52.51,-10.62,53.5731695908,132.4,50.25,-6.74,50.7000009862,1.033,-1.6235,1.9242768122,50.25,-6.74,50.7000009862,132.37
2020-06-15 23:30:00,52.0985,-12.6295,53.6074432565,0.9785,-1.6195,1.8921528744,51.12,-11.01,52.2922030517,132.86,48.84,-7.07,49.3490678737,0.9785,-1.6195,1.8921528744,48.84,-7.07,49.3490678737,132.84
2020-06-16 00:00:00,50.9665,-12.7915,52.5471844584,0.6365000000000001,-1.5715,1.6955071513000002,50.33,-11.22,51.5654661571,132.86,48.1,-7.25,48.6433191713,0.6365000000000001,-1.5715,1.6955071513000002,48.1,-7.25,48.6433191713,132.84
2020-06-16 00:30:00,49.887,-12.607,51.4553128258,0.747,-1.607,1.7721337421,49.14,-11.0,50.3561277304,132.39,46.99,-7.05,47.5159194376,0.747,-1.607,1.7721337421,46.99,-7.05,47.5159194376,132.37
