Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-16 01:00:00,49.0835,-12.387,50.6224035507,0.9635,-1.5670000000000002,1.8395165805,48.12,-10.82,49.3214638874,131.93,46.03,-6.91,46.5457731701,0.9635,-1.5670000000000002,1.8395165805,46.03,-6.91,46.5457731701,131.91
2020-06-16 01:30:00,48.459,-12.7785,50.1155139977,0.729,-1.5785,1.7387073503,47.73,-11.2,49.0264510239,132.09,45.7,-7.27,46.274646406,0.729,-1.5785,1.7387073503,45.7,-7.27,46.274646406,132.07
2020-06-16 02:00:00,48.829,-12.95,50.5170638597,0.649,-1.57,1.6988528482,48.18,-11.38,49.5057249215,132.35,46.15,-7.45,46.747459824,0.649,-1.57,1.6988528482,46.15,-7.45,46.747459824,132.34
2020-06-16 02:30:00,49.28,-12.934,50.9490604035,0.6900000000000001,-1.754,1.8848384546,48.59,-11.18,49.8596079006,132.35,46.54,-7.23,47.098243067,0.6900000000000001,-1.754,1.8848384546,46.54,-7.23,47.098243067,132.34
2020-06-16 03:00:00,49.156,-13.0595,50.8612119031,0.676,-1.9395,2.0539319,48.48,-11.12,49.7389666157,132.5,46.44,-7.18,46.991765236,0.676,-1.9395,2.0539319,46.44,-7.18,46.991765236,132.48
2020-06-16 03:30:00,49.8025,-12.868500000000001,51.438189106,0.7125,-2.4685,2.5692700325,49.09,-10.4,50.1795585871,132.42,47.01,-6.47,47.453145312,0.7125,-2.4685,2.5692700325,47.01,-6.47,47.453145312,132.4
2020-06-16 04:00:00,49.856,-13.0095,51.5254095204,0.686,-2.5795,2.6691602144,49.17,-10.43,50.2640408244,132.59,47.1,-6.51,47.5477665091,0.686,-2.5795,2.6691602144,47.1,-6.51,47.5477665091,132.57
2020-06-16 04:30:00,49.923,-13.1225,51.6188525178,0.833,-2.6425,2.7706849785000003,49.09,-10.48,50.1962000554,132.64,46.96,-6.57,47.4173649626,0.833,-2.6425,2.7706849785000003,46.96,-6.57,47.4173649626,132.62
2020-06-16 05:00:00,50.2365,-13.1,51.9164321988,0.9365,-2.69,2.848356061,49.3,-10.41,50.3870826701,132.47,47.12,-6.53,47.570319528,0.9365,-2.69,2.848356061,47.12,-6.53,47.570319528,132.45
2020-06-16 05:30:00,51.223,-12.8115,52.8008547398,1.093,-2.5015,2.7298628629,50.13,-10.31,51.1792243005,132.15,47.84,-6.43,48.2701823075,1.093,-2.5015,2.7298628629,47.84,-6.43,48.2701823075,132.13
2020-06-16 06:00:00,51.4595,-12.614,52.9829513735,2.0495,-2.684,3.3770262436,49.41,-9.93,50.3979463867,132.79,47.25,-5.98,47.6269136098,2.0495,-2.684,3.3770262436,47.25,-5.98,47.6269136098,132.78
2020-06-16 06:30:00,52.37,-12.385,53.8145438056,3.44,-2.745,4.4009800045,48.93,-9.64,49.8705774982,132.6,46.92,-5.73,47.2685868204,3.44,-2.745,4.4009800045,46.92,-5.73,47.2685868204,132.6
2020-06-16 07:00:00,53.961,-11.7345,55.222169563,4.491,-2.7945,5.2894528309,49.47,-8.94,50.2713089147,132.6,47.41,-5.07,47.6803208882,4.491,-2.7945,5.2894528309,47.41,-5.07,47.6803208882,132.63
2020-06-16 07:30:00,55.407,-11.626,56.6135984106,8.317,-2.926,8.816686736,47.09,-8.7,47.8869303673,132.7,45.16,-4.86,45.4207573693,8.317,-2.926,8.816686736,45.16,-4.86,45.4207573693,132.73
2020-06-16 08:00:00,55.943,-11.6035,57.1337068748,13.563,-3.3135,13.9618856624,42.38,-8.29,43.1831969636,132.7,40.66,-4.48,40.9060631203,13.563,-3.3135,13.9618856624,40.66,-4.48,40.9060631203,132.73
2020-06-16 08:30:00,57.4665,-11.217,58.5510009415,13.1765,-3.357,13.5974115643,44.29,-7.86,44.9820375261,132.66,42.47,-4.07,42.6645731257,13.1765,-3.357,13.5974115643,42.47,-4.07,42.6645731257,132.7
2020-06-16 09:00:00,58.3125,-11.1965,59.3776832531,14.9325,-3.6465,15.3712887716,43.38,-7.55,44.0321121456,132.81,41.62,-3.77,41.7903972223,14.9325,-3.6465,15.3712887716,41.62,-3.77,41.7903972223,132.85
2020-06-16 09:30:00,59.0175,-11.1485,60.0612550527,12.6375,-3.6185,13.1453394213,46.38,-7.53,46.9872887066,132.97,44.44,-3.74,44.5970985603,12.6375,-3.6185,13.1453394213,44.44,-3.74,44.5970985603,133.02
2020-06-16 10:00:00,59.105,-11.021,60.1237346312,15.795,-4.021,16.2987872555,43.31,-7.0,43.8720423505,132.8,41.46,-3.2800000000000002,41.5895419547,15.795,-4.021,16.2987872555,41.46,-3.2800000000000002,41.5895419547,132.85
2020-06-16 10:30:00,58.9965,-11.3225,60.0731722027,18.1465,-3.5925000000000002,18.4986896428,40.85,-7.73,41.5749371617,132.86,39.11,-3.98,39.3119892654,18.1465,-3.5925000000000002,18.4986896428,39.11,-3.98,39.3119892654,132.9
2020-06-16 11:00:00,59.264,-11.215,60.3158181657,15.504,-3.515,15.897460206,43.76,-7.7,44.4322810578,132.86,41.95,-3.91,42.1318240763,15.504,-3.515,15.897460206,41.95,-3.91,42.1318240763,132.9
2020-06-16 11:30:00,58.6645,-11.151,59.7148922904,16.8245,-3.8810000000000002,17.2663244858,41.84,-7.27,42.4669106482,132.77,40.14,-3.5,40.2923019943,16.8245,-3.8810000000000002,17.2663244858,40.14,-3.5,40.2923019943,132.65
2020-06-16 12:00:00,59.45,-11.3335,60.5206635972,19.15,-4.6335,19.7025841516,40.3,-6.7,40.8531516532,133.68,38.54,-2.91,38.6497050442,19.15,-4.6335,19.7025841516,38.54,-2.91,38.6497050442,133.63
2020-06-16 12:30:00,59.1665,-11.416,60.2577777407,31.8365,-6.626,32.5187116634,27.33,-4.79,27.7465853755,133.89,26.06,-1.13,26.0844877274,31.8365,-6.626,32.5187116634,26.06,-1.13,26.0844877274,133.86
2020-06-16 13:00:00,59.346,-11.48,60.4461588192,39.086,-7.63,39.8237654674,20.26,-3.85,20.6225628863,133.98,19.32,-0.28,19.322028879,39.086,-7.63,39.8237654674,19.32,-0.28,19.322028879,133.99
2020-06-16 13:30:00,57.8525,-10.3125,58.7644400339,54.7125,-8.9225,55.435265513,3.14,-1.3900000000000001,3.4339044832,133.9,2.96,1.94,3.5390959298,54.7125,-8.9225,55.435265513,2.96,1.94,3.5390959298,133.93
2020-06-16 14:00:00,57.0965,-10.09,57.981190159,50.7665,-8.47,51.4682273082,6.33,-1.62,6.5340110193,133.9,5.99,1.73,6.2348215692,50.7665,-8.47,51.4682273082,5.99,1.73,6.2348215692,133.93
2020-06-16 14:30:00,56.203,-10.4245,57.1615903317,45.693,-8.7045,46.5147134706,10.51,-1.72,10.6498122049,133.87,9.92,1.63,10.0530244205,45.693,-8.7045,46.5147134706,9.92,1.63,10.0530244205,133.89
2020-06-16 15:00:00,56.201,-10.236,57.1255467983,44.791,-8.166,45.5293008622,11.41,-2.07,11.5962493937,134.06,10.8,1.29,10.8767688217,44.791,-8.166,45.5293008622,10.8,1.29,10.8767688217,134.06
2020-06-16 15:30:00,56.1515,-9.1,56.8841010499,52.8215,-9.23,53.6218589966,3.33,0.13,3.3325365714,133.75,3.12,3.39,4.6072225907,52.8215,-9.23,53.6218589966,3.12,3.39,4.6072225907,133.74
2020-06-16 16:00:00,56.5885,-9.7455,57.4215386636,45.3685,-8.5855,46.1737111623,11.22,-1.16,11.2798049629,134.02,10.69,2.22,10.9180813333,45.3685,-8.5855,46.1737111623,10.69,2.22,10.9180813333,133.97
2020-06-16 16:30:00,57.817,-9.5745,58.6044071658,41.407,-7.5344999999999995,42.0869141094,16.41,-2.04,16.5363145834,134.22,15.66,0.44,15.6661801343,41.407,-7.5344999999999995,42.0869141094,15.66,0.44,15.6661801343,134.14
2020-06-16 17:00:00,58.754,-1.857,58.7833391787,45.714,-7.737,46.3641129,13.04,5.88,14.304404916,132.08,12.32,-6.37,13.8693655226,45.714,-7.737,46.3641129,12.32,-6.37,13.8693655226,131.99
2020-06-16 17:30:00,59.918,-2.6715,59.9775260931,40.528,-6.8515,41.1030635872,19.39,4.18,19.8354354628,132.24,18.52,-7.99,20.1700396628,40.528,-6.8515,41.1030635872,18.52,-7.99,20.1700396628,132.15
2020-06-16 18:00:00,61.6145,-2.738,61.67530506,30.6045,-5.678,31.1267586531,31.01,2.94,31.1490561655,132.18,29.79,-9.14,31.1606113547,30.6045,-5.678,31.1267586531,29.79,-9.14,31.1606113547,132.11
2020-06-16 18:30:00,62.181,-3.335,62.2703700487,22.101,-4.355,22.5259900115,40.08,1.02,40.0929769411,131.85,38.59,-10.91,40.1025709899,22.101,-4.355,22.5259900115,38.59,-10.91,40.1025709899,131.93
2020-06-16 19:00:00,61.9675,-3.312,62.0559457284,12.5075,-3.7119999999999997,13.0467045743,49.46,0.4,49.4616174422,131.55,47.65,-11.4,48.9947191032,12.5075,-3.7119999999999997,13.0467045743,47.65,-11.4,48.9947191032,131.65
2020-06-16 19:30:00,60.477,-3.5555,60.5814254475,11.727,-3.5855,12.2628846219,48.75,0.03,48.7500092308,131.42,46.92,-11.81,48.3834940863,11.727,-3.5855,12.2628846219,46.92,-11.81,48.3834940863,131.5
2020-06-16 20:00:00,59.693,-3.7215,59.8088940815,10.573,-3.5215,11.1440249125,49.12,-0.2,49.1204071644,131.42,47.3,-12.02,48.8033851285,10.573,-3.5215,11.1440249125,47.3,-12.02,48.8033851285,131.5
2020-06-16 20:30:00,58.9465,-3.8325,59.0709566411,6.6165,-3.3325,7.4083485677,52.33,-0.5,52.3323886327,130.78,50.48,-12.12,51.9145913978,6.6165,-3.3325,7.4083485677,50.48,-12.12,51.9145913978,130.81
2020-06-16 21:00:00,58.5655,-3.539,58.6723300309,3.3555,-3.109,4.5744137603,55.21,-0.43,55.2116744901,130.75,53.28,-12.06,54.6278500401,3.3555,-3.109,4.5744137603,53.28,-12.06,54.6278500401,130.76
2020-06-16 21:30:00,57.875,-3.7565,57.9967836802,1.935,-2.8765,3.4667675506,55.94,-0.88,55.9469212737,130.66,53.98,-12.45,55.3971380127,1.935,-2.8765,3.4667675506,53.98,-12.45,55.3971380127,130.67
2020-06-16 22:00:00,57.5145,-3.922,57.6480684347,1.6745,-2.822,3.2814073581,55.84,-1.1,55.8508334763,130.78,53.88,-12.69,55.3542274808,1.6745,-2.822,3.2814073581,53.88,-12.69,55.3542274808,130.79
2020-06-16 22:30:00,57.7965,-4.1395,57.944549981,1.7265000000000001,-3.0595,3.5130246939000003,56.07,-1.08,56.0804003195,131.07,54.11,-12.71,55.5826969479,1.7265000000000001,-3.0595,3.5130246939000003,54.11,-12.71,55.5826969479,131.11
2020-06-16 23:00:00,56.4385,-3.9635,56.5775009567,1.3185,-3.1235,3.390382648,55.12,-0.84,55.126400209,130.34,53.2,-12.34,54.6124125085,1.3185,-3.1235,3.390382648,53.2,-12.34,54.6124125085,130.4
2020-06-16 23:30:00,54.972,-3.9585,55.1143402959,1.3719999999999999,-3.0785,3.3703925958,53.6,-0.88,53.6072233939,130.4,51.67,-12.4,53.1370765097,1.3719999999999999,-3.0785,3.3703925958,51.67,-12.4,53.1370765097,130.47
2020-06-17 00:00:00,54.0875,-12.1125,55.4271622267,1.4675,-3.1725,3.4954702831,52.62,-8.94,53.374038633,132.17,50.26,-5.73,50.5855760074,1.4675,-3.1725,3.4954702831,50.26,-5.73,50.5855760074,132.25
2020-06-17 00:30:00,53.359,-12.6695,54.8424936637,1.429,-3.1595,3.4676333788,51.93,-9.51,52.7936075676,132.21,49.61,-5.5600000000000005,49.9205939468,1.429,-3.1595,3.4676333788,49.61,-5.5600000000000005,49.9205939468,132.29
2020-06-17 01:00:00,52.6965,-12.4645,54.1505759203,0.9565,-3.1445,3.2867571403999998,51.74,-9.32,52.5727115527,131.61,49.41,-5.43,49.7074742871,0.9565,-3.1445,3.2867571403999998,49.41,-5.43,49.7074742871,131.7
2020-06-17 01:30:00,52.4275,-12.364,53.8656778687,0.9975,-3.124,3.2793874809,51.43,-9.24,52.2534448625,131.73,49.12,-5.35,49.4104938247,0.9975,-3.124,3.2793874809,49.12,-5.35,49.4104938247,131.82
2020-06-17 02:00:00,52.5005,-12.615,53.9948212818,1.2605,-3.085,3.3325793689,51.24,-9.53,52.1186962615,131.86,49.03,-5.58,49.346502409,1.2605,-3.085,3.3325793689,49.03,-5.58,49.346502409,131.95
2020-06-17 02:30:00,52.2825,-12.835,53.8349053241,1.1425,-3.135,3.3366946594,51.14,-9.7,52.0517972792,131.95,48.97,-5.73,49.3040951646,1.1425,-3.135,3.3366946594,48.97,-5.73,49.3040951646,132.05
2020-06-17 03:00:00,51.914,-12.954,53.5057895185,1.064,-3.184,3.3570749172,50.85,-9.77,51.7800675936,132.05,48.69,-5.79,49.0330521179,1.064,-3.184,3.3570749172,48.69,-5.79,49.0330521179,132.15
2020-06-17 03:30:00,51.717,-13.0615,53.3408930489,0.987,-3.1515,3.3024417103,50.73,-9.91,51.6888866199,132.22,48.59,-5.91,48.9480970008,0.987,-3.1515,3.3024417103,48.59,-5.91,48.9480970008,132.32
2020-06-17 04:00:00,51.473,-13.209,53.1408262074,0.753,-3.069,3.1600268986,50.72,-10.14,51.7236696301,132.43,48.58,-6.13,48.9652254156,0.753,-3.069,3.1600268986,48.58,-6.13,48.9652254156,132.53
2020-06-17 04:30:00,51.3145,-13.1055,52.9616091192,0.6145,-3.0555,3.1166794028,50.7,-10.05,51.686482759,132.43,48.55,-6.03,48.9230354741,0.6145,-3.0555,3.1166794028,48.55,-6.03,48.9230354741,132.53
2020-06-17 05:00:00,51.5065,-12.979,53.1166074147,0.6365000000000001,-3.079,3.1441013422,50.87,-9.9,51.8243851869,132.31,48.73,-5.9,49.085872713,0.6365000000000001,-3.079,3.1441013422,48.73,-5.9,49.085872713,132.41
2020-06-17 05:30:00,51.7105,-12.743500000000001,53.257606053,0.6105,-3.0235,3.0845198168,51.1,-9.72,52.0162320819,132.74,48.8,-5.72,49.1340859282,0.6105,-3.0235,3.0845198168,48.8,-5.72,49.1340859282,132.84
2020-06-17 06:00:00,52.139,-12.9025,53.7117289542,1.259,-3.0225,3.2742307875,50.88,-9.88,51.8303849108,133.47,48.59,-5.84,48.939694523,1.259,-3.0225,3.2742307875,48.59,-5.84,48.939694523,133.57
2020-06-17 06:30:00,53.239,-12.394,54.6626230344,2.779,-3.074,4.1439494447,50.46,-9.32,51.3134875057,133.43,48.18,-5.38,48.4794471916,2.779,-3.074,4.1439494447,48.18,-5.38,48.4794471916,133.53
2020-06-17 07:00:00,54.4315,-12.4885,55.8457771412,5.4715,-3.2885,6.3836936408,48.96,-9.2,49.8168806731,134.02,46.77,-5.25,47.0637376331,5.4715,-3.2885,6.3836936408,46.77,-5.25,47.0637376331,134.12
2020-06-17 07:30:00,55.6935,-12.227,57.0198690918,8.6135,-3.637,9.3498743976,47.08,-8.59,47.8572303837,133.91,45.01,-4.67,45.2516187556,8.6135,-3.637,9.3498743976,45.01,-4.67,45.2516187556,134.02
2020-06-17 08:00:00,56.1405,-12.378,57.488873917,15.5805,-4.268,16.1544979572,40.56,-8.11,41.3628541085,133.61,38.77,-4.23,39.0000743589,15.5805,-4.268,16.1544979572,38.77,-4.23,39.0000743589,133.71
2020-06-17 08:30:00,56.8805,-11.893,58.1105388828,25.9905,-4.793,26.4287521319,30.89,-7.1,31.6954586652,133.71,29.53,-3.33,29.7171633909,25.9905,-4.793,26.4287521319,29.53,-3.33,29.7171633909,133.81
2020-06-17 09:00:00,56.9905,-11.4875,58.1367331943,31.5605,-5.6775,32.0671041178,25.43,-5.8100000000000005,26.0852640393,133.53,24.32,-2.14,24.4139714098,31.5605,-5.6775,32.0671041178,24.32,-2.14,24.4139714098,133.63
2020-06-17 09:30:00,57.4715,-11.1535,58.5437774191,35.6615,-5.9435,36.1533922959,21.81,-5.21,22.4236526909,133.36,20.84,-1.5899999999999999,20.900566978,35.6615,-5.9435,36.1533922959,20.84,-1.5899999999999999,20.900566978,133.45
2020-06-17 10:00:00,74.312,-15.4415,75.8993627526,37.792,-6.5215,38.3505570527,36.52,-8.92,37.593573919,133.71,34.94,-5.05,35.3030607738,37.792,-6.5215,38.3505570527,34.94,-5.05,35.3030607738,133.8
2020-06-17 10:30:00,80.9955,-16.8795,82.7356545904,39.2755,-6.6895,39.841113319,41.72,-10.19,42.9464142857,133.94,39.86,-6.24,40.3454731042,39.2755,-6.6895,39.841113319,39.86,-6.24,40.3454731042,134.02
2020-06-17 11:00:00,80.6755,-17.116,82.4711692427,36.7455,-7.616,37.526460348,43.93,-9.5,44.9454658447,133.74,41.97,-5.5600000000000005,42.3366803139,36.7455,-7.616,37.526460348,41.97,-5.5600000000000005,42.3366803139,133.82
2020-06-17 11:30:00,82.5615,-16.922,84.2778462364,39.8515,-5.7219999999999995,40.2601954323,42.71,-11.2,44.1540949403,133.92,40.77,-7.2,41.4008804254,39.8515,-5.7219999999999995,40.2601954323,40.77,-7.2,41.4008804254,134.01
2020-06-17 12:00:00,83.0945,-16.251,84.6687128239,36.0245,-4.371,36.2887068005,47.07,-11.88,48.5460533926,133.92,44.92,-7.85,45.6007554762,36.0245,-4.371,36.2887068005,44.92,-7.85,45.6007554762,134.01
2020-06-17 12:30:00,84.6835,-15.358,86.0648786454,31.2535,-3.018,31.3988787419,53.43,-12.34,54.8364887643,133.85,50.99,-8.24,51.6515023983,31.2535,-3.018,31.3988787419,50.99,-8.24,51.6515023983,133.93
2020-06-17 13:00:00,85.089,-15.192,86.4345693863,24.369,-2.332,24.4803264888,60.72,-12.86,62.0668832792,133.73,58.03,-8.67,58.6740982036,24.369,-2.332,24.4803264888,58.03,-8.67,58.6740982036,133.76
2020-06-17 13:30:00,83.527,-15.226,84.9034204552,19.337,-2.196,19.4612945356,64.19,-13.03,65.4991373989,133.73,61.35,-8.79,61.9765003852,19.337,-2.196,19.4612945356,61.35,-8.79,61.9765003852,133.93
2020-06-17 14:00:00,82.9705,-14.8655,84.291677884,12.6805,-1.7655,12.8028149444,70.29,-13.1,71.5003083909,133.86,67.18,-8.84,67.7591174677,12.6805,-1.7655,12.8028149444,67.18,-8.84,67.7591174677,133.98
2020-06-17 14:30:00,81.883,-15.029,83.2508049811,12.863,-1.909,13.0038859577,69.02,-13.12,70.2559235937,133.9,65.94,-8.84,66.5299120697,12.863,-1.909,13.0038859577,65.94,-8.84,66.5299120697,133.95
2020-06-17 15:00:00,82.116,-15.415,83.5503421956,19.896,-2.325,20.0313863974,62.22,-13.09,63.5820454216,134.03,59.46,-8.86,60.1164802696,19.896,-2.325,20.0313863974,59.46,-8.86,60.1164802696,134.12
2020-06-17 15:30:00,82.563,-15.4725,84.0002811022,22.733,-2.2025,22.8394460364,59.83,-13.27,61.2839440637,134.2,57.19,-9.02,57.8969472425,22.733,-2.2025,22.8394460364,57.19,-9.02,57.8969472425,134.3
2020-06-17 16:00:00,82.065,-15.1825,83.4576091872,23.465,-1.8725,23.5395939058,58.6,-13.31,60.0925627678,134.17,56.01,-9.08,56.741223991,23.465,-1.8725,23.5395939058,56.01,-9.08,56.741223991,134.26
2020-06-17 16:30:00,83.816,-14.8345,85.1186480523,26.056,-2.1645,26.1457491048,57.76,-12.67,59.1332943442,134.01,55.16,-8.52,55.8141200773,26.056,-2.1645,26.1457491048,55.16,-8.52,55.8141200773,134.11
2020-06-17 17:00:00,85.1875,-14.4975,86.4123119845,24.9875,-2.0275,25.0696213075,60.2,-12.47,61.4779708514,133.76,57.46,-8.32,58.0592283793,24.9875,-2.0275,25.0696213075,57.46,-8.32,58.0592283793,133.85
2020-06-17 17:30:00,87.249,-14.705,88.4795175507,27.699,-2.055,27.7751260303,59.55,-12.65,60.8787729837,133.76,56.84,-8.5,57.4720418986,27.699,-2.055,27.7751260303,56.84,-8.5,57.4720418986,133.85
2020-06-17 18:00:00,88.0885,-14.352,89.2500069258,22.4985,-1.4020000000000001,22.5421406759,65.59,-12.95,66.8561934304,133.76,62.71,-8.71,63.3119909654,22.4985,-1.4020000000000001,22.5421406759,62.71,-8.71,63.3119909654,133.85
2020-06-17 18:30:00,88.004,-14.7585,89.2329386396,18.774,-1.3885,18.8252757815,69.23,-13.37,70.5092178371,133.85,66.16,-9.09,66.7815371192,18.774,-1.3885,18.8252757815,66.16,-9.09,66.7815371192,133.94
2020-06-17 19:00:00,86.959,-15.306,88.2957604701,18.409,-1.376,18.4603536532,68.55,-13.93,69.9510357321,133.78,65.52,-9.64,66.2253727811,18.409,-1.376,18.4603536532,65.52,-9.64,66.2253727811,133.87
2020-06-17 19:30:00,83.9465,-15.6405,85.391100839,13.7865,-1.0105,13.8234833707,70.16,-14.63,71.6691181751,133.59,67.06,-10.3,67.846397104,13.7865,-1.0105,13.8234833707,67.06,-10.3,67.846397104,133.68
2020-06-17 20:00:00,82.0735,-16.1605,83.6493942746,9.4435,-0.5705,9.4607168069,72.63,-15.59,74.2843523227,133.93,69.43,-11.19,70.325962489,9.4435,-0.5705,9.4607168069,69.43,-11.19,70.325962489,134.02
2020-06-17 20:30:00,80.178,-16.638,81.8861082724,4.858,-0.318,4.8683968614,75.32,-16.32,77.0677935327,134.15,72.0,-11.86,72.970265177,4.858,-0.318,4.8683968614,72.0,-11.86,72.970265177,134.24
2020-06-17 21:00:00,78.425,-16.89,80.2231433254,2.545,-0.23,2.5553717929,75.88,-16.66,77.6873863636,134.38,72.55,-12.17,73.5636554285,2.545,-0.23,2.5553717929,72.55,-12.17,73.5636554285,134.48
2020-06-17 21:30:00,78.497,-16.886,80.2926896112,1.287,0.024,1.2872237568,77.21,-16.91,79.0400670546,132.77,73.77,-12.53,74.8265581194,1.287,0.024,1.2872237568,73.77,-12.53,74.8265581194,132.87
2020-06-17 22:00:00,78.4255,-17.1285,80.2741836614,0.8655,0.1115,0.8726525655,77.56,-17.24,79.4529495991,132.07,74.06,-12.89,75.1733709501,0.8655,0.1115,0.8726525655,74.06,-12.89,75.1733709501,132.17
2020-06-17 22:30:00,77.5535,-17.233,79.445085759,0.6335000000000001,-0.073,0.6376921279000001,76.92,-17.16,78.8108621955,131.91,73.47,-12.81,74.5783949948,0.6335000000000001,-0.073,0.6376921279000001,73.47,-12.81,74.5783949948,132.01
2020-06-17 23:00:00,75.302,-17.6455,77.3418054758,0.5720000000000001,-0.0755,0.5769612205,74.73,-17.57,76.7676872128,132.03,71.44,-13.17,72.6438056547,0.5720000000000001,-0.0755,0.5769612205,71.44,-13.17,72.6438056547,132.13
2020-06-17 23:30:00,71.178,-18.3725,73.5109273527,0.538,-0.10250000000000001,0.5476771403,70.64,-18.27,72.9643920005,132.78,67.46,-13.78,68.8530318868,0.538,-0.10250000000000001,0.5476771403,67.46,-13.78,68.8530318868,132.88
2020-06-18 00:00:00,67.857,-19.0545,70.4815324695,0.5670000000000001,-0.1345,0.5827342876,67.29,-18.92,69.8992882653,132.74,64.24,-14.4,65.8341674209,0.5670000000000001,-0.1345,0.5827342876,64.24,-14.4,65.8341674209,132.85
2020-06-18 00:30:00,64.0385,-19.1085,66.828618529,0.5985,-0.1585,0.6191320538,63.44,-18.95,66.2097885512,133.54,60.67,-14.41,62.3578142657,0.5985,-0.1585,0.6191320538,60.67,-14.41,62.3578142657,133.64
2020-06-18 01:00:00,61.565,-19.413,64.5531857773,0.585,-0.183,0.612955137,60.98,-19.23,63.9402322486,133.82,58.4,-14.69,60.2192336384,0.585,-0.183,0.612955137,58.4,-14.69,60.2192336384,133.93
2020-06-18 01:30:00,60.6465,-19.9905,63.8562295512,0.5465,-0.1305,0.5618651974000001,60.1,-19.86,63.2963632447,133.94,57.55,-15.28,59.5439409176,0.5465,-0.1305,0.5618651974000001,57.55,-15.28,59.5439409176,134.05
2020-06-18 02:00:00,61.981,-19.394,64.9443730973,0.531,-0.114,0.5430994384,61.45,-19.28,64.4035783167,133.87,58.82,-14.71,60.6314810969,0.531,-0.114,0.5430994384,58.82,-14.71,60.6314810969,133.98
2020-06-18 02:30:00,61.2265,-19.6225,64.294065111,0.5465,-0.0625,0.5500622692,60.68,-19.56,63.754654732,133.95,58.02,-14.99,59.9251241133,0.5465,-0.0625,0.5500622692,58.02,-14.99,59.9251241133,134.05
2020-06-18 03:00:00,59.485,-19.804,62.6950049127,0.555,-0.064,0.5586779036,58.93,-19.74,62.1483105161,132.78,56.35,-15.26,58.3797062343,0.555,-0.064,0.5586779036,56.35,-15.26,58.3797062343,132.89
2020-06-18 03:30:00,60.0935,-19.868,63.2927023143,0.5635,-0.078,0.5688727889,59.53,-19.79,62.7332846263,132.82,56.93,-15.31,58.95270138,0.5635,-0.078,0.5688727889,56.93,-15.31,58.95270138,132.92
2020-06-18 04:00:00,60.223,-20.461,63.6039483837,0.5630000000000001,-0.081,0.5687969761,59.66,-20.38,63.0449046315,133.0,57.11,-15.82,59.2606488321,0.5630000000000001,-0.081,0.5687969761,57.11,-15.82,59.2606488321,133.11
2020-06-18 04:30:00,59.89,-20.419,63.2751741286,0.48,-0.049,0.48249455960000004,59.41,-20.37,62.8051351404,132.93,56.91,-15.8,59.0625778306,0.48,-0.049,0.48249455960000004,56.91,-15.8,59.0625778306,133.04
2020-06-18 05:00:00,59.648,-20.4315,63.0502188438,0.488,-0.021500000000000002,0.4884733872,59.16,-20.41,62.5817361536,133.01,56.66,-15.84,58.8324842243,0.488,-0.021500000000000002,0.4884733872,56.66,-15.84,58.8324842243,133.11
2020-06-18 05:30:00,63.292,-19.5995,66.2572083946,0.552,0.12050000000000001,0.5649993363,62.74,-19.72,65.7661463064,132.7,59.97,-15.17,61.8589508479,0.552,0.12050000000000001,0.5649993363,59.97,-15.17,61.8589508479,132.81
2020-06-18 06:00:00,65.6285,-18.791,68.2656699465,1.1385,0.089,1.1419734016,64.49,-18.88,67.1968340028,133.11,61.63,-14.33,63.274053134,1.1385,0.089,1.1419734016,61.63,-14.33,63.274053134,133.22
2020-06-18 06:30:00,70.653,-17.5915,72.8100767837,1.653,0.0785,1.6548629097,69.0,-17.67,71.2266024741,132.92,66.0,-13.2,67.3070575794,1.653,0.0785,1.6548629097,66.0,-13.2,67.3070575794,133.03
2020-06-18 07:00:00,74.2085,-16.198,75.9557547277,3.7984999999999998,-0.088,3.799519213,70.41,-16.11,72.2294967448,133.37,67.33,-11.69,68.3372885034,3.7984999999999998,-0.088,3.799519213,67.33,-11.69,68.3372885034,133.48
2020-06-18 07:30:00,77.502,-15.741,79.0843795259,7.422,-0.281,7.4273174835,70.08,-15.46,71.7650193339,134.0,67.01,-11.08,67.919853504,7.422,-0.281,7.4273174835,67.01,-11.08,67.919853504,134.11
2020-06-18 08:00:00,80.03,-14.84,81.3942657685,10.78,-0.47000000000000003,10.7902409612,69.25,-14.37,70.7252387765,133.66,66.27,-10.01,67.0217352804,10.78,-0.47000000000000003,10.7902409612,66.27,-10.01,67.0217352804,133.76
2020-06-18 08:30:00,80.8965,-13.8335,82.0707587055,9.9865,-0.4635,9.997250347,70.91,-13.37,72.1594415167,133.75,67.83,-9.05,68.4310704286,9.9865,-0.4635,9.997250347,67.83,-9.05,68.4310704286,133.86
2020-06-18 09:00:00,80.543,-13.0575,81.5945657213,9.713,-0.4675,9.7242441994,70.83,-12.59,71.9402321375,133.59,67.75,-8.32,68.2589547239,9.713,-0.4675,9.7242441994,67.75,-8.32,68.2589547239,133.7
2020-06-18 09:30:00,80.916,-13.242,81.9923753772,11.776,-0.602,11.7913773581,69.14,-12.64,70.2859103946,133.41,66.13,-8.38,66.6588426242,11.776,-0.602,11.7913773581,66.13,-8.38,66.6588426242,133.52
2020-06-18 10:00:00,82.2665,-13.433,83.3559986519,13.1965,-0.663,13.2131442605,69.07,-12.77,70.2405708975,133.5,66.06,-8.51,66.6058833738,13.1965,-0.663,13.2131442605,66.06,-8.51,66.6058833738,133.6
2020-06-18 10:30:00,84.207,-13.7295,85.3189194684,15.947,-0.9295,15.974065833400001,68.26,-12.8,69.4497487396,133.57,65.24,-8.57,65.8004749223,15.947,-0.9295,15.974065833400001,65.24,-8.57,65.8004749223,133.67
2020-06-18 11:00:00,84.323,-13.6935,85.4276317783,18.293,-1.1335,18.328084222,66.03,-12.56,67.2139457256,133.52,63.11,-8.35,63.6599921458,18.293,-1.1335,18.328084222,63.11,-8.35,63.6599921458,133.62
2020-06-18 11:30:00,84.902,-13.035,85.8968033689,16.622,-0.965,16.6499882583,68.28,-12.07,69.3386133406,133.38,65.26,-7.88,65.7340246752,16.622,-0.965,16.6499882583,65.26,-7.88,65.7340246752,133.48
2020-06-18 12:00:00,84.578,-12.7505,85.5336970688,14.688,-0.7605000000000001,14.7076750117,69.89,-11.99,70.9110160694,133.27,66.83,-7.77,67.2801738999,14.688,-0.7605000000000001,14.7076750117,66.83,-7.77,67.2801738999,133.38
2020-06-18 12:30:00,84.4195,-12.795,85.3836284381,15.8095,-0.735,15.8265762327,68.61,-12.06,69.6618669,133.4,65.56,-7.87,66.030678476,15.8095,-0.735,15.8265762327,65.56,-7.87,66.030678476,133.53
2020-06-18 13:00:00,83.053,-12.928,84.0531617073,18.883,-1.1280000000000001,18.916661254,64.17,-11.8,65.245910983,133.4,61.32,-7.65,61.7953469122,18.883,-1.1280000000000001,18.916661254,61.32,-7.65,61.7953469122,133.53
2020-06-18 13:30:00,84.5575,-13.1075,85.5673849226,21.7175,-1.8075,21.7925873292,62.84,-11.3,63.847909911,133.4,60.06,-7.17,60.4864654282,21.7175,-1.8075,21.7925873292,60.06,-7.17,60.4864654282,133.53
2020-06-18 14:00:00,85.442,-13.031,86.4299851036,24.922,-2.231,25.0216595173,60.52,-10.8,61.4760961675,133.4,57.86,-6.7,58.2466273702,24.922,-2.231,25.0216595173,57.86,-6.7,58.2466273702,133.53
2020-06-18 14:30:00,84.0895,-13.0225,85.0918886645,20.6295,-1.4025,20.6771196374,63.46,-11.62,64.5150835077,133.59,60.74,-7.42,61.1915353623,20.6295,-1.4025,20.6771196374,60.74,-7.42,61.1915353623,133.72
2020-06-18 15:00:00,84.441,-15.9755,85.9389264609,15.981,-1.0155,16.0132320676,68.46,-14.96,70.0754821603,132.22,65.44,-11.72,66.481215392,15.981,-1.0155,16.0132320676,65.44,-11.72,66.481215392,132.35
2020-06-18 15:30:00,84.978,-17.5955,86.7805398937,16.868,-1.1155,16.9048444018,68.11,-16.48,70.075405814,132.4,64.95,-12.42,66.1268394829,16.868,-1.1155,16.9048444018,64.95,-12.42,66.1268394829,132.54
2020-06-18 16:00:00,85.4015,-17.9235,87.2620653807,18.7215,-1.2135,18.7607874168,66.68,-16.71,68.7418831572,132.57,63.59,-12.63,64.8321293804,18.7215,-1.2135,18.7607874168,63.59,-12.63,64.8321293804,132.71
2020-06-18 16:30:00,86.5075,-17.2965,88.21970567,19.3175,-1.2165,19.3557660272,67.19,-16.08,69.087354125,132.57,64.08,-12.03,65.1994424823,19.3175,-1.2165,19.3557660272,64.08,-12.03,65.1994424823,132.71
2020-06-18 17:00:00,83.638,-17.431,85.4350911804,18.768,-0.961,18.7925875015,64.87,-16.47,66.9281540161,132.47,61.89,-12.42,63.123913852,18.768,-0.961,18.7925875015,61.89,-12.42,63.123913852,132.61
2020-06-18 17:30:00,83.18,-16.71,84.8418322527,12.25,-0.55,12.2623407227,70.93,-16.16,72.7475807158,132.58,67.65,-12.08,68.7200763969,12.25,-0.55,12.2623407227,67.65,-12.08,68.7200763969,132.78
2020-06-18 18:00:00,83.9565,-16.1915,85.5035587827,6.5965,-0.2515,6.6012926386,77.36,-15.94,78.9851454389,132.48,73.78,-11.84,74.7239854398,6.5965,-0.2515,6.6012926386,73.78,-11.84,74.7239854398,132.69
2020-06-18 18:30:00,83.5445,-16.6495,85.1873777651,5.1545,-0.34950000000000003,5.1663353066,78.39,-16.3,80.06673529,132.53,74.76,-12.17,75.7440855777,5.1545,-0.34950000000000003,5.1663353066,74.76,-12.17,75.7440855777,132.75
2020-06-18 19:00:00,84.54,-17.0755,86.247227783,6.49,-0.3055,6.4971863333,78.05,-16.77,79.8312933629,132.53,74.53,-12.58,75.5842397594,6.49,-0.3055,6.4971863333,74.53,-12.58,75.5842397594,132.75
2020-06-18 19:30:00,82.403,-17.601,84.2617921124,4.513,-0.151,4.5155254401,77.89,-17.45,79.8207654686,132.61,74.36,-13.23,75.5277597973,4.513,-0.151,4.5155254401,74.36,-13.23,75.5277597973,132.82
2020-06-18 20:00:00,83.6485,-17.7625,85.5136127087,3.0185,-0.1625,3.0228709036,80.63,-17.6,82.5285217364,132.37,76.91,-13.42,78.0720468542,3.0185,-0.1625,3.0228709036,76.91,-13.42,78.0720468542,132.57
2020-06-18 20:30:00,83.4025,-18.245,85.3748032575,2.1125,-0.025,2.1126479238,81.29,-18.22,83.3068574608,132.37,77.52,-14.01,78.7758243372,2.1125,-0.025,2.1126479238,77.52,-14.01,78.7758243372,132.57
2020-06-18 21:00:00,82.4415,-18.4685,84.4848294932,1.5314999999999999,0.0415,1.5320621723999999,80.91,-18.51,83.0002903609,131.41,77.16,-14.33,78.4793890139,1.5314999999999999,0.0415,1.5320621723999999,77.16,-14.33,78.4793890139,131.64
2020-06-18 21:30:00,81.645,-18.772,83.7752589313,1.5550000000000002,-0.012,1.5550463016,80.09,-18.76,82.257800238,131.03,76.41,-14.6,77.7923395972,1.5550000000000002,-0.012,1.5550463016,76.41,-14.6,77.7923395972,131.25
2020-06-18 22:00:00,80.247,-19.127,82.4949885629,1.467,-0.117,1.4716582484,78.78,-19.01,81.0411531261,130.52,75.15,-14.84,76.6012277969,1.467,-0.117,1.4716582484,75.15,-14.84,76.6012277969,130.72
2020-06-18 22:30:00,78.896,-19.781,81.3379786877,1.486,-0.181,1.4969826318,77.41,-19.6,79.8527901829,130.45,73.85,-15.43,75.4447307637,1.486,-0.181,1.4969826318,73.85,-15.43,75.4447307637,130.64
2020-06-18 23:00:00,76.5655,-20.306,79.2124322708,1.3555000000000001,-0.266,1.3813530505,75.21,-20.04,77.83409086,130.67,71.75,-15.84,73.4776707579,1.3555000000000001,-0.266,1.3813530505,71.75,-15.84,73.4776707579,130.86
2020-06-18 23:30:00,70.3095,-20.4085,73.2115609894,1.3195000000000001,-0.23850000000000002,1.3408812401,68.99,-20.17,71.8780147194,130.32,65.9,-15.94,67.8003952791,1.3195000000000001,-0.23850000000000002,1.3408812401,65.9,-15.94,67.8003952791,130.5
2020-06-19 00:00:00,66.6595,-20.864,69.8483746142,1.1695,-0.234,1.1926802799,65.49,-20.63,68.6624861187,130.87,62.64,-16.35,64.7386445641,1.1695,-0.234,1.1926802799,62.64,-16.35,64.7386445641,131.05
2020-06-19 00:30:00,64.386,-21.294,67.8158641617,0.9560000000000001,-0.234,0.9842215198,63.43,-21.06,66.8347851048,131.21,60.66,-16.78,62.9380965712,0.9560000000000001,-0.234,0.9842215198,60.66,-16.78,62.9380965712,131.44
2020-06-19 01:00:00,63.1075,-21.543,66.6832618072,0.9375,-0.14300000000000002,0.9483434241,62.17,-21.4,65.7500486692,129.64,59.39,-17.18,61.824950465,0.9375,-0.14300000000000002,0.9483434241,59.39,-17.18,61.824950465,129.86
2020-06-19 01:30:00,63.083,-21.226,66.558305004,0.7030000000000001,-0.136,0.7160342171,62.38,-21.09,65.8487091749,129.64,59.6,-16.87,61.9415603614,0.7030000000000001,-0.136,0.7160342171,59.6,-16.87,61.9415603614,129.86
2020-06-19 02:00:00,63.8125,-20.7805,67.1108362077,0.6725,-0.0805,0.6773008933,63.14,-20.7,66.4465920872,129.69,60.32,-16.5,62.5360088269,0.6725,-0.0805,0.6773008933,60.32,-16.5,62.5360088269,129.86
2020-06-19 02:30:00,63.367,-20.8525,66.7098451898,0.667,-0.1325,0.6800332712,62.7,-20.72,66.0349028923,129.75,59.89,-16.52,62.1266649676,0.667,-0.1325,0.6800332712,59.89,-16.52,62.1266649676,129.92
2020-06-19 03:00:00,62.542,-21.072,65.9964464801,0.582,-0.132,0.5967813670000001,61.96,-20.94,65.4027919893,129.75,58.94,-16.64,61.2438829599,0.582,-0.132,0.5967813670000001,58.94,-16.64,61.2438829599,129.92
2020-06-19 03:30:00,61.921,-21.155,65.4350385191,0.541,-0.115,0.5530876965,61.38,-21.04,64.88594609,129.97,58.64,-16.81,61.0018499719,0.541,-0.115,0.5530876965,58.64,-16.81,61.0018499719,130.13
2020-06-19 04:00:00,62.0805,-21.121,65.5750342833,1.8805,-0.171,1.8882587879,60.2,-20.95,63.741215081,130.02,57.54,-16.97,59.9902700444,1.8805,-0.171,1.8882587879,57.54,-16.97,59.9902700444,130.24
2020-06-19 04:30:00,64.143,-18.6115,66.7885647491,5.813,-0.5115000000000001,5.8354606716,58.33,-18.1,61.0737169329,132.22,55.95,-13.61,57.5815473915,5.813,-0.5115000000000001,5.8354606716,55.95,-13.61,57.5815473915,132.46
2020-06-19 05:00:00,63.9345,-18.7335,66.6225510807,6.6545000000000005,-0.6935,6.6905390291,57.28,-18.04,60.0536426872,132.29,54.96,-13.54,56.6032967238,6.6545000000000005,-0.6935,6.6905390291,54.96,-13.54,56.6032967238,132.53
2020-06-19 05:30:00,64.8865,-18.4425,67.4565318446,5.8665,-0.6125,5.8983877882,59.02,-17.83,61.6544345526,131.97,56.5,-13.39,58.0649817015,5.8665,-0.6125,5.8983877882,56.5,-13.39,58.0649817015,132.24
2020-06-19 06:00:00,65.716,-17.556,68.0206276948,6.046,-0.616,6.0772997293,59.67,-16.94,62.0279977107,133.11,57.14,-12.51,58.4934158688,6.046,-0.616,6.0772997293,57.14,-12.51,58.4934158688,133.31
2020-06-19 06:30:00,70.485,-16.609,72.4154272652,6.195,-0.5690000000000001,6.221075952,64.29,-16.04,66.2607402615,133.4,61.51,-11.64,62.6016748977,6.195,-0.5690000000000001,6.221075952,61.51,-11.64,62.6016748977,133.5
2020-06-19 07:00:00,69.894,-15.2075,71.5292897508,6.7940000000000005,-0.5075000000000001,6.8129283168,63.1,-14.7,64.7896596688,134.04,60.35,-10.35,61.2310787101,6.7940000000000005,-0.5075000000000001,6.8129283168,60.35,-10.35,61.2310787101,134.12
2020-06-19 07:30:00,69.6055,-13.982,70.9959291386,7.5255,-0.582,7.5479715321,62.08,-13.4,63.5097346869,133.56,59.35,-9.16,60.0527110129,7.5255,-0.582,7.5479715321,59.35,-9.16,60.0527110129,133.6
2020-06-19 08:00:00,70.3295,-12.674,71.4623596465,10.7795,-0.674,10.8005507383,59.55,-12.0,60.7470369648,134.33,56.94,-7.84,57.4772059168,10.7795,-0.674,10.8005507383,56.94,-7.84,57.4772059168,134.3
2020-06-19 08:30:00,70.996,-11.962,71.9966767289,12.686,-0.8320000000000001,12.7132537141,58.31,-11.13,59.3627239941,134.08,55.74,-7.02,56.1803168378,12.686,-0.8320000000000001,12.7132537141,55.74,-7.02,56.1803168378,134.02
2020-06-19 09:00:00,71.589,-11.767,72.5496189514,14.659,-0.987,14.6921901022,56.93,-10.78,57.9416370152,133.86,54.41,-6.72,54.8234119697,14.659,-0.987,14.6921901022,54.41,-6.72,54.8234119697,133.82
2020-06-19 09:30:00,73.7215,-11.7275,74.6484682931,16.2015,-0.9575,16.2297692066,57.52,-10.77,58.5195975721,133.67,55.05,-6.67,55.4526049884,16.2015,-0.9575,16.2297692066,55.05,-6.67,55.4526049884,133.68
2020-06-19 10:00:00,75.1375,-11.9725,76.0853774552,17.8275,-1.2925,17.874291944,57.31,-10.68,58.2966422704,134.03,54.86,-6.5600000000000005,55.2508208084,17.8275,-1.2925,17.874291944,54.86,-6.5600000000000005,55.2508208084,134.05
2020-06-19 10:30:00,70.7895,-12.16,71.8263107103,20.9495,-1.49,21.0024201046,49.84,-10.67,50.9693486323,134.08,47.69,-6.64,48.1500332295,20.9495,-1.49,21.0024201046,47.69,-6.64,48.1500332295,134.11
2020-06-19 11:00:00,70.8445,-12.152,71.8791644654,25.2145,-1.762,25.2759896789,45.63,-10.39,46.7979593572,134.08,43.62,-6.39,44.08555886,25.2145,-1.762,25.2759896789,43.62,-6.39,44.08555886,134.11
2020-06-19 11:30:00,72.2445,-12.287,73.2819087446,29.0445,-2.297,29.1351881623,43.2,-9.99,44.3400507442,134.3,41.31,-6.03,41.747778384,29.0445,-2.297,29.1351881623,41.31,-6.03,41.747778384,134.33
2020-06-19 12:00:00,73.727,-12.763,74.823557106,34.577,-2.613,34.6755922516,39.15,-10.15,40.4443444748,134.48,37.45,-6.18,37.9564869291,34.577,-2.613,34.6755922516,37.45,-6.18,37.9564869291,134.51
2020-06-19 12:30:00,76.86,-12.8065,77.9196126931,38.47,-3.1565,38.5992796856,38.39,-9.65,39.5842721292,134.21,36.72,-5.95,37.1989368128,38.47,-3.1565,38.5992796856,36.72,-5.95,37.1989368128,134.24
2020-06-19 13:00:00,74.2035,-16.123,75.9349098982,41.8135,-3.893,41.9943357044,32.39,-12.23,34.6220305586,131.82,30.94,-8.61,32.1156612885,41.8135,-3.893,41.9943357044,30.94,-8.61,32.1156612885,131.85
2020-06-19 13:30:00,72.1495,-15.92,73.8850238563,42.3895,-4.26,42.6030199663,29.76,-11.66,31.962684493,131.78,28.43,-8.09,29.5586366397,42.3895,-4.26,42.6030199663,28.43,-8.09,29.5586366397,131.81
2020-06-19 14:00:00,71.4135,-16.3125,73.2528882605,45.4435,-4.1725,45.6346518394,25.97,-12.14,28.667411812,132.18,24.85,-8.51,26.2667584601,45.4435,-4.1725,45.6346518394,24.85,-8.51,26.2667584601,132.21
2020-06-19 14:30:00,71.301,-17.3755,73.387605229,41.001,-4.0255,41.1981389294,30.3,-13.35,33.110610082,132.18,29.02,-9.62,30.5729422856,41.001,-4.0255,41.1981389294,29.02,-9.62,30.5729422856,132.21
2020-06-19 15:00:00,70.9595,-17.405,73.0628815833,50.4395,-5.795,50.7713027728,20.52,-11.61,23.5767364154,132.1,19.68,-8.06,21.2665464991,50.4395,-5.795,50.7713027728,19.68,-8.06,21.2665464991,132.13
2020-06-19 15:30:00,72.09,-17.2905,74.1345364203,52.97,-6.5105,53.3686004149,19.12,-10.78,21.9495512483,132.06,18.24,-7.28,19.6391445842,52.97,-6.5105,53.3686004149,18.24,-7.28,19.6391445842,132.08
2020-06-19 16:00:00,69.505,-16.8515,71.5186554491,43.825,-4.8415,44.0916176529,25.68,-12.01,28.3496472641,132.23,24.56,-8.41,25.960001926,43.825,-4.8415,44.0916176529,24.56,-8.41,25.960001926,132.26
2020-06-19 16:30:00,71.782,-17.0035,73.768384395,49.452,-5.7235,49.7821128142,22.33,-11.28,25.0173399865,132.23,21.37,-7.74,22.7284953308,49.452,-5.7235,49.7821128142,21.37,-7.74,22.7284953308,132.26
2020-06-19 17:00:00,73.652,-17.089,75.608538043,45.762,-4.909,46.0245469831,27.89,-12.18,30.4336080674,131.86,26.61,-8.58,27.9590504131,45.762,-4.909,46.0245469831,26.61,-8.58,27.9590504131,131.87
2020-06-19 17:30:00,75.1055,-17.2535,77.0617894452,37.4455,-4.0035,37.6589097359,37.66,-13.25,39.9229019486,131.66,35.93,-9.56,37.1800820333,37.4455,-4.0035,37.6589097359,35.93,-9.56,37.1800820333,131.66
2020-06-19 18:00:00,76.526,-17.229,78.441488493,33.056,-2.819,33.1759837382,43.47,-14.41,45.796167962,131.66,41.48,-10.65,42.8253768226,33.056,-2.819,33.1759837382,41.48,-10.65,42.8253768226,131.66
2020-06-19 18:30:00,76.7045,-17.493,78.6739179732,24.8545,-1.943,24.9303313105,51.85,-15.55,54.1315527211,131.49,49.47,-11.66,50.8255496773,24.8545,-1.943,24.9303313105,49.47,-11.66,50.8255496773,131.47
2020-06-19 19:00:00,77.644,-18.106,79.7271470203,20.614,-1.496,20.6682125981,57.03,-16.61,59.3996043758,131.66,54.49,-12.62,55.9323207099,20.614,-1.496,20.6682125981,54.49,-12.62,55.9323207099,131.63
2020-06-19 19:30:00,76.5305,-18.5655,78.7502077489,16.2505,-1.1055,16.2880594455,60.28,-17.46,62.7577086898,131.73,57.57,-13.42,59.1134612419,16.2505,-1.1055,16.2880594455,57.57,-13.42,59.1134612419,131.72
2020-06-19 20:00:00,74.692,-18.952,77.0588941525,12.512,-0.772,12.5357938719,62.18,-18.18,64.7832138752,131.69,59.32,-14.12,60.9773466133,12.512,-0.772,12.5357938719,59.32,-14.12,60.9773466133,131.68
2020-06-19 20:30:00,74.402,-19.232,76.8474295471,9.482,-0.622,9.5023790705,64.92,-18.61,67.5347206998,132.0,61.96,-14.51,63.6363237467,9.482,-0.622,9.5023790705,61.96,-14.51,63.6363237467,131.98
2020-06-19 21:00:00,72.4935,-20.0295,75.2096297857,7.5135000000000005,-0.41950000000000004,7.5252018245,64.98,-19.61,67.8745349892,132.34,62.01,-15.44,63.9033152505,7.5135000000000005,-0.41950000000000004,7.5252018245,62.01,-15.44,63.9033152505,132.35
2020-06-19 21:30:00,72.117,-20.0915,74.8634093617,4.477,-0.24150000000000002,4.4835088101,67.64,-19.85,70.4924967638,132.05,64.52,-15.67,66.395627115,4.477,-0.24150000000000002,4.4835088101,64.52,-15.67,66.395627115,132.08
2020-06-19 22:00:00,71.926,-20.131,74.6900705382,2.786,-0.051000000000000004,2.7864667592,69.14,-20.08,71.9968471532,132.29,65.98,-15.87,67.8617513773,2.786,-0.051000000000000004,2.7864667592,65.98,-15.87,67.8617513773,132.33
2020-06-19 22:30:00,72.374,-20.3375,75.1771892415,2.404,-0.14750000000000002,2.4085207597,69.97,-20.19,72.82470048,131.5,66.77,-15.96,68.6509613917,2.404,-0.14750000000000002,2.4085207597,66.77,-15.96,68.6509613917,131.54
2020-06-19 23:00:00,71.3105,-20.8745,74.3029754485,2.0705,-0.21450000000000002,2.0815812499,69.24,-20.66,72.2565789392,131.76,66.06,-16.39,68.0628804856,2.0705,-0.21450000000000002,2.0815812499,66.06,-16.39,68.0628804856,131.8
2020-06-19 23:30:00,66.1235,-20.55,69.2431928225,1.7335,-0.28,1.7559676107,64.39,-20.27,67.5051479518,133.09,61.57,-15.99,63.6124594714,1.7335,-0.28,1.7559676107,61.57,-15.99,63.6124594714,133.13
2020-06-20 00:00:00,59.762,-18.595,62.5881032545,1.712,-0.295,1.7372302668000001,58.05,-18.3,60.8661851934,134.06,55.74,-14.11,57.4981712753,1.712,-0.295,1.7372302668000001,55.74,-14.11,57.4981712753,134.1
2020-06-20 00:30:00,58.6205,-16.9355,61.0178185492,1.3505,-0.2155,1.3675856463,57.27,-16.72,59.6608020395,133.75,55.03,-12.72,56.4809640498,1.3505,-0.2155,1.3675856463,55.03,-12.72,56.4809640498,133.79
2020-06-20 01:00:00,57.3335,-15.4375,59.3754716065,1.1335,-0.1275,1.1406482806,56.2,-15.31,58.2480566199,131.6,53.96,-11.53,55.17809801,1.1335,-0.1275,1.1406482806,53.96,-11.53,55.17809801,131.65
2020-06-20 01:30:00,58.694,-15.586,60.7281568303,0.724,-0.08600000000000001,0.7290898436000001,57.97,-15.5,60.0064238228,131.8,55.58,-11.68,56.7940032046,0.724,-0.08600000000000001,0.7290898436000001,55.58,-11.68,56.7940032046,131.84
2020-06-20 02:00:00,61.095,-15.755,63.0937322561,0.655,-0.075,0.6592799102,60.44,-15.68,62.4408199818,131.63,57.99,-11.86,59.1903683043,0.655,-0.075,0.6592799102,57.99,-11.86,59.1903683043,131.68
2020-06-20 02:30:00,62.1105,-16.2445,64.1996728224,0.6005,-0.0645,0.6039540545000001,61.51,-16.18,63.6024567136,131.95,59.03,-12.32,60.3019344632,0.6005,-0.0645,0.6039540545000001,59.03,-12.32,60.3019344632,131.99
2020-06-20 03:00:00,61.4975,-16.6885,63.7216488997,0.5375,-0.0585,0.5406741163000001,60.96,-16.63,63.1876451531,132.12,58.58,-12.7,59.9408575181,0.5375,-0.0585,0.5406741163000001,58.58,-12.7,59.9408575181,132.17
2020-06-20 03:30:00,61.151,-16.608,63.3661618295,0.521,-0.068,0.5254188805000001,60.63,-16.54,62.8455925264,132.12,58.28,-12.6,59.626490757,0.521,-0.068,0.5254188805000001,58.28,-12.6,59.626490757,132.17
2020-06-20 04:00:00,60.9325,-16.96,63.2488035954,0.5425,-0.09,0.5499147661,60.39,-16.87,62.7020653567,132.28,57.99,-12.96,59.4205494757,0.5425,-0.09,0.5499147661,57.99,-12.96,59.4205494757,132.33
2020-06-20 04:30:00,61.061,-16.933,63.3653865292,0.541,-0.093,0.5489353332,60.52,-16.84,62.8192327237,132.28,58.1,-12.93,59.5213818724,0.541,-0.093,0.5489353332,58.1,-12.93,59.5213818724,132.33
2020-06-20 05:00:00,61.036,-17.0775,63.380078118,0.546,-0.08750000000000001,0.5529667712,60.49,-16.99,62.8307265595,132.64,58.06,-13.07,59.5129271671,0.546,-0.08750000000000001,0.5529667712,58.06,-13.07,59.5129271671,132.69
2020-06-20 05:30:00,61.3365,-16.671,63.561690295700004,0.6065,-0.001,0.6065008244,60.73,-16.67,62.9763590564,132.54,58.28,-12.76,59.6605061997,0.6065,-0.001,0.6065008244,58.28,-12.76,59.6605061997,132.59
2020-06-20 06:00:00,60.9945,-16.017,63.0624557027,1.3745,0.003,1.3745032739,59.62,-16.02,61.7347940792,132.32,57.22,-12.16,58.4978119249,1.3745,0.003,1.3745032739,57.22,-12.16,58.4978119249,132.37
2020-06-20 06:30:00,61.298,-14.994,63.1051886932,3.358,-0.134,3.3606725517,57.94,-14.86,59.8152422046,131.89,55.62,-11.07,56.7109275184,3.358,-0.134,3.3606725517,55.62,-11.07,56.7109275184,131.94
2020-06-20 07:00:00,62.58,-14.9975,64.3520116721,6.44,-0.3675,6.450477211,56.14,-14.63,58.0149678962,132.0,53.91,-10.86,54.9929786427,6.44,-0.3675,6.450477211,53.91,-10.86,54.9929786427,132.04
2020-06-20 07:30:00,64.978,-14.7305,66.6267822595,11.868,-0.6805,11.8874936067,53.11,-14.05,54.9370057429,131.76,51.04,-10.32,52.0728720161,11.868,-0.6805,11.8874936067,51.04,-10.32,52.0728720161,131.79
2020-06-20 08:00:00,65.9335,-14.413,67.4904511116,19.6035,-1.5630000000000002,19.6657107995,46.33,-12.85,48.0790120531,131.45,44.66,-9.19,45.5957421258,19.6035,-1.5630000000000002,19.6657107995,44.66,-9.19,45.5957421258,131.49
2020-06-20 08:30:00,66.85,-13.6065,68.2206665333,23.12,-1.7965,23.1896919395,43.73,-11.81,45.2966775824,130.25,42.13,-8.26,42.9320917264,23.12,-1.7965,23.1896919395,42.13,-8.26,42.9320917264,130.29
2020-06-20 09:00:00,69.726,-8.739,70.2715105644,28.246,-2.569,28.3625858659,41.48,-6.17,41.9363720415,130.49,40.11,-8.8,41.0640000487,28.246,-2.569,28.3625858659,40.11,-8.8,41.0640000487,130.52
2020-06-20 09:30:00,68.23,-4.3525,68.3686854945,34.62,-3.6425,34.8110931493,33.61,-0.71,33.6174984197,131.73,32.78,-11.69,34.8020760875,34.62,-3.6425,34.8110931493,32.78,-11.69,34.8020760875,131.76
2020-06-20 10:00:00,68.9395,-3.4415,69.0253473914,47.0195,-5.2915,47.3163116959,21.92,1.85,21.997929448,131.09,21.43,-9.16,23.3055894583,47.0195,-5.2915,47.3163116959,21.43,-9.16,23.3055894583,131.12
2020-06-20 10:30:00,68.117,-3.402,68.2019009486,54.157,-6.162,54.5064298317,13.96,2.76,14.2302213616,131.38,13.71,-8.4,16.0786846477,54.157,-6.162,54.5064298317,13.71,-8.4,16.0786846477,131.41
2020-06-20 11:00:00,66.9385,-3.605,67.0355040799,60.7785,-8.105,61.3165319245,6.16,4.5,7.6286040663,131.17,6.15,-6.68,9.0799174005,60.7785,-8.105,61.3165319245,6.15,-6.68,9.0799174005,131.2
2020-06-20 11:30:00,61.977,-3.1515,62.0570743852,57.117,-7.7015,57.63388579,4.86,4.55,6.6574845099,131.02,4.83,-6.64,8.2108769325,57.117,-7.7015,57.63388579,4.83,-6.64,8.2108769325,131.06
2020-06-20 12:00:00,59.1885,-3.061,59.2675986796,55.8885,-7.591,56.4016641,3.3,4.53,5.6045428003,131.16,3.33,-6.66,7.4461063651,55.8885,-7.591,56.4016641,3.33,-6.66,7.4461063651,131.18
2020-06-20 12:30:00,60.9895,-3.2800000000000002,61.0776351069,59.0995,-8.04,59.6438806606,1.8900000000000001,4.76,5.1214939227,131.1,2.09,-6.42,6.751629433,59.0995,-8.04,59.6438806606,2.09,-6.42,6.751629433,131.12
2020-06-20 13:00:00,62.186,-2.954,62.2561218837,66.926,-9.234,67.560019479,-4.74,6.28,7.8680366039,130.95,-4.39,-4.95,6.6162376015,66.926,-9.234,67.560019479,-4.39,-4.95,6.6162376015,130.97
2020-06-20 13:30:00,59.7375,-2.124,59.7752480735,71.2075,-9.524000000000001,71.8415940264,-11.47,7.4,13.6499413918,130.95,-10.98,-3.95,11.6688859794,71.2075,-9.524000000000001,71.8415940264,-10.98,-3.95,11.6688859794,130.92
2020-06-20 14:00:00,58.1085,-1.8855,58.1390822296,73.9585,-9.9755,74.6282139844,-15.85,8.09,17.7952409368,131.02,-15.26,-3.3,15.6127383889,73.9585,-9.9755,74.6282139844,-15.26,-3.3,15.6127383889,131.01
2020-06-20 14:30:00,60.0515,-2.802,60.1168350485,75.0615,-10.122,75.7408982403,-15.01,7.32,16.6997754476,131.48,-14.44,-4.13,15.0190046275,75.0615,-10.122,75.7408982403,-14.44,-4.13,15.0190046275,131.46
2020-06-20 15:00:00,59.955,-2.5755,60.0102926609,75.395,-10.0755,76.0652465009,-15.44,7.5,17.1651856966,131.48,-14.86,-3.95,15.3760235432,75.395,-10.0755,76.0652465009,-14.86,-3.95,15.3760235432,131.46
2020-06-20 15:30:00,58.8985,-2.6365,58.9574798859,71.8785,-9.1165,72.4543258508,-12.98,6.48,14.5076117952,131.87,-12.51,-5.01,13.475911843,71.8785,-9.1165,72.4543258508,-12.51,-5.01,13.475911843,131.83
2020-06-20 16:00:00,59.4545,-2.6445,59.5132838155,66.9045,-8.0045,67.3816305865,-7.45,5.36,9.1778047484,132.13,-7.22,-6.1,9.45189928,66.9045,-8.0045,67.3816305865,-7.22,-6.1,9.45189928,132.07
2020-06-20 16:30:00,57.9195,-3.4935,58.0247621494,47.5195,-4.8935,47.7707988472,10.4,1.4,10.4938076979,132.9,10.15,-9.95,14.2135498733,47.5195,-4.8935,47.7707988472,10.15,-9.95,14.2135498733,132.83
2020-06-20 17:00:00,61.246,-3.7030000000000003,61.3578415934,35.526,-3.253,35.6746224227,25.72,-0.45,25.723936324,132.83,25.07,-11.64,27.6404504305,35.526,-3.253,35.6746224227,25.07,-11.64,27.6404504305,132.76
2020-06-20 17:30:00,64.277,-3.4465,64.3693334691,23.957,-1.9465,24.0359462316,40.32,-1.5,40.3478921383,132.42,39.3,-12.5,41.240029098,23.957,-1.9465,24.0359462316,39.3,-12.5,41.240029098,132.36
2020-06-20 18:00:00,69.292,-3.2225,69.366892465,20.492,-1.5425,20.5499725121,48.8,-1.6800000000000002,48.8289094697,131.89,47.5,-12.6,49.1427512457,20.492,-1.5425,20.5499725121,47.5,-12.6,49.1427512457,131.84
2020-06-20 18:30:00,71.4025,-2.9045,71.4615499867,16.9425,-1.2645,16.9896223178,54.46,-1.6400000000000001,54.4846877572,131.57,52.97,-12.49,54.4226147847,16.9425,-1.2645,16.9896223178,52.97,-12.49,54.4226147847,131.52
2020-06-20 19:00:00,71.227,-2.873,71.2849188679,12.397,-0.853,12.4263115203,58.83,-2.02,58.8646693697,131.5,57.22,-12.83,58.6407477783,12.397,-0.853,12.4263115203,57.22,-12.83,58.6407477783,131.45
2020-06-20 19:30:00,69.0225,-3.3365,69.1030949994,13.7725,-0.8965000000000001,13.8016473111,55.25,-2.44,55.3038524879,131.81,53.77,-13.31,55.3928605508,13.7725,-0.8965000000000001,13.8016473111,53.77,-13.31,55.3928605508,131.79
2020-06-20 20:00:00,66.184,-3.694,66.2870084707,11.684,-0.874,11.716643376,54.5,-2.8200000000000003,54.57290903,131.76,53.03,-13.67,54.763580964,11.684,-0.874,11.716643376,53.03,-13.67,54.763580964,131.79
2020-06-20 20:30:00,62.946,-3.803,63.0607780241,8.646,-0.803,8.6832093721,54.3,-3.0,54.382809784,131.61,52.85,-13.82,54.6270528218,8.646,-0.803,8.6832093721,52.85,-13.82,54.6270528218,131.64
2020-06-20 21:00:00,59.9,-4.507,60.0693186993,8.78,-0.687,8.8068364922,51.12,-3.8200000000000003,51.2625282248,130.14,49.75,-14.38,51.786551343,8.78,-0.687,8.8068364922,49.75,-14.38,51.786551343,130.18
