Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-20 21:30:00,57.0735,-4.1295,57.2226980533,8.3935,-0.6295000000000001,8.41707268,48.68,-3.5,48.8056595079,130.01,47.4,-14.08,49.4470059761,8.3935,-0.6295000000000001,8.41707268,47.4,-14.08,49.4470059761,130.05
2020-06-20 22:00:00,55.6065,-4.3,55.772509736,8.2865,-0.71,8.316861322,47.32,-3.59,47.4559848702,130.01,46.11,-14.13,48.2264346598,8.2865,-0.71,8.316861322,46.11,-14.13,48.2264346598,130.05
2020-06-20 22:30:00,55.3095,-4.5265,55.4944140657,8.4595,-0.9265,8.5100847528,46.85,-3.6,46.9881101982,130.13,45.71,-14.14,47.8470866407,8.4595,-0.9265,8.5100847528,45.71,-14.14,47.8470866407,130.17
2020-06-20 23:00:00,53.541,-4.458,53.7262733213,8.681000000000001,-1.008,8.739326347,44.86,-3.45,44.9924671473,130.73,43.71,-14.13,45.9371418353,8.681000000000001,-1.008,8.739326347,43.71,-14.13,45.9371418353,130.78
2020-06-20 23:30:00,52.2485,-4.431,52.4360516558,8.7785,-1.021,8.8376752175,43.47,-3.41,43.603543434,130.9,42.28,-14.15,44.5849851407,8.7785,-1.021,8.8376752175,42.28,-14.15,44.5849851407,130.93
2020-06-21 00:00:00,50.3905,-4.734,50.612382341200004,8.2905,-0.974,8.3475185684,42.1,-3.76,42.267571494,131.63,40.96,-14.6,43.4842684197,8.2905,-0.974,8.3475185684,40.96,-14.6,43.4842684197,131.61
2020-06-21 00:30:00,47.4155,-4.179,47.5993033694,7.9655000000000005,-0.899,8.0160708112,39.45,-3.2800000000000002,39.5861200423,131.39,38.39,-14.14,40.9112661745,7.9655000000000005,-0.899,8.0160708112,38.39,-14.14,40.9112661745,131.37
2020-06-21 01:00:00,47.101,-4.168,47.2850549857,8.611,-1.018,8.6709656325,38.49,-3.15,38.6186820075,131.69,37.45,-14.07,40.0058420734,8.611,-1.018,8.6709656325,37.45,-14.07,40.0058420734,131.68
2020-06-21 01:30:00,48.116,-4.5,48.3259708232,8.646,-1.04,8.7083245231,39.47,-3.46,39.6213641865,131.32,38.39,-14.31,40.9703331693,8.646,-1.04,8.7083245231,38.39,-14.31,40.9703331693,131.34
2020-06-21 02:00:00,48.4635,-4.4555,48.6678776248,8.5235,-1.0555,8.5886048052,39.94,-3.4,40.0844558401,131.41,38.85,-14.26,41.3844185654,8.5235,-1.0555,8.5886048052,38.85,-14.26,41.3844185654,131.46
2020-06-21 02:30:00,46.741,-4.01,46.912697439,8.261,-1.03,8.3249637236,38.48,-2.98,38.5952173203,131.34,37.43,-13.86,39.9137131823,8.261,-1.03,8.3249637236,37.43,-13.86,39.9137131823,131.4
2020-06-21 03:00:00,46.6315,-4.426,46.8410745847,6.9415,-0.926,7.0029920927,39.69,-3.5,39.8440221363,131.56,38.62,-14.4,41.2172827828,6.9415,-0.926,7.0029920927,38.62,-14.4,41.2172827828,131.54
2020-06-21 03:30:00,47.6355,-4.93,47.8899338092,6.0755,-0.74,6.1204003341,41.56,-4.19,41.770679908299996,131.56,40.51,-15.0,43.1979177739,6.0755,-0.74,6.1204003341,40.51,-15.0,43.1979177739,131.54
2020-06-21 04:00:00,48.327,-5.372,48.6246574589,4.897,-0.592,4.9326537482,43.43,-4.78,43.6922567511,131.56,42.31,-15.58,45.0873873716,4.897,-0.592,4.9326537482,42.31,-15.58,45.0873873716,131.61
2020-06-21 04:30:00,48.699,-5.5535,49.014630094,4.249,-0.5035000000000001,4.2787279944,44.45,-5.05,44.7359475143,131.67,43.24,-15.89,46.0672302185,4.249,-0.5035000000000001,4.2787279944,43.24,-15.89,46.0672302185,131.73
2020-06-21 05:00:00,48.8645,-5.7265,49.1989040782,4.4545,-0.5265000000000001,4.485506939,44.41,-5.2,44.7133995576,131.79,43.19,-16.06,46.079276253,4.4545,-0.5265000000000001,4.485506939,43.19,-16.06,46.079276253,131.85
2020-06-21 05:30:00,50.8365,-6.26,51.2204776652,4.3065,-0.47000000000000003,4.3320713579,46.53,-5.79,46.8888579515,131.87,45.25,-16.64,48.2125720119,4.3065,-0.47000000000000003,4.3320713579,45.25,-16.64,48.2125720119,131.95
2020-06-21 06:00:00,51.7575,-6.6405,52.1817501288,5.9075,-0.5505,5.9330941759,45.85,-6.09,46.2526820844,132.19,44.6,-16.97,47.7193975234,5.9075,-0.5505,5.9330941759,44.6,-16.97,47.7193975234,132.27
2020-06-21 06:30:00,52.468,-6.1875,52.83158317,7.978,-0.5675,7.9981585537,44.49,-5.62,44.8435558358,131.85,43.28,-16.49,46.3149921732,7.978,-0.5675,7.9981585537,43.28,-16.49,46.3149921732,131.94
2020-06-21 07:00:00,53.5215,-5.9205000000000005,53.8479645158,10.2015,-0.7905000000000001,10.2320815331,43.32,-5.13,43.6226924891,131.36,42.17,-15.94,45.082064061,10.2015,-0.7905000000000001,10.2320815331,42.17,-15.94,45.082064061,131.44
2020-06-21 07:30:00,53.136,-5.2185,53.3916401532,11.366,-0.9185000000000001,11.4030521462,41.77,-4.3,41.9907477904,131.36,40.65,-15.14,43.3778987504,11.366,-0.9185000000000001,11.4030521462,40.65,-15.14,43.3778987504,131.44
2020-06-21 08:00:00,53.792,-5.0655,54.0299782921,16.362,-1.0455,16.395368683,37.43,-4.02,37.6452560092,131.4,36.51,-14.85,39.4144973328,16.362,-1.0455,16.395368683,36.51,-14.85,39.4144973328,131.44
2020-06-21 08:30:00,55.142,-5.062,55.3738567196,19.132,-1.3820000000000001,19.1818494416,36.01,-3.68,36.1975482595,132.04,35.13,-14.62,38.0507726597,19.132,-1.3820000000000001,19.1818494416,35.13,-14.62,38.0507726597,132.1
2020-06-21 09:00:00,56.9045,-4.9665,57.1208214445,23.1745,-1.7065000000000001,23.2372458028,33.73,-3.26,33.8871730895,132.63,32.88,-14.33,35.867022458,23.1745,-1.7065000000000001,23.2372458028,32.88,-14.33,35.867022458,132.69
2020-06-21 09:30:00,59.1995,-5.374,59.4429194795,32.4295,-2.754,32.5462284489,26.77,-2.62,26.8979051229,132.27,26.08,-13.71,29.4640543714,32.4295,-2.754,32.5462284489,26.08,-13.71,29.4640543714,132.34
2020-06-21 10:00:00,58.8335,-4.9835,59.0441867968,36.6635,-3.5935,36.8391839554,22.17,-1.3900000000000001,22.2135319119,131.53,21.61,-12.41,24.9198756016,36.6635,-3.5935,36.8391839554,21.61,-12.41,24.9198756016,131.6
2020-06-21 10:30:00,60.7635,-4.356,60.9194358826,36.1835,-3.036,36.3106453847,24.58,-1.32,24.6154179327,131.91,23.93,-12.37,26.9381105499,36.1835,-3.036,36.3106453847,23.93,-12.37,26.9381105499,131.98
2020-06-21 11:00:00,61.4405,-3.8275,61.559603609,43.1105,-4.2675,43.3212045827,18.33,0.44,18.3352801997,132.49,17.91,-10.81,20.9194694005,43.1105,-4.2675,43.3212045827,17.91,-10.81,20.9194694005,132.56
2020-06-21 11:30:00,59.4455,-3.4825,59.5474204017,40.8055,-4.0025,41.0013272529,18.64,0.52,18.6472518082,132.41,18.16,-10.71,21.0829243702,40.8055,-4.0025,41.0013272529,18.16,-10.71,21.0829243702,132.49
2020-06-21 12:00:00,62.361,-4.0895,62.4949464457,45.821,-4.6795,46.0593287104,16.54,0.59,16.5505196293,132.56,16.17,-10.66,19.3676147215,45.821,-4.6795,46.0593287104,16.17,-10.66,19.3676147215,132.6
2020-06-21 12:30:00,63.4615,-3.685,63.568397866,49.1415,-4.985,49.3936964323,14.32,1.3,14.3788873005,132.27,14.1,-9.92,17.2399651972,49.1415,-4.985,49.3936964323,14.1,-9.92,17.2399651972,132.33
2020-06-21 13:00:00,63.158,-3.487,63.2541866836,58.788,-7.567,59.2729991902,4.37,4.08,5.9785700632,132.27,4.42,-7.26,8.4996470515,58.788,-7.567,59.2729991902,4.42,-7.26,8.4996470515,132.33
2020-06-21 13:30:00,61.761,-3.1165,61.8395803127,65.241,-8.1065,65.7427062361,-3.48,4.99,6.0836255638,132.69,-3.31,-6.51,7.303163698,65.241,-8.1065,65.7427062361,-3.31,-6.51,7.303163698,132.74
2020-06-21 14:00:00,59.4735,-2.769,59.5379254194,67.3435,-8.269,67.8492693642,-7.87,5.5,9.6014009394,133.07,-7.55,-6.12,9.71889397,67.3435,-8.269,67.8492693642,-7.55,-6.12,9.71889397,133.12
2020-06-21 14:30:00,58.692,-2.4795,58.7443510837,73.762,-9.2195,74.3359389814,-15.07,6.74,16.5085583865,132.79,-14.53,-4.92,15.3403813512,73.762,-9.2195,74.3359389814,-14.53,-4.92,15.3403813512,132.83
2020-06-21 15:00:00,55.5865,-1.9225,55.6197356026,70.3265,-9.2325,70.9299348548,-14.74,7.31,16.4530757003,133.02,-14.27,-4.41,14.9358963574,70.3265,-9.2325,70.9299348548,-14.27,-4.41,14.9358963574,133.06
2020-06-21 15:30:00,54.878,-2.5315,54.936357508,65.708,-8.0615,66.2006725513,-10.83,5.53,12.1601726961,133.26,-10.43,-6.14,12.1030781209,65.708,-8.0615,66.2006725513,-10.43,-6.14,12.1030781209,133.28
2020-06-21 16:00:00,55.527,-2.561,55.5860274709,67.137,-8.101,67.6239822105,-11.61,5.54,12.8640467972,133.39,-11.2,-6.16,12.7822376758,67.137,-8.101,67.6239822105,-11.2,-6.16,12.7822376758,133.39
2020-06-21 16:30:00,56.3525,-2.644,56.4144927501,66.5925,-7.964,67.0670288014,-10.24,5.32,11.5394973894,132.97,-9.88,-6.3,11.7176960193,66.5925,-7.964,67.0670288014,-9.88,-6.3,11.7176960193,132.93
2020-06-21 17:00:00,58.7015,-2.9275,58.7744532812,62.7815,-7.0775,63.1791717934,-4.08,4.15,5.8196993049,133.31,-3.7800000000000002,-7.42,8.3273525205,62.7815,-7.0775,63.1791717934,-3.7800000000000002,-7.42,8.3273525205,133.25
2020-06-21 17:30:00,59.538,-3.2355,59.6258492958,56.158,-6.1355,56.4921704686,3.38,2.9,4.4535828273,134.05,3.4,-8.7,9.3407708461,56.158,-6.1355,56.4921704686,3.4,-8.7,9.3407708461,133.97
2020-06-21 18:00:00,60.62,-3.6295,60.7285572877,47.83,-4.8295,48.0732042852,12.79,1.2,12.8461706356,133.95,12.46,-10.31,16.1724364275,47.83,-4.8295,48.0732042852,12.46,-10.31,16.1724364275,133.87
2020-06-21 18:30:00,60.8605,-4.415,61.0204284257,38.0205,-3.475,38.1789738632,22.84,-0.9400000000000001,22.8593350734,133.95,22.24,-12.38,25.4535262783,38.0205,-3.475,38.1789738632,22.24,-12.38,25.4535262783,133.87
2020-06-21 19:00:00,60.9225,-4.716,61.1047597348,27.4925,-2.166,27.5776922938,33.43,-2.55,33.5271144001,133.9,32.52,-13.85,35.3464694135,27.4925,-2.166,27.5776922938,32.52,-13.85,35.3464694135,133.82
2020-06-21 19:30:00,60.7815,-5.298,61.0119623209,20.4115,-1.418,20.4606954,40.37,-3.88,40.5560266792,133.51,39.26,-15.05,42.0458095415,20.4115,-1.418,20.4606954,39.26,-15.05,42.0458095415,133.43
2020-06-21 20:00:00,59.8775,-5.4455,60.1246079114,13.1475,-0.9955,13.1851346789,46.73,-4.45,46.9414038989,133.59,45.42,-15.58,48.017838352,13.1475,-0.9955,13.1851346789,45.42,-15.58,48.017838352,133.5
2020-06-21 20:30:00,60.555,-5.513,60.8054372075,8.475,-0.533,8.4917438727,52.08,-4.98,52.3175572824,132.64,50.64,-15.9,53.0774867529,8.475,-0.533,8.4917438727,50.64,-15.9,53.0774867529,132.56
2020-06-21 21:00:00,61.5055,-5.7475000000000005,61.7734594021,5.9955,-0.2775,6.0019185683,55.51,-5.47,55.7788580019,132.38,53.95,-16.29,56.3557148832,5.9955,-0.2775,6.0019185683,53.95,-16.29,56.3557148832,132.31
2020-06-21 21:30:00,62.2785,-5.737,62.5421836143,4.0785,-0.047,4.0787708014,58.2,-5.69,58.477483701,132.5,56.57,-16.52,58.9328032593,4.0785,-0.047,4.0787708014,56.57,-16.52,58.9328032593,132.46
2020-06-21 22:00:00,63.1615,-5.7805,63.4254622569,3.2015000000000002,0.0095,3.2015140949,59.96,-5.79,60.2389052025,132.5,58.38,-16.57,60.6859893221,3.2015000000000002,0.0095,3.2015140949,58.38,-16.57,60.6859893221,132.46
2020-06-21 22:30:00,65.192,-6.0175,65.4691314304,3.622,-0.1875,3.6268499073,61.57,-5.83,61.845402416,132.82,59.94,-16.67,62.2148896969,3.622,-0.1875,3.6268499073,59.94,-16.67,62.2148896969,132.84
2020-06-21 23:00:00,63.138,-6.467,63.4683317332,3.318,-0.277,3.3295424611,59.82,-6.19,60.1394088764,132.98,58.16,-17.08,60.6161034709,3.318,-0.277,3.3295424611,58.16,-17.08,60.6161034709,133.02
2020-06-21 23:30:00,61.7665,-7.171,62.1813779459,3.2565,-0.271,3.2677566081,58.51,-6.9,58.915448738,133.69,56.91,-17.93,59.6676880732,3.2565,-0.271,3.2677566081,56.91,-17.93,59.6676880732,133.74
2020-06-22 00:00:00,59.05,-18.171,61.7825844474,3.16,-0.211,3.1670366275,55.89,-17.96,58.7048013369,132.74,53.72,-15.32,55.8618009019,3.16,-0.211,3.1670366275,53.72,-15.32,55.8618009019,132.8
2020-06-22 00:30:00,57.088,-19.0305,60.1764046305,3.038,-0.2205,3.0459915052,54.05,-18.81,57.2295255965,132.13,51.88,-14.86,53.9662301815,3.038,-0.2205,3.0459915052,51.88,-14.86,53.9662301815,132.2
2020-06-22 01:00:00,55.562,-19.0845,58.7482253711,2.842,-0.1845,2.8479824877,52.72,-18.9,56.0054318794,131.91,50.59,-14.96,52.7555655832,2.842,-0.1845,2.8479824877,50.59,-14.96,52.7555655832,131.98
2020-06-22 01:30:00,55.3345,-19.4405,58.6501485974,2.4745,-0.1505,2.479072508,52.86,-19.29,56.2697405361,131.95,50.72,-15.32,52.9832124356,2.4745,-0.1505,2.479072508,50.72,-15.32,52.9832124356,132.02
2020-06-22 02:00:00,55.846,-19.238,59.0667110986,2.226,-0.128,2.2296771067,53.62,-19.11,56.9236023105,131.85,51.45,-15.16,53.6370030856,2.226,-0.128,2.2296771067,51.45,-15.16,53.6370030856,131.92
2020-06-22 02:30:00,55.558,-18.804,58.6539152998,1.928,-0.114,1.9313673913,53.63,-18.69,56.7934239151,131.79,51.46,-14.75,53.5321781735,1.928,-0.114,1.9313673913,51.46,-14.75,53.5321781735,131.86
2020-06-22 03:00:00,54.4905,-19.0595,57.7276288314,2.3905,-0.1395,2.3945668711,52.1,-18.92,55.4290212795,131.91,50.09,-14.94,52.2705624611,2.3905,-0.1395,2.3945668711,50.09,-14.94,52.2705624611,131.98
2020-06-22 03:30:00,53.9805,-19.3585,57.3467165799,2.4405,-0.17850000000000002,2.447019105,51.54,-19.18,54.9931268433,131.91,49.55,-15.17,51.8201833266,2.4405,-0.17850000000000002,2.447019105,49.55,-15.17,51.8201833266,131.98
2020-06-22 04:00:00,53.3685,-19.061,56.6702612774,2.6385,-0.191,2.6454041752,50.73,-18.87,54.1258699699,131.91,48.72,-14.93,50.9562881301,2.6385,-0.191,2.6454041752,48.72,-14.93,50.9562881301,131.98
2020-06-22 04:30:00,53.354,-18.9,56.6026440725,3.774,-0.26,3.7829454133000002,49.58,-18.64,52.9681602475,131.91,47.61,-14.72,49.8336282043,3.774,-0.26,3.7829454133000002,47.61,-14.72,49.8336282043,131.98
2020-06-22 05:00:00,51.86,-18.5515,55.0782874847,4.05,-0.29150000000000004,4.0604768501,47.81,-18.26,51.1783518687,132.21,45.92,-14.37,48.1159360296,4.05,-0.29150000000000004,4.0604768501,45.92,-14.37,48.1159360296,132.29
2020-06-22 05:30:00,51.4355,-17.7615,54.4158207004,4.6255,-0.2515,4.6323322959,46.81,-17.51,49.9777570525,131.91,44.96,-13.67,46.9922387209,4.6255,-0.2515,4.6323322959,44.96,-13.67,46.9922387209,131.98
2020-06-22 06:00:00,51.734,-16.7,54.3626411794,6.104,-0.42,6.118432479,45.63,-16.28,48.4472424396,131.62,43.81,-12.52,45.5638727502,6.104,-0.42,6.118432479,43.81,-12.52,45.5638727502,131.69
2020-06-22 06:30:00,54.0435,-15.709,56.2803035995,8.9235,-0.5690000000000001,8.9416225178,45.12,-15.14,47.5923733386,130.8,43.31,-11.46,44.8005323629,8.9235,-0.5690000000000001,8.9416225178,43.31,-11.46,44.8005323629,130.88
2020-06-22 07:00:00,54.0805,-14.8625,56.0855987442,11.5405,-0.7525000000000001,11.5650074146,42.54,-14.11,44.8190104755,130.26,40.84,-10.53,42.1756624133,11.5405,-0.7525000000000001,11.5650074146,40.84,-10.53,42.1756624133,130.33
2020-06-22 07:30:00,56.8115,-9.427,57.5883222646,14.8215,-0.9470000000000001,14.8517228378,41.99,-8.48,42.837722862,132.46,40.3,-5.02,40.6114565117,14.8215,-0.9470000000000001,14.8517228378,40.3,-5.02,40.6114565117,132.54
2020-06-22 08:00:00,60.139,-8.761,60.7737973308,18.529,-1.251,18.5711831072,41.61,-7.51,42.2822918017,132.63,40.05,-3.7800000000000002,40.2279865268,18.529,-1.251,18.5711831072,40.05,-3.7800000000000002,40.2279865268,132.72
2020-06-22 08:30:00,64.4395,-8.1365,64.9511492777,24.1695,-1.7265000000000001,24.2310860776,40.27,-6.41,40.7769665375,132.3,38.74,-2.74,38.8367763853,24.1695,-1.7265000000000001,24.2310860776,38.74,-2.74,38.8367763853,132.38
2020-06-22 09:00:00,67.6035,-7.675,68.0377750757,25.5535,-2.075,25.6376088442,42.05,-5.6,42.4212505709,132.39,40.35,-2.0,40.3995358884,25.5535,-2.075,25.6376088442,40.35,-2.0,40.3995358884,132.47
2020-06-22 09:30:00,66.7125,-7.177,67.0974439547,22.5725,-1.827,22.6463172558,44.14,-5.35,44.4630419562,132.84,42.35,-1.6800000000000002,42.3833092148,22.5725,-1.827,22.6463172558,42.35,-1.6800000000000002,42.3833092148,132.92
2020-06-22 10:00:00,65.7205,-7.2965,66.124299864,21.9805,-1.6764999999999999,22.0443424148,43.74,-5.62,44.0995691589,133.32,41.98,-1.9300000000000002,42.0243417557,21.9805,-1.6764999999999999,22.0443424148,41.98,-1.9300000000000002,42.0243417557,133.4
2020-06-22 10:30:00,65.3465,-7.437,65.7683360839,29.9565,-2.407,30.0530454572,35.39,-5.03,35.7456710666,133.16,34.01,-1.42,34.0396313141,29.9565,-2.407,30.0530454572,34.01,-1.42,34.0396313141,133.24
2020-06-22 11:00:00,63.6245,-6.962,64.0042689533,27.8545,-2.342,27.9527840161,35.77,-4.62,36.0671221475,133.0,34.35,-1.02,34.3651407679,27.8545,-2.342,27.9527840161,34.35,-1.02,34.3651407679,133.08
2020-06-22 11:30:00,63.047,-6.547,63.3860191052,24.897,-2.057,24.9818305574,38.15,-4.49,38.4133127965,133.37,36.63,-0.88,36.6405690458,24.897,-2.057,24.9818305574,36.63,-0.88,36.6405690458,133.46
2020-06-22 12:00:00,65.011,-6.8925,65.3753522151,27.601,-2.1825,27.687154192,37.41,-4.71,37.7053338402,133.48,35.97,-1.06,35.9856151816,27.601,-2.1825,27.687154192,35.97,-1.06,35.9856151816,133.57
2020-06-22 12:30:00,66.172,-7.054,66.546919538,26.132,-2.164,26.2214477098,40.04,-4.89,40.3374974434,133.34,38.53,-1.2,38.5486822083,26.132,-2.164,26.2214477098,38.53,-1.2,38.5486822083,133.42
2020-06-22 13:00:00,65.636,-7.151,66.0243992551,26.736,-2.181,26.8248104746,38.9,-4.97,39.2162071088,133.43,37.41,-1.31,37.4329293537,26.736,-2.181,26.8248104746,37.41,-1.31,37.4329293537,133.51
2020-06-22 13:30:00,64.443,-7.0935,64.8322295718,25.913,-2.2035,26.0065180532,38.53,-4.89,38.8390653853,133.58,37.02,-1.25,37.0410974459,25.913,-2.2035,26.0065180532,37.02,-1.25,37.0410974459,133.66
2020-06-22 14:00:00,64.5735,-7.2465,64.9788324341,28.4935,-2.3565,28.5907788369,36.08,-4.89,36.4098681678,133.67,34.68,-1.26,34.7028817247,28.4935,-2.3565,28.5907788369,34.68,-1.26,34.7028817247,133.76
2020-06-22 14:30:00,61.7535,-6.877,62.1352387237,26.0935,-2.207,26.1866681968,35.66,-4.67,35.9644894305,133.35,34.25,-1.06,34.2663989938,26.0935,-2.207,26.1866681968,34.25,-1.06,34.2663989938,133.43
2020-06-22 15:00:00,62.3095,-7.2465,62.7294631931,22.0495,-1.9565000000000001,22.1361320582,40.26,-5.29,40.6060549672,133.6,38.64,-1.63,38.674364894600004,22.0495,-1.9565000000000001,22.1361320582,38.64,-1.63,38.674364894600004,133.69
2020-06-22 15:30:00,64.2295,-7.5975,64.6772809919,21.1895,-1.8575,21.2707596597,43.04,-5.74,43.4210686188,133.54,41.31,-2.04,41.3603396988,21.1895,-1.8575,21.2707596597,41.31,-2.04,41.3603396988,133.63
2020-06-22 16:00:00,64.8845,-7.455,65.3113724037,19.7945,-1.7650000000000001,19.8730333681,45.09,-5.69,45.4475983964,133.48,43.27,-1.98,43.3152779051,19.7945,-1.7650000000000001,19.8730333681,43.27,-1.98,43.3152779051,133.57
2020-06-22 16:30:00,65.0685,-7.688,65.5211037472,17.5885,-1.538,17.6556159975,47.48,-6.15,47.8766425306,133.71,45.61,-2.36,45.6710159729,17.5885,-1.538,17.6556159975,45.61,-2.36,45.6710159729,133.8
2020-06-22 17:00:00,65.8765,-8.015,66.3622895721,17.2465,-1.315,17.2965599831,48.63,-6.7,49.0893766512,133.71,46.75,-2.87,46.8380123404,17.2465,-1.315,17.2965599831,46.75,-2.87,46.8380123404,133.8
2020-06-22 17:30:00,67.972,-7.654,68.401582584,17.242,-1.374,17.2966597932,50.73,-6.28,51.11723095,133.34,48.65,-2.51,48.7147061984,17.242,-1.374,17.2966597932,48.65,-2.51,48.7147061984,133.44
2020-06-22 18:00:00,68.426,-7.729,68.8611277645,15.366,-1.079,15.4038370869,53.06,-6.65,53.4750979429,133.16,50.86,-2.86,50.9403494295,15.366,-1.079,15.4038370869,50.86,-2.86,50.9403494295,133.25
2020-06-22 18:30:00,69.0185,-8.2505,69.5098848546,13.7585,-0.9705,13.792686196,55.26,-7.28,55.7374739291,133.16,52.98,-3.44,53.0915624181,13.7585,-0.9705,13.792686196,52.98,-3.44,53.0915624181,133.25
2020-06-22 19:00:00,69.0305,-9.2765,69.651011353,12.2705,-0.9465,12.3069505768,56.76,-8.33,57.3679919467,133.1,54.41,-4.46,54.5924875784,12.2705,-0.9465,12.3069505768,54.41,-4.46,54.5924875784,133.19
2020-06-22 19:30:00,67.607,-9.633,68.2898318785,11.077,-0.973,11.119651883,56.53,-8.66,57.1894789275,132.82,54.2,-4.77,54.4094927379,11.077,-0.973,11.119651883,54.2,-4.77,54.4094927379,132.91
2020-06-22 20:00:00,66.42,-10.245,67.2054791293,10.22,-0.865,10.2565405961,56.2,-9.38,56.9774025382,133.13,53.88,-5.45,54.1549342166,10.22,-0.865,10.2565405961,53.88,-5.45,54.1549342166,133.24
2020-06-22 20:30:00,64.386,-10.36,65.2141594748,9.766,-0.73,9.7932454273,54.62,-9.63,55.4624314289,133.22,52.38,-5.68,52.6870648262,9.766,-0.73,9.7932454273,52.38,-5.68,52.6870648262,133.33
2020-06-22 21:00:00,63.4935,-11.135,64.4624911654,8.5135,-0.675,8.5402170493,54.98,-10.46,55.966168352,133.74,52.77,-6.44,53.1615133344,8.5135,-0.675,8.5402170493,52.77,-6.44,53.1615133344,133.85
2020-06-22 21:30:00,62.924,-10.904,63.8617803698,8.024,-0.624,8.048226637,54.9,-10.28,55.854170838,133.32,52.75,-6.26,53.1201477784,8.024,-0.624,8.048226637,52.75,-6.26,53.1201477784,133.43
2020-06-22 22:00:00,63.5805,-11.6125,64.632268539,8.3105,-0.7725000000000001,8.3463265273,55.27,-10.84,56.3229837633,133.39,53.05,-6.8100000000000005,53.4853120025,8.3105,-0.7725000000000001,8.3463265273,53.05,-6.8100000000000005,53.4853120025,133.5
2020-06-22 22:30:00,61.638,-12.0395,62.8028072959,7.378,-0.7995,7.4211915654,54.26,-11.24,55.411958998,133.53,52.06,-7.22,52.5582724221,7.378,-0.7995,7.4211915654,52.06,-7.22,52.5582724221,133.64
2020-06-22 23:00:00,59.7605,-11.92,60.9377039299,7.4305,-0.87,7.4812586007,52.33,-11.05,53.483935906,134.03,50.2,-7.02,50.6884641709,7.4305,-0.87,7.4812586007,50.2,-7.02,50.6884641709,134.14
2020-06-22 23:30:00,55.5785,-13.656,57.2315996478,7.2085,-0.786,7.251225293,48.37,-12.87,50.0529100053,131.68,46.31,-9.24,47.2228091075,7.2085,-0.786,7.251225293,46.31,-9.24,47.2228091075,131.78
2020-06-23 00:00:00,53.448,-11.948,54.7671745483,6.938,-0.8280000000000001,6.9872332149,46.51,-11.12,47.8208584197,132.39,44.58,-7.16,45.1513233472,6.938,-0.8280000000000001,6.9872332149,44.58,-7.16,45.1513233472,132.49
2020-06-23 00:30:00,50.6565,-12.0675,52.074039103,6.6865,-0.7775000000000001,6.7315517156,43.97,-11.29,45.3963104228,132.52,42.17,-7.33,42.8023106853,6.6865,-0.7775000000000001,6.7315517156,42.17,-7.33,42.8023106853,132.62
2020-06-23 01:00:00,49.446,-12.338,50.962075703400004,6.356,-0.778,6.403438139,43.09,-11.56,44.613694086,132.93,41.32,-7.57,42.0077052456,6.356,-0.778,6.403438139,41.32,-7.57,42.0077052456,133.03
2020-06-23 01:30:00,51.226,-12.843,52.8114166161,6.146,-0.753,6.1919564759,45.08,-12.09,46.6730596811,133.18,43.21,-8.05,43.953459477,6.146,-0.753,6.1919564759,43.21,-8.05,43.953459477,133.28
2020-06-23 02:00:00,51.619,-13.104,53.2563233523,5.679,-0.704,5.7224694844,45.94,-12.4,47.5840687626,133.28,44.14,-8.29,44.9117323202,5.679,-0.704,5.7224694844,44.14,-8.29,44.9117323202,133.39
2020-06-23 02:30:00,53.017,-13.358,54.6739284577,5.307,-0.598,5.3405854548,47.71,-12.76,49.3868575635,133.93,45.79,-8.59,46.5887561542,5.307,-0.598,5.3405854548,45.79,-8.59,46.5887561542,134.04
2020-06-23 03:00:00,51.153,-17.1195,53.9416971299,4.873,-0.47950000000000004,4.8965344122,46.28,-16.64,49.1805652672,132.08,44.28,-12.66,46.0542506182,4.873,-0.47950000000000004,4.8965344122,44.28,-12.66,46.0542506182,132.19
2020-06-23 03:30:00,52.97,-17.771,55.871543213,4.87,-0.481,4.893696047,48.1,-17.29,51.1131499714,131.83,46.02,-13.33,47.9116822915,4.87,-0.481,4.893696047,46.02,-13.33,47.9116822915,131.94
2020-06-23 04:00:00,52.175,-17.6965,55.0944347212,5.475,-0.4965,5.4974664392,46.7,-17.2,49.7667559722,131.83,44.67,-13.24,46.5908413747,5.475,-0.4965,5.4974664392,44.67,-13.24,46.5908413747,131.94
2020-06-23 04:30:00,52.039,-17.512,54.9065357221,4.879,-0.522,4.9068447092,47.16,-16.99,50.1270954674,132.89,45.12,-13.0,46.9554512277,4.879,-0.522,4.9068447092,45.12,-13.0,46.9554512277,133.01
2020-06-23 05:00:00,51.7555,-18.276,54.8875573901,4.1255,-0.486,4.1540277142,47.63,-17.79,50.8438885216,133.08,45.57,-13.74,47.5963496499,4.1255,-0.486,4.1540277142,45.57,-13.74,47.5963496499,133.19
2020-06-23 05:30:00,51.2655,-17.8065,54.2699081674,4.2755,-0.47650000000000003,4.3019707693,46.99,-17.33,50.0838197425,132.78,44.92,-13.32,46.8532688294,4.2755,-0.47650000000000003,4.3019707693,44.92,-13.32,46.8532688294,132.9
2020-06-23 06:00:00,53.273,-17.4805,56.0676413741,3.293,-0.3205,3.3085599964,49.98,-17.16,52.8437886605,132.84,47.8,-13.14,49.5731741973,3.293,-0.3205,3.3085599964,47.8,-13.14,49.5731741973,132.96
2020-06-23 06:30:00,59.15,-16.8025,61.4902147195,3.23,-0.1825,3.235151658,55.92,-16.62,58.337559085,132.13,53.6,-12.6,55.0610570185,3.23,-0.1825,3.235151658,53.6,-12.6,55.0610570185,132.24
2020-06-23 07:00:00,65.434,-16.217,67.4136443534,4.574,-0.20700000000000002,4.5786815788,60.86,-16.01,62.9305943083,131.7,58.29,-12.0,59.5123861058,4.574,-0.20700000000000002,4.5786815788,58.29,-12.0,59.5123861058,131.81
2020-06-23 07:30:00,69.771,-14.272,71.2157456255,6.5809999999999995,-0.292,6.5874748576,63.19,-13.98,64.7179766371,130.18,60.41,-10.16,61.2584173808,6.5809999999999995,-0.292,6.5874748576,60.41,-10.16,61.2584173808,130.29
2020-06-23 08:00:00,73.684,-14.216,75.0428311833,8.674,-0.466,8.6865086197,65.01,-13.75,66.4481948589,129.72,62.13,-9.97,62.924858363,8.674,-0.466,8.6865086197,62.13,-9.97,62.924858363,129.83
2020-06-23 08:30:00,77.343,-15.169,78.8164843799,10.163,-0.609,10.1812302793,67.18,-14.56,68.7396974099,129.85,64.19,-10.73,65.0806346005,10.163,-0.609,10.1812302793,64.19,-10.73,65.0806346005,129.95
2020-06-23 09:00:00,78.75,-14.5735,80.0871363095,13.31,-0.7935,13.3336319977,65.44,-13.78,66.8751224298,129.65,62.54,-10.01,63.3360221359,13.31,-0.7935,13.3336319977,62.54,-10.01,63.3360221359,129.74
2020-06-23 09:30:00,78.151,-13.971,79.3899719234,16.371,-1.051,16.404701826,61.78,-12.92,63.1165176479,129.65,59.07,-9.31,59.7991722351,16.371,-1.051,16.404701826,59.07,-9.31,59.7991722351,129.74
2020-06-23 10:00:00,76.879,-12.196,77.8403690703,17.479,-1.306,17.527723098,59.4,-10.89,60.39,131.21,56.86,-7.06,57.2966246824,17.479,-1.306,17.527723098,56.86,-7.06,57.2966246824,131.28
2020-06-23 10:30:00,76.3905,-12.543,77.4134054234,17.6205,-1.263,17.6657065879,58.77,-11.28,59.8427213619,131.62,56.25,-7.42,56.7372796316,17.6205,-1.263,17.6657065879,56.25,-7.42,56.7372796316,131.69
2020-06-23 11:00:00,75.454,-12.608,76.5001162091,19.034,-1.588,19.1001282718,56.42,-11.02,57.4861444176,131.73,54.05,-7.17,54.5234940186,19.034,-1.588,19.1001282718,54.05,-7.17,54.5234940186,131.8
2020-06-23 11:30:00,74.255,-12.8215,75.3538047298,22.335,-1.9815,22.4227243494,51.92,-10.84,53.0395324263,131.78,49.82,-6.98,50.3065880378,22.335,-1.9815,22.4227243494,49.82,-6.98,50.3065880378,131.85
2020-06-23 12:00:00,74.209,-13.551,75.4361006548,31.079,-3.491,31.2744515859,43.13,-10.06,44.2877014531,131.83,41.41,-6.3,41.8864906623,31.079,-3.491,31.2744515859,41.41,-6.3,41.8864906623,131.89
2020-06-23 12:30:00,76.1105,-13.397,77.2805785385,49.3305,-6.147,49.7120090044,26.78,-7.25,27.7440245819,131.51,25.79,-3.76,26.06264952,49.3305,-6.147,49.7120090044,25.79,-3.76,26.06264952,131.54
2020-06-23 13:00:00,76.8435,-13.001,77.9355470453,66.5335,-8.381,67.0592855856,10.31,-4.62,11.2978095222,131.35,10.02,-1.35,10.1105341105,66.5335,-8.381,67.0592855856,10.02,-1.35,10.1105341105,131.37
2020-06-23 13:30:00,75.051,-13.1565,76.1954466701,72.491,-9.4765,73.1077911939,2.56,-3.68,4.4828562324,131.19,2.62,-0.49,2.6654267951,72.491,-9.4765,73.1077911939,2.62,-0.49,2.6654267951,131.19
2020-06-23 14:00:00,72.127,-12.9325,73.2772385209,73.797,-10.0025,74.4717880492,-1.67,-2.93,3.3725064863,131.19,-1.42,0.18,1.4313629868,73.797,-10.0025,74.4717880492,-1.42,0.18,1.4313629868,131.19
2020-06-23 14:30:00,71.587,-11.604,72.5213857079,72.807,-9.824,73.466796752,-1.22,-1.78,2.1579620015,131.0,-1.03,1.26,1.6274212731,72.807,-9.824,73.466796752,-1.03,1.26,1.6274212731,130.98
2020-06-23 15:00:00,71.7295,-11.55,72.6534491284,71.3995,-9.46,72.0234697876,0.33,-2.09,2.1158922468,131.0,0.46,1.0,1.1007270325,71.3995,-9.46,72.0234697876,0.46,1.0,1.1007270325,130.98
2020-06-23 15:30:00,71.5105,-11.7235,72.4651092768,68.3505,-8.8535,68.9215155993,3.16,-2.87,4.2687820277,131.14,3.2,0.28,3.2122266421,68.3505,-8.8535,68.9215155993,3.2,0.28,3.2122266421,131.1
2020-06-23 16:00:00,72.345,-12.2945,73.3822441415,64.575,-8.0745,65.0778624054,7.77,-4.22,8.8420190002,131.41,7.65,-0.93,7.70632208,64.575,-8.0745,65.0778624054,7.65,-0.93,7.70632208,131.34
2020-06-23 16:30:00,73.9125,-12.1975,74.9121930162,58.9425,-6.8375,59.3377595844,14.97,-5.36,15.900644641,131.67,14.45,-2.01,14.5891260876,58.9425,-6.8375,59.3377595844,14.45,-2.01,14.5891260876,131.6
2020-06-23 17:00:00,76.1105,-12.64,77.1529507553,52.4105,-5.71,52.7206279387,23.7,-6.93,24.6924057151,131.82,22.77,-3.45,23.0298805902,52.4105,-5.71,52.7206279387,22.77,-3.45,23.0298805902,131.74
2020-06-23 17:30:00,76.896,-12.804,77.9547126991,45.526,-4.584,45.7561988369,31.37,-8.22,32.4290810847,131.75,30.06,-4.65,30.4175294855,45.526,-4.584,45.7561988369,30.06,-4.65,30.4175294855,131.67
2020-06-23 18:00:00,79.1155,-13.1685,80.2039383852,38.3155,-3.5885,38.4831764866,40.8,-9.58,41.9096218069,131.87,39.08,-5.9,39.5228592083,38.3155,-3.5885,38.4831764866,39.08,-5.9,39.5228592083,131.78
2020-06-23 18:30:00,79.182,-13.31,80.292871564,30.382,-2.61,30.4939014231,48.8,-10.7,49.9592834216,131.75,46.72,-6.92,47.2297025186,30.382,-2.61,30.4939014231,46.72,-6.92,47.2297025186,131.66
2020-06-23 19:00:00,79.168,-13.5475,80.3187834834,22.038,-1.7775,22.1095669394,57.13,-11.77,58.329836276099996,131.89,54.65,-7.9,55.2180450578,22.038,-1.7775,22.1095669394,54.65,-7.9,55.2180450578,131.79
2020-06-23 19:30:00,80.9605,-13.4695,82.0733208205,14.3905,-1.1295,14.4347587614,66.57,-12.34,67.7040656091,131.43,63.66,-8.41,64.2131115895,14.3905,-1.1295,14.4347587614,63.66,-8.41,64.2131115895,131.33
2020-06-23 20:00:00,81.0095,-12.8045,82.0152078001,8.5195,-0.7145,8.5494087807,72.49,-12.09,73.4912797548,130.78,69.33,-8.16,69.8085560659,8.5195,-0.7145,8.5494087807,69.33,-8.16,69.8085560659,130.69
2020-06-23 20:30:00,79.4955,-12.7475,80.5110754896,4.5855,-0.41750000000000004,4.6044670158,74.91,-12.33,75.9179623014,130.78,71.69,-8.35,72.1746395904,4.5855,-0.41750000000000004,4.6044670158,71.69,-8.35,72.1746395904,130.69
2020-06-23 21:00:00,79.2145,-13.5695,80.3683292131,2.5945,-0.2695,2.6084594112,76.62,-13.3,77.7657662471,131.22,73.36,-9.22,73.9371219348,2.5945,-0.2695,2.6084594112,73.36,-9.22,73.9371219348,131.13
2020-06-23 21:30:00,79.769,-13.807,80.9550900809,1.139,-0.017,1.1391268586,78.63,-13.79,79.830075786,131.22,75.22,-9.71,75.8441329306,1.139,-0.017,1.1391268586,75.22,-9.71,75.8441329306,131.13
2020-06-23 22:00:00,78.95,-14.3985,80.2522230362,0.55,0.1015,0.5592872697,78.4,-14.5,79.7296055427,131.44,74.98,-10.4,75.6978229542,0.55,0.1015,0.5592872697,74.98,-10.4,75.6978229542,131.35
2020-06-23 22:30:00,78.925,-14.6325,80.2699550346,0.545,-0.07250000000000001,0.5498011004,78.38,-14.56,79.7208755597,131.44,74.96,-10.45,75.6849000792,0.545,-0.07250000000000001,0.5498011004,74.96,-10.45,75.6849000792,131.35
2020-06-23 23:00:00,76.827,-15.197,78.3156225666,0.557,-0.167,0.5814963456000001,76.27,-15.03,77.7368239639,131.87,72.99,-10.88,73.796439616,0.557,-0.167,0.5814963456000001,72.99,-10.88,73.796439616,131.79
2020-06-23 23:30:00,75.3855,-16.0535,77.0758618019,0.6155,-0.1935,0.6451995815,74.77,-15.86,76.433582279,132.01,71.53,-11.67,72.4757186925,0.6155,-0.1935,0.6451995815,71.53,-11.67,72.4757186925,131.94
2020-06-24 00:00:00,72.7405,-17.289,74.7669035152,0.6005,-0.189,0.6295405070000001,72.14,-17.1,74.1389883934,132.37,69.04,-12.87,70.2293279193,0.6005,-0.189,0.6295405070000001,69.04,-12.87,70.2293279193,132.31
2020-06-24 00:30:00,71.119,-17.57,73.2571980149,0.589,-0.37,0.6955724261,70.53,-17.2,72.5969758323,132.2,67.49,-12.97,68.7249663514,0.589,-0.37,0.6955724261,67.49,-12.97,68.7249663514,132.14
2020-06-24 01:00:00,70.8835,-18.7025,73.3093041742,0.8335,-0.3125,0.8901564469000001,70.05,-18.39,72.423715729,132.7,67.05,-14.1,68.5165126083,0.8335,-0.3125,0.8901564469000001,67.05,-14.1,68.5165126083,132.65
2020-06-24 01:30:00,68.7305,-18.459,71.1661177194,1.0005,-0.299,1.0442227971,67.73,-18.16,70.1223110001,133.41,64.85,-13.87,66.3166600486,1.0005,-0.299,1.0442227971,64.85,-13.87,66.3166600486,133.36
2020-06-24 02:00:00,68.0015,-18.5535,70.4871361633,1.4015,-0.3235,1.4383513131,66.6,-18.23,69.0499304851,133.82,63.76,-13.92,65.2618111915,1.4015,-0.3235,1.4383513131,63.76,-13.92,65.2618111915,133.8
2020-06-24 02:30:00,65.6645,-18.78,68.2972544122,1.4545,-0.37,1.5008231908,64.21,-18.41,66.7970972423,134.45,61.59,-14.02,63.1655641944,1.4545,-0.37,1.5008231908,61.59,-14.02,63.1655641944,134.44
2020-06-24 03:00:00,63.106,-21.9105,66.8014763778,0.926,-0.1605,0.9398064960000001,62.18,-21.75,65.8742354794,132.04,59.54,-17.84,62.1552668726,0.926,-0.1605,0.9398064960000001,59.54,-17.84,62.1552668726,132.05
2020-06-24 03:30:00,62.4755,-22.234,66.3139416431,0.9755,-0.124,0.9833495055,61.5,-22.11,65.3536693691,131.55,58.75,-18.11,61.4779196135,0.9755,-0.124,0.9833495055,58.75,-18.11,61.4779196135,131.56
2020-06-24 04:00:00,61.7805,-22.5395,65.7636620065,1.3005,-0.0995,1.3043007705,60.48,-22.44,64.5087900987,131.61,57.79,-18.43,60.6576376065,1.3005,-0.0995,1.3043007705,57.79,-18.43,60.6576376065,131.64
2020-06-24 04:30:00,62.3015,-22.4815,66.2336375605,0.9215000000000001,-0.1315,0.9308353775,61.38,-22.35,65.3224838781,131.1,58.55,-18.33,61.3521914849,0.9215000000000001,-0.1315,0.9308353775,58.55,-18.33,61.3521914849,131.14
2020-06-24 05:00:00,63.067,-22.5225,66.9679736535,0.577,-0.10250000000000001,0.5860334888000001,62.49,-22.42,66.3901837624,131.06,59.6,-18.4,62.3756362693,0.577,-0.10250000000000001,0.5860334888000001,59.6,-18.4,62.3756362693,131.1
2020-06-24 05:30:00,65.1985,-21.7105,68.7181941883,0.6585000000000001,-0.0205,0.6588190192000001,64.54,-21.69,68.087206581,130.56,61.6,-17.72,64.0980374115,0.6585000000000001,-0.0205,0.6588190192000001,61.6,-17.72,64.0980374115,130.6
2020-06-24 06:00:00,68.5345,-20.616,71.568129403,1.8445,-0.106,1.8475433013,66.69,-20.51,69.772603506,130.22,63.66,-16.86,65.854803925,1.8445,-0.106,1.8475433013,63.66,-16.86,65.854803925,130.26
2020-06-24 06:30:00,74.556,-16.4405,76.3471491036,3.206,-0.2205,3.2135737505,71.35,-16.22,73.1704236697,131.86,68.27,-12.05,69.3252868728,3.206,-0.2205,3.2135737505,68.27,-12.05,69.3252868728,131.91
2020-06-24 07:00:00,76.415,-15.7455,78.0203370619,5.515,-0.3355,5.5251954943,70.9,-15.41,72.5553450822,131.92,67.86,-11.29,68.7927590666,5.515,-0.3355,5.5251954943,67.86,-11.29,68.7927590666,131.96
2020-06-24 07:30:00,79.9455,-14.8735,81.3173042624,10.5955,-0.7035,10.6188291492,69.35,-14.17,70.7828467921,131.5,66.39,-10.11,67.155373575,10.5955,-0.7035,10.6188291492,66.39,-10.11,67.155373575,131.54
2020-06-24 08:00:00,78.4585,-14.245,79.7411828809,17.7785,-1.2850000000000001,17.8248783236,60.68,-12.96,62.0485616272,131.31,58.2,-8.97,58.8871879104,17.7785,-1.2850000000000001,17.8248783236,58.2,-8.97,58.8871879104,131.35
2020-06-24 08:30:00,80.3455,-13.592,81.4870654414,25.6355,-2.012,25.7143346064,54.71,-11.58,55.9220931296,131.07,52.46,-7.72,53.0249941066,25.6355,-2.012,25.7143346064,52.46,-7.72,53.0249941066,131.11
2020-06-24 09:00:00,79.9455,-13.3885,81.0588360544,33.7755,-2.8585000000000003,33.8962449616,46.17,-10.53,47.3555677825,130.9,44.24,-6.8,44.7595531702,33.7755,-2.8585000000000003,33.8962449616,44.24,-6.8,44.7595531702,130.95
2020-06-24 09:30:00,80.953,-12.6415,81.934093827,41.393,-3.9115,41.5774010882,39.56,-8.73,40.5118069209,130.73,37.94,-5.13,38.2852517296,41.393,-3.9115,41.5774010882,37.94,-5.13,38.2852517296,130.78
2020-06-24 10:00:00,81.5625,-11.991,82.4392229903,48.1325,-4.911,48.3823880896,33.43,-7.08,34.1714983575,131.93,31.92,-3.51,32.1124041454,48.1325,-4.911,48.3823880896,31.92,-3.51,32.1124041454,131.97
2020-06-24 10:30:00,82.263,-12.2525,83.1704570461,54.003,-5.9325,54.3278801837,28.26,-6.32,28.9580731403,131.89,26.96,-2.81,27.1060454512,54.003,-5.9325,54.3278801837,26.96,-2.81,27.1060454512,131.93
2020-06-24 11:00:00,80.6725,-11.5615,81.4967517052,58.6125,-6.8915,59.0162513932,22.06,-4.67,22.5488913253,131.62,21.02,-1.29,21.0595465288,58.6125,-6.8915,59.0162513932,21.02,-1.29,21.0595465288,131.65
2020-06-24 11:30:00,80.26,-11.2765,81.0483007364,62.56,-7.5965,63.019524056,17.7,-3.68,18.0785065755,131.68,16.92,-0.32,16.9230257342,62.56,-7.5965,63.019524056,16.92,-0.32,16.9230257342,131.7
2020-06-24 12:00:00,80.469,-11.028,81.221159466,65.219,-8.208,65.7334711163,15.25,-2.8200000000000003,15.5085428071,131.53,14.61,0.44,14.6166240972,65.219,-8.208,65.7334711163,14.61,0.44,14.6166240972,131.53
2020-06-24 12:30:00,78.688,-10.6555,79.4061774943,66.528,-8.6755,67.091274278,12.16,-1.98,12.320146103,131.47,11.59,1.21,11.6529910323,66.528,-8.6755,67.091274278,11.59,1.21,11.6529910323,131.46
2020-06-24 13:00:00,77.935,-10.8375,78.6849136191,67.655,-9.0275,68.2546319399,10.28,-1.81,10.4381272267,131.56,9.77,1.34,9.8614654083,67.655,-9.0275,68.2546319399,9.77,1.34,9.8614654083,131.53
2020-06-24 13:30:00,76.121,-11.0815,76.9233793021,68.031,-9.0715,68.6331485017,8.09,-2.01,8.3359582533,131.62,7.68,1.15,7.7656229628,68.031,-9.0715,68.6331485017,7.68,1.15,7.7656229628,131.6
2020-06-24 14:00:00,76.0625,-10.9055,76.8403138756,68.0625,-9.0255,68.658310178,8.0,-1.88,8.2179316132,131.62,7.58,1.27,7.6856554698,68.0625,-9.0255,68.658310178,7.58,1.27,7.6856554698,131.6
2020-06-24 14:30:00,75.067,-10.977,75.8653347584,67.607,-9.117,68.2189573213,7.46,-1.8599999999999999,7.6883808438,131.62,7.06,1.28,7.1750958182,67.607,-9.117,68.2189573213,7.06,1.28,7.1750958182,131.6
2020-06-24 15:00:00,75.248,-11.0835,76.0598808588,65.788,-8.7135,66.3625348088,9.46,-2.37,9.7523586891,131.75,8.98,0.81,9.0164571756,65.788,-8.7135,66.3625348088,8.98,0.81,9.0164571756,131.7
2020-06-24 15:30:00,75.3585,-11.3115,76.2027135639,63.5085,-8.1915,64.0346019313,11.85,-3.12,12.2538524555,131.8,11.26,0.12,11.2606394135,63.5085,-8.1915,64.0346019313,11.26,0.12,11.2606394135,131.75
2020-06-24 16:00:00,76.4,-11.3315,77.2357617445,60.25,-7.5515,60.7213936949,16.15,-3.7800000000000002,16.5864673755,131.95,15.42,-0.42,15.4257187839,60.25,-7.5515,60.7213936949,15.42,-0.42,15.4257187839,131.88
2020-06-24 16:30:00,77.7085,-12.065,78.6395269394,56.1785,-6.755,56.5831590427,21.53,-5.31,22.1751437425,132.32,20.6,-1.83,20.6811242441,56.1785,-6.755,56.5831590427,20.6,-1.83,20.6811242441,132.24
2020-06-24 17:00:00,78.722,-12.1755,79.657994478,50.472,-5.7155000000000005,50.7945836113,28.25,-6.46,28.9792011622,132.32,26.94,-2.93,27.0988652899,50.472,-5.7155000000000005,50.7945836113,26.94,-2.93,27.0988652899,132.24
2020-06-24 17:30:00,82.056,-12.393,82.9865867776,44.216,-4.593,44.4539121451,37.84,-7.8,38.6355483978,132.38,36.07,-4.16,36.3090966563,44.216,-4.593,44.4539121451,36.07,-4.16,36.3090966563,132.29
2020-06-24 18:00:00,83.59,-12.291,84.488796778,37.19,-3.531,37.3572491091,46.4,-8.76,47.2196738659,132.41,44.24,-5.02,44.5239036923,37.19,-3.531,37.3572491091,44.24,-5.02,44.5239036923,132.32
2020-06-24 18:30:00,83.992,-12.697,84.9462763928,29.612,-2.607,29.7265368484,54.38,-10.09,55.3081594342,132.48,51.88,-6.24,52.2539185134,29.612,-2.607,29.7265368484,51.88,-6.24,52.2539185134,132.39
2020-06-24 19:00:00,81.938,-12.5945,82.9002851277,21.968,-1.7445,22.0371573541,59.97,-10.85,60.9436083605,132.69,57.36,-6.92,57.7759119357,21.968,-1.7445,22.0371573541,57.36,-6.92,57.7759119357,132.59
2020-06-24 19:30:00,80.792,-12.618500000000001,81.7714730591,14.432,-1.0385,14.4693160256,66.36,-11.58,67.3627938851,132.57,63.55,-7.62,64.0052099442,14.432,-1.0385,14.4693160256,63.55,-7.62,64.0052099442,132.47
2020-06-24 20:00:00,79.1065,-12.3425,80.0635725439,8.3465,-0.5425,8.3641119373,70.76,-11.8,71.737142402,132.65,67.76,-7.78,68.2051757567,8.3465,-0.5425,8.3641119373,67.76,-7.78,68.2051757567,132.55
2020-06-24 20:30:00,77.7935,-12.543,78.7981947208,4.9935,-0.323,5.0039355761,72.8,-12.22,73.8184827804,132.57,69.74,-8.19,70.2192544819,4.9935,-0.323,5.0039355761,69.74,-8.19,70.2192544819,132.47
2020-06-24 21:00:00,77.2725,-13.298,78.4083927922,3.5025,-0.20800000000000002,3.5086707241,73.77,-13.09,74.9223664869,131.69,70.64,-9.05,71.2173581369,3.5025,-0.20800000000000002,3.5086707241,70.64,-9.05,71.2173581369,131.6
2020-06-24 21:30:00,77.637,-13.5895,78.8173729532,2.257,-0.0795,2.25839971,75.38,-13.51,76.5810975372,131.29,72.24,-9.43,72.8528825785,2.257,-0.0795,2.25839971,72.24,-9.43,72.8528825785,131.2
2020-06-24 22:00:00,76.849,-13.821,78.0819367203,1.699,0.019,1.6991062356,75.15,-13.84,76.4137952205,131.35,72.05,-9.71,72.7013521195,1.699,0.019,1.6991062356,72.05,-9.71,72.7013521195,131.26
2020-06-24 22:30:00,76.853,-13.7985,78.0818942601,1.5030000000000001,-0.11850000000000001,1.5076641702,75.35,-13.68,76.5817530486,131.45,72.21,-9.59,72.8440265224,1.5030000000000001,-0.11850000000000001,1.5076641702,72.21,-9.59,72.8440265224,131.36
2020-06-24 23:00:00,74.852,-14.037,76.156807135,1.422,-0.187,1.4342430059,73.43,-13.85,74.7247442284,131.78,70.31,-9.79,70.9883103053,1.422,-0.187,1.4342430059,70.31,-9.79,70.9883103053,131.69
2020-06-24 23:30:00,72.4885,-14.7695,73.9778396718,1.4885000000000002,-0.20950000000000002,1.5031708153,71.0,-14.56,72.4775385896,132.37,68.01,-10.43,68.8051233558,1.4885000000000002,-0.20950000000000002,1.5031708153,68.01,-10.43,68.8051233558,132.29
2020-06-25 00:00:00,69.895,-15.459,71.5841582056,1.665,-0.229,1.6806742694999999,68.23,-15.23,69.9091252985,132.71,65.36,-11.06,66.2891635186,1.665,-0.229,1.6806742694999999,65.36,-11.06,66.2891635186,132.64
2020-06-25 00:30:00,68.106,-16.3515,70.041407669,1.596,-0.28150000000000003,1.6206351378,66.51,-16.07,68.4238627965,133.23,63.73,-11.85,64.8223371995,1.596,-0.28150000000000003,1.6206351378,63.73,-11.85,64.8223371995,133.15
2020-06-25 01:00:00,66.1895,-16.3775,68.1855733752,1.7195,-0.14750000000000002,1.7258147351000002,64.47,-16.23,66.4815297658,132.32,61.8,-12.05,62.9638189757,1.7195,-0.14750000000000002,1.7258147351000002,61.8,-12.05,62.9638189757,132.25
2020-06-25 01:30:00,66.9995,-16.6585,69.0393990595,1.6095000000000002,-0.1385,1.6154480803,65.39,-16.52,67.4445142321,132.37,62.65,-12.3,63.8460061398,1.6095000000000002,-0.1385,1.6154480803,62.65,-12.3,63.8460061398,132.31
2020-06-25 02:00:00,67.5055,-16.602,69.5170406034,1.1855,-0.132,1.1928261608,66.32,-16.47,68.3344956812,132.44,63.57,-12.25,64.7395350617,1.1855,-0.132,1.1928261608,63.57,-12.25,64.7395350617,132.38
2020-06-25 02:30:00,66.953,-16.8335,69.0367360993,1.323,-0.12350000000000001,1.3287517639,65.63,-16.71,67.7238584252,132.57,62.91,-12.45,64.1301068142,1.323,-0.12350000000000001,1.3287517639,62.91,-12.45,64.1301068142,132.53
2020-06-25 03:00:00,65.717,-17.432,67.9896956384,1.057,-0.132,1.0652103079,64.66,-17.3,66.9343379739,132.74,62.0,-13.02,63.3523511797,1.057,-0.132,1.0652103079,62.0,-13.02,63.3523511797,132.71
2020-06-25 03:30:00,64.8335,-17.1885,67.0732976266,1.0335,-0.0985,1.038183269,63.8,-17.09,66.049285386,132.66,61.25,-12.77,62.5670472373,1.0335,-0.0985,1.038183269,61.25,-12.77,62.5670472373,132.63
2020-06-25 04:00:00,63.9815,-17.167,66.2445335952,0.8715,-0.067,0.8740716504,63.11,-17.1,65.3856413901,132.73,60.59,-12.79,61.9252145737,0.8715,-0.067,0.8740716504,60.59,-12.79,61.9252145737,132.72
2020-06-25 04:30:00,63.462,-17.153,65.7392641653,0.872,-0.083,0.8759412081,62.59,-17.07,64.8759816881,132.6,60.01,-12.82,61.3640978097,0.872,-0.083,0.8759412081,60.01,-12.82,61.3640978097,132.6
2020-06-25 05:00:00,61.9875,-17.158,64.3183264727,0.7775000000000001,-0.068,0.7804679686,61.21,-17.09,63.5510204481,132.6,58.71,-12.85,60.0998053241,0.7775000000000001,-0.068,0.7804679686,58.71,-12.85,60.0998053241,132.6
2020-06-25 05:30:00,61.663,-16.783,63.906139439,0.983,0.08700000000000001,0.9868424393,60.68,-16.87,62.9814202761,132.23,58.19,-12.67,59.5533794171,0.983,0.08700000000000001,0.9868424393,58.19,-12.67,59.5533794171,132.24
2020-06-25 06:00:00,62.086,-16.311,64.1928354024,2.246,-0.021,2.2460981724,59.84,-16.29,62.0176563569,132.04,57.37,-12.13,58.6383304674,2.246,-0.021,2.2460981724,57.37,-12.13,58.6383304674,132.06
2020-06-25 06:30:00,65.8485,-15.205,67.5811880426,3.6485000000000003,-0.125,3.650640663,62.2,-15.08,64.0019249711,131.47,59.63,-10.98,60.6324772708,3.6485000000000003,-0.125,3.650640663,59.63,-10.98,60.6324772708,131.5
2020-06-25 07:00:00,69.062,-14.2075,70.5082470371,5.922,-0.3975,5.9353256229,63.14,-13.81,64.6326210207,131.4,60.49,-9.79,61.2771099188,5.922,-0.3975,5.9353256229,60.49,-9.79,61.2771099188,131.44
2020-06-25 07:30:00,71.11,-13.4525,72.3712778404,11.32,-0.8025,11.3484098556,59.79,-12.65,61.1135549612,131.13,57.27,-8.71,57.9285508191,11.32,-0.8025,11.3484098556,57.27,-8.71,57.9285508191,131.16
2020-06-25 08:00:00,75.1185,-12.802,76.2015764027,18.6085,-1.462,18.665843571899998,56.51,-11.34,57.6365830007,131.69,53.97,-7.43,54.4790400062,18.6085,-1.462,18.665843571899998,53.97,-7.43,54.4790400062,131.73
2020-06-25 08:30:00,79.4525,-12.437,80.4200144569,26.4125,-2.217,26.5053814394,53.04,-10.22,54.0156458815,131.59,50.73,-6.35,51.1258779876,26.4125,-2.217,26.5053814394,50.73,-6.35,51.1258779876,131.62
2020-06-25 09:00:00,80.0635,-11.9745,80.9540158516,34.3535,-3.1645,34.4989423389,45.71,-8.81,46.5512642148,131.76,43.73,-5.03,44.0183348163,34.3535,-3.1645,34.4989423389,43.73,-5.03,44.0183348163,131.79
2020-06-25 09:30:00,80.342,-11.74,81.1952250074,42.162,-4.26,42.3766662681,38.18,-7.48,38.9058196161,132.01,36.48,-3.84,36.6815484951,42.162,-4.26,42.3766662681,36.48,-3.84,36.6815484951,132.04
2020-06-25 10:00:00,80.12,-11.353,80.9203621408,49.71,-5.393,50.0016854616,30.41,-5.96,30.9885414307,131.7,29.03,-2.45,29.1332009913,49.71,-5.393,50.0016854616,29.03,-2.45,29.1332009913,131.74
2020-06-25 10:30:00,79.769,-11.078,80.5345605625,55.829,-6.4879999999999995,56.2047274257,23.94,-4.59,24.3760476698,131.51,22.84,-1.2,22.8715019183,55.829,-6.4879999999999995,56.2047274257,22.84,-1.2,22.8715019183,131.54
2020-06-25 11:00:00,78.5215,-10.5795,79.2310026599,60.2215,-7.4495000000000005,60.6805085056,18.3,-3.13,18.5657453392,131.29,17.47,0.17,17.4708271126,60.2215,-7.4495000000000005,60.6805085056,17.47,0.17,17.4708271126,131.31
2020-06-25 11:30:00,77.907,-10.1955,78.571297999,63.907,-8.2455,64.4367357898,14.0,-1.9500000000000002,14.1351512196,131.11,13.34,1.24,13.3975072308,63.907,-8.2455,64.4367357898,13.34,1.24,13.3975072308,131.12
2020-06-25 12:00:00,76.9395,-10.3225,77.6288649054,66.6895,-8.8225,67.27054271,10.25,-1.5,10.3591746776,131.11,9.77,1.6400000000000001,9.906689659,66.6895,-8.8225,67.27054271,9.77,1.6400000000000001,9.906689659,131.09
2020-06-25 12:30:00,75.872,-10.0295,76.5320276371,68.402,-9.3795,69.0420786495,7.47,-0.65,7.498226457,130.96,7.09,2.44,7.498113096,68.402,-9.3795,69.0420786495,7.09,2.44,7.498113096,130.95
2020-06-25 13:00:00,75.049,-10.164,75.7341356127,68.979,-9.534,69.6347585405,6.07,-0.63,6.1026060007,131.16,5.84,2.49,6.3486770275,68.979,-9.534,69.6347585405,5.84,2.49,6.3486770275,131.14
2020-06-25 13:30:00,72.8725,-10.2315,73.5872600964,68.8325,-9.4415,69.4770104315,4.04,-0.79,4.1165155168,131.77,3.96,2.35,4.6047909833,68.8325,-9.4415,69.4770104315,3.96,2.35,4.6047909833,131.73
2020-06-25 14:00:00,71.7085,-10.27,72.4401951423,68.0385,-9.42,68.6875089245,3.67,-0.85,3.7671474619,132.18,3.51,2.2800000000000002,4.1855107215,68.0385,-9.42,68.6875089245,3.51,2.2800000000000002,4.1855107215,132.13
2020-06-25 14:30:00,70.7855,-10.532,71.5647261872,62.7455,-8.332,63.2962873655,8.04,-2.2,8.3355623686,132.34,7.69,1.03,7.7586725669,62.7455,-8.332,63.2962873655,7.69,1.03,7.7586725669,132.28
2020-06-25 15:00:00,70.8445,-10.896,71.6775138816,63.3745,-8.766,63.9778868536,7.47,-2.13,7.7677409844,132.6,7.17,1.08,7.2508827049,63.3745,-8.766,63.9778868536,7.17,1.08,7.2508827049,132.53
2020-06-25 15:30:00,70.9095,-10.9755,71.7538764841,60.7495,-7.6255,61.2262198776,10.16,-3.35,10.6980418769,132.83,9.75,-0.06,9.7501846136,60.7495,-7.6255,61.2262198776,9.75,-0.06,9.7501846136,132.75
2020-06-25 16:00:00,71.374,-10.8065,72.1874526372,58.834,-7.3865,59.2958678008,12.54,-3.42,12.9979998461,132.87,12.06,-0.09,12.0603358162,58.834,-7.3865,59.2958678008,12.06,-0.09,12.0603358162,132.79
2020-06-25 16:30:00,73.8785,-11.3975,74.7524967376,49.7085,-5.3475,49.9953070648,24.17,-6.05,24.9156858224,133.11,23.11,-2.51,23.2459071666,49.7085,-5.3475,49.9953070648,23.11,-2.51,23.2459071666,133.02
2020-06-25 17:00:00,77.8975,-12.2585,78.8561432515,37.1675,-4.5885,37.4496647315,40.73,-7.67,41.4458900254,132.86,38.87,-3.98,39.0732299663,37.1675,-4.5885,37.4496647315,38.87,-3.98,39.0732299663,132.78
2020-06-25 17:30:00,81.002,-11.835,81.8620255613,26.902,-2.805,27.0478396365,54.1,-9.03,54.8484357115,132.86,51.65,-5.2,51.9111018955,26.902,-2.805,27.0478396365,51.65,-5.2,51.9111018955,132.78
2020-06-25 18:00:00,84.248,-11.7445,85.0626756236,21.948,-1.7645,22.0188138702,62.3,-9.98,63.0942976821,132.53,59.53,-6.02,59.8336134627,21.948,-1.7645,22.0188138702,59.53,-6.02,59.8336134627,132.44
