Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-25 18:30:00,87.344,-11.9715,88.1605986155,16.864,-1.4815,16.928949709,70.48,-10.49,71.2563716449,132.45,67.34,-6.49,67.6520191864,16.864,-1.4815,16.928949709,67.34,-6.49,67.6520191864,132.36
2020-06-25 19:00:00,84.5975,-11.8815,85.4277885029,12.8075,-0.7815000000000001,12.8313209959,71.79,-11.1,72.6430595446,132.45,68.53,-7.11,68.8978446688,12.8075,-0.7815000000000001,12.8313209959,68.53,-7.11,68.8978446688,132.36
2020-06-25 19:30:00,84.477,-11.9945,85.3242729782,7.447,-0.6445000000000001,7.4748370718,77.03,-11.35,77.8616940478,132.3,73.52,-7.31,73.88251823,7.447,-0.6445000000000001,7.4748370718,73.52,-7.31,73.88251823,132.21
2020-06-25 20:00:00,83.073,-12.021,83.93823783,3.213,-0.211,3.2199208065000002,79.86,-11.81,80.7285308921,132.38,76.25,-7.73,76.6408207159,3.213,-0.211,3.2199208065000002,76.25,-7.73,76.6408207159,132.29
2020-06-25 20:30:00,82.4385,-12.588,83.3940287206,1.9585,-0.178,1.9665722082000001,80.48,-12.41,81.4311887424,132.34,76.83,-8.32,77.2791776613,1.9585,-0.178,1.9665722082000001,76.83,-8.32,77.2791776613,132.25
2020-06-25 21:00:00,83.2325,-12.9,84.2262373388,0.9025000000000001,0.03,0.9029984773,82.33,-12.93,83.3391492637,132.5,78.61,-8.77,79.0976927603,0.9025000000000001,0.03,0.9029984773,78.61,-8.77,79.0976927603,132.44
2020-06-25 21:30:00,82.404,-13.5725,83.5142620889,0.624,0.0375,0.6251257873,81.78,-13.61,82.9047676554,132.5,78.09,-9.42,78.6561154647,0.624,0.0375,0.6251257873,78.09,-9.42,78.6561154647,132.49
2020-06-25 22:00:00,81.978,-14.1365,83.1879385263,0.718,-0.08650000000000001,0.7231917104000001,81.26,-14.05,82.4656904415,132.58,77.6,-9.85,78.2226469764,0.718,-0.08650000000000001,0.7231917104000001,77.6,-9.85,78.2226469764,132.57
2020-06-25 22:30:00,81.173,-14.6535,82.4850349533,0.583,-0.1835,0.6111965723,80.59,-14.47,81.8787457158,132.9,76.97,-10.23,77.6468531236,0.583,-0.1835,0.6111965723,76.97,-10.23,77.6468531236,132.9
2020-06-25 23:00:00,79.009,-14.564,80.3401031677,0.6890000000000001,-0.184,0.7131458476,78.32,-14.38,79.6291830926,132.9,74.84,-10.14,75.5238055185,0.6890000000000001,-0.184,0.7131458476,74.84,-10.14,75.5238055185,132.93
2020-06-25 23:30:00,74.15,-14.763,75.6053481508,0.99,-0.303,1.0353303821,73.16,-14.46,74.5753122689,133.63,69.94,-10.18,70.6769835236,0.99,-0.303,1.0353303821,69.94,-10.18,70.6769835236,133.67
2020-06-26 00:00:00,70.878,-14.8465,72.4162236398,2.428,-0.3765,2.4570177553,68.45,-14.47,69.9627286489,133.44,65.28,-10.25,66.0798070518,2.428,-0.3765,2.4570177553,65.28,-10.25,66.0798070518,133.47
2020-06-26 00:30:00,68.561,-15.413,70.2721231357,1.901,-0.313,1.9265954427,66.66,-15.1,68.3488522215,133.25,63.64,-10.86,64.5599659232,1.901,-0.313,1.9265954427,63.64,-10.86,64.5599659232,133.28
2020-06-26 01:00:00,64.5235,-14.6495,66.1656247798,1.2935,-0.2695,1.3212768446,63.23,-14.38,64.8445626094,133.14,60.43,-10.19,61.2831216568,1.2935,-0.2695,1.3212768446,60.43,-10.19,61.2831216568,133.17
2020-06-26 01:30:00,62.8115,-15.0075,64.5794827209,1.3315000000000001,-0.2775,1.3601097382,61.48,-14.73,63.2199596647,133.34,58.76,-10.53,59.6960509582,1.3315000000000001,-0.2775,1.3601097382,58.76,-10.53,59.6960509582,133.37
2020-06-26 02:00:00,61.323,-14.8235,63.0891946473,1.703,-0.28350000000000003,1.7264359965,59.62,-14.54,61.3673854747,133.45,57.0,-10.35,57.9320507146,1.703,-0.28350000000000003,1.7264359965,57.0,-10.35,57.9320507146,133.49
2020-06-26 02:30:00,60.529,-15.0425,62.3701583071,1.9889999999999999,-0.3125,2.0133994263,58.54,-14.73,60.3647620719,133.55,55.97,-10.53,56.9519253406,1.9889999999999999,-0.3125,2.0133994263,55.97,-10.53,56.9519253406,133.6
2020-06-26 03:00:00,61.028,-15.462,62.9562564643,1.568,-0.272,1.5914169786999999,59.46,-15.19,61.3695991514,133.79,56.87,-10.92,57.9089224559,1.568,-0.272,1.5914169786999999,56.87,-10.92,57.9089224559,133.84
2020-06-26 03:30:00,60.638,-15.3885,62.5601548611,1.738,-0.2485,1.7556754398,58.9,-15.14,60.8147153245,133.69,56.35,-10.89,57.3926354161,1.738,-0.2485,1.7556754398,56.35,-10.89,57.3926354161,133.73
2020-06-26 04:00:00,58.9875,-15.3,60.9394384307,2.2875,-0.31,2.3084098964,56.7,-14.99,58.6480187219,133.69,54.23,-10.76,55.2871639714,2.2875,-0.31,2.3084098964,54.23,-10.76,55.2871639714,133.73
2020-06-26 04:30:00,59.4635,-15.472,61.4433935932,2.3035,-0.342,2.3287499329,57.16,-15.13,59.1285252649,133.69,54.76,-10.84,55.8226047404,2.3035,-0.342,2.3287499329,54.76,-10.84,55.8226047404,133.73
2020-06-26 05:00:00,59.535,-15.77,61.5882222913,2.175,-0.32,2.1984142012,57.36,-15.45,59.4043104497,133.83,54.94,-11.16,56.0620120938,2.175,-0.32,2.1984142012,54.94,-11.16,56.0620120938,133.87
2020-06-26 05:30:00,62.1485,-15.514,64.0556027858,2.4985,-0.254,2.5113777593,59.65,-15.26,61.5710167205,133.0,56.98,-11.06,58.0434664713,2.4985,-0.254,2.5113777593,56.98,-11.06,58.0434664713,133.04
2020-06-26 06:00:00,64.7905,-15.1695,66.542637613,3.1005,-0.20950000000000002,3.1075698705,61.69,-14.96,63.4780095781,133.4,58.94,-10.71,59.9051558716,3.1005,-0.20950000000000002,3.1075698705,58.94,-10.71,59.9051558716,133.44
2020-06-26 06:30:00,68.6715,-14.8255,70.2536145867,3.1715,-0.0655,3.1721763034,65.5,-14.76,67.1424426127,132.65,62.62,-10.55,63.5024952266,3.1715,-0.0655,3.1721763034,62.62,-10.55,63.5024952266,132.69
2020-06-26 07:00:00,72.06,-13.4395,73.3025494799,3.22,-0.029500000000000002,3.2201351292,68.84,-13.41,70.1339696581,132.42,65.81,-9.27,66.4596795057,3.22,-0.029500000000000002,3.2201351292,65.81,-9.27,66.4596795057,132.47
2020-06-26 07:30:00,76.254,-12.493500000000001,77.2706933983,4.334,-0.0635,4.3344651631,71.92,-12.43,72.9862404841,131.94,68.67,-8.34,69.1745943248,4.334,-0.0635,4.3344651631,68.67,-8.34,69.1745943248,131.98
2020-06-26 08:00:00,77.8585,-11.8125,78.7494836713,5.7485,-0.1625,5.7507963362000005,72.11,-11.65,73.0450176261,131.68,68.85,-7.62,69.270389778,5.7485,-0.1625,5.7507963362000005,68.85,-7.62,69.270389778,131.73
2020-06-26 08:30:00,80.1545,-11.656,80.9975691379,8.1345,-0.266,8.1388479682,72.02,-11.39,72.9151047452,131.68,68.75,-7.37,69.1439035635,8.1345,-0.266,8.1388479682,68.75,-7.37,69.1439035635,131.73
2020-06-26 09:00:00,80.2405,-11.5895,81.0731419799,10.0805,-0.4995,10.0928678036,70.16,-11.09,71.0310755937,131.45,66.97,-7.12,67.3474223709,10.0805,-0.4995,10.0928678036,66.97,-7.12,67.3474223709,131.5
2020-06-26 09:30:00,78.884,-11.56,79.7265266771,11.074,-0.5700000000000001,11.0886597928,67.81,-10.99,68.6948047526,131.41,64.79,-6.99,65.1659742504,11.074,-0.5700000000000001,11.0886597928,64.79,-6.99,65.1659742504,131.46
2020-06-26 10:00:00,78.118,-11.7745,79.0003846462,10.918,-0.5745,10.9331045111,67.2,-11.2,68.1269403393,131.41,64.22,-7.19,64.6212387687,10.918,-0.5745,10.9331045111,64.22,-7.19,64.6212387687,131.46
2020-06-26 10:30:00,77.7965,-12.1625,78.7414872764,12.0065,-0.5825,12.0206218017,65.79,-11.58,66.8013510342,131.46,62.8,-7.62,63.2606070157,12.0065,-0.5825,12.0206218017,62.8,-7.62,63.2606070157,131.51
2020-06-26 11:00:00,77.436,-11.56,78.2941102255,13.236,-0.66,13.2524449065,64.2,-10.9,65.1187377028,131.42,61.3,-6.97,61.6949827782,13.236,-0.66,13.2524449065,61.3,-6.97,61.6949827782,131.47
2020-06-26 11:30:00,78.0945,-11.6,78.9513200032,15.1545,-0.76,15.1735450785,62.94,-10.84,63.8666517049,131.36,60.09,-6.93,60.4882881226,15.1545,-0.76,15.1735450785,60.09,-6.93,60.4882881226,131.4
2020-06-26 12:00:00,82.7595,-11.751,83.5895976857,18.9195,-1.111,18.9520922658,63.84,-10.64,64.7205933224,131.41,60.96,-6.73,61.3303717582,18.9195,-1.111,18.9520922658,60.96,-6.73,61.3303717582,131.46
2020-06-26 12:30:00,82.6365,-12.1325,83.5223843559,23.0265,-1.4525000000000001,23.0722660027,59.61,-10.68,60.5591817976,131.56,56.96,-6.79,57.3632783233,23.0265,-1.4525000000000001,23.0722660027,56.96,-6.79,57.3632783233,131.61
2020-06-26 13:00:00,83.084,-12.52,84.0220295875,27.754,-1.88,27.817600831100002,55.33,-10.64,56.3437529811,131.6,52.86,-6.78,53.2930389451,27.754,-1.88,27.817600831100002,52.86,-6.78,53.2930389451,131.64
2020-06-26 13:30:00,82.7315,-12.7895,83.7142305854,27.3215,-2.1695,27.4075006613,55.41,-10.62,56.4185474822,131.34,52.9,-6.74,53.3276438632,27.3215,-2.1695,27.4075006613,52.9,-6.74,53.3276438632,131.38
2020-06-26 14:00:00,77.756,-13.427,78.9067795883,26.156,-2.047,26.2359780645,51.6,-11.38,52.839988645,131.5,49.34,-7.45,49.8992795539,26.156,-2.047,26.2359780645,49.34,-7.45,49.8992795539,131.54
2020-06-26 14:30:00,73.5495,-13.68,74.8109039529,23.8795,-1.85,23.9510546793,49.67,-11.83,51.0593556559,131.53,47.48,-7.92,48.1360239322,23.8795,-1.85,23.9510546793,47.48,-7.92,48.1360239322,131.54
2020-06-26 15:00:00,72.1475,-13.778,73.4513106776,23.4775,-1.738,23.5417427191,48.67,-12.04,50.1371169893,131.65,46.45,-8.14,47.1578424019,23.4775,-1.738,23.5417427191,46.45,-8.14,47.1578424019,131.68
2020-06-26 15:30:00,71.514,-14.2355,72.9170875464,17.804,-1.3455,17.8547692858,53.71,-12.89,55.2350993481,131.77,51.26,-8.92,52.0303180847,17.804,-1.3455,17.8547692858,51.26,-8.92,52.0303180847,131.81
2020-06-26 16:00:00,70.1375,-13.787,71.4797193283,12.6775,-0.807,12.7031592626,57.46,-12.98,58.9078263052,131.85,54.91,-8.99,55.6410657698,12.6775,-0.807,12.7031592626,54.91,-8.99,55.6410657698,131.89
2020-06-26 16:30:00,72.0145,-13.885,73.3408578846,11.3945,-0.625,11.4116280718,60.62,-13.26,62.0532996705,131.78,57.87,-9.24,58.603024666,11.3945,-0.625,11.4116280718,57.87,-9.24,58.603024666,131.82
2020-06-26 17:00:00,70.382,-11.7915,71.3629133111,23.952,-1.9615,24.0321823031,46.43,-9.83,47.4591803553,131.36,44.43,-6.08,44.8440776469,23.952,-1.9615,24.0321823031,44.43,-6.08,44.8440776469,131.38
2020-06-26 17:30:00,60.4975,-9.1315,61.1827737071,40.5975,-3.7315,40.7686288523,19.9,-5.4,20.6196508215,131.17,18.99,-1.99,19.0939833455,40.5975,-3.7315,40.7686288523,18.99,-1.99,19.0939833455,131.13
2020-06-26 18:00:00,60.4655,-9.4205,61.1949549432,37.0255,-3.6905,37.208969893,23.44,-5.73,24.1301989217,131.17,22.41,-2.29,22.5266997139,37.0255,-3.6905,37.208969893,22.41,-2.29,22.5266997139,131.13
2020-06-26 18:30:00,60.871,-9.5705,61.6187723932,28.161,-2.3205,28.2564442429,32.71,-7.25,33.5038296318,131.1,31.31,-3.64,31.520877208599998,28.161,-2.3205,28.2564442429,31.31,-3.64,31.520877208599998,131.02
2020-06-26 19:00:00,60.4885,-9.856,61.2862086301,26.2785,-1.526,26.3227703377,34.21,-8.33,35.2095583613,131.27,32.73,-4.67,33.0614851451,26.2785,-1.526,26.3227703377,32.73,-4.67,33.0614851451,131.19
2020-06-26 19:30:00,60.5295,-9.7995,61.3176203917,15.6795,-0.8295,15.7014263842,44.85,-8.97,45.7382050369,131.4,42.82,-5.26,43.1418590235,15.6795,-0.8295,15.7014263842,42.82,-5.26,43.1418590235,131.32
2020-06-26 20:00:00,59.786,-10.1955,60.6491056509,12.676,-0.6155,12.690934412,47.11,-9.58,48.0741978612,131.49,44.98,-5.8100000000000005,45.3536823202,12.676,-0.6155,12.690934412,44.98,-5.8100000000000005,45.3536823202,131.43
2020-06-26 20:30:00,59.0965,-10.217,59.9731890202,6.7465,-0.367,6.756474765,52.35,-9.85,53.2686117709,131.57,50.01,-6.04,50.3734225559,6.7465,-0.367,6.756474765,50.01,-6.04,50.3734225559,131.52
2020-06-26 21:00:00,58.3335,-10.0875,59.199281064,5.3535,-0.20750000000000002,5.3575198086,52.98,-9.88,53.8933650833,131.82,50.63,-6.06,50.991376722,5.3535,-0.20750000000000002,5.3575198086,50.63,-6.06,50.991376722,131.8
2020-06-26 21:30:00,57.788,-10.3145,58.7012934632,4.768,-0.0545,4.7683114674,53.02,-10.26,54.0035924731,131.82,50.66,-6.43,51.0664322231,4.768,-0.0545,4.7683114674,50.66,-6.43,51.0664322231,131.83
2020-06-26 22:00:00,58.351,-10.0495,59.2100637666,4.211,-0.11950000000000001,4.2126952477,54.14,-9.93,55.0431149191,131.26,51.71,-6.11,52.0697244087,4.211,-0.11950000000000001,4.2126952477,51.71,-6.11,52.0697244087,131.31
2020-06-26 22:30:00,57.933,-9.841,58.7628944998,4.973,-0.35100000000000003,4.985371601,52.96,-9.49,53.8035472808,130.59,50.56,-5.71,50.8814081959,4.973,-0.35100000000000003,4.985371601,50.56,-5.71,50.8814081959,130.63
2020-06-26 23:00:00,56.4085,-10.2075,57.3246188692,6.2985,-0.4575,6.3150937048,50.11,-9.75,51.0497267378,130.62,47.92,-5.95,48.2879788353,6.2985,-0.4575,6.3150937048,47.92,-5.95,48.2879788353,130.66
2020-06-26 23:30:00,55.2015,-10.5405,56.1988233195,7.0315,-0.5205000000000001,7.0507384365,48.17,-10.02,49.2011107598,131.48,46.11,-6.16,46.5196485369,7.0315,-0.5205000000000001,7.0507384365,46.11,-6.16,46.5196485369,131.47
2020-06-27 00:00:00,54.0315,-10.7465,55.089838033,7.2015,-0.5165000000000001,7.2199982341,46.83,-10.23,47.9343488534,131.24,44.75,-6.4,45.2053370743,7.2015,-0.5165000000000001,7.2199982341,44.75,-6.4,45.2053370743,131.21
2020-06-27 00:30:00,53.127,-10.481,54.150987895,7.057,-0.521,7.0762059043,46.07,-9.96,47.1343452272,130.51,44.04,-6.23,44.4784723209,7.057,-0.521,7.0762059043,44.04,-6.23,44.4784723209,130.54
2020-06-27 01:00:00,52.741,-10.3005,53.7374485927,6.551,-0.5305,6.5724448457,46.19,-9.77,47.2119582309,130.94,44.27,-6.04,44.6801354071,6.551,-0.5305,6.5724448457,44.27,-6.04,44.6801354071,130.99
2020-06-27 01:30:00,52.6555,-11.3875,53.8727838198,7.0055,-0.5575,7.0276480063,45.65,-10.83,46.9170693884,133.08,43.89,-7.0,44.4447083464,7.0055,-0.5575,7.0276480063,43.89,-7.0,44.4447083464,133.11
2020-06-27 02:00:00,52.4505,-11.4155,53.6783810346,6.6505,-0.4355,6.6647438435,45.8,-10.98,47.0977748944,131.72,44.01,-7.23,44.5999215246,6.6505,-0.4355,6.6647438435,44.01,-7.23,44.5999215246,131.77
2020-06-27 02:30:00,52.3925,-11.223,53.5810580826,6.5525,-0.433,6.5667910923,45.84,-10.79,47.0927775779,131.26,44.08,-7.08,44.6449638817,6.5525,-0.433,6.5667910923,44.08,-7.08,44.6449638817,131.31
2020-06-27 03:00:00,51.7345,-11.0845,52.9086441945,5.9345,-0.4545,5.951878737,45.8,-10.63,47.017410605,131.15,44.1,-6.92,44.6396281347,5.9345,-0.4545,5.951878737,44.1,-6.92,44.6396281347,131.2
2020-06-27 03:30:00,51.8125,-10.9905,52.9653306088,4.8125,-0.2805,4.8206676405,47.0,-10.71,48.2048140749,131.24,45.2,-7.0,45.7388237715,4.8125,-0.2805,4.8206676405,45.2,-7.0,45.7388237715,131.24
2020-06-27 04:00:00,51.4895,-11.371,52.7301455645,6.2995,-0.401,6.3122500941,45.19,-10.97,46.5024407962,131.47,43.44,-7.28,44.0457943509,6.2995,-0.401,6.3122500941,43.44,-7.28,44.0457943509,131.46
2020-06-27 04:30:00,50.866,-11.448,52.138341554,6.096,-0.468,6.1139381744,44.77,-10.98,46.0967818833,131.41,43.02,-7.31,43.6366417131,6.096,-0.468,6.1139381744,43.02,-7.31,43.6366417131,131.36
2020-06-27 05:00:00,50.8715,-11.5,52.1551484731,4.5615,-0.34,4.5741537195,46.31,-11.16,47.6357187413,131.49,44.49,-7.46,45.1111039546,4.5615,-0.34,4.5741537195,44.49,-7.46,45.1111039546,131.44
2020-06-27 05:30:00,50.62,-11.5585,51.922859342,4.79,-0.2785,4.7980894375,45.83,-11.28,47.1977467683,131.52,44.03,-7.57,44.676009222,4.79,-0.2785,4.7980894375,44.03,-7.57,44.676009222,131.47
2020-06-27 06:00:00,50.445,-11.6035,51.7623341557,5.295,-0.1635,5.2975236904,45.15,-11.44,46.576776402,131.56,43.38,-7.73,44.063332829,5.295,-0.1635,5.2975236904,43.38,-7.73,44.063332829,131.51
2020-06-27 06:30:00,50.967,-11.4785,52.243574258,5.967,-0.23850000000000002,5.9717645005,45.0,-11.24,46.3825139465,131.24,43.25,-7.5600000000000005,43.9057638585,5.967,-0.23850000000000002,5.9717645005,43.25,-7.5600000000000005,43.9057638585,131.2
2020-06-27 07:00:00,51.2975,-11.165,52.4984831328,8.2875,-0.395,8.2969079331,43.01,-10.77,44.3379408633,130.9,41.36,-7.13,41.9700667143,8.2875,-0.395,8.2969079331,41.36,-7.13,41.9700667143,130.88
2020-06-27 07:30:00,51.6995,-11.2515,52.9096829749,10.7195,-0.5115000000000001,10.7316966273,40.98,-10.74,42.363994146,130.94,39.48,-7.06,40.1062837969,10.7195,-0.5115000000000001,10.7316966273,39.48,-7.06,40.1062837969,130.91
2020-06-27 08:00:00,52.144,-11.4365,53.3834269062,14.854,-0.6865,14.869855354,37.29,-10.75,38.8085892555,130.94,35.99,-7.09,36.6817147909,14.854,-0.6865,14.869855354,35.99,-7.09,36.6817147909,130.91
2020-06-27 08:30:00,53.9275,-14.624,55.875187984,16.7075,-1.134,16.7459401722,37.22,-13.49,39.5892472775,130.78,35.88,-9.75,37.1811363463,16.7075,-1.134,16.7459401722,35.88,-9.75,37.1811363463,130.75
2020-06-27 09:00:00,56.147,-13.695,57.7930673524,17.917,-1.175,17.9554870165,38.23,-12.52,40.2278920651,131.09,36.87,-8.79,37.903311201,17.917,-1.175,17.9554870165,36.87,-8.79,37.903311201,131.11
2020-06-27 09:30:00,55.3485,-13.0435,56.8646581323,24.8185,-1.5235,24.8652165585,30.53,-11.52,32.6311400352,131.44,29.5,-7.85,30.5265867728,24.8185,-1.5235,24.8652165585,29.5,-7.85,30.5265867728,131.45
2020-06-27 10:00:00,54.1335,-13.214,55.7229361955,24.3335,-1.804,24.4002794707,29.8,-11.41,31.9096866171,131.25,28.83,-7.76,29.8560965299,24.3335,-1.804,24.4002794707,28.83,-7.76,29.8560965299,131.27
2020-06-27 10:30:00,55.9045,-13.413,57.491057472,31.4045,-2.6029999999999998,31.5121917557,24.5,-10.81,26.7788367933,131.38,23.72,-7.21,24.7915812323,31.4045,-2.6029999999999998,31.5121917557,23.72,-7.21,24.7915812323,131.4
2020-06-27 11:00:00,56.878,-13.8155,58.5318283009,28.698,-2.3155,28.7912615953,28.18,-11.5,30.4362021284,131.52,27.23,-7.84,28.3361694659,28.698,-2.3155,28.7912615953,27.23,-7.84,28.3361694659,131.53
2020-06-27 11:30:00,55.996,-13.1915,57.5288422294,33.526,-2.5215,33.6206876528,22.47,-10.67,24.8746819075,131.42,21.75,-7.07,22.8702295572,33.526,-2.5215,33.6206876528,21.75,-7.07,22.8702295572,131.44
2020-06-27 12:00:00,56.795,-13.0495,58.2748785949,40.335,-3.5695,40.492635815,16.46,-9.48,18.994788759,130.98,16.08,-5.99,17.1594434642,40.335,-3.5695,40.492635815,16.08,-5.99,17.1594434642,131.01
2020-06-27 12:30:00,56.504,-13.322,58.0532316069,39.944,-3.792,40.1235890718,16.56,-9.53,19.1063994515,130.9,16.27,-6.01,17.3445380452,39.944,-3.792,40.1235890718,16.27,-6.01,17.3445380452,130.92
2020-06-27 13:00:00,52.2715,-12.6435,53.7788787955,37.2415,-3.2435,37.3824773724,15.03,-9.4,17.7274053375,130.9,14.78,-5.9,15.914094382,37.2415,-3.2435,37.3824773724,14.78,-5.9,15.914094382,130.92
2020-06-27 13:30:00,48.7815,-11.8855,50.2085635375,38.1115,-3.0555,38.2337875772,10.67,-8.83,13.849830323900001,131.23,10.51,-5.41,11.8206683398,38.1115,-3.0555,38.2337875772,10.51,-5.41,11.8206683398,131.26
2020-06-27 14:00:00,47.1,-11.581,48.5028819865,37.74,-2.9210000000000003,37.852870974300004,9.36,-8.66,12.7516743999,131.3,9.27,-5.25,10.6534219854,37.74,-2.9210000000000003,37.852870974300004,9.27,-5.25,10.6534219854,131.34
2020-06-27 14:30:00,45.502,-11.0995,46.8362135986,36.852,-2.7895000000000003,36.9574243455,8.65,-8.31,11.9949406001,131.26,8.56,-4.91,9.8682166575,36.852,-2.7895000000000003,36.9574243455,8.56,-4.91,9.8682166575,131.3
2020-06-27 15:00:00,43.923,-10.596,45.1830183255,33.653,-2.416,33.7396126978,10.27,-8.18,13.1295582561,131.26,10.12,-4.79,11.196361016,33.653,-2.416,33.7396126978,10.12,-4.79,11.196361016,131.3
2020-06-27 15:30:00,46.6395,-11.2995,47.9887659823,33.6695,-2.6195,33.7712453205,12.97,-8.68,15.6065146654,131.26,12.68,-5.24,13.7200583089,33.6695,-2.6195,33.7712453205,12.68,-5.24,13.7200583089,131.34
2020-06-27 16:00:00,47.784,-11.785,49.2158194182,40.504,-3.315,40.6394296343,7.28,-8.47,11.1686749438,131.53,7.26,-5.05,8.8436474376,40.504,-3.315,40.6394296343,7.26,-5.05,8.8436474376,131.57
2020-06-27 16:30:00,48.4525,-11.6675,49.8374890268,46.4625,-3.9075,46.6265210208,1.99,-7.76,8.0110985514,131.1,2.26,-4.44,4.9820879157,46.4625,-3.9075,46.6265210208,2.26,-4.44,4.9820879157,131.14
2020-06-27 17:00:00,49.908,-11.1235,51.1325797926,51.088,-4.4335,51.2800123464,-1.18,-6.69,6.7932687272,130.95,-0.72,-3.4,3.4753992576,51.088,-4.4335,51.2800123464,-0.72,-3.4,3.4753992576,130.96
2020-06-27 17:30:00,51.22,-11.1015,52.4092711479,48.39,-4.1015,48.5635089573,2.83,-7.0,7.5504238292,131.04,3.11,-3.65,4.7952685013,48.39,-4.1015,48.5635089573,3.11,-3.65,4.7952685013,131.01
2020-06-27 18:00:00,51.5225,-11.2535,52.7371716013,42.3925,-3.5835,42.5436896437,9.13,-7.67,11.9241687341,131.17,9.05,-4.3,10.0196057807,42.3925,-3.5835,42.5436896437,9.05,-4.3,10.0196057807,131.12
2020-06-27 18:30:00,51.755,-11.3485,52.9846060403,32.565,-2.4285,32.655425847000004,19.19,-8.92,21.1618170297,131.26,18.64,-5.43,19.4148010549,32.565,-2.4285,32.655425847000004,18.64,-5.43,19.4148010549,131.21
2020-06-27 19:00:00,50.772,-11.298,52.0138518858,23.712,-1.698,23.7727185656,27.06,-9.6,28.7124293643,132.15,26.1,-5.98,26.7763029562,23.712,-1.698,23.7727185656,26.1,-5.98,26.7763029562,132.11
2020-06-27 19:30:00,51.1815,-12.4845,52.6821476641,15.2815,-1.1145,15.3220870804,35.9,-11.37,37.657494606,133.05,34.59,-7.5600000000000005,35.4065205859,15.2815,-1.1145,15.3220870804,34.59,-7.5600000000000005,35.4065205859,133.05
2020-06-27 20:00:00,51.0855,-12.8065,52.6662581973,12.7155,-0.7565000000000001,12.7379838475,38.37,-12.05,40.217650354,132.14,36.93,-8.25,37.8402880539,12.7155,-0.7565000000000001,12.7379838475,36.93,-8.25,37.8402880539,132.18
2020-06-27 20:30:00,50.3515,-13.2135,52.0564130007,11.3215,-0.6635,11.3409256456,39.03,-12.55,40.998090199399996,131.26,37.6,-8.79,38.6137812186,11.3215,-0.6635,11.3409256456,37.6,-8.79,38.6137812186,131.31
2020-06-27 21:00:00,49.2835,-13.992,51.2312349671,11.6535,-0.552,11.6665661722,37.63,-13.44,39.9581093146,131.55,36.25,-9.64,37.5098933616,11.6535,-0.552,11.6665661722,36.25,-9.64,37.5098933616,131.61
2020-06-27 21:30:00,48.0035,-14.0485,50.0169607683,8.6535,-0.3685,8.6613425345,39.35,-13.68,41.6601116177,131.19,37.9,-9.86,39.1615832162,8.6535,-0.3685,8.6613425345,37.9,-9.86,39.1615832162,131.25
2020-06-27 22:00:00,49.246,-14.255,51.267665648,8.416,-0.34500000000000003,8.4230683839,40.83,-13.91,43.1344062206,130.84,39.41,-10.05,40.6712502881,8.416,-0.34500000000000003,8.4230683839,39.41,-10.05,40.6712502881,130.9
2020-06-27 22:30:00,51.4205,-14.866,53.526309197,7.6705,-0.526,7.6885139169,43.75,-14.34,46.0401791917,131.24,42.2,-10.42,43.4674176827,7.6705,-0.526,7.6885139169,42.2,-10.42,43.4674176827,131.3
2020-06-27 23:00:00,48.7755,-14.9395,51.012136404,7.4555,-0.5295,7.4742792629,41.32,-14.41,43.7606044291,131.42,39.77,-10.56,41.1481044521,7.4555,-0.5295,7.4742792629,39.77,-10.56,41.1481044521,131.49
2020-06-27 23:30:00,46.944,-15.2955,49.3729830601,7.934,-0.5155000000000001,7.9507292904,39.01,-14.78,41.7160460734,131.2,37.55,-10.92,39.1056121292,7.934,-0.5155000000000001,7.9507292904,37.55,-10.92,39.1056121292,131.27
2020-06-28 00:00:00,44.643,-15.6425,47.3041779894,8.163,-0.5225000000000001,8.1797050833,36.48,-15.12,39.4892998165,131.81,35.16,-11.25,36.9159599631,8.163,-0.5225000000000001,8.1797050833,35.16,-11.25,36.9159599631,131.88
2020-06-28 00:30:00,40.5895,-15.1585,43.3276774418,7.1695,-0.48850000000000005,7.1861229116,33.42,-14.67,36.4980177544,131.33,32.24,-10.84,34.0135737611,7.1695,-0.48850000000000005,7.1861229116,32.24,-10.84,34.0135737611,131.4
2020-06-28 01:00:00,39.3525,-15.386,42.2533815481,7.4625,-0.526,7.4810147874,31.89,-14.86,35.1822639976,131.73,30.77,-11.03,32.6872115666,7.4625,-0.526,7.4810147874,30.77,-11.03,32.6872115666,131.79
2020-06-28 01:30:00,39.932,-15.7925,42.9414447853,7.992,-0.5925,8.0139328828,31.94,-15.2,35.3723564383,131.29,30.82,-11.38,32.853870396,7.992,-0.5925,8.0139328828,30.82,-11.38,32.853870396,131.36
2020-06-28 02:00:00,40.4865,-15.811,43.4642888272,8.4165,-0.661,8.4424163158,32.07,-15.15,35.4684000203,131.11,30.94,-11.34,32.9526812263,8.4165,-0.661,8.4424163158,30.94,-11.34,32.9526812263,131.18
2020-06-28 02:30:00,38.9065,-15.3385,41.8208718764,8.2565,-0.6785,8.2843318681,30.65,-14.66,33.975551504,131.11,29.59,-10.88,31.5268536331,8.2565,-0.6785,8.2843318681,29.59,-10.88,31.5268536331,131.18
2020-06-28 03:00:00,37.0695,-14.9395,39.9666922637,8.3595,-0.7095,8.3895548452,28.71,-14.23,32.0430491683,131.15,27.83,-10.43,29.7202590837,8.3595,-0.7095,8.3895548452,27.83,-10.43,29.7202590837,131.21
2020-06-28 03:30:00,38.2685,-15.2345,41.1894171178,8.3585,-0.7345,8.3907098925,29.91,-14.5,33.239405831,131.3,28.96,-10.68,30.8665514757,8.3585,-0.7345,8.3907098925,28.96,-10.68,30.8665514757,131.37
2020-06-28 04:00:00,37.79,-15.4085,40.810611025200004,8.23,-0.6985,8.2595885037,29.56,-14.71,33.0178391177,131.38,28.54,-10.93,30.5613563181,8.23,-0.6985,8.2595885037,28.54,-10.93,30.5613563181,131.45
2020-06-28 04:30:00,37.3675,-14.923,40.2371219802,8.4275,-0.743,8.4601894335,28.94,-14.18,32.2272555456,131.28,27.96,-10.43,29.842025735500002,8.4275,-0.743,8.4601894335,27.96,-10.43,29.842025735500002,131.36
2020-06-28 05:00:00,36.54,-14.5355,39.3249584901,8.88,-0.7655000000000001,8.9129338744,27.66,-13.77,30.898033918,131.24,26.73,-10.04,28.5533623239,8.88,-0.7655000000000001,8.9129338744,26.73,-10.04,28.5533623239,131.31
2020-06-28 05:30:00,36.208,-14.156,38.8768774466,8.938,-0.706,8.9658396149,27.27,-13.45,30.406502594,131.3,26.35,-9.74,28.0925274762,8.938,-0.706,8.9658396149,26.35,-9.74,28.0925274762,131.37
2020-06-28 06:00:00,35.595,-13.823,38.1848052764,9.885,-0.773,9.9151779611,25.71,-13.05,28.8323880385,132.07,24.87,-9.31,26.5554702463,9.885,-0.773,9.9151779611,24.87,-9.31,26.5554702463,132.14
2020-06-28 06:30:00,36.166,-13.529,38.613642628,11.176,-0.859,11.2089632438,24.99,-12.67,28.0183689747,132.82,24.18,-8.92,25.7728306556,11.176,-0.859,11.2089632438,24.18,-8.92,25.7728306556,132.89
2020-06-28 07:00:00,37.694,-13.13,39.915342113,14.434,-1.04,14.4714185898,23.26,-12.09,26.2144177887,133.2,22.54,-8.35,24.0369320006,14.434,-1.04,14.4714185898,22.54,-8.35,24.0369320006,133.27
2020-06-28 07:30:00,37.838,-13.2165,40.0797968589,18.688,-1.3865,18.7393630161,19.15,-11.83,22.5093624965,133.04,18.66,-8.11,20.3461962047,18.688,-1.3865,18.7393630161,18.66,-8.11,20.3461962047,133.1
2020-06-28 08:00:00,39.4615,-13.3105,41.6458808587,24.0115,-1.7105000000000001,24.0723480886,15.45,-11.6,19.320002588,133.0,15.18,-7.89,17.108024433,24.0115,-1.7105000000000001,24.0723480886,15.18,-7.89,17.108024433,133.06
2020-06-28 08:30:00,41.385,-13.098,43.4082460945,28.795,-2.118,28.872789075500002,12.59,-10.98,16.7053434565,132.65,12.4,-7.37,14.4248708833,28.795,-2.118,28.872789075500002,12.4,-7.37,14.4248708833,132.72
2020-06-28 09:00:00,42.9535,-12.3245,44.6866474744,40.9435,-3.2445,41.0718513401,2.01,-9.08,9.299811826100001,132.21,2.29,-5.65,6.0964415851,40.9435,-3.2445,41.0718513401,2.29,-5.65,6.0964415851,132.27
2020-06-28 09:30:00,44.124,-11.59,45.6207789938,51.024,-4.63,51.2336361778,-6.9,-6.96,9.8005918189,132.0,-6.25,-3.69,7.25800248,51.024,-4.63,51.2336361778,-6.25,-3.69,7.25800248,132.06
2020-06-28 10:00:00,44.798,-10.4985,46.0117300941,53.498,-5.2085,53.7509486079,-8.7,-5.29,10.1820479276,131.41,-8.01,-2.13,8.2883653394,53.498,-5.2085,53.7509486079,-8.01,-2.13,8.2883653394,131.47
2020-06-28 10:30:00,45.7475,-9.629,46.7498812539,57.2375,-6.119,57.5636479668,-11.49,-3.51,12.0141666378,131.64,-10.63,-0.41000000000000003,10.6379039289,57.2375,-6.119,57.5636479668,-10.63,-0.41000000000000003,10.6379039289,131.69
2020-06-28 11:00:00,45.549,-9.9385,46.6206518965,54.999,-6.3185,55.3607572496,-9.45,-3.62,10.1196294399,131.95,-8.75,-0.49,8.7637092604,54.999,-6.3185,55.3607572496,-8.75,-0.49,8.7637092604,132.0
2020-06-28 11:30:00,46.815,-9.4345,47.7561934753,58.415,-6.2445,58.7478170254,-11.6,-3.19,12.0306317374,131.84,-10.77,-0.09,10.770376038,58.415,-6.2445,58.7478170254,-10.77,-0.09,10.770376038,131.89
2020-06-28 12:00:00,46.6065,-9.5695,47.578789102900004,55.9565,-6.2495,56.3044060665,-9.35,-3.32,9.9219403344,131.65,-8.57,-0.19,8.5721059256,55.9565,-6.2495,56.3044060665,-8.57,-0.19,8.5721059256,131.69
2020-06-28 12:30:00,48.782,-9.6495,49.7272196513,56.092,-5.7695,56.3879383756,-7.31,-3.88,8.2758987427,131.79,-6.57,-0.68,6.6050965171,56.092,-5.7695,56.3879383756,-6.57,-0.68,6.6050965171,131.83
2020-06-28 13:00:00,46.9825,-9.582,47.9496614196,51.3825,-4.712,51.5981031652,-4.4,-4.87,6.5632994751,132.12,-3.83,-1.63,4.1624271765,51.3825,-4.712,51.5981031652,-3.83,-1.63,4.1624271765,132.16
2020-06-28 13:30:00,48.1505,-10.2505,49.2294972603,60.8405,-6.2205,61.1576737663,-12.69,-4.03,13.3145409234,132.49,-11.76,-0.87,11.7921372109,60.8405,-6.2205,61.1576737663,-11.76,-0.87,11.7921372109,132.51
2020-06-28 14:00:00,46.7105,-9.6835,47.70367892,63.4205,-6.8935,63.7940448827,-16.71,-2.79,16.9413163597,132.39,-15.66,0.27,15.6623274133,63.4205,-6.8935,63.7940448827,-15.66,0.27,15.6623274133,132.4
2020-06-28 14:30:00,44.5355,-8.8355,45.4034890785,68.3655,-7.9355,68.8245141683,-23.83,-0.9,23.8469893278,132.22,-22.37,2.01,22.4601202134,68.3655,-7.9355,68.8245141683,-22.37,2.01,22.4601202134,132.21
2020-06-28 15:00:00,45.529,-8.556000000000001,46.3259643936,75.549,-9.746,76.1750347358,-30.02,1.19,30.0435766845,132.07,-28.4,3.98,28.677524300400002,75.549,-9.746,76.1750347358,-28.4,3.98,28.677524300400002,132.02
2020-06-28 15:30:00,43.597,-9.059,44.5282369963,63.677,-7.189,64.0815265892,-20.08,-1.87,20.1668862247,132.1,-18.85,1.12,18.8832438951,63.677,-7.189,64.0815265892,-18.85,1.12,18.8832438951,132.05
2020-06-28 16:00:00,44.16,-8.9515,45.0581285924,64.97,-6.7215,65.3167624906,-20.81,-2.23,20.9291423618,132.02,-19.55,0.78,19.565553915,64.97,-6.7215,65.3167624906,-19.55,0.78,19.565553915,131.95
2020-06-28 16:30:00,46.203,-8.6665,47.0087803634,64.733,-6.6265,65.0712823852,-18.53,-2.04,18.6419553695,131.63,-17.3,0.96,17.3266153648,64.733,-6.6265,65.0712823852,-17.3,0.96,17.3266153648,131.55
2020-06-28 17:00:00,47.7405,-9.1395,48.6074665098,53.9505,-5.2695,54.2072327324,-6.21,-3.87,7.3171715847,131.63,-5.52,-0.64,5.5569775958,53.9505,-5.2695,54.2072327324,-5.52,-0.64,5.5569775958,131.55
2020-06-28 17:30:00,49.814,-9.5545,50.7220175688,42.544,-3.6045,42.6964208834,7.27,-5.95,9.3944345226,132.26,7.3,-2.58,7.7425060542,42.544,-3.6045,42.6964208834,7.3,-2.58,7.7425060542,132.18
2020-06-28 18:00:00,52.583,-10.361,53.5940501362,35.393,-2.721,35.497440612,17.19,-7.64,18.8113184014,132.43,16.73,-4.15,17.237035708,35.393,-2.721,35.497440612,16.73,-4.15,17.237035708,132.36
2020-06-28 18:30:00,52.949,-11.106,54.101199959,33.369,-2.5060000000000002,33.4629675462,19.58,-8.6,21.3854249432,132.69,19.06,-5.05,19.7176595974,33.369,-2.5060000000000002,33.4629675462,19.06,-5.05,19.7176595974,132.63
2020-06-28 19:00:00,52.1205,-11.7935,53.4381246162,29.860500000000002,-2.2335,29.9439139476,22.26,-9.56,24.2260438372,132.82,21.6,-5.93,22.399216504199998,29.860500000000002,-2.2335,29.9439139476,21.6,-5.93,22.399216504199998,132.73
2020-06-28 19:30:00,49.6145,-11.9485,51.0329821047,20.6245,-1.3785,20.6705167449,28.99,-10.57,30.8568468901,131.87,28.03,-6.91,28.8691704072,20.6245,-1.3785,20.6705167449,28.03,-6.91,28.8691704072,131.81
2020-06-28 20:00:00,49.099,-12.885,50.7615506658,17.909,-1.135,17.9449298132,31.19,-11.75,33.3298454842,131.62,30.13,-8.05,31.1868465863,17.909,-1.135,17.9449298132,30.13,-8.05,31.1868465863,131.58
2020-06-28 20:30:00,48.7425,-13.0815,50.4673849976,15.1725,-1.1015,15.2124310516,33.57,-11.98,35.643587081,131.49,32.4,-8.26,33.436321568,15.1725,-1.1015,15.2124310516,32.4,-8.26,33.436321568,131.44
2020-06-28 21:00:00,49.648,-14.257,51.6544862814,12.288,-0.917,12.3221683563,37.36,-13.34,39.6702054444,132.25,36.02,-9.51,37.2542682118,12.288,-0.917,12.3221683563,36.02,-9.51,37.2542682118,132.23
2020-06-28 21:30:00,47.2595,-13.3715,49.1147366123,9.7095,-0.6215,9.7293706117,37.55,-12.75,39.6555796831,131.68,36.29,-8.94,37.3749608695,9.7095,-0.6215,9.7293706117,36.29,-8.94,37.3749608695,131.71
2020-06-28 22:00:00,46.9175,-13.0975,48.7113571203,8.9875,-0.5575,9.004774428,37.93,-12.54,39.9491739589,131.68,36.66,-8.72,37.682807751,8.9875,-0.5575,9.004774428,36.66,-8.72,37.682807751,131.75
2020-06-28 22:30:00,48.297,-13.709,50.2049488596,9.177,-0.719,9.2051230301,39.12,-12.99,41.2203165927,131.94,37.75,-9.17,38.8477978784,9.177,-0.719,9.2051230301,37.75,-9.17,38.8477978784,131.99
2020-06-28 23:00:00,46.642,-13.9395,48.6804460153,9.132,-0.7495,9.1627056184,37.51,-13.19,39.7614914207,132.38,36.19,-9.36,37.3808199482,9.132,-0.7495,9.1627056184,36.19,-9.36,37.3808199482,132.43
2020-06-28 23:30:00,44.895,-14.566,47.198828174,9.475,-0.796,9.5083774115,35.42,-13.77,38.0024907078,132.72,34.15,-9.91,35.5588329392,9.475,-0.796,9.5083774115,34.15,-9.91,35.5588329392,132.77
2020-06-29 00:00:00,43.176,-15.5245,45.8822087115,9.426,-0.8245,9.4619911356,33.75,-14.7,36.81239601,133.46,32.56,-10.76,34.2918532599,9.426,-0.8245,9.4619911356,32.56,-10.76,34.2918532599,133.51
2020-06-29 00:30:00,38.907,-14.1565,41.4024291709,8.597,-0.7465,8.6293494106,30.31,-13.41,33.1439919141,133.54,29.26,-9.57,30.7852643321,8.597,-0.7465,8.6293494106,29.26,-9.57,30.7852643321,133.6
2020-06-29 01:00:00,38.0215,-14.112,40.5559244285,8.5415,-0.752,8.5745394191,29.48,-13.36,32.3660315763,133.6,28.47,-9.51,30.0163455471,8.5415,-0.752,8.5745394191,28.47,-9.51,30.0163455471,133.65
2020-06-29 01:30:00,39.62,-14.488,42.1858571562,8.9,-0.808,8.9366024864,30.72,-13.68,33.6282738183,133.52,29.65,-9.81,31.2307316597,8.9,-0.808,8.9366024864,29.65,-9.81,31.2307316597,133.57
2020-06-29 02:00:00,39.5275,-14.4655,42.0912573642,9.2775,-0.7255,9.3058237948,30.25,-13.74,33.2242396452,131.53,29.21,-9.99,30.8710900358,9.2775,-0.7255,9.3058237948,29.21,-9.99,30.8710900358,131.58
2020-06-29 02:30:00,37.834,-14.135,40.3882381517,9.444,-0.775,9.4757459337,28.39,-13.36,31.3764513609,131.69,27.5,-9.6,29.1274784353,9.444,-0.775,9.4757459337,27.5,-9.6,29.1274784353,131.75
2020-06-29 03:00:00,36.548,-14.3575,39.2669595239,9.628,-0.7775000000000001,9.659342123,26.92,-13.58,30.1513316456,131.93,26.11,-9.8,27.8885657573,9.628,-0.7775000000000001,9.659342123,26.11,-9.8,27.8885657573,131.98
2020-06-29 03:30:00,37.1585,-14.3375,39.8286081667,9.0585,-0.7375,9.0884722864,28.1,-13.6,31.218103722,131.8,27.16,-9.85,28.8909691772,9.0585,-0.7375,9.0884722864,27.16,-9.85,28.8909691772,131.85
2020-06-29 04:00:00,36.1465,-14.144,38.8152315238,9.0765,-0.734,9.1061302566,27.07,-13.41,30.2094852654,132.0,26.17,-9.68,27.9028905313,9.0765,-0.734,9.1061302566,26.17,-9.68,27.9028905313,132.06
2020-06-29 04:30:00,35.399,-13.5495,37.9035374503,9.369,-0.7895000000000001,9.4022056588,26.03,-12.76,28.9892825023,131.76,25.16,-9.08,26.7483083577,9.369,-0.7895000000000001,9.4022056588,25.16,-9.08,26.7483083577,131.82
2020-06-29 05:00:00,35.178,-13.54,37.693809624400004,9.738,-0.77,9.7683951599,25.44,-12.77,28.4651804842,131.81,24.61,-9.08,26.2316316687,9.738,-0.77,9.7683951599,24.61,-9.08,26.2316316687,131.87
2020-06-29 05:30:00,35.916,-13.2425,38.2795358155,9.396,-0.6025,9.415297247,26.52,-12.64,29.3782232274,131.6,25.63,-8.97,27.1543329876,9.396,-0.6025,9.415297247,25.63,-8.97,27.1543329876,131.66
2020-06-29 06:00:00,37.3205,-12.307,39.2973532092,10.6805,-0.747,10.7065909257,26.64,-11.56,29.0400275482,132.23,25.74,-7.88,26.9191753217,10.6805,-0.747,10.7065909257,25.74,-7.88,26.9191753217,132.28
2020-06-29 06:30:00,40.058,-11.9145,41.7923279353,12.288,-0.8445,12.3169851932,27.77,-11.07,29.895113313,133.0,26.82,-7.34,27.8062582884,12.288,-0.8445,12.3169851932,26.82,-7.34,27.8062582884,133.06
2020-06-29 07:00:00,42.692,-10.9765,44.0804992741,14.082,-0.9265,14.1124457926,28.61,-10.05,30.3238289139,133.0,27.66,-6.35,28.3795366417,14.082,-0.9265,14.1124457926,27.66,-6.35,28.3795366417,133.03
2020-06-29 07:30:00,46.5655,-10.7925,47.79983103,18.7255,-1.3725,18.7757318499,27.84,-9.42,29.390508672,132.56,27.05,-5.74,27.652307317800002,18.7255,-1.3725,18.7757318499,27.05,-5.74,27.652307317800002,132.61
2020-06-29 08:00:00,48.906,-10.1275,49.9435991119,22.266,-1.6175000000000002,22.3246738442,26.64,-8.51,27.9662242714,132.01,25.87,-4.91,26.3318248513,22.266,-1.6175000000000002,22.3246738442,25.87,-4.91,26.3318248513,132.05
2020-06-29 08:30:00,51.4655,-9.6095,52.3549441839,24.0355,-1.5195,24.0834827319,27.43,-8.09,28.5981293094,132.07,26.59,-4.54,26.9747974969,24.0355,-1.5195,24.0834827319,26.59,-4.54,26.9747974969,132.11
2020-06-29 09:00:00,53.9395,-9.1845,54.7158541969,30.2695,-1.9645000000000001,30.3331813449,23.67,-7.22,24.7466624012,131.27,23.0,-3.76,23.305312699,30.2695,-1.9645000000000001,30.3331813449,23.0,-3.76,23.305312699,131.3
2020-06-29 09:30:00,56.18,-9.4995,56.9774771313,39.62,-3.5395,39.7777885289,16.56,-5.96,17.5998636358,131.36,16.24,-2.59,16.4452333519,39.62,-3.5395,39.7777885289,16.24,-2.59,16.4452333519,131.37
2020-06-29 10:00:00,54.9905,-9.0465,55.7296532602,36.3405,-2.8665000000000003,36.4533779299,18.65,-6.18,19.6472618957,131.45,18.21,-2.77,18.419473391,36.3405,-2.8665000000000003,36.4533779299,18.21,-2.77,18.419473391,131.44
2020-06-29 10:30:00,54.8765,-9.415,55.6782944894,36.4665,-2.6950000000000003,36.5659492869,18.41,-6.72,19.5981249103,131.8,17.98,-3.3,18.2803282246,36.4665,-2.6950000000000003,36.5659492869,17.98,-3.3,18.2803282246,131.77
2020-06-29 11:00:00,55.3165,-9.372,56.1048086731,38.5665,-2.8120000000000003,38.6688798163,16.75,-6.5600000000000005,17.9887770568,131.73,16.42,-3.16,16.7213037769,38.5665,-2.8120000000000003,38.6688798163,16.42,-3.16,16.7213037769,131.7
2020-06-29 11:30:00,56.3185,-9.1505,57.0570336812,40.0985,-3.0805,40.2166530495,16.22,-6.07,17.3185825055,131.76,15.92,-2.66,16.1406939132,40.0985,-3.0805,40.2166530495,15.92,-2.66,16.1406939132,131.7
2020-06-29 12:00:00,57.004,-9.3545,57.7664494863,42.634,-3.3845,42.7681282762,14.37,-5.97,15.5607776155,131.88,14.22,-2.56,14.448598548,42.634,-3.3845,42.7681282762,14.22,-2.56,14.448598548,131.85
2020-06-29 12:30:00,58.951,-9.3875,59.6937648105,43.101,-3.5675,43.2483902273,15.85,-5.82,16.8847534776,131.69,15.59,-2.42,15.7767075146,43.101,-3.5675,43.2483902273,15.59,-2.42,15.7767075146,131.66
2020-06-29 13:00:00,58.732,-9.6995,59.5275408887,42.812,-3.6495,42.9672688712,15.92,-6.05,17.0308220588,131.69,15.64,-2.67,15.8662692527,42.812,-3.6495,42.9672688712,15.64,-2.67,15.8662692527,131.66
2020-06-29 13:30:00,58.185,-10.01,59.0397690121,43.425,-3.64,43.5772902439,14.76,-6.37,16.0758981087,131.88,14.48,-2.98,14.7834637349,43.425,-3.64,43.5772902439,14.48,-2.98,14.7834637349,131.83
2020-06-29 14:00:00,56.1395,-10.172,57.0535979957,45.3595,-4.212,45.5546395469,10.78,-5.96,12.317873193,131.91,10.73,-2.61,11.0428710035,45.3595,-4.212,45.5546395469,10.73,-2.61,11.0428710035,131.87
2020-06-29 14:30:00,54.5795,-10.237,55.5312343573,44.6595,-4.097,44.8470327809,9.92,-6.14,11.666447617,132.34,9.86,-2.76,10.2390038578,44.6595,-4.097,44.8470327809,9.86,-2.76,10.2390038578,132.29
2020-06-29 15:00:00,55.41,-10.135,56.3292670377,46.64,-3.955,46.8073885727,8.77,-6.18,10.7287138092,132.54,8.79,-2.8,9.225188345,46.64,-3.955,46.8073885727,8.79,-2.8,9.225188345,132.49
2020-06-29 15:30:00,55.1615,-10.292,56.1134239398,43.7115,-3.692,43.8671414187,11.45,-6.6,13.2159940981,132.73,11.32,-3.19,11.7608885719,43.7115,-3.692,43.8671414187,11.32,-3.19,11.7608885719,132.66
2020-06-29 16:00:00,55.495,-10.2005,56.4246863106,34.695,-2.9005,34.8160297169,20.8,-7.3,22.0438199956,132.53,20.24,-3.79,20.5917871978,34.695,-2.9005,34.8160297169,20.24,-3.79,20.5917871978,132.48
2020-06-29 16:30:00,58.1905,-9.9695,59.0383368711,27.7605,-2.0695,27.8375320476,30.43,-7.9,31.4387483848,132.98,29.48,-4.24,29.7833510539,27.7605,-2.0695,27.8375320476,29.48,-4.24,29.7833510539,132.93
2020-06-29 17:00:00,61.9075,-10.2705,62.7536590686,24.7075,-1.7805,24.7715711351,37.2,-8.49,38.1565210678,132.9,35.9,-4.79,36.2181460045,24.7075,-1.7805,24.7715711351,35.9,-4.79,36.2181460045,132.85
2020-06-29 17:30:00,65.5815,-10.6815,66.4456739337,27.7015,-2.1915,27.7880509302,37.88,-8.49,38.8197694481,132.61,36.4,-4.8100000000000005,36.7164282032,27.7015,-2.1915,27.7880509302,36.4,-4.8100000000000005,36.7164282032,132.56
2020-06-29 18:00:00,66.6595,-11.0665,67.5718607299,28.1395,-2.1865,28.2243200538,38.52,-8.88,39.5303023009,132.08,36.97,-5.2,37.3339108586,28.1395,-2.1865,28.2243200538,36.97,-5.2,37.3339108586,132.04
2020-06-29 18:30:00,65.751,-11.4515,66.740773544,22.871,-1.7915,22.9410573699,42.88,-9.66,43.9546357055,132.03,41.16,-5.93,41.5849792593,22.871,-1.7915,22.9410573699,41.16,-5.93,41.5849792593,131.96
2020-06-29 19:00:00,65.611,-11.9175,66.6845568873,18.831,-1.3475000000000001,18.8791503318,46.78,-10.57,47.959287943,132.33,44.87,-6.76,45.3763649932,18.831,-1.3475000000000001,18.8791503318,44.87,-6.76,45.3763649932,132.26
2020-06-29 19:30:00,64.8005,-12.3935,65.9750228685,14.7105,-0.9435,14.7407259828,50.09,-11.45,51.3820065782,132.28,48.01,-7.58,48.6046962752,14.7105,-0.9435,14.7407259828,48.01,-7.58,48.6046962752,132.26
2020-06-29 20:00:00,64.228,-13.3205,65.5947536336,11.408,-0.7105,11.43010386,52.82,-12.61,54.3043690692,132.55,50.62,-8.66,51.3554281454,11.408,-0.7105,11.43010386,50.62,-8.66,51.3554281454,132.51
2020-06-29 20:30:00,63.5755,-13.7655,65.0486986073,8.4155,-0.5155000000000001,8.4312739547,55.16,-13.25,56.7290763189,132.37,52.89,-9.27,53.6962289179,8.4155,-0.5155000000000001,8.4312739547,52.89,-9.27,53.6962289179,132.38
2020-06-29 21:00:00,63.423,-14.062,64.9631955264,7.573,-0.302,7.5790192637,55.85,-13.76,57.5200843184,132.3,53.62,-9.71,54.4920957571,7.573,-0.302,7.5790192637,53.62,-9.71,54.4920957571,132.33
2020-06-29 21:30:00,63.197,-14.674,64.8782481653,5.967,-0.124,5.9682882806,57.23,-14.55,59.0506172703,132.01,54.95,-10.46,55.9366972568,5.967,-0.124,5.9682882806,54.95,-10.46,55.9366972568,132.06
2020-06-29 22:00:00,63.1255,-15.2965,64.9523799602,5.9254999999999995,-0.1965,5.9287572475,57.2,-15.1,59.159530086,132.1,54.85,-11.04,55.9500142985,5.9254999999999995,-0.1965,5.9287572475,54.85,-11.04,55.9500142985,132.15
2020-06-29 22:30:00,62.704,-15.201,64.5202450166,4.954,-0.251,4.9603545236,57.75,-14.95,59.6537090213,131.67,55.37,-10.9,56.4326758182,4.954,-0.251,4.9603545236,55.37,-10.9,56.4326758182,131.72
2020-06-29 23:00:00,57.939,-15.265,59.9161743271,4.679,-0.28500000000000003,4.6876717035,53.26,-14.98,55.3265578181,132.79,51.02,-10.91,52.1734463113,4.679,-0.28500000000000003,4.6876717035,51.02,-10.91,52.1734463113,132.85
2020-06-29 23:30:00,55.299,-15.814,57.5157543374,4.299,-0.324,4.3111920625,51.0,-15.49,53.3004699792,132.95,48.82,-11.39,50.1310731982,4.299,-0.324,4.3111920625,48.82,-11.39,50.1310731982,133.01
2020-06-30 00:00:00,52.949,-15.8935,55.282908238,3.949,-0.3135,3.9614243966,49.0,-15.58,51.4172772519,133.37,46.92,-11.46,48.2992546526,3.949,-0.3135,3.9614243966,46.92,-11.46,48.2992546526,133.43
2020-06-30 00:30:00,50.7455,-15.9775,53.2013747614,3.6455,-0.35750000000000004,3.6629873737,47.1,-15.62,49.6225190816,133.74,45.12,-11.5,46.5624784564,3.6455,-0.35750000000000004,3.6629873737,45.12,-11.5,46.5624784564,133.8
2020-06-30 01:00:00,50.3795,-16.9095,53.1415582242,3.4595000000000002,-0.2795,3.4707723204,46.92,-16.63,49.7799487746,133.13,44.93,-12.46,46.625706429,3.4595000000000002,-0.2795,3.4707723204,44.93,-12.46,46.625706429,133.18
2020-06-30 01:30:00,50.6955,-17.5005,53.6311590449,4.4355,-0.2505,4.4425680074,46.26,-17.25,49.3715515251,132.42,44.34,-13.05,46.2205376429,4.4355,-0.2505,4.4425680074,44.34,-13.05,46.2205376429,132.49
2020-06-30 02:00:00,52.802,-17.405,55.596629655,3.572,-0.185,3.5767875251,49.23,-17.22,52.1547821393,132.42,47.22,-12.98,48.9715100849,3.572,-0.185,3.5767875251,47.22,-12.98,48.9715100849,132.46
2020-06-30 02:30:00,53.8905,-17.0485,56.5228921986,3.0205,-0.1585,3.0246557655,50.87,-16.89,53.6006436529,132.16,48.77,-12.67,50.3889055249,3.0205,-0.1585,3.0246557655,48.77,-12.67,50.3889055249,132.22
2020-06-30 03:00:00,53.558,-17.3515,56.298613804,3.278,-0.18150000000000002,3.2830209031,50.28,-17.17,53.1308507366,132.35,48.16,-12.96,49.8733115002,3.278,-0.18150000000000002,3.2830209031,48.16,-12.96,49.8733115002,132.42
2020-06-30 03:30:00,53.2385,-17.6475,56.0871833711,2.9785,-0.11750000000000001,2.9808167505,50.26,-17.53,53.2293950745,132.35,48.13,-13.32,49.9391559801,2.9785,-0.11750000000000001,2.9808167505,48.13,-13.32,49.9391559801,132.42
2020-06-30 04:00:00,52.648,-17.5235,55.4877009458,3.698,-0.1335,3.7004089301,48.95,-17.39,51.9472289925,132.4,46.89,-13.19,48.7098367889,3.698,-0.1335,3.7004089301,46.89,-13.19,48.7098367889,132.47
2020-06-30 04:30:00,52.356,-17.528,55.2121501121,2.676,-0.148,2.6800895507,49.68,-17.38,52.6323740677,132.68,47.57,-13.15,49.3541021598,2.676,-0.148,2.6800895507,47.57,-13.15,49.3541021598,132.75
2020-06-30 05:00:00,52.1435,-17.505,55.0033600542,1.8735,-0.095,1.8759070473000001,50.27,-17.41,53.1994454858,132.6,48.15,-13.19,49.9239281307,1.8735,-0.095,1.8759070473000001,48.15,-13.19,49.9239281307,132.67
2020-06-30 05:30:00,54.4495,-16.561,56.9123428726,1.9595,-0.101,1.9621012334,52.49,-16.46,55.0102872198,133.05,50.25,-12.25,51.7216105704,1.9595,-0.101,1.9621012334,50.25,-12.25,51.7216105704,133.12
2020-06-30 06:00:00,56.9235,-16.45,59.2527413058,1.8135,-0.04,1.8139410823,55.11,-16.41,57.5013060721,133.11,52.74,-12.2,54.1326851357,1.8135,-0.04,1.8139410823,52.74,-12.2,54.1326851357,133.18
2020-06-30 06:30:00,61.0495,-15.3735,62.9554283005,2.4695,0.0165,2.4695551219,58.58,-15.39,60.5678834037,132.67,56.06,-11.14,57.1561300299,2.4695,0.0165,2.4695551219,56.06,-11.14,57.1561300299,132.76
2020-06-30 07:00:00,68.2805,-13.699,69.6411464671,5.1705,-0.059000000000000004,5.1708366103,63.11,-13.64,64.5671874871,131.96,60.48,-9.51,61.2231206326,5.1705,-0.059000000000000004,5.1708366103,60.48,-9.51,61.2231206326,132.04
2020-06-30 07:30:00,71.3825,-12.5725,72.4812324847,9.3625,-0.41250000000000003,9.3715827105,62.02,-12.16,63.200838602,131.44,59.39,-8.2,59.9534160828,9.3625,-0.41250000000000003,9.3715827105,59.39,-8.2,59.9534160828,131.52
2020-06-30 08:00:00,73.702,-11.527,74.5979660111,9.082,-0.427,9.0920323911,64.62,-11.1,65.566412133,131.34,61.81,-7.2,62.2279366523,9.082,-0.427,9.0920323911,61.81,-7.2,62.2279366523,131.42
2020-06-30 08:30:00,78.2935,-11.6435,79.1545528349,13.8135,-0.8135,13.8374334506,64.48,-10.83,65.3831729117,131.01,61.67,-6.94,62.0592660285,13.8135,-0.8135,13.8374334506,61.67,-6.94,62.0592660285,131.09
2020-06-30 09:00:00,79.906,-11.809,80.7738900697,18.186,-1.139,18.2216332144,61.72,-10.67,62.6355114931,131.29,59.03,-6.79,59.4192308937,18.186,-1.139,18.2216332144,59.03,-6.79,59.4192308937,131.35
2020-06-30 09:30:00,81.595,-12.85,82.6006448219,22.115,-1.42,22.1605420737,59.48,-11.43,60.5682697458,130.84,56.93,-7.55,57.4284546196,22.115,-1.42,22.1605420737,56.93,-7.55,57.4284546196,130.91
2020-06-30 10:00:00,81.948,-13.4515,83.0446720522,21.588,-1.5215,21.6415504586,60.36,-11.93,61.527672636,131.34,57.77,-8.0,58.3212902807,21.588,-1.5215,21.6415504586,57.77,-8.0,58.3212902807,131.41
2020-06-30 10:30:00,82.359,-13.6065,83.4753959155,18.699,-1.3165,18.7452866943,63.66,-12.29,64.8354817982,132.12,60.94,-8.33,61.5066866284,18.699,-1.3165,18.7452866943,60.94,-8.33,61.5066866284,132.2
2020-06-30 11:00:00,80.7085,-14.807,82.0555252329,18.9485,-1.487,19.0067572524,61.76,-13.32,63.1800601456,132.24,59.12,-9.29,59.8454551324,18.9485,-1.487,19.0067572524,59.12,-9.29,59.8454551324,132.32
2020-06-30 11:30:00,76.917,-17.6415,78.9141775047,17.197,-1.3215,17.2477004627,59.72,-16.32,61.9097795183,132.66,57.25,-12.12,58.5188593532,17.197,-1.3215,17.2477004627,57.25,-12.12,58.5188593532,132.74
2020-06-30 12:00:00,78.6285,-17.6375,80.5823952145,20.7985,-1.6175000000000002,20.8613016972,57.83,-16.02,60.0079103119,132.36,55.48,-11.85,56.7314101711,20.7985,-1.6175000000000002,20.8613016972,55.48,-11.85,56.7314101711,132.45
2020-06-30 12:30:00,80.609,-17.025,82.3872654359,21.879,-1.695,21.9445589156,58.73,-15.33,60.6977907341,132.42,56.27,-11.23,57.3796636449,21.879,-1.695,21.9445589156,56.27,-11.23,57.3796636449,132.51
2020-06-30 13:00:00,81.0795,-16.8295,82.8077133515,21.8695,-1.6895,21.9346629903,59.21,-15.14,61.1150038861,132.49,56.69,-11.03,57.7530691825,21.8695,-1.6895,21.9346629903,56.69,-11.03,57.7530691825,132.59
2020-06-30 13:30:00,80.0495,-17.121,81.8599480286,21.2195,-1.581,21.2783162222,58.83,-15.54,60.8478471271,132.56,56.38,-11.41,57.5229736714,21.2195,-1.581,21.2783162222,56.38,-11.41,57.5229736714,132.67
2020-06-30 14:00:00,80.773,-16.1845,82.3784897243,24.003,-1.9145,24.0792300386,56.77,-14.27,58.536021388500004,132.59,54.36,-10.22,55.312367514,24.003,-1.9145,24.0792300386,54.36,-10.22,55.312367514,132.71
2020-06-30 14:30:00,81.141,-15.56,82.6194618779,27.301,-2.22,27.3911117153,53.84,-13.34,55.4680196149,132.44,51.58,-9.35,52.4205961431,27.301,-2.22,27.3911117153,51.58,-9.35,52.4205961431,132.56
