Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-06-30 15:00:00,81.0955,-14.8755,82.4485331616,30.6455,-2.2055,30.7247603815,50.45,-12.67,52.0166454128,132.07,48.35,-8.75,49.1353742227,30.6455,-2.2055,30.7247603815,48.35,-8.75,49.1353742227,132.19
2020-06-30 15:30:00,81.572,-15.2085,82.9776455212,32.742,-2.8685,32.8674132881,48.83,-12.34,50.3651119328,131.87,46.78,-8.44,47.5352711152,32.742,-2.8685,32.8674132881,46.78,-8.44,47.5352711152,131.97
2020-06-30 16:00:00,80.834,-14.9625,82.2071284151,33.544,-2.8625,33.6659151405,47.29,-12.1,48.8134622824,132.26,45.31,-8.23,46.0513734866,33.544,-2.8625,33.6659151405,45.31,-8.23,46.0513734866,132.34
2020-06-30 16:30:00,81.847,-14.3875,83.1019347864,27.487,-2.3975,27.5913605183,54.36,-11.99,55.6665941117,132.11,52.01,-8.09,52.635427233,27.487,-2.3975,27.5913605183,52.01,-8.09,52.635427233,132.19
2020-06-30 17:00:00,84.352,-13.469,85.4205705027,21.412,-1.5190000000000001,21.4658124701,62.94,-11.95,64.0643902648,132.03,60.3,-7.94,60.8205031219,21.412,-1.5190000000000001,21.4658124701,60.3,-7.94,60.8205031219,132.13
2020-06-30 17:30:00,86.6685,-12.5075,87.5663545461,15.5985,-0.9375,15.6266473852,71.07,-11.57,72.0056233915,131.73,68.06,-7.57,68.4796940706,15.5985,-0.9375,15.6266473852,68.06,-7.57,68.4796940706,131.83
2020-06-30 18:00:00,88.447,-12.3865,89.3101180788,18.387,-1.1065,18.4202636042,70.06,-11.28,70.962257574,131.61,67.02,-7.36,67.4229189519,18.387,-1.1065,18.4202636042,67.02,-7.36,67.4229189519,131.7
2020-06-30 18:30:00,83.396,-12.61,84.3439678697,17.816,-1.23,17.8584085517,65.58,-11.38,66.5600540865,132.73,62.61,-7.38,63.0434493028,17.816,-1.23,17.8584085517,62.61,-7.38,63.0434493028,132.81
2020-06-30 19:00:00,82.009,-13.0175,83.0357235607,13.069,-0.9075000000000001,13.1004701156,68.94,-12.11,69.9955405722,132.94,65.8,-8.06,66.2918064319,13.069,-0.9075000000000001,13.1004701156,65.8,-8.06,66.2918064319,133.02
2020-06-30 19:30:00,80.7845,-13.472,81.9001234691,9.8345,-0.602,9.8529079083,70.95,-12.87,72.1078317522,133.08,67.73,-8.76,68.2941468942,9.8345,-0.602,9.8529079083,67.73,-8.76,68.2941468942,133.17
2020-06-30 20:00:00,77.8385,-13.7055,79.0358957215,6.1385,-0.4055,6.1518787781,71.7,-13.3,72.9231101915,133.15,68.45,-9.16,69.0601773818,6.1385,-0.4055,6.1518787781,68.45,-9.16,69.0601773818,133.24
2020-06-30 20:30:00,77.013,-15.117,78.482646859,3.963,-0.307,3.9748733313,73.05,-14.81,74.536156327,133.5,69.76,-10.56,70.5547390329,3.963,-0.307,3.9748733313,69.76,-10.56,70.5547390329,133.61
2020-06-30 21:00:00,75.587,-15.9055,77.2423426577,3.047,-0.10550000000000001,3.0488258806,72.54,-15.8,74.2407677762,133.07,69.27,-11.55,70.2263155804,3.047,-0.10550000000000001,3.0488258806,69.27,-11.55,70.2263155804,133.19
2020-06-30 21:30:00,75.11,-15.473,76.6871946872,2.4,0.007,2.4000102083,72.71,-15.48,74.3395890492,132.17,69.49,-11.23,70.3915690974,2.4,0.007,2.4000102083,69.49,-11.23,70.3915690974,132.29
2020-06-30 22:00:00,74.5205,-16.122,76.2445001574,2.5105,-0.10200000000000001,2.5125712428,72.01,-16.02,73.7704581794,132.14,68.85,-11.76,69.8471194825,2.5105,-0.10200000000000001,2.5125712428,68.85,-11.76,69.8471194825,132.29
2020-06-30 22:30:00,74.7135,-15.472,76.2986884963,2.2535,-0.192,2.2616644866,72.46,-15.28,74.0535616969,131.75,69.2,-11.11,70.0861762404,2.2535,-0.192,2.2616644866,69.2,-11.11,70.0861762404,131.84
2020-06-30 23:00:00,74.1005,-16.162,75.8425628803,2.5404999999999998,-0.262,2.553974207,71.56,-15.9,73.3051403382,132.04,68.31,-11.69,69.3030461091,2.5404999999999998,-0.262,2.553974207,68.31,-11.69,69.3030461091,132.13
2020-06-30 23:30:00,72.545,-16.249,74.3424981151,2.665,-0.269,2.6785417675,69.88,-15.98,71.683853133,132.3,66.72,-11.77,67.7502125458,2.665,-0.269,2.6785417675,66.72,-11.77,67.7502125458,132.39
2020-07-01 00:00:00,70.118,-17.009,72.1515072954,2.688,-0.229,2.6977370146,67.43,-16.78,69.4864972495,131.79,64.38,-12.56,65.5937344569,2.688,-0.229,2.6977370146,64.38,-12.56,65.5937344569,131.89
2020-07-01 00:30:00,68.022,-17.595,70.2607750384,2.992,-0.215,2.9997148198,65.03,-17.38,67.3124453575,132.04,62.1,-13.14,63.4749525404,2.992,-0.215,2.9997148198,62.1,-13.14,63.4749525404,132.14
2020-07-01 01:00:00,66.817,-17.835,69.1563353135,3.077,-0.185,3.0825564066,63.74,-17.65,66.1385674172,132.2,60.88,-13.4,62.3372633342,3.077,-0.185,3.0825564066,60.88,-13.4,62.3372633342,132.31
2020-07-01 01:30:00,65.7195,-17.7325,68.0697747646,2.6095,-0.2025,2.6173453154,63.11,-17.53,65.4994122111,132.39,60.27,-13.29,61.7178823357,2.6095,-0.2025,2.6173453154,60.27,-13.29,61.7178823357,132.4
2020-07-01 02:00:00,66.9615,-17.045,69.0968487505,3.6115,-0.23500000000000001,3.619137639,63.35,-16.81,65.5423420393,132.46,60.57,-12.57,61.8605674077,3.6115,-0.23500000000000001,3.619137639,60.57,-12.57,61.8605674077,132.4
2020-07-01 02:30:00,66.754,-17.412,68.9874935043,4.244,-0.342,4.2577576258,62.51,-17.07,64.7988040013,132.82,59.84,-12.77,61.1874047497,4.244,-0.342,4.2577576258,59.84,-12.77,61.1874047497,132.7
2020-07-01 03:00:00,64.645,-17.3615,66.9357730011,4.815,-0.35150000000000003,4.8278128847,59.83,-17.01,62.2010369688,133.04,57.22,-12.73,58.6189500077,4.815,-0.35150000000000003,4.8278128847,57.22,-12.73,58.6189500077,132.96
2020-07-01 03:30:00,65.2905,-17.4745,67.588516336,3.5305,-0.2745,3.5411552494,61.76,-17.2,64.1103548579,132.71,59.03,-12.94,60.431651475,3.5305,-0.2745,3.5411552494,59.03,-12.94,60.431651475,132.65
2020-07-01 04:00:00,64.7875,-17.4845,67.1053492391,2.3475,-0.20450000000000002,2.3563905661,62.44,-17.28,64.7869739994,132.79,59.7,-13.01,61.1011464704,2.3475,-0.20450000000000002,2.3563905661,59.7,-13.01,61.1011464704,132.73
2020-07-01 04:30:00,64.0065,-17.236,66.2865879213,1.7465000000000002,-0.176,1.7553456212,62.26,-17.06,64.5550245914,132.79,59.51,-12.79,60.8689099623,1.7465000000000002,-0.176,1.7553456212,59.51,-12.79,60.8689099623,132.79
2020-07-01 05:00:00,64.0945,-17.243,66.3733830632,2.5545,-0.193,2.5617804844,61.54,-17.05,63.8582343946,132.82,58.81,-12.8,60.1868432467,2.5545,-0.193,2.5617804844,58.81,-12.8,60.1868432467,132.88
2020-07-01 05:30:00,66.259,-17.434,68.5142279895,2.969,-0.024,2.9690970008,63.29,-17.41,65.6409338751,131.71,60.42,-13.17,61.8387038997,2.969,-0.024,2.9690970008,60.42,-13.17,61.8387038997,131.79
2020-07-01 06:00:00,67.395,-17.438,69.6144372167,3.555,-0.068,3.5556502921,63.84,-17.37,66.1608834584,131.57,60.95,-13.14,62.3503175613,3.555,-0.068,3.5556502921,60.95,-13.14,62.3503175613,131.64
2020-07-01 06:30:00,69.6315,-16.077,71.463387278,4.4315,-0.067,4.4320064587,65.2,-16.01,67.1368758582,131.74,62.26,-11.86,63.3795487519,4.4315,-0.067,4.4320064587,62.26,-11.86,63.3795487519,131.83
2020-07-01 07:00:00,70.205,-15.6075,71.918954951,5.145,-0.14750000000000002,5.1471138758,65.06,-15.46,66.8716322517,132.1,62.2,-11.28,63.2145426306,5.145,-0.14750000000000002,5.1471138758,62.2,-11.28,63.2145426306,132.21
2020-07-01 07:30:00,72.4855,-14.654,73.9519264539,5.6455,-0.214,5.6495545178,66.84,-14.44,68.3820093299,131.68,63.91,-10.32,64.7378598658,5.6455,-0.214,5.6495545178,63.91,-10.32,64.7378598658,131.78
2020-07-01 08:00:00,73.843,-13.9535,75.1497758563,7.143,-0.3335,7.1507811636,66.7,-13.62,68.0763865081,131.82,63.66,-9.56,64.3738238728,7.143,-0.3335,7.1507811636,63.66,-9.56,64.3738238728,131.92
2020-07-01 08:30:00,76.381,-13.9255,77.6400457963,11.801,-0.6355000000000001,11.8180988848,64.58,-13.29,65.933303421,132.21,61.65,-9.24,62.3385923806,11.801,-0.6355000000000001,11.8180988848,61.65,-9.24,62.3385923806,132.31
2020-07-01 09:00:00,76.969,-13.975,78.2274094292,16.099,-0.875,16.1227611159,60.87,-13.1,62.2636884548,132.06,58.11,-9.09,58.8166660055,16.099,-0.875,16.1227611159,58.11,-9.09,58.8166660055,132.16
2020-07-01 09:30:00,77.5365,-14.4465,78.8708450221,22.1265,-1.4165,22.171794571,55.41,-13.03,56.9214283025,132.0,52.88,-9.04,53.6471434468,22.1265,-1.4165,22.171794571,52.88,-9.04,53.6471434468,132.09
2020-07-01 10:00:00,77.201,-14.741,78.5957472259,28.891,-2.1310000000000002,28.9694846692,48.31,-12.61,49.9286310648,132.0,46.15,-8.7,46.9628842811,28.891,-2.1310000000000002,28.9694846692,46.15,-8.7,46.9628842811,132.09
2020-07-01 10:30:00,76.8825,-15.033,78.3384317896,37.8225,-2.973,37.9391649256,39.06,-12.06,40.8794226965,131.97,37.3,-8.22,38.195004909,37.8225,-2.973,37.9391649256,37.3,-8.22,38.195004909,132.04
2020-07-01 11:00:00,76.921,-14.834,78.338290746,47.191,-4.374,47.3932733307,29.73,-10.46,31.5164163572,131.73,28.39,-6.76,29.1837232032,47.191,-4.374,47.3932733307,28.39,-6.76,29.1837232032,131.79
2020-07-01 11:30:00,75.734,-15.6205,77.3281240963,42.814,-4.2605,43.0254628825,32.92,-11.36,34.8249335965,131.97,31.47,-7.57,32.3676659647,42.814,-4.2605,43.0254628825,31.47,-7.57,32.3676659647,132.02
2020-07-01 12:00:00,74.2,-15.6645,75.8354571441,41.05,-3.9945,41.2438908234,33.15,-11.67,35.1441517183,131.88,31.7,-7.84,32.6551006736,41.05,-3.9945,41.2438908234,31.7,-7.84,32.6551006736,131.92
2020-07-01 12:30:00,73.3435,-15.3935,74.9415027505,35.7035,-3.4735,35.8720659358,37.64,-11.92,39.4823504873,131.92,35.92,-8.08,36.8175610273,35.7035,-3.4735,35.8720659358,35.92,-8.08,36.8175610273,131.96
2020-07-01 13:00:00,72.634,-15.0435,74.1755003236,38.894,-3.2935,39.0331958498,33.74,-11.75,35.727441834,131.98,32.21,-7.97,33.1813953896,38.894,-3.2935,39.0331958498,32.21,-7.97,33.1813953896,132.02
2020-07-01 13:30:00,71.271,-15.1725,72.8681013699,43.851,-3.9525,44.0287685184,27.42,-11.22,29.6267581757,131.95,26.19,-7.49,27.2399743025,43.851,-3.9525,44.0287685184,26.19,-7.49,27.2399743025,131.97
2020-07-01 14:00:00,71.243,-14.992,72.8033317438,50.823,-5.202,51.0885323042,20.42,-9.79,22.6455403998,131.86,19.48,-6.17,20.4337784073,50.823,-5.202,51.0885323042,19.48,-6.17,20.4337784073,131.88
2020-07-01 14:30:00,71.1855,-14.886,72.7252941297,52.4755,-5.466,52.7594091727,18.71,-9.42,20.947565491,131.99,17.83,-5.82,18.7558337591,52.4755,-5.466,52.7594091727,17.83,-5.82,18.7558337591,132.01
2020-07-01 15:00:00,70.458,-14.472,71.9289131574,55.648,-6.322,56.00596029,14.81,-8.15,16.904395878,131.77,14.11,-4.65,14.8564666055,55.648,-6.322,56.00596029,14.11,-4.65,14.8564666055,131.78
2020-07-01 15:30:00,70.124,-14.2145,71.5501739079,56.404,-6.4745,56.7743812494,13.72,-7.74,15.7526505706,131.88,13.08,-4.25,13.7531414593,56.404,-6.4745,56.7743812494,13.08,-4.25,13.7531414593,131.87
2020-07-01 16:00:00,69.5025,-13.921,70.8829439798,59.0125,-6.491,59.368411106,10.49,-7.43,12.8547656533,131.85,10.03,-3.9699999999999998,10.7871126813,59.0125,-6.491,59.368411106,10.03,-3.9699999999999998,10.7871126813,131.8
2020-07-01 16:30:00,70.114,-14.3855,71.5745457984,53.174,-5.7155000000000005,53.4802881093,16.94,-8.67,19.0297792946,132.12,16.23,-5.07,17.0034643529,53.174,-5.7155000000000005,53.4802881093,16.23,-5.07,17.0034643529,132.05
2020-07-01 17:00:00,70.734,-14.6025,72.2255616956,50.864,-5.0525,51.1143253135,19.87,-9.55,22.0458476816,132.12,18.97,-5.9,19.8663257801,50.864,-5.0525,51.1143253135,18.97,-5.9,19.8663257801,132.05
2020-07-01 17:30:00,72.567,-14.872,74.0752716701,43.697,-4.082,43.8872479543,28.87,-10.79,30.8204639809,132.3,27.56,-7.05,28.4474269487,43.697,-4.082,43.8872479543,27.56,-7.05,28.4474269487,132.21
2020-07-01 18:00:00,73.8685,-14.9,75.3562558269,35.8585,-2.69,35.9592564196,38.01,-12.21,39.9229783458,132.21,36.25,-8.36,37.2015066899,35.8585,-2.69,35.9592564196,36.25,-8.36,37.2015066899,132.11
2020-07-01 18:30:00,76.6455,-14.8615,78.0730225654,27.1255,-1.6215000000000002,27.1739215517,49.52,-13.24,51.2594186467,132.21,47.23,-9.27,48.1311312977,27.1255,-1.6215000000000002,27.1739215517,47.23,-9.27,48.1311312977,132.11
2020-07-01 19:00:00,76.8755,-15.071,78.3388635433,19.2155,-0.591,19.224586374,57.66,-14.48,59.4503658525,132.35,55.04,-10.4,56.0139411218,19.2155,-0.591,19.224586374,55.04,-10.4,56.0139411218,132.27
2020-07-01 19:30:00,72.831,-16.0055,74.5689653358,14.211,-0.2555,14.2132966355,58.62,-15.75,60.6989859882,132.42,55.98,-11.6,57.1692259874,14.211,-0.2555,14.2132966355,55.98,-11.6,57.1692259874,132.36
2020-07-01 20:00:00,70.6465,-16.743,72.6034159751,10.3965,-0.153,10.3976257506,60.25,-16.59,62.4923243287,132.68,57.52,-12.38,58.8371889199,10.3965,-0.153,10.3976257506,57.52,-12.38,58.8371889199,132.63
2020-07-01 20:30:00,71.352,-17.1835,73.3919653385,6.992,0.0565,6.992228275,64.36,-17.24,66.6290267076,132.54,61.47,-12.97,62.8234176084,6.992,0.0565,6.992228275,61.47,-12.97,62.8234176084,132.55
2020-07-01 21:00:00,69.774,-17.6175,71.9637921614,5.234,0.28250000000000003,5.2416182854,64.54,-17.9,66.9762763969,132.72,61.71,-13.57,63.1844047214,5.234,0.28250000000000003,5.2416182854,61.71,-13.57,63.1844047214,132.75
2020-07-01 21:30:00,68.773,-17.913,71.0675812027,3.533,0.437,3.5599238756,65.24,-18.35,67.7715286828,132.56,62.39,-13.99,63.9392852634,3.533,0.437,3.5599238756,62.39,-13.99,63.9392852634,132.62
2020-07-01 22:00:00,67.779,-17.932,70.1109796323,2.849,0.508,2.8939359012,64.93,-18.44,67.4976925532,132.75,62.01,-14.13,63.5995047151,2.849,0.508,2.8939359012,62.01,-14.13,63.5995047151,132.81
2020-07-01 22:30:00,72.597,-17.773,74.7409120763,2.817,0.34700000000000003,2.8382913874,69.78,-18.12,72.0942632947,132.71,66.64,-13.81,68.0559012871,2.817,0.34700000000000003,2.8382913874,66.64,-13.81,68.0559012871,132.77
2020-07-01 23:00:00,71.177,-17.76,73.3592729585,2.877,0.26,2.888724459,68.3,-18.02,70.6371743489,132.79,65.23,-13.7,66.6531537138,2.877,0.26,2.888724459,65.23,-13.7,66.6531537138,132.86
2020-07-01 23:30:00,68.4925,-18.3675,70.9125349462,2.3325,0.2625,2.3472244247000003,66.16,-18.63,68.7329797113,132.7,63.19,-14.29,64.785648102,2.3325,0.2625,2.3472244247000003,63.19,-14.29,64.785648102,132.77
2020-07-02 00:00:00,66.169,-19.122,68.8766102897,1.7690000000000001,0.148,1.7751802725,64.4,-19.27,67.221223583,132.8,61.52,-14.91,63.3010149998,1.7690000000000001,0.148,1.7751802725,61.52,-14.91,63.3010149998,132.88
2020-07-02 00:30:00,65.1475,-19.355,67.9618479829,1.4775,-0.105,1.4812262656000001,63.67,-19.25,66.5163994816,132.61,60.82,-14.87,62.6114150934,1.4775,-0.105,1.4812262656000001,60.82,-14.87,62.6114150934,132.69
2020-07-02 01:00:00,64.302,-19.432,67.1740264388,1.502,-0.202,1.5155223522,62.8,-19.23,65.6782528696,132.51,59.97,-14.87,61.7860647719,1.502,-0.202,1.5155223522,59.97,-14.87,61.7860647719,132.59
2020-07-02 01:30:00,64.8355,-19.5605,67.7218961673,1.5055,-0.2705,1.5296079563,63.33,-19.29,66.2026661095,132.4,60.48,-14.94,62.2979453915,1.5055,-0.2705,1.5296079563,60.48,-14.94,62.2979453915,132.48
2020-07-02 02:00:00,65.83,-19.7095,68.717197922,1.37,-0.2595,1.3943601579,64.46,-19.45,67.3304841806,132.45,61.64,-15.02,63.4435969976,1.37,-0.2595,1.3943601579,61.64,-15.02,63.4435969976,132.52
2020-07-02 02:30:00,65.1775,-20.089,68.2031848761,1.2575,-0.249,1.2819154613000001,63.92,-19.84,66.9282600999,132.69,61.13,-15.39,63.0375205731,1.2575,-0.249,1.2819154613000001,61.13,-15.39,63.0375205731,132.76
2020-07-02 03:00:00,64.238,-19.8435,67.2330657954,1.468,-0.1935,1.4806978929,62.77,-19.65,65.7738200198,132.49,59.96,-15.27,61.8738595855,1.468,-0.1935,1.4806978929,59.96,-15.27,61.8738595855,132.55
2020-07-02 03:30:00,63.629,-19.8745,66.6606734983,1.459,-0.17450000000000002,1.4693982612,62.17,-19.7,65.2165538801,132.17,59.37,-15.35,61.3222586016,1.459,-0.17450000000000002,1.4693982612,59.37,-15.35,61.3222586016,132.24
2020-07-02 04:00:00,62.476,-19.9895,65.5959654724,1.8860000000000001,-0.1695,1.8936013968,60.59,-19.82,63.7493568595,132.23,58.12,-15.53,60.1590832709,1.8860000000000001,-0.1695,1.8936013968,58.12,-15.53,60.1590832709,132.3
2020-07-02 04:30:00,62.0525,-19.5625,65.0630783356,2.1225,-0.1925,2.1312115099,59.93,-19.37,62.982551552,131.85,57.23,-15.05,59.1758007973,2.1225,-0.1925,2.1312115099,57.23,-15.05,59.1758007973,131.93
2020-07-02 05:00:00,62.177,-19.634,65.2033226531,2.447,-0.234,2.4581629319,59.73,-19.4,62.8015358092,131.97,57.06,-15.08,59.0190647164,2.447,-0.234,2.4581629319,57.06,-15.08,59.0190647164,132.05
2020-07-02 05:30:00,61.902,-19.332,64.8504728433,2.412,-0.17200000000000001,2.4181248934,59.49,-19.16,62.4993255964,131.93,56.82,-14.85,58.7284845709,2.412,-0.17200000000000001,2.4181248934,56.82,-14.85,58.7284845709,132.01
2020-07-02 06:00:00,63.4765,-18.739,66.1847125343,2.3665,-0.129,2.3700133438,61.11,-18.61,63.8808594181,131.84,58.37,-14.33,60.1032927551,2.3665,-0.129,2.3700133438,58.37,-14.33,60.1032927551,131.92
2020-07-02 06:30:00,65.824,-17.4745,68.1040169612,2.9939999999999998,-0.10450000000000001,2.995823134,62.83,-17.37,65.186852969,131.76,60.09,-13.09,61.4992373936,2.9939999999999998,-0.10450000000000001,2.995823134,60.09,-13.09,61.4992373936,131.84
2020-07-02 07:00:00,68.4235,-16.26,70.3289623999,3.9235,-0.18,3.9276267962,64.5,-16.08,66.4741784455,132.29,61.75,-11.83,62.8729782975,3.9235,-0.18,3.9276267962,61.75,-11.83,62.8729782975,132.37
2020-07-02 07:30:00,69.9545,-15.3565,71.6202077803,5.0645,-0.2165,5.0691254177,64.89,-15.14,66.6328124875,133.08,62.08,-10.93,63.0348419527,5.0645,-0.2165,5.0691254177,62.08,-10.93,63.0348419527,133.16
2020-07-02 08:00:00,73.5535,-15.073,75.0820397382,7.4335,-0.343,7.4414092247,66.12,-14.73,67.7408835195,132.87,63.13,-10.56,64.007112886,7.4335,-0.343,7.4414092247,63.13,-10.56,64.007112886,132.95
2020-07-02 08:30:00,76.633,-14.4565,77.9846592687,8.873,-0.47650000000000003,8.885785348,67.76,-13.98,69.1871230794,132.62,64.69,-9.84,65.4341019653,8.873,-0.47650000000000003,8.885785348,64.69,-9.84,65.4341019653,132.7
2020-07-02 09:00:00,78.0985,-14.3855,79.4123309852,10.1185,-0.7255,10.1444759599,67.98,-13.66,69.3388491396,132.26,64.89,-9.56,65.5904390899,10.1185,-0.7255,10.1444759599,64.89,-9.56,65.5904390899,132.34
2020-07-02 09:30:00,79.2085,-14.1525,80.4629090234,11.2485,-0.5325,11.2610971268,67.96,-13.62,69.3113699187,132.26,64.88,-9.51,65.5732758065,11.2485,-0.5325,11.2610971268,64.88,-9.51,65.5732758065,132.34
2020-07-02 10:00:00,79.2415,-14.6105,80.5771805941,13.9815,-0.9005000000000001,14.0104690321,65.26,-13.71,66.6845686797,132.44,62.29,-9.61,63.0269482047,13.9815,-0.9005000000000001,14.0104690321,62.29,-9.61,63.0269482047,132.54
2020-07-02 10:30:00,78.524,-15.029,79.9492927861,23.194,-1.7890000000000001,23.262892275,55.33,-13.24,56.8920600787,132.67,52.83,-9.2,53.6250771561,23.194,-1.7890000000000001,23.262892275,52.83,-9.2,53.6250771561,132.77
2020-07-02 11:00:00,77.9305,-15.058,79.3719484091,35.7305,-3.188,35.8724403163,42.2,-11.87,43.837619689,132.54,40.32,-7.97,41.1001618002,35.7305,-3.188,35.8724403163,40.32,-7.97,41.1001618002,132.64
2020-07-02 11:30:00,77.7225,-14.7555,79.1107564526,46.2525,-4.8655,46.5077073881,31.47,-9.89,32.9874673171,132.34,30.15,-6.11,30.7628769786,46.2525,-4.8655,46.5077073881,30.15,-6.11,30.7628769786,132.42
2020-07-02 12:00:00,76.281,-14.4655,77.6404640072,49.571,-5.6355,49.8903086907,26.71,-8.83,28.1317080889,132.28,25.57,-5.15,26.0834698612,49.571,-5.6355,49.8903086907,25.57,-5.15,26.0834698612,132.35
2020-07-02 12:30:00,76.4675,-14.5795,77.8449765656,51.8275,-6.3795,52.2186535301,24.64,-8.2,25.9686272259,132.32,23.54,-4.61,23.9871569804,51.8275,-6.3795,52.2186535301,23.54,-4.61,23.9871569804,132.38
2020-07-02 13:00:00,75.1345,-14.492,76.5193515018,52.8645,-6.672,53.2838713332,22.27,-7.82,23.6030781891,132.32,21.26,-4.24,21.6786807717,52.8645,-6.672,53.2838713332,21.26,-4.24,21.6786807717,132.38
2020-07-02 13:30:00,74.354,-14.2565,75.7084216468,59.474,-7.1565,59.903023031000004,14.88,-7.1,16.487097986,132.25,14.21,-3.6,14.6589256087,59.474,-7.1565,59.903023031000004,14.21,-3.6,14.6589256087,132.27
2020-07-02 14:00:00,72.643,-14.2235,74.0223844607,61.703,-7.6735,62.1783146382,10.94,-6.55,12.7509254566,132.25,10.44,-3.12,10.8962378829,61.703,-7.6735,62.1783146382,10.44,-3.12,10.8962378829,132.27
2020-07-02 14:30:00,71.8175,-14.135,73.1952971935,63.4075,-8.195,63.9348815691,8.41,-5.94,10.2961983275,132.29,8.03,-2.5300000000000002,8.419132972,63.4075,-8.195,63.9348815691,8.03,-2.5300000000000002,8.419132972,132.27
2020-07-02 15:00:00,72.242,-13.831,73.5540829934,67.002,-8.201,67.502032599,5.24,-5.63,7.6911962659,132.35,5.01,-2.26,5.4961532002,67.002,-8.201,67.502032599,5.01,-2.26,5.4961532002,132.31
2020-07-02 15:30:00,72.6085,-14.042,73.9538507196,68.2185,-8.702,68.7712770439,4.39,-5.34,6.9128648186,132.35,4.2,-1.99,4.6475907737,68.2185,-8.702,68.7712770439,4.2,-1.99,4.6475907737,132.27
2020-07-02 16:00:00,72.1975,-14.3705,73.6137913471,63.5375,-8.0805,64.049265308,8.66,-6.29,10.7032565138,132.35,8.36,-2.8200000000000003,8.8228113433,63.5375,-8.0805,64.049265308,8.36,-2.8200000000000003,8.8228113433,132.27
2020-07-02 16:30:00,73.328,-14.7035,74.787622614,62.078,-7.5135000000000005,62.5310384229,11.25,-7.19,13.3513519915,132.65,10.83,-3.66,11.4317321522,62.078,-7.5135000000000005,62.5310384229,10.83,-3.66,11.4317321522,132.57
2020-07-02 17:00:00,74.4635,-15.0495,75.9690745139,56.7335,-6.1695,57.0679660799,17.73,-8.88,19.8294553632,132.82,16.95,-5.26,17.7473969922,56.7335,-6.1695,57.0679660799,16.95,-5.26,17.7473969922,132.73
2020-07-02 17:30:00,76.1485,-15.3035,77.6710445694,47.8485,-4.3535,48.0461435965,28.3,-10.95,30.3445629397,132.9,27.06,-7.16,27.9912343422,47.8485,-4.3535,48.0461435965,27.06,-7.16,27.9912343422,132.81
2020-07-02 18:00:00,77.839,-15.4585,79.3591528637,38.799,-2.7785,38.8983606756,39.04,-12.68,41.0475821456,132.9,37.31,-8.76,38.3245834941,38.799,-2.7785,38.8983606756,37.31,-8.76,38.3245834941,132.81
2020-07-02 18:30:00,78.964,-15.87,80.5429711148,30.844,-1.99,30.9081289631,48.12,-13.88,50.0818210532,133.08,46.0,-9.83,47.0385894772,30.844,-1.99,30.9081289631,46.0,-9.83,47.0385894772,132.98
2020-07-02 19:00:00,79.3335,-16.3585,81.0024983843,23.7235,-1.4085,23.7652756033,55.61,-14.95,57.5844996505,132.99,53.14,-10.82,54.2303605004,23.7235,-1.4085,23.7652756033,53.14,-10.82,54.2303605004,132.89
2020-07-02 19:30:00,77.736,-16.6125,79.4912627416,16.736,-0.6325000000000001,16.7479477026,61.0,-15.98,63.0583888154,132.99,58.31,-11.76,59.4840625714,16.736,-0.6325000000000001,16.7479477026,58.31,-11.76,59.4840625714,132.89
2020-07-02 20:00:00,76.3735,-16.747,78.1880650179,7.8635,-0.037,7.8635870473,68.51,-16.71,70.51839618139999,133.34,65.48,-12.4,66.6437573971,7.8635,-0.037,7.8635870473,65.48,-12.4,66.6437573971,133.26
2020-07-02 20:30:00,75.3635,-17.556,77.3813302306,5.0935,0.194,5.0971931737,70.27,-17.75,72.4771370847,133.51,67.23,-13.32,68.5368171131,5.0935,0.194,5.0971931737,67.23,-13.32,68.5368171131,133.43
2020-07-02 21:00:00,74.267,-17.966,76.4091908412,3.047,0.314,3.0631364645,71.22,-18.28,73.5285441172,133.74,68.12,-13.83,69.5097352894,3.047,0.314,3.0631364645,68.12,-13.83,69.5097352894,133.68
2020-07-02 21:30:00,72.6665,-17.8885,74.8359449362,2.0965,0.48150000000000004,2.1510821695,70.57,-18.37,72.9217512132,133.54,67.44,-13.98,68.8737540722,2.0965,0.48150000000000004,2.1510821695,67.44,-13.98,68.8737540722,133.54
2020-07-02 22:00:00,71.212,-18.2845,73.521914313,1.6219999999999999,0.5855,1.7244402715,69.59,-18.87,72.1030165804,132.38,66.47,-14.52,68.0374257303,1.6219999999999999,0.5855,1.7244402715,66.47,-14.52,68.0374257303,132.43
2020-07-02 22:30:00,71.1665,-18.4645,73.52284327,1.4265,0.42550000000000004,1.4886075709,69.74,-18.89,72.2530255422,132.52,66.62,-14.54,68.1882394552,1.4265,0.42550000000000004,1.4886075709,66.62,-14.54,68.1882394552,132.6
2020-07-02 23:00:00,69.5445,-18.6825,72.0102304294,1.8045,0.3375,1.8357904292,67.74,-19.02,70.3595622499,132.67,64.71,-14.67,66.3520384012,1.8045,0.3375,1.8357904292,64.71,-14.67,66.3520384012,132.74
2020-07-02 23:30:00,66.9005,-19.562,69.7018561033,2.4105,0.258,2.4242677760999998,64.49,-19.82,67.4669734018,134.05,61.55,-15.35,63.4352031604,2.4105,0.258,2.4242677760999998,61.55,-15.35,63.4352031604,134.12
2020-07-03 00:00:00,64.876,-19.779,67.8240681248,2.976,0.221,2.9841945312,61.9,-20.0,65.0508262822,133.02,59.04,-15.57,61.0585497699,2.976,0.221,2.9841945312,59.04,-15.57,61.0585497699,133.09
2020-07-03 00:30:00,63.514,-19.7285,66.5074575386,2.854,-0.0685,2.8548219296,60.66,-19.66,63.7663798565,131.61,57.84,-15.29,59.8268309373,2.854,-0.0685,2.8548219296,57.84,-15.29,59.8268309373,131.68
2020-07-03 01:00:00,61.646,-20.092,64.8376262675,3.556,-0.202,3.5617327244,58.09,-19.89,61.4008159555,131.93,55.38,-15.52,57.5136053469,3.556,-0.202,3.5617327244,55.38,-15.52,57.5136053469,132.0
2020-07-03 01:30:00,60.4785,-20.298,63.7938693469,4.5985,-0.338,4.6109051443,55.88,-19.96,59.337812565,132.09,53.35,-15.54,55.5672034567,4.5985,-0.338,4.6109051443,53.35,-15.54,55.5672034567,132.16
2020-07-03 02:00:00,59.314,-20.228,62.6683538957,5.094,-0.368,5.1072752031,54.22,-19.86,57.7427744398,132.09,51.77,-15.46,54.0291078957,5.094,-0.368,5.1072752031,51.77,-15.46,54.0291078957,132.16
2020-07-03 02:30:00,55.8065,-20.1415,59.3299710475,5.4765,-0.3815,5.4897718076,50.33,-19.76,54.0700147956,132.32,47.98,-15.4,50.3908761583,5.4765,-0.3815,5.4897718076,47.98,-15.4,50.3908761583,132.4
2020-07-03 03:00:00,51.1475,-19.6855,54.8049784828,5.4875,-0.4055,5.5024618581,45.66,-19.28,49.5636358634,132.5,43.56,-14.96,46.0573034382,5.4875,-0.4055,5.5024618581,43.56,-14.96,46.0573034382,132.57
2020-07-03 03:30:00,49.0975,-19.3535,52.7742595258,4.9775,-0.3235,4.9880014535,44.12,-19.03,48.0490926033,132.1,42.05,-14.75,44.561923208,4.9775,-0.3235,4.9880014535,42.05,-14.75,44.561923208,132.16
2020-07-03 04:00:00,48.657,-19.572,52.4458466706,5.397,-0.292,5.404893431,43.26,-19.28,47.3618622945,132.18,41.24,-14.98,43.8763945647,5.397,-0.292,5.404893431,41.24,-14.98,43.8763945647,132.24
2020-07-03 04:30:00,48.61,-19.291,52.2979424165,5.3,-0.281,5.3074439234,43.31,-19.01,47.2983741792,131.69,41.28,-14.74,43.832704685,5.3,-0.281,5.3074439234,41.28,-14.74,43.832704685,131.76
2020-07-03 05:00:00,47.833,-19.1495,51.5237735347,6.043,-0.3195,6.0514402624,41.79,-18.83,45.8363720205,131.74,39.83,-14.59,42.4181211277,6.043,-0.3195,6.0514402624,39.83,-14.59,42.4181211277,131.81
2020-07-03 05:30:00,43.429,-17.3065,46.7503260229,6.379,-0.1865,6.3817257266,37.05,-17.12,40.8141752336,131.81,35.31,-13.01,37.6305221861,6.379,-0.1865,6.3817257266,35.31,-13.01,37.6305221861,131.88
2020-07-03 06:00:00,41.96,-17.073,45.3004296779,7.45,-0.053,7.4501885211,34.51,-17.02,38.478831843,133.57,32.99,-12.88,35.4151733018,7.45,-0.053,7.4501885211,32.99,-12.88,35.4151733018,133.64
2020-07-03 06:30:00,43.245,-16.152,46.1629410783,9.925,-0.192,9.9268569547,33.32,-15.96,36.9451485313,133.53,31.94,-11.83,34.0604242487,9.925,-0.192,9.9268569547,31.94,-11.83,34.0604242487,133.59
2020-07-03 07:00:00,45.934,-15.395,48.4452100935,12.784,-0.325,12.7881304732,33.15,-15.07,36.4146591361,132.78,31.67,-11.03,33.5357987828,12.784,-0.325,12.7881304732,31.67,-11.03,33.5357987828,132.85
2020-07-03 07:30:00,48.496,-14.567,50.6365431778,14.566,-0.507,14.5748209251,33.93,-14.06,36.7277619792,133.1,32.34,-10.09,33.877480721,14.566,-0.507,14.5748209251,32.34,-10.09,33.877480721,133.17
2020-07-03 08:00:00,50.1615,-13.595,51.9711468726,15.5815,-0.525,15.5903421146,34.58,-13.07,36.9675709237,132.7,32.95,-9.15,34.1968565807,15.5815,-0.525,15.5903421146,32.95,-9.15,34.1968565807,132.76
2020-07-03 08:30:00,51.09,-12.7645,52.6604268901,17.25,-0.6645,17.2627941032,33.84,-12.1,35.9382192102,132.5,32.23,-8.25,33.2691358469,17.25,-0.6645,17.2627941032,32.23,-8.25,33.2691358469,132.57
2020-07-03 09:00:00,52.2415,-12.738,53.7720277305,19.4715,-0.6880000000000001,19.483650999,32.77,-12.05,34.915260274,132.61,31.21,-8.21,32.2717864396,19.4715,-0.6880000000000001,19.483650999,31.21,-8.21,32.2717864396,132.68
2020-07-03 09:30:00,56.102,-13.3695,57.6730260542,16.442,-0.5295,16.450523829,39.66,-12.84,41.6867029159,132.72,37.8,-8.92,38.8382079916,16.442,-0.5295,16.450523829,37.8,-8.92,38.8382079916,132.79
2020-07-03 10:00:00,57.2405,-13.186,58.7396410974,15.4305,-0.41600000000000004,15.4361065768,41.81,-12.77,43.7166901766,132.64,39.82,-8.84,40.7894349066,15.4305,-0.41600000000000004,15.4361065768,39.82,-8.84,40.7894349066,132.72
2020-07-03 10:30:00,58.4755,-13.5725,60.029966321,17.3755,-0.3425,17.3788752944,41.1,-13.23,43.1768792295,132.95,39.21,-9.27,40.2909046808,17.3755,-0.3425,17.3788752944,39.21,-9.27,40.2909046808,133.03
2020-07-03 11:00:00,58.403,-13.5965,59.9647831752,16.703,-0.3265,16.7061908061,41.7,-13.27,43.7605175929,133.03,39.82,-9.27,40.884780787,16.703,-0.3265,16.7061908061,39.82,-9.27,40.884780787,133.15
2020-07-03 11:30:00,58.0655,-12.8595,59.4724224368,16.9555,-0.3995,16.9602057918,41.11,-12.46,42.9567654741,132.8,39.27,-8.49,40.1772696932,16.9555,-0.3995,16.9602057918,39.27,-8.49,40.1772696932,132.83
2020-07-03 12:00:00,59.1735,-12.4585,60.4707972868,22.7035,-0.8185,22.7182493714,36.47,-11.64,38.2825090609,132.72,34.74,-7.79,35.6026923139,22.7035,-0.8185,22.7182493714,34.74,-7.79,35.6026923139,132.61
2020-07-03 12:30:00,57.8275,-12.039,59.0673960595,22.1775,-1.109,22.205210813,35.65,-10.93,37.2878988413,132.87,34.05,-7.12,34.7864470735,22.1775,-1.109,22.205210813,34.05,-7.12,34.7864470735,132.77
2020-07-03 13:00:00,58.2765,-12.5245,59.6071602452,19.9965,-0.9645,20.0197470638,38.28,-11.56,39.9873980149,132.82,36.51,-7.7,37.3131357567,19.9965,-0.9645,20.0197470638,36.51,-7.7,37.3131357567,132.73
2020-07-03 13:30:00,58.869,-12.7805,60.240354757,17.529,-0.8905000000000001,17.5516048055,41.34,-11.89,43.0159005485,132.74,39.47,-7.97,40.26663383,17.529,-0.8905000000000001,17.5516048055,39.47,-7.97,40.26663383,132.61
2020-07-03 14:00:00,59.493,-12.5605,60.8044670172,16.983,-0.6605000000000001,16.9958391746,42.51,-11.9,44.1441966741,132.59,40.5,-8.0,41.2825629049,16.983,-0.6605000000000001,16.9958391746,40.5,-8.0,41.2825629049,132.28
2020-07-03 14:30:00,59.028,-12.056,60.2465926007,17.688,-0.716,17.7024857012,41.34,-11.34,42.8671342639,132.55,39.37,-7.49,40.0761400337,17.688,-0.716,17.7024857012,39.37,-7.49,40.0761400337,132.28
2020-07-03 15:00:00,59.1155,-11.781,60.2779752584,18.1855,-1.131,18.2206358629,40.93,-10.65,42.2928764687,132.4,39.03,-6.8100000000000005,39.6196542135,18.1855,-1.131,18.2206358629,39.03,-6.8100000000000005,39.6196542135,132.15
2020-07-03 15:30:00,59.4685,-11.8715,60.6418585179,17.6485,-1.2515,17.692817879,41.82,-10.62,43.1473846253,132.57,39.82,-6.78,40.393078615,17.6485,-1.2515,17.692817879,39.82,-6.78,40.393078615,132.35
2020-07-03 16:00:00,59.7115,-11.817,60.8695713904,18.0015,-1.397,18.0556254738,41.71,-10.42,42.9918655097,132.44,39.72,-6.6,40.2646048037,18.0015,-1.397,18.0556254738,39.72,-6.6,40.2646048037,132.23
2020-07-03 16:30:00,61.4885,-11.966,62.6420049827,16.9985,-1.306,17.0485963718,44.49,-10.66,45.7492699395,132.62,42.38,-6.8100000000000005,42.9236589773,16.9985,-1.306,17.0485963718,42.38,-6.8100000000000005,42.9236589773,132.37
2020-07-03 17:00:00,63.0655,-11.789,64.1579130837,18.0155,-1.379,18.0682008305,45.05,-10.41,46.2371127991,132.32,42.93,-6.55,43.4268050863,18.0155,-1.379,18.0682008305,42.93,-6.55,43.4268050863,132.12
2020-07-03 17:30:00,64.66,-11.845,65.7359842476,15.89,-1.255,15.9394832099,48.77,-10.59,49.9065226198,132.32,46.51,-6.7,46.9901064055,15.89,-1.255,15.9394832099,46.51,-6.7,46.9901064055,132.12
2020-07-03 18:00:00,66.028,-11.87,67.0864642383,14.938,-1.18,14.9845334929,51.09,-10.69,52.196400259,132.28,48.72,-6.78,49.1894988793,14.938,-1.18,14.9845334929,48.72,-6.78,49.1894988793,132.05
2020-07-03 18:30:00,64.4245,-12.33,65.5937885798,13.2445,-1.06,13.2868498994,51.18,-11.27,52.406157081,133.0,48.79,-7.31,49.3345740835,13.2445,-1.06,13.2868498994,48.79,-7.31,49.3345740835,132.83
2020-07-03 19:00:00,61.8725,-13.031,63.2298443557,12.8525,-1.001,12.8914218475,49.02,-12.03,50.4745609193,133.47,46.75,-8.05,47.4380121843,12.8525,-1.001,12.8914218475,46.75,-8.05,47.4380121843,133.1
2020-07-03 19:30:00,60.014,-13.7325,61.5651017399,12.324,-0.9625,12.3615283137,47.69,-12.77,49.3701225439,133.5,45.48,-8.75,46.3140680571,12.324,-0.9625,12.3615283137,45.48,-8.75,46.3140680571,133.05
2020-07-03 20:00:00,58.9805,-14.262,60.6803429807,10.7105,-0.8320000000000001,10.7427666013,48.27,-13.43,50.1034709377,133.5,46.03,-9.38,46.9760077061,10.7105,-0.8320000000000001,10.7427666013,46.03,-9.38,46.9760077061,133.15
2020-07-03 20:30:00,61.359,-15.54,63.2962754117,10.089,-0.84,10.1239083856,51.27,-14.7,53.3357562991,133.5,48.94,-10.54,50.0621134192,10.089,-0.84,10.1239083856,48.94,-10.54,50.0621134192,133.15
2020-07-03 21:00:00,60.307,-16.2465,62.4570493319,9.607,-0.6865,9.6314968333,50.7,-15.56,53.0339853302,133.45,48.39,-11.36,49.7055499919,9.607,-0.6865,9.6314968333,48.39,-11.36,49.7055499919,133.24
2020-07-03 21:30:00,59.383,-16.1925,61.5510986519,9.093,-0.6725,9.1178344606,50.29,-15.52,52.6303572095,133.74,48.05,-11.32,49.365422109,9.093,-0.6725,9.1178344606,48.05,-11.32,49.365422109,133.58
2020-07-03 22:00:00,57.68,-16.9515,60.1193459067,8.95,-0.6715,8.9751552772,48.73,-16.28,51.3775369203,132.65,46.57,-12.11,48.1187801175,8.95,-0.6715,8.9751552772,46.57,-12.11,48.1187801175,132.24
2020-07-03 22:30:00,56.9775,-17.2895,59.5429451447,8.9875,-0.8495,9.0275581693,47.99,-16.44,50.7278394967,132.54,45.86,-12.29,47.4782444916,8.9875,-0.8495,9.0275581693,45.86,-12.29,47.4782444916,132.18
2020-07-03 23:00:00,55.4325,-17.6285,58.1680846212,9.6025,-0.8885000000000001,9.6435179525,45.83,-16.74,48.7915617705,131.66,43.87,-12.65,45.6574134178,9.6025,-0.8885000000000001,9.6435179525,43.87,-12.65,45.6574134178,131.39
2020-07-03 23:30:00,50.8145,-17.531,53.7535986819,9.6545,-0.9510000000000001,9.7012252448,41.16,-16.58,44.3738887185,132.92,39.53,-12.49,41.4562540517,9.6545,-0.9510000000000001,9.7012252448,39.53,-12.49,41.4562540517,132.69
2020-07-04 00:00:00,46.3055,-17.7325,49.5846839911,9.4155,-0.8525,9.454014835,36.89,-16.88,40.5685407674,132.62,35.53,-12.83,37.7755185272,9.4155,-0.8525,9.454014835,35.53,-12.83,37.7755185272,132.41
2020-07-04 00:30:00,43.4425,-17.5915,46.8690908649,9.1125,-0.8415,9.1512719608,34.33,-16.75,38.1983167168,132.32,33.09,-12.74,35.4578016803,9.1125,-0.8415,9.1512719608,33.09,-12.74,35.4578016803,132.13
2020-07-04 01:00:00,42.457,-18.0345,46.1285165516,8.457,-0.8245,8.4970965188,34.0,-17.21,38.107533376,132.21,32.77,-13.19,35.3249062278,8.457,-0.8245,8.4970965188,32.77,-13.19,35.3249062278,132.04
2020-07-04 01:30:00,43.9885,-18.0935,47.564302523,8.4285,-0.7735000000000001,8.4639183893,35.56,-17.32,39.553710319,131.92,34.2,-13.33,36.705979077,8.4285,-0.7735000000000001,8.4639183893,34.2,-13.33,36.705979077,131.75
2020-07-04 02:00:00,44.9045,-18.2175,48.4591727798,8.4345,-0.8075,8.4730659445,36.47,-17.41,40.4124856944,132.22,35.08,-13.4,37.55218236,8.4345,-0.8075,8.4730659445,35.08,-13.4,37.55218236,132.06
2020-07-04 02:30:00,43.611,-17.998,47.1788864324,7.761,-0.718,7.7941417103,35.85,-17.28,39.7972473923,132.16,34.49,-13.28,36.9583346486,7.761,-0.718,7.7941417103,34.49,-13.28,36.9583346486,131.94
2020-07-04 03:00:00,42.4425,-18.131,46.1529952143,7.5325,-0.681,7.563221354,34.91,-17.45,39.0283307355,132.34,33.6,-13.43,36.1845947884,7.5325,-0.681,7.563221354,33.6,-13.43,36.1845947884,132.07
2020-07-04 03:30:00,40.9395,-17.854,44.6632732371,7.5295,-0.6940000000000001,7.5614156247,33.41,-17.16,37.5592026007,132.23,32.22,-13.13,34.792604099100004,7.5295,-0.6940000000000001,7.5614156247,32.22,-13.13,34.792604099100004,131.92
2020-07-04 04:00:00,40.3785,-17.776,44.1181304936,7.8185,-0.676,7.8476696063,32.56,-17.1,36.7772157728,132.23,31.39,-13.09,34.0100014702,7.8185,-0.676,7.8476696063,31.39,-13.09,34.0100014702,131.92
2020-07-04 04:30:00,39.071,-17.5185,42.8186978229,7.871,-0.7085,7.902823119,31.2,-16.81,35.4403174365,132.47,30.07,-12.83,32.6927178436,7.871,-0.7085,7.902823119,30.07,-12.83,32.6927178436,132.13
2020-07-04 05:00:00,38.4645,-17.224,42.1447972619,7.4645,-0.684,7.4957732256,31.0,-16.54,35.1364710806,132.5,29.86,-12.58,32.401790074,7.4645,-0.684,7.4957732256,29.86,-12.58,32.401790074,132.19
2020-07-04 05:30:00,38.522,-16.973,42.0954535906,7.042,-0.593,7.0669238711,31.48,-16.38,35.4865439286,132.43,30.32,-12.43,32.7689990692,7.042,-0.593,7.0669238711,30.32,-12.43,32.7689990692,132.16
2020-07-04 06:00:00,38.303,-16.7725,41.8143105318,7.4030000000000005,-0.5025000000000001,7.4200347203,30.9,-16.27,34.9216680587,131.92,29.77,-12.35,32.2300387837,7.4030000000000005,-0.5025000000000001,7.4200347203,29.77,-12.35,32.2300387837,131.63
2020-07-04 06:30:00,40.8205,-16.465,44.0160135093,8.1605,-0.5750000000000001,8.1807325619,32.66,-15.89,36.3203482913,131.92,31.48,-11.94,33.6682936901,8.1605,-0.5750000000000001,8.1807325619,31.48,-11.94,33.6682936901,131.72
2020-07-04 07:00:00,42.655,-15.964,45.5444653169,9.265,-0.674,9.2894833548,33.39,-15.29,36.7243270871,132.38,32.19,-11.35,34.1323688015,9.265,-0.674,9.2894833548,32.19,-11.35,34.1323688015,132.63
2020-07-04 07:30:00,43.7885,-15.0635,46.3070379586,9.5985,-0.7135,9.6249823117,34.19,-14.35,37.0793554421,132.77,32.92,-10.42,34.5297379081,9.5985,-0.7135,9.6249823117,32.92,-10.42,34.5297379081,133.05
2020-07-04 08:00:00,45.7925,-14.716,48.0989990774,8.9525,-0.636,8.9750627992,36.84,-14.08,39.4389655037,132.55,35.42,-10.19,36.8566479756,8.9525,-0.636,8.9750627992,35.42,-10.19,36.8566479756,132.82
2020-07-04 08:30:00,49.0195,-14.9115,51.2373322149,10.3495,-0.6715,10.3712613746,38.67,-14.24,41.2085731372,132.47,37.16,-10.32,38.5664102556,10.3495,-0.6715,10.3712613746,37.16,-10.32,38.5664102556,132.75
2020-07-04 09:00:00,50.901,-15.256,53.1380968515,9.850999999999999,-0.676,9.8741671548,41.05,-14.58,43.562356456,132.56,39.44,-10.64,40.8500085679,9.850999999999999,-0.676,9.8741671548,39.44,-10.64,40.8500085679,132.84
2020-07-04 09:30:00,52.45,-14.8705,54.5172841423,11.11,-0.41050000000000003,11.1175811331,41.34,-14.46,43.7959724176,131.77,39.74,-10.53,41.1114156896,11.11,-0.41050000000000003,11.1175811331,39.74,-10.53,41.1114156896,132.04
2020-07-04 10:00:00,53.441,-14.8165,55.4569125831,13.201,-0.4465,13.20854887,40.24,-14.37,42.7288485686,131.82,38.7,-10.44,40.0834579347,13.201,-0.4465,13.20854887,38.7,-10.44,40.0834579347,132.13
2020-07-04 10:30:00,55.05,-14.725999999999999,56.9855909507,15.17,-0.916,15.1976299468,39.88,-13.81,42.2034418028,132.47,38.33,-9.86,39.577878922400004,15.17,-0.916,15.1976299468,38.33,-9.86,39.577878922400004,132.87
2020-07-04 11:00:00,55.056,-14.6785,56.9791321297,15.596,-0.8885000000000001,15.6212883031,39.46,-13.79,41.8001877986,132.8,37.89,-9.87,39.1544250373,15.596,-0.8885000000000001,15.6212883031,37.89,-9.87,39.1544250373,133.27
2020-07-04 11:30:00,54.542,-14.408,56.4129437984,16.682,-0.9380000000000001,16.7083502477,37.86,-13.47,40.184829227,132.8,36.37,-9.57,37.6080018081,16.682,-0.9380000000000001,16.7083502477,36.37,-9.57,37.6080018081,133.19
2020-07-04 12:00:00,54.9135,-14.1295,56.7021626792,15.6135,-0.6895,15.6287169179,39.3,-13.44,41.5346072571,132.73,37.74,-9.54,38.9271010994,15.6135,-0.6895,15.6287169179,37.74,-9.54,38.9271010994,133.06
2020-07-04 12:30:00,55.9765,-14.2995,57.7740794172,18.0865,-0.7795000000000001,18.1032898253,37.89,-13.52,40.229870743,132.54,36.4,-9.63,37.6523159978,18.0865,-0.7795000000000001,18.1032898253,36.4,-9.63,37.6523159978,132.56
2020-07-04 13:00:00,55.044,-14.424,56.902493021,18.214,-0.734,18.2287836127,36.83,-13.69,39.2920475415,132.92,35.43,-9.76,36.7497278901,18.214,-0.734,18.2287836127,35.43,-9.76,36.7497278901,132.86
2020-07-04 13:30:00,54.153,-14.711500000000001,56.1157343465,22.413,-1.0715,22.4385980233,31.74,-13.64,34.5467393541,133.24,30.57,-9.71,32.075052611,22.413,-1.0715,22.4385980233,30.57,-9.71,32.075052611,133.2
2020-07-04 14:00:00,53.828,-14.862,55.8420328068,27.588,-2.022,27.6619997108,26.24,-12.84,29.21306557,133.34,25.31,-9.01,26.8658928755,27.588,-2.022,27.6619997108,25.31,-9.01,26.8658928755,133.29
2020-07-04 14:30:00,53.883,-15.072,55.9512544363,29.733,-2.312,29.822753612,24.15,-12.76,27.3137346403,133.3,23.29,-8.95,24.9504829613,29.733,-2.312,29.822753612,23.29,-8.95,24.9504829613,133.23
2020-07-04 15:00:00,52.8295,-15.0065,54.9194966519,27.0095,-2.1265,27.0930820045,25.82,-12.88,28.854233658200002,133.34,24.88,-9.05,26.4748352214,27.0095,-2.1265,27.0930820045,24.88,-9.05,26.4748352214,133.31
2020-07-04 15:30:00,51.453,-15.537,53.7476471857,27.003,-2.027,27.0789722479,24.45,-13.51,27.934254957,133.9,23.58,-9.64,25.474418541,27.003,-2.027,27.0789722479,23.58,-9.64,25.474418541,133.95
2020-07-04 16:00:00,49.406,-15.0065,51.6347545579,27.676,-2.0465,27.7515610056,21.73,-12.96,25.3012746714,133.73,21.03,-9.12,22.9223755313,27.676,-2.0465,27.7515610056,21.03,-9.12,22.9223755313,133.82
2020-07-04 16:30:00,48.2305,-14.485,50.3586770602,27.9905,-2.175,28.074876941,20.24,-12.31,23.689527222,133.6,19.61,-8.48,21.364983033,27.9905,-2.175,28.074876941,19.61,-8.48,21.364983033,133.73
2020-07-04 17:00:00,49.69,-14.3205,51.7124048972,26.42,-1.9005,26.4882672187,23.27,-12.42,26.3770601091,133.47,22.49,-8.6,24.0782079898,26.42,-1.9005,26.4882672187,22.49,-8.6,24.0782079898,133.63
2020-07-04 17:30:00,51.717,-14.0455,53.5903364353,23.747,-1.5554999999999999,23.797890437,27.97,-12.49,30.6320257247,133.11,26.94,-8.67,28.3007508734,23.747,-1.5554999999999999,23.797890437,26.94,-8.67,28.3007508734,133.25
2020-07-04 18:00:00,52.379,-13.333,54.0493157218,20.919,-1.113,20.9485877806,31.46,-12.22,33.7499629629,132.74,30.27,-8.42,31.4192504685,20.919,-1.113,20.9485877806,30.27,-8.42,31.4192504685,132.79
2020-07-04 18:30:00,52.957,-13.3655,54.6175836087,17.387,-0.8055,17.4056484869,35.57,-12.56,37.7223872521,132.74,34.18,-8.72,35.2747898647,17.387,-0.8055,17.4056484869,34.18,-8.72,35.2747898647,132.84
2020-07-04 19:00:00,51.535,-13.0005,53.1494988241,14.265,-0.5205000000000001,14.2744928194,37.27,-12.48,39.303985803,131.94,35.81,-8.66,36.8422542741,14.265,-0.5205000000000001,14.2744928194,35.81,-8.66,36.8422542741,132.05
2020-07-04 19:30:00,48.8465,-12.6815,50.4658399762,13.0265,-0.36150000000000004,13.0315150501,35.82,-12.32,37.8794772931,131.74,34.46,-8.5,35.4928387143,13.0265,-0.36150000000000004,13.0315150501,34.46,-8.5,35.4928387143,131.83
2020-07-04 20:00:00,46.6325,-12.955,48.3985751986,10.3325,-0.215,10.3347366319,36.3,-12.74,38.4707369308,131.92,34.92,-8.9,36.0363205669,10.3325,-0.215,10.3347366319,34.92,-8.9,36.0363205669,132.03
2020-07-04 20:30:00,44.5525,-13.4985,46.5524946539,9.9025,-0.2185,9.9049103227,34.65,-13.28,37.1076932724,131.61,33.3,-9.45,34.6149173045,9.9025,-0.2185,9.9049103227,33.3,-9.45,34.6149173045,131.75
2020-07-04 21:00:00,42.2215,-13.2285,44.2453192383,9.0315,-0.0785,9.0318411467,33.19,-13.15,35.700120448,131.72,31.91,-9.34,33.2488150165,9.0315,-0.0785,9.0318411467,31.91,-9.34,33.2488150165,131.88
2020-07-04 21:30:00,40.8275,-12.9085,42.8195531095,9.2575,-0.1285,9.258391788,31.57,-12.78,34.0586743723,131.63,30.38,-9.01,31.6879235672,9.2575,-0.1285,9.258391788,30.38,-9.01,31.6879235672,131.78
2020-07-04 22:00:00,39.9065,-13.3535,42.0814056859,8.9865,-0.17350000000000002,8.9881747035,30.92,-13.18,33.6118848028,132.1,29.75,-9.37,31.190694125,8.9865,-0.17350000000000002,8.9881747035,29.75,-9.37,31.190694125,132.24
2020-07-04 22:30:00,38.155,-13.4495,40.4560635165,8.895,-0.2295,8.8979601735,29.26,-13.22,32.1078806526,131.98,28.2,-9.39,29.7222492419,8.895,-0.2295,8.8979601735,28.2,-9.39,29.7222492419,132.11
2020-07-04 23:00:00,37.13,-13.093,39.3708464349,9.77,-0.853,9.8071662064,27.36,-12.24,29.973107947,132.21,26.4,-8.46,27.7224024933,9.77,-0.853,9.8071662064,26.4,-8.46,27.7224024933,132.34
2020-07-04 23:30:00,35.714,-15.7965,39.0514943152,10.154,-1.0665,10.2098549573,25.56,-14.73,29.5006186376,132.89,24.63,-11.25,27.0776549945,10.154,-1.0665,10.2098549573,24.63,-11.25,27.0776549945,133.05
2020-07-05 00:00:00,32.5875,-16.6805,36.6085268278,10.0975,-0.9805,10.144993174,22.49,-15.7,27.4279073208,132.13,21.65,-12.17,24.8360906747,10.0975,-0.9805,10.144993174,21.65,-12.17,24.8360906747,132.33
2020-07-05 00:30:00,34.482,-13.4565,37.0146689334,9.972,-0.9865,10.0206769357,24.51,-12.47,27.499836363100002,131.44,23.56,-9.11,25.2599623911,9.972,-0.9865,10.0206769357,23.56,-9.11,25.2599623911,131.65
2020-07-05 01:00:00,35.7515,-14.057,38.4157389783,9.2415,-0.857,9.2811513968,26.51,-13.2,29.6145251524,130.78,25.46,-10.03,27.364438602,9.2415,-0.857,9.2811513968,25.46,-10.03,27.364438602,130.98
2020-07-05 01:30:00,37.4765,-12.2215,39.4189435995,9.836500000000001,-0.9915,9.8863443446,27.64,-11.23,29.8342504515,132.03,26.63,-7.52,27.6714166605,9.836500000000001,-0.9915,9.8863443446,26.63,-7.52,27.6714166605,132.29
2020-07-05 02:00:00,38.643,-12.1435,40.5061235031,9.723,-0.9235000000000001,9.7667589942,28.92,-11.22,31.0202321074,132.09,27.87,-7.49,28.8589154335,9.723,-0.9235000000000001,9.7667589942,27.87,-7.49,28.8589154335,132.46
2020-07-05 02:30:00,37.0265,-11.87,38.8826259691,9.5465,-0.92,9.5907279312,27.48,-10.95,29.5812930752,132.09,26.48,-7.24,27.4519216085,9.5465,-0.92,9.5907279312,26.48,-7.24,27.4519216085,132.6
2020-07-05 03:00:00,33.7405,-11.1185,35.5252358542,9.5305,-0.9385,9.5765971253,24.21,-10.18,26.2632157209,132.09,23.33,-6.54,24.2293313981,9.5305,-0.9385,9.5765971253,23.33,-6.54,24.2293313981,132.51
2020-07-05 03:30:00,33.4865,-11.08,35.2719730416,9.3165,-0.87,9.3570333039,24.17,-10.21,26.2380067841,132.09,23.29,-6.57,24.1989462581,9.3165,-0.87,9.3570333039,23.29,-6.57,24.1989462581,132.51
2020-07-05 04:00:00,33.0505,-11.256,34.9146543195,8.8105,-0.836,8.8500737991,24.24,-10.42,26.3847304326,132.2,23.36,-6.77,24.3212355772,8.8105,-0.836,8.8500737991,23.36,-6.77,24.3212355772,132.54
2020-07-05 04:30:00,33.6165,-11.4395,35.5095935277,8.586500000000001,-0.8095,8.6245737576,25.03,-10.63,27.1937088313,132.23,24.11,-6.94,25.0889557375,8.586500000000001,-0.8095,8.6245737576,24.11,-6.94,25.0889557375,132.57
2020-07-05 05:00:00,33.134,-11.623,35.113474408,7.864,-0.713,7.8962563915,25.27,-10.91,27.5245526757,132.39,24.4,-7.19,25.4372974193,7.864,-0.713,7.8962563915,24.4,-7.19,25.4372974193,132.73
2020-07-05 05:30:00,33.5115,-11.618,35.4682753492,7.8915,-0.528,7.909143838,25.62,-11.09,27.9172437751,132.39,24.72,-7.35,25.7895502093,7.8915,-0.528,7.909143838,24.72,-7.35,25.7895502093,132.73
2020-07-05 06:00:00,33.6605,-11.61,35.6064791892,8.7705,-0.59,8.7903225339,24.89,-11.02,27.2204426856,132.58,24.0,-7.31,25.0885651244,8.7705,-0.59,8.7903225339,24.0,-7.31,25.0885651244,132.94
2020-07-05 06:30:00,34.4165,-11.211500000000001,36.1965910619,8.836500000000001,-0.6715,8.8619774599,25.58,-10.54,27.6663694763,132.13,24.63,-6.87,25.5701740315,8.836500000000001,-0.6715,8.8619774599,24.63,-6.87,25.5701740315,132.41
2020-07-05 07:00:00,36.37,-11.1345,38.0362194526,10.5,-0.6245,10.5185550457,25.87,-10.51,27.9234131152,132.19,24.91,-6.84,25.8320285692,10.5,-0.6245,10.5185550457,24.91,-6.84,25.8320285692,132.37
2020-07-05 07:30:00,37.9015,-10.942,39.4493481093,16.0915,-1.112,16.1298765107,21.81,-9.83,23.9228969818,131.69,21.03,-6.23,21.9333946301,16.0915,-1.112,16.1298765107,21.03,-6.23,21.9333946301,131.86
2020-07-05 08:00:00,38.5555,-10.423,39.9395231475,22.3155,-1.653,22.3766384707,16.24,-8.77,18.4567196435,131.32,15.75,-5.24,16.5987981493,22.3155,-1.653,22.3766384707,15.75,-5.24,16.5987981493,131.47
2020-07-05 08:30:00,43.844,-11.3665,45.2934173832,34.884,-2.7865,34.9951144912,8.96,-8.58,12.4055632681,131.48,8.82,-5.09,10.1833442444,34.884,-2.7865,34.9951144912,8.82,-5.09,10.1833442444,131.58
2020-07-05 09:00:00,44.82,-11.386,46.2436308696,41.03,-3.666,41.1934516155,3.79,-7.72,8.6001453476,131.43,3.87,-4.32,5.7999396549,41.03,-3.666,41.1934516155,3.87,-4.32,5.7999396549,131.47
2020-07-05 09:30:00,46.9195,-12.441,48.540889580300004,46.2495,-4.351,46.4537129975,0.67,-8.09,8.1176967177,133.33,0.88,-4.62,4.7030628318000005,46.2495,-4.351,46.4537129975,0.88,-4.62,4.7030628318000005,133.34
2020-07-05 10:00:00,47.8745,-11.797,49.3065610163,51.0445,-5.127,51.3013363301,-3.17,-6.67,7.3849712254,133.33,-2.8,-3.29,4.3201967548,51.0445,-5.127,51.3013363301,-2.8,-3.29,4.3201967548,133.34
2020-07-05 10:30:00,48.902,-10.181,49.9505592061,60.812,-6.751,61.1855811854,-11.91,-3.43,12.3940711633,132.87,-11.11,-0.23,11.112380483,60.812,-6.751,61.1855811854,-11.11,-0.23,11.112380483,132.87
