Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-05 11:00:00,50.792,-10.3535,51.8364951193,64.762,-7.5235,65.1975436366,-13.97,-2.83,14.253764415100001,132.98,-13.05,0.30000000000000004,13.0534478204,64.762,-7.5235,65.1975436366,-13.05,0.30000000000000004,13.0534478204,132.96
2020-07-05 11:30:00,50.4055,-9.99,51.3859370864,60.6255,-6.41,60.9634263329,-10.22,-3.58,10.8288872928,132.4,-9.44,-0.35000000000000003,9.4464861192,60.6255,-6.41,60.9634263329,-9.44,-0.35000000000000003,9.4464861192,132.37
2020-07-05 12:00:00,50.704,-9.561,51.5975613474,63.194,-7.281,63.6120632978,-12.49,-2.2800000000000002,12.696397126699999,132.18,-11.62,0.84,11.650321884,63.194,-7.281,63.6120632978,-11.62,0.84,11.650321884,132.15
2020-07-05 12:30:00,53.2715,-8.631,53.9661641517,68.4115,-7.661,68.8391186263,-15.14,-0.97,15.1710414936,131.78,-14.19,2.01,14.3316502888,68.4115,-7.661,68.8391186263,-14.19,2.01,14.3316502888,131.74
2020-07-05 13:00:00,51.9645,-8.3995,52.6389671299,73.2245,-8.7595,73.7465676523,-21.26,0.36,21.263047759,131.67,-20.05,3.27,20.3149058575,73.2245,-8.7595,73.7465676523,-20.05,3.27,20.3149058575,131.63
2020-07-05 13:30:00,49.86,-7.49,50.41943772,77.88,-9.55,78.4633474942,-28.02,2.06,28.0956224348,131.57,-26.49,4.84,26.9285294808,77.88,-9.55,78.4633474942,-26.49,4.84,26.9285294808,131.52
2020-07-05 14:00:00,49.5245,-8.3525,50.2239022429,76.6945,-9.3425,77.2614304585,-27.17,0.99,27.1880304546,131.94,-25.67,3.84,25.9556255945,76.6945,-9.3425,77.2614304585,-25.67,3.84,25.9556255945,131.89
2020-07-05 14:30:00,47.8775,-8.0895,48.5561017432,76.8375,-9.3295,77.4018150724,-28.96,1.24,28.986534805,131.89,-27.33,4.1,27.6358263853,76.8375,-9.3295,77.4018150724,-27.33,4.1,27.6358263853,131.85
2020-07-05 15:00:00,46.048,-7.9545,46.7299943746,75.638,-8.8045,76.1487115075,-29.59,0.85,29.6022059989,132.18,-27.92,3.76,28.1720428794,75.638,-8.8045,76.1487115075,-27.92,3.76,28.1720428794,132.13
2020-07-05 15:30:00,46.14,-7.667,46.7726681835,77.23,-9.437,77.8044334791,-31.09,1.77,31.1403436076,131.96,-29.41,4.55,29.7598823922,77.23,-9.437,77.8044334791,-29.41,4.55,29.7598823922,131.9
2020-07-05 16:00:00,44.874,-7.622,45.5167085805,73.954,-8.702,74.4642123439,-29.08,1.08,29.1000481099,131.33,-27.52,3.88,27.7921715596,73.954,-8.702,74.4642123439,-27.52,3.88,27.7921715596,131.27
2020-07-05 16:30:00,41.898,-6.5115,42.4009673976,70.178,-8.1015,70.6440796263,-28.28,1.5899999999999999,28.3246623987,130.79,-26.76,4.33,27.1080523092,70.178,-8.1015,70.6440796263,-26.76,4.33,27.1080523092,130.69
2020-07-05 17:00:00,41.883,-6.933,42.4529407462,63.193,-6.4030000000000005,63.5165620764,-21.31,-0.53,21.3165897835,131.08,-20.08,2.38,20.2205538994,63.193,-6.4030000000000005,63.5165620764,-20.08,2.38,20.2205538994,130.98
2020-07-05 17:30:00,43.1875,-7.9015,43.904371747,49.3475,-4.4315,49.5460790426,-6.16,-3.47,7.0701131533,130.66,-5.59,-0.33,5.5997321365,49.3475,-4.4315,49.5460790426,-5.59,-0.33,5.5997321365,130.55
2020-07-05 18:00:00,45.7395,-8.6945,46.5585243591,45.8895,-3.6545,46.0347866347,-0.15,-5.04,5.0422316488,131.17,0.16,-1.76,1.7672577627,45.8895,-3.6545,46.0347866347,0.16,-1.76,1.7672577627,131.06
2020-07-05 18:30:00,45.642,-9.4295,46.6058755336,40.532,-3.0195,40.644315768,5.11,-6.41,8.1975728115,131.06,5.17,-3.06,6.0077033882,40.532,-3.0195,40.644315768,5.17,-3.06,6.0077033882,130.94
2020-07-05 19:00:00,44.485,-12.1125,46.1045321118,31.825,-2.0125,31.8885681907,12.66,-10.1,16.1952338668,132.11,12.36,-6.5,13.9649418187,31.825,-2.0125,31.8885681907,12.36,-6.5,13.9649418187,131.98
2020-07-05 19:30:00,43.5905,-12.0565,45.227103406,23.4305,-1.2365,23.463104281,20.16,-10.82,22.8800786712,131.29,19.51,-7.19,20.7926958329,23.4305,-1.2365,23.463104281,19.51,-7.19,20.7926958329,131.17
2020-07-05 20:00:00,40.995,-11.4425,42.5619646075,17.245,-0.7525000000000001,17.2614101756,23.75,-10.69,26.0449342483,131.5,22.92,-7.02,23.9709574277,17.245,-0.7525000000000001,17.2614101756,22.92,-7.02,23.9709574277,131.38
2020-07-05 20:30:00,40.16,-12.331,42.0104648986,14.28,-0.47100000000000003,14.2877654306,25.88,-11.86,28.4681225233,131.93,24.99,-8.11,26.2730318007,14.28,-0.47100000000000003,14.2877654306,24.99,-8.11,26.2730318007,131.8
2020-07-05 21:00:00,39.3695,-12.7125,41.3710670215,11.0195,-0.3425,11.0248213818,28.35,-12.37,30.9312043089,132.08,27.36,-8.55,28.6648233904,11.0195,-0.3425,11.0248213818,27.36,-8.55,28.6648233904,131.95
2020-07-05 21:30:00,39.679,-12.954,41.7400186512,9.009,-0.054,9.0091618367,30.67,-12.9,33.2724946465,131.86,29.6,-9.04,30.9496623568,9.009,-0.054,9.0091618367,29.6,-9.04,30.9496623568,131.72
2020-07-05 22:00:00,39.9615,-13.44,42.1610612088,8.2715,-0.01,8.2715060449,31.69,-13.43,34.4183236082,132.25,30.52,-9.56,31.9822450744,8.2715,-0.01,8.2715060449,30.52,-9.56,31.9822450744,132.11
2020-07-05 22:30:00,43.0325,-14.3395,45.3587622902,7.3525,-0.11950000000000001,7.3534710511,35.68,-14.22,38.4092540933,131.98,34.33,-10.31,35.8447346203,7.3525,-0.11950000000000001,7.3534710511,34.33,-10.31,35.8447346203,131.85
2020-07-05 23:00:00,42.6225,-16.0585,45.5472603841,7.0625,-0.1885,7.0650151097,35.56,-15.87,38.9406022039,133.64,34.21,-11.87,36.210785686,7.0625,-0.1885,7.0650151097,34.21,-11.87,36.210785686,133.54
2020-07-05 23:30:00,41.492,-18.4885,45.4247806406,6.442,-0.0985,6.4427530024,35.05,-18.39,39.581493150200004,130.24,33.65,-14.71,36.7247409793,6.442,-0.0985,6.4427530024,33.65,-14.71,36.7247409793,130.15
2020-07-06 00:00:00,39.373,-19.2005,43.8051632716,6.843,-0.3005,6.8495948238,32.53,-18.9,37.6219470522,130.79,31.31,-15.17,34.7914500991,6.843,-0.3005,6.8495948238,31.31,-15.17,34.7914500991,130.7
2020-07-06 00:30:00,37.6695,-19.269,42.3117665815,7.5795,-0.6890000000000001,7.6107516876,30.09,-18.58,35.3641697202,131.22,28.99,-14.85,32.5721138399,7.5795,-0.6890000000000001,7.6107516876,28.99,-14.85,32.5721138399,131.14
2020-07-06 01:00:00,36.869,-19.1095,41.5270532454,7.849,-0.7195,7.8819084776,29.02,-18.39,34.3562585274,131.41,27.94,-14.69,31.5664331213,7.849,-0.7195,7.8819084776,27.94,-14.69,31.5664331213,131.34
2020-07-06 01:30:00,37.0545,-18.5945,41.4583091853,7.4245,-0.6945,7.4569115926,29.63,-17.9,34.617147485,131.25,28.51,-14.24,31.8684436394,7.4245,-0.6945,7.4569115926,28.51,-14.24,31.8684436394,131.18
2020-07-06 02:00:00,38.2625,-18.881,42.6674473955,7.4725,-0.681,7.5034670153,30.79,-18.2,35.7668016462,131.68,29.6,-14.51,32.9651346122,7.4725,-0.681,7.5034670153,29.6,-14.51,32.9651346122,131.61
2020-07-06 02:30:00,37.41,-18.961,41.9407632382,6.88,-0.631,6.9088755236,30.53,-18.33,35.6099677057,130.85,29.36,-14.67,32.8210069925,6.88,-0.631,6.9088755236,29.36,-14.67,32.8210069925,130.79
2020-07-06 03:00:00,37.46,-17.743,41.4495554741,6.35,-0.613,6.379519496,31.11,-17.13,35.5143492127,130.51,29.98,-14.47,33.2893571581,6.35,-0.613,6.379519496,29.98,-14.47,33.2893571581,130.44
2020-07-06 03:30:00,38.166,-16.883,41.733430784,6.186,-0.623,6.2172924171,31.98,-16.26,35.8762874333,132.61,30.88,-12.25,33.2210309894,6.186,-0.623,6.2172924171,30.88,-12.25,33.2210309894,132.55
2020-07-06 04:00:00,38.6515,-17.0925,42.2621817764,5.8915,-0.6325000000000001,5.9253547151,32.76,-16.46,36.662640385,132.61,31.6,-12.43,33.9568093319,5.8915,-0.6325000000000001,5.9253547151,31.6,-12.43,33.9568093319,132.55
2020-07-06 04:30:00,39.066,-16.534,42.4208146079,5.686,-0.604,5.7179902064,33.38,-15.93,36.9863393701,132.56,32.16,-11.95,34.3084260787,5.686,-0.604,5.7179902064,32.16,-11.95,34.3084260787,132.5
2020-07-06 05:00:00,39.4635,-17.0105,42.9735377005,5.8035,-0.6505000000000001,5.8398426777,33.66,-16.36,37.4251947223,133.05,32.43,-12.34,34.6984221543,5.8035,-0.6505000000000001,5.8398426777,32.43,-12.34,34.6984221543,132.98
2020-07-06 05:30:00,40.466,-15.997,43.5132297698,5.7059999999999995,-0.447,5.7234818948,34.76,-15.55,38.0796546728,131.97,33.47,-11.6,35.4231689717,5.7059999999999995,-0.447,5.7234818948,33.47,-11.6,35.4231689717,131.9
2020-07-06 06:00:00,40.6725,-15.1435,43.4002056274,7.1725,-0.4535,7.1868225594,33.5,-14.69,36.5793124594,132.37,32.29,-10.75,34.0324345294,7.1725,-0.4535,7.1868225594,32.29,-10.75,34.0324345294,132.3
2020-07-06 06:30:00,43.4635,-14.2215,45.7310277,7.5335,-0.5215000000000001,7.5515286201,35.93,-13.7,38.4532820446,131.64,34.64,-9.79,35.9968568072,7.5335,-0.5215000000000001,7.5515286201,34.64,-9.79,35.9968568072,131.57
2020-07-06 07:00:00,46.737,-13.799,48.7315049019,11.597,-0.719,11.6192671886,35.14,-13.08,37.495413052800004,131.34,33.87,-9.22,35.1024970622,11.597,-0.719,11.6192671886,33.87,-9.22,35.1024970622,131.26
2020-07-06 07:30:00,51.8825,-13.368,53.5770214761,14.6725,-1.098,14.7135264383,37.21,-12.27,39.1808243915,131.13,35.81,-8.48,36.8003600526,14.6725,-1.098,14.7135264383,35.81,-8.48,36.8003600526,131.05
2020-07-06 08:00:00,49.4515,-12.2905,50.9559343207,18.7315,-1.4105,18.7845309364,30.72,-10.88,32.5897652646,131.95,29.63,-7.15,30.4804757181,18.7315,-1.4105,18.7845309364,29.63,-7.15,30.4804757181,131.87
2020-07-06 08:30:00,53.45,-12.247,54.8351302451,25.36,-2.267,25.461125053700002,28.09,-9.98,29.8102079832,131.47,27.15,-6.34,27.8804250326,25.36,-2.267,25.461125053700002,27.15,-6.34,27.8804250326,131.38
2020-07-06 09:00:00,57.1805,-12.5395,58.5392914246,29.2205,-2.7795,29.3523975256,27.96,-9.76,29.6145099571,131.06,27.1,-6.14,27.7868602041,29.2205,-2.7795,29.3523975256,27.1,-6.14,27.7868602041,130.98
2020-07-06 09:30:00,56.749,-11.895,57.982238884,32.969,-3.235,33.1273329141,23.78,-8.66,25.3077853634,130.72,23.12,-5.1,23.6758188876,32.969,-3.235,33.1273329141,23.12,-5.1,23.6758188876,130.64
2020-07-06 10:00:00,60.753,-12.4745,62.0204817722,34.803,-3.5045,34.9789984026,25.95,-8.97,27.4565729835,130.86,25.21,-5.38,25.777674449,34.803,-3.5045,34.9789984026,25.21,-5.38,25.777674449,130.76
2020-07-06 10:30:00,64.3165,-12.632,65.5452484643,38.2765,-4.812,38.5777888979,26.04,-7.82,27.1888580121,131.26,25.24,-4.31,25.6053451451,38.2765,-4.812,38.5777888979,25.24,-4.31,25.6053451451,131.16
2020-07-06 11:00:00,63.3655,-12.735,64.6325522879,38.4255,-4.9350000000000005,38.7411057567,24.94,-7.8,26.1312762796,131.81,24.26,-4.29,24.6363897517,38.4255,-4.9350000000000005,38.7411057567,24.26,-4.29,24.6363897517,131.71
2020-07-06 11:30:00,58.3905,-11.664,59.5440961494,40.1005,-4.954,40.4053488569,18.29,-6.71,19.4819968176,132.24,17.95,-3.27,18.2454213434,40.1005,-4.954,40.4053488569,17.95,-3.27,18.2454213434,132.13
2020-07-06 12:00:00,57.5605,-12.4825,58.8984207471,43.4805,-5.7325,43.8567604424,14.08,-6.75,15.6143811917,132.21,13.92,-3.33,14.3127670281,43.4805,-5.7325,43.8567604424,13.92,-3.33,14.3127670281,132.09
2020-07-06 12:30:00,59.8485,-12.245,61.0883211199,45.1285,-5.595,45.4740094697,14.72,-6.65,16.1524270622,132.02,14.58,-3.2,14.9270358745,45.1285,-5.595,45.4740094697,14.58,-3.2,14.9270358745,131.9
2020-07-06 13:00:00,60.4175,-12.834,61.76557182,46.0275,-5.954,46.4109994748,14.39,-6.88,15.9501253914,132.73,14.24,-3.43,14.6472693701,46.0275,-5.954,46.4109994748,14.24,-3.43,14.6472693701,132.61
2020-07-06 13:30:00,60.4875,-12.7185,61.8101763345,49.8875,-6.9185,50.364951092,10.6,-5.8,12.0830459736,132.5,10.59,-2.46,10.871968543,49.8875,-6.9185,50.364951092,10.59,-2.46,10.871968543,132.37
2020-07-06 14:00:00,64.569,-13.495,65.9641628917,54.879,-7.875,55.4411423584,9.69,-5.62,11.2018078898,132.74,9.67,-2.29,9.9374544024,54.879,-7.875,55.4411423584,9.67,-2.29,9.9374544024,132.6
2020-07-06 14:30:00,63.789,-13.0215,65.1045004838,57.049,-8.5715,57.6893318842,6.74,-4.45,8.0765153377,132.64,6.85,-1.18,6.9508920291,57.049,-8.5715,57.6893318842,6.85,-1.18,6.9508920291,132.51
2020-07-06 15:00:00,64.0545,-13.0315,65.3666502316,54.8845,-8.2815,55.5057797216,9.17,-4.75,10.3272164691,132.64,9.15,-1.42,9.2595302257,54.8845,-8.2815,55.5057797216,9.15,-1.42,9.2595302257,132.51
2020-07-06 15:30:00,64.317,-13.4235,65.7028678312,50.627,-7.4035,51.1654662956,13.69,-6.02,14.9551496148,131.79,13.39,-2.58,13.6362934847,50.627,-7.4035,51.1654662956,13.39,-2.58,13.6362934847,131.67
2020-07-06 16:00:00,67.2105,-13.4505,68.5431780741,47.3005,-6.3605,47.7262324147,19.91,-7.09,21.1347155174,132.03,19.31,-3.55,19.6336089398,47.3005,-6.3605,47.7262324147,19.31,-3.55,19.6336089398,131.92
2020-07-06 16:30:00,73.245,-14.376,74.6424771896,43.415,-4.966,43.6980935625,29.83,-9.41,31.2790185268,132.18,28.79,-5.75,29.3585864782,43.415,-4.966,43.6980935625,28.79,-5.75,29.3585864782,132.07
2020-07-06 17:00:00,76.882,-14.1565,78.1744741987,36.862,-3.8365,37.0611086754,40.02,-10.32,41.329200331,131.53,38.46,-6.6,39.0221936851,36.862,-3.8365,37.0611086754,38.46,-6.6,39.0221936851,131.42
2020-07-06 17:30:00,81.389,-13.6285,82.5221505612,35.459,-3.5385,35.6351183981,45.93,-10.09,47.0252379048,131.26,44.13,-6.37,44.5873726519,35.459,-3.5385,35.6351183981,44.13,-6.37,44.5873726519,131.16
2020-07-06 18:00:00,83.392,-12.828,84.3728821838,26.102,-2.428,26.2146826798,57.29,-10.4,58.2263179327,131.04,54.94,-6.6,55.3350124243,26.102,-2.428,26.2146826798,54.94,-6.6,55.3350124243,130.94
2020-07-06 18:30:00,84.46,-12.868500000000001,85.4347112844,22.05,-1.7285,22.117644817,62.41,-11.14,63.3964328649,131.42,59.83,-7.28,60.271280889,22.05,-1.7285,22.117644817,59.83,-7.28,60.271280889,131.31
2020-07-06 19:00:00,84.79,-13.2005,85.8114054206,19.01,-1.2105000000000001,19.0485015224,65.78,-11.99,66.8638056051,131.47,63.1,-8.04,63.6101532776,19.01,-1.2105000000000001,19.0485015224,63.1,-8.04,63.6101532776,131.35
2020-07-06 19:30:00,84.639,-12.999,85.6313863137,13.099,-0.46900000000000003,13.1073934098,71.54,-12.53,72.6290059136,131.81,68.59,-8.53,69.1183694831,13.099,-0.46900000000000003,13.1073934098,68.59,-8.53,69.1183694831,131.7
2020-07-06 20:00:00,83.4375,-13.6385,84.544811127,8.9275,-0.1985,8.9297065181,74.51,-13.44,75.7124408535,132.26,71.38,-9.38,71.9936719441,8.9275,-0.1985,8.9297065181,71.38,-9.38,71.9936719441,132.14
2020-07-06 20:30:00,82.7765,-14.0485,83.9601649861,5.7165,0.021500000000000002,5.7165404311,77.06,-14.07,78.3339549621,131.53,73.8,-10.0,74.4744251404,5.7165,0.021500000000000002,5.7165404311,73.8,-10.0,74.4744251404,131.4
2020-07-06 21:00:00,81.6495,-14.582,82.9413984344,3.1995,0.188,3.2050186037,78.45,-14.77,79.8282869665,131.31,75.14,-10.66,75.8923922406,3.1995,0.188,3.2050186037,75.14,-10.66,75.8923922406,131.17
2020-07-06 21:30:00,81.974,-14.333,83.2176157133,1.574,0.367,1.6162193539,80.4,-14.7,81.732796355,131.1,76.99,-10.58,77.7135541588,1.574,0.367,1.6162193539,76.99,-10.58,77.7135541588,130.97
2020-07-06 22:00:00,81.3335,-14.7315,82.6568527982,1.4235,0.41850000000000004,1.4837434077,79.91,-15.15,81.333453142,131.35,76.58,-10.98,77.3631488501,1.4235,0.41850000000000004,1.4837434077,76.58,-10.98,77.3631488501,131.21
2020-07-06 22:30:00,80.572,-15.5725,82.0630851251,1.472,0.2275,1.489476502,79.1,-15.8,80.6625687664,131.7,75.82,-11.59,76.7007203356,1.472,0.2275,1.489476502,75.82,-11.59,76.7007203356,131.56
2020-07-06 23:00:00,74.997,-16.092,76.7039925493,1.427,0.168,1.4368552467,73.57,-16.26,75.3454212278,132.18,70.4,-12.03,71.4204515528,1.427,0.168,1.4368552467,70.4,-12.03,71.4204515528,132.04
2020-07-06 23:30:00,69.7435,-17.2995,71.8570003027,1.2835,0.24050000000000002,1.3058378536,68.46,-17.54,70.6712331858,132.05,65.45,-13.3,66.7876672747,1.2835,0.24050000000000002,1.3058378536,65.45,-13.3,66.7876672747,131.93
2020-07-07 00:00:00,67.142,-17.9735,69.50607790870001,1.202,0.24650000000000002,1.2270151792,65.94,-18.22,68.4109055634,131.17,63.04,-14.01,64.5780279971,1.202,0.24650000000000002,1.2270151792,63.04,-14.01,64.5780279971,131.06
2020-07-07 00:30:00,63.713,-17.7755,66.1461621657,1.003,0.24450000000000002,1.0323706941,62.71,-18.02,65.2477164351,131.58,60.02,-13.8,61.5860406261,1.003,0.24450000000000002,1.0323706941,60.02,-13.8,61.5860406261,131.5
2020-07-07 01:00:00,61.752,-17.626,64.2182636016,1.182,0.28400000000000003,1.2156397493,60.57,-17.91,63.1624334553,132.01,58.03,-13.68,59.620661687,1.182,0.28400000000000003,1.2156397493,58.03,-13.68,59.620661687,131.93
2020-07-07 01:30:00,61.212,-17.217,63.5872159557,1.282,0.243,1.3048268084,59.93,-17.46,62.4216028311,132.3,57.44,-13.23,58.943926744,1.282,0.243,1.3048268084,57.44,-13.23,58.943926744,132.22
2020-07-07 02:00:00,62.4615,-17.0495,64.746617151,1.2015,0.2305,1.2234101929,61.26,-17.28,63.6504988197,132.3,58.68,-13.06,60.1157716411,1.2015,0.2305,1.2234101929,58.68,-13.06,60.1157716411,132.22
2020-07-07 02:30:00,62.693,-17.283,65.0316410526,1.043,0.23700000000000002,1.0695877711,61.65,-17.52,64.0911296515,132.39,59.02,-13.3,60.5000033058,1.043,0.23700000000000002,1.0695877711,59.02,-13.3,60.5000033058,132.31
2020-07-07 03:00:00,62.021,-17.5405,64.4536545221,1.001,0.2495,1.0316255377,61.02,-17.79,63.5604004078,132.64,58.42,-13.55,59.9708170696,1.001,0.2495,1.0316255377,58.42,-13.55,59.9708170696,132.56
2020-07-07 03:30:00,61.9335,-17.6435,64.3976048817,0.9035000000000001,0.14650000000000002,0.9153002240000001,61.03,-17.79,63.5700007865,132.53,58.44,-13.56,59.9925595387,0.9035000000000001,0.14650000000000002,0.9153002240000001,58.44,-13.56,59.9925595387,132.46
2020-07-07 04:00:00,62.7505,-17.827,65.2336353368,0.7705000000000001,-0.137,0.7825849794,61.98,-17.69,64.4550735009,132.6,59.36,-13.44,60.862494198,0.7705000000000001,-0.137,0.7825849794,59.36,-13.44,60.862494198,132.53
2020-07-07 04:30:00,62.745,-17.705,65.1951075618,0.685,-0.20500000000000002,0.7150174823000001,62.06,-17.5,64.4801799005,132.47,59.45,-13.23,60.9043134761,0.685,-0.20500000000000002,0.7150174823000001,59.45,-13.23,60.9043134761,132.39
2020-07-07 05:00:00,63.5505,-18.452,66.1750886229,0.7205,-0.252,0.7632982707,62.83,-18.2,65.4129108051,133.07,60.2,-13.87,61.7771551627,0.7205,-0.252,0.7632982707,60.2,-13.87,61.7771551627,132.99
2020-07-07 05:30:00,66.5485,-18.1775,68.986407056,0.7585000000000001,-0.0275,0.7589983531000001,65.79,-18.15,68.247685675,132.33,62.94,-13.86,64.4479883317,0.7585000000000001,-0.0275,0.7589983531000001,62.94,-13.86,64.4479883317,132.26
2020-07-07 06:00:00,68.943,-17.7935,71.2021480803,1.483,0.006500000000000001,1.4830142447,67.46,-17.8,69.7688440495,131.82,64.5,-13.53,65.9038003457,1.483,0.006500000000000001,1.4830142447,64.5,-13.53,65.9038003457,131.74
2020-07-07 06:30:00,71.778,-15.736,73.4826712906,3.258,-0.096,3.2594140578,68.52,-15.64,70.2822879537,131.06,65.51,-11.49,66.5100007518,3.258,-0.096,3.2594140578,65.51,-11.49,66.5100007518,130.98
2020-07-07 07:00:00,74.478,-14.549,75.8857423038,7.288,-0.429,7.300615385,67.19,-14.12,68.6576324963,131.16,64.33,-10.02,65.1056779398,7.288,-0.429,7.300615385,64.33,-10.02,65.1056779398,131.09
2020-07-07 07:30:00,79.6035,-13.9735,80.820640399,7.0835,-0.4635,7.0986480755,72.52,-13.51,73.7676792369,130.89,69.52,-9.41,70.1539628246,7.0835,-0.4635,7.0986480755,69.52,-9.41,70.1539628246,130.82
2020-07-07 08:00:00,83.4165,-13.281,84.4671381855,9.3165,-0.711,9.3435910254,74.1,-12.57,75.1585983105,130.54,71.04,-8.52,71.5490880445,9.3165,-0.711,9.3435910254,71.04,-8.52,71.5490880445,130.44
2020-07-07 08:30:00,85.689,-12.5165,86.5983111455,15.319,-1.1765,15.3641112092,70.37,-11.34,71.2778542045,130.28,67.44,-7.41,67.8458672286,15.319,-1.1765,15.3641112092,67.44,-7.41,67.8458672286,130.18
2020-07-07 09:00:00,84.9,-12.1515,85.7651966257,13.98,-1.0115,14.016544947,70.92,-11.14,71.7895953464,130.19,67.95,-7.23,68.333559837,13.98,-1.0115,14.016544947,67.95,-7.23,68.333559837,130.08
2020-07-07 09:30:00,85.453,-12.049,86.2982827755,16.783,-1.139,16.821605452500002,68.67,-10.91,69.5312663483,130.22,65.82,-7.02,66.1932987545,16.783,-1.139,16.821605452500002,65.82,-7.02,66.1932987545,130.11
2020-07-07 10:00:00,85.156,-12.388,86.0523496483,20.796,-1.548,20.8535349521,64.36,-10.84,65.2664937008,130.36,61.68,-6.98,62.0736884678,20.796,-1.548,20.8535349521,61.68,-6.98,62.0736884678,130.24
2020-07-07 10:30:00,85.037,-12.377,85.9330058709,20.627,-1.5670000000000002,20.686435604,64.41,-10.81,65.3108275862,130.63,61.8,-6.9,62.1840011579,20.627,-1.5670000000000002,20.686435604,61.8,-6.9,62.1840011579,130.5
2020-07-07 11:00:00,84.5775,-11.436,85.3471475929,15.3375,-1.076,15.3751969825,69.24,-10.36,70.0107648866,131.38,66.42,-6.42,66.7295496763,15.3375,-1.076,15.3751969825,66.42,-6.42,66.7295496763,131.26
2020-07-07 11:30:00,84.7065,-11.717,85.5130354464,18.1165,-1.237,18.1586822553,66.59,-10.48,67.4096321011,131.42,63.85,-6.57,64.1871279931,18.1165,-1.237,18.1586822553,63.85,-6.57,64.1871279931,131.31
2020-07-07 12:00:00,82.3275,-11.609,83.1419637563,18.3375,-1.259,18.3806688466,63.99,-10.35,64.8216213929,131.49,61.34,-6.47,61.6802764261,18.3375,-1.259,18.3806688466,61.34,-6.47,61.6802764261,131.36
2020-07-07 12:30:00,80.552,-11.768,81.4070668186,26.292,-1.908,26.3611404913,54.26,-9.86,55.1485920038,131.39,52.06,-6.06,52.4115178181,26.292,-1.908,26.3611404913,52.06,-6.06,52.4115178181,131.27
2020-07-07 13:00:00,81.7745,-12.093,82.6638342883,22.2745,-1.5230000000000001,22.3265062034,59.5,-10.57,60.4315720464,131.71,57.08,-6.7,57.4718748607,22.2745,-1.5230000000000001,22.3265062034,57.08,-6.7,57.4718748607,131.59
2020-07-07 13:30:00,80.9135,-12.5685,81.8838303605,16.2035,-0.9885,16.2336238869,64.71,-11.58,65.7379684809,132.1,62.07,-7.61,62.5347663304,16.2035,-0.9885,16.2336238869,62.07,-7.61,62.5347663304,131.98
2020-07-07 14:00:00,81.3835,-12.8615,82.393520707,18.8035,-1.0815,18.8345760372,62.58,-11.78,63.6790766265,132.25,60.08,-7.8,60.5842091638,18.8035,-1.0815,18.8345760372,60.08,-7.8,60.5842091638,132.14
2020-07-07 14:30:00,83.7515,-12.3675,84.65972365,18.1515,-1.3975,18.2052178921,65.6,-10.97,66.5109081279,132.01,62.93,-7.02,63.3203387546,18.1515,-1.3975,18.2052178921,62.93,-7.02,63.3203387546,131.91
2020-07-07 15:00:00,83.966,-12.0105,84.8206417463,13.946,-0.9505,13.9783534885,70.02,-11.06,70.888109017,132.01,67.12,-7.11,67.4955294816,13.946,-0.9505,13.9783534885,67.12,-7.11,67.4955294816,131.91
2020-07-07 15:30:00,84.1235,-11.9485,84.967816875,12.9535,-0.8185,12.9793337464,71.17,-11.13,72.0350317554,132.01,68.22,-7.17,68.595752784,12.9535,-0.8185,12.9793337464,68.22,-7.17,68.595752784,131.95
2020-07-07 16:00:00,83.898,-11.76,84.7181916946,12.598,-0.78,12.6221235931,71.3,-10.98,72.1404907108,132.01,68.33,-7.04,68.6917061951,12.598,-0.78,12.6221235931,68.33,-7.04,68.6917061951,131.91
2020-07-07 16:30:00,80.515,-11.9985,81.4041106287,12.815,-0.6885,12.8334818833,67.7,-11.31,68.63822623,132.05,64.93,-7.35,65.3446814974,12.815,-0.6885,12.8334818833,64.93,-7.35,65.3446814974,131.98
2020-07-07 17:00:00,81.2665,-11.7895,82.1172109396,12.8965,-0.3695,12.9017922205,68.37,-11.42,69.3171933938,131.85,65.62,-7.45,66.0415543427,12.8965,-0.3695,12.9017922205,65.62,-7.45,66.0415543427,131.79
2020-07-07 17:30:00,83.264,-11.0885,83.9990983776,13.094,-0.35850000000000004,13.0989067578,70.17,-10.73,70.9856450277,131.23,67.33,-6.82,67.674524749,13.094,-0.35850000000000004,13.0989067578,67.33,-6.82,67.674524749,131.17
2020-07-07 18:00:00,86.863,-10.254,87.4661379335,12.053,-0.294,12.0565851301,74.81,-9.96,75.4701113024,130.97,71.71,-6.11,71.9698284005,12.053,-0.294,12.0565851301,71.71,-6.11,71.9698284005,130.91
2020-07-07 18:30:00,85.5085,-10.3655,86.134471395,11.3885,-0.23550000000000001,11.3909346631,74.12,-10.13,74.8090322087,131.27,71.1,-6.28,71.3768057565,11.3885,-0.23550000000000001,11.3909346631,71.1,-6.28,71.3768057565,131.21
2020-07-07 19:00:00,82.7205,-10.9425,83.4411135262,10.1305,-0.1825,10.1321437268,72.59,-10.76,73.3831431597,131.11,69.62,-6.89,69.9601064893,10.1305,-0.1825,10.1321437268,69.62,-6.89,69.9601064893,131.04
2020-07-07 19:30:00,80.7325,-11.212,81.5073340274,9.8625,-0.14200000000000002,9.863522203,70.87,-11.07,71.729364977,130.73,67.99,-7.2,68.3701696648,9.8625,-0.14200000000000002,9.863522203,67.99,-7.2,68.3701696648,130.64
2020-07-07 20:00:00,79.487,-12.346,80.440082577,9.277,-0.076,9.2773113023,70.21,-12.27,71.2740976793,131.05,67.42,-8.3,67.9289805606,9.277,-0.076,9.2773113023,67.42,-8.3,67.9289805606,130.98
2020-07-07 20:30:00,78.333,-12.517,79.3267557511,8.603,-0.357,8.6104040556,69.73,-12.16,70.782331835,131.05,66.95,-8.2,67.4502965153,8.603,-0.357,8.6104040556,66.95,-8.2,67.4502965153,130.98
2020-07-07 21:00:00,76.1475,-13.0175,77.2521654227,8.3975,-0.47750000000000004,8.411064885,67.75,-12.54,68.9007554385,131.13,65.04,-8.59,65.6047993671,8.3975,-0.47750000000000004,8.411064885,65.04,-8.59,65.6047993671,130.98
2020-07-07 21:30:00,75.7405,-13.3155,76.902053812,7.6805,-0.5555,7.7005623496,68.06,-12.76,69.2458027609,131.26,65.32,-8.81,65.911444378,7.6805,-0.5555,7.7005623496,65.32,-8.81,65.911444378,131.18
2020-07-07 22:00:00,74.554,-13.688,75.800133641,6.914,-0.538,6.9349001435,67.64,-13.15,68.9064010089,131.36,64.91,-9.17,65.5545345495,6.914,-0.538,6.9349001435,64.91,-9.17,65.5545345495,131.12
2020-07-07 22:30:00,73.9675,-14.641,75.4025857464,5.8275,-0.681,5.8671558058,68.14,-13.96,69.5553103652,131.7,65.42,-9.93,66.1693380653,5.8275,-0.681,5.8671558058,65.42,-9.93,66.1693380653,131.2
2020-07-07 23:00:00,73.0315,-15.161,74.5885776326,4.6915,-0.621,4.7324214996,68.34,-14.54,69.8696443386,131.92,65.65,-10.45,66.476499607,4.6915,-0.621,4.7324214996,65.65,-10.45,66.476499607,131.39
2020-07-07 23:30:00,69.3815,-16.2075,71.2493901623,4.5915,-0.6175,4.6328369818,64.79,-15.59,66.6392692037,132.84,62.15,-11.4,63.1868855064,4.5915,-0.6175,4.6328369818,62.15,-11.4,63.1868855064,132.21
2020-07-08 00:00:00,62.7945,-15.8035,64.752604909,4.7245,-0.5835,4.7603962545,58.07,-15.22,60.0314359315,132.5,55.66,-11.13,56.7618930269,4.7245,-0.5835,4.7603962545,55.66,-11.13,56.7618930269,131.77
2020-07-08 00:30:00,62.673,-15.4945,64.5599292073,4.483,-0.5345,4.5147512944,58.19,-14.96,60.0822577805,131.85,55.76,-10.91,56.8173010623,4.483,-0.5345,4.5147512944,55.76,-10.91,56.8173010623,131.05
2020-07-08 01:00:00,63.7565,-15.545,65.6242205078,3.7865,-0.425,3.810276532,59.97,-15.12,61.8467080773,131.85,57.45,-11.08,58.5087078989,3.7865,-0.425,3.810276532,57.45,-11.08,58.5087078989,131.1
2020-07-08 01:30:00,65.3505,-15.1035,67.0731210136,4.2905,-0.5135000000000001,4.3211193573,61.06,-14.59,62.778911268,131.96,58.49,-10.56,59.4356265215,4.2905,-0.5135000000000001,4.3211193573,58.49,-10.56,59.4356265215,131.1
2020-07-08 02:00:00,67.21,-14.5065,68.7577096932,4.59,-0.5465,4.6224195234,62.62,-13.96,64.1571975697,131.92,60.01,-9.93,60.8260223917,4.59,-0.5465,4.6224195234,60.01,-9.93,60.8260223917,130.92
2020-07-08 02:30:00,67.825,-14.873,69.4365664042,4.485,-0.543,4.5177509892,63.34,-14.33,64.9407768663,132.54,60.7,-10.25,61.5593412895,4.485,-0.543,4.5177509892,60.7,-10.25,61.5593412895,131.55
2020-07-08 03:00:00,67.4815,-15.305,69.1953457051,4.6215,-0.5650000000000001,4.6559088533,62.86,-14.74,64.5650617594,132.72,60.26,-10.63,61.1903954882,4.6215,-0.5650000000000001,4.6559088533,60.26,-10.63,61.1903954882,131.78
2020-07-08 03:30:00,67.585,-15.129,69.2576267714,4.485,-0.489,4.5115791027,63.1,-14.64,64.776072743,132.37,60.43,-10.58,61.3491752186,4.485,-0.489,4.5115791027,60.43,-10.58,61.3491752186,131.39
2020-07-08 04:00:00,67.647,-15.1915,69.3317984856,4.227,-0.4515,4.2510447245,63.42,-14.74,65.1103985551,132.4,60.74,-10.68,61.6717925798,4.227,-0.4515,4.2510447245,60.74,-10.68,61.6717925798,131.49
2020-07-08 04:30:00,67.9315,-14.7515,69.5147138705,3.5815,-0.4015,3.6039345860000003,64.35,-14.35,65.9306074597,132.02,61.63,-10.3,62.4847733452,3.5815,-0.4015,3.6039345860000003,61.63,-10.3,62.4847733452,131.22
2020-07-08 05:00:00,67.406,-14.818,69.0155197039,3.426,-0.418,3.4514055108,63.98,-14.4,65.5804879518,131.97,61.29,-10.35,62.157755751,3.426,-0.418,3.4514055108,61.29,-10.35,62.157755751,131.28
2020-07-08 05:30:00,67.176,-14.9045,68.8095857875,3.566,-0.3145,3.5798416514999998,63.61,-14.59,65.261782078,131.82,60.96,-10.5,61.8576721191,3.566,-0.3145,3.5798416514999998,60.96,-10.5,61.8576721191,131.22
2020-07-08 06:00:00,67.5105,-14.561,69.0629447045,3.0705,-0.161,3.0747180765,64.44,-14.4,66.0293389335,131.86,61.76,-10.32,62.6162918097,3.0705,-0.161,3.0747180765,61.76,-10.32,62.6162918097,131.29
2020-07-08 06:30:00,70.169,-13.917,71.5358053705,3.719,-0.187,3.7236984303,66.45,-13.73,67.8536321799,131.99,63.63,-9.7,64.36510623,3.719,-0.187,3.7236984303,63.63,-9.7,64.36510623,131.42
2020-07-08 07:00:00,71.2465,-13.361,72.4884824179,4.0565,-0.191,4.0609941209,67.19,-13.17,68.4685694315,132.13,64.36,-9.17,65.0099876942,4.0565,-0.191,4.0609941209,64.36,-9.17,65.0099876942,131.58
2020-07-08 07:30:00,74.7,-12.885,75.8031214727,4.57,-0.17500000000000002,4.573349429,70.13,-12.71,71.2724420797,131.89,67.16,-8.69,67.7198766981,4.57,-0.17500000000000002,4.573349429,67.16,-8.69,67.7198766981,131.27
2020-07-08 08:00:00,79.2625,-9.6235,79.8445718787,6.5425,-0.2635,6.5478040976,72.72,-9.36,73.3199018003,132.05,68.78,-10.46,69.5708272195,6.5425,-0.2635,6.5478040976,68.78,-10.46,69.5708272195,131.41
2020-07-08 08:30:00,82.7045,-7.1475,83.0127765859,9.8745,-0.47750000000000004,9.8860384634,72.83,-6.67,73.134791994,132.59,66.68,-12.0,67.7511800635,9.8745,-0.47750000000000004,9.8860384634,66.68,-12.0,67.7511800635,131.91
2020-07-08 09:00:00,83.7335,-6.4635,83.9825925683,13.8235,-0.8535,13.849823627,69.91,-5.61,70.1347289151,132.92,64.03,-11.11,64.9867140268,13.8235,-0.8535,13.849823627,64.03,-11.11,64.9867140268,132.29
2020-07-08 09:30:00,85.8935,-6.532,86.1415136055,18.7035,-1.312,18.7494601589,67.19,-5.22,67.3924661962,132.79,61.57,-10.78,62.506586053,18.7035,-1.312,18.7494601589,61.57,-10.78,62.506586053,132.14
2020-07-08 10:00:00,85.179,-6.5665,85.4317327651,18.799,-1.3765,18.8493276604,66.38,-5.19,66.5825840592,132.99,60.78,-10.8,61.732069461500004,18.799,-1.3765,18.8493276604,60.78,-10.8,61.732069461500004,132.48
2020-07-08 10:30:00,84.287,-6.6355,84.5477866609,20.087,-1.5554999999999999,20.1471374952,64.2,-5.08,64.400670804,133.09,58.76,-10.72,59.7298585299,20.087,-1.5554999999999999,20.1471374952,58.76,-10.72,59.7298585299,132.68
2020-07-08 11:00:00,83.618,-6.829,83.8963954232,24.598,-1.819,24.6651650106,59.02,-5.01,59.2322589473,133.15,54.04,-10.68,55.085243033,24.598,-1.819,24.6651650106,54.04,-10.68,55.085243033,132.79
2020-07-08 11:30:00,84.669,-6.97,84.955402777,31.219,-2.37,31.3088303997,53.45,-4.6,53.6475768325,132.99,49.02,-10.31,50.0924794755,31.219,-2.37,31.3088303997,49.02,-10.31,50.0924794755,132.68
2020-07-08 12:00:00,83.562,-6.5365,83.8172635932,26.842,-1.7365,26.8981113882,56.72,-4.8,56.9227406227,132.99,52.01,-10.47,53.0533787802,26.842,-1.7365,26.8981113882,52.01,-10.47,53.0533787802,132.68
2020-07-08 12:30:00,84.396,-6.8375,84.6725234196,27.436,-1.7475,27.4915960295,56.96,-5.09,57.1869714183,133.05,52.19,-10.75,53.2856322098,27.436,-1.7475,27.4915960295,52.19,-10.75,53.2856322098,132.79
2020-07-08 13:00:00,84.307,-7.579,84.6469815764,29.147,-2.169,29.2275926138,55.16,-5.41,55.4246668912,133.11,50.55,-11.07,51.7479216974,29.147,-2.169,29.2275926138,50.55,-11.07,51.7479216974,132.89
2020-07-08 13:30:00,83.6175,-7.9895,83.998323891,27.4275,-2.5395,27.5448146935,56.19,-5.45,56.4536854421,133.15,51.48,-11.1,52.6630838444,27.4275,-2.5395,27.5448146935,51.48,-11.1,52.6630838444,132.93
2020-07-08 14:00:00,83.1105,-7.1645,83.4187345295,17.6405,-1.3945,17.6955325012,65.47,-5.77,65.723768912,133.18,59.93,-11.36,60.997167967,17.6405,-1.3945,17.6955325012,59.93,-11.36,60.997167967,132.98
2020-07-08 14:30:00,83.6205,-7.1475,83.9254119829,16.6605,-1.1275,16.6986082204,66.96,-6.02,67.2300676781,133.24,61.27,-11.59,62.3565634076,16.6605,-1.1275,16.6986082204,61.27,-11.59,62.3565634076,133.11
2020-07-08 15:00:00,82.9175,-7.2935,83.2376534298,13.7275,-0.7435,13.7476197394,69.19,-6.55,69.4993424429,133.44,63.3,-12.08,64.4423494295,13.7275,-0.7435,13.7476197394,63.3,-12.08,64.4423494295,133.31
2020-07-08 15:30:00,83.5675,-7.658,83.9176502307,16.6975,-1.058,16.7309853341,66.87,-6.6,67.1949172185,133.56,61.2,-12.15,62.3944108074,16.6975,-1.058,16.7309853341,61.2,-12.15,62.3944108074,133.44
2020-07-08 16:00:00,84.75,-7.228,85.0576656393,13.7,-0.878,13.7281056231,71.05,-6.35,71.3331970404,133.45,65.01,-11.89,66.0883666011,13.7,-0.878,13.7281056231,65.01,-11.89,66.0883666011,133.1
2020-07-08 16:30:00,87.4175,-7.185,87.7122769699,10.9475,-0.715,10.9708240917,76.47,-6.47,76.743219896,133.45,70.01,-11.95,71.0225499401,10.9475,-0.715,10.9708240917,70.01,-11.95,71.0225499401,133.17
2020-07-08 17:00:00,89.3275,-6.895,89.5932100176,10.5775,-0.775,10.6058536314,78.75,-6.12,78.987447737,133.22,72.09,-11.58,73.0141390417,10.5775,-0.775,10.6058536314,72.09,-11.58,73.0141390417,133.02
2020-07-08 17:30:00,90.6085,-6.735,90.8584640925,12.1685,-0.8250000000000001,12.1964346122,78.44,-5.91,78.6623270696,133.07,71.72,-11.44,72.626661771,12.1685,-0.8250000000000001,12.1964346122,71.72,-11.44,72.626661771,132.84
2020-07-08 18:00:00,89.421,-6.113,89.6297049532,9.801,-0.663,9.8233991062,79.62,-5.45,79.8063086479,132.9,72.78,-10.99,73.6050847428,9.801,-0.663,9.8233991062,72.78,-10.99,73.6050847428,132.7
2020-07-08 18:30:00,88.2145,-5.792,88.4044414849,8.3445,-0.542,8.3620837266,79.87,-5.25,80.0423600352,132.82,73.01,-10.8,73.8044720867,8.3445,-0.542,8.3620837266,73.01,-10.8,73.8044720867,132.62
2020-07-08 19:00:00,85.369,-6.479,85.614505792,7.299,-0.509,7.3167261805,78.07,-5.97,78.29792973,132.99,71.38,-11.5,72.3004453652,7.299,-0.509,7.3167261805,71.38,-11.5,72.3004453652,132.8
2020-07-08 19:30:00,82.0835,-6.7935,82.364146414,6.8735,-0.5435,6.8949542783,75.21,-6.25,75.4692427417,133.11,68.77,-11.77,69.7699491185,6.8735,-0.5435,6.8949542783,68.77,-11.77,69.7699491185,132.93
2020-07-08 20:00:00,82.895,-7.572,83.2401117791,5.925,-0.442,5.9414635402,76.97,-7.13,77.2995329869,133.53,70.41,-12.6,71.5285124968,5.925,-0.442,5.9414635402,70.41,-12.6,71.5285124968,133.36
2020-07-08 20:30:00,80.209,-8.016,80.6085599487,5.379,-0.436,5.3966412703,74.83,-7.58,75.2129330634,133.53,68.45,-13.01,69.6754088614,5.379,-0.436,5.3966412703,68.45,-13.01,69.6754088614,133.39
2020-07-08 21:00:00,75.342,-8.2975,75.7975294469,4.562,-0.3775,4.5775921891,70.78,-7.92,71.2217298302,133.66,64.83,-13.31,66.1822106007,4.562,-0.3775,4.5775921891,64.83,-13.31,66.1822106007,133.5
2020-07-08 21:30:00,73.0295,-8.1865,73.4869148386,4.6895,-0.34650000000000003,4.7022837537,68.34,-7.84,68.7882344591,133.6,62.66,-13.23,64.0414592276,4.6895,-0.34650000000000003,4.7022837537,62.66,-13.23,64.0414592276,133.38
2020-07-08 22:00:00,71.8375,-8.769,72.3707245179,5.2275,-0.489,5.250321633,66.61,-8.28,67.1226526591,133.78,61.01,-13.71,62.5314656793,5.2275,-0.489,5.250321633,61.01,-13.71,62.5314656793,133.5
2020-07-08 22:30:00,70.6365,-8.923,71.197858544,6.6965,-0.7030000000000001,6.7332994327,63.94,-8.22,64.4662082024,133.78,58.57,-13.66,60.14183652,6.6965,-0.7030000000000001,6.7332994327,58.57,-13.66,60.14183652,133.55
2020-07-08 23:00:00,67.858,-9.6385,68.5391045043,7.178,-0.8185,7.2245156412,60.68,-8.82,61.3176548801,134.03,55.64,-14.25,57.435808517,7.178,-0.8185,7.2245156412,55.64,-14.25,57.435808517,133.89
2020-07-08 23:30:00,63.1455,-13.3375,64.5386944127,7.4555,-0.7775000000000001,7.4959313297,55.69,-12.56,57.0887878659,133.27,51.65,-14.12,53.5452789702,7.4555,-0.7775000000000001,7.4959313297,51.65,-14.12,53.5452789702,132.9
2020-07-09 00:00:00,57.341,-16.2355,59.5951486385,7.521,-0.8355,7.5672651103,49.82,-15.4,52.1458761553,132.41,47.61,-11.5,48.9792006876,7.521,-0.8355,7.5672651103,47.61,-11.5,48.9792006876,131.73
2020-07-09 00:30:00,53.939,-15.7715,56.1974726589,7.369,-0.8015,7.4124599999,46.57,-14.97,48.9169275405,131.98,44.51,-11.14,45.8828911469,7.369,-0.8015,7.4124599999,44.51,-11.14,45.8828911469,131.15
2020-07-09 01:00:00,52.17,-15.4985,54.4234545233,7.28,-0.8185,7.3258680202,44.89,-14.68,47.2293817448,131.85,42.92,-10.88,44.2775428406,7.28,-0.8185,7.3258680202,42.92,-10.88,44.2775428406,131.15
2020-07-09 01:30:00,52.479,-15.7495,54.7913514275,7.519,-0.8895000000000001,7.5714312551,44.96,-14.86,47.3520981584,132.06,43.04,-11.0,44.4234352566,7.519,-0.8895000000000001,7.5714312551,43.04,-11.0,44.4234352566,131.46
2020-07-09 02:00:00,52.8385,-15.995,55.2064045854,7.2185,-0.8250000000000001,7.2654915353,45.62,-15.17,48.0761198518,131.91,43.69,-11.31,45.13016951,7.2185,-0.8250000000000001,7.2654915353,43.69,-11.31,45.13016951,131.31
2020-07-09 02:30:00,48.9985,-15.9205,51.5200477727,6.9885,-0.8605,7.0412777605,42.01,-15.06,44.6278354841,132.94,40.24,-11.21,41.7722599341,6.9885,-0.8605,7.0412777605,40.24,-11.21,41.7722599341,132.36
2020-07-09 03:00:00,47.971,-16.1245,50.6084611626,6.861,-0.8645,6.9152499051,41.11,-15.26,43.8508802648,133.21,39.39,-11.39,41.0037095883,6.861,-0.8645,6.9152499051,39.39,-11.39,41.0037095883,132.64
2020-07-09 03:30:00,47.887,-16.1595,50.5400258137,7.037,-0.7995,7.0822714753,40.85,-15.36,43.6423200575,133.21,39.13,-11.5,40.7848856808,7.037,-0.7995,7.0822714753,39.13,-11.5,40.7848856808,132.75
2020-07-09 04:00:00,47.664,-16.2175,50.3474349123,6.754,-0.8075,6.8021005763,40.91,-15.41,43.7160862841,133.3,39.19,-11.54,40.8537354473,6.754,-0.8075,6.8021005763,39.19,-11.54,40.8537354473,132.78
2020-07-09 04:30:00,47.424,-15.8905,50.01543528,6.744,-0.8105,6.7925287081,40.68,-15.08,43.3851218737,133.18,38.98,-11.23,40.5654200028,6.744,-0.8105,6.7925287081,38.98,-11.23,40.5654200028,132.63
2020-07-09 05:00:00,48.0405,-16.01,50.6380266228,6.3705,-0.75,6.4144968821,41.67,-15.26,44.3763056146,133.18,39.91,-11.39,41.5034962383,6.3705,-0.75,6.4144968821,39.91,-11.39,41.5034962383,132.58
2020-07-09 05:30:00,48.8655,-15.7465,51.3399391556,6.6155,-0.6365000000000001,6.6460493904,42.25,-15.11,44.870642964,133.18,40.47,-11.26,42.007243423,6.6155,-0.6365000000000001,6.6460493904,40.47,-11.26,42.007243423,132.58
2020-07-09 06:00:00,51.468,-15.788,53.8350812018,6.2780000000000005,-0.428,6.2925724469,45.19,-15.36,47.7290865196,132.86,43.35,-11.46,44.8392027137,6.2780000000000005,-0.428,6.2925724469,43.35,-11.46,44.8392027137,132.29
2020-07-09 06:30:00,55.591,-15.5575,57.7269008977,6.041,-0.2975,6.0483210274,49.55,-15.26,51.8466016244,132.27,47.47,-11.35,48.8080259793,6.041,-0.2975,6.0483210274,47.47,-11.35,48.8080259793,131.65
2020-07-09 07:00:00,60.596,-14.7915,62.3751848755,6.176,-0.29150000000000004,6.1828754031,54.42,-14.5,56.3186150398,132.2,52.06,-10.63,53.1341745019,6.176,-0.29150000000000004,6.1828754031,52.06,-10.63,53.1341745019,131.31
2020-07-09 07:30:00,69.2805,-14.7715,70.8377363592,7.4705,-0.36150000000000004,7.4792414388,61.81,-14.41,63.4675050715,131.3,59.18,-10.56,60.1147735586,7.4705,-0.36150000000000004,7.4792414388,59.18,-10.56,60.1147735586,130.65
2020-07-09 08:00:00,75.0495,-13.8955,76.3250441893,10.2695,-0.5155000000000001,10.2824301845,64.78,-13.38,66.1473567121,130.85,62.02,-9.59,62.7570593639,10.2695,-0.5155000000000001,10.2824301845,62.02,-9.59,62.7570593639,130.19
2020-07-09 08:30:00,77.35,-13.541,78.5263088461,10.45,-0.601,10.4672680772,66.9,-12.94,68.139955973,130.97,64.03,-9.14,64.6790576617,10.45,-0.601,10.4672680772,64.03,-9.14,64.6790576617,130.3
2020-07-09 09:00:00,81.1235,-13.065,82.1688291096,16.5035,-1.235,16.5496446261,64.62,-11.83,65.6939365543,130.47,61.86,-8.13,62.3919586165,16.5035,-1.235,16.5496446261,61.86,-8.13,62.3919586165,129.76
2020-07-09 09:30:00,82.8545,-13.4025,83.9314909703,22.1945,-1.4825,22.2439573031,60.66,-11.92,61.8200776447,130.65,58.08,-8.22,58.6587998513,22.1945,-1.4825,22.2439573031,58.08,-8.22,58.6587998513,130.0
2020-07-09 10:00:00,82.9605,-13.4275,84.0401232537,28.7405,-2.3275,28.834590278,54.22,-11.1,55.3445426397,130.52,51.96,-7.48,52.495637914,28.7405,-2.3275,28.834590278,51.96,-7.48,52.495637914,129.92
2020-07-09 10:30:00,82.793,-13.7675,83.9298808843,31.683,-2.7175000000000002,31.7993285346,51.11,-11.05,52.2908653591,130.45,49.03,-7.42,49.5882778487,31.683,-2.7175000000000002,31.7993285346,49.03,-7.42,49.5882778487,129.97
2020-07-09 11:00:00,82.243,-14.02,83.4294399418,34.423,-3.07,34.5596271537,47.82,-10.95,49.0576691252,130.28,45.95,-7.32,46.5293982338,34.423,-3.07,34.5596271537,45.95,-7.32,46.5293982338,129.94
2020-07-09 11:30:00,83.2855,-13.566,84.3831195575,38.8055,-3.836,38.9946371473,44.48,-9.73,45.5317834046,129.96,42.7,-6.22,43.1506477356,38.8055,-3.836,38.9946371473,42.7,-6.22,43.1506477356,129.7
2020-07-09 12:00:00,83.692,-13.505,84.7746181885,33.202,-3.315,33.3670800191,50.49,-10.19,51.5080207346,130.29,48.39,-6.63,48.8420822652,33.202,-3.315,33.3670800191,48.39,-6.63,48.8420822652,130.09
2020-07-09 12:30:00,84.0255,-13.4115,85.0890885043,29.1255,-2.8215,29.2618456783,54.9,-10.59,55.9120568393,130.33,52.6,-6.98,53.0611006294,29.1255,-2.8215,29.2618456783,52.6,-6.98,53.0611006294,130.17
2020-07-09 13:00:00,83.836,-13.911,84.98229708,29.236,-2.591,29.3505873365,54.6,-11.32,55.7611190705,130.46,52.3,-7.69,52.8623315793,29.236,-2.591,29.3505873365,52.3,-7.69,52.8623315793,130.31
2020-07-09 13:30:00,82.361,-14.184,83.5734418162,32.981,-2.794,33.0991358951,49.38,-11.39,50.6765872963,130.54,47.34,-7.76,47.9717958805,32.981,-2.794,33.0991358951,47.34,-7.76,47.9717958805,130.38
2020-07-09 14:00:00,81.6845,-14.296,82.9260704257,35.5045,-3.296,35.6571610795,46.18,-11.0,47.4720170206,130.54,44.31,-7.42,44.9269685156,35.5045,-3.296,35.6571610795,44.31,-7.42,44.9269685156,130.41
2020-07-09 14:30:00,81.503,-14.268,82.7424608832,41.613,-3.768,41.7832453622,39.89,-10.5,41.2487830124,130.54,38.3,-6.97,38.9290495646,41.613,-3.768,41.7832453622,38.3,-6.97,38.9290495646,130.41
2020-07-09 15:00:00,80.821,-14.439,82.1006623725,40.241,-3.359,40.3809480077,40.58,-11.08,42.0654585141,130.66,38.98,-7.51,39.6968575583,40.241,-3.359,40.3809480077,38.98,-7.51,39.6968575583,130.53
2020-07-09 15:30:00,80.127,-15.427,81.5985812254,35.967,-3.027,36.0941521302,44.16,-12.4,45.8679147117,130.9,42.48,-8.7,43.361738895,35.967,-3.027,36.0941521302,42.48,-8.7,43.361738895,130.76
2020-07-09 16:00:00,80.1615,-14.6375,81.4869467369,30.4615,-2.2275,30.542834487,49.7,-12.41,51.2259514309,130.9,47.69,-8.71,48.4788634355,30.4615,-2.2275,30.542834487,47.69,-8.71,48.4788634355,130.76
2020-07-09 16:30:00,80.763,-14.0705,81.9795165834,27.873,-1.9304999999999999,27.939773786700002,52.89,-12.14,54.2653821511,130.85,50.7,-8.46,51.4009883173,27.873,-1.9304999999999999,27.939773786700002,50.7,-8.46,51.4009883173,130.72
2020-07-09 17:00:00,82.6495,-13.722,83.7808637712,30.8695,-2.392,30.9620363389,51.78,-11.33,53.0050686256,130.67,49.62,-7.7,50.2138865255,30.8695,-2.392,30.9620363389,49.62,-7.7,50.2138865255,130.55
2020-07-09 17:30:00,84.5015,-13.6805,85.6017498799,31.6515,-2.7005,31.7664941802,52.85,-10.98,53.9785411066,130.44,50.65,-7.38,51.1848307607,31.6515,-2.7005,31.7664941802,50.65,-7.38,51.1848307607,130.32
2020-07-09 18:00:00,85.594,-13.5155,86.6544954186,36.944,-3.4055,37.1006275722,48.65,-10.11,49.6893811594,130.22,46.62,-6.5600000000000005,47.0792735713,36.944,-3.4055,37.1006275722,46.62,-6.5600000000000005,47.0792735713,130.08
2020-07-09 18:30:00,83.8415,-13.7295,84.958203209,35.3315,-2.8195,35.4438213586,48.51,-10.91,49.721707533,130.18,46.51,-7.34,47.0856209474,35.3315,-2.8195,35.4438213586,46.51,-7.34,47.0856209474,130.05
2020-07-09 19:00:00,81.01,-13.9755,82.206658491,28.61,-2.1255,28.6888453976,52.4,-11.85,53.7232026223,130.12,50.22,-8.22,50.8882776285,28.61,-2.1255,28.6888453976,50.22,-8.22,50.8882776285,130.01
2020-07-09 19:30:00,79.3175,-13.8605,80.519434092,18.4575,-1.2905,18.5025591879,60.86,-12.57,62.1445452152,130.06,58.28,-8.85,58.9481204111,18.4575,-1.2905,18.5025591879,58.28,-8.85,58.9481204111,129.96
2020-07-09 20:00:00,77.8035,-13.9425,79.0428865775,10.6335,-0.7925000000000001,10.6629910672,67.17,-13.15,68.4450977061,130.56,64.37,-9.31,65.0397801349,10.6335,-0.7925000000000001,10.6629910672,64.37,-9.31,65.0397801349,130.46
2020-07-09 20:30:00,77.7515,-14.6745,79.1241853197,10.6215,-0.9345,10.6625303048,67.13,-13.74,68.5217082391,130.62,64.34,-9.87,65.0926455139,10.6215,-0.9345,10.6625303048,64.34,-9.87,65.0926455139,130.52
2020-07-09 21:00:00,77.448,-14.6775,78.8265292287,5.718,-0.5575,5.7451135977,71.73,-14.12,73.1065475864,130.53,68.63,-10.25,69.3912054946,5.718,-0.5575,5.7451135977,68.63,-10.25,69.3912054946,130.43
2020-07-09 21:30:00,77.777,-14.803,79.1731680432,2.657,-0.14300000000000002,2.6608453544,75.12,-14.66,76.5371151795,130.65,71.86,-10.75,72.659631846,2.657,-0.14300000000000002,2.6608453544,71.86,-10.75,72.659631846,130.54
2020-07-09 22:00:00,77.2095,-15.5995,78.7696089269,1.6295000000000002,-0.0195,1.6296166727,75.58,-15.58,77.1691181756,130.89,72.31,-11.61,73.2361126767,1.6295000000000002,-0.0195,1.6296166727,72.31,-11.61,73.2361126767,130.78
2020-07-09 22:30:00,76.416,-15.6675,78.0056126971,1.436,-0.17750000000000002,1.4469285573000001,74.98,-15.49,76.5633104039,131.06,71.75,-11.51,72.6673420458,1.436,-0.17750000000000002,1.4469285573000001,71.75,-11.51,72.6673420458,130.97
2020-07-09 23:00:00,74.2055,-16.468,76.0108627385,1.2855,-0.20800000000000002,1.3022189715999999,72.92,-16.26,74.7108693565,131.16,69.78,-12.26,70.8488249726,1.2855,-0.20800000000000002,1.3022189715999999,69.78,-12.26,70.8488249726,131.08
2020-07-09 23:30:00,71.68,-17.044,73.6784930356,1.33,-0.28400000000000003,1.3599838234,70.35,-16.76,72.3188778951,131.2,67.33,-12.74,68.5247145197,1.33,-0.28400000000000003,1.3599838234,67.33,-12.74,68.5247145197,131.12
2020-07-10 00:00:00,69.284,-17.7085,71.5112832233,1.574,-0.3785,1.6188694357,67.71,-17.33,69.8925818667,131.41,64.8,-13.29,66.1488027103,1.574,-0.3785,1.6188694357,64.8,-13.29,66.1488027103,131.36
2020-07-10 00:30:00,65.4875,-18.743,68.1169046952,2.0175,-0.41300000000000003,2.0593385467,63.47,-18.33,66.0638312543,132.16,60.75,-14.19,62.3852434475,2.0175,-0.41300000000000003,2.0593385467,60.75,-14.19,62.3852434475,132.14
2020-07-10 01:00:00,62.124,-18.491,64.8175011629,1.744,-0.41100000000000003,1.7917748184,60.38,-18.08,63.0288092859,131.39,57.76,-13.98,59.4277544587,1.744,-0.41100000000000003,1.7917748184,57.76,-13.98,59.4277544587,131.4
2020-07-10 01:30:00,63.9025,-18.9545,66.6543515196,2.1425,-0.3845,2.1767283937,61.76,-18.57,64.4914141572,131.26,59.0,-14.49,60.7532723399,2.1425,-0.3845,2.1767283937,59.0,-14.49,60.7532723399,131.3
2020-07-10 02:00:00,65.085,-18.8935,67.7718346162,1.745,-0.3635,1.7824582043000001,63.34,-18.53,65.9948217666,131.54,60.51,-14.43,62.2067922336,1.745,-0.3635,1.7824582043000001,60.51,-14.43,62.2067922336,131.59
2020-07-10 02:30:00,65.118,-19.2365,67.8999032124,1.748,-0.35650000000000004,1.7839832538,63.37,-18.88,66.1226988257,131.69,60.55,-14.78,62.3277698943,1.748,-0.35650000000000004,1.7839832538,60.55,-14.78,62.3277698943,131.73
2020-07-10 03:00:00,61.6995,-18.746,64.4844230512,1.5295,-0.356,1.5703841091,60.17,-18.39,62.9175730619,132.08,57.56,-14.29,59.3073157376,1.5295,-0.356,1.5703841091,57.56,-14.29,59.3073157376,132.12
2020-07-10 03:30:00,61.1055,-18.5975,63.8729139503,1.3755,-0.3375,1.416300286,59.73,-18.26,62.4587904142,132.15,57.15,-14.18,58.8828914032,1.3755,-0.3375,1.416300286,57.15,-14.18,58.8828914032,132.19
2020-07-10 04:00:00,57.4985,-18.375,60.3632183308,1.4885000000000002,-0.315,1.5214654942,56.01,-18.06,58.8496703474,132.52,53.59,-13.99,55.3859928141,1.4885000000000002,-0.315,1.5214654942,53.59,-13.99,55.3859928141,132.56
2020-07-10 04:30:00,54.7745,-17.947,57.639748952,1.2545,-0.277,1.284717576,53.52,-17.67,56.3615054802,132.45,51.21,-13.64,52.9954120656,1.2545,-0.277,1.284717576,51.21,-13.64,52.9954120656,132.5
2020-07-10 05:00:00,55.209,-17.8535,58.0239704196,1.579,-0.29350000000000004,1.6060458431,53.63,-17.56,56.4316444914,132.45,51.32,-13.51,53.0684699233,1.579,-0.29350000000000004,1.6060458431,51.32,-13.51,53.0684699233,132.5
2020-07-10 05:30:00,56.3805,-17.857,59.1407915846,1.8405,-0.197,1.8510130334000001,54.54,-17.66,57.3278919899,132.16,52.3,-13.6,54.0393375237,1.8405,-0.197,1.8510130334000001,52.3,-13.6,54.0393375237,132.2
2020-07-10 06:00:00,57.588,-17.49,60.1853623733,2.818,-0.26,2.8299689044000003,54.77,-17.23,57.416250313,131.98,52.49,-13.21,54.1267420043,2.818,-0.26,2.8299689044000003,52.49,-13.21,54.1267420043,132.02
2020-07-10 06:30:00,64.4755,-16.4215,66.5338692885,3.8155,-0.18150000000000002,3.8198144588,60.66,-16.24,62.7962833295,130.77,57.96,-12.31,59.2528286245,3.8155,-0.18150000000000002,3.8198144588,57.96,-12.31,59.2528286245,130.81
