Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-10 07:00:00,67.829,-15.1255,69.4949925624,6.559,-0.3355,6.5675749901,61.27,-14.79,63.0298104075,130.66,58.54,-10.9,59.546130017,6.559,-0.3355,6.5675749901,58.54,-10.9,59.546130017,130.7
2020-07-10 07:30:00,69.722,-14.8075,71.2770604069,11.862,-0.6475000000000001,11.8796590965,57.86,-14.16,59.5674844189,130.73,55.45,-10.35,56.4076679185,11.862,-0.6475000000000001,11.8796590965,55.45,-10.35,56.4076679185,130.77
2020-07-10 08:00:00,73.136,-14.347,74.5299329464,20.296,-1.397,20.3440218492,52.84,-12.95,54.4037507898,130.28,50.65,-9.24,51.4859213766,20.296,-1.397,20.3440218492,50.65,-9.24,51.4859213766,130.32
2020-07-10 08:30:00,74.9435,-13.903,76.2221857549,27.2735,-2.023,27.3484246576,47.67,-11.88,49.1280296776,130.13,45.73,-8.25,46.4682192471,27.2735,-2.023,27.3484246576,45.73,-8.25,46.4682192471,130.16
2020-07-10 09:00:00,73.8665,-13.8235,75.1488454635,32.8665,-2.9635,32.9998356738,41.0,-10.86,42.4139080963,130.09,39.34,-7.31,40.0133940075,32.8665,-2.9635,32.9998356738,39.34,-7.31,40.0133940075,130.11
2020-07-10 09:30:00,74.875,-13.0435,76.0026217788,39.865,-4.0835,40.0735972587,35.01,-8.96,36.1383688066,129.77,33.65,-5.55,34.1046184556,39.865,-4.0835,40.0735972587,33.65,-5.55,34.1046184556,129.79
2020-07-10 10:00:00,73.801,-12.428,74.8401148115,49.791,-5.658,50.1114422562,24.01,-6.77,24.9462021158,130.55,23.2,-2.18,23.3021973213,49.791,-5.658,50.1114422562,23.2,-2.18,23.3021973213,130.56
2020-07-10 10:30:00,72.292,-11.9765,73.2773485891,50.362,-6.1965,50.7417742718,21.93,-5.78,22.6789175227,131.25,21.31,-2.32,21.4359161222,50.362,-6.1965,50.7417742718,21.31,-2.32,21.4359161222,131.26
2020-07-10 11:00:00,73.087,-11.742,74.0242131535,55.987,-6.842,56.4035205727,17.1,-4.9,17.7881983349,131.09,16.63,-1.55,16.7020777151,55.987,-6.842,56.4035205727,16.63,-1.55,16.7020777151,131.09
2020-07-10 11:30:00,71.7315,-11.6325,72.6685843298,53.2415,-6.5225,53.6395407186,18.49,-5.11,19.1831227906,131.13,17.93,-1.76,18.0161732896,53.2415,-6.5225,53.6395407186,17.93,-1.76,18.0161732896,131.12
2020-07-10 12:00:00,72.4155,-11.3895,73.3056979402,58.3955,-7.4595,58.8700141031,14.02,-3.93,14.5604017802,131.03,13.65,-0.66,13.665946729,58.3955,-7.4595,58.8700141031,13.65,-0.66,13.665946729,131.02
2020-07-10 12:30:00,69.834,-11.507,70.7756921902,56.294,-7.277,56.7623921712,13.54,-4.23,14.1853621737,131.25,13.21,-0.93,13.2426961001,56.294,-7.277,56.7623921712,13.21,-0.93,13.2426961001,131.23
2020-07-10 13:00:00,68.7255,-11.3145,69.6506443653,57.5255,-7.5045,58.0129353722,11.2,-3.81,11.8303043072,131.11,10.95,-0.56,10.9643102838,57.5255,-7.5045,58.0129353722,10.95,-0.56,10.9643102838,131.08
2020-07-10 13:30:00,68.175,-11.0075,69.0579154134,60.005,-7.5875,60.4828089729,8.17,-3.42,8.8569351358,131.22,8.07,-0.21,8.0727318796,60.005,-7.5875,60.4828089729,8.07,-0.21,8.0727318796,131.19
2020-07-10 14:00:00,68.9705,-11.441,69.912991291,62.4105,-7.841,62.9011271064,6.5600000000000005,-3.6,7.4828871433,130.58,6.53,-0.41000000000000003,6.5428587024,62.4105,-7.841,62.9011271064,6.53,-0.41000000000000003,6.5428587024,130.55
2020-07-10 14:30:00,71.3625,-11.721,72.3186576704,59.2125,-7.691,59.7098956392,12.15,-4.03,12.8009140299,130.54,11.89,-0.78,11.9155570579,59.2125,-7.691,59.7098956392,11.89,-0.78,11.9155570579,130.5
2020-07-10 15:00:00,71.92,-12.3465,72.9720663148,59.95,-7.7965,60.4548419256,11.97,-4.55,12.8056003374,131.0,11.79,-1.23,11.8539866712,59.95,-7.7965,60.4548419256,11.79,-1.23,11.8539866712,130.96
2020-07-10 15:30:00,71.6775,-12.5685,72.7710876551,57.1075,-7.3785,57.5821918522,14.57,-5.19,15.466770833,131.15,14.23,-1.85,14.3497526111,57.1075,-7.3785,57.5821918522,14.23,-1.85,14.3497526111,131.11
2020-07-10 16:00:00,71.279,-12.8505,72.4281105045,55.349,-8.0005,55.9242326836,15.93,-4.85,16.6519488349,131.09,15.47,-1.52,15.5444942021,55.349,-8.0005,55.9242326836,15.47,-1.52,15.5444942021,131.06
2020-07-10 16:30:00,73.245,-13.1955,74.4241307994,55.405,-7.2855,55.881951784500004,17.84,-5.91,18.7934483265,131.38,17.3,-2.52,17.4825741812,55.405,-7.2855,55.881951784500004,17.3,-2.52,17.4825741812,131.33
2020-07-10 17:00:00,74.1335,-13.7985,75.4067266529,52.9435,-5.6785,53.2471553653,21.19,-8.12,22.692520794300002,132.08,20.53,-4.58,21.0346690014,52.9435,-5.6785,53.2471553653,20.53,-4.58,21.0346690014,132.03
2020-07-10 17:30:00,75.2255,-14.955,76.6976393069,39.3455,-4.105,39.5590621129,35.88,-10.85,37.4846221803,132.33,34.55,-7.09,35.2699673944,39.3455,-4.105,39.5590621129,34.55,-7.09,35.2699673944,132.26
2020-07-10 18:00:00,73.328,-15.064,74.8593326179,35.018,-3.004,35.14661207,38.31,-12.06,40.1634124546,132.33,36.85,-8.23,37.7578521635,35.018,-3.004,35.14661207,36.85,-8.23,37.7578521635,132.26
2020-07-10 18:30:00,73.32,-15.1305,74.8649078691,31.58,-2.5705,31.6844420852,41.74,-12.56,43.5887737841,132.33,40.13,-8.69,41.0601144665,31.58,-2.5705,31.6844420852,40.13,-8.69,41.0601144665,132.23
2020-07-10 19:00:00,74.6855,-14.91,76.1592542653,23.8955,-1.44,23.9388496016,50.79,-13.47,52.5458371329,131.86,48.77,-9.51,49.6885600516,23.8955,-1.44,23.9388496016,48.77,-9.51,49.6885600516,131.77
2020-07-10 19:30:00,76.239,-15.2185,77.7430888456,14.999,-0.7285,15.0166811663,61.24,-14.49,62.9308962275,131.55,58.83,-10.41,59.7439285618,14.999,-0.7285,15.0166811663,58.83,-10.41,59.7439285618,131.46
2020-07-10 20:00:00,75.962,-15.437,77.5146851442,7.852,-0.187,7.8542264419,68.11,-15.25,69.7963795623,131.55,65.35,-11.11,66.2876655193,7.852,-0.187,7.8542264419,65.35,-11.11,66.2876655193,131.46
2020-07-10 20:30:00,75.786,-15.553,77.3654548555,4.046,0.097,4.0471625863,71.74,-15.65,73.427175487,131.5,68.74,-11.51,69.6969705224,4.046,0.097,4.0471625863,68.74,-11.51,69.6969705224,131.42
2020-07-10 21:00:00,75.185,-15.8405,76.8355755184,2.465,0.17950000000000002,2.4715269066,72.72,-16.02,74.4636743654,131.63,69.68,-11.85,70.6804421322,2.465,0.17950000000000002,2.4715269066,69.68,-11.85,70.6804421322,131.56
2020-07-10 21:30:00,77.0215,-16.467,78.7621327241,1.6615,0.293,1.6871369980000002,75.36,-16.76,77.2012124257,132.15,72.21,-12.49,73.2822229466,1.6615,0.293,1.6871369980000002,72.21,-12.49,73.2822229466,132.1
2020-07-10 22:00:00,77.2185,-16.6435,78.9917896651,1.5485,0.3265,1.5825468397,75.67,-16.97,77.5495312687,132.03,72.51,-12.69,73.6120655871,1.5485,0.3265,1.5825468397,72.51,-12.69,73.6120655871,131.99
2020-07-10 22:30:00,81.5415,-16.733,83.2406722177,1.4715,0.177,1.4821070305,80.07,-16.91,81.8361350505,132.0,76.71,-12.63,77.7427874468,1.4715,0.177,1.4821070305,76.71,-12.63,77.7427874468,131.99
2020-07-10 23:00:00,79.3475,-17.1015,81.1694958621,1.4175,0.0585,1.4187066293,77.93,-17.16,79.7969328985,132.29,74.68,-12.86,75.7791660023,1.4175,0.0585,1.4187066293,74.68,-12.86,75.7791660023,132.27
2020-07-10 23:30:00,77.6225,-17.647,79.6031978959,1.3625,0.033,1.3628995744,76.26,-17.68,78.2826289799,132.39,73.11,-13.36,74.320668054,1.3625,0.033,1.3628995744,73.11,-13.36,74.320668054,132.39
2020-07-11 00:00:00,71.318,-18.0825,73.5746826718,1.268,0.0375,1.2685543938000001,70.05,-18.12,72.3556279774,133.15,67.06,-13.76,68.4571486406,1.268,0.0375,1.2685543938000001,67.06,-13.76,68.4571486406,133.17
2020-07-11 00:30:00,63.8745,-19.259,66.7147722116,1.2245,0.121,1.2304638353,62.65,-19.38,65.5790126489,133.55,60.19,-15.0,62.030928576,1.2245,0.121,1.2304638353,60.19,-15.0,62.030928576,133.57
2020-07-11 01:00:00,60.5355,-18.4365,63.2807339757,1.1455,-0.28650000000000003,1.1807846967,59.39,-18.15,62.1014862946,131.96,57.16,-13.96,58.8400135962,1.1455,-0.28650000000000003,1.1807846967,57.16,-13.96,58.8400135962,132.01
2020-07-11 01:30:00,60.469,-18.789,63.3208218677,0.749,-0.269,0.7958404363,59.72,-18.52,62.5257450975,132.36,57.41,-14.32,59.1689994845,0.749,-0.269,0.7958404363,57.41,-14.32,59.1689994845,132.42
2020-07-11 02:00:00,61.4935,-18.701,64.2742401219,0.6735,-0.231,0.7120135181,60.82,-18.47,63.562672222,132.32,58.48,-14.29,60.2006187676,0.6735,-0.231,0.7120135181,58.48,-14.29,60.2006187676,132.38
2020-07-11 02:30:00,61.599,-18.173,64.2237863256,0.789,-0.203,0.8146962624,60.81,-17.97,63.4095970654,131.22,58.44,-13.88,60.0656973655,0.789,-0.203,0.8146962624,58.44,-13.88,60.0656973655,131.27
2020-07-11 03:00:00,60.692,-18.335,63.401033816500004,1.112,-0.195,1.1289681129,59.58,-18.14,62.2803018618,131.3,57.28,-14.04,58.97558817,1.112,-0.195,1.1289681129,57.28,-14.04,58.97558817,131.34
2020-07-11 03:30:00,60.2535,-17.9945,62.8831161163,1.2935,-0.2245,1.3128375756000001,58.96,-17.77,61.5796597912,131.23,56.68,-13.69,58.3098490823,1.2935,-0.2245,1.3128375756000001,56.68,-13.69,58.3098490823,131.27
2020-07-11 04:00:00,60.204,-18.5145,62.9865725869,1.434,-0.2545,1.4564086823,58.77,-18.26,61.5413722629,131.76,56.51,-14.14,58.252207683500004,1.434,-0.2545,1.4564086823,56.51,-14.14,58.252207683500004,131.8
2020-07-11 04:30:00,59.765,-18.6005,62.592602001,1.395,-0.2205,1.4123191035,58.37,-18.38,61.1954352873,131.84,56.12,-14.26,57.9033850479,1.395,-0.2205,1.4123191035,56.12,-14.26,57.9033850479,131.89
2020-07-11 05:00:00,59.4855,-18.6135,62.3296646269,1.3655,-0.24350000000000002,1.387040915,58.12,-18.37,60.9540097122,131.91,55.92,-14.22,57.6996949732,1.3655,-0.24350000000000002,1.387040915,55.92,-14.22,57.6996949732,131.95
2020-07-11 05:30:00,58.914,-18.655,61.7969936243,1.244,0.035,1.2444922659,57.67,-18.69,60.622974193,131.97,55.55,-14.5,57.4112576068,1.244,0.035,1.2444922659,55.55,-14.5,57.4112576068,132.02
2020-07-11 06:00:00,58.716,-18.2175,61.4771987183,1.706,0.3425,1.7400408760000001,57.01,-18.56,59.9550973646,131.75,54.88,-14.42,56.7428480075,1.706,0.3425,1.7400408760000001,54.88,-14.42,56.7428480075,131.8
2020-07-11 06:30:00,60.808,-17.805,63.3611149602,2.858,0.265,2.8702593959,57.95,-18.07,60.7019554874,131.4,55.71,-13.98,57.4373093033,2.858,0.265,2.8702593959,55.71,-13.98,57.4373093033,131.45
2020-07-11 07:00:00,61.6485,-16.709,63.8727503185,4.8285,0.191,4.8322761976,56.82,-16.9,59.2800337382,131.62,54.64,-12.83,56.1260946441,4.8285,0.191,4.8322761976,54.64,-12.83,56.1260946441,131.67
2020-07-11 07:30:00,58.8915,-16.3805,61.127158878,10.1615,-0.1505,10.162614452,48.73,-16.23,51.361715314,132.15,46.86,-12.21,48.4246187388,10.1615,-0.1505,10.162614452,46.86,-12.21,48.4246187388,132.2
2020-07-11 08:00:00,61.809,-16.0215,63.8517105742,18.269,-0.7815000000000001,18.2857076223,43.54,-15.24,46.1301333187,132.61,41.86,-11.27,43.3505766974,18.269,-0.7815000000000001,18.2857076223,41.86,-11.27,43.3505766974,132.66
2020-07-11 08:30:00,72.474,-17.2925,74.5084641652,26.964,-1.7625000000000002,27.0215414484,45.51,-15.53,48.0868069225,132.5,43.69,-11.52,45.1832546415,26.964,-1.7625000000000002,27.0215414484,43.69,-11.52,45.1832546415,132.55
2020-07-11 09:00:00,80.0205,-16.9255,81.7909100726,35.0405,-2.7755,35.1502495084,44.98,-14.15,47.1531854703,131.65,43.4,-10.2,44.5825077805,35.0405,-2.7755,35.1502495084,43.4,-10.2,44.5825077805,131.69
2020-07-11 09:30:00,81.209,-16.252,82.8192561244,37.989,-3.622,38.1612762496,43.22,-12.63,45.0276059768,131.79,41.75,-8.7,42.6468345836,37.989,-3.622,38.1612762496,41.75,-8.7,42.6468345836,131.83
2020-07-11 10:00:00,81.845,-15.3515,83.2722797649,48.185,-4.6915,48.4128536367,33.66,-10.66,35.3076648902,131.45,32.56,-6.94,33.2913982884,48.185,-4.6915,48.4128536367,32.56,-6.94,33.2913982884,131.48
2020-07-11 10:30:00,81.076,-15.346,82.5155590904,52.916,-5.756,53.2281372208,28.16,-9.59,29.7481713724,131.42,27.26,-5.96,27.9039280389,52.916,-5.756,53.2281372208,27.26,-5.96,27.9039280389,131.44
2020-07-11 11:00:00,77.3685,-14.9275,78.7953999197,49.6885,-4.8975,49.9292753653,27.68,-10.03,29.4411837398,131.5,26.86,-6.38,27.6073178704,49.6885,-4.8975,49.9292753653,26.86,-6.38,27.6073178704,131.5
2020-07-11 11:30:00,77.466,-14.443,78.8008972347,55.206,-5.723,55.5018483026,22.26,-8.72,23.9070282553,131.34,21.68,-5.17,22.2879182518,55.206,-5.723,55.5018483026,21.68,-5.17,22.2879182518,131.33
2020-07-11 12:00:00,77.4975,-14.44,78.8313142492,54.4775,-5.94,54.8003796178,23.02,-8.5,24.5391605398,131.28,22.44,-4.96,22.9816274445,54.4775,-5.94,54.8003796178,22.44,-4.96,22.9816274445,131.26
2020-07-11 12:30:00,77.303,-15.0275,78.7501083507,57.173,-6.1675,57.5046953322,20.13,-8.86,21.9935558744,131.44,19.66,-5.33,20.3696956286,57.173,-6.1675,57.5046953322,19.66,-5.33,20.3696956286,131.4
2020-07-11 13:00:00,76.432,-14.5665,77.8076702276,57.702,-6.9565,58.1198218876,18.73,-7.61,20.2169483355,131.29,18.36,-4.13,18.8187805131,57.702,-6.9565,58.1198218876,18.36,-4.13,18.8187805131,131.25
2020-07-11 13:30:00,74.847,-14.5215,76.2426873297,55.427,-6.6615,55.8258713434,19.42,-7.86,20.9503221932,131.39,19.08,-4.32,19.5629445636,55.427,-6.6615,55.8258713434,19.08,-4.32,19.5629445636,131.36
2020-07-11 14:00:00,72.876,-15.3805,74.481347707,51.196,-5.8105,51.524676867,21.68,-9.57,23.69825521,131.74,21.2,-5.95,22.0191394019,51.196,-5.8105,51.524676867,21.2,-5.95,22.0191394019,131.7
2020-07-11 14:30:00,71.258,-15.3475,72.8920319394,48.618,-6.1275,49.0026140145,22.64,-9.22,24.4454085668,131.74,22.07,-5.65,22.7817339112,48.618,-6.1275,49.0026140145,22.07,-5.65,22.7817339112,131.66
2020-07-11 15:00:00,69.5015,-15.124,71.1280105039,52.8515,-6.814,53.2889448971,16.65,-8.31,18.6085625452,131.69,16.35,-4.8100000000000005,17.0428460065,52.8515,-6.814,53.2889448971,16.35,-4.8100000000000005,17.0428460065,131.66
2020-07-11 15:30:00,69.14,-14.381,70.6197759909,56.72,-6.561,57.098205935,12.42,-7.82,14.6768116429,131.6,12.32,-4.36,13.0687413319,56.72,-6.561,57.098205935,12.32,-4.36,13.0687413319,131.54
2020-07-11 16:00:00,70.981,-14.1165,72.3711125605,66.011,-7.7865,66.4686520342,4.97,-6.33,8.0479686878,131.51,5.2,-2.99,5.9983414374,66.011,-7.7865,66.4686520342,5.2,-2.99,5.9983414374,131.43
2020-07-11 16:30:00,71.219,-14.684,72.7170256336,60.419,-6.574,60.7755957355,10.8,-8.11,13.506002369299999,131.92,10.81,-4.65,11.7676930619,60.419,-6.574,60.7755957355,10.81,-4.65,11.7676930619,131.83
2020-07-11 17:00:00,72.2585,-14.8155,73.7617100025,54.5685,-5.4855,54.8435219739,17.69,-9.33,19.9996249965,132.0,17.39,-5.76,18.319107511,54.5685,-5.4855,54.8435219739,17.39,-5.76,18.319107511,131.91
2020-07-11 17:30:00,73.043,-14.6685,74.5013069768,48.253,-4.5885,48.4706750649,24.79,-10.08,26.7609883973,131.92,24.2,-6.45,25.0448098416,48.253,-4.5885,48.4706750649,24.2,-6.45,25.0448098416,131.83
2020-07-11 18:00:00,76.8015,-15.091,78.2701008256,40.5815,-3.481,40.7305229926,36.22,-11.61,38.0352533842,131.5,35.15,-7.8,36.0050343702,40.5815,-3.481,40.7305229926,35.15,-7.8,36.0050343702,131.4
2020-07-11 18:30:00,79.816,-15.585,81.3233427805,32.666,-2.635,32.7721037012,47.15,-12.95,48.8960632362,131.14,45.51,-9.06,46.4030570114,32.666,-2.635,32.7721037012,45.51,-9.06,46.4030570114,131.05
2020-07-11 19:00:00,80.717,-15.8205,82.2527951455,23.547,-1.5805,23.5999828231,57.17,-14.24,58.9167760489,131.49,55.01,-10.23,55.9531321733,23.547,-1.5805,23.5999828231,55.01,-10.23,55.9531321733,131.39
2020-07-11 19:30:00,80.57,-15.598,82.0659643458,14.69,-0.6980000000000001,14.7065734962,65.88,-14.9,67.5439442141,131.77,63.33,-10.82,64.2476559884,14.69,-0.6980000000000001,14.7065734962,63.33,-10.82,64.2476559884,131.67
2020-07-11 20:00:00,82.3755,-16.173,83.948132375,7.6055,-0.113,7.6063394120000005,74.77,-16.06,76.4753326243,132.11,71.8,-11.87,72.7745621766,7.6055,-0.113,7.6063394120000005,71.8,-11.87,72.7745621766,132.01
2020-07-11 20:30:00,80.7685,-16.4005,82.4167882928,3.5585,0.1495,3.5616390188000002,77.21,-16.55,78.9638309608,132.23,74.13,-12.33,75.1484251332,3.5585,0.1495,3.5616390188000002,74.13,-12.33,75.1484251332,132.14
2020-07-11 21:00:00,81.156,-16.6805,82.8524919133,2.106,0.2295,2.1184679016,79.05,-16.91,80.8384227951,132.23,75.9,-12.66,76.9485906304,2.106,0.2295,2.1184679016,75.9,-12.66,76.9485906304,132.14
2020-07-11 21:30:00,80.7685,-16.8455,82.5064934566,0.9885,0.3845,1.0606472081,79.78,-17.23,81.6193684122,132.18,76.58,-12.95,77.6672318291,0.9885,0.3845,1.0606472081,76.58,-12.95,77.6672318291,132.09
2020-07-11 22:00:00,81.266,-16.9225,83.0092390174,0.726,0.48750000000000004,0.8744897083000001,80.54,-17.41,82.4002408977,132.11,77.32,-13.13,78.4269041847,0.726,0.48750000000000004,0.8744897083000001,77.32,-13.13,78.4269041847,132.03
2020-07-11 22:30:00,81.3545,-17.3135,83.1763905955,0.6345000000000001,0.3165,0.709057473,80.72,-17.63,82.6228497451,132.11,77.49,-13.32,78.626474549,0.6345000000000001,0.3165,0.709057473,77.49,-13.32,78.626474549,132.03
2020-07-11 23:00:00,83.561,-17.8305,85.4421877719,0.621,0.3095,0.6938524699,82.94,-18.14,84.9005488793,132.38,79.61,-13.8,80.797228294,0.621,0.3095,0.6938524699,79.61,-13.8,80.797228294,132.31
2020-07-11 23:30:00,81.713,-18.5035,83.7818230958,0.653,0.28650000000000003,0.7130857242,81.06,-18.79,83.2093005619,132.62,77.91,-14.36,79.2223308165,0.653,0.28650000000000003,0.7130857242,77.91,-14.36,79.2223308165,132.56
2020-07-12 00:00:00,79.4705,-18.9985,81.7098731641,0.6305000000000001,0.2615,0.6825778344,78.84,-19.26,81.1584450319,132.74,75.76,-14.84,77.1997616577,0.6305000000000001,0.2615,0.6825778344,75.76,-14.84,77.1997616577,132.68
2020-07-12 00:30:00,78.0825,-19.7,80.529291604,0.6225,0.12,0.6339607638,77.46,-19.82,79.9555126305,132.61,74.39,-15.4,75.9673094166,0.6225,0.12,0.6339607638,74.39,-15.4,75.9673094166,132.56
2020-07-12 01:00:00,75.6445,-19.7265,78.1743255967,0.6845,-0.28650000000000003,0.7420394194000001,74.96,-19.44,77.4397520657,132.4,71.93,-15.06,73.489648931,0.6845,-0.28650000000000003,0.7420394194000001,71.93,-15.06,73.489648931,132.34
2020-07-12 01:30:00,73.802,-20.061,76.4799249804,0.652,-0.331,0.7312079048,73.15,-19.73,75.7640772398,132.66,70.1,-15.33,71.7566644988,0.652,-0.331,0.7312079048,70.1,-15.33,71.7566644988,132.61
2020-07-12 02:00:00,74.009,-20.284,76.7383394204,0.599,-0.324,0.6810117473,73.41,-19.96,76.0751582318,132.8,70.36,-15.55,72.0578385743,0.599,-0.324,0.6810117473,70.36,-15.55,72.0578385743,132.75
2020-07-12 02:30:00,73.8015,-20.5695,76.6143963789,0.5815,-0.2995,0.6540967054,73.22,-20.27,75.9739514571,132.67,70.16,-15.85,71.9280758814,0.5815,-0.2995,0.6540967054,70.16,-15.85,71.9280758814,132.62
2020-07-12 03:00:00,72.6995,-20.812,75.6198164786,0.5895,-0.302,0.6623550785,72.11,-20.51,74.9700753634,132.74,69.12,-16.08,70.9657720313,0.5895,-0.302,0.6623550785,69.12,-16.08,70.9657720313,132.7
2020-07-12 03:30:00,71.9945,-20.8975,74.9660825741,0.5845,-0.3075,0.6604517393,71.41,-20.59,74.3191509639,132.86,68.45,-16.14,70.3271078603,0.5845,-0.3075,0.6604517393,68.45,-16.14,70.3271078603,132.83
2020-07-12 04:00:00,71.8935,-21.063,74.915454422,0.5835,-0.273,0.6442059065,71.31,-20.79,74.278800475,132.8,68.35,-16.35,70.2783394795,0.5835,-0.273,0.6442059065,68.35,-16.35,70.2783394795,132.78
2020-07-12 04:30:00,71.3145,-21.0575,74.3584307022,0.5845,-0.2675,0.6428036248,70.73,-20.79,73.7221608473,132.67,67.89,-16.31,69.8216886075,0.5845,-0.2675,0.6428036248,67.89,-16.31,69.8216886075,132.65
2020-07-12 05:00:00,70.5745,-21.065,73.65116615,0.5845,-0.265,0.6417672865,69.99,-20.8,73.0153415386,132.97,67.18,-16.31,69.1315304329,0.5845,-0.265,0.6417672865,67.18,-16.31,69.1315304329,132.96
2020-07-12 05:30:00,69.0795,-21.1455,72.2434044775,0.6095,-0.0855,0.6154677083,68.47,-21.06,71.635637081,133.44,65.67,-16.6,67.7355807534,0.6095,-0.0855,0.6154677083,65.67,-16.6,67.7355807534,133.44
2020-07-12 06:00:00,69.0965,-20.952,72.2032728915,1.1965,0.11800000000000001,1.2023045579,67.9,-21.07,71.0939863842,133.26,65.12,-16.62,67.2074311367,1.1965,0.11800000000000001,1.2023045579,65.12,-16.62,67.2074311367,133.25
2020-07-12 06:30:00,69.696,-20.647,72.6899650915,2.906,0.183,2.9117563428,66.79,-20.83,69.9627972568,132.71,64.06,-16.41,66.1284484923,2.906,0.183,2.9117563428,64.06,-16.41,66.1284484923,132.72
2020-07-12 07:00:00,72.4785,-20.0965,75.2130459063,5.9085,0.1335,5.9100079949,66.57,-20.23,69.5759857997,131.98,63.82,-15.87,65.763586429,5.9085,0.1335,5.9100079949,63.82,-15.87,65.763586429,132.02
2020-07-12 07:30:00,74.6835,-19.3235,77.1428728043,10.2235,-0.1135,10.2241300119,64.46,-19.21,67.2615469641,131.6,61.79,-14.93,63.568144538,10.2235,-0.1135,10.2241300119,61.79,-14.93,63.568144538,131.64
2020-07-12 08:00:00,76.0785,-19.26,78.4785688086,18.2985,-0.47000000000000003,18.3045350187,57.78,-18.79,60.7584767749,131.53,55.43,-14.57,57.3129112853,18.2985,-0.47000000000000003,18.3045350187,55.43,-14.57,57.3129112853,131.58
2020-07-12 08:30:00,73.844,-19.2915,76.3223316484,26.524,-1.6015000000000001,26.5723047222,47.32,-17.69,50.5184966126,131.58,45.49,-13.55,47.4651724952,26.524,-1.6015000000000001,26.5723047222,45.49,-13.55,47.4651724952,131.63
2020-07-12 09:00:00,72.2315,-18.1715,74.4821656808,36.0015,-2.6415,36.0982759214,36.23,-15.53,39.418191232,131.74,34.97,-11.52,36.8186270792,36.0015,-2.6415,36.0982759214,34.97,-11.52,36.8186270792,131.79
2020-07-12 09:30:00,74.534,-17.497,76.5601865528,44.364,-3.8970000000000002,44.5348302456,30.17,-13.6,33.0936383615,131.65,29.14,-9.74,30.7247001613,44.364,-3.8970000000000002,44.5348302456,29.14,-9.74,30.7247001613,131.7
2020-07-12 10:00:00,75.665,-16.217,77.3833529514,51.955,-5.1370000000000005,52.2083402724,23.71,-11.08,26.1711768937,130.93,22.99,-7.43,24.1608153836,51.955,-5.1370000000000005,52.2083402724,22.99,-7.43,24.1608153836,130.98
2020-07-12 10:30:00,76.1305,-15.304,77.6534960337,57.9605,-6.404,58.3132127073,18.17,-8.9,20.2326197019,130.93,17.73,-5.38,18.5282837845,57.9605,-6.404,58.3132127073,17.73,-5.38,18.5282837845,130.95
2020-07-12 11:00:00,76.272,-15.0455,77.7417844807,62.162,-7.0055,62.5555055471,14.11,-8.04,16.2398799257,131.0,13.87,-4.6,14.6129018337,62.162,-7.0055,62.5555055471,13.87,-4.6,14.6129018337,131.04
2020-07-12 11:30:00,78.917,-15.2645,80.3797104327,61.137,-7.4045,61.5837591354,17.78,-7.86,19.4398559665,131.0,17.38,-4.41,17.9307696433,61.137,-7.4045,61.5837591354,17.38,-4.41,17.9307696433,131.04
2020-07-12 12:00:00,79.166,-14.85,80.54674454,59.656,-7.11,60.0782026695,19.51,-7.74,20.9892281897,130.93,19.03,-4.3,19.5097642221,59.656,-7.11,60.0782026695,19.03,-4.3,19.5097642221,130.94
2020-07-12 12:30:00,77.4855,-15.8635,79.0926882999,51.2255,-6.0635,51.5831162543,26.26,-9.8,28.0290492168,131.14,25.49,-6.2,26.2331869966,51.2255,-6.0635,51.5831162543,25.49,-6.2,26.2331869966,131.13
2020-07-12 13:00:00,78.0555,-15.1765,79.5172134352,60.5955,-7.3365,61.0380115379,17.46,-7.84,19.1394148291,130.93,17.15,-4.36,17.6955389859,60.5955,-7.3365,61.0380115379,17.15,-4.36,17.6955389859,130.89
2020-07-12 13:30:00,77.528,-15.236,79.010926333,60.028,-6.896,60.4228069523,17.5,-8.34,19.3857060743,130.93,17.18,-4.85,17.8514677268,60.028,-6.896,60.4228069523,17.18,-4.85,17.8514677268,130.89
2020-07-12 14:00:00,76.5425,-15.5575,78.1075547722,61.6125,-7.2675,62.0396382364,14.93,-8.29,17.0771484739,131.16,14.67,-4.83,15.4446689832,61.6125,-7.2675,62.0396382364,14.67,-4.83,15.4446689832,131.11
2020-07-12 14:30:00,74.317,-15.347,75.8850900902,58.257,-6.717,58.6429547175,16.06,-8.63,18.2318539924,131.72,15.76,-5.13,16.5739102206,58.257,-6.717,58.6429547175,15.76,-5.13,16.5739102206,131.65
2020-07-12 15:00:00,70.321,-15.8195,72.0784268783,57.751,-6.2695,58.0903144358,12.57,-9.55,15.7863041907,132.73,12.4,-6.01,13.7796988356,57.751,-6.2695,58.0903144358,12.4,-6.01,13.7796988356,132.64
2020-07-12 15:30:00,70.757,-14.459,72.2192199487,63.847,-6.859,64.2143698093,6.91,-7.6,10.2717135863,132.37,6.97,-4.18,8.1273181308,63.847,-6.859,64.2143698093,6.97,-4.18,8.1273181308,132.28
2020-07-12 16:00:00,71.259,-15.037,72.8282668337,57.299,-6.857,57.7078317908,13.96,-8.18,16.1800494437,132.05,13.8,-4.71,14.5816357107,57.299,-6.857,57.7078317908,13.8,-4.71,14.5816357107,131.95
2020-07-12 16:30:00,70.8855,-15.27,72.5115646656,50.2955,-5.67,50.6140911234,20.59,-9.6,22.7180126772,132.64,20.11,-6.01,20.9888589495,50.2955,-5.67,50.6140911234,20.11,-6.01,20.9888589495,132.55
2020-07-12 17:00:00,73.147,-15.0335,74.6758979273,46.877,-4.7035,47.1123767311,26.27,-10.33,28.2280321666,132.68,25.53,-6.68,26.3894543331,46.877,-4.7035,47.1123767311,25.53,-6.68,26.3894543331,132.58
2020-07-12 17:30:00,76.899,-15.5775,78.4609119705,41.769,-4.3575,41.9956803404,35.13,-11.22,36.8782496873,131.89,34.08,-7.49,34.893358967,41.769,-4.3575,41.9956803404,34.08,-7.49,34.893358967,131.79
2020-07-12 18:00:00,79.303,-15.503,80.8041386193,33.073,-2.893,33.1992888177,46.23,-12.61,47.918941975,131.7,44.71,-8.73,45.5543302003,33.073,-2.893,33.1992888177,44.71,-8.73,45.5543302003,131.61
2020-07-12 18:30:00,81.8715,-15.0845,83.2495324461,22.1715,-1.5145,22.2231663473,59.7,-13.57,61.2228298921,131.03,57.46,-9.63,58.2613808625,22.1715,-1.5145,22.2231663473,57.46,-9.63,58.2613808625,130.94
2020-07-12 19:00:00,82.4035,-14.4965,83.6689029718,14.2435,-0.6265000000000001,14.2572716359,68.16,-13.87,69.5569011673,130.72,65.47,-9.89,66.2127857744,14.2435,-0.6265000000000001,14.2572716359,65.47,-9.89,66.2127857744,130.64
2020-07-12 19:30:00,82.4455,-14.647,83.7364620655,8.0655,-0.227,8.0686937759,74.38,-14.42,75.7649048043,131.12,71.41,-10.36,72.1575893444,8.0655,-0.227,8.0686937759,71.41,-10.36,72.1575893444,131.04
2020-07-12 20:00:00,82.0865,-15.307,83.5014834075,8.2265,-0.127,8.2274802491,73.86,-15.18,75.403793008,131.54,70.92,-11.03,71.7726082848,8.2265,-0.127,8.2274802491,70.92,-11.03,71.7726082848,131.47
2020-07-12 20:30:00,83.289,-15.7335,84.7620230012,6.339,-0.0335,6.3390885189,76.95,-15.7,78.5352946133,131.41,73.87,-11.51,74.761333589,6.339,-0.0335,6.3390885189,73.87,-11.51,74.761333589,131.35
2020-07-12 21:00:00,82.404,-16.3805,84.0163079185,3.344,0.1595,3.3478017041,79.06,-16.54,80.7716237301,131.71,75.88,-12.31,76.8720397804,3.344,0.1595,3.3478017041,75.88,-12.31,76.8720397804,131.67
2020-07-12 21:30:00,81.7455,-16.509,83.3958862969,1.0755,0.35100000000000003,1.1313272073,80.67,-16.86,82.4130359834,131.71,77.42,-12.58,78.4354052708,1.0755,0.35100000000000003,1.1313272073,77.42,-12.58,78.4354052708,131.67
2020-07-12 22:00:00,81.7795,-16.462,83.4199260624,1.0195,0.378,1.0873197552,80.76,-16.84,82.4970496442,131.63,77.51,-12.59,78.5258441534,1.0195,0.378,1.0873197552,77.51,-12.59,78.5258441534,131.64
2020-07-12 22:30:00,80.763,-17.1535,82.5645488769,1.163,0.14650000000000002,1.1721907908,79.6,-17.3,81.458271526,131.87,76.4,-13.01,77.4998070965,1.163,0.14650000000000002,1.1721907908,76.4,-13.01,77.4998070965,131.9
2020-07-12 23:00:00,77.898,-17.1825,79.7705253226,1.3980000000000001,0.0475,1.3988067236,76.5,-17.23,78.416343322,131.98,73.45,-12.95,74.5828733692,1.3980000000000001,0.0475,1.3988067236,73.45,-12.95,74.5828733692,132.02
2020-07-12 23:30:00,72.648,-18.1445,74.8796019237,1.508,0.035500000000000004,1.5084177968999999,71.14,-18.18,73.4262350935,133.52,68.27,-13.8,69.6507925296,1.508,0.035500000000000004,1.5084177968999999,68.27,-13.8,69.6507925296,133.58
2020-07-13 00:00:00,65.568,-19.0445,68.2777826548,1.8980000000000001,0.1255,1.9021446449,63.67,-19.17,66.4932913909,133.84,61.15,-14.77,62.9084684283,1.8980000000000001,0.1255,1.9021446449,61.15,-14.77,62.9084684283,133.9
2020-07-13 00:30:00,61.8055,-18.9385,64.6419879993,1.7655,-0.1885,1.7755344266000002,60.04,-18.75,62.8996351341,134.24,57.65,-14.38,59.4163857871,1.7655,-0.1885,1.7755344266000002,57.65,-14.38,59.4163857871,134.3
2020-07-13 01:00:00,60.6595,-18.9825,63.5602882821,1.9895,-0.3825,2.0259359565,58.67,-18.6,61.5477773766,133.92,56.28,-14.3,58.0683080518,1.9895,-0.3825,2.0259359565,56.28,-14.3,58.0683080518,133.99
2020-07-13 01:30:00,62.4385,-19.0335,65.2751132094,2.1185,-0.4335,2.1623978589,60.32,-18.6,63.1225981721,133.48,57.87,-14.3,59.6106274082,2.1185,-0.4335,2.1623978589,57.87,-14.3,59.6106274082,133.56
2020-07-13 02:00:00,61.6005,-18.5545,64.3342138407,2.4405,-0.42450000000000004,2.4771436172,59.16,-18.13,61.8757020162,133.32,56.74,-13.87,58.4106539939,2.4405,-0.42450000000000004,2.4771436172,56.74,-13.87,58.4106539939,133.4
2020-07-13 02:30:00,58.972,-18.526,61.8135054822,2.252,-0.41600000000000004,2.2901004345000002,56.72,-18.11,59.54099848,133.48,54.42,-13.85,56.1547762884,2.252,-0.41600000000000004,2.2901004345000002,54.42,-13.85,56.1547762884,133.56
2020-07-13 03:00:00,60.3005,-18.579,63.0977776253,1.8705,-0.389,1.9105211985000001,58.43,-18.19,61.1959230668,133.4,56.05,-13.92,57.7526527529,1.8705,-0.389,1.9105211985000001,56.05,-13.92,57.7526527529,133.47
2020-07-13 03:30:00,66.39,-19.2365,69.1207279494,1.65,-0.3165,1.6800810248,64.74,-18.92,67.4480096074,132.4,62.07,-14.65,63.775445118,1.65,-0.3165,1.6800810248,62.07,-14.65,63.775445118,132.48
2020-07-13 04:00:00,65.5095,-18.8545,68.1688107605,1.2295,-0.34450000000000003,1.2768517925,64.28,-18.51,66.8919912994,132.78,61.62,-14.22,63.239487664,1.2295,-0.34450000000000003,1.2768517925,61.62,-14.22,63.239487664,132.86
2020-07-13 04:30:00,62.3335,-18.761,65.0956246091,1.2335,-0.341,1.2797668733,61.1,-18.42,63.8161923026,133.1,58.62,-14.14,60.3012769351,1.2335,-0.341,1.2797668733,58.62,-14.14,60.3012769351,133.18
2020-07-13 05:00:00,60.3235,-18.5385,63.1078492305,1.3335,-0.3885,1.3889400635,58.99,-18.15,61.7190618853,133.25,56.61,-13.87,58.2843804119,1.3335,-0.3885,1.3889400635,56.61,-13.87,58.2843804119,133.33
2020-07-13 05:30:00,55.836,-18.1105,58.6996516706,1.446,-0.3905,1.4978004707,54.39,-17.72,57.2037629881,133.34,52.29,-13.45,53.9920975699,1.446,-0.3905,1.4978004707,52.29,-13.45,53.9920975699,133.43
2020-07-13 06:00:00,57.022,-16.971,59.493893174,1.542,-0.191,1.5537840905,55.48,-16.78,57.9620462027,132.91,53.36,-12.61,54.82975196,1.542,-0.191,1.5537840905,53.36,-12.61,54.82975196,132.99
2020-07-13 06:30:00,62.3605,-16.2005,64.4304909224,2.4905,-0.1905,2.49777511,59.87,-16.01,61.9736798972,132.37,57.47,-11.9,58.6891037587,2.4905,-0.1905,2.49777511,57.47,-11.9,58.6891037587,132.45
2020-07-13 07:00:00,64.3425,-14.8675,66.0378668833,4.5425,-0.3075,4.5528960564,59.8,-14.56,61.5470031764,132.76,57.41,-10.45,58.3533255265,4.5425,-0.3075,4.5528960564,57.41,-10.45,58.3533255265,132.84
2020-07-13 07:30:00,67.829,-13.0185,69.0670296397,5.649,-0.41850000000000004,5.6644808456,62.18,-12.6,63.4437735322,131.95,59.76,-8.63,60.3799180192,5.649,-0.41850000000000004,5.6644808456,59.76,-8.63,60.3799180192,132.04
2020-07-13 08:00:00,73.375,-8.7245,73.8918637284,8.585,-0.6645,8.6106785592,64.79,-8.06,65.2894149154,131.66,61.0,-8.19,61.54734844,8.585,-0.6645,8.6106785592,61.0,-8.19,61.54734844,131.73
2020-07-13 08:30:00,75.359,-9.5925,75.9670648192,11.619,-0.9025000000000001,11.653997908400001,63.74,-8.69,64.3296486855,132.1,60.95,-6.2,61.2645288891,11.619,-0.9025000000000001,11.653997908400001,60.95,-6.2,61.2645288891,132.18
2020-07-13 09:00:00,77.4605,-8.7595,77.9542038668,12.4505,-1.0395,12.4938188918,65.01,-7.72,65.4667740155,133.59,62.22,-5.19,62.4360833173,12.4505,-1.0395,12.4938188918,62.22,-5.19,62.4360833173,133.67
2020-07-13 09:30:00,78.2435,-8.7485,78.7310710235,13.2235,-1.0685,13.2665988294,65.02,-7.68,65.4720001222,133.97,62.29,-5.12,62.500068,13.2235,-1.0685,13.2665988294,62.29,-5.12,62.500068,134.05
2020-07-13 10:00:00,83.5095,-9.162,84.0105876319,17.0895,-1.242,17.1345724852,66.42,-7.92,66.8905284775,133.78,63.54,-5.37,63.7665155077,17.0895,-1.242,17.1345724852,63.54,-5.37,63.7665155077,133.87
2020-07-13 10:30:00,82.776,-8.6675,83.2285511844,17.256,-1.3175,17.3062226453,65.52,-7.35,65.9309707194,133.65,62.66,-4.86,62.8481917003,17.256,-1.3175,17.3062226453,62.66,-4.86,62.8481917003,133.74
2020-07-13 11:00:00,77.179,-10.7315,77.9215190641,14.129,-1.0415,14.1673343735,63.05,-9.69,63.790270418,132.76,59.81,-4.94,60.0136626111,14.129,-1.0415,14.1673343735,59.81,-4.94,60.0136626111,132.87
2020-07-13 11:30:00,77.3565,-8.7075,77.8450296968,12.9265,-0.8975000000000001,12.9576197081,64.43,-7.8100000000000005,64.9016255575,132.76,61.26,-6.11,61.563948054,12.9265,-0.8975000000000001,12.9576197081,61.26,-6.11,61.563948054,132.73
2020-07-13 12:00:00,79.356,-8.691,79.8304967854,14.526,-1.061,14.5646969416,64.83,-7.63,65.2774524625,132.7,61.63,-5.94,61.9155917358,14.526,-1.061,14.5646969416,61.63,-5.94,61.9155917358,132.6
2020-07-13 12:30:00,80.9025,-8.33,81.330212137,14.6525,-1.02,14.6879595673,66.25,-7.31,66.6520712356,132.54,62.99,-5.63,63.2411021409,14.6525,-1.02,14.6879595673,62.99,-5.63,63.2411021409,132.4
2020-07-13 13:00:00,79.468,-8.2905,79.8992829395,15.188,-1.1505,15.2315131963,64.28,-7.14,64.6753275987,132.61,61.11,-5.48,61.3552157522,15.188,-1.1505,15.2315131963,61.11,-5.48,61.3552157522,132.47
2020-07-13 13:30:00,77.5465,-8.8645,78.0515151839,18.0565,-1.3645,18.1079831152,59.49,-7.5,59.960904763,132.67,56.59,-5.82,56.8884918063,18.0565,-1.3645,18.1079831152,56.59,-5.82,56.8884918063,132.59
2020-07-13 14:00:00,76.0775,-9.152,76.6260080537,17.6475,-1.432,17.705504236,58.43,-7.72,58.9377917808,132.82,55.65,-6.01,55.9735884145,17.6475,-1.432,17.705504236,55.65,-6.01,55.9735884145,132.59
2020-07-13 14:30:00,75.968,-8.8175,76.4780055326,15.128,-1.2875,15.1826888347,60.84,-7.53,61.3042127427,132.63,57.9,-5.84,58.1937762995,15.128,-1.2875,15.1826888347,57.9,-5.84,58.1937762995,132.43
2020-07-13 15:00:00,78.5265,-8.626,78.9988549173,12.4265,-1.116,12.476512263,66.1,-7.51,66.5252591126,132.63,62.86,-5.82,63.1288523577,12.4265,-1.116,12.476512263,62.86,-5.82,63.1288523577,132.36
2020-07-13 15:30:00,80.015,-8.407,80.4554403008,11.935,-0.907,11.9694141043,68.08,-7.5,68.4918710505,132.49,64.74,-5.8100000000000005,65.0001823074,11.935,-0.907,11.9694141043,64.74,-5.8100000000000005,65.0001823074,132.26
2020-07-13 16:00:00,79.126,-8.142,79.5437995069,12.006,-0.542,12.0182278228,67.12,-7.6,67.5489037661,132.6,63.82,-5.91,64.0930612469,12.006,-0.542,12.0182278228,63.82,-5.91,64.0930612469,132.4
2020-07-13 16:30:00,79.9435,-7.6085,80.3047474593,10.5535,-0.2485,10.5564252709,69.39,-7.36,69.7792354501,133.32,66.02,-5.66,66.2621762395,10.5535,-0.2485,10.5564252709,66.02,-5.66,66.2621762395,133.04
2020-07-13 17:00:00,82.524,-7.8505,82.8965676385,12.434,-0.29050000000000004,12.4373930649,70.09,-7.5600000000000005,70.4965367944,133.13,66.7,-5.87,66.9577993963,12.434,-0.29050000000000004,12.4373930649,66.7,-5.87,66.9577993963,132.88
2020-07-13 17:30:00,85.6995,-7.7255,86.0470083762,14.8395,-0.5555,14.8498936191,70.86,-7.17,71.2218260086,132.65,67.38,-5.49,67.6032876419,14.8395,-0.5555,14.8498936191,67.38,-5.49,67.6032876419,132.48
2020-07-13 18:00:00,85.7365,-7.721,86.0834552818,15.3065,-0.8210000000000001,15.3285023159,70.43,-6.9,70.7671880182,132.77,66.91,-5.22,67.1133109003,15.3065,-0.8210000000000001,15.3285023159,66.91,-5.22,67.1133109003,132.69
2020-07-13 18:30:00,85.1485,-8.845,85.6066649114,13.3185,-0.505,13.3280706499,71.83,-8.34,72.3125473206,132.71,68.26,-5.03,68.4450765213,13.3185,-0.505,13.3280706499,68.26,-5.03,68.4450765213,132.66
2020-07-13 19:00:00,82.657,-8.7955,83.1236456687,10.177,-0.2655,10.1804626246,72.48,-8.53,72.9802117015,132.12,70.23,-4.49,70.3733827523,10.177,-0.2655,10.1804626246,70.23,-4.49,70.3733827523,132.05
2020-07-13 19:30:00,81.2955,-8.8445,81.7752010117,7.0855,-0.0845,7.0860038456,74.21,-8.76,74.7252413847,132.84,70.92,-4.83,71.084283073,7.0855,-0.0845,7.0860038456,70.92,-4.83,71.084283073,132.77
2020-07-13 20:00:00,79.281,-10.165,79.9299955336,5.911,0.005,5.9110021147000005,73.37,-10.17,74.071491142,132.99,70.1,-6.17,70.3710089454,5.911,0.005,5.9110021147000005,70.1,-6.17,70.3710089454,132.94
2020-07-13 20:30:00,79.044,-10.9495,79.7987812329,2.114,-0.1595,2.1200085495,76.93,-10.79,77.683003289,132.83,73.53,-6.76,73.840087351,2.114,-0.1595,2.1200085495,73.53,-6.76,73.840087351,132.77
2020-07-13 21:00:00,77.716,-11.632,78.5816777627,0.9460000000000001,-0.182,0.9633483274,76.77,-11.45,77.6191690242,132.89,73.38,-7.38,73.7501783049,0.9460000000000001,-0.182,0.9633483274,73.38,-7.38,73.7501783049,132.83
2020-07-13 21:30:00,78.0935,-12.22,79.0438052111,0.6335000000000001,-0.2,0.6643208938,77.46,-12.02,78.3870652595,132.79,74.04,-7.93,74.4634574808,0.6335000000000001,-0.2,0.6643208938,74.04,-7.93,74.4634574808,132.72
2020-07-13 22:00:00,79.893,-12.6765,80.8924291961,0.543,-0.2165,0.5845692859,79.35,-12.46,80.3223138362,132.31,75.84,-8.36,76.2993787655,0.543,-0.2165,0.5845692859,75.84,-8.36,76.2993787655,132.24
2020-07-13 22:30:00,79.0215,-13.2405,80.1230822079,0.5615,-0.3105,0.6416326831,78.46,-12.93,79.5182777731,130.57,74.98,-8.89,75.5051819414,0.5615,-0.3105,0.6416326831,74.98,-8.89,75.5051819414,130.51
2020-07-13 23:00:00,76.4475,-13.936,77.7073506964,0.5575,-0.326,0.6458190536,75.89,-13.61,77.1007405931,130.16,72.53,-9.58,73.159943275,0.5575,-0.326,0.6458190536,72.53,-9.58,73.159943275,130.11
2020-07-13 23:30:00,73.4655,-14.114,74.8089880045,0.5255000000000001,-0.314,0.6121652146000001,72.94,-13.8,74.2339787429,130.21,69.79,-9.71,70.462246629,0.5255000000000001,-0.314,0.6121652146000001,69.79,-9.71,70.462246629,130.15
2020-07-14 00:00:00,71.1435,-14.534,72.6129103414,0.5135000000000001,-0.314,0.6018955474000001,70.63,-14.22,72.0472435281,130.21,67.61,-10.13,68.3646765516,0.5135000000000001,-0.314,0.6018955474000001,67.61,-10.13,68.3646765516,130.15
2020-07-14 00:30:00,69.177,-15.4845,70.8888359987,0.637,-0.41450000000000004,0.7599863486,68.54,-15.07,70.1771793392,130.74,65.53,-10.98,66.4435196238,0.637,-0.41450000000000004,0.7599863486,65.53,-10.98,66.4435196238,130.7
2020-07-14 01:00:00,72.034,-15.525,73.6880097506,0.904,-0.375,0.9786935169000001,71.13,-15.15,72.7255072172,130.79,68.0,-11.03,68.8887574282,0.904,-0.375,0.9786935169000001,68.0,-11.03,68.8887574282,130.75
2020-07-14 01:30:00,71.7585,-15.354,73.3827475518,0.9485,-0.464,1.0559110995,70.81,-14.89,72.3586083338,131.05,67.72,-10.78,68.5726388584,0.9485,-0.464,1.0559110995,67.72,-10.78,68.5726388584,131.02
2020-07-14 02:00:00,72.119,-14.968,73.6558971502,1.059,-0.458,1.1537959092,71.06,-14.51,72.5262966103,130.99,67.97,-10.41,68.7625552172,1.059,-0.458,1.1537959092,67.97,-10.41,68.7625552172,130.96
2020-07-14 02:30:00,70.471,-14.543,71.9559635472,1.441,-0.423,1.5018022506,69.03,-14.12,70.4593166302,131.06,66.09,-10.06,66.8512655078,1.441,-0.423,1.5018022506,66.09,-10.06,66.8512655078,131.05
2020-07-14 03:00:00,68.605,-14.3735,70.0945327914,1.5750000000000002,-0.42350000000000004,1.6309436686,67.03,-13.95,68.4662208684,131.27,64.17,-9.89,64.9276597453,1.5750000000000002,-0.42350000000000004,1.6309436686,64.17,-9.89,64.9276597453,131.31
2020-07-14 03:30:00,68.9115,-14.558,70.4324513009,1.7615,-0.358,1.7975111265,67.15,-14.2,68.6349947184,131.19,64.28,-10.13,65.0733071236,1.7615,-0.358,1.7975111265,64.28,-10.13,65.0733071236,131.23
2020-07-14 04:00:00,67.0315,-14.6025,68.6036077659,1.7115,-0.41250000000000003,1.7605080233,65.32,-14.19,66.8435374588,131.34,62.56,-10.11,63.3716474458,1.7115,-0.41250000000000003,1.7605080233,62.56,-10.11,63.3716474458,131.39
2020-07-14 04:30:00,66.3515,-14.675,67.9549643312,2.2515,-0.405,2.2876357337,64.1,-14.27,65.6691929294,131.42,61.46,-10.17,62.2957502563,2.2515,-0.405,2.2876357337,61.46,-10.17,62.2957502563,131.46
2020-07-14 05:00:00,65.8165,-14.351,67.3629191265,3.4965,-0.47100000000000003,3.5280806751,62.32,-13.88,63.8469795683,131.38,59.72,-9.81,60.5203643413,3.4965,-0.47100000000000003,3.5280806751,59.72,-9.81,60.5203643413,131.46
2020-07-14 05:30:00,66.282,-14.418,67.8320149192,3.112,-0.278,3.1243924209,63.17,-14.14,64.7332101784,131.38,60.47,-10.08,61.3043823882,3.112,-0.278,3.1243924209,60.47,-10.08,61.3043823882,131.46
2020-07-14 06:00:00,68.2155,-14.114,69.6603146436,2.9755000000000003,-0.214,2.9831855876,65.24,-13.9,66.7043296946,130.89,62.37,-9.87,63.1461305228,2.9755000000000003,-0.214,2.9831855876,62.37,-9.87,63.1461305228,130.94
2020-07-14 06:30:00,69.846,-13.139,71.071070324,5.056,-0.34900000000000003,5.0680308799,64.79,-12.79,66.0403528155,131.15,62.0,-8.8,62.6214020923,5.056,-0.34900000000000003,5.0680308799,62.0,-8.8,62.6214020923,131.2
2020-07-14 07:00:00,71.0915,-12.555,72.1916158376,6.6415,-0.505,6.6606716816,64.45,-12.05,65.5667980002,131.1,61.7,-8.09,62.2281134215,6.6415,-0.505,6.6606716816,61.7,-8.09,62.2281134215,131.14
2020-07-14 07:30:00,74.7945,-11.6555,75.6972120391,9.0145,-0.6655,9.0390320555,65.78,-10.99,66.6917423674,131.26,62.98,-7.08,63.3767054997,9.0145,-0.6655,9.0390320555,62.98,-7.08,63.3767054997,131.29
2020-07-14 08:00:00,78.5835,-12.1575,79.5183706982,11.2635,-0.8175,11.2931279325,67.32,-11.34,68.2684260841,132.73,64.48,-7.33,64.8952948988,11.2635,-0.8175,11.2931279325,64.48,-7.33,64.8952948988,132.75
2020-07-14 08:30:00,79.776,-11.458,80.5946396481,17.926,-1.208,17.966656338900002,61.85,-10.25,62.6935802136,132.52,59.24,-6.32,59.5761697325,17.926,-1.208,17.966656338900002,59.24,-6.32,59.5761697325,132.55
2020-07-14 09:00:00,79.9395,-11.5825,80.7742407361,27.9195,-2.0625,27.9955779812,52.02,-9.52,52.8839370698,132.21,49.9,-5.68,50.2222301377,27.9195,-2.0625,27.9955779812,49.9,-5.68,50.2222301377,132.24
2020-07-14 09:30:00,80.403,-11.667,81.2450693765,28.033,-2.737,28.1662964907,52.37,-8.93,53.1259051688,132.21,50.29,-5.1,50.5479386325,28.033,-2.737,28.1662964907,50.29,-5.1,50.5479386325,132.24
2020-07-14 10:00:00,79.7295,-10.538,80.4228985691,18.8595,-1.768,18.9421900595,60.87,-8.77,61.4985349419,131.83,58.32,-4.94,58.5288475882,18.8595,-1.768,18.9421900595,58.32,-4.94,58.5288475882,131.85
2020-07-14 10:30:00,79.847,-10.9,80.5875512036,23.457,-1.88,23.5322172563,56.39,-9.02,57.1068516029,132.0,54.04,-5.22,54.2915278842,23.457,-1.88,23.5322172563,54.04,-5.22,54.2915278842,132.03
2020-07-14 11:00:00,78.557,-10.954,79.3170370412,29.097,-2.714,29.2232990095,49.46,-8.24,50.1416912359,131.87,47.4,-4.51,47.6140745998,29.097,-2.714,29.2232990095,47.4,-4.51,47.6140745998,131.89
2020-07-14 11:30:00,78.9335,-11.111,79.7116788385,31.4235,-2.411,31.5158574887,47.51,-8.7,48.3000010352,132.34,45.55,-4.95,45.8181732504,31.4235,-2.411,31.5158574887,45.55,-4.95,45.8181732504,132.36
2020-07-14 12:00:00,77.8985,-10.86,78.6518652179,35.9885,-2.94,36.1083886687,41.91,-7.92,42.6517819088,132.11,40.22,-4.24,40.4428732906,35.9885,-2.94,36.1083886687,40.22,-4.24,40.4428732906,132.14
2020-07-14 12:30:00,80.263,-11.0565,81.0209563092,36.483,-3.1365,36.6175766709,43.78,-7.92,44.4906147406,132.31,41.97,-4.21,42.1806235136,36.483,-3.1365,36.6175766709,41.97,-4.21,42.1806235136,132.33
2020-07-14 13:00:00,78.461,-11.0075,79.2293731974,39.851,-3.6575,40.0184895673,38.61,-7.35,39.303366268,132.31,37.02,-3.71,37.2054364307,39.851,-3.6575,40.0184895673,37.02,-3.71,37.2054364307,132.33
2020-07-14 13:30:00,74.722,-11.2925,75.570482599,46.402,-4.2825,46.5991996739,28.32,-7.01,29.1746893728,132.25,27.23,-3.44,27.4464296403,46.402,-4.2825,46.5991996739,27.23,-3.44,27.4464296403,132.26
2020-07-14 14:00:00,74.3865,-11.4895,75.2685856948,42.4365,-4.2495,42.6487371736,31.95,-7.24,32.7600381563,132.37,30.69,-3.64,30.905107992,42.4365,-4.2495,42.6487371736,30.69,-3.64,30.905107992,132.37
2020-07-14 14:30:00,72.8295,-11.4485,73.7238375459,40.3395,-4.2885,40.5668151634,32.49,-7.16,33.2695912208,132.37,31.29,-3.5,31.4851409398,40.3395,-4.2885,40.5668151634,31.29,-3.5,31.4851409398,132.37
2020-07-14 15:00:00,72.266,-11.885,73.2367939017,32.006,-3.565,32.2039323841,40.26,-8.32,41.1107042022,132.52,38.68,-4.57,38.9490346479,32.006,-3.565,32.2039323841,38.68,-4.57,38.9490346479,132.52
2020-07-14 15:30:00,74.271,-11.802,75.2028499792,28.641,-2.5620000000000003,28.7553599351,45.63,-9.24,46.5561435259,132.47,43.74,-5.47,44.0807043955,28.641,-2.5620000000000003,28.7553599351,43.74,-5.47,44.0807043955,132.48
2020-07-14 16:00:00,75.768,-11.6055,76.6516630886,18.798000000000002,-1.5155,18.8589910719,56.97,-10.09,57.8566245127,132.54,54.56,-6.21,54.912272763,18.798000000000002,-1.5155,18.8589910719,54.56,-6.21,54.912272763,132.57
2020-07-14 16:30:00,78.667,-11.6175,79.5202062073,21.227,-1.8275000000000001,21.305522412,57.44,-9.79,58.2683250145,132.44,54.99,-5.94,55.3098879044,21.227,-1.8275000000000001,21.305522412,54.99,-5.94,55.3098879044,132.49
2020-07-14 17:00:00,78.3925,-11.703,79.261240624,18.7225,-1.483,18.7811420113,59.67,-10.22,60.5388908058,132.35,57.13,-6.34,57.480714157,18.7225,-1.483,18.7811420113,57.13,-6.34,57.480714157,132.39
2020-07-14 17:30:00,80.197,-10.5825,80.8922005836,10.177,-0.8325,10.2109933528,70.02,-9.75,70.6955649245,132.22,66.98,-5.83,67.2332454966,10.177,-0.8325,10.2109933528,66.98,-5.83,67.2332454966,132.26
2020-07-14 18:00:00,77.897,-9.4665,78.4701040604,9.277,-0.4665,9.2887217231,68.62,-9.0,69.2076903241,131.91,65.65,-5.14,65.8509081183,9.277,-0.4665,9.2887217231,65.65,-5.14,65.8509081183,131.94
2020-07-14 18:30:00,79.07,-8.7865,79.55669351,8.27,-0.41650000000000004,8.2804814021,70.8,-8.37,71.2930354242,131.28,67.71,-4.5600000000000005,67.8633752476,8.27,-0.41650000000000004,8.2804814021,67.71,-4.5600000000000005,67.8633752476,131.32
2020-07-14 19:00:00,79.6245,-9.595,80.2005300809,8.5345,-0.555,8.5525268342,71.09,-9.04,71.6624706524,131.34,68.05,-5.17,68.2461090466,8.5345,-0.555,8.5525268342,68.05,-5.17,68.2461090466,131.39
2020-07-14 19:30:00,79.108,-10.1115,79.7516024682,5.208,-0.48150000000000004,5.2302109183,73.9,-9.63,74.5248072792,131.18,70.79,-5.7,71.0191108083,5.208,-0.48150000000000004,5.2302109183,70.79,-5.7,71.0191108083,131.23
2020-07-14 20:00:00,77.6665,-10.638,78.3916594176,2.5865,-0.198,2.5940675107,75.08,-10.44,75.802374633,131.39,71.84,-6.5,72.1334568699,2.5865,-0.198,2.5940675107,71.84,-6.5,72.1334568699,131.45
2020-07-14 20:30:00,82.06,-11.86,82.912623888,2.64,-0.08,2.6412118431,79.42,-11.78,80.2888834148,131.5,75.96,-7.76,76.3553482082,2.64,-0.08,2.6412118431,75.96,-7.76,76.3553482082,131.57
2020-07-14 21:00:00,80.696,-13.227,81.7728435668,2.2560000000000002,-0.077,2.2573136689,78.44,-13.15,79.5346220209,131.65,75.03,-9.07,75.5762250976,2.2560000000000002,-0.077,2.2573136689,75.03,-9.07,75.5762250976,131.71
2020-07-14 21:30:00,82.8445,-13.2605,83.8990586389,1.3845,-0.0005,1.3845000903,81.46,-13.26,82.5321706972,131.48,77.92,-9.17,78.4577293834,1.3845,-0.0005,1.3845000903,77.92,-9.17,78.4577293834,131.56
2020-07-14 22:00:00,82.7755,-13.2985,83.8369459278,1.8755000000000002,-0.1085,1.8786358081999999,80.9,-13.19,81.9682017614,131.56,77.38,-9.1,77.9132491942,1.8755000000000002,-0.1085,1.8786358081999999,77.38,-9.1,77.9132491942,131.64
2020-07-14 22:30:00,80.519,-14.0715,81.7393202397,1.5590000000000002,-0.2615,1.5807793173,78.96,-13.81,80.1585784555,131.75,75.53,-9.68,76.1477727842,1.5590000000000002,-0.2615,1.5807793173,75.53,-9.68,76.1477727842,131.83
2020-07-14 23:00:00,76.9405,-14.6645,78.3255264936,1.6405,-0.24450000000000002,1.658620059,75.3,-14.42,76.6682880988,131.91,72.05,-10.29,72.7810868289,1.6405,-0.24450000000000002,1.658620059,72.05,-10.29,72.7810868289,131.98
2020-07-14 23:30:00,72.543,-14.511,73.9801052311,1.843,-0.281,1.8642987958,70.7,-14.23,72.1178403725,131.8,67.67,-10.13,68.4240147901,1.843,-0.281,1.8642987958,67.67,-10.13,68.4240147901,131.88
2020-07-15 00:00:00,69.4355,-15.2305,71.0862630225,1.4255,-0.3005,1.4568289193,68.01,-14.93,69.6294836976,132.1,65.19,-10.76,66.0720341748,1.4255,-0.3005,1.4568289193,65.19,-10.76,66.0720341748,132.18
2020-07-15 00:30:00,72.366,-16.273,74.1730981219,1.496,-0.313,1.5283929469,70.87,-15.96,72.6448793791,132.44,67.94,-11.7,68.9400725268,1.496,-0.313,1.5283929469,67.94,-11.7,68.9400725268,132.52
2020-07-15 01:00:00,72.752,-16.5665,74.6143580435,1.322,-0.42650000000000005,1.3890954791,71.43,-16.14,73.2307619788,132.72,68.41,-11.9,69.4372961743,1.322,-0.42650000000000005,1.3890954791,68.41,-11.9,69.4372961743,132.79
2020-07-15 01:30:00,72.768,-16.3515,74.5825272852,1.418,-0.3415,1.4585425088,71.35,-16.01,73.1241587986,130.68,68.31,-11.87,69.333635416,1.418,-0.3415,1.4585425088,68.31,-11.87,69.333635416,130.76
2020-07-15 02:00:00,73.399,-16.1885,75.1630277015,1.939,-0.5085000000000001,2.0045680956,71.46,-15.68,73.1600574084,131.09,68.42,-11.55,69.3880313887,1.939,-0.5085000000000001,2.0045680956,68.42,-11.55,69.3880313887,131.16
2020-07-15 02:30:00,72.914,-16.3905,74.7335258519,2.184,-0.5105000000000001,2.2428700921,70.73,-15.88,72.4907394086,131.29,67.73,-11.74,68.7399483561,2.184,-0.5105000000000001,2.2428700921,67.73,-11.74,68.7399483561,131.36
