Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-15 03:00:00,71.5635,-16.81,73.51129595,2.0335,-0.52,2.0989335983,69.53,-16.29,71.4127789685,131.29,66.58,-12.13,67.6759432886,2.0335,-0.52,2.0989335983,66.58,-12.13,67.6759432886,131.36
2020-07-15 03:30:00,71.419,-16.9045,73.3923407533,2.029,-0.5445,2.100790625,69.39,-16.36,71.2925080215,131.29,66.45,-12.2,67.5606579305,2.029,-0.5445,2.100790625,66.45,-12.2,67.5606579305,131.36
2020-07-15 04:00:00,71.86,-16.7305,73.7819031352,1.58,-0.47050000000000003,1.6485661193999999,70.28,-16.26,72.1364401672,131.29,67.3,-12.1,68.3790903713,1.58,-0.47050000000000003,1.6485661193999999,67.3,-12.1,68.3790903713,131.36
2020-07-15 04:30:00,72.0445,-16.568,73.9250201505,1.4344999999999999,-0.458,1.5058400479,70.61,-16.11,72.4244723833,131.21,67.62,-11.94,68.666061486,1.4344999999999999,-0.458,1.5058400479,67.62,-11.94,68.666061486,131.28
2020-07-15 05:00:00,71.884,-16.7835,73.8173104918,1.3639999999999999,-0.4435,1.4342901554,70.52,-16.34,72.3883001596,131.3,67.62,-12.14,68.701120806,1.3639999999999999,-0.4435,1.4342901554,67.62,-12.14,68.701120806,131.38
2020-07-15 05:30:00,72.782,-16.583,74.6472733126,1.162,-0.41300000000000003,1.2332124716,71.62,-16.17,73.4227028922,131.63,68.63,-11.97,69.6660448138,1.162,-0.41300000000000003,1.2332124716,68.63,-11.97,69.6660448138,131.72
2020-07-15 06:00:00,72.945,-15.873,74.6520271259,1.235,-0.293,1.2692808988,71.71,-15.58,73.382971458,132.16,68.65,-11.39,69.5884659983,1.235,-0.293,1.2692808988,68.65,-11.39,69.5884659983,132.24
2020-07-15 06:30:00,72.3465,-14.868500000000001,73.8585699462,2.0865,-0.2485,2.1012459399,70.26,-14.62,71.7649775308,132.92,67.29,-10.45,68.0965975655,2.0865,-0.2485,2.1012459399,67.29,-10.45,68.0965975655,133.01
2020-07-15 07:00:00,74.7695,-14.0445,76.0771063494,4.0595,-0.3645,4.0758312649,70.71,-13.68,72.0211531427,132.64,67.71,-9.57,68.3829584034,4.0595,-0.3645,4.0758312649,67.71,-9.57,68.3829584034,132.73
2020-07-15 07:30:00,80.382,-12.649000000000001,81.3711443019,6.322,-0.46900000000000003,6.339372603,74.06,-12.18,75.0548865831,131.82,70.82,-8.16,71.2885544811,6.322,-0.46900000000000003,6.339372603,70.82,-8.16,71.2885544811,131.91
2020-07-15 08:00:00,77.6145,-12.177,78.5639226315,8.5945,-0.5670000000000001,8.6131828757,69.02,-11.61,69.9896599506,131.51,66.03,-7.66,66.4728252747,8.5945,-0.5670000000000001,8.6131828757,66.03,-7.66,66.4728252747,131.59
2020-07-15 08:30:00,78.9215,-11.652,79.7770159021,10.9315,-0.682,10.9527538204,67.99,-10.97,68.8693037572,131.44,65.02,-7.06,65.4021712178,10.9315,-0.682,10.9527538204,65.02,-7.06,65.4021712178,131.52
2020-07-15 09:00:00,79.7765,-11.0995,80.5449492675,15.4865,-1.0095,15.5193676579,64.29,-10.09,65.0769713493,131.03,61.5,-6.25,61.8167655252,15.4865,-1.0095,15.5193676579,61.5,-6.25,61.8167655252,131.11
2020-07-15 09:30:00,79.2025,-10.722,79.9249478589,18.4825,-1.482,18.5418211147,60.72,-9.24,61.4190198554,130.92,58.15,-5.44,58.4039048352,18.4825,-1.482,18.5418211147,58.15,-5.44,58.4039048352,131.0
2020-07-15 10:00:00,78.1595,-10.706,78.8893267575,18.7995,-1.296,18.844118877,59.36,-9.41,60.1012287728,130.92,56.9,-5.59,57.1739284989,18.7995,-1.296,18.844118877,56.9,-5.59,57.1739284989,131.0
2020-07-15 10:30:00,79.2725,-11.446,80.0945701796,31.1625,-2.536,31.2655193824,48.11,-8.91,48.9281125734,131.0,46.06,-5.22,46.3548487216,31.1625,-2.536,31.2655193824,46.06,-5.22,46.3548487216,131.06
2020-07-15 11:00:00,79.379,-11.457,80.2015491746,36.729,-3.767,36.9216701952,42.65,-7.69,43.3377272131,130.81,40.86,-4.1,41.0651872028,36.729,-3.767,36.9216701952,40.86,-4.1,41.0651872028,130.85
2020-07-15 11:30:00,78.6335,-11.0675,79.4085441152,38.4635,-3.4175,38.6150247766,40.17,-7.65,40.8919478626,130.84,38.48,-4.08,38.695694851,38.4635,-3.4175,38.6150247766,38.48,-4.08,38.695694851,130.85
2020-07-15 12:00:00,77.395,-10.9995,78.1727255841,35.745,-3.3395,35.9006585629,41.65,-7.66,42.3485312614,130.78,39.89,-4.07,40.0970946578,35.745,-3.3395,35.9006585629,39.89,-4.07,40.0970946578,130.82
2020-07-15 12:30:00,79.408,-11.0975,80.179704229,36.128,-3.6675,36.3136742874,43.28,-7.43,43.9131335707,130.82,41.45,-3.84,41.6274921176,36.128,-3.6675,36.3136742874,41.45,-3.84,41.6274921176,130.86
2020-07-15 13:00:00,77.3945,-10.8425,78.150293899,36.0045,-3.5025,36.1744595882,41.39,-7.34,42.0357907027,131.02,39.65,-3.75,39.8269381198,36.0045,-3.5025,36.1744595882,39.65,-3.75,39.8269381198,131.06
2020-07-15 13:30:00,79.425,-11.5185,80.2558812004,31.115,-2.4485,31.2111899365,48.31,-9.07,49.1540537494,131.29,46.26,-5.35,46.5683379562,31.115,-2.4485,31.2111899365,46.26,-5.35,46.5683379562,131.32
2020-07-15 14:00:00,78.9035,-11.4595,79.7313141275,28.8435,-2.3195,28.9366130102,50.06,-9.14,50.8875544706,131.33,47.93,-5.41,48.2343549765,28.8435,-2.3195,28.9366130102,47.93,-5.41,48.2343549765,131.36
2020-07-15 14:30:00,77.58,-11.5745,78.4386731801,37.74,-3.7345,37.9243205641,39.84,-7.84,40.6040786129,131.09,38.27,-4.18,38.497601224,37.74,-3.7345,37.9243205641,38.27,-4.18,38.497601224,131.12
2020-07-15 15:00:00,77.6115,-11.538,78.4644529469,44.7015,-5.018,44.9822679091,32.91,-6.52,33.549642323,130.99,31.63,-2.98,31.7700692476,44.7015,-5.018,44.9822679091,31.63,-2.98,31.7700692476,131.01
2020-07-15 15:30:00,79.8845,-11.6195,80.7251269463,52.3745,-6.1395,52.7331177772,27.51,-5.48,28.0504991043,130.96,26.41,-2.05,26.4894431803,52.3745,-6.1395,52.7331177772,26.41,-2.05,26.4894431803,130.96
2020-07-15 16:00:00,79.857,-11.542,80.6867908211,55.997,-6.252,56.3449333392,23.86,-5.29,24.4393882902,131.01,22.93,-1.8900000000000001,23.0077595606,55.997,-6.252,56.3449333392,22.93,-1.8900000000000001,23.0077595606,131.0
2020-07-15 16:30:00,80.026,-11.9775,80.9173725615,46.486,-4.9875,46.7527897804,33.54,-6.99,34.2606436017,131.34,32.17,-3.45,32.354464916,46.486,-4.9875,46.7527897804,32.17,-3.45,32.354464916,131.31
2020-07-15 17:00:00,81.331,-11.947,82.2037856184,44.631,-4.6370000000000005,44.8712372239,36.7,-7.31,37.4209313086,131.28,35.18,-3.73,35.3771861515,44.631,-4.6370000000000005,44.8712372239,35.18,-3.73,35.3771861515,131.24
2020-07-15 17:30:00,82.513,-12.567,83.4645113686,38.993,-4.077,39.2055605495,43.52,-8.49,44.3403935481,131.41,41.69,-4.8100000000000005,41.9665604976,38.993,-4.077,39.2055605495,41.69,-4.8100000000000005,41.9665604976,131.37
2020-07-15 18:00:00,80.874,-12.0745,81.7703945585,22.384,-1.8345,22.4590482045,58.49,-10.24,59.3796067687,131.45,55.97,-6.41,56.3358589177,22.384,-1.8345,22.4590482045,55.97,-6.41,56.3358589177,131.4
2020-07-15 18:30:00,82.159,-11.6915,82.9867004601,17.149,-1.2715,17.1960726112,65.01,-10.42,65.8397790093,131.3,62.2,-6.54,62.5428780918,17.149,-1.2715,17.1960726112,62.2,-6.54,62.5428780918,131.26
2020-07-15 19:00:00,83.742,-11.93,84.5875136412,14.642,-0.96,14.6734373614,69.1,-10.97,69.965354998,131.27,66.19,-7.02,66.5612236967,14.642,-0.96,14.6734373614,66.19,-7.02,66.5612236967,131.26
2020-07-15 19:30:00,84.8575,-12.461500000000001,85.7676179482,14.2175,-0.9615,14.2499750351,70.64,-11.5,71.5699629733,131.31,67.67,-7.49,68.0832505099,14.2175,-0.9615,14.2499750351,67.67,-7.49,68.0832505099,131.3
2020-07-15 20:00:00,81.191,-12.887,82.2073795349,7.361,-0.717,7.3958373427,73.83,-12.17,74.8263175627,131.47,70.63,-8.16,71.0998066101,7.361,-0.717,7.3958373427,70.63,-8.16,71.0998066101,131.44
2020-07-15 20:30:00,81.213,-13.268,82.2896785326,4.413,-0.40800000000000003,4.4318205063,76.8,-12.86,77.869246818,131.57,73.46,-8.8,73.9852120359,4.413,-0.40800000000000003,4.4318205063,73.46,-8.8,73.9852120359,131.54
2020-07-15 21:00:00,82.833,-13.683,83.955526191,2.453,-0.273,2.4681446473,80.38,-13.41,81.4909350787,131.12,76.89,-9.33,77.4539927957,2.453,-0.273,2.4681446473,76.89,-9.33,77.4539927957,131.11
2020-07-15 21:30:00,83.805,-13.3645,84.8639374838,0.9450000000000001,-0.1145,0.9519113667,82.86,-13.25,83.9127052359,130.93,79.25,-9.16,79.777616535,0.9450000000000001,-0.1145,0.9519113667,79.25,-9.16,79.777616535,130.95
2020-07-15 22:00:00,82.976,-13.543,84.0739521195,0.636,-0.123,0.6477846865,82.34,-13.42,83.4264466461,130.99,78.76,-9.33,79.310696,0.636,-0.123,0.6477846865,78.76,-9.33,79.310696,131.02
2020-07-15 22:30:00,86.442,-14.038,87.5744529415,0.712,-0.34800000000000003,0.7924947949000001,85.73,-13.69,86.8161793677,131.18,81.98,-9.55,82.5343740511,0.712,-0.34800000000000003,0.7924947949000001,81.98,-9.55,82.5343740511,131.23
2020-07-15 23:00:00,83.589,-14.3335,84.8090215912,0.899,-0.3435,0.9623893443,82.69,-13.99,83.8651071662,131.56,79.03,-9.83,79.638996729,0.899,-0.3435,0.9623893443,79.03,-9.83,79.638996729,131.62
2020-07-15 23:30:00,79.272,-15.3465,80.7438235796,1.242,-0.3065,1.27926004,78.03,-15.04,79.4662349681,131.88,74.55,-10.86,75.3368575134,1.242,-0.3065,1.27926004,74.55,-10.86,75.3368575134,131.94
2020-07-16 00:00:00,76.5085,-15.2995,78.0232354655,2.0185,-0.34950000000000003,2.0485342321,74.49,-14.95,75.9754078633,131.85,71.26,-10.74,72.064798619,2.0185,-0.34950000000000003,2.0485342321,71.26,-10.74,72.064798619,131.94
2020-07-16 00:30:00,73.9765,-15.99,75.6848905149,2.3265000000000002,-0.36,2.3541882359,71.65,-15.63,73.3349807391,132.19,68.59,-11.37,69.5260023301,2.3265000000000002,-0.36,2.3541882359,68.59,-11.37,69.5260023301,132.26
2020-07-16 01:00:00,72.0825,-15.893,73.8137809305,1.3825,-0.353,1.4268550207000001,70.7,-15.54,72.3877171901,132.42,67.58,-11.33,68.5231734525,1.3825,-0.353,1.4268550207000001,67.58,-11.33,68.5231734525,132.48
2020-07-16 01:30:00,71.188,-16.1435,72.9955062744,1.408,-0.3635,1.4541651385,69.78,-15.78,71.5419932627,132.49,66.71,-11.57,67.70590077680001,1.408,-0.3635,1.4541651385,66.71,-11.57,67.70590077680001,132.56
2020-07-16 02:00:00,72.7465,-15.899000000000001,74.4636251015,1.5465,-0.329,1.5811082348,71.2,-15.57,72.8825418053,132.64,68.05,-11.34,68.9883910524,1.5465,-0.329,1.5811082348,68.05,-11.34,68.9883910524,132.72
2020-07-16 02:30:00,69.523,-16.1,71.3628581897,1.343,-0.30000000000000004,1.376099197,68.18,-15.8,69.9868016129,133.46,65.27,-11.56,66.285794104,1.343,-0.30000000000000004,1.376099197,65.27,-11.56,66.285794104,133.53
2020-07-16 03:00:00,65.9545,-16.3545,67.9519369886,1.3545,-0.24450000000000002,1.3763903879,64.6,-16.11,66.5784657378,133.73,61.91,-11.84,63.0320053624,1.3545,-0.24450000000000002,1.3763903879,61.91,-11.84,63.0320053624,133.8
2020-07-16 03:30:00,62.9605,-16.7745,65.1567986514,1.5605,-0.1645,1.569146424,61.4,-16.61,63.6070129781,133.73,58.84,-12.34,60.1200565535,1.5605,-0.1645,1.569146424,58.84,-12.34,60.1200565535,133.8
2020-07-16 04:00:00,63.8235,-16.5195,65.9267247215,2.0835,-0.1595,2.0895962529,61.74,-16.36,63.8707851838,133.73,59.14,-12.09,60.3631319598,2.0835,-0.1595,2.0895962529,59.14,-12.09,60.3631319598,133.8
2020-07-16 04:30:00,64.655,-16.727,66.7836922759,1.685,-0.187,1.6953448027,62.97,-16.54,65.1060097072,133.59,60.31,-12.26,61.5435106246,1.685,-0.187,1.6953448027,60.31,-12.26,61.5435106246,133.66
2020-07-16 05:00:00,64.617,-16.698,66.7396425897,1.487,-0.198,1.5001243282,63.13,-16.5,65.2506467401,133.79,60.56,-12.17,61.7707252669,1.487,-0.198,1.5001243282,60.56,-12.17,61.7707252669,133.86
2020-07-16 05:30:00,67.2605,-16.7125,69.3057177764,1.5105,-0.1525,1.5181786785,65.75,-16.56,67.8033634859,133.17,63.0,-12.25,64.1799228731,1.5105,-0.1525,1.5181786785,63.0,-12.25,64.1799228731,133.24
2020-07-16 06:00:00,69.1865,-16.5505,71.1385326845,1.7365,-0.07050000000000001,1.7379305222,67.45,-16.48,69.4340903303,132.77,64.52,-12.21,65.6651696107,1.7365,-0.07050000000000001,1.7379305222,64.52,-12.21,65.6651696107,132.84
2020-07-16 06:30:00,68.7695,-15.2025,70.4298241976,3.2995,-0.07250000000000001,3.3002964261,65.47,-15.13,67.1955191959,132.83,62.76,-10.94,63.7063670287,3.2995,-0.07250000000000001,3.3002964261,62.76,-10.94,63.7063670287,132.9
2020-07-16 07:00:00,71.1635,-14.7075,72.6674224705,5.4035,-0.1875,5.4067521212,65.76,-14.52,67.3439529579,132.44,62.98,-10.37,63.8280291095,5.4035,-0.1875,5.4067521212,62.98,-10.37,63.8280291095,132.51
2020-07-16 07:30:00,73.0255,-12.8725,74.1513648323,9.1355,-0.4025,9.144362553,63.89,-12.47,65.0955682055,132.12,61.15,-8.42,61.7269706044,9.1355,-0.4025,9.144362553,61.15,-8.42,61.7269706044,132.19
2020-07-16 08:00:00,77.779,-11.363,78.6046475089,14.389,-0.783,14.4102883385,63.39,-10.58,64.2668538206,131.39,60.61,-6.69,60.9780960674,14.389,-0.783,14.4102883385,60.61,-6.69,60.9780960674,131.45
2020-07-16 08:30:00,73.6785,-10.487,74.4210892909,20.3085,-1.617,20.372772547,53.37,-8.87,54.1020683523,131.19,51.06,-5.14,51.3180591995,20.3085,-1.617,20.372772547,51.06,-5.14,51.3180591995,131.26
2020-07-16 09:00:00,72.2765,-10.3105,73.0082109252,25.1765,-2.3505000000000003,25.2859843095,47.1,-7.96,47.7678929826,131.08,45.08,-4.32,45.2865189654,25.1765,-2.3505000000000003,25.2859843095,45.08,-4.32,45.2865189654,131.14
2020-07-16 09:30:00,73.0085,-10.0125,73.6918667731,26.5085,-2.6025,26.6359452338,46.5,-7.41,47.0867083156,130.89,44.56,-3.7800000000000002,44.7200402504,26.5085,-2.6025,26.6359452338,44.56,-3.7800000000000002,44.7200402504,130.95
2020-07-16 10:00:00,74.485,-10.323,75.1969384616,35.175,-3.723,35.3714765595,39.31,-6.6,39.8602069739,131.19,37.77,-2.99,37.8881643789,35.175,-3.723,35.3714765595,37.77,-2.99,37.8881643789,131.25
2020-07-16 10:30:00,76.3815,-10.6345,77.1182606942,48.4415,-5.4145,48.7431608792,27.94,-5.22,28.4234410302,130.83,26.84,-1.78,26.8989590877,48.4415,-5.4145,48.7431608792,26.84,-1.78,26.8989590877,130.89
2020-07-16 11:00:00,79.6885,-10.016,80.3154859803,52.1185,-5.7059999999999995,52.4299196857,27.57,-4.31,27.904856208200002,130.49,26.45,-0.9400000000000001,26.4666979429,52.1185,-5.7059999999999995,52.4299196857,26.45,-0.9400000000000001,26.4666979429,130.54
2020-07-16 11:30:00,80.129,-9.8035,80.7264842121,54.359,-6.7435,54.775685055,25.77,-3.06,25.9510404416,130.07,24.72,0.21,24.7208919742,54.359,-6.7435,54.775685055,24.72,0.21,24.7208919742,130.11
2020-07-16 12:00:00,79.155,-9.892,79.7707069606,49.075,-4.952,49.3242124012,30.08,-4.94,30.4829460519,130.33,28.84,-1.55,28.8816221844,49.075,-4.952,49.3242124012,28.84,-1.55,28.8816221844,130.37
2020-07-16 12:30:00,80.5375,-9.641,81.1125008075,56.1375,-6.681,56.5336595954,24.4,-2.96,24.5788852473,130.33,23.42,0.31,23.4220515754,56.1375,-6.681,56.5336595954,23.42,0.31,23.4220515754,130.34
2020-07-16 13:00:00,84.315,-9.364,84.8333880085,62.575,-7.924,63.0747207762,21.74,-1.44,21.7876386972,130.38,20.91,1.75,20.9831027258,62.575,-7.924,63.0747207762,20.91,1.75,20.9831027258,130.42
2020-07-16 13:30:00,84.4435,-9.67,84.9953739462,60.5835,-7.07,60.9946339628,23.86,-2.6,24.0012416345,130.5,22.95,0.63,22.9586454304,60.5835,-7.07,60.9946339628,22.95,0.63,22.9586454304,130.53
2020-07-16 14:00:00,82.7685,-9.6865,83.3333839137,59.4585,-7.3665,59.9130915952,23.31,-2.32,23.425168089,130.39,22.41,0.9,22.4280650079,59.4585,-7.3665,59.9130915952,22.41,0.9,22.4280650079,130.4
2020-07-16 14:30:00,81.113,-9.9515,81.7211791475,59.903,-7.0115,60.3119436037,21.21,-2.94,21.4127929052,130.44,20.51,0.36,20.5131591911,59.903,-7.0115,60.3119436037,20.51,0.36,20.5131591911,130.45
2020-07-16 15:00:00,82.5995,-9.439,83.1370682743,64.7795,-8.669,65.3569826511,17.82,-0.77,17.8366280446,130.21,17.23,2.39,17.3949705375,64.7795,-8.669,65.3569826511,17.23,2.39,17.3949705375,130.22
2020-07-16 15:30:00,84.0075,-9.5275,84.5460425597,64.1775,-8.7375,64.7695562166,19.83,-0.79,19.8457300193,130.11,19.08,2.35,19.2241748848,64.1775,-8.7375,64.7695562166,19.08,2.35,19.2241748848,130.11
2020-07-16 16:00:00,83.956,-10.2945,84.5847898044,52.766,-6.7445,53.1952914857,31.19,-3.55,31.3913777971,130.23,29.9,-0.21,29.9007374491,52.766,-6.7445,53.1952914857,29.9,-0.21,29.9007374491,130.21
2020-07-16 16:30:00,85.2155,-9.807,85.7779615592,44.2155,-4.007,44.3966945757,41.0,-5.8,41.408211746,130.39,39.25,-2.3,39.3173307843,44.2155,-4.007,44.3966945757,39.25,-2.3,39.3173307843,130.37
2020-07-16 17:00:00,82.402,-10.5455,83.0740463337,42.522,-3.4755000000000003,42.6637971148,39.88,-7.07,40.5018431679,130.57,38.2,-3.51,38.360918915,42.522,-3.4755000000000003,42.6637971148,38.2,-3.51,38.360918915,130.54
2020-07-16 17:30:00,83.8955,-10.8125,84.5893910399,39.8855,-3.6125,40.0487611107,44.01,-7.2,44.595068113,130.49,42.14,-3.62,42.2952006734,39.8855,-3.6125,40.0487611107,42.14,-3.62,42.2952006734,130.47
2020-07-16 18:00:00,85.4605,-10.586,86.1136484899,38.2205,-3.376,38.3693106043,47.24,-7.21,47.7870453157,130.32,45.23,-3.61,45.3738360732,38.2205,-3.376,38.3693106043,45.23,-3.61,45.3738360732,130.28
2020-07-16 18:30:00,83.3095,-10.391,83.9550217155,30.3695,-2.591,30.4798262995,52.94,-7.8,53.51152773,130.21,50.67,-4.15,50.8396636496,30.3695,-2.591,30.4798262995,50.67,-4.15,50.8396636496,130.16
2020-07-16 19:00:00,82.644,-10.7245,83.3369404061,21.974,-1.6644999999999999,22.0369516097,60.67,-9.06,61.3427461074,130.33,58.12,-5.26,58.3575359315,21.974,-1.6644999999999999,22.0369516097,58.12,-5.26,58.3575359315,130.27
2020-07-16 19:30:00,82.6205,-10.7585,83.3180193146,14.2605,-0.9985,14.2954140374,68.36,-9.76,69.0532200553,130.3,65.5,-5.89,65.7642919828,14.2605,-0.9985,14.2954140374,65.5,-5.89,65.7642919828,130.24
2020-07-16 20:00:00,82.2045,-10.7515,82.9046112861,8.0045,-0.5415,8.02279518,74.2,-10.21,74.8991595413,130.39,70.96,-6.31,71.2400007019,8.0045,-0.5415,8.02279518,70.96,-6.31,71.2400007019,130.33
2020-07-16 20:30:00,81.3085,-10.8905,82.0345973508,4.5085,-0.2605,4.5160195416,76.8,-10.63,77.5321668729,130.27,73.46,-6.72,73.7667269167,4.5085,-0.2605,4.5160195416,73.46,-6.72,73.7667269167,130.22
2020-07-16 21:00:00,80.961,-10.966,81.7002856605,2.911,-0.136,2.9141751835000003,78.05,-10.83,78.79778804,130.4,74.66,-6.89,74.9772478823,2.911,-0.136,2.9141751835000003,74.66,-6.89,74.9772478823,130.36
2020-07-16 21:30:00,80.962,-11.456,81.7684864725,1.6520000000000001,0.024,1.6521743249,79.31,-11.48,80.1365490897,130.47,75.86,-7.5,76.2298471729,1.6520000000000001,0.024,1.6521743249,75.86,-7.5,76.2298471729,130.47
2020-07-16 22:00:00,84.265,-11.492,85.0450250691,1.035,-0.012,1.0350695629,83.23,-11.48,84.0179939061,130.44,79.6,-7.47,79.949739837,1.035,-0.012,1.0350695629,79.6,-7.47,79.949739837,130.47
2020-07-16 22:30:00,84.174,-11.8465,85.0035401513,0.984,-0.17650000000000002,0.9997040812,83.19,-11.67,84.004553448,130.37,79.58,-7.67,79.9487667197,0.984,-0.17650000000000002,0.9997040812,79.58,-7.67,79.9487667197,130.41
2020-07-16 23:00:00,81.596,-12.626,82.56708237550001,0.906,-0.186,0.9248956698,80.69,-12.44,81.6433077478,130.29,77.2,-8.42,77.6578160908,0.906,-0.186,0.9248956698,77.2,-8.42,77.6578160908,130.34
2020-07-16 23:30:00,76.628,-13.1485,77.7478838056,0.898,-0.2585,0.9344657565000001,75.73,-12.89,76.8191707844,130.81,72.41,-8.84,72.9476092823,0.898,-0.2585,0.9344657565000001,72.41,-8.84,72.9476092823,130.85
2020-07-17 00:00:00,73.0035,-13.8925,74.3136095779,0.7635000000000001,-0.2525,0.8041694473000001,72.24,-13.64,73.5164416984,131.21,69.07,-9.55,69.7270922956,0.7635000000000001,-0.2525,0.8041694473000001,69.07,-9.55,69.7270922956,131.27
2020-07-17 00:30:00,72.1275,-14.4925,73.5690751097,0.8275,-0.2625,0.8681373739,71.3,-14.23,72.706140731,131.21,68.23,-10.08,68.9705683607,0.8275,-0.2625,0.8681373739,68.23,-10.08,68.9705683607,131.3
2020-07-17 01:00:00,72.0835,-14.5855,73.5443252909,0.8335,-0.24550000000000002,0.8689030441000001,71.25,-14.34,72.6787321023,131.51,68.11,-10.22,68.8724945098,0.8335,-0.24550000000000002,0.8689030441000001,68.11,-10.22,68.8724945098,131.57
2020-07-17 01:30:00,69.87,-14.351,71.3285924507,0.73,-0.271,0.7786790096,69.14,-14.08,70.5590957992,132.21,66.21,-9.98,66.9579308223,0.73,-0.271,0.7786790096,66.21,-9.98,66.9579308223,132.28
2020-07-17 02:00:00,69.715,-14.302,71.1669054336,0.745,-0.28200000000000003,0.7965858397000001,68.97,-14.02,70.3805463179,132.28,66.06,-9.91,66.7991893663,0.745,-0.28200000000000003,0.7965858397000001,66.06,-9.91,66.7991893663,132.35
2020-07-17 02:30:00,69.955,-14.9105,71.5263939763,0.615,-0.2305,0.6567764079,69.34,-14.68,70.8769214907,132.61,66.41,-10.52,67.2380732918,0.615,-0.2305,0.6567764079,66.41,-10.52,67.2380732918,132.67
2020-07-17 03:00:00,69.7015,-15.288,71.3584055753,0.5615,-0.20800000000000002,0.5987873162,69.14,-15.08,70.765429413,132.72,66.22,-10.9,67.1110899926,0.5615,-0.20800000000000002,0.5987873162,66.22,-10.9,67.1110899926,132.79
2020-07-17 03:30:00,69.423,-15.521,71.136870679,0.553,-0.131,0.5683044958,68.87,-15.39,70.5686120028,132.66,66.0,-11.22,66.9469073221,0.553,-0.131,0.5683044958,66.0,-11.22,66.9469073221,132.73
2020-07-17 04:00:00,69.511,-15.198,71.1530626537,0.541,-0.168,0.5664847747,68.97,-15.03,70.5886803957,132.56,66.07,-10.85,66.9549654619,0.541,-0.168,0.5664847747,66.07,-10.85,66.9549654619,132.62
2020-07-17 04:30:00,68.735,-15.271,70.4109626834,0.535,-0.171,0.5616636004000001,68.2,-15.1,69.8516284706,132.6,65.37,-10.93,66.2774607238,0.535,-0.171,0.5616636004000001,65.37,-10.93,66.2774607238,132.66
2020-07-17 05:00:00,68.1835,-15.1065,69.8369244347,0.5235000000000001,-0.1965,0.5591641083000001,67.66,-14.91,69.2833580306,132.69,64.82,-10.76,65.707001149,0.5235000000000001,-0.1965,0.5591641083000001,64.82,-10.76,65.707001149,132.76
2020-07-17 05:30:00,67.6885,-14.768,69.2807827341,0.5185000000000001,-0.078,0.5243341015,67.17,-14.69,68.7575814002,132.57,64.44,-10.51,65.2914519673,0.5185000000000001,-0.078,0.5243341015,64.44,-10.51,65.2914519673,132.63
2020-07-17 06:00:00,68.6475,-14.4805,70.1581366379,0.8875000000000001,0.0095,0.8875508436,67.76,-14.49,69.2919742827,132.69,65.04,-10.29,65.8489612674,0.8875000000000001,0.0095,0.8875508436,65.04,-10.29,65.8489612674,132.75
2020-07-17 06:30:00,73.68,-13.7495,74.951925594,2.49,0.0105,2.4900221385,71.19,-13.76,72.5076113246,131.85,68.3,-9.67,68.9811488742,2.49,0.0105,2.4900221385,68.3,-9.67,68.9811488742,131.92
2020-07-17 07:00:00,77.645,-12.82,78.6962414922,5.645,-0.2,5.6485418472,72.0,-12.62,73.0976360767,132.32,68.97,-8.54,69.4967085552,5.645,-0.2,5.6485418472,68.97,-8.54,69.4967085552,132.38
2020-07-17 07:30:00,77.538,-11.9045,78.4465331563,8.228,-0.5045000000000001,8.2434522046,69.31,-11.4,70.241270632,132.94,66.34,-7.36,66.7470239037,8.228,-0.5045000000000001,8.2434522046,66.34,-7.36,66.7470239037,133.0
2020-07-17 08:00:00,78.967,-11.4005,79.7857035392,9.097,-0.6505000000000001,9.1202280262,69.87,-10.75,70.6921452497,131.72,66.85,-6.8,67.1949588883,9.097,-0.6505000000000001,9.1202280262,66.85,-6.8,67.1949588883,131.78
2020-07-17 08:30:00,79.4995,-10.481,80.1874171005,10.5895,-0.841,10.6228428987,68.91,-9.64,69.5810153706,131.33,65.92,-5.76,66.1711719709,10.5895,-0.841,10.6228428987,65.92,-5.76,66.1711719709,131.4
2020-07-17 09:00:00,80.72,-10.614,81.4148352329,15.03,-1.344,15.0899713717,65.69,-9.27,66.3408546825,131.78,62.87,-5.42,63.1031956402,15.03,-1.344,15.0899713717,62.87,-5.42,63.1031956402,131.84
2020-07-17 09:30:00,80.7855,-10.5765,81.4749001994,18.9555,-1.7365,19.0348735877,61.83,-8.84,62.4587423825,131.82,59.18,-5.01,59.3916871288,18.9555,-1.7365,19.0348735877,59.18,-5.01,59.3916871288,131.88
2020-07-17 10:00:00,79.7995,-10.086,80.4343682529,24.6095,-2.096,24.6985972527,55.19,-7.99,55.7653673887,131.59,52.87,-4.23,53.038946068,24.6095,-2.096,24.6985972527,52.87,-4.23,53.038946068,131.65
2020-07-17 10:30:00,79.4305,-10.885,80.1728604657,31.7605,-2.555,31.8631038232,47.67,-8.33,48.3923320372,131.71,45.78,-4.55,46.0055529257,31.7605,-2.555,31.8631038232,45.78,-4.55,46.0055529257,131.76
2020-07-17 11:00:00,79.315,-11.3035,80.1164049197,36.835,-3.9035,37.0412545313,42.48,-7.4,43.119721706,131.68,40.74,-3.71,40.9085773402,36.835,-3.9035,37.0412545313,40.74,-3.71,40.9085773402,131.73
2020-07-17 11:30:00,80.058,-10.809,80.7843910975,51.418,-5.959,51.7621522447,28.64,-4.85,29.0477555071,131.45,27.49,-1.4,27.5256262417,51.418,-5.959,51.7621522447,27.49,-1.4,27.5256262417,131.5
2020-07-17 12:00:00,82.83,-10.19,83.4544486531,52.3,-6.4,52.6901319034,30.53,-3.79,30.7643462469,131.31,29.28,-0.39,29.2825972209,52.3,-6.4,52.6901319034,29.28,-0.39,29.2825972209,131.36
2020-07-17 12:30:00,82.025,-10.2895,82.6678561186,56.255,-6.8195,56.6668386735,25.77,-3.47,26.0025729496,131.25,24.76,-0.1,24.7602019378,56.255,-6.8195,56.6668386735,24.76,-0.1,24.7602019378,131.31
2020-07-17 13:00:00,78.2785,-11.135,79.0665023082,42.1285,-4.265,42.343839425,36.15,-6.87,36.7970025953,131.81,34.68,-3.2800000000000002,34.8347642449,42.1285,-4.265,42.343839425,34.68,-3.2800000000000002,34.8347642449,131.85
2020-07-17 13:30:00,78.2355,-11.6935,79.1045599349,41.8355,-3.9835000000000003,42.0247228724,36.4,-7.71,37.2075812167,132.07,34.91,-4.06,35.1452941373,41.8355,-3.9835000000000003,42.0247228724,34.91,-4.06,35.1452941373,132.11
2020-07-17 14:00:00,78.8445,-12.118,79.7703021447,42.8045,-4.268,43.0167530649,36.04,-7.85,36.8850118612,132.38,34.56,-4.18,34.8118657931,42.8045,-4.268,43.0167530649,34.56,-4.18,34.8118657931,132.42
2020-07-17 14:30:00,77.3635,-11.928,78.2776361182,42.3635,-3.918,42.5442928752,35.0,-8.01,35.9048757135,132.53,33.62,-4.31,33.8951397696,42.3635,-3.918,42.5442928752,33.62,-4.31,33.8951397696,132.57
2020-07-17 15:00:00,74.885,-11.8065,75.8100037413,42.975,-3.9265,43.1540036063,31.91,-7.88,32.8685640088,132.79,30.76,-4.16,31.0400257732,42.975,-3.9265,43.1540036063,30.76,-4.16,31.0400257732,132.83
2020-07-17 15:30:00,72.7615,-12.5085,73.8288456804,31.4115,-2.9985,31.5542918555,41.35,-9.51,42.429501529,133.35,39.73,-5.68,40.1339669108,31.4115,-2.9985,31.5542918555,39.73,-5.68,40.1339669108,133.39
2020-07-17 16:00:00,72.8755,-12.534,73.945518162,32.5955,-2.874,32.7219574025,40.28,-9.66,41.4221438364,133.57,38.69,-5.84,39.1282723871,32.5955,-2.874,32.7219574025,38.69,-5.84,39.1282723871,133.61
2020-07-17 16:30:00,73.41,-12.5565,74.4761290096,28.85,-2.5165,28.9595454427,44.56,-10.04,45.6770752128,133.49,42.78,-6.16,43.2212216394,28.85,-2.5165,28.9595454427,42.78,-6.16,43.2212216394,133.53
2020-07-17 17:00:00,76.9675,-13.2355,78.0972119637,25.5175,-2.1955,25.6117751532,51.45,-11.04,52.6211373879,133.14,49.33,-7.1,49.8383276204,25.5175,-2.1955,25.6117751532,49.33,-7.1,49.8383276204,133.18
2020-07-17 17:30:00,77.473,-12.263,78.4375350072,23.793,-1.9729999999999999,23.8746639348,53.68,-10.29,54.6573554062,132.59,51.49,-6.39,51.8849901224,23.793,-1.9729999999999999,23.8746639348,51.49,-6.39,51.8849901224,132.63
2020-07-17 18:00:00,77.8565,-11.55,78.7085579353,22.4465,-1.8,22.518555953899998,55.41,-9.75,56.2612708708,132.28,53.13,-5.89,53.4554861544,22.4465,-1.8,22.518555953899998,53.13,-5.89,53.4554861544,132.32
2020-07-17 18:30:00,80.5445,-10.999,81.2920320896,18.5645,-1.299,18.6098914895,61.98,-9.7,62.73444349,131.82,59.37,-5.82,59.6545832271,18.5645,-1.299,18.6098914895,59.37,-5.82,59.6545832271,131.87
2020-07-17 19:00:00,78.8275,-10.8745,79.5740504593,13.6975,-0.9645,13.7314153131,65.13,-9.91,65.8796250748,131.61,62.38,-6.0,62.6678897044,13.6975,-0.9645,13.7314153131,62.38,-6.0,62.6678897044,131.66
2020-07-17 19:30:00,73.404,-11.0455,74.2303865425,9.584,-0.6455000000000001,9.6057132088,63.82,-10.4,64.6618310907,131.74,61.19,-6.43,61.5269128106,9.584,-0.6455000000000001,9.6057132088,61.19,-6.43,61.5269128106,131.79
2020-07-17 20:00:00,72.4735,-12.226,73.4975052519,7.6535,-0.466,7.6676735878999995,64.82,-11.76,65.87814508619999,132.16,62.13,-7.71,62.6065571646,7.6535,-0.466,7.6676735878999995,62.13,-7.71,62.6065571646,132.22
2020-07-17 20:30:00,73.683,-13.244,74.8637964907,6.153,-0.354,6.1631749123,67.53,-12.89,68.7492036318,132.03,64.64,-8.82,65.238960752,6.153,-0.354,6.1631749123,64.64,-8.82,65.238960752,132.09
2020-07-17 21:00:00,72.037,-13.8795,73.3619103435,4.107,-0.20950000000000002,4.1123398753,67.93,-13.67,69.2918018239,131.81,65.04,-9.58,65.7417523344,4.107,-0.20950000000000002,4.1123398753,65.04,-9.58,65.7417523344,131.87
2020-07-17 21:30:00,72.0475,-13.824,73.3617422929,3.0775,-0.094,3.0789352462,68.97,-13.73,70.3233517404,132.05,65.95,-9.6,66.6450485783,3.0775,-0.094,3.0789352462,65.95,-9.6,66.6450485783,132.11
2020-07-17 22:00:00,71.5375,-14.0055,72.8955961393,2.7275,-0.17550000000000002,2.7331404099,68.81,-13.83,70.1860741173,132.15,65.75,-9.71,66.4631221054,2.7275,-0.17550000000000002,2.7331404099,65.75,-9.71,66.4631221054,132.22
2020-07-17 22:30:00,69.878,-14.711500000000001,71.4098250681,2.848,-0.3115,2.8649845113,67.03,-14.4,68.5593239465,132.29,64.06,-10.26,64.8764302347,2.848,-0.3115,2.8649845113,64.06,-10.26,64.8764302347,132.36
2020-07-17 23:00:00,65.1885,-15.885,67.0960040334,2.9685,-0.375,2.9920924535,62.22,-15.51,64.1240087643,133.15,59.54,-11.31,60.6046838124,2.9685,-0.375,2.9920924535,59.54,-11.31,60.6046838124,133.22
2020-07-17 23:30:00,55.867,-18.509,58.8532477439,3.137,-0.319,3.1531777622,52.73,-18.19,55.7792882708,132.22,50.47,-14.23,52.4377135276,3.137,-0.319,3.1531777622,50.47,-14.23,52.4377135276,132.29
2020-07-18 00:00:00,53.116,-16.2405,55.5433461024,3.436,-0.3105,3.4500009058,49.68,-15.93,52.1715180918,131.82,47.69,-12.48,49.2959075381,3.436,-0.3105,3.4500009058,47.69,-12.48,49.2959075381,131.89
2020-07-18 00:30:00,52.5755,-13.624,54.3120297563,3.7555,-0.384,3.7750809594,48.82,-13.24,50.583495332,133.11,46.96,-9.21,47.8546309149,3.7555,-0.384,3.7750809594,46.96,-9.21,47.8546309149,133.18
2020-07-18 01:00:00,50.5425,-13.361,52.2786823404,3.9525,-0.35100000000000003,3.9680545926,46.59,-13.01,48.3723908857,133.5,44.77,-9.01,45.6676362427,3.9525,-0.35100000000000003,3.9680545926,44.77,-9.01,45.6676362427,133.57
2020-07-18 01:30:00,53.8125,-13.711,55.5317627782,4.1225,-0.391,4.1410007546,49.69,-13.32,51.4443242739,133.5,47.71,-9.31,48.609877597,4.1225,-0.391,4.1410007546,47.71,-9.31,48.609877597,133.57
2020-07-18 02:00:00,54.483,-14.137,56.2872281961,4.4030000000000005,-0.40700000000000003,4.4217709122,50.08,-13.73,51.9280203744,133.92,48.08,-9.69,49.046737914,4.4030000000000005,-0.40700000000000003,4.4217709122,48.08,-9.69,49.046737914,134.0
2020-07-18 02:30:00,52.581,-14.53,54.5516494801,4.861,-0.41000000000000003,4.8782600382,47.72,-14.12,49.7651765796,133.83,45.82,-10.07,46.9135087155,4.861,-0.41000000000000003,4.8782600382,45.82,-10.07,46.9135087155,133.9
2020-07-18 03:00:00,51.749,-14.554,53.7566546299,4.969,-0.444,4.9887971496,46.78,-14.11,48.8616465134,133.89,44.93,-10.07,46.0446500693,4.969,-0.444,4.9887971496,44.93,-10.07,46.0446500693,133.96
2020-07-18 03:30:00,51.4635,-14.2935,53.4115715412,4.6735,-0.4035,4.6908863235,46.79,-13.89,48.8081571051,133.18,44.93,-9.9,46.0077699959,4.6735,-0.4035,4.6908863235,44.93,-9.9,46.0077699959,133.25
2020-07-18 04:00:00,50.3685,-13.9975,52.2772971614,5.0285,-0.3175,5.0385135209,45.34,-13.68,47.3588217759,132.31,43.55,-9.75,44.6280741238,5.0285,-0.3175,5.0385135209,43.55,-9.75,44.6280741238,132.38
2020-07-18 04:30:00,51.854,-14.03,53.7185090635,4.024,-0.34,4.0383382721,47.83,-13.69,49.7506281367,132.21,45.97,-9.73,46.98844326,4.024,-0.34,4.0383382721,45.97,-9.73,46.98844326,132.29
2020-07-18 05:00:00,51.9025,-13.8965,53.7306450594,4.5625,-0.3765,4.5780081367,47.34,-13.52,49.2327736371,132.38,45.54,-9.54,46.5285202859,4.5625,-0.3765,4.5780081367,45.54,-9.54,46.5285202859,132.46
2020-07-18 05:30:00,51.894,-13.7955,53.6963970509,5.054,-0.42550000000000004,5.0718799522,46.84,-13.37,48.7108047562,132.13,45.01,-9.43,45.9872264874,5.054,-0.42550000000000004,5.0718799522,45.01,-9.43,45.9872264874,132.21
2020-07-18 06:00:00,51.387,-13.4095,53.1078003616,5.367,-0.3695,5.3797043831,46.02,-13.04,47.8318094995,132.19,44.19,-9.15,45.1273597721,5.367,-0.3695,5.3797043831,44.19,-9.15,45.1273597721,132.27
2020-07-18 06:30:00,53.5775,-13.2125,55.1825938363,6.4975,-0.3925,6.509344245,47.08,-12.82,48.7942496612,131.87,45.21,-8.94,46.0854391321,6.4975,-0.3925,6.509344245,45.21,-8.94,46.0854391321,131.95
2020-07-18 07:00:00,56.218,-12.5205,57.5953682534,6.798,-0.41050000000000003,6.810382827,49.42,-12.11,50.8821039266,132.35,47.49,-8.21,48.1944415882,6.798,-0.41050000000000003,6.810382827,47.49,-8.21,48.1944415882,132.43
2020-07-18 07:30:00,61.3255,-12.187,62.5247144676,8.0055,-0.447,8.0179697711,53.32,-11.74,54.5971610984,131.73,51.31,-7.87,51.9100471971,8.0055,-0.447,8.0179697711,51.31,-7.87,51.9100471971,131.81
2020-07-18 08:00:00,61.4855,-11.116,62.4822548109,8.3055,-0.546,8.3234275542,53.18,-10.57,54.2202665062,132.26,51.19,-6.74,51.6318089941,8.3055,-0.546,8.3234275542,51.19,-6.74,51.6318089941,132.34
2020-07-18 08:30:00,64.852,-11.2995,65.8290255453,10.542,-0.6295000000000001,10.560778108200001,54.31,-10.67,55.3482158701,132.56,52.26,-6.8,52.7005464867,10.542,-0.6295000000000001,10.560778108200001,52.26,-6.8,52.7005464867,132.64
2020-07-18 09:00:00,66.1425,-10.5325,66.9758453661,13.8625,-0.7825000000000001,13.8845674221,52.28,-9.75,53.1813961833,132.15,50.32,-5.96,50.6717278174,13.8625,-0.7825000000000001,13.8845674221,50.32,-5.96,50.6717278174,132.22
2020-07-18 09:30:00,68.2575,-9.7575,68.9513967407,13.7975,-0.8175,13.8216971642,54.46,-8.94,55.188904682,131.73,52.48,-5.14,52.7311103619,13.7975,-0.8175,13.8216971642,52.48,-5.14,52.7311103619,131.81
2020-07-18 10:00:00,69.406,-9.256,70.0204710924,13.626,-0.8160000000000001,13.6504114224,55.78,-8.44,56.4149093769,131.44,53.74,-4.68,53.943396259400004,13.626,-0.8160000000000001,13.6504114224,53.74,-4.68,53.943396259400004,131.5
2020-07-18 10:30:00,67.005,-9.32,67.6500733555,13.755,-0.81,13.778828869,53.25,-8.51,53.925713718,131.53,51.24,-4.78,51.4624717634,13.755,-0.81,13.778828869,51.24,-4.78,51.4624717634,131.6
2020-07-18 11:00:00,66.806,-9.497,67.4776603403,16.106,-0.987,16.1362140851,50.7,-8.51,51.4092413871,131.53,48.81,-4.8100000000000005,49.0464290239,16.106,-0.987,16.1362140851,48.81,-4.8100000000000005,49.0464290239,131.6
2020-07-18 11:30:00,73.9935,-9.931000000000001,74.6569675466,15.8235,-0.9510000000000001,15.8520520202,58.17,-8.98,58.8590630235,131.85,55.93,-5.21,56.1721372212,15.8235,-0.9510000000000001,15.8520520202,55.93,-5.21,56.1721372212,131.92
2020-07-18 12:00:00,74.9895,-10.124,75.669812252,15.2795,-0.844,15.3027924331,59.71,-9.28,60.4268359258,132.01,57.4,-5.47,57.6600459591,15.2795,-0.844,15.3027924331,57.4,-5.47,57.6600459591,132.09
2020-07-18 12:30:00,75.6505,-9.865,76.2909979962,14.4505,-0.9450000000000001,14.4813664842,61.2,-8.92,61.8466361252,131.8,58.83,-5.13,59.0532454654,14.4505,-0.9450000000000001,14.4813664842,58.83,-5.13,59.0532454654,131.89
2020-07-18 13:00:00,76.2625,-9.72,76.8794335713,12.9225,-0.87,12.9517530184,63.34,-8.85,63.9552820336,132.02,60.85,-5.05,61.0591925921,12.9225,-0.87,12.9517530184,60.85,-5.05,61.0591925921,132.12
2020-07-18 13:30:00,75.419,-10.3285,76.1229497146,16.659,-1.0285,16.6907187757,58.76,-9.3,59.491407783,132.34,56.47,-5.48,56.7352738603,16.659,-1.0285,16.6907187757,56.47,-5.48,56.7352738603,132.46
2020-07-18 14:00:00,73.5085,-10.257,74.2206549503,15.5585,-1.137,15.5999901042,57.95,-9.12,58.6632499952,132.34,55.72,-5.31,55.9724441132,15.5585,-1.137,15.5999901042,55.72,-5.31,55.9724441132,132.46
2020-07-18 14:30:00,72.404,-10.613,73.1776945865,17.504,-1.183,17.5439307169,54.9,-9.43,55.7039935732,132.34,52.91,-5.58,53.2034256416,17.504,-1.183,17.5439307169,52.91,-5.58,53.2034256416,132.46
2020-07-18 15:00:00,72.622,-11.0755,73.4617014794,21.422,-1.4655,21.4720696313,51.2,-9.61,52.0940697201,132.63,49.35,-5.78,49.6873313834,21.422,-1.4655,21.4720696313,49.35,-5.78,49.6873313834,132.74
2020-07-18 15:30:00,71.175,-11.4215,72.0855830749,18.205,-1.3915,18.2581022357,52.97,-10.03,53.9112400154,132.71,50.99,-6.19,51.3643475574,18.205,-1.3915,18.2581022357,50.99,-6.19,51.3643475574,132.81
2020-07-18 16:00:00,72.1125,-11.08,72.9587490041,15.7825,-1.01,15.81478442,56.33,-10.07,57.2230180959,132.82,54.18,-6.22,54.5358670968,15.7825,-1.01,15.81478442,54.18,-6.22,54.5358670968,132.98
2020-07-18 16:30:00,66.272,-9.7105,66.9796371612,17.782,-1.1405,17.8185370962,48.49,-8.57,49.2414967279,132.96,46.64,-4.8,46.8863476931,17.782,-1.1405,17.8185370962,46.64,-4.8,46.8863476931,133.05
2020-07-18 17:00:00,69.56,-9.477,70.2026148302,14.75,-0.9470000000000001,14.7803690414,54.81,-8.53,55.4697845678,132.41,52.74,-4.77,52.9552688597,14.75,-0.9470000000000001,14.7803690414,52.74,-4.77,52.9552688597,132.51
2020-07-18 17:30:00,73.937,-9.4165,74.5342232887,14.247,-0.7965,14.2692473961,59.69,-8.62,60.3092074231,132.27,57.37,-4.84,57.5738004651,14.247,-0.7965,14.2692473961,57.37,-4.84,57.5738004651,132.3
2020-07-18 18:00:00,77.6345,-9.0995,78.1659548045,11.4445,-0.6395000000000001,11.4623531834,66.19,-8.46,66.7284624429,132.05,63.58,-4.66,63.7505450957,11.4445,-0.6395000000000001,11.4623531834,63.58,-4.66,63.7505450957,132.07
2020-07-18 18:30:00,81.2195,-8.4165,81.6544221246,9.0295,-0.35650000000000004,9.0365348724,72.19,-8.06,72.6385551894,131.73,69.3,-4.26,69.4308116041,9.0295,-0.35650000000000004,9.0365348724,69.3,-4.26,69.4308116041,131.71
2020-07-18 19:00:00,82.0595,-8.572,82.5060041709,8.2595,-0.262,8.2636544125,73.8,-8.31,74.2663860707,131.6,70.87,-4.46,71.0101999716,8.2595,-0.262,8.2636544125,70.87,-4.46,71.0101999716,131.51
2020-07-18 19:30:00,81.4085,-9.0645,81.9115927845,5.5685,-0.14450000000000002,5.5703745386,75.84,-8.92,76.3627657959,131.72,72.87,-5.01,73.0420221516,5.5685,-0.14450000000000002,5.5703745386,72.87,-5.01,73.0420221516,131.64
2020-07-18 20:00:00,79.8875,-9.474,80.4473077999,3.6675,-0.074,3.6682464815999998,76.22,-9.4,76.7974504785,131.93,73.2,-5.47,73.4040932101,3.6675,-0.074,3.6682464815999998,73.2,-5.47,73.4040932101,131.85
2020-07-18 20:30:00,77.79,-10.069,78.4389498974,2.85,-0.089,2.8513893105,74.94,-9.98,75.6016137394,130.76,71.92,-6.13,72.1807682143,2.85,-0.089,2.8513893105,71.92,-6.13,72.1807682143,130.6
2020-07-18 21:00:00,75.699,-10.48,76.4209984298,2.249,-0.04,2.2493556855,73.45,-10.44,74.1882477216,130.53,70.51,-6.58,70.8163575737,2.249,-0.04,2.2493556855,70.51,-6.58,70.8163575737,130.44
2020-07-18 21:30:00,74.8905,-11.202,75.7236541264,2.5305,0.008,2.5305126457,72.36,-11.21,73.2231773416,130.71,69.47,-7.32,69.8545868215,2.5305,0.008,2.5305126457,69.47,-7.32,69.8545868215,130.62
2020-07-18 22:00:00,75.3045,-11.3355,76.1528809731,1.7045,0.0145,1.7045616739,73.6,-11.35,74.4700107426,130.71,70.66,-7.43,71.0495636862,1.7045,0.0145,1.7045616739,70.66,-7.43,71.0495636862,130.69
2020-07-18 22:30:00,74.8175,-12.13,75.794427277,1.0375,-0.17,1.0513354603,73.78,-11.96,74.7430933264,130.94,70.83,-8.01,71.2814772574,1.0375,-0.17,1.0513354603,70.83,-8.01,71.2814772574,130.94
2020-07-18 23:00:00,72.492,-12.8655,73.6247998588,0.792,-0.2255,0.8234769274,71.7,-12.64,72.8056289033,131.34,68.87,-8.66,69.4123367997,0.792,-0.2255,0.8234769274,68.87,-8.66,69.4123367997,131.34
2020-07-18 23:30:00,67.401,-13.2765,68.6961443842,0.601,-0.24650000000000002,0.6495869842,66.8,-13.03,68.0589516522,132.18,64.09,-9.0,64.7188388338,0.601,-0.24650000000000002,0.6495869842,64.09,-9.0,64.7188388338,132.18
2020-07-19 00:00:00,63.2765,-13.5765,64.7165883256,0.8365,-0.2165,0.8640627871000001,62.44,-13.36,63.8532943551,132.58,59.93,-9.27,60.6427060742,0.8365,-0.2165,0.8640627871000001,59.93,-9.27,60.6427060742,132.57
2020-07-19 00:30:00,64.325,-13.738,65.7756662376,0.755,-0.178,0.7756990396,63.57,-13.56,65.0001423075,132.99,61.04,-9.43,61.7641198432,0.755,-0.178,0.7756990396,61.04,-9.43,61.7641198432,132.98
2020-07-19 01:00:00,63.2515,-13.999,64.7821291195,1.0515,-0.189,1.0683507149,62.2,-13.81,63.714645883,133.42,59.67,-9.69,60.4516749148,1.0515,-0.189,1.0683507149,59.67,-9.69,60.4516749148,133.41
2020-07-19 01:30:00,62.2965,-14.2455,63.9045239596,1.7165,-0.1355,1.7218398590000001,60.58,-14.11,62.2015152549,131.56,58.1,-10.1,58.9713489756,1.7165,-0.1355,1.7218398590000001,58.1,-10.1,58.9713489756,131.55
2020-07-19 02:00:00,62.8255,-14.466,64.4694393201,2.0555,-0.146,2.0606785897,60.77,-14.32,62.4344079815,131.96,58.3,-10.28,59.1993952672,2.0555,-0.146,2.0606785897,58.3,-10.28,59.1993952672,131.95
2020-07-19 02:30:00,61.5335,-14.5795,63.2371207638,2.2835,-0.1895,2.2913494932000003,59.25,-14.39,60.972408514,132.27,56.82,-10.34,57.7531644155,2.2835,-0.1895,2.2913494932000003,56.82,-10.34,57.7531644155,132.26
2020-07-19 03:00:00,58.4935,-14.6235,60.2937500451,2.3135,-0.1535,2.3185867463,56.18,-14.47,58.0135613456,132.48,53.9,-10.43,54.8998624771,2.3135,-0.1535,2.3185867463,53.9,-10.43,54.8998624771,132.48
2020-07-19 03:30:00,57.833,-14.493500000000001,59.6214510998,1.953,-0.20350000000000001,1.9635735917,55.88,-14.29,57.6782324625,132.64,53.61,-10.25,54.5810828035,1.953,-0.20350000000000001,1.9635735917,53.61,-10.25,54.5810828035,132.67
2020-07-19 04:00:00,57.317,-14.4855,59.1191018136,2.197,-0.1955,2.2056811306,55.12,-14.29,56.942238277,132.5,52.88,-10.26,53.8661489249,2.197,-0.1955,2.2056811306,52.88,-10.26,53.8661489249,132.55
2020-07-19 04:30:00,57.8625,-14.661,59.6909861474,2.3125,-0.151,2.3174247021,55.55,-14.51,57.4137840592,132.74,53.3,-10.46,54.3166788381,2.3125,-0.151,2.3174247021,53.3,-10.46,54.3166788381,132.8
2020-07-19 05:00:00,58.6725,-14.426,60.4199613725,2.3425000000000002,-0.126,2.3458862398,56.33,-14.3,58.1167695248,132.92,54.11,-10.21,55.0648363295,2.3425000000000002,-0.126,2.3458862398,54.11,-10.21,55.0648363295,132.99
2020-07-19 05:30:00,58.249,-14.3825,59.9983525378,2.259,-0.0825,2.2605059721,55.99,-14.3,57.7872832031,132.92,53.79,-10.19,54.7466912242,2.259,-0.0825,2.2605059721,53.79,-10.19,54.7466912242,132.99
2020-07-19 06:00:00,58.3635,-14.1865,60.0629246249,2.4935,-0.006500000000000001,2.4935084720000003,55.87,-14.18,57.641385306,132.88,53.62,-10.13,54.5685009873,2.4935,-0.006500000000000001,2.4935084720000003,53.62,-10.13,54.5685009873,132.95
2020-07-19 06:30:00,60.043,-13.768,61.6012960334,3.543,-0.078,3.5438584904,56.5,-13.69,58.1348957168,132.7,54.18,-9.68,55.0379396417,3.543,-0.078,3.5438584904,54.18,-9.68,55.0379396417,132.77
2020-07-19 07:00:00,61.0415,-13.147,62.4412390272,5.1415,-0.147,5.1436010003,55.9,-13.0,57.3917241421,132.37,53.61,-9.02,54.363521777,5.1415,-0.147,5.1436010003,53.61,-9.02,54.363521777,132.44
2020-07-19 07:30:00,63.725,-12.8385,65.0054052156,9.645,-0.4385,9.6549628301,54.08,-12.4,55.483388505,132.07,51.87,-8.48,52.5586082388,9.645,-0.4385,9.6549628301,51.87,-8.48,52.5586082388,132.15
2020-07-19 08:00:00,66.423,-12.792,67.6435524865,16.923000000000002,-1.092,16.9581954523,49.5,-11.7,50.8639361434,131.85,47.51,-7.85,48.1541545456,16.923000000000002,-1.092,16.9581954523,47.51,-7.85,48.1541545456,131.93
2020-07-19 08:30:00,67.556,-13.2345,68.8401418233,25.336,-2.0745,25.4207876796,42.22,-11.16,43.6700583925,131.63,40.58,-7.39,41.247405979,25.336,-2.0745,25.4207876796,40.58,-7.39,41.247405979,131.72
2020-07-19 09:00:00,66.4555,-12.1235,67.5522962785,31.2055,-2.8335,31.3338786699,35.25,-9.29,36.4536225909,131.25,33.92,-5.66,34.3889807933,31.2055,-2.8335,31.3338786699,33.92,-5.66,34.3889807933,131.34
2020-07-19 09:30:00,68.741,-11.668,69.7242232298,37.211,-3.578,37.3826243728,31.53,-8.09,32.5513286979,130.71,30.37,-4.57,30.7119162541,37.211,-3.578,37.3826243728,30.37,-4.57,30.7119162541,130.8
2020-07-19 10:00:00,70.1875,-10.63,70.9879007737,48.3975,-5.06,48.6612947449,21.79,-5.57,22.4906424986,130.14,21.16,-2.19,21.2730275231,48.3975,-5.06,48.6612947449,21.16,-2.19,21.2730275231,130.22
2020-07-19 10:30:00,70.0225,-9.8565,70.7128071745,56.4525,-6.3265,56.8058919347,13.57,-3.5300000000000002,14.0216190221,129.78,13.3,-0.29,13.3031612784,56.4525,-6.3265,56.8058919347,13.3,-0.29,13.3031612784,129.87
2020-07-19 11:00:00,69.6755,-1.9765000000000001,69.7035282644,60.5755,-7.5165,61.0400603907,9.1,5.54,10.6537129678,131.32,8.86,-3.24,9.4338327312,60.5755,-7.5165,61.0400603907,8.86,-3.24,9.4338327312,131.38
2020-07-19 11:30:00,67.5075,-2.245,67.5448190556,67.1475,-9.055,67.7552933818,0.36,6.8100000000000005,6.81950878,131.76,0.34,-4.86,4.8718784878,67.1475,-9.055,67.7552933818,0.34,-4.86,4.8718784878,131.77
2020-07-19 12:00:00,67.3985,-1.2875,67.4107963052,67.2585,-9.0875,67.8696432767,0.14,7.8,7.8012563091,132.9,0.15,-4.11,4.1127363154,67.2585,-9.0875,67.8696432767,0.15,-4.11,4.1127363154,132.9
2020-07-19 12:30:00,68.157,-1.831,68.1815899639,67.127,-8.761,67.6963015977,1.03,6.93,7.006125891,133.56,1.03,-5.05,5.1539693441,67.127,-8.761,67.6963015977,1.03,-5.05,5.1539693441,133.56
2020-07-19 13:00:00,67.611,-1.911,67.6380014637,69.171,-9.201,69.7802668525,-1.56,7.29,7.4550452715,133.43,-1.49,-4.7,4.9305273552,69.171,-9.201,69.7802668525,-1.49,-4.7,4.9305273552,133.41
2020-07-19 13:30:00,69.761,-1.9485000000000001,69.7882065485,72.451,-9.7985,73.1105874908,-2.69,7.85,8.2981082181,134.13,-2.58,-4.28,4.9974793646,72.451,-9.7985,73.1105874908,-2.58,-4.28,4.9974793646,134.09
2020-07-19 14:00:00,65.741,-3.2965,65.8235975411,73.331,-9.9865,74.0078762244,-7.59,6.69,10.1175194588,132.52,-7.34,-5.03,8.8981177785,73.331,-9.9865,74.0078762244,-7.34,-5.03,8.8981177785,132.48
2020-07-19 14:30:00,63.5775,-4.1255,63.7112098182,73.2175,-9.9055,73.8845128325,-9.64,5.78,11.2400177936,131.49,-9.27,-6.46,11.2988716251,73.2175,-9.9055,73.8845128325,-9.27,-6.46,11.2988716251,131.44
2020-07-19 15:00:00,62.475,-3.894,62.5962367958,73.695,-9.894,74.3561985378,-11.22,6.0,12.723537244,131.73,-10.76,-6.27,12.4535336351,73.695,-9.894,74.3561985378,-10.76,-6.27,12.4535336351,131.66
2020-07-19 15:30:00,62.0025,-4.0815,62.1366932537,72.9425,-9.6615,73.5795684175,-10.94,5.58,12.2808794473,131.91,-10.56,-6.72,12.516868618,72.9425,-9.6615,73.5795684175,-10.56,-6.72,12.516868618,131.85
2020-07-19 16:00:00,62.1885,-3.8625,62.30833362,70.3685,-9.0725,70.9509411389,-8.18,5.21,9.6982730421,132.23,-7.89,-7.17,10.661191303,70.3685,-9.0725,70.9509411389,-7.89,-7.17,10.661191303,132.16
2020-07-19 16:30:00,62.7645,-3.9385,62.887949899,64.8045,-7.9885,65.295017823,-2.04,4.05,4.5347657051,132.23,-1.9300000000000002,-8.25,8.4727445376,64.8045,-7.9885,65.295017823,-1.9300000000000002,-8.25,8.4727445376,132.16
2020-07-19 17:00:00,68.158,-4.8325,68.3291008301,59.558,-6.8425,59.9497720617,8.6,2.01,8.8317665277,132.05,8.46,-10.14,13.2057260308,59.558,-6.8425,59.9497720617,8.46,-10.14,13.2057260308,131.97
2020-07-19 17:30:00,73.251,-5.4105,73.4505446627,53.671,-5.7005,53.9728815355,19.58,0.29,19.5821474818,131.62,19.2,-11.66,22.4632054703,53.671,-5.7005,53.9728815355,19.2,-11.66,22.4632054703,131.53
2020-07-19 18:00:00,74.5195,-7.2635,74.8726539699,45.9295,-4.4635,46.145875249,28.59,-2.8,28.7267836696,131.95,27.88,-11.29,30.0792037794,45.9295,-4.4635,46.145875249,27.88,-11.29,30.0792037794,131.85
2020-07-19 18:30:00,73.148,-13.0245,74.2985027053,36.588,-3.1645,36.7245939971,36.56,-9.86,37.8662541057,132.81,35.36,-6.12,35.8857074613,36.588,-3.1645,36.7245939971,35.36,-6.12,35.8857074613,132.72
2020-07-19 19:00:00,72.5075,-13.323,73.7213665449,26.4675,-2.093,26.5501262756,46.04,-11.23,47.3898143065,132.94,44.39,-7.38,44.9992944389,26.4675,-2.093,26.5501262756,44.39,-7.38,44.9992944389,132.84
2020-07-19 19:30:00,72.5675,-13.225,73.7627458901,17.5575,-1.175,17.5967733193,55.01,-12.05,56.3143196709,132.94,53.03,-8.06,53.6390203117,17.5575,-1.175,17.5967733193,53.03,-8.06,53.6390203117,132.84
2020-07-19 20:00:00,71.884,-13.439,73.1294480835,9.484,-0.599,9.502897295,62.4,-12.84,63.7073433758,132.85,60.11,-8.77,60.7463990702,9.484,-0.599,9.502897295,60.11,-8.77,60.7463990702,132.75
2020-07-19 20:30:00,71.3995,-13.732,72.7080217325,5.1995000000000005,-0.312,5.2088524888,66.2,-13.42,67.5465498749,132.97,63.63,-9.33,64.3103864084,5.1995000000000005,-0.312,5.2088524888,63.63,-9.33,64.3103864084,132.87
2020-07-19 21:00:00,71.6485,-14.1735,73.0369471877,3.2984999999999998,-0.1835,3.3036002331,68.35,-13.99,69.7670595625,132.97,65.69,-9.88,66.4288378643,3.2984999999999998,-0.1835,3.3036002331,65.69,-9.88,66.4288378643,132.87
2020-07-19 21:30:00,72.4165,-14.354,73.82538038,1.8765,-0.004,1.8765042633000002,70.54,-14.35,71.9848185384,132.53,67.77,-10.23,68.5377691496,1.8765,-0.004,1.8765042633000002,67.77,-10.23,68.5377691496,132.43
2020-07-19 22:00:00,71.998,-14.275,73.3995070079,1.588,0.015,1.5880708422,70.41,-14.29,71.8454744573,132.44,67.66,-10.18,68.421546314,1.588,0.015,1.5880708422,67.66,-10.18,68.421546314,132.36
