Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-19 22:30:00,72.0425,-14.7365,73.5342521448,1.4625,-0.17650000000000002,1.4731118423,70.58,-14.56,72.0661501677,132.67,67.81,-10.41,68.6044036487,1.4625,-0.17650000000000002,1.4731118423,67.81,-10.41,68.6044036487,132.58
2020-07-19 23:00:00,69.2495,-15.884,71.0478339307,2.0095,-0.214,2.0208627489,67.24,-15.67,69.0417735867,131.14,64.64,-11.6,65.6725939795,2.0095,-0.214,2.0208627489,64.64,-11.6,65.6725939795,131.06
2020-07-19 23:30:00,66.8415,-16.0625,68.7443817959,2.4314999999999998,-0.2325,2.4425905306,64.41,-15.83,66.3267442289,131.2,61.92,-11.75,63.024986315,2.4314999999999998,-0.2325,2.4425905306,61.92,-11.75,63.024986315,131.12
2020-07-20 00:00:00,68.595,-16.7645,70.6138972529,2.525,-0.20450000000000002,2.533267702,66.07,-16.56,68.1137174143,131.6,63.52,-12.43,64.7247657392,2.525,-0.20450000000000002,2.533267702,63.52,-12.43,64.7247657392,131.54
2020-07-20 00:30:00,67.114,-16.944,69.2198535971,2.104,-0.214,2.1148550778,65.01,-16.73,67.128183351,131.65,62.51,-12.6,63.767233749,2.104,-0.214,2.1148550778,62.51,-12.6,63.767233749,131.6
2020-07-20 01:00:00,65.998,-17.314,68.2313022007,1.678,-0.214,1.6915909671,64.32,-17.1,66.5542816053,131.79,61.96,-12.9,63.2886372108,1.678,-0.214,1.6915909671,61.96,-12.9,63.2886372108,131.74
2020-07-20 01:30:00,65.549,-17.58,67.865512604,1.629,-0.25,1.6480719038,63.92,-17.33,66.2276022516,131.88,61.54,-13.12,62.9230164566,1.629,-0.25,1.6480719038,61.54,-13.12,62.9230164566,131.83
2020-07-20 02:00:00,66.3995,-17.797,68.7431946395,1.4295,-0.247,1.4506823395000001,64.97,-17.55,67.2986136559,132.09,62.48,-13.36,63.8924095648,1.4295,-0.247,1.4506823395000001,62.48,-13.36,63.8924095648,132.05
2020-07-20 02:30:00,66.7465,-18.0055,69.132433,1.5065,-0.23550000000000001,1.5247958879999999,65.24,-17.77,67.6167915536,132.13,62.74,-13.57,64.1907508914,1.5065,-0.23550000000000001,1.5247958879999999,62.74,-13.57,64.1907508914,132.12
2020-07-20 03:00:00,65.9195,-18.444,68.451162271,2.0595,-0.184,2.0677031339,63.86,-18.26,66.4193285121,132.56,61.42,-14.03,63.0020420304,2.0595,-0.184,2.0677031339,61.42,-14.03,63.0020420304,132.59
2020-07-20 03:30:00,65.6165,-18.236,68.1034269934,2.0465,-0.166,2.0532214323,63.57,-18.07,66.0883484436,132.29,61.15,-13.85,62.6988436895,2.0465,-0.166,2.0532214323,61.15,-13.85,62.6988436895,132.32
2020-07-20 04:00:00,65.1175,-18.457,67.6827131197,1.7974999999999999,-0.157,1.8043434401,63.32,-18.3,65.9113981038,132.49,60.91,-14.07,62.5139424449,1.7974999999999999,-0.157,1.8043434401,60.91,-14.07,62.5139424449,132.53
2020-07-20 04:30:00,65.345,-18.568,67.9318750588,1.585,-0.20800000000000002,1.5985896909,63.76,-18.36,66.350788993,132.57,61.34,-14.14,62.9486711536,1.585,-0.20800000000000002,1.5985896909,61.34,-14.14,62.9486711536,132.61
2020-07-20 05:00:00,65.388,-19.132,68.1294647564,1.038,-0.202,1.0574724583,64.35,-18.93,67.0765786247,133.52,61.89,-14.64,63.5979693072,1.038,-0.202,1.0574724583,61.89,-14.64,63.5979693072,133.56
2020-07-20 05:30:00,65.708,-17.6285,68.0316490778,0.718,-0.0585,0.7203792404,64.99,-17.57,67.3231386672,133.52,62.47,-13.34,63.8784509831,0.718,-0.0585,0.7203792404,62.47,-13.34,63.8784509831,133.56
2020-07-20 06:00:00,62.6045,-16.8715,64.8380361555,0.8645,0.0785,0.8680567378,61.74,-16.95,64.0244492362,132.61,59.31,-12.83,60.6818341845,0.8645,0.0785,0.8680567378,59.31,-12.83,60.6818341845,132.66
2020-07-20 06:30:00,64.0255,-16.116,66.0226484341,1.8054999999999999,-0.016,1.8055708931,62.22,-16.1,64.2692648161,131.87,59.86,-12.01,61.0529254008,1.8054999999999999,-0.016,1.8055708931,59.86,-12.01,61.0529254008,131.92
2020-07-20 07:00:00,70.0635,-14.8275,71.6152832048,3.7735000000000003,-0.11750000000000001,3.7753289261000003,66.29,-14.71,67.9024903814,132.34,63.68,-10.61,64.5578384087,3.7735000000000003,-0.11750000000000001,3.7753289261000003,63.68,-10.61,64.5578384087,132.39
2020-07-20 07:30:00,76.914,-13.8525,78.1514884839,8.654,-0.41250000000000003,8.6638254974,68.26,-13.44,69.5705483664,131.63,65.41,-9.42,66.0848280621,8.654,-0.41250000000000003,8.6638254974,65.41,-9.42,66.0848280621,131.69
2020-07-20 08:00:00,79.7855,-13.022,80.8411930531,16.5055,-0.972,16.5340955075,63.28,-12.05,64.4170854665,131.44,60.64,-8.12,61.1812389544,16.5055,-0.972,16.5340955075,60.64,-8.12,61.1812389544,131.49
2020-07-20 08:30:00,82.142,-12.1735,83.0391610401,25.512,-1.9235000000000002,25.5844092418,56.63,-10.25,57.5501468287,130.94,54.29,-6.46,54.6729887604,25.512,-1.9235000000000002,25.5844092418,54.29,-6.46,54.6729887604,130.99
2020-07-20 09:00:00,82.8565,-12.8055,83.84020767210001,34.6065,-3.0855,34.7437786157,48.25,-9.72,49.2193142984,130.94,46.3,-6.02,46.6897247797,34.6065,-3.0855,34.7437786157,46.3,-6.02,46.6897247797,130.99
2020-07-20 09:30:00,81.2705,-11.1315,82.0292902718,41.1705,-4.1515,41.3792825276,40.1,-6.98,40.7029532098,130.42,38.51,-3.46,38.6651225266,41.1705,-4.1515,41.3792825276,38.51,-3.46,38.6651225266,130.46
2020-07-20 10:00:00,79.921,-10.591,80.6196968613,45.931,-4.821,46.1833173559,33.99,-5.77,34.4762671993,130.48,32.67,-2.34,32.7536944481,45.931,-4.821,46.1833173559,32.67,-2.34,32.7536944481,130.51
2020-07-20 10:30:00,81.3875,-9.9135,81.9890397462,52.6875,-5.8635,53.0127653353,28.7,-4.05,28.9843492251,130.34,27.71,-0.6900000000000001,27.7185894302,52.6875,-5.8635,53.0127653353,27.71,-0.6900000000000001,27.7185894302,130.37
2020-07-20 11:00:00,81.3705,-9.3655,81.9076971993,57.7505,-7.0755,58.1823250696,23.62,-2.29,23.7307500935,130.06,22.84,0.9400000000000001,22.8593350734,57.7505,-7.0755,58.1823250696,22.84,0.9400000000000001,22.8593350734,130.07
2020-07-20 11:30:00,80.5935,-8.4045,81.030536605,64.9135,-8.5045,65.468228955,15.68,0.1,15.6803188743,129.63,15.18,3.11,15.4953057408,64.9135,-8.5045,65.468228955,15.18,3.11,15.4953057408,129.6
2020-07-20 12:00:00,80.001,-1.1235,80.008888589,66.771,-8.8035,67.3488533922,13.23,7.68,15.2975586287,131.14,12.81,-0.15,12.81087819,66.771,-8.8035,67.3488533922,12.81,-0.15,12.81087819,131.11
2020-07-20 12:30:00,77.918,1.587,77.9341599878,69.248,-9.223,69.8594963695,8.67,10.81,13.857308541,131.78,8.39,-0.98,8.447040902,69.248,-9.223,69.8594963695,8.39,-0.98,8.447040902,131.73
2020-07-20 13:00:00,74.246,1.1815,74.2554001959,71.136,-9.5485,71.7739809976,3.11,10.73,11.1716158187,132.6,2.9,-1.21,3.1423080689,71.136,-9.5485,71.7739809976,2.9,-1.21,3.1423080689,132.53
2020-07-20 13:30:00,69.8085,0.424,69.809787625,72.1185,-9.816,72.7834589605,-2.31,10.24,10.4973187053,133.89,-2.54,-1.9,3.1720025221,72.1185,-9.816,72.7834589605,-2.54,-1.9,3.1720025221,133.81
2020-07-20 14:00:00,70.717,-0.20950000000000002,70.7173103225,72.467,-9.8295,73.1306034383,-1.75,9.62,9.7778780929,134.08,-1.99,-2.51,3.203154695,72.467,-9.8295,73.1306034383,-1.99,-2.51,3.203154695,134.0
2020-07-20 14:30:00,70.0905,0.13,70.0906205583,72.6305,-9.82,73.2913496277,-2.54,9.95,10.269084672,134.08,-2.76,-2.2,3.529532547,72.6305,-9.82,73.2913496277,-2.76,-2.2,3.529532547,134.0
2020-07-20 15:00:00,69.93,0.24,69.9304118392,72.32,-9.68,72.964955972,-2.39,9.92,10.2038473136,134.18,-2.58,-2.23,3.4101759485,72.32,-9.68,72.964955972,-2.58,-2.23,3.4101759485,134.1
2020-07-20 15:30:00,69.8665,-0.194,69.8667693417,70.6465,-9.304,71.2565251626,-0.78,9.11,9.1433309029,134.33,-0.96,-3.0,3.1498571396,70.6465,-9.304,71.2565251626,-0.96,-3.0,3.1498571396,134.24
2020-07-20 16:00:00,70.601,-0.744,70.6049200623,67.391,-8.614,67.9392955292,3.21,7.87,8.4994705717,134.58,2.89,-4.23,5.1229874097,67.391,-8.614,67.9392955292,2.89,-4.23,5.1229874097,134.49
2020-07-20 16:30:00,70.776,-11.314,71.6746033962,62.716,-7.754,63.1935215983,8.06,-3.56,8.8111974215,132.73,7.68,-0.48,7.6949853801,62.716,-7.754,63.1935215983,7.68,-0.48,7.6949853801,132.63
2020-07-20 17:00:00,71.016,-11.921,72.0096000336,56.516,-6.521,56.8909632279,14.5,-5.4,15.4728794993,132.89,13.84,-1.98,13.9809155637,56.516,-6.521,56.8909632279,13.84,-1.98,13.9809155637,132.79
2020-07-20 17:30:00,74.4455,-12.2265,75.4428245263,49.1155,-5.2765,49.3981152728,25.33,-6.95,26.2661645468,133.12,24.19,-3.39,24.4263832771,49.1155,-5.2765,49.3981152728,24.19,-3.39,24.4263832771,133.03
2020-07-20 18:00:00,76.678,-12.571,77.7016455746,40.908,-3.991,41.1022206821,35.77,-8.58,36.7846340202,133.22,34.13,-4.88,34.4771126981,40.908,-3.991,41.1022206821,34.13,-4.88,34.4771126981,133.13
2020-07-20 18:30:00,78.38,-12.781,79.4152275134,31.94,-2.801,32.0625825691,46.44,-9.98,47.5002526309,133.18,44.33,-6.14,44.7531954166,31.94,-2.801,32.0625825691,44.33,-6.14,44.7531954166,133.09
2020-07-20 19:00:00,78.6465,-12.7675,79.6761006733,22.3565,-1.7875,22.4278453825,56.29,-10.98,57.3508892695,133.11,53.73,-7.05,54.1905471462,22.3565,-1.7875,22.4278453825,53.73,-7.05,54.1905471462,133.02
2020-07-20 19:30:00,78.4005,-12.373,79.3708355081,13.3305,-0.9430000000000001,13.3638123023,65.07,-11.43,66.06625311,132.67,62.11,-7.45,62.5552124127,13.3305,-0.9430000000000001,13.3638123023,62.11,-7.45,62.5552124127,132.57
2020-07-20 20:00:00,79.825,-12.242,80.7582639053,6.535,-0.432,6.549263241,73.29,-11.81,74.2354376292,132.02,69.94,-7.79,70.3724924953,6.535,-0.432,6.549263241,69.94,-7.79,70.3724924953,131.93
2020-07-20 20:30:00,80.1105,-12.5515,81.087806497,3.0405,-0.21150000000000002,3.0478471911,77.07,-12.34,78.0516527692,131.82,73.62,-8.26,74.0819276207,3.0405,-0.21150000000000002,3.0478471911,73.62,-8.26,74.0819276207,131.72
2020-07-20 21:00:00,79.384,-12.9265,80.4295583616,1.574,-0.14650000000000002,1.5808030396000001,77.81,-12.78,78.8525491027,131.98,74.34,-8.64,74.8403981817,1.574,-0.14650000000000002,1.5808030396000001,74.34,-8.64,74.8403981817,131.89
2020-07-20 21:30:00,78.7175,-13.104,79.8007495093,0.5575,0.006,0.5575322861,78.16,-13.11,79.2518624387,131.75,74.62,-8.98,75.158398067,0.5575,0.006,0.5575322861,74.62,-8.98,75.158398067,131.65
2020-07-20 22:00:00,78.78,-13.289,79.8929654037,0.26,0.021,0.2608466983,78.52,-13.31,79.6401061024,131.87,74.94,-9.18,75.5001721852,0.26,0.021,0.2608466983,74.94,-9.18,75.5001721852,131.77
2020-07-20 22:30:00,78.9035,-14.171,80.1659500864,0.2335,-0.14100000000000001,0.2727695914,78.67,-14.03,79.9112620348,130.82,75.09,-9.9,75.7398052546,0.2335,-0.14100000000000001,0.2727695914,75.09,-9.9,75.7398052546,130.74
2020-07-20 23:00:00,76.6435,-14.8645,78.0716302667,0.2235,-0.1645,0.277511261,76.42,-14.7,77.8209894566,131.02,72.94,-10.53,73.6961634008,0.2235,-0.1645,0.277511261,72.94,-10.53,73.6961634008,130.94
2020-07-20 23:30:00,78.025,-15.522,79.5539635028,0.225,-0.202,0.3023722871,77.8,-15.32,79.2940249956,131.29,74.31,-11.11,75.1359314842,0.225,-0.202,0.3023722871,74.31,-11.11,75.1359314842,131.21
2020-07-21 00:00:00,75.844,-16.3085,77.5775709097,0.224,-0.2185,0.31291891920000003,75.62,-16.09,77.3128223518,131.67,72.26,-11.83,73.2219673322,0.224,-0.2185,0.31291891920000003,72.26,-11.83,73.2219673322,131.6
2020-07-21 00:30:00,74.7085,-16.8875,76.5933915459,0.23850000000000002,-0.24750000000000003,0.3437128162,74.47,-16.64,76.3064250244,131.73,71.16,-12.35,72.2237364029,0.23850000000000002,-0.24750000000000003,0.3437128162,71.16,-12.35,72.2237364029,131.67
2020-07-21 01:00:00,72.942,-16.8645,74.8661921314,0.212,-0.1645,0.26833607660000003,72.73,-16.7,74.6226701479,131.11,69.55,-12.44,70.6537762614,0.212,-0.1645,0.26833607660000003,69.55,-12.44,70.6537762614,131.05
2020-07-21 01:30:00,73.94,-16.842,75.833874779,0.19,-0.17200000000000001,0.2562888995,73.75,-16.67,75.6105243997,130.69,70.47,-12.43,71.5578493249,0.19,-0.17200000000000001,0.2562888995,70.47,-12.43,71.5578493249,130.65
2020-07-21 02:00:00,74.711,-16.748,76.5651946056,0.191,-0.20800000000000002,0.2823915721,74.52,-16.54,76.333491994,130.56,71.19,-12.31,72.2464684258,0.191,-0.20800000000000002,0.2823915721,71.19,-12.31,72.2464684258,130.52
2020-07-21 02:30:00,74.9105,-16.3295,76.6696522785,0.1905,-0.2195,0.2906380911,74.72,-16.11,76.4369707668,131.03,71.46,-11.84,72.4342267164,0.1905,-0.2195,0.2906380911,71.46,-11.84,72.4342267164,131.0
2020-07-21 03:00:00,74.276,-16.627,76.1142647931,0.176,-0.227,0.2872368361,74.1,-16.4,75.8931485709,132.08,70.88,-12.08,71.9020222247,0.176,-0.227,0.2872368361,70.88,-12.08,71.9020222247,132.06
2020-07-21 03:30:00,74.6075,-16.456,76.4007787411,0.17750000000000002,-0.226,0.2873712755,74.43,-16.23,76.1789852912,132.08,71.11,-11.96,72.1087629904,0.17750000000000002,-0.226,0.2873712755,71.11,-11.96,72.1087629904,132.1
2020-07-21 04:00:00,74.602,-16.617,76.4302498557,0.182,-0.197,0.2682032811,74.42,-16.42,76.2099258627,132.19,71.12,-12.14,72.1486936819,0.182,-0.197,0.2682032811,71.12,-12.14,72.1486936819,132.19
2020-07-21 04:30:00,74.6075,-16.532,76.4171844564,0.1875,-0.222,0.2905860458,74.42,-16.31,76.1863012621,131.85,71.1,-12.04,72.1122153314,0.1875,-0.222,0.2905860458,71.1,-12.04,72.1122153314,131.87
2020-07-21 05:00:00,70.4645,-16.8645,72.454517599,0.1945,-0.23450000000000001,0.3046645696,70.27,-16.63,72.211008856,131.97,67.14,-12.37,68.2700263659,0.1945,-0.23450000000000001,0.3046645696,67.14,-12.37,68.2700263659,131.98
2020-07-21 05:30:00,70.3115,-16.5535,72.2338244488,0.1915,-0.10350000000000001,0.2176798107,70.12,-16.45,72.0237245635,131.78,67.02,-12.21,68.1231568558,0.1915,-0.10350000000000001,0.2176798107,67.02,-12.21,68.1231568558,131.8
2020-07-21 06:00:00,70.717,-16.2645,72.5632692845,0.577,-0.0645,0.5805938770000001,70.14,-16.2,71.9865237388,132.49,67.03,-11.94,68.0851268634,0.577,-0.0645,0.5805938770000001,67.03,-11.94,68.0851268634,132.52
2020-07-21 06:30:00,70.952,-16.219,72.7821562266,1.712,-0.099,1.7148600526000002,69.24,-16.12,71.0917154104,133.27,66.27,-11.84,67.3193768539,1.712,-0.099,1.7148600526000002,66.27,-11.84,67.3193768539,133.31
2020-07-21 07:00:00,73.9475,-15.5595,75.5667307517,3.4875,-0.1895,3.4926446284,70.46,-15.37,72.1169085583,132.84,67.33,-11.13,68.2437235209,3.4875,-0.1895,3.4926446284,67.33,-11.13,68.2437235209,132.89
2020-07-21 07:30:00,75.5225,-13.6555,76.7471216822,7.6625,-0.3955,7.6727000789,67.86,-13.26,69.143381462,132.45,64.83,-9.15,65.4725240082,7.6625,-0.3955,7.6727000789,64.83,-9.15,65.4725240082,132.5
2020-07-21 08:00:00,78.5525,-12.574,79.5525029917,15.3625,-1.034,15.3972582705,63.19,-11.54,64.2350971043,132.76,60.44,-7.47,60.8998727421,15.3625,-1.034,15.3972582705,60.44,-7.47,60.8998727421,132.81
2020-07-21 08:30:00,80.15,-12.079,81.0550722719,24.48,-1.899,24.5535455892,55.67,-10.18,56.5931206067,132.46,53.25,-6.24,53.6143646796,24.48,-1.899,24.5535455892,53.25,-6.24,53.6143646796,132.51
2020-07-21 09:00:00,81.7805,-11.6335,82.6038044069,33.4205,-2.9535,33.5507523388,48.36,-8.68,49.1327996353,132.19,46.25,-4.86,46.5046460045,33.4205,-2.9535,33.5507523388,46.25,-4.86,46.5046460045,132.24
2020-07-21 09:30:00,83.44,-11.0605,84.1698773924,41.1,-4.0405,41.2981311956,42.34,-7.02,42.9180148656,132.02,40.41,-3.38,40.5511097259,41.1,-4.0405,41.2981311956,40.41,-3.38,40.5511097259,132.07
2020-07-21 10:00:00,81.6985,-10.7665,82.4048689369,47.3585,-4.9265,47.6140517547,34.34,-5.84,34.8330475267,132.09,32.79,-2.3,32.8705658607,47.3585,-4.9265,47.6140517547,32.79,-2.3,32.8705658607,132.14
2020-07-21 10:30:00,79.2465,-10.2345,79.904647878,53.0465,-6.3445,53.4245621648,26.2,-3.89,26.4872063457,131.78,24.99,-0.51,24.9952035399,53.0465,-6.3445,53.4245621648,24.99,-0.51,24.9952035399,131.82
2020-07-21 11:00:00,77.8175,-9.4025,78.3834823958,59.1075,-7.3425,59.5618070789,18.71,-2.06,18.8230629814,131.48,17.83,1.16,17.8676943112,59.1075,-7.3425,59.5618070789,17.83,1.16,17.8676943112,131.52
2020-07-21 11:30:00,77.018,-8.571,77.49344723909999,63.818,-8.371,64.3646701615,13.2,-0.2,13.2015150646,131.08,12.56,2.9,12.8904460745,63.818,-8.371,64.3646701615,12.56,2.9,12.8904460745,131.12
2020-07-21 12:00:00,74.676,-8.439,75.1513253177,65.196,-8.949,65.8073173515,9.48,0.51,9.493708443,130.98,8.99,3.54,9.6618683493,65.196,-8.949,65.8073173515,8.99,3.54,9.6618683493,131.0
2020-07-21 12:30:00,72.306,-8.7885,72.8381450083,66.546,-9.3685,67.2022239829,5.76,0.58,5.7891277409,131.04,5.45,3.58,6.5206518079,66.546,-9.3685,67.2022239829,5.45,3.58,6.5206518079,131.0
2020-07-21 13:00:00,70.716,-8.6245,71.2399793392,65.876,-8.5845,66.4329813891,4.84,-0.04,4.8401652863999995,131.13,4.57,2.9699999999999998,5.4503027439,65.876,-8.5845,66.4329813891,4.57,2.9699999999999998,5.4503027439,131.09
2020-07-21 13:30:00,70.2415,-9.1795,70.8387714638,63.4415,-8.2395,63.9743173664,6.8,-0.9400000000000001,6.8646631381,131.31,6.45,2.14,6.7957413135,63.4415,-8.2395,63.9743173664,6.45,2.14,6.7957413135,131.26
2020-07-21 14:00:00,72.0025,-8.8325,72.5422157264,64.0125,-8.1825,64.5333515517,7.99,-0.65,8.0163956988,131.26,7.58,2.42,7.9569340829,64.0125,-8.1825,64.5333515517,7.58,2.42,7.9569340829,131.2
2020-07-21 14:30:00,72.053,-8.839,72.5931314244,66.363,-8.919,66.9596619615,5.69,0.08,5.6905623624,131.23,5.39,3.14,6.2379243343,66.363,-8.919,66.9596619615,5.39,3.14,6.2379243343,131.16
2020-07-21 15:00:00,71.208,-9.0075,71.7754437134,66.998,-8.9075,67.5875399778,4.21,-0.1,4.211187481,131.3,3.98,2.92,4.9362738984,66.998,-8.9075,67.5875399778,3.98,2.92,4.9362738984,131.23
2020-07-21 15:30:00,70.8305,-9.18,71.4229104017,65.4405,-8.54,65.9953834768,5.39,-0.64,5.4278632997,131.45,5.11,2.42,5.6540693310000005,65.4405,-8.54,65.9953834768,5.11,2.42,5.6540693310000005,131.37
2020-07-21 16:00:00,71.6545,-9.139,72.2349547743,62.2545,-8.109,62.7804002158,9.4,-1.03,9.4562624752,131.54,8.94,2.11,9.1856246385,62.2545,-8.109,62.7804002158,8.94,2.11,9.1856246385,131.45
2020-07-21 16:30:00,73.8735,-9.733,74.5119137538,58.4735,-7.203,58.9154768397,15.4,-2.5300000000000002,15.6064377742,131.89,14.67,0.7000000000000001,14.6866912543,58.4735,-7.203,58.9154768397,14.67,0.7000000000000001,14.6866912543,131.8
2020-07-21 17:00:00,76.32,-10.026,76.975730435,53.11,-6.256,53.4771879964,23.21,-3.77,23.5141872069,132.03,22.2,-0.36,22.2029187271,53.11,-6.256,53.4771879964,22.2,-0.36,22.2029187271,131.95
2020-07-21 17:30:00,78.256,-10.024,78.8953871402,46.786,-5.034,47.0560405474,31.47,-4.99,31.8631605463,131.45,30.07,-1.52,30.1083925177,46.786,-5.034,47.0560405474,30.07,-1.52,30.1083925177,131.36
2020-07-21 18:00:00,78.661,-10.5025,79.3590286436,39.191,-3.7825,39.3731099515,39.47,-6.72,40.0379732254,131.64,37.64,-3.13,37.7699152766,39.191,-3.7825,39.3731099515,37.64,-3.13,37.7699152766,131.55
2020-07-21 18:30:00,80.1645,-11.5965,80.99892513180001,30.7145,-2.6965,30.8326389156,49.45,-8.9,50.2445270651,131.9,47.16,-5.15,47.4403636158,30.7145,-2.6965,30.8326389156,47.16,-5.15,47.4403636158,131.8
2020-07-21 19:00:00,80.563,-11.6325,81.3984767993,21.553,-1.7225000000000001,21.6217209132,59.01,-9.91,59.8363451424,131.9,56.31,-6.05,56.6340763145,21.553,-1.7225000000000001,21.6217209132,56.31,-6.05,56.6340763145,131.8
2020-07-21 19:30:00,80.7035,-11.947,81.5829989719,13.1735,-0.967,13.2089436084,67.53,-10.98,68.4168203003,131.95,64.45,-7.01,64.8301056609,13.1735,-0.967,13.2089436084,64.45,-7.01,64.8301056609,131.85
2020-07-21 20:00:00,83.359,-11.711,84.1776122375,6.329,-0.441,6.3443456715,77.03,-11.27,77.8500725754,131.95,73.5,-7.25,73.8567024717,6.329,-0.441,6.3443456715,73.5,-7.25,73.8567024717,131.85
2020-07-21 20:30:00,81.7175,-12.352,82.6457603888,2.6575,-0.152,2.6618433932,79.06,-12.2,79.9957723883,132.18,75.47,-8.09,75.902364917,2.6575,-0.152,2.6618433932,75.47,-8.09,75.902364917,132.1
2020-07-21 21:00:00,80.879,-12.8295,81.8902235389,1.669,-0.0095,1.6690270369,79.21,-12.82,80.2407408989,132.14,75.6,-8.7,76.0989487444,1.669,-0.0095,1.6690270369,75.6,-8.7,76.0989487444,132.06
2020-07-21 21:30:00,80.775,-13.14,81.836790168,0.725,0.13,0.7365629640000001,80.05,-13.27,81.1424389577,131.72,76.41,-9.12,76.9523391457,0.725,0.13,0.7365629640000001,76.41,-9.12,76.9523391457,131.65
2020-07-21 22:00:00,80.775,-13.3505,81.8708524156,0.5750000000000001,0.0495,0.5771267192,80.2,-13.4,81.311745769,131.83,76.62,-9.21,77.1715524011,0.5750000000000001,0.0495,0.5771267192,76.62,-9.21,77.1715524011,131.78
2020-07-21 22:30:00,81.1275,-13.6445,82.2669048676,0.5675,-0.0845,0.5737564814,80.56,-13.56,81.6932506392,131.88,76.99,-9.34,77.5544692458,0.5675,-0.0845,0.5737564814,76.99,-9.34,77.5544692458,131.83
2020-07-21 23:00:00,78.687,-14.2345,79.9641479618,0.5670000000000001,-0.0745,0.5718734563,78.12,-14.16,79.39294679,132.1,74.64,-9.94,75.2989588241,0.5670000000000001,-0.0745,0.5718734563,74.64,-9.94,75.2989588241,132.06
2020-07-21 23:30:00,74.9325,-15.918,76.6045839376,0.5625,-0.038,0.5637820944,74.37,-15.88,76.0465074806,131.78,71.04,-11.63,71.9856826043,0.5625,-0.038,0.5637820944,71.04,-11.63,71.9856826043,131.75
2020-07-22 00:00:00,73.4825,-15.9305,75.1894848799,0.5725,-0.0505,0.5747229767,72.91,-15.88,74.6193172041,131.59,69.64,-11.63,70.6044368294,0.5725,-0.0505,0.5747229767,69.64,-11.63,70.6044368294,131.58
2020-07-22 00:30:00,71.7875,-16.1305,73.5774298715,0.5675,-0.0505,0.5697424857,71.22,-16.08,73.0127030043,131.7,68.04,-11.82,69.0590616791,0.5675,-0.0505,0.5697424857,68.04,-11.82,69.0590616791,131.72
2020-07-22 01:00:00,74.7635,-16.189,76.4961741086,0.5635,-0.049,0.5656264227000001,74.2,-16.14,75.9351012378,131.62,70.89,-11.88,71.8785538252,0.5635,-0.049,0.5656264227000001,70.89,-11.88,71.8785538252,131.65
2020-07-22 01:30:00,74.912,-16.485,76.7043868954,0.562,-0.055,0.5646848679,74.35,-16.43,76.1437285664,131.88,71.03,-12.12,72.0566117716,0.562,-0.055,0.5646848679,71.03,-12.12,72.0566117716,131.91
2020-07-22 02:00:00,73.197,-16.2795,74.9854847904,0.5670000000000001,-0.1495,0.5863780777,72.63,-16.13,74.3995551062,132.6,69.48,-11.83,70.4799212542,0.5670000000000001,-0.1495,0.5863780777,69.48,-11.83,70.4799212542,132.66
2020-07-22 02:30:00,72.8955,-16.6555,74.7740570017,0.5655,-0.1155,0.5771745836000001,72.33,-16.54,74.1970383506,131.81,69.15,-12.25,70.2266687235,0.5655,-0.1155,0.5771745836000001,69.15,-12.25,70.2266687235,131.87
2020-07-22 03:00:00,71.0725,-16.515,72.9660570488,0.5925,-0.075,0.5972279715000001,70.48,-16.44,72.3719835295,131.45,67.45,-12.18,68.5408994689,0.5925,-0.075,0.5972279715000001,67.45,-12.18,68.5408994689,131.5
2020-07-22 03:30:00,71.4515,-16.556,73.344515734,0.6215,-0.046,0.6232000080000001,70.83,-16.51,72.7287357239,131.27,67.7,-12.26,68.8011453393,0.6215,-0.046,0.6232000080000001,67.7,-12.26,68.8011453393,131.33
2020-07-22 04:00:00,70.9875,-16.543,72.8896152085,0.6375000000000001,-0.013000000000000001,0.6376325352000001,70.35,-16.53,72.2659214291,131.36,67.27,-12.27,68.3798639952,0.6375000000000001,-0.013000000000000001,0.6376325352000001,67.27,-12.27,68.3798639952,131.42
2020-07-22 04:30:00,72.2495,-16.3995,74.0873393401,0.7695000000000001,-0.08950000000000001,0.7746873563000001,71.48,-16.31,73.3171637477,130.77,68.3,-12.07,69.358308082,0.7695000000000001,-0.08950000000000001,0.7746873563000001,68.3,-12.07,69.358308082,130.83
2020-07-22 05:00:00,71.0295,-16.412,72.9009164157,0.8095,-0.122,0.8186417104,70.22,-16.29,72.0847591381,130.77,67.19,-12.01,68.2549353527,0.8095,-0.122,0.8186417104,67.19,-12.01,68.2549353527,130.83
2020-07-22 05:30:00,67.766,-16.119,69.6566789116,0.906,-0.069,0.9086236845000001,66.86,-16.05,68.7594509868,130.94,63.93,-11.84,65.0171554284,0.906,-0.069,0.9086236845000001,63.93,-11.84,65.0171554284,131.0
2020-07-22 06:00:00,67.8705,-15.7235,69.6680215199,1.2205,0.036500000000000005,1.2210456584,66.65,-15.76,68.4879558755,131.37,63.69,-11.57,64.7323798419,1.2205,0.036500000000000005,1.2210456584,63.69,-11.57,64.7323798419,131.43
2020-07-22 06:30:00,70.748,-14.446,72.2078002712,2.548,-0.066,2.5488546447,68.2,-14.38,69.6995294102,131.03,65.2,-10.22,65.9961241286,2.548,-0.066,2.5488546447,65.2,-10.22,65.9961241286,131.09
2020-07-22 07:00:00,74.1215,-13.289,75.3033484199,5.7715,-0.169,5.7739737833,68.35,-13.12,69.5978225234,131.79,65.39,-8.98,66.0037309552,5.7715,-0.169,5.7739737833,65.39,-8.98,66.0037309552,131.85
2020-07-22 07:30:00,76.854,-12.0915,77.7993681738,8.824,-0.4615,8.836060109,68.03,-11.63,69.0169385006,132.07,64.99,-7.6,65.4328671235,8.824,-0.4615,8.836060109,64.99,-7.6,65.4328671235,132.13
2020-07-22 08:00:00,75.437,-11.3535,76.2865842154,11.597,-0.7335,11.6201734604,63.84,-10.62,64.7173083495,132.29,60.97,-6.66,61.3326707392,11.597,-0.7335,11.6201734604,60.97,-6.66,61.3326707392,132.34
2020-07-22 08:30:00,76.43,-10.8095,77.1906094694,16.6,-1.0095,16.6306671619,59.83,-9.8,60.6272950081,132.2,57.13,-5.92,57.4359060171,16.6,-1.0095,16.6306671619,57.13,-5.92,57.4359060171,132.25
2020-07-22 09:00:00,76.1715,-10.7905,76.9319979105,23.9615,-1.6005,24.0148929313,52.21,-9.19,53.0126418885,132.11,49.86,-5.38,50.1494167464,23.9615,-1.6005,24.0148929313,49.86,-5.38,50.1494167464,132.17
2020-07-22 09:30:00,76.5775,-11.004,77.364084188,33.0075,-2.954,33.139420216,43.57,-8.05,44.307419243300004,132.0,41.61,-4.36,41.8378022845,33.0075,-2.954,33.139420216,41.61,-4.36,41.8378022845,132.05
2020-07-22 10:00:00,76.031,-10.9565,76.8163905247,41.061,-4.2865,41.2841350067,34.97,-6.67,35.6004185369,131.91,33.4,-3.1,33.5435537771,41.061,-4.2865,41.2841350067,33.4,-3.1,33.5435537771,131.96
2020-07-22 10:30:00,75.4075,-10.554,76.1424846735,40.6875,-4.814,40.9712979078,34.72,-5.74,35.1912773283,131.84,33.15,-2.22,33.2242516846,40.6875,-4.814,40.9712979078,33.15,-2.22,33.2242516846,131.88
2020-07-22 11:00:00,76.032,-9.521,76.6258080871,52.512,-6.5809999999999995,52.9227711387,23.52,-2.94,23.70303778,131.43,22.47,0.36,22.4728836601,52.512,-6.5809999999999995,52.9227711387,22.47,0.36,22.4728836601,131.47
2020-07-22 11:30:00,75.163,-9.4095,75.7496881792,54.673,-7.4295,55.1754873041,20.49,-1.98,20.5854438864,131.31,19.56,1.24,19.5992652924,54.673,-7.4295,55.1754873041,19.56,1.24,19.5992652924,131.34
2020-07-22 12:00:00,74.12,-8.6065,74.6180021325,59.13,-8.0365,59.6736309625,14.99,-0.5700000000000001,15.0008333102,131.21,14.3,2.56,14.5273397427,59.13,-8.0365,59.6736309625,14.3,2.56,14.5273397427,131.26
2020-07-22 12:30:00,74.0015,-8.702,74.5113870912,56.2815,-7.592,56.7912467397,17.72,-1.11,17.7547317637,131.14,16.9,2.06,17.0250873713,56.2815,-7.592,56.7912467397,16.9,2.06,17.0250873713,131.18
2020-07-22 13:00:00,73.2125,-8.8425,73.7445588671,52.2225,-6.7525,52.6572479579,20.99,-2.09,21.0937952962,131.29,20.04,1.15,20.0729693867,52.2225,-6.7525,52.6572479579,20.04,1.15,20.0729693867,131.33
2020-07-22 13:30:00,72.6665,-9.973,73.3476717507,47.3065,-5.543,47.6301353268,25.36,-4.43,25.7440187228,131.79,24.22,-1.04,24.242318371,47.3065,-5.543,47.6301353268,24.22,-1.04,24.242318371,131.82
2020-07-22 14:00:00,73.7425,-10.6655,74.5097926215,48.0725,-6.0355,48.449896971,25.67,-4.63,26.0842059492,132.04,24.59,-1.15,24.616876325,48.0725,-6.0355,48.449896971,24.59,-1.15,24.616876325,132.06
2020-07-22 14:30:00,72.816,-10.351,73.5480323122,51.876,-6.531,52.2854983432,20.94,-3.8200000000000003,21.2855819747,131.8,20.04,-0.42,20.0444007144,51.876,-6.531,52.2854983432,20.04,-0.42,20.0444007144,131.81
2020-07-22 15:00:00,73.643,-9.8115,74.2937210082,61.313,-7.7915,61.8060793227,12.33,-2.02,12.4943707325,131.57,11.78,1.17,11.8379601283,61.313,-7.7915,61.8060793227,11.78,1.17,11.8379601283,131.57
2020-07-22 15:30:00,74.3,-9.59,74.9163406741,68.23,-8.83,68.7989956322,6.07,-0.76,6.1173932357,131.57,5.78,2.34,6.2357036491,68.23,-8.83,68.7989956322,5.78,2.34,6.2357036491,131.54
2020-07-22 16:00:00,73.834,-10.33,74.5531250586,63.704,-8.37,64.2515098344,10.13,-1.96,10.3178728428,131.95,9.65,1.22,9.7268134556,63.704,-8.37,64.2515098344,9.65,1.22,9.7268134556,131.94
2020-07-22 16:30:00,73.375,-10.6075,74.1377749953,55.185,-6.9975000000000005,55.6268750808,18.19,-3.61,18.5447620637,132.01,17.37,-0.28,17.372256618,55.185,-6.9975000000000005,55.6268750808,17.37,-0.28,17.372256618,131.97
2020-07-22 17:00:00,74.3195,-10.775,75.096529249,47.0595,-5.965,47.4360386758,27.26,-4.8100000000000005,27.6811072755,132.07,26.01,-1.38,26.0465832692,47.0595,-5.965,47.4360386758,26.01,-1.38,26.0465832692,132.01
2020-07-22 17:30:00,76.492,-11.288,77.3204048618,46.272,-5.088,46.5508939549,30.22,-6.2,30.8494473208,132.29,28.85,-2.66,28.9723678701,46.272,-5.088,46.5508939549,28.85,-2.66,28.9723678701,132.23
2020-07-22 18:00:00,78.7275,-11.5825,79.5749556236,39.0075,-3.8125,39.1933694966,39.72,-7.77,40.4728464529,132.37,37.92,-4.11,38.142083058,39.0075,-3.8125,39.1933694966,37.92,-4.11,38.142083058,132.31
2020-07-22 18:30:00,79.5,-11.6955,80.3556763412,29.58,-2.8855,29.7204056205,49.92,-8.81,50.6914440512,132.16,47.66,-5.05,47.9267993924,29.58,-2.8855,29.7204056205,47.66,-5.05,47.9267993924,132.09
2020-07-22 19:00:00,80.0685,-11.7995,80.9332619663,22.7385,-1.7595,22.8064732587,57.33,-10.04,58.202495651,132.21,54.74,-6.18,55.0877481841,22.7385,-1.7595,22.8064732587,54.74,-6.18,55.0877481841,132.14
2020-07-22 19:30:00,79.5455,-12.1965,80.4750966604,15.5755,-1.1165,15.6154658112,63.97,-11.08,64.9224714563,132.24,61.09,-7.12,61.5035161596,15.5755,-1.1165,15.6154658112,61.09,-7.12,61.5035161596,132.14
2020-07-22 20:00:00,78.3795,-12.1245,79.3117237267,9.5595,-0.6445000000000001,9.5812014121,68.82,-11.48,69.7709309097,132.32,65.72,-7.47,66.1431727391,9.5595,-0.6445000000000001,9.5812014121,65.72,-7.47,66.1431727391,132.25
2020-07-22 20:30:00,77.9255,-12.383,78.9032460628,5.7455,-0.363,5.7569557276,72.18,-12.02,73.1739899144,132.32,68.92,-7.97,69.3793002271,5.7455,-0.363,5.7569557276,68.92,-7.97,69.3793002271,132.25
2020-07-22 21:00:00,75.8825,-12.977,76.9841304117,3.3425000000000002,-0.167,3.3466692771,72.54,-12.81,73.6623899965,132.47,69.39,-8.66,69.9283039977,3.3425000000000002,-0.167,3.3466692771,69.39,-8.66,69.9283039977,132.47
2020-07-22 21:30:00,73.7595,-12.9145,74.8815608177,1.8695,-0.0145,1.8695562308,71.89,-12.9,73.0382235545,132.42,68.72,-8.76,69.2760853397,1.8695,-0.0145,1.8695562308,68.72,-8.76,69.2760853397,132.47
2020-07-22 22:00:00,72.001,-13.005,73.1660715496,1.661,-0.145,1.6673170065,70.34,-12.86,71.5059102452,132.32,67.19,-8.78,67.7612315413,1.661,-0.145,1.6673170065,67.19,-8.78,67.7612315413,132.36
2020-07-22 22:30:00,72.5045,-13.639,73.7761807174,1.8845,-0.249,1.900879073,70.62,-13.39,71.8782060155,132.4,67.49,-9.25,68.12094098,1.8845,-0.249,1.900879073,67.49,-9.25,68.12094098,132.46
2020-07-22 23:00:00,68.7315,-15.053,70.3605848558,1.8215,-0.17300000000000001,1.8296970378,66.91,-14.88,68.5446022674,132.8,64.03,-10.66,64.9112971678,1.8215,-0.17300000000000001,1.8296970378,64.03,-10.66,64.9112971678,132.85
2020-07-22 23:30:00,64.3735,-15.7485,66.2718850984,1.5035,-0.1985,1.5165469,62.87,-15.55,64.7644918146,131.75,60.25,-11.37,61.3134520313,1.5035,-0.1985,1.5165469,60.25,-11.37,61.3134520313,131.81
2020-07-23 00:00:00,63.704,-16.3145,65.7598853881,1.6840000000000002,-0.1945,1.6951950478,62.02,-16.12,64.0806897591,131.64,59.34,-11.95,60.5312985157,1.6840000000000002,-0.1945,1.6951950478,59.34,-11.95,60.5312985157,131.69
2020-07-23 00:30:00,68.829,-17.046,70.9083729682,1.529,-0.20600000000000002,1.5428146357,67.3,-16.84,69.3748917116,131.64,64.32,-12.59,65.5406019197,1.529,-0.20600000000000002,1.5428146357,64.32,-12.59,65.5406019197,131.69
2020-07-23 01:00:00,63.99,-17.094,66.2338654768,1.38,-0.194,1.3935695175,62.61,-16.9,64.8507679214,132.37,59.95,-12.66,61.2721641531,1.38,-0.194,1.3935695175,59.95,-12.66,61.2721641531,132.43
2020-07-23 01:30:00,64.7355,-16.9885,66.9275286597,1.3355000000000001,-0.28850000000000003,1.3663061516,63.4,-16.7,65.5625655386,132.27,60.68,-12.47,61.9480693807,1.3355000000000001,-0.28850000000000003,1.3663061516,60.68,-12.47,61.9480693807,132.32
2020-07-23 02:00:00,65.991,-17.191,68.1934202251,1.371,-0.271,1.3975271017,64.62,-16.92,66.7984341134,132.33,61.81,-12.65,63.0911927293,1.371,-0.271,1.3975271017,61.81,-12.65,63.0911927293,132.39
2020-07-23 02:30:00,66.25,-16.9435,68.3823419623,1.6400000000000001,-0.3035,1.6678465907,64.61,-16.64,66.7183760294,132.56,61.8,-12.38,63.0278065619,1.6400000000000001,-0.3035,1.6678465907,61.8,-12.38,63.0278065619,132.62
2020-07-23 03:00:00,63.767,-16.5685,65.884334111,1.667,-0.2985,1.693514467,62.1,-16.27,64.1959726151,132.76,59.43,-12.02,60.6333678761,1.667,-0.2985,1.693514467,59.43,-12.02,60.6333678761,132.81
2020-07-23 03:30:00,63.432,-16.9765,65.6644513892,1.932,-0.2165,1.9440926547,61.5,-16.76,63.7428239098,131.33,58.86,-12.57,60.1872453266,1.932,-0.2165,1.9440926547,58.86,-12.57,60.1872453266,131.38
2020-07-23 04:00:00,62.381,-16.981,64.6509359716,2.091,-0.14100000000000001,2.0957485536,60.29,-16.84,62.597681267,130.43,57.69,-12.69,59.0692153325,2.091,-0.14100000000000001,2.0957485536,57.69,-12.69,59.0692153325,130.5
2020-07-23 04:30:00,60.7815,-16.9125,63.0905967518,2.3615,-0.1825,2.3685414288,58.42,-16.73,60.7683248082,130.31,55.91,-12.6,57.312198527,2.3615,-0.1825,2.3685414288,55.91,-12.6,57.312198527,130.37
2020-07-23 05:00:00,60.701,-17.012,63.0398250711,2.651,-0.182,2.6572401096,58.05,-16.83,60.4404781583,130.28,55.55,-12.7,56.9832650872,2.651,-0.182,2.6572401096,55.55,-12.7,56.9832650872,130.34
2020-07-23 05:30:00,61.402,-16.637,63.6159993476,2.792,-0.217,2.800420147,58.61,-16.42,60.8666452172,130.63,56.09,-12.26,57.4142464899,2.792,-0.217,2.800420147,56.09,-12.26,57.4142464899,130.69
2020-07-23 06:00:00,62.2625,-16.1115,64.3132905277,3.2025,-0.1115,3.2044404348,59.06,-16.0,61.1889172972,131.07,56.56,-11.82,57.7818829738,3.2025,-0.1115,3.2044404348,56.56,-11.82,57.7818829738,131.13
2020-07-23 06:30:00,64.5115,-14.9735,66.226424745,4.8315,-0.2335,4.8371390821,59.68,-14.74,61.4733275494,132.29,57.08,-10.61,58.057716972,4.8315,-0.2335,4.8371390821,57.08,-10.61,58.057716972,132.35
2020-07-23 07:00:00,64.645,-13.8295,66.107723416,7.365,-0.3995,7.3758270892,57.28,-13.43,58.8333519358,133.66,54.79,-9.31,55.5753560492,7.365,-0.3995,7.3758270892,54.79,-9.31,55.5753560492,133.71
2020-07-23 07:30:00,61.5545,-12.7075,62.8525021499,9.5945,-0.5075000000000001,9.6079127026,51.96,-12.2,53.3730418845,133.59,49.79,-8.13,50.4493904819,9.5945,-0.5075000000000001,9.6079127026,49.79,-8.13,50.4493904819,133.64
2020-07-23 08:00:00,64.3655,-12.318,65.5335846284,13.6755,-0.798,13.698762873,50.69,-11.52,51.9825595753,133.86,48.59,-7.49,49.1638912211,13.6755,-0.798,13.698762873,48.59,-7.49,49.1638912211,133.91
2020-07-23 08:30:00,69.9195,-11.9845,70.9391621074,11.3595,-0.9045000000000001,11.3954535013,58.56,-11.08,59.5989932801,133.03,55.98,-7.11,56.4297129179,11.3595,-0.9045000000000001,11.3954535013,55.98,-7.11,56.4297129179,133.08
2020-07-23 09:00:00,71.069,-11.2685,71.9568054686,8.699,-0.6385000000000001,8.7224012319,62.37,-10.63,63.2693748981,132.62,59.56,-6.68,59.9334297367,8.699,-0.6385000000000001,8.7224012319,59.56,-6.68,59.9334297367,132.68
2020-07-23 09:30:00,73.057,-11.088,73.8936329666,9.017,-0.538,9.033035647,64.04,-10.55,64.9031902143,132.73,61.15,-6.57,61.501930051,9.017,-0.538,9.033035647,61.15,-6.57,61.501930051,132.81
2020-07-23 10:00:00,76.6915,-11.358,77.5279971123,11.5815,-0.878,11.6147331545,65.11,-10.48,65.9480287802,132.76,62.18,-6.51,62.5198568456,11.5815,-0.878,11.6147331545,62.18,-6.51,62.5198568456,132.85
2020-07-23 10:30:00,80.3455,-11.437,81.1554332084,13.6555,-1.067,13.6971226632,66.69,-10.37,67.4914290855,132.81,63.69,-6.4,64.0107498784,13.6555,-1.067,13.6971226632,63.69,-6.4,64.0107498784,132.85
2020-07-23 11:00:00,81.875,-11.2765,82.6478982023,16.835,-1.1865,16.8767593824,65.04,-10.09,65.8180043757,132.81,62.11,-6.13,62.4117697233,16.835,-1.1865,16.8767593824,62.11,-6.13,62.4117697233,132.85
2020-07-23 11:30:00,82.261,-10.858,82.974503825,17.681,-1.308,17.7293154126,64.58,-9.55,65.2823015832,132.65,61.65,-5.62,61.9056289848,17.681,-1.308,17.7293154126,61.65,-5.62,61.9056289848,132.57
2020-07-23 12:00:00,81.735,-10.7745,82.4421013515,17.025,-1.2845,17.0733876325,64.71,-9.49,65.4021727468,132.56,61.8,-5.57,62.0505028183,17.025,-1.2845,17.0733876325,61.8,-5.57,62.0505028183,132.42
2020-07-23 12:30:00,82.0685,-10.8245,82.7792757428,20.1085,-1.1645,20.14219036,61.96,-9.66,62.7085097893,132.56,59.15,-5.75,59.4288229734,20.1085,-1.1645,20.14219036,59.15,-5.75,59.4288229734,132.49
2020-07-23 13:00:00,82.384,-11.3185,83.1578733389,27.034,-1.8885,27.0998817018,55.35,-9.43,56.1475502582,132.61,52.86,-5.58,53.1537016585,27.034,-1.8885,27.0998817018,52.86,-5.58,53.1537016585,132.55
2020-07-23 13:30:00,81.691,-12.1645,82.5917340976,39.671,-3.7745,39.8501579827,42.02,-8.39,42.8494165655,132.51,40.15,-4.65,40.4183745344,39.671,-3.7745,39.8501579827,40.15,-4.65,40.4183745344,132.48
2020-07-23 14:00:00,80.349,-11.9975,81.2397797095,41.879,-4.2275,42.0918329044,38.47,-7.77,39.2468317193,132.46,36.75,-4.08,36.9757880241,41.879,-4.2275,42.0918329044,36.75,-4.08,36.9757880241,132.41
2020-07-23 14:30:00,77.9705,-11.8725,78.8692280075,46.0305,-4.4325,46.2434210077,31.94,-7.44,32.7950788991,132.62,30.55,-3.81,30.7866626967,46.0305,-4.4325,46.2434210077,30.55,-3.81,30.7866626967,132.56
2020-07-23 15:00:00,73.72,-11.9365,74.6801073396,43.52,-4.5065,43.7527021137,30.2,-7.43,31.1005610882,132.62,28.96,-3.75,29.2017824798,43.52,-4.5065,43.7527021137,28.96,-3.75,29.2017824798,132.62
2020-07-23 15:30:00,73.8965,-11.9675,74.8592931339,45.6165,-4.7875,45.8670385844,28.28,-7.18,29.1772308487,132.66,27.06,-3.5700000000000003,27.2944774634,45.6165,-4.7875,45.8670385844,27.06,-3.5700000000000003,27.2944774634,132.62
2020-07-23 16:00:00,75.825,-11.7875,76.7357529529,51.105,-5.5275,51.4030571197,24.72,-6.26,25.5003137236,132.61,23.63,-2.7199999999999998,23.7860316152,51.105,-5.5275,51.4030571197,23.63,-2.7199999999999998,23.7860316152,132.58
2020-07-23 16:30:00,78.196,-12.1135,79.1287008503,51.306,-5.1635,51.5651759257,26.89,-6.95,27.7736313794,132.84,25.72,-3.37,25.9398400149,51.306,-5.1635,51.5651759257,25.72,-3.37,25.9398400149,132.81
2020-07-23 17:00:00,78.4815,-12.106,79.40970393,52.4715,-5.466,52.7554306991,26.01,-6.64,26.8441744146,132.69,24.87,-3.08,25.0599940144,52.4715,-5.466,52.7554306991,24.87,-3.08,25.0599940144,132.66
2020-07-23 17:30:00,76.027,-12.6095,77.0655838831,45.837,-4.5695,46.0642040987,30.19,-8.04,31.2422422371,133.18,28.91,-4.37,29.2384165098,45.837,-4.5695,46.0642040987,28.91,-4.37,29.2384165098,133.14
2020-07-23 18:00:00,77.871,-12.97,78.9437365533,37.511,-3.47,37.6711563534,40.36,-9.5,41.4629907267,132.95,38.6,-5.71,39.0200474116,37.511,-3.47,37.6711563534,38.6,-5.71,39.0200474116,132.9
2020-07-23 18:30:00,78.683,-12.549,79.6774239669,28.193,-2.159,28.2755465022,50.49,-10.39,51.5479601924,132.85,48.24,-6.5,48.6759447777,28.193,-2.159,28.2755465022,48.24,-6.5,48.6759447777,132.81
2020-07-23 19:00:00,77.4255,-12.634,78.4495124666,18.4655,-1.264,18.508711091,58.96,-11.37,60.046302967,132.97,56.31,-7.39,56.7928534236,18.4655,-1.264,18.508711091,56.31,-7.39,56.7928534236,132.93
2020-07-23 19:30:00,75.284,-12.3605,76.2919564322,10.374,-0.6705,10.3956455427,64.91,-11.69,65.9542583917,132.77,62.0,-7.65,62.4701728827,10.374,-0.6705,10.3956455427,62.0,-7.65,62.4701728827,132.74
2020-07-23 20:00:00,75.075,-12.685,76.1391151117,5.725,-0.28500000000000003,5.7320894969000005,69.35,-12.4,70.4498580552,132.63,66.22,-8.32,66.7406233114,5.725,-0.28500000000000003,5.7320894969000005,66.22,-8.32,66.7406233114,132.63
2020-07-23 20:30:00,75.7515,-13.23,76.8981316564,3.3315,-0.16,3.3353399002,72.42,-13.07,73.5899537981,132.66,69.16,-8.93,69.7341415664,3.3315,-0.16,3.3353399002,69.16,-8.93,69.7341415664,132.67
2020-07-23 21:00:00,75.961,-13.814,77.2068657374,1.7309999999999999,-0.024,1.7311663698,74.23,-13.79,75.5000463576,132.89,70.89,-9.61,71.5384106617,1.7309999999999999,-0.024,1.7311663698,70.89,-9.61,71.5384106617,132.91
2020-07-23 21:30:00,78.599,-14.604,79.9442281656,1.419,0.006,1.4190126849,77.18,-14.61,78.5506492653,132.89,73.75,-10.34,74.4713240113,1.419,0.006,1.4190126849,73.75,-10.34,74.4713240113,132.91
2020-07-23 22:00:00,78.485,-14.4715,79.808016748,1.335,-0.1315,1.3414608641,77.15,-14.34,78.4713839562,132.86,73.77,-10.07,74.4541321889,1.335,-0.1315,1.3414608641,73.77,-10.07,74.4541321889,132.88
2020-07-23 22:30:00,77.3035,-14.887,78.7239092097,1.1535,-0.217,1.1737338923,76.15,-14.67,77.5501863312,133.0,72.74,-10.43,73.483960835,1.1535,-0.217,1.1737338923,72.74,-10.43,73.483960835,133.03
2020-07-23 23:00:00,74.697,-15.464,76.2809091779,0.997,-0.224,1.0218537077,73.7,-15.24,75.2592027595,133.3,70.4,-10.97,71.249567718,0.997,-0.224,1.0218537077,70.4,-10.97,71.249567718,133.34
2020-07-23 23:30:00,71.769,-16.717,73.6902127151,1.159,-0.217,1.1791395168,70.61,-16.5,72.5122203494,132.4,67.47,-12.22,68.5676986634,1.159,-0.217,1.1791395168,67.47,-12.22,68.5676986634,132.45
2020-07-24 00:00:00,69.3775,-17.4135,71.5294868463,1.2974999999999999,-0.14350000000000002,1.3054112379,68.08,-17.27,70.2363104099,131.81,65.06,-12.99,66.3441308632,1.2974999999999999,-0.14350000000000002,1.3054112379,65.06,-12.99,66.3441308632,131.86
2020-07-24 00:30:00,66.6845,-18.004,69.072183665,1.1645,-0.184,1.1789470938,65.52,-17.82,67.9000942562,131.89,62.62,-13.52,64.0628972183,1.1645,-0.184,1.1789470938,62.62,-13.52,64.0628972183,131.94
2020-07-24 01:00:00,65.244,-18.047,67.6939712604,1.074,-0.20700000000000002,1.0937664284,64.17,-17.84,66.603712359,131.96,61.34,-13.55,62.8187718759,1.074,-0.20700000000000002,1.0937664284,61.34,-13.55,62.8187718759,132.01
2020-07-24 01:30:00,64.817,-18.183,67.3191278761,0.927,-0.233,0.9558336675,63.89,-17.95,66.3636542092,132.01,61.07,-13.65,62.5768919011,0.927,-0.233,0.9558336675,61.07,-13.65,62.5768919011,132.06
2020-07-24 02:00:00,64.9845,-18.326,67.5190900135,0.8345,-0.276,0.8789574791,64.15,-18.05,66.6410158986,132.26,61.37,-13.74,62.889303542,0.8345,-0.276,0.8789574791,61.37,-13.74,62.889303542,132.31
2020-07-24 02:30:00,67.052,-18.13,69.4598272673,0.722,-0.19,0.7465815428,66.33,-17.94,68.7132629119,132.21,63.45,-13.6,64.8911588739,0.722,-0.19,0.7465815428,63.45,-13.6,64.8911588739,132.27
2020-07-24 03:00:00,66.3355,-18.143,68.771847505,0.6655,-0.17300000000000001,0.6876185352,65.67,-17.97,68.0842845303,132.31,62.85,-13.64,64.3130787632,0.6655,-0.17300000000000001,0.6876185352,62.85,-13.64,64.3130787632,132.37
2020-07-24 03:30:00,65.14,-17.6415,67.4866069843,0.56,-0.1615,0.5828226574,64.58,-17.48,66.9038623698,132.35,61.84,-13.13,63.2185297203,0.56,-0.1615,0.5828226574,61.84,-13.13,63.2185297203,132.4
2020-07-24 04:00:00,64.793,-17.8765,67.213853492,0.553,-0.10650000000000001,0.5631618329,64.24,-17.77,66.6524605697,132.58,61.55,-13.37,62.9853903695,0.553,-0.10650000000000001,0.5631618329,61.55,-13.37,62.9853903695,132.64
2020-07-24 04:30:00,67.0455,-18.29,69.4954902871,0.5555,-0.11,0.5662863675,66.49,-18.18,68.9306354243,132.24,63.65,-13.81,65.1309342786,0.5555,-0.11,0.5662863675,63.65,-13.81,65.1309342786,132.3
2020-07-24 05:00:00,69.504,-18.0585,71.8116664495,0.554,-0.0985,0.5626884129,68.95,-17.96,71.2507129789,131.87,65.94,-13.62,67.3319240777,0.554,-0.0985,0.5626884129,65.94,-13.62,67.3319240777,131.92
2020-07-24 05:30:00,71.6655,-17.724,73.8246846675,0.5655,-0.064,0.5691100509,71.1,-17.66,73.2603958493,131.4,67.95,-13.34,69.2470800828,0.5655,-0.064,0.5691100509,67.95,-13.34,69.2470800828,131.46
2020-07-24 06:00:00,68.369,-17.49,70.5706756451,0.669,-0.02,0.6692988869000001,67.7,-17.47,69.9177438137,131.62,64.69,-13.18,66.0190010527,0.669,-0.02,0.6692988869000001,64.69,-13.18,66.0190010527,131.68
2020-07-24 06:30:00,70.865,-15.849,72.615694075,1.375,0.001,1.3750003635999999,69.49,-15.85,71.2746981754,132.43,66.4,-11.61,67.4073593905,1.375,0.001,1.3750003635999999,66.4,-11.61,67.4073593905,132.49
2020-07-24 07:00:00,73.4705,-14.9945,74.9849945022,2.8305,-0.0745,2.8314802666,70.64,-14.92,72.1984487368,132.72,67.48,-10.7,68.323059065,2.8305,-0.0745,2.8314802666,67.48,-10.7,68.323059065,132.77
2020-07-24 07:30:00,75.379,-13.895,76.6489704171,4.479,-0.125,4.4807439115,70.9,-13.77,72.2248080648,132.53,67.72,-9.61,68.3984685501,4.479,-0.125,4.4807439115,67.72,-9.61,68.3984685501,132.58
2020-07-24 08:00:00,76.507,-12.3965,77.5048015367,5.527,-0.14650000000000002,5.5289412413,70.98,-12.25,72.0293197247,132.1,67.77,-8.2,68.2642871493,5.527,-0.14650000000000002,5.5289412413,67.77,-8.2,68.2642871493,132.14
2020-07-24 08:30:00,78.809,-11.2905,79.6136537991,7.709,-0.3105,7.715250563,71.1,-10.98,71.9428273006,131.72,67.88,-6.99,68.2389514867,7.709,-0.3105,7.715250563,67.88,-6.99,68.2389514867,131.76
2020-07-24 09:00:00,79.3435,-10.317,80.011445939,11.8835,-0.687,11.9033416002,67.46,-9.63,68.1438808698,131.45,64.43,-5.72,64.6834082281,11.8835,-0.687,11.9033416002,64.43,-5.72,64.6834082281,131.49
2020-07-24 09:30:00,79.4995,-10.168,80.147106774,14.7795,-0.978,14.8118231238,64.72,-9.19,65.3692167614,131.24,61.86,-5.31,62.087484246,14.7795,-0.978,14.8118231238,61.86,-5.31,62.087484246,131.27
2020-07-24 10:00:00,79.55,-10.4385,80.2319436525,21.73,-1.6085,21.789450939600002,57.82,-8.83,58.4903521959,131.36,55.21,-5.03,55.4386597962,21.73,-1.6085,21.789450939600002,55.21,-5.03,55.4386597962,131.38
2020-07-24 10:30:00,79.3945,-10.287,80.0581601041,29.2945,-2.497,29.400726849,50.1,-7.79,50.7020127806,131.15,47.81,-4.11,47.9863334711,29.2945,-2.497,29.400726849,47.81,-4.11,47.9863334711,131.18
2020-07-24 11:00:00,79.035,-10.527,79.7329853574,34.355,-3.367,34.5195989838,44.68,-7.16,45.2500607734,131.09,42.64,-3.55,42.787522714,34.355,-3.367,34.5195989838,42.64,-3.55,42.787522714,131.11
2020-07-24 11:30:00,77.0055,-10.4175,77.7069580958,32.8355,-2.9775,32.9702224211,44.17,-7.44,44.7922147253,131.09,42.13,-3.8200000000000003,42.3028285106,32.8355,-2.9775,32.9702224211,42.13,-3.8200000000000003,42.3028285106,131.11
2020-07-24 12:00:00,76.9875,-10.5715,77.7099206569,33.5975,-3.1815,33.7477991653,43.39,-7.39,44.0148179594,131.09,41.41,-3.79,41.5830758843,33.5975,-3.1815,33.7477991653,41.41,-3.79,41.5830758843,131.11
2020-07-24 12:30:00,77.308,-10.559,78.0257607781,37.228,-3.6390000000000002,37.4054314906,40.08,-6.92,40.6729984142,131.15,38.24,-3.35,38.3864572473,37.228,-3.6390000000000002,37.4054314906,38.24,-3.35,38.3864572473,131.17
2020-07-24 13:00:00,68.1225,-9.395,68.7672962334,38.2325,-3.715,38.41256671,29.89,-5.68,30.4248993425,131.08,28.51,-2.23,28.5970802705,38.2325,-3.715,38.41256671,28.51,-2.23,28.5970802705,131.09
2020-07-24 13:30:00,57.962,-6.6765,58.3452577015,47.042,-4.7965,47.2858982811,10.92,-1.88,11.0806498004,130.81,10.41,1.26,10.4859763494,47.042,-4.7965,47.2858982811,10.41,1.26,10.4859763494,130.81
2020-07-24 14:00:00,57.3615,-6.7865,57.7615639028,48.6015,-5.0665,48.8648669752,8.76,-1.72,8.9272616182,130.81,8.35,1.3900000000000001,8.464904016,48.6015,-5.0665,48.8648669752,8.35,1.3900000000000001,8.464904016,130.81
2020-07-24 14:30:00,57.251,-6.7875,57.6519484254,45.691,-4.4675,45.908888434,11.56,-2.32,11.7905046542,130.92,11.08,0.87,11.1141036526,45.691,-4.4675,45.908888434,11.08,0.87,11.1141036526,130.92
2020-07-24 15:00:00,57.176,-7.3845,57.6508960577,37.286,-3.5445,37.4540955871,19.89,-3.84,20.2572875776,131.21,19.07,-0.48,19.0760399454,37.286,-3.5445,37.4540955871,19.07,-0.48,19.0760399454,131.21
2020-07-24 15:30:00,58.0415,-7.697,58.5496330582,30.9015,-2.6870000000000003,31.0181023154,27.14,-5.01,27.5985452515,131.53,25.93,-1.58,25.9780926937,30.9015,-2.6870000000000003,31.0181023154,25.93,-1.58,25.9780926937,131.53
2020-07-24 16:00:00,57.8055,-7.545,58.2958219365,39.7355,-3.435,39.8836957321,18.07,-4.11,18.5315136996,131.61,17.25,-0.79,17.2680803797,39.7355,-3.435,39.8836957321,17.25,-0.79,17.2680803797,131.6
2020-07-24 16:30:00,59.62,-7.843,60.133659867,27.7,-2.213,27.7882595533,31.92,-5.63,32.4127027568,131.65,30.47,-2.15,30.5457591164,27.7,-2.213,27.7882595533,30.47,-2.15,30.5457591164,131.64
2020-07-24 17:00:00,62.6985,-7.479,63.1429912441,16.0085,-1.249,16.0571502219,46.69,-6.23,47.1038108862,131.65,44.56,-2.63,44.6375458555,16.0085,-1.249,16.0571502219,44.56,-2.63,44.6375458555,131.64
2020-07-24 17:30:00,65.586,-6.9135,65.9493736001,8.436,-0.5635,8.4547991253,57.15,-6.35,57.5016956272,131.44,54.54,-2.69,54.6062972559,8.436,-0.5635,8.4547991253,54.54,-2.69,54.6062972559,131.49
2020-07-24 18:00:00,67.0285,-6.907,67.3834286843,9.0785,-0.497,9.092093887,57.95,-6.41,58.3034355763,131.44,55.29,-2.75,55.3583471574,9.0785,-0.497,9.092093887,55.29,-2.75,55.3583471574,131.43
