Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-24 18:30:00,67.36,-6.7059999999999995,67.6929836541,9.23,-0.5760000000000001,9.2479552335,58.13,-6.13,58.4523207409,131.34,55.48,-2.48,55.535401322,9.23,-0.5760000000000001,9.2479552335,55.48,-2.48,55.535401322,131.26
2020-07-24 19:00:00,67.087,-7.011,67.4523512563,8.147,-0.47100000000000003,8.1606035316,58.94,-6.54,59.301730160299996,131.44,56.24,-2.86,56.3126735291,8.147,-0.47100000000000003,8.1606035316,56.24,-2.86,56.3126735291,131.33
2020-07-24 19:30:00,66.145,-7.1605,66.5314495953,6.505,-0.42050000000000004,6.5185769344,59.64,-6.74,60.0196401189,131.26,56.92,-3.06,57.0021929403,6.505,-0.42050000000000004,6.5185769344,56.92,-3.06,57.0021929403,131.18
2020-07-24 20:00:00,64.695,-7.6085,65.140865033,5.525,-0.2685,5.531520338,59.17,-7.34,59.6235230425,131.42,56.5,-3.61,56.6152108536,5.525,-0.2685,5.531520338,56.5,-3.61,56.6152108536,131.38
2020-07-24 20:30:00,63.1445,-7.8275,63.6278055295,4.9045000000000005,-0.2575,4.911255084,58.24,-7.57,58.7299114592,131.42,55.67,-3.79,55.7988619956,4.9045000000000005,-0.2575,4.911255084,55.67,-3.79,55.7988619956,131.38
2020-07-24 21:00:00,62.1955,-8.376,62.7569724911,5.0255,-0.196,5.0293206549,57.17,-8.18,57.7522406492,131.56,54.64,-4.4,54.8168733147,5.0255,-0.196,5.0293206549,54.64,-4.4,54.8168733147,131.52
2020-07-24 21:30:00,61.4785,-8.5265,62.0669571068,4.6585,-0.3265,4.6699276761,56.82,-8.2,57.4086439485,131.33,54.26,-4.46,54.4429903661,4.6585,-0.3265,4.6699276761,54.26,-4.46,54.4429903661,131.3
2020-07-24 22:00:00,60.8875,-8.813,61.522001148,5.1075,-0.403,5.1233744007,55.78,-8.41,56.4104290003,131.47,53.27,-4.66,53.4734373311,5.1075,-0.403,5.1233744007,53.27,-4.66,53.4734373311,131.44
2020-07-24 22:30:00,59.5235,-9.124,60.218721576,4.4335,-0.384,4.4500986787,55.09,-8.74,55.7789897721,131.72,52.62,-4.97,52.8541890487,4.4335,-0.384,4.4500986787,52.62,-4.97,52.8541890487,131.73
2020-07-24 23:00:00,57.776,-9.097,58.4877900506,4.416,-0.497,4.4438794988,53.36,-8.6,54.0485855504,131.89,50.97,-4.83,51.1983378636,4.416,-0.497,4.4438794988,50.97,-4.83,51.1983378636,131.95
2020-07-24 23:30:00,55.817,-9.7455,56.6613824333,5.437,-0.5755,5.4673731581,50.38,-9.17,51.2077464843,132.57,48.06,-5.34,48.3557566377,5.437,-0.5755,5.4673731581,48.06,-5.34,48.3557566377,132.64
2020-07-25 00:00:00,54.5725,-9.8015,55.445713617,6.3825,-0.5615,6.4071513561,48.19,-9.24,49.0678479251,132.03,46.18,-5.46,46.5016558845,6.3825,-0.5615,6.4071513561,46.18,-5.46,46.5016558845,132.12
2020-07-25 00:30:00,53.775,-10.03,54.7023904871,6.785,-0.64,6.8151173871,46.99,-9.39,47.9190171018,132.73,45.03,-5.5600000000000005,45.3719571983,6.785,-0.64,6.8151173871,45.03,-5.5600000000000005,45.3719571983,132.83
2020-07-25 01:00:00,53.1465,-10.194,54.1153222133,5.8665,-0.524,5.8898555373,47.28,-9.67,48.2587536101,132.39,45.28,-5.83,45.6537764046,5.8665,-0.524,5.8898555373,45.28,-5.83,45.6537764046,132.51
2020-07-25 01:30:00,52.8275,-9.982,53.7623016644,5.2675,-0.47200000000000003,5.2886047546,47.56,-9.51,48.5014814207,132.04,45.53,-5.69,45.8841693834,5.2675,-0.47200000000000003,5.2886047546,45.53,-5.69,45.8841693834,132.16
2020-07-25 02:00:00,53.1205,-9.715,54.0015624334,4.9205000000000005,-0.495,4.9453357065,48.2,-9.22,49.0739075273,132.04,46.07,-5.45,46.3912427081,4.9205000000000005,-0.495,4.9453357065,46.07,-5.45,46.3912427081,132.16
2020-07-25 02:30:00,53.3995,-9.461,54.2311453065,4.5795,-0.481,4.604691222,48.82,-8.98,49.6390249703,131.83,46.65,-5.23,46.9422560174,4.5795,-0.481,4.604691222,46.65,-5.23,46.9422560174,131.96
2020-07-25 03:00:00,52.7215,-9.6405,53.5956696245,5.2315,-0.5105000000000001,5.2563487803,47.49,-9.13,48.3596629434,132.1,45.39,-5.36,45.7053793333,5.2315,-0.5105000000000001,5.2563487803,45.39,-5.36,45.7053793333,132.24
2020-07-25 03:30:00,52.9675,-9.771,53.861196582,5.5475,-0.531,5.5728553947,47.42,-9.24,48.3118411986,132.27,45.34,-5.45,45.6663782229,5.5475,-0.531,5.5728553947,45.34,-5.45,45.6663782229,132.41
2020-07-25 04:00:00,52.8685,-9.889,53.7854126437,6.0085,-0.5690000000000001,6.0353817816,46.86,-9.32,47.7778400516,132.66,44.86,-5.54,45.2007876038,6.0085,-0.5690000000000001,6.0353817816,44.86,-5.54,45.2007876038,132.81
2020-07-25 04:30:00,52.324,-9.9605,53.2636136237,6.424,-0.6505000000000001,6.4568511095,45.9,-9.31,46.8346677153,132.4,43.91,-5.53,44.2568525767,6.424,-0.6505000000000001,6.4568511095,43.91,-5.53,44.2568525767,132.51
2020-07-25 05:00:00,52.4765,-9.822,53.3877770304,6.3865,-0.632,6.4176947769,46.09,-9.19,46.9972786446,132.34,44.07,-5.42,44.4020416197,6.3865,-0.632,6.4176947769,44.07,-5.42,44.4020416197,132.45
2020-07-25 05:30:00,52.9715,-9.9505,53.8979801338,5.8615,-0.5605,5.8882376396,47.11,-9.39,48.0366963893,132.52,45.07,-5.6,45.4165707644,5.8615,-0.5605,5.8882376396,45.07,-5.6,45.4165707644,132.64
2020-07-25 06:00:00,53.1465,-10.01,54.08096303,5.7465,-0.5,5.7682113562,47.4,-9.51,48.3445974231,132.64,45.38,-5.71,45.7378235162,5.7465,-0.5,5.7682113562,45.38,-5.71,45.7378235162,132.76
2020-07-25 06:30:00,54.358,-9.1285,55.1191588855,4.678,-0.3885,4.694104414,49.68,-8.74,50.4429380588,131.92,47.53,-4.99,47.7912230436,4.678,-0.3885,4.694104414,47.53,-4.99,47.7912230436,132.05
2020-07-25 07:00:00,54.8555,-8.868,55.5676821925,4.9254999999999995,-0.40800000000000003,4.9423692952,49.93,-8.46,50.64164788,131.51,47.73,-4.75,47.9657732138,4.9254999999999995,-0.40800000000000003,4.9423692952,47.73,-4.75,47.9657732138,131.64
2020-07-25 07:30:00,56.105,-8.7545,56.783908770400004,7.075,-0.4045,7.0865538346,49.03,-8.35,49.7359367058,131.37,46.92,-4.65,47.1498557792,7.075,-0.4045,7.0865538346,46.92,-4.65,47.1498557792,131.5
2020-07-25 08:00:00,57.391,-8.372,57.9984246769,9.801,-0.592,9.8188627142,47.59,-7.78,48.2217430212,130.76,45.51,-4.14,45.6979178957,9.801,-0.592,9.8188627142,45.51,-4.14,45.6979178957,130.89
2020-07-25 08:30:00,59.1515,-8.2385,59.7224650739,12.8515,-0.8485,12.8794799779,46.3,-7.39,46.8860544299,131.38,44.38,-3.71,44.5348009988,12.8515,-0.8485,12.8794799779,44.38,-3.71,44.5348009988,131.51
2020-07-25 09:00:00,60.731,-8.067,61.2644338095,16.891,-1.187,16.9326563185,43.84,-6.88,44.3765703947,131.38,41.93,-3.26,42.0565393251,16.891,-1.187,16.9326563185,41.93,-3.26,42.0565393251,131.51
2020-07-25 09:30:00,61.208,-7.831,61.7069187774,23.438,-1.721,23.5010996551,37.77,-6.11,38.2610114869,130.81,36.05,-2.61,36.1443577893,23.438,-1.721,23.5010996551,36.05,-2.61,36.1443577893,130.89
2020-07-25 10:00:00,61.8545,-7.8575,62.351579583,21.0245,-1.5474999999999999,21.081374635,40.83,-6.31,41.3147068246,130.73,38.97,-2.8,39.0704607088,21.0245,-1.5474999999999999,21.081374635,38.97,-2.8,39.0704607088,130.76
2020-07-25 10:30:00,62.4655,-7.6905,62.9371311747,19.2155,-1.3805,19.265025837,43.25,-6.31,43.7078780084,130.79,41.27,-2.7800000000000002,41.3635262036,19.2155,-1.3805,19.265025837,41.27,-2.7800000000000002,41.3635262036,130.82
2020-07-25 11:00:00,62.2135,-7.6845,62.6862913443,19.9235,-1.5645,19.9848320608,42.29,-6.12,42.7305335796,131.23,40.35,-2.58,40.4323991373,19.9235,-1.5645,19.9848320608,40.35,-2.58,40.4323991373,131.25
2020-07-25 11:30:00,61.778,-7.964,62.2892172049,22.508,-1.754,22.5762392794,39.27,-6.21,39.757980331,131.34,37.48,-2.68,37.5756942717,22.508,-1.754,22.5762392794,37.48,-2.68,37.5756942717,131.37
2020-07-25 12:00:00,62.4525,-7.599,62.9131111713,14.6025,-1.059,14.6408499497,47.85,-6.54,48.2948661868,131.34,45.67,-2.94,45.7645332108,14.6025,-1.059,14.6408499497,45.67,-2.94,45.7645332108,131.4
2020-07-25 12:30:00,62.699,-7.505,63.1465725594,15.379,-0.975,15.4098755998,47.32,-6.53,47.768434138,131.39,45.16,-2.92,45.2543036627,15.379,-0.975,15.4098755998,45.16,-2.92,45.2543036627,131.4
2020-07-25 13:00:00,61.901,-7.697,62.3777012241,21.041,-1.467,21.0920783708,40.86,-6.23,41.3322210872,131.36,38.99,-2.68,39.0819971342,21.041,-1.467,21.0920783708,38.99,-2.68,39.0819971342,131.4
2020-07-25 13:30:00,60.8795,-7.7265,61.367844369,26.4995,-1.8665,26.5651524087,34.38,-5.86,34.8758369075,131.27,32.82,-2.38,32.9061817901,26.4995,-1.8665,26.5651524087,32.82,-2.38,32.9061817901,131.3
2020-07-25 14:00:00,59.614,-7.5745000000000005,60.0932778791,29.794,-2.1645,29.872520754900002,29.82,-5.41,30.3067731704,131.38,28.46,-1.96,28.5274113792,29.794,-2.1645,29.872520754900002,28.46,-1.96,28.5274113792,131.42
2020-07-25 14:30:00,58.581,-7.682,59.0825412876,34.861,-2.692,34.9647849271,23.72,-4.99,24.2391934684,131.58,22.66,-1.5899999999999999,22.7157148248,34.861,-2.692,34.9647849271,22.66,-1.5899999999999999,22.7157148248,131.61
2020-07-25 15:00:00,58.4405,-7.9555,58.9795050886,29.7505,-2.7155,29.8741726329,28.69,-5.24,29.1645966885,131.76,27.49,-1.74,27.5450122527,29.7505,-2.7155,29.8741726329,27.49,-1.74,27.5450122527,131.79
2020-07-25 15:30:00,59.185,-8.0465,59.7294767033,28.485,-2.4165,28.5873170698,30.7,-5.63,31.2119672562,131.98,29.38,-2.1,29.4549554405,28.485,-2.4165,28.5873170698,29.38,-2.1,29.4549554405,132.01
2020-07-25 16:00:00,59.182,-8.072,59.7299448183,25.842,-2.232,25.9382109637,33.34,-5.84,33.847617346,132.01,31.85,-2.32,31.9343842903,25.842,-2.232,25.9382109637,31.85,-2.32,31.9343842903,132.01
2020-07-25 16:30:00,60.9875,-8.1995,61.5362247501,21.3575,-1.9695,21.4481173183,39.63,-6.23,40.1167022573,131.79,37.86,-2.67,37.9540314064,21.3575,-1.9695,21.4481173183,37.86,-2.67,37.9540314064,131.82
2020-07-25 17:00:00,63.0455,-7.692,63.5130060244,20.5055,-1.362,20.5506830604,42.54,-6.33,43.008377091,131.55,40.63,-2.75,40.7229591263,20.5055,-1.362,20.5506830604,40.63,-2.75,40.7229591263,131.6
2020-07-25 17:30:00,63.9015,-7.7505,64.3698062177,26.2615,-1.9905,26.3368273051,37.64,-5.76,38.078172225,131.49,35.97,-2.25,36.0403024405,26.2615,-1.9905,26.3368273051,35.97,-2.25,36.0403024405,131.5
2020-07-25 18:00:00,63.949,-7.9335,64.4392351231,27.489,-2.3835,27.5921400629,36.46,-5.55,36.8799959328,131.34,34.84,-2.05,34.9002593114,27.489,-2.3835,27.5921400629,34.84,-2.05,34.9002593114,131.34
2020-07-25 18:30:00,65.1855,-7.4205,65.6065029589,15.7855,-1.2805,15.8373511201,49.4,-6.14,49.7801124949,131.34,47.17,-2.55,47.2388759392,15.7855,-1.2805,15.8373511201,47.17,-2.55,47.2388759392,131.34
2020-07-25 19:00:00,65.924,-7.1165,66.3070007484,9.034,-0.6365000000000001,9.0563948815,56.89,-6.48,57.2578597225,131.01,54.34,-2.85,54.4146864367,9.034,-0.6365000000000001,9.0563948815,54.34,-2.85,54.4146864367,131.05
2020-07-25 19:30:00,64.701,-7.5485,65.1398438227,9.821,-0.5285000000000001,9.8352098732,54.88,-7.02,55.3271615032,131.01,52.44,-3.37,52.5481731367,9.821,-0.5285000000000001,9.8352098732,52.44,-3.37,52.5481731367,131.09
2020-07-25 20:00:00,63.586,-7.8075,64.063534497,9.246,-0.5275000000000001,9.2610351608,54.34,-7.28,54.8254867739,131.13,51.92,-3.61,52.0453504167,9.246,-0.5275000000000001,9.2610351608,51.92,-3.61,52.0453504167,131.16
2020-07-25 20:30:00,62.577,-8.0235,63.0892818254,4.957,-0.29350000000000004,4.965681348,57.62,-7.73,58.136196126,131.31,55.05,-4.02,55.1965841334,4.957,-0.29350000000000004,4.965681348,55.05,-4.02,55.1965841334,131.37
2020-07-25 21:00:00,61.934,-7.9465,62.4417105647,3.2439999999999998,-0.1865,3.2493565902,58.69,-7.76,59.2007913798,131.31,56.16,-3.99,56.3015603691,3.2439999999999998,-0.1865,3.2493565902,56.16,-3.99,56.3015603691,131.37
2020-07-25 21:30:00,61.556,-8.1545,62.0937759059,1.746,0.0055000000000000005,1.7460086626,59.81,-8.16,60.3640762374,131.11,57.22,-4.37,57.386629976,1.746,0.0055000000000000005,1.7460086626,57.22,-4.37,57.386629976,131.18
2020-07-25 22:00:00,61.9235,-8.1925,62.4630843659,1.8735,-0.10250000000000001,1.8763018147000001,60.05,-8.09,60.5924962351,131.18,57.37,-4.34,57.5339247749,1.8735,-0.10250000000000001,1.8763018147000001,57.37,-4.34,57.5339247749,131.25
2020-07-25 22:30:00,61.4165,-8.3445,61.980780509,1.6465,-0.23450000000000001,1.6631152997,59.77,-8.11,60.317700553,131.59,57.1,-4.33,57.2639406608,1.6465,-0.23450000000000001,1.6631152997,57.1,-4.33,57.2639406608,131.67
2020-07-25 23:00:00,59.5225,-8.533,60.1310243988,1.7325,-0.243,1.7494585591,57.79,-8.29,58.381574148,131.77,55.19,-4.51,55.3739668075,1.7325,-0.243,1.7494585591,55.19,-4.51,55.3739668075,131.85
2020-07-25 23:30:00,58.083,-9.021,58.779361429,1.593,-0.221,1.6082568203,56.49,-8.8,57.1713223566,132.17,53.94,-4.98,54.1694009566,1.593,-0.221,1.6082568203,53.94,-4.98,54.1694009566,132.24
2020-07-26 00:00:00,56.3785,-9.5695,57.1848808034,1.0885,-0.20950000000000002,1.1084775595,55.29,-9.36,56.07667697,132.53,52.81,-5.52,53.0977071068,1.0885,-0.20950000000000002,1.1084775595,52.81,-5.52,53.0977071068,132.61
2020-07-26 00:30:00,54.825,-9.804,55.6946949089,0.925,-0.224,0.9517357827,53.9,-9.58,54.74473856,131.85,51.51,-5.76,51.8310495746,0.925,-0.224,0.9517357827,51.51,-5.76,51.8310495746,131.93
2020-07-26 01:00:00,54.2065,-9.572,55.0451435301,1.3565,-0.262,1.3815702118,52.85,-9.31,53.6637549935,131.95,50.53,-5.51,50.8295288194,1.3565,-0.262,1.3815702118,50.53,-5.51,50.8295288194,132.03
2020-07-26 01:30:00,53.8135,-9.756,54.6906968163,1.5535,-0.256,1.57445173,52.26,-9.5,53.1164531948,132.46,49.99,-5.66,50.3093997181,1.5535,-0.256,1.57445173,49.99,-5.66,50.3093997181,132.54
2020-07-26 02:00:00,53.6555,-9.9285,54.5663613639,1.6555,-0.17850000000000002,1.6650953426,52.0,-9.75,52.9061669373,131.97,49.75,-5.92,50.1009870162,1.6555,-0.17850000000000002,1.6650953426,49.75,-5.92,50.1009870162,132.05
2020-07-26 02:30:00,53.2765,-9.907,54.1897970217,1.6865,-0.217,1.700403261,51.59,-9.69,52.4921346489,132.28,49.43,-5.8,49.7691159254,1.6865,-0.217,1.700403261,49.43,-5.8,49.7691159254,132.36
2020-07-26 03:00:00,52.3565,-10.206,53.3419677951,2.4065,-0.246,2.4190407706,49.95,-9.96,50.933329952,132.4,47.85,-6.08,48.2347271165,2.4065,-0.246,2.4190407706,47.85,-6.08,48.2347271165,132.49
2020-07-26 03:30:00,52.286,-10.1995,53.2715270689,2.426,-0.23950000000000002,2.4377933157,49.86,-9.96,50.8450705575,132.45,47.67,-6.1,48.0587026458,2.426,-0.23950000000000002,2.4377933157,47.67,-6.1,48.0587026458,132.54
2020-07-26 04:00:00,52.517,-10.27,53.5117574838,1.737,-0.16,1.7443534619,50.78,-10.11,51.7766404858,132.38,48.54,-6.26,48.9419983245,1.737,-0.16,1.7443534619,48.54,-6.26,48.9419983245,132.47
2020-07-26 04:30:00,52.0905,-10.1475,53.0696895271,2.1105,-0.2575,2.1261506297,49.98,-9.89,50.9491167735,132.22,47.72,-6.04,48.1007276452,2.1105,-0.2575,2.1261506297,47.72,-6.04,48.1007276452,132.31
2020-07-26 05:00:00,52.4225,-10.046,53.376405108,1.7625000000000002,-0.23600000000000002,1.7782300892,50.66,-9.81,51.601082353,132.18,48.39,-5.97,48.7568764381,1.7625000000000002,-0.23600000000000002,1.7782300892,48.39,-5.97,48.7568764381,132.27
2020-07-26 05:30:00,52.728,-9.65,53.6037730388,1.948,-0.17,1.9554037946,50.78,-9.48,51.6573208752,132.12,48.51,-5.65,48.8379217412,1.948,-0.17,1.9554037946,48.51,-5.65,48.8379217412,132.21
2020-07-26 06:00:00,52.6605,-9.4345,53.4989537328,2.6305,-0.1845,2.6369623623000003,50.03,-9.25,50.8779264515,132.29,47.86,-5.43,48.1670478647,2.6305,-0.1845,2.6369623623000003,47.86,-5.43,48.1670478647,132.38
2020-07-26 06:30:00,53.559,-9.2895,54.3586358479,4.529,-0.20950000000000002,4.5338428788,49.03,-9.08,49.8636871882,132.18,46.9,-5.27,47.1951575906,4.529,-0.20950000000000002,4.5338428788,46.9,-5.27,47.1951575906,132.27
2020-07-26 07:00:00,54.398,-9.1775,55.1667373537,6.208,-0.35750000000000004,6.2182851535,48.19,-8.82,48.9904939759,132.18,46.12,-5.02,46.3924002397,6.208,-0.35750000000000004,6.2182851535,46.12,-5.02,46.3924002397,132.27
2020-07-26 07:30:00,55.636,-8.963,56.3533483034,9.636,-0.5730000000000001,9.6530215477,46.0,-8.39,46.7588718855,131.89,44.1,-4.61,44.3402988262,9.636,-0.5730000000000001,9.6530215477,44.1,-4.61,44.3402988262,131.98
2020-07-26 08:00:00,56.4225,-8.9715,57.1313076911,15.3525,-1.0215,15.3864459347,41.07,-7.95,41.8323726317,131.96,39.36,-4.24,39.5877152662,15.3525,-1.0215,15.3864459347,39.36,-4.24,39.5877152662,132.05
2020-07-26 08:30:00,58.1725,-8.59,58.8032980049,16.5125,-1.19,16.5553241059,41.66,-7.4,42.3121211948,131.47,39.91,-3.74,40.0848562427,16.5125,-1.19,16.5553241059,39.91,-3.74,40.0848562427,131.56
2020-07-26 09:00:00,59.5755,-8.3855,60.1627526839,22.985500000000002,-1.7255,23.0501748475,36.59,-6.66,37.1911777173,131.08,35.06,-3.09,35.1959045913,22.985500000000002,-1.7255,23.0501748475,35.06,-3.09,35.1959045913,131.18
2020-07-26 09:30:00,60.237,-7.8845,60.7508148855,28.317,-2.3045,28.4106178963,31.92,-5.58,32.4040553018,130.42,30.6,-2.12,30.6733499964,28.317,-2.3045,28.4106178963,30.6,-2.12,30.6733499964,130.51
2020-07-26 10:00:00,60.417,-7.245,60.84984728,40.667,-3.805,40.844619156,19.75,-3.44,20.0473464578,130.12,18.97,-0.18,18.9708539607,40.667,-3.805,40.844619156,18.97,-0.18,18.9708539607,130.21
2020-07-26 10:30:00,60.2575,-6.398,60.5962103621,50.5475,-5.328,50.8275254193,9.71,-1.07,9.7687767914,129.82,9.39,2.02,9.6048165001,50.5475,-5.328,50.8275254193,9.39,2.02,9.6048165001,129.9
2020-07-26 11:00:00,60.0495,-6.2465,60.3735141639,48.0495,-5.1465,48.3243304403,12.0,-1.1,12.0503111993,129.68,11.58,1.98,11.7480551582,48.0495,-5.1465,48.3243304403,11.58,1.98,11.7480551582,129.76
2020-07-26 11:30:00,60.6365,-6.4945,60.9833064248,48.2965,-5.6845,48.6298822999,12.34,-0.81,12.3665557048,131.16,11.91,2.88,12.253264871,48.2965,-5.6845,48.6298822999,11.91,2.88,12.253264871,131.24
2020-07-26 12:00:00,60.129,-5.6375,60.3926986253,55.769,-7.0575,56.2137853845,4.36,1.42,4.58541165,130.85,4.39,4.55,6.3225469551,55.769,-7.0575,56.2137853845,4.39,4.55,6.3225469551,130.93
2020-07-26 12:30:00,60.6805,-6.2845,61.0050655315,54.5105,-7.1545,54.978009062699996,6.17,0.87,6.231035227,131.8,6.23,4.08,7.4471001068,54.5105,-7.1545,54.978009062699996,6.23,4.08,7.4471001068,131.86
2020-07-26 13:00:00,60.5675,-6.2835,60.8925646405,51.5575,-5.7435,51.876426231,9.01,-0.54,9.0261675145,132.31,8.91,2.7199999999999998,9.3159272217,51.5575,-5.7435,51.876426231,8.91,2.7199999999999998,9.3159272217,132.37
2020-07-26 13:30:00,60.5515,-7.5205,61.0167360033,37.6115,-3.8405,37.8070677586,22.94,-3.68,23.2332950741,132.69,22.18,-0.18,22.1807303757,37.6115,-3.8405,37.8070677586,22.18,-0.18,22.1807303757,132.76
2020-07-26 14:00:00,60.548,-7.878,61.0583588708,32.668,-2.848,32.79190949,27.88,-5.03,28.3301129542,132.77,26.9,-1.42,26.9374534802,32.668,-2.848,32.79190949,26.9,-1.42,26.9374534802,132.83
2020-07-26 14:30:00,61.169,-7.7885,61.6628518093,26.019,-2.0085,26.0964065199,35.15,-5.78,35.6220563696,132.99,33.86,-2.1,33.9250585851,26.019,-2.0085,26.0964065199,33.86,-2.1,33.9250585851,133.04
2020-07-26 15:00:00,59.111,-7.736,59.6150653526,40.501,-3.786,40.6775711787,18.61,-3.95,19.024578839,132.88,18.05,-0.47000000000000003,18.0561180767,40.501,-3.786,40.6775711787,18.05,-0.47000000000000003,18.0561180767,132.93
2020-07-26 15:30:00,59.6435,-8.0585,60.1854344048,35.3435,-3.2485,35.492474477,24.3,-4.8100000000000005,24.7714775498,133.03,23.48,-1.23,23.5121947083,35.3435,-3.2485,35.492474477,23.48,-1.23,23.5121947083,133.08
2020-07-26 16:00:00,60.236,-8.1025,60.7785011517,31.446,-2.4625,31.5422704042,28.79,-5.64,29.3372408382,133.0,27.79,-2.0,27.8618753856,31.446,-2.4625,31.5422704042,27.79,-2.0,27.8618753856,133.05
2020-07-26 16:30:00,61.0735,-8.079,61.6055406863,31.1235,-2.399,31.2158205603,29.95,-5.68,30.4838465421,132.63,28.89,-2.05,28.9626414541,31.1235,-2.399,31.2158205603,28.89,-2.05,28.9626414541,132.68
2020-07-26 17:00:00,63.1555,-7.835,63.6396449177,24.3855,-1.9649999999999999,24.4645424084,38.77,-5.87,39.2118579004,132.66,37.26,-2.19,37.3243044141,24.3855,-1.9649999999999999,24.4645424084,37.26,-2.19,37.3243044141,132.72
2020-07-26 17:30:00,64.4795,-7.5485,64.9198411312,25.1095,-1.7685,25.1717020183,39.37,-5.78,39.792025583,132.5,37.78,-2.06,37.8361203085,25.1095,-1.7685,25.1717020183,37.78,-2.06,37.8361203085,132.55
2020-07-26 18:00:00,65.3865,-7.3515,65.7984721289,21.5765,-1.5715,21.6336535171,43.81,-5.78,44.1896424516,132.64,42.06,-2.0,42.1075242682,21.5765,-1.5715,21.6336535171,42.06,-2.0,42.1075242682,132.7
2020-07-26 18:30:00,65.8445,-7.339,66.2522384622,17.5345,-1.109,17.5695353168,48.31,-6.23,48.7100502977,132.05,46.25,-2.49,46.3169796079,17.5345,-1.109,17.5695353168,46.25,-2.49,46.3169796079,132.12
2020-07-26 19:00:00,65.9185,-7.439,66.3369230764,12.7285,-0.899,12.7602081978,53.19,-6.54,53.590556071,132.02,50.87,-2.76,50.944818186,12.7285,-0.899,12.7602081978,50.87,-2.76,50.944818186,132.09
2020-07-26 19:30:00,65.327,-7.4135,65.7463072062,9.157,-0.6635,9.1810065488,56.17,-6.75,56.5741230599,132.22,53.73,-2.92,53.8092863733,9.157,-0.6635,9.1810065488,53.73,-2.92,53.8092863733,132.29
2020-07-26 20:00:00,64.6105,-7.896,65.0911939225,7.4405,-0.516,7.4583708844,57.17,-7.38,57.644369196,132.42,54.73,-3.5300000000000002,54.8437216097,7.4405,-0.516,7.4583708844,54.73,-3.5300000000000002,54.8437216097,132.5
2020-07-26 20:30:00,63.197,-8.2405,63.7319907837,6.527,-0.4605,6.5432246828,56.67,-7.78,57.2015498042,132.54,54.25,-3.89,54.3892875482,6.527,-0.4605,6.5432246828,54.25,-3.89,54.3892875482,132.63
2020-07-26 21:00:00,62.493,-8.2895,63.0403906972,4.933,-0.23950000000000002,4.9388105096,57.56,-8.05,58.1201866824,132.44,55.08,-4.16,55.2368717434,4.933,-0.23950000000000002,4.9388105096,55.08,-4.16,55.2368717434,132.53
2020-07-26 21:30:00,62.4795,-8.1965,63.0148437473,4.1595,-0.24650000000000002,4.1667976313,58.32,-7.95,58.85936544,131.99,55.76,-4.06,55.9076130773,4.1595,-0.24650000000000002,4.1667976313,55.76,-4.06,55.9076130773,132.08
2020-07-26 22:00:00,61.931,-8.5695,62.521077176,4.551,-0.3695,4.5659753887,57.38,-8.2,57.9629571364,132.34,54.87,-4.31,55.0390134359,4.551,-0.3695,4.5659753887,54.87,-4.31,55.0390134359,132.44
2020-07-26 22:30:00,60.63,-9.0705,61.3047377472,4.12,-0.41050000000000003,4.1403997693,56.51,-8.66,57.1697096372,132.82,54.05,-4.72,54.2556992398,4.12,-0.41050000000000003,4.1403997693,54.05,-4.72,54.2556992398,132.93
2020-07-26 23:00:00,58.5815,-9.4165,59.3334864516,4.0115,-0.4565,4.0373908035,54.57,-8.96,55.3006916774,133.2,52.34,-4.96,52.5744919139,4.0115,-0.4565,4.0373908035,52.34,-4.96,52.5744919139,133.3
2020-07-26 23:30:00,56.7325,-9.6145,57.5414213111,4.2525,-0.4545,4.276719128,52.48,-9.16,53.2734080006,133.27,50.36,-5.16,50.6236624515,4.2525,-0.4545,4.276719128,50.36,-5.16,50.6236624515,133.39
2020-07-27 00:00:00,54.8945,-9.9895,55.7960235187,6.3845,-0.6495000000000001,6.4174520255,48.51,-9.34,49.400968614,133.36,46.49,-5.38,46.8002617514,6.3845,-0.6495000000000001,6.4174520255,46.49,-5.38,46.8002617514,133.47
2020-07-27 00:30:00,53.6575,-10.038,54.5883572774,5.9175,-0.548,5.9428200587,47.74,-9.49,48.6740968072,131.94,45.75,-5.61,46.0926740383,5.9175,-0.548,5.9428200587,45.75,-5.61,46.0926740383,132.05
2020-07-27 01:00:00,53.3935,-9.596,54.2489544438,4.2435,-0.396,4.2619371476,49.15,-9.2,50.0036248686,132.13,47.11,-5.31,47.4083136169,4.2435,-0.396,4.2619371476,47.11,-5.31,47.4083136169,132.24
2020-07-27 01:30:00,53.2925,-9.687,54.1657504817,4.8225,-0.427,4.8413670848,48.47,-9.26,49.3466158921,131.65,46.43,-5.38,46.7406600296,4.8225,-0.427,4.8413670848,46.43,-5.38,46.7406600296,131.77
2020-07-27 02:00:00,53.189,-9.838,54.0911819523,6.249,-0.5680000000000001,6.2747609516,46.94,-9.27,47.8465934002,131.6,44.97,-5.4,45.2930557591,6.249,-0.5680000000000001,6.2747609516,44.97,-5.4,45.2930557591,131.72
2020-07-27 02:30:00,53.0085,-10.0025,53.9439623915,6.7685,-0.6825,6.8028228332000005,46.24,-9.32,47.1699056603,131.69,44.3,-5.45,44.6339836896,6.7685,-0.6825,6.8028228332000005,44.3,-5.45,44.6339836896,131.8
2020-07-27 03:00:00,52.542,-10.035,53.4917095352,7.862,-0.795,7.9020926975,44.68,-9.24,45.6254315048,131.76,42.82,-5.38,43.1566541799,7.862,-0.795,7.9020926975,42.82,-5.38,43.1566541799,131.8
2020-07-27 03:30:00,52.406,-10.0855,53.367650747,7.926,-0.7155,7.958229467,44.48,-9.37,45.4562129967,131.85,42.64,-5.51,42.9945310476,7.926,-0.7155,7.958229467,42.64,-5.51,42.9945310476,131.92
2020-07-27 04:00:00,52.715,-10.0325,53.6611803937,8.845,-0.7925000000000001,8.8804324923,43.87,-9.24,44.8325161016,131.85,42.11,-5.36,42.4497550052,8.845,-0.7925000000000001,8.8804324923,42.11,-5.36,42.4497550052,131.92
2020-07-27 04:30:00,52.846,-9.719,53.7322871,9.376,-0.929,9.4219115364,43.47,-8.79,44.3498027053,132.31,41.77,-4.83,42.0483269584,9.376,-0.929,9.4219115364,41.77,-4.83,42.0483269584,132.38
2020-07-27 05:00:00,53.258,-9.545,54.1065762084,9.148,-0.895,9.1916771593,44.11,-8.65,44.9501345938,132.55,42.33,-4.73,42.5934478529,9.148,-0.895,9.1916771593,42.33,-4.73,42.5934478529,132.31
2020-07-27 05:30:00,54.026,-9.4115,54.8396299062,9.696,-0.9715,9.7445486427,44.33,-8.44,45.1262949953,132.84,42.56,-4.54,42.801462591800004,9.696,-0.9715,9.7445486427,42.56,-4.54,42.801462591800004,132.72
2020-07-27 06:00:00,54.478,-9.4045,55.2837869927,9.568,-1.0445,9.6248430766,44.91,-8.36,45.6814809305,132.84,43.22,-4.42,43.4454232342,9.568,-1.0445,9.6248430766,43.22,-4.42,43.4454232342,132.82
2020-07-27 06:30:00,55.376,-9.27,56.1465428677,9.106,-0.72,9.1344203976,46.27,-8.55,47.0533250685,132.66,44.58,-4.59,44.8156724818,9.106,-0.72,9.1344203976,44.58,-4.59,44.8156724818,132.63
2020-07-27 07:00:00,56.377,-8.5545,57.0223254458,9.617,-0.6945,9.6420443501,46.76,-7.86,47.4160015185,131.92,45.08,-4.0,45.2571143579,9.617,-0.6945,9.6420443501,45.08,-4.0,45.2571143579,131.88
2020-07-27 07:30:00,58.696,-7.7505,59.2054952369,9.786,-0.7105,9.8117585707,48.91,-7.04,49.4140637875,131.21,47.06,-3.25,47.1720902653,9.786,-0.7105,9.8117585707,47.06,-3.25,47.1720902653,131.05
2020-07-27 08:00:00,60.864,-6.8305,61.2460792725,9.984,-0.7805000000000001,10.014461356,50.88,-6.05,51.2384318652,131.24,48.85,-2.31,48.904586697,9.984,-0.7805000000000001,10.014461356,48.85,-2.31,48.904586697,130.89
2020-07-27 08:30:00,63.1865,-6.445,63.514343319,11.9065,-0.975,11.946353722,51.28,-5.47,51.5709152527,132.72,49.17,-1.67,49.1983515984,11.9065,-0.975,11.946353722,49.17,-1.67,49.1983515984,132.6
2020-07-27 09:00:00,63.828,-6.854,64.194944505,14.358,-1.064,14.3973698987,49.47,-5.79,49.8076801307,132.66,47.42,-1.99,47.4617372206,14.358,-1.064,14.3973698987,47.42,-1.99,47.4617372206,132.64
2020-07-27 09:30:00,64.543,-7.017,64.9233173675,17.563,-1.367,17.6161192662,46.98,-5.65,47.3185259703,132.76,45.06,-1.8599999999999999,45.0983724762,17.563,-1.367,17.6161192662,45.06,-1.8599999999999999,45.0983724762,132.69
2020-07-27 10:00:00,64.708,-7.451,65.1355714261,20.128,-1.391,20.176007162,44.58,-6.06,44.9899988886,132.76,42.75,-2.29,42.8112905669,20.128,-1.391,20.176007162,42.75,-2.29,42.8112905669,132.73
2020-07-27 10:30:00,64.1465,-7.5809999999999995,64.5929177484,22.8365,-1.671,22.8975538704,41.31,-5.91,41.7306146612,132.53,39.56,-2.16,39.6189247709,22.8365,-1.671,22.8975538704,39.56,-2.16,39.6189247709,132.46
2020-07-27 11:00:00,63.6775,-7.2825,64.0925800113,23.6975,-1.4725000000000001,23.7432045541,39.98,-5.8100000000000005,40.3999566831,132.64,38.29,-2.06,38.3453739061,23.6975,-1.4725000000000001,23.7432045541,38.29,-2.06,38.3453739061,132.57
2020-07-27 11:30:00,63.501,-7.1225,63.8991941049,27.941,-1.7225000000000001,27.9940437817,35.56,-5.4,35.9676743758,133.07,34.12,-1.6800000000000002,34.1613348685,27.941,-1.7225000000000001,27.9940437817,34.12,-1.6800000000000002,34.1613348685,133.08
2020-07-27 12:00:00,63.342,-7.1455,63.743761532,33.882,-2.2955,33.9596708501,29.46,-4.85,29.8565587434,133.16,28.31,-1.2,28.3354212956,33.882,-2.2955,33.9596708501,28.31,-1.2,28.3354212956,133.32
2020-07-27 12:30:00,64.0835,-7.3425,64.5027695413,27.9735,-2.1525,28.0561928725,36.11,-5.19,36.4810663221,133.12,34.61,-1.49,34.6420582529,27.9735,-2.1525,28.0561928725,34.61,-1.49,34.6420582529,133.32
2020-07-27 13:00:00,64.2115,-7.1715,64.6107355205,24.8015,-1.7515,24.8632691837,39.41,-5.42,39.7809564993,133.08,37.75,-1.67,37.7869210177,24.8015,-1.7515,24.8632691837,37.75,-1.67,37.7869210177,133.26
2020-07-27 13:30:00,62.902,-7.825,63.3868458673,25.802,-1.835,25.8671689406,37.1,-5.99,37.5804483741,132.78,35.6,-2.24,35.6704022966,25.802,-1.835,25.8671689406,35.6,-2.24,35.6704022966,132.97
2020-07-27 14:00:00,61.635,-7.9545,62.1461768353,28.085,-1.9845000000000002,28.1550255772,33.55,-5.97,34.0770215835,132.84,32.28,-2.21,32.3555636638,28.085,-1.9845000000000002,28.1550255772,32.28,-2.21,32.3555636638,133.04
2020-07-27 14:30:00,60.5145,-7.7115,61.0038682585,33.0545,-2.4314999999999998,33.1438103196,27.46,-5.28,27.9630112828,133.06,26.41,-1.6,26.4584220996,33.0545,-2.4314999999999998,33.1438103196,26.41,-1.6,26.4584220996,133.25
2020-07-27 15:00:00,59.901,-7.3645,60.3520145583,38.791,-3.2845,38.9298037659,21.11,-4.08,21.5006627805,133.24,20.28,-0.47000000000000003,20.2854455214,38.791,-3.2845,38.9298037659,20.28,-0.47000000000000003,20.2854455214,133.42
2020-07-27 15:30:00,59.7355,-7.5115,60.2059182514,40.1255,-3.5215,40.2797307898,19.61,-3.99,20.0118015181,133.6,18.87,-0.34,18.8730628145,40.1255,-3.5215,40.2797307898,18.87,-0.34,18.8730628145,133.71
2020-07-27 16:00:00,59.2105,-7.4865,59.6819151209,42.7505,-4.0265,42.9397013555,16.46,-3.46,16.8197265138,133.76,15.88,0.1,15.8803148583,42.7505,-4.0265,42.9397013555,15.88,0.1,15.8803148583,133.79
2020-07-27 16:30:00,59.6805,-7.4855,60.1481071232,42.7605,-3.8055,42.9295025653,16.92,-3.68,17.3155652521,133.18,16.33,-0.15,16.3306889016,42.7605,-3.8055,42.9295025653,16.33,-0.15,16.3306889016,133.15
2020-07-27 17:00:00,60.7235,-7.568,61.1932845682,40.2435,-3.748,40.417654512,20.48,-3.8200000000000003,20.8332138663,133.18,19.74,-0.27,19.7418464182,40.2435,-3.748,40.417654512,19.74,-0.27,19.7418464182,133.11
2020-07-27 17:30:00,61.518,-7.504,61.9739811534,47.628,-3.964,47.7926739156,13.89,-3.54,14.334005023,132.98,13.46,0.0,13.46,47.628,-3.964,47.7926739156,13.46,0.0,13.46,132.93
2020-07-27 18:00:00,62.387,-7.7835,62.8706659838,41.577,-3.6235,41.7345981321,20.81,-4.16,21.2217270739,133.11,20.05,-0.56,20.0578189243,41.577,-3.6235,41.7345981321,20.05,-0.56,20.0578189243,133.06
2020-07-27 18:30:00,63.081,-8.2185,63.6141203134,33.251,-2.6985,33.3603192918,29.83,-5.52,30.3364351894,133.08,28.67,-1.83,28.7283448879,33.251,-2.6985,33.3603192918,28.67,-1.83,28.7283448879,133.02
2020-07-27 19:00:00,63.355,-8.062,63.8658897143,24.325,-1.732,24.386583381,39.03,-6.33,39.5399772382,132.39,37.47,-2.59,37.5594062786,24.325,-1.732,24.386583381,37.47,-2.59,37.5594062786,132.32
2020-07-27 19:30:00,63.6485,-7.986,64.1475467048,16.4885,-0.996,16.518554665899998,47.16,-6.99,47.6752105397,132.57,45.22,-3.15,45.3295808496,16.4885,-0.996,16.518554665899998,45.22,-3.15,45.3295808496,132.51
2020-07-27 20:00:00,63.3565,-7.897,63.8467595204,10.0765,-0.47700000000000004,10.087783763,53.28,-7.42,53.7941892773,132.84,51.05,-3.51,51.1705247188,10.0765,-0.47700000000000004,10.087783763,51.05,-3.51,51.1705247188,132.78
2020-07-27 20:30:00,62.6785,-8.113,63.2013855169,7.4685,-0.293,7.474245196,55.21,-7.82,55.7610661663,132.97,52.9,-3.88,53.0421002601,7.4685,-0.293,7.474245196,52.9,-3.88,53.0421002601,132.92
2020-07-27 21:00:00,61.994,-8.4285,62.5643320771,5.044,-0.1385,5.0459011336,56.95,-8.29,57.5502093828,132.97,54.58,-4.31,54.7499086757,5.044,-0.1385,5.0459011336,54.58,-4.31,54.7499086757,132.92
2020-07-27 21:30:00,61.8245,-8.5825,62.4173702306,5.2045,-0.17250000000000001,5.2073579193,56.62,-8.41,57.2411783596,132.97,54.35,-4.38,54.5262037923,5.2045,-0.17250000000000001,5.2073579193,54.35,-4.38,54.5262037923,132.92
2020-07-27 22:00:00,62.0415,-8.627,62.6384295082,4.9815000000000005,-0.327,4.9922210738,57.06,-8.3,57.6605029461,133.18,54.72,-4.28,54.887127817,4.9815000000000005,-0.327,4.9922210738,54.72,-4.28,54.887127817,133.21
2020-07-27 22:30:00,60.997,-9.0065,61.658341295,5.557,-0.47650000000000003,5.5773919756,55.44,-8.53,56.0923747046,133.37,53.11,-4.53,53.3028423257,5.557,-0.47650000000000003,5.5773919756,53.11,-4.53,53.3028423257,133.43
2020-07-27 23:00:00,58.707,-9.53,59.4754802335,5.037,-0.4,5.0528575084,53.67,-9.13,54.4410304825,133.26,51.29,-4.67,51.502165003,5.037,-0.4,5.0528575084,51.29,-4.67,51.502165003,133.34
2020-07-27 23:30:00,56.3175,-9.126,57.0521225043,3.8075,-0.316,3.820590563,52.51,-8.81,53.2439311096,130.71,50.24,-5.22,50.5104543634,3.8075,-0.316,3.820590563,50.24,-5.22,50.5104543634,130.79
2020-07-28 00:00:00,54.6175,-9.4095,55.4221074708,4.6175,-0.3395,4.6299639847,50.0,-9.07,50.8159905935,131.03,47.93,-5.46,48.2399885987,4.6175,-0.3395,4.6299639847,47.93,-5.46,48.2399885987,131.12
2020-07-28 00:30:00,52.9775,-9.2275,53.7751082054,5.1775,-0.3775,5.1912438298,47.8,-8.85,48.612369825,129.96,45.82,-5.3,46.1255070433,5.1775,-0.3775,5.1912438298,45.82,-5.3,46.1255070433,130.06
2020-07-28 01:00:00,52.2205,-9.43,53.0651064283,5.0505,-0.41000000000000003,5.0671145882,47.17,-9.02,48.0246738667,130.31,45.15,-5.5,45.4837608383,5.0505,-0.41000000000000003,5.0671145882,45.15,-5.5,45.4837608383,130.42
2020-07-28 01:30:00,52.594,-9.2505,53.4013163344,4.214,-0.4005,4.2329890444,48.38,-8.85,49.1827906894,130.21,46.31,-5.34,46.6168606837,4.214,-0.4005,4.2329890444,46.31,-5.34,46.6168606837,130.31
2020-07-28 02:00:00,52.686,-9.6745,53.5668791909,4.126,-0.4545,4.1509572691,48.56,-9.22,49.427542929,130.53,46.48,-5.67,46.8245587272,4.126,-0.4545,4.1509572691,46.48,-5.67,46.8245587272,130.64
2020-07-28 02:30:00,52.4375,-9.762,53.3384293943,3.5175,-0.322,3.5322075604,48.92,-9.44,49.8224848838,130.36,46.81,-5.89,47.1791076643,3.5175,-0.322,3.5322075604,46.81,-5.89,47.1791076643,130.47
2020-07-28 03:00:00,51.95,-9.703,52.8483747054,2.89,-0.313,2.9069002391,49.06,-9.39,49.9505325297,130.58,46.95,-5.84,47.3118177626,2.89,-0.313,2.9069002391,46.95,-5.84,47.3118177626,130.68
2020-07-28 03:30:00,51.7505,-9.83,52.6758307979,3.2005,-0.29,3.2136117143,48.55,-9.54,49.4784205488,130.58,46.47,-5.98,46.8531887922,3.2005,-0.29,3.2136117143,46.47,-5.98,46.8531887922,130.68
2020-07-28 04:00:00,51.807,-9.716,52.7102068389,3.057,-0.256,3.0677002787,48.75,-9.46,49.6593807855,130.53,46.65,-5.91,47.0228731576,3.057,-0.256,3.0677002787,46.65,-5.91,47.0228731576,130.64
2020-07-28 04:30:00,51.8055,-9.69,52.7039460596,3.8955,-0.29,3.9062795919,47.91,-9.4,48.823438019,130.42,45.85,-5.85,46.2216940408,3.8955,-0.29,3.9062795919,45.85,-5.85,46.2216940408,130.53
2020-07-28 05:00:00,51.6825,-9.5565,52.5586101272,3.0825,-0.34650000000000003,3.1019136835,48.6,-9.21,49.4649785202,130.37,46.5,-5.67,46.8444116197,3.0825,-0.34650000000000003,3.1019136835,46.5,-5.67,46.8444116197,130.47
2020-07-28 05:30:00,52.6455,-9.2525,53.4523846662,3.2655,-0.28250000000000003,3.2776968286,49.38,-8.97,50.188099187,130.11,47.25,-5.45,47.5632736468,3.2655,-0.28250000000000003,3.2776968286,47.25,-5.45,47.5632736468,130.21
2020-07-28 06:00:00,53.221,-8.776,53.9397165083,2.311,-0.076,2.3122493378,50.91,-8.7,51.6480212593,129.83,48.73,-5.19,49.0056017206,2.311,-0.076,2.3122493378,48.73,-5.19,49.0056017206,129.94
2020-07-28 06:30:00,54.68,-9.475,55.4948468328,3.48,-0.125,3.4822442476,51.2,-9.35,52.0467338072,131.4,49.04,-3.8200000000000003,49.1885555795,3.48,-0.125,3.4822442476,49.04,-3.8200000000000003,49.1885555795,131.5
2020-07-28 07:00:00,55.9585,-8.198,56.5558213295,5.8085,-0.188,5.8115416414,50.15,-8.01,50.785653486,131.36,48.01,-4.46,48.2167159811,5.8085,-0.188,5.8115416414,48.01,-4.46,48.2167159811,131.45
2020-07-28 07:30:00,57.74,-8.222,58.3224560868,9.97,-0.492,9.9821322372,47.77,-7.73,48.3913814641,131.48,45.65,-4.2,45.8428020522,9.97,-0.492,9.9821322372,45.65,-4.2,45.8428020522,131.58
2020-07-28 08:00:00,58.692,-7.942,59.2269045958,14.292,-0.682,14.3082629274,44.4,-7.26,44.9896388072,130.64,42.59,-3.34,42.7207642722,14.292,-0.682,14.3082629274,42.59,-3.34,42.7207642722,130.73
2020-07-28 08:30:00,60.2025,-7.7455,60.6987131371,18.9925,-1.4555,19.0481898484,41.21,-6.29,41.687266641,132.99,39.79,-2.48,39.867210838,18.9925,-1.4555,19.0481898484,39.79,-2.48,39.867210838,133.08
2020-07-28 09:00:00,61.243,-7.583,61.7106711842,23.663,-1.853,23.7354413905,37.58,-5.73,38.0143301927,132.99,36.33,-1.97,36.3833725759,23.663,-1.853,23.7354413905,36.33,-1.97,36.3833725759,133.08
2020-07-28 09:30:00,61.4485,-7.3,61.8805959268,32.7085,-2.86,32.8332997466,28.74,-4.44,29.0809422131,132.87,27.8,-0.84,27.8126877522,32.7085,-2.86,32.8332997466,27.8,-0.84,27.8126877522,132.95
2020-07-28 10:00:00,73.1575,-8.3265,73.6298201037,30.8775,-2.8265000000000002,31.0065978221,42.28,-5.5,42.6362334171,132.87,40.75,-1.76,40.7879896538,30.8775,-2.8265000000000002,31.0065978221,40.75,-1.76,40.7879896538,132.91
2020-07-28 10:30:00,76.275,-8.48,76.7449413642,38.895,-3.64,39.0649539229,37.38,-4.84,37.6920416003,132.76,36.07,-1.17,36.0889706143,38.895,-3.64,39.0649539229,36.07,-1.17,36.0889706143,132.82
2020-07-28 11:00:00,76.125,-8.2675,76.5726268405,52.555,-6.1475,52.9133232868,23.57,-2.12,23.6651494819,132.5,22.87,1.3,22.906918169,52.555,-6.1475,52.9133232868,22.87,1.3,22.906918169,132.52
2020-07-28 11:30:00,76.1055,-7.7095,76.494990166,59.8355,-6.9595,60.2388720055,16.27,-0.75,16.2872772433,132.33,15.9,2.58,16.1079607648,59.8355,-6.9595,60.2388720055,15.9,2.58,16.1079607648,132.32
2020-07-28 12:00:00,75.26,-7.503,75.6330788015,60.22,-7.093,60.6362849208,15.04,-0.41000000000000003,15.045587393,132.2,14.73,2.89,15.0108294241,60.22,-7.093,60.6362849208,14.73,2.89,15.0108294241,132.17
2020-07-28 12:30:00,75.051,-7.439,75.4187730078,55.811,-6.249,56.1597517979,19.24,-1.19,19.2767658076,132.24,18.74,2.16,18.8640716708,55.811,-6.249,56.1597517979,18.74,2.16,18.8640716708,132.21
2020-07-28 13:00:00,75.214,-1.542,75.2298049978,54.794,-7.982,55.3723284683,20.42,6.44,21.4114455374,132.46,19.27,-1.56,19.3330416645,54.794,-7.982,55.3723284683,19.27,-1.56,19.3330416645,132.42
2020-07-28 13:30:00,74.792,-1.5985,74.8090801056,60.692,-9.9185,61.4971178695,14.1,8.32,16.3716950863,132.37,13.33,-0.04,13.3300600149,60.692,-9.9185,61.4971178695,13.33,-0.04,13.3300600149,132.33
2020-07-28 14:00:00,72.78,-1.4585,72.7946125908,61.55,-9.6985,62.3094166419,11.23,8.24,13.9287652001,132.64,10.61,-0.18,10.6115267516,61.55,-9.6985,62.3094166419,10.61,-0.18,10.6115267516,132.59
2020-07-28 14:30:00,72.3725,-1.2690000000000001,72.3836246485,61.6225,-9.669,62.3764544299,10.75,8.4,13.6426720257,132.4,10.19,-0.02,10.1900196271,61.6225,-9.669,62.3764544299,10.19,-0.02,10.1900196271,132.36
2020-07-28 15:00:00,70.413,-1.5085000000000002,70.4291568972,56.863,-9.2685,57.6134173717,13.55,7.76,15.6147398313,133.09,12.78,-0.68,12.7980779807,56.863,-9.2685,57.6134173717,12.78,-0.68,12.7980779807,133.05
2020-07-28 15:30:00,68.542,-1.6325,68.561438289,56.132,-9.2925,56.8959750795,12.41,7.66,14.583679234,134.13,11.66,-0.88,11.693160394,56.132,-9.2925,56.8959750795,11.66,-0.88,11.693160394,134.08
2020-07-28 16:00:00,71.817,-1.9615,71.843781716,63.007,-9.5015,63.7193891312,8.81,7.54,11.5960208692,134.13,8.35,-1.03,8.4132871103,63.007,-9.5015,63.7193891312,8.35,-1.03,8.4132871103,134.08
2020-07-28 16:30:00,73.4905,-2.866,73.5463632429,60.3705,-9.556000000000001,61.1221269775,13.12,6.69,14.7272027215,134.32,12.29,-1.78,12.4182325635,60.3705,-9.556000000000001,61.1221269775,12.29,-1.78,12.4182325635,134.26
2020-07-28 17:00:00,76.0475,-3.7335000000000003,76.139091658,53.1975,-8.0935,53.8096529305,22.85,4.36,23.2622462372,134.11,21.18,-3.87,21.5306595347,53.1975,-8.0935,53.8096529305,21.18,-3.87,21.5306595347,134.05
2020-07-28 17:30:00,79.9625,-4.234,80.0745163098,48.6825,-6.934,49.1738361555,31.28,2.7,31.3963118853,133.48,28.91,-5.24,29.3810432082,48.6825,-6.934,49.1738361555,28.91,-5.24,29.3810432082,133.41
2020-07-28 18:00:00,81.952,-4.0765,82.0533250774,41.082,-5.7865,41.4875198855,40.87,1.71,40.905757541,133.42,37.65,-6.1,38.1409556776,41.082,-5.7865,41.4875198855,37.65,-6.1,38.1409556776,133.34
2020-07-28 18:30:00,83.7925,-4.069,83.8912380243,32.1225,-4.709,32.4658233724,51.67,0.64,51.6739634632,133.38,47.48,-6.99,47.991775337,32.1225,-4.709,32.4658233724,47.48,-6.99,47.991775337,133.3
2020-07-28 19:00:00,84.27,-3.8785,84.35920615,22.71,-3.6985,23.0091938635,61.56,-0.18,61.5602631573,133.06,56.5,-7.7,57.0222763488,22.71,-3.6985,23.0091938635,56.5,-7.7,57.0222763488,132.97
2020-07-28 19:30:00,84.9575,-3.586,85.0331476675,13.5775,-2.896,13.8829147606,71.38,-0.6900000000000001,71.3833348899,133.15,65.45,-8.09,65.9480901922,13.5775,-2.896,13.8829147606,65.45,-8.09,65.9480901922,133.06
2020-07-28 20:00:00,84.332,-4.1370000000000005,84.4334115916,7.192,-2.427,7.5904672452,77.14,-1.71,77.1589508742,133.33,70.7,-9.01,71.2718043829,7.192,-2.427,7.5904672452,70.7,-9.01,71.2718043829,133.24
2020-07-28 20:30:00,84.547,-4.2425,84.6533756873,4.097,-2.2725,4.6850469848,80.45,-1.97,80.4741163356,133.1,73.72,-9.22,74.2943254899,4.097,-2.2725,4.6850469848,73.72,-9.22,74.2943254899,133.03
2020-07-28 21:00:00,83.7805,-4.291,83.8903144663,2.0005,-2.121,2.9155859188,81.78,-2.17,81.8087849806,133.1,75.02,-9.34,75.5991798897,2.0005,-2.121,2.9155859188,75.02,-9.34,75.5991798897,133.03
2020-07-28 21:30:00,83.0685,-4.08,83.1686364698,1.1485,-2.05,2.3497983424,81.92,-2.03,81.9451481175,133.1,75.14,-9.25,75.7072129985,1.1485,-2.05,2.3497983424,75.14,-9.25,75.7072129985,133.1
2020-07-28 22:00:00,82.7325,-4.6595,82.8636077932,0.9825,-2.2095000000000002,2.4180977027,81.75,-2.45,81.7867042984,133.15,74.92,-9.65,75.5389230794,0.9825,-2.2095000000000002,2.4180977027,74.92,-9.65,75.5389230794,133.2
2020-07-28 22:30:00,80.179,-5.145,80.3439049711,1.569,-2.225,2.722569742,78.61,-2.92,78.6642135917,133.12,72.06,-10.08,72.7615970138,1.569,-2.225,2.722569742,72.06,-10.08,72.7615970138,133.2
2020-07-28 23:00:00,74.7565,-11.538499999999999,75.6417297165,1.4365,-2.2685,2.6850743938,73.32,-9.27,73.9036893531,132.17,68.72,-8.61,69.2572775959,1.4365,-2.2685,2.6850743938,68.72,-8.61,69.2572775959,132.24
2020-07-28 23:30:00,70.2765,-14.5725,71.7714721077,1.3065,-2.2425,2.5953320597,68.97,-12.33,70.063469797,131.08,66.16,-8.36,66.6860945025,1.3065,-2.2425,2.5953320597,66.16,-8.36,66.6860945025,131.16
2020-07-29 00:00:00,69.3385,-15.686,71.090633548,1.1185,-2.236,2.5001476456000002,68.22,-13.45,69.5332359379,131.33,65.44,-9.43,66.1159473955,1.1185,-2.236,2.5001476456000002,65.44,-9.43,66.1159473955,131.41
2020-07-29 00:30:00,65.9635,-16.9665,68.1105384981,0.9735,-2.2565,2.4575383008,64.99,-14.71,66.6339568088,132.13,62.32,-10.62,63.2184055478,0.9735,-2.2565,2.4575383008,62.32,-10.62,63.2184055478,132.2
2020-07-29 01:00:00,63.3515,-17.179,65.6393981786,0.7715000000000001,-2.189,2.3209767879,62.58,-14.99,64.3502641797,131.65,59.97,-10.92,60.95610962,0.7715000000000001,-2.189,2.3209767879,59.97,-10.92,60.95610962,131.73
2020-07-29 01:30:00,63.789,-17.1415,66.0520063529,0.709,-2.2815,2.3891260431,63.08,-14.86,64.8066817543,131.45,60.47,-10.81,61.4286333887,0.709,-2.2815,2.3891260431,60.47,-10.81,61.4286333887,131.53
2020-07-29 02:00:00,65.7485,-17.1325,67.9440049489,0.6885,-2.2325,2.3362552301,65.06,-14.9,66.7443900264,131.16,62.34,-10.84,63.275439153,0.6885,-2.2325,2.3362552301,62.34,-10.84,63.275439153,131.24
2020-07-29 02:30:00,67.109,-17.409,69.330304788,0.679,-2.169,2.2727960753,66.43,-15.24,68.1557224303,130.76,63.71,-11.18,64.6835102634,0.679,-2.169,2.2727960753,63.71,-11.18,64.6835102634,130.84
2020-07-29 03:00:00,67.371,-17.344,69.5677078608,0.641,-2.124,2.21861601,66.73,-15.22,68.4437089878,130.76,64.09,-11.14,65.0509623295,0.641,-2.124,2.21861601,64.09,-11.14,65.0509623295,130.84
2020-07-29 03:30:00,67.813,-17.3165,69.9890287206,0.6930000000000001,-2.0965,2.208067311,67.12,-15.22,68.8239987214,130.71,64.5,-11.12,65.4515423806,0.6930000000000001,-2.0965,2.208067311,64.5,-11.12,65.4515423806,130.78
2020-07-29 04:00:00,67.889,-17.459,70.0980242375,0.709,-2.109,2.2249858427,67.18,-15.35,68.9113553778,130.77,64.47,-11.28,65.4493643972,0.709,-2.109,2.2249858427,64.47,-11.28,65.4493643972,130.85
2020-07-29 04:30:00,68.253,-17.4575,70.4502399943,0.723,-2.1475,2.2659402574,67.53,-15.31,69.2437506205,130.66,64.8,-11.26,65.7710240151,0.723,-2.1475,2.2659402574,64.8,-11.26,65.7710240151,130.74
2020-07-29 05:00:00,67.5975,-17.84,69.9119990148,0.6475000000000001,-2.1,2.1975568820999998,66.95,-15.74,68.7753596864,130.73,64.31,-11.62,65.3513618833,0.6475000000000001,-2.1,2.1975568820999998,64.31,-11.62,65.3513618833,130.82
2020-07-29 05:30:00,67.276,-17.633,69.5484210101,0.636,-2.153,2.2449732738,66.64,-15.48,68.4143259851,131.29,63.98,-11.34,64.9771959998,0.636,-2.153,2.2449732738,63.98,-11.34,64.9771959998,131.37
2020-07-29 06:00:00,67.0885,-17.1945,69.2568961368,1.1785,-2.0245,2.3425333509,65.91,-15.17,67.6332536553,131.68,63.24,-11.04,64.1964111146,1.1785,-2.0245,2.3425333509,63.24,-11.04,64.1964111146,131.76
2020-07-29 06:30:00,72.6685,-15.675,74.3398716521,4.1685,-2.125,4.6788906003,68.5,-13.55,69.8273048313,130.45,65.67,-9.57,66.3636481818,4.1685,-2.125,4.6788906003,65.67,-9.57,66.3636481818,130.53
2020-07-29 07:00:00,76.297,-14.603,77.6819143559,6.567,-2.333,6.9691016638,69.73,-12.27,70.8013121347,130.67,66.89,-8.33,67.4066836449,6.567,-2.333,6.9691016638,66.89,-8.33,67.4066836449,130.76
2020-07-29 07:30:00,79.246,-13.6805,80.4181857309,8.866,-2.4205,9.1904720363,70.38,-11.26,71.2750447211,130.58,67.48,-7.37,67.8812735591,8.866,-2.4205,9.1904720363,67.48,-7.37,67.8812735591,130.66
2020-07-29 08:00:00,82.767,-14.337,83.9995586774,14.327,-2.827,14.6032482003,68.44,-11.51,69.4011073399,130.66,65.76,-3.92,65.8767333738,14.327,-2.827,14.6032482003,65.76,-3.92,65.8767333738,130.74
2020-07-29 08:30:00,85.1385,-11.126,85.8624018896,17.8385,-3.266,18.1350169079,67.3,-7.86,67.7574320647,131.83,67.73,-2.48,67.7753886009,17.8385,-3.266,18.1350169079,67.73,-2.48,67.7753886009,131.9
2020-07-29 09:00:00,83.8335,-6.7465,84.1045241619,16.4935,-3.1965,16.8003914984,67.34,-3.55,67.4335087327,131.56,68.24,-6.53,68.5517213496,16.4935,-3.1965,16.8003914984,68.24,-6.53,68.5517213496,131.62
2020-07-29 09:30:00,81.9495,-6.827,82.2333781335,18.4795,-3.097,18.7372177564,63.47,-3.73,63.5795077049,131.7,64.3,-6.75,64.6533255139,18.4795,-3.097,18.7372177564,64.3,-6.75,64.6533255139,131.76
2020-07-29 10:00:00,82.02,-6.9055,82.3101836364,20.66,-3.0755,20.8876590419,61.36,-3.83,61.4794152542,131.67,62.17,-6.87,62.5484276381,20.66,-3.0755,20.8876590419,62.17,-6.87,62.5484276381,131.73
2020-07-29 10:30:00,83.112,-7.099,83.4146290827,25.872,-3.8890000000000002,26.1626585996,57.24,-3.21,57.3299372056,131.58,57.99,-6.25,58.3258313271,25.872,-3.8890000000000002,26.1626585996,57.99,-6.25,58.3258313271,131.64
2020-07-29 11:00:00,81.6695,-6.82,81.9537651987,31.3395,-3.79,31.5678374339,50.33,-3.03,50.4211245412,131.65,50.99,-6.09,51.3523923493,31.3395,-3.79,31.5678374339,50.99,-6.09,51.3523923493,131.7
2020-07-29 11:30:00,81.044,-6.9935,81.3451841122,37.134,-3.8035,37.3282810782,43.91,-3.19,44.025722027,131.78,44.45,-6.3,44.8942368239,37.134,-3.8035,37.3282810782,44.45,-6.3,44.8942368239,131.83
2020-07-29 12:00:00,81.332,-6.666,81.6047166529,44.192,-3.996,44.3722985657,37.14,-2.67,37.2358496613,131.71,37.6,-5.8100000000000005,38.0462363447,44.192,-3.996,44.3722985657,37.6,-5.8100000000000005,38.0462363447,131.76
2020-07-29 12:30:00,82.8225,-6.7355,83.0959293016,45.1325,-3.7255000000000003,45.28600122,37.69,-3.01,37.8100013224,131.88,38.22,-6.13,38.7084654824,45.1325,-3.7255000000000003,45.28600122,38.22,-6.13,38.7084654824,131.93
2020-07-29 13:00:00,83.628,-6.993,83.9198691193,50.438,-4.633,50.6503359614,33.19,-2.36,33.2737990016,131.88,33.68,-5.47,34.1213027301,50.438,-4.633,50.6503359614,33.68,-5.47,34.1213027301,131.93
2020-07-29 13:30:00,83.572,-6.971,83.8622324113,54.332,-5.351,54.594866288,29.24,-1.62,29.2848424957,131.83,29.58,-4.79,29.9653216235,54.332,-5.351,54.594866288,29.58,-4.79,29.9653216235,131.87
2020-07-29 14:00:00,82.3965,-7.058,82.698238048,51.4265,-4.768,51.6470592217,30.97,-2.29,31.0545487811,131.96,31.34,-5.46,31.812060606,51.4265,-4.768,51.6470592217,31.34,-5.46,31.812060606,131.97
2020-07-29 14:30:00,80.6155,-7.42,80.9562551027,44.7755,-4.46,44.9970776857,35.84,-2.96,35.9620244147,132.1,36.28,-6.14,36.7958965103,44.7755,-4.46,44.9970776857,36.28,-6.14,36.7958965103,132.1
2020-07-29 15:00:00,80.4295,-7.337,80.763457326,40.3495,-3.597,40.5095119602,40.08,-3.74,40.2541178018,132.2,40.58,-6.9,41.1624391891,40.3495,-3.597,40.5095119602,40.58,-6.9,41.1624391891,132.2
