Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-07-29 15:30:00,80.743,-7.5725,81.0973168807,33.123,-2.7425,33.2363420859,47.62,-4.83,47.8643217856,132.59,48.24,-8.0,48.8988507022,33.123,-2.7425,33.2363420859,48.24,-8.0,48.8988507022,132.59
2020-07-29 16:00:00,80.8405,-7.439,81.1820495014,27.7705,-2.249,27.8614190459,53.07,-5.19,53.3231750743,132.79,53.75,-8.34,54.3931806388,27.7705,-2.249,27.8614190459,53.75,-8.34,54.3931806388,132.79
2020-07-29 16:30:00,83.563,-6.8225,83.8410488678,21.243,-1.6125,21.3041124023,62.32,-5.21,62.5374008094,132.68,63.14,-8.31,63.6845012542,21.243,-1.6125,21.3041124023,63.14,-8.31,63.6845012542,132.69
2020-07-29 17:00:00,86.6475,-6.0095,86.8556466011,14.8275,-1.1195,14.8697019641,71.82,-4.89,71.9862799428,132.42,72.77,-7.94,73.2018886368,14.8275,-1.1195,14.8697019641,72.77,-7.94,73.2018886368,132.48
2020-07-29 17:30:00,87.5475,-5.7315000000000005,87.7349123696,15.8475,-1.1615,15.8900075047,71.7,-4.57,71.8454932477,132.26,72.64,-7.59,73.0354550886,15.8475,-1.1615,15.8900075047,72.64,-7.59,73.0354550886,132.33
2020-07-29 18:00:00,88.5115,-5.489,88.6815355824,14.7815,-0.809,14.8036219639,73.73,-4.68,73.8783818177,132.2,74.7,-7.7,75.0958054754,14.7815,-0.809,14.8036219639,74.7,-7.7,75.0958054754,132.26
2020-07-29 18:30:00,87.506,-5.99,87.710775484,12.426,-0.8,12.4517258242,75.08,-5.19,75.2591688766,132.34,76.07,-8.2,76.5106848747,12.426,-0.8,12.4517258242,76.07,-8.2,76.5106848747,132.4
2020-07-29 19:00:00,86.914,-6.1685,87.1326218373,8.474,-0.6385000000000001,8.4980208431,78.44,-5.53,78.6346901819,132.38,79.51,-8.53,79.9662491305,8.474,-0.6385000000000001,8.4980208431,79.51,-8.53,79.9662491305,132.47
2020-07-29 19:30:00,85.1295,-6.823,85.4024888352,4.9995,-0.293,5.0080783989,80.13,-6.53,80.395632966,132.48,81.3,-9.49,81.8520011973,4.9995,-0.293,5.0080783989,81.3,-9.49,81.8520011973,132.57
2020-07-29 20:00:00,83.596,-7.473,83.9293568723,2.946,-0.163,2.9505058888,80.65,-7.31,80.9806063203,132.51,81.79,-10.31,82.4372500754,2.946,-0.163,2.9505058888,81.79,-10.31,82.4372500754,132.61
2020-07-29 20:30:00,81.3555,-7.4455,81.6954885566,2.1355,-0.1555,2.1411540113,79.22,-7.29,79.5547138767,132.42,80.27,-10.31,80.9294075105,2.1355,-0.1555,2.1411540113,80.27,-10.31,80.9294075105,132.52
2020-07-29 21:00:00,81.8025,-5.9595,82.019294355,1.2025000000000001,-0.0795,1.2051250972,80.6,-5.88,80.8141967726,132.15,80.85,-13.07,81.8996178257,1.2025000000000001,-0.0795,1.2051250972,80.85,-13.07,81.8996178257,132.25
2020-07-29 21:30:00,82.5935,-4.3629999999999995,82.7086574141,0.5635,-0.14300000000000002,0.5813615484,82.03,-4.22,82.1384763677,131.45,79.7,-14.77,81.0570348582,0.5635,-0.14300000000000002,0.5813615484,79.7,-14.77,81.0570348582,131.54
2020-07-29 22:00:00,80.4895,-4.9495000000000005,80.6415349587,0.7695000000000001,-0.3195,0.8331929548,79.72,-4.63,79.8543380162,131.67,77.47,-15.21,78.9490025269,0.7695000000000001,-0.3195,0.8331929548,77.47,-15.21,78.9490025269,131.77
2020-07-29 22:30:00,77.405,-5.5385,77.602893034,0.745,-0.34850000000000003,0.8224823706000001,76.66,-5.19,76.8354846409,131.67,74.5,-15.75,76.1466512724,0.745,-0.34850000000000003,0.8224823706000001,74.5,-15.75,76.1466512724,131.77
2020-07-29 23:00:00,79.037,-6.0065,79.2649065555,1.047,-0.35650000000000004,1.1060294978,77.99,-5.65,78.1943898243,131.14,75.8,-16.1,77.4909672155,1.047,-0.35650000000000004,1.1060294978,75.8,-16.1,77.4909672155,131.24
2020-07-29 23:30:00,75.647,-6.5465,75.9297390437,1.317,-0.40650000000000003,1.3783073859,74.33,-6.14,74.5831649905,131.28,72.24,-16.64,74.1316882311,1.317,-0.40650000000000003,1.3783073859,72.24,-16.64,74.1316882311,131.38
2020-07-30 00:00:00,73.1495,-7.018,73.4853840859,1.6995,-0.448,1.7575563291,71.45,-6.57,71.7514278604,131.48,69.44,-17.11,71.5168910118,1.6995,-0.448,1.7575563291,69.44,-17.11,71.5168910118,131.58
2020-07-30 00:30:00,71.224,-7.3555,71.6028041088,2.274,-0.4555,2.3191714577,68.95,-6.9,69.2943901048,131.64,67.03,-17.46,69.2666766923,2.274,-0.4555,2.3191714577,67.03,-17.46,69.2666766923,131.74
2020-07-30 01:00:00,69.097,-7.6325,69.5172673891,2.597,-0.49250000000000005,2.643286827,66.5,-7.14,66.8822069014,131.77,64.69,-17.72,67.0730534567,2.597,-0.49250000000000005,2.643286827,64.69,-17.72,67.0730534567,131.88
2020-07-30 01:30:00,68.313,-7.6855,68.7439661298,2.903,-0.5255000000000001,2.9501795284,65.41,-7.16,65.8007120022,131.77,63.69,-17.73,66.1117916865,2.903,-0.5255000000000001,2.9501795284,63.69,-17.73,66.1117916865,131.88
2020-07-30 02:00:00,68.6595,-7.749,69.0953973956,2.4995,-0.539,2.556955465,66.16,-7.21,66.5517069653,131.89,64.38,-17.8,66.7953920566,2.4995,-0.539,2.556955465,64.38,-17.8,66.7953920566,132.0
2020-07-30 02:30:00,67.7325,-8.2335,68.2310931944,2.5525,-0.5335,2.6076576654,65.18,-7.7,65.6332415777,131.99,63.37,-18.33,65.9677633394,2.5525,-0.5335,2.6076576654,63.37,-18.33,65.9677633394,132.09
2020-07-30 03:00:00,66.153,-8.3935,66.6833581282,2.343,-0.48350000000000004,2.3923672899,63.81,-7.91,64.298399669,132.08,62.06,-18.57,64.778765811,2.343,-0.48350000000000004,2.3923672899,62.06,-18.57,64.778765811,132.18
2020-07-30 03:30:00,65.7345,-8.2645,66.2519920493,2.2745,-0.49450000000000005,2.3276340993,63.46,-7.77,63.9339072793,132.08,61.71,-18.43,64.4033306592,2.2745,-0.49450000000000005,2.3276340993,61.71,-18.43,64.4033306592,132.18
2020-07-30 04:00:00,64.34,-8.584,64.9100967185,2.5,-0.514,2.5522923029999998,61.84,-8.07,62.3643367639,132.16,60.15,-18.73,62.9986936372,2.5,-0.514,2.5522923029999998,60.15,-18.73,62.9986936372,132.27
2020-07-30 04:30:00,64.5405,-8.643,65.1166460227,2.3205,-0.47300000000000003,2.3682164703,62.22,-8.17,62.754101858,132.12,60.51,-18.84,63.3751189348,2.3205,-0.47300000000000003,2.3682164703,60.51,-18.84,63.3751189348,132.23
2020-07-30 05:00:00,64.7095,-8.5,65.2653766575,2.7195,-0.55,2.7745594694999998,61.99,-7.95,62.4977007577,132.07,60.3,-18.62,63.1093844052,2.7195,-0.55,2.7745594694999998,60.3,-18.62,63.1093844052,132.18
2020-07-30 05:30:00,65.558,-8.3375,66.086044444,3.438,-0.5775,3.4861655511,62.12,-7.76,62.6028114385,131.92,60.41,-18.39,63.1471313679,3.438,-0.5775,3.4861655511,60.41,-18.39,63.1471313679,132.03
2020-07-30 06:00:00,66.1875,-7.4235,66.6025037705,3.0875,-0.4535,3.1206279016,63.1,-6.97,63.4837845438,131.99,61.36,-17.64,63.8452754713,3.0875,-0.4535,3.1206279016,61.36,-17.64,63.8452754713,132.11
2020-07-30 06:30:00,65.229,-6.5765,65.5596887824,3.089,-0.2765,3.1013502301,62.14,-6.3,62.4585430506,132.21,60.47,-17.0,62.8141775398,3.089,-0.2765,3.1013502301,60.47,-17.0,62.8141775398,132.32
2020-07-30 07:00:00,69.361,-5.788,69.6020780221,4.931,-0.428,4.9495398776,64.43,-5.36,64.6525676211,132.21,62.74,-16.06,64.7628844324,4.931,-0.428,4.9495398776,62.74,-16.06,64.7628844324,132.32
2020-07-30 07:30:00,72.229,-5.2965,72.4229338901,5.469,-0.3965,5.483354197,66.76,-4.9,66.9395817137,132.21,64.95,-15.61,66.7995104772,5.469,-0.3965,5.483354197,64.95,-15.61,66.7995104772,132.32
2020-07-30 08:00:00,76.0195,-4.7445,76.1674120638,13.4095,-0.7445,13.4301515442,62.61,-4.0,62.7376449988,131.93,60.87,-14.76,62.6339724111,13.4095,-0.7445,13.4301515442,60.87,-14.76,62.6339724111,132.04
2020-07-30 08:30:00,75.639,-4.3635,75.7647573298,12.809,-0.9735,12.8459403412,62.83,-3.39,62.9213874609,132.0,61.07,-14.17,62.6923743369,12.809,-0.9735,12.8459403412,61.07,-14.17,62.6923743369,132.11
2020-07-30 09:00:00,75.938,-4.1125,76.0492767898,27.798000000000002,-3.5825,28.0278987841,48.14,-0.53,48.1429174438,131.7,46.81,-11.43,48.1852778346,27.798000000000002,-3.5825,28.0278987841,46.81,-11.43,48.1852778346,131.8
2020-07-30 09:30:00,73.7555,-3.2635,73.8276656308,33.4055,-5.2035,33.8083398365,40.35,1.94,40.3966100063,131.33,39.25,-9.02,40.2731039281,33.4055,-5.2035,33.8083398365,39.25,-9.02,40.2731039281,131.42
2020-07-30 10:00:00,72.4235,-2.6085000000000003,72.470460358,43.6835,-6.3585,44.1438409577,28.74,3.75,28.9836177866,131.33,27.14,-6.87,27.9960086441,43.6835,-6.3585,44.1438409577,27.14,-6.87,27.9960086441,131.42
2020-07-30 10:30:00,72.4655,-4.744,72.6206184651,53.0555,-8.084,53.6678408011,19.41,3.34,19.695271006,130.85,18.14,-3.07,18.3979482552,53.0555,-8.084,53.6678408011,18.14,-3.07,18.3979482552,130.93
2020-07-30 11:00:00,72.224,-3.8635,72.3272618606,55.864,-8.5935,56.5210999384,16.36,4.73,17.0300469759,130.78,15.34,-1.83,15.4487701776,55.864,-8.5935,56.5210999384,15.34,-1.83,15.4487701776,130.86
2020-07-30 11:30:00,70.1565,-3.2775,70.2330157298,57.4065,-8.9875,58.1057776688,12.75,5.71,13.9702040071,130.54,12.06,-0.9400000000000001,12.0965780285,57.4065,-8.9875,58.1057776688,12.06,-0.9400000000000001,12.0965780285,130.62
2020-07-30 12:00:00,70.5585,-3.2795,70.6346730898,58.9985,-8.6895,59.634976419,11.56,5.41,12.7632950291,130.54,10.89,-1.26,10.962650227,58.9985,-8.6895,59.634976419,10.89,-1.26,10.962650227,130.62
2020-07-30 12:30:00,70.8905,-3.6390000000000002,70.9838383806,56.9405,-8.329,57.5464402135,13.95,4.69,14.7172891526,130.54,13.07,-1.92,13.210272518,56.9405,-8.329,57.5464402135,13.07,-1.92,13.210272518,130.62
2020-07-30 13:00:00,70.278,-3.477,70.3639596171,51.548,-7.5969999999999995,52.1048050855,18.73,4.12,19.177781415,131.59,17.42,-2.49,17.5970594134,51.548,-7.5969999999999995,52.1048050855,17.42,-2.49,17.5970594134,131.59
2020-07-30 13:30:00,69.556,-3.512,69.64460697,56.286,-8.162,56.8747047465,13.27,4.65,14.0611308222,131.89,12.47,-2.07,12.6406408065,56.286,-8.162,56.8747047465,12.47,-2.07,12.6406408065,131.88
2020-07-30 14:00:00,68.9015,-3.1045,68.9714043825,58.6315,-8.6145,59.2609686261,10.27,5.51,11.6547415244,131.8,9.74,-1.29,9.8250547072,58.6315,-8.6145,59.2609686261,9.74,-1.29,9.8250547072,131.77
2020-07-30 14:30:00,77.1335,-3.394,77.2081346637,63.9435,-9.454,64.6386054015,13.19,6.06,14.5154986136,131.75,12.38,-0.78,12.4045475532,63.9435,-9.454,64.6386054015,12.38,-0.78,12.4045475532,131.72
2020-07-30 15:00:00,78.352,-3.054,78.4114967336,66.742,-10.514,67.5650705616,11.61,7.46,13.8001340573,131.57,10.94,0.47000000000000003,10.9500913238,66.742,-10.514,67.5650705616,10.94,0.47000000000000003,10.9500913238,131.53
2020-07-30 15:30:00,79.3515,-3.0075,79.4084731531,69.5615,-9.4875,70.205519288,9.79,6.48,11.7402938634,131.44,9.29,-0.4,9.2986074226,69.5615,-9.4875,70.205519288,9.29,-0.4,9.2986074226,131.39
2020-07-30 16:00:00,79.6645,-3.7445,79.7524535077,65.2445,-9.5445,65.9389282632,14.42,5.8,15.5427282032,131.44,13.5,-0.98,13.5355236323,65.2445,-9.5445,65.9389282632,13.5,-0.98,13.5355236323,131.39
2020-07-30 16:30:00,80.0605,-4.073,80.1640380049,59.1405,-6.723,59.521403455,20.92,2.65,21.0871738268,132.31,19.43,-3.9,19.8175402106,59.1405,-6.723,59.521403455,19.43,-3.9,19.8175402106,132.24
2020-07-30 17:00:00,75.205,-4.2205,75.3233340025,53.625,-5.7605,53.9335144901,21.58,1.54,21.6348792463,132.31,20.03,-4.91,20.6230211172,53.625,-5.7605,53.9335144901,20.03,-4.91,20.6230211172,132.24
2020-07-30 17:30:00,74.6495,-4.197,74.7673903467,46.0195,-4.717,46.2606146657,28.63,0.52,28.6347219299,132.5,26.44,-5.82,27.0729754552,46.0195,-4.717,46.2606146657,26.44,-5.82,27.0729754552,132.43
2020-07-30 18:00:00,76.7345,-4.566,76.8702273071,38.0245,-3.646,38.1988994115,38.71,-0.92,38.7209310322,132.6,35.62,-7.12,36.3246307621,38.0245,-3.646,38.1988994115,35.62,-7.12,36.3246307621,132.53
2020-07-30 18:30:00,78.6215,-4.6855,78.7609939786,27.9515,-2.5055,28.0635685988,50.67,-2.18,50.7168739179,132.26,46.48,-8.15,47.1891184491,27.9515,-2.5055,28.0635685988,46.48,-8.15,47.1891184491,132.18
2020-07-30 19:00:00,77.847,-4.925,78.0026347888,20.147,-1.615,20.2116262087,57.7,-3.31,57.7948622284,132.33,52.91,-9.14,53.6936467378,20.147,-1.615,20.2116262087,52.91,-9.14,53.6936467378,132.24
2020-07-30 19:30:00,77.768,-4.9795,77.9272561063,11.298,-0.9295,11.3361710577,66.47,-4.05,66.5932684286,132.33,60.94,-9.73,61.7118829724,11.298,-0.9295,11.3361710577,60.94,-9.73,61.7118829724,132.24
2020-07-30 20:00:00,76.6205,-5.018,76.7846426328,6.0605,-0.528,6.0834566038,70.56,-4.49,70.7027135264,132.33,64.62,-10.15,65.4122840145,6.0605,-0.528,6.0834566038,64.62,-10.15,65.4122840145,132.24
2020-07-30 20:30:00,75.303,-4.997,75.4686147879,5.023,-0.47700000000000004,5.0455978833,70.28,-4.52,70.4252000352,131.88,64.32,-10.14,65.1143762928,5.023,-0.47700000000000004,5.0455978833,64.32,-10.14,65.1143762928,131.8
2020-07-30 21:00:00,72.45,-4.8265,72.610588775,4.74,-0.35650000000000004,4.75338745,67.71,-4.47,67.8573872176,131.62,61.99,-10.07,62.8025875263,4.74,-0.35650000000000004,4.75338745,61.99,-10.07,62.8025875263,131.54
2020-07-30 21:30:00,71.9725,-4.377,72.105470564,4.5125,-0.357,4.5265997448,67.46,-4.02,67.5796714996,131.42,61.77,-9.67,62.5223304108,4.5125,-0.357,4.5265997448,61.77,-9.67,62.5223304108,131.36
2020-07-30 22:00:00,74.393,-5.193,74.5740283074,4.193,-0.583,4.2333365092,70.2,-4.61,70.3512053912,131.75,64.24,-10.21,65.0463042763,4.193,-0.583,4.2333365092,64.24,-10.21,65.0463042763,131.69
2020-07-30 22:30:00,79.8005,-6.4745,80.0627188553,4.2305,-0.6045,4.2734705451,75.57,-5.87,75.7976371663,131.07,69.14,-11.26,70.0508900729,4.2305,-0.6045,4.2734705451,69.14,-11.26,70.0508900729,131.02
2020-07-30 23:00:00,77.925,-7.5325,78.2882122752,4.105,-0.6225,4.1519310266,73.82,-6.91,74.1427036194,130.63,67.56,-12.18,68.6491514878,4.105,-0.6225,4.1519310266,67.56,-12.18,68.6491514878,130.58
2020-07-30 23:30:00,74.274,-8.113,74.7157804282,5.094,-0.763,5.150825662,69.18,-7.35,69.5693531665,130.98,63.34,-12.64,64.5888937821,5.094,-0.763,5.150825662,63.34,-12.64,64.5888937821,130.94
2020-07-31 00:00:00,71.739,-8.6605,72.2598670166,6.239,-0.8205,6.2927212913,65.5,-7.84,65.9675344393,130.98,60.0,-13.09,61.4113027056,6.239,-0.8205,6.2927212913,60.0,-13.09,61.4113027056,130.94
2020-07-31 00:30:00,69.5025,-9.1125,70.0973263577,6.0825,-0.8025,6.1352108766,63.42,-8.31,63.9621176948,131.18,58.11,-13.54,59.6666045624,6.0825,-0.8025,6.1352108766,58.11,-13.54,59.6666045624,131.15
2020-07-31 01:00:00,67.6965,-9.4005,68.3460716684,4.8165,-0.8205,4.885887074,62.88,-8.58,63.4626724934,131.18,57.62,-13.8,59.2495097026,4.8165,-0.8205,4.885887074,57.62,-13.8,59.2495097026,131.15
2020-07-31 01:30:00,66.532,-11.600999999999999,67.5358440015,5.342,-0.861,5.4109412305,61.19,-10.74,62.1253869203,131.83,57.3,-9.66,58.1085673546,5.342,-0.861,5.4109412305,57.3,-9.66,58.1085673546,131.81
2020-07-31 02:00:00,65.4955,-10.917,66.3991069914,6.4955,-0.927,6.5613145977,59.0,-9.99,59.8397869314,133.46,56.81,-6.86,57.2226851869,6.4955,-0.927,6.5613145977,56.81,-6.86,57.2226851869,133.47
2020-07-31 02:30:00,62.4565,-13.228,63.8419484058,6.5465,-0.918,6.6105511306,55.91,-12.31,57.2491414783,133.25,53.62,-8.36,54.2677989235,6.5465,-0.918,6.6105511306,53.62,-8.36,54.2677989235,133.27
2020-07-31 03:00:00,61.475,-15.1395,63.3117689316,5.6850000000000005,-0.7895000000000001,5.7395588027,55.79,-14.35,57.6059597611,131.6,53.6,-10.4,54.5996336984,5.6850000000000005,-0.7895000000000001,5.7395588027,53.6,-10.4,54.5996336984,131.63
2020-07-31 03:30:00,61.59,-15.315,63.4655601488,4.71,-0.745,4.7685558611,56.88,-14.57,58.7164312608,131.48,54.67,-10.63,55.6938578301,4.71,-0.745,4.7685558611,54.67,-10.63,55.6938578301,131.53
2020-07-31 04:00:00,60.79,-15.3565,62.6996506549,4.35,-0.7065,4.4069992342,56.44,-14.65,58.3103429933,131.54,54.26,-10.68,55.3010849803,4.35,-0.7065,4.4069992342,54.26,-10.68,55.3010849803,131.58
2020-07-31 04:30:00,61.672,-15.0065,63.471494596,4.472,-0.6965,4.525913858,57.2,-14.31,58.9628366007,131.02,54.95,-10.37,55.9199374106,4.472,-0.6965,4.525913858,54.95,-10.37,55.9199374106,131.04
2020-07-31 05:00:00,61.842,-15.0485,63.6466049075,4.712,-0.6985,4.763490973,57.13,-14.35,58.904663652400004,130.72,54.89,-10.42,55.8702827986,4.712,-0.6985,4.763490973,54.89,-10.42,55.8702827986,130.74
2020-07-31 05:30:00,61.7435,-14.5715,63.4396437923,4.0735,-0.6315000000000001,4.122158961,57.67,-13.94,59.3308730763,130.96,55.36,-10.01,56.2577079163,4.0735,-0.6315000000000001,4.122158961,55.36,-10.01,56.2577079163,130.98
2020-07-31 06:00:00,62.4385,-14.149,64.021562643,4.3785,-0.519,4.4091522144,58.06,-13.63,59.6384146335,131.21,55.75,-9.7,56.5875648884,4.3785,-0.519,4.4091522144,55.75,-9.7,56.5875648884,131.24
2020-07-31 06:30:00,66.9515,-8.383,67.4742768857,4.2915,-0.493,4.3197246729,62.66,-7.89,63.1547915839,131.21,59.03,-10.83,60.0152463962,4.2915,-0.493,4.3197246729,59.03,-10.83,60.0152463962,131.24
2020-07-31 07:00:00,71.898,-4.013,72.0099060755,5.968,-0.603,5.9983858662,65.93,-3.41,66.0181262988,132.17,60.58,-10.48,61.4798080674,5.968,-0.603,5.9983858662,60.58,-10.48,61.4798080674,132.22
2020-07-31 07:30:00,74.3825,-3.0805,74.4462610646,9.4625,-0.8805000000000001,9.5033776364,64.92,-2.2,64.9572659523,132.95,59.66,-9.44,60.4022284357,9.4625,-0.8805000000000001,9.5033776364,59.66,-9.44,60.4022284357,133.0
2020-07-31 08:00:00,71.623,-2.1075,71.6539997854,15.703,-1.3575,15.7615676647,55.92,-0.75,55.9250292803,133.02,51.44,-8.2,52.0894768643,15.703,-1.3575,15.7615676647,51.44,-8.2,52.0894768643,133.08
2020-07-31 08:30:00,74.2545,-1.297,74.2658264564,23.8345,-2.067,23.9239603588,50.42,0.77,50.4258792685,133.02,46.37,-6.87,46.8761538525,23.8345,-2.067,23.9239603588,46.37,-6.87,46.8761538525,133.08
2020-07-31 09:00:00,76.126,-0.979,76.132294836,32.356,-2.899,32.4856112302,43.77,1.92,43.8120907969,132.9,40.27,-5.85,40.6926946761,32.356,-2.899,32.4856112302,40.27,-5.85,40.6926946761,132.96
2020-07-31 09:30:00,78.219,-0.8965000000000001,78.2241374082,41.749,-4.0165,41.941760493,36.47,3.12,36.6032143397,132.81,33.6,-4.79,33.9397127271,41.749,-4.0165,41.941760493,33.6,-4.79,33.9397127271,132.85
2020-07-31 10:00:00,77.739,-0.268,77.7394619547,48.839,-5.058,49.100216751,28.9,4.79,29.2942673573,132.48,26.69,-3.2800000000000002,26.8907883856,48.839,-5.058,49.100216751,26.69,-3.2800000000000002,26.8907883856,132.53
2020-07-31 10:30:00,76.671,-0.3805,76.6719441598,55.551,-6.0905,55.8838777399,21.12,5.71,21.8782654706,132.33,19.61,-2.45,19.762454301,55.551,-6.0905,55.8838777399,19.61,-2.45,19.762454301,132.38
2020-07-31 11:00:00,82.3,-0.607,82.3022384203,61.2,-7.127,61.6135872109,21.1,6.52,22.084392679,132.44,19.56,-1.72,19.6354780945,61.2,-7.127,61.6135872109,19.56,-1.72,19.6354780945,132.5
2020-07-31 11:30:00,82.4835,-0.713,82.486581583,63.2535,-7.453,63.691070577,19.23,6.74,20.3769600284,132.31,17.87,-1.53,17.935378446,63.2535,-7.453,63.691070577,17.87,-1.53,17.935378446,132.38
2020-07-31 12:00:00,80.878,-4.071,80.9803922255,56.288,-6.531,56.665623662,24.59,2.46,24.7127436761,132.69,22.78,-5.43,23.4182258081,56.288,-6.531,56.665623662,22.78,-5.43,23.4182258081,132.76
2020-07-31 12:30:00,79.3655,-4.39,79.4868208589,61.5155,-6.54,61.8621721268,17.85,2.15,17.9790155459,132.95,16.63,-5.79,17.6091169568,61.5155,-6.54,61.8621721268,16.63,-5.79,17.6091169568,133.02
2020-07-31 13:00:00,80.103,-4.8115,80.2473746689,56.033,-6.5015,56.4089229754,24.07,1.69,24.1292561013,133.22,22.33,-6.21,23.1774243608,56.033,-6.5015,56.4089229754,22.33,-6.21,23.1774243608,133.28
2020-07-31 13:30:00,78.779,-5.662,78.9822073951,43.739,-4.502,43.9700821582,35.04,-1.16,35.0591956553,133.77,32.31,-8.82,33.4922155135,43.739,-4.502,43.9700821582,32.31,-8.82,33.4922155135,133.83
2020-07-31 14:00:00,78.5465,-5.8995,78.7677393512,24.6365,-2.7895000000000003,24.7939194663,53.91,-3.11,53.9996314802,134.05,49.52,-10.54,50.6292603146,24.6365,-2.7895000000000003,24.7939194663,49.52,-10.54,50.6292603146,134.11
2020-07-31 14:30:00,78.4735,-5.7145,78.6812920109,20.2935,-1.7445,20.3683436366,58.18,-3.9699999999999998,58.3152921625,134.14,53.43,-11.32,54.6159985718,20.2935,-1.7445,20.3683436366,53.43,-11.32,54.6159985718,134.21
2020-07-31 15:00:00,79.319,-5.8505,79.5344712137,15.139,-1.5105,15.2141687663,64.18,-4.34,64.3265730472,134.08,58.92,-11.6,60.0510316314,15.139,-1.5105,15.2141687663,58.92,-11.6,60.0510316314,134.16
2020-07-31 15:30:00,78.257,-5.487,78.4491250302,13.767,-1.297,13.8279607318,64.49,-4.19,64.6259715594,134.22,59.3,-11.47,60.3990968476,13.767,-1.297,13.8279607318,59.3,-11.47,60.3990968476,134.32
2020-07-31 16:00:00,78.5255,-5.8305,78.741659117,11.9755,-1.0505,12.0214870336,66.55,-4.78,66.7214425803,133.77,61.1,-11.96,62.2595502714,11.9755,-1.0505,12.0214870336,61.1,-11.96,62.2595502714,133.89
2020-07-31 16:30:00,78.243,-5.62,78.4445756506,13.023,-0.9400000000000001,13.0568805233,65.22,-4.68,65.3876960903,134.14,59.87,-11.92,61.0450923498,13.023,-0.9400000000000001,13.0568805233,59.87,-11.92,61.0450923498,134.29
2020-07-31 17:00:00,78.8395,-5.1725,79.0089964276,17.5795,-1.4625,17.6402303415,61.26,-3.71,61.3722388381,133.94,56.25,-11.06,57.3270102133,17.5795,-1.4625,17.6402303415,56.25,-11.06,57.3270102133,134.03
2020-07-31 17:30:00,81.3055,-5.7465,81.5083222285,27.5555,-2.0565,27.6321329705,53.75,-3.69,53.8765125078,133.48,49.41,-11.0,50.6196414448,27.5555,-2.0565,27.6321329705,49.41,-11.0,50.6196414448,133.51
2020-07-31 18:00:00,82.253,-5.819,82.4585760852,32.793,-2.549,32.8919177002,49.46,-3.27,49.5679785749,133.63,45.51,-10.67,46.7440798391,32.793,-2.549,32.8919177002,45.51,-10.67,46.7440798391,133.62
2020-07-31 18:30:00,81.313,-7.618,81.6690754998,24.033,-1.708,24.0936164367,57.28,-5.91,57.5840820019,133.86,52.81,-10.25,53.7955258363,24.033,-1.708,24.0936164367,52.81,-10.25,53.7955258363,133.86
2020-07-31 19:00:00,77.2215,-14.416,78.5555925332,21.5515,-1.206,21.5852168914,55.67,-13.21,57.2158457073,131.66,53.47,-9.29,54.2710327891,21.5515,-1.206,21.5852168914,53.47,-9.29,54.2710327891,131.66
2020-07-31 19:30:00,74.48,-14.339,75.8477245605,12.36,-0.779,12.3845242541,62.12,-13.56,63.5827649603,131.26,59.6,-9.62,60.3713872625,12.36,-0.779,12.3845242541,59.6,-9.62,60.3713872625,131.29
2020-07-31 20:00:00,71.97,-14.4435,73.4050106754,8.17,-0.5635,8.189409762,63.8,-13.88,65.2923762778,131.58,61.22,-9.88,62.0121181706,8.17,-0.5635,8.189409762,61.22,-9.88,62.0121181706,131.61
2020-07-31 20:30:00,70.2175,-14.76,71.7520376453,3.9375,-0.35000000000000003,3.9530249493,66.28,-14.41,67.8283605876,131.41,63.6,-10.39,64.4430919494,3.9375,-0.35000000000000003,3.9530249493,63.6,-10.39,64.4430919494,131.47
2020-07-31 21:00:00,69.623,-15.22,71.2671770803,1.983,-0.05,1.9836302579,67.64,-15.17,69.3202603861,131.66,64.89,-11.09,65.8308453538,1.983,-0.05,1.9836302579,64.89,-11.09,65.8308453538,131.72
2020-07-31 21:30:00,71.9495,-15.3395,73.5665060371,1.6795,-0.08950000000000001,1.6818830221,70.27,-15.25,71.9057396875,131.4,67.45,-11.13,68.3621196278,1.6795,-0.08950000000000001,1.6818830221,67.45,-11.13,68.3621196278,131.46
2020-07-31 22:00:00,71.1955,-15.877,72.9443510441,2.1255,-0.277,2.1434736411,69.07,-15.6,70.8097796918,131.52,66.33,-11.45,67.3110050438,2.1255,-0.277,2.1434736411,66.33,-11.45,67.3110050438,131.59
2020-07-31 22:30:00,73.7225,-17.0375,75.6656025714,2.2525,-0.23750000000000002,2.264986203,71.47,-16.8,73.417987578,131.88,68.55,-12.61,69.7001764704,2.2525,-0.23750000000000002,2.264986203,68.55,-12.61,69.7001764704,131.95
2020-07-31 23:00:00,71.281,-17.494,73.3963282256,2.081,-0.254,2.0964438938,69.2,-17.24,71.315198941,131.85,66.37,-13.04,67.6388830481,2.081,-0.254,2.0964438938,66.37,-13.04,67.6388830481,131.92
2020-07-31 23:30:00,67.9405,-17.787,70.2302563661,2.1405,-0.217,2.1514714151,65.8,-17.57,68.1053955278,131.85,63.15,-13.38,64.5518930784,2.1405,-0.217,2.1514714151,63.15,-13.38,64.5518930784,131.92
2020-08-01 00:00:00,65.05,-18.56,67.6459614463,2.11,-0.24,2.1236054247,62.94,-18.32,65.5520098853,132.11,60.42,-14.11,62.0456968693,2.11,-0.24,2.1236054247,60.42,-14.11,62.0456968693,132.18
2020-08-01 00:30:00,63.498,-18.9725,66.2718021503,2.388,-0.3225,2.4096784537,61.11,-18.65,63.8925238193,132.21,58.69,-14.41,60.4331382604,2.388,-0.3225,2.4096784537,58.69,-14.41,60.4331382604,132.29
2020-08-01 01:00:00,66.227,-19.2545,68.9692054416,1.287,-0.3045,1.3225313796,64.94,-18.95,67.6484005724,132.35,62.32,-14.67,64.0233652661,1.287,-0.3045,1.3225313796,62.32,-14.67,64.0233652661,132.42
2020-08-01 01:30:00,63.2645,-17.446,65.6259085747,0.7345,-0.306,0.7956923086000001,62.53,-17.14,64.8365676143,133.2,60.02,-12.93,61.3969486212,0.7345,-0.306,0.7956923086000001,60.02,-12.93,61.3969486212,133.33
2020-08-01 02:00:00,63.0245,-17.0485,65.2896542532,1.7945,-0.28850000000000003,1.8175429844000002,61.23,-16.76,63.4823636926,132.94,58.75,-12.57,60.0796754319,1.7945,-0.28850000000000003,1.8175429844000002,58.75,-12.57,60.0796754319,133.0
2020-08-01 02:30:00,64.726,-18.0435,67.1939206197,2.346,-0.3135,2.3668540829999998,62.38,-17.73,64.8507309134,132.74,59.93,-13.5,61.4317092388,2.346,-0.3135,2.3668540829999998,59.93,-13.5,61.4317092388,132.78
2020-08-01 03:00:00,64.412,-18.115,66.9108284884,1.782,-0.385,1.8231151910999999,62.63,-17.73,65.0912421144,132.84,60.18,-13.49,61.6734343133,1.782,-0.385,1.8231151910999999,60.18,-13.49,61.6734343133,132.89
2020-08-01 03:30:00,63.4875,-17.8905,65.9600837363,2.2075,-0.3905,2.2417730706,61.28,-17.5,63.729807782500004,133.18,58.93,-13.23,60.3968360098,2.2075,-0.3905,2.2417730706,58.93,-13.23,60.3968360098,133.24
2020-08-01 04:00:00,61.944,-17.77,64.4424707472,2.054,-0.38,2.0888551889,59.89,-17.39,62.3636448582,133.24,57.57,-13.14,59.0505249765,2.054,-0.38,2.0888551889,57.57,-13.14,59.0505249765,133.3
2020-08-01 04:30:00,61.875,-17.659,64.3455974096,1.405,-0.299,1.4364630173,60.47,-17.36,62.9125623385,133.37,58.05,-13.13,59.5163792582,1.405,-0.299,1.4364630173,58.05,-13.13,59.5163792582,133.43
2020-08-01 05:00:00,61.98,-17.878,64.5069243105,1.97,-0.328,1.9971189249,60.01,-17.55,62.5236163381,133.37,57.63,-13.3,59.1447960517,1.97,-0.328,1.9971189249,57.63,-13.3,59.1447960517,133.47
2020-08-01 05:30:00,62.7825,-17.725,65.2366302874,2.0825,-0.34500000000000003,2.1108839973,60.7,-17.38,63.1391669251,133.2,58.32,-13.16,59.7863529578,2.0825,-0.34500000000000003,2.1108839973,58.32,-13.16,59.7863529578,133.32
2020-08-01 06:00:00,61.488,-17.0855,63.8176186821,1.488,-0.2155,1.5035239438999999,60.0,-16.87,62.3265344777,133.29,57.6,-12.66,58.9748726154,1.488,-0.2155,1.5035239438999999,57.6,-12.66,58.9748726154,133.39
2020-08-01 06:30:00,64.2605,-16.546,66.3564765208,1.1105,-0.066,1.1124595498,63.15,-16.48,65.2649438826,132.8,60.64,-12.3,61.8748705049,1.1105,-0.066,1.1124595498,60.64,-12.3,61.8748705049,132.9
2020-08-01 07:00:00,67.491,-16.1075,69.3865018375,2.511,-0.08750000000000001,2.5125240795,64.98,-16.02,66.9256363436,132.53,62.39,-11.86,63.5072570656,2.511,-0.08750000000000001,2.5125240795,62.39,-11.86,63.5072570656,132.63
2020-08-01 07:30:00,70.2515,-14.9055,71.8153687068,3.7915,-0.2755,3.8014960871,66.46,-14.63,68.0512196805,132.2,63.78,-10.54,64.6450307448,3.7915,-0.2755,3.8014960871,63.78,-10.54,64.6450307448,132.31
2020-08-01 08:00:00,74.118,-14.4035,75.5045610295,6.408,-0.5035000000000001,6.4277504813,67.71,-13.9,69.1220232632,131.8,64.96,-9.84,65.7010441317,6.408,-0.5035000000000001,6.4277504813,64.96,-9.84,65.7010441317,131.89
2020-08-01 08:30:00,75.5845,-14.1645,76.9002581303,7.7245,-0.5845,7.7465825046,67.86,-13.58,69.2054622122,131.8,65.2,-9.5,65.8884663655,7.7245,-0.5845,7.7465825046,65.2,-9.5,65.8884663655,131.89
2020-08-01 09:00:00,76.328,-13.850999999999999,77.5745691899,11.718,-0.751,11.7420409214,64.61,-13.1,65.9246698892,131.48,62.05,-9.09,62.7122842831,11.718,-0.751,11.7420409214,62.05,-9.09,62.7122842831,131.56
2020-08-01 09:30:00,74.4005,-13.909,75.6894621546,22.8905,-1.389,22.9326036736,51.51,-12.52,53.0097208067,131.03,49.51,-8.66,50.2616722762,22.8905,-1.389,22.9326036736,49.51,-8.66,50.2616722762,131.09
2020-08-01 10:00:00,77.26,-13.975,78.5137454526,28.38,-2.375,28.4792033772,48.88,-11.6,50.2375795595,130.82,46.98,-7.8100000000000005,47.6247467185,28.38,-2.375,28.4792033772,46.98,-7.8100000000000005,47.6247467185,130.85
2020-08-01 10:30:00,78.2825,-14.1215,79.5460028443,41.3225,-4.0215,41.517724751,36.96,-10.1,38.3151614899,130.85,35.61,-6.44,36.1876456819,41.3225,-4.0215,41.517724751,35.61,-6.44,36.1876456819,130.88
2020-08-01 11:00:00,78.6375,-13.77,79.8340109618,51.1975,-5.73,51.5171515735,27.44,-8.04,28.5936216664,130.7,26.53,-4.54,26.9156552958,51.1975,-5.73,51.5171515735,26.53,-4.54,26.9156552958,130.73
2020-08-01 11:30:00,77.6145,-13.6055,78.797971043,54.6645,-6.8355,55.090213473,22.95,-6.77,23.9277119675,130.62,22.23,-3.37,22.4839898595,54.6645,-6.8355,55.090213473,22.23,-3.37,22.4839898595,130.64
2020-08-01 12:00:00,76.266,-13.5705,77.4639350037,53.136,-6.6305,53.5480907806,23.13,-6.94,24.148716322,130.67,22.41,-3.52,22.6847636091,53.136,-6.6305,53.5480907806,22.41,-3.52,22.6847636091,130.69
2020-08-01 12:30:00,75.094,-13.887,76.3672547955,48.484,-6.257,48.8860747555,26.61,-7.63,27.6822867553,130.89,25.74,-4.15,26.0724011169,48.484,-6.257,48.8860747555,25.74,-4.15,26.0724011169,130.91
2020-08-01 13:00:00,76.0915,-13.413,77.264642245,56.8615,-6.153,57.1934401068,19.23,-7.26,20.5548169537,130.82,18.7,-3.84,19.0901964369,56.8615,-6.153,57.1934401068,18.7,-3.84,19.0901964369,130.81
2020-08-01 13:30:00,76.034,-13.3685,77.2002975917,54.794,-5.3185,55.051511135,21.24,-8.05,22.7143148697,131.07,20.71,-4.53,21.1996462235,54.794,-5.3185,55.051511135,20.71,-4.53,21.1996462235,131.05
2020-08-01 14:00:00,77.724,-13.277,78.8498503803,49.704,-4.227,49.8834155306,28.02,-9.05,29.4452525885,130.99,27.16,-5.45,27.7014097114,49.704,-4.227,49.8834155306,27.16,-5.45,27.7014097114,130.96
2020-08-01 14:30:00,78.435,-13.631,79.6106361361,51.125,-4.601,51.3316162418,27.31,-9.03,28.7641617295,131.14,26.41,-5.47,26.9705209442,51.125,-4.601,51.3316162418,26.41,-5.47,26.9705209442,131.1
2020-08-01 15:00:00,77.7005,-13.845,78.924341779,42.1305,-3.915,42.3120107682,35.57,-9.93,36.9300663417,131.25,34.29,-6.28,34.8603284551,42.1305,-3.915,42.3120107682,34.29,-6.28,34.8603284551,131.21
2020-08-01 15:30:00,77.4025,-13.838,78.629747871,38.3325,-3.238,38.4690161071,39.07,-10.6,40.4824023497,131.43,37.64,-6.89,38.2654112744,38.3325,-3.238,38.4690161071,37.64,-6.89,38.2654112744,131.39
2020-08-01 16:00:00,77.5715,-13.586500000000001,78.7523370733,41.4315,-3.9365,41.6180877084,36.14,-9.65,37.4061772973,131.27,34.83,-6.0,35.343017698,41.4315,-3.9365,41.6180877084,34.83,-6.0,35.343017698,131.23
2020-08-01 16:30:00,80.568,-13.6445,81.7152066891,55.278,-5.7445,55.5756832099,25.29,-7.9,26.4951712582,131.27,24.49,-4.4,24.8821241055,55.278,-5.7445,55.5756832099,24.49,-4.4,24.8821241055,131.23
2020-08-01 17:00:00,79.1145,-13.798,80.3087100771,48.4745,-4.768,48.7084281644,30.64,-9.03,31.9429256644,130.98,29.58,-5.45,30.0778805769,48.4745,-4.768,48.7084281644,29.58,-5.45,30.0778805769,130.92
2020-08-01 17:30:00,79.5825,-13.706,80.7541252336,45.2325,-4.316,45.437945731,34.35,-9.39,35.6103159211,130.88,33.12,-5.78,33.6205710838,45.2325,-4.316,45.437945731,33.12,-5.78,33.6205710838,130.81
2020-08-01 18:00:00,80.5585,-13.3015,81.6492610163,35.4385,-3.0815,35.5722212478,45.12,-10.22,46.2629743964,130.88,43.4,-6.51,43.8855340631,35.4385,-3.0815,35.5722212478,43.4,-6.51,43.8855340631,130.81
2020-08-01 18:30:00,78.46,-13.148,79.5540162657,26.6,-2.038,26.6779580178,51.86,-11.11,53.0367014434,130.88,49.86,-7.3,50.3915627858,26.6,-2.038,26.6779580178,49.86,-7.3,50.3915627858,130.81
2020-08-01 19:00:00,75.3185,-12.8525,76.4072195444,20.1385,-1.2925,20.1799340559,55.18,-11.56,56.3778857355,130.92,53.09,-7.69,53.6440509283,20.1385,-1.2925,20.1799340559,53.09,-7.69,53.6440509283,130.81
2020-08-01 19:30:00,73.394,-13.065,74.547793133,13.654,-0.805,13.6777096401,59.74,-12.26,60.9850407887,130.97,57.37,-8.35,57.9744719683,13.654,-0.805,13.6777096401,57.37,-8.35,57.9744719683,130.89
2020-08-01 20:00:00,80.176,-13.525,81.3087732105,6.566,-0.405,6.5784786235,73.61,-13.12,74.7700909455,131.06,70.56,-9.11,71.1456653634,6.566,-0.405,6.5784786235,70.56,-9.11,71.1456653634,130.99
2020-08-01 20:30:00,80.4515,-13.826,81.6308895471,4.3215,-0.166,4.3246870696,76.13,-13.66,77.3457982052,131.22,72.97,-9.61,73.6000883152,4.3215,-0.166,4.3246870696,72.97,-9.61,73.6000883152,131.15
2020-08-01 21:00:00,80.236,-14.0845,81.4628064595,2.7960000000000003,-0.0145,2.7960375981,77.44,-14.07,78.7078045685,131.18,74.23,-9.98,74.897885818,2.7960000000000003,-0.0145,2.7960375981,74.23,-9.98,74.897885818,131.15
2020-08-01 21:30:00,80.9085,-13.963,82.1045110895,1.7985,0.077,1.8001475634,79.11,-14.04,80.346211485,131.05,75.81,-9.95,76.4601765627,1.7985,0.077,1.8001475634,75.81,-9.95,76.4601765627,131.04
2020-08-01 22:00:00,79.7765,-14.255,81.0400825348,1.9065,-0.085,1.9083938928,77.87,-14.17,79.1487574129,131.31,74.63,-10.07,75.3063197879,1.9065,-0.085,1.9083938928,74.63,-10.07,75.3063197879,131.33
2020-08-01 22:30:00,76.897,-15.2865,78.4016944412,2.287,-0.1665,2.2930528232,74.61,-15.12,76.1266477654,131.79,71.53,-10.98,72.3678195056,2.287,-0.1665,2.2930528232,71.53,-10.98,72.3678195056,131.83
2020-08-01 23:00:00,74.935,-15.8775,76.5986242125,2.105,-0.1375,2.1094860156,72.83,-15.74,74.5114521399,131.72,69.85,-11.59,70.8050181837,2.105,-0.1375,2.1094860156,69.85,-11.59,70.8050181837,131.77
2020-08-01 23:30:00,72.759,-16.187,74.5378497812,1.939,-0.217,1.9511048152,70.82,-15.97,72.59830094430001,132.13,67.93,-11.78,68.9438416394,1.939,-0.217,1.9511048152,67.93,-11.78,68.9438416394,132.18
2020-08-02 00:00:00,70.7065,-17.0925,72.7431281875,2.1965,-0.2225,2.2077405871,68.51,-16.87,70.5564809213,132.48,65.81,-12.61,67.0072249836,2.1965,-0.2225,2.2077405871,65.81,-12.61,67.0072249836,132.55
2020-08-02 00:30:00,69.2315,-17.7345,71.4668670259,2.4615,-0.2645,2.4756701113,66.77,-17.47,69.0176339786,132.56,64.18,-13.18,65.5193467611,2.4615,-0.2645,2.4756701113,64.18,-13.18,65.5193467611,132.62
2020-08-02 01:00:00,67.593,-17.7825,69.8929964678,2.633,-0.3025,2.6503198392,64.96,-17.48,67.2707365799,132.77,62.37,-13.24,63.7598188517,2.633,-0.3025,2.6503198392,62.37,-13.24,63.7598188517,132.83
2020-08-02 01:30:00,65.8325,-17.96,68.2384030898,2.4725,-0.33,2.494425034,63.36,-17.63,65.7670624249,133.09,60.85,-13.38,62.3036668263,2.4725,-0.33,2.494425034,60.85,-13.38,62.3036668263,133.15
2020-08-02 02:00:00,65.0555,-18.079,67.5208732264,2.4055,-0.359,2.4321412891,62.65,-17.72,65.107763746,133.26,60.19,-13.48,61.6810059905,2.4055,-0.359,2.4321412891,60.19,-13.48,61.6810059905,133.32
2020-08-02 02:30:00,63.7605,-17.994,66.2509275124,2.4005,-0.364,2.4279407427,61.36,-17.63,63.8425132651,133.05,58.96,-13.39,60.4613405409,2.4005,-0.364,2.4279407427,58.96,-13.39,60.4613405409,133.11
2020-08-02 03:00:00,62.1505,-18.1945,64.7589722008,1.8105,-0.3245,1.8393505647000001,60.34,-17.87,62.9305371024,133.19,58.0,-13.63,59.580004196,1.8105,-0.3245,1.8393505647000001,58.0,-13.63,59.580004196,133.25
2020-08-02 03:30:00,61.775,-18.4525,64.4720511637,1.845,-0.29250000000000004,1.8680420899999999,59.93,-18.16,62.6210068587,133.37,57.6,-13.89,59.2510936608,1.845,-0.29250000000000004,1.8680420899999999,57.6,-13.89,59.2510936608,133.43
2020-08-02 04:00:00,60.4495,-18.3955,63.1865212723,1.5995,-0.2555,1.6197779169,58.85,-18.14,61.582319703,133.6,56.6,-13.88,58.2770486555,1.5995,-0.2555,1.6197779169,56.6,-13.88,58.2770486555,133.66
2020-08-02 04:30:00,60.432,-18.3315,63.1511719309,1.952,-0.2515,1.9681352215,58.48,-18.08,61.2110839636,133.35,56.28,-13.82,57.9519697681,1.952,-0.2515,1.9681352215,56.28,-13.82,57.9519697681,133.41
2020-08-02 05:00:00,60.7135,-18.315,63.4158364074,1.6635,-0.275,1.6860774745,59.05,-18.04,61.7441827219,133.35,56.89,-13.74,58.5257182784,1.6635,-0.275,1.6860774745,56.89,-13.74,58.5257182784,133.41
2020-08-02 05:30:00,62.088,-18.37,64.7485648026,1.428,-0.25,1.4497185934,60.66,-18.12,63.3085302309,133.15,58.37,-13.83,59.9860467109,1.428,-0.25,1.4497185934,58.37,-13.83,59.9860467109,133.22
2020-08-02 06:00:00,62.5635,-17.9985,65.1009795203,1.4035,-0.1085,1.4076876429,61.16,-17.89,63.7228193036,133.15,58.78,-13.64,60.3418428621,1.4035,-0.1085,1.4076876429,58.78,-13.64,60.3418428621,133.22
2020-08-02 06:30:00,63.8955,-17.359,66.2115533819,2.2355,-0.11900000000000001,2.2386650598,61.66,-17.24,64.0247858255,132.91,59.26,-13.03,60.6756005327,2.2355,-0.11900000000000001,2.2386650598,59.26,-13.03,60.6756005327,132.98
2020-08-02 07:00:00,64.694,-17.2105,66.9441180855,3.914,-0.07050000000000001,3.9146348808,60.78,-17.14,63.1505186044,133.1,58.43,-12.92,59.8413845094,3.914,-0.07050000000000001,3.9146348808,58.43,-12.92,59.8413845094,133.16
2020-08-02 07:30:00,67.0785,-16.661,69.1166700822,6.5185,-0.331,6.5268984403,60.56,-16.33,62.7230619469,132.76,58.22,-12.17,59.4783767431,6.5185,-0.331,6.5268984403,58.22,-12.17,59.4783767431,132.71
2020-08-02 08:00:00,70.304,-16.739,72.2692641238,10.854,-0.599,10.8705159491,59.45,-16.14,61.6019650661,132.61,57.13,-12.0,58.3766811321,10.854,-0.599,10.8705159491,57.13,-12.0,58.3766811321,132.63
2020-08-02 08:30:00,72.491,-16.3705,74.3164742924,16.451,-0.9705,16.4796016715,56.04,-15.4,58.1174810191,132.51,53.87,-11.32,55.0465194177,16.451,-0.9705,16.4796016715,53.87,-11.32,55.0465194177,132.52
2020-08-02 09:00:00,77.7245,-16.586,79.4744820446,28.2745,-2.226,28.3619891095,49.45,-14.36,51.492835424,131.86,47.57,-10.38,48.6893140227,28.2745,-2.226,28.3619891095,47.57,-10.38,48.6893140227,131.85
2020-08-02 09:30:00,81.978,-15.3545,83.4035560048,38.458,-3.5245,38.6191644686,43.52,-11.83,45.0992161794,131.32,41.94,-7.99,42.6943052409,38.458,-3.5245,38.6191644686,41.94,-7.99,42.6943052409,131.27
2020-08-02 10:00:00,83.2595,-14.17,84.4566944668,45.6695,-4.45,45.8857900689,37.59,-9.72,38.8263634661,130.71,36.3,-6.02,36.7957932378,45.6695,-4.45,45.8857900689,36.3,-6.02,36.7957932378,130.68
2020-08-02 10:30:00,83.1245,-13.2375,84.1719306331,53.3645,-5.4975,53.6469231783,29.76,-7.74,30.7500439024,130.63,28.77,-4.32,29.092529969,53.3645,-5.4975,53.6469231783,28.77,-4.32,29.092529969,130.64
2020-08-02 11:00:00,81.9765,-14.741,83.2913178744,58.3365,-6.191,58.6640921966,23.64,-8.55,25.1386574821,132.44,22.95,-4.85,23.4568753247,58.3365,-6.191,58.6640921966,22.95,-4.85,23.4568753247,132.45
2020-08-02 11:30:00,81.0185,-14.5115,82.3078427278,61.5585,-7.2215,61.9806339472,19.46,-7.29,20.7806568712,132.08,18.95,-3.68,19.3040125363,61.5585,-7.2215,61.9806339472,18.95,-3.68,19.3040125363,132.09
2020-08-02 12:00:00,81.8955,-13.7205,83.0368896365,66.4755,-7.9705,66.9516315746,15.42,-5.75,16.4571838417,131.87,15.09,-2.26,15.258299381,66.4755,-7.9705,66.9516315746,15.09,-2.26,15.258299381,131.88
2020-08-02 12:30:00,81.4185,-12.81,82.4200718408,67.6985,-8.32,68.2078390088,13.72,-4.49,14.4360139928,131.55,13.45,-1.08,13.4932909255,67.6985,-8.32,68.2078390088,13.45,-1.08,13.4932909255,131.56
2020-08-02 13:00:00,80.3025,-13.2535,81.3888614523,69.6425,-8.5235,70.1621540326,10.66,-4.73,11.6622682185,131.7,10.55,-1.3,10.6297930366,69.6425,-8.5235,70.1621540326,10.55,-1.3,10.6297930366,131.69
2020-08-02 13:30:00,77.497,-13.2325,78.6185987235,67.227,-8.6225,67.7777030833,10.27,-4.61,11.2572199055,131.73,10.18,-1.2,10.2504829155,67.227,-8.6225,67.7777030833,10.18,-1.2,10.2504829155,131.69
2020-08-02 14:00:00,74.727,-13.424,75.9231737021,64.427,-7.704,64.8859764895,10.3,-5.72,11.7816976705,132.39,10.21,-2.24,10.4528321521,64.427,-7.704,64.8859764895,10.21,-2.24,10.4528321521,132.37
2020-08-02 14:30:00,74.0415,-13.691,75.2966613021,60.1615,-7.001,60.5674837124,13.88,-6.69,15.4081309704,132.28,13.71,-3.11,14.0583142659,60.1615,-7.001,60.5674837124,13.71,-3.11,14.0583142659,132.24
2020-08-02 15:00:00,73.492,-13.914,74.7975498262,57.622,-6.154,57.9496902494,15.87,-7.76,17.6656304728,133.02,15.64,-4.08,16.1634154806,57.622,-6.154,57.9496902494,15.64,-4.08,16.1634154806,132.98
2020-08-02 15:30:00,75.399,-14.708,76.8201436148,56.549,-6.2780000000000005,56.8964206695,18.85,-8.43,20.6491501036,133.26,18.39,-4.74,18.9910426254,56.549,-6.2780000000000005,56.8964206695,18.39,-4.74,18.9910426254,133.22
2020-08-02 16:00:00,78.563,-14.454,79.881556601,52.893,-5.144,53.1425459025,25.67,-9.31,27.3061348418,132.85,24.89,-5.54,25.4990921407,52.893,-5.144,53.1425459025,24.89,-5.54,25.4990921407,132.81
2020-08-02 16:30:00,81.156,-14.411,82.425561915,56.806,-5.971,57.1189502442,24.35,-8.44,25.7712262029,132.53,23.62,-4.74,24.0909111492,56.806,-5.971,57.1189502442,23.62,-4.74,24.0909111492,132.49
2020-08-02 17:00:00,82.7565,-14.545,84.0249684156,53.3265,-5.565,53.6160873922,29.43,-8.98,30.7695515079,132.64,28.48,-5.22,28.9544262592,53.3265,-5.565,53.6160873922,28.48,-5.22,28.9544262592,132.59
2020-08-02 17:30:00,80.9405,-14.4585,82.22172926,44.6105,-4.5285,44.8397593939,36.33,-9.93,37.6626313473,132.64,35.05,-6.09,35.5751401965,44.6105,-4.5285,44.8397593939,35.05,-6.09,35.5751401965,132.56
2020-08-02 18:00:00,80.147,-14.2775,81.408774805,28.557,-2.6175,28.6767075385,51.59,-11.66,52.8912440769,132.73,49.64,-7.66,50.2275342815,28.557,-2.6175,28.6767075385,49.64,-7.66,50.2275342815,132.66
2020-08-02 18:30:00,76.9055,-13.4655,78.0754482568,18.6255,-1.2655,18.6684423694,58.28,-12.2,59.5432481479,132.63,56.02,-8.14,56.6083032779,18.6255,-1.2655,18.6684423694,56.02,-8.14,56.6083032779,132.56
2020-08-02 19:00:00,76.511,-13.921,77.7671354879,13.901,-0.861,13.9276387805,62.61,-13.06,63.957608617,132.8,60.14,-8.9,60.7949800559,13.901,-0.861,13.9276387805,60.14,-8.9,60.7949800559,132.76
2020-08-02 19:30:00,75.8345,-14.6605,77.238602075,12.9645,-0.7305,12.9850641315,62.87,-13.93,64.3947342568,133.1,60.41,-9.74,61.1901601567,12.9645,-0.7305,12.9850641315,60.41,-9.74,61.1901601567,133.07
2020-08-02 20:00:00,75.1225,-15.2065,76.6461195919,8.2725,-0.5365,8.289878678200001,66.85,-14.67,68.4407144907,133.24,64.26,-10.37,65.0913550328,8.2725,-0.5365,8.289878678200001,64.26,-10.37,65.0913550328,133.21
2020-08-02 20:30:00,80.216,-15.3295,81.6676204273,4.196,-0.2695,4.2046457936,76.02,-15.06,77.4973806009,133.03,73.05,-10.69,73.8280339708,4.196,-0.2695,4.2046457936,73.05,-10.69,73.8280339708,133.02
2020-08-02 21:00:00,80.7625,-15.0895,82.1600536544,2.0525,-0.029500000000000002,2.0527119866,78.71,-15.06,80.1378044371,132.95,75.57,-10.72,76.3265569772,2.0525,-0.029500000000000002,2.0527119866,75.57,-10.72,76.3265569772,132.95
2020-08-02 21:30:00,83.237,-14.8415,84.5497977008,1.117,0.0585,1.1185308445,82.12,-14.9,83.4607955869,132.39,78.78,-10.57,79.4859314596,1.117,0.0585,1.1185308445,78.78,-10.57,79.4859314596,132.43
2020-08-02 22:00:00,82.206,-15.5365,83.6612769939,0.9560000000000001,-0.1265,0.9643330597,81.25,-15.41,82.6984316659,132.65,77.94,-11.05,78.7194137427,0.9560000000000001,-0.1265,0.9643330597,77.94,-11.05,78.7194137427,132.69
2020-08-02 22:30:00,80.481,-16.177,82.0907223138,0.781,-0.177,0.8008058441,79.7,-16.0,81.290159306,132.94,76.48,-11.61,77.3562053102,0.781,-0.177,0.8008058441,76.48,-11.61,77.3562053102,132.99
2020-08-02 23:00:00,77.452,-17.067,79.3101178476,0.802,-0.267,0.8452768777,76.65,-16.8,78.4695004444,133.46,73.57,-12.38,74.6043517497,0.802,-0.267,0.8452768777,73.57,-12.38,74.6043517497,133.52
2020-08-02 23:30:00,75.0965,-17.9005,77.2004676961,0.6865,-0.21050000000000002,0.7180477004,74.41,-17.69,76.4838819621,133.18,71.44,-13.26,72.6601761627,0.6865,-0.21050000000000002,0.7180477004,71.44,-13.26,72.6601761627,133.23
2020-08-03 00:00:00,72.939,-18.3215,75.2048873628,0.669,-0.21150000000000002,0.7016361236,72.27,-18.11,74.5045300636,133.34,69.42,-13.65,70.7492678407,0.669,-0.21150000000000002,0.7016361236,69.42,-13.65,70.7492678407,133.4
2020-08-03 00:30:00,70.8945,-18.6155,73.2977964914,0.7045,-0.24550000000000002,0.7460499313000001,70.19,-18.37,72.554069493,133.53,67.41,-13.91,68.8301983144,0.7045,-0.24550000000000002,0.7460499313000001,67.41,-13.91,68.8301983144,133.59
2020-08-03 01:00:00,68.277,-19.1285,70.9059111869,0.677,-0.2485,0.7211665896,67.6,-18.88,70.1869959465,133.99,64.99,-14.37,66.5597250595,0.677,-0.2485,0.7211665896,64.99,-14.37,66.5597250595,134.05
2020-08-03 01:30:00,67.8105,-18.002,70.1593608455,0.6405000000000001,-0.242,0.6846928143000001,67.17,-17.76,69.4782447965,133.8,64.63,-13.29,65.9822779237,0.6405000000000001,-0.242,0.6846928143000001,64.63,-13.29,65.9822779237,133.87
2020-08-03 02:00:00,66.1035,-16.4065,68.1090739513,0.6735,-0.3065,0.739962499,65.43,-16.1,67.3817104265,134.33,62.72,-11.71,63.8037812359,0.6735,-0.3065,0.739962499,62.72,-11.71,63.8037812359,134.4
2020-08-03 02:30:00,66.38,-17.3405,68.6075603724,0.72,-0.2005,0.7473956449,65.66,-17.14,67.8602623042,133.97,62.89,-12.73,64.1654502049,0.72,-0.2005,0.7473956449,62.89,-12.73,64.1654502049,134.04
2020-08-03 03:00:00,65.5015,-17.1395,67.7067866798,0.7515000000000001,-0.2195,0.7829000575,64.75,-16.92,66.9242026475,133.76,62.04,-12.55,63.2966357716,0.7515000000000001,-0.2195,0.7829000575,62.04,-12.55,63.2966357716,133.83
2020-08-03 03:30:00,65.7785,-17.3395,68.0255049412,1.0085,-0.2295,1.0342835685,64.77,-17.11,66.9918278598,133.76,62.12,-12.73,63.4109399079,1.0085,-0.2295,1.0342835685,62.12,-12.73,63.4109399079,133.83
2020-08-03 04:00:00,65.62,-17.34,67.8723802441,1.6600000000000001,-0.28,1.6834488409000001,63.96,-17.06,66.1961116683,133.81,61.28,-12.69,62.580144614700004,1.6600000000000001,-0.28,1.6834488409000001,61.28,-12.69,62.580144614700004,133.89
2020-08-03 04:30:00,64.9045,-17.828,67.3084816665,1.9545,-0.268,1.9727884453,62.95,-17.56,65.3533174368,133.86,60.31,-13.16,61.7290992968,1.9545,-0.268,1.9727884453,60.31,-13.16,61.7290992968,133.94
2020-08-03 05:00:00,65.0695,-17.3085,67.332191428,1.8295,-0.2485,1.8462996777,63.24,-17.06,65.5006961795,133.81,60.58,-12.69,61.8948503512,1.8295,-0.2485,1.8462996777,60.58,-12.69,61.8948503512,133.89
2020-08-03 05:30:00,65.6105,-17.381,67.8736832009,1.3305,-0.191,1.3441395947,64.28,-17.19,66.5388194966,133.44,61.58,-12.83,62.902347333,1.3305,-0.191,1.3441395947,61.58,-12.83,62.902347333,133.51
2020-08-03 06:00:00,66.6935,-16.581,68.7237404632,0.9235000000000001,-0.041,0.9244096765,65.77,-16.54,67.8178774366,133.58,63.08,-12.15,64.2394652842,0.9235000000000001,-0.041,0.9244096765,63.08,-12.15,64.2394652842,133.65
2020-08-03 06:30:00,69.613,-15.58,71.3351678277,1.403,0.06,1.404282379,68.21,-15.64,69.9800950271,133.18,65.43,-11.3,66.3986061601,1.403,0.06,1.404282379,65.43,-11.3,66.3986061601,133.25
2020-08-03 07:00:00,73.3305,-14.1865,74.6901533838,3.3005,-0.0665,3.3011698684,70.03,-14.12,71.4393120068,132.98,67.08,-9.87,67.8022366888,3.3005,-0.0665,3.3011698684,67.08,-9.87,67.8022366888,133.05
2020-08-03 07:30:00,77.464,-12.8655,78.5251067255,6.484,-0.2655,6.4894334306,70.98,-12.6,72.0896691628,133.24,67.95,-8.41,68.4684642737,6.484,-0.2655,6.4894334306,67.95,-8.41,68.4684642737,133.32
2020-08-03 08:00:00,80.5915,-11.7445,81.4427599759,11.5815,-0.5945,11.5967483589,69.01,-11.15,69.9049540448,133.12,66.12,-7.0,66.4895059389,11.5815,-0.5945,11.5967483589,66.12,-7.0,66.4895059389,133.19
2020-08-03 08:30:00,79.0305,-11.8335,79.911523903,15.5305,-0.9335,15.5585298952,63.5,-10.9,64.4287203039,133.72,60.91,-6.76,61.2839758828,15.5305,-0.9335,15.5585298952,60.91,-6.76,61.2839758828,133.78
2020-08-03 09:00:00,78.601,-10.858,79.3474219178,18.021,-1.248,18.0641618959,60.58,-9.61,61.3374966884,133.03,58.11,-5.58,58.3772943875,18.021,-1.248,18.0641618959,58.11,-5.58,58.3772943875,133.09
2020-08-03 09:30:00,79.821,-10.7835,80.5461104787,22.971,-1.6535000000000002,23.0304342827,56.85,-9.13,57.578462987500004,132.97,54.47,-5.18,54.7157500177,22.971,-1.6535000000000002,23.0304342827,54.47,-5.18,54.7157500177,133.02
2020-08-03 10:00:00,80.022,-10.3185,80.684520983,28.312,-2.3385,28.4084129485,51.71,-7.98,52.3221224722,132.9,49.53,-4.12,49.7010593448,28.312,-2.3385,28.4084129485,49.53,-4.12,49.7010593448,132.95
2020-08-03 10:30:00,80.695,-10.5775,81.3852967756,34.885,-3.0775,35.0204830242,45.81,-7.5,46.4198890563,132.86,43.9,-3.71,44.056487604,34.885,-3.0775,35.0204830242,43.9,-3.71,44.056487604,132.9
2020-08-03 11:00:00,80.5125,-10.457,81.1887400152,45.5125,-4.517,45.7361011155,35.0,-5.94,35.5004732363,132.44,34.05,-2.13,34.1165560982,45.5125,-4.517,45.7361011155,34.05,-2.13,34.1165560982,132.48
2020-08-03 11:30:00,79.38,-9.975,80.0042812917,54.59,-6.855,55.0187161337,24.79,-3.12,24.9855658331,132.03,25.54,0.62,25.5475243419,54.59,-6.855,55.0187161337,25.54,0.62,25.5475243419,132.05
2020-08-03 12:00:00,76.3395,-9.6105,76.9420624269,57.9795,-7.0305,58.4041980554,18.36,-2.58,18.5403883454,132.19,20.05,1.24,20.0883075444,57.9795,-7.0305,58.4041980554,20.05,1.24,20.0883075444,132.16
