Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-03 12:30:00,74.4415,-10.395,75.1637741685,49.3915,-5.725,49.7221871728,25.05,-4.67,25.4815894324,132.6,25.53,-0.84,25.5438152984,49.3915,-5.725,49.7221871728,25.53,-0.84,25.5438152984,132.57
2020-08-03 13:00:00,72.049,-10.0735,72.7498027712,52.769,-6.1835,53.1300577192,19.28,-3.89,19.6685154498,133.0,20.41,-0.06,20.4100881919,52.769,-6.1835,53.1300577192,20.41,-0.06,20.4100881919,132.97
2020-08-03 13:30:00,71.057,-10.3745,71.8103578828,53.757,-6.8945,54.1973170854,17.3,-3.48,17.6465407375,133.0,18.66,0.35000000000000003,18.6632821336,53.757,-6.8945,54.1973170854,18.66,0.35000000000000003,18.6632821336,132.97
2020-08-03 14:00:00,67.6955,-10.428,68.4939698386,47.4655,-5.718,47.8086730024,20.23,-4.71,20.7710616002,133.0,21.22,-0.84,21.2366193166,47.4655,-5.718,47.8086730024,21.22,-0.84,21.2366193166,132.94
2020-08-03 14:30:00,68.411,-10.3765,69.1934727648,45.421,-5.7665,45.7855846665,22.99,-4.61,23.4476480697,132.1,23.75,-0.91,23.7674272903,45.421,-5.7665,45.7855846665,23.75,-0.91,23.7674272903,132.07
2020-08-03 15:00:00,72.1555,-10.8195,72.9621666379,41.3355,-5.4595,41.6944804561,30.82,-5.36,31.2826149802,132.05,30.57,-1.7000000000000002,30.6172320761,41.3355,-5.4595,41.6944804561,30.57,-1.7000000000000002,30.6172320761,132.04
2020-08-03 15:30:00,74.477,-10.741,75.247542219,49.837,-6.021,50.1993925262,24.64,-4.72,25.088005102,131.96,24.89,-1.0,24.9100802889,49.837,-6.021,50.1993925262,24.89,-1.0,24.9100802889,131.93
2020-08-03 16:00:00,73.3095,-10.5735,74.0680882196,41.7495,-4.7835,42.0226441636,31.56,-5.79,32.0867215527,132.12,31.08,-2.07,31.1488571219,41.7495,-4.7835,42.0226441636,31.08,-2.07,31.1488571219,132.11
2020-08-03 16:30:00,76.2695,-10.6265,77.0062278813,44.1395,-4.6965,44.3886536459,32.13,-5.93,32.6726460514,132.45,31.51,-2.18,31.5853209577,44.1395,-4.6965,44.3886536459,31.51,-2.18,31.5853209577,132.43
2020-08-03 17:00:00,79.922,-10.5625,80.61694915,38.472,-4.1625,38.69652685,41.45,-6.4,41.9411790488,132.33,39.57,-2.85,39.6725018117,38.472,-4.1625,38.69652685,39.57,-2.85,39.6725018117,132.34
2020-08-03 17:30:00,82.218,-10.085,82.8342124306,42.748,-3.9050000000000002,42.9259889694,39.47,-6.18,39.9508860978,132.39,38.04,-2.54,38.1247059005,42.748,-3.9050000000000002,42.9259889694,38.04,-2.54,38.1247059005,132.39
2020-08-03 18:00:00,83.4015,-9.6975,83.9633950511,32.0115,-2.4375,32.1041669959,51.39,-7.26,51.9002861264,132.22,48.54,-3.69,48.6800544371,32.0115,-2.4375,32.1041669959,48.54,-3.69,48.6800544371,132.25
2020-08-03 18:30:00,87.231,-9.8655,87.7871029893,28.661,-2.4655,28.7668491714,58.57,-7.4,59.0356239909,132.03,54.91,-3.91,55.0490345056,28.661,-2.4655,28.7668491714,54.91,-3.91,55.0490345056,132.08
2020-08-03 19:00:00,82.541,-9.7415,83.1138586714,20.091,-1.4815,20.1455484723,62.45,-8.26,62.9938893862,132.19,58.52,-4.66,58.7052467843,20.091,-1.4815,20.1455484723,58.52,-4.66,58.7052467843,132.22
2020-08-03 19:30:00,77.16,-9.5605,77.7500402588,9.73,-0.6505000000000001,9.7517203739,67.43,-8.91,68.0161230886,132.35,63.14,-5.25,63.3578890116,9.73,-0.6505000000000001,9.7517203739,63.14,-5.25,63.3578890116,132.38
2020-08-03 20:00:00,74.951,-10.066,75.6239165674,6.431,-0.336,6.4397715022,68.52,-9.73,69.2073933912,132.56,64.02,-6.01,64.3014813204,6.431,-0.336,6.4397715022,64.02,-6.01,64.3014813204,132.61
2020-08-03 20:30:00,74.2575,-10.832,75.0433776575,4.3275,-0.202,4.332211935,69.93,-10.63,70.7333146403,132.67,65.37,-6.71,65.7134765478,4.3275,-0.202,4.332211935,65.37,-6.71,65.7134765478,132.7
2020-08-03 21:00:00,78.6555,-11.221,79.4518629187,1.7955,-0.021,1.7956228028,76.86,-11.2,77.6717426095,132.62,71.34,-7.3,71.7125205247,1.7955,-0.021,1.7956228028,71.34,-7.3,71.7125205247,132.7
2020-08-03 21:30:00,80.2865,-11.581,81.117455848,0.7965,0.029,0.7970277599000001,79.49,-11.61,80.3333816044,132.75,73.62,-7.64,74.0153632701,0.7965,0.029,0.7970277599000001,73.62,-7.64,74.0153632701,132.85
2020-08-03 22:00:00,79.346,-12.1925,80.2772992337,0.756,-0.17250000000000001,0.7754303644,78.59,-12.02,79.5038898419,133.06,72.87,-7.94,73.3012994428,0.756,-0.17250000000000001,0.7754303644,72.87,-7.94,73.3012994428,133.18
2020-08-03 22:30:00,76.6055,-13.14,77.7242705353,0.7055,-0.2,0.7333009273000001,75.9,-12.94,76.9951530942,133.35,70.64,-8.71,71.1749513523,0.7055,-0.2,0.7333009273000001,70.64,-8.71,71.1749513523,133.46
2020-08-03 23:00:00,78.6865,-13.7475,79.878401577,0.6365000000000001,-0.2675,0.6904263176000001,78.05,-13.48,79.2055105406,133.44,72.43,-9.08,72.9969266476,0.6365000000000001,-0.2675,0.6904263176000001,72.43,-9.08,72.9969266476,133.56
2020-08-03 23:30:00,76.1055,-14.038,77.3893569831,0.6355000000000001,-0.28800000000000003,0.6977135874,75.47,-13.75,76.7123419014,133.5,70.06,-9.32,70.6771957565,0.6355000000000001,-0.28800000000000003,0.6977135874,70.06,-9.32,70.6771957565,133.62
2020-08-04 00:00:00,73.5385,-14.973,75.0473298076,0.6785,-0.333,0.7558116498,72.86,-14.64,74.316278163,133.98,67.75,-9.96,68.4782016411,0.6785,-0.333,0.7558116498,67.75,-9.96,68.4782016411,134.09
2020-08-04 00:30:00,70.71,-15.689,72.4296128735,0.64,-0.269,0.6942341104,70.07,-15.42,71.7466466115,133.23,65.28,-10.48,66.1158740394,0.64,-0.269,0.6942341104,65.28,-10.48,66.1158740394,133.31
2020-08-04 01:00:00,69.1235,-15.3715,70.8120135606,0.7335,-0.2715,0.7821345792000001,68.39,-15.1,70.0371480002,133.44,63.92,-10.12,64.7161556337,0.7335,-0.2715,0.7821345792000001,63.92,-10.12,64.7161556337,133.51
2020-08-04 01:30:00,66.6615,-22.7805,70.4464815481,0.7315,-0.2605,0.7765001610000001,65.93,-22.52,69.6700459308,133.26,61.99,-5.34,62.2195765013,0.7315,-0.2605,0.7765001610000001,61.99,-5.34,62.2195765013,133.64
2020-08-04 02:00:00,64.8195,-37.668,74.9696325471,0.7195,-0.148,0.7345639863,64.1,-37.52,74.2735511471,131.45,60.89,5.23,61.1141963868,0.7195,-0.148,0.7345639863,60.89,5.23,61.1141963868,132.46
2020-08-04 02:30:00,64.3365,-37.6555,74.5461059513,0.7665000000000001,-0.14550000000000002,0.7801874775000001,63.57,-37.51,73.8115505866,131.49,60.43,5.31,60.6628469493,0.7665000000000001,-0.14550000000000002,0.7801874775000001,60.43,5.31,60.6628469493,132.5
2020-08-04 03:00:00,62.8745,-38.0065,73.46901927,0.9545,-0.1265,0.9628460417,61.92,-37.88,72.5877455222,131.61,59.07,5.11,59.2906147716,0.9545,-0.1265,0.9628460417,59.07,5.11,59.2906147716,132.61
2020-08-04 03:30:00,63.6625,-38.492,74.3945426107,0.9325,-0.132,0.941796289,62.73,-38.36,73.529194882,131.61,59.69,4.73,59.877115829,0.9325,-0.132,0.941796289,59.69,4.73,59.877115829,132.61
2020-08-04 04:00:00,63.66,-38.4915,74.3921445601,0.92,-0.1515,0.9323906102,62.74,-38.34,73.5272956119,131.4,59.64,4.59,59.8163664894,0.92,-0.1515,0.9323906102,59.64,4.59,59.8163664894,132.41
2020-08-04 04:30:00,64.358,-38.462,74.9751799464,1.408,-0.14200000000000002,1.4151423957,62.95,-38.32,73.6961661147,130.82,59.82,4.36,59.9786795453,1.408,-0.14200000000000002,1.4151423957,59.82,4.36,59.9786795453,131.82
2020-08-04 05:00:00,64.263,-38.2015,74.7602017871,1.603,-0.18150000000000002,1.6132424646999999,62.66,-38.02,73.2925371371,130.76,59.61,4.69,59.7942154393,1.603,-0.18150000000000002,1.6132424646999999,59.61,4.69,59.7942154393,131.76
2020-08-04 05:30:00,66.2675,-37.4965,76.1404561879,1.8575,-0.1865,1.8668391736,64.41,-37.31,74.4357723141,130.27,60.9,5.71,61.1670998168,1.8575,-0.1865,1.8668391736,60.9,5.71,61.1670998168,131.19
2020-08-04 06:00:00,66.9335,-37.0435,76.5004203551,2.1035,-0.12350000000000001,2.1071223268,64.83,-36.92,74.6057323535,130.06,61.22,6.08,61.5211735909,2.1035,-0.12350000000000001,2.1071223268,61.22,6.08,61.5211735909,130.97
2020-08-04 06:30:00,70.1145,-28.725,75.7705004289,2.6245000000000003,-0.065,2.6253047918,67.49,-28.66,73.3232275613,130.45,63.18,2.1,63.2148906509,2.6245000000000003,-0.065,2.6253047918,63.18,2.1,63.2148906509,131.09
2020-08-04 07:00:00,74.3735,-13.5035,75.589430574,3.9735,-0.1635,3.9768623939000003,70.4,-13.34,71.6527431436,132.56,65.28,-8.02,65.7708050734,3.9735,-0.1635,3.9768623939000003,65.28,-8.02,65.7708050734,132.6
2020-08-04 07:30:00,77.528,-13.3685,78.6721524826,6.358,-0.2785,6.3640966562,71.17,-13.09,72.3637823777,133.03,66.05,-7.8,66.508965561,6.358,-0.2785,6.3640966562,66.05,-7.8,66.508965561,133.08
2020-08-04 08:00:00,80.893,-12.0385,81.7838794094,8.533,-0.3685,8.5409531816,72.36,-11.67,73.2950100621,132.54,67.2,-6.44,67.5078780588,8.533,-0.3685,8.5409531816,67.2,-6.44,67.5078780588,132.59
2020-08-04 08:30:00,82.693,-11.0495,83.4279551424,16.833,-0.8595,16.8549289304,65.86,-10.19,66.6436471091,132.35,61.46,-5.05,61.6671233316,16.833,-0.8595,16.8549289304,61.46,-5.05,61.6671233316,132.38
2020-08-04 09:00:00,82.9455,-9.9485,83.5399821792,12.4755,-0.9185000000000001,12.509266265499999,70.47,-9.03,71.0461948313,132.42,65.6,-4.09,65.7273770966,12.4755,-0.9185000000000001,12.509266265499999,65.6,-4.09,65.7273770966,132.47
2020-08-04 09:30:00,84.6525,-9.6795,85.2040989419,13.7625,-0.7395,13.7823534456,70.89,-8.94,71.4514919368,131.85,65.92,-4.1,66.0473799632,13.7625,-0.7395,13.7823534456,65.92,-4.1,66.0473799632,131.91
2020-08-04 10:00:00,81.523,-9.583,82.0843067705,11.043,-0.7030000000000001,11.0653539482,70.48,-8.88,71.0372071523,131.92,65.82,-3.96,65.9390172811,11.043,-0.7030000000000001,11.0653539482,65.82,-3.96,65.9390172811,131.98
2020-08-04 10:30:00,81.848,-9.2635,82.3705501757,12.408,-0.7335,12.4296615501,69.44,-8.53,69.961950373,131.58,65.03,-3.58,65.128467662,12.408,-0.7335,12.4296615501,65.03,-3.58,65.128467662,131.65
2020-08-04 11:00:00,83.2825,-9.2315,83.7925736477,13.6025,-0.9315,13.6343572822,69.68,-8.3,70.1725900904,131.61,65.16,-3.36,65.2465723238,13.6025,-0.9315,13.6343572822,65.16,-3.36,65.2465723238,131.69
2020-08-04 11:30:00,82.3745,-9.6405,82.9367077385,15.4545,-1.0805,15.4922254857,66.92,-8.56,67.4652503145,131.74,62.65,-3.65,62.75623475,15.4545,-1.0805,15.4922254857,62.65,-3.65,62.75623475,131.8
2020-08-04 12:00:00,81.0185,-9.555,81.5799936703,15.4985,-1.115,15.5385561507,65.52,-8.44,66.0613654113,131.74,61.42,-3.52,61.5207834801,15.4985,-1.115,15.5385561507,61.42,-3.52,61.5207834801,131.8
2020-08-04 12:30:00,81.8405,-9.4875,82.3885920289,15.2105,-0.9675,15.241239008,66.63,-8.52,67.1725189345,131.9,62.34,-3.68,62.4485228008,15.2105,-0.9675,15.241239008,62.34,-3.68,62.4485228008,131.96
2020-08-04 13:00:00,81.058,-9.969,81.6687230523,15.758,-1.059,15.793544409,65.3,-8.91,65.9050688491,131.81,61.2,-4.0,61.3305796483,15.758,-1.059,15.793544409,61.2,-4.0,61.3305796483,131.87
2020-08-04 13:30:00,78.363,-10.3115,79.0385146701,15.923,-1.0315,15.9563755675,62.44,-9.28,63.1258425686,131.59,58.72,-4.31,58.8779627705,15.923,-1.0315,15.9563755675,58.72,-4.31,58.8779627705,131.63
2020-08-04 14:00:00,76.435,-10.2065,77.1134350632,14.835,-0.9465,14.865163546,61.6,-9.26,62.2921150708,131.96,58.0,-4.35,58.1628962484,14.835,-0.9465,14.865163546,58.0,-4.35,58.1628962484,132.01
2020-08-04 14:30:00,77.4485,-10.364,78.138867718,15.2585,-1.004,15.2914956185,62.19,-9.36,62.8904261394,131.96,58.52,-4.37,58.6829387471,15.2585,-1.004,15.2914956185,58.52,-4.37,58.6829387471,132.01
2020-08-04 15:00:00,77.8835,-9.8695,78.50634753,16.1335,-1.1195,16.1722942868,61.75,-8.75,62.3668581861,131.79,58.34,-3.94,58.472892865,16.1335,-1.1195,16.1722942868,58.34,-3.94,58.472892865,131.76
2020-08-04 15:30:00,78.493,-9.577,79.0750907556,15.753,-1.057,15.7884216437,62.74,-8.52,63.3158589928,131.65,60.25,-4.64,60.4284047448,15.753,-1.057,15.7884216437,60.25,-4.64,60.4284047448,131.62
2020-08-04 16:00:00,79.4095,-10.034,80.0409260707,18.7795,-1.194,18.8174189582,60.63,-8.84,61.2710576047,131.71,58.23,-4.95,58.4400154004,18.7795,-1.194,18.8174189582,58.23,-4.95,58.4400154004,131.67
2020-08-04 16:30:00,79.999,-9.3155,80.539546443,17.479,-1.1355,17.5158442917,62.52,-8.18,63.0528571914,131.57,60.0,-4.3,60.1538859925,17.479,-1.1355,17.5158442917,60.0,-4.3,60.1538859925,131.53
2020-08-04 17:00:00,82.547,-8.6165,82.9954895235,16.307,-1.1265,16.3458634293,66.24,-7.49,66.662115928,131.3,63.57,-3.64,63.6741273988,16.307,-1.1265,16.3458634293,63.57,-3.64,63.6741273988,131.26
2020-08-04 17:30:00,85.129,-7.8315,85.4884731016,14.359,-1.0215,14.3952889255,70.77,-6.8100000000000005,71.0968986665,131.17,67.94,-2.96,68.0044498544,14.359,-1.0215,14.3952889255,67.94,-2.96,68.0044498544,131.13
2020-08-04 18:00:00,86.1775,-7.5025,86.5034624307,13.4975,-0.9325,13.529673407,72.68,-6.57,72.9763475381,131.17,69.79,-2.69,69.8418227139,13.4975,-0.9325,13.529673407,69.79,-2.69,69.8418227139,131.16
2020-08-04 18:30:00,85.6405,-7.6515,85.9816299712,12.0405,-0.9315,12.0764784809,73.6,-6.72,73.9061458879,131.27,70.62,-2.86,70.677889046,12.0405,-0.9315,12.0764784809,70.62,-2.86,70.677889046,131.28
2020-08-04 19:00:00,84.507,-8.7425,84.9580152502,10.937,-0.9425,10.9775350261,73.57,-7.8,73.9823282953,131.52,70.57,-3.89,70.6771320867,10.937,-0.9425,10.9775350261,70.57,-3.89,70.6771320867,131.64
2020-08-04 19:30:00,82.509,-9.465,83.0501132209,10.509,-0.865,10.5445391554,72.0,-8.6,72.5117921445,131.52,69.07,-4.65,69.2263490298,10.509,-0.865,10.5445391554,69.07,-4.65,69.2263490298,131.69
2020-08-04 20:00:00,81.2885,-10.702,81.9899569231,11.0785,-0.8220000000000001,11.1089534273,70.21,-9.88,70.9017524466,132.01,67.44,-5.83,67.6915245803,11.0785,-0.8220000000000001,11.1089534273,67.44,-5.83,67.6915245803,132.16
2020-08-04 20:30:00,79.747,-11.5345,80.5768496483,9.577,-0.6545000000000001,9.5993384798,70.17,-10.88,71.008473438,131.79,67.43,-6.77,67.7690032389,9.577,-0.6545000000000001,9.5993384798,67.43,-6.77,67.7690032389,131.95
2020-08-04 21:00:00,79.1035,-11.863,79.9880896212,8.7535,-0.633,8.7763575161,70.35,-11.23,71.2406864088,131.84,67.52,-7.15,67.8975176277,8.7535,-0.633,8.7763575161,67.52,-7.15,67.8975176277,131.99
2020-08-04 21:30:00,78.2305,-12.2815,79.1886757845,8.2305,-0.8615,8.2754644885,70.0,-11.42,70.9254284442,132.4,67.2,-7.3,67.5953400761,8.2305,-0.8615,8.2754644885,67.2,-7.3,67.5953400761,132.54
2020-08-04 22:00:00,73.7545,-13.004,74.8921243273,8.7545,-1.004,8.8118832408,65.0,-12.0,66.0984114786,133.9,62.36,-7.8,62.8459195175,8.7545,-1.004,8.8118832408,62.36,-7.8,62.8459195175,134.03
2020-08-04 22:30:00,66.135,-13.102,67.4203280102,9.005,-0.912,9.051064523,57.13,-12.19,58.4160337579,133.18,54.7,-8.07,55.2920871373,9.005,-0.912,9.051064523,54.7,-8.07,55.2920871373,133.3
2020-08-04 23:00:00,59.9305,-12.795,61.2811296832,9.0905,-0.865,9.1315614902,50.84,-11.93,52.2209775856,133.02,48.66,-7.87,49.2923168455,9.0905,-0.865,9.1315614902,48.66,-7.87,49.2923168455,133.15
2020-08-04 23:30:00,56.7025,-13.4515,58.2762074821,9.0525,-0.9215000000000001,9.0992812079,47.65,-12.53,49.2699035924,133.32,45.62,-8.44,46.3941591151,9.0525,-0.9215000000000001,9.0992812079,45.62,-8.44,46.3941591151,133.46
2020-08-05 00:00:00,53.586,-13.9475,55.371401935,9.126,-0.8475,9.1652677129,44.46,-13.1,46.349774541,133.93,42.61,-8.99,43.5480447322,9.126,-0.8475,9.1652677129,42.61,-8.99,43.5480447322,134.05
2020-08-05 00:30:00,50.0975,-16.4785,52.7380362594,9.3775,-0.7885000000000001,9.410591825200001,40.72,-15.69,43.6382229244,131.96,39.0,-11.96,40.7926660075,9.3775,-0.7885000000000001,9.410591825200001,39.0,-11.96,40.7926660075,132.07
2020-08-05 01:00:00,48.598,-17.3585,51.6050688038,8.548,-0.6585000000000001,8.5733264402,40.05,-16.7,43.3923092264,131.27,38.35,-12.83,40.4392309521,8.548,-0.6585000000000001,8.5733264402,38.35,-12.83,40.4392309521,131.38
2020-08-05 01:30:00,48.103,-17.42,51.1600919565,8.003,-0.67,8.0309967625,40.1,-16.75,43.4577093276,130.35,38.38,-12.9,40.4899296122,8.003,-0.67,8.0309967625,38.38,-12.9,40.4899296122,130.46
2020-08-05 02:00:00,48.8205,-17.669,51.9195028987,8.0505,-0.719,8.0825436126,40.77,-16.95,44.1530904921,130.14,39.02,-13.1,41.1603012623,8.0505,-0.719,8.0825436126,39.02,-13.1,41.1603012623,130.25
2020-08-05 02:30:00,48.9515,-17.761,52.0740095753,7.9015,-0.761,7.9380616809,41.05,-17.0,44.4308732752,130.22,39.3,-13.13,41.4353339555,7.9015,-0.761,7.9380616809,39.3,-13.13,41.4353339555,130.34
2020-08-05 03:00:00,47.7955,-17.848,51.0192211255,8.7855,-0.808,8.8225775287,39.01,-17.04,42.5692576867,130.51,37.36,-13.17,39.6133626444,8.7855,-0.808,8.8225775287,37.36,-13.17,39.6133626444,130.62
2020-08-05 03:30:00,47.297,-17.779,50.5282005419,9.377,-0.879,9.4181086212,37.92,-16.9,41.5154959021,130.63,36.38,-13.0,38.6329444904,9.377,-0.879,9.4181086212,36.38,-13.0,38.6329444904,130.75
2020-08-05 04:00:00,46.2045,-18.0855,49.6179516959,8.3845,-0.7755000000000001,8.4202874357,37.82,-17.31,41.5931304424,130.81,36.31,-13.37,38.6933198369,8.3845,-0.7755000000000001,8.4202874357,36.31,-13.37,38.6933198369,130.92
2020-08-05 04:30:00,46.4425,-17.9075,49.7753388989,7.8325,-0.8075,7.8740150178,38.61,-17.1,42.2272672571,130.78,36.98,-13.22,39.2719849256,7.8325,-0.8075,7.8740150178,36.98,-13.22,39.2719849256,130.89
2020-08-05 05:00:00,47.4035,-18.052,50.7244173574,8.3335,-0.772,8.3691819343,39.07,-17.28,42.7207595906,130.87,37.41,-13.38,39.7307500558,8.3335,-0.772,8.3691819343,37.41,-13.38,39.7307500558,130.99
2020-08-05 05:30:00,48.544,-17.8165,51.710227308,8.624,-0.8265,8.6635141975,39.92,-16.99,43.385095367,130.96,38.22,-13.1,40.4027028799,8.624,-0.8265,8.6635141975,38.22,-13.1,40.4027028799,131.07
2020-08-05 06:00:00,49.658500000000004,-17.4375,52.6311032423,8.5285,-0.8175,8.5675911726,41.13,-16.62,44.3610335768,130.56,39.4,-12.74,41.4085450119,8.5285,-0.8175,8.5675911726,39.4,-12.74,41.4085450119,130.68
2020-08-05 06:30:00,52.939,-16.4895,55.4476449568,8.189,-0.7295,8.221428784,44.75,-15.76,47.4440733917,130.56,42.88,-11.87,44.4925982608,8.189,-0.7295,8.221428784,42.88,-11.87,44.4925982608,130.68
2020-08-05 07:00:00,56.7895,-16.3455,59.095030929,9.2095,-0.7255,9.2380322851,47.58,-15.62,50.0783466181,131.0,45.49,-11.73,46.9780054919,9.2095,-0.7255,9.2380322851,45.49,-11.73,46.9780054919,131.11
2020-08-05 07:30:00,61.194,-15.839,63.2105968727,10.724,-0.799,10.7537238666,50.47,-15.04,52.6632936684,131.47,48.2,-11.16,49.4751008084,10.724,-0.799,10.7537238666,48.2,-11.16,49.4751008084,131.57
2020-08-05 08:00:00,66.733,-15.4165,68.490596152,11.973,-0.8365,12.0021856864,54.76,-14.58,56.66775097,130.62,52.36,-10.71,53.4441175435,11.973,-0.8365,12.0021856864,52.36,-10.71,53.4441175435,130.73
2020-08-05 08:30:00,73.6695,-11.5145,74.5639251951,14.3295,-1.0045,14.3646646498,59.34,-10.51,60.2635520028,131.13,56.95,-6.86,57.3616779741,14.3295,-1.0045,14.3646646498,56.95,-6.86,57.3616779741,131.23
2020-08-05 09:00:00,76.931,-9.355,77.4977082629,13.831,-1.4849999999999999,13.9104919395,63.1,-7.87,63.5888897528,131.7,60.58,-3.96,60.709290887,13.831,-1.4849999999999999,13.9104919395,60.58,-3.96,60.709290887,131.81
2020-08-05 09:30:00,79.3945,-9.3345,79.9413505046,20.6945,-1.9545,20.7865918443,58.7,-7.38,59.1621027348,131.85,56.39,-3.5,56.4985141398,20.6945,-1.9545,20.7865918443,56.39,-3.5,56.4985141398,131.95
2020-08-05 10:00:00,81.378,-9.89,81.9767710025,30.628,-2.81,30.7566331707,50.75,-7.08,51.2414763644,132.0,48.81,-3.26,48.9187458956,30.628,-2.81,30.7566331707,48.81,-3.26,48.9187458956,132.09
2020-08-05 10:30:00,81.881,-9.904,82.4777992978,30.921,-2.904,31.0570677463,50.96,-7.0,51.4385225293,131.96,49.0,-3.19,49.1037279644,30.921,-2.904,31.0570677463,49.0,-3.19,49.1037279644,132.05
2020-08-05 11:00:00,80.35,-9.8025,80.9457318594,37.43,-3.6525,37.6077871757,42.92,-6.15,43.3583775065,131.88,41.33,-2.43,41.4013743733,37.43,-3.6525,37.6077871757,41.33,-2.43,41.4013743733,131.97
2020-08-05 11:30:00,78.915,-9.548,79.4905121949,31.945,-3.528,32.1392253951,46.97,-6.02,47.354211006,131.68,45.19,-2.2800000000000002,45.2474805928,31.945,-3.528,32.1392253951,45.19,-2.2800000000000002,45.2474805928,131.76
2020-08-05 12:00:00,77.526,-8.3395,77.9732514151,16.586,-2.0795,16.7158522442,60.94,-6.26,61.2606823338,133.14,58.33,-2.33,58.3765175392,16.586,-2.0795,16.7158522442,58.33,-2.33,58.3765175392,133.19
2020-08-05 12:30:00,82.145,-8.3895,82.5723000482,21.415,-2.4095,21.5501256435,60.73,-5.98,61.0237109655,132.89,58.1,-2.08,58.1372204358,21.415,-2.4095,21.5501256435,58.1,-2.08,58.1372204358,132.98
2020-08-05 13:00:00,83.4055,-8.423,83.8297343384,22.1555,-2.783,22.3296052193,61.25,-5.64,61.5091220877,132.89,58.6,-1.76,58.6264240765,22.1555,-2.783,22.3296052193,58.6,-1.76,58.6264240765,132.92
2020-08-05 13:30:00,81.8925,-8.8175,82.3658294592,23.0925,-2.8075,23.2625366738,58.8,-6.01,59.106345683,132.74,56.33,-2.08,56.3683891911,23.0925,-2.8075,23.2625366738,56.33,-2.08,56.3683891911,132.61
2020-08-05 14:00:00,80.129,-8.585,80.5875850612,21.879,-2.685,22.0431364828,58.25,-5.9,58.5480358338,132.69,55.82,-1.97,55.8547518122,21.879,-2.685,22.0431364828,55.82,-1.97,55.8547518122,132.61
2020-08-05 14:30:00,74.344,-8.392,74.8161479896,25.364,-2.892,25.5283403299,48.98,-5.5,49.2878321698,132.69,46.9,-1.69,46.9304389496,25.364,-2.892,25.5283403299,46.9,-1.69,46.9304389496,132.64
2020-08-05 15:00:00,71.109,-8.1975,71.579947522,22.619,-2.2475,22.73038533,48.49,-5.95,48.8536856337,132.81,46.45,-2.13,46.4988107375,22.619,-2.2475,22.73038533,46.45,-2.13,46.4988107375,132.75
2020-08-05 15:30:00,71.136,-8.531,71.6457148544,25.486,-2.501,25.6084204316,45.65,-6.03,46.0465351574,133.12,43.75,-2.21,43.8057827233,25.486,-2.501,25.6084204316,43.75,-2.21,43.8057827233,133.01
2020-08-05 16:00:00,75.556,-8.677,76.05260985,25.926,-2.917,26.0895834578,49.63,-5.76,49.9631314071,133.12,47.61,-1.9300000000000002,47.6491028247,25.926,-2.917,26.0895834578,47.61,-1.9300000000000002,47.6491028247,133.01
2020-08-05 16:30:00,78.53,-8.9525,79.0386497623,23.85,-2.4925,23.9798885788,54.68,-6.46,55.0602760618,132.73,52.45,-2.5700000000000003,52.5129260278,23.85,-2.4925,23.9798885788,52.45,-2.5700000000000003,52.5129260278,132.64
2020-08-05 17:00:00,81.7425,-8.9235,82.2281287547,30.2325,-2.5835,30.3426849257,51.51,-6.34,51.8987061496,132.52,49.38,-2.51,49.443750869,30.2325,-2.5835,30.3426849257,49.38,-2.51,49.443750869,132.47
2020-08-05 17:30:00,84.604,-8.955,85.076605721,31.134,-2.685,31.2495628929,53.47,-6.27,53.8363613184,132.72,51.2,-2.44,51.2581076514,31.134,-2.685,31.2495628929,51.2,-2.44,51.2581076514,132.72
2020-08-05 18:00:00,86.277,-8.904,86.7352405023,25.687,-2.2640000000000002,25.7865791644,60.59,-6.64,60.9527497329,132.82,58.0,-2.76,58.0656318316,25.687,-2.2640000000000002,25.7865791644,58.0,-2.76,58.0656318316,132.79
2020-08-05 18:30:00,86.4975,-9.227,86.9882465351,19.7075,-1.7770000000000001,19.7874527226,66.79,-7.45,67.2042156416,132.92,63.92,-3.49,64.015205225,19.7075,-1.7770000000000001,19.7874527226,63.92,-3.49,64.015205225,132.93
2020-08-05 19:00:00,86.3425,-9.1815,86.8292994818,10.4325,-1.1915,10.5003203999,75.91,-7.99,76.3293403614,132.92,72.63,-3.94,72.7367891785,10.4325,-1.1915,10.5003203999,72.63,-3.94,72.7367891785,132.93
2020-08-05 19:30:00,85.7125,-9.6175,86.250385289,7.9825,-0.9075000000000001,8.033919498,77.73,-8.71,78.2164752466,132.98,74.37,-4.62,74.513363231,7.9825,-0.9075000000000001,8.033919498,74.37,-4.62,74.513363231,133.02
2020-08-05 20:00:00,84.943,-9.9175,85.5199979844,5.943,-0.7075,5.9849649331,79.0,-9.21,79.5350495065,132.93,75.58,-5.09,75.7512013106,5.943,-0.7075,5.9849649331,75.58,-5.09,75.7512013106,132.98
2020-08-05 20:30:00,84.2855,-10.261,84.9077948792,4.0655,-0.501,4.0962533186,80.22,-9.76,80.8115462047,132.62,76.75,-5.61,76.954756838,4.0655,-0.501,4.0962533186,76.75,-5.61,76.954756838,132.67
2020-08-05 21:00:00,83.5815,-10.717,84.2657773432,2.6115,-0.40700000000000003,2.6430250188,80.97,-10.31,81.6237526704,132.93,77.47,-6.11,77.7105719964,2.6115,-0.40700000000000003,2.6430250188,77.47,-6.11,77.7105719964,133.0
2020-08-05 21:30:00,82.8215,-11.141,83.5674741945,1.4515,-0.521,1.542171602,81.37,-10.62,82.0601078478,133.11,77.85,-6.41,78.1134469858,1.4515,-0.521,1.542171602,77.85,-6.41,78.1134469858,133.18
2020-08-05 22:00:00,80.742,-11.9045,81.6148741606,1.3820000000000001,-0.6445000000000001,1.5248948324,79.36,-11.26,80.1548326678,133.14,75.93,-7.02,76.2538215436,1.3820000000000001,-0.6445000000000001,1.5248948324,75.93,-7.02,76.2538215436,133.21
2020-08-05 22:30:00,78.3685,-12.9995,79.4393403327,1.5685,-0.6895,1.713360003,76.8,-12.31,77.7803066335,133.14,73.5,-8.04,73.9384311438,1.5685,-0.6895,1.713360003,73.5,-8.04,73.9384311438,133.21
2020-08-05 23:00:00,75.0435,-13.4185,76.233739476,1.5835,-0.7585000000000001,1.755788854,73.46,-12.66,74.5429218638,133.53,70.32,-8.37,70.8163773431,1.5835,-0.7585000000000001,1.755788854,70.32,-8.37,70.8163773431,133.6
2020-08-05 23:30:00,71.7485,-17.9,73.9476656308,1.2085,-0.58,1.3404746361,70.54,-17.32,72.6352118466,131.97,67.48,-13.3,68.7781971267,1.2085,-0.58,1.3404746361,67.48,-13.3,68.7781971267,132.04
2020-08-06 00:00:00,71.1575,-18.8865,73.6212584007,0.7975,-0.5565,0.972470308,70.36,-18.33,72.708448615,131.7,67.29,-14.1,68.7513934404,0.7975,-0.5565,0.972470308,67.29,-14.1,68.7513934404,131.77
2020-08-06 00:30:00,69.56,-19.359,72.2036320485,1.03,-0.559,1.1719133927,68.53,-18.8,71.0619511412,132.2,65.51,-14.59,67.1150370632,1.03,-0.559,1.1719133927,65.51,-14.59,67.1150370632,132.27
2020-08-06 01:00:00,68.7355,-19.417,71.425407589,1.1455,-0.547,1.2694011383000001,67.59,-18.87,70.1746749191,132.42,64.62,-14.66,66.2620555069,1.1455,-0.547,1.2694011383000001,64.62,-14.66,66.2620555069,132.5
2020-08-06 01:30:00,68.883,-19.5395,71.6006965696,0.963,-0.5695,1.1187936584,67.92,-18.97,70.519410803,132.3,64.92,-14.74,66.5723215759,0.963,-0.5695,1.1187936584,64.92,-14.74,66.5723215759,132.37
2020-08-06 02:00:00,69.459,-19.621,72.1771177175,0.749,-0.5710000000000001,0.9418290715000001,68.71,-19.05,71.3019396651,131.24,65.63,-14.87,67.2934900269,0.749,-0.5710000000000001,0.9418290715000001,65.63,-14.87,67.2934900269,131.32
2020-08-06 02:30:00,70.1505,-19.472,72.8028257298,0.7105,-0.512,0.8757592420000001,69.44,-18.96,71.9819088383,131.24,66.32,-14.77,67.9447959744,0.7105,-0.512,0.8757592420000001,66.32,-14.77,67.9447959744,131.32
2020-08-06 03:00:00,69.552,-19.6535,72.2754506472,0.762,-0.5135000000000001,0.9188722708,68.79,-19.14,71.4031070753,131.45,65.7,-14.94,67.3772483855,0.762,-0.5135000000000001,0.9188722708,65.7,-14.94,67.3772483855,131.52
2020-08-06 03:30:00,69.1445,-19.631,71.8772428607,0.7145,-0.481,0.8613194820000001,68.43,-19.15,71.0590416485,131.38,65.36,-14.97,67.0524458913,0.7145,-0.481,0.8613194820000001,65.36,-14.97,67.0524458913,131.46
2020-08-06 04:00:00,69.2355,-19.7785,72.0051631656,0.6555000000000001,-0.4585,0.7999390602,68.58,-19.32,71.2494126292,131.66,65.51,-15.11,67.229994794,0.6555000000000001,-0.4585,0.7999390602,65.51,-15.11,67.229994794,131.74
2020-08-06 04:30:00,69.338,-19.5585,72.0436892882,0.598,-0.42850000000000005,0.7356740107,68.74,-19.13,71.3522564465,131.32,65.65,-14.95,67.3307136454,0.598,-0.42850000000000005,0.7356740107,65.65,-14.95,67.3307136454,131.39
2020-08-06 05:00:00,69.2495,-19.6015,71.9702164267,0.7595000000000001,-0.41150000000000003,0.8638127691,68.49,-19.19,71.127605049,131.4,65.41,-14.99,67.1056495386,0.7595000000000001,-0.41150000000000003,0.8638127691,65.41,-14.99,67.1056495386,131.47
2020-08-06 05:30:00,70.273,-19.287,72.8716879042,0.623,-0.457,0.7726435142,69.65,-18.83,72.1504774759,131.26,66.52,-14.66,68.1162682478,0.623,-0.457,0.7726435142,66.52,-14.66,68.1162682478,131.33
2020-08-06 06:00:00,71.059,-18.6825,73.4739224981,0.719,-0.5125000000000001,0.8829593705000001,70.34,-18.17,72.6489125865,130.98,67.26,-13.98,68.6975108719,0.719,-0.5125000000000001,0.8829593705000001,67.26,-13.98,68.6975108719,131.05
2020-08-06 06:30:00,73.745,-17.686,75.8361366434,1.005,-0.356,1.0661899456,72.74,-17.33,74.7759085535,130.76,69.52,-13.21,70.7639350234,1.005,-0.356,1.0661899456,69.52,-13.21,70.7639350234,130.82
2020-08-06 07:00:00,76.5025,-16.32,78.2238768296,2.1625,-0.37,2.1939248506,74.34,-15.95,76.0318229428,130.32,70.97,-11.93,71.9657265648,2.1625,-0.37,2.1939248506,70.97,-11.93,71.9657265648,130.39
2020-08-06 07:30:00,79.6845,-14.666,81.0229047631,4.2145,-0.5760000000000001,4.2536791428,75.47,-14.09,76.7740125303,130.5,72.05,-10.16,72.7628208634,4.2145,-0.5760000000000001,4.2536791428,72.05,-10.16,72.7628208634,130.57
2020-08-06 08:00:00,73.293,-14.1115,74.639120314,5.923,-0.35150000000000003,5.9334207038999995,67.37,-13.76,68.7608500529,130.53,64.37,-9.87,65.1222987923,5.923,-0.35150000000000003,5.9334207038999995,64.37,-9.87,65.1222987923,130.6
2020-08-06 08:30:00,76.8545,-13.1015,77.9632187156,6.2445,-0.28150000000000003,6.2508417433,70.61,-12.82,71.7643678994,130.34,67.49,-8.93,68.0782270627,6.2445,-0.28150000000000003,6.2508417433,67.49,-8.93,68.0782270627,130.42
2020-08-06 09:00:00,78.1615,-12.2895,79.1217535985,7.6915,-0.47950000000000004,7.7064318916,70.47,-11.81,71.4527606185,130.2,67.35,-8.0,67.8234657033,7.6915,-0.47950000000000004,7.7064318916,67.35,-8.0,67.8234657033,130.27
2020-08-06 09:30:00,84.5615,-11.226,85.3034017976,11.2615,-1.146,11.3196598116,73.3,-10.08,73.989839843,129.64,69.97,-6.4,70.2620872164,11.2615,-1.146,11.3196598116,69.97,-6.4,70.2620872164,129.71
2020-08-06 10:00:00,85.5465,-3.818,85.6316576171,13.9465,-1.608,14.0388933414,71.6,-2.21,71.634098724,131.44,69.14,-9.89,69.8437663647,13.9465,-1.608,14.0388933414,69.14,-9.89,69.8437663647,131.51
2020-08-06 10:30:00,86.795,-2.257,86.8243403315,19.705,-2.177,19.8248922822,67.09,-0.08,67.0900476971,131.91,64.98,-10.89,65.8862087238,19.705,-2.177,19.8248922822,64.98,-10.89,65.8862087238,131.97
2020-08-06 11:00:00,86.012,-2.8185000000000002,86.0581668771,26.212,-3.1185,26.3968556129,59.8,0.30000000000000004,59.8007525036,132.08,57.89,-10.55,58.8434754242,26.212,-3.1185,26.3968556129,57.89,-10.55,58.8434754242,132.14
2020-08-06 11:30:00,87.3565,-2.805,87.4015223966,35.4465,-5.065,35.8065439166,51.91,2.26,51.959173396,131.52,50.23,-8.62,50.9642747422,35.4465,-5.065,35.8065439166,50.23,-8.62,50.9642747422,131.56
2020-08-06 12:00:00,87.569,-2.9035,87.6171220325,43.309,-4.8835,43.5834607764,44.26,1.98,44.3042661603,132.04,42.83,-8.98,43.7612762611,43.309,-4.8835,43.5834607764,42.83,-8.98,43.7612762611,132.08
2020-08-06 12:30:00,84.93,-2.9575,84.9814786071,34.49,-4.2575,34.751782778,50.44,1.3,50.4567497962,132.2,48.82,-9.66,49.7665349407,34.49,-4.2575,34.751782778,48.82,-9.66,49.7665349407,132.23
2020-08-06 13:00:00,84.85,-3.2185,84.9110195572,37.07,-4.2285,37.3103887979,47.78,1.01,47.7906737764,132.24,46.25,-9.93,47.3039892609,37.07,-4.2285,37.3103887979,46.25,-9.93,47.3039892609,132.28
2020-08-06 13:30:00,85.2945,-3.435,85.3636395384,34.9445,-4.015,35.1743984348,50.35,0.58,50.3533405049,132.24,48.74,-10.35,49.8268010211,34.9445,-4.015,35.1743984348,48.74,-10.35,49.8268010211,132.28
2020-08-06 14:00:00,83.455,-3.4365,83.5257239253,30.795,-3.8365,31.0330591024,52.66,0.4,52.6615191577,132.24,50.98,-10.53,52.0561360456,30.795,-3.8365,31.0330591024,50.98,-10.53,52.0561360456,132.28
2020-08-06 14:30:00,82.9645,-3.36,83.0325108632,36.3345,-3.99,36.5529204066,46.63,0.63,46.6342556497,132.24,45.12,-10.34,46.2896316684,36.3345,-3.99,36.5529204066,45.12,-10.34,46.2896316684,132.28
2020-08-06 15:00:00,83.313,-3.7775,83.3985939645,37.473,-4.3175,37.7209031606,45.84,0.54,45.8431805179,132.24,44.36,-10.39,45.5605278723,37.473,-4.3175,37.7209031606,44.36,-10.39,45.5605278723,132.28
2020-08-06 15:30:00,84.2415,-3.5215,84.3150715145,40.5215,-4.4015,40.7598474543,43.72,0.88,43.7288554618,132.37,42.29,-10.13,43.4863311858,40.5215,-4.4015,40.7598474543,42.29,-10.13,43.4863311858,132.36
2020-08-06 16:00:00,86.9515,-3.9975,87.043341839,41.5515,-4.8475,41.8333050153,45.4,0.85,45.4079563513,132.47,43.95,-10.18,45.1135777788,41.5515,-4.8475,41.8333050153,43.95,-10.18,45.1135777788,132.43
2020-08-06 16:30:00,77.3095,-4.3785,77.4333910694,34.7095,-4.0885,34.9494666984,42.6,-0.29,42.6009870778,132.76,41.32,-11.28,42.8320067239,34.7095,-4.0885,34.9494666984,41.32,-11.28,42.8320067239,132.69
2020-08-06 17:00:00,76.982,-3.3745,77.0559249782,29.432,-2.7645,29.5615473927,47.55,-0.61,47.5539125625,132.57,46.1,-11.59,47.534598978,29.432,-2.7645,29.5615473927,46.1,-11.59,47.534598978,132.51
2020-08-06 17:30:00,77.7275,-2.749,77.776096953,21.5475,-1.289,21.5860204125,56.18,-1.46,56.1989679621,132.5,54.41,-12.37,55.7984318776,21.5475,-1.289,21.5860204125,54.41,-12.37,55.7984318776,132.43
2020-08-06 18:00:00,79.666,-2.375,79.701393846,17.996,-1.085,18.0286782932,61.67,-1.29,61.6834904979,132.36,59.74,-12.15,60.9630223988,17.996,-1.085,18.0286782932,59.74,-12.15,60.9630223988,132.29
2020-08-06 18:30:00,79.961,-2.3865,79.9966055733,13.191,-0.9665,13.2263601663,66.77,-1.42,66.7850978887,132.03,64.7,-12.22,65.843894174,13.191,-0.9665,13.2263601663,64.7,-12.22,65.843894174,131.96
2020-08-06 19:00:00,79.553,-2.426,79.5899823156,10.083,-0.726,10.1091030759,69.47,-1.7000000000000002,69.4907972324,131.93,67.32,-12.46,68.4633770712,10.083,-0.726,10.1091030759,67.32,-12.46,68.4633770712,131.87
2020-08-06 19:30:00,78.5305,-3.0005,78.587800774,7.5305,-0.4605,7.5445669524,71.0,-2.54,71.0454192753,131.93,68.81,-13.25,70.0740936438,7.5305,-0.4605,7.5445669524,68.81,-13.25,70.0740936438,131.87
2020-08-06 20:00:00,76.9915,-3.2905,77.0617834111,4.9715,-0.1905,4.9751484902000005,72.02,-3.1,72.0866867043,132.05,69.81,-13.8,71.1609169418,4.9715,-0.1905,4.9751484902000005,69.81,-13.8,71.1609169418,132.05
2020-08-06 20:30:00,75.3195,-3.6445,75.4076220319,2.0695,-0.0345,2.0697875495,73.25,-3.61,73.3389023643,132.37,70.99,-14.35,72.4258420731,2.0695,-0.0345,2.0697875495,70.99,-14.35,72.4258420731,132.39
2020-08-06 21:00:00,75.137,-3.979,75.2422833917,0.657,0.091,0.6632721915,74.48,-4.07,74.5911207853,132.32,72.19,-14.78,73.6874785835,0.657,0.091,0.6632721915,72.19,-14.78,73.6874785835,132.36
2020-08-06 21:30:00,75.192,-4.5125,75.3272827085,0.642,-0.0325,0.6428220983,74.55,-4.48,74.6844890188,132.32,72.28,-15.17,73.8547716806,0.642,-0.0325,0.6428220983,72.28,-15.17,73.8547716806,132.36
2020-08-06 22:00:00,72.654,-5.449,72.8580490886,0.644,-0.099,0.6515650390000001,72.01,-5.35,72.2084662626,132.71,69.82,-16.07,71.6454974161,0.644,-0.099,0.6515650390000001,69.82,-16.07,71.6454974161,132.76
2020-08-06 22:30:00,71.0945,-6.2385,71.3676874538,0.9045000000000001,-0.1285,0.9135822349,70.19,-6.11,70.455434141,132.67,68.09,-16.81,70.1343296824,0.9045000000000001,-0.1285,0.9135822349,68.09,-16.81,70.1343296824,132.73
2020-08-06 23:00:00,76.8445,-7.2155,77.1825149921,1.0945,-0.1855,1.110108328,75.75,-7.03,76.0755111715,132.74,73.54,-17.65,75.6283947998,1.0945,-0.1855,1.110108328,73.54,-17.65,75.6283947998,132.81
2020-08-06 23:30:00,73.108,-8.4415,73.5937401295,1.698,-0.29150000000000004,1.7228395892,71.41,-8.15,71.873573725,133.52,69.28,-18.91,71.8143892267,1.698,-0.29150000000000004,1.7228395892,69.28,-18.91,71.8143892267,133.59
2020-08-07 00:00:00,69.891,-8.6755,70.4273823257,1.7610000000000001,-0.3155,1.7890391974000002,68.13,-8.36,68.6409972247,133.52,66.08,-19.16,68.8016860259,1.7610000000000001,-0.3155,1.7890391974000002,66.08,-19.16,68.8016860259,133.59
2020-08-07 00:30:00,64.3815,-9.05,65.014460255,1.8915000000000002,-0.26,1.9092857958,62.49,-8.79,63.1051836223,134.18,60.66,-19.7,63.7787237251,1.8915000000000002,-0.26,1.9092857958,60.66,-19.7,63.7787237251,134.24
2020-08-07 01:00:00,61.0695,-9.1825,61.7559886691,2.1695,-0.2325,2.1819226613,58.9,-8.95,59.5761067879,133.66,57.2,-19.77,60.5201858887,2.1695,-0.2325,2.1819226613,57.2,-19.77,60.5201858887,133.74
2020-08-07 01:30:00,61.0335,-9.189,61.7213564599,2.6235,-0.309,2.6416345791999998,58.41,-8.88,59.0811518168,133.82,56.71,-19.76,60.0539898758,2.6235,-0.309,2.6416345791999998,56.71,-19.76,60.0539898758,133.92
2020-08-07 02:00:00,61.657,-9.811,62.43269472,2.847,-0.251,2.8580430368,58.81,-9.56,59.5819578396,134.09,57.12,-20.43,60.6636571598,2.847,-0.251,2.8580430368,57.12,-20.43,60.6636571598,134.2
2020-08-07 02:30:00,61.4595,-9.483,62.1867946533,2.7495000000000003,-0.323,2.7684073490000003,58.71,-9.16,59.420280208,133.89,57.0,-20.04,60.4202085399,2.7495000000000003,-0.323,2.7684073490000003,57.0,-20.04,60.4202085399,133.99
2020-08-07 03:00:00,61.5075,-9.600999999999999,62.2523233081,2.2875,-0.321,2.309912823,59.22,-9.28,59.9426959687,133.81,57.5,-20.14,60.9251146901,2.2875,-0.321,2.309912823,57.5,-20.14,60.9251146901,133.9
2020-08-07 03:30:00,61.65,-9.6225,62.3964342431,2.16,-0.3025,2.1810791480000002,59.49,-9.32,60.2156333521,133.85,57.75,-20.19,61.1775988414,2.16,-0.3025,2.1810791480000002,57.75,-20.19,61.1775988414,133.9
2020-08-07 04:00:00,60.1235,-9.345,60.8454129516,1.7835,-0.245,1.8002492189,58.34,-9.1,59.0454536777,133.96,56.66,-20.01,60.0895639858,1.7835,-0.245,1.8002492189,56.66,-20.01,60.0895639858,134.05
2020-08-07 04:30:00,60.6825,-10.0785,61.5137543034,1.6325,-0.1985,1.6445237913000001,59.05,-9.88,59.870835137,133.86,57.36,-20.69,60.9774195912,1.6325,-0.1985,1.6445237913000001,57.36,-20.69,60.9774195912,133.93
2020-08-07 05:00:00,61.5565,-9.8895,62.34584912,1.4165,-0.20950000000000002,1.4319086912,60.14,-9.68,60.9140542075,133.62,58.46,-20.46,61.9369292103,1.4165,-0.20950000000000002,1.4319086912,58.46,-20.46,61.9369292103,133.68
2020-08-07 05:30:00,64.87,-9.323,65.5365182856,1.18,-0.14300000000000002,1.1886332487,63.69,-9.18,64.3481817925,132.53,61.79,-19.79,64.8818017629,1.18,-0.14300000000000002,1.1886332487,61.79,-19.79,64.8818017629,132.6
2020-08-07 06:00:00,66.1725,-8.508,66.7172078271,1.1925,-0.148,1.2016489712,64.98,-8.36,65.5155706684,133.15,63.0,-19.14,65.8432957863,1.1925,-0.148,1.2016489712,63.0,-19.14,65.8432957863,133.21
2020-08-07 06:30:00,68.5745,-7.793,69.0158887449,1.2345,-0.033,1.2349409905,67.34,-7.76,67.7856415475,133.15,65.28,-18.51,67.853507647,1.2345,-0.033,1.2349409905,65.28,-18.51,67.853507647,133.21
2020-08-07 07:00:00,71.798,-6.754,72.1149729252,1.768,-0.094,1.7704971053,70.03,-6.66,70.3459771416,132.79,67.88,-17.38,70.0696710425,1.768,-0.094,1.7704971053,67.88,-17.38,70.0696710425,132.78
2020-08-07 07:30:00,75.977,-4.739,76.1246520517,3.367,-0.11900000000000001,3.3691022543,72.61,-4.62,72.7568312944,132.35,70.36,-15.31,72.0064281853,3.367,-0.11900000000000001,3.3691022543,70.36,-15.31,72.0064281853,132.37
2020-08-07 08:00:00,75.1325,-3.7785,75.2274525589,4.7925,-0.3185,4.8030717775,70.34,-3.46,70.4250466809,132.35,68.16,-14.2,69.6234558177,4.7925,-0.3185,4.8030717775,68.16,-14.2,69.6234558177,132.37
2020-08-07 08:30:00,77.787,-2.561,77.8291467896,5.697,-0.371,5.7090673494,72.09,-2.19,72.123256998,131.84,69.82,-12.87,70.9962625777,5.697,-0.371,5.7090673494,69.82,-12.87,70.9962625777,131.89
2020-08-07 09:00:00,79.725,-2.2495,79.7567293415,8.665,-0.5895,8.685029375300001,71.06,-1.6600000000000001,71.079386604,131.9,68.84,-12.37,69.9425657236,8.665,-0.5895,8.685029375300001,68.84,-12.37,69.9425657236,131.95
2020-08-07 09:30:00,79.868,-2.3425000000000002,79.9023449609,12.898,-1.0025,12.9369011069,66.97,-1.34,66.9834046612,131.9,64.86,-12.08,65.9753438794,12.898,-1.0025,12.9369011069,64.86,-12.08,65.9753438794,131.9
2020-08-07 10:00:00,78.617,-2.657,78.6618861838,17.237,-1.767,17.3273326857,61.38,-0.89,61.3864520884,131.9,59.47,-11.67,60.6042061247,17.237,-1.767,17.3273326857,59.47,-11.67,60.6042061247,131.95
2020-08-07 10:30:00,79.3995,-3.102,79.46007176090001,17.4995,-1.842,17.5961775466,61.9,-1.26,61.9128225814,132.02,60.04,-11.99,61.225498773,17.4995,-1.842,17.5961775466,60.04,-11.99,61.225498773,132.07
2020-08-07 11:00:00,78.611,-2.8810000000000002,78.6637749031,18.501,-1.811,18.5894250046,60.11,-1.07,60.1195226195,131.86,58.26,-11.82,59.4469511413,18.501,-1.811,18.5894250046,58.26,-11.82,59.4469511413,131.93
2020-08-07 11:30:00,79.1665,-3.2855,79.2346466674,24.6265,-2.2255,24.7268548849,54.54,-1.06,54.5502997242,131.99,52.78,-11.88,54.100487983,24.6265,-2.2255,24.7268548849,52.78,-11.88,54.100487983,132.05
2020-08-07 12:00:00,80.461,-3.367,80.5314175338,29.551,-2.617,29.6666528277,50.91,-0.75,50.9155241552,131.99,49.28,-11.62,50.6314408248,29.551,-2.617,29.6666528277,49.28,-11.62,50.6314408248,132.0
2020-08-07 12:30:00,80.2355,-2.7715,80.2833523995,25.0455,-2.5715,25.1771658949,55.19,-0.2,55.1903623833,131.89,53.41,-11.09,54.5492089768,25.0455,-2.5715,25.1771658949,53.41,-11.09,54.5492089768,131.89
2020-08-07 13:00:00,80.53,-2.6654999999999998,80.5741012376,23.1,-2.3155,23.2157606003,57.43,-0.35000000000000003,57.4310665059,131.78,55.59,-11.16,56.6991507873,23.1,-2.3155,23.2157606003,55.59,-11.16,56.6991507873,131.76
2020-08-07 13:30:00,79.8035,-3.449,79.8779958014,28.9235,-2.939,29.0724366583,50.88,-0.51,50.88255595,131.99,49.25,-11.38,50.5476695803,28.9235,-2.939,29.0724366583,49.25,-11.38,50.5476695803,131.97
2020-08-07 14:00:00,77.5145,-3.714,77.6034245781,33.3245,-2.154,33.394041628,44.19,-1.56,44.2175270679,132.05,42.76,-12.46,44.5384014082,33.3245,-2.154,33.394041628,42.76,-12.46,44.5384014082,132.03
2020-08-07 14:30:00,76.052,-3.46,76.1306659895,33.952,-1.74,33.9965572375,42.1,-1.72,42.1351207427,132.11,40.72,-12.61,42.6278136901,33.952,-1.74,33.9965572375,40.72,-12.61,42.6278136901,132.09
2020-08-07 15:00:00,76.325,-3.6189999999999998,76.4107504609,37.085,-2.109,37.1449203257,39.24,-1.51,39.2690425144,132.08,37.95,-12.43,39.9337876991,37.085,-2.109,37.1449203257,37.95,-12.43,39.9337876991,132.05
2020-08-07 15:30:00,75.6085,-4.605,75.7486059096,36.658500000000004,-2.755,36.761877635,38.95,-1.85,38.9939097809,132.19,37.7,-12.75,39.7976444027,36.658500000000004,-2.755,36.761877635,37.7,-12.75,39.7976444027,132.15
2020-08-07 16:00:00,69.825,-5.2725,70.0237808266,33.085,-3.7625,33.2982526756,36.74,-1.51,36.7710171195,132.11,35.61,-12.4,37.7071889697,33.085,-3.7625,33.2982526756,35.61,-12.4,37.7071889697,132.08
2020-08-07 16:30:00,73.223,-5.5245,73.4311094105,34.893,-4.6245,35.1981171265,38.33,-0.9,38.3405646802,132.17,37.11,-11.83,38.9499807445,34.893,-4.6245,35.1981171265,37.11,-11.83,38.9499807445,132.14
2020-08-07 17:00:00,74.176,-5.361,74.3694782623,29.996,-4.291,30.3013646062,44.18,-1.07,44.192955321,132.01,42.74,-11.96,44.3818566534,29.996,-4.291,30.3013646062,42.74,-11.96,44.3818566534,131.96
2020-08-07 17:30:00,77.8555,-4.9385,78.0119712768,26.985500000000002,-3.9485,27.2728411153,50.87,-0.99,50.8796324672,0.003,49.22,-11.88,50.6334158437,26.985500000000002,-3.9485,27.2728411153,49.22,-11.88,50.6334158437,0.003
2020-08-07 18:00:00,78.933,-4.8985,79.0848518444,23.083,-3.5985,23.36180839,55.85,-1.3,55.8651277632,132.15,54.06,-12.14,55.4063462069,23.083,-3.5985,23.36180839,54.06,-12.14,55.4063462069,132.14
2020-08-07 18:30:00,78.341,-5.0155,78.5013854734,21.881,-3.7955,22.2077459741,56.46,-1.22,56.4731794749,132.2,54.69,-12.08,56.0082360015,21.881,-3.7955,22.2077459741,54.69,-12.08,56.0082360015,132.19
2020-08-07 19:00:00,78.059,-5.0365,78.2213130371,16.839,-3.3465,17.168313349,61.22,-1.69,61.2433220849,131.92,59.27,-12.45,60.5634823966,16.839,-3.3465,17.168313349,59.27,-12.45,60.5634823966,131.92
2020-08-07 19:30:00,76.048,-4.6265,76.1886002382,8.688,-2.5765000000000002,9.0619918478,67.36,-2.05,67.3911871093,131.87,65.24,-12.77,66.478045248,8.688,-2.5765000000000002,9.0619918478,65.24,-12.77,66.478045248,131.87
2020-08-07 20:00:00,75.0285,-4.745,75.1783934203,4.2285,-2.265,4.7969195584,70.8,-2.48,70.843421713,132.01,68.57,-13.18,69.825191013,4.2285,-2.265,4.7969195584,68.57,-13.18,69.825191013,132.02
2020-08-07 20:30:00,74.6985,-4.9335,74.8612404686,1.7185000000000001,-2.1835,2.7786533609,72.98,-2.75,73.0317937613,132.08,70.68,-13.43,71.944612724,1.7185000000000001,-2.1835,2.7786533609,70.68,-13.43,71.944612724,132.1
2020-08-07 21:00:00,75.8225,-5.2295,76.0026261158,0.1925,-2.0395,2.0485644974,75.63,-3.19,75.6972456566,132.22,73.28,-13.86,74.5792062173,0.1925,-2.0395,2.0485644974,73.28,-13.86,74.5792062173,132.24
2020-08-07 21:30:00,79.19,-5.888,79.4085930111,0.1,-2.098,2.10038187,79.09,-3.79,79.1807565006,132.27,76.71,-14.38,78.0461946542,0.1,-2.098,2.10038187,76.71,-14.38,78.0461946542,132.3
2020-08-07 22:00:00,77.854,-6.3115,78.1094126738,0.294,-2.2415,2.2606986199,77.56,-4.07,77.6667142346,132.45,75.15,-14.71,76.5761490283,0.294,-2.2415,2.2606986199,75.15,-14.71,76.5761490283,132.49
2020-08-07 22:30:00,74.535,-6.832,74.8474612061,0.455,-2.312,2.3563465365000003,74.08,-4.52,74.2177660672,132.69,71.77,-15.24,73.3702289761,0.455,-2.312,2.3563465365000003,71.77,-15.24,73.3702289761,132.73
2020-08-07 23:00:00,72.472,-7.1895,72.8277398678,0.552,-2.6095,2.6672446926,71.92,-4.58,72.0656839279,132.69,69.66,-15.32,71.3247362421,0.552,-2.6095,2.6672446926,69.66,-15.32,71.3247362421,132.73
2020-08-07 23:30:00,66.3975,-7.5365,66.8238493242,0.1275,-2.2365,2.2401313578,66.27,-5.3,66.4815982058,133.15,64.26,-16.13,66.2534867007,0.1275,-2.2365,2.2401313578,64.26,-16.13,66.2534867007,133.19
2020-08-08 00:00:00,62.603,-8.0385,63.1169794212,0.093,-2.2085,2.2104572491,62.51,-5.83,62.7812790567,133.25,60.73,-16.66,62.9737127697,0.093,-2.2085,2.2104572491,60.73,-16.66,62.9737127697,133.28
2020-08-08 00:30:00,60.65,-8.694,61.2699611229,0.08,-2.304,2.3053884705,60.57,-6.39,60.9061326961,133.61,58.85,-17.27,61.3316834923,0.08,-2.304,2.3053884705,58.85,-17.27,61.3316834923,133.65
2020-08-08 01:00:00,65.596,-9.061,66.2188563553,0.08600000000000001,-2.301,2.3026065665,65.51,-6.76,65.8578598195,134.23,63.64,-17.71,66.0582598923,0.08600000000000001,-2.301,2.3026065665,63.64,-17.71,66.0582598923,134.27
2020-08-08 01:30:00,65.6485,-9.109,66.277442869,0.0385,-2.239,2.2393309827,65.61,-6.87,65.9686971222,134.27,63.76,-17.84,66.2087849156,0.0385,-2.239,2.2393309827,63.76,-17.84,66.2087849156,134.3
2020-08-08 02:00:00,66.137,-13.374,67.4756744687,0.017,-2.194,2.1940658605,66.12,-11.18,67.0585326413,133.5,63.88,-15.83,65.812182003,0.017,-2.194,2.1940658605,63.88,-15.83,65.812182003,133.55
2020-08-08 02:30:00,65.3225,-19.6855,68.2242472769,0.022500000000000003,-2.1355,2.1356185287000002,65.3,-17.55,67.617250018,132.25,62.66,-13.4,64.0767945515,0.022500000000000003,-2.1355,2.1356185287000002,62.66,-13.4,64.0767945515,132.3
2020-08-08 03:00:00,64.4365,-19.962,67.4577199159,0.026500000000000003,-2.162,2.1621624014,64.41,-17.8,66.8243077031,132.62,61.8,-13.63,63.2852028519,0.026500000000000003,-2.162,2.1621624014,61.8,-13.63,63.2852028519,132.66
2020-08-08 03:30:00,64.2875,-19.27,67.1134528709,0.0375,-2.16,2.1603254963,64.25,-17.11,66.4892066429,132.62,61.56,-13.03,62.9238786154,0.0375,-2.16,2.1603254963,61.56,-13.03,62.9238786154,132.66
2020-08-08 04:00:00,64.3025,-19.234,67.1174959474,0.0925,-2.184,2.1859579708,64.21,-17.05,66.4351307668,132.81,61.53,-12.95,62.8780041032,0.0925,-2.184,2.1859579708,61.53,-12.95,62.8780041032,132.85
2020-08-08 04:30:00,63.8085,-19.0025,66.5779218548,0.1085,-2.1825,2.1851953002,63.7,-16.82,65.8832482502,130.1,61.02,-12.86,62.3604041039,0.1085,-2.1825,2.1851953002,61.02,-12.86,62.3604041039,130.14
2020-08-08 05:00:00,64.2605,-16.223,66.2766745488,0.1105,-2.243,2.2457202074,64.15,-13.98,65.6556387525,131.15,61.55,-9.68,62.3065397852,0.1105,-2.243,2.2457202074,61.55,-9.68,62.3065397852,131.19
2020-08-08 05:30:00,64.5265,-14.992,66.245220705,0.1165,-2.2720000000000002,2.2749848901,64.41,-12.72,65.6539907393,131.73,61.84,-8.64,62.4406534239,0.1165,-2.2720000000000002,2.2749848901,61.84,-8.64,62.4406534239,131.77
2020-08-08 06:00:00,64.181,-14.747,65.8534340031,0.161,-2.217,2.2228382757,64.02,-12.53,65.2346633317,131.73,61.46,-8.45,62.0381664784,0.161,-2.217,2.2228382757,61.46,-8.45,62.0381664784,131.77
2020-08-08 06:30:00,65.704,-14.0715,67.1939188338,0.494,-2.1315,2.1879964008,65.21,-11.94,66.2941000391,131.14,62.61,-7.91,63.1076873289,0.494,-2.1315,2.1879964008,62.61,-7.91,63.1076873289,131.19
2020-08-08 07:00:00,67.542,-13.3525,68.849190411,2.422,-2.1825,3.2602745667,65.12,-11.17,66.0710473657,130.61,62.51,-7.18,62.9210020581,2.422,-2.1825,3.2602745667,62.51,-7.18,62.9210020581,130.65
2020-08-08 07:30:00,70.277,-12.51,71.3817681835,5.807,-2.4,6.2834106184,64.47,-10.11,65.257896074,130.85,61.98,-6.13,62.2823996005,5.807,-2.4,6.2834106184,61.98,-6.13,62.2823996005,130.88
2020-08-08 08:00:00,73.585,-11.799,74.5249530426,10.325,-2.769,10.6898543489,63.26,-9.03,63.9012402071,132.31,60.79,-5.03,60.99774586,10.325,-2.769,10.6898543489,60.79,-5.03,60.99774586,132.34
