Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-08 08:30:00,76.177,-11.451,77.0328548737,14.837,-3.051,15.1474476398,61.34,-8.4,61.9124833939,132.08,58.9,-4.49,59.0708904622,14.837,-3.051,15.1474476398,58.9,-4.49,59.0708904622,132.11
2020-08-08 09:00:00,73.4555,-10.815,74.2473885416,15.7855,-3.215,16.1095696792,57.67,-7.6,58.1686247044,131.86,55.38,-3.75,55.5068185001,15.7855,-3.215,16.1095696792,55.38,-3.75,55.5068185001,131.89
2020-08-08 09:30:00,71.545,-10.401,72.2970803422,16.985,-3.421,17.3260920579,54.56,-6.98,55.0046725288,132.07,52.42,-3.17,52.5157623957,16.985,-3.421,17.3260920579,52.42,-3.17,52.5157623957,132.09
2020-08-08 10:00:00,73.82,-10.4735,74.5592824687,23.69,-3.7735000000000003,23.9886515305,50.13,-6.7,50.5757540725,132.11,48.17,-2.93,48.2590281709,23.69,-3.7735000000000003,23.9886515305,48.17,-2.93,48.2590281709,132.09
2020-08-08 10:30:00,74.578,-10.3465,75.2922847724,26.028,-4.1265,26.3530792556,48.55,-6.22,48.9468170569,131.77,46.65,-2.48,46.7158741757,26.028,-4.1265,26.3530792556,46.65,-2.48,46.7158741757,131.79
2020-08-08 11:00:00,75.7115,-10.379,76.4195974423,25.4515,-4.479,25.8426061621,50.26,-5.9,50.605114366,131.87,48.29,-2.17,48.3387318824,25.4515,-4.479,25.8426061621,48.29,-2.17,48.3387318824,131.88
2020-08-08 11:30:00,75.68,-10.5625,76.4135381084,32.07,-4.8425,32.4335429186,43.61,-5.72,43.9835253248,132.05,41.93,-2.02,41.9786290867,32.07,-4.8425,32.4335429186,41.93,-2.02,41.9786290867,132.05
2020-08-08 12:00:00,75.581,-10.916,76.3652186339,38.431,-5.986,38.8943949304,37.15,-4.93,37.4756907875,132.21,35.79,-1.29,35.8132405683,38.431,-5.986,38.8943949304,35.79,-1.29,35.8132405683,132.22
2020-08-08 12:30:00,76.025,-11.021,76.8196788981,39.985,-6.321,40.4815422878,36.04,-4.7,36.3451729945,132.14,34.8,-1.04,34.8155367616,39.985,-6.321,40.4815422878,34.8,-1.04,34.8155367616,132.14
2020-08-08 13:00:00,74.6085,-11.2245,75.4481124515,41.0485,-6.6945,41.590812477,33.56,-4.53,33.8643544158,132.38,32.37,-0.92,32.3830711947,41.0485,-6.6945,41.590812477,32.37,-0.92,32.3830711947,132.37
2020-08-08 13:30:00,75.0365,-10.806000000000001,75.810592718,50.6665,-7.776,51.2597346682,24.37,-3.03,24.557642395,132.24,23.54,0.39,23.5432304495,50.6665,-7.776,51.2597346682,23.54,0.39,23.5432304495,132.23
2020-08-08 14:00:00,74.016,-10.5985,74.7709599928,56.306,-8.5485,56.951229032,17.71,-2.05,17.8282528589,132.51,17.2,1.33,17.2513448751,56.306,-8.5485,56.951229032,17.2,1.33,17.2513448751,132.47
2020-08-08 14:30:00,73.9315,-10.481,74.6707309007,62.7415,-9.701,63.487047681,11.19,-0.78,11.217152045,132.37,10.95,2.49,11.2295413976,62.7415,-9.701,63.487047681,10.95,2.49,11.2295413976,132.32
2020-08-08 15:00:00,73.255,-9.8015,73.9078103264,64.965,-9.5815,65.6677726686,8.29,-0.22,8.2929186659,132.45,8.2,3.01,8.7349928449,64.965,-9.5815,65.6677726686,8.2,3.01,8.7349928449,132.4
2020-08-08 15:30:00,73.8225,-10.2525,74.5310355657,65.3125,-9.9825,66.0709691355,8.51,-0.27,8.5142821189,132.45,8.4,2.96,8.9062674561,65.3125,-9.9825,66.0709691355,8.4,2.96,8.9062674561,132.4
2020-08-08 16:00:00,73.9345,-10.6695,74.7003917025,61.0245,-9.1895,61.7125312275,12.91,-1.48,12.9945565526,132.63,12.6,1.8399999999999999,12.733640485,61.0245,-9.1895,61.7125312275,12.6,1.8399999999999999,12.733640485,132.58
2020-08-08 16:30:00,74.4585,-10.4665,75.1905302847,57.7685,-8.5765,58.4016775829,16.69,-1.8900000000000001,16.796672289500002,132.43,16.22,1.47,16.2864759847,57.7685,-8.5765,58.4016775829,16.22,1.47,16.2864759847,132.37
2020-08-08 17:00:00,70.0175,-10.57,70.810841022,52.8975,-7.63,53.4449474343,17.12,-2.94,17.3706073584,132.43,16.64,0.48,16.6469216373,52.8975,-7.63,53.4449474343,16.64,0.48,16.6469216373,132.37
2020-08-08 17:30:00,70.405,-10.7265,71.2174264296,47.035,-6.6665,47.5050886458,23.37,-4.06,23.7200442664,132.6,22.67,-0.5,22.6755132246,47.035,-6.6665,47.5050886458,22.67,-0.5,22.6755132246,132.53
2020-08-08 18:00:00,72.091,-10.871,72.9060417387,38.581,-5.491,38.9697914031,33.51,-5.38,33.9391293347,132.43,32.38,-1.71,32.4251214339,38.581,-5.491,38.9697914031,32.38,-1.71,32.4251214339,132.36
2020-08-08 18:30:00,73.026,-10.5575,73.7852118127,29.016,-4.3175,29.3354574236,44.01,-6.24,44.4501709783,132.32,42.36,-2.51,42.4342986274,29.016,-4.3175,29.3354574236,42.36,-2.51,42.4342986274,132.24
2020-08-08 19:00:00,72.9355,-10.3625,73.6679616014,19.6755,-3.3525,19.959072035,53.26,-7.01,53.7193419543,132.04,51.18,-3.22,51.2811934339,19.6755,-3.3525,19.959072035,51.18,-3.22,51.2811934339,131.96
2020-08-08 19:30:00,72.012,-10.3545,72.7526206693,11.582,-2.7145,11.8958494547,60.43,-7.64,60.9110375876,132.09,58.01,-3.76,58.1317271376,11.582,-2.7145,11.8958494547,58.01,-3.76,58.1317271376,131.99
2020-08-08 20:00:00,70.507,-10.3815,71.2671915488,6.547,-2.3815,6.9666886862,63.96,-8.0,64.4583710623,132.15,61.4,-4.1,61.5367369951,6.547,-2.3815,6.9666886862,61.4,-4.1,61.5367369951,132.06
2020-08-08 20:30:00,69.334,-10.4815,70.1217897536,4.684,-2.2515,5.1970287906,64.65,-8.23,65.1717377396,132.08,62.06,-4.31,62.2094823962,4.684,-2.2515,5.1970287906,62.06,-4.31,62.2094823962,132.0
2020-08-08 21:00:00,69.107,-10.681000000000001,69.9275425709,3.757,-2.031,4.2708324715,65.35,-8.65,65.9199893811,132.29,62.74,-4.7,62.9157976982,3.757,-2.031,4.2708324715,62.74,-4.7,62.9157976982,132.22
2020-08-08 21:30:00,71.567,-10.6275,72.3517743062,3.857,-2.1175,4.4000290056,67.71,-8.51,68.242686055,131.88,64.99,-4.55,65.1490798093,3.857,-2.1175,4.4000290056,64.99,-4.55,65.1490798093,131.82
2020-08-08 22:00:00,70.4965,-11.289,71.394663899,3.6765,-2.249,4.3098321603,66.82,-9.04,67.428732748,131.84,64.14,-5.07,64.3400691638,3.6765,-2.249,4.3098321603,64.14,-5.07,64.3400691638,131.82
2020-08-08 22:30:00,69.0835,-12.426,70.1921323814,3.9035,-2.226,4.493594135,65.18,-10.2,65.9732703449,131.26,62.57,-6.22,62.8784009021,3.9035,-2.226,4.493594135,62.57,-6.22,62.8784009021,131.24
2020-08-08 23:00:00,66.4875,-12.3555,67.6257793781,3.6275,-2.2655,4.2768266858,62.86,-10.09,63.6646503171,131.66,60.34,-6.09,60.6465473049,3.6275,-2.2655,4.2768266858,60.34,-6.09,60.6465473049,131.66
2020-08-08 23:30:00,63.9425,-12.829,65.2167658448,3.1525,-2.239,3.866701081,60.79,-10.59,61.7055281154,131.99,58.48,-6.52,58.8423384987,3.1525,-2.239,3.866701081,58.48,-6.52,58.8423384987,132.01
2020-08-09 00:00:00,64.533,-13.7085,65.9729570449,1.923,-2.2585,2.9662689106,62.61,-11.45,63.648366829,131.92,60.18,-7.35,60.6271795485,1.923,-2.2585,2.9662689106,60.18,-7.35,60.6271795485,131.95
2020-08-09 00:30:00,62.151,-14.244,63.762358308,1.221,-2.234,2.5458980734,60.93,-12.01,62.1023751559,131.04,58.52,-7.98,59.0615848077,1.221,-2.234,2.5458980734,58.52,-7.98,59.0615848077,131.08
2020-08-09 01:00:00,61.235,-14.5675,62.9439217181,1.305,-2.2775,2.6248869023,59.93,-12.29,61.1771934629,131.55,57.56,-8.23,58.1453910469,1.305,-2.2775,2.6248869023,57.56,-8.23,58.1453910469,131.58
2020-08-09 01:30:00,60.6135,-14.871,62.4110809332,0.8435,-2.241,2.3944880977,59.77,-12.63,61.0898502208,131.81,57.4,-8.56,58.0347619966,0.8435,-2.241,2.3944880977,57.4,-8.56,58.0347619966,131.85
2020-08-09 02:00:00,60.405,-14.7795,62.18679639,0.785,-2.2795,2.4108805964,59.62,-12.5,60.9162901037,131.97,57.26,-8.41,57.8743094991,0.785,-2.2795,2.4108805964,57.26,-8.41,57.8743094991,132.01
2020-08-09 02:30:00,60.319,-15.095,62.1791024863,0.809,-2.235,2.3769110206,59.51,-12.86,60.8836570846,132.37,57.15,-8.74,57.8144454267,0.809,-2.235,2.3769110206,57.15,-8.74,57.8144454267,132.41
2020-08-09 03:00:00,59.1975,-15.2405,61.12787291,0.8075,-2.2605,2.4003992376,58.39,-12.98,59.815319944,132.77,56.05,-8.85,56.7443829819,0.8075,-2.2605,2.4003992376,56.05,-8.85,56.7443829819,132.81
2020-08-09 03:30:00,58.707,-15.38,60.6881887108,0.747,-2.29,2.4087567333,57.96,-13.09,59.4197753277,132.84,55.65,-8.95,56.365104453,0.747,-2.29,2.4087567333,55.65,-8.95,56.365104453,132.88
2020-08-09 04:00:00,58.5395,-15.443,60.5422109709,0.9795,-2.333,2.5302784926,57.56,-13.11,59.0341062438,132.87,55.3,-8.95,56.0195724725,0.9795,-2.333,2.5302784926,55.3,-8.95,56.0195724725,132.91
2020-08-09 04:30:00,58.9315,-15.506,60.9373262315,1.0815,-2.276,2.5198845708,57.85,-13.23,59.3435371376,133.03,55.65,-9.02,56.3762618484,1.0815,-2.276,2.5198845708,55.65,-9.02,56.3762618484,133.08
2020-08-09 05:00:00,58.986,-15.709,61.0419599702,0.796,-2.179,2.3198398652,58.19,-13.53,59.7422547281,132.24,55.94,-9.39,56.7226207081,0.796,-2.179,2.3198398652,55.94,-9.39,56.7226207081,132.28
2020-08-09 05:30:00,59.0775,-15.8525,61.167415856,0.5975,-2.1325,2.214624686,58.48,-13.72,60.0678682825,131.32,56.16,-9.64,56.9813583552,0.5975,-2.1325,2.214624686,56.16,-9.64,56.9813583552,131.37
2020-08-09 06:00:00,59.171,-15.5465,61.1792522286,0.47100000000000003,-2.1365,2.1878010079,58.7,-13.41,60.2122753265,131.19,56.38,-9.34,57.1484033023,0.47100000000000003,-2.1365,2.1878010079,56.38,-9.34,57.1484033023,131.24
2020-08-09 06:30:00,60.895,-14.47,62.590589748,0.675,-2.0,2.1108351428,60.22,-12.47,61.497555236,130.76,57.8,-8.46,58.4158505887,0.675,-2.0,2.1108351428,57.8,-8.46,58.4158505887,130.81
2020-08-09 07:00:00,61.909,-14.0525,63.4838328809,2.989,-2.0925,3.6486541697,58.92,-11.96,60.1216100915,130.6,56.57,-7.98,57.1300735165,2.989,-2.0925,3.6486541697,56.57,-7.98,57.1300735165,130.63
2020-08-09 07:30:00,64.988,-13.0075,66.2769582906,6.418,-2.3575,6.837289686,58.57,-10.65,59.5303905581,132.91,56.26,-6.61,56.6469743234,6.418,-2.3575,6.837289686,56.26,-6.61,56.6469743234,132.95
2020-08-09 08:00:00,66.6245,-15.1345,68.3218639273,11.9545,-2.8045,12.2790590234,54.67,-12.33,56.043177997,133.16,52.47,-7.87,53.0569298019,11.9545,-2.8045,12.2790590234,52.47,-7.87,53.0569298019,133.2
2020-08-09 08:30:00,68.878,-14.671,70.4231291906,18.908,-3.461,19.222148293,49.97,-11.21,51.2119614934,132.52,48.0,-7.31,48.553435511800004,18.908,-3.461,19.222148293,48.0,-7.31,48.553435511800004,132.56
2020-08-09 09:00:00,71.511,-14.2425,72.9155122539,26.071,-4.2725,26.418767898,45.44,-9.97,46.5209039035,132.1,43.76,-6.14,44.1886546525,26.071,-4.2725,26.418767898,43.76,-6.14,44.1886546525,132.14
2020-08-09 09:30:00,71.291,-13.388,72.5371989051,31.681,-5.048,32.0806493856,39.61,-8.34,40.4784844084,131.3,38.19,-4.64,38.4708422055,31.681,-5.048,32.0806493856,38.19,-4.64,38.4708422055,131.33
2020-08-09 10:00:00,68.404,-13.084,69.6440828212,37.744,-5.734,38.1770649998,30.66,-7.35,31.5286869375,131.11,29.56,-3.81,29.8045248243,37.744,-5.734,38.1770649998,29.56,-3.81,29.8045248243,131.14
2020-08-09 10:30:00,70.1295,-13.212,71.3631817834,43.9895,-6.462,44.4615963979,26.14,-6.75,26.9974461755,130.86,25.24,-3.2800000000000002,25.4522297648,43.9895,-6.462,44.4615963979,25.24,-3.2800000000000002,25.4522297648,130.89
2020-08-09 11:00:00,71.3405,-12.6955,72.461318374,48.2105,-6.8555,48.6954842927,23.13,-5.84,23.855869298800002,130.77,22.37,-2.44,22.5026776185,48.2105,-6.8555,48.6954842927,22.37,-2.44,22.5026776185,130.8
2020-08-09 11:30:00,72.0645,-13.085,73.2428111507,44.3945,-6.605,44.8831555848,27.67,-6.48,28.4186435285,130.64,26.69,-3.03,26.8614407655,44.3945,-6.605,44.8831555848,26.69,-3.03,26.8614407655,130.67
2020-08-09 12:00:00,70.9145,-12.9445,72.086242727,33.7845,-5.1845,34.1799865491,37.13,-7.76,37.9322356315,130.56,35.71,-4.19,35.954974621,33.7845,-5.1845,34.1799865491,35.71,-4.19,35.954974621,130.59
2020-08-09 12:30:00,70.3605,-12.477,71.4582079908,26.1905,-4.277,26.5374267639,44.17,-8.2,44.9247025588,130.56,42.44,-4.5600000000000005,42.6842734505,26.1905,-4.277,26.5374267639,42.44,-4.5600000000000005,42.6842734505,130.59
2020-08-09 13:00:00,70.6545,-12.3525,71.7261641697,26.2945,-4.3525,26.6522979591,44.36,-8.0,45.0755987204,130.56,42.6,-4.37,42.8235554339,26.2945,-4.3525,26.6522979591,42.6,-4.37,42.8235554339,130.59
2020-08-09 13:30:00,73.5145,-12.597,74.5859646264,29.0445,-4.527,29.3951817353,44.47,-8.07,45.1963029461,130.81,42.71,-4.42,42.9381007964,29.0445,-4.527,29.3951817353,42.71,-4.42,42.9381007964,130.82
2020-08-09 14:00:00,74.0325,-12.7585,75.1238336249,31.8825,-4.7185,32.2297696005,42.15,-8.04,42.9099533908,130.88,40.57,-4.38,40.8057508202,31.8825,-4.7185,32.2297696005,40.57,-4.38,40.8057508202,130.89
2020-08-09 14:30:00,73.995,-13.2805,75.1773350502,34.775,-5.0705,35.142717528,39.22,-8.21,40.0700948339,131.24,37.79,-4.53,38.0605438742,34.775,-5.0705,35.142717528,37.79,-4.53,38.0605438742,131.25
2020-08-09 15:00:00,74.7165,-13.6445,75.9521411976,39.1665,-5.6045,39.5654539024,35.55,-8.04,36.4478270957,131.24,34.21,-4.43,34.4956374053,39.1665,-5.6045,39.5654539024,34.21,-4.43,34.4956374053,131.21
2020-08-09 15:30:00,74.6865,-13.7835,75.9477330439,39.3265,-5.4635,39.7041992049,35.36,-8.32,36.3256383289,131.31,34.03,-4.69,34.3516666262,39.3265,-5.4635,39.7041992049,34.03,-4.69,34.3516666262,131.28
2020-08-09 16:00:00,73.6945,-13.864,74.987264427,44.5745,-6.394,45.0307593346,29.12,-7.47,30.0628558191,131.31,28.07,-3.94,28.3451671366,44.5745,-6.394,45.0307593346,28.07,-3.94,28.3451671366,131.28
2020-08-09 16:30:00,72.4415,-13.6375,73.713990046,45.5615,-6.2575,45.9892007813,26.88,-7.38,27.8746982046,131.2,25.96,-3.86,26.2454034071,45.5615,-6.2575,45.9892007813,25.96,-3.86,26.2454034071,131.15
2020-08-09 17:00:00,74.468,-13.3615,75.6572052501,40.178,-5.8415,40.6004286461,34.29,-7.52,35.1049070644,130.99,33.01,-3.96,33.2466795335,40.178,-5.8415,40.6004286461,33.01,-3.96,33.2466795335,130.93
2020-08-09 17:30:00,74.2335,-12.7615,75.3224296242,28.4735,-4.5715,28.838148597,45.76,-8.19,46.4871347794,130.82,43.94,-4.54,44.1739199076,28.4735,-4.5715,28.838148597,43.94,-4.54,44.1739199076,130.75
2020-08-09 18:00:00,74.7425,-11.691,75.6513105455,21.4225,-3.721,21.743259812,53.32,-7.97,53.9123668559,130.47,51.15,-4.31,51.3312633782,21.4225,-3.721,21.743259812,51.15,-4.31,51.3312633782,130.4
2020-08-09 18:30:00,76.534,-11.6,77.4080948997,17.444,-3.31,17.7552593898,59.09,-8.29,59.6686869304,130.37,56.66,-4.58,56.8448062711,17.444,-3.31,17.7552593898,56.66,-4.58,56.8448062711,130.29
2020-08-09 19:00:00,77.341,-12.169,78.2924954386,14.811,-2.849,15.0825237278,62.53,-9.32,63.2207505492,130.56,59.94,-5.54,60.195474913,14.811,-2.849,15.0825237278,59.94,-5.54,60.195474913,130.47
2020-08-09 19:30:00,75.9405,-12.159,76.9077422712,7.3805,-2.489,7.7888960225,68.56,-9.67,69.238591118,130.4,65.71,-5.85,65.9698916173,7.3805,-2.489,7.7888960225,65.71,-5.85,65.9698916173,130.32
2020-08-09 20:00:00,74.9485,-12.036,75.9087804424,3.6685,-2.216,4.2858544364,71.28,-9.82,71.9532542697,130.47,68.38,-5.92,68.63578367,3.6685,-2.216,4.2858544364,68.38,-5.92,68.63578367,130.4
2020-08-09 20:30:00,73.968,-12.387,74.9980185938,1.9180000000000001,-2.067,2.8197895312,72.05,-10.32,72.7853343744,130.58,69.1,-6.4,69.3957491494,1.9180000000000001,-2.067,2.8197895312,69.1,-6.4,69.3957491494,130.53
2020-08-09 21:00:00,73.7105,-12.279,74.7262447287,0.6305000000000001,-1.919,2.0199235753,73.08,-10.36,73.8106767345,130.39,70.0,-6.47,70.2983705359,0.6305000000000001,-1.919,2.0199235753,70.0,-6.47,70.2983705359,130.38
2020-08-09 21:30:00,74.4205,-12.1645,75.4081287429,0.48050000000000004,-2.0845,2.1391635047,73.94,-10.08,74.6239237778,130.1,70.84,-6.22,71.1125446036,0.48050000000000004,-2.0845,2.1391635047,70.84,-6.22,71.1125446036,130.11
2020-08-09 22:00:00,72.9625,-12.9545,74.1036131137,0.3925,-2.2245,2.2588617709,72.57,-10.73,73.3589653689,130.68,69.54,-6.82,69.873628788,0.3925,-2.2245,2.2588617709,69.54,-6.82,69.873628788,130.69
2020-08-09 22:30:00,73.487,-13.751,74.7624850443,0.527,-2.261,2.3216050482,72.96,-11.49,73.8592018641,130.81,69.92,-7.54,70.3253723773,0.527,-2.261,2.3216050482,69.92,-7.54,70.3253723773,130.85
2020-08-09 23:00:00,71.471,-14.527,72.9324178264,0.381,-2.277,2.3086554529,71.09,-12.25,72.1377196756,131.09,68.15,-8.25,68.6475418351,0.381,-2.277,2.3086554529,68.15,-8.25,68.6475418351,131.13
2020-08-09 23:30:00,68.2565,-15.391,69.9702270487,0.5465,-2.291,2.3552798666,67.71,-13.1,68.9656008456,131.45,64.92,-9.07,65.5505247881,0.5465,-2.291,2.3552798666,64.92,-9.07,65.5505247881,131.5
2020-08-10 00:00:00,70.211,-12.041,71.2360175894,1.001,-2.341,2.5460325999,69.21,-9.7,69.8864371677,131.98,66.43,-6.26,66.7243021694,1.001,-2.341,2.5460325999,66.43,-6.26,66.7243021694,132.04
2020-08-10 00:30:00,68.4425,-11.933,69.4749760363,0.8725,-2.373,2.5283166831,67.57,-9.56,68.2429373635,132.47,64.88,-6.43,65.1978473571,0.8725,-2.373,2.5283166831,64.88,-6.43,65.1978473571,132.53
2020-08-10 01:00:00,66.9245,-11.956,67.9840763433,0.6945,-2.306,2.4083119088,66.23,-9.65,66.9293313877,132.78,63.65,-6.47,63.9779915283,0.6945,-2.306,2.4083119088,63.65,-6.47,63.9779915283,132.84
2020-08-10 01:30:00,66.622,-11.8635,67.6700341085,0.732,-2.3135,2.4265420355,65.89,-9.55,66.5784845126,132.78,63.38,-6.36,63.69830453,0.732,-2.3135,2.4265420355,63.38,-6.36,63.69830453,132.84
2020-08-10 02:00:00,66.5515,-11.8245,67.5937937425,1.3014999999999999,-2.3945,2.7253499775,65.25,-9.43,65.9278954616,133.03,62.71,-6.27,63.0226705242,1.3014999999999999,-2.3945,2.7253499775,62.71,-6.27,63.0226705242,133.09
2020-08-10 02:30:00,65.969,-11.986,67.0490354666,1.399,-2.366,2.7486645848,64.57,-9.62,65.2826875979,133.57,62.02,-6.45,62.3544938236,1.399,-2.366,2.7486645848,62.02,-6.45,62.3544938236,133.63
2020-08-10 03:00:00,65.305,-11.95,66.3893479784,1.675,-2.33,2.8695862071000002,63.63,-9.62,64.3530986045,133.52,61.11,-6.47,61.4515500211,1.675,-2.33,2.8695862071000002,61.11,-6.47,61.4515500211,133.57
2020-08-10 03:30:00,64.9185,-12.143,66.0444099924,2.0885,-2.323,3.1238055717,62.83,-9.82,63.5927771056,133.6,60.36,-6.65,60.7252179906,2.0885,-2.323,3.1238055717,60.36,-6.65,60.7252179906,133.66
2020-08-10 04:00:00,64.5195,-12.4485,65.709444013,2.4195,-2.2685,3.3166357201,62.1,-10.18,62.9288677794,133.68,59.67,-7.01,60.0803545263,2.4195,-2.2685,3.3166357201,59.67,-7.01,60.0803545263,133.73
2020-08-10 04:30:00,64.2685,-12.416,65.4568342364,2.2785,-2.246,3.1993871679,61.99,-10.17,62.8186994453,133.58,59.56,-7.01,59.9711072101,2.2785,-2.246,3.1993871679,59.56,-7.01,59.9711072101,133.64
2020-08-10 05:00:00,64.087,-12.008,65.2022670848,2.427,-2.308,3.3492078168,61.66,-9.7,62.4183114158,134.12,59.23,-6.55,59.5910681227,2.427,-2.308,3.3492078168,59.23,-6.55,59.5910681227,134.18
2020-08-10 05:30:00,62.551,-11.925,63.6775723941,1.831,-2.305,2.9437367409,60.72,-9.62,61.4773356612,133.96,58.36,-6.49,58.7197556194,1.831,-2.305,2.9437367409,58.36,-6.49,58.7197556194,134.02
2020-08-10 06:00:00,63.578,-11.673,64.6407070893,1.6880000000000002,-2.263,2.8232096982,61.89,-9.41,62.6012795396,134.02,59.54,-6.24,59.8660939097,1.6880000000000002,-2.263,2.8232096982,59.54,-6.24,59.8660939097,134.07
2020-08-10 06:30:00,66.906,-10.188,67.6772353159,2.496,-2.158,3.2995423925000003,64.41,-8.03,64.9086203828,133.98,61.89,-4.9,62.0836701557,2.496,-2.158,3.2995423925000003,61.89,-4.9,62.0836701557,134.03
2020-08-10 07:00:00,69.3735,-11.283,70.2850524027,4.0135,-2.203,4.5783611969999995,65.36,-9.08,65.9876958228,133.01,62.65,-5.17,62.862957296,4.0135,-2.203,4.5783611969999995,62.65,-5.17,62.862957296,133.06
2020-08-10 07:30:00,72.25,-12.243,73.2799669009,6.49,-2.233,6.8634094297,65.76,-10.01,66.5174992013,130.72,62.91,-6.16,63.2108669455,6.49,-2.233,6.8634094297,62.91,-6.16,63.2108669455,130.76
2020-08-10 08:00:00,70.783,-11.0175,71.6353152799,9.473,-2.4975,9.7966951188,61.31,-8.52,61.8991639685,130.0,58.65,-4.8,58.8460916289,9.473,-2.4975,9.7966951188,58.65,-4.8,58.8460916289,130.05
2020-08-10 08:30:00,73.1285,-10.3035,73.8507929849,8.9285,-2.6435,9.3116166427,64.2,-7.66,64.65536018,130.94,61.41,-3.93,61.5356238288,8.9285,-2.6435,9.3116166427,61.41,-3.93,61.5356238288,130.99
2020-08-10 09:00:00,72.4685,-9.277,73.0598810651,11.3385,-2.237,11.5570649929,61.13,-7.04,61.5340434231,131.26,58.47,-3.34,58.5653182353,11.3385,-2.237,11.5570649929,58.47,-3.34,58.5653182353,131.3
2020-08-10 09:30:00,72.4445,-8.85,72.9830670789,17.2445,-1.31,17.2941863136,55.2,-7.54,55.7125802669,131.14,52.82,-3.85,52.9601255663,17.2445,-1.31,17.2941863136,52.82,-3.85,52.9601255663,131.18
2020-08-10 10:00:00,71.599,-8.6055,72.1142942228,13.639,-1.2155,13.6930552197,57.96,-7.39,58.4292195738,131.14,55.42,-3.69,55.5427087924,13.639,-1.2155,13.6930552197,55.42,-3.69,55.5427087924,131.18
2020-08-10 10:30:00,72.9605,-8.3205,73.4334071149,6.5105,-0.7105,6.549154182,66.45,-7.61,66.884337479,131.11,63.57,-3.81,63.6840717919,6.5105,-0.7105,6.549154182,63.57,-3.81,63.6840717919,131.14
2020-08-10 11:00:00,76.91,-9.092,77.4455457983,11.27,-0.802,11.2985000774,65.64,-8.29,66.1614215385,131.18,62.82,-4.44,62.9767099808,11.27,-0.802,11.2985000774,62.82,-4.44,62.9767099808,131.22
2020-08-10 11:30:00,77.681,-8.082,78.1002975987,3.191,-0.082,3.1920534143,74.49,-8.0,74.9183562286,130.96,71.16,-4.18,71.2826626888,3.191,-0.082,3.1920534143,71.16,-4.18,71.2826626888,130.76
2020-08-10 12:00:00,77.9765,-8.147,78.4009449002,2.9365,-0.177,2.9418295753,75.04,-7.97,75.4620600037,131.27,71.68,-4.13,71.7988809105,2.9365,-0.177,2.9418295753,71.68,-4.13,71.7988809105,130.95
2020-08-10 12:30:00,83.6365,-9.202,84.1411964275,5.3365,-0.452,5.3556079253,78.3,-8.75,78.7873879501,131.21,74.8,-4.86,74.9577187486,5.3365,-0.452,5.3556079253,74.8,-4.86,74.9577187486,131.26
2020-08-10 13:00:00,83.9365,-9.3655,84.4573775493,6.4065,-0.34550000000000003,6.4158095748,77.53,-9.02,78.0529390862,131.39,74.08,-5.11,74.2560334249,6.4065,-0.34550000000000003,6.4158095748,74.08,-5.11,74.2560334249,131.37
2020-08-10 13:30:00,82.099,-8.704,82.559102569,4.399,-0.294,4.4088135592,77.7,-8.41,78.1538105277,131.22,74.23,-4.54,74.3687064564,4.399,-0.294,4.4088135592,74.23,-4.54,74.3687064564,131.21
2020-08-10 14:00:00,82.279,-8.525500000000001,82.7195139689,9.099,-0.4955,9.1124816186,73.18,-8.03,73.6192454457,131.14,69.91,-4.2,70.036048575,9.099,-0.4955,9.1124816186,69.91,-4.2,70.036048575,131.14
2020-08-10 14:30:00,84.416,-10.6785,85.0887267401,43.846,-5.3285,44.1685932338,40.57,-5.35,40.9212340967,130.94,38.8,-1.85,38.8440793429,43.846,-5.3285,44.1685932338,38.8,-1.85,38.8440793429,130.88
2020-08-10 15:00:00,83.498,-10.558,84.1628621662,65.818,-8.448,66.3579522589,17.68,-2.11,17.8054626449,130.73,16.99,1.1,17.0255719434,65.818,-8.448,66.3579522589,16.99,1.1,17.0255719434,130.64
2020-08-10 15:30:00,77.5095,-10.4495,78.2107066871,59.4095,-7.6395,59.8986698558,18.1,-2.81,18.3168255983,130.82,17.45,0.44,17.4555463965,59.4095,-7.6395,59.8986698558,17.45,0.44,17.4555463965,130.73
2020-08-10 16:00:00,75.932,-9.577,76.5335714115,58.532,-6.997,58.9487322425,17.4,-2.58,17.5902359279,130.98,16.74,0.66,16.7530057005,58.532,-6.997,58.9487322425,16.74,0.66,16.7530057005,130.89
2020-08-10 16:30:00,73.9665,-9.2575,74.5435740255,53.2565,-5.9275,53.5853529288,20.71,-3.33,20.9760101068,131.16,19.84,-0.02,19.8400100806,53.2565,-5.9275,53.5853529288,19.84,-0.02,19.8400100806,131.09
2020-08-10 17:00:00,71.8265,-9.347,72.4321234761,45.3165,-4.767,45.5665388333,26.51,-4.58,26.9027229105,131.41,25.38,-1.18,25.4074162401,45.3165,-4.767,45.5665388333,25.38,-1.18,25.4074162401,131.36
2020-08-10 17:30:00,73.8605,-10.002,74.5346460664,36.7905,-3.5620000000000003,36.9625314914,37.07,-6.44,37.6252375408,131.63,35.45,-2.9,35.5684199818,36.7905,-3.5620000000000003,36.9625314914,35.45,-2.9,35.5684199818,131.58
2020-08-10 18:00:00,76.53,-9.834,77.1592408983,31.49,-2.7640000000000002,31.6110707822,45.04,-7.07,45.5915178515,131.63,43.07,-3.44,43.2071579718,31.49,-2.7640000000000002,31.6110707822,43.07,-3.44,43.2071579718,131.58
2020-08-10 18:30:00,77.594,-9.931000000000001,78.2269365181,23.454,-1.861,23.5277163575,54.14,-8.07,54.7381448352,131.81,51.73,-4.35,51.9125745846,23.454,-1.861,23.5277163575,51.73,-4.35,51.9125745846,131.74
2020-08-10 19:00:00,76.798,-10.227,77.4759597101,15.058,-1.007,15.0916338744,61.74,-9.22,62.4246425701,131.9,58.99,-5.38,59.2348250609,15.058,-1.007,15.0916338744,58.99,-5.38,59.2348250609,131.82
2020-08-10 19:30:00,76.0915,-9.8875,76.73121287,8.2815,-0.5175000000000001,8.2976531923,67.81,-9.37,68.4543132315,132.0,64.79,-5.49,65.0221823688,8.2815,-0.5175000000000001,8.2976531923,64.79,-5.49,65.0221823688,131.92
2020-08-10 20:00:00,74.9075,-10.091,75.58413747110001,4.0375,-0.321,4.0502403941,70.87,-9.77,71.540266983,131.89,67.7,-5.85,67.9522810507,4.0375,-0.321,4.0502403941,67.7,-5.85,67.9522810507,131.83
2020-08-10 20:30:00,75.6885,-10.129,76.3632481843,2.1785,-0.219,2.1894801324,73.51,-9.91,74.1749836535,131.2,70.28,-5.98,70.5339549437,2.1785,-0.219,2.1894801324,70.28,-5.98,70.5339549437,131.14
2020-08-10 21:00:00,76.061,-10.4795,76.7795261854,1.291,0.0205,1.2911627512,74.77,-10.5,75.5036615006,131.13,71.5,-6.5,71.7948466117,1.291,0.0205,1.2911627512,71.5,-6.5,71.7948466117,131.08
2020-08-10 21:30:00,75.1665,-10.4115,75.8841357235,1.4165,-0.1315,1.4225907704,73.75,-10.28,74.463016995,131.21,70.44,-6.34,70.724742488,1.4165,-0.1315,1.4225907704,70.44,-6.34,70.724742488,131.18
2020-08-10 22:00:00,74.0085,-11.361,74.8754325079,1.6285,-0.191,1.6396625415,72.38,-11.17,73.2368302154,131.62,69.15,-7.2,69.5238268509,1.6285,-0.191,1.6396625415,69.15,-7.2,69.5238268509,131.6
2020-08-10 22:30:00,72.9615,-12.547,74.0324772735,1.3915,-0.187,1.4040089921,71.57,-12.36,72.6294327391,131.62,68.38,-8.32,68.8843000981,1.3915,-0.187,1.4040089921,68.38,-8.32,68.8843000981,131.66
2020-08-10 23:00:00,72.758,-13.4755,73.9953759653,1.228,-0.2255,1.2485328390000001,71.53,-13.25,72.7468446051,131.71,68.35,-9.16,68.9610622018,1.228,-0.2255,1.2485328390000001,68.35,-9.16,68.9610622018,131.74
2020-08-10 23:30:00,75.8835,-14.345,77.2274860218,1.3435000000000001,-0.28500000000000003,1.3733962465,74.54,-14.06,75.8544342804,132.18,71.23,-9.89,71.913315874,1.3435000000000001,-0.28500000000000003,1.3733962465,71.23,-9.89,71.913315874,132.22
2020-08-11 00:00:00,73.278,-15.0575,74.809047516,0.868,-0.3175,0.9242457736,72.41,-14.74,73.8950316327,132.42,69.21,-10.54,70.0079688321,0.868,-0.3175,0.9242457736,69.21,-10.54,70.0079688321,132.45
2020-08-11 00:30:00,71.207,-15.2615,72.8241047405,0.997,-0.3315,1.05066705,70.21,-14.93,71.7798648647,132.67,67.12,-10.73,67.9722538982,0.997,-0.3315,1.05066705,67.12,-10.73,67.9722538982,132.71
2020-08-11 01:00:00,70.3195,-15.5855,72.0259667793,1.7095,-0.2755,1.7315572471,68.61,-15.31,70.2974266954,132.03,65.59,-11.12,66.525953582,1.7095,-0.2755,1.7315572471,65.59,-11.12,66.525953582,132.08
2020-08-11 01:30:00,70.027,-15.926,71.8151669566,1.627,-0.256,1.6470170005,68.4,-15.67,70.1719951263,131.98,65.39,-11.47,66.3883498816,1.627,-0.256,1.6470170005,65.39,-11.47,66.3883498816,132.02
2020-08-11 02:00:00,70.2685,-16.267,72.1268145786,1.5085000000000002,-0.47700000000000004,1.5821192275,68.76,-15.79,70.5497108428,132.24,65.8,-11.53,66.802551598,1.5085000000000002,-0.47700000000000004,1.5821192275,65.8,-11.53,66.802551598,132.28
2020-08-11 02:30:00,66.7935,-16.0845,68.7028586196,1.1235,-0.3145,1.1666886903,65.67,-15.77,67.5369661741,133.25,62.94,-11.47,63.976593376,1.1235,-0.3145,1.1666886903,62.94,-11.47,63.976593376,133.3
2020-08-11 03:00:00,64.9475,-16.344,66.9724129194,0.7775000000000001,-0.354,0.8542963479000001,64.17,-15.99,66.1322084918,133.62,61.44,-11.72,62.5478376924,0.7775000000000001,-0.354,0.8542963479000001,61.44,-11.72,62.5478376924,133.67
2020-08-11 03:30:00,64.1,-16.692,66.2376997185,0.8,-0.352,0.8740160182000001,63.3,-16.34,65.3749615679,133.69,60.6,-12.06,61.7883775479,0.8,-0.352,0.8740160182000001,60.6,-12.06,61.7883775479,133.74
2020-08-11 04:00:00,63.3995,-16.8855,65.6095778869,0.8395,-0.35550000000000004,0.9116690737,62.56,-16.53,64.7069895761,133.88,59.9,-12.24,61.1377755565,0.8395,-0.35550000000000004,0.9116690737,59.9,-12.24,61.1377755565,133.93
2020-08-11 04:30:00,65.6285,-16.919,67.7742766339,1.0285,-0.269,1.0630960681,64.6,-16.65,66.7111872177,132.79,61.77,-12.38,62.9983912493,1.0285,-0.269,1.0630960681,61.77,-12.38,62.9983912493,132.84
2020-08-11 05:00:00,65.323,-16.3725,67.3435452382,1.033,-0.41250000000000003,1.1123152656,64.29,-15.96,66.2414198217,132.64,61.47,-11.75,62.582932178,1.033,-0.41250000000000003,1.1123152656,61.47,-11.75,62.582932178,132.69
2020-08-11 05:30:00,66.1035,-15.7095,67.9445443174,1.0235,-0.3395,1.0783378413,65.08,-15.37,66.8703469409,132.27,62.21,-11.19,63.2083871017,1.0235,-0.3395,1.0783378413,62.21,-11.19,63.2083871017,132.33
2020-08-11 06:00:00,63.6575,-15.3275,65.4767864399,1.1075,-0.35750000000000004,1.1637708108,62.55,-14.97,64.316431804,132.35,59.79,-10.82,60.761143011,1.1075,-0.35750000000000004,1.1637708108,59.79,-10.82,60.761143011,132.4
2020-08-11 06:30:00,66.1075,-14.423,67.6625781747,1.1575,-0.223,1.1787854979,64.95,-14.2,66.484152247,131.95,62.11,-10.1,62.9258460412,1.1575,-0.223,1.1787854979,62.11,-10.1,62.9258460412,131.99
2020-08-11 07:00:00,69.242,-13.0735,70.4653884276,2.572,-0.28350000000000003,2.5875772935,66.67,-12.79,67.8857348785,131.6,63.81,-8.71,64.4017096046,2.572,-0.28350000000000003,2.5875772935,63.81,-8.71,64.4017096046,131.64
2020-08-11 07:30:00,73.367,-11.7825,74.3070924963,5.897,-0.35250000000000004,5.9075261531,67.47,-11.43,68.4313217759,130.9,64.53,-7.46,64.9597760156,5.897,-0.35250000000000004,5.9075261531,64.53,-7.46,64.9597760156,130.95
2020-08-11 08:00:00,75.791,-10.8175,76.5590882081,14.751,-0.8875000000000001,14.7776742842,61.04,-9.93,61.8424328435,131.21,58.31,-6.09,58.6271626467,14.751,-0.8875000000000001,14.7776742842,58.31,-6.09,58.6271626467,131.25
2020-08-11 08:30:00,77.397,-9.8425,78.0203205277,20.927,-1.5225,20.9823100551,56.47,-8.32,57.0796224585,130.86,53.95,-4.59,54.1449037306,20.927,-1.5225,20.9823100551,53.95,-4.59,54.1449037306,130.9
2020-08-11 09:00:00,77.117,-9.7195,77.7270890311,25.867,-2.2095000000000002,25.9611937177,51.25,-7.51,51.7973223246,131.12,48.96,-3.84,49.1103573597,25.867,-2.2095000000000002,25.9611937177,48.96,-3.84,49.1103573597,131.16
2020-08-11 09:30:00,77.9385,-9.52,78.5177698502,26.5085,-2.42,26.6187334832,51.43,-7.1,51.9177705608,130.89,49.12,-3.46,49.2417099622,26.5085,-2.42,26.6187334832,49.12,-3.46,49.2417099622,130.92
2020-08-11 10:00:00,80.336,-10.0595,80.9633647785,41.956,-4.1695,42.1626691073,38.38,-5.89,38.8293252581,130.84,36.69,-2.39,36.7677603343,41.956,-4.1695,42.1626691073,36.69,-2.39,36.7677603343,130.87
2020-08-11 10:30:00,79.164,-9.9565,79.7876606265,47.854,-5.1265,48.1278123152,31.31,-4.83,31.6803566899,130.64,29.94,-1.43,29.9741305128,47.854,-5.1265,48.1278123152,29.94,-1.43,29.9741305128,130.66
2020-08-11 11:00:00,79.0235,-9.881,79.6388580609,52.1235,-5.831,52.4486397655,26.9,-4.05,27.2031707711,130.55,25.72,-0.73,25.7303575568,52.1235,-5.831,52.4486397655,25.72,-0.73,25.7303575568,130.57
2020-08-11 11:30:00,83.47,-10.2975,84.1027907162,55.59,-6.7275,55.9956012223,27.88,-3.5700000000000003,28.107637752,130.02,26.72,-0.15,26.7204210296,55.59,-6.7275,55.9956012223,26.72,-0.15,26.7204210296,130.03
2020-08-11 12:00:00,82.976,-10.3915,83.6241582813,56.236,-7.0415,56.6751305093,26.74,-3.35,26.9490278118,129.91,25.67,-0.03,25.6700175302,56.236,-7.0415,56.6751305093,25.67,-0.03,25.6700175302,129.94
2020-08-11 12:30:00,83.2865,-10.6455,83.9640860874,60.7265,-7.7655,61.2209996039,22.56,-2.88,22.7430868617,130.64,21.59,0.37,21.5931702165,60.7265,-7.7655,61.2209996039,21.59,0.37,21.5931702165,130.66
2020-08-11 13:00:00,82.4175,-11.406,83.2030116177,58.4175,-7.566,58.9054213316,24.0,-3.84,24.3052586903,130.85,22.96,-0.52,22.9658877468,58.4175,-7.566,58.9054213316,22.96,-0.52,22.9658877468,130.87
2020-08-11 13:30:00,81.866,-10.9275,82.5920832299,61.926,-8.2675,62.4754434338,19.94,-2.66,20.1166398785,130.68,19.1,0.58,19.1088042535,61.926,-8.2675,62.4754434338,19.1,0.58,19.1088042535,130.68
2020-08-11 14:00:00,79.8035,-10.893,80.543504153,62.1735,-7.933,62.6775605081,17.63,-2.96,17.8767586547,130.84,16.89,0.23,16.8915659428,62.1735,-7.933,62.6775605081,16.89,0.23,16.8915659428,130.82
2020-08-11 14:30:00,78.992,-10.901,79.740628697,59.422,-7.401,59.8811229437,19.57,-3.5,19.8805155869,130.94,18.75,-0.2,18.7510666363,59.422,-7.401,59.8811229437,18.75,-0.2,18.7510666363,130.9
2020-08-11 15:00:00,78.885,-10.7205,79.6101271526,56.785,-6.7005,57.1789552655,22.1,-4.02,22.462644546,130.86,21.16,-0.6900000000000001,21.171247011,56.785,-6.7005,57.1789552655,21.16,-0.6900000000000001,21.171247011,130.8
2020-08-11 15:30:00,81.7285,-10.923,82.4551977819,57.1285,-6.763,57.5274167789,24.6,-4.16,24.9492605101,131.01,23.54,-0.78,23.5529191397,57.1285,-6.763,57.5274167789,23.54,-0.78,23.5529191397,130.94
2020-08-11 16:00:00,80.1645,-10.9455,80.9082877739,53.9145,-6.1255,54.2613588155,26.25,-4.82,26.6888534786,131.01,25.12,-1.42,25.1601033384,53.9145,-6.1255,54.2613588155,25.12,-1.42,25.1601033384,130.94
2020-08-11 16:30:00,74.3675,-11.3575,75.2297671304,45.3675,-4.5075,45.5908720305,29.0,-6.85,29.7980284583,131.34,27.76,-3.32,27.9578253804,45.3675,-4.5075,45.5908720305,27.76,-3.32,27.9578253804,131.27
2020-08-11 17:00:00,75.3675,-11.064,76.1752725775,33.3075,-3.354,33.4759446805,42.06,-7.71,42.7608196834,131.4,40.27,-4.02,40.4701531996,33.3075,-3.354,33.4759446805,40.27,-4.02,40.4701531996,131.34
2020-08-11 17:30:00,77.1625,-11.113,77.958644006,22.6025,-1.963,22.6875819613,54.56,-9.15,55.3219314558,131.73,52.21,-5.3,52.4783202856,22.6025,-1.963,22.6875819613,52.21,-5.3,52.4783202856,131.66
2020-08-11 18:00:00,79.8765,-11.3645,80.6808968251,22.8265,-1.9845000000000002,22.9126022638,57.05,-9.38,57.8159744361,132.55,54.51,-5.54,54.7907994101,22.8265,-1.9845000000000002,22.9126022638,54.51,-5.54,54.7907994101,132.49
2020-08-11 18:30:00,81.0755,-8.2285,81.4919929349,18.8555,-1.4585,18.9118244096,62.22,-6.77,62.5872295281,132.23,57.51,-11.94,58.7363916154,18.8555,-1.4585,18.9118244096,57.51,-11.94,58.7363916154,132.16
2020-08-11 19:00:00,80.2995,-8.7585,80.7757452612,11.1495,-1.0185,11.1959230303,69.15,-7.74,69.5818230575,130.99,63.01,-11.41,64.0347421327,11.1495,-1.0185,11.1959230303,63.01,-11.41,64.0347421327,130.92
2020-08-11 19:30:00,81.0435,-9.2625,81.571090458,8.4435,-0.7625000000000001,8.4778593112,72.6,-8.5,73.0958959176,130.99,66.14,-12.08,67.2341133652,8.4435,-0.7625000000000001,8.4778593112,66.14,-12.08,67.2341133652,130.92
2020-08-11 20:00:00,79.674,-9.5475,80.2440093231,5.754,-0.6475000000000001,5.7903171114,73.92,-8.9,74.4538541648,130.99,67.26,-12.46,68.4043799767,5.754,-0.6475000000000001,5.7903171114,67.26,-12.46,68.4043799767,130.92
2020-08-11 20:30:00,76.729,-9.327,77.2938055086,3.099,-0.437,3.1296597259,73.63,-8.89,74.1647422971,131.12,66.99,-12.47,68.1407440523,3.099,-0.437,3.1296597259,66.99,-12.47,68.1407440523,131.07
2020-08-11 21:00:00,75.955,-9.5915,76.5582059433,0.845,-0.29150000000000004,0.8938664609,75.11,-9.3,75.6835655873,131.12,68.34,-12.85,69.5376020582,0.845,-0.29150000000000004,0.8938664609,68.34,-12.85,69.5376020582,131.07
2020-08-11 21:30:00,75.893,-9.655,76.5046826933,0.503,-0.435,0.6650067669,75.39,-9.22,75.9516984669,131.12,68.59,-12.77,69.7686247535,0.503,-0.435,0.6650067669,68.59,-12.77,69.7686247535,131.12
2020-08-11 22:00:00,75.1265,-10.319,75.831871685,0.6465000000000001,-0.579,0.8678728305000001,74.48,-9.74,75.1141664402,131.05,67.77,-13.23,69.0492997792,0.6465000000000001,-0.579,0.8678728305000001,67.77,-13.23,69.0492997792,131.05
2020-08-11 22:30:00,72.9615,-11.405,73.8475084702,0.5315,-0.5650000000000001,0.7757043573,72.43,-10.84,73.2366745559,131.38,65.93,-14.27,67.4566364415,0.5315,-0.5650000000000001,0.7757043573,65.93,-14.27,67.4566364415,131.38
2020-08-11 23:00:00,79.2805,-12.39,80.2428176241,0.5405,-0.56,0.7782931646,78.74,-11.83,79.6237182,131.42,71.67,-15.14,73.2516791616,0.5405,-0.56,0.7782931646,71.67,-15.14,73.2516791616,131.43
2020-08-11 23:30:00,78.5665,-13.279,79.6807803881,0.5165000000000001,-0.539,0.7465207633000001,78.05,-12.74,79.0829317868,131.65,71.07,-15.99,72.8465853695,0.5165000000000001,-0.539,0.7465207633000001,71.07,-15.99,72.8465853695,131.66
2020-08-12 00:00:00,74.1095,-14.255,75.4680264433,0.3295,-0.495,0.5946387559,73.78,-13.76,75.0521551989,131.95,67.19,-16.94,69.2925659793,0.3295,-0.495,0.5946387559,67.19,-16.94,69.2925659793,131.97
2020-08-12 00:30:00,71.859,-14.317,73.2713611857,0.279,-0.427,0.5100686228,71.58,-13.89,72.9152144617,131.67,65.2,-17.06,67.394982009,0.279,-0.427,0.5100686228,65.2,-17.06,67.394982009,131.7
2020-08-12 01:00:00,72.007,-14.3685,73.4265744894,0.317,-0.42850000000000005,0.5330114914,71.69,-13.94,73.0327303337,131.73,65.3,-17.1,67.5018518264,0.317,-0.42850000000000005,0.5330114914,65.3,-17.1,67.5018518264,131.76
2020-08-12 01:30:00,70.819,-14.781,72.3450670191,0.459,-0.281,0.5381839834000001,70.36,-14.5,71.838566244,132.11,64.1,-17.64,66.4829271317,0.459,-0.281,0.5381839834000001,64.1,-17.64,66.4829271317,132.15
2020-08-12 02:00:00,71.806,-14.764,73.3080986795,0.486,-0.294,0.5680070422,71.32,-14.47,72.7730946161,132.16,65.0,-17.6,67.3406266677,0.486,-0.294,0.5680070422,65.0,-17.6,67.3406266677,132.21
2020-08-12 02:30:00,71.115,-14.779,72.6344413209,0.525,-0.329,0.6195692052,70.59,-14.45,72.0538035082,132.32,64.36,-17.56,66.7125415495,0.525,-0.329,0.6195692052,64.36,-17.56,66.7125415495,132.37
2020-08-12 03:00:00,70.5465,-14.964,72.1160866815,0.5865,-0.264,0.6431782412,69.96,-14.7,71.487702439,132.39,63.75,-17.83,66.1964606305,0.5865,-0.264,0.6431782412,63.75,-17.83,66.1964606305,132.44
2020-08-12 03:30:00,70.128,-15.357,71.7897891974,1.098,-0.28700000000000003,1.1348889814,69.03,-15.07,70.6558263698,132.53,62.88,-18.2,65.4609379707,1.098,-0.28700000000000003,1.1348889814,62.88,-18.2,65.4609379707,132.57
2020-08-12 04:00:00,69.6165,-15.69,71.3626875352,1.0265,-0.27,1.0614152109,68.59,-15.42,70.30195232,132.63,62.48,-18.52,65.1670223349,1.0265,-0.27,1.0614152109,62.48,-18.52,65.1670223349,132.69
2020-08-12 04:30:00,69.9825,-15.6695,71.715294997,1.2325,-0.2595,1.2595223301,68.75,-15.41,70.4558769728,132.63,62.64,-18.51,65.3176063554,1.2325,-0.2595,1.2595223301,62.64,-18.51,65.3176063554,132.69
2020-08-12 05:00:00,69.521,-15.435,71.2138235598,0.761,-0.225,0.7935653722,68.76,-15.21,70.4221676747,132.58,62.64,-18.33,65.2668254169,0.761,-0.225,0.7935653722,62.64,-18.33,65.2668254169,132.63
2020-08-12 05:30:00,69.964,-14.7375,71.4993370756,0.904,-0.2275,0.9321868107,69.06,-14.51,70.5678659164,132.3,62.92,-17.68,65.3567808265,0.904,-0.2275,0.9321868107,62.92,-17.68,65.3567808265,132.35
2020-08-12 06:00:00,70.2445,-14.3085,71.6869789606,1.2545,-0.20850000000000002,1.2717084965,68.99,-14.1,70.4161210235,132.17,62.84,-17.29,65.1752230529,1.2545,-0.20850000000000002,1.2717084965,62.84,-17.29,65.1752230529,132.22
2020-08-12 06:30:00,72.27,-13.1425,73.4552803156,1.29,-0.1125,1.2948962314,70.98,-13.03,72.166067511,131.78,64.64,-16.29,66.6610358455,1.29,-0.1125,1.2948962314,64.64,-16.29,66.6610358455,131.84
2020-08-12 07:00:00,75.3815,-11.743500000000001,76.29076179,2.0915,-0.1535,2.0971252943,73.29,-11.59,74.2007560608,131.39,66.71,-14.94,68.3624728927,2.0915,-0.1535,2.0971252943,66.71,-14.94,68.3624728927,131.44
2020-08-12 07:30:00,79.5395,-10.232,80.1949243048,3.8495,-0.28200000000000003,3.8598153129,75.69,-9.95,76.3411985759,130.89,68.85,-13.43,70.147611506,3.8495,-0.28200000000000003,3.8598153129,68.85,-13.43,70.147611506,130.94
2020-08-12 08:00:00,83.236,-9.3895,83.7639206714,10.996,-0.5395,11.0092268689,72.24,-8.85,72.7800803792,130.56,65.78,-12.38,66.9348399565,10.996,-0.5395,11.0092268689,65.78,-12.38,66.9348399565,130.62
2020-08-12 08:30:00,85.5475,-8.4715,85.965929696,18.1075,-1.1515,18.1440764025,67.44,-7.32,67.8360965858,130.99,61.42,-11.04,62.4043107485,18.1075,-1.1515,18.1440764025,61.42,-11.04,62.4043107485,131.05
2020-08-12 09:00:00,79.4525,-8.735,79.9312203163,23.6225,-1.835,23.6936643694,55.83,-6.9,56.2547677979,131.05,50.81,-10.78,51.940971304,23.6225,-1.835,23.6936643694,50.81,-10.78,51.940971304,131.11
2020-08-12 09:30:00,77.2545,-8.046,77.6723624351,29.6245,-2.5060000000000002,29.7303050144,47.63,-5.54,47.9511053053,130.76,43.36,-9.56,44.4013873657,29.6245,-2.5060000000000002,29.7303050144,43.36,-9.56,44.4013873657,130.81
2020-08-12 10:00:00,76.763,-7.9215,77.1706442324,38.523,-3.6115,38.6919172599,38.24,-4.31,38.482121823,130.68,34.85,-8.49,35.8692430921,38.523,-3.6115,38.6919172599,34.85,-8.49,35.8692430921,130.72
2020-08-12 10:30:00,75.6145,-7.4905,75.984605023,43.3445,-4.4205,43.5693298147,32.27,-3.07,32.4157029848,130.68,29.43,-7.39,30.3436484293,43.3445,-4.4205,43.5693298147,29.43,-7.39,30.3436484293,130.72
2020-08-12 11:00:00,74.044,-7.1595,74.3893297204,46.314,-4.8995,46.5724349401,27.73,-2.26,27.821942779,130.32,25.3,-6.64,26.1568270247,46.314,-4.8995,46.5724349401,25.3,-6.64,26.1568270247,130.35
2020-08-12 11:30:00,77.958,-7.261,78.2954142016,49.158,-5.311,49.4440662264,28.8,-1.9500000000000002,28.8659401371,130.15,26.27,-6.38,27.0336327563,49.158,-5.311,49.4440662264,26.27,-6.38,27.0336327563,130.18
2020-08-12 12:00:00,77.101,-6.813,77.4014287336,51.551,-5.153,51.8079048988,25.55,-1.6600000000000001,25.6038688483,130.15,23.31,-6.12,24.1000103734,51.551,-5.153,51.8079048988,23.31,-6.12,24.1000103734,130.18
2020-08-12 12:30:00,76.289,-6.934,76.6034717033,57.569,-6.774,57.9661697631,18.72,-0.16,18.7206837482,130.11,17.12,-4.8,17.7801687281,57.569,-6.774,57.9661697631,17.12,-4.8,17.7801687281,130.12
2020-08-12 13:00:00,73.4795,-6.5845,73.7739287316,55.5695,-6.8845,55.9943360573,17.91,0.30000000000000004,17.9125123866,130.21,16.4,-4.37,16.972239098,55.5695,-6.8845,55.9943360573,16.4,-4.37,16.972239098,130.21
2020-08-12 13:30:00,74.4175,-6.7165,74.7199817887,58.4775,-6.8765,58.8804233893,15.94,0.16,15.9408029911,130.74,14.67,-4.53,15.3534947162,58.4775,-6.8765,58.8804233893,14.67,-4.53,15.3534947162,130.71
2020-08-12 14:00:00,81.887,-7.356,82.2167349449,48.847,-5.816,49.1920244044,33.04,-1.54,33.0758703589,130.85,30.21,-5.97,30.7942364737,48.847,-5.816,49.1920244044,30.21,-5.97,30.7942364737,130.79
2020-08-12 14:30:00,82.4645,-6.7065,82.7367566593,55.0645,-6.2465,55.4176679634,27.4,-0.46,27.4038610418,130.74,25.0,-5.04,25.5029723758,55.0645,-6.2465,55.4176679634,25.0,-5.04,25.5029723758,130.66
2020-08-12 15:00:00,81.986,-6.765,82.2646304374,56.006,-6.615,56.3953035367,25.98,-0.15,25.9804330218,130.74,23.71,-4.8,24.1909921252,56.006,-6.615,56.3953035367,23.71,-4.8,24.1909921252,130.66
2020-08-12 15:30:00,82.8195,-7.104,83.123621169,51.1395,-6.144,51.5072538217,31.68,-0.96,31.6945421169,130.83,28.87,-5.49,29.3873612289,51.1395,-6.144,51.5072538217,28.87,-5.49,29.3873612289,130.74
2020-08-12 16:00:00,84.3635,-7.0805,84.6601063813,51.0735,-5.5905000000000005,51.3785567382,33.29,-1.49,33.3233281651,130.98,30.35,-5.97,30.9315922642,51.0735,-5.5905000000000005,51.3785567382,30.35,-5.97,30.9315922642,130.89
2020-08-12 16:30:00,85.636,-7.0335,85.9243540462,46.526,-4.7935,46.7722815164,39.11,-2.24,39.1740947566,131.21,35.64,-6.64,36.2532646806,46.526,-4.7935,46.7722815164,35.64,-6.64,36.2532646806,131.12
2020-08-12 17:00:00,85.482,-6.7955,85.7516830403,39.972,-4.0455,40.1761976082,45.51,-2.75,45.5930104292,131.3,41.45,-7.08,42.0503139108,39.972,-4.0455,40.1761976082,41.45,-7.08,42.0503139108,131.21
2020-08-12 17:30:00,87.913,-6.4525,88.1494771695,37.213,-3.5225,37.3793442325,50.7,-2.93,50.7845931361,131.36,46.15,-7.22,46.7113572913,37.213,-3.5225,37.3793442325,46.15,-7.22,46.7113572913,131.27
2020-08-12 18:00:00,89.1635,-6.5495,89.403722979,29.1135,-2.6395,29.2329068431,60.05,-3.91,60.1771601191,131.36,54.65,-8.06,55.2411630942,29.1135,-2.6395,29.2329068431,54.65,-8.06,55.2411630942,131.27
2020-08-12 18:30:00,89.898,-6.927,90.164481549,21.088,-1.717,21.1577842176,68.81,-5.21,69.0069576202,131.25,62.59,-9.2,63.2625331456,21.088,-1.717,21.1577842176,62.59,-9.2,63.2625331456,131.16
2020-08-12 19:00:00,90.742,-6.8425,90.9996174182,14.582,-1.0925,14.6228684002,76.16,-5.75,76.3767510438,131.14,69.27,-9.64,69.9375614388,14.582,-1.0925,14.6228684002,69.27,-9.64,69.9375614388,131.06
2020-08-12 19:30:00,88.572,-7.1865,88.8630686295,8.732,-0.6565000000000001,8.7566441203,79.84,-6.53,80.1065946099,131.29,72.63,-10.35,73.363747178,8.732,-0.6565000000000001,8.7566441203,72.63,-10.35,73.363747178,131.2
2020-08-12 20:00:00,84.001,-7.541,84.3388088723,4.781,-0.41100000000000003,4.7986333471,79.22,-7.13,79.5402118428,131.58,72.08,-10.9,72.8994951972,4.781,-0.41100000000000003,4.7986333471,72.08,-10.9,72.8994951972,131.5
2020-08-12 20:30:00,84.5865,-7.6395,84.9307832444,2.9465,-0.2295,2.9554242504,81.64,-7.41,81.9755920991,131.05,74.32,-11.09,75.1428672596,2.9465,-0.2295,2.9554242504,74.32,-11.09,75.1428672596,130.97
2020-08-12 21:00:00,84.393,-8.0025,84.7715663135,2.803,-0.12250000000000001,2.8056755425,81.59,-7.88,81.9696437713,131.25,74.2,-11.54,75.092020881,2.803,-0.12250000000000001,2.8056755425,74.2,-11.54,75.092020881,131.18
2020-08-12 21:30:00,79.1275,-8.0215,79.5330479644,1.9875,-0.29150000000000004,2.0087629278,77.14,-7.73,77.5263342355,131.35,70.16,-11.45,71.0881713086,1.9875,-0.29150000000000004,2.0087629278,70.16,-11.45,71.0881713086,131.28
2020-08-12 22:00:00,74.427,-10.101,75.1093105414,3.167,0.529,3.2108768273,71.26,-10.63,72.0484871458,131.71,64.9,-14.09,66.41188222,3.167,0.529,3.2108768273,64.9,-14.09,66.41188222,131.67
2020-08-12 22:30:00,71.924,-10.5535,72.6941410173,3.964,0.5365,4.0001410288,67.96,-11.09,68.8589115511,131.58,61.99,-14.5,63.6632554933,3.964,0.5365,4.0001410288,61.99,-14.5,63.6632554933,131.55
2020-08-12 23:00:00,67.819,-10.7345,68.6632816813,2.819,0.5555,2.8732109651,65.0,-11.29,65.9732074406,131.85,59.3,-14.7,61.0948442997,2.819,0.5555,2.8732109651,59.3,-14.7,61.0948442997,131.82
2020-08-12 23:30:00,64.1975,-11.6645,65.2485981957,3.5675,0.4655,3.5977418612000003,60.63,-12.13,61.8314952108,132.07,55.28,-15.52,57.4173214283,3.5675,0.4655,3.5977418612000003,55.28,-15.52,57.4173214283,132.03
2020-08-13 00:00:00,63.061,-12.6715,64.3215098801,3.431,0.5385,3.4730020515,59.63,-13.21,61.0756989317,132.18,54.36,-16.53,56.817695307,3.431,0.5385,3.4730020515,54.36,-16.53,56.817695307,132.14
2020-08-13 00:30:00,61.075,-12.8815,62.4186564038,2.615,0.5385,2.6698702684,58.46,-13.42,59.9805635185,132.07,53.28,-16.71,55.8388977327,2.615,0.5385,2.6698702684,53.28,-16.71,55.8388977327,132.04
2020-08-13 01:00:00,59.6625,-12.8905,61.0391587139,2.4825,0.5595,2.5447684571,57.18,-13.45,58.7405728607,132.11,52.11,-16.74,54.7328027786,2.4825,0.5595,2.5447684571,52.11,-16.74,54.7328027786,132.1
2020-08-13 01:30:00,58.926,-13.0105,60.3452283636,2.906,0.5795,2.9632172128,56.02,-13.59,57.6448479918,132.16,51.06,-16.88,53.7778578971,2.906,0.5795,2.9632172128,51.06,-16.88,53.7778578971,132.06
2020-08-13 02:00:00,59.538,-13.015,60.9439387388,2.018,0.635,2.1155493376,57.52,-13.65,59.1174500465,132.53,52.47,-16.95,55.139853101,2.018,0.635,2.1155493376,52.47,-16.95,55.139853101,132.71
2020-08-13 02:30:00,58.5515,-13.404,60.0661749094,0.7815000000000001,0.676,1.0333045292,57.77,-14.08,59.4610738215,133.33,52.75,-17.39,55.5425476549,0.7815000000000001,0.676,1.0333045292,52.75,-17.39,55.5425476549,133.48
2020-08-13 03:00:00,58.6135,-13.6765,60.187947585,0.5935,0.7235,0.9357854989000001,58.02,-14.4,59.7802676474,133.42,52.98,-17.66,55.8458234786,0.5935,0.7235,0.9357854989000001,52.98,-17.66,55.8458234786,133.48
2020-08-13 03:30:00,59.3405,-12.102,60.5619793621,0.7905000000000001,0.758,1.095195987,58.55,-12.86,59.9456595593,132.45,53.45,-16.22,55.8568787169,0.7905000000000001,0.758,1.095195987,53.45,-16.22,55.8568787169,132.5
2020-08-13 04:00:00,61.436,-12.2465,62.6447033535,0.5760000000000001,0.8235,1.0049518645,60.86,-13.07,62.2476063797,132.45,55.54,-16.39,57.9078897906,0.5760000000000001,0.8235,1.0049518645,55.54,-16.39,57.9078897906,132.46
2020-08-13 04:30:00,66.433,-12.7725,67.6496876951,0.583,0.8175,1.004089264,65.85,-13.59,67.2377170939,131.7,60.02,-16.79,62.3241887232,0.583,0.8175,1.004089264,60.02,-16.79,62.3241887232,131.69
2020-08-13 05:00:00,66.6995,-12.529,67.8660382021,0.9595,0.771,1.2308863676,65.74,-13.3,67.0718838262,131.25,59.9,-16.49,62.1283357253,0.9595,0.771,1.2308863676,59.9,-16.49,62.1283357253,131.24
2020-08-13 05:30:00,68.1505,-11.769,69.15923663,0.9505,0.791,1.2365804664,67.2,-12.56,68.3636862669,131.01,61.22,-15.81,63.2285101833,0.9505,0.791,1.2365804664,61.22,-15.81,63.2285101833,130.97
