Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-13 06:00:00,70.0245,-11.5525,70.9710564702,0.7945,0.8175,1.1399721488,69.23,-12.37,70.3264516381,131.22,63.16,-15.58,65.0532243628,0.7945,0.8175,1.1399721488,63.16,-15.58,65.0532243628,131.2
2020-08-13 06:30:00,72.3255,-10.332,73.0597575567,1.4355,0.888,1.6879586044,70.89,-11.22,71.7724215838,130.95,64.62,-14.54,66.2356097579,1.4355,0.888,1.6879586044,64.62,-14.54,66.2356097579,130.98
2020-08-13 07:00:00,74.772,-8.672,75.2732061759,2.652,0.788,2.7665950192,72.12,-9.46,72.7377893533,130.56,65.66,-12.95,66.9248690697,2.652,0.788,2.7665950192,65.66,-12.95,66.9248690697,130.62
2020-08-13 07:30:00,76.675,-7.8045,77.071173893,6.025,0.5955,6.0543575423,70.65,-8.4,71.1476106415,130.25,64.31,-11.96,65.4126723197,6.025,0.5955,6.0543575423,64.31,-11.96,65.4126723197,130.29
2020-08-13 08:00:00,79.8055,-8.0415,80.209622568,10.6155,0.2285,10.6179589611,69.19,-8.27,69.6824870394,130.4,63.48,-8.34,64.0255105407,10.6155,0.2285,10.6179589611,63.48,-8.34,64.0255105407,130.44
2020-08-13 08:30:00,79.28,-6.983,79.5869379295,13.56,-0.153,13.5608631362,65.72,-6.83,66.0739532645,132.18,62.45,-4.39,62.6041100887,13.56,-0.153,13.5608631362,62.45,-4.39,62.6041100887,132.22
2020-08-13 09:00:00,78.0125,-6.2125,78.2594742667,13.9925,-0.7325,14.0116598767,64.02,-5.48,64.2541111525,132.54,60.84,-3.11,60.9194361432,13.9925,-0.7325,14.0116598767,60.84,-3.11,60.9194361432,132.57
2020-08-13 09:30:00,77.9135,-6.127,78.1540377156,18.8535,-1.297,18.8980599864,59.06,-4.83,59.2571725616,132.63,56.13,-2.5,56.1856467436,18.8535,-1.297,18.8980599864,56.13,-2.5,56.1856467436,132.64
2020-08-13 10:00:00,79.513,-6.9,79.8118234913,23.333,-2.05,23.4228817399,56.18,-4.85,56.3889607991,132.57,53.37,-2.54,53.4304080089,23.333,-2.05,23.4228817399,53.37,-2.54,53.4304080089,132.59
2020-08-13 10:30:00,82.6395,-6.693,82.9100911183,29.9095,-2.133,29.9854611312,52.73,-4.5600000000000005,52.9268032286,131.89,50.1,-2.29,50.1523090196,29.9095,-2.133,29.9854611312,50.1,-2.29,50.1523090196,131.91
2020-08-13 11:00:00,82.5705,-6.094,82.7950741666,27.6305,-2.184,27.7166806499,54.94,-3.91,55.0789587774,131.69,52.18,-1.6600000000000001,52.2063980753,27.6305,-2.184,27.7166806499,52.18,-1.6600000000000001,52.2063980753,131.7
2020-08-13 11:30:00,81.958,-5.967,82.1749283723,21.738,-1.537,21.7922695697,60.22,-4.43,60.3827235225,131.58,57.21,-2.13,57.2496375534,21.738,-1.537,21.7922695697,57.21,-2.13,57.2496375534,131.58
2020-08-13 12:00:00,81.3055,-6.0835,81.532774407,25.9555,-1.8835000000000002,26.0237497778,55.35,-4.2,55.5091208722,131.98,52.64,-1.8900000000000001,52.6739185936,25.9555,-1.8835000000000002,26.0237497778,52.64,-1.8900000000000001,52.6739185936,131.98
2020-08-13 12:30:00,81.455,-6.0945,81.6826784285,37.015,-3.0945,37.1441267935,44.44,-3.0,44.5411450234,133.05,42.28,-0.76,42.2868301011,37.015,-3.0945,37.1441267935,42.28,-0.76,42.2868301011,133.06
2020-08-13 13:00:00,81.3,-6.238,81.538963962,34.92,-3.358,35.081085559,46.38,-2.88,46.4693318222,133.42,44.05,-0.67,44.0550950515,34.92,-3.358,35.081085559,44.05,-0.67,44.0550950515,133.42
2020-08-13 13:30:00,81.075,-6.8805,81.3664359871,36.495,-3.3005,36.6439398162,44.58,-3.58,44.7235150676,133.57,42.36,-1.35,42.3815065801,36.495,-3.3005,36.6439398162,42.36,-1.35,42.3815065801,133.58
2020-08-13 14:00:00,80.1605,-7.4030000000000005,80.5016159419,33.6205,-3.213,33.7736789416,46.54,-4.19,46.7282323655,133.7,44.21,-1.9100000000000001,44.2512395307,33.6205,-3.213,33.7736789416,44.21,-1.9100000000000001,44.2512395307,133.7
2020-08-13 14:30:00,81.871,-7.2505,82.1914252903,27.961,-2.2205,28.0490310216,53.91,-5.03,54.1441501919,133.83,51.22,-2.68,51.2900653148,27.961,-2.2205,28.0490310216,51.22,-2.68,51.2900653148,133.83
2020-08-13 15:00:00,80.775,-7.1395,81.0899074192,25.155,-2.8795,25.3192722101,55.62,-4.26,55.7829006058,133.32,52.85,-1.96,52.8863318826,25.155,-2.8795,25.3192722101,52.85,-1.96,52.8863318826,133.32
2020-08-13 15:30:00,62.588,-5.503,62.8294576851,19.408,-3.183,19.6672812814,43.18,-2.32,43.2422802359,133.05,41.01,-0.2,41.010487683,19.408,-3.183,19.6672812814,41.01,-0.2,41.010487683,133.05
2020-08-13 16:00:00,62.5405,-5.6255,62.7929963491,21.5005,-2.4955,21.6448381953,41.04,-3.13,41.1591848802,133.24,38.97,-0.9400000000000001,38.9813352773,21.5005,-2.4955,21.6448381953,38.97,-0.9400000000000001,38.9813352773,133.24
2020-08-13 16:30:00,63.4765,-5.4635,63.711191203,22.4465,-2.4735,22.5823728713,41.03,-2.99,41.1388016354,133.34,38.97,-0.81,38.9784171049,22.4465,-2.4735,22.5823728713,38.97,-0.81,38.9784171049,133.31
2020-08-13 17:00:00,65.232,-5.2655,65.4441694443,17.512,-1.7555,17.5997705738,47.72,-3.51,47.8489132583,133.26,45.36,-1.26,45.3774966255,17.512,-1.7555,17.5997705738,45.36,-1.26,45.3774966255,133.23
2020-08-13 17:30:00,66.1475,-8.477,66.6884644091,13.1475,-1.4969999999999999,13.2324512185,53.0,-6.98,53.4576505282,132.55,51.61,2.52,51.6714863343,13.1475,-1.4969999999999999,13.2324512185,51.61,2.52,51.6714863343,132.53
2020-08-13 18:00:00,67.1725,-2.29,67.21152324010001,12.8525,-1.16,12.9047416189,54.32,-1.13,54.3317522265,131.93,53.27,-3.1,53.360124625,12.8525,-1.16,12.9047416189,53.27,-3.1,53.360124625,131.92
2020-08-13 18:30:00,67.972,2.2640000000000002,68.0096940149,8.482,-0.896,8.5291933968,59.49,3.16,59.5738675931,131.87,57.65,-7.7,58.1619506207,8.482,-0.896,8.5291933968,57.65,-7.7,58.1619506207,131.87
2020-08-13 19:00:00,68.155,2.12,68.1879639306,6.305,-0.73,6.3471194254,61.85,2.85,61.9156280756,132.1,59.91,-8.04,60.4470818154,6.305,-0.73,6.3471194254,59.91,-8.04,60.4470818154,132.1
2020-08-13 19:30:00,67.115,1.947,67.1432352065,4.975,-0.663,5.0189833632,62.14,2.61,62.1947883669,132.1,60.13,-8.31,60.7015073948,4.975,-0.663,5.0189833632,60.13,-8.31,60.7015073948,132.1
2020-08-13 20:00:00,66.356,1.655,66.3766356559,1.976,-0.555,2.0524621799,64.38,2.21,64.4179206432,132.21,62.3,-8.69,62.9031485698,1.976,-0.555,2.0524621799,62.3,-8.69,62.9031485698,132.23
2020-08-13 20:30:00,65.88,1.448,65.8959111326,0.1,-0.582,0.5905285768,65.78,2.03,65.8113158963,132.37,63.68,-8.88,64.2961647379,0.1,-0.582,0.5905285768,63.68,-8.88,64.2961647379,132.39
2020-08-13 21:00:00,65.5205,1.196,65.5314148806,0.030500000000000003,-0.744,0.7446249056,65.49,1.94,65.518727857,132.11,63.38,-8.94,64.0074058215,0.030500000000000003,-0.744,0.7446249056,63.38,-8.94,64.0074058215,132.14
2020-08-13 21:30:00,65.304,1.1085,65.3134074157,0.034,-1.0115,1.0120712673,65.27,2.12,65.3044202179,132.29,63.18,-8.78,63.7871523114,0.034,-1.0115,1.0120712673,63.18,-8.78,63.7871523114,132.32
2020-08-13 22:00:00,63.481,0.2015,63.4813197976,0.35100000000000003,-0.9785,1.0395495419,63.13,1.18,63.1410270743,132.52,61.11,-9.75,61.8829104034,0.35100000000000003,-0.9785,1.0395495419,61.11,-9.75,61.8829104034,132.56
2020-08-13 22:30:00,61.376,-0.334,61.376908785,0.626,-1.044,1.2172970057,60.75,0.71,60.7541488295,132.74,58.8,-10.27,59.6901407269,0.626,-1.044,1.2172970057,58.8,-10.27,59.6901407269,132.79
2020-08-13 23:00:00,59.478,-0.859,59.4842026508,0.628,-1.069,1.2398165187,58.85,0.21,58.8503746802,133.04,56.97,-10.76,57.9772239763,0.628,-1.069,1.2398165187,56.97,-10.76,57.9772239763,133.08
2020-08-13 23:30:00,57.3135,-1.307,57.3284007386,0.5935,-0.977,1.1431409581,56.72,-0.33,56.7209599707,133.3,54.97,-11.39,56.1376255287,0.5935,-0.977,1.1431409581,54.97,-11.39,56.1376255287,133.34
2020-08-14 00:00:00,55.3495,-1.585,55.3721895472,0.6395000000000001,-0.895,1.0999932954,54.71,-0.6900000000000001,54.7143509511,131.74,53.07,-11.45,54.2911355564,0.6395000000000001,-0.895,1.0999932954,53.07,-11.45,54.2911355564,131.78
2020-08-14 00:30:00,54.4745,-1.6019999999999999,54.4980509216,0.5945,-0.9420000000000001,1.1139094443,53.88,-0.66,53.8840421646,131.95,52.2,-11.48,53.4474545699,0.5945,-0.9420000000000001,1.1139094443,52.2,-11.48,53.4474545699,131.99
2020-08-14 01:00:00,53.336,-1.8415,53.3677807132,0.5660000000000001,-0.9715,1.1243523691,52.77,-0.87,52.7771712012,132.29,51.1,-11.76,52.4357473485,0.5660000000000001,-0.9715,1.1243523691,51.1,-11.76,52.4357473485,132.33
2020-08-14 01:30:00,53.359,-1.9605000000000001,53.3950038978,0.559,-0.9805,1.1286546194,52.8,-0.98,52.8090939138,132.41,51.12,-11.88,52.4822712923,0.559,-0.9805,1.1286546194,51.12,-11.88,52.4822712923,132.45
2020-08-14 02:00:00,53.298,-1.8975,53.3317664272,0.5680000000000001,-1.0075,1.1565812769,52.73,-0.89,52.7375103698,132.41,51.06,-11.8,52.4057592255,0.5680000000000001,-1.0075,1.1565812769,51.06,-11.8,52.4057592255,132.45
2020-08-14 02:30:00,53.1605,-1.7285,53.1885934435,0.5905,-1.0085,1.1686584189,52.57,-0.72,52.5749303376,132.57,50.89,-11.67,52.2109279749,0.5905,-1.0085,1.1686584189,50.89,-11.67,52.2109279749,132.61
2020-08-14 03:00:00,53.0765,-1.812,53.1074212917,0.6365000000000001,-1.002,1.1870704486,52.44,-0.81,52.4462553477,132.57,50.76,-11.73,52.0977014848,0.6365000000000001,-1.002,1.1870704486,50.76,-11.73,52.0977014848,132.61
2020-08-14 03:30:00,52.749,-1.907,52.7834600041,0.649,-0.997,1.1896259916,52.1,-0.91,52.1079466109,132.69,50.44,-11.85,51.8132811159,0.649,-0.997,1.1896259916,50.44,-11.85,51.8132811159,132.74
2020-08-14 04:00:00,52.633,-1.9140000000000001,52.6677898245,0.633,-0.994,1.1784417678,52.0,-0.92,52.0081378248,132.66,50.4,-11.84,51.7720542378,0.633,-0.994,1.1784417678,50.4,-11.84,51.7720542378,132.7
2020-08-14 04:30:00,52.461,-1.8210000000000002,52.4925953064,0.641,-1.001,1.1886471301000001,51.82,-0.8200000000000001,51.8264874364,132.55,50.26,-11.72,51.6083907906,0.641,-1.001,1.1886471301000001,50.26,-11.72,51.6083907906,132.59
2020-08-14 05:00:00,52.462,-1.7275,52.490434369,0.622,-0.9875,1.1670648011,51.84,-0.74,51.8452813668,132.46,50.25,-11.65,51.5827975201,0.622,-0.9875,1.1670648011,50.25,-11.65,51.5827975201,132.5
2020-08-14 05:30:00,53.2885,-1.4415,53.3079933453,0.5785,-0.9415,1.1050269227,52.71,-0.5,52.7123714132,132.21,51.04,-11.39,52.2954462645,0.5785,-0.9415,1.1050269227,51.04,-11.39,52.2954462645,132.25
2020-08-14 06:00:00,53.9305,-1.115,53.9420249458,0.5605,-0.935,1.0901308408000001,53.37,-0.18,53.3703035405,132.12,51.68,-11.12,52.8628111246,0.5605,-0.935,1.0901308408000001,51.68,-11.12,52.8628111246,132.15
2020-08-14 06:30:00,55.3385,-0.7935,55.3441887148,0.6185,-0.8535,1.0540419821,54.72,0.06,54.7200328947,132.12,52.96,-10.79,54.0479944124,0.6185,-0.8535,1.0540419821,52.96,-10.79,54.0479944124,132.15
2020-08-14 07:00:00,56.371,-0.482,56.3730606318,1.171,-0.682,1.3551254554,55.2,0.2,55.2003623177,131.8,53.45,-10.62,54.4948337001,1.171,-0.682,1.3551254554,53.45,-10.62,54.4948337001,131.85
2020-08-14 07:30:00,58.1845,-0.146,58.1846831756,2.3445,-0.616,2.4240743079,55.84,0.47000000000000003,55.8419779377,131.61,54.05,-10.32,55.0264018449,2.3445,-0.616,2.4240743079,54.05,-10.32,55.0264018449,131.65
2020-08-14 08:00:00,59.785,0.231,59.7854462725,4.985,-0.619,5.0232843837,54.8,0.85,54.8065917568,131.34,53.04,-9.93,53.9615279621,4.985,-0.619,5.0232843837,53.04,-9.93,53.9615279621,131.37
2020-08-14 08:30:00,62.0795,0.7465,62.083988133,6.9395,-0.7235,6.9771134791,55.14,1.47,55.1595911878,131.18,53.36,-9.3,54.1643757464,6.9395,-0.7235,6.9771134791,53.36,-9.3,54.1643757464,131.22
2020-08-14 09:00:00,63.5475,1.349,63.5618168184,6.5475,-0.891,6.6078466424,57.0,2.24,57.0439970549,131.48,55.25,-8.53,55.9045919402,6.5475,-0.891,6.6078466424,55.25,-8.53,55.9045919402,131.53
2020-08-14 09:30:00,64.332,1.5115,64.3497541273,7.592,-1.0185,7.6600134628,56.74,2.5300000000000002,56.7963775253,131.48,54.96,-8.27,55.578723447,7.592,-1.0185,7.6600134628,54.96,-8.27,55.578723447,131.53
2020-08-14 10:00:00,64.324,1.5655000000000001,64.3430475362,10.014,-1.1145,10.0758278196,54.31,2.68,54.3760838972,131.54,52.54,-8.18,53.1729630545,10.014,-1.1145,10.0758278196,52.54,-8.18,53.1729630545,131.58
2020-08-14 10:30:00,64.1345,1.2695,64.1470632258,10.2545,-1.1605,10.319957873,53.88,2.43,53.9347689343,131.64,52.12,-8.44,52.7989393833,10.2545,-1.1605,10.319957873,52.12,-8.44,52.7989393833,131.67
2020-08-14 11:00:00,63.975,1.4065,63.9904591892,11.005,-1.3035,11.0819284084,52.97,2.71,53.0392778986,131.55,51.24,-8.16,51.8856743235,11.005,-1.3035,11.0819284084,51.24,-8.16,51.8856743235,131.58
2020-08-14 11:30:00,63.7555,0.971,63.7628937647,15.1555,-1.549,15.2344537562,48.6,2.52,48.6652894782,131.68,46.99,-8.39,47.7331352417,15.1555,-1.549,15.2344537562,46.99,-8.39,47.7331352417,131.71
2020-08-14 12:00:00,63.713,0.7765000000000001,63.7177316078,15.743,-1.5335,15.8175115378,47.97,2.31,48.0255869303,131.63,46.39,-8.59,47.1785989618,15.743,-1.5335,15.8175115378,46.39,-8.59,47.1785989618,131.66
2020-08-14 12:30:00,63.7285,0.4495,63.7300852228,13.7285,-1.4905,13.8091745771,50.0,1.94,50.037621846,131.71,48.36,-8.94,49.1793981256,13.7285,-1.4905,13.8091745771,48.36,-8.94,49.1793981256,131.74
2020-08-14 13:00:00,63.6975,0.2315,63.6979206764,16.1075,-1.6684999999999999,16.1936854514,47.59,1.9,47.6279130343,131.71,46.02,-8.99,46.8898763061,16.1075,-1.6684999999999999,16.1936854514,46.02,-8.99,46.8898763061,131.74
2020-08-14 13:30:00,63.647,0.4325,63.6484694651,13.607,-1.4875,13.6880643354,50.04,1.92,50.0768209854,131.99,48.44,-8.99,49.2671665514,13.607,-1.4875,13.6880643354,48.44,-8.99,49.2671665514,132.02
2020-08-14 14:00:00,63.1705,0.376,63.1716189934,11.0805,-1.274,11.153499731,52.09,1.65,52.1161261032,132.09,50.48,-9.23,51.3168909814,11.0805,-1.274,11.153499731,50.48,-9.23,51.3168909814,132.11
2020-08-14 14:30:00,63.08,0.7285,63.0842065199,9.5,-1.2715,9.584712424,53.58,2.0,53.6173143677,132.14,51.9,-8.9,52.6575730546,9.5,-1.2715,9.584712424,51.9,-8.9,52.6575730546,132.17
2020-08-14 15:00:00,62.3465,0.406,62.3478219207,9.2465,-1.124,9.3145659185,53.1,1.53,53.1220377998,132.48,51.37,-9.44,52.2301684853,9.2465,-1.124,9.3145659185,51.37,-9.44,52.2301684853,132.51
2020-08-14 15:30:00,61.9075,0.393,61.908747405,10.4875,-1.177,10.5533400045,51.42,1.57,51.4439627167,132.48,49.73,-9.41,50.6124589405,10.4875,-1.177,10.5533400045,49.73,-9.41,50.6124589405,132.51
2020-08-14 16:00:00,61.7235,0.258,61.7240392088,11.9735,-1.152,12.0287907227,49.75,1.4100000000000001,49.7699768937,132.53,48.11,-9.59,49.056500079,11.9735,-1.152,12.0287907227,48.11,-9.59,49.056500079,132.56
2020-08-14 16:30:00,63.378,0.662,63.3814572884,9.048,-1.098,9.114379189,54.33,1.76,54.3584997953,132.63,52.56,-9.24,53.3660116554,9.048,-1.098,9.114379189,52.56,-9.24,53.3660116554,132.67
2020-08-14 17:00:00,64.6455,1.03,64.6537050002,8.0255,-1.11,8.1018979412,56.62,2.14,56.6604271075,132.47,54.77,-8.84,55.4788112706,8.0255,-1.11,8.1018979412,54.77,-8.84,55.4788112706,132.51
2020-08-14 17:30:00,65.8065,1.194,65.8173311389,8.2065,-1.226,8.2975730337,57.6,2.42,57.6508143915,132.28,55.72,-8.53,56.3691342846,8.2065,-1.226,8.2975730337,55.72,-8.53,56.3691342846,132.32
2020-08-14 18:00:00,66.3115,0.9225000000000001,66.3179164216,11.1215,-1.2175,11.1879429968,55.19,2.14,55.231473817,132.46,53.39,-8.84,54.1168892306,11.1215,-1.2175,11.1879429968,53.39,-8.84,54.1168892306,132.49
2020-08-14 18:30:00,66.085,0.765,66.0894276719,12.015,-1.095,12.0647938234,54.07,1.8599999999999999,54.1019824036,132.52,52.31,-9.11,53.0973464497,12.015,-1.095,12.0647938234,52.31,-9.11,53.0973464497,132.56
2020-08-14 19:00:00,65.7705,0.878,65.7763601475,5.2005,-0.782,5.2589660818,60.57,1.6600000000000001,60.5927429648,132.23,58.69,-9.19,59.4051529751,5.2005,-0.782,5.2589660818,58.69,-9.19,59.4051529751,132.26
2020-08-14 19:30:00,65.745,0.758,65.7493694951,3.185,-0.682,3.257199564,62.56,1.44,62.5765706954,131.76,60.59,-9.33,61.3041352602,3.185,-0.682,3.257199564,60.59,-9.33,61.3041352602,131.79
2020-08-14 20:00:00,65.2485,0.56,65.2509030761,1.2885,-0.56,1.404931404,63.96,1.12,63.9698053772,132.01,61.89,-9.7,62.6455273743,1.2885,-0.56,1.404931404,61.89,-9.7,62.6455273743,132.05
2020-08-14 20:30:00,64.74,0.42350000000000004,64.7413851586,0.56,-0.5865,0.8109144529000001,64.18,1.01,64.1879466878,132.19,62.1,-9.85,62.8763270238,0.56,-0.5865,0.8109144529000001,62.1,-9.85,62.8763270238,132.24
2020-08-14 21:00:00,64.071,-0.002,64.0710000312,0.531,-0.752,0.9205786224,63.54,0.75,63.5444261914,132.16,61.5,-10.1,62.3238317179,0.531,-0.752,0.9205786224,61.5,-10.1,62.3238317179,132.21
2020-08-14 21:30:00,63.399,-0.3065,63.3997408768,0.549,-0.8465,1.0089416485,62.85,0.54,62.8523197663,132.36,60.8,-10.31,61.667950347,0.549,-0.8465,1.0089416485,60.8,-10.31,61.667950347,132.4
2020-08-14 22:00:00,62.3255,-0.065,62.3255338946,0.5455,-0.765,0.939571844,61.78,0.7000000000000001,61.7839655574,132.48,59.77,-10.2,60.6340902463,0.5455,-0.765,0.939571844,59.77,-10.2,60.6340902463,132.53
2020-08-14 22:30:00,60.585,-0.5955,60.5879265634,0.545,-0.7055,0.8914904655,60.04,0.11,60.0401007661,132.05,58.09,-10.73,59.0726755785,0.545,-0.7055,0.8914904655,58.09,-10.73,59.0726755785,132.09
2020-08-14 23:00:00,58.712,-1.0945,58.7222008635,0.542,-0.7045,0.8888668348000001,58.17,-0.39,58.1713073602,132.13,56.29,-11.21,57.3953674089,0.542,-0.7045,0.8888668348000001,56.29,-11.21,57.3953674089,132.18
2020-08-14 23:30:00,56.881,-1.755,56.9080678463,0.541,-0.675,0.8650468195000001,56.34,-1.08,56.3503504869,132.93,54.51,-12.02,55.8195351109,0.541,-0.675,0.8650468195000001,54.51,-12.02,55.8195351109,132.98
2020-08-15 00:00:00,54.976,-2.1415,55.0176935017,0.546,-0.6315000000000001,0.8348103078,54.43,-1.51,54.4509412224,132.43,52.74,-12.29,54.1530396192,0.546,-0.6315000000000001,0.8348103078,52.74,-12.29,54.1530396192,132.48
2020-08-15 00:30:00,54.335,-2.1075,54.3758566024,0.545,-0.6775,0.8695005750000001,53.79,-1.43,53.8090048226,132.31,52.09,-12.21,53.5018896863,0.545,-0.6775,0.8695005750000001,52.09,-12.21,53.5018896863,132.36
2020-08-15 01:00:00,53.6885,-2.1865,53.7330048899,0.5485,-0.7065,0.8944241164000001,53.14,-1.48,53.1606057151,132.62,51.37,-12.34,52.8313590588,0.5485,-0.7065,0.8944241164000001,51.37,-12.34,52.8313590588,132.67
2020-08-15 01:30:00,53.541,-2.181,53.585403255,0.561,-0.661,0.8669728946,52.98,-1.52,53.0017999694,132.18,51.23,-12.29,52.683555309,0.561,-0.661,0.8669728946,51.23,-12.29,52.683555309,132.23
2020-08-15 02:00:00,52.957,-2.4050000000000002,53.0115824514,0.5670000000000001,-0.635,0.8513013567000001,52.39,-1.77,52.4198912628,132.05,50.65,-12.52,52.1744468107,0.5670000000000001,-0.635,0.8513013567000001,50.65,-12.52,52.1744468107,132.11
2020-08-15 02:30:00,52.638,-2.455,52.6952186541,0.5680000000000001,-0.595,0.8225867735,52.07,-1.8599999999999999,52.1032100739,132.17,50.34,-12.63,51.9002167626,0.5680000000000001,-0.595,0.8225867735,50.34,-12.63,51.9002167626,132.22
2020-08-15 03:00:00,52.5345,-2.4859999999999998,52.5932874638,0.5845,-0.666,0.8861130007,51.95,-1.82,51.9818708782,132.17,50.23,-12.59,51.7837909002,0.5845,-0.666,0.8861130007,50.23,-12.59,51.7837909002,132.22
2020-08-15 03:30:00,52.2165,-2.598,52.281091001,0.6465000000000001,-0.668,0.9296161842,51.57,-1.9300000000000002,51.6061023523,132.29,49.85,-12.72,51.4472632897,0.6465000000000001,-0.668,0.9296161842,49.85,-12.72,51.4472632897,132.34
2020-08-15 04:00:00,51.991,-2.6215,52.0570489295,0.621,-0.6515000000000001,0.9000518041000001,51.37,-1.97,51.4077601146,132.26,49.67,-12.75,51.2803217619,0.621,-0.6515000000000001,0.9000518041000001,49.67,-12.75,51.2803217619,132.31
2020-08-15 04:30:00,52.0215,-2.7195,52.0925344219,0.6215,-0.6295000000000001,0.8846086705,51.4,-2.09,51.4424736964,132.59,49.71,-12.88,51.3515189649,0.6215,-0.6295000000000001,0.8846086705,49.71,-12.88,51.3515189649,132.64
2020-08-15 05:00:00,51.9055,-2.713,51.97635327,0.6155,-0.653,0.8973568131,51.29,-2.06,51.331352018,132.59,49.69,-12.84,51.3221365494,0.6155,-0.653,0.8973568131,49.69,-12.84,51.3221365494,132.61
2020-08-15 05:30:00,52.394,-2.4455,52.4510410407,0.684,-0.7055,0.9826424833,51.71,-1.74,51.7392665197,132.47,50.05,-12.53,51.5946063072,0.684,-0.7055,0.9826424833,50.05,-12.53,51.5946063072,132.53
2020-08-15 06:00:00,52.813,-2.375,52.8663748899,0.843,-0.755,1.1316686794,51.97,-1.62,51.9952430516,132.56,50.25,-12.44,51.7669402225,0.843,-0.755,1.1316686794,50.25,-12.44,51.7669402225,132.61
2020-08-15 06:30:00,54.064,-1.987,54.1005015226,0.874,-0.677,1.1055338077,53.19,-1.31,53.2061293462,132.29,51.42,-12.1,52.8244867462,0.874,-0.677,1.1055338077,51.42,-12.1,52.8244867462,132.34
2020-08-15 07:00:00,55.0435,-1.626,55.0675110047,1.3835,-0.616,1.514439913,53.66,-1.01,53.6695043763,131.73,51.89,-11.7,53.1926884073,1.3835,-0.616,1.514439913,51.89,-11.7,53.1926884073,131.77
2020-08-15 07:30:00,56.7645,-1.218,56.7775658535,2.5245,-0.668,2.6113835892,54.24,-0.55,54.2427884608,131.53,52.45,-11.26,53.6450379812,2.5245,-0.668,2.6113835892,52.45,-11.26,53.6450379812,131.57
2020-08-15 08:00:00,58.5665,-0.561,58.5691868071,4.7965,-0.791,4.8612851439,53.77,0.23,53.7704919077,131.08,51.97,-10.4,53.0003858477,4.7965,-0.791,4.8612851439,51.97,-10.4,53.0003858477,131.12
2020-08-15 08:30:00,60.4855,-0.3955,60.4867930254,6.7455,-0.9155000000000001,6.8073423963,53.74,0.52,53.742515758,130.87,51.96,-10.07,52.9268032286,6.7455,-0.9155000000000001,6.8073423963,51.96,-10.07,52.9268032286,130.91
2020-08-15 09:00:00,62.255,0.1955,62.2553069645,10.005,-1.0445,10.0593739989,52.25,1.24,52.2647118044,130.7,50.5,-9.4,51.3674021146,10.005,-1.0445,10.0593739989,50.5,-9.4,51.3674021146,130.73
2020-08-15 09:30:00,63.4125,0.465,63.4142048854,9.4525,-1.045,9.5100883934,53.96,1.51,53.9811235526,130.64,52.21,-9.08,52.9936835859,9.4525,-1.045,9.5100883934,52.21,-9.08,52.9936835859,130.67
2020-08-15 10:00:00,64.384,0.911,64.3904447647,9.474,-1.089,9.5363828048,54.91,2.0,54.9464111658,130.51,53.16,-8.55,53.8431806267,9.474,-1.089,9.5363828048,53.16,-8.55,53.8431806267,130.54
2020-08-15 10:30:00,64.96,1.2005,64.9710920352,9.71,-0.9995,9.7613062779,55.25,2.2,55.2937835566,130.18,53.43,-8.36,54.080074889,9.71,-0.9995,9.7613062779,53.43,-8.36,54.080074889,130.22
2020-08-15 11:00:00,64.656,0.9885,64.6635559512,11.546,-1.2915,11.6180070688,53.11,2.2800000000000002,53.1589174081,130.32,51.32,-8.32,51.990045201,11.546,-1.2915,11.6180070688,51.32,-8.32,51.990045201,130.36
2020-08-15 11:30:00,64.6345,0.913,64.640948007,9.6645,-1.2570000000000001,9.7459021773,54.97,2.17,55.0128148707,131.1,53.11,-8.57,53.7969980575,9.6645,-1.2570000000000001,9.7459021773,53.11,-8.57,53.7969980575,131.13
2020-08-15 12:00:00,64.704,0.17550000000000002,64.7042380084,10.384,-1.3245,10.4681305041,54.32,1.5,54.3407066572,133.55,52.5,-9.64,53.3777069571,10.384,-1.3245,10.4681305041,52.5,-9.64,53.3777069571,133.59
2020-08-15 12:30:00,65.0475,0.17950000000000002,65.0477476666,9.0575,-1.1505,9.1302769126,55.99,1.33,56.0057943431,133.61,54.13,-9.8,55.0099709144,9.0575,-1.1505,9.1302769126,54.13,-9.8,55.0099709144,133.59
2020-08-15 13:00:00,64.872,0.131,64.872132268,10.492,-1.329,10.5758359008,54.38,1.46,54.3995955867,133.77,52.56,-9.72,53.4512113988,10.492,-1.329,10.5758359008,52.56,-9.72,53.4512113988,133.74
2020-08-15 13:30:00,64.592,0.0155,64.5920018598,9.772,-1.2545,9.8521954025,54.82,1.27,54.8347088987,133.83,52.98,-9.91,53.898872901,9.772,-1.2545,9.8521954025,52.98,-9.91,53.898872901,133.8
2020-08-15 14:00:00,63.8495,-0.2005,63.849814804,11.6095,-1.2405,11.6755869446,52.24,1.04,52.250351195,133.97,50.49,-10.15,51.50012233,11.6095,-1.2405,11.6755869446,50.49,-10.15,51.50012233,133.93
2020-08-15 14:30:00,63.321,-0.084,63.3210557161,9.641,-1.004,9.6931365925,53.68,0.92,53.6878831767,133.74,51.96,-10.21,52.9536183844,9.641,-1.004,9.6931365925,51.96,-10.21,52.9536183844,133.71
2020-08-15 15:00:00,63.334,-0.19,63.3342849964,8.694,-1.05,8.7571762572,54.64,0.86,54.6467675165,133.82,52.9,-10.24,53.8819784344,8.694,-1.05,8.7571762572,52.9,-10.24,53.8819784344,133.79
2020-08-15 15:30:00,63.3475,-0.5710000000000001,63.35007338,10.3775,-1.121,10.4378708198,52.97,0.55,52.9728553129,134.06,51.2,-10.61,52.2877815555,10.3775,-1.121,10.4378708198,51.2,-10.61,52.2877815555,134.04
2020-08-15 16:00:00,63.7785,-0.17550000000000002,63.7787414622,10.5885,-1.2555,10.6626737969,53.19,1.08,53.2009633371,133.8,51.4,-10.08,52.3790645201,10.5885,-1.2555,10.6626737969,51.4,-10.08,52.3790645201,133.78
2020-08-15 16:30:00,64.731,-0.0745,64.7310428716,9.731,-1.1245,9.7957573087,55.0,1.05,55.0100218142,133.75,53.15,-10.09,54.0992661688,9.731,-1.1245,9.7957573087,53.15,-10.09,54.0992661688,133.78
2020-08-15 17:00:00,66.7635,1.0275,66.7714062193,8.4435,-1.0325,8.5063945653,58.32,2.06,58.3563706891,133.26,56.37,-9.02,57.0871027466,8.4435,-1.0325,8.5063945653,56.37,-9.02,57.0871027466,133.26
2020-08-15 17:30:00,68.5685,1.2175,68.5793080929,7.5085,-0.9025000000000001,7.5625444462,61.06,2.12,61.0967920598,132.76,59.04,-8.85,59.6996155767,7.5085,-0.9025000000000001,7.5625444462,59.04,-8.85,59.6996155767,132.76
2020-08-15 18:00:00,69.6245,1.7195,69.6457298081,6.2945,-0.8405,6.3503677453,63.33,2.56,63.381720551,132.85,61.24,-8.43,61.8174934788,6.2945,-0.8405,6.3503677453,61.24,-8.43,61.8174934788,132.87
2020-08-15 18:30:00,69.998,1.6065,70.0164326873,5.018,-0.6935,5.0656950412,64.98,2.3,65.0206920911,132.81,62.83,-8.66,63.4240057076,5.018,-0.6935,5.0656950412,62.83,-8.66,63.4240057076,132.8
2020-08-15 19:00:00,69.6115,1.5745,69.6293040501,4.3015,-0.6755,4.3542166345,65.31,2.25,65.3487459711,133.02,63.15,-8.74,63.7519419312,4.3015,-0.6755,4.3542166345,63.15,-8.74,63.7519419312,133.02
2020-08-15 19:30:00,68.4895,1.3900000000000001,68.5036036297,2.9695,-0.5700000000000001,3.0237113371,65.52,1.96,65.5493096836,133.02,63.44,-8.98,64.07241216,2.9695,-0.5700000000000001,3.0237113371,63.44,-8.98,64.07241216,133.02
2020-08-15 20:00:00,67.3445,1.018,67.3521937597,1.6545,-0.47200000000000003,1.7205098808,65.69,1.49,65.7068961373,132.25,63.61,-9.3,64.2862512517,1.6545,-0.47200000000000003,1.7205098808,63.61,-9.3,64.2862512517,132.24
2020-08-15 20:30:00,66.524,0.634,66.5270210666,0.784,-0.436,0.8970797066,65.74,1.07,65.7487072116,132.2,63.57,-9.73,64.31032421,0.784,-0.436,0.8970797066,63.57,-9.73,64.31032421,132.19
2020-08-15 21:00:00,65.771,0.305,65.7717071848,0.671,-0.505,0.8398011669000001,65.1,0.81,65.1050389755,132.12,62.96,-9.97,63.7445095675,0.671,-0.505,0.8398011669000001,62.96,-9.97,63.7445095675,132.11
2020-08-15 21:30:00,65.06,-0.0585,65.0600263007,0.5700000000000001,-0.5985,0.8265,64.49,0.54,64.492260776,132.52,62.37,-10.28,63.2115124008,0.5700000000000001,-0.5985,0.8265,62.37,-10.28,63.2115124008,132.51
2020-08-15 22:00:00,63.223,-0.639,63.22622913,0.553,-0.589,0.8079170750000001,62.67,-0.05,62.6700199457,132.73,60.6,-10.92,61.576021307,0.553,-0.589,0.8079170750000001,60.6,-10.92,61.576021307,132.72
2020-08-15 22:30:00,62.178,-0.6325000000000001,62.1812169409,0.548,-0.6125,0.8218638878000001,61.63,-0.02,61.6300032452,132.95,59.59,-10.97,60.5913277623,0.548,-0.6125,0.8218638878000001,59.59,-10.97,60.5913277623,132.94
2020-08-15 23:00:00,60.118,-1.1075,60.1282003743,0.548,-0.5975,0.8107467237,59.57,-0.51,59.5721831059,132.78,57.6,-11.42,58.7211750564,0.548,-0.5975,0.8107467237,57.6,-11.42,58.7211750564,132.76
2020-08-15 23:30:00,58.416,-1.305,58.4305748816,0.556,-0.615,0.8290723732,57.86,-0.6900000000000001,57.864114095,132.24,55.96,-11.5,57.1294284936,0.556,-0.615,0.8290723732,55.96,-11.5,57.1294284936,132.22
2020-08-16 00:00:00,56.799,-1.885,56.8302703319,0.559,-0.605,0.8237147565,56.24,-1.28,56.2545642593,132.24,54.41,-12.05,55.7283644117,0.559,-0.605,0.8237147565,54.41,-12.05,55.7283644117,132.22
2020-08-16 00:30:00,55.394,-2.0375,55.4314589583,0.734,-0.6775,0.9988804984,54.66,-1.3599999999999999,54.6769165188,132.42,52.95,-12.14,54.3238630806,0.734,-0.6775,0.9988804984,52.95,-12.14,54.3238630806,132.4
2020-08-16 01:00:00,54.2895,-2.255,54.3363123082,0.6595000000000001,-0.715,0.97271026,53.63,-1.54,53.6521062028,132.63,51.94,-12.39,53.3973379486,0.6595000000000001,-0.715,0.97271026,51.94,-12.39,53.3973379486,132.62
2020-08-16 01:30:00,53.93,-2.866,54.006100174,0.64,-0.746,0.9829120001,53.29,-2.12,53.3321525911,133.58,51.58,-13.13,53.2249311883,0.64,-0.746,0.9829120001,51.58,-13.13,53.2249311883,133.56
2020-08-16 02:00:00,54.0745,-2.7415000000000003,54.14395047,0.6345000000000001,-0.6915,0.9384894778,53.44,-2.05,53.4793053433,132.9,51.72,-12.96,53.3190397513,0.6345000000000001,-0.6915,0.9384894778,51.72,-12.96,53.3190397513,132.87
2020-08-16 02:30:00,53.6895,-3.0865,53.7781451196,0.5995,-0.7165,0.9342229391,53.09,-2.37,53.1428734639,132.93,51.37,-13.25,53.0512902765,0.5995,-0.7165,0.9342229391,51.37,-13.25,53.0512902765,132.91
2020-08-16 03:00:00,53.166,-3.188,53.2614954728,0.586,-0.648,0.8736704184,52.58,-2.54,52.6413145733,132.98,50.9,-13.42,52.6393996926,0.586,-0.648,0.8736704184,50.9,-13.42,52.6393996926,132.91
2020-08-16 03:30:00,52.73,-3.1205,52.8222530781,0.61,-0.6605000000000001,0.8990885663,52.12,-2.46,52.1780221933,132.76,50.42,-13.3,52.144667992,0.61,-0.6605000000000001,0.8990885663,50.42,-13.3,52.144667992,132.71
2020-08-16 04:00:00,52.662,-2.9685,52.7455992122,0.642,-0.6585000000000001,0.9196663797,52.02,-2.31,52.0712636682,132.68,50.35,-13.15,52.0388796959,0.642,-0.6585000000000001,0.9196663797,50.35,-13.15,52.0388796959,132.63
2020-08-16 04:30:00,52.664,-3.091,52.7546318061,0.724,-0.721,1.0217715009,51.94,-2.37,51.994042928,133.19,50.25,-13.28,51.9751950453,0.724,-0.721,1.0217715009,50.25,-13.28,51.9751950453,133.15
2020-08-16 05:00:00,52.5315,-2.9325,52.613287756,0.6515000000000001,-0.6725,0.936327133,51.88,-2.26,51.929201804,132.83,50.24,-13.11,51.9223429749,0.6515000000000001,-0.6725,0.936327133,50.24,-13.11,51.9223429749,132.8
2020-08-16 05:30:00,53.42,-2.5484999999999998,53.4807559057,0.86,-0.7085,1.11425861,52.56,-1.8399999999999999,52.5921971399,132.83,50.95,-12.65,52.4969046707,0.86,-0.7085,1.11425861,50.95,-12.65,52.4969046707,132.84
2020-08-16 06:00:00,54.168,-2.336,54.2183467103,0.978,-0.686,1.1946045371,53.19,-1.65,53.2155860627,132.68,51.51,-12.47,52.997933922,0.978,-0.686,1.1946045371,51.51,-12.47,52.997933922,132.66
2020-08-16 06:30:00,55.1795,-1.8535,55.2106211023,0.9295,-0.6135,1.1137111385,54.25,-1.24,54.2641695781,132.47,52.48,-12.04,53.8434025671,0.9295,-0.6135,1.1137111385,52.48,-12.04,53.8434025671,132.44
2020-08-16 07:00:00,55.8495,-1.4775,55.8690402325,0.9795,-0.48750000000000004,1.0941099122,54.87,-0.99,54.8789303832,132.19,53.08,-11.75,54.3649602226,0.9795,-0.48750000000000004,1.0941099122,53.08,-11.75,54.3649602226,132.16
2020-08-16 07:30:00,57.2985,-0.9245000000000001,57.3059578273,1.4385,-0.48450000000000004,1.5179006885000002,55.86,-0.44,55.8617328768,132.05,54.08,-11.23,55.2336790373,1.4385,-0.48450000000000004,1.5179006885000002,54.08,-11.23,55.2336790373,132.02
2020-08-16 08:00:00,59.08,-0.3035,59.0807795501,3.18,-0.5635,3.2295405633,55.9,0.26,55.9006046479,133.05,54.11,-10.69,55.1558537238,3.18,-0.5635,3.2295405633,54.11,-10.69,55.1558537238,133.01
2020-08-16 08:30:00,60.9475,-0.1895,60.9477945991,5.5975,-0.6995,5.6410377148,55.35,0.51,55.3523495436,133.37,53.54,-10.53,54.5656714428,5.5975,-0.6995,5.6410377148,53.54,-10.53,54.5656714428,133.34
2020-08-16 09:00:00,62.1815,-0.1665,62.1817229136,7.8515,-0.7565000000000001,7.8878605781,54.33,0.59,54.3332034763,133.04,52.57,-10.42,53.5927355152,7.8515,-0.7565000000000001,7.8878605781,52.57,-10.42,53.5927355152,133.0
2020-08-16 09:30:00,64.7535,0.5115000000000001,64.7555201855,6.4735,-0.7785000000000001,6.5201429816,58.28,1.29,58.2942750191,132.73,56.37,-9.67,57.1934069627,6.4735,-0.7785000000000001,6.5201429816,56.37,-9.67,57.1934069627,132.7
2020-08-16 10:00:00,65.763,0.3995,65.764213439,9.473,-0.9205000000000001,9.5176178348,56.29,1.32,56.305474867,132.44,54.51,-9.59,55.3471607221,9.473,-0.9205000000000001,9.5176178348,54.51,-9.59,55.3471607221,132.43
2020-08-16 10:30:00,66.704,0.741,66.7081156757,10.074,-0.989,10.12243039,56.63,1.73,56.6564188773,132.18,54.87,-9.12,55.6227588313,10.074,-0.989,10.12243039,54.87,-9.12,55.6227588313,132.21
2020-08-16 11:00:00,66.809,0.7825000000000001,66.8135823561,12.219,-1.2875,12.2866438562,54.59,2.07,54.6292321015,132.24,52.83,-8.85,53.5661404247,12.219,-1.2875,12.2866438562,52.83,-8.85,53.5661404247,132.21
2020-08-16 11:30:00,66.832,0.8065,66.8368660714,12.742,-1.1835,12.7968447771,54.09,1.99,54.1265942029,132.29,52.31,-8.96,53.0718164377,12.742,-1.1835,12.7968447771,52.31,-8.96,53.0718164377,132.21
2020-08-16 12:00:00,67.163,0.77,67.1674137436,14.783,-1.75,14.886221448,52.38,2.52,52.4405835208,133.0,50.65,-8.6,51.3749209245,14.783,-1.75,14.886221448,50.65,-8.6,51.3749209245,132.92
2020-08-16 12:30:00,67.055,0.34,67.0558619734,22.125,-2.24,22.2381029991,44.93,2.58,45.0040142654,132.8,43.43,-8.53,44.2597537273,22.125,-2.24,22.2381029991,43.43,-8.53,44.2597537273,132.72
2020-08-16 13:00:00,65.989,0.267,65.989540156,20.709,-2.113,20.8165186811,45.28,2.38,45.3425054447,132.95,43.76,-8.77,44.6301523636,20.709,-2.113,20.8165186811,43.76,-8.77,44.6301523636,132.86
2020-08-16 13:30:00,64.2515,-0.13,64.2516315143,31.4515,-3.31,31.6251948966,32.8,3.18,32.9537918911,133.03,31.66,-8.06,32.6698515454,31.4515,-3.31,31.6251948966,31.66,-8.06,32.6698515454,132.94
2020-08-16 14:00:00,63.016,0.063,63.016031492,34.936,-4.097,35.1754105164,28.08,4.16,28.386475653,133.26,27.07,-7.18,28.0060225666,34.936,-4.097,35.1754105164,27.07,-7.18,28.0060225666,133.16
2020-08-16 14:30:00,62.7015,-0.2725,62.7020921381,32.8615,-3.2525,33.0220674474,29.84,2.98,29.9884311027,133.69,28.8,-8.38,29.9944061451,32.8615,-3.2525,33.0220674474,28.8,-8.38,29.9944061451,133.59
2020-08-16 15:00:00,61.719,-0.3325,61.7198956354,33.499,-3.2525,33.656526220800004,28.22,2.92,28.3706679512,133.76,27.24,-8.46,28.5234850606,33.499,-3.2525,33.656526220800004,27.24,-8.46,28.5234850606,133.66
2020-08-16 15:30:00,61.5075,-0.1905,61.507795006,35.1775,-4.4605,35.4591675946,26.33,4.27,26.6739910775,133.69,25.45,-7.1,26.4218186354,35.1775,-4.4605,35.4591675946,25.45,-7.1,26.4218186354,133.6
2020-08-16 16:00:00,62.1905,-0.2305,62.1909271558,34.4205,-4.3205,34.6905972923,27.77,4.09,28.0695742754,133.66,26.79,-7.28,27.7615291366,34.4205,-4.3205,34.6905972923,26.79,-7.28,27.7615291366,133.6
2020-08-16 16:30:00,62.5815,-0.037,62.5815109377,35.0315,-3.787,35.2355979267,27.55,3.75,27.8040464681,133.8,26.54,-7.66,27.623308998,35.0315,-3.787,35.2355979267,26.54,-7.66,27.623308998,133.73
2020-08-16 17:00:00,64.6575,0.3695,64.6585557873,23.3175,-2.5404999999999998,23.4554886221,41.34,2.91,41.4422936141,133.8,39.92,-8.39,40.7921377229,23.3175,-2.5404999999999998,23.4554886221,39.92,-8.39,40.7921377229,133.73
2020-08-16 17:30:00,66.29,0.864,66.2956302934,16.97,-2.286,17.1232793588,49.32,3.15,49.4204906896,133.4,47.66,-8.04,48.3333963218,16.97,-2.286,17.1232793588,47.66,-8.04,48.3333963218,133.33
2020-08-16 18:00:00,66.7595,0.7805000000000001,66.7640623427,19.9395,-2.6495,20.1147585245,46.82,3.43,46.9454715601,133.1,45.24,-7.75,45.8990206867,19.9395,-2.6495,20.1147585245,45.24,-7.75,45.8990206867,133.02
2020-08-16 18:30:00,67.725,0.7775000000000001,67.7294628005,18.265,-1.8525,18.3587031473,49.46,2.63,49.5298748232,133.25,47.81,-8.53,48.5649770926,18.265,-1.8525,18.3587031473,47.81,-8.53,48.5649770926,133.16
2020-08-16 19:00:00,67.6755,1.02,67.6831862448,8.3955,-1.04,8.4596702211,59.28,2.06,59.3157820483,133.25,57.33,-9.02,58.0352418794,8.3955,-1.04,8.4596702211,57.33,-9.02,58.0352418794,133.16
2020-08-16 19:30:00,66.9725,0.8075,66.9773679126,5.0725,-0.8825000000000001,5.1486952231,61.9,1.69,61.9230659771,133.4,59.87,-9.41,60.6049915436,5.0725,-0.8825000000000001,5.1486952231,59.87,-9.41,60.6049915436,133.33
2020-08-16 20:00:00,66.298,0.522,66.3000549623,4.808,-0.638,4.8501451525,61.49,1.16,61.5009406432,133.89,59.46,-9.98,60.2917241419,4.808,-0.638,4.8501451525,59.46,-9.98,60.2917241419,133.84
2020-08-16 20:30:00,65.9065,0.641,65.9096170771,1.7065000000000001,-0.359,1.7438529898000001,64.2,1.0,64.2077876897,133.64,62.16,-10.06,62.9687954466,1.7065000000000001,-0.359,1.7438529898000001,62.16,-10.06,62.9687954466,133.6
2020-08-16 21:00:00,65.488,0.28250000000000003,65.4886093168,0.668,-0.34750000000000003,0.7529809095000001,64.82,0.63,64.8230614828,133.72,62.8,-10.4,63.6553218514,0.668,-0.34750000000000003,0.7529809095000001,62.8,-10.4,63.6553218514,133.68
2020-08-16 21:30:00,65.945,0.131,65.9451301159,0.545,-0.539,0.7665154923,65.4,0.67,65.4034318671,134.02,63.29,-10.44,64.1452858751,0.545,-0.539,0.7665154923,63.29,-10.44,64.1452858751,133.99
2020-08-16 22:00:00,64.4175,-1.79,64.4423649958,0.5475,-0.58,0.7975940383,63.87,-1.21,63.8814605343,132.19,61.68,-8.35,62.2426292825,0.5475,-0.58,0.7975940383,61.68,-8.35,62.2426292825,132.18
2020-08-16 22:30:00,59.1405,-7.533,59.6183262869,0.5505,-0.6930000000000001,0.8850419482,58.59,-6.84,58.9879114735,132.73,56.17,-3.84,56.301105673,0.5505,-0.6930000000000001,0.8850419482,56.17,-3.84,56.301105673,132.73
2020-08-16 23:00:00,56.39,-8.316,56.9998943508,0.55,-1.126,1.25314644,55.84,-7.19,56.3009919984,133.25,53.56,-4.17,53.7220857748,0.55,-1.126,1.25314644,53.56,-4.17,53.7220857748,133.24
2020-08-16 23:30:00,55.2715,-8.6525,55.944655406,0.5515,-1.3925,1.4977344558,54.72,-7.26,55.1995108674,133.36,52.42,-4.28,52.5944369682,0.5515,-1.3925,1.4977344558,52.42,-4.28,52.5944369682,133.35
2020-08-17 00:00:00,53.707,-9.0475,54.4637411977,0.547,-1.3075,1.4173091582000001,53.16,-7.74,53.7205100497,133.16,50.91,-4.76,51.1320418133,0.547,-1.3075,1.4173091582000001,50.91,-4.76,51.1320418133,133.16
2020-08-17 00:30:00,52.4575,-9.379,53.2893511618,0.5475,-1.299,1.4096656518000001,51.91,-8.08,52.535078757,133.8,49.74,-5.08,49.9987399841,0.5475,-1.299,1.4096656518000001,49.74,-5.08,49.9987399841,133.82
2020-08-17 01:00:00,51.714,-9.518,52.5826028264,0.544,0.162,0.5676090204,51.17,-9.68,52.0775508257,134.27,49.05,-6.58,49.4893816894,0.544,0.162,0.5676090204,49.05,-6.58,49.4893816894,134.26
2020-08-17 01:30:00,52.9565,-9.5245,53.806198458,0.5465,-1.3345,1.4420653590999999,52.41,-8.19,53.0460573464,134.22,50.22,-5.17,50.4854167062,0.5465,-1.3345,1.4420653590999999,50.22,-5.17,50.4854167062,134.21
2020-08-17 02:00:00,53.025,-9.076,53.7961374171,0.545,-1.6059999999999999,1.6959543036,52.48,-7.47,53.0089737686,134.22,50.33,-5.57,50.637276783,0.545,-1.6059999999999999,1.6959543036,50.33,-5.57,50.637276783,134.21
2020-08-17 02:30:00,52.514,-2.3585000000000003,52.5669355988,0.544,-1.5085000000000002,1.6035922954,51.97,-0.85,51.9769506608,132.95,50.33,-11.89,51.7153845582,0.544,-1.5085000000000002,1.6035922954,50.33,-11.89,51.7153845582,132.94
2020-08-17 03:00:00,51.776,-2.598,51.8411398409,0.546,-1.518,1.6132079841,51.23,-1.08,51.2413826902,133.24,49.62,-12.15,51.0858776963,0.546,-1.518,1.6132079841,49.62,-12.15,51.0858776963,133.23
2020-08-17 03:30:00,51.737,-2.6325000000000003,51.8039305965,0.527,-1.5125000000000002,1.6016820065,51.21,-1.12,51.2222461436,133.29,49.61,-12.2,51.0880817804,0.527,-1.5125000000000002,1.6016820065,49.61,-12.2,51.0880817804,133.29
2020-08-17 04:00:00,51.9785,-2.459,52.0366327048,0.5285000000000001,-1.509,1.5988724934,51.45,-0.9500000000000001,51.4587699037,133.29,49.83,-12.03,51.2615821059,0.5285000000000001,-1.509,1.5988724934,49.83,-12.03,51.2615821059,133.29
2020-08-17 04:30:00,52.1425,-2.228,52.1900784656,0.5325,-1.518,1.6086889849000001,51.61,-0.71,51.6148835124,133.29,49.99,-11.81,51.3660997157,0.5325,-1.518,1.6086889849000001,49.99,-11.81,51.3660997157,133.29
2020-08-17 05:00:00,51.934,-2.265,51.9833683114,0.534,-1.5550000000000002,1.6441353351,51.4,-0.71,51.4049034626,133.65,49.8,-11.88,51.1974061843,0.534,-1.5550000000000002,1.6441353351,49.8,-11.88,51.1974061843,133.64
2020-08-17 05:30:00,52.599,-1.7425000000000002,52.6278548608,0.549,-1.5625,1.6561422795,52.05,-0.18,52.0503112383,133.69,50.43,-11.37,51.6958586349,0.549,-1.5625,1.6561422795,50.43,-11.37,51.6958586349,133.69
2020-08-17 06:00:00,54.521,-1.7085,54.5477626787,0.531,-1.8585,1.9328691756,53.99,0.15,53.9902083715,133.55,52.36,-10.9,53.4825167695,0.531,-1.8585,1.9328691756,52.36,-10.9,53.4825167695,133.54
2020-08-17 06:30:00,56.983,-1.162,56.9948465477,0.663,-2.252,2.3475674644,56.32,1.09,56.3305467753,133.1,54.58,-9.96,55.4813301931,0.663,-2.252,2.3475674644,54.58,-9.96,55.4813301931,133.09
2020-08-17 07:00:00,58.874,-0.41150000000000003,58.8754380727,1.494,-2.5215,2.9308698794,57.38,2.11,57.4187817704,132.57,55.56,-8.91,56.2699004797,1.494,-2.5215,2.9308698794,55.56,-8.91,56.2699004797,132.56
2020-08-17 07:30:00,59.9505,-0.0425,59.9505150645,4.5005,-2.0125,4.9299753042,55.45,1.97,55.4849835541,131.66,53.73,-8.92,54.465395436,4.5005,-2.0125,4.9299753042,53.73,-8.92,54.465395436,131.65
2020-08-17 08:00:00,61.49,0.2535,61.4905225401,8.37,-2.2065,8.6559541502,53.12,2.46,53.1769310886,131.15,51.54,-8.41,52.2216401504,8.37,-2.2065,8.6559541502,51.54,-8.41,52.2216401504,131.14
2020-08-17 08:30:00,72.9585,0.8495,72.9634454539,10.0885,-2.6505,10.4308668144,62.87,3.5,62.9673478876,131.68,59.39,-8.64,60.0151789133,10.0885,-2.6505,10.4308668144,59.39,-8.64,60.0151789133,131.68
2020-08-17 09:00:00,92.0975,-4.6805,92.2163574779,12.1375,-2.8405,12.4654461011,79.96,-1.8399999999999999,79.9811677834,132.41,74.35,-3.92,74.4532665502,12.1375,-2.8405,12.4654461011,74.35,-3.92,74.4532665502,132.45
2020-08-17 09:30:00,91.166,-9.787,91.6898299977,13.376,-2.717,13.649156201,77.79,-7.07,78.1106202766,131.94,74.25,-4.57,74.3905061147,13.376,-2.717,13.649156201,74.25,-4.57,74.3905061147,131.92
2020-08-17 10:00:00,90.889,-10.312,91.4721141387,16.669,-3.242,16.9813463836,74.22,-7.07,74.5559742744,131.94,70.79,-4.6,70.9392986997,16.669,-3.242,16.9813463836,70.79,-4.6,70.9392986997,131.92
2020-08-17 10:30:00,92.8055,-10.537,93.401762292,23.8655,-3.807,24.1672368973,68.94,-6.73,69.2677161454,131.94,65.75,-4.32,65.891766557,23.8655,-3.807,24.1672368973,65.75,-4.32,65.891766557,131.86
2020-08-17 11:00:00,91.157,-9.427,91.6431501968,26.747,-4.287,27.0883808671,64.41,-5.14,64.6147637928,131.56,61.43,-2.8200000000000003,61.494693267,26.747,-4.287,27.0883808671,61.43,-2.8200000000000003,61.494693267,131.5
2020-08-17 11:30:00,92.007,-9.242,92.4700092625,26.337,-3.012,26.5086724111,65.67,-6.23,65.9648527627,131.6,62.63,-3.86,62.7488366426,26.337,-3.012,26.5086724111,62.63,-3.86,62.7488366426,131.53
2020-08-17 12:00:00,92.703,-9.376,93.1759388737,25.733,-2.076,25.8166044437,66.97,-7.3,67.36668984,131.84,63.87,-4.87,64.0553963379,25.733,-2.076,25.8166044437,63.87,-4.87,64.0553963379,131.78
2020-08-17 12:30:00,91.9105,-8.713,92.3225670096,23.2805,-2.6029999999999998,23.425569134,68.63,-6.11,68.9014441068,131.48,65.45,-3.74,65.5567700547,23.2805,-2.6029999999999998,23.425569134,65.45,-3.74,65.5567700547,131.42
2020-08-17 13:00:00,92.1725,-7.9695,92.5163914477,18.3725,-1.8195000000000001,18.462376242,73.8,-6.15,74.0558066596,131.43,70.38,-3.76,70.4803660603,18.3725,-1.8195000000000001,18.462376242,70.38,-3.76,70.4803660603,131.42
2020-08-17 13:30:00,89.4135,-8.1505,89.7842114879,18.3235,-1.3105,18.3703038217,71.09,-6.84,71.4183008759,131.94,67.79,-4.42,67.9339421791,18.3235,-1.3105,18.3703038217,67.79,-4.42,67.9339421791,131.89
2020-08-17 14:00:00,89.517,-8.932,89.9615135099,27.657,-2.202,27.7445211348,61.86,-6.73,62.2250150663,132.6,59.01,-4.35,59.170115768,27.657,-2.202,27.7445211348,59.01,-4.35,59.170115768,132.54
2020-08-17 14:30:00,89.9315,-9.3675,90.4180554342,33.6715,-3.3375,33.8365012745,56.26,-6.03,56.5822277752,132.55,53.68,-3.69,53.8066770949,33.6715,-3.3375,33.8365012745,53.68,-3.69,53.8066770949,132.49
2020-08-17 15:00:00,91.0695,-9.859,91.6016032133,35.4195,-4.069,35.6524577168,55.65,-5.79,55.9503941005,132.72,53.1,-3.47,53.2132586862,35.4195,-4.069,35.6524577168,53.1,-3.47,53.2132586862,132.66
2020-08-17 15:30:00,92.916,-10.274000000000001,93.4822877983,44.046,-4.254,44.2509506339,48.87,-6.02,49.2393876891,133.11,46.64,-3.71,46.7873241381,44.046,-4.254,44.2509506339,46.64,-3.71,46.7873241381,133.05
2020-08-17 16:00:00,90.0635,-10.1515,90.6338070727,29.4035,-2.3815,29.4997856687,60.66,-7.77,61.1556089006,133.54,57.82,-5.32,58.0642299527,29.4035,-2.3815,29.4997856687,57.82,-5.32,58.0642299527,133.48
2020-08-17 16:30:00,90.8585,-10.581,91.4725345842,23.5685,-2.091,23.6610750654,67.29,-8.49,67.8234782358,133.24,64.21,-5.97,64.4869366616,23.5685,-2.091,23.6610750654,64.21,-5.97,64.4869366616,133.2
2020-08-17 17:00:00,91.2245,-10.1135,91.7833987304,18.9845,-1.5935000000000001,19.0512593416,72.24,-8.52,72.740690126,133.19,69.0,-5.95,69.2560647164,18.9845,-1.5935000000000001,19.0512593416,69.0,-5.95,69.2560647164,133.16
2020-08-17 17:30:00,93.5205,-9.1855,93.9705130905,12.4605,-0.8955000000000001,12.492637051500001,81.06,-8.29,81.4828061618,133.15,77.35,-5.71,77.560470602,12.4605,-0.8955000000000001,12.492637051500001,77.35,-5.71,77.560470602,133.12
2020-08-17 18:00:00,96.4945,-8.513,96.869291828,8.5345,-0.5630000000000001,8.5530497046,87.96,-7.95,88.3185376917,132.99,83.86,-5.39,84.0330393357,8.5345,-0.5630000000000001,8.5530497046,83.86,-5.39,84.0330393357,132.96
2020-08-17 18:30:00,95.805,-8.3585,96.16892714,6.315,-0.3685,6.3257424268,89.49,-7.99,89.8459804332,133.07,85.32,-5.42,85.4919809105,6.315,-0.3685,6.3257424268,85.32,-5.42,85.4919809105,133.06
2020-08-17 19:00:00,94.6335,-8.018,94.972562597,4.4135,-0.148,4.4159807801,90.22,-7.87,90.5626043133,132.68,86.02,-5.3,86.1831213173,4.4135,-0.148,4.4159807801,86.02,-5.3,86.1831213173,132.7
2020-08-17 19:30:00,92.323,-10.122,92.8762144631,4.143,-0.122,4.1447958936,88.18,-10.0,88.745210575,132.07,84.29,-4.62,84.4165179334,4.143,-0.122,4.1447958936,84.29,-4.62,84.4165179334,132.09
2020-08-17 20:00:00,88.7375,-14.600999999999999,89.9307128141,3.6375,-0.151,3.640632809,85.1,-14.45,86.318089066,131.05,84.99,-2.5300000000000002,85.0276484445,3.6375,-0.151,3.640632809,84.99,-2.5300000000000002,85.0276484445,131.01
2020-08-17 20:30:00,87.1925,-14.3935,88.372534752,3.8825000000000003,-0.2535,3.8907670838,83.31,-14.14,84.5014538336,130.63,83.2,-2.2800000000000002,83.2312345217,3.8825000000000003,-0.2535,3.8907670838,83.2,-2.2800000000000002,83.2312345217,130.49
2020-08-17 21:00:00,87.217,-6.402,87.4516477432,4.267,-0.682,4.3211587566,82.95,-5.72,83.1469837096,131.8,79.88,-4.28,79.9945798164,4.267,-0.682,4.3211587566,79.88,-4.28,79.9945798164,131.7
2020-08-17 21:30:00,86.6715,-7.6655,87.0098201498,4.2715,-0.7255,4.332673828,82.4,-6.94,82.6917384023,132.42,79.03,-3.87,79.1246977877,4.2715,-0.7255,4.332673828,79.03,-3.87,79.1246977877,132.35
2020-08-17 22:00:00,84.983,-8.3185,85.3891546465,4.523,-0.5385,4.5549436056,80.46,-7.78,80.8352645817,132.65,77.15,-4.68,77.2918165138,4.523,-0.5385,4.5549436056,77.15,-4.68,77.2918165138,132.51
2020-08-17 22:30:00,81.4125,-8.917,81.8993775633,4.9825,-0.607,5.0193381287,76.43,-8.31,76.8804331413,133.1,73.33,-5.19,73.5134341464,4.9825,-0.607,5.0193381287,73.33,-5.19,73.5134341464,133.05
2020-08-17 23:00:00,77.5665,-9.8265,78.1864567844,5.1865,-0.5565,5.2162701713,72.38,-9.27,72.9712087059,132.98,69.52,-6.1,69.7871076919,5.1865,-0.5565,5.2162701713,69.52,-6.1,69.7871076919,132.95
2020-08-17 23:30:00,75.151,-10.3955,75.8665883064,5.591,-0.6255000000000001,5.6258804866,69.56,-9.77,70.2427683111,132.62,66.85,-6.57,67.1720730661,5.591,-0.6255000000000001,5.6258804866,66.85,-6.57,67.1720730661,132.58
2020-08-18 00:00:00,71.0815,-10.7825,71.8946586924,5.7815,-0.6825,5.8216448277,65.3,-10.1,66.0764708501,133.19,62.71,-6.95,63.0939505817,5.7815,-0.6825,5.8216448277,62.71,-6.95,63.0939505817,133.1
2020-08-18 00:30:00,67.4665,-11.0585,68.3667978225,6.8665,-0.7585000000000001,6.9082663888999996,60.6,-10.3,61.4690979273,133.4,58.22,-7.17,58.6598440162,6.8665,-0.7585000000000001,6.9082663888999996,58.22,-7.17,58.6598440162,133.31
2020-08-18 01:00:00,66.3035,-11.0565,67.2190471853,7.0935,-0.7665000000000001,7.1347925338,59.21,-10.29,60.0974891322,133.55,56.89,-7.16,57.3387975109,7.0935,-0.7665000000000001,7.1347925338,56.89,-7.16,57.3387975109,133.46
2020-08-18 01:30:00,66.137,-11.47,67.1242405469,6.417,-0.71,6.4561589974,59.72,-10.76,60.6815952328,134.18,57.38,-7.59,57.8798108152,6.417,-0.71,6.4561589974,57.38,-7.59,57.8798108152,134.09
2020-08-18 02:00:00,64.843,-11.4255,65.8419068622,6.153,-0.9555,6.2267478871,58.69,-10.47,59.6165832634,133.73,56.4,-7.32,56.8730375486,6.153,-0.9555,6.2267478871,56.4,-7.32,56.8730375486,133.64
