Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-18 02:30:00,63.0775,-9.054,63.7239823163,5.8075,-0.594,5.8377985791,57.27,-8.46,57.8914890118,133.35,55.34,-12.31,56.6926071018,5.8075,-0.594,5.8377985791,55.34,-12.31,56.6926071018,133.24
2020-08-18 03:00:00,62.02,-7.319,62.4503655794,6.35,-0.609,6.3791363836,55.67,-6.71,56.0729257307,132.67,54.12,-17.54,56.8913525942,6.35,-0.609,6.3791363836,54.12,-17.54,56.8913525942,132.56
2020-08-18 03:30:00,61.4255,-7.215,61.847783107,4.8755,-0.455,4.8966851287,56.55,-6.76,56.9526127583,132.51,54.98,-17.58,57.7222383488,4.8755,-0.455,4.8966851287,54.98,-17.58,57.7222383488,132.4
2020-08-18 04:00:00,62.1545,-7.0185,62.54951009,5.0145,-0.3985,5.0303093841,57.14,-6.62,57.5222044084,132.65,55.55,-17.46,58.2293233689,5.0145,-0.3985,5.0303093841,55.55,-17.46,58.2293233689,132.54
2020-08-18 04:30:00,63.4605,-7.3205,63.8813335842,4.5405,-0.35050000000000003,4.5540081796,58.92,-6.97,59.3308292543,132.81,57.3,-17.8,60.0010833236,4.5405,-0.35050000000000003,4.5540081796,57.3,-17.8,60.0010833236,132.69
2020-08-18 05:00:00,63.38,-7.6435,63.8392316076,3.69,-0.3635,3.7078608725,59.69,-7.28,60.1323082876,133.47,58.1,-18.18,60.8779303196,3.69,-0.3635,3.7078608725,58.1,-18.18,60.8779303196,133.37
2020-08-18 05:30:00,64.805,-7.4395,65.2306230635,3.095,-0.3995,3.1206770499,61.71,-7.04,62.1102704873,133.73,60.02,-18.0,62.6609958427,3.095,-0.3995,3.1206770499,60.02,-18.0,62.6609958427,133.63
2020-08-18 06:00:00,67.368,-6.865,67.7168786124,2.428,-0.355,2.4538151927,64.94,-6.51,65.2654862849,133.43,63.11,-17.44,65.4753823967,2.428,-0.355,2.4538151927,63.11,-17.44,65.4753823967,133.33
2020-08-18 06:30:00,70.8195,-6.0525,71.0776641182,2.7895000000000003,-0.2025,2.7968404495,68.03,-5.85,68.2810617961,133.09,66.11,-16.73,68.1940246649,2.7895000000000003,-0.2025,2.7968404495,66.11,-16.73,68.1940246649,132.98
2020-08-18 07:00:00,73.9685,-5.2025,74.1512305933,3.5885,-0.07250000000000001,3.5892322995,70.38,-5.13,70.5667152417,132.96,68.37,-16.0,70.2172122773,3.5885,-0.07250000000000001,3.5892322995,68.37,-16.0,70.2172122773,132.86
2020-08-18 07:30:00,78.602,-4.7940000000000005,78.7480592777,5.042,-0.244,5.0479005537,73.56,-4.55,73.7005841225,133.07,71.45,-15.41,73.0928902151,5.042,-0.244,5.0479005537,71.45,-15.41,73.0928902151,132.96
2020-08-18 08:00:00,82.5655,-4.234,82.6739895387,9.7055,-0.554,9.7212985887,72.86,-3.68,72.9528752004,132.78,70.75,-14.53,72.2266114393,9.7055,-0.554,9.7212985887,70.75,-14.53,72.2266114393,132.67
2020-08-18 08:30:00,84.837,-3.188,84.896878111,12.537,-0.848,12.5656465413,72.3,-2.34,72.3378573086,132.47,70.2,-13.17,71.4247079098,12.537,-0.848,12.5656465413,70.2,-13.17,71.4247079098,132.37
2020-08-18 09:00:00,86.223,-2.8835,86.271202039,19.773,-1.4435,19.8256203245,66.45,-1.44,66.4656008774,132.69,64.48,-12.38,65.6577093722,19.773,-1.4435,19.8256203245,64.48,-12.38,65.6577093722,132.61
2020-08-18 09:30:00,72.3595,1.1255,72.3682526423,20.5495,-1.5745,20.6097307236,51.81,2.7,51.8803055118,132.42,49.28,-8.98,50.0915042697,20.5495,-1.5745,20.6097307236,49.28,-8.98,50.0915042697,132.33
2020-08-18 10:00:00,66.179,-0.404,66.1802331289,26.619,-2.614,26.747040154,39.56,2.21,39.6216821955,131.41,36.33,-4.03,36.5528357313,26.619,-2.614,26.747040154,36.33,-4.03,36.5528357313,131.34
2020-08-18 10:30:00,65.2925,-0.6000000000000001,65.2952567669,33.0125,-3.11,33.1586678902,32.28,2.51,32.377438132099996,132.68,29.71,-3.92,29.9674907191,33.0125,-3.11,33.1586678902,29.71,-3.92,29.9674907191,132.64
2020-08-18 11:00:00,64.0835,0.0415,64.0835134375,42.9335,-4.6985,43.1898289473,21.15,4.74,21.6746418656,132.78,19.6,-1.98,19.6997563437,42.9335,-4.6985,43.1898289473,19.6,-1.98,19.6997563437,132.76
2020-08-18 11:30:00,63.212,0.436,63.2135036207,52.792,-5.884,53.1188923077,10.42,6.32,12.1868289559,133.4,9.77,-0.65,9.7915984395,52.792,-5.884,53.1188923077,9.77,-0.65,9.7915984395,133.39
2020-08-18 12:00:00,62.556,0.8325,62.5615392414,57.806,-6.7175,58.1950035849,4.75,7.55,8.9199215243,133.0,4.6,0.41000000000000003,4.6182355938,57.806,-6.7175,58.1950035849,4.6,0.41000000000000003,4.6182355938,132.98
2020-08-18 12:30:00,62.4125,1.443,62.4291791172,61.5625,-7.297,61.9934481639,0.85,8.74,8.7812356761,132.91,1.05,1.51,1.8391846019,61.5625,-7.297,61.9934481639,1.05,1.51,1.8391846019,132.89
2020-08-18 13:00:00,62.1425,1.6115,62.1633914656,61.1125,-6.8985,61.5006256757,1.03,8.51,8.5721059256,133.01,1.21,1.29,1.7686718181,61.1125,-6.8985,61.5006256757,1.21,1.29,1.7686718181,132.99
2020-08-18 13:30:00,61.437,1.8555000000000001,61.4650132128,60.097,-7.1945,60.5261120447,1.34,9.05,9.1486665695,132.72,1.5,1.79,2.3354014644,60.097,-7.1945,60.5261120447,1.5,1.79,2.3354014644,132.7
2020-08-18 14:00:00,61.2775,1.7730000000000001,61.3031445788,55.3075,-6.347,55.6704945662,5.97,8.12,10.0784572232,132.79,5.71,0.9500000000000001,5.7884885765,55.3075,-6.347,55.6704945662,5.71,0.9500000000000001,5.7884885765,132.78
2020-08-18 14:30:00,61.2365,1.249,61.249236185,52.0365,-4.861,52.2630524678,9.2,6.11,11.0440979713,133.14,8.65,-0.86,8.6926463174,52.0365,-4.861,52.2630524678,8.65,-0.86,8.6926463174,133.1
2020-08-18 15:00:00,61.723,0.8645,61.7290538503,46.053,-4.6255,46.2847065374,15.67,5.49,16.6038850875,133.04,14.54,-1.4100000000000001,14.6082065977,46.053,-4.6255,46.2847065374,14.54,-1.4100000000000001,14.6082065977,133.0
2020-08-18 15:30:00,61.732,0.6965,61.7359290547,48.592,-4.6335,48.8124142637,13.14,5.33,14.1798624817,132.23,12.23,-1.46,12.3168380683,48.592,-4.6335,48.8124142637,12.23,-1.46,12.3168380683,132.19
2020-08-18 16:00:00,62.882,0.263,62.8825499881,41.962,-4.427,42.1948785162,20.92,4.69,21.4392747079,132.48,19.32,-2.05,19.4284559345,41.962,-4.427,42.1948785162,19.32,-2.05,19.4284559345,132.44
2020-08-18 16:30:00,63.502,-0.013000000000000001,63.5020013307,40.172,-3.933,40.3640690838,23.33,3.92,23.6570348945,132.53,21.5,-2.74,21.6738921285,40.172,-3.933,40.3640690838,21.5,-2.74,21.6738921285,132.49
2020-08-18 17:00:00,65.6965,-0.29650000000000004,65.6971690752,35.5865,-3.5965,35.7677759233,30.11,3.3,30.2902971263,132.6,27.68,-3.26,27.8713114151,35.5865,-3.5965,35.7677759233,27.68,-3.26,27.8713114151,132.57
2020-08-18 17:30:00,68.3565,0.025,68.3565045716,29.7965,-2.615,29.9110286893,38.56,2.64,38.6502677869,132.47,35.35,-3.8200000000000003,35.5557998082,29.7965,-2.615,29.9110286893,35.35,-3.8200000000000003,35.5557998082,132.45
2020-08-18 18:00:00,69.3505,-0.108,69.3505840945,23.860500000000002,-2.328,23.9737991201,45.49,2.22,45.5441379323,132.62,41.69,-4.17,41.89803098,23.860500000000002,-2.328,23.9737991201,41.69,-4.17,41.89803098,132.6
2020-08-18 18:30:00,70.0215,-0.278,70.0220518569,19.1815,-1.3780000000000001,19.2309340972,50.84,1.1,50.8518986863,132.68,46.61,-5.13,46.8914597768,19.1815,-1.3780000000000001,19.2309340972,46.61,-5.13,46.8914597768,132.66
2020-08-18 19:00:00,70.27,-0.054,70.2700207485,12.18,-0.774,12.2045678334,58.09,0.72,58.0944618703,132.55,53.17,-5.46,53.449607108,12.18,-0.774,12.2045678334,53.17,-5.46,53.449607108,132.52
2020-08-18 19:30:00,69.954,-0.191,69.9542607494,7.224,-0.381,7.2340401575,62.73,0.19,62.7302877405,132.38,57.35,-5.83,57.6455670455,7.224,-0.381,7.2340401575,57.35,-5.83,57.6455670455,132.37
2020-08-18 20:00:00,69.0985,-0.394,69.0996232859,4.4785,-0.254,4.4856970751,64.62,-0.14,64.6201516557,132.55,59.06,-6.2,59.3845400757,4.4785,-0.254,4.4856970751,59.06,-6.2,59.3845400757,132.55
2020-08-18 20:30:00,68.0515,-0.9045000000000001,68.0575107721,2.2815,-0.0245,2.2816315434,65.77,-0.88,65.7758869191,132.04,60.11,-6.84,60.4979148401,2.2815,-0.0245,2.2816315434,60.11,-6.84,60.4979148401,132.04
2020-08-18 21:00:00,68.7275,-0.5445,68.7296568921,1.4075,-0.0345,1.4079227607,67.32,-0.51,67.3219317905,132.48,61.43,-6.54,61.7771519253,1.4075,-0.0345,1.4079227607,61.43,-6.54,61.7771519253,132.49
2020-08-18 21:30:00,68.8205,0.5700000000000001,68.822860448,1.0505,-0.22,1.0732894530000001,67.77,0.79,67.7746043884,132.26,61.94,-7.18,62.354759241,1.0505,-0.22,1.0732894530000001,61.94,-7.18,62.354759241,132.27
2020-08-18 22:00:00,66.7365,-0.3315,66.7373233244,1.0865,-0.2715,1.1199082552,65.65,-0.06,65.6500274181,133.19,60.16,-8.5,60.7575147616,1.0865,-0.2715,1.1199082552,60.16,-8.5,60.7575147616,133.2
2020-08-18 22:30:00,63.646,-5.346,63.8701262876,0.9560000000000001,-0.266,0.9923164818,62.69,-5.08,62.8954887094,132.28,59.07,-4.35,59.2299535708,0.9560000000000001,-0.266,0.9923164818,59.07,-4.35,59.2299535708,132.29
2020-08-18 23:00:00,61.076,-6.932,61.4681250731,1.026,-0.28200000000000003,1.0640488711,60.05,-6.65,60.4170919525,132.76,57.56,-3.73,57.6807290176,1.026,-0.28200000000000003,1.0640488711,57.56,-3.73,57.6807290176,132.77
2020-08-18 23:30:00,58.5545,-7.765,59.0671202553,1.2345,-0.195,1.249806085,57.32,-7.57,57.8177074952,132.76,54.97,-4.62,55.1638042561,1.2345,-0.195,1.249806085,54.97,-4.62,55.1638042561,132.77
2020-08-19 00:00:00,56.9035,-8.066,57.4723295878,1.1135,-0.276,1.1471958203,55.79,-7.79,56.3312364501,132.87,53.51,-4.83,53.7275441464,1.1135,-0.276,1.1471958203,53.51,-4.83,53.7275441464,132.89
2020-08-19 00:30:00,55.508,-8.3995,56.1399115091,1.078,-0.2795,1.1136445797,54.43,-8.12,55.0323477602,133.21,52.29,-5.1,52.538120446,1.078,-0.2795,1.1136445797,52.29,-5.1,52.538120446,133.23
2020-08-19 01:00:00,54.6265,-8.4975,55.283469577299996,1.3765,-0.2775,1.4041931847,53.25,-8.22,53.8807099062,133.07,51.19,-5.2,51.4534362312,1.3765,-0.2775,1.4041931847,51.19,-5.2,51.4534362312,133.08
2020-08-19 01:30:00,54.727,-8.564,55.3930196415,1.987,-0.264,2.0044612743,52.74,-8.3,53.3891149955,133.66,50.61,-5.29,50.885717053,1.987,-0.264,2.0044612743,50.61,-5.29,50.885717053,133.68
2020-08-19 02:00:00,54.44,-8.711500000000001,55.1326022626,2.6,-0.2615,2.6131173433,51.84,-8.45,52.5241668187,133.77,49.76,-5.46,50.0586575929,2.6,-0.2615,2.6131173433,49.76,-5.46,50.0586575929,133.79
2020-08-19 02:30:00,54.302,-9.1085,55.0606209214,2.492,-0.2785,2.5075139581,51.81,-8.83,52.5570642255,132.73,49.67,-4.99,49.9200260417,2.492,-0.2785,2.5075139581,49.67,-4.99,49.9200260417,132.75
2020-08-19 03:00:00,53.573,-9.0595,54.3336071805,2.6029999999999998,-0.23950000000000002,2.6139948833,50.97,-8.82,51.7274907568,131.66,48.84,-5.12,49.1076368806,2.6029999999999998,-0.23950000000000002,2.6139948833,48.84,-5.12,49.1076368806,131.67
2020-08-19 03:30:00,53.5925,-8.8595,54.3198563741,2.3725,-0.2295,2.3835743118,51.22,-8.63,51.9419416272,132.11,49.08,-4.9,49.3239941611,2.3725,-0.2295,2.3835743118,49.08,-4.9,49.3239941611,132.12
2020-08-19 04:00:00,53.645,-9.0295,54.3996130064,2.825,-0.2195,2.8335146462000003,50.82,-8.81,51.5779846446,132.21,48.71,-5.08,48.9741819738,2.825,-0.2195,2.8335146462000003,48.71,-5.08,48.9741819738,132.22
2020-08-19 04:30:00,53.427,-9.149,54.2046910332,3.677,-0.259,3.6861104161,49.75,-8.89,50.5380510111,132.14,47.69,-5.16,47.9683406009,3.677,-0.259,3.6861104161,47.69,-5.16,47.9683406009,132.15
2020-08-19 05:00:00,53.502,-8.947,54.2449335238,3.322,-0.357,3.3411275043,50.18,-8.59,50.9099253584,131.99,48.09,-4.87,48.3359596988,3.322,-0.357,3.3411275043,48.09,-4.87,48.3359596988,132.03
2020-08-19 05:30:00,54.0695,-8.591,54.7477498282,3.1495,-0.341,3.1679064459,50.92,-8.25,51.5839984879,131.54,48.79,-4.57,49.0035610951,3.1495,-0.341,3.1679064459,48.79,-4.57,49.0035610951,131.59
2020-08-19 06:00:00,55.1035,-8.3105,55.7266554039,4.1435,-0.42050000000000004,4.1647824073,50.96,-7.89,51.5671765758,131.44,48.89,-4.2,49.0700733645,4.1435,-0.42050000000000004,4.1647824073,48.89,-4.2,49.0700733645,131.46
2020-08-19 06:30:00,57.027,-7.4465,57.5111214571,5.367,-0.42650000000000005,5.383919692,51.66,-7.02,52.134786851,130.89,49.59,-3.37,49.7043760649,5.367,-0.42650000000000005,5.383919692,49.59,-3.37,49.7043760649,130.88
2020-08-19 07:00:00,58.7415,-6.4025,59.0893884594,6.9015,-0.48250000000000004,6.9183457922,51.84,-5.92,52.1769297679,130.04,49.69,-2.39,49.7474441555,6.9015,-0.48250000000000004,6.9183457922,49.69,-2.39,49.7474441555,130.02
2020-08-19 07:30:00,62.106,-1.4495,62.1229127315,7.516,-0.5195000000000001,7.5339323232,54.59,-0.93,54.5979212058,131.66,51.0,-5.97,51.3482317125,7.516,-0.5195000000000001,7.5339323232,51.0,-5.97,51.3482317125,131.52
2020-08-19 08:00:00,64.2365,-0.3085,64.2372407915,9.7565,-0.6485000000000001,9.7780286612,54.48,0.34,54.4810609295,132.7,50.01,-7.09,50.5100801821,9.7565,-0.6485000000000001,9.7780286612,50.01,-7.09,50.5100801821,132.57
2020-08-19 08:30:00,65.803,-0.2755,65.8035767208,12.753,-0.8755000000000001,12.7830164378,53.05,0.6000000000000001,53.0533929169,133.95,48.71,-7.03,49.2146827685,12.753,-0.8755000000000001,12.7830164378,48.71,-7.03,49.2146827685,133.94
2020-08-19 09:00:00,67.116,-0.018000000000000002,67.1160024137,14.616,-1.018,14.651408806,52.5,1.0,52.5095229458,133.87,48.18,-6.69,48.6422501535,14.616,-1.018,14.651408806,48.18,-6.69,48.6422501535,133.86
2020-08-19 09:30:00,68.6455,0.255,68.6459736274,15.7055,-1.155,15.7479127268,52.94,1.4100000000000001,52.9587735885,133.79,48.52,-6.32,48.9298763538,15.7055,-1.155,15.7479127268,48.52,-6.32,48.9298763538,133.61
2020-08-19 10:00:00,68.9495,0.325,68.9502659549,17.8795,-1.255,17.9234914358,51.07,1.58,51.0944351177,133.69,46.83,-6.16,47.233404493,17.8795,-1.255,17.9234914358,46.83,-6.16,47.233404493,133.57
2020-08-19 10:30:00,69.1765,0.145,69.1766519662,18.8665,-1.395,18.9180032575,50.31,1.54,50.3335643483,133.78,46.13,-6.22,46.5474521322,18.8665,-1.395,18.9180032575,46.13,-6.22,46.5474521322,133.69
2020-08-19 11:00:00,68.7365,-0.0585,68.736524894,19.7465,-1.4285,19.7981028005,48.99,1.37,49.0091522065,133.5,44.92,-6.33,45.3638104661,19.7465,-1.4285,19.7981028005,44.92,-6.33,45.3638104661,133.46
2020-08-19 11:30:00,68.2605,0.156,68.2606782581,23.5705,-1.704,23.6320140117,44.69,1.8599999999999999,44.7286898981,133.28,41.0,-5.88,41.4194929954,23.5705,-1.704,23.6320140117,41.0,-5.88,41.4194929954,133.26
2020-08-19 12:00:00,67.7245,0.182,67.7247445492,28.3445,-2.248,28.4335046072,39.38,2.43,39.4549021035,133.05,36.16,-5.38,36.5580360523,28.3445,-2.248,28.4335046072,36.16,-5.38,36.5580360523,132.96
2020-08-19 12:30:00,68.2165,0.041,68.2165123211,25.5065,-1.959,25.5816188551,42.71,2.0,42.7568017981,133.05,39.2,-5.74,39.618021152,25.5065,-1.959,25.5816188551,39.2,-5.74,39.618021152,132.96
2020-08-19 13:00:00,67.2845,-0.155,67.2846785327,27.6445,-2.285,27.7387744006,39.64,2.13,39.6971850387,133.11,36.39,-5.65,36.8260043991,27.6445,-2.285,27.7387744006,36.39,-5.65,36.8260043991,133.0
2020-08-19 13:30:00,65.98,0.15,65.980170506,35.32,-2.99,35.4463326735,30.66,3.14,30.8203698875,133.22,28.22,-4.78,28.6219635944,35.32,-2.99,35.4463326735,28.22,-4.78,28.6219635944,133.21
2020-08-19 14:00:00,66.03,-0.1355,66.0301390295,29.01,-1.9355,29.0744950128,37.02,1.8,37.0637342965,133.53,34.02,-6.0,34.5450488493,29.01,-1.9355,29.0744950128,34.02,-6.0,34.5450488493,133.44
2020-08-19 14:30:00,66.1405,-0.1515,66.1406735111,26.1505,-1.9315,26.2217341627,39.99,1.78,40.0295953015,133.64,36.73,-6.01,37.2184497259,26.1505,-1.9315,26.2217341627,36.73,-6.01,37.2184497259,133.51
2020-08-19 15:00:00,66.302,-0.381,66.3030946864,23.892,-1.671,23.9503633584,42.41,1.29,42.4296146577,133.74,38.93,-6.44,39.4590737347,23.892,-1.671,23.9503633584,38.93,-6.44,39.4590737347,133.62
2020-08-19 15:30:00,66.7945,-0.20650000000000002,66.794819204,20.5445,-1.3665,20.589895640800002,46.25,1.16,46.26454474,133.53,42.47,-6.51,42.966044733,20.5445,-1.3665,20.589895640800002,42.47,-6.51,42.966044733,133.4
2020-08-19 16:00:00,66.6775,-0.246,66.6779537947,21.8175,-1.616,21.8772658769,44.86,1.37,44.880914652,133.22,41.25,-6.28,41.7253028749,21.8175,-1.616,21.8772658769,41.25,-6.28,41.7253028749,133.1
2020-08-19 16:30:00,67.6965,-0.2215,67.6968623682,16.2165,-0.9615,16.2449793629,51.48,0.74,51.4853182956,133.46,47.23,-6.86,47.725595858,16.2165,-0.9615,16.2449793629,47.23,-6.86,47.725595858,133.38
2020-08-19 17:00:00,70.892,0.48950000000000005,70.8936899466,17.102,-1.3105,17.1521373085,53.79,1.8,53.8201086955,133.46,49.31,-5.91,49.6629056742,17.102,-1.3105,17.1521373085,49.31,-5.91,49.6629056742,133.42
2020-08-19 17:30:00,71.564,-0.077,71.5640414244,16.474,-1.117,16.5118250051,55.09,1.04,55.0998157892,131.78,50.39,-5.83,50.726137247,16.474,-1.117,16.5118250051,50.39,-5.83,50.726137247,131.77
2020-08-19 18:00:00,72.669,-1.2705,72.6801054708,14.269,-1.1305,14.3137133983,58.4,-0.14,58.400167808,131.28,53.29,-4.69,53.4959830268,14.269,-1.1305,14.3137133983,53.29,-4.69,53.4959830268,131.27
2020-08-19 18:30:00,73.144,-1.182,73.1535498797,11.794,-0.772,11.8192394002,61.35,-0.41000000000000003,61.3513699929,131.28,55.98,-4.89,56.1931712933,11.794,-0.772,11.8192394002,55.98,-4.89,56.1931712933,131.27
2020-08-19 19:00:00,72.1555,0.34850000000000003,72.1563415959,8.9855,-0.6415000000000001,9.0083701356,63.17,0.99,63.1777571618,131.56,57.85,-7.08,58.2816343285,8.9855,-0.6415000000000001,9.0083701356,57.85,-7.08,58.2816343285,131.57
2020-08-19 19:30:00,70.73,0.20750000000000002,70.7303043698,7.24,-0.6225,7.2667122036,63.49,0.8300000000000001,63.495425032,132.93,58.2,-7.7,58.7071545895,7.24,-0.6225,7.2667122036,58.2,-7.7,58.7071545895,132.94
2020-08-19 20:00:00,69.961,-0.234,69.9613913312,7.851,-0.684,7.8807396226,62.11,0.45,62.1116301509,133.76,56.94,-8.13,57.5174799518,7.851,-0.684,7.8807396226,56.94,-8.13,57.5174799518,133.79
2020-08-19 20:30:00,69.548,-0.51,69.5498699064,7.128,-0.54,7.1484252811,62.42,0.03,62.4200072092,133.76,57.23,-8.55,57.8651484056,7.128,-0.54,7.1484252811,57.23,-8.55,57.8651484056,133.79
2020-08-19 21:00:00,69.689,-0.6000000000000001,69.6915828562,7.709,-0.68,7.7389328076,61.98,0.08,61.9800516295,133.69,56.82,-8.44,57.4434156366,7.709,-0.68,7.7389328076,56.82,-8.44,57.4434156366,133.74
2020-08-19 21:30:00,69.1255,-0.776,69.1298555347,9.7055,-1.016,9.7585340216,59.42,0.24,59.4204846833,133.41,54.49,-8.29,55.1170046356,9.7055,-1.016,9.7585340216,54.49,-8.29,55.1170046356,133.21
2020-08-19 22:00:00,67.2905,-1.2545,67.3021928357,10.0405,-1.0645,10.0967717861,57.25,-0.19,57.250315283,134.06,52.6,-8.79,53.3293924586,10.0405,-1.0645,10.0967717861,52.6,-8.79,53.3293924586,133.98
2020-08-19 22:30:00,65.5215,-1.0955,65.5306575772,10.1815,-1.0955,10.2402667202,55.34,0.0,55.34,133.51,50.86,-9.53,51.7451495311,10.1815,-1.0955,10.2402667202,50.86,-9.53,51.7451495311,133.48
2020-08-19 23:00:00,62.918,-2.9295,62.9861627205,9.278,-1.0895,9.3417500636,53.64,-1.8399999999999999,53.6715492603,131.76,49.09,-7.74,49.6964354859,9.278,-1.0895,9.3417500636,49.09,-7.74,49.6964354859,131.69
2020-08-19 23:30:00,60.08,-8.368,60.6599523904,8.5,-1.118,8.5732096673,51.58,-7.25,52.0870319753,131.44,49.02,-3.08,49.1166651962,8.5,-1.118,8.5732096673,49.02,-3.08,49.1166651962,131.34
2020-08-20 00:00:00,58.1875,-8.5465,58.8117999937,9.6375,-1.1165,9.7019574571,48.55,-7.43,49.1152461055,132.05,46.59,-3.67,46.7343235749,9.6375,-1.1165,9.7019574571,46.59,-3.67,46.7343235749,132.05
2020-08-20 00:30:00,56.599,-8.7825,57.2763398556,9.869,-1.2125,9.9432045765,46.73,-7.57,47.3391782776,132.09,44.86,-3.8200000000000003,45.0223500053,9.869,-1.2125,9.9432045765,44.86,-3.8200000000000003,45.0223500053,132.1
2020-08-20 01:00:00,55.725,-9.2275,56.4838240672,9.565,-1.2575,9.6473069429,46.16,-7.97,46.8429984096,132.45,44.32,-4.16,44.5148065255,9.565,-1.2575,9.6473069429,44.32,-4.16,44.5148065255,132.45
2020-08-20 01:30:00,55.559,-9.3175,56.3348762957,9.329,-1.2675,9.4147117455,46.23,-8.05,46.9256369163,132.82,44.38,-4.24,44.5820816024,9.329,-1.2675,9.4147117455,44.38,-4.24,44.5820816024,132.83
2020-08-20 02:00:00,55.4735,-9.2675,56.2422951034,9.1235,-0.9875,9.1767863929,46.35,-8.28,47.0837647178,132.47,44.51,-4.46,44.7328928195,9.1235,-0.9875,9.1767863929,44.51,-4.46,44.7328928195,132.49
2020-08-20 02:30:00,55.0095,-9.6025,55.8413206909,9.0795,-0.9925,9.1335850847,45.93,-8.61,46.730043869,132.39,44.1,-4.79,44.359374432,9.0795,-0.9925,9.1335850847,44.1,-4.79,44.359374432,132.41
2020-08-20 03:00:00,54.657,-9.707,55.5122824067,8.987,-0.937,9.0357145816,45.67,-8.77,46.5044277462,133.15,43.86,-4.9,44.1328630388,8.987,-0.937,9.0357145816,43.86,-4.9,44.1328630388,133.17
2020-08-20 03:30:00,53.942,-9.7355,54.8134958222,8.922,-0.8755000000000001,8.9648527177,45.02,-8.86,45.8835482499,132.85,43.32,-4.95,43.601891014,8.922,-0.8755000000000001,8.9648527177,43.32,-4.95,43.601891014,132.87
2020-08-20 04:00:00,53.6115,-9.8595,54.5105739513,8.6215,-0.7995,8.658490775,44.99,-9.06,45.8931770528,132.7,43.32,-5.16,43.6262306417,8.6215,-0.7995,8.658490775,43.32,-5.16,43.6262306417,132.73
2020-08-20 04:30:00,53.605,-9.616,54.4606599391,8.255,-0.766,8.2904632561,45.35,-8.85,46.2054650447,132.11,43.55,-5.02,43.8383724607,8.255,-0.766,8.2904632561,43.55,-5.02,43.8383724607,132.15
2020-08-20 05:00:00,53.299,-9.5405,54.1461405942,8.479,-0.7505000000000001,8.5121496257,44.82,-8.79,45.6738054031,131.79,43.04,-4.98,43.327150841,8.479,-0.7505000000000001,8.5121496257,43.04,-4.98,43.327150841,131.83
2020-08-20 05:30:00,53.9735,-9.2905,54.7672538338,8.6035,-0.7405,8.6353084774,45.37,-8.55,46.1685975529,131.65,43.57,-4.76,43.8292425214,8.6035,-0.7405,8.6353084774,43.57,-4.76,43.8292425214,131.69
2020-08-20 06:00:00,54.803,-9.0755,55.5493790177,8.883,-0.7655000000000001,8.915922793,45.92,-8.31,46.6658601121,131.69,44.1,-4.52,44.3310320205,8.883,-0.7655000000000001,8.915922793,44.1,-4.52,44.3310320205,131.73
2020-08-20 06:30:00,56.528,-5.032,56.7515269222,8.898,-0.682,8.9240981617,47.63,-4.35,47.8282280667,131.85,44.86,-7.6,45.499226367,8.898,-0.682,8.9240981617,44.86,-7.6,45.499226367,131.89
2020-08-20 07:00:00,58.8165,-3.282,58.9079977274,10.2265,-0.712,10.2512558377,48.59,-2.5700000000000003,48.6579181634,132.44,44.6,-8.41,45.3859901291,10.2265,-0.712,10.2512558377,44.6,-8.41,45.3859901291,132.47
2020-08-20 07:30:00,61.087,-2.654,61.1446259699,13.127,-0.864,13.1554028825,47.96,-1.79,47.9933922535,131.47,44.0,-7.63,44.6566557189,13.127,-0.864,13.1554028825,44.0,-7.63,44.6566557189,131.5
2020-08-20 08:00:00,62.7625,-2.1175,62.7982102651,18.0025,-1.1975,18.0422840156,44.76,-0.92,44.769453872,131.47,41.08,-6.85,41.6471955839,18.0025,-1.1975,18.0422840156,41.08,-6.85,41.6471955839,131.5
2020-08-20 08:30:00,64.4635,-1.564,64.4824699298,25.7035,-1.924,25.7754085952,38.76,0.36,38.7616717906,131.22,35.57,-5.66,36.0175026897,25.7035,-1.924,25.7754085952,35.57,-5.66,36.0175026897,131.26
2020-08-20 09:00:00,65.2435,-1.1125,65.2529842115,30.5735,-2.6725,30.6900824127,34.67,1.56,34.705078879,130.44,31.82,-4.59,32.1493468052,30.5735,-2.6725,30.6900824127,31.82,-4.59,32.1493468052,130.47
2020-08-20 09:30:00,65.4485,-2.316,65.4894648646,36.0585,-3.196,36.1998596441,29.39,0.88,29.4031715976,130.47,27.11,-2.01,27.1844109739,36.0585,-3.196,36.1998596441,27.11,-2.01,27.1844109739,130.5
2020-08-20 10:00:00,65.4585,-5.3405000000000005,65.6759938067,35.5585,-3.3405,35.7150649236,29.9,-2.0,29.9668149792,132.41,28.52,0.05,28.5200438289,35.5585,-3.3405,35.7150649236,28.52,0.05,28.5200438289,132.43
2020-08-20 10:30:00,64.9625,-5.1925,65.169689753,37.5725,-3.3425000000000002,37.7208836389,27.39,-1.85,27.4524060876,132.47,26.14,0.18,26.1406197325,37.5725,-3.3425000000000002,37.7208836389,26.14,0.18,26.1406197325,132.49
2020-08-20 11:00:00,63.47,-5.2615,63.687709036,44.34,-4.5415,44.5719735063,19.13,-0.72,19.1435446039,132.87,18.24,1.13,18.2749692202,44.34,-4.5415,44.5719735063,18.24,1.13,18.2749692202,132.89
2020-08-20 11:30:00,61.81,-3.235,61.8945985123,62.52,-7.395,62.9558291582,-0.71,4.16,4.2201540256,131.92,-0.63,4.93,4.9700905424,62.52,-7.395,62.9558291582,-0.63,4.93,4.9700905424,131.93
2020-08-20 12:00:00,61.602,-3.0895,61.6794245616,61.812,-7.2295,62.2333432675,-0.21,4.14,4.1453226654,131.87,-0.17,4.92,4.9229361158,61.812,-7.2295,62.2333432675,-0.17,4.92,4.9229361158,131.87
2020-08-20 12:30:00,62.193,-5.1655,62.4071441363,55.653,-7.5155,56.1581619112,6.54,2.35,6.9493956572,134.16,6.3,5.27,8.2135802182,55.653,-7.5155,56.1581619112,6.3,5.27,8.2135802182,134.16
2020-08-20 13:00:00,62.063,-5.1815,62.2789202801,57.803,-8.1115,58.3693690325,4.26,2.93,5.1703481508,135.08,4.13,5.4,6.7983012584,57.803,-8.1115,58.3693690325,4.13,5.4,6.7983012584,135.07
2020-08-20 13:30:00,62.0705,-7.176,62.4839335049,52.9905,-7.266,53.4863332661,9.08,0.09,9.0804460243,134.53,8.78,5.47,10.3445299555,52.9905,-7.266,53.4863332661,8.78,5.47,10.3445299555,134.51
2020-08-20 14:00:00,61.3085,-3.7965,61.4259357641,52.4885,-7.6365,53.0411044804,8.82,3.84,9.6196673539,134.8,8.78,2.34,9.0864734633,52.4885,-7.6365,53.0411044804,8.78,2.34,9.0864734633,134.78
2020-08-20 14:30:00,60.7095,-2.938,60.7805498021,59.7695,-8.968,60.4385485783,0.9400000000000001,6.03,6.1028272137,134.45,0.81,4.55,4.621536541,59.7695,-8.968,60.4385485783,0.81,4.55,4.621536541,134.43
2020-08-20 15:00:00,60.5685,-3.0725,60.6463803413,55.3085,-7.6225000000000005,55.8312876307,5.26,4.55,6.954861609,134.65,5.15,3.03,5.9752322131,55.3085,-7.6225000000000005,55.8312876307,5.15,3.03,5.9752322131,134.63
2020-08-20 15:30:00,61.1485,-3.337,61.2394858016,52.8085,-7.687,53.3650413778,8.34,4.35,9.4062798172,134.87,8.24,2.83,8.7124336439,52.8085,-7.687,53.3650413778,8.24,2.83,8.7124336439,134.83
2020-08-20 16:00:00,61.5555,-3.974,61.6836465868,46.6855,-6.914,47.1946957427,14.87,2.94,15.1578527503,135.13,14.88,1.42,14.9476018143,46.6855,-6.914,47.1946957427,14.88,1.42,14.9476018143,135.08
2020-08-20 16:30:00,63.601,-4.374,63.7512280431,30.011,-4.694,30.3758745882,33.59,0.32,33.5915242286,135.13,33.93,-1.1400000000000001,33.9491457919,30.011,-4.694,30.3758745882,33.93,-1.1400000000000001,33.9491457919,135.08
2020-08-20 17:00:00,65.051,-4.6605,65.2177342542,28.161,-4.4905,28.5167759617,36.89,-0.17,36.890391703,135.2,37.25,-1.63,37.2856460317,28.161,-4.4905,28.5167759617,37.25,-1.63,37.2856460317,135.16
2020-08-20 17:30:00,66.448,-4.546,66.6033243915,31.698,-4.796,32.0587713426,34.75,0.25,34.7508992689,135.45,35.08,-1.21,35.1008618128,31.698,-4.796,32.0587713426,35.08,-1.21,35.1008618128,135.4
2020-08-20 18:00:00,68.15,-4.3015,68.2856163643,21.98,-4.1315,22.3649210204,46.17,-0.17,46.1703129727,135.13,46.68,-1.56,46.706059564,21.98,-4.1315,22.3649210204,46.68,-1.56,46.706059564,135.08
2020-08-20 18:30:00,68.067,-4.3735,68.2073602425,21.067,-3.8435,21.414737478,47.0,-0.53,47.0029882029,135.16,47.5,-1.9500000000000002,47.5400094657,21.067,-3.8435,21.414737478,47.5,-1.9500000000000002,47.5400094657,135.13
2020-08-20 19:00:00,67.7305,-1.811,67.7547072258,18.5505,-3.511,18.879835043,49.18,1.7000000000000002,49.2093730909,134.51,49.17,-4.77,49.400827928300004,18.5505,-3.511,18.879835043,49.17,-4.77,49.400827928300004,134.48
2020-08-20 19:30:00,67.798,1.0435,67.8060299402,13.388,-3.1765,13.7596764588,54.41,4.22,54.573404695,132.85,52.84,-7.31,53.3432441833,13.388,-3.1765,13.7596764588,52.84,-7.31,53.3432441833,132.84
2020-08-20 20:00:00,67.699,0.98,67.7060927908,10.759,-2.98,11.1640709869,56.94,3.96,57.0775367373,133.24,55.32,-7.58,55.8368946128,10.759,-2.98,11.1640709869,55.32,-7.58,55.8368946128,133.24
2020-08-20 20:30:00,66.9205,0.8465,66.925853618,9.4305,-2.7835,9.832710841899999,57.49,3.63,57.6044876724,132.51,55.9,-7.74,56.4333022248,9.4305,-2.7835,9.832710841899999,55.9,-7.74,56.4333022248,132.53
2020-08-20 21:00:00,67.3655,0.9380000000000001,67.3720300588,9.2455,-2.952,9.7053374104,58.12,3.89,58.2500343348,132.3,56.47,-7.48,56.9632451674,9.2455,-2.952,9.7053374104,56.47,-7.48,56.9632451674,132.33
2020-08-20 21:30:00,66.8455,0.652,66.8486796747,9.2055,-3.028,9.690717943,57.64,3.68,57.7573545101,132.55,55.96,-7.73,56.491366597,9.2055,-3.028,9.690717943,55.96,-7.73,56.491366597,132.6
2020-08-20 22:00:00,64.9865,0.29650000000000004,64.987176385,9.2965,-3.0935,9.7976861809,55.69,3.39,55.7930838008,133.29,54.07,-8.15,54.6807772439,9.2965,-3.0935,9.7976861809,54.07,-8.15,54.6807772439,133.37
2020-08-20 22:30:00,62.589,-0.3175,62.5898052981,9.289,-3.0775,9.7855264166,53.3,2.76,53.3714118232,133.11,51.76,-8.77,52.4977189981,9.289,-3.0775,9.7855264166,51.76,-8.77,52.4977189981,133.18
2020-08-20 23:00:00,60.433,-0.621,60.4361905649,9.363,-3.101,9.8631622718,51.07,2.48,51.1301799332,132.74,49.61,-8.96,50.4126343291,9.363,-3.101,9.8631622718,49.61,-8.96,50.4126343291,132.81
2020-08-20 23:30:00,58.7665,-0.8955000000000001,58.7733225409,9.3765,-3.1255,9.8836988269,49.39,2.23,49.4403175556,132.44,48.06,-9.12,48.9176655208,9.3765,-3.1255,9.8836988269,48.06,-9.12,48.9176655208,132.5
2020-08-21 00:00:00,57.268,-1.4415,57.2861392158,8.898,-3.1915,9.4530458716,48.37,1.75,48.4016466662,133.02,47.06,-9.69,48.0472652708,8.898,-3.1915,9.4530458716,47.06,-9.69,48.0472652708,133.1
2020-08-21 00:30:00,56.355,-1.459,56.3738831907,6.205,-3.159,6.9628518583000005,50.15,1.7000000000000002,50.1788052867,133.06,48.79,-9.72,49.7487939552,6.205,-3.159,6.9628518583000005,48.79,-9.72,49.7487939552,133.16
2020-08-21 01:00:00,55.882,-1.4285,55.9002552432,7.482,-3.1585,8.1213574143,48.4,1.73,48.4309085193,133.67,47.01,-9.88,48.0370117722,7.482,-3.1585,8.1213574143,47.01,-9.88,48.0370117722,133.77
2020-08-21 01:30:00,55.4635,-1.8455,55.4941952145,8.9135,-3.1155,9.4422890498,46.55,1.27,46.5673211598,133.54,45.22,-10.32,46.3826562413,8.9135,-3.1155,9.4422890498,45.22,-10.32,46.3826562413,133.63
2020-08-21 02:00:00,55.6645,-1.9035000000000002,55.6970364786,9.1945,-3.1235,9.7105655088,46.47,1.22,46.4860118745,133.73,45.14,-10.39,46.320316277,9.1945,-3.1235,9.7105655088,45.14,-10.39,46.320316277,133.79
2020-08-21 02:30:00,55.399,-2.0425,55.4366395739,9.199,-3.1425,9.7209519724,46.2,1.1,46.2130933827,134.27,44.87,-10.61,46.107363837,9.199,-3.1425,9.7209519724,44.87,-10.61,46.107363837,134.31
2020-08-21 03:00:00,54.6775,-2.144,54.7195188415,9.1775,-3.124,9.694631620100001,45.5,0.98,45.5105526224,134.35,44.19,-10.75,45.4787708717,9.1775,-3.124,9.694631620100001,44.19,-10.75,45.4787708717,134.39
2020-08-21 03:30:00,54.5125,-2.333,54.5624004718,9.2325,-3.113,9.7431937911,45.28,0.78,45.2867176996,135.0,43.98,-11.02,45.3396162313,9.2325,-3.113,9.7431937911,43.98,-11.02,45.3396162313,135.04
2020-08-21 04:00:00,54.12,-2.612,54.1829949707,9.24,-3.032,9.7247428758,44.88,0.42,44.8819651976,135.0,43.59,-11.35,45.0434301536,9.24,-3.032,9.7247428758,43.59,-11.35,45.0434301536,135.04
2020-08-21 04:30:00,54.2335,-2.478,54.2900820247,9.3435,-3.088,9.8405658501,44.89,0.61,44.8941443843,135.15,43.62,-11.22,45.039902309,9.3435,-3.088,9.8405658501,43.62,-11.22,45.039902309,135.2
2020-08-21 05:00:00,54.3645,-2.3375,54.4147293157,9.3345,-3.0875,9.8318638365,45.03,0.75,45.036245403,134.97,43.74,-11.07,45.1190924111,9.3345,-3.0875,9.8318638365,43.74,-11.07,45.1190924111,135.01
2020-08-21 05:30:00,54.8965,-2.2485,54.9425287414,8.7165,-3.1085,9.2541960483,46.18,0.86,46.1880071014,134.51,44.85,-10.87,46.1484495948,8.7165,-3.1085,9.2541960483,44.85,-10.87,46.1484495948,134.53
2020-08-21 06:00:00,55.5595,-2.0435,55.597067661,9.2995,-3.1235,9.8100434505,46.26,1.08,46.2726052865,133.89,44.94,-10.57,46.1663134764,9.2995,-3.1235,9.8100434505,44.94,-10.57,46.1663134764,133.89
2020-08-21 06:30:00,57.3295,-1.3045,57.3443396553,9.2495,-3.0745,9.7470918996,48.08,1.77,48.1125690439,135.25,46.81,-10.06,47.8788021989,9.2495,-3.0745,9.7470918996,46.81,-10.06,47.8788021989,135.25
2020-08-21 07:00:00,58.3665,-1.097,58.3768081626,9.2765,-3.007,9.7516922249,49.09,1.9100000000000001,49.1271432102,134.53,47.75,-9.81,48.7472932582,9.2765,-3.007,9.7516922249,47.75,-9.81,48.7472932582,134.52
2020-08-21 07:30:00,60.5715,-0.712,60.5756845298,10.0915,-3.072,10.5487229677,50.48,2.36,50.5351362915,133.58,49.03,-9.23,49.8912196684,10.0915,-3.072,10.5487229677,49.03,-9.23,49.8912196684,133.63
2020-08-21 08:00:00,62.8845,0.146,62.8846694851,11.7345,-3.114,12.140654276,51.15,3.26,51.2537813239,132.94,49.68,-8.24,50.3587132481,11.7345,-3.114,12.140654276,49.68,-8.24,50.3587132481,133.04
2020-08-21 08:30:00,65.669,0.17500000000000002,65.6692331766,14.879,-3.315,15.2438140241,50.79,3.49,50.9097652715,133.08,47.16,-7.58,47.7652802776,14.879,-3.315,15.2438140241,47.16,-7.58,47.7652802776,133.23
2020-08-21 09:00:00,67.1755,-1.3215,67.1884972484,15.2755,-3.3915,15.6474653698,51.9,2.07,51.941263943,133.85,47.66,-5.69,47.9984551835,15.2755,-3.3915,15.6474653698,47.66,-5.69,47.9984551835,134.01
2020-08-21 09:30:00,67.306,-0.5605,67.3083337801,18.176,-3.6105,18.5311274954,49.13,3.05,49.2245812577,133.8,45.11,-4.8100000000000005,45.3657161301,18.176,-3.6105,18.5311274954,45.11,-4.8100000000000005,45.3657161301,133.96
2020-08-21 10:00:00,67.183,-0.46900000000000003,67.1846370088,23.143,-4.009,23.4876676152,44.04,3.54,44.1820461274,133.66,40.39,-4.41,40.6300406104,23.143,-4.009,23.4876676152,40.39,-4.41,40.6300406104,133.79
2020-08-21 10:30:00,66.7225,-1.557,66.7406641805,30.9525,-4.857,31.3312576391,35.77,3.3,35.9219000054,134.36,32.86,-4.74,33.2001084336,30.9525,-4.857,31.3312576391,32.86,-4.74,33.2001084336,134.43
2020-08-21 11:00:00,65.0275,-1.329,65.0410793057,43.4475,-6.289,43.900304979,21.58,4.96,22.142673732,133.98,19.91,-3.27,20.1767440386,43.4475,-6.289,43.900304979,19.91,-3.27,20.1767440386,134.04
2020-08-21 11:30:00,64.5665,-0.9390000000000001,64.5733276458,47.9265,-7.229,48.4686274125,16.64,6.29,17.7891455669,134.14,15.42,-2.1,15.5623391558,47.9265,-7.229,48.4686274125,15.42,-2.1,15.5623391558,134.21
2020-08-21 12:00:00,65.8845,-1.3215,65.8977518774,37.3145,-6.0515,37.8020179686,28.57,4.73,28.9588984597,134.43,26.3,-3.49,26.5305503147,37.3145,-6.0515,37.8020179686,26.3,-3.49,26.5305503147,134.49
2020-08-21 12:30:00,64.4465,-0.803,64.4515024747,47.8265,-7.553,48.4192307999,16.62,6.75,17.9384196628,134.14,15.39,-1.69,15.482512716,47.8265,-7.553,48.4192307999,15.39,-1.69,15.482512716,134.19
2020-08-21 13:00:00,64.9675,-1.51,64.9850456355,43.7575,-5.95,44.1601778331,21.21,4.44,21.6697415767,135.08,19.6,-3.87,19.9784108477,43.7575,-5.95,44.1601778331,19.6,-3.87,19.9784108477,135.12
2020-08-21 13:30:00,64.8455,-2.242,64.8842464258,38.3755,-3.922,38.5753948036,26.47,1.6800000000000002,26.5232596036,135.48,24.39,-6.43,25.2233423638,38.3755,-3.922,38.5753948036,24.39,-6.43,25.2233423638,135.5
2020-08-21 14:00:00,63.779,-2.266,63.819241589,41.859,-3.7560000000000002,42.0271747444,21.92,1.49,21.9705826049,135.65,20.24,-6.62,21.2951168111,41.859,-3.7560000000000002,42.0271747444,20.24,-6.62,21.2951168111,135.66
2020-08-21 14:30:00,63.067,0.049,63.0670190353,40.697,-3.641,40.8595483333,22.37,3.69,22.6722958696,135.4,20.65,-4.59,21.153973622,40.697,-3.641,40.8595483333,20.65,-4.59,21.153973622,135.41
2020-08-21 15:00:00,63.629,-1.1545,63.639472902,46.669,-4.0145,46.8413468129,16.96,2.86,17.1994534797,134.73,15.72,-5.3,16.5894062582,46.669,-4.0145,46.8413468129,15.72,-5.3,16.5894062582,134.72
2020-08-21 15:30:00,62.163,-2.3255,62.2064829359,43.353,-3.7555,43.5153580848,18.81,1.43,18.8642784119,134.78,17.47,-6.57,18.6645600002,43.353,-3.7555,43.5153580848,17.47,-6.57,18.6645600002,134.76
2020-08-21 16:00:00,62.3075,-2.4155,62.3543037528,43.5775,-3.7955,43.7424773704,18.73,1.38,18.7807694198,135.06,17.42,-6.62,18.6354715529,43.5775,-3.7955,43.7424773704,17.42,-6.62,18.6354715529,135.03
2020-08-21 16:30:00,63.4635,-2.7925,63.5249076229,41.5635,-3.6825,41.7263147007,21.9,0.89,21.9180770142,135.22,20.26,-7.14,21.4813221195,41.5635,-3.6825,41.7263147007,20.26,-7.14,21.4813221195,135.18
2020-08-21 17:00:00,65.171,-2.8385,65.2327856469,33.561,-2.5785,33.6599076536,31.61,-0.26,31.6110692638,134.25,29.09,-8.04,30.1806179526,33.561,-2.5785,33.6599076536,29.09,-8.04,30.1806179526,134.21
2020-08-21 17:30:00,67.0555,-7.767,67.503824849,30.6855,-2.287,30.7706073916,36.37,-5.48,36.7805288162,133.24,34.83,-1.55,34.8644718876,30.6855,-2.287,30.7706073916,34.83,-1.55,34.8644718876,133.21
2020-08-21 18:00:00,67.3285,-7.019,67.6933768788,25.7785,-2.019,25.8574442521,41.55,-5.0,41.8497610507,132.35,39.91,-2.25,39.973373638,25.7785,-2.019,25.8574442521,39.91,-2.25,39.973373638,132.33
2020-08-21 18:30:00,68.429,-7.1095,68.7973330243,21.279,-1.6495000000000002,21.342837001,47.15,-5.46,47.4650829558,132.66,45.27,-2.65,45.347496072,21.279,-1.6495000000000002,21.342837001,45.27,-2.65,45.347496072,132.63
2020-08-21 19:00:00,68.198,-6.9545,68.5516759405,18.198,-1.4344999999999999,18.2544513544,50.0,-5.52,50.30378117,132.17,47.98,-2.71,48.0564719887,18.198,-1.4344999999999999,18.2544513544,47.98,-2.71,48.0564719887,132.15
2020-08-21 19:30:00,67.2905,-7.4205,67.6984136483,16.1905,-1.2305,16.2371925067,51.1,-6.19,51.4735475754,132.82,49.13,-3.27,49.2387022575,16.1905,-1.2305,16.2371925067,49.13,-3.27,49.2387022575,132.8
2020-08-21 20:00:00,66.3145,-7.396,66.7256601785,11.0345,-0.856,11.0676522465,55.28,-6.54,55.6655189502,132.92,53.12,-3.5700000000000003,53.2398281365,11.0345,-0.856,11.0676522465,53.12,-3.5700000000000003,53.2398281365,132.92
2020-08-21 20:30:00,66.6175,-5.0375,66.807692016,9.3975,-0.7375,9.4263944592,57.22,-4.3,57.3813419153,133.69,54.51,-6.65,54.9141384345,9.3975,-0.7375,9.4263944592,54.51,-6.65,54.9141384345,133.68
2020-08-21 21:00:00,67.2125,-4.1305,67.3392989754,9.2225,-0.7305,9.251385653,57.99,-3.4,58.0895868465,134.34,53.74,-8.85,54.463842134,9.2225,-0.7305,9.251385653,53.74,-8.85,54.463842134,134.33
2020-08-21 21:30:00,65.875,-8.034,66.3630980365,9.575,-0.934,9.6204459876,56.3,-7.1,56.7459249638,135.08,54.03,-4.94,54.2553637901,9.575,-0.934,9.6204459876,54.03,-4.94,54.2553637901,135.08
2020-08-21 22:00:00,64.4255,-8.226,64.9485344427,9.7655,-0.966,9.8131618885,54.66,-7.26,55.1400326442,134.75,52.47,-5.12,52.7192118682,9.7655,-0.966,9.8131618885,52.47,-5.12,52.7192118682,134.78
2020-08-21 22:30:00,62.7255,-8.806000000000001,63.3406187707,9.4055,-0.966,9.454976798,53.32,-7.84,53.8933019957,135.24,51.19,-5.66,51.5019582152,9.4055,-0.966,9.454976798,51.19,-5.66,51.5019582152,135.28
2020-08-21 23:00:00,60.586,-9.283,61.2930459759,8.716,-0.8130000000000001,8.7538348739,51.87,-8.47,52.5569957284,135.8,49.81,-6.26,50.2018296479,8.716,-0.8130000000000001,8.7538348739,49.81,-6.26,50.2018296479,135.84
2020-08-21 23:30:00,58.634,-9.967,59.4750960066,8.414,-0.747,8.4470944709,50.22,-9.22,51.0593458634,135.37,48.21,-5.85,48.5636345427,8.414,-0.747,8.4470944709,48.21,-5.85,48.5636345427,135.42
2020-08-22 00:00:00,57.4145,-10.219,58.3168309431,8.1645,-0.649,8.1902540406,49.25,-9.57,50.1711809708,136.03,47.29,-6.46,47.7291912775,8.1645,-0.649,8.1902540406,47.29,-6.46,47.7291912775,136.09
2020-08-22 00:30:00,56.461,-10.004,57.340426725,8.001,-0.644,8.0268759178,48.46,-9.36,49.355660263,135.36,46.54,-6.27,46.9604567695,8.001,-0.644,8.0268759178,46.54,-6.27,46.9604567695,135.42
2020-08-22 01:00:00,55.29,-10.3995,56.2595209742,7.71,-0.6095,7.7340539337,47.58,-9.79,48.5767485532,134.24,45.72,-5.82,46.0889444444,7.71,-0.6095,7.7340539337,45.72,-5.82,46.0889444444,134.3
2020-08-22 01:30:00,54.721,-10.453,55.7104393269,8.741,-0.7030000000000001,8.769224025,45.98,-9.75,47.0023712168,133.54,44.25,-5.78,44.6258994307,8.741,-0.7030000000000001,8.769224025,44.25,-5.78,44.6258994307,133.61
2020-08-22 02:00:00,54.814,-10.1635,55.7482854288,7.204,-0.5435,7.22447287,47.61,-9.62,48.5721782505,133.07,45.72,-5.7,46.0739449147,7.204,-0.5435,7.22447287,45.72,-5.7,46.0739449147,133.14
2020-08-22 02:30:00,54.6205,-10.246,55.573190805,8.0705,-0.646,8.096313127,46.55,-9.6,47.5295960429,133.28,44.69,-5.69,45.0507735783,8.0705,-0.646,8.096313127,44.69,-5.69,45.0507735783,133.35
2020-08-22 03:00:00,54.1015,-10.203,55.0551860523,8.1715,-0.663,8.1983523497,45.93,-9.54,46.9103027063,133.44,44.11,-5.62,44.4665773362,8.1715,-0.663,8.1983523497,44.11,-5.62,44.4665773362,133.5
2020-08-22 03:30:00,53.9655,-10.402,54.9588645648,8.1955,-0.682,8.2238278344,45.77,-9.72,46.7907180966,133.4,43.95,-5.8100000000000005,44.3323651523,8.1955,-0.682,8.2238278344,43.95,-5.8100000000000005,44.3323651523,133.46
2020-08-22 04:00:00,53.582,-10.3295,54.5685742369,8.712,-0.6395000000000001,8.7354395568,44.87,-9.69,45.9043897683,133.53,43.09,-5.77,43.4746017808,8.712,-0.6395000000000001,8.7354395568,43.09,-5.77,43.4746017808,133.61
2020-08-22 04:30:00,53.6445,-10.4215,54.6474156983,8.6645,-0.6515000000000001,8.68895923,44.98,-9.77,46.0288311822,133.74,43.27,-5.79,43.6556640082,8.6645,-0.6515000000000001,8.68895923,43.27,-5.79,43.6556640082,133.82
2020-08-22 05:00:00,53.4665,-10.563,54.4999412041,8.4665,-0.623,8.4893905111,45.0,-9.94,46.0847436794,133.82,43.3,-5.94,43.7055328305,8.4665,-0.623,8.4893905111,43.3,-5.94,43.7055328305,133.91
2020-08-22 05:30:00,53.99,-10.3395,54.9711320627,8.68,-0.6895,8.7073423184,45.31,-9.65,46.3262193579,133.55,43.52,-5.73,43.895595451,8.68,-0.6895,8.7073423184,43.52,-5.73,43.895595451,133.65
2020-08-22 06:00:00,54.624,-10.385,55.6024244166,8.644,-0.655,8.6687808255,45.98,-9.73,46.9982265623,133.43,44.15,-5.8,44.5293442575,8.644,-0.655,8.6687808255,44.15,-5.8,44.5293442575,133.53
2020-08-22 06:30:00,55.4845,-9.891,56.3592194876,8.6245,-0.5710000000000001,8.6433813551,46.86,-9.32,47.7778400516,133.24,44.99,-5.41,45.3141059715,8.6245,-0.5710000000000001,8.6433813551,44.99,-5.41,45.3141059715,133.33
2020-08-22 07:00:00,56.131,-9.2625,56.8900963899,9.291,-0.5625,9.3080119924,46.84,-8.7,47.6411124975,132.55,44.96,-4.84,45.2197655898,9.291,-0.5625,9.3080119924,44.96,-4.84,45.2197655898,132.63
2020-08-22 07:30:00,58.0405,-8.9365,58.7244469748,11.5605,-0.7365,11.5839368308,46.48,-8.2,47.1977796088,132.74,44.63,-4.36,44.8424631348,11.5605,-0.7365,11.5839368308,44.63,-4.36,44.8424631348,132.83
2020-08-22 08:00:00,59.717,-8.569,60.328665243,15.227,-0.9390000000000001,15.2559250785,44.49,-7.63,45.1395281322,132.04,42.71,-3.87,42.8849740585,15.227,-0.9390000000000001,15.2559250785,42.71,-3.87,42.8849740585,132.13
2020-08-22 08:30:00,61.712,-8.7035,62.3227234342,21.712,-1.5135,21.7646875983,40.0,-7.19,40.6410642085,132.31,38.39,-2.41,38.4655716193,21.712,-1.5135,21.7646875983,38.39,-2.41,38.4655716193,132.38
2020-08-22 09:00:00,62.475,-7.6205,62.938046087000004,29.945,-2.0605,30.0158072563,32.53,-5.5600000000000005,33.0017348029,134.48,31.38,-3.55,31.580166244,29.945,-2.0605,30.0158072563,31.38,-3.55,31.580166244,134.54
2020-08-22 09:30:00,63.3365,-7.6575,63.7977236153,32.4765,-2.4575,32.5693469155,30.86,-5.2,31.2950411407,134.97,29.8,-3.21,29.9723889605,32.4765,-2.4575,32.5693469155,29.8,-3.21,29.9723889605,135.02
2020-08-22 10:00:00,62.444,-8.445,63.0124682979,38.254,-4.495,38.5171850088,24.19,-3.95,24.5103773941,135.13,23.9,-0.52,23.9056562345,38.254,-4.495,38.5171850088,23.9,-0.52,23.9056562345,135.27
2020-08-22 10:30:00,61.8355,-6.7895,62.2071247567,46.3955,-5.0095,46.6651637788,15.44,-1.78,15.5422649572,135.6,15.51,-1.72,15.6050793013,46.3955,-5.0095,46.6651637788,15.51,-1.72,15.6050793013,135.73
2020-08-22 11:00:00,61.5515,-6.8535,61.9318788226,43.6115,-4.1935,43.81265085,17.94,-2.66,18.1361296863,135.48,18.05,-2.6,18.2362962248,43.6115,-4.1935,43.81265085,18.05,-2.6,18.2362962248,135.6
2020-08-22 11:30:00,61.3295,-6.68,61.6922196898,46.8195,-4.7,47.0548146341,14.51,-1.98,14.644469946000001,135.48,14.55,-1.9300000000000002,14.6774452818,46.8195,-4.7,47.0548146341,14.55,-1.9300000000000002,14.6774452818,135.6
2020-08-22 12:00:00,61.123,-6.39,61.4561081505,47.933,-4.75,48.1677795731,13.19,-1.6400000000000001,13.2915649944,135.31,13.22,-1.6,13.316471004,47.933,-4.75,48.1677795731,13.22,-1.6,13.316471004,135.42
2020-08-22 12:30:00,60.811,-6.072,61.1133938266,56.201,-5.952,56.5152962038,4.61,-0.12,4.6115615577,135.31,4.53,-0.08,4.5307063467,56.201,-5.952,56.5152962038,4.53,-0.08,4.5307063467,135.34
2020-08-22 13:00:00,60.0625,-5.862,60.3478827321,61.6125,-6.812,61.9879302788,-1.55,0.9500000000000001,1.8179658963,135.31,-1.6800000000000002,1.01,1.9602295784,61.6125,-6.812,61.9879302788,-1.6800000000000002,1.01,1.9602295784,135.31
2020-08-22 13:30:00,59.342,-5.601,59.6057393629,64.562,-7.331,64.9768836203,-5.22,1.73,5.499209034,135.54,-5.47,1.72,5.7340474361,64.562,-7.331,64.9768836203,-5.47,1.72,5.7340474361,135.57
2020-08-22 14:00:00,58.0535,-4.936,58.2629638643,69.2535,-7.946,69.707863102,-11.2,3.01,11.597417816,135.78,-11.6,2.99,11.9791527246,69.2535,-7.946,69.707863102,-11.6,2.99,11.9791527246,135.77
2020-08-22 14:30:00,57.4455,-5.389,57.6977191165,64.4355,-7.409,64.860056593,-6.99,2.02,7.2760222649,133.96,-7.26,2.14,7.5688308212,64.4355,-7.409,64.860056593,-7.26,2.14,7.5688308212,133.94
2020-08-22 15:00:00,57.5855,-4.0495,57.7277079096,56.6955,-5.6395,56.975290087,0.89,1.5899999999999999,1.8221415971,133.27,0.65,-1.75,1.8668154703000002,56.6955,-5.6395,56.975290087,0.65,-1.75,1.8668154703000002,133.19
2020-08-22 15:30:00,57.9695,-3.524,58.0765142398,57.3395,-5.434,57.5964114876,0.63,1.9100000000000001,2.0112185361,132.88,0.4,-1.4100000000000001,1.4656397920000002,57.3395,-5.434,57.5964114876,0.4,-1.4100000000000001,1.4656397920000002,132.79
2020-08-22 16:00:00,57.999,-3.016,58.0773644116,61.729,-6.646,62.0857371463,-3.73,3.63,5.2047862588000005,132.11,-4.04,0.35000000000000003,4.0551325502,61.729,-6.646,62.0857371463,-4.04,0.35000000000000003,4.0551325502,132.02
2020-08-22 16:30:00,59.8655,-4.2025,60.0128244336,44.7155,-4.1525,44.9078968167,15.15,-0.05,15.150082508,132.47,15.15,-3.3,15.5052410494,44.7155,-4.1525,44.9078968167,15.15,-3.3,15.5052410494,132.38
2020-08-22 17:00:00,61.25,-4.084,61.3860045613,43.96,-3.904,44.1330127682,17.29,-0.18,17.2909369324,132.04,17.32,-3.39,17.6486401742,43.96,-3.904,44.1330127682,17.32,-3.39,17.6486401742,131.96
2020-08-22 17:30:00,62.815,-6.1745,63.1177366138,43.775,-4.0945,43.9660727749,19.04,-2.08,19.1532764821,133.34,19.19,-1.44,19.2439522968,43.775,-4.0945,43.9660727749,19.19,-1.44,19.2439522968,133.26
2020-08-22 18:00:00,64.2215,-5.5120000000000005,64.4576078229,34.3215,-2.782,34.4340657816,29.9,-2.73,30.0243717669,133.68,30.28,-4.15,30.5630643097,34.3215,-2.782,34.4340657816,30.28,-4.15,30.5630643097,133.6
2020-08-22 18:30:00,65.339,-5.6905,65.5863302164,27.349,-1.9505,27.418465516,37.99,-3.74,38.1736519081,133.37,38.4,-5.17,38.7464695166,27.349,-1.9505,27.418465516,38.4,-5.17,38.7464695166,133.27
2020-08-22 19:00:00,65.7475,-5.418,65.9703606194,17.9375,-1.258,17.9815591718,47.81,-4.16,47.9906417961,132.63,48.38,-5.53,48.6950233597,17.9375,-1.258,17.9815591718,48.38,-5.53,48.6950233597,132.53
2020-08-22 19:30:00,66.063,-4.465,66.2137160564,13.433,-0.995,13.4698000728,52.63,-3.47,52.744267935,133.17,52.51,-6.55,52.9169405767,13.433,-0.995,13.4698000728,52.51,-6.55,52.9169405767,133.09
2020-08-22 20:00:00,66.836,-7.32,67.2356549459,10.706,-0.73,10.7308590523,56.13,-6.59,56.5155288394,134.28,53.89,-4.42,54.0709580089,10.706,-0.73,10.7308590523,53.89,-4.42,54.0709580089,134.26
2020-08-22 20:30:00,66.086,-7.491,66.5092059568,9.846,-0.671,9.8688376722,56.24,-6.82,56.6520079079,134.41,53.99,-4.65,54.1898754381,9.846,-0.671,9.8688376722,53.99,-4.65,54.1898754381,134.46
2020-08-22 21:00:00,67.2195,-1.81,67.2438642573,9.3895,-0.7000000000000001,9.415556821,57.83,-1.11,57.8406517944,134.32,53.62,-10.97,54.7306614248,9.3895,-0.7000000000000001,9.415556821,53.62,-10.97,54.7306614248,134.4
2020-08-22 21:30:00,66.5655,-2.955,66.6310574376,9.2955,-0.745,9.3253067108,57.27,-2.21,57.3126251362,134.7,52.64,-10.63,53.7025744262,9.2955,-0.745,9.3253067108,52.64,-10.63,53.7025744262,134.8
2020-08-22 22:00:00,65.1285,-3.1215,65.203261226,8.7285,-0.7615000000000001,8.7616547809,56.4,-2.36,56.4493542921,135.04,51.79,-10.86,52.9163840412,8.7285,-0.7615000000000001,8.7616547809,51.79,-10.86,52.9163840412,135.15
2020-08-22 22:30:00,63.285,-6.129,63.5810967663,8.545,-0.709,8.5743633,54.74,-5.42,55.0076721922,135.09,50.79,-8.89,51.5621586049,8.545,-0.709,8.5743633,50.79,-8.89,51.5621586049,135.22
2020-08-22 23:00:00,60.2995,-9.3915,61.0264694415,8.0895,-0.7215,8.1216114472,52.21,-8.67,52.9249752007,133.96,50.12,-5.61,50.4329901949,8.0895,-0.7215,8.1216114472,50.12,-5.61,50.4329901949,134.09
2020-08-22 23:30:00,58.4155,-9.787,59.2296885797,7.5955,-0.657,7.6238618331,50.82,-9.13,51.6336063044,134.42,48.79,-6.05,49.1636715472,7.5955,-0.657,7.6238618331,48.79,-6.05,49.1636715472,134.56
2020-08-23 00:00:00,56.7735,-10.4705,57.7309420718,7.2335,-0.5705,7.2559625481,49.54,-9.9,50.5195170207,135.2,47.58,-6.77,48.0592270017,7.2335,-0.5705,7.2559625481,47.58,-6.77,48.0592270017,135.34
