Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-23 00:30:00,55.482,-10.423,56.4525575417,6.302,-0.543,6.3253500298,49.18,-9.88,50.1626036007,135.02,47.24,-6.75,47.7198082561,6.302,-0.543,6.3253500298,47.24,-6.75,47.7198082561,135.17
2020-08-23 01:00:00,55.1905,-10.6095,56.2010033763,6.4705,-0.46950000000000003,6.4875111175,48.72,-10.14,49.7640231493,134.82,46.78,-6.55,47.2363302978,6.4705,-0.46950000000000003,6.4875111175,46.78,-6.55,47.2363302978,134.97
2020-08-23 01:30:00,54.8535,-10.6705,55.8817146525,5.5635,-0.4005,5.577896781,49.29,-10.27,50.3485550935,133.85,47.33,-6.27,47.7435000812,5.5635,-0.4005,5.577896781,47.33,-6.27,47.7435000812,134.0
2020-08-23 02:00:00,54.708,-10.7415,55.7525343482,4.878,-0.3315,4.889251093,49.83,-10.41,50.9057658817,134.23,47.83,-6.38,48.2536350962,4.878,-0.3315,4.889251093,47.83,-6.38,48.2536350962,134.38
2020-08-23 02:30:00,54.45,-10.8395,55.5184407224,5.26,-0.3695,5.2729621893,49.19,-10.47,50.2919178397,134.44,47.3,-6.39,47.7296773507,5.26,-0.3695,5.2729621893,47.3,-6.39,47.7296773507,134.59
2020-08-23 03:00:00,54.1335,-10.842,55.2085571832,5.1835,-0.372,5.1968313663,48.95,-10.47,50.0572012801,134.58,47.07,-6.39,47.5017578622,5.1835,-0.372,5.1968313663,47.07,-6.39,47.5017578622,134.73
2020-08-23 03:30:00,54.077,-10.747,55.1345621004,4.997,-0.377,5.0112012532,49.08,-10.37,50.1635654634,134.62,47.12,-6.32,47.5419477935,4.997,-0.377,5.0112012532,47.12,-6.32,47.5419477935,134.78
2020-08-23 04:00:00,53.8005,-10.731,54.8602603097,4.6505,-0.311,4.6608873887,49.15,-10.42,50.2424014155,134.54,47.19,-6.37,47.6179902978,4.6505,-0.311,4.6608873887,47.19,-6.37,47.6179902978,134.73
2020-08-23 04:30:00,53.4085,-10.83,54.4954747869,5.4785,-0.33,5.4884298529,47.93,-10.5,49.0666373415,134.7,46.03,-6.45,46.4797095516,5.4785,-0.33,5.4884298529,46.03,-6.45,46.4797095516,134.93
2020-08-23 05:00:00,53.529,-10.758,54.5993443642,4.129,-0.358,4.1444909217,49.4,-10.4,50.4828683813,134.46,47.43,-6.34,47.851859943,4.129,-0.358,4.1444909217,47.43,-6.34,47.851859943,134.73
2020-08-23 05:30:00,53.9755,-10.6,55.0064959823,3.1455,-0.26,3.1562272177,50.83,-10.34,51.871037198,134.65,48.79,-6.27,49.191228893,3.1455,-0.26,3.1562272177,48.79,-6.27,49.191228893,134.94
2020-08-23 06:00:00,54.4805,-10.469,55.4772461578,2.7105,-0.209,2.7185457969,51.77,-10.26,52.7768936183,134.49,49.7,-6.21,50.0864662359,2.7105,-0.209,2.7185457969,49.7,-6.21,50.0864662359,134.73
2020-08-23 06:30:00,55.2955,-10.296,56.2458881719,2.6855,-0.196,2.692642986,52.61,-10.1,53.5707205477,134.49,50.48,-6.05,50.8412519515,2.6855,-0.196,2.692642986,50.48,-6.05,50.8412519515,134.7
2020-08-23 07:00:00,55.358,-9.9725,56.2490792836,2.998,-0.0925,2.9994266535,52.36,-9.88,53.2839938443,134.11,50.34,-5.82,50.6753194366,2.998,-0.0925,2.9994266535,50.34,-5.82,50.6753194366,134.3
2020-08-23 07:30:00,56.5945,-9.459,57.3795269347,3.5645,-0.159,3.5680444574,53.03,-9.3,53.8393062734,133.45,50.94,-5.29,51.213940485,3.5645,-0.159,3.5680444574,50.94,-5.29,51.213940485,133.64
2020-08-23 08:00:00,58.34,-8.962,59.0243428087,4.69,-0.162,4.6927970338,53.65,-8.8,54.3669246877,132.86,51.47,-4.88,51.7008249451,4.69,-0.162,4.6927970338,51.47,-4.88,51.7008249451,133.05
2020-08-23 08:30:00,60.5105,-8.6425,61.1245729351,6.2805,-0.2625,6.285983336,54.23,-8.38,54.8736485027,132.61,52.01,-4.49,52.2034500776,6.2805,-0.2625,6.285983336,52.01,-4.49,52.2034500776,132.81
2020-08-23 09:00:00,62.178,-8.3415,62.7350325277,9.598,-0.4015,9.6063940295,52.58,-7.94,53.1761224611,132.3,50.43,-4.1,50.5963921639,9.598,-0.4015,9.6063940295,50.43,-4.1,50.5963921639,132.49
2020-08-23 09:30:00,63.73,-8.239,64.2603611957,16.87,-0.919,16.8950129032,46.86,-7.32,47.4282827014,133.29,44.97,-3.85,45.1345034314,16.87,-0.919,16.8950129032,44.97,-3.85,45.1345034314,133.47
2020-08-23 10:00:00,63.2905,-8.061,63.8017798439,29.860500000000002,-2.341,29.9521241526,33.43,-5.72,33.915826689,135.16,32.16,-3.7199999999999998,32.374434358,29.860500000000002,-2.341,29.9521241526,32.16,-3.7199999999999998,32.374434358,135.35
2020-08-23 10:30:00,62.5385,-7.6045,62.9991460458,43.7485,-4.2845,43.9578001326,18.79,-3.32,19.0810508096,134.73,18.16,-1.51,18.2226699471,43.7485,-4.2845,43.9578001326,18.16,-1.51,18.2226699471,134.91
2020-08-23 11:00:00,62.5465,-7.533,62.9984980079,44.8165,-4.303,45.0225996723,17.73,-3.23,18.021814559,134.96,17.17,-1.44,17.2302785816,44.8165,-4.303,45.0225996723,17.17,-1.44,17.2302785816,135.13
2020-08-23 11:30:00,63.268,-7.8185,63.7492648291,32.638,-2.9285,32.7691189422,30.63,-4.89,31.0178819393,134.87,29.5,-2.95,29.6471330823,32.638,-2.9285,32.7691189422,29.5,-2.95,29.6471330823,135.01
2020-08-23 12:00:00,63.7145,-8.137,64.2319879752,32.9445,-2.807,33.0638674273,30.77,-5.33,31.2282212109,135.6,29.62,-3.36,29.8099647769,32.9445,-2.807,33.0638674273,29.62,-3.36,29.8099647769,135.72
2020-08-23 12:30:00,63.1145,-7.9485,63.613039249,38.8245,-3.2984999999999998,38.9643670871,24.29,-4.65,24.731085702,135.34,23.42,-2.76,23.5820694597,38.8245,-3.2984999999999998,38.9643670871,23.42,-2.76,23.5820694597,135.4
2020-08-23 13:00:00,61.831,-7.9845,62.3444047309,47.131,-3.9145000000000003,47.2932814599,14.7,-4.07,15.2530292073,135.34,14.31,-2.22,14.4811774383,47.131,-3.9145000000000003,47.2932814599,14.31,-2.22,14.4811774383,135.28
2020-08-23 13:30:00,60.2355,-8.134,60.7822129924,50.2755,-5.014,50.5249057025,9.96,-3.12,10.4372410148,135.43,9.74,-1.15,9.8076551734,50.2755,-5.014,50.5249057025,9.74,-1.15,9.8076551734,135.37
2020-08-23 14:00:00,59.4835,-7.6530000000000005,59.9737874513,54.0235,-5.743,54.3278989217,5.46,-1.9100000000000001,5.784436014,134.2,5.42,0.55,5.4478344321,54.0235,-5.743,54.3278989217,5.42,0.55,5.4478344321,134.13
2020-08-23 14:30:00,58.738,-6.9355,59.1460379421,59.728,-6.6955,60.1021106472,-0.99,-0.24,1.0186756108,133.97,-0.74,2.11,2.2360008945,59.728,-6.6955,60.1021106472,-0.74,2.11,2.2360008945,133.9
2020-08-23 15:00:00,58.5115,-7.411,58.9789670412,54.4415,-5.791,54.7486310628,4.07,-1.62,4.380559325,134.35,4.11,0.8200000000000001,4.1910022668,54.4415,-5.791,54.7486310628,4.11,0.8200000000000001,4.1910022668,134.28
2020-08-23 15:30:00,59.798,-8.1855,60.3556394569,43.218,-3.8955,43.3932073515,16.58,-4.29,17.1260182179,134.61,16.09,-1.6400000000000001,16.1733639049,43.218,-3.8955,43.3932073515,16.09,-1.6400000000000001,16.1733639049,134.53
2020-08-23 16:00:00,60.0665,-8.627,60.6828604406,40.5665,-3.3970000000000002,40.708482301000004,19.5,-5.23,20.1891777941,134.75,18.86,-2.5,19.0249730617,40.5665,-3.3970000000000002,40.708482301000004,18.86,-2.5,19.0249730617,134.66
2020-08-23 16:30:00,61.4745,-8.663499999999999,62.0819650341,38.7445,-3.5435,38.9062035221,22.73,-5.12,23.2995128704,134.28,21.95,-2.39,22.0797327882,38.7445,-3.5435,38.9062035221,21.95,-2.39,22.0797327882,134.2
2020-08-23 17:00:00,63.3,-8.2435,63.8345148979,35.32,-2.7835,35.4295113182,27.98,-5.46,28.5077533313,134.4,26.95,-2.68,27.0829263559,35.32,-2.7835,35.4295113182,26.95,-2.68,27.0829263559,134.33
2020-08-23 17:30:00,64.5985,-8.144,65.1098374921,36.9585,-3.014,37.0811935926,27.64,-5.13,28.1120347894,133.67,26.75,-2.32,26.850417129,36.9585,-3.014,37.0811935926,26.75,-2.32,26.850417129,133.59
2020-08-23 18:00:00,65.0885,-8.4295,65.6320752567,33.1785,-2.6995,33.2881384655,31.91,-5.73,32.4203793932,133.86,30.82,-2.9,30.9561367099,33.1785,-2.6995,33.2881384655,30.82,-2.9,30.9561367099,133.79
2020-08-23 18:30:00,66.258,-7.8469999999999995,66.7210459525,22.758,-1.4969999999999999,22.8071824871,43.5,-6.35,43.9610338823,133.34,41.88,-3.41,42.0185970732,22.758,-1.4969999999999999,22.8071824871,41.88,-3.41,42.0185970732,133.26
2020-08-23 19:00:00,66.754,-7.654,67.1913702197,15.414,-1.014,15.4473166602,51.34,-6.64,51.7676076326,133.26,49.29,-3.71,49.4294264583,15.414,-1.014,15.4473166602,49.29,-3.71,49.4294264583,133.18
2020-08-23 19:30:00,66.3745,-7.51,66.7980115741,9.4945,-0.56,9.5110004863,56.88,-6.95,57.3030269707,132.8,54.57,-3.98,54.7149458558,9.4945,-0.56,9.5110004863,54.57,-3.98,54.7149458558,132.73
2020-08-23 20:00:00,65.8645,-7.2805,66.2656626052,7.0045,-0.3805,7.0148271896,58.86,-6.9,59.2630542581,132.52,56.47,-3.94,56.6072831003,7.0045,-0.3805,7.0148271896,56.47,-3.94,56.6072831003,132.5
2020-08-23 20:30:00,66.0695,-7.26,66.4671831075,4.7095,-0.19,4.7133311203,61.36,-7.07,61.7659655474,132.92,58.84,-4.06,58.9799050525,4.7095,-0.19,4.7133311203,58.84,-4.06,58.9799050525,132.95
2020-08-23 21:00:00,66.3325,-7.3675,66.7403971557,3.6525,-0.24750000000000003,3.6608759198,62.68,-7.12,63.0830944073,132.84,60.21,-4.07,60.3474025953,3.6525,-0.24750000000000003,3.6608759198,60.21,-4.07,60.3474025953,132.91
2020-08-23 21:30:00,65.7415,-7.805,66.2031936333,2.6715,-0.275,2.6856167355,63.07,-7.53,63.5179171573,133.22,60.58,-4.45,60.743221021,2.6715,-0.275,2.6856167355,60.58,-4.45,60.743221021,133.31
2020-08-23 22:00:00,64.314,-8.323,64.8503116801,2.224,-0.273,2.2406929732,62.09,-8.05,62.6096685824,133.6,59.56,-4.97,59.7670017652,2.224,-0.273,2.2406929732,59.56,-4.97,59.7670017652,133.7
2020-08-23 22:30:00,62.5785,-8.2945,63.1258060741,2.0285,-0.28450000000000003,2.0483536072,60.55,-8.01,61.0775130469,133.82,58.09,-4.95,58.3005197232,2.0285,-0.28450000000000003,2.0483536072,58.09,-4.95,58.3005197232,133.91
2020-08-23 23:00:00,60.4605,-8.7985,61.0973457893,1.9205,-0.3085,1.9451201762,58.54,-8.49,59.1524445818,134.55,56.17,-5.39,56.4280160913,1.9205,-0.3085,1.9451201762,56.17,-5.39,56.4280160913,134.64
2020-08-23 23:30:00,58.126,-9.2645,58.8596877009,1.826,-0.3045,1.8512148039,56.3,-8.96,57.0085221699,134.58,54.02,-5.84,54.3347586725,1.826,-0.3045,1.8512148039,54.02,-5.84,54.3347586725,134.68
2020-08-24 00:00:00,56.684,-9.636,57.4972029928,1.534,-0.256,1.5552144547,55.15,-9.38,55.9419958528,135.08,52.94,-6.25,53.3076551726,1.534,-0.256,1.5552144547,52.94,-6.25,53.3076551726,135.18
2020-08-24 00:30:00,55.401,-9.7865,56.2587449491,1.5510000000000002,-0.2265,1.5674511953999999,53.85,-9.56,54.6920112996,135.14,51.7,-6.4,52.0946254426,1.5510000000000002,-0.2265,1.5674511953999999,51.7,-6.4,52.0946254426,135.24
2020-08-24 01:00:00,54.8375,-10.0445,55.7498285782,1.4175,-0.1645,1.4270131394,53.42,-9.88,54.3259680079,134.91,51.28,-6.74,51.7210402061,1.4175,-0.1645,1.4270131394,51.28,-6.74,51.7210402061,135.01
2020-08-24 01:30:00,54.847,-10.1005,55.7692882261,1.5470000000000002,-0.2205,1.5626353541,53.3,-9.88,54.2079735832,134.91,51.17,-6.74,51.6119801984,1.5470000000000002,-0.2205,1.5626353541,51.17,-6.74,51.6119801984,135.01
2020-08-24 02:00:00,54.984,-9.8805,55.8646984799,1.304,-0.24050000000000002,1.3259925528,53.68,-9.64,54.5387201903,135.01,51.53,-6.49,51.9370869418,1.304,-0.24050000000000002,1.3259925528,51.53,-6.49,51.9370869418,135.12
2020-08-24 02:30:00,54.586,-9.9695,55.4889387739,0.726,-0.20950000000000002,0.7556230873,53.86,-9.76,54.7371647055,134.96,51.71,-6.62,52.132029502,0.726,-0.20950000000000002,0.7556230873,51.71,-6.62,52.132029502,135.07
2020-08-24 03:00:00,54.83,-9.679,55.6777508615,0.55,-0.179,0.5783951936,54.28,-9.5,55.1050669177,134.83,52.17,-6.32,52.5514157754,0.55,-0.179,0.5783951936,52.17,-6.32,52.5514157754,134.93
2020-08-24 03:30:00,55.256,-9.4405,56.0566550576,0.556,-0.1705,0.5815550275,54.7,-9.27,55.479932408,134.75,52.59,-6.1,52.9425924941,0.556,-0.1705,0.5815550275,52.59,-6.1,52.9425924941,134.86
2020-08-24 04:00:00,55.48,-9.4755,56.2833501157,0.4,-0.20550000000000002,0.4497001779,55.08,-9.27,55.854626487,135.26,52.87,-6.13,53.2241843526,0.4,-0.20550000000000002,0.4497001779,52.87,-6.13,53.2241843526,135.41
2020-08-24 04:30:00,55.337,-9.799,56.1979000497,0.117,-0.129,0.1741551033,55.22,-9.67,56.06030057,133.29,52.91,-5.64,53.2097519258,0.117,-0.129,0.1741551033,52.91,-5.64,53.2097519258,133.44
2020-08-24 05:00:00,55.1355,-9.4105,55.9328246247,0.0555,-0.0805,0.0977778093,55.08,-9.33,55.8646158136,132.98,52.77,-5.5,53.0558469916,0.0555,-0.0805,0.0977778093,52.77,-5.5,53.0558469916,132.89
2020-08-24 05:30:00,55.7735,-9.128,56.5155172165,0.0335,-0.058,0.0669794745,55.74,-9.07,56.4731130716,133.03,53.42,-5.23,53.6754068452,0.0335,-0.058,0.0669794745,53.42,-5.23,53.6754068452,132.75
2020-08-24 06:00:00,56.632,-9.054,57.3511842947,0.032,-0.034,0.0466904701,56.6,-9.02,57.3142251104,132.84,54.24,-5.18,54.4867873892,0.032,-0.034,0.0466904701,54.24,-5.18,54.4867873892,132.55
2020-08-24 06:30:00,58.38,-8.4335,58.9860010702,0.03,-0.0335,0.044969434100000004,58.35,-8.4,58.9515266978,132.66,55.96,-4.54,56.1438616413,0.03,-0.0335,0.044969434100000004,55.96,-4.54,56.1438616413,132.43
2020-08-24 07:00:00,60.0395,-7.4805,60.5037142703,0.1995,0.0695,0.2112593193,59.84,-7.55,60.3144103843,132.3,57.36,-3.74,57.4817988584,0.1995,0.0695,0.2112593193,57.36,-3.74,57.4817988584,131.99
2020-08-24 07:30:00,62.1125,-7.7685,62.5964236079,2.3825,-0.0685,2.383484529,59.73,-7.7,60.2242716851,131.77,57.04,-2.38,57.0896312827,2.3825,-0.0685,2.383484529,57.04,-2.38,57.0896312827,131.47
2020-08-24 08:00:00,63.8785,-6.433,64.2016062981,5.7985,-0.373,5.8104845968,58.08,-6.06,58.395290906,134.02,55.69,-2.9699999999999998,55.7691402121,5.7985,-0.373,5.8104845968,55.69,-2.9699999999999998,55.7691402121,133.72
2020-08-24 08:30:00,66.222,-5.8015,66.4756397957,8.392,-0.6815,8.4196262536,57.83,-5.12,58.056208109,134.76,55.53,-3.02,55.6120607423,8.392,-0.6815,8.4196262536,55.53,-3.02,55.6120607423,134.47
2020-08-24 09:00:00,67.816,-5.1915,68.0144214726,6.456,-0.6415000000000001,6.4877930184,61.36,-4.55,61.5284657699,134.36,58.89,-2.48,58.9421962604,6.456,-0.6415000000000001,6.4877930184,58.89,-2.48,58.9421962604,134.11
2020-08-24 09:30:00,68.4505,-5.5665,68.676465201,10.3305,-0.7265,10.3560143154,58.12,-4.84,58.3211796863,134.76,55.78,-2.76,55.8482407959,10.3305,-0.7265,10.3560143154,55.78,-2.76,55.8482407959,134.46
2020-08-24 10:00:00,68.3515,-5.8185,68.5987062159,11.5315,-0.8885000000000001,11.5656787306,56.82,-4.93,57.033475258,134.92,54.57,-2.84,54.6438514382,11.5315,-0.8885000000000001,11.5656787306,54.57,-2.84,54.6438514382,134.69
2020-08-24 10:30:00,67.8805,-5.851,68.1321985646,13.2705,-0.8310000000000001,13.2964931937,54.61,-5.02,54.8402452584,134.88,52.43,-2.94,52.5123652105,13.2705,-0.8310000000000001,13.2964931937,52.43,-2.94,52.5123652105,134.53
2020-08-24 11:00:00,66.69,-6.2665,66.9837676027,24.49,-1.4865,24.5350724933,42.2,-4.78,42.469852837,134.88,40.57,-2.79,40.6658210295,24.49,-1.4865,24.5350724933,40.57,-2.79,40.6658210295,134.57
2020-08-24 11:30:00,66.063,-6.3885,66.3711752288,29.433,-2.5985,29.5474819782,36.63,-3.79,36.8255481969,134.81,35.24,-1.87,35.2895806152,29.433,-2.5985,29.5474819782,35.24,-1.87,35.2895806152,134.53
2020-08-24 12:00:00,65.2485,-6.1655,65.5391496931,32.7885,-3.2955,32.9536955818,32.46,-2.87,32.5866306942,134.68,31.28,-1.01,31.2963016984,32.7885,-3.2955,32.9536955818,31.28,-1.01,31.2963016984,134.41
2020-08-24 12:30:00,64.9255,-5.9415,65.1967941888,37.3355,-3.9115,37.5398374064,27.59,-2.03,27.6645802426,134.52,26.67,-0.17,26.6705418018,37.3355,-3.9115,37.5398374064,26.67,-0.17,26.6705418018,134.37
2020-08-24 13:00:00,63.618,-6.1235,63.9120268514,45.518,-4.4035,45.7305055324,18.1,-1.72,18.1815400888,134.52,17.58,0.02,17.5800113766,45.518,-4.4035,45.7305055324,17.58,0.02,17.5800113766,134.41
2020-08-24 13:30:00,63.2545,-6.3345,63.5708868941,43.7045,-5.7645,44.0830214538,19.55,-0.5700000000000001,19.5583076978,134.41,18.91,1.09,18.9413885447,43.7045,-5.7645,44.0830214538,18.91,1.09,18.9413885447,134.28
2020-08-24 14:00:00,63.71,-6.3175,64.0224562654,34.9,-4.0475,35.1339188855,28.81,-2.27,28.8992906487,134.75,27.88,-0.4,27.8828692928,34.9,-4.0475,35.1339188855,27.88,-0.4,27.8828692928,134.64
2020-08-24 14:30:00,63.7905,-6.236,64.0945831272,30.0905,-2.996,30.2392825022,33.7,-3.24,33.8553924804,134.91,32.51,-1.33,32.5371941015,30.0905,-2.996,30.2392825022,32.51,-1.33,32.5371941015,134.79
2020-08-24 15:00:00,63.7445,-6.139,64.0394300509,30.0645,-2.819,30.1963726505,33.68,-3.32,33.8432386157,135.04,32.43,-1.45,32.4623997881,30.0645,-2.819,30.1963726505,32.43,-1.45,32.4623997881,134.92
2020-08-24 15:30:00,64.531,-5.677,64.7802307035,27.821,-3.177,28.0018101201,36.71,-2.5,36.7950281968,135.04,35.31,-0.64,35.3157995804,27.821,-3.177,28.0018101201,35.31,-0.64,35.3157995804,134.92
2020-08-24 16:00:00,64.497,-5.8195,64.7590116451,25.807,-2.6895,25.9467658726,38.69,-3.13,38.8164011727,135.21,37.22,-1.24,37.2406498332,25.807,-2.6895,25.9467658726,37.22,-1.24,37.2406498332,135.09
2020-08-24 16:30:00,65.7525,-5.915,66.0180163383,21.1625,-1.675,21.228684162,44.59,-4.24,44.7911341674,135.34,42.87,-2.24,42.9284812217,21.1625,-1.675,21.228684162,42.87,-2.24,42.9284812217,135.22
2020-08-24 17:00:00,68.6365,-5.328,68.8429859626,14.0865,-1.248,14.1416755107,54.55,-4.08,54.7023664936,135.22,52.38,-2.05,52.4201001525,14.0865,-1.248,14.1416755107,52.38,-2.05,52.4201001525,135.1
2020-08-24 17:30:00,71.1885,-4.7635000000000005,71.3476941779,11.9085,-0.9535,11.9466118419,59.28,-3.81,59.4023105611,134.91,56.9,-1.77,56.9275232203,11.9085,-0.9535,11.9466118419,56.9,-1.77,56.9275232203,134.79
2020-08-24 18:00:00,72.414,-4.5805,72.5587236399,8.554,-0.5905,8.5743574832,63.86,-3.99,63.9845270358,134.82,61.28,-1.92,61.3100709509,8.554,-0.5905,8.5743574832,61.28,-1.92,61.3100709509,134.69
2020-08-24 18:30:00,73.1505,-4.5555,73.292211254,6.5005,-0.3855,6.511920646,66.65,-4.17,66.7803219519,134.82,63.93,-2.07,63.9635036564,6.5005,-0.3855,6.511920646,63.93,-2.07,63.9635036564,134.69
2020-08-24 19:00:00,72.7305,-4.6065000000000005,72.8762339347,4.9905,-0.2765,4.9981539092,67.74,-4.33,67.8782476203,134.65,64.99,-2.22,65.0279055483,4.9905,-0.2765,4.9981539092,64.99,-2.22,65.0279055483,134.52
2020-08-24 19:30:00,71.252,-5.2005,71.4415334679,3.552,-0.21050000000000002,3.5582318994,67.7,-4.99,67.8836511982,134.46,64.95,-2.86,65.0129379432,3.552,-0.21050000000000002,3.5582318994,64.95,-2.86,65.0129379432,134.34
2020-08-24 20:00:00,70.579,-5.429,70.7874938248,1.7189999999999999,-0.11900000000000001,1.7231140415000001,68.86,-5.31,69.0644315115,134.46,66.09,-3.13,66.1640763557,1.7189999999999999,-0.11900000000000001,1.7231140415000001,66.09,-3.13,66.1640763557,134.34
2020-08-24 20:30:00,70.5265,-4.9935,70.7030568257,0.9465,-0.0635,0.948627693,69.58,-4.93,69.7544357013,134.41,66.83,-2.73,66.8857368951,0.9465,-0.0635,0.948627693,66.83,-2.73,66.8857368951,134.3
2020-08-24 21:00:00,70.6375,-5.3835,70.8423494705,1.3375,-0.2235,1.3560451689,69.3,-5.16,69.4918383697,134.62,66.5,-3.0,66.5676347785,1.3375,-0.2235,1.3560451689,66.5,-3.0,66.5676347785,134.51
2020-08-24 21:30:00,69.1635,-5.95,69.4189616189,1.6035,-0.31,1.6331908186000001,67.56,-5.64,67.7950086658,134.44,64.82,-3.47,64.9128130649,1.6035,-0.31,1.6331908186000001,64.82,-3.47,64.9128130649,134.33
2020-08-24 22:00:00,67.17,-6.6685,67.5002058682,2.1,-0.34850000000000003,2.1287208013,65.07,-6.32,65.3761982682,134.44,62.44,-4.15,62.5777604265,2.1,-0.34850000000000003,2.1287208013,62.44,-4.15,62.5777604265,134.33
2020-08-24 22:30:00,65.018,-7.0745,65.4017497797,3.148,-0.5045000000000001,3.1881694199,61.87,-6.57,62.2178575652,134.48,59.38,-4.4,59.5427946942,3.148,-0.5045000000000001,3.1881694199,59.38,-4.4,59.5427946942,134.4
2020-08-24 23:00:00,62.853,-7.8275,63.3385298633,3.423,-0.5875,3.4730512881,59.43,-7.24,59.8693786505,134.85,57.06,-5.05,57.2830350104,3.423,-0.5875,3.4730512881,57.06,-5.05,57.2830350104,134.92
2020-08-24 23:30:00,60.42,-8.223,60.9769967201,3.4,-0.5630000000000001,3.4462978687,57.02,-7.66,57.5322170614,134.66,54.84,-5.42,55.1071864642,3.4,-0.5630000000000001,3.4462978687,54.84,-5.42,55.1071864642,134.76
2020-08-25 00:00:00,58.743,-8.509,59.3560707089,4.553,-0.629,4.596243031,54.19,-7.88,54.7599351716,134.4,52.13,-5.65,52.4352877364,4.553,-0.629,4.596243031,52.13,-5.65,52.4352877364,134.28
2020-08-25 00:30:00,57.841,-8.259,58.427667778200004,4.711,-0.659,4.7568689282,53.13,-7.6,53.6708198186,134.51,51.06,-5.42,51.3468596898,4.711,-0.659,4.7568689282,51.06,-5.42,51.3468596898,134.45
2020-08-25 01:00:00,57.377,-8.398,57.9883310072,7.047,-0.728,7.0845037229,50.33,-7.67,50.9110773801,134.74,48.37,-5.51,48.6828203784,7.047,-0.728,7.0845037229,48.37,-5.51,48.6828203784,134.73
2020-08-25 01:30:00,57.105,-8.343,57.7112352493,8.265,-0.863,8.3099334534,48.84,-7.48,49.409472776,134.56,46.93,-5.34,47.2328328602,8.265,-0.863,8.3099334534,46.93,-5.34,47.2328328602,134.57
2020-08-25 02:00:00,57.668,-8.3245,58.2657319893,8.678,-0.9145000000000001,8.7260526156,48.99,-7.41,49.5472320115,134.46,47.09,-5.27,47.3839740841,8.678,-0.9145000000000001,8.7260526156,47.09,-5.27,47.3839740841,134.15
2020-08-25 02:30:00,57.4875,-8.29,58.0821552308,8.6775,-0.92,8.7261335224,48.81,-7.37,49.3632758232,134.37,46.92,-5.23,47.2105846183,8.6775,-0.92,8.7261335224,46.92,-5.23,47.2105846183,133.89
2020-08-25 03:00:00,58.233,-1.7985,58.2607663119,9.223,-2.4185,9.5348241331,49.01,0.62,49.0139214918,134.1,45.13,-10.42,46.3173110187,9.223,-2.4185,9.5348241331,45.13,-10.42,46.3173110187,133.58
2020-08-25 03:30:00,58.2255,-2.6345,58.2850704769,9.4955,-1.0445,9.5527744923,48.73,-1.5899999999999999,48.7559329723,133.9,44.78,-10.15,45.9159111856,9.4955,-1.0445,9.5527744923,44.78,-10.15,45.9159111856,133.35
2020-08-25 04:00:00,58.258,-2.782,58.3243867349,9.738,-0.852,9.7752006629,48.52,-1.9300000000000002,48.5583700303,134.21,44.6,-10.49,45.8170284938,9.738,-0.852,9.7752006629,44.6,-10.49,45.8170284938,134.11
2020-08-25 04:30:00,58.0785,-2.9115,58.1514315774,9.8985,-0.8915000000000001,9.9385650121,48.18,-2.02,48.2223267792,134.07,44.36,-10.52,45.5903498561,9.8985,-0.8915000000000001,9.9385650121,44.36,-10.52,45.5903498561,134.4
2020-08-25 05:00:00,58.4605,-2.91,58.5328810179,9.9205,-1.06,9.9769694923,48.54,-1.85,48.575241636,135.4,44.69,-10.53,45.9137996685,9.9205,-1.06,9.9769694923,44.69,-10.53,45.9137996685,135.8
2020-08-25 05:30:00,58.684,-2.7255000000000003,58.7472570104,9.414,-1.0155,9.4686132168,49.27,-1.71,49.2996653133,136.13,45.3,-10.53,46.5077509669,9.414,-1.0155,9.4686132168,45.3,-10.53,46.5077509669,136.59
2020-08-25 06:00:00,59.3895,-2.3345000000000002,59.4353648975,9.9095,-1.0145,9.9612951216,49.48,-1.32,49.4976039824,135.95,45.47,-10.16,46.5912706416,9.9095,-1.0145,9.9612951216,45.47,-10.16,46.5912706416,136.43
2020-08-25 06:30:00,61.348,-1.862,61.3762506838,9.168,-0.9520000000000001,9.2172950479,52.18,-0.91,52.1879344293,135.9,47.95,-9.75,48.931227248,9.168,-0.9520000000000001,9.2172950479,47.95,-9.75,48.931227248,136.52
2020-08-25 07:00:00,62.754,-1.5354999999999999,62.7727829258,9.664,-0.8055,9.6975113431,53.09,-0.73,53.0950185987,135.87,48.77,-9.6,49.7058638392,9.664,-0.8055,9.6975113431,48.77,-9.6,49.7058638392,136.44
2020-08-25 07:30:00,64.418,-1.3575,64.4323019164,10.338,-0.8175,10.3702724289,54.08,-0.54,54.0826959387,135.44,49.7,-9.36,50.57370463,10.338,-0.8175,10.3702724289,49.7,-9.36,50.57370463,135.83
2020-08-25 08:00:00,66.3835,-0.8290000000000001,66.388676092,12.1235,-0.799,12.1498005436,54.26,-0.03,54.2600082934,134.98,49.86,-8.81,50.6323582307,12.1235,-0.799,12.1498005436,49.86,-8.81,50.6323582307,135.21
2020-08-25 08:30:00,68.1775,-3.935,68.2909637599,14.9075,-2.295,15.0831223972,53.27,-1.6400000000000001,53.2952389994,134.05,50.55,-1.79,50.5816824552,14.9075,-2.295,15.0831223972,50.55,-1.79,50.5816824552,134.25
2020-08-25 09:00:00,69.17,-5.167,69.3627190139,18.23,-1.637,18.3033513052,50.94,-3.5300000000000002,51.0621630956,133.31,48.69,-0.53,48.6928844904,18.23,-1.637,18.3033513052,48.69,-0.53,48.6928844904,133.53
2020-08-25 09:30:00,70.473,-5.0815,70.6559648667,18.063,-1.1115,18.0971655585,52.41,-3.9699999999999998,52.560146499,133.54,50.1,-0.9400000000000001,50.1088175873,18.063,-1.1115,18.0971655585,50.1,-0.9400000000000001,50.1088175873,133.81
2020-08-25 10:00:00,70.84,-5.0085,71.0168337245,23.35,-1.5685,23.4026214824,47.49,-3.44,47.6144274354,133.54,45.41,-0.46,45.4123298235,23.35,-1.5685,23.4026214824,45.41,-0.46,45.4123298235,133.74
2020-08-25 10:30:00,70.7085,-5.0565,70.8890694289,27.5085,-1.8465,27.5704032343,43.2,-3.21,43.319096251,133.59,41.28,-0.24,41.2806976685,27.5085,-1.8465,27.5704032343,41.28,-0.24,41.2806976685,133.74
2020-08-25 11:00:00,70.647,-5.2735,70.843548833,26.607,-1.7735,26.6660411619,44.04,-3.5,44.1788591976,133.53,42.08,-0.5700000000000001,42.0838603267,26.607,-1.7735,26.6660411619,42.08,-0.5700000000000001,42.0838603267,133.71
2020-08-25 11:30:00,70.91,-5.1370000000000005,71.0958287736,26.02,-1.957,26.0934905484,44.89,-3.18,45.0024943753,133.63,42.9,-0.2,42.9004661979,26.02,-1.957,26.0934905484,42.9,-0.2,42.9004661979,133.74
2020-08-25 12:00:00,71.216,-4.643,71.3671920773,23.296,-1.7229999999999999,23.3596306692,47.92,-2.92,48.0088825115,133.63,45.77,0.0,45.77,23.296,-1.7229999999999999,23.3596306692,45.77,0.0,45.77,133.74
2020-08-25 12:30:00,71.087,-4.748,71.2453863278,27.977,-1.988,28.0475430831,43.11,-2.76,43.1982603816,133.89,41.18,0.16,41.1803108293,27.977,-1.988,28.0475430831,41.18,0.16,41.1803108293,134.08
2020-08-25 13:00:00,69.8775,-4.999,70.0560847268,37.7075,-2.919,37.820313553,32.17,-2.08,32.2371726428,133.8,30.8,0.71,30.8081823547,37.7075,-2.919,37.820313553,30.8,0.71,30.8081823547,134.02
2020-08-25 13:30:00,68.083,-4.9565,68.2631802749,46.873,-3.9465,47.0388455561,21.21,-1.01,21.234034002,133.8,20.36,1.73,20.4333673192,46.873,-3.9465,47.0388455561,20.36,1.73,20.4333673192,134.02
2020-08-25 14:00:00,66.538,-4.6265,66.6986502581,50.898,-4.9665,51.139735297,15.64,0.34,15.6436952156,133.72,15.05,2.98,15.3421934547,50.898,-4.9665,51.139735297,15.05,2.98,15.3421934547,133.96
2020-08-25 14:30:00,66.367,-4.3395,66.5087208511,49.727,-4.8895,49.9668063743,16.64,0.55,16.6490870621,133.87,15.97,3.17,16.2815785475,49.727,-4.8895,49.9668063743,15.97,3.17,16.2815785475,134.11
2020-08-25 15:00:00,65.4295,-4.149,65.5609157292,50.4595,-4.499,50.6596697704,14.97,0.35000000000000003,14.9740909574,133.98,14.36,2.96,14.6618961939,50.4595,-4.499,50.6596697704,14.36,2.96,14.6618961939,134.23
2020-08-25 15:30:00,61.8905,-4.2645,62.0372464774,46.4605,-4.2845,46.6576360363,15.43,0.02,15.4300129618,134.04,14.82,2.66,15.0568256947,46.4605,-4.2845,46.6576360363,14.82,2.66,15.0568256947,134.28
2020-08-25 16:00:00,62.1975,-4.37,62.3508292347,46.2975,-2.75,46.3791009642,15.9,-1.62,15.9823152265,134.43,15.25,1.11,15.2903433578,46.2975,-2.75,46.3791009642,15.25,1.11,15.2903433578,134.67
2020-08-25 16:30:00,65.174,-4.5865,65.335183923,43.684,-3.2065,43.8015239261,21.49,-1.38,21.5342633958,134.35,20.61,1.3599999999999999,20.6548226814,43.684,-3.2065,43.8015239261,20.61,1.3599999999999999,20.6548226814,134.58
2020-08-25 17:00:00,67.6935,-4.7675,67.8611744556,41.1635,-3.2575,41.2921910111,26.53,-1.51,26.5729373612,134.18,25.37,1.27,25.401767655,41.1635,-3.2575,41.2921910111,25.37,1.27,25.401767655,134.4
2020-08-25 17:30:00,70.449,-4.8955,70.6188892666,41.589,-3.3155,41.7209475114,28.86,-1.58,28.9032178139,134.03,27.64,1.2,27.6660369406,41.589,-3.3155,41.7209475114,27.64,1.2,27.6660369406,134.17
2020-08-25 18:00:00,72.298,-4.9515,72.4673592471,34.388,-2.7815000000000003,34.500308495,37.91,-2.17,37.9720555145,134.07,36.23,0.65,36.2358303341,34.388,-2.7815000000000003,34.500308495,36.23,0.65,36.2358303341,134.17
2020-08-25 18:30:00,73.6085,-5.0545,73.7818354509,25.1285,-1.9845000000000002,25.2067402196,48.48,-3.07,48.5771067479,133.86,46.37,-0.11,46.3701304721,25.1285,-1.9845000000000002,25.2067402196,46.37,-0.11,46.3701304721,133.97
2020-08-25 19:00:00,73.8715,-4.94,74.0364917608,18.2015,-1.5,18.2632035046,55.67,-3.44,55.7761821928,133.64,53.25,-0.37,53.2512854305,18.2015,-1.5,18.2632035046,53.25,-0.37,53.2512854305,133.75
2020-08-25 19:30:00,73.66,-4.92,73.8241288469,13.85,-1.32,13.91276033,59.81,-3.6,59.9182451345,133.5,57.1,-0.59,57.1030480798,13.85,-1.32,13.91276033,57.1,-0.59,57.1030480798,133.64
2020-08-25 20:00:00,73.321,-4.834,73.4801782592,10.771,-1.184,10.835880075,62.55,-3.65,62.6564043016,133.57,59.73,-0.61,59.7331147689,10.771,-1.184,10.835880075,59.73,-0.61,59.7331147689,133.72
2020-08-25 20:30:00,73.3525,-4.84,73.5120048444,9.3325,-1.08,9.3947834595,64.02,-3.76,64.130320442,133.39,61.12,-0.71,61.1241237156,9.3325,-1.08,9.3947834595,61.12,-0.71,61.1241237156,133.56
2020-08-25 21:00:00,73.55,-5.068,73.7243997873,9.45,-1.278,9.5360255872,64.1,-3.79,64.2119467078,133.57,61.2,-0.73,61.2043536033,9.45,-1.278,9.5360255872,61.2,-0.73,61.2043536033,133.77
2020-08-25 21:30:00,72.3985,-5.4235,72.6013578007,9.2685,-1.2635,9.3542249545,63.13,-4.16,63.2669147343,133.95,60.29,-1.1,60.3000339967,9.2685,-1.2635,9.3542249545,60.29,-1.1,60.3000339967,134.16
2020-08-25 22:00:00,69.96,-6.106,70.225955572,9.4,-1.266,9.4848698462,60.56,-4.84,60.7531003324,134.34,57.8,-1.72,57.8255860325,9.4,-1.266,9.4848698462,57.8,-1.72,57.8255860325,134.56
2020-08-25 22:30:00,67.86,-6.454,68.1662212243,9.07,-1.244,9.1549132164,58.79,-5.21,59.0204049461,133.63,56.09,-2.11,56.1296730794,9.07,-1.244,9.1549132164,56.09,-2.11,56.1296730794,133.86
2020-08-25 23:00:00,65.713,-6.013,65.9875332014,8.953,-1.2530000000000001,9.0402554167,56.76,-4.76,56.959241568,133.57,53.98,-3.03,54.0649729492,8.953,-1.2530000000000001,9.0402554167,53.98,-3.03,54.0649729492,133.8
2020-08-25 23:30:00,63.532,-7.0785,63.9251138931,8.832,-1.1985000000000001,8.9129471136,54.7,-5.88,55.0151288284,132.63,52.38,-2.1,52.4220793178,8.832,-1.1985000000000001,8.9129471136,52.38,-2.1,52.4220793178,132.86
2020-08-26 00:00:00,61.362,-7.3485,61.8004489972,8.822,-1.1485,8.8964451468,52.54,-6.2,52.904551789,133.03,50.31,-2.4,50.3672125494,8.822,-1.1485,8.8964451468,50.31,-2.4,50.3672125494,133.28
2020-08-26 00:30:00,59.2525,-7.8705,59.7729330592,8.6825,-0.9005000000000001,8.729072488,50.57,-6.97,51.048073421,133.36,48.51,-3.12,48.6102304047,8.6825,-0.9005000000000001,8.729072488,48.51,-3.12,48.6102304047,133.61
2020-08-26 01:00:00,58.598,-8.044,59.1475404391,8.748,-0.984,8.8031676117,49.85,-7.06,50.3474537589,133.4,47.91,-3.17,48.0147581479,8.748,-0.984,8.8031676117,47.91,-3.17,48.0147581479,133.66
2020-08-26 01:30:00,58.549,-7.94,59.0849304053,8.279,-0.98,8.3368004054,50.27,-6.96,50.7495270914,133.04,48.27,-3.1,48.3694417995,8.279,-0.98,8.3368004054,48.27,-3.1,48.3694417995,133.31
2020-08-26 02:00:00,58.607,-8.192,59.1767632859,7.857,-1.172,7.9439305762,50.75,-7.02,51.2332206678,132.63,48.67,-3.21,48.7757419216,7.857,-1.172,7.9439305762,48.67,-3.21,48.7757419216,132.91
2020-08-26 02:30:00,58.4475,-8.13,59.010229251,7.0075,-0.78,7.0507769962,51.44,-7.35,51.9624489415,132.9,49.34,-3.51,49.4646914475,7.0075,-0.78,7.0507769962,49.34,-3.51,49.4646914475,133.18
2020-08-26 03:00:00,57.3075,-8.9175,57.9971668489,6.0575,-0.6475000000000001,6.0920080844,51.25,-8.27,51.9129598463,133.06,49.2,-4.36,49.3928091932,6.0575,-0.6475000000000001,6.0920080844,49.2,-4.36,49.3928091932,133.33
2020-08-26 03:30:00,56.5715,-8.9675,57.2778374985,5.5115,-0.6275000000000001,5.5471063177,51.06,-8.34,51.7366330563,132.61,49.07,-4.41,49.2677683684,5.5115,-0.6275000000000001,5.5471063177,49.07,-4.41,49.2677683684,132.88
2020-08-26 04:00:00,56.0715,-9.0045,56.7899122424,5.9415,-0.6345000000000001,5.9752834661000005,50.13,-8.37,50.8239490791,132.08,48.12,-4.5,48.329953445,5.9415,-0.6345000000000001,5.9752834661000005,48.12,-4.5,48.329953445,132.34
2020-08-26 04:30:00,55.7525,-9.1135,56.4924520489,5.3825,-0.5835,5.414035325,50.37,-8.53,51.0871588562,132.14,48.32,-4.68,48.5461100398,5.3825,-0.5835,5.414035325,48.32,-4.68,48.5461100398,132.41
2020-08-26 05:00:00,55.724,-9.211500000000001,56.4802258162,4.624,-0.49150000000000005,4.6500481987,51.1,-8.72,51.8386766806,132.05,49.01,-4.85,49.2493918744,4.624,-0.49150000000000005,4.6500481987,49.01,-4.85,49.2493918744,132.32
2020-08-26 05:30:00,55.689,-9.275,56.4560921956,4.639,-0.455,4.6612601301000005,51.05,-8.82,51.8063210429,131.55,48.96,-4.98,49.2126203326,4.639,-0.455,4.6612601301000005,48.96,-4.98,49.2126203326,131.82
2020-08-26 06:00:00,56.326,-9.1985,57.0721532645,4.346,-0.5085000000000001,4.3756471807,51.98,-8.69,52.7013899247,132.66,49.86,-4.79,50.0895567958,4.346,-0.5085000000000001,4.3756471807,49.86,-4.79,50.0895567958,132.94
2020-08-26 06:30:00,57.833,-5.954,58.1386790786,4.913,-0.544,4.9430258951,52.92,-5.41,53.1958128051,133.82,50.13,-7.58,50.6998353055,4.913,-0.544,4.9430258951,50.13,-7.58,50.6998353055,134.09
2020-08-26 07:00:00,60.276,-3.493,60.3771250144,4.8260000000000005,-0.363,4.839632734,55.45,-3.13,55.5382696886,134.34,50.77,-10.43,51.8302787953,4.8260000000000005,-0.363,4.839632734,50.77,-10.43,51.8302787953,134.61
2020-08-26 07:30:00,62.526,-2.6165000000000003,62.5807218579,6.556,-0.3665,6.5662362317,55.97,-2.25,56.0152068639,134.25,51.23,-9.67,52.1346506654,6.556,-0.3665,6.5662362317,51.23,-9.67,52.1346506654,134.52
2020-08-26 08:00:00,64.3135,-2.174,64.3502335524,10.8935,-0.5740000000000001,10.9086121138,53.42,-1.6,53.4439556919,133.98,48.86,-9.09,49.6983671764,10.8935,-0.5740000000000001,10.9086121138,48.86,-9.09,49.6983671764,134.23
2020-08-26 08:30:00,66.1705,-1.737,66.1932945188,19.4005,-1.087,19.4309281623,46.77,-0.65,46.7745165662,133.98,42.79,-8.23,43.5742699308,19.4005,-1.087,19.4309281623,42.79,-8.23,43.5742699308,134.23
2020-08-26 09:00:00,67.1315,-0.68,67.1349438985,24.9715,-1.81,25.0370108489,42.16,1.13,42.1751407822,133.41,38.58,-6.6,39.1404701045,24.9715,-1.81,25.0370108489,38.58,-6.6,39.1404701045,133.65
2020-08-26 09:30:00,67.855,0.0855,67.8550538667,24.795,-1.9445000000000001,24.8711299552,43.06,2.03,43.1078241158,133.18,39.41,-5.71,39.8215042408,24.795,-1.9445000000000001,24.8711299552,39.41,-5.71,39.8215042408,133.42
2020-08-26 10:00:00,66.9325,-0.28200000000000003,66.9330940585,30.8025,-2.612,30.91304822,36.13,2.33,36.2050521336,133.35,33.14,-5.48,33.5900282822,30.8025,-2.612,30.91304822,33.14,-5.48,33.5900282822,133.59
2020-08-26 10:30:00,66.6855,-0.492,66.6873149426,29.4955,-2.632,29.6126990369,37.19,2.14,37.2515194321,133.44,34.09,-5.65,34.5550372594,29.4955,-2.632,29.6126990369,34.09,-5.65,34.5550372594,133.66
2020-08-26 11:00:00,66.1295,-0.2745,66.1300697149,31.1395,-2.8345000000000002,31.2682402847,34.99,2.56,35.0835246234,133.4,32.12,-5.28,32.5510798592,31.1395,-2.8345000000000002,31.2682402847,32.12,-5.28,32.5510798592,133.66
2020-08-26 11:30:00,65.738,-0.3675,65.7390272232,29.488,-2.2475,29.5735253267,36.25,1.88,36.2987176082,132.99,33.37,-5.85,33.8788931342,29.488,-2.2475,29.5735253267,33.37,-5.85,33.8788931342,133.22
2020-08-26 12:00:00,65.3925,-0.4655,65.3941568223,30.8925,-2.6255,31.0038676055,34.5,2.16,34.5675512584,132.88,31.81,-5.58,32.2957040487,30.8925,-2.6255,31.0038676055,31.81,-5.58,32.2957040487,133.11
2020-08-26 12:30:00,64.786,-0.07250000000000001,64.7860405662,36.506,-3.5825,36.6813623282,28.28,3.51,28.4969910692,132.6,26.19,-4.33,26.5455269302,36.506,-3.5825,36.6813623282,26.19,-4.33,26.5455269302,132.84
2020-08-26 13:00:00,63.755,0.2555,63.7555119598,41.125,-4.7145,41.3943490739,22.63,4.97,23.1693288638,132.37,20.99,-3.04,21.2090004479,41.125,-4.7145,41.3943490739,20.99,-3.04,21.2090004479,132.6
2020-08-26 13:30:00,62.3,0.362,62.3010517086,41.71,-4.698,41.9737454131,20.59,5.06,21.2026342703,132.46,19.09,-2.98,19.3211930273,41.71,-4.698,41.9737454131,19.09,-2.98,19.3211930273,132.67
2020-08-26 14:00:00,61.6045,0.40700000000000003,61.6058444407,44.3045,-5.343,44.6255125377,17.3,5.75,18.2305375675,132.4,16.07,-2.38,16.2452854699,44.3045,-5.343,44.6255125377,16.07,-2.38,16.2452854699,132.58
2020-08-26 14:30:00,61.079,0.375,61.0801511622,42.119,-4.695,42.3798676968,18.96,5.07,19.626168755,132.53,17.56,-3.03,17.8194977483,42.119,-4.695,42.3798676968,17.56,-3.03,17.8194977483,132.66
2020-08-26 15:00:00,60.719,0.20950000000000002,60.71936142,42.829,-4.9005,43.1084462867,17.89,5.11,18.605488437600002,132.53,16.58,-3.0,16.8492255015,42.829,-4.9005,43.1084462867,16.58,-3.0,16.8492255015,132.61
2020-08-26 15:30:00,61.1045,0.2575,61.105042562,41.6845,-4.7025,41.948909956,19.42,4.96,20.0434029047,132.53,17.98,-3.12,18.2486931039,41.6845,-4.7025,41.948909956,17.98,-3.12,18.2486931039,132.57
2020-08-26 16:00:00,61.6615,0.601,61.6644288326,42.5615,-5.129,42.8694287721,19.1,5.73,19.940985432,132.43,17.68,-2.42,17.8448535998,42.5615,-5.129,42.8694287721,17.68,-2.42,17.8448535998,132.39
2020-08-26 16:30:00,62.025,0.20750000000000002,62.0253470869,40.575,-4.4225,40.8153051103,21.45,4.63,21.9440060153,132.65,19.87,-3.42,20.1621749819,40.575,-4.4225,40.8153051103,19.87,-3.42,20.1621749819,132.59
2020-08-26 17:00:00,63.566,-0.332,63.5668669985,37.036,-3.722,37.2225547216,26.53,3.39,26.7457099364,132.8,24.55,-4.5,24.9590164069,37.036,-3.722,37.2225547216,24.55,-4.5,24.9590164069,132.72
2020-08-26 17:30:00,66.078,-0.4355,66.0794351084,30.428,-2.7255000000000003,30.5498205273,35.65,2.29,35.7234740752,132.93,32.85,-5.48,33.3039472135,30.428,-2.7255000000000003,30.5498205273,32.85,-5.48,33.3039472135,132.83
2020-08-26 18:00:00,68.194,-0.47900000000000004,68.195682246,24.214,-1.959,24.2931158356,43.98,1.48,44.0048951822,133.07,40.39,-6.23,40.8676522448,24.214,-1.959,24.2931158356,40.39,-6.23,40.8676522448,132.97
2020-08-26 18:30:00,70.0435,-0.1,70.0435713842,17.6935,-1.22,17.7355107694,52.35,1.12,52.3619795271,132.88,48.0,-6.49,48.4367639299,17.6935,-1.22,17.7355107694,48.0,-6.49,48.4367639299,132.78
2020-08-26 19:00:00,70.4955,0.3235,70.496242258,13.5955,-0.9465,13.6284071887,56.9,1.27,56.914171346,132.25,52.15,-6.26,52.5243762457,13.5955,-0.9465,13.6284071887,52.15,-6.26,52.5243762457,132.16
2020-08-26 19:30:00,70.3635,0.3925,70.3645947086,8.3635,-0.5975,8.3848159491,62.0,0.99,62.0079035285,132.34,56.8,-6.51,57.1718470928,8.3635,-0.5975,8.3848159491,56.8,-6.51,57.1718470928,132.27
2020-08-26 20:00:00,70.54,0.885,70.5455514189,3.7800000000000002,-0.215,3.7861094807,66.76,1.1,66.7690616978,132.39,61.14,-6.36,61.4699048316,3.7800000000000002,-0.215,3.7861094807,61.14,-6.36,61.4699048316,132.37
2020-08-26 20:30:00,70.656,1.224,70.6666011069,1.276,0.034,1.2764528977,69.38,1.19,69.3902046401,132.27,63.53,-6.27,63.8386544344,1.276,0.034,1.2764528977,63.53,-6.27,63.8386544344,132.29
2020-08-26 21:00:00,71.339,1.3985,71.3527064886,1.039,-0.14150000000000001,1.0485910785,70.3,1.54,70.3168656867,132.21,64.37,-5.94,64.6434876844,1.039,-0.14150000000000001,1.0485910785,64.37,-5.94,64.6434876844,132.29
2020-08-26 21:30:00,70.554,1.098,70.5625433215,0.884,-0.202,0.9067855314000001,69.67,1.3,69.6821275508,132.39,63.77,-6.17,64.0677906596,0.884,-0.202,0.9067855314000001,63.77,-6.17,64.0677906596,132.52
2020-08-26 22:00:00,68.13,0.28550000000000003,68.1305981938,1.03,-0.23450000000000001,1.0563570656,67.1,0.52,67.1020148729,132.44,61.45,-6.89,61.8350596345,1.03,-0.23450000000000001,1.0563570656,61.45,-6.89,61.8350596345,132.56
2020-08-26 22:30:00,66.066,-0.5425,66.0682273279,1.416,-0.2725,1.4419820561,64.65,-0.27,64.6505638026,132.73,59.23,-7.67,59.724549391400004,1.416,-0.2725,1.4419820561,59.23,-7.67,59.724549391400004,132.82
2020-08-26 23:00:00,62.9005,-1.3735,62.915494137,1.2605,-0.3335,1.3038721180000001,61.64,-1.04,61.6487728994,133.07,56.54,-8.4,57.1605773239,1.2605,-0.3335,1.3038721180000001,56.54,-8.4,57.1605773239,133.17
2020-08-26 23:30:00,60.6555,-2.0265,60.6893432367,1.2255,-0.3865,1.2850029183,59.43,-1.6400000000000001,59.4526239959,133.32,54.56,-8.97,55.2924452344,1.2255,-0.3865,1.2850029183,54.56,-8.97,55.2924452344,133.4
2020-08-27 00:00:00,59.3865,-4.2355,59.5373482992,1.1165,-0.2555,1.1453612967,58.27,-3.98,58.4057642703,133.15,53.66,-7.31,54.1556248233,1.1165,-0.2555,1.1453612967,53.66,-7.31,54.1556248233,133.21
2020-08-27 00:30:00,57.2815,-14.6295,59.120153184,1.0815,-0.3195,1.1277067438,56.2,-14.31,57.9932418476,132.45,53.25,3.73,53.3804777049,1.0815,-0.3195,1.1277067438,53.25,3.73,53.3804777049,132.5
2020-08-27 01:00:00,56.7515,-14.8415,58.6600620056,1.3915,-0.29150000000000004,1.4217047865,55.36,-14.55,57.2401266595,132.97,52.45,3.63,52.5754638591,1.3915,-0.29150000000000004,1.4217047865,52.45,3.63,52.5754638591,132.99
2020-08-27 01:30:00,56.445,-15.166,58.4469467209,1.705,-0.23600000000000002,1.7212556463,54.74,-14.93,56.7395144498,132.85,51.9,3.22,51.9997923073,1.705,-0.23600000000000002,1.7212556463,51.9,3.22,51.9997923073,132.85
2020-08-27 02:00:00,56.67,-15.0555,58.6357994765,1.71,-0.2655,1.7304884426,54.96,-14.79,56.9152501532,132.85,52.1,3.36,52.2082330672,1.71,-0.2655,1.7304884426,52.1,3.36,52.2082330672,132.85
2020-08-27 02:30:00,56.737,-15.004,58.6873681894,1.427,-0.254,1.449429198,55.31,-14.75,57.2429786087,132.89,52.44,3.4,52.5501056136,1.427,-0.254,1.449429198,52.44,3.4,52.5501056136,132.85
2020-08-27 03:00:00,56.3835,-15.071,58.3629515468,1.1035,-0.221,1.1254124799,55.28,-14.85,57.2398541228,133.06,52.41,3.34,52.5163184163,1.1035,-0.221,1.1254124799,52.41,3.34,52.5163184163,133.02
2020-08-27 03:30:00,55.8745,-15.098,57.8784014486,1.1945000000000001,-0.198,1.210799013,54.68,-14.9,56.6737364217,132.98,51.84,3.27,51.9430312939,1.1945000000000001,-0.198,1.210799013,51.84,3.27,51.9430312939,132.93
2020-08-27 04:00:00,55.748,-15.2395,57.7934413602,0.898,-0.1695,0.9138567995,54.85,-15.07,56.8825755394,133.06,52.01,3.13,52.1040977275,0.898,-0.1695,0.9138567995,52.01,3.13,52.1040977275,133.02
2020-08-27 04:30:00,55.458,-15.2335,57.5121664194,1.218,-0.17350000000000002,1.2302951882,54.24,-15.06,56.2919283734,132.97,51.47,3.14,51.5656911134,1.218,-0.17350000000000002,1.2302951882,51.47,3.14,51.5656911134,132.9
2020-08-27 05:00:00,55.4135,-15.2455,57.4724390687,1.2235,-0.1655,1.2346426609,54.19,-15.08,56.2491111041,133.02,51.49,3.16,51.5868752688,1.2235,-0.1655,1.2346426609,51.49,3.16,51.5868752688,132.9
2020-08-27 05:30:00,56.294,-14.9325,58.2408275375,1.884,-0.2025,1.8948515113000002,54.41,-14.73,56.3686171553,133.02,51.66,3.49,51.7777529447,1.884,-0.2025,1.8948515113000002,51.66,3.49,51.7777529447,132.95
2020-08-27 06:00:00,56.6485,-14.744,58.5357846813,1.4785,-0.224,1.4953722781,55.17,-14.52,57.0487449468,133.02,52.32,3.65,52.4471629357,1.4785,-0.224,1.4953722781,52.32,3.65,52.4471629357,132.91
2020-08-27 06:30:00,57.8675,-15.11,59.8076889392,1.5175,-0.17,1.5269925507000002,56.35,-14.94,58.2968789902,133.07,53.43,4.6,53.6276505172,1.5175,-0.17,1.5269925507000002,53.43,4.6,53.6276505172,132.99
2020-08-27 07:00:00,58.8285,-22.360500000000002,62.9347628303,2.2485,-0.1005,2.2507448767,56.58,-22.26,60.8013486693,133.84,54.25,12.88,55.7580209477,2.2485,-0.1005,2.2507448767,54.25,12.88,55.7580209477,133.76
2020-08-27 07:30:00,60.596,-28.6135,67.011995928,4.716,-0.1135,4.7173656049,55.88,-28.5,62.7281786759,135.15,54.57,19.09,57.8127408103,4.716,-0.1135,4.7173656049,54.57,19.09,57.8127408103,135.07
2020-08-27 08:00:00,62.6705,-27.837,68.5747048061,4.9305,-0.147,4.9326908731,57.74,-27.69,64.0362686296,134.55,56.35,19.51,59.6318924737,4.9305,-0.147,4.9326908731,56.35,19.51,59.6318924737,134.49
2020-08-27 08:30:00,65.468,-26.7205,70.710990265,4.518,-0.2205,4.5233775268,60.95,-26.5,66.4616618811,134.34,59.44,20.46,62.8627489059,4.518,-0.2205,4.5233775268,59.44,20.46,62.8627489059,134.27
2020-08-27 09:00:00,67.4115,-26.0735,72.2781968127,4.7715,-0.1935,4.7754219185,62.64,-25.88,67.7756888567,134.07,61.08,20.96,64.5762185328,4.7715,-0.1935,4.7754219185,61.08,20.96,64.5762185328,133.86
2020-08-27 09:30:00,69.669,-25.193,74.0841198233,5.689,-0.343,5.6993306624999995,63.98,-24.85,68.6364545996,133.77,62.44,21.87,66.1592812839,5.689,-0.343,5.6993306624999995,62.44,21.87,66.1592812839,133.28
2020-08-27 10:00:00,71.0045,-24.869,75.2336771749,6.4145,-0.34900000000000003,6.423987177,64.59,-24.52,69.0876146643,133.6,63.1,22.18,66.8846948113,6.4145,-0.34900000000000003,6.423987177,63.1,22.18,66.8846948113,133.21
2020-08-27 10:30:00,71.204,-24.649,75.3497366751,7.084,-0.379,7.094131166,64.12,-24.27,68.5595164802,133.46,62.61,22.36,66.4829429252,7.084,-0.379,7.094131166,62.61,22.36,66.4829429252,133.04
2020-08-27 11:00:00,72.1515,-24.4985,76.1972142175,10.2815,-0.5485,10.2961203616,61.87,-23.95,66.3437969972,134.23,60.38,23.15,64.6658093586,10.2815,-0.5485,10.2961203616,60.38,23.15,64.6658093586,134.3
2020-08-27 11:30:00,72.177,-24.774,76.3103558175,11.097,-0.734,11.1212483562,61.08,-24.04,65.6405971941,134.07,59.62,22.92,63.8738663304,11.097,-0.734,11.1212483562,59.62,22.92,63.8738663304,134.43
2020-08-27 12:00:00,71.8585,-8.5475,72.3650729185,10.8885,-0.8575,10.922213077,60.97,-7.69,61.4530471173,133.44,61.04,6.92,61.4310019453,10.8885,-0.8575,10.922213077,61.04,6.92,61.4310019453,133.82
2020-08-27 12:30:00,72.278,-0.248,72.2784254671,11.358,-0.888,11.3926602688,60.92,0.64,60.9233616932,133.06,61.75,-0.5700000000000001,61.7526307132,11.358,-0.888,11.3926602688,61.75,-0.5700000000000001,61.7526307132,133.49
2020-08-27 13:00:00,72.378,-0.68,72.3811942703,12.428,-0.85,12.4570335152,59.95,0.17,59.9502410337,133.19,60.77,-1.03,60.7787281868,12.428,-0.85,12.4570335152,60.77,-1.03,60.7787281868,133.54
2020-08-27 13:30:00,71.0905,-1.2735,71.1019056882,15.5905,-1.0635,15.6267310241,55.5,-0.21,55.5003972959,133.12,56.22,-1.54,56.2410881829,15.5905,-1.0635,15.6267310241,56.22,-1.54,56.2410881829,133.3
2020-08-27 14:00:00,69.1695,-1.8940000000000001,69.1954259055,19.1995,-1.704,19.2749686446,49.97,-0.19,49.9703612154,133.19,50.58,-1.53,50.6031352784,19.1995,-1.704,19.2749686446,50.58,-1.53,50.6031352784,133.3
2020-08-27 14:30:00,67.745,-2.279,67.7833229194,25.715,-2.079,25.7989043566,42.03,-0.2,42.0304758479,133.35,42.51,-1.6,42.5400999059,25.715,-2.079,25.7989043566,42.51,-1.6,42.5400999059,133.3
2020-08-27 15:00:00,66.903,-2.6445,66.9552446732,24.273,-2.3145,24.3830974089,42.63,-0.33,42.6312772504,133.54,43.24,-1.6600000000000001,43.271852283,24.273,-2.3145,24.3830974089,43.24,-1.6600000000000001,43.271852283,133.59
2020-08-27 15:30:00,66.3665,-2.657,66.4196655461,22.3265,-1.957,22.412105016,44.04,-0.7000000000000001,44.0455627731,133.91,44.63,-2.02,44.6756902577,22.3265,-1.957,22.412105016,44.63,-2.02,44.6756902577,133.76
2020-08-27 16:00:00,66.442,-2.9205,66.5061552358,27.022,-2.1805,27.1098333497,39.42,-0.74,39.426945101,134.17,39.87,-2.13,39.9268556238,27.022,-2.1805,27.1098333497,39.87,-2.13,39.9268556238,133.95
2020-08-27 16:30:00,67.357,-2.873,67.4182436585,23.077,-1.873,23.1528844423,44.28,-1.0,44.2912903402,134.25,44.81,-2.37,44.8726308567,23.077,-1.873,23.1528844423,44.81,-2.37,44.8726308567,134.05
2020-08-27 17:00:00,68.76,-2.4175,68.8024847389,18.2,-1.4475,18.2574712447,50.56,-0.97,50.5693039303,134.34,51.19,-2.32,51.2425457994,18.2,-1.4475,18.2574712447,51.19,-2.32,51.2425457994,134.15
2020-08-27 17:30:00,70.2415,-1.8245,70.2651914002,15.461500000000001,-1.4045,15.5251603051,54.78,-0.42,54.781610053,134.01,55.46,-1.75,55.48760312,15.461500000000001,-1.4045,15.5251603051,55.46,-1.75,55.48760312,133.81
2020-08-27 18:00:00,71.1605,-1.9215,71.1864377708,17.6705,-1.2115,17.7119818908,53.49,-0.71,53.4947118882,134.01,54.15,-2.04,54.1884129681,17.6705,-1.2115,17.7119818908,54.15,-2.04,54.1884129681,133.85
2020-08-27 18:30:00,71.8365,-1.365,71.8494673414,12.6465,-0.735,12.6678406704,59.19,-0.63,59.1933526673,134.01,59.95,-1.92,59.9807377414,12.6465,-0.735,12.6678406704,59.95,-1.92,59.9807377414,133.85
2020-08-27 19:00:00,71.98,-1.102,71.9884352101,9.29,-0.582,9.3082127178,62.69,-0.52,62.6921566067,134.01,63.48,-1.8,63.5055147212,9.29,-0.582,9.3082127178,63.48,-1.8,63.5055147212,133.88
2020-08-27 19:30:00,70.5565,-1.3845,70.5700824181,6.7565,-0.35450000000000004,6.7657935603,63.8,-1.03,63.8083137216,133.54,64.62,-2.2800000000000002,64.6602103306,6.7565,-0.35450000000000004,6.7657935603,64.62,-2.2800000000000002,64.6602103306,133.44
2020-08-27 20:00:00,69.731,-1.2730000000000001,69.7426188926,3.831,-0.123,3.8329740411,65.9,-1.15,65.9100333788,133.82,66.74,-2.4,66.7831385905,3.831,-0.123,3.8329740411,66.74,-2.4,66.7831385905,133.73
2020-08-27 20:30:00,69.6855,-1.107,69.6942921569,2.8255,-0.007,2.825508671,66.86,-1.1,66.8690481464,133.74,67.79,-2.3,67.8290063321,2.8255,-0.007,2.825508671,67.79,-2.3,67.8290063321,133.66
2020-08-27 21:00:00,70.0565,-1.259,70.0678119628,2.7965,-0.199,2.8035715168,67.26,-1.06,67.2683521427,133.65,68.23,-2.24,68.2667598469,2.7965,-0.199,2.8035715168,68.23,-2.24,68.2667598469,133.57
