Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-08-27 21:30:00,69.008,-1.6945000000000001,69.0288011938,3.108,-0.3245,3.1248942782,65.9,-1.37,65.9142389776,133.4,66.8,-2.58,66.8498047866,3.108,-0.3245,3.1248942782,66.8,-2.58,66.8498047866,133.32
2020-08-27 22:00:00,66.975,-2.2800000000000002,67.0137972734,3.035,-0.33,3.052887977,63.94,-1.9500000000000002,63.9697279969,132.79,64.76,-3.19,64.8385201867,3.035,-0.33,3.052887977,64.76,-3.19,64.8385201867,132.73
2020-08-27 22:30:00,64.912,-2.734,64.9695505602,2.332,-0.334,2.355797105,62.58,-2.4,62.6260041836,132.98,63.39,-3.66,63.4955722866,2.332,-0.334,2.355797105,63.39,-3.66,63.4955722866,132.92
2020-08-27 23:00:00,62.728,-3.307,62.8151115019,2.228,-0.277,2.2451532242,60.5,-3.03,60.5758276873,133.19,61.27,-4.31,61.4214050637,2.228,-0.277,2.2451532242,61.27,-4.31,61.4214050637,133.13
2020-08-27 23:30:00,60.658,-3.641,60.7671773657,1.998,-0.371,2.0321527994,58.66,-3.27,58.7510723306,133.5,59.4,-4.58,59.5763073713,1.998,-0.371,2.0321527994,59.4,-4.58,59.5763073713,133.45
2020-08-28 00:00:00,59.526,-0.4575,59.5277580818,1.056,-0.3775,1.1214464989,58.47,-0.08,58.4700547289,133.76,58.12,-8.46,58.7324952645,1.056,-0.3775,1.1214464989,58.12,-8.46,58.7324952645,133.71
2020-08-28 00:30:00,59.1475,0.7255,59.1519493043,0.9875,-0.3345,1.0426152215,58.16,1.06,58.1696587578,133.76,56.56,-10.43,57.5136375132,0.9875,-0.3345,1.0426152215,56.56,-10.43,57.5136375132,133.75
2020-08-28 01:00:00,58.6235,0.6135,58.6267100774,0.7035,-0.35650000000000004,0.7886726190000001,57.92,0.97,57.9281218408,134.37,56.37,-10.62,57.3616710008,0.7035,-0.35650000000000004,0.7886726190000001,56.37,-10.62,57.3616710008,134.18
2020-08-28 01:30:00,58.153,0.41300000000000003,58.1544665353,0.653,-0.297,0.7173688033000001,57.5,0.71,57.5043833112,133.11,55.98,-10.65,56.984058297,0.653,-0.297,0.7173688033000001,55.98,-10.65,56.984058297,132.89
2020-08-28 02:00:00,58.13,0.2655,58.1306063124,0.67,-0.20450000000000002,0.7005142754,57.46,0.47000000000000003,57.4619221746,131.79,55.99,-10.56,56.9771331325,0.67,-0.20450000000000002,0.7005142754,55.99,-10.56,56.9771331325,131.55
2020-08-28 02:30:00,58.0315,0.545,58.034059114,0.7215,-0.225,0.75576931,57.31,0.77,57.3151725113,132.25,55.79,-10.36,56.7437547224,0.7215,-0.225,0.75576931,55.79,-10.36,56.7437547224,132.0
2020-08-28 03:00:00,57.735,0.4635,57.7368604728,0.785,-0.2565,0.8258433568,56.95,0.72,56.954551179,132.55,55.35,-10.52,56.3408635007,0.785,-0.2565,0.8258433568,55.35,-10.52,56.3408635007,132.32
2020-08-28 03:30:00,57.3235,0.3105,57.3243409251,0.8235,-0.2195,0.85225143,56.5,0.53,56.502485786,132.33,54.9,-10.66,55.9253573972,0.8235,-0.2195,0.85225143,54.9,-10.66,55.9253573972,132.09
2020-08-28 04:00:00,56.9185,0.4645,56.9203953122,0.9285,-0.2255,0.9554907116,55.99,0.6900000000000001,55.9942514907,132.19,54.41,-10.51,55.4157757322,0.9285,-0.2255,0.9554907116,54.41,-10.51,55.4157757322,131.95
2020-08-28 04:30:00,57.1595,0.507,57.1617484796,0.9395,-0.223,0.9656030499,56.22,0.73,56.2247392168,132.31,54.61,-10.49,55.6083824616,0.9395,-0.223,0.9656030499,54.61,-10.49,55.6083824616,132.08
2020-08-28 05:00:00,57.0885,-0.728,57.0931415868,1.0985,-0.258,1.1283910005,55.99,-0.47000000000000003,55.9919726389,132.31,54.26,-9.02,55.0046179879,1.0985,-0.258,1.1283910005,54.26,-9.02,55.0046179879,132.08
2020-08-28 05:30:00,58.346,-5.4075,58.5960474115,1.266,-0.3675,1.3182610705,57.08,-5.04,57.3020767512,134.74,54.36,-4.39,54.5369755304,1.266,-0.3675,1.3182610705,54.36,-4.39,54.5369755304,134.53
2020-08-28 06:00:00,58.977,-6.8870000000000005,59.3777508668,1.457,-0.277,1.4830974344,57.52,-6.61,57.8985535225,135.06,55.1,-2.7199999999999998,55.1670952652,1.457,-0.277,1.4830974344,55.1,-2.7199999999999998,55.1670952652,134.86
2020-08-28 06:30:00,60.4065,-6.422,60.7469120717,1.3765,-0.262,1.4012124214,59.03,-6.16,59.3505391719,134.8,56.56,-2.29,56.606339751,1.3765,-0.262,1.4012124214,56.56,-2.29,56.606339751,134.71
2020-08-28 07:00:00,61.671,-5.825,61.9454830153,1.841,-0.165,1.8483792901,59.83,-5.66,60.0971255552,135.31,57.25,-1.8399999999999999,57.2795609271,1.841,-0.165,1.8483792901,57.25,-1.8399999999999999,57.2795609271,135.23
2020-08-28 07:30:00,63.916,-5.689,64.1686822134,4.996,-0.40900000000000003,5.0127135366,58.92,-5.28,59.1561053485,136.06,56.46,-1.47,56.4791333149,4.996,-0.40900000000000003,5.0127135366,56.46,-1.47,56.4791333149,135.99
2020-08-28 08:00:00,64.894,-5.806,65.1532107574,8.714,-0.516,8.7292641156,56.18,-5.29,56.4285078661,135.6,53.82,-1.51,53.8411784789,8.714,-0.516,8.7292641156,53.82,-1.51,53.8411784789,135.53
2020-08-28 08:30:00,66.4245,-5.4505,66.6477467774,14.6045,-0.5605,14.61525164,51.82,-4.89,52.0502113348,134.7,49.58,-1.19,49.5942789039,14.6045,-0.5605,14.61525164,49.58,-1.19,49.5942789039,134.64
2020-08-28 09:00:00,66.95,-5.5765,67.1818416855,21.44,-1.4365,21.4880695329,45.51,-4.14,45.6979178957,134.7,43.57,-0.47000000000000003,43.5725349274,21.44,-1.4365,21.4880695329,43.57,-0.47000000000000003,43.5725349274,134.64
2020-08-28 09:30:00,67.408,-5.6125,67.6412493989,27.368,-2.5125,27.4830871674,40.04,-3.1,40.1598256968,134.62,38.32,0.44,38.3225260128,27.368,-2.5125,27.4830871674,38.32,0.44,38.3225260128,134.55
2020-08-28 10:00:00,66.929,-5.692,67.1706029823,28.429,-2.532,28.5415322819,38.5,-3.16,38.6294654377,134.69,36.88,0.36,36.881757008,28.429,-2.532,28.5415322819,36.88,0.36,36.881757008,134.63
2020-08-28 10:30:00,66.2905,-5.4145,66.511256194,31.8805,-3.2345,32.0441612544,34.41,-2.18,34.478986354,134.53,32.98,1.3,33.0056116441,31.8805,-3.2345,32.0441612544,32.98,1.3,33.0056116441,134.48
2020-08-28 11:00:00,66.7555,-4.6445,66.9168750055,34.9855,-3.9945,35.2127993846,31.77,-0.65,31.776648659,134.5,30.52,2.76,30.6445427442,34.9855,-3.9945,35.2127993846,30.52,2.76,30.6445427442,134.44
2020-08-28 11:30:00,67.354,-4.9465,67.5353920419,28.364,-2.8265000000000002,28.5044838271,38.99,-2.12,39.0475927555,134.78,37.39,1.45,37.4181052433,28.364,-2.8265000000000002,28.5044838271,37.39,1.45,37.4181052433,134.73
2020-08-28 12:00:00,67.47,-4.978,67.6533915188,27.35,-2.598,27.4731160228,40.12,-2.38,40.1905312232,135.48,38.37,1.23,38.3897095587,27.35,-2.598,27.4731160228,38.37,1.23,38.3897095587,135.43
2020-08-28 12:30:00,67.284,-4.8165,67.4561733887,30.504,-3.4565,30.6992085932,36.78,-1.3599999999999999,36.8051355112,135.66,35.14,2.18,35.2075560072,30.504,-3.4565,30.6992085932,35.14,2.18,35.2075560072,135.6
2020-08-28 13:00:00,66.612,-4.994,66.7989414587,32.472,-3.484,32.6583686059,34.14,-1.51,34.1733770646,135.79,32.62,2.03,32.6831041977,32.472,-3.484,32.6583686059,32.62,2.03,32.6831041977,135.73
2020-08-28 13:30:00,66.165,-5.5085,66.3939063262,30.965,-3.2185,31.1318159967,35.2,-2.29,35.2744114054,134.77,33.6,1.58,33.637128296,30.965,-3.2185,31.1318159967,33.6,1.58,33.637128296,134.7
2020-08-28 14:00:00,66.162,-4.6805,66.3273497454,29.202,-2.7905,29.3350250426,36.96,-1.8900000000000001,37.008292314,133.99,35.26,0.98,35.2736162025,29.202,-2.7905,29.3350250426,35.26,0.98,35.2736162025,133.92
2020-08-28 14:30:00,66.114,-4.8335,66.290449676,25.414,-2.4535,25.5321573364,40.7,-2.38,40.7695278364,134.11,38.83,0.52,38.8334816878,25.414,-2.4535,25.5321573364,38.83,0.52,38.8334816878,134.05
2020-08-28 15:00:00,65.7605,-4.6525,65.9248747932,30.0705,-2.6425,30.1863839587,35.69,-2.01,35.7465550788,134.35,34.04,0.86,34.0508619568,30.0705,-2.6425,30.1863839587,34.04,0.86,34.0508619568,134.3
2020-08-28 15:30:00,64.446,-4.7115,64.6179939974,38.766,-4.1915,38.9919405551,25.68,-0.52,25.6852642579,134.09,24.52,2.23,24.6211961529,38.766,-4.1915,38.9919405551,24.52,2.23,24.6211961529,134.02
2020-08-28 16:00:00,64.0555,-4.792,64.2344949715,41.3055,-4.252,41.5237743257,22.75,-0.54,22.7564078888,133.82,21.77,2.22,21.8828997164,41.3055,-4.252,41.5237743257,21.77,2.22,21.8828997164,133.68
2020-08-28 16:30:00,65.999,-5.4485,66.223516618,32.379,-3.1785,32.5346354406,33.62,-2.27,33.6965473009,133.99,32.2,0.64,32.2063596204,32.379,-3.1785,32.5346354406,32.2,0.64,32.2063596204,133.85
2020-08-28 17:00:00,67.775,-5.2645,67.9791555203,29.245,-2.6845,29.3679513288,38.53,-2.58,38.6162828351,133.88,36.8,0.30000000000000004,36.8012228058,29.245,-2.6845,29.3679513288,36.8,0.30000000000000004,36.8012228058,133.74
2020-08-28 17:30:00,70.5695,-4.46,70.7102957868,18.8495,-1.8900000000000001,18.9440162123,51.72,-2.5700000000000003,51.783813108,133.82,49.33,0.37,49.3313875742,18.8495,-1.8900000000000001,18.9440162123,49.33,0.37,49.3313875742,133.69
2020-08-28 18:00:00,72.8825,-3.4939999999999998,72.9662034249,13.9125,-1.294,13.9725478081,58.97,-2.2,59.0110235465,133.41,56.25,0.78,56.2554077401,13.9125,-1.294,13.9725478081,56.25,0.78,56.2554077401,133.29
2020-08-28 18:30:00,73.0825,-3.3975,73.1614298145,14.3325,-1.2475,14.386688726,58.75,-2.15,58.7893272627,133.32,56.09,0.8200000000000001,56.0959936181,14.3325,-1.2475,14.386688726,56.09,0.8200000000000001,56.0959936181,133.21
2020-08-28 19:00:00,72.679,-3.226,72.7505609394,10.259,-1.006,10.308206294,62.42,-2.22,62.4594652555,133.29,59.58,0.77,59.5849754552,10.259,-1.006,10.308206294,59.58,0.77,59.5849754552,133.17
2020-08-28 19:30:00,72.6415,-2.8495,72.6973670259,7.2815,-0.6195,7.3078055872,65.36,-2.23,65.3980313159,133.49,62.37,0.78,62.3748771542,7.2815,-0.6195,7.3078055872,62.37,0.78,62.3748771542,133.42
2020-08-28 20:00:00,72.0955,-3.2845,72.1702782349,6.5655,-0.4645,6.5819108548,65.53,-2.8200000000000003,65.590649486,133.65,62.51,0.22,62.5103871369,6.5655,-0.4645,6.5819108548,62.51,0.22,62.5103871369,133.57
2020-08-28 20:30:00,70.975,-4.7585,71.1343373291,6.355,-0.47850000000000004,6.3729888789,64.62,-4.28,64.7615842919,133.36,63.26,1.54,63.2787420861,6.355,-0.47850000000000004,6.3729888789,63.26,1.54,63.2787420861,133.26
2020-08-28 21:00:00,69.648,-1.8445,69.6724198248,6.608,-0.8045,6.6567923394,63.04,-1.04,63.0485780966,133.05,63.87,-2.21,63.908223258,6.608,-0.8045,6.6567923394,63.87,-2.21,63.908223258,132.96
2020-08-28 21:30:00,68.2795,-2.3685,68.320567273,6.7595,-0.8385,6.8113084279,61.52,-1.53,61.5390225792,133.21,62.3,-2.73,62.3597859201,6.7595,-0.8385,6.8113084279,62.3,-2.73,62.3597859201,133.13
2020-08-28 22:00:00,66.456,-2.8795,66.518354281,5.856,-0.7895000000000001,5.9089801362,60.6,-2.09,60.6360297183,133.37,61.29,-3.35,61.3814841789,5.856,-0.7895000000000001,5.9089801362,61.29,-3.35,61.3814841789,133.28
2020-08-28 22:30:00,65.2415,-2.855,65.3039382216,3.4314999999999998,-0.595,3.4827025785,61.81,-2.26,61.8513031391,133.63,61.17,-4.35,61.3244763532,3.4314999999999998,-0.595,3.4827025785,61.17,-4.35,61.3244763532,133.54
2020-08-28 23:00:00,64.069,-6.235,64.371670679,3.549,-0.585,3.5968911577,60.52,-5.65,60.7831629648,134.28,58.06,-2.63,58.1195363023,3.549,-0.585,3.5968911577,58.06,-2.63,58.1195363023,134.2
2020-08-28 23:30:00,62.0905,-6.876,62.4700693633,4.1905,-0.516,4.2221494822,57.9,-6.36,58.2482583431,134.96,55.6,-3.34,55.700229802,4.1905,-0.516,4.2221494822,55.6,-3.34,55.700229802,134.88
2020-08-29 00:00:00,59.985,-7.728,60.4807589982,3.225,-0.378,3.2470769932,56.76,-7.35,57.2339069084,135.49,54.6,-4.28,54.7674940088,3.225,-0.378,3.2470769932,54.6,-4.28,54.7674940088,135.4
2020-08-29 00:30:00,58.4545,-7.3825,58.9188414389,2.4545,-0.2225,2.4645641603,56.0,-7.16,56.4558730337,133.61,53.88,-4.15,54.0395864159,2.4545,-0.2225,2.4645641603,53.88,-4.15,54.0395864159,133.53
2020-08-29 01:00:00,57.7625,-7.754,58.2806221848,2.5324999999999998,-0.264,2.5462231344,55.23,-7.49,55.7355631532,133.93,53.23,-4.42,53.4131940629,2.5324999999999998,-0.264,2.5462231344,53.23,-4.42,53.4131940629,133.84
2020-08-29 01:30:00,56.9175,-8.0825,57.4885085256,2.4975,-0.3225,2.5182359897,54.42,-7.76,54.9704829886,134.02,52.41,-4.68,52.618537608,2.4975,-0.3225,2.5182359897,52.41,-4.68,52.618537608,133.93
2020-08-29 02:00:00,56.869,-8.3135,57.4734498986,2.759,-0.3335,2.7790831672,54.11,-7.98,54.6952694481,134.58,51.94,-4.91,52.1715602604,2.759,-0.3335,2.7790831672,51.94,-4.91,52.1715602604,134.49
2020-08-29 02:30:00,56.0595,-8.629,56.7197247988,3.4595000000000002,-0.399,3.482433237,52.6,-8.23,53.2399558602,133.68,50.51,-5.16,50.7728835108,3.4595000000000002,-0.399,3.482433237,50.51,-5.16,50.7728835108,133.6
2020-08-29 03:00:00,55.5215,-8.648,56.1909678351,2.8115,-0.40800000000000003,2.8409498852,52.71,-8.24,53.3501799435,133.5,50.6,-5.19,50.8654706063,2.8115,-0.40800000000000003,2.8409498852,50.6,-5.19,50.8654706063,133.4
2020-08-29 03:30:00,55.5695,-8.7645,56.2564288815,3.3895,-0.48450000000000004,3.4239524675,52.18,-8.28,52.8328572008,135.07,50.11,-5.2,50.3790839536,3.3895,-0.48450000000000004,3.4239524675,50.11,-5.2,50.3790839536,134.99
2020-08-29 04:00:00,55.3845,-8.9285,56.0995628548,3.3445,-0.4585,3.3757817613,52.04,-8.47,52.7247807013,135.5,49.99,-5.36,50.2765322989,3.3445,-0.4585,3.3757817613,49.99,-5.36,50.2765322989,135.45
2020-08-29 04:30:00,55.1185,-8.738,55.8068247283,2.4285,-0.358,2.4547456589,52.69,-8.38,53.3522305063,135.29,50.61,-5.27,50.8836417722,2.4285,-0.358,2.4547456589,50.61,-5.27,50.8836417722,135.23
2020-08-29 05:00:00,55.211,-8.807,55.9090133163,3.241,-0.367,3.2617127403,51.97,-8.44,52.650873687,135.23,49.99,-5.32,50.2722836163,3.241,-0.367,3.2617127403,49.99,-5.32,50.2722836163,135.18
2020-08-29 05:30:00,55.6485,-8.4855,56.2917335183,2.9885,-0.34550000000000003,3.0084053085,52.66,-8.14,53.285412638,134.8,50.67,-5.01,50.9170796492,2.9885,-0.34550000000000003,3.0084053085,50.67,-5.01,50.9170796492,134.76
2020-08-29 06:00:00,56.6595,-8.2475,57.2566170543,2.5995,-0.3375,2.621317703,54.06,-7.91,54.6356266551,135.24,51.95,-4.84,52.1749758026,2.5995,-0.3375,2.621317703,51.95,-4.84,52.1749758026,135.21
2020-08-29 06:30:00,57.903,-7.761,58.4208056261,2.3529999999999998,-0.241,2.3653097049,55.55,-7.52,56.0566936235,135.28,53.37,-4.46,53.5560314064,2.3529999999999998,-0.241,2.3653097049,53.37,-4.46,53.5560314064,135.25
2020-08-29 07:00:00,58.658500000000004,-7.452,59.1299579422,2.3785,-0.122,2.3816268075,56.28,-7.33,56.7553283842,135.17,54.08,-4.27,54.2483114945,2.3785,-0.122,2.3816268075,54.08,-4.27,54.2483114945,135.14
2020-08-29 07:30:00,60.387,-7.04,60.7959815202,5.257,-0.44,5.275381408,55.13,-6.6,55.5236607223,134.98,53.02,-3.58,53.1407263782,5.257,-0.44,5.275381408,53.02,-3.58,53.1407263782,134.95
2020-08-29 08:00:00,61.135,-6.574,61.4874434417,9.925,-0.5740000000000001,9.9415844311,51.21,-6.0,51.5602957711,134.16,51.12,-3.07,51.212101109,9.925,-0.5740000000000001,9.9415844311,51.12,-3.07,51.212101109,134.13
2020-08-29 08:30:00,62.677,-4.3305,62.8264240527,18.057,-1.2105000000000001,18.0975290924,44.62,-3.12,44.7289481209,134.46,45.31,-4.53,45.5358869465,18.057,-1.2105000000000001,18.0975290924,45.31,-4.53,45.5358869465,134.43
2020-08-29 09:00:00,64.005,-4.011,64.1305554786,19.695,-2.051,19.8015056498,44.31,-1.96,44.3533279473,133.64,45.03,-3.33,45.1529600359,19.695,-2.051,19.8015056498,45.03,-3.33,45.1529600359,133.61
2020-08-29 09:30:00,65.076,-3.802,65.1869694034,24.486,-2.752,24.6401643663,40.59,-1.05,40.60357866,133.28,41.35,-2.36,41.4172922823,24.486,-2.752,24.6401643663,41.35,-2.36,41.4172922823,133.19
2020-08-29 10:00:00,65.5325,-4.292,65.6729001967,24.9025,-2.642,25.0422576908,40.63,-1.65,40.6634897666,133.64,41.37,-2.9699999999999998,41.4764728491,24.9025,-2.642,25.0422576908,41.37,-2.9699999999999998,41.4764728491,133.54
2020-08-29 10:30:00,65.352,-4.2665,65.4911209726,26.992,-2.7265,27.1293543279,38.36,-1.54,38.3908999634,133.68,38.95,-2.93,39.0600486431,26.992,-2.7265,27.1293543279,38.95,-2.93,39.0600486431,133.58
2020-08-29 11:00:00,65.374,-4.2595,65.5126187559,25.794,-2.1395,25.8825790108,39.58,-2.12,39.6367354862,133.52,40.19,-3.51,40.3429820415,25.794,-2.1395,25.8825790108,40.19,-3.51,40.3429820415,133.43
2020-08-29 11:30:00,64.5615,-4.3275,64.7063716994,31.3015,-2.8375,31.4298474145,33.26,-1.49,33.2933581965,133.41,33.74,-2.91,33.8652580088,31.3015,-2.8375,31.4298474145,33.74,-2.91,33.8652580088,133.3
2020-08-29 12:00:00,63.685,-4.3065,63.8304407571,37.835,-4.1065,38.0572012535,25.85,-0.2,25.8507736828,133.05,26.18,-1.6,26.228846715,37.835,-4.1065,38.0572012535,26.18,-1.6,26.228846715,132.93
2020-08-29 12:30:00,63.707,-4.003,63.832639441,34.717,-3.4130000000000003,34.8843612239,28.99,-0.59,28.9960031729,132.73,29.3,-1.98,29.3668248199,34.717,-3.4130000000000003,34.8843612239,29.3,-1.98,29.3668248199,132.6
2020-08-29 13:00:00,63.2185,-4.288,63.3637568824,34.9385,-3.5380000000000003,35.1171785064,28.28,-0.75,28.2899434429,132.89,28.57,-2.15,28.6507835844,34.9385,-3.5380000000000003,35.1171785064,28.57,-2.15,28.6507835844,132.77
2020-08-29 13:30:00,62.3685,-4.3415,62.5194242976,37.7985,-4.0015,38.0097172378,24.57,-0.34,24.5723523497,133.38,24.78,-1.77,24.8431338603,37.7985,-4.0015,38.0097172378,24.78,-1.77,24.8431338603,133.24
2020-08-29 14:00:00,61.603,-4.663,61.7792293413,35.353,-3.153,35.4933235694,26.25,-1.51,26.2933946078,133.57,26.5,-2.9699999999999998,26.6659126977,35.353,-3.153,35.4933235694,26.5,-2.9699999999999998,26.6659126977,133.44
2020-08-29 14:30:00,61.3815,-4.8415,61.5721419515,33.2015,-2.8715,33.3254424502,28.18,-1.97,28.2487751947,133.76,28.53,-3.4,28.7318795069,33.2015,-2.8715,33.3254424502,28.53,-3.4,28.7318795069,133.63
2020-08-29 15:00:00,61.2285,-4.6775,61.4069069283,34.3585,-3.6975,34.5568810586,26.87,-0.98,26.8878652927,134.26,27.23,-2.38,27.3338123942,34.3585,-3.6975,34.5568810586,27.23,-2.38,27.3338123942,134.13
2020-08-29 15:30:00,61.918,-4.368,62.0718788825,34.798,-3.178,34.9428174022,27.12,-1.19,27.1460954835,134.04,27.39,-2.67,27.5198292146,34.798,-3.178,34.9428174022,27.39,-2.67,27.5198292146,133.92
2020-08-29 16:00:00,62.3905,-4.5895,62.5590760841,34.2205,-3.9695,34.4499571916,28.17,-0.62,28.1768220351,133.82,28.47,-2.07,28.5451537043,34.2205,-3.9695,34.4499571916,28.47,-2.07,28.5451537043,133.7
2020-08-29 16:30:00,63.408,-4.765,63.5867886357,29.858,-3.035,30.0118541413,33.55,-1.73,33.5945739666,133.79,33.93,-3.16,34.0768323058,29.858,-3.035,30.0118541413,33.93,-3.16,34.0768323058,133.66
2020-08-29 17:00:00,65.411,-4.119,65.5405605866,27.711,-2.239,27.8013064801,37.7,-1.88,37.7468462259,134.48,38.05,-3.2800000000000002,38.1911102221,27.711,-2.239,27.8013064801,38.05,-3.2800000000000002,38.1911102221,134.36
2020-08-29 17:30:00,67.26,-3.9995000000000003,67.3788067589,26.85,-2.0195,26.9258403815,40.41,-1.98,40.4584787158,135.02,40.68,-3.38,40.8201763837,26.85,-2.0195,26.9258403815,40.68,-3.38,40.8201763837,134.91
2020-08-29 18:00:00,68.632,-3.7635,68.7351100694,24.262,-1.8335,24.3311809465,44.37,-1.9300000000000002,44.4119555976,134.92,44.7,-3.3,44.8216465561,24.262,-1.8335,24.3311809465,44.7,-3.3,44.8216465561,134.81
2020-08-29 18:30:00,68.863,-3.759,68.9655192832,22.463,-1.329,22.5022801067,46.4,-2.43,46.4635868181,134.86,46.88,-3.74,47.0289485317,22.463,-1.329,22.5022801067,46.88,-3.74,47.0289485317,134.74
2020-08-29 19:00:00,68.803,-3.3245,68.8832716213,15.443,-0.9545,15.4724697204,53.36,-2.37,53.4126061899,134.82,53.95,-3.65,54.0733298401,15.443,-0.9545,15.4724697204,53.95,-3.65,54.0733298401,134.7
2020-08-29 19:30:00,68.767,-2.864,68.8266139295,8.007,-0.514,8.0234808531,60.76,-2.35,60.8054282116,134.82,61.38,-3.63,61.4872450188,8.007,-0.514,8.0234808531,61.38,-3.63,61.4872450188,134.7
2020-08-29 20:00:00,70.3305,-2.4695,70.373842161,4.5205,-0.3195,4.5317767487000005,65.81,-2.15,65.8451106765,134.15,63.29,-2.25,63.3299818411,4.5205,-0.3195,4.5317767487000005,63.29,-2.25,63.3299818411,134.02
2020-08-29 20:30:00,70.839,-3.6905,70.9350668658,2.939,-0.1105,2.9410765461,67.9,-3.58,67.9943115268,134.25,64.98,-0.61,64.9828631256,2.939,-0.1105,2.9410765461,64.98,-0.61,64.9828631256,134.13
2020-08-29 21:00:00,71.691,-3.8565,71.7946521215,2.641,-0.20650000000000002,2.6490608241,69.05,-3.65,69.1464026541,134.25,66.06,-0.67,66.0633975814,2.641,-0.20650000000000002,2.6490608241,66.06,-0.67,66.0633975814,134.13
2020-08-29 21:30:00,70.7235,-4.2055,70.8484275231,2.6535,-0.20550000000000002,2.6614455659000003,68.07,-4.0,68.1874247937,134.42,65.11,-1.01,65.1178331949,2.6535,-0.20550000000000002,2.6614455659000003,65.11,-1.01,65.1178331949,134.3
2020-08-29 22:00:00,69.2075,-4.799,69.3736870669,2.6575,-0.199,2.6649403839,66.55,-4.6,66.7087887763,134.66,63.66,-1.58,63.6796042701,2.6575,-0.199,2.6649403839,63.66,-1.58,63.6796042701,134.53
2020-08-29 22:30:00,67.35,-5.299,67.5581371931,2.39,-0.199,2.3982704184,64.96,-5.1,65.159892572,134.12,62.12,-2.09,62.1551486202,2.39,-0.199,2.3982704184,62.12,-2.09,62.1551486202,134.0
2020-08-29 23:00:00,64.8805,-6.1305,65.1694891073,3.4005,-0.3305,3.4165231596,61.48,-5.8,61.7529788755,134.81,58.76,-2.71,58.8224591461,3.4005,-0.3305,3.4165231596,58.76,-2.71,58.8224591461,134.69
2020-08-29 23:30:00,62.2365,-6.89,62.6167232634,3.1365,-0.33,3.1538123359,59.1,-6.5600000000000005,59.4629598994,133.95,56.65,-3.5,56.7580170549,3.1365,-0.33,3.1538123359,56.65,-3.5,56.7580170549,133.84
2020-08-30 00:00:00,60.121,-7.315,60.5643778636,3.991,-0.34500000000000003,4.0058839224,56.13,-6.97,56.5610979384,134.17,53.86,-3.91,54.001737935,3.991,-0.34500000000000003,4.0058839224,53.86,-3.91,54.001737935,134.05
2020-08-30 00:30:00,58.48,-7.678,58.9818792851,4.44,-0.328,4.4520988309,54.04,-7.35,54.5375476163,134.3,51.76,-4.32,51.9399653446,4.44,-0.328,4.4520988309,51.76,-4.32,51.9399653446,134.19
2020-08-30 01:00:00,57.479,-8.009,58.0342960843,4.249,-0.23900000000000002,4.2557163909,53.23,-7.77,53.7941056251,133.57,50.97,-4.73,51.1890007717,4.249,-0.23900000000000002,4.2557163909,50.97,-4.73,51.1890007717,133.46
2020-08-30 01:30:00,57.2715,-7.9825,57.8251244573,3.9815,-0.24250000000000002,3.9888781004,53.29,-7.74,53.8491569108,133.53,51.05,-4.71,51.2668177284,3.9815,-0.24250000000000002,3.9888781004,51.05,-4.71,51.2668177284,133.41
2020-08-30 02:00:00,57.371,-7.977,57.9229157588,3.971,-0.20700000000000002,3.9763915803,53.4,-7.77,53.9623285265,133.64,51.13,-4.73,51.3483183756,3.971,-0.20700000000000002,3.9763915803,51.13,-4.73,51.3483183756,133.53
2020-08-30 02:30:00,57.034,-8.2605,57.6290986937,3.924,-0.2005,3.929119017,53.11,-8.06,53.7181133325,133.86,50.88,-4.99,51.1241087942,3.924,-0.2005,3.929119017,50.88,-4.99,51.1241087942,133.75
2020-08-30 03:00:00,56.557,-8.325,57.1664226098,2.997,-0.145,3.0005056241,53.56,-8.18,54.1810483472,134.02,51.3,-5.11,51.553875703,2.997,-0.145,3.0005056241,51.3,-5.11,51.553875703,133.9
2020-08-30 03:30:00,56.339,-8.4095,56.9631689011,2.479,-0.1695,2.4847879688,53.86,-8.24,54.4866699294,134.05,51.59,-5.16,51.8474078426,2.479,-0.1695,2.4847879688,51.59,-5.16,51.8474078426,133.95
2020-08-30 04:00:00,56.312,-8.42,56.9380166848,2.052,-0.17,2.0590298687,54.26,-8.25,54.8836050201,134.17,52.04,-5.11,52.2902830361,2.052,-0.17,2.0590298687,52.04,-5.11,52.2902830361,134.08
2020-08-30 04:30:00,55.929,-8.426,56.560149549,2.399,-0.146,2.4034385784,53.53,-8.28,54.1665884102,134.21,51.37,-5.15,51.6275062346,2.399,-0.146,2.4034385784,51.37,-5.15,51.6275062346,134.14
2020-08-30 05:00:00,55.747,-8.335,56.3666588863,1.937,-0.135,1.9416987408000002,53.81,-8.2,54.4312052044,134.21,51.56,-5.09,51.8106330785,1.937,-0.135,1.9416987408000002,51.56,-5.09,51.8106330785,134.2
2020-08-30 05:30:00,56.8855,-7.93,57.4355726902,1.6055000000000001,-0.22,1.6205030855,55.28,-7.71,55.8150741288,134.16,52.93,-4.64,53.1329888111,1.6055000000000001,-0.22,1.6205030855,52.93,-4.64,53.1329888111,134.15
2020-08-30 06:00:00,57.34,-7.592,57.8404189473,1.29,-0.232,1.3106959983,56.05,-7.36,56.5311604339,134.13,53.68,-4.3,53.851948897,1.29,-0.232,1.3106959983,53.68,-4.3,53.851948897,134.15
2020-08-30 06:30:00,58.4805,-7.413,58.9484643502,1.1305,-0.17300000000000001,1.143660461,57.35,-7.24,57.8051909434,134.76,54.92,-4.17,55.0780836631,1.1305,-0.17300000000000001,1.143660461,54.92,-4.17,55.0780836631,134.76
2020-08-30 07:00:00,59.1155,-7.4095,59.5780415128,1.2755,-0.059500000000000004,1.2768870349,57.84,-7.35,58.3051292769,136.09,55.39,-4.23,55.5512826135,1.2755,-0.059500000000000004,1.2768870349,55.39,-4.23,55.5512826135,136.09
2020-08-30 07:30:00,60.494,-7.015,60.899378166,3.2640000000000002,-0.045,3.2643101875,57.23,-6.97,57.6528733022,135.34,54.72,-3.89,54.8580942068,3.2640000000000002,-0.045,3.2643101875,54.72,-3.89,54.8580942068,135.34
2020-08-30 08:00:00,62.1385,-6.9615,62.5272393801,6.6485,-0.3415,6.6572647912,55.49,-6.62,55.8834904064,135.1,53.06,-3.55,53.1786244651,6.6485,-0.3415,6.6572647912,53.06,-3.55,53.1786244651,135.11
2020-08-30 08:30:00,64.5285,-6.4515,64.8502055856,10.3485,-0.6215,10.3671459187,54.18,-5.83,54.4927637398,135.02,51.9,-2.7800000000000002,51.9744013915,10.3485,-0.6215,10.3671459187,51.9,-2.7800000000000002,51.9744013915,135.03
2020-08-30 09:00:00,66.039,-6.3485,66.3434471011,17.089,-1.3185,17.1397888916,48.95,-5.03,49.2077575185,134.94,46.94,-2.02,46.9834438925,17.089,-1.3185,17.1397888916,46.94,-2.02,46.9834438925,134.95
2020-08-30 09:30:00,67.2285,-5.723,67.4716528718,25.4285,-2.203,25.5237501408,41.8,-3.52,41.9479486984,134.4,40.11,-0.64,40.1151056337,25.4285,-2.203,25.5237501408,40.11,-0.64,40.1151056337,134.3
2020-08-30 10:00:00,67.5985,-5.8115,67.8478498886,27.8885,-2.7115,28.0200047198,39.71,-3.1,39.8308184701,134.73,38.05,-0.23,38.0506951316,27.8885,-2.7115,28.0200047198,38.05,-0.23,38.0506951316,134.61
2020-08-30 10:30:00,67.7295,-5.7395,67.9722519158,29.7795,-2.9595000000000002,29.9261968934,37.95,-2.7800000000000002,38.0516872162,134.49,36.35,-0.04,36.3500220082,29.7795,-2.9595000000000002,29.9261968934,36.35,-0.04,36.3500220082,134.37
2020-08-30 11:00:00,66.832,-5.464,67.0549887779,32.622,-3.474,32.8064560719,34.21,-1.99,34.2678303953,134.61,32.76,0.74,32.7683566875,32.622,-3.474,32.8064560719,32.76,0.74,32.7683566875,134.48
2020-08-30 11:30:00,66.0355,-5.0015,66.2246348612,38.5455,-4.4215,38.7982632665,27.49,-0.58,27.4961179078,134.23,26.34,2.02,26.4173427884,38.5455,-4.4215,38.7982632665,26.34,2.02,26.4173427884,134.11
2020-08-30 12:00:00,65.112,-5.0615,65.3084322752,39.812,-4.6915,40.0874733084,25.3,-0.37,25.302705389,134.15,24.25,2.17,24.3468971329,39.812,-4.6915,40.0874733084,24.25,2.17,24.3468971329,134.04
2020-08-30 12:30:00,64.737,-4.282,64.8784609327,46.307,-6.242,46.7258045731,18.43,1.96,18.5339283478,133.77,17.68,4.35,18.2072760181,46.307,-6.242,46.7258045731,17.68,4.35,18.2072760181,133.65
2020-08-30 13:00:00,63.652,-3.9135,63.772192892,47.902,-6.4235,48.3307661459,15.75,2.51,15.9487491673,133.71,15.16,4.87,15.92301793,47.902,-6.4235,48.3307661459,15.16,4.87,15.92301793,133.6
2020-08-30 13:30:00,63.3635,-4.7465,63.5410292213,41.6235,-5.2765,41.9566109749,21.74,0.53,21.7464594819,134.33,20.94,3.05,21.1609569727,41.6235,-5.2765,41.9566109749,20.94,3.05,21.1609569727,134.22
2020-08-30 14:00:00,62.923,-5.2365,63.1405167959,36.583,-4.4265,36.8498275607,26.34,-0.81,26.3524514989,134.72,25.27,1.76,25.3312159203,36.583,-4.4265,36.8498275607,25.27,1.76,25.3312159203,134.61
2020-08-30 14:30:00,62.929,-5.358,63.1566877298,32.679,-3.248,32.8400143879,30.25,-2.11,30.3234991385,135.03,28.99,0.58,28.9958014202,32.679,-3.248,32.8400143879,28.99,0.58,28.9958014202,134.92
2020-08-30 15:00:00,61.812,-4.955,62.0102843809,39.502,-5.135,39.8343599045,22.31,0.18,22.310726119999998,134.84,21.41,2.71,21.5808294558,39.502,-5.135,39.8343599045,21.41,2.71,21.5808294558,134.73
2020-08-30 15:30:00,61.454,-4.9510000000000005,61.6531144144,42.084,-5.571,42.4511377586,19.37,0.62,19.3799200205,134.84,18.6,3.09,18.8549224342,42.084,-5.571,42.4511377586,18.6,3.09,18.8549224342,134.73
2020-08-30 16:00:00,61.8805,-5.209,62.0993555623,39.6105,-5.469,39.9862685337,22.27,0.26,22.2715176852,134.75,21.38,2.81,21.5638702463,39.6105,-5.469,39.9862685337,21.38,2.81,21.5638702463,134.65
2020-08-30 16:30:00,63.1675,-5.406,63.3984060703,38.0575,-4.696,38.346130473,25.11,-0.71,25.120035828,134.89,24.09,1.8399999999999999,24.1601676319,38.0575,-4.696,38.346130473,24.09,1.8399999999999999,24.1601676319,134.79
2020-08-30 17:00:00,65.075,-5.551,65.3113254038,31.525,-3.461,31.7144154289,33.55,-2.09,33.6150353265,135.01,32.17,0.6000000000000001,32.1755947886,31.525,-3.461,31.7144154289,32.17,0.6000000000000001,32.1755947886,134.91
2020-08-30 17:30:00,66.543,-5.503,66.7701569416,32.343,-3.263,32.507181022,34.2,-2.24,34.2732782208,134.89,32.8,0.44,32.8029510868,32.343,-3.263,32.507181022,32.8,0.44,32.8029510868,134.79
2020-08-30 18:00:00,68.378,-5.099,68.567854604,22.968,-2.039,23.0583291893,45.41,-3.06,45.5129838618,134.89,43.61,-0.16,43.6102935097,22.968,-2.039,23.0583291893,43.61,-0.16,43.6102935097,134.79
2020-08-30 18:30:00,70.053,-4.317,70.1858910181,11.443,-0.857,11.4750467537,58.61,-3.46,58.7120405028,134.73,56.18,-0.52,56.1824064988,11.443,-0.857,11.4750467537,56.18,-0.52,56.1824064988,134.62
2020-08-30 19:00:00,70.827,-3.85,70.9315615858,5.567,-0.37,5.5792821223,65.26,-3.48,65.3527199128,134.84,62.49,-0.54,62.4923331298,5.567,-0.37,5.5792821223,62.49,-0.54,62.4923331298,134.74
2020-08-30 19:30:00,70.1675,-4.063,70.2850341485,3.7575000000000003,-0.163,3.7610338007,66.41,-3.9,66.5244173218,134.71,63.58,-0.9400000000000001,63.5869483463,3.7575000000000003,-0.163,3.7610338007,63.58,-0.9400000000000001,63.5869483463,134.61
2020-08-30 20:00:00,69.5065,-4.1205,69.6285290847,1.8165,-0.1005,1.8192780161000002,67.69,-4.02,67.8092655911,134.59,64.81,-1.04,64.8183438542,1.8165,-0.1005,1.8192780161000002,64.81,-1.04,64.8183438542,134.48
2020-08-30 20:30:00,70.5185,-3.7835,70.619924345,0.5785,0.036500000000000005,0.5796503256000001,69.94,-3.8200000000000003,70.044243161,134.4,66.96,-0.84,66.9652686099,0.5785,0.036500000000000005,0.5796503256000001,66.96,-0.84,66.9652686099,134.29
2020-08-30 21:00:00,71.4865,-3.7800000000000002,71.5863679917,0.3365,-0.16,0.3726019995,71.15,-3.62,71.2420304315,134.32,68.12,-0.66,68.1231972239,0.3365,-0.16,0.3726019995,68.12,-0.66,68.1231972239,134.21
2020-08-30 21:30:00,70.499,-4.4165,70.6372031811,0.309,-0.23650000000000002,0.3891185552,70.19,-4.18,70.3143548644,134.68,67.21,-1.18,67.2203577795,0.309,-0.23650000000000002,0.3891185552,67.21,-1.18,67.2203577795,134.57
2020-08-30 22:00:00,69.1895,-4.5225,69.3371467289,0.3195,-0.2325,0.395141114,68.87,-4.29,69.0034854192,134.68,65.96,-1.27,65.9722252164,0.3195,-0.2325,0.395141114,65.96,-1.27,65.9722252164,134.6
2020-08-30 22:30:00,67.7995,-5.092,67.9904453894,0.23950000000000002,-0.242,0.34047650430000004,67.56,-4.85,67.7338622847,134.8,64.68,-1.8399999999999999,64.7061666304,0.23950000000000002,-0.242,0.34047650430000004,64.68,-1.8399999999999999,64.7061666304,134.69
2020-08-30 23:00:00,65.5715,-5.7375,65.822036724,0.21150000000000002,-0.2975,0.36501849270000003,65.36,-5.44,65.5859985058,135.11,62.66,-2.36,62.7044272759,0.21150000000000002,-0.2975,0.36501849270000003,62.66,-2.36,62.7044272759,135.0
2020-08-30 23:30:00,63.2605,-6.3145,63.5748674438,0.1905,-0.3245,0.3762851313,63.07,-5.99,63.3538080939,135.11,60.52,-2.88,60.5884873553,0.1905,-0.3245,0.3762851313,60.52,-2.88,60.5884873553,135.0
2020-08-31 00:00:00,61.365,-6.8135,61.742100768,0.195,-0.2735,0.3358976779,61.17,-6.54,61.5186191327,135.48,58.62,-3.45,58.7214347577,0.195,-0.2735,0.3358976779,58.62,-3.45,58.7214347577,135.37
2020-08-31 00:30:00,59.912,-7.288,60.3536468492,0.122,-0.188,0.22411604140000002,59.79,-7.1,60.2100830426,135.14,57.27,-4.02,57.4109162094,0.122,-0.188,0.22411604140000002,57.27,-4.02,57.4109162094,135.03
2020-08-31 01:00:00,59.1565,-7.389,59.6161791232,0.08650000000000001,-0.129,0.1553166121,59.07,-7.26,59.5144730297,134.54,56.6,-4.21,56.7563573532,0.08650000000000001,-0.129,0.1553166121,56.6,-4.21,56.7563573532,134.44
2020-08-31 01:30:00,58.898,-7.5235,59.3765732949,0.078,-0.1635,0.18115256,58.82,-7.36,59.278680822,133.8,56.34,-4.31,56.5046166255,0.078,-0.1635,0.18115256,56.34,-4.31,56.5046166255,133.69
2020-08-31 02:00:00,58.905,-7.0225,59.322125141,0.055,-0.2225,0.2291969677,58.85,-6.8,59.2415605804,133.14,56.37,-3.81,56.4986106024,0.055,-0.2225,0.2291969677,56.37,-3.81,56.4986106024,133.02
2020-08-31 02:30:00,58.693,-7.192,59.1319973703,0.053,-0.212,0.2185245982,58.64,-6.98,59.0539583771,133.33,56.22,-3.93,56.357193862,0.053,-0.212,0.2185245982,56.22,-3.93,56.357193862,133.23
2020-08-31 03:00:00,58.304,-7.448,58.7777944465,0.054,-0.148,0.1575436447,58.25,-7.3,58.7056428293,133.37,55.89,-4.23,56.0498438892,0.054,-0.148,0.1575436447,55.89,-4.23,56.0498438892,133.27
2020-08-31 03:30:00,58.34,-7.2780000000000005,58.7922178864,0.04,-0.108,0.1151694404,58.3,-7.17,58.739244973,133.56,55.86,-4.13,56.0124673622,0.04,-0.108,0.1151694404,55.86,-4.13,56.0124673622,133.44
2020-08-31 04:00:00,58.1605,-7.0815,58.5900281831,0.0405,-0.12150000000000001,0.12807224520000002,58.12,-6.96,58.5352543345,133.39,55.68,-3.96,55.8206413435,0.0405,-0.12150000000000001,0.12807224520000002,55.68,-3.96,55.8206413435,133.29
2020-08-31 04:30:00,58.5205,-7.0315,58.9414193289,0.0405,-0.12150000000000001,0.12807224520000002,58.48,-6.91,58.8868278989,133.48,56.01,-3.89,56.1449214088,0.0405,-0.12150000000000001,0.12807224520000002,56.01,-3.89,56.1449214088,133.37
2020-08-31 05:00:00,58.093,-7.0165,58.515193935,0.043000000000000003,-0.0965,0.1056468173,58.05,-6.92,58.4610032415,133.48,55.6,-3.9,55.7366127424,0.043000000000000003,-0.0965,0.1056468173,55.6,-3.9,55.7366127424,133.37
2020-08-31 05:30:00,58.717,-6.714,59.0996098549,0.047,-0.094,0.10509519490000001,58.67,-6.62,59.0423009375,133.89,56.21,-3.61,56.3258040333,0.047,-0.094,0.10509519490000001,56.21,-3.61,56.3258040333,133.81
2020-08-31 06:00:00,59.363,-6.6005,59.7288236051,0.053,-0.1305,0.1408518725,59.31,-6.47,59.6618554857,134.34,56.88,-3.41,56.98212439,0.053,-0.1305,0.1408518725,56.88,-3.41,56.98212439,134.27
2020-08-31 06:30:00,60.4425,-6.328,60.7728507662,0.0625,-0.058,0.08526576100000001,60.38,-6.27,60.704672802,135.0,57.92,-3.17,58.0066832356,0.0625,-0.058,0.08526576100000001,57.92,-3.17,58.0066832356,134.93
2020-08-31 07:00:00,61.1595,-5.895,61.4429447964,0.5495,0.085,0.5560352956,60.61,-5.98,60.9042896683,134.77,58.11,-2.9,58.1823177606,0.5495,0.085,0.5560352956,58.11,-2.9,58.1823177606,134.71
2020-08-31 07:30:00,62.5645,-5.8685,62.83912756,3.0945,-0.0985,3.0960672635,59.47,-5.77,59.749257736,134.91,56.94,-2.74,57.0058874152,3.0945,-0.0985,3.0960672635,56.94,-2.74,57.0058874152,134.85
2020-08-31 08:00:00,63.839,-5.9605,64.1166552563,7.519,-0.3705,7.528122691,56.32,-5.59,56.5967357716,134.76,53.94,-2.6,54.0026258621,7.519,-0.3705,7.528122691,53.94,-2.6,54.0026258621,134.69
2020-08-31 08:30:00,65.6155,-5.6255,65.8562076839,10.7855,-0.6755,10.8066327087,54.83,-4.95,55.0529872032,134.49,52.51,-2.0,52.5480741797,10.7855,-0.6755,10.8066327087,52.51,-2.0,52.5480741797,134.43
2020-08-31 09:00:00,67.371,-5.377,67.5852333724,15.121,-1.227,15.1707010385,52.25,-4.15,52.4145495068,134.35,50.02,-1.27,50.0361199535,15.121,-1.227,15.1707010385,50.02,-1.27,50.0361199535,134.28
2020-08-31 09:30:00,67.369,-5.486,67.5919992085,23.799,-2.336,23.9133706742,43.57,-3.15,43.6837200797,134.45,41.74,-0.36,41.7415524388,23.799,-2.336,23.9133706742,41.74,-0.36,41.7415524388,134.38
2020-08-31 10:00:00,66.89,-5.7425,67.136044017,29.18,-3.2125,29.3563035182,37.71,-2.5300000000000002,37.7947747711,134.51,36.13,0.18,36.1304483781,29.18,-3.2125,29.3563035182,36.13,0.18,36.1304483781,134.45
2020-08-31 10:30:00,65.8965,-5.2205,66.1029676527,35.3265,-3.7805,35.5282110794,30.57,-1.44,30.6038968107,134.39,29.28,1.16,29.3029691328,35.3265,-3.7805,35.5282110794,29.28,1.16,29.3029691328,134.33
2020-08-31 11:00:00,65.031,-5.3535,65.2509840788,34.151,-3.4535,34.3251724431,30.88,-1.9,30.9383968557,135.02,29.66,0.76,29.6697354218,34.151,-3.4535,34.3251724431,29.66,0.76,29.6697354218,134.95
2020-08-31 11:30:00,64.0025,-4.9975000000000005,64.1973131252,38.5725,-4.7075,38.8586967422,25.43,-0.29,25.431653505,135.12,24.52,2.33,24.6304547258,38.5725,-4.7075,38.8586967422,24.52,2.33,24.6304547258,134.95
2020-08-31 12:00:00,63.0575,-4.9775,63.253646634,42.0475,-5.6975,42.4317541766,21.01,0.72,21.0223333624,134.76,20.27,3.23,20.525735066,42.0475,-5.6975,42.4317541766,20.27,3.23,20.525735066,134.61
2020-08-31 12:30:00,62.681,-5.4695,62.9191798361,41.861,-6.0195,42.2915795549,20.82,0.55,20.8272633824,134.65,20.03,3.03,20.2578824165,41.861,-6.0195,42.2915795549,20.03,3.03,20.2578824165,134.52
2020-08-31 13:00:00,61.359,-5.2985,61.5873443432,43.149,-6.1285,43.5820457672,18.21,0.8300000000000001,18.2289056172,134.2,17.48,3.2800000000000002,17.785072392300002,43.149,-6.1285,43.5820457672,17.48,3.2800000000000002,17.785072392300002,134.07
2020-08-31 13:30:00,60.726,-4.883,60.9220055891,45.026,-6.4030000000000005,45.4789960861,15.7,1.52,15.7734080021,134.13,15.08,3.91,15.5786552693,45.026,-6.4030000000000005,45.4789960861,15.08,3.91,15.5786552693,134.01
2020-08-31 14:00:00,59.698,-4.7025,59.8829250308,47.028,-7.1525,47.5688032249,12.67,2.45,12.9047045685,133.91,12.17,4.77,13.0714115535,47.028,-7.1525,47.5688032249,12.17,4.77,13.0714115535,133.79
2020-08-31 14:30:00,59.464,-4.745,59.653016026,46.694,-7.035,47.2209790347,12.77,2.29,12.9737041742,134.23,12.28,4.62,13.120320118,46.694,-7.035,47.2209790347,12.28,4.62,13.120320118,134.1
2020-08-31 15:00:00,58.946,-4.7695,59.1386425804,45.986,-6.6895,46.470007599,12.96,1.92,13.1014503014,134.31,12.45,4.29,13.1683939795,45.986,-6.6895,46.470007599,12.45,4.29,13.1683939795,134.19
2020-08-31 15:30:00,59.5065,-5.096,59.7243062601,44.0965,-6.206,44.53106498,15.41,1.11,15.4499255662,134.43,14.8,3.5300000000000002,15.2151536305,44.0965,-6.206,44.53106498,14.8,3.5300000000000002,15.2151536305,134.31
2020-08-31 16:00:00,59.777,-5.542,60.0333531714,41.427,-5.592,41.8027127469,18.35,0.05,18.3500681198,134.64,17.63,2.55,17.8134612021,41.427,-5.592,41.8027127469,17.63,2.55,17.8134612021,134.52
2020-08-31 16:30:00,61.3175,-5.2725,61.5437654235,38.6575,-4.5425,38.9234712288,22.66,-0.73,22.6717555562,134.64,21.75,1.81,21.8251827026,38.6575,-4.5425,38.9234712288,21.75,1.81,21.8251827026,134.52
2020-08-31 17:00:00,63.152,-5.453,63.386988515,35.692,-3.9530000000000003,35.9102363262,27.46,-1.5,27.5009381658,134.6,26.39,1.1400000000000001,26.4146114868,35.692,-3.9530000000000003,35.9102363262,26.39,1.1400000000000001,26.4146114868,134.52
2020-08-31 17:30:00,65.6045,-5.385,65.8251368798,28.6945,-3.055,28.8566691642,36.91,-2.33,36.9834692802,134.81,35.49,0.41000000000000003,35.4923681937,28.6945,-3.055,28.8566691642,35.49,0.41000000000000003,35.4923681937,134.71
2020-08-31 18:00:00,67.2755,-5.2285,67.4783677374,24.9155,-2.0585,25.0003912469,42.36,-3.17,42.4784474763,134.62,40.61,-0.37,40.6116855105,24.9155,-2.0585,25.0003912469,40.61,-0.37,40.6116855105,134.52
2020-08-31 18:30:00,68.3945,-5.0395,68.5799109835,18.3845,-1.2495,18.426912126,50.01,-3.79,50.153406664,134.42,47.92,-0.9500000000000001,47.9294158112,18.3845,-1.2495,18.426912126,47.92,-0.9500000000000001,47.9294158112,134.31
2020-08-31 19:00:00,69.0935,-4.5485,69.2430544856,9.6835,-0.5285000000000001,9.6979113473,59.41,-4.02,59.5458520806,134.36,56.9,-1.12,56.9110217796,9.6835,-0.5285000000000001,9.6979113473,56.9,-1.12,56.9110217796,134.24
2020-08-31 19:30:00,69.2665,-3.968,69.3800623108,3.4365,-0.138,3.4392697263,65.83,-3.83,65.9413208846,134.26,63.04,-0.89,63.046282206,3.4365,-0.138,3.4392697263,63.04,-0.89,63.046282206,134.15
2020-08-31 20:00:00,69.596,-3.673,69.6928557673,0.6960000000000001,0.08700000000000001,0.7014164241,68.9,-3.76,69.0025187946,134.18,65.97,-0.8200000000000001,65.975096059,0.6960000000000001,0.08700000000000001,0.7014164241,65.97,-0.8200000000000001,65.975096059,134.06
2020-08-31 20:30:00,70.349,-3.3735,70.4298395799,0.069,0.1565,0.171035815,70.28,-3.5300000000000002,70.3685959786,134.09,67.29,-0.58,67.292499582,0.069,0.1565,0.171035815,67.29,-0.58,67.292499582,133.97
2020-08-31 21:00:00,70.5245,-3.974,70.6363771456,0.0545,-0.024,0.0595503988,70.47,-3.95,70.5806163192,134.34,67.46,-0.98,67.4671179168,0.0545,-0.024,0.0595503988,67.46,-0.98,67.4671179168,134.23
2020-08-31 21:30:00,69.0145,-4.6395,69.1702694118,0.0545,-0.08950000000000001,0.10478788100000001,68.96,-4.55,69.1099421212,134.57,66.02,-1.54,66.0379587813,0.0545,-0.08950000000000001,0.10478788100000001,66.02,-1.54,66.0379587813,134.46
2020-08-31 22:00:00,66.995,-5.346,67.2079589111,0.255,-0.116,0.28014460550000003,66.74,-5.23,66.9446076992,134.69,63.91,-2.21,63.9481993492,0.255,-0.116,0.28014460550000003,63.91,-2.21,63.9481993492,134.6
2020-08-31 22:30:00,65.085,-6.033,65.3640139067,0.595,-0.083,0.6007611838,64.49,-5.95,64.7638988944,134.66,61.78,-2.88,61.8470920901,0.595,-0.083,0.6007611838,61.78,-2.88,61.8470920901,134.6
2020-08-31 23:00:00,62.0315,-6.712,62.3935728761,0.6015,-0.052000000000000005,0.60374353,61.43,-6.66,61.7899708691,134.8,58.93,-3.55,59.036830877,0.6015,-0.052000000000000005,0.60374353,58.93,-3.55,59.036830877,134.72
2020-08-31 23:30:00,59.1605,-7.218,59.5991970101,0.6205,0.252,0.6697195308,58.54,-7.47,59.014680377,135.06,56.1,-4.37,56.2699466856,0.6205,0.252,0.6697195308,56.1,-4.37,56.2699466856,134.99
2020-09-01 00:00:00,56.4085,-8.1715,56.9973006773,0.6385000000000001,0.3085,0.7091223449,55.77,-8.48,56.4110210863,135.45,53.42,-5.36,53.6882296225,0.6385000000000001,0.3085,0.7091223449,53.42,-5.36,53.6882296225,135.38
2020-09-01 00:30:00,54.902,-8.663499999999999,55.5813443185,0.672,0.42650000000000005,0.7959184946000001,54.23,-9.09,54.9865529016,134.69,51.96,-5.95,52.2995611836,0.672,0.42650000000000005,0.7959184946000001,51.96,-5.95,52.2995611836,134.61
2020-09-01 01:00:00,55.357,-8.723,56.0400586902,0.647,-0.063,0.6500599972000001,54.71,-8.66,55.3911518205,134.59,52.42,-5.55,52.7129860661,0.647,-0.063,0.6500599972000001,52.42,-5.55,52.7129860661,134.51
2020-09-01 01:30:00,55.74,-8.6395,56.4055720674,0.6900000000000001,-0.1095,0.6986345611,55.05,-8.53,55.7069421168,134.59,52.74,-5.42,53.0177706057,0.6900000000000001,-0.1095,0.6986345611,52.74,-5.42,53.0177706057,134.48
2020-09-01 02:00:00,56.077,-8.426,56.7065023168,0.687,-0.116,0.6967244793,55.39,-8.31,56.0098937689,134.59,53.05,-5.21,53.3052211326,0.687,-0.116,0.6967244793,53.05,-5.21,53.3052211326,134.52
2020-09-01 02:30:00,56.0155,-8.4995,56.6566654552,0.7055,-0.0695,0.7089150161000001,55.31,-8.43,55.9487354638,134.63,52.98,-5.31,53.2454364242,0.7055,-0.0695,0.7089150161000001,52.98,-5.31,53.2454364242,134.55
2020-09-01 03:00:00,55.6205,-8.731,56.3016019421,0.6705,-0.07100000000000001,0.6742486559,54.95,-8.66,55.6282131656,134.77,52.63,-5.53,52.9197297801,0.6705,-0.07100000000000001,0.6742486559,52.63,-5.53,52.9197297801,134.68
2020-09-01 03:30:00,55.256,-8.808,55.9536093563,0.726,-0.078,0.7301780605,54.53,-8.73,55.2243949718,134.81,52.25,-5.6,52.5492388147,0.726,-0.078,0.7301780605,52.25,-5.6,52.5492388147,134.68
2020-09-01 04:00:00,55.405,-8.8015,56.0997364276,0.795,-0.1015,0.8014532114,54.61,-8.7,55.2986627325,135.05,52.38,-5.55,52.67320856,0.795,-0.1015,0.8014532114,52.38,-5.55,52.67320856,134.95
2020-09-01 04:30:00,54.7445,-9.101,55.4958420177,0.8745,-0.111,0.8815164491,53.87,-8.99,54.6149887851,134.96,51.71,-5.8100000000000005,52.0353745062,0.8745,-0.111,0.8815164491,51.71,-5.8100000000000005,52.0353745062,134.87
2020-09-01 05:00:00,54.448,-9.1035,55.2037898722,1.028,-0.1135,1.0342467065,53.42,-8.99,54.1711777609,135.43,51.22,-5.83,51.5507255041,1.028,-0.1135,1.0342467065,51.22,-5.83,51.5507255041,135.35
2020-09-01 05:30:00,55.1935,-8.946,55.9138029314,1.0335,-0.256,1.0647338869,54.16,-8.69,54.8527273707,136.2,51.91,-5.52,52.2026675564,1.0335,-0.256,1.0647338869,51.91,-5.52,52.2026675564,136.13
2020-09-01 06:00:00,55.602,-4.421,55.7774833154,0.732,-0.331,0.8033585750000001,54.87,-4.09,55.0222227832,135.42,53.04,-8.95,53.7898140915,0.732,-0.331,0.8033585750000001,53.04,-8.95,53.7898140915,135.35
2020-09-01 06:30:00,57.4765,-0.579,57.479416257,0.6965,-0.189,0.7216877788,56.78,-0.39,56.7813393643,134.34,55.14,-11.59,56.344899503,0.6965,-0.189,0.7216877788,55.14,-11.59,56.344899503,134.27
2020-09-01 07:00:00,58.839,0.053500000000000006,58.8390243227,0.719,0.0235,0.7193839378,58.12,0.03,58.1200077426,134.07,56.41,-11.1,57.4917220128,0.719,0.0235,0.7193839378,56.41,-11.1,57.4917220128,134.0
2020-09-01 07:30:00,61.6295,0.9875,61.6374109328,2.4995,-0.1525,2.5041478591,59.13,1.1400000000000001,59.1409883245,133.14,57.3,-9.86,58.142149943,2.4995,-0.1525,2.5041478591,57.3,-9.86,58.142149943,133.07
2020-09-01 08:00:00,63.588,1.4815,63.605255964,5.078,-0.35850000000000004,5.0906390807,58.51,1.8399999999999999,58.538924657,132.7,56.75,-9.06,57.4686531946,5.078,-0.35850000000000004,5.0906390807,56.75,-9.06,57.4686531946,132.63
2020-09-01 08:30:00,65.045,1.5995,65.0646634146,9.595,-0.49050000000000005,9.6075290918,55.45,2.09,55.4893737575,132.61,53.76,-8.83,54.4803313132,9.595,-0.49050000000000005,9.6075290918,53.76,-8.83,54.4803313132,132.54
2020-09-01 09:00:00,65.42,1.2625,65.4321809682,15.95,-1.1275,15.9898016326,49.47,2.39,49.5276993207,132.5,47.88,-8.59,48.6444498376,15.95,-1.1275,15.9898016326,47.88,-8.59,48.6444498376,132.44
2020-09-01 09:30:00,65.3895,1.529,65.4073738293,23.3195,-1.401,23.3615470646,42.07,2.93,42.1719077112,132.5,40.69,-8.11,41.4903386344,23.3195,-1.401,23.3615470646,40.69,-8.11,41.4903386344,132.44
2020-09-01 10:00:00,64.7125,1.858,64.73916759,29.8125,-2.402,29.9091083159,34.9,4.26,35.1590329787,132.35,33.73,-6.84,34.4165439869,29.8125,-2.402,29.9091083159,33.73,-6.84,34.4165439869,132.3
2020-09-01 10:30:00,63.1655,1.7925,63.1909285143,35.6855,-3.8475,35.8923134738,27.48,5.64,28.0528073461,132.21,26.53,-5.53,27.1002177113,35.6855,-3.8475,35.8923134738,26.53,-5.53,27.1002177113,132.1
2020-09-01 11:00:00,62.523,2.043,62.5563696037,36.203,-3.297,36.3528185702,26.32,5.34,26.8562469455,132.09,25.39,-5.8100000000000005,26.0462703664,36.203,-3.297,36.3528185702,25.39,-5.8100000000000005,26.0462703664,131.97
2020-09-01 11:30:00,61.6745,2.1175,61.7108398622,37.3345,-4.4225,37.5955236232,24.34,6.54,25.203317242,132.06,23.46,-4.68,23.9222490581,37.3345,-4.4225,37.5955236232,23.46,-4.68,23.9222490581,131.97
2020-09-01 12:00:00,61.118,2.6645,61.1760531928,42.768,-5.6754999999999995,43.1429382895,18.35,8.34,20.1563414339,131.82,17.68,-2.89,17.9146448472,42.768,-5.6754999999999995,43.1429382895,17.68,-2.89,17.9146448472,131.7
2020-09-01 12:30:00,61.056,-1.121,61.0662900216,47.806,-6.711,48.2747465762,13.25,5.59,14.3809109586,133.24,12.81,3.38,13.2484149995,47.806,-6.711,48.2747465762,12.81,3.38,13.2484149995,133.11
2020-09-01 13:00:00,60.9555,-3.2745,61.0433889172,49.5355,-7.0545,50.0353048407,11.42,3.7800000000000002,12.029330821,134.1,11.0,6.06,12.5588056757,49.5355,-7.0545,50.0353048407,11.0,6.06,12.5588056757,133.98
2020-09-01 13:30:00,60.784,-3.311,60.8741108929,48.804,-7.111,49.3193343122,11.98,3.8,12.5682297878,134.1,11.5,6.05,12.9943256847,48.804,-7.111,49.3193343122,11.5,6.05,12.9943256847,133.98
2020-09-01 14:00:00,60.3665,-3.089,60.4454815784,48.5565,-6.879,49.0413532975,11.81,3.79,12.4032334494,134.13,11.35,6.05,12.8617650422,48.5565,-6.879,49.0413532975,11.35,6.05,12.8617650422,134.01
2020-09-01 14:30:00,60.881,-2.4035,60.9284250022,49.091,-6.7735,49.5560953188,11.79,4.37,12.5738220124,134.13,11.32,6.6,13.103526243,49.091,-6.7735,49.5560953188,11.32,6.6,13.103526243,134.01
2020-09-01 15:00:00,60.7775,-2.598,60.8330018185,46.7275,-6.428,47.1675570732,14.05,3.83,14.5626714582,134.24,13.47,6.1,14.7868488868,46.7275,-6.428,47.1675570732,13.47,6.1,14.7868488868,134.11
2020-09-01 15:30:00,61.1575,-3.117,61.2368801887,44.5975,-5.987,44.9975685482,16.56,2.87,16.806858719,134.38,15.9,5.21,16.7318289496,44.5975,-5.987,44.9975685482,15.9,5.21,16.7318289496,134.26
2020-09-01 16:00:00,61.571,-3.1765,61.6528847115,42.901,-5.1165,43.2050271757,18.67,1.94,18.7705221025,134.51,17.9,4.34,18.4186210124,42.901,-5.1165,43.2050271757,17.9,4.34,18.4186210124,134.4
2020-09-01 16:30:00,62.6805,-3.6975,62.7894623842,39.6305,-4.6375,39.9009139808,23.05,0.9400000000000001,23.0691590657,134.75,22.12,3.41,22.3812979963,39.6305,-4.6375,39.9009139808,22.12,3.41,22.3812979963,134.64
2020-09-01 17:00:00,64.7165,-4.3475,64.862362958,32.9865,-3.6175,33.1842656767,31.73,-0.73,31.7383963048,134.92,30.48,1.9300000000000002,30.5410428768,32.9865,-3.6175,33.1842656767,30.48,1.9300000000000002,30.5410428768,134.8
