Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-01 17:30:00,66.587,-4.22,66.7205887939,27.767,-2.49,27.8784215658,38.82,-1.73,38.8585293082,134.97,37.32,1.01,37.3336644331,27.767,-2.49,27.8784215658,37.32,1.01,37.3336644331,134.85
2020-09-01 18:00:00,68.4765,-4.04,68.5955731243,22.1365,-1.72,22.2032212134,46.34,-2.32,46.3980387517,134.92,44.4,0.41000000000000003,44.4018929777,22.1365,-1.72,22.2032212134,44.4,0.41000000000000003,44.4018929777,134.81
2020-09-01 18:30:00,69.626,-3.8155,69.7304661984,15.656,-1.0755,15.6928976371,53.97,-2.74,54.039508695,134.99,51.7,0.07,51.7000473888,15.656,-1.0755,15.6928976371,51.7,0.07,51.7000473888,134.88
2020-09-01 19:00:00,69.9665,-3.3075,70.044633474,9.9165,-0.5275000000000001,9.9305200518,60.05,-2.7800000000000002,60.1143152668,134.66,57.5,0.03,57.5000078261,9.9165,-0.5275000000000001,9.9305200518,57.5,0.03,57.5000078261,134.54
2020-09-01 19:30:00,69.979,-3.3295,70.058161632,5.449,-0.1995,5.4526508461,64.53,-3.13,64.6058650588,134.54,61.79,-0.16,61.7902071529,5.449,-0.1995,5.4526508461,61.79,-0.16,61.7902071529,134.42
2020-09-01 20:00:00,69.724,-3.261,69.8002170269,1.944,0.019,1.9440928476,67.78,-3.2800000000000002,67.8593162359,134.58,64.87,-0.29,64.8706482163,1.944,0.019,1.9440928476,64.87,-0.29,64.8706482163,134.46
2020-09-01 20:30:00,70.2145,-3.299,70.2919583683,0.9845,0.111,0.9907377302,69.23,-3.41,69.3139307787,134.44,66.28,-0.45,66.2815275925,0.9845,0.111,0.9907377302,66.28,-0.45,66.2815275925,134.32
2020-09-01 21:00:00,70.1345,-3.6055,70.2271152796,1.1345,-0.1155,1.1403641962,69.0,-3.49,69.0882052162,134.6,66.05,-0.54,66.0522073817,1.1345,-0.1155,1.1403641962,66.05,-0.54,66.0522073817,134.5
2020-09-01 21:30:00,68.312,-4.666,68.4711683849,1.272,-0.20600000000000002,1.288572854,67.04,-4.46,67.188192415,135.29,64.21,-1.45,64.2263699737,1.272,-0.20600000000000002,1.288572854,64.21,-1.45,64.2263699737,135.19
2020-09-01 22:00:00,65.9375,-5.71,66.1842731036,1.3675,-0.25,1.390164109,64.57,-5.46,64.8004359553,135.64,61.86,-2.41,61.9069277222,1.3675,-0.25,1.390164109,61.86,-2.41,61.9069277222,135.56
2020-09-01 22:30:00,64.0445,-6.485,64.3719908442,1.5745,-0.23500000000000001,1.5919407181,62.47,-6.25,62.7818715873,135.52,59.92,-3.14,60.0022166257,1.5745,-0.23500000000000001,1.5919407181,59.92,-3.14,60.0022166257,135.46
2020-09-01 23:00:00,61.611,-6.922,61.9986242186,1.861,-0.202,1.8719308214,59.75,-6.72,60.1267070444,135.7,57.31,-3.59,57.4223318927,1.861,-0.202,1.8719308214,57.31,-3.59,57.4223318927,135.66
2020-09-01 23:30:00,59.7345,-7.442,60.1962943565,2.3945,-0.242,2.4066977895,57.34,-7.2,57.7902725379,136.29,54.96,-4.09,55.111974198,2.3945,-0.242,2.4066977895,54.96,-4.09,55.111974198,136.25
2020-09-02 00:00:00,58.0385,-8.0465,58.5936314329,2.4385,-0.2265,2.4489966313,55.6,-7.82,56.1472385786,136.05,53.32,-4.7,53.526744717,2.4385,-0.2265,2.4489966313,53.32,-4.7,53.526744717,136.01
2020-09-02 00:30:00,57.317,-7.839,57.8505696601,2.417,-0.269,2.4319231073,54.9,-7.57,55.4194451434,135.47,52.64,-4.5,52.8319940945,2.417,-0.269,2.4319231073,52.64,-4.5,52.8319940945,135.44
2020-09-02 01:00:00,56.8465,-7.8100000000000005,57.380490258,3.0865,-0.28,3.0991744465,53.76,-7.53,54.2847906876,135.52,51.55,-4.46,51.7425753128,3.0865,-0.28,3.0991744465,51.55,-4.46,51.7425753128,135.48
2020-09-02 01:30:00,56.835,-7.663,57.3492702133,3.605,-0.323,3.6194411171,53.23,-7.34,53.7336812437,135.14,51.04,-4.29,51.2199736431,3.605,-0.323,3.6194411171,51.04,-4.29,51.2199736431,135.11
2020-09-02 02:00:00,57.297,-7.443,57.7784082335,3.497,-0.343,3.5137811543,53.8,-7.1,54.2664721536,135.31,51.57,-4.05,51.7287869566,3.497,-0.343,3.5137811543,51.57,-4.05,51.7287869566,135.27
2020-09-02 02:30:00,56.995,-7.7865,57.5244261792,3.6950000000000003,-0.3365,3.7102907231,53.3,-7.45,53.8181428516,135.84,51.09,-4.38,51.2774073058,3.6950000000000003,-0.3365,3.7102907231,51.09,-4.38,51.2774073058,135.8
2020-09-02 03:00:00,56.283,-7.796,56.8203634712,3.813,-0.386,3.8324880952,52.47,-7.41,52.9906501187,135.93,50.3,-4.34,50.4868854258,3.813,-0.386,3.8324880952,50.3,-4.34,50.4868854258,135.9
2020-09-02 03:30:00,55.852,-7.786,56.3920889842,4.022,-0.34600000000000003,4.0368552117,51.83,-7.44,52.3612690832,133.38,49.65,-3.84,49.7982740665,4.022,-0.34600000000000003,4.0368552117,49.65,-3.84,49.7982740665,133.36
2020-09-02 04:00:00,55.871,-7.5825,56.3831796483,3.691,-0.29250000000000004,3.7025717075999998,52.18,-7.29,52.6867772786,132.65,50.02,-3.52,50.1437014988,3.691,-0.29250000000000004,3.7025717075999998,50.02,-3.52,50.1437014988,132.62
2020-09-02 04:30:00,55.552,-7.4295,56.0466071609,3.602,-0.3095,3.6152723618,51.95,-7.12,52.4356453188,132.34,49.77,-3.4,49.8859990378,3.602,-0.3095,3.6152723618,49.77,-3.4,49.8859990378,132.31
2020-09-02 05:00:00,55.599,-7.4815000000000005,56.1001037722,3.879,-0.3315,3.8931392539000003,51.72,-7.15,52.2118846624,132.38,49.49,-3.46,49.6108022511,3.879,-0.3315,3.8931392539000003,49.49,-3.46,49.6108022511,132.37
2020-09-02 05:30:00,56.404,-7.189,56.8602931491,3.694,-0.309,3.7069012666,52.71,-6.88,53.1571114716,131.79,50.43,-3.23,50.5333335532,3.694,-0.309,3.7069012666,50.43,-3.23,50.5333335532,131.77
2020-09-02 06:00:00,56.8095,-6.8615,57.2223686376,4.3095,-0.3815,4.3263532565,52.5,-6.48,52.8983969511,131.79,50.23,-2.85,50.3107881075,4.3095,-0.3815,4.3263532565,50.23,-2.85,50.3107881075,131.77
2020-09-02 06:30:00,58.869,-6.474,59.2239127127,4.329,-0.41400000000000003,4.3487512001,54.54,-6.06,54.8756339371,133.06,52.21,-2.39,52.2646744943,4.329,-0.41400000000000003,4.3487512001,52.21,-2.39,52.2646744943,133.03
2020-09-02 07:00:00,60.4635,-5.819,60.742864546,4.2935,-0.209,4.2985838656,56.17,-5.61,56.4494552675,132.67,53.77,-1.9500000000000002,53.8053473179,4.2935,-0.209,4.2985838656,53.77,-1.9500000000000002,53.8053473179,132.64
2020-09-02 07:30:00,62.8195,-5.1205,63.027843851,5.3795,-0.29050000000000004,5.387337979,57.44,-4.83,57.642714197,132.33,54.96,-1.23,54.9737619233,5.3795,-0.29050000000000004,5.387337979,54.96,-1.23,54.9737619233,132.3
2020-09-02 08:00:00,64.9665,-1.891,64.9940151341,7.6665,-0.561,7.6869983251,57.3,-1.33,57.3154333491,132.33,55.04,-2.34,55.0897195491,7.6665,-0.561,7.6869983251,55.04,-2.34,55.0897195491,132.3
2020-09-02 08:30:00,66.475,3.582,66.571437937,9.335,-0.5680000000000001,9.3522643782,57.14,4.15,57.2905061943,134.13,55.51,-7.42,56.0037186265,9.335,-0.5680000000000001,9.3522643782,55.51,-7.42,56.0037186265,134.09
2020-09-02 09:00:00,67.545,3.9835000000000003,67.6623624865,9.685,-0.6365000000000001,9.7058929136,57.86,4.62,58.0441556059,134.13,56.18,-7.01,56.6156559619,9.685,-0.6365000000000001,9.7058929136,56.18,-7.01,56.6156559619,134.09
2020-09-02 09:30:00,67.937,3.747,68.0402526303,11.167,-0.683,11.1878674465,56.77,4.43,56.9425833625,134.08,55.05,-7.21,55.5201458932,11.167,-0.683,11.1878674465,55.05,-7.21,55.5201458932,134.05
2020-09-02 10:00:00,66.602,3.39,66.6882186297,14.042,-0.48,14.0502015644,52.56,3.87,52.7022817343,134.25,50.99,-7.82,51.5861657811,14.042,-0.48,14.0502015644,50.99,-7.82,51.5861657811,134.22
2020-09-02 10:30:00,67.79,3.0875,67.8602737708,15.22,-1.1025,15.2598789723,52.57,4.19,52.7367139666,134.2,51.01,-7.49,51.5569607328,15.22,-1.1025,15.2598789723,51.01,-7.49,51.5569607328,134.17
2020-09-02 11:00:00,68.5965,3.362,68.6788384894,14.1865,-1.058,14.225897028,54.41,4.42,54.5892342866,134.11,52.79,-7.24,53.2841599352,14.1865,-1.058,14.225897028,52.79,-7.24,53.2841599352,134.09
2020-09-02 11:30:00,67.861,3.0325,67.9287227706,18.311,-1.0775,18.3426750298,49.55,4.11,49.720162912,134.0,48.02,-7.5600000000000005,48.6114595543,18.311,-1.0775,18.3426750298,48.02,-7.5600000000000005,48.6114595543,133.98
2020-09-02 12:00:00,67.251,2.8765,67.3124895785,21.961,-1.6135000000000002,22.0201930793,45.29,4.49,45.5120225874,133.8,43.88,-7.19,44.4651605192,21.961,-1.6135000000000002,22.0201930793,43.88,-7.19,44.4651605192,133.78
2020-09-02 12:30:00,67.77,2.858,67.8302370923,22.7,-1.5819999999999999,22.7550593056,45.07,4.44,45.2881717449,133.05,43.74,-7.05,44.3045155712,22.7,-1.5819999999999999,22.7550593056,43.74,-7.05,44.3045155712,133.02
2020-09-02 13:00:00,68.278,2.8925,68.3392408522,19.488,-1.4775,19.5439287312,48.79,4.37,48.9853141258,133.12,47.38,-7.1,47.9090221148,19.488,-1.4775,19.5439287312,47.38,-7.1,47.9090221148,133.1
2020-09-02 13:30:00,68.1735,3.043,68.2413800509,18.8235,-1.537,18.8861462784,49.35,4.58,49.5620711835,133.12,47.83,-6.96,48.3337408029,18.8235,-1.537,18.8861462784,47.83,-6.96,48.3337408029,133.1
2020-09-02 14:00:00,67.8885,3.3985,67.9735112709,16.3285,-1.3215,16.3818886121,51.56,4.72,51.7755927054,133.21,49.97,-6.8100000000000005,50.4319045843,16.3285,-1.3215,16.3818886121,49.97,-6.8100000000000005,50.4319045843,133.25
2020-09-02 14:30:00,67.677,3.4235,67.763535041,15.657,-1.1165,15.6967583039,52.02,4.54,52.2177364504,133.29,50.42,-7.0,50.9035990869,15.657,-1.1165,15.6967583039,50.42,-7.0,50.9035990869,133.4
2020-09-02 15:00:00,67.3655,3.155,67.439340264,16.2855,-1.105,16.3229450544,51.08,4.26,51.257331183,133.34,49.49,-7.27,50.0211255371,16.2855,-1.105,16.3229450544,49.49,-7.27,50.0211255371,133.4
2020-09-02 15:30:00,67.838,3.0935,67.9084971579,15.778,-1.0965,15.8160550154,52.06,4.19,52.2283419228,133.23,50.45,-7.32,50.9782787077,15.778,-1.0965,15.8160550154,50.45,-7.32,50.9782787077,133.22
2020-09-02 16:00:00,68.728,3.613,68.8229013701,12.318,-0.937,12.3535862404,56.41,4.55,56.5932027721,133.14,54.66,-6.92,55.0962975163,12.318,-0.937,12.3535862404,54.66,-6.92,55.0962975163,133.22
2020-09-02 16:30:00,70.1285,4.2165,70.255144897,10.0685,-0.7735000000000001,10.0981678784,60.06,4.99,60.2669370385,133.29,58.21,-6.49,58.5706769638,10.0685,-0.7735000000000001,10.0981678784,58.21,-6.49,58.5706769638,133.41
2020-09-02 17:00:00,71.8525,4.8035,72.0128833508,9.6525,-0.6665,9.6754833729,62.2,5.47,62.4400584561,133.14,60.38,-5.95,60.6724558593,9.6525,-0.6665,9.6754833729,60.38,-5.95,60.6724558593,133.31
2020-09-02 17:30:00,73.806,5.151,73.9855285647,9.526,-0.649,9.5480823729,64.28,5.8,64.5411372692,133.19,62.39,-5.65,62.6453078849,9.526,-0.649,9.5480823729,62.39,-5.65,62.6453078849,133.27
2020-09-02 18:00:00,74.9005,5.183,75.0796136728,9.1805,-0.667,9.2046982161,65.72,5.85,65.9798522278,133.05,63.71,-5.59,63.9547668278,9.1805,-0.667,9.2046982161,63.71,-5.59,63.9547668278,133.09
2020-09-02 18:30:00,75.4665,5.5969999999999995,75.6737671274,8.0865,-0.603,8.108951304,67.38,6.2,67.6646466037,132.78,65.32,-5.2,65.5266541188,8.0865,-0.603,8.108951304,65.32,-5.2,65.5266541188,132.89
2020-09-02 19:00:00,75.031,5.5645,75.2370561708,7.731,-0.5655,7.7516547426999995,67.3,6.13,67.5785979434,132.78,65.25,-5.28,65.4632790196,7.731,-0.5655,7.7516547426999995,65.25,-5.28,65.4632790196,132.89
2020-09-02 19:30:00,73.635,5.0155,73.8056126948,7.245,-0.5045000000000001,7.262543993,66.39,5.52,66.6190851033,132.69,64.37,-5.88,64.6380019803,7.245,-0.5045000000000001,7.262543993,64.37,-5.88,64.6380019803,132.92
2020-09-02 20:00:00,72.222,4.104,72.3385104906,6.712,-0.536,6.7333676567000005,65.51,4.64,65.6741174284,133.08,63.53,-6.77,63.8897002654,6.712,-0.536,6.7333676567000005,63.53,-6.77,63.8897002654,133.34
2020-09-02 20:30:00,71.214,3.6255,71.3062272614,7.574,-0.7845000000000001,7.6145200932,63.64,4.41,63.7926147763,133.04,61.71,-7.02,62.1080067302,7.574,-0.7845000000000001,7.6145200932,61.71,-7.02,62.1080067302,133.34
2020-09-02 21:00:00,69.805,3.1595,69.8764657467,6.855,-0.8505,6.9075592831,62.95,4.01,63.0775919008,133.3,61.06,-7.44,61.5116021576,6.855,-0.8505,6.9075592831,61.06,-7.44,61.5116021576,133.6
2020-09-02 21:30:00,68.048,2.742,68.1032221558,6.598,-0.798,6.6460821542,61.45,3.54,61.5518813685,133.59,59.7,-7.92,60.2230553858,6.598,-0.798,6.6460821542,59.7,-7.92,60.2230553858,133.9
2020-09-02 22:00:00,65.9205,2.167,65.9561082027,6.3105,-0.793,6.3601304428,59.61,2.96,59.6834457785,133.59,57.89,-8.54,58.5165250164,6.3105,-0.793,6.3601304428,57.89,-8.54,58.5165250164,133.9
2020-09-02 22:30:00,64.285,1.7970000000000002,64.3101114445,5.555,-0.833,5.6171090429,58.73,2.63,58.7888577878,134.07,56.95,-8.98,57.6536460252,5.555,-0.833,5.6171090429,56.95,-8.98,57.6536460252,134.37
2020-09-02 23:00:00,62.6665,1.5630000000000002,62.6859887953,5.8265,-0.8270000000000001,5.884898576,56.84,2.39,56.8902249952,134.0,55.17,-9.23,55.9367660846,5.8265,-0.8270000000000001,5.884898576,55.17,-9.23,55.9367660846,134.29
2020-09-02 23:30:00,60.8165,0.991,60.8245735969,6.4765,-0.789,6.5243829785,54.34,1.78,54.3691456619,134.32,52.69,-9.87,53.6064641624,6.4765,-0.789,6.5243829785,52.69,-9.87,53.6064641624,134.61
2020-09-03 00:00:00,59.2865,0.865,59.2928099119,7.0465,-0.805,7.0923329906,52.24,1.67,52.2666863308,134.68,50.63,-10.05,51.6178205662,7.0465,-0.805,7.0923329906,50.63,-10.05,51.6178205662,134.97
2020-09-03 00:30:00,57.6925,0.551,57.6951311399,7.2225,-0.6990000000000001,7.2562460853,50.47,1.25,50.4854771197,134.25,48.98,-10.36,50.0636594747,7.2225,-0.6990000000000001,7.2562460853,48.98,-10.36,50.0636594747,134.57
2020-09-03 01:00:00,56.795,0.20750000000000002,56.7953790484,6.855,-0.6925,6.889889785,49.94,0.9,49.9481090733,134.13,48.53,-10.64,49.6826981956,6.855,-0.6925,6.889889785,48.53,-10.64,49.6826981956,134.45
2020-09-03 01:30:00,56.488,-0.138,56.4881685665,5.818,-0.618,5.8507305527,50.67,0.48,50.6722734836,133.94,49.16,-11.01,50.3778294491,5.818,-0.618,5.8507305527,49.16,-11.01,50.3778294491,134.28
2020-09-03 02:00:00,56.9705,0.035,56.9705107512,6.6905,-0.655,6.722485794,50.28,0.6900000000000001,50.284734264,133.78,48.76,-10.8,49.9417420601,6.6905,-0.655,6.722485794,48.76,-10.8,49.9417420601,134.1
2020-09-03 02:30:00,56.7775,0.121,56.777628933,6.8175,-0.669,6.8502457803,49.96,0.79,49.9662456064,133.88,48.44,-10.73,49.6141764015,6.8175,-0.669,6.8502457803,48.44,-10.73,49.6141764015,134.21
2020-09-03 03:00:00,56.5035,0.044500000000000005,56.5035175232,6.1535,-0.5755,6.180352943,50.35,0.62,50.3538171344,134.33,48.82,-10.94,50.030750544,6.1535,-0.5755,6.180352943,48.82,-10.94,50.030750544,134.65
2020-09-03 03:30:00,56.0255,-0.07,56.0255437301,6.2455,-0.55,6.2696706652,49.78,0.48,49.7823141286,133.92,48.26,-11.01,49.4999767677,6.2455,-0.55,6.2696706652,48.26,-11.01,49.4999767677,134.12
2020-09-03 04:00:00,55.8505,0.19,55.8508231833,6.8605,-0.61,6.8875656258,48.99,0.8,48.9965315099,134.06,47.5,-10.76,48.7034659958,6.8605,-0.61,6.8875656258,47.5,-10.76,48.7034659958,134.37
2020-09-03 04:30:00,55.7335,0.0285,55.7335072869,6.1135,-0.5515,6.1383250566,49.62,0.58,49.6233896464,133.77,48.12,-10.88,49.3346612434,6.1135,-0.5515,6.1383250566,48.12,-10.88,49.3346612434,133.91
2020-09-03 05:00:00,55.6635,0.2995,55.6643057309,5.9235,-0.5005000000000001,5.9446070097,49.74,0.8,49.746433038,133.98,48.26,-10.71,49.4341147387,5.9235,-0.5005000000000001,5.9446070097,48.26,-10.71,49.4341147387,133.91
2020-09-03 05:30:00,57.257,0.865,57.2635335445,4.707,-0.5650000000000001,4.7407883311,52.55,1.43,52.5694531073,134.11,51.07,-10.02,52.0436864567,4.707,-0.5650000000000001,4.7407883311,51.07,-10.02,52.0436864567,133.85
2020-09-03 06:00:00,58.2395,1.3225,58.2545137007,5.1495,-0.6675,5.1925818722,53.09,1.99,53.1272830098,133.68,51.67,-9.45,52.5270539817,5.1495,-0.6675,5.1925818722,51.67,-9.45,52.5270539817,133.47
2020-09-03 06:30:00,60.264,2.14,60.3019841796,5.254,-0.63,5.2916364199,55.01,2.77,55.0796968038,133.78,53.48,-8.7,54.1830268627,5.254,-0.63,5.2916364199,53.48,-8.7,54.1830268627,133.44
2020-09-03 07:00:00,62.2965,2.886,62.3633138011,3.6965,-0.47400000000000003,3.7267664604,58.6,3.36,58.6962486024,134.49,56.95,-8.25,57.5444610714,3.6965,-0.47400000000000003,3.7267664604,56.95,-8.25,57.5444610714,134.16
2020-09-03 07:30:00,64.75,3.5495,64.8472162105,3.43,-0.4005,3.4533028031,61.32,3.95,61.4470902484,133.9,59.49,-7.58,59.9709638075,3.43,-0.4005,3.4533028031,59.49,-7.58,59.9709638075,133.63
2020-09-03 08:00:00,67.3545,4.6445,67.5144432733,4.9445,-0.42550000000000004,4.962774476,62.41,5.07,62.6155970985,133.5,58.97,-7.33,59.4238150913,4.9445,-0.42550000000000004,4.962774476,58.97,-7.33,59.4238150913,133.21
2020-09-03 08:30:00,69.738,2.6805,69.7894958017,7.608,-0.5595,7.6285453561,62.13,3.24,62.2144235688,133.15,56.81,-4.5,56.9879469713,7.608,-0.5595,7.6285453561,56.81,-4.5,56.9879469713,132.88
2020-09-03 09:00:00,70.03,2.637,70.0796309137,10.99,-0.683,11.0112028862,59.04,3.32,59.1332732055,133.26,54.01,-4.45,54.1930124647,10.99,-0.683,11.0112028862,54.01,-4.45,54.1930124647,132.79
2020-09-03 09:30:00,70.224,2.3695,70.2639644928,13.704,-0.8105,13.7279469059,56.52,3.18,56.609387914,133.19,51.77,-4.53,51.9678150397,13.704,-0.8105,13.7279469059,51.77,-4.53,51.9678150397,132.79
2020-09-03 10:00:00,69.3495,1.6035,69.3680355964,21.6695,-1.4565000000000001,21.7183936446,47.68,3.06,47.7780912134,133.4,43.74,-4.71,43.9928596479,21.6695,-1.4565000000000001,21.7183936446,43.74,-4.71,43.9928596479,133.11
2020-09-03 10:30:00,68.3295,1.211,68.3402304009,26.3695,-2.399,26.4784012216,41.96,3.61,42.1150056393,133.3,38.44,-4.27,38.676433393,26.3695,-2.399,26.4784012216,38.44,-4.27,38.676433393,133.05
2020-09-03 11:00:00,67.411,1.7145000000000001,67.4327993728,33.031,-3.0955,33.1757303047,34.38,4.8100000000000005,34.7148455275,133.2,31.53,-3.22,31.6939946993,33.031,-3.0955,33.1757303047,31.53,-3.22,31.6939946993,132.98
2020-09-03 11:30:00,66.974,1.9145,67.0013580926,33.994,-3.3055,34.1543315884,32.98,5.22,33.3905495612,132.95,30.24,-2.8200000000000003,30.3712034664,33.994,-3.3055,34.1543315884,30.24,-2.8200000000000003,30.3712034664,132.73
2020-09-03 12:00:00,66.4215,1.659,66.4422150688,34.4715,-3.701,34.6696079189,31.95,5.36,32.3964828338,133.1,29.28,-2.7199999999999998,29.4060674011,34.4715,-3.701,34.6696079189,29.28,-2.7199999999999998,29.4060674011,132.89
2020-09-03 12:30:00,66.5355,1.8170000000000002,66.5603053572,36.4055,-3.653,36.588315611,30.13,5.47,30.6225047963,133.07,27.64,-2.63,27.7648428773,36.4055,-3.653,36.588315611,27.64,-2.63,27.7648428773,132.89
2020-09-03 13:00:00,66.405,2.136,66.4393446762,37.515,-4.284,37.7588119649,28.89,6.42,29.5947377079,133.11,26.5,-1.76,26.5583809748,37.515,-4.284,37.7588119649,26.5,-1.76,26.5583809748,132.92
2020-09-03 13:30:00,64.4605,2.2995,64.5015020019,44.6105,-5.6505,44.9669307436,19.85,7.95,21.3828202069,132.96,18.25,-0.4,18.2543830353,44.6105,-5.6505,44.9669307436,18.25,-0.4,18.2543830353,132.79
2020-09-03 14:00:00,63.365,2.5805,63.4175228565,46.635,-6.1295,47.0360924743,16.73,8.71,18.8615216777,132.96,15.46,0.28,15.4625353678,46.635,-6.1295,47.0360924743,15.46,0.28,15.4625353678,132.79
2020-09-03 14:30:00,62.69,2.1985,62.7285381804,44.41,-5.5115,44.750695327,18.28,7.71,19.8394178342,132.7,16.9,-0.55,16.9089473357,44.41,-5.5115,44.750695327,16.9,-0.55,16.9089473357,132.54
2020-09-03 15:00:00,62.7295,2.2395,62.76946336,44.6995,-5.4005,45.0245566386,18.03,7.64,19.5818921456,132.96,16.61,-0.6900000000000001,16.6243255502,44.6995,-5.4005,45.0245566386,16.61,-0.6900000000000001,16.6243255502,132.8
2020-09-03 15:30:00,63.1435,1.505,63.1614329892,42.2835,-5.355,42.6212434972,20.86,6.86,21.9590345872,133.04,19.17,-1.3900000000000001,19.2203277808,42.2835,-5.355,42.6212434972,19.17,-1.3900000000000001,19.2203277808,132.88
2020-09-03 16:00:00,63.5165,1.787,63.5416331333,41.9065,-5.113,42.2172655587,21.61,6.9,22.6848429574,133.17,19.84,-1.35,19.8858768979,41.9065,-5.113,42.2172655587,19.84,-1.35,19.8858768979,133.01
2020-09-03 16:30:00,64.814,1.4375,64.8299390887,41.814,-4.7425,42.0820852888,23.0,6.18,23.8158014772,133.84,21.17,-2.07,21.2709614263,41.814,-4.7425,42.0820852888,21.17,-2.07,21.2709614263,133.69
2020-09-03 17:00:00,66.263,0.536,66.2651678108,37.573,-3.874,37.7721882474,28.69,4.41,29.0269564371,134.27,26.42,-3.7199999999999998,26.6806071895,37.573,-3.874,37.7721882474,26.42,-3.7199999999999998,26.6806071895,134.12
2020-09-03 17:30:00,68.318,0.28700000000000003,68.3186028326,30.978,-3.013,31.1241811619,37.34,3.3,37.4855385449,134.42,34.29,-4.72,34.6133283577,30.978,-3.013,31.1241811619,34.29,-4.72,34.6133283577,134.27
2020-09-03 18:00:00,71.0785,0.792,71.0829123366,17.5385,-1.458,17.5989984445,53.54,2.25,53.5872568807,133.82,49.0,-5.5,49.3077073083,17.5385,-1.458,17.5989984445,49.0,-5.5,49.3077073083,133.66
2020-09-03 18:30:00,71.5955,1.097,71.6039037291,17.0355,-1.213,17.078630778,54.56,2.31,54.6088793146,133.6,49.93,-5.43,50.2243944712,17.0355,-1.213,17.078630778,49.93,-5.43,50.2243944712,133.44
2020-09-03 19:00:00,71.675,1.2205,71.6853907379,13.745,-1.0195,13.7827575343,57.93,2.24,57.9732912642,133.44,53.1,-5.39,53.3728592077,13.745,-1.0195,13.7827575343,53.1,-5.39,53.3728592077,133.28
2020-09-03 19:30:00,71.553,-0.532,71.5549776955,8.423,-0.532,8.4397839427,63.13,0.0,63.13,133.44,58.33,-3.15,58.4149929385,8.423,-0.532,8.4397839427,58.33,-3.15,58.4149929385,133.28
2020-09-03 20:00:00,70.087,-3.5545,70.1770763088,6.337,-0.4045,6.3498967905,63.75,-3.15,63.8277760853,134.01,61.06,-0.19,61.0602956102,6.337,-0.4045,6.3498967905,61.06,-0.19,61.0602956102,133.86
2020-09-03 20:30:00,70.642,-3.087,70.7094175694,4.562,-0.297,4.5716575769,66.08,-2.79,66.1388728359,134.27,63.36,0.09,63.3600639204,4.562,-0.297,4.5716575769,63.36,0.09,63.3600639204,134.14
2020-09-03 21:00:00,70.609,-3.239,70.6832512127,4.279,-0.429,4.3004513717,66.33,-2.81,66.3894946509,134.37,63.65,0.04,63.6500125687,4.279,-0.429,4.3004513717,63.65,0.04,63.6500125687,134.25
2020-09-03 21:30:00,68.859,-4.2145,68.9878532153,5.549,-0.5145000000000001,5.5728010237,63.31,-3.7,63.418026617,134.57,60.76,-0.78,60.765006377,5.549,-0.5145000000000001,5.5728010237,60.76,-0.78,60.765006377,134.45
2020-09-03 22:00:00,66.807,-4.8245000000000005,66.9809752784,5.737,-0.5445,5.7627813814,61.07,-4.28,61.2197950013,134.92,58.65,-1.33,58.6650781982,5.737,-0.5445,5.7627813814,58.65,-1.33,58.6650781982,134.82
2020-09-03 22:30:00,64.853,-5.475,65.0836940716,5.003,-0.515,5.0294367478,59.85,-4.96,60.0551754639,135.13,57.51,-1.99,57.5444193645,5.003,-0.515,5.0294367478,57.51,-1.99,57.5444193645,135.04
2020-09-03 23:00:00,62.1065,-6.4535,62.440892086,4.3365,-0.4035,4.3552318538,57.77,-6.05,58.085931171,135.33,55.51,-3.03,55.5926344042,4.3365,-0.4035,4.3552318538,55.51,-3.03,55.5926344042,135.25
2020-09-03 23:30:00,60.3245,-6.9105,60.719027582,4.1545,-0.35050000000000003,4.1692589869,56.17,-6.5600000000000005,56.5517683189,135.39,53.92,-3.47,54.0315398633,4.1545,-0.35050000000000003,4.1692589869,53.92,-3.47,54.0315398633,135.32
2020-09-04 00:00:00,58.6135,-7.2585,59.0612242042,3.6135,-0.3285,3.6284010941,55.0,-6.93,55.4348707945,135.39,52.77,-3.86,52.9109865718,3.6135,-0.3285,3.6284010941,52.77,-3.86,52.9109865718,135.32
2020-09-04 00:30:00,57.6135,-7.635,58.117197173,3.2635,-0.335,3.2806489067999998,54.35,-7.3,54.8380570407,135.72,52.1,-4.24,52.2722450254,3.2635,-0.335,3.2806489067999998,52.1,-4.24,52.2722450254,135.66
2020-09-04 01:00:00,56.946,-7.5995,57.450842607,3.366,-0.3195,3.3811294341,53.58,-7.28,54.0723108439,134.95,51.36,-4.25,51.5355421045,3.366,-0.3195,3.3811294341,51.36,-4.25,51.5355421045,134.9
2020-09-04 01:30:00,56.875,-7.678,57.3909166071,2.9450000000000003,-0.278,2.9580921216,53.93,-7.4,54.4353276834,134.56,51.69,-4.35,51.8727153714,2.9450000000000003,-0.278,2.9580921216,51.69,-4.35,51.8727153714,134.51
2020-09-04 02:00:00,57.0945,-7.476,57.5818765433,2.5045,-0.216,2.5137971776,54.59,-7.26,55.0706428145,134.28,52.33,-4.23,52.5006838051,2.5045,-0.216,2.5137971776,52.33,-4.23,52.5006838051,134.24
2020-09-04 02:30:00,56.6405,-7.41,57.1231506506,2.2105,-0.22,2.2214207728,54.43,-7.19,54.9028323495,133.9,52.15,-4.17,52.3164543906,2.2105,-0.22,2.2214207728,52.15,-4.17,52.3164543906,133.85
2020-09-04 03:00:00,56.315,-7.627,56.8291329689,2.265,-0.167,2.2711481678,54.05,-7.46,54.5623872278,134.72,51.81,-4.39,51.9956555878,2.265,-0.167,2.2711481678,51.81,-4.39,51.9956555878,134.67
2020-09-04 03:30:00,55.957,-7.689,56.482798886,1.987,-0.189,1.9959684366000001,53.97,-7.5,54.4886309243,134.38,51.74,-4.43,51.9293029031,1.987,-0.189,1.9959684366000001,51.74,-4.43,51.9293029031,134.34
2020-09-04 04:00:00,55.75,-7.893,56.3059672593,1.88,-0.153,1.8862155232000002,53.87,-7.74,54.4231981787,134.25,51.74,-4.65,51.9485331843,1.88,-0.153,1.8862155232000002,51.74,-4.65,51.9485331843,134.2
2020-09-04 04:30:00,55.284,-7.871,55.8415015647,1.874,-0.191,1.8837083108,53.41,-7.68,53.9593411746,134.25,51.25,-4.58,51.4542408359,1.874,-0.191,1.8837083108,51.25,-4.58,51.4542408359,134.2
2020-09-04 05:00:00,55.3935,-8.0025,55.9685612509,1.7735,-0.14250000000000002,1.779215698,53.62,-7.86,54.1930253815,134.2,51.4,-4.8100000000000005,51.6245687633,1.7735,-0.14250000000000002,1.779215698,51.4,-4.8100000000000005,51.6245687633,134.15
2020-09-04 05:30:00,56.0225,-7.751,56.5561535755,1.4725000000000001,-0.121,1.4774631129,54.55,-7.63,55.0810257711,134.33,52.28,-4.58,52.480232469,1.4725000000000001,-0.121,1.4774631129,52.28,-4.58,52.480232469,134.27
2020-09-04 06:00:00,57.459,-7.0845,57.8941000556,1.139,-0.1245,1.1457841202,56.32,-6.96,56.748427291,134.52,54.01,-3.89,54.1499048937,1.139,-0.1245,1.1457841202,54.01,-3.89,54.1499048937,134.46
2020-09-04 06:30:00,59.1825,-6.463,59.534348701,1.3125,-0.093,1.3157907318,57.87,-6.37,58.2195310871,134.9,55.54,-3.31,55.6385450924,1.3125,-0.093,1.3157907318,55.54,-3.31,55.6385450924,134.85
2020-09-04 07:00:00,61.104,-5.4745,61.3487486934,1.424,-0.0545,1.4250425432,59.68,-5.42,59.9256105517,135.56,57.29,-2.34,57.33776853,1.424,-0.0545,1.4250425432,57.29,-2.34,57.33776853,135.5
2020-09-04 07:30:00,63.8295,-4.6435,63.9981809312,1.9695,0.0565,1.9703102548,61.86,-4.7,62.0382914014,134.59,59.42,-1.69,59.4440282955,1.9695,0.0565,1.9703102548,59.42,-1.69,59.4440282955,134.53
2020-09-04 08:00:00,65.9335,-3.771,66.0412512241,3.9735,-0.091,3.9745418918,61.96,-3.68,62.0691872027,133.61,59.42,-0.72,59.4243620075,3.9735,-0.091,3.9745418918,59.42,-0.72,59.4243620075,133.55
2020-09-04 08:30:00,67.589,-3.5825,67.6838771588,8.289,-0.4025,8.2987666102,59.3,-3.18,59.3852035443,133.28,56.93,-0.18,56.9302845593,8.289,-0.4025,8.2987666102,56.93,-0.18,56.9302845593,133.23
2020-09-04 09:00:00,68.4305,-3.531,68.5215388856,11.0605,-0.7010000000000001,11.0826919677,57.37,-2.83,57.4397580078,133.58,55.02,0.05,55.020022719,11.0605,-0.7010000000000001,11.0826919677,55.02,0.05,55.020022719,133.52
2020-09-04 09:30:00,68.2025,-4.161,68.3293123575,16.8425,-1.391,16.8998428173,51.36,-2.77,51.4346429948,133.93,49.23,0.07,49.2300497664,16.8425,-1.391,16.8998428173,49.23,0.07,49.2300497664,133.86
2020-09-04 10:00:00,67.013,-4.5475,67.1671193759,22.173,-1.8375,22.2490075116,44.84,-2.71,44.9218176391,133.89,43.02,0.03,43.0200104602,22.173,-1.8375,22.2490075116,43.02,0.03,43.0200104602,133.81
2020-09-04 10:30:00,66.4845,-4.849,66.6610946599,22.6445,-1.959,22.7290796393,43.84,-2.89,43.9351533513,133.89,42.04,-0.06,42.0400428163,22.6445,-1.959,22.7290796393,42.04,-0.06,42.0400428163,133.81
2020-09-04 11:00:00,66.83,-4.3495,66.9713897888,21.16,-1.8695,21.2424252441,45.67,-2.48,45.737285665,133.64,43.8,0.31,43.8010970182,21.16,-1.8695,21.2424252441,43.8,0.31,43.8010970182,133.56
2020-09-04 11:30:00,67.3545,-4.1835,67.4842970068,19.3545,-1.7635,19.434675261,48.0,-2.42,48.0609654501,133.73,46.01,0.35000000000000003,46.0113312131,19.3545,-1.7635,19.434675261,46.01,0.35000000000000003,46.0113312131,133.64
2020-09-04 12:00:00,67.497,-4.3915,67.6397093522,16.947,-1.5615,17.0187864212,50.55,-2.83,50.6291556319,134.05,48.44,0.02,48.4400041288,16.947,-1.5615,17.0187864212,48.44,0.02,48.4400041288,133.95
2020-09-04 12:30:00,67.8385,-4.1825,67.967311176,14.0085,-1.2225,14.0617416596,53.83,-2.96,53.9113207035,133.96,51.6,-0.08,51.6000620155,14.0085,-1.2225,14.0617416596,51.6,-0.08,51.6000620155,133.86
2020-09-04 13:00:00,66.9955,-4.804,67.1675177169,17.9255,-1.564,17.993600147,49.07,-3.24,49.1768492281,134.27,47.14,-0.25,47.1406629143,17.9255,-1.564,17.993600147,47.14,-0.25,47.1406629143,134.18
2020-09-04 13:30:00,66.387,-5.0805,66.5811178132,20.317,-1.9805000000000001,20.4133012825,46.07,-3.1,46.1741800144,134.24,44.27,-0.18,44.2703659348,20.317,-1.9805000000000001,20.4133012825,44.27,-0.18,44.2703659348,134.14
2020-09-04 14:00:00,65.666,-5.12,65.8653016087,19.826,-1.8599999999999999,19.9130579269,45.84,-3.26,45.9557743923,134.57,43.98,-0.35000000000000003,43.9813926564,19.826,-1.8599999999999999,19.9130579269,43.98,-0.35000000000000003,43.9813926564,134.47
2020-09-04 14:30:00,65.765,-5.0655,65.9597946877,15.635,-1.5855000000000001,15.7151848621,50.13,-3.48,50.250644772,134.69,48.09,-0.56,48.0932604426,15.635,-1.5855000000000001,15.7151848621,48.09,-0.56,48.0932604426,134.59
2020-09-04 15:00:00,66.3095,-4.74,66.4786987707,12.2595,-1.21,12.3190681567,54.05,-3.5300000000000002,54.1651493121,134.5,51.8,-0.6000000000000001,51.8034747869,12.2595,-1.21,12.3190681567,51.8,-0.6000000000000001,51.8034747869,134.4
2020-09-04 15:30:00,65.9555,-5.133,66.1549368471,14.6655,-1.193,14.7139437015,51.29,-3.94,51.4411090471,134.33,49.17,-1.01,49.1803721011,14.6655,-1.193,14.7139437015,49.17,-1.01,49.1803721011,134.24
2020-09-04 16:00:00,66.18,-4.897,66.3609298383,17.8,-1.557,17.86796712,48.38,-3.34,48.4951543971,134.27,46.4,-0.41000000000000003,46.4018113871,17.8,-1.557,17.86796712,46.4,-0.41000000000000003,46.4018113871,134.18
2020-09-04 16:30:00,67.156,-4.664,67.3177631239,17.526,-1.564,17.5956463934,49.63,-3.1,49.7267221924,134.31,47.58,-0.18,47.580340478,17.526,-1.564,17.5956463934,47.58,-0.18,47.580340478,134.21
2020-09-04 17:00:00,69.0,-4.169,69.1258313585,15.06,-1.139,15.1030103291,53.94,-3.03,54.025035863,133.92,51.71,-0.13,51.7101634111,15.06,-1.139,15.1030103291,51.71,-0.13,51.7101634111,133.81
2020-09-04 17:30:00,70.951,-3.5115,71.0378422621,11.131,-0.6315000000000001,11.1488991945,59.82,-2.88,59.8892878568,133.85,57.43,0.09,57.4300705206,11.131,-0.6315000000000001,11.1488991945,57.43,0.09,57.4300705206,133.75
2020-09-04 18:00:00,71.0815,-3.9985,71.1938736444,15.5015,-0.8885000000000001,15.5269422135,55.58,-3.11,55.6669426141,133.81,53.34,-0.11,53.3401134232,15.5015,-0.8885000000000001,15.5269422135,53.34,-0.11,53.3401134232,133.69
2020-09-04 18:30:00,70.4445,-4.1885,70.568910382,15.5045,-1.1085,15.5440758008,54.94,-3.08,55.0262664552,133.92,52.68,-0.1,52.6800949126,15.5045,-1.1085,15.5440758008,52.68,-0.1,52.6800949126,133.81
2020-09-04 19:00:00,70.2845,-4.188,70.4091633543,12.2645,-0.768,12.28852246,58.02,-3.42,58.1207088739,133.95,55.6,-0.44,55.6017409799,12.2645,-0.768,12.28852246,55.6,-0.44,55.6017409799,133.85
2020-09-04 19:30:00,70.201,-3.5620000000000003,70.2913098825,6.171,-0.432,6.1861025695,64.03,-3.13,64.1064567731,134.04,61.36,-0.08,61.3600521512,6.171,-0.432,6.1861025695,61.36,-0.08,61.3600521512,133.94
2020-09-04 20:00:00,70.485,-3.193,70.5572850526,3.115,-0.10300000000000001,3.116702424,67.37,-3.09,67.4408259143,134.22,64.56,-0.09,64.5600627323,3.115,-0.10300000000000001,3.116702424,64.56,-0.09,64.5600627323,134.13
2020-09-04 20:30:00,71.3625,-2.8970000000000002,71.4212784487,2.8825000000000003,-0.08700000000000001,2.8838126239,68.48,-2.81,68.5376283511,134.46,65.63,0.14,65.6301493218,2.8825000000000003,-0.08700000000000001,2.8838126239,65.63,0.14,65.6301493218,134.39
2020-09-04 21:00:00,71.4115,-3.4835000000000003,71.4964132282,2.7015000000000002,-0.2635,2.7143202648,68.71,-3.22,68.7854090633,134.66,65.84,-0.2,65.840303766,2.7015000000000002,-0.2635,2.7143202648,65.84,-0.2,65.840303766,134.6
2020-09-04 21:30:00,69.428,-3.8455,69.5344163293,2.818,-0.3355,2.8379013813,66.61,-3.51,66.7024152486,133.97,63.82,-0.53,63.8222006828,2.818,-0.3355,2.8379013813,63.82,-0.53,63.8222006828,133.91
2020-09-04 22:00:00,67.4245,-4.9205000000000005,67.6038055179,2.7045,-0.3705,2.7297601543,64.72,-4.55,64.8797418306,134.94,62.14,-1.49,62.1578611279,2.7045,-0.3705,2.7297601543,62.14,-1.49,62.1578611279,134.88
2020-09-04 22:30:00,65.1655,-5.979,65.4392147817,2.1855,-0.419,2.2253025075,62.98,-5.5600000000000005,63.2249476077,135.11,60.5,-2.46,60.5499925681,2.1855,-0.419,2.2253025075,60.5,-2.46,60.5499925681,135.05
2020-09-04 23:00:00,62.9875,-6.764,63.3496397168,2.1175,-0.364,2.1485581793,60.87,-6.4,61.2055299789,135.28,58.4,-3.3,58.4931619935,2.1175,-0.364,2.1485581793,58.4,-3.3,58.4931619935,135.24
2020-09-04 23:30:00,60.369,-7.9825,60.8944699234,1.859,-0.3325,1.8885013238,58.51,-7.65,59.0079875949,134.83,56.1,-3.63,56.217318506,1.859,-0.3325,1.8885013238,56.1,-3.63,56.217318506,134.79
2020-09-05 00:00:00,58.649,-8.1445,59.2118069413,2.749,-0.3245,2.7680862071,55.9,-7.82,56.4443300961,133.76,53.59,-3.8,53.7245576994,2.749,-0.3245,2.7680862071,53.59,-3.8,53.7245576994,133.71
2020-09-05 00:30:00,57.203,-8.2775,57.7987907767,2.673,-0.41750000000000004,2.7054085181,54.53,-7.86,55.0935613298,133.01,52.29,-3.89,52.4344943715,2.673,-0.41750000000000004,2.7054085181,52.29,-3.89,52.4344943715,132.97
2020-09-05 01:00:00,56.762,-8.5125,57.3967533947,2.602,-0.42250000000000004,2.6360785743,54.16,-8.09,54.7608774583,133.48,51.94,-4.08,52.1,2.602,-0.42250000000000004,2.6360785743,51.94,-4.08,52.1,133.42
2020-09-05 01:30:00,56.5875,-8.538499999999999,57.2280625087,2.5375,-0.40850000000000003,2.5701709086999998,54.05,-8.13,54.658022284,133.15,51.83,-4.14,51.9950814982,2.5375,-0.40850000000000003,2.5701709086999998,51.83,-4.14,51.9950814982,133.11
2020-09-05 02:00:00,56.681,-8.573,57.325666939,2.191,-0.323,2.2146805639,54.49,-8.25,55.1110025313,132.96,52.24,-4.26,52.4134066819,2.191,-0.323,2.2146805639,52.24,-4.26,52.4134066819,132.91
2020-09-05 02:30:00,56.4165,-8.686,57.0812409488,2.1965,-0.326,2.2205603459,54.22,-8.36,54.8607145415,133.19,52.07,-4.31,52.2480717348,2.1965,-0.326,2.2205603459,52.07,-4.31,52.2480717348,133.14
2020-09-05 03:00:00,55.917,-8.8575,56.6141872259,2.637,-0.28750000000000003,2.6526261044,53.28,-8.57,53.9648339199,132.66,51.18,-4.51,51.3783271429,2.637,-0.28750000000000003,2.6526261044,51.18,-4.51,51.3783271429,132.61
2020-09-05 03:30:00,55.5545,-8.8185,56.2500525555,3.0045,-0.3385,3.0235083099,52.55,-8.48,53.2298121357,132.69,50.4,-4.49,50.5996057297,3.0045,-0.3385,3.0235083099,50.4,-4.49,50.5996057297,132.64
2020-09-05 04:00:00,55.6165,-8.863,56.3182727119,2.7765,-0.303,2.792984291,52.84,-8.56,53.5288632422,132.75,50.68,-4.54,50.8829440972,2.7765,-0.303,2.792984291,50.68,-4.54,50.8829440972,132.69
2020-09-05 04:30:00,55.3245,-8.868,56.0307212541,3.0545,-0.278,3.0671247529,52.27,-8.59,52.9711336484,132.72,50.13,-4.58,50.3387852456,3.0545,-0.278,3.0671247529,50.13,-4.58,50.3387852456,132.69
2020-09-05 05:00:00,55.0035,-8.984,55.7323718161,3.4635,-0.334,3.4795672504,51.54,-8.65,52.2608275863,132.6,49.44,-4.65,49.6581926775,3.4635,-0.334,3.4795672504,49.44,-4.65,49.6581926775,132.55
2020-09-05 05:30:00,55.352,-8.7665,56.0419077678,3.262,-0.3365,3.2793103315,52.09,-8.43,52.7677268792,132.6,49.97,-4.44,50.1668665555,3.262,-0.3365,3.2793103315,49.97,-4.44,50.1668665555,132.55
2020-09-05 06:00:00,55.8365,-8.658,56.5037670979,3.0765,-0.358,3.0972594741,52.76,-8.3,53.4088719222,132.84,50.6,-4.3,50.7823788336,3.0765,-0.358,3.0972594741,50.6,-4.3,50.7823788336,132.79
2020-09-05 06:30:00,57.5095,-8.135,58.0820180026,3.2795,-0.355,3.2986580984,54.23,-7.78,54.7852288487,133.21,52.01,-3.77,52.1464572143,3.2795,-0.355,3.2986580984,52.01,-3.77,52.1464572143,133.15
2020-09-05 07:00:00,58.202,-7.5605,58.6910041169,2.882,-0.07050000000000001,2.8828621629,55.32,-7.49,55.8247480962,132.65,53.09,-3.48,53.2039331253,2.882,-0.07050000000000001,2.8828621629,53.09,-3.48,53.2039331253,132.6
2020-09-05 07:30:00,60.059,-7.4185,60.5154329345,5.529,-0.23850000000000002,5.5341416001,54.53,-7.18,55.0006663596,133.24,52.39,-3.14,52.4840137566,5.529,-0.23850000000000002,5.5341416001,52.39,-3.14,52.4840137566,133.18
2020-09-05 08:00:00,61.5115,-7.286,61.9415081206,10.8615,-0.5760000000000001,10.8767623055,50.65,-6.71,51.0925297867,132.88,48.58,-2.7800000000000002,48.6594780079,10.8615,-0.5760000000000001,10.8767623055,48.58,-2.7800000000000002,48.6594780079,132.82
2020-09-05 08:30:00,64.1455,-6.683,64.4926946192,11.0955,-0.753,11.1210219517,53.05,-5.93,53.3804027711,132.54,50.86,-2.05,50.9012976259,11.0955,-0.753,11.1210219517,50.86,-2.05,50.9012976259,132.48
2020-09-05 09:00:00,64.453,-7.0375,64.8360672408,23.213,-1.8175,23.2840433613,41.24,-5.22,41.5690509875,132.79,39.62,-1.46,39.6468914292,23.213,-1.8175,23.2840433613,39.62,-1.46,39.6468914292,132.73
2020-09-05 09:30:00,64.861,-7.2285,65.2625507719,27.821,-2.5585,27.9383958604,37.04,-4.67,37.333235863,134.72,35.69,-0.89,35.7010952213,27.821,-2.5585,27.9383958604,35.69,-0.89,35.7010952213,134.65
2020-09-05 10:00:00,63.841,-7.016,64.225365215,32.861,-3.216,33.0179947453,30.98,-3.8,31.2121835186,134.8,29.95,-0.12,29.9502403997,32.861,-3.216,33.0179947453,29.95,-0.12,29.9502403997,134.73
2020-09-05 10:30:00,63.098,-6.8275,63.4663088595,37.358,-3.9075,37.5617986823,25.74,-2.92,25.9050960238,134.72,24.95,0.6900000000000001,24.9595392586,37.358,-3.9075,37.5617986823,24.95,0.6900000000000001,24.9595392586,134.65
2020-09-05 11:00:00,62.567,-6.76,62.9311297293,38.317,-4.33,38.5608789967,24.25,-2.43,24.3714464076,134.82,23.52,1.16,23.5485880681,38.317,-4.33,38.5608789967,23.52,1.16,23.5485880681,134.75
2020-09-05 11:30:00,61.7175,-6.5755,62.0667947175,42.2675,-5.2055,42.5868381839,19.45,-1.37,19.4981896596,134.33,18.99,2.15,19.1113212521,42.2675,-5.2055,42.5868381839,18.99,2.15,19.1113212521,134.26
2020-09-05 12:00:00,61.1755,-6.647,61.5355540257,43.7255,-5.457,44.0647046881,17.45,-1.19,17.4905288656,134.65,17.12,2.34,17.2791782212,43.7255,-5.457,44.0647046881,17.12,2.34,17.2791782212,134.58
2020-09-05 12:30:00,60.9955,-6.8145,61.3749821222,39.7955,-4.7645,40.0796991069,21.2,-2.05,21.2988849473,134.48,20.65,1.48,20.7029683862,39.7955,-4.7645,40.0796991069,20.65,1.48,20.7029683862,134.41
2020-09-05 13:00:00,60.9115,-7.5685,61.3799073354,35.2215,-4.0085,35.4488664769,25.69,-3.56,25.935491127,135.09,24.82,0.1,24.8202014496,35.2215,-4.0085,35.4488664769,24.82,0.1,24.8202014496,135.01
2020-09-05 13:30:00,60.2465,-7.243,60.6803247458,38.8165,-4.6129999999999995,39.0896462155,21.43,-2.63,21.5907804398,134.83,20.63,0.97,20.6527915789,38.8165,-4.6129999999999995,39.0896462155,20.63,0.97,20.6527915789,134.75
2020-09-05 14:00:00,59.611,-7.196,60.0437651801,40.401,-5.286,40.7453383469,19.21,-1.9100000000000001,19.3047196302,134.95,18.56,1.62,18.6305662823,40.401,-5.286,40.7453383469,18.56,1.62,18.6305662823,134.87
2020-09-05 14:30:00,59.008,-8.435,59.6078290915,35.128,-3.385,35.2907156204,23.88,-5.05,24.4081318417,135.63,23.0,-1.29,23.0361476814,35.128,-3.385,35.2907156204,23.0,-1.29,23.0361476814,135.53
2020-09-05 15:00:00,58.8815,-8.344,59.4697686077,33.1715,-3.364,33.3416392556,25.71,-4.98,26.1878693291,135.69,24.7,-1.21,24.7296198919,33.1715,-3.364,33.3416392556,24.7,-1.21,24.7296198919,135.59
2020-09-05 15:30:00,58.3885,-7.7379999999999995,58.8990116746,41.7985,-4.9879999999999995,42.0950679564,16.59,-2.75,16.816378920600002,135.85,16.04,0.87,16.0635768122,41.7985,-4.9879999999999995,42.0950679564,16.04,0.87,16.0635768122,135.75
2020-09-05 16:00:00,59.0075,-10.6975,59.9693385198,33.3175,-4.1875,33.5796212382,25.69,-6.51,26.5020036978,135.91,24.72,0.9400000000000001,24.7378657123,33.3175,-4.1875,33.5796212382,24.72,0.9400000000000001,24.7378657123,135.8
2020-09-05 16:30:00,61.616,-18.359,64.2929571337,25.856,-2.109,25.9418699596,35.76,-16.25,39.2790032969,132.12,33.94,8.87,35.0799159064,25.856,-2.109,25.9418699596,33.94,8.87,35.0799159064,132.02
2020-09-05 17:00:00,63.317,-10.314,64.1515477989,22.257,-1.744,22.3252230672,41.06,-8.57,41.9448268562,133.97,39.29,1.26,39.3101984223,22.257,-1.744,22.3252230672,39.29,1.26,39.3101984223,133.87
2020-09-05 17:30:00,64.9225,-6.9915,65.2978719293,24.8025,-1.8215,24.8692956977,40.12,-5.17,40.4517403828,134.47,38.52,-1.37,38.5443549693,24.8025,-1.8215,24.8692956977,38.52,-1.37,38.5443549693,134.36
2020-09-05 18:00:00,66.3595,-6.9565,66.7231304159,21.4395,-1.5365,21.494487491,44.92,-5.42,45.2458042254,133.92,43.1,-1.62,43.13043473,21.4395,-1.5365,21.494487491,43.1,-1.62,43.13043473,133.81
2020-09-05 18:30:00,67.4345,-6.4705,67.74421865,15.3745,-1.0805,15.4124213056,52.06,-5.39,52.3382814009,133.14,49.89,-1.5899999999999999,49.9153303104,15.3745,-1.0805,15.4124213056,49.89,-1.5899999999999999,49.9153303104,133.03
2020-09-05 19:00:00,67.5615,-5.6685,67.7988803337,7.9715,-0.4585,7.9846749777,59.59,-5.21,59.8173235777,132.75,57.07,-1.38,57.0866823348,7.9715,-0.4585,7.9846749777,57.07,-1.38,57.0866823348,132.64
2020-09-05 19:30:00,67.5685,-5.447,67.7876980082,4.7185,-0.157,4.7211112304,62.85,-5.29,63.0722331934,132.61,60.16,-1.45,60.1774716983,4.7185,-0.157,4.7211112304,60.16,-1.45,60.1774716983,132.5
2020-09-05 20:00:00,68.002,-4.9835,68.1843624026,2.7720000000000002,0.10650000000000001,2.774045106,65.23,-5.09,65.4282889888,132.72,62.45,-1.22,62.4619155966,2.7720000000000002,0.10650000000000001,2.774045106,62.45,-1.22,62.4619155966,132.62
2020-09-05 20:30:00,68.9745,-4.838,69.1439649879,2.0245,0.042,2.0249356163,66.95,-4.88,67.1276165226,132.58,64.14,-1.01,64.1479516431,2.0245,0.042,2.0249356163,64.14,-1.01,64.1479516431,132.51
2020-09-05 21:00:00,68.4085,-5.257,68.6101954614,2.0085,-0.097,2.0108409311,66.4,-5.16,66.6001921919,132.86,63.64,-1.24,63.6520793062,2.0085,-0.097,2.0108409311,63.64,-1.24,63.6520793062,132.79
2020-09-05 21:30:00,66.692,-5.824,66.9458127145,2.262,-0.214,2.2721003499,64.43,-5.61,64.6737736644,133.08,61.7,-1.71,61.7236915617,2.262,-0.214,2.2721003499,61.7,-1.71,61.7236915617,133.02
2020-09-05 22:00:00,64.841,-6.564,65.172397355,1.941,-0.234,1.9550542192,62.9,-6.33,63.217710335,133.34,60.22,-2.41,60.2682047186,1.941,-0.234,1.9550542192,60.22,-2.41,60.2682047186,133.29
2020-09-05 22:30:00,63.263,-7.113,63.6616206046,2.393,-0.263,2.4074089806,60.87,-6.85,61.2542194465,132.53,58.28,-2.96,58.3551197411,2.393,-0.263,2.4074089806,58.28,-2.96,58.3551197411,132.48
2020-09-05 23:00:00,61.1585,-7.8315,61.6578828253,2.2085,-0.2515,2.2227740551,58.95,-7.58,59.435333767,133.0,56.44,-3.65,56.5579004207,2.2085,-0.2515,2.2227740551,56.44,-3.65,56.5579004207,132.96
2020-09-05 23:30:00,58.864,-8.1505,59.4255933605,1.754,-0.2705,1.7747355436999999,57.11,-7.88,57.6510754453,133.12,54.71,-3.95,54.8524074221,1.754,-0.2705,1.7747355436999999,54.71,-3.95,54.8524074221,133.08
2020-09-06 00:00:00,56.9535,-8.6935,57.6131764833,1.7335,-0.24350000000000002,1.7505183518,55.22,-8.45,55.8627863609,133.38,52.9,-4.42,53.0843329053,1.7335,-0.24350000000000002,1.7505183518,52.9,-4.42,53.0843329053,133.34
2020-09-06 00:30:00,56.053,-7.9875,56.6192455376,0.863,-0.20750000000000002,0.8875952062,55.19,-7.78,55.7356663188,133.86,52.92,-5.54,53.2091909354,0.863,-0.20750000000000002,0.8875952062,52.92,-5.54,53.2091909354,133.81
2020-09-06 01:00:00,55.173,-8.21,55.7804986442,0.763,-0.15,0.7776046553,54.41,-8.06,55.0037425999,134.01,52.22,-5.77,52.5378082908,0.763,-0.15,0.7776046553,52.22,-5.77,52.5378082908,133.95
2020-09-06 01:30:00,55.064,-8.051,55.6494626838,0.834,-0.171,0.8513501042,54.23,-7.88,54.7995191585,133.88,52.11,-5.58,52.4079049381,0.834,-0.171,0.8513501042,52.11,-5.58,52.4079049381,133.83
2020-09-06 02:00:00,55.247,-8.3215,55.8701921533,0.807,-0.1615,0.8230013669,54.44,-8.16,55.0481534659,133.82,52.23,-5.89,52.5610597306,0.807,-0.1615,0.8230013669,52.23,-5.89,52.5610597306,133.77
2020-09-06 02:30:00,54.922,-8.4675,55.5708974217,1.082,-0.1575,1.0934030593,53.84,-8.31,54.4775339016,134.05,51.63,-6.03,51.9809368904,1.082,-0.1575,1.0934030593,51.63,-6.03,51.9809368904,134.01
2020-09-06 03:00:00,54.2745,-8.683,54.9646781056,1.2745,-0.17300000000000001,1.2861878751,53.0,-8.51,53.6788608299,134.14,50.83,-6.23,51.2103680908,1.2745,-0.17300000000000001,1.2861878751,50.83,-6.23,51.2103680908,134.08
2020-09-06 03:30:00,53.9255,-8.6255,54.6109769231,1.3755,-0.1955,1.3893237564,52.55,-8.43,53.2218695651,134.14,50.4,-6.15,50.7738367666,1.3755,-0.1955,1.3893237564,50.4,-6.15,50.7738367666,134.08
2020-09-06 04:00:00,53.809,-8.5885,54.4900983046,1.329,-0.17850000000000002,1.3409337232,52.48,-8.41,53.1495860755,134.14,50.33,-6.14,50.7031409283,1.329,-0.17850000000000002,1.3409337232,50.33,-6.14,50.7031409283,134.08
2020-09-06 04:30:00,53.801,-8.588,54.4821194981,1.291,-0.188,1.304616802,52.51,-8.4,53.1776278147,134.25,50.36,-6.11,50.7292982408,1.291,-0.188,1.304616802,50.36,-6.11,50.7292982408,134.19
2020-09-06 05:00:00,53.728,-8.6265,54.4161234034,1.228,-0.1565,1.2379322477,52.5,-8.47,53.178857641,134.25,50.35,-6.19,50.7290705612,1.228,-0.1565,1.2379322477,50.35,-6.19,50.7290705612,134.19
2020-09-06 05:30:00,54.1595,-8.321,54.7949859134,1.5295,-0.221,1.545383852,52.63,-8.1,53.2496657267,134.18,50.5,-5.82,50.8342640352,1.5295,-0.221,1.545383852,50.5,-5.82,50.8342640352,134.13
2020-09-06 06:00:00,54.6785,-8.114,55.2772589611,1.4085,-0.214,1.4246642587,53.27,-7.9,53.8526034654,134.07,51.17,-5.6,51.4755174816,1.4085,-0.214,1.4246642587,51.17,-5.6,51.4755174816,133.86
2020-09-06 06:30:00,56.063,-7.417,56.5514973984,1.003,-0.157,1.0152132781,55.06,-7.26,55.5365753355,134.12,52.81,-4.99,53.0452278721,1.003,-0.157,1.0152132781,52.81,-4.99,53.0452278721,133.67
2020-09-06 07:00:00,56.804,-7.5755,57.3069159548,0.594,0.0345,0.5950010504000001,56.21,-7.61,56.7228014118,135.7,53.87,-5.33,54.1330379713,0.594,0.0345,0.5950010504000001,53.87,-5.33,54.1330379713,135.32
2020-09-06 07:30:00,57.9375,-7.3135,58.3972703857,1.8375,0.0165,1.8375740801,56.1,-7.33,56.5768406682,135.5,53.76,-5.07,53.998541647,1.8375,0.0165,1.8375740801,53.76,-5.07,53.998541647,135.14
2020-09-06 08:00:00,59.2085,-7.192,59.6437032406,6.3585,-0.232,6.3627310371,52.85,-6.96,53.3063232647,135.15,50.65,-4.75,50.87224194,6.3585,-0.232,6.3627310371,50.65,-4.75,50.87224194,134.85
2020-09-06 08:30:00,60.7965,-7.449,61.2511388731,11.0665,-0.559,11.0806093357,49.73,-6.89,50.2050296285,134.98,47.66,-4.7,47.8911849926,11.0665,-0.559,11.0806093357,47.66,-4.7,47.8911849926,134.69
2020-09-06 09:00:00,62.1705,-7.281,62.5953994416,14.7405,-0.8310000000000001,14.7639053522,47.43,-6.45,47.8665582636,134.57,45.46,-4.3,45.6629127411,14.7405,-0.8310000000000001,14.7639053522,45.46,-4.3,45.6629127411,134.3
2020-09-06 09:30:00,63.744,-7.093,64.1374164197,15.854,-1.173,15.897334525,47.89,-5.92,48.2545179232,135.08,45.89,-3.76,46.0437802531,15.854,-1.173,15.897334525,45.89,-3.76,46.0437802531,134.81
2020-09-06 10:00:00,63.9865,-6.873,64.3545671359,20.3565,-1.693,20.426780002,43.63,-5.18,43.9364233865,134.78,41.84,-3.08,41.9532120344,20.3565,-1.693,20.426780002,41.84,-3.08,41.9532120344,134.54
2020-09-06 10:30:00,63.626,-6.9835,64.0081022078,28.066,-2.8135,28.2066683295,35.56,-4.17,35.8036660134,135.3,34.18,-2.14,34.2469268694,28.066,-2.8135,28.2066683295,34.18,-2.14,34.2469268694,135.08
2020-09-06 11:00:00,62.9195,-6.812,63.2871774078,31.5695,-3.852,31.8036355508,31.35,-2.96,31.4894283848,134.98,30.09,-1.05,30.1083144663,31.5695,-3.852,31.8036355508,30.09,-1.05,30.1083144663,134.76
2020-09-06 11:30:00,62.8965,-6.9395,63.2781666335,28.8865,-3.0395,29.0459711922,34.01,-3.9,34.232880393,135.07,32.59,-1.96,32.6488851264,28.8865,-3.0395,29.0459711922,32.59,-1.96,32.6488851264,134.86
2020-09-06 12:00:00,62.839,-6.9665,63.2239831334,32.719,-4.2365,32.9921338087,30.12,-2.73,30.2434670632,134.98,28.87,-0.86,28.8828063041,32.719,-4.2365,32.9921338087,28.87,-0.86,28.8828063041,134.79
2020-09-06 12:30:00,62.8835,-6.3425,63.2025464558,38.0935,-4.8825,38.4051239876,24.79,-1.46,24.8329559255,134.88,23.76,0.30000000000000004,23.7618938639,38.0935,-4.8825,38.4051239876,23.76,0.30000000000000004,23.7618938639,134.7
2020-09-06 13:00:00,62.4075,-6.492,62.7442596597,36.3675,-4.2620000000000005,36.6163856798,26.04,-2.23,26.1353113622,135.02,24.96,-0.4,24.9632049224,36.3675,-4.2620000000000005,36.6163856798,24.96,-0.4,24.9632049224,134.86
2020-09-06 13:30:00,61.4365,-6.3595,61.7647696709,38.6065,-4.5195,38.8701392138,22.83,-1.8399999999999999,22.90402803,135.02,21.89,-0.06,21.8900822292,38.6065,-4.5195,38.8701392138,21.89,-0.06,21.8900822292,134.86
