Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-06 14:00:00,60.4995,-6.5185,60.8496535939,37.1995,-4.2685,37.4435961481,23.3,-2.25,23.4083852497,135.18,22.33,-0.45,22.3345337986,37.1995,-4.2685,37.4435961481,22.33,-0.45,22.3345337986,135.03
2020-09-06 14:30:00,59.4965,-6.03,59.8012910584,42.6965,-5.42,43.0391393066,16.8,-0.61,16.8110707571,134.96,16.15,1.09,16.186741488,42.6965,-5.42,43.0391393066,16.15,1.09,16.186741488,134.82
2020-09-06 15:00:00,59.122,-6.6265,59.4921960113,41.082,-5.6065000000000005,41.4627973761,18.04,-1.02,18.0688129106,135.13,17.4,0.72,17.4148901805,41.082,-5.6065000000000005,41.4627973761,17.4,0.72,17.4148901805,134.99
2020-09-06 15:30:00,59.6005,-6.246,59.9268897595,42.5505,-5.626,42.9208215934,17.05,-0.62,17.0612690032,135.13,16.42,1.11,16.4574755051,42.5505,-5.626,42.9208215934,16.42,1.11,16.4574755051,134.99
2020-09-06 16:00:00,60.2115,-6.756,60.5893412099,36.5715,-4.256,36.8183126752,23.64,-2.5,23.7718236574,135.44,22.69,-0.68,22.7001872239,36.5715,-4.256,36.8183126752,22.69,-0.68,22.7001872239,135.3
2020-09-06 16:30:00,61.039,-6.452,61.3790503755,35.579,-3.912,35.7934209737,25.46,-2.54,25.5863870056,135.4,24.43,-0.67,24.4391857475,35.579,-3.912,35.7934209737,24.43,-0.67,24.4391857475,135.25
2020-09-06 17:00:00,62.8,-6.481,63.1335359456,33.91,-3.711,34.1124555111,28.89,-2.77,29.0224912783,135.18,27.71,-0.88,27.7239697735,33.91,-3.711,34.1124555111,27.71,-0.88,27.7239697735,135.05
2020-09-06 17:30:00,64.607,-6.579,64.9411093992,30.947,-3.009,31.0929395523,33.66,-3.5700000000000003,33.8487887523,135.18,32.28,-1.65,32.3221425651,30.947,-3.009,31.0929395523,32.28,-1.65,32.3221425651,135.05
2020-09-06 18:00:00,66.0355,-6.3195,66.3371942465,24.8055,-2.1295,24.8967387523,41.23,-4.19,41.4423575584,135.18,39.52,-2.19,39.5806328903,24.8055,-2.1295,24.8967387523,39.52,-2.19,39.5806328903,135.05
2020-09-06 18:30:00,67.21,-5.874,67.4661987665,15.72,-1.184,15.7645252386,51.49,-4.69,51.7031546426,135.13,49.34,-2.6,49.408456766,15.72,-1.184,15.7645252386,49.34,-2.6,49.408456766,135.02
2020-09-06 19:00:00,67.7275,-5.0415,67.9148803908,6.0975,-0.3915,6.1100555235,61.63,-4.65,61.8051729227,135.13,59.07,-2.48,59.1220373465,6.0975,-0.3915,6.1100555235,59.07,-2.48,59.1220373465,135.02
2020-09-06 19:30:00,66.4485,-5.424,66.6695052348,3.5185,-0.164,3.5223200096,62.93,-5.26,63.1494457616,134.99,60.39,-3.04,60.4664675667,3.5185,-0.164,3.5223200096,60.39,-3.04,60.4664675667,134.86
2020-09-06 20:00:00,66.752,-4.9905,66.9382894482,0.722,0.11950000000000001,0.7318225536,66.03,-5.11,66.2274338926,134.65,63.27,-2.91,63.3368849881,0.722,0.11950000000000001,0.7318225536,63.27,-2.91,63.3368849881,134.51
2020-09-06 20:30:00,67.6885,-5.0425,67.8760623379,0.5985,0.0475,0.6003819618,67.09,-5.09,67.2828076109,134.27,64.26,-2.91,64.3258556103,0.5985,0.0475,0.6003819618,64.26,-2.91,64.3258556103,134.13
2020-09-06 21:00:00,66.664,-5.63,66.9013138585,0.584,-0.11,0.5942692992,66.08,-5.52,66.3101560849,134.39,63.31,-3.33,63.3975157242,0.584,-0.11,0.5942692992,63.31,-3.33,63.3975157242,134.26
2020-09-06 21:30:00,65.1715,-6.0485,65.4515757221,0.5815,-0.1285,0.5955287567,64.59,-5.92,64.8607315716,134.8,61.87,-3.71,61.981134226500004,0.5815,-0.1285,0.5955287567,61.87,-3.71,61.981134226500004,134.69
2020-09-06 22:00:00,63.436,-6.6075,63.7791905895,0.546,-0.1375,0.5630472893,62.89,-6.47,63.2219344848,135.13,60.26,-4.25,60.4096854817,0.546,-0.1375,0.5630472893,60.26,-4.25,60.4096854817,135.04
2020-09-06 22:30:00,61.4865,-7.0815,61.8929505235,0.5765,-0.1315,0.5913074496,60.91,-6.95,61.3052248997,134.88,58.35,-4.71,58.5397864704,0.5765,-0.1315,0.5913074496,58.35,-4.71,58.5397864704,134.79
2020-09-06 23:00:00,59.323,-7.6885,59.8191554709,0.5730000000000001,-0.1385,0.5895008482,58.75,-7.55,59.2331410614,135.47,56.32,-5.28,56.5669585536,0.5730000000000001,-0.1385,0.5895008482,56.32,-5.28,56.5669585536,135.39
2020-09-06 23:30:00,57.2855,-8.077,57.8521083388,0.5655,-0.077,0.5707181879000001,56.72,-8.0,57.281396631,135.15,54.38,-5.73,54.6810506483,0.5655,-0.077,0.5707181879000001,54.38,-5.73,54.6810506483,135.07
2020-09-07 00:00:00,55.9015,-8.559,56.5529325787,0.5515,-0.109,0.5621683467,55.35,-8.45,55.9912939661,135.72,53.19,-6.11,53.5397814714,0.5515,-0.109,0.5621683467,53.19,-6.11,53.5397814714,135.63
2020-09-07 00:30:00,54.588,-8.75,55.2848283347,0.508,-0.12,0.5219808426,54.08,-8.63,54.7642520263,135.78,51.92,-6.29,52.2996223696,0.508,-0.12,0.5219808426,51.92,-6.29,52.2996223696,135.7
2020-09-07 01:00:00,54.1005,-9.49,54.9265345735,0.5005000000000001,-0.02,0.5008994410000001,53.6,-9.47,54.4301469776,134.48,51.39,-6.08,51.7484154347,0.5005000000000001,-0.02,0.5008994410000001,51.39,-6.08,51.7484154347,134.41
2020-09-07 01:30:00,54.1915,-9.415,55.0032807862,0.5015000000000001,-0.015,0.5017242769,53.69,-9.4,54.5066610608,134.31,51.48,-6.26,51.8592132605,0.5015000000000001,-0.015,0.5017242769,51.48,-6.26,51.8592132605,134.23
2020-09-07 02:00:00,54.509,-9.32,55.3000314738,0.499,-0.06,0.5025942698,54.01,-9.26,54.798062922,134.16,51.78,-6.13,52.141588967,0.499,-0.06,0.5025942698,51.78,-6.13,52.141588967,134.09
2020-09-07 02:30:00,54.5105,-9.532,55.3376330742,0.5005000000000001,-0.092,0.5088853014,54.01,-9.44,54.8287670844,134.16,51.79,-6.31,52.1729834301,0.5005000000000001,-0.092,0.5088853014,51.79,-6.31,52.1729834301,134.09
2020-09-07 03:00:00,53.729,-9.7355,54.6038954769,0.509,-0.0855,0.5161310396000001,53.22,-9.65,54.0878073137,134.29,51.03,-6.52,51.4448374475,0.509,-0.0855,0.5161310396000001,51.03,-6.52,51.4448374475,134.21
2020-09-07 03:30:00,53.235,-9.9555,54.1578914402,0.505,-0.0755,0.5106126222,52.73,-9.88,53.6476215689,134.17,50.57,-6.72,51.0145400842,0.505,-0.0755,0.5106126222,50.57,-6.72,51.0145400842,134.09
2020-09-07 04:00:00,53.0185,-9.95,53.9440806971,0.5085000000000001,-0.04,0.5100708284000001,52.51,-9.91,53.4369553773,134.25,50.35,-6.75,50.8004429115,0.5085000000000001,-0.04,0.5100708284000001,50.35,-6.75,50.8004429115,134.18
2020-09-07 04:30:00,53.052,-9.839,53.9566550576,0.512,-0.069,0.5166284932,52.54,-9.77,53.4406633567,134.07,50.38,-6.62,50.813077057,0.512,-0.069,0.5166284932,50.38,-6.62,50.813077057,133.99
2020-09-07 05:00:00,52.9865,-9.9975,53.9214167887,0.5265000000000001,-0.1075,0.5373625406,52.46,-9.89,53.3841146784,134.14,50.36,-6.72,50.8063775524,0.5265000000000001,-0.1075,0.5373625406,50.36,-6.72,50.8063775524,134.07
2020-09-07 05:30:00,53.883,-10.4315,54.883457264,0.543,-0.1015,0.5524049692,53.34,-10.33,54.3310638585,134.26,51.18,-5.12,51.4354624748,0.543,-0.1015,0.5524049692,51.18,-5.12,51.4354624748,134.19
2020-09-07 06:00:00,54.719,-9.672,55.5672254571,0.559,-0.052000000000000005,0.5614133949,54.16,-9.62,55.00772673,134.18,51.95,-5.53,52.2435010312,0.559,-0.052000000000000005,0.5614133949,51.95,-5.53,52.2435010312,134.11
2020-09-07 06:30:00,56.8665,-8.7215,57.5314121546,0.5665,-0.07150000000000001,0.5709943082,56.3,-8.65,56.9606223632,133.9,53.95,-4.61,54.1466028482,0.5665,-0.07150000000000001,0.5709943082,53.95,-4.61,54.1466028482,133.83
2020-09-07 07:00:00,59.27,-7.499,59.7425133469,0.76,-0.079,0.7640948894,58.51,-7.42,58.9786105296,133.51,56.05,-3.46,56.1566923884,0.76,-0.079,0.7640948894,56.05,-3.46,56.1566923884,133.45
2020-09-07 07:30:00,62.0245,-6.4135,62.3552049351,1.6844999999999999,-0.14350000000000002,1.6906012244,60.34,-6.27,60.6648868787,132.93,57.78,-2.37,57.828585492,1.6844999999999999,-0.14350000000000002,1.6906012244,57.78,-2.37,57.828585492,132.88
2020-09-07 08:00:00,64.1505,-6.258,64.4550169828,4.7605,-0.23800000000000002,4.7664456621,59.39,-6.02,59.694325526,133.05,56.87,-2.14,56.9102495162,4.7605,-0.23800000000000002,4.7664456621,56.87,-2.14,56.9102495162,133.03
2020-09-07 08:30:00,64.804,-6.5195,65.1311161907,10.554,-0.6195,10.5721661096,54.25,-5.9,54.5698863843,132.91,51.95,-2.06,51.9908270756,10.554,-0.6195,10.5721661096,51.95,-2.06,51.9908270756,132.94
2020-09-07 09:00:00,65.274,-6.4135,65.5883225754,12.134,-0.7035,12.154376506,53.14,-5.71,53.4458950716,132.8,50.93,-1.88,50.9646867939,12.134,-0.7035,12.154376506,50.93,-1.88,50.9646867939,132.84
2020-09-07 09:30:00,66.2395,-5.9254999999999995,66.5040067252,8.8995,-0.6155,8.9207589643,57.34,-5.31,57.5853427532,132.75,55.01,-1.44,55.0288442546,8.8995,-0.6155,8.9207589643,55.01,-1.44,55.0288442546,132.8
2020-09-07 10:00:00,66.188,-6.085,66.4671239712,13.068,-0.635,13.0834188575,53.12,-5.45,53.3988473658,132.7,50.96,-1.6099999999999999,50.9854263491,13.068,-0.635,13.0834188575,50.96,-1.6099999999999999,50.9854263491,132.75
2020-09-07 10:30:00,65.8145,-6.3195,66.1172026821,14.3845,-0.8895000000000001,14.4119759402,51.43,-5.43,51.7158563692,132.7,49.28,-1.6400000000000001,49.3072814095,14.3845,-0.8895000000000001,14.4119759402,49.28,-1.6400000000000001,49.3072814095,132.75
2020-09-07 11:00:00,65.8865,-6.3325,66.1901158671,12.5565,-0.9325,12.591078131,53.33,-5.4,53.6026948949,132.66,51.09,-1.6,51.1150476866,12.5565,-0.9325,12.591078131,51.09,-1.6,51.1150476866,132.8
2020-09-07 11:30:00,65.936,-6.6545000000000005,66.270947377,14.916,-1.0645,14.9539364801,51.02,-5.59,51.325320262,132.66,48.89,-1.8,48.9231243892,14.916,-1.0645,14.9539364801,48.89,-1.8,48.9231243892,132.76
2020-09-07 12:00:00,66.1145,-6.4875,66.4320311785,17.4545,-1.2475,17.499023587,48.66,-5.24,48.9413240524,132.57,46.63,-1.47,46.6531649516,17.4545,-1.2475,17.499023587,46.63,-1.47,46.6531649516,132.4
2020-09-07 12:30:00,66.043,-6.5395,66.3659770458,22.963,-1.4995,23.0119071189,43.08,-5.04,43.3738169867,132.61,41.29,-1.33,41.3114148874,22.963,-1.4995,23.0119071189,41.29,-1.33,41.3114148874,132.45
2020-09-07 13:00:00,65.088,-6.8515,65.447618721,25.808,-1.7515,25.8673658545,39.28,-5.1,39.609700832,132.56,37.67,-1.4100000000000001,37.6963791365,25.808,-1.7515,25.8673658545,37.67,-1.4100000000000001,37.6963791365,132.45
2020-09-07 13:30:00,64.2145,-7.4085,64.6404508222,27.3845,-2.1885,27.4718105064,36.83,-5.22,37.1980819398,132.56,35.41,-1.5,35.4417564463,27.3845,-2.1885,27.4718105064,35.41,-1.5,35.4417564463,132.45
2020-09-07 14:00:00,63.1085,-7.596,63.5639991524,29.6485,-2.366,29.7427555591,33.46,-5.23,33.8662737838,132.7,32.22,-1.51,32.255363895,29.6485,-2.366,29.7427555591,32.22,-1.51,32.255363895,132.58
2020-09-07 14:30:00,62.24,-7.23,62.6585229638,35.55,-3.38,35.7103192369,26.69,-3.85,26.9662492757,132.48,25.66,-0.30000000000000004,25.6617536423,35.55,-3.38,35.7103192369,25.66,-0.30000000000000004,25.6617536423,132.37
2020-09-07 15:00:00,61.6915,-7.7625,62.177950903,31.9815,-2.9525,32.1174967658,29.71,-4.8100000000000005,30.0968470109,132.73,28.56,-1.18,28.5843663565,31.9815,-2.9525,32.1174967658,28.56,-1.18,28.5843663565,132.61
2020-09-07 15:30:00,62.2785,-7.89,62.7762985708,29.0685,-2.66,29.1899519056,33.21,-5.23,33.6192950551,133.11,31.92,-1.54,31.9571275305,29.0685,-2.66,29.1899519056,31.92,-1.54,31.9571275305,133.01
2020-09-07 16:00:00,63.9225,-7.3725,64.3462490166,20.1325,-1.7025000000000001,20.2043575127,43.79,-5.67,44.155554577,132.86,42.03,-1.9100000000000001,42.0733763798,20.1325,-1.7025000000000001,20.2043575127,42.03,-1.9100000000000001,42.0733763798,132.75
2020-09-07 16:30:00,66.9185,-6.5795,67.2411738632,15.6085,-1.4395,15.6747386741,51.31,-5.14,51.5668081231,133.56,49.29,-1.34,49.3082112837,15.6085,-1.4395,15.6747386741,49.29,-1.34,49.3082112837,133.44
2020-09-07 17:00:00,68.235,-6.308,68.5259519379,16.385,-1.518,16.4551678509,51.85,-4.79,52.0707845149,132.99,49.76,-1.01,49.7702491454,16.385,-1.518,16.4551678509,49.76,-1.01,49.7702491454,132.88
2020-09-07 17:30:00,69.532,-6.096,69.798712309,14.722,-1.1360000000000001,14.7657637798,54.81,-4.96,55.0339686012,132.41,52.5,-1.16,52.5128136744,14.722,-1.1360000000000001,14.7657637798,52.5,-1.16,52.5128136744,132.32
2020-09-07 18:00:00,70.4865,-5.646,70.7122620077,11.3965,-0.976,11.4382161306,59.09,-4.67,59.2742524204,132.09,56.66,-0.87,56.6666789216,11.3965,-0.976,11.4382161306,56.66,-0.87,56.6666789216,132.02
2020-09-07 18:30:00,70.6995,-5.5285,70.9153270633,10.0195,-0.8985000000000001,10.0597058854,60.68,-4.63,60.8563825741,132.2,58.19,-0.76,58.1949628404,10.0195,-0.8985000000000001,10.0597058854,58.19,-0.76,58.1949628404,132.14
2020-09-07 19:00:00,70.589,-5.522,70.8046566618,8.049,-0.662,8.0761776231,62.54,-4.86,62.7285517129,132.2,59.93,-1.02,59.9386794983,8.049,-0.662,8.0761776231,59.93,-1.02,59.9386794983,132.14
2020-09-07 19:30:00,69.958,-5.3875,70.1651403494,5.828,-0.48750000000000004,5.8483536359,64.13,-4.9,64.3169254551,132.38,61.41,-1.05,61.4189758951,5.828,-0.48750000000000004,5.8483536359,61.41,-1.05,61.4189758951,132.35
2020-09-07 20:00:00,69.607,-5.435,69.8188633107,4.047,-0.385,4.0652717006,65.56,-5.05,65.7542097512,132.33,62.79,-1.19,62.8012754648,4.047,-0.385,4.0652717006,62.79,-1.19,62.8012754648,132.31
2020-09-07 20:30:00,69.4615,-5.611,69.6877557628,3.9215,-0.521,3.9559579434,65.54,-5.09,65.7373539169,132.33,62.77,-1.23,62.7820499825,3.9215,-0.521,3.9559579434,62.77,-1.23,62.7820499825,132.31
2020-09-07 21:00:00,67.7535,-6.417,68.0567017365,4.1635,-0.587,4.2046761171,63.59,-5.83,63.8566911138,132.62,60.92,-1.92,60.9502485639,4.1635,-0.587,4.2046761171,60.92,-1.92,60.9502485639,132.63
2020-09-07 21:30:00,65.509,-7.03,65.8851271608,3.6390000000000002,-0.5700000000000001,3.6833708746,61.87,-6.46,62.2063381015,132.67,59.27,-2.55,59.3248295404,3.6390000000000002,-0.5700000000000001,3.6833708746,59.27,-2.55,59.3248295404,132.69
2020-09-07 22:00:00,63.024,-7.9005,63.5172612465,3.684,-0.4605,3.7126696931,59.34,-7.44,59.804591797,132.74,56.87,-3.48,56.9763749286,3.684,-0.4605,3.7126696931,56.87,-3.48,56.9763749286,132.77
2020-09-07 22:30:00,60.951,-8.612,61.5564045815,3.311,-0.502,3.3488393512,57.64,-8.11,58.2077460481,133.17,55.34,-4.13,55.4938960607,3.311,-0.502,3.3488393512,55.34,-4.13,55.4938960607,133.21
2020-09-07 23:00:00,58.7505,-8.984,59.4334376109,2.7405,-0.514,2.7882855395,56.01,-8.47,56.6468092658,133.38,53.85,-4.42,54.0310919749,2.7405,-0.514,2.7882855395,53.85,-4.42,54.0310919749,133.43
2020-09-07 23:30:00,57.023,-9.353,57.7849559834,2.973,-0.513,3.0169351998,54.05,-8.84,54.7681303314,133.9,51.93,-4.78,52.1495282817,2.973,-0.513,3.0169351998,51.93,-4.78,52.1495282817,133.94
2020-09-08 00:00:00,55.369,-9.7275,56.2169940254,2.879,-0.4675,2.9167100044,52.49,-9.26,53.300541273,133.35,50.32,-5.28,50.5962528257,2.879,-0.4675,2.9167100044,50.32,-5.28,50.5962528257,133.39
2020-09-08 00:30:00,54.082,-9.883,54.9775991928,2.732,-0.343,2.7534474754,51.35,-9.54,52.2286712448,132.28,49.23,-5.6,49.547481268,2.732,-0.343,2.7534474754,49.23,-5.6,49.547481268,132.32
2020-09-08 01:00:00,53.6185,-9.6835,54.4859038147,3.0385,-0.35350000000000004,3.058994034,50.58,-9.33,51.4333092461,132.55,48.49,-5.37,48.786442789,3.0385,-0.35350000000000004,3.058994034,48.49,-5.37,48.786442789,132.59
2020-09-08 01:30:00,53.7665,-9.777,54.648204465,2.7565,-0.377,2.7821612552,51.01,-9.4,51.8688740961,132.8,48.89,-5.44,49.1917238974,2.7565,-0.377,2.7821612552,48.89,-5.44,49.1917238974,132.84
2020-09-08 02:00:00,53.977,-9.988,54.8933208414,2.657,-0.34800000000000003,2.6796927063,51.32,-9.64,52.2175449442,133.01,49.21,-5.65,49.5332877972,2.657,-0.34800000000000003,2.6796927063,49.21,-5.65,49.5332877972,133.05
2020-09-08 02:30:00,53.776,-10.2935,54.7522996617,2.586,-0.3235,2.6061558376000002,51.19,-9.97,52.1518647797,133.26,49.17,-5.91,49.5239033195,2.586,-0.3235,2.6061558376000002,49.17,-5.91,49.5239033195,133.29
2020-09-08 03:00:00,53.2555,-10.3995,54.2613848008,2.8755,-0.3395,2.8954724140000003,50.38,-10.06,51.3745851565,133.1,48.37,-6.02,48.7431769584,2.8755,-0.3395,2.8954724140000003,48.37,-6.02,48.7431769584,133.12
2020-09-08 03:30:00,52.9025,-10.36,53.907365974,2.5825,-0.32,2.6022502282,50.32,-10.04,51.3118309944,132.61,48.23,-6.05,48.6079767116,2.5825,-0.32,2.6022502282,48.23,-6.05,48.6079767116,132.63
2020-09-08 04:00:00,52.7905,-10.3165,53.789097989300004,2.8005,-0.3265,2.8194684783,49.99,-9.99,50.9784287714,132.61,47.94,-6.01,48.3152532851,2.8005,-0.3265,2.8194684783,47.94,-6.01,48.3152532851,132.63
2020-09-08 04:30:00,52.833,-10.0995,53.7896438848,2.9530000000000003,-0.3695,2.9760274276,49.88,-9.73,50.8201465956,132.41,47.81,-5.76,48.1557234397,2.9530000000000003,-0.3695,2.9760274276,47.81,-5.76,48.1557234397,132.42
2020-09-08 05:00:00,52.747,-10.079,53.7013244716,2.457,-0.34900000000000003,2.481662749,50.29,-9.73,51.2226219555,132.41,48.21,-5.76,48.5528753011,2.457,-0.34900000000000003,2.481662749,48.21,-5.76,48.5528753011,132.42
2020-09-08 05:30:00,53.683,-9.824,54.5744946381,2.163,-0.294,2.1828891406,51.52,-9.53,52.3940006108,132.21,49.39,-5.59,49.7053337178,2.163,-0.294,2.1828891406,49.39,-5.59,49.7053337178,132.22
2020-09-08 06:00:00,55.0815,-9.038,55.8180713233,2.2015000000000002,-0.278,2.2189831568,52.88,-8.76,53.6006716376,132.17,50.68,-4.82,50.9086908101,2.2015000000000002,-0.278,2.2189831568,50.68,-4.82,50.9086908101,132.17
2020-09-08 06:30:00,57.347,-7.969,57.8980428857,2.147,-0.369,2.1784788271,55.2,-7.6,55.7207322278,134.81,52.89,-4.52,53.0827891129,2.147,-0.369,2.1784788271,52.89,-4.52,53.0827891129,134.79
2020-09-08 07:00:00,59.7565,-7.6555,60.244883372,2.4465,-0.28550000000000003,2.4631022106,57.31,-7.37,57.7819435464,134.36,54.94,-2.93,55.0180743029,2.4465,-0.28550000000000003,2.4631022106,54.94,-2.93,55.0180743029,134.35
2020-09-08 07:30:00,63.091,-6.4375,63.418575254,2.951,-0.3075,2.9669777974000002,60.14,-6.13,60.4516046106,133.78,57.69,-2.13,57.7293079813,2.951,-0.3075,2.9669777974000002,57.69,-2.13,57.7293079813,133.77
2020-09-08 08:00:00,64.9535,-5.8185,65.2135883425,3.6435,-0.2785,3.6541284187,61.31,-5.54,61.5597896358,133.0,58.76,-1.6400000000000001,58.782881862,3.6435,-0.2785,3.6541284187,58.76,-1.6400000000000001,58.782881862,133.01
2020-09-08 08:30:00,66.4395,-5.615,66.6763480197,5.2795,-0.465,5.2999382308000005,61.16,-5.15,61.3764458078,133.06,58.55,-1.3,58.564430331,5.2795,-0.465,5.2999382308000005,58.55,-1.3,58.564430331,133.07
2020-09-08 09:00:00,66.966,-5.5605,67.1964605932,7.286,-0.6005,7.3107042239,59.68,-4.96,59.8857579062,133.02,57.12,-1.13,57.1311762526,7.286,-0.6005,7.3107042239,57.12,-1.13,57.1311762526,133.04
2020-09-08 09:30:00,67.2965,-5.5175,67.5223053405,8.4465,-0.7475,8.47951169,58.85,-4.77,59.0429961977,132.86,56.34,-0.9500000000000001,56.3480088379,8.4465,-0.7475,8.47951169,56.34,-0.9500000000000001,56.3480088379,132.87
2020-09-08 10:00:00,67.316,-5.5385,67.5434588857,9.026,-0.7885000000000001,9.0603757234,58.29,-4.75,58.4832163958,132.91,55.8,-0.9500000000000001,55.8080863316,9.026,-0.7885000000000001,9.0603757234,55.8,-0.9500000000000001,55.8080863316,132.87
2020-09-08 10:30:00,66.9605,-5.8745,67.2176934334,11.7905,-0.8945000000000001,11.8243824574,55.17,-4.98,55.3943074693,133.11,52.84,-1.17,52.8529516678,11.7905,-0.8945000000000001,11.8243824574,52.84,-1.17,52.8529516678,133.1
2020-09-08 11:00:00,66.277,-6.3225,66.577884731,15.217,-1.2725,15.2701128107,51.06,-5.05,51.3091229705,133.02,48.91,-1.28,48.9267462642,15.217,-1.2725,15.2701128107,48.91,-1.28,48.9267462642,133.02
2020-09-08 11:30:00,65.8185,-6.92,66.1812763722,18.9185,-1.6400000000000001,18.9894508149,46.9,-5.28,47.1962752768,133.06,44.95,-1.51,44.9753554739,18.9185,-1.6400000000000001,18.9894508149,44.95,-1.51,44.9753554739,133.05
2020-09-08 12:00:00,65.34,-6.991,65.7129338943,19.37,-1.721,19.4463040447,45.97,-5.27,46.2710903265,132.96,44.13,-1.46,44.1541447658,19.37,-1.721,19.4463040447,44.13,-1.46,44.1541447658,132.96
2020-09-08 12:30:00,65.7825,-6.7665,66.1295911714,18.6725,-1.5865,18.7397769064,47.11,-5.18,47.3939289361,132.87,45.19,-1.4,45.2116810128,18.6725,-1.5865,18.7397769064,45.19,-1.4,45.2116810128,132.88
2020-09-08 13:00:00,65.631,-6.908,65.9935498742,19.421,-1.6179999999999999,19.4882827617,46.21,-5.29,46.5118071031,132.98,44.27,-1.53,44.2964310075,19.421,-1.6179999999999999,19.4882827617,44.27,-1.53,44.2964310075,133.01
2020-09-08 13:30:00,65.071,-7.1885,65.466858587,21.961,-1.8285,22.0369901132,43.11,-5.36,43.4419348096,133.1,41.31,-1.6099999999999999,41.3413618547,21.961,-1.8285,22.0369901132,41.31,-1.6099999999999999,41.3413618547,133.13
2020-09-08 14:00:00,64.681,-6.9315,65.0513447459,21.831,-1.8014999999999999,21.9052040221,42.85,-5.13,43.1559891556,133.1,41.06,-1.4100000000000001,41.0842025601,21.831,-1.8014999999999999,21.9052040221,41.06,-1.4100000000000001,41.0842025601,133.13
2020-09-08 14:30:00,64.2825,-6.9625,64.6584581667,20.7525,-1.7425000000000002,20.825526704,43.53,-5.22,43.8418669767,133.1,41.7,-1.48,41.7262555234,20.7525,-1.7425000000000002,20.825526704,41.7,-1.48,41.7262555234,133.13
2020-09-08 15:00:00,63.721,-7.054,64.1102546945,19.621,-1.824,19.705598620700002,44.1,-5.23,44.4090407462,133.1,42.26,-1.48,42.2859078181,19.621,-1.824,19.705598620700002,42.26,-1.48,42.2859078181,133.16
2020-09-08 15:30:00,64.0635,-7.0725,64.4527135852,18.1235,-1.6825,18.2014301224,45.94,-5.39,46.2551153928,133.03,44.0,-1.6400000000000001,44.0305530286,18.1235,-1.6825,18.2014301224,44.0,-1.6400000000000001,44.0305530286,133.07
2020-09-08 16:00:00,65.6025,-6.495,65.9232358979,15.4025,-1.2650000000000001,15.4543596195,50.2,-5.23,50.4717039538,132.96,48.09,-1.46,48.1121575072,15.4025,-1.2650000000000001,15.4543596195,48.09,-1.46,48.1121575072,133.0
2020-09-08 16:30:00,67.338,-6.2025,67.623052654,15.078,-1.1825,15.1242980085,52.26,-5.02,52.500552378,133.01,50.13,-1.19,50.1441222877,15.078,-1.1825,15.1242980085,50.13,-1.19,50.1441222877,133.08
2020-09-08 17:00:00,69.1145,-5.6690000000000005,69.3466053333,13.8045,-0.9590000000000001,13.8377708194,55.31,-4.71,55.5101810482,132.79,53.02,-0.9,53.0276380768,13.8045,-0.9590000000000001,13.8377708194,53.02,-0.9,53.0276380768,132.83
2020-09-08 17:30:00,70.924,-5.024,71.1017183477,10.754,-0.744,10.7797055618,60.17,-4.28,60.3220299725,132.58,57.6,-0.5,57.602170098,10.754,-0.744,10.7797055618,57.6,-0.5,57.602170098,132.64
2020-09-08 18:00:00,72.31,-4.3245000000000005,72.4391979542,8.88,-0.6345000000000001,8.9026395103,63.43,-3.69,63.5372410481,132.36,60.71,0.03,60.7100074123,8.88,-0.6345000000000001,8.9026395103,60.71,0.03,60.7100074123,132.43
2020-09-08 18:30:00,72.7225,-3.832,72.8233906808,7.9425,-0.622,7.9668180756,64.78,-3.21,64.85948273,132.11,62.01,0.53,62.0122649159,7.9425,-0.622,7.9668180756,62.01,0.53,62.0122649159,132.18
2020-09-08 19:00:00,71.9955,-4.0025,72.106671165,5.5655,-0.5025000000000001,5.588138912,66.43,-3.5,66.5221384202,132.26,63.57,0.25,63.5704915822,5.5655,-0.5025000000000001,5.588138912,63.57,0.25,63.5704915822,132.28
2020-09-08 19:30:00,71.118,-4.11,71.2366620779,4.018,-0.4,4.0378613151,67.1,-3.71,67.2024858171,132.17,64.21,0.08,64.2100498365,4.018,-0.4,4.0378613151,64.21,0.08,64.2100498365,132.21
2020-09-08 20:00:00,70.301,-4.3215,70.4336990598,2.841,-0.2715,2.853943456,67.46,-4.05,67.581462695,132.26,64.57,-0.18,64.57025089,2.841,-0.2715,2.853943456,64.57,-0.18,64.57025089,132.3
2020-09-08 20:30:00,70.326,-4.8265,70.4914276934,2.716,-0.41650000000000004,2.7477496702,67.61,-4.41,67.7536729632,132.51,64.72,-0.55,64.7223369479,2.716,-0.41650000000000004,2.7477496702,64.72,-0.55,64.7223369479,132.56
2020-09-08 21:00:00,69.0205,-5.883,69.2707666281,2.7805,-0.47300000000000003,2.8204448674,66.24,-5.41,66.4605574758,133.12,63.46,-1.46,63.4767926096,2.7805,-0.47300000000000003,2.8204448674,63.46,-1.46,63.4767926096,133.16
2020-09-08 21:30:00,67.0295,-6.494,67.3433434442,2.5595,-0.504,2.6086502736,64.47,-5.99,64.7476717728,132.94,61.77,-2.03,61.8033478058,2.5595,-0.504,2.6086502736,61.77,-2.03,61.8033478058,132.98
2020-09-08 22:00:00,64.9815,-7.3105,65.3914272095,2.6115,-0.5005000000000001,2.659028488,62.37,-6.8100000000000005,62.7406805829,133.54,59.64,-2.84,59.7075807582,2.6115,-0.5005000000000001,2.659028488,59.64,-2.84,59.7075807582,133.58
2020-09-08 22:30:00,62.91,-7.9015,63.4042727444,2.59,-0.4515,2.6290591948,60.32,-7.45,60.7783259065,133.07,57.68,-3.47,57.784282465,2.59,-0.4515,2.6290591948,57.68,-3.47,57.784282465,133.1
2020-09-08 23:00:00,60.548,-8.364,61.1229645878,2.508,-0.434,2.545274052,58.04,-7.93,58.5792326682,132.73,55.57,-3.99,55.7130595103,2.508,-0.434,2.545274052,55.57,-3.99,55.7130595103,132.76
2020-09-08 23:30:00,58.636,-8.7225,59.2812154249,2.776,-0.42250000000000004,2.8079676369,55.86,-8.3,56.4732644709,132.62,53.5,-4.38,53.6789940293,2.776,-0.42250000000000004,2.8079676369,53.5,-4.38,53.6789940293,132.65
2020-09-09 00:00:00,56.8945,-9.2555,57.6424184997,2.7445,-0.5055000000000001,2.7906648849,54.15,-8.75,54.8523928375,133.21,51.89,-4.79,52.1106150415,2.7445,-0.5055000000000001,2.7906648849,51.89,-4.79,52.1106150415,133.24
2020-09-09 00:30:00,55.898,-9.202,56.6503592928,2.918,-0.452,2.9528000271,52.98,-8.75,53.6976992058,132.22,50.88,-4.8,51.1059135522,2.918,-0.452,2.9528000271,50.88,-4.8,51.1059135522,132.27
2020-09-09 01:00:00,55.503,-9.271,56.2719685989,3.153,-0.491,3.1910014102,52.35,-8.78,53.0811727451,132.66,50.26,-4.8100000000000005,50.4896395313,3.153,-0.491,3.1910014102,50.26,-4.8100000000000005,50.4896395313,132.72
2020-09-09 01:30:00,55.325,-9.4035,56.1184589707,3.095,-0.3835,3.1186691472,52.23,-9.02,53.0031442464,132.66,50.05,-5.09,50.3081563964,3.095,-0.3835,3.1186691472,50.05,-5.09,50.3081563964,132.72
2020-09-09 02:00:00,55.725,-9.271,56.4909467614,3.025,-0.311,3.0409449189,52.7,-8.96,53.4562587542,132.58,50.52,-5.04,50.7707789974,3.025,-0.311,3.0409449189,50.52,-5.04,50.7707789974,132.64
2020-09-09 02:30:00,55.6525,-9.183,56.4050374102,2.5425,-0.273,2.5571146337,53.11,-8.91,53.8522070114,132.54,50.9,-4.98,51.143038627,2.5425,-0.273,2.5571146337,50.9,-4.98,51.143038627,132.68
2020-09-09 03:00:00,55.123,-9.3045,55.9027624474,2.403,-0.2745,2.418627555,52.72,-9.03,53.4877490646,132.5,50.53,-5.08,50.7847152202,2.403,-0.2745,2.418627555,50.53,-5.08,50.7847152202,132.63
2020-09-09 03:30:00,55.109,-9.2295,55.8765205722,2.529,-0.2795,2.5443980133,52.58,-8.95,53.3362812727,132.68,50.4,-5.01,50.6483968157,2.529,-0.2795,2.5443980133,50.4,-5.01,50.6483968157,132.8
2020-09-09 04:00:00,54.9845,-9.165,55.7430934309,2.9545,-0.295,2.9691910093000002,52.03,-8.87,52.7806574419,132.63,49.86,-4.93,50.1031386242,2.9545,-0.295,2.9691910093000002,49.86,-4.93,50.1031386242,132.8
2020-09-09 04:30:00,54.906,-8.9585,55.6320371571,2.866,-0.23850000000000002,2.8759065093,52.04,-8.72,52.7655190442,132.54,49.91,-4.77,50.1374211543,2.866,-0.23850000000000002,2.8759065093,49.91,-4.77,50.1374211543,132.68
2020-09-09 05:00:00,54.9755,-8.9735,55.7030457201,3.1855,-0.28350000000000003,3.1980904459,51.79,-8.69,52.5140000381,132.24,49.74,-4.73,49.964392320900004,3.1855,-0.28350000000000003,3.1980904459,49.74,-4.73,49.964392320900004,132.45
2020-09-09 05:30:00,55.6155,-8.757,56.3007006106,2.7555,-0.277,2.7693878836,52.86,-8.48,53.5358758217,132.81,50.7,-4.54,50.9028643595,2.7555,-0.277,2.7693878836,50.7,-4.54,50.9028643595,133.14
2020-09-09 06:00:00,56.231,-8.5515,56.8775308294,3.111,-0.3315,3.1286120325,53.12,-8.22,53.7522353024,132.85,50.91,-4.31,51.0921148515,3.111,-0.3315,3.1286120325,50.91,-4.31,51.0921148515,133.23
2020-09-09 06:30:00,58.363,-8.1835,58.9339413348,2.473,-0.2735,2.4880778223,55.89,-7.91,56.446968032,134.07,53.57,-3.88,53.7103276847,2.473,-0.2735,2.4880778223,53.57,-3.88,53.7103276847,134.46
2020-09-09 07:00:00,60.477,-7.2075,60.9049717613,1.927,-0.1675,1.9342660753,58.55,-7.04,58.9717228848,133.9,56.19,-3.04,56.2721751845,1.927,-0.1675,1.9342660753,56.19,-3.04,56.2721751845,134.3
2020-09-09 07:30:00,63.3825,-6.1165,63.6769414977,1.6125,-0.026500000000000003,1.6127177372000001,61.77,-6.09,62.0694852564,133.13,59.2,-2.17,59.2397577645,1.6125,-0.026500000000000003,1.6127177372000001,59.2,-2.17,59.2397577645,133.59
2020-09-09 08:00:00,65.3335,-5.503,65.5648475271,2.5835,-0.14300000000000002,2.587454589,62.75,-5.36,62.978505063200004,132.93,60.09,-1.49,60.108470285,2.5835,-0.14300000000000002,2.587454589,60.09,-1.49,60.108470285,133.39
2020-09-09 08:30:00,67.762,-4.9254999999999995,67.9407771096,3.792,-0.1855,3.7965345053,63.97,-4.74,64.145370059,132.93,61.26,-0.9,61.2666108088,3.792,-0.1855,3.7965345053,61.26,-0.9,61.2666108088,133.28
2020-09-09 09:00:00,68.055,-5.0915,68.2451932172,6.125,-0.36150000000000004,6.1356586647,61.93,-4.73,62.1103678946,132.83,59.37,-0.87,59.3763740894,6.125,-0.36150000000000004,6.1356586647,59.37,-0.87,59.3763740894,132.97
2020-09-09 09:30:00,67.8865,-5.611,68.1179873693,10.5965,-0.671,10.6177235437,57.29,-4.94,57.5025886374,132.69,54.97,-1.09,54.9808057416,10.5965,-0.671,10.6177235437,54.97,-1.09,54.9808057416,132.75
2020-09-09 10:00:00,67.6275,-5.818,67.8773001839,15.9075,-0.898,15.9328264991,51.72,-4.92,51.9534868897,132.79,49.57,-1.15,49.5833379272,15.9075,-0.898,15.9328264991,49.57,-1.15,49.5833379272,132.75
2020-09-09 10:30:00,66.5345,-6.2895,66.8311117706,17.8745,-1.0695000000000001,17.9064675606,48.66,-5.22,48.9391867525,132.86,46.7,-1.43,46.7218888745,17.8745,-1.0695000000000001,17.9064675606,46.7,-1.43,46.7218888745,132.8
2020-09-09 11:00:00,64.523,-6.4955,64.8491252774,26.873,-2.3655,26.9769108545,37.65,-4.13,37.8758419048,132.68,36.1,-0.48,36.1031909947,26.873,-2.3655,26.9769108545,36.1,-0.48,36.1031909947,132.63
2020-09-09 11:30:00,60.826,-2.775,60.8892675354,37.366,-3.4050000000000002,37.5208206333,23.46,0.63,23.4684575548,132.24,22.53,4.32,22.940429377,37.366,-3.4050000000000002,37.5208206333,22.53,4.32,22.940429377,132.17
2020-09-09 12:00:00,58.3885,3.3485,58.4844371136,56.1885,-5.9015,56.4975683946,2.2,9.25,9.508022928,134.57,2.15,10.41,10.6297036647,56.1885,-5.9015,56.4975683946,2.15,10.41,10.6297036647,134.5
2020-09-09 12:30:00,58.2685,3.773,58.3905268109,59.9485,-6.767,60.3292212883,-1.6800000000000002,10.54,10.6730501732,134.33,-1.57,11.61,11.7156732628,59.9485,-6.767,60.3292212883,-1.57,11.61,11.7156732628,134.25
2020-09-09 13:00:00,57.818,4.6255,58.0027273001,63.278,-7.6845,63.742896265,-5.46,12.31,13.4665400159,134.1,-5.18,13.28,14.2545010435,63.278,-7.6845,63.742896265,-5.18,13.28,14.2545010435,134.02
2020-09-09 13:30:00,58.403,3.302,58.4962700777,64.693,-8.598,65.261856034,-6.29,11.9,13.4600928674,134.37,-5.99,12.89,14.2138031505,64.693,-8.598,65.261856034,-5.99,12.89,14.2138031505,134.26
2020-09-09 14:00:00,57.7615,2.746,57.8267360159,64.2615,-8.484,64.8191224736,-6.5,11.23,12.9754730164,134.56,-6.18,12.25,13.7206012988,64.2615,-8.484,64.8191224736,-6.18,12.25,13.7206012988,134.43
2020-09-09 14:30:00,57.7545,2.4905,57.8081729559,62.4145,-8.0795,62.9352693686,-4.66,10.57,11.5516449045,134.56,-4.41,11.63,12.4380464704,62.4145,-8.0795,62.9352693686,-4.41,11.63,12.4380464704,134.46
2020-09-09 15:00:00,57.703,1.462,57.7215181107,50.483,-6.568,50.9084660248,7.22,8.03,10.7985786102,134.99,6.99,9.3,11.6340061888,50.483,-6.568,50.9084660248,6.99,9.3,11.6340061888,134.87
2020-09-09 15:30:00,57.683,0.917,57.6902884201,48.433,-6.083,48.8135061023,9.25,7.0,11.6001077581,134.99,8.91,8.32,12.1905906338,48.433,-6.083,48.8135061023,8.91,8.32,12.1905906338,134.87
2020-09-09 16:00:00,58.873,1.296,58.8872630116,54.433,-6.104,54.7741755301,4.44,7.4,8.6298088044,135.02,4.32,8.69,9.7045607835,54.433,-6.104,54.7741755301,4.32,8.69,9.7045607835,134.91
2020-09-09 16:30:00,60.928,1.026,60.936638076,50.208,-5.374,50.4947832949,10.72,6.4,12.4851271519,135.28,10.31,7.75,12.8980075981,50.208,-5.374,50.4947832949,10.31,7.75,12.8980075981,135.18
2020-09-09 17:00:00,62.8015,0.5545,62.8039479054,43.5315,-4.3555,43.7488499563,19.27,4.91,19.8856983785,135.43,18.49,6.38,19.559767381,43.5315,-4.3555,43.7488499563,18.49,6.38,19.559767381,135.32
2020-09-09 17:30:00,64.357,0.2165,64.3573641571,33.827,-2.9635,33.9565643322,30.53,3.18,30.6951673721,135.53,29.27,4.8100000000000005,29.6625858617,33.827,-2.9635,33.9565643322,29.27,4.8100000000000005,29.6625858617,135.44
2020-09-09 18:00:00,66.7115,0.5185000000000001,66.7135149314,24.1415,-2.1315,24.2354144693,42.57,2.65,42.6524020426,135.48,40.82,4.39,41.0553833255,24.1415,-2.1315,24.2354144693,40.82,4.39,41.0553833255,135.39
2020-09-09 18:30:00,67.865,0.8335,67.8701182204,14.685,-1.2165,14.7353010573,53.18,2.05,53.219497367,135.37,50.99,3.89,51.1381677419,14.685,-1.2165,14.7353010573,50.99,3.89,51.1381677419,135.28
2020-09-09 19:00:00,68.6575,1.1995,68.6679773002,6.8275,-0.6005,6.8538570528000005,61.83,1.8,61.8561953243,135.15,59.26,3.71,59.3760195702,6.8275,-0.6005,6.8538570528000005,59.26,3.71,59.3760195702,135.05
2020-09-09 19:30:00,68.9235,1.624,68.9426299778,2.2335,-0.296,2.2530286838,66.69,1.92,66.7176326019,135.08,63.93,3.85,64.0458226585,2.2335,-0.296,2.2530286838,63.93,3.85,64.0458226585,134.98
2020-09-09 20:00:00,69.0325,1.7085,69.0536387781,0.3425,-0.12150000000000001,0.3634123003,68.69,1.83,68.7143725868,135.03,65.82,3.7800000000000002,65.928452128,0.3425,-0.12150000000000001,0.3634123003,65.82,3.7800000000000002,65.928452128,134.92
2020-09-09 20:30:00,70.154,1.779,70.176552758,0.184,-0.211,0.2799589256,69.97,1.99,69.9982928363,135.32,67.04,3.95,67.156266275,0.184,-0.211,0.2799589256,67.04,3.95,67.156266275,135.21
2020-09-09 21:00:00,69.389,1.2415,69.4001054988,0.189,-0.34850000000000003,0.39645081660000003,69.2,1.5899999999999999,69.2182642082,135.43,66.3,3.55,66.3949734543,0.189,-0.34850000000000003,0.39645081660000003,66.3,3.55,66.3949734543,135.31
2020-09-09 21:30:00,68.019,1.1475,68.0286786381,0.269,-0.42250000000000004,0.5008664992,67.75,1.57,67.7681887024,135.53,64.87,3.51,64.9648905179,0.269,-0.42250000000000004,0.5008664992,64.87,3.51,64.9648905179,135.42
2020-09-09 22:00:00,65.8035,0.5640000000000001,65.8059169699,0.2235,-0.34600000000000003,0.41190806010000003,65.58,0.91,65.5863133588,135.08,62.8,2.84,62.8641837615,0.2235,-0.34600000000000003,0.41190806010000003,62.8,2.84,62.8641837615,134.97
2020-09-09 22:30:00,64.09,0.0665,64.0900345003,0.26,-0.3135,0.4072864471,63.83,0.38,63.8311311195,135.32,61.15,2.34,61.1947554942,0.26,-0.3135,0.4072864471,61.15,2.34,61.1947554942,135.21
2020-09-09 23:00:00,61.612,-0.40650000000000003,61.6133409762,0.242,-0.3165,0.3984171809,61.37,-0.09,61.3700659931,135.48,58.81,1.8900000000000001,58.8403619975,0.242,-0.3165,0.3984171809,58.81,1.8900000000000001,58.8403619975,135.37
2020-09-09 23:30:00,59.471,-0.7145,59.4752919392,0.191,-0.29450000000000004,0.3510146008,59.28,-0.42,59.2814878356,135.59,56.81,1.54,56.8308692525,0.191,-0.29450000000000004,0.3510146008,56.81,1.54,56.8308692525,135.48
2020-09-10 00:00:00,57.5625,-1.717,57.5881020285,0.1825,-0.267,0.3234118891,57.38,-1.45,57.3983179196,132.95,55.0,2.03,55.0374499773,0.1825,-0.267,0.3234118891,55.0,2.03,55.0374499773,132.84
2020-09-10 00:30:00,56.477,-1.7730000000000001,56.5048233162,0.177,-0.203,0.26932879530000003,56.3,-1.57,56.3218865096,133.03,53.96,2.11,54.0012379488,0.177,-0.203,0.26932879530000003,53.96,2.11,54.0012379488,132.92
2020-09-10 01:00:00,55.9095,-1.859,55.9403974892,0.1595,-0.139,0.2115685468,55.75,-1.72,55.7765264247,133.24,53.44,1.96,53.4759310344,0.1595,-0.139,0.2115685468,53.44,1.96,53.4759310344,133.14
2020-09-10 01:30:00,56.1295,-2.095,56.1685837034,0.1495,-0.145,0.2082672562,55.98,-1.9500000000000002,56.0139527261,133.29,53.65,1.76,53.6788608299,0.1495,-0.145,0.2082672562,53.65,1.76,53.6788608299,133.19
2020-09-10 02:00:00,56.66,-2.002,56.6953578699,0.14,-0.242,0.2795782538,56.52,-1.76,56.5473960497,133.29,54.12,1.9100000000000001,54.1536933182,0.14,-0.242,0.2795782538,54.12,1.9100000000000001,54.1536933182,133.19
2020-09-10 02:30:00,56.516,-2.0995,56.5549834785,0.146,-0.2595,0.29775199410000003,56.37,-1.8399999999999999,56.4000221631,133.89,54.12,1.8599999999999999,54.1519528734,0.146,-0.2595,0.29775199410000003,54.12,1.8599999999999999,54.1519528734,133.8
2020-09-10 03:00:00,55.802,-2.182,55.8446445776,0.14200000000000002,-0.262,0.2980067113,55.66,-1.92,55.6931054979,133.89,53.45,1.77,53.4792987987,0.14200000000000002,-0.262,0.2980067113,53.45,1.77,53.4792987987,133.84
2020-09-10 03:30:00,55.292,-2.452,55.3463419568,0.132,-0.212,0.24973586050000002,55.16,-2.24,55.2054634977,134.24,52.99,1.48,53.0106640215,0.132,-0.212,0.24973586050000002,52.99,1.48,53.0106640215,134.18
2020-09-10 04:00:00,55.272,-2.3145,55.3204383049,0.14200000000000002,-0.1845,0.23281806200000002,55.13,-2.13,55.1711319442,133.69,52.94,1.57,52.963275012,0.14200000000000002,-0.1845,0.23281806200000002,52.94,1.57,52.963275012,133.64
2020-09-10 04:30:00,54.961,-2.392,55.0130274117,0.14100000000000001,-0.162,0.2147673159,54.82,-2.23,54.8653378737,132.19,52.58,1.45,52.5999895437,0.14100000000000001,-0.162,0.2147673159,52.58,1.45,52.5999895437,132.15
2020-09-10 05:00:00,54.751,-2.4495,54.8057665876,0.151,-0.17950000000000002,0.23456608880000002,54.6,-2.27,54.6471673557,132.04,52.34,1.4,52.3587203816,0.151,-0.17950000000000002,0.23456608880000002,52.34,1.4,52.3587203816,131.99
2020-09-10 05:30:00,55.3965,-1.857,55.4276164132,0.1865,-0.227,0.2937877635,55.21,-1.63,55.2340565231,131.75,52.92,2.01,52.9581580118,0.1865,-0.227,0.2937877635,52.92,2.01,52.9581580118,131.7
2020-09-10 06:00:00,56.069,-1.6675,56.0937903627,0.229,-0.2975,0.3754294208,55.84,-1.37,55.8568035247,132.28,53.51,2.27,53.5581273011,0.229,-0.2975,0.3754294208,53.51,2.27,53.5581273011,132.23
2020-09-10 06:30:00,58.2045,-0.888,58.2112735151,0.17450000000000002,-0.23800000000000002,0.2951173495,58.03,-0.65,58.0336402443,132.36,55.61,2.96,55.6887214793,0.17450000000000002,-0.23800000000000002,0.2951173495,55.61,2.96,55.6887214793,132.32
2020-09-10 07:00:00,60.61,-0.156,60.6102007586,0.2,-0.066,0.2106086418,60.41,-0.09,60.4100670418,131.77,57.84,3.46,57.9433965176,0.2,-0.066,0.2106086418,57.84,3.46,57.9433965176,131.74
2020-09-10 07:30:00,63.465,0.5315,63.4672255361,1.235,-0.0285,1.2353288024,62.23,0.56,62.232519634,131.77,59.57,4.12,59.7123044271,1.235,-0.0285,1.2353288024,59.57,4.12,59.7123044271,131.74
2020-09-10 08:00:00,65.496,1.0835,65.5049615545,3.996,-0.1665,3.9994672458,61.5,1.25,61.5127019403,131.77,58.85,4.76,59.0421891532,3.996,-0.1665,3.9994672458,58.85,4.76,59.0421891532,131.74
2020-09-10 08:30:00,66.475,1.332,66.4883437078,6.945,-0.248,6.9494265231,59.53,1.58,59.5509638881,131.57,56.95,5.07,57.1752341491,6.945,-0.248,6.9494265231,56.95,5.07,57.1752341491,131.54
2020-09-10 09:00:00,66.6705,1.077,66.6791983999,9.3205,-0.583,9.3387156103,57.35,1.6600000000000001,57.3740193816,132.18,54.93,5.17,55.1727632079,9.3205,-0.583,9.3387156103,54.93,5.17,55.1727632079,132.14
2020-09-10 09:30:00,66.6785,0.8945000000000001,66.684499642,11.2885,-0.8655,11.321630735,55.39,1.76,55.4179546717,132.14,53.05,5.25,53.3091455568,11.2885,-0.8655,11.321630735,53.05,5.25,53.3091455568,132.08
2020-09-10 10:00:00,66.275,0.6495000000000001,66.2781824981,15.535,-1.0405,15.5698062046,50.74,1.69,50.7681366607,132.44,48.6,5.18,48.8752739123,15.535,-1.0405,15.5698062046,48.6,5.18,48.8752739123,132.37
2020-09-10 10:30:00,64.6695,0.059500000000000004,64.6695273719,22.1495,-1.8405,22.2258361035,42.52,1.9,42.5624294419,132.4,40.74,5.31,41.0845920024,22.1495,-1.8405,22.2258361035,40.74,5.31,41.0845920024,132.32
2020-09-10 11:00:00,63.1455,0.294,63.1461844156,31.7255,-2.926,31.8601447933,31.42,3.22,31.5845658511,132.1,30.1,6.47,30.7875120788,31.7255,-2.926,31.8601447933,30.1,6.47,30.7875120788,131.99
2020-09-10 11:30:00,62.031,0.9295,62.0379636291,46.151,-4.2005,46.3417630356,15.88,5.13,16.6880586049,131.87,15.25,8.19,17.3100722124,46.151,-4.2005,46.3417630356,15.25,8.19,17.3100722124,131.76
2020-09-10 12:00:00,62.0835,0.928,62.0904353041,44.2135,-4.5120000000000005,44.4431291231,17.87,5.44,18.6796814748,131.97,17.13,8.48,19.1140602699,44.2135,-4.5120000000000005,44.4431291231,17.13,8.48,19.1140602699,131.84
2020-09-10 12:30:00,62.6305,0.4495,62.6321130132,32.7205,-4.1905,32.9877463689,29.91,4.64,30.2677666834,132.21,28.64,7.8100000000000005,29.6857827924,32.7205,-4.1905,32.9877463689,28.64,7.8100000000000005,29.6857827924,132.08
2020-09-10 13:00:00,62.3795,0.773,62.3842892822,37.8695,-4.8870000000000005,38.1835278523,24.51,5.66,25.1550332936,132.18,23.48,8.73,25.0504151662,37.8695,-4.8870000000000005,38.1835278523,23.48,8.73,25.0504151662,132.04
2020-09-10 13:30:00,61.2845,0.662,61.2880753838,38.3845,-4.538,38.6518212281,22.9,5.2,23.4829725546,132.22,21.94,8.29,23.4539484949,38.3845,-4.538,38.6518212281,21.94,8.29,23.4539484949,132.09
2020-09-10 14:00:00,61.4085,0.6885,61.4123595419,31.2285,-3.6215,31.4377873665,30.18,4.31,30.4862017969,132.33,28.91,7.5,29.8670068805,31.2285,-3.6215,31.4377873665,28.91,7.5,29.8670068805,132.2
2020-09-10 14:30:00,62.523,0.8405,62.5286491878,23.783,-2.1195,23.8772563175,38.74,2.96,38.8529175224,132.65,37.08,6.27,37.6063731301,23.783,-2.1195,23.8772563175,37.08,6.27,37.6063731301,132.53
2020-09-10 15:00:00,62.2505,0.675,62.2541595016,23.0405,-1.795,23.1103151266,39.21,2.47,39.287720728,132.73,37.53,5.82,37.9785900212,23.0405,-1.795,23.1103151266,37.53,5.82,37.9785900212,132.61
2020-09-10 15:30:00,62.6515,0.5660000000000001,62.6540565985,21.3615,-1.704,21.4293559924,41.29,2.27,41.3523518074,132.78,39.52,5.63,39.9190092562,21.3615,-1.704,21.4293559924,39.52,5.63,39.9190092562,132.65
2020-09-10 16:00:00,63.7285,0.5785,63.7311256334,20.6485,-1.6515,20.7144395169,43.08,2.23,43.1376784262,132.73,41.23,5.62,41.6112641,20.6485,-1.6515,20.7144395169,41.23,5.62,41.6112641,132.6
2020-09-10 16:30:00,65.93,0.863,65.935647938,14.98,-1.427,15.0478147583,50.95,2.29,51.0014372347,132.73,48.75,5.71,49.0832619128,14.98,-1.427,15.0478147583,48.75,5.71,49.0832619128,132.6
2020-09-10 17:00:00,67.496,1.4985,67.5126322865,13.806000000000001,-1.3215,13.8691022871,53.69,2.8200000000000003,53.7640074771,132.41,51.36,6.24,51.7376767936,13.806000000000001,-1.3215,13.8691022871,51.36,6.24,51.7376767936,132.28
2020-09-10 17:30:00,68.4395,1.3900000000000001,68.4536139313,21.6895,-1.23,21.7243483274,46.75,2.62,46.823358487,132.61,44.82,6.05,45.2264844975,21.6895,-1.23,21.7243483274,44.82,6.05,45.2264844975,132.48
2020-09-10 18:00:00,69.655,1.4745,69.6706048147,15.605,-0.8555,15.628432591,54.05,2.33,54.1001977815,132.47,51.81,5.82,52.135865774,15.605,-0.8555,15.628432591,51.81,5.82,52.135865774,132.35
2020-09-10 18:30:00,70.0195,1.627,70.0384002476,12.3495,-0.713,12.3700654505,57.67,2.34,57.7174540326,132.34,55.27,5.83,55.5766299806,12.3495,-0.713,12.3700654505,55.27,5.83,55.5766299806,132.21
2020-09-10 19:00:00,70.49,1.903,70.5156827167,6.0,-0.437,6.0158930343,64.49,2.34,64.5324391295,132.21,61.71,5.84,61.985721743,6.0,-0.437,6.0158930343,61.71,5.84,61.985721743,132.08
2020-09-10 19:30:00,71.0585,2.3095,71.0960210736,2.2585,-0.1305,2.2622671151000002,68.8,2.44,68.8432538452,132.08,65.81,5.95,66.0784276447,2.2585,-0.1305,2.2622671151000002,65.81,5.95,66.0784276447,131.95
2020-09-10 20:00:00,71.3205,2.229,71.355323286,1.3205,-0.011,1.3205458152,70.0,2.24,70.0358308297,132.02,66.98,5.76,67.2272117524,1.3205,-0.011,1.3205458152,66.98,5.76,67.2272117524,131.9
2020-09-10 20:30:00,71.36,2.231,71.3948664891,1.09,-0.179,1.1045999276,70.27,2.41,70.3113148789,132.08,67.23,5.93,67.4910201434,1.09,-0.179,1.1045999276,67.23,5.93,67.4910201434,131.96
2020-09-10 21:00:00,70.0685,1.645,70.0878071939,0.9385,-0.255,0.9725262207,69.13,1.9,69.1561052981,132.37,66.16,5.46,66.3849169616,0.9385,-0.255,0.9725262207,66.16,5.46,66.3849169616,132.25
2020-09-10 21:30:00,68.135,1.1105,68.1440491551,0.895,-0.2595,0.9318611753,67.24,1.37,67.253955274,132.17,64.34,4.93,64.5286021854,0.895,-0.2595,0.9318611753,64.34,4.93,64.5286021854,132.04
2020-09-10 22:00:00,66.2355,0.756,66.239814283,0.8855000000000001,-0.324,0.9429137023,65.35,1.08,65.3589236447,132.6,62.56,4.67,62.7340617209,0.8855000000000001,-0.324,0.9429137023,62.56,4.67,62.7340617209,132.49
2020-09-10 22:30:00,64.362,0.195,64.3622953988,0.652,-0.315,0.7241056553,63.71,0.51,63.7120412481,132.19,61.0,4.11,61.1383030514,0.652,-0.315,0.7241056553,61.0,4.11,61.1383030514,132.07
2020-09-10 23:00:00,61.963,-0.29650000000000004,61.963709389,0.643,-0.34650000000000003,0.7304185444,61.32,0.05,61.3200203849,132.27,58.8,3.71,58.916925412,0.643,-0.34650000000000003,0.7304185444,58.8,3.71,58.916925412,132.14
2020-09-10 23:30:00,60.1815,-0.562,60.1841240382,0.7115,-0.432,0.8323798712,59.47,-0.13,59.4701420883,132.96,57.03,3.44,57.1336547054,0.7115,-0.432,0.8323798712,57.03,3.44,57.1336547054,132.83
2020-09-11 00:00:00,58.3435,-1.0725,58.3533567886,0.9135000000000001,-0.41250000000000003,1.0023165668,57.43,-0.66,57.4337923178,132.74,55.01,2.95,55.0890424676,0.9135000000000001,-0.41250000000000003,1.0023165668,55.01,2.95,55.0890424676,132.62
2020-09-11 00:30:00,57.1515,-1.303,57.1663516524,0.8815000000000001,-0.423,0.9777378227,56.27,-0.88,56.2768806883,133.12,53.95,2.77,54.0210644101,0.8815000000000001,-0.423,0.9777378227,53.95,2.77,54.0210644101,132.99
2020-09-11 01:00:00,56.517,-1.5985,56.5396010885,1.187,-0.41850000000000004,1.258614814,55.33,-1.18,55.3425812553,133.12,53.05,2.48,53.1079363184,1.187,-0.41850000000000004,1.258614814,53.05,2.48,53.1079363184,132.99
2020-09-11 01:30:00,56.477,-1.7045,56.5027154148,1.5470000000000002,-0.4445,1.6095928833,54.93,-1.26,54.9444492192,132.46,52.64,2.38,52.6937757235,1.5470000000000002,-0.4445,1.6095928833,52.64,2.38,52.6937757235,132.33
2020-09-11 02:00:00,57.053,-1.3719999999999999,57.0694944169,1.643,-0.432,1.6988446073999999,55.41,-0.9400000000000001,55.4179727164,132.37,53.1,2.68,53.1675878708,1.643,-0.432,1.6988446073999999,53.1,2.68,53.1675878708,132.24
2020-09-11 02:30:00,56.887,-1.516,56.9071966011,1.607,-0.41600000000000004,1.6599713853,55.28,-1.1,55.2909432005,132.21,52.96,2.54,53.0208751342,1.607,-0.41600000000000004,1.6599713853,52.96,2.54,53.0208751342,132.09
2020-09-11 03:00:00,55.884,-1.831,55.9139876686,1.974,-0.441,2.0226608712,53.91,-1.3900000000000001,53.9279167037,132.45,51.66,2.25,51.708975043,1.974,-0.441,2.0226608712,51.66,2.25,51.708975043,132.32
2020-09-11 03:30:00,55.6005,-1.8505,55.6312857168,2.4705,-0.4405,2.5094641857999997,53.13,-1.4100000000000001,53.1487064753,132.35,50.92,2.23,50.9688071275,2.4705,-0.4405,2.5094641857999997,50.92,2.23,50.9688071275,132.22
2020-09-11 04:00:00,55.506,-1.7389999999999999,55.5332347068,2.086,-0.429,2.1296565451,53.42,-1.31,53.4360599221,132.41,51.28,2.37,51.3347377514,2.086,-0.429,2.1296565451,51.28,2.37,51.3347377514,132.28
2020-09-11 04:30:00,55.4725,-1.7245,55.4992987028,3.0825,-0.4445,3.1143838074,52.39,-1.28,52.4056342391,132.19,50.29,2.38,50.346285861,3.0825,-0.4445,3.1143838074,50.29,2.38,50.346285861,132.07
2020-09-11 05:00:00,55.5355,-1.6480000000000001,55.5599465825,2.4155,-0.47800000000000004,2.4623412132,53.12,-1.17,53.1328834151,132.8,50.92,2.47,50.9798715181,2.4155,-0.47800000000000004,2.4623412132,50.92,2.47,50.9798715181,132.67
2020-09-11 05:30:00,56.142,-1.4995,56.162021547,3.162,-0.5495,3.2093915701,52.98,-0.9500000000000001,52.9885166805,134.05,50.85,2.71,50.9221621693,3.162,-0.5495,3.2093915701,50.85,2.71,50.9221621693,133.92
2020-09-11 06:00:00,57.0735,-1.663,57.0977229953,3.4535,-0.483,3.4871121648,53.62,-1.18,53.6329823896,133.19,51.34,2.81,51.4168425713,3.4535,-0.483,3.4871121648,51.34,2.81,51.4168425713,133.06
2020-09-11 06:30:00,58.926,-0.848,58.9321014389,2.766,-0.448,2.8020456813,56.16,-0.4,56.1614244834,132.42,53.8,3.03,53.8852567963,2.766,-0.448,2.8020456813,53.8,3.03,53.8852567963,132.29
2020-09-11 07:00:00,61.27,-0.0115,61.2700010792,3.13,-0.3915,3.1543893625,58.14,0.38,58.1412418168,132.11,55.62,3.83,55.7517111845,3.13,-0.3915,3.1543893625,55.62,3.83,55.7517111845,131.98
2020-09-11 07:30:00,63.4585,0.603,63.4613648707,4.4685,-0.34700000000000003,4.4819528389,58.99,0.9500000000000001,58.9976491057,131.69,56.41,4.32,56.5751756515,4.4685,-0.34700000000000003,4.4819528389,56.41,4.32,56.5751756515,131.56
2020-09-11 08:00:00,65.5835,1.2825,65.5960385885,5.6435,-0.41750000000000004,5.6589220263,59.94,1.7000000000000002,59.9641025948,130.7,57.3,5.03,57.5203520504,5.6435,-0.41750000000000004,5.6589220263,57.3,5.03,57.5203520504,130.57
2020-09-11 08:30:00,66.8165,1.7305000000000001,66.8389056052,5.7565,-0.40950000000000003,5.7710469154,61.06,2.14,61.0974893101,130.56,58.38,5.47,58.6356998764,5.7565,-0.40950000000000003,5.7710469154,58.38,5.47,58.6356998764,130.48
