Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-11 09:00:00,66.913,1.6245,66.9327167329,7.563,-0.4655,7.5773121389,59.35,2.09,59.386788093,130.65,56.84,5.43,57.0987784458,7.563,-0.4655,7.5773121389,56.84,5.43,57.0987784458,130.58
2020-09-11 09:30:00,66.963,1.2425,66.974526316,12.603,-0.7675000000000001,12.6263480567,54.36,2.01,54.3971479032,130.49,52.0,5.29,52.2683852821,12.603,-0.7675000000000001,12.6263480567,52.0,5.29,52.2683852821,130.4
2020-09-11 10:00:00,66.8735,0.917,66.8797868661,13.9435,-1.023,13.9809771207,52.93,1.94,52.9655406845,130.56,50.63,5.21,50.8973574953,13.9435,-1.023,13.9809771207,50.63,5.21,50.8973574953,130.44
2020-09-11 10:30:00,66.058,0.6275000000000001,66.0609803155,14.278,-1.1325,14.3228433019,51.78,1.76,51.8099025284,130.56,49.5,5.01,49.7528903683,14.278,-1.1325,14.3228433019,49.5,5.01,49.7528903683,130.44
2020-09-11 11:00:00,65.0805,0.3735,65.0815717581,19.1105,-1.5265,19.1713696042,45.97,1.9,46.0092479834,130.14,43.96,5.09,44.2536970207,19.1105,-1.5265,19.1713696042,43.96,5.09,44.2536970207,130.03
2020-09-11 11:30:00,65.347,0.894,65.3531150367,18.537,-1.296,18.5822491911,46.81,2.19,46.8612014357,129.76,44.76,5.35,45.0785991353,18.537,-1.296,18.5822491911,44.76,5.35,45.0785991353,129.64
2020-09-11 12:00:00,64.21,0.4055,64.2112803972,27.24,-2.0445,27.3166172915,36.97,2.45,37.0510917518,129.8,35.38,5.53,35.8095699499,27.24,-2.0445,27.3166172915,35.38,5.53,35.8095699499,129.68
2020-09-11 12:30:00,64.957,0.7625000000000001,64.9614751622,22.137,-1.9875,22.226041601,42.82,2.75,42.9082148312,129.83,40.95,5.85,41.3657466994,22.137,-1.9875,22.226041601,40.95,5.85,41.3657466994,129.71
2020-09-11 13:00:00,64.9415,0.5690000000000001,64.9439926648,20.5215,-1.751,20.5960666937,44.42,2.32,44.4805440614,129.98,42.52,5.49,42.8729576773,20.5215,-1.751,20.5960666937,42.52,5.49,42.8729576773,129.87
2020-09-11 13:30:00,63.8785,0.3065,63.8792353156,26.2985,-1.9235000000000002,26.3687495817,37.58,2.23,37.6461060403,130.49,36.08,5.39,36.4803851405,26.2985,-1.9235000000000002,26.3687495817,36.08,5.39,36.4803851405,130.38
2020-09-11 14:00:00,62.5305,0.374,62.5316184522,32.7505,-2.606,32.8540178099,29.78,2.98,29.9287286733,130.79,28.58,6.06,29.2154068943,32.7505,-2.606,32.8540178099,28.58,6.06,29.2154068943,130.7
2020-09-11 14:30:00,61.4285,0.4515,61.430159242,40.9585,-3.3885,41.0984264236,20.47,3.84,20.8270617227,130.86,19.68,6.79,20.818417327,40.9585,-3.3885,41.0984264236,19.68,6.79,20.818417327,130.75
2020-09-11 15:00:00,59.8205,1.2295,59.8331337179,51.6905,-5.9505,52.0318771572,8.13,7.18,10.8466262036,130.43,7.92,9.89,12.670378842,51.6905,-5.9505,52.0318771572,7.92,9.89,12.670378842,130.31
2020-09-11 15:30:00,58.8305,0.658,58.8341796429,49.5705,-5.7219999999999995,49.899656855,9.26,6.38,11.2450878165,130.24,9.01,9.12,12.820081903,49.5705,-5.7219999999999995,49.899656855,9.01,9.12,12.820081903,130.12
2020-09-11 16:00:00,59.425,0.335,59.42594425,48.445,-5.115,48.7142817868,10.98,5.45,12.2581768628,131.63,10.6,8.35,13.4937948702,48.445,-5.115,48.7142817868,10.6,8.35,13.4937948702,131.5
2020-09-11 16:30:00,60.72,0.294,60.7207117547,45.31,-4.346,45.5179504811,15.41,4.64,16.0934054817,133.21,14.83,6.9,16.3566163983,45.31,-4.346,45.5179504811,14.83,6.9,16.3566163983,133.08
2020-09-11 17:00:00,62.508,0.0545,62.508023759,39.498,-3.3655,39.641122515,23.01,3.42,23.2627706862,133.37,22.1,5.77,22.8408165353,39.498,-3.3655,39.641122515,22.1,5.77,22.8408165353,133.23
2020-09-11 17:30:00,64.142,-0.1705,64.1422266081,32.352,-2.9505,32.4862640858,31.79,2.7800000000000002,31.911322442,133.1,30.54,5.24,30.9862743808,32.352,-2.9505,32.4862640858,30.54,5.24,30.9862743808,132.96
2020-09-11 18:00:00,65.8805,0.1385,65.8806455835,22.1205,-1.7215,22.1873856617,43.76,1.8599999999999999,43.7995114128,133.1,42.02,4.45,42.254974855,22.1205,-1.7215,22.1873856617,42.02,4.45,42.254974855,132.96
2020-09-11 18:30:00,67.564,0.653,67.5671555195,13.114,-0.867,13.1426285423,54.45,1.52,54.4712116627,133.18,52.17,4.16,52.3355949617,13.114,-0.867,13.1426285423,52.17,4.16,52.3355949617,133.04
2020-09-11 19:00:00,68.181,0.9165000000000001,68.1871595922,9.111,-0.6035,9.1309656253,59.07,1.52,59.0895532222,133.18,56.56,4.19,56.7149865556,9.111,-0.6035,9.1309656253,56.56,4.19,56.7149865556,133.04
2020-09-11 19:30:00,63.284,0.3875,63.2851863571,6.134,1.2375,6.2575843782,57.15,-0.85,57.1563207353,133.67,54.75,1.9100000000000001,54.7833058513,6.134,1.2375,6.2575843782,54.75,1.9100000000000001,54.7833058513,133.53
2020-09-11 20:00:00,64.949,0.667,64.95242482,5.729,0.737,5.7762106956,59.22,-0.07,59.2200413711,133.47,56.71,2.71,56.7747144423,5.729,0.737,5.7762106956,56.71,2.71,56.7747144423,133.36
2020-09-11 20:30:00,65.4895,0.47350000000000003,65.4912117196,5.9195,0.3635,5.9306502595,59.57,0.11,59.5701015611,133.44,57.06,2.89,57.1331401202,5.9195,0.3635,5.9306502595,57.06,2.89,57.1331401202,133.36
2020-09-11 21:00:00,64.2935,0.258,64.2940176552,5.7835,0.368,5.795195963,58.51,-0.11,58.510103401,133.44,56.03,2.66,56.093105637,5.7835,0.368,5.795195963,56.03,2.66,56.093105637,133.36
2020-09-11 21:30:00,62.5815,-0.1015,62.5815823106,5.3515,0.3385,5.362194933,57.23,-0.44,57.2316913956,133.87,54.88,2.3,54.928174919599996,5.3515,0.3385,5.362194933,54.88,2.3,54.928174919599996,133.79
2020-09-11 22:00:00,61.095,-0.615,61.0980953058,5.635,0.315,5.6437974804,55.46,-0.93,55.4677969636,134.21,53.22,2.37,53.2727444384,5.635,0.315,5.6437974804,53.22,2.37,53.2727444384,134.14
2020-09-11 22:30:00,59.02,-1.6215000000000002,59.0422701312,6.39,0.3385,6.3989594662,52.63,-1.96,52.6664836495,132.91,50.61,1.72,50.6392189908,6.39,0.3385,6.3989594662,50.61,1.72,50.6392189908,132.86
2020-09-11 23:00:00,58.2255,-1.802,58.2533780501,6.1955,-1.472,6.3679670422,52.03,-0.33,52.0310465011,133.18,49.96,3.27,50.0669002436,6.1955,-1.472,6.3679670422,49.96,3.27,50.0669002436,133.13
2020-09-11 23:30:00,56.862,-2.057,56.8991941331,6.082,-0.247,6.0870134713,50.78,-1.81,50.8122475393,131.52,48.58,1.99,48.6207414588,6.082,-0.247,6.0870134713,48.58,1.99,48.6207414588,131.48
2020-09-12 00:00:00,56.073,-1.7765,56.1011344025,6.713,-0.24650000000000002,6.7175241905,49.36,-1.53,49.3837068273,130.52,47.25,1.65,47.2788007462,6.713,-0.24650000000000002,6.7175241905,47.25,1.65,47.2788007462,130.54
2020-09-12 00:30:00,56.149,-1.9235000000000002,56.1819370728,5.659,-0.6135,5.6921580486,50.49,-1.31,50.5069915952,130.56,48.3,1.8599999999999999,48.3358003968,5.659,-0.6135,5.6921580486,48.3,1.8599999999999999,48.3358003968,130.54
2020-09-12 01:00:00,56.2735,-2.351,56.3225887478,4.6035,-0.841,4.6796894395,51.67,-1.51,51.6920593515,132.06,49.51,2.38,49.5671715957,4.6035,-0.841,4.6796894395,49.51,2.38,49.5671715957,131.99
2020-09-12 01:30:00,55.791,-2.421,55.8435038478,3.441,-0.811,3.5352796212,52.35,-1.6099999999999999,52.3747515507,132.95,50.22,2.0,50.2598089929,3.441,-0.811,3.5352796212,50.22,2.0,50.2598089929,132.88
2020-09-12 02:00:00,55.886,-2.4050000000000002,55.9377244889,2.976,-0.665,3.0493935463,52.91,-1.74,52.9386031172,131.97,50.82,1.87,50.8543931239,2.976,-0.665,3.0493935463,50.82,1.87,50.8543931239,131.89
2020-09-12 02:30:00,55.47,-2.295,55.5174560386,2.94,-0.655,3.0120798462,52.53,-1.6400000000000001,52.555594374,130.98,50.47,1.92,50.5065075015,2.94,-0.655,3.0120798462,50.47,1.92,50.5065075015,130.92
2020-09-12 03:00:00,54.8505,-2.61,54.912561862,3.1305,-0.58,3.1837760992,51.72,-2.03,51.7598232223,131.05,49.61,1.5,49.6326716992,3.1305,-0.58,3.1837760992,49.61,1.5,49.6326716992,130.99
2020-09-12 03:30:00,54.404,-2.5380000000000003,54.4631679211,3.324,-0.40800000000000003,3.3489461029,51.08,-2.13,51.1243904609,131.16,49.0,1.4100000000000001,49.0202825369,3.324,-0.40800000000000003,3.3489461029,49.0,1.4100000000000001,49.0202825369,131.09
2020-09-12 04:00:00,53.5,-2.569,53.5616444949,2.59,-0.089,2.5915286994,50.91,-2.48,50.9703688431,131.16,48.83,1.08,48.8419420171,2.59,-0.089,2.5915286994,48.83,1.08,48.8419420171,131.09
2020-09-12 04:30:00,53.794,-2.3765,53.8464686702,2.204,-0.1665,2.2102801293,51.59,-2.21,51.6373140277,131.26,49.49,1.33,49.5078680616,2.204,-0.1665,2.2102801293,49.49,1.33,49.5078680616,131.18
2020-09-12 05:00:00,53.9135,-2.4235,53.9679426558,2.0135,-0.12350000000000001,2.0172839413,51.9,-2.3,51.9509383938,131.08,49.78,1.26,49.7959436099,2.0135,-0.12350000000000001,2.0172839413,49.78,1.26,49.7959436099,131.0
2020-09-12 05:30:00,54.6575,-2.0755,54.6968921101,1.5675,-0.1655,1.5762127076999999,53.09,-1.9100000000000001,53.1243465842,131.08,50.92,1.62,50.9457633175,1.5675,-0.1655,1.5762127076999999,50.92,1.62,50.9457633175,131.0
2020-09-12 06:00:00,55.0505,-1.8290000000000002,55.0808750044,1.7105000000000001,-0.219,1.7244625974,53.34,-1.6099999999999999,53.3642923686,130.79,51.15,1.9,51.1852762032,1.7105000000000001,-0.219,1.7244625974,51.15,1.9,51.1852762032,130.72
2020-09-12 06:30:00,56.425,-1.314,56.4402978465,1.385,-0.154,1.3935354319,55.04,-1.16,55.0522224801,130.51,52.81,2.35,52.8622606403,1.385,-0.154,1.3935354319,52.81,2.35,52.8622606403,130.43
2020-09-12 07:00:00,57.4405,-0.792,57.4459598601,1.5105,-0.042,1.5110837998000002,55.93,-0.75,55.9350283811,130.14,53.72,2.76,53.7908542412,1.5105,-0.042,1.5110837998000002,53.72,2.76,53.7908542412,130.06
2020-09-12 07:30:00,59.4485,-0.486,59.4504865266,3.0685000000000002,-0.116,3.0706918194,56.38,-0.37,56.3812140699,131.05,54.13,3.12,54.2198423089,3.0685000000000002,-0.116,3.0706918194,54.13,3.12,54.2198423089,130.97
2020-09-12 08:00:00,61.797,-0.17,61.7972338297,5.627,-0.37,5.6391514433,56.17,0.2,56.1703560608,132.83,53.84,3.83,53.9760548762,5.627,-0.37,5.6391514433,53.84,3.83,53.9760548762,132.76
2020-09-12 08:30:00,63.337,-0.060500000000000005,63.337028895,10.637,-0.7205,10.6613737037,52.7,0.66,52.7041326653,133.39,50.54,4.24,50.7175433159,10.637,-0.7205,10.6613737037,50.54,4.24,50.7175433159,133.31
2020-09-12 09:00:00,63.836,-0.28600000000000003,63.8366406698,18.426,-1.496,18.4866300877,45.41,1.21,45.426118038,133.14,43.54,4.71,43.7940144312,18.426,-1.496,18.4866300877,43.54,4.71,43.7940144312,133.05
2020-09-12 09:30:00,63.832,-0.4445,63.8335476395,26.272,-2.1445,26.3593790566,37.56,1.7000000000000002,37.5984520958,133.27,36.05,5.12,36.4117687019,26.272,-2.1445,26.3593790566,36.05,5.12,36.4117687019,133.17
2020-09-12 10:00:00,63.56,-0.34900000000000003,63.5609581504,31.32,-2.849,31.4493116141,32.24,2.5,32.3367840083,133.59,31.05,5.86,31.5981344386,31.32,-2.849,31.4493116141,31.05,5.86,31.5981344386,133.48
2020-09-12 10:30:00,62.883,-0.4685,62.8847452189,35.063,-3.2385,35.2122400771,27.82,2.77,27.9575624832,133.76,26.85,6.1,27.5342059991,35.063,-3.2385,35.2122400771,26.85,6.1,27.5342059991,133.65
2020-09-12 11:00:00,61.9355,-0.41000000000000003,61.9368570421,41.7755,-3.93,41.9599487637,20.16,3.52,20.4649945028,133.79,19.52,6.77,20.6606703667,41.7755,-3.93,41.9599487637,19.52,6.77,20.6606703667,133.65
2020-09-12 11:30:00,60.2835,0.59,60.2863871222,54.0735,-5.67,54.3699577179,6.21,6.26,8.8176924419,133.69,6.28,9.34,11.2549544646,54.0735,-5.67,54.3699577179,6.28,9.34,11.2549544646,133.56
2020-09-12 12:00:00,59.8355,0.5670000000000001,59.83818638,53.2655,-6.283,53.6347795675,6.57,6.85,9.4914382472,133.39,6.57,9.87,11.8567196138,53.2655,-6.283,53.6347795675,6.57,9.87,11.8567196138,133.25
2020-09-12 12:30:00,60.145,0.5275000000000001,60.1473131673,52.325,-6.4125,52.7164659404,7.82,6.94,10.4554292117,133.65,7.7,9.94,12.5735277468,52.325,-6.4125,52.7164659404,7.7,9.94,12.5735277468,133.51
2020-09-12 13:00:00,59.995,0.058,59.9950280357,47.525,-5.792,47.8766424157,12.47,5.85,13.7740117613,133.75,12.17,9.37,15.3592252409,47.525,-5.792,47.8766424157,12.17,9.37,15.3592252409,133.6
2020-09-12 13:30:00,59.174,1.9115000000000002,59.2048655792,59.084,-8.3085,59.665318471,0.09,10.22,10.2203962741,130.78,0.30000000000000004,12.89,12.8934906057,59.084,-8.3085,59.665318471,0.30000000000000004,12.89,12.8934906057,130.63
2020-09-12 14:00:00,58.5505,0.857,58.5567715918,53.7005,-8.793,54.4156278035,4.85,9.65,10.800231479,133.39,4.85,12.29,13.2123654203,53.7005,-8.793,54.4156278035,4.85,12.29,13.2123654203,133.23
2020-09-12 14:30:00,58.19,0.8765000000000001,58.1966008651,50.5,-6.6635,50.9377289664,7.69,7.54,10.769758586,131.35,7.57,10.26,12.7503921508,50.5,-6.6635,50.9377289664,7.57,10.26,12.7503921508,131.19
2020-09-12 15:00:00,57.62,1.3075,57.6348328379,56.58,-7.2525,57.0429238052,1.04,8.56,8.622946132300001,131.83,1.22,11.23,11.2960745394,56.58,-7.2525,57.0429238052,1.22,11.23,11.2960745394,131.68
2020-09-12 15:30:00,57.5595,1.2025000000000001,57.5720595993,56.6095,-6.4775,56.9788864098,0.9500000000000001,7.68,7.7385334528000005,132.27,1.2,10.41,10.4789360147,56.6095,-6.4775,56.9788864098,1.2,10.41,10.4789360147,132.12
2020-09-12 16:00:00,58.0425,0.6665,58.046326572,51.0225,-5.6435,51.3336595082,7.02,6.31,9.4390942362,132.13,7.04,9.18,11.5686645729,51.0225,-5.6435,51.3336595082,7.04,9.18,11.5686645729,131.98
2020-09-12 16:30:00,59.1345,-0.0805,59.1345547924,46.5945,-4.9305,46.8546396902,12.54,4.85,13.4452259185,133.47,12.24,7.84,14.5355839236,46.5945,-4.9305,46.8546396902,12.24,7.84,14.5355839236,133.32
2020-09-12 17:00:00,60.747,-0.717,60.7512312468,38.017,-3.857,38.2121543229,22.73,3.14,22.9458601931,131.92,21.84,6.22,22.7084565746,38.017,-3.857,38.2121543229,21.84,6.22,22.7084565746,131.76
2020-09-12 17:30:00,64.006,-0.2505,64.0064901885,29.756,-2.7005,29.8782903837,34.25,2.45,34.3375159265,130.84,32.85,5.55,33.315536916,29.756,-2.7005,29.8782903837,32.85,5.55,33.315536916,130.68
2020-09-12 18:00:00,65.935,0.2735,65.9355672399,20.905,-1.7065000000000001,20.9745361629,45.03,1.98,45.0735099587,130.21,43.17,5.12,43.4725580108,20.905,-1.7065000000000001,20.9745361629,43.17,5.12,43.4725580108,130.05
2020-09-12 18:30:00,67.2425,0.5675,67.2448946947,14.5125,-1.0225,14.5484762948,52.73,1.5899999999999999,52.7539666755,130.15,50.54,5.16,50.8027282732,14.5125,-1.0225,14.5484762948,50.54,5.16,50.8027282732,130.0
2020-09-12 19:00:00,68.0885,1.2535,68.1000374045,9.0685,-0.7065,9.0959790292,59.02,1.96,59.052535932,132.79,56.63,4.55,56.8124933443,9.0685,-0.7065,9.0959790292,56.63,4.55,56.8124933443,132.63
2020-09-12 19:30:00,68.193,1.076,68.2014884368,5.563,-0.464,5.5823171712,62.63,1.54,62.6489305575,133.17,60.12,4.18,60.2651375175,5.563,-0.464,5.5823171712,60.12,4.18,60.2651375175,133.02
2020-09-12 20:00:00,68.8535,1.2625,68.8650736477,4.3135,-0.28750000000000003,4.3230704945,64.54,1.55,64.5586098054,132.75,61.92,4.2,62.0622783984,4.3135,-0.28750000000000003,4.3230704945,61.92,4.2,62.0622783984,132.61
2020-09-12 20:30:00,69.0925,0.96,69.0991689983,4.5125,-0.44,4.5339007764,64.58,1.4,64.5951731943,133.25,62.04,4.11,62.1759897388,4.5125,-0.44,4.5339007764,62.04,4.11,62.1759897388,133.14
2020-09-12 21:00:00,67.817,0.6495000000000001,67.8201101389,4.657,-0.5905,4.6942879385000005,63.16,1.24,63.1721710882,133.7,60.7,3.96,60.8290358299,4.657,-0.5905,4.6942879385000005,60.7,3.96,60.8290358299,133.61
2020-09-12 21:30:00,65.8575,-0.132,65.8576322855,4.8275,-0.552,4.8589567039,61.03,0.42,61.0314451738,133.13,58.62,3.13,58.7035033026,4.8275,-0.552,4.8589567039,58.62,3.13,58.7035033026,133.05
2020-09-12 22:00:00,64.477,-0.399,64.4782345447,5.167,-0.559,5.1971501806,59.31,0.16,59.3102158148,133.58,57.01,2.89,57.0832041848,5.167,-0.559,5.1971501806,57.01,2.89,57.0832041848,133.51
2020-09-12 22:30:00,62.5305,-0.7355,62.5348254215,5.6805,-0.5855,5.7105945838,56.85,-0.15,56.8501978888,133.34,54.81,2.42,54.8633985458,5.6805,-0.5855,5.7105945838,54.81,2.42,54.8633985458,133.27
2020-09-12 23:00:00,60.901,-1.1365,60.9116034369,5.251,-0.5765,5.2825517745,55.65,-0.56,55.6528175387,133.75,53.57,2.22,53.6159798941,5.251,-0.5765,5.2825517745,53.57,2.22,53.6159798941,133.69
2020-09-12 23:30:00,58.6945,-2.0815,58.7313968206,6.1245,-0.6915,6.1634140296,52.57,-1.3900000000000001,52.5883732397,132.73,50.59,2.18,50.6369479728,6.1245,-0.6915,6.1634140296,50.59,2.18,50.6369479728,132.68
2020-09-13 00:00:00,57.181,-2.185,57.2227313749,6.801,-0.665,6.833434422,50.38,-1.52,50.4029245183,132.73,48.51,2.02,48.5520390921,6.801,-0.665,6.833434422,48.51,2.02,48.5520390921,132.65
2020-09-13 00:30:00,55.074,3.8475,55.2082306568,6.784,-0.6625,6.8162718732,48.29,4.51,48.5001463915,131.63,47.06,-3.94,47.2246461077,6.784,-0.6625,6.8162718732,47.06,-3.94,47.2246461077,131.56
2020-09-13 01:00:00,54.92,5.364,55.1813274215,6.95,-0.616,6.9772455883,47.97,5.98,48.341300148,132.41,46.81,-5.5600000000000005,47.1390464477,6.95,-0.616,6.9772455883,46.81,-5.5600000000000005,47.1390464477,132.35
2020-09-13 01:30:00,54.741,5.1735,54.9849268732,6.401,-0.6265000000000001,6.4315863712,48.34,5.8,48.6867086585,132.35,47.13,-5.76,47.4806750163,6.401,-0.6265000000000001,6.4315863712,47.13,-5.76,47.4806750163,132.29
2020-09-13 02:00:00,54.906,5.2895,55.1601998387,6.066,-0.5805,6.093712846,48.84,5.87,49.1914880848,132.64,47.61,-5.74,47.9547672291,6.066,-0.5805,6.093712846,47.61,-5.74,47.9547672291,132.59
2020-09-13 02:30:00,54.6775,4.8795,54.8947950766,5.3875,-0.5105000000000001,5.4116325171,49.29,5.39,49.5838300255,133.01,48.05,-6.27,48.4573565106,5.3875,-0.5105000000000001,5.4116325171,48.05,-6.27,48.4573565106,132.96
2020-09-13 03:00:00,54.1115,4.8385,54.3273919354,5.7315000000000005,-0.48150000000000004,5.7516897083,48.38,5.32,48.6716221221,133.17,47.15,-6.36,47.5770123064,5.7315000000000005,-0.48150000000000004,5.7516897083,47.15,-6.36,47.5770123064,133.12
2020-09-13 03:30:00,53.812,4.6895,54.0159490729,5.382,-0.5205000000000001,5.4071105269,48.43,5.21,48.7094344044,133.53,47.22,-6.54,47.6707457462,5.382,-0.5205000000000001,5.4071105269,47.22,-6.54,47.6707457462,133.48
2020-09-13 04:00:00,53.73,4.8225,53.9459860068,5.31,-0.5375,5.3371346479,48.42,5.36,48.715767468,133.63,47.19,-6.41,47.6233577145,5.31,-0.5375,5.3371346479,47.19,-6.41,47.6233577145,133.58
2020-09-13 04:30:00,53.4055,4.7525,53.6165430301,5.6155,-0.5075000000000001,5.6383859836,47.79,5.26,48.0785991892,133.75,46.6,-6.54,47.0566849661,5.6155,-0.5075000000000001,5.6383859836,46.6,-6.54,47.0566849661,133.7
2020-09-13 05:00:00,53.3345,4.8085,53.5508222393,5.5245,-0.42150000000000004,5.5405561544,47.81,5.23,48.0952076615,133.82,46.69,-6.51,47.1416609805,5.5245,-0.42150000000000004,5.5405561544,46.69,-6.51,47.1416609805,133.77
2020-09-13 05:30:00,54.0105,5.0875,54.2495784915,5.0205,-0.5325,5.0486608621,48.99,5.62,49.31130195,133.63,47.83,-6.12,48.2199471173,5.0205,-0.5325,5.0486608621,47.83,-6.12,48.2199471173,133.58
2020-09-13 06:00:00,54.781,5.495,55.0559078211,4.641,-0.665,4.68840122,50.14,6.16,50.5169793238,133.54,48.86,-5.61,49.1810095464,4.641,-0.665,4.68840122,48.86,-5.61,49.1810095464,133.49
2020-09-13 06:30:00,55.982,5.891,56.2911023609,4.802,-0.639,4.8443291589,51.18,6.53,51.5948960654,132.8,49.88,-5.11,50.1410660038,4.802,-0.639,4.8443291589,49.88,-5.11,50.1410660038,132.75
2020-09-13 07:00:00,56.921,6.371,57.2764339148,4.491,-0.579,4.528169829,52.43,6.95,52.8886320489,133.01,51.11,-4.74,51.3293259258,4.491,-0.579,4.528169829,51.11,-4.74,51.3293259258,132.96
2020-09-13 07:30:00,58.0995,6.5535,58.4679421777,4.7795000000000005,-0.4465,4.800310667,53.32,7.0,53.7775269048,134.27,51.95,-4.89,52.179637791,4.7795000000000005,-0.4465,4.800310667,51.95,-4.89,52.179637791,134.22
2020-09-13 08:00:00,59.535,6.4145,59.879562751,5.765,-0.5255000000000001,5.7889010399,53.77,6.94,54.216017006,133.48,52.39,-4.14,52.5533224449,5.765,-0.5255000000000001,5.7889010399,52.39,-4.14,52.5533224449,133.43
2020-09-13 08:30:00,62.0855,-0.601,62.0884088317,7.2155,-0.581,7.2388535867,54.87,-0.02,54.870003645,133.17,52.76,3.5,52.8759642938,7.2155,-0.581,7.2388535867,52.76,3.5,52.8759642938,133.12
2020-09-13 09:00:00,63.91,-0.20450000000000002,63.91032718,9.03,-0.6745,9.0551560036,54.88,0.47000000000000003,54.882012536,132.91,52.72,4.01,52.8722848003,9.03,-0.6745,9.0551560036,52.72,4.01,52.8722848003,132.86
2020-09-13 09:30:00,65.2195,-0.145,65.2196611863,10.7795,-0.875,10.814954704,54.44,0.73,54.4448941591,133.19,52.38,4.28,52.5545697347,10.7795,-0.875,10.814954704,52.38,4.28,52.5545697347,133.14
2020-09-13 10:00:00,65.54,-0.157,65.5401880452,13.52,-1.117,13.566063872800001,52.02,0.96,52.0288573774,133.06,50.09,4.48,50.2899443229,13.52,-1.117,13.566063872800001,50.09,4.48,50.2899443229,133.01
2020-09-13 10:30:00,65.7745,-0.20700000000000002,65.7748257257,16.5945,-1.407,16.6540409286,49.18,1.2,49.1946379192,132.85,47.29,4.65,47.5180660381,16.5945,-1.407,16.6540409286,47.29,4.65,47.5180660381,132.79
2020-09-13 11:00:00,64.9675,-0.5205000000000001,64.969585011,21.8075,-2.0105,21.8999809703,43.16,1.49,43.1857117575,132.89,41.53,4.88,41.8157302938,21.8075,-2.0105,21.8999809703,41.53,4.88,41.8157302938,132.79
2020-09-13 11:30:00,64.43,-0.47800000000000004,64.4317730937,28.75,-2.768,28.8829417477,35.68,2.29,35.7534124246,132.23,34.36,5.58,34.8101422002,28.75,-2.768,28.8829417477,34.36,5.58,34.8101422002,132.14
2020-09-13 12:00:00,64.0575,-0.3895,64.0586841615,32.6375,-3.1495,32.7891103341,31.42,2.76,31.5409892045,132.23,30.3,5.99,30.886406395,32.6375,-3.1495,32.7891103341,30.3,5.99,30.886406395,132.14
2020-09-13 12:30:00,64.1235,-0.076,64.1235450381,33.1035,-3.236,33.2612899367,31.02,3.16,31.1805388023,132.23,29.9,6.38,30.5730992868,33.1035,-3.236,33.2612899367,29.9,6.38,30.5730992868,132.11
2020-09-13 13:00:00,63.337,-0.3095,63.3377561905,36.377,-3.4395,36.5392431401,26.96,3.13,27.1410850925,132.35,26.03,6.33,26.7886132526,36.377,-3.4395,36.5392431401,26.03,6.33,26.7886132526,132.25
2020-09-13 13:30:00,62.643,0.332,62.6438797729,40.453,-4.178,40.6681803502,22.19,4.51,22.6436790297,131.78,21.47,7.6,22.7754451109,40.453,-4.178,40.6681803502,21.47,7.6,22.7754451109,131.68
2020-09-13 14:00:00,62.351,0.0945,62.3510716127,37.881,-3.6055,38.0521982446,24.47,3.7,24.7481494258,132.16,23.73,6.9,24.7128084199,37.881,-3.6055,38.0521982446,23.73,6.9,24.7128084199,132.05
2020-09-13 14:30:00,61.567,-0.061500000000000006,61.5670307165,39.287,-3.5715,39.4490048195,22.28,3.51,22.5547888485,132.48,21.65,6.71,22.6659789111,39.287,-3.5715,39.4490048195,21.65,6.71,22.6659789111,132.37
2020-09-13 15:00:00,60.6885,0.185,60.688781972,43.4485,-4.125,43.6438744528,17.24,4.31,17.7705852464,132.18,16.77,7.4,18.3301091104,43.4485,-4.125,43.6438744528,16.77,7.4,18.3301091104,132.07
2020-09-13 15:30:00,61.3345,0.17400000000000002,61.33474681,38.5545,-3.926,38.7538765319,22.78,4.1,23.1460234166,132.31,22.09,7.22,23.2399763339,38.5545,-3.926,38.7538765319,22.09,7.22,23.2399763339,132.2
2020-09-13 16:00:00,62.0785,0.048,62.0785185571,39.0185,-4.012,39.2242206583,23.06,4.06,23.4146791565,132.27,22.35,7.18,23.474984558,39.0185,-4.012,39.2242206583,22.35,7.18,23.474984558,132.16
2020-09-13 16:30:00,62.49,0.007,62.4900003921,37.03,-3.673,37.2117162867,25.46,3.68,25.7245796856,132.57,24.64,6.86,25.5771225903,37.03,-3.673,37.2117162867,24.64,6.86,25.5771225903,132.43
2020-09-13 17:00:00,63.2105,-0.133,63.2106399212,34.4505,-3.243,34.6028033438,28.76,3.11,28.9276632309,132.23,27.81,6.31,28.5168757054,34.4505,-3.243,34.6028033438,27.81,6.31,28.5168757054,132.08
2020-09-13 17:30:00,64.6175,-0.222,64.6178813507,27.9175,-2.452,28.024972975,36.7,2.23,36.7676882602,132.19,35.39,5.52,35.8179075324,27.9175,-2.452,28.024972975,35.39,5.52,35.8179075324,132.04
2020-09-13 18:00:00,65.692,0.0275,65.692005756,19.732,-1.6625,19.8019122877,45.96,1.69,45.991061088,131.83,44.24,5.05,44.5272961227,19.732,-1.6625,19.8019122877,44.24,5.05,44.5272961227,131.69
2020-09-13 18:30:00,66.643,0.5945,66.6456516155,11.353,-0.8155,11.3822515018,55.29,1.4100000000000001,55.3079759167,131.57,53.22,4.86,53.4414445913,11.353,-0.8155,11.3822515018,53.22,4.86,53.4414445913,131.43
2020-09-13 19:00:00,67.027,0.8715,67.0326654792,4.8469999999999995,-0.3285,4.8581191062,62.18,1.2,62.191578208,131.44,59.81,4.7,59.9943839038,4.8469999999999995,-0.3285,4.8581191062,59.81,4.7,59.9943839038,131.29
2020-09-13 19:30:00,66.596,0.866,66.6016304005,1.776,-0.14400000000000002,1.7818282746,64.82,1.01,64.8278682358,131.32,62.3,4.48,62.4608709513,1.776,-0.14400000000000002,1.7818282746,62.3,4.48,62.4608709513,131.2
2020-09-13 20:00:00,66.7945,0.7025,66.7981941111,0.5745,-0.11750000000000001,0.5863927864,66.22,0.8200000000000001,66.2250768214,130.99,63.68,4.3,63.8250139052,0.5745,-0.11750000000000001,0.5863927864,63.68,4.3,63.8250139052,130.87
2020-09-13 20:30:00,66.9875,0.41300000000000003,66.9887731284,0.6975,-0.267,0.7468569140000001,66.29,0.68,66.2934876138,131.48,63.74,4.19,63.8775680501,0.6975,-0.267,0.7468569140000001,63.74,4.19,63.8775680501,131.37
2020-09-13 21:00:00,65.701,-0.029,65.7010064002,0.771,-0.289,0.8233844788,64.93,0.26,64.9305205585,131.73,62.44,3.81,62.5561323932,0.771,-0.289,0.8233844788,62.44,3.81,62.5561323932,131.61
2020-09-13 21:30:00,63.8815,-0.7375,63.8857570081,0.8215,-0.2575,0.8609114356,63.06,-0.48,63.0618268051,131.9,60.65,3.08,60.7281557434,0.8215,-0.2575,0.8609114356,60.65,3.08,60.7281557434,131.77
2020-09-13 22:00:00,61.1695,-1.433,61.1862829338,0.8495,-0.303,0.9019197581,60.32,-1.13,60.3305834548,132.37,58.02,2.46,58.0721275656,0.8495,-0.303,0.9019197581,58.02,2.46,58.0721275656,132.24
2020-09-13 22:30:00,59.211,-2.0055,59.2449538041,1.111,-0.3355,1.1605521315,58.1,-1.67,58.1239959053,132.55,55.93,1.94,55.9636355145,1.111,-0.3355,1.1605521315,55.93,1.94,55.9636355145,132.43
2020-09-13 23:00:00,57.0485,-2.5775,57.1066971423,1.0685,-0.34750000000000003,1.1235873353,55.98,-2.23,56.0243991489,133.06,53.92,1.4100000000000001,53.9384324948,1.0685,-0.34750000000000003,1.1235873353,53.92,1.4100000000000001,53.9384324948,132.95
2020-09-13 23:30:00,54.609,-3.0465,54.6939123052,1.119,-0.24650000000000002,1.1458286303,53.49,-2.8,53.5632345924,133.09,51.59,0.91,51.598025156,1.119,-0.24650000000000002,1.1458286303,51.59,0.91,51.598025156,132.98
2020-09-14 00:00:00,53.2855,-3.16,53.3791167991,1.0355,-0.22,1.0586124173,52.25,-2.94,52.3326485093,132.5,50.38,0.7000000000000001,50.3848628062,1.0355,-0.22,1.0586124173,50.38,0.7000000000000001,50.3848628062,132.4
2020-09-14 00:30:00,52.6495,-3.0565,52.7381459904,1.1195,-0.2565,1.1485088158,51.53,-2.8,51.6060161222,132.63,49.67,0.79,49.676282067,1.1195,-0.2565,1.1485088158,49.67,0.79,49.676282067,132.53
2020-09-14 01:00:00,52.414,-3.0615,52.503334925,0.884,-0.28150000000000003,0.9277382443000001,51.53,-2.7800000000000002,51.6049348415,133.04,49.66,0.84,49.6671038012,0.884,-0.28150000000000003,0.9277382443000001,49.66,0.84,49.6671038012,132.94
2020-09-14 01:30:00,52.635,-3.2335,52.7342274737,0.905,-0.2635,0.9425801027,51.73,-2.9699999999999998,51.8151888928,132.95,49.85,0.64,49.8541081557,0.905,-0.2635,0.9425801027,49.85,0.64,49.8541081557,132.84
2020-09-14 02:00:00,52.7485,-3.226,52.8470560036,0.9285,-0.28600000000000003,0.9715494069,51.82,-2.94,51.9033332263,133.04,49.94,0.6900000000000001,49.9447664926,0.9285,-0.28600000000000003,0.9715494069,49.94,0.6900000000000001,49.9447664926,132.93
2020-09-14 02:30:00,52.8755,-3.4095,52.9853110824,1.0055,-0.2595,1.038446195,51.87,-3.15,51.9655597487,133.37,49.96,0.48,49.9623057915,1.0055,-0.2595,1.038446195,49.96,0.48,49.9623057915,133.27
2020-09-14 03:00:00,52.285,-3.299,52.3889742789,1.205,-0.23900000000000002,1.2284730359,51.08,-3.06,51.1715741403,131.37,49.04,0.67,49.0445766625,1.205,-0.23900000000000002,1.2284730359,49.04,0.67,49.0445766625,131.27
2020-09-14 03:30:00,51.989,-3.118,52.0824158906,1.549,-0.258,1.5703391353,50.44,-2.86,50.5210174086,131.22,48.45,0.35000000000000003,48.4512641734,1.549,-0.258,1.5703391353,48.45,0.35000000000000003,48.4512641734,131.12
2020-09-14 04:00:00,51.963,-3.0325,52.0514113666,1.5030000000000001,-0.24250000000000002,1.5224372729,50.46,-2.79,50.537072531,130.67,48.45,0.36,48.4513374428,1.5030000000000001,-0.24250000000000002,1.5224372729,48.45,0.36,48.4513374428,130.56
2020-09-14 04:30:00,51.7175,-3.1655,51.8142856411,1.6875,-0.2255,1.7025000734,50.03,-2.94,50.1163097205,130.07,48.11,0.15,48.1102338386,1.6875,-0.2255,1.7025000734,48.11,0.15,48.1102338386,129.97
2020-09-14 05:00:00,51.7865,-3.2535,51.8886003328,1.3365,-0.21350000000000002,1.3534454182,50.45,-3.04,50.5415086835,130.3,48.48,0.61,48.4838375131,1.3365,-0.21350000000000002,1.3534454182,48.48,0.61,48.4838375131,130.21
2020-09-14 05:30:00,52.569,-3.0345,52.6565091062,1.699,-0.3345,1.7316152142,50.87,-2.7,50.9416028409,131.44,48.89,0.8300000000000001,48.8970449005,1.699,-0.3345,1.7316152142,48.89,0.8300000000000001,48.8970449005,131.35
2020-09-14 06:00:00,53.758,-2.5585,53.8188488009,1.858,-0.3885,1.8981823543,51.9,-2.17,51.945345316,132.08,49.73,1.44,49.7508442139,1.858,-0.3885,1.8981823543,49.73,1.44,49.7508442139,132.0
2020-09-14 06:30:00,56.21,-1.8094999999999999,56.2391179718,2.1,-0.35950000000000004,2.1305492836,54.11,-1.45,54.1294245305,131.79,51.81,2.12,51.8533557255,2.1,-0.35950000000000004,2.1305492836,51.81,2.12,51.8533557255,131.72
2020-09-14 07:00:00,59.8725,-0.438,59.874102083,2.6125,-0.368,2.638291161,57.26,-0.07,57.2600427873,132.13,54.83,3.42,54.9365570454,2.6125,-0.368,2.638291161,54.83,3.42,54.9365570454,132.05
2020-09-14 07:30:00,62.426,0.045,62.4260162192,3.626,-0.305,3.6388048862,58.8,0.35000000000000003,58.8010416574,131.63,56.29,3.9,56.4249421799,3.626,-0.305,3.6388048862,56.29,3.9,56.4249421799,131.55
2020-09-14 08:00:00,64.532,0.614,64.5349209343,8.202,-0.526,8.2188490678,56.33,1.1400000000000001,56.3415344129,131.52,53.91,4.61,54.1067481928,8.202,-0.526,8.2188490678,53.91,4.61,54.1067481928,131.44
2020-09-14 08:30:00,65.317,0.4495,65.3185466713,14.757,-1.1705,14.8033482446,50.56,1.62,50.5859466651,131.81,48.4,5.07,48.664821997,14.757,-1.1705,14.8033482446,48.4,5.07,48.664821997,131.72
2020-09-14 09:00:00,65.045,0.7015,65.0487826731,19.875,-1.8385,19.9598523855,45.17,2.54,45.2413582908,131.55,43.31,5.92,43.7127269797,19.875,-1.8385,19.9598523855,43.31,5.92,43.7127269797,131.45
2020-09-14 09:30:00,64.366,0.5325,64.3682026489,29.336,-2.6575,29.4561233405,35.03,3.19,35.1749484719,131.55,33.57,6.46,34.1859108406,29.336,-2.6575,29.4561233405,33.57,6.46,34.1859108406,131.42
2020-09-14 10:00:00,63.552,1.107,63.5616405783,39.412,-3.943,39.6087489452,24.14,5.05,24.662564749,131.36,23.12,8.13,24.5077803973,39.412,-3.943,39.6087489452,23.12,8.13,24.5077803973,131.24
2020-09-14 10:30:00,61.524,1.1545,61.5348311629,48.164,-4.7555,48.3981991013,13.36,5.91,14.608822676700001,131.36,12.81,8.88,15.586869474,48.164,-4.7555,48.3981991013,12.81,8.88,15.586869474,131.24
2020-09-14 11:00:00,61.029,1.671,61.0518720597,51.059,-5.379,51.3415535604,9.97,7.05,12.2107903102,131.36,9.56,9.94,13.7912000928,51.059,-5.379,51.3415535604,9.56,9.94,13.7912000928,131.24
2020-09-14 11:30:00,60.0985,2.3855,60.1458253955,58.908500000000004,-6.9345,59.315248145,1.19,9.32,9.3956638935,131.01,1.15,12.04,12.0947964018,58.908500000000004,-6.9345,59.315248145,1.15,12.04,12.0947964018,130.9
2020-09-14 12:00:00,60.0785,2.069,60.1141158402,57.3085,-6.781,57.7082847887,2.77,8.85,9.2733704768,131.06,2.67,11.58,11.8838251418,57.3085,-6.781,57.7082847887,2.67,11.58,11.8838251418,130.95
2020-09-14 12:30:00,60.6645,0.978,60.6723828793,45.8645,-5.542,46.1981181895,14.8,6.52,16.1725199026,131.21,14.17,9.47,17.0431745869,45.8645,-5.542,46.1981181895,14.17,9.47,17.0431745869,131.08
2020-09-14 13:00:00,60.4275,0.9505,60.4349750269,44.8675,-4.6895,45.111904931,15.56,5.64,16.5506253658,131.36,14.98,8.67,17.3080703719,44.8675,-4.6895,45.111904931,14.98,8.67,17.3080703719,131.21
2020-09-14 13:30:00,60.3915,0.016,60.3915021195,35.8315,-3.604,36.0122924604,24.56,3.62,24.8253499472,131.48,23.6,6.83,24.5684533498,35.8315,-3.604,36.0122924604,23.6,6.83,24.5684533498,131.31
2020-09-14 14:00:00,59.7405,0.676,59.7443245526,42.7205,-4.724,42.9808945492,17.02,5.4,17.8561025983,131.36,16.3,8.41,18.3417038467,42.7205,-4.724,42.9808945492,16.3,8.41,18.3417038467,131.21
2020-09-14 14:30:00,59.1035,1.827,59.1317312553,53.3635,-6.263,53.7297710888,5.74,8.09,9.9194606708,130.92,5.5,10.89,12.2000860653,53.3635,-6.263,53.7297710888,5.5,10.89,12.2000860653,130.76
2020-09-14 15:00:00,58.821,2.253,58.864132118,56.891,-6.667,57.2803174747,1.9300000000000002,8.92,9.1264067409,130.99,1.88,11.66,11.8105884697,56.891,-6.667,57.2803174747,1.88,11.66,11.8105884697,130.83
2020-09-14 15:30:00,58.6905,1.8679999999999999,58.7202198076,53.3305,-6.162,53.6853096689,5.36,8.03,9.6545585088,131.18,5.15,10.84,12.0011707762,53.3305,-6.162,53.6853096689,5.15,10.84,12.0011707762,131.03
2020-09-14 16:00:00,59.597,1.501,59.61589897,48.077,-5.239,48.36160719,11.52,6.74,13.3468348308,131.34,11.09,9.67,14.7138370251,48.077,-5.239,48.36160719,11.09,9.67,14.7138370251,131.18
2020-09-14 16:30:00,61.1565,0.9380000000000001,61.1636929579,41.2765,-4.2620000000000005,41.4959527695,19.88,5.2,20.5488296504,131.62,19.07,8.26,20.7820234818,41.2765,-4.2620000000000005,41.4959527695,19.07,8.26,20.7820234818,131.48
2020-09-14 17:00:00,62.8885,0.6045,62.8914052355,33.5485,-3.2855,33.7089952757,29.34,3.89,29.5967515109,131.52,28.09,7.07,28.9660663536,33.5485,-3.2855,33.7089952757,28.09,7.07,28.9660663536,131.38
2020-09-14 17:30:00,65.319,0.447,65.3205294682,22.599,-2.133,22.6994380988,42.72,2.58,42.7978363939,131.6,40.89,5.91,41.314890778,22.599,-2.133,22.6994380988,40.89,5.91,41.314890778,131.47
2020-09-14 18:00:00,67.1975,0.9075000000000001,67.2036275993,13.8475,-1.1725,13.8970504964,53.35,2.08,53.3905319322,131.48,51.14,5.53,51.4381230217,13.8475,-1.1725,13.8970504964,51.14,5.53,51.4381230217,131.35
2020-09-14 18:30:00,67.9945,1.2965,68.0068595253,9.1545,-0.6435000000000001,9.1770889992,58.84,1.94,58.8719729583,131.6,56.35,5.42,56.61006006,9.1545,-0.6435000000000001,9.1770889992,56.35,5.42,56.61006006,131.46
2020-09-14 19:00:00,67.9445,1.28,67.9565558298,5.0445,-0.35000000000000003,5.0566273592,62.9,1.63,62.9211164872,131.56,60.16,5.12,60.3774792452,5.0445,-0.35000000000000003,5.0566273592,60.16,5.12,60.3774792452,131.42
2020-09-14 19:30:00,67.992,1.262,68.003710987,2.672,-0.108,2.674181744,65.32,1.37,65.334365383,131.56,62.48,4.89,62.6710658917,2.672,-0.108,2.674181744,62.48,4.89,62.6710658917,131.39
2020-09-14 20:00:00,68.6165,1.425,68.6312953196,2.2765,-0.195,2.2848363727,66.34,1.62,66.3597769737,131.31,63.46,5.12,63.6662076772,2.2765,-0.195,2.2848363727,63.46,5.12,63.6662076772,131.17
2020-09-14 20:30:00,68.246,1.177,68.2561487706,1.866,-0.353,1.8990958375,66.38,1.53,66.3976302288,131.5,63.49,5.04,63.6897299413,1.866,-0.353,1.8990958375,63.49,5.04,63.6897299413,131.35
2020-09-14 21:00:00,66.77,0.75,66.7742120882,1.6,-0.45,1.6620770139,65.17,1.2,65.1810470919,131.63,62.33,4.72,62.5084578277,1.6,-0.45,1.6620770139,62.33,4.72,62.5084578277,131.48
2020-09-14 21:30:00,65.364,0.4635,65.3656433323,1.604,-0.4665,1.6704604904,63.76,0.93,63.7667821048,131.71,61.01,4.47,61.1735318581,1.604,-0.4665,1.6704604904,61.01,4.47,61.1735318581,131.57
2020-09-14 22:00:00,63.593,-0.153,63.593184053,1.7530000000000001,-0.463,1.8131127930000002,61.84,0.31,61.8407770003,131.77,59.16,3.88,59.2870980906,1.7530000000000001,-0.463,1.8131127930000002,59.16,3.88,59.2870980906,131.64
2020-09-14 22:30:00,61.5755,-0.623,61.5786515706,1.8855,-0.423,1.9323662308,59.69,-0.2,59.6903350636,131.84,57.1,3.34,57.1976013483,1.8855,-0.423,1.9323662308,57.1,3.34,57.1976013483,131.69
2020-09-14 23:00:00,59.2625,-1.117,59.2730258655,2.2725,-0.457,2.3179959556,56.99,-0.66,56.993821595,132.23,54.63,2.98,54.7112173142,2.2725,-0.457,2.3179959556,54.63,2.98,54.7112173142,132.09
2020-09-14 23:30:00,57.1465,-1.6035,57.1689922467,2.1865,-0.5135000000000001,2.2459885351,54.96,-1.09,54.9708077074,132.33,52.65,2.55,52.7117159652,2.1865,-0.5135000000000001,2.2459885351,52.65,2.55,52.7117159652,132.18
2020-09-15 00:00:00,55.689,-1.9795,55.724170171,1.7890000000000001,-0.46950000000000003,1.8495813716,53.9,-1.51,53.9211470575,132.45,51.56,2.1,51.6027479888,1.7890000000000001,-0.46950000000000003,1.8495813716,51.56,2.1,51.6027479888,132.3
2020-09-15 00:30:00,54.704,-2.1525,54.7463320438,1.8940000000000001,-0.4625,1.9496518279,52.81,-1.69,52.8370343604,132.45,50.53,1.9300000000000002,50.5668448689,1.8940000000000001,-0.4625,1.9496518279,50.53,1.9300000000000002,50.5668448689,132.3
2020-09-15 01:00:00,54.671,-2.0375,54.7089539952,1.881,-0.3875,1.920499219,52.79,-1.65,52.815779839,132.02,50.5,1.94,50.5372496284,1.881,-0.3875,1.920499219,50.5,1.94,50.5372496284,131.88
2020-09-15 01:30:00,54.9655,-1.8245,54.9957724784,1.8855,-0.4445,1.9371862327,53.08,-1.38,53.0979359298,132.02,50.78,2.19,50.8272023625,1.8855,-0.4445,1.9371862327,50.78,2.19,50.8272023625,131.84
2020-09-15 02:00:00,55.022,-1.815,55.0519273868,1.502,-0.225,1.5187590329,53.52,-1.5899999999999999,53.5436130645,132.07,51.21,2.01,51.2494312164,1.502,-0.225,1.5187590329,51.21,2.01,51.2494312164,131.91
2020-09-15 02:30:00,55.2645,-1.8290000000000002,55.2947574482,1.5645,-0.339,1.6008064374000002,53.7,-1.49,53.7206673451,132.13,51.38,2.11,51.4233069726,1.5645,-0.339,1.6008064374000002,51.38,2.11,51.4233069726,131.97
2020-09-15 03:00:00,55.011,-1.824,55.0412308819,1.221,-0.394,1.2829953235,53.79,-1.43,53.8090048226,132.13,51.46,2.17,51.5057326906,1.221,-0.394,1.2829953235,51.46,2.17,51.5057326906,131.97
2020-09-15 03:30:00,54.7585,-1.883,54.7908661298,0.9485,-0.323,1.0019886476,53.81,-1.56,53.8326081479,131.99,51.49,2.03,51.5300009703,0.9485,-0.323,1.0019886476,51.49,2.03,51.5300009703,131.84
2020-09-15 04:00:00,54.61,-1.9340000000000002,54.644235341,0.89,-0.244,0.9228412648000001,53.72,-1.69,53.7465766352,132.03,51.49,1.96,51.5272908273,0.89,-0.244,0.9228412648000001,51.49,1.96,51.5272908273,131.89
2020-09-15 04:30:00,54.5195,-1.8385,54.5504900299,0.7095,-0.2585,0.7551241620000001,53.81,-1.58,53.8331914343,132.33,51.56,2.07,51.6015358299,0.7095,-0.2585,0.7551241620000001,51.56,2.07,51.6015358299,132.19
2020-09-15 05:00:00,54.6005,-1.783,54.629604513,0.6705,-0.223,0.7066111024,53.93,-1.56,53.9525578634,132.41,51.62,2.06,51.6610878709,0.6705,-0.223,0.7066111024,51.62,2.06,51.6610878709,132.27
2020-09-15 05:30:00,54.8285,-1.8485,54.8596515164,0.6485000000000001,-0.2185,0.6843204659000001,54.18,-1.63,54.2045136497,132.22,51.83,1.97,51.8674252301,0.6485000000000001,-0.2185,0.6843204659000001,51.83,1.97,51.8674252301,132.08
2020-09-15 06:00:00,55.0405,-2.072,55.0794864196,0.6605000000000001,-0.202,0.6906983785,54.38,-1.87,54.4121429462,132.37,52.04,1.75,52.0694161673,0.6605000000000001,-0.202,0.6906983785,52.04,1.75,52.0694161673,132.24
2020-09-15 06:30:00,57.3755,-1.3555000000000001,57.3915096552,0.6955,-0.2255,0.7311432828000001,56.68,-1.13,56.6912629953,132.37,54.25,2.47,54.3062003826,0.6955,-0.2255,0.7311432828000001,54.25,2.47,54.3062003826,132.24
2020-09-15 07:00:00,59.817,-0.482,59.8189419248,0.707,-0.222,0.7410350869,59.11,-0.26,59.1105718125,132.24,56.59,3.24,56.6826754838,0.707,-0.222,0.7410350869,56.59,3.24,56.6826754838,132.11
2020-09-15 07:30:00,62.4765,0.006,62.4765002881,1.0665,-0.10400000000000001,1.0715587945,61.41,0.11,61.4100985181,132.17,58.78,3.67,58.8944589923,1.0665,-0.10400000000000001,1.0715587945,58.78,3.67,58.8944589923,132.03
2020-09-15 08:00:00,64.4755,0.5615,64.4779449308,2.4555,-0.1885,2.462724609,62.02,0.75,62.0245346617,131.77,59.35,4.27,59.5034066252,2.4555,-0.1885,2.462724609,59.35,4.27,59.5034066252,131.63
2020-09-15 08:30:00,65.0575,0.6765,65.0610171954,7.9875,-0.4535,8.000363648,57.07,1.13,57.0811860423,131.92,54.64,4.63,54.835814027,7.9875,-0.4535,8.000363648,54.64,4.63,54.835814027,131.79
2020-09-15 09:00:00,65.4875,0.559,65.489885763,9.9375,-0.911,9.9791696674,55.55,1.47,55.5694466411,132.02,53.27,4.97,53.5013439084,9.9375,-0.911,9.9791696674,53.27,4.97,53.5013439084,131.88
2020-09-15 09:30:00,65.2815,0.807,65.2864878152,12.5015,-0.963,12.5385354508,52.78,1.77,52.8096705159,132.08,50.56,5.23,50.8297796572,12.5015,-0.963,12.5385354508,50.56,5.23,50.8297796572,131.95
2020-09-15 10:00:00,63.8965,0.28650000000000003,63.8971423031,20.0365,-1.5835,20.0989752102,43.86,1.87,43.8998462412,132.34,41.98,5.27,42.3094942064,20.0365,-1.5835,20.0989752102,41.98,5.27,42.3094942064,132.2
2020-09-15 10:30:00,63.438,0.28150000000000003,63.4386245615,19.358,-2.0785,19.469266197,44.08,2.36,44.143130836,132.27,42.19,5.73,42.5773296485,19.358,-2.0785,19.469266197,42.19,5.73,42.5773296485,132.12
2020-09-15 11:00:00,61.9355,0.2575,61.9360352824,31.1155,-2.9625,31.2562113267,30.82,3.22,30.9877524193,132.22,29.53,6.46,30.2283393523,31.1155,-2.9625,31.2562113267,29.53,6.46,30.2283393523,132.08
2020-09-15 11:30:00,61.3835,0.2155,61.3838782784,34.9935,-3.6045,35.1786506634,26.39,3.8200000000000003,26.6650426589,132.18,25.3,7.01,26.2531921869,34.9935,-3.6045,35.1786506634,25.3,7.01,26.2531921869,132.04
2020-09-15 12:00:00,62.327,0.022500000000000003,62.3270040612,21.807,-2.2775,21.9256072949,40.52,2.3,40.5852239122,131.22,39.0,5.58,39.3971623344,21.807,-2.2775,21.9256072949,39.0,5.58,39.3971623344,131.08
2020-09-15 12:30:00,62.6565,0.052500000000000005,62.6565219949,25.1265,-2.1675,25.2198147991,37.53,2.22,37.5956021364,131.38,36.21,5.52,36.6283292002,25.1265,-2.1675,25.2198147991,36.21,5.52,36.6283292002,131.24
2020-09-15 13:00:00,61.727,-0.0975,61.7270770023,24.187,-1.8575,24.2582207767,37.54,1.76,37.581234679,131.43,36.26,5.1,36.6169032006,24.187,-1.8575,24.2582207767,36.26,5.1,36.6169032006,131.28
2020-09-15 13:30:00,61.442,-0.29550000000000004,61.4427105868,25.902,-1.9855,25.9779871093,35.54,1.69,35.5801587967,131.37,34.28,4.97,34.6384078733,25.902,-1.9855,25.9779871093,34.28,4.97,34.6384078733,131.21
2020-09-15 14:00:00,61.3865,-0.0785,61.3865501922,18.9265,-1.3885,18.9773637395,42.46,1.31,42.4802036247,131.37,40.87,4.63,41.1314210793,18.9265,-1.3885,18.9773637395,40.87,4.63,41.1314210793,131.18
2020-09-15 14:30:00,59.582,0.2005,59.5823373513,37.402,-3.8895,37.603694157,22.18,4.09,22.5539464396,131.21,21.48,7.17,22.6450723117,37.402,-3.8895,37.603694157,21.48,7.17,22.6450723117,131.04
2020-09-15 15:00:00,60.6455,0.14450000000000002,60.6456721498,22.3555,-2.3955,22.4834783897,38.29,2.54,38.3741540623,131.4,36.89,5.8100000000000005,37.3447211798,22.3555,-2.3955,22.4834783897,36.89,5.8100000000000005,37.3447211798,131.24
2020-09-15 15:30:00,60.0915,0.029500000000000002,60.091507241,32.7915,-3.0105,32.9294030086,27.3,3.04,27.468738595,131.46,26.4,6.21,27.1205475608,32.7915,-3.0105,32.9294030086,26.4,6.21,27.1205475608,131.29
2020-09-15 16:00:00,60.6675,0.398,60.6688054955,36.4575,-3.492,36.6243548783,24.21,3.89,24.5205260955,131.32,23.42,7.01,24.4466050813,36.4575,-3.492,36.6243548783,23.42,7.01,24.4466050813,131.14
2020-09-15 16:30:00,62.726,0.424,62.7274330098,32.896,-3.266,33.0577308961,29.83,3.69,30.057361827,131.4,28.81,6.84,29.610837543,32.896,-3.266,33.0577308961,28.81,6.84,29.610837543,131.24
2020-09-15 17:00:00,64.701,0.485,64.7028177594,24.361,-1.675,24.4185164578,40.34,2.16,40.3977870681,131.49,38.91,5.49,39.295396677,24.361,-1.675,24.4185164578,38.91,5.49,39.295396677,131.33
2020-09-15 17:30:00,65.412,0.2715,65.4125634435,21.732,-1.1585,21.7628570333,43.68,1.43,43.7034014695,131.49,42.13,4.82,42.4048263763,21.732,-1.1585,21.7628570333,42.13,4.82,42.4048263763,131.33
2020-09-15 18:00:00,66.235,0.3665,66.2360139746,15.665,-0.8735,15.689334825,50.57,1.24,50.5852004049,131.45,48.61,4.64,48.8309502263,15.665,-0.8735,15.689334825,48.61,4.64,48.8309502263,131.29
2020-09-15 18:30:00,67.442,1.0675,67.4504478877,6.362,-0.1925,6.3649116451,61.08,1.26,61.0929946884,131.33,58.64,4.71,58.8288509152,6.362,-0.1925,6.3649116451,58.64,4.71,58.8288509152,131.22
2020-09-15 19:00:00,68.249,1.6520000000000001,68.2689908011,2.709,0.292,2.7246917257,65.54,1.3599999999999999,65.5541089483,131.39,62.89,4.83,63.0752011491,2.709,0.292,2.7246917257,62.89,4.83,63.0752011491,131.27
2020-09-15 19:30:00,68.255,1.603,68.2738210004,0.615,0.453,0.7638285148,67.64,1.15,67.6497753137,131.27,64.9,4.63,65.0649437101,0.615,0.453,0.7638285148,64.9,4.63,65.0649437101,131.16
2020-09-15 20:00:00,68.4725,1.3685,68.4861741412,0.28250000000000003,0.4685,0.5470818038,68.19,0.9,68.1959390287,131.34,65.43,4.4,65.577777486,0.28250000000000003,0.4685,0.5470818038,65.43,4.4,65.577777486,131.22
2020-09-15 20:30:00,68.252,1.279,68.2639827801,0.292,0.369,0.47055817920000004,67.96,0.91,67.9660922814,130.93,65.2,4.4,65.348297606,0.292,0.369,0.47055817920000004,65.2,4.4,65.348297606,130.81
2020-09-15 21:00:00,66.036,0.687,66.0395734768,0.296,0.357,0.46375101080000003,65.74,0.33,65.7408282576,130.69,63.08,3.84,63.1967720695,0.296,0.357,0.46375101080000003,63.08,3.84,63.1967720695,130.58
2020-09-15 21:30:00,65.3,0.083,65.3000527488,0.28,0.023,0.28094305470000003,65.02,0.06,65.0200276838,130.83,62.41,3.63,62.5154780834,0.28,0.023,0.28094305470000003,62.41,3.63,62.5154780834,130.73
2020-09-15 22:00:00,63.377,-0.365,63.3780510429,0.267,-0.165,0.3138693996,63.11,-0.2,63.1103169062,131.02,60.66,3.33,60.7513333187,0.267,-0.165,0.3138693996,60.66,3.33,60.7513333187,130.91
2020-09-15 22:30:00,61.396,-0.854,61.401939155,0.28600000000000003,-0.17400000000000002,0.3347715639,61.11,-0.68,61.1137832244,131.02,58.75,2.89,58.8210387532,0.28600000000000003,-0.17400000000000002,0.3347715639,58.75,2.89,58.8210387532,130.91
2020-09-15 23:00:00,59.4265,-1.1905000000000001,59.4384235365,0.3065,-0.1705,0.35073137870000004,59.12,-1.02,59.1287983981,131.17,56.78,2.52,56.8358935885,0.3065,-0.1705,0.35073137870000004,56.78,2.52,56.8358935885,131.1
2020-09-15 23:30:00,57.8975,-1.2810000000000001,57.9116695257,0.2575,-0.081,0.269939345,57.64,-1.2,57.6524899722,131.38,55.37,2.35,55.4198466256,0.2575,-0.081,0.269939345,55.37,2.35,55.4198466256,131.32
2020-09-16 00:00:00,56.5495,-1.504,56.5694967827,0.28950000000000004,-0.134,0.3190082287,56.26,-1.37,56.276678118,131.62,54.04,2.19,54.0843572579,0.28950000000000004,-0.134,0.3190082287,54.04,2.19,54.0843572579,131.56
2020-09-16 00:30:00,55.398,-1.7189999999999999,55.4246638691,0.308,-0.159,0.3466193878,55.09,-1.56,55.1120830671,131.74,52.93,1.99,52.9673956317,0.308,-0.159,0.3466193878,52.93,1.99,52.9673956317,131.69
2020-09-16 01:00:00,55.3295,-1.5755,55.3519265293,0.34950000000000003,-0.2155,0.410597735,54.98,-1.3599999999999999,54.9968180898,131.74,52.82,2.2,52.8657961257,0.34950000000000003,-0.2155,0.410597735,52.82,2.2,52.8657961257,131.69
2020-09-16 01:30:00,55.2455,-1.766,55.2737191281,0.35550000000000004,-0.226,0.4212555638,54.89,-1.54,54.9115989569,131.62,52.75,2.02,52.7886626086,0.35550000000000004,-0.226,0.4212555638,52.75,2.02,52.7886626086,131.57
2020-09-16 02:00:00,55.714,-1.7925,55.74282781,0.334,-0.1625,0.3714326992,55.38,-1.63,55.4039827088,131.75,53.2,1.94,53.2353604289,0.334,-0.1625,0.3714326992,53.2,1.94,53.2353604289,131.7
2020-09-16 02:30:00,55.282,-2.0335,55.3193876164,0.342,-0.17350000000000002,0.3834921772,54.94,-1.8599999999999999,54.97147624,131.9,52.81,1.73,52.8383288911,0.342,-0.17350000000000002,0.3834921772,52.81,1.73,52.8383288911,131.85
2020-09-16 03:00:00,54.6755,-2.2815,54.7230805282,0.3155,-0.14150000000000001,0.34577810800000003,54.36,-2.14,54.4021065769,131.94,52.32,1.5,52.3414978769,0.3155,-0.14150000000000001,0.34577810800000003,52.32,1.5,52.3414978769,131.91
2020-09-16 03:30:00,54.158,-2.2705,54.2055729077,0.308,-0.1605,0.34731002,53.85,-2.11,53.8913221215,131.88,51.81,1.51,51.8319997685,0.308,-0.1605,0.34731002,51.81,1.51,51.8319997685,131.82
2020-09-16 04:00:00,54.098,-2.442,54.1530882591,0.438,-0.162,0.46699892930000003,53.66,-2.2800000000000002,53.7084164727,131.92,51.57,1.32,51.5868907766,0.438,-0.162,0.46699892930000003,51.57,1.32,51.5868907766,131.88
2020-09-16 04:30:00,54.1525,-2.3015,54.2013852083,0.5125000000000001,-0.1515,0.5344235212,53.64,-2.15,53.6830708883,131.92,51.55,1.44,51.5701085902,0.5125000000000001,-0.1515,0.5344235212,51.55,1.44,51.5701085902,131.88
2020-09-16 05:00:00,54.1795,-2.2045,54.2243307059,0.46950000000000003,-0.1645,0.4974841706,53.71,-2.04,53.7487274268,131.89,51.62,1.55,51.6432657759,0.46950000000000003,-0.1645,0.4974841706,51.62,1.55,51.6432657759,131.88
2020-09-16 05:30:00,54.831,-2.0465,54.8691782629,0.391,-0.2665,0.47318416080000003,54.44,-1.78,54.4690921533,132.5,52.3,1.83,52.3320064588,0.391,-0.2665,0.47318416080000003,52.3,1.83,52.3320064588,132.47
