Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-16 06:00:00,55.472,-1.816,55.5017174509,0.592,-0.336,0.6807055164,54.88,-1.48,54.8999526411,132.89,52.7,2.13,52.7430270273,0.592,-0.336,0.6807055164,52.7,2.13,52.7430270273,132.86
2020-09-16 06:30:00,56.904,-1.647,56.9278299692,0.634,-0.257,0.6841089095,56.27,-1.3900000000000001,56.2871654998,132.42,54.05,2.2,54.0947548289,0.634,-0.257,0.6841089095,54.05,2.2,54.0947548289,132.39
2020-09-16 07:00:00,59.4425,-0.676,59.4463437248,0.47250000000000003,-0.146,0.4945424653,58.97,-0.53,58.9723816714,131.38,56.63,3.0,56.7094075088,0.47250000000000003,-0.146,0.4945424653,56.63,3.0,56.7094075088,131.35
2020-09-16 07:30:00,62.427,0.1015,62.4270825143,0.807,-0.0785,0.8108090096,61.62,0.18,61.6202629011,131.25,59.25,3.75,59.3685522815,0.807,-0.0785,0.8108090096,59.25,3.75,59.3685522815,131.21
2020-09-16 08:00:00,64.342,0.545,64.3443081321,2.652,-0.17500000000000002,2.6577676723,61.69,0.72,61.6942015104,130.99,59.29,4.23,59.4407015436,2.652,-0.17500000000000002,2.6577676723,59.29,4.23,59.4407015436,130.95
2020-09-16 08:30:00,65.5515,0.844,65.5569331822,5.7615,-0.486,5.7819614535,59.79,1.33,59.804790778,130.99,57.39,4.76,57.587061915,5.7615,-0.486,5.7819614535,57.39,4.76,57.587061915,130.95
2020-09-16 09:00:00,65.4405,0.538,65.4427114677,9.6905,-0.992,9.7411423483,55.75,1.53,55.7709906672,130.85,53.53,4.92,53.7556257521,9.6905,-0.992,9.7411423483,53.53,4.92,53.7556257521,130.8
2020-09-16 09:30:00,65.22,0.2745,65.2205776596,15.94,-1.6055000000000001,16.0206501195,49.28,1.88,49.3158473515,131.01,47.37,5.22,47.6567445384,15.94,-1.6055000000000001,16.0206501195,47.37,5.22,47.6567445384,130.96
2020-09-16 10:00:00,64.045,-0.2265,64.045400516,27.775,-3.2065,27.9594754466,36.27,2.98,36.3922148268,132.29,34.94,6.23,35.4910763432,27.775,-3.2065,27.9594754466,34.94,6.23,35.4910763432,132.25
2020-09-16 10:30:00,62.785,-0.1355,62.7851462151,37.315,-4.2955,37.5614236318,25.47,4.16,25.8074892231,132.36,24.61,7.3,25.6698675493,37.315,-4.2955,37.5614236318,24.61,7.3,25.6698675493,132.31
2020-09-16 11:00:00,61.2145,0.2725,61.215106522,42.7845,-5.3575,43.1186299237,18.43,5.63,19.2707498557,132.14,17.89,8.65,19.8714518846,42.7845,-5.3575,43.1186299237,17.89,8.65,19.8714518846,132.07
2020-09-16 11:30:00,60.377,0.494,60.3790209013,47.317,-6.136,47.7131950827,13.06,6.63,14.6465183576,132.05,12.78,9.59,15.9780005007,47.317,-6.136,47.7131950827,12.78,9.59,15.9780005007,131.97
2020-09-16 12:00:00,60.1445,0.7105,60.1486964988,50.4245,-6.6895,50.8662914954,9.72,7.4,12.2163169573,132.05,9.64,10.31,14.1147334371,50.4245,-6.6895,50.8662914954,9.64,10.31,14.1147334371,131.89
2020-09-16 12:30:00,59.9215,1.1615,59.9327560229,53.0215,-7.0885,53.4932359696,6.9,8.25,10.7551150621,132.02,6.94,11.12,13.1079365272,53.0215,-7.0885,53.4932359696,6.94,11.12,13.1079365272,131.85
2020-09-16 13:00:00,59.6215,1.593,59.642777528,55.7115,-7.117,56.1642494942,3.91,8.71,9.5473661289,132.05,4.02,11.5,12.1823807197,55.7115,-7.117,56.1642494942,4.02,11.5,12.1823807197,131.9
2020-09-16 13:30:00,59.32,1.7109999999999999,59.3446705358,55.49,-6.849,55.9110803061,3.83,8.56,9.3777662586,132.14,3.92,11.35,12.0078682538,55.49,-6.849,55.9110803061,3.92,11.35,12.0078682538,131.96
2020-09-16 14:00:00,58.6925,1.344,58.7078861163,52.4525,-6.276,52.8266309,6.24,7.62,9.8489593359,132.27,6.23,10.47,12.1833410853,52.4525,-6.276,52.8266309,6.23,10.47,12.1833410853,132.08
2020-09-16 14:30:00,58.888,0.9460000000000001,58.8955979679,46.678,-5.474,46.9978761222,12.21,6.42,13.7949447262,132.42,12.01,9.41,15.2573982055,46.678,-5.474,46.9978761222,12.01,9.41,15.2573982055,132.24
2020-09-16 15:00:00,59.1475,0.7595000000000001,59.152376085,44.0075,-5.0505,44.2963610977,15.14,5.8100000000000005,16.2165255218,132.49,14.83,8.86,17.2750832125,44.0075,-5.0505,44.2963610977,14.83,8.86,17.2750832125,132.27
2020-09-16 15:30:00,59.081,0.603,59.0840771274,45.411,-5.157,45.7028836071,13.67,5.76,14.8339644061,132.55,13.42,8.8,16.0479406779,45.411,-5.157,45.7028836071,13.42,8.8,16.0479406779,132.33
2020-09-16 16:00:00,59.9865,0.6755,59.9903032373,42.4365,-4.6945,42.6953728465,17.55,5.37,18.3531850097,132.5,17.03,8.42,18.9978235596,42.4365,-4.6945,42.6953728465,17.03,8.42,18.9978235596,132.29
2020-09-16 16:30:00,61.638,0.229,61.6384253936,36.728,-3.891,36.9335330696,24.91,4.12,25.2484157919,132.89,24.08,7.26,25.1506262347,36.728,-3.891,36.9335330696,24.08,7.26,25.1506262347,132.72
2020-09-16 17:00:00,63.202,0.23850000000000002,63.202450002,29.962,-2.9415,30.1060436831,33.24,3.18,33.391765452,132.84,32.01,6.45,32.6533704233,29.962,-2.9415,30.1060436831,32.01,6.45,32.6533704233,132.72
2020-09-16 17:30:00,65.358,0.498,65.3598972459,22.488,-2.082,22.5841729536,42.87,2.58,42.947564541,132.84,41.31,5.96,41.7377251417,22.488,-2.082,22.5841729536,41.31,5.96,41.7377251417,132.67
2020-09-16 18:00:00,66.6795,0.854,66.684968593,15.9295,-1.3559999999999999,15.9871106286,50.75,2.21,50.798096421,132.44,48.84,5.64,49.1645726108,15.9295,-1.3559999999999999,15.9871106286,48.84,5.64,49.1645726108,132.3
2020-09-16 18:30:00,67.6375,1.4115,67.652226412,8.7175,-0.6985,8.7454392971,58.92,2.11,58.9577687841,132.37,56.57,5.5600000000000005,56.8425764722,8.7175,-0.6985,8.7454392971,56.57,5.5600000000000005,56.8425764722,132.23
2020-09-16 19:00:00,68.2105,1.9865,68.2394203705,3.9605,-0.3035,3.9721118438,64.25,2.29,64.2907971641,132.33,61.63,5.75,61.8976526211,3.9605,-0.3035,3.9721118438,61.63,5.75,61.8976526211,132.19
2020-09-16 19:30:00,67.928,1.746,67.950435613,1.428,-0.024,1.4282016664000001,66.5,1.77,66.5235514686,132.05,63.79,5.24,64.004856847,1.428,-0.024,1.4282016664000001,63.79,5.24,64.004856847,131.89
2020-09-16 20:00:00,68.744,1.8559999999999999,68.7690502479,0.914,-0.14400000000000002,0.9252740135,67.83,2.0,67.8594790726,131.42,65.05,5.45,65.27790591,0.914,-0.14400000000000002,0.9252740135,65.05,5.45,65.27790591,131.25
2020-09-16 20:30:00,69.169,1.7805,69.1919123977,1.499,-0.3695,1.5438689225000002,67.67,2.15,67.7041461064,131.32,64.9,5.59,65.1402955167,1.499,-0.3695,1.5438689225000002,64.9,5.59,65.1402955167,131.15
2020-09-16 21:00:00,67.1455,0.8605,67.1510136223,2.6355,-0.4495,2.6735576485,64.51,1.31,64.5232996676,131.53,61.95,4.8,62.1356781568,2.6355,-0.4495,2.6735576485,61.95,4.8,62.1356781568,131.37
2020-09-16 21:30:00,65.098,0.3025,65.0987028308,3.108,-0.5175000000000001,3.1507888298,61.99,0.8200000000000001,61.9954232182,131.71,59.58,4.35,59.7385880315,3.108,-0.5175000000000001,3.1507888298,59.58,4.35,59.7385880315,131.53
2020-09-16 22:00:00,63.159,-0.2755,63.1596008636,3.289,-0.5755,3.3389700882,59.87,0.30000000000000004,59.8707516238,131.66,57.47,3.84,57.5981466716,3.289,-0.5755,3.3389700882,57.47,3.84,57.5981466716,131.48
2020-09-16 22:30:00,61.5565,-0.5885,61.5593130607,3.1865,-0.5685,3.2368154875,58.37,-0.02,58.3700034264,132.04,56.03,3.51,56.1398343425,3.1865,-0.5685,3.2368154875,56.03,3.51,56.1398343425,131.86
2020-09-16 23:00:00,59.2315,-1.2005,59.2436645769,2.9515000000000002,-0.5505,3.0023994571,56.28,-0.65,56.2837534285,131.89,54.04,2.87,54.1161574763,2.9515000000000002,-0.5505,3.0023994571,54.04,2.87,54.1161574763,131.74
2020-09-16 23:30:00,57.4405,-1.5195,57.4605945018,3.5205,-0.6195,3.5745909556,53.92,-0.9,53.9275106045,132.02,51.81,2.63,51.8767096104,3.5205,-0.6195,3.5745909556,51.81,2.63,51.8767096104,131.87
2020-09-17 00:00:00,55.4405,-1.9025,55.4731335558,4.0405,-0.6525000000000001,4.092846992,51.4,-1.25,51.4151971697,132.4,49.41,2.3,49.4635027065,4.0405,-0.6525000000000001,4.092846992,49.41,2.3,49.4635027065,132.26
2020-09-17 00:30:00,54.446,-2.0905,54.486118473,3.2560000000000002,-0.6505000000000001,3.3203442969,51.19,-1.44,51.2102499506,132.72,49.22,2.13,49.2660664149,3.2560000000000002,-0.6505000000000001,3.3203442969,49.22,2.13,49.2660664149,132.58
2020-09-17 01:00:00,53.7395,-2.5789999999999997,53.8013485077,3.0295,-0.619,3.0920917273,50.71,-1.96,50.7478639945,132.83,48.84,1.69,48.8692306058,3.0295,-0.619,3.0920917273,48.84,1.69,48.8692306058,132.7
2020-09-17 01:30:00,53.3725,-3.0565,53.4599471427,2.9625,-0.6465000000000001,3.0322217102,50.41,-2.41,50.4675757294,132.93,48.57,1.26,48.5863406731,2.9625,-0.6465000000000001,3.0322217102,48.57,1.26,48.5863406731,132.79
2020-09-17 02:00:00,53.6065,-2.954,53.687828772,2.8965,-0.674,2.9738843707,50.71,-2.2800000000000002,50.7612302845,132.98,48.77,1.35,48.7886810644,2.8965,-0.674,2.9738843707,48.77,1.35,48.7886810644,132.84
2020-09-17 02:30:00,53.2085,-3.019,53.2940787823,2.4385,-0.589,2.5086257692,50.77,-2.43,50.8281201698,133.04,48.83,1.19,48.8444981549,2.4385,-0.589,2.5086257692,48.83,1.19,48.8444981549,132.91
2020-09-17 03:00:00,52.8725,-3.128,52.9649472788,2.2325,-0.598,2.311203204,50.64,-2.5300000000000002,50.703160651,133.11,48.7,1.12,48.7128771476,2.2325,-0.598,2.311203204,48.7,1.12,48.7128771476,132.98
2020-09-17 03:30:00,52.6665,-3.182,52.7625373371,2.2865,-0.552,2.3521875457,50.38,-2.63,50.4486005752,133.18,48.45,1.02,48.4607356527,2.2865,-0.552,2.3521875457,48.45,1.02,48.4607356527,133.05
2020-09-17 04:00:00,52.509,-3.076,52.5990195441,2.449,-0.47600000000000003,2.4948300543,50.06,-2.6,50.1274735051,133.11,48.15,1.04,48.1612302584,2.449,-0.47600000000000003,2.4948300543,48.15,1.04,48.1612302584,132.98
2020-09-17 04:30:00,52.2735,-3.2880000000000003,52.3768054223,2.6935000000000002,-0.458,2.7321614612,49.58,-2.83,49.6607017671,133.02,47.68,0.8200000000000001,47.687050653200004,2.6935000000000002,-0.458,2.7321614612,47.68,0.8200000000000001,47.687050653200004,132.89
2020-09-17 05:00:00,52.3595,-3.1845,52.4562511099,2.8595,-0.4645,2.8969812737,49.5,-2.7199999999999998,49.5746749863,132.87,47.66,0.9500000000000001,47.6694671672,2.8595,-0.4645,2.8969812737,47.66,0.9500000000000001,47.6694671672,132.75
2020-09-17 05:30:00,53.1735,-2.8815,53.2515177671,2.4935,-0.4315,2.5305601159,50.68,-2.45,50.7391850546,132.23,48.8,1.21,48.8149987197,2.4935,-0.4315,2.5305601159,48.8,1.21,48.8149987197,132.1
2020-09-17 06:00:00,54.607,-2.3385,54.6570492366,2.427,-0.3985,2.4594981704,52.18,-1.94,52.216051172,132.09,50.16,1.6400000000000001,50.1868030462,2.427,-0.3985,2.4594981704,50.16,1.6400000000000001,50.1868030462,131.97
2020-09-17 06:30:00,57.021,-1.3525,57.0370379425,2.391,-0.3225,2.4126514977999998,54.63,-1.03,54.6397090036,131.57,52.48,2.51,52.5399895318,2.391,-0.3225,2.4126514977999998,52.48,2.51,52.5399895318,131.45
2020-09-17 07:00:00,59.367,-0.5895,59.3699267243,2.487,-0.28950000000000004,2.5037929727,56.88,-0.30000000000000004,56.8807911337,131.42,54.6,3.18,54.6925259976,2.487,-0.28950000000000004,2.5037929727,54.6,3.18,54.6925259976,131.3
2020-09-17 07:30:00,62.3545,0.037,62.3545109776,2.7645,-0.333,2.7844836595,59.59,0.37,59.5911486716,131.17,57.18,3.9,57.3128467274,2.7645,-0.333,2.7844836595,57.18,3.9,57.3128467274,131.05
2020-09-17 08:00:00,63.824,0.364,63.825037971,5.534,-0.456,5.5527553521,58.29,0.8200000000000001,58.2957674278,130.94,55.95,4.26,56.1119425791,5.534,-0.456,5.5527553521,55.95,4.26,56.1119425791,130.82
2020-09-17 08:30:00,63.3465,0.29150000000000004,63.3471706906,11.3665,-0.4385,11.3749551428,51.98,0.73,51.9851257573,131.37,49.92,4.15,50.0922039843,11.3665,-0.4385,11.3749551428,49.92,4.15,50.0922039843,131.24
2020-09-17 09:00:00,62.215,-0.11900000000000001,62.2151138069,18.765,-0.839,18.7837468573,43.45,0.72,43.4559650681,131.54,41.82,4.11,42.0214766518,18.765,-0.839,18.7837468573,41.82,4.11,42.0214766518,131.42
2020-09-17 09:30:00,59.1735,-0.3935,59.1748083605,27.7135,-0.6735,27.7216825698,31.46,0.28,31.461246002,132.31,30.44,3.7,30.6640440908,27.7135,-0.6735,27.7216825698,30.44,3.7,30.6640440908,132.18
2020-09-17 10:00:00,57.6505,-0.4645,57.6523712479,32.4905,-1.3845,32.5199850938,25.16,0.92,25.176814731,132.37,24.43,4.26,24.7986390756,32.4905,-1.3845,32.5199850938,24.43,4.26,24.7986390756,132.24
2020-09-17 10:30:00,56.21,-0.714,56.2145345618,33.29,-1.494,33.3235072584,22.92,0.78,22.9332684108,132.52,22.22,4.09,22.5932844005,33.29,-1.494,33.3235072584,22.22,4.09,22.5932844005,132.4
2020-09-17 11:00:00,52.8295,-0.7245,52.8344676371,36.2495,-3.1645,36.3873647095,16.58,2.44,16.7585798921,132.25,16.13,5.61,17.0777340417,36.2495,-3.1645,36.3873647095,16.13,5.61,17.0777340417,132.12
2020-09-17 11:30:00,51.543,-0.21450000000000002,51.5434463269,38.203,-4.0645,38.4186070707,13.34,3.85,13.8844553368,132.11,13.02,6.93,14.7494169376,38.203,-4.0645,38.4186070707,13.02,6.93,14.7494169376,131.99
2020-09-17 12:00:00,51.0435,0.1165,51.0436329477,39.7135,-4.7935,40.0017465181,11.33,4.91,12.3481577573,131.92,11.09,7.92,13.6277107395,39.7135,-4.7935,40.0017465181,11.09,7.92,13.6277107395,131.81
2020-09-17 12:30:00,50.826,0.26,50.8266650096,41.026,-5.09,41.3405463921,9.8,5.35,11.1652362268,131.92,9.62,8.33,12.7253015681,41.026,-5.09,41.3405463921,9.62,8.33,12.7253015681,131.81
2020-09-17 13:00:00,50.723,0.516,50.7256245403,41.573,-5.354,41.9163410259,9.15,5.87,10.8710349093,132.03,9.01,8.83,12.6154270637,41.573,-5.354,41.9163410259,9.01,8.83,12.6154270637,131.89
2020-09-17 13:30:00,50.9565,0.8155,50.963025150600004,48.3665,-6.0545,48.7439769869,2.59,6.87,7.3420024516,131.82,2.74,9.73,10.1084370701,48.3665,-6.0545,48.7439769869,2.74,9.73,10.1084370701,131.64
2020-09-17 14:00:00,50.32,1.3875,50.3391255014,56.4,-6.6825,56.7945050709,-6.08,8.07,10.1040239509,131.51,-5.48,10.83,12.1375162204,56.4,-6.6825,56.7945050709,-5.48,10.83,12.1375162204,131.33
2020-09-17 14:30:00,50.311,1.5245000000000002,50.3340920376,56.161,-6.4255,56.5273824907,-5.85,7.95,9.8704103258,131.63,-5.23,10.75,11.9547229161,56.161,-6.4255,56.5273824907,-5.23,10.75,11.9547229161,131.45
2020-09-17 15:00:00,50.554,1.3625,50.5723572938,53.914,-6.2075,54.2701801384,-3.36,7.57,8.2821796648,131.63,-2.93,10.36,10.7663596447,53.914,-6.2075,54.2701801384,-2.93,10.36,10.7663596447,131.45
2020-09-17 15:30:00,52.129,1.152,52.1417274838,51.019,-5.918,51.3610853176,1.11,7.07,7.1566053405,131.87,1.32,9.91,9.9975246936,51.019,-5.918,51.3610853176,1.32,9.91,9.9975246936,131.72
2020-09-17 16:00:00,53.8935,0.7245,53.8983695718,45.0435,-4.7755,45.2959412365,8.85,5.5,10.4198128582,132.05,8.74,8.46,12.1638480753,45.0435,-4.7755,45.2959412365,8.74,8.46,12.1638480753,131.9
2020-09-17 16:30:00,57.181,0.3415,57.1820197549,38.301,-4.2785,38.5392288876,18.88,4.62,19.4370471008,132.38,18.3,7.72,19.8617320493,38.301,-4.2785,38.5392288876,18.3,7.72,19.8617320493,132.25
2020-09-17 17:00:00,60.754,-0.1125,60.7541041597,31.284,-3.4325,31.4717446649,29.47,3.32,29.6564208899,132.33,28.43,6.53,29.1702896797,31.284,-3.4325,31.4717446649,28.43,6.53,29.1702896797,132.2
2020-09-17 17:30:00,63.556,-0.03,63.5560070804,23.836,-2.77,23.9964121485,39.72,2.74,39.8143943819,132.33,38.22,6.03,38.6927551358,23.836,-2.77,23.9964121485,38.22,6.03,38.6927551358,132.2
2020-09-17 18:00:00,65.33,0.40750000000000003,65.3312708911,16.35,-1.9325,16.4638105021,48.98,2.34,49.0358644259,132.26,47.08,5.7,47.4237957148,16.35,-1.9325,16.4638105021,47.08,5.7,47.4237957148,132.15
2020-09-17 18:30:00,66.592,0.9465,66.5987261609,9.362,-1.2435,9.444222374,57.23,2.19,57.2718866461,132.18,54.95,5.62,55.2366445397,9.362,-1.2435,9.444222374,54.95,5.62,55.2366445397,132.06
2020-09-17 19:00:00,66.832,1.2715,66.8440942511,4.522,-0.8885000000000001,4.6084613756,62.31,2.16,62.3474273727,132.22,59.9,5.66,60.1668147736,4.522,-0.8885000000000001,4.6084613756,59.9,5.66,60.1668147736,132.1
2020-09-17 19:30:00,66.969,1.1865,66.9795098762,1.9889999999999999,-0.7035,2.1097472005,64.98,1.8900000000000001,65.0074803388,132.15,62.39,5.39,62.6223937581,1.9889999999999999,-0.7035,2.1097472005,62.39,5.39,62.6223937581,132.02
2020-09-17 20:00:00,68.1275,1.185,68.137805081,1.9075000000000002,-0.765,2.0551839942,66.22,1.9500000000000002,66.248704893,131.99,63.51,5.43,63.7417053427,1.9075000000000002,-0.765,2.0551839942,63.51,5.43,63.7417053427,131.85
2020-09-17 20:30:00,68.3595,0.9535,68.3661495369,2.6895,-0.9265,2.8446111334,65.67,1.88,65.6969047977,132.17,63.01,5.35,63.2367187637,2.6895,-0.9265,2.8446111334,63.01,5.35,63.2367187637,132.03
2020-09-17 21:00:00,66.7235,0.1975,66.7237922971,3.1635,-1.0125,3.3215792178,63.56,1.21,63.571516420500004,131.6,60.99,4.69,61.1700596697,3.1635,-1.0125,3.3215792178,60.99,4.69,61.1700596697,131.46
2020-09-17 21:30:00,65.022,-0.23550000000000001,65.0224264716,3.212,-1.0755,3.3872768192000002,61.81,0.84,61.8157075508,131.6,59.31,4.32,59.4671211679,3.212,-1.0755,3.3872768192000002,59.31,4.32,59.4671211679,131.46
2020-09-17 22:00:00,62.9765,-0.557,62.9789631643,3.6165000000000003,-1.127,3.7880339558,59.36,0.5700000000000001,59.3627366283,131.52,56.97,4.05,57.1137759214,3.6165000000000003,-1.127,3.7880339558,56.97,4.05,57.1137759214,131.37
2020-09-17 22:30:00,61.3635,-1.0685,61.3728019932,4.3735,-1.1385,4.5192570739,56.99,0.07,56.99004299,131.57,54.7,3.64,54.8209777366,4.3735,-1.1385,4.5192570739,54.7,3.64,54.8209777366,131.42
2020-09-17 23:00:00,59.2995,-1.404,59.3161185198,5.0795,-1.094,5.1959750048,54.22,-0.31,54.2208861971,131.57,52.08,3.13,52.17397148,5.0795,-1.094,5.1959750048,52.08,3.13,52.17397148,131.42
2020-09-17 23:30:00,57.371,-1.6925,57.3959597642,4.7010000000000005,-1.0425,4.8152058367,52.67,-0.65,52.6740106694,131.39,50.61,2.85,50.6901824814,4.7010000000000005,-1.0425,4.8152058367,50.61,2.85,50.6901824814,131.24
2020-09-18 00:00:00,55.8125,-2.1205,55.8527678499,5.0025,-1.2105000000000001,5.1468744399,50.81,-0.91,50.8181483331,132.15,48.94,2.65,49.0116935027,5.0025,-1.2105000000000001,5.1468744399,48.94,2.65,49.0116935027,132.0
2020-09-18 00:30:00,54.336,-2.6155,54.3989130061,4.796,-1.2255,4.9500976,49.54,-1.3900000000000001,49.5594965673,132.6,47.65,2.18,47.6998417188,4.796,-1.2255,4.9500976,47.65,2.18,47.6998417188,132.45
2020-09-18 01:00:00,54.2145,-2.7265,54.2830158751,4.6745,-1.2165,4.8301990125,49.54,-1.51,49.5630073745,133.11,47.67,2.07,47.7149221942,4.6745,-1.2165,4.8301990125,47.67,2.07,47.7149221942,132.96
2020-09-18 01:30:00,54.261,-2.7095000000000002,54.3286067487,4.051,-1.0995,4.1975589633,50.21,-1.6099999999999999,50.2358059555,132.64,48.35,1.94,48.38890472,4.051,-1.0995,4.1975589633,48.35,1.94,48.38890472,132.5
2020-09-18 02:00:00,54.729,-2.608,54.7911042506,3.919,-1.208,4.1009541573,50.81,-1.4,50.8292838824,132.64,48.94,2.15,48.9872034311,3.919,-1.208,4.1009541573,48.94,2.15,48.9872034311,132.5
2020-09-18 02:30:00,54.77,-2.7325,54.8381204661,4.22,-1.2925,4.4134970545,50.55,-1.44,50.5705062265,133.17,48.63,2.14,48.6770633872,4.22,-1.2925,4.4134970545,48.63,2.14,48.6770633872,133.02
2020-09-18 03:00:00,54.087,-2.8280000000000003,54.1608821291,4.167,-1.208,4.3385657768,49.92,-1.62,49.9462791407,132.93,48.06,1.9500000000000002,48.0995436569,4.167,-1.208,4.3385657768,48.06,1.9500000000000002,48.0995436569,132.78
2020-09-18 03:30:00,53.838,-2.961,53.9193635441,3.838,-1.111,3.9955681699000003,50.0,-1.85,50.0342132945,132.15,48.09,1.7000000000000002,48.1200384455,3.838,-1.111,3.9955681699000003,48.09,1.7000000000000002,48.1200384455,132.0
2020-09-18 04:00:00,53.7365,-2.709,53.8047406206,3.9965,-1.179,4.1667797218,49.74,-1.53,49.7635257995,132.11,47.82,2.02,47.8626451421,3.9965,-1.179,4.1667797218,47.82,2.02,47.8626451421,131.96
2020-09-18 04:30:00,53.5805,-2.8145,53.6543697242,3.8805,-1.1345,4.0429408232,49.7,-1.6800000000000002,49.7283862598,132.27,47.82,1.88,47.8569409804,3.8805,-1.1345,4.0429408232,47.82,1.88,47.8569409804,132.12
2020-09-18 05:00:00,53.7405,-2.8055,53.8136801427,3.7605,-1.0455,3.9031308587,49.98,-1.76,50.0109787947,132.12,48.16,1.8399999999999999,48.1951366841,3.7605,-1.0455,3.9031308587,48.16,1.8399999999999999,48.1951366841,131.96
2020-09-18 05:30:00,54.249,-2.7175000000000002,54.31702134,4.849,-1.0675,4.9651140219,49.4,-1.65,49.4275479869,131.65,47.53,1.9,47.567960856,4.849,-1.0675,4.9651140219,47.53,1.9,47.567960856,131.49
2020-09-18 06:00:00,55.1815,-2.3585000000000003,55.23187906,4.7415,-1.0385,4.8538958065,50.44,-1.32,50.4572690502,131.4,48.47,2.18,48.5189993714,4.7415,-1.0385,4.8538958065,48.47,2.18,48.5189993714,131.25
2020-09-18 06:30:00,57.2105,-1.5015,57.2302001788,5.0205,-1.1215,5.1442377958,52.19,-0.38,52.1913833884,131.81,50.2,3.1,50.2956260524,5.0205,-1.1215,5.1442377958,50.2,3.1,50.2956260524,131.66
2020-09-18 07:00:00,59.932,-0.7475,59.9366614039,4.322,-1.0375,4.4447823625,55.61,0.29,55.6107561538,131.65,53.41,3.8,53.5450100383,4.322,-1.0375,4.4447823625,53.41,3.8,53.5450100383,131.49
2020-09-18 07:30:00,62.862,-0.127,62.8621282888,5.702,-1.037,5.795530433,57.16,0.91,57.167243243,131.34,54.88,4.35,55.0521289325,5.702,-1.037,5.795530433,54.88,4.35,55.0521289325,131.2
2020-09-18 08:00:00,65.0825,0.356,65.0834736492,7.5025,-1.154,7.5907326557,57.58,1.51,57.5997960066,132.31,55.29,4.97,55.5129264226,7.5025,-1.154,7.5907326557,55.29,4.97,55.5129264226,132.18
2020-09-18 08:30:00,66.0125,0.36150000000000004,66.0134898222,12.4825,-1.5385,12.5769546592,53.53,1.9,53.5637087962,133.31,51.44,5.37,51.7195369275,12.4825,-1.5385,12.5769546592,51.44,5.37,51.7195369275,133.18
2020-09-18 09:00:00,65.379,0.0275,65.3790057836,19.779,-2.3025,19.9125675705,45.6,2.33,45.6594886086,133.44,43.87,5.75,44.2452189508,19.779,-2.3025,19.9125675705,43.87,5.75,44.2452189508,133.31
2020-09-18 09:30:00,64.7165,-0.1325,64.7166356395,29.1865,-3.2725,29.3693894812,35.53,3.14,35.6684804835,133.41,34.32,6.51,34.9319695981,29.1865,-3.2725,29.3693894812,34.32,6.51,34.9319695981,133.26
2020-09-18 10:00:00,63.857,-0.083,63.8570539408,37.787,-4.373,38.0391968632,26.07,4.29,26.4206169496,133.67,25.26,7.52,26.3556066142,37.787,-4.373,38.0391968632,25.26,7.52,26.3556066142,133.5
2020-09-18 10:30:00,62.3185,-0.179,62.318757074,46.5885,-5.689,46.934561394,15.73,5.51,16.6671233271,133.8,15.33,8.61,17.5824059787,46.5885,-5.689,46.934561394,15.33,8.61,17.5824059787,133.62
2020-09-18 11:00:00,61.42,0.542,61.4223913895,52.63,-6.698,53.0545012605,8.79,7.24,11.387787318,133.1,8.72,10.18,13.4041336908,52.63,-6.698,53.0545012605,8.72,10.18,13.4041336908,132.92
2020-09-18 11:30:00,60.8255,0.9965,60.833662248,55.2955,-7.1235,55.7524579951,5.53,8.12,9.8242200708,132.44,5.55,10.98,12.3029630577,55.2955,-7.1235,55.7524579951,5.55,10.98,12.3029630577,132.27
2020-09-18 12:00:00,59.971,1.5755,59.9916914351,60.871,-8.4745,61.458081578,-0.9,10.05,10.0902180353,132.11,-0.62,12.78,12.7950302852,60.871,-8.4745,61.458081578,-0.62,12.78,12.7950302852,131.95
2020-09-18 12:30:00,59.368,1.792,59.3950392541,62.498,-8.768,63.1100453811,-3.13,10.56,11.0141045937,131.99,-2.76,13.24,13.5246145971,62.498,-8.768,63.1100453811,-2.76,13.24,13.5246145971,131.83
2020-09-18 13:00:00,58.7015,6.7505,59.088369012,64.5815,-9.0295,65.2096772918,-5.88,15.78,16.8399168644,132.19,-5.22,9.03,10.4302109279,64.5815,-9.0295,65.2096772918,-5.22,9.03,10.4302109279,132.03
2020-09-18 13:30:00,57.749,7.7945,58.2726456517,65.669,-9.2255,66.313855349,-7.92,17.02,18.7725011653,132.66,-6.87,7.76,10.3640966804,65.669,-9.2255,66.313855349,-6.87,7.76,10.3640966804,132.5
2020-09-18 14:00:00,57.182,7.6915,57.6969695586,64.872,-8.9985,65.493124725,-7.69,16.69,18.3764033478,132.91,-6.65,7.44,9.9787824909,64.872,-8.9985,65.493124725,-6.65,7.44,9.9787824909,132.75
2020-09-18 14:30:00,57.303,7.4915,57.7906253751,62.513,-8.618500000000001,63.104308183,-5.21,16.11,16.9315149942,133.63,-4.48,6.77,8.1180847495,62.513,-8.618500000000001,63.104308183,-4.48,6.77,8.1180847495,133.47
2020-09-18 15:00:00,57.0385,6.612,57.4204582553,60.7185,-8.148,61.2627631294,-3.68,14.76,15.2118374958,132.76,-3.08,5.67,6.4525421347,60.7185,-8.148,61.2627631294,-3.08,5.67,6.4525421347,132.6
2020-09-18 15:30:00,57.2895,6.2275,57.6269777665,58.8195,-7.4725,59.2922578125,-1.53,13.7,13.7851695673,132.6,-1.12,4.73,4.8607921165,58.8195,-7.4725,59.2922578125,-1.12,4.73,4.8607921165,132.45
2020-09-18 16:00:00,58.549,5.9625,58.8518207641,52.559,-6.3875,52.9457140593,5.99,12.35,13.7259826606,133.1,5.75,3.47,6.7159064913,52.559,-6.3875,52.9457140593,5.75,3.47,6.7159064913,132.95
2020-09-18 16:30:00,60.0575,5.4155,60.3011686993,44.7675,-5.2445,45.0736490258,15.29,10.66,18.6391979441,133.53,14.24,1.9300000000000002,14.3701948491,44.7675,-5.2445,45.0736490258,14.24,1.9300000000000002,14.3701948491,133.38
2020-09-18 17:00:00,62.378,4.977,62.5762368076,33.878,-3.943,34.1066875114,28.5,8.92,29.8632951966,133.5,26.3,0.42,26.3033533984,33.878,-3.943,34.1066875114,26.3,0.42,26.3033533984,133.38
2020-09-18 17:30:00,64.472,4.9665,64.6630103401,29.092,-3.0535,29.2518089398,35.38,8.02,36.2776074184,133.3,32.58,-0.30000000000000004,32.5813811862,29.092,-3.0535,29.2518089398,32.58,-0.30000000000000004,32.5813811862,133.17
2020-09-18 18:00:00,66.0695,4.965,66.2557926166,21.3995,-2.395,21.5331053323,44.67,7.36,45.2722707626,133.18,41.14,-0.84,41.1485747019,21.3995,-2.395,21.5331053323,41.14,-0.84,41.1485747019,133.06
2020-09-18 18:30:00,67.6835,5.4325,67.9011651483,13.8835,-1.6475,13.9809094304,53.8,7.08,54.2638590592,133.25,49.46,-1.04,49.4709328798,13.8835,-1.6475,13.9809094304,49.46,-1.04,49.4709328798,133.13
2020-09-18 19:00:00,68.4015,5.751,68.6428379603,7.3715,-1.069,7.4486088131,61.03,6.82,61.4098794983,133.13,55.97,-1.28,55.9846344991,7.3715,-1.069,7.4486088131,55.97,-1.28,55.9846344991,133.01
2020-09-18 19:30:00,69.2335,5.981,69.4913655302,3.6035,-0.739,3.6784960582,65.63,6.72,65.9731407468,132.99,60.15,-1.32,60.1644820471,3.6035,-0.739,3.6784960582,60.15,-1.32,60.1644820471,132.86
2020-09-18 20:00:00,70.727,6.2965,71.0067210991,2.627,-0.7135,2.7221703198,68.1,7.01,68.4598429738,132.73,62.42,-1.02,62.4283333111,2.627,-0.7135,2.7221703198,62.42,-1.02,62.4283333111,132.59
2020-09-18 20:30:00,70.216,5.786,70.4539881909,3.026,-0.9440000000000001,3.1698283865,67.19,6.73,67.5262097263,133.12,61.59,-1.32,61.6041435295,3.026,-0.9440000000000001,3.1698283865,61.59,-1.32,61.6041435295,132.98
2020-09-18 21:00:00,68.6505,5.1815,68.8457630686,4.3004999999999995,-1.0885,4.4361168267,64.35,6.27,64.6547399655,133.39,59.01,-1.79,59.037142546,4.3004999999999995,-1.0885,4.4361168267,59.01,-1.79,59.037142546,133.24
2020-09-18 21:30:00,67.3265,4.796,67.4971052583,4.9765,-1.194,5.1177327255,62.35,5.99,62.6370704934,133.42,57.19,-2.07,57.2274497073,4.9765,-1.194,5.1177327255,57.19,-2.07,57.2274497073,133.24
2020-09-18 22:00:00,64.9355,0.1515,64.9356767309,5.0355,-1.1585,5.1670477548000004,59.9,1.31,59.9143229954,132.43,56.49,2.55,56.5475251448,5.0355,-1.1585,5.1670477548000004,56.49,2.55,56.5475251448,132.28
2020-09-18 22:30:00,62.7435,-1.2570000000000001,62.756090073,5.1335,-1.307,5.2972701696,57.61,0.05,57.6100216976,132.9,55.37,3.61,55.487557163700004,5.1335,-1.307,5.2972701696,55.37,3.61,55.487557163700004,132.75
2020-09-18 23:00:00,60.535,-2.091,60.5711028957,4.915,-1.251,5.0717083907,55.62,-0.84,55.6263426804,133.64,53.41,3.27,53.5100084096,4.915,-1.251,5.0717083907,53.41,3.27,53.5100084096,133.49
2020-09-18 23:30:00,58.615,-2.1915,58.6559536386,5.125,-1.1415,5.2505854197,53.49,-1.05,53.500304672,131.32,51.19,2.61,51.2564942227,5.125,-1.1415,5.2505854197,51.19,2.61,51.2564942227,131.17
2020-09-19 00:00:00,57.372,-2.462,57.424801506,4.9719999999999995,-1.172,5.108264676,52.4,-1.29,52.4158764116,131.89,50.13,2.3,50.1827350789,4.9719999999999995,-1.172,5.108264676,50.13,2.3,50.1827350789,131.74
2020-09-19 00:30:00,56.0705,-2.6965,56.1353015713,4.8505,-1.1065,4.9751072853,51.22,-1.5899999999999999,51.2446728939,131.22,49.01,1.94,49.0483812169,4.8505,-1.1065,4.9751072853,49.01,1.94,49.0483812169,131.08
2020-09-19 01:00:00,55.605,-2.7875,55.6748253814,4.925,-1.1375,5.0546544145,50.68,-1.65,50.7068525941,132.26,48.53,1.94,48.568760536,4.925,-1.1375,5.0546544145,48.53,1.94,48.568760536,132.12
2020-09-19 01:30:00,55.7125,-2.8865,55.7872255853,4.1425,-1.0465,4.2726418642,51.57,-1.8399999999999999,51.6028148457,132.92,49.38,1.78,49.4120713996,4.1425,-1.0465,4.2726418642,49.38,1.78,49.4120713996,132.76
2020-09-19 02:00:00,55.9295,-2.9005,56.0046593642,4.0195,-1.0305,4.1494952103,51.91,-1.87,51.9436714143,132.82,49.7,1.75,49.7308003153,4.0195,-1.0305,4.1494952103,49.7,1.75,49.7308003153,132.67
2020-09-19 02:30:00,55.5405,-3.0015,55.6215438702,3.7705,-1.0515,3.9143738324,51.77,-1.9500000000000002,51.8067119204,132.94,49.66,1.73,49.6901247734,3.7705,-1.0515,3.9143738324,49.66,1.73,49.6901247734,132.79
2020-09-19 03:00:00,55.0475,-3.1555,55.1378675367,3.3775,-1.0455,3.5356154344,51.67,-2.11,51.7130641134,133.13,49.55,1.6,49.5758257622,3.3775,-1.0455,3.5356154344,49.55,1.6,49.5758257622,132.98
2020-09-19 03:30:00,54.608,-3.2125,54.7024114665,3.568,-1.0325,3.714388274,51.04,-2.18,51.0865344293,133.21,48.89,1.47,48.9120946188,3.568,-1.0325,3.714388274,48.89,1.47,48.9120946188,133.05
2020-09-19 04:00:00,54.4945,-3.289,54.5936631053,3.1745,-0.979,3.3220311934,51.32,-2.31,51.3719621973,132.76,49.15,1.35,49.1685366876,3.1745,-0.979,3.3220311934,49.15,1.35,49.1685366876,132.6
2020-09-19 04:30:00,54.547,-3.0295,54.631063318,2.627,-1.0295,2.8215242778,51.92,-2.0,51.958506522,132.82,49.71,1.65,49.7373762879,2.627,-1.0295,2.8215242778,49.71,1.65,49.7373762879,132.67
2020-09-19 05:00:00,54.453,-3.012,54.5362388967,3.133,-1.022,3.2954776589,51.32,-1.99,51.3585679317,132.57,49.14,1.63,49.1670265524,3.133,-1.022,3.2954776589,49.14,1.63,49.1670265524,132.43
2020-09-19 05:30:00,54.8615,-2.8405,54.9349854146,3.2815,-0.9705,3.4220041642,51.58,-1.87,51.6138866973,132.48,49.39,1.76,49.4213486259,3.2815,-0.9705,3.4220041642,49.39,1.76,49.4213486259,132.34
2020-09-19 06:00:00,55.5705,-2.3835,55.6215924125,3.4405,-1.0335,3.5923756068,52.13,-1.35,52.1474774078,132.22,49.91,2.24,49.9602411924,3.4405,-1.0335,3.5923756068,49.91,2.24,49.9602411924,132.08
2020-09-19 06:30:00,56.9505,-1.945,56.9837035937,3.1905,-0.975,3.3361527618,53.76,-0.97,53.7687502179,131.89,51.47,2.59,51.5351239447,3.1905,-0.975,3.3361527618,51.47,2.59,51.5351239447,131.75
2020-09-19 07:00:00,58.484,-1.297,58.4983800203,3.5540000000000003,-0.9570000000000001,3.6805930229,54.93,-0.34,54.9310522382,131.43,52.63,3.16,52.7247807013,3.5540000000000003,-0.9570000000000001,3.6805930229,52.63,3.16,52.7247807013,131.31
2020-09-19 07:30:00,60.383,-1.1325,60.3936192428,3.333,-0.9625,3.4691923051,57.05,-0.17,57.050253286,132.98,54.72,3.45,54.8286503573,3.333,-0.9625,3.4691923051,54.72,3.45,54.8286503573,132.85
2020-09-19 08:00:00,62.585,-0.7125,62.5890556028,6.285,-1.0825,6.3775411602,56.3,0.37,56.301215795,133.44,53.96,4.01,54.1087950337,6.285,-1.0825,6.3775411602,53.96,4.01,54.1087950337,133.3
2020-09-19 08:30:00,64.4135,-0.4635,64.4151675811,9.8535,-1.2835,9.936741644,54.56,0.8200000000000001,54.5661616755,132.95,52.28,4.35,52.4606604991,9.8535,-1.2835,9.936741644,52.28,4.35,52.4606604991,132.8
2020-09-19 09:00:00,64.9675,-0.23750000000000002,64.9679341098,13.6375,-1.5075,13.7205671348,51.33,1.27,51.3457086814,131.5,49.29,4.69,49.5126266724,13.6375,-1.5075,13.7205671348,49.29,4.69,49.5126266724,131.35
2020-09-19 09:30:00,65.973,4.2115,66.1072875049,21.583,-2.3385,21.7093176136,44.39,6.55,44.870642964,132.19,41.31,0.44,41.3123431918,21.583,-2.3385,21.7093176136,41.31,0.44,41.3123431918,132.05
2020-09-19 10:00:00,65.0785,5.105,65.2784205327,29.3985,-2.955,29.5466381717,35.68,8.06,36.5790377129,132.05,32.86,-0.12,32.8602191107,29.3985,-2.955,29.5466381717,32.86,-0.12,32.8602191107,131.89
2020-09-19 10:30:00,63.8315,1.35,63.8457742709,34.8215,-3.94,35.043693616,29.01,5.29,29.4883739803,132.6,27.43,5.43,27.9622924668,34.8215,-3.94,35.043693616,27.43,5.43,27.9622924668,132.44
2020-09-19 11:00:00,62.924,0.081,62.9240521343,34.934,-3.969,35.1587445311,27.99,4.05,28.2814886454,133.19,26.9,6.5600000000000005,27.6883296715,34.934,-3.969,35.1587445311,26.9,6.5600000000000005,27.6883296715,133.02
2020-09-19 11:30:00,61.57,0.28650000000000003,61.5706665731,45.56,-5.6435,45.9081985298,16.01,5.93,17.0729317928,133.19,15.49,8.32,17.5830173747,45.56,-5.6435,45.9081985298,15.49,8.32,17.5830173747,133.02
2020-09-19 12:00:00,60.8665,0.8235,60.872070562,53.0765,-6.8265,53.5136987556,7.79,7.65,10.9181775036,134.06,7.45,9.93,12.4140001611,53.0765,-6.8265,53.5136987556,7.45,9.93,12.4140001611,133.89
2020-09-19 12:30:00,60.1125,1.8265,60.1402424214,61.9025,-8.3635,62.4649312695,-1.79,10.19,10.3460233907,133.59,-1.7000000000000002,12.26,12.3773018061,61.9025,-8.3635,62.4649312695,-1.7000000000000002,12.26,12.3773018061,133.41
2020-09-19 13:00:00,59.9985,1.197,60.0104391856,53.3085,-6.773,53.7370421706,6.69,7.97,10.4056234796,132.95,6.49,10.16,12.0559404444,53.3085,-6.773,53.7370421706,6.49,10.16,12.0559404444,132.79
2020-09-19 13:30:00,60.833,0.757,60.8377098353,45.673,-5.783,46.0376586937,15.16,6.54,16.5105178598,133.76,14.5,8.82,16.9718119245,45.673,-5.783,46.0376586937,14.5,8.82,16.9718119245,133.6
2020-09-19 14:00:00,60.3185,0.398,60.3198130489,40.0985,-4.712,40.3744058315,20.22,5.11,20.8557066531,133.51,19.33,6.8,20.4911907902,40.0985,-4.712,40.3744058315,19.33,6.8,20.4911907902,133.35
2020-09-19 14:30:00,59.0365,-1.2515,59.0497636278,40.2765,-5.3315,40.6278395254,18.76,4.08,19.1985416113,133.55,18.02,8.62,19.9756051222,40.2765,-5.3315,40.6278395254,18.02,8.62,19.9756051222,133.39
2020-09-19 15:00:00,58.395,7.2645,58.8451271156,44.735,-5.8055,45.110132512,13.66,13.07,18.9055679629,130.93,13.25,-0.31,13.253625919,44.735,-5.8055,45.110132512,13.25,-0.31,13.253625919,130.79
2020-09-19 15:30:00,58.5575,6.7940000000000005,58.9503116383,40.7775,-4.926,41.07395747,17.78,11.72,21.2952295127,130.13,17.36,-0.35000000000000003,17.3635278673,40.7775,-4.926,41.07395747,17.36,-0.35000000000000003,17.3635278673,129.99
2020-09-19 16:00:00,60.041,6.213,60.3616024473,24.701,-2.987,24.8809479321,35.34,9.2,36.5178805519,129.98,34.42,-2.63,34.5203316902,24.701,-2.987,24.8809479321,34.42,-2.63,34.5203316902,129.83
2020-09-19 16:30:00,61.488,6.6265,61.8440348478,22.958,-2.3135,23.0742723883,38.53,8.94,39.5535649468,130.08,37.38,-2.88,37.4907828673,22.958,-2.3135,23.0742723883,37.38,-2.88,37.4907828673,129.94
2020-09-19 17:00:00,63.0615,5.071,63.2650600509,17.6615,-2.089,17.7846142283,45.4,7.16,45.9611314047,130.28,43.89,-1.05,43.902558012,17.6615,-2.089,17.7846142283,43.89,-1.05,43.902558012,130.14
2020-09-19 17:30:00,65.404,-0.17200000000000001,65.4042261631,13.774000000000001,-1.9020000000000001,13.9046999248,51.63,1.73,51.6589759868,131.65,49.58,5.11,49.84263737,13.774000000000001,-1.9020000000000001,13.9046999248,49.58,5.11,49.84263737,131.5
2020-09-19 18:00:00,66.5045,0.10450000000000001,66.5045821015,10.3145,-1.4655,10.4180900601,56.19,1.57,56.2119293389,131.33,53.94,4.96,54.1675659413,10.3145,-1.4655,10.4180900601,53.94,4.96,54.1675659413,131.18
2020-09-19 18:30:00,67.8475,0.439,67.8489202364,6.8475,-1.161,6.9452269401,61.0,1.6,61.0209799987,131.2,58.54,5.02,58.7548466086,6.8475,-1.161,6.9452269401,58.54,5.02,58.7548466086,131.05
2020-09-19 19:00:00,67.9965,0.8035,68.0012472275,3.3165,-0.8865000000000001,3.4329367166,64.68,1.69,64.7020749281,131.09,62.05,5.12,62.2608777645,3.3165,-0.8865000000000001,3.4329367166,62.05,5.12,62.2608777645,130.94
2020-09-19 19:30:00,67.987,0.6855,67.9904557953,1.7469999999999999,-0.7245,1.8912718604,66.24,1.4100000000000001,66.255005094,131.09,63.54,4.87,63.7263563998,1.7469999999999999,-0.7245,1.8912718604,63.54,4.87,63.7263563998,130.94
2020-09-19 20:00:00,68.4385,0.64,68.4414924023,1.7785000000000002,-0.84,1.9668915196,66.66,1.48,66.6764276188,131.04,63.92,4.93,64.1098377786,1.7785000000000002,-0.84,1.9668915196,63.92,4.93,64.1098377786,130.88
2020-09-19 20:30:00,68.2775,0.418,68.2787795018,2.1775,-0.922,2.3646543616,66.1,1.34,66.1135810556,131.32,63.5,4.84,63.6841864202,2.1775,-0.922,2.3646543616,63.5,4.84,63.6841864202,131.15
2020-09-19 21:00:00,66.543,-0.018000000000000002,66.5430024345,2.393,-0.9580000000000001,2.5776370963,64.15,0.9400000000000001,64.156886614,131.38,61.63,4.46,61.7911684628,2.393,-0.9580000000000001,2.5776370963,61.63,4.46,61.7911684628,131.21
2020-09-19 21:30:00,65.366,-0.5375,65.3682098749,2.7359999999999998,-1.0075,2.9156049544,62.63,0.47000000000000003,62.631763507,131.69,60.11,3.9699999999999998,60.2409578277,2.7359999999999998,-1.0075,2.9156049544,60.11,3.9699999999999998,60.2409578277,131.52
2020-09-19 22:00:00,63.8285,-0.8595,63.834286653,3.2185,-1.0495,3.3852906079,60.61,0.19,60.6102978049,131.69,58.18,3.77,58.3020179754,3.2185,-1.0495,3.3852906079,58.18,3.77,58.3020179754,131.55
2020-09-19 22:30:00,62.326,-1.3875,62.3414423337,3.476,-1.0975,3.6451450245,58.85,-0.29,58.8507145241,132.64,56.46,3.2800000000000002,56.5551942796,3.476,-1.0975,3.6451450245,56.46,3.2800000000000002,56.5551942796,132.47
2020-09-19 23:00:00,60.1925,-2.072,60.2281515593,3.2025,-1.142,3.4000250367,56.99,-0.93,56.9975876683,132.89,54.7,2.64,54.7636704394,3.2025,-1.142,3.4000250367,54.7,2.64,54.7636704394,132.73
2020-09-19 23:30:00,57.989,-2.6425,58.0491768008,3.049,-1.1025,3.2422071572,54.94,-1.54,54.9615793077,132.81,52.69,2.07,52.7306457385,3.049,-1.1025,3.2422071572,52.69,2.07,52.7306457385,132.65
2020-09-20 00:00:00,56.495,-3.01,56.5751281483,2.625,-1.02,2.8162075563,53.87,-1.99,53.9067435485,132.61,51.74,1.65,51.7663027461,2.625,-1.02,2.8162075563,51.74,1.65,51.7663027461,132.45
2020-09-20 00:30:00,55.4385,-2.9745,55.518239638,2.2785,-1.0145,2.49414765,53.16,-1.96,53.1961201593,132.53,51.08,1.67,51.1072920433,2.2785,-1.0145,2.49414765,51.08,1.67,51.1072920433,132.37
2020-09-20 01:00:00,54.9825,-2.976,55.0629810512,2.4125,-1.006,2.613846256,52.57,-1.97,52.6068987871,131.73,50.42,1.56,50.4441275076,2.4125,-1.006,2.613846256,50.42,1.56,50.4441275076,131.57
2020-09-20 01:30:00,54.5485,-3.064,54.6344849729,2.3485,-0.9440000000000001,2.5311239104,52.2,-2.12,52.2430320713,130.76,50.07,1.37,50.0887392534,2.3485,-0.9440000000000001,2.5311239104,50.07,1.37,50.0887392534,130.6
2020-09-20 02:00:00,54.683,-2.9615,54.7631351481,2.553,-0.9215000000000001,2.7142165075999998,52.13,-2.04,52.1699003258,130.4,49.99,1.45,50.0110247845,2.553,-0.9215000000000001,2.7142165075999998,49.99,1.45,50.0110247845,130.24
2020-09-20 02:30:00,54.468,-3.1505,54.5590384286,2.688,-0.8605,2.8223756394,51.78,-2.29,51.8306135406,130.63,49.67,1.21,49.6847360866,2.688,-0.8605,2.8223756394,49.67,1.21,49.6847360866,130.48
2020-09-20 03:00:00,54.0995,-3.211,54.1947084248,3.1995,-0.841,3.3081839807,50.9,-2.37,50.9551459619,130.79,48.82,1.12,48.8328455038,3.1995,-0.841,3.3081839807,48.82,1.12,48.8328455038,130.63
2020-09-20 03:30:00,53.607,-3.2800000000000002,53.7072513633,3.387,-0.84,3.4896087173,50.22,-2.44,50.2792402488,130.47,48.18,1.04,48.1912232673,3.387,-0.84,3.4896087173,48.18,1.04,48.1912232673,130.31
2020-09-20 04:00:00,53.3655,-3.4655,53.4779046009,2.8255,-0.8055,2.9380742843,50.54,-2.66,50.6099515906,130.56,48.49,0.8300000000000001,48.4971030063,2.8255,-0.8055,2.9380742843,48.49,0.8300000000000001,48.4971030063,130.4
2020-09-20 04:30:00,53.299,-3.235,53.3970844335,2.669,-0.8250000000000001,2.7935973225,50.63,-2.41,50.687325832,130.47,48.6,1.08,48.6119985189,2.669,-0.8250000000000001,2.7935973225,48.6,1.08,48.6119985189,130.3
2020-09-20 05:00:00,53.2385,-3.1935000000000002,53.3341947019,2.7085,-0.8235,2.8309229061,50.53,-2.37,50.5855493199,130.14,48.56,1.13,48.573145873,2.7085,-0.8235,2.8309229061,48.56,1.13,48.573145873,129.97
2020-09-20 05:30:00,54.104,-2.96,54.1849094859,2.464,-0.78,2.5845107854,51.64,-2.18,51.6859942344,129.96,49.56,1.26,49.5760143618,2.464,-0.78,2.5845107854,49.56,1.26,49.5760143618,129.8
2020-09-20 06:00:00,54.5335,-2.644,54.5975581711,2.6435,-0.774,2.7544814848,51.89,-1.87,51.9236843839,129.96,49.76,1.54,49.7838246823,2.6435,-0.774,2.7544814848,49.76,1.54,49.7838246823,129.8
2020-09-20 06:30:00,55.6685,4.8445,55.8788964861,2.2585,-0.9155000000000001,2.4369986664,53.41,5.76,53.7196956432,132.75,51.85,-4.77,52.0689485202,2.2585,-0.9155000000000001,2.4369986664,51.85,-4.77,52.0689485202,132.58
2020-09-20 07:00:00,56.5555,4.5975,56.7420618809,2.3755,-0.9325,2.5519711009,54.18,5.53,54.4614845556,133.97,52.55,-4.41,52.7347191137,2.3755,-0.9325,2.5519711009,52.55,-4.41,52.7347191137,133.8
2020-09-20 07:30:00,57.9645,-2.083,58.0019150481,2.8145,-0.713,2.9034082128,55.15,-1.37,55.1670136948,132.46,52.84,2.07,52.8805304436,2.8145,-0.713,2.9034082128,52.84,2.07,52.8805304436,132.3
2020-09-20 08:00:00,59.9455,-1.2335,59.9581895365,5.9555,-0.8435,6.0149374477,53.99,-0.39,53.9914085758,131.44,51.75,2.5700000000000003,51.8137761604,5.9555,-0.8435,6.0149374477,51.75,2.5700000000000003,51.8137761604,131.28
2020-09-20 08:30:00,61.7765,-1.039,61.7852366933,11.2565,-1.279,11.3289290425,50.52,0.24,50.520570068,133.76,48.53,2.95,48.619578361,11.2565,-1.279,11.3289290425,48.53,2.95,48.619578361,133.6
2020-09-20 09:00:00,62.5125,3.6485000000000003,62.6188806072,18.7925,-1.8915000000000002,18.8874516148,43.72,5.54,44.0696040372,132.89,42.39,-1.4100000000000001,42.4134436235,18.7925,-1.8915000000000002,18.8874516148,42.39,-1.4100000000000001,42.4134436235,132.73
2020-09-20 09:30:00,62.7565,5.8125,63.0251017334,27.2065,-2.7975,27.3499478702,35.55,8.61,36.5777883421,131.53,34.66,-2.49,34.7493266122,27.2065,-2.7975,27.3499478702,34.66,-2.49,34.7493266122,131.36
2020-09-20 10:00:00,62.576,6.103,62.8729066053,35.606,-3.797,35.8078824423,26.97,9.9,28.7296171224,131.04,26.29,-1.23,26.3187575695,35.606,-3.797,35.8078824423,26.29,-1.23,26.3187575695,130.86
2020-09-20 10:30:00,62.2125,6.556,62.5569843603,42.9025,-4.784,43.1684046758,19.31,11.34,22.3935638075,130.83,18.77,0.13,18.7704501811,42.9025,-4.784,43.1684046758,18.77,0.13,18.7704501811,130.65
2020-09-20 11:00:00,61.5715,7.089,61.9782504856,48.3415,-5.681,48.6741654602,13.23,12.77,18.3876534664,131.25,12.8,1.42,12.8785247602,48.3415,-5.681,48.6741654602,12.8,1.42,12.8785247602,131.07
2020-09-20 11:30:00,61.0235,7.4415,61.4755518438,52.6435,-6.4585,53.0381967501,8.38,13.9,16.2306623402,132.11,7.94,2.42,8.3006023878,52.6435,-6.4585,53.0381967501,7.94,2.42,8.3006023878,131.91
2020-09-20 12:00:00,60.4015,7.6895,60.888994182,55.8215,-7.1305,56.2750734562,4.58,14.82,15.5115698754,131.52,4.24,3.36,5.4099168201,55.8215,-7.1305,56.2750734562,4.24,3.36,5.4099168201,131.34
2020-09-20 12:30:00,59.313,7.765,59.8191206388,57.953,-7.305,58.4115847585,1.3599999999999999,15.07,15.1312425134,131.45,1.1400000000000001,3.61,3.7857231806,57.953,-7.305,58.4115847585,1.1400000000000001,3.61,3.7857231806,131.27
2020-09-20 13:00:00,57.144,7.7635000000000005,57.668957579,59.324,-6.8665,59.7200619411,-2.18,14.63,14.7915279806,130.99,-2.32,3.22,3.9687277558,59.324,-6.8665,59.7200619411,-2.32,3.22,3.9687277558,130.8
2020-09-20 13:30:00,56.3015,7.6405,56.8175689598,59.1915,-6.7695,59.5773430299,-2.89,14.41,14.6969452608,130.92,-2.9699999999999998,3.04,4.25,59.1915,-6.7695,59.5773430299,-2.9699999999999998,3.04,4.25,130.75
2020-09-20 14:00:00,55.4875,7.5085,55.993215915,57.9675,-6.5415,58.3354290162,-2.48,14.05,14.2671966412,131.02,-2.5,2.71,3.6870177651000002,57.9675,-6.5415,58.3354290162,-2.5,2.71,3.6870177651000002,130.86
2020-09-20 14:30:00,55.0645,7.3715,55.55572133,55.8545,-6.2185,56.1995988642,-0.79,13.59,13.6129423711,131.21,-0.9,2.2,2.3769728648,55.8545,-6.2185,56.1995988642,-0.9,2.2,2.3769728648,131.05
2020-09-20 15:00:00,54.7275,6.7595,55.143359496,52.9975,-5.6905,53.3021275044,1.73,12.45,12.5696221105,131.53,1.5,1.05,1.8309833424000002,52.9975,-5.6905,53.3021275044,1.5,1.05,1.8309833424000002,131.37
2020-09-20 15:30:00,55.1985,6.325,55.5596978686,49.0485,-5.035,49.3062529224,6.15,11.36,12.9178984359,131.39,5.8,0.05,5.8002155132,49.0485,-5.035,49.3062529224,5.8,0.05,5.8002155132,131.23
2020-09-20 16:00:00,55.817,6.03,56.1417704477,44.177,-4.23,44.3790516911,11.64,10.26,15.5163526642,131.43,11.15,-1.02,11.1965575067,44.177,-4.23,44.3790516911,11.15,-1.02,11.1965575067,131.27
2020-09-20 16:30:00,58.144,5.881,58.4406613327,38.034,-3.969,38.2405297688,20.11,9.85,22.392735429200002,131.83,19.45,-1.43,19.502497276,38.034,-3.969,38.2405297688,19.45,-1.43,19.502497276,131.67
2020-09-20 17:00:00,60.1685,5.542,60.4231922051,31.1185,-3.268,31.289628733,29.05,8.81,30.356524834,131.91,28.14,-2.41,28.243011525,31.1185,-3.268,31.289628733,28.14,-2.41,28.243011525,131.76
2020-09-20 17:30:00,62.597,5.9925,62.8831811,23.077,-2.3175,23.1930751573,39.52,8.31,40.3842357858,131.29,38.24,-2.73,38.3373251545,23.077,-2.3175,23.1930751573,38.24,-2.73,38.3373251545,131.14
2020-09-20 18:00:00,64.309,6.4805,64.6346993592,14.969,-1.4895,15.0429242918,49.34,7.97,49.9795608224,131.16,47.78,-2.94,47.8703666165,14.969,-1.4895,15.0429242918,47.78,-2.94,47.8703666165,131.02
2020-09-20 18:30:00,65.572,6.9495000000000005,65.9392351658,7.672,-1.0005,7.7369622107,57.9,7.95,58.4432416965,131.07,56.16,-2.87,56.2332864058,7.672,-1.0005,7.7369622107,56.16,-2.87,56.2332864058,130.93
2020-09-20 19:00:00,65.9675,7.16,66.3549294043,2.8675,-0.7000000000000001,2.9517039570000003,63.1,7.86,63.5876528895,130.89,61.13,-2.95,61.2011388783,2.8675,-0.7000000000000001,2.9517039570000003,61.13,-2.95,61.2011388783,130.74
2020-09-20 19:30:00,66.322,7.1365,66.7048522692,0.802,-0.5235000000000001,0.9577349581000001,65.52,7.66,65.966248946,130.89,63.45,-3.13,63.5271548237,0.802,-0.5235000000000001,0.9577349581000001,63.45,-3.13,63.5271548237,130.74
2020-09-20 20:00:00,67.3905,7.2725,67.7817729666,0.8205,-0.6575000000000001,1.0514402028,66.57,7.93,67.040657813,130.73,64.46,-2.85,64.5229734281,0.8205,-0.6575000000000001,1.0514402028,64.46,-2.85,64.5229734281,130.57
2020-09-20 20:30:00,66.9405,7.037,67.3093597448,0.6605000000000001,-0.713,0.9719203928000001,66.28,7.75,66.7315585012,130.95,64.2,-3.04,64.2719347772,0.6605000000000001,-0.713,0.9719203928000001,64.2,-3.04,64.2719347772,130.79
2020-09-20 21:00:00,65.207,6.48,65.5281866757,0.427,-0.72,0.837095574,64.78,7.2,65.1788953573,130.8,62.74,-3.56,62.8409197896,0.427,-0.72,0.837095574,62.74,-3.56,62.8409197896,130.63
2020-09-20 21:30:00,63.728,6.073,64.0167112011,0.338,-0.727,0.8017312517,63.39,6.8,63.7536830309,130.66,61.39,-3.91,61.5143901864,0.338,-0.727,0.8017312517,61.39,-3.91,61.5143901864,130.5
2020-09-20 22:00:00,62.0575,5.7055,62.3192268606,0.42750000000000005,-0.7645000000000001,0.8759089565,61.63,6.47,61.968684026700004,130.66,59.7,-4.25,59.8510860386,0.42750000000000005,-0.7645000000000001,0.8759089565,59.7,-4.25,59.8510860386,130.53
2020-09-20 22:30:00,60.2435,5.241,60.471045743,0.5535,-0.749,0.9313233864,59.69,5.99,59.9898007998,129.98,57.8,-4.62,57.9843461634,0.5535,-0.749,0.9313233864,57.8,-4.62,57.9843461634,129.82
2020-09-20 23:00:00,58.1065,4.693,58.2957081718,1.0265,-0.717,1.2521147112,57.08,5.41,57.3358046948,130.16,55.36,-5.17,55.6008857843,1.0265,-0.717,1.2521147112,55.36,-5.17,55.6008857843,130.0
2020-09-20 23:30:00,56.2085,4.4085,56.3811169143,0.9885,-0.7215,1.223803293,55.22,5.13,55.4577794363,130.4,53.55,-5.48,53.8296656129,0.9885,-0.7215,1.223803293,53.55,-5.48,53.8296656129,130.25
2020-09-21 00:00:00,54.7365,4.0365,54.8851324541,0.9365,-0.7435,1.1957526918,53.8,4.78,54.0119283122,130.76,52.08,-5.93,52.4165174349,0.9365,-0.7435,1.1957526918,52.08,-5.93,52.4165174349,130.6
2020-09-21 00:30:00,53.8355,3.832,53.9717081835,0.8655,-0.758,1.1505017384,52.97,4.59,53.1684963113,131.02,51.3,-6.15,51.6673252646,0.8655,-0.758,1.1505017384,51.3,-6.15,51.6673252646,130.87
2020-09-21 01:00:00,53.3945,3.9445,53.5400010319,0.3845,-0.7555000000000001,0.8477148695000001,53.01,4.7,53.2179490398,131.02,51.33,-6.07,51.6876561666,0.3845,-0.7555000000000001,0.8477148695000001,51.33,-6.07,51.6876561666,130.9
2020-09-21 01:30:00,53.4305,3.753,53.5621446476,0.2505,-0.707,0.7500661637,53.18,4.46,53.3666937331,131.11,51.49,-6.28,51.8715577171,0.2505,-0.707,0.7500661637,51.49,-6.28,51.8715577171,130.96
2020-09-21 02:00:00,53.76,3.77,53.8920263119,0.19,-0.71,0.734982993,53.57,4.48,53.7570023346,131.02,51.87,-6.27,52.2475817622,0.19,-0.71,0.734982993,51.87,-6.27,52.2475817622,130.88
2020-09-21 02:30:00,53.608,3.708,53.7360859014,0.23800000000000002,-0.742,0.7792355228000001,53.37,4.45,53.5551995608,131.02,51.67,-6.28,52.0502382319,0.23800000000000002,-0.742,0.7792355228000001,51.67,-6.28,52.0502382319,130.88
2020-09-21 03:00:00,53.272,3.649,53.3968274807,0.202,-0.721,0.7487623121,53.07,4.37,53.249617839,130.63,51.38,-6.33,51.7684585438,0.202,-0.721,0.7487623121,51.38,-6.33,51.7684585438,130.48
