Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-21 03:30:00,53.138,3.4575,53.2503647898,0.20800000000000002,-0.6825,0.7134915907,52.93,4.14,53.0916613038,130.72,51.26,-6.62,51.6857040196,0.20800000000000002,-0.6825,0.7134915907,51.26,-6.62,51.6857040196,130.57
2020-09-21 04:00:00,52.692,3.516,52.8091764753,0.47200000000000003,-0.684,0.8310475317,52.22,4.2,52.3886285371,130.57,50.65,-6.45,51.0590344601,0.47200000000000003,-0.684,0.8310475317,50.65,-6.45,51.0590344601,130.43
2020-09-21 04:30:00,52.4955,3.4965,52.611814571400004,0.6155,-0.6435000000000001,0.8904675738000001,51.88,4.14,52.0449229032,130.47,50.3,-6.51,50.7195238542,0.6155,-0.6435000000000001,0.8904675738000001,50.3,-6.51,50.7195238542,130.34
2020-09-21 05:00:00,52.6595,3.6145,52.7834022255,0.5695,-0.6555000000000001,0.8683377799,52.09,4.27,52.2647204144,130.33,50.45,-6.39,50.8530687373,0.5695,-0.6555000000000001,0.8683377799,50.45,-6.39,50.8530687373,130.19
2020-09-21 05:30:00,53.501,3.965,53.6477234,0.5710000000000001,-0.755,0.9466076273,52.93,4.72,53.1400348137,131.54,51.28,-6.17,51.6498528556,0.5710000000000001,-0.755,0.9466076273,51.28,-6.17,51.6498528556,131.4
2020-09-21 06:00:00,54.359,4.317,54.5301510176,0.46900000000000003,-0.793,0.9213088516,53.89,5.11,54.1317300666,132.59,52.2,-5.98,52.541416044900004,0.46900000000000003,-0.793,0.9213088516,52.2,-5.98,52.541416044900004,132.44
2020-09-21 06:30:00,56.4155,4.733,56.6136902988,0.5855,-0.777,0.9729024874000001,55.83,5.51,56.1012388455,132.74,54.09,-5.59,54.3780856596,0.5855,-0.777,0.9729024874000001,54.09,-5.59,54.3780856596,132.6
2020-09-21 07:00:00,58.6505,5.2995,58.8894375122,0.4405,-0.6905,0.8190424287,58.21,5.99,58.5173837419,131.83,56.4,-4.94,56.6159306203,0.4405,-0.6905,0.8190424287,56.4,-4.94,56.6159306203,131.69
2020-09-21 07:30:00,61.54,6.269,61.858483339,0.62,-0.601,0.8634819048,60.92,6.87,61.306144064,131.09,59.02,-3.96,59.1527006991,0.62,-0.601,0.8634819048,59.02,-3.96,59.1527006991,130.95
2020-09-21 08:00:00,63.9245,7.013,64.3080389162,3.2845,-0.6970000000000001,3.3576404289,60.64,7.71,61.1281743552,131.3,58.77,-3.16,58.8548935943,3.2845,-0.6970000000000001,3.3576404289,58.77,-3.16,58.8548935943,131.16
2020-09-21 08:30:00,64.748,7.077,65.1336121599,8.788,-1.043,8.8496775647,55.96,8.12,56.5460520284,131.5,54.31,-2.76,54.3800855093,8.788,-1.043,8.8496775647,54.31,-2.76,54.3800855093,131.34
2020-09-21 09:00:00,64.1895,6.796,64.5482573448,16.4995,-1.6840000000000002,16.5852149896,47.69,8.48,48.4380687063,131.64,46.21,-2.5,46.2775766436,16.4995,-1.6840000000000002,16.5852149896,46.21,-2.5,46.2775766436,131.49
2020-09-21 09:30:00,63.893,6.8575,64.2599467417,25.023,-2.6125,25.1590080339,38.87,9.47,40.0069718924,131.64,37.59,-1.63,37.6253239189,25.023,-2.6125,25.1590080339,37.59,-1.63,37.6253239189,131.49
2020-09-21 10:00:00,62.9055,4.5855,63.0724087101,32.8355,-3.5945,33.0316589123,30.07,8.18,31.162755013,132.55,28.76,1.54,28.8012013638,32.8355,-3.5945,33.0316589123,28.76,1.54,28.8012013638,132.4
2020-09-21 10:30:00,62.134,0.6585000000000001,62.137489314,39.734,-4.5215,39.990432834,22.4,5.18,22.9911374229,133.65,21.38,6.92,22.472000356,39.734,-4.5215,39.990432834,21.38,6.92,22.472000356,133.49
2020-09-21 11:00:00,61.0435,0.492,61.045482685,45.7735,-5.258,46.0745034292,15.27,5.75,16.3167214844,133.6,14.6,7.44,16.3863845921,45.7735,-5.258,46.0745034292,14.6,7.44,16.3863845921,133.45
2020-09-21 11:30:00,60.1195,0.9390000000000001,60.1268326228,50.9395,-6.051,51.2976340707,9.18,6.99,11.5383057682,133.6,8.81,8.59,12.3046414007,50.9395,-6.051,51.2976340707,8.81,8.59,12.3046414007,133.45
2020-09-21 12:00:00,59.854,1.355,59.869335565,54.404,-6.6850000000000005,54.8131776218,5.45,8.04,9.713089107,133.69,5.18,9.53,10.8468105911,54.404,-6.6850000000000005,54.8131776218,5.18,9.53,10.8468105911,133.53
2020-09-21 12:30:00,59.721,1.635,59.7433767542,56.781,-7.125,57.2262840485,2.94,8.76,9.2401948031,133.61,2.79,10.19,10.5650461428,56.781,-7.125,57.2262840485,2.79,10.19,10.5650461428,133.46
2020-09-21 13:00:00,59.005,1.565,59.0257507364,58.245,-7.425,58.7163576016,0.76,8.99,9.0220673906,133.34,0.6900000000000001,10.41,10.432842374,58.245,-7.425,58.7163576016,0.6900000000000001,10.41,10.432842374,133.18
2020-09-21 13:30:00,58.59,1.6665,58.6136956884,58.65,-7.5335,59.1318537021,-0.06,9.2,9.2001956501,133.05,-0.09,10.58,10.5803827908,58.65,-7.5335,59.1318537021,-0.09,10.58,10.5803827908,132.88
2020-09-21 14:00:00,58.694,1.8425,58.7229124129,57.764,-7.4775,58.2459672617,0.93,9.32,9.3662852829,133.0,0.85,10.71,10.7436772103,57.764,-7.4775,58.2459672617,0.85,10.71,10.7436772103,132.82
2020-09-21 14:30:00,58.83,1.552,58.8504681715,55.44,-7.068,55.8887307424,3.39,8.62,9.2626400124,133.05,3.21,10.05,10.550194311,55.44,-7.068,55.8887307424,3.21,10.05,10.550194311,132.86
2020-09-21 15:00:00,58.612,1.1400000000000001,58.6230854186,51.572,-6.41,51.9688299272,7.04,7.55,10.3229889083,133.19,6.67,9.07,11.2584990119,51.572,-6.41,51.9688299272,6.67,9.07,11.2584990119,133.0
2020-09-21 15:30:00,58.7865,0.7395,58.7911510561,47.6165,-5.8004999999999995,47.9684987518,11.17,6.54,12.9437436625,133.34,10.66,8.15,13.4185729495,47.6165,-5.8004999999999995,47.9684987518,10.66,8.15,13.4185729495,133.16
2020-09-21 16:00:00,60.6135,1.0305,60.6222592164,42.6135,-5.0995,42.9175404992,18.0,6.13,19.0151755185,133.48,17.21,7.82,18.9033462646,42.6135,-5.0995,42.9175404992,17.21,7.82,18.9033462646,133.31
2020-09-21 16:30:00,62.483,0.8785000000000001,62.4891754726,37.803,-4.2515,38.0413204457,24.68,5.13,25.2075246702,133.94,23.5,6.89,24.4892241608,37.803,-4.2515,38.0413204457,23.5,6.89,24.4892241608,133.79
2020-09-21 17:00:00,64.184,0.612,64.1869176702,30.614,-3.348,30.7965274016,33.57,3.96,33.8027587632,133.94,31.93,5.8100000000000005,32.4542909336,30.614,-3.348,30.7965274016,31.93,5.8100000000000005,32.4542909336,133.79
2020-09-21 17:30:00,66.167,0.6055,66.1697704337,22.597,-2.4445,22.7288360734,43.57,3.05,43.676623038,133.64,41.48,4.97,41.7766836884,22.597,-2.4445,22.7288360734,41.48,4.97,41.7766836884,133.5
2020-09-21 18:00:00,67.743,1.028,67.7507995008,14.443,-1.552,14.526147218,53.3,2.58,53.3624062426,133.41,50.73,4.57,50.9354277493,14.443,-1.552,14.526147218,50.73,4.57,50.9354277493,133.26
2020-09-21 18:30:00,68.7985,1.4365,68.8134952934,7.4685,-0.9435,7.5278605526,61.33,2.38,61.3761623108,133.33,58.38,4.41,58.5463278097,7.4685,-0.9435,7.5278605526,58.38,4.41,58.5463278097,133.17
2020-09-21 19:00:00,69.171,1.3655,69.1844768084,3.011,-0.6545000000000001,3.0813132346,66.16,2.02,66.1908301806,133.33,62.97,4.08,63.1020387943,3.011,-0.6545000000000001,3.0813132346,62.97,4.08,63.1020387943,133.17
2020-09-21 19:30:00,69.13,1.3815,69.1438026308,0.88,-0.40850000000000003,0.9701918625,68.25,1.79,68.2734692249,133.18,64.96,3.88,65.0757712209,0.88,-0.40850000000000003,0.9701918625,64.96,3.88,65.0757712209,133.01
2020-09-21 20:00:00,70.8405,1.474,70.8558333255,0.6305000000000001,-0.556,0.8406344330000001,70.21,2.03,70.2393408283,133.4,66.83,4.11,66.9562618431,0.6305000000000001,-0.556,0.8406344330000001,66.83,4.11,66.9562618431,133.23
2020-09-21 20:30:00,70.3485,1.5775000000000001,70.3661847658,0.6285000000000001,-0.6225,0.8846007574,69.72,2.2,69.7547016337,133.63,66.37,4.28,66.5078589341,0.6285000000000001,-0.6225,0.8846007574,66.37,4.28,66.5078589341,133.44
2020-09-21 21:00:00,68.586,1.035,68.59380891160001,0.626,-0.625,0.8845908659,67.96,1.6600000000000001,67.9802706673,133.85,64.79,3.81,64.9019275523,0.626,-0.625,0.8845908659,64.79,3.81,64.9019275523,133.66
2020-09-21 21:30:00,68.189,5.833,68.4380275139,0.629,-0.677,0.9241049724,67.56,6.51,67.8729231726,133.08,62.07,-1.34,62.0844626296,0.629,-0.677,0.9241049724,62.07,-1.34,62.0844626296,132.92
2020-09-21 22:00:00,66.487,4.7725,66.6580672181,0.637,-0.6275000000000001,0.8941617583,65.85,5.4,66.0710413116,131.36,60.12,-0.9500000000000001,60.1275053532,0.637,-0.6275000000000001,0.8941617583,60.12,-0.9500000000000001,60.1275053532,131.19
2020-09-21 22:30:00,64.7725,4.495,64.9282818289,0.6425000000000001,-0.615,0.8893993760000001,64.13,5.11,64.3332651122,130.4,58.54,-1.13,58.5509052022,0.6425000000000001,-0.615,0.8893993760000001,58.54,-1.13,58.5509052022,130.23
2020-09-21 23:00:00,62.754,4.1055,62.888151875,0.634,-0.6045,0.8760001427,62.12,4.71,62.2983025451,130.52,56.75,-1.52,56.7703522977,0.634,-0.6045,0.8760001427,56.75,-1.52,56.7703522977,130.36
2020-09-21 23:30:00,60.6345,3.8905000000000003,60.7591851534,0.6345000000000001,-0.6095,0.8798184472,60.0,4.5,60.1685133604,130.52,54.81,-1.73,54.8372957028,0.6345000000000001,-0.6095,0.8798184472,54.81,-1.73,54.8372957028,130.36
2020-09-22 00:00:00,59.1305,3.36,59.2258864877,0.6405000000000001,-0.62,0.8914259644,58.49,3.98,58.6252547969,130.84,53.44,-2.23,53.4865076445,0.6405000000000001,-0.62,0.8914259644,53.44,-2.23,53.4865076445,130.7
2020-09-22 00:30:00,58.0285,3.2835,58.1213229762,0.6485000000000001,-0.6465000000000001,0.9157043737,57.38,3.93,57.5144268858,131.18,52.43,-2.32,52.4813042902,0.6485000000000001,-0.6465000000000001,0.9157043737,52.43,-2.32,52.4813042902,131.05
2020-09-22 01:00:00,57.655,3.266,57.7474309472,0.635,-0.664,0.9187605782,57.02,3.93,57.1552735975,131.14,52.11,-2.33,52.1620647597,0.635,-0.664,0.9187605782,52.11,-2.33,52.1620647597,131.02
2020-09-22 01:30:00,58.0475,3.2715,58.1396161709,0.6375000000000001,-0.7185,0.9605459385,57.41,3.99,57.5484856447,130.94,52.44,-2.26,52.4886768742,0.6375000000000001,-0.7185,0.9605459385,52.44,-2.26,52.4886768742,130.81
2020-09-22 02:00:00,57.6175,-0.322,57.6183997543,0.6475000000000001,-0.782,1.0152734853,56.97,0.46,56.9718570875,131.27,53.27,1.06,53.2805452299,0.6475000000000001,-0.782,1.0152734853,53.27,1.06,53.2805452299,131.14
2020-09-22 02:30:00,56.7105,-2.124,56.7502615523,0.6505000000000001,-0.8140000000000001,1.0419914827,56.06,-1.31,56.0753038333,132.02,53.8,2.29,53.8487149336,0.6505000000000001,-0.8140000000000001,1.0419914827,53.8,2.29,53.8487149336,131.9
2020-09-22 03:00:00,56.3885,-2.403,56.4396787841,0.6585000000000001,-0.803,1.0384754451,55.73,-1.6,55.75296315,132.08,53.41,1.98,53.4466883913,0.6585000000000001,-0.803,1.0384754451,53.41,1.98,53.4466883913,131.95
2020-09-22 03:30:00,56.0935,-2.463,56.1475476869,0.6635,-0.803,1.0416531332,55.43,-1.6600000000000001,55.4548510051,132.08,53.1,1.9,53.1339815937,0.6635,-0.803,1.0416531332,53.1,1.9,53.1339815937,131.95
2020-09-22 04:00:00,55.9785,-2.3805,56.0290928224,0.6985,-0.7505000000000001,1.0252572848,55.28,-1.63,55.3040260741,132.04,52.96,1.9300000000000002,52.995155439,0.6985,-0.7505000000000001,1.0252572848,52.96,1.9300000000000002,52.995155439,131.89
2020-09-22 04:30:00,55.7275,-2.3715,55.7779371123,0.6975,-0.7115,0.9963626348000001,55.03,-1.6600000000000001,55.0550315593,131.72,52.72,1.8900000000000001,52.7538671568,0.6975,-0.7115,0.9963626348000001,52.72,1.8900000000000001,52.7538671568,131.59
2020-09-22 05:00:00,55.6365,-2.447,55.6902858787,0.7065,-0.707,0.9994954977,54.93,-1.74,54.9575518014,131.72,52.63,1.8,52.6607719275,0.7065,-0.707,0.9994954977,52.63,1.8,52.6607719275,131.56
2020-09-22 05:30:00,56.1,-2.2865,56.1465767634,0.84,-0.7765000000000001,1.1439196869,55.26,-1.51,55.2806268054,131.58,52.95,2.03,52.9888988374,0.84,-0.7765000000000001,1.1439196869,52.95,2.03,52.9888988374,131.44
2020-09-22 06:00:00,56.835,-1.8980000000000001,56.8666829435,1.005,-0.8180000000000001,1.2958198177,55.83,-1.08,55.8404450197,131.48,53.51,2.43,53.5651472508,1.005,-0.8180000000000001,1.2958198177,53.51,2.43,53.5651472508,131.34
2020-09-22 06:30:00,58.687,-1.2545,58.7004066362,1.207,-0.8145,1.456111002,57.48,-0.44,57.4816840394,132.05,55.08,3.08,55.1660475293,1.207,-0.8145,1.456111002,55.08,3.08,55.1660475293,131.92
2020-09-22 07:00:00,61.4075,-0.616,61.4105895774,1.1575,-0.776,1.3935502323,60.25,0.16,60.2502124478,132.27,57.8,3.75,57.9215201803,1.1575,-0.776,1.3935502323,57.8,3.75,57.9215201803,132.13
2020-09-22 07:30:00,63.9605,0.0685,63.9605366808,1.0105,-0.6715,1.2132693436,62.95,0.74,62.9543493335,132.03,60.33,4.28,60.4816277889,1.0105,-0.6715,1.2132693436,60.33,4.28,60.4816277889,131.9
2020-09-22 08:00:00,66.0005,0.913,66.0068145668,2.2005,-0.687,2.305248197,63.8,1.6,63.8200595424,131.64,61.08,5.05,61.2884075499,2.2005,-0.687,2.305248197,61.08,5.05,61.2884075499,131.51
2020-09-22 08:30:00,67.5995,2.0925,67.6318782565,3.9295,-0.7375,3.9981091156,63.67,2.83,63.7328627946,132.24,60.58,4.77,60.7675020056,3.9295,-0.7375,3.9981091156,60.58,4.77,60.7675020056,132.1
2020-09-22 09:00:00,68.0065,2.1755,68.0412877781,5.4765,-0.8245,5.5382174479,62.53,3.0,62.6019240918,132.34,59.54,4.98,59.7479037289,5.4765,-0.8245,5.5382174479,59.54,4.98,59.7479037289,132.2
2020-09-22 09:30:00,68.1795,2.029,68.2096845122,7.8095,-1.141,7.892412258,60.37,3.17,60.4531703056,132.26,57.48,5.14,57.7093579933,7.8095,-1.141,7.892412258,57.48,5.14,57.7093579933,132.12
2020-09-22 10:00:00,67.6255,2.6135,67.6759826859,10.6155,-1.6065,10.7363719431,57.01,4.22,57.1659732708,132.45,54.28,6.14,54.6261658914,10.6155,-1.6065,10.7363719431,54.28,6.14,54.6261658914,132.31
2020-09-22 10:30:00,67.111,3.0765,67.1814793916,10.771,-1.5635,10.8838859444,56.34,4.64,56.5307456169,132.81,53.67,6.5600000000000005,54.0694229671,10.771,-1.5635,10.8838859444,53.67,6.5600000000000005,54.0694229671,132.66
2020-09-22 11:00:00,67.228,3.239,67.3059811978,10.258,-1.451,10.3601141403,56.97,4.69,57.1627238679,132.72,54.32,6.64,54.7243273143,10.258,-1.451,10.3601141403,54.32,6.64,54.7243273143,132.57
2020-09-22 11:30:00,66.1575,2.528,66.2057821512,15.2075,-2.022,15.3413343699,50.95,4.55,51.1527614113,132.4,48.51,6.46,48.9382437364,15.2075,-2.022,15.3413343699,48.51,6.46,48.9382437364,132.24
2020-09-22 12:00:00,66.048,2.4565,66.0936660827,13.068,-1.7535,13.18511988,52.98,4.21,53.1470083824,133.93,50.42,6.12,50.7900659578,13.068,-1.7535,13.18511988,50.42,6.12,50.7900659578,133.77
2020-09-22 12:30:00,67.182,3.0585,67.2515839683,8.892,-1.5015,9.0178803635,58.29,4.5600000000000005,58.4680912977,133.76,55.48,6.46,55.8548296927,8.892,-1.5015,9.0178803635,55.48,6.46,55.8548296927,133.6
2020-09-22 13:00:00,67.6245,3.406,67.710219585,6.5145,-1.184,6.6212209033,61.11,4.59,61.2821360594,133.83,58.21,6.51,58.5728964624,6.5145,-1.184,6.6212209033,58.21,6.51,58.5728964624,133.78
2020-09-22 13:30:00,67.858,3.254,67.9359748587,6.428,-1.086,6.5190934953,61.43,4.34,61.5831186284,134.15,58.51,6.29,58.8471256732,6.428,-1.086,6.5190934953,58.51,6.29,58.8471256732,134.05
2020-09-22 14:00:00,67.2145,3.234,67.2922563617,7.2745,-1.066,7.3521905749,59.94,4.3,60.0940396379,134.06,57.11,6.24,57.4498885987,7.2745,-1.066,7.3521905749,57.11,6.24,57.4498885987,133.92
2020-09-22 14:30:00,67.263,3.4895,67.3534541004,7.023,-1.0605,7.1026184784,60.24,4.55,60.41158912,134.3,57.43,6.5,57.7966685891,7.023,-1.0605,7.1026184784,57.43,6.5,57.7966685891,134.16
2020-09-22 15:00:00,67.089,3.5815,67.1845299399,6.029,-1.0085,6.1127664155,61.06,4.59,61.2322766194,133.89,58.23,6.02,58.5403561656,6.029,-1.0085,6.1127664155,58.23,6.02,58.5403561656,133.77
2020-09-22 15:30:00,67.0315,3.504,67.1230214476,6.6015,-0.996,6.6762128673,60.43,4.5,60.5973175974,132.98,57.55,5.61,57.822786166,6.6015,-0.996,6.6762128673,57.55,5.61,57.822786166,132.86
2020-09-22 16:00:00,67.501,3.4885,67.5910839775,8.431,-0.9915,8.4891008505,59.07,4.48,59.2396429766,132.95,56.22,5.57,56.4952502428,8.431,-0.9915,8.4891008505,56.22,5.57,56.4952502428,132.82
2020-09-22 16:30:00,68.695,3.4225,68.7802045014,9.365,-1.1575,9.4362615081,59.33,4.58,59.5065147694,132.92,56.4,5.64,56.6812985031,9.365,-1.1575,9.4362615081,56.4,5.64,56.6812985031,132.79
2020-09-22 17:00:00,69.813,3.7835,69.9154478013,9.103,-1.0765,9.1664312167,60.71,4.86,60.9042174238,132.82,57.7,5.92,58.0028999275,9.103,-1.0765,9.1664312167,57.7,5.92,58.0028999275,132.7
2020-09-22 17:30:00,71.2075,2.135,71.2394994455,7.5275,-1.045,7.5996895496,63.68,3.18,63.7593506868,132.22,61.43,9.16,62.1091820909,7.5275,-1.045,7.5996895496,61.43,9.16,62.1091820909,132.11
2020-09-22 18:00:00,72.2925,5.9125,72.5338763096,6.1625,-1.0275,6.2475725286,66.13,6.94,66.4931613025,131.46,65.23,7.45,65.6540585189,6.1625,-1.0275,6.2475725286,65.23,7.45,65.6540585189,131.34
2020-09-22 18:30:00,72.986,12.088,73.9802401997,5.256,-1.062,5.3622178247,67.73,13.15,68.9947490756,131.01,65.59,1.25,65.6019100332,5.256,-1.062,5.3622178247,65.59,1.25,65.6019100332,130.91
2020-09-22 19:00:00,72.856,12.1655,73.8647150286,3.626,-0.8745,3.7299633041,69.23,13.04,70.4473881702,130.68,67.1,1.23,67.1112725256,3.626,-0.8745,3.7299633041,67.1,1.23,67.1112725256,130.64
2020-09-22 19:30:00,72.8955,12.134,73.8984971177,2.3255,-0.866,2.4815128954,70.57,13.0,71.7574031024,130.48,68.34,1.19,68.3503599113,2.3255,-0.866,2.4815128954,68.34,1.19,68.3503599113,130.46
2020-09-22 20:00:00,72.225,11.9215,73.2022731017,2.395,-0.9185000000000001,2.5650862071000002,69.83,12.84,71.0006654898,130.71,67.59,0.9400000000000001,67.5965361539,2.395,-0.9185000000000001,2.5650862071000002,67.59,0.9400000000000001,67.5965361539,130.76
2020-09-22 20:30:00,70.329,11.075,71.1956730848,2.819,-1.035,3.0029961705,67.51,12.11,68.5875513486,130.82,65.32,0.18,65.3202480093,2.819,-1.035,3.0029961705,65.32,0.18,65.3202480093,130.88
2020-09-22 21:00:00,68.539,10.2675,69.3037955472,3.509,-1.0725,3.6692420539,65.03,11.34,66.0113361477,130.71,62.93,-0.52,62.9321483822,3.509,-1.0725,3.6692420539,62.93,-0.52,62.9321483822,130.88
2020-09-22 21:30:00,66.315,9.334,66.9686701451,3.465,-1.046,3.6194393212,62.85,10.38,63.7013885249,130.85,60.83,-1.5,60.8484913535,3.465,-1.046,3.6194393212,60.83,-1.5,60.8484913535,131.02
2020-09-22 22:00:00,64.062,8.4965,64.6229862839,3.8120000000000003,-1.0935,3.9657390547,60.25,9.59,61.0084469561,131.21,58.31,-2.36,58.3577389898,3.8120000000000003,-1.0935,3.9657390547,58.31,-2.36,58.3577389898,131.02
2020-09-22 22:30:00,62.292,8.2945,62.8418013288,3.412,-1.0355,3.5656702385,58.88,9.33,59.6146232061,131.18,57.06,-2.58,57.118298294,3.412,-1.0355,3.5656702385,57.06,-2.58,57.118298294,130.98
2020-09-22 23:00:00,60.244,7.877,60.7567828724,3.284,-0.973,3.4251109471,56.96,8.85,57.6434220011,131.0,55.2,-3.04,55.2836467683,3.284,-0.973,3.4251109471,55.2,-3.04,55.2836467683,130.79
2020-09-22 23:30:00,58.328,7.339,58.7878942045,2.968,-0.971,3.1227976239,55.36,8.31,55.9802259731,131.38,53.56,-3.68,53.686273851,2.968,-0.971,3.1227976239,53.56,-3.68,53.686273851,131.17
2020-09-23 00:00:00,56.297,6.747,56.6998608288,3.357,-0.923,3.4815769416,52.94,7.67,53.4927331513,130.72,51.21,-4.17,51.3794998029,3.357,-0.923,3.4815769416,51.21,-4.17,51.3794998029,130.5
2020-09-23 00:30:00,55.27,6.461,55.6463603572,3.14,-0.929,3.2745443958,52.13,7.39,52.6512013158,130.18,50.41,-4.36,50.5981985845,3.14,-0.929,3.2745443958,50.41,-4.36,50.5981985845,129.97
2020-09-23 01:00:00,54.8145,6.385,55.1851215025,2.7645,-1.015,2.9449423169,52.05,7.4,52.5734010694,130.35,50.33,-4.38,50.5202266424,2.7645,-1.015,2.9449423169,50.33,-4.38,50.5202266424,130.14
2020-09-23 01:30:00,54.928,6.4,55.2995947906,2.888,-1.0,3.0562303578,52.04,7.4,52.5635006445,130.56,50.3,-4.41,50.4929509932,2.888,-1.0,3.0562303578,50.3,-4.41,50.4929509932,130.36
2020-09-23 02:00:00,55.61,6.4055,55.9776967216,3.26,-0.9345,3.3912962492,52.35,7.34,52.8620667398,130.47,50.67,-4.41,50.8615473614,3.26,-0.9345,3.3912962492,50.67,-4.41,50.8615473614,130.27
2020-09-23 02:30:00,55.3325,6.099,55.6676149772,3.3225,-0.881,3.4373197771,52.01,6.98,52.47628512,130.07,50.35,-4.63,50.5624307169,3.3225,-0.881,3.4373197771,50.35,-4.63,50.5624307169,129.91
2020-09-23 03:00:00,54.9475,6.1825,55.2942226865,4.1575,-0.9675,4.2685902239,50.79,7.15,51.290804244,130.23,49.12,-4.55,49.3302838021,4.1575,-0.9675,4.2685902239,49.12,-4.55,49.3302838021,130.12
2020-09-23 03:30:00,54.7515,6.322,55.1152831459,4.5215,-1.008,4.632496762,50.23,7.33,50.7620113865,130.36,48.53,-4.43,48.7317740289,4.5215,-1.008,4.632496762,48.53,-4.43,48.7317740289,130.16
2020-09-23 04:00:00,54.585,6.332,54.9510368328,3.885,-1.008,4.013637876,50.7,7.34,51.2285623456,130.43,48.98,-4.43,49.1799278161,3.885,-1.008,4.013637876,48.98,-4.43,49.1799278161,130.04
2020-09-23 04:30:00,54.7255,6.536,55.1144232143,2.5955,-0.9540000000000001,2.7652732686,52.13,7.49,52.6653301518,130.43,50.35,-4.26,50.5298931327,2.5955,-0.9540000000000001,2.7652732686,50.35,-4.26,50.5298931327,130.0
2020-09-23 05:00:00,54.218,6.2825,54.580778029,1.658,-0.8375,1.8575172274,52.56,7.12,53.0400603318,130.59,50.77,-4.63,50.9806806545,1.658,-0.8375,1.8575172274,50.77,-4.63,50.9806806545,130.17
2020-09-23 05:30:00,54.7885,6.274,55.1465575376,1.9285,-0.866,2.1140170884,52.86,7.14,53.3400337458,130.06,51.07,-4.51,51.2687526667,1.9285,-0.866,2.1140170884,51.07,-4.51,51.2687526667,129.85
2020-09-23 06:00:00,56.0355,6.7175,56.4367085016,1.6955,-0.8225,1.8844698193,54.34,7.54,54.8606161103,129.85,52.52,-4.06,52.6766931384,1.6955,-0.8225,1.8844698193,52.52,-4.06,52.6766931384,129.72
2020-09-23 06:30:00,58.3505,0.7335,58.3551100804,1.6705,-0.9565,1.9249577917,56.68,1.69,56.7051893569,131.3,54.4,3.9699999999999998,54.5446688504,1.6705,-0.9565,1.9249577917,54.4,3.9699999999999998,54.5446688504,131.17
2020-09-23 07:00:00,60.9395,0.8895000000000001,60.9459914227,1.6595,-0.8505,1.864749447,59.28,1.74,59.3055309394,131.25,56.8,5.2,57.0375315034,1.6595,-0.8505,1.864749447,56.8,5.2,57.0375315034,131.13
2020-09-23 07:30:00,63.7765,1.7429999999999999,63.8003134886,1.9665,-0.717,2.0931343125,61.81,2.46,61.8589338738,130.93,59.12,5.87,59.4107002147,1.9665,-0.717,2.0931343125,59.12,5.87,59.4107002147,130.81
2020-09-23 08:00:00,65.5565,2.539,65.605649248,2.7865,-0.651,2.8615351212,62.77,3.19,62.8510063563,130.76,60.05,6.5600000000000005,60.4072520481,2.7865,-0.651,2.8615351212,60.05,6.5600000000000005,60.4072520481,130.65
2020-09-23 08:30:00,66.914,2.8295,66.973796863,4.024,-0.6905,4.0828135213,62.89,3.52,62.9884314775,130.87,60.16,6.88,60.5521263045,4.024,-0.6905,4.0828135213,60.16,6.88,60.5521263045,130.76
2020-09-23 09:00:00,66.3065,2.2905,66.3460498636,6.7765,-0.8695,6.8320555106,59.53,3.16,59.6138113192,130.87,56.96,6.52,57.3319457196,6.7765,-0.8695,6.8320555106,56.96,6.52,57.3319457196,130.76
2020-09-23 09:30:00,65.739,2.178,65.7750697833,15.679,-1.542,15.7546439185,50.06,3.7199999999999998,50.1980278497,130.8,47.93,7.0,48.4384650872,15.679,-1.542,15.7546439185,47.93,7.0,48.4384650872,130.67
2020-09-23 10:00:00,65.2285,1.846,65.2546161451,23.1085,-2.354,23.2280883469,42.12,4.2,42.3288837557,130.92,40.32,7.41,40.9952497248,23.1085,-2.354,23.2280883469,40.32,7.41,40.9952497248,130.8
2020-09-23 10:30:00,64.4615,1.6385,64.4823205577,23.8815,-3.0215,24.0718820307,40.58,4.66,40.8466889723,130.92,38.93,7.89,39.7214929226,23.8815,-3.0215,24.0718820307,38.93,7.89,39.7214929226,130.8
2020-09-23 11:00:00,63.68,1.492,63.6974761195,29.57,-3.9779999999999998,29.8363768578,34.11,5.47,34.5458101656,130.81,32.73,8.62,33.8460824912,29.57,-3.9779999999999998,29.8363768578,32.73,8.62,33.8460824912,130.7
2020-09-23 11:30:00,62.6545,1.2615,62.6671983776,30.7745,-4.1685,31.0555348127,31.88,5.43,32.3391295492,130.9,30.56,8.53,31.7281342029,30.7745,-4.1685,31.0555348127,30.56,8.53,31.7281342029,130.79
2020-09-23 12:00:00,63.312,1.435,63.3282604293,29.812,-3.745,30.0463037494,33.5,5.18,33.8981179419,130.9,32.05,8.27,33.0997794555,29.812,-3.745,30.0463037494,32.05,8.27,33.0997794555,130.79
2020-09-23 12:30:00,64.5455,1.278,64.55815095130001,22.7255,-2.632,22.8774075072,41.82,3.91,42.0023868369,130.9,40.0,7.12,40.6287385972,22.7255,-2.632,22.8774075072,40.0,7.12,40.6287385972,130.79
2020-09-23 13:00:00,64.4445,1.124,64.4543013014,24.9045,-2.686,25.0489264491,39.54,3.81,39.7231380936,131.03,37.83,7.0,38.4721834577,24.9045,-2.686,25.0489264491,37.83,7.0,38.4721834577,130.94
2020-09-23 13:30:00,64.4315,0.9495,64.4384958119,21.2415,-2.5005,21.3881701531,43.19,3.45,43.3275732069,131.29,41.3,6.7,41.8399330783,21.2415,-2.5005,21.3881701531,41.3,6.7,41.8399330783,131.21
2020-09-23 14:00:00,63.8655,0.8655,63.8713643231,21.7155,-2.4045,21.8482164146,42.15,3.27,42.2766531315,131.46,40.31,6.52,40.8338891119,21.7155,-2.4045,21.8482164146,40.31,6.52,40.8338891119,131.37
2020-09-23 14:30:00,62.527,2.3255,62.570229976,23.937,-2.7245,24.0915518232,38.59,5.05,38.9190261954,131.58,36.78,5.18,37.142977802,23.937,-2.7245,24.0915518232,36.78,5.18,37.142977802,131.49
2020-09-23 15:00:00,63.365,1.2295,63.3769271522,19.545,-2.7005,19.730679797,43.82,3.93,43.995878216,132.99,41.43,6.71,41.9698582318,19.545,-2.7005,19.730679797,41.43,6.71,41.9698582318,132.9
2020-09-23 15:30:00,64.5245,1.5115,64.5422011749,13.2845,-1.8085,13.4070359327,51.24,3.32,51.3474439481,133.18,48.78,5.28,49.064924335,13.2845,-1.8085,13.4070359327,48.78,5.28,49.064924335,133.09
2020-09-23 16:00:00,66.614,2.489,66.6604839241,7.934,-1.321,8.0432205614,58.68,3.81,58.8035585658,133.05,55.86,5.78,56.1582407132,7.934,-1.321,8.0432205614,55.86,5.78,56.1582407132,132.95
2020-09-23 16:30:00,68.0945,2.935,68.1577226384,7.7645,-1.035,7.8331784896,60.33,3.9699999999999998,60.460481308,132.82,57.36,5.9,57.6626360826,7.7645,-1.035,7.8331784896,57.36,5.9,57.6626360826,132.72
2020-09-23 17:00:00,69.077,3.3609999999999998,69.1587178163,5.077,-0.739,5.1305019248,64.0,4.1,64.131193658,132.72,60.92,6.03,61.2177041386,5.077,-0.739,5.1305019248,60.92,6.03,61.2177041386,132.62
2020-09-23 17:30:00,71.549,3.9345,71.6570979823,4.229,-0.9255,4.3290866531,67.32,4.86,67.4951998293,132.88,64.27,6.75,64.6234895375,4.229,-0.9255,4.3290866531,64.27,6.75,64.6234895375,132.78
2020-09-23 18:00:00,71.587,3.681,71.6815759453,5.457,-1.099,5.5665653683,66.13,4.78,66.3025286094,132.85,63.15,6.67,63.5012708534,5.457,-1.099,5.5665653683,63.15,6.67,63.5012708534,132.74
2020-09-23 18:30:00,70.457,2.4955,70.5011799139,10.527,-1.3445,10.6125119199,59.93,3.84,60.0528975154,133.06,57.24,5.76,57.5290813415,10.527,-1.3445,10.6125119199,57.24,5.76,57.5290813415,132.96
2020-09-23 19:00:00,70.249,3.035,70.3145306889,3.899,-1.115,4.0552960434,66.35,4.15,66.479658543,132.95,63.34,6.08,63.6311401752,3.899,-1.115,4.0552960434,63.34,6.08,63.6311401752,132.86
2020-09-23 19:30:00,71.7825,4.0315,71.8956208576,1.1825,-0.7985,1.4268526553,70.6,4.83,70.7650259662,132.88,67.39,6.75,67.7272072361,1.1825,-0.7985,1.4268526553,67.39,6.75,67.7272072361,132.79
2020-09-23 20:00:00,72.6115,4.532,72.7527934601,1.0715,-0.778,1.3241586952,71.54,5.31,71.7367946036,132.83,68.32,7.23,68.7014941613,1.0715,-0.778,1.3241586952,68.32,7.23,68.7014941613,132.73
2020-09-23 20:30:00,71.4825,3.563,71.5712426555,0.6425000000000001,-0.907,1.1115103463,70.84,4.47,70.9808882728,133.33,67.74,7.2,68.1215648675,0.6425000000000001,-0.907,1.1115103463,67.74,7.2,68.1215648675,133.23
2020-09-23 21:00:00,67.5215,-2.93,67.5850417049,0.1515,-0.87,0.8830924357000001,67.37,-2.06,67.4014873723,132.74,67.4,11.32,68.3440004682,0.1515,-0.87,0.8830924357000001,67.4,11.32,68.3440004682,132.65
2020-09-23 21:30:00,65.0145,-3.151,65.0908135703,0.14450000000000002,-0.881,0.8927716673,64.87,-2.27,64.9097049755,132.47,64.93,9.76,65.6594433421,0.14450000000000002,-0.881,0.8927716673,64.93,9.76,65.6594433421,132.37
2020-09-23 22:00:00,63.9985,0.5045000000000001,64.0004884552,0.1285,-0.8255,0.8354415,63.87,1.33,63.8838461585,131.86,62.19,5.22,62.4086892988,0.1285,-0.8255,0.8354415,62.19,5.22,62.4086892988,131.76
2020-09-23 22:30:00,62.2595,0.0285,62.2595065231,0.2695,-0.7815000000000001,0.8266634745,61.99,0.81,61.9952917567,131.14,59.54,4.13,59.6830671129,0.2695,-0.7815000000000001,0.8266634745,59.54,4.13,59.6830671129,131.04
2020-09-23 23:00:00,60.0645,-0.254,60.0650370536,0.1945,-0.844,0.8661213829000001,59.87,0.59,59.8729070615,131.05,57.5,3.92,57.6334659725,0.1945,-0.844,0.8661213829000001,57.5,3.92,57.6334659725,130.95
2020-09-23 23:30:00,58.163,-0.879,58.1696416527,0.6930000000000001,-0.899,1.1350991146,57.47,0.02,57.4700034801,131.81,55.22,3.39,55.3239595474,0.6930000000000001,-0.899,1.1350991146,55.22,3.39,55.3239595474,131.7
2020-09-24 00:00:00,56.4345,-1.3014999999999999,56.4495056887,1.3145,-0.9015000000000001,1.5939298918,55.12,-0.4,55.1214513597,131.97,52.99,2.94,53.0714961161,1.3145,-0.9015000000000001,1.5939298918,52.99,2.94,53.0714961161,131.86
2020-09-24 00:30:00,54.978,-1.6455000000000002,55.0026195217,1.308,-0.9055000000000001,1.5908470228,53.67,-0.74,53.675101304,131.79,51.61,2.62,51.6764598246,1.308,-0.9055000000000001,1.5908470228,51.61,2.62,51.6764598246,131.68
2020-09-24 01:00:00,54.2695,-1.908,54.3030302492,2.2295,-0.978,2.4345747575,52.04,-0.93,52.0483092905,131.93,50.06,2.44,50.1194293663,2.2295,-0.978,2.4345747575,50.06,2.44,50.1194293663,131.82
2020-09-24 01:30:00,54.156,-2.2935,54.2045429669,4.966,-1.0535,5.0765163498,49.19,-1.24,49.2056267108,132.14,47.42,2.17,47.4696250249,4.966,-1.0535,5.0765163498,47.42,2.17,47.4696250249,131.98
2020-09-24 02:00:00,54.5055,-2.4685,54.5613693239,7.5155,-1.3685,7.6390792966,46.99,-1.1,47.0028733164,132.05,45.31,2.3,45.3683380784,7.5155,-1.3685,7.6390792966,45.31,2.3,45.3683380784,131.79
2020-09-24 02:30:00,54.976,-2.323,55.0250570649,4.006,-1.133,4.1631388399,50.97,-1.19,50.9838896123,132.24,49.02,2.17,49.0680068884,4.006,-1.133,4.1631388399,49.02,2.17,49.0680068884,132.07
2020-09-24 03:00:00,54.534,-2.205,54.578559719,1.6139999999999999,-0.895,1.8455408421000001,52.92,-1.31,52.9362116136,132.35,50.83,2.1,50.8733613987,1.6139999999999999,-0.895,1.8455408421000001,50.83,2.1,50.8733613987,132.02
2020-09-24 03:30:00,54.5535,-1.9985,54.5900940144,0.3835,-0.8085,0.8948432824,54.17,-1.19,54.1830693114,132.11,52.06,2.18,52.1056234969,0.3835,-0.8085,0.8948432824,52.06,2.18,52.1056234969,131.88
2020-09-24 04:00:00,54.1615,-2.076,54.2012717402,0.2715,-0.8160000000000001,0.8599815405000001,53.89,-1.26,53.904727993,132.06,51.79,2.13,51.8337824203,0.2715,-0.8160000000000001,0.8599815405000001,51.79,2.13,51.8337824203,131.94
2020-09-24 04:30:00,54.1175,-2.1975,54.1620975637,1.7175,-0.9175000000000001,1.9472063322,52.4,-1.28,52.4156312563,132.06,50.37,2.09,50.4133414881,1.7175,-0.9175000000000001,1.9472063322,50.37,2.09,50.4133414881,131.94
2020-09-24 05:00:00,53.802,-2.6175,53.8656338517,6.522,-1.3275000000000001,6.6557298811,47.28,-1.29,47.2975950763,131.86,45.48,2.06,45.52662957,6.522,-1.3275000000000001,6.6557298811,45.48,2.06,45.52662957,131.76
2020-09-24 05:30:00,54.2535,-2.3335,54.3036599549,7.3035,-1.4135,7.4390251041,46.95,-0.92,46.9590129794,131.4,45.27,2.46,45.3367896967,7.3035,-1.4135,7.4390251041,45.27,2.46,45.3367896967,131.3
2020-09-24 06:00:00,55.6865,-1.6625,55.7113111361,7.7665,-1.5625,7.9221164155,47.92,-0.1,47.920104340500004,131.48,46.17,3.2,46.2807616618,7.7665,-1.5625,7.9221164155,46.17,3.2,46.2807616618,131.37
2020-09-24 06:30:00,57.939,-0.9,57.9459896887,7.189,-1.42,7.3279001767,50.75,0.52,50.7526639695,130.83,48.84,3.79,48.9868319041,7.189,-1.42,7.3279001767,48.84,3.79,48.9868319041,130.77
2020-09-24 07:00:00,60.882,0.0485,60.8820193181,7.242,-1.3415,7.3652010326,53.64,1.3900000000000001,53.6580068582,130.7,51.59,4.63,51.7973454918,7.242,-1.3415,7.3652010326,51.59,4.63,51.7973454918,130.68
2020-09-24 07:30:00,64.185,0.8230000000000001,64.1902761639,7.605,-1.397,7.7322463748,56.58,2.22,56.6235357427,130.74,54.41,5.44,54.6812737599,7.605,-1.397,7.7322463748,54.41,5.44,54.6812737599,130.68
2020-09-24 08:00:00,67.328,1.8735,67.3540613939,7.158,-1.3365,7.28170284,60.17,3.21,60.2555640584,130.61,57.79,6.38,58.1411085206,7.158,-1.3365,7.28170284,57.79,6.38,58.1411085206,130.54
2020-09-24 08:30:00,68.42,2.183,68.4548164047,10.7,-1.517,10.8070018507,57.72,3.7,57.8384681678,130.38,55.47,6.84,55.8901288243,10.7,-1.517,10.8070018507,55.47,6.84,55.8901288243,130.31
2020-09-24 09:00:00,68.484,1.7555,68.5064963069,14.574,-1.7945,14.6840630021,53.91,3.55,54.0267581852,131.05,51.85,6.71,52.2823737028,14.574,-1.7945,14.6840630021,51.85,6.71,52.2823737028,130.96
2020-09-24 09:30:00,66.9465,0.5885,66.9490865845,29.2365,-2.9715,29.3871186832,37.71,3.56,37.8776675628,131.22,36.39,6.63,36.989038917,29.2365,-2.9715,29.3871186832,36.39,6.63,36.989038917,131.06
2020-09-24 10:00:00,67.839,0.9480000000000001,67.8456234771,19.319,-2.992,19.549317763,48.52,3.94,48.6797082982,131.09,46.81,7.1,47.3453915392,19.319,-2.992,19.549317763,46.81,7.1,47.3453915392,130.89
2020-09-24 10:30:00,67.4085,0.8455,67.4138023145,20.6385,-2.1845,20.7537881482,46.77,3.03,46.8680466843,130.55,45.11,6.19,45.5327157108,20.6385,-2.1845,20.7537881482,45.11,6.19,45.5327157108,130.43
2020-09-24 11:00:00,65.166,0.41550000000000004,65.1673246056,32.726,-4.0745,32.9786692614,32.44,4.49,32.7492549534,130.37,31.36,7.46,32.2350926786,32.726,-4.0745,32.9786692614,31.36,7.46,32.2350926786,130.26
2020-09-24 11:30:00,62.74,0.624,62.7431030154,46.73,-6.606,47.1946197781,16.01,7.23,17.5668153061,130.21,15.66,9.97,18.5643879511,46.73,-6.606,47.1946197781,15.66,9.97,18.5643879511,130.11
2020-09-24 12:00:00,63.925,0.35550000000000004,63.9259884965,33.465,-4.7745,33.8038766305,30.46,5.13,30.8889705235,130.31,29.44,8.05,30.5207486802,33.465,-4.7745,33.8038766305,29.44,8.05,30.5207486802,130.2
2020-09-24 12:30:00,66.0325,1.001,66.0400867447,31.5425,-4.239,31.8260652178,34.49,5.24,34.885780771,130.65,33.31,8.19,34.3020728237,31.5425,-4.239,31.8260652178,33.31,8.19,34.3020728237,130.53
2020-09-24 13:00:00,64.9725,1.1115,64.9820066518,40.1025,-4.4585,40.3495815158,24.87,5.57,25.4861099425,131.01,24.11,8.46,25.5511976236,40.1025,-4.4585,40.3495815158,24.11,8.46,25.5511976236,130.9
2020-09-24 13:30:00,63.505,0.6705,63.5085395459,41.975,-5.2895,42.306966746,21.53,5.96,22.339706802,131.16,20.93,8.82,22.7124921574,41.975,-5.2895,42.306966746,20.93,8.82,22.7124921574,131.05
2020-09-24 14:00:00,64.627,0.178,64.6272451293,25.927,-4.472,26.3098482132,38.7,4.65,38.9783593806,131.47,37.29,7.67,38.0706317258,25.927,-4.472,26.3098482132,37.29,7.67,38.0706317258,131.41
2020-09-24 14:30:00,63.51,0.0925,63.5100673614,28.85,-3.4975,29.0612285743,34.66,3.59,34.8454258117,131.65,33.53,6.7,34.1928486675,28.85,-3.4975,29.0612285743,33.53,6.7,34.1928486675,131.66
2020-09-24 15:00:00,62.376,0.032,62.3760082083,29.386,-3.008,29.5395507752,32.99,3.04,33.1297705999,131.21,31.92,6.13,32.503281372800004,29.386,-3.008,29.5395507752,31.92,6.13,32.503281372800004,131.23
2020-09-24 15:30:00,62.9995,0.201,62.9998206446,30.7995,-3.719,31.0232197112,32.2,3.92,32.4377311167,131.21,31.1,6.94,31.8649274281,30.7995,-3.719,31.0232197112,31.1,6.94,31.8649274281,131.23
2020-09-24 16:00:00,64.7625,0.115,64.7626021038,25.7325,-2.345,25.8391288795,39.03,2.46,39.1074481397,131.25,37.61,5.58,38.0216846023,25.7325,-2.345,25.8391288795,37.61,5.58,38.0216846023,131.18
2020-09-24 16:30:00,67.105,0.664,67.1082850399,17.955,-2.136,18.0816072571,49.15,2.8,49.2296912442,131.19,47.28,5.96,47.6541708563,17.955,-2.136,18.0816072571,47.28,5.96,47.6541708563,131.31
2020-09-24 17:00:00,69.8885,2.2875,69.925925725,9.4285,-1.6025,9.5637136354,60.46,3.89,60.585012173,131.16,58.06,7.04,58.4852562617,9.4285,-1.6025,9.5637136354,58.06,7.04,58.4852562617,131.31
2020-09-24 17:30:00,72.6995,4.195,72.8204320589,4.6595,-1.045,4.7752450461,68.04,5.24,68.2414771235,131.08,65.29,8.36,65.8230483949,4.6595,-1.045,4.7752450461,65.29,8.36,65.8230483949,131.13
2020-09-24 18:00:00,73.225,3.8505000000000003,73.3261684206,7.425,-1.1795,7.5181011732,65.8,5.03,65.9919760274,131.0,63.18,8.16,63.7047721917,7.425,-1.1795,7.5181011732,63.18,8.16,63.7047721917,130.83
2020-09-24 18:30:00,72.892,3.5925000000000002,72.9804749248,7.782,-1.3775,7.9029760375,65.11,4.97,65.2994104108,130.84,62.53,8.09,63.0511617657,7.782,-1.3775,7.9029760375,62.53,8.09,63.0511617657,130.66
2020-09-24 19:00:00,72.5445,3.3165,72.6202702591,6.9945,-1.3335,7.1204811986,65.55,4.65,65.7147243774,130.69,63.05,7.85,63.5368003601,6.9945,-1.3335,7.1204811986,63.05,7.85,63.5368003601,130.46
2020-09-24 19:30:00,72.4695,3.2405,72.5419138878,5.6395,-1.1295,5.7514981092,66.83,4.37,66.9727242988,130.58,64.24,7.5600000000000005,64.6833146955,5.6395,-1.1295,5.7514981092,64.24,7.5600000000000005,64.6833146955,130.33
2020-09-24 20:00:00,72.693,3.202,72.7634870866,4.973,-1.048,5.0822271693,67.72,4.25,67.8532305789,130.73,65.01,7.42,65.4320754676,4.973,-1.048,5.0822271693,65.01,7.42,65.4320754676,130.48
2020-09-24 20:30:00,70.9405,2.516,70.985102636,3.9605,-0.934,4.069141955,66.98,3.45,67.0687922957,131.14,64.32,6.66,64.6638848199,3.9605,-0.934,4.069141955,64.32,6.66,64.6638848199,130.97
2020-09-24 21:00:00,68.78,1.695,68.8008824435,3.02,-0.935,3.1614276838,65.76,2.63,65.8125709876,130.94,63.16,5.86,63.4312635851,3.02,-0.935,3.1614276838,63.16,5.86,63.4312635851,130.8
2020-09-24 21:30:00,67.182,0.866,67.187581293,3.192,-0.984,3.3402275372,63.99,1.85,64.016736874,130.52,61.46,5.11,61.6720657997,3.192,-0.984,3.3402275372,61.46,5.11,61.6720657997,130.4
2020-09-24 22:00:00,64.8395,0.11750000000000001,64.8396064647,3.4795,-0.9925,3.6182836401,61.36,1.11,61.370039107,130.75,58.97,4.39,59.1331801952,3.4795,-0.9925,3.6182836401,58.97,4.39,59.1331801952,130.62
2020-09-24 22:30:00,62.614,-0.683,62.6177250066,3.044,-0.853,3.1612568703,59.57,0.17,59.5702425713,130.97,57.25,3.49,57.3562777732,3.044,-0.853,3.1612568703,57.25,3.49,57.3562777732,130.85
2020-09-24 23:00:00,59.858,-1.3705,59.873687328,2.638,-0.9205000000000001,2.79398716,57.22,-0.45,57.2217694588,130.72,55.03,2.89,55.1058345368,2.638,-0.9205000000000001,2.79398716,55.03,2.89,55.1058345368,130.6
2020-09-24 23:30:00,58.004,-1.1915,58.0162364192,2.694,-0.8915000000000001,2.8376765584,55.31,-0.30000000000000004,55.3108135901,130.48,53.29,3.03,53.3760714178,2.694,-0.8915000000000001,2.8376765584,53.29,3.03,53.3760714178,130.37
2020-09-25 00:00:00,56.6,-1.588,56.6222725083,2.22,-0.928,2.4061554397,54.38,-0.66,54.3840050015,130.57,52.31,2.68,52.3786072743,2.22,-0.928,2.4061554397,52.31,2.68,52.3786072743,130.61
2020-09-25 00:30:00,55.62,-2.087,55.6591409294,3.25,-0.987,3.3965672377000002,52.37,-1.1,52.3815511416,131.21,50.31,2.25,50.3602879261,3.25,-0.987,3.3965672377000002,50.31,2.25,50.3602879261,131.27
2020-09-25 01:00:00,55.2745,-2.0955,55.3142067691,2.5945,-0.9455,2.7614127725,52.68,-1.15,52.6925507069,132.04,50.47,2.25,50.5201286618,2.5945,-0.9455,2.7614127725,50.47,2.25,50.5201286618,131.95
2020-09-25 01:30:00,55.024,-2.6205,55.0863648851,2.2439999999999998,-0.9305,2.4292727821,52.78,-1.69,52.8070497188,132.6,50.6,1.75,50.6302528139,2.2439999999999998,-0.9305,2.4292727821,50.6,1.75,50.6302528139,132.49
2020-09-25 02:00:00,55.521,-2.377,55.5718595154,1.861,-0.917,2.0746590081,53.66,-1.46,53.6798584201,131.76,51.58,1.99,51.6183736667,1.861,-0.917,2.0746590081,51.58,1.99,51.6183736667,131.47
2020-09-25 02:30:00,55.3705,-2.6875,55.435682791,3.3105,-1.0075,3.4604142093,52.06,-1.6800000000000002,52.0871001305,132.12,50.06,1.76,50.0909293186,3.3105,-1.0075,3.4604142093,50.06,1.76,50.0909293186,131.84
2020-09-25 03:00:00,54.941,-2.8815,55.0165113693,4.181,-1.1115,4.3262215905,50.76,-1.77,50.790850554,132.25,48.73,1.6400000000000001,48.7575891529,4.181,-1.1115,4.3262215905,48.73,1.6400000000000001,48.7575891529,131.98
2020-09-25 03:30:00,54.7175,-2.868,54.7926110917,4.1575,-1.098,4.3000477032,50.56,-1.77,50.5909725149,132.21,48.55,1.65,48.5780300136,4.1575,-1.098,4.3000477032,48.55,1.65,48.5780300136,132.11
2020-09-25 04:00:00,54.839,-2.848,54.9129039935,5.979,-1.248,6.1078592813,48.86,-1.6,48.8861902791,132.36,46.92,1.79,46.9541318736,5.979,-1.248,6.1078592813,46.92,1.79,46.9541318736,132.31
2020-09-25 04:30:00,54.71,-2.961,54.7900686347,6.52,-1.251,6.6389307121000005,48.19,-1.71,48.2203297376,132.41,46.28,1.69,46.3108464617,6.52,-1.251,6.6389307121000005,46.28,1.69,46.3108464617,132.37
2020-09-25 05:00:00,54.9835,-2.8815,55.0589530821,6.6835,-1.2915,6.8071392302,48.3,-1.5899999999999999,48.3261637211,132.41,46.36,1.79,46.3945438602,6.6835,-1.2915,6.8071392302,46.36,1.79,46.3945438602,132.29
2020-09-25 05:30:00,55.918,-2.2505,55.9632689739,5.828,-1.2605,5.9627547535000005,50.09,-0.99,50.0997824347,131.53,48.08,2.36,48.137885288,5.828,-1.2605,5.9627547535000005,48.08,2.36,48.137885288,131.43
2020-09-25 06:00:00,57.2445,-1.627,57.2676165843,4.5445,-1.2570000000000001,4.7151383066,52.7,-0.37,52.7012988455,132.02,50.57,2.95,50.6559710202,4.5445,-1.2570000000000001,4.7151383066,50.57,2.95,50.6559710202,131.98
2020-09-25 06:30:00,59.243,-1.1585,59.2543261817,6.143,-1.2285,6.2646357636,53.1,0.07,53.1000461393,132.33,51.04,3.42,51.1544523966,6.143,-1.2285,6.2646357636,51.04,3.42,51.1544523966,132.28
2020-09-25 07:00:00,61.603,0.051500000000000004,61.603021527,6.133,-1.2185,6.2528738393,55.47,1.27,55.4845365845,132.33,53.49,4.59,53.6865737406,6.133,-1.2185,6.2528738393,53.49,4.59,53.6865737406,132.24
2020-09-25 07:30:00,64.546,0.719,64.5500044694,6.816,-1.401,6.9584953115,57.73,2.12,57.7689129204,131.16,55.6,5.41,55.862582289,6.816,-1.401,6.9584953115,55.6,5.41,55.862582289,131.14
2020-09-25 08:00:00,66.9785,1.5514999999999999,66.9964671792,7.3785,-1.6285,7.5560753371,59.6,3.18,59.6847752781,130.8,57.26,6.43,57.6198967372,7.3785,-1.6285,7.5560753371,57.26,6.43,57.6198967372,130.82
2020-09-25 08:30:00,69.0495,2.301,69.0878285319,6.3995,-1.469,6.5659394796,62.65,3.77,62.763328465,130.8,60.1,6.95,60.5005165267,6.3995,-1.469,6.5659394796,60.1,6.95,60.5005165267,130.82
2020-09-25 09:00:00,68.23,1.082,68.2385787074,20.08,-1.908,20.1704453099,48.15,2.99,48.2427466051,131.34,46.27,6.16,46.6782443971,20.08,-1.908,20.1704453099,46.27,6.16,46.6782443971,131.4
2020-09-25 09:30:00,67.3435,0.799,67.348239719,30.3035,-2.951,30.446847345,37.04,3.75,37.2293446088,131.81,35.66,6.84,36.3100702285,30.3035,-2.951,30.446847345,35.66,6.84,36.3100702285,131.88
2020-09-25 10:00:00,65.794,0.315,65.7947540538,36.284,-3.895,36.4924606049,29.51,4.21,29.8087940045,132.07,28.47,7.23,29.3736923113,36.284,-3.895,36.4924606049,28.47,7.23,29.3736923113,132.13
2020-09-25 10:30:00,65.2525,0.41200000000000003,65.2538006575,39.5425,-5.028,39.8608842131,25.71,5.44,26.2792256355,132.07,24.86,8.38,26.2344048913,39.5425,-5.028,39.8608842131,24.86,8.38,26.2344048913,132.13
2020-09-25 11:00:00,64.0495,0.9520000000000001,64.0565746372,44.5595,-5.848,44.9416081627,19.49,6.8,20.6421922285,132.07,19.03,9.62,21.32335105,44.5595,-5.848,44.9416081627,19.03,9.62,21.32335105,132.13
2020-09-25 11:30:00,63.682,0.8265,63.6873631598,44.202,-6.2335,44.6393696892,19.48,7.06,20.7198938221,131.67,19.02,9.88,21.4330305837,44.202,-6.2335,44.6393696892,19.02,9.88,21.4330305837,131.72
2020-09-25 12:00:00,62.768,1.079,62.7772734754,46.548,-6.851,47.0494687005,16.22,7.93,18.054730682,131.67,16.0,10.71,19.2536775708,46.548,-6.851,47.0494687005,16.0,10.71,19.2536775708,131.72
2020-09-25 12:30:00,62.717,1.1505,62.7275516759,47.857,-7.1595,48.3895741793,14.86,8.31,17.0257364011,131.63,14.64,11.05,18.3420854867,47.857,-7.1595,48.3895741793,14.64,11.05,18.3420854867,131.64
2020-09-25 13:00:00,62.618,1.071,62.627158366,45.858,-6.789,46.3578114777,16.76,7.86,18.5115423453,131.81,16.41,10.6,19.5358158263,45.858,-6.789,46.3578114777,16.41,10.6,19.5358158263,131.79
2020-09-25 13:30:00,62.1465,0.6015,62.1494108138,44.1765,-6.2385,44.6148185528,17.97,6.84,19.2277533789,131.96,17.53,9.66,20.0154065659,44.1765,-6.2385,44.6148185528,17.53,9.66,20.0154065659,131.92
2020-09-25 14:00:00,62.0285,0.4375,62.0300428704,43.0485,-5.9825,43.4622095446,18.98,6.42,20.0363868998,132.65,18.47,9.29,20.6747430456,43.0485,-5.9825,43.4622095446,18.47,9.29,20.6747430456,132.6
2020-09-25 14:30:00,61.722,0.372,61.7231210164,41.922,-6.028,42.3531683348,19.8,6.4,20.8086520467,132.51,19.2,9.29,21.3294186512,41.922,-6.028,42.3531683348,19.2,9.29,21.3294186512,132.46
2020-09-25 15:00:00,61.954,0.462,61.9557225767,40.494,-6.258,40.9747068324,21.46,6.72,22.4875521122,132.44,20.75,9.6,22.8631253332,40.494,-6.258,40.9747068324,20.75,9.6,22.8631253332,132.39
2020-09-25 15:30:00,61.7445,0.34450000000000003,61.7454610518,39.9545,-5.7555,40.3669152958,21.79,6.1,22.6277285647,132.44,21.08,9.02,22.9287330657,39.9545,-5.7555,40.3669152958,21.08,9.02,22.9287330657,132.34
2020-09-25 16:00:00,64.106,-0.0375,64.1060109682,28.716,-4.1775,29.0182729026,35.39,4.14,35.6313303148,132.28,34.11,7.23,34.8678218419,28.716,-4.1775,29.0182729026,34.11,7.23,34.8678218419,132.19
2020-09-25 16:30:00,65.7785,-0.1305,65.7786294514,20.7085,-2.6305,20.8749012573,45.07,2.5,45.139283335,131.81,43.49,5.75,43.8684693145,20.7085,-2.6305,20.8749012573,43.49,5.75,43.8684693145,131.75
2020-09-25 17:00:00,68.1195,1.1085,68.1285186431,13.7995,-2.0115,13.9453337178,54.32,3.12,54.4095285773,131.29,52.22,6.35,52.6046661428,13.7995,-2.0115,13.9453337178,52.22,6.35,52.6046661428,131.25
2020-09-25 17:30:00,70.317,1.7530000000000001,70.3388477159,9.527,-1.867,9.7082139449,60.79,3.62,60.8976887903,131.29,58.31,6.83,58.7086450193,9.527,-1.867,9.7082139449,58.31,6.83,58.7086450193,131.02
2020-09-25 18:00:00,71.596,4.3705,71.7292721715,11.106,-1.6595,11.2292999003,60.49,6.03,60.7898100013,131.11,57.29,4.32,57.452645718,11.106,-1.6595,11.2292999003,57.29,4.32,57.452645718,130.97
2020-09-25 18:30:00,73.279,7.069,73.6191727881,8.569,-1.601,8.7172795068,64.71,8.67,65.2882301797,131.47,59.26,1.97,59.2927356427,8.569,-1.601,8.7172795068,59.26,1.97,59.2927356427,131.31
2020-09-25 19:00:00,73.027,7.288,73.3897654513,6.297,-1.452,6.4622374608,66.73,8.74,67.2999294205,131.3,61.11,2.07,61.1450488592,6.297,-1.452,6.4622374608,61.11,2.07,61.1450488592,131.18
2020-09-25 19:30:00,73.995,7.715,74.3961104494,5.005,-1.125,5.1298781662,68.99,8.84,69.5540487678,131.3,63.13,2.16,63.1669415122,5.005,-1.125,5.1298781662,63.13,2.16,63.1669415122,131.18
2020-09-25 20:00:00,73.9225,7.3385,74.2858639884,6.1225,-1.2915,6.2572340934,67.8,8.63,68.3470328544,131.3,62.05,1.97,62.0812644845,6.1225,-1.2915,6.2572340934,62.05,1.97,62.0812644845,131.18
2020-09-25 20:30:00,71.496,2.3045,71.5331303401,4.686,-1.2255,4.8435984815,66.81,3.5300000000000002,66.9031912542,130.97,63.45,6.8100000000000005,63.8144074641,4.686,-1.2255,4.8435984815,63.45,6.8100000000000005,63.8144074641,130.87
2020-09-25 21:00:00,69.497,1.4885000000000002,69.5129386607,4.267,-1.2615,4.4495697826,65.23,2.75,65.2879422252,130.6,62.7,6.17,63.0028483483,4.267,-1.2615,4.4495697826,62.7,6.17,63.0028483483,130.5
2020-09-25 21:30:00,67.709,0.7905000000000001,67.7136143715,5.769,-1.2895,5.9113595095,61.94,2.08,61.9749142799,131.02,59.49,5.49,59.7427836646,5.769,-1.2895,5.9113595095,59.49,5.49,59.7427836646,130.93
2020-09-25 22:00:00,65.818,-0.007,65.8180003722,5.518,-1.317,5.6729897761,60.3,1.31,60.3142280063,131.66,57.95,4.75,58.1443462428,5.518,-1.317,5.6729897761,57.95,4.75,58.1443462428,131.56
2020-09-25 22:30:00,62.7395,-1.2,62.7509749745,6.1595,-1.37,6.3100190372,56.58,0.17,56.58025539,131.96,54.55,3.65,54.6719763682,6.1595,-1.37,6.3100190372,54.55,3.65,54.6719763682,131.87
2020-09-25 23:00:00,61.249,-1.422,61.2655048539,5.329,-1.152,5.4520954687,55.92,-0.27,55.9206518202,132.01,53.91,3.17,54.0031202802,5.329,-1.152,5.4520954687,53.91,3.17,54.0031202802,131.91
2020-09-25 23:30:00,59.488,-1.7349999999999999,59.513295733,4.978,-1.155,5.1102357088,54.51,-0.58,54.513085585,132.56,52.39,2.91,52.4707556645,4.978,-1.155,5.1102357088,52.39,2.91,52.4707556645,132.47
2020-09-26 00:00:00,58.443,-1.608,58.4651170614,5.053,-1.218,5.1977238288,53.39,-0.39,53.391424405,133.29,51.33,3.1,51.4235247722,5.053,-1.218,5.1977238288,51.33,3.1,51.4235247722,133.19
2020-09-26 00:30:00,57.57,-1.7655,57.5970649448,3.83,-1.1855,4.009278021,53.74,-0.58,53.7431297935,133.2,51.71,2.95,51.7940788122,3.83,-1.1855,4.009278021,51.71,2.95,51.7940788122,133.1
2020-09-26 01:00:00,57.1045,-1.881,57.135471305,4.3445,-1.161,4.496954664,52.76,-0.72,52.764912584,132.66,50.84,2.8200000000000003,50.9181500057,4.3445,-1.161,4.496954664,50.84,2.8200000000000003,50.9181500057,132.57
2020-09-26 01:30:00,56.8575,-1.871,56.8882760088,3.6075,-0.971,3.7358930994,53.25,-0.9,53.2576050907,131.41,51.3,2.55,51.3633380925,3.6075,-0.971,3.7358930994,51.3,2.55,51.3633380925,131.32
2020-09-26 02:00:00,57.5345,-1.7725,57.5617967623,3.2045,-0.9425,3.3402285101,54.33,-0.8300000000000001,54.3363395896,131.34,52.26,2.58,52.3236466619,3.2045,-0.9425,3.3402285101,52.26,2.58,52.3236466619,131.27
