Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-09-26 02:30:00,57.631,-1.7465000000000002,57.6574576551,3.041,-0.9165000000000001,3.1761066182,54.59,-0.8300000000000001,54.5963093991,131.29,52.49,2.58,52.5533681128,3.041,-0.9165000000000001,3.1761066182,52.49,2.58,52.5533681128,131.22
2020-09-26 03:00:00,57.349,-1.833,57.3782858754,3.079,-0.913,3.2115121049,54.27,-0.92,54.2777974866,131.65,52.17,2.49,52.229388279,3.079,-0.913,3.2115121049,52.17,2.49,52.229388279,131.59
2020-09-26 03:30:00,57.228,-1.9765000000000001,57.2621213041,2.798,-0.8965000000000001,2.9381144038,54.43,-1.08,54.440713625,131.75,52.35,2.37,52.403620104,2.798,-0.8965000000000001,2.9381144038,52.35,2.37,52.403620104,131.69
2020-09-26 04:00:00,56.6995,-2.028,56.7357566641,3.3195,-0.968,3.4577600047,53.38,-1.06,53.3905235037,131.89,51.33,2.36,51.3842242327,3.3195,-0.968,3.4577600047,51.33,2.36,51.3842242327,131.83
2020-09-26 04:30:00,56.4375,-2.0585,56.4750283621,3.2575,-0.9285,3.3872434958,53.18,-1.13,53.1920040984,131.54,51.15,2.3,51.2016845426,3.2575,-0.9285,3.3872434958,51.15,2.3,51.2016845426,131.49
2020-09-26 05:00:00,56.473,-2.043,56.5099422934,2.823,-0.843,2.9461802389000002,53.65,-1.2,53.6634186388,131.6,51.59,2.22,51.6377429793,2.823,-0.843,2.9461802389000002,51.59,2.22,51.6377429793,131.56
2020-09-26 05:30:00,56.541,-1.7970000000000002,56.5695491409,2.531,-0.8270000000000001,2.6626847354,54.01,-0.97,54.0187097217,130.9,51.94,2.43,51.9968124023,2.531,-0.8270000000000001,2.6626847354,51.94,2.43,51.9968124023,130.88
2020-09-26 06:00:00,56.9565,-1.56,56.9778596672,3.0165,-0.88,3.1422400052,53.94,-0.68,53.9442860737,130.57,51.88,2.69,51.9496920106,3.0165,-0.88,3.1422400052,51.88,2.69,51.9496920106,130.54
2020-09-26 06:30:00,58.8615,-0.8270000000000001,58.8673093597,3.2215,-0.977,3.3663914285,55.64,0.15,55.6402021923,131.29,53.53,3.59,53.6502469705,3.2215,-0.977,3.3663914285,53.53,3.59,53.6502469705,131.27
2020-09-26 07:00:00,60.158,-0.29250000000000004,60.158711092,3.178,-1.0025,3.332370065,56.98,0.71,56.9844233102,132.15,54.89,4.22,55.0519799826,3.178,-1.0025,3.332370065,54.89,4.22,55.0519799826,132.13
2020-09-26 07:30:00,61.6985,-0.20550000000000002,61.6988422298,3.4085,-1.0355,3.5623212236,58.29,0.8300000000000001,58.2959089474,132.66,56.04,4.35,56.2085767477,3.4085,-1.0355,3.5623212236,56.04,4.35,56.2085767477,132.62
2020-09-26 08:00:00,63.654,0.259,63.6545269168,5.114,-1.121,5.2354213775,58.54,1.38,58.556263542,132.04,56.16,4.82,56.3664616594,5.114,-1.121,5.2354213775,56.16,4.82,56.3664616594,131.99
2020-09-26 08:30:00,65.5765,0.12150000000000001,65.5766125574,10.8865,-1.4585,10.9837654973,54.69,1.58,54.7128184249,131.91,52.47,4.99,52.7067452989,10.8865,-1.4585,10.9837654973,52.47,4.99,52.7067452989,131.84
2020-09-26 09:00:00,66.2295,-0.1885,66.2297682504,17.8095,-1.9485000000000001,17.9157735669,48.42,1.76,48.4519762239,132.14,46.47,5.13,46.7523026171,17.8095,-1.9485000000000001,17.9157735669,46.47,5.13,46.7523026171,132.04
2020-09-26 09:30:00,65.9365,-0.5670000000000001,65.9389378232,26.3165,-2.767,26.4615657369,39.62,2.2,39.6810332527,132.14,38.07,5.5,38.4652427524,26.3165,-2.767,26.4615657369,38.07,5.5,38.4652427524,132.04
2020-09-26 10:00:00,65.293,-0.6835,65.2965774084,30.353,-3.3435,30.5365944606,34.94,2.66,35.0411072884,132.52,33.6,5.92,34.117538012,30.353,-3.3435,30.5365944606,33.6,5.92,34.117538012,132.4
2020-09-26 10:30:00,65.0225,-0.5775,65.0250644944,31.6825,-4.3075,31.9739794599,33.34,3.73,33.5480029212,132.71,32.03,6.95,32.7753474429,31.6825,-4.3075,31.9739794599,32.03,6.95,32.7753474429,132.58
2020-09-26 11:00:00,62.544,-0.7705000000000001,62.5487458407,40.104,-5.3105,40.4540755209,22.44,4.54,22.8946543979,132.53,21.67,7.67,22.987339994,40.104,-5.3105,40.4540755209,21.67,7.67,22.987339994,132.41
2020-09-26 11:30:00,62.711,-0.495,62.7129535742,42.541,-5.335,42.8742219288,20.17,4.84,20.7425769855,132.6,19.53,7.97,21.0936435923,42.541,-5.335,42.8742219288,19.53,7.97,21.0936435923,132.47
2020-09-26 12:00:00,62.3415,-0.5685,62.3440920577,42.5815,-5.7785,42.9717954535,19.76,5.21,20.4353052338,132.65,19.08,8.3,20.8071237801,42.5815,-5.7785,42.9717954535,19.08,8.3,20.8071237801,132.53
2020-09-26 12:30:00,61.256,-0.14150000000000001,61.2561634307,47.456,-6.7515,47.9338574314,13.8,6.61,15.3013757551,132.41,13.38,9.58,16.4560262518,47.456,-6.7515,47.9338574314,13.38,9.58,16.4560262518,132.29
2020-09-26 13:00:00,60.508,0.030500000000000003,60.508007687,50.118,-7.4895,50.6745156292,10.39,7.52,12.8258527982,132.41,10.18,10.45,14.58886219,50.118,-7.4895,50.6745156292,10.18,10.45,14.58886219,132.29
2020-09-26 13:30:00,60.013,-0.076,60.0130481229,50.013,-7.546,50.5790696336,10.0,7.47,12.4820230732,132.8,9.79,10.43,14.3048593142,50.013,-7.546,50.5790696336,9.79,10.43,14.3048593142,132.68
2020-09-26 14:00:00,59.8125,0.0105,59.8125009216,50.4825,-7.5295,51.0409264855,9.33,7.54,11.9958534503,133.21,9.15,10.52,13.9424854312,50.4825,-7.5295,51.0409264855,9.15,10.52,13.9424854312,133.09
2020-09-26 14:30:00,59.1065,0.014,59.106501658,51.1565,-7.476,51.6998846058,7.95,7.49,10.922572957,134.05,7.83,10.49,13.0900343773,51.1565,-7.476,51.6998846058,7.83,10.49,13.0900343773,133.93
2020-09-26 15:00:00,58.813,0.12,58.8131224218,50.603,-6.97,51.0807645695,8.21,7.09,10.84768178,134.29,8.1,10.14,12.9780429958,50.603,-6.97,51.0807645695,8.1,10.14,12.9780429958,134.17
2020-09-26 15:30:00,59.096,-0.3185,59.0968582773,48.326,-6.6985,48.7880331459,10.77,6.38,12.5178792133,134.42,10.54,9.48,14.1761066587,48.326,-6.6985,48.7880331459,10.54,9.48,14.1761066587,134.31
2020-09-26 16:00:00,59.572,-0.687,59.5759612008,45.712,-5.667,46.0619347509,13.86,4.98,14.7275252504,134.36,13.53,8.16,15.8002056949,45.712,-5.667,46.0619347509,13.53,8.16,15.8002056949,134.24
2020-09-26 16:30:00,61.184,-0.8175,61.1894612025,43.004,-5.2075,43.3181494555,18.18,4.39,18.7025265673,134.55,17.67,7.65,19.2549058684,43.004,-5.2075,43.3181494555,17.67,7.65,19.2549058684,134.45
2020-09-26 17:00:00,63.3315,-0.986,63.3391749887,36.6815,-4.126,36.9128205133,26.65,3.14,26.8343455296,134.16,25.8,6.45,26.5940312852,36.6815,-4.126,36.9128205133,25.8,6.45,26.5940312852,134.06
2020-09-26 17:30:00,65.808,-0.8295,65.8132276541,30.058,-3.2495,30.2331376845,35.75,2.42,35.8318140763,133.28,34.54,5.75,35.0153409237,30.058,-3.2495,30.2331376845,34.54,5.75,35.0153409237,133.19
2020-09-26 18:00:00,68.032,-0.0755,68.0320418939,19.412,-2.3655,19.555595983,48.62,2.29,48.6738995767,132.59,46.8,5.66,47.1410182325,19.412,-2.3655,19.555595983,46.8,5.66,47.1410182325,132.5
2020-09-26 18:30:00,70.1315,1.4355,70.1461898645,9.6415,-1.5045000000000002,9.758178236700001,60.49,2.94,60.5614043761,132.18,58.11,6.34,58.4548347017,9.6415,-1.5045000000000002,9.758178236700001,58.11,6.34,58.4548347017,132.08
2020-09-26 19:00:00,70.996,2.3895,71.0362001113,3.7560000000000002,-1.1705,3.9341588999,67.24,3.56,67.3341755723,131.94,64.57,6.97,64.9450983524,3.7560000000000002,-1.1705,3.9341588999,64.57,6.97,64.9450983524,131.84
2020-09-26 19:30:00,72.411,3.063,72.4757538077,2.481,-0.857,2.6248447573,69.93,3.92,70.0397836947,131.73,67.14,7.32,67.5378560513,2.481,-0.857,2.6248447573,67.14,7.32,67.5378560513,131.63
2020-09-26 20:00:00,72.8385,2.8295,72.8934369645,3.7984999999999998,-0.9005000000000001,3.9037805394,69.04,3.73,69.1406862853,131.77,66.3,7.13,66.6822832542,3.7984999999999998,-0.9005000000000001,3.9037805394,66.3,7.13,66.6822832542,131.67
2020-09-26 20:30:00,71.285,2.124,71.3166362148,4.075,-1.056,4.2096034255,67.21,3.18,67.2851878202,132.08,64.54,6.62,64.8786251396,4.075,-1.056,4.2096034255,64.54,6.62,64.8786251396,131.98
2020-09-26 21:00:00,69.4875,1.7149999999999999,69.5086604766,3.2775,-1.005,3.4281235757,66.21,2.7199999999999998,66.2658471613,131.53,63.61,6.13,63.9046868391,3.2775,-1.005,3.4281235757,63.61,6.13,63.9046868391,131.42
2020-09-26 21:30:00,67.8835,1.379,67.8975052064,1.3735,-0.931,1.6592960104,66.51,2.31,66.55010293,131.63,63.9,5.75,64.1581834219,1.3735,-0.931,1.6592960104,63.9,5.75,64.1581834219,131.52
2020-09-26 22:00:00,66.594,0.7055,66.5977369454,1.154,-0.9445,1.4912398365000001,65.44,1.65,65.4607981925,132.25,62.89,5.19,63.1037891097,1.154,-0.9445,1.4912398365000001,62.89,5.19,63.1037891097,132.15
2020-09-26 22:30:00,64.8815,-0.027,64.8815056179,0.5415,-0.977,1.1170278645,64.34,0.9500000000000001,64.3470131397,132.09,61.68,4.47,61.8417601625,0.5415,-0.977,1.1170278645,61.68,4.47,61.8417601625,132.01
2020-09-26 23:00:00,62.531,-0.379,62.5321485478,1.111,-1.029,1.5143189889,61.42,0.65,61.4234393371,131.63,58.81,4.15,58.956243096,1.111,-1.029,1.5143189889,58.81,4.15,58.956243096,131.54
2020-09-26 23:30:00,60.2545,-1.033,60.2633541985,1.2845,-0.993,1.6235729888,58.97,-0.04,58.9700135662,132.7,56.54,3.49,56.6476098348,1.2845,-0.993,1.6235729888,56.54,3.49,56.6476098348,132.62
2020-09-27 00:00:00,58.4655,-1.4715,58.4840149314,1.6855,-1.0015,1.9605898347,56.78,-0.47000000000000003,56.7819451939,133.37,54.48,3.12,54.5692660753,1.6855,-1.0015,1.9605898347,54.48,3.12,54.5692660753,133.3
2020-09-27 00:30:00,57.2235,-2.0575,57.2604772815,1.6035,-1.0575,1.9208119377,55.62,-1.0,55.6289888457,134.01,53.38,2.63,53.444749976,1.6035,-1.0575,1.9208119377,53.38,2.63,53.444749976,133.95
2020-09-27 01:00:00,56.8065,-2.0965,56.8451735374,1.4765000000000001,-1.0765,1.8272669482000001,55.33,-1.02,55.3394009725,134.34,53.1,2.62,53.1645972429,1.4765000000000001,-1.0765,1.8272669482000001,53.1,2.62,53.1645972429,134.29
2020-09-27 01:30:00,57.032,-2.228,57.075502696,1.162,-1.058,1.5714986478,55.87,-1.17,55.8822494179,133.03,53.6,2.41,53.6541526818,1.162,-1.058,1.5714986478,53.6,2.41,53.6541526818,132.97
2020-09-27 02:00:00,57.4785,-2.02,57.5139840582,1.4985,-0.97,1.7850496491999999,55.98,-1.05,55.9898464009,131.24,53.73,2.44,53.7853744061,1.4985,-0.97,1.7850496491999999,53.73,2.44,53.7853744061,131.19
2020-09-27 02:30:00,57.807,-1.6985000000000001,57.8319474966,1.687,-0.9785,1.9502387674000001,56.12,-0.72,56.1246184842,129.87,53.93,2.7,53.9975453146,1.687,-0.9785,1.9502387674000001,53.93,2.7,53.9975453146,129.82
2020-09-27 03:00:00,57.908,-1.4295,57.9256414229,2.338,-0.9595,2.527228571,55.57,-0.47000000000000003,55.5719875477,129.99,53.4,2.93,53.4803225495,2.338,-0.9595,2.527228571,53.4,2.93,53.4803225495,129.96
2020-09-27 03:30:00,57.6255,-1.4905,57.644772881,2.2555,-0.9605,2.4514976035,55.37,-0.53,55.3725365141,130.13,53.18,2.87,53.257387281,2.2555,-0.9605,2.4514976035,53.18,2.87,53.257387281,130.09
2020-09-27 04:00:00,57.203,-1.533,57.2235379717,2.433,-1.043,2.6471376995,54.77,-0.49,54.7721918495,130.13,52.55,2.87,52.6283136724,2.433,-1.043,2.6471376995,52.55,2.87,52.6283136724,130.09
2020-09-27 04:30:00,56.723,-1.5195,56.7433485904,2.343,-0.9895,2.5433755621,54.38,-0.53,54.3825826897,130.13,52.18,2.8200000000000003,52.25614605,2.343,-0.9895,2.5433755621,52.18,2.8200000000000003,52.25614605,130.09
2020-09-27 05:00:00,56.366,-1.5565,56.3874866282,2.096,-0.8865000000000001,2.2757632236,54.27,-0.67,54.2741356449,130.13,52.08,2.71,52.1504602089,2.096,-0.8865000000000001,2.2757632236,52.08,2.71,52.1504602089,130.13
2020-09-27 05:30:00,56.2585,-1.6320000000000001,56.2821663251,2.3485,-0.882,2.50866025,53.91,-0.75,53.915216776,130.25,51.72,2.62,51.7863186566,2.3485,-0.882,2.50866025,51.72,2.62,51.7863186566,130.22
2020-09-27 06:00:00,56.2795,-1.5710000000000002,56.3014223732,2.7595,-1.001,2.9354456646,53.52,-0.5700000000000001,53.5230352278,130.12,51.35,2.7800000000000002,51.4251971314,2.7595,-1.001,2.9354456646,51.35,2.7800000000000002,51.4251971314,130.08
2020-09-27 06:30:00,57.6155,-1.573,57.6369687722,2.8655,-0.983,3.0294189624,54.75,-0.59,54.7531789031,129.92,52.48,3.79,52.6166751135,2.8655,-0.983,3.0294189624,52.48,3.79,52.6166751135,129.89
2020-09-27 07:00:00,59.219,-0.524,59.2213182646,2.829,-1.104,3.0367839897,56.39,0.58,56.3929827195,132.43,54.05,4.31,54.2215695088,2.829,-1.104,3.0367839897,54.05,4.31,54.2215695088,132.42
2020-09-27 07:30:00,60.0055,-0.2695,60.0061051936,2.7755,-1.1695,3.0118317516,57.23,0.9,57.2370762705,134.24,54.96,3.61,55.078432258,2.7755,-1.1695,3.0118317516,54.96,3.61,55.078432258,134.24
2020-09-27 08:00:00,61.1475,-0.35100000000000003,61.1485074,4.7175,-1.201,4.8679777372,56.43,0.85,56.4364013736,133.95,54.34,3.52,54.45388875,4.7175,-1.201,4.8679777372,54.34,3.52,54.45388875,133.96
2020-09-27 08:30:00,62.9505,-0.371,62.9515932384,10.3205,-1.5510000000000002,10.4363940731,52.63,1.18,52.6432265349,133.84,50.84,3.85,50.9855675657,10.3205,-1.5510000000000002,10.4363940731,50.84,3.85,50.9855675657,133.84
2020-09-27 09:00:00,63.8075,-0.776,63.8122185185,18.1475,-1.976,18.2547619061,45.66,1.2,45.6757660034,134.2,44.15,3.8,44.3132316583,18.1475,-1.976,18.2547619061,44.15,3.8,44.3132316583,134.18
2020-09-27 09:30:00,64.5305,-0.5465,64.5328140755,25.7005,-2.8965,25.8632057661,38.83,2.35,38.9010462584,134.2,37.51,4.84,37.8209690516,25.7005,-2.8965,25.8632057661,37.51,4.84,37.8209690516,134.15
2020-09-27 10:00:00,64.209,-0.4485,64.2105663676,31.729,-3.5885,31.9312820483,32.48,3.14,32.6314265701,134.04,31.39,5.55,31.8768662199,31.729,-3.5885,31.9312820483,31.39,5.55,31.8768662199,134.0
2020-09-27 10:30:00,63.178,-0.506,63.1800262741,37.768,-4.686,38.0575934604,25.41,4.18,25.7515145186,133.89,24.69,6.53,25.538931066099998,37.768,-4.686,38.0575934604,24.69,6.53,25.538931066099998,133.86
2020-09-27 11:00:00,62.5155,-0.27,62.5160830527,41.6455,-5.52,42.0097378027,20.87,5.25,21.5202091068,133.72,20.36,7.52,21.7043774387,41.6455,-5.52,42.0097378027,20.36,7.52,21.7043774387,133.64
2020-09-27 11:30:00,62.0275,0.2235,62.0279026608,45.5275,-6.5265,45.9929174819,16.5,6.75,17.827296486,133.57,16.2,8.94,18.5030700155,45.5275,-6.5265,45.9929174819,16.2,8.94,18.5030700155,133.47
2020-09-27 12:00:00,61.5675,0.014,61.5675015917,44.8175,-6.276,45.2547951299,16.75,6.29,17.8920820477,133.53,16.42,8.49,18.4850344874,44.8175,-6.276,45.2547951299,16.42,8.49,18.4850344874,133.43
2020-09-27 12:30:00,61.6525,0.4385,61.6540593838,47.3925,-7.1015,47.9216063848,14.26,7.54,16.1306912437,133.48,13.95,9.63,16.9510884606,47.3925,-7.1015,47.9216063848,13.95,9.63,16.9510884606,133.38
2020-09-27 13:00:00,60.9125,0.41100000000000003,60.9138865715,48.1225,-7.369,48.6834383261,12.79,7.78,14.9703874365,133.58,12.53,9.84,15.9319333416,48.1225,-7.369,48.6834383261,12.53,9.84,15.9319333416,133.48
2020-09-27 13:30:00,59.866,0.233,59.8664534193,48.096,-7.367,48.6569409745,11.77,7.6,14.0104568091,133.66,11.58,9.67,15.0865933862,48.096,-7.367,48.6569409745,11.58,9.67,15.0865933862,133.56
2020-09-27 14:00:00,58.983,0.0685,58.983039776300004,47.753,-7.2015,48.292966478,11.23,7.27,13.3778099852,133.89,11.06,9.35,14.4826137144,47.753,-7.2015,48.292966478,11.06,9.35,14.4826137144,133.79
2020-09-27 14:30:00,58.693,-0.168,58.693240437,47.203,-6.978,47.715989909,11.49,6.8100000000000005,13.3565040336,134.12,11.3,8.92,14.3964023284,47.203,-6.978,47.715989909,11.3,8.92,14.3964023284,134.02
2020-09-27 15:00:00,58.6295,-0.2615,58.6300831698,45.4795,-6.5815,45.953248661,13.15,6.32,14.5898903354,134.21,12.9,8.47,15.4321385427,45.4795,-6.5815,45.953248661,12.9,8.47,15.4321385427,134.1
2020-09-27 15:30:00,58.8895,-0.5175000000000001,58.8917737592,41.9695,-5.9175,42.3846167436,16.92,5.4,17.7608107923,134.25,16.55,7.64,18.2283323428,41.9695,-5.9175,42.3846167436,16.55,7.64,18.2283323428,134.15
2020-09-27 16:00:00,59.577,-1.3255,59.5917433815,38.247,-5.0755,38.5822978742,21.33,3.75,21.6571327742,132.27,20.82,7.05,21.9812397285,38.247,-5.0755,38.5822978742,20.82,7.05,21.9812397285,132.17
2020-09-27 16:30:00,61.51,-0.9675,61.5176085056,33.69,-4.2375,33.9554488448,27.82,3.27,28.0115208441,131.36,27.01,6.33,27.7418276254,33.69,-4.2375,33.9554488448,27.01,6.33,27.7418276254,131.25
2020-09-27 17:00:00,63.2925,-0.8320000000000001,63.2979682158,29.4225,-3.432,29.6219872772,33.87,2.6,33.9696467453,131.11,32.71,5.68,33.1994954781,29.4225,-3.432,29.6219872772,32.71,5.68,33.1994954781,131.01
2020-09-27 17:30:00,66.231,0.067,66.231033889,23.041,-2.483,23.1744033364,43.19,2.55,43.2652123536,130.47,41.6,5.65,41.9819306369,23.041,-2.483,23.1744033364,41.6,5.65,41.9819306369,130.37
2020-09-27 18:00:00,68.321,1.1865,68.3313019285,12.381,-1.6535000000000002,12.4909256362,55.94,2.84,56.0120451332,130.28,53.74,5.99,54.0728000015,12.381,-1.6535000000000002,12.4909256362,53.74,5.99,54.0728000015,130.18
2020-09-27 18:30:00,70.142,2.585,70.1896173875,4.672,-1.095,4.7986049014,65.47,3.68,65.573342907,130.17,62.86,6.85,63.2321287005,4.672,-1.095,4.7986049014,62.86,6.85,63.2321287005,130.07
2020-09-27 19:00:00,70.5085,2.938,70.5696848246,1.7685,-0.972,2.0180129459,68.74,3.91,68.8511125546,129.79,66.07,7.12,66.4525341879,1.7685,-0.972,2.0180129459,66.07,7.12,66.4525341879,129.69
2020-09-27 19:30:00,71.2615,3.147,71.3309539488,0.42150000000000004,-0.763,0.8716829986,70.84,3.91,70.9478237862,131.27,68.11,7.27,68.49689774,0.42150000000000004,-0.763,0.8716829986,68.11,7.27,68.49689774,131.17
2020-09-27 20:00:00,71.917,3.1925,71.9878249793,0.657,-0.7875000000000001,1.0255755701,71.26,3.98,71.3710585602,133.0,68.52,6.58,68.835214825,0.657,-0.7875000000000001,1.0255755701,68.52,6.58,68.835214825,132.9
2020-09-27 20:30:00,70.2785,2.387,70.3190253861,0.9085000000000001,-0.863,1.2530527722,69.37,3.25,69.4460898827,133.08,66.7,5.86,66.9569234658,0.9085000000000001,-0.863,1.2530527722,66.7,5.86,66.9569234658,133.0
2020-09-27 21:00:00,68.4735,1.7185000000000001,68.4950614607,0.8435,-0.9315,1.2566560786,67.63,2.65,67.681898614,133.33,65.04,5.3,65.255586734,0.8435,-0.9315,1.2566560786,65.04,5.3,65.255586734,133.26
2020-09-27 21:30:00,66.847,1.2805,66.8592633017,0.687,-0.9095000000000001,1.1398066722,66.16,2.19,66.1962362978,133.68,63.63,4.84,63.813811201,0.687,-0.9095000000000001,1.1398066722,63.63,4.84,63.813811201,133.63
2020-09-27 22:00:00,64.5435,0.2555,64.5440057054,0.6935,-0.8945000000000001,1.1318447332,63.85,1.15,63.8603554641,133.98,61.49,3.87,61.611662857,0.6935,-0.8945000000000001,1.1318447332,61.49,3.87,61.611662857,133.95
2020-09-27 22:30:00,62.404,-0.533,62.4062761667,0.624,-0.883,1.0812330924,61.78,0.35000000000000003,61.7809914132,134.5,59.56,3.15,59.643240187,0.624,-0.883,1.0812330924,59.56,3.15,59.643240187,134.47
2020-09-27 23:00:00,60.1325,-1.326,60.1471182373,0.3825,-0.8160000000000001,0.9012004494,59.75,-0.51,59.7521765294,131.75,57.48,3.2,57.5690055499,0.3825,-0.8160000000000001,0.9012004494,57.48,3.2,57.5690055499,131.73
2020-09-27 23:30:00,58.2665,-1.3985,58.2832808316,0.17650000000000002,-0.7885000000000001,0.8080126855,58.09,-0.61,58.0932027005,130.96,55.85,2.75,55.9176626836,0.17650000000000002,-0.7885000000000001,0.8080126855,55.85,2.75,55.9176626836,130.94
2020-09-28 00:00:00,56.7855,-1.8785,56.816562484,0.1255,-0.7985,0.8083022331,56.66,-1.08,56.6702920409,131.48,54.49,2.47,54.5459531038,0.1255,-0.7985,0.8083022331,54.49,2.47,54.5459531038,131.47
2020-09-28 00:30:00,55.766,-1.6800000000000002,55.7913000028,0.096,-0.77,0.7759613392,55.67,-0.91,55.6774370818,131.32,53.64,1.72,53.6675693506,0.096,-0.77,0.7759613392,53.64,1.72,53.6675693506,131.33
2020-09-28 01:00:00,55.1905,-1.6545,55.2152937192,0.09050000000000001,-0.7545000000000001,0.7599082181,55.1,-0.9,55.107349782,131.32,53.09,1.73,53.1181795622,0.09050000000000001,-0.7545000000000001,0.7599082181,53.09,1.73,53.1181795622,131.33
2020-09-28 01:30:00,55.7325,-1.499,55.7526551587,0.1125,-0.729,0.7376294802000001,55.62,-0.77,55.6253296619,131.13,53.59,1.85,53.6219227555,0.1125,-0.729,0.7376294802000001,53.59,1.85,53.6219227555,131.15
2020-09-28 02:00:00,56.6685,-1.062,56.6784503692,0.1385,-0.802,0.8138711507,56.53,-0.26,56.5305979095,131.46,54.46,2.3,54.5085461189,0.1385,-0.802,0.8138711507,54.46,2.3,54.5085461189,131.5
2020-09-28 02:30:00,57.084,-1.698,57.1092484629,0.134,-0.8180000000000001,0.8289028894,56.95,-0.88,56.9567985406,133.41,54.92,1.83,54.9504804347,0.134,-0.8180000000000001,0.8289028894,54.92,1.83,54.9504804347,133.45
2020-09-28 03:00:00,56.1025,-2.5775,56.1616774367,0.2225,-0.8475,0.8762205773,55.88,-1.73,55.9067732927,133.04,53.95,1.83,53.9810281488,0.2225,-0.8475,0.8762205773,53.95,1.83,53.9810281488,133.09
2020-09-28 03:30:00,55.581,-2.2885,55.628093561200004,0.281,-0.7485,0.79950813,55.3,-1.54,55.3214388822,131.54,53.33,1.88,53.3631267825,0.281,-0.7485,0.79950813,53.33,1.88,53.3631267825,131.61
2020-09-28 04:00:00,55.709,-2.4655,55.7635308356,0.219,-0.7555000000000001,0.7866010742,55.49,-1.71,55.5163417383,131.58,53.36,1.73,53.3880370495,0.219,-0.7555000000000001,0.7866010742,53.36,1.73,53.3880370495,131.65
2020-09-28 04:30:00,55.1805,-2.424,55.2337157563,0.2205,-0.754,0.7855801996,54.96,-1.67,54.985366235,131.41,52.86,1.74,52.8886301581,0.2205,-0.754,0.7855801996,52.86,1.74,52.8886301581,131.5
2020-09-28 05:00:00,55.3375,-2.174,55.3801876329,0.2275,-0.744,0.7780053020000001,55.11,-1.43,55.1285497723,131.26,52.99,1.97,53.0266065292,0.2275,-0.744,0.7780053020000001,52.99,1.97,53.0266065292,131.34
2020-09-28 05:30:00,56.224,-1.8595000000000002,56.254741278,0.264,-0.6995,0.7476605179,55.96,-1.16,55.9720215822,131.67,53.71,2.27,53.757948249500004,0.264,-0.6995,0.7476605179,53.71,2.27,53.757948249500004,131.76
2020-09-28 06:00:00,57.2315,-1.2845,57.2459128017,0.2615,-0.6545000000000001,0.7048067111,56.97,-0.63,56.9734833058,131.43,54.69,2.7800000000000002,54.7606108439,0.2615,-0.6545000000000001,0.7048067111,54.69,2.7800000000000002,54.7606108439,131.52
2020-09-28 06:30:00,59.672,-0.581,59.6748284036,0.232,-0.621,0.662921564,59.44,0.04,59.4400134589,131.55,57.0,3.41,57.1019097754,0.232,-0.621,0.662921564,57.0,3.41,57.1019097754,131.72
2020-09-28 07:00:00,62.58,0.681,62.5837052355,0.2,-0.629,0.6600310599,62.38,1.31,62.3937536938,131.87,59.84,4.69,60.0235095608,0.2,-0.629,0.6600310599,59.84,4.69,60.0235095608,131.82
2020-09-28 07:30:00,65.7665,1.9615,65.7957445774,0.1665,-0.6985,0.7180699827,65.6,2.66,65.6539077283,130.82,63.05,5.97,63.3320092844,0.1665,-0.6985,0.7180699827,63.05,5.97,63.3320092844,130.72
2020-09-28 08:00:00,67.613,2.7865,67.6703949394,0.733,-0.9235000000000001,1.1790425141,66.88,3.71,66.9828224249,130.52,64.27,6.91,64.6403975854,0.733,-0.9235000000000001,1.1790425141,64.27,6.91,64.6403975854,130.44
2020-09-28 08:30:00,68.515,2.9314999999999998,68.5776852719,2.8449999999999998,-0.9385,2.9957982659,65.67,3.87,65.7839326888,130.43,63.06,7.05,63.4528651835,2.8449999999999998,-0.9385,2.9957982659,63.06,7.05,63.4528651835,130.41
2020-09-28 09:00:00,68.3455,2.54,68.3926821396,3.8755,-1.05,4.0152210711,64.47,3.59,64.5698768777,130.39,62.0,6.8100000000000005,62.3728795231,3.8755,-1.05,4.0152210711,62.0,6.8100000000000005,62.3728795231,130.41
2020-09-28 09:30:00,69.446,2.8395,69.5040263312,4.036,-1.1205,4.188653274,65.41,3.96,65.5297619407,130.28,62.89,7.18,63.2985347382,4.036,-1.1205,4.188653274,62.89,7.18,63.2985347382,130.31
2020-09-28 10:00:00,69.1285,2.477,69.1728634744,6.9085,-1.193,7.0107504056,62.22,3.67,62.3281421189,130.86,59.88,6.91,60.277379671,6.9085,-1.193,7.0107504056,59.88,6.91,60.277379671,130.94
2020-09-28 10:30:00,68.4975,1.599,68.5161609203,9.5175,-1.451,9.6274714879,58.98,3.05,59.0588088265,131.1,56.76,6.31,57.1096638057,9.5175,-1.451,9.6274714879,56.76,6.31,57.1096638057,131.18
2020-09-28 11:00:00,68.0035,1.3735,68.0173692118,9.7035,-1.4465,9.810722425,58.3,2.8200000000000003,58.3681625546,131.57,56.02,6.07,56.3478952579,9.7035,-1.4465,9.810722425,56.02,6.07,56.3478952579,131.41
2020-09-28 11:30:00,68.073,1.3415,68.0862170432,10.393,-1.4185,10.4893560932,57.68,2.76,57.7459955322,131.57,55.44,6.02,55.7658856291,10.393,-1.4185,10.4893560932,55.44,6.02,55.7658856291,131.51
2020-09-28 12:00:00,68.1425,1.3575,68.1560203687,10.6825,-1.4625,10.7821478612,57.46,2.8200000000000003,57.5291578245,131.63,55.22,6.07,55.5526174001,10.6825,-1.4625,10.7821478612,55.22,6.07,55.5526174001,131.54
2020-09-28 12:30:00,68.418,1.4655,68.43369355990001,12.878,-1.6045,12.9775692736,55.54,3.07,55.6247831456,131.4,53.42,6.3,53.7902072872,12.878,-1.6045,12.9775692736,53.42,6.3,53.7902072872,131.26
2020-09-28 13:00:00,68.4945,1.2625,68.5061342983,14.2145,-1.6575000000000002,14.3108111755,54.28,2.92,54.3584841584,131.43,52.29,6.19,52.6551061152,14.2145,-1.6575000000000002,14.3108111755,52.29,6.19,52.6551061152,131.31
2020-09-28 13:30:00,68.069,0.9645,68.0758328722,13.389,-1.6855,13.494674181,54.68,2.65,54.7441768593,131.54,52.68,5.94,53.0138283847,13.389,-1.6855,13.494674181,52.68,5.94,53.0138283847,131.54
2020-09-28 14:00:00,67.463,0.921,67.4692864198,14.063,-1.7189999999999999,14.1676720035,53.4,2.64,53.4652186005,131.73,51.46,5.92,51.7994015409,14.063,-1.7189999999999999,14.1676720035,51.46,5.92,51.7994015409,131.93
2020-09-28 14:30:00,66.7665,0.6475000000000001,66.7696396463,16.1765,-1.8625,16.2833675418,50.59,2.51,50.6522279865,131.76,48.79,5.79,49.1323539025,16.1765,-1.8625,16.2833675418,48.79,5.79,49.1323539025,131.8
2020-09-28 15:00:00,66.6915,0.8855000000000001,66.697378378,13.9515,-1.7945,14.0664346051,52.74,2.68,52.808048629,131.79,50.79,5.96,51.1384952849,13.9515,-1.7945,14.0664346051,50.79,5.96,51.1384952849,131.59
2020-09-28 15:30:00,66.8045,1.176,66.8148501177,10.5745,-1.5939999999999999,10.6939649452,56.23,2.77,56.2981864717,131.86,54.08,6.03,54.4151385186,10.5745,-1.5939999999999999,10.6939649452,54.08,6.03,54.4151385186,131.48
2020-09-28 16:00:00,67.725,1.3595000000000002,67.7386438102,10.965,-1.4905,11.0658400156,56.76,2.85,56.8315062267,131.68,54.66,6.14,55.0037744159,10.965,-1.4905,11.0658400156,54.66,6.14,55.0037744159,131.27
2020-09-28 16:30:00,68.426,1.3780000000000001,68.4398740501,12.556000000000001,-1.642,12.662910408,55.87,3.02,55.9515620872,131.5,53.82,6.3,54.1874745675,12.556000000000001,-1.642,12.662910408,53.82,6.3,54.1874745675,131.38
2020-09-28 17:00:00,69.7905,2.1390000000000002,69.8232712729,9.2205,-1.411,9.3278369009,60.57,3.55,60.6739433365,131.21,58.3,6.82,58.6975502044,9.2205,-1.411,9.3278369009,58.3,6.82,58.6975502044,131.18
2020-09-28 17:30:00,71.7485,2.6985,71.7992280913,7.8485,-1.1815,7.9369323104,63.9,3.88,64.0176881807,131.05,61.52,7.18,61.9375717961,7.8485,-1.1815,7.9369323104,61.52,7.18,61.9375717961,130.99
2020-09-28 18:00:00,72.5655,3.407,72.6454364654,4.5555,-1.103,4.6871301721,68.01,4.51,68.15937353,131.05,65.32,7.74,65.7769716542,4.5555,-1.103,4.6871301721,65.32,7.74,65.7769716542,130.99
2020-09-28 18:30:00,72.784,3.4455,72.865507109,3.354,-1.0345,3.5099154192,69.43,4.48,69.5743868101,130.88,66.64,7.69,67.0822308812,3.354,-1.0345,3.5099154192,66.64,7.69,67.0822308812,130.85
2020-09-28 19:00:00,72.789,3.7995,72.8880972536,2.149,-1.0005,2.3704854461,70.64,4.8,70.8028925963,130.75,67.79,8.0,68.2604138575,2.149,-1.0005,2.3704854461,67.79,8.0,68.2604138575,130.62
2020-09-28 19:30:00,73.131,3.8555,73.2325613457,1.471,-0.7745000000000001,1.6624353371,71.66,4.63,71.809417906,130.75,68.78,7.84,69.2253855172,1.471,-0.7745000000000001,1.6624353371,68.78,7.84,69.2253855172,130.73
2020-09-28 20:00:00,72.378,3.157,72.4468186534,1.278,-0.923,1.5764558351,71.1,4.08,71.2169670795,131.11,68.24,7.33,68.6325469439,1.278,-0.923,1.5764558351,68.24,7.33,68.6325469439,131.08
2020-09-28 20:30:00,70.6415,2.4575,70.6842332384,1.6015000000000001,-0.9525,1.8633460494,69.04,3.41,69.1241614777,130.98,66.26,6.66,66.5938675855,1.6015000000000001,-0.9525,1.8633460494,66.26,6.66,66.5938675855,130.95
2020-09-28 21:00:00,68.368,1.63,68.3874281137,1.708,-1.0,1.9792079224,66.66,2.63,66.7118617639,130.12,63.99,5.89,64.2605026435,1.708,-1.0,1.9792079224,63.99,5.89,64.2605026435,130.07
2020-09-28 21:30:00,66.6465,1.158,66.656559514,1.2565,-1.052,1.6387483791,65.39,2.21,65.4273352659,130.54,62.78,5.49,63.0195882246,1.2565,-1.052,1.6387483791,62.78,5.49,63.0195882246,130.43
2020-09-28 22:00:00,64.452,0.47600000000000003,64.4537576872,1.102,-1.044,1.5180052701,63.35,1.52,63.3682325775,130.76,60.86,4.84,61.0521514772,1.102,-1.044,1.5180052701,60.86,4.84,61.0521514772,130.67
2020-09-28 22:30:00,62.5265,-0.18,62.5267590896,1.1465,-1.02,1.5345560433,61.38,0.84,61.3857475315,130.92,58.96,4.18,59.1079859241,1.1465,-1.02,1.5345560433,58.96,4.18,59.1079859241,130.83
2020-09-28 23:00:00,60.542,-0.616,60.5451337433,1.032,-0.9560000000000001,1.4067551315,59.51,0.34,59.5109712574,131.2,57.22,3.71,57.3401473664,1.032,-0.9560000000000001,1.4067551315,57.22,3.71,57.3401473664,131.12
2020-09-28 23:30:00,58.252,-1.245,58.2653029598,1.112,-0.965,1.4723345408,57.14,-0.28,57.1406860302,131.42,54.96,3.11,55.04792185,1.112,-0.965,1.4723345408,54.96,3.11,55.04792185,131.33
2020-09-29 00:00:00,56.7365,-1.5434999999999999,56.7574913514,1.0565,-0.9735,1.4366260822,55.68,-0.5700000000000001,55.6829174882,131.64,53.55,2.84,53.6252561765,1.0565,-0.9735,1.4366260822,53.55,2.84,53.6252561765,131.57
2020-09-29 00:30:00,55.769,-1.883,55.8007800125,0.929,-1.013,1.3744853582,54.84,-0.87,54.8469005505,131.91,52.77,2.56,52.8320593958,0.929,-1.013,1.3744853582,52.77,2.56,52.8320593958,131.84
2020-09-29 01:00:00,54.8815,-2.336,54.9311927619,1.1715,-1.036,1.5638760341,53.71,-1.3,53.7257303347,132.0,51.65,2.12,51.6934899189,1.1715,-1.036,1.5638760341,51.65,2.12,51.6934899189,131.94
2020-09-29 01:30:00,55.302,-2.4815,55.3576466827,1.452,-1.0315,1.781094116,53.85,-1.45,53.8695182826,132.04,51.79,1.98,51.8278351854,1.452,-1.0315,1.781094116,51.79,1.98,51.8278351854,131.98
2020-09-29 02:00:00,55.924,-2.526,55.981018676,1.604,-0.966,1.8724240973000001,54.32,-1.56,54.3423959722,132.04,52.24,1.8599999999999999,52.2731020698,1.604,-0.966,1.8724240973000001,52.24,1.8599999999999999,52.2731020698,131.98
2020-09-29 02:30:00,55.5085,-2.748,55.5764795237,1.5785,-0.978,1.8569184823,53.93,-1.77,53.9590381679,132.14,51.86,1.6800000000000002,51.8872045884,1.5785,-0.978,1.8569184823,51.86,1.6800000000000002,51.8872045884,132.08
2020-09-29 03:00:00,55.2035,-2.757,55.2723028401,1.5835,-0.977,1.8606453853,53.62,-1.78,53.6495368107,132.14,51.55,1.6600000000000001,51.5767205239,1.5835,-0.977,1.8606453853,51.55,1.6600000000000001,51.5767205239,132.08
2020-09-29 03:30:00,54.469,-2.9975,54.5514158134,1.629,-0.9675,1.8946496378000002,52.84,-2.03,52.8789797557,132.03,50.83,1.4100000000000001,50.8495526037,1.629,-0.9675,1.8946496378000002,50.83,1.4100000000000001,50.8495526037,131.97
2020-09-29 04:00:00,54.34,-2.927,54.4187736815,1.67,-0.967,1.9297639752,52.67,-1.96,52.7064559613,132.03,50.68,1.49,50.7018983865,1.67,-0.967,1.9297639752,50.68,1.49,50.7018983865,131.97
2020-09-29 04:30:00,54.1215,-3.0045,54.2048317265,1.3915,-0.9445,1.6817706443,52.73,-2.06,52.7702236114,132.03,50.76,1.42,50.7798582117,1.3915,-0.9445,1.6817706443,50.76,1.42,50.7798582117,131.97
2020-09-29 05:00:00,53.8525,-2.947,53.9330748729,1.2025000000000001,-0.927,1.5183330498,52.65,-2.02,52.6887359879,132.13,50.67,1.46,50.6910297785,1.2025000000000001,-0.927,1.5183330498,50.67,1.46,50.6910297785,132.08
2020-09-29 05:30:00,54.1245,-2.942,54.2043989382,1.1645,-0.812,1.4196493405,52.96,-2.13,53.0028159629,132.22,50.97,1.37,50.9884084866,1.1645,-0.812,1.4196493405,50.97,1.37,50.9884084866,132.17
2020-09-29 06:00:00,54.6645,-2.9325,54.7431010859,1.0645,-0.8125,1.3391476767000001,53.6,-2.12,53.6419089891,132.08,51.56,1.35,51.5776705562,1.0645,-0.8125,1.3391476767000001,51.56,1.35,51.5776705562,132.04
2020-09-29 06:30:00,56.7955,-1.9155000000000002,56.8277921487,0.7555000000000001,-0.7555000000000001,1.0684383464,56.04,-1.16,56.0520044245,131.82,53.9,2.25,53.9469415259,0.7555000000000001,-0.7555000000000001,1.0684383464,53.9,2.25,53.9469415259,131.78
2020-09-29 07:00:00,60.0515,-0.681,60.0553612365,0.7115,-0.711,1.0058594584,59.34,0.03,59.3400075834,131.43,57.06,3.41,57.1618028057,0.7115,-0.711,1.0058594584,57.06,3.41,57.1618028057,131.38
2020-09-29 07:30:00,62.864,0.21350000000000002,62.8643625455,0.744,-0.7365,1.0468850223,62.12,0.9500000000000001,62.1272637415,130.98,59.7,4.28,59.8532238062,0.744,-0.7365,1.0468850223,59.7,4.28,59.8532238062,130.94
2020-09-29 08:00:00,64.6015,0.6865,64.6051475078,2.3815,-0.8635,2.5332142626,62.22,1.55,62.2393034987,131.17,59.79,4.85,59.986386789,2.3815,-0.8635,2.5332142626,59.79,4.85,59.986386789,131.12
2020-09-29 08:30:00,65.583,0.5905,65.5856583351,7.893,-1.0695000000000001,7.9651289538,57.69,1.6600000000000001,57.7138778805,131.32,55.46,4.93,55.6786898194,7.893,-1.0695000000000001,7.9651289538,55.46,4.93,55.6786898194,131.27
2020-09-29 09:00:00,65.237,-0.10250000000000001,65.2370805237,12.687,-1.4325,12.7676162713,52.55,1.33,52.5668279431,131.43,50.6,4.62,50.8104752979,12.687,-1.4325,12.7676162713,50.6,4.62,50.8104752979,131.38
2020-09-29 09:30:00,65.664,0.17650000000000002,65.6642372091,11.214,-1.7835,11.3549402574,54.45,1.96,54.4852649805,131.35,52.39,5.24,52.6513978922,11.214,-1.7835,11.3549402574,52.39,5.24,52.6513978922,131.32
2020-09-29 10:00:00,65.3415,0.089,65.3415606123,11.3715,-1.991,11.5444832388,53.97,2.08,54.0100666543,131.41,51.94,5.34,52.2137836208,11.3715,-1.991,11.5444832388,51.94,5.34,52.2137836208,131.4
2020-09-29 10:30:00,64.602,-0.246,64.6024683739,17.092,-2.176,17.229957632,47.51,1.9300000000000002,47.5491850614,131.55,45.76,5.16,46.0500076004,17.092,-2.176,17.229957632,45.76,5.16,46.0500076004,131.52
2020-09-29 11:00:00,63.899,-0.509,63.9010272374,17.389,-1.889,17.4913018955,46.51,1.38,46.5304685126,131.55,44.78,4.62,45.017694299,17.389,-1.889,17.4913018955,44.78,4.62,45.017694299,131.48
2020-09-29 11:30:00,63.1445,-0.8455,63.1501603363,19.2545,-3.0955,19.5017407044,43.89,2.25,43.9476347486,131.58,42.33,5.46,42.6806806412,19.2545,-3.0955,19.5017407044,42.33,5.46,42.6806806412,131.51
2020-09-29 12:00:00,62.3645,-0.34900000000000003,62.3654765175,32.0745,-5.139,32.4835784859,30.29,4.79,30.6664018105,131.44,29.43,7.86,30.4615249126,32.0745,-5.139,32.4835784859,29.43,7.86,30.4615249126,131.36
2020-09-29 12:30:00,62.9805,-0.647,62.9838232346,26.3205,-4.547,26.7103711927,36.66,3.9,36.8668631701,131.67,35.43,6.99,36.1129478165,26.3205,-4.547,26.7103711927,35.43,6.99,36.1129478165,131.57
2020-09-29 13:00:00,62.0265,-0.3805,62.0276670728,29.1365,-5.0605,29.572695049700002,32.89,4.68,33.2212958808,131.54,31.78,7.69,32.6971634855,29.1365,-5.0605,29.572695049700002,31.78,7.69,32.6971634855,131.42
2020-09-29 13:30:00,60.2,-0.514,60.2021942789,40.03,-5.444,40.3984905164,20.17,4.93,20.7637617016,131.65,19.66,7.85,21.169272543,40.03,-5.444,40.3984905164,19.66,7.85,21.169272543,131.53
2020-09-29 14:00:00,58.9365,-0.634,58.9399099783,41.4865,-5.454,41.8434678086,17.45,4.82,18.1034499475,131.69,17.04,7.72,18.7072178584,41.4865,-5.454,41.8434678086,17.04,7.72,18.7072178584,131.56
2020-09-29 14:30:00,57.8975,-0.6775,57.901463820000004,40.5175,-5.1675,40.8456957647,17.38,4.49,17.9506128029,131.8,17.0,7.43,18.5527599025,40.5175,-5.1675,40.8456957647,17.0,7.43,18.5527599025,131.68
2020-09-29 15:00:00,57.3245,-0.8575,57.3309131839,39.6245,-5.1475,39.9574493242,17.7,4.29,18.212471002,131.89,17.43,7.3,18.8969547811,39.6245,-5.1475,39.9574493242,17.43,7.3,18.8969547811,131.78
2020-09-29 15:30:00,57.1795,-0.7825000000000001,57.1848539956,40.9295,-5.6325,41.3152396399,16.25,4.85,16.9583312858,131.78,15.91,7.76,17.7015733764,40.9295,-5.6325,41.3152396399,15.91,7.76,17.7015733764,131.67
2020-09-29 16:00:00,58.8225,-1.148,58.8337013135,33.8325,-4.108,34.0809876654,24.99,2.96,25.164691534,132.11,24.26,6.01,24.9933531164,33.8325,-4.108,34.0809876654,24.26,6.01,24.9933531164,132.0
2020-09-29 16:30:00,59.793,-1.7435,59.8184138978,30.803,-3.7635,31.0320598938,28.99,2.02,29.0602907762,132.43,27.92,5.17,28.3946350566,30.803,-3.7635,31.0320598938,27.92,5.17,28.3946350566,132.31
2020-09-29 17:00:00,63.541,-0.8595,63.5468128331,16.851,-2.0795,16.9788256735,46.69,1.22,46.7059364535,132.37,44.68,4.52,44.9080482765,16.851,-2.0795,16.9788256735,44.68,4.52,44.9080482765,132.25
2020-09-29 17:30:00,65.7725,-0.4485,65.7740291338,16.1225,-1.6785,16.209638136,49.65,1.23,49.6652333127,131.89,47.49,4.52,47.704617177,16.1225,-1.6785,16.209638136,47.49,4.52,47.704617177,131.77
2020-09-29 18:00:00,66.2045,0.20500000000000002,66.204817387,9.7745,-0.965,9.822019917,56.43,1.17,56.4421278833,131.67,53.96,4.5,54.1473138761,9.7745,-0.965,9.822019917,53.96,4.5,54.1473138761,131.54
2020-09-29 18:30:00,67.799,1.4304999999999999,67.8140894745,4.299,-0.5295,4.3314860325,63.5,1.96,63.5302416177,131.35,60.7,5.28,60.9292081025,4.299,-0.5295,4.3314860325,60.7,5.28,60.9292081025,131.22
2020-09-29 19:00:00,68.379,1.8525,68.404089039,2.089,-0.3075,2.1115106559,66.29,2.16,66.3251814924,131.0,63.36,5.46,63.5948205438,2.089,-0.3075,2.1115106559,63.36,5.46,63.5948205438,130.87
2020-09-29 19:30:00,69.8805,2.231,69.9161043054,2.2005,-0.149,2.2055387664,67.68,2.38,67.7218339976,131.0,64.7,5.69,64.9497197838,2.2005,-0.149,2.2055387664,64.7,5.69,64.9497197838,130.87
2020-09-29 20:00:00,69.039,1.8375,69.0634485618,3.189,-0.4525,3.2209435341,65.85,2.29,65.8898064954,129.92,62.95,5.5600000000000005,63.1950638895,3.189,-0.4525,3.2209435341,62.95,5.5600000000000005,63.1950638895,129.8
2020-09-29 20:30:00,67.58,1.1565,67.5898948975,3.89,-0.6135,3.9380810365,63.69,1.77,63.7145901658,130.25,60.92,5.06,61.1297799767,3.89,-0.6135,3.9380810365,60.92,5.06,61.1297799767,130.14
2020-09-29 21:00:00,65.292,-0.1835,65.2922578584,4.042,-0.6335000000000001,4.0913428419,61.25,0.45,61.2516530389,130.72,58.62,3.85,58.746292649,4.042,-0.6335000000000001,4.0913428419,58.62,3.85,58.746292649,130.64
2020-09-29 21:30:00,63.4885,-0.9655,63.4958409858,4.6185,-0.9155000000000001,4.7083630383,58.87,-0.05,58.8700212332,130.62,56.34,3.32,56.4377356031,4.6185,-0.9155000000000001,4.7083630383,56.34,3.32,56.4377356031,130.56
2020-09-29 22:00:00,62.1085,-1.525,62.1272194553,4.7385,-1.115,4.8679161096,57.37,-0.41000000000000003,57.3714650327,130.84,54.93,3.0,55.0118614482,4.7385,-1.115,4.8679161096,54.93,3.0,55.0118614482,130.77
2020-09-29 22:30:00,58.956,-2.938,59.0291604209,5.236,-1.158,5.3625236596,53.72,-1.78,53.749481858,131.11,51.39,1.63,51.4158438616,5.236,-1.158,5.3625236596,51.39,1.63,51.4158438616,131.06
2020-09-29 23:00:00,56.5875,-3.411,56.6902114765,5.8075,-1.371,5.9671347605000005,50.78,-2.04,50.8209602428,131.49,48.6,1.4,48.6201604275,5.8075,-1.371,5.9671347605000005,48.6,1.4,48.6201604275,131.47
2020-09-29 23:30:00,54.595,-4.33,54.7664397693,6.825,-1.38,6.9631189132,47.77,-2.95,47.8610008253,132.9,45.75,0.56,45.753427194,6.825,-1.38,6.9631189132,45.75,0.56,45.753427194,132.89
2020-09-30 00:00:00,53.0285,-4.7219999999999995,53.2383235672,6.7985,-1.3719999999999999,6.9355595484,46.23,-3.35,46.3512178912,132.69,44.33,0.09,44.3300913602,6.7985,-1.3719999999999999,6.9355595484,44.33,0.09,44.3300913602,132.68
2020-09-30 00:30:00,52.049,-4.9215,52.2811587788,7.079,-1.4215,7.2203118527,44.97,-3.5,45.1059962754,132.82,43.16,0.04,43.1600185357,7.079,-1.4215,7.2203118527,43.16,0.04,43.1600185357,132.85
2020-09-30 01:00:00,52.04,-5.034,52.2829107453,7.79,-1.514,7.9357605811,44.25,-3.52,44.3897837345,132.72,42.49,0.03,42.4900105907,7.79,-1.514,7.9357605811,42.49,0.03,42.4900105907,132.85
2020-09-30 01:30:00,52.336,-5.0985,52.583757932,7.776,-1.5185,7.9228794166,44.56,-3.58,44.703579275,132.46,42.79,0.01,42.7900011685,7.776,-1.5185,7.9228794166,42.79,0.01,42.7900011685,132.55
2020-09-30 02:00:00,53.618,-4.8545,53.8373113579,8.948,-1.6145,9.0924866923,44.67,-3.24,44.7873475437,132.27,42.85,0.32,42.8511948492,8.948,-1.6145,9.0924866923,42.85,0.32,42.8511948492,132.24
2020-09-30 02:30:00,53.3125,-4.9165,53.5387208336,8.9025,-1.5765,9.0410098164,44.41,-3.34,44.5354207345,132.03,42.59,0.16,42.590300539,8.9025,-1.5765,9.0410098164,42.59,0.16,42.590300539,132.01
2020-09-30 03:00:00,52.789,-5.0575,53.0307158848,8.969,-1.5875,9.1084091503,43.82,-3.47,43.957175751,132.2,42.02,0.07,42.0200583055,8.969,-1.5875,9.1084091503,42.02,0.07,42.0200583055,132.2
2020-09-30 03:30:00,52.3745,-4.8765,52.6010313825,9.3945,-1.6165,9.5325601231,42.98,-3.26,43.1034569379,131.28,41.13,0.2,41.1304862602,9.3945,-1.6165,9.5325601231,41.13,0.2,41.1304862602,131.32
2020-09-30 04:00:00,52.077,-4.736,52.2919078348,9.467,-1.6360000000000001,9.6073193452,42.61,-3.1,42.7226181314,131.37,40.77,0.35000000000000003,40.7715023025,9.467,-1.6360000000000001,9.6073193452,40.77,0.35000000000000003,40.7715023025,131.43
2020-09-30 04:30:00,52.284,-4.583,52.4844790867,9.804,-1.643,9.9407175294,42.48,-2.94,42.5816157514,131.37,40.67,0.49,40.6729517001,9.804,-1.643,9.9407175294,40.67,0.49,40.6729517001,131.43
2020-09-30 05:00:00,52.363,-4.395,52.5471197498,9.813,-1.655,9.9515824872,42.55,-2.74,42.6381296494,131.37,40.73,0.68,40.7356760101,9.813,-1.655,9.9515824872,40.73,0.68,40.7356760101,131.47
2020-09-30 05:30:00,52.981,-4.077,53.1376353445,9.931000000000001,-1.717,10.0783356761,43.05,-2.36,43.1146390452,131.16,41.21,1.05,41.2233744373,9.931000000000001,-1.717,10.0783356761,41.21,1.05,41.2233744373,131.14
2020-09-30 06:00:00,54.2635,-3.618,54.3839806951,10.0435,-1.728,10.1910684548,44.22,-1.8900000000000001,44.2603716659,131.29,42.34,1.51,42.3669175183,10.0435,-1.728,10.1910684548,42.34,1.51,42.3669175183,131.33
2020-09-30 06:30:00,56.6735,-2.755,56.7404232206,9.9735,-1.685,10.1148369858,46.7,-1.07,46.7122564216,131.19,44.76,2.33,44.8206035211,9.9735,-1.685,10.1148369858,44.76,2.33,44.8206035211,131.3
2020-09-30 07:00:00,59.8445,-1.302,59.8586617312,7.9945,-1.702,8.1736671238,51.85,0.4,51.8515428893,130.58,49.64,3.73,49.7799407392,7.9945,-1.702,8.1736671238,49.64,3.73,49.7799407392,130.6
2020-09-30 07:30:00,63.8425,-0.0625,63.8425305929,6.0325,-1.7525,6.281903573,57.81,1.69,57.8346971981,130.43,55.33,4.98,55.5536614455,6.0325,-1.7525,6.281903573,55.33,4.98,55.5536614455,130.31
2020-09-30 08:00:00,65.6125,0.7005,65.6162392743,5.9725,-1.7395,6.2206604553,59.64,2.44,59.6898919416,130.56,57.05,5.71,57.3350381529,5.9725,-1.7395,6.2206604553,57.05,5.71,57.3350381529,130.42
2020-09-30 08:30:00,67.032,1.437,67.0474010906,6.372,-1.913,6.6529657297,60.66,3.35,60.7524328731,130.46,57.99,6.5600000000000005,58.3598637764,6.372,-1.913,6.6529657297,57.99,6.5600000000000005,58.3598637764,130.24
2020-09-30 09:00:00,67.1765,1.412,67.1913379555,7.0365,-1.908,7.2905964262000005,60.14,3.32,60.2315697952,130.67,57.49,6.54,57.8607958811,7.0365,-1.908,7.2905964262000005,57.49,6.54,57.8607958811,130.27
2020-09-30 09:30:00,67.526,1.3455,67.5394036563,7.5760000000000005,-1.9344999999999999,7.8190834661,59.95,3.2800000000000002,60.0396610583,131.04,57.31,6.52,57.6796887994,7.5760000000000005,-1.9344999999999999,7.8190834661,57.31,6.52,57.6796887994,130.39
2020-09-30 10:00:00,67.6775,1.167,67.6875608605,7.8075,-1.933,8.0432297773,59.87,3.1,59.9502035026,131.37,57.24,6.34,57.5900442785,7.8075,-1.933,8.0432297773,57.24,6.34,57.5900442785,130.85
2020-09-30 10:30:00,67.81,1.3195000000000001,67.8228367163,6.62,-1.8205,6.8657570777,61.19,3.14,61.2705124836,131.74,58.53,6.39,58.8777801891,6.62,-1.8205,6.8657570777,58.53,6.39,58.8777801891,131.21
2020-09-30 11:00:00,67.1995,1.5115,67.2164967289,7.9195,-1.5285000000000002,8.0656551191,59.28,3.04,59.3578975369,131.17,56.7,6.27,57.0456212167,7.9195,-1.5285000000000002,8.0656551191,56.7,6.27,57.0456212167,130.62
2020-09-30 11:30:00,66.5915,1.1285,66.6010614367,8.5115,-1.4615,8.6360647577,58.08,2.59,58.1377201135,131.28,55.55,5.85,55.8571839605,8.5115,-1.4615,8.6360647577,55.55,5.85,55.8571839605,130.68
2020-09-30 12:00:00,67.15,1.6265,67.1696955647,7.37,-1.2435,7.4741683317,59.78,2.87,59.8488537902,131.21,57.17,6.11,57.4955737427,7.37,-1.2435,7.4741683317,57.17,6.11,57.4955737427,130.68
2020-09-30 12:30:00,67.6005,1.9725000000000001,67.6292714474,6.2905,-1.1175,6.3889902567,61.31,3.09,61.3878180098,131.1,58.62,6.34,58.961852074,6.2905,-1.1175,6.3889902567,58.62,6.34,58.961852074,130.63
2020-09-30 13:00:00,67.319,1.55,67.3368417807,7.579,-1.11,7.6598525443,59.74,2.66,59.79919063,131.15,57.08,5.89,57.3830854869,7.579,-1.11,7.6598525443,57.08,5.89,57.3830854869,130.83
2020-09-30 13:30:00,66.0485,0.46900000000000003,66.0501651266,13.9185,-1.491,13.9981328487,52.13,1.96,52.1668333331,131.38,49.84,5.19,50.1094971038,13.9185,-1.491,13.9981328487,49.84,5.19,50.1094971038,131.14
2020-09-30 14:00:00,64.4815,0.060500000000000005,64.4815283822,15.7915,-2.0495,15.9239418016,48.69,2.11,48.7356973891,131.46,46.55,5.32,46.8530137771,15.7915,-2.0495,15.9239418016,46.55,5.32,46.8530137771,131.14
2020-09-30 14:30:00,64.4545,-0.0025,64.4545000485,16.4345,-2.0625,16.5634143974,48.02,2.06,48.0641654458,131.52,45.91,5.26,46.2103419161,16.4345,-2.0625,16.5634143974,45.91,5.26,46.2103419161,131.24
2020-09-30 15:00:00,62.839,-0.431,62.8404780536,23.889,-2.621,24.0323524025,38.95,2.19,39.0115188118,131.59,37.25,5.34,37.6308131722,23.889,-2.621,24.0323524025,37.25,5.34,37.6308131722,131.33
2020-09-30 15:30:00,61.953,-0.929,61.9599648967,26.593,-2.949,26.7560133428,35.36,2.02,35.4176509667,131.62,33.83,5.16,34.2212580131,26.593,-2.949,26.7560133428,33.83,5.16,34.2212580131,131.48
2020-09-30 16:00:00,63.1775,-0.5265000000000001,63.1796937987,23.7175,-3.0065,23.9072969718,39.46,2.48,39.5378552782,131.57,37.79,5.65,38.2100327139,23.7175,-3.0065,23.9072969718,37.79,5.65,38.2100327139,131.43
2020-09-30 16:30:00,64.413,-0.094,64.4130685886,18.563,-2.254,18.6993445072,45.85,2.16,45.9008507546,131.53,43.9,5.38,44.2284342929,18.563,-2.254,18.6993445072,43.9,5.38,44.2284342929,131.43
2020-09-30 17:00:00,66.689,0.6950000000000001,66.692621376,15.639,-2.065,15.7747439282,51.05,2.76,51.1245547658,131.4,48.84,5.98,49.2047355445,15.639,-2.065,15.7747439282,48.84,5.98,49.2047355445,131.27
2020-09-30 17:30:00,70.178,2.5185,70.2231765605,5.608,-1.5314999999999999,5.8133601514,64.57,4.05,64.6968886423,131.08,61.7,7.25,62.1244919496,5.608,-1.5314999999999999,5.8133601514,61.7,7.25,62.1244919496,131.03
2020-09-30 18:00:00,71.8985,3.4045,71.9790589165,4.1985,-1.0855,4.3365553726,67.7,4.49,67.8487295386,131.04,64.66,7.68,65.1144991534,4.1985,-1.0855,4.3365553726,64.66,7.68,65.1144991534,130.89
2020-09-30 18:30:00,72.4815,3.673,72.5745049673,3.5515,-1.027,3.6970097714,68.93,4.7,69.0900492112,130.82,65.84,7.88,66.3098786004,3.5515,-1.027,3.6970097714,65.84,7.88,66.3098786004,130.55
2020-09-30 19:00:00,71.936,3.6215,72.0271015539,2.356,-0.8485,2.5041342316,69.58,4.47,69.7234343675,130.82,66.47,7.66,66.9099133163,2.356,-0.8485,2.5041342316,66.47,7.66,66.9099133163,130.67
2020-09-30 19:30:00,72.172,3.776,72.2707116334,1.442,-0.744,1.622621336,70.73,4.52,70.8742781268,130.82,67.56,7.71,67.9985124837,1.442,-0.744,1.622621336,67.56,7.71,67.9985124837,130.67
2020-09-30 20:00:00,71.407,3.2615,71.4814453635,1.837,-0.8885000000000001,2.0405884568,69.57,4.15,69.693668292,131.09,66.48,7.37,66.8872730794,1.837,-0.8885000000000001,2.0405884568,66.48,7.37,66.8872730794,130.94
2020-09-30 20:30:00,69.4775,2.318,69.5161573323,2.0775,-0.972,2.2936412645,67.4,3.29,67.4802497032,131.02,64.43,6.57,64.7641088876,2.0775,-0.972,2.2936412645,64.43,6.57,64.7641088876,130.94
2020-09-30 21:00:00,67.5175,1.5525,67.5353467638,2.0475,-0.9375,2.2519241772,65.47,2.49,65.5173335843,130.85,62.62,5.79,62.8871091719,2.0475,-0.9375,2.2519241772,62.62,5.79,62.8871091719,130.75
2020-09-30 21:30:00,65.6635,0.7695000000000001,65.6680086686,1.7735,-0.9205000000000001,1.9981547738,63.89,1.69,63.9123477898,131.17,61.1,5.03,61.3066953929,1.7735,-0.9205000000000001,1.9981547738,61.1,5.03,61.3066953929,131.06
2020-09-30 22:00:00,63.484,-0.1675,63.4842209706,1.554,-0.9075000000000001,1.799575575,61.93,0.74,61.9344209628,131.17,59.25,4.14,59.394461863,1.554,-0.9075000000000001,1.799575575,59.25,4.14,59.394461863,131.06
2020-09-30 22:30:00,61.331,-0.8055,61.3362893502,1.621,-0.9155000000000001,1.8616608848,59.71,0.11,59.710101323,130.8,57.09,3.51,57.1977989087,1.621,-0.9155000000000001,1.8616608848,57.09,3.51,57.1977989087,130.68
2020-09-30 23:00:00,59.2855,-1.339,59.3006191473,1.2255,-0.9490000000000001,1.5499842741,58.06,-0.39,58.0613098371,131.36,55.56,2.99,55.6403962962,1.2255,-0.9490000000000001,1.5499842741,55.56,2.99,55.6403962962,131.24
2020-09-30 23:30:00,57.034,-1.9865,57.0685845124,1.184,-0.9265,1.5034155281000001,55.85,-1.06,55.8600581811,131.57,53.43,2.39,53.4834273397,1.184,-0.9265,1.5034155281000001,53.43,2.39,53.4834273397,131.46
