Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-01 00:00:00,54.3135,-3.011,54.3968970002,1.2635,-0.921,1.5635450905,53.05,-2.09,53.0911536887,130.72,50.75,1.62,50.7758495744,1.2635,-0.921,1.5635450905,50.75,1.62,50.7758495744,130.6
2020-10-01 00:30:00,53.348,-2.9445,53.4291978627,1.358,-0.9845,1.6773205567,51.99,-1.96,52.0269324485,132.92,49.78,0.81,49.7865895598,1.358,-0.9845,1.6773205567,49.78,0.81,49.7865895598,132.81
2020-10-01 01:00:00,52.9895,-2.9845,53.0734806707,1.2995,-1.0045,1.6424738963,51.69,-1.98,51.7279083281,133.03,49.52,0.8,49.526461614,1.2995,-1.0045,1.6424738963,49.52,0.8,49.526461614,132.9
2020-10-01 01:30:00,54.1655,-2.8125,54.2384692492,1.3555000000000001,-1.0225,1.6979065051000002,52.81,-1.79,52.8403274025,133.3,50.66,1.01,50.6700671008,1.3555000000000001,-1.0225,1.6979065051000002,50.66,1.01,50.6700671008,133.17
2020-10-01 02:00:00,55.0805,-2.8890000000000002,55.1562127167,1.4705,-0.999,1.7777433026,53.61,-1.8900000000000001,53.6433052673,133.22,51.41,0.92,51.4182312026,1.4705,-0.999,1.7777433026,51.41,0.92,51.4182312026,133.08
2020-10-01 02:30:00,54.9975,-3.004,55.0794791392,1.4375,-0.964,1.7308097094,53.56,-2.04,53.5988358083,133.34,51.35,0.78,51.355923709,1.4375,-0.964,1.7308097094,51.35,0.78,51.355923709,133.21
2020-10-01 03:00:00,54.122,-3.205,54.2168138957,1.442,-1.025,1.7691774925,52.68,-2.18,52.725087008,133.66,50.46,0.64,50.4640584971,1.442,-1.025,1.7691774925,50.46,0.64,50.4640584971,133.56
2020-10-01 03:30:00,53.5605,-3.4435000000000002,53.6710802248,1.2205,-1.0535,1.6122910717,52.34,-2.39,52.3945388376,133.47,50.13,0.42,50.1317593946,1.2205,-1.0535,1.6122910717,50.13,0.42,50.1317593946,133.42
2020-10-01 04:00:00,53.379,-3.4945,53.4932628585,1.099,-0.9645,1.4622110826,52.28,-2.5300000000000002,52.3411816833,133.85,50.01,0.30000000000000004,50.0108998119,1.099,-0.9645,1.4622110826,50.01,0.30000000000000004,50.0108998119,133.84
2020-10-01 04:30:00,53.171,-3.5645,53.2903452912,1.121,-0.8545,1.4095429224,52.05,-2.71,52.1205007651,134.06,49.77,0.12,49.7701446653,1.121,-0.8545,1.4095429224,49.77,0.12,49.7701446653,134.07
2020-10-01 05:00:00,53.059,-3.412,53.1685924677,1.189,-0.772,1.4176406456000001,51.87,-2.64,51.9371398904,132.83,49.6,0.12,49.6001451611,1.189,-0.772,1.4176406456000001,49.6,0.12,49.6001451611,132.85
2020-10-01 05:30:00,53.143,-3.63,53.2668316028,1.183,-0.81,1.4337325413,51.96,-2.8200000000000003,52.0364679816,133.18,49.67,0.05,49.6700251661,1.183,-0.81,1.4337325413,49.67,0.05,49.6700251661,133.2
2020-10-01 06:00:00,53.5495,-3.5620000000000003,53.6678376148,1.0195,-0.782,1.2848751885,52.53,-2.7800000000000002,52.6035103391,132.52,50.24,0.07,50.2400487659,1.0195,-0.782,1.2848751885,50.24,0.07,50.2400487659,132.55
2020-10-01 06:30:00,55.6005,-2.9115,55.6766776353,0.8505,-0.8115,1.1755349846,54.75,-2.1,54.7902591708,132.02,52.37,0.7000000000000001,52.374678042,0.8505,-0.8115,1.1755349846,52.37,0.7000000000000001,52.374678042,132.05
2020-10-01 07:00:00,58.5725,-2.1915,58.6134833336,0.7625000000000001,-0.7815000000000001,1.0918555307,57.81,-1.4100000000000001,57.8271925654,132.63,55.22,2.11,55.2602976829,0.7625000000000001,-0.7815000000000001,1.0918555307,55.22,2.11,55.2602976829,132.68
2020-10-01 07:30:00,61.5,-1.0405,61.5088013235,0.93,-0.8205,1.2402097605,60.57,-0.22,60.570399536400004,131.93,57.8,3.2,57.8885135411,0.93,-0.8205,1.2402097605,57.8,3.2,57.8885135411,131.98
2020-10-01 08:00:00,63.0335,-0.7035,63.0374256652,2.6035,-0.9935,2.7866206236,60.43,0.29,60.4306958424,131.66,57.63,3.68,57.7473748321,2.6035,-0.9935,2.7866206236,57.63,3.68,57.7473748321,131.71
2020-10-01 08:30:00,64.144,-0.4955,64.14591379230001,6.774,-1.2055,6.8804292199,57.37,0.71,57.374393243,131.54,54.71,4.04,54.858961893200004,6.774,-1.2055,6.8804292199,54.71,4.04,54.858961893200004,131.58
2020-10-01 09:00:00,63.124,-1.3875,63.1392471625,16.434,-1.7675,16.5287752798,46.69,0.38,46.6915463441,131.64,44.52,3.69,44.6726594239,16.434,-1.7675,16.5287752798,44.52,3.69,44.6726594239,131.68
2020-10-01 09:30:00,62.3765,-1.6715,62.3988915326,24.5265,-2.5915,24.6630305214,37.85,0.92,37.8611793266,131.52,36.09,4.12,36.3244063957,24.5265,-2.5915,24.6630305214,36.09,4.12,36.3244063957,131.54
2020-10-01 10:00:00,61.6615,-1.787,61.6873889158,26.3515,-2.917,26.5124582272,35.31,1.13,35.328076653,131.6,33.67,4.31,33.9447344959,26.3515,-2.917,26.5124582272,33.67,4.31,33.9447344959,131.62
2020-10-01 10:30:00,60.7405,-2.1745,60.7794109095,24.6205,-2.8745000000000003,24.787734275200002,36.12,0.7000000000000001,36.126782309,131.75,34.49,3.94,34.7143154909,24.6205,-2.8745000000000003,24.787734275200002,34.49,3.94,34.7143154909,131.76
2020-10-01 11:00:00,59.826,-1.7015,59.8501911296,32.806,-4.5715,33.1229867049,27.02,2.87,27.171994774,131.59,25.75,5.92,26.4217505098,32.806,-4.5715,33.1229867049,25.75,5.92,26.4217505098,131.56
2020-10-01 11:30:00,59.9505,-1.304,59.9646801563,33.2205,-4.694,33.5504881671,26.73,3.39,26.9441088181,131.69,25.45,6.4,26.2423798463,33.2205,-4.694,33.5504881671,25.45,6.4,26.2423798463,131.64
2020-10-01 12:00:00,59.7305,-0.9935,59.7387618929,34.1405,-4.8535,34.4837672318,25.59,3.86,25.8794841525,131.61,24.36,6.84,25.302078966,34.1405,-4.8535,34.4837672318,24.36,6.84,25.302078966,131.53
2020-10-01 12:30:00,59.951,-1.6385,59.9733864581,27.831,-3.4285,28.0413832264,32.12,1.79,32.1698383583,131.86,30.63,4.94,31.0258037769,27.831,-3.4285,28.0413832264,30.63,4.94,31.0258037769,131.76
2020-10-01 13:00:00,58.5455,-2.1405,58.5846166711,36.5555,-4.7805,36.8667568481,21.99,2.64,22.1479050928,131.92,21.02,5.71,21.7817469456,36.5555,-4.7805,36.8667568481,21.02,5.71,21.7817469456,131.82
2020-10-01 13:30:00,57.219,-3.238,57.3105453211,33.949,-4.7379999999999995,34.2780286043,23.27,1.5,23.3182953922,132.41,22.21,4.64,22.6895063851,33.949,-4.7379999999999995,34.2780286043,22.21,4.64,22.6895063851,132.31
2020-10-01 14:00:00,57.494,-3.286,57.5878271165,24.934,-3.076,25.1230199618,32.56,-0.21,32.5606772043,132.62,31.04,3.02,31.1865676213,24.934,-3.076,25.1230199618,31.04,3.02,31.1865676213,132.53
2020-10-01 14:30:00,57.416,-3.0825,57.4986857437,23.406,-2.7325,23.5649611128,34.01,-0.35000000000000003,34.0118008932,132.49,32.41,2.92,32.5412737919,23.406,-2.7325,23.5649611128,32.41,2.92,32.5412737919,132.39
2020-10-01 15:00:00,57.8945,-3.4215,57.9955152792,19.0445,-2.3115,19.184264711,38.85,-1.11,38.865853908,132.57,37.04,2.23,37.1070680599,19.0445,-2.3115,19.184264711,37.04,2.23,37.1070680599,132.47
2020-10-01 15:30:00,59.4575,-2.859,59.5261974869,12.4375,-1.679,12.5503166195,47.02,-1.18,47.0348041348,132.44,44.82,2.2,44.8739612693,12.4375,-1.679,12.5503166195,44.82,2.2,44.8739612693,132.4
2020-10-01 16:00:00,61.653,-1.8495,61.6807349117,9.033,-1.4295,9.1454119235,52.62,-0.42,52.6216761421,132.14,50.17,2.95,50.2566552807,9.033,-1.4295,9.1454119235,50.17,2.95,50.2566552807,132.15
2020-10-01 16:30:00,64.347,-0.9380000000000001,64.3538363503,6.3870000000000005,-1.1280000000000001,6.485842505,57.96,0.19,57.9603114208,131.89,55.28,3.55,55.3938705996,6.3870000000000005,-1.1280000000000001,6.485842505,55.28,3.55,55.3938705996,131.88
2020-10-01 17:00:00,67.6465,0.933,67.6529337963,3.1765,-1.017,3.3353322548,64.47,1.9500000000000002,64.4994837189,131.27,61.47,5.26,61.6946391512,3.1765,-1.017,3.3353322548,61.47,5.26,61.6946391512,131.04
2020-10-01 17:30:00,69.1385,1.409,69.1528557852,3.3385,-0.891,3.4553528401999998,65.8,2.3,65.8401852974,131.24,62.85,5.63,63.1016592492,3.3385,-0.891,3.4553528401999998,62.85,5.63,63.1016592492,130.96
2020-10-01 18:00:00,69.5715,1.4565000000000001,69.5867444597,2.7315,-0.8735,2.8677682089000003,66.84,2.33,66.8805988311,131.08,63.79,5.66,64.0406097722,2.7315,-0.8735,2.8677682089000003,63.79,5.66,64.0406097722,130.75
2020-10-01 18:30:00,69.4185,1.2025000000000001,69.4289143549,2.1685,-0.8075,2.3139681286,67.25,2.01,67.2800312128,130.95,64.14,5.32,64.3602517086,2.1685,-0.8075,2.3139681286,64.14,5.32,64.3602517086,130.75
2020-10-01 19:00:00,69.0265,1.303,69.0387971452,1.7965,-0.657,1.912867285,67.23,1.96,67.2585645104,130.88,64.1,5.26,64.3154538194,1.7965,-0.657,1.912867285,64.1,5.26,64.3154538194,130.53
2020-10-01 19:30:00,69.0085,1.0505,69.0164952928,2.6685,-0.6995,2.7586577352,66.34,1.75,66.363077837,131.05,63.27,5.07,63.4728115022,2.6685,-0.6995,2.7586577352,63.27,5.07,63.4728115022,130.58
2020-10-01 20:00:00,68.079,0.4495,68.0804839234,1.819,-0.8305,1.9996227769,66.26,1.28,66.2723622636,131.26,63.19,4.63,63.3593955148,1.819,-0.8305,1.9996227769,63.19,4.63,63.3593955148,130.9
2020-10-01 20:30:00,65.8915,-0.533,65.893655698,1.3815,-0.833,1.6132052721,64.51,0.30000000000000004,64.5106975625,131.73,61.53,3.7,61.6411461607,1.3815,-0.833,1.6132052721,61.53,3.7,61.6411461607,131.46
2020-10-01 21:00:00,64.1445,-1.2925,64.1575204984,1.0445,-0.8925000000000001,1.37387645,63.1,-0.4,63.1012678161,131.61,60.2,3.0,60.2747044787,1.0445,-0.8925000000000001,1.37387645,60.2,3.0,60.2747044787,131.24
2020-10-01 21:30:00,62.4545,-2.0675,62.4887119926,0.9845,-0.8875000000000001,1.3254797245,61.47,-1.18,61.481324806800004,131.61,58.64,2.2800000000000002,58.6843079537,0.9845,-0.8875000000000001,1.3254797245,58.64,2.2800000000000002,58.6843079537,131.32
2020-10-01 22:00:00,60.318,-2.766,60.3813868671,1.3780000000000001,-0.926,1.6602288998999999,58.94,-1.8399999999999999,58.9687137387,131.85,56.27,1.6600000000000001,56.2944801912,1.3780000000000001,-0.926,1.6602288998999999,56.27,1.6600000000000001,56.2944801912,131.72
2020-10-01 22:30:00,58.16,-3.4275,58.2609076161,2.1,-0.9575,2.3079874891,56.06,-2.47,56.1143876381,131.96,53.57,1.09,53.5810880815,2.1,-0.9575,2.3079874891,53.57,1.09,53.5810880815,131.82
2020-10-01 23:00:00,56.168,-4.0385,56.3129976671,1.998,-0.9085000000000001,2.194852216,54.17,-3.13,54.2603520077,132.32,51.71,0.41000000000000003,51.7116253854,1.998,-0.9085000000000001,2.194852216,51.71,0.41000000000000003,51.7116253854,132.18
2020-10-01 23:30:00,54.6325,-4.2595,54.7982973869,2.0125,-0.9395,2.2209944845,52.62,-3.32,52.7246318147,132.72,50.19,0.21,50.1904393286,2.0125,-0.9395,2.2209944845,50.19,0.21,50.1904393286,132.6
2020-10-02 00:00:00,52.887,-4.606,53.0871924762,2.207,-0.886,2.378202052,50.68,-3.7199999999999998,50.8163438276,131.5,48.37,-0.19,48.3703731637,2.207,-0.886,2.378202052,48.37,-0.19,48.3703731637,131.38
2020-10-02 00:30:00,52.375,-4.358,52.5559966988,3.265,-0.9380000000000001,3.3970677061,49.11,-3.42,49.2289396595,132.83,46.92,-0.59,46.9237093589,3.265,-0.9380000000000001,3.3970677061,46.92,-0.59,46.9237093589,132.71
2020-10-02 01:00:00,52.3365,-4.106,52.4973186768,2.6165000000000003,-0.966,2.7891267899,49.72,-3.14,49.8190525803,132.96,47.52,-0.33,47.5211458195,2.6165000000000003,-0.966,2.7891267899,47.52,-0.33,47.5211458195,132.84
2020-10-02 01:30:00,53.1975,-3.7795,53.3315912617,3.3875,-1.0395,3.5434046481,49.81,-2.74,49.8853054516,133.18,47.65,0.02,47.6500041973,3.3875,-1.0395,3.5434046481,47.65,0.02,47.6500041973,133.01
2020-10-02 02:00:00,54.4015,-3.6235,54.5220409972,2.9915000000000003,-1.0135,3.1585209355,51.41,-2.61,51.4762100392,133.34,49.21,0.19,49.210366794,2.9915000000000003,-1.0135,3.1585209355,49.21,0.19,49.210366794,133.13
2020-10-02 02:30:00,54.392,-3.566,54.50877012,3.052,-0.996,3.2104080738,51.34,-2.5700000000000003,51.4042848409,132.85,49.07,0.18,49.0703301395,3.052,-0.996,3.2104080738,49.07,0.18,49.0703301395,132.68
2020-10-02 03:00:00,53.804,-3.7875,53.9371446431,3.594,-1.0675,3.7491855449,50.21,-2.7199999999999998,50.2836205936,132.77,48.04,0.07,48.0400509991,3.594,-1.0675,3.7491855449,48.04,0.07,48.0400509991,132.68
2020-10-02 03:30:00,53.169,-4.034,53.3218127693,4.009,-1.084,4.1529672525,49.16,-2.95,49.2484324624,132.95,47.07,-0.02,47.070004249,4.009,-1.084,4.1529672525,47.07,-0.02,47.070004249,132.88
2020-10-02 04:00:00,53.016,-3.9314999999999998,53.1615739821,4.046,-1.0515,4.1804028813,48.97,-2.88,49.0546154811,133.45,46.91,-0.01,46.9100010659,4.046,-1.0515,4.1804028813,46.91,-0.01,46.9100010659,133.38
2020-10-02 04:30:00,52.288,-4.246,52.4601130384,5.078,-1.106,5.1970491627,47.21,-3.14,47.3143075612,132.75,45.13,-0.33,45.1312064984,5.078,-1.106,5.1970491627,45.13,-0.33,45.1312064984,132.68
2020-10-02 05:00:00,52.1085,-4.1635,52.2745684296,5.4885,-1.1135,5.6003137859,46.62,-3.05,46.7196628841,132.75,44.56,-0.23,44.5605935777,5.4885,-1.1135,5.6003137859,44.56,-0.23,44.5605935777,132.68
2020-10-02 05:30:00,52.257,-3.941,52.4053960008,5.727,-1.161,5.8434963849,46.53,-2.7800000000000002,46.612973516,132.04,44.49,0.0,44.49,5.727,-1.161,5.8434963849,44.49,0.0,44.49,131.97
2020-10-02 06:00:00,52.849,-3.985,52.9990285383,6.429,-1.205,6.5409529887,46.42,-2.7800000000000002,46.5031697844,134.08,44.37,0.03,44.370010142,6.429,-1.205,6.5409529887,44.37,0.03,44.370010142,134.01
2020-10-02 06:30:00,55.121,-3.484,55.2309957995,7.011,-1.244,7.1205096025,48.11,-2.24,48.1621189318,134.46,46.01,0.55,46.0132872114,7.011,-1.244,7.1205096025,46.01,0.55,46.0132872114,134.38
2020-10-02 07:00:00,57.4495,-2.718,57.5137598688,7.7895,-1.258,7.8904292817,49.66,-1.46,49.6814573055,134.22,47.5,1.31,47.5180607769,7.7895,-1.258,7.8904292817,47.5,1.31,47.5180607769,134.15
2020-10-02 07:30:00,61.55,2.8805,61.6173658983,7.89,-1.3195000000000001,7.9995737543,53.66,4.2,53.824117271,133.68,50.47,-1.47,50.4914032287,7.89,-1.3195000000000001,7.9995737543,50.47,-1.47,50.4914032287,133.6
2020-10-02 08:00:00,63.1765,0.9035000000000001,63.1829602385,8.5165,-1.4665,8.6418397636,54.66,2.37,54.7113562252,132.37,50.99,1.46,51.0108978553,8.5165,-1.4665,8.6418397636,50.99,1.46,51.0108978553,132.3
2020-10-02 08:30:00,63.32,-0.6485000000000001,63.3233207614,11.1,-1.6085,11.2159383134,52.22,0.96,52.2288234598,131.89,49.63,3.05,49.7236301973,11.1,-1.6085,11.2159383134,49.63,3.05,49.7236301973,131.81
2020-10-02 09:00:00,63.165,-0.758,63.1695479563,14.945,-1.718,15.0434221173,48.22,0.96,48.229555254,132.31,45.84,3.05,45.9413550083,14.945,-1.718,15.0434221173,45.84,3.05,45.9413550083,132.24
2020-10-02 09:30:00,63.229,-1.1245,63.2389985788,17.309,-1.8745,17.4102048021,45.92,0.75,45.9261243738,132.13,43.58,2.8,43.6698568809,17.309,-1.8745,17.4102048021,43.58,2.8,43.6698568809,132.06
2020-10-02 10:00:00,62.3105,-1.5314999999999999,62.3293181617,24.5205,-2.3315,24.6310944235,37.79,0.8,37.7984669001,132.43,35.81,2.8,35.9192998261,24.5205,-2.3315,24.6310944235,35.81,2.8,35.9192998261,132.36
2020-10-02 10:30:00,62.9315,-1.5085000000000002,62.949577159,18.3915,-2.0285,18.5030290628,44.54,0.52,44.5430353703,132.79,42.26,2.59,42.3392926252,18.3915,-2.0285,18.5030290628,42.26,2.59,42.3392926252,132.73
2020-10-02 11:00:00,62.2005,-2.186,62.2389009884,19.2205,-2.086,19.3333653628,42.98,-0.1,42.980116333,132.5,40.77,1.96,40.8170858832,19.2205,-2.086,19.3333653628,40.77,1.96,40.8170858832,132.45
2020-10-02 11:30:00,61.883,-2.5535,61.9356605781,24.453,-2.4535,24.5757781413,37.43,-0.1,37.4301335824,132.36,35.46,1.96,35.5141267667,24.453,-2.4535,24.5757781413,35.46,1.96,35.5141267667,132.31
2020-10-02 12:00:00,62.4875,-2.16,62.5248211213,21.9375,-2.32,22.0598346832,40.55,0.16,40.5503156585,132.51,38.47,2.22,38.5340018685,21.9375,-2.32,22.0598346832,38.47,2.22,38.5340018685,132.46
2020-10-02 12:30:00,63.2515,-1.7309999999999999,63.2751816532,20.4615,-2.241,20.5838544313,42.79,0.51,42.7930391536,132.64,40.63,2.61,40.7137446079,20.4615,-2.241,20.5838544313,40.63,2.61,40.7137446079,132.68
2020-10-02 13:00:00,64.0095,0.225,64.0098954479,17.6495,-2.115,17.7757721422,46.36,2.34,46.4190176544,132.92,43.81,1.28,43.8286949384,17.6495,-2.115,17.7757721422,43.81,1.28,43.8286949384,133.05
2020-10-02 13:30:00,64.6405,2.7685,64.6997591379,15.2205,-1.9615,15.346370988,49.42,4.73,49.6458386977,132.02,45.02,-1.73,45.0532274094,15.2205,-1.9615,15.346370988,45.02,-1.73,45.0532274094,132.18
2020-10-02 14:00:00,64.171,2.674,64.2266885103,15.881,-2.076,16.0161149159,48.29,4.75,48.5230522535,132.07,44.0,-1.71,44.0332158717,15.881,-2.076,16.0161149159,44.0,-1.71,44.0332158717,132.14
2020-10-02 14:30:00,63.563,2.3555,63.6066297586,17.633,-2.2145,17.7715137017,45.93,4.57,46.156795816,132.07,41.84,-1.9100000000000001,41.8835731523,17.633,-2.2145,17.7715137017,41.84,-1.9100000000000001,41.8835731523,132.05
2020-10-02 15:00:00,63.6365,2.297,63.6779423447,14.4165,-2.073,14.5647794782,49.22,4.37,49.4136145207,132.31,44.84,-2.08,44.8882167166,14.4165,-2.073,14.5647794782,44.84,-2.08,44.8882167166,132.2
2020-10-02 15:30:00,63.9565,2.922,64.0232143542,13.7665,-2.028,13.9150747842,50.19,4.95,50.4335067192,132.75,45.82,-1.6,45.847926888800004,13.7665,-2.028,13.9150747842,45.82,-1.6,45.847926888800004,132.71
2020-10-02 16:00:00,64.7635,3.1265,64.83892299,13.4035,-1.9935,13.5509355581,51.36,5.12,51.6145715859,132.69,46.9,-1.44,46.9221014022,13.4035,-1.9935,13.5509355581,46.9,-1.44,46.9221014022,132.71
2020-10-02 16:30:00,66.2485,3.565,66.3443515098,11.9085,-1.885,12.0567656214,54.34,5.45,54.6126185053,132.44,49.69,-1.06,49.7013048118,11.9085,-1.885,12.0567656214,49.69,-1.06,49.7013048118,132.51
2020-10-02 17:00:00,67.926,4.1635,68.0534805006,11.256,-1.7965,11.3984625389,56.67,5.96,56.9825455732,131.88,51.71,-0.54,51.7128194938,11.256,-1.7965,11.3984625389,51.71,-0.54,51.7128194938,131.86
2020-10-02 17:30:00,69.4095,4.8655,69.5798230847,10.3295,-1.8745,10.4982055848,59.08,6.74,59.4632155202,131.29,53.8,0.19,53.8003355008,10.3295,-1.8745,10.4982055848,53.8,0.19,53.8003355008,131.35
2020-10-02 18:00:00,69.967,4.948,70.1417407326,10.687,-1.802,10.8378583216,59.28,6.75,59.6630614367,131.21,54.0,0.17,54.0002675919,10.687,-1.802,10.8378583216,54.0,0.17,54.0002675919,131.27
2020-10-02 18:30:00,70.11,4.9475,70.2843500094,9.55,-1.5925,9.6818673948,60.56,6.54,60.9121104543,131.21,55.15,0.01,55.1500009066,9.55,-1.5925,9.6818673948,55.15,0.01,55.1500009066,131.21
2020-10-02 19:00:00,69.998,4.6195,70.1502657461,9.048,-1.5305,9.1765317114,60.95,6.15,61.2594890609,131.21,55.51,-0.29,55.510757516,9.048,-1.5305,9.1765317114,55.51,-0.29,55.510757516,131.32
2020-10-02 19:30:00,69.757,4.5344999999999995,69.9042254749,8.397,-1.4955,8.5291341442,61.36,6.03,61.655579634,131.42,55.87,-0.45,55.8718122133,8.397,-1.4955,8.5291341442,55.87,-0.45,55.8718122133,131.38
2020-10-02 20:00:00,68.3985,3.9905,68.5148078338,8.2485,-1.5295,8.3891073721,60.15,5.52,60.4027557318,131.82,54.79,-0.9500000000000001,54.798235373,8.2485,-1.5295,8.3891073721,54.79,-0.9500000000000001,54.798235373,131.44
2020-10-02 20:30:00,66.792,3.355,66.8762086919,8.062,-1.565,8.212494688,58.73,4.92,58.9357217653,131.97,53.58,-1.49,53.6007136147,8.062,-1.565,8.212494688,53.58,-1.49,53.6007136147,131.64
2020-10-02 21:00:00,64.294,-3.186,64.3728905052,7.524,-1.456,7.663583496,56.77,-1.73,56.7963537562,132.66,54.18,4.27,54.3480018032,7.524,-1.456,7.663583496,54.18,4.27,54.3480018032,132.54
2020-10-02 21:30:00,62.813,-2.343,62.856683161,7.663,-1.433,7.7958359398,55.15,-0.91,55.1575071953,132.66,52.67,2.71,52.7396719747,7.663,-1.433,7.7958359398,52.67,2.71,52.7396719747,132.57
2020-10-02 22:00:00,61.1975,-2.8565,61.2641297865,6.8575,-1.3965,6.998251103,54.34,-1.46,54.359610006,132.66,51.92,2.17,51.9653278639,6.8575,-1.3965,6.998251103,51.92,2.17,51.9653278639,132.57
2020-10-02 22:30:00,59.383,-3.392,59.4797978561,7.163,-1.592,7.3377812042,52.22,-1.8,52.2510133873,133.11,49.93,1.8599999999999999,49.9646324914,7.163,-1.592,7.3377812042,49.93,1.8599999999999999,49.9646324914,133.02
2020-10-02 23:00:00,57.223,-3.9975,57.3624592852,7.633,-1.5375,7.7863081913,49.59,-2.46,49.6509788423,133.71,47.42,1.24,47.436209798,7.633,-1.5375,7.7863081913,47.42,1.24,47.436209798,133.63
2020-10-02 23:30:00,55.259,-4.2675,55.4235386569,7.619,-1.3775,7.7425233128,47.64,-2.89,47.7275779817,133.58,45.7,0.79,45.7068277175,7.619,-1.3775,7.7425233128,45.7,0.79,45.7068277175,133.49
2020-10-03 00:00:00,53.519,-4.5845,53.7149979172,7.139,-1.3845,7.2720121871,46.38,-3.2,46.4902613458,134.19,44.56,0.5,44.562805118200004,7.139,-1.3845,7.2720121871,44.56,0.5,44.562805118200004,134.1
2020-10-03 00:30:00,52.2855,-4.82,52.5071986517,6.3455,-1.25,6.4674469654,45.94,-3.5700000000000003,46.0785036649,131.28,44.11,0.25,44.1107084504,6.3455,-1.25,6.4674469654,44.11,0.25,44.1107084504,131.2
2020-10-03 01:00:00,51.8825,-4.464,52.0741884454,6.1825,-1.134,6.2856393668,45.7,-3.33,45.8211621415,129.95,43.95,-0.01,43.9500011377,6.1825,-1.134,6.2856393668,43.95,-0.01,43.9500011377,129.87
2020-10-03 01:30:00,52.5815,-4.5120000000000005,52.7747315128,6.1415,-1.252,6.2678167052,46.44,-3.26,46.554282295,131.62,44.72,0.5,44.7227950826,6.1415,-1.252,6.2678167052,44.72,0.5,44.7227950826,131.54
2020-10-03 02:00:00,53.709,-4.135,53.8679395002,5.819,-1.325,5.9679465480000005,47.89,-2.81,47.9723691306,131.21,46.1,0.7000000000000001,46.1053142273,5.819,-1.325,5.9679465480000005,46.1,0.7000000000000001,46.1053142273,131.14
2020-10-03 02:30:00,54.243,-4.0895,54.3969397967,6.433,-1.3995,6.5834709121,47.81,-2.69,47.8856157943,131.35,46.03,0.8300000000000001,46.037482555,6.433,-1.3995,6.5834709121,46.03,0.8300000000000001,46.037482555,131.28
2020-10-03 03:00:00,53.314,-4.5565,53.5083571814,7.504,-1.4565000000000001,7.6440439723,45.81,-3.1,45.9147699548,131.69,44.12,0.4,44.1218131994,7.504,-1.4565000000000001,7.6440439723,44.12,0.4,44.1218131994,131.62
2020-10-03 03:30:00,52.751,-4.6045,52.9515761923,7.961,-1.4645000000000001,8.0945834513,44.79,-3.14,44.899929844,131.69,43.14,0.39,43.1417628291,7.961,-1.4645000000000001,8.0945834513,43.14,0.39,43.1417628291,131.62
2020-10-03 04:00:00,52.254,-4.688,52.4638719501,7.534,-1.418,7.6662820193,44.72,-3.27,44.8393945097,131.88,43.09,0.27,43.0908458956,7.534,-1.418,7.6662820193,43.09,0.27,43.0908458956,131.82
2020-10-03 04:30:00,51.4345,-4.862,51.6637864877,7.1545,-1.3719999999999999,7.2848647378999996,44.28,-3.49,44.4173220715,131.88,42.67,0.09,42.6700949144,7.1545,-1.3719999999999999,7.2848647378999996,42.67,0.09,42.6700949144,131.82
2020-10-03 05:00:00,50.787,-5.049,51.0373566126,7.897,-1.459,8.0306469229,42.89,-3.59,43.0399837361,131.98,41.43,0.0,41.43,7.897,-1.459,8.0306469229,41.43,0.0,41.43,131.93
2020-10-03 05:30:00,50.78,-5.1125,51.0367128276,8.24,-1.4325,8.3635911097,42.54,-3.68,42.6988758634,131.98,41.09,-0.05,41.090030421,8.24,-1.4325,8.3635911097,41.09,-0.05,41.090030421,131.93
2020-10-03 06:00:00,51.3025,-4.8505,51.5312900721,7.5825,-1.4205,7.7144103145,43.72,-3.43,43.8543418603,131.82,42.12,0.07,42.1200581671,7.5825,-1.4205,7.7144103145,42.12,0.07,42.1200581671,131.77
2020-10-03 06:30:00,52.9405,-4.6005,53.1400144947,6.9905,-1.4105,7.1313813879,45.95,-3.19,46.0605970435,132.6,44.24,0.41000000000000003,44.2418998236,6.9905,-1.4105,7.1313813879,44.24,0.41000000000000003,44.2418998236,132.56
2020-10-03 07:00:00,54.135,-3.948,54.2787705185,7.655,-1.508,7.8021208014,46.48,-2.44,46.5440006875,133.24,44.71,1.18,44.7255687499,7.655,-1.508,7.8021208014,44.71,1.18,44.7255687499,133.2
2020-10-03 07:30:00,55.357,-3.7085,55.4810816518,8.117,-1.5585,8.2652653466,47.24,-2.15,47.288900389,133.14,45.27,1.46,45.2935370666,8.117,-1.5585,8.2652653466,45.27,1.46,45.2935370666,133.1
2020-10-03 08:00:00,57.5325,-3.0855,57.6151791328,8.0525,-1.5155,8.1938694461,49.48,-1.57,49.5049017775,132.45,47.33,2.02,47.373086241,8.0525,-1.5155,8.1938694461,47.33,2.02,47.373086241,132.41
2020-10-03 08:30:00,59.573,-2.6695,59.6327809116,8.843,-1.8495,9.0343400008,50.73,-0.8200000000000001,50.7366268094,131.8,48.48,2.7199999999999998,48.5562436768,8.843,-1.8495,9.0343400008,48.48,2.7199999999999998,48.5562436768,131.76
2020-10-03 09:00:00,60.6625,-2.4535,60.7120957347,10.1325,-1.6935,10.2730471867,50.53,-0.76,50.5357150934,131.66,48.36,2.8,48.4409909065,10.1325,-1.6935,10.2730471867,48.36,2.8,48.4409909065,131.62
2020-10-03 09:30:00,61.506,-2.291,61.5486532509,11.856,-1.791,11.9905136254,49.65,-0.5,49.6525175595,131.5,47.6,3.04,47.6969768434,11.856,-1.791,11.9905136254,47.6,3.04,47.6969768434,131.45
2020-10-03 10:00:00,61.374,-1.587,61.3945147794,12.554,-1.867,12.6920685863,48.82,0.28,48.820802943,131.66,48.31,2.56,48.377781057,12.554,-1.867,12.6920685863,48.31,2.56,48.377781057,131.61
2020-10-03 10:30:00,61.32,0.7975,61.3251857417,13.71,-1.9025,13.8413729901,47.61,2.7,47.6864980891,131.66,47.99,-0.25,47.9906511729,13.71,-1.9025,13.8413729901,47.99,-0.25,47.9906511729,131.58
2020-10-03 11:00:00,61.547,0.9445,61.5542467199,12.457,-1.8455,12.592963084600001,49.09,2.79,49.1692200467,131.62,49.52,-0.12,49.5201453956,12.457,-1.8455,12.592963084600001,49.52,-0.12,49.5201453956,131.54
2020-10-03 11:30:00,61.702,0.794,61.7071085046,14.422,-1.976,14.5567393327,47.28,2.77,47.3610736787,131.62,47.69,-0.17,47.6903029976,14.422,-1.976,14.5567393327,47.69,-0.17,47.6903029976,131.54
2020-10-03 12:00:00,61.71,0.328,61.710871684,19.47,-2.312,19.6067907624,42.24,2.64,42.3224195906,131.7,42.59,-0.33,42.5912784499,19.47,-2.312,19.6067907624,42.59,-0.33,42.5912784499,131.62
2020-10-03 12:30:00,61.757,0.5720000000000001,61.7596489061,17.597,-2.308,17.747711768,44.16,2.88,44.253813395,131.7,44.53,-0.06,44.5300404222,17.597,-2.308,17.747711768,44.53,-0.06,44.5300404222,131.62
2020-10-03 13:00:00,61.722,0.294,61.7227002002,19.292,-2.336,19.4329143465,42.43,2.63,42.5114314038,131.77,42.78,-0.35000000000000003,42.7814317198,19.292,-2.336,19.4329143465,42.78,-0.35000000000000003,42.7814317198,131.7
2020-10-03 13:30:00,61.902,0.593,61.9048403035,14.832,-1.967,14.9618619496,47.07,2.56,47.1395640625,131.92,47.47,-0.42,47.4718579792,14.832,-1.967,14.9618619496,47.47,-0.42,47.4718579792,131.85
2020-10-03 14:00:00,61.925,0.741,61.9294332769,12.685,-1.849,12.8190493407,49.24,2.59,49.3080693193,132.05,49.67,-0.37,49.6713780763,12.685,-1.849,12.8190493407,49.67,-0.37,49.6713780763,132.09
2020-10-03 14:30:00,61.398,0.5215000000000001,61.4002147085,13.818,-1.8185,13.937146991,47.58,2.34,47.637506232,132.2,48.0,-0.63,48.004134197,13.818,-1.8185,13.937146991,48.0,-0.63,48.004134197,132.32
2020-10-03 15:00:00,61.6505,0.6405000000000001,61.6538270548,13.0605,-1.8295,13.1880146535,48.59,2.47,48.6527388746,132.0,49.04,-0.42,49.0417984988,13.0605,-1.8295,13.1880146535,49.04,-0.42,49.0417984988,132.11
2020-10-03 15:30:00,61.674,0.6715,61.6776555022,13.074,-1.8485,13.2040307577,48.6,2.52,48.6652894782,132.17,49.01,-0.42,49.0117995997,13.074,-1.8485,13.2040307577,49.01,-0.42,49.0117995997,132.3
2020-10-03 16:00:00,62.085,0.8250000000000001,62.0904811545,13.005,-1.8050000000000002,13.1296629812,49.08,2.63,49.1504150542,132.05,49.44,-0.32,49.4410355879,13.005,-1.8050000000000002,13.1296629812,49.44,-0.32,49.4410355879,132.18
2020-10-03 16:30:00,62.83,1.1655,62.8408091152,11.81,-1.7145000000000001,11.9338011652,51.02,2.88,51.1012211204,131.84,51.41,-0.01,51.4100009726,11.81,-1.7145000000000001,11.9338011652,51.41,-0.01,51.4100009726,132.0
2020-10-03 17:00:00,63.646,1.3225,63.6597386285,10.606,-1.6175000000000002,10.728631890900001,53.04,2.94,53.1214194087,131.63,53.46,0.01,53.4600009353,10.606,-1.6175000000000002,10.728631890900001,53.46,0.01,53.4600009353,131.79
2020-10-03 17:30:00,65.446,1.982,65.4760050706,8.916,-1.6480000000000001,9.0670259733,56.53,3.63,56.6464279545,131.43,57.0,0.76,57.0050664415,8.916,-1.6480000000000001,9.0670259733,57.0,0.76,57.0050664415,131.6
2020-10-03 18:00:00,66.367,2.5355,66.41541575,8.747,-1.7245,8.9153748799,57.62,4.26,57.7772619635,131.21,58.12,1.4,58.1368592203,8.747,-1.7245,8.9153748799,58.12,1.4,58.1368592203,131.4
2020-10-03 18:30:00,67.1,5.5275,67.3272846345,7.51,-1.6025,7.6790693609,59.59,7.13,60.0150397817,131.34,59.26,-0.79,59.265265544,7.51,-1.6025,7.6790693609,59.26,-0.79,59.265265544,131.53
2020-10-03 19:00:00,68.115,7.2,68.4944758721,7.045,-1.57,7.2178199617,61.07,8.77,61.6964974695,131.98,59.18,-2.64,59.238855492,7.045,-1.57,7.2178199617,59.18,-2.64,59.238855492,132.17
2020-10-03 19:30:00,68.4315,7.095,68.7983227793,7.6515,-1.645,7.8263322987,60.78,8.74,61.4051789347,131.93,58.91,-2.65,58.9695735104,7.6515,-1.645,7.8263322987,58.91,-2.65,58.9695735104,132.12
2020-10-03 20:00:00,66.7695,6.2005,67.0567843734,7.6895,-1.6595,7.8665335759,59.08,7.86,59.6005536887,132.39,57.34,-3.54,57.4491705771,7.6895,-1.6595,7.8665335759,57.34,-3.54,57.4491705771,132.56
2020-10-03 20:30:00,64.931,5.9030000000000005,65.1987742983,7.491,-1.687,7.6786099002,57.44,7.59,57.9392932301,132.44,55.76,-3.8200000000000003,55.8906969003,7.491,-1.687,7.6786099002,55.76,-3.8200000000000003,55.8906969003,132.62
2020-10-03 21:00:00,62.5185,5.233,62.7371272155,7.8385,-1.597,7.9995306894,54.68,6.83,55.1049117593,132.88,52.96,-4.72,53.1699163061,7.8385,-1.597,7.9995306894,52.96,-4.72,53.1699163061,133.07
2020-10-03 21:30:00,61.2155,4.9175,61.4126961344,6.5155,-1.4725000000000001,6.6798200949,54.7,6.39,55.0719720003,133.37,53.04,-5.22,53.2962475227,6.5155,-1.4725000000000001,6.6798200949,53.04,-5.22,53.2962475227,133.56
2020-10-03 22:00:00,59.9135,4.097,60.0534169823,5.3035,-1.433,5.4936874001,54.61,5.53,54.8892794633,134.33,53.11,-5.97,53.444485216,5.3035,-1.433,5.4936874001,53.11,-5.97,53.444485216,134.51
2020-10-03 22:30:00,58.1235,-4.2045,58.2753727787,6.2835,-1.3545,6.4278334219,51.84,-2.85,51.918282906900004,132.07,49.83,0.7000000000000001,49.8349164743,6.2835,-1.3545,6.4278334219,49.83,0.7000000000000001,49.8349164743,132.23
2020-10-03 23:00:00,56.254,-4.656,56.4463537529,7.144,-1.426,7.2849304732,49.11,-3.23,49.2161050877,132.32,47.2,0.26,47.2007160963,7.144,-1.426,7.2849304732,47.2,0.26,47.2007160963,132.48
2020-10-03 23:30:00,54.421,-4.894,54.640611975,7.461,-1.404,7.5919521205,46.96,-3.49,47.0895073238,131.79,45.12,0.0,45.12,7.461,-1.404,7.5919521205,45.12,0.0,45.12,131.95
2020-10-04 00:00:00,52.5715,-5.083,52.8166593155,7.9115,-1.433,8.0402314177,44.66,-3.65,44.8089064807,131.54,43.01,-0.11,43.0101406647,7.9115,-1.433,8.0402314177,43.01,-0.11,43.0101406647,131.69
2020-10-04 00:30:00,51.7105,-4.931,51.9450726369,7.7905,-1.5110000000000001,7.9356796338,43.92,-3.42,44.052954498,131.45,42.32,0.04,42.3200189036,7.7905,-1.5110000000000001,7.9356796338,42.32,0.04,42.3200189036,131.59
2020-10-04 01:00:00,52.3965,-4.4425,52.5844940881,7.3465,-1.4025,7.4791756564,45.05,-3.04,45.1524539754,131.67,43.34,0.4,43.3418458306,7.3465,-1.4025,7.4791756564,43.34,0.4,43.3418458306,131.8
2020-10-04 01:30:00,53.356,-3.989,53.5049049808,7.156,-1.309,7.2747382771,46.2,-2.68,46.2776663197,131.28,44.39,0.72,44.395838769,7.156,-1.309,7.2747382771,44.39,0.72,44.395838769,131.41
2020-10-04 02:00:00,55.386,-3.6525,55.5063037163,7.736,-1.3725,7.8568092919,47.65,-2.2800000000000002,47.7045165577,131.34,45.78,1.11,45.7934547725,7.736,-1.3725,7.8568092919,45.78,1.11,45.7934547725,131.47
2020-10-04 02:30:00,55.1175,-3.5905,55.2343235362,8.2075,-1.4505,8.3346869467,46.91,-2.14,46.9587872501,131.3,45.08,1.24,45.0970509014,8.2075,-1.4505,8.3346869467,45.08,1.24,45.0970509014,131.43
2020-10-04 03:00:00,54.2545,-3.9915000000000003,54.4011290554,8.4645,-1.5215,8.6001582834,45.79,-2.47,45.8565698674,131.71,44.01,0.9500000000000001,44.0202521574,8.4645,-1.5215,8.6001582834,44.01,0.9500000000000001,44.0202521574,131.82
2020-10-04 03:30:00,53.886,-4.3655,54.0625432832,8.776,-1.5354999999999999,8.9093173841,45.11,-2.83,45.1986836091,131.82,43.36,0.6000000000000001,43.3641510928,8.776,-1.5354999999999999,8.9093173841,43.36,0.6000000000000001,43.3641510928,131.92
2020-10-04 04:00:00,52.5505,-4.7095,52.7611072714,8.9105,-1.5895000000000001,9.0511612791,43.64,-3.12,43.7513885494,131.86,41.98,0.33,41.9812970262,8.9105,-1.5895000000000001,9.0511612791,41.98,0.33,41.9812970262,131.96
2020-10-04 04:30:00,51.0625,-5.1785,51.3244168842,8.9625,-1.6485,9.1128457959,42.1,-3.5300000000000002,42.2477324835,131.83,40.59,0.01,40.5900012318,8.9625,-1.6485,9.1128457959,40.59,0.01,40.5900012318,131.96
2020-10-04 05:00:00,50.6055,-5.3655,50.8891463919,9.1255,-1.6655,9.2762406448,41.48,-3.7,41.6446923389,132.1,39.99,-0.19,39.9904513603,9.1255,-1.6655,9.2762406448,39.99,-0.19,39.9904513603,132.21
2020-10-04 05:30:00,50.9375,-5.175,51.1997024527,9.2875,-1.705,9.4427051871,41.65,-3.47,41.7942986542,132.25,40.06,-0.02,40.0600049925,9.2875,-1.705,9.4427051871,40.06,-0.02,40.0600049925,132.37
2020-10-04 06:00:00,51.1215,-4.9835,51.3638300217,9.2315,-1.7135,9.3891785849,41.89,-3.27,42.0174368566,131.98,40.31,0.16,40.3103175378,9.2315,-1.7135,9.3891785849,40.31,0.16,40.3103175378,132.11
2020-10-04 06:30:00,51.9245,-4.819,52.1476409941,9.4245,-1.609,9.5608619512,42.5,-3.21,42.6210523099,131.82,40.87,0.17,40.8703535585,9.4245,-1.609,9.5608619512,40.87,0.17,40.8703535585,132.11
2020-10-04 07:00:00,52.7245,-4.427,52.9100295714,9.4045,-1.577,9.5358035451,43.32,-2.85,43.4136487755,131.09,41.71,0.53,41.7133671621,9.4045,-1.577,9.5358035451,41.71,0.53,41.7133671621,131.46
2020-10-04 07:30:00,54.509,-3.9075,54.6488759011,9.469,-1.5275,9.5914137253,45.04,-2.38,45.1028380482,130.29,43.36,0.9500000000000001,43.3704058086,9.469,-1.5275,9.5914137253,43.36,0.9500000000000001,43.3704058086,130.63
2020-10-04 08:00:00,55.8495,-3.3775,55.951533996,9.5195,-1.4075,9.6229899979,46.33,-1.97,46.3718643145,130.39,44.57,1.34,44.5901390444,9.5195,-1.4075,9.6229899979,44.57,1.34,44.5901390444,130.72
2020-10-04 08:30:00,57.6785,-2.9625,57.7545302855,9.538499999999999,-1.5025,9.6561114586,48.14,-1.46,48.1621345042,130.5,46.3,1.8599999999999999,46.3373456296,9.538499999999999,-1.5025,9.6561114586,46.3,1.8599999999999999,46.3373456296,130.72
2020-10-04 09:00:00,59.7165,2.1175,59.7540306465,9.8965,-1.5825,10.0222262247,49.82,3.7,49.957205686500004,131.36,46.17,-3.41,46.295755745,9.8965,-1.5825,10.0222262247,46.17,-3.41,46.295755745,131.48
2020-10-04 09:30:00,62.5715,2.0915,62.6064452313,10.461500000000001,-1.7485,10.6066127722,52.11,3.84,52.2512937639,130.92,47.9,-2.38,47.9590909005,10.461500000000001,-1.7485,10.6066127722,47.9,-2.38,47.9590909005,131.08
2020-10-04 10:00:00,64.1175,2.429,64.1634931036,11.4075,-1.701,11.5336229022,52.71,4.13,52.871551897,131.27,48.4,-2.17,48.4486212394,11.4075,-1.701,11.5336229022,48.4,-2.17,48.4486212394,131.16
2020-10-04 10:30:00,65.2125,2.6275,65.2654113026,13.7125,-1.8425,13.8357313685,51.5,4.47,51.6936253323,131.76,47.27,-1.94,47.3097928552,13.7125,-1.8425,13.8357313685,47.27,-1.94,47.3097928552,131.58
2020-10-04 11:00:00,66.198,2.8885,66.2609887962,13.978,-2.0015,14.1205696149,52.22,4.89,52.4484556493,132.33,47.95,-1.6099999999999999,47.9770215833,13.978,-2.0015,14.1205696149,47.95,-1.6099999999999999,47.9770215833,132.2
2020-10-04 11:30:00,67.6135,3.1905,67.6887337191,13.9135,-2.0695,14.0665671896,53.7,5.26,53.9569976926,131.61,49.35,-1.2,49.3645875097,13.9135,-2.0695,14.0665671896,49.35,-1.2,49.3645875097,131.52
2020-10-04 12:00:00,68.703,4.4055,68.8441038815,14.553,-2.0345,14.6945227636,54.15,6.44,54.5316064315,130.57,49.64,-0.02,49.640004029,14.553,-2.0345,14.6945227636,49.64,-0.02,49.640004029,130.5
2020-10-04 12:30:00,69.9185,4.9195,70.0913555476,14.4185,-2.1105,14.5721430305,55.5,7.03,55.9434616376,131.25,50.85,0.44,50.8519036025,14.4185,-2.1105,14.5721430305,50.85,0.44,50.8519036025,131.17
2020-10-04 13:00:00,69.797,4.45,69.9387139501,14.257,-2.27,14.4365837025,55.54,6.72,55.945062338,131.88,50.9,0.1,50.9000982317,14.257,-2.27,14.4365837025,50.9,0.1,50.9000982317,131.74
2020-10-04 13:30:00,68.7585,4.0055,68.875070617,15.4485,-2.3545,15.6268942052,53.31,6.36,53.6880405677,131.94,48.91,-0.19,48.9103690438,15.4485,-2.3545,15.6268942052,48.91,-0.19,48.9103690438,131.58
2020-10-04 14:00:00,67.7515,3.528,67.8432939667,16.1115,-2.342,16.280829102,51.64,5.87,51.9725552576,131.69,47.37,-0.62,47.3740572466,16.1115,-2.342,16.280829102,47.37,-0.62,47.3740572466,131.15
2020-10-04 14:30:00,67.0545,3.032,67.1230138943,18.1245,-2.498,18.295832975,48.93,5.53,49.2415048511,131.47,44.8,-0.99,44.810937281,18.1245,-2.498,18.295832975,44.8,-0.99,44.810937281,130.85
2020-10-04 15:00:00,67.105,3.2965,67.1859206773,14.665,-2.0735,14.8108617997,52.44,5.37,52.7142343205,131.31,48.02,-1.1400000000000001,48.0335299556,14.665,-2.0735,14.8108617997,48.02,-1.1400000000000001,48.0335299556,130.9
2020-10-04 15:30:00,67.042,2.9425,67.1065426784,14.882,-2.1475,15.0361457911,52.16,5.09,52.4077637378,131.75,47.77,-1.44,47.79169907,14.882,-2.1475,15.0361457911,47.77,-1.44,47.79169907,131.39
2020-10-04 16:00:00,67.0255,2.851,67.0861077366,15.8955,-2.189,16.0455177931,51.13,5.04,51.3778016268,132.53,46.81,-1.54,46.8353253432,15.8955,-2.189,16.0455177931,46.81,-1.54,46.8353253432,132.16
2020-10-04 16:30:00,68.071,3.0795,68.1406219611,14.721,-2.0405,14.8617455654,53.35,5.12,53.5951201137,132.83,48.71,-1.45,48.7315770317,14.721,-2.0405,14.8617455654,48.71,-1.45,48.7315770317,132.47
2020-10-04 17:00:00,69.53,3.7895000000000003,69.6331904357,12.15,-1.7705000000000002,12.2783211495,57.38,5.5600000000000005,57.648746734,132.6,52.44,-1.02,52.4499189704,12.15,-1.7705000000000002,12.2783211495,52.44,-1.02,52.4499189704,132.23
2020-10-04 17:30:00,70.9835,4.7355,71.1412836017,9.4635,-1.5345,9.5871018822,61.52,6.27,61.8386877286,132.28,56.2,-0.30000000000000004,56.200800706,9.4635,-1.5345,9.5871018822,56.2,-0.30000000000000004,56.200800706,131.86
2020-10-04 18:00:00,71.349,4.9565,71.5209528268,7.719,-1.4335,7.8509797637,63.63,6.39,63.9500508209,132.35,58.16,-0.17,58.160248452,7.719,-1.4335,7.8509797637,58.16,-0.17,58.160248452,131.9
2020-10-04 18:30:00,71.0245,5.259,71.2189348506,5.4545,-1.121,5.568501706,65.57,6.38,65.8796577101,132.42,59.97,-0.11,59.9701008837,5.4545,-1.121,5.568501706,59.97,-0.11,59.9701008837,132.0
2020-10-04 19:00:00,71.3575,5.8305,71.5953038718,2.8975,-0.8995000000000001,3.0339094416,68.46,6.73,68.7900029074,131.86,62.55,0.15,62.5501798559,2.8975,-0.8995000000000001,3.0339094416,62.55,0.15,62.5501798559,131.48
2020-10-04 19:30:00,70.6605,5.5295,70.8765238319,1.9605000000000001,-0.8705,2.1450712109,68.7,6.4,68.9974637215,131.45,62.72,-0.07,62.7200390625,1.9605000000000001,-0.8705,2.1450712109,62.72,-0.07,62.7200390625,131.02
2020-10-04 20:00:00,69.264,4.878,69.4355570295,1.564,-0.892,1.8004888225,67.7,5.77,67.9454406123,131.4,61.82,-0.65,61.8234170845,1.564,-0.892,1.8004888225,61.82,-0.65,61.8234170845,130.96
2020-10-04 20:30:00,66.227,-0.225,66.2273822071,1.5270000000000001,-1.055,1.8560048491,64.7,0.8300000000000001,64.7053235831,131.28,60.82,3.21,60.9046508897,1.5270000000000001,-1.055,1.8560048491,60.82,3.21,60.9046508897,130.83
2020-10-04 21:00:00,63.4865,-1.6495000000000002,63.5079249582,1.8565,-1.1395,2.1783141417,61.63,-0.51,61.6321101375,131.21,59.02,3.03,59.0977266906,1.8565,-1.1395,2.1783141417,59.02,3.03,59.0977266906,130.77
2020-10-04 21:30:00,61.636,-2.3135,61.679403193,1.956,-1.1635,2.2758884529,59.68,-1.15,59.6910788979,131.65,57.17,2.44,57.2220455769,1.956,-1.1635,2.2758884529,57.17,2.44,57.2220455769,131.2
2020-10-04 22:00:00,59.3845,-2.827,59.4517516079,2.1345,-1.227,2.4620355907,57.25,-1.6,57.2723537145,131.98,54.85,2.02,54.8871833856,2.1345,-1.227,2.4620355907,54.85,2.02,54.8871833856,131.54
2020-10-04 22:30:00,58.388,-3.135,58.4721024849,2.198,-1.5350000000000001,2.6809380821,56.19,-1.6,56.2127752384,132.34,53.92,2.06,53.9593365415,2.198,-1.5350000000000001,2.6809380821,53.92,2.06,53.9593365415,131.89
2020-10-04 23:00:00,56.279,-4.1575,56.4323546137,1.909,-1.5675,2.4700885106,54.37,-2.59,54.4316543934,133.2,52.22,1.17,52.2331054026,1.909,-1.5675,2.4700885106,52.22,1.17,52.2331054026,132.75
2020-10-04 23:30:00,54.5025,-4.574,54.694094583,1.7625000000000002,-1.574,2.3630239631,52.74,-3.0,52.8252553236,133.06,50.55,0.72,50.5551273364,1.7625000000000002,-1.574,2.3630239631,50.55,0.72,50.5551273364,132.61
2020-10-05 00:00:00,52.83,-4.9015,53.0568902429,1.83,-1.5715,2.4121592505000002,51.0,-3.33,51.1085990808,133.16,48.83,0.34,48.8311836842,1.83,-1.5715,2.4121592505000002,48.83,0.34,48.8311836842,132.71
2020-10-05 00:30:00,51.6195,-5.085,51.8693551652,1.7195,-1.525,2.2983266195,49.9,-3.56,50.0268288022,133.66,47.81,0.17,47.8103022371,1.7195,-1.525,2.2983266195,47.81,0.17,47.8103022371,133.3
2020-10-05 01:00:00,52.008,-4.8515,52.2337928572,1.518,-1.6715,2.2579274235,50.49,-3.18,50.5900434868,133.56,48.34,0.53,48.342905374,1.518,-1.6715,2.2579274235,48.34,0.53,48.342905374,133.54
2020-10-05 01:30:00,53.5455,-4.611,53.7436683829,1.5855000000000001,-1.671,2.3034867592,51.96,-2.94,52.0431090539,133.47,49.76,0.76,49.7658035201,1.5855000000000001,-1.671,2.3034867592,49.76,0.76,49.7658035201,133.5
2020-10-05 02:00:00,54.9175,-4.61,55.1106514773,1.4475,-1.65,2.1949387805000002,53.47,-2.96,53.5518673811,133.47,51.29,0.78,51.2959306378,1.4475,-1.65,2.1949387805000002,51.29,0.78,51.2959306378,133.5
2020-10-05 02:30:00,54.9805,-4.474,55.1622339672,1.1105,-1.6640000000000001,2.0005264932,53.87,-2.81,53.9432386866,133.47,51.65,0.9400000000000001,51.6585530188,1.1105,-1.6640000000000001,2.0005264932,51.65,0.9400000000000001,51.6585530188,133.5
2020-10-05 03:00:00,54.3185,-4.6665,54.5185809105,0.7885000000000001,-1.5865,1.7716417527,53.53,-3.08,53.6185350415,133.68,51.26,0.63,51.2638712935,0.7885000000000001,-1.5865,1.7716417527,51.26,0.63,51.2638712935,133.72
2020-10-05 03:30:00,54.019,-4.7705,54.2292359457,0.619,-1.5505,1.6694943097000001,53.4,-3.22,53.4969943081,133.8,51.13,0.51,51.1325434533,0.619,-1.5505,1.6694943097000001,51.13,0.51,51.1325434533,133.85
2020-10-05 04:00:00,54.7025,-4.2895,54.8704229663,0.6825,-1.9995,2.112772231,54.02,-2.29,54.0685167172,133.65,51.71,1.4,51.7289483752,0.6825,-1.9995,2.112772231,51.71,1.4,51.7289483752,133.69
2020-10-05 04:30:00,54.8195,-4.099,54.972532971,0.5595,-2.159,2.2303186432,54.26,-1.94,54.2946700883,133.44,51.95,1.73,51.9787976006,0.5595,-2.159,2.2303186432,51.95,1.73,51.9787976006,133.5
2020-10-05 05:00:00,54.5335,-4.1335,54.68993001,0.7335,-2.1235,2.2466140078,53.8,-2.01,53.8375343046,133.44,51.48,1.65,51.5064355202,0.7335,-2.1235,2.2466140078,51.48,1.65,51.5064355202,133.5
2020-10-05 05:30:00,53.89,-4.046,54.0416711067,1.05,-1.716,2.0117544582,52.84,-2.33,52.8913461731,133.84,50.62,1.38,50.6388072529,1.05,-1.716,2.0117544582,50.62,1.38,50.6388072529,133.92
2020-10-05 06:00:00,53.435,-4.059,53.5889420123,1.5350000000000001,-1.259,1.9852722735000001,51.9,-2.8,51.9754749858,134.21,49.83,1.0,49.8400331059,1.5350000000000001,-1.259,1.9852722735000001,49.83,1.0,49.8400331059,134.28
2020-10-05 06:30:00,55.225,-3.582,55.3410457888,2.115,-1.072,2.3711619514,53.11,-2.51,53.1692787237,134.01,51.05,1.28,51.0660444914,2.115,-1.072,2.3711619514,51.05,1.28,51.0660444914,134.08
2020-10-05 07:00:00,57.76,-2.5815,57.8176594325,3.27,-1.1115,3.4537417752,54.49,-1.47,54.5098248025,133.84,52.21,2.21,52.2567526737,3.27,-1.1115,3.4537417752,52.21,2.21,52.2567526737,133.92
2020-10-05 07:30:00,61.2585,-1.353,61.2734398516,3.2984999999999998,-1.223,3.5179299666,57.96,-0.13,57.96014579,133.45,55.53,3.52,55.6414530723,3.2984999999999998,-1.223,3.5179299666,55.53,3.52,55.6414530723,133.51
2020-10-05 08:00:00,63.129,-0.56,63.1314837541,4.449,-1.3,4.6350405608,58.68,0.74,58.6846657995,132.56,56.19,4.28,56.3527683437,4.449,-1.3,4.6350405608,56.19,4.28,56.3527683437,132.63
2020-10-05 08:30:00,65.4295,5.898,65.6947933572,4.8595,-1.472,5.0775510091,60.57,7.37,61.0167337703,132.41,55.91,-0.77,55.9153020201,4.8595,-1.472,5.0775510091,55.91,-0.77,55.9153020201,132.48
2020-10-05 09:00:00,65.57,5.0595,65.76491040249999,6.6,-1.6505,6.8032455674,58.97,6.71,59.3505265352,132.36,53.85,0.03,53.8500083565,6.6,-1.6505,6.8032455674,53.85,0.03,53.8500083565,132.44
2020-10-05 09:30:00,65.6595,4.7095,65.8281803675,9.6795,-1.8405,9.8529264942,55.98,6.55,56.3618922677,132.24,51.14,-0.06,51.1400351975,9.6795,-1.8405,9.8529264942,51.14,-0.06,51.1400351975,132.31
2020-10-05 10:00:00,65.8595,4.493,66.0125805377,11.0195,-1.807,11.1666749415,54.84,6.3,55.2006847784,132.41,50.09,-0.32,50.0910221497,11.0195,-1.807,11.1666749415,50.09,-0.32,50.0910221497,132.49
2020-10-05 10:30:00,66.486,4.739,66.6546796332,9.936,-2.101,10.1557026837,56.55,6.84,56.9621637581,132.31,51.72,0.2,51.7203866962,9.936,-2.101,10.1557026837,51.72,0.2,51.7203866962,132.39
2020-10-05 11:00:00,66.2975,4.4879999999999995,66.4492336318,11.0575,-2.282,11.2905194854,55.24,6.77,55.6533062809,132.34,50.5,0.08,50.5000633663,11.0575,-2.282,11.2905194854,50.5,0.08,50.5000633663,132.44
2020-10-05 11:30:00,65.7435,3.783,65.8522503887,13.7835,-2.427,13.9955421921,51.96,6.21,52.3297783294,132.42,47.47,-0.41000000000000003,47.4717705589,13.7835,-2.427,13.9955421921,47.47,-0.41000000000000003,47.4717705589,132.52
2020-10-05 12:00:00,65.686,3.582,65.7835946114,14.296,-2.468,14.5074684215,51.39,6.05,51.7448992655,132.42,46.95,-0.5700000000000001,46.9534599364,14.296,-2.468,14.5074684215,46.95,-0.5700000000000001,46.9534599364,132.55
2020-10-05 12:30:00,66.572,3.9859999999999998,66.6912241603,14.132,-2.404,14.3350144751,52.44,6.39,52.8278875216,132.3,47.91,-0.21,47.9104602357,14.132,-2.404,14.3350144751,47.91,-0.21,47.9104602357,132.41
2020-10-05 13:00:00,65.276,3.572,65.3736595274,19.856,-3.148,20.1039956228,45.42,6.72,45.9144291046,132.25,41.52,0.03,41.5200108381,19.856,-3.148,20.1039956228,41.52,0.03,41.5200108381,132.36
2020-10-05 13:30:00,62.5605,2.1445,62.5972446718,30.8105,-3.7455,31.0373272126,31.75,5.89,32.2917110107,132.48,29.08,-0.8300000000000001,29.0918424992,30.8105,-3.7455,31.0373272126,29.08,-0.8300000000000001,29.0918424992,132.6
2020-10-05 14:00:00,62.6135,2.61,62.6678744035,21.3335,-2.55,21.4853606498,41.28,5.16,41.6012499812,132.66,37.75,-1.46,37.7782225627,21.3335,-2.55,21.4853606498,37.75,-1.46,37.7782225627,132.79
2020-10-05 14:30:00,62.143,2.8215,62.2070197908,16.953,-2.0685000000000002,17.0787265699,45.19,4.89,45.4538029212,132.66,41.31,-1.69,41.3445546596,16.953,-2.0685000000000002,17.0787265699,41.31,-1.69,41.3445546596,132.79
2020-10-05 15:00:00,63.2305,3.4859999999999998,63.3265215076,13.0205,-1.854,13.1518339501,50.21,5.34,50.493164884,132.66,45.87,-1.24,45.8867573489,13.0205,-1.854,13.1518339501,45.87,-1.24,45.8867573489,132.84
2020-10-05 15:30:00,63.9645,3.9050000000000002,64.0835882676,12.5945,-1.915,12.7392564638,51.37,5.82,51.6986392471,132.56,46.92,-0.81,46.9269911671,12.5945,-1.915,12.7392564638,46.92,-0.81,46.9269911671,132.71
2020-10-05 16:00:00,65.1475,4.1645,65.2804704065,11.8975,-1.9355,12.0539066904,53.25,6.1,53.5982509043,132.44,48.69,-0.47000000000000003,48.6922683801,11.8975,-1.9355,12.0539066904,48.69,-0.47000000000000003,48.6922683801,132.57
2020-10-05 16:30:00,65.865,3.9050000000000002,65.9806581507,13.715,-1.7650000000000001,13.8281036299,52.15,5.67,52.4573293258,132.44,47.71,-0.85,47.7175711871,13.715,-1.7650000000000001,13.8281036299,47.71,-0.85,47.7175711871,132.57
2020-10-05 17:00:00,67.241,4.457,67.3885519209,11.011,-1.613,11.1285169722,56.23,6.07,56.556677766600004,132.17,51.33,-0.47000000000000003,51.332151718,11.011,-1.613,11.1285169722,51.33,-0.47000000000000003,51.332151718,132.31
2020-10-05 17:30:00,69.558,5.409,69.7679915506,9.618,-1.931,9.8099278794,59.94,7.34,60.3877404777,131.87,54.72,0.68,54.7242249831,9.618,-1.931,9.8099278794,54.72,0.68,54.7242249831,132.02
2020-10-05 18:00:00,70.8125,5.6855,71.0403763116,7.9125,-2.0045,8.1624552985,62.9,7.69,63.3683367306,131.77,57.4,1.04,57.4094208297,7.9125,-2.0045,8.1624552985,57.4,1.04,57.4094208297,131.93
2020-10-05 18:30:00,71.4215,6.286,71.6975903239,5.5715,-1.734,5.835097964,65.85,8.02,66.3365879436,131.59,60.09,1.3599999999999999,60.1053882776,5.5715,-1.734,5.835097964,60.09,1.3599999999999999,60.1053882776,131.74
2020-10-05 19:00:00,71.8445,6.565,72.1438244429,4.6045,-1.495,4.8411202474,67.24,8.06,67.7213496617,131.49,61.36,1.43,61.3766608737,4.6045,-1.495,4.8411202474,61.36,1.43,61.3766608737,131.64
2020-10-05 19:30:00,72.519,6.64,72.82235207,3.259,-1.49,3.5834593621,69.26,8.13,69.7355325498,131.49,63.19,1.49,63.2075644207,3.259,-1.49,3.5834593621,63.19,1.49,63.2075644207,131.64
2020-10-05 20:00:00,70.904,6.064,71.1628365933,3.4939999999999998,-1.576,3.8329899556,67.41,7.64,67.841563219,131.45,61.5,1.03,61.5086245985,3.4939999999999998,-1.576,3.8329899556,61.5,1.03,61.5086245985,131.6
2020-10-05 20:30:00,68.14,0.0115,68.1400009704,4.33,-1.7485,4.6697057991,63.81,1.76,63.8342674431,131.64,60.36,5.58,60.6173737471,4.33,-1.7485,4.6697057991,60.36,5.58,60.6173737471,131.79
