Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-05 21:00:00,65.943,-0.5695,65.9454591253,2.223,-1.6695,2.7801005827000003,63.72,1.1,63.7294939569,131.68,61.09,4.65,61.2667169024,2.223,-1.6695,2.7801005827000003,61.09,4.65,61.2667169024,131.9
2020-10-05 21:30:00,64.5425,-0.936,64.549286613,1.6925,-1.646,2.3609049642,62.85,0.71,62.8540102141,132.21,60.2,4.29,60.3526643985,1.6925,-1.646,2.3609049642,60.2,4.29,60.3526643985,132.47
2020-10-05 22:00:00,62.808,-1.79,62.8335019237,1.138,-1.6800000000000002,2.0291485899,61.67,-0.11,61.6700981027,132.57,58.92,3.46,59.0215045555,1.138,-1.6800000000000002,2.0291485899,58.92,3.46,59.0215045555,132.85
2020-10-05 22:30:00,60.4735,-2.498,60.5250708901,0.9135000000000001,-1.6480000000000001,1.8842468655,59.56,-0.85,59.5660650035,133.09,56.99,2.7800000000000002,57.0577645899,0.9135000000000001,-1.6480000000000001,1.8842468655,56.99,2.7800000000000002,57.0577645899,132.94
2020-10-05 23:00:00,58.2645,-3.0875,58.3462476643,0.8745,-1.6775,1.8917601592,57.39,-1.4100000000000001,57.4073183488,133.56,54.99,2.24,55.0356039305,0.8745,-1.6775,1.8917601592,54.99,2.24,55.0356039305,132.94
2020-10-05 23:30:00,56.168,-3.578,56.2818470557,1.9580000000000002,-1.6880000000000002,2.5851707874,54.21,-1.8900000000000001,54.2429368674,133.39,51.89,1.76,51.9198391754,1.9580000000000002,-1.6880000000000002,2.5851707874,51.89,1.76,51.9198391754,132.79
2020-10-06 00:00:00,54.1765,-4.2175,54.3404127561,4.3865,-1.8675000000000002,4.7674876507,49.79,-2.35,49.8454270721,132.69,47.68,1.23,47.695862504,4.3865,-1.8675000000000002,4.7674876507,47.68,1.23,47.695862504,132.34
2020-10-06 00:30:00,52.835,-4.492,53.0256097466,5.725,-1.992,6.0616572816,47.11,-2.5,47.1762874758,133.05,45.18,1.1400000000000001,45.1943801816,5.725,-1.992,6.0616572816,45.18,1.1400000000000001,45.1943801816,132.87
2020-10-06 01:00:00,52.4965,-4.4595,52.685573476,6.2865,-1.9695,6.587792688,46.21,-2.49,46.2770375024,133.23,44.35,1.18,44.3656950808,6.2865,-1.9695,6.587792688,44.35,1.18,44.3656950808,133.08
2020-10-06 01:30:00,50.894,-4.8,51.1198516821,6.164,-0.96,6.2383087452,44.73,-3.84,44.8945263924,133.6,42.92,-0.1,42.9201164956,6.164,-0.96,6.2383087452,42.92,-0.1,42.9201164956,133.45
2020-10-06 02:00:00,52.4495,-4.606,52.6513559773,7.2795,-0.866,7.3308305293,45.17,-3.74,45.3245683929,133.41,43.29,-0.07,43.290056595,7.2795,-0.866,7.3308305293,43.29,-0.07,43.290056595,133.27
2020-10-06 02:30:00,52.5385,-4.602,52.739666156,7.6485,-0.932,7.7050747076,44.89,-3.67,45.0397713138,133.27,43.03,-0.01,43.030001162,7.6485,-0.932,7.7050747076,43.03,-0.01,43.030001162,133.13
2020-10-06 03:00:00,52.7355,-4.568,52.932972562,7.2155,-1.208,7.3159212851,45.52,-3.36,45.6438385765,132.89,43.61,0.27,43.6108358095,7.2155,-1.208,7.3159212851,43.61,0.27,43.6108358095,132.76
2020-10-06 03:30:00,53.803,-4.4085,53.983309284,6.463,-1.5085000000000002,6.6367116293,47.34,-2.9,47.4287423405,132.93,45.38,0.75,45.386197241,6.463,-1.5085000000000002,6.6367116293,45.38,0.75,45.386197241,132.81
2020-10-06 04:00:00,53.6905,-4.5120000000000005,53.8797544004,6.3405000000000005,-1.572,6.5324669345,47.35,-2.94,47.4411856934,133.08,45.37,0.71,45.375555093,6.3405000000000005,-1.572,6.5324669345,45.37,0.71,45.375555093,132.96
2020-10-06 04:30:00,53.273,-4.6615,53.476556651,6.543,-1.3315000000000001,6.677105754,46.73,-3.33,46.8484983751,133.33,44.8,0.34,44.80129016,6.543,-1.3315000000000001,6.677105754,44.8,0.34,44.80129016,133.21
2020-10-06 05:00:00,52.641,-4.6245,52.8437402277,6.861,-1.3645,6.9953685571,45.78,-3.26,45.8959257451,133.21,43.94,0.44,43.9422029489,6.861,-1.3645,6.9953685571,43.94,0.44,43.9422029489,133.1
2020-10-06 05:30:00,52.9895,-4.591,53.1880098448,6.7195,-1.331,6.8500541056,46.27,-3.26,46.3847011416,132.81,44.44,0.44,44.4421781644,6.7195,-1.331,6.8500541056,44.44,0.44,44.4421781644,132.8
2020-10-06 06:00:00,53.2755,-4.63,53.4763106455,6.3155,-1.31,6.4499333524,46.96,-3.32,47.0772131716,133.21,45.06,0.35000000000000003,45.0613592782,6.3155,-1.31,6.4499333524,45.06,0.35000000000000003,45.0613592782,133.11
2020-10-06 06:30:00,54.901,-4.2465,55.064984911,6.611,-1.4265,6.7631518725,48.29,-2.8200000000000003,48.3722699488,134.26,46.33,0.93,46.3393331847,6.611,-1.4265,6.7631518725,46.33,0.93,46.3393331847,134.13
2020-10-06 07:00:00,57.1845,-3.2195,57.2750575774,7.5045,-1.4595,7.6451069646,49.68,-1.76,49.7111657477,133.37,47.62,1.88,47.6570960089,7.5045,-1.4595,7.6451069646,47.62,1.88,47.6570960089,133.21
2020-10-06 07:30:00,60.552,-2.091,60.5880927658,8.272,-1.601,8.4255079966,52.28,-0.49,52.2822962388,132.65,50.08,3.07,50.1740102045,8.272,-1.601,8.4255079966,50.08,3.07,50.1740102045,132.4
2020-10-06 08:00:00,61.967,-2.843,62.0321830827,8.597,-1.7429999999999999,8.7719130183,53.37,-1.1,53.3813347529,132.65,51.54,4.22,51.7124743171,8.597,-1.7429999999999999,8.7719130183,51.54,4.22,51.7124743171,132.56
2020-10-06 08:30:00,61.2565,1.3225,61.2707744239,9.8765,-1.8575,10.0496546458,51.38,3.18,51.4783138807,133.06,51.82,0.2,51.8203859499,9.8765,-1.8575,10.0496546458,51.82,0.2,51.8203859499,133.01
2020-10-06 09:00:00,61.9775,1.3365,61.9919086535,12.4375,-2.3535,12.6582134798,49.54,3.69,49.677235229,132.84,49.96,0.68,49.9646274879,12.4375,-2.3535,12.6582134798,49.96,0.68,49.9646274879,132.84
2020-10-06 09:30:00,62.0955,1.029,62.1040253224,16.8655,-2.581,17.0618478264,45.23,3.61,45.3738360732,133.16,45.66,0.63,45.6643460481,16.8655,-2.581,17.0618478264,45.66,0.63,45.6643460481,133.2
2020-10-06 10:00:00,61.0555,0.3355,61.0564217794,22.1555,-2.8145,22.3335530201,38.9,3.15,39.0273301675,133.44,39.29,0.13,39.2902150669,22.1555,-2.8145,22.3335530201,39.29,0.13,39.2902150669,133.49
2020-10-06 10:30:00,59.712,-0.163,59.7122224758,28.122,-3.493,28.3381003774,31.59,3.33,31.7650279395,133.57,31.8,0.22,31.8007609972,28.122,-3.493,28.3381003774,31.8,0.22,31.8007609972,133.62
2020-10-06 11:00:00,58.9985,0.0115,58.9985011208,28.1185,-3.4785,28.3328432124,30.88,3.49,31.0765908684,133.57,31.03,0.38,31.0323266933,28.1185,-3.4785,28.3328432124,31.03,0.38,31.0323266933,133.62
2020-10-06 11:30:00,58.0815,0.273,58.0821415863,34.6415,-3.967,34.8679023064,23.44,4.24,23.8203946231,133.57,23.5,1.09,23.525265142,34.6415,-3.967,34.8679023064,23.5,1.09,23.525265142,133.62
2020-10-06 12:00:00,56.995,0.0475,56.9950197934,33.695,-3.8025,33.9088783543,23.3,3.85,23.6159374152,133.64,23.33,0.67,23.3396186773,33.695,-3.8025,33.9088783543,23.33,0.67,23.3396186773,133.69
2020-10-06 12:30:00,58.353,0.135,58.3531561614,31.503,-3.335,31.6790346128,26.85,3.47,27.073296807,133.64,26.96,0.30000000000000004,26.9616690878,31.503,-3.335,31.6790346128,26.96,0.30000000000000004,26.9616690878,133.69
2020-10-06 13:00:00,58.84,0.11950000000000001,58.840121348,35.39,-3.9105,35.6053943982,23.45,4.03,23.7937680917,133.64,23.48,0.86,23.4957442955,35.39,-3.9105,35.6053943982,23.48,0.86,23.4957442955,133.69
2020-10-06 13:30:00,58.228,-0.051000000000000004,58.2280223346,33.198,-3.471,33.3789611133,25.03,3.42,25.2625671696,133.89,25.11,0.25,25.1112444933,33.198,-3.471,33.3789611133,25.11,0.25,25.1112444933,133.93
2020-10-06 14:00:00,57.0795,0.20850000000000002,57.0798808031,35.3295,-3.3215,35.485291777,21.75,3.5300000000000002,22.0345955261,133.89,21.86,0.37,21.8631310658,35.3295,-3.3215,35.485291777,21.86,0.37,21.8631310658,133.93
2020-10-06 14:30:00,57.451,0.054,57.4510253781,30.781,-2.996,30.9264607901,26.67,3.05,26.8438335563,134.18,26.85,-0.09,26.8501508376,30.781,-2.996,30.9264607901,26.85,-0.09,26.8501508376,134.23
2020-10-06 15:00:00,56.3245,0.4325,56.3261604985,36.0845,-4.1075,36.3175260239,20.24,4.54,20.7429313261,134.08,20.24,1.35,20.2849722701,36.0845,-4.1075,36.3175260239,20.24,1.35,20.2849722701,134.13
2020-10-06 15:30:00,56.6785,0.421,56.6800635431,34.9485,-3.399,35.1133999101,21.73,3.8200000000000003,22.0632114616,134.02,21.73,0.62,21.7388431155,34.9485,-3.399,35.1133999101,21.73,0.62,21.7388431155,134.06
2020-10-06 16:00:00,59.1125,0.229,59.1129435678,32.2925,-4.081,32.5493489528,26.82,4.31,27.164103151,133.76,26.91,1.17,26.9354227737,32.2925,-4.081,32.5493489528,26.91,1.17,26.9354227737,133.81
2020-10-06 16:30:00,61.286,0.4535,61.2876778664,21.206,-2.7165,21.3792845589,40.08,3.17,40.2051650911,133.97,40.36,0.09,40.3601003468,21.206,-2.7165,21.3792845589,40.36,0.09,40.3601003468,134.02
2020-10-06 17:00:00,63.4455,1.5075,63.4634069878,16.5655,-1.9425,16.6790016638,46.88,3.45,47.0067750436,133.67,47.26,0.4,47.2616927331,16.5655,-1.9425,16.6790016638,47.26,0.4,47.2616927331,133.73
2020-10-06 17:30:00,64.43,1.4315,64.4459005077,16.27,-2.0185,16.3947321494,48.16,3.45,48.2834143366,133.39,48.56,0.44,48.5619933693,16.27,-2.0185,16.3947321494,48.56,0.44,48.5619933693,133.47
2020-10-06 18:00:00,65.1105,1.8175,65.1358619848,13.8505,-1.9425,13.9860522128,51.26,3.76,51.3977159026,133.05,51.7,0.79,51.7060354311,13.8505,-1.9425,13.9860522128,51.7,0.79,51.7060354311,133.11
2020-10-06 18:30:00,65.5115,2.2465,65.550006823,8.7215,-1.6535000000000002,8.8768589321,56.79,3.9,56.9237569034,132.83,57.42,1.03,57.4292373273,8.7215,-1.6535000000000002,8.8768589321,57.42,1.03,57.4292373273,132.92
2020-10-06 19:00:00,66.3165,2.887,66.3793110935,6.5865,-1.223,6.6990828663,59.73,4.11,59.8712368337,132.6,60.38,1.26,60.3931453064,6.5865,-1.223,6.6990828663,60.38,1.26,60.3931453064,132.69
2020-10-06 19:30:00,67.251,3.266,67.3302588514,6.361,-1.214,6.4758101424,60.89,4.48,61.0545862323,132.47,61.49,1.6,61.5108128706,6.361,-1.214,6.4758101424,61.49,1.6,61.5108128706,132.56
2020-10-06 20:00:00,65.821,2.39,65.864376874,6.591,-1.3,6.7179819142,59.23,3.69,59.3448312829,132.68,59.81,0.78,59.8150858898,6.591,-1.3,6.7179819142,59.81,0.78,59.8150858898,132.77
2020-10-06 20:30:00,64.358,4.072,64.4866912471,6.558,-1.468,6.7202967196,57.8,5.54,58.0648912855,132.44,57.78,-1.62,57.802705819,6.558,-1.468,6.7202967196,57.78,-1.62,57.802705819,132.53
2020-10-06 21:00:00,63.076,4.9254999999999995,63.268019775,6.416,-1.4045,6.5679278505,56.66,6.33,57.0124942447,131.87,54.9,-4.69,55.0999646098,6.416,-1.4045,6.5679278505,54.9,-4.69,55.0999646098,132.01
2020-10-06 21:30:00,61.278,4.269,61.4265223255,6.5280000000000005,-1.381,6.6724766766,54.75,5.65,55.0407576256,131.81,53.06,-5.34,53.3280339034,6.5280000000000005,-1.381,6.6724766766,53.06,-5.34,53.3280339034,131.86
2020-10-06 22:00:00,59.2405,3.8705,59.3668056282,5.2805,-1.3094999999999999,5.4404476378,53.96,5.18,54.208062131,132.02,52.41,-5.83,52.7332627475,5.2805,-1.3094999999999999,5.4404476378,52.41,-5.83,52.7332627475,132.08
2020-10-06 22:30:00,57.1705,3.7135,57.2909779328,5.2705,-1.3465,5.4397823945,51.9,5.06,52.1460794308,131.83,50.48,-5.92,50.8259461299,5.2705,-1.3465,5.4397823945,50.48,-5.92,50.8259461299,131.88
2020-10-06 23:00:00,54.872,3.073,54.9579813403,5.852,-1.397,6.0164369024,49.02,4.47,49.2233816392,132.67,47.83,-6.62,48.285953444,5.852,-1.397,6.0164369024,47.83,-6.62,48.285953444,132.72
2020-10-06 23:30:00,53.0955,2.308,53.1456393719,4.8255,-1.3719999999999999,5.0167553508,48.27,3.68,48.4100743647,133.41,47.1,-7.48,47.6902547697,4.8255,-1.3719999999999999,5.0167553508,47.1,-7.48,47.6902547697,133.45
2020-10-07 00:00:00,51.457,1.8935,51.4918264509,5.037,-1.1565,5.1680616531,46.42,3.05,46.5200913585,131.97,45.15,-7.92,45.8393815403,5.037,-1.1565,5.1680616531,45.15,-7.92,45.8393815403,132.01
2020-10-07 00:30:00,50.7135,1.796,50.7452923753,6.3035,-1.184,6.413732786,44.41,2.98,44.509869692,131.97,43.2,-8.01,43.9363186897,6.3035,-1.184,6.413732786,43.2,-8.01,43.9363186897,132.01
2020-10-07 01:00:00,50.073,1.7365,50.1031013137,5.673,-1.1535,5.7890838006,44.4,2.89,44.4939557693,131.79,43.17,-8.08,43.9196459457,5.673,-1.1535,5.7890838006,43.17,-8.08,43.9196459457,131.84
2020-10-07 01:30:00,50.935,1.9485000000000001,50.9722559561,4.465,-1.1115,4.6012669179,46.47,3.06,46.5706398925,131.59,45.2,-7.87,45.880027245,4.465,-1.1115,4.6012669179,45.2,-7.87,45.880027245,131.64
2020-10-07 02:00:00,52.6065,2.269,52.6554100093,4.1965,-1.191,4.3622348917,48.41,3.46,48.5334904988,131.4,47.1,-7.47,47.6886873378,4.1965,-1.191,4.3622348917,47.1,-7.47,47.6886873378,131.45
2020-10-07 02:30:00,53.33,2.5515,53.3910016037,4.71,-1.2285,4.8675776573,48.62,3.7800000000000002,48.766718159,131.65,47.39,-7.15,47.9263455732,4.71,-1.2285,4.8675776573,47.39,-7.15,47.9263455732,131.69
2020-10-07 03:00:00,53.032,2.5875,53.0950862157,5.292,-1.2525,5.4382000929,47.74,3.84,47.8941875388,132.25,46.52,-7.18,47.0708274837,5.292,-1.2525,5.4382000929,46.52,-7.18,47.0708274837,132.3
2020-10-07 03:30:00,52.483,2.3105,52.5338338526,5.463,-1.2695,5.608564812,47.02,3.58,47.1560897446,131.66,45.77,-7.4,46.3643494508,5.463,-1.2695,5.608564812,45.77,-7.4,46.3643494508,131.71
2020-10-07 04:00:00,52.2695,2.414,52.3252140583,4.6195,-1.166,4.7643820428,47.65,3.58,47.7842955373,131.95,46.34,-7.42,46.930288727,4.6195,-1.166,4.7643820428,46.34,-7.42,46.930288727,131.99
2020-10-07 04:30:00,51.8185,2.6445,51.8859356907,4.1685,-1.1255,4.3177705474,47.65,3.77,47.7989058452,131.53,46.35,-7.22,46.9089639621,4.1685,-1.1255,4.3177705474,46.35,-7.22,46.9089639621,131.57
2020-10-07 05:00:00,51.696,2.6425,51.7634931419,3.646,-1.1075,3.8104950137999998,48.05,3.75,48.1961098015,131.69,46.75,-7.25,47.3088258151,3.646,-1.1075,3.8104950137999998,46.75,-7.25,47.3088258151,131.73
2020-10-07 05:30:00,52.334,3.0865,52.4249371793,3.184,-1.0635,3.3569164794,49.15,4.15,49.3248922959,132.19,47.8,-6.96,48.3040536601,3.184,-1.0635,3.3569164794,47.8,-6.96,48.3040536601,132.23
2020-10-07 06:00:00,53.583,3.26,53.6820779125,2.983,-0.9500000000000001,3.1306211844,50.6,4.21,50.774837272,132.16,47.69,-6.8100000000000005,48.1737708717,2.983,-0.9500000000000001,3.1306211844,47.69,-6.8100000000000005,48.1737708717,132.19
2020-10-07 06:30:00,56.6935,1.5630000000000002,56.715041314,2.8935,-0.9570000000000001,3.0476534006,53.8,2.52,53.8589862511,133.3,49.45,-3.86,49.6004243933,2.8935,-0.9570000000000001,3.0476534006,49.45,-3.86,49.6004243933,133.32
2020-10-07 07:00:00,59.4025,2.8040000000000003,59.4686423441,2.6625,-0.9560000000000001,2.8289295237000003,56.74,3.76,56.8644458339,132.42,52.23,-2.61,52.2951718613,2.6625,-0.9560000000000001,2.8289295237000003,52.23,-2.61,52.2951718613,132.44
2020-10-07 07:30:00,63.1905,4.1725,63.3281062918,2.0705,-0.9375,2.2728564627,61.12,5.11,61.3332413949,132.27,56.05,-1.3900000000000001,56.0672328549,2.0705,-0.9375,2.2728564627,56.05,-1.3900000000000001,56.0672328549,132.3
2020-10-07 08:00:00,64.933,4.9155,65.118788604,2.753,-1.0945,2.9625899564,62.18,6.01,62.4697726905,132.53,56.87,-0.61,56.8732714023,2.753,-1.0945,2.9625899564,56.87,-0.61,56.8732714023,132.56
2020-10-07 08:30:00,66.879,5.36,67.0934440985,4.879,-1.6,5.1346510105,62.0,6.96,62.3894350031,132.93,56.68,0.2,56.6803528571,4.879,-1.6,5.1346510105,56.68,0.2,56.6803528571,132.95
2020-10-07 09:00:00,66.0645,4.7105,66.232220033,10.7045,-1.9295,10.8770074239,55.36,6.64,55.7567861341,132.93,50.66,-0.08,50.6600631662,10.7045,-1.9295,10.8770074239,50.66,-0.08,50.6600631662,132.95
2020-10-07 09:30:00,64.8535,3.8315,64.9665825983,18.3135,-2.6985,18.5112448123,46.54,6.53,46.9958774788,133.01,42.65,-0.22,42.6505674054,18.3135,-2.6985,18.5112448123,42.65,-0.22,42.6505674054,133.03
2020-10-07 10:00:00,63.7015,3.2095000000000002,63.7823015616,25.0015,-3.7205,25.2768099748,38.7,6.93,39.3155808809,133.55,35.5,0.03,35.5000126761,25.0015,-3.7205,25.2768099748,35.5,0.03,35.5000126761,133.57
2020-10-07 10:30:00,62.5625,2.824,62.6262036391,25.9225,-3.656,26.1790439522,36.64,6.48,37.2086011562,133.13,33.63,-0.35000000000000003,33.6318212412,25.9225,-3.656,26.1790439522,33.63,-0.35000000000000003,33.6318212412,133.15
2020-10-07 11:00:00,61.886,2.7675,61.9478494562,26.346,-3.6225,26.5938756531,35.54,6.39,36.1098836885,133.41,32.6,-0.46,32.6032452372,26.346,-3.6225,26.5938756531,32.6,-0.46,32.6032452372,133.44
2020-10-07 11:30:00,60.5045,2.7199999999999998,60.5656083949,31.3245,-4.71,31.6766222986,29.18,7.43,30.1110826773,134.14,26.89,0.44,26.8935996103,31.3245,-4.71,31.6766222986,26.89,0.44,26.8935996103,134.16
2020-10-07 12:00:00,58.647,2.721,58.7100881451,35.907,-5.029,36.2574611632,22.74,7.75,24.0243647158,133.86,21.05,0.7000000000000001,21.0616357389,35.907,-5.029,36.2574611632,21.05,0.7000000000000001,21.0616357389,133.89
2020-10-07 12:30:00,58.788,2.3615,58.835411329,28.068,-3.5785,28.2951989965,30.72,5.94,31.2890076544,133.37,28.2,-0.91,28.2146788038,28.068,-3.5785,28.2951989965,28.2,-0.91,28.2146788038,133.39
2020-10-07 13:00:00,60.9565,2.229,60.9972403741,25.5365,-3.441,25.7672915389,35.42,5.67,35.8709534303,133.57,32.46,-1.13,32.4796628677,25.5365,-3.441,25.7672915389,32.46,-1.13,32.4796628677,133.59
2020-10-07 13:30:00,62.126,2.3895,62.1719356804,21.006,-2.9205,21.2080493268,41.12,5.31,41.4614338874,133.54,37.66,-1.4100000000000001,37.6863861361,21.006,-2.9205,21.2080493268,37.66,-1.4100000000000001,37.6863861361,133.56
2020-10-07 14:00:00,62.3355,2.536,62.3870648152,20.2355,-2.724,20.4180223393,42.1,5.26,42.4273213861,133.43,38.55,-1.48,38.5783993966,20.2355,-2.724,20.4180223393,38.55,-1.48,38.5783993966,133.45
2020-10-07 14:30:00,62.099,2.4939999999999998,62.149061433,18.149,-2.316,18.2961760212,43.95,4.8100000000000005,44.2124258552,133.47,40.22,-1.8599999999999999,40.2629854829,18.149,-2.316,18.2961760212,40.22,-1.8599999999999999,40.2629854829,133.5
2020-10-07 15:00:00,60.972,2.069,61.0070942186,21.892,-2.941,22.0886655323,39.08,5.01,39.3998286798,133.63,35.8,-1.71,35.8408161179,21.892,-2.941,22.0886655323,35.8,-1.71,35.8408161179,133.65
2020-10-07 15:30:00,61.2045,2.5055,61.2557617739,17.3245,-2.2145,17.4654605007,43.88,4.72,44.1331258807,133.63,40.15,-1.97,40.1983009591,17.3245,-2.2145,17.4654605007,40.15,-1.97,40.1983009591,133.65
2020-10-07 16:00:00,63.2245,3.7895000000000003,63.3379642118,11.1945,-1.9805000000000001,11.3683424693,52.03,5.77,52.3489617853,132.98,47.62,-0.88,47.6281303433,11.1945,-1.9805000000000001,11.3683424693,47.62,-0.88,47.6281303433,133.01
2020-10-07 16:30:00,66.362,5.202,66.5655755477,8.432,-1.748,8.6112791152,57.93,6.95,58.3454145585,132.49,53.01,0.24,53.0105432909,8.432,-1.748,8.6112791152,53.01,0.24,53.0105432909,132.56
2020-10-07 17:00:00,68.7875,6.4885,69.0928418036,5.6075,-1.5115,5.8076405278,63.18,8.0,63.6844753453,132.34,57.69,1.24,57.7033248609,5.6075,-1.5115,5.8076405278,57.69,1.24,57.7033248609,132.45
2020-10-07 17:30:00,70.8625,7.4905,71.2572908305,4.2925,-1.3795,4.5087222691,66.57,8.87,67.158333809,131.97,60.77,2.07,60.8052448396,4.2925,-1.3795,4.5087222691,60.77,2.07,60.8052448396,132.14
2020-10-07 18:00:00,71.8165,7.9285,72.252825443,3.3365,-1.3515000000000001,3.5998311766,68.48,9.28,69.1059244928,131.93,62.5,2.46,62.5483940641,3.3365,-1.3515000000000001,3.5998311766,62.5,2.46,62.5483940641,132.02
2020-10-07 18:30:00,72.168,8.4085,72.6561979204,2.358,-1.0715,2.5900340249,69.81,9.48,70.4507381083,131.93,63.73,2.66,63.7854881615,2.358,-1.0715,2.5900340249,63.73,2.66,63.7854881615,131.91
2020-10-07 19:00:00,72.488,8.637,73.0007391264,1.818,-0.793,1.9834245637,70.67,9.43,71.2963799923,131.93,64.5,2.61,64.5527853775,1.818,-0.793,1.9834245637,64.5,2.61,64.5527853775,131.91
2020-10-07 19:30:00,72.1335,8.0945,72.5862435486,2.1035,-1.0055,2.3314678853,70.03,9.1,70.6187715838,132.32,63.92,2.27,63.9602947148,2.1035,-1.0055,2.3314678853,63.92,2.27,63.9602947148,132.18
2020-10-07 20:00:00,70.2555,6.888,70.5923496156,3.6155,-1.212,3.8132380269,66.64,8.1,67.1304670027,132.44,60.84,1.3599999999999999,60.8551986276,3.6155,-1.212,3.8132380269,60.84,1.3599999999999999,60.8551986276,132.39
2020-10-07 20:30:00,67.7875,3.1195,67.8592398756,5.7175,-1.4105,5.8889147133,62.07,4.53,62.2350849602,131.9,57.32,3.14,57.405940459199996,5.7175,-1.4105,5.8889147133,57.32,3.14,57.405940459199996,131.7
2020-10-07 21:00:00,64.7555,0.21350000000000002,64.7558519556,5.7255,-1.4765000000000001,5.9128167991,59.03,1.69,59.0541869811,131.52,56.55,5.01,56.7714946078,5.7255,-1.4765000000000001,5.9128167991,56.55,5.01,56.7714946078,131.34
2020-10-07 21:30:00,62.823,-0.584,62.8257143612,6.253,-1.474,6.4243820715,56.57,0.89,56.5770006275,131.14,54.19,4.22,54.3540660853,6.253,-1.474,6.4243820715,54.19,4.22,54.3540660853,130.92
2020-10-07 22:00:00,60.5025,-1.893,60.5321068132,8.6425,-1.693,8.8067619049,51.86,-0.2,51.8603856522,131.07,49.61,3.14,49.709271771,8.6425,-1.693,8.8067619049,49.61,3.14,49.709271771,130.82
2020-10-07 22:30:00,58.417,-2.9585,58.491867907,9.227,-1.8785,9.4162779935,49.19,-1.08,49.2018546398,131.22,47.07,2.2800000000000002,47.1251875328,9.227,-1.8785,9.4162779935,47.07,2.2800000000000002,47.1251875328,130.97
2020-10-07 23:00:00,56.041,-3.517,56.151250832,9.311,-1.847,9.4924248746,46.73,-1.67,46.7598310519,131.42,44.71,1.72,44.7430720894,9.311,-1.847,9.4924248746,44.71,1.72,44.7430720894,131.08
2020-10-07 23:30:00,53.889,-4.196,54.0521113094,9.609,-1.686,9.755791972,44.28,-2.51,44.3510822867,132.13,42.41,0.92,42.4199776049,9.609,-1.686,9.755791972,42.41,0.92,42.4199776049,131.81
2020-10-08 00:00:00,52.4925,-4.484,52.6836674146,9.4825,-1.6440000000000001,9.6239566837,43.01,-2.84,43.1036622574,132.62,41.3,0.63,41.3048048053,9.4825,-1.6440000000000001,9.6239566837,41.3,0.63,41.3048048053,132.29
2020-10-08 00:30:00,51.6315,-4.8275,51.8566924177,9.4415,-1.5875,9.574031465400001,42.19,-3.24,42.3142257403,133.31,40.47,0.27,40.4709006571,9.4415,-1.5875,9.574031465400001,40.47,0.27,40.4709006571,132.98
2020-10-08 01:00:00,51.63,-4.5969999999999995,51.8342484174,9.58,-1.677,9.7256737042,42.05,-2.92,42.1512621401,132.48,40.42,0.54,40.4236069642,9.58,-1.677,9.7256737042,40.42,0.54,40.4236069642,132.18
2020-10-08 01:30:00,52.1245,-4.5865,52.3258968628,9.3845,-1.6065,9.5210126825,42.74,-2.98,42.8437626732,132.22,41.15,0.5,41.153037555,9.3845,-1.6065,9.5210126825,41.15,0.5,41.153037555,131.91
2020-10-08 02:00:00,54.102,-4.1445,54.2605131219,9.542,-1.6644999999999999,9.6860892134,44.56,-2.48,44.6289592081,131.76,42.85,0.9400000000000001,42.8603091449,9.542,-1.6644999999999999,9.6860892134,42.85,0.9400000000000001,42.8603091449,131.46
2020-10-08 02:30:00,54.3525,-4.2325,54.5170460728,9.8125,-1.7325,9.9642717998,44.54,-2.5,44.6101064782,132.13,42.79,0.92,42.7998890185,9.8125,-1.7325,9.9642717998,42.79,0.92,42.7998890185,131.88
2020-10-08 03:00:00,53.7215,-4.328,53.8955577599,10.0715,-1.758,10.2237799394,43.65,-2.5700000000000003,43.7255920486,131.94,41.91,0.8300000000000001,41.9182179965,10.0715,-1.758,10.2237799394,41.91,0.8300000000000001,41.9182179965,131.81
2020-10-08 03:30:00,53.244,-4.269,53.4148658802,9.954,-1.7189999999999999,10.1013403566,43.29,-2.55,43.3650389139,131.87,41.57,0.84,41.5784860234,9.954,-1.7189999999999999,10.1013403566,41.57,0.84,41.5784860234,131.92
2020-10-08 04:00:00,52.8455,-4.259,53.0168459195,9.8155,-1.689,9.9597570879,43.03,-2.5700000000000003,43.1066792968,132.19,41.34,0.8300000000000001,41.3483312843,9.8155,-1.689,9.9597570879,41.34,0.8300000000000001,41.3483312843,132.14
2020-10-08 04:30:00,52.555,-4.3,52.7306175291,9.775,-1.65,9.9132802341,42.78,-2.65,42.8619983202,132.06,41.09,0.75,41.0968441611,9.775,-1.65,9.9132802341,41.09,0.75,41.0968441611,131.99
2020-10-08 05:00:00,52.279,-4.3625,52.4607019325,9.799,-1.6525,9.9373616846,42.48,-2.71,42.5663540839,131.88,40.79,0.7000000000000001,40.796005932,9.799,-1.6525,9.9373616846,40.79,0.7000000000000001,40.796005932,131.86
2020-10-08 05:30:00,52.239,-4.1795,52.4059284933,9.729,-1.6095000000000002,9.861233759000001,42.51,-2.5700000000000003,42.5876155707,131.02,40.89,0.8300000000000001,40.8984229525,9.729,-1.6095000000000002,9.861233759000001,40.89,0.8300000000000001,40.8984229525,130.85
2020-10-08 06:00:00,52.7365,-4.001,52.8880556766,9.586500000000001,-1.631,9.7242554085,43.15,-2.37,43.2150367349,131.56,41.56,1.07,41.5737717798,9.586500000000001,-1.631,9.7242554085,41.56,1.07,41.5737717798,131.34
2020-10-08 06:30:00,55.088,-3.054,55.1725897525,8.968,-1.504,9.0932414463,46.12,-1.55,46.1460388333,131.56,44.37,1.8399999999999999,44.4081355159,8.968,-1.504,9.0932414463,44.37,1.8399999999999999,44.4081355159,131.34
2020-10-08 07:00:00,57.3345,-2.3165,57.381277979000004,6.9145,-1.4065,7.0561003749,50.42,-0.91,50.4282113504,131.96,48.48,2.46,48.542373242400004,6.9145,-1.4065,7.0561003749,48.48,2.46,48.542373242400004,131.71
2020-10-08 07:30:00,60.657,-1.075,60.6665251518,5.397,-1.305,5.5525340161,55.26,0.23,55.2604786443,130.87,52.92,3.55,53.0389375836,5.397,-1.305,5.5525340161,52.92,3.55,53.0389375836,130.71
2020-10-08 08:00:00,62.4225,-0.7815000000000001,62.4273918124,6.2325,-1.5915,6.4324900699,56.19,0.81,56.1958379242,130.5,53.81,4.1,53.9659716859,6.2325,-1.5915,6.4324900699,53.81,4.1,53.9659716859,130.4
2020-10-08 08:30:00,63.435,-0.5975,63.4378138908,8.185,-2.1675,8.4671294575,55.25,1.57,55.272302286,130.87,52.88,4.85,53.1019481752,8.185,-2.1675,8.4671294575,52.88,4.85,53.1019481752,130.75
2020-10-08 09:00:00,62.1385,-1.2495,62.1510613948,11.7585,-2.2395,11.9698656007,50.38,0.99,50.3897261354,131.36,48.25,4.27,48.438573472,11.7585,-2.2395,11.9698656007,48.25,4.27,48.438573472,131.19
2020-10-08 09:30:00,61.5725,-1.252,61.5852276139,15.1425,-2.2720000000000002,15.3119982448,46.43,1.02,46.4412026115,131.44,44.47,4.29,44.676447934,15.1425,-2.2720000000000002,15.3119982448,44.47,4.29,44.676447934,131.28
2020-10-08 10:00:00,61.6065,-1.4075,61.6225762079,13.2065,-2.2075,13.3897236155,48.4,0.8,48.4066111187,131.48,46.44,4.15,46.6250587131,13.2065,-2.2075,13.3897236155,46.44,4.15,46.6250587131,131.35
2020-10-08 10:30:00,60.9,-2.8855,60.9683205464,15.01,-1.9955,15.1420645967,45.89,-0.89,45.8986296092,131.93,44.08,2.54,44.1531199351,15.01,-1.9955,15.1420645967,44.08,2.54,44.1531199351,131.82
2020-10-08 11:00:00,58.768,-3.019,58.8454941775,14.198,-1.749,14.3053208632,44.57,-1.27,44.5880903381,132.36,46.48,2.15,46.5296991179,14.198,-1.749,14.3053208632,46.48,2.15,46.5296991179,132.28
2020-10-08 11:30:00,13.1905,-1.9125,13.3284262574,13.1905,-1.9125,13.3284262574,0.0,0.0,0.0,92.4,99.72,-1.52,99.7315837636,13.1905,-1.9125,13.3284262574,99.72,-1.52,99.7315837636,132.51
2020-10-08 12:00:00,23.0845,-4.5855,23.5355252863,23.0845,-4.5855,23.5355252863,0.0,0.0,0.0,92.4,97.47,-5.06,97.6012525534,23.0845,-4.5855,23.5355252863,97.47,-5.06,97.6012525534,132.89
2020-10-08 12:30:00,23.6595,-4.6595,24.1139561354,23.6595,-4.6595,24.1139561354,0.0,0.0,0.0,92.4,97.53,-5.09,97.662730865,23.6595,-4.6595,24.1139561354,97.53,-5.09,97.662730865,133.14
2020-10-08 13:00:00,25.3745,-5.4995,25.9636236011,25.3745,-5.4995,25.9636236011,0.0,0.0,0.0,92.4,94.9,-4.49,95.0061582215,25.3745,-5.4995,25.9636236011,94.9,-4.49,95.0061582215,133.63
2020-10-08 13:30:00,25.8925,-5.632,26.4979429437,25.8925,-5.632,26.4979429437,0.0,0.0,0.0,92.4,94.13,-5.0,94.2627015314,25.8925,-5.632,26.4979429437,94.13,-5.0,94.2627015314,133.7
2020-10-08 14:00:00,26.1575,-5.296,26.68824502,26.1575,-5.296,26.68824502,0.0,0.0,0.0,92.4,93.89,-5.47,94.0492052066,26.1575,-5.296,26.68824502,93.89,-5.47,94.0492052066,133.63
2020-10-08 14:30:00,23.2755,-4.4605,23.6990497805,23.2755,-4.4605,23.6990497805,0.0,0.0,0.0,92.4,101.73,-6.64,101.9464687961,23.2755,-4.4605,23.6990497805,101.73,-6.64,101.9464687961,133.63
2020-10-08 15:00:00,25.252,-4.5675,25.6617528678,25.252,-4.5675,25.6617528678,0.0,0.0,0.0,92.4,99.22,-6.72,99.4473066503,25.252,-4.5675,25.6617528678,99.22,-6.72,99.4473066503,133.67
2020-10-08 15:30:00,20.6025,-3.99,20.9853069134,20.6025,-3.99,20.9853069134,0.0,0.0,0.0,92.4,106.4,-7.09,106.6359606324,20.6025,-3.99,20.9853069134,106.4,-7.09,106.6359606324,133.61
2020-10-08 16:00:00,18.7025,-3.9615,19.1174524584,18.7025,-3.9615,19.1174524584,0.0,0.0,0.0,92.4,113.74,-6.06,113.9013222048,18.7025,-3.9615,19.1174524584,113.74,-6.06,113.9013222048,133.19
2020-10-08 16:30:00,13.8755,-3.765,14.377229401,13.8755,-3.765,14.377229401,0.0,0.0,0.0,92.4,126.65,-5.29,126.7604299456,13.8755,-3.765,14.377229401,126.65,-5.29,126.7604299456,132.78
2020-10-08 17:00:00,17.647,-3.417,17.9747739346,17.647,-3.417,17.9747739346,0.0,0.0,0.0,92.4,124.03,-4.88,124.1259654545,17.647,-3.417,17.9747739346,124.03,-4.88,124.1259654545,132.55
2020-10-08 17:30:00,12.548,-3.2640000000000002,12.9655697908,12.548,-3.2640000000000002,12.9655697908,0.0,0.0,0.0,92.4,132.0,-4.68,132.0829375809,12.548,-3.2640000000000002,12.9655697908,132.0,-4.68,132.0829375809,132.42
2020-10-08 18:00:00,8.3545,-2.6935000000000002,8.7779617509,8.3545,-2.6935000000000002,8.7779617509,0.0,0.0,0.0,92.4,141.42,-4.95,141.5066037328,8.3545,-2.6935000000000002,8.7779617509,141.42,-4.95,141.5066037328,132.21
2020-10-08 18:30:00,2.329,-2.4705,3.3952336076,2.329,-2.4705,3.3952336076,0.0,0.0,0.0,92.4,154.71,-3.43,154.7480177579,2.329,-2.4705,3.3952336076,154.71,-3.43,154.7480177579,131.53
2020-10-08 19:00:00,0.371,-2.181,2.2123295415,0.371,-2.181,2.2123295415,0.0,0.0,0.0,92.4,161.35,-1.96,161.3619041162,0.371,-2.181,2.2123295415,161.35,-1.96,161.3619041162,130.95
2020-10-08 19:30:00,0.4,-2.207,2.2429554164,0.4,-2.207,2.2429554164,0.0,0.0,0.0,92.4,163.23,-2.7800000000000002,163.2536716279,0.4,-2.207,2.2429554164,163.23,-2.7800000000000002,163.2536716279,130.99
2020-10-08 20:00:00,0.3695,-2.26,2.2900066048,0.3695,-2.26,2.2900066048,0.0,0.0,0.0,92.4,163.15,-3.73,163.1926327994,0.3695,-2.26,2.2900066048,163.15,-3.73,163.1926327994,130.73
2020-10-08 20:30:00,0.2695,-2.3365,2.3519911777,0.2695,-2.3365,2.3519911777,0.0,0.0,0.0,92.4,159.26,-3.79,159.3050900003,0.2695,-2.3365,2.3519911777,159.26,-3.79,159.3050900003,130.96
2020-10-08 21:00:00,0.2705,-2.423,2.4380523477000002,0.2705,-2.423,2.4380523477000002,0.0,0.0,0.0,92.4,155.99,-6.05,156.1072791384,0.2705,-2.423,2.4380523477000002,155.99,-6.05,156.1072791384,131.63
2020-10-08 21:30:00,0.453,-2.4865,2.5274277932,0.453,-2.4865,2.5274277932,0.0,0.0,0.0,92.4,152.3,-7.84,152.5016576959,0.453,-2.4865,2.5274277932,152.3,-7.84,152.5016576959,131.79
2020-10-08 22:00:00,0.5855,-2.6085000000000003,2.6734027942000003,0.5855,-2.6085000000000003,2.6734027942000003,0.0,0.0,0.0,92.4,149.73,-10.01,150.0642295819,0.5855,-2.6085000000000003,2.6734027942000003,149.73,-10.01,150.0642295819,132.06
2020-10-08 22:30:00,0.495,-3.2045,3.2425060139,0.495,-3.2045,3.2425060139,0.0,0.0,0.0,92.4,146.4,-10.65,146.786860788,0.495,-3.2045,3.2425060139,146.4,-10.65,146.786860788,131.57
2020-10-08 23:00:00,0.5175000000000001,-2.6465,2.6966216828,0.5175000000000001,-2.6465,2.6966216828,0.0,0.0,0.0,92.4,135.46,-14.01,136.1825675334,0.5175000000000001,-2.6465,2.6966216828,135.46,-14.01,136.1825675334,132.15
2020-10-08 23:30:00,1.604,-1.7890000000000001,2.4027769351,1.604,-1.7890000000000001,2.4027769351,0.0,0.0,0.0,92.4,128.91,-16.56,129.9693106083,1.604,-1.7890000000000001,2.4027769351,128.91,-16.56,129.9693106083,132.76
2020-10-09 00:00:00,2.335,-1.0415,2.556745441,2.335,-1.0415,2.556745441,0.0,0.0,0.0,92.4,124.84,-18.46,126.1974532231,2.335,-1.0415,2.556745441,124.84,-18.46,126.1974532231,132.94
2020-10-09 00:30:00,1.9965000000000002,-1.1005,2.279717636,1.9965000000000002,-1.1005,2.279717636,0.0,0.0,0.0,92.4,118.1,-17.16,119.3401675883,1.9965000000000002,-1.1005,2.279717636,118.1,-17.16,119.3401675883,133.69
2020-10-09 01:00:00,2.2765,-1.0625,2.5122417280000002,2.2765,-1.0625,2.5122417280000002,0.0,0.0,0.0,92.4,111.9,-16.86,113.163022229,2.2765,-1.0625,2.5122417280000002,111.9,-16.86,113.163022229,134.04
2020-10-09 01:30:00,1.6535000000000002,-1.081,1.9755058213,1.6535000000000002,-1.081,1.9755058213,0.0,0.0,0.0,92.4,116.36,-17.29,117.6375522527,1.6535000000000002,-1.081,1.9755058213,116.36,-17.29,117.6375522527,133.85
2020-10-09 02:00:00,1.296,-1.775,2.1977809263,1.296,-1.775,2.1977809263,0.0,0.0,0.0,92.4,121.83,-14.56,122.6969539149,1.296,-1.775,2.1977809263,121.83,-14.56,122.6969539149,133.29
2020-10-09 02:30:00,1.6675,-3.312,3.7080857932,1.6675,-3.312,3.7080857932,0.0,0.0,0.0,92.4,121.28,-12.21,121.8930781464,1.6675,-3.312,3.7080857932,121.28,-12.21,121.8930781464,133.15
2020-10-09 03:00:00,2.32,-3.3375,4.0646409743,2.32,-3.3375,4.0646409743,0.0,0.0,0.0,92.4,116.03,-12.81,116.7349861867,2.32,-3.3375,4.0646409743,116.03,-12.81,116.7349861867,133.52
2020-10-09 03:30:00,2.449,-3.4685,4.2459502176,2.449,-3.4685,4.2459502176,0.0,0.0,0.0,92.4,116.24,-12.73,116.9349840723,2.449,-3.4685,4.2459502176,116.24,-12.73,116.9349840723,133.44
2020-10-09 04:00:00,2.654,-3.5795,4.4560673525,2.654,-3.5795,4.4560673525,0.0,0.0,0.0,92.4,114.41,-12.76,115.1193541504,2.654,-3.5795,4.4560673525,114.41,-12.76,115.1193541504,133.44
2020-10-09 04:30:00,3.028,-3.269,4.4559112424,3.028,-3.269,4.4559112424,0.0,0.0,0.0,92.4,109.41,-13.58,110.2495555547,3.028,-3.269,4.4559112424,109.41,-13.58,110.2495555547,133.63
2020-10-09 05:00:00,3.614,-3.442,4.9908275867,3.614,-3.442,4.9908275867,0.0,0.0,0.0,92.4,99.71,-11.15,100.3314835931,3.614,-3.442,4.9908275867,99.71,-11.15,100.3314835931,134.01
2020-10-09 05:30:00,4.33,-3.7285,5.714071425,4.33,-3.7285,5.714071425,0.0,0.0,0.0,92.4,103.77,-10.73,104.323275447,4.33,-3.7285,5.714071425,103.77,-10.73,104.323275447,133.08
2020-10-09 06:00:00,3.7385,-3.0365,4.816296762,3.7385,-3.0365,4.816296762,0.0,0.0,0.0,92.4,106.4,-11.23,106.9909944808,3.7385,-3.0365,4.816296762,106.4,-11.23,106.9909944808,133.03
2020-10-09 06:30:00,4.3155,-2.4835000000000003,4.9790875168,4.3155,-2.4835000000000003,4.9790875168,0.0,0.0,0.0,92.4,113.57,-10.65,114.0682576355,4.3155,-2.4835000000000003,4.9790875168,113.57,-10.65,114.0682576355,132.19
2020-10-09 07:00:00,4.893,-2.5125,5.5003731919,4.893,-2.5125,5.5003731919,0.0,0.0,0.0,92.4,115.27,-8.28,115.5669991823,4.893,-2.5125,5.5003731919,115.27,-8.28,115.5669991823,132.14
2020-10-09 07:30:00,5.565,-2.621,6.1513304252,5.565,-2.621,6.1513304252,0.0,0.0,0.0,92.4,118.33,-5.5600000000000005,118.4605525059,5.565,-2.621,6.1513304252,118.33,-5.5600000000000005,118.4605525059,131.92
2020-10-09 08:00:00,6.3545,-2.873,6.9737937487,6.3545,-2.873,6.9737937487,0.0,0.0,0.0,92.4,121.35,-3.36,121.3965077751,6.3545,-2.873,6.9737937487,121.35,-3.36,121.3965077751,131.7
2020-10-09 08:30:00,5.839,-2.8785,6.5099679915,5.839,-2.8785,6.5099679915,0.0,0.0,0.0,92.4,124.9,-3.5,124.9490296081,5.839,-2.8785,6.5099679915,124.9,-3.5,124.9490296081,132.38
2020-10-09 09:00:00,6.8935,-2.858,7.4624731993,6.8935,-2.858,7.4624731993,0.0,0.0,0.0,92.4,124.31,-3.83,124.3689872918,6.8935,-2.858,7.4624731993,124.31,-3.83,124.3689872918,132.03
2020-10-09 09:30:00,11.242,-2.997,11.6346281849,11.242,-2.997,11.6346281849,0.0,0.0,0.0,92.4,122.29,-5.03,122.3934026,11.242,-2.997,11.6346281849,122.29,-5.03,122.3934026,132.5
2020-10-09 10:00:00,22.4385,-4.064,22.8035606485,22.4385,-4.064,22.8035606485,0.0,0.0,0.0,92.4,110.87,-5.97,111.0306164983,22.4385,-4.064,22.8035606485,110.87,-5.97,111.0306164983,132.84
2020-10-09 10:30:00,31.9775,-5.535,32.4529926394,31.9775,-5.535,32.4529926394,0.0,0.0,0.0,92.4,94.23,-4.76,94.3501483836,31.9775,-5.535,32.4529926394,94.23,-4.76,94.3501483836,132.84
2020-10-09 11:00:00,33.836,-5.615,34.2987335189,33.836,-5.615,34.2987335189,0.0,0.0,0.0,92.4,86.58,-4.5600000000000005,86.7,33.836,-5.615,34.2987335189,86.58,-4.5600000000000005,86.7,132.94
2020-10-09 11:30:00,35.8315,-6.851,36.480578302,35.8315,-6.851,36.480578302,0.0,0.0,0.0,92.4,82.0,-3.39,82.070043865,35.8315,-6.851,36.480578302,82.0,-3.39,82.070043865,133.0
2020-10-09 12:00:00,31.075,-5.5415,31.5652316204,31.075,-5.5415,31.5652316204,0.0,0.0,0.0,92.4,84.96,-4.61,85.0849792854,31.075,-5.5415,31.5652316204,84.96,-4.61,85.0849792854,132.96
2020-10-09 12:30:00,27.397,-4.6305,27.7855563063,27.397,-4.6305,27.7855563063,0.0,0.0,0.0,92.4,87.98,-5.1,88.1276937177,27.397,-4.6305,27.7855563063,87.98,-5.1,88.1276937177,132.9
2020-10-09 13:00:00,30.734,-4.754,31.0995059768,30.734,-4.754,31.0995059768,0.0,0.0,0.0,92.4,85.56,-5.94,85.7659442903,30.734,-4.754,31.0995059768,85.56,-5.94,85.7659442903,133.12
2020-10-09 13:30:00,29.8955,-4.9115,30.2962663129,29.8955,-4.9115,30.2962663129,0.0,0.0,0.0,92.4,87.52,-6.92,87.7931477964,29.8955,-4.9115,30.2962663129,87.52,-6.92,87.7931477964,133.26
2020-10-09 14:00:00,30.4065,-4.9065,30.799821176400002,30.4065,-4.9065,30.799821176400002,0.0,0.0,0.0,92.4,88.11,-7.97,88.4697292863,30.4065,-4.9065,30.799821176400002,88.11,-7.97,88.4697292863,133.66
2020-10-09 14:30:00,36.118,-6.4815000000000005,36.6949555968,36.118,-6.4815000000000005,36.6949555968,0.0,0.0,0.0,92.4,74.12,-6.06,74.3673180907,36.118,-6.4815000000000005,36.6949555968,74.12,-6.06,74.3673180907,133.84
2020-10-09 15:00:00,29.3575,-4.9235,29.7674933191,29.3575,-4.9235,29.7674933191,0.0,0.0,0.0,92.4,84.08,-6.95,84.3667523376,29.3575,-4.9235,29.7674933191,84.08,-6.95,84.3667523376,133.73
2020-10-09 15:30:00,23.5565,-4.858,24.052211047,23.5565,-4.858,24.052211047,0.0,0.0,0.0,92.4,94.67,-6.55,94.8963192121,23.5565,-4.858,24.052211047,94.67,-6.55,94.8963192121,133.73
2020-10-09 16:00:00,18.319,-3.691,18.6871410869,18.319,-3.691,18.6871410869,0.0,0.0,0.0,92.4,102.45,-6.36,102.6472215893,18.319,-3.691,18.6871410869,102.45,-6.36,102.6472215893,133.41
2020-10-09 16:30:00,16.0295,-3.3005,16.3657621424,16.0295,-3.3005,16.3657621424,0.0,0.0,0.0,92.4,117.98,-8.52,118.287238534,16.0295,-3.3005,16.3657621424,117.98,-8.52,118.287238534,133.64
2020-10-09 17:00:00,16.646,-3.6415,17.0396548747,16.646,-3.6415,17.0396548747,0.0,0.0,0.0,92.4,126.6,-13.04,127.2697984598,16.646,-3.6415,17.0396548747,126.6,-13.04,127.2697984598,133.64
2020-10-09 17:30:00,15.4685,-3.3645,15.8301722195,15.4685,-3.3645,15.8301722195,0.0,0.0,0.0,92.4,137.77,-16.67,138.7748601152,15.4685,-3.3645,15.8301722195,137.77,-16.67,138.7748601152,133.64
2020-10-09 18:00:00,9.5835,-3.039,10.0538049141,9.5835,-3.039,10.0538049141,0.0,0.0,0.0,92.4,144.17,-15.92,145.0463212219,9.5835,-3.039,10.0538049141,144.17,-15.92,145.0463212219,133.57
2020-10-09 18:30:00,5.2075,-2.6915,5.8619304414,5.2075,-2.6915,5.8619304414,0.0,0.0,0.0,92.4,150.79,-15.81,151.6165564838,5.2075,-2.6915,5.8619304414,150.79,-15.81,151.6165564838,133.45
2020-10-09 19:00:00,3.148,-2.3745,3.9431147904,3.148,-2.3745,3.9431147904,0.0,0.0,0.0,92.4,154.22,-14.01,154.8550564237,3.148,-2.3745,3.9431147904,154.22,-14.01,154.8550564237,132.87
2020-10-09 19:30:00,2.851,-2.472,3.7734579632000003,2.851,-2.472,3.7734579632000003,0.0,0.0,0.0,92.4,153.7,-13.51,154.2926119424,2.851,-2.472,3.7734579632000003,153.7,-13.51,154.2926119424,132.74
2020-10-09 20:00:00,2.594,-2.5535,3.6399448141,2.594,-2.5535,3.6399448141,0.0,0.0,0.0,92.4,152.17,-14.63,152.8716644771,2.594,-2.5535,3.6399448141,152.17,-14.63,152.8716644771,132.54
2020-10-09 20:30:00,3.5195,-2.6095,4.3813662823,3.5195,-2.6095,4.3813662823,0.0,0.0,0.0,92.4,148.53,-15.66,149.3532607612,3.5195,-2.6095,4.3813662823,148.53,-15.66,149.3532607612,132.54
2020-10-09 21:00:00,4.125,-2.7505,4.9579103713,4.125,-2.7505,4.9579103713,0.0,0.0,0.0,92.4,144.91,-16.85,145.8863619397,4.125,-2.7505,4.9579103713,144.91,-16.85,145.8863619397,133.04
2020-10-09 21:30:00,3.946,-2.7015000000000002,4.7821562344,3.946,-2.7015000000000002,4.7821562344,0.0,0.0,0.0,92.4,139.14,-18.24,140.330457136,3.946,-2.7015000000000002,4.7821562344,139.14,-18.24,140.330457136,133.14
2020-10-09 22:00:00,3.279,-2.7055,4.2510670719,3.279,-2.7055,4.2510670719,0.0,0.0,0.0,92.4,129.74,-18.18,131.0075570339,3.279,-2.7055,4.2510670719,129.74,-18.18,131.0075570339,133.67
2020-10-09 22:30:00,3.3135,-2.6870000000000003,4.2660580458,3.3135,-2.6870000000000003,4.2660580458,0.0,0.0,0.0,92.4,112.62,-19.46,114.288914598,3.3135,-2.6870000000000003,4.2660580458,112.62,-19.46,114.288914598,134.26
2020-10-09 23:00:00,3.4130000000000003,-2.5295,4.2481689291,3.4130000000000003,-2.5295,4.2481689291,0.0,0.0,0.0,92.4,98.08,-27.75,101.9301177278,3.4130000000000003,-2.5295,4.2481689291,98.08,-27.75,101.9301177278,132.72
2020-10-09 23:30:00,3.293,-2.581,4.1839467014,3.293,-2.581,4.1839467014,0.0,0.0,0.0,92.4,88.41,-27.91,92.7108202962,3.293,-2.581,4.1839467014,88.41,-27.91,92.7108202962,133.39
2020-10-10 00:00:00,3.438,-2.4975,4.2493941039,3.438,-2.4975,4.2493941039,0.0,0.0,0.0,92.4,83.1,-28.77,87.939313734,3.438,-2.4975,4.2493941039,83.1,-28.77,87.939313734,132.75
2020-10-10 00:30:00,3.368,-2.4555,4.1680816031,3.368,-2.4555,4.1680816031,0.0,0.0,0.0,92.4,81.22,-27.89,85.8751448325,3.368,-2.4555,4.1680816031,81.22,-27.89,85.8751448325,130.58
2020-10-10 01:00:00,3.509,-2.4335,4.2702462751,3.509,-2.4335,4.2702462751,0.0,0.0,0.0,92.4,80.64,-28.19,85.4253223582,3.509,-2.4335,4.2702462751,80.64,-28.19,85.4253223582,130.74
2020-10-10 01:30:00,3.4605,-2.477,4.2556537982,3.4605,-2.477,4.2556537982,0.0,0.0,0.0,92.4,81.58,-28.4,86.3820374847,3.4605,-2.477,4.2556537982,81.58,-28.4,86.3820374847,130.55
2020-10-10 02:00:00,3.6155,-2.435,4.3590211344,3.6155,-2.435,4.3590211344,0.0,0.0,0.0,92.4,84.67,-28.33,89.2838048024,3.6155,-2.435,4.3590211344,84.67,-28.33,89.2838048024,130.62
2020-10-10 02:30:00,3.9295,-2.487,4.6503913007,3.9295,-2.487,4.6503913007,0.0,0.0,0.0,92.4,83.1,-27.89,87.6553597905,3.9295,-2.487,4.6503913007,83.1,-27.89,87.6553597905,130.37
2020-10-10 03:00:00,4.002,-2.5035,4.7205419445,4.002,-2.5035,4.7205419445,0.0,0.0,0.0,92.4,78.96,-28.44,83.9256528125,4.002,-2.5035,4.7205419445,78.96,-28.44,83.9256528125,130.96
2020-10-10 03:30:00,3.572,-2.4865,4.3522254365,3.572,-2.4865,4.3522254365,0.0,0.0,0.0,92.4,78.03,-28.25,82.9864049107,3.572,-2.4865,4.3522254365,78.03,-28.25,82.9864049107,131.09
2020-10-10 04:00:00,3.4939999999999998,-2.439,4.2610746297,3.4939999999999998,-2.439,4.2610746297,0.0,0.0,0.0,92.4,77.3,-29.21,82.634823773,3.4939999999999998,-2.439,4.2610746297,77.3,-29.21,82.634823773,131.58
2020-10-10 04:30:00,4.121,-2.445,4.7917289155,4.121,-2.445,4.7917289155,0.0,0.0,0.0,92.4,76.05,-28.93,81.3667462788,4.121,-2.445,4.7917289155,76.05,-28.93,81.3667462788,131.22
2020-10-10 05:00:00,3.7905,-2.4865,4.5332739273,3.7905,-2.4865,4.5332739273,0.0,0.0,0.0,92.4,74.7,-27.03,79.439983006,3.7905,-2.4865,4.5332739273,74.7,-27.03,79.439983006,130.98
2020-10-10 05:30:00,4.649,-2.5355,5.2954661032,4.649,-2.5355,5.2954661032,0.0,0.0,0.0,92.4,72.28,-26.5,76.9847283557,4.649,-2.5355,5.2954661032,72.28,-26.5,76.9847283557,130.92
2020-10-10 06:00:00,4.6,-2.5255,5.2476804638,4.6,-2.5255,5.2476804638,0.0,0.0,0.0,92.4,73.66,-24.71,77.6941419928,4.6,-2.5255,5.2476804638,73.66,-24.71,77.6941419928,130.81
2020-10-10 06:30:00,4.83,-2.5245,5.4499541512,4.83,-2.5245,5.4499541512,0.0,0.0,0.0,92.4,74.64,-21.77,77.75,4.83,-2.5245,5.4499541512,74.64,-21.77,77.75,130.51
2020-10-10 07:00:00,5.1105,-2.727,5.7925589552000005,5.1105,-2.727,5.7925589552000005,0.0,0.0,0.0,92.4,79.82,-12.35,80.7697647638,5.1105,-2.727,5.7925589552000005,79.82,-12.35,80.7697647638,132.59
2020-10-10 07:30:00,5.5005,-2.7039999999999997,6.129201926,5.5005,-2.7039999999999997,6.129201926,0.0,0.0,0.0,92.4,84.03,-17.37,85.8065137388,5.5005,-2.7039999999999997,6.129201926,84.03,-17.37,85.8065137388,131.87
2020-10-10 08:00:00,5.159,-2.6585,5.8036973775,5.159,-2.6585,5.8036973775,0.0,0.0,0.0,92.4,94.66,-17.79,96.3171827869,5.159,-2.6585,5.8036973775,94.66,-17.79,96.3171827869,130.92
2020-10-10 08:30:00,8.518,-2.8305,8.9759709363,8.518,-2.8305,8.9759709363,0.0,0.0,0.0,92.4,103.58,-18.59,105.2349965553,8.518,-2.8305,8.9759709363,103.58,-18.59,105.2349965553,130.08
2020-10-10 09:00:00,15.6695,-3.2445,16.0018752182,15.6695,-3.2445,16.0018752182,0.0,0.0,0.0,92.4,96.47,-18.72,98.2695237599,15.6695,-3.2445,16.0018752182,96.47,-18.72,98.2695237599,129.83
2020-10-10 09:30:00,20.392,-3.7225,20.7289814089,20.392,-3.7225,20.7289814089,0.0,0.0,0.0,92.4,91.91,-12.35,92.7360264406,20.392,-3.7225,20.7289814089,91.91,-12.35,92.7360264406,131.07
2020-10-10 10:00:00,27.0845,-4.3805,27.4364524037,27.0845,-4.3805,27.4364524037,0.0,0.0,0.0,92.4,82.19,-8.98,82.6791176779,27.0845,-4.3805,27.4364524037,82.19,-8.98,82.6791176779,132.8
2020-10-10 10:30:00,33.4305,-5.3265,33.8521776626,33.4305,-5.3265,33.8521776626,0.0,0.0,0.0,92.4,73.24,-8.41,73.7212703363,33.4305,-5.3265,33.8521776626,73.24,-8.41,73.7212703363,132.59
2020-10-10 11:00:00,29.95,-4.788,30.3303057024,29.95,-4.788,30.3303057024,0.0,0.0,0.0,92.4,75.3,-8.87,75.8206231839,29.95,-4.788,30.3303057024,75.3,-8.87,75.8206231839,132.75
2020-10-10 11:30:00,25.445,-3.072,25.6297719264,25.445,-3.072,25.6297719264,0.0,0.0,0.0,92.4,81.76,-10.93,82.4873475146,25.445,-3.072,25.6297719264,81.76,-10.93,82.4873475146,133.0
2020-10-10 12:00:00,32.845,-2.737,32.958840908,32.845,-2.737,32.958840908,0.0,0.0,0.0,92.4,76.3,-12.05,77.2456633087,32.845,-2.737,32.958840908,76.3,-12.05,77.2456633087,133.0
2020-10-10 12:30:00,28.4075,-1.8885,28.4702035205,28.4075,-1.8885,28.4702035205,0.0,0.0,0.0,92.4,83.62,-13.57,84.7139262459,28.4075,-1.8885,28.4702035205,83.62,-13.57,84.7139262459,133.17
2020-10-10 13:00:00,24.8145,-1.509,24.8603397252,24.8145,-1.509,24.8603397252,0.0,0.0,0.0,92.4,86.19,-14.38,87.3813509852,24.8145,-1.509,24.8603397252,86.19,-14.38,87.3813509852,133.29
2020-10-10 13:30:00,25.176,-1.471,25.218937666,25.176,-1.471,25.218937666,0.0,0.0,0.0,92.4,85.86,-16.81,87.490089153,25.176,-1.471,25.218937666,85.86,-16.81,87.490089153,133.95
2020-10-10 14:00:00,19.446,-1.107,19.4774835387,19.446,-1.107,19.4774835387,0.0,0.0,0.0,92.4,91.21,-18.16,93.0002672039,19.446,-1.107,19.4774835387,91.21,-18.16,93.0002672039,133.95
2020-10-10 14:30:00,16.643,-0.682,16.6569677012,16.643,-0.682,16.6569677012,0.0,0.0,0.0,92.4,93.4,-26.21,97.0078558675,16.643,-0.682,16.6569677012,93.4,-26.21,97.0078558675,131.86
2020-10-10 15:00:00,15.6625,-0.6815,15.6773195572,15.6625,-0.6815,15.6773195572,0.0,0.0,0.0,92.4,95.5,-27.1,99.2706401712,15.6625,-0.6815,15.6773195572,95.5,-27.1,99.2706401712,132.11
2020-10-10 15:30:00,18.514,-0.897,18.535717008,18.514,-0.897,18.535717008,0.0,0.0,0.0,92.4,96.63,-27.2,100.3852424413,18.514,-0.897,18.535717008,96.63,-27.2,100.3852424413,131.99
2020-10-10 16:00:00,15.113,-0.5405,15.1226621086,15.113,-0.5405,15.1226621086,0.0,0.0,0.0,92.4,103.22,-28.01,106.9529265612,15.113,-0.5405,15.1226621086,103.22,-28.01,106.9529265612,132.16
2020-10-10 16:30:00,9.645,-0.234,9.6478381516,9.645,-0.234,9.6478381516,0.0,0.0,0.0,92.4,112.26,-26.16,115.2677457054,9.645,-0.234,9.6478381516,112.26,-26.16,115.2677457054,132.1
2020-10-10 17:00:00,6.698,-0.12250000000000001,6.6991201101,6.698,-0.12250000000000001,6.6991201101,0.0,0.0,0.0,92.4,126.27,-24.25,128.5775073642,6.698,-0.12250000000000001,6.6991201101,126.27,-24.25,128.5775073642,131.07
2020-10-10 17:30:00,5.529,-0.17500000000000002,5.5317687949,5.529,-0.17500000000000002,5.5317687949,0.0,0.0,0.0,92.4,133.62,-22.08,135.4320154173,5.529,-0.17500000000000002,5.5317687949,133.62,-22.08,135.4320154173,130.18
2020-10-10 18:00:00,4.168,-0.030500000000000003,4.1681115928,4.168,-0.030500000000000003,4.1681115928,0.0,0.0,0.0,92.4,135.84,-21.83,137.5829004637,4.168,-0.030500000000000003,4.1681115928,135.84,-21.83,137.5829004637,130.05
2020-10-10 18:30:00,3.332,0.1585,3.3357677152000003,3.332,0.1585,3.3357677152000003,0.0,0.0,0.0,92.4,139.84,-23.94,141.874413479,3.332,0.1585,3.3357677152000003,139.84,-23.94,141.874413479,130.08
2020-10-10 19:00:00,2.475,0.2585,2.4884628287,2.475,0.2585,2.4884628287,0.0,0.0,0.0,92.4,144.2,-19.62,145.5286377315,2.475,0.2585,2.4884628287,144.2,-19.62,145.5286377315,130.63
2020-10-10 19:30:00,3.1695,0.0175,3.1695483117,3.1695,0.0175,3.1695483117,0.0,0.0,0.0,92.4,146.22,-16.99,147.2037652372,3.1695,0.0175,3.1695483117,146.22,-16.99,147.2037652372,132.53
2020-10-10 20:00:00,3.52,0.0045000000000000005,3.5200028764,3.52,0.0045000000000000005,3.5200028764,0.0,0.0,0.0,92.4,142.01,-19.53,143.346646281,3.52,0.0045000000000000005,3.5200028764,142.01,-19.53,143.346646281,133.05
2020-10-10 20:30:00,3.586,0.009000000000000001,3.5860112939,3.586,0.009000000000000001,3.5860112939,0.0,0.0,0.0,92.4,136.67,-20.44,138.1900231565,3.586,0.009000000000000001,3.5860112939,136.67,-20.44,138.1900231565,133.05
2020-10-10 21:00:00,3.422,0.003,3.422001315,3.422,0.003,3.422001315,0.0,0.0,0.0,92.4,133.95,-21.79,135.7107460741,3.422,0.003,3.422001315,133.95,-21.79,135.7107460741,133.25
2020-10-10 21:30:00,3.908,-0.006500000000000001,3.9080054056,3.908,-0.006500000000000001,3.9080054056,0.0,0.0,0.0,92.4,128.67,-22.63,130.6448843239,3.908,-0.006500000000000001,3.9080054056,128.67,-22.63,130.6448843239,133.49
