Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-10 22:00:00,4.1855,0.0045000000000000005,4.1855024191,4.1855,0.0045000000000000005,4.1855024191,0.0,0.0,0.0,92.4,132.01,-24.59,134.2807067303,4.1855,0.0045000000000000005,4.1855024191,132.01,-24.59,134.2807067303,133.87
2020-10-10 22:30:00,3.702,-0.081,3.7028860366,3.702,-0.081,3.7028860366,0.0,0.0,0.0,92.4,128.51,-25.38,130.9922306856,3.702,-0.081,3.7028860366,128.51,-25.38,130.9922306856,134.01
2020-10-10 23:00:00,3.981,-0.052500000000000005,3.9813461605000002,3.981,-0.052500000000000005,3.9813461605000002,0.0,0.0,0.0,92.4,118.68,-28.45,122.0423897668,3.981,-0.052500000000000005,3.9813461605000002,118.68,-28.45,122.0423897668,133.74
2020-10-10 23:30:00,3.478,0.0505,3.4783666066,3.478,0.0505,3.4783666066,0.0,0.0,0.0,92.4,103.29,-33.58,108.6114197495,3.478,0.0505,3.4783666066,103.29,-33.58,108.6114197495,132.64
2020-10-11 00:00:00,3.042,0.0665,3.0427267787,3.042,0.0665,3.0427267787,0.0,0.0,0.0,92.4,88.99,-32.78,94.8353757835,3.042,0.0665,3.0427267787,88.99,-32.78,94.8353757835,133.57
2020-10-11 00:30:00,2.6645,0.1965,2.671735859,2.6645,0.1965,2.671735859,0.0,0.0,0.0,92.4,80.09,-26.97,84.5091060182,2.6645,0.1965,2.671735859,80.09,-26.97,84.5091060182,131.84
2020-10-11 01:00:00,2.25,0.243,2.2630839578,2.25,0.243,2.2630839578,0.0,0.0,0.0,92.4,80.15,-28.07,84.9231852912,2.25,0.243,2.2630839578,80.15,-28.07,84.9231852912,131.13
2020-10-11 01:30:00,1.812,0.19,1.8219341371,1.812,0.19,1.8219341371,0.0,0.0,0.0,92.4,86.17,-28.38,90.7231684852,1.812,0.19,1.8219341371,86.17,-28.38,90.7231684852,130.43
2020-10-11 02:00:00,2.31,0.1645,2.31584979,2.31,0.1645,2.31584979,0.0,0.0,0.0,92.4,89.93,-28.24,94.2597607678,2.31,0.1645,2.31584979,89.93,-28.24,94.2597607678,130.22
2020-10-11 02:30:00,2.523,0.181,2.5294841371,2.523,0.181,2.5294841371,0.0,0.0,0.0,92.4,89.4,-28.66,93.8816041618,2.523,0.181,2.5294841371,89.4,-28.66,93.8816041618,130.6
2020-10-11 03:00:00,2.633,0.2015,2.6406990078,2.633,0.2015,2.6406990078,0.0,0.0,0.0,92.4,87.7,-29.99,92.6859757461,2.633,0.2015,2.6406990078,87.7,-29.99,92.6859757461,131.45
2020-10-11 03:30:00,2.3265000000000002,0.1915,2.3343681158000003,2.3265000000000002,0.1915,2.3343681158000003,0.0,0.0,0.0,92.4,86.59,-29.42,91.4514324655,2.3265000000000002,0.1915,2.3343681158000003,86.59,-29.42,91.4514324655,131.15
2020-10-11 04:00:00,2.2880000000000003,0.1685,2.29419621,2.2880000000000003,0.1685,2.29419621,0.0,0.0,0.0,92.4,85.76,-30.09,90.8855637601,2.2880000000000003,0.1685,2.29419621,85.76,-30.09,90.8855637601,131.57
2020-10-11 04:30:00,1.8415,0.17450000000000002,1.8497493073,1.8415,0.17450000000000002,1.8497493073,0.0,0.0,0.0,92.4,85.94,-30.2,91.0918415666,1.8415,0.17450000000000002,1.8497493073,85.94,-30.2,91.0918415666,131.54
2020-10-11 05:00:00,1.976,0.061500000000000006,1.9769568154,1.976,0.061500000000000006,1.9769568154,0.0,0.0,0.0,92.4,84.69,-30.14,89.8933573742,1.976,0.061500000000000006,1.9769568154,84.69,-30.14,89.8933573742,131.82
2020-10-11 05:30:00,2.235,-0.34450000000000003,2.2613945366,2.235,-0.34450000000000003,2.2613945366,0.0,0.0,0.0,92.4,86.32,-28.83,91.0072046599,2.235,-0.34450000000000003,2.2613945366,86.32,-28.83,91.0072046599,131.59
2020-10-11 06:00:00,1.9495,-0.394,1.9889158479,1.9495,-0.394,1.9889158479,0.0,0.0,0.0,92.4,89.36,-28.16,93.6920231396,1.9495,-0.394,1.9889158479,89.36,-28.16,93.6920231396,130.83
2020-10-11 06:30:00,2.176,-0.373,2.2077375297,2.176,-0.373,2.2077375297,0.0,0.0,0.0,92.4,92.02,-21.85,94.578554123,2.176,-0.373,2.2077375297,92.02,-21.85,94.578554123,131.35
2020-10-11 07:00:00,2.4175,-0.314,2.4378068525,2.4175,-0.314,2.4378068525,0.0,0.0,0.0,92.4,99.59,-16.3,100.9151034286,2.4175,-0.314,2.4378068525,99.59,-16.3,100.9151034286,133.69
2020-10-11 07:30:00,2.3675,-0.0985,2.3695481637,2.3675,-0.0985,2.3695481637,0.0,0.0,0.0,92.4,111.37,-6.04,111.5336653213,2.3675,-0.0985,2.3695481637,111.37,-6.04,111.5336653213,132.69
2020-10-11 08:00:00,2.299,-0.10350000000000001,2.3013285837,2.299,-0.10350000000000001,2.3013285837,0.0,0.0,0.0,92.4,124.03,-5.64,124.1581672706,2.299,-0.10350000000000001,2.3013285837,124.03,-5.64,124.1581672706,131.46
2020-10-11 08:30:00,4.833,-0.12350000000000001,4.8345776703,4.833,-0.12350000000000001,4.8345776703,0.0,0.0,0.0,92.4,126.08,-4.66,126.1660889463,4.833,-0.12350000000000001,4.8345776703,126.08,-4.66,126.1660889463,131.35
2020-10-11 09:00:00,11.0575,-0.3395,11.0627106308,11.0575,-0.3395,11.0627106308,0.0,0.0,0.0,92.4,120.71,-4.12,120.7802901967,11.0575,-0.3395,11.0627106308,120.71,-4.12,120.7802901967,131.15
2020-10-11 09:30:00,20.181,-0.9390000000000001,20.2028335141,20.181,-0.9390000000000001,20.2028335141,0.0,0.0,0.0,92.4,103.64,-3.86,103.7118566028,20.181,-0.9390000000000001,20.2028335141,103.64,-3.86,103.7118566028,131.57
2020-10-11 10:00:00,27.4885,-1.984,27.5600052295,27.4885,-1.984,27.5600052295,0.0,0.0,0.0,92.4,96.65,-2.46,96.6813017082,27.4885,-1.984,27.5600052295,96.65,-2.46,96.6813017082,131.39
2020-10-11 10:30:00,35.1105,-2.5965,35.2063775828,35.1105,-2.5965,35.2063775828,0.0,0.0,0.0,92.4,82.54,-1.51,82.5538109357,35.1105,-2.5965,35.2063775828,82.54,-1.51,82.5538109357,131.75
2020-10-11 11:00:00,35.0155,-3.0285,35.1462238726,35.0155,-3.0285,35.1462238726,0.0,0.0,0.0,92.4,79.76,-0.45,79.7612694232,35.0155,-3.0285,35.1462238726,79.76,-0.45,79.7612694232,131.56
2020-10-11 11:30:00,37.748,-3.916,37.9505804962,37.748,-3.916,37.9505804962,0.0,0.0,0.0,92.4,74.82,0.8200000000000001,74.824493316,37.748,-3.916,37.9505804962,74.82,0.8200000000000001,74.824493316,131.33
2020-10-11 12:00:00,36.8735,-3.8295,37.0718231613,36.8735,-3.8295,37.0718231613,0.0,0.0,0.0,92.4,78.03,1.75,78.0496213956,36.8735,-3.8295,37.0718231613,78.03,1.75,78.0496213956,131.06
2020-10-11 12:30:00,35.0505,-3.461,35.2209606804,35.0505,-3.461,35.2209606804,0.0,0.0,0.0,92.4,80.97,1.27,80.9799592492,35.0505,-3.461,35.2209606804,80.97,1.27,80.9799592492,131.06
2020-10-11 13:00:00,37.6265,-2.9745,37.7438889425,37.6265,-2.9745,37.7438889425,0.0,0.0,0.0,92.4,76.46,-0.30000000000000004,76.4605885408,37.6265,-2.9745,37.7438889425,76.46,-0.30000000000000004,76.4605885408,131.46
2020-10-11 13:30:00,34.8385,-2.9450000000000003,34.9627531417,34.8385,-2.9450000000000003,34.9627531417,0.0,0.0,0.0,92.4,77.98,0.56,77.9820107461,34.8385,-2.9450000000000003,34.9627531417,77.98,0.56,77.9820107461,131.43
2020-10-11 14:00:00,34.213,-2.8185000000000002,34.3288990684,34.213,-2.8185000000000002,34.3288990684,0.0,0.0,0.0,92.4,76.21,-0.88,76.2150805287,34.213,-2.8185000000000002,34.3288990684,76.21,-0.88,76.2150805287,131.9
2020-10-11 14:30:00,32.509,-2.713,32.6220086751,32.509,-2.713,32.6220086751,0.0,0.0,0.0,92.4,78.2,-1.24,78.2098305841,32.509,-2.713,32.6220086751,78.2,-1.24,78.2098305841,131.97
2020-10-11 15:00:00,31.326,-2.6345,31.4365848376,31.326,-2.6345,31.4365848376,0.0,0.0,0.0,92.4,77.29,-1.79,77.3107249998,31.326,-2.6345,31.4365848376,77.29,-1.79,77.3107249998,132.53
2020-10-11 15:30:00,33.545,-3.0465,33.6830548978,33.545,-3.0465,33.6830548978,0.0,0.0,0.0,92.4,77.78,-2.41,77.8173277619,33.545,-3.0465,33.6830548978,77.78,-2.41,77.8173277619,132.53
2020-10-11 16:00:00,28.5895,-2.7039999999999997,28.7170877049,28.5895,-2.7039999999999997,28.7170877049,0.0,0.0,0.0,92.4,86.77,-1.62,86.7851214207,28.5895,-2.7039999999999997,28.7170877049,86.77,-1.62,86.7851214207,133.4
2020-10-11 16:30:00,27.172,-2.583,27.2944952875,27.172,-2.583,27.2944952875,0.0,0.0,0.0,92.4,92.31,-1.67,92.3251049282,27.172,-2.583,27.2944952875,92.31,-1.67,92.3251049282,133.24
2020-10-11 17:00:00,21.6595,-3.565,21.9509262959,21.6595,-3.565,21.9509262959,0.0,0.0,0.0,92.4,104.07,-10.18,104.5667121985,21.6595,-3.565,21.9509262959,104.07,-10.18,104.5667121985,133.74
2020-10-11 17:30:00,12.3615,-2.3885,12.5901395743,12.3615,-2.3885,12.5901395743,0.0,0.0,0.0,92.4,127.31,-10.35,127.7300223127,12.3615,-2.3885,12.5901395743,127.31,-10.35,127.7300223127,132.92
2020-10-11 18:00:00,6.1725,-1.7965,6.4286210419,6.1725,-1.7965,6.4286210419,0.0,0.0,0.0,92.4,140.38,-9.21,140.6817987517,6.1725,-1.7965,6.4286210419,140.38,-9.21,140.6817987517,132.29
2020-10-11 18:30:00,1.6295000000000002,-1.8210000000000002,2.4436266593,1.6295000000000002,-1.8210000000000002,2.4436266593,0.0,0.0,0.0,92.4,154.2,-8.58,154.4385198064,1.6295000000000002,-1.8210000000000002,2.4436266593,154.2,-8.58,154.4385198064,131.81
2020-10-11 19:00:00,0.464,-1.593,1.6592001084999999,0.464,-1.593,1.6592001084999999,0.0,0.0,0.0,92.4,158.09,-8.33,158.3093080018,0.464,-1.593,1.6592001084999999,158.09,-8.33,158.3093080018,131.39
2020-10-11 19:30:00,0.3985,-1.6865,1.7329409973,0.3985,-1.6865,1.7329409973,0.0,0.0,0.0,92.4,160.18,-8.7,160.4160914622,0.3985,-1.6865,1.7329409973,160.18,-8.7,160.4160914622,131.48
2020-10-11 20:00:00,0.516,-1.772,1.8456001734,0.516,-1.772,1.8456001734,0.0,0.0,0.0,92.4,156.51,-10.44,156.8578136403,0.516,-1.772,1.8456001734,156.51,-10.44,156.8578136403,131.82
2020-10-11 20:30:00,0.582,-1.7705000000000002,1.8637044428,0.582,-1.7705000000000002,1.8637044428,0.0,0.0,0.0,92.4,154.75,-10.14,155.0818561277,0.582,-1.7705000000000002,1.8637044428,154.75,-10.14,155.0818561277,131.4
2020-10-11 21:00:00,0.602,-1.8210000000000002,1.9179272666,0.602,-1.8210000000000002,1.9179272666,0.0,0.0,0.0,92.4,149.72,-12.46,150.2375785215,0.602,-1.8210000000000002,1.9179272666,149.72,-12.46,150.2375785215,132.29
2020-10-11 21:30:00,0.6205,-1.7865000000000002,1.8911907625,0.6205,-1.7865000000000002,1.8911907625,0.0,0.0,0.0,92.4,147.25,-15.4,148.0531070258,0.6205,-1.7865000000000002,1.8911907625,147.25,-15.4,148.0531070258,132.86
2020-10-11 22:00:00,0.6045,-1.7555,1.8566638091,0.6045,-1.7555,1.8566638091,0.0,0.0,0.0,92.4,147.94,-16.56,148.8639553418,0.6045,-1.7555,1.8566638091,147.94,-16.56,148.8639553418,132.59
2020-10-11 22:30:00,0.6035,-1.7875,1.8866288718000002,0.6035,-1.7875,1.8866288718000002,0.0,0.0,0.0,92.4,144.26,-18.66,145.461827295,0.6035,-1.7875,1.8866288718000002,144.26,-18.66,145.461827295,133.21
2020-10-11 23:00:00,0.602,-1.811,1.9084352229000001,0.602,-1.811,1.9084352229000001,0.0,0.0,0.0,92.4,138.81,-20.32,140.2894097928,0.602,-1.811,1.9084352229000001,138.81,-20.32,140.2894097928,133.73
2020-10-11 23:30:00,0.5995,-1.8105,1.9071734321,0.5995,-1.8105,1.9071734321,0.0,0.0,0.0,92.4,133.39,-21.76,135.153208249,0.5995,-1.8105,1.9071734321,133.39,-21.76,135.153208249,134.26
2020-10-12 00:00:00,0.6000000000000001,-1.699,1.8018326781,0.6000000000000001,-1.699,1.8018326781,0.0,0.0,0.0,92.4,129.01,-23.08,131.0582561306,0.6000000000000001,-1.699,1.8018326781,129.01,-23.08,131.0582561306,133.72
2020-10-12 00:30:00,0.5825,-1.673,1.7715064917,0.5825,-1.673,1.7715064917,0.0,0.0,0.0,92.4,118.0,-28.21,121.3251997732,0.5825,-1.673,1.7715064917,118.0,-28.21,121.3251997732,133.02
2020-10-12 01:00:00,0.5885,-1.6305,1.7334539221,0.5885,-1.6305,1.7334539221,0.0,0.0,0.0,92.4,116.28,-31.12,120.372309108,0.5885,-1.6305,1.7334539221,116.28,-31.12,120.372309108,132.61
2020-10-12 01:30:00,0.596,-1.6295000000000002,1.7350752865999999,0.596,-1.6295000000000002,1.7350752865999999,0.0,0.0,0.0,92.4,120.41,-31.45,124.4494700672,0.596,-1.6295000000000002,1.7350752865999999,120.41,-31.45,124.4494700672,131.87
2020-10-12 02:00:00,0.605,-1.6345,1.7428755693,0.605,-1.6345,1.7428755693,0.0,0.0,0.0,92.4,126.46,-29.65,129.8893917916,0.605,-1.6345,1.7428755693,126.46,-29.65,129.8893917916,131.12
2020-10-12 02:30:00,0.719,-1.6945000000000001,1.8407311727,0.719,-1.6945000000000001,1.8407311727,0.0,0.0,0.0,92.4,122.42,-29.44,125.9101663886,0.719,-1.6945000000000001,1.8407311727,122.42,-29.44,125.9101663886,131.59
2020-10-12 03:00:00,1.9375,-1.8065,2.6490278405,1.9375,-1.8065,2.6490278405,0.0,0.0,0.0,92.4,117.17,-29.43,120.8094938322,1.9375,-1.8065,2.6490278405,117.17,-29.43,120.8094938322,131.78
2020-10-12 03:30:00,1.473,-1.7405,2.2801467606,1.473,-1.7405,2.2801467606,0.0,0.0,0.0,92.4,115.61,-29.94,119.4239326936,1.473,-1.7405,2.2801467606,115.61,-29.94,119.4239326936,132.03
2020-10-12 04:00:00,1.6555,-1.7545000000000002,2.4122500907,1.6555,-1.7545000000000002,2.4122500907,0.0,0.0,0.0,92.4,113.72,-30.0,117.6105369429,1.6555,-1.7545000000000002,2.4122500907,113.72,-30.0,117.6105369429,132.08
2020-10-12 04:30:00,1.978,-1.8075,2.6794664114,1.978,-1.8075,2.6794664114,0.0,0.0,0.0,92.4,113.05,-29.88,116.9321038039,1.978,-1.8075,2.6794664114,113.05,-29.88,116.9321038039,132.23
2020-10-12 05:00:00,2.4245,-1.798,3.0184440114,2.4245,-1.798,3.0184440114,0.0,0.0,0.0,92.4,110.89,-30.08,114.8973389596,2.4245,-1.798,3.0184440114,110.89,-30.08,114.8973389596,132.34
2020-10-12 05:30:00,2.583,-1.79,3.1426086297999998,2.583,-1.79,3.1426086297999998,0.0,0.0,0.0,92.4,117.49,-28.47,120.8902022498,2.583,-1.79,3.1426086297999998,117.49,-28.47,120.8902022498,131.21
2020-10-12 06:00:00,2.5285,-1.7685,3.0855962957,2.5285,-1.7685,3.0855962957,0.0,0.0,0.0,92.4,121.02,-28.38,124.3031166142,2.5285,-1.7685,3.0855962957,121.02,-28.38,124.3031166142,130.98
2020-10-12 06:30:00,2.601,-1.7815,3.1526089593,2.601,-1.7815,3.1526089593,0.0,0.0,0.0,92.4,121.64,-26.14,124.4169972311,2.601,-1.7815,3.1526089593,121.64,-26.14,124.4169972311,130.37
2020-10-12 07:00:00,2.575,-1.994,3.2567869135,2.575,-1.994,3.2567869135,0.0,0.0,0.0,92.4,131.73,-16.33,132.7383207668,2.575,-1.994,3.2567869135,131.73,-16.33,132.7383207668,131.56
2020-10-12 07:30:00,2.038,-1.971,2.8351869427,2.038,-1.971,2.8351869427,0.0,0.0,0.0,92.4,134.41,-11.14,134.870855636,2.038,-1.971,2.8351869427,134.41,-11.14,134.870855636,131.95
2020-10-12 08:00:00,2.3185000000000002,-2.0895,3.1211300037,2.3185000000000002,-2.0895,3.1211300037,0.0,0.0,0.0,92.4,145.32,-13.8,145.9737729868,2.3185000000000002,-2.0895,3.1211300037,145.32,-13.8,145.9737729868,131.73
2020-10-12 08:30:00,2.59,-2.2165,3.4089547152,2.59,-2.2165,3.4089547152,0.0,0.0,0.0,92.4,146.26,-13.46,146.8780419259,2.59,-2.2165,3.4089547152,146.26,-13.46,146.8780419259,131.67
2020-10-12 09:00:00,3.963,-2.2395,4.5520027735,3.963,-2.2395,4.5520027735,0.0,0.0,0.0,92.4,141.44,-13.59,142.0913850309,3.963,-2.2395,4.5520027735,141.44,-13.59,142.0913850309,132.06
2020-10-12 09:30:00,5.5335,-2.1195,5.9255297232,5.5335,-2.1195,5.9255297232,0.0,0.0,0.0,92.4,140.49,-13.64,141.1505922765,5.5335,-2.1195,5.9255297232,140.49,-13.64,141.1505922765,132.01
2020-10-12 10:00:00,6.1725,-1.3375,6.3157471846,6.1725,-1.3375,6.3157471846,0.0,0.0,0.0,92.4,139.49,-14.53,140.2447182606,6.1725,-1.3375,6.3157471846,139.49,-14.53,140.2447182606,132.31
2020-10-12 10:30:00,8.2855,-1.4155,8.4055428439,8.2855,-1.4155,8.4055428439,0.0,0.0,0.0,92.4,139.35,-14.43,140.0951369606,8.2855,-1.4155,8.4055428439,139.35,-14.43,140.0951369606,132.11
2020-10-12 11:00:00,11.967,-1.917,12.1195700419,11.967,-1.917,12.1195700419,0.0,0.0,0.0,92.4,134.28,-13.58,134.9649391509,11.967,-1.917,12.1195700419,134.28,-13.58,134.9649391509,131.95
2020-10-12 11:30:00,18.867,-2.9705,19.0994125368,18.867,-2.9705,19.0994125368,0.0,0.0,0.0,92.4,129.54,-13.12,130.2027111853,18.867,-2.9705,19.0994125368,129.54,-13.12,130.2027111853,131.68
2020-10-12 12:00:00,20.3205,-3.0405,20.5467116712,20.3205,-3.0405,20.5467116712,0.0,0.0,0.0,92.4,130.33,-13.38,131.0150117353,20.3205,-3.0405,20.5467116712,130.33,-13.38,131.0150117353,131.53
2020-10-12 12:30:00,20.118,-4.276,20.5674038226,20.118,-4.276,20.5674038226,0.0,0.0,0.0,92.4,134.98,-11.83,135.4974143665,20.118,-4.276,20.5674038226,134.98,-11.83,135.4974143665,131.24
2020-10-12 13:00:00,25.2515,-3.3385,25.4712354333,25.2515,-3.3385,25.4712354333,0.0,0.0,0.0,92.4,129.76,-13.99,130.5119829747,25.2515,-3.3385,25.4712354333,129.76,-13.99,130.5119829747,131.6
2020-10-12 13:30:00,23.3175,-2.63,23.4653511853,23.3175,-2.63,23.4653511853,0.0,0.0,0.0,92.4,132.5,-16.12,133.476980787,23.3175,-2.63,23.4653511853,132.5,-16.12,133.476980787,132.12
2020-10-12 14:00:00,21.8715,-2.877,22.0599102729,21.8715,-2.877,22.0599102729,0.0,0.0,0.0,92.4,129.1,-15.78,130.0608257701,21.8715,-2.877,22.0599102729,129.1,-15.78,130.0608257701,132.37
2020-10-12 14:30:00,22.354,-2.783,22.5265710884,22.354,-2.783,22.5265710884,0.0,0.0,0.0,92.4,120.51,-16.14,121.5860176994,22.354,-2.783,22.5265710884,120.51,-16.14,121.5860176994,132.72
2020-10-12 15:00:00,18.663,-2.4725,18.8260677054,18.663,-2.4725,18.8260677054,0.0,0.0,0.0,92.4,121.57,-16.82,122.7280623981,18.663,-2.4725,18.8260677054,121.57,-16.82,122.7280623981,132.95
2020-10-12 15:30:00,16.392,-2.5645,16.5913930774,16.392,-2.5645,16.5913930774,0.0,0.0,0.0,92.4,119.35,-16.65,120.5057882427,16.392,-2.5645,16.5913930774,119.35,-16.65,120.5057882427,132.95
2020-10-12 16:00:00,17.641,-2.6955,17.8457446258,17.641,-2.6955,17.8457446258,0.0,0.0,0.0,92.4,105.83,-13.33,106.6661980198,17.641,-2.6955,17.8457446258,105.83,-13.33,106.6661980198,132.67
2020-10-12 16:30:00,15.047,-2.2045,15.2076306258,15.047,-2.2045,15.2076306258,0.0,0.0,0.0,92.4,117.12,-13.59,117.905820467,15.047,-2.2045,15.2076306258,117.12,-13.59,117.905820467,132.45
2020-10-12 17:00:00,20.7885,-2.729,20.9668589266,20.7885,-2.729,20.9668589266,0.0,0.0,0.0,92.4,108.99,-13.41,109.8118764069,20.7885,-2.729,20.9668589266,108.99,-13.41,109.8118764069,132.62
2020-10-12 17:30:00,17.4815,-2.3425000000000002,17.6377478296,17.4815,-2.3425000000000002,17.6377478296,0.0,0.0,0.0,92.4,115.78,-12.65,116.4690126171,17.4815,-2.3425000000000002,17.6377478296,115.78,-12.65,116.4690126171,132.4
2020-10-12 18:00:00,9.1885,-1.921,9.3871600205,9.1885,-1.921,9.3871600205,0.0,0.0,0.0,92.4,132.46,-13.88,133.1852319141,9.1885,-1.921,9.3871600205,132.46,-13.88,133.1852319141,132.73
2020-10-12 18:30:00,3.9255,-1.5405,4.2169527505,3.9255,-1.5405,4.2169527505,0.0,0.0,0.0,92.4,145.95,-12.8,146.5102129546,3.9255,-1.5405,4.2169527505,145.95,-12.8,146.5102129546,132.27
2020-10-12 19:00:00,3.2984999999999998,-0.9295,3.4269625764000002,3.2984999999999998,-0.9295,3.4269625764000002,0.0,0.0,0.0,92.4,151.52,-12.66,152.0479726928,3.2984999999999998,-0.9295,3.4269625764000002,151.52,-12.66,152.0479726928,132.08
2020-10-12 19:30:00,2.8945,-0.995,3.0607442314,2.8945,-0.995,3.0607442314,0.0,0.0,0.0,92.4,149.77,-12.63,150.3015961326,2.8945,-0.995,3.0607442314,149.77,-12.63,150.3015961326,131.9
2020-10-12 20:00:00,3.218,-1.129,3.4103027725,3.218,-1.129,3.4103027725,0.0,0.0,0.0,92.4,147.55,-13.61,148.1763631623,3.218,-1.129,3.4103027725,147.55,-13.61,148.1763631623,131.95
2020-10-12 20:30:00,4.482,-1.358,4.6832134267,4.482,-1.358,4.6832134267,0.0,0.0,0.0,92.4,149.09,-15.47,149.8904566675,4.482,-1.358,4.6832134267,149.09,-15.47,149.8904566675,132.19
2020-10-12 21:00:00,4.8795,-1.362,5.0660205536,4.8795,-1.362,5.0660205536,0.0,0.0,0.0,92.4,147.55,-17.43,148.575931429,4.8795,-1.362,5.0660205536,147.55,-17.43,148.575931429,132.41
2020-10-12 21:30:00,5.199,-1.221,5.3404533515,5.199,-1.221,5.3404533515,0.0,0.0,0.0,92.4,142.66,-17.91,143.7798445541,5.199,-1.221,5.3404533515,142.66,-17.91,143.7798445541,132.37
2020-10-12 22:00:00,4.084,-1.1825,4.2517481405,4.084,-1.1825,4.2517481405,0.0,0.0,0.0,92.4,139.29,-19.15,140.6002368419,4.084,-1.1825,4.2517481405,139.29,-19.15,140.6002368419,132.76
2020-10-12 22:30:00,5.178,-1.325,5.3448394737000005,5.178,-1.325,5.3448394737000005,0.0,0.0,0.0,92.4,132.46,-20.25,133.9989332047,5.178,-1.325,5.3448394737000005,132.46,-20.25,133.9989332047,132.99
2020-10-12 23:00:00,4.5195,-1.3315000000000001,4.7115573328,4.5195,-1.3315000000000001,4.7115573328,0.0,0.0,0.0,92.4,127.22,-20.85,128.9172249934,4.5195,-1.3315000000000001,4.7115573328,127.22,-20.85,128.9172249934,133.39
2020-10-12 23:30:00,4.321,-1.1835,4.4801465657,4.321,-1.1835,4.4801465657,0.0,0.0,0.0,92.4,112.49,-28.68,116.0885114902,4.321,-1.1835,4.4801465657,112.49,-28.68,116.0885114902,132.8
2020-10-13 00:00:00,4.6995000000000005,-1.077,4.8213306514,4.6995000000000005,-1.077,4.8213306514,0.0,0.0,0.0,92.4,102.96,-31.79,107.7560471621,4.6995000000000005,-1.077,4.8213306514,102.96,-31.79,107.7560471621,131.47
2020-10-13 00:30:00,4.9245,-1.1615,5.0596227626,4.9245,-1.1615,5.0596227626,0.0,0.0,0.0,92.4,101.69,-32.59,106.7846627564,4.9245,-1.1615,5.0596227626,101.69,-32.59,106.7846627564,131.39
2020-10-13 01:00:00,5.3085,-1.1545,5.4325907724,5.3085,-1.1545,5.4325907724,0.0,0.0,0.0,92.4,99.77,-32.97,105.0765140267,5.3085,-1.1545,5.4325907724,99.77,-32.97,105.0765140267,131.51
2020-10-13 01:30:00,6.0025,-1.2625,6.1338334262,6.0025,-1.2625,6.1338334262,0.0,0.0,0.0,92.4,100.68,-31.67,105.543599048,6.0025,-1.2625,6.1338334262,100.68,-31.67,105.543599048,131.23
2020-10-13 02:00:00,5.535,-1.192,5.6618980033,5.535,-1.192,5.6618980033,0.0,0.0,0.0,92.4,109.58,-31.4,113.9900714975,5.535,-1.192,5.6618980033,109.58,-31.4,113.9900714975,130.73
2020-10-13 02:30:00,5.4145,-1.201,5.5460987415,5.4145,-1.201,5.5460987415,0.0,0.0,0.0,92.4,114.15,-31.52,118.421843002,5.4145,-1.201,5.5460987415,114.15,-31.52,118.421843002,130.52
2020-10-13 03:00:00,4.293,-1.1705,4.4497100186,4.293,-1.1705,4.4497100186,0.0,0.0,0.0,92.4,113.02,-31.84,117.4193595622,4.293,-1.1705,4.4497100186,113.02,-31.84,117.4193595622,130.56
2020-10-13 03:30:00,3.8645,-1.3285,4.0864743361,3.8645,-1.3285,4.0864743361,0.0,0.0,0.0,92.4,116.54,-31.95,120.8402834323,3.8645,-1.3285,4.0864743361,116.54,-31.95,120.8402834323,130.85
2020-10-13 04:00:00,4.224,-1.5785,4.5093057392,4.224,-1.5785,4.5093057392,0.0,0.0,0.0,92.4,112.22,-31.42,116.5355945623,4.224,-1.5785,4.5093057392,112.22,-31.42,116.5355945623,131.42
2020-10-13 04:30:00,4.464,-1.2095,4.6249525673,4.464,-1.2095,4.6249525673,0.0,0.0,0.0,92.4,113.2,-32.46,117.7620125507,4.464,-1.2095,4.6249525673,113.2,-32.46,117.7620125507,131.46
2020-10-13 05:00:00,4.7285,-0.385,4.7441476843,4.7285,-0.385,4.7441476843,0.0,0.0,0.0,92.4,108.24,-33.24,113.2289503616,4.7285,-0.385,4.7441476843,108.24,-33.24,113.2289503616,131.76
2020-10-13 05:30:00,5.41,-0.11,5.4111181839,5.41,-0.11,5.4111181839,0.0,0.0,0.0,92.4,112.57,-33.17,117.3552461546,5.41,-0.11,5.4111181839,112.57,-33.17,117.3552461546,131.57
2020-10-13 06:00:00,5.1475,-0.1335,5.1492308649,5.1475,-0.1335,5.1492308649,0.0,0.0,0.0,92.4,103.82,-30.98,108.3436790957,5.1475,-0.1335,5.1492308649,103.82,-30.98,108.3436790957,132.05
2020-10-13 06:30:00,4.568,-0.08850000000000001,4.5688572149,4.568,-0.08850000000000001,4.5688572149,0.0,0.0,0.0,92.4,117.02,-30.47,120.9218809811,4.568,-0.08850000000000001,4.5688572149,117.02,-30.47,120.9218809811,131.4
2020-10-13 07:00:00,5.6915,-0.1865,5.6945548114,5.6915,-0.1865,5.6945548114,0.0,0.0,0.0,92.4,122.75,-29.16,126.1660338601,5.6915,-0.1865,5.6945548114,122.75,-29.16,126.1660338601,131.55
2020-10-13 07:30:00,4.994,-0.0745,4.9945556609,4.994,-0.0745,4.9945556609,0.0,0.0,0.0,92.4,135.66,-26.72,138.2663878171,4.994,-0.0745,4.9945556609,135.66,-26.72,138.2663878171,130.86
2020-10-13 08:00:00,4.9945,-0.0505,4.9947552993,4.9945,-0.0505,4.9947552993,0.0,0.0,0.0,92.4,141.58,-26.12,143.9692703322,4.9945,-0.0505,4.9947552993,141.58,-26.12,143.9692703322,130.72
2020-10-13 08:30:00,5.2885,-0.364,5.3010120024,5.2885,-0.364,5.3010120024,0.0,0.0,0.0,92.4,146.49,-24.95,148.5995376843,5.2885,-0.364,5.3010120024,146.49,-24.95,148.5995376843,130.21
2020-10-13 09:00:00,6.0235,-0.39,6.0361123457,6.0235,-0.39,6.0361123457,0.0,0.0,0.0,92.4,147.29,-24.41,149.2990026758,6.0235,-0.39,6.0361123457,147.29,-24.41,149.2990026758,130.18
2020-10-13 09:30:00,10.3225,-0.453,10.3324351075,10.3225,-0.453,10.3324351075,0.0,0.0,0.0,92.4,145.63,-24.12,147.613926511,10.3225,-0.453,10.3324351075,145.63,-24.12,147.613926511,130.33
2020-10-13 10:00:00,14.74,-0.625,14.7532445584,14.74,-0.625,14.7532445584,0.0,0.0,0.0,92.4,137.31,-25.1,139.5852646235,14.74,-0.625,14.7532445584,137.31,-25.1,139.5852646235,130.69
2020-10-13 10:30:00,13.082,-0.788,13.1057112741,13.082,-0.788,13.1057112741,0.0,0.0,0.0,92.4,131.91,-23.81,134.0416509895,13.082,-0.788,13.1057112741,131.91,-23.81,134.0416509895,130.53
2020-10-13 11:00:00,12.989,-1.5630000000000002,13.0827019381,12.989,-1.5630000000000002,13.0827019381,0.0,0.0,0.0,92.4,129.78,-23.48,131.8869167128,12.989,-1.5630000000000002,13.0827019381,129.78,-23.48,131.8869167128,130.67
2020-10-13 11:30:00,13.281,-1.9845000000000002,13.4284474624,13.281,-1.9845000000000002,13.4284474624,0.0,0.0,0.0,92.4,132.01,-22.28,133.8769528336,13.281,-1.9845000000000002,13.4284474624,132.01,-22.28,133.8769528336,130.54
2020-10-13 12:00:00,27.4795,-2.8525,27.6271546942,27.4795,-2.8525,27.6271546942,0.0,0.0,0.0,92.4,108.63,-21.28,110.6946940915,27.4795,-2.8525,27.6271546942,108.63,-21.28,110.6946940915,130.36
2020-10-13 12:30:00,34.984,-3.441,35.1528197589,34.984,-3.441,35.1528197589,0.0,0.0,0.0,92.4,92.15,-21.21,94.55943422,34.984,-3.441,35.1528197589,92.15,-21.21,94.55943422,130.76
2020-10-13 13:00:00,35.101,-3.5855,35.2836507642,35.101,-3.5855,35.2836507642,0.0,0.0,0.0,92.4,86.34,-19.46,88.505859693,35.101,-3.5855,35.2836507642,86.34,-19.46,88.505859693,130.61
2020-10-13 13:30:00,35.3525,-3.2815,35.5044715282,35.3525,-3.2815,35.5044715282,0.0,0.0,0.0,92.4,89.36,-22.21,92.0787364162,35.3525,-3.2815,35.5044715282,89.36,-22.21,92.0787364162,131.05
2020-10-13 14:00:00,36.212,-3.8935,36.4207123249,36.212,-3.8935,36.4207123249,0.0,0.0,0.0,92.4,82.55,-21.11,85.2064234668,36.212,-3.8935,36.4207123249,82.55,-21.11,85.2064234668,131.05
2020-10-13 14:30:00,37.624,-3.3815,37.775652453,37.624,-3.3815,37.775652453,0.0,0.0,0.0,92.4,78.26,-22.15,81.3341877687,37.624,-3.3815,37.775652453,78.26,-22.15,81.3341877687,131.32
2020-10-13 15:00:00,36.0675,-3.942,36.2822810784,36.0675,-3.942,36.2822810784,0.0,0.0,0.0,92.4,76.64,-21.34,79.5555478895,36.0675,-3.942,36.2822810784,76.64,-21.34,79.5555478895,131.26
2020-10-13 15:30:00,39.071,-3.0115,39.1868877719,39.071,-3.0115,39.1868877719,0.0,0.0,0.0,92.4,70.78,-22.22,74.1858261395,39.071,-3.0115,39.1868877719,70.78,-22.22,74.1858261395,131.31
2020-10-13 16:00:00,34.662,-2.8825000000000003,34.7816481819,34.662,-2.8825000000000003,34.7816481819,0.0,0.0,0.0,92.4,80.4,-22.82,83.57578836,34.662,-2.8825000000000003,34.7816481819,80.4,-22.82,83.57578836,131.16
2020-10-13 16:30:00,30.9055,-2.658,31.0195888794,30.9055,-2.658,31.0195888794,0.0,0.0,0.0,92.4,91.55,-23.27,94.4610787573,30.9055,-2.658,31.0195888794,91.55,-23.27,94.4610787573,131.03
2020-10-13 17:00:00,19.003,-2.171,19.1266110433,19.003,-2.171,19.1266110433,0.0,0.0,0.0,92.4,112.95,-21.79,115.0326327613,19.003,-2.171,19.1266110433,112.95,-21.79,115.0326327613,130.39
2020-10-13 17:30:00,11.8785,-2.053,12.0546078845,11.8785,-2.053,12.0546078845,0.0,0.0,0.0,92.4,127.92,-20.71,129.5856106981,11.8785,-2.053,12.0546078845,127.92,-20.71,129.5856106981,130.11
2020-10-13 18:00:00,8.445,-2.2195,8.7317927856,8.445,-2.2195,8.7317927856,0.0,0.0,0.0,92.4,136.47,-14.24,137.210927043,8.445,-2.2195,8.7317927856,136.47,-14.24,137.210927043,130.94
2020-10-13 18:30:00,5.759,-2.1215,6.1373319325,5.759,-2.1215,6.1373319325,0.0,0.0,0.0,92.4,141.98,-9.85,142.3212665065,5.759,-2.1215,6.1373319325,141.98,-9.85,142.3212665065,131.82
2020-10-13 19:00:00,5.9335,-1.9415,6.243063711,5.9335,-1.9415,6.243063711,0.0,0.0,0.0,92.4,145.97,-8.56,146.220773148,5.9335,-1.9415,6.243063711,145.97,-8.56,146.220773148,131.26
2020-10-13 19:30:00,6.2375,-2.0815,6.5756405391,6.2375,-2.0815,6.5756405391,0.0,0.0,0.0,92.4,142.77,-9.0,143.0533917808,6.2375,-2.0815,6.5756405391,142.77,-9.0,143.0533917808,131.44
2020-10-13 20:00:00,6.624,-2.1425,6.9618734727,6.624,-2.1425,6.9618734727,0.0,0.0,0.0,92.4,137.74,-10.64,138.150342743,6.624,-2.1425,6.9618734727,137.74,-10.64,138.150342743,131.76
2020-10-13 20:30:00,7.1,-1.9929999999999999,7.3744185534,7.1,-1.9929999999999999,7.3744185534,0.0,0.0,0.0,92.4,131.35,-14.19,132.1142634237,7.1,-1.9929999999999999,7.3744185534,131.35,-14.19,132.1142634237,132.75
2020-10-13 21:00:00,6.7975,-1.832,7.0400447619,6.7975,-1.832,7.0400447619,0.0,0.0,0.0,92.4,138.94,-16.85,139.9580154904,6.7975,-1.832,7.0400447619,138.94,-16.85,139.9580154904,132.97
2020-10-13 21:30:00,6.201,-1.7635,6.4468855465,6.201,-1.7635,6.4468855465,0.0,0.0,0.0,92.4,138.39,-16.68,139.3915869054,6.201,-1.7635,6.4468855465,138.39,-16.68,139.3915869054,132.44
2020-10-13 22:00:00,6.517,-1.7610000000000001,6.7507340342,6.517,-1.7610000000000001,6.7507340342,0.0,0.0,0.0,92.4,132.87,-18.35,134.1311276326,6.517,-1.7610000000000001,6.7507340342,132.87,-18.35,134.1311276326,132.93
2020-10-13 22:30:00,5.7165,-1.776,5.9860294227,5.7165,-1.776,5.9860294227,0.0,0.0,0.0,92.4,123.45,-19.5,124.9806084959,5.7165,-1.776,5.9860294227,123.45,-19.5,124.9806084959,133.25
2020-10-13 23:00:00,4.808,-1.702,5.1003595952,4.808,-1.702,5.1003595952,0.0,0.0,0.0,92.4,109.92,-18.33,111.4378539815,4.808,-1.702,5.1003595952,109.92,-18.33,111.4378539815,133.92
2020-10-13 23:30:00,4.242,-1.6365,4.546723683,4.242,-1.6365,4.546723683,0.0,0.0,0.0,92.4,97.3,-18.44,99.0319322239,4.242,-1.6365,4.546723683,97.3,-18.44,99.0319322239,133.74
2020-10-14 00:00:00,4.518,-1.5895000000000001,4.7894503077,4.518,-1.5895000000000001,4.7894503077,0.0,0.0,0.0,92.4,86.64,-19.29,88.7614426426,4.518,-1.5895000000000001,4.7894503077,86.64,-19.29,88.7614426426,133.36
2020-10-14 00:30:00,3.5055,-0.772,3.5895005572,3.5055,-0.772,3.5895005572,0.0,0.0,0.0,92.4,85.14,-20.13,87.4873505142,3.5055,-0.772,3.5895005572,85.14,-20.13,87.4873505142,133.83
2020-10-14 01:00:00,3.6365,-0.6855,3.7005462435,3.6365,-0.6855,3.7005462435,0.0,0.0,0.0,92.4,85.03,-20.96,87.5752390805,3.6365,-0.6855,3.7005462435,85.03,-20.96,87.5752390805,133.87
2020-10-14 01:30:00,2.556,-0.6115,2.6281301813,2.556,-0.6115,2.6281301813,0.0,0.0,0.0,92.4,88.52,-21.05,90.9884217909,2.556,-0.6115,2.6281301813,88.52,-21.05,90.9884217909,134.13
2020-10-14 02:00:00,3.229,-0.546,3.2748369425,3.229,-0.546,3.2748369425,0.0,0.0,0.0,92.4,90.71,-20.0,92.8886650781,3.229,-0.546,3.2748369425,90.71,-20.0,92.8886650781,133.8
2020-10-14 02:30:00,2.843,-0.5665,2.8988913829,2.843,-0.5665,2.8988913829,0.0,0.0,0.0,92.4,91.61,-20.25,93.8213973462,2.843,-0.5665,2.8988913829,91.61,-20.25,93.8213973462,134.18
2020-10-14 03:00:00,2.216,-0.6205,2.3012336366,2.216,-0.6205,2.3012336366,0.0,0.0,0.0,92.4,92.08,-20.7,94.3780504143,2.216,-0.6205,2.3012336366,92.08,-20.7,94.3780504143,134.44
2020-10-14 03:30:00,2.821,-0.6000000000000001,2.8841014199,2.821,-0.6000000000000001,2.8841014199,0.0,0.0,0.0,92.4,91.06,-21.94,93.6658272798,2.821,-0.6000000000000001,2.8841014199,91.06,-21.94,93.6658272798,134.34
2020-10-14 04:00:00,2.9275,-0.5645,2.9814286005,2.9275,-0.5645,2.9814286005,0.0,0.0,0.0,92.4,88.07,-23.16,91.064320675,2.9275,-0.5645,2.9814286005,88.07,-23.16,91.064320675,134.11
2020-10-14 04:30:00,2.7355,-0.4445,2.7713788085,2.7355,-0.4445,2.7713788085,0.0,0.0,0.0,92.4,86.37,-29.62,91.3078381082,2.7355,-0.4445,2.7713788085,86.37,-29.62,91.3078381082,130.89
2020-10-14 05:00:00,3.304,-0.449,3.3343690558,3.304,-0.449,3.3343690558,0.0,0.0,0.0,92.4,83.03,-29.37,88.071435778,3.304,-0.449,3.3343690558,83.03,-29.37,88.071435778,130.7
2020-10-14 05:30:00,4.032,-0.34700000000000003,4.0469041254,4.032,-0.34700000000000003,4.0469041254,0.0,0.0,0.0,92.4,80.16,-28.62,85.1159796983,4.032,-0.34700000000000003,4.0469041254,80.16,-28.62,85.1159796983,130.7
2020-10-14 06:00:00,3.0925,-0.28550000000000003,3.105650737,3.0925,-0.28550000000000003,3.105650737,0.0,0.0,0.0,92.4,86.42,-27.79,90.778304126,3.0925,-0.28550000000000003,3.105650737,86.42,-27.79,90.778304126,131.5
2020-10-14 06:30:00,2.693,-0.281,2.7076207268,2.693,-0.281,2.7076207268,0.0,0.0,0.0,92.4,100.74,-26.77,104.2361765415,2.693,-0.281,2.7076207268,100.74,-26.77,104.2361765415,131.35
2020-10-14 07:00:00,2.842,-0.259,2.8537773214,2.842,-0.259,2.8537773214,0.0,0.0,0.0,92.4,115.83,-23.38,118.1660412301,2.842,-0.259,2.8537773214,115.83,-23.38,118.1660412301,130.34
2020-10-14 07:30:00,2.543,-0.482,2.5882760672,2.543,-0.482,2.5882760672,0.0,0.0,0.0,92.4,134.78,-12.54,135.3621069576,2.543,-0.482,2.5882760672,134.78,-12.54,135.3621069576,133.64
2020-10-14 08:00:00,3.5165,-0.308,3.5299626414,3.5165,-0.308,3.5299626414,0.0,0.0,0.0,92.4,137.02,-10.22,137.4006142635,3.5165,-0.308,3.5299626414,137.02,-10.22,137.4006142635,133.86
2020-10-14 08:30:00,6.288,-0.223,6.2919530354,6.288,-0.223,6.2919530354,0.0,0.0,0.0,92.4,132.07,-9.83,132.4353193072,6.288,-0.223,6.2919530354,132.07,-9.83,132.4353193072,133.76
2020-10-14 09:00:00,10.84,-0.387,10.8469059644,10.84,-0.387,10.8469059644,0.0,0.0,0.0,92.4,116.95,-12.93,117.6625998353,10.84,-0.387,10.8469059644,116.95,-12.93,117.6625998353,133.35
2020-10-14 09:30:00,15.7385,-0.547,15.7480027702,15.7385,-0.547,15.7480027702,0.0,0.0,0.0,92.4,102.6,-18.24,104.2087213241,15.7385,-0.547,15.7480027702,102.6,-18.24,104.2087213241,132.05
2020-10-14 10:00:00,21.242,-0.8415,21.2586614407,21.242,-0.8415,21.2586614407,0.0,0.0,0.0,92.4,89.44,-18.14,91.2610168692,21.242,-0.8415,21.2586614407,89.44,-18.14,91.2610168692,132.16
2020-10-14 10:30:00,26.1525,-1.1865,26.179401034,26.1525,-1.1865,26.179401034,0.0,0.0,0.0,92.4,77.54,-18.83,79.7936118997,26.1525,-1.1865,26.179401034,77.54,-18.83,79.7936118997,132.38
2020-10-14 11:00:00,31.252,-1.5070000000000001,31.2883133614,31.252,-1.5070000000000001,31.2883133614,0.0,0.0,0.0,92.4,65.52,-17.65,67.8556769917,31.252,-1.5070000000000001,31.2883133614,65.52,-17.65,67.8556769917,132.45
2020-10-14 11:30:00,35.1295,-1.8195000000000001,35.176588102,35.1295,-1.8195000000000001,35.176588102,0.0,0.0,0.0,92.4,57.86,-16.87,60.2692002602,35.1295,-1.8195000000000001,35.176588102,57.86,-16.87,60.2692002602,132.4
2020-10-14 12:00:00,38.172,-2.0555,38.2273026023,38.172,-2.0555,38.2273026023,0.0,0.0,0.0,92.4,49.15,-16.03,51.6980018956,38.172,-2.0555,38.2273026023,49.15,-16.03,51.6980018956,132.4
2020-10-14 12:30:00,38.7905,-2.194,38.8524970401,38.7905,-2.194,38.8524970401,0.0,0.0,0.0,92.4,44.47,-15.19,46.9927334808,38.7905,-2.194,38.8524970401,44.47,-15.19,46.9927334808,132.37
2020-10-14 13:00:00,38.1735,-2.169,38.2350711161,38.1735,-2.169,38.2350711161,0.0,0.0,0.0,92.4,43.18,-15.42,45.8507230041,38.1735,-2.169,38.2350711161,43.18,-15.42,45.8507230041,132.51
2020-10-14 13:30:00,39.395,-2.299,39.4620251128,39.395,-2.299,39.4620251128,0.0,0.0,0.0,92.4,45.15,-17.4,48.3868008862,39.395,-2.299,39.4620251128,45.15,-17.4,48.3868008862,132.83
2020-10-14 14:00:00,34.4185,-2.0895,34.4818670101,34.4185,-2.0895,34.4818670101,0.0,0.0,0.0,92.4,52.95,-18.29,56.0198768296,34.4185,-2.0895,34.4818670101,52.95,-18.29,56.0198768296,132.79
2020-10-14 14:30:00,34.2115,-2.0395,34.2722379266,34.2115,-2.0395,34.2722379266,0.0,0.0,0.0,92.4,56.74,-18.8,59.773469031,34.2115,-2.0395,34.2722379266,56.74,-18.8,59.773469031,132.87
2020-10-14 15:00:00,36.6105,-1.9775,36.663867997,36.6105,-1.9775,36.663867997,0.0,0.0,0.0,92.4,56.26,-21.63,60.2747418078,36.6105,-1.9775,36.663867997,56.26,-21.63,60.2747418078,133.28
2020-10-14 15:30:00,32.3955,-1.584,32.4342022601,32.3955,-1.584,32.4342022601,0.0,0.0,0.0,92.4,67.99,-23.11,71.8102513573,32.3955,-1.584,32.4342022601,67.99,-23.11,71.8102513573,133.38
2020-10-14 16:00:00,30.1695,-0.529,30.1741374566,26.6895,-1.319,26.7220727349,3.48,0.79,3.5685431201,137.04,80.5,-24.97,84.2837522895,26.6895,-1.319,26.7220727349,80.5,-24.97,84.2837522895,133.12
2020-10-14 16:30:00,52.5865,-0.539,52.5892622429,22.9465,-0.999,22.968235963,29.64,0.46,29.6435692858,131.61,27.18,-7.39,28.1667268244,22.9465,-0.999,22.968235963,27.18,-7.39,28.1667268244,131.51
2020-10-14 17:00:00,56.0755,-6.125,56.4090181199,17.8555,-0.545,17.8638155289,38.22,-5.58,38.6251834947,130.56,36.38,-2.51,36.4664846126,17.8555,-0.545,17.8638155289,36.38,-2.51,36.4664846126,130.48
2020-10-14 17:30:00,60.7345,-6.3870000000000005,61.069413451,11.2345,-0.177,11.2358942346,49.5,-6.21,49.8880155949,130.41,47.11,-3.04,47.207983435,11.2345,-0.177,11.2358942346,47.11,-3.04,47.207983435,130.32
2020-10-14 18:00:00,64.34,-6.054,64.6241945095,6.48,-0.034,6.4800891969,57.86,-6.02,58.1723301923,130.22,55.07,-2.83,55.1426676903,6.48,-0.034,6.4800891969,55.07,-2.83,55.1426676903,130.13
2020-10-14 18:30:00,67.958,-5.7725,68.2027237011,3.298,-0.0125,3.2980236885,64.66,-5.76,64.9160473227,130.76,61.57,-1.96,61.6011891119,3.298,-0.0125,3.2980236885,61.57,-1.96,61.6011891119,130.67
2020-10-14 19:00:00,70.1975,-5.6675,70.4259154183,2.0575,-0.0775,2.0589590817,68.14,-5.59,68.3689088695,132.71,65.06,-1.88,65.0871569513,2.0575,-0.0775,2.0589590817,65.06,-1.88,65.0871569513,132.63
2020-10-14 19:30:00,69.2895,-6.318,69.5769497337,2.2395,-0.168,2.2457925661,67.05,-6.15,67.3314562445,132.93,64.11,-2.34,64.1526905126,2.2395,-0.168,2.2457925661,64.11,-2.34,64.1526905126,132.87
2020-10-14 20:00:00,67.799,-7.2085,68.1811328246,2.339,-0.17850000000000002,2.3458011958,65.46,-7.03,65.8364071012,133.36,62.58,-3.19,62.6612519824,2.339,-0.17850000000000002,2.3458011958,62.58,-3.19,62.6612519824,133.31
2020-10-14 20:30:00,66.378,-7.692,66.8221950253,2.348,-0.17200000000000001,2.3542914008,64.03,-7.52,64.4700806576,133.36,61.16,-3.69,61.2712142853,2.348,-0.17200000000000001,2.3542914008,61.16,-3.69,61.2712142853,133.31
2020-10-14 21:00:00,64.605,-8.139,65.1156612959,1.845,-0.079,1.8466905534,62.76,-8.06,63.275439153,132.91,59.94,-4.24,60.0897761687,1.845,-0.079,1.8466905534,59.94,-4.24,60.0897761687,132.86
2020-10-14 21:30:00,61.8565,-9.0385,62.5133671666,1.6465,0.07150000000000001,1.6480517286,60.21,-9.11,60.8952888161,133.24,57.52,-5.23,57.7572791949,1.6465,0.07150000000000001,1.6480517286,57.52,-5.23,57.7572791949,133.21
2020-10-14 22:00:00,59.392,-9.631,60.1678138626,2.592,0.109,2.5942908472,56.8,-9.74,57.6290517014,133.2,54.3,-5.85,54.6142151825,2.592,0.109,2.5942908472,54.3,-5.85,54.6142151825,133.17
2020-10-14 22:30:00,57.6985,-10.069,58.5704845741,2.6585,0.091,2.6600570013000002,55.04,-10.16,55.9698776129,133.46,52.65,-6.23,53.0173122668,2.6585,0.091,2.6600570013000002,52.65,-6.23,53.0173122668,133.45
2020-10-14 23:00:00,55.6855,-10.4515,56.6578217239,2.6055,0.1885,2.6123098017,53.08,-10.64,54.1359030589,133.82,50.84,-6.69,51.2782770771,2.6055,0.1885,2.6123098017,50.84,-6.69,51.2782770771,133.81
2020-10-14 23:30:00,54.1185,-10.4905,55.1258798796,2.2585,0.2495,2.272239534,51.86,-10.74,52.9604305118,133.32,49.67,-6.8,50.133311281,2.2585,0.2495,2.272239534,49.67,-6.8,50.133311281,133.31
2020-10-15 00:00:00,52.6405,-10.796,53.7361689763,2.1105,0.254,2.1257295806,50.53,-11.05,51.7241084988,133.4,48.55,-7.06,49.060636971,2.1105,0.254,2.1257295806,48.55,-7.06,49.060636971,133.4
2020-10-15 00:30:00,49.6675,-11.34,50.9456195983,0.0275,0.0,0.0275,49.64,-11.34,50.918809884,133.66,47.66,-7.35,48.2234185847,0.0275,0.0,0.0275,47.66,-7.35,48.2234185847,133.66
2020-10-15 01:00:00,49.3695,-11.28,50.6417409875,0.0395,0.0,0.0395,49.33,-11.28,50.6032340864,133.16,47.3,-7.34,47.8661216311,0.0395,0.0,0.0395,47.3,-7.34,47.8661216311,133.17
2020-10-15 01:30:00,50.7075,-11.27,51.9448116394,0.0375,0.0,0.0375,50.67,-11.27,51.908205517,133.16,48.57,-7.31,49.1170133457,0.0375,0.0,0.0375,48.57,-7.31,49.1170133457,133.17
2020-10-15 02:00:00,52.5835,-10.7,53.6611076316,0.0235,0.0,0.0235,52.56,-10.7,53.6380797568,132.68,50.41,-6.79,50.8652356723,0.0235,0.0,0.0235,50.41,-6.79,50.8652356723,132.69
2020-10-15 02:30:00,53.481,-10.42,54.4866383713,0.031,0.0,0.031,53.45,-10.42,54.4562108487,132.78,51.23,-6.52,51.6432309214,0.031,0.0,0.031,51.23,-6.52,51.6432309214,132.79
2020-10-15 03:00:00,52.836,-10.5,53.8692203025,0.056,0.0,0.056,52.78,-10.5,53.8142954985,132.85,50.61,-6.58,51.0359530135,0.056,0.0,0.056,50.61,-6.58,51.0359530135,132.87
2020-10-15 03:30:00,51.973,-10.69,53.0609915946,0.023,0.0,0.023,51.95,-10.69,53.0384634016,132.85,49.78,-6.77,50.2382453913,0.023,0.0,0.023,49.78,-6.77,50.2382453913,132.87
2020-10-15 04:00:00,51.7535,-11.01,52.9116703786,0.0235,0.0,0.0235,51.73,-11.01,52.8886849903,133.06,49.6,-7.05,50.0985279225,0.0235,0.0,0.0235,49.6,-7.05,50.0985279225,133.08
2020-10-15 04:30:00,51.442,-10.9,52.5841170317,0.042,0.0,0.042,51.4,-10.9,52.543029985,133.02,49.4,-6.93,49.8837137751,0.042,0.0,0.042,49.4,-6.93,49.8837137751,133.04
2020-10-15 05:00:00,51.402,-11.01,52.5679151574,0.022,0.0,0.022,51.38,-11.01,52.5464033022,133.12,49.34,-7.04,49.8397150875,0.022,0.0,0.022,49.34,-7.04,49.8397150875,133.14
2020-10-15 05:30:00,50.1625,-11.35,51.4305250435,0.0425,0.0,0.0425,50.12,-11.35,51.3890737414,133.12,48.07,-7.4,48.6362508835,0.0425,0.0,0.0425,48.07,-7.4,48.6362508835,133.14
2020-10-15 06:00:00,50.7805,-11.06,51.970980174,0.0405,0.0,0.0405,50.74,-11.06,51.9314086079,133.03,48.66,-7.13,49.1795943456,0.0405,0.0,0.0405,48.66,-7.13,49.1795943456,133.06
2020-10-15 06:30:00,52.9065,-10.61,53.9598910511,0.0565,0.0,0.0565,52.85,-10.61,53.9044951743,132.94,50.68,-6.7,51.12095852,0.0565,0.0,0.0565,50.68,-6.7,51.12095852,132.96
2020-10-15 07:00:00,56.2045,-9.65,57.0269087383,0.0245,0.0,0.0245,56.18,-9.65,57.0027622138,132.22,53.81,-5.8100000000000005,54.1227512235,0.0245,0.0,0.0245,53.81,-5.8100000000000005,54.1227512235,132.24
2020-10-15 07:30:00,60.131,-6.8100000000000005,60.515396892,0.021,0.0,0.021,60.11,-6.8100000000000005,60.4945303313,131.99,56.84,-5.99,57.1547522084,0.021,0.0,0.021,56.84,-5.99,57.1547522084,132.02
2020-10-15 08:00:00,60.2395,-6.63,60.6032528851,0.0395,0.0,0.0395,60.2,-6.63,60.5639901261,131.32,57.18,-5.06,57.4034493737,0.0395,0.0,0.0395,57.18,-5.06,57.4034493737,131.35
2020-10-15 08:30:00,57.633,-6.6195,58.0118993763,0.033,0.0005,0.0330037877,57.6,-6.62,57.9791721224,131.63,54.78,-4.97,55.0049934097,0.033,0.0005,0.0330037877,54.78,-4.97,55.0049934097,131.65
2020-10-15 09:00:00,50.438,-6.3495,50.8360894862,0.028,0.0005,0.028004463900000002,50.41,-6.35,50.8083713575,131.76,47.93,-4.76,48.1657814221,0.028,0.0005,0.028004463900000002,47.93,-4.76,48.1657814221,131.78
2020-10-15 09:30:00,41.413,-6.0995,41.8597714907,0.023,0.0005,0.0230054341,41.39,-6.1,41.837090004,131.76,39.32,-4.59,39.5869991285,0.023,0.0005,0.0230054341,39.32,-4.59,39.5869991285,131.78
2020-10-15 10:00:00,31.922,-5.579,32.405853252200004,0.032,0.001,0.032015621200000004,31.89,-5.58,32.3745038572,131.94,30.28,-4.14,30.5617080674,0.032,0.001,0.032015621200000004,30.28,-4.14,30.5617080674,131.95
2020-10-15 10:30:00,22.952,-4.609,23.4101940402,0.052000000000000005,0.001,0.0520096145,22.9,-4.61,23.3594113796,132.16,21.77,-3.26,22.0127349505,0.052000000000000005,0.001,0.0520096145,21.77,-3.26,22.0127349505,132.16
2020-10-15 11:00:00,15.600999999999999,-3.279,15.9418644455,0.041,0.001,0.0410121933,15.56,-3.2800000000000002,15.901949566,132.06,14.79,-2.02,14.9273071919,0.041,0.001,0.0410121933,14.79,-2.02,14.9273071919,132.06
2020-10-15 11:30:00,8.921,-2.2485,9.1999996332,0.051000000000000004,0.0015,0.0510220541,8.87,-2.25,9.1509234507,132.06,8.39,-1.08,8.4592257329,0.051000000000000004,0.0015,0.0510220541,8.39,-1.08,8.4592257329,132.03
2020-10-15 12:00:00,4.5485,-1.2185,4.7088846344,0.0685,0.0015,0.0685164214,4.48,-1.22,4.6431454856,131.93,4.24,-0.1,4.2411790813,0.0685,0.0015,0.0685164214,4.24,-0.1,4.2411790813,131.91
2020-10-15 12:30:00,2.674,-0.498,2.7199779411,0.064,0.002,0.06403124240000001,2.61,-0.5,2.6574611944,131.93,2.44,0.51,2.4927294278,0.064,0.002,0.06403124240000001,2.44,0.51,2.4927294278,131.87
2020-10-15 13:00:00,1.7285,-0.428,1.7807010558,0.0585,0.002,0.0585341781,1.67,-0.43,1.7244709334000001,132.1,1.6400000000000001,0.64,1.7604544868,0.0585,0.002,0.0585341781,1.6400000000000001,0.64,1.7604544868,132.03
2020-10-15 13:30:00,0.899,-0.079,0.9024644037,0.039,0.001,0.0390128184,0.86,-0.08,0.8637129153,132.33,0.86,1.02,1.3341664064,0.039,0.001,0.0390128184,0.86,1.02,1.3341664064,132.24
2020-10-15 14:00:00,7.412,-2.4885,7.818591705,0.032,0.0015,0.032035137000000005,7.38,-2.49,7.7887418753,132.69,7.0,-1.31,7.1215237134,0.032,0.0015,0.032035137000000005,7.0,-1.31,7.1215237134,132.6
2020-10-15 14:30:00,10.4075,-2.5185,10.7078895446,0.0375,0.0015,0.037529988,10.37,-2.52,10.671799286,132.73,9.84,-1.34,9.9308207113,0.0375,0.0015,0.037529988,9.84,-1.34,9.9308207113,132.6
2020-10-15 15:00:00,13.7005,-3.5985,14.1652004045,0.030500000000000003,0.0015,0.030536863,13.67,-3.6,14.1360850309,132.44,12.92,-2.34,13.130194210300001,0.030500000000000003,0.0015,0.030536863,12.92,-2.34,13.130194210300001,132.35
2020-10-15 15:30:00,19.306,-4.808,19.8956904881,0.026000000000000002,0.002,0.0260768096,19.28,-4.8100000000000005,19.8709461274,133.05,18.2,-3.45,18.5241059163,0.026000000000000002,0.002,0.0260768096,18.2,-3.45,18.5241059163,132.94
2020-10-15 16:00:00,28.0255,-5.358,28.5330828031,0.025500000000000002,0.002,0.0255783111,28.0,-5.36,28.5084127934,132.97,26.5,-3.92,26.7883631452,0.025500000000000002,0.002,0.0255783111,26.5,-3.92,26.7883631452,132.86
2020-10-15 16:30:00,38.944,-6.448,39.4741920753,0.024,0.002,0.0240831892,38.92,-6.45,39.4508415626,132.8,36.88,-4.93,37.2080542356,0.024,0.002,0.0240831892,36.88,-4.93,37.2080542356,132.69
2020-10-15 17:00:00,42.5085,-6.7185,43.0361570601,0.018500000000000003,0.0015,0.0185607112,42.49,-6.72,43.0181182759,132.44,40.29,-5.15,40.617811364,0.018500000000000003,0.0015,0.0185607112,40.29,-5.15,40.617811364,132.34
2020-10-15 17:30:00,53.717,-6.019,54.0531631822,0.027,0.001,0.0270185122,53.69,-6.02,54.0264425999,132.14,51.0,-4.41,51.1903125601,0.027,0.001,0.0270185122,51.0,-4.41,51.1903125601,132.03
2020-10-15 18:00:00,63.618,-5.0495,63.8180803084,0.038,0.0005,0.0380032893,63.58,-5.05,63.7802391027,131.89,60.36,-3.45,60.4585155292,0.038,0.0005,0.0380032893,60.36,-3.45,60.4585155292,131.77
2020-10-15 18:30:00,69.1005,-4.5795,69.2520824272,0.0405,0.0005,0.040503086300000005,69.06,-4.58,69.2117042125,131.89,65.52,-3.03,65.590024394,0.0405,0.0005,0.040503086300000005,65.52,-3.03,65.590024394,131.77
2020-10-15 19:00:00,71.5275,-4.28,71.655437032,0.0375,0.0,0.0375,71.49,-4.28,71.6180040213,131.55,67.84,-2.73,67.8949077619,0.0375,0.0,0.0375,67.84,-2.73,67.8949077619,131.45
2020-10-15 19:30:00,71.097,-4.54,71.2418066096,0.037,0.0,0.037,71.06,-4.54,71.2048818551,131.42,67.44,-2.98,67.5058071576,0.037,0.0,0.037,67.44,-2.98,67.5058071576,131.34
2020-10-15 20:00:00,69.3565,-6.93,69.7018578823,0.036500000000000005,0.0,0.036500000000000005,69.32,-6.93,69.6655388266,131.47,66.54,-1.1,66.5490916542,0.036500000000000005,0.0,0.036500000000000005,66.54,-1.1,66.5490916542,131.41
2020-10-15 20:30:00,67.269,-6.37,67.5699286739,0.029,0.0,0.029,67.24,-6.37,67.5410578833,131.81,64.25,-2.61,64.3029905992,0.029,0.0,0.029,64.25,-2.61,64.3029905992,131.77
2020-10-15 21:00:00,64.903,-7.28,65.3100130838,0.023,0.0,0.023,64.88,-7.28,65.2871564705,131.97,62.01,-3.49,62.1081331228,0.023,0.0,0.023,62.01,-3.49,62.1081331228,131.94
2020-10-15 21:30:00,63.1055,-7.85,63.5918755051,0.0555,0.0,0.0555,63.05,-7.85,63.5368003601,132.08,60.27,-4.04,60.4052522551,0.0555,0.0,0.0555,60.27,-4.04,60.4052522551,132.04
2020-10-15 22:00:00,60.8345,-8.52,61.4282247037,0.0645,0.0,0.0645,60.77,-8.52,61.3643487703,132.16,58.18,-4.65,58.3655283536,0.0645,0.0,0.0645,58.18,-4.65,58.3655283536,132.11
2020-10-15 22:30:00,58.4905,-9.07,59.1895555842,0.060500000000000005,0.0,0.060500000000000005,58.43,-9.07,59.1297708435,132.42,55.92,-5.19,56.1603285247,0.060500000000000005,0.0,0.060500000000000005,55.92,-5.19,56.1603285247,132.39
2020-10-15 23:00:00,56.613,-9.68,57.434607764,0.073,0.0,0.073,56.54,-9.68,57.3626533556,132.67,54.05,-5.8,54.3603026114,0.073,0.0,0.073,54.05,-5.8,54.3603026114,132.64
2020-10-15 23:30:00,54.5005,-10.33,55.47083378,0.07050000000000001,0.0,0.07050000000000001,54.43,-10.33,55.4015685699,132.67,52.06,-6.83,52.5061186911,0.07050000000000001,0.0,0.07050000000000001,52.06,-6.83,52.5061186911,132.64
2020-10-16 00:00:00,53.0815,-9.46,53.917874979,0.07150000000000001,0.0,0.07150000000000001,53.01,-9.46,53.8474855495,131.54,50.75,-7.09,51.2428590147,0.07150000000000001,0.0,0.07150000000000001,50.75,-7.09,51.2428590147,131.52
2020-10-16 00:30:00,53.438,-10.5315,54.4658823141,1.018,-0.12150000000000001,1.0252249753,52.42,-10.41,53.4436572476,132.84,50.22,-6.44,50.6312354185,1.018,-0.12150000000000001,1.0252249753,50.22,-6.44,50.6312354185,132.82
2020-10-16 01:00:00,53.7035,-10.3985,54.7009571626,1.0135,-0.1385,1.0229195961,52.69,-10.26,53.6796395293,132.71,50.58,-6.28,50.9683705841,1.0135,-0.1385,1.0229195961,50.58,-6.28,50.9683705841,132.69
