Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-16 01:30:00,54.527,-10.2905,55.4895316186,1.007,-0.1605,1.0197103755,53.52,-10.13,54.4702423347,132.74,51.33,-6.15,51.697112105,1.007,-0.1605,1.0197103755,51.33,-6.15,51.697112105,132.73
2020-10-16 02:00:00,56.544,-9.9715,57.4165024035,1.074,-0.1515,1.084632772,55.47,-9.82,56.3325243532,132.88,53.13,-5.91,53.4576935529,1.074,-0.1515,1.084632772,53.13,-5.91,53.4576935529,132.87
2020-10-16 02:30:00,56.337,-10.279,57.2670534426,1.177,-0.179,1.1905334939,55.16,-10.1,56.0770505644,132.96,52.83,-6.16,53.1879168609,1.177,-0.179,1.1905334939,52.83,-6.16,53.1879168609,132.95
2020-10-16 03:00:00,55.8185,-10.4245,56.783581628,1.1685,-0.17450000000000002,1.181457786,54.65,-10.25,55.6029225851,133.14,52.35,-6.3,52.7277204135,1.1685,-0.17450000000000002,1.181457786,52.35,-6.3,52.7277204135,133.14
2020-10-16 03:30:00,55.074,-10.6615,56.0964620832,1.054,-0.14150000000000001,1.0634558054,54.02,-10.52,55.034814436,133.22,51.74,-6.57,52.1554647185,1.054,-0.14150000000000001,1.0634558054,51.74,-6.57,52.1554647185,133.23
2020-10-16 04:00:00,54.828,-10.7325,55.8685612867,1.078,-0.1525,1.0887333236,53.75,-10.58,54.7813736593,133.29,51.51,-6.61,51.9323810353,1.078,-0.1525,1.0887333236,51.51,-6.61,51.9323810353,133.3
2020-10-16 04:30:00,54.6145,-10.844,55.680660433,0.9945,-0.114,1.0010126123,53.62,-10.73,54.6830622771,133.2,51.49,-6.71,51.9253714479,0.9945,-0.114,1.0010126123,51.49,-6.71,51.9253714479,133.21
2020-10-16 05:00:00,54.4575,-10.787,55.5155714665,0.9175000000000001,-0.117,0.9249298622000001,53.54,-10.67,54.5928612549,133.2,51.32,-6.69,51.7542123889,0.9175000000000001,-0.117,0.9249298622000001,51.32,-6.69,51.7542123889,133.21
2020-10-16 05:30:00,55.038,-10.37,56.0064134185,1.028,-0.14,1.0374892771,54.01,-10.23,54.9702919767,133.13,51.74,-6.29,52.1209334145,1.028,-0.14,1.0374892771,51.74,-6.29,52.1209334145,133.14
2020-10-16 06:00:00,55.3455,-10.4485,56.3231348781,1.0455,-0.1385,1.0546338227,54.3,-10.31,55.2701194137,132.92,52.07,-6.39,52.4606233284,1.0455,-0.1385,1.0546338227,52.07,-6.39,52.4606233284,132.94
2020-10-16 06:30:00,56.9765,-9.1205,57.7018636831,1.1065,-0.1505,1.1166881839,55.87,-8.97,56.585491073200004,131.56,53.46,-5.17,53.7094079282,1.1065,-0.1505,1.1166881839,53.46,-5.17,53.7094079282,131.58
2020-10-16 07:00:00,58.8735,-8.3325,59.460235103,1.1735,-0.14250000000000002,1.1821203407,57.7,-8.19,58.2783501826,131.95,55.17,-4.42,55.346773167,1.1735,-0.14250000000000002,1.1821203407,55.17,-4.42,55.346773167,131.97
2020-10-16 07:30:00,62.956,-7.8195,63.4397550141,1.156,-0.1395,1.1643866411000001,61.8,-7.68,62.2753755509,131.86,59.1,-3.88,59.2272268471,1.156,-0.1395,1.1643866411000001,59.1,-3.88,59.2272268471,131.87
2020-10-16 08:00:00,64.458,-7.5120000000000005,64.8942517331,1.188,0.028,1.1883299205,63.27,-7.54,63.717693775,131.63,60.56,-3.71,60.6735337689,1.188,0.028,1.1883299205,60.56,-3.71,60.6735337689,131.65
2020-10-16 08:30:00,64.6955,-7.0375,65.077139815,1.9455,0.0425,1.9459641569000001,62.75,-7.08,63.1481504084,131.55,60.0,-3.34,60.0928914265,1.9455,0.0425,1.9459641569000001,60.0,-3.34,60.0928914265,131.57
2020-10-16 09:00:00,60.178,-7.344,60.6244671729,4.548,-0.17400000000000002,4.5513272789,55.63,-7.17,56.0901577819,131.8,53.19,-3.45,53.3017692014,4.548,-0.17400000000000002,4.5513272789,53.19,-3.45,53.3017692014,131.82
2020-10-16 09:30:00,54.221,-7.558,54.7452299749,8.411,-0.678,8.4382821119,45.81,-6.88,46.3237574037,131.64,43.84,-3.25,43.9603014093,8.411,-0.678,8.4382821119,43.84,-3.25,43.9603014093,131.65
2020-10-16 10:00:00,47.731,-7.7355,48.3537622244,12.251,-1.4055,12.3313596675,35.48,-6.33,36.0402455597,131.9,33.96,-2.77,34.072782393,12.251,-1.4055,12.3313596675,33.96,-2.77,34.072782393,131.91
2020-10-16 10:30:00,42.252,-7.494,42.9114383353,16.432,-2.364,16.6011782714,25.82,-5.13,26.3246899317,132.14,24.75,-1.67,24.8062774313,16.432,-2.364,16.6011782714,24.75,-1.67,24.8062774313,132.15
2020-10-16 11:00:00,38.1655,-6.9365,38.7907259857,17.1755,-2.4865,17.3545522126,20.99,-4.45,21.4565281441,132.06,20.1,-1.04,20.1268874891,17.1755,-2.4865,17.3545522126,20.1,-1.04,20.1268874891,132.06
2020-10-16 11:30:00,43.8425,-7.2795,44.4427263621,18.4525,-2.9095,18.6804696542,25.39,-4.37,25.7633266486,132.2,24.35,-0.92,24.3673736788,18.4525,-2.9095,18.6804696542,24.35,-0.92,24.3673736788,132.2
2020-10-16 12:00:00,39.274,-6.9165,39.8783782049,18.704,-3.1965,18.9751739979,20.57,-3.7199999999999998,20.9036671424,131.95,19.8,-0.31,19.802426619,18.704,-3.1965,18.9751739979,19.8,-0.31,19.802426619,131.95
2020-10-16 12:30:00,34.9835,-6.8355,35.645046395,20.7235,-3.7955,21.068205251,14.26,-3.04,14.5804389509,131.86,13.67,0.21,13.6716129261,20.7235,-3.7955,21.068205251,13.67,0.21,13.6716129261,131.85
2020-10-16 13:00:00,38.12,-6.7955,38.7209661585,20.85,-3.9955,21.2293787062,17.27,-2.8,17.4955108528,131.98,16.53,0.48,16.5369676785,20.85,-3.9955,21.2293787062,16.53,0.48,16.5369676785,131.97
2020-10-16 13:30:00,36.4685,-7.3965,37.2110159026,20.1685,-3.9265,20.5471602539,16.3,-3.47,16.665260274,132.19,15.62,-0.15,15.6207202139,20.1685,-3.9265,20.5471602539,15.62,-0.15,15.6207202139,132.18
2020-10-16 14:00:00,38.029,-7.7265,38.8059743242,18.029,-3.4265,18.3517231684,20.0,-4.3,20.4570281322,132.64,19.13,-0.89,19.1506918935,18.029,-3.4265,18.3517231684,19.13,-0.89,19.1506918935,132.63
2020-10-16 14:30:00,44.9555,-8.7585,45.800745654400004,11.7255,-1.5885,11.8326109756,33.23,-7.17,33.9947319448,133.14,31.76,-3.51,31.9533675847,11.7255,-1.5885,11.8326109756,31.76,-3.51,31.9533675847,133.1
2020-10-16 15:00:00,52.59,-8.6,53.2885362907,7.75,-0.9,7.8020830552,44.84,-7.7,45.4963251263,133.26,42.86,-3.95,43.0416321717,7.75,-0.9,7.8020830552,42.86,-3.95,43.0416321717,133.19
2020-10-16 15:30:00,55.0145,-8.5355,55.6727039985,5.0245,-0.48550000000000004,5.0479015937,49.99,-8.05,50.6340063594,133.15,47.8,-4.26,47.9894530079,5.0245,-0.48550000000000004,5.0479015937,47.8,-4.26,47.9894530079,133.08
2020-10-16 16:00:00,58.8605,-8.16,59.4234302296,3.9405,-0.25,3.9484225015,54.92,-7.91,55.4867056149,132.8,52.5,-4.11,52.6606314053,3.9405,-0.25,3.9484225015,52.5,-4.11,52.6606314053,132.73
2020-10-16 16:30:00,62.4295,-7.9705,62.9362482239,2.4695,-0.0405,2.4698320793,59.96,-7.93,60.4821171918,132.8,57.35,-4.09,57.4956572273,2.4695,-0.0405,2.4698320793,57.35,-4.09,57.4956572273,132.73
2020-10-16 17:00:00,64.4905,-7.6690000000000005,64.9448854895,2.0805,-0.009000000000000001,2.0805194664,62.41,-7.66,62.8783245642,132.47,59.74,-3.8,59.8607350439,2.0805,-0.009000000000000001,2.0805194664,59.74,-3.8,59.8607350439,132.4
2020-10-16 17:30:00,67.1325,-7.2355,67.52129306,1.6425,0.0845,1.6446721558,65.49,-7.32,65.8978186285,132.33,62.62,-3.48,62.7166229958,1.6425,0.0845,1.6446721558,62.62,-3.48,62.7166229958,132.27
2020-10-16 18:00:00,69.032,-6.5760000000000005,69.3445080738,1.062,0.20400000000000001,1.0814157387,67.97,-6.78,68.307315128,132.02,64.95,-2.99,65.0187865159,1.062,0.20400000000000001,1.0814157387,64.95,-2.99,65.0187865159,131.95
2020-10-16 18:30:00,70.689,-6.251,70.9648484956,0.749,0.189,0.7724778314,69.94,-6.44,70.2358683295,131.76,66.84,-2.68,66.8937067294,0.749,0.189,0.7724778314,66.84,-2.68,66.8937067294,131.69
2020-10-16 19:00:00,71.373,-6.2015,71.64191323,0.753,0.0285,0.7535391496,70.62,-6.23,70.8942684566,131.63,67.48,-2.48,67.5255566434,0.753,0.0285,0.7535391496,67.48,-2.48,67.5255566434,131.57
2020-10-16 19:30:00,69.9355,-6.908,70.2758466633,0.8955000000000001,-0.088,0.8998134529,69.04,-6.82,69.3760333256,131.46,65.98,-3.06,66.0509197514,0.8955000000000001,-0.088,0.8998134529,65.98,-3.06,66.0509197514,131.4
2020-10-16 20:00:00,67.5555,-7.5455,67.9755849589,0.9555,-0.1255,0.9637066462,66.6,-7.42,67.0120616009,130.73,63.65,-3.67,63.7557166064,0.9555,-0.1255,0.9637066462,63.65,-3.67,63.7557166064,130.67
2020-10-16 20:30:00,65.628,-7.977,66.1110196034,1.028,-0.157,1.0399197084,64.6,-7.82,65.0715944172,130.77,61.75,-4.08,61.884641875,1.028,-0.157,1.0399197084,61.75,-4.08,61.884641875,130.71
2020-10-16 21:00:00,63.5125,-8.6165,64.0943190033,0.9825,-0.1365,0.9919367419,62.53,-8.48,63.102387435,130.92,59.77,-4.7,59.9545069198,0.9825,-0.1365,0.9919367419,59.77,-4.7,59.9545069198,130.87
2020-10-16 21:30:00,62.103,-9.1275,62.7701670003,0.993,-0.1275,1.0011519615,61.11,-9.0,61.7691840645,131.14,58.49,-5.17,58.7180466296,0.993,-0.1275,1.0011519615,58.49,-5.17,58.7180466296,131.1
2020-10-16 22:00:00,61.0445,-9.61,61.7963031277,0.9645,-0.13,0.9732215832000001,60.08,-9.48,60.8233244734,131.69,57.55,-5.59,57.8208491809,0.9645,-0.13,0.9732215832000001,57.55,-5.59,57.8208491809,131.66
2020-10-16 22:30:00,59.1205,-10.171,59.9890220061,0.9605,-0.14100000000000001,0.9707941337,58.16,-10.03,59.0185267522,131.74,55.64,-6.15,55.9788540433,0.9605,-0.14100000000000001,0.9707941337,55.64,-6.15,55.9788540433,131.71
2020-10-16 23:00:00,57.2755,-10.064,58.1529620591,0.9255,-0.124,0.9337699128,56.35,-9.94,57.2199799021,131.92,53.89,-6.08,54.2318955966,0.9255,-0.124,0.9337699128,53.89,-6.08,54.2318955966,131.9
2020-10-16 23:30:00,55.791,-10.4375,56.7589383908,0.911,-0.1275,0.9198789323000001,54.88,-10.31,55.8400438753,132.21,52.49,-6.42,52.8811544882,0.911,-0.1275,0.9198789323000001,52.49,-6.42,52.8811544882,132.2
2020-10-17 00:00:00,54.0035,-10.663499999999999,55.0462373328,0.9835,-0.14350000000000002,0.9939137287,53.02,-10.52,54.0535919251,132.5,50.72,-6.62,51.1501984356,0.9835,-0.14350000000000002,0.9939137287,50.72,-6.62,51.1501984356,132.49
2020-10-17 00:30:00,53.8015,-11.7695,55.0737917026,1.6615,-0.9795,1.9287308002999999,52.14,-10.79,53.2447527931,132.7,49.88,-6.87,50.3508818195,1.6615,-0.9795,1.9287308002999999,49.88,-6.87,50.3508818195,132.69
2020-10-17 01:00:00,53.6785,-12.0635,55.0173553935,1.6785,-0.9735,1.9403774117,52.0,-11.09,53.1694282459,133.13,49.73,-7.13,50.238529039,1.6785,-0.9735,1.9403774117,49.73,-7.13,50.238529039,133.13
2020-10-17 01:30:00,54.425,-11.876,55.7056550181,1.695,-1.006,1.9710558084,52.73,-10.87,53.8387388411,133.17,50.45,-6.9,50.9196671238,1.695,-1.006,1.9710558084,50.45,-6.9,50.9196671238,133.17
2020-10-17 02:00:00,56.158,-11.7025,57.3643571414,1.838,-0.9625,2.0747651072,54.32,-10.74,55.3715630988,133.05,52.03,-6.74,52.4647357756,1.838,-0.9625,2.0747651072,52.03,-6.74,52.4647357756,133.05
2020-10-17 02:30:00,56.3445,-11.2795,57.4624207678,2.2845,-0.7895000000000001,2.4170747816,54.06,-10.49,55.0683547966,133.05,51.72,-6.53,52.1305985003,2.2845,-0.7895000000000001,2.4170747816,51.72,-6.53,52.1305985003,133.05
2020-10-17 03:00:00,54.8985,-11.5445,56.0992048295,2.2485,-0.5045000000000001,2.3044028511,52.65,-11.04,53.7950192862,133.21,50.34,-7.07,50.8340486288,2.2485,-0.5045000000000001,2.3044028511,50.34,-7.07,50.8340486288,133.22
2020-10-17 03:30:00,54.0935,-12.217,55.4559449586,2.9235,-0.447,2.957475486,51.17,-11.77,52.5062072521,133.5,48.95,-7.77,49.562842937,2.9235,-0.447,2.957475486,48.95,-7.77,49.562842937,133.51
2020-10-17 04:00:00,53.713,-12.371,55.1192163406,2.9130000000000003,-0.581,2.9703753971999998,50.8,-11.79,52.1502070945,133.59,48.58,-7.79,49.2006148336,2.9130000000000003,-0.581,2.9703753971999998,48.58,-7.79,49.2006148336,133.6
2020-10-17 04:30:00,53.5625,-12.3535,54.9686307679,2.1425,-0.7435,2.2678400517,51.42,-11.61,52.7144050521,133.59,49.18,-7.61,49.7652941316,2.1425,-0.7435,2.2678400517,49.18,-7.61,49.7652941316,133.6
2020-10-17 05:00:00,53.264,-12.5635,54.7256359328,2.074,-0.7535000000000001,2.2066350514,51.19,-11.81,52.5346761673,133.66,48.95,-7.8100000000000005,49.5691295062,2.074,-0.7535000000000001,2.2066350514,48.95,-7.8100000000000005,49.5691295062,133.66
2020-10-17 05:30:00,52.493,-12.57,53.9770316802,2.173,-0.36,2.2026186688,50.32,-12.21,51.7801747776,133.62,48.21,-8.14,48.8923685252,2.173,-0.36,2.2026186688,48.21,-8.14,48.8923685252,133.63
2020-10-17 06:00:00,52.6185,-12.3215,54.041890275,2.1485,-0.28150000000000003,2.1668628245,50.47,-12.04,51.886245769,133.7,48.33,-8.0,48.9876402779,2.1485,-0.28150000000000003,2.1668628245,48.33,-8.0,48.9876402779,133.72
2020-10-17 06:30:00,54.232,-11.759,55.4921967938,2.532,-0.23900000000000002,2.5432548044,51.7,-11.52,52.9679185923,133.44,49.44,-7.53,50.010143971,2.532,-0.23900000000000002,2.5432548044,49.44,-7.53,50.010143971,133.45
2020-10-17 07:00:00,55.699,-10.941,56.7634044257,2.189,-0.171,2.1956689186,53.51,-10.77,54.58308346,133.05,51.17,-6.84,51.6251343824,2.189,-0.171,2.1956689186,51.17,-6.84,51.6251343824,133.06
2020-10-17 07:30:00,57.556,-10.534,58.5120354457,1.9260000000000002,-0.154,1.9321469923,55.63,-10.38,56.5901166283,132.81,53.18,-6.46,53.57092495,1.9260000000000002,-0.154,1.9321469923,53.18,-6.46,53.57092495,132.82
2020-10-17 08:00:00,59.187,-10.196,60.0587993969,2.017,-0.006,2.0170089241,57.17,-10.19,58.0710340876,132.6,54.65,-6.27,55.0085029791,2.017,-0.006,2.0170089241,54.65,-6.27,55.0085029791,132.61
2020-10-17 08:30:00,60.594,-9.68,61.3623274982,4.404,-0.03,4.4041021787,56.19,-9.65,57.0126179017,132.29,53.72,-5.79,54.031125289,4.404,-0.03,4.4041021787,53.72,-5.79,54.031125289,132.31
2020-10-17 09:00:00,60.5935,-9.5895,61.3476222237,10.1635,-0.41950000000000004,10.1721537788,50.43,-9.17,51.2569390424,132.29,48.33,-5.3,48.6197377615,10.1635,-0.41950000000000004,10.1721537788,48.33,-5.3,48.6197377615,132.31
2020-10-17 09:30:00,60.8665,-10.0725,61.6942953481,19.4165,-1.1425,19.45008428,41.45,-8.93,42.4010306479,132.18,39.73,-5.17,40.0649697367,19.4165,-1.1425,19.45008428,39.73,-5.17,40.0649697367,132.18
2020-10-17 10:00:00,60.2705,-8.1845,60.8236731092,27.4105,-2.0845,27.4896462418,32.86,-6.1,33.4213943455,132.41,31.36,-6.16,31.9592740844,27.4105,-2.0845,27.4896462418,31.36,-6.16,31.9592740844,132.41
2020-10-17 10:30:00,60.443,-5.259,60.6713551027,35.553,-3.149,35.6921841584,24.89,-2.11,24.9792754098,131.62,22.79,-6.6,23.7264430541,35.553,-3.149,35.6921841584,22.79,-6.6,23.7264430541,131.61
2020-10-17 11:00:00,58.802,-5.101,59.0228379951,42.432,-3.891,42.6100282211,16.37,-1.21,16.4146580836,0.003,15.04,-5.86,16.1412886722,42.432,-3.891,42.6100282211,15.04,-5.86,16.1412886722,0.003
2020-10-17 11:30:00,57.6005,-5.3125,57.8449674259,49.3805,-4.5925,49.5935967288,8.22,-0.72,8.2514725958,131.66,7.66,-5.46,9.4067635242,49.3805,-4.5925,49.5935967288,7.66,-5.46,9.4067635242,131.64
2020-10-17 12:00:00,57.2265,-5.337,57.4748281533,46.6565,-4.937,46.9169794557,10.57,-0.4,10.5775658826,131.85,9.75,-5.14,11.0218918521,46.6565,-4.937,46.9169794557,9.75,-5.14,11.0218918521,131.83
2020-10-17 12:30:00,57.674,-5.4305,57.9290998225,42.394,-5.1305,42.7033168062,15.28,-0.30000000000000004,15.2829447424,131.74,14.04,-5.03,14.913835858,42.394,-5.1305,42.7033168062,14.04,-5.03,14.913835858,131.73
2020-10-17 13:00:00,57.475,-6.6850000000000005,57.8624649492,37.995,-3.995,38.204450657,19.48,-2.69,19.6648544363,132.24,17.92,-7.17,19.3011735395,37.995,-3.995,38.204450657,17.92,-7.17,19.3011735395,132.21
2020-10-17 13:30:00,56.834,-6.533,57.2082480504,39.514,-4.033,39.7192810232,17.32,-2.5,17.4994971356,132.28,15.98,-7.01,17.4499426933,39.514,-4.033,39.7192810232,15.98,-7.01,17.4499426933,132.26
2020-10-17 14:00:00,56.369,-7.026,56.8051831878,35.269,-3.956,35.4901718367,21.1,-3.07,21.3221692142,132.8,19.48,-7.57,20.89916984,35.269,-3.956,35.4901718367,19.48,-7.57,20.89916984,132.78
2020-10-17 14:30:00,56.445,-7.003,56.877763968,33.575,-3.863,33.79649973,22.87,-3.14,23.0845511111,132.8,21.1,-7.64,22.4405793152,33.575,-3.863,33.79649973,21.1,-7.64,22.4405793152,132.78
2020-10-17 15:00:00,56.078,-7.0115,56.5146283386,31.368,-3.0915,31.5199745598,24.71,-3.92,25.0190027779,132.51,22.77,-8.3,24.235570965,31.368,-3.0915,31.5199745598,22.77,-8.3,24.235570965,132.47
2020-10-17 15:30:00,57.0075,-6.661,57.3953306224,28.2275,-2.421,28.3311312384,28.78,-4.24,29.0906514193,132.32,26.39,-8.57,27.7466574563,28.2275,-2.421,28.3311312384,26.39,-8.57,27.7466574563,132.26
2020-10-17 16:00:00,58.291,-6.5665,58.6596931738,24.851,-2.1065,24.9401191507,33.44,-4.46,33.7361112163,132.14,30.53,-8.72,31.7508944756,24.851,-2.1065,24.9401191507,30.53,-8.72,31.7508944756,132.08
2020-10-17 16:30:00,59.8805,-5.6655,60.147919087,18.1205,-1.3255,18.1689149511,41.76,-4.34,41.9849163391,131.91,38.09,-8.58,39.0443914026,18.1205,-1.3255,18.1689149511,38.09,-8.58,39.0443914026,131.83
2020-10-17 17:00:00,62.747,-5.1375,62.9569687584,13.337,-0.4375,13.3441738317,49.41,-4.7,49.6330343622,131.66,45.03,-8.85,45.8914305726,13.337,-0.4375,13.3441738317,45.03,-8.85,45.8914305726,131.57
2020-10-17 17:30:00,66.007,-4.341,66.1495905505,5.917,0.209,5.9206899936,60.09,-4.55,60.2620162291,131.24,54.8,-8.58,55.4676157771,5.917,0.209,5.9206899936,54.8,-8.58,55.4676157771,131.13
2020-10-17 18:00:00,68.9365,-3.335,69.0171229279,1.3965,0.625,1.5299794933,67.54,-3.96,67.6559916046,130.91,61.52,-8.02,62.0405577022,1.3965,0.625,1.5299794933,61.52,-8.02,62.0405577022,130.82
2020-10-17 18:30:00,70.377,-2.9295,70.4379450243,0.907,0.6405000000000001,1.1103554611,69.47,-3.5700000000000003,69.5616690427,130.84,63.24,-7.68,63.7046309149,0.907,0.6405000000000001,1.1103554611,63.24,-7.68,63.7046309149,130.75
2020-10-17 19:00:00,70.6695,-3.0635,70.735869702,1.0295,0.40650000000000003,1.1068480022,69.64,-3.47,69.7263974403,130.54,63.37,-7.57,63.8205437144,1.0295,0.40650000000000003,1.1068480022,63.37,-7.57,63.8205437144,130.45
2020-10-17 19:30:00,69.5,-3.4905,69.5875965259,1.08,0.34950000000000003,1.1351432729,68.42,-3.84,68.5276732423,130.59,62.27,-7.89,62.7678659825,1.08,0.34950000000000003,1.1351432729,62.27,-7.89,62.7678659825,130.5
2020-10-17 20:00:00,67.129,-3.9305,67.2439697761,1.239,0.3295,1.2820652284,65.89,-4.26,66.0275677274,130.59,59.99,-8.29,60.5600875164,1.239,0.3295,1.2820652284,59.99,-8.29,60.5600875164,130.5
2020-10-17 20:30:00,63.1665,-9.4635,63.8714690179,1.5165000000000002,0.28650000000000003,1.5433257919,61.65,-9.75,62.4162238525,131.06,58.36,-4.5600000000000005,58.5378783353,1.5165000000000002,0.28650000000000003,1.5433257919,58.36,-4.5600000000000005,58.5378783353,130.98
2020-10-17 21:00:00,61.1825,-9.7585,61.9558441836,1.4425,0.36150000000000004,1.4871074272,59.74,-10.12,60.5911049577,131.23,57.09,-6.29,57.4354611716,1.4425,0.36150000000000004,1.4871074272,57.09,-6.29,57.4354611716,131.16
2020-10-17 21:30:00,59.971,-10.0875,60.8134729912,1.371,0.3225,1.4084201255,58.6,-10.41,59.5174604633,131.49,56.09,-6.52,56.4676765947,1.371,0.3225,1.4084201255,56.09,-6.52,56.4676765947,131.43
2020-10-17 22:00:00,58.7385,-10.37,59.6468631384,1.4285,0.25,1.4502111053,57.31,-10.62,58.2856800595,131.64,54.87,-6.72,55.2799719609,1.4285,0.25,1.4502111053,54.87,-6.72,55.2799719609,131.58
2020-10-17 22:30:00,57.2195,-10.5805,58.1895021503,1.5594999999999999,0.2195,1.5748715821000001,55.66,-10.8,56.6981093159,131.64,53.21,-6.93,53.6593794224,1.5594999999999999,0.2195,1.5748715821000001,53.21,-6.93,53.6593794224,131.62
2020-10-17 23:00:00,55.3075,-11.0455,56.3996686737,1.6075,0.17450000000000002,1.6169435674,53.7,-11.22,54.8596244974,132.04,51.34,-7.33,51.8606257193,1.6075,0.17450000000000002,1.6169435674,51.34,-7.33,51.8606257193,132.0
2020-10-17 23:30:00,53.7425,-11.378,54.9337345376,1.6325,0.182,1.6426138469,52.11,-11.56,53.3768273692,132.41,49.84,-7.64,50.4221697272,1.6325,0.182,1.6426138469,49.84,-7.64,50.4221697272,132.38
2020-10-18 00:00:00,52.41,-11.872,53.7378124229,1.49,0.088,1.4925963955000001,50.92,-11.96,52.3057167048,132.82,48.7,-8.0,49.3527101586,1.49,0.088,1.4925963955000001,48.7,-8.0,49.3527101586,132.79
2020-10-18 00:30:00,51.522,-11.974,52.8951147083,1.472,-0.084,1.4743947911,50.05,-11.89,51.4429256555,132.44,47.89,-7.97,48.5486663051,1.472,-0.084,1.4743947911,47.89,-7.97,48.5486663051,132.43
2020-10-18 01:00:00,51.7695,-11.6765,53.0699706284,1.5594999999999999,-0.1165,1.5638454206999999,50.21,-11.56,51.5235645118,132.09,48.08,-7.68,48.6895142716,1.5594999999999999,-0.1165,1.5638454206999999,48.08,-7.68,48.6895142716,132.09
2020-10-18 01:30:00,52.4975,-11.631,53.7705092709,1.3675,-0.051000000000000004,1.368450675,51.13,-11.58,52.4249301382,132.06,48.98,-7.67,49.5769028883,1.3675,-0.051000000000000004,1.368450675,48.98,-7.67,49.5769028883,132.05
2020-10-18 02:00:00,54.242,-11.316,55.4098043671,1.422,-0.056,1.4231022451,52.82,-11.26,54.0068514172,131.95,50.69,-7.32,51.2158032252,1.422,-0.056,1.4231022451,50.69,-7.32,51.2158032252,131.95
2020-10-18 02:30:00,54.5625,-11.5195,55.7652695367,1.2825,-0.0795,1.2849616726,53.28,-11.44,54.4943299803,132.41,51.12,-7.51,51.6686994224,1.2825,-0.0795,1.2849616726,51.12,-7.51,51.6686994224,132.41
2020-10-18 03:00:00,54.1545,-11.5545,55.3734263027,1.1945000000000001,-0.0745,1.1968209975,52.96,-11.48,54.1899621701,132.48,50.77,-7.57,51.3312555857,1.1945000000000001,-0.0745,1.1968209975,50.77,-7.57,51.3312555857,132.49
2020-10-18 03:30:00,53.3575,-11.283,54.537408219,1.0975,-0.073,1.0999251111,52.26,-11.21,53.4487764126,132.41,50.11,-7.31,50.6403811202,1.0975,-0.073,1.0999251111,50.11,-7.31,50.6403811202,132.41
2020-10-18 04:00:00,52.5695,-11.549,53.8231523719,1.0895,-0.059000000000000004,1.0910963523,51.48,-11.49,52.7466634016,132.17,49.37,-7.59,49.950025025,1.0895,-0.059000000000000004,1.0910963523,49.37,-7.59,49.950025025,132.17
2020-10-18 04:30:00,52.251,-11.4355,53.4877337457,1.471,-0.0855,1.4734826941999999,50.78,-11.35,52.0329789653,132.21,48.7,-7.46,49.2680586181,1.471,-0.0855,1.4734826941999999,48.7,-7.46,49.2680586181,132.21
2020-10-18 05:00:00,51.9,-11.6085,53.1823962628,1.43,-0.0985,1.4333883807,50.47,-11.51,51.7658284972,132.26,48.4,-7.61,48.9946129692,1.43,-0.0985,1.4333883807,48.4,-7.61,48.9946129692,132.27
2020-10-18 05:30:00,52.1475,-11.4065,53.3804271105,1.3375,-0.1165,1.3425641512,50.81,-11.29,52.049209408,132.26,48.8,-7.35,49.3504052668,1.3375,-0.1165,1.3425641512,48.8,-7.35,49.3504052668,132.27
2020-10-18 06:00:00,52.1155,-11.18,53.3011983003,1.1455,-0.07,1.147636811,50.97,-11.11,52.1667806176,132.09,48.95,-7.19,49.4752321874,1.1455,-0.07,1.147636811,48.95,-7.19,49.4752321874,132.1
2020-10-18 06:30:00,53.3705,-10.987,54.4896727761,1.1205,-0.017,1.1206289529,52.25,-10.97,53.3891693136,132.02,50.05,-7.11,50.5524935092,1.1205,-0.017,1.1206289529,50.05,-7.11,50.5524935092,132.02
2020-10-18 07:00:00,54.624,-10.425,55.6099091979,1.064,-0.095,1.0682326525999999,53.56,-10.33,54.5470668322,132.23,51.28,-6.48,51.6878012688,1.064,-0.095,1.0682326525999999,51.28,-6.48,51.6878012688,132.23
2020-10-18 07:30:00,56.046,-9.896,56.9129592624,1.016,-0.136,1.0250619493,55.03,-9.76,55.8888047824,132.69,52.67,-5.9,52.9994235818,1.016,-0.136,1.0250619493,52.67,-5.9,52.9994235818,132.7
2020-10-18 08:00:00,57.3435,-9.845,58.1824803291,0.9435,-0.075,0.9464762279000001,56.4,-9.77,57.2399589448,132.69,53.99,-5.91,54.3125050058,0.9435,-0.075,0.9464762279000001,53.99,-5.91,54.3125050058,132.7
2020-10-18 08:30:00,59.1195,-9.5165,59.8805398481,1.0295,0.12350000000000001,1.0368811407,58.09,-9.64,58.8844436163,132.3,55.6,-5.8,55.9016994375,1.0295,0.12350000000000001,1.0368811407,55.6,-5.8,55.9016994375,132.31
2020-10-18 09:00:00,59.6965,-9.23,60.4058359122,1.9765000000000001,0.12,1.9801394522,57.72,-9.35,58.4723943413,132.07,55.25,-5.53,55.5260605482,1.9765000000000001,0.12,1.9801394522,55.25,-5.53,55.5260605482,132.08
2020-10-18 09:30:00,61.3155,-7.2965,61.7481129469,4.5155,-0.0465,4.515739419,56.8,-7.25,57.2608286702,132.46,53.87,-7.84,54.4375100459,4.5155,-0.0465,4.515739419,53.87,-7.84,54.4375100459,132.46
2020-10-18 10:00:00,62.5375,-5.684,62.7952765919,7.6275,-0.124,7.6285078652,54.91,-5.5600000000000005,55.1907754974,133.06,50.29,-11.17,51.515560756,7.6275,-0.124,7.6285078652,50.29,-11.17,51.515560756,133.05
2020-10-18 10:30:00,62.6275,-5.4945,62.8680625318,12.6375,-0.7345,12.6588268216,49.99,-4.76,50.2161099648,132.95,45.72,-10.5,46.9102163713,12.6375,-0.7345,12.6588268216,45.72,-10.5,46.9102163713,132.95
2020-10-18 11:00:00,62.934,-5.3825,63.1637527562,17.074,-1.0125,17.1039946284,45.86,-4.37,46.0677381689,133.69,41.95,-10.24,43.1817102487,17.074,-1.0125,17.1039946284,41.95,-10.24,43.1817102487,133.68
2020-10-18 11:30:00,62.0605,-5.592,62.3119260194,22.4205,-0.992,22.4424349002,39.64,-4.6,39.9060095725,133.92,36.28,-10.5,37.7688813708,22.4205,-0.992,22.4424349002,36.28,-10.5,37.7688813708,133.91
2020-10-18 12:00:00,61.769,-5.6925,62.0307497718,23.609,-1.1425,23.6366280855,38.16,-4.55,38.4303018463,133.95,34.95,-10.46,36.4816954102,23.609,-1.1425,23.6366280855,34.95,-10.46,36.4816954102,133.94
2020-10-18 12:30:00,61.9975,-5.7395,62.2626040774,27.8275,-1.8695,27.8902274372,34.17,-3.87,34.388454457899996,133.88,31.3,-9.85,32.8132976094,27.8275,-1.8695,27.8902274372,31.3,-9.85,32.8132976094,133.86
2020-10-18 13:00:00,61.1535,-5.8935,61.4368285681,26.9435,-1.6035,26.9911727144,34.21,-4.29,34.4779378734,133.95,31.35,-10.25,32.9831017341,26.9435,-1.6035,26.9911727144,31.35,-10.25,32.9831017341,133.92
2020-10-18 13:30:00,59.7245,-6.252,60.0508401627,30.7745,-1.752,30.8243305564,28.95,-4.5,29.2976534897,134.18,26.57,-10.48,28.5621305228,30.7745,-1.752,30.8243305564,26.57,-10.48,28.5621305228,134.15
2020-10-18 14:00:00,58.716,-6.0025,59.0220184529,33.436,-1.5625,33.472488737,25.28,-4.44,25.6669437214,134.12,23.21,-10.44,25.4499056973,33.436,-1.5625,33.472488737,23.21,-10.44,25.4499056973,134.09
2020-10-18 14:30:00,57.344,-5.852,57.6418271744,37.474,-2.452,37.5541339935,19.87,-3.4,20.1587921265,134.05,18.31,-9.52,20.6370177109,37.474,-2.452,37.5541339935,18.31,-9.52,20.6370177109,134.02
2020-10-18 15:00:00,56.9025,-5.786,57.1959115868,39.9125,-3.266,40.0459038136,16.99,-2.52,17.1758697014,133.92,15.78,-8.67,18.0049243264,39.9125,-3.266,40.0459038136,15.78,-8.67,18.0049243264,133.89
2020-10-18 15:30:00,57.4575,-5.958,57.7655785936,35.6975,-2.128,35.7608709381,21.76,-3.83,22.0944902634,134.2,20.09,-9.88,22.3879990173,35.6975,-2.128,35.7608709381,20.09,-9.88,22.3879990173,134.16
2020-10-18 16:00:00,58.3605,-5.8565000000000005,58.6536149994,28.8405,-1.6365,28.8868927457,29.52,-4.22,29.8201073103,134.16,27.07,-10.22,28.9349840159,28.8405,-1.6365,28.8868927457,27.07,-10.22,28.9349840159,134.12
2020-10-18 16:30:00,59.9735,-5.743,60.2478443702,23.9535,-1.133,23.9802804665,36.02,-4.61,36.3138059146,134.1,33.0,-10.54,34.6423382583,23.9535,-1.133,23.9802804665,33.0,-10.54,34.6423382583,134.03
2020-10-18 17:00:00,62.2455,-5.15,62.4581841735,17.1555,-0.36,17.1592767986,45.09,-4.79,45.3437118022,133.82,41.25,-10.63,42.5976454748,17.1555,-0.36,17.1592767986,41.25,-10.63,42.5976454748,133.72
2020-10-18 17:30:00,65.75,-4.108,65.8782070491,6.8,0.212,6.8033039033,58.95,-4.32,59.1080781281,133.39,53.84,-10.09,54.7773100836,6.8,0.212,6.8033039033,53.84,-10.09,54.7773100836,133.27
2020-10-18 18:00:00,67.824,-3.2825,67.9033856464,2.364,0.5575,2.4288479265,65.46,-3.84,65.5725338842,133.16,59.83,-9.57,60.5905421662,2.364,0.5575,2.4288479265,59.83,-9.57,60.5905421662,133.05
2020-10-18 18:30:00,69.19,-3.0275,69.2562044603,1.15,0.7325,1.3634721303,68.04,-3.76,68.1438126318,133.09,62.21,-9.46,62.9251595151,1.15,0.7325,1.3634721303,62.21,-9.46,62.9251595151,133.0
2020-10-18 19:00:00,69.7545,-2.8985000000000003,69.8146945313,1.2045,0.5315,1.3165532652,68.55,-3.43,68.6357589016,132.9,62.65,-9.17,63.3175441722,1.2045,0.5315,1.3165532652,62.65,-9.17,63.3175441722,132.82
2020-10-18 19:30:00,68.5095,-3.461,68.5968666285,1.5495,0.399,1.6000472649000002,66.96,-3.86,67.0711651904,133.15,61.16,-9.62,61.9119536116,1.5495,0.399,1.6000472649000002,61.16,-9.62,61.9119536116,133.08
2020-10-18 20:00:00,66.857,-3.951,66.97364295,1.807,0.379,1.8463179574000002,65.05,-4.33,65.1939521735,133.18,59.38,-10.06,60.2261405039,1.807,0.379,1.8463179574000002,59.38,-10.06,60.2261405039,133.15
2020-10-18 20:30:00,65.1735,-4.6445,65.3387823769,1.3035,0.3855,1.3593095674,63.87,-5.03,64.0677594426,133.24,58.3,-10.7,59.2737716026,1.3035,0.3855,1.3593095674,58.3,-10.7,59.2737716026,133.22
2020-10-18 21:00:00,63.1965,-5.1345,63.4047372244,1.3465,0.41550000000000004,1.4091495662,61.85,-5.55,62.0985104491,132.62,56.47,-11.13,57.5563880034,1.3465,0.41550000000000004,1.4091495662,56.47,-11.13,57.5563880034,132.6
2020-10-18 21:30:00,61.638,-5.171,61.854525178,1.3780000000000001,0.419,1.4402933729,60.26,-5.59,60.5187218966,132.46,55.01,-11.16,56.1306128597,1.3780000000000001,0.419,1.4402933729,55.01,-11.16,56.1306128597,132.45
2020-10-18 22:00:00,59.9725,-5.913,60.2632916895,1.4625,0.397,1.5154257653,58.51,-6.31,58.8492667754,133.0,53.44,-11.88,54.744570507,1.4625,0.397,1.5154257653,53.44,-11.88,54.744570507,132.99
2020-10-18 22:30:00,57.7225,-8.6425,58.3659131043,1.6425,0.3275,1.6748320811,56.08,-8.97,56.7928455001,132.81,52.03,-9.28,52.8511050026,1.6425,0.3275,1.6748320811,52.03,-9.28,52.8511050026,132.8
2020-10-18 23:00:00,55.1905,-11.1325,56.3020767512,2.2205,-0.0125,2.2205351832,52.97,-11.12,54.1246274814,132.63,50.75,-7.18,51.255388985,2.2205,-0.0125,2.2205351832,50.75,-7.18,51.255388985,132.62
2020-10-18 23:30:00,53.59,-11.2915,54.7666510958,2.9,-0.2715,2.9126812819000003,50.69,-11.02,51.8740445695,133.06,48.53,-7.12,49.0495188559,2.9,-0.2715,2.9126812819000003,48.53,-7.12,49.0495188559,133.06
2020-10-19 00:00:00,52.066,-11.6785,53.3596825164,3.276,-0.2485,3.2854114278,48.79,-11.43,50.1109668636,132.89,46.79,-7.54,47.3936250987,3.276,-0.2485,3.2854114278,46.79,-7.54,47.3936250987,132.88
2020-10-19 00:30:00,51.1795,-11.775500000000001,52.516698492,2.9595000000000002,-0.23550000000000001,2.9688550824,48.22,-11.54,49.5816498314,132.82,46.29,-7.65,46.9178707957,2.9595000000000002,-0.23550000000000001,2.9688550824,46.29,-7.65,46.9178707957,132.81
2020-10-19 01:00:00,50.9515,-11.73,52.284302159,2.9115,-0.25,2.9222135873,48.04,-11.48,49.3926310293,133.17,46.09,-7.5600000000000005,46.7059064787,2.9115,-0.25,2.9222135873,46.09,-7.5600000000000005,46.7059064787,133.17
2020-10-19 01:30:00,51.5745,-11.5,52.8410735153,2.3645,-0.16,2.3699072239,49.21,-11.34,50.4996999991,132.2,47.23,-7.48,47.8186501273,2.3645,-0.16,2.3699072239,47.23,-7.48,47.8186501273,132.2
2020-10-19 02:00:00,53.453,-11.3435,54.6433728942,2.7030000000000003,-0.1935,2.7099172035,50.75,-11.15,51.960417627300004,132.16,48.7,-7.28,49.2411250887,2.7030000000000003,-0.1935,2.7099172035,48.7,-7.28,49.2411250887,132.16
2020-10-19 02:30:00,53.739,-11.6665,54.990793259,3.049,-0.1865,3.054698553,50.69,-11.48,51.9737097002,132.1,48.64,-7.58,49.2270860401,3.049,-0.1865,3.054698553,48.64,-7.58,49.2270860401,132.11
2020-10-19 03:00:00,52.955,-11.762,54.2455221101,2.855,-0.182,2.8607951692,50.1,-11.58,51.4208751384,132.34,48.13,-7.64,48.7326020237,2.855,-0.182,2.8607951692,48.13,-7.64,48.7326020237,132.35
2020-10-19 03:30:00,52.5795,-11.8595,53.900385532,2.4995,-0.1395,2.5033898018,50.08,-11.72,51.4331099585,132.34,48.15,-7.75,48.7697139627,2.4995,-0.1395,2.5033898018,48.15,-7.75,48.7697139627,132.35
2020-10-19 04:00:00,52.2015,-11.9725,53.5568609844,2.6215,-0.14250000000000002,2.6253701644,49.58,-11.83,50.9718088751,132.61,47.6,-7.89,48.2494777174,2.6215,-0.14250000000000002,2.6253701644,47.6,-7.89,48.2494777174,132.62
2020-10-19 04:30:00,51.983,-11.8525,53.3171083729,2.733,-0.1625,2.7378267385,49.25,-11.69,50.6183622809,132.5,47.24,-7.76,47.8731156287,2.733,-0.1625,2.7378267385,47.24,-7.76,47.8731156287,132.51
2020-10-19 05:00:00,51.8455,-11.8375,53.1797167772,2.6155,-0.17750000000000002,2.621516069,49.23,-11.66,50.5919805898,132.74,47.19,-7.72,47.8173033535,2.6155,-0.17750000000000002,2.621516069,47.19,-7.72,47.8173033535,132.76
2020-10-19 05:30:00,50.8785,-11.606,52.1854481465,2.9385,0.354,2.9597463151000003,47.94,-11.96,49.4093634851,132.52,45.97,-8.01,46.6626295873,2.9385,0.354,2.9597463151000003,45.97,-8.01,46.6626295873,132.53
2020-10-19 06:00:00,51.5165,-11.412,52.7653628458,3.6265,0.448,3.6540670834,47.89,-11.86,49.3367175641,132.31,45.93,-7.95,46.6129531354,3.6265,0.448,3.6540670834,45.93,-7.95,46.6129531354,132.33
2020-10-19 06:30:00,53.293,-10.6455,54.3458417844,4.113,0.35450000000000004,4.1282489327,49.18,-11.0,50.3951624663,132.42,47.21,-7.12,47.7438844251,4.113,0.35450000000000004,4.1282489327,47.21,-7.12,47.7438844251,132.44
2020-10-19 07:00:00,55.3975,-10.074,56.3060252748,4.0675,0.356,4.0830493813,51.33,-10.43,52.3789442429,132.51,49.28,-6.55,49.7133875329,4.0675,0.356,4.0830493813,49.28,-6.55,49.7133875329,132.53
2020-10-19 07:30:00,58.0925,-9.217,58.819143527,4.2125,0.403,4.231733126,53.88,-9.62,54.7320637287,131.7,51.76,-5.77,52.0806153957,4.2125,0.403,4.231733126,51.76,-5.77,52.0806153957,131.72
2020-10-19 08:00:00,60.046,-8.628,60.6627109516,4.346,0.47200000000000003,4.3715557871,55.7,-9.1,56.4384620627,132.05,53.4,-5.24,53.6564777077,4.346,0.47200000000000003,4.3715557871,53.4,-5.24,53.6564777077,132.08
2020-10-19 08:30:00,61.3305,-8.2325,61.8805646912,5.5605,0.40750000000000003,5.5754117785,55.77,-8.64,56.4352948074,132.76,53.35,-4.8,53.5654972907,5.5605,0.40750000000000003,5.5754117785,53.35,-4.8,53.5654972907,132.78
2020-10-19 09:00:00,71.2755,-8.9065,71.8298172245,7.8955,-1.0265,7.961948411,63.38,-7.88,63.8679794576,132.76,60.92,-4.06,61.0551390138,7.8955,-1.0265,7.961948411,60.92,-4.06,61.0551390138,132.78
2020-10-19 09:30:00,83.0115,-8.423,83.4377376326,12.6915,-1.513,12.7813669555,70.32,-6.91,70.6586901945,132.76,67.27,-3.08,67.3404729713,12.6915,-1.513,12.7813669555,67.27,-3.08,67.3404729713,132.78
2020-10-19 10:00:00,83.851,-8.7735,84.3087451173,22.841,-1.9135,22.9210113924,61.01,-6.86,61.3944598478,132.58,58.36,-3.07,58.4406921588,22.841,-1.9135,22.9210113924,58.36,-3.07,58.4406921588,132.6
2020-10-19 10:30:00,82.0455,-9.2855,82.5692714059,33.5255,-2.8055,33.6426809351,48.52,-6.48,48.9507997892,132.93,46.44,-2.8,46.5243334181,33.5255,-2.8055,33.6426809351,46.44,-2.8,46.5243334181,132.94
2020-10-19 11:00:00,80.227,-8.7175,80.6992337959,38.367,-3.5175,38.5279054096,41.86,-5.2,42.1817448667,132.45,40.08,-1.6099999999999999,40.1123235428,38.367,-3.5175,38.5279054096,40.08,-1.6099999999999999,40.1123235428,132.46
2020-10-19 11:30:00,77.8975,-8.0145,78.3087014099,40.9475,-3.9745,41.1399368801,36.95,-4.04,37.1702044654,132.1,35.49,-0.52,35.4938093194,40.9475,-3.9745,41.1399368801,35.49,-0.52,35.4938093194,132.11
2020-10-19 12:00:00,79.367,-8.545,79.8256707707,41.187,-4.075,41.3880972503,38.18,-4.47,38.440776527,132.37,36.69,-0.89,36.700792907,41.187,-4.075,41.3880972503,36.69,-0.89,36.700792907,132.36
2020-10-19 12:30:00,79.0025,-8.2705,79.434225473,30.2725,-2.7905,30.4008412137,48.73,-5.48,49.0371624383,132.37,46.68,-1.8599999999999999,46.7170418584,30.2725,-2.7905,30.4008412137,46.68,-1.8599999999999999,46.7170418584,132.36
2020-10-19 13:00:00,78.9155,-8.5465,79.3769412519,21.5955,-2.0065,21.6885145296,57.32,-6.54,57.6918885113,132.54,54.87,-2.81,54.9419056823,21.5955,-2.0065,21.6885145296,54.87,-2.81,54.9419056823,132.54
2020-10-19 13:30:00,81.7945,-9.0345,82.2919341157,20.1145,-1.8045,20.1952799065,61.68,-7.23,62.102297059,132.67,59.0,-3.43,59.0996184421,20.1145,-1.8045,20.1952799065,59.0,-3.43,59.0996184421,132.66
2020-10-19 14:00:00,83.902,-9.557,84.4445489833,25.112,-2.117,25.2010760286,58.79,-7.44,59.2589039723,132.77,56.26,-3.64,56.3776303156,25.112,-2.117,25.2010760286,56.26,-3.64,56.3776303156,132.76
2020-10-19 14:30:00,82.7085,-8.9385,83.1901000991,23.5085,-2.0785,23.6002062385,59.2,-6.86,59.5961374587,132.57,56.64,-3.08,56.7236811217,23.5085,-2.0785,23.6002062385,56.64,-3.08,56.7236811217,132.56
2020-10-19 15:00:00,82.241,-8.525,82.681664872,21.111,-2.015,21.2069457018,61.13,-6.51,61.4756618508,132.57,58.5,-2.75,58.5646010829,21.111,-2.015,21.2069457018,58.5,-2.75,58.5646010829,132.56
2020-10-19 15:30:00,79.867,-8.5805,80.3266000105,16.067,-1.5705,16.1435733111,63.8,-7.01,64.1839551601,132.71,61.11,-3.18,61.1926833862,16.067,-1.5705,16.1435733111,61.11,-3.18,61.1926833862,132.69
2020-10-19 16:00:00,80.4895,-8.012,80.8872780742,13.9895,-1.452,14.064651231,66.5,-6.5600000000000005,66.8227775538,132.44,63.72,-2.71,63.7776018677,13.9895,-1.452,14.064651231,63.72,-2.71,63.7776018677,132.43
2020-10-19 16:30:00,82.449,-7.4405,82.7840482294,13.239,-1.2905,13.3017484283,69.21,-6.15,69.4827072011,132.24,66.21,-2.36,66.2520467608,13.239,-1.2905,13.3017484283,66.21,-2.36,66.2520467608,132.23
2020-10-19 17:00:00,83.79,-7.0835,84.0888819776,11.68,-1.0935,11.7310759204,72.11,-5.99,72.3583595723,131.91,68.94,-2.2,68.9750940558,11.68,-1.0935,11.7310759204,68.94,-2.2,68.9750940558,131.9
2020-10-19 17:30:00,84.573,-7.053,84.8665843427,10.513,-0.993,10.5597925169,74.06,-6.06,74.3075177893,131.81,70.79,-2.2800000000000002,70.8267075332,10.513,-0.993,10.5597925169,70.79,-2.2800000000000002,70.8267075332,131.81
2020-10-19 18:00:00,84.116,-6.327,84.353615127,8.216,-0.887,8.263741586,75.9,-5.44,76.0947015238,131.47,72.53,-1.6800000000000002,72.5494541675,8.216,-0.887,8.263741586,72.53,-1.6800000000000002,72.5494541675,131.47
2020-10-19 18:30:00,84.914,-5.8985,85.1186213366,7.994,-0.7585000000000001,8.029904,76.92,-5.14,77.0915429862,131.3,73.52,-1.3900000000000001,73.5331387879,7.994,-0.7585000000000001,8.029904,73.52,-1.3900000000000001,73.5331387879,131.3
2020-10-19 19:00:00,84.0755,-5.7545,84.2722016474,7.8455,-1.0545,7.9160495514,76.23,-4.7,76.3747530274,131.44,72.84,-0.99,72.8467274488,7.8455,-1.0545,7.9160495514,72.84,-0.99,72.8467274488,131.45
2020-10-19 19:30:00,80.304,-6.1885,80.5421004708,8.454,-1.2385,8.544237722,71.85,-4.95,72.0203096355,131.56,68.66,-1.23,68.671016448,8.454,-1.2385,8.544237722,68.66,-1.23,68.671016448,131.57
2020-10-19 20:00:00,81.0675,-7.2185,81.3882442279,8.9475,-1.2785,9.0383803029,72.12,-5.94,72.364203858,131.46,68.98,-2.18,69.0144390689,8.9475,-1.2785,9.0383803029,68.98,-2.18,69.0144390689,131.46
2020-10-19 20:30:00,78.283,-8.0635,78.6971925881,9.623,-1.3935,9.7233724216,68.66,-6.67,68.9832189739,131.49,65.71,-2.85,65.7717766219,9.623,-1.3935,9.7233724216,65.71,-2.85,65.7717766219,131.5
2020-10-19 21:00:00,75.634,-7.9545,76.0511408609,9.134,-1.2745,9.2224891569,66.5,-6.68,66.8346646584,131.38,63.62,-2.92,63.6869751205,9.134,-1.2745,9.2224891569,63.62,-2.92,63.6869751205,131.39
2020-10-19 21:30:00,72.6245,-8.71,73.1449389927,9.1845,-1.18,9.2599913742,63.44,-7.53,63.8853230406,131.66,60.67,-3.77,60.787019996,9.1845,-1.18,9.2599913742,60.67,-3.77,60.787019996,131.66
2020-10-19 22:00:00,62.447,-8.4835,63.0206123522,9.157,-1.2535,9.2423974839,53.29,-7.23,53.7782204986,132.7,51.04,-3.47,51.1578195391,9.157,-1.2535,9.2423974839,51.04,-3.47,51.1578195391,132.71
2020-10-19 22:30:00,64.6585,-9.836,65.4023586597,9.3385,-1.196,9.4147755284,55.32,-8.64,55.9906420753,131.54,52.96,-4.87,53.1834419721,9.3385,-1.196,9.4147755284,52.96,-4.87,53.1834419721,131.56
2020-10-19 23:00:00,58.8535,-9.4805,59.6121996113,9.2035,-1.3005,9.2949293973,49.65,-8.18,50.3193292881,132.4,47.55,-4.42,47.7549882211,9.2035,-1.3005,9.2949293973,47.55,-4.42,47.7549882211,132.41
2020-10-19 23:30:00,44.696,-8.73,45.5405897634,9.276,-1.17,9.349496029200001,35.42,-7.5600000000000005,36.2178132968,133.14,34.09,-3.9,34.3123607465,9.276,-1.17,9.349496029200001,34.09,-3.9,34.3123607465,133.16
2020-10-20 00:00:00,39.6485,-8.431,40.5349887535,8.8985,-1.101,8.9663539552,30.75,-7.33,31.6115706665,133.3,29.7,-3.71,29.9308219065,8.8985,-1.101,8.9663539552,29.7,-3.71,29.9308219065,133.32
2020-10-20 00:30:00,40.8495,-8.382,41.7005944112,8.7095,-1.112,8.7802012648,32.14,-7.27,32.9519726268,132.96,31.11,-3.64,31.3222237397,8.7095,-1.112,8.7802012648,31.11,-3.64,31.3222237397,133.05
2020-10-20 01:00:00,39.132,-8.0455,39.9505130662,8.572,-0.8155,8.6107040508,30.56,-7.23,31.4036064808,133.27,29.64,-3.58,29.8554182687,8.572,-0.8155,8.6107040508,29.64,-3.58,29.8554182687,133.33
2020-10-20 01:30:00,39.4585,-7.655,40.1941817587,8.3785,-0.835,8.4200051811,31.08,-6.82,31.8194720258,133.34,30.07,-3.2,30.2397900125,8.3785,-0.835,8.4200051811,30.07,-3.2,30.2397900125,133.03
2020-10-20 02:00:00,42.3475,-7.444,42.9967893249,8.6375,-0.864,8.680604947199999,33.71,-6.58,34.3461861056,132.81,32.54,-2.99,32.6770821831,8.6375,-0.864,8.680604947199999,32.54,-2.99,32.6770821831,132.43
2020-10-20 02:30:00,43.808,-8.151,44.5598436375,8.408,-0.8210000000000001,8.4479882221,35.4,-7.33,36.1509183839,132.44,34.16,-3.73,34.3630397375,8.408,-0.8210000000000001,8.4479882221,34.16,-3.73,34.3630397375,132.07
2020-10-20 03:00:00,43.392,-8.2435,44.1680988526,8.522,-0.8635,8.5656357762,34.87,-7.38,35.6424087289,132.48,33.65,-3.77,33.8605286432,8.522,-0.8635,8.5656357762,33.65,-3.77,33.8605286432,132.28
2020-10-20 03:30:00,42.8855,-8.622,43.7436280417,8.525500000000001,-0.882,8.5710019397,34.36,-7.74,35.2209767042,132.92,33.17,-4.1,33.4224310905,8.525500000000001,-0.882,8.5710019397,33.17,-4.1,33.4224310905,132.82
2020-10-20 04:00:00,42.309,-8.7095,43.1961441711,8.919,-0.9695,8.971537842,33.39,-7.74,34.2753512017,133.08,32.26,-4.09,32.518236422,8.919,-0.9695,8.971537842,32.26,-4.09,32.518236422,132.96
2020-10-20 04:30:00,42.8585,-8.903,43.7734443613,8.4585,-0.893,8.5055082888,34.4,-8.01,35.3202505654,132.95,33.23,-4.37,33.5161125431,8.4585,-0.893,8.5055082888,33.23,-4.37,33.5161125431,132.82
2020-10-20 05:00:00,41.203,-8.894,42.1519921831,8.673,-0.894,8.7189543524,32.53,-8.0,33.4992671562,132.95,31.5,-4.31,31.7934914723,8.673,-0.894,8.7189543524,31.5,-4.31,31.7934914723,132.82
2020-10-20 05:30:00,41.167,-8.003,41.9376906613,8.207,-0.783,8.2442669777,32.96,-7.22,33.7415174525,133.37,31.92,-3.5300000000000002,32.1145963699,8.207,-0.783,8.2442669777,31.92,-3.5300000000000002,32.1145963699,133.24
2020-10-20 06:00:00,44.778,-7.63,45.4234100878,8.098,-0.93,8.1512271469,36.68,-6.7,37.2868931395,133.18,35.38,-3.07,35.5129455269,8.098,-0.93,8.1512271469,35.38,-3.07,35.5129455269,133.06
2020-10-20 06:30:00,50.1855,-6.9955,50.6707157094,8.3455,-0.9755,8.4023193524,41.84,-6.02,42.2708646706,132.9,40.3,-2.41,40.3719964827,8.3455,-0.9755,8.4023193524,40.3,-2.41,40.3719964827,132.78
2020-10-20 07:00:00,57.9855,-6.4405,58.3420795867,9.0855,-1.0405,9.1448865767,48.9,-5.4,49.197256021,132.53,46.91,-1.8,46.9445215121,9.0855,-1.0405,9.1448865767,46.91,-1.8,46.9445215121,132.41
2020-10-20 07:30:00,63.97,-4.86,64.1543490342,8.85,-1.02,8.9085857463,55.12,-3.84,55.253597168,131.8,52.73,-0.28,52.7307434046,8.85,-1.02,8.9085857463,52.73,-0.28,52.7307434046,131.67
2020-10-20 08:00:00,68.8325,-5.065,69.0186009801,9.1425,-0.995,9.1964847224,59.69,-4.07,59.8285968413,131.4,57.12,-0.5,57.1221883334,9.1425,-0.995,9.1964847224,57.12,-0.5,57.1221883334,131.28
2020-10-20 08:30:00,69.82,-3.489,69.9071206745,9.94,-1.009,9.9910800717,59.88,-2.48,59.9313340416,130.91,57.29,0.97,57.2982111414,9.94,-1.009,9.9910800717,57.29,0.97,57.2982111414,130.79
2020-10-20 09:00:00,69.948,-3.4715,70.0340918143,13.148,-1.2415,13.2064842502,56.8,-2.23,56.8437586723,131.78,54.32,1.24,54.3341513231,13.148,-1.2415,13.2064842502,54.32,1.24,54.3341513231,131.65
2020-10-20 09:30:00,70.3845,-3.67,70.4801159211,17.0345,-1.3900000000000001,17.0911172909,53.35,-2.2800000000000002,53.3986975497,131.92,51.13,1.19,51.1438461596,17.0345,-1.3900000000000001,17.0911172909,51.13,1.19,51.1438461596,131.79
2020-10-20 10:00:00,72.2755,-4.6355,72.423999893,26.3355,-2.0955,26.4187372995,45.94,-2.54,46.0101640945,132.12,44.06,0.9400000000000001,44.0700260948,26.3355,-2.0955,26.4187372995,44.06,0.9400000000000001,44.0700260948,132.0
2020-10-20 10:30:00,73.4015,-5.998,73.6461554071,31.4515,-2.708,31.567865247,41.95,-3.29,42.0788141468,132.47,40.18,0.16,40.1803185652,31.4515,-2.708,31.567865247,40.18,0.16,40.1803185652,132.34
2020-10-20 11:00:00,71.498,-5.9135,71.742131877,30.028,-2.4135,30.1248363689,41.47,-3.5,41.6174350483,132.47,39.73,-0.02,39.730005034,30.028,-2.4135,30.1248363689,39.73,-0.02,39.730005034,132.34
2020-10-20 11:30:00,71.5695,-6.006,71.82106492,31.8695,-2.766,31.9893073737,39.7,-3.24,39.8319921671,132.33,38.03,0.14,38.0302576904,31.8695,-2.766,31.9893073737,38.03,0.14,38.0302576904,132.2
2020-10-20 12:00:00,71.487,-5.805,71.7223061118,33.247,-2.805,33.3651170236,38.24,-3.0,38.3574973115,132.33,36.66,0.44,36.662640385,33.247,-2.805,33.3651170236,36.66,0.44,36.662640385,132.2
2020-10-20 12:30:00,74.3715,-5.895,74.604765513,46.5815,-4.765,46.8245808016,27.79,-1.13,27.8129646029,132.07,26.63,2.12,26.7142527502,46.5815,-4.765,46.8245808016,26.63,2.12,26.7142527502,132.02
2020-10-20 13:00:00,73.9685,-6.318,74.2378348031,51.2585,-5.228,51.524419514,22.71,-1.09,22.7361430326,132.31,21.86,2.14,21.9644986285,51.2585,-5.228,51.524419514,21.86,2.14,21.9644986285,132.28
2020-10-20 13:30:00,72.1985,-6.7445,72.512838053,55.3085,-5.8845,55.6206572462,16.89,-0.86,16.9118804395,132.61,16.31,2.38,16.4827333898,55.3085,-5.8845,55.6206572462,16.31,2.38,16.4827333898,132.59
2020-10-20 14:00:00,67.9735,-5.7555,68.2167316903,48.5835,-4.9055,48.8305273625,19.39,-0.85,19.4086217955,132.28,18.8,2.38,18.9500501319,48.5835,-4.9055,48.8305273625,18.8,2.38,18.9500501319,132.27
2020-10-20 14:30:00,70.208,-6.2615,70.4866628963,50.838,-4.8215,51.0661248407,19.37,-1.44,19.4234523193,132.43,18.7,1.82,18.7883580975,50.838,-4.8215,51.0661248407,18.7,1.82,18.7883580975,132.41
2020-10-20 15:00:00,68.8475,-6.094,69.1166773814,39.2175,-3.484,39.3719514661,29.63,-2.61,29.7447306258,132.6,28.49,0.74,28.4996087692,39.2175,-3.484,39.3719514661,28.49,0.74,28.4996087692,132.59
2020-10-20 15:30:00,71.6275,-6.269,71.9013151288,31.7075,-2.669,31.819634147,39.92,-3.6,40.0819959583,132.6,38.3,-0.11,38.3001579631,31.7075,-2.669,31.819634147,38.3,-0.11,38.3001579631,132.59
2020-10-20 16:00:00,74.4305,-6.155,74.6845590149,31.8205,-2.6950000000000003,31.9344210101,42.61,-3.46,42.7502479525,132.38,40.83,0.04,40.8300195934,31.8205,-2.6950000000000003,31.9344210101,40.83,0.04,40.8300195934,132.37
2020-10-20 16:30:00,77.588,-7.0445,77.9071416768,31.978,-2.4645,32.0728271945,45.61,-4.58,45.8393771773,132.42,43.74,-1.05,43.7526010655,31.978,-2.4645,32.0728271945,43.74,-1.05,43.7526010655,132.37
2020-10-20 17:00:00,80.1115,-6.8004999999999995,80.3996220918,22.5815,-1.7005,22.6454375648,57.53,-5.1,57.75561358,132.28,55.1,-1.48,55.1198730042,22.5815,-1.7005,22.6454375648,55.1,-1.48,55.1198730042,132.23
2020-10-20 17:30:00,81.08,-6.3545,81.3286300773,14.23,-1.2545,14.285190592,66.85,-5.1,67.0442577705,132.21,63.98,-1.42,63.9957561093,14.23,-1.2545,14.285190592,63.98,-1.42,63.9957561093,132.16
2020-10-20 18:00:00,79.7415,-5.8435,79.9553207391,11.1515,-1.1235,11.2079527346,68.59,-4.72,68.7522108735,131.96,65.65,-1.04,65.658237107,11.1515,-1.1235,11.2079527346,65.65,-1.04,65.658237107,131.95
2020-10-20 18:30:00,81.0015,-4.818,81.1446617237,9.0015,-0.758,9.0333585255,72.0,-4.06,72.114378594,131.71,68.99,-0.32,68.9907421325,9.0015,-0.758,9.0333585255,68.99,-0.32,68.9907421325,131.74
2020-10-20 19:00:00,83.3605,-5.0735,83.514749371,8.2105,-0.9135000000000001,8.2611616919,75.15,-4.16,75.2650523151,131.55,71.93,-0.46,71.9314708594,8.2105,-0.9135000000000001,8.2611616919,71.93,-0.46,71.9314708594,131.6
2020-10-20 19:30:00,83.181,-6.366,83.4242453787,7.971,-0.9460000000000001,8.0269394541,75.21,-5.42,75.4050429348,132.12,71.94,-1.6800000000000002,71.9596136732,7.971,-0.9460000000000001,8.0269394541,71.94,-1.6800000000000002,71.9596136732,132.17
2020-10-20 20:00:00,82.72,-7.2075,83.0334056645,7.1,-0.8275,7.1480596143,75.62,-6.38,75.8886605495,132.35,72.34,-2.59,72.3863502326,7.1,-0.8275,7.1480596143,72.34,-2.59,72.3863502326,132.42
2020-10-20 20:30:00,85.972,-8.3525,86.3767853086,5.712,-0.6025,5.7436878615,80.26,-7.75,80.6333063938,132.18,76.76,-3.87,76.8574947549,5.712,-0.6025,5.7436878615,76.76,-3.87,76.8574947549,132.24
2020-10-20 21:00:00,84.7655,-8.966,85.2383666329,4.9455,-0.516,4.9723461515,79.82,-8.45,80.2660258142,132.24,76.31,-4.54,76.4449324678,4.9455,-0.516,4.9723461515,76.31,-4.54,76.4449324678,132.3
2020-10-20 21:30:00,82.1495,-9.335,82.6781868164,4.2195,-0.505,4.2496123647,77.93,-8.83,78.4286542024,132.11,74.53,-4.91,74.6915590947,4.2195,-0.505,4.2496123647,74.53,-4.91,74.6915590947,132.17
2020-10-20 22:00:00,75.667,-9.318,76.2385729995,4.447,-0.508,4.4759214694,71.22,-8.81,71.7628350889,132.39,68.14,-4.91,68.3166721965,4.447,-0.508,4.4759214694,68.14,-4.91,68.3166721965,132.46
