Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-20 22:30:00,66.6855,-9.0865,67.301711661,4.1155,-0.4665,4.1418549588,62.57,-8.62,63.1609792514,132.7,60.11,-4.77,60.2989635068,4.1155,-0.4665,4.1418549588,60.11,-4.77,60.2989635068,132.78
2020-10-20 23:00:00,57.605,-9.4005,58.3669891741,4.945,-0.49050000000000005,4.9692670737,52.66,-8.91,53.4084609402,132.0,50.71,-5.1,50.9658130515,4.945,-0.49050000000000005,4.9692670737,50.71,-5.1,50.9658130515,132.1
2020-10-20 23:30:00,52.894,-9.7475,53.7846538731,5.414,-0.5675,5.4436616583,47.48,-9.18,48.3593093416,131.31,45.71,-5.45,46.0337550065,5.414,-0.5675,5.4436616583,45.71,-5.45,46.0337550065,131.28
2020-10-21 00:00:00,48.975,-10.0085,49.9872053355,5.015,-0.4685,5.0368360356,43.96,-9.54,44.9832546622,131.46,42.29,-5.85,42.6926996101,5.015,-0.4685,5.0368360356,42.29,-5.85,42.6926996101,131.37
2020-10-21 00:30:00,47.1965,-10.285,48.3041492757,4.2865,-0.455,4.3105808483,42.91,-9.83,44.0215515401,131.9,41.3,-6.1,41.7480538469,4.2865,-0.455,4.3105808483,41.3,-6.1,41.7480538469,131.77
2020-10-21 01:00:00,49.6465,-10.6675,50.7796270024,4.5565,-0.42750000000000005,4.5765105157,45.09,-10.24,46.2381411824,131.84,43.4,-6.5,43.8840517728,4.5565,-0.42750000000000005,4.5765105157,43.4,-6.5,43.8840517728,131.7
2020-10-21 01:30:00,51.718,-10.957,52.8659377388,3.718,-0.357,3.7351001325,48.0,-10.6,49.1564848214,131.91,46.17,-6.82,46.6709899188,3.718,-0.357,3.7351001325,46.17,-6.82,46.6709899188,131.76
2020-10-21 02:00:00,54.601,-10.848,55.6681983272,3.3609999999999998,-0.34800000000000003,3.3789680377,51.24,-10.5,52.3047569538,131.97,49.27,-6.71,49.7248127196,3.3609999999999998,-0.34800000000000003,3.3789680377,49.27,-6.71,49.7248127196,131.8
2020-10-21 02:30:00,55.509,-11.2135,56.6303069323,2.809,-0.2735,2.8222833398000002,52.7,-10.94,53.8235413179,132.3,50.65,-7.11,51.1465991049,2.809,-0.2735,2.8222833398000002,50.65,-7.11,51.1465991049,132.12
2020-10-21 03:00:00,53.5505,-11.4525,54.7614445253,2.3205,-0.3125,2.3414475224,51.23,-11.14,52.427211446,132.6,49.27,-7.26,49.8020130115,2.3205,-0.3125,2.3414475224,49.27,-7.26,49.8020130115,132.41
2020-10-21 03:30:00,53.6985,-11.7675,54.9727474163,2.0685000000000002,-0.4475,2.1163526407,51.63,-11.32,52.8564026396,132.72,49.73,-7.41,50.2790314147,2.0685000000000002,-0.4475,2.1163526407,49.73,-7.41,50.2790314147,132.54
2020-10-21 04:00:00,54.0375,-12.439,55.4506999708,2.0075,-0.639,2.1067456538,52.03,-11.8,53.3512970789,133.01,50.06,-7.88,50.6764047659,2.0075,-0.639,2.1067456538,50.06,-7.88,50.6764047659,132.82
2020-10-21 04:30:00,54.4745,-12.3675,55.860775205,1.5345,-0.6275000000000001,1.6578439311,52.94,-11.74,54.2261117913,132.94,50.88,-7.83,51.4789597797,1.5345,-0.6275000000000001,1.6578439311,50.88,-7.83,51.4789597797,132.74
2020-10-21 05:00:00,54.894,-12.539,56.3078836132,1.314,-0.309,1.3498433242,53.58,-12.23,54.9580685614,132.94,51.49,-8.3,52.1546747665,1.314,-0.309,1.3498433242,51.49,-8.3,52.1546747665,132.74
2020-10-21 05:30:00,56.9345,-12.239,58.2351303875,1.0445,-0.069,1.0467765999,55.89,-12.17,57.1996590899,132.6,53.71,-8.25,54.339917188,1.0445,-0.069,1.0467765999,53.71,-8.25,54.339917188,132.4
2020-10-21 06:00:00,59.936,-11.961,61.1178338703,0.856,-0.081,0.8598238192000001,59.08,-11.88,60.2625986828,132.48,56.77,-7.94,57.3225653648,0.856,-0.081,0.8598238192000001,56.77,-7.94,57.3225653648,132.3
2020-10-21 06:30:00,68.7035,-11.1465,69.6018345627,0.8135,-0.20650000000000002,0.8393000060000001,67.89,-10.94,68.7658032746,131.91,65.27,-7.02,65.6464264069,0.8135,-0.20650000000000002,0.8393000060000001,65.27,-7.02,65.6464264069,131.73
2020-10-21 07:00:00,76.5585,-9.836500000000001,77.1878271135,0.7385,-0.14650000000000002,0.7528907623000001,75.82,-9.69,76.4366960301,132.33,72.79,-5.79,73.0199164612,0.7385,-0.14650000000000002,0.7528907623000001,72.79,-5.79,73.0199164612,132.15
2020-10-21 07:30:00,86.732,-8.6995,87.1672021132,0.7020000000000001,-0.0495,0.7037430284,86.03,-8.65,86.463769291,131.29,82.36,-4.71,82.4945676999,0.7020000000000001,-0.0495,0.7037430284,82.36,-4.71,82.4945676999,131.12
2020-10-21 08:00:00,93.678,-8.1415,94.0311209454,0.668,-0.0415,0.6692878678,93.01,-8.1,93.3620377884,131.12,89.0,-4.15,89.0967030815,0.668,-0.0415,0.6692878678,89.0,-4.15,89.0967030815,130.95
2020-10-21 08:30:00,92.683,-13.2025,93.6186119062,0.7030000000000001,-0.0025,0.7030044452,91.98,-13.2,92.9223353129,132.43,87.93,-8.99,88.3883759326,0.7030000000000001,-0.0025,0.7030044452,87.93,-8.99,88.3883759326,132.27
2020-10-21 09:00:00,92.34,-13.077,93.2613721162,1.6600000000000001,-0.027,1.6602195638000001,90.68,-13.05,91.614217783,132.67,86.66,-8.85,87.1107232205,1.6600000000000001,-0.027,1.6602195638000001,86.66,-8.85,87.1107232205,132.51
2020-10-21 09:30:00,91.9225,-12.8,92.8094068845,3.4325,-0.15,3.4357759313000003,88.49,-12.65,89.3896112532,132.77,84.59,-8.45,85.0110028173,3.4325,-0.15,3.4357759313000003,84.59,-8.45,85.0110028173,132.6
2020-10-21 10:00:00,91.3575,-13.323,92.3238600539,4.7375,-0.303,4.7471797154,86.62,-13.02,87.5930636523,132.9,82.82,-8.83,83.2893828768,4.7375,-0.303,4.7471797154,82.82,-8.83,83.2893828768,132.72
2020-10-21 10:30:00,91.4165,-13.955,92.4755021465,6.6965,-0.435,6.710613776,84.72,-13.52,85.7920089519,133.03,80.99,-9.31,81.523347576,6.6965,-0.435,6.710613776,80.99,-9.31,81.523347576,132.86
2020-10-21 11:00:00,91.0655,-14.0915,92.1493117853,7.7255,-0.5715,7.7466097423,83.34,-13.52,84.4295327477,133.11,79.68,-9.3,80.2208975268,7.7255,-0.5715,7.7466097423,79.68,-9.3,80.2208975268,132.94
2020-10-21 11:30:00,91.5825,-13.878,92.6280367397,9.7225,-0.618,9.742121445,81.86,-13.26,82.9269992222,133.11,78.28,-9.08,78.8048526425,9.7225,-0.618,9.742121445,78.28,-9.08,78.8048526425,132.94
2020-10-21 12:00:00,90.3865,-13.406,91.3752713717,10.1665,-0.5660000000000001,10.1822432818,80.22,-12.84,81.2410856648,132.98,76.77,-8.64,77.2546600536,10.1665,-0.5660000000000001,10.1822432818,76.77,-8.64,77.2546600536,132.81
2020-10-21 12:30:00,89.7375,-13.4245,90.7360794089,10.4775,-0.8945000000000001,10.5156139383,79.26,-12.53,80.2443050939,132.94,75.83,-8.37,76.2905354549,10.4775,-0.8945000000000001,10.5156139383,75.83,-8.37,76.2905354549,132.78
2020-10-21 13:00:00,88.3785,-13.4925,89.40249895,9.1085,-0.7825000000000001,9.1420500163,79.27,-12.71,80.2824825227,133.05,75.79,-8.58,76.2741142197,9.1085,-0.7825000000000001,9.1420500163,75.79,-8.58,76.2741142197,132.88
2020-10-21 13:30:00,85.783,-13.8165,86.8885421747,11.013,-0.7465,11.0382712075,74.77,-13.07,75.9037403558,133.34,71.47,-8.93,72.0257301247,11.013,-0.7465,11.0382712075,71.47,-8.93,72.0257301247,133.17
2020-10-21 14:00:00,83.509,-14.1885,84.7057649352,8.209,-0.6785,8.2369923668,75.3,-13.51,76.5023535586,133.6,72.0,-9.35,72.6045625288,8.209,-0.6785,8.2369923668,72.0,-9.35,72.6045625288,133.21
2020-10-21 14:30:00,83.288,-14.4795,84.5372513408,10.638,-0.6595000000000001,10.6584231596,72.65,-13.82,73.952788318,133.8,69.46,-9.65,70.1271281317,10.638,-0.6595000000000001,10.6584231596,69.46,-9.65,70.1271281317,133.56
2020-10-21 15:00:00,87.2375,-14.56,88.4441914783,9.9575,-0.5700000000000001,9.9738009931,77.28,-13.99,78.5360967963,133.6,73.9,-9.79,74.54565111389999,9.9575,-0.5700000000000001,9.9738009931,73.9,-9.79,74.54565111389999,133.5
2020-10-21 15:30:00,88.079,-14.152,89.2086842465,6.799,-0.332,6.8071010717,81.28,-13.82,82.4465329774,133.31,77.7,-9.59,78.2895784891,6.799,-0.332,6.8071010717,77.7,-9.59,78.2895784891,133.21
2020-10-21 16:00:00,86.277,-13.9385,87.3956664329,7.947,-0.47850000000000004,7.9613925446,78.33,-13.46,79.478050429,133.31,74.96,-9.24,75.5273407449,7.947,-0.47850000000000004,7.9613925446,74.96,-9.24,75.5273407449,133.21
2020-10-21 16:30:00,82.5265,-12.789,83.511566404,7.3165,-0.539,7.336326959,75.21,-12.25,76.201093168,133.46,72.09,-8.07,72.5402853592,7.3165,-0.539,7.336326959,72.09,-8.07,72.5402853592,133.37
2020-10-21 17:00:00,85.429,-11.702,86.2267408928,6.559,-0.372,6.5695406993,78.87,-11.33,79.6796448285,132.83,75.51,-7.21,75.8534389464,6.559,-0.372,6.5695406993,75.51,-7.21,75.8534389464,132.75
2020-10-21 17:30:00,88.8035,-10.2875,89.3973951997,3.7135,-0.08750000000000001,3.7145307241000003,85.09,-10.2,85.699172108,132.07,81.41,-6.15,81.6419659244,3.7135,-0.08750000000000001,3.7145307241000003,81.41,-6.15,81.6419659244,131.98
2020-10-21 18:00:00,88.284,-10.013,88.8500130838,1.5939999999999999,0.077,1.595858703,86.69,-10.09,87.2752209966,131.96,82.94,-6.05,83.1603637558,1.5939999999999999,0.077,1.595858703,82.94,-6.05,83.1603637558,131.88
2020-10-21 18:30:00,90.461,-9.2285,90.930510464,0.711,0.1715,0.7313913111,89.75,-9.4,90.24091367,131.64,85.87,-5.37,86.0377463675,0.711,0.1715,0.7313913111,85.87,-5.37,86.0377463675,131.55
2020-10-21 19:00:00,91.741,-9.3785,92.2191267756,0.751,-0.1085,0.7587972391000001,90.99,-9.27,91.460991685,131.76,87.06,-5.24,87.217550986,0.751,-0.1085,0.7587972391000001,87.06,-5.24,87.217550986,131.68
2020-10-21 19:30:00,90.221,-10.358,90.813638871,0.841,-0.258,0.8796846026,89.38,-10.1,89.9488432388,132.2,85.53,-6.02,85.7415960896,0.841,-0.258,0.8796846026,85.53,-6.02,85.7415960896,132.11
2020-10-21 20:00:00,90.9995,-11.443,91.716144976,0.8995000000000001,-0.223,0.9267304085,90.1,-11.22,90.7959162077,132.24,86.22,-7.08,86.5102005546,0.8995000000000001,-0.223,0.9267304085,86.22,-7.08,86.5102005546,132.15
2020-10-21 20:30:00,88.56,-12.1335,89.3873336791,0.92,-0.24350000000000002,0.9516786485000001,87.64,-11.89,88.4428725223,132.27,83.94,-7.69,84.2915161805,0.92,-0.24350000000000002,0.9516786485000001,83.94,-7.69,84.2915161805,132.19
2020-10-21 21:00:00,85.51,-13.5225,86.5726175315,1.2,-0.2625,1.2283754516,84.31,-13.26,85.3463748498,132.56,80.77,-9.0,81.2698769533,1.2,-0.2625,1.2283754516,80.77,-9.0,81.2698769533,132.47
2020-10-21 21:30:00,82.6705,-14.249,83.889484271,1.3605,-0.309,1.3951491856,81.31,-13.94,82.4963011292,132.64,77.81,-9.73,78.4159996429,1.3605,-0.309,1.3951491856,77.81,-9.73,78.4159996429,132.56
2020-10-21 22:00:00,77.2315,-14.9065,78.6569026501,1.2615,-0.3765,1.3164856627,75.97,-14.53,77.3470219207,133.05,72.83,-10.3,73.5547340421,1.2615,-0.3765,1.3164856627,72.83,-10.3,73.5547340421,132.95
2020-10-21 22:30:00,69.8335,-15.2105,71.4708124517,1.2535,-0.3805,1.3099780533,68.58,-14.83,70.1651288034,133.63,65.92,-10.6,66.766806124,1.2535,-0.3805,1.3099780533,65.92,-10.6,66.766806124,133.56
2020-10-21 23:00:00,62.3295,-15.2715,64.17308846,1.5195,-0.2615,1.5418373778999999,60.81,-15.01,62.6351035762,133.04,58.5,-10.87,59.5013184728,1.5195,-0.2615,1.5418373778999999,58.5,-10.87,59.5013184728,132.96
2020-10-21 23:30:00,58.4575,-15.386,60.4483937111,1.6575000000000002,-0.266,1.6787085066,56.8,-15.12,58.7780094933,132.76,54.64,-11.01,55.7382247654,1.6575000000000002,-0.266,1.6787085066,54.64,-11.01,55.7382247654,132.68
2020-10-22 00:00:00,56.768,-15.8495,58.9390572901,1.788,-0.6895,1.9163387618,54.98,-15.16,57.0317981481,132.31,52.89,-11.1,54.0422251577,1.788,-0.6895,1.9163387618,52.89,-11.1,54.0422251577,132.23
2020-10-22 00:30:00,55.564,-16.0695,57.8410487997,1.8639999999999999,-0.8095,2.0321875529,53.7,-15.26,55.8261372477,132.44,51.71,-11.18,52.904787118,1.8639999999999999,-0.8095,2.0321875529,51.71,-11.18,52.904787118,132.36
2020-10-22 01:00:00,56.3895,-15.323,58.434322442,1.4095,-0.763,1.6027661245,54.98,-14.56,56.87524945,132.51,53.0,-10.46,54.0223250148,1.4095,-0.763,1.6027661245,53.0,-10.46,54.0223250148,132.42
2020-10-22 01:30:00,57.4415,-14.525500000000001,59.2496082055,1.2815,-0.6755,1.4486347021000001,56.16,-13.85,57.8426149132,132.08,54.08,-9.83,54.9661286612,1.2815,-0.6755,1.4486347021000001,54.08,-9.83,54.9661286612,131.99
2020-10-22 02:00:00,59.649,-13.8555,61.2370646035,1.2690000000000001,-0.6855,1.4423145461,58.38,-13.17,59.8470826357,131.88,56.16,-9.18,56.9053424557,1.2690000000000001,-0.6855,1.4423145461,56.16,-9.18,56.9053424557,131.8
2020-10-22 02:30:00,59.9685,-14.093,61.602221074,1.3485,-0.743,1.5396432217,58.62,-13.35,60.1209356215,132.25,56.36,-9.35,57.1303080685,1.3485,-0.743,1.5396432217,56.36,-9.35,57.1303080685,132.17
2020-10-22 03:00:00,58.4745,-14.2405,60.1835441836,1.7345000000000002,-0.7505000000000001,1.8899048918,56.74,-13.49,58.3215886272,132.73,54.58,-9.48,55.3971732131,1.7345000000000002,-0.7505000000000001,1.8899048918,54.58,-9.48,55.3971732131,132.65
2020-10-22 03:30:00,58.1145,-13.972,59.7704935085,1.9445000000000001,-0.782,2.0958540622,56.17,-13.19,57.6978769107,132.65,54.03,-9.2,54.8076719082,1.9445000000000001,-0.782,2.0958540622,54.03,-9.2,54.8076719082,132.56
2020-10-22 04:00:00,57.081,-14.467,58.8857762961,1.681,-0.787,1.8561061392,55.4,-13.68,57.0640201879,132.97,53.3,-9.66,54.1683080777,1.681,-0.787,1.8561061392,53.3,-9.66,54.1683080777,132.89
2020-10-22 04:30:00,55.7825,-14.117,57.5410896252,1.3925,-0.777,1.5946113163,54.39,-13.34,56.0020329988,132.97,52.33,-9.35,53.1587377578,1.3925,-0.777,1.5946113163,52.33,-9.35,53.1587377578,132.89
2020-10-22 05:00:00,55.021,-13.9215,56.7548993766,1.701,-0.7715000000000001,1.8677829772,53.32,-13.15,54.9176192128,132.53,51.39,-9.14,52.196472103,1.701,-0.7715000000000001,1.8677829772,51.39,-9.14,52.196472103,132.44
2020-10-22 05:30:00,55.27,-13.955,57.004516707,2.4,-0.8150000000000001,2.534605492,52.87,-13.14,54.4784039781,132.36,50.98,-9.14,51.7928566503,2.4,-0.8150000000000001,2.534605492,50.98,-9.14,51.7928566503,132.27
2020-10-22 06:00:00,57.36,-12.9225,58.7976241548,2.16,-0.8125,2.307760007,55.2,-12.11,56.5127605059,132.28,53.12,-8.17,53.744611823,2.16,-0.8125,2.307760007,53.12,-8.17,53.744611823,132.19
2020-10-22 06:30:00,62.726,-11.627,63.7944998021,1.566,-0.797,1.7571468351,61.16,-10.83,62.1114683452,132.92,58.81,-6.88,59.2110673776,1.566,-0.797,1.7571468351,58.81,-6.88,59.2110673776,132.82
2020-10-22 07:00:00,67.97,-11.4655,68.9302443797,1.5899999999999999,-0.7555000000000001,1.7603636698,66.38,-10.71,67.238445104,132.59,63.88,-6.76,64.2366873368,1.5899999999999999,-0.7555000000000001,1.7603636698,63.88,-6.76,64.2366873368,132.5
2020-10-22 07:30:00,77.091,-10.565,77.8115769407,1.581,-0.755,1.7520234017,75.51,-9.81,76.1445743307,131.97,72.44,-5.87,72.6774414795,1.581,-0.755,1.7520234017,72.44,-5.87,72.6774414795,131.85
2020-10-22 08:00:00,80.5895,-9.81,81.1843803342,1.7295,-0.71,1.8695641872,78.86,-9.1,79.3833080691,131.84,75.51,-5.17,75.6867822014,1.7295,-0.71,1.8695641872,75.51,-5.17,75.6867822014,131.72
2020-10-22 08:30:00,82.759,-9.7045,83.3260427553,2.109,-0.6445000000000001,2.205280311,80.65,-9.06,81.1572923402,132.17,77.2,-5.11,77.3689349804,2.109,-0.6445000000000001,2.205280311,77.2,-5.11,77.3689349804,132.03
2020-10-22 09:00:00,83.877,-9.746,84.4413147991,6.267,-0.876,6.3279273858,77.61,-8.87,78.115228989,131.81,74.34,-4.93,74.5032918736,6.267,-0.876,6.3279273858,74.34,-4.93,74.5032918736,131.71
2020-10-22 09:30:00,85.695,-10.3775,86.321060763,14.775,-1.4775,14.8486912302,70.92,-8.9,71.4762645918,132.06,67.98,-4.95,68.1599801937,14.775,-1.4775,14.8486912302,67.98,-4.95,68.1599801937,131.96
2020-10-22 10:00:00,85.419,-11.1595,86.1448779745,22.539,-2.3595,22.6621658552,62.88,-8.8,63.4927901419,132.47,60.23,-4.93,60.4314305639,22.539,-2.3595,22.6621658552,60.23,-4.93,60.4314305639,132.37
2020-10-22 10:30:00,84.3895,-11.8625,85.2191681284,30.1395,-3.4725,30.3388812665,54.25,-8.39,54.8949414792,132.63,51.98,-4.6,52.183142872,30.1395,-3.4725,30.3388812665,51.98,-4.6,52.183142872,132.54
2020-10-22 11:00:00,83.2045,-11.8765,84.0478439491,34.2545,-3.9765,34.4845374407,48.95,-7.9,49.5833893557,132.73,46.91,-4.15,47.0932118251,34.2545,-3.9765,34.4845374407,46.91,-4.15,47.0932118251,132.63
2020-10-22 11:30:00,81.8805,-11.774000000000001,82.7226894887,33.8705,-4.294,34.141605209,48.01,-7.48,48.5892014752,132.86,46.02,-3.75,46.1725340435,33.8705,-4.294,34.141605209,46.02,-3.75,46.1725340435,132.77
2020-10-22 12:00:00,80.467,-11.755,81.321080379,31.787,-4.275,32.0731818503,48.68,-7.48,49.2513228249,132.59,46.65,-3.76,46.8012831021,31.787,-4.275,32.0731818503,46.65,-3.76,46.8012831021,132.49
2020-10-22 12:30:00,78.483,-11.705,79.3510448198,34.273,-3.9450000000000003,34.4992978769,44.21,-7.76,44.8858741699,133.01,42.35,-4.05,42.5432133248,34.273,-3.9450000000000003,34.4992978769,42.35,-4.05,42.5432133248,132.89
2020-10-22 13:00:00,79.13,-11.798,80.0046855128,38.49,-3.798,38.6769298678,40.64,-8.0,41.419917914,132.88,39.02,-4.28,39.2540290926,38.49,-3.798,38.6769298678,39.02,-4.28,39.2540290926,132.75
2020-10-22 13:30:00,80.2855,-13.146,81.3546484612,50.5355,-5.736,50.8599887559,29.75,-7.41,30.6589399686,133.25,28.66,-3.75,28.9042920688,50.5355,-5.736,50.8599887559,28.66,-3.75,28.9042920688,133.13
2020-10-22 14:00:00,76.8445,-13.3435,77.9943983405,48.7745,-6.1835,49.1649013271,28.07,-7.16,28.9687849245,133.36,27.0,-3.5300000000000002,27.2297796539,48.7745,-6.1835,49.1649013271,27.0,-3.5300000000000002,27.2297796539,133.24
2020-10-22 14:30:00,75.9435,-13.364,77.1103863837,42.6135,-4.984,42.9039699591,33.33,-8.38,34.3673289623,133.47,32.0,-4.69,32.3418629643,42.6135,-4.984,42.9039699591,32.0,-4.69,32.3418629643,133.34
2020-10-22 15:00:00,75.543,-13.307,76.7060694991,35.133,-3.947,35.3540167166,40.41,-9.36,41.4798469139,133.89,38.78,-5.57,39.1779695747,35.133,-3.947,35.3540167166,38.78,-5.57,39.1779695747,133.77
2020-10-22 15:30:00,74.3945,-16.6615,76.2374397032,28.7245,-2.2415,28.8118243522,45.67,-14.42,47.8924346844,131.52,43.68,-10.5,44.9242963217,28.7245,-2.2415,28.8118243522,43.68,-10.5,44.9242963217,131.4
2020-10-22 16:00:00,75.972,-15.367,77.5105765235,18.232,-1.387,18.2846819223,57.74,-13.98,59.4083159162,130.34,55.15,-10.35,56.1127882038,18.232,-1.387,18.2846819223,55.15,-10.35,56.1127882038,130.22
2020-10-22 16:30:00,78.4485,-15.018,79.873071033,12.6485,-1.238,12.7089415865,65.8,-13.78,67.2274378509,130.05,62.83,-10.14,63.6429768317,12.6485,-1.238,12.7089415865,62.83,-10.14,63.6429768317,129.92
2020-10-22 17:00:00,83.189,-12.024,84.0534728432,9.459,-1.344,9.5540052857,73.73,-10.68,74.499498656,131.4,70.46,-6.38,70.7482579291,9.459,-1.344,9.5540052857,70.46,-6.38,70.7482579291,131.28
2020-10-22 17:30:00,84.297,-10.0235,84.8908402671,6.907,-0.7635000000000001,6.9490705314,77.39,-9.26,77.9420278156,132.23,74.13,-5.25,74.315673986,6.907,-0.7635000000000001,6.9490705314,74.13,-5.25,74.315673986,132.11
2020-10-22 18:00:00,85.3045,-9.065,85.7848001994,2.5445,-0.265,2.5582621543,82.76,-8.8,83.2265438427,131.68,79.25,-4.84,79.3976580259,2.5445,-0.265,2.5582621543,79.25,-4.84,79.3976580259,131.56
2020-10-22 18:30:00,88.0185,-8.1705,88.3969083877,1.0085,-0.0505,1.0097635862,87.01,-8.12,87.3880684075,131.26,83.21,-4.21,83.3164341532,1.0085,-0.0505,1.0097635862,83.21,-4.21,83.3164341532,131.13
2020-10-22 19:00:00,91.511,-7.985,91.858714045,0.9510000000000001,-0.23500000000000001,0.9796050224,90.56,-7.75,90.8910122069,130.93,86.6,-3.85,86.6855380095,0.9510000000000001,-0.23500000000000001,0.9796050224,86.6,-3.85,86.6855380095,130.8
2020-10-22 19:30:00,89.395,-9.159,89.8629696037,0.855,-0.319,0.9125710931000001,88.54,-8.84,88.9802067878,131.5,84.68,-4.89,84.8210734429,0.855,-0.319,0.9125710931000001,84.68,-4.89,84.8210734429,131.37
2020-10-22 20:00:00,86.439,-9.9495,87.0097308998,0.849,-0.2995,0.9002784292,85.59,-9.65,86.1322854683,131.77,81.86,-5.65,82.0547506242,0.849,-0.2995,0.9002784292,81.86,-5.65,82.0547506242,131.64
2020-10-22 20:30:00,84.447,-11.1785,85.1836526057,0.787,-0.4385,0.9009168941000001,83.66,-10.74,84.3465660238,131.98,80.04,-6.7,80.3199327689,0.787,-0.4385,0.9009168941000001,80.04,-6.7,80.3199327689,131.86
2020-10-22 21:00:00,86.3355,-11.5295,87.1019398779,0.7555000000000001,-0.41950000000000004,0.8641530536,85.58,-11.11,86.2981372916,132.03,81.88,-7.03,82.181234476,0.7555000000000001,-0.41950000000000004,0.8641530536,81.88,-7.03,82.181234476,131.91
2020-10-22 21:30:00,84.2085,-12.439,85.1222661426,0.7185,-0.419,0.8317471070000001,83.49,-12.02,84.3508180162,132.27,79.87,-7.9,80.2597464486,0.7185,-0.419,0.8317471070000001,79.87,-7.9,80.2597464486,132.16
2020-10-22 22:00:00,80.632,-13.13,81.6940409332,0.712,-0.35000000000000003,0.7933750689,79.92,-12.78,80.9353742192,132.21,76.51,-8.64,76.9962966642,0.712,-0.35000000000000003,0.7933750689,76.51,-8.64,76.9962966642,132.11
2020-10-22 22:30:00,77.953,-14.315,79.256478814,0.7030000000000001,-0.315,0.7703466752,77.25,-14.0,78.5083594275,132.21,74.03,-9.81,74.6771517936,0.7030000000000001,-0.315,0.7703466752,74.03,-9.81,74.6771517936,132.11
2020-10-22 23:00:00,69.9815,-15.3815,71.6519426429,0.7015,-0.3315,0.7758830453000001,69.28,-15.05,70.8958454354,132.31,66.41,-10.91,67.3001946505,0.7015,-0.3315,0.7758830453000001,66.41,-10.91,67.3001946505,132.24
2020-10-22 23:30:00,62.6225,-15.006,64.39532236310001,0.7225,-0.406,0.8287594645,61.9,-14.6,63.5985062718,132.53,59.53,-10.53,60.4541297183,0.7225,-0.406,0.8287594645,59.53,-10.53,60.4541297183,132.49
2020-10-23 00:00:00,57.1965,-17.11,59.7008518553,0.7265,-0.35000000000000003,0.8064132005,56.47,-16.76,58.9046560129,132.53,54.4,-12.27,55.7665930464,0.7265,-0.35000000000000003,0.8064132005,54.4,-12.27,55.7665930464,132.49
2020-10-23 00:30:00,53.7915,-14.8505,55.8037886035,0.7615000000000001,-0.35050000000000003,0.8382914171,53.03,-14.5,54.9766395845,131.8,51.05,-10.52,52.1226716506,0.7615000000000001,-0.35050000000000003,0.8382914171,51.05,-10.52,52.1226716506,131.78
2020-10-23 01:00:00,52.652,-14.7175,54.6702653208,0.802,-0.3975,0.8951034856000001,51.85,-14.32,53.7911228736,132.6,49.91,-10.31,50.9637537864,0.802,-0.3975,0.8951034856000001,49.91,-10.31,50.9637537864,132.59
2020-10-23 01:30:00,55.078,-14.9175,57.0624034742,0.758,-0.3375,0.8297410741,54.32,-14.58,56.2426777456,132.52,52.39,-10.51,53.4338113932,0.758,-0.3375,0.8297410741,52.39,-10.51,53.4338113932,132.5
2020-10-23 02:00:00,61.115,-14.351,62.7773400679,0.755,-0.281,0.8055966733000001,60.36,-14.07,61.9781776112,132.33,58.1,-10.01,58.9560013909,0.755,-0.281,0.8055966733000001,58.1,-10.01,58.9560013909,132.31
2020-10-23 02:30:00,61.2515,-14.3625,62.9128576564,0.8815000000000001,-0.2725,0.9226583875000001,60.37,-14.09,61.9924592188,132.33,58.03,-10.07,58.8972478135,0.8815000000000001,-0.2725,0.9226583875000001,58.03,-10.07,58.8972478135,132.31
2020-10-23 03:00:00,60.2705,-14.7285,62.044031804,1.4005,-0.2985,1.4319575762,58.87,-14.43,60.6127197872,133.16,56.6,-10.37,57.5421315212,1.4005,-0.2985,1.4319575762,56.6,-10.37,57.5421315212,133.14
2020-10-23 03:30:00,59.097,-14.915,60.9500831337,1.7469999999999999,-0.225,1.7614295331,57.35,-14.69,59.2015084267,133.16,55.14,-10.6,56.1496179862,1.7469999999999999,-0.225,1.7614295331,55.14,-10.6,56.1496179862,133.14
2020-10-23 04:00:00,58.45,-14.4845,60.2179644313,2.3,-0.21450000000000002,2.3099805735,56.15,-14.27,57.934923837,133.23,54.0,-10.22,54.9586062414,2.3,-0.21450000000000002,2.3099805735,54.0,-10.22,54.9586062414,133.19
2020-10-23 04:30:00,57.2235,-14.727,59.0881839393,3.1335,-0.277,3.1457195123,54.09,-14.45,55.98687882,133.23,52.05,-10.41,53.0807931365,3.1335,-0.277,3.1457195123,52.05,-10.41,53.0807931365,133.19
2020-10-23 05:00:00,56.355,-14.401,58.1659249561,3.435,-0.331,3.4509108942,52.92,-14.07,54.7584815348,133.23,50.92,-10.04,51.9003660873,3.435,-0.331,3.4509108942,50.92,-10.04,51.9003660873,133.19
2020-10-23 05:30:00,55.7405,-13.866,57.4392661535,3.4705,-0.256,3.4799290582,52.27,-13.61,54.0128225517,132.54,50.4,-9.59,51.3042698028,3.4705,-0.256,3.4799290582,50.4,-9.59,51.3042698028,132.5
2020-10-23 06:00:00,54.38,-13.695,56.0779584596,4.14,-0.245,4.1472430602,50.24,-13.45,52.0092309114,132.22,48.39,-9.49,49.3117856095,4.14,-0.245,4.1472430602,48.39,-9.49,49.3117856095,132.19
2020-10-23 06:30:00,54.21,-11.494,55.4151255164,4.42,-0.304,4.4304419644,49.79,-11.19,51.0319527355,132.18,47.95,-7.33,48.5070242336,4.42,-0.304,4.4304419644,47.95,-7.33,48.5070242336,132.14
2020-10-23 07:00:00,59.5385,-10.7975,60.5096602907,4.8285,-0.35750000000000004,4.8417164828,54.71,-10.44,55.6971965183,133.1,52.71,-6.58,53.1191161448,4.8285,-0.35750000000000004,4.8417164828,52.71,-6.58,53.1191161448,133.06
2020-10-23 07:30:00,67.929,-10.231,68.6951410363,5.939,-0.391,5.9518570211,61.99,-9.84,62.7661190452,132.45,59.51,-5.98,59.8097023902,5.939,-0.391,5.9518570211,59.51,-5.98,59.8097023902,132.41
2020-10-23 08:00:00,73.7745,-10.0315,74.4533937608,6.5645,-0.4415,6.5793299431,67.21,-9.59,67.890737218,132.41,64.44,-5.66,64.6880916398,6.5645,-0.4415,6.5793299431,64.44,-5.66,64.6880916398,132.37
2020-10-23 08:30:00,75.346,-9.15,75.8995534638,7.426,-0.46,7.4402335985,67.92,-8.69,68.4736628201,132.08,65.1,-4.78,65.2752510528,7.426,-0.46,7.4402335985,65.1,-4.78,65.2752510528,132.06
2020-10-23 09:00:00,79.2485,-8.7725,79.7325624102,7.8585,-0.5125000000000001,7.8751938706,71.39,-8.26,71.8662625994,132.03,68.39,-4.38,68.5301138187,7.8585,-0.5125000000000001,7.8751938706,68.39,-4.38,68.5301138187,132.02
2020-10-23 09:30:00,80.0175,-7.9505,80.411508856,8.1675,-0.5005000000000001,8.1828208156,71.85,-7.45,72.2352060979,131.98,68.76,-3.64,68.856279307,8.1675,-0.5005000000000001,8.1828208156,68.76,-3.64,68.856279307,131.91
2020-10-23 10:00:00,80.0475,-8.0215,80.4484102919,11.5075,-0.6515000000000001,11.5259276633,68.54,-7.37,68.9351035395,131.89,65.56,-3.58,65.6576728189,11.5075,-0.6515000000000001,11.5259276633,65.56,-3.58,65.6576728189,131.77
2020-10-23 10:30:00,79.4915,-8.99,79.9982416822,18.7015,-1.43,18.7560924035,60.79,-7.5600000000000005,61.2582867864,132.0,58.2,-3.8,58.3239230505,18.7015,-1.43,18.7560924035,58.2,-3.8,58.3239230505,131.88
2020-10-23 11:00:00,78.237,-9.031,78.7565053186,19.877,-1.671,19.9471143276,58.36,-7.36,58.8222678924,132.13,55.86,-3.63,55.977821501,19.877,-1.671,19.9471143276,55.86,-3.63,55.977821501,132.0
2020-10-23 11:30:00,79.7765,-9.543,80.3452475337,36.8165,-3.293,36.9634755029,42.96,-6.25,43.4122574856,131.98,41.11,-2.65,41.19532255,36.8165,-3.293,36.9634755029,41.11,-2.65,41.19532255,131.86
2020-10-23 12:00:00,77.91,-10.021,78.5518207364,38.39,-3.971,38.5948304958,39.52,-6.05,39.9804064512,132.05,37.88,-2.49,37.9617504865,38.39,-3.971,38.5948304958,37.88,-2.49,37.9617504865,131.94
2020-10-23 12:30:00,75.7995,-9.9735,76.4528279562,36.7895,-3.7135,36.9764437514,39.01,-6.26,39.5090837656,132.37,37.42,-2.63,37.5123086466,36.7895,-3.7135,36.9764437514,37.42,-2.63,37.5123086466,132.27
2020-10-23 13:00:00,74.23,-10.1925,74.9264970237,45.83,-5.1225,46.1153868709,28.4,-5.07,28.8490017158,132.43,27.28,-1.56,27.3245677001,45.83,-5.1225,46.1153868709,27.28,-1.56,27.3245677001,132.32
2020-10-23 13:30:00,73.397,-11.1215,74.2348123945,49.917,-4.6815,50.1360482213,23.48,-6.44,24.3471558914,133.16,22.58,-2.9,22.7654650732,49.917,-4.6815,50.1360482213,22.58,-2.9,22.7654650732,133.04
2020-10-23 14:00:00,71.1355,-11.421,72.0465030466,45.9455,-4.011,46.1202460016,25.19,-7.41,26.2572694696,133.66,24.21,-3.79,24.5048607423,45.9455,-4.011,46.1202460016,24.21,-3.79,24.5048607423,133.52
2020-10-23 14:30:00,69.1655,-11.8665,70.1760658095,41.5455,-4.1865,41.755902008,27.62,-7.68,28.6678705174,133.66,26.53,-4.04,26.8358435679,41.5455,-4.1865,41.755902008,26.53,-4.04,26.8358435679,133.55
2020-10-23 15:00:00,70.5165,-12.3125,71.5833390427,34.8765,-3.1625,35.0195896392,35.64,-9.15,36.7958163383,134.19,34.23,-5.48,34.6658809206,34.8765,-3.1625,35.0195896392,34.23,-5.48,34.6658809206,134.06
2020-10-23 15:30:00,71.6285,-15.9465,73.3821018676,33.0885,-2.6765,33.1965733849,38.54,-13.27,40.7605753149,131.31,36.83,-9.65,38.0732373197,33.0885,-2.6765,33.1965733849,36.83,-9.65,38.0732373197,131.18
2020-10-23 16:00:00,74.4845,-15.7395,76.1293149877,39.4345,-3.6495,39.603013023,35.05,-12.09,37.0765505407,130.57,33.57,-8.69,34.6765194332,39.4345,-3.6495,39.603013023,33.57,-8.69,34.6765194332,130.44
2020-10-23 16:30:00,73.3925,-15.0235,74.9143818536,22.9225,-1.7235,22.987202059,50.47,-13.3,52.1930158163,130.38,48.22,-9.76,49.1978251552,22.9225,-1.7235,22.987202059,48.22,-9.76,49.1978251552,130.26
2020-10-23 17:00:00,76.391,-14.3225,77.7220617795,19.171,-1.4125,19.2229653605,57.22,-12.91,58.6583029076,130.03,54.68,-9.37,55.4770159616,19.171,-1.4125,19.2229653605,54.68,-9.37,55.4770159616,129.91
2020-10-23 17:30:00,78.695,-12.206,79.6359809445,6.915,-0.5660000000000001,6.938125179,71.78,-11.64,72.7176594783,130.68,68.63,-7.61,69.0506263549,6.915,-0.5660000000000001,6.938125179,68.63,-7.61,69.0506263549,130.54
2020-10-23 18:00:00,83.832,-9.147,84.3295430617,4.472,-0.327,4.483939451,79.36,-8.82,79.8486192742,132.21,76.02,-4.82,76.1726512601,4.472,-0.327,4.483939451,76.02,-4.82,76.1726512601,132.08
2020-10-23 18:30:00,87.531,-7.9405,87.8904289513,3.341,-0.2005,3.3470107932,84.19,-7.74,84.545039476,131.78,80.53,-3.83,80.6210257935,3.341,-0.2005,3.3470107932,80.53,-3.83,80.6210257935,131.66
2020-10-23 19:00:00,88.3595,-7.8469999999999995,88.7072525178,4.0395,-0.417,4.0609665414,84.32,-7.43,84.6467205508,131.48,80.64,-3.55,80.7181026784,4.0395,-0.417,4.0609665414,80.64,-3.55,80.7181026784,131.37
2020-10-23 19:30:00,86.878,-9.0005,87.3429784485,4.358,-0.5405,4.3913897857,82.52,-8.46,82.9525285932,131.99,78.93,-4.5,79.0581741504,4.358,-0.5405,4.3913897857,78.93,-4.5,79.0581741504,131.88
2020-10-23 20:00:00,85.696,-10.7215,86.3640838442,4.806,-0.6315000000000001,4.8473114455,80.89,-10.09,81.5168706465,132.04,77.39,-6.09,77.629248354,4.806,-0.6315000000000001,4.8473114455,77.39,-6.09,77.629248354,131.92
2020-10-23 20:30:00,82.7905,-11.791,83.6259204508,5.0205,-0.731,5.0734387993,77.77,-11.06,78.5525079167,132.33,74.4,-7.02,74.7304516245,5.0205,-0.731,5.0734387993,74.4,-7.02,74.7304516245,132.21
2020-10-23 21:00:00,80.5555,-12.344,81.4957846533,5.8755,-0.734,5.9211701757,74.68,-11.61,75.577076551,132.27,71.46,-7.5600000000000005,71.8587865191,5.8755,-0.734,5.9211701757,71.46,-7.5600000000000005,71.8587865191,132.16
2020-10-23 21:30:00,77.0265,-13.301,78.16647813,6.6065000000000005,-0.871,6.6636689031,70.42,-12.43,71.5086099711,132.73,67.38,-8.35,67.8954114797,6.6065000000000005,-0.871,6.6636689031,67.38,-8.35,67.8954114797,132.64
2020-10-23 22:00:00,71.572,-13.8385,72.8975669433,6.2620000000000005,-0.9285,6.3304625621,65.31,-12.91,66.5737500821,133.24,62.62,-8.8,63.2353097565,6.2620000000000005,-0.9285,6.3304625621,62.62,-8.8,63.2353097565,133.14
2020-10-23 22:30:00,64.1725,-13.482,65.5734251069,7.1025,-0.922,7.162093985,57.07,-12.56,58.435763878,133.53,54.97,-8.48,55.620241819,7.1025,-0.922,7.162093985,54.97,-8.48,55.620241819,133.44
2020-10-23 23:00:00,55.9835,-13.3915,57.5628747067,7.0435,-0.9315,7.1048282527,48.94,-12.46,50.5012395887,132.74,47.2,-8.53,47.9645796396,7.0435,-0.9315,7.1048282527,47.2,-8.53,47.9645796396,132.67
2020-10-23 23:30:00,49.99,-13.4165,51.7590820267,9.03,-1.0465,9.090437957,40.96,-12.37,42.7871300744,131.93,39.44,-8.55,40.3561160173,9.03,-1.0465,9.090437957,39.44,-8.55,40.3561160173,131.85
2020-10-24 00:00:00,45.1345,-13.211500000000001,47.0283618947,8.9845,-1.1015,9.0517701308,36.15,-12.11,38.1244619634,131.34,34.85,-8.38,35.8433661924,8.9845,-1.1015,9.0517701308,34.85,-8.38,35.8433661924,131.25
2020-10-24 00:30:00,43.427,-12.9445,45.3151675408,9.277,-1.0845,9.3401750117,34.15,-11.86,36.1508243336,131.76,32.93,-8.15,33.9235522904,9.277,-1.0845,9.3401750117,32.93,-8.15,33.9235522904,131.68
2020-10-24 01:00:00,41.083,-12.7465,43.0149526473,9.153,-1.0565,9.213772368,31.93,-11.69,34.0026616605,131.61,30.85,-7.98,31.8653871779,9.153,-1.0565,9.213772368,30.85,-7.98,31.8653871779,131.54
2020-10-24 01:30:00,40.836,-12.437,42.6879123992,9.366,-1.127,9.4335616286,31.47,-11.31,33.4406489171,131.04,30.47,-7.63,31.4107911394,9.366,-1.127,9.4335616286,30.47,-7.63,31.4107911394,131.01
2020-10-24 02:00:00,42.292,-11.5545,43.841985975200004,9.662,-1.1345,9.728377781,32.63,-10.42,34.2533691774,130.67,31.55,-6.79,32.272381381,9.662,-1.1345,9.728377781,31.55,-6.79,32.272381381,130.63
2020-10-24 02:30:00,41.8005,-10.857,43.187454767,9.900500000000001,-1.227,9.9762432433,31.9,-9.63,33.3218681949,130.42,30.78,-6.09,31.3766872056,9.900500000000001,-1.227,9.9762432433,30.78,-6.09,31.3766872056,130.38
2020-10-24 03:00:00,40.124,-10.4355,41.4588354425,9.964,-1.3054999999999999,10.0491604749,30.16,-9.13,31.5116248391,131.79,29.12,-5.54,29.6423008554,9.964,-1.3054999999999999,10.0491604749,29.12,-5.54,29.6423008554,131.75
2020-10-24 03:30:00,39.47,-10.319,40.7966010962,10.1,-1.629,10.2305249621,29.37,-8.69,30.6286303971,131.83,28.37,-5.12,28.8283072691,10.1,-1.629,10.2305249621,28.37,-5.12,28.8283072691,131.8
2020-10-24 04:00:00,39.3855,-10.0725,40.6530794221,10.2455,-1.9525000000000001,10.429886217,29.14,-8.12,30.250190082,132.05,28.14,-4.5600000000000005,28.5070728066,10.2455,-1.9525000000000001,10.429886217,28.14,-4.5600000000000005,28.5070728066,132.04
2020-10-24 04:30:00,37.983,-9.5025,39.1536179075,10.233,-1.8325,10.3957849752,27.75,-7.67,28.7904741191,131.58,26.82,-4.15,27.1391764798,10.233,-1.8325,10.3957849752,26.82,-4.15,27.1391764798,131.58
2020-10-24 05:00:00,36.9035,-9.276,38.0514452846,10.2935,-1.556,10.4104408288,26.61,-7.72,27.7072282988,131.87,25.74,-4.2,26.0804064386,10.2935,-1.556,10.4104408288,25.74,-4.2,26.0804064386,131.88
2020-10-24 05:30:00,36.289,-9.122,37.4179422871,10.289,-1.252,10.3648938731,26.0,-7.87,27.164994018,131.69,25.22,-4.32,25.5873171708,10.289,-1.252,10.3648938731,25.22,-4.32,25.5873171708,131.72
2020-10-24 06:00:00,37.186,-8.732,38.1974661463,10.366,-1.262,10.4425380057,26.82,-7.47,27.8408566679,131.96,26.03,-3.88,26.3175853756,10.366,-1.262,10.4425380057,26.03,-3.88,26.3175853756,132.09
2020-10-24 06:30:00,38.996,-8.0045,39.8090446538,10.306,-1.0845,10.3629038522,28.69,-6.92,29.5127514814,132.36,27.74,-3.37,27.9439528342,10.306,-1.0845,10.3629038522,27.74,-3.37,27.9439528342,132.57
2020-10-24 07:00:00,40.499,-7.5945,41.2049199884,10.219,-1.0345,10.271229296,30.28,-6.5600000000000005,30.9824466432,132.28,29.23,-3.04,29.3876589745,10.219,-1.0345,10.271229296,29.23,-3.04,29.3876589745,132.57
2020-10-24 07:30:00,16.77,-3.4475,17.1206938017,8.04,-0.5575,8.0593055687,8.73,-2.89,9.1959230097,132.01,43.25,-8.2,44.0204781891,8.04,-0.5575,8.0593055687,43.25,-8.2,44.0204781891,133.17
2020-10-24 08:00:00,9.738,-2.173,9.977503345,9.738,-0.593,9.7560387966,0.0,-1.58,1.58,130.96,44.77,-7.89,45.4599274087,9.738,-0.593,9.7560387966,44.77,-7.89,45.4599274087,132.31
2020-10-24 08:30:00,9.595,-2.3795,9.8856484486,9.595,-0.7995,9.6282514119,0.0,-1.58,1.58,131.04,47.12,-5.66,47.4587189039,9.595,-0.7995,9.6282514119,47.12,-5.66,47.4587189039,132.13
2020-10-24 09:00:00,9.351,-1.9285,9.5477910142,9.351,-0.3685,9.3582580243,0.0,-1.56,1.56,130.35,49.3,-5.98,49.6613572106,9.351,-0.3685,9.3582580243,49.3,-5.98,49.6613572106,130.98
2020-10-24 09:30:00,9.6865,-1.0115,9.7391690867,9.6865,0.5585,9.7025875157,0.0,-1.57,1.57,130.5,51.24,-8.09,51.8747115655,9.6865,0.5585,9.7025875157,51.24,-8.09,51.8747115655,131.27
2020-10-24 10:00:00,10.256,-1.3305,10.3419420928,10.256,0.2295,10.258567456,0.0,-1.56,1.56,130.35,52.93,-7.54,53.4643479339,10.256,0.2295,10.258567456,52.93,-7.54,53.4643479339,131.02
2020-10-24 10:30:00,11.244,-1.3679999999999999,11.326913083400001,11.244,0.202,11.2458143325,0.0,-1.57,1.57,130.6,52.97,-7.3,53.4706545687,11.244,0.202,11.2458143325,52.97,-7.3,53.4706545687,131.22
2020-10-24 11:00:00,11.2655,-1.3465,11.3456843117,11.2655,0.21350000000000002,11.2675229088,0.0,-1.56,1.56,130.52,52.76,-7.54,53.2960523866,11.2655,0.21350000000000002,11.2675229088,52.76,-7.54,53.2960523866,131.07
2020-10-24 11:30:00,11.7275,-1.4545,11.8173527704,11.7275,0.1155,11.7280687455,0.0,-1.57,1.57,130.73,53.32,-7.08,53.7879986614,11.7275,0.1155,11.7280687455,53.32,-7.08,53.7879986614,131.2
2020-10-24 12:00:00,11.2355,-1.355,11.3169114713,11.2355,0.215,11.2375569075,0.0,-1.57,1.57,130.78,55.59,-7.23,56.0581929784,11.2355,0.215,11.2375569075,55.59,-7.23,56.0581929784,131.2
2020-10-24 12:30:00,9.977,-1.2275,10.052227875,9.977,0.35250000000000004,9.983225192799999,0.0,-1.58,1.58,131.21,58.8,-7.44,59.2688248576,9.977,0.35250000000000004,9.983225192799999,58.8,-7.44,59.2688248576,131.64
2020-10-24 13:00:00,25.927,-3.784,26.2016790493,8.027,0.496,8.0423096807,17.9,-4.28,18.4045755181,131.45,44.98,-4.75,45.230110546,8.027,0.496,8.0423096807,44.98,-4.75,45.230110546,131.27
2020-10-24 13:30:00,40.119,-8.873,41.0884934014,6.429,0.707,6.4677577258,33.69,-9.58,35.0255977822,132.11,32.48,-5.91,33.0133079227,6.429,0.707,6.4677577258,32.48,-5.91,33.0133079227,131.6
2020-10-24 14:00:00,51.331,-12.742,52.8888468867,9.731,0.458,9.7417721694,41.6,-13.2,43.6440144808,133.21,40.14,-9.23,41.1875284522,9.731,0.458,9.7417721694,40.14,-9.23,41.1875284522,132.63
2020-10-24 14:30:00,52.126,-12.6575,53.6407697768,11.306,0.6725,11.3259830589,40.82,-13.33,42.9413704951,132.98,39.39,-9.37,40.4891219959,11.306,0.6725,11.3259830589,39.39,-9.37,40.4891219959,132.43
2020-10-24 15:00:00,52.0,-12.54,53.490668345,11.57,0.58,11.5845284755,40.43,-13.12,42.5055208179,133.49,38.94,-9.18,40.0074493063,11.57,0.58,11.5845284755,38.94,-9.18,40.0074493063,133.09
2020-10-24 15:30:00,55.2175,-12.0885,56.5252522197,9.6475,0.28150000000000003,9.6516060063,45.57,-12.37,47.2190830068,133.11,43.83,-8.45,44.6371078812,9.6475,0.28150000000000003,9.6516060063,43.83,-8.45,44.6371078812,132.7
2020-10-24 16:00:00,54.2915,-11.2645,55.4477766236,7.0515,0.4355,7.0649354208,47.24,-11.7,48.6673155208,133.22,45.42,-7.8100000000000005,46.0865761367,7.0515,0.4355,7.0649354208,45.42,-7.8100000000000005,46.0865761367,133.03
2020-10-24 16:30:00,55.2605,-11.1945,56.3829734095,6.1405,0.1955,6.1436113565,49.12,-11.39,50.4232733963,132.8,47.2,-7.52,47.7952968398,6.1405,0.1955,6.1436113565,47.2,-7.52,47.7952968398,132.67
2020-10-24 17:00:00,60.194,-11.158,61.2194299222,7.444,0.392,7.4543141871,52.75,-11.55,53.999675925,132.07,50.68,-7.67,51.2571097507,7.444,0.392,7.4543141871,50.68,-7.67,51.2571097507,131.94
2020-10-24 17:30:00,64.526,-11.0815,65.4706370692,5.536,0.6685,5.5762163023,58.99,-11.75,60.1488370627,131.92,56.61,-7.83,57.148936998,5.536,0.6685,5.5762163023,56.61,-7.83,57.148936998,131.7
2020-10-24 18:00:00,65.0525,-10.326,65.8669418772,2.9525,0.894,3.0848812376,62.1,-11.22,63.1054545978,131.57,59.62,-7.32,60.067685156,2.9525,0.894,3.0848812376,59.62,-7.32,60.067685156,131.39
2020-10-24 18:30:00,68.5125,-10.528,69.3166750519,1.9025,1.052,2.1739848781,66.61,-11.58,67.6090859279,131.64,64.05,-7.6,64.4993217019,1.9025,1.052,2.1739848781,64.05,-7.6,64.4993217019,131.5
2020-10-24 19:00:00,69.954,-11.7215,70.9292300695,3.9939999999999998,0.6985,4.0546193718,65.96,-12.42,67.1191328907,132.45,63.36,-8.39,63.9130792561,3.9939999999999998,0.6985,4.0546193718,63.36,-8.39,63.9130792561,132.31
2020-10-24 19:30:00,66.538,-12.6155,67.7233806322,5.318,0.6845,5.3618713384,61.22,-13.3,62.6480518452,132.45,58.76,-9.29,59.489845352,5.318,0.6845,5.3618713384,58.76,-9.29,59.489845352,132.31
2020-10-24 20:00:00,63.128,-13.4415,64.5431507307,6.348,0.5785,6.3743051582,56.78,-14.02,58.4852870387,132.5,54.54,-9.98,55.4455769201,6.348,0.5785,6.3743051582,54.54,-9.98,55.4455769201,132.31
2020-10-24 20:30:00,57.6,-14.084,59.2968722278,5.19,0.5660000000000001,5.2207715905,52.41,-14.65,54.4190279222,132.67,50.38,-10.61,51.4851094978,5.19,0.5660000000000001,5.2207715905,50.38,-10.61,51.4851094978,132.52
2020-10-24 21:00:00,54.341,-14.2075,56.1675826189,7.071,0.4025,7.082446417,47.27,-14.61,49.4763074612,132.85,45.46,-10.58,46.6749183181,7.071,0.4025,7.082446417,45.46,-10.58,46.6749183181,132.69
2020-10-24 21:30:00,53.272,-14.704,55.2640353214,7.832,0.396,7.8420048457,45.44,-15.1,47.8832287967,132.66,43.75,-11.07,45.1287868217,7.832,0.396,7.8420048457,43.75,-11.07,45.1287868217,132.52
2020-10-24 22:00:00,50.9115,-14.7555,53.0066563037,6.2715,0.49450000000000005,6.2909651485,44.64,-15.25,47.1730018125,132.12,42.99,-11.24,44.4350953639,6.2715,0.49450000000000005,6.2909651485,42.99,-11.24,44.4350953639,131.98
2020-10-24 22:30:00,54.1485,-15.8,56.4065603654,6.7785,0.46,6.7940902444999995,47.37,-16.26,50.0829761496,132.04,45.65,-12.16,47.2418045803,6.7785,0.46,6.7940902444999995,45.65,-12.16,47.2418045803,131.91
2020-10-24 23:00:00,51.7665,-16.3845,54.2975355104,8.3065,0.29550000000000004,8.3117544778,43.46,-16.68,46.5509828038,132.62,41.94,-12.54,43.7745953722,8.3065,0.29550000000000004,8.3117544778,41.94,-12.54,43.7745953722,132.48
2020-10-24 23:30:00,47.3095,-16.3365,50.0506745459,7.9095,0.35350000000000004,7.9173955629,39.4,-16.69,42.7892054145,132.75,38.0,-12.62,40.0407842081,7.9095,0.35350000000000004,7.9173955629,38.0,-12.62,40.0407842081,132.62
2020-10-25 00:00:00,43.58,-16.408,46.5664993746,8.13,0.322,8.136374131,35.45,-16.73,39.1994311183,133.25,34.2,-12.68,36.4749557916,8.13,0.322,8.136374131,34.2,-12.68,36.4749557916,133.09
2020-10-25 00:30:00,40.72,-16.4045,43.9001824626,8.5,0.2755,8.5044635486,32.22,-16.68,36.2815490298,132.87,31.15,-12.68,33.6319030089,8.5,0.2755,8.5044635486,31.15,-12.68,33.6319030089,132.73
2020-10-25 01:00:00,41.1515,-16.4755,44.3270577921,8.5815,0.1145,8.582263833,32.57,-16.59,36.5517851821,132.98,31.49,-12.58,33.9098289586,8.5815,0.1145,8.582263833,31.49,-12.58,33.9098289586,132.86
2020-10-25 01:30:00,42.3525,-16.1765,45.3366673731,9.2825,0.0235,9.2825297468,33.07,-16.2,36.8247864895,132.45,31.96,-12.23,34.220089129,9.2825,0.0235,9.2825297468,31.96,-12.23,34.220089129,132.4
2020-10-25 02:00:00,42.3535,-14.9975,44.9304347687,9.1035,0.10250000000000001,9.1040770263,33.25,-15.1,36.5181119446,132.45,32.15,-11.19,34.041718523,9.1035,0.10250000000000001,9.1040770263,32.15,-11.19,34.041718523,132.4
2020-10-25 02:30:00,42.448,-14.9695,45.0102058899,9.548,0.0005,9.5480000131,32.9,-14.97,36.1456899229,133.17,31.78,-11.05,33.6462613079,9.548,0.0005,9.5480000131,31.78,-11.05,33.6462613079,133.11
2020-10-25 03:00:00,41.5905,-14.821,44.1523694862,9.7105,-0.151,9.7116739674,31.88,-14.67,35.0933512221,133.24,30.87,-10.68,32.6652613643,9.7105,-0.151,9.7116739674,30.87,-10.68,32.6652613643,133.19
2020-10-25 03:30:00,40.1775,-14.496,42.7125920807,9.7575,-0.076,9.757795973,30.42,-14.42,33.6647114944,131.77,29.45,-10.49,31.2624791083,9.7575,-0.076,9.757795973,29.45,-10.49,31.2624791083,131.73
2020-10-25 04:00:00,41.171,-15.258,43.9073775692,9.841,-0.068,9.8412349327,31.33,-15.19,34.8181705436,132.01,30.26,-11.25,32.2835887101,9.841,-0.068,9.8412349327,30.26,-11.25,32.2835887101,131.76
2020-10-25 04:30:00,40.0245,-15.5175,42.9273037413,9.4845,-0.1675,9.4859789426,30.54,-15.35,34.1806100004,131.95,29.54,-11.48,31.6923019044,9.4845,-0.1675,9.4859789426,29.54,-11.48,31.6923019044,131.61
2020-10-25 05:00:00,38.8495,-14.74,41.5517899765,7.9995,-0.52,8.01638324,30.85,-14.22,33.969558431,133.71,29.82,-10.39,31.5782282594,7.9995,-0.52,8.01638324,29.82,-10.39,31.5782282594,133.45
2020-10-25 05:30:00,39.3535,-14.807,42.0469405694,8.9435,-0.257,8.947191808,30.41,-14.55,33.7115796129,133.06,29.38,-10.69,31.2643646985,8.9435,-0.257,8.947191808,29.38,-10.69,31.2643646985,132.91
2020-10-25 06:00:00,36.5515,-13.663,39.0216570798,7.7615,0.197,7.7639996941,28.79,-13.86,31.9525225921,133.74,27.87,-9.95,29.5928944174,7.7615,0.197,7.7639996941,27.87,-9.95,29.5928944174,133.6
2020-10-25 06:30:00,42.188,-13.066,44.1650053776,7.2780000000000005,0.724,7.3139223402999995,34.91,-13.79,37.5349463833,134.04,33.75,-9.87,35.1636090298,7.2780000000000005,0.724,7.3139223402999995,33.75,-9.87,35.1636090298,133.9
2020-10-25 07:00:00,46.0465,-14.018,48.132987506,6.1365,0.712,6.1776675412,39.91,-14.73,42.5415208943,134.14,38.55,-10.69,40.0047322201,6.1365,0.712,6.1776675412,38.55,-10.69,40.0047322201,134.01
2020-10-25 07:30:00,48.104,-14.105,50.1292912477,8.374,0.665,8.4003631469,39.73,-14.77,42.3866228898,132.1,38.4,-10.69,39.8602069739,8.374,0.665,8.4003631469,38.4,-10.69,39.8602069739,131.98
2020-10-25 08:00:00,47.9325,-13.5395,49.8080577467,8.3525,0.8005,8.3907721039,39.58,-14.34,42.0976483904,131.3,38.15,-10.34,39.526422808,8.3525,0.8005,8.3907721039,38.15,-10.34,39.526422808,131.18
2020-10-25 08:30:00,46.754,-16.8475,49.6968285935,7.824,1.1425,7.9069768085,38.93,-17.99,42.8857202341,130.73,37.41,-14.44,40.100145885,7.824,1.1425,7.9069768085,37.41,-14.44,40.100145885,130.62
2020-10-25 09:00:00,46.2445,-16.8525,49.2195137776,8.1945,1.1875,8.2800958026,38.05,-18.04,42.1099050106,130.62,36.56,-14.34,39.2717353831,8.1945,1.1875,8.2800958026,36.56,-14.34,39.2717353831,130.52
2020-10-25 09:30:00,48.9105,-16.232,51.5336281883,11.3705,1.158,11.4293146886,37.54,-17.39,41.372257613,130.11,36.08,-13.75,38.6112535409,11.3705,1.158,11.4293146886,36.08,-13.75,38.6112535409,130.08
2020-10-25 10:00:00,49.387,-15.8645,51.8725180539,9.327,0.9455,9.3748012912,40.06,-16.81,43.443983473,132.36,38.51,-13.18,40.7029790065,9.327,0.9455,9.3748012912,38.51,-13.18,40.7029790065,132.32
2020-10-25 10:30:00,54.5645,-15.756,56.7938042065,17.2945,0.464,17.3007232869,37.27,-16.22,40.6465410582,132.57,35.77,-12.64,37.9376132618,17.2945,0.464,17.3007232869,35.77,-12.64,37.9376132618,132.36
2020-10-25 11:00:00,59.0965,-12.2925,60.3614269919,28.4565,-0.7625000000000001,28.466713869,30.64,-11.53,32.7376007062,132.27,29.67,-8.24,30.7929618582,28.4565,-0.7625000000000001,28.466713869,29.67,-8.24,30.7929618582,132.31
2020-10-25 11:30:00,58.8865,-11.6655,60.0308568363,19.0165,-0.14550000000000002,19.0170566203,39.87,-11.52,41.5009313149,132.31,38.51,-7.66,39.2644330151,19.0165,-0.14550000000000002,19.0170566203,38.51,-7.66,39.2644330151,132.38
2020-10-25 12:00:00,61.832,-10.864,62.779158325,11.192,0.846,11.2239289021,50.64,-11.71,51.976280167,132.47,48.73,-7.8,49.3503080031,11.192,0.846,11.2239289021,48.73,-7.8,49.3503080031,132.6
2020-10-25 12:30:00,67.007,-10.875,67.883751178,14.697,0.435,14.703436129,52.31,-11.31,53.518708878300004,132.44,50.26,-7.45,50.8091537029,14.697,0.435,14.703436129,50.26,-7.45,50.8091537029,132.68
2020-10-25 13:00:00,67.588,-11.875,68.6232713371,18.268,-0.985,18.2945360422,49.32,-10.89,50.5079647184,132.72,47.43,-7.05,47.9510938353,18.268,-0.985,18.2945360422,47.43,-7.05,47.9510938353,132.68
2020-10-25 13:30:00,69.902,-11.376,70.8216279113,19.912,0.314,19.9144756396,49.99,-11.69,51.3386423662,132.44,48.05,-7.8100000000000005,48.6805772357,19.912,0.314,19.9144756396,48.05,-7.8100000000000005,48.6805772357,132.38
2020-10-25 14:00:00,66.5935,-11.9155,67.6511151608,24.5635,-0.5555,24.5697804732,42.03,-11.36,43.5381499377,132.72,40.48,-7.54,41.1762310077,24.5635,-0.5555,24.5697804732,40.48,-7.54,41.1762310077,132.67
2020-10-25 14:30:00,68.307,-12.041,69.3601609716,23.837,-0.811,23.85079223,44.47,-11.23,45.8660419047,132.97,42.84,-7.41,43.4761279325,23.837,-0.811,23.85079223,42.84,-7.41,43.4761279325,132.99
2020-10-25 15:00:00,70.138,-12.426,71.2302219567,22.818,-0.596,22.8257823524,47.32,-11.83,48.7763395511,133.66,45.52,-7.95,46.2090131901,22.818,-0.596,22.8257823524,45.52,-7.95,46.2090131901,133.57
2020-10-25 15:30:00,69.6005,-12.4705,70.7088606223,32.9605,-1.7505000000000002,33.0069509422,36.64,-10.72,38.1760134116,133.24,35.37,-6.89,36.0348303728,32.9605,-1.7505000000000002,33.0069509422,35.37,-6.89,36.0348303728,133.14
2020-10-25 16:00:00,67.201,-12.419,68.3389051858,26.051,-1.389,26.0880034115,41.15,-11.03,42.602621985,133.45,39.7,-7.15,40.3387220918,26.051,-1.389,26.0880034115,39.7,-7.15,40.3387220918,133.34
2020-10-25 16:30:00,62.8505,-11.8515,63.9581378911,22.1605,-0.9115000000000001,22.1792378701,40.69,-10.94,42.1350175033,132.91,39.16,-7.13,39.8038000698,22.1605,-0.9115000000000001,22.1792378701,39.16,-7.13,39.8038000698,132.84
2020-10-25 17:00:00,62.1255,-10.6575,63.0330076746,12.7555,0.1825,12.7568054975,49.37,-10.84,50.5460433664,132.06,47.43,-6.97,47.9393971593,12.7555,0.1825,12.7568054975,47.43,-6.97,47.9393971593,132.02
2020-10-25 17:30:00,64.843,-10.119,65.6278051591,8.013,0.661,8.0402170369,56.83,-10.78,57.8433859659,131.83,54.5,-6.89,54.9337974293,8.013,0.661,8.0402170369,54.5,-6.89,54.9337974293,131.75
2020-10-25 18:00:00,69.861,-9.2245,70.4673734522,6.461,0.8955000000000001,6.522763314,63.4,-10.12,64.2026043085,131.92,60.78,-6.27,61.1025474101,6.461,0.8955000000000001,6.522763314,60.78,-6.27,61.1025474101,131.83
