Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-25 18:30:00,75.4565,-8.9655,75.9872593433,4.6365,0.9745,4.7378035523,70.82,-9.94,71.5141664288,132.07,67.88,-6.05,68.1490784971,4.6365,0.9745,4.7378035523,67.88,-6.05,68.1490784971,131.98
2020-10-25 19:00:00,76.042,-8.2375,76.486875804,4.602,0.8125,4.6731745367,71.44,-9.05,72.0109443071,132.75,68.44,-5.19,68.6365041359,4.602,0.8125,4.6731745367,68.44,-5.19,68.6365041359,132.66
2020-10-25 19:30:00,73.083,-8.28,73.5505492094,5.183,0.7000000000000001,5.2300563094,67.9,-8.98,68.4912432359,131.7,65.02,-5.12,65.2212756698,5.183,0.7000000000000001,5.2300563094,65.02,-5.12,65.2212756698,131.62
2020-10-25 20:00:00,68.942,-9.573,69.6034603522,4.992,0.587,5.0263936376,63.95,-10.16,64.7520509328,131.89,61.36,-6.19,61.6714334194,4.992,0.587,5.0263936376,61.36,-6.19,61.6714334194,131.9
2020-10-25 20:30:00,66.3505,-10.396,67.1600004932,5.6505,0.664,5.6893801288,60.7,-11.06,61.6993808721,131.89,58.22,-7.14,58.6561846696,5.6505,0.664,5.6893801288,58.22,-7.14,58.6561846696,131.9
2020-10-25 21:00:00,65.4135,-11.503,66.4172040307,5.8635,0.607,5.8948351334,59.55,-12.11,60.7688620924,131.85,57.08,-8.17,57.6617316771,5.8635,0.607,5.8948351334,57.08,-8.17,57.6617316771,131.83
2020-10-25 21:30:00,63.1825,-11.507,64.2217981316,5.8025,0.543,5.8278516839000005,57.38,-12.05,58.6316203085,131.47,55.03,-8.13,55.6273116374,5.8025,0.543,5.8278516839000005,55.03,-8.13,55.6273116374,131.5
2020-10-25 22:00:00,59.6905,-11.886,60.8624086465,7.1605,0.404,7.1718879139,52.53,-12.29,53.9485402954,131.55,50.48,-8.38,51.1708393521,7.1605,0.404,7.1718879139,50.48,-8.38,51.1708393521,131.6
2020-10-25 22:30:00,57.4975,-11.778,58.6914285927,6.4475,0.47200000000000003,6.4647536883,51.05,-12.25,52.4991904699,132.04,49.05,-8.38,49.7606963376,6.4475,0.47200000000000003,6.4647536883,49.05,-8.38,49.7606963376,132.11
2020-10-25 23:00:00,54.3725,-11.935,55.6669828646,6.5525,0.555,6.575962382,47.82,-12.49,49.4242096548,132.95,45.95,-8.63,46.753389182,6.5525,0.555,6.575962382,45.95,-8.63,46.753389182,133.02
2020-10-25 23:30:00,52.1655,-12.187,53.5701629571,5.7755,0.583,5.8048504933,46.39,-12.77,48.1155380309,132.23,44.6,-8.89,45.4773800916,5.7755,0.583,5.8048504933,44.6,-8.89,45.4773800916,132.32
2020-10-26 00:00:00,50.677,-13.3,52.3932088061,5.517,0.5700000000000001,5.5463671894,45.16,-13.87,47.2419569874,132.4,43.51,-9.87,44.615434549,5.517,0.5700000000000001,5.5463671894,43.51,-9.87,44.615434549,132.5
2020-10-26 00:30:00,48.96,-13.1825,50.7036478594,5.95,0.5075000000000001,5.9716041605,43.01,-13.69,45.136196118,132.06,41.39,-9.79,42.5320608483,5.95,0.5075000000000001,5.9716041605,41.39,-9.79,42.5320608483,132.14
2020-10-26 01:00:00,52.5905,-12.7505,54.1141011244,6.2105,0.4995,6.2305545901,46.38,-13.25,48.2355356558,131.94,44.64,-9.37,45.6127887768,6.2105,0.4995,6.2305545901,44.64,-9.37,45.6127887768,132.05
2020-10-26 01:30:00,50.4785,-12.686,52.048184966,5.6185,0.514,5.6419622695000005,44.86,-13.2,46.7617322177,132.18,43.16,-9.32,44.1548185366,5.6185,0.514,5.6419622695000005,43.16,-9.32,44.1548185366,132.27
2020-10-26 02:00:00,49.3825,-12.6065,50.9662157561,7.3025,0.3835,7.3125630596,42.08,-12.99,44.0393744279,132.38,40.53,-9.14,41.5478098099,7.3025,0.3835,7.3125630596,40.53,-9.14,41.5478098099,132.46
2020-10-26 02:30:00,46.7855,-13.2015,48.6123709821,7.2955,0.3285,7.3028920641,39.49,-13.53,41.7435144663,131.98,38.04,-9.68,39.2523120338,7.2955,0.3285,7.3028920641,38.04,-9.68,39.2523120338,132.06
2020-10-26 03:00:00,45.02,-12.783,46.7996312913,7.29,0.327,7.2973302652,37.73,-13.11,39.9427715613,131.95,36.39,-9.28,37.5546335357,7.29,0.327,7.2973302652,36.39,-9.28,37.5546335357,132.06
2020-10-26 03:30:00,44.5285,-12.6655,46.2947319087,8.1785,0.1945,8.1808124597,36.35,-12.86,38.5577761288,131.9,35.17,-9.02,36.3082538826,8.1785,0.1945,8.1808124597,35.17,-9.02,36.3082538826,132.0
2020-10-26 04:00:00,43.1745,-12.6655,44.993914483,8.0545,0.20450000000000002,8.0570956616,35.12,-12.87,37.4038941823,132.63,33.95,-9.01,35.1252416362,8.0545,0.20450000000000002,8.0570956616,33.95,-9.01,35.1252416362,132.75
2020-10-26 04:30:00,43.382,-13.085,45.3124171613,8.602,0.095,8.6025245713,34.78,-13.18,37.1935585821,132.79,33.57,-9.35,34.8477746779,8.602,0.095,8.6025245713,33.57,-9.35,34.8477746779,132.91
2020-10-26 05:00:00,45.3255,-13.1695,47.1999648358,8.9555,-0.0395,8.9555871108,36.37,-13.13,38.6674772904,132.79,35.13,-9.27,36.3324895926,8.9555,-0.0395,8.9555871108,35.13,-9.27,36.3324895926,132.91
2020-10-26 05:30:00,42.167,-11.705,43.7614318093,9.227,-0.115,9.227716619,32.94,-11.59,34.9195031465,132.76,31.79,-7.82,32.7376923438,9.227,-0.115,9.227716619,31.79,-7.82,32.7376923438,132.91
2020-10-26 06:00:00,43.171,-10.871,44.5186913779,8.741,-0.211,8.7435463057,34.43,-10.66,36.042481879,132.27,33.17,-6.93,33.8861889271,8.741,-0.211,8.7435463057,33.17,-6.93,33.8861889271,132.45
2020-10-26 06:30:00,46.4095,-9.6135,47.3947367595,8.0595,-0.0935,8.0600423386,38.35,-9.52,39.5139582932,132.75,36.85,-5.77,37.2989999866,8.0595,-0.0935,8.0600423386,36.85,-5.77,37.2989999866,132.95
2020-10-26 07:00:00,50.0685,-7.717,50.6597155662,7.4885,-0.047,7.4886474914,42.58,-7.67,43.2652897829,131.94,40.95,-4.02,41.1468455656,7.4885,-0.047,7.4886474914,40.95,-4.02,41.1468455656,132.1
2020-10-26 07:30:00,50.621,-6.7275,51.0660836295,8.041,0.0025,8.0410003886,42.58,-6.73,43.108575713,132.62,40.99,-3.05,41.1033161679,8.041,0.0025,8.0410003886,40.99,-3.05,41.1033161679,132.78
2020-10-26 08:00:00,52.641,-6.9095,53.0925236851,10.951,-0.1095,10.9515474363,41.69,-6.8,42.2409292038,132.57,40.15,-3.09,40.2687298037,10.951,-0.1095,10.9515474363,40.15,-3.09,40.2687298037,132.73
2020-10-26 08:30:00,55.267,-5.9545,55.5868451997,16.397,-0.47450000000000003,16.403864156,38.87,-5.48,39.2543921109,131.65,37.43,-1.9300000000000002,37.4797251858,16.397,-0.47450000000000003,16.403864156,37.43,-1.9300000000000002,37.4797251858,131.81
2020-10-26 09:00:00,58.6045,-5.8245000000000005,58.8932272889,20.3545,-0.8645,20.3728503283,38.25,-4.96,38.5702488973,131.36,36.76,-1.47,36.7893802612,20.3545,-0.8645,20.3728503283,36.76,-1.47,36.7893802612,131.52
2020-10-26 09:30:00,62.3855,-17.7875,64.8717640156,26.1155,-0.7175,26.1253544761,36.27,-17.07,40.0861297708,132.21,33.29,10.83,35.0073278043,26.1155,-0.7175,26.1253544761,33.29,10.83,35.0073278043,132.58
2020-10-26 10:00:00,80.646,-11.573,81.4721525737,39.056,-2.003,39.1073285332,41.59,-9.57,42.6768438383,130.46,0.0,0.0,0.0,39.056,-2.003,39.1073285332,0.0,0.0,0.0,92.4
2020-10-26 10:30:00,75.848,-11.5165,76.7173310032,42.038,-2.4965,42.1120642601,33.81,-9.02,34.9925206294,130.56,0.0,0.0,0.0,42.038,-2.4965,42.1120642601,0.0,0.0,0.0,92.4
2020-10-26 11:00:00,74.947,-12.227,75.9378188915,44.187,-2.657,44.2668116991,30.76,-9.57,32.2143213494,130.73,0.0,0.0,0.0,44.187,-2.657,44.2668116991,0.0,0.0,0.0,92.4
2020-10-26 11:30:00,77.7985,-12.385,78.7781367338,42.9385,-2.765,43.0274331938,34.86,-9.62,36.1630197854,130.5,0.0,0.0,0.0,42.9385,-2.765,43.0274331938,0.0,0.0,0.0,92.4
2020-10-26 12:00:00,82.2615,-11.6345,83.0801779759,35.1615,-2.4045,35.2436193161,47.1,-9.23,47.9958633634,130.41,0.0,0.0,0.0,35.1615,-2.4045,35.2436193161,0.0,0.0,0.0,92.4
2020-10-26 12:30:00,79.736,-11.6755,80.5862705195,42.176,-3.0355,42.2850947291,37.56,-8.64,38.5409288938,130.89,0.0,0.0,0.0,42.176,-3.0355,42.2850947291,0.0,0.0,0.0,92.4
2020-10-26 13:00:00,77.234,-13.969,78.4870926777,39.724,-3.8689999999999998,39.9119698462,37.51,-10.1,38.8459791999,131.94,0.0,0.0,0.0,39.724,-3.8689999999999998,39.9119698462,0.0,0.0,0.0,92.4
2020-10-26 13:30:00,72.8775,-12.9155,74.013107937,41.6075,-4.4955,41.849654437,31.27,-8.42,32.3837814345,131.91,0.0,0.0,0.0,41.6075,-4.4955,41.849654437,0.0,0.0,0.0,92.4
2020-10-26 14:00:00,72.7375,-13.3965,73.9608688328,39.4675,-3.9765,39.6673178889,33.27,-9.42,34.5778729826,132.21,0.0,0.0,0.0,39.4675,-3.9765,39.6673178889,0.0,0.0,0.0,92.4
2020-10-26 14:30:00,76.524,-14.0095,77.7958139378,35.944,-3.5395,36.1178514899,40.58,-10.47,41.9089167123,132.31,0.0,0.0,0.0,35.944,-3.5395,36.1178514899,0.0,0.0,0.0,92.4
2020-10-26 15:00:00,81.196,-14.727,82.5207546318,28.766,-3.027,28.9248247186,52.43,-11.7,53.7195951213,133.22,0.0,0.0,0.0,28.766,-3.027,28.9248247186,0.0,0.0,0.0,92.4
2020-10-26 15:30:00,85.408,-15.3235,86.7717472237,23.668,-2.2235,23.7722143741,61.74,-13.1,63.1144801135,132.93,0.0,0.0,0.0,23.668,-2.2235,23.7722143741,0.0,0.0,0.0,92.4
2020-10-26 16:00:00,97.4405,-15.357,98.6432384365,13.9705,-1.557,14.0569953849,83.47,-13.8,84.6030785492,132.47,0.0,0.0,0.0,13.9705,-1.557,14.0569953849,0.0,0.0,0.0,92.4
2020-10-26 16:30:00,110.563,-14.894,111.561678927,7.6530000000000005,-1.234,7.7518491342,102.91,-13.66,103.8126374773,132.18,0.0,0.0,0.0,7.6530000000000005,-1.234,7.7518491342,0.0,0.0,0.0,92.4
2020-10-26 17:00:00,121.1445,-13.664,121.9126522402,5.6245,-1.024,5.7169551555,115.52,-12.64,116.2094660516,131.69,0.0,0.0,0.0,5.6245,-1.024,5.7169551555,0.0,0.0,0.0,92.4
2020-10-26 17:30:00,129.505,-10.900500000000001,129.962940584,4.765,-0.9905,4.8668588689,124.74,-9.91,125.1330320099,130.85,0.0,0.0,0.0,4.765,-0.9905,4.8668588689,0.0,0.0,0.0,92.4
2020-10-26 18:00:00,132.062,-11.0275,132.5216118233,4.772,-1.1575,4.9103757748,127.29,-9.87,127.6720838711,130.9,0.0,0.0,0.0,4.772,-1.1575,4.9103757748,0.0,0.0,0.0,92.4
2020-10-26 18:30:00,132.0505,-12.357,132.6274104371,5.2705,-1.2570000000000001,5.4183225495,126.78,-11.1,127.2649928299,131.39,0.0,0.0,0.0,5.2705,-1.2570000000000001,5.4183225495,0.0,0.0,0.0,92.4
2020-10-26 19:00:00,128.6215,-14.164,129.3990307469,5.6015,-1.6840000000000002,5.8491587643,123.02,-12.48,123.6514084028,131.94,0.0,0.0,0.0,5.6015,-1.6840000000000002,5.8491587643,0.0,0.0,0.0,92.4
2020-10-26 19:30:00,126.496,-15.304,127.4184069591,5.246,-2.124,5.6596724287,121.25,-13.18,121.9642361514,131.82,0.0,0.0,0.0,5.246,-2.124,5.6596724287,0.0,0.0,0.0,92.4
2020-10-26 20:00:00,128.19,-16.7465,129.2792379396,4.88,-2.0465,5.2917447265,123.31,-14.7,124.1831151969,130.97,0.0,0.0,0.0,4.88,-2.0465,5.2917447265,0.0,0.0,0.0,92.4
2020-10-26 20:30:00,124.7565,-17.982,126.0457719095,4.5065,-2.022,4.9393345959,120.25,-15.96,121.304509809,131.41,0.0,0.0,0.0,4.5065,-2.022,4.9393345959,0.0,0.0,0.0,92.4
2020-10-26 21:00:00,119.7385,-19.6815,121.345250523,4.0785,-1.9915,4.5387481204,115.66,-17.69,117.0050071578,131.72,0.0,0.0,0.0,4.0785,-1.9915,4.5387481204,0.0,0.0,0.0,92.4
2020-10-26 21:30:00,115.8525,-20.294,117.6165302679,2.8025,-1.834,3.3492629413,113.05,-18.46,114.5472570601,131.43,0.0,0.0,0.0,2.8025,-1.834,3.3492629413,0.0,0.0,0.0,92.4
2020-10-26 22:00:00,110.695,-20.167,112.5170694339,2.105,-1.8170000000000002,2.7807398296,108.59,-18.35,110.1295173875,132.05,0.0,0.0,0.0,2.105,-1.8170000000000002,2.7807398296,0.0,0.0,0.0,92.4
2020-10-26 22:30:00,104.242,-21.9485,106.5276077655,1.732,-1.8385,2.52584763,102.51,-20.11,104.4639277454,132.24,0.0,0.0,0.0,1.732,-1.8385,2.52584763,0.0,0.0,0.0,92.4
2020-10-26 23:00:00,95.045,-22.093,97.5789561022,2.245,-1.7730000000000001,2.8606911752,92.8,-20.32,94.9986442009,131.42,0.0,0.0,0.0,2.245,-1.7730000000000001,2.8606911752,0.0,0.0,0.0,92.4
2020-10-26 23:30:00,89.067,-22.493,91.863298101,1.587,-1.7530000000000001,2.3646517714,87.48,-20.74,89.9049386853,132.02,0.0,0.0,0.0,1.587,-1.7530000000000001,2.3646517714,0.0,0.0,0.0,92.4
2020-10-27 00:00:00,89.064,-23.343,92.0722094065,1.344,-1.683,2.1537931656,87.72,-21.66,90.3546014324,131.5,0.0,0.0,0.0,1.344,-1.683,2.1537931656,0.0,0.0,0.0,92.4
2020-10-27 00:30:00,90.2055,-23.772,93.285262578,1.5855000000000001,-1.682,2.3114788015,88.62,-22.09,91.3316620893,131.7,0.0,0.0,0.0,1.5855000000000001,-1.682,2.3114788015,0.0,0.0,0.0,92.4
2020-10-27 01:00:00,95.8785,-23.168,98.6379388788,2.3185000000000002,-1.568,2.7989402011999998,93.56,-21.6,96.0210060351,130.85,0.0,0.0,0.0,2.3185000000000002,-1.568,2.7989402011999998,0.0,0.0,0.0,92.4
2020-10-27 01:30:00,93.2525,-23.5595,96.1825285408,3.5125,-1.6495000000000002,3.8805291521000003,89.74,-21.91,92.3759476271,131.79,0.0,0.0,0.0,3.5125,-1.6495000000000002,3.8805291521000003,0.0,0.0,0.0,92.4
2020-10-27 02:00:00,89.0625,-24.0225,92.2453761036,5.0725,-1.8325,5.3933581839,83.99,-22.19,86.8718377842,132.25,0.0,0.0,0.0,5.0725,-1.8325,5.3933581839,0.0,0.0,0.0,92.4
2020-10-27 02:30:00,85.278,-23.5965,88.4823829711,4.998,-1.9065,5.3492753014,80.28,-21.69,83.158490246,132.3,0.0,0.0,0.0,4.998,-1.9065,5.3492753014,0.0,0.0,0.0,92.4
2020-10-27 03:00:00,81.4855,-23.4955,84.8052193588,4.9655000000000005,-1.9155000000000002,5.3221546858,76.52,-21.58,79.504759606,132.86,0.0,0.0,0.0,4.9655000000000005,-1.9155000000000002,5.3221546858,0.0,0.0,0.0,92.4
2020-10-27 03:30:00,76.849,-24.133,80.5491805669,6.509,-1.963,6.798562348,70.34,-22.17,73.7510982969,132.69,0.0,0.0,0.0,6.509,-1.963,6.798562348,0.0,0.0,0.0,92.4
2020-10-27 04:00:00,75.239,-23.9405,78.9560299233,4.649,-1.8805,5.0149258469,70.59,-22.06,73.9566880005,132.69,0.0,0.0,0.0,4.649,-1.8805,5.0149258469,0.0,0.0,0.0,92.4
2020-10-27 04:30:00,73.8775,-19.03,76.2890942812,4.3575,-1.8,4.7146374463,69.52,-17.23,71.6233432618,132.42,0.0,0.0,0.0,4.3575,-1.8,4.7146374463,0.0,0.0,0.0,92.4
2020-10-27 05:00:00,74.4395,-18.6495,76.7401004072,6.2795,-1.8795000000000002,6.5547418332,68.16,-16.77,70.1927239819,131.36,0.0,0.0,0.0,6.2795,-1.8795000000000002,6.5547418332,0.0,0.0,0.0,92.4
2020-10-27 05:30:00,73.0385,-17.5515,75.1177584497,7.8085,-2.0215,8.0659242806,65.23,-15.53,67.0532161794,130.94,0.0,0.0,0.0,7.8085,-2.0215,8.0659242806,0.0,0.0,0.0,92.4
2020-10-27 06:00:00,72.3685,-15.6855,74.04886699,8.8185,-2.2555,9.1023745528,63.55,-13.43,64.9535788083,130.33,0.0,0.0,0.0,8.8185,-2.2555,9.1023745528,0.0,0.0,0.0,92.4
2020-10-27 06:30:00,74.1,-12.579,75.1601040513,9.02,-2.269,9.3010086012,65.08,-10.31,65.8915965811,130.4,0.0,0.0,0.0,9.02,-2.269,9.3010086012,0.0,0.0,0.0,92.4
2020-10-27 07:00:00,87.157,-12.4245,88.0381215682,8.637,-2.2345,8.9213653243,78.52,-10.19,79.1784471937,130.0,0.0,0.0,0.0,8.637,-2.2345,8.9213653243,0.0,0.0,0.0,92.4
2020-10-27 07:30:00,94.443,-11.275,95.1136471491,9.293,-2.235,9.5579848295,85.15,-9.04,85.6285238691,130.13,0.0,0.0,0.0,9.293,-2.235,9.5579848295,0.0,0.0,0.0,92.4
2020-10-27 08:00:00,94.132,-9.839,94.6448062231,10.252,-2.269,10.5000888091,83.88,-7.57,84.2208958632,130.27,0.0,0.0,0.0,10.252,-2.269,10.5000888091,0.0,0.0,0.0,92.4
2020-10-27 08:30:00,92.6595,-8.937,93.0894887152,10.0395,-2.247,10.2878845858,82.62,-6.69,82.890412594,130.4,0.0,0.0,0.0,10.0395,-2.247,10.2878845858,0.0,0.0,0.0,92.4
2020-10-27 09:00:00,96.371,-8.4285,96.7388714698,10.741,-2.2285,10.9697444478,85.63,-6.2,85.8541606447,130.15,0.0,0.0,0.0,10.741,-2.2285,10.9697444478,0.0,0.0,0.0,92.4
2020-10-27 09:30:00,100.5695,-8.4325,100.9224027979,12.3395,-2.3025,12.5524804919,88.23,-6.13,88.4426921797,130.58,0.0,0.0,0.0,12.3395,-2.3025,12.5524804919,0.0,0.0,0.0,92.4
2020-10-27 10:00:00,101.2975,-9.576,101.7491193193,17.5275,-2.686,17.7321135867,83.77,-6.89,84.0528702663,130.77,0.0,0.0,0.0,17.5275,-2.686,17.7321135867,0.0,0.0,0.0,92.4
2020-10-27 10:30:00,103.572,-11.351,104.1921512639,21.332,-2.811,21.5164110623,82.24,-8.54,82.6822181609,131.11,0.0,0.0,0.0,21.332,-2.811,21.5164110623,0.0,0.0,0.0,92.4
2020-10-27 11:00:00,100.8645,-10.55,101.414741829,19.5645,-2.94,19.7841669082,81.3,-7.61,81.6553862277,131.16,0.0,0.0,0.0,19.5645,-2.94,19.7841669082,0.0,0.0,0.0,92.4
2020-10-27 11:30:00,97.721,-9.868,98.2179783186,28.511,-3.588,28.7358811419,69.21,-6.28,69.4943343014,131.23,0.0,0.0,0.0,28.511,-3.588,28.7358811419,0.0,0.0,0.0,92.4
2020-10-27 12:00:00,95.46,-8.1855,95.8103022135,30.68,-3.5555,30.8853360068,64.78,-4.63,64.945248479,130.92,0.0,0.0,0.0,30.68,-3.5555,30.8853360068,0.0,0.0,0.0,92.4
2020-10-27 12:30:00,92.72,-6.096,92.9201787342,35.52,-4.646,35.8225587584,57.2,-1.45,57.2183755449,130.37,0.0,0.0,0.0,35.52,-4.646,35.8225587584,0.0,0.0,0.0,92.4
2020-10-27 13:00:00,91.879,-8.489,92.2703298032,42.499,-4.839,42.7736007603,49.38,-3.65,49.5147139747,130.86,0.0,0.0,0.0,42.499,-4.839,42.7736007603,0.0,0.0,0.0,92.4
2020-10-27 13:30:00,87.702,-8.889,88.151319474,45.982,-5.579,46.3192137779,41.72,-3.31,41.8510991492,131.32,0.0,0.0,0.0,45.982,-5.579,46.3192137779,0.0,0.0,0.0,92.4
2020-10-27 14:00:00,88.2635,-8.0515,88.6299728337,28.9435,-3.7015000000000002,29.1792271059,59.32,-4.35,59.4792812667,131.93,0.0,0.0,0.0,28.9435,-3.7015000000000002,29.1792271059,0.0,0.0,0.0,92.4
2020-10-27 14:30:00,86.885,-6.6370000000000005,87.1381259496,25.615,-3.177,25.8112679658,61.27,-3.46,61.3676176823,131.89,0.0,0.0,0.0,25.615,-3.177,25.8112679658,0.0,0.0,0.0,92.4
2020-10-27 15:00:00,92.9375,-8.1465,93.2938602937,23.3175,-3.4165,23.5664651253,69.62,-4.73,69.7804936927,132.74,0.0,0.0,0.0,23.3175,-3.4165,23.5664651253,0.0,0.0,0.0,92.4
2020-10-27 15:30:00,94.703,-10.331,95.2648296592,27.733,-3.491,27.9518580778,66.97,-6.84,67.3183964455,133.54,0.0,0.0,0.0,27.733,-3.491,27.9518580778,0.0,0.0,0.0,92.4
2020-10-27 16:00:00,103.1095,-11.1165,103.7070179038,18.4995,-2.9265,18.7295462438,84.61,-8.19,85.0054598246,133.86,0.0,0.0,0.0,18.4995,-2.9265,18.7295462438,0.0,0.0,0.0,92.4
2020-10-27 16:30:00,114.2075,-10.5525,114.6939767926,10.9475,-2.5725,11.2456886183,103.26,-7.98,103.567890777,132.7,0.0,0.0,0.0,10.9475,-2.5725,11.2456886183,0.0,0.0,0.0,92.4
2020-10-27 17:00:00,114.247,-6.7675,114.4472632493,8.947,-2.2475,9.2249696612,105.3,-4.52,105.3969658007,131.76,0.0,0.0,0.0,8.947,-2.2475,9.2249696612,0.0,0.0,0.0,92.4
2020-10-27 17:30:00,124.918,-4.928,125.0151667119,9.328,-2.118,9.565432975,115.59,-2.81,115.6241505915,130.97,0.0,0.0,0.0,9.328,-2.118,9.565432975,0.0,0.0,0.0,92.4
2020-10-27 18:00:00,130.35,-3.708,130.4027291279,8.97,-2.318,9.2646653474,121.38,-1.3900000000000001,121.3879586285,130.68,0.0,0.0,0.0,8.97,-2.318,9.2646653474,0.0,0.0,0.0,92.4
2020-10-27 18:30:00,130.972,-5.0335,131.0686877414,9.242,-2.3435,9.5344929729,121.73,-2.69,121.759718298,131.01,0.0,0.0,0.0,9.242,-2.3435,9.5344929729,0.0,0.0,0.0,92.4
2020-10-27 19:00:00,128.0735,-6.3555,128.2310952246,8.4435,-2.2755,8.7447465658,119.63,-4.08,119.6995543016,131.1,0.0,0.0,0.0,8.4435,-2.2755,8.7447465658,0.0,0.0,0.0,92.4
2020-10-27 19:30:00,123.3355,-7.752,123.578877905,8.2755,-2.212,8.5660284993,115.06,-5.54,115.1932949438,130.58,0.0,0.0,0.0,8.2755,-2.212,8.5660284993,0.0,0.0,0.0,92.4
2020-10-27 20:00:00,121.8515,-9.1275,122.1928774868,8.0215,-2.1475,8.3039881081,113.83,-6.98,114.0438043034,129.48,0.0,0.0,0.0,8.0215,-2.1475,8.3039881081,0.0,0.0,0.0,92.4
2020-10-27 20:30:00,110.825,-9.1005,111.1980203297,8.405,-2.2805,8.7088865678,102.42,-6.82,102.6468158298,130.31,0.0,0.0,0.0,8.405,-2.2805,8.7088865678,0.0,0.0,0.0,92.4
2020-10-27 21:00:00,99.6865,-9.8505,100.1720052335,8.7065,-2.3305,9.0130112892,90.98,-7.52,91.2902557779,131.32,0.0,0.0,0.0,8.7065,-2.3305,9.0130112892,0.0,0.0,0.0,92.4
2020-10-27 21:30:00,94.272,-10.4035,94.8443081911,8.712,-2.3635,9.0269084547,85.56,-8.04,85.9369257072,131.59,0.0,0.0,0.0,8.712,-2.3635,9.0269084547,0.0,0.0,0.0,92.4
2020-10-27 22:00:00,86.997,-11.367,87.7364616223,9.217,-2.457,9.5388646075,77.78,-8.91,78.2886741489,132.15,0.0,0.0,0.0,9.217,-2.457,9.5388646075,0.0,0.0,0.0,92.4
2020-10-27 22:30:00,87.934,-13.374,88.9452204,9.304,-2.524,9.640279664,78.63,-10.85,79.3750552756,131.94,0.0,0.0,0.0,9.304,-2.524,9.640279664,0.0,0.0,0.0,92.4
2020-10-27 23:00:00,81.52,-13.2905,82.5962940467,9.33,-2.4005,9.6338621669,72.19,-10.89,73.0067681794,129.66,0.0,0.0,0.0,9.33,-2.4005,9.6338621669,0.0,0.0,0.0,92.4
2020-10-27 23:30:00,73.443,-11.7995,74.3848267407,8.843,-2.2895,9.1345749354,64.6,-9.51,65.2962487437,129.86,0.0,0.0,0.0,8.843,-2.2895,9.1345749354,0.0,0.0,0.0,92.4
2020-10-28 00:00:00,70.8495,-11.697,71.8085751095,7.6895,-2.207,7.999953703,63.16,-9.49,63.8689729055,130.53,0.0,0.0,0.0,7.6895,-2.207,7.999953703,0.0,0.0,0.0,92.4
2020-10-28 00:30:00,71.067,-11.411,71.977283986,8.547,-2.261,8.8410027712,62.52,-9.15,63.1860182319,130.4,0.0,0.0,0.0,8.547,-2.261,8.8410027712,0.0,0.0,0.0,92.4
2020-10-28 01:00:00,77.93,-11.0255,78.7060769588,8.77,-2.3455,9.0782305682,69.16,-8.68,69.7025681019,130.22,0.0,0.0,0.0,8.77,-2.3455,9.0782305682,0.0,0.0,0.0,92.4
2020-10-28 01:30:00,81.049,-11.276,81.8296314119,9.069,-2.386,9.3776200072,71.98,-8.89,72.5269087994,130.56,0.0,0.0,0.0,9.069,-2.386,9.3776200072,0.0,0.0,0.0,92.4
2020-10-28 02:00:00,77.173,-11.0535,77.9605784435,8.983,-2.3335,9.2811373899,68.19,-8.72,68.7452871112,130.51,0.0,0.0,0.0,8.983,-2.3335,9.2811373899,0.0,0.0,0.0,92.4
2020-10-28 02:30:00,74.5615,-10.922,75.3571985032,8.6915,-2.332,8.9989108369,65.87,-8.59,66.4277426984,131.04,0.0,0.0,0.0,8.6915,-2.332,8.9989108369,0.0,0.0,0.0,92.4
2020-10-28 03:00:00,75.198,-11.9645,76.1438668853,8.498,-2.3045,8.8049261354,66.7,-9.66,67.3958871149,131.48,0.0,0.0,0.0,8.498,-2.3045,8.8049261354,0.0,0.0,0.0,92.4
2020-10-28 03:30:00,75.2685,-12.5135,76.30160401,8.6785,-2.2935,8.9764416391,66.59,-10.22,67.3697001626,131.78,0.0,0.0,0.0,8.6785,-2.2935,8.9764416391,0.0,0.0,0.0,92.4
2020-10-28 04:00:00,77.819,-13.663499999999999,79.0094171175,8.659,-2.3835,8.9810552415,69.16,-11.28,70.0738467618,132.08,0.0,0.0,0.0,8.659,-2.3835,8.9810552415,0.0,0.0,0.0,92.4
2020-10-28 04:30:00,77.3675,-13.5215,78.5401872833,8.8875,-2.3915,9.2036366997,68.48,-11.13,69.3785795473,131.69,0.0,0.0,0.0,8.8875,-2.3915,9.2036366997,0.0,0.0,0.0,92.4
2020-10-28 05:00:00,76.5695,-12.6955,77.6148442664,8.2495,-2.2155,8.5418200929,68.32,-10.48,69.1191203648,131.46,0.0,0.0,0.0,8.2495,-2.2155,8.5418200929,0.0,0.0,0.0,92.4
2020-10-28 05:30:00,77.6095,-12.5425,78.6164664463,6.1395,-2.0225,6.464051864,71.47,-10.52,72.2400948228,131.46,0.0,0.0,0.0,6.1395,-2.0225,6.464051864,0.0,0.0,0.0,92.4
2020-10-28 06:00:00,80.53,-11.4025,81.3332521559,4.51,-1.9025,4.8948550796,76.02,-9.5,76.6112942065,130.28,0.0,0.0,0.0,4.51,-1.9025,4.8948550796,0.0,0.0,0.0,92.4
2020-10-28 06:30:00,83.33,-9.852,83.9103736376,8.72,-2.142,8.9792295883,74.61,-7.71,75.007307644,129.54,0.0,0.0,0.0,8.72,-2.142,8.9792295883,0.0,0.0,0.0,92.4
2020-10-28 07:00:00,93.717,-9.5645,94.2037990171,9.007,-2.2645,9.2873036588,84.71,-7.3,85.0239619166,131.08,0.0,0.0,0.0,9.007,-2.2645,9.2873036588,0.0,0.0,0.0,92.4
2020-10-28 07:30:00,100.264,-10.366,100.7984308013,9.184,-2.146,9.4313928982,91.08,-8.22,91.4501765991,131.25,0.0,0.0,0.0,9.184,-2.146,9.4313928982,0.0,0.0,0.0,92.4
2020-10-28 08:00:00,103.563,-10.586,104.1026338043,9.153,-2.106,9.3921586976,94.41,-8.48,94.7900759573,130.53,0.0,0.0,0.0,9.153,-2.106,9.3921586976,0.0,0.0,0.0,92.4
2020-10-28 08:30:00,105.844,-8.459,106.1814815163,8.194,-2.199,8.4839399456,97.65,-6.26,97.8504476229,129.82,0.0,0.0,0.0,8.194,-2.199,8.4839399456,0.0,0.0,0.0,92.4
2020-10-28 09:00:00,104.8625,-8.0875,105.1739110355,9.5425,-1.9475,9.7392023544,95.32,-6.14,95.517548126,129.89,0.0,0.0,0.0,9.5425,-1.9475,9.7392023544,0.0,0.0,0.0,92.4
2020-10-28 09:30:00,105.06,-8.1435,105.3751402953,9.31,-1.5235,9.4338302004,95.75,-6.62,95.9785752134,129.92,0.0,0.0,0.0,9.31,-1.5235,9.4338302004,0.0,0.0,0.0,92.4
2020-10-28 10:00:00,101.77,-6.8105,101.9976264932,11.9,-1.3805,11.9798071875,89.87,-5.43,90.0338925072,130.1,0.0,0.0,0.0,11.9,-1.3805,11.9798071875,0.0,0.0,0.0,92.4
2020-10-28 10:30:00,103.4335,-7.6545000000000005,103.7163453487,16.2535,-1.8045,16.3533630333,87.18,-5.85,87.3760545001,130.41,0.0,0.0,0.0,16.2535,-1.8045,16.3533630333,0.0,0.0,0.0,92.4
2020-10-28 11:00:00,119.7575,-8.913,120.0887187676,9.6675,-1.633,9.804450277800001,110.09,-7.28,110.3304423085,130.07,0.0,0.0,0.0,9.6675,-1.633,9.804450277800001,0.0,0.0,0.0,92.4
2020-10-28 11:30:00,118.308,-9.1245,118.6593416645,11.508,-1.5045000000000002,11.6059288405,106.8,-7.62,107.0714920042,129.97,0.0,0.0,0.0,11.508,-1.5045000000000002,11.6059288405,0.0,0.0,0.0,92.4
2020-10-28 12:00:00,113.0965,-15.743500000000001,114.1870224872,18.7965,-2.0235,18.9051041917,94.3,-13.72,95.2928559757,130.5,0.0,0.0,0.0,18.7965,-2.0235,18.9051041917,0.0,0.0,0.0,92.4
2020-10-28 12:30:00,120.709,-17.421,121.9596405456,14.299,-2.581,14.5300709565,106.41,-14.84,107.4398143148,130.45,0.0,0.0,0.0,14.299,-2.581,14.5300709565,0.0,0.0,0.0,92.4
2020-10-28 13:00:00,120.609,-17.1615,121.8238398806,16.889,-3.0115,17.1553913756,103.72,-14.15,104.6807570664,130.41,0.0,0.0,0.0,16.889,-3.0115,17.1553913756,0.0,0.0,0.0,92.4
2020-10-28 13:30:00,115.507,-18.6755,117.0070141028,23.297,-3.5555,23.5667517755,92.21,-15.12,93.4414174764,130.85,0.0,0.0,0.0,23.297,-3.5555,23.5667517755,0.0,0.0,0.0,92.4
2020-10-28 14:00:00,117.458,-18.341,118.8813443943,10.648,-2.351,10.904453448,106.81,-15.99,108.0002601849,131.29,0.0,0.0,0.0,10.648,-2.351,10.904453448,0.0,0.0,0.0,92.4
2020-10-28 14:30:00,111.047,-19.058,112.6705088876,23.697,-3.608,23.9700953899,87.35,-15.45,88.705834081,131.53,0.0,0.0,0.0,23.697,-3.608,23.9700953899,0.0,0.0,0.0,92.4
2020-10-28 15:00:00,103.887,-17.682,105.3810319412,18.287,-3.042,18.5382882975,85.6,-14.64,86.84290184,131.58,0.0,0.0,0.0,18.287,-3.042,18.5382882975,0.0,0.0,0.0,92.4
2020-10-28 15:30:00,105.2315,-15.697,106.395791276,11.3515,-2.317,11.5855531266,93.88,-13.38,94.8286813153,131.23,0.0,0.0,0.0,11.3515,-2.317,11.5855531266,0.0,0.0,0.0,92.4
2020-10-28 16:00:00,105.893,-15.069,106.9598158656,11.783,-2.3689999999999998,12.0187873764,94.11,-12.7,94.9630565009,131.23,0.0,0.0,0.0,11.783,-2.3689999999999998,12.0187873764,0.0,0.0,0.0,92.4
2020-10-28 16:30:00,113.743,-15.123,114.7439548647,7.663,-2.273,7.9930030652,106.08,-12.85,106.8554579795,131.23,0.0,0.0,0.0,7.663,-2.273,7.9930030652,0.0,0.0,0.0,92.4
2020-10-28 17:00:00,119.8055,-14.118,120.6344716665,5.6655,-1.948,5.9910428349,114.14,-12.17,114.7869700794,130.51,0.0,0.0,0.0,5.6655,-1.948,5.9910428349,0.0,0.0,0.0,92.4
2020-10-28 17:30:00,128.459,-12.585,129.073997792,5.129,-1.995,5.5033322633,123.33,-10.59,123.783831739,130.02,0.0,0.0,0.0,5.129,-1.995,5.5033322633,0.0,0.0,0.0,92.4
2020-10-28 18:00:00,130.6785,-11.326,131.1683980166,4.6585,-2.186,5.1458933384,126.02,-9.14,126.3510189907,129.81,0.0,0.0,0.0,4.6585,-2.186,5.1458933384,0.0,0.0,0.0,92.4
2020-10-28 18:30:00,127.6925,-12.247,128.278461034,4.3825,-2.057,4.841234889,123.31,-10.19,123.7303204554,130.02,0.0,0.0,0.0,4.3825,-2.057,4.841234889,0.0,0.0,0.0,92.4
2020-10-28 19:00:00,125.438,-13.929,126.2089889231,4.468,-2.039,4.9112671481,120.97,-11.89,121.5529226304,130.13,0.0,0.0,0.0,4.468,-2.039,4.9112671481,0.0,0.0,0.0,92.4
2020-10-28 19:30:00,125.1125,-16.397,126.1824047372,4.9425,-2.167,5.3966837271,120.17,-14.23,121.0095938345,130.54,0.0,0.0,0.0,4.9425,-2.167,5.3966837271,0.0,0.0,0.0,92.4
2020-10-28 20:00:00,126.9585,-19.122,128.3904654024,4.9485,-2.192,5.4122561146,122.01,-16.93,123.1789957744,131.15,0.0,0.0,0.0,4.9485,-2.192,5.4122561146,0.0,0.0,0.0,92.4
2020-10-28 20:30:00,118.5885,-20.3995,120.3302619149,4.7985,-2.0995,5.2377001155,113.79,-18.3,115.2521327351,131.61,0.0,0.0,0.0,4.7985,-2.0995,5.2377001155,0.0,0.0,0.0,92.4
2020-10-28 21:00:00,114.894,-21.694,116.9241671854,4.204,-2.014,4.6615246433,110.69,-19.68,112.4258800277,131.33,0.0,0.0,0.0,4.204,-2.014,4.6615246433,0.0,0.0,0.0,92.4
2020-10-28 21:30:00,112.657,-22.6735,114.9160008495,3.757,-1.7934999999999999,4.1631347864,108.9,-20.88,110.8836525372,131.58,0.0,0.0,0.0,3.757,-1.7934999999999999,4.1631347864,0.0,0.0,0.0,92.4
2020-10-28 22:00:00,102.827,-21.188,104.9872529072,3.417,-1.838,3.8799655926,99.41,-19.35,101.2757157467,132.34,0.0,0.0,0.0,3.417,-1.838,3.8799655926,0.0,0.0,0.0,92.4
2020-10-28 22:30:00,98.4915,-15.427,99.6923663138,2.9915000000000003,-1.847,3.515747609,95.5,-13.58,96.4606987327,130.94,0.0,0.0,0.0,2.9915000000000003,-1.847,3.515747609,0.0,0.0,0.0,92.4
2020-10-28 23:00:00,93.2825,-14.357,94.3808680573,2.7625,-1.847,3.3230731635,90.52,-12.51,91.3803616758,130.69,0.0,0.0,0.0,2.7625,-1.847,3.3230731635,0.0,0.0,0.0,92.4
2020-10-28 23:30:00,82.3205,-14.7945,83.6393564687,3.1605,-1.9145,3.6951414723,79.16,-12.88,80.2009975,130.35,0.0,0.0,0.0,3.1605,-1.9145,3.6951414723,0.0,0.0,0.0,92.4
2020-10-29 00:00:00,77.745,-14.762,79.1340740073,3.055,-1.812,3.5519528432,74.69,-12.95,75.8043442027,130.13,0.0,0.0,0.0,3.055,-1.812,3.5519528432,0.0,0.0,0.0,92.4
2020-10-29 00:30:00,79.1525,-14.5265,80.47445221,2.9125,-1.8165,3.4325396575,76.24,-12.71,77.2921839515,129.89,0.0,0.0,0.0,2.9125,-1.8165,3.4325396575,0.0,0.0,0.0,92.4
2020-10-29 01:00:00,84.2375,-13.0575,85.243502465,2.8075,-1.8775,3.3774343073,81.43,-11.18,82.1939006253,129.01,0.0,0.0,0.0,2.8075,-1.8775,3.3774343073,0.0,0.0,0.0,92.4
2020-10-29 01:30:00,86.4115,-13.0305,87.3884503953,2.2315,-1.7905000000000002,2.8610282243,84.18,-11.24,84.9270863741,129.24,0.0,0.0,0.0,2.2315,-1.7905000000000002,2.8610282243,0.0,0.0,0.0,92.4
2020-10-29 02:00:00,85.6785,-13.4925,86.7343814096,2.4285,-1.7925,3.0183883945,83.25,-11.7,84.068142004,129.92,0.0,0.0,0.0,2.4285,-1.7925,3.0183883945,0.0,0.0,0.0,92.4
2020-10-29 02:30:00,85.405,-14.0535,86.5535376934,2.085,-1.7435,2.7179067773,83.32,-12.31,84.2244531,130.27,0.0,0.0,0.0,2.085,-1.7435,2.7179067773,0.0,0.0,0.0,92.4
2020-10-29 03:00:00,84.012,-14.599,85.2710205463,2.632,-1.899,3.2455546521,81.38,-12.7,82.3650071329,130.45,0.0,0.0,0.0,2.632,-1.899,3.2455546521,0.0,0.0,0.0,92.4
2020-10-29 03:30:00,84.66,-15.3685,86.0436307477,3.92,-2.2285,4.5091697961,80.74,-13.14,81.802244468,130.73,0.0,0.0,0.0,3.92,-2.2285,4.5091697961,0.0,0.0,0.0,92.4
2020-10-29 04:00:00,82.598,-15.488,84.0375377317,4.318,-2.128,4.8138869949,78.28,-13.36,79.4118882788,130.22,0.0,0.0,0.0,4.318,-2.128,4.8138869949,0.0,0.0,0.0,92.4
2020-10-29 04:30:00,76.4685,-13.9435,77.7293553588,4.8285,-2.1735,5.2951406497,71.64,-11.77,72.6004304395,130.16,0.0,0.0,0.0,4.8285,-2.1735,5.2951406497,0.0,0.0,0.0,92.4
2020-10-29 05:00:00,71.0525,-13.2155,72.2710674925,4.8325,-2.1755,5.2996090894,66.22,-11.04,67.1339705365,129.93,0.0,0.0,0.0,4.8325,-2.1755,5.2996090894,0.0,0.0,0.0,92.4
2020-10-29 05:30:00,68.2105,-12.12,69.2789052328,5.1405,-2.27,5.6193985666,63.07,-9.85,63.8345314074,129.56,0.0,0.0,0.0,5.1405,-2.27,5.6193985666,0.0,0.0,0.0,92.4
2020-10-29 06:00:00,69.3,-10.491,70.0895932432,5.18,-2.331,5.6803134597,64.12,-8.16,64.6371410259,129.2,0.0,0.0,0.0,5.18,-2.331,5.6803134597,0.0,0.0,0.0,92.4
2020-10-29 06:30:00,69.286,-7.106,69.6494438743,5.506,-2.316,5.973264769,63.78,-4.79,63.9596161652,130.38,0.0,0.0,0.0,5.506,-2.316,5.973264769,0.0,0.0,0.0,92.4
2020-10-29 07:00:00,80.103,-7.2315,80.428758546,5.6129999999999995,-2.3315,6.0779652228,74.49,-4.9,74.650988607,130.38,0.0,0.0,0.0,5.6129999999999995,-2.3315,6.0779652228,0.0,0.0,0.0,92.4
2020-10-29 07:30:00,85.586,-6.601,85.8401805508,5.426,-2.251,5.8743916281,80.16,-4.35,80.2779427988,129.72,0.0,0.0,0.0,5.426,-2.251,5.8743916281,0.0,0.0,0.0,92.4
2020-10-29 08:00:00,88.14,-6.408,88.3726318721,5.89,-2.148,6.2694500556,82.25,-4.26,82.3602458714,129.77,0.0,0.0,0.0,5.89,-2.148,6.2694500556,0.0,0.0,0.0,92.4
2020-10-29 08:30:00,90.0355,-4.715,90.1588735802,5.9555,-2.025,6.2903581178,84.08,-2.69,84.1230200361,129.36,0.0,0.0,0.0,5.9555,-2.025,6.2903581178,0.0,0.0,0.0,92.4
2020-10-29 09:00:00,97.6735,-4.725,97.7877202273,6.2635,-2.025,6.5827089598,91.41,-2.7,91.4498665937,129.36,0.0,0.0,0.0,6.2635,-2.025,6.5827089598,0.0,0.0,0.0,92.4
2020-10-29 09:30:00,100.545,-8.5775,100.9102102428,6.765,-2.0475,7.0680606428,93.78,-6.53,94.0070704788,129.72,0.0,0.0,0.0,6.765,-2.0475,7.0680606428,0.0,0.0,0.0,92.4
2020-10-29 10:00:00,100.854,-8.7375,101.231779705,7.534,-2.1275,7.8286277373,93.32,-6.61,93.5538053742,129.84,0.0,0.0,0.0,7.534,-2.1275,7.8286277373,0.0,0.0,0.0,92.4
2020-10-29 10:30:00,101.4535,-7.8925,101.7600325201,7.5635,-2.0325,7.8318317461,93.89,-5.86,94.0726937001,129.84,0.0,0.0,0.0,7.5635,-2.0325,7.8318317461,0.0,0.0,0.0,92.4
2020-10-29 11:00:00,100.4355,-9.0975,100.8466864428,8.6555,-2.1075,8.9083801277,91.78,-6.99,92.0457956672,129.99,0.0,0.0,0.0,8.6555,-2.1075,8.9083801277,0.0,0.0,0.0,92.4
2020-10-29 11:30:00,100.802,-8.288,101.1421482271,10.222,-2.188,10.4535461926,90.58,-6.1,90.7851661892,129.85,0.0,0.0,0.0,10.222,-2.188,10.4535461926,0.0,0.0,0.0,92.4
2020-10-29 12:00:00,101.9045,-7.8605,102.2072139357,10.0645,-2.6905,10.4179148825,91.84,-5.17,91.9854037334,129.72,0.0,0.0,0.0,10.0645,-2.6905,10.4179148825,0.0,0.0,0.0,92.4
2020-10-29 12:30:00,104.142,-7.1585,104.3877401147,11.002,-2.9285,11.3850830585,93.14,-4.23,93.2360043116,129.46,0.0,0.0,0.0,11.002,-2.9285,11.3850830585,0.0,0.0,0.0,92.4
2020-10-29 13:00:00,97.7275,-10.296,98.2683665899,12.4175,-3.286,12.8449251555,85.31,-7.01,85.5975244969,130.13,6.09,3.81,7.1836063367,12.4175,-3.286,12.8449251555,6.09,3.81,7.1836063367,134.1
2020-10-29 13:30:00,63.969,-33.8045,72.3517600425,9.299,-3.2045,9.8356606921,54.67,-30.6,62.651168385,132.98,52.62,31.31,61.2305520145,9.299,-3.2045,9.8356606921,52.62,31.31,61.2305520145,132.93
2020-10-29 14:00:00,63.9905,-34.7555,72.8198384405,8.8205,-3.1755,9.3747010886,55.17,-31.58,63.5690592977,133.4,53.08,30.74,61.3386827377,8.8205,-3.1755,9.3747010886,53.08,30.74,61.3386827377,133.33
2020-10-29 14:30:00,62.694,-32.282,70.517126714,7.924,-3.122,8.5168456602,54.77,-29.16,62.0488396346,133.07,52.72,32.8,62.0905661111,7.924,-3.122,8.5168456602,52.72,32.8,62.0905661111,133.04
2020-10-29 15:00:00,62.635,-30.735,69.7695022915,7.445,-3.055,8.047425054,55.19,-27.68,61.7423558022,133.73,53.07,31.55,61.7399983803,7.445,-3.055,8.047425054,53.07,31.55,61.7399983803,133.67
2020-10-29 15:30:00,62.436,-3.81,62.5521398195,7.086,-2.99,7.6910009752,55.35,-0.8200000000000001,55.3560737408,132.42,53.93,4.41,54.1100083164,7.086,-2.99,7.6910009752,53.93,4.41,54.1100083164,132.35
2020-10-29 16:00:00,63.38,-2.8064999999999998,63.4421062249,6.18,-2.9665,6.8551092077,57.2,0.16,57.2002237758,133.03,54.67,3.67,54.7930451791,6.18,-2.9665,6.8551092077,54.67,3.67,54.7930451791,132.98
2020-10-29 16:30:00,64.9205,-2.532,64.9698571974,5.8805,-2.732,6.4841425223,59.04,0.2,59.0403387524,132.73,56.44,3.73,56.5631196099,5.8805,-2.732,6.4841425223,56.44,3.73,56.5631196099,132.78
2020-10-29 17:00:00,67.4675,-1.9540000000000002,67.4957900335,5.7275,-2.5540000000000003,6.2711380347,61.74,0.6000000000000001,61.7429153831,132.38,59.03,4.06,59.1694558028,5.7275,-2.5540000000000003,6.2711380347,59.03,4.06,59.1694558028,132.58
2020-10-29 17:30:00,69.739,-1.3255,69.7515954746,5.789,-2.6555,6.3690031598,63.95,1.33,63.963828841,131.85,61.14,4.73,61.3226915587,5.789,-2.6555,6.3690031598,61.14,4.73,61.3226915587,132.09
2020-10-29 18:00:00,69.7935,-1.302,69.8056433696,5.8735,-2.752,6.4862551792,63.92,1.45,63.9364442239,131.96,61.1,4.86,61.2929816537,5.8735,-2.752,6.4862551792,61.1,4.86,61.2929816537,132.21
2020-10-29 18:30:00,69.0105,-1.6615,69.0304982779,5.8105,-2.7315,6.4205141928,63.2,1.07,63.2090571042,132.31,60.39,4.49,60.5566858406,5.8105,-2.7315,6.4205141928,60.39,4.49,60.5566858406,132.56
2020-10-29 19:00:00,66.95,-2.577,66.999577827,5.91,-2.697,6.496299639,61.04,0.12,61.0401179553,131.92,58.25,3.51,58.3556561098,5.91,-2.697,6.496299639,58.25,3.51,58.3556561098,132.17
2020-10-29 19:30:00,64.5565,-3.355,64.643620855,5.9865,-2.775,6.5983942933,58.57,-0.58,58.572871707,132.13,55.98,2.84,56.0519937201,5.9865,-2.775,6.5983942933,55.98,2.84,56.0519937201,132.37
2020-10-29 20:00:00,62.2135,-4.0565,62.3456074996,5.8735,-2.8165,6.513883212,56.34,-1.24,56.3536440703,132.18,53.99,2.25,54.0368633435,5.8735,-2.8165,6.513883212,53.99,2.25,54.0368633435,132.44
2020-10-29 20:30:00,60.7215,-4.5725,60.8934176944,5.9715,-2.8525,6.617822036,54.75,-1.72,54.7770106888,132.67,52.44,1.82,52.4715732564,5.9715,-2.8525,6.617822036,52.44,1.82,52.4715732564,132.93
2020-10-29 21:00:00,59.8965,-4.487,60.0643311896,5.9465,-2.807,6.5757213483,53.95,-1.6800000000000002,53.9761512151,132.67,51.71,1.82,51.7420187082,5.9465,-2.807,6.5757213483,51.71,1.82,51.7420187082,132.9
2020-10-29 21:30:00,58.0255,-4.9585,58.2369759903,5.9955,-2.8685,6.6463758922,52.03,-2.09,52.0719598248,133.0,49.92,1.43,49.9404775708,5.9955,-2.8685,6.6463758922,49.92,1.43,49.9404775708,133.25
2020-10-29 22:00:00,56.213,-5.5985,56.4911016997,5.983,-2.8285,6.6179076187,50.23,-2.77,50.3063196825,132.64,48.27,0.75,48.2758262488,5.983,-2.8285,6.6179076187,48.27,0.75,48.2758262488,132.88
2020-10-29 22:30:00,54.96,-5.69,55.2537573383,5.95,-2.7199999999999998,6.5422396777,49.01,-2.9699999999999998,49.0999083502,131.4,47.02,0.44,47.0220586534,5.95,-2.7199999999999998,6.5422396777,47.02,0.44,47.0220586534,131.63
2020-10-29 23:00:00,53.142,-5.6715,53.4437842621,5.912,-2.7115,6.504150694,47.23,-2.96,47.3226637036,130.71,45.27,0.37,45.2715120136,5.912,-2.7115,6.504150694,45.27,0.37,45.2715120136,130.93
2020-10-29 23:30:00,52.502,-0.686,52.5064815047,5.912,-2.726,6.510208906,46.59,2.04,46.6346405583,131.27,45.05,-3.9,45.2184973213,5.912,-2.726,6.510208906,45.05,-3.9,45.2184973213,131.51
2020-10-30 00:00:00,51.535,1.9635,51.5723914246,5.815,-2.7465,6.4309787163,45.72,4.71,45.9619679735,132.53,44.48,-6.85,45.0043653438,5.815,-2.7465,6.4309787163,44.48,-6.85,45.0043653438,132.78
2020-10-30 00:30:00,51.99,1.8625,52.0233505865,5.82,-2.7375,6.4316643453,46.17,4.6,46.398587263,132.24,44.92,-6.89,45.4453352942,5.82,-2.7375,6.4316643453,44.92,-6.89,45.4453352942,132.52
2020-10-30 01:00:00,53.5225,2.068,53.5624367468,5.7725,-2.722,6.3820874524,47.75,4.79,47.9896509677,132.03,46.45,-6.67,46.9264467012,5.7725,-2.722,6.3820874524,46.45,-6.67,46.9264467012,132.32
2020-10-30 01:30:00,54.099,2.175,54.1427042731,5.599,-2.675,6.20519347,48.5,4.85,48.7418967624,132.44,47.17,-6.68,47.6406475607,5.599,-2.675,6.20519347,47.17,-6.68,47.6406475607,132.68
2020-10-30 02:00:00,53.9465,2.4485,54.0020371329,5.7465,-2.7015000000000002,6.3498318482,48.2,5.15,48.4743488868,132.64,46.87,-6.42,47.3076452595,5.7465,-2.7015000000000002,6.3498318482,46.87,-6.42,47.3076452595,132.85
2020-10-30 02:30:00,53.278,2.2855,53.3269987366,5.798,-2.7045,6.3977436843,47.48,4.99,47.7414966251,133.21,46.09,-6.73,46.5787612545,5.798,-2.7045,6.3977436843,46.09,-6.73,46.5787612545,133.34
2020-10-30 03:00:00,52.4125,2.1255,52.455580318,5.8525,-2.7145,6.4513771011,46.56,4.84,46.8108876224,133.37,45.2,-6.91,45.7251364131,5.8525,-2.7145,6.4513771011,45.2,-6.91,45.7251364131,133.39
2020-10-30 03:30:00,51.7355,2.1795,51.7813883601,5.8055,-2.7305,6.4155639269,45.93,4.91,46.1916983883,133.61,44.67,-6.86,45.1936776552,5.8055,-2.7305,6.4155639269,44.67,-6.86,45.1936776552,133.62
2020-10-30 04:00:00,50.371,1.5605,50.3951664473,5.851,-2.6995,6.4437179679,44.52,4.26,44.7233496062,133.53,43.31,-7.47,43.9494823633,5.851,-2.6995,6.4437179679,43.31,-7.47,43.9494823633,133.53
2020-10-30 04:30:00,49.889,1.6019999999999999,49.9147145139,5.779,-2.668,6.3651445388,44.11,4.27,44.3161934286,133.5,42.91,-7.48,43.5570717565,5.779,-2.668,6.3651445388,42.91,-7.48,43.5570717565,133.48
2020-10-30 05:00:00,49.0825,1.1,49.0948246381,5.7325,-2.64,6.311192934,43.35,3.74,43.5110342327,133.41,42.2,-7.97,42.9460230988,5.7325,-2.64,6.311192934,42.2,-7.97,42.9460230988,133.37
2020-10-30 05:30:00,49.2865,1.1445,49.2997866375,5.5765,-2.6255,6.1636517179,43.71,3.77,43.8722805425,133.88,42.58,-8.0,43.325008944,5.5765,-2.6255,6.1636517179,42.58,-8.0,43.325008944,133.84
2020-10-30 06:00:00,50.0855,1.419,50.1055972048,5.4955,-2.6310000000000002,6.0928385216,44.59,4.05,44.7735479943,133.52,43.44,-7.69,44.1154134062,5.4955,-2.6310000000000002,6.0928385216,43.44,-7.69,44.1154134062,133.37
2020-10-30 06:30:00,52.412,-0.6865,52.4164957456,5.292,-2.5564999999999998,5.8771554557000005,47.12,1.87,47.1570917254,133.55,45.55,-4.48,45.7697815158,5.292,-2.5564999999999998,5.8771554557000005,45.55,-4.48,45.7697815158,133.37
2020-10-30 07:00:00,54.07,-4.9635,54.2973409317,4.82,-2.3935,5.3815650372,49.25,-2.5700000000000003,49.3170092362,132.81,47.16,0.86,47.1678407392,4.82,-2.3935,5.3815650372,47.16,0.86,47.1678407392,132.59
2020-10-30 07:30:00,55.114,-4.888,55.3303311033,4.954,-2.318,5.4694826081,50.16,-2.5700000000000003,50.2257951654,132.15,48.14,0.86,48.1476811487,4.954,-2.318,5.4694826081,48.14,0.86,48.1476811487,131.98
2020-10-30 08:00:00,55.3865,-4.13,55.540267214400004,5.0665,-2.06,5.4692798658,50.32,-2.07,50.3625585132,131.79,48.24,1.38,48.2597347693,5.0665,-2.06,5.4692798658,48.24,1.38,48.2597347693,131.66
2020-10-30 08:30:00,55.9945,-4.0425,56.1402336698,5.4545,-2.0025,5.8104712804,50.54,-2.04,50.5811545934,132.34,48.39,1.43,48.4111247545,5.4545,-2.0025,5.8104712804,48.39,1.43,48.4111247545,132.2
2020-10-30 09:00:00,55.946,-4.5155,56.1279311595,6.176,-1.8555000000000001,6.4487096578,49.77,-2.66,49.8410322927,131.65,47.63,0.8200000000000001,47.6370580536,6.176,-1.8555000000000001,6.4487096578,47.63,0.8200000000000001,47.6370580536,131.5
2020-10-30 09:30:00,56.744,-4.4585,56.9188875352,6.994,-1.2085,7.0976410342,49.75,-3.25,49.8560427631,131.65,47.6,0.25,47.6006565081,6.994,-1.2085,7.0976410342,47.6,0.25,47.6006565081,131.56
2020-10-30 10:00:00,57.14,-4.4165,57.3104272559,6.87,-0.1665,6.8720173348,50.27,-4.25,50.4493349808,131.65,48.1,-0.71,48.1052398393,6.87,-0.1665,6.8720173348,48.1,-0.71,48.1052398393,131.53
2020-10-30 10:30:00,57.383,-4.594,57.5666007768,8.343,-0.164,8.3446117345,49.04,-4.43,49.2396841988,131.65,46.95,-0.86,46.9578758037,8.343,-0.164,8.3446117345,46.95,-0.86,46.9578758037,131.53
2020-10-30 11:00:00,57.2555,-4.6265,57.4421168003,11.3255,-0.24650000000000002,11.328182224,45.93,-4.38,46.1383712326,131.69,44.01,-0.8,44.0172704742,11.3255,-0.24650000000000002,11.328182224,44.01,-0.8,44.0172704742,131.57
2020-10-30 11:30:00,57.027,-5.0345,57.2487984088,13.757,-0.9045000000000001,13.7867026243,43.27,-4.13,43.4666515849,131.88,41.47,-0.56,41.4737808742,13.757,-0.9045000000000001,13.7867026243,41.47,-0.56,41.4737808742,131.75
2020-10-30 12:00:00,57.77,-5.118,57.9962656039,13.93,-1.238,13.984904147,43.84,-3.88,44.0113621693,131.88,42.03,-0.31,42.0311432155,13.93,-1.238,13.984904147,42.03,-0.31,42.0311432155,131.75
2020-10-30 12:30:00,58.1915,-5.1055,58.4150391808,11.5415,-1.0655000000000001,11.5905786094,46.65,-4.04,46.8246099824,131.88,44.73,-0.46,44.7323652404,11.5415,-1.0655000000000001,11.5905786094,44.73,-0.46,44.7323652404,131.75
2020-10-30 13:00:00,58.452,-5.03,58.6680253971,9.372,-0.79,9.4052370518,49.08,-4.24,49.2628054418,131.73,47.02,-0.66,47.0246318433,9.372,-0.79,9.4052370518,47.02,-0.66,47.0246318433,131.6
2020-10-30 13:30:00,57.7625,-5.26,58.0015000345,10.4425,-0.88,10.479513645699999,47.32,-4.38,47.5222768815,132.05,45.31,-0.8200000000000001,45.3174193881,10.4425,-0.88,10.479513645699999,45.31,-0.8200000000000001,45.3174193881,131.92
2020-10-30 14:00:00,57.226,-5.3495,57.4754923968,9.186,-0.8195,9.222482109,48.04,-4.53,48.2531087081,132.17,46.0,-0.9500000000000001,46.0098087368,9.186,-0.8195,9.222482109,46.0,-0.9500000000000001,46.0098087368,132.03
2020-10-30 14:30:00,57.248,-5.06,57.4711849887,7.898,-0.71,7.9298489267,49.35,-4.35,49.5413463685,132.17,47.25,-0.78,47.2564376567,7.898,-0.71,7.9298489267,47.25,-0.78,47.2564376567,131.99
2020-10-30 15:00:00,56.61,-5.149,56.8436830351,8.74,-0.669,8.7655667814,47.87,-4.48,48.0791774056,132.33,45.83,-0.9,45.8388361545,8.74,-0.669,8.7655667814,45.83,-0.9,45.8388361545,132.15
2020-10-30 15:30:00,56.353,-5.5575,56.6263756146,6.183,-0.6375000000000001,6.215777928,50.17,-4.92,50.41066653,132.81,48.07,-1.29,48.0873060173,6.183,-0.6375000000000001,6.215777928,48.07,-1.29,48.0873060173,132.65
2020-10-30 16:00:00,57.734,-4.917,57.9430034172,3.694,-0.557,3.7357576206000003,54.04,-4.36,54.2155992312,132.92,51.82,-0.68,51.8244614058,3.694,-0.557,3.7357576206000003,51.82,-0.68,51.8244614058,132.79
2020-10-30 16:30:00,60.1485,-3.7785,60.2670649236,1.5185,-0.40850000000000003,1.5724867249,58.63,-3.37,58.7267724296,133.35,56.2,0.26,56.2006014203,1.5185,-0.40850000000000003,1.5724867249,56.2,0.26,56.2006014203,133.24
2020-10-30 17:00:00,63.551,-2.602,63.6042451806,0.581,-0.122,0.5936707842,62.97,-2.48,63.0188170311,132.87,60.32,1.12,60.330396982,0.581,-0.122,0.5936707842,60.32,1.12,60.330396982,132.77
2020-10-30 17:30:00,67.4175,-1.5115,67.4344417824,0.6575000000000001,-0.2215,0.6938072499,66.76,-1.29,66.7724621382,131.8,63.87,2.25,63.9096189943,0.6575000000000001,-0.2215,0.6938072499,63.87,2.25,63.9096189943,131.73
2020-10-30 18:00:00,68.6875,-1.1280000000000001,68.6967614975,0.7975,-0.298,0.8513578860000001,67.89,-0.8300000000000001,67.895073459,131.6,64.92,2.67,64.9748820699,0.7975,-0.298,0.8513578860000001,64.92,2.67,64.9748820699,131.55
2020-10-30 18:30:00,68.2835,-1.403,68.2979119831,0.8935000000000001,-0.333,0.9535361818,67.39,-1.07,67.3984940485,131.98,64.46,2.46,64.5069236594,0.8935000000000001,-0.333,0.9535361818,64.46,2.46,64.5069236594,131.92
2020-10-30 19:00:00,66.11,-2.0785,66.1426659748,1.02,-0.3885,1.0914816764,65.09,-1.69,65.1119359258,131.84,62.23,1.83,62.2569016254,1.02,-0.3885,1.0914816764,62.23,1.83,62.2569016254,131.78
2020-10-30 19:30:00,64.3025,-2.911,64.3683573447,1.7025000000000001,-0.47100000000000003,1.7664504663,62.6,-2.44,62.6475346682,132.05,59.91,1.09,59.9199148865,1.7025000000000001,-0.47100000000000003,1.7664504663,59.91,1.09,59.9199148865,132.02
2020-10-30 20:00:00,61.7795,-3.7735000000000003,61.894635652,2.2695,-0.5335,2.3313627989,59.51,-3.24,59.5981350379,132.19,57.01,0.31,57.0108428284,2.2695,-0.5335,2.3313627989,57.01,0.31,57.0108428284,132.11
2020-10-30 20:30:00,59.983,-4.2955,60.1366078961,3.503,-0.6955,3.5713763803000003,56.48,-3.6,56.5946145848,132.52,54.12,-0.01,54.1200009239,3.503,-0.6955,3.5713763803000003,54.12,-0.01,54.1200009239,132.41
2020-10-30 21:00:00,58.7135,-4.8805,58.9159941145,4.4235,-0.8605,4.5064190329,54.29,-4.02,54.4386305853,132.7,52.04,-0.41000000000000003,52.0416150787,4.4235,-0.8605,4.5064190329,52.04,-0.41000000000000003,52.0416150787,132.63
2020-10-30 21:30:00,57.0825,-5.601,57.35663002,5.2225,-0.991,5.3156925466,51.86,-4.61,52.06449558,133.07,49.75,-0.97,49.7594553829,5.2225,-0.991,5.3156925466,49.75,-0.97,49.7594553829,133.02
2020-10-30 22:00:00,55.5915,-5.994,55.9137094839,6.5115,-1.1440000000000001,6.6112304641,49.08,-4.85,49.3190520996,133.38,47.12,-1.18,47.1347727267,6.5115,-1.1440000000000001,6.6112304641,47.12,-1.18,47.1347727267,133.34
2020-10-30 22:30:00,53.844,-6.4875,54.2334213585,7.244,-1.1075,7.3281711395,46.6,-5.38,46.9095342121,132.37,44.75,-1.76,44.7845966823,7.244,-1.1075,7.3281711395,44.75,-1.76,44.7845966823,132.15
2020-10-30 23:00:00,52.7675,-6.6365,53.183194606,7.8575,-1.1665,7.9436155810999995,44.91,-5.47,45.2418943016,133.25,43.11,-1.82,43.1484008974,7.8575,-1.1665,7.9436155810999995,43.11,-1.82,43.1484008974,133.1
2020-10-30 23:30:00,51.279,-6.8004999999999995,51.7279676892,8.349,-1.2805,8.4466254356,42.93,-5.52,43.2834298549,133.89,41.21,-1.8399999999999999,41.2510569562,8.349,-1.2805,8.4466254356,41.21,-1.8399999999999999,41.2510569562,133.59
2020-10-31 00:00:00,50.4335,-7.2105,50.9463367918,8.5535,-1.2305,8.6415561388,41.88,-5.98,42.3047845994,133.23,40.14,-2.35,40.2087316388,8.5535,-1.2305,8.6415561388,40.14,-2.35,40.2087316388,132.96
2020-10-31 00:30:00,50.5575,-6.958,51.0340530455,8.6275,-1.208,8.7116600169,41.93,-5.75,42.3224219534,131.83,40.12,-2.2,40.1802737671,8.6275,-1.208,8.7116600169,40.12,-2.2,40.1802737671,131.56
2020-10-31 01:00:00,51.7595,-6.8435,52.209954343,8.7095,-1.2135,8.7936324974,43.05,-5.63,43.4165797824,131.99,41.2,-2.08,41.2524714411,8.7095,-1.2135,8.7936324974,41.2,-2.08,41.2524714411,131.7
2020-10-31 01:30:00,52.448,-6.569,52.8577758234,8.788,-1.219,8.8721420751,43.66,-5.35,43.9865672677,132.09,41.78,-1.8,41.8187565573,8.788,-1.219,8.8721420751,41.78,-1.8,41.8187565573,131.82
2020-10-31 02:00:00,51.6375,-6.578,52.0547931535,8.7475,-1.218,8.8318899591,42.89,-5.36,43.2236243274,132.8,41.07,-1.75,41.1072669975,8.7475,-1.218,8.8318899591,41.07,-1.75,41.1072669975,132.61
2020-10-31 02:30:00,51.218,-6.6005,51.6415542393,8.748,-1.2205,8.8327302829,42.47,-5.38,42.8094066766,133.1,40.7,-1.75,40.737605477,8.748,-1.2205,8.8327302829,40.7,-1.75,40.737605477,132.5
2020-10-31 03:00:00,50.621,-6.861,51.0838424749,8.361,-1.2610000000000001,8.4555568711,42.26,-5.6,42.6294217648,133.51,40.5,-1.94,40.5464375747,8.361,-1.2610000000000001,8.4555568711,40.5,-1.94,40.5464375747,132.98
