Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-10-31 03:30:00,49.634,-6.8365,50.1026115911,8.344,-1.2665,8.4395709755,41.29,-5.57,41.6640012481,132.88,39.57,-1.9300000000000002,39.6170392634,8.344,-1.2665,8.4395709755,39.57,-1.9300000000000002,39.6170392634,132.61
2020-10-31 04:00:00,49.046,-6.7985,49.5149443931,8.416,-1.2985,8.5155832595,40.63,-5.5,41.0005719472,133.02,38.94,-1.87,38.9848752723,8.416,-1.2985,8.5155832595,38.94,-1.87,38.9848752723,132.82
2020-10-31 04:30:00,48.7535,-6.7379999999999995,49.2169117911,8.3135,-1.318,8.4173277381,40.44,-5.42,40.8015931062,132.44,38.74,-1.83,38.783198681900004,8.3135,-1.318,8.4173277381,38.74,-1.83,38.783198681900004,132.24
2020-10-31 05:00:00,49.0175,-6.64,49.4651888327,8.0275,-1.35,8.1402245823,40.99,-5.29,41.3299431405,132.68,39.22,-1.72,39.2576973344,8.0275,-1.35,8.1402245823,39.22,-1.72,39.2576973344,132.47
2020-10-31 05:30:00,50.101,-6.138,50.4755905859,8.421,-1.328,8.5250703809,41.68,-4.8100000000000005,41.9566264135,132.09,39.88,-1.26,39.8998997492,8.421,-1.328,8.5250703809,39.88,-1.26,39.8998997492,131.88
2020-10-31 06:00:00,51.031,-5.6530000000000005,51.3431530976,8.451,-1.393,8.5650364856,42.58,-4.26,42.7925694484,131.87,40.74,-0.77,40.7472759826,8.451,-1.393,8.5650364856,40.74,-0.77,40.7472759826,131.74
2020-10-31 06:30:00,52.7015,-4.8535,52.9245176124,8.4315,-1.2735,8.5271328417,44.27,-3.58,44.414516771,131.45,42.35,-0.08,42.3500755607,8.4315,-1.2735,8.5271328417,42.35,-0.08,42.3500755607,131.33
2020-10-31 07:00:00,54.1695,-4.1315,54.3268259932,8.4195,-1.3815,8.532087816,45.75,-2.75,45.8325757513,131.82,43.8,0.7000000000000001,43.8055932502,8.4195,-1.3815,8.532087816,43.8,0.7000000000000001,43.8055932502,131.72
2020-10-31 07:30:00,55.831,-3.5415,55.9432103409,8.421,-1.4415,8.543486598,47.41,-2.1,47.4564863849,132.35,45.39,1.3599999999999999,45.4103699611,8.421,-1.4415,8.543486598,45.39,1.3599999999999999,45.4103699611,132.15
2020-10-31 08:00:00,56.254,-3.412,56.3573798184,8.434,-1.172,8.5150419846,47.82,-2.24,47.8724346571,132.2,45.85,1.21,45.8659634152,8.434,-1.172,8.5150419846,45.85,1.21,45.8659634152,131.9
2020-10-31 08:30:00,57.6415,-3.1925,57.729841317099996,8.4515,-0.9825,8.5084169209,49.19,-2.21,49.239620226,133.33,47.18,1.3,47.1979067332,8.4515,-0.9825,8.5084169209,47.18,1.3,47.1979067332,132.84
2020-10-31 09:00:00,59.5165,-2.7205,59.5786446011,7.4065,-0.9005000000000001,7.4610416498,52.11,-1.82,52.1417730807,131.98,49.92,1.5899999999999999,49.9453150956,7.4065,-0.9005000000000001,7.4610416498,49.92,1.5899999999999999,49.9453150956,131.44
2020-10-31 09:30:00,60.1245,-2.83,60.1910657843,12.3245,-0.99,12.3641983262,47.8,-1.8399999999999999,47.8354011167,131.73,45.76,1.53,45.7855708712,12.3245,-0.99,12.3641983262,45.76,1.53,45.7855708712,131.54
2020-10-31 10:00:00,60.291,-2.991,60.3651452578,17.281,-1.5510000000000002,17.3504628757,43.01,-1.44,43.0340992702,131.73,41.17,1.88,41.212902106,17.281,-1.5510000000000002,17.3504628757,41.17,1.88,41.212902106,131.6
2020-10-31 10:30:00,60.8515,-3.1125,60.9310488052,25.0815,-2.9925,25.2593883239,35.77,-0.12,35.7702012854,131.19,34.32,3.09,34.4588232533,25.0815,-2.9925,25.2593883239,34.32,3.09,34.4588232533,131.07
2020-10-31 11:00:00,61.5645,-3.205,61.6478684567,26.5545,-3.545,26.7900820314,35.01,0.34,35.0116509179,131.5,33.54,3.51,33.7231626631,26.5545,-3.545,26.7900820314,33.54,3.51,33.7231626631,131.34
2020-10-31 11:30:00,60.1825,-2.5005,60.2344237666,44.6925,-5.3905,45.0164086362,15.49,2.89,15.7572903762,131.06,14.95,5.84,16.0501744539,44.6925,-5.3905,45.0164086362,14.95,5.84,16.0501744539,130.92
2020-10-31 12:00:00,59.925,-2.5365,59.9786583482,43.685,-5.6365,44.0471265493,16.24,3.1,16.5332271502,131.41,15.68,6.06,16.810294465,43.685,-5.6365,44.0471265493,15.68,6.06,16.810294465,131.29
2020-10-31 12:30:00,59.6765,-2.3025,59.7209021909,49.9465,-6.1625,50.3252349075,9.73,3.86,10.467688379,132.16,9.46,6.78,11.6387284529,49.9465,-6.1625,50.3252349075,9.46,6.78,11.6387284529,132.06
2020-10-31 13:00:00,59.873,-3.035,59.9498736779,44.243,-5.665,44.6042069092,15.63,2.63,15.8497255497,133.23,15.11,5.68,16.1423201554,44.243,-5.665,44.6042069092,15.11,5.68,16.1423201554,133.13
2020-10-31 13:30:00,60.131,-3.1975,60.2159544245,41.031,-5.0975,41.34643234,19.1,1.9,19.1942699783,132.18,18.35,4.93,19.000721039,41.031,-5.0975,41.34643234,18.35,4.93,19.000721039,132.09
2020-10-31 14:00:00,60.353,-3.6785,60.4649979017,27.233,-3.6485000000000003,27.476314186,33.12,-0.03,33.120013587,132.18,31.71,3.15,31.8660728675,27.233,-3.6485000000000003,27.476314186,31.71,3.15,31.8660728675,132.09
2020-10-31 14:30:00,60.838,-3.6165000000000003,60.9453961858,25.248,-3.3465,25.4688155643,35.59,-0.27,35.5910241494,132.35,34.14,3.0,34.2715567198,25.248,-3.3465,25.4688155643,34.14,3.0,34.2715567198,132.24
2020-10-31 15:00:00,60.4125,-3.777,60.5304541966,25.3225,-3.087,25.5099701146,35.09,-0.6900000000000001,35.0967833284,132.35,33.69,2.6,33.7901775669,25.3225,-3.087,25.5099701146,33.69,2.6,33.7901775669,132.24
2020-10-31 15:30:00,61.7975,-3.4875,61.8958291204,14.0075,-2.3175,14.197917541,47.79,-1.17,47.8043198885,131.64,45.81,2.18,45.8618414371,14.0075,-2.3175,14.197917541,45.81,2.18,45.8618414371,131.53
2020-10-31 16:00:00,62.4155,-3.155,62.4951891368,11.9255,-2.225,12.1312891009,50.49,-0.93,50.498564336,131.0,48.36,2.41,48.4200134242,11.9255,-2.225,12.1312891009,48.36,2.41,48.4200134242,130.89
2020-10-31 16:30:00,64.6935,-2.4415,64.7395540956,9.5835,-2.1615,9.8242330235,55.11,-0.28,55.1107113001,130.71,52.76,3.01,52.8457916962,9.5835,-2.1615,9.8242330235,52.76,3.01,52.8457916962,130.6
2020-10-31 17:00:00,67.8985,-1.076,67.9070252496,7.5185,-1.756,7.7208405145,60.38,0.68,60.3838289611,130.13,57.78,3.98,57.9169129012,7.5185,-1.756,7.7208405145,57.78,3.98,57.9169129012,130.02
2020-10-31 17:30:00,71.3565,-0.17,71.356702504,6.9565,-1.7000000000000002,7.1612074575,64.4,1.53,64.4181721256,130.19,61.59,5.13,61.8032766122,6.9565,-1.7000000000000002,7.1612074575,61.59,5.13,61.8032766122,130.07
2020-10-31 18:00:00,72.2985,0.0405,72.2985113436,6.2885,-1.7795,6.535430552,66.01,1.82,66.0350853713,133.47,63.24,4.47,63.3977799296,6.2885,-1.7795,6.535430552,63.24,4.47,63.3977799296,133.35
2020-10-31 18:30:00,71.063,-0.28600000000000003,71.0635755152,5.773,-1.646,6.0030696314,65.29,1.3599999999999999,65.3041629607,133.76,62.46,3.99,62.5873126121,5.773,-1.646,6.0030696314,62.46,3.99,62.5873126121,133.64
2020-10-31 19:00:00,69.5705,-0.932,69.5767424809,5.3405000000000005,-1.562,5.5642415701,64.23,0.63,64.2330896034,133.64,61.52,3.41,61.6144341855,5.3405000000000005,-1.562,5.5642415701,61.52,3.41,61.6144341855,133.52
2020-10-31 19:30:00,67.189,-1.8525,67.2145332294,5.089,-1.4925000000000002,5.3033458543,62.1,-0.36,62.1010434695,132.53,59.49,3.18,59.5749318086,5.089,-1.4925000000000002,5.3033458543,59.49,3.18,59.5749318086,132.41
2020-10-31 20:00:00,65.6925,-2.3745,65.7353999493,6.2025,-1.6345,6.4142494884,59.49,-0.74,59.4946022762,132.27,57.0,2.83,57.0702102677,6.2025,-1.6345,6.4142494884,57.0,2.83,57.0702102677,132.15
2020-10-31 20:30:00,64.327,-3.013,64.3975240052,7.207,-1.8130000000000002,7.4315421011,57.12,-1.2,57.1326036515,132.95,54.74,2.41,54.7930260161,7.207,-1.8130000000000002,7.4315421011,54.74,2.41,54.7930260161,132.84
2020-10-31 21:00:00,63.0095,-3.379,63.1000374901,6.5895,-1.749,6.8176617143,56.42,-1.63,56.4435408174,133.07,54.08,2.0,54.1169696121,6.5895,-1.749,6.8176617143,54.08,2.0,54.1169696121,132.96
2020-10-31 21:30:00,61.8945,-3.8675,62.0152133472,6.8445,-1.8675000000000002,7.0946977737,55.05,-2.0,55.0863186281,133.64,52.76,1.6600000000000001,52.786108021,6.8445,-1.8675000000000002,7.0946977737,52.76,1.6600000000000001,52.786108021,133.57
2020-10-31 22:00:00,60.903,-4.0445,61.0371476173,6.723,-1.8145,6.9635579448,54.18,-2.23,54.2258729759,133.64,51.95,1.43,51.9696776977,6.723,-1.8145,6.9635579448,51.95,1.43,51.9696776977,133.57
2020-10-31 22:30:00,59.5055,-3.5945,59.6139661531,7.1655,-1.8445,7.3990925457,52.34,-1.75,52.3692476555,133.8,50.23,0.31,50.2309565905,7.1655,-1.8445,7.3990925457,50.23,0.31,50.2309565905,133.7
2020-10-31 23:00:00,57.1695,3.2720000000000002,57.2630571507,6.0695,-1.6880000000000002,6.2998550975,51.1,4.96,51.3401558237,132.38,49.39,-7.14,49.9034237302,6.0695,-1.6880000000000002,6.2998550975,49.39,-7.14,49.9034237302,132.34
2020-10-31 23:30:00,55.969,3.4555,56.075569023,7.269,-1.7845,7.4848380911,48.7,5.24,48.981094312,132.5,46.99,-6.95,47.5011852484,7.269,-1.7845,7.4848380911,46.99,-6.95,47.5011852484,132.46
2020-11-01 00:00:00,54.9435,3.02,55.0264353947,8.4235,-1.97,8.6507948912,46.52,4.99,46.7868624723,132.8,44.97,-7.17,45.5380039088,8.4235,-1.97,8.6507948912,44.97,-7.17,45.5380039088,132.77
2020-11-01 00:30:00,55.446,3.168,55.536430746,8.466,-1.9420000000000002,8.6858804965,46.98,5.11,47.2570894152,131.06,45.4,-6.71,45.8931814107,8.466,-1.9420000000000002,8.6858804965,45.4,-6.71,45.8931814107,131.09
2020-11-01 01:00:00,56.679,3.293,56.7745796109,8.559,-1.967,8.7821164875,48.12,5.26,48.4066317771,131.06,46.49,-6.5600000000000005,46.9505452577,8.559,-1.967,8.7821164875,46.49,-6.5600000000000005,46.9505452577,131.15
2020-11-01 01:30:00,57.2565,3.5484999999999998,57.3663546384,8.5065,-1.9815,8.7342363433,48.75,5.53,49.0626477068,131.44,47.11,-6.33,47.5333672277,8.5065,-1.9815,8.7342363433,47.11,-6.33,47.5333672277,131.53
2020-11-01 02:00:00,56.476,3.4375,56.5805176916,8.586,-2.0425,8.8255992573,47.89,5.48,48.2025154945,132.0,46.27,-6.5,46.7243287806,8.586,-2.0425,8.8255992573,46.27,-6.5,46.7243287806,132.03
2020-11-01 02:30:00,55.968,3.3895,56.0705424822,8.628,-2.0205,8.8614222476,47.34,5.41,47.6481237826,132.0,45.54,-6.58,46.0129112315,8.628,-2.0205,8.8614222476,45.54,-6.58,46.0129112315,131.82
2020-11-01 03:00:00,55.1795,3.289,55.2774342861,8.6395,-2.011,8.8704611633,46.54,5.3,46.8408112654,131.49,44.97,-6.57,45.447395965,8.6395,-2.011,8.8704611633,44.97,-6.57,45.447395965,131.28
2020-11-01 03:30:00,54.2705,3.237,54.3669507996,8.6705,-1.9929999999999999,8.8966071763,45.6,5.23,45.8989422536,130.96,43.96,-6.59,44.4512058329,8.6705,-1.9929999999999999,8.8966071763,43.96,-6.59,44.4512058329,130.74
2020-11-01 04:00:00,53.5195,3.071,53.607536049,8.6695,-2.059,8.9106515615,44.85,5.13,45.1424345821,131.0,43.26,-6.69,43.774235573,8.6695,-2.059,8.9106515615,43.26,-6.69,43.774235573,130.52
2020-11-01 04:30:00,53.0205,3.0765,53.1096815327,8.5705,-2.0035,8.8015613672,44.45,5.08,44.7393439827,130.76,42.93,-6.66,43.4435323149,8.5705,-2.0035,8.8015613672,42.93,-6.66,43.4435323149,130.27
2020-11-01 05:00:00,53.0305,3.2065,53.127352395,8.6005,-2.0235,8.8353354492,44.43,5.23,44.7367611702,130.81,42.92,-6.51,43.4109030083,8.6005,-2.0235,8.8353354492,42.92,-6.51,43.4109030083,130.41
2020-11-01 05:30:00,53.7735,3.6805,53.899307811,8.4335,-1.9995,8.6672903782,45.34,5.68,45.6943979061,130.48,43.8,-6.0,44.2090488475,8.4335,-1.9995,8.6672903782,43.8,-6.0,44.2090488475,129.88
2020-11-01 06:00:00,54.5265,4.02,54.6744876725,8.4065,-2.06,8.65522052,46.12,6.08,46.5190369634,130.31,44.55,-5.6,44.9005846287,8.4065,-2.06,8.65522052,44.55,-5.6,44.9005846287,129.72
2020-11-01 06:30:00,55.807,4.419,55.9816828079,8.077,-1.971,8.3140104643,47.73,6.39,48.1558407672,130.24,46.12,-5.28,46.421253753,8.077,-1.971,8.3140104643,46.12,-5.28,46.421253753,129.72
2020-11-01 07:00:00,57.543,2.406,57.5932781234,7.993,-2.024,8.2452789522,49.55,4.43,49.7476371298,130.59,47.7,-2.13,47.7475329206,7.993,-2.024,8.2452789522,47.7,-2.13,47.7475329206,130.18
2020-11-01 07:30:00,58.9,-2.223,58.9419352329,7.83,-1.963,8.0723149716,51.07,-0.26,51.0706618324,132.82,48.8,3.23,48.9067776489,7.83,-1.963,8.0723149716,48.8,3.23,48.9067776489,132.42
2020-11-01 08:00:00,58.3405,-2.3005,58.3858393834,9.0505,-1.8305,9.2337576587,49.29,-0.47000000000000003,49.2922407687,133.17,47.08,3.05,47.1786911646,9.0505,-1.8305,9.2337576587,47.08,3.05,47.1786911646,132.95
2020-11-01 08:30:00,59.5735,-2.196,59.6139607663,9.8435,-1.646,9.9801707525,49.73,-0.55,49.7330413307,133.04,47.57,3.0,47.664503564,9.8435,-1.646,9.9801707525,47.57,3.0,47.664503564,133.12
2020-11-01 09:00:00,60.9115,-2.006,60.9445228733,10.6815,-1.6960000000000002,10.8153066646,50.23,-0.31,50.2309565905,132.7,48.08,3.19,48.1857084622,10.6815,-1.6960000000000002,10.8153066646,48.08,3.19,48.1857084622,132.87
2020-11-01 09:30:00,62.0695,-1.8185,62.0961333136,13.6795,-1.7985,13.79722155,48.39,-0.02,48.3900041331,132.9,46.3,3.5,46.4321009647,13.6795,-1.7985,13.79722155,46.3,3.5,46.4321009647,133.08
2020-11-01 10:00:00,62.705,-1.9335,62.7348025202,15.805,-1.9235000000000002,15.9216166657,46.9,-0.01,46.9000010661,133.08,44.85,3.46,44.9832646659,15.805,-1.9235000000000002,15.9216166657,44.85,3.46,44.9832646659,133.29
2020-11-01 10:30:00,62.7755,-2.5575,62.8275752079,22.3055,-2.7975,22.4802432482,40.47,0.24,40.470711632,132.98,38.7,3.71,38.8774240402,22.3055,-2.7975,22.4802432482,38.7,3.71,38.8774240402,133.21
2020-11-01 11:00:00,64.179,-2.4495,64.2257276428,18.529,-2.8195,18.742289648,45.65,0.37,45.6514994277,132.7,43.59,3.84,43.7588128267,18.529,-2.8195,18.742289648,43.59,3.84,43.7588128267,132.95
2020-11-01 11:30:00,65.892,-1.8385,65.9176436643,12.742,-2.4585,12.9770099118,53.15,0.62,53.1536160576,132.47,50.74,4.08,50.9037719624,12.742,-2.4585,12.9770099118,50.74,4.08,50.9037719624,132.73
2020-11-01 12:00:00,67.372,-1.4665,67.3879589114,11.112,-2.4165,11.3717200216,56.26,0.9500000000000001,56.2680202246,131.98,53.65,4.35,53.8260624605,11.112,-2.4165,11.3717200216,53.65,4.35,53.8260624605,132.24
2020-11-01 12:30:00,70.0785,-1.1065,70.0872349612,11.1885,-2.8165,11.5375562621,58.89,1.71,58.9148215647,131.98,56.2,5.1,56.4309312346,11.1885,-2.8165,11.5375562621,56.2,5.1,56.4309312346,132.27
2020-11-01 13:00:00,70.0885,-1.0035,70.0956834941,10.7285,-2.6035,11.0398788263,59.36,1.6,59.3815594271,132.38,56.71,5.06,56.9352939748,10.7285,-2.6035,11.0398788263,56.71,5.06,56.9352939748,132.85
2020-11-01 13:30:00,68.4255,-1.2835,68.4375366484,10.3955,-2.2535,10.6369489281,58.03,0.97,58.0381064474,133.11,55.44,4.48,55.6207155653,10.3955,-2.2535,10.6369489281,55.44,4.48,55.6207155653,133.31
2020-11-01 14:00:00,67.954,-1.5935000000000001,67.97268097,9.454,-2.0735,9.6787147003,58.5,0.48,58.5019691976,133.99,55.88,4.06,56.0272969186,9.454,-2.0735,9.6787147003,55.88,4.06,56.0272969186,134.03
2020-11-01 14:30:00,67.5885,-1.6005,67.6074473154,9.1485,-1.9805000000000001,9.3604183934,58.44,0.38,58.4412354421,134.31,55.82,3.98,55.961708337,9.1485,-1.9805000000000001,9.3604183934,55.82,3.98,55.961708337,134.31
2020-11-01 15:00:00,67.814,-1.6555,67.8342043239,8.844,-2.1155,9.093496371,58.97,0.46,58.9717941053,134.35,56.37,4.07,56.5167391133,8.844,-2.1155,9.093496371,56.37,4.07,56.5167391133,134.36
2020-11-01 15:30:00,67.9985,-1.5415,68.0159703636,8.7485,-1.9215,8.9570315674,59.25,0.38,59.2512185529,134.06,56.61,3.99,56.7504378838,8.7485,-1.9215,8.9570315674,56.61,3.99,56.7504378838,134.12
2020-11-01 16:00:00,68.3905,-1.284,68.4025521911,8.6705,-1.884,8.8728251561,59.72,0.6000000000000001,59.7230139896,133.54,57.03,4.15,57.1807957272,8.6705,-1.884,8.8728251561,57.03,4.15,57.1807957272,133.61
2020-11-01 16:30:00,70.035,-0.792,70.0394780749,8.485,-1.532,8.6221951381,61.55,0.74,61.5544482552,133.08,58.68,4.22,58.8315459596,8.485,-1.532,8.6221951381,58.68,4.22,58.8315459596,133.16
2020-11-01 17:00:00,72.2725,0.089,72.2725547995,8.5525,-1.541,8.6902207826,63.72,1.63,63.7408448328,132.37,60.8,5.09,61.0126880247,8.5525,-1.541,8.6902207826,60.8,5.09,61.0126880247,132.47
2020-11-01 17:30:00,73.7765,0.6935,73.7797593822,8.3065,-1.5665,8.4529204716,65.47,2.26,65.5089955655,132.07,62.53,5.7,62.7892578392,8.3065,-1.5665,8.4529204716,62.53,5.7,62.7892578392,132.18
2020-11-01 18:00:00,73.0505,0.47150000000000003,73.0520216182,7.9405,-1.6085,8.1017783542,65.11,2.08,65.1432153029,132.22,62.21,5.54,62.4561902456,7.9405,-1.6085,8.1017783542,62.21,5.54,62.4561902456,132.32
2020-11-01 18:30:00,70.8475,-0.016,70.8475018067,8.5075,-1.486,8.6363043167,62.34,1.47,62.3573291603,131.97,59.59,4.92,59.79276294,8.5075,-1.486,8.6363043167,59.59,4.92,59.79276294,132.18
2020-11-01 19:00:00,68.461,-0.5825,68.463478054,8.431,-1.4025,8.5468571563,60.03,0.8200000000000001,60.0356002718,132.24,57.39,4.3,57.550865328,8.431,-1.4025,8.5468571563,57.39,4.3,57.550865328,132.44
2020-11-01 19:30:00,66.684,-1.1535,66.6939758768,8.914,-1.3335,9.0131913466,57.77,0.18,57.7702804217,132.72,55.23,3.74,55.3564856182,8.914,-1.3335,9.0131913466,55.23,3.74,55.3564856182,132.93
2020-11-01 20:00:00,64.5245,-1.5985,64.5442972113,8.0145,-1.3785,8.1321874364,56.51,-0.22,56.5104282412,132.85,54.06,3.31,54.1612379844,8.0145,-1.3785,8.1321874364,54.06,3.31,54.1612379844,133.1
2020-11-01 20:30:00,63.2695,-1.9540000000000002,63.2996662412,7.3795,-1.344,7.5008903638,55.89,-0.61,55.8933287611,132.89,53.42,2.92,53.4997457938,7.3795,-1.344,7.5008903638,53.42,2.92,53.4997457938,133.13
2020-11-01 21:00:00,61.8115,-2.4165,61.8587180962,8.0815,-1.4165,8.2047007563,53.73,-1.0,53.7393049825,133.45,51.32,2.51,51.3813438906,8.0815,-1.4165,8.2047007563,51.32,2.51,51.3813438906,133.51
2020-11-01 21:30:00,60.578,-2.721,60.6390791899,8.198,-1.491,8.3324837234,52.38,-1.23,52.3944395905,133.74,50.09,2.36,50.145565108,8.198,-1.491,8.3324837234,50.09,2.36,50.145565108,133.96
2020-11-01 22:00:00,58.9315,-3.1765,59.0170470669,8.7915,-1.4165,8.9048831828,50.14,-1.76,50.1708800003,133.93,48.0,1.87,48.0364122307,8.7915,-1.4165,8.9048831828,48.0,1.87,48.0364122307,134.18
2020-11-01 22:30:00,57.565,-3.4005,57.665350300200004,7.975,-1.4105,8.098773688,49.59,-1.99,49.6299123513,133.93,47.46,1.67,47.4893724953,7.975,-1.4105,8.098773688,47.46,1.67,47.4893724953,134.18
2020-11-01 23:00:00,55.781,-3.795,55.9099453228,8.801,-1.365,8.9062240035,46.98,-2.43,47.0428028502,133.99,44.97,1.24,44.9870925933,8.801,-1.365,8.9062240035,44.97,1.24,44.9870925933,134.18
2020-11-01 23:30:00,54.1835,-4.1295,54.3406334385,8.8935,-1.3295,8.9923251999,45.29,-2.8,45.3764707751,133.91,43.38,0.9,43.3893350952,8.8935,-1.3295,8.9923251999,43.38,0.9,43.3893350952,134.15
2020-11-02 00:00:00,53.011,-0.6035,53.0144351403,8.731,-1.2735,8.8233872889,44.28,0.67,44.2850685898,133.19,42.57,-3.07,42.6805552916,8.731,-1.2735,8.8233872889,42.57,-3.07,42.6805552916,133.63
2020-11-02 00:30:00,53.6675,3.876,53.8072851225,8.8275,-1.204,8.9092296104,44.84,5.08,45.1268434527,131.6,43.29,-6.83,43.8254834543,8.8275,-1.204,8.9092296104,43.29,-6.83,43.8254834543,131.64
2020-11-02 01:00:00,55.411,4.2935,55.577091173,8.811,-1.2165,8.8945822415,46.6,5.51,46.9246214689,131.16,44.94,-6.38,45.3906157702,8.811,-1.2165,8.8945822415,44.94,-6.38,45.3906157702,131.08
2020-11-02 01:30:00,56.7015,4.3695,56.8696107996,8.711500000000001,-2.9505,9.1975911249,47.99,7.32,48.5450563909,131.13,46.24,-4.62,46.470227027600004,8.711500000000001,-2.9505,9.1975911249,46.24,-4.62,46.470227027600004,131.03
2020-11-02 02:00:00,56.116,4.238,56.2758038592,8.786,-2.982,9.2782606129,47.33,7.22,47.8775239544,131.66,45.71,-4.74,45.9551052659,8.786,-2.982,9.2782606129,45.71,-4.74,45.9551052659,131.62
2020-11-02 02:30:00,55.499,4.3685,55.6706636681,8.519,-2.9915000000000003,9.02897742,46.98,7.36,47.5530230374,131.6,45.35,-4.62,45.5847222214,8.519,-2.9915000000000003,9.02897742,45.35,-4.62,45.5847222214,131.59
2020-11-02 03:00:00,54.798,4.114,54.9522137862,8.888,-3.036,9.3922223142,45.91,7.15,46.4634329339,131.96,44.34,-4.87,44.6066418821,8.888,-3.036,9.3922223142,44.34,-4.87,44.6066418821,131.92
2020-11-02 03:30:00,54.231,3.96,54.3753892952,8.771,-3.03,9.2796196582,45.46,6.99,45.9942572502,132.15,43.91,-5.07,44.2017307353,8.771,-3.03,9.2796196582,43.91,-5.07,44.2017307353,132.21
2020-11-02 04:00:00,53.4495,3.918,53.5929078727,8.5195,-2.992,9.0296148451,44.93,6.91,45.4582555759,132.15,43.4,-5.14,43.7033133755,8.5195,-2.992,9.0296148451,43.4,-5.14,43.7033133755,132.27
2020-11-02 04:30:00,53.5265,3.871,53.6662914989,8.0265,-2.8890000000000002,8.5305933703,45.5,6.76,45.9994304313,131.86,43.94,-5.24,44.2513412226,8.0265,-2.8890000000000002,8.5305933703,43.94,-5.24,44.2513412226,131.92
2020-11-02 05:00:00,53.113,3.768,53.2464890204,6.973,-2.722,7.4854534265,46.14,6.49,46.5942024291,131.4,44.56,-5.45,44.8920494074,6.973,-2.722,7.4854534265,44.56,-5.45,44.8920494074,131.71
2020-11-02 05:30:00,54.312,4.195,54.4737677144,7.862,-2.885,8.3746205287,46.45,7.08,46.9864757138,132.37,44.82,-5.03,45.1013669416,7.862,-2.885,8.3746205287,44.82,-5.03,45.1013669416,132.59
2020-11-02 06:00:00,55.2775,4.559,55.4651826577,7.1375,-2.9210000000000003,7.7120780111,48.14,7.48,48.717655937,132.52,46.42,-4.7,46.6573295421,7.1375,-2.9210000000000003,7.7120780111,46.42,-4.7,46.6573295421,132.72
2020-11-02 06:30:00,57.34,5.0885,57.5653405466,5.95,-2.7015000000000002,6.5345697831,51.39,7.79,51.9770737922,132.05,49.72,-4.25,49.901311606,5.95,-2.7015000000000002,6.5345697831,49.72,-4.25,49.901311606,132.24
2020-11-02 07:00:00,59.646,5.72,59.919643824,7.116,-2.7,7.6110088687,52.53,8.42,53.2005385311,131.9,50.85,-3.6,50.9772743485,7.116,-2.7,7.6110088687,50.85,-3.6,50.9772743485,132.09
2020-11-02 07:30:00,61.2965,6.0155,61.5909664845,7.8365,-2.5045,8.2269831956,53.46,8.52,54.1346654187,131.64,51.73,-3.41,51.8422703978,7.8365,-2.5045,8.2269831956,51.73,-3.41,51.8422703978,131.79
2020-11-02 08:00:00,61.679,6.48,62.0184604856,9.169,-2.52,9.5089936902,52.51,9.0,53.275698963,130.95,50.83,-2.86,50.9103967771,9.169,-2.52,9.5089936902,50.83,-2.86,50.9103967771,131.09
2020-11-02 08:30:00,62.592,6.7225,62.9519695502,11.092,-2.6575,11.4059094442,51.5,9.38,52.3472482562,131.36,49.82,-2.62,49.8888444444,11.092,-2.6575,11.4059094442,49.82,-2.62,49.8888444444,131.52
2020-11-02 09:00:00,62.7775,6.57,63.1203565124,15.4875,-3.03,15.7811139103,47.29,9.6,48.2545759488,131.14,45.73,-2.38,45.7918912036,15.4875,-3.03,15.7811139103,45.73,-2.38,45.7918912036,131.31
2020-11-02 09:30:00,62.5145,6.2055,62.8217393941,20.4045,-3.4945,20.7015736238,42.11,9.7,43.2127539044,131.32,40.65,-2.32,40.7161503583,20.4045,-3.4945,20.7015736238,40.65,-2.32,40.7161503583,131.5
2020-11-02 10:00:00,62.203,5.852,62.4776689146,25.953,-3.258,26.1566965231,36.25,9.11,37.3771935811,131.84,34.93,-3.07,35.0646517165,25.953,-3.258,26.1566965231,34.93,-3.07,35.0646517165,132.03
2020-11-02 10:30:00,61.7685,5.739,62.0345364555,31.6185,-3.551,31.817277433,30.15,9.29,31.5487971245,132.21,29.04,-3.0,29.1945474361,31.6185,-3.551,31.817277433,29.04,-3.0,29.1945474361,132.39
2020-11-02 11:00:00,61.8875,5.7305,62.1522428115,33.4175,-3.6995,33.6216538335,28.47,9.43,29.9910953451,132.25,27.52,-2.83,27.6651278689,33.4175,-3.6995,33.6216538335,27.52,-2.83,27.6651278689,132.27
2020-11-02 11:30:00,61.25,6.232,61.5662271379,44.57,-4.898,44.8383240543,16.68,11.13,20.0524138198,132.05,16.02,-1.2,16.0648809519,44.57,-4.898,44.8383240543,16.02,-1.2,16.0648809519,132.01
2020-11-02 12:00:00,62.471,6.8165,62.8417895453,42.721,-5.1235,43.0271320593,19.75,11.94,23.0786936372,131.83,19.01,-0.38,19.0137976217,42.721,-5.1235,43.0271320593,19.01,-0.38,19.0137976217,131.73
2020-11-02 12:30:00,63.318,7.118,63.7168348869,48.458,-5.952,48.8221677929,14.86,13.07,19.7900101061,131.39,14.19,0.76,14.2103377863,48.458,-5.952,48.8221677929,14.19,0.76,14.2103377863,131.27
2020-11-02 13:00:00,63.8655,7.0345,64.2517414589,46.4155,-5.7555,46.7709784001,17.45,12.79,21.6353091034,131.42,16.72,0.48,16.7268885331,46.4155,-5.7555,46.7709784001,16.72,0.48,16.7268885331,131.3
2020-11-02 13:30:00,63.8495,6.5725,64.1868865618,44.7395,-5.5775,45.0858222338,19.11,12.15,22.645410131,131.03,18.28,-0.04,18.2800437636,44.7395,-5.5775,45.0858222338,18.28,-0.04,18.2800437636,130.91
2020-11-02 14:00:00,63.6225,6.3,63.9336570693,36.8725,-4.72,37.1733729469,26.75,11.02,28.9310024023,131.03,25.72,-1.1,25.7435118039,36.8725,-4.72,37.1733729469,25.72,-1.1,25.7435118039,130.91
2020-11-02 14:30:00,64.3785,6.4065,64.6964798463,26.7385,-3.6535,26.9869495219,37.64,10.06,38.9611755469,131.66,36.16,-2.12,36.222092706,26.7385,-3.6535,26.9869495219,36.16,-2.12,36.222092706,131.52
2020-11-02 15:00:00,64.276,6.4605,64.5998625095,24.406,-3.5695,24.665647493,39.87,10.03,41.1122585125,131.66,38.4,-2.11,38.4579263612,24.406,-3.5695,24.665647493,38.4,-2.11,38.4579263612,131.52
2020-11-02 15:30:00,65.0875,6.539,65.4151448615,16.1075,-2.6310000000000002,16.3209594464,48.98,9.17,49.8310074151,131.31,47.27,-2.81,47.3534476042,16.1075,-2.6310000000000002,16.3209594464,47.27,-2.81,47.3534476042,131.18
2020-11-02 16:00:00,66.0875,6.7125,66.4275192409,13.4475,-2.0075,13.5965183963,52.64,8.72,53.3573612541,130.97,50.86,-3.16,50.958072962,13.4475,-2.0075,13.5965183963,50.86,-3.16,50.958072962,130.85
2020-11-02 16:30:00,68.1325,7.293,68.5217148446,10.0825,-1.7269999999999999,10.2293369898,58.05,9.02,58.7465990505,130.85,56.12,-2.81,56.1903061035,10.0825,-1.7269999999999999,10.2293369898,56.12,-2.81,56.1903061035,130.72
2020-11-02 17:00:00,70.989,8.178,71.4585040775,8.339,-1.412,8.457698564,62.65,9.59,63.3797333538,130.48,60.56,-2.19,60.5995849821,8.339,-1.412,8.457698564,60.56,-2.19,60.5995849821,130.35
2020-11-02 17:30:00,74.8075,9.2165,75.3731114423,8.4575,-1.2735,8.55284213,66.35,10.49,67.1741215052,130.17,64.16,-1.25,64.1721754345,8.4575,-1.2735,8.55284213,64.16,-1.25,64.1721754345,130.04
2020-11-02 18:00:00,75.52,9.1545,76.0728287252,8.41,-1.3455,8.5169519342,67.11,10.5,67.9264462489,130.17,64.92,-1.23,64.9316509878,8.41,-1.3455,8.5169519342,64.92,-1.23,64.9316509878,130.04
2020-11-02 18:30:00,74.4955,8.6445,74.9953791943,7.2355,-1.2155,7.3368862946,67.26,9.86,67.9788731887,129.97,64.99,-1.85,65.0163256421,7.2355,-1.2155,7.3368862946,64.99,-1.85,65.0163256421,129.84
2020-11-02 19:00:00,72.9785,8.3615,73.4559469648,5.8085,-1.0285,5.8988545074,67.17,9.39,67.8231597612,129.89,64.9,-2.29,64.9403888193,5.8085,-1.0285,5.8988545074,64.9,-2.29,64.9403888193,129.76
2020-11-02 19:30:00,71.1965,8.03,71.6479065448,4.7265,-0.9400000000000001,4.8190665331,66.47,8.97,67.0725115081,129.83,64.31,-2.64,64.3641647192,4.7265,-0.9400000000000001,4.8190665331,64.31,-2.64,64.3641647192,129.7
2020-11-02 20:00:00,69.773,0.5295,69.7750091311,4.873,-1.0605,4.9870621863,64.9,1.5899999999999999,64.9194739658,132.05,62.22,3.22,62.303264762,4.873,-1.0605,4.9870621863,62.22,3.22,62.303264762,131.92
2020-11-02 20:30:00,66.983,-1.4505,66.9987032654,3.743,-0.6705,3.802580604,63.24,-0.78,63.2448100638,133.18,60.54,2.91,60.6098977066,3.743,-0.6705,3.802580604,60.54,2.91,60.6098977066,133.05
2020-11-02 21:00:00,64.934,-2.2984999999999998,64.9746678195,4.574,-0.48850000000000005,4.6000117663,60.36,-1.81,60.3871319074,133.08,57.74,1.88,57.7705980582,4.574,-0.48850000000000005,4.6000117663,57.74,1.88,57.7705980582,132.96
2020-11-02 21:30:00,63.543,-2.61,63.5965796958,4.443,-0.53,4.4744998603,59.1,-2.08,59.1365910414,133.08,56.56,1.6099999999999999,56.5829099641,4.443,-0.53,4.4744998603,56.56,1.6099999999999999,56.5829099641,132.96
2020-11-02 22:00:00,61.742,-2.967,61.8132481997,4.172,-0.497,4.2014988992,57.57,-2.47,57.622962436899996,133.25,55.14,1.23,55.1537170098,4.172,-0.497,4.2014988992,55.14,1.23,55.1537170098,133.13
2020-11-02 22:30:00,58.701,-3.4225,58.8006879828,3.061,-0.10250000000000001,3.0627156659,55.64,-3.32,55.7389630331,132.1,53.38,0.22,53.3804533514,3.061,-0.10250000000000001,3.0627156659,53.38,0.22,53.3804533514,131.97
2020-11-02 23:00:00,56.5155,-3.605,56.6303608081,2.3255,-0.015,2.3255483762,54.19,-3.59,54.3087856613,131.89,51.95,-0.03,51.9500086622,2.3255,-0.015,2.3255483762,51.95,-0.03,51.9500086622,131.76
2020-11-02 23:30:00,54.8015,-3.7775,54.9315383773,2.2015000000000002,0.0825,2.2030452787,52.6,-3.86,52.7414410118,130.71,50.39,-0.2,50.3903969026,2.2015000000000002,0.0825,2.2030452787,50.39,-0.2,50.3903969026,130.58
2020-11-03 00:00:00,55.4945,-3.713,55.6185751278,3.8145,-1.603,4.1376344993,51.68,-2.11,51.7230557875,131.49,49.49,1.48,49.5121247777,3.8145,-1.603,4.1376344993,49.49,1.48,49.5121247777,131.36
2020-11-03 00:30:00,56.315,-3.951,56.4534288241,6.225,-1.251,6.3494587171,50.09,-2.7,50.1627162343,131.37,47.96,0.91,47.9686324591,6.225,-1.251,6.3494587171,47.96,0.91,47.9686324591,131.21
2020-11-03 01:00:00,57.9385,-3.692,58.0560130068,4.7385,-1.012,4.8453613126,53.2,-2.68,53.267460987,131.18,50.9,0.93,50.9084953618,4.7385,-1.012,4.8453613126,50.9,0.93,50.9084953618,130.95
2020-11-03 01:30:00,58.6445,-3.4725,58.7472181171,3.4145,-0.8625,3.5217490683,55.23,-2.61,55.2916358955,131.91,52.83,1.05,52.840433382,3.4145,-0.8625,3.5217490683,52.83,1.05,52.840433382,131.7
2020-11-03 02:00:00,57.7285,-3.551,57.8376115797,1.3185,-0.741,1.5124560324,56.41,-2.81,56.4799451133,131.94,53.99,0.88,53.9971712222,1.3185,-0.741,1.5124560324,53.99,0.88,53.9971712222,131.79
2020-11-03 02:30:00,57.576,-3.5564999999999998,57.6857388637,0.836,-0.6965,1.0881214316,56.74,-2.86,56.8120339365,132.31,54.2,0.8,54.2059037375,0.836,-0.6965,1.0881214316,54.2,0.8,54.2059037375,132.16
2020-11-03 03:00:00,56.8305,-3.536,56.9403988944,0.6405000000000001,-0.656,0.9168294552,56.19,-2.88,56.2637583174,132.31,53.69,0.77,53.6955212285,0.6405000000000001,-0.656,0.9168294552,53.69,0.77,53.6955212285,132.01
2020-11-03 03:30:00,56.096,-3.7385,56.2204375494,0.606,-0.6985,0.9247368545,55.49,-3.04,55.5732102726,132.57,53.08,0.6900000000000001,53.0844845506,0.606,-0.6985,0.9247368545,53.08,0.6900000000000001,53.0844845506,132.27
2020-11-03 04:00:00,55.4715,-3.981,55.6141679183,0.6415000000000001,-0.721,0.9650716295,54.83,-3.26,54.9268285995,132.67,52.43,0.46,52.4320178898,0.6415000000000001,-0.721,0.9650716295,52.43,0.46,52.4320178898,132.37
2020-11-03 04:30:00,55.0455,-4.2045,55.2058410904,2.1555,-0.9245000000000001,2.3453955956,52.89,-3.2800000000000002,52.9916078261,133.14,50.63,0.46,50.632089627,2.1555,-0.9245000000000001,2.3453955956,50.63,0.46,50.632089627,132.88
2020-11-03 05:00:00,54.8075,-4.27,54.9735841678,4.7175,-1.06,4.8351221546000005,50.09,-3.21,50.1927504726,132.81,47.95,0.45,47.9521115281,4.7175,-1.06,4.8351221546000005,47.95,0.45,47.9521115281,132.66
2020-11-03 05:30:00,56.794,-3.8445,56.9239722459,6.104,-1.2445,6.2295743233,50.69,-2.6,50.7566360193,132.81,48.54,1.09,48.5522368177,6.104,-1.2445,6.2295743233,48.54,1.09,48.5522368177,132.66
2020-11-03 06:00:00,57.959,-3.519,58.0657303579,7.449,-1.699,7.6403011721,50.51,-1.82,50.5427789105,132.85,48.52,1.8399999999999999,48.5548761712,7.449,-1.699,7.6403011721,48.52,1.8399999999999999,48.5548761712,132.57
2020-11-03 06:30:00,61.173,-2.612,61.2287389467,7.973,-2.052,8.2328265499,53.2,-0.56,53.2029472868,132.7,51.04,3.03,51.1298591823,7.973,-2.052,8.2328265499,51.04,3.03,51.1298591823,132.43
2020-11-03 07:00:00,63.637,-1.9175,63.6658823488,7.127,-2.1575,7.4464041826,56.51,0.24,56.510509642,133.28,54.08,3.84,54.2161599525,7.127,-2.1575,7.4464041826,54.08,3.84,54.2161599525,133.09
2020-11-03 07:30:00,65.399,-1.5335,65.4169765676,7.049,-2.1035,7.356161584,58.35,0.5700000000000001,58.3527839953,133.05,55.89,4.13,56.0423857451,7.049,-2.1035,7.356161584,55.89,4.13,56.0423857451,132.92
2020-11-03 08:00:00,66.405,-1.2570000000000001,66.4168959979,8.645,-2.107,8.8980601257,57.76,0.85,57.7662539897,132.67,55.31,4.37,55.4823665681,8.645,-2.107,8.8980601257,55.31,4.37,55.4823665681,132.58
2020-11-03 08:30:00,66.499,-1.385,66.5134213975,12.839,-2.605,13.1006086118,53.66,1.22,53.6738670118,132.38,51.37,4.68,51.5827422691,12.839,-2.605,13.1006086118,51.37,4.68,51.5827422691,132.31
2020-11-03 09:00:00,66.231,-1.717,66.253252373,19.641,-3.477,19.9463883949,46.59,1.76,46.6232313337,132.44,44.63,5.17,44.9284520098,19.641,-3.477,19.9463883949,44.63,5.17,44.9284520098,132.38
2020-11-03 09:30:00,66.104,-1.5979999999999999,66.123312228,29.254,-4.248,29.5608190008,36.85,2.65,36.9451620649,132.37,35.32,5.95,35.8176618444,29.254,-4.248,29.5608190008,35.32,5.95,35.8176618444,132.3
2020-11-03 10:00:00,65.874,-1.45,65.889956564,33.994,-4.85,34.3382372291,31.88,3.4,32.0607922547,132.3,30.56,6.63,31.270920997,33.994,-4.85,34.3382372291,30.56,6.63,31.270920997,132.25
2020-11-03 10:30:00,65.496,-1.107,65.5053544758,38.886,-5.577,39.2838888732,26.61,4.47,26.9828278726,132.3,25.5,7.61,26.6113152625,38.886,-5.577,39.2838888732,25.5,7.61,26.6113152625,132.29
2020-11-03 11:00:00,65.731,-0.9075000000000001,65.737264297,38.751,-5.3875,39.123716046,26.98,4.48,27.3494204692,132.0,25.75,7.57,26.8396609517,38.751,-5.3875,39.123716046,25.75,7.57,26.8396609517,131.92
2020-11-03 11:30:00,65.2985,-0.7985,65.3033820296,40.3385,-5.9285,40.7718247629,24.96,5.13,25.4817287483,131.92,23.86,8.2,25.2297364235,40.3385,-5.9285,40.7718247629,23.86,8.2,25.2297364235,131.85
2020-11-03 12:00:00,65.317,-0.934,65.323677522,37.697,-5.814,38.1427110337,27.62,4.88,28.0477949222,131.81,26.49,7.99,27.6687585555,37.697,-5.814,38.1427110337,26.49,7.99,27.6687585555,131.73
2020-11-03 12:30:00,65.216,-1.0335,65.2241885979,44.216,-6.6235,44.7093436347,21.0,5.59,21.7312700963,131.69,20.14,8.63,21.9111044906,44.216,-6.6235,44.7093436347,20.14,8.63,21.9111044906,131.61
2020-11-03 13:00:00,65.9355,-1.4775,65.9520520265,35.2455,-4.9875,35.5966350446,30.69,3.51,30.8900663644,132.18,29.4,6.72,30.1582227593,35.2455,-4.9875,35.5966350446,29.4,6.72,30.1582227593,132.09
2020-11-03 13:30:00,66.2885,-1.6715,66.3095705347,28.9985,-4.7915,29.3916905689,37.29,3.12,37.4202952955,132.6,35.73,6.41,36.3004269947,28.9985,-4.7915,29.3916905689,35.73,6.41,36.3004269947,132.5
2020-11-03 14:00:00,65.3205,-1.8585,65.3469336886,31.4805,-4.8585,31.8532086688,33.84,3.0,33.9727184664,132.73,32.44,6.28,33.0422759507,31.4805,-4.8585,31.8532086688,32.44,6.28,33.0422759507,132.63
2020-11-03 14:30:00,65.256,-1.5815000000000001,65.2751612656,25.126,-4.8015,25.5806621933,40.13,3.22,40.2589778807,132.73,38.45,6.54,39.0022319874,25.126,-4.8015,25.5806621933,38.45,6.54,39.0022319874,132.63
2020-11-03 15:00:00,65.917,-1.4895,65.9338266692,18.827,-3.7295,19.1928397912,47.09,2.24,47.1432466001,132.82,44.99,5.6,45.3371823121,18.827,-3.7295,19.1928397912,44.99,5.6,45.3371823121,132.71
2020-11-03 15:30:00,66.5525,-0.777,66.5570355804,13.0325,-2.407,13.2529130854,53.52,1.63,53.5448158088,133.02,51.15,5.07,51.4006556378,13.0325,-2.407,13.2529130854,51.15,5.07,51.4006556378,132.91
2020-11-03 16:00:00,68.007,-0.34850000000000003,68.0078929335,8.887,-1.8285,9.073157182,59.12,1.48,59.1385221324,132.73,56.59,4.99,56.8095784177,8.887,-1.8285,9.073157182,56.59,4.99,56.8095784177,132.62
2020-11-03 16:30:00,69.4145,-0.08850000000000001,69.4145564165,5.5145,-1.4785,5.7092619926,63.9,1.3900000000000001,63.9151163654,132.65,61.14,4.93,61.3384422691,5.5145,-1.4785,5.7092619926,61.14,4.93,61.3384422691,132.53
2020-11-03 17:00:00,72.2745,0.6735,72.2776379837,3.1745,-1.2765,3.4215351087,69.1,1.9500000000000002,69.1275089961,132.84,66.1,5.49,66.3275968206,3.1745,-1.2765,3.4215351087,66.1,5.49,66.3275968206,132.72
2020-11-03 17:30:00,76.054,1.643,76.0717448531,3.924,-1.187,4.0996030296,72.13,2.83,72.185495773,132.46,69.0,6.33,69.2897459946,3.924,-1.187,4.0996030296,69.0,6.33,69.2897459946,132.37
2020-11-03 18:00:00,76.52,1.7775,76.540642186,2.14,-0.9925,2.3589523628,74.38,2.77,74.4315611821,132.62,71.16,6.3,71.4383342471,2.14,-0.9925,2.3589523628,71.16,6.3,71.4383342471,132.6
2020-11-03 18:30:00,75.408,1.346,75.4200118006,1.8980000000000001,-0.784,2.0535481489,73.51,2.13,73.5408525923,132.65,70.33,5.69,70.5597973353,1.8980000000000001,-0.784,2.0535481489,70.33,5.69,70.5597973353,132.6
2020-11-03 19:00:00,73.5715,0.837,73.5762609899,2.0415,-0.833,2.2049061771,71.53,1.67,71.5494919619,132.27,68.44,5.21,68.6380193479,2.0415,-0.833,2.2049061771,68.44,5.21,68.6380193479,132.24
2020-11-03 19:30:00,71.785,0.24650000000000002,71.7854232226,1.725,-0.8335,1.9158150354,70.06,1.08,70.068323799,132.33,66.96,4.6,67.1178187965,1.725,-0.8335,1.9158150354,66.96,4.6,67.1178187965,132.34
2020-11-03 20:00:00,70.0485,-0.5585,70.0507264381,1.5385,-0.8485,1.7569674157000001,68.51,0.29,68.5106137763,132.58,65.52,3.91,65.6365637431,1.5385,-0.8485,1.7569674157000001,65.52,3.91,65.6365637431,132.57
2020-11-03 20:30:00,68.134,-1.1805,68.1442259935,2.044,-0.8805000000000001,2.2255822272,66.09,-0.30000000000000004,66.0906808862,132.65,63.29,3.31,63.3764956431,2.044,-0.8805000000000001,2.2255822272,63.29,3.31,63.3764956431,132.65
2020-11-03 21:00:00,66.5555,-1.545,66.5734301749,1.9355,-0.865,2.1199965212,64.62,-0.68,64.6235777406,132.89,61.87,2.96,61.9407660592,1.9355,-0.865,2.1199965212,61.87,2.96,61.9407660592,132.9
2020-11-03 21:30:00,64.9925,-1.9485000000000001,65.0217018272,1.7925,-0.8485,1.9831814087000001,63.2,-1.1,63.2095720599,133.05,60.52,2.56,60.5741198863,1.7925,-0.8485,1.9831814087000001,60.52,2.56,60.5741198863,133.08
2020-11-03 22:00:00,63.5395,-2.177,63.5767834138,1.3595000000000002,-0.737,1.5464182002,62.18,-1.44,62.1966719367,132.82,59.56,2.21,59.6009874079,1.3595000000000002,-0.737,1.5464182002,59.56,2.21,59.6009874079,132.85
2020-11-03 22:30:00,61.966,-2.165,62.0038094072,1.426,-0.735,1.6042758491,60.54,-1.43,60.5568864787,131.28,57.99,2.17,58.0305867625,1.426,-0.735,1.6042758491,57.99,2.17,58.0305867625,131.33
2020-11-03 23:00:00,60.487,-2.29,60.5303334618,1.477,-0.8300000000000001,1.6942340452,59.01,-1.46,59.0280585823,130.02,56.51,2.05,56.5471714589,1.477,-0.8300000000000001,1.6942340452,56.51,2.05,56.5471714589,130.06
2020-11-03 23:30:00,59.764,-2.4215,59.8130366914,1.3940000000000001,-1.1815,1.8273418536000001,58.37,-1.24,58.3831696639,131.05,55.88,2.23,55.9244785403,1.3940000000000001,-1.1815,1.8273418536000001,55.88,2.23,55.9244785403,131.1
2020-11-04 00:00:00,58.874,-2.5795,58.9304818939,0.9440000000000001,-1.2595,1.5740000794,57.93,-1.32,57.9450368884,131.29,55.54,2.18,55.5827671136,0.9440000000000001,-1.2595,1.5740000794,55.54,2.18,55.5827671136,131.34
2020-11-04 00:30:00,59.8475,-2.487,59.8991521246,0.6775,-1.2770000000000001,1.4455916609,59.17,-1.21,59.1823706859,131.05,56.79,2.31,56.8369615655,0.6775,-1.2770000000000001,1.4455916609,56.79,2.31,56.8369615655,131.11
2020-11-04 01:00:00,61.488,-2.219,61.5280269877,1.238,-1.279,1.7800238762,60.25,-0.9400000000000001,60.2573323339,131.0,57.82,2.59,57.877979405,1.238,-1.279,1.7800238762,57.82,2.59,57.877979405,131.05
2020-11-04 01:30:00,61.921,-2.1135,61.957058704,1.341,-1.3235000000000001,1.8841266544000002,60.58,-0.79,60.585150821,131.31,58.13,2.73,58.1940701446,1.341,-1.3235000000000001,1.8841266544000002,58.13,2.73,58.1940701446,131.36
2020-11-04 02:00:00,61.3265,-2.374,61.3724325593,1.7965,-1.344,2.2436016246,59.53,-1.03,59.5389099665,131.53,57.12,2.52,57.1755612128,1.7965,-1.344,2.2436016246,57.12,2.52,57.1755612128,131.59
2020-11-04 02:30:00,60.786,-2.298,60.8294221574,1.226,-1.388,1.8519233245,59.56,-0.91,59.5669514076,131.98,57.15,2.65,57.2114062054,1.226,-1.388,1.8519233245,57.15,2.65,57.2114062054,132.03
2020-11-04 03:00:00,59.9075,-2.8725,59.9763271008,1.5175,-1.4025,2.0663524627,58.39,-1.47,58.4085010936,132.21,56.03,2.12,56.0700927411,1.5175,-1.4025,2.0663524627,56.03,2.12,56.0700927411,132.25
2020-11-04 03:30:00,59.3675,-2.7199999999999998,59.4297775215,1.7175,-1.44,2.2412956632,57.65,-1.28,57.6642081364,132.21,55.22,2.25,55.2658203594,1.7175,-1.44,2.2412956632,55.22,2.25,55.2658203594,132.25
2020-11-04 04:00:00,58.405,-3.122,58.4883826841,1.305,-1.342,1.8718944949,57.1,-1.78,57.1277375712,132.51,54.71,1.79,54.7392747486,1.305,-1.342,1.8718944949,54.71,1.79,54.7392747486,132.57
2020-11-04 04:30:00,58.6365,-2.966,58.711466412,0.4565,-1.326,1.4023794957,58.18,-1.6400000000000001,58.2031098825,132.6,55.81,1.96,55.8444061657,0.4565,-1.326,1.4023794957,55.81,1.96,55.8444061657,132.65
2020-11-04 05:00:00,59.008,-2.8275,59.0757041452,0.328,-1.3475000000000001,1.3868454312,58.68,-1.48,58.6986609728,132.42,56.28,2.12,56.3199147727,0.328,-1.3475000000000001,1.3868454312,56.28,2.12,56.3199147727,132.47
2020-11-04 05:30:00,59.4675,-2.471,59.5188154893,0.8175,-1.471,1.6828984669,58.65,-1.0,58.6585245297,131.81,56.26,2.54,56.3173081743,0.8175,-1.471,1.6828984669,56.26,2.54,56.3173081743,131.86
2020-11-04 06:00:00,59.1335,-2.3025,59.1783096117,0.5835,-1.4225,1.5375234958,58.55,-0.88,58.5566127777,131.64,56.17,2.65,56.2324763815,0.5835,-1.4225,1.5375234958,56.17,2.65,56.2324763815,131.69
2020-11-04 06:30:00,62.229,-1.502,62.2471239898,0.449,-1.6720000000000002,1.7312379963,61.78,0.17,61.780233894,133.38,59.28,3.76,59.3991245727,0.449,-1.6720000000000002,1.7312379963,59.28,3.76,59.3991245727,133.42
2020-11-04 07:00:00,64.6985,-0.7245,64.702556383,0.5385,-1.6545,1.7399288779000002,64.16,0.93,64.1667398268,133.16,61.6,4.49,61.763420404,0.5385,-1.6545,1.7399288779000002,61.6,4.49,61.763420404,133.22
2020-11-04 07:30:00,66.085,-0.07250000000000001,66.0850397688,0.585,-1.3025,1.4278414653,65.5,1.23,65.511547837,132.2,62.78,4.71,62.9564333488,0.585,-1.3025,1.4278414653,62.78,4.71,62.9564333488,132.26
2020-11-04 08:00:00,66.408,-0.117,66.4081030673,2.528,-1.207,2.8013627040999998,63.88,1.09,63.889298791,131.71,61.09,4.53,61.2577260433,2.528,-1.207,2.8013627040999998,61.09,4.53,61.2577260433,131.78
2020-11-04 08:30:00,67.668,0.191,67.6682695582,4.238,-1.679,4.5584739771,63.43,1.87,63.457559045400004,131.37,60.73,5.29,60.9599622703,4.238,-1.679,4.5584739771,60.73,5.29,60.9599622703,131.43
2020-11-04 09:00:00,67.6255,-0.0935,67.6255646372,10.0255,-2.4735,10.3261247571,57.6,2.38,57.6491491698,131.41,55.19,5.77,55.4908010395,10.0255,-2.4735,10.3261247571,55.19,5.77,55.4908010395,131.48
2020-11-04 09:30:00,66.9765,-0.5125000000000001,66.9784607803,20.3765,-3.2725,20.6376115018,46.6,2.76,46.6816623526,131.46,44.67,6.06,45.0791803386,20.3765,-3.2725,20.6376115018,44.67,6.06,45.0791803386,131.53
2020-11-04 10:00:00,66.09,-0.66,66.093295424,28.51,-3.71,28.7503773888,37.58,3.05,37.7035661443,131.71,36.07,6.3,36.6160470286,28.51,-3.71,28.7503773888,36.07,6.3,36.6160470286,131.77
2020-11-04 10:30:00,64.933,-0.881,64.9389763547,37.313,-4.861,37.6283043732,27.62,3.98,27.905282654,131.84,26.53,7.13,27.4713996731,37.313,-4.861,37.6283043732,26.53,7.13,27.4713996731,131.91
2020-11-04 11:00:00,64.2805,-0.8160000000000001,64.2856790915,40.0205,-5.286,40.368084129,24.26,4.47,24.668370436700002,131.84,23.28,7.57,24.4798549832,40.0205,-5.286,40.368084129,23.28,7.57,24.4798549832,131.91
2020-11-04 11:30:00,64.1675,-1.1115,64.1771258978,38.5175,-4.7015,38.8033749628,25.65,3.59,25.900011583,132.04,24.58,6.72,25.4820485833,38.5175,-4.7015,38.8033749628,24.58,6.72,25.4820485833,132.1
2020-11-04 12:00:00,63.892,-0.5985,63.894803124,41.962,-5.2785,42.2926944785,21.93,4.68,22.4238110053,131.97,20.97,7.7,22.33899953,41.962,-5.2785,42.2926944785,20.97,7.7,22.33899953,132.03
2020-11-04 12:30:00,64.12,-0.47650000000000003,64.1217705015,44.31,-5.7965,44.6875319552,19.81,5.32,20.5119111738,132.06,19.01,8.37,20.7710616002,44.31,-5.7965,44.6875319552,19.01,8.37,20.7710616002,132.03
2020-11-04 13:00:00,64.2355,-0.41750000000000004,64.2368567607,45.7955,-5.9875,46.1852571336,18.44,5.57,19.262878808700002,132.06,17.71,8.6,19.6876636501,45.7955,-5.9875,46.1852571336,17.71,8.6,19.6876636501,132.03
2020-11-04 13:30:00,64.46,-1.1545,64.4703379102,37.2,-5.1045,37.5485808021,27.26,3.95,27.5446927737,132.45,26.09,7.13,27.0467188398,37.2,-5.1045,37.5485808021,26.09,7.13,27.0467188398,132.36
2020-11-04 14:00:00,66.403,-0.47450000000000003,66.4046953103,16.703,-3.0345,16.9764071361,49.7,2.56,49.7658879153,132.53,47.51,5.92,47.8774111664,16.703,-3.0345,16.9764071361,47.51,5.92,47.8774111664,132.44
2020-11-04 14:30:00,67.2125,-0.165,67.212702529,9.7225,-2.335,9.9989615086,57.49,2.17,57.5309395021,132.61,54.98,5.62,55.2664889422,9.7225,-2.335,9.9989615086,54.98,5.62,55.2664889422,132.51
2020-11-04 15:00:00,67.0115,-0.189,67.0117665283,7.6515,-2.099,7.9341825823,59.36,1.9100000000000001,59.3907206557,132.61,56.81,5.39,57.065122448,7.6515,-2.099,7.9341825823,56.81,5.39,57.065122448,132.51
2020-11-04 15:30:00,67.155,-0.0995,67.1550737119,5.835,-1.7095,6.0802644063,61.32,1.6099999999999999,61.3411322034,132.61,58.61,5.09,58.8306059802,5.835,-1.7095,6.0802644063,58.61,5.09,58.8306059802,132.51
2020-11-04 16:00:00,68.923,0.34950000000000003,68.9238861299,4.723,-1.6605,5.0063948356,64.2,2.01,64.2314572464,132.73,61.45,5.53,61.6983257471,4.723,-1.6605,5.0063948356,61.45,5.53,61.6983257471,132.64
2020-11-04 16:30:00,70.194,0.74,70.1979005099,3.294,-1.3,3.5412478027,66.9,2.04,66.9310959121,132.55,64.02,5.5600000000000005,64.260983497,3.294,-1.3,3.5412478027,64.02,5.5600000000000005,64.260983497,132.47
2020-11-04 17:00:00,72.7445,1.8125,72.7670765972,0.7945,-0.6975,1.0572305803,71.95,2.51,71.9937677858,131.98,68.84,6.01,69.1018501923,0.7945,-0.6975,1.0572305803,68.84,6.01,69.1018501923,131.91
2020-11-04 17:30:00,76.906,2.646,76.9515051965,0.366,-0.684,0.7757654285000001,76.54,3.33,76.6124043481,131.85,73.24,6.8100000000000005,73.5559222633,0.366,-0.684,0.7757654285000001,73.24,6.8100000000000005,73.5559222633,131.84
2020-11-04 18:00:00,78.168,3.017,78.2262009368,0.418,-0.803,0.9052806195,77.75,3.8200000000000003,77.8437852368,131.85,74.4,7.28,74.7553235563,0.418,-0.803,0.9052806195,74.4,7.28,74.7553235563,131.84
2020-11-04 18:30:00,77.2725,2.6705,77.3186318199,0.7325,-0.8495,1.1216980431,76.54,3.52,76.6208979326,132.01,73.21,6.98,73.5419914063,0.7325,-0.8495,1.1216980431,73.21,6.98,73.5419914063,132.04
2020-11-04 19:00:00,75.423,2.078,75.4516203471,1.043,-0.852,1.3467564739,74.38,2.93,74.4376873633,131.77,71.09,6.36,71.3739287135,1.043,-0.852,1.3467564739,71.09,6.36,71.3739287135,131.79
2020-11-04 19:30:00,73.653,1.3395000000000001,73.6651794897,0.9430000000000001,-0.8605,1.2766006618999999,72.71,2.2,72.7432752906,131.81,69.56,5.69,69.7923326734,0.9430000000000001,-0.8605,1.2766006618999999,69.56,5.69,69.7923326734,131.84
2020-11-04 20:00:00,71.245,0.4435,71.24638038,0.9450000000000001,-0.9165000000000001,1.3164335342,70.3,1.3599999999999999,70.3131538192,132.15,67.29,4.9,67.4681710142,0.9450000000000001,-0.9165000000000001,1.3164335342,67.29,4.9,67.4681710142,132.17
2020-11-04 20:30:00,69.655,-0.11850000000000001,69.6551007985,0.765,-0.8885000000000001,1.1724577818,68.89,0.77,68.8943031027,131.91,65.93,4.32,66.0713803398,0.765,-0.8885000000000001,1.1724577818,65.93,4.32,66.0713803398,131.94
2020-11-04 21:00:00,68.048,-0.801,68.0527141634,0.758,-0.881,1.1622069523,67.29,0.08,67.2900475553,131.91,64.42,3.67,64.5244550539,0.758,-0.881,1.1622069523,64.42,3.67,64.5244550539,131.94
2020-11-04 21:30:00,66.278,-1.258,66.2899377583,0.848,-0.928,1.257095064,65.43,-0.33,65.4308321818,132.21,62.65,3.25,62.734241049,0.848,-0.928,1.257095064,62.65,3.25,62.734241049,132.23
2020-11-04 22:00:00,64.19,-1.945,64.2194606408,1.02,-0.9450000000000001,1.390476537,63.17,-1.0,63.1779146538,132.84,60.5,2.64,60.5575726066,1.02,-0.9450000000000001,1.390476537,60.5,2.64,60.5575726066,132.87
2020-11-04 22:30:00,62.636,-2.304,62.6783607954,1.196,-0.924,1.5113543594999999,61.44,-1.38,61.4554960927,132.8,58.82,2.24,58.8626367061,1.196,-0.924,1.5113543594999999,58.82,2.24,58.8626367061,132.83
2020-11-04 23:00:00,60.988,-2.6075,61.0437154853,1.108,-0.9475,1.4578821111,59.88,-1.6600000000000001,59.903004933,133.04,57.26,1.9500000000000002,57.2931941857,1.108,-0.9475,1.4578821111,57.26,1.9500000000000002,57.2931941857,133.07
2020-11-04 23:30:00,59.1045,-3.0855,59.1849831503,0.8745,-0.9555,1.2952723652,58.23,-2.13,58.2689437007,133.76,55.8,1.54,55.821246851,0.8745,-0.9555,1.2952723652,55.8,1.54,55.821246851,133.8
2020-11-05 00:00:00,58.097,-3.3655,58.1943983494,0.987,-0.8855000000000001,1.3260012255,57.11,-2.48,57.1638216007,132.97,54.8,1.18,54.8127029073,0.987,-0.8855000000000001,1.3260012255,54.8,1.18,54.8127029073,133.0
2020-11-05 00:30:00,58.777,-3.0145,58.8542516667,1.067,-0.9345,1.4183720422000001,57.71,-2.08,57.7474718061,133.07,55.44,1.57,55.4622258839,1.067,-0.9345,1.4183720422000001,55.44,1.57,55.4622258839,133.1
2020-11-05 01:00:00,60.7485,-2.8695,60.8162337086,0.7885000000000001,-0.8795000000000001,1.181208068,59.96,-1.99,59.9930137599,132.74,57.55,1.65,57.5736484861,0.7885000000000001,-0.8795000000000001,1.181208068,57.55,1.65,57.5736484861,132.76
