Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-05 01:30:00,60.9175,-2.707,60.9776160181,0.48750000000000004,-0.907,1.0297112459,60.43,-1.8,60.4568019333,132.99,58.03,1.85,58.0594815685,0.48750000000000004,-0.907,1.0297112459,58.03,1.85,58.0594815685,133.02
2020-11-05 02:00:00,60.463,-2.9619999999999997,60.5355086953,0.303,-0.932,0.9800168366,60.16,-2.03,60.1942397576,133.49,57.76,1.65,57.7835625416,0.303,-0.932,0.9800168366,57.76,1.65,57.7835625416,133.51
2020-11-05 02:30:00,59.773,-2.9699999999999998,59.8467411728,0.293,-0.84,0.8896341945,59.48,-2.13,59.5181258105,132.43,57.08,1.48,57.0991838821,0.293,-0.84,0.8896341945,57.08,1.48,57.0991838821,132.46
2020-11-05 03:00:00,59.048,-3.022,59.1252804475,0.28800000000000003,-0.782,0.8333474665,58.76,-2.24,58.802680211,132.21,56.33,1.34,56.345935967,0.28800000000000003,-0.782,0.8333474665,56.33,1.34,56.345935967,132.24
2020-11-05 03:30:00,58.464,-3.19,58.5509640911,0.304,-0.8200000000000001,0.8745375921,58.16,-2.37,58.208268313,132.63,55.83,1.25,55.8439916195,0.304,-0.8200000000000001,0.8745375921,55.83,1.25,55.8439916195,132.66
2020-11-05 04:00:00,57.7245,-3.2635,57.8166786706,0.28450000000000003,-0.7435,0.7960731750000001,57.44,-2.52,57.4952519779,132.15,55.19,1.1,55.2009610424,0.28450000000000003,-0.7435,0.7960731750000001,55.19,1.1,55.2009610424,132.18
2020-11-05 04:30:00,57.273,-3.1465,57.359367075,0.303,-0.6765,0.7412565345000001,56.97,-2.47,57.023519709,130.74,54.74,1.06,54.7502620998,0.303,-0.6765,0.7412565345000001,54.74,1.06,54.7502620998,130.77
2020-11-05 05:00:00,57.3815,-2.9025,57.4548609649,0.3015,-0.7225,0.7828847297,57.08,-2.18,57.1216141229,130.56,54.81,1.34,54.8263777757,0.3015,-0.7225,0.7828847297,54.81,1.34,54.8263777757,130.59
2020-11-05 05:30:00,57.3375,-2.7555,57.4036731098,0.2975,-0.23550000000000001,0.3794291765,57.04,-2.52,57.0956390629,130.37,54.77,1.0,54.7791283246,0.2975,-0.23550000000000001,0.3794291765,54.77,1.0,54.7791283246,130.4
2020-11-05 06:00:00,58.1795,-2.3935,58.2287133852,0.2795,-0.1635,0.3238093575,57.9,-2.23,57.942927955,131.84,55.58,1.37,55.5968821068,0.2795,-0.1635,0.3238093575,55.58,1.37,55.5968821068,131.87
2020-11-05 06:30:00,60.4065,-1.7085,60.4306562475,0.2765,-0.2285,0.3586983412,60.13,-1.48,60.1482111122,132.97,57.63,2.12,57.6689803967,0.2765,-0.2285,0.3586983412,57.63,2.12,57.6689803967,133.0
2020-11-05 07:00:00,62.582,-1.3965,62.5975793162,0.272,-0.2265,0.35395797770000004,62.31,-1.17,62.3209836251,133.93,59.72,2.46,59.7706449689,0.272,-0.2265,0.35395797770000004,59.72,2.46,59.7706449689,133.97
2020-11-05 07:30:00,64.5795,-0.72,64.5835135329,0.2695,0.05,0.27409897850000003,64.31,-0.77,64.3146095378,132.78,61.62,2.86,61.686335602,0.2695,0.05,0.27409897850000003,61.62,2.86,61.686335602,132.82
2020-11-05 08:00:00,65.581,0.149,65.5811692637,0.721,0.269,0.7695466198,64.86,-0.12,64.8601110082,133.02,62.15,3.5,62.2484738769,0.721,0.269,0.7695466198,62.15,3.5,62.2484738769,133.06
2020-11-05 08:30:00,66.0805,0.11,66.0805915549,2.1205,0.22,2.1318818565,63.96,-0.11,63.9600945903,133.53,61.28,3.5,61.3798696642,2.1205,0.22,2.1318818565,61.28,3.5,61.3798696642,133.57
2020-11-05 09:00:00,65.8095,-0.198,65.8097978591,4.1495,-0.148,4.1521385153,61.66,-0.05,61.6600202725,133.63,59.08,3.54,59.1859611732,4.1495,-0.148,4.1521385153,59.08,3.54,59.1859611732,133.67
2020-11-05 09:30:00,66.2,-0.40700000000000003,66.2012511136,7.38,-0.277,7.3851966121,58.82,-0.13,58.8201436584,133.63,56.38,3.42,56.4836330276,7.38,-0.277,7.3851966121,56.38,3.42,56.4836330276,133.67
2020-11-05 10:00:00,65.8385,-1.0675,65.8471536097,10.868500000000001,-1.0475,10.9188620515,54.97,-0.02,54.9700036383,133.53,52.67,3.58,52.7915267822,10.868500000000001,-1.0475,10.9188620515,52.67,3.58,52.7915267822,133.57
2020-11-05 10:30:00,64.9065,-1.405,64.921704901,15.5265,-1.525,15.6012123647,49.38,0.12,49.3801458078,133.53,47.35,3.67,47.4920140655,15.5265,-1.525,15.6012123647,47.35,3.67,47.4920140655,133.57
2020-11-05 11:00:00,63.074,-1.58,63.0937863502,28.454,-3.09,28.6212895586,34.62,1.51,34.6529147403,133.5,33.25,4.9,33.6091133474,28.454,-3.09,28.6212895586,33.25,4.9,33.6091133474,133.52
2020-11-05 11:30:00,61.4455,-1.441,61.4623946104,43.4155,-4.361,43.6339771422,18.03,2.92,18.2649199287,133.47,17.37,6.13,18.4199294244,43.4155,-4.361,43.6339771422,17.37,6.13,18.4199294244,133.49
2020-11-05 12:00:00,61.357,-1.139,61.3675709964,45.497,-4.6690000000000005,45.735943961,15.86,3.5300000000000002,16.2480921957,133.38,15.28,6.7,16.6843759248,45.497,-4.6690000000000005,45.735943961,15.28,6.7,16.6843759248,133.4
2020-11-05 12:30:00,61.975,-1.166,61.9859676136,41.795,-4.456,42.0318683977,20.18,3.29,20.4464300062,133.26,19.38,6.5,20.4409980187,41.795,-4.456,42.0318683977,19.38,6.5,20.4409980187,133.21
2020-11-05 13:00:00,62.6025,-1.4145,62.6184782353,34.6425,-3.4745,34.8163030275,27.96,2.06,28.0357842765,133.38,26.84,5.37,27.3719290515,34.6425,-3.4745,34.8163030275,26.84,5.37,27.3719290515,133.29
2020-11-05 13:30:00,62.289,-1.6015000000000001,62.3095845216,37.499,-3.9715,37.7087233044,24.79,2.37,24.9030319439,133.59,23.82,5.66,24.4832187426,37.499,-3.9715,37.7087233044,23.82,5.66,24.4832187426,133.5
2020-11-05 14:00:00,60.999,-1.9929999999999999,61.031549628,32.539,-3.473,32.7238177785,28.46,1.48,28.4984560985,133.94,27.28,4.83,27.704283062400002,32.539,-3.473,32.7238177785,27.28,4.83,27.704283062400002,133.85
2020-11-05 14:30:00,60.899,-2.367,60.9449824842,23.149,-2.507,23.2843563364,37.75,0.14,37.7502596018,134.22,36.14,3.68,36.3268771022,23.149,-2.507,23.2843563364,36.14,3.68,36.3268771022,134.11
2020-11-05 15:00:00,61.3115,-1.9185,61.341508577,21.0715,-2.1385,21.1797378289,40.24,0.22,40.2406013872,134.08,38.52,3.74,38.7011369342,21.0715,-2.1385,21.1797378289,38.52,3.74,38.7011369342,133.97
2020-11-05 15:30:00,62.4875,-1.7045,62.5107428887,15.8175,-1.6145,15.8996829056,46.67,-0.09,46.6700867794,133.93,44.68,3.36,44.8061602907,15.8175,-1.6145,15.8996829056,44.68,3.36,44.8061602907,133.82
2020-11-05 16:00:00,64.5875,-1.3025,64.6006320596,9.3275,-1.1525,9.3984313851,55.26,-0.15,55.2602035827,133.58,52.91,3.38,53.0178507675,9.3275,-1.1525,9.3984313851,52.91,3.38,53.0178507675,133.46
2020-11-05 16:30:00,67.582,-0.328,67.5827959469,3.232,-0.748,3.3174279193,64.35,0.42,64.3513706148,133.58,61.6,4.08,61.7349690208,3.232,-0.748,3.3174279193,61.6,4.08,61.7349690208,133.46
2020-11-05 17:00:00,71.2245,1.032,71.2319761361,0.6745,-0.448,0.8097247989,70.55,1.48,70.5655220345,133.91,67.52,5.09,67.7115832041,0.6745,-0.448,0.8097247989,67.52,5.09,67.7115832041,133.79
2020-11-05 17:30:00,75.611,2.1705,75.6421469239,0.551,-0.3695,0.6634238841,75.06,2.54,75.1029639894,133.65,71.83,6.12,72.0902441389,0.551,-0.3695,0.6634238841,71.83,6.12,72.0902441389,133.54
2020-11-05 18:00:00,76.5075,2.165,76.5381263244,0.5775,-0.515,0.7737772612,75.93,2.68,75.9772814728,133.76,72.69,6.26,72.9590549555,0.5775,-0.515,0.7737772612,72.69,6.26,72.9590549555,133.66
2020-11-05 18:30:00,75.2485,1.601,75.2655296484,0.6285000000000001,-0.539,0.8279693533,74.62,2.14,74.6506798362,133.9,71.48,5.78,71.7133097828,0.6285000000000001,-0.539,0.8279693533,71.48,5.78,71.7133097828,133.8
2020-11-05 19:00:00,73.443,0.995,73.4497397817,0.293,-0.555,0.6275938177,73.15,1.55,73.1664198933,133.98,70.09,5.21,70.2833707217,0.293,-0.555,0.6275938177,70.09,5.21,70.2833707217,133.88
2020-11-05 19:30:00,71.366,0.107,71.3660802132,0.47600000000000003,-0.603,0.7682349901000001,70.89,0.71,70.8935554194,134.26,67.95,4.43,68.0942537957,0.47600000000000003,-0.603,0.7682349901000001,67.95,4.43,68.0942537957,134.17
2020-11-05 20:00:00,69.441,-0.34800000000000003,69.4418719866,0.591,-0.708,0.9222499661,68.85,0.36,68.85094117,132.13,65.92,3.99,66.0406427891,0.591,-0.708,0.9222499661,65.92,3.99,66.0406427891,132.07
2020-11-05 20:30:00,67.89,-0.6795,67.8934004175,0.55,-0.6795,0.8741969172,67.34,0.0,67.34,131.58,64.47,3.5300000000000002,64.5665687489,0.55,-0.6795,0.8741969172,64.47,3.5300000000000002,64.5665687489,131.53
2020-11-05 21:00:00,66.582,-1.023,66.5898584846,0.522,-0.683,0.8596353878,66.06,-0.34,66.0608749564,131.88,63.24,3.22,63.3219235336,0.522,-0.683,0.8596353878,63.24,3.22,63.3219235336,131.85
2020-11-05 21:30:00,64.8915,-1.6565,64.9126394818,0.6015,-0.7165,0.9355076162,64.29,-0.9400000000000001,64.2968716191,132.07,61.55,2.69,61.6087542481,0.6015,-0.7165,0.9355076162,61.55,2.69,61.6087542481,132.04
2020-11-05 22:00:00,63.3075,-1.951,63.3375556621,0.5975,-0.801,0.9993033824,62.71,-1.15,62.7205436839,132.29,60.05,2.49,60.1016023081,0.5975,-0.801,0.9993033824,60.05,2.49,60.1016023081,132.27
2020-11-05 22:30:00,61.706,-2.3745,61.7516695017,0.756,-0.7745000000000001,1.0823059872,60.95,-1.6,60.9709972036,132.63,58.42,2.09,58.4573733587,0.756,-0.7745000000000001,1.0823059872,58.42,2.09,58.4573733587,132.62
2020-11-05 23:00:00,59.8445,-2.871,59.9133275762,0.7245,-0.791,1.0726515045,59.12,-2.08,59.1565786705,132.76,56.66,1.63,56.6834411447,0.7245,-0.791,1.0726515045,56.66,1.63,56.6834411447,132.76
2020-11-05 23:30:00,58.072,-3.048,58.1519345164,0.6920000000000001,-0.858,1.1022830852,57.38,-2.19,57.4217772278,133.09,55.0,1.53,55.0212767936,0.6920000000000001,-0.858,1.1022830852,55.0,1.53,55.0212767936,133.1
2020-11-06 00:00:00,57.104,-3.3965,57.2049213639,1.104,-0.7965,1.3613332619,56.0,-2.6,56.0603246512,132.87,53.66,1.12,53.6716871358,1.104,-0.7965,1.3613332619,53.66,1.12,53.6716871358,132.88
2020-11-06 00:30:00,57.795,-3.5700000000000003,57.9051545633,1.645,-0.74,1.8037807516000002,56.15,-2.83,56.221271775,132.3,53.76,0.84,53.7665620995,1.645,-0.74,1.8037807516000002,53.76,0.84,53.7665620995,132.31
2020-11-06 01:00:00,59.1955,-3.2955,59.2871616836,1.6655,-0.8455,1.8678223952000002,57.53,-2.45,57.582144802,132.07,55.09,1.2,55.1030679727,1.6655,-0.8455,1.8678223952000002,55.09,1.2,55.1030679727,132.08
2020-11-06 01:30:00,59.105,-3.659,59.21815014,1.5150000000000001,-0.8290000000000001,1.7269817602000002,57.59,-2.83,57.6594918465,132.21,55.13,0.85,55.1365523043,1.5150000000000001,-0.8290000000000001,1.7269817602000002,55.13,0.85,55.1365523043,132.22
2020-11-06 02:00:00,58.358,-3.7815000000000003,58.480389074,1.778,-0.7715000000000001,1.9381682718,56.58,-3.01,56.6600079421,132.21,54.17,0.66,54.1740205264,1.778,-0.7715000000000001,1.9381682718,54.17,0.66,54.1740205264,132.22
2020-11-06 02:30:00,57.7485,-4.003,57.8870733519,1.8285,-0.8230000000000001,2.005178608,55.92,-3.18,56.010345473,132.45,53.58,0.55,53.5828228073,1.8285,-0.8230000000000001,2.005178608,53.58,0.55,53.5828228073,132.47
2020-11-06 03:00:00,57.4325,-3.83,57.5600639007,1.8525,-0.85,2.0381992665,55.58,-2.98,55.6598311172,132.39,53.25,0.72,53.2548673832,1.8525,-0.85,2.0381992665,53.25,0.72,53.2548673832,132.41
2020-11-06 03:30:00,56.7075,-3.8435,56.8376024169,2.1375,-0.9635,2.3446190522,54.57,-2.88,54.6459449548,132.45,52.28,0.8300000000000001,52.2865881465,2.1375,-0.9635,2.3446190522,52.28,0.8300000000000001,52.2865881465,132.47
2020-11-06 04:00:00,56.139,-3.9695,56.2791635621,2.289,-0.9095000000000001,2.4630694773,53.85,-3.06,53.9368714332,132.72,51.61,0.66,51.6142199399,2.289,-0.9095000000000001,2.4630694773,51.61,0.66,51.6142199399,132.74
2020-11-06 04:30:00,56.0925,-3.952,56.2315468421,2.5324999999999998,-0.9520000000000001,2.705524025,53.56,-3.0,53.6439521288,133.28,51.37,0.71,51.3749063259,2.5324999999999998,-0.9520000000000001,2.705524025,51.37,0.71,51.3749063259,133.31
2020-11-06 05:00:00,56.2635,-3.925,56.4002398687,2.5035,-0.915,2.6654712998,53.76,-3.01,53.8441983876,133.35,51.56,0.6900000000000001,51.5646167444,2.5035,-0.915,2.6654712998,51.56,0.6900000000000001,51.5646167444,133.38
2020-11-06 05:30:00,57.1395,-3.479,57.2453133562,2.4895,-0.899,2.6468493063,54.65,-2.58,54.7108663795,132.76,52.32,1.1,52.3315621781,2.4895,-0.899,2.6468493063,52.32,1.1,52.3315621781,132.8
2020-11-06 06:00:00,58.353,-3.008,58.4304772614,2.313,-0.928,2.4922184896,56.04,-2.08,56.078587714,132.72,53.68,1.57,53.7029542949,2.313,-0.928,2.4922184896,53.68,1.57,53.7029542949,132.75
2020-11-06 06:30:00,60.386,-2.4095,60.4340523732,2.816,-0.9295,2.9654386269,57.57,-1.48,57.589020655,132.62,55.2,2.19,55.2434258532,2.816,-0.9295,2.9654386269,55.2,2.19,55.2434258532,132.66
2020-11-06 07:00:00,62.556,-1.483,62.5735760925,2.856,-0.913,2.9983837313,59.7,-0.5700000000000001,59.7027210435,132.3,57.22,3.03,57.3001684116,2.856,-0.913,2.9983837313,57.22,3.03,57.3001684116,132.33
2020-11-06 07:30:00,64.542,-0.8150000000000001,64.5471454752,2.582,-0.655,2.6637847135,61.96,-0.16,61.9602065845,132.37,59.35,3.4,59.4473086018,2.582,-0.655,2.6637847135,59.35,3.4,59.4473086018,132.4
2020-11-06 08:00:00,64.8625,-0.398,64.8637210639,4.0325,-0.518,4.0656340526,60.83,0.12,60.8301183625,132.45,58.29,3.74,58.4098596129,4.0325,-0.518,4.0656340526,58.29,3.74,58.4098596129,132.49
2020-11-06 08:30:00,65.627,-0.08950000000000001,65.6270610286,9.057,-0.7795000000000001,9.0904823442,56.57,0.6900000000000001,56.5742079043,132.15,54.16,4.19,54.3218344683,9.057,-0.7795000000000001,9.0904823442,54.16,4.19,54.3218344683,132.18
2020-11-06 09:00:00,65.1455,-0.6485000000000001,65.1487277121,16.6155,-1.6185,16.6941421612,48.53,0.97,48.5396930357,132.31,46.49,4.41,46.6986959133,16.6155,-1.6185,16.6941421612,46.49,4.41,46.6986959133,132.35
2020-11-06 09:30:00,64.4045,-1.3655,64.4189739945,25.5445,-2.4955,25.6661060642,38.86,1.13,38.8764260189,132.45,37.25,4.51,37.5220281968,25.5445,-2.4955,25.6661060642,37.25,4.51,37.5220281968,132.48
2020-11-06 10:00:00,63.027,-1.5715,63.0465886567,33.817,-3.1915,33.9672660255,29.21,1.62,29.2548884804,132.5,28.01,4.91,28.4370919751,33.817,-3.1915,33.9672660255,28.01,4.91,28.4370919751,132.53
2020-11-06 10:30:00,61.8835,-1.43,61.9000199697,40.8135,-3.89,40.9984619498,21.07,2.46,21.2131209396,132.54,20.31,5.71,21.0973979438,40.8135,-3.89,40.9984619498,20.31,5.71,21.0973979438,132.57
2020-11-06 11:00:00,61.285,-1.413,61.3012870501,45.445,-4.463,45.6636222173,15.84,3.05,16.130967113,132.72,15.29,6.24,16.5142877533,45.445,-4.463,45.6636222173,15.29,6.24,16.5142877533,132.75
2020-11-06 11:30:00,60.9765,-1.2185,60.9886734935,49.2165,-5.1085,49.4809119207,11.76,3.89,12.3866742914,132.37,11.25,6.93,13.2131525383,49.2165,-5.1085,49.4809119207,11.25,6.93,13.2131525383,132.39
2020-11-06 12:00:00,60.6175,-1.1280000000000001,60.6279942786,51.8675,-5.558,52.1644411477,8.75,4.43,9.8075175248,132.5,8.41,7.44,11.2286107778,51.8675,-5.558,52.1644411477,8.41,7.44,11.2286107778,132.53
2020-11-06 12:30:00,60.937,-0.9175000000000001,60.9439067935,54.527,-6.0075,54.8569392625,6.41,5.09,8.1851206466,132.63,6.24,8.09,10.2169320248,54.527,-6.0075,54.8569392625,6.24,8.09,10.2169320248,132.64
2020-11-06 13:00:00,60.706,-1.1855,60.7175744431,53.196,-5.7655,53.5075266318,7.51,4.58,8.7963913055,132.79,7.23,7.63,10.5114128451,53.196,-5.7655,53.5075266318,7.23,7.63,10.5114128451,132.79
2020-11-06 13:30:00,60.1215,-1.7545000000000002,60.1470949631,49.6415,-5.3245000000000005,49.9262338105,10.48,3.5700000000000003,11.0713729953,132.86,10.09,6.68,12.1008470778,49.6415,-5.3245000000000005,49.9262338105,10.09,6.68,12.1008470778,132.85
2020-11-06 14:00:00,59.4535,-2.262,59.4965150765,44.4135,-4.532,44.6441262234,15.04,2.27,15.2103418765,132.86,14.44,5.46,15.4377848152,44.4135,-4.532,44.6441262234,14.44,5.46,15.4377848152,132.85
2020-11-06 14:30:00,60.09,-2.4815,60.1412166675,37.56,-3.8815,37.7600270425,22.53,1.4,22.5734556504,132.86,21.6,4.69,22.1033051827,37.56,-3.8815,37.7600270425,21.6,4.69,22.1033051827,132.85
2020-11-06 15:00:00,60.7575,-2.7305,60.8188246886,29.7975,-3.1005,29.9583728947,30.96,0.37,30.9622108384,133.22,29.64,3.75,29.8762798889,29.7975,-3.1005,29.9583728947,29.64,3.75,29.8762798889,133.16
2020-11-06 15:30:00,61.7375,-2.59,61.7918037142,20.5475,-2.3,20.6758254067,41.19,-0.29,41.1910208662,133.02,39.32,3.12,39.4435901003,20.5475,-2.3,20.6758254067,39.32,3.12,39.4435901003,132.94
2020-11-06 16:00:00,63.7935,-2.2845,63.8343918472,11.8735,-1.8145,12.0113451578,51.92,-0.47000000000000003,51.9221272677,132.76,49.59,3.02,49.6818729518,11.8735,-1.8145,12.0113451578,49.59,3.02,49.6818729518,132.66
2020-11-06 16:30:00,66.216,-1.591,66.235111059,7.8260000000000005,-1.521,7.9724348226,58.39,-0.07,58.3900419592,132.45,55.87,3.46,55.9770354699,7.8260000000000005,-1.521,7.9724348226,55.87,3.46,55.9770354699,132.35
2020-11-06 17:00:00,69.083,-0.7325,69.0868833083,5.383,-1.1825,5.5113514903,63.7,0.45,63.7015894621,132.07,60.94,4.03,61.0731078299,5.383,-1.1825,5.5113514903,60.94,4.03,61.0731078299,131.98
2020-11-06 17:30:00,73.211,0.1715,73.2112008729,5.9510000000000005,-0.9385,6.0245483856,67.26,1.11,67.2691586093,131.92,64.34,4.63,64.5063756539,5.9510000000000005,-0.9385,6.0245483856,64.34,4.63,64.5063756539,131.85
2020-11-06 18:00:00,73.957,0.324,73.9577097063,5.327,-0.9560000000000001,5.4121035652,68.63,1.28,68.6419354331,131.89,65.65,4.8,65.8252421188,5.327,-0.9560000000000001,5.4121035652,65.65,4.8,65.8252421188,131.85
2020-11-06 18:30:00,73.242,0.323,73.2427122177,5.372,-0.907,5.4480301945,67.87,1.23,67.8811446574,132.04,64.95,4.76,65.1241898222,5.372,-0.907,5.4480301945,64.95,4.76,65.1241898222,131.96
2020-11-06 19:00:00,72.28,0.2005,72.2802780864,4.75,-0.7395,4.8072195965999995,67.53,0.9400000000000001,67.5365419606,132.21,64.62,4.48,64.7751094171,4.75,-0.7395,4.8072195965999995,64.62,4.48,64.7751094171,132.13
2020-11-06 19:30:00,70.2475,-0.356,70.2484020619,4.6975,-0.746,4.7563664966,65.55,0.39,65.5511601728,132.21,62.69,3.94,62.8136903867,4.6975,-0.746,4.7563664966,62.69,3.94,62.8136903867,132.13
2020-11-06 20:00:00,67.736,-0.9995,67.743373818,5.146,-0.7395,5.1988629767,62.59,-0.26,62.59054002,132.04,59.82,3.21,59.9060639668,5.146,-0.7395,5.1988629767,59.82,3.21,59.9060639668,131.98
2020-11-06 20:30:00,66.418,-1.767,66.4415006829,4.768,-0.767,4.8292973609,61.65,-1.0,61.6581097667,131.9,59.01,2.58,59.0663736825,4.768,-0.767,4.8292973609,59.01,2.58,59.0663736825,131.85
2020-11-06 21:00:00,64.7975,-2.149,64.8331258482,6.1475,-0.799,6.199206179,58.65,-1.35,58.665535027,131.82,56.2,2.23,56.2442254814,6.1475,-0.799,6.199206179,56.2,2.23,56.2442254814,131.78
2020-11-06 21:30:00,62.9345,-2.6715,62.9911755923,6.4245,-1.0815,6.5148938978,56.51,-1.5899999999999999,56.5323641819,131.97,54.17,2.0,54.2069082313,6.4245,-1.0815,6.5148938978,54.17,2.0,54.2069082313,131.95
2020-11-06 22:00:00,61.6995,-3.198,61.7823235582,7.0195,-1.188,7.1193204907,54.68,-2.01,54.7169306522,132.33,52.41,1.6099999999999999,52.434723228,7.0195,-1.188,7.1193204907,52.41,1.6099999999999999,52.434723228,132.32
2020-11-06 22:30:00,60.052,-3.4985,60.1538212107,7.372,-1.2185,7.4720229021,52.68,-2.2800000000000002,52.729316324,132.47,50.48,1.34,50.4977821295,7.372,-1.2185,7.4720229021,50.48,1.34,50.4977821295,132.48
2020-11-06 23:00:00,58.094,-3.9545,58.2284372644,7.194,-1.2445,7.3008503786,50.9,-2.71,50.9720913834,132.94,48.82,0.9400000000000001,48.8290487313,7.194,-1.2445,7.3008503786,48.82,0.9400000000000001,48.8290487313,132.96
2020-11-06 23:30:00,56.653,-4.229,56.8106226863,5.573,-1.229,5.7069054662,51.08,-3.0,51.1680212633,132.94,48.9,0.63,48.9040581138,5.573,-1.229,5.7069054662,48.9,0.63,48.9040581138,132.96
2020-11-07 00:00:00,55.859,-4.4045,56.0323790433,4.279,-1.0845,4.4142928369,51.58,-3.32,51.686737177,133.07,49.3,0.30000000000000004,49.3009127705,4.279,-1.0845,4.4142928369,49.3,0.30000000000000004,49.3009127705,133.09
2020-11-07 00:30:00,56.3695,-4.6255,56.558958446,4.9195,-1.0455,5.0293687974,51.45,-3.58,51.5744015961,133.34,49.28,0.04,49.2800162338,4.9195,-1.0455,5.0293687974,49.28,0.04,49.2800162338,133.37
2020-11-07 01:00:00,57.823,-4.464,57.9950569014,5.033,-1.054,5.1421790128,52.79,-3.41,52.9000207939,133.22,50.56,0.27,50.5607209205,5.033,-1.054,5.1421790128,50.56,0.27,50.5607209205,133.25
2020-11-07 01:30:00,57.564,-4.5085,57.7402863541,4.264,-1.0885,4.4007417841,53.3,-3.42,53.4096096222,133.32,51.05,0.24,51.0505641497,4.264,-1.0885,4.4007417841,51.05,0.24,51.0505641497,133.35
2020-11-07 02:00:00,56.9935,-4.6565,57.1834069858,4.2735,-1.1565,4.4272219845,52.72,-3.5,52.8360520857,133.81,50.46,0.2,50.460396352,4.2735,-1.1565,4.4272219845,50.46,0.2,50.460396352,133.85
2020-11-07 02:30:00,56.6045,-4.654,56.7955027819,4.1545,-1.074,4.2910775162,52.45,-3.58,52.572035342,134.1,50.18,0.16,50.1802550811,4.1545,-1.074,4.2910775162,50.18,0.16,50.1802550811,134.14
2020-11-07 03:00:00,55.32,-4.8495,55.532153301,4.0,-1.0495,4.1353899756,51.32,-3.8,51.4604935849,132.63,49.12,-0.02,49.1200040717,4.0,-1.0495,4.1353899756,49.12,-0.02,49.1200040717,132.66
2020-11-07 03:30:00,54.749,-4.8025,54.9592304099,4.349,-0.9825,4.4585992475000005,50.4,-3.8200000000000003,50.5445585598,132.53,48.23,-0.11,48.2301254404,4.349,-0.9825,4.4585992475000005,48.23,-0.11,48.2301254404,132.56
2020-11-07 04:00:00,53.919,-4.744,54.1272953047,4.539,-0.914,4.6301098259,49.38,-3.83,49.5283080672,131.18,47.14,-0.22,47.1405133617,4.539,-0.914,4.6301098259,47.14,-0.22,47.1405133617,131.22
2020-11-07 04:30:00,53.5825,-4.769,53.7943088742,4.2225,-0.859,4.3089891216,49.36,-3.91,49.514621073,130.89,47.22,-0.31,47.2210175663,4.2225,-0.859,4.3089891216,47.22,-0.31,47.2210175663,130.92
2020-11-07 05:00:00,53.6595,-4.596,53.8559667655,3.4895,-0.836,3.5882455671,50.17,-3.76,50.3106996572,130.8,48.03,-0.09,48.0300843222,3.4895,-0.836,3.5882455671,48.03,-0.09,48.0300843222,130.86
2020-11-07 05:30:00,53.1125,-4.8435,53.332889932,3.6925,-0.7435,3.7666096825,49.42,-4.1,49.5897812054,130.8,47.34,-0.47000000000000003,47.3423330646,3.6925,-0.7435,3.7666096825,47.34,-0.47000000000000003,47.3423330646,130.83
2020-11-07 06:00:00,53.4115,-4.621,53.6110247361,3.7815000000000003,-0.6910000000000001,3.8441154054,49.63,-3.93,49.785357285,130.64,47.52,-0.32,47.5210774289,3.7815000000000003,-0.6910000000000001,3.8441154054,47.52,-0.32,47.5210774289,130.66
2020-11-07 06:30:00,54.209,-4.4895,54.3945888049,3.689,-0.7095,3.7566090095,50.52,-3.7800000000000002,50.6612159349,130.31,48.39,-0.17,48.3902986145,3.689,-0.7095,3.7566090095,48.39,-0.17,48.3902986145,130.34
2020-11-07 07:00:00,54.729,-4.075,54.880498048,3.479,-0.675,3.5438772552,51.25,-3.4,51.3626566681,129.95,49.08,0.14,49.0801996736,3.479,-0.675,3.5438772552,49.08,0.14,49.0801996736,129.99
2020-11-07 07:30:00,55.8005,-3.8445,55.9327809116,3.9405,-0.6145,3.9881261891,51.86,-3.23,51.9604897975,132.21,49.67,0.38,49.6714535724,3.9405,-0.6145,3.9881261891,49.67,0.38,49.6714535724,132.24
2020-11-07 08:00:00,56.0935,-4.033,56.23829506,5.1335,-0.453,5.1534484814,50.96,-3.58,51.0855948385,133.0,48.71,0.01,48.7100010265,5.1335,-0.453,5.1534484814,48.71,0.01,48.7100010265,133.03
2020-11-07 08:30:00,56.9245,-3.7185,57.0458231819,7.4745,-0.4585,7.4885494256000005,49.45,-3.26,49.5573415348,132.58,47.31,0.35000000000000003,47.3112946346,7.4745,-0.4585,7.4885494256000005,47.31,0.35000000000000003,47.3112946346,132.61
2020-11-07 09:00:00,57.958,-3.735,58.0782230186,7.968,-0.395,7.9777847176000005,49.99,-3.34,50.1014540707,132.25,47.86,0.28,47.8608190486,7.968,-0.395,7.9777847176000005,47.86,0.28,47.8608190486,132.28
2020-11-07 09:30:00,58.162,-4.0145,58.300381253,18.552,-1.6245,18.6229885961,39.61,-2.39,39.6820387581,132.38,38.01,1.16,38.0276964856,18.552,-1.6245,18.6229885961,38.01,1.16,38.0276964856,132.42
2020-11-07 10:00:00,58.071,-4.071,58.2135214705,21.671,-2.1310000000000002,21.7755230018,36.4,-1.94,36.4516611418,132.24,34.92,1.58,34.9557262834,21.671,-2.1310000000000002,21.7755230018,34.92,1.58,34.9557262834,132.27
2020-11-07 10:30:00,58.6355,-3.766,58.7563155435,25.0155,-2.096,25.1031563006,33.62,-1.67,33.6614512462,132.59,32.27,1.82,32.3212824622,25.0155,-2.096,25.1031563006,32.27,1.82,32.3212824622,132.62
2020-11-07 11:00:00,58.561,-3.9245,58.6923540272,23.331,-2.2945,23.4435554311,35.23,-1.63,35.2676877609,132.59,33.77,1.87,33.8217356148,23.331,-2.2945,23.4435554311,33.77,1.87,33.8217356148,132.62
2020-11-07 11:30:00,59.248,-3.941,59.3789271122,19.808,-2.121,19.9212325171,39.44,-1.82,39.4819705689,132.81,37.83,1.73,37.8695365696,19.808,-2.121,19.9212325171,37.83,1.73,37.8695365696,132.84
2020-11-07 12:00:00,58.719,-4.3365,58.8789112777,21.239,-2.3365,21.3671325463,37.48,-2.0,37.5333238603,132.84,35.85,1.5,35.8813670308,21.239,-2.3365,21.3671325463,35.85,1.5,35.8813670308,132.87
2020-11-07 12:30:00,59.783,-3.9495,59.9133177119,16.743,-1.8995000000000002,16.8504050174,43.04,-2.05,43.0887932066,132.89,41.17,1.48,41.1965933058,16.743,-1.8995000000000002,16.8504050174,41.17,1.48,41.1965933058,132.92
2020-11-07 13:00:00,60.286,-4.22,60.433518812,17.226,-1.75,17.3146636121,43.06,-2.47,43.1307836701,132.89,41.27,1.13,41.2854671767,17.226,-1.75,17.3146636121,41.27,1.13,41.2854671767,132.92
2020-11-07 13:30:00,60.2085,-3.996,60.3409602861,24.5185,-2.386,24.6343223623,35.69,-1.6099999999999999,35.7262956378,132.98,34.23,1.9100000000000001,34.2832466374,24.5185,-2.386,24.6343223623,34.23,1.9100000000000001,34.2832466374,133.01
2020-11-07 14:00:00,59.8625,-4.0405,59.9987045402,16.3125,-1.9605000000000001,16.4298879028,43.55,-2.08,43.5996433472,133.12,41.75,1.53,41.7780253243,16.3125,-1.9605000000000001,16.4298879028,41.75,1.53,41.7780253243,133.13
2020-11-07 14:30:00,60.3815,-3.8200000000000003,60.5022143582,11.7715,-1.67,11.8893697163,48.61,-2.15,48.6575235704,133.12,46.57,1.48,46.5935113508,11.7715,-1.67,11.8893697163,46.57,1.48,46.5935113508,133.13
2020-11-07 15:00:00,60.641,-3.5060000000000002,60.7422663143,9.351,-1.466,9.4652182753,51.29,-2.04,51.3305532797,132.97,49.12,1.6099999999999999,49.1463782999,9.351,-1.466,9.4652182753,49.12,1.6099999999999999,49.1463782999,132.98
2020-11-07 15:30:00,62.0695,-3.4245,62.1638965196,6.3295,-1.6145,6.5321650699,55.74,-1.81,55.7693795913,132.91,53.39,1.8399999999999999,53.421696903,6.3295,-1.6145,6.5321650699,53.39,1.8399999999999999,53.421696903,132.92
2020-11-07 16:00:00,63.3955,-3.042,63.4684424281,6.7655,-1.502,6.9302232468,56.63,-1.54,56.6509355616,132.83,54.21,2.05,54.248747451,6.7655,-1.502,6.9302232468,54.21,2.05,54.248747451,132.85
2020-11-07 16:30:00,65.4675,-2.289,65.5075039766,4.9275,-1.449,5.1361325187,60.54,-0.84,60.5458272716,132.5,57.84,2.7199999999999998,57.90392042,4.9275,-1.449,5.1361325187,57.84,2.7199999999999998,57.90392042,132.52
2020-11-07 17:00:00,68.524,-1.3255,68.5368187637,4.024,-1.1955,4.1978323275000005,64.5,-0.13,64.5001310076,132.42,61.73,3.47,61.8274518317,4.024,-1.1955,4.1978323275000005,61.73,3.47,61.8274518317,132.44
2020-11-07 17:30:00,71.6595,-0.28550000000000003,71.6600687308,3.6995,-1.2655,3.9099604218,67.96,0.98,67.9670655538,132.03,65.02,4.53,65.1776134881,3.6995,-1.2655,3.9099604218,65.02,4.53,65.1776134881,132.05
2020-11-07 18:00:00,72.164,-0.3275,72.1647431385,4.344,-1.2775,4.5279512199,67.82,0.9500000000000001,67.8266533156,132.03,64.9,4.52,65.0572086705,4.344,-1.2775,4.5279512199,64.9,4.52,65.0572086705,132.05
2020-11-07 18:30:00,71.3135,-0.5675,71.3157579957,4.3935,-1.2175,4.5590732063,66.92,0.65,66.9231566799,131.99,64.06,4.23,64.1995054498,4.3935,-1.2175,4.5590732063,64.06,4.23,64.1995054498,132.01
2020-11-07 19:00:00,69.7065,-1.0985,69.7151550561,4.1465,-1.2585,4.3332764163,65.56,0.16,65.5601952407,132.19,62.77,3.7800000000000002,62.8837125176,4.1465,-1.2585,4.3332764163,62.77,3.7800000000000002,62.8837125176,132.21
2020-11-07 19:30:00,67.7975,-1.685,67.8184357771,3.7375,-1.325,3.9654169075,64.06,-0.36,64.0610115437,132.08,61.32,3.21,61.4039615986,3.7375,-1.325,3.9654169075,61.32,3.21,61.4039615986,132.1
2020-11-07 20:00:00,65.583,-2.344,65.6248750475,4.323,-1.344,4.5271033785,61.26,-1.0,61.2681613891,131.97,58.62,2.59,58.6771889238,4.323,-1.344,4.5271033785,58.62,2.59,58.6771889238,131.99
2020-11-07 20:30:00,63.7255,-3.0745,63.7996230436,4.5755,-1.3545,4.7717785468,59.15,-1.72,59.1750023236,132.05,56.53,1.8599999999999999,56.5605914043,4.5755,-1.3545,4.7717785468,56.53,1.8599999999999999,56.5605914043,132.06
2020-11-07 21:00:00,62.388,-3.26,62.4731153697,4.758,-1.31,4.935044478,57.63,-1.9500000000000002,57.6629811924,132.47,55.17,1.69,55.1958784693,4.758,-1.31,4.935044478,55.17,1.69,55.1958784693,132.49
2020-11-07 21:30:00,61.422,-3.5255,61.523095129,5.792,-1.4255,5.9648398344,55.63,-2.1,55.6696227758,132.0,53.31,1.55,53.3325285356,5.792,-1.4255,5.9648398344,53.31,1.55,53.3325285356,132.02
2020-11-07 22:00:00,60.281,-3.826,60.4022949647,6.091,-1.426,6.2556979627,54.19,-2.4,54.2431203011,132.37,51.96,1.27,51.9755182754,6.091,-1.426,6.2556979627,51.96,1.27,51.9755182754,132.4
2020-11-07 22:30:00,58.4085,-4.519,58.5830541475,5.3185,-1.509,5.528428642,53.09,-3.01,53.1752592847,133.31,50.91,0.71,50.914950653,5.3185,-1.509,5.528428642,50.91,0.71,50.914950653,133.35
2020-11-07 23:00:00,56.6515,-4.8885000000000005,56.8620249771,4.4415,-1.4185,4.6625169705000005,52.21,-3.47,52.3251851406,132.74,50.05,0.19,50.0503606381,4.4415,-1.4185,4.6625169705000005,50.05,0.19,50.0503606381,132.77
2020-11-07 23:30:00,55.003,-5.0295,55.2324712398,5.253,-1.3395000000000001,5.4210948387,49.75,-3.69,49.8866575349,132.66,47.81,-0.06,47.810037649,5.253,-1.3395000000000001,5.4210948387,47.81,-0.06,47.810037649,132.69
2020-11-08 00:00:00,54.1745,-5.3055,54.4336732226,4.8845,-1.3054999999999999,5.0559539654,49.29,-4.0,49.4520383806,132.77,47.35,-0.38,47.3515247907,4.8845,-1.3054999999999999,5.0559539654,47.35,-0.38,47.3515247907,132.8
2020-11-08 00:30:00,55.4925,-5.2235,55.7378014322,5.0625,-2.7135,5.7438652926,50.43,-2.51,50.4924251745,132.74,48.38,1.02,48.3907511824,5.0625,-2.7135,5.7438652926,48.38,1.02,48.3907511824,132.75
2020-11-08 01:00:00,57.6535,-4.8135,57.8540909919,4.7435,-3.5635,5.9329018617,52.91,-1.25,52.92476358,132.48,50.81,2.3,50.8620300421,4.7435,-3.5635,5.9329018617,50.81,2.3,50.8620300421,132.4
2020-11-08 01:30:00,57.6785,-4.719,57.8712218918,4.2085,-3.519,5.4858757961,53.47,-1.2,53.4834637996,132.48,51.35,2.34,51.4032888053,4.2085,-3.519,5.4858757961,51.35,2.34,51.4032888053,132.37
2020-11-08 02:00:00,56.8385,-4.7285,57.0348471945,4.5385,-3.5484999999999998,5.7610619247,52.3,-1.18,52.3133099698,132.97,50.25,2.37,50.3058585057,4.5385,-3.5484999999999998,5.7610619247,50.25,2.37,50.3058585057,132.91
2020-11-08 02:30:00,56.4555,-4.8985,56.6676167004,4.3455,-3.4985,5.5787877267,52.11,-1.4,52.1288029788,133.32,50.06,2.18,50.1074445567,4.3455,-3.4985,5.5787877267,50.06,2.18,50.1074445567,133.25
2020-11-08 03:00:00,56.0595,-4.939,56.2766493428,4.4995,-3.539,5.7245105686,51.56,-1.4,51.5790034801,133.67,49.52,2.18,49.5679614267,4.4995,-3.539,5.7245105686,49.52,2.18,49.5679614267,133.62
2020-11-08 03:30:00,55.116,-5.1085,55.352237789,4.366,-3.5685000000000002,5.6388073429,50.75,-1.54,50.7733601409,133.6,48.73,2.03,48.7722646593,4.366,-3.5685000000000002,5.6388073429,48.73,2.03,48.7722646593,133.62
2020-11-08 04:00:00,54.6285,-5.11,54.8669765182,3.8185000000000002,-3.52,5.1933940973,50.81,-1.5899999999999999,50.8348718893,133.97,48.72,1.97,48.7598123458,3.8185000000000002,-3.52,5.1933940973,48.72,1.97,48.7598123458,133.96
2020-11-08 04:30:00,54.0585,-5.257,54.3135109457,3.2185,-3.157,4.5083690233,50.84,-2.1,50.8833528769,134.12,48.81,1.42,48.8306512346,3.2185,-3.157,4.5083690233,48.81,1.42,48.8306512346,134.1
2020-11-08 05:00:00,52.634,2.6285,52.6995917275,2.774,-2.5615,3.7757592945000003,49.86,5.19,50.1293895834,131.98,48.38,-6.82,48.8583339872,2.774,-2.5615,3.7757592945000003,48.38,-6.82,48.8583339872,131.98
2020-11-08 05:30:00,52.8165,2.8285,52.892183586,2.4665,-2.4415,3.4705251044,50.35,5.27,50.6250471605,131.63,48.84,-6.64,49.2893010703,2.4665,-2.4415,3.4705251044,48.84,-6.64,49.2893010703,131.5
2020-11-08 06:00:00,53.359,3.189,53.45421033,2.3689999999999998,-2.371,3.3516864412,50.99,5.5600000000000005,51.2922382042,131.44,49.46,-6.35,49.8659613364,2.3689999999999998,-2.371,3.3516864412,49.46,-6.35,49.8659613364,131.19
2020-11-08 06:30:00,54.503,3.708,54.6289874792,2.193,-2.302,3.1793793419,52.31,6.01,52.6541185474,130.78,50.74,-5.79,51.0692833316,2.193,-2.302,3.1793793419,50.74,-5.79,51.0692833316,130.54
2020-11-08 07:00:00,55.58,4.2695,55.7437443149,2.15,-2.3605,3.1928764852000002,53.43,6.63,53.8397789743,131.94,51.92,-5.4,52.2000613026,2.15,-2.3605,3.1928764852000002,51.92,-5.4,52.2000613026,131.72
2020-11-08 07:30:00,55.893,4.3875,56.0649409636,2.063,-2.3525,3.1289335643,53.83,6.74,54.2503133632,132.36,52.33,-5.36,52.6037878864,2.063,-2.3525,3.1289335643,52.33,-5.36,52.6037878864,132.12
2020-11-08 08:00:00,56.1765,4.367,56.3459833639,1.9565000000000001,-2.163,2.9165838322,54.22,6.53,54.6118055003,132.05,52.48,-5.5600000000000005,52.7737055739,1.9565000000000001,-2.163,2.9165838322,52.48,-5.5600000000000005,52.7737055739,131.83
2020-11-08 08:30:00,57.2395,4.7345,57.4349706233,1.9995,-1.9255,2.7758873356000002,55.24,6.66,55.6400323508,131.86,53.47,-5.41,53.7429902406,1.9995,-1.9255,2.7758873356000002,53.47,-5.41,53.7429902406,131.64
2020-11-08 09:00:00,58.658500000000004,4.8469999999999995,58.8584151269,2.5885,-1.9929999999999999,3.2668610699,56.07,6.84,56.4856663234,131.07,54.31,-5.05,54.5442810934,2.5885,-1.9929999999999999,3.2668610699,54.31,-5.05,54.5442810934,130.85
2020-11-08 09:30:00,60.0835,4.9495000000000005,60.2870178604,3.1935000000000002,-1.6105,3.5766118744,56.89,6.5600000000000005,57.2669686643,130.24,55.06,-5.16,55.3012585752,3.1935000000000002,-1.6105,3.5766118744,55.06,-5.16,55.3012585752,130.02
2020-11-08 10:00:00,61.0555,5.0365,61.2628795642,4.3355,-0.5635,4.3719666627,56.72,5.6,56.995775282,130.04,54.9,-6.07,55.2345444446,4.3355,-0.5635,4.3719666627,54.9,-6.07,55.2345444446,129.83
2020-11-08 10:30:00,62.524,5.555,62.7702843788,5.344,-0.555,5.3727424096,57.18,6.11,57.5055171266,130.04,55.34,-5.5600000000000005,55.6186048009,5.344,-0.555,5.3727424096,55.34,-5.5600000000000005,55.6186048009,129.83
2020-11-08 11:00:00,63.3665,5.7165,63.623829612,5.8165,-0.6235,5.8498226041,57.55,6.34,57.898170092,130.04,55.7,-5.34,55.955389374,5.8165,-0.6235,5.8498226041,55.7,-5.34,55.955389374,129.83
2020-11-08 11:30:00,63.89,5.625,64.1371399814,7.28,-0.585,7.3034666426,56.61,6.21,56.9495935016,130.04,54.79,-5.46,55.0613812032,7.28,-0.585,7.3034666426,54.79,-5.46,55.0613812032,129.83
2020-11-08 12:00:00,64.968,5.7945,65.2258940471,8.608,-0.7855000000000001,8.6437650506,56.36,6.58,56.7428057114,129.89,54.44,-5.13,54.6811713481,8.608,-0.7855000000000001,8.6437650506,54.44,-5.13,54.6811713481,129.68
2020-11-08 12:30:00,66.3715,0.7835000000000001,66.3761243558,9.4115,-1.4465,9.5220110533,56.96,2.23,57.003635849,131.23,54.67,0.56,54.6728680426,9.4115,-1.4465,9.5220110533,54.67,0.56,54.6728680426,131.02
2020-11-08 13:00:00,65.854,-1.9505,65.8828791588,11.314,-1.5605,11.4211101146,54.54,-0.39,54.5413943716,132.03,52.27,3.11,52.3624388278,11.314,-1.5605,11.4211101146,52.27,3.11,52.3624388278,131.82
2020-11-08 13:30:00,64.4295,-2.7175000000000002,64.4867837351,15.2095,-1.8275000000000001,15.3188983449,49.22,-0.89,49.2280458682,132.25,47.18,2.64,47.2538040797,15.2095,-1.8275000000000001,15.3188983449,47.18,2.64,47.2538040797,132.05
2020-11-08 14:00:00,64.195,-2.573,64.2465435179,10.925,-1.5230000000000001,11.0306461279,53.27,-1.05,53.2803472211,132.86,51.01,2.54,51.0731994298,10.925,-1.5230000000000001,11.0306461279,51.01,2.54,51.0731994298,132.65
2020-11-08 14:30:00,63.84,-2.8625,63.9041431071,10.17,-1.5625,10.2893297279,53.67,-1.3,53.685742055,133.1,51.43,2.32,51.4823008421,10.17,-1.5625,10.2893297279,51.43,2.32,51.4823008421,132.89
2020-11-08 15:00:00,63.4275,-3.0275,63.4997126962,11.8775,-1.6375000000000002,11.989846225,51.55,-1.3900000000000001,51.5687366531,133.44,49.39,2.23,49.4403175556,11.8775,-1.6375000000000002,11.989846225,49.39,2.23,49.4403175556,133.23
2020-11-08 15:30:00,63.8675,-2.8885,63.9327849268,7.1975,-1.4385,7.3398425392,56.67,-1.45,56.6885473442,133.0,54.27,2.19,54.314169422,7.1975,-1.4385,7.3398425392,54.27,2.19,54.314169422,132.79
2020-11-08 16:00:00,65.0575,-2.241,65.0960858059,4.4475,-1.231,4.6147174616,60.61,-1.01,60.6184146939,133.0,57.99,2.59,58.0478096055,4.4475,-1.231,4.6147174616,57.99,2.59,58.0478096055,132.79
2020-11-08 16:30:00,67.2855,-1.5405,67.303132546,2.4855,-1.0505,2.6983810887,64.8,-0.49,64.801852597,132.66,61.94,3.08,62.0165300545,2.4855,-1.0505,2.6983810887,61.94,3.08,62.0165300545,132.45
2020-11-08 17:00:00,70.557,-0.163,70.5571882801,1.607,-0.773,1.7832492815,68.95,0.61,68.9526982793,132.06,65.96,4.15,66.0904236633,1.607,-0.773,1.7832492815,65.96,4.15,66.0904236633,131.85
2020-11-08 17:30:00,73.0125,0.6235,73.0151621822,1.9825,-0.8665,2.1635915742,71.03,1.49,71.0456261849,131.79,67.98,5.02,68.1650995745,1.9825,-0.8665,2.1635915742,67.98,5.02,68.1650995745,131.58
2020-11-08 18:00:00,72.8375,-0.073,72.8375365814,2.5575,-0.933,2.7223694184,70.28,0.86,70.2852616129,132.19,67.26,4.43,67.4057304686,2.5575,-0.933,2.7223694184,67.26,4.43,67.4057304686,131.98
2020-11-08 18:30:00,71.7235,-0.4005,71.724618176,2.2235,-0.9405,2.414227102,69.5,0.54,69.5020978101,132.42,66.54,4.14,66.6686673033,2.2235,-0.9405,2.414227102,66.54,4.14,66.6686673033,132.22
2020-11-08 19:00:00,69.6255,-1.1360000000000001,69.6347667925,2.4955,-1.016,2.694397196,67.13,-0.12,67.1301072545,132.46,64.27,3.48,64.3641460753,2.4955,-1.016,2.694397196,64.27,3.48,64.3641460753,132.27
2020-11-08 19:30:00,68.0195,-1.69,68.0404914757,2.3895,-0.99,2.5864667502,65.63,-0.7000000000000001,65.6337329427,132.34,62.82,2.93,62.8882922331,2.3895,-0.99,2.5864667502,62.82,2.93,62.8882922331,132.15
2020-11-08 20:00:00,65.888,-2.3045,65.9282888012,2.068,-1.0745,2.3304879854,63.82,-1.23,63.831851767,132.47,61.1,2.41,61.1475109878,2.068,-1.0745,2.3304879854,61.1,2.41,61.1475109878,132.27
2020-11-08 20:30:00,64.162,-2.8675,64.2260445633,2.702,-1.0475,2.8979406912,61.46,-1.82,61.4869417031,132.47,58.76,1.77,58.7866523966,2.702,-1.0475,2.8979406912,58.76,1.77,58.7866523966,132.24
2020-11-08 21:00:00,62.6235,-3.36,62.7135739075,3.5435,-1.11,3.7132859100999998,59.08,-2.25,59.1228289242,132.64,56.54,1.3900000000000001,56.5570835528,3.5435,-1.11,3.7132859100999998,56.54,1.3900000000000001,56.5570835528,132.45
2020-11-08 21:30:00,60.891,-3.8025,61.0096130724,3.351,-1.2125,3.5636157551,57.54,-2.59,57.5982612585,133.03,55.12,1.11,55.1311753911,3.351,-1.2125,3.5636157551,55.12,1.11,55.1311753911,132.84
2020-11-08 22:00:00,59.4755,-4.248,59.6270123707,3.3655,-1.108,3.543198308,56.11,-3.14,56.1977908818,132.54,53.75,0.55,53.7528138798,3.3655,-1.108,3.543198308,53.75,0.55,53.7528138798,132.34
2020-11-08 22:30:00,57.851,-4.5835,58.0322899191,3.941,-1.1835,4.1148697732,53.91,-3.4,54.0171093266,132.31,51.64,0.28,51.6407590959,3.941,-1.1835,4.1148697732,51.64,0.28,51.6407590959,132.12
2020-11-08 23:00:00,55.967,-4.9325,56.1839358291,4.157,-1.1325,4.3085038296,51.81,-3.8,51.9491684245,132.11,49.66,-0.08,49.6600644381,4.157,-1.1325,4.3085038296,49.66,-0.08,49.6600644381,131.93
2020-11-08 23:30:00,54.2225,-5.201,54.4713677747,4.2825,-1.161,4.4370854454,49.94,-4.04,50.1031456098,132.29,47.86,-0.35000000000000003,47.8612797572,4.2825,-1.161,4.4370854454,47.86,-0.35000000000000003,47.8612797572,132.12
2020-11-09 00:00:00,53.2085,-5.3915,53.4809568398,5.0685,-1.2715,5.2255530329,48.14,-4.12,48.3159807931,132.0,46.15,-0.44,46.1520974605,5.0685,-1.2715,5.2255530329,46.15,-0.44,46.1520974605,131.84
2020-11-09 00:30:00,53.625,-5.4095,53.8971549829,5.475,-1.2995,5.6271062945,48.15,-4.11,48.3250928607,131.5,46.05,-0.53,46.0530498447,5.475,-1.2995,5.6271062945,46.05,-0.53,46.0530498447,131.31
2020-11-09 01:00:00,55.5105,-5.1955,55.7531060166,5.3205,-1.2655,5.4689313856,50.19,-3.93,50.3436291898,131.39,47.99,-0.31,47.9910012398,5.3205,-1.2655,5.4689313856,47.99,-0.31,47.9910012398,131.22
2020-11-09 01:30:00,55.2115,-5.3115,55.4664021233,5.1215,-1.2315,5.2674808495,50.09,-4.08,50.255890202,131.39,47.99,-0.43,47.9919264043,5.1215,-1.2315,5.2674808495,47.99,-0.43,47.9919264043,131.22
2020-11-09 02:00:00,54.592,-5.432,54.8615811657,4.852,-1.182,4.9938990779,49.74,-4.25,49.921238967,131.61,47.65,-0.6000000000000001,47.6537773949,4.852,-1.182,4.9938990779,47.65,-0.6000000000000001,47.6537773949,131.43
2020-11-09 02:30:00,53.68,-5.6105,53.9724013756,5.31,-1.2405,5.4529753575,48.37,-4.37,48.5670032018,131.76,46.34,-0.71,46.3454388263,5.31,-1.2405,5.4529753575,46.34,-0.71,46.3454388263,131.56
2020-11-09 03:00:00,53.276,-5.703,53.5803731323,5.376,-1.213,5.5111473397,47.9,-4.49,48.1099792143,131.9,45.9,-0.8300000000000001,45.9075037439,5.376,-1.213,5.5111473397,45.9,-0.8300000000000001,45.9075037439,131.7
2020-11-09 03:30:00,52.6845,-5.724,52.9945347772,5.3845,-1.194,5.5152947564,47.3,-4.53,47.5164276856,131.95,45.31,-0.85,45.3179721523,5.3845,-1.194,5.5152947564,45.31,-0.85,45.3179721523,131.7
2020-11-09 04:00:00,52.0325,-5.7925,52.3539312039,5.5525,-1.1625,5.6728883737,46.48,-4.63,46.7100342539,131.44,44.53,-0.99,44.541003581,5.5525,-1.1625,5.6728883737,44.53,-0.99,44.541003581,131.09
2020-11-09 04:30:00,51.8785,-5.605,52.1804061622,5.1585,-1.135,5.2818886064,46.72,-4.47,46.9333495502,131.83,44.8,-0.85,44.8080628905,5.1585,-1.135,5.2818886064,44.8,-0.85,44.8080628905,131.5
2020-11-09 05:00:00,51.9855,-5.681,52.2949899249,5.6754999999999995,-1.151,5.7910362846000005,46.31,-4.53,46.5310326556,131.83,44.36,-0.9500000000000001,44.3701712866,5.6754999999999995,-1.151,5.7910362846000005,44.36,-0.9500000000000001,44.3701712866,131.44
2020-11-09 05:30:00,52.6405,-5.188,52.8955346343,5.4305,-1.198,5.5610731204,47.21,-3.99,47.3783093831,131.23,45.25,-0.34,45.25127733,5.4305,-1.198,5.5610731204,45.25,-0.34,45.25127733,130.92
2020-11-09 06:00:00,54.144,-4.5925,54.3384191181,6.054,-1.2325,6.1781851907,48.09,-3.36,48.2072370086,131.26,46.06,0.2,46.0604342142,6.054,-1.2325,6.1781851907,46.06,0.2,46.0604342142,130.92
2020-11-09 06:30:00,57.0285,-4.042,57.1715626536,5.2985,-1.212,5.4353515296,51.73,-2.83,51.80735276,132.07,49.55,0.78,49.556138873,5.2985,-1.212,5.4353515296,49.55,0.78,49.556138873,131.62
2020-11-09 07:00:00,59.206,-3.285,59.2970628362,5.146,-1.305,5.3088926341,54.06,-1.98,54.0962475593,133.2,51.81,1.65,51.8362672267,5.146,-1.305,5.3088926341,51.81,1.65,51.8362672267,132.8
2020-11-09 07:30:00,61.977,-2.4585,62.0257426497,4.737,-1.1885,4.883820354,57.24,-1.27,57.2540871903,132.73,54.82,2.34,54.8699188992,4.737,-1.1885,4.883820354,54.82,2.34,54.8699188992,132.31
2020-11-09 08:00:00,62.7675,-1.9809999999999999,62.7987533097,4.6575,-0.841,4.7328202216,58.11,-1.1400000000000001,58.1211811649,132.46,55.64,2.45,55.6939143893,4.6575,-0.841,4.7328202216,55.64,2.45,55.6939143893,132.21
2020-11-09 08:30:00,63.3235,-1.678,63.3457286346,7.4835,-0.918,7.5395952312,55.84,-0.76,55.8451716803,132.26,53.42,2.76,53.4912516212,7.4835,-0.918,7.5395952312,53.42,2.76,53.4912516212,131.78
2020-11-09 09:00:00,63.953,-1.65,63.9742816216,7.8629999999999995,-0.88,7.9120900526,56.09,-0.77,56.0952850069,132.15,53.61,2.74,53.679974851,7.8629999999999995,-0.88,7.9120900526,53.61,2.74,53.679974851,131.99
2020-11-09 09:30:00,63.7905,-1.8105,63.8161876055,9.1605,-0.9205000000000001,9.2066324191,54.63,-0.89,54.6372491987,132.19,52.27,2.64,52.3366267541,9.1605,-0.9205000000000001,9.2066324191,52.27,2.64,52.3366267541,132.04
2020-11-09 10:00:00,63.7315,-1.851,63.758374299,11.1915,-1.171,11.252595845,52.54,-0.68,52.5444002725,132.23,50.32,2.85,50.4006438451,11.1915,-1.171,11.252595845,50.32,2.85,50.4006438451,132.09
2020-11-09 10:30:00,62.8565,-2.419,62.9030297621,18.7165,-2.159,18.8406118067,44.14,-0.26,44.1407657387,132.23,42.29,3.17,42.408642987,18.7165,-2.159,18.8406118067,42.29,3.17,42.408642987,132.09
2020-11-09 11:00:00,61.877,-2.555,61.9297275466,22.837,-2.575,22.9817143399,39.04,0.02,39.040005123,132.09,37.38,3.44,37.5379541265,22.837,-2.575,22.9817143399,37.38,3.44,37.5379541265,131.98
2020-11-09 11:30:00,63.6615,-2.327,63.7040148754,12.4215,-2.057,12.5906676253,51.24,-0.27,51.2407113534,132.19,49.02,3.24,49.1269579762,12.4215,-2.057,12.5906676253,49.02,3.24,49.1269579762,132.08
2020-11-09 12:00:00,64.3045,-2.239,64.3434677434,12.6845,-1.859,12.8200008288,51.62,-0.38,51.6213986637,131.99,49.4,3.09,49.4965463442,12.6845,-1.859,12.8200008288,49.4,3.09,49.4965463442,131.89
2020-11-09 12:30:00,65.2005,-1.811,65.2256461927,12.6205,-1.911,12.764362156,52.58,0.1,52.5800950931,132.23,50.27,3.67,50.4037875561,12.6205,-1.911,12.764362156,50.27,3.67,50.4037875561,132.14
2020-11-09 13:00:00,65.0525,-1.984,65.082747424,11.8725,-1.994,12.0387828392,53.18,0.01,53.1800009402,132.42,50.75,3.49,50.8698594455,11.8725,-1.994,12.0387828392,50.75,3.49,50.8698594455,132.31
2020-11-09 13:30:00,63.7565,-2.0965,63.7909602099,8.6565,-2.3265000000000002,8.9636819723,55.1,0.23,55.1004800342,132.92,52.65,3.73,52.7819609336,8.6565,-2.3265000000000002,8.9636819723,52.65,3.73,52.7819609336,132.8
2020-11-09 14:00:00,61.8575,-2.574,61.9110311839,8.5375,-1.974,8.7627382849,53.32,-0.6000000000000001,53.3233757371,133.35,51.0,3.0,51.0881590978,8.5375,-1.974,8.7627382849,51.0,3.0,51.0881590978,133.11
2020-11-09 14:30:00,63.031,-2.2645,63.0716649634,9.850999999999999,-1.2545,9.9305574491,53.18,-1.01,53.1895901469,133.69,50.89,2.63,50.9579140075,9.850999999999999,-1.2545,9.9305574491,50.89,2.63,50.9579140075,133.54
2020-11-09 15:00:00,62.614,-2.351,62.6581215566,12.614,-1.321,12.6829821809,50.0,-1.03,50.0106078747,133.8,47.84,2.59,47.9100584429,12.614,-1.321,12.6829821809,47.84,2.59,47.9100584429,133.66
2020-11-09 15:30:00,62.8495,-2.2355,62.8892447919,8.8595,-1.0755,8.9245414728,53.99,-1.16,54.0024601291,133.73,51.64,2.5,51.7004796883,8.8595,-1.0755,8.9245414728,51.64,2.5,51.7004796883,133.59
2020-11-09 16:00:00,64.174,-1.581,64.1934719189,4.784,-0.911,4.8699668377,59.39,-0.67,59.3937791355,133.523,56.8,2.98,56.8781188156,4.784,-0.911,4.8699668377,56.8,2.98,56.8781188156,133.383
2020-11-09 16:30:00,66.265,-1.085,66.2738821105,3.175,-0.705,3.2523299341,63.09,-0.38,63.0911443865,133.02,60.33,3.24,60.41693885,3.175,-0.705,3.2523299341,60.33,3.24,60.41693885,132.87
2020-11-09 17:00:00,69.9015,-0.335,69.9023027321,3.0515,-0.435,3.0823493069,66.85,0.1,66.8500747943,132.8,63.8,3.69,63.9066201579,3.0515,-0.435,3.0823493069,63.8,3.69,63.9066201579,132.64
2020-11-09 17:30:00,72.553,0.32,72.5537056876,3.293,-0.58,3.343687934,69.26,0.9,69.2658472842,132.75,66.13,4.46,66.2802270666,3.293,-0.58,3.343687934,66.13,4.46,66.2802270666,132.6
2020-11-09 18:00:00,73.1415,0.5115000000000001,73.143288513,2.9615,-0.5985,3.0213712946,70.18,1.11,70.188777593,132.78,67.09,4.72,67.2558287437,2.9615,-0.5985,3.0213712946,67.09,4.72,67.2558287437,132.25
2020-11-09 18:30:00,72.7295,0.312,72.7301692164,2.6295,-0.618,2.7011468398,70.1,0.93,70.1061687728,132.98,67.01,4.54,67.1636188721,2.6295,-0.618,2.7011468398,67.01,4.54,67.1636188721,132.82
2020-11-09 19:00:00,71.051,-0.371,71.0519686005,1.901,-0.641,2.0061610105,69.15,0.27,69.150527113,133.1,66.11,3.98,66.2296950016,1.901,-0.641,2.0061610105,66.11,3.98,66.2296950016,132.82
2020-11-09 19:30:00,69.4385,-0.868,69.4439249053,1.7785000000000002,-0.728,1.9217300149,67.66,-0.14,67.6601448417,132.68,64.69,3.47,64.7829993131,1.7785000000000002,-0.728,1.9217300149,64.69,3.47,64.7829993131,132.43
2020-11-09 20:00:00,67.48,-1.4045,67.49461475,1.99,-0.7545000000000001,2.1282317191,65.49,-0.65,65.4932256039,132.75,62.64,2.99,62.7113203497,1.99,-0.7545000000000001,2.1282317191,62.64,2.99,62.7113203497,132.58
2020-11-09 20:30:00,65.381,-1.9995,65.4115674881,1.921,-0.8295,2.0924414568,63.46,-1.17,63.4707846178,132.75,60.7,2.49,60.7510501967,1.921,-0.8295,2.0924414568,60.7,2.49,60.7510501967,132.55
2020-11-09 21:00:00,64.296,-2.4805,64.3438302889,1.576,-0.7805000000000001,1.758680258,62.72,-1.7000000000000002,62.7430346732,132.54,59.91,1.9300000000000002,59.941079403,1.576,-0.7805000000000001,1.758680258,59.91,1.9300000000000002,59.941079403,132.36
2020-11-09 21:30:00,62.365,-3.069,62.4404675351,2.335,-0.869,2.4914626226,60.03,-2.2,60.0702996497,133.14,57.36,1.45,57.3783243046,2.335,-0.869,2.4914626226,57.36,1.45,57.3783243046,133.01
2020-11-09 22:00:00,60.5055,-3.6415,60.6149820795,2.1555,-0.9015000000000001,2.3364251539,58.35,-2.74,58.4142970513,133.03,55.85,0.97,55.8584228206,2.1555,-0.9015000000000001,2.3364251539,55.85,0.97,55.8584228206,132.9
