Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-09 22:30:00,58.427,-3.9585,58.5609430529,1.837,-0.8585,2.0277059082,56.59,-3.1,56.6748453902,132.18,54.16,0.56,54.1628950482,1.837,-0.8585,2.0277059082,54.16,0.56,54.1628950482,132.05
2020-11-09 23:00:00,56.2975,-4.305,56.4618590843,1.1575,-0.785,1.398581871,55.14,-3.52,55.2522397736,131.78,52.83,0.08,52.8300605716,1.1575,-0.785,1.398581871,52.83,0.08,52.8300605716,131.65
2020-11-09 23:30:00,54.609,-4.6530000000000005,54.806872653,0.769,-0.733,1.0623794049,53.84,-3.92,53.982515688,132.11,51.58,-0.26,51.5806552886,0.769,-0.733,1.0623794049,51.58,-0.26,51.5806552886,131.96
2020-11-10 00:00:00,53.5325,-4.821,53.7491450839,0.9725,-0.741,1.2226353708,52.56,-4.08,52.7181183276,131.92,50.3,-0.4,50.3015904321,0.9725,-0.741,1.2226353708,50.3,-0.4,50.3015904321,131.79
2020-11-10 00:30:00,54.0565,-4.875,54.2758769367,1.3565,-0.805,1.5773766988,52.7,-4.07,52.8569285903,132.05,50.44,-0.36,50.4412846783,1.3565,-0.805,1.5773766988,50.44,-0.36,50.4412846783,131.93
2020-11-10 01:00:00,55.965,-4.506,56.1461063744,1.085,-0.756,1.3224072746,54.88,-3.75,55.0079712405,131.98,52.46,-0.02,52.4600038124,1.085,-0.756,1.3224072746,52.46,-0.02,52.4600038124,131.87
2020-11-10 01:30:00,56.245,-4.6665,56.4382516318,0.935,-0.7365,1.1902341156,55.31,-3.93,55.4494454436,132.16,52.83,-0.24,52.830545142,0.935,-0.7365,1.1902341156,52.83,-0.24,52.830545142,132.05
2020-11-10 02:00:00,55.1785,-4.854,55.391589418,1.0585,-0.744,1.2938153848,54.12,-4.11,54.2758371654,132.5,51.77,-0.42,51.7717036614,1.0585,-0.744,1.2938153848,51.77,-0.42,51.7717036614,132.33
2020-11-10 02:30:00,54.3165,-4.946,54.5412237509,1.4265,-0.706,1.591646396,52.89,-4.24,53.0596805494,131.63,50.62,-0.5700000000000001,50.6232091041,1.4265,-0.706,1.591646396,50.62,-0.5700000000000001,50.6232091041,131.41
2020-11-10 03:00:00,53.5395,-4.8785,53.7613041369,1.2695,-0.6285000000000001,1.416560094,52.27,-4.25,52.4424961267,130.13,50.01,-0.66,50.0143549394,1.2695,-0.6285000000000001,1.416560094,50.01,-0.66,50.0143549394,129.95
2020-11-10 03:30:00,52.9175,-4.916,53.1453559801,1.8975,-0.656,2.0076957563,51.02,-4.26,51.1975390034,130.86,48.81,-0.64,48.8141956812,1.8975,-0.656,2.0076957563,48.81,-0.64,48.8141956812,130.74
2020-11-10 04:00:00,52.4675,-5.043,52.7093009368,2.1875,-0.6930000000000001,2.2946470862,50.28,-4.35,50.4678204404,131.17,48.15,-0.71,48.1552343988,2.1875,-0.6930000000000001,2.2946470862,48.15,-0.71,48.1552343988,131.05
2020-11-10 04:30:00,51.798,-5.1375,52.0521537523,2.358,-0.7175,2.4647454737,49.44,-4.42,49.6371836429,131.31,47.38,-0.78,47.3864199956,2.358,-0.7175,2.4647454737,47.38,-0.78,47.3864199956,131.16
2020-11-10 05:00:00,52.042,-5.165,52.2976767075,2.462,-0.765,2.5781134574999998,49.58,-4.4,49.7748571068,131.8,47.46,-0.76,47.4660847343,2.462,-0.765,2.5781134574999998,47.46,-0.76,47.4660847343,131.63
2020-11-10 05:30:00,52.3345,-4.894,52.5628302724,2.8145,-0.584,2.8744505997000003,49.52,-4.31,49.7072077268,131.58,47.32,-0.73,47.3256304765,2.8145,-0.584,2.8744505997000003,47.32,-0.73,47.3256304765,131.4
2020-11-10 06:00:00,53.406,-4.5105,53.5961327546,2.7960000000000003,-0.5105000000000001,2.8422220620000003,50.61,-4.0,50.7678254409,131.5,48.38,-0.39,48.381571905,2.7960000000000003,-0.5105000000000001,2.8422220620000003,48.38,-0.39,48.381571905,131.34
2020-11-10 06:30:00,55.837,-3.7185,55.9606809398,2.037,-0.4485,2.0857903178,53.8,-3.27,53.8992847819,131.91,51.48,0.32,51.4809945514,2.037,-0.4485,2.0857903178,51.48,0.32,51.4809945514,131.66
2020-11-10 07:00:00,58.313,-2.9935,58.3897851619,2.4130000000000003,-0.4035,2.4465038831,55.9,-2.59,55.9599687277,131.49,53.47,1.01,53.4795381431,2.4130000000000003,-0.4035,2.4465038831,53.47,1.01,53.4795381431,131.15
2020-11-10 07:30:00,61.169,-2.2825,61.2115705341,3.729,-0.3225,3.7429196158,57.44,-1.96,57.4734303831,131.63,54.95,1.63,54.9741702984,3.729,-0.3225,3.7429196158,54.95,1.63,54.9741702984,131.39
2020-11-10 08:00:00,61.954,-1.806,61.9803174564,3.584,-0.146,3.5869725396,58.37,-1.6600000000000001,58.3935998205,132.31,55.84,1.9500000000000002,55.8740377993,3.584,-0.146,3.5869725396,55.84,1.9500000000000002,55.8740377993,132.1
2020-11-10 08:30:00,62.5255,-1.348,62.5400292153,4.2755,-0.028,4.2755916842,58.25,-1.32,58.2649543036,132.38,55.73,2.26,55.7758056867,4.2755,-0.028,4.2755916842,55.73,2.26,55.7758056867,132.17
2020-11-10 09:00:00,62.787,-1.142,62.7973847624,5.467,-0.092,5.4677740443000005,57.32,-1.05,57.3296162555,132.24,54.82,2.51,54.877431609,5.467,-0.092,5.4677740443000005,54.82,2.51,54.877431609,132.03
2020-11-10 09:30:00,63.4335,-1.162,63.4441420956,6.4035,-0.152,6.4053037594,57.03,-1.01,57.0389428373,132.31,54.46,2.5,54.5173513663,6.4035,-0.152,6.4053037594,54.46,2.5,54.5173513663,132.11
2020-11-10 10:00:00,62.7335,-1.4965,62.751346874,11.0935,-0.6565000000000001,11.1129084627,51.64,-0.84,51.6468314614,132.31,49.39,2.66,49.4615780177,11.0935,-0.6565000000000001,11.1129084627,49.39,2.66,49.4615780177,132.11
2020-11-10 10:30:00,61.4485,-2.218,61.488516621,21.7485,-2.338,21.8738084533,39.7,0.12,39.7001813598,132.34,38.0,3.55,38.1654621353,21.7485,-2.338,21.8738084533,38.0,3.55,38.1654621353,132.16
2020-11-10 11:00:00,61.8525,-1.9915,61.8845524222,18.1925,-1.9815,18.300092855,43.66,-0.01,43.6600011452,132.29,41.77,3.43,41.9105929331,18.1925,-1.9815,18.300092855,41.77,3.43,41.9105929331,132.22
2020-11-10 11:30:00,61.44,-2.1615,61.4780097454,19.81,-1.9615,19.9068727391,41.63,-0.2,41.63048042,132.33,39.89,3.22,40.0197513735,19.81,-1.9615,19.9068727391,39.89,3.22,40.0197513735,132.26
2020-11-10 12:00:00,61.771,-2.433,61.8188962211,20.301,-1.873,20.3872197712,41.47,-0.56,41.4737808742,132.37,39.65,2.89,39.7551833099,20.301,-1.873,20.3872197712,39.65,2.89,39.7551833099,132.34
2020-11-10 12:30:00,62.2145,-2.086,62.249461092,17.3945,-1.846,17.492179574,44.82,-0.24,44.8206425657,132.28,42.9,3.18,43.0176986832,17.3945,-1.846,17.492179574,42.9,3.18,43.0176986832,132.27
2020-11-10 13:00:00,61.6815,-2.285,61.7238095653,22.4415,-2.025,22.5326773209,39.24,-0.26,39.2408613565,132.42,37.59,3.14,37.7209185996,22.4415,-2.025,22.5326773209,37.59,3.14,37.7209185996,132.4
2020-11-10 13:30:00,61.1305,-3.0855,61.2083192099,21.6905,-2.1855,21.8003256971,39.44,-0.9,39.4502674262,132.75,37.65,2.54,37.7355813524,21.6905,-2.1855,21.8003256971,37.65,2.54,37.7355813524,132.7
2020-11-10 14:00:00,61.701,-2.669,61.7586994844,10.731,-1.589,10.8480082043,50.97,-1.08,50.9814407407,132.88,48.7,2.44,48.7610869444,10.731,-1.589,10.8480082043,48.7,2.44,48.7610869444,132.87
2020-11-10 14:30:00,62.018,-2.4945,62.0681468569,7.428,-0.9245000000000001,7.4853112327,54.59,-1.57,54.6125718127,132.69,52.26,2.02,52.2990248475,7.428,-0.9245000000000001,7.4853112327,52.26,2.02,52.2990248475,132.7
2020-11-10 15:00:00,62.1955,-2.3195,62.2387363344,7.7555,-0.9395,7.8121981862,54.44,-1.38,54.4574880067,132.63,52.12,2.21,52.1668333331,7.7555,-0.9395,7.8121981862,52.12,2.21,52.1668333331,132.65
2020-11-10 15:30:00,62.5775,-2.368,62.6222878075,6.1975,-0.858,6.2566101245,56.38,-1.51,56.4002171982,132.63,53.99,2.1,54.030825461,6.1975,-0.858,6.2566101245,53.99,2.1,54.030825461,132.65
2020-11-10 16:00:00,64.211,-1.7625000000000002,64.2351844961,3.751,-0.6625,3.8090559526,60.46,-1.1,60.470005788,132.02,57.88,2.48,57.933106252,3.751,-0.6625,3.8090559526,57.88,2.48,57.933106252,132.05
2020-11-10 16:30:00,66.848,-0.9605,66.8549000766,3.328,-0.5405,3.3716055893,63.52,-0.42,63.5213885239,132.02,60.81,3.12,60.8899868616,3.328,-0.5405,3.3716055893,60.81,3.12,60.8899868616,132.05
2020-11-10 17:00:00,69.729,-0.355,69.7299036712,3.809,-0.405,3.8304707283,65.92,0.05,65.9200189624,132.33,63.1,3.6,63.2026107056,3.809,-0.405,3.8304707283,63.1,3.6,63.2026107056,132.37
2020-11-10 17:30:00,72.1885,0.153,72.1886621378,4.1585,-0.5670000000000001,4.1969764414,68.03,0.72,68.0338099771,132.09,65.03,4.23,65.167428981,4.1585,-0.5670000000000001,4.1969764414,65.03,4.23,65.167428981,132.13
2020-11-10 18:00:00,72.663,0.124,72.6631058034,3.333,-0.496,3.3697039929,69.33,0.62,69.3327721932,132.2,66.26,4.16,66.3904601581,3.333,-0.496,3.3697039929,66.26,4.16,66.3904601581,132.24
2020-11-10 18:30:00,71.5405,-0.5745,71.5428066999,3.9705,-0.5745,4.011847517,67.57,0.0,67.57,132.29,64.68,3.6,64.780108058,3.9705,-0.5745,4.011847517,64.68,3.6,64.780108058,132.33
2020-11-10 19:00:00,69.933,-1.3375,69.9457889744,4.813,-0.6875,4.8618540959,65.12,-0.65,65.1232439303,132.5,62.33,2.95,62.3997708329,4.813,-0.6875,4.8618540959,62.33,2.95,62.3997708329,132.54
2020-11-10 19:30:00,67.89,-1.9140000000000001,67.916975021,5.29,-0.754,5.3434647936,62.6,-1.16,62.6107466814,132.56,59.94,2.47,59.990870138700004,5.29,-0.754,5.3434647936,59.94,2.47,59.990870138700004,132.61
2020-11-10 20:00:00,65.824,-2.7365,65.8808576769,5.504,-0.7965,5.5613333159,60.32,-1.94,60.3511888864,132.44,57.75,1.71,57.7753113362,5.504,-0.7965,5.5613333159,57.75,1.71,57.7753113362,132.51
2020-11-10 20:30:00,64.2435,-3.302,64.3283024512,5.8335,-0.922,5.9059128211,58.41,-2.38,58.4584681633,132.61,55.98,1.27,55.9944041847,5.8335,-0.922,5.9059128211,55.98,1.27,55.9944041847,132.69
2020-11-10 21:00:00,62.157,-3.9450000000000003,62.2820654282,5.967,-0.995,6.049389556,56.19,-2.95,56.267384869,132.47,53.91,0.6900000000000001,53.914415512,5.967,-0.995,6.049389556,53.91,0.6900000000000001,53.914415512,132.57
2020-11-10 21:30:00,60.6215,-4.336,60.7763700648,6.2615,-1.006,6.3417992912,54.36,-3.33,54.4618995262,132.43,52.11,0.30000000000000004,52.1108635507,6.2615,-1.006,6.3417992912,52.11,0.30000000000000004,52.1108635507,132.52
2020-11-10 22:00:00,58.6425,-4.964,58.852222577,6.1525,-0.984,6.2306911535,52.49,-3.98,52.6406734379,132.54,50.32,-0.32,50.3210174778,6.1525,-0.984,6.2306911535,50.32,-0.32,50.3210174778,132.65
2020-11-10 22:30:00,56.929,-5.104,57.1573429841,5.959,-1.004,6.0429874235,50.97,-4.1,51.1346350334,132.01,48.97,-0.42,48.9718010696,5.959,-1.004,6.0429874235,48.97,-0.42,48.9718010696,132.11
2020-11-10 23:00:00,54.6355,-5.376,54.8993555176,6.2555,-1.076,6.3473660876,48.38,-4.3,48.5707154569,133.04,46.64,-0.6000000000000001,46.6438591885,6.2555,-1.076,6.3473660876,46.64,-0.6000000000000001,46.6438591885,133.15
2020-11-10 23:30:00,52.758,-3.834,52.8971277103,6.768,-1.004,6.8420640161,45.99,-2.83,46.076989919,133.64,44.45,-3.33,44.574560009,6.768,-1.004,6.8420640161,44.45,-3.33,44.574560009,133.75
2020-11-11 00:00:00,51.4205,1.604,51.4455113324,7.2505,-0.9460000000000001,7.3119536548,44.17,2.55,44.243546422,132.19,42.91,-9.48,43.9447209571,7.2505,-0.9460000000000001,7.3119536548,42.91,-9.48,43.9447209571,132.3
2020-11-11 00:30:00,51.796,1.6155,51.8211873296,7.496,-0.9845,7.5603740814,44.3,2.6,44.3762323773,131.73,43.02,-9.37,44.0285963892,7.496,-0.9845,7.5603740814,43.02,-9.37,44.0285963892,131.85
2020-11-11 01:00:00,53.6615,1.9545,53.6970823463,7.5615,-0.9955,7.6267491436,46.1,2.95,46.1942907728,130.58,44.65,-8.85,45.5186225626,7.5615,-0.9955,7.6267491436,44.65,-8.85,45.5186225626,130.7
2020-11-11 01:30:00,54.222,2.1135,54.2631750476,7.922,-0.9865,7.9831864722,46.3,3.1,46.4036636485,131.02,44.83,-8.76,45.6778556852,7.922,-0.9865,7.9831864722,44.83,-8.76,45.6778556852,131.13
2020-11-11 02:00:00,53.2425,2.0655,53.2825496434,7.7925,-1.0145,7.8582610354,45.45,3.08,45.5542412954,131.18,44.09,-8.79,44.957671203,7.7925,-1.0145,7.8582610354,44.09,-8.79,44.957671203,131.3
2020-11-11 02:30:00,52.596,2.293,52.6459596265,7.966,-1.047,8.034510875,44.63,3.34,44.7548042114,131.79,43.32,-8.67,44.1790821543,7.966,-1.047,8.034510875,43.32,-8.67,44.1790821543,131.91
2020-11-11 03:00:00,51.4095,2.0205,51.4491896,8.1795,-0.6695,8.2068538734,43.23,2.69,43.3136121791,132.39,41.97,-9.39,43.007592353,8.1795,-0.6695,8.2068538734,41.97,-9.39,43.007592353,132.51
2020-11-11 03:30:00,50.406,1.952,50.4437819756,8.396,-0.618,8.4187136785,42.01,2.5700000000000003,42.088537632,132.0,40.77,-9.47,41.8553915285,8.396,-0.618,8.4187136785,40.77,-9.47,41.8553915285,132.12
2020-11-11 04:00:00,50.033,1.9380000000000002,50.0705195999,8.273,-0.582,8.2934463886,41.76,2.52,41.8359653886,132.03,40.53,-9.52,41.6330553767,8.273,-0.582,8.2934463886,40.53,-9.52,41.6330553767,132.16
2020-11-11 04:30:00,49.4805,1.9115000000000002,49.5174081763,8.2205,-0.6085,8.2429905071,41.26,2.52,41.3368842561,131.88,40.04,-9.52,41.1561902999,8.2205,-0.6085,8.2429905071,40.04,-9.52,41.1561902999,132.01
2020-11-11 05:00:00,49.484,1.9825,49.5236969768,8.504,-0.6575000000000001,8.5293799452,40.98,2.64,41.0649485571,131.76,39.68,-9.42,40.7828248163,8.504,-0.6575000000000001,8.5293799452,39.68,-9.42,40.7828248163,131.9
2020-11-11 05:30:00,49.858,2.2215,49.9074666383,8.698,-0.5385,8.7146535359,41.16,2.76,41.2524326555,131.64,39.89,-9.29,40.957492599,8.698,-0.5385,8.7146535359,39.89,-9.29,40.957492599,131.79
2020-11-11 06:00:00,51.0025,2.528,51.0651132404,8.7325,-0.492,8.7463489669,42.27,3.02,42.3777453388,131.49,40.98,-8.93,41.9416892841,8.7325,-0.492,8.7463489669,40.98,-8.93,41.9416892841,131.64
2020-11-11 06:30:00,53.3845,3.24,53.4827302991,8.9745,-0.78,9.008332268,44.41,4.02,44.5915743162,131.71,43.05,-8.0,43.7870129148,8.9745,-0.78,9.008332268,43.05,-8.0,43.7870129148,131.85
2020-11-11 07:00:00,55.8345,3.7735000000000003,55.9618682006,9.0545,-1.0865,9.1194546164,46.78,4.86,47.0317764921,131.2,45.37,-7.06,45.9160157244,9.0545,-1.0865,9.1194546164,45.37,-7.06,45.9160157244,131.35
2020-11-11 07:30:00,58.8015,4.7575,58.9936454925,8.9915,-1.1425,9.0637949282,49.81,5.9,50.1582106938,130.45,48.22,-5.89,48.5783954037,8.9915,-1.1425,9.0637949282,48.22,-5.89,48.5783954037,130.6
2020-11-11 08:00:00,60.0845,5.008,60.2928453819,8.9945,-1.052,9.0558121806,51.09,6.06,51.4481457392,131.12,49.39,-5.82,49.7317252868,8.9945,-1.052,9.0558121806,49.39,-5.82,49.7317252868,131.27
2020-11-11 08:30:00,60.947,5.5925,61.2030462089,9.247,-0.7775000000000001,9.279629047,51.7,6.37,52.09094835,130.81,49.97,-5.47,50.2684970931,9.247,-0.7775000000000001,9.279629047,49.97,-5.47,50.2684970931,130.97
2020-11-11 09:00:00,61.049,5.693,61.3138699643,10.019,-0.807,10.0514481544,51.03,6.5,51.4423065191,130.71,49.24,-5.38,49.5330394787,10.019,-0.807,10.0514481544,49.24,-5.38,49.5330394787,130.85
2020-11-11 09:30:00,61.6075,5.9825,61.8972888138,10.7275,-0.8375,10.7601423085,50.88,6.82,51.3350445602,130.66,49.11,-5.04,49.3679420272,10.7275,-0.8375,10.7601423085,49.11,-5.04,49.3679420272,130.8
2020-11-11 10:00:00,61.6825,5.7325,61.9483039518,11.2225,-0.8675,11.2559789668,50.46,6.6,50.8897985848,130.83,48.79,-5.24,49.0705787616,11.2225,-0.8675,11.2559789668,48.79,-5.24,49.0705787616,130.98
2020-11-11 10:30:00,61.5575,5.5495,61.8071416302,12.4875,-0.9405,12.5228669441,49.07,6.49,49.4973231599,130.59,47.44,-5.33,47.7384802858,12.4875,-0.9405,12.5228669441,47.44,-5.33,47.7384802858,130.72
2020-11-11 11:00:00,61.7885,5.723,62.0529730251,13.7585,-0.997,13.7945761533,48.03,6.72,48.4978277864,130.54,46.43,-5.12,46.7114472052,13.7585,-0.997,13.7945761533,46.43,-5.12,46.7114472052,130.68
2020-11-11 11:30:00,61.528,5.5455,61.777401647,14.218,-1.0545,14.2570506855,47.31,6.6,47.7681494303,130.73,45.73,-5.26,46.0315163774,14.218,-1.0545,14.2570506855,45.73,-5.26,46.0315163774,130.87
2020-11-11 12:00:00,61.6615,5.6055,61.9157670751,16.0815,-1.1844999999999999,16.1250637983,45.58,6.79,46.0829740794,130.65,44.05,-5.07,44.3408096453,16.0815,-1.1844999999999999,16.1250637983,44.05,-5.07,44.3408096453,130.78
2020-11-11 12:30:00,62.191,5.615,62.4439645282,15.551,-1.205,15.5976160358,46.64,6.82,47.1359947386,130.53,45.09,-5.02,45.368584946,15.551,-1.205,15.5976160358,45.09,-5.02,45.368584946,130.66
2020-11-11 13:00:00,62.441,5.7015,62.7007622222,13.801,-1.0985,13.8446489031,48.64,6.8,49.1130288213,130.74,46.91,-5.11,47.1875004636,13.801,-1.0985,13.8446489031,46.91,-5.11,47.1875004636,130.87
2020-11-11 13:30:00,62.4355,5.6885,62.6941041287,13.8355,-1.0915,13.8784881201,48.6,6.78,49.0706470306,131.65,46.93,-5.28,47.2260870706,13.8355,-1.0915,13.8784881201,46.93,-5.28,47.2260870706,131.78
2020-11-11 14:00:00,61.4455,5.846,61.7229713012,12.7155,-1.044,12.7582865719,48.73,6.89,49.2146827685,132.51,47.18,-5.31,47.477873794,12.7155,-1.044,12.7582865719,47.18,-5.31,47.477873794,132.66
2020-11-11 14:30:00,61.4175,5.8345,61.6940085948,12.0975,-0.9955,12.1383906058,49.32,6.83,49.7906748297,132.9,47.77,-5.41,48.0753679133,12.0975,-0.9955,12.1383906058,47.77,-5.41,48.0753679133,133.07
2020-11-11 15:00:00,62.122,5.9254999999999995,62.4039616871,11.912,-1.1945000000000001,11.9717406525,50.21,7.12,50.7123111286,133.04,48.63,-5.15,48.901936567,11.912,-1.1945000000000001,11.9717406525,48.63,-5.15,48.901936567,133.21
2020-11-11 15:30:00,62.93,5.901,63.2060653814,11.11,-1.139,11.1682326713,51.82,7.04,52.2960227933,132.52,50.19,-5.11,50.4494618405,11.11,-1.139,11.1682326713,50.19,-5.11,50.4494618405,132.77
2020-11-11 16:00:00,65.0715,6.6385000000000005,65.4092485395,10.2615,-1.0115,10.3112324433,54.81,7.65,55.3412919979,131.9,53.08,-4.43,53.2645407377,10.2615,-1.0115,10.3112324433,53.08,-4.43,53.2645407377,132.24
2020-11-11 16:30:00,67.8505,6.902,68.2006448228,10.0305,-1.228,10.1053903561,57.82,8.13,58.3887771751,131.85,56.05,-3.95,56.1890113812,10.0305,-1.228,10.1053903561,56.05,-3.95,56.1890113812,132.16
2020-11-11 17:00:00,70.753,7.433,71.1423678127,9.863,-1.337,9.9532074227,60.89,8.77,61.5183306015,131.38,58.9,-3.27,58.9907018097,9.863,-1.337,9.9532074227,58.9,-3.27,58.9907018097,131.67
2020-11-11 17:30:00,72.584,7.655,72.9865472604,10.074,-1.415,10.1728904939,62.51,9.07,63.1645865972,131.08,60.47,-2.9,60.5394986765,10.074,-1.415,10.1728904939,60.47,-2.9,60.5394986765,131.41
2020-11-11 18:00:00,72.0315,7.2595,72.3963903278,10.0615,-1.4605000000000001,10.1669485343,61.97,8.72,62.5805025547,130.95,60.05,-3.21,60.1357348005,10.0615,-1.4605000000000001,10.1669485343,60.05,-3.21,60.1357348005,131.3
2020-11-11 18:30:00,71.021,7.1695,71.3819597045,8.521,-1.2205,8.607964988900001,62.5,8.39,63.06062242,130.63,60.57,-3.48,60.6698879181,8.521,-1.2205,8.607964988900001,60.57,-3.48,60.6698879181,130.92
2020-11-11 19:00:00,69.769,6.7235,70.0922164955,8.039,-1.0965,8.1134353544,61.73,7.82,62.2233501187,130.69,59.8,-4.02,59.9349680904,8.039,-1.0965,8.1134353544,59.8,-4.02,59.9349680904,130.86
2020-11-11 19:30:00,67.879,5.846,68.130274893,8.989,-1.254,9.0760474327,58.89,7.1,59.3164572442,130.69,57.06,-4.75,57.2573672116,8.989,-1.254,9.0760474327,57.06,-4.75,57.2573672116,130.74
2020-11-11 20:00:00,65.8485,5.014,66.0391183182,9.2785,-1.246,9.3617881972,56.57,6.26,56.9153098911,130.39,54.84,-5.51,55.1161110747,9.2785,-1.246,9.3617881972,54.84,-5.51,55.1161110747,130.4
2020-11-11 20:30:00,64.064,4.7115,64.2370168069,9.264,-1.2285,9.3451007619,54.8,5.94,55.1209905571,130.04,53.17,-5.77,53.4821633818,9.264,-1.2285,9.3451007619,53.17,-5.77,53.4821633818,129.95
2020-11-11 21:00:00,62.234,4.0785,62.3674988937,9.274000000000001,-1.2515,9.3580622059,52.96,5.33,53.2275351674,130.53,51.3,-6.47,51.7063912877,9.274000000000001,-1.2515,9.3580622059,51.3,-6.47,51.7063912877,130.51
2020-11-11 21:30:00,60.3455,3.508,60.4473773976,9.2855,-1.252,9.3695258285,51.06,4.76,51.2813923368,130.12,49.39,-6.97,49.8793845191,9.2855,-1.252,9.3695258285,49.39,-6.97,49.8793845191,130.1
2020-11-11 22:00:00,58.378,3.2095000000000002,58.4661592227,9.208,-1.2705,9.2952371809,49.17,4.48,49.3736701087,130.59,47.71,-7.33,48.2697938674,9.208,-1.2705,9.2952371809,47.71,-7.33,48.2697938674,130.58
2020-11-11 22:30:00,56.5215,2.836,56.5926042717,9.1915,-1.244,9.2753009789,47.33,4.08,47.5055291519,130.09,45.95,-7.62,46.5775364312,9.1915,-1.244,9.2753009789,45.95,-7.62,46.5775364312,130.11
2020-11-11 23:00:00,54.7355,2.706,54.8023484556,8.9555,-1.254,9.0428699123,45.78,3.96,45.950952112,131.27,44.44,-7.94,45.1437393223,8.9555,-1.254,9.0428699123,44.44,-7.94,45.1437393223,131.25
2020-11-11 23:30:00,52.8675,2.568,52.9298326112,7.1675,-0.8220000000000001,7.2144812877,45.7,3.39,45.8255616441,131.19,44.35,-8.47,45.1515603274,7.1675,-0.8220000000000001,7.2144812877,44.35,-8.47,45.1515603274,131.34
2020-11-12 00:00:00,52.1165,2.5869999999999997,52.1806682714,6.7465,-0.793,6.7929456976,45.37,3.38,45.4957283709,130.42,44.05,-8.33,44.8306970724,6.7465,-0.793,6.7929456976,44.05,-8.33,44.8306970724,130.42
2020-11-12 00:30:00,52.4065,2.6215,52.4720259233,7.2965,-0.9985,7.3645036832,45.11,3.62,45.2550162965,130.31,43.77,-8.09,44.5113581011,7.2965,-0.9985,7.3645036832,43.77,-8.09,44.5113581011,130.27
2020-11-12 01:00:00,54.1275,2.9755000000000003,54.2092229837,7.2875,-1.0145,7.3577759208,46.84,3.99,47.009634119,130.02,45.4,-7.73,46.0533701264,7.2875,-1.0145,7.3577759208,45.4,-7.73,46.0533701264,129.96
2020-11-12 01:30:00,54.576,3.035,54.6603238282,7.586,-1.015,7.6536018318,46.99,4.05,47.1642088877,131.18,45.56,-7.89,46.2381411824,7.586,-1.015,7.6536018318,45.56,-7.89,46.2381411824,131.11
2020-11-12 02:00:00,54.1155,2.976,54.1972685313,7.1755,-1.004,7.2453996612000005,46.94,3.98,47.1084281207,131.42,45.59,-7.96,46.2796899298,7.1755,-1.004,7.2453996612000005,45.59,-7.96,46.2796899298,131.41
2020-11-12 02:30:00,54.2115,3.238,54.308115197,7.0015,-1.482,7.1566281341,47.21,4.72,47.445363314,131.63,45.86,-7.3,46.43737288,7.0015,-1.482,7.1566281341,45.86,-7.3,46.43737288,131.69
2020-11-12 03:00:00,54.5285,3.2765,54.6268502158,6.1585,-1.6435,6.3740265531,48.37,4.92,48.6195773326,131.44,46.99,-7.03,47.5129561278,6.1585,-1.6435,6.3740265531,46.99,-7.03,47.5129561278,131.43
2020-11-12 03:30:00,53.957,3.2645,54.0556639886,5.977,-1.5155,6.1661389256,47.98,4.78,48.2175154897,131.37,46.62,-7.15,47.1651025654,5.977,-1.5155,6.1661389256,46.62,-7.15,47.1651025654,131.35
2020-11-12 04:00:00,53.184,3.185,53.2792837884,4.734,-1.345,4.9213596698,48.45,4.53,48.6613131759,130.3,47.06,-7.2,47.6076002336,4.734,-1.345,4.9213596698,47.06,-7.2,47.6076002336,130.28
2020-11-12 04:30:00,52.749,3.1345,52.8420485149,4.029,-1.2855,4.2291076186,48.72,4.42,48.9200858544,129.98,47.34,-7.28,47.8964925647,4.029,-1.2855,4.2291076186,47.34,-7.28,47.8964925647,129.96
2020-11-12 05:00:00,52.3115,3.2225,52.4106624505,3.8415,-0.9875,3.9663936391,48.47,4.21,48.652492228,129.91,47.03,-7.51,47.6258438245,3.8415,-0.9875,3.9663936391,47.03,-7.51,47.6258438245,129.96
2020-11-12 05:30:00,51.7995,2.9965,51.8860984513,4.9095,-0.8035,4.9748168308,46.89,3.8,47.0437254052,131.88,45.59,-7.47,46.1979328542,4.9095,-0.8035,4.9748168308,45.59,-7.47,46.1979328542,131.94
2020-11-12 06:00:00,52.335,3.433,52.4474757639,4.695,-0.737,4.7524934508,47.64,4.17,47.8221549075,132.12,46.43,-7.31,47.0019254925,4.695,-0.737,4.7524934508,46.43,-7.31,47.0019254925,132.18
2020-11-12 06:30:00,54.5775,3.99,54.723154206,4.1275,-0.68,4.1831395207,50.45,4.67,50.6656826659,133.12,49.18,-6.96,49.6700513388,4.1275,-0.68,4.1831395207,49.18,-6.96,49.6700513388,133.16
2020-11-12 07:00:00,57.208,-2.7935,57.2761635085,4.238,-0.4535,4.2621950038,52.97,-2.34,53.0216606681,131.94,50.92,0.9400000000000001,50.928675616,4.238,-0.4535,4.2621950038,50.92,0.9400000000000001,50.928675616,131.98
2020-11-12 07:30:00,60.1495,-2.1155,60.1866903102,4.1395,-0.29550000000000004,4.150033795,56.01,-1.82,56.0395619183,132.17,53.72,1.62,53.7444211058,4.1395,-0.29550000000000004,4.150033795,53.72,1.62,53.7444211058,132.21
2020-11-12 08:00:00,60.9015,-1.2865,60.915086674,5.6515,-0.10650000000000001,5.6525033835,55.25,-1.18,55.2625994684,131.37,52.93,2.2,52.975701033600004,5.6515,-0.10650000000000001,5.6525033835,52.93,2.2,52.975701033600004,131.42
2020-11-12 08:30:00,61.6795,-1.2785,61.6927490269,8.4495,-0.1885,8.4516023629,53.23,-1.09,53.2411588905,131.95,50.99,2.29,51.0413969245,8.4495,-0.1885,8.4516023629,50.99,2.29,51.0413969245,131.99
2020-11-12 09:00:00,61.535,-1.5705,61.5550379356,10.825,-0.9505,10.8666496792,50.71,-0.62,50.7137900378,132.03,48.54,2.66,48.6128295823,10.825,-0.9505,10.8666496792,48.54,2.66,48.6128295823,132.1
2020-11-12 09:30:00,61.441,-1.6099999999999999,61.4620906006,14.371,-1.12,14.4145773785,47.07,-0.49,47.0725503877,131.83,45.01,2.79,45.096387882,14.371,-1.12,14.4145773785,45.01,2.79,45.096387882,131.94
2020-11-12 10:00:00,60.4015,-2.4935,60.4529465328,20.6115,-2.0135,20.7096140597,39.79,-0.48,39.7928950945,132.14,38.1,2.8,38.2027485922,20.6115,-2.0135,20.7096140597,38.1,2.8,38.2027485922,132.24
2020-11-12 10:30:00,59.813,-2.607,59.8697871885,27.943,-2.507,28.0552365522,31.87,-0.1,31.870156887,132.69,30.59,3.16,30.7527836138,27.943,-2.507,28.0552365522,30.59,3.16,30.7527836138,132.8
2020-11-12 11:00:00,59.498,-2.3975,59.5462846049,35.308,-3.5375,35.4847681442,24.19,1.1400000000000001,24.2168474414,132.47,23.18,4.29,23.5736399396,35.308,-3.5375,35.4847681442,23.18,4.29,23.5736399396,132.58
2020-11-12 11:30:00,61.988,-2.336,62.032000129,27.658,-3.416,27.8681542266,34.33,1.08,34.3469838559,132.43,32.83,4.29,33.1091075084,27.658,-3.416,27.8681542266,32.83,4.29,33.1091075084,132.54
2020-11-12 12:00:00,62.3715,-2.199,62.410252469,24.8415,-3.409,25.0743176029,37.53,1.21,37.5495006625,132.43,35.98,4.42,36.2504731004,24.8415,-3.409,25.0743176029,35.98,4.42,36.2504731004,132.62
2020-11-12 12:30:00,61.353,-1.932,61.3834117087,39.393,-4.2620000000000005,39.6228859752,21.96,2.33,22.083262893,132.25,21.06,5.42,21.746264047,39.393,-4.2620000000000005,39.6228859752,21.06,5.42,21.746264047,132.41
2020-11-12 13:00:00,61.33,-2.4935,61.3806683106,28.08,-3.9235,28.3527820901,33.25,1.43,33.2807361697,132.25,31.7,4.5600000000000005,32.0262954461,28.08,-3.9235,28.3527820901,31.7,4.5600000000000005,32.0262954461,132.41
2020-11-12 13:30:00,61.33,-2.778,61.3928838221,24.87,-3.688,25.1419618169,36.46,0.91,36.4713545128,132.33,34.89,4.1,35.1300740107,24.87,-3.688,25.1419618169,34.89,4.1,35.1300740107,132.49
2020-11-12 14:00:00,60.9875,-2.9785,61.0601884905,25.2075,-3.5085,25.4504936789,35.78,0.53,35.783925162,132.49,34.19,3.79,34.3994215068,25.2075,-3.5085,25.4504936789,34.19,3.79,34.3994215068,132.65
2020-11-12 14:30:00,61.6835,-2.4425,61.7318392606,16.5435,-2.7125,16.7643982445,45.14,0.27,45.1408074806,132.24,43.16,3.59,43.3090487081,16.5435,-2.7125,16.7643982445,43.16,3.59,43.3090487081,132.46
2020-11-12 15:00:00,61.835,-2.572,61.888467496,17.255,-2.632,17.4545824642,44.58,0.06,44.5800403768,131.98,42.52,3.33,42.6501969515,17.255,-2.632,17.4545824642,42.52,3.33,42.6501969515,132.11
2020-11-12 15:30:00,62.2315,-2.5955,62.2856019679,13.961500000000001,-2.2455,14.1409247399,48.27,-0.35000000000000003,48.2712688874,131.59,46.07,2.94,46.1637141053,13.961500000000001,-2.2455,14.1409247399,46.07,2.94,46.1637141053,131.71
2020-11-12 16:00:00,64.425,-1.9015,64.4530552204,10.895,-2.0315,11.082780213,53.53,0.13,53.5301578552,131.4,51.06,3.45,51.1764213286,10.895,-2.0315,11.082780213,51.06,3.45,51.1764213286,131.58
2020-11-12 16:30:00,67.1705,-1.3525,67.1841151352,9.7905,-1.8725,9.9679559841,57.38,0.52,57.3823561733,131.4,54.69,3.8200000000000003,54.823247806,9.7905,-1.8725,9.9679559841,54.69,3.8200000000000003,54.823247806,131.63
2020-11-12 17:00:00,70.9495,-0.3045,70.9501534213,9.6495,-1.7145000000000001,9.8006306175,61.3,1.4100000000000001,61.3162140058,131.11,58.41,4.65,58.5948001106,9.6495,-1.7145000000000001,9.8006306175,58.41,4.65,58.5948001106,131.35
2020-11-12 17:30:00,73.3405,0.23450000000000001,73.3408748959,9.3705,-1.7955,9.5409690546,63.97,2.03,64.0022015246,131.48,60.95,5.3,61.1800008173,9.3705,-1.7955,9.5409690546,60.95,5.3,61.1800008173,131.74
2020-11-12 18:00:00,73.8665,0.46900000000000003,73.867988894,9.4765,-1.851,9.6555814558,64.39,2.32,64.431781754,131.19,61.35,5.5600000000000005,61.6014293665,9.4765,-1.851,9.6555814558,61.35,5.5600000000000005,61.6014293665,131.45
2020-11-12 18:30:00,73.6915,0.21350000000000002,73.6918092769,9.711500000000001,-1.8665,9.8892393287,63.98,2.08,64.0138016368,131.62,60.97,5.36,61.205150927,9.711500000000001,-1.8665,9.8892393287,60.97,5.36,61.205150927,131.92
2020-11-12 19:00:00,71.869,-0.481,71.8706095842,9.899000000000001,-1.9609999999999999,10.0913686881,61.97,1.48,61.9876705483,132.09,59.1,4.83,59.2970395551,9.899000000000001,-1.9609999999999999,10.0913686881,59.1,4.83,59.2970395551,132.36
2020-11-12 19:30:00,69.9465,-1.226,69.9572436439,9.836500000000001,-1.916,10.021366586,60.11,0.6900000000000001,60.1139601091,132.27,57.31,4.07,57.4543383915,9.836500000000001,-1.916,10.021366586,57.31,4.07,57.4543383915,132.56
2020-11-12 20:00:00,68.187,-1.6724999999999999,68.2075085694,9.787,-1.9225,9.9740350536,58.4,0.25,58.4005351003,131.62,55.67,3.62,55.787572989,9.787,-1.9225,9.9740350536,55.67,3.62,55.787572989,131.95
2020-11-12 20:30:00,66.4865,-2.1745,66.5220499722,10.0165,-1.9745,10.2092567065,56.47,-0.2,56.4703541692,131.29,53.85,3.14,53.9414692051,10.0165,-1.9745,10.2092567065,53.85,3.14,53.9414692051,131.62
2020-11-12 21:00:00,64.8295,-2.3715,64.8728609089,9.8495,-1.9815,10.0468399261,54.98,-0.39,54.9813832129,131.64,52.48,2.91,52.560617386,9.8495,-1.9815,10.0468399261,52.48,2.91,52.560617386,131.99
2020-11-12 21:30:00,63.156,-2.8285,63.2193067682,9.916,-2.0085,10.1173676542,53.24,-0.8200000000000001,53.2463144264,131.83,50.95,2.52,51.0122818545,9.916,-2.0085,10.1173676542,50.95,2.52,51.0122818545,132.19
2020-11-12 22:00:00,61.1885,-3.2439999999999998,61.274432418800004,9.9085,-1.964,10.1012706255,51.28,-1.28,51.2959725515,131.38,49.07,2.04,49.1123864213,9.9085,-1.964,10.1012706255,49.07,2.04,49.1123864213,131.75
2020-11-12 22:30:00,59.443,-3.419,59.5412446125,10.023,-1.999,10.2203977418,49.42,-1.42,49.4403964385,131.13,47.29,1.8900000000000001,47.3277529574,10.023,-1.999,10.2203977418,47.29,1.8900000000000001,47.3277529574,131.49
2020-11-12 23:00:00,57.437,-3.8805,57.5679359475,10.027,-2.0305,10.230525854,47.41,-1.85,47.4460809762,132.21,45.38,1.5,45.4047838889,10.027,-2.0305,10.230525854,45.38,1.5,45.4047838889,132.56
2020-11-12 23:30:00,55.07,-4.2915,55.2369611062,10.09,-2.0215,10.2905083572,44.98,-2.27,45.0372434769,131.51,43.1,1.08,43.1135291991,10.09,-2.0215,10.2905083572,43.1,1.08,43.1135291991,131.88
2020-11-13 00:00:00,54.341,-4.428,54.5211102693,10.151,-2.068,10.3595089169,44.19,-2.36,44.2529739114,131.7,42.35,1.0,42.3618047302,10.151,-2.068,10.3595089169,42.35,1.0,42.3618047302,132.06
2020-11-13 00:30:00,54.66,-4.4635,54.8419404493,10.19,-2.0835,10.4008207489,44.47,-2.38,44.5336423392,131.12,42.62,0.96,42.6308104544,10.19,-2.0835,10.4008207489,42.62,0.96,42.6308104544,131.48
2020-11-13 01:00:00,56.438,-4.3845,56.6080531749,10.178,-2.1245,10.3973642934,46.26,-2.26,46.31517246,131.05,44.32,1.07,44.332914409,10.178,-2.1245,10.3973642934,44.32,1.07,44.332914409,131.4
2020-11-13 01:30:00,55.99,-4.571,56.1762773865,9.88,-2.111,10.1030055429,46.11,-2.46,46.1755747122,131.0,44.18,0.88,44.1887632776,9.88,-2.111,10.1030055429,44.18,0.88,44.1887632776,131.35
2020-11-13 02:00:00,55.4025,-4.3985,55.5768279816,9.2025,-2.0385,9.4255762954,46.2,-2.36,46.2602377858,130.92,44.21,0.9400000000000001,44.219992085,9.2025,-2.0385,9.4255762954,44.21,0.9400000000000001,44.219992085,131.35
2020-11-13 02:30:00,55.1135,-4.275,55.2790512514,7.4635,-1.8050000000000002,7.6786624649,47.65,-2.47,47.7139748921,131.2,45.61,0.85,45.6179197246,7.4635,-1.8050000000000002,7.6786624649,45.61,0.85,45.6179197246,131.21
2020-11-13 03:00:00,54.3485,-4.1365,54.5056885517,6.0785,-1.5865,6.2821289783,48.27,-2.55,48.3373085722,130.8,46.2,0.77,46.2064162211,6.0785,-1.5865,6.2821289783,46.2,0.77,46.2064162211,130.42
2020-11-13 03:30:00,54.0395,-4.3195,54.2118588549,5.8395,-1.6295000000000002,6.0625927209,48.2,-2.69,48.2750049197,131.25,46.14,0.65,46.1445782297,5.8395,-1.6295000000000002,6.0625927209,46.14,0.65,46.1445782297,130.99
2020-11-13 04:00:00,53.4865,-4.19,53.6503660961,2.9865,-1.4100000000000001,3.3026174847,50.5,-2.7800000000000002,50.576460928,131.16,48.37,0.6000000000000001,48.3737211717,2.9865,-1.4100000000000001,3.3026174847,48.37,0.6000000000000001,48.3737211717,130.9
2020-11-13 04:30:00,53.4515,-4.3495,53.6281735891,2.7815000000000003,-1.2795,3.0616764199,50.67,-3.07,50.7629175678,131.07,48.55,0.31,48.5509896913,2.7815000000000003,-1.2795,3.0616764199,48.55,0.31,48.5509896913,130.9
2020-11-13 05:00:00,53.1425,-4.476,53.330665496,5.1725,-1.416,5.3628175664,47.97,-3.06,48.0674994149,130.98,45.98,0.26,45.9807350963,5.1725,-1.416,5.3628175664,45.98,0.26,45.9807350963,130.85
2020-11-13 05:30:00,54.0385,-3.95,54.1826723432,5.2985,-1.55,5.5205617694,48.74,-2.4,48.7990532695,130.74,46.72,0.9400000000000001,46.7294553788,5.2985,-1.55,5.5205617694,46.72,0.9400000000000001,46.7294553788,130.6
2020-11-13 06:00:00,55.143,-3.578,55.2589588483,3.683,-1.3980000000000001,3.9394026197,51.46,-2.18,51.506154972,130.93,49.31,1.17,49.3238785985,3.683,-1.3980000000000001,3.9394026197,49.31,1.17,49.3238785985,130.79
2020-11-13 06:30:00,57.6655,-3.1415,57.7510078916,5.0055,-1.3815,5.1926460018,52.66,-1.76,52.6894031092,131.37,50.4,1.58,50.4247597912,5.0055,-1.3815,5.1926460018,50.4,1.58,50.4247597912,131.24
2020-11-13 07:00:00,60.0595,-2.311,60.1039454716,6.3195,-1.4809999999999999,6.490719625,53.74,-0.8300000000000001,53.7464091824,131.71,51.45,2.47,51.509255479,6.3195,-1.4809999999999999,6.490719625,51.45,2.47,51.509255479,131.56
2020-11-13 07:30:00,62.325,-1.617,62.3459727168,6.155,-1.467,6.3274097386,56.17,-0.15,56.1702002845,131.79,53.67,3.08,53.7583044748,6.155,-1.467,6.3274097386,53.67,3.08,53.7583044748,131.66
2020-11-13 08:00:00,63.1225,-1.147,63.132920218,6.1025,-0.987,6.181801942,57.02,-0.16,57.0202244822,131.48,54.35,3.1,54.4383366755,6.1025,-0.987,6.181801942,54.35,3.1,54.4383366755,131.36
2020-11-13 08:30:00,63.9255,-0.9490000000000001,63.9325437571,9.1955,-1.109,9.2621326513,54.73,0.16,54.7302338749,131.65,52.19,3.54,52.3099197094,9.1955,-1.109,9.2621326513,52.19,3.54,52.3099197094,131.53
2020-11-13 09:00:00,63.8545,-1.4095,63.8700544896,13.1945,-1.8695,13.3262845722,50.66,0.46,50.6620883896,131.65,48.33,3.77,48.4768171397,13.1945,-1.8695,13.3262845722,48.33,3.77,48.4768171397,131.53
2020-11-13 09:30:00,63.6255,-1.729,63.64898814,17.6555,-2.169,17.7882332245,45.97,0.44,45.9721056729,131.82,43.89,3.74,44.0490601489,17.6555,-2.169,17.7882332245,43.89,3.74,44.0490601489,131.7
2020-11-13 10:00:00,63.425,-2.0645,63.4585911067,20.295,-2.5145,20.4501769002,43.13,0.45,43.13234749,131.82,41.13,3.74,41.2996912821,20.295,-2.5145,20.4501769002,41.13,3.74,41.2996912821,131.7
2020-11-13 10:30:00,62.8055,-2.189,62.8436357259,30.4055,-3.3689999999999998,30.5915771292,32.4,1.18,32.4214805337,131.72,30.9,4.33,31.2019053905,30.4055,-3.3689999999999998,30.5915771292,30.9,4.33,31.2019053905,131.6
2020-11-13 11:00:00,62.591,-5.5440000000000005,62.8360502976,29.541,-3.324,29.7274226431,33.05,-2.22,33.1244758449,132.02,31.49,1.1,31.5092065911,29.541,-3.324,29.7274226431,31.49,1.1,31.5092065911,131.89
2020-11-13 11:30:00,62.362,-9.5045,63.0821255527,33.192,-3.5345,33.3796577911,29.17,-5.97,29.7746502918,132.53,27.82,-2.51,27.9330001969,33.192,-3.5345,33.3796577911,27.82,-2.51,27.9330001969,132.42
2020-11-13 12:00:00,61.8935,-9.591,62.6322011688,35.4035,-4.011,35.6299864335,26.49,-5.58,27.0713224649,132.61,25.23,-2.15,25.3214415071,35.4035,-4.011,35.6299864335,25.23,-2.15,25.3214415071,132.49
2020-11-13 12:30:00,63.6005,-9.4185,64.2941034816,22.3005,-3.0185,22.5038583914,41.3,-6.4,41.7929419879,132.61,39.36,-2.84,39.4623263379,22.3005,-3.0185,22.5038583914,39.36,-2.84,39.4623263379,132.49
2020-11-13 13:00:00,64.4855,-9.1695,65.1341649252,15.1155,-2.2895,15.2879086372,49.37,-6.88,49.8470791521,132.44,47.13,-3.22,47.2398698135,15.1155,-2.2895,15.2879086372,47.13,-3.22,47.2398698135,132.41
2020-11-13 13:30:00,64.385,-9.1855,65.0369251676,16.095,-2.1755,16.2413615578,48.29,-7.01,48.7961494382,132.44,46.11,-3.36,46.2322582187,16.095,-2.1755,16.2413615578,46.11,-3.36,46.2322582187,132.34
2020-11-13 14:00:00,63.3685,-9.249,64.0399156249,14.9285,-2.129,15.0795475148,48.44,-7.12,48.9604738539,132.34,46.26,-3.47,46.3899611985,14.9285,-2.129,15.0795475148,46.26,-3.47,46.3899611985,132.26
2020-11-13 14:30:00,63.8065,-8.932,64.4286432129,10.2765,-1.8820000000000001,10.4474100259,53.53,-7.05,53.992253148,132.68,51.17,-3.36,51.2801959825,10.2765,-1.8820000000000001,10.4474100259,51.17,-3.36,51.2801959825,132.6
2020-11-13 15:00:00,63.8735,-9.058,64.5125675063,8.2135,-1.6480000000000001,8.3772003826,55.66,-7.41,56.1510792416,132.97,53.21,-3.71,53.3391807211,8.2135,-1.6480000000000001,8.3772003826,53.21,-3.71,53.3391807211,132.9
2020-11-13 15:30:00,64.257,-9.039,64.8896414692,7.737,-1.549,7.8905367371,56.52,-7.49,57.0141254427,132.68,53.93,-3.79,54.0630095352,7.737,-1.549,7.8905367371,53.93,-3.79,54.0630095352,132.62
2020-11-13 16:00:00,65.4635,-8.7695,66.0482699433,6.0835,-1.5295,6.2728257189,59.38,-7.24,59.8197459038,133.04,56.68,-3.5300000000000002,56.7898168689,6.0835,-1.5295,6.2728257189,56.68,-3.5300000000000002,56.7898168689,132.99
2020-11-13 16:30:00,67.2275,-8.2825,67.7357849478,5.2875,-1.3425,5.4552692418,61.94,-6.94,62.3275797701,132.48,59.07,-3.25,59.1593390768,5.2875,-1.3425,5.4552692418,59.07,-3.25,59.1593390768,132.43
2020-11-13 17:00:00,70.571,-7.035,70.9207816229,5.031,-1.095,5.1487849052,65.54,-5.94,65.8086255745,131.94,62.52,-2.29,62.561925322,5.031,-1.095,5.1487849052,62.52,-2.29,62.561925322,131.9
2020-11-13 17:30:00,72.8815,-6.6445,73.1837579146,5.4715,-1.2445,5.6112469648,67.41,-5.4,67.6259425073,131.94,64.36,-1.75,64.3837875556,5.4715,-1.2445,5.6112469648,64.36,-1.75,64.3837875556,131.9
2020-11-13 18:00:00,73.433,-6.45,73.7157241638,5.693,-1.23,5.8243582479,67.74,-5.22,67.9408271954,131.53,64.67,-1.57,64.6890547156,5.693,-1.23,5.8243582479,64.67,-1.57,64.6890547156,131.51
2020-11-13 18:30:00,73.236,-6.5035,73.5241947134,4.936,-1.1535,5.0689898649,68.3,-5.35,68.5092147087,131.67,65.22,-1.7000000000000002,65.2421520185,4.936,-1.1535,5.0689898649,65.22,-1.7000000000000002,65.2421520185,131.66
2020-11-13 19:00:00,71.978,-6.89,72.3070161464,5.168,-1.2,5.3054899868,66.81,-5.69,67.0518620174,131.9,63.8,-2.03,63.8322872847,5.168,-1.2,5.3054899868,63.8,-2.03,63.8322872847,131.9
2020-11-13 19:30:00,69.997,-7.5465,70.4026254571,5.207,-1.1765,5.33825826,64.79,-6.37,65.1023885891,131.42,61.8,-2.7199999999999998,61.8598286451,5.207,-1.1765,5.33825826,61.8,-2.7199999999999998,61.8598286451,131.42
2020-11-13 20:00:00,68.1595,-8.2135,68.6525966188,4.6495,-1.2135,4.8052505138,63.51,-7.0,63.8946014934,131.65,60.59,-3.34,60.6819882667,4.6495,-1.2135,4.8052505138,60.59,-3.34,60.6819882667,131.65
2020-11-13 20:30:00,66.2165,-8.687,66.7838965713,5.3265,-1.227,5.465997736,60.89,-7.46,61.3452826222,131.4,58.09,-3.79,58.2135053059,5.3265,-1.227,5.465997736,58.09,-3.79,58.2135053059,131.41
2020-11-13 21:00:00,64.518,-9.188,65.1689471144,5.418,-1.258,5.5621298079,59.1,-7.93,59.6296478272,130.79,56.4,-4.28,56.5621640322,5.418,-1.258,5.5621298079,56.4,-4.28,56.5621640322,130.8
2020-11-13 21:30:00,63.0785,-9.765,63.8298706504,5.7185,-1.335,5.8722625324,57.36,-8.43,57.976154581,131.14,54.76,-4.73,54.9639017902,5.7185,-1.335,5.8722625324,54.76,-4.73,54.9639017902,131.15
2020-11-13 22:00:00,61.113,-10.262,61.9686002182,6.003,-1.492,6.1856344056,55.11,-8.77,55.8034497142,132.0,52.72,-5.02,52.9584629686,6.003,-1.492,6.1856344056,52.72,-5.02,52.9584629686,132.02
2020-11-13 22:30:00,59.054,-11.1965,60.1060440243,6.924,-1.6865,7.126433768,52.13,-9.51,52.9903481778,132.8,50.05,-5.72,50.3757967679,6.924,-1.6865,7.126433768,50.05,-5.72,50.3757967679,132.83
2020-11-13 23:00:00,57.083,-11.8495,58.2999102851,6.473,-1.6095000000000002,6.6700988936000005,50.61,-10.24,51.6355468645,133.45,48.7,-6.41,49.1200376629,6.473,-1.6095000000000002,6.6700988936000005,48.7,-6.41,49.1200376629,133.49
2020-11-13 23:30:00,54.8095,-12.235,56.1584945957,5.8495,-1.4849999999999999,6.035053873,48.96,-10.75,50.1262815298,133.45,47.01,-6.9,47.5136832923,5.8495,-1.4849999999999999,6.035053873,47.01,-6.9,47.5136832923,133.49
2020-11-14 00:00:00,54.092,-12.4205,55.499669226500004,6.342,-1.9304999999999999,6.6293132563,47.75,-10.49,48.8886755803,133.52,45.77,-6.69,46.256340106,6.342,-1.9304999999999999,6.6293132563,45.77,-6.69,46.256340106,133.57
2020-11-14 00:30:00,55.4875,-12.445,56.8659887916,6.8475,-3.375,7.6340606004,48.64,-9.07,49.4784245909,132.96,46.6,-5.36,46.907244643,6.8475,-3.375,7.6340606004,46.6,-5.36,46.907244643,133.02
2020-11-14 01:00:00,56.891,-12.4685,58.2413029838,6.301,-3.2385,7.0845242077,50.59,-9.23,51.425100875,132.85,48.43,-5.52,48.743566755,6.301,-3.2385,7.0845242077,48.43,-5.52,48.743566755,132.94
2020-11-14 01:30:00,57.0405,-12.0455,58.298479487,4.8905,-3.1255,5.8039418071,52.15,-8.92,52.9073614916,132.31,49.93,-5.23,50.2031652389,4.8905,-3.1255,5.8039418071,49.93,-5.23,50.2031652389,132.44
2020-11-14 02:00:00,56.649,-12.1015,57.9271568718,4.179,-3.0815,5.1922714923,52.47,-9.02,53.2396590898,132.73,50.25,-5.32,50.5308311826,4.179,-3.0815,5.1922714923,50.25,-5.32,50.5308311826,132.77
2020-11-14 02:30:00,55.9385,-12.272,57.2688201926,3.5985,-3.112,4.7574936942,52.34,-9.16,53.1354984921,133.3,50.17,-5.39,50.4587058891,3.5985,-3.112,4.7574936942,50.17,-5.39,50.4587058891,133.25
2020-11-14 03:00:00,55.5365,-12.583,56.944136847,2.6365,-3.013,4.0036609809,52.9,-9.57,53.7586727887,133.57,50.7,-5.77,51.0272760394,2.6365,-3.013,4.0036609809,50.7,-5.77,51.0272760394,133.48
2020-11-14 03:30:00,54.815,-12.5925,56.2428242645,4.115,-3.1525,5.1837709488,50.7,-9.44,51.5713447566,133.72,48.6,-5.65,48.927318545,4.115,-3.1525,5.1837709488,48.6,-5.65,48.927318545,133.58
2020-11-14 04:00:00,55.23,-12.84,56.7028967514,4.4,-3.5300000000000002,5.6410016841,50.83,-9.31,51.6755745009,134.25,48.72,-5.52,49.0317121871,4.4,-3.5300000000000002,5.6410016841,48.72,-5.52,49.0317121871,134.04
2020-11-14 04:30:00,54.409,-12.703,55.8722246738,5.139,-3.383,6.1525612553,49.27,-9.32,50.1437463698,132.7,47.21,-5.61,47.5421518234,5.139,-3.383,6.1525612553,47.21,-5.61,47.5421518234,132.5
2020-11-14 05:00:00,52.793,-12.855,54.3355488976,4.533,-2.805,5.3306766925,48.26,-10.05,49.2953354791,133.02,46.21,-6.33,46.6415372817,4.533,-2.805,5.3306766925,46.21,-6.33,46.6415372817,132.82
2020-11-14 05:30:00,52.65,-12.864,54.1987545613,3.88,-2.604,4.6728167094,48.77,-10.26,49.837541071,132.51,46.71,-6.55,47.167007537,3.88,-2.604,4.6728167094,46.71,-6.55,47.167007537,132.33
2020-11-14 06:00:00,53.1495,-12.5605,54.6135103294,6.0695,-2.8505000000000003,6.7055335731,47.08,-9.71,48.07089036,132.39,45.08,-6.03,45.4815050323,6.0695,-2.8505000000000003,6.7055335731,45.08,-6.03,45.4815050323,132.19
2020-11-14 06:30:00,54.688,-11.974,55.9835156095,8.158,-3.044,8.7074048947,46.53,-8.93,47.3791705288,132.02,44.57,-5.32,44.886382122,8.158,-3.044,8.7074048947,44.57,-5.32,44.886382122,131.73
2020-11-14 07:00:00,55.962,-11.419,57.1151381422,9.252,-3.119,9.7635887357,46.71,-8.3,47.4416915803,131.53,44.74,-4.72,44.9882873646,9.252,-3.119,9.7635887357,44.74,-4.72,44.9882873646,131.2
2020-11-14 07:30:00,57.3765,-10.771,58.3787392229,9.3265,-3.201,9.860527534100001,48.05,-7.57,48.64265001,131.56,46.04,-3.9699999999999998,46.2108482934,9.3265,-3.201,9.860527534100001,46.04,-3.9699999999999998,46.2108482934,131.26
2020-11-14 08:00:00,57.829,-11.4335,58.9484364784,9.459,-3.2035,9.9867458789,48.37,-8.23,49.0651587178,134.01,46.36,-4.47,46.5749986581,9.459,-3.2035,9.9867458789,46.36,-4.47,46.5749986581,133.72
2020-11-14 08:30:00,59.461,-11.007,60.4711879328,9.901,-2.807,10.2912122707,49.56,-8.2,50.233789425,133.77,47.5,-4.44,47.7070602741,9.901,-2.807,10.2912122707,47.5,-4.44,47.7070602741,133.48
2020-11-14 09:00:00,60.988,-10.6745,61.9151120022,11.108,-2.6845,11.427782123,49.88,-7.99,50.5158836407,133.36,47.79,-4.25,47.9786056488,11.108,-2.6845,11.427782123,47.79,-4.25,47.9786056488,133.06
2020-11-14 09:30:00,62.1785,-10.6355,63.0815323411,13.8785,-2.8755,14.1732587114,48.3,-7.76,48.9193990151,132.73,46.31,-4.07,46.4885039553,13.8785,-2.8755,14.1732587114,46.31,-4.07,46.4885039553,132.43
2020-11-14 10:00:00,62.6285,-10.6885,63.5340306017,14.5685,-3.4785,14.9780223828,48.06,-7.21,48.5978157945,132.15,46.07,-3.61,46.2112215809,14.5685,-3.4785,14.9780223828,46.07,-3.61,46.2112215809,131.85
2020-11-14 10:30:00,62.786,-10.4865,63.6557026373,15.876,-3.5665,16.2716716489,46.91,-6.92,47.4176602122,131.89,44.99,-3.33,45.1130690599,15.876,-3.5665,16.2716716489,44.99,-3.33,45.1130690599,131.59
2020-11-14 11:00:00,61.987,-10.7515,62.9125021061,21.647,-4.1115,22.0339973961,40.34,-6.64,40.8828227988,132.04,38.68,-3.1,38.8040255644,21.647,-4.1115,22.0339973961,38.68,-3.1,38.8040255644,131.76
2020-11-14 11:30:00,62.3405,-10.6205,63.2386982828,18.0705,-3.7105,18.4475142092,44.27,-6.91,44.8060375396,131.68,42.45,-3.34,42.5811942059,18.0705,-3.7105,18.4475142092,42.45,-3.34,42.5811942059,131.4
2020-11-14 12:00:00,62.9385,-10.7315,63.8468470208,14.3385,-3.5515,14.7717884665,48.6,-7.18,49.1275116406,132.75,46.63,-3.51,46.7619182669,14.3385,-3.5515,14.7717884665,46.63,-3.51,46.7619182669,132.47
2020-11-14 12:30:00,64.1615,-10.098,64.9512716292,11.8415,-3.358,12.308423386,52.32,-6.74,52.7523459194,131.57,50.17,-3.11,50.2663008386,11.8415,-3.358,12.308423386,50.17,-3.11,50.2663008386,131.3
2020-11-14 13:00:00,64.442,-10.2205,65.2474519368,11.422,-3.3505000000000003,11.9032740979,53.02,-6.87,53.4632331607,131.62,50.86,-3.23,50.9624616752,11.422,-3.3505000000000003,11.9032740979,50.86,-3.23,50.9624616752,131.37
2020-11-14 13:30:00,64.5515,-10.239,65.3584980951,12.8315,-3.499,13.3000147838,51.72,-6.74,52.1573197164,132.06,49.61,-3.1,49.7067611095,12.8315,-3.499,13.3000147838,49.61,-3.1,49.7067611095,131.8
2020-11-14 14:00:00,64.137,-10.413,64.9768061542,11.877,-3.533,12.391336409,52.26,-6.88,52.7109286581,132.87,50.13,-3.2,50.2320306179,11.877,-3.533,12.391336409,50.13,-3.2,50.2320306179,132.38
2020-11-14 14:30:00,63.0555,-10.5835,63.937520694,17.6655,-3.7935,18.0682188524,45.39,-6.79,45.8950563787,132.91,43.55,-3.17,43.6652195689,17.6655,-3.7935,18.0682188524,43.55,-3.17,43.6652195689,132.59
2020-11-14 15:00:00,62.4395,-10.8615,63.3771515808,17.9495,-3.8715,18.3622728032,44.49,-6.99,45.0357657868,133.31,42.67,-3.34,42.8005198567,17.9495,-3.8715,18.3622728032,42.67,-3.34,42.8005198567,133.21
2020-11-14 15:30:00,62.6,-10.9845,63.5564256409,13.97,-3.5645,14.4175781687,48.63,-7.42,49.1928175652,132.87,46.62,-3.77,46.7721851104,13.97,-3.5645,14.4175781687,46.62,-3.77,46.7721851104,132.78
2020-11-14 16:00:00,63.777,-10.628,64.6564777343,11.197,-2.528,11.4788323884,52.58,-8.1,53.2002481197,132.7,50.38,-4.4,50.5717747365,11.197,-2.528,11.4788323884,50.38,-4.4,50.5717747365,132.63
2020-11-14 16:30:00,65.6045,-9.8775,66.3439177808,10.0545,-1.7175,10.200136102,55.55,-8.16,56.1461316566,132.14,53.2,-4.46,53.3866237929,10.0545,-1.7175,10.200136102,53.2,-4.46,53.3866237929,132.06
2020-11-14 17:00:00,69.0345,-8.4535,69.5501535045,9.8045,-1.5335,9.9237010485,59.23,-6.92,59.632870969,131.3,56.75,-3.27,56.8441325028,9.8045,-1.5335,9.9237010485,56.75,-3.27,56.8441325028,131.22
2020-11-14 17:30:00,71.789,-7.7805,72.2093948268,9.859,-1.6005,9.9880669426,61.93,-6.18,62.2375875175,131.09,59.34,-2.56,59.3951950919,9.859,-1.6005,9.9880669426,59.34,-2.56,59.3951950919,131.03
2020-11-14 18:00:00,72.5475,-7.5495,72.9392535368,9.7775,-1.5995,9.9074672091,62.77,-5.95,63.0513711191,130.74,60.14,-2.36,60.1862874748,9.7775,-1.5995,9.9074672091,60.14,-2.36,60.1862874748,130.68
2020-11-14 18:30:00,71.4185,-7.942,71.8587329853,9.7185,-1.612,9.8512834824,61.7,-6.33,62.0238575066,130.59,59.15,-2.73,59.2129664854,9.7185,-1.612,9.8512834824,59.15,-2.73,59.2129664854,130.53
2020-11-14 19:00:00,70.282,-8.278,70.7678232532,9.752,-1.638,9.8886069798,60.53,-6.64,60.8931071633,131.25,57.99,-3.01,58.0680652338,9.752,-1.638,9.8886069798,57.99,-3.01,58.0680652338,131.2
2020-11-14 19:30:00,68.7685,-8.8355,69.33377714,9.8385,-1.6855,9.9818331232,58.93,-7.15,59.3621714562,132.09,56.41,-3.48,56.5172407324,9.8385,-1.6855,9.9818331232,56.41,-3.48,56.5172407324,132.03
2020-11-14 20:00:00,66.561,-9.787,67.2766831079,9.741,-1.617,9.8742984561,56.82,-8.17,57.4043665587,131.99,54.38,-4.48,54.5642263759,9.741,-1.617,9.8742984561,54.38,-4.48,54.5642263759,131.94
