Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-14 20:30:00,65.225,-10.2175,66.0204357093,9.695,-1.5975000000000001,9.8257331151,55.53,-8.62,56.1950647299,132.41,53.15,-4.9,53.3753922702,9.695,-1.5975000000000001,9.8257331151,53.15,-4.9,53.3753922702,132.4
2020-11-14 21:00:00,63.512,-10.85,64.4321087968,9.802,-1.63,9.9366042489,53.71,-9.22,54.49561909,133.05,51.43,-5.45,51.7179601299,9.802,-1.63,9.9366042489,51.43,-5.45,51.7179601299,133.11
2020-11-14 21:30:00,61.4695,-11.338,62.5063970666,9.5795,-1.488,9.6943779713,51.89,-9.85,52.8166129168,132.16,49.74,-6.09,50.1114328273,9.5795,-1.488,9.6943779713,49.74,-6.09,50.1114328273,132.27
2020-11-14 22:00:00,60.158,-11.539,61.2546609247,9.248,-1.479,9.3655189392,50.91,-10.06,51.89442841,132.63,48.8,-6.27,49.2011473443,9.248,-1.479,9.3655189392,48.8,-6.27,49.2011473443,132.75
2020-11-14 22:30:00,58.452,-11.845,59.640089948,9.552,-1.585,9.6826096172,48.9,-10.26,49.9647635839,132.95,46.9,-6.46,47.3428093801,9.552,-1.585,9.6826096172,46.9,-6.46,47.3428093801,133.09
2020-11-14 23:00:00,56.926,-12.468,58.2753850266,8.936,-1.448,9.0525576496,47.99,-11.02,49.2390140031,133.56,46.01,-7.17,46.5653197133,8.936,-1.448,9.0525576496,46.01,-7.17,46.5653197133,133.56
2020-11-14 23:30:00,55.2615,-12.585,56.676411383,9.2615,-1.545,9.3894838649,46.0,-11.04,47.3062532864,133.36,44.1,-7.24,44.6903524264,9.2615,-1.545,9.3894838649,44.1,-7.24,44.6903524264,133.23
2020-11-15 00:00:00,54.3545,-12.9,55.8643148195,9.3445,-1.55,9.4721792767,45.01,-11.35,46.4189896486,133.41,43.11,-7.55,43.7661353103,9.3445,-1.55,9.4721792767,43.11,-7.55,43.7661353103,133.28
2020-11-15 00:30:00,54.668,-12.8695,56.1623918138,9.738,-1.5895000000000001,9.8668715533,44.93,-11.28,46.3243273022,133.13,43.04,-7.5,43.6885751656,9.738,-1.5895000000000001,9.8668715533,43.04,-7.5,43.6885751656,133.0
2020-11-15 01:00:00,56.3265,-12.4755,57.6915305959,9.7865,-1.5955,9.9157048413,46.54,-10.88,47.7948323566,132.91,44.57,-7.11,45.1335462821,9.7865,-1.5955,9.9157048413,44.57,-7.11,45.1335462821,132.71
2020-11-15 01:30:00,56.176,-12.602,57.572158028,9.856,-1.612,9.986955492,46.32,-10.99,47.6059082468,132.79,44.36,-7.23,44.9453278996,9.856,-1.612,9.986955492,44.36,-7.23,44.9453278996,132.54
2020-11-15 02:00:00,55.7015,-12.8535,57.1652828603,9.8315,-1.5735000000000001,9.9566206365,45.87,-11.28,47.2365885728,133.22,43.97,-7.46,44.5983463819,9.8315,-1.5735000000000001,9.9566206365,43.97,-7.46,44.5983463819,133.0
2020-11-15 02:30:00,54.5145,-12.827,56.0032377568,9.7045,-1.597,9.8350256355,44.81,-11.23,46.1957682045,133.12,43.16,-7.45,43.7982659474,9.7045,-1.597,9.8350256355,43.16,-7.45,43.7982659474,132.93
2020-11-15 03:00:00,53.897,-13.114,55.4694835473,9.107,-1.514,9.2319903055,44.79,-11.6,46.2677436234,133.69,42.96,-7.74,43.65168038,9.107,-1.514,9.2319903055,42.96,-7.74,43.65168038,133.55
2020-11-15 03:30:00,52.8705,-13.026,54.4515054544,9.8705,-1.546,9.9908401173,43.0,-11.48,44.5060714959,133.03,41.25,-7.67,41.9570184832,9.8705,-1.546,9.9908401173,41.25,-7.67,41.9570184832,132.83
2020-11-15 04:00:00,52.0525,-13.0815,53.6711132594,9.8025,-1.5615,9.9260913002,42.25,-11.52,43.7923840411,132.88,40.54,-7.73,41.2703828429,9.8025,-1.5615,9.9260913002,40.54,-7.73,41.2703828429,132.71
2020-11-15 04:30:00,51.654,-13.049,53.2767502481,9.954,-1.579,10.078460051,41.7,-11.47,43.2487098073,132.68,39.98,-7.73,40.7204285341,9.954,-1.579,10.078460051,39.98,-7.73,40.7204285341,132.5
2020-11-15 05:00:00,51.59,-13.032,53.2105358364,10.15,-1.642,10.2819581793,41.44,-11.39,42.9768042088,132.98,39.7,-7.63,40.4265618127,10.15,-1.642,10.2819581793,39.7,-7.63,40.4265618127,132.8
2020-11-15 05:30:00,51.913,-13.195,53.5636779357,8.783,-1.645,8.935721235599999,43.13,-11.55,44.6497413206,133.12,41.32,-7.78,42.0460557009,8.783,-1.645,8.935721235599999,41.32,-7.78,42.0460557009,132.86
2020-11-15 06:00:00,52.623,-12.8595,54.1714580683,10.073,-1.5895000000000001,10.1976389056,42.55,-11.27,44.017217086,133.4,40.75,-7.5,41.4344361612,10.073,-1.5895000000000001,10.1976389056,40.75,-7.5,41.4344361612,133.33
2020-11-15 06:30:00,53.85,-12.715,55.3307665318,9.81,-1.525,9.9278257942,44.04,-11.19,45.439384899,133.4,42.18,-7.42,42.8276639568,9.81,-1.525,9.9278257942,42.18,-7.42,42.8276639568,133.52
2020-11-15 07:00:00,54.933,-12.3825,56.3112847949,9.923,-1.5725,10.0468246352,45.01,-10.81,46.2899146683,133.28,43.13,-7.02,43.6975662938,9.923,-1.5725,10.0468246352,43.13,-7.02,43.6975662938,133.46
2020-11-15 07:30:00,56.4615,-11.8715,57.6960440108,9.5915,-1.5715,9.7193870434,46.87,-10.3,47.9884038076,133.19,44.9,-6.53,45.3723583253,9.5915,-1.5715,9.7193870434,44.9,-6.53,45.3723583253,133.38
2020-11-15 08:00:00,56.5745,-11.4585,57.7232299209,9.7545,-1.1685,9.8242385201,46.82,-10.29,47.9374227509,132.73,44.84,-6.53,45.3129837905,9.7545,-1.1685,9.8242385201,44.84,-6.53,45.3129837905,132.85
2020-11-15 08:30:00,58.3555,-10.961500000000001,59.3760798849,11.2155,-1.1115,11.270442427,47.14,-9.85,48.1580948543,132.15,45.16,-6.14,45.5754890264,11.2155,-1.1115,11.270442427,45.16,-6.14,45.5754890264,132.25
2020-11-15 09:00:00,59.8255,-10.624,60.7614995392,12.8355,-1.554,12.9292295304,46.99,-9.07,47.8573400849,131.27,44.96,-5.44,45.2879145027,12.8355,-1.554,12.9292295304,44.96,-5.44,45.2879145027,131.29
2020-11-15 09:30:00,62.0465,-10.499,62.9285083507,15.2765,-1.799,15.3820627112,46.77,-8.7,47.5722913049,132.49,44.77,-5.05,45.0539165889,15.2765,-1.799,15.3820627112,44.77,-5.05,45.0539165889,132.43
2020-11-15 10:00:00,62.594,-10.775,63.5146397376,19.614,-1.975,19.7131839387,42.98,-8.8,43.8716354835,132.29,41.14,-5.15,41.461091399,19.614,-1.975,19.7131839387,41.14,-5.15,41.461091399,132.22
2020-11-15 10:30:00,64.3005,-10.526,65.1563579112,14.9205,-2.106,15.0683959415,49.38,-8.42,50.0927220263,132.08,47.26,-4.79,47.5021231104,14.9205,-2.106,15.0683959415,47.26,-4.79,47.5021231104,132.07
2020-11-15 11:00:00,64.751,-10.2965,65.5645476858,13.931000000000001,-1.5865,14.0210464392,50.82,-8.71,51.5609978569,132.02,48.64,-5.02,48.8983639808,13.931000000000001,-1.5865,14.0210464392,48.64,-5.02,48.8983639808,132.21
2020-11-15 11:30:00,65.694,-10.142,66.4722633886,16.604,-1.792,16.7004215516,49.09,-8.35,49.7950861029,132.41,47.0,-4.66,47.230452041,16.604,-1.792,16.7004215516,47.0,-4.66,47.230452041,132.61
2020-11-15 12:00:00,63.9475,-10.621,64.8235173162,34.8575,-3.311,35.0143974281,29.09,-7.31,29.9944028112,132.3,27.94,-3.79,28.1958809048,34.8575,-3.311,35.0143974281,27.94,-3.79,28.1958809048,132.48
2020-11-15 12:30:00,64.3765,-10.4995,65.2270898669,31.1565,-3.6395,31.3683511282,33.22,-6.86,33.9209080067,131.86,31.89,-3.33,32.0633903385,31.1565,-3.6395,31.3683511282,31.89,-3.33,32.0633903385,132.11
2020-11-15 13:00:00,63.5465,-10.483,64.4053643049,36.9965,-3.7030000000000003,37.1813558286,26.55,-6.78,27.4020236479,132.36,25.54,-3.2800000000000002,25.7497572804,36.9965,-3.7030000000000003,37.1813558286,25.54,-3.2800000000000002,25.7497572804,132.55
2020-11-15 13:30:00,63.1255,-10.38,63.9732221343,32.0855,-3.34,32.2588733568,31.04,-7.04,31.8283395734,132.15,29.8,-3.5300000000000002,30.0083471721,32.0855,-3.34,32.2588733568,29.8,-3.5300000000000002,30.0083471721,132.21
2020-11-15 14:00:00,63.555,-10.661,64.4429588551,24.825,-2.791,24.9813992002,38.73,-7.87,39.5215105987,132.89,37.11,-4.28,37.3559968412,24.825,-2.791,24.9813992002,37.11,-4.28,37.3559968412,132.87
2020-11-15 14:30:00,63.17,-10.819,64.0897781319,23.0,-2.529,23.1386222796,40.17,-8.29,41.0164966812,132.89,38.48,-4.67,38.7623438404,23.0,-2.529,23.1386222796,38.48,-4.67,38.7623438404,132.87
2020-11-15 15:00:00,63.737,-10.735,64.6347073483,17.267,-2.135,17.3984917162,46.47,-8.6,47.2590827249,132.81,44.48,-4.93,44.752377590500004,17.267,-2.135,17.3984917162,44.48,-4.93,44.752377590500004,132.75
2020-11-15 15:30:00,64.9425,-10.202,65.7389466774,12.9325,-1.812,13.0588246121,52.01,-8.39,52.6823708654,132.56,49.79,-4.68,50.0094641043,12.9325,-1.812,13.0588246121,49.79,-4.68,50.0094641043,132.5
2020-11-15 16:00:00,65.6765,-9.954,66.4265366269,11.6965,-1.6840000000000002,11.8171049014,53.98,-8.27,54.6098278701,132.29,51.61,-4.55,51.8101785367,11.6965,-1.6840000000000002,11.8171049014,51.61,-4.55,51.8101785367,132.21
2020-11-15 16:30:00,67.741,-8.9445,68.3289628287,8.911,-1.5045000000000002,9.0371146529,58.83,-7.44,59.2985876729,131.5,56.17,-3.74,56.2943736087,8.911,-1.5045000000000002,9.0371146529,56.17,-3.74,56.2943736087,131.42
2020-11-15 17:00:00,72.072,-7.3505,72.4458627821,8.732,-1.2505,8.8210869087,63.34,-6.1,63.6330543036,131.06,60.44,-2.46,60.4900421557,8.732,-1.2505,8.8210869087,60.44,-2.46,60.4900421557,131.02
2020-11-15 17:30:00,74.6805,-6.786,74.9881782433,8.6005,-1.3559999999999999,8.7067408512,66.08,-5.43,66.3027246801,131.37,63.05,-1.8,63.0756886605,8.6005,-1.3559999999999999,8.7067408512,63.05,-1.8,63.0756886605,131.37
2020-11-15 18:00:00,74.483,-7.013,74.8124284995,8.613,-1.343,8.71707623,65.87,-5.67,66.1135825682,131.44,62.8,-2.05,62.8334504862,8.613,-1.343,8.71707623,62.8,-2.05,62.8334504862,131.43
2020-11-15 18:30:00,73.14,-7.323,73.5056863719,8.04,-1.373,8.1563919106,65.1,-5.95,65.37134311,131.5,62.08,-2.32,62.1233353902,8.04,-1.373,8.1563919106,62.08,-2.32,62.1233353902,131.49
2020-11-15 19:00:00,71.166,-7.792,71.5913040809,7.986,-1.3519999999999999,8.0996357943,63.18,-6.44,63.5073696511,131.11,60.26,-2.8,60.3250163697,7.986,-1.3519999999999999,8.0996357943,60.26,-2.8,60.3250163697,131.08
2020-11-15 19:30:00,69.6355,-8.709,70.1779847335,8.1855,-1.449,8.3127619508,61.45,-7.26,61.8773795502,132.22,58.71,-3.58,58.8190487852,8.1855,-1.449,8.3127619508,58.71,-3.58,58.8190487852,132.21
2020-11-15 20:00:00,67.286,-9.73,67.9858712969,7.836,-1.42,7.963623296,59.45,-8.31,60.0279818085,132.86,56.91,-4.53,57.0900078823,7.836,-1.42,7.963623296,56.91,-4.53,57.0900078823,132.84
2020-11-15 20:30:00,65.4315,-10.1665,66.2166060328,8.2015,-1.4765000000000001,8.3333459367,57.23,-8.69,57.8860000346,132.79,54.81,-4.89,55.0277039317,8.2015,-1.4765000000000001,8.3333459367,54.81,-4.89,55.0277039317,132.79
2020-11-15 21:00:00,64.199,-10.6585,65.0777628937,8.769,-1.5285000000000002,8.901217515,55.43,-9.13,56.1768795858,133.02,53.1,-5.31,53.3648395482,8.769,-1.5285000000000002,8.901217515,53.1,-5.31,53.3648395482,133.08
2020-11-15 21:30:00,61.9135,-11.2245,62.9227374047,8.3535,-1.5445,8.495083431,53.56,-9.68,54.427713529,132.91,51.32,-5.86,51.6534800377,8.3535,-1.5445,8.495083431,51.32,-5.86,51.6534800377,133.03
2020-11-15 22:00:00,59.945,-11.723,61.0805349846,8.915,-1.663,9.0687812853,51.03,-10.06,52.0121572327,133.13,48.9,-6.22,49.2939996348,8.915,-1.663,9.0687812853,48.9,-6.22,49.2939996348,133.27
2020-11-15 22:30:00,58.1155,-12.0675,59.3551673951,9.8455,-1.7275,9.9959054867,48.27,-10.34,49.3650534285,132.99,46.22,-6.54,46.6804027403,9.8455,-1.7275,9.9959054867,46.22,-6.54,46.6804027403,133.15
2020-11-15 23:00:00,56.497,-12.4385,57.850041411,10.027,-1.7685,10.1817641521,46.47,-10.67,47.679238668400004,133.58,44.5,-6.83,45.0210939449,10.027,-1.7685,10.1817641521,44.5,-6.83,45.0210939449,133.8
2020-11-15 23:30:00,54.967,-13.0,56.4833700216,9.997,-1.75,10.1490151739,44.97,-11.25,46.3558345842,133.9,43.07,-7.39,43.6993935885,9.997,-1.75,10.1490151739,43.07,-7.39,43.6993935885,134.14
2020-11-16 00:00:00,53.3765,-13.579,55.0766737671,10.0765,-1.679,10.2154242814,43.3,-11.9,44.9054562386,132.31,41.4,-7.5600000000000005,42.084600509,10.0765,-1.679,10.2154242814,41.4,-7.5600000000000005,42.084600509,132.55
2020-11-16 00:30:00,53.678,-12.9985,55.2294186666,9.938,-1.7885,10.0976520167,43.74,-11.21,45.1536454785,132.27,41.92,-7.43,42.5733637384,9.938,-1.7885,10.0976520167,41.92,-7.43,42.5733637384,132.52
2020-11-16 01:00:00,55.608,-12.861,57.075870427,9.778,-1.7810000000000001,9.9388754394,45.83,-11.08,47.1503478248,132.49,43.93,-7.29,44.5307646465,9.778,-1.7810000000000001,9.9388754394,43.93,-7.29,44.5307646465,132.73
2020-11-16 01:30:00,55.6825,-12.6375,57.0985745225,9.2025,-1.7375,9.3650900957,46.48,-10.9,47.7409719214,132.31,44.55,-7.11,45.113796116,9.2025,-1.7375,9.3650900957,44.55,-7.11,45.113796116,132.56
2020-11-16 02:00:00,55.471,-12.818,56.932705583,8.901,-1.6480000000000001,9.0522762331,46.57,-11.17,47.8908529889,132.72,44.63,-7.36,45.2328033622,8.901,-1.6480000000000001,9.0522762331,44.63,-7.36,45.2328033622,132.97
2020-11-16 02:30:00,54.4575,-12.838,55.9502774814,9.1275,-1.558,9.2595151196,45.33,-11.28,46.7123891489,132.29,43.49,-7.48,44.1285678444,9.1275,-1.558,9.2595151196,43.49,-7.48,44.1285678444,132.53
2020-11-16 03:00:00,53.553,-13.3395,55.1893655449,7.273,-1.4495,7.4160352784,46.28,-11.89,47.7829519808,132.77,44.35,-8.08,45.0800277285,7.273,-1.4495,7.4160352784,44.35,-8.08,45.0800277285,133.0
2020-11-16 03:30:00,52.7935,-13.109,54.3966866937,7.9235,-1.419,8.0495598172,44.87,-11.69,46.3678013281,132.52,43.01,-7.9,43.7295106307,7.9235,-1.419,8.0495598172,43.01,-7.9,43.7295106307,132.74
2020-11-16 04:00:00,52.34,-13.273,53.9967418369,7.22,-1.373,7.3493897026,45.12,-11.9,46.6628803226,133.0,43.22,-8.07,43.9669569108,7.22,-1.373,7.3493897026,43.22,-8.07,43.9669569108,133.17
2020-11-16 04:30:00,52.011,-13.1795,53.654853846099996,8.041,-1.4195,8.1653328928,43.97,-11.76,45.5154753902,132.52,42.13,-7.96,42.8753833802,8.041,-1.4195,8.1653328928,42.13,-7.96,42.8753833802,132.55
2020-11-16 05:00:00,52.404,-13.087,54.0134130101,8.744,-1.677,8.903362567,43.66,-11.41,45.1263082913,132.88,41.88,-7.6,42.5640035711,8.744,-1.677,8.903362567,41.88,-7.6,42.5640035711,132.87
2020-11-16 05:30:00,54.2985,-13.396,55.926558255,7.5885,-1.8559999999999999,7.8121743612,46.71,-11.54,48.1144022097,133.98,44.76,-7.45,45.3757655583,7.5885,-1.8559999999999999,7.8121743612,44.76,-7.45,45.3757655583,133.96
2020-11-16 06:00:00,55.3595,-12.3315,56.7163127548,6.7995,-1.6815,7.0043302678,48.56,-10.65,49.7141438627,132.71,46.49,-7.02,47.0170235128,6.7995,-1.6815,7.0043302678,46.49,-7.02,47.0170235128,132.67
2020-11-16 06:30:00,54.858,-11.281,56.0059025907,6.318,-2.3810000000000002,6.751761622,48.54,-8.9,49.3491803377,131.16,46.41,-5.43,46.7265770199,6.318,-2.3810000000000002,6.751761622,46.41,-5.43,46.7265770199,131.13
2020-11-16 07:00:00,57.575,-10.139,58.4609266605,5.125,-2.269,5.6048181059,52.45,-7.87,53.0371511301,130.7,50.08,-4.42,50.2746735444,5.125,-2.269,5.6048181059,50.08,-4.42,50.2746735444,130.68
2020-11-16 07:30:00,60.2445,-9.408,60.9746688736,5.5045,-2.238,5.9420673381,54.74,-7.17,55.2075764728,130.46,52.11,-3.75,52.2447566747,5.5045,-2.238,5.9420673381,52.11,-3.75,52.2447566747,130.47
2020-11-16 08:00:00,62.003,-8.6545,62.6040923523,6.423,-2.1445,6.7715440817,55.58,-6.51,55.9599544317,129.96,52.91,-3.13,53.002499941,6.423,-2.1445,6.7715440817,52.91,-3.13,53.002499941,130.07
2020-11-16 08:30:00,62.6295,-8.028,63.141927863,6.2595,-1.988,6.5676087163,56.37,-6.04,56.6926670743,129.7,53.66,-2.7,53.7278847527,6.2595,-1.988,6.5676087163,53.66,-2.7,53.7278847527,129.83
2020-11-16 09:00:00,62.624,-8.029,63.136599663,6.594,-1.909,6.8647736306,56.03,-6.12,56.3632442288,129.76,53.35,-2.77,53.4218625658,6.594,-1.909,6.8647736306,53.35,-2.77,53.4218625658,129.89
2020-11-16 09:30:00,62.9285,-8.3165,63.4756668693,9.1885,-2.0065,9.4050292131,53.74,-6.31,54.1091831393,129.8,51.19,-2.94,51.2743571388,9.1885,-2.0065,9.4050292131,51.19,-2.94,51.2743571388,129.89
2020-11-16 10:00:00,63.0275,-8.5745,63.6080797266,10.3375,-2.1445,10.5575937836,52.69,-6.43,53.0808911003,130.52,50.23,-3.03,50.3213056269,10.3375,-2.1445,10.5575937836,50.23,-3.03,50.3213056269,130.66
2020-11-16 10:30:00,63.989,-8.4625,64.5461542406,12.109,-2.4925,12.3628652524,51.88,-5.97,52.2223639833,130.63,49.45,-2.5700000000000003,49.516738584,12.109,-2.4925,12.3628652524,49.45,-2.5700000000000003,49.516738584,130.83
2020-11-16 11:00:00,64.0535,-9.035,64.6875728966,15.1235,-2.505,15.3295556769,48.93,-6.53,49.3638106309,130.73,46.64,-3.12,46.7442402869,15.1235,-2.505,15.3295556769,46.64,-3.12,46.7442402869,130.93
2020-11-16 11:30:00,63.8,-9.4415,64.4948208948,18.48,-2.2615,18.617861914,45.32,-7.18,45.885235098,130.99,43.22,-3.74,43.3815168015,18.48,-2.2615,18.617861914,43.22,-3.74,43.3815168015,131.2
2020-11-16 12:00:00,64.5535,-8.8225,65.1535944404,16.5535,-2.1325,16.6902941406,48.0,-6.69,48.4639670271,130.89,45.72,-3.29,45.8382209515,16.5535,-2.1325,16.6902941406,45.72,-3.29,45.8382209515,131.11
2020-11-16 12:30:00,65.7755,-8.4375,66.3144615186,14.1855,-1.8075,14.3001911351,51.59,-6.63,52.0142768863,130.33,49.13,-3.25,49.237378078,14.1855,-1.8075,14.3001911351,49.13,-3.25,49.237378078,130.58
2020-11-16 13:00:00,66.0285,-8.4815,66.5710046079,12.8985,-1.7515,13.016875758,53.13,-6.73,53.55454976,130.52,50.59,-3.33,50.6994773149,12.8985,-1.7515,13.016875758,50.59,-3.33,50.6994773149,130.78
2020-11-16 13:30:00,66.3315,-8.643,66.8922218292,10.5715,-1.663,10.7015036911,55.76,-6.98,56.1951777291,130.65,53.1,-3.54,53.2178691794,10.5715,-1.663,10.7015036911,53.1,-3.54,53.2178691794,130.93
2020-11-16 14:00:00,66.4855,-8.22,66.9917167286,9.7355,-1.62,9.8693647339,56.75,-6.6,57.1324995077,130.72,54.02,-3.16,54.1123460959,9.7355,-1.62,9.8693647339,54.02,-3.16,54.1123460959,130.89
2020-11-16 14:30:00,66.568,-8.121,67.0615334227,10.098,-1.751,10.2486879648,56.47,-6.37,56.828142676,130.47,53.82,-2.93,53.8996966596,10.098,-1.751,10.2486879648,53.82,-2.93,53.8996966596,130.73
2020-11-16 15:00:00,66.476,-8.239,66.9846228399,9.396,-1.849,9.5762005514,57.08,-6.39,57.4365606561,131.09,54.39,-2.91,54.4677904821,9.396,-1.849,9.5762005514,54.39,-2.91,54.4677904821,131.49
2020-11-16 15:30:00,66.8635,-8.0365,67.3447322699,8.9335,-1.7265000000000001,9.0988034653,57.93,-6.31,58.2726436675,130.67,55.19,-2.86,55.2640543211,8.9335,-1.7265000000000001,9.0988034653,55.19,-2.86,55.2640543211,131.41
2020-11-16 16:00:00,68.886,-7.593,69.3032080426,8.706,-1.5430000000000001,8.8416788564,60.18,-6.05,60.4833439882,130.5,57.33,-2.62,57.3898362082,8.706,-1.5430000000000001,8.8416788564,57.33,-2.62,57.3898362082,130.81
2020-11-16 16:30:00,71.2665,-6.858,71.5957134628,8.9365,-1.478,9.057898004,62.33,-5.38,62.5617558897,130.02,59.33,-1.99,59.363364123,8.9365,-1.478,9.057898004,59.33,-1.99,59.363364123,130.11
2020-11-16 17:00:00,73.5915,-6.514,73.8792329972,9.8915,-1.524,10.008214039,63.7,-4.99,63.8951492682,129.83,60.58,-1.2,60.591883945,9.8915,-1.524,10.008214039,60.58,-1.2,60.591883945,129.86
2020-11-16 17:30:00,75.272,-6.9365,75.5909321033,9.732,-1.6764999999999999,9.8753468926,65.54,-5.26,65.7507353571,133.03,62.5,-1.46,62.5170504743,9.732,-1.6764999999999999,9.8753468926,62.5,-1.46,62.5170504743,132.89
2020-11-16 18:00:00,75.306,-6.9475,75.6257984569,9.896,-1.7375,10.0473738982,65.41,-5.21,65.6171639131,133.03,62.39,-1.43,62.4063858912,9.896,-1.7375,10.0473738982,62.39,-1.43,62.4063858912,132.89
2020-11-16 18:30:00,74.1745,-7.303,74.5331487276,9.7145,-1.7229999999999999,9.8661157124,64.46,-5.58,64.7010664518,132.9,61.49,-1.78,61.5157581437,9.7145,-1.7229999999999999,9.8661157124,61.49,-1.78,61.5157581437,132.77
2020-11-16 19:00:00,72.273,-8.2065,72.7374262072,9.653,-1.7165,9.8044266151,62.62,-6.49,62.9554167646,132.97,59.77,-2.63,59.8278346591,9.653,-1.7165,9.8044266151,59.77,-2.63,59.8278346591,132.83
2020-11-16 19:30:00,70.1655,-8.901,70.7278247315,9.2055,-1.681,9.3577236147,60.96,-7.22,61.3860733392,133.01,58.2,-3.32,58.2946172472,9.2055,-1.681,9.3577236147,58.2,-3.32,58.2946172472,132.83
2020-11-16 20:00:00,68.0935,-9.738,68.7862877778,9.4135,-1.678,9.5618861241,58.68,-8.06,59.230954745,133.42,56.02,-4.11,56.1705661357,9.4135,-1.678,9.5618861241,56.02,-4.11,56.1705661357,133.26
2020-11-16 20:30:00,66.163,-10.195,66.943861511,9.833,-1.7650000000000001,9.990150849700001,56.33,-8.43,56.9572980398,133.56,53.85,-4.47,54.0352051907,9.833,-1.7650000000000001,9.990150849700001,53.85,-4.47,54.0352051907,133.4
2020-11-16 21:00:00,64.4005,-10.7425,65.2903186276,9.7205,-1.7525,9.8772150174,54.68,-8.99,55.4141001912,134.16,52.41,-5.01,52.6489145187,9.7205,-1.7525,9.8772150174,52.41,-5.01,52.6489145187,134.0
2020-11-16 21:30:00,62.4295,-11.6915,63.514830099,9.3195,-1.6315,9.4612299676,53.11,-10.06,54.0543772511,134.3,50.94,-6.07,51.3003752423,9.3195,-1.6315,9.4612299676,50.94,-6.07,51.3003752423,134.13
2020-11-16 22:00:00,60.33,-12.3075,61.5725868894,9.31,-1.6175000000000002,9.4494659241,51.02,-10.69,52.1278860112,134.47,48.93,-6.79,49.3988765054,9.31,-1.6175000000000002,9.4494659241,48.93,-6.79,49.3988765054,134.31
2020-11-16 22:30:00,57.572,-12.648,58.9449496395,9.742,-1.488,9.8549839168,47.83,-11.16,49.1147075732,132.4,45.78,-6.79,46.2808005549,9.742,-1.488,9.8549839168,45.78,-6.79,46.2808005549,132.24
2020-11-16 23:00:00,55.663,-12.6675,57.0862078374,9.823,-1.5375,9.9425970073,45.84,-11.13,47.1718401167,132.79,43.88,-7.33,44.4880129923,9.823,-1.5375,9.9425970073,43.88,-7.33,44.4880129923,132.64
2020-11-16 23:30:00,53.7415,-12.7535,55.2340527619,9.5115,-1.5135,9.6311637147,44.23,-11.24,45.6358466559,132.44,42.41,-7.45,43.0593845753,9.5115,-1.5135,9.6311637147,42.41,-7.45,43.0593845753,132.29
2020-11-17 00:00:00,52.7875,-13.1865,54.4095941769,9.3075,-1.4465,9.4192313115,43.48,-11.74,45.0370736172,132.85,41.72,-7.89,42.4595160123,9.3075,-1.4465,9.4192313115,41.72,-7.89,42.4595160123,132.71
2020-11-17 00:30:00,53.3985,-13.018,54.9624246759,8.9785,-1.3980000000000001,9.0866862084,44.42,-11.62,45.9147122391,132.75,42.63,-7.78,43.3341124289,8.9785,-1.3980000000000001,9.0866862084,42.63,-7.78,43.3341124289,132.6
2020-11-17 01:00:00,55.231,-12.6205,56.6545707004,8.971,-1.4505,9.0875074278,46.26,-11.17,47.5894578662,132.71,44.39,-7.35,44.994384094,8.971,-1.4505,9.0875074278,44.39,-7.35,44.994384094,132.56
2020-11-17 01:30:00,55.545,-12.729,56.9848617266,8.325,-1.319,8.4288425065,47.22,-11.41,48.5789717882,132.66,45.31,-7.57,45.9380125822,8.325,-1.319,8.4288425065,45.31,-7.57,45.9380125822,132.51
2020-11-17 02:00:00,54.316,-13.016,55.8537743756,8.496,-1.336,8.600401851099999,45.82,-11.68,47.2852492856,133.19,43.92,-7.84,44.6142578107,8.496,-1.336,8.600401851099999,43.92,-7.84,44.6142578107,133.04
2020-11-17 02:30:00,53.775,-13.092,55.3457413809,8.955,-1.472,9.0751754253,44.82,-11.62,46.3018012609,133.24,42.95,-7.8,43.6525199731,8.955,-1.472,9.0751754253,42.95,-7.8,43.6525199731,133.08
2020-11-17 03:00:00,52.9745,-13.048,54.5577488012,9.3445,-1.498,9.4638091829,43.63,-11.55,45.1329081713,133.38,41.8,-7.72,42.5069217893,9.3445,-1.498,9.4638091829,41.8,-7.72,42.5069217893,133.23
2020-11-17 03:30:00,52.3025,-13.13,53.9253966722,9.3025,-1.46,9.4163743686,43.0,-11.67,44.5554587004,133.21,41.2,-7.85,41.9411790488,9.3025,-1.46,9.4163743686,41.2,-7.85,41.9411790488,133.07
2020-11-17 04:00:00,51.797,-13.4905,53.5249736034,9.597,-1.5205000000000002,9.7167036206,42.2,-11.97,43.8648025186,133.72,40.42,-8.12,41.2275490419,9.597,-1.5205000000000002,9.7167036206,40.42,-8.12,41.2275490419,133.59
2020-11-17 04:30:00,51.393,-13.2525,53.0741858652,9.773,-1.5225,9.8908814193,41.62,-11.73,43.2413841129,132.96,39.96,-7.9,40.7334211674,9.773,-1.5225,9.8908814193,39.96,-7.9,40.7334211674,132.92
2020-11-17 05:00:00,51.511,-13.222,53.1808650268,9.831,-1.562,9.9543158981,41.68,-11.66,43.2802264319,133.08,40.03,-7.82,40.7866804239,9.831,-1.562,9.9543158981,40.03,-7.82,40.7866804239,132.92
2020-11-17 05:30:00,51.516,-13.2095,53.1826019131,9.446,-1.4595,9.5580885249,42.07,-11.75,43.6800572344,133.67,40.36,-7.86,41.1182343979,9.446,-1.4595,9.5580885249,40.36,-7.86,41.1182343979,133.5
2020-11-17 06:00:00,51.4145,-12.763,52.974946713,9.1845,-1.2530000000000001,9.269576541,42.23,-11.51,43.7704580739,133.22,40.54,-7.67,41.2591868558,9.1845,-1.2530000000000001,9.269576541,40.54,-7.67,41.2591868558,132.99
2020-11-17 06:30:00,53.702,-12.009,55.0283643678,8.992,-1.129,9.0625992408,44.71,-10.88,46.0147639351,132.62,42.87,-7.05,43.4458214331,8.992,-1.129,9.0625992408,42.87,-7.05,43.4458214331,132.38
2020-11-17 07:00:00,56.189,-11.554,57.3646113645,9.349,-1.224,9.4287844922,46.84,-10.33,47.9655553496,132.89,44.89,-6.55,45.3653458049,9.349,-1.224,9.4287844922,44.89,-6.55,45.3653458049,132.66
2020-11-17 07:30:00,58.8215,-10.7995,59.8046658924,9.461500000000001,-1.1695,9.5335047333,49.36,-9.63,50.2906203978,132.77,47.3,-5.85,47.6603871155,9.461500000000001,-1.1695,9.5335047333,47.3,-5.85,47.6603871155,132.54
2020-11-17 08:00:00,60.3165,-10.064,61.1503415219,9.6665,-1.114,9.730478829399999,50.65,-8.95,51.4346672975,133.33,48.53,-5.19,48.8067310932,9.6665,-1.114,9.730478829399999,48.53,-5.19,48.8067310932,133.13
2020-11-17 08:30:00,61.1045,-9.78,61.882213278500004,10.1045,-0.93,10.14720751,51.0,-8.85,51.7621724815,133.3,48.84,-5.1,49.1055556938,10.1045,-0.93,10.14720751,48.84,-5.1,49.1055556938,133.08
2020-11-17 09:00:00,61.714,-9.696,62.4710349842,10.364,-0.726,10.3893970951,51.35,-8.97,52.1275685218,133.96,49.23,-5.15,49.4986403854,10.364,-0.726,10.3893970951,49.23,-5.15,49.4986403854,133.7
2020-11-17 09:30:00,61.929,-9.7025,62.6844442206,11.269,-0.7325,11.2927816436,50.66,-8.97,51.4479980174,133.84,48.67,-5.14,48.9406630523,11.269,-0.7325,11.2927816436,48.67,-5.14,48.9406630523,133.63
2020-11-17 10:00:00,61.658500000000004,-9.9395,62.4544976963,11.7985,-0.8495,11.829042755,49.86,-9.09,50.6818281044,133.91,47.9,-5.3,48.1923230401,11.7985,-0.8495,11.829042755,47.9,-5.3,48.1923230401,133.71
2020-11-17 10:30:00,62.0615,-10.2765,62.906567499,12.8415,-0.9365,12.8756030733,49.22,-9.34,50.098343286,134.53,47.21,-5.49,47.5281411376,12.8415,-0.9365,12.8756030733,47.21,-5.49,47.5281411376,134.31
2020-11-17 11:00:00,62.028,-9.58,62.7634382742,12.658,-0.84,12.6858410837,49.37,-8.74,50.1376555096,131.6,47.1,-4.86,47.3500749735,12.658,-0.84,12.6858410837,47.1,-4.86,47.3500749735,131.39
2020-11-17 11:30:00,62.269,-8.7665,62.8830651547,13.729,-0.8965000000000001,13.7582394677,48.54,-7.87,49.1738599258,130.55,46.23,-4.67,46.4652752063,13.729,-0.8965000000000001,13.7582394677,46.23,-4.67,46.4652752063,130.34
2020-11-17 12:00:00,62.558,-8.5055,63.133563928,13.878,-0.9455,13.9101708922,48.68,-7.5600000000000005,49.2635362109,130.09,46.27,-4.4,46.4787359983,13.878,-0.9455,13.9101708922,46.27,-4.4,46.4787359983,129.87
2020-11-17 12:30:00,63.6065,-8.743,64.2045706414,13.8065,-0.973,13.840743161,49.8,-7.77,50.4025088661,131.92,47.38,-3.83,47.5345484884,13.8065,-0.973,13.840743161,47.38,-3.83,47.5345484884,131.66
2020-11-17 13:00:00,63.7515,-8.8155,64.3581136493,13.9815,-1.0855,14.023574883,49.77,-7.73,50.3667132142,133.16,47.43,-4.05,47.6025986686,13.9815,-1.0855,14.023574883,47.43,-4.05,47.6025986686,132.89
2020-11-17 13:30:00,63.1525,-9.1585,63.8131364101,13.2525,-1.0485,13.2939124602,49.9,-8.11,50.5547435954,133.08,47.56,-4.41,47.7640209781,13.2525,-1.0485,13.2939124602,47.56,-4.41,47.7640209781,132.82
2020-11-17 14:00:00,62.9095,-9.1195,63.5670549145,12.7195,-0.9795,12.7571587942,50.19,-8.14,50.84580317,133.34,47.86,-4.41,48.0627475286,12.7195,-0.9795,12.7571587942,47.86,-4.41,48.0627475286,133.09
2020-11-17 14:30:00,62.6745,-9.038,63.3228110103,11.9345,-0.898,11.9682368898,50.74,-8.14,51.3887847687,133.58,48.4,-4.37,48.5968815872,11.9345,-0.898,11.9682368898,48.4,-4.37,48.5968815872,133.33
2020-11-17 15:00:00,62.2235,-9.459,62.9383558194,11.3835,-0.789,11.4108103678,50.84,-8.67,51.5739711482,133.79,48.51,-4.88,48.7548407853,11.3835,-0.789,11.4108103678,48.51,-4.88,48.7548407853,133.56
2020-11-17 15:30:00,62.713,-9.2785,63.3956696569,10.423,-0.6285000000000001,10.4419318735,52.29,-8.65,53.0006282982,133.76,49.94,-4.85,50.1749549078,10.423,-0.6285000000000001,10.4419318735,49.94,-4.85,50.1749549078,133.56
2020-11-17 16:00:00,64.132,-8.773,64.7292743123,8.952,-0.543,8.9684532111,55.18,-8.23,55.7903692406,134.0,52.73,-4.44,52.916599475,8.952,-0.543,8.9684532111,52.73,-4.44,52.916599475,133.8
2020-11-17 16:30:00,66.5845,-8.379,67.1096362771,8.6145,-0.5690000000000001,8.633271179,57.97,-7.8100000000000005,58.4937347072,133.21,55.31,-4.06,55.4588108419,8.6145,-0.5690000000000001,8.633271179,55.31,-4.06,55.4588108419,133.01
2020-11-17 17:00:00,69.208,-7.686,69.6334823199,8.698,-0.926,8.7471526796,60.51,-6.76,60.8864328073,132.9,57.69,-3.08,57.7721602504,8.698,-0.926,8.7471526796,57.69,-3.08,57.7721602504,132.69
2020-11-17 17:30:00,71.137,-7.4015,71.5210106979,8.817,-0.9615,8.8692711792,62.32,-6.44,62.6518634998,132.45,59.39,-2.77,59.4545624826,8.817,-0.9615,8.8692711792,59.39,-2.77,59.4545624826,132.24
2020-11-17 18:00:00,71.3265,-7.362,71.7054296846,8.3765,-1.052,8.4423015967,62.95,-6.31,63.2654613514,132.35,60.0,-2.66,60.0589343895,8.3765,-1.052,8.4423015967,60.0,-2.66,60.0589343895,132.14
2020-11-17 18:30:00,70.646,-7.7105,71.0655269892,8.836,-0.9805,8.8902348816,61.81,-6.73,62.175308604,132.35,58.94,-3.06,59.019379868,8.836,-0.9805,8.8902348816,58.94,-3.06,59.019379868,132.14
2020-11-17 19:00:00,68.8045,-8.376,69.3124562849,8.7645,-0.996,8.820911305,60.04,-7.38,60.491867222,132.64,57.35,-3.65,57.4660334459,8.7645,-0.996,8.820911305,57.35,-3.65,57.4660334459,132.51
2020-11-17 19:30:00,67.013,-8.802,67.5885890739,8.563,-1.002,8.6214252302,58.45,-7.8,58.9681481819,132.61,55.78,-4.06,55.9275602901,8.563,-1.002,8.6214252302,55.78,-4.06,55.9275602901,132.47
2020-11-17 20:00:00,65.3325,-9.464,66.0144139734,8.6825,-1.104,8.7524066547,56.65,-8.36,57.2635320252,133.59,54.12,-4.5600000000000005,54.3117666809,8.6825,-1.104,8.7524066547,54.12,-4.5600000000000005,54.3117666809,133.47
2020-11-17 20:30:00,63.452,-10.0085,64.2364878885,8.772,-1.0785,8.8380510436,54.68,-8.93,55.4043978399,133.02,52.27,-5.15,52.5230939683,8.772,-1.0785,8.8380510436,52.27,-5.15,52.5230939683,132.9
2020-11-17 21:00:00,61.8605,-10.4485,62.7366927125,8.9205,-1.1185,8.9903482969,52.94,-9.33,53.7558601457,133.21,50.6,-5.55,50.9034625541,8.9205,-1.1185,8.9903482969,50.6,-5.55,50.9034625541,133.09
2020-11-17 21:30:00,59.9505,-11.4955,61.0426815474,8.7805,-1.0955,8.8485761849,51.17,-10.4,52.2161746971,133.53,48.99,-6.57,49.4285848472,8.7805,-1.0955,8.8485761849,48.99,-6.57,49.4285848472,133.63
2020-11-17 22:00:00,57.823,-12.083,59.071974895,8.463,-1.063,8.5294981095,49.36,-11.02,50.5751915468,133.82,47.32,-7.4,47.8951187492,8.463,-1.063,8.5294981095,47.32,-7.4,47.8951187492,134.11
2020-11-17 22:30:00,55.507,-11.723,56.7314355362,8.487,-0.893,8.5338512994,47.02,-10.83,48.2511067231,130.25,44.91,-7.53,45.5368971275,8.487,-0.893,8.5338512994,44.91,-7.53,45.5368971275,130.65
2020-11-17 23:00:00,53.584,-11.954,54.9012128463,8.494,-0.904,8.5419700304,45.09,-11.05,46.4242458205,130.34,43.09,-7.75,43.7813955922,8.494,-0.904,8.5419700304,43.09,-7.75,43.7813955922,130.79
2020-11-17 23:30:00,51.4315,-10.4005,52.4725603768,8.1415,-0.9905,8.2015311071,43.29,-9.41,44.3009277555,131.26,41.61,-10.32,42.8706717932,8.1415,-0.9905,8.2015311071,41.61,-10.32,42.8706717932,131.72
2020-11-18 00:00:00,50.787,-13.2305,52.482049305,8.067,-1.2905,8.1695703222,42.72,-11.94,44.3572091097,132.72,40.99,-8.13,41.7884792736,8.067,-1.2905,8.1695703222,40.99,-8.13,41.7884792736,133.2
2020-11-18 00:30:00,51.147,-13.335,52.8567671543,8.167,-1.315,8.2721891903,42.98,-12.02,44.6291474263,132.24,41.26,-8.21,42.0688923077,8.167,-1.315,8.2721891903,41.26,-8.21,42.0688923077,132.72
2020-11-18 01:00:00,52.712,-12.8915,54.2655112963,8.312,-1.2015,8.3983895034,44.4,-11.69,45.9131364644,131.82,42.61,-7.91,43.3379764179,8.312,-1.2015,8.3983895034,42.61,-7.91,43.3379764179,132.31
2020-11-18 01:30:00,52.9055,-13.0165,54.4832194579,8.4255,-1.0865,8.495265299,44.48,-11.93,46.0520933292,132.35,42.7,-8.12,43.4652090758,8.4255,-1.0865,8.495265299,42.7,-8.12,43.4652090758,132.85
2020-11-18 02:00:00,52.132,-13.1685,53.7694598843,9.082,-1.1385,9.1530817898,43.05,-12.03,44.6992550273,132.63,41.29,-8.23,42.102220844,9.082,-1.1385,9.1530817898,41.29,-8.23,42.102220844,133.15
2020-11-18 02:30:00,51.588,-13.641,53.3610215888,9.118,-1.101,9.1842324121,42.47,-12.54,44.2826433267,133.63,40.72,-8.7,41.6390249646,9.118,-1.101,9.1842324121,40.72,-8.7,41.6390249646,134.16
2020-11-18 03:00:00,50.9035,-13.695,52.7135593301,8.7135,-1.135,8.7871102901,42.19,-12.56,44.0198784642,134.02,40.45,-8.69,41.3729210958,8.7135,-1.135,8.7871102901,40.45,-8.69,41.3729210958,134.56
2020-11-18 03:30:00,49.995,-13.888,51.8881158744,8.545,-1.118,8.6178273944,41.45,-12.77,43.3725189492,133.99,39.72,-8.9,40.7048940546,8.545,-1.118,8.6178273944,39.72,-8.9,40.7048940546,134.56
2020-11-18 04:00:00,49.183,-13.841,51.0934513416,9.003,-1.061,9.0653036353,40.18,-12.78,42.1635008034,133.51,38.51,-9.21,39.5960124255,9.003,-1.061,9.0653036353,38.51,-9.21,39.5960124255,134.03
2020-11-18 04:30:00,48.64,-13.674,50.525517078,9.15,-1.014,9.2060141212,39.49,-12.66,41.4696961648,132.48,37.86,-9.0,38.9150305152,9.15,-1.014,9.2060141212,37.86,-9.0,38.9150305152,133.07
2020-11-18 05:00:00,48.7195,-13.7125,50.6124721437,9.3195,-1.0225,9.3754246037,39.4,-12.69,41.3931890533,132.48,37.77,-9.02,38.8321168622,9.3195,-1.0225,9.3754246037,37.77,-9.02,38.8321168622,133.07
2020-11-18 05:30:00,49.5685,-13.215,51.2998286279,9.1085,-1.045,9.1682494103,40.46,-12.17,42.250686385,132.31,38.78,-8.53,39.7070434558,9.1085,-1.045,9.1682494103,38.78,-8.53,39.7070434558,132.9
2020-11-18 06:00:00,50.2775,-12.844,51.8921510659,9.2975,-1.134,9.3664007095,40.98,-11.71,42.6202358041,131.75,39.28,-8.11,40.1084841399,9.2975,-1.134,9.3664007095,39.28,-8.11,40.1084841399,132.35
2020-11-18 06:30:00,52.882,-11.793,54.1810001107,9.282,-1.103,9.3473061895,43.6,-10.69,44.8913811327,131.57,41.76,-7.12,42.3626250367,9.282,-1.103,9.3473061895,41.76,-7.12,42.3626250367,132.14
2020-11-18 07:00:00,55.4765,-11.2255,56.6008295213,9.1565,-1.1655,9.2303782425,46.32,-10.06,47.3998523204,132.45,44.36,-6.48,44.8307929887,9.1565,-1.1655,9.2303782425,44.36,-6.48,44.8307929887,133.02
2020-11-18 07:30:00,58.055,-10.362,58.9724856946,9.205,-1.162,9.2780530824,48.85,-9.2,49.708776891,132.37,46.78,-5.68,47.1235694743,9.205,-1.162,9.2780530824,46.78,-5.68,47.1235694743,132.92
2020-11-18 08:00:00,60.0375,-9.7195,60.819158877,9.3875,-1.1295,9.4552063172,50.65,-8.59,51.373247902,131.25,48.25,-5.12,48.5208913768,9.3875,-1.1295,9.4552063172,48.25,-5.12,48.5208913768,131.81
2020-11-18 08:30:00,61.42,-8.8995,62.0614010497,9.66,-0.9395,9.705578821,51.76,-7.96,52.3684943454,131.59,49.27,-4.51,49.4759840731,9.66,-0.9395,9.705578821,49.27,-4.51,49.4759840731,131.92
2020-11-18 09:00:00,62.1035,-8.7555,62.7176489714,9.7835,-0.8355,9.8191105758,52.32,-7.92,52.9160542747,131.36,49.83,-4.45,50.0283059877,9.7835,-0.8355,9.8191105758,49.83,-4.45,50.0283059877,131.65
2020-11-18 09:30:00,62.415,-8.362,62.9726549305,10.015,-0.782,10.0454840102,52.4,-7.58,52.9454096216,131.28,49.93,-4.11,50.0988722428,10.015,-0.782,10.0454840102,49.93,-4.11,50.0988722428,131.61
2020-11-18 10:00:00,62.3045,-8.6125,62.8969464799,11.7345,-0.8425,11.7647055424,50.57,-7.77,51.1634420265,131.24,48.17,-4.31,48.3624337684,11.7345,-0.8425,11.7647055424,48.17,-4.31,48.3624337684,131.64
2020-11-18 10:30:00,62.375,-8.748,62.9854596633,11.595,-0.8280000000000001,11.6245261839,50.78,-7.92,51.3939179281,131.32,48.39,-4.44,48.5932680523,11.595,-0.8280000000000001,11.6245261839,48.39,-4.44,48.5932680523,131.73
2020-11-18 11:00:00,62.5855,-8.5245,63.1633747555,10.7155,-0.6945,10.7379826085,51.87,-7.83,52.4576572104,131.21,49.4,-4.36,49.592031618,10.7155,-0.6945,10.7379826085,49.4,-4.36,49.592031618,131.63
2020-11-18 11:30:00,62.463,-8.964,63.1029291317,11.793,-0.624,11.8094972374,50.67,-8.34,51.3517721213,131.6,48.26,-4.86,48.5040946725,11.793,-0.624,11.8094972374,48.26,-4.86,48.5040946725,131.81
2020-11-18 12:00:00,62.6195,-8.7135,63.2228349768,11.3995,-0.6435000000000001,11.4176482911,51.22,-8.07,51.8518398902,131.24,48.75,-4.6,48.9665447015,11.3995,-0.6435000000000001,11.4176482911,48.75,-4.6,48.9665447015,131.17
2020-11-18 12:30:00,62.802,-8.451,63.3680566611,13.692,-0.681,13.7089250126,49.11,-7.77,49.7208708693,130.81,46.74,-4.35,46.9419865366,13.692,-0.681,13.7089250126,46.74,-4.35,46.9419865366,130.68
2020-11-18 13:00:00,62.413,-8.9085,63.0455703539,16.513,-1.4385,16.5755377364,45.9,-7.47,46.5038804832,130.9,43.67,-4.08,43.8601789782,16.513,-1.4385,16.5755377364,43.67,-4.08,43.8601789782,130.68
2020-11-18 13:30:00,61.023,-9.4855,61.7558194768,25.053,-2.1755,25.1472783667,35.97,-7.31,36.7052721009,131.34,34.23,-3.95,34.4571531035,25.053,-2.1755,25.1472783667,34.23,-3.95,34.4571531035,131.14
2020-11-18 14:00:00,60.229,-9.557,60.9825277436,27.389,-2.487,27.501681585,32.84,-7.07,33.5924172991,131.55,31.29,-3.71,31.5091764412,27.389,-2.487,27.501681585,31.29,-3.71,31.5091764412,131.4
2020-11-18 14:30:00,59.3025,-9.6775,60.0869412809,29.7925,-2.6275,29.9081395694,29.51,-7.05,30.3404449539,131.66,28.11,-3.69,28.3511587065,29.7925,-2.6275,29.9081395694,28.11,-3.69,28.3511587065,131.53
2020-11-18 15:00:00,59.995,-9.77,60.7853018829,23.135,-2.23,23.2422271953,36.86,-7.54,37.6232800271,132.34,35.1,-4.09,35.3374885921,23.135,-2.23,23.2422271953,35.1,-4.09,35.3374885921,132.21
2020-11-18 15:30:00,59.6325,-9.51,60.3860510072,17.5325,-1.77,17.621619002,42.1,-7.74,42.8055790756,132.09,40.13,-4.26,40.3554767039,17.5325,-1.77,17.621619002,40.13,-4.26,40.3554767039,131.96
2020-11-18 16:00:00,62.8895,-8.943,63.5221729733,11.2495,-3.023,11.6485955913,51.64,-5.92,51.9782262106,131.89,49.16,-2.5,49.2235268952,11.2495,-3.023,11.6485955913,49.16,-2.5,49.2235268952,131.76
2020-11-18 16:30:00,65.7925,-8.2365,66.3060554437,9.9225,-2.7465,10.2955946161,55.87,-5.49,56.1390862056,131.73,53.17,-2.09,53.2110608802,9.9225,-2.7465,10.2955946161,53.17,-2.09,53.2110608802,131.6
2020-11-18 17:00:00,69.5595,-6.9545,69.9062880612,9.3195,-2.5045,9.6501606463,60.24,-4.45,60.4041397588,130.51,57.34,-1.11,57.3507428025,9.3195,-2.5045,9.6501606463,57.34,-1.11,57.3507428025,130.38
2020-11-18 17:30:00,72.334,-6.298,72.6076604774,9.254,-2.688,9.636485874,63.08,-3.61,63.1832137518,129.98,60.02,-0.30000000000000004,60.0207497454,9.254,-2.688,9.636485874,60.02,-0.30000000000000004,60.0207497454,129.85
2020-11-18 18:00:00,72.434,-6.476,72.7229188908,9.304,-2.7960000000000003,9.715041533600001,63.13,-3.68,63.2371670776,129.84,60.08,-0.37,60.0811393034,9.304,-2.7960000000000003,9.715041533600001,60.08,-0.37,60.0811393034,129.7
2020-11-18 18:30:00,71.258,-6.929,71.5940891764,9.408,-2.829,9.8241388936,61.85,-4.1,61.9857443288,130.06,58.92,-0.76,58.9249013576,9.408,-2.829,9.8241388936,58.92,-0.76,58.9249013576,129.91
2020-11-18 19:00:00,70.101,-7.423,70.4929154596,9.421,-2.783,9.8234581487,60.68,-4.64,60.8571441985,130.06,57.8,-1.29,57.8143935366,9.421,-2.783,9.8234581487,57.8,-1.29,57.8143935366,129.91
2020-11-18 19:30:00,68.3425,-7.987,68.8076265777,9.6825,-2.797,10.0783934856,58.66,-5.19,58.8891475571,130.13,55.87,-1.8,55.8989883629,9.6825,-2.797,10.0783934856,55.87,-1.8,55.8989883629,129.98
2020-11-18 20:00:00,66.6445,-8.4475,67.1777465869,9.7345,-2.8075,10.1312657896,56.91,-5.64,57.1887899855,130.69,54.2,-2.23,54.2458560629,9.7345,-2.8075,10.1312657896,54.2,-2.23,54.2458560629,130.54
2020-11-18 20:30:00,63.976,-8.6775,64.5618121048,9.586,-2.8475,9.9999826125,54.39,-5.83,54.701563049,130.34,51.94,-4.19,52.108729595,9.586,-2.8475,9.9999826125,51.94,-4.19,52.108729595,130.19
2020-11-18 21:00:00,61.948,-2.9450000000000003,62.0179629543,9.778,-2.915,10.2032597242,52.17,-0.03,52.1700086256,132.4,50.58,-11.11,51.7857943842,9.778,-2.915,10.2032597242,50.58,-11.11,51.7857943842,132.24
2020-11-18 21:30:00,60.4615,-3.525,60.5641693351,9.961500000000001,-2.955,10.3905489388,50.5,-0.5700000000000001,50.5032167292,133.52,48.98,-11.79,50.3790085254,9.961500000000001,-2.955,10.3905489388,48.98,-11.79,50.3790085254,133.36
2020-11-18 22:00:00,57.871,-4.0985,58.0159490421,8.681000000000001,-2.7585,9.108736644,49.19,-1.34,49.2082482923,132.29,47.62,-12.32,49.1878724891,8.681000000000001,-2.7585,9.108736644,47.62,-12.32,49.1878724891,132.13
2020-11-18 22:30:00,55.974,-4.6715,56.1685996643,8.774000000000001,-2.7115,9.1834257361,47.2,-1.96,47.2406773872,132.01,45.7,-12.88,47.4803580441,8.774000000000001,-2.7115,9.1834257361,45.7,-12.88,47.4803580441,131.85
2020-11-18 23:00:00,54.033,-4.7565,54.2419522257,8.173,-2.8064999999999998,8.6414334025,45.86,-1.9500000000000002,45.9014389753,132.01,44.44,-12.87,46.2660836899,8.173,-2.8064999999999998,8.6414334025,44.44,-12.87,46.2660836899,131.85
2020-11-18 23:30:00,52.1565,-5.0585,52.4012300858,9.7965,-2.7984999999999998,10.1883764408,42.36,-2.26,42.4202451667,132.15,41.06,-13.2,43.1296139561,9.7965,-2.7984999999999998,10.1883764408,41.06,-13.2,43.1296139561,131.99
2020-11-19 00:00:00,50.999,-5.4775,51.2923094357,9.729,-2.7875,10.1204543994,41.27,-2.69,41.3575748805,132.71,40.0,-13.71,42.2843245187,9.729,-2.7875,10.1204543994,40.0,-13.71,42.2843245187,132.56
2020-11-19 00:30:00,51.239,-5.5105,51.5344615888,9.549,-2.7705,9.9427899128,41.69,-2.74,41.779943753,132.14,40.41,-13.66,42.656344194,9.549,-2.7705,9.9427899128,40.41,-13.66,42.656344194,131.99
2020-11-19 01:00:00,52.969,-5.276,53.2311106121,9.519,-2.7560000000000002,9.9099393035,43.45,-2.52,43.5230157503,131.94,42.07,-13.46,44.1707652186,9.519,-2.7560000000000002,9.9099393035,42.07,-13.46,44.1707652186,131.82
2020-11-19 01:30:00,53.169,-5.2705,53.4295866655,9.499,-2.7705,9.8947800001,43.67,-2.5,43.7415008887,132.05,42.28,-13.46,44.3708237471,9.499,-2.7705,9.8947800001,42.28,-13.46,44.3708237471,131.93
2020-11-19 02:00:00,52.9685,-5.273,53.2303158102,9.4085,-2.743,9.8002000617,43.56,-2.5300000000000002,43.6334103641,132.5,42.17,-13.54,44.2904109261,9.4085,-2.743,9.8002000617,42.17,-13.54,44.2904109261,132.37
2020-11-19 02:30:00,52.1185,-5.39,52.3964707041,9.3385,-2.74,9.7321725349,42.78,-2.65,42.8619983202,132.98,41.41,-13.75,43.6331364905,9.3385,-2.74,9.7321725349,41.41,-13.75,43.6331364905,132.88
2020-11-19 03:00:00,51.5775,-5.476,51.8673797511,9.4675,-2.746,9.8576910202,42.11,-2.73,42.1984004436,132.92,40.78,-13.81,43.0549009986,9.4675,-2.746,9.8576910202,40.78,-13.81,43.0549009986,132.78
2020-11-19 03:30:00,50.795,-5.5425,51.0964904005,9.535,-2.7625,9.9271159583,41.26,-2.7800000000000002,41.3535488199,133.16,40.0,-13.9,42.3463103469,9.535,-2.7625,9.9271159583,40.0,-13.9,42.3463103469,133.03
2020-11-19 04:00:00,50.3355,-5.752,50.6630838407,9.5355,-2.782,9.9330400306,40.8,-2.9699999999999998,40.9079564388,133.29,39.55,-14.09,41.9848853756,9.5355,-2.782,9.9330400306,39.55,-14.09,41.9848853756,133.17
2020-11-19 04:30:00,50.741,-5.563,51.045039426,9.501,-2.813,9.908681547,41.24,-2.75,41.3315871943,133.58,39.98,-13.94,42.3405715597,9.501,-2.813,9.908681547,39.98,-13.94,42.3405715597,133.47
2020-11-19 05:00:00,50.508,-5.7605,50.8354347306,9.448,-2.8105,9.8571605572,41.06,-2.95,41.1658365638,133.19,39.8,-14.06,42.210467896,9.448,-2.8105,9.8571605572,39.8,-14.06,42.210467896,133.09
2020-11-19 05:30:00,51.5115,-5.515,51.8058863185,9.2815,-2.735,9.6760770589,42.23,-2.7800000000000002,42.3214047498,133.26,40.88,-13.92,43.184960345,9.2815,-2.735,9.6760770589,40.88,-13.92,43.184960345,133.18
2020-11-19 06:00:00,52.588,-5.291,52.8534996476,9.308,-2.871,9.7407137829,43.28,-2.42,43.3476043167,133.36,41.88,-13.11,43.884011895,9.308,-2.871,9.7407137829,41.88,-13.11,43.884011895,133.3
2020-11-19 06:30:00,55.392,-11.2085,56.5146364781,9.172,-2.6685,9.552302144,46.22,-8.54,47.0023403673,131.93,44.2,-5.17,44.501335935,9.172,-2.6685,9.552302144,44.2,-5.17,44.501335935,131.9
2020-11-19 07:00:00,57.954,-10.6365,58.921992908,9.154,-2.6365,9.5261140162,48.8,-8.0,49.4513902737,132.26,46.66,-4.5,46.8764930429,9.154,-2.6365,9.5261140162,46.66,-4.5,46.8764930429,132.27
2020-11-19 07:30:00,60.9185,-9.5805,61.6672491887,8.9885,-2.6805,9.3796701701,51.93,-6.9,52.3863999527,131.04,49.72,-3.46,49.8402447827,8.9885,-2.6805,9.3796701701,49.72,-3.46,49.8402447827,131.04
2020-11-19 08:00:00,61.791,-8.7835,62.4121586972,8.591,-2.4335,8.9290090856,53.2,-6.35,53.5776305934,130.02,50.71,-2.93,50.7945764821,8.591,-2.4335,8.9290090856,50.71,-2.93,50.7945764821,130.06
2020-11-19 08:30:00,62.699,-8.2035,63.2333931815,9.009,-2.2535,9.286567894000001,53.69,-5.95,54.0186875072,130.37,51.12,-2.51,51.1815836019,9.009,-2.2535,9.286567894000001,51.12,-2.51,51.1815836019,130.42
2020-11-19 09:00:00,62.761,-8.204,63.2949345288,10.481,-2.414,10.7554059431,52.28,-5.79,52.5996435349,130.29,49.77,-2.4,49.8278325838,10.481,-2.414,10.7554059431,49.77,-2.4,49.8278325838,130.34
2020-11-19 09:30:00,62.8185,-8.3785,63.3747836643,11.6285,-2.4385,11.8814264506,51.19,-5.94,51.5334813495,130.4,48.69,-2.54,48.7562067844,11.6285,-2.4385,11.8814264506,48.69,-2.54,48.7562067844,130.42
2020-11-19 10:00:00,63.3985,-8.719,63.9952401609,12.2385,-3.109,12.6272231013,51.16,-5.61,51.4666659111,130.81,48.63,-2.24,48.6815622182,12.2385,-3.109,12.6272231013,48.63,-2.24,48.6815622182,130.82
2020-11-19 10:30:00,63.114,-9.4395,63.8159945174,16.864,-3.4095,17.2052081141,46.25,-6.03,46.641434369,132.25,44.0,-2.59,44.0761624918,16.864,-3.4095,17.2052081141,44.0,-2.59,44.0761624918,132.25
2020-11-19 11:00:00,62.024,-9.6955,62.7772195645,18.214,-3.2755,18.5061799475,43.81,-6.42,44.2779008084,132.25,41.71,-2.9699999999999998,41.8156071342,18.214,-3.2755,18.5061799475,41.71,-2.9699999999999998,41.8156071342,132.25
2020-11-19 11:30:00,61.5205,-10.1465,62.3516109054,20.7205,-3.3565,20.990598193,40.8,-6.79,41.3611423923,132.12,38.79,-3.36,38.9352500955,20.7205,-3.3565,20.990598193,38.79,-3.36,38.9352500955,132.13
2020-11-19 12:00:00,60.6215,-10.2015,61.4738713967,28.0515,-3.0715,28.2191559849,32.57,-7.13,33.3412927164,132.25,30.9,-3.77,31.1291326574,28.0515,-3.0715,28.2191559849,30.9,-3.77,31.1291326574,132.23
2020-11-19 12:30:00,60.673,-9.711,61.445231304,28.723,-3.1310000000000002,28.8931460731,31.95,-6.58,32.6205288124,131.85,30.36,-3.24,30.5323959099,28.723,-3.1310000000000002,28.8931460731,30.36,-3.24,30.5323959099,131.8
2020-11-19 13:00:00,60.5945,-9.9585,61.4073705063,26.2645,-3.1385,26.4513542659,34.33,-6.82,35.0008757033,131.9,32.7,-3.42,32.8783576232,26.2645,-3.1385,26.4513542659,32.7,-3.42,32.8783576232,131.8
2020-11-19 13:30:00,60.3445,-9.958,61.1606118695,24.0145,-2.898,24.1887290747,36.33,-7.06,37.0096271259,131.9,34.59,-3.64,34.780996248,24.0145,-2.898,24.1887290747,34.59,-3.64,34.780996248,131.83
2020-11-19 14:00:00,59.1705,-9.906,59.9939739161,23.8505,-2.476,23.9786764908,35.32,-7.43,36.0930367246,132.1,33.67,-4.04,33.9115098455,23.8505,-2.476,23.9786764908,33.67,-4.04,33.9115098455,132.0
2020-11-19 14:30:00,59.3715,-9.8905,60.1896752151,16.4015,-2.3405,16.5676535001,42.97,-7.55,43.6282408538,132.19,41.02,-4.07,41.2214179766,16.4015,-2.3405,16.5676535001,41.02,-4.07,41.2214179766,132.08
2020-11-19 15:00:00,59.371,-10.167,60.2352349543,13.561,-1.7770000000000001,13.6769313079,45.81,-8.39,46.5719679636,132.24,43.75,-4.86,44.0191106225,13.561,-1.7770000000000001,13.6769313079,43.75,-4.86,44.0191106225,132.13
2020-11-19 15:30:00,60.4735,-9.642,61.2373445395,8.5235,-1.432,8.6429552961,51.95,-8.21,52.5947392807,131.98,49.57,-4.66,49.7885579225,8.5235,-1.432,8.6429552961,49.57,-4.66,49.7885579225,131.87
2020-11-19 16:00:00,62.8945,-8.874,63.5174464714,3.9645,-0.934,4.0730352626,58.93,-7.94,59.462496584,131.14,56.14,-4.37,56.3098259631,3.9645,-0.934,4.0730352626,56.14,-4.37,56.3098259631,131.03
2020-11-19 16:30:00,66.0505,-7.8,66.5094621107,1.3605,-0.45,1.4329899686,64.69,-7.35,65.1062101493,131.06,61.63,-3.7800000000000002,61.7458120037,1.3605,-0.45,1.4329899686,61.63,-3.7800000000000002,61.7458120037,130.95
2020-11-19 17:00:00,69.6455,-6.915,69.9879482143,1.2055,0.025,1.2057592007,68.44,-6.94,68.7909674303,130.57,65.18,-3.4,65.2686172674,1.2055,0.025,1.2057592007,65.18,-3.4,65.2686172674,130.47
2020-11-19 17:30:00,71.4865,-6.4030000000000005,71.7726834614,1.1465,-0.323,1.1911302406,70.34,-6.08,70.6022804164,130.23,66.92,-2.62,66.9712684664,1.1465,-0.323,1.1911302406,66.92,-2.62,66.9712684664,130.14
2020-11-19 18:00:00,71.6965,-6.5725,71.9971240294,1.1265,-0.4025,1.196247675,70.57,-6.17,70.8392108934,130.23,67.09,-2.71,67.1447108863,1.1265,-0.4025,1.196247675,67.09,-2.71,67.1447108863,130.14
2020-11-19 18:30:00,71.824,-6.7065,72.1364271242,1.164,-0.5065000000000001,1.2694243774,70.66,-6.2,70.9314852516,130.37,67.27,-2.71,67.3245646105,1.164,-0.5065000000000001,1.2694243774,67.27,-2.71,67.3245646105,130.27
