Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-19 19:00:00,70.8095,-6.901,71.1449864098,1.2095,-0.581,1.3418089469,69.6,-6.32,69.8863534605,130.52,66.27,-2.8,66.3291255784,1.2095,-0.581,1.3418089469,66.27,-2.8,66.3291255784,130.41
2020-11-19 19:30:00,69.434,-7.7595,69.8662307288,1.534,-0.9095000000000001,1.783352531,67.9,-6.85,68.2446518051,130.42,64.65,-3.33,64.7357042134,1.534,-0.9095000000000001,1.783352531,64.65,-3.33,64.7357042134,130.3
2020-11-19 20:00:00,68.647,-8.0265,69.1146533757,1.617,-1.2565,2.0477991234,67.03,-6.77,67.3710160232,130.38,63.84,-3.26,63.9231820234,1.617,-1.2565,2.0477991234,63.84,-3.26,63.9231820234,130.26
2020-11-19 20:30:00,67.4625,-8.7105,68.022508896,1.2825,-1.5005000000000002,1.9739064061,66.18,-7.21,66.5715892855,131.02,63.17,-3.73,63.2800268647,1.2825,-1.5005000000000002,1.9739064061,63.17,-3.73,63.2800268647,130.9
2020-11-19 21:00:00,67.2835,-9.533,67.9554814658,1.2035,-1.873,2.2263290974,66.08,-7.66,66.5224924368,132.27,63.12,-3.76,63.2318906882,1.2035,-1.873,2.2263290974,63.12,-3.76,63.2318906882,132.16
2020-11-19 21:30:00,65.344,-10.3785,66.1630682349,1.124,-1.8285,2.1463429945,64.22,-8.55,64.7866568052,132.75,61.3,-4.64,61.4753576647,1.124,-1.8285,2.1463429945,61.3,-4.64,61.4753576647,132.65
2020-11-19 22:00:00,63.3085,-11.253,64.3008256654,1.0785,-1.933,2.2135155861,62.23,-9.32,62.9240438942,133.48,59.36,-5.37,59.602403475,1.0785,-1.933,2.2135155861,59.36,-5.37,59.602403475,133.4
2020-11-19 22:30:00,61.331,-11.964,62.4870295101,0.791,-1.904,2.0617703558,60.54,-10.06,61.3701490955,133.58,57.83,-6.04,58.1445655242,0.791,-1.904,2.0617703558,57.83,-6.04,58.1445655242,133.5
2020-11-19 23:00:00,59.0455,-11.9945,60.2514655465,0.7455,-1.7945,1.9431933769,58.3,-10.2,59.1855556703,132.52,55.7,-6.22,56.0462166431,0.7455,-1.7945,1.9431933769,55.7,-6.22,56.0462166431,132.45
2020-11-19 23:30:00,57.015,-12.3455,58.3362802658,0.805,-1.9055,2.0685635717,56.21,-10.44,57.171301367,132.96,53.72,-6.46,54.1070235737,0.805,-1.9055,2.0685635717,53.72,-6.46,54.1070235737,132.9
2020-11-20 00:00:00,56.011,-12.795,57.4538436138,0.991,-1.925,2.1651110826,55.02,-10.87,56.0834850914,133.46,52.64,-6.85,53.0838214525,0.991,-1.925,2.1651110826,52.64,-6.85,53.0838214525,133.41
2020-11-20 00:30:00,56.257,-12.6955,57.6717068349,1.7970000000000002,-1.8855,2.6046725802,54.46,-10.81,55.5224972421,133.12,52.11,-6.79,52.5505109395,1.7970000000000002,-1.8855,2.6046725802,52.11,-6.79,52.5505109395,133.24
2020-11-20 01:00:00,58.065,-12.49,59.393133652,1.775,-1.85,2.5638106404,56.29,-10.64,57.2867672329,132.94,53.8,-6.63,54.2069820226,1.775,-1.85,2.5638106404,53.8,-6.63,54.2069820226,133.08
2020-11-20 01:30:00,58.7365,-12.4335,60.038057551,2.0165,-1.8335,2.725434736,56.72,-10.6,57.7019791688,132.97,54.12,-6.63,54.5245935336,2.0165,-1.8335,2.725434736,54.12,-6.63,54.5245935336,133.08
2020-11-20 02:00:00,57.8235,-12.6615,59.1935024686,2.1935000000000002,-1.8815,2.8898935101000003,55.63,-10.78,56.6648506572,133.33,53.06,-6.8100000000000005,53.4952306285,2.1935000000000002,-1.8815,2.8898935101000003,53.06,-6.8100000000000005,53.4952306285,133.44
2020-11-20 02:30:00,57.516,-12.65,58.8906847982,2.626,-1.92,3.2530410388,54.89,-10.73,55.9289281142,133.52,52.45,-6.7,52.87619975,2.626,-1.92,3.2530410388,52.45,-6.7,52.87619975,133.53
2020-11-20 03:00:00,56.633,-12.7775,58.056534475,2.883,-1.9175,3.4624406493,53.75,-10.86,54.8361386314,133.43,51.36,-6.83,51.8121462593,2.883,-1.9175,3.4624406493,51.36,-6.83,51.8121462593,133.05
2020-11-20 03:30:00,55.5295,-12.8745,57.0024396013,3.3195,-1.9545,3.8521617957,52.21,-10.92,53.3397647164,133.43,49.89,-6.9,50.3648895561,3.3195,-1.9545,3.8521617957,49.89,-6.9,50.3648895561,133.05
2020-11-20 04:00:00,55.026,-13.0025,56.5413625786,3.946,-1.9825,4.4160188236,51.08,-11.02,52.2552083529,133.48,48.83,-7.0,49.3291891277,3.946,-1.9825,4.4160188236,48.83,-7.0,49.3291891277,133.1
2020-11-20 04:30:00,54.752,-13.0565,56.2872427487,4.652,-2.0265,5.0742296213,50.1,-11.03,51.2998138398,133.35,47.89,-7.01,48.4003326435,4.652,-2.0265,5.0742296213,47.89,-7.01,48.4003326435,133.01
2020-11-20 05:00:00,54.412,-13.098,55.9662697345,4.682,-2.008,5.0944271513,49.73,-11.09,50.9515554228,133.28,47.52,-7.07,48.0430567304,4.682,-2.008,5.0944271513,47.52,-7.07,48.0430567304,132.95
2020-11-20 05:30:00,54.042,-12.975,55.5777688379,5.472,-1.595,5.6997200808,48.57,-11.38,49.8853615803,133.15,46.33,-7.41,46.9188341714,5.472,-1.595,5.6997200808,46.33,-7.41,46.9188341714,132.8
2020-11-20 06:00:00,54.653,-12.4705,56.0576826068,6.103,-1.5805,6.3043309915,48.55,-10.89,49.7563523583,132.92,46.33,-6.95,46.8483873789,6.103,-1.5805,6.3043309915,46.33,-6.95,46.8483873789,132.57
2020-11-20 06:30:00,56.9755,-11.9775,58.2208562845,6.5855,-1.7175,6.8057781701,50.39,-10.26,51.4239214763,133.92,48.16,-6.23,48.5612860209,6.5855,-1.7175,6.8057781701,48.16,-6.23,48.5612860209,133.58
2020-11-20 07:00:00,59.769,-11.334,60.8341426914,7.249,-1.734,7.4535063561,52.52,-9.6,53.3901713801,134.39,50.2,-5.59,50.5102771721,7.249,-1.734,7.4535063561,50.2,-5.59,50.5102771721,134.07
2020-11-20 07:30:00,62.3745,-10.658,63.278520955,7.8445,-1.758,8.0390760819,54.53,-8.9,55.2515239609,134.04,52.12,-4.92,52.3517029331,7.8445,-1.758,8.0390760819,52.12,-4.92,52.3517029331,133.72
2020-11-20 08:00:00,63.5675,-10.347,64.4040950969,8.3675,-1.677,8.5338962526,55.2,-8.67,55.8767295034,133.91,52.74,-4.7,52.9490094336,8.3675,-1.677,8.5338962526,52.74,-4.7,52.9490094336,133.6
2020-11-20 08:30:00,64.886,-9.566,65.5873566475,8.176,-1.416,8.2977124559,56.71,-8.15,57.292640016,133.83,54.18,-4.2,54.3425468671,8.176,-1.416,8.2977124559,54.18,-4.2,54.3425468671,133.6
2020-11-20 09:00:00,65.548,-9.2895,66.2029841793,8.218,-1.3395000000000001,8.3264508796,57.33,-7.95,57.8785918972,134.16,54.76,-4.02,54.9073583411,8.218,-1.3395000000000001,8.3264508796,54.76,-4.02,54.9073583411,133.91
2020-11-20 09:30:00,66.493,-9.1635,67.1214479973,9.323,-1.4135,9.429544594,57.17,-7.75,57.6929059764,134.26,54.52,-3.86,54.6564726268,9.323,-1.4135,9.429544594,54.52,-3.86,54.6564726268,134.07
2020-11-20 10:00:00,66.698,-7.992,67.1751089914,10.788,-1.592,10.9048341574,55.91,-6.4,56.2751108395,134.19,53.45,-4.48,53.6374207061,10.788,-1.592,10.9048341574,53.45,-4.48,53.6374207061,133.91
2020-11-20 10:30:00,66.3875,-0.867,66.3931611331,10.8575,-1.5070000000000001,10.9615854351,55.53,0.64,55.5336879741,131.89,53.62,-11.23,54.7833670013,10.8575,-1.5070000000000001,10.9615854351,53.62,-11.23,54.7833670013,131.77
2020-11-20 11:00:00,66.5235,-1.0225,66.5313577082,12.1535,-1.4325,12.2376312455,54.37,0.41000000000000003,54.3715458673,132.05,52.5,-11.47,53.7383559481,12.1535,-1.4325,12.2376312455,52.5,-11.47,53.7383559481,131.92
2020-11-20 11:30:00,66.5235,-0.8125,66.5284616424,11.7735,-1.4625,11.8639878835,54.75,0.65,54.7538583115,132.41,52.89,-11.28,54.0794831706,11.7735,-1.4625,11.8639878835,52.89,-11.28,54.0794831706,132.29
2020-11-20 12:00:00,66.8365,-0.5635,66.8388753982,11.8565,-1.4235,11.9416474785,54.98,0.86,54.9867256708,132.25,53.08,-11.06,54.2200147547,11.8565,-1.4235,11.9416474785,53.08,-11.06,54.2200147547,132.02
2020-11-20 12:30:00,67.32,-0.484,67.3217398468,13.16,-1.6440000000000001,13.2622899983,54.16,1.16,54.1724210277,132.12,52.28,-10.71,53.3657427569,13.16,-1.6440000000000001,13.2622899983,52.28,-10.71,53.3657427569,131.73
2020-11-20 13:00:00,66.9205,-0.6355000000000001,66.9235173949,12.5805,-1.5655000000000001,12.6775301419,54.34,0.93,54.3479576433,132.22,52.44,-10.98,53.5771779772,12.5805,-1.5655000000000001,12.6775301419,52.44,-10.98,53.5771779772,131.84
2020-11-20 13:30:00,66.663,-0.9535,66.6698187432,12.363,-1.5835,12.4639978037,54.3,0.63,54.3036545732,132.03,52.35,-11.29,53.5535862478,12.363,-1.5835,12.4639978037,52.35,-11.29,53.5535862478,131.45
2020-11-20 14:00:00,65.629,-1.07,65.6377219364,12.659,-1.62,12.7622365203,52.97,0.55,52.9728553129,132.4,51.12,-11.42,52.380061092,12.659,-1.62,12.7622365203,51.12,-11.42,52.380061092,131.99
2020-11-20 14:30:00,65.056,-1.322,65.0694307644,12.496,-1.6219999999999999,12.6008293378,52.56,0.30000000000000004,52.5608561574,132.31,50.77,-11.6,52.0783342668,12.496,-1.6219999999999999,12.6008293378,50.77,-11.6,52.0783342668,132.1
2020-11-20 15:00:00,64.593,-1.303,64.6061410239,11.253,-1.703,11.381134302,53.34,0.4,53.3414997914,132.61,51.53,-11.6,52.819512493,11.253,-1.703,11.381134302,51.53,-11.6,52.819512493,132.43
2020-11-20 15:30:00,65.2425,-1.019,65.2504572187,10.9025,-1.479,11.0023609853,54.34,0.46,54.3419469655,132.74,52.49,-11.54,53.7435735693,10.9025,-1.479,11.0023609853,52.49,-11.54,53.7435735693,132.59
2020-11-20 16:00:00,65.7915,-0.837,65.796823945,9.5915,-1.297,9.6787954442,56.2,0.46,56.2018825307,132.51,54.27,-11.51,55.477139436,9.5915,-1.297,9.6787954442,54.27,-11.51,55.477139436,132.36
2020-11-20 16:30:00,67.982,-0.40900000000000003,67.9832303219,8.422,-1.389,8.5357720799,59.56,0.98,59.5680619124,132.02,57.55,-10.9,58.5731380413,8.422,-1.389,8.5357720799,57.55,-10.9,58.5731380413,131.86
2020-11-20 17:00:00,71.053,0.23950000000000002,71.053403643,7.973,-1.6005,8.1320556595,63.08,1.8399999999999999,63.1068300582,131.57,60.93,-9.96,61.7386953215,7.973,-1.6005,8.1320556595,60.93,-9.96,61.7386953215,131.42
2020-11-20 17:30:00,72.9195,0.721,72.9230643984,8.0495,-1.669,8.2207062501,64.87,2.39,64.9140123548,131.93,62.58,-9.52,63.2999747235,8.0495,-1.669,8.2207062501,62.58,-9.52,63.2999747235,131.79
2020-11-20 18:00:00,73.8055,0.928,73.8113339146,7.0355,-1.732,7.2455561726,66.77,2.66,66.8229638672,131.74,64.45,-9.17,65.0990890873,7.0355,-1.732,7.2455561726,64.45,-9.17,65.0990890873,131.62
2020-11-20 18:30:00,74.3975,1.041,74.4047826907,7.4475,-2.109,7.7403576952,66.95,3.15,67.0240628431,131.52,64.68,-8.65,65.2558418841,7.4475,-2.109,7.7403576952,64.68,-8.65,65.2558418841,131.39
2020-11-20 19:00:00,73.928,0.8375,73.9327436949,7.9879999999999995,-2.4525,8.3560098283,65.94,3.29,66.0220243555,130.75,63.7,-8.39,64.250152529,7.9879999999999995,-2.4525,8.3560098283,63.7,-8.39,64.250152529,130.62
2020-11-20 19:30:00,72.5865,0.357,72.5873779059,6.4165,-2.633,6.9357163473,66.17,2.99,66.2375195792,130.89,63.92,-8.72,64.5120515873,6.4165,-2.633,6.9357163473,63.92,-8.72,64.5120515873,130.8
2020-11-20 20:00:00,70.899,-0.335,70.8997914383,6.479,-2.675,7.0094982702,64.42,2.34,64.4624852143,130.65,62.2,-9.3,62.8914143584,6.479,-2.675,7.0094982702,62.2,-9.3,62.8914143584,130.57
2020-11-20 20:30:00,69.469,-0.99,69.4760538675,7.019,-2.86,7.5793113803,62.45,1.87,62.4779913249,131.21,60.39,-9.88,61.192863146,7.019,-2.86,7.5793113803,60.39,-9.88,61.192863146,131.08
2020-11-20 21:00:00,67.7525,-1.6085,67.7715908659,6.3425,-2.7685,6.9203972791,61.41,1.16,61.4209548933,131.21,59.51,-10.59,60.4449187277,6.3425,-2.7685,6.9203972791,59.51,-10.59,60.4449187277,131.08
2020-11-20 21:30:00,66.528,-1.8445,66.5535646247,6.078,-2.6745,6.640409193,60.45,0.8300000000000001,60.455697829100004,130.62,58.47,-10.85,59.4681713188,6.078,-2.6745,6.640409193,58.47,-10.85,59.4681713188,130.48
2020-11-20 22:00:00,64.3315,-2.592,64.3836963544,6.6715,-2.742,7.2130074345,57.66,0.15,57.6601951089,131.52,55.79,-11.67,56.9974824005,6.6715,-2.742,7.2130074345,55.79,-11.67,56.9974824005,131.38
2020-11-20 22:30:00,62.389,-3.194,62.4707047903,7.879,-2.904,8.3971338563,54.51,-0.29,54.5107714126,131.38,52.78,-12.12,54.1536960881,7.879,-2.904,8.3971338563,52.78,-12.12,54.1536960881,131.28
2020-11-20 23:00:00,60.321,-3.5675,60.4264023193,7.841,-2.8775,8.3523222669,52.48,-0.6900000000000001,52.4845358177,131.38,50.77,-12.47,52.2789996079,7.841,-2.8775,8.3523222669,50.77,-12.47,52.2789996079,131.28
2020-11-20 23:30:00,58.164,-4.033,58.3036532732,7.274,-2.773,7.7846390411,50.89,-1.26,50.9055959596,131.05,49.24,-12.96,50.9169834142,7.274,-2.773,7.7846390411,49.24,-12.96,50.9169834142,130.94
2020-11-21 00:00:00,57.104,-4.2855,57.2645817784,8.524000000000001,-2.8955,9.0023605932,48.58,-1.3900000000000001,48.5998816871,130.82,46.99,-13.06,48.771135931,8.524000000000001,-2.8955,9.0023605932,46.99,-13.06,48.771135931,130.68
2020-11-21 00:30:00,58.169,-11.861,59.3659488427,8.869,-3.011,9.3661775554,49.3,-8.85,50.0880474764,131.4,47.16,-5.84,47.5202188547,8.869,-3.011,9.3661775554,47.16,-5.84,47.5202188547,131.26
2020-11-21 01:00:00,59.537,-11.956,60.7256149001,8.857,-2.976,9.3436087782,50.68,-8.98,51.4694355905,131.35,48.51,-5.23,48.7911159946,8.857,-2.976,9.3436087782,48.51,-5.23,48.7911159946,131.23
2020-11-21 01:30:00,59.723,-12.138,60.9439724091,8.593,-3.018,9.107577779,51.13,-9.12,51.9369935595,132.06,48.99,-5.28,49.2737100288,8.593,-3.018,9.107577779,48.99,-5.28,49.2737100288,131.93
2020-11-21 02:00:00,59.0115,-12.152,60.2497156529,8.711500000000001,-3.062,9.233963193,50.3,-9.09,51.1147542301,132.37,48.22,-5.25,48.5049574786,8.711500000000001,-3.062,9.233963193,48.22,-5.25,48.5049574786,132.26
2020-11-21 02:30:00,58.0385,-12.282,59.3238148322,9.0785,-3.062,9.5809710494,48.96,-9.22,49.8205780777,132.53,46.92,-5.37,47.2262988175,9.0785,-3.062,9.5809710494,46.92,-5.37,47.2262988175,132.5
2020-11-21 03:00:00,57.505,-12.7875,58.909635725,8.925,-3.0175,9.4213019934,48.58,-9.77,49.5526921569,132.92,46.58,-5.89,46.950915859,8.925,-3.0175,9.4213019934,46.58,-5.89,46.950915859,133.07
2020-11-21 03:30:00,56.4615,-12.67,57.8656191728,8.6215,-3.0,9.12854108,47.84,-9.67,48.8075250346,132.99,45.86,-5.78,46.2228082228,8.6215,-3.0,9.12854108,45.86,-5.78,46.2228082228,133.25
2020-11-21 04:00:00,55.753,-12.9225,57.2310057159,8.403,-3.0125,8.9266771673,47.35,-9.91,48.3759299652,133.43,45.37,-6.03,45.7689610981,8.403,-3.0125,8.9266771673,45.37,-6.03,45.7689610981,133.75
2020-11-21 04:30:00,55.2615,-13.2645,56.8311564417,9.1815,-3.0545,9.6762550866,46.08,-10.21,47.1975687933,133.63,44.09,-6.33,44.5420812266,9.1815,-3.0545,9.6762550866,44.09,-6.33,44.5420812266,134.05
2020-11-21 05:00:00,54.954,-13.016,56.4744045741,9.134,-2.966,9.6034947805,45.82,-10.05,46.9092197761,133.37,43.89,-6.18,44.3229568057,9.134,-2.966,9.6034947805,43.89,-6.18,44.3229568057,133.82
2020-11-21 05:30:00,53.9695,-13.189,55.5576875981,8.8595,-2.419,9.1838064685,45.11,-10.77,46.3778503167,133.54,43.27,-6.84,43.8072882064,8.8595,-2.419,9.1838064685,43.27,-6.84,43.8072882064,133.99
2020-11-21 06:00:00,54.1975,-12.8435,55.6985143294,8.4375,-2.2135,8.7230148745,45.76,-10.63,46.9784471859,133.34,43.89,-6.7,44.3984470449,8.4375,-2.2135,8.7230148745,43.89,-6.7,44.3984470449,133.79
2020-11-21 06:30:00,55.754,-12.0585,57.043105966,8.674,-2.0985,8.9242354434,47.08,-9.96,48.1220115955,132.57,45.13,-6.08,45.5377129421,8.674,-2.0985,8.9242354434,45.13,-6.08,45.5377129421,133.03
2020-11-21 07:00:00,56.858,-11.5405,58.0173707113,8.558,-2.0705,8.8049039887,48.3,-9.47,49.2196190558,132.03,46.3,-5.64,46.6422512321,8.558,-2.0705,8.8049039887,46.3,-5.64,46.6422512321,132.47
2020-11-21 07:30:00,58.4405,-11.1745,59.499256218,8.7205,-2.0245,8.9524142275,49.72,-9.15,50.5549295321,131.83,47.66,-5.32,47.9560006673,8.7205,-2.0245,8.9524142275,47.66,-5.32,47.9560006673,132.25
2020-11-21 08:00:00,58.9215,-11.3725,60.0089736498,8.2215,-1.9125,8.4410140682,50.7,-9.46,51.5750094523,132.17,48.54,-5.64,48.8665652568,8.2215,-1.9125,8.4410140682,48.54,-5.64,48.8665652568,132.59
2020-11-21 08:30:00,60.8645,-11.058,61.860865854400004,8.8645,-1.758,9.037141376,52.0,-9.3,52.8250887363,132.73,49.73,-5.49,50.0321196833,8.8645,-1.758,9.037141376,49.73,-5.49,50.0321196833,133.17
2020-11-21 09:00:00,62.5675,-10.1785,63.3900143437,9.8575,-1.7085,10.0044629291,52.71,-8.47,53.3861873522,132.2,50.46,-4.67,50.6756401045,9.8575,-1.7085,10.0044629291,50.46,-4.67,50.6756401045,132.63
2020-11-21 09:30:00,63.7325,-10.299,64.5592825026,11.8125,-1.749,11.9412795483,51.92,-8.55,52.6192825873,132.38,49.74,-4.73,49.964392320900004,11.8125,-1.749,11.9412795483,49.74,-4.73,49.964392320900004,132.83
2020-11-21 10:00:00,63.7535,-10.569,64.6236220221,13.493500000000001,-1.899,13.6264721498,50.26,-8.67,51.0023185747,132.93,48.16,-4.83,48.4015960481,13.493500000000001,-1.899,13.6264721498,48.16,-4.83,48.4015960481,133.41
2020-11-21 10:30:00,64.305,-10.8605,65.2156690163,14.315,-2.3705,14.5099447018,49.99,-8.49,50.7058201788,133.19,47.91,-4.65,48.1351285445,14.315,-2.3705,14.5099447018,47.91,-4.65,48.1351285445,133.7
2020-11-21 11:00:00,64.9015,-10.705,65.7784290421,15.2215,-2.6950000000000003,15.4582368739,49.68,-8.01,50.3215907936,133.46,47.61,-4.19,47.7940184542,15.2215,-2.6950000000000003,15.4582368739,47.61,-4.19,47.7940184542,134.02
2020-11-21 11:30:00,65.0625,-10.571,65.9156654161,14.8025,-2.541,15.0190108612,50.26,-8.03,50.8974311729,133.38,48.18,-4.22,48.3644580245,14.8025,-2.541,15.0190108612,48.18,-4.22,48.3644580245,133.94
2020-11-21 12:00:00,65.7925,-10.3605,66.6032507953,14.3825,-2.6005000000000003,14.6157075265,51.41,-7.76,51.992361939,133.43,49.16,-3.94,49.3176357909,14.3825,-2.6005000000000003,14.6157075265,49.16,-3.94,49.3176357909,133.98
2020-11-21 12:30:00,65.9085,-10.474,66.7355605974,14.1985,-2.594,14.4335109468,51.71,-7.88,52.3069641635,133.0,49.38,-4.08,49.5482673764,14.1985,-2.594,14.4335109468,49.38,-4.08,49.5482673764,133.57
2020-11-21 13:00:00,66.0075,-10.4825,66.8346681184,13.8975,-2.5925000000000002,14.1372402717,52.11,-7.89,52.7039296448,132.94,49.84,-4.07,50.0059046514,13.8975,-2.5925000000000002,14.1372402717,49.84,-4.07,50.0059046514,133.51
2020-11-21 13:30:00,66.2955,-10.3785,67.1029550951,13.4455,-2.6485000000000003,13.703868888,52.85,-7.73,53.4123150594,132.82,50.57,-3.89,50.7193947125,13.4455,-2.6485000000000003,13.703868888,50.57,-3.89,50.7193947125,133.42
2020-11-21 14:00:00,65.5145,-10.327,66.3234245139,13.5645,-2.637,13.8184452544,51.95,-7.69,52.5160794424,132.62,49.71,-3.87,49.8604151607,13.5645,-2.637,13.8184452544,49.71,-3.87,49.8604151607,133.22
2020-11-21 14:30:00,65.669,-10.2915,66.4705388368,11.999,-2.5215,12.2610751262,53.67,-7.77,54.2295288565,132.73,51.35,-3.94,51.5009330013,11.999,-2.5215,12.2610751262,51.35,-3.94,51.5009330013,133.32
2020-11-21 15:00:00,65.7505,-9.813,66.4787426118,11.1105,-2.523,11.3933638251,54.64,-7.29,55.1241662068,132.79,52.28,-3.46,52.3943699265,11.1105,-2.523,11.3933638251,52.28,-3.46,52.3943699265,133.37
2020-11-21 15:30:00,66.2325,-5.696,66.476977009,10.2225,-2.476,10.5180835826,56.01,-3.22,56.1024821198,133.06,53.86,-8.11,54.4671616665,10.2225,-2.476,10.5180835826,53.86,-8.11,54.4671616665,133.66
2020-11-21 16:00:00,66.8385,-1.8165,66.8631793628,8.9085,-2.2965,9.1997437193,57.93,0.48,57.9319885728,132.69,55.9,-11.48,57.0666312305,8.9085,-2.2965,9.1997437193,55.9,-11.48,57.0666312305,133.31
2020-11-21 16:30:00,69.1545,-0.7765000000000001,69.1588593204,8.2345,-1.9465,8.4614332415,60.92,1.17,60.9312341907,131.81,58.79,-10.68,59.7522091642,8.2345,-1.9465,8.4614332415,58.79,-10.68,59.7522091642,132.4
2020-11-21 17:00:00,71.6135,-0.12050000000000001,71.6136013792,8.1435,-1.9805000000000001,8.3808694358,63.47,1.8599999999999999,63.4972479719,131.0,61.37,-9.82,62.1506983066,8.1435,-1.9805000000000001,8.3808694358,61.37,-9.82,62.1506983066,131.55
2020-11-21 17:30:00,74.5905,0.9795,74.5969309724,8.0305,-2.0205,8.2807819981,66.56,3.0,66.6275738715,130.79,64.39,-8.65,64.9684123248,8.0305,-2.0205,8.2807819981,64.39,-8.65,64.9684123248,131.27
2020-11-21 18:00:00,74.356,0.736,74.3596424951,7.076,-1.944,7.3381817912,67.28,2.68,67.3333557756,130.98,65.08,-8.92,65.6884525621,7.076,-1.944,7.3381817912,65.08,-8.92,65.6884525621,131.39
2020-11-21 18:30:00,73.869,0.9410000000000001,73.8749933469,5.889,-1.759,6.1460883495,67.98,2.7,68.0335975824,130.75,65.78,-8.89,66.3780121727,5.889,-1.759,6.1460883495,65.78,-8.89,66.3780121727,130.85
2020-11-21 19:00:00,72.5245,0.557,72.5266388939,3.9145000000000003,-1.643,4.2453220431,68.61,2.2,68.6452627644,131.39,66.39,-9.48,67.0634214755,3.9145000000000003,-1.643,4.2453220431,66.39,-9.48,67.0634214755,131.31
2020-11-21 19:30:00,71.061,0.1,71.061070362,2.021,-1.6400000000000001,2.6026987916,69.04,1.74,69.0619229388,131.96,66.79,-10.02,67.5374303627,2.021,-1.6400000000000001,2.6026987916,66.79,-10.02,67.5374303627,131.54
2020-11-21 20:00:00,69.016,-0.5555,69.0182355342,1.776,-1.6155,2.4008365729,67.24,1.06,67.2483546267,132.35,65.0,-10.76,65.8845778616,1.776,-1.6155,2.4008365729,65.0,-10.76,65.8845778616,131.89
2020-11-21 20:30:00,67.141,-1.064,67.1494302061,1.681,-1.5939999999999999,2.3165916774,65.46,0.53,65.4621455499,132.29,63.23,-11.31,64.2335504234,1.681,-1.5939999999999999,2.3165916774,63.23,-11.31,64.2335504234,131.8
2020-11-21 21:00:00,65.7195,-1.7445,65.7426494789,1.5695000000000001,-1.7145000000000001,2.3244011057,64.15,-0.03,64.1500070148,131.92,62.02,-11.76,63.1250980197,1.5695000000000001,-1.7145000000000001,2.3244011057,62.02,-11.76,63.1250980197,131.47
2020-11-21 21:30:00,64.2335,-2.1345,64.2689552778,1.5535,-1.9645000000000001,2.5045204132,62.68,-0.17,62.6802305356,132.75,60.78,-12.16,61.9844657959,1.5535,-1.9645000000000001,2.5045204132,60.78,-12.16,61.9844657959,132.32
2020-11-21 22:00:00,63.1865,-2.485,63.2353461859,1.9264999999999999,-2.325,3.019441546,61.26,-0.16,61.2602089451,132.89,59.49,-12.23,60.7341172653,1.9264999999999999,-2.325,3.019441546,59.49,-12.23,60.7341172653,132.56
2020-11-21 22:30:00,60.638,-3.2435,60.7246847357,1.928,-2.2735,2.9809371429000002,58.71,-0.97,58.7180125685,132.24,57.05,-12.89,58.4880722883,1.928,-2.2735,2.9809371429000002,57.05,-12.89,58.4880722883,131.98
2020-11-21 23:00:00,59.142,-3.502,59.245591971,1.712,-2.232,2.8129642728,57.43,-1.27,57.444040596,131.63,55.8,-13.07,57.3102512645,1.712,-2.232,2.8129642728,55.8,-13.07,57.3102512645,131.37
2020-11-21 23:30:00,57.835,-3.8120000000000003,57.9604914489,1.7349999999999999,-2.302,2.8826080205,56.1,-1.51,56.1203180675,132.09,54.3,-13.42,55.9337679761,1.7349999999999999,-2.302,2.8826080205,54.3,-13.42,55.9337679761,131.83
2020-11-22 00:00:00,56.9755,-6.5120000000000005,57.3464361948,1.9555,-2.2720000000000002,2.9976597956,55.02,-4.24,55.1831314806,131.87,52.98,-11.41,54.1947276033,1.9555,-2.2720000000000002,2.9976597956,52.98,-11.41,54.1947276033,131.6
2020-11-22 00:30:00,57.749,-11.9,58.9623354439,1.599,-2.3,2.801214201,56.15,-9.6,56.9647478709,131.68,53.72,-5.9,54.0430236016,1.599,-2.3,2.801214201,53.72,-5.9,54.0430236016,131.42
2020-11-22 01:00:00,59.5785,-11.693,60.7151044737,1.3685,-2.313,2.6875195348,58.21,-9.38,58.9609065398,131.56,55.69,-5.69,55.9799267595,1.3685,-2.313,2.6875195348,55.69,-5.69,55.9799267595,131.31
2020-11-22 01:30:00,59.4005,-11.9475,60.5901159968,1.1305,-2.2975,2.5605734709,58.27,-9.65,59.0636554913,131.72,55.76,-5.94,56.0754955395,1.1305,-2.2975,2.5605734709,55.76,-5.94,56.0754955395,131.46
2020-11-22 02:00:00,58.799,-11.934,59.99785627,0.869,-2.294,2.4530790856,57.93,-9.64,58.7266081091,131.94,55.44,-5.92,55.7551791316,0.869,-2.294,2.4530790856,55.44,-5.92,55.7551791316,131.69
2020-11-22 02:30:00,58.364,-11.907,59.5662080797,0.8240000000000001,-2.277,2.4215088272,57.54,-9.63,58.3402819671,132.07,55.05,-5.91,55.3663309241,0.8240000000000001,-2.277,2.4215088272,55.05,-5.91,55.3663309241,131.82
2020-11-22 03:00:00,57.1295,-12.3295,58.4448144877,0.9295,-2.3395,2.5173856478000003,56.2,-9.99,57.0809959619,132.8,53.79,-6.23,54.1495798691,0.9295,-2.3395,2.5173856478000003,53.79,-6.23,54.1495798691,132.56
2020-11-22 03:30:00,56.4555,-12.576,57.8392535935,1.2455,-2.326,2.6384742277,55.21,-10.25,56.1534201986,133.06,52.78,-6.5,53.1787401129,1.2455,-2.326,2.6384742277,52.78,-6.5,53.1787401129,132.82
2020-11-22 04:00:00,55.4505,-12.671,56.8798047751,1.2505,-2.321,2.6364353301,54.2,-10.35,55.1793666147,132.59,51.78,-6.66,52.206551313,1.2505,-2.321,2.6364353301,51.78,-6.66,52.206551313,132.35
2020-11-22 04:30:00,54.8525,-12.483,56.2549735157,1.0225,-2.303,2.5197847626,53.83,-10.18,54.784133652,132.19,51.5,-6.49,51.9073222195,1.0225,-2.303,2.5197847626,51.5,-6.49,51.9073222195,131.94
2020-11-22 05:00:00,54.577,-12.5785,56.0077458148,0.967,-2.2285,2.4292594036,53.61,-10.35,54.5999505494,131.98,51.32,-6.62,51.7452104064,0.967,-2.2285,2.4292594036,51.32,-6.62,51.7452104064,131.72
2020-11-22 05:30:00,53.2685,-12.527,54.7216485611,1.0585,-1.627,1.9410180963,52.21,-10.9,53.3356738028,131.79,49.99,-7.17,50.5015742329,1.0585,-1.627,1.9410180963,49.99,-7.17,50.5015742329,131.53
2020-11-22 06:00:00,53.7475,-12.153,55.1043479705,0.9975,-1.423,1.7377960899,52.75,-10.73,53.8302461447,131.79,50.51,-7.0,50.9927455625,0.9975,-1.423,1.7377960899,50.51,-7.0,50.9927455625,131.53
2020-11-22 06:30:00,55.3835,-11.6105,56.5874171747,1.0135,-1.4304999999999999,1.7531436051,54.37,-10.18,55.3148198949,131.28,52.04,-6.49,52.4431282438,1.0135,-1.4304999999999999,1.7531436051,52.04,-6.49,52.4431282438,131.02
2020-11-22 07:00:00,56.842,-11.1895,57.9328738649,0.852,-1.4695,1.6986271663,55.99,-9.72,56.827444954,132.47,53.6,-5.98,53.9325541765,0.852,-1.4695,1.6986271663,53.6,-5.98,53.9325541765,132.22
2020-11-22 07:30:00,57.9355,-10.884,58.9489916474,0.7755000000000001,-1.424,1.6214734811,57.16,-9.46,57.937528425,132.11,54.66,-5.77,54.9637016585,0.7755000000000001,-1.424,1.6214734811,54.66,-5.77,54.9637016585,131.85
2020-11-22 08:00:00,58.8735,-10.3305,59.7729724248,0.7735000000000001,-1.1805,1.4113406747,58.1,-9.15,58.8160904855,132.24,55.55,-5.44,55.815733445,0.7735000000000001,-1.1805,1.4113406747,55.55,-5.44,55.815733445,131.99
2020-11-22 08:30:00,60.641,-9.7725,61.423388357,1.521,-0.9325,1.7840956393,59.12,-8.84,59.7772531989,132.86,56.6,-5.02,56.8221822883,1.521,-0.9325,1.7840956393,56.6,-5.02,56.8221822883,132.6
2020-11-22 09:00:00,62.212,-9.931000000000001,62.9996643245,6.272,-1.2610000000000001,6.3975077179,55.94,-8.67,56.6078837266,133.22,53.55,-4.86,53.7700855495,6.272,-1.2610000000000001,6.3975077179,53.55,-4.86,53.7700855495,132.96
2020-11-22 09:30:00,64.019,-9.347,64.6977493426,5.959,-1.067,6.0537732035,58.06,-8.28,58.6474381367,132.58,55.54,-4.5,55.7220028355,5.959,-1.067,6.0537732035,55.54,-4.5,55.7220028355,132.33
2020-11-22 10:00:00,63.9875,-9.933,64.7538774534,14.4075,-1.9729999999999999,14.5419663474,49.58,-7.96,50.2149181021,132.07,47.39,-4.28,47.5828803248,14.4075,-1.9729999999999999,14.5419663474,47.39,-4.28,47.5828803248,131.81
2020-11-22 10:30:00,64.365,-9.938,65.1276981706,18.645,-2.5380000000000003,18.816946325099998,45.72,-7.4,46.3149910936,131.86,43.7,-3.76,43.8614591641,18.645,-2.5380000000000003,18.816946325099998,43.7,-3.76,43.8614591641,131.6
2020-11-22 11:00:00,65.0115,-9.933,65.7659457565,23.9515,-3.393,24.1906345772,41.06,-6.54,41.5775804972,131.92,39.19,-3.01,39.3054220178,23.9515,-3.393,24.1906345772,39.19,-3.01,39.3054220178,131.66
2020-11-22 11:30:00,65.0605,-9.9755,65.8208117581,25.5205,-3.5655,25.7683664694,39.54,-6.41,40.05620676,131.88,37.73,-2.92,37.8428236262,25.5205,-3.5655,25.7683664694,37.73,-2.92,37.8428236262,131.63
2020-11-22 12:00:00,64.947,-9.8975,65.6968288066,21.907,-3.4675000000000002,22.1797250941,43.04,-6.43,43.5176573358,132.54,41.29,-2.84,41.3875548927,21.907,-3.4675000000000002,22.1797250941,41.29,-2.84,41.3875548927,132.28
2020-11-22 12:30:00,65.8025,-10.0985,66.5728826813,20.8525,-3.2585,21.1055580002,44.95,-6.84,45.4674399983,133.02,43.13,-3.21,43.2492890115,20.8525,-3.2585,21.1055580002,43.13,-3.21,43.2492890115,132.78
2020-11-22 13:00:00,65.6145,-10.1995,66.4025030439,20.8145,-3.3895,21.0886728008,44.8,-6.8100000000000005,45.3146345014,132.77,43.01,-3.18,43.127398484,20.8145,-3.3895,21.0886728008,43.01,-3.18,43.127398484,132.64
2020-11-22 13:30:00,65.285,-10.261,66.0864535741,16.005,-3.061,16.2950834917,49.28,-7.2,49.8031966846,132.87,47.27,-3.54,47.4023680843,16.005,-3.061,16.2950834917,47.27,-3.54,47.4023680843,132.78
2020-11-22 14:00:00,65.582,-10.138,66.3609656952,12.582,-2.708,12.870119968400001,53.0,-7.43,53.5182669749,133.15,50.82,-3.73,50.9567002464,12.582,-2.708,12.870119968400001,50.82,-3.73,50.9567002464,133.09
2020-11-22 14:30:00,65.0925,-10.0925,65.8702672873,11.1125,-2.5425,11.3996474726,53.98,-7.55,54.5054391781,133.03,51.76,-3.83,51.9015076852,11.1125,-2.5425,11.3996474726,51.76,-3.83,51.9015076852,132.95
2020-11-22 15:00:00,65.563,-9.841,66.2974528168,6.953,-2.281,7.3175931836,58.61,-7.5600000000000005,59.0955641313,132.89,56.06,-3.89,56.194801361,6.953,-2.281,7.3175931836,56.06,-3.89,56.194801361,132.82
2020-11-22 15:30:00,66.839,-9.11,67.4569790385,4.129,-2.04,4.6054577406,62.71,-7.07,63.1072816718,131.79,59.91,-3.43,60.0081077855,4.129,-2.04,4.6054577406,59.91,-3.43,60.0081077855,131.74
2020-11-22 16:00:00,68.9355,-8.4025,69.4456994097,2.0355,-1.9125,2.7930120838,66.9,-6.49,67.2140617728,131.85,63.98,-2.79,64.0408033991,2.0355,-1.9125,2.7930120838,63.98,-2.79,64.0408033991,131.81
2020-11-22 16:30:00,71.141,-7.5885,71.5445819979,0.881,-1.7485,1.9579104295,70.26,-5.84,70.5022921613,132.18,67.22,-2.16,67.2546950034,0.881,-1.7485,1.9579104295,67.22,-2.16,67.2546950034,132.12
2020-11-22 17:00:00,74.6255,-6.5905000000000005,74.9159525101,0.7655000000000001,-1.5905,1.7651290321,73.86,-5.0,74.029045651,131.53,70.58,-1.3599999999999999,70.593101646,0.7655000000000001,-1.5905,1.7651290321,70.58,-1.3599999999999999,70.593101646,131.47
2020-11-22 17:30:00,76.9345,-5.9985,77.1679939645,1.1645,-1.7185000000000001,2.0758859554,75.77,-4.28,75.8907853431,131.49,72.35,-0.64,72.3528306288,1.1645,-1.7185000000000001,2.0758859554,72.35,-0.64,72.3528306288,131.58
2020-11-22 18:00:00,76.9395,-6.13,77.1833114102,0.8595,-1.74,1.9407061214999999,76.08,-4.39,76.2065515556,131.53,72.65,-0.76,72.6539751149,0.8595,-1.74,1.9407061214999999,72.65,-0.76,72.6539751149,131.58
2020-11-22 18:30:00,75.442,-6.7395,75.7424334455,0.772,-1.7295,1.8939784186000002,74.67,-5.01,74.8378847911,131.63,71.29,-1.37,71.3031626227,0.772,-1.7295,1.8939784186000002,71.29,-1.37,71.3031626227,131.63
2020-11-22 19:00:00,73.919,-7.4005,74.2885318286,0.759,-1.7605,1.9171440348000002,73.16,-5.64,73.3770754391,132.16,69.82,-1.99,69.8483535955,0.759,-1.7605,1.9171440348000002,69.82,-1.99,69.8483535955,132.14
2020-11-22 19:30:00,71.634,-8.272,72.110026626,0.9540000000000001,-1.8519999999999999,2.0832714657,70.68,-6.42,70.9709715306,132.62,67.52,-2.73,67.5751677763,0.9540000000000001,-1.8519999999999999,2.0832714657,67.52,-2.73,67.5751677763,132.62
2020-11-22 20:00:00,69.4115,-9.5105,70.0600167178,1.0215,-1.8605,2.1224802708,68.39,-7.65,68.8165285378,133.39,65.43,-3.83,65.5420002746,1.0215,-1.8605,2.1224802708,65.43,-3.83,65.5420002746,133.4
2020-11-22 20:30:00,67.5135,-9.7465,68.2133927063,0.8535,-1.7965,1.9889380332000002,66.66,-7.95,67.1323923304,132.04,63.79,-4.19,63.9274604532,0.8535,-1.7965,1.9889380332000002,63.79,-4.19,63.9274604532,132.06
2020-11-22 21:00:00,65.8325,-9.821,66.5610253621,0.7525000000000001,-1.741,1.8966647701000001,65.08,-8.08,65.5796675807,131.46,62.27,-4.33,62.4203636644,0.7525000000000001,-1.741,1.8966647701000001,62.27,-4.33,62.4203636644,131.49
2020-11-22 21:30:00,64.434,-10.3665,65.2625825282,0.734,-1.7265000000000001,1.8760485734999999,63.7,-8.64,64.2832762077,131.68,60.92,-4.87,61.1143461063,0.734,-1.7265000000000001,1.8760485734999999,60.92,-4.87,61.1143461063,131.71
2020-11-22 22:00:00,62.478,-10.975999999999999,63.4347937649,0.718,-1.756,1.8971188682000002,61.76,-9.22,62.4444232898,132.11,59.12,-5.42,59.3679273682,0.718,-1.756,1.8971188682000002,59.12,-5.42,59.3679273682,132.14
2020-11-22 22:30:00,60.9355,-11.0025,61.9208379021,0.7255,-1.7025000000000001,1.8506367823,60.21,-9.3,60.9240026591,131.1,57.62,-5.63,57.8943978292,0.7255,-1.7025000000000001,1.8506367823,57.62,-5.63,57.8943978292,131.14
2020-11-22 23:00:00,59.504,-11.189,60.5468391991,0.724,-1.779,1.9206813895,58.78,-9.41,59.5284511809,131.36,56.26,-5.73,56.5510433149,0.724,-1.779,1.9206813895,56.26,-5.73,56.5510433149,131.4
2020-11-22 23:30:00,57.4085,-11.6515,58.5789494998,0.7385,-1.8515000000000001,1.9933475613,56.67,-9.8,57.5111197943,131.99,54.4,-6.05,54.7353861775,0.7385,-1.8515000000000001,1.9933475613,54.4,-6.05,54.7353861775,132.03
2020-11-23 00:00:00,56.2485,-11.6005,57.4322675201,0.7285,-1.7605,1.9052749145,55.52,-9.84,56.3852462972,130.26,53.37,-6.19,53.727767495,0.7285,-1.7605,1.9052749145,53.37,-6.19,53.727767495,130.29
2020-11-23 00:30:00,56.683,-11.622,57.8621929501,0.733,-1.742,1.889934655,55.95,-9.88,56.8156395722,129.78,53.78,-6.25,54.1419513871,0.733,-1.742,1.889934655,53.78,-6.25,54.1419513871,129.82
2020-11-23 01:00:00,58.476,-5.2895,58.7147459013,0.746,-1.8795000000000002,2.0221365557,57.73,-3.41,57.8306233755,131.6,56.16,-12.67,57.5714729706,0.746,-1.8795000000000002,2.0221365557,56.16,-12.67,57.5714729706,131.65
2020-11-23 01:30:00,58.168,-4.6,58.3496034605,0.728,-1.87,2.0067097448,57.44,-2.73,57.5048389268,132.27,55.96,-13.98,57.679823162,0.728,-1.87,2.0067097448,55.96,-13.98,57.679823162,132.32
2020-11-23 02:00:00,57.5265,-5.8985,57.8281117148,0.7265,-1.8285,1.9675402156000001,56.8,-4.07,56.9456310879,132.47,55.22,-13.05,56.7410865247,0.7265,-1.8285,1.9675402156000001,55.22,-13.05,56.7410865247,132.53
2020-11-23 02:30:00,56.4645,-12.6525,57.8647173716,0.7245,-1.8025,1.9426544984,55.74,-10.85,56.7861787762,132.06,53.54,-7.04,54.0008629561,0.7245,-1.8025,1.9426544984,53.54,-7.04,54.0008629561,132.13
2020-11-23 03:00:00,56.046,-12.7835,57.4854067416,0.726,-1.8135,1.9534221894,55.32,-10.97,56.397192306,132.21,53.18,-7.1,53.6518629686,0.726,-1.8135,1.9534221894,53.18,-7.1,53.6518629686,132.29
2020-11-23 03:30:00,55.564,-12.9435,57.0516633259,0.734,-1.8135,1.9564095302000002,54.83,-11.13,55.9482421529,132.42,52.79,-7.24,53.2841599352,0.734,-1.8135,1.9564095302000002,52.79,-7.24,53.2841599352,132.51
2020-11-23 04:00:00,54.851,-12.906,56.3488867414,0.811,-1.8559999999999999,2.0254522952,54.04,-11.05,55.158173465,132.5,52.03,-7.16,52.5203436775,0.811,-1.8559999999999999,2.0254522952,52.03,-7.16,52.5203436775,132.59
2020-11-23 04:30:00,54.7655,-13.091,56.3083854435,0.9055000000000001,-1.861,2.0696017129,53.86,-11.23,55.0182924126,132.4,51.86,-7.34,52.376857485,0.9055000000000001,-1.861,2.0696017129,51.86,-7.34,52.376857485,132.49
2020-11-23 05:00:00,54.837,-13.019,56.3612538008,0.847,-1.879,2.0610798141,53.99,-11.14,55.127304487,132.4,52.0,-7.24,52.5015961662,0.847,-1.879,2.0610798141,52.0,-7.24,52.5015961662,132.49
2020-11-23 05:30:00,55.683,-12.4445,57.0566566603,0.9530000000000001,-1.8245,2.0583996818,54.73,-10.62,55.7508502177,132.07,52.68,-6.77,53.1132309317,0.9530000000000001,-1.8245,2.0583996818,52.68,-6.77,53.1132309317,132.16
2020-11-23 06:00:00,57.2475,-12.047,58.5013372945,0.9575,-1.847,2.0804363124,56.29,-10.2,57.2066788059,132.7,54.04,-6.4,54.4176588986,0.9575,-1.847,2.0804363124,54.04,-6.4,54.4176588986,132.79
2020-11-23 06:30:00,59.594,-11.1505,60.6281987713,0.884,-1.8605,2.0598340346,58.71,-9.29,59.4404592849,132.47,56.16,-5.46,56.4247924232,0.884,-1.8605,2.0598340346,56.16,-5.46,56.4247924232,132.56
2020-11-23 07:00:00,62.0765,-10.5595,62.9682054096,1.3265,-1.7695,2.2115000565,60.75,-8.79,61.3826245773,132.63,58.13,-4.89,58.3353152044,1.3265,-1.7695,2.2115000565,58.13,-4.89,58.3353152044,132.73
2020-11-23 07:30:00,65.1165,-6.1135,65.4028550944,1.1665,-1.8035,2.1478674307,63.95,-4.31,64.0950746938,132.49,60.27,-7.14,60.6914532698,1.1665,-1.8035,2.1478674307,60.27,-7.14,60.6914532698,132.6
2020-11-23 08:00:00,67.0925,-4.5605,67.2473175413,1.9625,-1.5005000000000002,2.4704061407,65.13,-3.06,65.2018442991,132.62,59.39,-8.85,60.0457708752,1.9625,-1.5005000000000002,2.4704061407,59.39,-8.85,60.0457708752,132.73
2020-11-23 08:30:00,67.8565,-4.2035,67.9865722367,3.1465,-1.3535,3.4252626907,64.71,-2.85,64.7727303732,132.96,59.0,-8.69,59.6365332661,3.1465,-1.3535,3.4252626907,59.0,-8.69,59.6365332661,133.07
2020-11-23 09:00:00,68.56,-4.2185,68.6896596458,5.91,-1.5285000000000002,6.1044583912,62.65,-2.69,62.7077236072,133.23,57.14,-8.58,57.7805849745,5.91,-1.5285000000000002,6.1044583912,57.14,-8.58,57.7805849745,133.34
2020-11-23 09:30:00,68.6205,-4.6625,68.7787171042,9.3605,-1.8225,9.5362711004,59.26,-2.84,59.3280136192,133.17,53.93,-8.75,54.6352212405,9.3605,-1.8225,9.5362711004,53.93,-8.75,54.6352212405,133.28
2020-11-23 10:00:00,68.675,-5.1105,68.8648882614,11.205,-2.6005000000000003,11.5028094503,57.47,-2.51,57.5247859622,133.21,52.28,-8.48,52.9632778442,11.205,-2.6005000000000003,11.5028094503,52.28,-8.48,52.9632778442,133.33
2020-11-23 10:30:00,68.828,-4.9495000000000005,69.0057326187,10.618,-2.7595,10.9707230505,58.21,-2.19,58.2511819623,133.12,53.05,-8.13,53.6693525208,10.618,-2.7595,10.9707230505,53.05,-8.13,53.6693525208,133.24
2020-11-23 11:00:00,68.678,-5.313,68.8832029816,12.848,-2.8529999999999998,13.1609541068,55.83,-2.46,55.8841703884,133.57,50.87,-8.42,51.5621304835,12.848,-2.8529999999999998,13.1609541068,50.87,-8.42,51.5621304835,133.69
2020-11-23 11:30:00,68.166,-5.2795,68.3701446265,16.566,-3.1595,16.8646018705,51.6,-2.12,51.6435320248,133.37,47.04,-8.11,47.7339889387,16.566,-3.1595,16.8646018705,47.04,-8.11,47.7339889387,133.49
2020-11-23 12:00:00,68.1245,-5.4825,68.3447533209,17.5245,-3.1725,17.8093474473,50.6,-2.31,50.6527008164,133.47,46.14,-8.3,46.8805887335,17.5245,-3.1725,17.8093474473,46.14,-8.3,46.8805887335,133.59
2020-11-23 12:30:00,68.3985,-5.246,68.5993827833,14.5085,-3.056,14.8268576661,53.89,-2.19,53.9344806223,133.57,49.13,-8.21,49.8112537485,14.5085,-3.056,14.8268576661,49.13,-8.21,49.8112537485,133.69
2020-11-23 13:00:00,69.0085,-4.859,69.1793535186,12.5185,-2.8890000000000002,12.8475352986,56.49,-1.97,56.52433989,133.64,51.47,-8.0,52.0880110966,12.5185,-2.8890000000000002,12.8475352986,51.47,-8.0,52.0880110966,133.77
2020-11-23 13:30:00,68.8465,-4.9385,69.0233970803,12.1565,-2.8385,12.4834920795,56.69,-2.1,56.7288824145,133.57,51.68,-8.11,52.3124698327,12.1565,-2.8385,12.4834920795,51.68,-8.11,52.3124698327,133.71
2020-11-23 14:00:00,67.7975,-5.3605,68.0090873818,12.6875,-2.8305,12.9993994669,55.11,-2.5300000000000002,55.1680432859,132.91,50.19,-8.49,50.9030077697,12.6875,-2.8305,12.9993994669,50.19,-8.49,50.9030077697,133.05
2020-11-23 14:30:00,68.3635,-5.302,68.5687927285,12.0235,-2.822,12.3502322347,56.34,-2.48,56.3945564749,132.95,51.3,-8.45,51.9912733062,12.0235,-2.822,12.3502322347,51.3,-8.45,51.9912733062,133.08
2020-11-23 15:00:00,68.108,-5.0545,68.295297307,9.348,-2.7445,9.7425553245,58.76,-2.31,58.8053883586,132.95,53.57,-8.26,54.2030672564,9.348,-2.7445,9.7425553245,53.57,-8.26,54.2030672564,133.08
2020-11-23 15:30:00,68.535,-4.9325,68.7122680549,9.095,-2.7825,9.5111161937,59.44,-2.15,59.4788710384,133.46,54.18,-8.15,54.7895510111,9.095,-2.7825,9.5111161937,54.18,-8.15,54.7895510111,133.61
2020-11-23 16:00:00,70.097,-4.5755,70.2461714918,8.957,-2.5855,9.3226959218,61.14,-1.99,61.172376936,132.78,55.73,-7.92,56.2899573636,8.957,-2.5855,9.3226959218,55.73,-7.92,56.2899573636,132.94
2020-11-23 16:30:00,73.1615,-3.899,73.2653211503,7.8215,-2.3689999999999998,8.172393973,65.34,-1.53,65.3579107683,132.69,59.55,-7.47,60.016692678,7.8215,-2.3689999999999998,8.172393973,59.55,-7.47,60.016692678,132.86
2020-11-23 17:00:00,76.464,-3.0765,76.5258658772,7.924,-2.3465,8.2641296124,68.54,-0.73,68.5438874007,132.58,62.47,-6.74,62.8325433195,7.924,-2.3465,8.2641296124,62.47,-6.74,62.8325433195,132.76
2020-11-23 17:30:00,77.7935,-3.1805,77.8584884422,7.1735,-2.3905,7.5613221397,70.62,-0.79,70.6244185817,132.97,64.35,-6.8,64.7082877227,7.1735,-2.3905,7.5613221397,64.35,-6.8,64.7082877227,133.23
2020-11-23 18:00:00,77.89,-3.3275,77.9610438376,8.13,-2.4275,8.484671841,69.76,-0.9,69.7658053777,133.46,63.57,-6.95,63.9487873224,8.13,-2.4275,8.484671841,63.57,-6.95,63.9487873224,133.76
2020-11-23 18:30:00,76.49,-3.888,76.5887501138,8.49,-2.408,8.8248832287,68.0,-1.48,68.0161039755,133.12,61.96,-7.46,62.4074771161,8.49,-2.408,8.8248832287,61.96,-7.46,62.4074771161,133.43
2020-11-23 19:00:00,74.6875,-4.2615,74.8089769914,8.5675,-2.4115,8.9004150746,66.12,-1.85,66.1458759107,132.66,60.27,-7.77,60.7687896868,8.5675,-2.4115,8.9004150746,60.27,-7.77,60.7687896868,132.97
2020-11-23 19:30:00,73.308,-4.799,73.4649117947,8.108,-2.409,8.4583062725,65.2,-2.39,65.2437897428,133.04,59.42,-8.31,59.9982708084,8.108,-2.409,8.4583062725,59.42,-8.31,59.9982708084,133.37
2020-11-23 20:00:00,70.9775,-5.6245,71.2000035569,8.1075,-2.4445,8.4680066427,62.87,-3.18,62.9503717225,133.09,57.31,-9.03,58.0170406002,8.1075,-2.4445,8.4680066427,57.31,-9.03,58.0170406002,133.43
2020-11-23 20:30:00,69.2985,-6.188,69.5742297568,8.7285,-2.498,9.0789160284,60.57,-3.69,60.6822956059,133.03,55.21,-9.49,56.0196769002,8.7285,-2.498,9.0789160284,55.21,-9.49,56.0196769002,133.39
2020-11-23 21:00:00,67.247,-6.858,67.5957925688,9.067,-2.518,9.410144154,58.18,-4.34,58.3416489311,132.78,53.03,-10.08,53.9795081489,9.067,-2.518,9.410144154,53.03,-10.08,53.9795081489,133.17
2020-11-23 21:30:00,64.9855,-7.436,65.4095505737,8.7655,-2.526,9.1222073124,56.22,-4.91,56.4340012758,132.61,51.26,-10.59,52.3424846563,8.7655,-2.526,9.1222073124,51.26,-10.59,52.3424846563,133.02
2020-11-23 22:00:00,63.1495,-7.7195,63.6195726998,8.9095,-2.5095,9.256175263,54.24,-5.21,54.4896476406,132.61,49.46,-10.86,50.638238516,8.9095,-2.5095,9.256175263,49.46,-10.86,50.638238516,133.02
2020-11-23 22:30:00,61.195,-7.884,61.7007737472,8.915,-2.5540000000000003,9.2736260977,52.28,-5.33,52.5509971361,131.98,47.65,-10.92,48.8852626054,8.915,-2.5540000000000003,9.2736260977,47.65,-10.92,48.8852626054,132.47
2020-11-23 23:00:00,58.8315,-8.0165,59.3751603324,8.4215,-2.7565,8.8611485994,50.41,-5.26,50.6836827786,131.95,46.11,-10.89,47.3785204497,8.4215,-2.7565,8.8611485994,46.11,-10.89,47.3785204497,132.43
2020-11-23 23:30:00,56.81,-8.6065,57.4582278029,8.69,-2.8565,9.1474418418,48.12,-5.75,48.4623245419,132.55,44.11,-11.41,45.5618283215,8.69,-2.8565,9.1474418418,44.11,-11.41,45.5618283215,133.0
2020-11-24 00:00:00,55.785,-9.1995,56.5384561626,8.215,-2.8695,8.7017386337,47.57,-6.33,47.9893092261,133.39,43.59,-12.02,45.2169050246,8.215,-2.8695,8.7017386337,43.59,-12.02,45.2169050246,133.89
2020-11-24 00:30:00,56.5925,-8.95,57.2958423993,8.4625,-2.83,8.9231612251,48.13,-6.12,48.517536005,131.84,43.97,-11.72,45.5051568506,8.4625,-2.83,8.9231612251,43.97,-11.72,45.5051568506,132.36
2020-11-24 01:00:00,58.453,-8.6045,59.082913175,7.943,-2.7345,8.4005201773,50.51,-5.87,50.8499459193,131.8,46.1,-11.49,47.510315722,7.943,-2.7345,8.4005201773,46.1,-11.49,47.510315722,132.25
2020-11-24 01:30:00,58.9505,-8.3415,59.5377365416,7.3905,-2.7515,7.8860790321,51.56,-5.59,51.8621412979,132.12,47.12,-11.23,48.4397285294,7.3905,-2.7515,7.8860790321,47.12,-11.23,48.4397285294,132.49
2020-11-24 02:00:00,58.059,-8.663499999999999,58.7018203572,8.149,-2.8235,8.6242885649,49.91,-5.84,50.2505094502,132.5,45.65,-11.49,47.0737995067,8.149,-2.8235,8.6242885649,45.65,-11.49,47.0737995067,132.85
2020-11-24 02:30:00,57.444,-8.83,58.1186892144,7.614,-2.81,8.1159778216,49.83,-6.02,50.1923231182,132.92,45.58,-11.71,47.0601795577,7.614,-2.81,8.1159778216,45.58,-11.71,47.0601795577,133.28
2020-11-24 03:00:00,56.7965,-8.9295,57.4941595512,7.3465,-2.7495000000000003,7.8441578579,49.45,-6.18,49.8346756787,133.26,45.24,-11.89,46.7763797231,7.3465,-2.7495000000000003,7.8441578579,45.24,-11.89,46.7763797231,133.63
2020-11-24 03:30:00,55.9425,-9.2125,56.6959739532,7.5825,-2.7825,8.0769185027,48.36,-6.43,48.7855972598,133.75,44.26,-12.18,45.9053373803,7.5825,-2.7825,8.0769185027,44.26,-12.18,45.9053373803,134.11
2020-11-24 04:00:00,55.4045,-9.3265,56.1840032616,6.7045,-2.6765,7.2190007965,48.7,-6.65,49.1519328206,133.75,44.56,-12.36,46.242439382,6.7045,-2.6765,7.2190007965,44.56,-12.36,46.242439382,134.11
2020-11-24 04:30:00,54.7955,-9.4705,55.6078878443,7.1155,-2.7105,7.6142728149,47.68,-6.76,48.156827138,133.31,43.63,-12.43,45.3660864523,7.1155,-2.7105,7.6142728149,43.63,-12.43,45.3660864523,133.65
2020-11-24 05:00:00,55.0485,-9.4505,55.8538208407,6.7285,-2.6505,7.2317261079,48.32,-6.8,48.7961309942,133.31,44.21,-12.44,45.9268733967,6.7285,-2.6505,7.2317261079,44.21,-12.44,45.9268733967,133.6
2020-11-24 05:30:00,55.2105,-9.151,55.9637392536,6.3004999999999995,-2.601,6.8162673987,48.91,-6.55,49.3466371701,132.79,44.73,-12.18,46.3586593853,6.3004999999999995,-2.601,6.8162673987,44.73,-12.18,46.3586593853,133.1
2020-11-24 06:00:00,56.92,-8.5525,57.5589407151,7.64,-2.6425,8.0840835133,49.28,-5.91,49.6331189832,133.29,45.02,-11.67,46.507948783,7.64,-2.6425,8.0840835133,45.02,-11.67,46.507948783,133.62
2020-11-24 06:30:00,58.979,-7.7565,59.4868534489,8.649000000000001,-2.8064999999999998,9.0929446963,50.33,-4.95,50.5728326278,133.5,46.15,-10.81,47.3991413424,8.649000000000001,-2.8064999999999998,9.0929446963,46.15,-10.81,47.3991413424,133.83
2020-11-24 07:00:00,61.478,-7.125,61.889499182,7.338,-2.715,7.8241593159,54.14,-4.41,54.3193124036,133.15,49.48,-10.22,50.5244376515,7.338,-2.715,7.8241593159,49.48,-10.22,50.5244376515,133.48
2020-11-24 07:30:00,63.9075,-6.4945,64.2366490915,6.6975,-2.2645,7.0699693422,57.21,-4.23,57.3661659866,132.58,52.16,-9.96,53.1024217903,6.6975,-2.2645,7.0699693422,52.16,-9.96,53.1024217903,132.92
2020-11-24 08:00:00,65.2825,-6.2045,65.5766774585,7.2425,-2.2345,7.5793664973,58.04,-3.9699999999999998,58.1756177449,132.49,52.93,-9.69,53.8096738515,7.2425,-2.2345,7.5793664973,52.93,-9.69,53.8096738515,132.84
2020-11-24 08:30:00,66.694,-5.51,66.9212203714,7.224,-1.99,7.493081876,59.47,-3.52,59.574082452,133.33,54.22,-9.36,55.0219774272,7.224,-1.99,7.493081876,54.22,-9.36,55.0219774272,133.68
2020-11-24 09:00:00,66.7615,-5.2005,66.9637445376,8.2815,-1.9304999999999999,8.5035329423,58.48,-3.27,58.5713522125,133.16,53.31,-9.14,54.0878516859,8.2815,-1.9304999999999999,8.5035329423,53.31,-9.14,54.0878516859,133.52
2020-11-24 09:30:00,67.684,-4.915,67.8622213091,9.554,-2.075,9.7767346798,58.13,-2.84,58.1993341886,133.35,52.97,-8.75,53.687832886,9.554,-2.075,9.7767346798,52.97,-8.75,53.687832886,133.71
2020-11-24 10:00:00,67.9325,-5.0725,68.121617806,10.9825,-2.2125,11.2031452057,56.95,-2.86,57.0217686502,133.66,51.87,-8.82,52.614535064,10.9825,-2.2125,11.2031452057,51.87,-8.82,52.614535064,134.03
2020-11-24 10:30:00,67.699,-5.612,67.9312089176,13.119,-2.372,13.3317120056,54.58,-3.24,54.6760825224,133.99,49.72,-9.2,50.5640030061,13.119,-2.372,13.3317120056,49.72,-9.2,50.5640030061,134.36
2020-11-24 11:00:00,66.873,-5.8365,67.1272140138,15.613,-3.0765,15.9132215862,51.26,-2.76,51.3342497754,133.99,46.73,-8.77,47.5458284185,15.613,-3.0765,15.9132215862,46.73,-8.77,47.5458284185,134.36
2020-11-24 11:30:00,66.5515,-5.8305,66.8064134833,18.1015,-3.3105,18.4017312365,48.45,-2.52,48.5154913404,131.65,44.09,-7.79,44.7728958188,18.1015,-3.3105,18.4017312365,44.09,-7.79,44.7728958188,132.02
2020-11-24 12:00:00,67.458,-6.763,67.7961645892,14.338,-3.123,14.6741736735,53.12,-3.64,53.244567798,130.94,48.24,-6.24,48.6419078573,14.338,-3.123,14.6741736735,48.24,-6.24,48.6419078573,131.32
2020-11-24 12:30:00,67.994,-6.492,68.3032217395,13.974,-2.942,14.280337531,54.02,-3.55,54.1365209447,130.62,49.0,-6.14,49.3831914724,13.974,-2.942,14.280337531,49.0,-6.14,49.3831914724,131.01
2020-11-24 13:00:00,67.703,-6.8265,68.0462880049,15.233,-3.0165,15.5287978044,52.47,-3.81,52.6081457571,130.58,47.6,-6.38,48.0256639725,15.233,-3.0165,15.5287978044,47.6,-6.38,48.0256639725,130.96
2020-11-24 13:30:00,67.8945,-6.6885,68.2231570839,14.2545,-2.9285,14.5522122889,53.64,-3.76,53.7716207678,130.29,48.6,-6.35,49.0130849876,14.2545,-2.9285,14.5522122889,48.6,-6.35,49.0130849876,130.67
2020-11-24 14:00:00,67.7875,-6.714,68.1191819699,12.5875,-2.904,12.9181412072,55.2,-3.81,55.3313301846,130.5,49.97,-6.4,50.3781788079,12.5875,-2.904,12.9181412072,49.97,-6.4,50.3781788079,130.89
2020-11-24 14:30:00,68.0335,-6.468,68.340267385,11.4535,-2.898,11.8144431206,56.58,-3.5700000000000003,56.692515379,130.63,51.26,-6.16,51.628802039199996,11.4535,-2.898,11.8144431206,51.26,-6.16,51.628802039199996,131.02
2020-11-24 15:00:00,68.209,-6.5365,68.5214821297,10.689,-2.8565,11.0641002006,57.52,-3.68,57.6375988396,130.55,52.23,-6.26,52.6038068965,10.689,-2.8565,11.0641002006,52.23,-6.26,52.6038068965,130.95
2020-11-24 15:30:00,68.614,-6.5075,68.9219018328,10.334,-2.8075,10.7085765744,58.28,-3.7,58.3973321308,130.72,52.94,-6.28,53.311180816,10.334,-2.8075,10.7085765744,52.94,-6.28,53.311180816,131.13
