Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-24 16:00:00,70.3415,-5.95,70.5926987885,9.7915,-2.61,10.1333889815,60.55,-3.34,60.642048943,130.16,54.95,-5.91,55.2669032966,9.7915,-2.61,10.1333889815,54.95,-5.91,55.2669032966,130.56
2020-11-24 16:30:00,73.152,-2.955,73.2116597886,9.152,-2.495,9.4859964685,64.0,-0.46,64.0016531037,131.35,58.25,-7.2,58.6932917802,9.152,-2.495,9.4859964685,58.25,-7.2,58.6932917802,131.76
2020-11-24 17:00:00,75.358,-3.727,75.4501073094,9.268,-2.577,9.6196025386,66.09,-1.15,66.1000045386,132.82,60.19,-7.16,60.6143687586,9.268,-2.577,9.6196025386,60.19,-7.16,60.6143687586,133.25
2020-11-24 17:30:00,76.714,-3.5835,76.7976514501,8.664,-2.5435,9.0296338935,68.05,-1.04,68.0579466337,132.78,61.98,-7.03,62.3774101739,8.664,-2.5435,9.0296338935,61.98,-7.03,62.3774101739,133.2
2020-11-24 18:00:00,76.067,-4.1445,76.1798225861,8.107,-2.4745,8.4762373286,67.96,-1.67,67.9805155909,133.14,61.9,-7.65,62.3709267207,8.107,-2.4745,8.4762373286,61.9,-7.65,62.3709267207,133.59
2020-11-24 18:30:00,75.081,-4.384,75.2088825672,7.721,-2.474,8.1076825912,67.36,-1.9100000000000001,67.3870736863,133.02,61.35,-7.85,61.8501818914,7.721,-2.474,8.1076825912,61.35,-7.85,61.8501818914,133.52
2020-11-24 19:00:00,74.104,-4.9585,74.2697080797,8.024,-2.7885,8.4947223763,66.08,-2.17,66.1156206959,133.22,60.19,-8.1,60.732578572,8.024,-2.7885,8.4947223763,60.19,-8.1,60.732578572,133.68
2020-11-24 19:30:00,72.123,-5.569,72.3376865126,8.493,-2.829,8.9517758015,63.63,-2.74,63.6889668624,132.95,57.94,-8.62,58.5777090709,8.493,-2.829,8.9517758015,57.94,-8.62,58.5777090709,133.42
2020-11-24 20:00:00,70.331,-6.0755,70.592926425,9.091,-2.9655,9.562451111,61.24,-3.11,61.3189179618,132.61,55.79,-8.92,56.4985884779,9.091,-2.9655,9.562451111,55.79,-8.92,56.4985884779,133.1
2020-11-24 20:30:00,68.53,-6.6095,68.8479948165,8.56,-2.9795,9.0637200006,59.97,-3.63,60.0797619835,132.77,54.54,-9.47,55.356052063,8.56,-2.9795,9.0637200006,54.54,-9.47,55.356052063,133.27
2020-11-24 21:00:00,66.9975,-6.719,67.3335723636,5.9675,-2.779,6.5828487185,61.03,-3.94,61.1570478359,132.66,55.53,-9.75,56.3794590254,5.9675,-2.779,6.5828487185,55.53,-9.75,56.3794590254,133.19
2020-11-24 21:30:00,65.6305,-6.851,65.9871103417,3.0805,-2.571,4.0124208715,62.55,-4.28,62.6962590591,132.98,57.07,-10.02,57.942948665,3.0805,-2.571,4.0124208715,57.07,-10.02,57.942948665,133.5
2020-11-24 22:00:00,63.8065,-7.422,64.2367147841,1.6065,-2.372,2.8648256928,62.2,-5.05,62.4046672934,133.44,56.8,-10.77,57.8120480523,1.6065,-2.372,2.8648256928,56.8,-10.77,57.8120480523,133.71
2020-11-24 22:30:00,61.8225,-8.0235,62.3409821746,1.0725,-2.2935,2.531876478,60.75,-5.73,61.0196312673,133.87,55.56,-11.44,56.7255427475,1.0725,-2.2935,2.531876478,55.56,-11.44,56.7255427475,133.83
2020-11-24 23:00:00,59.5725,-8.4145,60.1638310491,1.3325,-2.1345,2.5162763163,58.24,-6.28,58.5776066428,131.94,53.25,-11.77,54.5352674881,1.3325,-2.1345,2.5162763163,53.25,-11.77,54.5352674881,131.79
2020-11-24 23:30:00,57.558,-8.838,58.2325820139,1.978,-2.218,2.9718694453000003,55.58,-6.62,55.972857708,132.44,50.74,-12.13,52.1697661486,1.978,-2.218,2.9718694453000003,50.74,-12.13,52.1697661486,132.31
2020-11-25 00:00:00,56.2545,-9.1525,56.9941841463,2.4645,-2.2225,3.3186241878000002,53.79,-6.93,54.2345738436,131.82,49.13,-12.37,50.6633378292,2.4645,-2.2225,3.3186241878000002,49.13,-12.37,50.6633378292,131.72
2020-11-25 00:30:00,56.8325,-8.946,57.5322863465,2.1225,-2.216,3.0684951116,54.71,-6.73,55.122382024,131.43,49.94,-12.16,51.3991167239,2.1225,-2.216,3.0684951116,49.94,-12.16,51.3991167239,131.4
2020-11-25 01:00:00,58.946,-8.434,59.5463119933,2.236,-2.2439999999999998,3.1678434305,56.71,-6.19,57.0468246268,131.43,51.69,-11.72,53.0020235463,2.236,-2.2439999999999998,3.1678434305,51.69,-11.72,53.0020235463,131.4
2020-11-25 01:30:00,59.3365,-8.235,59.9052206177,2.1765,-2.215,3.1053787611,57.16,-6.02,57.4761341776,131.02,52.12,-11.49,53.3714764645,2.1765,-2.215,3.1053787611,52.12,-11.49,53.3714764645,130.94
2020-11-25 02:00:00,58.597,-8.4235,59.1993560881,1.657,-2.2035,2.7570022216,56.94,-6.22,57.2787220528,131.34,52.0,-11.68,53.2956133279,1.657,-2.2035,2.7570022216,52.0,-11.68,53.2956133279,131.24
2020-11-25 02:30:00,58.0465,-8.38,58.6482784253,1.4065,-2.21,2.6196072702,56.64,-6.17,56.9750691092,132.03,51.71,-11.71,53.0193191205,1.4065,-2.21,2.6196072702,51.71,-11.71,53.0193191205,131.95
2020-11-25 03:00:00,57.97,-8.3795,58.5724928635,1.53,-2.2095000000000002,2.6875249301,56.44,-6.17,56.7762494358,132.5,51.54,-11.74,52.8601853951,1.53,-2.2095000000000002,2.6875249301,51.54,-11.74,52.8601853951,132.41
2020-11-25 03:30:00,57.08,-8.553,57.7172436019,1.47,-2.213,2.6567402959,55.61,-6.34,55.9702394135,132.76,50.78,-11.94,52.1648540686,1.47,-2.213,2.6567402959,50.78,-11.94,52.1648540686,132.65
2020-11-25 04:00:00,56.4485,-8.9605,57.1552597098,1.4385,-2.1805,2.6122523806,55.01,-6.78,55.426243784,133.04,50.23,-12.34,51.7235777958,1.4385,-2.1805,2.6122523806,50.23,-12.34,51.7235777958,132.91
2020-11-25 04:30:00,55.919,-8.861,56.6167102718,1.509,-2.171,2.6439217084,54.41,-6.69,54.819742794,132.96,49.69,-12.28,51.1849050014,1.509,-2.171,2.6439217084,49.69,-12.28,51.1849050014,132.83
2020-11-25 05:00:00,55.585,-8.8725,56.2886621021,1.565,-2.1925,2.6937485499,54.02,-6.68,54.4314504675,132.84,49.35,-12.26,50.8500747295,1.565,-2.1925,2.6937485499,49.35,-12.26,50.8500747295,132.71
2020-11-25 05:30:00,56.7145,-8.289,57.3170309005,1.8145,-2.209,2.8586869801,54.9,-6.08,55.2356442888,132.37,50.14,-11.67,51.4801757961,1.8145,-2.209,2.8586869801,50.14,-11.67,51.4801757961,132.23
2020-11-25 06:00:00,57.921,-7.8645,58.4524815662,1.441,-2.1845,2.6169679497000002,56.48,-5.68,56.7648905575,133.44,51.62,-11.37,52.8573675092,1.441,-2.1845,2.6169679497000002,51.62,-11.37,52.8573675092,133.26
2020-11-25 06:30:00,60.2645,-7.3215,60.7076133817,1.1545,-2.1615,2.4505004591,59.11,-5.16,59.3347933341,133.76,54.05,-10.9,55.138122021,1.1545,-2.1615,2.4505004591,54.05,-10.9,55.138122021,133.57
2020-11-25 07:00:00,63.0145,-6.643,63.3636856508,1.3245,-2.213,2.579083025,61.69,-4.43,61.8488560929,133.76,56.4,-10.31,57.3345977574,1.3245,-2.213,2.579083025,56.4,-10.31,57.3345977574,133.57
2020-11-25 07:30:00,66.134,-5.5825,66.3691966371,1.634,-2.1525,2.7024456054,64.5,-3.43,64.5911363888,132.3,58.7,-9.23,59.4212327371,1.634,-2.1525,2.7024456054,58.7,-9.23,59.4212327371,132.1
2020-11-25 08:00:00,67.5955,-4.689,67.7579393226,1.8455,-1.9689999999999999,2.6986721272,65.75,-2.7199999999999998,65.8062375463,132.16,59.88,-8.49,60.4788764777,1.8455,-1.9689999999999999,2.6986721272,59.88,-8.49,60.4788764777,131.95
2020-11-25 08:30:00,68.0605,-4.4715,68.2072281544,4.1505,-1.8515000000000001,4.5447444922999995,63.91,-2.62,63.9636811011,132.1,58.18,-8.4,58.7832663264,4.1505,-1.8515000000000001,4.5447444922999995,58.18,-8.4,58.7832663264,131.9
2020-11-25 09:00:00,67.3585,-4.8135,67.5302695426,10.4885,-2.2035,10.7174644623,56.87,-2.61,56.9298603547,132.46,51.79,-8.46,52.4764299472,10.4885,-2.2035,10.7174644623,51.79,-8.46,52.4764299472,132.26
2020-11-25 09:30:00,67.9345,-4.9335,68.1134033249,11.4545,-2.8635,11.806998030799999,56.48,-2.07,56.517920167,132.33,51.42,-7.94,52.0294147574,11.4545,-2.8635,11.806998030799999,51.42,-7.94,52.0294147574,132.11
2020-11-25 10:00:00,67.8675,-5.1365,68.0615984862,11.6075,-2.9765,11.983055057,56.26,-2.16,56.3014493597,132.43,51.2,-8.04,51.8274213134,11.6075,-2.9765,11.983055057,51.2,-8.04,51.8274213134,132.21
2020-11-25 10:30:00,65.5,-5.8485,65.760588138,25.89,-4.0385,26.2030834493,39.61,-1.81,39.6513328906,132.57,36.07,-7.8100000000000005,36.9058396463,25.89,-4.0385,26.2030834493,36.07,-7.8100000000000005,36.9058396463,132.35
2020-11-25 11:00:00,65.0065,-5.968,65.2798748946,27.7865,-4.298,28.1169412677,37.22,-1.67,37.2574462356,132.57,33.9,-7.69,34.7612729916,27.7865,-4.298,28.1169412677,33.9,-7.69,34.7612729916,132.43
2020-11-25 11:30:00,64.865,-5.9755,65.1396563182,27.435,-4.4855,27.7992614155,37.43,-1.49,37.4596449529,132.64,34.07,-7.53,34.892202567300004,27.435,-4.4855,27.7992614155,34.07,-7.53,34.892202567300004,132.59
2020-11-25 12:00:00,64.0065,-5.861,64.274282285,33.7365,-4.691,34.0610762198,30.27,-1.17,30.2926030575,132.64,27.56,-7.27,28.5027454818,33.7365,-4.691,34.0610762198,27.56,-7.27,28.5027454818,132.66
2020-11-25 12:30:00,64.0015,-6.202,64.3012970806,32.0815,-4.832,32.4433485672,31.92,-1.37,31.9493865356,132.6,29.08,-7.45,30.0191422263,32.0815,-4.832,32.4433485672,29.08,-7.45,30.0191422263,132.63
2020-11-25 13:00:00,64.4735,-6.096,64.7610486191,30.6935,-4.496,31.0210405733,33.78,-1.6,33.8178710152,132.6,30.71,-7.68,31.6557498727,30.6935,-4.496,31.0210405733,30.71,-7.68,31.6557498727,132.63
2020-11-25 13:30:00,64.5235,-6.244,64.8249148727,25.8935,-4.204,26.232555313,38.63,-2.04,38.6838273701,132.75,35.1,-8.09,36.020245696,25.8935,-4.204,26.232555313,35.1,-8.09,36.020245696,132.79
2020-11-25 14:00:00,65.1665,-6.3004999999999995,65.4703675146,19.8265,-3.5505,20.1419004193,45.34,-2.75,45.4233211027,132.93,41.3,-8.65,42.1961194898,19.8265,-3.5505,20.1419004193,41.3,-8.65,42.1961194898,132.97
2020-11-25 14:30:00,65.1665,-6.162,65.4571842218,16.4565,-3.172,16.7594145557,48.71,-2.99,48.8016823481,132.93,44.37,-8.86,45.2459556204,16.4565,-3.172,16.7594145557,44.37,-8.86,45.2459556204,132.97
2020-11-25 15:00:00,65.7915,-6.151,66.0784100388,13.0515,-2.961,13.3831675343,52.74,-3.19,52.8363861368,132.93,48.04,-9.03,48.8813103343,13.0515,-2.961,13.3831675343,48.04,-9.03,48.8813103343,132.97
2020-11-25 15:30:00,66.9565,-5.6665,67.195848938,8.7465,-2.7165,9.158637153,58.21,-2.95,58.2847029674,133.21,53.01,-8.81,53.7371026387,8.7465,-2.7165,9.158637153,53.01,-8.81,53.7371026387,133.24
2020-11-25 16:00:00,69.578,-4.9415,69.7532544492,3.398,-2.4615,4.1958772921,66.18,-2.48,66.226450909,133.21,60.25,-8.34,60.8244860233,3.398,-2.4615,4.1958772921,60.25,-8.34,60.8244860233,133.24
2020-11-25 16:30:00,72.5915,-3.7335000000000003,72.6874466088,1.3515000000000001,-2.1235,2.5171024016,71.24,-1.6099999999999999,71.2581904064,132.87,64.86,-7.51,65.2933358008,1.3515000000000001,-2.1235,2.5171024016,64.86,-7.51,65.2933358008,132.9
2020-11-25 17:00:00,76.428,-2.638,76.4735132448,1.218,-1.9580000000000002,2.3059245434,75.21,-0.68,75.2130739965,132.49,68.47,-6.62,68.7892818686,1.218,-1.9580000000000002,2.3059245434,68.47,-6.62,68.7892818686,132.52
2020-11-25 17:30:00,79.065,-2.0125,79.0906086792,1.115,-2.0625,2.3445961806,77.95,0.05,77.9500160359,132.26,70.89,-5.92,71.1367591334,1.115,-2.0625,2.3445961806,70.89,-5.92,71.1367591334,132.3
2020-11-25 18:00:00,78.985,-2.0665,79.0120284972,0.9450000000000001,-2.1165,2.3178863756,78.04,0.05,78.0400160174,132.32,70.93,-5.95,71.179121939,0.9450000000000001,-2.1165,2.3178863756,70.93,-5.95,71.179121939,132.37
2020-11-25 18:30:00,78.483,-2.5745,78.5252146718,0.923,-2.1045,2.2980098455,77.56,-0.47000000000000003,77.5614240457,132.48,70.6,-6.43,70.8922062007,0.923,-2.1045,2.2980098455,70.6,-6.43,70.8922062007,132.53
2020-11-25 19:00:00,76.758,-3.3125,76.82944240489999,1.1280000000000001,-2.1325,2.4124552327,75.63,-1.18,75.6392047816,132.4,68.85,-7.06,69.2110258557,1.1280000000000001,-2.1325,2.4124552327,68.85,-7.06,69.2110258557,132.45
2020-11-25 19:30:00,74.9945,-3.8535,75.0934384118,1.0445,-2.1835,2.4204653478,73.95,-1.67,73.9688542564,132.86,67.35,-7.57,67.7740909198,1.0445,-2.1835,2.4204653478,67.35,-7.57,67.7740909198,132.93
2020-11-25 20:00:00,73.034,-4.8775,73.1966881918,0.834,-2.1375,2.2944415987,72.2,-2.74,72.2519729834,133.01,65.73,-8.54,66.2824599725,0.834,-2.1375,2.2944415987,65.73,-8.54,66.2824599725,133.09
2020-11-25 20:30:00,71.435,-5.2545,71.6279903058,0.835,-2.1545,2.3106482316,70.6,-3.1,70.6680267165,133.01,64.3,-8.89,64.9116484154,0.835,-2.1545,2.3106482316,64.3,-8.89,64.9116484154,133.09
2020-11-25 21:00:00,66.658,-6.1575,66.9417938978,0.738,-0.6575000000000001,0.9884079370000001,65.92,-5.5,66.1490468563,133.22,60.06,-11.11,61.0789300823,0.738,-0.6575000000000001,0.9884079370000001,60.06,-11.11,61.0789300823,133.28
2020-11-25 21:30:00,62.8215,-6.754,63.1835214138,0.7215,0.106,0.7292449863,62.1,-6.86,62.4777528405,133.18,56.62,-12.37,57.9555113859,0.7215,0.106,0.7292449863,56.62,-12.37,57.9555113859,133.24
2020-11-25 22:00:00,64.2085,-7.1265,64.6027745109,0.7485,-1.4865,1.6643120200000001,63.46,-5.64,63.7101342017,132.56,57.85,-11.19,58.9223098665,0.7485,-1.4865,1.6643120200000001,57.85,-11.19,58.9223098665,132.63
2020-11-25 22:30:00,64.0475,-7.263,64.4579973723,0.7675000000000001,-2.193,2.323425327,63.28,-5.07,63.4827795548,132.63,57.67,-10.69,58.6524083052,0.7675000000000001,-2.193,2.323425327,57.67,-10.69,58.6524083052,132.7
2020-11-25 23:00:00,61.7285,-7.6265,62.1978393073,0.7485,-2.2465,2.367913533,60.98,-5.38,61.2168669567,132.55,55.57,-10.99,56.6463149728,0.7485,-2.2465,2.367913533,55.57,-10.99,56.6463149728,132.63
2020-11-25 23:30:00,59.5175,-8.1385,60.0713574718,0.7075,-2.1585,2.271492571,58.81,-5.98,59.1132514755,131.87,53.53,-11.49,54.7492557027,0.7075,-2.1585,2.271492571,53.53,-11.49,54.7492557027,131.95
2020-11-26 00:00:00,58.166,-8.326,58.7588787504,0.706,-2.126,2.2401589229,57.46,-6.2,57.7935255889,132.07,52.31,-11.74,53.6112273689,0.706,-2.126,2.2401589229,52.31,-11.74,53.6112273689,132.15
2020-11-26 00:30:00,59.0235,-8.153,59.5839320727,0.7235,-2.083,2.2050717109,58.3,-6.07,58.6151422416,132.2,53.17,-11.57,54.4142793759,0.7235,-2.083,2.2050717109,53.17,-11.57,54.4142793759,132.27
2020-11-26 01:00:00,61.035,-7.8095,61.5325890504,0.715,-1.8094999999999999,1.9456400618,60.32,-6.0,60.6176739903,131.84,54.97,-11.44,56.1477915861,0.715,-1.8094999999999999,1.9456400618,54.97,-11.44,56.1477915861,131.92
2020-11-26 01:30:00,61.413,-7.803,61.9067312818,0.733,-1.8130000000000002,1.9555710164,60.68,-5.99,60.9749333743,131.57,55.28,-11.42,56.4472745135,0.733,-1.8130000000000002,1.9555710164,55.28,-11.42,56.4472745135,131.65
2020-11-26 02:00:00,60.6475,-7.884,61.1578017284,0.7275,-1.794,1.9358957229,59.92,-6.09,60.2286850263,131.63,54.56,-11.51,55.7608617222,0.7275,-1.794,1.9358957229,54.56,-11.51,55.7608617222,131.72
2020-11-26 02:30:00,60.1515,-8.0555,60.6885000021,0.7115,-1.8155000000000001,1.9499416658,59.44,-6.24,59.7666395241,132.31,54.1,-11.7,55.3507000859,0.7115,-1.8155000000000001,1.9499416658,54.1,-11.7,55.3507000859,132.4
2020-11-26 03:00:00,59.359,-8.1225,59.9121514156,0.709,-1.8325,1.9648758867,58.65,-6.29,58.986325534,132.56,53.34,-11.78,54.6253054911,0.709,-1.8325,1.9648758867,53.34,-11.78,54.6253054911,132.65
2020-11-26 03:30:00,58.57,-8.498,59.1832823017,0.71,-1.798,1.9331073431,57.86,-6.7,58.2466273702,133.04,52.79,-12.22,54.1859068393,0.71,-1.798,1.9331073431,52.79,-12.22,54.1859068393,133.13
2020-11-26 04:00:00,57.7645,-8.695,58.4152418916,0.7145,-1.835,1.9691966001,57.05,-6.86,57.4609615304,133.18,52.1,-12.4,53.555298524,0.7145,-1.835,1.9691966001,52.1,-12.4,53.555298524,133.27
2020-11-26 04:30:00,57.36,-8.774000000000001,58.0271718766,0.72,-1.8439999999999999,1.9795797534,56.64,-6.93,57.0623737677,133.11,51.74,-12.46,53.2191619626,0.72,-1.8439999999999999,1.9795797534,51.74,-12.46,53.2191619626,133.19
2020-11-26 05:00:00,57.3365,-8.69,57.9912953145,0.7165,-1.81,1.9466566852,56.62,-6.88,57.0364690352,132.98,51.72,-12.42,53.1903637889,0.7165,-1.81,1.9466566852,51.72,-12.42,53.1903637889,133.07
2020-11-26 05:30:00,57.87,-8.341,58.468018446,0.71,-1.741,1.8802077013,57.16,-6.6,57.5397740698,132.08,52.02,-12.09,53.4064462401,0.71,-1.741,1.8802077013,52.02,-12.09,53.4064462401,132.18
2020-11-26 06:00:00,59.0465,-7.8965,59.5721736594,0.7065,-1.7365,1.8747198457,58.34,-6.16,58.6643094223,131.78,53.13,-11.63,54.3879931603,0.7065,-1.7365,1.8747198457,53.13,-11.63,54.3879931603,131.88
2020-11-26 06:30:00,61.6045,-6.9785,61.9984990343,0.7045,-1.7485,1.8850921728,60.9,-5.23,61.1241597079,131.94,55.48,-10.79,56.5195054826,0.7045,-1.7485,1.8850921728,55.48,-10.79,56.5195054826,132.06
2020-11-26 07:00:00,64.452,-6.2435,64.7536994793,0.7020000000000001,-1.7735,1.9073820409,63.75,-4.47,63.906520794,132.71,58.06,-10.15,58.9405301978,0.7020000000000001,-1.7735,1.9073820409,58.06,-10.15,58.9405301978,132.84
2020-11-26 07:30:00,67.2275,-5.4695,67.4496270301,0.7075,-1.7595,1.8964167527,66.52,-3.71,66.623378029,132.92,60.6,-9.48,61.3370230774,0.7075,-1.7595,1.8964167527,60.6,-9.48,61.3370230774,133.05
2020-11-26 08:00:00,68.31,-5.186,68.5065741079,0.71,-1.486,1.646904976,67.6,-3.7,67.7011816736,132.66,61.55,-9.43,62.2681893104,0.71,-1.486,1.646904976,61.55,-9.43,62.2681893104,132.79
2020-11-26 08:30:00,69.375,-4.4435,69.5171584377,1.8050000000000002,-1.2935,2.220623167,67.57,-3.15,67.6433840076,132.44,61.52,-8.91,62.161873363,1.8050000000000002,-1.2935,2.220623167,61.52,-8.91,62.161873363,132.56
2020-11-26 09:00:00,69.715,-4.464,69.8577735188,5.695,-1.474,5.8826610475,64.02,-2.99,64.0897846774,132.53,58.28,-8.79,58.9391423419,5.695,-1.474,5.8826610475,58.28,-8.79,58.9391423419,132.66
2020-11-26 09:30:00,69.6,-4.99,69.7786507465,10.5,-1.98,10.6850549835,59.1,-3.01,59.17660095,132.65,53.78,-8.84,54.5016880473,10.5,-1.98,10.6850549835,53.78,-8.84,54.5016880473,132.78
2020-11-26 10:00:00,68.823,-5.786,69.0657883833,16.003,-2.746,16.2368877868,52.82,-3.04,52.907409689,132.73,48.09,-8.87,48.901175855,16.003,-2.746,16.2368877868,48.09,-8.87,48.901175855,132.85
2020-11-26 10:30:00,67.371,-6.4025,67.6745420912,22.231,-3.3225,22.4779084269,45.14,-3.08,45.2449555199,132.89,41.0,-9.03,41.9826261685,22.231,-3.3225,22.4779084269,41.0,-9.03,41.9826261685,133.0
2020-11-26 11:00:00,65.9745,-6.7305,66.3169230325,27.7445,-3.9005,28.0173371415,38.23,-2.83,38.3346031674,132.99,34.71,-8.85,35.8204773838,27.7445,-3.9005,28.0173371415,34.71,-8.85,35.8204773838,133.09
2020-11-26 11:30:00,64.9865,-6.869,65.3485144686,31.3865,-4.249,31.6728019482,33.6,-2.62,33.7019940063,132.69,30.62,-8.58,31.7993836418,31.3865,-4.249,31.6728019482,30.62,-8.58,31.7993836418,132.78
2020-11-26 12:00:00,64.5905,-6.8955,64.9575292826,33.4905,-4.5655,33.800257107,31.1,-2.33,31.1871592166,132.63,28.31,-8.34,29.5129073458,33.4905,-4.5655,33.800257107,28.31,-8.34,29.5129073458,132.71
2020-11-26 12:30:00,64.4335,-6.979,64.8103569135,33.8135,-4.629,34.1288796073,30.62,-2.35,30.7100455877,132.63,27.89,-8.37,29.1188770388,33.8135,-4.629,34.1288796073,27.89,-8.37,29.1188770388,132.71
2020-11-26 13:00:00,64.2865,-7.0165,64.6682716214,31.8865,-4.4565,32.1964171066,32.4,-2.56,32.5009784468,132.63,29.51,-8.54,30.7208675008,31.8865,-4.4565,32.1964171066,29.51,-8.54,30.7208675008,132.71
2020-11-26 13:30:00,64.4645,-7.0015,64.8436023251,28.2745,-4.1215,28.5733111924,36.19,-2.88,36.3044143321,132.79,32.94,-8.84,34.1055596641,28.2745,-4.1215,28.5733111924,32.94,-8.84,34.1055596641,132.86
2020-11-26 14:00:00,64.242,-7.2705,64.6521054124,25.982,-3.8605,26.2672378496,38.26,-3.41,38.4116609899,132.83,34.84,-9.3,36.0598890736,25.982,-3.8605,26.2672378496,34.84,-9.3,36.0598890736,132.89
2020-11-26 14:30:00,64.8675,-7.0785,65.2525686736,19.7775,-3.2685,20.0457626071,45.09,-3.81,45.2506817628,133.01,41.05,-9.65,42.1690052052,19.7775,-3.2685,20.0457626071,41.05,-9.65,42.1690052052,133.08
2020-11-26 15:00:00,65.34,-6.744,65.6871154489,14.27,-2.7439999999999998,14.5314292484,51.07,-4.0,51.2264082286,132.93,46.51,-9.78,47.527134355,14.27,-2.7439999999999998,14.5314292484,46.51,-9.78,47.527134355,133.01
2020-11-26 15:30:00,67.245,-5.9595,67.5085599406,7.305,-2.1795,7.6232043951,59.94,-3.7800000000000002,60.0590709219,132.86,54.48,-9.59,55.3176147353,7.305,-2.1795,7.6232043951,54.48,-9.59,55.3176147353,132.94
2020-11-26 16:00:00,69.454,-5.2175,69.6496979337,3.184,-1.7875,3.6514397503,66.27,-3.43,66.3587055329,132.56,60.27,-9.19,60.9666220157,3.184,-1.7875,3.6514397503,60.27,-9.19,60.9666220157,132.64
2020-11-26 16:30:00,72.4405,-4.247,72.5648885429,1.1105,-1.537,1.8962012683,71.33,-2.71,71.3814611787,132.44,64.92,-8.48,65.471496088,1.1105,-1.537,1.8962012683,64.92,-8.48,65.471496088,132.52
2020-11-26 17:00:00,75.536,-3.165,75.6022785437,0.876,-1.245,1.5223012186,74.66,-1.92,74.6846838381,132.31,67.95,-7.73,68.3882694619,0.876,-1.245,1.5223012186,67.95,-7.73,68.3882694619,132.4
2020-11-26 17:30:00,78.2005,-2.6075,78.2439598723,0.8805000000000001,-1.4175,1.6687080332000002,77.32,-1.19,77.3291568556,132.35,70.39,-7.06,70.7431671612,0.8805000000000001,-1.4175,1.6687080332000002,70.39,-7.06,70.7431671612,132.44
2020-11-26 18:00:00,78.2865,-2.5345,78.3275160624,0.8765000000000001,-1.4145,1.6640500293,77.41,-1.12,77.4181018884,132.35,70.47,-7.01,70.8178014344,0.8765000000000001,-1.4145,1.6640500293,70.47,-7.01,70.8178014344,132.44
2020-11-26 18:30:00,77.698,-3.0085,77.7562233924,0.878,-1.4285,1.6767516960000002,76.82,-1.58,76.8362466548,132.52,69.92,-7.43,70.3136636793,0.878,-1.4285,1.6767516960000002,69.92,-7.43,70.3136636793,132.61
2020-11-26 19:00:00,75.51,-3.568,75.5942506015,0.88,-1.468,1.7115560172,74.63,-2.1,74.6595399129,132.47,67.95,-7.94,68.4123241821,0.88,-1.468,1.7115560172,67.95,-7.94,68.4123241821,132.56
2020-11-26 19:30:00,73.943,-4.14,74.0588066944,0.873,-1.42,1.6668920181,73.07,-2.7199999999999998,73.1206079023,131.95,66.53,-8.44,67.0632127176,0.873,-1.42,1.6668920181,66.53,-8.44,67.0632127176,132.04
2020-11-26 20:00:00,73.2685,-4.316,73.3955104094,0.6985,-1.456,1.6148802587,72.57,-2.86,72.6263347554,131.95,66.06,-8.56,66.6122901573,0.6985,-1.456,1.6148802587,66.06,-8.56,66.6122901573,132.04
2020-11-26 20:30:00,72.385,-4.5135000000000005,72.5255810542,0.685,-3.0935,3.1684329329,71.7,-1.42,71.7140599883,131.75,65.27,-7.24,65.6703167344,0.685,-3.0935,3.1684329329,65.27,-7.24,65.6703167344,131.84
2020-11-26 21:00:00,70.9005,-4.9945,71.0761980588,0.6905,-3.3745,3.4444216496,70.21,-1.62,70.2286871585,131.78,63.91,-7.44,64.3416016276,0.6905,-3.3745,3.4444216496,63.91,-7.44,64.3416016276,131.84
2020-11-26 21:30:00,69.0955,-5.692,69.3295534693,0.6855,-3.372,3.4409728639,68.41,-2.32,68.4493279733,132.08,62.28,-8.1,62.8045253147,0.6855,-3.372,3.4409728639,62.28,-8.1,62.8045253147,132.18
2020-11-26 22:00:00,66.8655,-6.028,67.1366656474,0.6955,-3.408,3.4782444207,66.17,-2.62,66.2218491134,132.13,60.25,-8.41,60.8341236478,0.6955,-3.408,3.4782444207,60.25,-8.41,60.8341236478,132.22
2020-11-26 22:30:00,64.996,-6.6655,65.3368877913,0.706,-3.4355,3.5072918684000003,64.29,-3.23,64.3710882307,132.49,58.55,-9.02,59.2407199484,0.706,-3.4355,3.5072918684000003,58.55,-9.02,59.2407199484,132.59
2020-11-26 23:00:00,62.6505,-7.2095,63.0639519892,0.7005,-3.4295,3.5003100577,61.95,-3.7800000000000002,62.0652148953,132.39,56.33,-9.55,57.1338026041,0.7005,-3.4295,3.5003100577,56.33,-9.55,57.1338026041,132.49
2020-11-26 23:30:00,60.339,-7.9135,60.8557179175,0.6990000000000001,-3.5035,3.5725499647,59.64,-4.41,59.8028235119,132.92,54.28,-10.13,55.2171649037,0.6990000000000001,-3.5035,3.5725499647,54.28,-10.13,55.2171649037,133.02
2020-11-27 00:00:00,58.597,-8.273,59.1781288822,0.6970000000000001,-3.293,3.3659557335,57.9,-4.98,58.1137711734,131.79,52.72,-10.54,53.7632774299,0.6970000000000001,-3.293,3.3659557335,52.72,-10.54,53.7632774299,131.89
2020-11-27 00:30:00,59.3975,-8.3055,59.9753644132,0.6975,-3.3055,3.37828899,58.7,-5.0,58.9125623276,131.87,53.45,-10.56,54.4831726316,0.6975,-3.3055,3.37828899,53.45,-10.56,54.4831726316,131.97
2020-11-27 01:00:00,61.4785,-7.715,61.9606906615,0.6985,-3.315,3.38779091,60.78,-4.4,60.9390548007,131.64,55.32,-10.0,56.2165669532,0.6985,-3.315,3.38779091,55.32,-10.0,56.2165669532,131.74
2020-11-27 01:30:00,61.972,-7.854,62.467704456,0.7020000000000001,-3.304,3.3777536914,61.27,-4.55,61.4387125516,131.73,55.78,-10.12,56.6905882841,0.7020000000000001,-3.304,3.3777536914,55.78,-10.12,56.6905882841,131.82
2020-11-27 02:00:00,61.16,-7.8795,61.6654856484,0.71,-3.2795,3.3554761585,60.45,-4.6,60.6247680408,131.61,55.04,-10.18,55.9735115925,0.71,-3.2795,3.3554761585,55.04,-10.18,55.9735115925,131.71
2020-11-27 02:30:00,60.4445,-8.017,60.9738457804,0.7045,-3.267,3.3420965351,59.74,-4.75,59.9285416142,131.93,54.42,-10.35,55.3954772522,0.7045,-3.267,3.3420965351,54.42,-10.35,55.3954772522,132.03
2020-11-27 03:00:00,59.846,-8.0435,60.3841171853,0.706,-3.2835,3.3585425783,59.14,-4.76,59.3312497762,132.14,53.86,-10.38,54.8511075549,0.706,-3.2835,3.3585425783,53.86,-10.38,54.8511075549,132.24
2020-11-27 03:30:00,59.144,-8.26,59.7180067986,0.714,-3.3,3.3763583933,58.43,-4.96,58.6401440994,132.27,53.21,-10.58,54.2516405282,0.714,-3.3,3.3763583933,53.21,-10.58,54.2516405282,132.37
2020-11-27 04:00:00,58.6665,-8.122,59.2260509088,0.7365,-3.322,3.4026631114,57.93,-4.8,58.1285205385,132.48,52.76,-10.47,53.7888324841,0.7365,-3.322,3.4026631114,52.76,-10.47,53.7888324841,132.57
2020-11-27 04:30:00,58.5265,-8.2135,59.1000235575,0.7465,-3.3435,3.4258217262,57.78,-4.87,57.9848713028,132.59,52.68,-10.54,53.7240542029,0.7465,-3.3435,3.4258217262,52.68,-10.54,53.7240542029,132.69
2020-11-27 05:00:00,58.1875,-8.2085,58.7636335543,0.7775000000000001,-3.3185000000000002,3.4083644905,57.41,-4.89,57.6178809051,132.4,52.31,-10.55,53.3632701397,0.7775000000000001,-3.3185000000000002,3.4083644905,52.31,-10.55,53.3632701397,132.49
2020-11-27 05:30:00,58.9345,-7.8655,59.4570549262,0.7645000000000001,-3.3955,3.4805000359,58.17,-4.47,58.3414929531,132.68,53.0,-10.24,53.980159318,0.7645000000000001,-3.3955,3.4805000359,53.0,-10.24,53.980159318,132.77
2020-11-27 06:00:00,59.875,-7.373,60.327247194,0.835,-3.333,3.4360026193,59.04,-4.04,59.1780635033,132.5,53.82,-9.83,54.710339973399996,0.835,-3.333,3.4360026193,53.82,-9.83,54.710339973399996,132.59
2020-11-27 06:30:00,62.028,-6.698,62.388588604,0.918,-3.348,3.4715742827,61.11,-3.35,61.2017532429,131.81,55.69,-9.08,56.4253710666,0.918,-3.348,3.4715742827,55.69,-9.08,56.4253710666,131.9
2020-11-27 07:00:00,65.0445,-6.0135,65.3218888467,1.0345,-3.4435000000000002,3.595536469,64.01,-2.5700000000000003,64.0615719445,132.66,58.29,-8.43,58.8964260376,1.0345,-3.4435000000000002,3.595536469,58.29,-8.43,58.8964260376,132.74
2020-11-27 07:30:00,68.1045,-5.0075,68.2883443678,1.1745,-3.3875,3.5853321325,66.93,-1.62,66.9496026874,132.41,60.92,-7.53,61.3836077467,1.1745,-3.3875,3.5853321325,60.92,-7.53,61.3836077467,132.5
2020-11-27 08:00:00,69.46,-4.6275,69.6139738576,1.31,-3.2675,3.5203204755,68.15,-1.3599999999999999,68.1635687153,132.31,62.01,-7.26,62.4335462712,1.31,-3.2675,3.5203204755,62.01,-7.26,62.4335462712,132.4
2020-11-27 08:30:00,70.0045,-4.112,70.1251635595,3.0345,-3.292,4.4772150105,66.97,-0.8200000000000001,66.9750199701,132.12,60.96,-6.77,61.3347739867,3.0345,-3.292,4.4772150105,60.96,-6.77,61.3347739867,132.21
2020-11-27 09:00:00,69.904,-4.3845,70.0413667503,6.764,-3.5145,7.6225590355,63.14,-0.87,63.1459935388,132.17,57.46,-6.84,57.8656824033,6.764,-3.5145,7.6225590355,57.46,-6.84,57.8656824033,132.25
2020-11-27 09:30:00,69.5415,-4.8,69.70695964,11.6015,-3.52,12.1237453887,57.94,-1.28,57.9541370396,132.21,52.72,-7.24,53.2148099687,11.6015,-3.52,12.1237453887,52.72,-7.24,53.2148099687,132.29
2020-11-27 10:00:00,68.7845,-5.269,68.9860116346,16.6745,-2.879,16.9212171917,52.11,-2.39,52.1647793056,132.75,47.44,-8.32,48.1640529856,16.6745,-2.879,16.9212171917,47.44,-8.32,48.1640529856,132.83
2020-11-27 10:30:00,68.014,-5.475,68.234007804,21.634,-3.325,21.8880236888,46.38,-2.15,46.4298061594,133.04,42.22,-8.17,43.0032242977,21.634,-3.325,21.8880236888,42.22,-8.17,43.0032242977,133.12
2020-11-27 11:00:00,67.149,-5.5925,67.3814830443,24.579,-3.5625,24.8358339351,42.57,-2.03,42.6183739718,133.14,38.75,-8.08,39.5834422455,24.579,-3.5625,24.8358339351,38.75,-8.08,39.5834422455,133.21
2020-11-27 11:30:00,66.1755,-5.9295,66.4406183784,29.6155,-4.1295,29.90201683,36.56,-1.8,36.6042839023,133.42,33.28,-7.91,34.2071118337,29.6155,-4.1295,29.90201683,33.28,-7.91,34.2071118337,133.49
2020-11-27 12:00:00,65.402,-5.949,65.672004728,33.442,-4.509,33.7446061616,31.96,-1.44,31.9924241032,133.35,29.09,-7.61,30.0689241577,33.442,-4.509,33.7446061616,29.09,-7.61,30.0689241577,133.41
2020-11-27 12:30:00,65.487,-6.2095,65.780734712,31.797,-4.4095,32.1012912396,33.69,-1.8,33.7380512182,133.49,30.59,-8.0,31.6187934621,31.797,-4.4095,32.1012912396,30.59,-8.0,31.6187934621,133.57
2020-11-27 13:00:00,64.243,-6.548,64.5758418683,31.853,-3.758,32.0739173317,32.39,-2.79,32.5099400184,133.67,29.47,-8.86,30.7730482728,31.853,-3.758,32.0739173317,29.47,-8.86,30.7730482728,133.75
2020-11-27 13:30:00,63.2675,-6.7075,63.6220646671,28.4375,-3.1375,28.6100561429,34.83,-3.5700000000000003,35.0124806319,133.81,31.75,-9.58,33.1638191407,28.4375,-3.1375,28.6100561429,31.75,-9.58,33.1638191407,133.89
2020-11-27 14:00:00,62.741,-6.786,63.1069162374,22.791,-2.806,22.9630859642,39.95,-3.98,40.147763325,133.9,36.41,-9.92,37.7371766299,22.791,-2.806,22.9630859642,36.41,-9.92,37.7371766299,133.98
2020-11-27 14:30:00,63.369,-6.6455,63.7165036019,17.539,-2.4655,17.711442946600002,45.83,-4.18,46.0202270746,134.41,41.75,-10.12,42.9590141879,17.539,-2.4655,17.711442946600002,41.75,-10.12,42.9590141879,134.49
2020-11-27 15:00:00,64.078,-5.679,64.3291623216,13.558,-1.7690000000000001,13.672919403,50.52,-3.91,50.6710814963,133.95,46.06,-11.19,47.3997858645,13.558,-1.7690000000000001,13.672919403,46.06,-11.19,47.3997858645,134.0
2020-11-27 15:30:00,65.933,-6.888,66.2918172401,9.473,-1.158,9.5435157568,56.46,-5.73,56.7500176211,130.82,51.22,-8.1,51.8565174303,9.473,-1.158,9.5435157568,51.22,-8.1,51.8565174303,130.83
2020-11-27 16:00:00,68.101,-6.1395,68.3771867018,3.901,-0.7995,3.982085038,64.2,-5.34,64.4217013125,130.53,58.23,-7.7,58.7368955598,3.901,-0.7995,3.982085038,58.23,-7.7,58.7368955598,130.5
2020-11-27 16:30:00,70.9865,-5.211,71.1775084086,2.2465,-0.641,2.3361599367,68.74,-4.57,68.8917447885,130.16,62.32,-6.97,62.7085584271,2.2465,-0.641,2.3361599367,62.32,-6.97,62.7085584271,130.14
2020-11-27 17:00:00,75.031,-2.9245,75.0879728136,2.101,-0.7945,2.2462037419,72.93,-2.13,72.9610978536,129.9,66.21,-6.5600000000000005,66.5341844468,2.101,-0.7945,2.2462037419,66.21,-6.5600000000000005,66.5341844468,129.93
2020-11-27 17:30:00,77.2425,-2.153,77.2724997347,2.4525,-1.093,2.6850335659,74.79,-1.06,74.7975113222,132.98,68.07,-7.18,68.4476245022,2.4525,-1.093,2.6850335659,68.07,-7.18,68.4476245022,133.01
2020-11-27 18:00:00,77.8695,-2.4025,77.9065532321,2.8795,-1.0725,3.0727473863,74.99,-1.33,75.0017933119,132.92,68.27,-7.24,68.6528258705,2.8795,-1.0725,3.0727473863,68.27,-7.24,68.6528258705,132.96
2020-11-27 18:30:00,76.9995,-2.558,77.0419779357,3.7395,-1.118,3.9030480717,73.26,-1.44,73.2741509674,132.37,66.67,-7.31,67.0695534501,3.7395,-1.118,3.9030480717,66.67,-7.31,67.0695534501,132.42
2020-11-27 19:00:00,76.1565,-3.092,76.2192426901,3.9665,-1.1320000000000001,4.1248692404,72.19,-1.96,72.2166026617,132.49,65.65,-7.84,66.1164737414,3.9665,-1.1320000000000001,4.1248692404,65.65,-7.84,66.1164737414,132.55
2020-11-27 19:30:00,74.39,-3.721,74.4830043768,3.38,-1.111,3.5579096391,71.01,-2.61,71.0579495905,132.54,64.54,-8.45,65.0908142521,3.38,-1.111,3.5579096391,64.54,-8.45,65.0908142521,132.59
2020-11-27 20:00:00,72.845,-4.3145,72.9726588199,2.835,-1.0945,3.0389398234,70.01,-3.22,70.0840103019,132.65,63.72,-8.96,64.3468724959,2.835,-1.0945,3.0389398234,63.72,-8.96,64.3468724959,132.69
2020-11-27 20:30:00,71.3165,-4.804,71.4781196469,2.6065,-1.154,2.8505364846,68.71,-3.65,68.8068790166,132.85,62.52,-9.39,63.2212187481,2.6065,-1.154,2.8505364846,62.52,-9.39,63.2212187481,132.9
2020-11-27 21:00:00,69.414,-5.42,69.6252812993,2.714,-1.15,2.9475915592,66.7,-4.27,66.8365386596,132.77,60.7,-9.96,61.5117192086,2.714,-1.15,2.9475915592,60.7,-9.96,61.5117192086,132.83
2020-11-27 21:30:00,67.4825,-6.297,67.7756594601,2.9425,-1.237,3.191939105,64.54,-5.06,64.7380506348,133.29,58.77,-10.72,59.7396961827,2.9425,-1.237,3.191939105,58.77,-10.72,59.7396961827,133.37
2020-11-27 22:00:00,65.226,-6.8455,65.584235501,3.076,-1.2155,3.3074486013,62.15,-5.63,62.4044822108,133.18,56.64,-11.26,57.7483956487,3.076,-1.2155,3.3074486013,56.64,-11.26,57.7483956487,133.27
2020-11-27 22:30:00,63.2075,-7.309,63.6286848619,2.9375,-1.199,3.1727759533,60.27,-6.11,60.578915474,132.97,54.88,-11.67,56.1070699645,2.9375,-1.199,3.1727759533,54.88,-11.67,56.1070699645,133.05
2020-11-27 23:00:00,61.1425,-7.7705,61.6342922122,3.0325,-1.2105000000000001,3.2651748039,58.11,-6.5600000000000005,58.4791048153,133.1,52.95,-12.1,54.3149380926,3.0325,-1.2105000000000001,3.2651748039,52.95,-12.1,54.3149380926,133.2
2020-11-27 23:30:00,58.847,-8.378,59.4403927729,2.957,-1.208,3.1942312064,55.89,-7.17,56.3480345709,133.75,50.97,-12.72,52.5332209178,2.957,-1.208,3.1942312064,50.97,-12.72,52.5332209178,133.84
2020-11-28 00:00:00,57.5135,-8.835,58.1881423251,2.7835,-1.195,3.0291743512,54.73,-7.64,55.2606777012,134.31,50.0,-13.2,51.7130544447,2.7835,-1.195,3.0291743512,50.0,-13.2,51.7130544447,134.4
2020-11-28 00:30:00,57.6725,-8.728,58.3291971507,3.5925000000000002,-1.1280000000000001,3.7654269678,54.08,-7.6,54.6114127266,132.83,49.33,-12.97,51.006566244,3.5925000000000002,-1.1280000000000001,3.7654269678,49.33,-12.97,51.006566244,132.95
2020-11-28 01:00:00,59.5725,-8.2155,60.1363217739,3.3325,-1.1155,3.5142419524,56.24,-7.1,56.6863969573,132.68,51.21,-12.54,52.7230092085,3.3325,-1.1155,3.5142419524,51.21,-12.54,52.7230092085,132.79
2020-11-28 01:30:00,59.4465,-8.3715,60.0330606791,3.7065,-1.1215,3.8724545833,55.74,-7.25,56.2095196564,132.59,50.72,-12.69,52.2834055892,3.7065,-1.1215,3.8724545833,50.72,-12.69,52.2834055892,132.69
2020-11-28 02:00:00,58.775,-8.4165,59.3745576594,3.395,-1.1665,3.5898115898,55.38,-7.25,55.8525460476,133.19,50.57,-12.7,52.1403385106,3.395,-1.1665,3.5898115898,50.57,-12.7,52.1403385106,133.29
2020-11-28 02:30:00,58.406,-8.457,59.0150970939,3.176,-1.157,3.3801812082,55.23,-7.3,55.7103482308,133.25,50.35,-12.74,51.9367894657,3.176,-1.157,3.3801812082,50.35,-12.74,51.9367894657,133.34
2020-11-28 03:00:00,57.9535,-8.6135,58.5901061998,3.3835,-1.1235,3.5651542042,54.57,-7.49,55.0816212543,133.2,49.71,-12.91,51.3590517825,3.3835,-1.1235,3.5651542042,49.71,-12.91,51.3590517825,133.29
2020-11-28 03:30:00,56.816,-8.609,57.4645346018,3.116,-1.139,3.3176463042,53.7,-7.47,54.2170720346,133.12,48.9,-12.89,50.5703678057,3.116,-1.139,3.3176463042,48.9,-12.89,50.5703678057,133.21
2020-11-28 04:00:00,56.2,-8.751,56.8772362286,3.0,-1.141,3.2096543428,53.2,-7.61,53.7415304955,133.44,48.46,-13.06,50.1889948096,3.0,-1.141,3.2096543428,48.46,-13.06,50.1889948096,133.53
2020-11-28 04:30:00,55.745,-8.864,56.4453321454,3.385,-1.204,3.5927483908999998,52.36,-7.66,52.9173430928,133.66,47.68,-13.12,49.4521667877,3.385,-1.204,3.5927483908999998,47.68,-13.12,49.4521667877,133.75
2020-11-28 05:00:00,55.2875,-8.8745,55.995217711,3.1175,-1.1945000000000001,3.3385081249,52.17,-7.68,52.7322605243,133.66,47.52,-13.13,49.3005811325,3.1175,-1.1945000000000001,3.3385081249,47.52,-13.13,49.3005811325,133.75
2020-11-28 05:30:00,55.7775,-8.6425,56.4430891474,3.1575,-1.1725,3.368169013,52.62,-7.47,53.1475803777,133.66,47.92,-12.94,49.6363777889,3.1575,-1.1725,3.368169013,47.92,-12.94,49.6363777889,133.75
2020-11-28 06:00:00,56.3915,-8.2235,56.9879568374,3.0215,-1.1335,3.2271170571,53.37,-7.09,53.8388800032,133.37,48.62,-12.58,50.2211190636,3.0215,-1.1335,3.2271170571,48.62,-12.58,50.2211190636,133.45
2020-11-28 06:30:00,58.3565,-7.779,58.8726925939,2.6565000000000003,-1.059,2.859803009,55.7,-6.72,56.1039071723,133.31,50.75,-12.23,52.2028294252,2.6565000000000003,-1.059,2.859803009,50.75,-12.23,52.2028294252,133.4
2020-11-28 07:00:00,59.6555,-7.223,60.0911841225,2.7655000000000003,-1.123,2.9848147765,56.89,-6.1,57.2161000069,133.54,51.81,-11.74,53.1234759781,2.7655000000000003,-1.123,2.9848147765,51.81,-11.74,53.1234759781,133.64
2020-11-28 07:30:00,61.176,-6.9915,61.5742157745,3.166,-1.0815,3.3456237460000002,58.01,-5.91,58.3102752523,133.06,52.76,-11.53,54.0051710487,3.166,-1.0815,3.3456237460000002,52.76,-11.53,54.0051710487,133.2
2020-11-28 08:00:00,61.7025,-6.7305,62.0684955231,3.1325,-1.1105,3.3235171882,58.57,-5.62,58.8390117184,132.75,53.36,-11.2,54.5227438781,3.1325,-1.1105,3.3235171882,53.36,-11.2,54.5227438781,132.89
2020-11-28 08:30:00,63.904,-6.3705,64.2207480979,3.574,-1.0005,3.711398153,60.33,-5.37,60.5685215273,132.62,54.95,-10.93,56.0264883783,3.574,-1.0005,3.711398153,54.95,-10.93,56.0264883783,132.76
2020-11-28 09:00:00,65.4895,-5.534,65.7229013834,3.9095,-0.914,4.0149204538,61.58,-4.62,61.7530630819,132.13,56.09,-10.22,57.0134764771,3.9095,-0.914,4.0149204538,56.09,-10.22,57.0134764771,132.29
2020-11-28 09:30:00,67.305,-4.944,67.4863405513,4.285,-0.844,4.3673288175,63.02,-4.1,63.1532295295,131.62,57.38,-9.68,58.1907793383,4.285,-0.844,4.3673288175,57.38,-9.68,58.1907793383,131.76
2020-11-28 10:00:00,67.7225,-4.8355,67.8949119338,4.2325,-0.8955000000000001,4.3261965397,63.49,-3.94,63.6121348486,131.69,57.82,-9.55,58.6033693571,4.2325,-0.8955000000000001,4.3261965397,57.82,-9.55,58.6033693571,131.83
2020-11-28 10:30:00,67.8525,-4.913,68.0301354199,3.9725,-0.873,4.0672945861,63.88,-4.04,64.0076245458,131.63,58.16,-9.62,58.9502332481,3.9725,-0.873,4.0672945861,58.16,-9.62,58.9502332481,131.76
2020-11-28 11:00:00,67.451,-5.268,67.6564056465,4.501,-0.998,4.6103150652,62.95,-4.27,63.0946542902,132.05,57.3,-9.87,58.143846622,4.501,-0.998,4.6103150652,57.3,-9.87,58.143846622,132.16
2020-11-28 11:30:00,67.387,-5.327,67.5972240406,5.357,-1.097,5.4681677004,62.03,-4.23,62.1740605076,132.1,56.46,-9.83,57.3093404254,5.357,-1.097,5.4681677004,56.46,-9.83,57.3093404254,132.22
2020-11-28 12:00:00,67.958,-5.0335,68.1441551877,4.398,-0.9335,4.4959788979,63.56,-4.1,63.6920999811,132.02,57.87,-9.72,58.6806211624,4.398,-0.9335,4.4959788979,57.87,-9.72,58.6806211624,132.14
2020-11-28 12:30:00,69.08,-4.7485,69.243011577,4.39,-0.9385,4.4891961697,64.69,-3.81,64.8021002746,131.95,58.88,-9.43,59.6303555247,4.39,-0.9385,4.4891961697,58.88,-9.43,59.6303555247,132.07
2020-11-28 13:00:00,68.811,-5.013,68.9933612024,5.721,-1.003,5.8082570535,63.09,-4.01,63.2173093385,132.11,57.42,-9.63,58.2219314348,5.721,-1.003,5.8082570535,57.42,-9.63,58.2219314348,132.23
2020-11-28 13:30:00,68.291,-4.961,68.470958822,5.681,-1.001,5.7685147135,62.61,-3.96,62.7351073961,132.02,56.88,-9.64,57.6911085004,5.681,-1.001,5.7685147135,56.88,-9.64,57.6911085004,132.13
2020-11-28 14:00:00,68.122,-5.1395,68.3156010312,4.412,-0.9395,4.5109205546,63.71,-4.2,63.8482897187,132.18,57.96,-9.83,58.7876730276,4.412,-0.9395,4.5109205546,57.96,-9.83,58.7876730276,132.3
2020-11-28 14:30:00,68.077,-5.132,68.2701644425,3.727,-0.872,3.8276511074,64.35,-4.26,64.4908528398,132.22,58.56,-9.86,59.3842841163,3.727,-0.872,3.8276511074,58.56,-9.86,59.3842841163,132.34
2020-11-28 15:00:00,68.1475,-4.882,68.3221463381,3.2275,-0.842,3.3355239843,64.92,-4.04,65.0455840161,132.22,59.1,-9.66,59.8842683849,3.2275,-0.842,3.3355239843,59.1,-9.66,59.8842683849,132.34
2020-11-28 15:30:00,68.398,-4.7755,68.5645083425,2.688,-0.7655000000000001,2.7948764284000003,65.71,-4.01,65.8322428602,132.17,59.82,-9.63,60.5901749461,2.688,-0.7655000000000001,2.7948764284000003,59.82,-9.63,60.5901749461,132.29
2020-11-28 16:00:00,68.897,-4.506,69.0441934199,2.247,-0.706,2.3553014669,66.65,-3.8,66.7582391919,132.02,60.67,-9.42,61.3969486212,2.247,-0.706,2.3553014669,60.67,-9.42,61.3969486212,132.14
2020-11-28 16:30:00,71.096,-4.154,71.2172516459,2.266,-0.724,2.3788509831,68.83,-3.43,68.9154104682,131.8,62.65,-9.05,63.3002764607,2.266,-0.724,2.3788509831,62.65,-9.05,63.3002764607,131.92
2020-11-28 17:00:00,73.475,-3.3795,73.5526793887,2.525,-0.9195000000000001,2.6872114264,70.95,-2.46,70.992634125,131.44,64.58,-8.14,65.0909824784,2.525,-0.9195000000000001,2.6872114264,64.58,-8.14,65.0909824784,131.56
2020-11-28 17:30:00,75.2035,-2.5685000000000002,75.2473494849,1.8735,-0.9785,2.113637741,73.33,-1.5899999999999999,73.3472358034,131.14,66.74,-7.31,67.1391368726,1.8735,-0.9785,2.113637741,66.74,-7.31,67.1391368726,131.26
2020-11-28 18:00:00,75.399,-2.618,75.4444373364,1.7690000000000001,-0.978,2.021347323,73.63,-1.6400000000000001,73.6482620297,131.22,67.02,-7.35,67.4218280678,1.7690000000000001,-0.978,2.021347323,67.02,-7.35,67.4218280678,131.34
2020-11-28 18:30:00,75.612,-2.6195,75.6573613355,1.442,-0.9595,1.7320520344,74.17,-1.6600000000000001,74.1885739181,131.36,67.51,-7.37,67.9110962951,1.442,-0.9595,1.7320520344,67.51,-7.37,67.9110962951,131.48
2020-11-28 19:00:00,74.09,-3.1495,74.156911008,1.48,-0.9895,1.7803118407,72.61,-2.16,72.6421207014,131.59,66.07,-7.87,66.5370708703,1.48,-0.9895,1.7803118407,66.07,-7.87,66.5370708703,131.71
2020-11-28 19:30:00,71.982,-3.8915,72.087114634,1.432,-0.9915,1.741750915,70.55,-2.9,70.6095779622,131.85,64.16,-8.59,64.732477938,1.432,-0.9915,1.741750915,64.16,-8.59,64.732477938,131.96
2020-11-28 20:00:00,69.763,-4.8155,69.929001203,1.5030000000000001,-1.0555,1.8365971932,68.26,-3.76,68.363478554,132.17,62.04,-9.46,62.7570968098,1.5030000000000001,-1.0555,1.8365971932,62.04,-9.46,62.7570968098,132.28
2020-11-28 20:30:00,67.763,-5.4665,67.9831360798,1.763,-1.1465,2.1030052901,66.0,-4.32,66.1412307113,132.38,60.1,-9.95,60.918080239,1.763,-1.1465,2.1030052901,60.1,-9.95,60.918080239,132.49
2020-11-28 21:00:00,66.065,-6.149,66.3505420174,1.885,-1.109,2.1870313212,64.18,-5.04,64.3775892683,132.38,58.47,-10.59,59.4212840656,1.885,-1.109,2.1870313212,58.47,-10.59,59.4212840656,132.49
2020-11-28 21:30:00,64.299,-6.609,64.6377620436,2.119,-1.129,2.4010002082,62.18,-5.48,62.4210124878,132.26,56.65,-11.01,57.709987004,2.119,-1.129,2.4010002082,56.65,-11.01,57.709987004,132.37
2020-11-28 22:00:00,62.688,-7.042,63.0822883859,2.198,-1.162,2.4862517974,60.49,-5.88,60.7751141504,132.29,55.11,-11.38,56.2726976428,2.198,-1.162,2.4862517974,55.11,-11.38,56.2726976428,132.4
2020-11-28 22:30:00,60.891,-7.437,61.3434825389,1.7109999999999999,-1.127,2.0488167317,59.18,-6.31,59.5154475746,132.72,53.92,-11.82,55.2003514482,1.7109999999999999,-1.127,2.0488167317,53.92,-11.82,55.2003514482,132.84
2020-11-28 23:00:00,58.83,-8.137,59.3900637228,2.16,-1.087,2.4180920164,56.67,-7.05,57.1068419719,132.72,51.64,-12.5,53.1313429155,2.16,-1.087,2.4180920164,51.64,-12.5,53.1313429155,132.84
2020-11-28 23:30:00,56.8055,-8.2355,57.3993753494,1.8555000000000001,-1.1055,2.1598635374,54.95,-7.13,55.4106433819,132.53,50.07,-12.6,51.631045893,1.8555000000000001,-1.1055,2.1598635374,50.07,-12.6,51.631045893,132.65
2020-11-29 00:00:00,55.712,-8.767,56.397581801,1.552,-1.097,1.9005559713,54.16,-7.67,54.7004067627,133.08,49.37,-13.12,51.0835717232,1.552,-1.097,1.9005559713,49.37,-13.12,51.0835717232,133.2
2020-11-29 00:30:00,56.0715,-8.2635,56.6771430517,1.5615,-1.0635,1.8892629515000001,54.51,-7.2,54.9834529654,133.08,49.72,-12.71,51.3188318261,1.5615,-1.0635,1.8892629515000001,49.72,-12.71,51.3188318261,133.2
2020-11-29 01:00:00,57.9625,-8.062,58.5204857315,1.5725,-1.052,1.8919461541,56.39,-7.01,56.8240459665,133.08,51.46,-12.52,52.9611366948,1.5725,-1.052,1.8919461541,51.46,-12.52,52.9611366948,133.2
2020-11-29 01:30:00,58.108,-8.362,58.7065814709,1.3980000000000001,-1.072,1.7617003150000001,56.71,-7.29,57.176640335,133.26,51.78,-12.8,53.3386201546,1.3980000000000001,-1.072,1.7617003150000001,51.78,-12.8,53.3386201546,133.38
2020-11-29 02:00:00,57.4445,-8.7035,58.1000989027,1.5945,-1.0635,1.9166278982,55.85,-7.64,56.3701348233,133.49,50.92,-13.18,52.5980874177,1.5945,-1.0635,1.9166278982,50.92,-13.18,52.5980874177,133.61
2020-11-29 02:30:00,56.548,-8.8245,57.23240432,1.708,-1.0545,2.0072952573,54.84,-7.77,55.3877107308,133.49,49.97,-13.31,51.7122519332,1.708,-1.0545,2.0072952573,49.97,-13.31,51.7122519332,133.61
2020-11-29 03:00:00,55.6515,-8.969,56.3696054026,1.6515,-1.079,1.9727375015000002,54.0,-7.89,54.5733643823,133.49,49.29,-13.38,51.0737554914,1.6515,-1.079,1.9727375015000002,49.29,-13.38,51.0737554914,133.61
2020-11-29 03:30:00,54.928,-8.9905,55.6589101066,1.388,-1.0505,1.7407165909,53.54,-7.94,54.1255503436,133.38,48.79,-13.41,50.5993300351,1.388,-1.0505,1.7407165909,48.79,-13.41,50.5993300351,133.51
2020-11-29 04:00:00,54.172,-9.2295,54.9526091669,1.392,-1.0295,1.7313388605000002,52.78,-8.2,53.413185638,133.67,48.09,-13.65,49.9897049401,1.392,-1.0295,1.7313388605000002,48.09,-13.65,49.9897049401,133.79
2020-11-29 04:30:00,53.737,-9.287,54.5336000829,1.2570000000000001,-1.027,1.6231999260999999,52.48,-8.26,53.1260576365,133.72,47.8,-13.73,49.7328151224,1.2570000000000001,-1.027,1.6231999260999999,47.8,-13.73,49.7328151224,133.84
2020-11-29 05:00:00,53.3895,-9.344,54.2010059524,1.2295,-1.044,1.6129495497000002,52.16,-8.3,52.8162437135,133.82,47.55,-13.76,49.5009100926,1.2295,-1.044,1.6129495497000002,47.55,-13.76,49.5009100926,133.95
2020-11-29 05:30:00,54.0975,-9.0215,54.844571003,1.2575,-1.0315,1.6264373643,52.84,-7.99,53.4406745841,133.62,48.14,-13.47,49.9890037908,1.2575,-1.0315,1.6264373643,48.14,-13.47,49.9890037908,133.74
2020-11-29 06:00:00,54.702,-8.6525,55.3820779698,1.362,-1.0525,1.7212786672,53.34,-7.6,53.8787119371,133.45,48.58,-13.09,50.312667391,1.362,-1.0525,1.7212786672,48.58,-13.09,50.312667391,133.57
2020-11-29 06:30:00,56.0145,-8.1225,56.6003464345,1.3745,-1.0525,1.7311864429,54.64,-7.07,55.0955034463,133.68,49.78,-12.65,51.3621543551,1.3745,-1.0525,1.7311864429,49.78,-12.65,51.3621543551,133.81
2020-11-29 07:00:00,57.3245,-7.743,57.845071953,1.3345,-1.013,1.6754280796,55.99,-6.73,56.3930226181,133.68,51.01,-12.32,52.4766852993,1.3345,-1.013,1.6754280796,51.01,-12.32,52.4766852993,133.81
2020-11-29 07:30:00,58.675,-7.367,59.135677167,1.275,-0.997,1.6185283439,57.4,-6.37,57.7523757087,133.9,52.39,-12.03,53.7534464011,1.275,-0.997,1.6185283439,52.39,-12.03,53.7534464011,134.03
2020-11-29 08:00:00,59.168,-7.0285,59.5839914428,1.198,-0.9585,1.5342510388,57.97,-6.07,58.286926493,133.86,52.93,-11.75,54.2185152877,1.198,-0.9585,1.5342510388,52.93,-11.75,54.2185152877,133.99
2020-11-29 08:30:00,60.9595,-6.5905000000000005,61.3147236029,1.3395000000000001,-0.7705000000000001,1.5452930142999999,59.62,-5.82,59.9033955632,133.26,54.23,-11.51,55.4380104261,1.3395000000000001,-0.7705000000000001,1.5452930142999999,54.23,-11.51,55.4380104261,133.4
2020-11-29 09:00:00,62.579,-6.299,62.8952195481,2.269,-0.879,2.4333109131,60.31,-5.42,60.5530552491,132.81,54.88,-11.06,55.9833725315,2.269,-0.879,2.4333109131,54.88,-11.06,55.9833725315,132.93
2020-11-29 09:30:00,63.8295,-5.984,64.1093856331,3.8295,-0.934,3.9417542097,60.0,-5.05,60.2121457847,132.42,54.64,-10.69,55.6758987354,3.8295,-0.934,3.9417542097,54.64,-10.69,55.6758987354,132.54
2020-11-29 10:00:00,64.716,-6.154,65.007940838,6.946,-1.094,7.0316251322,57.77,-5.06,57.9911760529,132.35,52.62,-10.68,53.6928933845,6.946,-1.094,7.0316251322,52.62,-10.68,53.6928933845,132.48
2020-11-29 10:30:00,65.2065,-6.475,65.5271948679,10.3565,-1.305,10.4383962968,54.85,-5.17,55.0931157224,132.48,49.94,-10.81,51.0965722921,10.3565,-1.305,10.4383962968,49.94,-10.81,51.0965722921,132.6
2020-11-29 11:00:00,64.975,-6.912,65.3416128436,14.345,-1.572,14.4308769311,50.63,-5.34,50.910828907,132.44,46.1,-10.99,47.3918779961,14.345,-1.572,14.4308769311,46.1,-10.99,47.3918779961,132.56
2020-11-29 11:30:00,65.1595,-7.0825,65.5432852892,17.9095,-1.7825000000000002,17.9979859012,47.25,-5.3,47.5463195211,132.28,43.03,-10.95,44.4013896179,17.9095,-1.7825000000000002,17.9979859012,43.03,-10.95,44.4013896179,132.4
2020-11-29 12:00:00,64.7765,-7.406,65.1984952913,22.2265,-2.036,22.319556408,42.55,-5.37,42.8875203293,132.45,38.75,-11.04,40.2919855554,22.2265,-2.036,22.319556408,38.75,-11.04,40.2919855554,132.57
2020-11-29 12:30:00,64.468,-7.274,64.8770691385,25.538,-2.334,25.644434094,38.93,-4.94,39.2421775645,132.16,35.47,-10.64,37.0314798516,25.538,-2.334,25.644434094,35.47,-10.64,37.0314798516,132.27
2020-11-29 13:00:00,63.694,-7.435,64.1264755074,26.364,-2.465,26.4789864043,37.33,-4.97,37.6593919229,132.16,34.0,-10.68,35.6379348448,26.364,-2.465,26.4789864043,34.0,-10.68,35.6379348448,132.24
2020-11-29 13:30:00,63.3125,-7.479,63.752710509,24.1425,-2.209,24.2433493406,39.17,-5.27,39.5229275231,132.65,35.68,-10.99,37.3342001387,24.1425,-2.209,24.2433493406,35.68,-10.99,37.3342001387,132.76
