Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-11-29 14:00:00,63.025,-7.859,63.5131049942,20.855,-2.049,20.9554151951,42.17,-5.8100000000000005,42.5683567923,133.24,38.43,-11.52,40.1195127089,20.855,-2.049,20.9554151951,38.43,-11.52,40.1195127089,133.34
2020-11-29 14:30:00,63.008,-7.63,63.4682988901,16.738,-1.65,16.8191302986,46.27,-5.98,46.6548314754,133.24,42.09,-11.67,43.6778776957,16.738,-1.65,16.8191302986,42.09,-11.67,43.6778776957,133.34
2020-11-29 15:00:00,63.664,-7.1275,64.0617370374,11.484,-1.2974999999999999,11.5570654688,52.18,-5.83,52.5046788391,133.15,47.43,-11.53,48.8113286031,11.484,-1.2974999999999999,11.5570654688,47.43,-11.53,48.8113286031,133.25
2020-11-29 15:30:00,65.01,-6.832,65.3680068841,6.32,-1.052,6.4069574683,58.69,-5.78,58.9739306813,132.89,53.47,-11.37,54.6655083211,6.32,-1.052,6.4069574683,53.47,-11.37,54.6655083211,132.98
2020-11-29 16:00:00,66.666,-5.7055,66.9097024822,2.476,-0.8355,2.6131659438,64.19,-4.87,64.3744747551,132.57,58.47,-10.5,59.4053103687,2.476,-0.8355,2.6131659438,58.47,-10.5,59.4053103687,132.66
2020-11-29 16:30:00,70.426,-4.302,70.5572723396,0.846,-0.7020000000000001,1.0993270669,69.58,-3.6,69.6730679675,132.08,63.36,-9.28,64.0359898807,0.846,-0.7020000000000001,1.0993270669,63.36,-9.28,64.0359898807,132.18
2020-11-29 17:00:00,74.7495,-2.9825,74.8089771117,0.7095,-0.8025,1.0711659535,74.04,-2.18,74.0720865104,131.71,67.42,-7.93,67.8847648593,0.7095,-0.8025,1.0711659535,67.42,-7.93,67.8847648593,131.81
2020-11-29 17:30:00,76.7215,-2.2835,76.755474948,0.7215,-0.8835000000000001,1.1406728278,76.0,-1.4,76.0128936431,131.33,69.21,-7.17,69.5804067249,0.7215,-0.8835000000000001,1.1406728278,69.21,-7.17,69.5804067249,131.43
2020-11-29 18:00:00,76.6155,-2.357,76.6517468115,0.7255,-0.887,1.1459141547,75.89,-1.47,75.9042357184,131.49,69.1,-7.25,69.4792954771,0.7255,-0.887,1.1459141547,69.1,-7.25,69.4792954771,131.58
2020-11-29 18:30:00,75.103,-2.6630000000000003,75.1501974582,0.723,-0.883,1.1412352956,74.38,-1.78,74.4012956876,131.6,67.74,-7.57,68.1616644456,0.723,-0.883,1.1412352956,67.74,-7.57,68.1616644456,131.7
2020-11-29 19:00:00,73.688,-3.552,73.7735592743,0.708,-0.892,1.1388274672,72.98,-2.66,73.0284602056,132.16,66.47,-8.4,66.9986634195,0.708,-0.892,1.1388274672,66.47,-8.4,66.9986634195,132.26
2020-11-29 19:30:00,71.6585,-4.292,71.786920022,0.6985,-0.892,1.1329458284,70.96,-3.4,71.0414076437,131.99,64.63,-9.08,65.2647171142,0.6985,-0.892,1.1329458284,64.63,-9.08,65.2647171142,132.1
2020-11-29 20:00:00,69.615,-4.944,69.7903385935,0.6950000000000001,-0.914,1.1482251521,68.92,-4.03,69.0377237458,131.79,62.77,-9.64,63.5059249204,0.6950000000000001,-0.914,1.1482251521,62.77,-9.64,63.5059249204,131.9
2020-11-29 20:30:00,67.8805,-5.472,68.1006979718,0.7005,-0.922,1.1579223851,67.18,-4.55,67.3339060207,131.86,61.14,-10.16,61.9784252785,0.7005,-0.922,1.1579223851,61.14,-10.16,61.9784252785,131.98
2020-11-29 21:00:00,66.2895,-6.05,66.5650081518,0.6995,-0.92,1.1557249889,65.59,-5.13,65.7903108368,131.81,59.63,-10.72,60.5859331858,0.6995,-0.92,1.1557249889,59.63,-10.72,60.5859331858,131.94
2020-11-29 21:30:00,64.483,-6.833,64.8440219141,0.7030000000000001,-0.973,1.2003907697,63.78,-5.86,64.0486377685,132.45,58.1,-11.4,59.2078542087,0.7030000000000001,-0.973,1.2003907697,58.1,-11.4,59.2078542087,132.59
2020-11-29 22:00:00,62.807,-7.138,63.2113145964,0.6970000000000001,-1.038,1.2503011637,62.11,-6.1,62.4088303047,132.81,56.61,-11.67,57.8003546702,0.6970000000000001,-1.038,1.2503011637,56.61,-11.67,57.8003546702,132.94
2020-11-29 22:30:00,60.685,-7.783,61.1820587591,0.705,-1.083,1.2922515235,59.98,-6.7,60.3530479761,132.81,54.7,-12.22,56.0483576923,0.705,-1.083,1.2922515235,54.7,-12.22,56.0483576923,132.94
2020-11-29 23:00:00,58.686,-8.1305,59.2465326095,0.6960000000000001,-1.1005,1.3021199062,57.99,-7.03,58.4145615408,132.9,52.91,-12.54,54.3757271216,0.6960000000000001,-1.1005,1.3021199062,52.91,-12.54,54.3757271216,133.04
2020-11-29 23:30:00,56.8035,-8.703,57.4663364175,0.6935,-1.093,1.2944463102000001,56.11,-7.61,56.6237070493,133.63,51.26,-13.14,52.9173619902,0.6935,-1.093,1.2944463102000001,51.26,-13.14,52.9173619902,133.78
2020-11-30 00:00:00,55.7955,-9.1705,56.5441057096,0.6955,-1.0805,1.2849904669,55.1,-8.09,55.6907362135,133.86,50.34,-13.61,52.1473652259,0.6955,-1.0805,1.2849904669,50.34,-13.61,52.1473652259,134.01
2020-11-30 00:30:00,56.6675,-8.945,57.3691431106,0.6975,-1.165,1.3578406571000001,55.97,-7.78,56.5081348126,134.08,51.2,-13.35,52.9118370499,0.6975,-1.165,1.3578406571000001,51.2,-13.35,52.9118370499,134.24
2020-11-30 01:00:00,59.156,-8.456,59.7573114522,0.6960000000000001,-1.1360000000000001,1.3322582332000001,58.46,-7.32,58.9165002355,133.73,53.45,-12.88,54.9799681702,0.6960000000000001,-1.1360000000000001,1.3322582332000001,53.45,-12.88,54.9799681702,133.89
2020-11-30 01:30:00,58.986,-8.54,59.6010049915,0.6960000000000001,-1.11,1.310158769,58.29,-7.43,58.7616286364,133.57,53.25,-12.96,54.8044167928,0.6960000000000001,-1.11,1.310158769,53.25,-12.96,54.8044167928,133.73
2020-11-30 02:00:00,58.4155,-8.6585,59.0537065941,0.6955,-1.1585,1.3512373959000001,57.72,-7.5,58.2052265694,134.08,52.75,-13.07,54.345077054,0.6955,-1.1585,1.3512373959000001,52.75,-13.07,54.345077054,134.25
2020-11-30 02:30:00,57.876,-8.9065,58.5572977369,0.6960000000000001,-1.1165,1.3156702664,57.18,-7.79,57.7082013236,133.76,52.08,-13.32,53.7563838069,0.6960000000000001,-1.1165,1.3156702664,52.08,-13.32,53.7563838069,133.93
2020-11-30 03:00:00,57.224,-9.263,57.9688653072,0.6940000000000001,-1.153,1.3457507199,56.53,-8.11,57.1087821618,134.38,51.45,-13.7,53.2427694622,0.6940000000000001,-1.153,1.3457507199,51.45,-13.7,53.2427694622,134.53
2020-11-30 03:30:00,56.353,-9.404,57.1322660587,0.723,-1.104,1.3196760966,55.63,-8.3,56.2457722856,133.8,50.76,-13.78,52.5972052489,0.723,-1.104,1.3196760966,50.76,-13.78,52.5972052489,133.95
2020-11-30 04:00:00,55.5615,-9.3085,56.3358540762,0.7915000000000001,-1.1585,1.4030661067999999,54.77,-8.15,55.373056625,134.26,50.02,-13.71,51.8648676852,0.7915000000000001,-1.1585,1.4030661067999999,50.02,-13.71,51.8648676852,134.4
2020-11-30 04:30:00,55.149,-9.5725,55.9736094713,0.839,-1.0625,1.3538195042,54.31,-8.51,54.9726859449,133.23,49.55,-13.92,51.468134802,0.839,-1.0625,1.3538195042,49.55,-13.92,51.468134802,133.34
2020-11-30 05:00:00,55.09,-9.3995,55.8861226088,0.9,-1.1095,1.4286323005,54.19,-8.29,54.8204359705,133.23,49.43,-13.72,51.2987650923,0.9,-1.1095,1.4286323005,49.43,-13.72,51.2987650923,133.34
2020-11-30 05:30:00,55.208,-9.1715,55.9646287958,1.118,-1.0515,1.5347886661999999,54.09,-8.12,54.6960921822,132.94,49.33,-13.54,51.1544768324,1.118,-1.0515,1.5347886661999999,49.33,-13.54,51.1544768324,133.05
2020-11-30 06:00:00,56.3575,-8.772,57.0360919966,1.2575,-1.052,1.6395152485,55.1,-7.72,55.6381919189,133.21,50.24,-13.19,51.9426000504,1.2575,-1.052,1.6395152485,50.24,-13.19,51.9426000504,133.33
2020-11-30 06:30:00,58.8495,-7.9775,59.3877441607,1.7595,-1.0975,2.0737276822,57.09,-6.88,57.5030651357,133.82,52.06,-12.47,53.5326489163,1.7595,-1.0975,2.0737276822,52.06,-12.47,53.5326489163,133.95
2020-11-30 07:00:00,61.635,-7.371,62.0741884039,2.075,-1.031,2.3170209321,59.56,-6.34,59.8964873761,133.99,54.35,-12.01,55.6611408435,2.075,-1.031,2.3170209321,54.35,-12.01,55.6611408435,134.13
2020-11-30 07:30:00,64.4815,-6.4455,64.8028418551,2.2015000000000002,-0.9955,2.4161172364,62.28,-5.45,62.5180046067,133.22,56.8,-11.1,57.8744330426,2.2015000000000002,-0.9955,2.4161172364,56.8,-11.1,57.8744330426,133.36
2020-11-30 08:00:00,66.091,-5.786,66.3437870264,2.431,-0.986,2.6233484328000003,63.66,-4.8,63.8407048833,133.42,58.02,-10.54,58.9695853809,2.431,-0.986,2.6233484328000003,58.02,-10.54,58.9695853809,133.57
2020-11-30 08:30:00,67.093,-5.305,67.3024046673,1.853,-0.875,2.0492032598,65.24,-4.43,65.390232451,133.42,59.41,-10.2,60.2792509907,1.853,-0.875,2.0492032598,59.41,-10.2,60.2792509907,133.57
2020-11-30 09:00:00,67.9565,-4.811,68.1265852164,3.5564999999999998,-0.971,3.6866696692,64.4,-3.84,64.5143828925,133.15,58.59,-9.66,59.3810045385,3.5564999999999998,-0.971,3.6866696692,58.59,-9.66,59.3810045385,133.29
2020-11-30 09:30:00,67.6245,-4.9655000000000005,67.806557135,6.6445,-1.2455,6.7602256249,60.98,-3.7199999999999998,61.0933613415,133.15,55.56,-9.53,56.3713978894,6.6445,-1.2455,6.7602256249,55.56,-9.53,56.3713978894,133.29
2020-11-30 10:00:00,67.76,-5.0305,67.9464754807,6.83,-1.3505,6.9622374457,60.93,-3.68,61.041029644,133.28,55.51,-9.52,56.3204270225,6.83,-1.3505,6.9622374457,55.51,-9.52,56.3204270225,133.43
2020-11-30 10:30:00,68.4285,-5.0195,68.6123530605,8.2785,-1.4695,8.4079124936,60.15,-3.55,60.254667869,133.58,54.8,-9.41,55.6020512212,8.2785,-1.4695,8.4079124936,54.8,-9.41,55.6020512212,133.73
2020-11-30 11:00:00,67.948,-5.4305,68.1646611834,9.298,-1.5005000000000002,9.4182962499,58.65,-3.93,58.781522607,133.62,53.44,-9.76,54.3239468375,9.298,-1.5005000000000002,9.4182962499,53.44,-9.76,54.3239468375,133.78
2020-11-30 11:30:00,68.194,-5.5625,68.4204870068,9.774000000000001,-1.5225,9.8918695023,58.42,-4.04,58.559525271300004,133.53,53.22,-9.86,54.1256685871,9.774000000000001,-1.5225,9.8918695023,53.22,-9.86,54.1256685871,133.69
2020-11-30 12:00:00,68.5085,-5.4515,68.7250567442,10.2285,-1.5415,10.3440047612,58.28,-3.91,58.4110135163,133.21,53.11,-9.71,53.9903343201,10.2285,-1.5415,10.3440047612,53.11,-9.71,53.9903343201,133.39
2020-11-30 12:30:00,68.9375,-5.527,69.1587061421,10.4975,-1.577,10.6152925183,58.44,-3.95,58.5733394984,133.62,53.26,-9.78,54.1504939959,10.4975,-1.577,10.6152925183,53.26,-9.78,54.1504939959,133.81
2020-11-30 13:00:00,69.273,-5.5175,69.4923832895,9.813,-1.5375,9.9327174152,59.46,-3.98,59.5930532864,133.85,54.2,-9.82,55.0824146166,9.813,-1.5375,9.9327174152,54.2,-9.82,55.0824146166,134.04
2020-11-30 13:30:00,69.2035,-5.551,69.4257734076,8.5835,-1.401,8.6970841809,60.62,-4.15,60.7618869029,133.66,55.25,-9.94,56.1370296685,8.5835,-1.401,8.6970841809,55.25,-9.94,56.1370296685,133.87
2020-11-30 14:00:00,68.7925,-5.5745000000000005,69.0179911798,8.7025,-1.4245,8.818316534400001,60.09,-4.15,60.233135399,133.72,54.78,-9.94,55.6745184083,8.7025,-1.4245,8.818316534400001,54.78,-9.94,55.6745184083,133.97
2020-11-30 14:30:00,69.2045,-5.2825,69.4058183908,7.4645,-1.3425,7.5842644007,61.74,-3.94,61.8655897895,133.91,56.26,-9.78,57.1037301759,7.4645,-1.3425,7.5842644007,56.26,-9.78,57.1037301759,134.17
2020-11-30 15:00:00,68.733,-5.044,68.9178295146,7.583,-1.354,7.7029348303,61.15,-3.69,61.2612324394,133.91,55.63,-9.6,56.4522532766,7.583,-1.354,7.7029348303,55.63,-9.6,56.4522532766,134.17
2020-11-30 15:30:00,69.3865,-5.046,69.5697383799,7.1265,-1.286,7.2416019119,62.26,-3.76,62.3734334473,133.31,56.69,-9.58,57.493760531,7.1265,-1.286,7.2416019119,56.69,-9.58,57.493760531,133.75
2020-11-30 16:00:00,70.55,-4.5925,70.6993179334,6.9,-1.0625,6.9813255367,63.65,-3.5300000000000002,63.7478109428,132.56,58.01,-9.26,58.7444269697,6.9,-1.0625,6.9813255367,58.01,-9.26,58.7444269697,133.03
2020-11-30 16:30:00,73.755,-4.151,73.8717187156,6.725,-1.141,6.8211073881,67.03,-3.01,67.0975483904,133.1,61.07,-8.8,61.700769039,6.725,-1.141,6.8211073881,61.07,-8.8,61.700769039,133.53
2020-11-30 17:00:00,76.435,-3.158,76.5002103853,6.395,-1.258,6.5175600496,70.04,-1.9,70.0657662486,132.49,63.82,-7.74,64.2876348919,6.395,-1.258,6.5175600496,63.82,-7.74,64.2876348919,132.9
2020-11-30 17:30:00,78.183,-2.2575,78.2155853731,5.303,-1.1975,5.4365260277,72.88,-1.06,72.8877081544,132.15,66.38,-6.95,66.7428415637,5.303,-1.1975,5.4365260277,66.38,-6.95,66.7428415637,132.5
2020-11-30 18:00:00,77.855,-2.214,77.8864739284,4.955,-1.1440000000000001,5.0853476774,72.9,-1.07,72.9078521148,131.85,66.42,-6.92,66.7795088332,4.955,-1.1440000000000001,5.0853476774,66.42,-6.92,66.7795088332,132.2
2020-11-30 18:30:00,76.7735,-2.4515000000000002,76.8126301756,5.0135,-1.1615,5.1462864767,71.76,-1.29,71.7715939631,132.04,65.41,-7.14,65.7985387376,5.0135,-1.1615,5.1462864767,65.41,-7.14,65.7985387376,132.4
2020-11-30 19:00:00,75.115,-3.1225,75.1798725142,4.9350000000000005,-1.1525,5.0677885956,70.18,-1.97,70.2076441707,132.37,63.96,-7.78,64.4314364266,4.9350000000000005,-1.1525,5.0677885956,63.96,-7.78,64.4314364266,132.74
2020-11-30 19:30:00,73.4795,-3.778,73.5765601551,4.4895,-1.338,4.6846402477,68.99,-2.44,69.0331347977,132.54,62.87,-8.25,63.4089851677,4.4895,-1.338,4.6846402477,62.87,-8.25,63.4089851677,132.92
2020-11-30 20:00:00,72.1345,-4.273,72.2609480927,5.0045,-1.2429999999999999,5.1565559485,67.13,-3.03,67.1983467059,132.46,61.16,-8.8,61.7898502992,5.0045,-1.2429999999999999,5.1565559485,61.16,-8.8,61.7898502992,132.84
2020-11-30 20:30:00,69.9695,-4.9285,70.1428616646,4.9195,-1.3185,5.093125023,65.05,-3.61,65.1500928626,132.5,59.27,-9.32,59.9982941424,4.9195,-1.3185,5.093125023,59.27,-9.32,59.9982941424,132.89
2020-11-30 21:00:00,67.461,-5.5115,67.6857677304,4.391,-1.2115,4.5550645714,63.07,-4.3,63.2164132168,132.62,57.4,-10.02,58.2680049427,4.391,-1.2115,4.5550645714,57.4,-10.02,58.2680049427,133.05
2020-11-30 21:30:00,65.333,-6.135,65.620416899,2.733,-1.115,2.9516968001,62.6,-5.02,62.8009585914,132.78,56.96,-10.7,57.9562904265,2.733,-1.115,2.9516968001,56.96,-10.7,57.9562904265,133.12
2020-11-30 22:00:00,63.0695,-7.155,63.4740565527,3.0095,-1.2650000000000001,3.2645543723,60.06,-5.89,60.3481209318,133.62,54.76,-11.53,55.9606870937,3.0095,-1.2650000000000001,3.2645543723,54.76,-11.53,55.9606870937,133.93
2020-11-30 22:30:00,60.829,-7.662,61.3096524619,3.339,-1.232,3.5590370889000003,57.49,-6.43,57.8484658396,133.45,52.52,-12.03,53.8801568298,3.339,-1.232,3.5590370889000003,52.52,-12.03,53.8801568298,133.76
2020-11-30 23:00:00,58.1875,-7.575,58.6784950493,3.6275,-1.165,3.809984416,54.56,-6.41,54.9352500677,133.41,50.01,-13.07,51.6896991672,3.6275,-1.165,3.809984416,50.01,-13.07,51.6896991672,133.69
2020-11-30 23:30:00,56.4345,-9.16,57.1730565061,3.3345000000000002,-1.08,3.5050378386,53.1,-8.08,53.7112316001,132.5,48.56,-11.97,50.0135431658,3.3345000000000002,-1.08,3.5050378386,48.56,-11.97,50.0135431658,132.74
2020-12-01 00:00:00,55.203,-8.0185,55.7823229281,2.863,-0.9985,3.0321232247,52.34,-7.02,52.80867353,131.22,47.87,-12.96,49.5933312049,2.863,-0.9985,3.0321232247,47.87,-12.96,49.5933312049,131.45
2020-12-01 00:30:00,55.53,-8.11,56.1190965715,2.71,-1.02,2.8956001105,52.82,-7.09,53.2937191421,130.3,48.31,-12.38,49.8710386898,2.71,-1.02,2.8956001105,48.31,-12.38,49.8710386898,130.51
2020-12-01 01:00:00,58.1835,-7.3585,58.6469708894,1.8935,-0.9785,2.1313855822,56.29,-6.38,56.6504060003,130.34,51.45,-11.72,52.7679912447,1.8935,-0.9785,2.1313855822,51.45,-11.72,52.7679912447,130.51
2020-12-01 01:30:00,58.64,-7.768,59.1522731939,2.03,-1.008,2.2664871498,56.61,-6.76,57.0121890476,131.63,51.65,-12.22,53.075897543,2.03,-1.008,2.2664871498,51.65,-12.22,53.075897543,131.78
2020-12-01 02:00:00,57.713,-7.938,58.2563491218,2.343,-1.038,2.5626339965,55.37,-6.9,55.7982696864,132.34,50.58,-12.39,52.0754116642,2.343,-1.038,2.5626339965,50.58,-12.39,52.0754116642,132.47
2020-12-01 02:30:00,57.033,-8.1675,57.6148517767,1.983,-0.9775,2.2108358713,55.05,-7.19,55.5175521795,132.69,50.34,-12.67,51.9099653246,1.983,-0.9775,2.2108358713,50.34,-12.67,51.9099653246,132.81
2020-12-01 03:00:00,56.2785,-8.1665,56.8679284351,1.9985,-0.9965,2.2331624437,54.28,-7.17,54.751505002100004,132.85,49.64,-12.68,51.2338950305,1.9985,-0.9965,2.2331624437,49.64,-12.68,51.2338950305,132.96
2020-12-01 03:30:00,55.781,-8.2295,56.3847907795,2.071,-0.9895,2.2952453573,53.71,-7.24,54.1957719753,133.09,49.13,-12.77,50.7624841788,2.071,-0.9895,2.2952453573,49.13,-12.77,50.7624841788,133.22
2020-12-01 04:00:00,55.348,-8.6015,56.0123817227,2.048,-0.9915,2.2753848576,53.3,-7.61,53.8405247003,133.72,48.75,-13.16,50.4950304486,2.048,-0.9915,2.2753848576,48.75,-13.16,50.4950304486,133.83
2020-12-01 04:30:00,54.6695,-8.653,55.3500554584,1.7995,-0.9430000000000001,2.0316124754,52.87,-7.71,53.4292148548,133.53,48.37,-13.25,50.1519630722,1.7995,-0.9430000000000001,2.0316124754,48.37,-13.25,50.1519630722,133.65
2020-12-01 05:00:00,54.6935,-7.9625,55.2700673828,1.8535,-0.9225000000000001,2.0703788301,52.84,-7.04,53.3069151236,132.92,48.33,-13.38,50.1479142139,1.8535,-0.9225000000000001,2.0703788301,48.33,-13.38,50.1479142139,133.06
2020-12-01 05:30:00,56.061,-8.5295,56.7061556733,1.881,-0.9695,2.116150101,54.18,-7.5600000000000005,54.7048992322,131.94,49.45,-11.47,50.7628151308,1.881,-0.9695,2.116150101,49.45,-11.47,50.7628151308,132.08
2020-12-01 06:00:00,58.2665,-7.6415,58.765445157,1.8165,-1.0015,2.0742889143,56.45,-6.64,56.8391775099,132.27,51.55,-10.63,52.6345836879,1.8165,-1.0015,2.0742889143,51.55,-10.63,52.6345836879,132.41
2020-12-01 06:30:00,60.967,-6.833,61.3487161887,1.617,-1.013,1.9081032467,59.35,-5.82,59.6346786694,132.67,54.26,-9.93,55.1611502781,1.617,-1.013,1.9081032467,54.26,-9.93,55.1611502781,132.82
2020-12-01 07:00:00,64.218,-5.865,64.4852676896,1.258,-0.9450000000000001,1.5734004576,62.96,-4.92,63.1519437547,132.67,57.45,-9.07,58.1615629088,1.258,-0.9450000000000001,1.5734004576,57.45,-9.07,58.1615629088,132.79
2020-12-01 07:30:00,67.4965,-4.264,67.6310521007,0.8365,-0.924,1.2463981106,66.66,-3.34,66.7436229164,131.73,60.58,-7.57,61.0511367626,0.8365,-0.924,1.2463981106,60.58,-7.57,61.0511367626,131.85
2020-12-01 08:00:00,69.093,-3.548,69.1840368365,0.773,-0.778,1.0967283164,68.32,-2.77,68.3761310693,131.9,61.98,-7.09,62.3842007242,0.773,-0.778,1.0967283164,61.98,-7.09,62.3842007242,132.02
2020-12-01 08:30:00,69.9505,-3.1905,70.0232228657,1.1405,-0.7005,1.3384470479,68.81,-2.49,68.855037579,131.79,62.51,-6.77,62.875535783,1.1405,-0.7005,1.3384470479,62.51,-6.77,62.875535783,131.9
2020-12-01 09:00:00,70.4965,-3.2375,70.57080075,3.4565,-0.7575000000000001,3.5385305566,67.04,-2.48,67.0858554391,131.87,60.9,-6.78,61.2762466213,3.4565,-0.7575000000000001,3.5385305566,60.9,-6.78,61.2762466213,131.98
2020-12-01 09:30:00,71.1045,-3.2045,71.1766727271,6.1745,-0.8345,6.2306372467,64.93,-2.37,64.9732391066,131.68,58.98,-6.67,59.3559542085,6.1745,-0.8345,6.2306372467,58.98,-6.67,59.3559542085,131.78
2020-12-01 10:00:00,69.866,-3.7960000000000003,69.9690472423,13.546,-1.366,13.6147005843,56.32,-2.43,56.3723983879,131.84,51.14,-6.79,51.5887943259,13.546,-1.366,13.6147005843,51.14,-6.79,51.5887943259,131.94
2020-12-01 10:30:00,69.447,-4.1275,69.5695484048,17.327,-1.8475000000000001,17.4252169355,52.12,-2.2800000000000002,52.1698456965,132.03,47.34,-6.67,47.8075778512,17.327,-1.8475000000000001,17.4252169355,47.34,-6.67,47.8075778512,132.13
2020-12-01 11:00:00,70.4805,-3.4655,70.5656472407,9.3205,-1.3955,9.424390723,61.16,-2.07,61.1950202222,131.94,55.55,-6.43,55.9209030685,9.3205,-1.3955,9.424390723,55.55,-6.43,55.9209030685,132.03
2020-12-01 11:30:00,70.472,-3.586,70.5631786416,9.062,-1.466,9.1798148129,61.41,-2.12,61.4465824924,131.9,55.78,-6.48,56.1551315554,9.062,-1.466,9.1798148129,55.78,-6.48,56.1551315554,131.99
2020-12-01 12:00:00,70.6905,-3.2065,70.7631855734,8.9605,-1.1865,9.0387135423,61.73,-2.02,61.7630415378,131.7,56.06,-6.38,56.4218751904,8.9605,-1.1865,9.0387135423,56.06,-6.38,56.4218751904,131.79
2020-12-01 12:30:00,71.565,-3.207,71.6368206581,11.465,-1.2469999999999999,11.5326160952,60.1,-1.96,60.1319515732,131.64,54.59,-6.33,54.9557731271,11.465,-1.2469999999999999,11.5326160952,54.59,-6.33,54.9557731271,131.72
2020-12-01 13:00:00,71.755,-3.3075,71.8311880818,7.825,-0.9775,7.8858183627,63.93,-2.33,63.9724456309,131.56,58.09,-6.63,58.4671275162,7.825,-0.9775,7.8858183627,58.09,-6.63,58.4671275162,131.64
2020-12-01 13:30:00,71.9465,-3.2295,72.0189456497,6.5265,-0.8195,6.5777490451,65.42,-2.41,65.4643758085,131.76,59.39,-6.74,59.7712280282,6.5265,-0.8195,6.5777490451,59.39,-6.74,59.7712280282,131.83
2020-12-01 14:00:00,71.818,-2.7685,71.8713414112,5.978,-0.8085,6.0324254036,65.84,-1.96,65.869167294,131.71,59.72,-6.35,60.0566474256,5.978,-0.8085,6.0324254036,59.72,-6.35,60.0566474256,131.77
2020-12-01 14:30:00,72.206,-2.276,72.2418619085,5.396,-0.866,5.4650500455,66.81,-1.4100000000000001,66.8248771043,131.51,60.67,-5.8100000000000005,60.9475594261,5.396,-0.866,5.4650500455,60.67,-5.8100000000000005,60.9475594261,131.58
2020-12-01 15:00:00,71.8515,-2.955,71.9122387167,4.4815000000000005,-0.885,4.5680485166,67.37,-2.07,67.4017937447,131.51,61.21,-6.38,61.5415997517,4.4815000000000005,-0.885,4.5680485166,61.21,-6.38,61.5415997517,131.58
2020-12-01 15:30:00,71.97,-3.122,72.0376830832,3.3,-0.812,3.3984325799,68.67,-2.31,68.7088422257,131.51,62.38,-6.59,62.7271273055,3.3,-0.812,3.3984325799,62.38,-6.59,62.7271273055,131.58
2020-12-01 16:00:00,73.7785,-2.277,73.8136287636,1.8585,-0.6970000000000001,1.9849008162000001,71.92,-1.58,71.9373533013,131.21,65.34,-5.9,65.6058351063,1.8585,-0.6970000000000001,1.9849008162000001,65.34,-5.9,65.6058351063,131.29
2020-12-01 16:30:00,76.006,-1.513,76.0210576419,1.106,-0.523,1.2234234753,74.9,-0.99,74.9065424379,131.31,68.02,-5.36,68.2308581215,1.106,-0.523,1.2234234753,68.02,-5.36,68.2308581215,131.39
2020-12-01 17:00:00,78.5425,-0.744,78.5460237202,0.9825,-0.604,1.1533092603,77.56,-0.14,77.5601263537,131.17,70.43,-4.58,70.5787595527,0.9825,-0.604,1.1533092603,70.43,-4.58,70.5787595527,131.25
2020-12-01 17:30:00,80.826,-0.5255000000000001,80.8277082828,0.926,-0.5955,1.1009524286,79.9,0.07,79.9000306633,131.12,72.54,-4.28,72.6661544324,0.926,-0.5955,1.1009524286,72.54,-4.28,72.6661544324,131.21
2020-12-01 18:00:00,80.9015,-0.5335,80.9032590475,0.8915000000000001,-0.5735,1.0600351409,80.01,0.04,80.0100099987,131.12,72.65,-4.33,72.778921399,0.8915000000000001,-0.5735,1.0600351409,72.65,-4.33,72.778921399,131.21
2020-12-01 18:30:00,79.751,-0.6775,79.7538776941,0.9410000000000001,-0.6075,1.1200612706,78.81,-0.07,78.8100310874,131.08,71.57,-4.53,71.713219144,0.9410000000000001,-0.6075,1.1200612706,71.57,-4.53,71.713219144,131.17
2020-12-01 19:00:00,78.3405,-1.1415,78.3488159611,1.0105,-0.6515000000000001,1.2023154744,77.33,-0.49,77.331552422,130.8,70.24,-4.89,70.410011362,1.0105,-0.6515000000000001,1.2023154744,70.24,-4.89,70.410011362,130.88
2020-12-01 19:30:00,76.78,-2.0435,76.8071890662,1.2,-0.6435000000000001,1.3616505609,75.58,-1.4,75.5929652812,130.8,68.65,-5.71,68.8870568394,1.2,-0.6435000000000001,1.3616505609,68.65,-5.71,68.8870568394,130.88
2020-12-01 20:00:00,75.254,-2.8305,75.3072124451,1.004,-0.6605000000000001,1.20178045,74.25,-2.17,74.2817029961,130.8,67.35,-6.44,67.6571954784,1.004,-0.6605000000000001,1.20178045,67.35,-6.44,67.6571954784,130.88
2020-12-01 20:30:00,73.3615,-3.493,73.4446099537,0.9015000000000001,-0.713,1.1493786365,72.46,-2.7800000000000002,72.5133091232,130.85,65.77,-6.99,66.1404036879,0.9015000000000001,-0.713,1.1493786365,65.77,-6.99,66.1404036879,130.94
2020-12-01 21:00:00,71.308,-4.071,71.4241129101,0.978,-0.781,1.2515770052000001,70.33,-3.29,70.4069101722,130.78,63.9,-7.43,64.3305129779,0.978,-0.781,1.2515770052000001,63.9,-7.43,64.3305129779,130.87
2020-12-01 21:30:00,69.6805,-4.352,69.8162730619,1.3205,-0.862,1.5769477639,68.36,-3.49,68.449029942,130.95,62.12,-7.63,62.5868300843,1.3205,-0.862,1.5769477639,62.12,-7.63,62.5868300843,131.04
2020-12-01 22:00:00,67.429,-5.0895,67.620803391,1.309,-0.9095000000000001,1.593948321,66.12,-4.18,66.251994687,131.04,60.11,-8.27,60.6762309311,1.309,-0.9095000000000001,1.593948321,60.11,-8.27,60.6762309311,131.13
2020-12-01 22:30:00,65.289,-5.769,65.5433816796,0.999,-0.909,1.3506598387,64.29,-4.86,64.473434064,131.31,58.45,-8.92,59.1267190025,0.999,-0.909,1.3506598387,58.45,-8.92,59.1267190025,131.4
2020-12-01 23:00:00,63.553,-6.1370000000000005,63.8486223657,0.843,-0.977,1.2904177618000001,62.71,-5.16,62.9219333778,131.7,57.01,-9.23,57.7523419439,0.843,-0.977,1.2904177618000001,57.01,-9.23,57.7523419439,131.8
2020-12-01 23:30:00,61.539,-6.737,61.9066691884,0.769,-0.987,1.251211413,60.77,-5.75,61.04142364,132.15,55.26,-9.8,56.1222558349,0.769,-0.987,1.251211413,55.26,-9.8,56.1222558349,132.26
2020-12-02 00:00:00,59.958,-7.4765,60.4223453389,0.728,-0.9765,1.2180050287,59.23,-6.5,59.5855930574,132.37,53.86,-10.5,54.8739428144,0.728,-0.9765,1.2180050287,53.86,-10.5,54.8739428144,132.49
2020-12-02 00:30:00,60.5225,-7.4505,60.979365005700004,0.8125,-1.1705,1.4248601686,59.71,-6.28,60.0393412689,132.19,54.28,-10.28,55.2448803058,0.8125,-1.1705,1.4248601686,54.28,-10.28,55.2448803058,132.31
2020-12-02 01:00:00,63.2365,-7.0035,63.6231400082,0.7665000000000001,-1.2435,1.4607581935,62.47,-5.76,62.7349862517,132.04,56.81,-9.79,57.6473780844,0.7665000000000001,-1.2435,1.4607581935,56.81,-9.79,57.6473780844,132.15
2020-12-02 01:30:00,63.511,-7.0135,63.8970758584,0.7010000000000001,-1.2735,1.4536860906,62.81,-5.74,63.0717345568,132.1,57.09,-9.77,57.919953384,0.7010000000000001,-1.2735,1.4536860906,57.09,-9.77,57.919953384,132.21
2020-12-02 02:00:00,63.093,-7.3305,63.5174218561,0.6930000000000001,-1.3505,1.5179259699,62.4,-5.98,62.6858867689,132.16,56.66,-10.03,57.5409115326,0.6930000000000001,-1.3505,1.5179259699,56.66,-10.03,57.5409115326,132.27
2020-12-02 02:30:00,62.5605,-7.3325,62.988742776,0.7105,-1.3925,1.5632870818,61.85,-5.94,62.134580549,132.23,56.14,-10.02,57.0271864991,0.7105,-1.3925,1.5632870818,56.14,-10.02,57.0271864991,132.34
2020-12-02 03:00:00,61.4655,-7.63,61.9372633416,1.1555,-1.46,1.8619291743000002,60.31,-6.17,60.6247886594,132.39,54.85,-10.2,55.7903441466,1.1555,-1.46,1.8619291743000002,54.85,-10.2,55.7903441466,132.51
2020-12-02 03:30:00,60.1285,-7.916,60.6473376848,1.8785,-1.426,2.3584397915,58.25,-6.49,58.6104308123,132.39,52.98,-10.5,54.0104656525,1.8785,-1.426,2.3584397915,52.98,-10.5,54.0104656525,132.51
2020-12-02 04:00:00,59.52,-7.8870000000000005,60.0402795546,1.6800000000000002,-1.417,2.1977918464,57.84,-6.47,58.2007431224,132.71,52.64,-10.51,53.6789502505,1.6800000000000002,-1.417,2.1977918464,52.64,-10.51,53.6789502505,132.83
2020-12-02 04:30:00,59.0325,-7.746,59.5385301486,1.7425000000000002,-1.376,2.2202887763,57.29,-6.37,57.6430481498,132.32,52.1,-10.4,53.1278646286,1.7425000000000002,-1.376,2.2202887763,52.1,-10.4,53.1278646286,132.45
2020-12-02 05:00:00,59.1065,-7.785,59.6169822052,1.8365,-1.365,2.2882214163,57.27,-6.42,57.6287194027,132.45,52.1,-10.44,53.1357092735,1.8365,-1.365,2.2882214163,52.1,-10.44,53.1357092735,132.58
2020-12-02 05:30:00,59.426,-7.3535,59.8792404615,1.466,-1.5434999999999999,2.12874335,57.96,-5.8100000000000005,58.2504738178,131.99,52.78,-9.87,53.6949280659,1.466,-1.5434999999999999,2.12874335,52.78,-9.87,53.6949280659,132.12
2020-12-02 06:00:00,60.5525,-7.2355,60.9832576737,0.9625,-1.5354999999999999,1.8122269449,59.59,-5.7,59.8619921152,132.08,54.24,-9.76,55.1111168459,0.9625,-1.5354999999999999,1.8122269449,54.24,-9.76,55.1111168459,132.2
2020-12-02 06:30:00,62.618,-6.525,62.957045269,1.198,-1.5350000000000001,1.9471592128,61.42,-4.99,61.6223701264,131.7,55.92,-9.09,56.6539892682,1.198,-1.5350000000000001,1.9471592128,55.92,-9.09,56.6539892682,131.82
2020-12-02 07:00:00,64.7495,-5.9355,65.0209805409,1.8495,-1.5755,2.4295782556,62.9,-4.36,63.0509286212,131.28,57.19,-8.47,57.8138132283,1.8495,-1.5755,2.4295782556,57.19,-8.47,57.8138132283,131.4
2020-12-02 07:30:00,67.804,-5.0055,67.9885096634,2.384,-1.5855000000000001,2.8630868394,65.42,-3.42,65.5093336861,131.21,59.46,-7.6,59.9437369539,2.384,-1.5855000000000001,2.8630868394,59.46,-7.6,59.9437369539,131.34
2020-12-02 08:00:00,69.5205,-4.0575,69.6388054643,1.6105,-1.4975,2.1991399455,67.91,-2.56,67.9582349683,131.02,61.67,-6.8,62.0437660043,1.6105,-1.4975,2.1991399455,61.67,-6.8,62.0437660043,131.15
2020-12-02 08:30:00,70.116,-3.7275,70.2150105907,1.506,-1.3575,2.0275212083,68.61,-2.37,68.6509213339,130.78,62.26,-6.65,62.6141365827,1.506,-1.3575,2.0275212083,62.26,-6.65,62.6141365827,130.91
2020-12-02 09:00:00,70.3635,-3.7335000000000003,70.4624804737,2.4235,-1.3935,2.7955669371000003,67.94,-2.34,67.9802853775,130.78,61.73,-6.58,62.0797011913,2.4235,-1.3935,2.7955669371000003,61.73,-6.58,62.0797011913,130.91
2020-12-02 09:30:00,70.5385,-3.7925,70.6403782443,6.3085,-1.6025,6.5088538546,64.23,-2.19,64.2673245125,130.74,58.37,-6.45,58.7252875685,6.3085,-1.6025,6.5088538546,58.37,-6.45,58.7252875685,130.91
2020-12-02 10:00:00,70.0515,-4.507,70.1963368079,11.3615,-2.197,11.5719700678,58.69,-2.31,58.7354424517,131.01,53.36,-6.6,53.766621616,11.3615,-2.197,11.5719700678,53.36,-6.6,53.766621616,131.15
2020-12-02 10:30:00,68.74,-4.98,68.9201567032,17.86,-2.48,18.0313615681,50.88,-2.5,50.9413819993,131.66,46.25,-6.86,46.7559846437,17.86,-2.48,18.0313615681,46.25,-6.86,46.7559846437,131.81
2020-12-02 11:00:00,67.45,-5.217,67.6514566658,24.92,-2.977,25.0971896634,42.53,-2.24,42.5889480969,131.89,38.7,-6.68,39.2722853931,24.92,-2.977,25.0971896634,38.7,-6.68,39.2722853931,132.04
2020-12-02 11:30:00,65.869,-5.7,66.1151658926,32.179,-3.64,32.3842190117,33.69,-2.06,33.752921355,131.82,30.67,-6.54,31.3595360297,32.179,-3.64,32.3842190117,30.67,-6.54,31.3595360297,131.89
2020-12-02 12:00:00,65.561,-5.566,65.7968470141,33.941,-4.146,34.1932858468,31.62,-1.42,31.6518688232,131.21,28.81,-5.92,29.4119448524,33.941,-4.146,34.1932858468,28.81,-5.92,29.4119448524,131.23
2020-12-02 12:30:00,66.2765,-5.3915,66.495433862,33.8065,-4.0815,34.0519909036,32.47,-1.31,32.4964151869,131.11,29.55,-5.8100000000000005,30.1157533527,33.8065,-4.0815,34.0519909036,29.55,-5.8100000000000005,30.1157533527,131.12
2020-12-02 13:00:00,66.5555,-5.2435,66.7617320963,35.1855,-4.3135,35.4489166619,31.37,-0.93,31.3837824362,131.33,28.55,-5.49,29.0730562549,35.1855,-4.3135,35.4489166619,28.55,-5.49,29.0730562549,131.33
2020-12-02 13:30:00,67.279,-5.5625,67.5085568447,19.379,-3.0025,19.6102179297,47.9,-2.56,47.9683604056,131.45,43.57,-6.89,44.111415756,19.379,-3.0025,19.6102179297,43.57,-6.89,44.111415756,131.47
2020-12-02 14:00:00,66.548,-5.9215,66.8109307393,17.038,-2.6015,17.235464782,49.51,-3.32,49.6211900301,131.39,45.05,-7.58,45.6832452875,17.038,-2.6015,17.235464782,45.05,-7.58,45.6832452875,131.4
2020-12-02 14:30:00,67.7635,-5.2745,67.9684653534,12.6435,-2.2245,12.8376980997,55.12,-3.05,55.2043195774,131.52,50.14,-7.31,50.6700671008,12.6435,-2.2245,12.8376980997,50.14,-7.31,50.6700671008,131.54
2020-12-02 15:00:00,69.0405,-4.6855,69.1993103325,7.8305,-1.8355000000000001,8.0427476959,61.21,-2.85,61.2763135314,132.29,55.58,-7.2,56.0444145299,7.8305,-1.8355000000000001,8.0427476959,55.58,-7.2,56.0444145299,132.28
2020-12-02 15:30:00,70.853,-4.035,70.9678013891,4.223,-1.565,4.5036600671,66.63,-2.47,66.6757662123,132.52,60.48,-6.84,60.8655567624,4.223,-1.565,4.5036600671,60.48,-6.84,60.8655567624,132.53
2020-12-02 16:00:00,72.483,-3.5645,72.5705928683,3.053,-1.4545,3.3817716141,69.43,-2.11,69.4620543894,132.14,63.13,-6.44,63.4576275951,3.053,-1.4545,3.3817716141,63.13,-6.44,63.4576275951,132.15
2020-12-02 16:30:00,75.3235,-2.615,75.368878705,2.9035,-1.325,3.1915415163,72.42,-1.29,72.4314883183,131.67,65.83,-5.66,66.0728726483,2.9035,-1.325,3.1915415163,65.83,-5.66,66.0728726483,131.68
2020-12-02 17:00:00,78.4765,-1.597,78.4927478258,2.6465,-1.5070000000000001,3.0454903136,75.83,-0.09,75.8300534089,130.81,69.01,-4.48,69.1552637187,2.6465,-1.5070000000000001,3.0454903136,69.01,-4.48,69.1552637187,130.83
2020-12-02 17:30:00,80.3565,-1.014,80.3628974605,2.6265,-1.524,3.0366228363,77.73,0.51,77.7316730812,130.95,70.81,-3.93,70.9189748939,2.6265,-1.524,3.0366228363,70.81,-3.93,70.9189748939,130.98
2020-12-02 18:00:00,80.1805,-1.448,80.1935738339,3.3205,-1.518,3.6510333126,76.86,0.07,76.8600318761,131.18,70.02,-4.32,70.1531382049,3.3205,-1.518,3.6510333126,70.02,-4.32,70.1531382049,131.18
2020-12-02 18:30:00,79.188,-1.7135,79.2065365121,3.938,-1.4035,4.1806286908,75.25,-0.31,75.2506385355,130.7,68.55,-4.66,68.7082098442,3.938,-1.4035,4.1806286908,68.55,-4.66,68.7082098442,130.73
2020-12-02 19:00:00,78.159,-1.853,78.1809624525,2.739,-1.283,3.0246008001,75.42,-0.5700000000000001,75.4221539072,130.85,68.72,-4.92,68.8958982814,2.739,-1.283,3.0246008001,68.72,-4.92,68.8958982814,130.93
2020-12-02 19:30:00,76.0755,-2.829,76.1280824745,3.6955,-1.419,3.9585706069,72.38,-1.4100000000000001,72.3937324635,131.12,65.97,-5.7,66.2157904129,3.6955,-1.419,3.9585706069,65.97,-5.7,66.2157904129,131.19
2020-12-02 20:00:00,74.223,-3.393,74.3005126362,3.653,-1.413,3.9167560557,70.57,-1.98,70.5977712113,130.74,64.32,-6.2,64.6181274876,3.653,-1.413,3.9167560557,64.32,-6.2,64.6181274876,130.84
2020-12-02 20:30:00,72.712,-3.711,72.8066375065,3.232,-1.421,3.5305898941000002,69.48,-2.29,69.5177279548,130.84,63.35,-6.51,63.6836132769,3.232,-1.421,3.5305898941000002,63.35,-6.51,63.6836132769,130.9
2020-12-02 21:00:00,71.1095,-4.592,71.2576133073,3.6095,-1.412,3.8758527126,67.5,-3.18,67.5748651497,131.08,61.58,-7.33,62.0147184143,3.6095,-1.412,3.8758527126,61.58,-7.33,62.0147184143,131.18
2020-12-02 21:30:00,68.4775,-5.4435,68.6935200619,3.7375,-1.4635,4.0138184438,64.74,-3.98,64.862223212,131.24,59.15,-8.04,59.6939201259,3.7375,-1.4635,4.0138184438,59.15,-8.04,59.6939201259,131.34
2020-12-02 22:00:00,66.211,-5.9965,66.4819865321,4.171,-1.4365,4.4114366424,62.04,-4.5600000000000005,62.2073564782,130.75,56.67,-8.56,57.3128475998,4.171,-1.4365,4.4114366424,56.67,-8.56,57.3128475998,130.79
2020-12-02 22:30:00,64.182,-6.662,64.5268267312,5.062,-1.472,5.2716817051,59.12,-5.19,59.3473714666,130.85,53.92,-9.17,54.694198047,5.062,-1.472,5.2716817051,53.92,-9.17,54.694198047,130.89
2020-12-02 23:00:00,61.9415,-7.0435,62.3406794517,4.6615,-1.4935,4.8949080175,57.28,-5.55,57.5482484529,131.63,52.27,-9.58,53.1406558108,4.6615,-1.4935,4.8949080175,52.27,-9.58,53.1406558108,131.71
2020-12-02 23:30:00,59.9755,-7.8455,60.4864651844,4.0655,-1.5255,4.3422851703,55.91,-6.32,56.2660688159,133.41,51.11,-10.41,52.1593730791,4.0655,-1.5255,4.3422851703,51.11,-10.41,52.1593730791,133.48
2020-12-03 00:00:00,58.775,-8.209,59.3454994587,4.915,-1.479,5.1327055244,53.86,-6.73,54.2788402603,133.48,49.28,-10.79,50.4474231255,4.915,-1.479,5.1327055244,49.28,-10.79,50.4474231255,133.57
2020-12-03 00:30:00,59.485,-8.1035,60.0344229359,4.615,-1.4335,4.8325094154,54.87,-6.67,55.2739160907,133.23,50.19,-10.7,51.3178925912,4.615,-1.4335,4.8325094154,50.19,-10.7,51.3178925912,133.34
2020-12-03 01:00:00,61.7065,-7.3685,62.144886632,4.8165,-1.4185,5.0210371936,56.89,-5.95,57.2003024468,131.93,52.01,-9.95,52.9532114229,4.8165,-1.4185,5.0210371936,52.01,-9.95,52.9532114229,132.05
2020-12-03 01:30:00,61.8945,-7.183,62.3099078739,4.3145,-1.443,4.5494130665,57.58,-5.74,57.8653955314,132.09,52.64,-9.76,53.5371571901,4.3145,-1.443,4.5494130665,52.64,-9.76,53.5371571901,132.23
2020-12-03 02:00:00,61.452,-7.237,61.8766714764,3.312,-1.307,3.5605607704,58.14,-5.93,58.4416332763,132.34,53.14,-9.94,54.0616610918,3.312,-1.307,3.5605607704,53.14,-9.94,54.0616610918,132.44
2020-12-03 02:30:00,60.631,-7.379,61.078374258,2.561,-1.299,2.8716061708,58.07,-6.08,58.3874241597,132.41,53.07,-10.09,54.0206719692,2.561,-1.299,2.8716061708,53.07,-10.09,54.0206719692,132.52
2020-12-03 03:00:00,59.5805,-7.9195,60.1045294508,2.8905000000000003,-1.2895,3.165090915,56.69,-6.63,57.0763786518,132.82,51.82,-10.61,52.8950328481,2.8905000000000003,-1.2895,3.165090915,51.82,-10.61,52.8950328481,132.97
2020-12-03 03:30:00,59.5055,-7.985,60.038860376,3.2455,-1.225,3.4689905232,56.26,-6.76,56.6646732983,133.24,51.48,-10.74,52.5883827475,3.2455,-1.225,3.4689905232,51.48,-10.74,52.5883827475,133.47
2020-12-03 04:00:00,58.5795,-8.0095,59.1245288396,2.7395,-1.2495,3.0109982564,55.84,-6.76,56.2476950639,133.33,51.15,-10.72,52.2612753384,2.7395,-1.2495,3.0109982564,51.15,-10.72,52.2612753384,133.57
2020-12-03 04:30:00,58.397,-8.2005,58.9699737939,2.957,-1.2205,3.1989794076,55.44,-6.98,55.8776699586,133.48,50.71,-10.97,51.8829933601,2.957,-1.2205,3.1989794076,50.71,-10.97,51.8829933601,133.74
2020-12-03 05:00:00,58.37,-7.9855,58.9137090179,4.31,-1.3054999999999999,4.5033798696,54.06,-6.68,54.4711483264,133.34,49.44,-10.71,50.5867344271,4.31,-1.3054999999999999,4.5033798696,49.44,-10.71,50.5867344271,133.54
2020-12-03 05:30:00,59.275,-7.3265,59.7260682387,4.005,-1.4065,4.2447929573,55.27,-5.92,55.5861430574,132.44,50.54,-9.96,51.5120684889,4.005,-1.4065,4.2447929573,50.54,-9.96,51.5120684889,132.73
2020-12-03 06:00:00,61.27,-6.9395,61.661734976,3.36,-1.4395,3.6553741601,57.91,-5.5,58.1705948053,133.67,52.97,-9.61,53.8346821296,3.36,-1.4395,3.6553741601,52.97,-9.61,53.8346821296,134.26
2020-12-03 06:30:00,64.0615,-5.8415,64.3272796293,3.2015000000000002,-1.4115,3.498847596,60.86,-4.43,61.0210168712,133.25,55.76,-8.64,56.4254127145,3.2015000000000002,-1.4115,3.498847596,55.76,-8.64,56.4254127145,133.47
2020-12-03 07:00:00,66.583,-4.878,66.7614467563,2.753,-1.438,3.1059383445,63.83,-3.44,63.9226290135,133.22,58.42,-7.75,58.9318156856,2.753,-1.438,3.1059383445,58.42,-7.75,58.9318156856,132.82
2020-12-03 07:30:00,69.4435,-3.6145,69.5375028492,1.6535000000000002,-1.3345,2.1248417588,67.79,-2.2800000000000002,67.8283311014,132.02,61.84,-6.58,62.1890826432,1.6535000000000002,-1.3345,2.1248417588,61.84,-6.58,62.1890826432,131.65
2020-12-03 08:00:00,71.5345,-2.6015,71.5817888328,1.3945,-1.2915,1.900684745,70.14,-1.31,70.1522323237,131.45,63.93,-5.65,64.1791819829,1.3945,-1.2915,1.900684745,63.93,-5.65,64.1791819829,131.08
2020-12-03 08:30:00,73.1365,-1.865,73.160275131,1.4965,-1.245,1.9466733804,71.64,-0.62,71.6426828085,131.33,65.29,-5.02,65.4827038232,1.4965,-1.245,1.9466733804,65.29,-5.02,65.4827038232,130.98
2020-12-03 09:00:00,74.098,-1.581,74.1148646696,1.498,-1.101,1.8590871415999999,72.6,-0.48,72.6015867595,131.59,66.13,-4.89,66.3105496886,1.498,-1.101,1.8590871415999999,66.13,-4.89,66.3105496886,131.13
2020-12-03 09:30:00,74.276,-1.486,74.2908633144,1.316,-1.026,1.6686917031,72.96,-0.46,72.96145009520001,131.45,66.49,-4.83,66.6652008172,1.316,-1.026,1.6686917031,66.49,-4.83,66.6652008172,130.68
2020-12-03 10:00:00,74.723,-1.581,74.7397236414,1.413,-0.9510000000000001,1.7032234146,73.31,-0.63,73.3127069477,131.45,66.85,-4.96,67.0337534381,1.413,-0.9510000000000001,1.7032234146,66.85,-4.96,67.0337534381,131.04
2020-12-03 10:30:00,75.596,-1.4015,75.6089903269,1.686,-1.0415,1.9817462628,73.91,-0.36,73.9108767368,131.45,67.35,-4.76,67.5179983412,1.686,-1.0415,1.9817462628,67.35,-4.76,67.5179983412,131.08
2020-12-03 11:00:00,75.575,-1.245,75.5852541836,2.225,-1.095,2.4798487857,73.35,-0.15,73.3501533741,131.45,66.79,-4.65,66.9516736161,2.225,-1.095,2.4798487857,66.79,-4.65,66.9516736161,131.22
2020-12-03 11:30:00,75.591,-1.2135,75.6007398327,3.681,-1.1735,3.8635298951,71.91,-0.04,71.910011125,131.37,65.46,-4.58,65.6200274307,3.681,-1.1735,3.8635298951,65.46,-4.58,65.6200274307,131.12
2020-12-03 12:00:00,74.733,-1.929,74.7578914229,8.403,-1.589,8.5519196675,66.33,-0.34,66.3308713948,131.37,60.35,-4.84,60.5437701172,8.403,-1.589,8.5519196675,60.35,-4.84,60.5437701172,131.34
2020-12-03 12:30:00,73.6855,-3.224,73.7559969511,10.1955,-1.854,10.3626992743,63.49,-1.37,63.5047793477,131.37,57.83,-5.73,58.1131809489,10.1955,-1.854,10.3626992743,57.83,-5.73,58.1131809489,131.43
2020-12-03 13:00:00,73.649,-3.2465,73.7205192823,10.289,-1.6465,10.419908025,63.36,-1.6,63.3801988006,131.37,57.73,-5.93,58.0337643101,10.289,-1.6465,10.419908025,57.73,-5.93,58.0337643101,131.5
2020-12-03 13:30:00,73.734,-3.254,73.80576720010001,8.574,-1.534,8.710145349,65.16,-1.72,65.1826970906,131.42,59.36,-6.04,59.6664998135,8.574,-1.534,8.710145349,59.36,-6.04,59.6664998135,131.59
2020-12-03 14:00:00,72.317,-3.367,72.3953394771,12.357,-1.697,12.4729811192,59.96,-1.67,59.9832518292,131.42,54.64,-6.03,54.97172455,12.357,-1.697,12.4729811192,54.64,-6.03,54.97172455,131.59
2020-12-03 14:30:00,72.8515,-3.4355,72.9324599373,7.8215,-1.6755,7.998947587,65.03,-1.76,65.0538123402,131.39,59.24,-6.06,59.5491494482,7.8215,-1.6755,7.998947587,59.24,-6.06,59.5491494482,131.59
2020-12-03 15:00:00,74.0735,-2.46,74.1143373596,3.5635,-1.33,3.8036077939,70.51,-1.13,70.5190541627,131.42,64.1,-5.51,64.3363823975,3.5635,-1.33,3.8036077939,64.1,-5.51,64.3363823975,131.73
2020-12-03 15:30:00,74.6665,-2.2995,74.7019003942,3.2765,-1.2195,3.4960881711000003,71.39,-1.08,71.398168744,131.77,64.82,-5.49,65.0520752936,3.2765,-1.2195,3.4960881711000003,64.82,-5.49,65.0520752936,131.94
2020-12-03 16:00:00,76.135,-2.1775,76.1661324425,3.285,-1.2775,3.5246604446000003,72.85,-0.9,72.8555591565,131.65,66.19,-5.34,66.4050577893,3.285,-1.2775,3.5246604446000003,66.19,-5.34,66.4050577893,131.77
2020-12-03 16:30:00,78.7515,-1.542,78.76659518,2.1915,-1.202,2.499495199,76.56,-0.34,76.5607549597,131.65,69.62,-4.82,69.7866520188,2.1915,-1.202,2.499495199,69.62,-4.82,69.7866520188,131.77
2020-12-03 17:00:00,80.4195,-1.5495,80.4344262769,3.3595,-1.3895,3.6355124122999998,77.06,-0.16,77.0601661042,131.71,70.16,-4.57,70.3086801185,3.3595,-1.3895,3.6355124122999998,70.16,-4.57,70.3086801185,131.98
2020-12-03 17:30:00,80.481,-1.5434999999999999,80.4957996,5.921,-1.2435,6.0501680349,74.56,-0.30000000000000004,74.5606035383,131.71,67.9,-4.74,68.0652451696,5.921,-1.2435,6.0501680349,67.9,-4.74,68.0652451696,131.85
2020-12-03 18:00:00,80.189,-1.4849999999999999,80.2027489928,2.739,-1.065,2.9387660676,77.45,-0.42,77.4511387909,131.76,70.53,-4.83,70.6951893696,2.739,-1.065,2.9387660676,70.53,-4.83,70.6951893696,132.1
2020-12-03 18:30:00,79.277,-1.6775,79.2947459498,2.477,-1.1375,2.7256990388,76.8,-0.54,76.801898414,131.76,69.94,-4.94,70.1142439166,2.477,-1.1375,2.7256990388,69.94,-4.94,70.1142439166,131.92
2020-12-03 19:00:00,78.034,-2.193,78.0648090051,2.064,-1.083,2.3308764446,75.97,-1.11,75.9781086893,131.04,69.17,-5.39,69.379687229,2.064,-1.083,2.3308764446,69.17,-5.39,69.379687229,131.0
2020-12-03 19:30:00,76.5855,-2.896,76.6402350352,2.8755,-1.216,3.1220436016,73.71,-1.6800000000000002,73.7291428134,131.18,67.15,-5.94,67.4122103183,2.8755,-1.216,3.1220436016,67.15,-5.94,67.4122103183,131.17
2020-12-03 20:00:00,75.316,-3.4435000000000002,75.3946785141,4.876,-1.5035,5.1025374325,70.44,-1.94,70.4667098707,131.0,64.19,-6.2,64.4887284725,4.876,-1.5035,5.1025374325,64.19,-6.2,64.4887284725,131.11
2020-12-03 20:30:00,74.53,-4.042,74.6395248109,6.38,-1.932,6.6661101101,68.15,-2.11,68.1826561524,130.88,62.1,-6.35,62.423813565,6.38,-1.932,6.6661101101,62.1,-6.35,62.423813565,130.96
2020-12-03 21:00:00,73.3725,-4.095,73.4866843806,5.2425,-1.945,5.5916751739,68.13,-2.15,68.1639156739,130.79,62.08,-6.39,62.4080002884,5.2425,-1.945,5.5916751739,62.08,-6.39,62.4080002884,130.84
2020-12-03 21:30:00,71.654,-4.8145,71.8155632593,7.114,-1.9945,7.3883033404,64.54,-2.8200000000000003,64.6015789281,131.24,58.82,-7.02,59.237427358,7.114,-1.9945,7.3883033404,58.82,-7.02,59.237427358,131.16
2020-12-03 22:00:00,69.4225,-5.534,69.642721531,7.1525,-1.964,7.4172469455,62.27,-3.5700000000000003,62.3722518433,131.6,56.67,-7.8,57.2042734418,7.1525,-1.964,7.4172469455,56.67,-7.8,57.2042734418,131.51
2020-12-03 22:30:00,67.293,-6.225,67.5803112896,6.473,-1.955,6.7617863024,60.82,-4.27,60.9697080524,131.76,55.4,-8.43,56.0377096249,6.473,-1.955,6.7617863024,55.4,-8.43,56.0377096249,131.67
2020-12-03 23:00:00,64.4565,-6.729,64.8067884812,6.8265,-2.039,7.1245086322,57.63,-4.69,57.8205240377,132.5,52.65,-8.84,53.3869656377,6.8265,-2.039,7.1245086322,52.65,-8.84,53.3869656377,132.57
2020-12-03 23:30:00,62.013,-7.2615,62.4367003552,5.083,-1.8415,5.4062936703,56.93,-5.42,57.1874225683,131.73,52.05,-9.45,52.900897913,5.083,-1.8415,5.4062936703,52.05,-9.45,52.900897913,131.92
2020-12-04 00:00:00,61.117,-7.692,61.5991440931,7.817,-2.102,8.094683008,53.3,-5.59,53.592332474,131.95,48.71,-9.61,49.648929495,7.817,-2.102,8.094683008,48.71,-9.61,49.648929495,132.01
2020-12-04 00:30:00,61.774,-7.5415,62.2326385287,9.034,-2.1415,9.2843512563,52.74,-5.4,53.0157297413,131.66,48.28,-9.44,49.1942273036,9.034,-2.1415,9.2843512563,48.28,-9.44,49.1942273036,131.69
2020-12-04 01:00:00,64.1245,-6.8835,64.492899396,8.8945,-2.1435,9.1491378009,55.23,-4.74,55.4330271589,131.11,50.48,-8.79,51.2395794284,8.8945,-2.1435,9.1491378009,50.48,-8.79,51.2395794284,131.14
2020-12-04 01:30:00,64.373,-6.7635000000000005,64.7273362749,8.903,-2.0535,9.1367538683,55.47,-4.71,55.6696057108,131.41,50.79,-8.8,51.5467176453,8.903,-2.0535,9.1367538683,50.79,-8.8,51.5467176453,131.53
2020-12-04 02:00:00,64.2735,-6.991,64.6525860523,8.493500000000001,-2.011,8.7283253405,55.78,-4.98,56.0018642547,132.69,51.12,-9.15,51.9324262865,8.493500000000001,-2.011,8.7283253405,51.12,-9.15,51.9324262865,132.74
2020-12-04 02:30:00,63.996,-6.8345,64.3599130379,7.776,-2.0545,8.0428319795,56.22,-4.78,56.4228393472,132.79,51.52,-8.98,52.2967570696,7.776,-2.0545,8.0428319795,51.52,-8.98,52.2967570696,132.86
2020-12-04 03:00:00,63.5805,-7.281,63.9960384809,6.1405,-1.9609999999999999,6.4460267801,57.44,-5.32,57.6858388168,133.23,52.62,-9.48,53.4671375707,6.1405,-1.9609999999999999,6.4460267801,52.62,-9.48,53.4671375707,133.48
2020-12-04 03:30:00,62.602,-7.626,63.0647784425,6.5120000000000005,-1.986,6.808108401,56.09,-5.64,56.3728454134,133.67,51.37,-9.82,52.3001845121,6.5120000000000005,-1.986,6.808108401,51.37,-9.82,52.3001845121,133.82
2020-12-04 04:00:00,61.709,-7.7620000000000005,62.1952516274,7.949,-2.092,8.2196754802,53.76,-5.67,54.0581769948,133.54,49.18,-9.9,50.1665466222,7.949,-2.092,8.2196754802,49.18,-9.9,50.1665466222,133.62
2020-12-04 04:30:00,61.169,-7.8695,61.6731350853,8.269,-2.0995,8.5313692483,52.9,-5.77,53.2137472839,133.4,48.48,-9.95,49.4905334382,8.269,-2.0995,8.5313692483,48.48,-9.95,49.4905334382,133.47
2020-12-04 05:00:00,60.2555,-7.7765,60.7552403707,9.2255,-2.1065,9.4629378366,51.03,-5.67,51.3440337332,133.08,46.8,-9.84,47.8232746683,9.2255,-2.1065,9.4629378366,46.8,-9.84,47.8232746683,133.07
2020-12-04 05:30:00,59.4735,-7.533,59.9486721392,9.2635,-1.5030000000000001,9.3846385785,50.21,-6.03,50.5707919653,132.77,46.06,-10.13,47.1607940985,9.2635,-1.5030000000000001,9.3846385785,46.06,-10.13,47.1607940985,132.66
2020-12-04 06:00:00,60.1415,-7.2985,60.5827378426,9.2515,-1.4185,9.3596150829,50.89,-5.88,51.2285711298,131.97,46.68,-9.92,47.7224140211,9.2515,-1.4185,9.3596150829,46.68,-9.92,47.7224140211,131.85
2020-12-04 06:30:00,62.075,-6.522,62.416681336,8.765,-1.4020000000000001,8.8764198301,53.31,-5.12,53.5553031921,132.47,48.89,-9.28,49.76294304,8.765,-1.4020000000000001,8.8764198301,48.89,-9.28,49.76294304,132.35
2020-12-04 07:00:00,63.709,-6.379,64.027559082,8.469,-1.349,8.5757659716,55.24,-5.03,55.4685361263,132.43,50.58,-9.14,51.3991828729,8.469,-1.349,8.5757659716,50.58,-9.14,51.3991828729,132.31
2020-12-04 07:30:00,66.4645,-5.4825,66.6902359158,8.3545,-1.3325,8.4600961283,58.11,-4.15,58.258000309,131.69,53.19,-8.28,53.8306093222,8.3545,-1.3325,8.4600961283,53.19,-8.28,53.8306093222,131.62
2020-12-04 08:00:00,68.1385,-4.4545,68.2839494501,8.3885,-1.3145,8.4908681829,59.75,-3.14,59.8324502256,131.36,54.51,-7.33,55.0006272692,8.3885,-1.3145,8.4908681829,54.51,-7.33,55.0006272692,131.31
2020-12-04 08:30:00,69.7945,-3.2835,69.8716938574,6.9045000000000005,-1.3035,7.0264665729,62.89,-1.98,62.9211609874,131.18,57.35,-6.26,57.6906413554,6.9045000000000005,-1.3035,7.0264665729,57.35,-6.26,57.6906413554,131.14
2020-12-04 09:00:00,70.5215,-2.941,70.582798494,8.4715,-1.341,8.5769804273,62.05,-1.6,62.0706250975,131.11,56.57,-5.92,56.878917887,8.4715,-1.341,8.5769804273,56.57,-5.92,56.878917887,131.14
2020-12-04 09:30:00,70.8445,-3.1795,70.9158120626,11.4045,-1.2995,11.478297805,59.44,-1.88,59.4697233893,131.64,54.13,-6.27,54.4919241723,11.4045,-1.2995,11.478297805,54.13,-6.27,54.4919241723,131.64
2020-12-04 10:00:00,70.985,-3.362,71.0645711237,14.415,-1.572,14.5004623719,56.57,-1.79,56.5983126957,131.54,51.52,-6.17,51.8881421907,14.415,-1.572,14.5004623719,51.52,-6.17,51.8881421907,131.53
2020-12-04 10:30:00,69.8885,-4.038,70.0050560763,23.1985,-2.008,23.2852413827,46.69,-2.03,46.7341095989,131.46,42.63,-6.41,43.1092217513,23.1985,-2.008,23.2852413827,42.63,-6.41,43.1092217513,131.46
