Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-04 11:00:00,68.5265,-4.4745,68.6724278914,29.6765,-2.5945,29.7896975899,38.85,-1.88,38.8954611748,131.46,35.52,-6.31,36.0761209112,29.6765,-2.5945,29.7896975899,35.52,-6.31,36.0761209112,131.46
2020-12-04 11:30:00,67.427,-5.1105,67.6203929244,33.377,-3.0705,33.5179369778,34.05,-2.04,34.1110553926,131.94,31.17,-6.51,31.8425658514,33.377,-3.0705,33.5179369778,31.17,-6.51,31.8425658514,131.94
2020-12-04 12:00:00,67.036,-5.205,67.2377670733,32.856,-3.245,33.0158562058,34.18,-1.96,34.2361504845,131.71,31.27,-6.41,31.9202286959,32.856,-3.245,33.0158562058,31.27,-6.41,31.9202286959,131.71
2020-12-04 12:30:00,67.4435,-5.155,67.6402226286,32.3235,-3.095,32.4713362406,35.12,-2.06,35.1803638412,131.9,32.14,-6.51,32.7926775363,32.3235,-3.095,32.4713362406,32.14,-6.51,32.7926775363,131.9
2020-12-04 13:00:00,67.2255,-5.2265,67.428363116,30.0255,-2.9865,30.1736612379,37.2,-2.24,37.2673798381,132.22,34.03,-6.68,34.6794362699,30.0255,-2.9865,30.1736612379,34.03,-6.68,34.6794362699,132.22
2020-12-04 13:30:00,67.9655,-4.8215,68.1363049519,23.0555,-2.3815,23.1781712501,44.91,-2.44,44.9762348357,132.19,41.02,-6.84,41.5863679587,23.0555,-2.3815,23.1781712501,41.02,-6.84,41.5863679587,132.19
2020-12-04 14:00:00,68.463,-4.617,68.6185037581,16.783,-1.7469999999999999,16.8736806299,51.68,-2.87,51.7596300219,131.99,47.18,-7.18,47.723210286,16.783,-1.7469999999999999,16.8736806299,47.18,-7.18,47.723210286,131.99
2020-12-04 14:30:00,69.1505,-4.2805,69.2828574072,11.1405,-1.2705,11.2127120047,58.01,-3.01,58.0880383556,131.78,52.9,-7.25,53.3944987803,11.1405,-1.2705,11.2127120047,52.9,-7.25,53.3944987803,131.79
2020-12-04 15:00:00,69.87,-3.874,69.9773161532,8.32,-1.024,8.382778537,61.55,-2.85,61.615947611,131.78,56.13,-7.1,56.5772648685,8.32,-1.024,8.382778537,56.13,-7.1,56.5772648685,131.79
2020-12-04 15:30:00,71.6255,-3.354,71.7039857069,8.4455,-1.074,8.5135155048,63.18,-2.2800000000000002,63.2211262158,131.84,57.5,-6.62,57.8798272285,8.4455,-1.074,8.5135155048,57.5,-6.62,57.8798272285,131.86
2020-12-04 16:00:00,72.5465,-3.079,72.6118096679,8.4865,-1.129,8.5612687874,64.06,-1.9500000000000002,64.0896723349,131.47,58.32,-6.28,58.6571461972,8.4865,-1.129,8.5612687874,58.32,-6.28,58.6571461972,131.54
2020-12-04 16:30:00,75.1125,-2.8035,75.1648007281,7.9625,-0.9735,8.0217896071,67.15,-1.83,67.174931336,131.47,61.21,-6.1,61.5132026479,7.9625,-0.9735,8.0217896071,61.21,-6.1,61.5132026479,131.83
2020-12-04 17:00:00,77.1405,-2.1545,77.1705812502,6.2305,-0.9645,6.3047117698,70.91,-1.19,70.9199844896,131.14,64.62,-5.49,64.8527909962,6.2305,-0.9645,6.3047117698,64.62,-5.49,64.8527909962,131.29
2020-12-04 17:30:00,77.6495,-1.7635,77.6695228677,5.6895,-0.5935,5.72037171,71.96,-1.17,71.9695109057,130.89,65.58,-5.45,65.8060703887,5.6895,-0.5935,5.72037171,65.58,-5.45,65.8060703887,130.91
2020-12-04 18:00:00,77.529,-1.857,77.5512365472,5.079,-0.667,5.1226096865,72.45,-1.19,72.4597722878,130.89,66.03,-5.48,66.2570094405,5.079,-0.667,5.1226096865,66.03,-5.48,66.2570094405,130.99
2020-12-04 18:30:00,77.1655,-2.1375,77.195098915,5.7255,-0.6975,5.7678294444,71.44,-1.44,71.4545114041,131.06,65.13,-5.71,65.3798210459,5.7255,-0.6975,5.7678294444,65.13,-5.71,65.3798210459,131.27
2020-12-04 19:00:00,76.761,-2.103,76.7898022526,5.891,-0.803,5.9454764317,70.87,-1.3,70.8819222369,131.21,64.6,-5.62,64.8440004935,5.891,-0.803,5.9454764317,64.6,-5.62,64.8440004935,131.6
2020-12-04 19:30:00,74.804,-2.675,74.8518138792,8.494,-0.925,8.5442179865,66.31,-1.75,66.3330882743,130.97,60.47,-6.05,60.7718964654,8.494,-0.925,8.5442179865,60.47,-6.05,60.7718964654,131.6
2020-12-04 20:00:00,72.6,-3.6895,72.69368893,8.0,-0.9095000000000001,8.0515334099,64.6,-2.7800000000000002,64.6597896687,131.1,58.94,-7.01,59.3554016076,8.0,-0.9095000000000001,8.0515334099,58.94,-7.01,59.3554016076,132.04
2020-12-04 20:30:00,72.0005,-4.3075,72.1292351027,6.7405,-1.1975,6.8460460486,65.26,-3.11,65.3340623259,131.1,59.52,-7.31,59.9672118745,6.7405,-1.1975,6.8460460486,59.52,-7.31,59.9672118745,131.48
2020-12-04 21:00:00,70.296,-4.6575,70.4501236496,4.846,-1.0975,4.9687244087,65.45,-3.56,65.5467474403,131.06,59.71,-7.73,60.2082801615,4.846,-1.0975,4.9687244087,59.71,-7.73,60.2082801615,131.31
2020-12-04 21:30:00,69.0235,-4.892,69.1966416544,5.4035,-1.172,5.529140643,63.62,-3.7199999999999998,63.7286654497,131.23,58.08,-7.93,58.6188647109,5.4035,-1.172,5.529140643,58.08,-7.93,58.6188647109,131.51
2020-12-04 22:00:00,66.355,-5.4575,66.5790532469,5.505,-1.0075,5.5964346909,60.85,-4.45,61.0124987195,130.77,55.61,-8.56,56.2649597885,5.505,-1.0075,5.5964346909,55.61,-8.56,56.2649597885,130.85
2020-12-04 22:30:00,64.661,-5.8725000000000005,64.9271220466,4.911,-0.9825,5.0083158097,59.75,-4.89,59.9497673056,130.46,54.65,-8.91,55.3715685167,4.911,-0.9825,5.0083158097,54.65,-8.91,55.3715685167,130.57
2020-12-04 23:00:00,62.489,-6.1135,62.787339514,5.049,-1.0635,5.1597900393,57.44,-5.05,57.6615651886,131.11,52.51,-9.1,53.2926833627,5.049,-1.0635,5.1597900393,52.51,-9.1,53.2926833627,131.1
2020-12-04 23:30:00,60.6335,-6.446,60.9751772302,7.1635,-1.166,7.2577743317,53.47,-5.28,53.730059557,130.61,48.89,-9.27,49.7610791684,7.1635,-1.166,7.2577743317,48.89,-9.27,49.7610791684,130.52
2020-12-05 00:00:00,59.4925,-7.0145,59.9045972067,8.4325,-1.2345,8.5223850242,51.06,-5.78,51.3861070719,130.61,46.72,-9.72,47.7204023453,8.4325,-1.2345,8.5223850242,46.72,-9.72,47.7204023453,130.56
2020-12-05 00:30:00,59.906,-6.7965,60.2903080789,8.656,-1.2965,8.7525566693,51.25,-5.5,51.5442770829,130.74,46.89,-9.48,47.8387134024,8.656,-1.2965,8.7525566693,46.89,-9.48,47.8387134024,130.69
2020-12-05 01:00:00,61.9655,-6.4305,62.298270606,9.0155,-1.3205,9.1116936132,52.95,-5.11,53.1960017295,130.79,48.43,-9.12,49.2812266487,9.0155,-1.3205,9.1116936132,48.43,-9.12,49.2812266487,130.56
2020-12-05 01:30:00,62.246,-6.537,62.588312687,8.036,-1.207,8.1261396124,54.21,-5.33,54.4713961635,131.05,49.57,-9.3,50.4348579853,8.036,-1.207,8.1261396124,49.57,-9.3,50.4348579853,130.56
2020-12-05 02:00:00,61.467,-6.6095,61.8213359549,8.057,-1.1995,8.145799485,53.41,-5.41,53.6832953534,130.82,48.83,-9.35,49.7171137537,8.057,-1.1995,8.145799485,48.83,-9.35,49.7171137537,130.56
2020-12-05 02:30:00,60.838,-6.3885,61.1725034329,8.968,-1.2685,9.057268697,51.87,-5.12,52.1220807336,130.27,47.43,-9.05,48.2856852494,8.968,-1.2685,9.057268697,47.43,-9.05,48.2856852494,129.83
2020-12-05 03:00:00,60.68,-6.564,61.0339945932,9.37,-1.304,9.4603021093,51.31,-5.26,51.5789075107,131.18,46.94,-9.23,47.8388597272,9.37,-1.304,9.4603021093,46.94,-9.23,47.8388597272,130.54
2020-12-05 03:30:00,59.7375,-6.6850000000000005,60.1103828906,8.8975,-1.345,8.9985849582,50.84,-5.34,51.1196752728,131.74,46.46,-9.38,47.3974260905,8.8975,-1.345,8.9985849582,46.46,-9.38,47.3974260905,131.28
2020-12-05 04:00:00,59.1965,-7.0355,59.613118292,8.9865,-1.3455,9.0866689441,50.21,-5.69,50.5313783703,132.27,45.84,-9.75,46.8654254222,8.9865,-1.3455,9.0866689441,45.84,-9.75,46.8654254222,132.03
2020-12-05 04:30:00,58.4925,-7.098,58.9215933275,9.0325,-1.408,9.1415819337,49.46,-5.69,49.786219981,132.67,45.24,-9.74,46.2766161252,9.0325,-1.408,9.1415819337,45.24,-9.74,46.2766161252,132.45
2020-12-05 05:00:00,58.195,-6.9425,58.6076473786,8.125,-1.4025,8.2451580488,50.07,-5.54,50.3755545875,132.85,45.81,-9.62,46.8091924733,8.125,-1.4025,8.2451580488,45.81,-9.62,46.8091924733,132.64
2020-12-05 05:30:00,58.4935,-6.739,58.8804183345,7.6235,-1.329,7.7384748659,50.87,-5.41,51.1568665968,132.57,46.52,-9.49,47.4781054803,7.6235,-1.329,7.7384748659,46.52,-9.49,47.4781054803,132.37
2020-12-05 06:00:00,59.1845,-6.4879999999999995,59.539055957,6.9845,-1.288,7.1022661348,52.2,-5.2,52.4583644427,132.09,47.73,-9.25,48.6180563166,6.9845,-1.288,7.1022661348,47.73,-9.25,48.6180563166,131.88
2020-12-05 06:30:00,60.942,-5.8885000000000005,61.2258262194,7.582,-1.2585,7.6857365457,53.36,-4.63,53.5604938364,131.47,48.79,-8.69,49.5578470073,7.582,-1.2585,7.6857365457,48.79,-8.69,49.5578470073,131.26
2020-12-05 07:00:00,62.4445,-5.377,62.6755750612,8.3145,-1.2570000000000001,8.4089808687,54.13,-4.12,54.2865664783,132.27,49.47,-8.25,50.1531992997,8.3145,-1.2570000000000001,8.4089808687,49.47,-8.25,50.1531992997,132.05
2020-12-05 07:30:00,63.7385,-4.9685,63.931857274,8.1985,-1.1285,8.275802952,55.54,-3.84,55.6725893057,131.78,50.86,-7.99,51.4837809412,8.1985,-1.1285,8.275802952,50.86,-7.99,51.4837809412,131.6
2020-12-05 08:00:00,65.3105,-4.5555,65.4691835179,8.1505,-1.2055,8.239167464,57.16,-3.35,57.2580832721,131.57,52.19,-7.54,52.7318471135,8.1505,-1.2055,8.239167464,52.19,-7.54,52.7318471135,131.44
2020-12-05 08:30:00,67.5935,-3.9805,67.7106019948,6.6535,-1.3905,6.7972459496,60.94,-2.59,60.9950137306,131.43,55.56,-6.79,55.9733659878,6.6535,-1.3905,6.7972459496,55.56,-6.79,55.9733659878,131.31
2020-12-05 09:00:00,69.1485,-3.559,69.240028403,5.7485,-2.439,6.2445154536,63.4,-1.12,63.4098919728,130.98,57.79,-5.42,58.0436086059,5.7485,-2.439,6.2445154536,57.79,-5.42,58.0436086059,130.88
2020-12-05 09:30:00,70.443,-3.2,70.51564542,8.643,-2.43,8.9781038644,61.8,-0.77,61.8047967394,130.49,56.28,-5.1,56.5106043146,8.643,-2.43,8.9781038644,56.28,-5.1,56.5106043146,130.39
2020-12-05 10:00:00,70.598,-3.3195,70.675997936,13.108,-2.6895,13.3810714911,57.49,-0.63,57.4934518011,130.53,52.3,-5.03,52.5413256399,13.108,-2.6895,13.3810714911,52.3,-5.03,52.5413256399,130.43
2020-12-05 10:30:00,69.8395,-3.8005,69.9428306583,20.7595,-3.5605,21.0626209314,49.08,-0.24,49.0805867936,130.53,44.73,-4.7,44.9762481761,20.7595,-3.5605,21.0626209314,44.73,-4.7,44.9762481761,130.43
2020-12-05 11:00:00,68.932,-4.582,69.0841179143,23.102,-3.682,23.3935787771,45.83,-0.9,45.8388361545,130.87,41.8,-5.3,42.1346650633,23.102,-3.682,23.3935787771,41.8,-5.3,42.1346650633,130.78
2020-12-05 11:30:00,67.515,-4.507,67.665266378,35.815,-4.477,36.0937356615,31.7,-0.03,31.7000141956,130.94,28.96,-4.59,29.3214887071,35.815,-4.477,36.0937356615,28.96,-4.59,29.3214887071,130.84
2020-12-05 12:00:00,66.6215,-4.58,66.7787440901,34.1515,-4.79,34.4857804356,32.47,0.21,32.4706790813,131.17,29.67,-4.43,29.9988966464,34.1515,-4.79,34.4857804356,29.67,-4.43,29.9988966464,131.08
2020-12-05 12:30:00,67.6955,-4.586,67.8506603966,30.1355,-4.126,30.4166440662,37.56,-0.46,37.5628167208,131.38,34.28,-5.02,34.6456173274,30.1355,-4.126,30.4166440662,34.28,-5.02,34.6456173274,131.29
2020-12-05 13:00:00,68.738,-4.586,68.8908124498,21.288,-3.196,21.5265733455,47.45,-1.3900000000000001,47.4703549597,131.53,43.26,-5.8100000000000005,43.6484100512,21.288,-3.196,21.5265733455,43.26,-5.8100000000000005,43.6484100512,131.42
2020-12-05 13:30:00,69.1545,-4.531,69.3027765046,17.4245,-3.051,17.6895958476,51.73,-1.48,51.7511671366,131.56,47.14,-5.88,47.5053049669,17.4245,-3.051,17.6895958476,47.14,-5.88,47.5053049669,131.47
2020-12-05 14:00:00,68.7115,-4.617,68.8664426354,17.2315,-3.187,17.5237427866,51.48,-1.43,51.4998572814,131.62,46.92,-5.83,47.2808132333,17.2315,-3.187,17.5237427866,46.92,-5.83,47.2808132333,131.52
2020-12-05 14:30:00,68.1375,-4.916,68.3146101669,13.8475,-2.7560000000000002,14.1190931809,54.29,-2.16,54.3329522482,131.51,49.49,-6.48,49.912428312,13.8475,-2.7560000000000002,14.1190931809,49.49,-6.48,49.912428312,131.4
2020-12-05 15:00:00,67.5055,-5.45,67.7251432649,14.8755,-2.38,15.0646905129,52.63,-3.07,52.7194631991,131.59,47.98,-7.31,48.5336635749,14.8755,-2.38,15.0646905129,47.98,-7.31,48.5336635749,131.5
2020-12-05 15:30:00,68.2785,-4.9325,68.4564322653,10.6585,-1.0825,10.7133294778,57.62,-3.85,57.7484796337,131.66,52.51,-7.99,53.1144067085,10.6585,-1.0825,10.7133294778,52.51,-7.99,53.1144067085,131.56
2020-12-05 16:00:00,70.327,-4.061,70.4441527027,4.127,-0.721,4.1895071309,66.2,-3.34,66.2842032463,131.29,60.2,-7.5,60.6653937595,4.127,-0.721,4.1895071309,60.2,-7.5,60.6653937595,131.19
2020-12-05 16:30:00,73.5405,-2.9530000000000003,73.5997646005,2.6305,-0.503,2.678159676,70.91,-2.45,70.952312154,131.2,64.5,-6.66,64.8429302237,2.6305,-0.503,2.678159676,64.5,-6.66,64.8429302237,131.11
2020-12-05 17:00:00,76.966,-1.7730000000000001,76.9864188348,4.186,-0.193,4.1904468735,72.78,-1.58,72.7971482958,130.93,66.27,-5.8100000000000005,66.5241986047,4.186,-0.193,4.1904468735,66.27,-5.8100000000000005,66.5241986047,130.85
2020-12-05 17:30:00,77.468,-1.218,77.4775744845,3.278,0.182,3.2830485833,74.19,-1.4,74.2032081517,130.93,67.53,-5.65,67.765945725,3.278,0.182,3.2830485833,67.53,-5.65,67.765945725,130.85
2020-12-05 18:00:00,78.1405,-1.0415,78.1474405371,2.6205,0.17850000000000002,2.6265723862,75.52,-1.22,75.5298537004,130.89,68.74,-5.48,68.9580887206,2.6205,0.17850000000000002,2.6265723862,68.74,-5.48,68.9580887206,130.85
2020-12-05 18:30:00,77.3215,-1.4,77.3341733146,2.0315,0.23,2.0444784787,75.29,-1.63,75.3076423745,130.95,68.53,-5.84,68.7783868668,2.0315,0.23,2.0444784787,68.53,-5.84,68.7783868668,130.85
2020-12-05 19:00:00,77.0025,-1.5350000000000001,77.0177981459,1.8225,0.165,1.8299538928999999,75.18,-1.7000000000000002,75.199218081,130.81,68.43,-5.92,68.6855974714,1.8225,0.165,1.8299538928999999,68.43,-5.92,68.6855974714,130.74
2020-12-05 19:30:00,76.74,-2.2,76.7715285767,2.03,-0.21,2.0408331632,74.71,-1.99,74.7364984462,130.98,67.99,-6.18,68.2702900243,2.03,-0.21,2.0408331632,67.99,-6.18,68.2702900243,130.91
2020-12-05 20:00:00,74.304,-2.926,74.3615888211,2.054,-0.20600000000000002,2.0643042411,72.25,-2.7199999999999998,72.3011818714,130.91,65.77,-6.86,66.1267910911,2.054,-0.20600000000000002,2.0643042411,65.77,-6.86,66.1267910911,130.85
2020-12-05 20:30:00,72.511,-3.569,72.5987801688,2.1310000000000002,-0.249,2.1454980774,70.38,-3.32,70.4582628228,131.05,64.08,-7.42,64.5081607241,2.1310000000000002,-0.249,2.1454980774,64.08,-7.42,64.5081607241,130.98
2020-12-05 21:00:00,71.076,-3.9755000000000003,71.1870941692,2.2560000000000002,-0.24550000000000002,2.269318455,68.82,-3.73,68.9210076827,131.16,62.66,-7.82,63.1460845975,2.2560000000000002,-0.24550000000000002,2.269318455,62.66,-7.82,63.1460845975,131.09
2020-12-05 21:30:00,69.5,-4.635,69.6543841047,2.01,-0.28500000000000003,2.0301046771,67.49,-4.35,67.630042141,131.44,61.46,-8.41,62.0327308765,2.01,-0.28500000000000003,2.0301046771,61.46,-8.41,62.0327308765,131.37
2020-12-05 22:00:00,67.9295,-4.9595,68.1103047306,1.7895,-0.23950000000000002,1.8054557596,66.14,-4.72,66.3082046205,130.84,60.15,-8.74,60.7816592403,1.7895,-0.23950000000000002,1.8054557596,60.15,-8.74,60.7816592403,130.76
2020-12-05 22:30:00,65.9955,-5.5175,66.225741419,1.3355000000000001,-0.2175,1.3530951556,64.66,-5.3,64.8768494919,130.69,58.8,-9.25,59.523125758,1.3355000000000001,-0.2175,1.3530951556,58.8,-9.25,59.523125758,130.61
2020-12-05 23:00:00,63.6265,-5.9035,63.8997872806,0.8765000000000001,-0.17350000000000002,0.893506855,62.75,-5.73,63.01107363,130.56,57.17,-9.61,57.9720708618,0.8765000000000001,-0.17350000000000002,0.893506855,57.17,-9.61,57.9720708618,130.48
2020-12-05 23:30:00,61.8625,-6.147,62.167149808,0.8025,-0.177,0.8217878376000001,61.06,-5.97,61.3511572833,130.24,55.65,-9.81,56.5080401359,0.8025,-0.177,0.8217878376000001,55.65,-9.81,56.5080401359,130.16
2020-12-06 00:00:00,60.898,-6.3355,61.2266687339,1.158,-0.2255,1.1797517747,59.74,-6.11,60.0516419426,130.3,54.41,-9.95,55.3123006211,1.158,-0.2255,1.1797517747,54.41,-9.95,55.3123006211,130.23
2020-12-06 00:30:00,61.951,-6.302,62.270712257,1.611,-0.222,1.6262241543,60.34,-6.08,60.6455439418,130.21,54.97,-9.91,55.8561455885,1.611,-0.222,1.6262241543,54.97,-9.91,55.8561455885,130.14
2020-12-06 01:00:00,64.0765,-5.8545,64.3433992147,1.5965,-0.2245,1.6122073378000001,62.48,-5.63,62.7331435527,130.01,56.9,-9.48,57.6843167594,1.5965,-0.2245,1.6122073378000001,56.9,-9.48,57.6843167594,129.94
2020-12-06 01:30:00,64.0595,-5.933,64.3336617118,1.3695,-0.233,1.3891793441,62.69,-5.7,62.9485988724,130.01,57.08,-9.53,57.8700898565,1.3695,-0.233,1.3891793441,57.08,-9.53,57.8700898565,129.94
2020-12-06 02:00:00,63.446,-6.0135,63.7303467608,1.566,-0.2335,1.5833124296999999,61.88,-5.78,62.149358806,130.41,56.39,-9.65,57.2097421774,1.566,-0.2335,1.5833124296999999,56.39,-9.65,57.2097421774,130.34
2020-12-06 02:30:00,62.5635,-6.091,62.8593017242,1.0935,-0.221,1.1156089144,61.47,-5.87,61.7496380556,130.37,56.01,-9.73,56.8488610264,1.0935,-0.221,1.1156089144,56.01,-9.73,56.8488610264,130.29
2020-12-06 03:00:00,62.1285,-6.3025,62.4473539752,0.8985000000000001,-0.1825,0.9168470429000001,61.23,-6.12,61.5350899894,130.52,55.79,-9.96,56.6720892504,0.8985000000000001,-0.1825,0.9168470429000001,55.79,-9.96,56.6720892504,130.44
2020-12-06 03:30:00,61.5145,-6.362,61.8426127702,0.8645,-0.162,0.8795477531,60.65,-6.2,60.9660766328,130.45,55.16,-10.07,56.0716550496,0.8645,-0.162,0.8795477531,55.16,-10.07,56.0716550496,130.37
2020-12-06 04:00:00,60.552,-6.382,60.8873930137,0.882,-0.192,0.9026560807,59.67,-6.19,59.9902075342,130.55,54.25,-10.09,55.1803461388,0.882,-0.192,0.9026560807,54.25,-10.09,55.1803461388,130.47
2020-12-06 04:30:00,59.909,-6.5435,60.2652941024,0.919,-0.21350000000000002,0.9434740325000001,58.99,-6.33,59.3286524371,130.59,53.71,-10.18,54.6662281486,0.919,-0.21350000000000002,0.9434740325000001,53.71,-10.18,54.6662281486,130.51
2020-12-06 05:00:00,59.831,-6.6825,60.20302623,0.781,-0.17250000000000001,0.7998232617000001,59.05,-6.51,59.4077654857,130.76,53.78,-10.34,54.7649888158,0.781,-0.17250000000000001,0.7998232617000001,53.78,-10.34,54.7649888158,130.69
2020-12-06 05:30:00,59.9715,-6.492,60.3218606829,0.8215,-0.252,0.8592824041,59.15,-6.24,59.4782321526,131.21,53.88,-10.14,54.8258515666,0.8215,-0.252,0.8592824041,53.88,-10.14,54.8258515666,131.14
2020-12-06 06:00:00,60.3905,-6.3105,60.7193124179,0.8605,-0.3205,0.9182486047,59.53,-5.99,59.8306025375,131.84,54.22,-9.97,55.1290241162,0.8605,-0.3205,0.9182486047,54.22,-9.97,55.1290241162,131.77
2020-12-06 06:30:00,61.6725,-5.8325,61.9476820591,0.8025,-0.24250000000000002,0.8383391319,60.87,-5.59,61.1261400712,131.88,55.44,-9.59,56.263324644,0.8025,-0.24250000000000002,0.8383391319,55.44,-9.59,56.263324644,131.77
2020-12-06 07:00:00,62.6415,-5.407,62.8744238244,0.7915000000000001,-0.277,0.8385709570000001,61.85,-5.13,62.0623831318,132.49,56.34,-9.22,57.089438603,0.7915000000000001,-0.277,0.8385709570000001,56.34,-9.22,57.089438603,132.41
2020-12-06 07:30:00,63.546,-5.1195,63.7518893544,0.756,-0.2295,0.7900672440000001,62.79,-4.89,62.9801254365,131.82,57.26,-8.97,57.9583341721,0.756,-0.2295,0.7900672440000001,57.26,-8.97,57.9583341721,131.75
2020-12-06 08:00:00,64.4045,-4.893,64.5901003967,0.7345,-0.383,0.8283593725,63.67,-4.51,63.8295307832,131.54,58.02,-8.58,58.6509744165,0.7345,-0.383,0.8283593725,58.02,-8.58,58.6509744165,131.46
2020-12-06 08:30:00,66.309,-4.3725,66.4530077367,1.009,-0.2525,1.0401140562,65.3,-4.12,65.4298433438,131.25,59.49,-8.21,60.0538441734,1.009,-0.2525,1.0401140562,59.49,-8.21,60.0538441734,131.18
2020-12-06 09:00:00,68.163,-4.376,68.303323089,3.533,-0.406,3.5562515378,64.63,-3.9699999999999998,64.7518169629,131.25,58.82,-8.1,59.3750991578,3.533,-0.406,3.5562515378,58.82,-8.1,59.3750991578,131.18
2020-12-06 09:30:00,69.0995,-4.478,69.244446595,8.8895,-0.6880000000000001,8.9160840199,60.21,-3.79,60.3291654177,131.19,54.76,-7.98,55.3383953508,8.8895,-0.6880000000000001,8.9160840199,54.76,-7.98,55.3383953508,131.12
2020-12-06 10:00:00,69.3405,-4.628,69.4947719203,14.5805,-1.198,14.6296337702,54.76,-3.43,54.8673172298,131.35,49.89,-7.64,50.4715930004,14.5805,-1.198,14.6296337702,49.89,-7.64,50.4715930004,131.28
2020-12-06 10:30:00,68.88,-4.9775,69.0596112518,18.82,-1.4475,18.8755836002,50.06,-3.5300000000000002,50.1843053155,131.35,45.63,-7.75,46.2834678908,18.82,-1.4475,18.8755836002,45.63,-7.75,46.2834678908,131.28
2020-12-06 11:00:00,68.1665,-5.1555,68.3611797916,24.3265,-2.1655,24.4226942105,43.84,-2.99,43.941844522,131.16,39.98,-7.27,40.6356161514,24.3265,-2.1655,24.4226942105,39.98,-7.27,40.6356161514,131.1
2020-12-06 11:30:00,68.1175,-5.2725,68.3212489823,28.4175,-2.6025,28.5364208075,39.7,-2.67,39.7896833363,131.16,36.21,-7.0,36.8804026551,28.4175,-2.6025,28.5364208075,36.21,-7.0,36.8804026551,131.1
2020-12-06 12:00:00,67.865,-5.2425,68.0671876255,31.245,-2.8525,31.374938745,36.62,-2.39,36.6979086598,131.04,33.44,-6.75,34.1144558802,31.245,-2.8525,31.374938745,33.44,-6.75,34.1144558802,130.97
2020-12-06 12:30:00,67.9385,-5.17,68.1349299717,31.8485,-2.95,31.9848315964,36.09,-2.22,36.1582148343,131.01,32.95,-6.6,33.6045011866,31.8485,-2.95,31.9848315964,32.95,-6.6,33.6045011866,130.94
2020-12-06 13:00:00,67.465,-5.426,67.682846431,30.225,-2.7560000000000002,30.3503897998,37.24,-2.67,37.3355929376,131.11,34.0,-7.02,34.7171485004,30.225,-2.7560000000000002,30.3503897998,34.0,-7.02,34.7171485004,131.04
2020-12-06 13:30:00,67.1685,-5.603,67.4017878194,28.2385,-2.563,28.3545737272,38.93,-3.04,39.0485146965,131.19,35.53,-7.35,36.2822739089,28.2385,-2.563,28.3545737272,35.53,-7.35,36.2822739089,131.11
2020-12-06 14:00:00,67.2645,-5.4345,67.4836776599,23.4345,-2.0445,23.5235152666,43.83,-3.39,43.9609030844,131.51,39.98,-7.66,40.7071983806,23.4345,-2.0445,23.5235152666,39.98,-7.66,40.7071983806,131.43
2020-12-06 14:30:00,67.7255,-5.353,67.9367202568,18.5055,-1.613,18.5756641671,49.22,-3.74,49.3618881324,131.55,44.87,-7.95,45.5688424255,18.5055,-1.613,18.5756641671,44.87,-7.95,45.5688424255,131.43
2020-12-06 15:00:00,69.744,-5.0245,69.9247533871,9.414,-1.3445,9.5095255534,60.33,-3.68,60.4421318287,131.42,54.9,-7.86,55.4598016585,9.414,-1.3445,9.5095255534,54.9,-7.86,55.4598016585,131.31
2020-12-06 15:30:00,72.2695,-4.213,72.3921957068,4.6795,-1.173,4.8242770702,67.59,-3.04,67.6583306031,131.19,61.46,-7.26,61.8873104925,4.6795,-1.173,4.8242770702,61.46,-7.26,61.8873104925,131.09
2020-12-06 16:00:00,74.2175,-3.1205,74.2830722742,2.0175,-0.9405,2.2259484495,72.2,-2.18,72.2329038597,130.98,65.73,-6.39,66.0398743185,2.0175,-0.9405,2.2259484495,65.73,-6.39,66.0398743185,130.87
2020-12-06 16:30:00,76.8045,-2.0755,76.8325381626,0.7445,-0.6355000000000001,0.9788465150000001,76.06,-1.44,76.0736301224,130.67,69.25,-5.69,69.4833692332,0.7445,-0.6355000000000001,0.9788465150000001,69.25,-5.69,69.4833692332,130.56
2020-12-06 17:00:00,79.778,-0.8130000000000001,79.7821424443,0.708,-0.213,0.7393463329000001,79.07,-0.6000000000000001,79.0722764311,131.01,72.0,-4.94,72.1692704688,0.708,-0.213,0.7393463329000001,72.0,-4.94,72.1692704688,130.9
2020-12-06 17:30:00,81.2875,-0.40700000000000003,81.2885189018,0.7475,-0.277,0.7971732873,80.54,-0.13,80.5401049167,131.01,73.32,-4.55,73.4610434176,0.7475,-0.277,0.7971732873,73.32,-4.55,73.4610434176,130.9
2020-12-06 18:00:00,81.1345,-0.8305,81.1387504248,0.8145,-0.3105,0.8716768323,80.32,-0.52,80.3216832493,131.19,73.13,-4.84,73.2899890845,0.8145,-0.3105,0.8716768323,73.13,-4.84,73.2899890845,131.1
2020-12-06 18:30:00,79.9845,-1.037,79.9912220762,0.7545000000000001,-0.34700000000000003,0.830469295,79.23,-0.6900000000000001,79.2330044868,131.29,72.14,-5.02,72.3144522208,0.7545000000000001,-0.34700000000000003,0.830469295,72.14,-5.02,72.3144522208,131.2
2020-12-06 19:00:00,77.466,-1.734,77.4854045095,0.736,-0.34400000000000003,0.8124235349000001,76.73,-1.3900000000000001,76.7425892188,130.99,69.86,-5.64,70.0872969945,0.736,-0.34400000000000003,0.8124235349000001,69.86,-5.64,70.0872969945,130.9
2020-12-06 19:30:00,77.146,-2.332,77.1812382642,0.716,-2.012,2.1356029594,76.43,-0.32,76.4306698911,130.53,69.58,-4.65,69.7352055995,0.716,-2.012,2.1356029594,69.58,-4.65,69.7352055995,130.45
2020-12-06 20:00:00,75.253,-2.5949999999999998,75.2977292752,0.6930000000000001,-2.255,2.3590832965,74.56,-0.34,74.5607752106,130.23,67.87,-4.67,68.0304769938,0.6930000000000001,-2.255,2.3590832965,67.87,-4.67,68.0304769938,130.14
2020-12-06 20:30:00,73.4185,-3.326,73.493798502,0.6985,-2.266,2.3712145095,72.72,-1.06,72.7277251122,130.23,66.2,-5.31,66.4126200357,0.6985,-2.266,2.3712145095,66.2,-5.31,66.4126200357,130.14
2020-12-06 21:00:00,71.647,-3.956,71.7561324557,0.707,-2.266,2.3737322932,70.94,-1.69,70.9601275365,130.2,64.59,-5.9,64.8589091798,0.707,-2.266,2.3737322932,64.59,-5.9,64.8589091798,130.14
2020-12-06 21:30:00,70.27,-4.2355,70.3975309244,0.6900000000000001,-2.5255,2.6180623083,69.58,-1.71,69.6010093318,130.33,63.26,-5.98,63.5420175947,0.6900000000000001,-2.5255,2.6180623083,63.26,-5.98,63.5420175947,130.25
2020-12-06 22:00:00,68.81,-3.556,68.9018231689,0.6900000000000001,-2.766,2.8507641081,68.12,-0.79,68.1245807327,130.83,62.09,-7.26,62.5130042471,0.6900000000000001,-2.766,2.8507641081,62.09,-7.26,62.5130042471,130.75
2020-12-06 22:30:00,67.033,-4.087,67.1574765607,0.733,-2.957,3.04649602,66.3,-1.13,66.3096290142,132.88,60.61,-8.42,61.1920623937,0.733,-2.957,3.04649602,60.61,-8.42,61.1920623937,132.79
2020-12-06 23:00:00,64.553,-4.626,64.7185420494,0.803,-2.976,3.08243167,63.75,-1.65,63.7713493663,133.23,58.3,-8.96,58.9845030495,0.803,-2.976,3.08243167,58.3,-8.96,58.9845030495,133.14
2020-12-06 23:30:00,62.558,-5.0275,62.7596934366,0.8180000000000001,-2.9375,3.0492671661,61.74,-2.09,61.775364831,133.55,56.49,-9.42,57.2700314301,0.8180000000000001,-2.9375,3.0492671661,56.49,-9.42,57.2700314301,133.46
2020-12-07 00:00:00,61.667,-5.3825,61.901455518,0.837,-2.8825000000000003,3.001562135,60.83,-2.5,60.8813510034,133.05,55.63,-9.7,56.469344781,0.837,-2.8825000000000003,3.001562135,55.63,-9.7,56.469344781,132.97
2020-12-07 00:30:00,62.457,-5.33,62.6840150995,1.047,-2.88,3.0644100574,61.41,-2.45,61.4588529018,132.92,56.16,-9.65,56.9830509889,1.047,-2.88,3.0644100574,56.16,-9.65,56.9830509889,132.84
2020-12-07 01:00:00,64.954,-4.658,65.120803742,1.324,-2.858,3.1497841196,63.63,-1.8,63.6554545974,132.69,58.17,-9.01,58.8636475254,1.324,-2.858,3.1497841196,58.17,-9.01,58.8636475254,132.62
2020-12-07 01:30:00,65.2055,-4.95,65.3931168415,1.2455,-2.87,3.1286051605,63.96,-2.08,63.9938122009,132.78,58.48,-9.27,59.2101621346,1.2455,-2.87,3.1286051605,58.48,-9.27,59.2101621346,132.7
2020-12-07 02:00:00,64.26,-5.0835,64.4607599416,1.32,-2.8935,3.180368257,62.94,-2.19,62.9780890469,132.51,57.54,-9.34,58.2931145162,1.32,-2.8935,3.180368257,57.54,-9.34,58.2931145162,132.43
2020-12-07 02:30:00,63.508,-5.083,63.7110897176,1.498,-2.933,3.2934014332,62.01,-2.15,62.0472610193,132.58,56.7,-9.34,57.4641244604,1.498,-2.933,3.2934014332,56.7,-9.34,57.4641244604,132.5
2020-12-07 03:00:00,62.849,-5.2945,63.0716143067,1.729,-2.9145000000000003,3.3887683972,61.12,-2.38,61.1663207983,132.69,55.88,-9.55,56.6901834536,1.729,-2.9145000000000003,3.3887683972,55.88,-9.55,56.6901834536,132.61
2020-12-07 03:30:00,62.339,-5.3985,62.572315949200004,1.579,-2.9385,3.3358691896,60.76,-2.46,60.8097788189,132.79,55.47,-9.7,56.311729684,1.579,-2.9385,3.3358691896,55.47,-9.7,56.311729684,132.71
2020-12-07 04:00:00,61.8885,-5.638,62.1447783506,1.7485,-2.908,3.3931867396,60.14,-2.73,60.2019310322,132.93,54.96,-9.93,55.849856759,1.7485,-2.908,3.3931867396,54.96,-9.93,55.849856759,132.85
2020-12-07 04:30:00,61.567,-5.449,61.8076620655,1.867,-2.919,3.4650036075,59.7,-2.5300000000000002,59.7535848297,132.93,54.6,-9.73,55.46019203,1.867,-2.919,3.4650036075,54.6,-9.73,55.46019203,132.85
2020-12-07 05:00:00,61.493,-5.519,61.7401685291,1.853,-2.909,3.4490418959,59.64,-2.61,59.6970828433,132.77,54.52,-9.77,55.3884762383,1.853,-2.909,3.4490418959,54.52,-9.77,55.3884762383,132.69
2020-12-07 05:30:00,62.2125,-5.3985,62.4462885887,1.9425,-3.0385,3.6063539066,60.27,-2.36,60.3161877111,134.08,55.13,-9.68,55.9733802803,1.9425,-3.0385,3.6063539066,55.13,-9.68,55.9733802803,134.0
2020-12-07 06:00:00,63.052,-4.979,63.2482817553,2.202,-3.039,3.7529088718,60.85,-1.94,60.8809173715,134.3,55.67,-9.34,56.4480690547,2.202,-3.039,3.7529088718,55.67,-9.34,56.4480690547,134.21
2020-12-07 06:30:00,65.898,-4.1095,66.0260130119,2.008,-2.9695,3.5846888638000003,63.89,-1.1400000000000001,63.9001697963,133.95,58.44,-8.56,59.0635860747,2.008,-2.9695,3.5846888638000003,58.44,-8.56,59.0635860747,133.86
2020-12-07 07:00:00,68.6635,-3.5495,68.7551829501,2.1135,-2.9695,3.6448336725,66.55,-0.58,66.552527375,133.98,60.88,-8.07,61.412533737,2.1135,-2.9695,3.6448336725,60.88,-8.07,61.412533737,133.9
2020-12-07 07:30:00,71.448,-2.6195,71.4960032747,2.098,-2.8895,3.5708282303,69.35,0.27,69.3505255928,134.35,63.43,-7.24,63.8418553928,2.098,-2.8895,3.5708282303,63.43,-7.24,63.8418553928,134.26
2020-12-07 08:00:00,73.3115,-1.477,73.3263769816,2.1015,-2.537,3.2943392737,71.21,1.06,71.2178889044,133.19,65.11,-7.16,65.502501479,2.1015,-2.537,3.2943392737,65.11,-7.16,65.502501479,133.11
2020-12-07 08:30:00,74.64,-2.0155,74.6672072616,2.17,-2.3655,3.210060786,72.47,0.35000000000000003,72.4708451724,131.1,66.0,-4.08,66.1259888395,2.17,-2.3655,3.210060786,66.0,-4.08,66.1259888395,131.02
2020-12-07 09:00:00,75.273,-1.87,75.2962245335,4.293,-2.42,4.9281080548,70.98,0.55,70.98213085,130.91,64.57,-3.94,64.6900958416,4.293,-2.42,4.9281080548,64.57,-3.94,64.6900958416,130.83
2020-12-07 09:30:00,75.266,-2.118,75.2957945705,7.786,-2.678,8.2336796149,67.48,0.56,67.4823236114,130.91,61.39,-3.9699999999999998,61.5182330696,7.786,-2.678,8.2336796149,61.39,-3.9699999999999998,61.5182330696,130.83
2020-12-07 10:00:00,74.592,-2.8105,74.6449286573,12.822,-3.0305,13.175265244,61.77,0.22,61.7703917747,130.91,56.3,-4.2,56.4564433878,12.822,-3.0305,13.175265244,56.3,-4.2,56.4564433878,130.83
2020-12-07 10:30:00,73.3215,-3.384,73.3995491693,17.8415,-3.294,18.1430305696,55.48,-0.09,55.4800729992,130.95,50.6,-4.51,50.800591532,17.8415,-3.294,18.1430305696,50.6,-4.51,50.800591532,130.87
2020-12-07 11:00:00,72.3675,-3.5165,72.4528869577,21.8275,-3.6165000000000003,22.1250723954,50.54,0.1,50.5400989314,130.83,46.1,-4.33,46.3029037966,21.8275,-3.6165000000000003,22.1250723954,46.1,-4.33,46.3029037966,130.75
2020-12-07 11:30:00,71.8405,-3.64,71.9326562852,25.6605,-3.95,25.962737919,46.18,0.31,46.181040482,131.16,42.16,-4.23,42.3716709607,25.6605,-3.95,25.962737919,42.16,-4.23,42.3716709607,131.09
2020-12-07 12:00:00,72.0815,-3.701,72.1764507527,24.0715,-2.891,24.2444837695,48.01,-0.81,48.0168324653,131.21,43.82,-5.27,44.1357598779,24.0715,-2.891,24.2444837695,43.82,-5.27,44.1357598779,131.14
2020-12-07 12:30:00,73.075,-3.0315,73.1378535182,19.975,-2.0315,20.0780381823,53.1,-1.0,53.1094153611,131.15,48.43,-5.41,48.7312322848,19.975,-2.0315,20.0780381823,48.43,-5.41,48.7312322848,131.07
2020-12-07 13:00:00,73.768,-2.9050000000000002,73.825177609,17.198,-1.8250000000000002,17.2945606767,56.57,-1.08,56.580308412,130.96,51.6,-5.45,51.8870166805,17.198,-1.8250000000000002,17.2945606767,51.6,-5.45,51.8870166805,130.88
2020-12-07 13:30:00,74.9155,-3.0055,74.9757638874,10.8855,-1.3255,10.9659044543,64.03,-1.6800000000000002,64.0520358771,131.32,58.35,-5.98,58.6556297383,10.8855,-1.3255,10.9659044543,58.35,-5.98,58.6556297383,131.24
2020-12-07 14:00:00,73.942,-2.9555,74.0010428592,12.892,-1.2755,12.954943622,61.05,-1.6800000000000002,61.0731111046,131.32,55.65,-5.99,55.9714445052,12.892,-1.2755,12.954943622,55.65,-5.99,55.9714445052,131.24
2020-12-07 14:30:00,73.662,-2.3205,73.698541127,13.852,-1.4205,13.9246444928,59.81,-0.9,59.8167710596,131.22,54.53,-5.29,54.7859927354,13.852,-1.4205,13.9246444928,54.53,-5.29,54.7859927354,131.11
2020-12-07 15:00:00,73.4105,-2.169,73.4425358444,12.3805,-1.359,12.4548649631,61.03,-0.81,61.0353749886,131.07,55.59,-5.22,55.834545758,12.3805,-1.359,12.4548649631,55.59,-5.22,55.834545758,130.95
2020-12-07 15:30:00,74.2835,-2.142,74.3143763766,7.4035,-1.112,7.4865450142,66.88,-1.03,66.8879308994,131.29,60.85,-5.44,61.0926845048,7.4035,-1.112,7.4865450142,60.85,-5.44,61.0926845048,131.16
2020-12-07 16:00:00,76.473,-1.494,76.4875922291,2.773,-2.344,3.6309592397,73.7,0.85,73.7049014652,130.89,67.08,-3.64,67.1786870964,2.773,-2.344,3.6309592397,67.08,-3.64,67.1786870964,130.77
2020-12-07 16:30:00,78.996,-0.47500000000000003,78.9974280657,1.056,-0.995,1.4509172961,77.94,0.52,77.9417346484,130.93,70.96,-3.9,71.0670922439,1.056,-0.995,1.4509172961,70.96,-3.9,71.0670922439,130.81
2020-12-07 17:00:00,83.474,0.48350000000000004,83.4754002581,0.914,-0.8865000000000001,1.2732942511,82.56,1.37,82.5713661023,130.86,75.14,-3.1,75.2039201106,0.914,-0.8865000000000001,1.2732942511,75.14,-3.1,75.2039201106,130.75
2020-12-07 17:30:00,85.511,1.029,85.517191032,0.911,-0.9510000000000001,1.3169365968,84.6,1.98,84.6231670407,130.73,77.01,-2.54,77.0518766806,0.911,-0.9510000000000001,1.3169365968,77.01,-2.54,77.0518766806,130.62
2020-12-07 18:00:00,85.476,0.8055,85.4797953101,0.9460000000000001,-0.9645,1.3509908401000001,84.53,1.77,84.5485292598,130.73,76.94,-2.71,76.9877113571,0.9460000000000001,-0.9645,1.3509908401000001,76.94,-2.71,76.9877113571,130.65
2020-12-07 18:30:00,84.3645,0.5730000000000001,84.366445873,0.9445,-0.9470000000000001,1.3374936447999999,83.42,1.52,83.4338468489,130.63,75.93,-2.95,75.9872844626,0.9445,-0.9470000000000001,1.3374936447999999,75.93,-2.95,75.9872844626,130.53
2020-12-07 19:00:00,83.5945,0.14650000000000002,83.5946283711,0.9545,-0.9435,1.34211121,82.64,1.09,82.6471880949,130.91,75.23,-3.36,75.3049965142,0.9545,-0.9435,1.34211121,75.23,-3.36,75.3049965142,130.82
2020-12-07 19:30:00,81.757,-0.681,81.7598361667,1.117,-1.001,1.4998966631,80.64,0.32,80.6406349181,131.26,73.42,-4.09,73.5338323495,1.117,-1.001,1.4998966631,73.42,-4.09,73.5338323495,131.2
2020-12-07 20:00:00,79.541,-1.2650000000000001,79.5510584845,0.9510000000000001,-0.995,1.3763814878,78.59,-0.27,78.5904637981,131.16,71.54,-4.67,71.6922624835,0.9510000000000001,-0.995,1.3763814878,71.54,-4.67,71.6922624835,131.1
2020-12-07 20:30:00,77.4725,-1.903,77.495868698,0.9625,-1.053,1.4266097049,76.51,-0.85,76.5147214593,131.0,69.7,-5.16,69.8907404454,0.9625,-1.053,1.4266097049,69.7,-5.16,69.8907404454,130.93
2020-12-07 21:00:00,75.8675,-2.583,75.9114579313,1.6875,-1.153,2.0437869874,74.18,-1.43,74.1937820845,131.24,67.57,-5.71,67.810832468,1.6875,-1.153,2.0437869874,67.57,-5.71,67.810832468,131.2
2020-12-07 21:30:00,73.8765,-3.163,73.9441804421,1.9965000000000002,-1.083,2.2713214766,71.88,-2.08,71.9100883048,130.45,65.4,-6.33,65.705623047,1.9965000000000002,-1.083,2.2713214766,65.4,-6.33,65.705623047,130.55
2020-12-07 22:00:00,71.163,-4.014,71.2761163715,1.7429999999999999,-1.1440000000000001,2.0848944817,69.42,-2.87,69.4793012343,130.52,63.21,-7.03,63.5997248422,1.7429999999999999,-1.1440000000000001,2.0848944817,63.21,-7.03,63.5997248422,130.49
2020-12-07 22:30:00,68.721,-4.5835,68.8736837497,1.331,-1.1335,1.7482514836,67.39,-3.45,67.478252793,130.52,61.42,-7.53,61.8798618292,1.331,-1.1335,1.7482514836,61.42,-7.53,61.8798618292,130.45
2020-12-07 23:00:00,66.4615,-5.014,66.6503651772,1.5715,-1.204,1.9797040814,64.89,-3.81,65.0017553609,131.84,59.22,-7.98,59.7552407743,1.5715,-1.204,1.9797040814,59.22,-7.98,59.7552407743,131.79
2020-12-07 23:30:00,64.1185,-5.717,64.3728679744,2.4885,-1.217,2.7701482361,61.63,-4.5,61.7940684856,131.84,56.39,-8.63,57.0465511666,2.4885,-1.217,2.7701482361,56.39,-8.63,57.0465511666,131.79
2020-12-08 00:00:00,62.752,-6.0455,63.0425378157,3.212,-1.2055,3.430768755,59.54,-4.84,59.7363976149,130.71,54.52,-8.88,55.2384358939,3.212,-1.2055,3.430768755,54.52,-8.88,55.2384358939,130.67
2020-12-08 00:30:00,63.55,-5.98,63.8307363266,3.34,-1.19,3.5456593181000002,60.21,-4.79,60.4002334433,130.63,55.13,-8.83,55.8326589014,3.34,-1.19,3.5456593181000002,55.13,-8.83,55.8326589014,130.58
2020-12-08 01:00:00,65.707,-5.362,65.925419172,3.417,-1.192,3.6189436304,62.29,-4.17,62.4294241524,130.27,57.01,-8.22,57.5995529497,3.417,-1.192,3.6189436304,57.01,-8.22,57.5995529497,130.24
2020-12-08 01:30:00,66.0355,-5.6015,66.2726494302,3.7255000000000003,-1.2415,3.9269164111,62.31,-4.36,62.4623542624,130.72,57.03,-8.43,57.649681699,3.7255000000000003,-1.2415,3.9269164111,57.03,-8.43,57.649681699,130.69
2020-12-08 02:00:00,65.508,-5.5915,65.7462009264,3.598,-1.2315,3.8029194377,61.91,-4.36,62.0633361978,130.81,56.66,-8.44,57.2851568908,3.598,-1.2315,3.8029194377,56.66,-8.44,57.2851568908,130.78
2020-12-08 02:30:00,64.951,-5.9,65.2184207184,3.6710000000000003,-1.29,3.8910591103,61.28,-4.61,61.4531569571,131.12,56.12,-8.69,56.7888237244,3.6710000000000003,-1.29,3.8910591103,56.12,-8.69,56.7888237244,131.08
2020-12-08 03:00:00,64.487,-5.947,64.7606360222,3.407,-1.2570000000000001,3.6314870232,61.08,-4.69,61.2597951351,131.03,55.92,-8.76,56.601978764,3.407,-1.2570000000000001,3.6314870232,55.92,-8.76,56.601978764,131.0
2020-12-08 03:30:00,63.757,-6.1715,64.0549955995,3.247,-1.2815,3.4907379234,60.51,-4.89,60.7072664514,131.36,55.33,-9.01,56.0587994877,3.247,-1.2815,3.4907379234,55.33,-9.01,56.0587994877,131.33
2020-12-08 04:00:00,62.811,-6.3735,63.1335348547,3.451,-1.2435,3.668200274,59.36,-5.13,59.5812596376,131.36,54.27,-9.24,55.0509809177,3.451,-1.2435,3.668200274,54.27,-9.24,55.0509809177,131.33
2020-12-08 04:30:00,61.8545,-6.6530000000000005,62.211265694,3.9345,-1.263,4.1322462717,57.92,-5.39,58.1702544261,131.77,53.06,-9.47,53.8984647277,3.9345,-1.263,4.1322462717,53.06,-9.47,53.8984647277,131.74
2020-12-08 05:00:00,61.9245,-6.7865,62.295266935,3.8745000000000003,-1.2465,4.070075245,58.05,-5.54,58.3137556671,131.77,53.16,-9.59,54.0180867858,3.8745000000000003,-1.2465,4.070075245,53.16,-9.59,54.0180867858,131.77
2020-12-08 05:30:00,63.2495,-6.1785,63.5505555641,3.4095,-1.6285,3.7784523948,59.84,-4.55,60.0127328156,131.97,54.8,-8.7,55.4863046165,3.4095,-1.6285,3.7784523948,54.8,-8.7,55.4863046165,131.95
2020-12-08 06:00:00,65.2725,-5.6235,65.5142962146,3.0225,-1.7735,3.5043984505,62.25,-3.85,62.3689425916,132.99,56.99,-8.13,57.5669783817,3.0225,-1.7735,3.5043984505,56.99,-8.13,57.5669783817,132.97
2020-12-08 06:30:00,67.2445,-4.6655,67.4061545447,2.8845,-1.6855,3.3408457761,64.36,-2.98,64.4289531189,132.09,58.94,-7.25,59.3842243361,2.8845,-1.6855,3.3408457761,58.94,-7.25,59.3842243361,132.08
2020-12-08 07:00:00,69.794,-3.871,69.9012666337,3.074,-1.681,3.5036034308,66.72,-2.19,66.7559323207,131.8,61.07,-6.54,61.4191867416,3.074,-1.681,3.5036034308,61.07,-6.54,61.4191867416,131.79
2020-12-08 07:30:00,72.787,-2.7565,72.8391766926,3.127,-1.5965,3.5109744018,69.66,-1.16,69.669657671,130.95,63.54,-5.51,63.7784579619,3.127,-1.5965,3.5109744018,63.54,-5.51,63.7784579619,130.95
2020-12-08 08:00:00,74.805,-1.9235000000000002,74.8297258932,3.205,-1.6235,3.5927395188,71.6,-0.30000000000000004,71.6006284889,131.21,65.23,-4.77,65.4041726498,3.205,-1.6235,3.5927395188,65.23,-4.77,65.4041726498,131.21
2020-12-08 08:30:00,75.78,-1.647,75.7978958085,3.18,-1.5070000000000001,3.5190125035,72.6,-0.14,72.6001349861,131.54,66.16,-4.65,66.3232093614,3.18,-1.5070000000000001,3.5190125035,66.16,-4.65,66.3232093614,131.54
2020-12-08 09:00:00,75.9745,-2.0665,76.0025991167,5.2945,-1.5765,5.524226869,70.68,-0.49,70.6816984799,131.71,64.4,-4.92,64.5876644569,5.2945,-1.5765,5.524226869,64.4,-4.92,64.5876644569,131.71
2020-12-08 09:30:00,75.946,-1.962,75.9713390694,8.786,-1.822,8.972930402,67.16,-0.14,67.16014592,131.6,61.15,-4.66,61.327303055,8.786,-1.822,8.972930402,61.15,-4.66,61.327303055,131.59
2020-12-08 10:00:00,74.8,-2.726,74.8496564855,15.25,-2.366,15.4324481532,59.55,-0.36,59.5510881513,131.73,54.19,-4.95,54.4156098928,15.25,-2.366,15.4324481532,54.19,-4.95,54.4156098928,131.73
2020-12-08 10:30:00,73.94,-3.3785,74.0171457316,17.97,-2.6585,18.1655862072,55.97,-0.72,55.9746308608,132.14,51.05,-5.25,51.3192459025,17.97,-2.6585,18.1655862072,51.05,-5.25,51.3192459025,132.12
2020-12-08 11:00:00,73.5475,-3.643,73.6376683855,21.5575,-3.103,21.7796789519,51.99,-0.54,51.9928043098,132.18,47.44,-5.06,47.7090892808,21.5575,-3.103,21.7796789519,47.44,-5.06,47.7090892808,132.17
2020-12-08 11:30:00,72.364,-3.2675,72.4377322412,20.004,-2.1575,20.1200104933,52.36,-1.11,52.3717643392,131.61,47.77,-5.58,48.0947949367,20.004,-2.1575,20.1200104933,47.77,-5.58,48.0947949367,131.6
2020-12-08 12:00:00,72.2615,-3.2575,72.3348856949,20.1815,-2.2575,20.3073693151,52.08,-1.0,52.0895997297,131.34,47.51,-5.45,47.8215704468,20.1815,-2.2575,20.3073693151,47.51,-5.45,47.8215704468,131.34
2020-12-08 12:30:00,73.471,-3.113,73.536920047,17.631,-1.823,17.7249961918,55.84,-1.29,55.8548986213,131.34,50.86,-5.7,51.1784095103,17.631,-1.823,17.7249961918,50.86,-5.7,51.1784095103,131.34
2020-12-08 13:00:00,72.3325,-3.4465,72.4145628897,22.2625,-2.5065,22.4031571101,50.07,-0.9400000000000001,50.0788228696,131.4,45.52,-5.42,45.8415401137,22.2625,-2.5065,22.4031571101,45.52,-5.42,45.8415401137,131.39
2020-12-08 13:30:00,71.7585,-3.707,71.8541868735,27.8485,-3.037,28.013609572,43.91,-0.67,43.9151112944,131.4,39.93,-5.24,40.272354041,27.8485,-3.037,28.013609572,39.93,-5.24,40.272354041,131.39
2020-12-08 14:00:00,72.6585,-3.0895,72.7241543952,17.4685,-2.1795,17.603940255,55.19,-0.91,55.1975017551,131.35,50.14,-5.37,50.4267438965,17.4685,-2.1795,17.603940255,50.14,-5.37,50.4267438965,131.35
2020-12-08 14:30:00,74.1255,-2.4295,74.1653033466,9.8255,-1.4395,9.9303882351,64.3,-0.99,64.3076208548,131.6,58.43,-5.41,58.6799199045,9.8255,-1.4395,9.9303882351,58.43,-5.41,58.6799199045,131.61
2020-12-08 15:00:00,74.8245,-1.9275,74.8493223516,7.0045,-1.2575,7.1164827338,67.82,-0.67,67.823309415,131.6,61.61,-5.09,61.8199013264,7.0045,-1.2575,7.1164827338,61.61,-5.09,61.8199013264,131.61
2020-12-08 15:30:00,74.818,-2.13,74.8483134346,7.098,-1.21,7.2003961002,67.72,-0.92,67.7262489733,131.46,61.53,-5.31,61.758699792,7.098,-1.21,7.2003961002,61.53,-5.31,61.758699792,131.47
2020-12-08 16:00:00,76.5905,-1.395,76.6032030352,5.5504999999999995,-1.095,5.6574795846,71.04,-0.30000000000000004,71.0406334431,131.05,64.56,-4.72,64.7323103249,5.5504999999999995,-1.095,5.6574795846,64.56,-4.72,64.7323103249,131.05
2020-12-08 16:30:00,79.8195,-0.611,79.8218384983,5.3095,-1.031,5.4086737053,74.51,0.42,74.5111837243,131.0,67.68,-4.01,67.7986909903,5.3095,-1.031,5.4086737053,67.68,-4.01,67.7986909903,131.01
2020-12-08 17:00:00,82.452,0.116,82.452081599,5.872,-1.234,6.000261661,76.58,1.35,76.5918983966,130.78,69.57,-3.16,69.6417295879,5.872,-1.234,6.000261661,69.57,-3.16,69.6417295879,130.79
2020-12-08 17:30:00,83.8525,0.6315000000000001,83.8548779052,6.0925,-1.2785,6.2252002779,77.76,1.9100000000000001,77.7834538961,130.62,70.54,-2.69,70.5912721234,6.0925,-1.2785,6.2252002779,70.54,-2.69,70.5912721234,130.62
2020-12-08 18:00:00,84.0495,0.607,84.0516918286,5.7195,-1.303,5.8660454524,78.33,1.9100000000000001,78.3532832752,130.62,71.06,-2.67,71.1101434396,5.7195,-1.303,5.8660454524,71.06,-2.67,71.1101434396,130.62
2020-12-08 18:30:00,82.8795,0.252,82.8798831095,5.8095,-1.208,5.9337639193000005,77.07,1.46,77.0838277462,130.68,70.01,-3.05,70.0764054443,5.8095,-1.208,5.9337639193000005,70.01,-3.05,70.0764054443,130.68
2020-12-08 19:00:00,81.6975,-0.165,81.6976666206,5.8475,-1.255,5.9806589311,75.85,1.09,75.8578315008,130.59,68.92,-3.39,69.0033223838,5.8475,-1.255,5.9806589311,68.92,-3.39,69.0033223838,130.59
2020-12-08 19:30:00,80.241,-0.754,80.2445424749,4.861,-1.1440000000000001,4.9938018583,75.38,0.39,75.3810088815,130.64,68.48,-3.98,68.5955596231,4.861,-1.1440000000000001,4.9938018583,68.48,-3.98,68.5955596231,130.64
2020-12-08 20:00:00,78.3105,-1.1844999999999999,78.319457675,4.5305,-1.1245,4.6679685624000005,73.78,-0.06,73.7800243969,130.59,67.02,-4.42,67.1655923818,4.5305,-1.1245,4.6679685624000005,67.02,-4.42,67.1655923818,130.6
2020-12-08 20:30:00,76.513,-1.566,76.5290240693,5.013,-1.166,5.1468169775,71.5,-0.4,71.5011188724,130.27,64.96,-4.76,65.134163079,5.013,-1.166,5.1468169775,64.96,-4.76,65.134163079,130.27
2020-12-08 21:00:00,74.725,-2.231,74.7582971047,4.835,-1.181,4.9771463712,69.89,-1.05,69.8978869495,130.82,63.5,-5.38,63.7275011278,4.835,-1.181,4.9771463712,63.5,-5.38,63.7275011278,130.83
2020-12-08 21:30:00,72.319,-3.1665,72.3882896831,4.529,-1.1365,4.6694189414,67.79,-2.03,67.8203877901,131.27,61.69,-6.3,62.010854695,4.529,-1.1365,4.6694189414,61.69,-6.3,62.010854695,131.27
2020-12-08 22:00:00,69.958,-3.9939999999999998,70.0719187692,4.458,-1.164,4.6074569993,65.5,-2.83,65.5611081358,131.45,59.66,-7.05,60.0751038285,4.458,-1.164,4.6074569993,59.66,-7.05,60.0751038285,131.45
2020-12-08 22:30:00,67.6325,-4.563,67.7862524798,4.3125,-1.103,4.4513217419,63.32,-3.46,63.4144620729,130.55,57.69,-7.5600000000000005,58.1832424329,4.3125,-1.103,4.4513217419,57.69,-7.5600000000000005,58.1832424329,130.55
2020-12-08 23:00:00,64.923,-4.973,65.1131834424,4.243,-1.163,4.3995020173,60.68,-3.81,60.7994942413,130.71,55.36,-7.93,55.9250793473,4.243,-1.163,4.3995020173,55.36,-7.93,55.9250793473,130.72
2020-12-08 23:30:00,62.775,-3.8725,62.894331074,3.815,-1.2225,4.0060867751,58.96,-2.65,59.0195230411,131.93,53.88,-10.27,54.8500437557,3.815,-1.2225,4.0060867751,53.88,-10.27,54.8500437557,131.93
2020-12-09 00:00:00,61.763,-5.6095,62.0172126046,3.863,-1.1195,4.0219459531,57.9,-4.49,58.0738331781,133.78,52.78,-10.35,53.785229385,3.863,-1.1195,4.0219459531,52.78,-10.35,53.785229385,133.78
2020-12-09 00:30:00,62.4995,-5.493,62.7404219722,3.4895,-1.093,3.656673249,59.01,-4.4,59.1738126201,133.68,53.86,-10.2,54.817329376800004,3.4895,-1.093,3.656673249,53.86,-10.2,54.817329376800004,133.68
2020-12-09 01:00:00,65.0895,-4.9545,65.2777916331,2.9095,-1.0645,3.0981204786,62.18,-3.89,62.3015609756,133.62,56.75,-9.72,57.5763918633,2.9095,-1.0645,3.0981204786,56.75,-9.72,57.5763918633,133.61
2020-12-09 01:30:00,65.5355,-4.8565000000000005,65.7151987937,2.7055,-1.0565,2.9044659578000003,62.83,-3.8,62.9448083642,133.53,57.34,-9.62,58.1413794126,2.7055,-1.0565,2.9044659578000003,57.34,-9.62,58.1413794126,133.53
2020-12-09 02:00:00,65.385,-4.831,65.5632273916,2.215,-1.011,2.4348195005,63.17,-3.8200000000000003,63.2853956296,134.09,57.65,-9.69,58.4586913983,2.215,-1.011,2.4348195005,57.65,-9.69,58.4586913983,134.09
2020-12-09 02:30:00,64.4805,-5.1055,64.6823083269,2.3905,-0.9855,2.5856721563000002,62.09,-4.12,62.2265417647,134.09,56.65,-9.96,57.5189021105,2.3905,-0.9855,2.5856721563000002,56.65,-9.96,57.5189021105,134.09
2020-12-09 03:00:00,63.8295,-5.428,64.0598802235,2.5895,-0.868,2.7311049504,61.24,-4.5600000000000005,61.4095367187,131.22,55.52,-9.49,56.3252208163,2.5895,-0.868,2.7311049504,55.52,-9.49,56.3252208163,131.21
2020-12-09 03:30:00,62.822,-6.736,63.1820969896,2.222,-0.876,2.3884430075,60.6,-5.86,60.8826707693,130.75,55.09,-8.23,55.7013554593,2.222,-0.876,2.3884430075,55.09,-8.23,55.7013554593,130.74
2020-12-09 04:00:00,62.4885,-6.6685,62.8433093058,2.3085,-0.8985000000000001,2.4771908485000003,60.18,-5.77,60.455978199,131.0,54.69,-8.16,55.2954039681,2.3085,-0.8985000000000001,2.4771908485000003,54.69,-8.16,55.2954039681,130.98
2020-12-09 04:30:00,62.283,-6.5175,62.6230779765,2.093,-0.9275,2.2893023501,60.19,-5.59,60.4490214975,130.89,54.71,-8.0,55.2918086157,2.093,-0.9275,2.2893023501,54.71,-8.0,55.2918086157,130.88
2020-12-09 05:00:00,62.192,-6.474,62.5280540238,2.532,-1.004,2.7237914751,59.66,-5.47,59.9102370217,130.97,54.14,-7.95,54.720582051,2.532,-1.004,2.7237914751,54.14,-7.95,54.720582051,130.95
2020-12-09 05:30:00,62.143,-6.341,62.4656764151,2.743,-0.9410000000000001,2.8999189644000003,59.4,-5.4,59.6449494928,130.79,53.95,-7.86,54.5195570415,2.743,-0.9410000000000001,2.8999189644000003,53.95,-7.86,54.5195570415,130.77
2020-12-09 06:00:00,63.079,-5.99,63.362767782,2.589,-0.88,2.7344690527,60.49,-5.11,60.7054544502,130.79,55.14,-7.57,55.6572052838,2.589,-0.88,2.7344690527,55.14,-7.57,55.6572052838,130.77
2020-12-09 06:30:00,65.984,-4.5875,66.1432794186,2.124,-0.9075000000000001,2.3097472264,63.86,-3.68,63.965944064,130.31,58.18,-6.26,58.5158098295,2.124,-0.9075000000000001,2.3097472264,58.18,-6.26,58.5158098295,130.29
2020-12-09 07:00:00,68.5905,-2.654,68.64182694429999,1.9005,-0.884,2.0960334563,66.69,-1.77,66.71348439409999,130.78,60.67,-7.25,61.1016480956,1.9005,-0.884,2.0960334563,60.67,-7.25,61.1016480956,130.76
2020-12-09 07:30:00,72.039,-2.0355,72.0677513264,1.229,-0.8055,1.469445899,70.81,-1.23,70.8206820074,131.1,64.32,-5.5600000000000005,64.5598636925,1.229,-0.8055,1.469445899,64.32,-5.5600000000000005,64.5598636925,131.08
