Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-09 08:00:00,73.5025,-1.415,73.5161188533,0.9225000000000001,-0.765,1.1984286587,72.58,-0.65,72.5829105231,130.98,65.93,-5.01,66.1200801572,0.9225000000000001,-0.765,1.1984286587,65.93,-5.01,66.1200801572,130.96
2020-12-09 08:30:00,74.498,-0.8545,74.5029004419,0.878,-1.8745,2.0699358082,73.62,1.02,73.6270656756,130.85,66.88,-3.49,66.9709974541,0.878,-1.8745,2.0699358082,66.88,-3.49,66.9709974541,130.82
2020-12-09 09:00:00,75.7745,-0.2545,75.774927387,1.0545,-2.1245,2.3718074332,74.72,1.87,74.7433963638,130.44,67.86,-2.68,67.9129001001,1.0545,-2.1245,2.3718074332,67.86,-2.68,67.9129001001,130.4
2020-12-09 09:30:00,76.5705,-0.261,76.5709448241,1.7105000000000001,-2.211,2.7954125365999998,74.86,1.9500000000000002,74.8853931017,130.38,68.0,-2.59,68.0493063888,1.7105000000000001,-2.211,2.7954125365999998,68.0,-2.59,68.0493063888,130.34
2020-12-09 10:00:00,76.726,-0.3995,76.7270400592,2.376,-2.2795,3.2926427456000003,74.35,1.88,74.3737648637,130.28,67.51,-2.67,67.562778214,2.376,-2.2795,3.2926427456000003,67.51,-2.67,67.562778214,130.23
2020-12-09 10:30:00,76.5295,-0.5895,76.5317703996,3.5295,-2.4095,4.2735302152,73.0,1.82,73.0226841468,130.2,66.26,-2.74,66.3166283823,3.5295,-2.4095,4.2735302152,66.26,-2.74,66.3166283823,130.16
2020-12-09 11:00:00,76.227,-0.365,76.2278738651,4.037,-2.525,4.7616167422,72.19,2.16,72.2223074957,130.32,65.45,-2.49,65.4973480379,4.037,-2.525,4.7616167422,65.45,-2.49,65.4973480379,130.28
2020-12-09 11:30:00,76.3165,-0.36050000000000004,76.317351451,4.7465,-2.5105,5.3695318697,71.57,2.15,71.6022862763,130.63,64.95,-2.49,64.9977122674,4.7465,-2.5105,5.3695318697,64.95,-2.49,64.9977122674,130.59
2020-12-09 12:00:00,76.4165,-0.428,76.4176985799,5.1865,-2.208,5.636935892,71.23,1.78,71.2522371579,130.63,64.68,-2.79,64.7401459683,5.1865,-2.208,5.636935892,64.68,-2.79,64.7401459683,130.59
2020-12-09 12:30:00,76.8085,-0.6625,76.8113570932,6.2785,-1.1325,6.3798211966,70.53,0.47000000000000003,70.5315659829,130.71,64.07,-4.0,64.1947419965,6.2785,-1.1325,6.3798211966,64.07,-4.0,64.1947419965,130.65
2020-12-09 13:00:00,76.8425,-1.0995,76.8503656888,6.0525,-1.0695000000000001,6.1462660616,70.79,-0.03,70.7900063568,130.71,64.28,-4.43,64.4324708513,6.0525,-1.0695000000000001,6.1462660616,64.28,-4.43,64.4324708513,130.68
2020-12-09 13:30:00,76.444,-1.591,76.4605546475,6.814,-1.201,6.9190315074,69.63,-0.39,69.6310921931,130.9,63.25,-4.82,63.4333894727,6.814,-1.201,6.9190315074,63.25,-4.82,63.4333894727,130.85
2020-12-09 14:00:00,75.921,-1.4045,75.9339901576,6.971,-1.3245,7.0957128782,68.95,-0.08,68.9500464104,130.79,62.62,-4.5,62.781481346,6.971,-1.3245,7.0957128782,62.62,-4.5,62.781481346,130.77
2020-12-09 14:30:00,76.215,-1.0605,76.2223778509,7.045,-1.3105,7.1658520254,69.17,0.25,69.170451784,130.79,62.85,-4.18,62.9888474256,7.045,-1.3105,7.1658520254,62.85,-4.18,62.9888474256,130.77
2020-12-09 15:00:00,77.1075,-0.92,77.1129882461,6.4875,-1.6400000000000001,6.6915809978,70.62,0.72,70.623670253,131.02,64.14,-3.8,64.2524676569,6.4875,-1.6400000000000001,6.6915809978,64.14,-3.8,64.2524676569,131.11
2020-12-09 15:30:00,77.6215,-0.8705,77.6263810344,6.1115,-1.5305,6.3002271784,71.51,0.66,71.513045663,131.09,64.95,-3.85,65.064006947,6.1115,-1.5305,6.3002271784,64.95,-3.85,65.064006947,131.16
2020-12-09 16:00:00,78.873,-0.5275000000000001,78.8747639315,4.963,-1.4675,5.1754154664,73.91,0.9400000000000001,73.9159772986,130.81,67.12,-3.55,67.2138148002,4.963,-1.4675,5.1754154664,67.12,-3.55,67.2138148002,130.88
2020-12-09 16:30:00,81.8085,0.14850000000000002,81.8086347796,5.2485,-1.5015,5.4590525277,76.56,1.65,76.5777781083,130.75,69.52,-2.91,69.5808774018,5.2485,-1.5015,5.4590525277,69.52,-2.91,69.5808774018,130.83
2020-12-09 17:00:00,83.9775,0.653,83.9800387905,6.3675,-1.7970000000000002,6.6162123039,77.61,2.45,77.6486612892,130.51,70.4,-2.2,70.4343666118,6.3675,-1.7970000000000002,6.6162123039,70.4,-2.2,70.4343666118,130.53
2020-12-09 17:30:00,84.986,0.384,84.9868675267,7.956,-1.8860000000000001,8.1764865315,77.03,2.27,77.0634400997,130.56,69.87,-2.37,69.9101838075,7.956,-1.8860000000000001,8.1764865315,69.87,-2.37,69.9101838075,130.67
2020-12-09 18:00:00,84.561,-0.026500000000000003,84.5610041523,8.411,-1.9565000000000001,8.635555179,76.15,1.9300000000000002,76.174453723,130.63,69.15,-2.65,69.2007586664,8.411,-1.9565000000000001,8.635555179,69.15,-2.65,69.2007586664,130.74
2020-12-09 18:30:00,83.582,-0.42,83.5830552445,9.192,-1.96,9.398641604,74.39,1.54,74.4059386071,130.72,67.57,-3.0,67.6365648152,9.192,-1.96,9.398641604,67.57,-3.0,67.6365648152,130.77
2020-12-09 19:00:00,82.898,-0.638,82.900455053,9.788,-1.978,9.985861405,73.11,1.34,73.1222790947,130.76,66.39,-3.19,66.4665946171,9.788,-1.978,9.985861405,66.39,-3.19,66.4665946171,130.58
2020-12-09 19:30:00,80.965,-1.2135,80.9740934327,9.655,-2.0135,9.8627180458,71.31,0.8,71.314487308,130.97,64.78,-3.71,64.8861502942,9.655,-2.0135,9.8627180458,64.78,-3.71,64.8861502942,130.35
2020-12-09 20:00:00,79.0035,-1.94,79.0273156083,9.6035,-2.04,9.8177804136,69.4,0.1,69.40007204610001,131.05,63.03,-4.36,63.1806180723,9.6035,-2.04,9.8177804136,63.03,-4.36,63.1806180723,130.35
2020-12-09 20:30:00,77.384,-2.1575,77.4140701827,9.224,-1.9975,9.4378060083,68.16,-0.16,68.1601877932,130.82,61.91,-4.59,62.0799178479,9.224,-1.9975,9.4378060083,61.91,-4.59,62.0799178479,130.08
2020-12-09 21:00:00,76.127,-2.6525,76.1731966327,9.217,-2.1525,9.4650063523,66.91,-0.5,66.9118681551,130.97,60.77,-4.91,60.9680326073,9.217,-2.1525,9.4650063523,60.77,-4.91,60.9680326073,130.25
2020-12-09 21:30:00,74.4165,-2.9545,74.4751270056,9.3465,-2.3345000000000002,9.6336365148,65.07,-0.62,65.0729536751,131.18,59.09,-5.04,59.3045504156,9.3465,-2.3345000000000002,9.6336365148,59.09,-5.04,59.3045504156,130.44
2020-12-09 22:00:00,71.4455,-3.6685,71.5396209278,8.1155,-2.1785,8.4028092029,63.33,-1.49,63.3475256028,131.41,57.52,-5.83,57.8146979582,8.1155,-2.1785,8.4028092029,57.52,-5.83,57.8146979582,130.61
2020-12-09 22:30:00,68.8395,-4.64,68.9956981286,8.3495,-2.13,8.6169049113,60.49,-2.51,60.5420531532,131.73,55.05,-6.82,55.4708472984,8.3495,-2.13,8.6169049113,55.05,-6.82,55.4708472984,130.98
2020-12-09 23:00:00,66.1815,-5.021,66.3716911284,7.8315,-2.171,8.1268464517,58.35,-2.85,58.4195600805,133.2,53.27,-7.23,53.758402134,7.8315,-2.171,8.1268464517,53.27,-7.23,53.758402134,132.86
2020-12-09 23:30:00,64.224,-5.7705,64.482717423,6.974,-1.9805000000000001,7.2497624961,57.25,-3.79,57.3753135068,133.2,52.18,-8.15,52.8126395856,6.974,-1.9805000000000001,7.2497624961,52.18,-8.15,52.8126395856,132.86
2020-12-10 00:00:00,62.929,-5.5665,63.1747177536,7.069,-1.8365,7.3036630022,55.86,-3.73,55.9843951472,131.35,50.87,-8.01,51.4967668888,7.069,-1.8365,7.3036630022,50.87,-8.01,51.4967668888,130.76
2020-12-10 00:30:00,63.4695,-5.2755,63.6883688793,6.8295,-1.8255,7.0692659096,56.64,-3.45,56.7449742268,131.17,51.64,-7.7,52.2109145677,6.8295,-1.8255,7.0692659096,51.64,-7.7,52.2109145677,130.53
2020-12-10 01:00:00,65.6405,-4.758,65.8127176483,5.6905,-1.778,5.9618012588,59.95,-2.98,60.0240193589,130.73,54.63,-7.22,55.1050387896,5.6905,-1.778,5.9618012588,54.63,-7.22,55.1050387896,130.08
2020-12-10 01:30:00,63.6565,-4.7695,63.8349287029,4.4565,-0.6995,4.5110633447,59.2,-4.07,59.3397413206,131.19,53.99,-8.25,54.6166879259,4.4565,-0.6995,4.5110633447,53.99,-8.25,54.6166879259,130.53
2020-12-10 02:00:00,63.595,-4.717,63.7696958908,3.435,-0.887,3.5476744496,60.16,-3.83,60.2817924418,131.46,54.83,-8.06,55.4192430479,3.435,-0.887,3.5476744496,54.83,-8.06,55.4192430479,130.85
2020-12-10 02:30:00,64.968,-4.9135,65.1535379412,2.528,-1.5535,2.9671781628,62.44,-3.36,62.5303382367,131.51,56.93,-7.63,57.4390268023,2.528,-1.5535,2.9671781628,56.93,-7.63,57.4390268023,130.94
2020-12-10 03:00:00,64.7045,-5.1435,64.9086120056,1.9645000000000001,-1.5434999999999999,2.4983299422,62.74,-3.6,62.8431985182,131.74,57.43,-7.91,57.9721743598,1.9645000000000001,-1.5434999999999999,2.4983299422,57.43,-7.91,57.9721743598,131.17
2020-12-10 03:30:00,63.96,-5.2415,64.1744101823,1.67,-1.7315,2.4056168128,62.29,-3.51,62.3888147026,131.81,56.78,-7.79,57.3118879466,1.67,-1.7315,2.4056168128,56.78,-7.79,57.3118879466,131.21
2020-12-10 04:00:00,63.318,-5.359,63.5443782329,1.6480000000000001,-1.7690000000000001,2.4176982856,61.67,-3.59,61.7744040845,132.04,56.22,-7.89,56.7709476757,1.6480000000000001,-1.7690000000000001,2.4176982856,56.22,-7.89,56.7709476757,131.48
2020-12-10 04:30:00,63.0945,-5.465,63.3307362601,1.4145,-1.795,2.2853523251,61.68,-3.67,61.7890872242,132.13,56.23,-7.97,56.7920223271,1.4145,-1.795,2.2853523251,56.23,-7.97,56.7920223271,131.62
2020-12-10 05:00:00,62.934,-5.3805,63.1635823576,1.294,-1.7705000000000002,2.192967453,61.64,-3.61,61.7456208974,131.63,56.2,-7.88,56.7497524224,1.294,-1.7705000000000002,2.192967453,56.2,-7.88,56.7497524224,131.16
2020-12-10 05:30:00,63.568,-4.7005,63.7415510029,1.408,-1.6905000000000001,2.2000577833,62.16,-3.01,62.2328345811,131.04,56.57,-7.32,57.0416277818,1.408,-1.6905000000000001,2.2000577833,56.57,-7.32,57.0416277818,130.58
2020-12-10 06:00:00,64.299,-4.714,64.4715689044,1.579,-1.784,2.3824141118,62.72,-2.93,62.7884009989,132.36,57.14,-7.34,57.60950616,1.579,-1.784,2.3824141118,57.14,-7.34,57.60950616,131.89
2020-12-10 06:30:00,66.246,-3.9855,66.3657797833,1.436,-1.6755,2.2066708522,64.81,-2.31,64.8511541917,131.48,59.05,-6.66,59.4243897739,1.436,-1.6755,2.2066708522,59.05,-6.66,59.4243897739,131.01
2020-12-10 07:00:00,68.9865,-2.928,69.0486087206,1.5465,-1.6179999999999999,2.2382105017000002,67.44,-1.31,67.4527219614,130.85,61.33,-5.66,61.5906202274,1.5465,-1.6179999999999999,2.2382105017000002,61.33,-5.66,61.5906202274,130.4
2020-12-10 07:30:00,72.5345,-1.7345000000000002,72.5552353762,1.9245,-1.6045,2.5056177881,70.61,-0.13,70.6101196713,130.57,64.16,-4.59,64.3239745352,1.9245,-1.6045,2.5056177881,64.16,-4.59,64.3239745352,130.11
2020-12-10 08:00:00,73.9865,-1.21,73.9963937111,1.7465000000000002,-1.62,2.3821549593,72.24,0.41000000000000003,72.2411634735,130.75,65.65,-4.06,65.7754217014,1.7465000000000002,-1.62,2.3821549593,65.65,-4.06,65.7754217014,130.28
2020-12-10 08:30:00,75.992,-0.462,75.9934043717,1.6219999999999999,-1.492,2.2038484521,74.37,1.03,74.3771322383,130.82,67.57,-3.5,67.6605860158,1.6219999999999999,-1.492,2.2038484521,67.57,-3.5,67.6605860158,130.32
2020-12-10 09:00:00,76.398,-0.293,76.3985618516,2.508,-1.473,2.9085723302,73.89,1.18,73.8994215133,130.73,67.13,-3.36,67.2140349927,2.508,-1.473,2.9085723302,67.13,-3.36,67.2140349927,130.18
2020-12-10 09:30:00,76.5005,-0.1365,76.5006217785,3.2305,-1.5265,3.5730004898,73.27,1.3900000000000001,73.2831836099,130.58,66.58,-3.15,66.6544739684,3.2305,-1.5265,3.5730004898,66.58,-3.15,66.6544739684,130.04
2020-12-10 10:00:00,76.8745,-0.224,76.8748263494,4.3345,-1.5939999999999999,4.6183033952,72.54,1.37,72.5529358469,130.98,65.91,-3.19,65.9871517797,4.3345,-1.5939999999999999,4.6183033952,65.91,-3.19,65.9871517797,130.25
2020-12-10 10:30:00,76.934,-0.46900000000000003,76.9354295302,5.014,-1.689,5.2908332992,71.92,1.22,71.9303468642,131.37,65.35,-3.35,65.4358082398,5.014,-1.689,5.2908332992,65.35,-3.35,65.4358082398,130.65
2020-12-10 11:00:00,76.552,-0.543,76.5539257844,5.602,-1.613,5.8295945828,70.95,1.07,70.9580678993,131.14,64.46,-3.5,64.5549502362,5.602,-1.613,5.8295945828,64.46,-3.5,64.5549502362,130.74
2020-12-10 11:30:00,76.165,-0.8195,76.169408592,6.795,-1.6895,7.0018879775,69.37,0.87,69.3754553138,131.02,63.05,-3.67,63.1567209408,6.795,-1.6895,7.0018879775,63.05,-3.67,63.1567209408,130.62
2020-12-10 12:00:00,75.334,-1.217,75.3438295085,8.924,-1.767,9.0972559049,66.41,0.55,66.4122774794,130.92,60.25,-4.03,60.3846288388,8.924,-1.767,9.0972559049,60.25,-4.03,60.3846288388,130.73
2020-12-10 12:30:00,75.2795,-1.2650000000000001,75.2901278074,11.3595,-1.855,11.509963738,63.92,0.59,63.922722876899996,130.65,58.05,-3.93,58.182878925,11.3595,-1.855,11.509963738,58.05,-3.93,58.182878925,130.46
2020-12-10 13:00:00,75.5125,-1.6804999999999999,75.5311971076,10.8325,-1.8905,10.9962287399,64.68,0.21,64.6803409082,130.5,58.8,-4.23,58.9519541661,10.8325,-1.8905,10.9962287399,58.8,-4.23,58.9519541661,130.33
2020-12-10 13:30:00,75.1015,-1.6535000000000002,75.1197002423,7.1215,-1.6235,7.3042121067,67.98,-0.03,67.9800066196,130.71,61.79,-4.44,61.9493155733,7.1215,-1.6235,7.3042121067,61.79,-4.44,61.9493155733,130.54
2020-12-10 14:00:00,75.0395,-1.449,75.0534886681,6.8595,-1.549,7.032221644,68.18,0.1,68.1800733352,130.57,61.98,-4.3,62.1289819649,6.8595,-1.549,7.032221644,61.98,-4.3,62.1289819649,130.41
2020-12-10 14:30:00,74.252,-0.9285,74.2578050864,8.172,-1.5485,8.3174176431,66.08,0.62,66.0829085316,130.84,60.07,-3.89,60.1958221142,8.172,-1.5485,8.3174176431,60.07,-3.89,60.1958221142,130.67
2020-12-10 15:00:00,73.6005,-0.7745000000000001,73.6045749291,7.0205,-1.2245,7.1264872483,66.58,0.45,66.5815207096,130.63,60.54,-4.07,60.6766553132,7.0205,-1.2245,7.1264872483,60.54,-4.07,60.6766553132,130.58
2020-12-10 15:30:00,74.565,-0.5745,74.5672131386,6.055,-1.1645,6.1659618268,68.51,0.59,68.5125404579,130.59,62.27,-3.9,62.3920099051,6.055,-1.1645,6.1659618268,62.27,-3.9,62.3920099051,130.58
2020-12-10 16:00:00,76.4895,0.05,76.4895163421,5.1595,-1.12,5.2796628917,71.33,1.17,71.3395948965,130.46,64.87,-3.37,64.9574768599,5.1595,-1.12,5.2796628917,64.87,-3.37,64.9574768599,130.46
2020-12-10 16:30:00,79.5605,0.438,79.5617056394,5.9605,-1.212,6.0824751746,73.6,1.65,73.6184929213,131.25,66.91,-2.99,66.9767735861,5.9605,-1.212,6.0824751746,66.91,-2.99,66.9767735861,131.26
2020-12-10 17:00:00,80.981,0.968,80.9867852492,6.311,-1.102,6.4064908491,74.67,2.07,74.6986867354,130.5,67.89,-2.55,67.9378730901,6.311,-1.102,6.4064908491,67.89,-2.55,67.9378730901,130.54
2020-12-10 17:30:00,82.7225,1.268,82.7322176075,6.6725,-1.112,6.7645251312,76.05,2.38,76.0872321747,130.56,69.15,-2.27,69.1872488252,6.6725,-1.112,6.7645251312,69.15,-2.27,69.1872488252,130.62
2020-12-10 18:00:00,82.7295,0.5595,82.7313919289,7.4195,-1.2705,7.5274929757999995,75.31,1.83,75.3322308179,130.79,68.47,-2.7800000000000002,68.5264131558,7.4195,-1.2705,7.5274929757999995,68.47,-2.7800000000000002,68.5264131558,130.98
2020-12-10 18:30:00,82.5595,0.2565,82.5598984526,8.4195,-1.3435000000000001,8.526017388,74.14,1.6,74.1572626248,131.22,67.3,-3.09,67.3708995042,8.4195,-1.3435000000000001,8.526017388,67.3,-3.09,67.3708995042,131.36
2020-12-10 19:00:00,80.873,0.1905,80.8732243654,8.953,-1.3795,9.058654936,71.92,1.57,71.9371343605,130.76,65.36,-3.06,65.4315917581,8.953,-1.3795,9.058654936,65.36,-3.06,65.4315917581,130.81
2020-12-10 19:30:00,78.8745,1.0805,78.8819005254,9.1545,-1.4195,9.2639003935,69.72,2.5,69.7648077472,131.41,63.62,-5.27,63.8378986183,9.1545,-1.4195,9.2639003935,63.62,-5.27,63.8378986183,131.26
2020-12-10 20:00:00,76.8975,-0.6825,76.900528688,9.0775,-1.5325,9.205952558,67.82,0.85,67.8253263907,132.44,61.81,-5.31,62.0376675899,9.0775,-1.5325,9.205952558,61.81,-5.31,62.0376675899,132.01
2020-12-10 20:30:00,75.3715,-1.3355000000000001,75.3833308663,7.8515,-1.4955,7.9926574116,67.52,0.16,67.5201895732,133.09,61.53,-5.97,61.8189436985,7.8515,-1.4955,7.9926574116,61.53,-5.97,61.8189436985,132.45
2020-12-10 21:00:00,73.624,-1.1440000000000001,73.6328874349,4.554,-1.134,4.693066375,69.07,-0.01,69.0700007239,133.21,62.93,-6.14,63.2288264955,4.554,-1.134,4.693066375,62.93,-6.14,63.2288264955,132.78
2020-12-10 21:30:00,71.693,-1.802,71.7156430146,5.753,-1.1320000000000001,5.8633124597,65.94,-0.67,65.9434037641,132.93,60.09,-6.75,60.4679303433,5.753,-1.1320000000000001,5.8633124597,60.09,-6.75,60.4679303433,132.78
2020-12-10 22:00:00,69.4795,-2.6915,69.5316121811,5.6395,-1.1915,5.7639944917,63.84,-1.5,63.8576197489,133.24,58.28,-7.5600000000000005,58.7682907698,5.6395,-1.1915,5.7639944917,58.28,-7.5600000000000005,58.7682907698,133.19
2020-12-10 22:30:00,67.095,-3.156,67.1691846087,5.325,-1.166,5.4511632703,61.77,-1.99,61.8020468917,133.35,56.51,-8.02,57.0762691493,5.325,-1.166,5.4511632703,56.51,-8.02,57.0762691493,133.31
2020-12-10 23:00:00,64.9325,-3.4585,65.0245398177,5.1825,-1.0985,5.2976417867,59.75,-2.36,59.7965893676,133.95,54.63,-8.44,55.2781195411,5.1825,-1.0985,5.2976417867,54.63,-8.44,55.2781195411,133.92
2020-12-10 23:30:00,62.799,-4.331,62.9481688534,3.8689999999999998,-1.031,4.0040132367,58.93,-3.3,59.0223254371,133.74,53.9,-9.27,54.6913420936,3.8689999999999998,-1.031,4.0040132367,53.9,-9.27,54.6913420936,133.7
2020-12-11 00:00:00,61.978,-4.76,62.1605186915,3.158,-0.9500000000000001,3.2977968403,58.82,-3.81,58.9432650945,132.99,53.67,-9.72,54.5430774709,3.158,-0.9500000000000001,3.2977968403,53.67,-9.72,54.5430774709,132.91
2020-12-11 00:30:00,62.4945,-4.7655,62.6759325459,3.2245,-0.8155,3.3260247293000003,59.27,-3.95,59.4014764126,132.58,54.06,-9.8,54.9410920896,3.2245,-0.8155,3.3260247293000003,54.06,-9.8,54.9410920896,132.38
2020-12-11 01:00:00,64.547,-4.316,64.6911359075,4.407,-0.846,4.4874675486,60.14,-3.47,60.2400240704,131.76,54.94,-9.24,55.7115894586,4.407,-0.846,4.4874675486,54.94,-9.24,55.7115894586,131.62
2020-12-11 01:30:00,65.0605,-4.24,65.1985142488,3.9305,-0.96,4.0460388345,61.13,-3.2800000000000002,61.2179328302,133.64,55.86,-9.23,56.6174222303,3.9305,-0.96,4.0460388345,55.86,-9.23,56.6174222303,133.49
2020-12-11 02:00:00,64.12,-4.6129999999999995,64.2857229017,3.85,-0.903,3.9544796118,60.27,-3.71,60.3840790275,133.42,55.08,-9.62,55.9137800547,3.85,-0.903,3.9544796118,55.08,-9.62,55.9137800547,133.27
2020-12-11 02:30:00,62.8015,-4.8115,62.985545441,5.2415,-0.8915000000000001,5.3167748213,57.56,-3.92,57.6933271705,133.54,52.62,-9.84,53.5321398788,5.2415,-0.8915000000000001,5.3167748213,52.62,-9.84,53.5321398788,133.4
2020-12-11 03:00:00,62.444,-5.2545,62.6646862774,4.124,-0.8245,4.2056124703,58.32,-4.43,58.4880098824,133.85,53.31,-10.32,54.299709944,4.124,-0.8245,4.2056124703,53.31,-10.32,54.299709944,133.72
2020-12-11 03:30:00,61.748,-4.7135,61.9276399215,4.708,-0.6835,4.7573560146,57.04,-4.03,57.1821869117,132.52,52.11,-10.47,53.1514157855,4.708,-0.6835,4.7573560146,52.11,-10.47,53.1514157855,132.39
2020-12-11 04:00:00,60.931,-5.3805,61.1681006837,5.171,-0.7705000000000001,5.2280886804,55.76,-4.61,55.9502430736,131.02,50.87,-8.8,51.6255450334,5.171,-0.7705000000000001,5.2280886804,50.87,-8.8,51.6255450334,130.84
2020-12-11 04:30:00,60.377,-5.4465,60.6221617171,5.207,-0.7265,5.2574377077,55.17,-4.72,55.371538718,131.11,50.34,-8.91,51.1224383221,5.207,-0.7265,5.2574377077,50.34,-8.91,51.1224383221,131.1
2020-12-11 05:00:00,60.236,-5.3715,60.4750254919,4.536,-0.7215,4.5930227792,55.7,-4.65,55.8937608325,131.28,50.81,-8.86,51.5766972576,4.536,-0.7215,4.5930227792,50.81,-8.86,51.5766972576,131.3
2020-12-11 05:30:00,61.3965,-5.064,61.6049860665,3.9665,-0.834,4.0532305942,57.43,-4.23,57.5855693729,131.51,52.38,-8.47,53.0603929499,3.9665,-0.834,4.0532305942,52.38,-8.47,53.0603929499,131.55
2020-12-11 06:00:00,62.8075,-4.679,62.981545688,3.5875,-0.839,3.6843014602,59.22,-3.84,59.3443678878,131.83,53.98,-8.15,54.5917841804,3.5875,-0.839,3.6843014602,53.98,-8.15,54.5917841804,131.88
2020-12-11 06:30:00,64.776,-3.8315,64.8892176579,4.096,-0.7615000000000001,4.1661850955,60.68,-3.07,60.7576110459,131.09,55.41,-7.41,55.903275396,4.096,-0.7615000000000001,4.1661850955,55.41,-7.41,55.903275396,131.14
2020-12-11 07:00:00,67.2255,-3.516,67.3173833883,3.5255,-0.876,3.6327023344000002,63.7,-2.64,63.7546829653,132.4,58.16,-7.05,58.5857329049,3.5255,-0.876,3.6327023344000002,58.16,-7.05,58.5857329049,132.49
2020-12-11 07:30:00,69.382,-1.916,69.4084503501,3.082,-0.776,3.1781913095,66.3,-1.1400000000000001,66.3098001807,131.12,60.3,-5.54,60.5539561053,3.082,-0.776,3.1781913095,60.3,-5.54,60.5539561053,131.08
2020-12-11 08:00:00,71.2235,-1.5354999999999999,71.2400499193,3.0335,-0.7255,3.1190499355,68.19,-0.81,68.194810653,130.72,61.99,-5.2,62.2077173669,3.0335,-0.7255,3.1190499355,61.99,-5.2,62.2077173669,130.67
2020-12-11 08:30:00,72.645,-1.268,72.656065466,3.415,-0.648,3.4759357014,69.23,-0.62,69.2327761974,130.77,62.93,-5.03,63.1307040987,3.415,-0.648,3.4759357014,62.93,-5.03,63.1307040987,130.76
2020-12-11 09:00:00,72.9315,-1.2105000000000001,72.9415451063,3.5115,-0.6005,3.5624756140000002,69.42,-0.61,69.4226800117,130.85,63.09,-5.02,63.2894027464,3.5115,-0.6005,3.5624756140000002,63.09,-5.02,63.2894027464,130.87
2020-12-11 09:30:00,73.4425,-1.1905000000000001,73.452148345,5.1225,-0.7005,5.1701747069,68.32,-0.49,68.3217571495,130.99,62.08,-4.92,62.2746561612,5.1225,-0.7005,5.1701747069,62.08,-4.92,62.2746561612,131.02
2020-12-11 10:00:00,73.0785,-1.4145,73.092188177,6.8785,-0.7845000000000001,6.9230919754,66.2,-0.63,66.2029976663,130.99,60.16,-5.05,60.3715835472,6.8785,-0.7845000000000001,6.9230919754,60.16,-5.05,60.3715835472,131.02
2020-12-11 10:30:00,71.967,-1.768,71.988713789,10.977,-0.918,11.0153190149,60.99,-0.85,60.9959228146,130.88,55.45,-5.27,55.6998689406,10.977,-0.918,11.0153190149,55.45,-5.27,55.6998689406,130.9
2020-12-11 11:00:00,71.614,-1.9395,71.6402586277,13.554,-1.2395,13.610557529,58.06,-0.7000000000000001,58.0642196193,130.93,52.76,-5.16,53.0117270045,13.554,-1.2395,13.610557529,52.76,-5.16,53.0117270045,130.95
2020-12-11 11:30:00,71.513,-1.548,71.5297523622,11.913,-1.048,11.9590080274,59.6,-0.5,59.6020972785,130.93,54.17,-4.97,54.3975164874,11.913,-1.048,11.9590080274,54.17,-4.97,54.3975164874,130.95
2020-12-11 12:00:00,70.521,-1.701,70.5415114808,15.731,-1.171,15.774523828,54.79,-0.53,54.792563364,131.09,49.82,-5.03,50.0732793014,15.731,-1.171,15.774523828,49.82,-5.03,50.0732793014,131.1
2020-12-11 12:30:00,70.1705,-2.0185,70.1995257285,17.2505,-1.4185,17.3087230176,52.92,-0.6000000000000001,52.9234012512,131.15,48.02,-5.16,48.2964387921,17.2505,-1.4185,17.3087230176,48.02,-5.16,48.2964387921,131.16
2020-12-11 13:00:00,70.182,-2.072,70.2125794142,15.562,-1.502,15.6343163586,54.62,-0.5700000000000001,54.6229741043,131.21,49.59,-5.12,49.8536107017,15.562,-1.502,15.6343163586,49.59,-5.12,49.8536107017,131.22
2020-12-11 13:30:00,70.0285,-2.396,70.0694771513,12.0185,-1.476,12.1087950784,58.01,-0.92,58.0172948352,131.38,52.76,-5.37,53.0325796091,12.0185,-1.476,12.1087950784,52.76,-5.37,53.0325796091,131.4
2020-12-11 14:00:00,69.793,-2.314,69.8313500156,11.623,-1.564,11.7277544739,58.17,-0.75,58.174834765599996,131.44,52.88,-5.22,53.137019111,11.623,-1.564,11.7277544739,52.88,-5.22,53.137019111,131.44
2020-12-11 14:30:00,69.8325,-2.0435,69.8623929486,8.1425,-0.9135000000000001,8.1935821531,61.69,-1.13,61.7003484593,131.33,56.08,-5.5600000000000005,56.3549465442,8.1425,-0.9135000000000001,8.1935821531,56.08,-5.5600000000000005,56.3549465442,131.34
2020-12-11 15:00:00,70.026,-1.92,70.0523167069,7.556,-0.6900000000000001,7.5874393573,62.47,-1.23,62.482107839,131.39,56.8,-5.64,57.079327256,7.556,-0.6900000000000001,7.5874393573,56.8,-5.64,57.079327256,131.45
2020-12-11 15:30:00,69.7845,-1.8719999999999999,69.8096040975,5.9945,-0.312,6.0026139514,63.79,-1.56,63.809072239,131.62,57.99,-5.95,58.29444742,5.9945,-0.312,6.0026139514,57.99,-5.95,58.29444742,131.49
2020-12-11 16:00:00,48.577,-2.3355,48.6331110382,1.887,0.0145,1.8870557093,46.69,-2.35,46.7491026652,131.59,94.89,-7.86,95.214976238,1.887,0.0145,1.8870557093,94.89,-7.86,95.214976238,131.27
2020-12-11 16:30:00,1.3175,-0.457,1.3945089638,1.3175,0.14300000000000002,1.3252378088,0.0,-0.6000000000000001,0.6000000000000001,131.72,155.96,-12.28,156.4427051671,1.3175,0.14300000000000002,1.3252378088,155.96,-12.28,156.4427051671,130.67
2020-12-11 17:00:00,1.629,-0.588,1.7318732633,1.629,-0.138,1.6348348540000002,0.0,-0.45,0.45,127.63,163.68,-9.05,163.93,1.629,-0.138,1.6348348540000002,163.68,-9.05,163.93,130.24
2020-12-11 17:30:00,43.661,-2.529,43.7341829923,1.611,-0.269,1.6333040133,42.05,-2.26,42.1106886669,130.34,119.32,-3.12,119.3607841797,1.611,-0.269,1.6333040133,119.32,-3.12,119.3607841797,131.82
2020-12-11 18:00:00,78.04,-3.475,78.1173298635,1.5899999999999999,-0.265,1.6119320705,76.45,-3.21,76.5173614286,132.99,73.11,0.53,73.1119210526,1.5899999999999999,-0.265,1.6119320705,73.11,0.53,73.1119210526,133.01
2020-12-11 18:30:00,77.3485,-3.9235,77.4479457733,1.8585,-0.29350000000000004,1.8815324870999999,75.49,-3.63,75.5772254055,133.09,72.21,0.12,72.2100997091,1.8585,-0.29350000000000004,1.8815324870999999,72.21,0.12,72.2100997091,133.11
2020-12-11 19:00:00,76.2455,-4.3295,76.3683235412,2.0055,-0.3195,2.0307906096,74.24,-4.01,74.348219212,133.18,71.02,-0.18,71.0202281044,2.0055,-0.3195,2.0307906096,71.02,-0.18,71.0202281044,133.21
2020-12-11 19:30:00,74.4785,-5.044,74.6491051403,2.4285,-0.424,2.4652359421,72.05,-4.62,72.1979701931,133.36,68.93,-0.79,68.9345269078,2.4285,-0.424,2.4652359421,68.93,-0.79,68.9345269078,133.37
2020-12-11 20:00:00,72.308,-6.0795,72.5631255132,3.388,-0.5395,3.4306856822,68.92,-5.54,69.1423025361,133.44,65.95,-1.67,65.9711406601,3.388,-0.5395,3.4306856822,65.95,-1.67,65.9711406601,133.45
2020-12-11 20:30:00,70.352,-6.864,70.6860552019,3.582,-0.534,3.6215852882,66.77,-6.33,67.0693804951,133.5,63.9,-2.44,63.9465683207,3.582,-0.534,3.6215852882,63.9,-2.44,63.9465683207,133.51
2020-12-11 21:00:00,69.4715,-7.3815,69.862549728,3.5315,-0.7915000000000001,3.6191110096,65.94,-6.59,66.2684819503,133.6,63.13,-2.69,63.1872851134,3.5315,-0.7915000000000001,3.6191110096,63.13,-2.69,63.1872851134,133.62
2020-12-11 21:30:00,67.8045,-8.051,68.2808085867,4.3245000000000005,-1.011,4.4411058589,63.48,-7.04,63.8691787954,133.71,60.78,-3.12,60.8600262898,4.3245000000000005,-1.011,4.4411058589,60.78,-3.12,60.8600262898,133.74
2020-12-11 22:00:00,66.177,-8.6125,66.735076873,5.667,-1.1025,5.7732482408,60.51,-7.51,60.9742585031,133.76,57.96,-3.58,58.070457205,5.667,-1.1025,5.7732482408,57.96,-3.58,58.070457205,133.8
2020-12-11 22:30:00,64.4525,-9.021,65.0807436747,6.7025,-1.211,6.811022482,57.75,-7.8100000000000005,58.2757119219,134.12,55.24,-3.91,55.378206002,6.7025,-1.211,6.811022482,55.24,-3.91,55.378206002,134.2
2020-12-11 23:00:00,62.176,-7.905,62.6765027821,6.586,-1.175,6.6899940957,55.59,-6.73,55.9959016357,134.05,53.31,-6.22,53.6716358983,6.586,-1.175,6.6899940957,53.31,-6.22,53.6716358983,134.13
2020-12-11 23:30:00,59.8655,-1.9175,59.8962010189,7.2555,-1.0975,7.338036965,52.61,-0.8200000000000001,52.616390032,131.97,50.89,-12.64,52.4362632155,7.2555,-1.0975,7.338036965,50.89,-12.64,52.4362632155,132.05
2020-12-12 00:00:00,59.2445,-2.097,59.2816007649,7.6945,-1.107,7.7737236412,51.55,-0.99,51.5595054282,132.1,49.86,-12.81,51.4792744704,7.6945,-1.107,7.7737236412,49.86,-12.81,51.4792744704,132.18
2020-12-12 00:30:00,59.8015,-1.9340000000000002,59.8327649223,6.9915,-1.094,7.0765746128,52.81,-0.84,52.8166801304,131.91,51.06,-12.65,52.6036700241,6.9915,-1.094,7.0765746128,51.06,-12.65,52.6036700241,131.99
2020-12-12 01:00:00,61.5915,-1.718,61.6154558228,7.2015,-1.108,7.2862381412,54.39,-0.61,54.393420558,131.68,52.59,-12.39,54.0298084394,7.2015,-1.108,7.2862381412,52.59,-12.39,54.0298084394,131.75
2020-12-12 01:30:00,61.846,-1.903,61.8752707065,6.496,-1.003,6.5729768751,55.35,-0.9,55.3573165896,131.87,53.54,-12.67,55.0187286294,6.496,-1.003,6.5729768751,53.54,-12.67,55.0187286294,131.94
2020-12-12 02:00:00,61.3165,-1.8755000000000002,61.3451764404,6.3865,-0.9555,6.4575817842,54.93,-0.92,54.9377038108,132.12,53.1,-12.73,54.6046051172,6.3865,-0.9555,6.4575817842,53.1,-12.73,54.6046051172,132.2
2020-12-12 02:30:00,60.847,-1.9115000000000002,60.8770173485,5.987,-0.9415,6.0605768084,54.86,-0.97,54.8685747947,132.26,53.04,-12.8,54.5626392324,5.987,-0.9415,6.0605768084,53.04,-12.8,54.5626392324,132.32
2020-12-12 03:00:00,60.0695,-2.1495,60.1079460679,5.5695,-0.8995000000000001,5.6416691236,54.5,-1.25,54.5143329777,131.66,52.69,-12.96,54.2604616641,5.5695,-0.8995000000000001,5.6416691236,52.69,-12.96,54.2604616641,131.73
2020-12-12 03:30:00,59.277,-2.1865,59.3173120703,5.927,-0.9165000000000001,5.9974412252,53.35,-1.27,53.3651140728,131.57,51.57,-12.97,53.1759889424,5.927,-0.9165000000000001,5.9974412252,51.57,-12.97,53.1759889424,131.63
2020-12-12 04:00:00,58.5365,-2.268,58.5804204171,6.5965,-0.908,6.6586992912,51.94,-1.3599999999999999,51.957802109,131.67,50.18,-13.11,51.8642892557,6.5965,-0.908,6.6586992912,50.18,-13.11,51.8642892557,131.72
2020-12-12 04:30:00,58.026,-2.2235,58.0685855541,5.716,-0.8835000000000001,5.7838765763,52.31,-1.34,52.3271602516,131.55,50.47,-13.1,52.1424098024,5.716,-0.8835000000000001,5.7838765763,50.47,-13.1,52.1424098024,131.62
2020-12-12 05:00:00,57.895,-2.027,57.9304734488,6.145,-0.917,6.2130438595,51.75,-1.11,51.7619029789,130.76,49.99,-12.67,51.5706214816,6.145,-0.917,6.2130438595,49.99,-12.67,51.5706214816,130.82
2020-12-12 05:30:00,58.037,-1.873,58.0672153457,5.947,-0.973,6.026071523,52.09,-0.9,52.0977744246,130.6,50.35,-12.45,51.8664149523,5.947,-0.973,6.026071523,50.35,-12.45,51.8664149523,130.66
2020-12-12 06:00:00,58.8545,-1.675,58.8783304387,6.2245,-0.985,6.3019540819,52.63,-0.6900000000000001,52.6345228913,130.34,50.87,-12.18,52.3078321095,6.2245,-0.985,6.3019540819,50.87,-12.18,52.3078321095,130.39
2020-12-12 06:30:00,60.6275,-0.796,60.6327252583,5.4675,-0.9460000000000001,5.5487360948,55.16,0.15,55.1602039518,130.51,53.33,-11.38,54.5306638507,5.4675,-0.9460000000000001,5.5487360948,53.33,-11.38,54.5306638507,130.56
2020-12-12 07:00:00,62.082,-0.2615,62.0825507389,4.792,-0.8815000000000001,4.8724025131,57.29,0.62,57.293354763,131.4,55.46,-11.09,56.5579322465,4.792,-0.8815000000000001,4.8724025131,55.46,-11.09,56.5579322465,131.45
2020-12-12 07:30:00,63.6555,0.08650000000000001,63.6555587714,4.9955,-0.9035000000000001,5.0765473011,58.66,0.99,58.6683534795,131.95,56.8,-10.83,57.8232557022,4.9955,-0.9035000000000001,5.0765473011,56.8,-10.83,57.8232557022,132.01
2020-12-12 08:00:00,64.5525,0.426,64.5539056313,4.1325,-0.864,4.2218541247,60.42,1.29,60.4337695333,131.67,58.53,-10.49,59.4626016922,4.1325,-0.864,4.2218541247,58.53,-10.49,59.4626016922,131.72
2020-12-12 08:30:00,66.0745,0.985,66.0818414941,4.4245,-0.6950000000000001,4.4787526444,61.65,1.6800000000000002,61.6728862629,130.86,59.66,-9.97,60.4873251186,4.4245,-0.6950000000000001,4.4787526444,59.66,-9.97,60.4873251186,130.92
2020-12-12 09:00:00,67.285,1.2095,67.2958699717,6.225,-0.6805,6.2620847367,61.06,1.8900000000000001,61.0892437341,130.66,59.07,-9.73,59.8659986971,6.225,-0.6805,6.2620847367,59.07,-9.73,59.8659986971,130.71
2020-12-12 09:30:00,68.219,1.199,68.2295358478,10.409,-0.761,10.4367812088,57.81,1.96,57.8432165427,130.76,55.92,-9.68,56.751641386,10.409,-0.761,10.4367812088,55.92,-9.68,56.751641386,130.8
2020-12-12 10:00:00,68.25,1.0475,68.258038034,13.39,-0.7525000000000001,13.4111280752,54.86,1.8,54.8895217687,130.79,53.0,-9.88,53.9130262553,13.39,-0.7525000000000001,13.4111280752,53.0,-9.88,53.9130262553,130.8
2020-12-12 10:30:00,66.9525,0.1905,66.9527710144,20.8025,-1.3895,20.8488540812,46.15,1.58,46.1770386664,130.97,44.53,-10.2,45.6832671774,20.8025,-1.3895,20.8488540812,44.53,-10.2,45.6832671774,131.01
2020-12-12 11:00:00,66.2885,-0.036000000000000004,66.2885097755,23.7085,-1.846,23.7802583722,42.58,1.81,42.6184525763,130.97,41.14,-9.94,42.3237900004,23.7085,-1.846,23.7802583722,41.14,-9.94,42.3237900004,131.01
2020-12-12 11:30:00,65.6575,-0.229,65.6578993515,26.3175,-1.819,26.3802874747,39.34,1.5899999999999999,39.3721183072,131.02,38.0,-10.18,39.3399593289,26.3175,-1.819,26.3802874747,38.0,-10.18,39.3399593289,131.06
2020-12-12 12:00:00,65.81,-0.1095,65.8100910974,22.86,-1.5695000000000001,22.9138152705,42.95,1.46,42.9748077366,131.02,41.51,-10.3,42.7687982062,22.86,-1.5695000000000001,22.9138152705,41.51,-10.3,42.7687982062,131.06
2020-12-12 12:30:00,65.4085,-0.247,65.4089663674,28.7585,-2.267,28.8477141425,36.65,2.02,36.7056249095,131.02,35.4,-9.78,36.7261269398,28.7585,-2.267,28.8477141425,35.4,-9.78,36.7261269398,131.06
2020-12-12 13:00:00,65.539,-0.222,65.5393759888,25.189,-1.8519999999999999,25.2569916063,40.35,1.63,40.3829097515,131.19,38.99,-10.18,40.2970532421,25.189,-1.8519999999999999,25.2569916063,38.99,-10.18,40.2970532421,131.22
2020-12-12 13:30:00,65.8665,-0.31,65.8672295019,22.8165,-1.52,22.8670739766,43.05,1.21,43.0670012887,131.19,41.61,-10.55,42.9266187814,22.8165,-1.52,22.8670739766,41.61,-10.55,42.9266187814,131.22
2020-12-12 14:00:00,65.795,-0.272,65.7955622288,18.905,-1.452,18.9606784952,46.89,1.18,46.9048451655,131.27,45.34,-10.56,46.5535089977,18.905,-1.452,18.9606784952,45.34,-10.56,46.5535089977,131.28
2020-12-12 14:30:00,65.452,-0.20600000000000002,65.4523241757,17.442,-1.246,17.4864484673,48.01,1.04,48.0212629988,131.2,46.42,-10.69,47.63499239,17.442,-1.246,17.4864484673,46.42,-10.69,47.63499239,131.22
2020-12-12 15:00:00,66.057,-0.08950000000000001,66.0570606313,12.177,-0.7395,12.1994339725,53.88,0.65,53.8839206072,131.27,52.11,-11.04,53.2666283896,12.177,-0.7395,12.1994339725,52.11,-11.04,53.2666283896,131.29
2020-12-12 15:30:00,66.8945,0.404,66.8957199397,5.4345,-0.246,5.4400649123,61.46,0.65,61.4634370988,130.96,59.46,-10.95,60.459855276,5.4345,-0.246,5.4400649123,59.46,-10.95,60.459855276,130.98
2020-12-12 16:00:00,68.6475,1.2429999999999999,68.6587525757,2.1875,0.113,2.1904166841,66.46,1.13,66.4696058361,130.7,64.22,-10.45,65.0646670629,2.1875,0.113,2.1904166841,64.22,-10.45,65.0646670629,130.71
2020-12-12 16:30:00,71.196,2.089,71.226640641,1.466,0.149,1.4735525101,69.73,1.94,69.7569817294,130.37,67.38,-9.62,68.063270565,1.466,0.149,1.4735525101,67.38,-9.62,68.063270565,130.39
2020-12-12 17:00:00,74.7025,3.0295,74.7639042353,1.3525,-0.0405,1.3531062412,73.35,3.07,73.414217969,130.14,70.98,-8.4,71.4753132207,1.3525,-0.0405,1.3531062412,70.98,-8.4,71.4753132207,130.15
2020-12-12 17:30:00,76.7205,3.7045,76.8098850442,1.4304999999999999,-0.0755,1.4324910122,75.29,3.7800000000000002,75.3848293757,130.08,72.84,-7.7,73.2458572207,1.4304999999999999,-0.0755,1.4324910122,72.84,-7.7,73.2458572207,130.1
2020-12-12 18:00:00,76.901,3.7555,76.9926462803,1.191,-0.0745,1.1933278049,75.71,3.83,75.8068136779,130.08,73.27,-7.66,73.6693185797,1.191,-0.0745,1.1933278049,73.27,-7.66,73.6693185797,130.1
2020-12-12 18:30:00,76.5685,3.4175,76.644729098,0.8685,-0.052500000000000005,0.8700853406,75.7,3.47,75.7794886496,130.29,73.25,-8.03,73.6888281899,0.8685,-0.052500000000000005,0.8700853406,73.25,-8.03,73.6888281899,130.29
2020-12-12 19:00:00,75.3785,2.789,75.43007877,0.7685000000000001,-0.021,0.768786869,74.61,2.81,74.6628970775,130.4,72.19,-8.68,72.7099614908,0.7685000000000001,-0.021,0.768786869,72.19,-8.68,72.7099614908,130.4
2020-12-12 19:30:00,73.4715,2.1665,73.5034355286,0.7015,0.0165,0.7016940216,72.77,2.15,72.8017540997,130.31,70.41,-9.33,71.0254672635,0.7015,0.0165,0.7016940216,70.41,-9.33,71.0254672635,130.31
2020-12-12 20:00:00,71.733,1.4535,71.7477243629,0.713,0.0035,0.7130085904,71.02,1.45,71.0348006262,130.31,68.73,-10.02,69.4565569259,0.713,0.0035,0.7130085904,68.73,-10.02,69.4565569259,130.31
2020-12-12 20:30:00,70.049,0.867,70.0543652459,0.709,0.017,0.7092037789,69.34,0.85,69.3452096399,130.52,67.09,-10.64,67.9284748835,0.709,0.017,0.7092037789,67.09,-10.64,67.9284748835,130.53
2020-12-12 21:00:00,68.618,0.4395,68.6194074898,0.738,-0.0005,0.7380001694,67.88,0.44,67.881426031,130.48,65.69,-11.0,66.6046252148,0.738,-0.0005,0.7380001694,65.69,-11.0,66.6046252148,130.48
2020-12-12 21:30:00,67.124,0.0825,67.1240506991,0.804,0.0125,0.8040971645,66.32,0.07,66.3200369421,130.57,64.16,-11.44,65.1719203338,0.804,0.0125,0.8040971645,64.16,-11.44,65.1719203338,130.58
2020-12-12 22:00:00,65.545,-0.10550000000000001,65.5450849054,0.915,0.0045000000000000005,0.9150110655,64.63,-0.11,64.6300936097,130.43,62.44,-11.72,63.5304021709,0.915,0.0045000000000000005,0.9150110655,62.44,-11.72,63.5304021709,130.44
2020-12-12 22:30:00,63.5495,-0.8925000000000001,63.555766902,1.1195,-0.07250000000000001,1.1218451319,62.43,-0.8200000000000001,62.4353849992,130.98,60.36,-12.4,61.6205290467,1.1195,-0.07250000000000001,1.1218451319,60.36,-12.4,61.6205290467,130.99
2020-12-12 23:00:00,61.295,-1.3525,61.3099199253,1.625,-0.14250000000000002,1.6312361111,59.67,-1.21,59.6822670481,131.4,57.75,-12.86,59.16453414,1.625,-0.14250000000000002,1.6312361111,57.75,-12.86,59.16453414,131.41
2020-12-12 23:30:00,59.3835,-3.839,59.5074616603,2.1335,-0.199,2.1427606609,57.25,-3.64,57.3656003194,131.91,55.25,-11.6,56.454605658,2.1335,-0.199,2.1427606609,55.25,-11.6,56.454605658,131.92
2020-12-13 00:00:00,58.759,-10.3155,59.6576032141,3.399,-0.3055,3.4127014593,55.36,-10.01,56.2577079163,132.94,52.97,-6.14,53.3246706506,3.399,-0.3055,3.4127014593,52.97,-6.14,53.3246706506,132.95
2020-12-13 00:30:00,58.6015,-10.5805,59.5489948068,5.2015,-0.0505,5.2017451399,53.4,-10.53,54.4283097294,132.15,51.09,-6.67,51.5235577188,5.2015,-0.0505,5.2017451399,51.09,-6.67,51.5235577188,132.15
2020-12-13 01:00:00,59.671,-9.9425,60.4936488175,6.721,-0.1825,6.7234773183000005,52.95,-9.76,53.8419919765,130.33,50.65,-6.03,51.0076798139,6.721,-0.1825,6.7234773183000005,50.65,-6.03,51.0076798139,130.36
2020-12-13 01:30:00,59.415,-9.7365,60.2074883818,6.985,-0.3165,6.9921668494,52.43,-9.42,53.2695156727,130.11,50.15,-5.71,50.4740190593,6.985,-0.3165,6.9921668494,50.15,-5.71,50.4740190593,130.17
2020-12-13 02:00:00,58.55,-10.094,59.4137301977,7.36,-0.364,7.3689955896,51.19,-9.73,52.1065159073,130.53,49.0,-6.01,49.3671965986,7.36,-0.364,7.3689955896,49.0,-6.01,49.3671965986,130.6
2020-12-13 02:30:00,57.7595,-10.176,58.6490478716,7.7995,-0.436,7.8116769166,49.96,-9.74,50.9005815291,130.69,47.82,-6.01,48.1961876086,7.7995,-0.436,7.8116769166,47.82,-6.01,48.1961876086,130.8
2020-12-13 03:00:00,57.4015,-10.2535,58.3100888741,8.5815,-0.49350000000000005,8.5956782455,48.82,-9.76,49.7860422207,130.76,46.74,-6.03,47.1273646622,8.5815,-0.49350000000000005,8.5956782455,46.74,-6.03,47.1273646622,130.91
2020-12-13 03:30:00,56.5525,-10.459,57.5115287334,8.7125,-0.549,8.7297799085,47.84,-9.91,48.8556414347,130.73,45.73,-6.21,46.1497237262,8.7125,-0.549,8.7297799085,45.73,-6.21,46.1497237262,130.91
2020-12-13 04:00:00,56.0995,-10.4325,57.0612912271,9.2595,-0.5825,9.2778039697,46.84,-9.85,47.8644763891,131.1,44.74,-6.16,45.1620770116,9.2595,-0.5825,9.2778039697,44.74,-6.16,45.1620770116,131.35
2020-12-13 04:30:00,55.466,-10.3745,56.427895639,9.346,-0.6245,9.3668413166,46.12,-9.75,47.139334955,130.88,44.12,-6.04,44.531516929,9.346,-0.6245,9.3668413166,44.12,-6.04,44.531516929,130.72
2020-12-13 05:00:00,55.3755,-10.4765,56.3578127015,9.0555,-0.6265000000000001,9.077146165,46.32,-9.85,47.3557272144,131.41,44.38,-6.1,44.7972588447,9.0555,-0.6265000000000001,9.077146165,44.38,-6.1,44.7972588447,131.09
2020-12-13 05:30:00,55.7395,-10.1665,56.6590644337,7.9095,-0.5565,7.9290530645,47.83,-9.61,48.7858688556,130.78,45.8,-5.87,46.1746348118,7.9095,-0.5565,7.9290530645,45.8,-5.87,46.1746348118,130.6
2020-12-13 06:00:00,56.587,-9.4,57.3624316866,8.267,-0.58,8.2873209785,48.32,-8.82,49.1183753803,130.49,46.27,-5.14,46.5546184605,8.267,-0.58,8.2873209785,46.27,-5.14,46.5546184605,130.33
2020-12-13 06:30:00,57.903,-8.8665,58.5779159005,8.503,-0.5565,8.5211913046,49.4,-8.31,50.0940725036,129.9,47.27,-4.67,47.5001242104,8.503,-0.5565,8.5211913046,47.27,-4.67,47.5001242104,129.67
2020-12-13 07:00:00,58.9015,-6.8855,59.3025868955,9.1215,-0.6155,9.14224275,49.78,-6.27,50.1733126273,130.3,47.74,-5.82,48.0934506976,9.1215,-0.6155,9.14224275,47.74,-5.82,48.0934506976,129.91
2020-12-13 07:30:00,59.9405,-2.3085,59.9849373801,9.2505,-0.8185,9.286640539,50.69,-1.49,50.7118940684,131.88,49.23,-9.53,50.1439308391,9.2505,-0.8185,9.286640539,49.23,-9.53,50.1439308391,131.46
2020-12-13 08:00:00,59.48,-9.3535,60.2109488569,8.99,-0.7535000000000001,9.0215221692,50.49,-8.6,51.2171855923,132.54,50.65,-2.58,50.7156672045,8.99,-0.7535000000000001,9.0215221692,50.65,-2.58,50.7156672045,132.19
2020-12-13 08:30:00,60.7445,-4.823,60.9356677919,9.1845,-0.8230000000000001,9.2212997593,51.56,-4.0,51.7149262786,132.26,52.03,-7.14,52.5176208524,9.1845,-0.8230000000000001,9.2212997593,52.03,-7.14,52.5176208524,131.95
2020-12-13 09:00:00,62.686,-5.143,62.8966218886,9.356,-0.9430000000000001,9.4034028415,53.33,-4.2,53.4951296849,132.2,53.83,-7.31,54.3240738531,9.356,-0.9430000000000001,9.4034028415,53.83,-7.31,54.3240738531,132.05
2020-12-13 09:30:00,64.845,-4.521,65.0024112322,9.565,-0.981,9.6151747774,55.28,-3.54,55.3932306334,133.24,55.74,-6.7,56.1412290567,9.565,-0.981,9.6151747774,55.74,-6.7,56.1412290567,133.68
2020-12-13 10:00:00,66.416,-4.293,66.5546009304,9.936,-1.053,9.991641757,56.48,-3.24,56.5728556819,133.61,56.92,-6.43,57.2820329597,9.936,-1.053,9.991641757,56.92,-6.43,57.2820329597,134.11
2020-12-13 10:30:00,67.7915,-4.3155,67.9287200858,9.8115,-0.9955,9.861873681,57.98,-3.32,58.074975678,133.43,58.52,-6.45,58.8743823747,9.8115,-0.9955,9.861873681,58.52,-6.45,58.8743823747,133.98
2020-12-13 11:00:00,68.443,-4.303,68.5781310477,10.593,-1.093,10.6492393156,57.85,-3.21,57.938990326,133.23,58.4,-6.33,58.7420539307,10.593,-1.093,10.6492393156,58.4,-6.33,58.7420539307,133.74
2020-12-13 11:30:00,69.0475,-4.288,69.180518936,12.0075,-1.238,12.071151571,57.04,-3.05,57.1214854499,133.1,57.59,-6.15,57.9174464216,12.0075,-1.238,12.071151571,57.59,-6.15,57.9174464216,133.53
2020-12-13 12:00:00,69.8085,-4.2475,69.9376002484,12.4185,-1.4975,12.5084630751,57.39,-2.75,57.4558491365,133.23,57.95,-5.85,58.2445276399,12.4185,-1.4975,12.5084630751,57.95,-5.85,58.2445276399,133.64
2020-12-13 12:30:00,71.4065,-3.412,71.4879709199,12.3565,-1.462,12.4426900729,59.05,-1.9500000000000002,59.0821885174,132.85,59.63,-5.01,59.8400952539,12.3565,-1.462,12.4426900729,59.63,-5.01,59.8400952539,133.23
2020-12-13 13:00:00,71.838,-3.3145,71.9144224356,11.208,-1.3145,11.2848205236,60.63,-2.0,60.6629780014,132.97,61.23,-5.07,61.4395458968,11.208,-1.3145,11.2848205236,61.23,-5.07,61.4395458968,133.23
2020-12-13 13:30:00,70.8195,-3.719,70.9170821541,12.5195,-1.439,12.6019284735,58.3,-2.2800000000000002,58.3445661566,133.09,58.86,-5.35,59.102640381,12.5195,-1.439,12.6019284735,58.86,-5.35,59.102640381,133.23
2020-12-13 14:00:00,70.165,-4.227,70.2922097675,12.775,-1.387,12.8500736963,57.39,-2.84,57.4602271141,133.75,57.95,-5.96,58.2556786932,12.775,-1.387,12.8500736963,57.95,-5.96,58.2556786932,133.84
2020-12-13 14:30:00,69.231,-4.099,69.3522397764,13.861,-1.429,13.9344666923,55.37,-2.67,55.4343377339,133.91,55.88,-5.82,56.1822641053,13.861,-1.429,13.9344666923,55.88,-5.82,56.1822641053,134.05
2020-12-13 15:00:00,68.309,-4.5655,68.4613998634,14.729,-1.5755,14.8130226912,53.58,-2.99,53.6633627347,134.05,54.06,-6.15,54.4086950772,14.729,-1.5755,14.8130226912,54.06,-6.15,54.4086950772,134.25
2020-12-13 15:30:00,68.684,-4.763,68.8489507908,11.904,-1.393,11.9852269482,56.78,-3.37,56.879920007,134.0,57.3,-6.53,57.6708843352,11.904,-1.393,11.9852269482,57.3,-6.53,57.6708843352,134.22
2020-12-13 16:00:00,69.9535,-3.9425,70.064509336,9.0435,-1.1225,9.1128973713,60.91,-2.8200000000000003,60.975244977,133.63,61.4,-5.97,61.6895526001,9.0435,-1.1225,9.1128973713,61.4,-5.97,61.6895526001,133.84
2020-12-13 16:30:00,72.5215,-3.3055,72.5967925772,8.9315,-1.1555,9.0059354039,63.59,-2.15,63.6263357424,133.17,64.14,-5.25,64.3545033389,8.9315,-1.1555,9.0059354039,64.14,-5.25,64.3545033389,133.33
2020-12-13 17:00:00,75.542,-2.609,75.5870401921,9.242,-1.349,9.3399338863,66.3,-1.26,66.3119717698,133.02,66.96,-4.27,67.0960095684,9.242,-1.349,9.3399338863,66.96,-4.27,67.0960095684,133.19
2020-12-13 17:30:00,76.544,-2.2035,76.5757099102,9.184,-1.3835,9.2876223141,67.36,-0.8200000000000001,67.3649909077,132.95,68.04,-3.81,68.14658979,9.184,-1.3835,9.2876223141,68.04,-3.81,68.14658979,133.13
2020-12-13 18:00:00,76.209,-2.387,76.2463733564,9.339,-1.447,9.4504354397,66.87,-0.9400000000000001,66.8766065228,133.08,67.54,-3.95,67.6554070271,9.339,-1.447,9.4504354397,67.54,-3.95,67.6554070271,133.27
2020-12-13 18:30:00,75.282,0.532,75.2838797353,9.512,-1.498,9.6292340298,65.77,2.03,65.8013206554,132.47,65.25,-6.63,65.5859695362,9.512,-1.498,9.6292340298,65.25,-6.63,65.5859695362,132.65
2020-12-13 19:00:00,74.704,1.5075,74.7192088572,9.634,-1.5825,9.7631072026,65.07,3.09,65.1433265961,132.33,63.04,-7.85,63.5268769892,9.634,-1.5825,9.7631072026,63.04,-7.85,63.5268769892,132.51
2020-12-13 19:30:00,72.69,0.7000000000000001,72.6933703992,9.57,-1.58,9.699551536,63.12,2.2800000000000002,63.1611652837,132.57,61.15,-8.72,61.7686077227,9.57,-1.58,9.699551536,61.15,-8.72,61.7686077227,132.76
2020-12-13 20:00:00,70.4495,-0.334,70.45029174,9.4995,-1.544,9.6241589892,60.95,1.21,60.9620094813,132.86,59.02,-9.8,59.8280903924,9.4995,-1.544,9.6241589892,59.02,-9.8,59.8280903924,133.02
2020-12-13 20:30:00,68.406,-0.8115,68.4108132407,9.356,-1.5015,9.4757183501,59.05,0.6900000000000001,59.0540311918,132.75,57.19,-10.27,58.1048104721,9.356,-1.5015,9.4757183501,57.19,-10.27,58.1048104721,132.84
2020-12-13 21:00:00,66.8365,-1.6455000000000002,66.85675285639999,9.4265,-1.4955,9.5443922017,57.41,-0.15,57.4101959586,133.43,55.54,-11.19,56.6560473383,9.4265,-1.4955,9.5443922017,55.54,-11.19,56.6560473383,133.52
2020-12-13 21:30:00,65.1215,-2.04,65.1534447458,9.3915,-1.52,9.5137096997,55.73,-0.52,55.7324259296,133.19,53.96,-11.58,55.1885676567,9.3915,-1.52,9.5137096997,53.96,-11.58,55.1885676567,133.28
2020-12-13 22:00:00,63.496,-2.7205,63.5542534867,9.306,-1.5005000000000002,9.4261941551,54.19,-1.22,54.2037314214,133.59,52.56,-12.31,53.9823091392,9.306,-1.5005000000000002,9.4261941551,52.56,-12.31,53.9823091392,133.68
2020-12-13 22:30:00,61.9815,-3.0045,62.054277552,9.3315,-1.4745,9.4472769886,52.65,-1.53,52.6722260779,133.47,50.98,-12.67,52.5308414172,9.3315,-1.4745,9.4472769886,50.98,-12.67,52.5308414172,133.57
2020-12-13 23:00:00,59.743,-3.205,59.8289066756,9.463,-1.405,9.5667337164,50.28,-1.8,50.3122092538,132.7,48.69,-12.82,50.3494637509,9.463,-1.405,9.5667337164,48.69,-12.82,50.3494637509,132.8
2020-12-13 23:30:00,57.6335,-3.5245,57.7411674847,9.493500000000001,-1.2845,9.5800043058,48.14,-2.24,48.1920864873,133.83,46.69,-13.39,48.5720928106,9.493500000000001,-1.2845,9.5800043058,46.69,-13.39,48.5720928106,133.95
2020-12-14 00:00:00,55.9545,-3.66,56.0740730663,9.3945,-0.92,9.4394401449,46.56,-2.74,46.64055317,134.18,45.16,-13.94,47.2625560037,9.3945,-0.92,9.4394401449,45.16,-13.94,47.2625560037,134.3
2020-12-14 00:30:00,56.6875,-3.635,56.8039248754,9.5475,-0.865,9.5866042606,47.14,-2.77,47.2213140436,133.16,45.72,-13.8,47.7572863551,9.5475,-0.865,9.5866042606,45.72,-13.8,47.7572863551,133.27
2020-12-14 01:00:00,58.956,-3.2245,59.0441134767,9.646,-0.8045,9.6794904954,49.31,-2.42,49.3693477777,132.26,47.82,-13.28,49.6297370535,9.646,-0.8045,9.6794904954,47.82,-13.28,49.6297370535,132.35
2020-12-14 01:30:00,59.017,-3.258,59.1068596104,9.507,-0.778,9.5387804776,49.51,-2.48,49.5720737916,132.31,48.02,-13.34,49.8384991748,9.507,-0.778,9.5387804776,48.02,-13.34,49.8384991748,132.39
2020-12-14 02:00:00,58.181,-3.76,58.3023701148,9.421,-0.8200000000000001,9.456618899,48.76,-2.94,48.8485537145,132.6,47.3,-13.83,49.2804109155,9.421,-0.8200000000000001,9.456618899,47.3,-13.83,49.2804109155,132.69
2020-12-14 02:30:00,56.9985,-3.9345,57.134134215,9.4985,-0.8545,9.5368586285,47.5,-3.08,47.5997521002,132.55,46.07,-13.99,48.1473259901,9.4985,-0.8545,9.5368586285,46.07,-13.99,48.1473259901,132.69
2020-12-14 03:00:00,56.6885,-3.936,56.8249780312,9.1485,-0.746,9.178865303,47.54,-3.19,47.6469065103,132.79,46.11,-14.13,48.2264346598,9.1485,-0.746,9.178865303,46.11,-14.13,48.2264346598,132.89
2020-12-14 03:30:00,55.9735,-4.157,56.127652287,9.1835,-0.747,9.2138309758,46.79,-3.41,46.9140938312,133.12,45.38,-14.39,47.6068955089,9.1835,-0.747,9.2138309758,45.38,-14.39,47.6068955089,133.21
2020-12-14 04:00:00,55.334,-4.1915,55.4925240753,9.534,-0.8515,9.5719490309,45.8,-3.34,45.9216245357,133.33,44.36,-14.43,46.6479849511,9.534,-0.8515,9.5719490309,44.36,-14.43,46.6479849511,133.42
