Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-14 04:30:00,54.999,-4.4185,55.1762008773,9.499,-0.8585,9.5377158298,45.5,-3.56,45.6390578343,133.53,44.04,-14.66,46.4159153739,9.499,-0.8585,9.5377158298,44.04,-14.66,46.4159153739,133.66
2020-12-14 05:00:00,54.207,-4.306,54.3777572634,9.397,-0.836,9.4341138959,44.81,-3.47,44.9441542361,132.82,43.47,-14.44,45.8056164679,9.397,-0.836,9.4341138959,43.47,-14.44,45.8056164679,132.98
2020-12-14 05:30:00,55.0245,-4.353,55.1964148224,8.8045,-1.113,8.8745698065,46.22,-3.24,46.3334220623,132.54,44.82,-14.15,47.0005840389,8.8045,-1.113,8.8745698065,44.82,-14.15,47.0005840389,132.65
2020-12-14 06:00:00,56.574,-3.717,56.6959748571,8.684,-1.2570000000000001,8.7745031198,47.89,-2.46,47.9531406688,133.07,46.45,-13.49,48.3692319559,8.684,-1.2570000000000001,8.7745031198,46.45,-13.49,48.3692319559,133.17
2020-12-14 06:30:00,58.815,-3.3890000000000002,58.9125584744,9.175,-1.299,9.2665002023,49.64,-2.09,49.6839783029,133.41,48.17,-13.15,49.9326686649,9.175,-1.299,9.2665002023,48.17,-13.15,49.9326686649,133.5
2020-12-14 07:00:00,60.954,-7.8585,61.458491181,8.844,-1.0985,8.9119604044,52.11,-6.76,52.5466430897,132.66,50.1,-7.28,50.6261631965,8.844,-1.0985,8.9119604044,50.1,-7.28,50.6261631965,132.73
2020-12-14 07:30:00,63.052,-8.7295,63.653427828,9.082,-0.8795000000000001,9.1244859718,53.97,-7.85,54.5379079173,130.91,51.58,-4.34,51.7622642472,9.082,-0.8795000000000001,9.1244859718,51.58,-4.34,51.7622642472,130.98
2020-12-14 08:00:00,63.8685,-8.6695,64.4542126048,9.4685,-0.9095000000000001,9.5120808712,54.4,-7.76,54.9506833442,130.56,52.0,-4.24,52.1725751713,9.4685,-0.9095000000000001,9.5120808712,52.0,-4.24,52.1725751713,130.69
2020-12-14 08:30:00,65.6315,-7.9945,66.1166077661,9.4815,-0.8145,9.5164201515,56.15,-7.18,56.6071983055,130.56,53.66,-3.69,53.7867241984,9.4815,-0.8145,9.5164201515,53.66,-3.69,53.7867241984,130.65
2020-12-14 09:00:00,66.8025,-7.6885,67.2434906775,10.2525,-0.8285,10.2859208873,56.55,-6.86,56.9645688126,130.7,54.03,-3.38,54.1356195125,10.2525,-0.8285,10.2859208873,54.03,-3.38,54.1356195125,130.77
2020-12-14 09:30:00,67.5415,-7.5245,67.9593431582,10.9215,-0.8745,10.956455289,56.62,-6.65,57.0091825937,130.7,54.1,-3.18,54.1933796695,10.9215,-0.8745,10.956455289,54.1,-3.18,54.1933796695,130.74
2020-12-14 10:00:00,67.6125,-7.5165,68.0290226925,13.5025,-1.0265,13.5414625687,54.11,-6.49,54.497818305,130.97,51.63,-3.05,51.7200096674,13.5025,-1.0265,13.5414625687,51.63,-3.05,51.7200096674,131.03
2020-12-14 10:30:00,68.378,-7.5275,68.7910905587,11.328,-0.7275,11.3513364962,57.05,-6.8,57.4538292893,131.12,54.4,-3.35,54.5030503734,11.328,-0.7275,11.3513364962,54.4,-3.35,54.5030503734,131.03
2020-12-14 11:00:00,68.217,-7.4875,68.6266839156,11.757,-0.8075,11.7846979278,56.46,-6.68,56.8537949481,131.36,53.91,-3.18,54.003708206,11.757,-0.8075,11.7846979278,53.91,-3.18,54.003708206,131.03
2020-12-14 11:30:00,66.9285,-7.937,67.3974783004,17.6285,-1.177,17.6677486186,49.3,-6.76,49.761306253,131.08,47.14,-3.29,47.2546685524,17.6285,-1.177,17.6677486186,47.14,-3.29,47.2546685524,130.68
2020-12-14 12:00:00,67.1415,-8.0895,67.6270732215,17.2115,-1.4995,17.2766962264,49.93,-6.59,50.363012221299996,131.25,47.75,-3.14,47.8531305141,17.2115,-1.4995,17.2766962264,47.75,-3.14,47.8531305141,130.97
2020-12-14 12:30:00,66.462,-8.5275,67.0068332355,25.892,-2.1175,25.9784424139,40.57,-6.41,41.0732638099,131.11,38.83,-3.0,38.9457173512,25.892,-2.1175,25.9784424139,38.83,-3.0,38.9457173512,130.97
2020-12-14 13:00:00,66.956,-8.347,67.4742791366,19.606,-2.067,19.7146576181,47.35,-6.28,47.764640687400004,131.06,45.29,-2.86,45.3802126482,19.606,-2.067,19.7146576181,45.29,-2.86,45.3802126482,131.04
2020-12-14 13:30:00,66.0035,-8.3495,66.5295134696,25.5835,-2.1095,25.6703226022,40.42,-6.24,40.898826389,131.09,38.68,-2.85,38.7848540026,25.5835,-2.1095,25.6703226022,38.68,-2.85,38.7848540026,131.08
2020-12-14 14:00:00,64.3735,-8.743,64.9645099362,27.9335,-2.053,28.0088420191,36.44,-6.69,37.0490175308,131.24,34.9,-3.3,35.0556700121,27.9335,-2.053,28.0088420191,34.9,-3.3,35.0556700121,131.23
2020-12-14 14:30:00,63.7685,-8.3475,64.3125364801,21.3085,-0.7175,21.3205764111,42.46,-7.63,43.1401031524,131.21,40.63,-4.16,40.8424105557,21.3085,-0.7175,21.3205764111,40.63,-4.16,40.8424105557,131.18
2020-12-14 15:00:00,64.168,-8.1665,64.6855775753,15.218,-0.6665,15.2325882978,48.95,-7.5,49.5212328199,131.21,46.8,-4.01,46.9714817735,15.218,-0.6665,15.2325882978,46.8,-4.01,46.9714817735,131.15
2020-12-14 15:30:00,65.227,-7.7095,65.6810316549,11.447,-0.40950000000000003,11.4543222955,53.78,-7.3,54.2731830649,130.81,51.4,-3.81,51.5410137657,11.447,-0.40950000000000003,11.4543222955,51.4,-3.81,51.5410137657,130.78
2020-12-14 16:00:00,67.425,-6.9425,67.7814792643,8.825,-0.2325,8.8280621458,58.6,-6.71,58.9829136276,130.71,55.91,-3.27,56.0055443684,8.825,-0.2325,8.8280621458,55.91,-3.27,56.0055443684,130.68
2020-12-14 16:30:00,70.703,-6.208,70.9750200634,8.383,-0.128,8.3839771588,62.32,-6.08,62.6158829691,130.77,59.44,-2.65,59.4990428494,8.383,-0.128,8.3839771588,59.44,-2.65,59.4990428494,130.73
2020-12-14 17:00:00,73.8115,-5.26,73.9986833143,8.7915,-0.34,8.7980720757,65.02,-4.92,65.2058801029,130.62,62.1,-1.5,62.1181133004,8.7915,-0.34,8.7980720757,62.1,-1.5,62.1181133004,130.63
2020-12-14 17:30:00,75.4325,-5.0155,75.5990561879,6.9225,-0.0955,6.9231587083,68.51,-4.92,68.68643607,130.47,65.41,-1.48,65.4267414747,6.9225,-0.0955,6.9231587083,65.41,-1.48,65.4267414747,130.46
2020-12-14 18:00:00,75.1055,-4.93,75.2671311414,5.9055,0.02,5.9055338666,69.2,-4.95,69.3768152916,130.42,66.06,-1.51,66.0772555423,5.9055,0.02,5.9055338666,66.06,-1.51,66.0772555423,130.46
2020-12-14 18:30:00,73.8835,-5.7195,74.1045494724,7.7735,-0.029500000000000002,7.7735559752,66.11,-5.69,66.3544135684,130.74,63.13,-2.2,63.168321966,7.7735,-0.029500000000000002,7.7735559752,63.13,-2.2,63.168321966,130.76
2020-12-14 19:00:00,71.98,-6.5385,72.2763611581,7.72,-0.0785,7.7203990991,64.26,-6.46,64.5838927288,130.99,61.37,-2.95,61.4408609966,7.72,-0.0785,7.7203990991,61.37,-2.95,61.4408609966,131.01
2020-12-14 19:30:00,70.129,-7.1585,70.4934093604,7.549,-0.5185000000000001,7.5667855295,62.58,-6.64,62.9312799806,130.99,59.76,-3.14,59.8424364477,7.549,-0.5185000000000001,7.5667855295,59.76,-3.14,59.8424364477,130.98
2020-12-14 20:00:00,68.6075,-7.4735,69.0133484081,8.0875,-0.6535000000000001,8.1138596549,60.52,-6.82,60.9030606784,130.85,57.81,-3.32,57.9052545111,8.0875,-0.6535000000000001,8.1138596549,57.81,-3.32,57.9052545111,130.86
2020-12-14 20:30:00,67.1345,-7.607,67.5640994852,8.2845,-0.627,8.3081928992,58.85,-6.98,59.2624915102,130.37,56.23,-3.5,56.3388223164,8.2845,-0.627,8.3081928992,56.23,-3.5,56.3388223164,130.3
2020-12-14 21:00:00,65.3,-7.992,65.7872484909,7.78,-0.592,7.8024908843,57.52,-7.4,57.9940548677,130.08,54.95,-3.93,55.0903566879,7.78,-0.592,7.8024908843,54.95,-3.93,55.0903566879,130.05
2020-12-14 21:30:00,63.9075,-8.3295,64.4480343106,7.6575,-0.6695,7.6867116832,56.25,-7.66,56.7691650458,130.11,53.73,-4.17,53.8915744806,7.6575,-0.6695,7.6867116832,53.73,-4.17,53.8915744806,130.1
2020-12-14 22:00:00,62.04,-8.907,62.6761218408,8.41,-0.8270000000000001,8.4505638273,53.63,-8.08,54.2352588267,130.36,51.16,-4.62,51.3681808126,8.41,-0.8270000000000001,8.4505638273,51.16,-4.62,51.3681808126,130.34
2020-12-14 22:30:00,60.0005,-9.449,60.7399670831,7.4605,-0.729,7.4960323672,52.54,-8.72,53.2587082081,130.96,50.11,-5.21,50.3801171098,7.4605,-0.729,7.4960323672,50.11,-5.21,50.3801171098,130.95
2020-12-14 23:00:00,57.6775,-10.0545,58.5473054589,7.1075,-0.7345,7.1453513909,50.57,-9.32,51.4216617779,131.59,48.53,-5.74,48.8682770312,7.1075,-0.7345,7.1453513909,48.53,-5.74,48.8682770312,131.58
2020-12-14 23:30:00,55.5925,-10.691,56.6111608894,7.3125,-0.731,7.3489466762,48.28,-9.96,49.2966530304,132.66,46.4,-6.32,46.8284358056,7.3125,-0.731,7.3489466762,46.4,-6.32,46.8284358056,132.64
2020-12-15 00:00:00,54.4415,-10.946,55.5309988948,7.5815,-0.756,7.6190995695,46.86,-10.19,47.9551425814,131.5,45.01,-6.61,45.4927708543,7.5815,-0.756,7.6190995695,45.01,-6.61,45.4927708543,131.5
2020-12-15 00:30:00,55.5565,-10.727,56.5826229619,7.8565000000000005,-0.527,7.8741552722,47.7,-10.2,48.7783763567,131.13,45.81,-6.62,46.285856371,7.8565000000000005,-0.527,7.8741552722,45.81,-6.62,46.285856371,131.14
2020-12-15 01:00:00,58.362,-10.1585,59.2394983626,6.982,-0.3885,6.9928003153,51.38,-9.77,52.3006433995,130.81,49.3,-6.21,49.689577378,6.982,-0.3885,6.9928003153,49.3,-6.21,49.689577378,130.83
2020-12-15 01:30:00,60.4575,-10.036,61.2848317469,6.1675,-1.236,6.2901313381,54.29,-8.8,54.998582709,131.37,52.08,-5.25,52.3439480743,6.1675,-1.236,6.2901313381,52.08,-5.25,52.3439480743,131.37
2020-12-15 02:00:00,60.04,-10.0925,60.8823468359,7.51,-0.9125000000000001,7.5652333902999995,52.53,-9.18,53.3261033641,131.42,50.4,-5.61,50.7112620628,7.51,-0.9125000000000001,7.5652333902999995,50.4,-5.61,50.7112620628,131.43
2020-12-15 02:30:00,59.4995,-10.1095,60.352236831,6.1095,-0.6595000000000001,6.1449923108,53.39,-9.45,54.2198727405,131.24,51.22,-5.89,51.5575455195,6.1095,-0.6595000000000001,6.1449923108,51.22,-5.89,51.5575455195,131.24
2020-12-15 03:00:00,58.9405,-10.21,59.8182801512,5.4705,-0.61,5.5044046227,53.47,-9.6,54.3249565117,131.14,51.28,-6.03,51.6333157951,5.4705,-0.61,5.5044046227,51.28,-6.03,51.6333157951,131.15
2020-12-15 03:30:00,58.232,-10.414,59.155872236,5.902,-0.584,5.9308228771,52.33,-9.83,53.245260822,131.44,50.21,-6.25,50.5974959855,5.902,-0.584,5.9308228771,50.21,-6.25,50.5974959855,131.46
2020-12-15 04:00:00,57.5785,-10.617,58.5491618322,5.9685,-0.647,6.0034657699,51.61,-9.97,52.5641798186,131.59,49.42,-6.43,49.8365458273,5.9685,-0.647,6.0034657699,49.42,-6.43,49.8365458273,131.46
2020-12-15 04:30:00,57.0895,-10.58,58.061582912,5.5095,-0.6900000000000001,5.5525390814,51.58,-9.89,52.5196011028,131.47,49.42,-6.34,49.8250137983,5.5095,-0.6900000000000001,5.5525390814,49.42,-6.34,49.8250137983,131.61
2020-12-15 05:00:00,56.6065,-10.418,57.5571938705,6.1465,-0.6880000000000001,6.1848853061,50.46,-9.73,51.3895368728,131.34,48.42,-6.18,48.812793405,6.1465,-0.6880000000000001,6.1848853061,48.42,-6.18,48.812793405,131.33
2020-12-15 05:30:00,58.055,-10.113,58.9292439626,4.915,-0.683,4.9622287331,53.14,-9.43,53.9702186395,130.78,50.98,-5.9,51.3202727974,4.915,-0.683,4.9622287331,50.98,-5.9,51.3202727974,130.53
2020-12-15 06:00:00,59.283,-9.782,60.0846204365,6.033,-0.492,6.0530284156,53.25,-9.29,54.0542930765,131.83,51.14,-5.72,51.4588962182,6.033,-0.492,6.0530284156,51.14,-5.72,51.4588962182,131.58
2020-12-15 06:30:00,61.0785,-9.1835,61.7650373148,7.2185,-0.5935,7.2428574817,53.86,-8.59,54.5406976486,131.57,51.75,-5.09,51.9997173069,7.2185,-0.5935,7.2428574817,51.75,-5.09,51.9997173069,131.33
2020-12-15 07:00:00,63.0615,-8.4795,63.6290397735,7.1215,-0.4495,7.1356718324,55.94,-8.03,56.5134010656,131.3,53.51,-4.53,53.7014059406,7.1215,-0.4495,7.1356718324,53.51,-4.53,53.7014059406,131.05
2020-12-15 07:30:00,64.493,-7.5865,64.9376780556,5.683,0.1335,5.6845678156,58.81,-7.72,59.3145386899,131.21,56.2,-4.19,56.355976613,5.683,0.1335,5.6845678156,56.2,-4.19,56.355976613,130.93
2020-12-15 08:00:00,65.8045,-7.0575,66.181874607,5.6045,-0.3175,5.6134861272,60.2,-6.74,60.5761306126,131.21,57.53,-3.26,57.6222916934,5.6045,-0.3175,5.6134861272,57.53,-3.26,57.6222916934,130.93
2020-12-15 08:30:00,67.148,-7.013,67.5132288741,6.818,-0.28300000000000003,6.8238708223,60.33,-6.73,60.7042156691,131.91,57.66,-3.18,57.7476233277,6.818,-0.28300000000000003,6.8238708223,57.66,-3.18,57.7476233277,131.64
2020-12-15 09:00:00,68.0395,-7.0235,68.401046136,8.7095,-0.3335,8.7158827723,59.33,-6.69,59.7059879744,132.14,56.71,-3.15,56.7974171948,8.7095,-0.3335,8.7158827723,56.71,-3.15,56.7974171948,131.98
2020-12-15 09:30:00,68.752,-7.229,69.1310056704,9.552,-0.529,9.5666370789,59.2,-6.7,59.5779321561,132.14,56.54,-3.16,56.6282367728,9.552,-0.529,9.5666370789,56.54,-3.16,56.6282367728,131.98
2020-12-15 10:00:00,69.4785,-6.933,69.8235522675,9.7185,-0.673,9.7417745432,59.76,-6.26,60.0869802869,132.37,57.0,-2.7800000000000002,57.0677527155,9.7185,-0.673,9.7417745432,57.0,-2.7800000000000002,57.0677527155,132.24
2020-12-15 10:30:00,68.661,-6.95,69.0118498593,10.501,-0.72,10.5256544215,58.16,-6.23,58.4927217695,131.78,55.52,-2.74,55.5875705531,10.501,-0.72,10.5256544215,55.52,-2.74,55.5875705531,131.44
2020-12-15 11:00:00,68.0775,-7.2685,68.4644221366,15.8075,-0.8685,15.8313407044,52.27,-6.4,52.6603541576,131.73,49.96,-2.91,50.0446770396,15.8075,-0.8685,15.8313407044,49.96,-2.91,50.0446770396,131.4
2020-12-15 11:30:00,67.9315,-7.461,68.3399971704,15.7715,-1.351,15.8292581396,52.16,-6.11,52.5166421242,132.17,49.87,-2.62,49.9387755156,15.7715,-1.351,15.8292581396,49.87,-2.62,49.9387755156,131.84
2020-12-15 12:00:00,66.1985,-8.0035,66.6805624939,23.9585,-1.9035000000000002,24.0339974723,42.24,-6.1,42.6781864657,132.01,40.43,-2.68,40.5187277688,23.9585,-1.9035000000000002,24.0339974723,40.43,-2.68,40.5187277688,131.73
2020-12-15 12:30:00,66.0785,-8.4855,66.6211068093,29.6285,-2.4755000000000003,29.7317357801,36.45,-6.01,36.9421520759,132.22,34.9,-2.61,34.9974584792,29.6285,-2.4755000000000003,29.7317357801,34.9,-2.61,34.9974584792,131.95
2020-12-15 13:00:00,67.022,-8.219,67.5240730777,20.642,-1.499,20.6963563218,46.38,-6.72,46.8643019792,132.22,44.36,-3.23,44.4774381007,20.642,-1.499,20.6963563218,44.36,-3.23,44.4774381007,131.95
2020-12-15 13:30:00,66.6155,-8.399000000000001,67.1428927084,22.5355,-1.609,22.5928670436,44.08,-6.79,44.5998934976,132.28,42.17,-3.31,42.2997044907,22.5355,-1.609,22.5928670436,42.17,-3.31,42.2997044907,132.12
2020-12-15 14:00:00,65.4825,-8.678,66.0550186606,23.6825,-2.068,23.7726193393,41.8,-6.61,42.3194057142,132.28,39.99,-3.15,40.1138704191,23.6825,-2.068,23.7726193393,39.99,-3.15,40.1138704191,132.18
2020-12-15 14:30:00,65.9285,-8.349,66.4550443025,19.2685,-1.669,19.3406476947,46.66,-6.68,47.1357401554,132.24,44.64,-3.19,44.7538344726,19.2685,-1.669,19.3406476947,44.64,-3.19,44.7538344726,132.12
2020-12-15 15:00:00,66.6295,-7.776,67.0817146937,15.2295,-1.196,15.2763898304,51.4,-6.58,51.8194596653,132.24,49.14,-3.06,49.2351825426,15.2295,-1.196,15.2763898304,49.14,-3.06,49.2351825426,132.12
2020-12-15 15:30:00,67.8695,-7.3065,68.2616581435,9.5795,-0.6765,9.6033573556,58.29,-6.63,58.6658418503,132.16,55.66,-3.12,55.7473766199,9.5795,-0.6765,9.6033573556,55.66,-3.12,55.7473766199,132.06
2020-12-15 16:00:00,69.621,-6.1315,69.8904781301,6.7010000000000005,-0.3215,6.7087080165,62.92,-5.8100000000000005,63.1876768049,131.67,60.0,-2.34,60.0456126624,6.7010000000000005,-0.3215,6.7087080165,60.0,-2.34,60.0456126624,131.57
2020-12-15 16:30:00,72.1925,-5.4925,72.4011368177,6.9425,-0.3925,6.9535863049,65.25,-5.1,65.4490068679,131.46,62.31,-1.6400000000000001,62.3315786741,6.9425,-0.3925,6.9535863049,62.31,-1.6400000000000001,62.3315786741,131.37
2020-12-15 17:00:00,76.028,-4.596,76.1667906636,5.788,-0.516,5.8109551711,70.24,-4.08,70.3583967981,131.0,67.09,-0.65,67.0931486815,5.788,-0.516,5.8109551711,67.09,-0.65,67.0931486815,130.91
2020-12-15 17:30:00,77.742,-4.0585,77.8478643654,5.332,-0.4385,5.3500005841,72.41,-3.62,72.5004310332,130.69,69.14,-0.22,69.1403500136,5.332,-0.4385,5.3500005841,69.14,-0.22,69.1403500136,130.6
2020-12-15 18:00:00,77.7785,-4.4025,77.9029978146,5.7885,-0.5725,5.8167420864,71.99,-3.83,72.0918095209,130.8,68.74,-0.38,68.7410503266,5.7885,-0.5725,5.8167420864,68.74,-0.38,68.7410503266,130.72
2020-12-15 18:30:00,76.971,-4.6945,77.1140270719,5.931,-0.5345,5.9550357891,71.04,-4.16,71.1616975627,131.05,67.82,-0.7000000000000001,67.8236124075,5.931,-0.5345,5.9550357891,67.82,-0.7000000000000001,67.8236124075,130.96
2020-12-15 19:00:00,76.0315,-5.279,76.2145447618,7.1515,-0.709,7.186559208,68.88,-4.57,69.0314370414,131.05,65.77,-1.12,65.7795355715,7.1515,-0.709,7.186559208,65.77,-1.12,65.7795355715,130.99
2020-12-15 19:30:00,73.6795,-5.7010000000000005,73.8997301839,6.8295,-0.751,6.870667453,66.85,-4.95,67.0330142542,130.07,63.82,-1.53,63.8383372277,6.8295,-0.751,6.870667453,63.82,-1.53,63.8383372277,130.0
2020-12-15 20:00:00,72.5065,-6.535,72.8004036201,7.8365,-1.325,7.947726546,64.67,-5.21,64.879526817,131.02,61.81,-1.4,61.8258530067,7.8365,-1.325,7.947726546,61.81,-1.4,61.8258530067,130.96
2020-12-15 20:30:00,70.998,-7.2895,71.3712323997,8.118,-0.9795,8.1768786374,62.88,-6.31,63.1958107789,132.49,60.21,-2.46,60.2602331559,8.118,-0.9795,8.1768786374,60.21,-2.46,60.2602331559,132.43
2020-12-15 21:00:00,69.5465,-8.0445,70.0102109874,8.5565,-1.0945,8.6262171605,60.99,-6.95,61.3847098226,133.05,58.4,-3.07,58.4806369664,8.5565,-1.0945,8.6262171605,58.4,-3.07,58.4806369664,132.99
2020-12-15 21:30:00,67.6875,-8.6975,68.2440045901,8.9775,-1.0875,9.0431279157,58.71,-7.61,59.2011503267,133.05,56.17,-3.74,56.2943736087,8.9775,-1.0875,9.0431279157,56.17,-3.74,56.2943736087,132.99
2020-12-15 22:00:00,65.3675,-9.345,66.0321064426,9.1975,-1.145,9.2684967093,56.17,-8.2,56.7653846988,133.55,53.72,-4.32,53.8934207487,9.1975,-1.145,9.2684967093,53.72,-4.32,53.8934207487,133.5
2020-12-15 22:30:00,63.9535,-9.7325,64.689811551,9.2635,-1.0925,9.3277000649,54.69,-8.64,55.3682734063,133.68,52.44,-4.71,52.6510940057,9.2635,-1.0925,9.3277000649,52.44,-4.71,52.6510940057,133.63
2020-12-15 23:00:00,61.768,-10.07,62.583470054,9.648,-1.09,9.709377117,52.12,-8.98,52.8879456965,133.86,50.16,-5.03,50.4115710924,9.648,-1.09,9.709377117,50.16,-5.03,50.4115710924,133.81
2020-12-15 23:30:00,59.5545,-10.3075,60.4399125289,9.7545,-1.0175,9.80742456,49.8,-9.29,50.6590969126,132.76,47.84,-5.09,48.1100166286,9.7545,-1.0175,9.80742456,47.84,-5.09,48.1100166286,132.73
2020-12-16 00:00:00,58.572,-10.174,59.4490492775,9.892,-1.014,9.9438352762,48.68,-9.16,49.5343113407,131.79,46.65,-5.6,46.9849177928,9.892,-1.014,9.9438352762,46.65,-5.6,46.9849177928,131.81
2020-12-16 00:30:00,59.362,-10.07,60.2100651386,9.682,-0.96,9.7294770671,49.68,-9.11,50.508360694,131.57,47.61,-5.54,47.9312392913,9.682,-0.96,9.7294770671,47.61,-5.54,47.9312392913,131.64
2020-12-16 01:00:00,62.1135,-9.337,62.8113560692,9.8035,-1.007,9.8550830159,52.31,-8.33,52.9690947629,130.85,50.09,-4.82,50.3213721991,9.8035,-1.007,9.8550830159,50.09,-4.82,50.3213721991,130.86
2020-12-16 01:30:00,62.5015,-9.6,63.234464513,9.9215,-1.09,9.9811954319,52.58,-8.51,53.2642140654,131.66,50.37,-4.44,50.5653092545,9.9215,-1.09,9.9811954319,50.37,-4.44,50.5653092545,131.64
2020-12-16 02:00:00,61.526,-9.5395,62.2611494935,10.026,-1.1595,10.0928249886,51.5,-8.38,52.1773360761,133.02,49.44,-4.51,49.6452787282,10.026,-1.1595,10.0928249886,49.44,-4.51,49.6452787282,132.9
2020-12-16 02:30:00,60.8315,-10.0175,61.6508045244,10.1015,-1.1475,10.166467356,50.73,-8.87,51.4996097073,133.26,48.66,-5.0,48.9162099922,10.1015,-1.1475,10.166467356,48.66,-5.0,48.9162099922,133.13
2020-12-16 03:00:00,60.1835,-10.3175,61.0614811358,10.2335,-1.1975,10.3033260892,49.95,-9.12,50.7757511023,133.53,47.87,-5.26,48.1581197723,10.2335,-1.1975,10.3033260892,47.87,-5.26,48.1581197723,133.44
2020-12-16 03:30:00,60.1985,-10.2755,61.0691845574,10.3285,-1.3955,10.4223477442,49.87,-8.88,50.654430211,133.3,47.88,-4.99,48.1393238424,10.3285,-1.3955,10.4223477442,47.88,-4.99,48.1393238424,133.11
2020-12-16 04:00:00,60.712,-10.4875,61.6111564593,10.282,-1.7075,10.4228153706,50.43,-8.78,51.1886051773,133.6,48.42,-4.86,48.6632921204,10.282,-1.7075,10.4228153706,48.42,-4.86,48.6632921204,133.27
2020-12-16 04:30:00,59.8555,-10.0525,60.6937693384,9.7955,-1.6625,9.9355788206,50.06,-8.39,50.7582082032,132.43,48.07,-4.55,48.2848568394,9.7955,-1.6625,9.9355788206,48.07,-4.55,48.2848568394,132.09
2020-12-16 05:00:00,58.9495,-10.0485,59.7997985155,10.2495,-1.3085,10.33268709,48.7,-8.74,49.4780516997,132.86,46.77,-4.87,47.0228646511,10.2495,-1.3085,10.33268709,46.77,-4.87,47.0228646511,132.35
2020-12-16 05:30:00,58.5965,-9.9965,59.4430805435,9.9365,-1.0565,9.9925084188,48.66,-8.94,49.4744297592,132.65,46.73,-5.08,47.005311402,9.9365,-1.0565,9.9925084188,46.73,-5.08,47.005311402,131.94
2020-12-16 06:00:00,59.4385,-9.5365,60.1986720327,8.9185,-0.9465,8.9685843086,50.52,-8.59,51.2450826909,132.29,48.51,-4.75,48.7420003693,8.9185,-0.9465,8.9685843086,48.51,-4.75,48.7420003693,131.85
2020-12-16 06:30:00,61.832,-9.221,62.5157825273,8.092,-0.901,8.1420062024,53.74,-8.32,54.3802353801,133.47,51.61,-4.41,51.7980713927,8.092,-0.901,8.1420062024,51.61,-4.41,51.7980713927,133.11
2020-12-16 07:00:00,63.3685,-8.3485,63.9160718795,8.8985,-0.8085,8.9351538599,54.47,-7.54,54.9893853394,132.21,52.3,-3.9699999999999998,52.4504613898,8.8985,-0.8085,8.9351538599,52.3,-3.9699999999999998,52.4504613898,132.06
2020-12-16 07:30:00,65.4295,-7.558,65.8645795117,9.2995,-0.868,9.3399209981,56.13,-6.69,56.5272766017,131.21,53.75,-3.2,53.845171557,9.2995,-0.868,9.3399209981,53.75,-3.2,53.845171557,131.14
2020-12-16 08:00:00,66.322,-6.942,66.684323855,8.082,-0.762,8.1178425705,58.24,-6.18,58.5669702136,130.56,55.64,-2.73,55.7069340388,8.082,-0.762,8.1178425705,55.64,-2.73,55.7069340388,130.5
2020-12-16 08:30:00,68.376,-6.3505,68.6702717794,8.146,-0.7805000000000001,8.1833059487,60.23,-5.57,60.487005216,130.34,57.5,-2.16,57.5405561322,8.146,-0.7805000000000001,8.1833059487,57.5,-2.16,57.5405561322,130.27
2020-12-16 09:00:00,70.0075,-5.774,70.2452071835,7.4575,-0.664,7.4870022205,62.55,-5.11,62.758382707,130.05,59.64,-1.75,59.6656693585,7.4575,-0.664,7.4870022205,59.64,-1.75,59.6656693585,129.99
2020-12-16 09:30:00,70.7475,-5.319,70.947167084,6.8675,-0.489,6.8848875989,63.88,-4.83,64.0623391705,129.99,61.01,-1.44,61.0269915693,6.8675,-0.489,6.8848875989,61.01,-1.44,61.0269915693,129.92
2020-12-16 10:00:00,71.2375,-5.185,71.4259450848,7.4375,-0.435,7.450210148,63.8,-4.75,63.9765777453,130.02,60.95,-1.34,60.9647283271,7.4375,-0.435,7.450210148,60.95,-1.34,60.9647283271,129.97
2020-12-16 10:30:00,70.758,-5.833,70.998017247,9.338,-0.583,9.3561815395,61.42,-5.25,61.6439688859,130.02,58.69,-1.8399999999999999,58.7188359898,9.338,-0.583,9.3561815395,58.69,-1.8399999999999999,58.7188359898,129.97
2020-12-16 11:00:00,69.984,-6.463,70.2817944065,11.944,-0.713,11.9652624292,58.04,-5.75,58.3241296549,129.97,55.46,-2.34,55.5093433577,11.944,-0.713,11.9652624292,55.46,-2.34,55.5093433577,129.93
2020-12-16 11:30:00,70.812,-6.1165,71.0756703539,11.452,-0.6765,11.471963923,59.36,-5.44,59.6087510354,129.97,56.73,-2.03,56.7663086698,11.452,-0.6765,11.471963923,56.73,-2.03,56.7663086698,129.93
2020-12-16 12:00:00,71.0035,-6.571,71.3069074722,11.2135,-0.871,11.2472762592,59.79,-5.7,60.0610864038,132.5,57.26,-1.48,57.2791235966,11.2135,-0.871,11.2472762592,57.26,-1.48,57.2791235966,132.5
2020-12-16 12:30:00,71.6685,-6.6745,71.9786276786,12.4785,-0.9445,12.5141936416,59.19,-5.73,59.4667049701,133.47,56.73,-1.87,56.7608121859,12.4785,-0.9445,12.5141936416,56.73,-1.87,56.7608121859,133.48
2020-12-16 13:00:00,71.2675,-6.918,71.6024809643,13.7775,-1.118,13.8227866311,57.49,-5.8,57.7818319197,133.65,55.1,-1.9500000000000002,55.1344946472,13.7775,-1.118,13.8227866311,55.1,-1.9500000000000002,55.1344946472,133.63
2020-12-16 13:30:00,71.2865,-6.958,71.6252668145,9.7165,-0.758,9.7460215601,61.57,-6.2,61.8813776511,133.8,58.99,-2.3,59.0348210804,9.7165,-0.758,9.7460215601,58.99,-2.3,59.0348210804,133.72
2020-12-16 14:00:00,70.572,-7.1065,70.9289047304,9.472,-0.7165,9.4990608088,61.1,-6.39,61.433232863,133.98,58.54,-2.45,58.5912459332,9.472,-0.7165,9.4990608088,58.54,-2.45,58.5912459332,133.79
2020-12-16 14:30:00,69.3005,-7.5535,69.7109364627,14.4805,-1.1535,14.5263705894,54.82,-6.4,55.1923219298,134.04,52.55,-2.51,52.6099097129,14.4805,-1.1535,14.5263705894,52.55,-2.51,52.6099097129,133.88
2020-12-16 15:00:00,69.14,-7.301,69.524414424,13.88,-0.971,13.9139225598,55.26,-6.33,55.6213672971,134.04,52.89,-2.47,52.9476439514,13.88,-0.971,13.9139225598,52.89,-2.47,52.9476439514,133.88
2020-12-16 15:30:00,70.378,-6.842,70.709800226,10.408,-0.712,10.4323251483,59.97,-6.13,60.2824833596,133.82,57.34,-2.2800000000000002,57.3853117095,10.408,-0.712,10.4323251483,57.34,-2.2800000000000002,57.3853117095,133.72
2020-12-16 16:00:00,71.2215,-6.457,71.5135994846,6.9815000000000005,-0.517,7.0006164907,64.24,-5.94,64.5140387823,133.69,61.52,-2.03,61.5534832483,6.9815000000000005,-0.517,7.0006164907,61.52,-2.03,61.5534832483,133.6
2020-12-16 16:30:00,73.635,-5.805,73.8634635662,5.575,-0.34500000000000003,5.5856646873999996,68.06,-5.46,68.278658452,133.35,65.15,-1.57,65.1689143687,5.575,-0.34500000000000003,5.5856646873999996,65.15,-1.57,65.1689143687,133.27
2020-12-16 17:00:00,77.0645,-4.994,77.2261432175,6.0745,-0.434,6.0899840928,70.99,-4.5600000000000005,71.1363036712,133.15,67.93,-0.7000000000000001,67.9336065582,6.0745,-0.434,6.0899840928,67.93,-0.7000000000000001,67.9336065582,133.07
2020-12-16 17:30:00,79.4525,-4.626,79.5870569392,5.4725,-0.486,5.4940378821,73.98,-4.14,74.0957488659,133.09,70.79,-0.27,70.7905149014,5.4725,-0.486,5.4940378821,70.79,-0.27,70.7905149014,133.02
2020-12-16 18:00:00,79.4535,-4.4295,79.5768756141,4.9335,-0.47950000000000004,4.9567471693,74.52,-3.95,74.6246132318,132.92,71.31,-0.08,71.3100448745,4.9335,-0.47950000000000004,4.9567471693,71.31,-0.08,71.3100448745,132.86
2020-12-16 18:30:00,78.755,-4.9995,78.9135287847,5.065,-0.5295,5.0926020117,73.69,-4.47,73.8254495415,133.32,70.53,-0.6000000000000001,70.5325520593,5.065,-0.5295,5.0926020117,70.53,-0.6000000000000001,70.5325520593,133.24
2020-12-16 19:00:00,77.223,-5.763,77.4377420771,4.963,-0.593,4.9983015115,72.26,-5.17,72.4447134027,133.48,69.16,-1.27,69.1716596591,4.963,-0.593,4.9983015115,69.16,-1.27,69.1716596591,133.41
2020-12-16 19:30:00,75.591,-6.2785,75.8512942754,5.171,-0.6085,5.2066796761,70.42,-5.67,70.6478966424,133.62,67.42,-1.75,67.442708279,5.171,-0.6085,5.2066796761,67.42,-1.75,67.442708279,133.55
2020-12-16 20:00:00,73.7195,-6.864,74.0383628685,5.2695,-0.674,5.3124294113,68.45,-6.19,68.7293139788,133.58,65.55,-2.25,65.5886041931,5.2695,-0.674,5.3124294113,65.55,-2.25,65.5886041931,133.55
2020-12-16 20:30:00,71.97,-7.593,72.3694310396,6.19,-0.723,6.2320806317,65.78,-6.87,66.1377751365,133.71,62.98,-2.93,63.0481189252,6.19,-0.723,6.2320806317,62.98,-2.93,63.0481189252,133.67
2020-12-16 21:00:00,70.27,-8.027,70.7269794986,5.94,-0.727,5.9843236042,64.33,-7.3,64.7428675608,133.43,61.56,-3.4,61.653820644,5.94,-0.727,5.9843236042,61.56,-3.4,61.653820644,133.4
2020-12-16 21:30:00,68.6615,-8.3915,69.1723850572,6.2815,-0.7915000000000001,6.3311700735,62.38,-7.6,62.8412635137,133.62,59.81,-3.67,59.9224916037,6.2815,-0.7915000000000001,6.3311700735,59.81,-3.67,59.9224916037,133.6
2020-12-16 22:00:00,66.8195,-8.8485,67.4028303004,7.1895,-0.8685,7.2417679126,59.63,-7.98,60.1615932302,133.82,57.28,-4.01,57.4201924413,7.1895,-0.8685,7.2417679126,57.28,-4.01,57.4201924413,133.81
2020-12-16 22:30:00,64.777,-9.44,65.4612353153,6.687,-0.79,6.7335034714,58.09,-8.65,58.730491229,134.05,55.93,-4.66,56.1237962009,6.687,-0.79,6.7335034714,55.93,-4.66,56.1237962009,134.06
2020-12-16 23:00:00,63.3125,-9.457,64.0149006502,5.0825,-0.897,5.1610478829,58.23,-8.56,58.855811098,133.8,56.14,-4.6,56.3281421671,5.0825,-0.897,5.1610478829,56.14,-4.6,56.3281421671,133.82
2020-12-16 23:30:00,61.1075,-9.814,61.8905578602,4.1775,-0.6940000000000001,4.2347540956,56.93,-9.12,57.6558696058,133.19,54.8,-5.17,55.0433365631,4.1775,-0.6940000000000001,4.2347540956,54.8,-5.17,55.0433365631,133.22
2020-12-17 00:00:00,59.7405,-10.101,60.5884274532,4.5405,-0.761,4.6038311492,55.2,-9.34,55.9846014543,133.85,53.11,-5.36,53.3797873731,4.5405,-0.761,4.6038311492,53.11,-5.36,53.3797873731,133.89
2020-12-17 00:30:00,60.9515,-9.8435,61.7412329363,3.8515,-0.9935,3.9775739465,57.1,-8.85,57.7817661551,133.68,54.92,-4.89,55.1372696096,3.8515,-0.9935,3.9775739465,54.92,-4.89,55.1372696096,133.71
2020-12-17 01:00:00,63.9415,-9.581,64.6553244772,4.5215,-1.181,4.6731919766,59.42,-8.4,60.0108023609,133.6,57.13,-4.46,57.3038262248,4.5215,-1.181,4.6731919766,57.13,-4.46,57.3038262248,133.63
2020-12-17 01:30:00,64.0245,-10.096,64.8156294134,5.2245,-1.3860000000000001,5.4052193526,58.8,-8.71,59.4416024347,133.69,56.51,-4.3,56.6733632318,5.2245,-1.3860000000000001,5.4052193526,56.51,-4.3,56.6733632318,133.63
2020-12-17 02:00:00,62.471,-9.9495,63.2583464157,5.5809999999999995,-1.2595,5.7213548439,56.89,-8.69,57.5498757601,132.6,54.63,-4.92,54.851101174,5.5809999999999995,-1.2595,5.7213548439,54.63,-4.92,54.851101174,132.55
2020-12-17 02:30:00,62.0405,-9.9635,62.8354595153,4.8505,-1.2535,5.0098515447,57.19,-8.71,57.849461536,132.6,54.83,-4.97,55.0547890742,4.8505,-1.2535,5.0098515447,54.83,-4.97,55.0547890742,132.52
2020-12-17 03:00:00,61.145,-10.249,61.9980082422,4.755,-1.279,4.9240091389,56.39,-8.97,57.0989754724,132.95,54.12,-5.21,54.3701986386,4.755,-1.279,4.9240091389,54.12,-5.21,54.3701986386,132.9
2020-12-17 03:30:00,60.4205,-10.3705,61.3040299695,4.6105,-1.2505,4.7770765642,55.81,-9.12,56.550247568,132.91,53.64,-5.32,53.9031724484,4.6105,-1.2505,4.7770765642,53.64,-5.32,53.9031724484,132.85
2020-12-17 04:00:00,59.3995,-10.862,60.384465256,4.7595,-1.252,4.9214168946,54.64,-9.61,55.4786598612,133.23,52.51,-5.77,52.8260636429,4.7595,-1.252,4.9214168946,52.51,-5.77,52.8260636429,133.17
2020-12-17 04:30:00,58.9325,-10.967,59.9442628218,5.1725,-1.327,5.3400079822,53.76,-9.64,54.617462409,132.95,51.69,-5.82,52.0166175371,5.1725,-1.327,5.3400079822,51.69,-5.82,52.0166175371,132.92
2020-12-17 05:00:00,58.8195,-11.324,59.8996373633,5.6495,-1.284,5.7935745658,53.17,-10.04,54.1096155965,133.09,51.11,-6.2,51.4846783034,5.6495,-1.284,5.7935745658,51.11,-6.2,51.4846783034,133.06
2020-12-17 05:30:00,58.735,-10.992,59.7547009782,5.085,-1.082,5.1988411209,53.65,-9.91,54.5575897561,132.6,51.55,-6.1,51.9096570977,5.085,-1.082,5.1988411209,51.55,-6.1,51.9096570977,132.57
2020-12-17 06:00:00,58.689,-10.7555,59.666401779,5.099,-0.9655,5.1896041516,53.59,-9.79,54.4768960202,132.95,51.52,-5.96,51.8635903115,5.099,-0.9655,5.1896041516,51.52,-5.96,51.8635903115,132.95
2020-12-17 06:30:00,60.5335,-10.2175,61.3897542632,5.0535,-1.0175,5.1549169246,55.48,-9.2,56.2376244164,133.61,53.34,-5.34,53.606633917799996,5.0535,-1.0175,5.1549169246,53.34,-5.34,53.606633917799996,133.61
2020-12-17 07:00:00,62.1405,-9.9725,62.9356218409,6.2205,-1.0725,6.3122798179,55.92,-8.9,56.6238147779,133.41,53.82,-5.08,54.0592156806,6.2205,-1.0725,6.3122798179,53.82,-5.08,54.0592156806,133.42
2020-12-17 07:30:00,63.3585,-9.501,64.0669066153,6.3085,-1.031,6.3921931487,57.05,-8.47,57.675327480600004,132.94,54.68,-4.67,54.8790606698,6.3085,-1.031,6.3921931487,54.68,-4.67,54.8790606698,132.94
2020-12-17 08:00:00,64.2665,-9.225,64.9252158044,5.4565,-0.985,5.5446927102,58.81,-8.24,59.3844567206,132.81,56.28,-4.48,56.4580268872,5.4565,-0.985,5.5446927102,56.28,-4.48,56.4580268872,132.81
2020-12-17 08:30:00,65.958,-8.3695,66.4868881378,6.048,-0.8995000000000001,6.1145240412,59.91,-7.47,60.373909928,132.81,57.25,-3.74,57.3720323851,6.048,-0.8995000000000001,6.1145240412,57.25,-3.74,57.3720323851,132.81
2020-12-17 09:00:00,67.1175,-8.1315,67.6082842446,6.4775,-0.8615,6.5345381245,60.64,-7.27,61.0742376129,133.07,58.03,-3.48,58.1342523819,6.4775,-0.8615,6.5345381245,58.03,-3.48,58.1342523819,133.07
2020-12-17 09:30:00,67.7975,-8.145,68.2850059036,7.5575,-0.975,7.620133283,60.24,-7.17,60.6652000738,133.43,57.68,-3.39,57.7795335737,7.5575,-0.975,7.620133283,57.68,-3.39,57.7795335737,133.44
2020-12-17 10:00:00,68.179,-8.087,68.6569414553,9.739,-1.107,9.8017126055,58.44,-6.98,58.855365091,133.39,55.99,-3.2,56.081370347000004,9.739,-1.107,9.8017126055,55.99,-3.2,56.081370347000004,133.41
2020-12-17 10:30:00,68.7615,-8.106,69.2376423505,10.5315,-1.276,10.6085186643,58.23,-6.83,58.6291889761,133.63,55.8,-3.06,55.8838402403,10.5315,-1.276,10.6085186643,55.8,-3.06,55.8838402403,133.64
2020-12-17 11:00:00,68.935,-8.0265,69.4007127287,11.225,-1.4065,11.312774516,57.71,-6.62,58.0884541023,133.78,55.27,-2.86,55.3439472752,11.225,-1.4065,11.312774516,55.27,-2.86,55.3439472752,133.82
2020-12-17 11:30:00,69.0705,-7.8375,69.5137423572,13.5505,-1.6175000000000002,13.6466976408,55.52,-6.22,55.8673321361,133.61,53.18,-2.47,53.2373299481,13.5505,-1.6175000000000002,13.6466976408,53.18,-2.47,53.2373299481,133.67
2020-12-17 12:00:00,69.2345,-7.8695,69.6803058296,14.2545,-1.6395,14.3484748493,54.98,-6.23,55.3318470684,133.56,52.67,-2.5,52.7292983075,14.2545,-1.6395,14.3484748493,52.67,-2.5,52.7292983075,133.62
2020-12-17 12:30:00,69.969,-7.852,70.4082016884,13.489,-1.6920000000000002,13.5947042998,56.48,-6.16,56.8149276159,133.56,54.08,-2.42,54.1341186314,13.489,-1.6920000000000002,13.5947042998,54.08,-2.42,54.1341186314,133.62
2020-12-17 13:00:00,69.6795,-8.1695,70.1567776519,13.9395,-1.6195,14.0332619337,55.74,-6.55,56.1235253704,133.45,53.34,-2.8,53.4134402562,13.9395,-1.6195,14.0332619337,53.34,-2.8,53.4134402562,133.51
2020-12-17 13:30:00,68.9525,-8.487,69.4728466759,14.5325,-1.7069999999999999,14.6324094137,54.42,-6.78,54.8407220959,133.45,52.05,-3.04,52.1387005975,14.5325,-1.7069999999999999,14.6324094137,52.05,-3.04,52.1387005975,133.51
2020-12-17 14:00:00,68.0665,-8.945,68.6517403075,12.7565,-1.695,12.8686175345,55.31,-7.25,55.7831390296,133.45,52.83,-3.52,52.9471368442,12.7565,-1.695,12.8686175345,52.83,-3.52,52.9471368442,133.51
2020-12-17 14:30:00,67.5825,-9.0525,68.1860840825,12.6725,-1.7125,12.7876859713,54.91,-7.34,55.3984088219,133.49,52.52,-3.5700000000000003,52.6411939454,12.6725,-1.7125,12.7876859713,52.52,-3.5700000000000003,52.6411939454,133.54
2020-12-17 15:00:00,67.2205,-9.1945,67.8464033719,11.1805,-1.5945,11.293626986,56.04,-7.6,56.5529981522,133.6,53.66,-3.8,53.7943826064,11.1805,-1.5945,11.293626986,53.66,-3.8,53.7943826064,133.65
2020-12-17 15:30:00,67.748,-8.9385,68.3351175184,10.718,-1.5085000000000002,10.8236359995,57.03,-7.43,57.511962234,133.6,54.66,-3.64,54.7810660721,10.718,-1.5085000000000002,10.8236359995,54.66,-3.64,54.7810660721,133.65
2020-12-17 16:00:00,69.0205,-8.312,69.5191970915,9.7505,-1.3719999999999999,9.8465544354,59.27,-6.94,59.6749235441,133.0,56.75,-3.18,56.8390262056,9.7505,-1.3719999999999999,9.8465544354,56.75,-3.18,56.8390262056,133.05
2020-12-17 16:30:00,72.1075,-7.594,72.5062782954,9.9375,-1.514,10.0521690321,62.17,-6.08,62.466593472,132.63,59.47,-2.35,59.5164128623,9.9375,-1.514,10.0521690321,59.47,-2.35,59.5164128623,132.68
2020-12-17 17:00:00,74.8515,-6.963,75.1746660867,9.9515,-1.673,10.0911486586,64.9,-5.29,65.1152370801,132.25,62.05,-1.6,62.0706250975,9.9515,-1.673,10.0911486586,62.05,-1.6,62.0706250975,132.35
2020-12-17 17:30:00,76.6785,-6.673,76.9683135534,10.0485,-1.7429999999999999,10.1985489777,66.63,-4.93,66.8121381188,132.25,63.69,-1.25,63.7022652658,10.0485,-1.7429999999999999,10.1985489777,63.69,-1.25,63.7022652658,132.35
2020-12-17 18:00:00,76.555,-6.8705,76.8626814212,10.185,-1.8105,10.3446669956,66.37,-5.06,66.5626058685,132.31,63.46,-1.37,63.4747863328,10.185,-1.8105,10.3446669956,63.46,-1.37,63.4747863328,132.43
2020-12-17 18:30:00,74.8225,-6.9865,75.147971952,10.2325,-1.6665,10.367317806500001,64.59,-5.32,64.8087224068,131.96,61.77,-1.65,61.7920334671,10.2325,-1.6665,10.367317806500001,61.77,-1.65,61.7920334671,132.09
2020-12-17 19:00:00,72.6485,-7.6305,73.0481285352,10.2385,-1.5605,10.3567389897,62.41,-6.07,62.7044894724,132.07,59.68,-2.38,59.7274375811,10.2385,-1.5605,10.3567389897,59.68,-2.38,59.7274375811,132.26
2020-12-17 19:30:00,71.234,-8.0595,71.6884809174,10.254,-1.5394999999999999,10.368923582,60.98,-6.52,61.3275696567,132.53,58.28,-2.83,58.3486700791,10.254,-1.5394999999999999,10.368923582,58.28,-2.83,58.3486700791,132.72
2020-12-17 20:00:00,69.6825,-8.3415,70.1799930785,10.2625,-1.5915,10.3851710867,59.42,-6.75,59.8021646765,133.21,56.83,-3.07,56.9128614638,10.2625,-1.5915,10.3851710867,56.83,-3.07,56.9128614638,133.42
2020-12-17 20:30:00,68.475,-8.7095,69.0266688697,10.145,-1.5594999999999999,10.264164128200001,58.33,-7.15,58.7665840423,132.83,55.91,-3.42,56.0145025864,10.145,-1.5594999999999999,10.264164128200001,55.91,-3.42,56.0145025864,132.41
2020-12-17 21:00:00,66.612,-9.128,67.2345069737,10.032,-1.558,10.152260241,56.58,-7.57,57.0841597994,133.06,54.15,-3.8,54.2831695832,10.032,-1.558,10.152260241,54.15,-3.8,54.2831695832,132.14
2020-12-17 21:30:00,64.9585,-9.799,65.6934328776,10.2085,-1.5590000000000002,10.3268559228,54.75,-8.24,55.3665973309,133.44,52.55,-4.45,52.7380792218,10.2085,-1.5590000000000002,10.3268559228,52.55,-4.45,52.7380792218,132.27
2020-12-17 22:00:00,62.7315,-10.4735,63.5998057741,10.1415,-1.5735000000000001,10.262841931,52.59,-8.9,53.3377736693,133.71,50.56,-5.09,50.8155655287,10.1415,-1.5735000000000001,10.262841931,50.56,-5.09,50.8155655287,132.82
2020-12-17 22:30:00,60.649,-10.6975,61.5852068865,10.169,-1.5575,10.2875831588,50.48,-9.14,51.3007797212,133.31,48.49,-5.35,48.7842454077,10.169,-1.5575,10.2875831588,48.49,-5.35,48.7842454077,132.47
2020-12-17 23:00:00,58.3875,-11.2085,59.4536006353,10.0775,-1.5085000000000002,10.1897781379,48.31,-9.7,49.2741930426,133.39,46.37,-5.89,46.7425822992,10.0775,-1.5085000000000002,10.1897781379,46.37,-5.89,46.7425822992,132.02
2020-12-17 23:30:00,56.5255,-11.7625,57.7363711754,9.9655,-1.4625,10.072243866200001,46.56,-10.3,47.6856749978,134.16,44.71,-6.44,45.1714257025,9.9655,-1.4625,10.072243866200001,44.71,-6.44,45.1714257025,132.86
2020-12-18 00:00:00,55.5645,-11.74,56.7912075963,9.9645,-1.3900000000000001,10.0609820718,45.6,-10.35,46.7598385369,132.87,43.7,-6.5,44.1807650454,9.9645,-1.3900000000000001,10.0609820718,43.7,-6.5,44.1807650454,132.02
2020-12-18 00:30:00,56.0015,-10.926,57.057387587,9.6715,-1.276,9.7553107716,46.33,-9.65,47.3243214426,130.56,44.34,-6.33,44.7895579349,9.6715,-1.276,9.7553107716,44.34,-6.33,44.7895579349,129.69
2020-12-18 01:00:00,58.6235,-11.298,59.7022575473,9.1735,-1.3980000000000001,9.2794130337,49.45,-9.9,50.4312651041,133.5,47.42,-5.64,47.754224944,9.1735,-1.3980000000000001,9.2794130337,47.42,-5.64,47.754224944,132.54
2020-12-18 01:30:00,59.0045,-11.252,60.0677827479,8.2745,-1.302,8.3763091066,50.73,-9.95,51.6965704859,134.24,48.59,-6.1,48.9714008376,8.2745,-1.302,8.3763091066,48.59,-6.1,48.9714008376,133.39
2020-12-18 02:00:00,58.3085,-11.716,59.4739088025,7.5085,-1.076,7.5852058805,50.8,-10.64,51.9023082338,133.45,48.58,-6.46,49.0076320587,7.5085,-1.076,7.5852058805,48.58,-6.46,49.0076320587,132.91
2020-12-18 02:30:00,57.076,-10.906,58.1086104807,6.816,-0.9460000000000001,6.8813350449,50.26,-9.96,51.2373808854,131.62,48.07,-6.57,48.5169022094,6.816,-0.9460000000000001,6.8813350449,48.07,-6.57,48.5169022094,131.12
2020-12-18 03:00:00,56.5435,-11.131,57.6286955713,6.8735,-0.931,6.9362643584,49.67,-10.2,50.7064976113,131.31,47.53,-6.8100000000000005,48.0153829517,6.8735,-0.931,6.9362643584,47.53,-6.8100000000000005,48.0153829517,130.79
2020-12-18 03:30:00,56.046,-11.1265,57.1397682726,7.696,-1.0365,7.7654844182,48.35,-10.09,49.3916045498,131.45,46.26,-6.71,46.7441087197,7.696,-1.0365,7.7654844182,46.26,-6.71,46.7441087197,130.95
2020-12-18 04:00:00,55.3205,-11.1345,56.4299106016,8.3905,-1.1345,8.4668518648,46.93,-10.0,47.9835899032,131.9,44.91,-6.61,45.3938343831,8.3905,-1.1345,8.4668518648,44.91,-6.61,45.3938343831,131.39
2020-12-18 04:30:00,54.4635,-10.9345,55.5503026319,8.7635,-1.1645,8.840531234,45.7,-9.77,46.7326748646,130.8,43.75,-6.43,44.2199886929,8.7635,-1.1645,8.840531234,43.75,-6.43,44.2199886929,130.2
2020-12-18 05:00:00,54.11,-10.8355,55.1842383317,9.47,-1.1555,9.5402348111,44.64,-9.68,45.677478039,130.74,42.73,-6.36,43.2007233736,9.47,-1.1555,9.5402348111,42.73,-6.36,43.2007233736,129.67
2020-12-18 05:30:00,53.027,-11.3155,54.2208748477,9.717,-0.5955,9.7352303131,43.31,-10.72,44.616975469,132.61,41.54,-6.58,42.0579124541,9.717,-0.5955,9.7352303131,41.54,-6.58,42.0579124541,131.88
2020-12-18 06:00:00,52.9625,-11.4555,54.1872206936,9.4425,-0.2555,9.4459560924,43.52,-11.2,44.9380729449,134.06,41.83,-7.36,42.4725617311,9.4425,-0.2555,9.4459560924,41.83,-7.36,42.4725617311,133.68
2020-12-18 06:30:00,54.779,-10.1545,55.7122312536,9.669,-0.17450000000000002,9.6705745047,45.11,-9.98,46.2007846254,131.69,43.2,-6.54,43.6922372968,9.669,-0.17450000000000002,9.6705745047,43.2,-6.54,43.6922372968,131.3
2020-12-18 07:00:00,56.362,-10.1335,57.265721564,9.692,-0.1335,9.6929193874,46.67,-10.0,47.7293295574,132.36,44.72,-6.62,45.2073312639,9.692,-0.1335,9.6929193874,44.72,-6.62,45.2073312639,132.02
2020-12-18 07:30:00,58.226,-9.4,58.9798870463,9.206,-0.03,9.206048881,49.02,-9.37,49.9074874142,131.32,46.83,-6.12,47.2282044969,9.206,-0.03,9.206048881,46.83,-6.12,47.2282044969,130.92
2020-12-18 08:00:00,59.506,-8.6855,60.136527554,9.796,-0.1355,9.7969370851,49.71,-8.55,50.4399306106,130.82,47.44,-5.31,47.7362514238,9.796,-0.1355,9.7969370851,47.44,-5.31,47.7362514238,129.78
2020-12-18 08:30:00,62.159,-8.092,62.6835045686,9.889,-0.252,9.8922103192,52.27,-7.84,52.8546923177,131.3,49.92,-4.15,50.0922039843,9.889,-0.252,9.8922103192,49.92,-4.15,50.0922039843,130.44
2020-12-18 09:00:00,63.108,-8.1525,63.6324046399,9.688,-0.2025,9.6901161113,53.42,-7.95,54.0083225068,132.59,51.13,-4.21,51.3030310995,9.688,-0.2025,9.6901161113,51.13,-4.21,51.3030310995,132.26
2020-12-18 09:30:00,63.936,-7.9719999999999995,64.431086286,9.766,-0.162,9.7673435488,54.17,-7.8100000000000005,54.7301105426,132.75,51.84,-4.07,51.9995240363,9.766,-0.162,9.7673435488,51.84,-4.07,51.9995240363,132.46
2020-12-18 10:00:00,64.9615,-7.844,65.4333616609,10.1315,-0.134,10.1323861084,54.83,-7.71,55.3694229697,132.75,52.45,-3.96,52.5992785122,10.1315,-0.134,10.1323861084,52.45,-3.96,52.5992785122,132.42
2020-12-18 10:30:00,65.8305,-7.8115,66.2923393953,10.0705,-0.2515,10.0736399826,55.76,-7.5600000000000005,56.2701626086,133.26,53.36,-3.8200000000000003,53.4965606371,10.0705,-0.2515,10.0736399826,53.36,-3.8200000000000003,53.4965606371,132.63
2020-12-18 11:00:00,66.108,-7.6795,66.5525535517,10.228,-0.1895,10.2297553368,55.88,-7.49,56.3797348344,132.99,53.45,-3.75,53.5813866935,10.228,-0.1895,10.2297553368,53.45,-3.75,53.5813866935,132.31
2020-12-18 11:30:00,65.3935,-7.997,65.8806637129,11.3535,-0.40700000000000003,11.360792721,54.04,-7.59,54.5704104804,133.05,51.7,-3.86,51.8438964585,11.3535,-0.40700000000000003,11.360792721,51.7,-3.86,51.8438964585,132.44
2020-12-18 12:00:00,65.489,-8.101,65.9881453141,11.369,-0.341,11.3741128006,54.12,-7.76,54.6735036375,133.19,51.78,-4.01,51.9350411572,11.369,-0.341,11.3741128006,51.78,-4.01,51.9350411572,132.64
2020-12-18 12:30:00,66.2715,-7.9105,66.7419487466,11.211500000000001,-0.2605,11.2145259597,55.06,-7.65,55.5889026695,133.09,52.68,-3.92,52.8256452871,11.211500000000001,-0.2605,11.2145259597,52.68,-3.92,52.8256452871,132.59
2020-12-18 13:00:00,66.2735,-8.007,66.7554406116,10.9235,-0.20700000000000002,10.9254611459,55.35,-7.8,55.8968916846,133.05,52.93,-4.06,53.0854829497,10.9235,-0.20700000000000002,10.9254611459,52.93,-4.06,53.0854829497,132.62
2020-12-18 13:30:00,66.046,-8.206,66.5538319858,10.806000000000001,-0.226,10.8083630583,55.24,-7.98,55.813421325,133.0,52.74,-4.27,52.91257412,10.806000000000001,-0.226,10.8083630583,52.74,-4.27,52.91257412,132.79
2020-12-18 14:00:00,65.45,-8.224,65.9646623276,10.6,-0.224,10.6023665283,54.85,-8.0,55.4303391655,133.05,52.43,-4.26,52.6027803448,10.6,-0.224,10.6023665283,52.43,-4.26,52.6027803448,132.92
2020-12-18 14:30:00,65.0965,-8.376,65.6331599746,10.5965,-0.226,10.598909767,54.5,-8.15,55.1060114688,133.33,52.15,-4.36,52.3319414889,10.5965,-0.226,10.598909767,52.15,-4.36,52.3319414889,133.14
2020-12-18 15:00:00,64.7275,-8.458,65.2777681929,10.4275,-0.178,10.4290191413,54.3,-8.28,54.9276651606,133.44,51.94,-4.49,52.1337098239,10.4275,-0.178,10.4290191413,51.94,-4.49,52.1337098239,133.25
2020-12-18 15:30:00,65.0405,-8.482,65.5912415209,9.7305,-0.032,9.7305526179,55.31,-8.45,55.9517524301,133.32,52.93,-4.65,53.1338630254,9.7305,-0.032,9.7305526179,52.93,-4.65,53.1338630254,132.82
2020-12-18 16:00:00,65.805,-8.2765,66.3234383702,9.785,0.043500000000000004,9.7850966909,56.02,-8.32,56.6344665376,133.12,53.6,-4.52,53.7902444687,9.785,0.043500000000000004,9.7850966909,53.6,-4.52,53.7902444687,132.54
2020-12-18 16:30:00,67.976,-7.8265,68.4250734618,9.416,-0.08650000000000001,9.4163973074,58.56,-7.74,59.0692915143,133.0,56.03,-3.96,56.1697649986,9.416,-0.08650000000000001,9.4163973074,56.03,-3.96,56.1697649986,132.44
2020-12-18 17:00:00,69.7975,-7.2915,70.1773252447,8.9475,-0.1115,8.9481947062,60.85,-7.18,61.2721380401,132.67,58.19,-3.43,58.2910027363,8.9475,-0.1115,8.9481947062,58.19,-3.43,58.2910027363,132.06
2020-12-18 17:30:00,71.0055,-7.08,71.3576024699,8.4655,-0.04,8.4655945007,62.54,-7.04,62.9349918567,132.43,59.78,-3.2800000000000002,59.8699156505,8.4655,-0.04,8.4655945007,59.78,-3.2800000000000002,59.8699156505,131.63
2020-12-18 18:00:00,70.5555,-7.298,70.9319348689,10.1455,-0.388,10.1529165391,60.41,-6.91,60.8039159923,132.1,57.76,-3.21,57.8491287748,10.1455,-0.388,10.1529165391,57.76,-3.21,57.8491287748,131.22
2020-12-18 18:30:00,70.1045,-7.431,70.49723882,10.2445,-0.381,10.2515823779,59.86,-7.05,60.2737264486,132.1,57.22,-3.33,57.3168151593,10.2445,-0.381,10.2515823779,57.22,-3.33,57.3168151593,131.22
2020-12-18 19:00:00,68.9105,-7.8655,69.3579346614,10.4005,-0.4355,10.4096138497,58.51,-7.43,58.9798694471,132.1,55.9,-3.74,56.0249730031,10.4005,-0.4355,10.4096138497,55.9,-3.74,56.0249730031,131.35
2020-12-18 19:30:00,67.2425,-8.47,67.7738497228,10.4325,-0.46,10.4426364607,56.81,-8.01,57.3719112458,132.42,54.22,-4.31,54.3910332684,10.4325,-0.46,10.4426364607,54.22,-4.31,54.3910332684,131.77
2020-12-18 20:00:00,65.6325,-9.147,66.2668292983,10.3925,-0.437,10.4016837699,55.24,-8.71,55.922461498,132.42,52.8,-4.96,53.0324579857,10.3925,-0.437,10.4016837699,52.8,-4.96,53.0324579857,131.69
2020-12-18 20:30:00,64.3745,-9.0085,65.0017639953,9.1045,-0.2985,9.109391994,55.27,-8.71,55.9520955818,132.24,52.83,-4.95,53.0613927446,9.1045,-0.2985,9.109391994,52.83,-4.95,53.0613927446,131.47
2020-12-18 21:00:00,63.013,-9.4735,63.721153248,8.593,-0.1635,8.5945553259,54.42,-9.31,55.2106194495,132.15,52.04,-5.52,52.3319405335,8.593,-0.1635,8.5945553259,52.04,-5.52,52.3319405335,131.47
2020-12-18 21:30:00,61.3075,-9.444,62.0306270503,7.5175,-0.024,7.5175383105,53.79,-9.42,54.6086119582,132.02,51.43,-5.65,51.7394182418,7.5175,-0.024,7.5175383105,51.43,-5.65,51.7394182418,131.5
2020-12-18 22:00:00,59.556,-10.2775,60.4362816713,6.876,-0.08750000000000001,6.8765567147,52.68,-10.19,53.6564860944,133.42,50.43,-6.32,50.8244754031,6.876,-0.08750000000000001,6.8765567147,50.43,-6.32,50.8244754031,133.08
2020-12-18 22:30:00,57.7375,-11.048,58.7850083801,7.5075,-0.078,7.5079051839,50.23,-10.97,51.413945579,133.45,48.26,-7.08,48.7765722453,7.5075,-0.078,7.5079051839,48.26,-7.08,48.7765722453,133.21
2020-12-18 23:00:00,55.735,-11.1075,56.8310371298,5.875,0.10250000000000001,5.8758940809,49.86,-11.21,51.1046348192,132.06,47.94,-7.4,48.50776845,5.875,0.10250000000000001,5.8758940809,47.94,-7.4,48.50776845,131.83
2020-12-18 23:30:00,54.0875,-11.576,55.31239854,5.5675,0.084,5.5681336415,48.52,-11.66,49.9013627068,132.88,46.58,-7.8100000000000005,47.2302074948,5.5675,0.084,5.5681336415,46.58,-7.8100000000000005,47.2302074948,132.64
2020-12-19 00:00:00,52.8115,-11.926,54.1413336394,7.0215,-0.026000000000000002,7.0215481377,45.79,-11.9,47.3110357105,133.18,43.92,-8.09,44.6588681003,7.0215,-0.026000000000000002,7.0215481377,43.92,-8.09,44.6588681003,132.92
2020-12-19 00:30:00,53.655,-11.382,54.8489648854,7.455,-0.032,7.4550686784,46.2,-11.35,47.573758523,132.0,44.37,-7.6,45.0161848672,7.455,-0.032,7.4550686784,44.37,-7.6,45.0161848672,131.73
2020-12-19 01:00:00,55.756,-11.0725,56.8448044438,6.786,0.0275,6.7860557211,48.97,-11.1,50.2122584634,131.71,47.04,-7.33,47.6076727009,6.786,0.0275,6.7860557211,47.04,-7.33,47.6076727009,131.42
2020-12-19 01:30:00,55.932,-11.1045,57.0236665276,7.322,-0.0245,7.3220409894,48.61,-11.08,49.85677988,131.71,46.67,-7.3,47.2374734718,7.322,-0.0245,7.3220409894,46.67,-7.3,47.2374734718,131.42
