Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV
2020-12-19 02:00:00,55.3285,-11.5545,56.5221141015,7.2585,-0.0345,7.2585819896,48.07,-11.52,49.4311167181,133.4,46.13,-7.64,46.7583842749,7.2585,-0.0345,7.2585819896,46.13,-7.64,46.7583842749,133.3
2020-12-19 02:30:00,54.384,-11.757,55.6403316399,7.464,-0.077,7.4643971625,46.92,-11.68,48.3519265387,133.48,45.01,-7.77,45.6757375419,7.464,-0.077,7.4643971625,45.01,-7.77,45.6757375419,133.42
2020-12-19 03:00:00,53.7715,-11.9805,55.0899863178,7.4615,-0.030500000000000003,7.4615623364,46.31,-11.95,47.8269651975,134.07,44.45,-8.02,45.1677196679,7.4615,-0.030500000000000003,7.4615623364,44.45,-8.02,45.1677196679,134.04
2020-12-19 03:30:00,52.467,-12.274000000000001,53.8835518967,8.687,-0.094,8.6875085611,43.78,-12.18,45.442719989,132.98,42.04,-8.29,42.8495705929,8.687,-0.094,8.6875085611,42.04,-8.29,42.8495705929,133.08
2020-12-19 04:00:00,52.0515,-12.349,53.4963218666,6.7315000000000005,0.051000000000000004,6.7316931934,45.32,-12.4,46.985768058,133.68,43.51,-8.47,44.3267526444,6.7315000000000005,0.051000000000000004,6.7316931934,43.51,-8.47,44.3267526444,133.58
2020-12-19 04:30:00,51.971,-12.0705,53.3543045241,7.771,0.029500000000000002,7.7710559932,44.2,-12.1,45.826302491,133.18,42.44,-8.21,43.226816908,7.771,0.029500000000000002,7.7710559932,42.44,-8.21,43.226816908,133.07
2020-12-19 05:00:00,51.607,-12.2075,53.0311748432,8.667,-0.20750000000000002,8.6694835631,42.94,-12.0,44.58523971,133.47,41.23,-8.1,42.0181258506,8.667,-0.20750000000000002,8.6694835631,41.23,-8.1,42.0181258506,133.41
2020-12-19 05:30:00,52.845,-12.2095,54.2371267238,9.235,-0.7195,9.2629857632,43.61,-11.49,45.0982505204,132.81,41.79,-7.69,42.4916485912,9.235,-0.7195,9.2629857632,41.79,-7.69,42.4916485912,132.79
2020-12-19 06:00:00,53.833,-11.6595,55.081174908,9.143,-0.9095000000000001,9.1881249039,44.69,-10.75,45.9647538882,132.39,42.8,-7.01,43.3702674652,9.143,-0.9095000000000001,9.1881249039,42.8,-7.01,43.3702674652,132.41
2020-12-19 06:30:00,56.083,-10.7605,57.1059650934,9.103,-1.2005,9.1818194956,46.98,-9.56,47.942820109,131.96,45.07,-5.83,45.445503628,9.103,-1.2005,9.1818194956,45.07,-5.83,45.445503628,132.01
2020-12-19 07:00:00,57.039,-10.493500000000001,57.9962159391,9.519,-1.3735,9.6175809459,47.52,-9.12,48.3872379869,132.5,45.58,-5.38,45.8964138033,9.519,-1.3735,9.6175809459,45.58,-5.38,45.8964138033,132.58
2020-12-19 07:30:00,58.4555,-10.6545,59.4185480343,9.7655,-1.4445000000000001,9.8717562014,48.69,-9.21,49.5534075519,133.86,46.75,-5.38,47.0585475764,9.7655,-1.4445000000000001,9.8717562014,46.75,-5.38,47.0585475764,134.06
2020-12-19 08:00:00,59.314,-10.324,60.2057768989,9.434,-1.354,9.5306700709,49.88,-8.97,50.680127269,133.4,47.96,-5.18,48.2389261904,9.434,-1.354,9.5306700709,47.96,-5.18,48.2389261904,133.4
2020-12-19 08:30:00,60.8155,-9.9425,61.622871943,9.4955,-1.2525,9.577749031,51.32,-8.69,52.0505379415,133.14,49.4,-4.9,49.6424213753,9.4955,-1.2525,9.577749031,49.4,-4.9,49.6424213753,133.09
2020-12-19 09:00:00,62.261,-9.7565,63.0208014329,9.031,-1.1465,9.103484127,53.23,-8.61,53.9218415858,133.29,51.28,-4.83,51.5069636069,9.031,-1.1465,9.103484127,51.28,-4.83,51.5069636069,133.42
2020-12-19 09:30:00,62.817,-9.9065,63.593350527,13.657,-1.2165,13.7110729431,49.16,-8.69,49.9221564037,133.38,47.29,-4.89,47.5421518234,13.657,-1.2165,13.7110729431,47.29,-4.89,47.5421518234,133.36
2020-12-19 10:00:00,63.2185,-9.865,63.9835679472,14.8785,-1.5150000000000001,14.9554333688,48.34,-8.35,49.0558671313,133.09,46.48,-4.6,46.7070701286,14.8785,-1.5150000000000001,14.9554333688,46.48,-4.6,46.7070701286,133.03
2020-12-19 10:30:00,62.6485,-10.481,63.5191775234,21.3485,-1.891,21.4320865351,41.3,-8.59,42.1838606578,133.22,39.78,-4.85,40.0745667475,21.3485,-1.891,21.4320865351,39.78,-4.85,40.0745667475,133.11
2020-12-19 11:00:00,62.566,-10.342,63.4149928645,21.286,-2.082,21.3875786381,41.28,-8.26,42.0982897515,133.09,39.68,-4.58,39.9434450192,21.286,-2.082,21.3875786381,39.68,-4.58,39.9434450192,133.07
2020-12-19 11:30:00,63.029,-10.283,63.862312282,21.149,-1.963,21.2399051316,41.88,-8.32,42.6984402525,133.74,40.21,-4.63,40.4756840585,21.149,-1.963,21.2399051316,40.21,-4.63,40.4756840585,133.77
2020-12-19 12:00:00,62.856,-10.3495,63.7023460027,21.526,-2.1295,21.6310759383,41.33,-8.22,42.1394980986,133.91,39.8,-4.47,40.0502297122,21.526,-2.1295,21.6310759383,39.8,-4.47,40.0502297122,133.95
2020-12-19 12:30:00,63.95,-10.219,64.7613346141,15.14,-1.689,15.2339200799,48.81,-8.53,49.5497426835,133.48,46.95,-4.75,47.1896704799,15.14,-1.689,15.2339200799,46.95,-4.75,47.1896704799,133.59
2020-12-19 13:00:00,64.362,-10.2465,65.1725233994,15.492,-1.5265,15.5670249646,48.87,-8.72,49.6418704321,133.75,47.0,-4.93,47.2578554317,15.492,-1.5265,15.5670249646,47.0,-4.93,47.2578554317,133.94
2020-12-19 13:30:00,64.5435,-10.303,65.360654841,13.3935,-1.4929999999999999,13.4764569249,51.15,-8.81,51.9031656067,133.88,49.22,-4.99,49.4723003306,13.3935,-1.4929999999999999,13.4764569249,49.22,-4.99,49.4723003306,134.04
2020-12-19 14:00:00,64.4615,-10.033,65.2376123969,14.0315,-1.5230000000000001,14.1139123297,50.43,-8.51,51.1429858338,134.28,48.56,-4.7,48.7869203783,14.0315,-1.5230000000000001,14.1139123297,48.56,-4.7,48.7869203783,134.54
2020-12-19 14:30:00,62.4695,-10.871,63.408335976000004,25.0295,-2.021,25.1109599826,37.44,-8.85,38.4717571733,133.09,36.12,-4.77,36.4336012494,25.0295,-2.021,25.1109599826,36.12,-4.77,36.4336012494,133.29
2020-12-19 15:00:00,62.8015,-10.222,63.6279630842,15.7715,-1.552,15.8476785761,47.03,-8.67,47.8224821606,131.97,45.24,-5.15,45.5321875161,15.7715,-1.552,15.8476785761,45.24,-5.15,45.5321875161,132.19
2020-12-19 15:30:00,63.9185,-9.743,64.6567915323,12.6485,-1.263,12.7114012308,51.27,-8.48,51.9665594397,131.65,49.29,-4.95,49.5379309217,12.6485,-1.263,12.7114012308,49.29,-4.95,49.5379309217,131.87
2020-12-19 16:00:00,65.456,-9.05,66.0786685399,9.606,-1.0,9.6579105401,55.85,-8.05,56.4271654436,131.16,53.63,-4.54,53.8218217826,9.606,-1.0,9.6579105401,53.63,-4.54,53.8218217826,131.37
2020-12-19 16:30:00,68.4715,-8.2565,68.9675003498,8.2615,-0.8565,8.3057795841,60.21,-7.4,60.6630373457,130.73,57.74,-3.91,57.8722360031,8.2615,-0.8565,8.3057795841,57.74,-3.91,57.8722360031,130.93
2020-12-19 17:00:00,71.275,-7.2685,71.6446558876,8.525,-1.0485,8.5892361273,62.75,-6.22,63.0575205665,130.27,60.07,-2.8200000000000003,60.1361563454,8.525,-1.0485,8.5892361273,60.07,-2.8200000000000003,60.1361563454,130.5
2020-12-19 17:30:00,72.9315,-6.803,73.248102373,8.5815,-1.223,8.6682103833,64.35,-5.58,64.5914769919,130.17,61.62,-2.18,61.6585500965,8.5815,-1.223,8.6682103833,61.62,-2.18,61.6585500965,130.44
2020-12-19 18:00:00,72.6205,-7.2865,72.9851361751,9.3105,-1.4265,9.41914606,63.31,-5.86,63.5806236207,130.17,60.7,-2.43,60.7486205605,9.3105,-1.4265,9.41914606,60.7,-2.43,60.7486205605,130.44
2020-12-19 18:30:00,71.6625,-7.608,72.0652174787,9.2625,-1.3679999999999999,9.36297657,62.4,-6.24,62.7112238758,130.4,59.87,-2.79,59.9349730958,9.2625,-1.3679999999999999,9.36297657,59.87,-2.79,59.9349730958,130.68
2020-12-19 19:00:00,69.845,-8.1655,70.3206898093,9.375,-1.4855,9.4919616123,60.47,-6.68,60.8378443076,130.5,58.02,-3.21,58.108729981,9.375,-1.4855,9.4919616123,58.02,-3.21,58.108729981,130.83
2020-12-19 19:30:00,68.3925,-8.606,68.9318307624,8.2025,-1.296,8.3042532626,60.19,-7.31,60.6322702857,130.83,57.72,-3.81,57.8456091679,8.2025,-1.296,8.3042532626,57.72,-3.81,57.8456091679,131.07
2020-12-19 20:00:00,66.526,-9.232,67.1635206046,8.776,-1.322,8.8750132394,57.75,-7.91,58.2891979701,131.02,55.44,-4.38,55.6127503366,8.776,-1.322,8.8750132394,55.44,-4.38,55.6127503366,131.27
2020-12-19 20:30:00,65.3295,-9.5525,66.0241912219,8.6195,-1.2425,8.7085926819,56.71,-8.31,57.3156191627,131.22,54.49,-4.76,54.6975109123,8.6195,-1.2425,8.7085926819,54.49,-4.76,54.6975109123,131.44
2020-12-19 21:00:00,64.417,-10.122,65.2073981462,8.977,-1.272,9.0666704473,55.44,-8.85,56.1419281821,131.52,53.26,-5.27,53.5200943572,8.977,-1.272,9.0666704473,53.26,-5.27,53.5200943572,131.74
2020-12-19 21:30:00,62.8215,-10.446,63.6840621997,9.1815,-1.286,9.2711238936,53.64,-9.16,54.4164974985,131.27,51.43,-5.58,51.7318209616,9.1815,-1.286,9.2711238936,51.43,-5.58,51.7318209616,131.51
2020-12-19 22:00:00,61.6115,-10.522,62.5035152311,9.3615,-1.342,9.4572007619,52.25,-9.18,53.0503053714,130.53,49.94,-5.72,50.2665097257,9.3615,-1.342,9.4572007619,49.94,-5.72,50.2665097257,130.76
2020-12-19 22:30:00,60.247,-11.161,61.272089323,9.437,-1.411,9.5419018021,50.81,-9.75,51.7370138296,131.38,48.57,-6.22,48.9666549807,9.437,-1.411,9.5419018021,48.57,-6.22,48.9666549807,131.61
2020-12-19 23:00:00,58.553,-11.312,59.6356869081,9.233,-1.482,9.3511824386,49.32,-9.83,50.2900715848,131.63,47.24,-6.24,47.6503431257,9.233,-1.482,9.3511824386,47.24,-6.24,47.6503431257,131.86
2020-12-19 23:30:00,57.617,-11.567,58.7666076782,7.837,-1.2469999999999999,7.9355893291,49.78,-10.32,50.8384775539,131.96,47.67,-6.71,48.1399314499,7.837,-1.2469999999999999,7.9355893291,47.67,-6.71,48.1399314499,132.05
2020-12-20 00:00:00,56.572,-11.5635,57.7417155638,6.382,-0.9535,6.4528355201,50.19,-10.61,51.2992027228,131.73,48.06,-6.99,48.5656637966,6.382,-0.9535,6.4528355201,48.06,-6.99,48.5656637966,131.78
2020-12-20 00:30:00,57.376,-11.2105,58.460932991600004,8.376,-1.1305,8.4519468911,49.0,-10.08,50.0260572102,130.64,46.93,-6.52,47.3807482001,8.376,-1.1305,8.4519468911,46.93,-6.52,47.3807482001,130.72
2020-12-20 01:00:00,59.052,-10.850999999999999,60.0406770865,8.352,-1.121,8.4268941491,50.7,-9.73,51.625215738,130.4,48.55,-6.21,48.9455472949,8.352,-1.121,8.4268941491,48.55,-6.21,48.9455472949,130.5
2020-12-20 01:30:00,58.7215,-10.905,59.7254852408,8.7015,-1.145,8.7765099698,50.02,-9.76,50.9633005211,130.5,47.9,-6.22,48.3021573017,8.7015,-1.145,8.7765099698,47.9,-6.22,48.3021573017,130.56
2020-12-20 02:00:00,58.397,-11.147,59.4513685124,7.957,-1.037,8.024289252,50.44,-10.11,51.4432279314,131.58,48.29,-6.52,48.7281694711,7.957,-1.037,8.024289252,48.29,-6.52,48.7281694711,131.63
2020-12-20 02:30:00,57.7035,-11.2515,58.7902216742,5.7035,-0.8915000000000001,5.7727536324,52.0,-10.36,53.0219728037,131.92,49.8,-6.74,50.2540306841,5.7035,-0.8915000000000001,5.7727536324,49.8,-6.74,50.2540306841,132.03
2020-12-20 03:00:00,57.155,-11.312,58.263671091,3.485,-0.782,3.5716591383000003,53.67,-10.53,54.6932335852,132.18,51.35,-6.88,51.8088496302,3.485,-0.782,3.5716591383000003,51.35,-6.88,51.8088496302,132.37
2020-12-20 03:30:00,56.1305,-11.4075,57.2779546292,3.3105,-0.7175,3.3873612887,52.82,-10.69,53.8908944071,132.18,50.48,-7.07,50.9726917084,3.3105,-0.7175,3.3873612887,50.48,-7.07,50.9726917084,132.07
2020-12-20 04:00:00,55.347,-11.600999999999999,56.5497445618,2.627,-0.721,2.7241457377,52.72,-10.88,53.8309650666,133.2,50.45,-7.2,50.9611862107,2.627,-0.721,2.7241457377,50.45,-7.2,50.9611862107,133.2
2020-12-20 04:30:00,54.618,-11.8265,55.8837366883,4.048,-0.7665000000000001,4.1199303696,50.57,-11.06,51.7653214034,132.63,48.44,-7.36,48.9959508531,4.048,-0.7665000000000001,4.1199303696,48.44,-7.36,48.9959508531,132.65
2020-12-20 05:00:00,54.9455,-11.718,56.1811311229,4.7855,-0.728,4.8405572251999995,50.16,-10.99,51.3498364165,132.6,48.05,-7.31,48.6028661706,4.7855,-0.728,4.8405572251999995,48.05,-7.31,48.6028661706,132.65
2020-12-20 05:30:00,55.295,-11.7385,56.5272448227,5.705,-0.8385,5.7662905971,49.59,-10.9,50.7737934372,133.1,47.51,-7.2,48.052472361,5.705,-0.8385,5.7662905971,47.51,-7.2,48.052472361,133.24
2020-12-20 06:00:00,55.36,-11.2385,56.4892333303,5.23,-0.7985,5.290605093,50.13,-10.44,51.205570986,132.43,48.01,-6.78,48.4863743747,5.23,-0.7985,5.290605093,48.01,-6.78,48.4863743747,132.59
2020-12-20 06:30:00,56.383,-10.503,57.3529048785,4.173,-0.773,4.2439908105,52.21,-9.73,53.1089163889,131.31,49.99,-6.15,50.3668799907,4.173,-0.773,4.2439908105,49.99,-6.15,50.3668799907,131.51
2020-12-20 07:00:00,57.2665,-10.275,58.1809904286,3.6865,-0.765,3.7650374832,53.58,-9.51,54.4174282744,131.47,51.29,-5.93,51.6316666398,3.6865,-0.765,3.7650374832,51.29,-5.93,51.6316666398,131.69
2020-12-20 07:30:00,58.0315,-10.232,58.926639275,6.2515,-0.862,6.3106494317,51.78,-9.37,52.6209587522,131.34,49.59,-5.8100000000000005,49.9291918621,6.2515,-0.862,6.3106494317,49.59,-5.8100000000000005,49.9291918621,131.6
2020-12-20 08:00:00,58.2765,-10.1035,59.1458465532,6.1765,-0.9535,6.249665151,52.1,-9.15,52.8973770616,131.98,49.87,-5.6,50.1834325251,6.1765,-0.9535,6.249665151,49.87,-5.6,50.1834325251,131.86
2020-12-20 08:30:00,58.981,-9.936,59.8120594613,6.331,-0.5660000000000001,6.3562502311,52.65,-9.37,53.4772792876,132.15,50.39,-5.79,50.7215555755,6.331,-0.5660000000000001,6.3562502311,50.39,-5.79,50.7215555755,131.98
2020-12-20 09:00:00,60.4705,-9.9345,61.2811199351,7.1605,-0.5745,7.1835096227,53.31,-9.36,54.1254625846,132.83,50.93,-5.77,51.2558074758,7.1605,-0.5745,7.1835096227,50.93,-5.77,51.2558074758,132.58
2020-12-20 09:30:00,61.194,-10.15,62.0300583266,10.734,-0.74,10.7594774966,50.46,-9.41,51.3299103837,132.61,48.26,-5.8100000000000005,48.6084735411,10.734,-0.74,10.7594774966,48.26,-5.8100000000000005,48.6084735411,132.43
2020-12-20 10:00:00,61.5245,-10.1925,62.3630592298,16.6745,-1.1725,16.7156724812,44.85,-9.02,45.7480371164,131.38,43.03,-5.49,43.3788081902,16.6745,-1.1725,16.7156724812,43.03,-5.49,43.3788081902,131.21
2020-12-20 10:30:00,61.7295,-10.2495,62.5746228155,20.0595,-1.4295,20.1103707201,41.67,-8.82,42.5932072049,131.38,40.01,-5.3,40.3595106511,20.0595,-1.4295,20.1103707201,40.01,-5.3,40.3595106511,131.28
2020-12-20 11:00:00,62.7195,-9.8815,63.4931470515,13.5195,-1.1115,13.5651138034,49.2,-8.77,49.9755230088,130.88,47.14,-5.25,47.4314463199,13.5195,-1.1115,13.5651138034,47.14,-5.25,47.4314463199,130.89
2020-12-20 11:30:00,63.584,-9.864,64.3445689394,14.074,-1.164,14.1220526837,49.51,-8.7,50.2685796497,130.98,47.44,-5.17,47.7208811738,14.074,-1.164,14.1220526837,47.44,-5.17,47.7208811738,131.16
2020-12-20 12:00:00,62.8025,-10.054,63.6021770245,25.3125,-1.5939999999999999,25.362639694,37.49,-8.46,38.4326905121,130.98,36.08,-5.02,36.427555504,25.3125,-1.5939999999999999,25.362639694,36.08,-5.02,36.427555504,131.09
2020-12-20 12:30:00,63.798,-10.074,64.5884686302,22.868,-1.854,22.9430324935,40.93,-8.22,41.7472549996,130.95,39.31,-4.77,39.5983459251,22.868,-1.854,22.9430324935,39.31,-4.77,39.5983459251,131.03
2020-12-20 13:00:00,63.99,-9.9365,64.7568848251,24.24,-1.7065000000000001,24.2999946965,39.75,-8.23,40.5930462025,130.72,38.18,-4.8,38.4805457342,24.24,-1.7065000000000001,24.2999946965,38.18,-4.8,38.4805457342,130.8
2020-12-20 13:30:00,63.262,-10.125,64.0671231522,22.522,-1.795,22.5934173821,40.74,-8.33,41.5828871052,130.76,39.12,-4.88,39.4232012906,22.522,-1.795,22.5934173821,39.12,-4.88,39.4232012906,130.88
2020-12-20 14:00:00,63.3965,-9.722,64.1376137399,15.2865,-1.072,15.3240420989,48.11,-8.65,48.8814341033,130.52,46.12,-5.16,46.4077579721,15.2865,-1.072,15.3240420989,46.12,-5.16,46.4077579721,130.58
2020-12-20 14:30:00,62.5325,-9.99,63.3254582001,19.1725,-1.32,19.2178863627,43.36,-8.67,44.2183050331,130.52,41.56,-5.2,41.8840494699,19.1725,-1.32,19.2178863627,41.56,-5.2,41.8840494699,130.66
2020-12-20 15:00:00,63.139,-10.026,63.9300711481,14.119,-0.796,14.1414206146,49.02,-9.23,49.8813923222,130.98,46.91,-5.74,47.2598741006,14.119,-0.796,14.1414206146,46.91,-5.74,47.2598741006,131.05
2020-12-20 15:30:00,64.1655,-9.2625,64.8305892037,7.2455,-0.3125,7.2522359655,56.92,-8.95,57.6193448418,130.64,54.47,-5.41,54.7380032519,7.2455,-0.3125,7.2522359655,54.47,-5.41,54.7380032519,130.72
2020-12-20 16:00:00,66.206,-6.44,66.5184789062,5.046,-0.07,5.0464855097,61.16,-6.37,61.4908326501,130.73,57.78,-7.38,58.2494017137,5.046,-0.07,5.0464855097,57.78,-7.38,58.2494017137,130.8
2020-12-20 16:30:00,70.184,-4.098,70.3035380333,6.584,-0.178,6.5864056966,63.6,-3.92,63.7206905173,130.98,58.09,-8.04,58.6437524379,6.584,-0.178,6.5864056966,58.09,-8.04,58.6437524379,131.05
2020-12-20 17:00:00,73.783,-3.04,73.8456003361,6.773,-0.44,6.7872769945,67.01,-2.6,67.0604212632,130.6,61.18,-6.8,61.5567413043,6.773,-0.44,6.7872769945,61.18,-6.8,61.5567413043,130.66
2020-12-20 17:30:00,75.749,-2.5985,75.7935564758,5.679,-0.4985,5.7008370657,70.07,-2.1,70.1014614684,130.7,63.94,-6.35,64.2545414737,5.679,-0.4985,5.7008370657,63.94,-6.35,64.2545414737,130.77
2020-12-20 18:00:00,75.104,-2.967,75.1625831448,5.764,-0.417,5.7790643706000004,69.34,-2.55,69.3868726778,130.91,63.29,-6.77,63.6510565505,5.764,-0.417,5.7790643706000004,63.29,-6.77,63.6510565505,131.01
2020-12-20 18:30:00,74.0215,-3.3675,74.0980601534,4.8215,-0.4575,4.8431568734,69.2,-2.91,69.2611586678,130.91,63.16,-7.09,63.5566967361,4.8215,-0.4575,4.8431568734,63.16,-7.09,63.5566967361,131.01
2020-12-20 19:00:00,72.125,-5.66,72.3467430158,3.605,-0.41000000000000003,3.6282399314,68.52,-5.25,68.7208330858,130.62,63.06,-5.33,63.284852058,3.605,-0.41000000000000003,3.6282399314,63.06,-5.33,63.284852058,130.73
2020-12-20 19:30:00,68.7245,-9.048,69.3175533631,3.6945,-0.468,3.7240239325,65.03,-8.58,65.5935766672,133.6,62.39,-4.57,62.5571498711,3.6945,-0.468,3.7240239325,62.39,-4.57,62.5571498711,133.7
2020-12-20 20:00:00,66.8385,-9.6845,67.5364688335,2.9885,-0.41450000000000004,3.017108301,63.85,-9.27,64.5194187823,133.78,61.27,-5.24,61.4936622751,2.9885,-0.41450000000000004,3.017108301,61.27,-5.24,61.4936622751,133.89
2020-12-20 20:30:00,65.5095,-9.8665,66.2483389414,3.0895,-0.4465,3.1215977479,62.42,-9.42,63.1267993803,133.41,59.8,-5.45,60.0478350984,3.0895,-0.4465,3.1215977479,59.8,-5.45,60.0478350984,133.5
2020-12-20 21:00:00,64.2025,-10.636,65.0775345434,2.5125,-0.446,2.5517782525,61.69,-10.19,62.5259322202,134.16,59.16,-6.15,59.4788037876,2.5125,-0.446,2.5517782525,59.16,-6.15,59.4788037876,134.26
2020-12-20 21:30:00,61.896,-10.7485,62.8223293762,2.516,-0.34850000000000003,2.540021309,59.38,-10.4,60.2838651714,132.21,57.04,-6.13,57.3684451593,2.516,-0.34850000000000003,2.540021309,57.04,-6.13,57.3684451593,132.31
2020-12-20 22:00:00,60.6365,-10.4555,61.5313140807,2.7765,-0.3255,2.7955147111,57.86,-10.13,58.7400757575,130.94,55.57,-6.51,55.9500223414,2.7765,-0.3255,2.7955147111,55.57,-6.51,55.9500223414,131.05
2020-12-20 22:30:00,58.9315,-10.765,59.9066516945,2.6015,-0.295,2.618172502,56.33,-10.47,57.2947624133,130.94,54.05,-6.85,54.4823365872,2.6015,-0.295,2.618172502,54.05,-6.85,54.4823365872,131.05
2020-12-20 23:00:00,56.854,-11.253,57.9569437169,2.424,-0.343,2.4481472586,54.43,-10.91,55.5126382007,131.73,52.25,-7.25,52.7505924137,2.424,-0.343,2.4481472586,52.25,-7.25,52.7505924137,131.87
2020-12-20 23:30:00,55.6015,-11.5835,56.7952839107,2.9314999999999998,-0.5535,2.9832959122,52.67,-11.03,53.8125431475,132.72,50.53,-7.32,51.0574509744,2.9314999999999998,-0.5535,2.9832959122,50.53,-7.32,51.0574509744,132.9
2020-12-21 00:00:00,55.0375,-11.7125,56.269965901,2.5875,-0.7925000000000001,2.7061434737,52.45,-10.92,53.5747039189,131.3,50.28,-7.32,50.8100462507,2.5875,-0.7925000000000001,2.7061434737,50.28,-7.32,50.8100462507,131.5
2020-12-21 00:30:00,56.444,-11.511,57.6058005499,3.234,-0.981,3.3795143142,53.21,-10.53,54.2419118395,130.91,51.01,-6.92,51.4772425446,3.234,-0.981,3.3795143142,51.01,-6.92,51.4772425446,131.16
2020-12-21 01:00:00,58.6185,-11.047,59.6503541586,4.1785,-1.127,4.3278159908,54.44,-9.92,55.3364256164,130.4,52.22,-6.37,52.6070841237,4.1785,-1.127,4.3278159908,52.22,-6.37,52.6070841237,130.67
2020-12-21 01:30:00,59.079,-11.0675,60.1067200673,4.399,-1.1875,4.5564632392,54.68,-9.88,55.5654281006,130.94,52.43,-6.31,52.808342144,4.399,-1.1875,4.5564632392,52.43,-6.31,52.808342144,131.21
2020-12-21 02:00:00,58.8625,-11.04,59.8888596172,4.4625,-1.32,4.6536336609,54.4,-9.72,55.2615454,131.15,52.13,-6.19,52.4962189115,4.4625,-1.32,4.6536336609,52.13,-6.19,52.4962189115,131.41
2020-12-21 02:30:00,58.513,-11.2345,59.5817518981,5.313,-1.3045,5.4708033459,53.2,-9.93,54.1188035714,130.73,50.94,-6.46,51.3479814598,5.313,-1.3045,5.4708033459,50.94,-6.46,51.3479814598,131.0
2020-12-21 03:00:00,57.6785,-11.0935,58.7356374316,5.1485,-1.4035,5.336371848,52.53,-9.69,53.4162615689,130.23,50.39,-6.22,50.7724383893,5.1485,-1.4035,5.336371848,50.39,-6.22,50.7724383893,130.51
2020-12-21 03:30:00,57.093,-11.1705,58.1755164932,5.583,-1.6804999999999999,5.8304347394,51.51,-9.49,52.3769052159,130.53,49.44,-6.0,49.8027469122,5.583,-1.6804999999999999,5.8304347394,49.44,-6.0,49.8027469122,130.84
2020-12-21 04:00:00,56.877,-11.3795,58.0041907904,6.107,-1.7995,6.3666042165,50.77,-9.58,51.6659394572,131.04,48.73,-6.1,49.1103135808,6.107,-1.7995,6.3666042165,48.73,-6.1,49.1103135808,131.42
2020-12-21 04:30:00,56.424,-11.517,57.5874037008,6.644,-1.8170000000000002,6.8879768437,49.78,-9.7,50.7162538049,131.12,47.77,-6.21,48.1719524205,6.644,-1.8170000000000002,6.8879768437,47.77,-6.21,48.1719524205,131.48
2020-12-21 05:00:00,55.6175,-11.6995,56.8347130414,7.5675,-1.8094999999999999,7.7808319928,48.05,-9.89,49.0572583824,131.62,46.14,-6.37,46.5776394851,7.5675,-1.8094999999999999,7.7808319928,46.14,-6.37,46.5776394851,131.85
2020-12-21 05:30:00,55.327,-11.734,56.5576138553,7.047,-1.6139999999999999,7.2294678227,48.28,-10.12,49.3292286581,131.5,46.32,-6.6,46.7878445753,7.047,-1.6139999999999999,7.2294678227,46.32,-6.6,46.7878445753,131.68
2020-12-21 06:00:00,55.83,-11.3445,56.9709275003,6.86,-1.6545,7.056696837,48.97,-9.69,49.9195052059,131.35,46.98,-6.18,47.3847317181,6.86,-1.6545,7.056696837,46.98,-6.18,47.3847317181,131.45
2020-12-21 06:30:00,58.098,-10.6805,59.0715725561,6.508,-1.5805,6.6971668823,51.59,-9.1,52.3864304949,131.88,49.5,-5.5600000000000005,49.811279847,6.508,-1.5805,6.6971668823,49.5,-5.5600000000000005,49.811279847,131.93
2020-12-21 07:00:00,59.8175,-10.2365,60.6870598934,5.7775,-1.4665,5.9607154352,54.04,-8.77,54.7470044843,131.98,51.78,-5.22,52.0424519023,5.7775,-1.4665,5.9607154352,51.78,-5.22,52.0424519023,131.93
2020-12-21 07:30:00,61.4875,-9.713,62.2499399618,3.9875,-1.323,4.2012480586,57.5,-8.39,58.108881421,131.66,54.9,-4.82,55.1111821684,3.9875,-1.323,4.2012480586,54.9,-4.82,55.1111821684,131.44
2020-12-21 08:00:00,62.996,-8.8125,63.6094031748,4.286,-1.2325,4.4596919456,58.71,-7.58,59.1973014588,131.12,55.92,-4.1,56.0701025503,4.286,-1.2325,4.4596919456,55.92,-4.1,56.0701025503,130.61
2020-12-21 08:30:00,64.079,-8.421,64.6299580845,6.629,-1.391,6.7733685859,57.45,-7.03,57.878522787,130.9,54.83,-3.58,54.9467496764,6.629,-1.391,6.7733685859,54.83,-3.58,54.9467496764,130.34
2020-12-21 09:00:00,65.216,-8.1415,65.7222236253,7.556,-1.3515000000000001,7.675916118,57.66,-6.79,58.0584162719,130.56,55.05,-3.32,55.1500217588,7.556,-1.3515000000000001,7.675916118,55.05,-3.32,55.1500217588,130.18
2020-12-21 09:30:00,65.8315,-8.2035,66.3406647879,8.3515,-1.4935,8.4839904821,57.48,-6.71,57.8703248652,130.61,54.91,-3.23,55.0049179619,8.3515,-1.4935,8.4839904821,54.91,-3.23,55.0049179619,130.68
2020-12-21 10:00:00,65.8175,-8.4805,66.3616017475,8.9875,-1.5505,9.1202635104,56.83,-6.93,57.2509720441,130.69,54.29,-3.45,54.399509189,8.9875,-1.5505,9.1202635104,54.29,-3.45,54.399509189,130.78
2020-12-21 10:30:00,66.1985,-8.345,66.7224132301,10.5985,-1.655,10.7269393235,55.6,-6.69,56.0010365975,130.63,53.09,-3.23,53.188165977,10.5985,-1.655,10.7269393235,53.09,-3.23,53.188165977,130.72
2020-12-21 11:00:00,66.7125,-8.2255,67.2176800143,10.1325,-1.6555,10.266851343,56.58,-6.57,56.9601729281,130.5,54.03,-3.12,54.1200083149,10.1325,-1.6555,10.266851343,54.03,-3.12,54.1200083149,130.59
2020-12-21 11:30:00,66.7585,-8.685,67.3210706039,11.9585,-1.705,12.0794348895,54.8,-6.98,55.2427406996,130.53,52.33,-3.51,52.4475833571,11.9585,-1.705,12.0794348895,52.33,-3.51,52.4475833571,130.59
2020-12-21 12:00:00,67.003,-8.3115,67.5165390201,10.903,-1.6415000000000002,11.0258755321,56.1,-6.67,56.4951227983,130.37,53.56,-3.22,53.6567050796,10.903,-1.6415000000000002,11.0258755321,53.56,-3.22,53.6567050796,130.41
2020-12-21 12:30:00,67.7285,-7.938,68.1920930625,9.9485,-1.588,10.0744427265,57.78,-6.35,58.1278840145,130.32,55.17,-2.91,55.2466922087,9.9485,-1.588,10.0744427265,55.17,-2.91,55.2466922087,130.37
2020-12-21 13:00:00,67.907,-8.126,68.3914652936,10.027,-1.506,10.1394657157,57.88,-6.62,58.2573497509,130.47,55.26,-3.16,55.3502773254,10.027,-1.506,10.1394657157,55.26,-3.16,55.3502773254,130.51
2020-12-21 13:30:00,67.762,-8.1685,68.2525679828,7.992,-1.3685,8.1083201867,59.77,-6.8,60.1555724767,130.61,57.05,-3.32,57.1465213289,7.992,-1.3685,8.1083201867,57.05,-3.32,57.1465213289,130.65
2020-12-21 14:00:00,67.872,-7.8425,68.3235917546,7.142,-1.2725,7.254475877,60.73,-6.57,61.0843498779,130.74,57.88,-3.14,57.9651101957,7.142,-1.2725,7.254475877,57.88,-3.14,57.9651101957,130.74
2020-12-21 14:30:00,68.079,-7.786,68.5227848018,7.649,-1.376,7.7717808127,60.43,-6.41,60.7690134855,131.21,57.63,-2.93,57.7044348382,7.649,-1.376,7.7717808127,57.63,-2.93,57.7044348382,131.14
2020-12-21 15:00:00,68.32,-7.624,68.7440744792,7.11,-1.334,7.234062206,61.21,-6.29,61.5323345892,131.73,58.43,-2.7800000000000002,58.496096451,7.11,-1.334,7.234062206,58.43,-2.7800000000000002,58.496096451,131.56
2020-12-21 15:30:00,69.1965,-7.5344999999999995,69.6054904623,7.1665,-1.2445,7.2737543607,62.03,-6.29,62.3480953999,131.62,59.22,-2.77,59.2847476169,7.1665,-1.2445,7.2737543607,59.22,-2.77,59.2847476169,131.42
2020-12-21 16:00:00,69.722,-7.521,70.1264766333,6.7620000000000005,-1.251,6.8767466872,62.96,-6.27,63.2714351031,131.47,60.1,-2.76,60.1633409977,6.7620000000000005,-1.251,6.8767466872,60.1,-2.76,60.1633409977,131.29
2020-12-21 16:30:00,71.6185,-7.1775,71.9772606349,7.3685,-1.7175,7.5660160256,64.25,-5.46,64.4815795402,131.43,61.31,-1.98,61.3419636138,7.3685,-1.7175,7.5660160256,61.31,-1.98,61.3419636138,131.15
2020-12-21 17:00:00,73.623,-6.7245,73.9294598198,7.673,-2.7945,8.1660369366,65.95,-3.93,66.0669917584,131.07,62.93,-0.54,62.9323168174,7.673,-2.7945,8.1660369366,62.93,-0.54,62.9323168174,130.76
2020-12-21 17:30:00,74.691,-6.6055,74.9825187044,7.481,-1.5955,7.6492471035000005,67.21,-5.01,67.396470234,131.07,64.15,-1.54,64.1684821388,7.481,-1.5955,7.6492471035000005,64.15,-1.54,64.1684821388,130.71
2020-12-21 18:00:00,74.6655,-6.6115,74.9576468581,7.9655000000000005,-1.8014999999999999,8.1666757313,66.7,-4.8100000000000005,66.8732091349,130.77,63.66,-1.38,63.6749558304,7.9655000000000005,-1.8014999999999999,8.1666757313,63.66,-1.38,63.6749558304,130.43
2020-12-21 18:30:00,74.228,-7.023,74.5594964642,8.828,-1.953,9.0414486118,65.4,-5.07,65.5962262634,130.42,62.43,-1.6600000000000001,62.4520656184,8.828,-1.953,9.0414486118,62.43,-1.6600000000000001,62.4520656184,129.93
2020-12-21 19:00:00,72.653,-8.128,73.1062431876,8.913,-2.158,9.1705252303,63.74,-5.97,64.0189698449,132.05,60.93,-1.83,60.9574753414,8.913,-2.158,9.1705252303,60.93,-1.83,60.9574753414,131.51
2020-12-21 19:30:00,71.332,-8.4985,71.8364721172,8.852,-2.2485,9.1331076995,62.48,-6.25,62.7918219197,133.32,59.81,-2.39,59.8577330008,8.852,-2.2485,9.1331076995,59.81,-2.39,59.8577330008,132.77
2020-12-21 20:00:00,69.925,-8.946,70.4949398255,8.865,-2.2560000000000002,9.1475549192,61.06,-6.69,61.4253994696,133.9,58.35,-2.8200000000000003,58.4181042144,8.865,-2.2560000000000002,9.1475549192,58.35,-2.8200000000000003,58.4181042144,133.26
2020-12-21 20:30:00,68.1295,-9.3695,68.7707517808,8.7195,-2.2495,9.0049947529,59.41,-7.12,59.8351276425,134.03,56.83,-3.23,56.9217164183,8.7195,-2.2495,9.0049947529,56.83,-3.23,56.9217164183,133.43
2020-12-21 21:00:00,66.1035,-10.1655,66.8805659553,9.2035,-2.0855,9.4368279893,56.9,-8.08,57.4708308623,132.79,54.58,-3.91,54.7198729896,9.2035,-2.0855,9.4368279893,54.58,-3.91,54.7198729896,132.14
2020-12-21 21:30:00,64.579,-10.03,65.3532565447,8.359,-1.8900000000000001,8.5700047258,56.22,-8.14,56.8062320525,131.76,54.05,-4.58,54.2436991733,8.359,-1.8900000000000001,8.5700047258,54.05,-4.58,54.2436991733,131.21
2020-12-21 22:00:00,62.7895,-10.1095,63.5981391277,8.6695,-1.9495,8.8859878742,54.12,-8.16,54.7317092735,131.07,52.05,-4.65,52.2572961413,8.6695,-1.9495,8.8859878742,52.05,-4.65,52.2572961413,130.47
2020-12-21 22:30:00,61.417,-10.5155,62.3107023652,7.467,-1.8655,7.6965043526,53.95,-8.65,54.6390428174,131.3,51.86,-5.12,52.1121291064,7.467,-1.8655,7.6965043526,51.86,-5.12,52.1121291064,130.63
2020-12-21 23:00:00,59.6345,-10.2535,60.5095682723,2.8845,-1.5935000000000001,3.2953880652,56.75,-8.66,57.4069516696,130.58,54.45,-5.17,54.6948937288,2.8845,-1.5935000000000001,3.2953880652,54.45,-5.17,54.6948937288,130.19
2020-12-21 23:30:00,58.559,-10.6215,59.5144750733,3.149,-1.5015,3.488653501,55.41,-9.12,56.1555206547,130.93,53.14,-5.6,53.4342549307,3.149,-1.5015,3.488653501,53.14,-5.6,53.4342549307,130.84
2020-12-22 00:00:00,57.3995,-10.6855,58.3856361659,2.4395,-1.4755,2.8510104349,54.96,-9.21,55.7263465517,130.83,52.69,-5.72,52.999570753,2.4395,-1.4755,2.8510104349,52.69,-5.72,52.999570753,130.73
2020-12-22 00:30:00,58.0375,-10.6645,59.0091769685,1.7375,-1.4845000000000002,2.2853110292,56.3,-9.18,57.0435132158,130.83,53.9,-5.71,54.2016060648,1.7375,-1.4845000000000002,2.2853110292,53.9,-5.71,54.2016060648,130.73
2020-12-22 01:00:00,60.023,-10.407,60.9185208126,1.713,-1.487,2.2683778345,58.31,-8.92,58.9883251161,130.34,55.8,-5.48,56.0684438878,1.713,-1.487,2.2683778345,55.8,-5.48,56.0684438878,130.27
2020-12-22 01:30:00,59.991,-10.3605,60.8790607783,1.451,-1.4105,2.0235887057,58.54,-8.95,59.2202169871,130.53,56.12,-5.46,56.3849802696,1.451,-1.4105,2.0235887057,56.12,-5.46,56.3849802696,130.47
2020-12-22 02:00:00,59.2565,-10.5555,60.1892961622,1.6565,-1.4055,2.1724231862,57.6,-9.15,58.3222298956,130.91,55.21,-5.64,55.4973305664,1.6565,-1.4055,2.1724231862,55.21,-5.64,55.4973305664,130.76
2020-12-22 02:30:00,58.2035,-10.618,59.1640882314,1.4735,-1.418,2.0449758556,56.73,-9.2,57.4711484138,130.52,54.36,-5.71,54.6590678662,1.4735,-1.418,2.0449758556,54.36,-5.71,54.6590678662,130.33
2020-12-22 03:00:00,57.6615,-10.5305,58.6151858523,1.2015,-1.4405000000000001,1.8758044941,56.46,-9.09,57.1870588508,130.36,54.14,-5.65,54.4340160194,1.2015,-1.4405000000000001,1.8758044941,54.14,-5.65,54.4340160194,130.18
2020-12-22 03:30:00,56.9395,-10.805,57.9556268644,1.1795,-1.385,1.8191880744,55.76,-9.42,56.5501016798,130.66,53.49,-5.94,53.8188043345,1.1795,-1.385,1.8191880744,53.49,-5.94,53.8188043345,130.47
2020-12-22 04:00:00,56.2945,-10.758,57.3132209377,1.0145,-1.338,1.6791230598,55.28,-9.42,56.076865105,130.85,53.02,-5.94,53.3517010038,1.0145,-1.338,1.6791230598,53.02,-5.94,53.3517010038,130.66
2020-12-22 04:30:00,55.7745,-10.9835,56.8456869296,1.0645,-1.3135,1.6906929053000002,54.71,-9.67,55.5580147234,130.71,52.47,-6.19,52.8338622476,1.0645,-1.3135,1.6906929053000002,52.47,-6.19,52.8338622476,130.57
2020-12-22 05:00:00,55.63,-10.972,56.7016903099,1.1400000000000001,-1.362,1.7761317519,54.49,-9.61,55.3309334821,130.55,52.26,-6.14,52.619456477599996,1.1400000000000001,-1.362,1.7761317519,52.26,-6.14,52.619456477599996,130.46
2020-12-22 05:30:00,55.988,-10.995,57.0573936401,1.058,-1.375,1.7349319871,54.93,-9.62,55.7660228096,130.8,52.66,-6.12,53.0144319973,1.058,-1.375,1.7349319871,52.66,-6.12,53.0144319973,130.71
2020-12-22 06:00:00,56.7905,-10.554,57.7628583629,1.1005,-1.444,1.8155539788000001,55.69,-9.11,56.4302064501,131.73,53.41,-5.5600000000000005,53.6986191629,1.1005,-1.444,1.8155539788000001,53.41,-5.5600000000000005,53.6986191629,131.63
2020-12-22 06:30:00,58.63,-10.1235,59.4975810622,1.3599999999999999,-1.4135,1.9615254905000001,57.27,-8.71,57.9285508191,131.15,54.97,-5.23,55.2182379291,1.3599999999999999,-1.4135,1.9615254905000001,54.97,-5.23,55.2182379291,131.05
2020-12-22 07:00:00,60.554,-9.453,61.2874059249,1.094,-1.393,1.7712382674,59.46,-8.06,60.0037932134,131.66,57.0,-4.64,57.1885443074,1.094,-1.393,1.7712382674,57.0,-4.64,57.1885443074,131.56
2020-12-22 07:30:00,61.51,-9.092,62.1783287328,0.99,-1.412,1.7244836908,60.52,-7.68,61.005350585,131.16,57.85,-4.18,58.0008180977,0.99,-1.412,1.7244836908,57.85,-4.18,58.0008180977,131.08
2020-12-22 08:00:00,62.545,-8.6895,63.1457396445,1.315,-1.3995,1.920371123,61.23,-7.29,61.6624439996,131.16,58.48,-3.77,58.6013933281,1.315,-1.3995,1.920371123,58.48,-3.77,58.6013933281,131.11
2020-12-22 08:30:00,63.9905,-8.228,64.5173160806,0.9305,-1.348,1.6379664984,63.06,-6.88,63.434202131,130.81,60.24,-3.38,60.334749523,0.9305,-1.348,1.6379664984,60.24,-3.38,60.334749523,130.74
2020-12-22 09:00:00,64.9625,-7.779,65.4265943424,0.9225000000000001,-1.139,1.4657173159,64.04,-6.64,64.3833146087,130.57,61.15,-3.16,61.2315939691,0.9225000000000001,-1.139,1.4657173159,61.15,-3.16,61.2315939691,130.51
2020-12-22 09:30:00,65.7575,-7.755,66.2132073778,1.3475000000000001,-1.195,1.8010500408999999,64.41,-6.5600000000000005,64.7431980983,130.71,61.5,-3.06,61.5760797713,1.3475000000000001,-1.195,1.8010500408999999,61.5,-3.06,61.5760797713,130.64
2020-12-22 10:00:00,66.304,-7.788,66.7598184539,1.8639999999999999,-1.278,2.2600398227,64.44,-6.51,64.7679990427,130.84,61.52,-3.03,61.5945720011,1.8639999999999999,-1.278,2.2600398227,61.52,-3.03,61.5945720011,130.79
2020-12-22 10:30:00,66.617,-7.9719999999999995,67.092305617,2.747,-1.3820000000000001,3.0750500809,63.87,-6.59,64.2090725677,130.84,61.0,-3.1,61.0787196984,2.747,-1.3820000000000001,3.0750500809,61.0,-3.1,61.0787196984,130.79
2020-12-22 11:00:00,66.9095,-7.9305,67.3778451755,3.5595,-1.3305,3.8000355919,63.35,-6.6,63.6928763678,130.64,60.5,-3.12,60.5803961691,3.5595,-1.3305,3.8000355919,60.5,-3.12,60.5803961691,130.58
2020-12-22 11:30:00,66.5905,-8.021,67.0718356037,5.2005,-1.411,5.3885175373,61.39,-6.61,61.7448313626,130.41,58.64,-3.14,58.7240087188,5.2005,-1.411,5.3885175373,58.64,-3.14,58.7240087188,130.35
2020-12-22 12:00:00,67.027,-8.1245,67.5175994038,5.297,-1.5045000000000002,5.5065169799,61.73,-6.62,62.0839536434,130.48,58.96,-3.15,59.0440860713,5.297,-1.5045000000000002,5.5065169799,58.96,-3.15,59.0440860713,130.41
2020-12-22 12:30:00,67.672,-8.1385,68.1596270988,4.422,-1.4185,4.643945117,63.25,-6.72,63.6059816369,130.4,60.39,-3.23,60.4763176789,4.422,-1.4185,4.643945117,60.39,-3.23,60.4763176789,130.33
2020-12-22 13:00:00,67.746,-8.1095,68.2296453622,4.906,-1.4095,5.1044614065,62.84,-6.7,63.1961676053,130.3,60.01,-3.22,60.0963268428,4.906,-1.4095,5.1044614065,60.01,-3.22,60.0963268428,130.21
2020-12-22 13:30:00,67.245,-8.2645,67.750955604,5.495,-1.4745,5.6893914657,61.75,-6.79,62.1221908822,130.47,58.92,-3.34,59.014591416,5.495,-1.4745,5.6893914657,58.92,-3.34,59.014591416,130.38
2020-12-22 14:00:00,66.961,-8.163,67.456727537,4.311,-1.393,4.5304712779,62.65,-6.77,63.0147236763,130.47,59.74,-3.33,59.8327376943,4.311,-1.393,4.5304712779,59.74,-3.33,59.8327376943,130.38
2020-12-22 14:30:00,67.182,-7.8835,67.6429648689,3.072,-1.3135,3.3410277236,64.11,-6.57,64.4457678983,130.54,61.23,-3.07,61.3069147813,3.072,-1.3135,3.3410277236,61.23,-3.07,61.3069147813,130.46
2020-12-22 15:00:00,67.306,-7.6370000000000005,67.737887515,2.336,-1.177,2.6157647065000003,64.97,-6.46,65.290370653,130.54,62.03,-2.9699999999999998,62.1010611826,2.336,-1.177,2.6157647065000003,62.03,-2.9699999999999998,62.1010611826,130.38
2020-12-22 15:30:00,67.935,-7.577,68.3562371258,2.705,-1.147,2.9381344421,65.23,-6.43,65.5461501539,130.63,62.28,-2.93,62.3488837109,2.705,-1.147,2.9381344421,62.28,-2.93,62.3488837109,130.44
2020-12-22 16:00:00,69.2375,-7.2865,69.6198569986,2.3975,-2.3765,3.3757604329,66.84,-4.91,67.020099224,130.33,63.81,-1.5,63.8276280305,2.3975,-2.3765,3.3757604329,63.81,-1.5,63.8276280305,129.79
2020-12-22 16:30:00,71.8215,-6.24,72.0920624081,2.4915000000000003,-2.62,3.6155182547,69.33,-3.62,69.4244431018,130.04,66.18,-0.26,66.1805107263,2.4915000000000003,-2.62,3.6155182547,66.18,-0.26,66.1805107263,129.59
2020-12-22 17:00:00,73.8355,-6.0095,74.0796540927,2.8555,-2.4795,3.7817721375,70.98,-3.5300000000000002,71.0677233349,131.6,67.83,0.44,67.8314270821,2.8555,-2.4795,3.7817721375,67.83,0.44,67.8314270821,130.96
2020-12-22 17:30:00,74.699,-5.868,74.9291266798,2.3890000000000002,-2.318,3.3287302384,72.31,-3.55,72.3970897205,132.99,69.19,0.2,69.1902890585,2.3890000000000002,-2.318,3.3287302384,69.19,0.2,69.1902890585,132.5
2020-12-22 18:00:00,74.5895,-5.963,74.8274740937,1.7295,-2.253,2.8402780234,72.86,-3.71,72.9543946586,132.99,69.74,0.09,69.7400580728,1.7295,-2.253,2.8402780234,69.74,0.09,69.7400580728,132.5
2020-12-22 18:30:00,73.338,-6.647,73.6386097981,4.068,-2.277,4.6619044392,69.27,-4.37,69.4077070648,133.3,66.3,-0.51,66.3019615094,4.068,-2.277,4.6619044392,66.3,-0.51,66.3019615094,132.93
2020-12-22 19:00:00,71.7005,-7.3275,72.0739478348,4.6105,-2.3875,5.1920002408,67.09,-4.94,67.2716262625,133.45,64.23,-1.09,64.2392481276,4.6105,-2.3875,5.1920002408,64.23,-1.09,64.2392481276,133.04
2020-12-22 19:30:00,70.56,-7.8455,70.9948270668,4.87,-2.7155,5.5759160907,65.69,-5.13,65.8900068296,133.69,62.81,-1.32,62.8238688716,4.87,-2.7155,5.5759160907,62.81,-1.32,62.8238688716,133.21
2020-12-22 20:00:00,69.5175,-8.388,70.0217205605,4.4775,-2.888,5.3280906758,65.04,-5.5,65.2721349429,133.96,62.19,-1.67,62.2124183745,4.4775,-2.888,5.3280906758,62.19,-1.67,62.2124183745,133.57
2020-12-22 20:30:00,67.556,-9.0385,68.1579607841,4.356,-2.8485,5.204679457,63.2,-6.19,63.5024101905,134.13,60.51,-2.27,60.5525639424,4.356,-2.8485,5.204679457,60.51,-2.27,60.5525639424,133.8
2020-12-22 21:00:00,65.7785,-9.5005,66.4610454515,3.5385,-2.8105,4.5188375164,62.24,-6.69,62.5985119631,134.1,59.61,-2.76,59.6738611119,3.5385,-2.8105,4.5188375164,59.61,-2.76,59.6738611119,133.72
2020-12-22 21:30:00,64.3695,-9.8985,65.1261301821,2.8495,-2.7785,3.9799136297,61.52,-7.12,61.9306450798,134.3,58.92,-3.17,59.0052141764,2.8495,-2.7785,3.9799136297,58.92,-3.17,59.0052141764,133.92
2020-12-22 22:00:00,62.5615,-10.3315,63.4088414537,2.7415000000000003,-2.7415000000000003,3.8770664812,59.82,-7.59,60.2995895508,133.95,57.32,-3.64,57.4354594306,2.7415000000000003,-2.7415000000000003,3.8770664812,57.32,-3.64,57.4354594306,133.65
2020-12-22 22:30:00,60.757,-11.0645,61.7562645345,2.107,-2.6745,3.4047612618,58.65,-8.39,59.2470640623,134.73,56.21,-4.38,56.3803910948,2.107,-2.6745,3.4047612618,56.21,-4.38,56.3803910948,134.37
2020-12-22 23:00:00,58.364,-11.003,59.3921081037,2.184,-2.373,3.2250558135,56.18,-8.63,56.8389769436,131.08,53.67,-4.57,53.8642163222,2.184,-2.373,3.2250558135,53.67,-4.57,53.8642163222,130.77
2020-12-22 23:30:00,56.3755,-11.065,57.4511203133,2.6255,-2.385,3.5470375315,53.75,-8.68,54.4463488216,130.5,51.37,-5.14,51.6265096632,2.6255,-2.385,3.5470375315,51.37,-5.14,51.6265096632,130.2
2020-12-23 00:00:00,55.602,-11.2625,56.7311758229,2.5220000000000002,-2.3725,3.4625482307,53.08,-8.89,53.8193134479,130.81,50.77,-5.34,51.0500587659,2.5220000000000002,-2.3725,3.4625482307,50.77,-5.34,51.0500587659,130.5
2020-12-23 00:30:00,56.163,-11.118,57.2528819624,2.783,-2.398,3.673621238,53.38,-8.72,54.0875475502,130.57,51.03,-5.17,51.2912253704,2.783,-2.398,3.673621238,51.03,-5.17,51.2912253704,130.27
2020-12-23 01:00:00,58.052,-10.7925,59.0466998252,3.192,-2.4225,4.0071648643,54.86,-8.37,55.4948330928,130.38,52.41,-4.84,52.6330096042,3.192,-2.4225,4.0071648643,52.41,-4.84,52.6330096042,130.1
2020-12-23 01:30:00,58.464,-10.7245,59.4395003028,2.844,-2.3945,3.7177905065,55.62,-8.33,56.2403173889,130.45,53.07,-4.85,53.2911568649,2.844,-2.3945,3.7177905065,53.07,-4.85,53.2911568649,130.16
2020-12-23 02:00:00,57.579,-10.9445,58.6099251087,2.439,-2.3545,3.390042957,55.14,-8.59,55.8050866857,130.59,52.63,-5.08,52.8745997621,2.439,-2.3545,3.390042957,52.63,-5.08,52.8745997621,130.31
2020-12-23 02:30:00,56.556,-11.1465,57.6439554355,3.076,-2.3765,3.8870976641,53.48,-8.77,54.194310587,130.44,51.11,-5.21,51.3748596105,3.076,-2.3765,3.8870976641,51.11,-5.21,51.3748596105,130.16
2020-12-23 03:00:00,55.6815,-11.596,56.876151929,3.4115,-2.446,4.1977670552,52.27,-9.15,53.0648226229,130.4,49.93,-5.16,50.195921149,3.4115,-2.446,4.1977670552,49.93,-5.16,50.195921149,130.12
2020-12-23 03:30:00,54.9195,-12.14,56.2452760705,3.0995,-2.51,3.9883580895,51.82,-9.63,52.7072034925,132.82,49.65,-5.68,49.9738421577,3.0995,-2.51,3.9883580895,49.65,-5.68,49.9738421577,132.53
2020-12-23 04:00:00,54.1135,-12.1795,55.4672074518,2.3235,-2.4795,3.3980247939,51.79,-9.7,52.6905503862,132.37,49.65,-5.77,49.9841514882,2.3235,-2.4795,3.3980247939,49.65,-5.77,49.9841514882,132.07
2020-12-23 04:30:00,53.7195,-12.1455,55.0753833441,2.4095,-2.5055,3.4760927059,51.31,-9.64,52.2077168625,132.51,49.26,-5.71,49.5898346438,2.4095,-2.5055,3.4760927059,49.26,-5.71,49.5898346438,132.2
2020-12-23 05:00:00,53.4325,-12.151,54.7967048028,3.3125,-2.521,4.1627031182,50.12,-9.63,51.0367641999,132.58,48.18,-5.71,48.5171773705,3.3125,-2.521,4.1627031182,48.18,-5.71,48.5171773705,132.24
2020-12-23 05:30:00,54.2715,-11.9215,55.5654377694,3.6515,-2.7715,4.5841754438999995,50.62,-9.15,51.4403236771,132.58,48.65,-5.25,48.9324534435,3.6515,-2.7715,4.5841754438999995,48.65,-5.25,48.9324534435,132.24
2020-12-23 06:00:00,55.0315,-11.7925,56.2808053292,4.5915,-2.8625,5.4107096115,50.44,-8.93,51.224393603,132.19,48.5,-5.06,48.7632402533,4.5915,-2.8625,5.4107096115,48.5,-5.06,48.7632402533,131.74
2020-12-23 06:30:00,57.158,-11.3375,58.2715699999,4.648,-2.8875,5.4718881796,52.51,-8.45,53.1855487891,133.87,50.4,-4.5,50.6004940687,4.648,-2.8875,5.4718881796,50.4,-4.5,50.6004940687,133.46
2020-12-23 07:00:00,58.2225,-10.482,59.1585313395,4.4625,-2.782,5.2586528931,53.76,-7.7,54.3086328313,131.82,51.39,-3.66,51.5201678957,4.4625,-2.782,5.2586528931,51.39,-3.66,51.5201678957,131.34
2020-12-23 07:30:00,59.902,-9.43,60.6397106194,4.092,-2.77,4.941392921,55.81,-6.66,56.205975661,131.1,53.28,-3.25,53.379030527,4.092,-2.77,4.941392921,53.28,-3.25,53.379030527,130.37
2020-12-23 08:00:00,60.657,-9.2205,61.3538040324,4.287,-2.7105,5.0719995317,56.37,-6.51,56.7446649475,130.98,53.84,-3.1,53.9291720686,4.287,-2.7105,5.0719995317,53.84,-3.1,53.9291720686,130.56
2020-12-23 08:30:00,62.2625,-8.578,62.8506244221,3.2625,-2.678,4.2208518394,59.0,-5.9,59.2942661646,130.56,56.38,-2.47,56.434079243,3.2625,-2.678,4.2208518394,56.38,-2.47,56.434079243,130.07
2020-12-23 09:00:00,63.785,-8.2055,64.3106247462,2.345,-2.5855,3.4905350951000003,61.44,-5.62,61.6964990903,131.02,58.72,-1.6600000000000001,58.7434592104,2.345,-2.5855,3.4905350951000003,58.72,-1.6600000000000001,58.7434592104,130.5
2020-12-23 09:30:00,64.791,-8.521,65.3489182925,2.421,-2.591,3.5460572471000003,62.37,-5.93,62.6512713359,133.65,59.75,-2.07,59.7858461511,2.421,-2.591,3.5460572471000003,59.75,-2.07,59.7858461511,133.17
2020-12-23 10:00:00,65.1535,-8.4905,65.7043921858,3.0435,-2.4405,3.9011450242,62.11,-6.05,62.4039630152,133.84,59.51,-2.16,59.5491872321,3.0435,-2.4405,3.9011450242,59.51,-2.16,59.5491872321,133.51
2020-12-23 10:30:00,65.5785,-8.637,66.1448216511,3.1785,-1.267,3.4217175877,62.4,-7.37,62.8337242251,134.01,59.79,-3.41,59.8871622303,3.1785,-1.267,3.4217175877,59.79,-3.41,59.8871622303,133.76
2020-12-23 11:00:00,65.863,-8.8695,66.4575262799,4.533,-1.1995,4.6890179409,61.33,-7.67,61.8077487052,134.01,58.78,-3.7,58.896336049,4.533,-1.1995,4.6890179409,58.78,-3.7,58.896336049,133.79
2020-12-23 11:30:00,66.0625,-9.1695,66.6958292287,7.9225,-1.2995,8.0283688567,58.14,-7.87,58.6702352134,134.04,55.73,-3.92,55.8676946007,7.9225,-1.2995,8.0283688567,55.73,-3.92,55.8676946007,133.84
2020-12-23 12:00:00,66.541,-9.0055,67.1476262518,4.671,-1.2855,4.8446621399000005,61.87,-7.72,62.3497818761,133.82,59.28,-3.77,59.399758417,4.671,-1.2855,4.8446621399000005,59.28,-3.77,59.399758417,133.62
2020-12-23 12:30:00,67.337,-9.229,67.9665065308,8.377,-1.579,8.524515822,58.96,-7.65,59.4542185215,133.82,56.5,-3.71,56.6216751783,8.377,-1.579,8.524515822,56.5,-3.71,56.6216751783,133.62
2020-12-23 13:00:00,67.4635,-9.6745,68.1536483433,11.5235,-1.8245,11.6670412916,55.94,-7.85,56.4881058277,134.17,53.59,-3.91,53.7324501582,11.5235,-1.8245,11.6670412916,53.59,-3.91,53.7324501582,133.84
2020-12-23 13:30:00,67.146,-9.873,67.8679706857,13.076,-1.883,13.2108843383,54.07,-7.99,54.657158726,134.03,51.73,-4.11,51.8930149442,13.076,-1.883,13.2108843383,51.73,-4.11,51.8930149442,133.73
2020-12-23 14:00:00,66.1255,-10.0565,66.8858351409,13.8355,-1.9865,13.9773832494,52.29,-8.07,52.9090634958,134.22,50.1,-4.14,50.2707628747,13.8355,-1.9865,13.9773832494,50.1,-4.14,50.2707628747,133.96
2020-12-23 14:30:00,65.8775,-10.082,66.6445176309,13.7975,-1.9420000000000002,13.933498134,52.08,-8.14,52.7122945811,134.38,49.92,-4.18,50.0946983223,13.7975,-1.9420000000000002,13.933498134,49.92,-4.18,50.0946983223,134.13
2020-12-23 15:00:00,66.145,-10.0455,66.903461011,12.335,-1.8755000000000002,12.4767674199,53.81,-8.17,54.4266938184,134.35,51.56,-4.21,51.7315928616,12.335,-1.8755000000000002,12.4767674199,51.56,-4.21,51.7315928616,134.13
2020-12-23 15:30:00,66.64,-9.626,67.3316380018,11.01,-1.776,11.152321552,55.63,-7.85,56.1811302841,134.02,53.3,-3.9,53.4424924568,11.01,-1.776,11.152321552,53.3,-3.9,53.4424924568,133.78
2020-12-23 16:00:00,67.821,-9.3685,68.4650044421,10.051,-1.6285,10.1820731312,57.77,-7.74,58.2861947634,133.63,55.33,-3.79,55.4596520004,10.051,-1.6285,10.1820731312,55.33,-3.79,55.4596520004,133.4
2020-12-23 16:30:00,69.9555,-8.579,70.4795801722,10.0755,-1.689,10.216086396,59.88,-6.89,60.2750902115,133.18,57.36,-3.0,57.4383983064,10.0755,-1.689,10.216086396,57.36,-3.0,57.4383983064,132.95
2020-12-23 17:00:00,72.771,-7.924,73.2011490142,10.051,-1.8439999999999999,10.2187541804,62.72,-6.08,63.0140047926,133.38,60.06,-2.19,60.0999143094,10.051,-1.8439999999999999,10.2187541804,60.06,-2.19,60.0999143094,133.15
2020-12-23 17:30:00,73.783,-7.8495,74.199364817,10.213,-1.6595,10.3469468564,63.57,-6.19,63.8706583652,133.46,60.9,-2.29,60.9430397995,10.213,-1.6595,10.3469468564,60.9,-2.29,60.9430397995,133.24
2020-12-23 18:00:00,73.221,-8.0945,73.6670602865,9.671,-1.3445,9.7640115347,63.55,-6.75,63.9074721766,133.76,60.86,-2.81,60.9248364791,9.671,-1.3445,9.7640115347,60.86,-2.81,60.9248364791,133.63
2020-12-23 18:30:00,72.615,-8.6,73.1224878201,10.105,-1.27,10.1844943419,62.51,-7.33,62.9382951787,133.25,59.79,-3.03,59.8667269859,10.105,-1.27,10.1844943419,59.79,-3.03,59.8667269859,133.13
2020-12-23 19:00:00,71.3735,-7.9085,71.810311756,10.1735,-1.2885,10.2547713041,61.2,-6.62,61.5570012265,130.15,58.37,-3.22,58.4587487037,10.1735,-1.2885,10.2547713041,58.37,-3.22,58.4587487037,130.04
2020-12-23 19:30:00,69.6475,-8.351,70.1463716613,10.2475,-1.341,10.3348699677,59.4,-7.01,59.8122069481,130.43,56.68,-3.56,56.7916895329,10.2475,-1.341,10.3348699677,56.68,-3.56,56.7916895329,130.33
2020-12-23 20:00:00,68.1935,-8.8415,68.7642753506,10.2835,-1.3715,10.3745546651,57.91,-7.47,58.3898021918,130.71,55.35,-3.96,55.4914777241,10.2835,-1.3715,10.3745546651,55.35,-3.96,55.4914777241,130.61
2020-12-23 20:30:00,66.7445,-9.395,67.4024799636,10.2345,-1.325,10.3199135292,56.51,-8.07,57.0833163017,130.71,54.0,-4.54,54.1905120847,10.2345,-1.325,10.3199135292,54.0,-4.54,54.1905120847,130.61
2020-12-23 21:00:00,65.116,-9.613,65.821753433,10.236,-1.343,10.3237272823,54.88,-8.27,55.499615314,130.46,52.45,-4.76,52.6655494607,10.236,-1.343,10.3237272823,52.45,-4.76,52.6655494607,130.36
2020-12-23 21:30:00,63.9175,-10.0055,64.6958795945,10.0675,-1.3155000000000001,10.1530831032,53.85,-8.69,54.546664426,131.23,51.54,-5.12,51.793686874,10.0675,-1.3155000000000001,10.1530831032,51.54,-5.12,51.793686874,131.13
2020-12-23 22:00:00,61.8765,-10.5145,62.7634922746,9.9965,-1.2645,10.0761586182,51.88,-9.25,52.6981678998,131.02,49.84,-5.71,50.1660213691,9.9965,-1.2645,10.0761586182,49.84,-5.71,50.1660213691,130.92
2020-12-23 22:30:00,60.3205,-10.8305,61.2850915843,9.9405,-1.2905,10.0239179217,50.38,-9.54,51.2752961961,131.27,48.46,-5.97,48.8263504678,9.9405,-1.2905,10.0239179217,48.46,-5.97,48.8263504678,131.18
2020-12-23 23:00:00,58.3615,-11.19,59.4245806233,9.8015,-1.18,9.8722744213,48.56,-10.01,49.5809812327,130.3,46.71,-6.49,47.1587128747,9.8015,-1.18,9.8722744213,46.71,-6.49,47.1587128747,130.21
